Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,-9.08976,1.35632,9.190393942,1.29024,0.37632,1.344,-10.38,0.98,10.42615941,-9.20976,1.30632,9.30194341,1.29024,0.37632,1.344,-10.5,0.93,10.54110526
31/03/2019 01:00,-7.81048,1.64736,7.982317508,1.97952,0.57736,2.062,-9.79,1.07,9.848299346,-7.92048,1.58736,8.077977173,1.97952,0.57736,2.062,-9.9,1.01,9.951386838
31/03/2019 01:30,1.61196,0.47228,1.679721239,1.60896,0.46928,1.676,0.003,0.003,0.004242641,1.61196,0.47228,1.679721239,1.60896,0.46928,1.676,0.003,0.003,0.004242641
31/03/2019 02:00,1.59276,0.46668,1.659721254,1.58976,0.46368,1.656,0.003,0.003,0.004242641,1.59276,0.46668,1.659721254,1.58976,0.46368,1.656,0.003,0.003,0.004242641
31/03/2019 02:30,-8.58056,1.50442,8.711445887,1.48944,0.43442,1.5515,-10.07,1.07,10.12668751,-8.68056,1.44442,8.799913127,1.48944,0.43442,1.5515,-10.17,1.01,10.22002935
31/03/2019 03:00,-8.152,1.519,8.29231361,1.368,0.399,1.425,-9.52,1.12,9.58565595,-8.252,1.459,8.379987172,1.368,0.399,1.425,-9.62,1.06,9.678222977
31/03/2019 03:30,-7.83328,1.61696,7.998427045,1.56672,0.45696,1.632,-9.4,1.16,9.471304028,-7.92328,1.56696,8.076740035,1.56672,0.45696,1.632,-9.49,1.11,9.554695181
31/03/2019 04:00,-7.69504,1.60728,7.861106131,1.70496,0.49728,1.776,-9.4,1.11,9.465310349,-7.78504,1.55728,7.939267523,1.70496,0.49728,1.776,-9.49,1.06,9.549015656
31/03/2019 04:30,-7.18144,1.80708,7.405310162,1.73856,0.50708,1.811,-8.92,1.3,9.01423319,-7.28144,1.75708,7.490440481,1.73856,0.50708,1.811,-9.02,1.25,9.106201184
31/03/2019 05:00,-6.66112,1.76634,6.891333445,1.59888,0.46634,1.6655,-8.26,1.3,8.361674473,-6.76112,1.71634,6.975569271,1.59888,0.46634,1.6655,-8.36,1.25,8.452934402
31/03/2019 05:30,-6.98896,1.76072,7.207336318,1.27104,0.37072,1.324,-8.26,1.39,8.376138729,-7.08896,1.71072,7.292456157,1.27104,0.37072,1.324,-8.36,1.34,8.466711286
31/03/2019 06:00,-7.21832,1.71424,7.419080967,1.35168,0.39424,1.408,-8.57,1.32,8.671061065,-7.31832,1.66424,7.505165048,1.35168,0.39424,1.408,-8.67,1.27,8.762522468
31/03/2019 06:30,-7.73104,1.67678,7.910788245,1.42896,0.41678,1.4885,-9.16,1.26,9.246253295,-7.82104,1.62678,7.98843413,1.42896,0.41678,1.4885,-9.25,1.21,9.328804854
31/03/2019 07:00,-6.3624,1.8693,6.631320853,2.6376,0.7693,2.7475,-9,1.1,9.066973034,-6.4524,1.8193,6.703977793,2.6376,0.7693,2.7475,-9.09,1.05,9.150442612
31/03/2019 07:30,-5.2224,2.1218,5.636975874,4.4976,1.3118,4.685,-9.72,0.81,9.753691609,-5.3324,2.0718,5.720738152,4.4976,1.3118,4.685,-9.83,0.76,9.859335677
31/03/2019 08:00,-0.15816,3.30512,3.308902054,8.93184,2.60512,9.304,-9.09,0.7,9.116912855,-0.25816,3.25512,3.265341146,8.93184,2.60512,9.304,-9.19,0.65,9.212958265
31/03/2019 08:30,4.47048,4.18264,6.122064096,12.66048,3.69264,13.188,-8.19,0.49,8.204645026,4.38048,4.12264,6.015377428,12.66048,3.69264,13.188,-8.28,0.43,8.291157941
31/03/2019 09:00,10.95232,7.87026,13.48681971,15.05232,4.39026,15.6795,-4.1,3.48,5.377769054,10.46232,1.23026,10.53440456,15.05232,4.39026,15.6795,-4.59,-3.16,5.572584679
31/03/2019 09:30,16.15528,8.37904,18.19893907,17.82528,5.19904,18.568,-1.67,3.18,3.59183797,15.70528,1.58904,15.78546382,17.82528,5.19904,18.568,-2.12,-3.61,4.18646629
31/03/2019 10:00,25.00088,9.71234,26.82113997,23.87088,6.96234,24.8655,1.13,2.75,2.973112847,24.83088,2.93234,25.00342415,23.87088,6.96234,24.8655,0.96,-4.03,4.142764777
31/03/2019 10:30,28.63488,9.79434,30.2635994,24.49488,7.14434,25.5155,4.14,2.65,4.915495906,28.41488,3.02434,28.57537468,24.49488,7.14434,25.5155,3.92,-4.12,5.686897221
31/03/2019 11:00,33.00256,8.60408,34.10570567,22.88256,6.67408,23.836,10.12,1.93,10.30239293,32.86256,1.81408,32.91259236,22.88256,6.67408,23.836,9.98,-4.86,11.10045044
31/03/2019 11:30,36.96584,9.30712,38.11949383,26.35584,7.68712,27.454,10.61,1.62,10.73296324,36.83584,2.52712,36.92242468,26.35584,7.68712,27.454,10.48,-5.16,11.68143827
31/03/2019 12:00,34.21816,9.33488,35.4686123,25.14816,7.33488,26.196,9.07,2,9.287889965,34.04816,2.53488,34.14239031,25.14816,7.33488,26.196,8.9,-4.8,10.11187421
31/03/2019 12:30,35.10392,6.96406,35.78803335,22.81392,6.65406,23.7645,12.29,0.31,12.29390906,35.08392,2.48406,35.17174998,22.81392,6.65406,23.7645,12.27,-4.17,12.95923609
31/03/2019 13:00,28.48176,3.98218,28.75879709,17.56176,5.12218,18.2935,10.92,-1.14,10.97934424,28.54176,2.62218,28.66195897,17.56176,5.12218,18.2935,10.98,-2.5,11.26101239
31/03/2019 13:30,25.59872,3.51296,25.83864071,16.63872,4.85296,17.332,8.96,-1.34,9.059646792,25.68872,3.43296,25.91708991,16.63872,4.85296,17.332,9.05,-1.42,9.160725954
31/03/2019 14:00,19.74232,3.80026,20.10475504,15.29232,4.46026,15.9295,4.45,-0.66,4.498677583,19.78232,3.75026,20.13466252,15.29232,4.46026,15.9295,4.49,-0.71,4.54578926
31/03/2019 14:30,17.1176,3.4043,17.45283611,13.5576,3.9543,14.1225,3.56,-0.55,3.602235417,17.1376,3.3343,17.45894872,13.5576,3.9543,14.1225,3.58,-0.62,3.63329052
31/03/2019 15:00,15.4292,3.4181,15.80327878,12.6792,3.6981,13.2075,2.75,-0.28,2.764217792,15.4392,3.2781,15.78337214,12.6792,3.6981,13.2075,2.76,-0.42,2.79177363
31/03/2019 15:30,15.92512,4.65816,16.59240494,14.56512,4.24816,15.172,1.36,0.41,1.420457673,15.90512,4.62816,16.56480326,14.56512,4.24816,15.172,1.34,0.38,1.392838828
31/03/2019 16:00,12.314,4.0595,12.96588355,12.684,3.6995,13.2125,-0.37,0.36,0.51623638,12.284,4.0295,12.92801324,12.684,3.6995,13.2125,-0.4,0.33,0.518555686
31/03/2019 16:30,13.07576,3.43168,13.51857711,11.04576,3.22168,11.506,2.03,0.21,2.040833163,13.07576,3.27168,13.47884971,11.04576,3.22168,11.506,2.03,0.05,2.03061567
31/03/2019 17:00,8.11712,2.87666,8.611783198,8.45712,2.46666,8.8095,-0.34,0.41,0.532634959,8.12712,2.84666,8.611245708,8.45712,2.46666,8.8095,-0.33,0.38,0.503289181
31/03/2019 17:30,2.99016,2.17838,3.699512975,5.48016,1.59838,5.7085,-2.49,0.58,2.556657975,2.98016,2.13838,3.667972553,5.48016,1.59838,5.7085,-2.5,0.54,2.557655176
31/03/2019 18:00,-1.17184,1.72488,2.085286551,3.54816,1.03488,3.696,-4.72,0.69,4.770167712,-1.22184,1.65488,2.057066066,3.54816,1.03488,3.696,-4.77,0.62,4.810124739
31/03/2019 18:30,-6.39576,1.34082,6.53479489,1.61424,0.47082,1.6815,-8.01,0.87,8.057108663,-6.47576,1.26082,6.597358157,1.61424,0.47082,1.6815,-8.09,0.79,8.128480793
31/03/2019 19:00,-8.55096,2.04472,8.7920303,1.55904,0.45472,1.624,-10.11,1.59,10.23426597,-8.79096,0.31472,8.796591749,1.55904,0.45472,1.624,-10.35,-0.14,10.35094682
31/03/2019 19:30,-10.50624,1.43068,10.60320349,1.61376,0.47068,1.681,-12.12,0.96,12.15796036,-10.63624,1.37068,10.72419531,1.61376,0.47068,1.681,-12.25,0.9,12.28301673
31/03/2019 20:00,-10.73088,1.48266,10.83282356,1.68912,0.49266,1.7595,-12.42,0.99,12.45939405,-10.86088,1.42266,10.95366039,1.68912,0.49266,1.7595,-12.55,0.93,12.58441099
31/03/2019 20:30,-11.8076,1.3732,11.887182,1.1424,0.3332,1.19,-12.95,1.04,12.9916935,-11.9376,1.3132,12.00961232,1.1424,0.3332,1.19,-13.08,0.98,13.11666116
31/03/2019 21:00,-11.57088,1.23266,11.63635315,0.96912,0.28266,1.0095,-12.54,0.95,12.57593336,-11.70088,1.17266,11.75949507,0.96912,0.28266,1.0095,-12.67,0.89,12.70122041
31/03/2019 21:30,-11.83256,1.15592,11.88888671,1.11744,0.32592,1.164,-12.95,0.83,12.9765712,-11.95256,1.09592,12.00269683,1.11744,0.32592,1.164,-13.07,0.77,13.09266207
31/03/2019 22:00,-11.14008,1.31956,11.21795975,0.88992,0.25956,0.927,-12.03,1.06,12.07660962,-11.27008,1.25956,11.34024667,0.88992,0.25956,0.927,-12.16,1,12.20104914
31/03/2019 22:30,-10.16832,1.37924,10.26143433,1.23168,0.35924,1.283,-11.4,1.02,11.44554062,-10.28832,1.31924,10.37255622,1.23168,0.35924,1.283,-11.52,0.96,11.5599308
31/03/2019 23:00,-9.7416,-1.0263,9.795512353,0.9384,0.2737,0.9775,-10.68,-1.3,10.75882893,-9.4516,3.9737,10.25295247,0.9384,0.2737,0.9775,-10.39,3.7,11.02914775
31/03/2019 23:30,-8.5816,-1.8963,8.788618336,0.9384,0.2737,0.9775,-9.52,-2.17,9.764184554,-8.1516,4.9737,9.549150447,0.9384,0.2737,0.9775,-9.09,4.7,10.23318621
01/04/2019 00:00,-8.1116,-1.7763,8.303812152,0.9384,0.2737,0.9775,-9.05,-2.05,9.279277989,-7.6816,5.1537,9.250275793,0.9384,0.2737,0.9775,-8.62,4.88,9.905493425
01/04/2019 00:30,-3.10616,-0.43638,3.136663426,5.22384,1.52362,5.4415,-8.33,-1.96,8.557482106,-2.68616,6.53362,7.064251259,5.22384,1.52362,5.4415,-7.91,5.01,9.363129819
01/04/2019 01:00,-3.58752,-0.83136,3.682588655,4.93248,1.43864,5.138,-8.52,-2.27,8.817216114,-3.12752,6.56864,7.275191599,4.93248,1.43864,5.138,-8.06,5.13,9.554082897
01/04/2019 01:30,-3.1396,-3.3953,4.624408097,5.3304,1.5547,5.5525,-8.47,-4.95,9.810372062,-2.2496,9.4047,9.670009423,5.3304,1.5547,5.5525,-7.58,7.85,10.91232789
01/04/2019 02:00,-3.9192,-3.5206,5.268277992,4.9008,1.4294,5.105,-8.82,-4.95,10.11409413,-3.0392,9.2494,9.735919936,4.9008,1.4294,5.105,-7.94,7.82,11.14432591
01/04/2019 02:30,-3.5268,-3.5524,5.005783056,4.9632,1.4476,5.17,-8.49,-5,9.852923424,-2.6468,9.5576,9.917321614,4.9632,1.4476,5.17,-7.61,8.11,11.12133985
01/04/2019 03:00,-3.62856,-3.83208,5.277431648,4.86144,1.41792,5.064,-8.49,-5.25,9.982114005,-2.67856,9.81792,10.17674982,4.86144,1.41792,5.064,-7.54,8.4,11.28767469
01/04/2019 03:30,-3.4528,-3.8954,5.205378853,4.9872,1.4546,5.195,-8.44,-5.35,9.99280241,-2.5528,9.7546,10.08310513,4.9872,1.4546,5.195,-7.54,8.3,11.2134562
01/04/2019 04:00,-3.23944,-3.82442,5.012001581,4.99056,1.45558,5.1985,-8.23,-5.28,9.778103088,-2.32944,9.86558,10.13686142,4.99056,1.45558,5.1985,-7.32,8.41,11.14946187
01/04/2019 04:30,-3.6608,-3.8219,5.292294044,4.7592,1.3881,4.9575,-8.42,-5.21,9.901540284,-2.7508,9.8381,10.215435,4.7592,1.3881,4.9575,-7.51,8.45,11.3049812
01/04/2019 05:00,-3.41,-3.75,5.068589547,4.8,1.4,5,-8.21,-5.15,9.69157366,-2.52,9.89,10.20600314,4.8,1.4,5,-7.32,8.49,11.20992863
01/04/2019 05:30,-3.98984,-2.76162,4.852356979,4.76016,1.38838,4.9585,-8.75,-4.15,9.684265589,-3.21984,8.69838,9.275191871,4.76016,1.38838,4.9585,-7.98,7.31,10.8220377
01/04/2019 06:00,-4.66728,-1.02754,4.779052317,4.84272,1.41246,5.0445,-9.51,-2.44,9.818029334,-4.23728,5.92246,7.282175104,4.84272,1.41246,5.0445,-9.08,4.51,10.13836772
01/04/2019 06:30,-6.04392,-1.25906,6.173669982,4.90608,1.43094,5.1105,-10.95,-2.69,11.27557537,-5.61392,5.61094,7.937174904,4.90608,1.43094,5.1105,-10.52,4.18,11.32001767
01/04/2019 07:00,-7.5548,-1.7164,7.747324183,4.6752,1.3636,4.87,-12.23,-3.08,12.61187139,-7.1648,4.8836,8.67086547,4.6752,1.3636,4.87,-11.84,3.52,12.3521658
01/04/2019 07:30,-8.92072,-0.18146,8.922565385,4.58928,1.33854,4.7805,-13.51,-1.52,13.59523814,-8.88072,1.77854,9.057063114,4.58928,1.33854,4.7805,-13.47,0.44,13.47718442
01/04/2019 08:00,-5.35736,-2.28548,5.82449354,6.63264,1.93452,6.909,-11.99,-4.22,12.71095984,-4.91736,4.54452,6.695751743,6.63264,1.93452,6.909,-11.55,2.61,11.8412246
01/04/2019 08:30,-2.50904,-1.96972,3.189839902,8.40096,2.45028,8.751,-10.91,-4.42,11.77134232,-2.06904,4.88028,5.300760266,8.40096,2.45028,8.751,-10.47,2.43,10.74829289
01/04/2019 09:00,6.95016,-0.66912,6.982295153,12.86016,3.75088,13.396,-5.91,-4.42,7.380006775,7.36016,6.07088,9.540835351,12.86016,3.75088,13.396,-5.5,2.32,5.969288065
01/04/2019 09:30,15.26944,-0.02308,15.26945744,17.26944,5.03692,17.989,-2,-5.06,5.44091904,16.10944,6.80692,17.48851672,17.26944,5.03692,17.989,-1.16,1.77,2.116246677
01/04/2019 10:00,23.0904,0.6372,23.09919038,20.8704,6.0872,21.74,2.22,-5.45,5.884802461,23.4004,7.3272,24.52073775,20.8704,6.0872,21.74,2.53,1.24,2.817534383
01/04/2019 10:30,32.30496,1.63978,32.34655034,25.40496,7.40978,26.4635,6.9,-5.77,8.994603938,32.64496,8.19978,33.65902265,25.40496,7.40978,26.4635,7.24,0.79,7.282973294
01/04/2019 11:00,33.5948,1.2614,33.61847285,26.1648,7.6314,27.255,7.43,-6.37,9.786817665,33.9448,8.2814,34.94039257,26.1648,7.6314,27.255,7.78,0.65,7.807105738
01/04/2019 11:30,38.36504,1.46522,38.39300931,28.47504,8.30522,29.6615,9.89,-6.84,12.02487838,38.71504,8.48522,39.63399148,28.47504,8.30522,29.6615,10.24,0.18,10.24158191
01/04/2019 12:00,35.38104,1.33072,35.40605608,26.95104,7.86072,28.074,8.43,-6.53,10.66329217,35.73104,8.43072,36.71218135,26.95104,7.86072,28.074,8.78,0.57,8.798482824
01/04/2019 12:30,41.75624,1.15682,41.77226127,29.64624,8.64682,30.8815,12.11,-7.49,14.23910812,42.07624,7.83682,42.79983318,29.64624,8.64682,30.8815,12.43,-0.81,12.45636384
01/04/2019 13:00,44.1412,1.3366,44.16143156,30.8112,8.9866,32.095,13.33,-7.65,15.36917044,44.4712,8.2666,45.23300018,30.8112,8.9866,32.095,13.66,-0.72,13.67896195
01/04/2019 13:30,45.3608,1.7994,45.39647582,31.3008,9.1294,32.605,14.06,-7.33,15.85599256,45.6808,8.6194,46.48687498,31.3008,9.1294,32.605,14.38,-0.51,14.38904097
01/04/2019 14:00,46.33344,2.16892,46.384177,32.05344,9.34892,33.389,14.28,-7.18,15.98345394,46.65344,8.88892,47.49269799,32.05344,9.34892,33.389,14.6,-0.46,14.60724478
01/04/2019 14:30,44.3476,1.9493,44.3904201,30.9576,9.0293,32.2475,13.39,-7.08,15.14656727,44.6876,8.6793,45.52265197,30.9576,9.0293,32.2475,13.73,-0.35,13.73446031
01/04/2019 15:00,42.36688,2.20284,42.42410901,29.66688,8.65284,30.903,12.7,-6.45,14.24403384,42.71688,9.30284,43.71812746,29.66688,8.65284,30.903,13.05,0.65,13.06617771
01/04/2019 15:30,33.8096,1.7328,33.85397536,25.4496,7.4228,26.51,8.36,-5.69,10.11265049,34.1796,8.7228,35.27509456,25.4496,7.4228,26.51,8.73,1.3,8.826261949
01/04/2019 16:00,30.72912,1.51516,30.7664513,24.42912,7.12516,25.447,6.3,-5.61,8.435763155,31.09912,8.46516,32.23064068,24.42912,7.12516,25.447,6.67,1.34,6.803271272
01/04/2019 16:30,22.8208,1.2469,22.85483914,20.8008,6.0669,21.6675,2.02,-4.82,5.226164942,23.0908,8.2269,24.51258714,20.8008,6.0669,21.6675,2.29,2.16,3.147967598
01/04/2019 17:00,16.79784,0.87562,16.82064621,18.08784,5.27562,18.8415,-1.29,-4.4,4.585204467,17.27784,7.86562,18.98398623,18.08784,5.27562,18.8415,-0.81,2.59,2.713705953
01/04/2019 17:30,4.36408,-0.21506,4.369375819,11.91408,3.47494,12.4105,-7.55,-3.69,8.403487371,4.78408,6.51494,8.082812917,11.91408,3.47494,12.4105,-7.13,3.04,7.751032189
01/04/2019 18:00,0.24944,-2.68058,2.69216074,10.00944,2.91942,10.4265,-9.76,-5.6,11.25244862,0.99944,8.05942,8.121153308,10.00944,2.91942,10.4265,-9.01,5.14,10.37302752
01/04/2019 18:30,-3.79712,-4.59416,5.960237109,8.04288,2.34584,8.378,-11.84,-6.94,13.72403731,-2.77712,9.27584,9.682644432,8.04288,2.34584,8.378,-10.82,6.93,12.84901942
01/04/2019 19:00,-4.72128,-4.49704,6.520264841,7.75872,2.26296,8.082,-12.48,-6.76,14.19323783,-3.69128,9.39296,10.0922369,7.75872,2.26296,8.082,-11.45,7.13,13.48849139
01/04/2019 19:30,-7.32984,-4.70162,8.708144754,6.44016,1.87838,6.7085,-13.77,-6.58,15.26136626,-6.27984,9.11838,11.07164144,6.44016,1.87838,6.7085,-12.72,7.24,14.6361197
01/04/2019 20:00,-9.2476,-4.8718,10.45239403,5.5824,1.6282,5.815,-14.83,-6.5,16.19193935,-8.1876,8.8682,12.06987013,5.5824,1.6282,5.815,-13.77,7.24,15.55732946
01/04/2019 20:30,-9.5184,-4.7837,10.65287399,5.5416,1.6163,5.7725,-15.06,-6.4,16.36348374,-8.4484,8.9063,12.2758968,5.5416,1.6163,5.7725,-13.99,7.29,15.77543026
01/04/2019 21:00,-9.72816,-4.57488,10.75019181,5.33184,1.55512,5.554,-15.06,-6.13,16.25978167,-8.98816,8.53512,12.3949705,5.33184,1.55512,5.554,-14.32,6.98,15.93056182
01/04/2019 21:30,-8.80184,1.82988,8.990041613,5.10816,1.48988,5.321,-13.91,0.34,13.91415466,-8.92184,1.80988,9.103564939,5.10816,1.48988,5.321,-14.03,0.32,14.03364885
01/04/2019 22:00,-8.53312,1.73034,8.706791226,4.76688,1.39034,4.9655,-13.3,0.34,13.30434515,-8.65312,1.71034,8.820529953,4.76688,1.39034,4.9655,-13.42,0.32,13.42381466
01/04/2019 22:30,-5.86232,2.15724,6.246637511,5.64768,1.64724,5.883,-11.51,0.51,11.52129333,-5.97232,2.10724,6.333171923,5.64768,1.64724,5.883,-11.62,0.46,11.62910143
01/04/2019 23:00,-5.07232,-0.46526,5.093613359,5.46768,1.59474,5.6955,-10.54,-2.06,10.7394227,-4.75232,5.03474,6.923377229,5.46768,1.59474,5.6955,-10.22,3.44,10.78341319
01/04/2019 23:30,-3.05304,-0.82172,3.161688947,6.09696,1.77828,6.351,-9.15,-2.6,9.512228971,-2.63304,6.04828,6.596558997,6.09696,1.77828,6.351,-8.73,4.27,9.718322901
02/04/2019 00:00,-2.87288,-0.83084,2.990607731,5.75712,1.67916,5.997,-8.63,-2.51,8.987602572,-2.45288,6.15916,6.629620819,5.75712,1.67916,5.997,-8.21,4.48,9.352780335
02/04/2019 00:30,-0.72552,-0.91786,1.16997703,6.86448,2.00214,7.1505,-7.59,-2.92,8.132312094,-0.22552,7.18214,7.185679804,6.86448,2.00214,7.1505,-7.09,5.18,8.780689039
02/04/2019 01:00,0.63176,-3.00782,3.07345113,7.48176,2.18218,7.7935,-6.85,-5.19,8.594102629,1.48176,9.89218,10.00254157,7.48176,2.18218,7.7935,-6,7.71,9.769549631
02/04/2019 01:30,0.22008,-3.05706,3.064971623,7.45008,2.17294,7.7605,-7.23,-5.23,8.923328975,1.10008,9.79294,9.854534482,7.45008,2.17294,7.7605,-6.35,7.62,9.919017088
02/04/2019 02:00,-0.65096,-3.68028,3.737406828,6.95904,2.02972,7.249,-7.61,-5.71,9.51400021,0.26904,10.13972,10.14328863,6.95904,2.02972,7.249,-6.69,8.11,10.51323927
02/04/2019 02:30,-3.0108,-3.9894,4.998022509,5.4192,1.5806,5.645,-8.43,-5.57,10.10394972,-2.0908,9.8606,10.07982525,5.4192,1.5806,5.645,-7.51,8.28,11.1784838
02/04/2019 03:00,-3.61352,-4.07436,5.445910043,4.95648,1.44564,5.163,-8.57,-5.52,10.19388542,-2.68352,9.76564,10.12763567,4.95648,1.44564,5.163,-7.64,8.32,11.29566288
02/04/2019 03:30,-3.31856,-3.63458,4.921687947,5.16144,1.50542,5.3765,-8.48,-5.14,9.916148446,-2.42856,9.24542,9.559063482,5.16144,1.50542,5.3765,-7.59,7.74,10.84046586
02/04/2019 04:00,-1.87024,-3.45132,3.925481805,5.78976,1.68868,6.031,-7.66,-5.14,9.224705957,-1.00024,9.36868,9.421923636,5.78976,1.68868,6.031,-6.79,7.68,10.25117066
02/04/2019 04:30,-2.85384,-3.53862,4.546013006,5.21616,1.52138,5.4335,-8.07,-5.06,9.525150917,-1.96384,9.31138,9.516221154,5.21616,1.52138,5.4335,-7.18,7.79,10.59417293
02/04/2019 05:00,-3.41976,-3.84618,5.146635702,4.95024,1.44382,5.1565,-8.37,-5.29,9.901565533,-2.50976,9.46382,9.790954205,4.95024,1.44382,5.1565,-7.46,8.02,10.95317306
02/04/2019 05:30,-4.15248,-4.24364,5.93730331,4.78752,1.39636,4.987,-8.94,-5.64,10.57039261,-3.21248,9.56636,10.09134636,4.78752,1.39636,4.987,-8,8.17,11.43454853
02/04/2019 06:00,-5.47296,-4.59628,7.146963061,4.60704,1.34372,4.799,-10.08,-5.94,11.7,-4.51296,9.12372,10.17885429,4.60704,1.34372,4.799,-9.12,7.78,11.98761027
02/04/2019 06:30,-6.96112,-4.92616,8.527851077,4.53888,1.32384,4.728,-11.5,-6.25,13.08864011,-5.99112,8.66384,10.53354842,4.53888,1.32384,4.728,-10.53,7.34,12.83575085
02/04/2019 07:00,-8.91216,-5.59938,10.52519132,4.04784,1.18062,4.2165,-12.96,-6.78,14.62634609,-7.90216,8.03062,11.26654296,4.04784,1.18062,4.2165,-11.95,6.85,13.77406984
02/04/2019 07:30,-10.16352,-2.62186,10.49625117,4.17648,1.21814,4.3505,-14.34,-3.84,14.84524166,-9.72352,3.90814,10.47952286,4.17648,1.21814,4.3505,-13.9,2.69,14.15789886
02/04/2019 08:00,-10.77984,-0.22912,10.78227464,4.22016,1.23088,4.396,-15,-1.46,15.07088584,-10.83984,0.76088,10.86651138,4.22016,1.23088,4.396,-15.06,-0.47,15.06733221
02/04/2019 08:30,-8.45456,0.57992,8.474425762,5.72544,1.66992,5.964,-14.18,-1.09,14.22183181,-8.60456,0.48992,8.618496064,5.72544,1.66992,5.964,-14.33,-1.18,14.37850131
02/04/2019 09:00,-6.36968,0.95176,6.440393653,6.76032,1.97176,7.042,-13.13,-1.02,13.1695596,-6.49968,0.86176,6.556559342,6.76032,1.97176,7.042,-13.26,-1.11,13.30637817
02/04/2019 09:30,-8.80568,2.63876,9.192554302,5.58432,1.62876,5.817,-14.39,1.01,14.42540121,-9.36568,-2.10124,9.598498393,5.58432,1.62876,5.817,-14.95,-3.73,15.40828998
02/04/2019 10:00,-4.96792,4.06394,6.418398356,7.52208,2.19394,7.8355,-12.49,1.87,12.62921217,-5.68792,-2.90606,6.387301359,7.52208,2.19394,7.8355,-13.21,-5.1,14.16030014
02/04/2019 10:30,0.97224,5.09982,5.19166781,10.66224,3.10982,11.1065,-9.69,1.99,9.892229274,0.32224,-1.85018,1.878032122,10.66224,3.10982,11.1065,-10.34,-4.96,11.46809487
02/04/2019 11:00,0.31064,1.62852,1.657882565,10.52064,3.06852,10.959,-10.21,-1.44,10.31104747,0.18064,1.55852,1.5689536,10.52064,3.06852,10.959,-10.34,-1.51,10.44967464
02/04/2019 11:30,5.21328,-3.83196,6.470100911,13.19328,3.84804,13.743,-7.98,-7.68,11.07532392,6.01328,8.38804,10.32079219,13.19328,3.84804,13.743,-7.18,4.54,8.49493967
02/04/2019 12:00,4.46008,-4.71706,6.491761598,12.49008,3.64294,13.0105,-8.03,-8.36,11.59182902,5.40008,9.29294,10.74800437,12.49008,3.64294,13.0105,-7.09,5.65,9.065903154
02/04/2019 12:30,2.60584,-4.91038,5.55897777,11.65584,3.39962,12.1415,-9.05,-8.31,12.28652107,3.55584,9.04962,9.72314868,11.65584,3.39962,12.1415,-8.1,5.65,9.875854393
02/04/2019 13:00,0.27576,-5.20832,5.215615093,10.32576,3.01168,10.756,-10.05,-8.22,12.98348566,1.25576,8.75168,8.841314156,10.32576,3.01168,10.756,-9.07,5.74,10.73370859
02/04/2019 13:30,3.17448,-2.98286,4.356004712,11.54448,3.36714,12.0255,-8.37,-6.35,10.5061601,3.86448,7.30714,8.266105531,11.54448,3.36714,12.0255,-7.68,3.94,8.631685814
02/04/2019 14:00,8.35184,2.70262,8.778233663,13.79184,4.02262,14.3665,-5.44,-1.32,5.597856733,8.28184,2.61262,8.684161275,13.79184,4.02262,14.3665,-5.51,-1.41,5.687547802
02/04/2019 14:30,12.4984,-0.0913,12.49873347,16.4184,4.7887,17.1025,-3.92,-4.88,6.259456845,12.8284,6.7587,14.49992663,16.4184,4.7887,17.1025,-3.59,1.97,4.094996947
02/04/2019 15:00,19.01672,2.24696,19.14900699,18.84672,5.49696,19.632,0.17,-3.25,3.254443117,19.27672,5.68696,20.09809563,18.84672,5.49696,19.632,0.43,0.19,0.470106371
02/04/2019 15:30,13.02832,3.47326,13.4833474,15.98832,4.66326,16.6545,-2.96,-1.19,3.190250774,13.00832,3.39326,13.44360825,15.98832,4.66326,16.6545,-2.98,-1.27,3.239336352
02/04/2019 16:00,21.68048,4.14014,22.07224439,20.40048,5.95014,21.2505,1.28,-1.81,2.216867159,21.69048,4.04014,22.06353675,20.40048,5.95014,21.2505,1.29,-1.91,2.304821034
02/04/2019 16:30,21.18016,7.24338,22.38449757,20.24016,5.90338,21.0835,0.94,1.34,1.636826197,20.84016,2.07338,20.94304594,20.24016,5.90338,21.0835,0.6,-3.83,3.876712525
02/04/2019 17:00,19.07824,8.29032,20.80165011,19.57824,5.71032,20.394,-0.5,2.58,2.628003044,18.65824,1.49032,18.71766475,19.57824,5.71032,20.394,-0.92,-4.22,4.319120281
02/04/2019 17:30,4.54768,6.72224,8.1160276,12.00768,3.50224,12.508,-7.46,3.22,8.125269226,3.95768,-0.09776,3.958887217,12.00768,3.50224,12.508,-8.05,-3.6,8.818304826
02/04/2019 18:00,0.96,6.49,6.560617349,10.08,2.94,10.5,-9.12,3.55,9.786567325,0.34,-0.32,0.466904701,10.08,2.94,10.5,-9.74,-3.26,10.27108563
02/04/2019 18:30,6.37472,6.11346,8.832408972,13.07472,3.81346,13.6195,-6.7,2.3,7.083784299,6.19472,0.91346,6.261706241,13.07472,3.81346,13.6195,-6.88,-2.9,7.466217248
02/04/2019 19:00,-2.77048,2.97736,4.066968404,8.45952,2.46736,8.812,-11.23,0.51,11.24157462,-2.88048,2.91736,4.099774921,8.45952,2.46736,8.812,-11.34,0.45,11.34892506
02/04/2019 19:30,-5.14424,3.85418,6.427900797,7.38576,2.15418,7.6935,-12.53,1.7,12.64479735,-5.46424,1.47418,5.659604708,7.38576,2.15418,7.6935,-12.85,-0.68,12.86797964
02/04/2019 20:00,-7.67296,5.70872,9.563670802,5.92704,1.72872,6.174,-13.6,3.98,14.17040578,-8.39296,-1.02128,8.454867852,5.92704,1.72872,6.174,-14.32,-2.75,14.58166314
02/04/2019 20:30,-9.0048,5.4436,10.52231933,5.6352,1.6436,5.87,-14.64,3.8,15.1251314,-9.7448,-1.2264,9.821669105,5.6352,1.6436,5.87,-15.38,-2.87,15.64548817
02/04/2019 21:00,-8.96216,5.30312,10.41361578,5.42784,1.58312,5.654,-14.39,3.72,14.86305823,-9.71216,-1.42688,9.81641678,5.42784,1.58312,5.654,-15.14,-3.01,15.43631109
02/04/2019 21:30,-9.69992,5.08794,10.95333654,4.69008,1.36794,4.8855,-14.39,3.72,14.86305823,-10.44992,-1.64206,10.57814677,4.69008,1.36794,4.8855,-15.14,-3.01,15.43631109
02/04/2019 22:00,-9.49488,5.23566,10.84273406,4.30512,1.25566,4.4845,-13.8,3.98,14.36246497,-10.22488,-1.50434,10.33495089,4.30512,1.25566,4.4845,-14.53,-2.76,14.78981068
02/04/2019 22:30,-7.98144,3.53208,8.728056691,4.49856,1.31208,4.686,-12.48,2.22,12.67591417,-8.37144,0.64208,8.396027299,4.49856,1.31208,4.686,-12.87,-0.67,12.88742798
02/04/2019 23:00,-6.79784,5.51188,8.751654118,4.53216,1.32188,4.721,-11.33,4.19,12.07994205,-7.44784,-1.24812,7.551696776,4.53216,1.32188,4.721,-11.98,-2.57,12.252563
02/04/2019 23:30,-6.07128,3.65796,7.088096515,4.51872,1.31796,4.707,-10.59,2.34,10.84544605,-6.40128,0.89796,6.463955275,4.51872,1.31796,4.707,-10.92,-0.42,10.92807394
03/04/2019 00:00,-4.82632,2.66774,5.514544537,4.72368,1.37774,4.9205,-9.55,1.29,9.636731811,-4.93632,2.61774,5.587469718,4.72368,1.37774,4.9205,-9.66,1.24,9.739260752
03/04/2019 00:30,-4.978,2.6235,5.62700953,4.572,1.3335,4.7625,-9.55,1.29,9.636731811,-5.088,2.5735,5.701810787,4.572,1.3335,4.7625,-9.66,1.24,9.739260752
03/04/2019 01:00,-4.62064,2.66148,5.332334367,4.59936,1.34148,4.791,-9.22,1.32,9.314010951,-4.73064,2.61148,5.403589788,4.59936,1.34148,4.791,-9.33,1.27,9.416039507
03/04/2019 01:30,-4.62544,2.76008,5.38634726,4.59456,1.34008,4.786,-9.22,1.42,9.328708378,-4.73544,2.71008,5.456090688,4.59456,1.34008,4.786,-9.33,1.37,9.43004772
03/04/2019 02:00,-4.1752,2.7114,4.978351635,4.8048,1.4014,5.005,-8.98,1.31,9.075048209,-4.2752,2.6614,5.03590955,4.8048,1.4014,5.005,-9.08,1.26,9.167006054
03/04/2019 02:30,-4.43208,2.80106,5.2430211,4.59792,1.34106,4.7895,-9.03,1.46,9.147267352,-4.48208,2.75106,5.259027691,4.59792,1.34106,4.7895,-9.08,1.41,9.188824734
03/04/2019 03:00,-4.42392,2.86344,5.269758704,4.60608,1.34344,4.798,-9.03,1.52,9.157035547,-4.55392,2.81344,5.352908742,4.60608,1.34344,4.798,-9.16,1.47,9.277203242
03/04/2019 03:30,-4.43736,2.67952,5.183627224,4.59264,1.33952,4.784,-9.03,1.34,9.128882736,-4.56736,2.62952,5.270213734,4.59264,1.33952,4.784,-9.16,1.29,9.250389181
03/04/2019 04:00,-4.13712,2.60334,4.888061073,4.74288,1.38334,4.9405,-8.88,1.22,8.963414528,-4.23712,2.55334,4.946992121,4.74288,1.38334,4.9405,-8.98,1.17,9.05589863
03/04/2019 04:30,-3.00928,1.65646,3.435058347,5.37072,1.56646,5.5945,-8.38,0.09,8.38048328,-2.92928,3.93646,4.906770695,5.37072,1.56646,5.5945,-8.3,2.37,8.631737948
03/04/2019 05:00,-3.14896,3.11572,4.429860066,5.23104,1.52572,5.449,-8.38,1.59,8.529507606,-3.30896,2.45572,4.120652497,5.23104,1.52572,5.449,-8.54,0.93,8.590488927
03/04/2019 05:30,-4.1028,5.8571,7.151124964,4.9272,1.4371,5.1325,-9.03,4.42,10.0537207,-4.7028,-0.7429,4.761116282,4.9272,1.4371,5.1325,-9.63,-2.18,9.873666999
03/04/2019 06:00,-4.63736,5.58702,7.260847075,4.89264,1.42702,5.0965,-9.53,4.16,10.3983893,-5.23736,-0.82298,5.301625774,4.89264,1.42702,5.0965,-10.13,-2.25,10.37686851
03/04/2019 06:30,-6.46784,4.52438,7.893222957,4.71216,1.37438,4.9085,-11.18,3.15,11.61528734,-7.00784,-1.08562,7.091430903,4.71216,1.37438,4.9085,-11.72,-2.46,11.97539143
03/04/2019 07:00,-8.75208,3.49106,9.42265378,4.11792,1.20106,4.2895,-12.87,2.29,13.07214596,-9.06208,-1.87894,9.254820876,4.11792,1.20106,4.2895,-13.18,-3.08,13.53509512
03/04/2019 07:30,-7.45032,4.32074,8.612552598,5.41968,1.58074,5.6455,-12.87,2.74,13.15843836,-8.14032,-2.22926,8.440047977,5.41968,1.58074,5.6455,-13.56,-3.81,14.08508786
03/04/2019 08:00,-2.26016,4.91912,5.413507624,8.49984,2.47912,8.854,-10.76,2.44,11.0331863,-2.91016,-1.68088,3.360712543,8.49984,2.47912,8.854,-11.41,-4.16,12.14469843
03/04/2019 08:30,2.99664,5.34902,6.131220617,11.27664,3.28902,11.7465,-8.28,2.06,8.532408804,2.40664,-1.33098,2.750167968,11.27664,3.28902,11.7465,-8.87,-4.62,10.00106494
03/04/2019 09:00,5.98288,5.73334,8.28649749,12.90288,3.76334,13.4405,-6.92,1.97,7.194949618,5.43288,-0.98666,5.521746377,12.90288,3.76334,13.4405,-7.47,-4.75,8.852310433
03/04/2019 09:30,11.6096,7.7228,13.94361689,16.3296,4.7628,17.01,-4.72,2.96,5.571355311,10.8396,-1.7672,10.98271023,16.3296,4.7628,17.01,-5.49,-6.53,8.531178113
03/04/2019 10:00,23.71752,11.22886,26.24134242,22.48752,6.55886,23.4245,1.23,4.67,4.829264954,28.29752,0.80886,28.30907792,22.48752,6.55886,23.4245,5.81,-5.75,8.174264493
03/04/2019 10:30,22.99104,6.70572,23.949,22.99104,6.70572,23.949,0,0,0,29.00104,2.28572,29.09097518,22.99104,6.70572,23.949,6.01,-4.42,7.460328411
03/04/2019 11:00,24.99888,7.29134,26.0405,24.99888,7.29134,26.0405,0,0,0,35.36888,1.19134,35.38893843,24.99888,7.29134,26.0405,10.37,-6.1,12.03108058
03/04/2019 11:30,21.47856,6.26458,22.3735,21.47856,6.26458,22.3735,0,0,0,25.31856,1.04458,25.34009921,21.47856,6.26458,22.3735,3.84,-5.22,6.480277772
03/04/2019 12:00,21.63408,6.30994,22.5355,21.63408,6.30994,22.5355,0,0,0,26.01408,0.76994,26.02547148,21.63408,6.30994,22.5355,4.38,-5.54,7.062294245
03/04/2019 12:30,20.376,5.943,21.225,20.376,5.943,21.225,0,0,0,21.856,0.533,21.86249814,20.376,5.943,21.225,1.48,-5.41,5.608787748
03/04/2019 13:00,14.92704,4.35372,15.549,14.92704,4.35372,15.549,0,0,0,6.45704,1.43372,6.614296531,14.92704,4.35372,15.549,-8.47,-2.92,8.959201973
03/04/2019 13:30,16.41456,4.78758,17.0985,16.41456,4.78758,17.0985,0,0,0,11.35456,2.07758,11.54306595,16.41456,4.78758,17.0985,-5.06,-2.71,5.740008711
03/04/2019 14:00,15.61776,4.55518,16.2685,15.61776,4.55518,16.2685,0,0,0,8.49776,1.73518,8.673106401,15.61776,4.55518,16.2685,-7.12,-2.82,7.658119874
03/04/2019 14:30,14.62704,4.26622,15.2365,14.62704,4.26622,15.2365,0,0,0,5.51704,1.44622,5.703444806,14.62704,4.26622,15.2365,-9.11,-2.82,9.53648258
03/04/2019 15:00,18.72192,5.46056,19.502,18.72192,5.46056,19.502,0,0,0,18.27192,2.30056,18.41617867,18.72192,5.46056,19.502,-0.45,-3.16,3.191880324
03/04/2019 15:30,15.74688,4.59284,16.403,15.74688,4.59284,16.403,0,0,0,9.87688,1.65284,10.01422182,15.74688,4.59284,16.403,-5.87,-2.94,6.565097105
03/04/2019 16:00,11.68128,4.20204,12.41408243,16.36128,4.77204,17.043,-4.68,-0.57,4.714583757,8.97128,2.05204,9.202974139,16.36128,4.77204,17.043,-7.39,-2.72,7.874674596
03/04/2019 16:30,3.6516,4.0588,5.459673983,12.2016,3.5588,12.71,-8.55,0.5,8.564607405,3.4416,1.9988,3.97992613,12.2016,3.5588,12.71,-8.76,-1.56,8.897819958
03/04/2019 17:00,12.11488,4.28434,12.85013178,16.57488,4.83434,17.2655,-4.46,-0.55,4.493784597,12.08488,4.23434,12.80523174,16.57488,4.83434,17.2655,-4.49,-0.6,4.529911699
03/04/2019 17:30,12.83112,4.32866,13.54160027,16.52112,4.81866,17.2095,-3.69,-0.49,3.722391704,12.80112,4.29866,13.50359771,16.52112,4.81866,17.2095,-3.72,-0.52,3.75616826
03/04/2019 18:00,6.5672,3.4946,7.439109154,13.1472,3.8346,13.695,-6.58,-0.34,6.588778339,6.5072,3.4546,7.367354546,13.1472,3.8346,13.695,-6.64,-0.38,6.650864605
03/04/2019 18:30,4.28496,3.82228,5.742012417,11.90496,3.47228,12.401,-7.62,0.35,7.628033823,4.20496,3.80228,5.66912884,11.90496,3.47228,12.401,-7.7,0.33,7.707068184
03/04/2019 19:00,-2.53944,2.90808,3.860788106,8.53056,2.48808,8.886,-11.07,0.42,11.07796461,-2.65944,2.86808,3.911330209,8.53056,2.48808,8.886,-11.19,0.38,11.19645033
03/04/2019 19:30,-7.6916,2.1837,7.995577293,5.9784,1.7437,6.2275,-13.67,0.44,13.67707937,-7.8316,2.1237,8.114435301,5.9784,1.7437,6.2275,-13.81,0.38,13.81522711
03/04/2019 20:00,-8.8656,2.1542,9.123565147,5.5344,1.6142,5.765,-14.4,0.54,14.41012144,-9.0156,2.0942,9.255631637,5.5344,1.6142,5.765,-14.55,0.48,14.55791537
03/04/2019 20:30,-9.11616,2.13612,9.363086126,5.88384,1.71612,6.129,-15,0.42,15.00587885,-9.25616,2.10612,9.492746673,5.88384,1.71612,6.129,-15.14,0.39,15.14502228
03/04/2019 21:00,-9.03856,2.01542,9.260533713,5.64144,1.64542,5.8765,-14.68,0.37,14.68466207,-9.17856,1.97542,9.388729832,5.64144,1.64542,5.8765,-14.82,0.33,14.82367363
03/04/2019 21:30,-9.25456,1.84742,9.43715219,5.06544,1.47742,5.2765,-14.32,0.37,14.32477923,-9.40456,1.80742,9.576665174,5.06544,1.47742,5.2765,-14.47,0.33,14.47376247
03/04/2019 22:00,-8.14056,1.98192,8.378348525,5.14944,1.50192,5.364,-13.29,0.48,13.29866535,-8.28056,1.93192,8.502940009,5.14944,1.50192,5.364,-13.43,0.43,13.43688208
03/04/2019 22:30,-7.52656,1.99642,7.786834931,4.99344,1.45642,5.2015,-12.52,0.54,12.53163996,-7.65656,1.94642,7.900092522,4.99344,1.45642,5.2015,-12.65,0.49,12.65948656
03/04/2019 23:00,-6.93504,2.11728,7.251045056,4.82496,1.40728,5.026,-11.76,0.71,11.78141333,-7.05504,2.05728,7.348876812,4.82496,1.40728,5.026,-11.88,0.65,11.8977687
03/04/2019 23:30,-5.30608,2.55156,5.887694235,5.11392,1.49156,5.327,-10.42,1.06,10.47377678,-5.42608,2.14156,5.833405815,5.11392,1.49156,5.327,-10.54,0.65,10.56002367
04/04/2019 00:00,-3.762,2.834,4.710010616,5.328,1.554,5.55,-9.09,1.28,9.179678644,-3.852,2.784,4.752742366,5.328,1.554,5.55,-9.18,1.23,9.262035413
04/04/2019 00:30,-3.606,2.747,4.533127508,5.304,1.547,5.525,-8.91,1.2,8.990444928,-3.696,2.687,4.569505991,5.304,1.547,5.525,-9,1.14,9.071912698
04/04/2019 01:00,-3.66136,2.70752,4.553704163,5.16864,1.50752,5.384,-8.83,1.2,8.911167151,-3.75136,2.64752,4.591520881,5.16864,1.50752,5.384,-8.92,1.14,8.992552474
04/04/2019 01:30,-4.25272,2.69004,5.032091275,4.93728,1.44004,5.143,-9.19,1.25,9.274621286,-4.36272,2.64004,5.099327112,4.93728,1.44004,5.143,-9.3,1.2,9.377099765
04/04/2019 02:00,-4.366,2.657,5.110929955,4.824,1.407,5.025,-9.19,1.25,9.274621286,-4.476,2.607,5.179867276,4.824,1.407,5.025,-9.3,1.2,9.377099765
04/04/2019 02:30,-4.31664,2.80348,5.147123566,4.74336,1.38348,4.941,-9.06,1.42,9.170605214,-4.41664,2.75348,5.204648019,4.74336,1.38348,4.941,-9.16,1.37,9.261884258
04/04/2019 03:00,-4.2744,2.7358,5.07494798,4.7856,1.3958,4.985,-9.06,1.34,9.158558839,-4.3744,2.6958,5.138357033,4.7856,1.3958,4.985,-9.16,1.3,9.251789016
04/04/2019 03:30,-3.86128,2.67546,4.697613165,5.05872,1.47546,5.2695,-8.92,1.2,9.000355549,-3.96128,2.62546,4.752344627,5.05872,1.47546,5.2695,-9.02,1.15,9.093013802
04/04/2019 04:00,-3.58328,2.73946,4.510491841,5.10672,1.48946,5.3195,-8.69,1.25,8.779441896,-3.67328,2.68946,4.552601569,5.10672,1.48946,5.3195,-8.78,1.2,8.861625133
04/04/2019 04:30,-3.5316,5.9312,6.902994423,4.8384,1.4112,5.04,-8.37,4.52,9.512481275,-4.0716,-0.2088,4.076950331,4.8384,1.4112,5.04,-8.91,-1.62,9.056075309
04/04/2019 05:00,-2.9832,6.3574,7.022536365,4.9968,1.4574,5.205,-7.98,4.9,9.364315245,-3.5732,-0.4126,3.59694273,4.9968,1.4574,5.205,-8.57,-1.87,8.771647508
04/04/2019 05:30,-3.9432,6.0499,7.221503739,4.9368,1.4399,5.1425,-8.88,4.61,10.00532358,-4.5432,-0.6901,4.595313292,4.9368,1.4399,5.1425,-9.48,-2.13,9.716341904
04/04/2019 06:00,-4.39696,4.86422,6.556972888,5.12304,1.49422,5.3365,-9.52,3.37,10.09887618,-4.86696,0.05422,4.867262008,5.12304,1.49422,5.3365,-9.99,-1.44,10.09325022
04/04/2019 06:30,-5.73568,2.50376,6.258341569,5.46432,1.59376,5.692,-11.2,0.91,11.23690794,-5.91568,1.80376,6.18456304,5.46432,1.59376,5.692,-11.38,0.21,11.38193744
04/04/2019 07:00,-7.00408,4.44256,8.294183263,5.66592,1.65256,5.902,-12.67,2.79,12.97355002,-7.24408,-0.44744,7.257885202,5.66592,1.65256,5.902,-12.91,-2.1,13.07968272
04/04/2019 07:30,-6.30416,4.68462,7.854177096,6.49584,1.89462,6.7665,-12.8,2.79,13.10053816,-6.98416,-1.87538,7.231565602,6.49584,1.89462,6.7665,-13.48,-3.77,13.99726045
04/04/2019 08:00,-5.03704,1.20878,5.180050294,7.57296,2.20878,7.8885,-12.61,-1,12.64958893,-5.15704,1.12878,5.27912927,7.57296,2.20878,7.8885,-12.73,-1.08,12.7757309
04/04/2019 08:30,0.9444,1.8742,2.098694118,10.8144,3.1542,11.265,-9.87,-1.28,9.952652913,0.8544,1.7942,1.987247594,10.8144,3.1542,11.265,-9.96,-1.36,10.05242259
04/04/2019 09:00,11.3892,2.9556,11.76645435,15.6192,4.5556,16.27,-4.23,-1.6,4.522488253,11.3392,2.8756,11.69814225,15.6192,4.5556,16.27,-4.28,-1.68,4.59791257
04/04/2019 09:30,19.59784,3.88062,19.97835189,20.12784,5.87062,20.9665,-0.53,-1.99,2.059368835,19.58784,3.80062,19.95314983,20.12784,5.87062,20.9665,-0.54,-2.07,2.139275578
04/04/2019 10:00,13.19776,3.22268,13.58552669,17.35776,5.06268,18.081,-4.16,-1.84,4.548758072,13.14776,3.13268,13.51581581,17.35776,5.06268,18.081,-4.21,-1.93,4.631306511
04/04/2019 10:30,11.10056,3.10558,11.52679745,15.79056,4.60558,16.4485,-4.69,-1.5,4.9240329,11.05056,3.02558,11.4572689,15.79056,4.60558,16.4485,-4.74,-1.58,4.996398703
04/04/2019 11:00,14.6036,4.9773,15.42850117,17.8536,5.2073,18.5975,-3.25,-0.23,3.258128297,14.3736,1.7773,14.48306502,17.8536,5.2073,18.5975,-3.48,-3.43,4.88623577
04/04/2019 11:30,31.77424,5.09582,32.18026894,26.21424,7.64582,27.3065,5.56,-2.55,6.116870115,31.80424,4.45582,32.11485659,26.21424,7.64582,27.3065,5.59,-3.19,6.436163453
04/04/2019 12:00,28.55936,4.46648,28.90651289,24.39936,7.11648,25.416,4.16,-2.65,4.93235238,28.59936,4.35648,28.92926391,24.39936,7.11648,25.416,4.2,-2.76,5.025693982
04/04/2019 12:30,9.84856,2.62458,10.19227915,15.47856,4.51458,16.1235,-5.63,-1.89,5.938770917,9.75856,2.52458,10.07983122,15.47856,4.51458,16.1235,-5.72,-1.99,6.056277735
04/04/2019 13:00,4.47264,2.13452,4.955873707,12.63264,3.68452,13.159,-8.16,-1.55,8.305907536,4.37264,2.04452,4.827011767,12.63264,3.68452,13.159,-8.26,-1.64,8.421235064
04/04/2019 13:30,11.57872,3.09796,11.98599654,16.27872,4.74796,16.957,-4.7,-1.65,4.981214711,11.53872,3.00796,11.92433992,16.27872,4.74796,16.957,-4.74,-1.74,5.049277176
04/04/2019 14:00,17.39504,3.85522,17.81713046,18.87504,5.50522,19.6615,-1.48,-1.65,2.21650626,17.38504,3.76522,17.78809988,18.87504,5.50522,19.6615,-1.49,-1.74,2.290785891
04/04/2019 14:30,12.04192,3.42556,12.51967646,16.20192,4.72556,16.877,-4.16,-1.3,4.3583942,12.01192,3.33556,12.46644226,16.20192,4.72556,16.877,-4.19,-1.39,4.414544144
04/04/2019 15:00,8.17976,3.16868,8.772058288,14.18976,4.13868,14.781,-6.01,-0.97,6.087774634,8.11976,3.08868,8.687372825,14.18976,4.13868,14.781,-6.07,-1.05,6.160146102
04/04/2019 15:30,8.14952,3.20986,8.758874211,14.39952,4.19986,14.9995,-6.25,-0.99,6.32792225,8.08952,3.11986,8.670286054,14.39952,4.19986,14.9995,-6.31,-1.08,6.401757571
04/04/2019 16:00,2.81896,2.52928,3.787320002,11.92896,3.47928,12.426,-9.11,-0.95,9.159399544,2.71896,2.44928,3.65946936,11.92896,3.47928,12.426,-9.21,-1.03,9.267416037
04/04/2019 16:30,9.14296,5.80878,10.8321578,15.01296,4.37878,15.6385,-5.87,1.43,6.041671954,8.79296,1.52878,8.924870523,15.01296,4.37878,15.6385,-6.22,-2.85,6.841849165
04/04/2019 17:00,5.10848,5.09914,7.217880343,13.36848,3.89914,13.9255,-8.26,1.2,8.346711927,4.79848,1.92914,5.171749361,13.36848,3.89914,13.9255,-8.57,-1.97,8.79350897
04/04/2019 17:30,4.59544,3.45242,5.747805899,13.10544,3.82242,13.6515,-8.51,-0.37,8.518039681,4.53544,3.43242,5.68785751,13.10544,3.82242,13.6515,-8.57,-0.39,8.578869389
04/04/2019 18:00,8.64192,5.30556,10.14059901,15.00192,4.37556,15.627,-6.36,0.93,6.427635646,8.41192,2.98556,8.926027481,15.00192,4.37556,15.627,-6.59,-1.39,6.734998144
04/04/2019 18:30,2.26776,6.77268,7.142263633,11.59776,3.38268,12.081,-9.33,3.39,9.926781956,1.64776,-0.02732,1.647986468,11.59776,3.38268,12.081,-9.95,-3.41,10.51810819
04/04/2019 19:00,2.4152,6.8961,7.306804106,11.5752,3.3761,12.0575,-9.16,3.52,9.813052532,1.7952,0.0661,1.796416502,11.5752,3.3761,12.0575,-9.78,-3.31,10.32494552
04/04/2019 19:30,-0.93288,5.45916,5.538293329,9.83712,2.86916,10.247,-10.77,2.59,11.07704834,-1.24288,0.10916,1.247664458,9.83712,2.86916,10.247,-11.08,-2.76,11.41858135
04/04/2019 20:00,-1.4004,3.2128,3.504740219,9.6096,2.8028,10.01,-11.01,0.41,11.01763132,-1.5204,3.1628,3.509262031,9.6096,2.8028,10.01,-11.13,0.36,11.13582058
04/04/2019 20:30,-2.63128,3.09296,4.060792533,9.19872,2.68296,9.582,-11.83,0.41,11.83710269,-2.76128,3.04296,4.109047676,9.19872,2.68296,9.582,-11.96,0.36,11.96541683
04/04/2019 21:00,-3.3576,2.8507,4.404539505,8.6424,2.5207,9.0025,-12,0.33,12.00453664,-3.4876,2.8407,4.498102961,8.6424,2.5207,9.0025,-12.13,0.32,12.13422021
04/04/2019 21:30,-5.08144,2.59208,5.704376495,7.37856,2.15208,7.686,-12.46,0.44,12.46776644,-5.20144,2.55208,5.79379758,7.37856,2.15208,7.686,-12.58,0.4,12.58635769
04/04/2019 22:00,-6.68392,2.32344,7.076239114,6.04608,1.76344,6.298,-12.73,0.56,12.74231141,-6.81392,2.25344,7.176872411,6.04608,1.76344,6.298,-12.86,0.49,12.86933176
04/04/2019 22:30,-4.80224,2.51018,5.418718728,6.37776,1.86018,6.6435,-11.18,0.65,11.19887941,-4.91224,2.44018,5.484941226,6.37776,1.86018,6.6435,-11.29,0.58,11.30488832
04/04/2019 23:00,-2.394,2.713,3.618232303,7.176,2.093,7.475,-9.57,0.62,9.590062565,-2.484,2.673,3.648997808,7.176,2.093,7.475,-9.66,0.58,9.677396344
04/04/2019 23:30,-0.66776,3.37732,3.442701526,7.60224,2.21732,7.919,-8.27,1.16,8.350958029,-0.81776,2.55732,2.684886776,7.60224,2.21732,7.919,-8.42,0.34,8.426861812
05/04/2019 00:00,1.70816,5.00988,5.293081163,8.22816,2.39988,8.571,-6.52,2.61,7.022997935,1.41816,2.04988,2.492626286,8.22816,2.39988,8.571,-6.81,-0.35,6.818988195
05/04/2019 00:30,1.9492,3.5981,4.092151543,8.3592,2.4381,8.7075,-6.41,1.16,6.514115443,1.8692,3.5481,4.010351886,8.3592,2.4381,8.7075,-6.49,1.11,6.584238756
05/04/2019 01:00,2.29704,3.59372,4.2651162,8.20704,2.39372,8.549,-5.91,1.2,6.030596985,2.22704,3.54372,4.185410207,8.20704,2.39372,8.549,-5.98,1.15,6.089573056
05/04/2019 01:30,0.14768,3.31724,3.320525651,7.32768,2.13724,7.633,-7.18,1.18,7.27631775,0.07768,3.24724,3.248168992,7.32768,2.13724,7.633,-7.25,1.11,7.334480213
05/04/2019 02:00,-0.08608,3.24906,3.250200094,7.09392,2.06906,7.3895,-7.18,1.18,7.27631775,-0.15608,3.17906,3.182889167,7.09392,2.06906,7.3895,-7.25,1.11,7.334480213
05/04/2019 02:30,1.06664,3.48402,3.643640522,7.55664,2.20402,7.8715,-6.49,1.28,6.615020786,0.98664,3.43402,3.572947222,7.55664,2.20402,7.8715,-6.57,1.23,6.68414542
05/04/2019 03:00,0.82552,3.39286,3.491845107,7.41552,2.16286,7.7245,-6.59,1.23,6.70380489,0.74552,3.34286,3.424983657,7.41552,2.16286,7.7245,-6.67,1.18,6.773573651
05/04/2019 03:30,0.09888,3.22884,3.230353696,7.05888,2.05884,7.353,-6.96,1.17,7.057655418,0.00888,3.17884,3.178852403,7.05888,2.05884,7.353,-7.05,1.12,7.138410187
05/04/2019 04:00,-0.92392,3.03844,3.175806323,6.40608,1.86844,6.673,-7.33,1.17,7.422789233,-1.01392,2.98844,3.155757817,6.40608,1.86844,6.673,-7.42,1.12,7.504052239
05/04/2019 04:30,-0.63624,3.21568,3.278017572,6.53376,1.90568,6.806,-7.17,1.31,7.288689869,-0.69624,3.16568,3.241339229,6.53376,1.90568,6.806,-7.23,1.26,7.338971318
05/04/2019 05:00,-1.86872,3.11954,3.636432902,5.86128,1.70954,6.1055,-7.73,1.41,7.857544146,-1.94872,3.06954,3.635874785,5.86128,1.70954,6.1055,-7.81,1.36,7.927527988
05/04/2019 05:30,-1.88288,2.94916,3.498968677,6.23712,1.81916,6.497,-8.12,1.13,8.198249813,-1.96288,2.89916,3.501146469,6.23712,1.81916,6.497,-8.2,1.08,8.270816163
05/04/2019 06:00,-2.04048,2.88236,3.531509281,6.41952,1.87236,6.687,-8.46,1.01,8.520076291,-2.13048,2.82236,3.536193009,6.41952,1.87236,6.687,-8.55,0.95,8.602615881
05/04/2019 06:30,-2.48496,3.15272,4.01430811,6.93504,2.02272,7.224,-9.42,1.13,9.487533926,-2.66496,1.37272,2.997727806,6.93504,2.02272,7.224,-9.6,-0.65,9.621980046
05/04/2019 07:00,-3.37096,1.75972,3.802628801,7.19904,2.09972,7.499,-10.57,-0.34,10.57546689,-3.49096,1.71972,3.891559919,7.19904,2.09972,7.499,-10.69,-0.38,10.69675184
05/04/2019 07:30,-2.10456,1.87992,2.821927001,8.36544,2.43992,8.714,-10.47,-0.56,10.48496543,-2.22456,1.80992,2.867835002,8.36544,2.43992,8.714,-10.59,-0.63,10.60872283
05/04/2019 08:00,-0.79848,2.12836,2.273210637,9.73152,2.83836,10.137,-10.53,-0.71,10.55390923,-0.91848,2.01836,2.217517215,9.73152,2.83836,10.137,-10.65,-0.82,10.68152143
05/04/2019 08:30,-0.29392,4.12844,4.13888944,10.00608,2.91844,10.423,-10.3,1.21,10.37082928,-0.77392,-0.75156,1.078793122,10.00608,2.91844,10.423,-10.78,-3.67,11.38759413
05/04/2019 09:00,2.9176,5.5118,6.236371461,11.4576,3.3418,11.935,-8.54,2.17,8.811384681,2.3376,-1.2782,2.664238916,11.4576,3.3418,11.935,-9.12,-4.62,10.22344365
05/04/2019 09:30,23.28376,7.68068,24.51787766,21.77376,6.35068,22.681,1.51,1.33,2.012212712,22.94376,0.83068,22.95879248,21.77376,6.35068,22.681,1.17,-5.52,5.642632364
05/04/2019 10:00,19.7636,7.2523,21.05221462,19.8936,5.8023,20.7225,-0.13,1.45,1.455815922,19.3336,0.4323,19.33843252,19.8936,5.8023,20.7225,-0.56,-5.37,5.399120299
05/04/2019 10:30,31.3292,8.4881,32.45869089,25.3992,7.4081,26.4575,5.93,1.08,6.027545106,31.0892,1.6381,31.1323261,25.3992,7.4081,26.4575,5.69,-5.77,8.103641157
05/04/2019 11:00,45.84512,6.44816,46.29636914,32.80512,9.56816,34.172,13.04,-3.12,13.40805728,45.89512,4.64816,46.12989737,32.80512,9.56816,34.172,13.09,-4.92,13.98408023
05/04/2019 11:30,47.50616,5.96138,47.87873525,33.77616,9.85138,35.1835,13.73,-3.89,14.27042396,47.63616,5.84138,47.99297303,33.77616,9.85138,35.1835,13.86,-4.01,14.42843373
05/04/2019 12:00,43.19656,5.69858,43.57082292,31.36656,9.14858,32.6735,11.83,-3.45,12.32280001,43.31656,5.58858,43.67558353,31.36656,9.14858,32.6735,11.95,-3.56,12.46900557
05/04/2019 12:30,32.63008,4.82544,32.98495099,26.11008,7.61544,27.198,6.52,-2.79,7.091861533,32.69008,4.71544,33.02842268,26.11008,7.61544,27.198,6.58,-2.9,7.190716237
05/04/2019 13:00,31.41264,6.70702,32.12067977,25.53264,7.44702,26.5965,5.88,-0.74,5.926381695,31.34264,3.39702,31.52619271,25.53264,7.44702,26.5965,5.81,-4.05,7.082273646
05/04/2019 13:30,37.02896,9.05928,38.12104973,28.00896,8.16928,29.176,9.02,0.89,9.063801631,36.86896,2.36928,36.94500912,28.00896,8.16928,29.176,8.86,-5.8,10.58959867
05/04/2019 14:00,31.4972,6.0821,32.07905155,25.2072,7.3521,26.2575,6.29,-1.27,6.41693073,31.4572,4.3121,31.75137223,25.2072,7.3521,26.2575,6.25,-3.04,6.950115107
05/04/2019 14:30,33.74336,8.81348,34.87537489,26.10336,7.61348,27.191,7.64,1.2,7.733666659,33.53336,1.89348,33.58677566,26.10336,7.61348,27.191,7.43,-5.72,9.376742505
05/04/2019 15:00,22.59928,7.99354,23.97131908,20.06928,5.85354,20.9055,2.53,2.14,3.313683751,21.85928,1.07354,21.88562565,20.06928,5.85354,20.9055,1.79,-4.78,5.104164966
05/04/2019 15:30,14.08168,7.17674,15.80504061,16.17168,4.71674,16.8455,-2.09,2.46,3.22795601,13.63168,0.24674,13.63391287,16.17168,4.71674,16.8455,-2.54,-4.47,5.141254711
05/04/2019 16:00,15.92144,7.63542,17.6576298,17.40144,5.07542,18.1265,-1.48,2.56,2.957025533,15.66144,0.70542,15.67731866,17.40144,5.07542,18.1265,-1.74,-4.37,4.703668781
05/04/2019 16:30,14.7116,4.5263,15.39215925,16.8216,4.9063,17.5225,-2.11,-0.38,2.143944962,14.7116,3.2063,15.05694306,16.8216,4.9063,17.5225,-2.11,-1.7,2.709630971
05/04/2019 17:00,9.9248,4.1839,10.77063945,14.3448,4.1839,14.9425,-4.42,0,4.42,9.8748,4.1839,10.72458364,14.3448,4.1839,14.9425,-4.47,0,4.47
05/04/2019 17:30,9.90048,4.28764,10.78903893,14.70048,4.28764,15.313,-4.8,0,4.8,9.84048,3.96764,10.61024099,14.70048,4.28764,15.313,-4.86,-0.32,4.870523586
05/04/2019 18:00,2.34272,3.53496,4.240787568,11.02272,3.21496,11.482,-8.68,0.32,8.685896615,2.24272,3.21496,3.919918469,11.02272,3.21496,11.482,-8.78,0,8.78
05/04/2019 18:30,-2.33728,2.89996,3.724600086,8.74272,2.54996,9.107,-11.08,0.35,11.0855266,-2.45728,2.87996,3.785814919,8.74272,2.54996,9.107,-11.2,0.33,11.20486055
05/04/2019 19:00,-2.6444,2.8733,3.904958931,8.2056,2.3933,8.5475,-10.85,0.48,10.86061232,-2.7444,2.8233,3.937353712,8.2056,2.3933,8.5475,-10.95,0.43,10.95843967
05/04/2019 19:30,-5.30672,2.50804,5.869543577,6.95328,2.02804,7.243,-12.26,0.48,12.26939281,-5.41672,2.45804,5.948345669,6.95328,2.02804,7.243,-12.37,0.43,12.37747147
05/04/2019 20:00,-6.59024,2.39118,7.010635139,6.44976,1.88118,6.7185,-13.04,0.51,13.04996935,-6.71024,2.34118,7.10692934,6.44976,1.88118,6.7185,-13.16,0.46,13.16803706
05/04/2019 20:30,-6.72088,2.42016,7.143346723,6.78912,1.98016,7.072,-13.51,0.44,13.51716316,-6.85088,2.37016,7.249290669,6.78912,1.98016,7.072,-13.64,0.39,13.64557437
05/04/2019 21:00,-5.67688,3.85216,6.860473978,7.17312,2.09216,7.472,-12.85,1.76,12.96996916,-5.99688,1.00216,6.080040658,7.17312,2.09216,7.472,-13.17,-1.09,13.21502932
05/04/2019 21:30,-6.8868,2.9226,7.481283647,6.0432,1.7626,6.295,-12.93,1.16,12.98192975,-7.1268,1.5426,7.291837423,6.0432,1.7626,6.295,-13.17,-0.22,13.17183738
05/04/2019 22:00,-6.18272,3.17504,6.950316942,5.77728,1.68504,6.018,-11.96,1.49,12.05245618,-6.43272,1.80504,6.681171754,5.77728,1.68504,6.018,-12.21,0.12,12.21058967
05/04/2019 22:30,-6.56288,2.35416,6.972335563,5.39712,1.57416,5.622,-11.96,0.78,11.98540779,-6.65288,2.29416,7.037327788,5.39712,1.57416,5.622,-12.05,0.72,12.07149121
05/04/2019 23:00,-5.56632,3.43774,6.542321809,5.44368,1.58774,5.6705,-11.01,1.85,11.16434503,-5.82632,1.46774,6.008349644,5.44368,1.58774,5.6705,-11.27,-0.12,11.27063885
05/04/2019 23:30,-3.69112,6.10134,7.130968844,5.79888,1.69134,6.0405,-9.49,4.41,10.46461657,-4.29112,-0.50866,4.321162558,5.79888,1.69134,6.0405,-10.09,-2.2,10.3270567
06/04/2019 00:00,-3.25904,2.92028,4.376000114,5.76096,1.68028,6.001,-9.02,1.24,9.104833881,-3.35904,2.87028,4.418331925,5.76096,1.68028,6.001,-9.12,1.19,9.197309389
06/04/2019 00:30,-3.64808,2.75056,4.568814726,5.28192,1.54056,5.502,-8.93,1.21,9.011603631,-3.75808,2.69056,4.621934487,5.28192,1.54056,5.502,-9.04,1.15,9.11285356
