Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 01:00,-3.32096,2.80722,4.348477831,5.33904,1.55722,5.5615,-8.66,1.25,8.749748568,-3.43096,2.75722,4.401562069,5.33904,1.55722,5.5615,-8.77,1.2,8.851717347
06/04/2019 01:30,-4.23808,2.79556,5.077054047,4.92192,1.43556,5.127,-9.16,1.36,9.260410358,-4.35808,2.74556,5.150821391,4.92192,1.43556,5.127,-9.28,1.31,9.372006189
06/04/2019 02:00,-3.79112,2.72134,4.666720717,5.07888,1.48134,5.2905,-8.87,1.24,8.956254798,-3.88112,2.67134,4.711597378,5.07888,1.48134,5.2905,-8.96,1.19,9.038678001
06/04/2019 02:30,-3.89096,2.77222,4.777527964,4.97904,1.45222,5.1865,-8.87,1.32,8.96768086,-3.98096,2.73222,4.828360866,4.97904,1.45222,5.1865,-8.96,1.28,9.050966799
06/04/2019 03:00,-4.09056,2.73442,4.920338794,4.84944,1.41442,5.0515,-8.94,1.32,9.036924256,-4.19056,2.66442,4.965876262,4.84944,1.41442,5.0515,-9.04,1.25,9.126012273
06/04/2019 03:30,-3.4392,2.6944,4.368968757,5.0208,1.4644,5.23,-8.46,1.23,8.548947304,-3.5392,2.6444,4.418007243,5.0208,1.4644,5.23,-8.56,1.18,8.640949022
06/04/2019 04:00,-3.43144,2.68208,4.355265044,4.97856,1.45208,5.186,-8.41,1.23,8.499470572,-3.52144,2.63208,4.396405896,4.97856,1.45208,5.186,-8.5,1.18,8.581515018
06/04/2019 04:30,-2.7852,2.9864,4.083616534,5.1648,1.5064,5.38,-7.95,1.48,8.086587661,-2.8752,2.9464,4.1168007,5.1648,1.5064,5.38,-8.04,1.44,8.167937316
06/04/2019 05:00,-2.85352,3.09314,4.208335948,5.01648,1.46314,5.2255,-7.87,1.63,8.037026813,-2.94352,3.05314,4.240987367,5.01648,1.46314,5.2255,-7.96,1.59,8.11724707
06/04/2019 05:30,-2.82152,2.98664,4.108648634,5.26848,1.53664,5.488,-8.09,1.45,8.218917204,-2.91152,2.92664,4.12821637,5.26848,1.53664,5.488,-8.18,1.39,8.297258583
06/04/2019 06:00,-3.34296,2.77622,4.345431975,5.26704,1.53622,5.4865,-8.61,1.24,8.698833255,-3.42296,2.72622,4.375949114,5.26704,1.53622,5.4865,-8.69,1.19,8.771100273
06/04/2019 06:30,-3.24784,2.72938,4.242402603,5.79216,1.68938,6.0335,-9.04,1.04,9.099626366,-3.33784,2.67938,4.280216472,5.79216,1.68938,6.0335,-9.13,0.99,9.183517844
06/04/2019 07:00,-3.40056,2.44942,4.190878983,6.16944,1.79942,6.4265,-9.57,0.65,9.592048791,-3.51056,2.38942,4.246570316,6.16944,1.79942,6.4265,-9.68,0.59,9.697963704
06/04/2019 07:30,-4.61424,2.12418,5.079699937,5.94576,1.73418,6.1935,-10.56,0.39,10.56719925,-4.73424,2.09418,5.176738186,5.94576,1.73418,6.1935,-10.68,0.36,10.68606569
06/04/2019 08:00,-5.61208,2.00356,5.959001141,5.73792,1.67356,5.977,-11.35,0.33,11.35479634,-5.74208,1.83356,6.027721377,5.73792,1.67356,5.977,-11.48,0.16,11.48111493
06/04/2019 08:30,-3.45688,1.75216,3.875575312,7.17312,2.09216,7.472,-10.63,-0.34,10.63543605,-3.57688,1.75216,3.982980693,7.17312,2.09216,7.472,-10.75,-0.34,10.7553754
06/04/2019 09:00,0.86648,5.43564,5.504268326,9.51648,2.77564,9.913,-8.65,2.66,9.049756903,0.44648,-0.35436,0.570013509,9.51648,2.77564,9.913,-9.07,-3.13,9.594884053
06/04/2019 09:30,2.90624,5.98432,6.652692447,10.98624,3.20432,11.444,-8.08,2.78,8.544869806,2.32624,-0.70568,2.430920978,10.98624,3.20432,11.444,-8.66,-3.91,9.501773519
06/04/2019 10:00,9.5828,6.6279,11.65157132,14.3928,4.1979,14.9925,-4.81,2.43,5.388970217,9.0828,-0.1121,9.083491743,14.3928,4.1979,14.9925,-5.31,-4.31,6.839020398
06/04/2019 10:30,17.46272,7.55246,19.02593603,18.28272,5.33246,19.0445,-0.82,2.22,2.366600938,16.95272,0.81246,16.97217743,18.28272,5.33246,19.0445,-1.33,-4.52,4.711613312
06/04/2019 11:00,26.77864,8.43002,28.07420164,23.10864,6.74002,24.0715,3.67,1.69,4.04042077,26.56864,1.66002,26.62044887,23.10864,6.74002,24.0715,3.46,-5.08,6.146381049
06/04/2019 11:30,19.40392,7.68156,20.86907941,18.79392,5.48156,19.577,0.61,2.2,2.283002409,18.75392,0.94156,18.77754112,18.79392,5.48156,19.577,-0.04,-4.54,4.540176208
06/04/2019 12:00,18.78632,7.62476,20.27468333,18.25632,5.32476,19.017,0.53,2.3,2.360275408,18.21632,0.88476,18.23779358,18.25632,5.32476,19.017,-0.04,-4.44,4.440180177
06/04/2019 12:30,13.47376,6.65568,15.02798339,15.17376,4.42568,15.806,-1.7,2.23,2.804086304,12.98376,-0.13432,12.98445477,15.17376,4.42568,15.806,-2.19,-4.56,5.058626296
06/04/2019 13:00,14.82152,6.75086,16.28654555,15.91152,4.64086,16.5745,-1.09,2.11,2.374910525,14.34152,-0.06914,14.34168666,15.91152,4.64086,16.5745,-1.57,-4.71,4.964775926
06/04/2019 13:30,19.5224,7.1932,20.80543746,17.9424,5.2332,18.69,1.58,1.96,2.51753848,19.1624,0.3932,19.16643368,17.9424,5.2332,18.69,1.22,-4.84,4.991392591
06/04/2019 14:00,29.8432,7.6801,30.81558895,22.9032,6.6801,23.8575,6.94,1,7.011675977,29.6932,2.2101,29.77533658,22.9032,6.6801,23.8575,6.79,-4.47,8.12926811
06/04/2019 14:30,31.4508,5.0819,31.85872766,23.5608,6.8719,24.5425,7.89,-1.79,8.090500603,31.5008,5.0019,31.89544488,23.5608,6.8719,24.5425,7.94,-1.87,8.157236052
06/04/2019 15:00,25.76176,4.87968,26.21983133,20.74176,6.04968,21.606,5.02,-1.17,5.154541687,25.79176,4.79968,26.23455378,20.74176,6.04968,21.606,5.05,-1.25,5.202403291
06/04/2019 15:30,25.70232,4.99276,26.18275971,20.27232,5.91276,21.117,5.43,-0.92,5.50738595,25.74232,4.91276,26.20691225,20.27232,5.91276,21.117,5.47,-1,5.560656436
06/04/2019 16:00,12.3092,7.2531,14.28719232,13.7592,4.0131,14.3325,-1.45,3.24,3.549661956,12.1292,0.5531,12.14180432,13.7592,4.0131,14.3325,-1.63,-3.46,3.824722212
06/04/2019 16:30,6.73816,6.70238,9.503930653,11.04816,3.22238,11.5085,-4.31,3.48,5.539539692,6.25816,-0.02762,6.258220949,11.04816,3.22238,11.5085,-4.79,-3.25,5.788488576
06/04/2019 17:00,2.49944,6.36692,6.839946681,9.10944,2.65692,9.489,-6.61,3.71,7.579986807,1.95944,-0.36308,1.992795072,9.10944,2.65692,9.489,-7.15,-3.02,7.761629983
06/04/2019 17:30,2.25552,6.55536,6.932540314,9.27552,2.70536,9.662,-7.02,3.85,8.006428667,1.70552,-0.17464,1.714437984,9.27552,2.70536,9.662,-7.57,-2.88,8.099339479
06/04/2019 18:00,-0.15712,6.21084,6.21282707,8.40288,2.45084,8.753,-8.56,3.76,9.349395702,-0.74712,-0.48916,0.893009406,8.40288,2.45084,8.753,-9.15,-2.94,9.61072838
06/04/2019 18:30,0.01664,6.31152,6.311541935,8.57664,2.50152,8.934,-8.56,3.81,9.369615787,-0.57336,-0.48848,0.753229314,8.57664,2.50152,8.934,-9.15,-2.99,9.626141491
06/04/2019 19:00,-4.742,8.799,9.995447214,6.168,1.799,6.425,-10.91,7,12.96256533,-5.932,-4.261,7.303748695,6.168,1.799,6.425,-12.1,-6.06,13.53268636
06/04/2019 19:30,-7.74008,9.95456,12.60960361,4.60992,1.34456,4.802,-12.35,8.61,15.05505231,-9.30008,-6.35544,11.26424013,4.60992,1.34456,4.802,-13.91,-7.7,15.89899682
06/04/2019 20:00,-8.47592,11.69994,14.44748476,4.59408,1.33994,4.7855,-13.07,10.36,16.6779645,-10.34592,-7.89006,13.01119162,4.59408,1.33994,4.7855,-14.94,-9.23,17.56122148
06/04/2019 20:30,-7.5188,9.1691,11.85768731,5.5512,1.6191,5.7825,-13.07,7.55,15.09395243,-8.8988,-4.5309,9.985874836,5.5512,1.6191,5.7825,-14.45,-6.15,15.70429877
06/04/2019 21:00,-7.09088,5.81516,9.170423382,5.70912,1.66516,5.947,-12.8,4.15,13.45594664,-7.78088,-0.96484,7.84047255,5.70912,1.66516,5.947,-13.49,-2.63,13.7439805
06/04/2019 21:30,-7.55472,5.02154,9.07136474,5.04528,1.47154,5.2555,-12.6,3.55,13.09055003,-8.14472,-0.57846,8.165236056,5.04528,1.47154,5.2555,-13.19,-2.05,13.3483557
06/04/2019 22:00,-7.4072,2.3979,7.785662223,4.7928,1.3979,4.9925,-12.2,1,12.240915,-7.5372,2.3379,7.891461224,4.7928,1.3979,4.9925,-12.33,0.94,12.36577939
06/04/2019 22:30,-7.49768,2.26276,7.831684889,4.43232,1.29276,4.617,-11.93,0.97,11.96936924,-7.62768,2.20276,7.93937364,4.43232,1.29276,4.617,-12.06,0.91,12.09428377
06/04/2019 23:00,-6.67152,2.37414,7.081364265,4.36848,1.27414,4.5505,-11.04,1.1,11.09466538,-6.79152,2.32414,7.178187142,4.36848,1.27414,4.5505,-11.16,1.05,11.20928633
06/04/2019 23:30,-6.0764,0.9173,6.145248266,4.4136,1.2873,4.5975,-10.49,-0.37,10.49652323,-5.9164,4.2773,7.300622182,4.4136,1.2873,4.5975,-10.33,2.99,10.7540225
07/04/2019 00:00,-5.06,-0.6525,5.101897319,4.62,1.3475,4.8125,-9.68,-2,9.884452438,-4.65,5.9475,7.549520266,4.62,1.3475,4.8125,-9.27,4.6,10.34856995
07/04/2019 00:30,-4.31032,0.14074,4.3126171,4.69968,1.37074,4.8955,-9.01,-1.23,9.093569156,-4.02032,5.19074,6.565573444,4.69968,1.37074,4.8955,-8.72,3.82,9.520021008
07/04/2019 01:00,-3.58112,5.86384,6.870883495,4.53888,1.32384,4.728,-8.12,4.54,9.303010266,-4.12112,-0.29616,4.131747911,4.53888,1.32384,4.728,-8.66,-1.62,8.810221337
07/04/2019 01:30,-3.98008,5.94956,7.158093391,4.48992,1.30956,4.677,-8.47,4.64,9.657665349,-4.59008,-0.75044,4.651020813,4.48992,1.30956,4.677,-9.08,-2.06,9.310746479
07/04/2019 02:00,-3.82032,5.90574,7.033676837,4.57968,1.33574,4.7705,-8.4,4.57,9.562682678,-4.43032,-0.81426,4.504526018,4.57968,1.33574,4.7705,-9.01,-2.15,9.262969286
07/04/2019 02:30,-3.55448,5.94536,6.926877623,4.71552,1.37536,4.912,-8.27,4.57,9.448693031,-4.15448,-0.74464,4.220686295,4.71552,1.37536,4.912,-8.87,-2.12,9.119830042
07/04/2019 03:00,-3.43416,5.90462,6.830665579,4.57584,1.33462,4.7665,-8.01,4.57,9.221984602,-4.02416,-0.49538,4.054536355,4.57584,1.33462,4.7665,-8.6,-1.83,8.792547981
07/04/2019 03:30,-2.77464,6.13948,6.737346792,4.69536,1.36948,4.891,-7.47,4.77,8.863058163,-3.35464,-0.64052,3.415241631,4.69536,1.36948,4.891,-8.05,-2.01,8.297144087
07/04/2019 04:00,-3.03328,5.82946,6.571407113,4.62672,1.34946,4.8195,-7.66,4.48,8.873894297,-3.60328,-0.51054,3.639268862,4.62672,1.34946,4.8195,-8.23,-1.86,8.437564815
07/04/2019 04:30,-3.10384,5.62888,6.427916676,4.55616,1.32888,4.746,-7.66,4.3,8.784395255,-3.67384,-0.22112,3.680488337,4.55616,1.32888,4.746,-8.23,-1.55,8.374688054
07/04/2019 05:00,-1.95392,5.91094,6.225513236,4.90608,1.43094,5.1105,-6.86,4.48,8.193289938,-2.49392,0.06094,2.494664436,4.90608,1.43094,5.1105,-7.4,-1.37,7.525749132
07/04/2019 05:30,-2.46544,5.74258,6.249449532,4.77456,1.39258,4.9735,-7.24,4.35,8.446306885,-3.01544,-0.11742,3.017725277,4.77456,1.39258,4.9735,-7.79,-1.51,7.934998425
07/04/2019 06:00,-2.36992,5.69794,6.171145846,4.93008,1.43794,5.1355,-7.3,4.26,8.452076668,-2.91992,-0.17206,2.924985034,4.93008,1.43794,5.1355,-7.85,-1.61,8.013401275
07/04/2019 06:30,-3.09664,5.64348,6.437238989,4.74336,1.38348,4.941,-7.84,4.26,8.922622933,-3.64664,-0.22652,3.653668649,4.74336,1.38348,4.941,-8.39,-1.61,8.54307907
07/04/2019 07:00,-3.74816,5.58262,6.724161617,4.67184,1.36262,4.8665,-8.42,4.22,9.418322568,-4.31816,-0.50738,4.347866172,4.67184,1.36262,4.8665,-8.99,-1.87,9.182428873
07/04/2019 07:30,-4.50672,5.44554,7.06855226,4.85328,1.41554,5.0555,-9.36,4.03,10.19070655,-5.11672,-1.28446,5.275477329,4.85328,1.41554,5.0555,-9.97,-2.7,10.32912871
07/04/2019 08:00,-3.02552,5.61964,6.38232912,5.96448,1.73964,6.213,-8.99,3.88,9.791552482,-3.62552,-1.09036,3.78593188,5.96448,1.73964,6.213,-9.59,-2.83,9.998849934
07/04/2019 08:30,-3.0304,5.5353,6.310536447,6.4296,1.8753,6.6975,-9.46,3.66,10.14333279,-3.6404,-1.1947,3.831425355,6.4296,1.8753,6.6975,-10.07,-3.07,10.52757332
07/04/2019 09:00,-1.81912,5.79234,6.071276657,7.31088,2.13234,7.6155,-9.13,3.66,9.836284868,-2.43912,-0.88766,2.595620668,7.31088,2.13234,7.6155,-9.75,-3.02,10.2070025
07/04/2019 09:30,-0.42128,5.90546,5.920467435,8.41872,2.45546,8.7695,-8.84,3.45,9.489367734,-1.03128,-0.75454,1.277837646,8.41872,2.45546,8.7695,-9.45,-3.21,9.980310616
07/04/2019 10:00,0.3652,5.9086,5.919875421,9.1152,2.6586,9.495,-8.75,3.25,9.334077351,-0.2348,-0.7514,0.787231224,9.1152,2.6586,9.495,-9.35,-3.41,9.952416792
07/04/2019 10:30,1.43496,6.07478,6.241959808,9.68496,2.82478,10.0885,-8.25,3.25,8.867073925,0.84496,-0.53522,1.000208903,9.68496,2.82478,10.0885,-8.84,-3.36,9.457018558
07/04/2019 11:00,0.46424,7.47582,7.490220521,9.41424,2.74582,9.8065,-8.95,4.73,10.12301339,-0.38576,-2.19418,2.227832276,9.41424,2.74582,9.8065,-9.8,-4.94,10.97467995
07/04/2019 11:30,0.34992,8.94456,8.951401991,9.40992,2.74456,9.802,-9.06,6.2,10.9783241,-0.76008,-3.92544,3.99834976,9.40992,2.74456,9.802,-10.17,-6.67,12.16214619
07/04/2019 12:00,0.13336,8.86848,8.869482646,9.42336,2.74848,9.816,-9.29,6.12,11.12467977,-0.98664,-3.82152,3.94683083,9.42336,2.74848,9.816,-10.41,-6.57,12.30987409
07/04/2019 12:30,5.6908,9.5244,11.0950169,12.2208,3.5644,12.73,-6.53,5.96,8.840955831,4.6808,-2.8956,5.504033794,12.2208,3.5644,12.73,-7.54,-6.46,9.928907291
07/04/2019 13:00,8.678,8.869,12.40833772,13.608,3.969,14.175,-4.93,4.9,6.950892029,7.858,-1.851,8.073064164,13.608,3.969,14.175,-5.75,-5.82,8.18137519
07/04/2019 13:30,18.17712,6.23666,19.21727399,18.29712,5.33666,19.0595,-0.12,0.9,0.907964757,17.94712,3.10666,18.21401803,18.29712,5.33666,19.0595,-0.35,-2.23,2.257299271
07/04/2019 14:00,25.32872,8.22546,26.63085145,21.37872,6.23546,22.2695,3.95,1.99,4.422962808,25.09872,2.67546,25.24091583,21.37872,6.23546,22.2695,3.72,-3.56,5.148980482
07/04/2019 14:30,17.54008,8.04794,19.29828346,17.41008,5.07794,18.1355,0.13,2.97,2.972843756,17.12008,1.38794,17.17624862,17.41008,5.07794,18.1355,-0.29,-3.69,3.701378122
07/04/2019 15:00,23.58576,8.74918,25.15623631,19.98576,5.82918,20.8185,3.6,2.92,4.63534249,23.31576,2.04918,23.40563614,19.98576,5.82918,20.8185,3.33,-3.78,5.037588709
07/04/2019 15:30,7.68216,7.20188,10.53008347,12.21216,3.56188,12.721,-4.53,3.64,5.811239111,7.18216,0.54188,7.202572888,12.21216,3.56188,12.721,-5.03,-3.02,5.866966848
07/04/2019 16:00,5.21224,6.82232,8.585539936,11.32224,3.30232,11.794,-6.11,3.52,7.051418297,4.68224,0.17232,4.685409865,11.32224,3.30232,11.794,-6.64,-3.13,7.340742469
07/04/2019 16:30,9.15608,7.45344,11.80625126,13.48608,3.93344,14.048,-4.33,3.52,5.580259851,8.66608,0.77344,8.700525961,13.48608,3.93344,14.048,-4.82,-3.16,5.763505878
07/04/2019 17:00,0.044,6.352,6.352152391,9.024,2.632,9.4,-8.98,3.72,9.720020576,-0.556,-0.238,0.604797487,9.024,2.632,9.4,-9.58,-2.87,10.00066498
07/04/2019 17:30,0.13368,7.61024,7.611414008,9.22368,2.69024,9.608,-9.09,4.92,10.33607759,-0.69632,-1.53976,1.68988828,9.22368,2.69024,9.608,-9.92,-4.23,10.78421532
07/04/2019 18:00,0.74432,9.71876,9.747220537,9.42432,2.74876,9.817,-8.68,6.97,11.13208426,-0.35568,-3.32124,3.34023104,9.42432,2.74876,9.817,-9.78,-6.07,11.5105734
07/04/2019 18:30,-2.93224,9.47768,9.920909716,7.63776,2.22768,7.956,-10.57,7.25,12.81746465,-4.11224,-3.76232,5.573649576,7.63776,2.22768,7.956,-11.75,-5.99,13.18873004
07/04/2019 19:00,-5.26072,9.23604,10.6291867,6.56928,1.91604,6.843,-11.83,7.32,13.91155275,-6.50072,-4.04396,7.655910984,6.56928,1.91604,6.843,-13.07,-5.96,14.36476592
07/04/2019 19:30,-6.15784,9.13688,11.01823804,6.09216,1.77688,6.346,-12.25,7.36,14.29097967,-7.41784,-4.12312,8.48672309,6.09216,1.77688,6.346,-13.51,-5.9,14.74211993
07/04/2019 20:00,-6.68096,9.16972,11.34543923,5.75904,1.67972,5.999,-12.44,7.49,14.52080232,-7.95096,-4.03028,8.914085584,5.75904,1.67972,5.999,-13.71,-5.71,14.85153864
07/04/2019 20:30,-7.47144,8.93708,11.6487688,5.57856,1.62708,5.811,-13.05,7.31,14.95789424,-8.74144,-4.14292,9.673497785,5.57856,1.62708,5.811,-14.32,-5.77,15.43875967
07/04/2019 21:00,-7.046,8.9745,11.40998537,5.604,1.6345,5.8375,-12.65,7.34,14.62525555,-8.306,-4.1755,9.296474399,5.604,1.6345,5.8375,-13.91,-5.81,15.07462106
07/04/2019 21:30,-7.06912,8.71234,11.21950649,5.15088,1.50234,5.3655,-12.22,7.21,14.18846362,-8.29912,-4.37766,9.382925975,5.15088,1.50234,5.3655,-13.45,-5.88,14.67913145
07/04/2019 22:00,-4.78408,9.04256,10.23011793,5.90592,1.72256,6.152,-10.69,7.32,12.95602177,-5.96408,-4.01744,7.190971728,5.90592,1.72256,6.152,-11.87,-5.74,13.18501043
07/04/2019 22:30,-4.6536,8.9727,10.10768709,5.6664,1.6527,5.9025,-10.32,7.32,12.65246221,-5.8336,-4.3073,7.251463456,5.6664,1.6527,5.9025,-11.5,-5.96,12.95266768
07/04/2019 23:00,-3.7096,9.0322,9.764310984,5.8704,1.7122,6.115,-9.58,7.32,12.05648373,-4.8396,-4.0078,6.283644563,5.8704,1.7122,6.115,-10.71,-5.72,12.14176676
07/04/2019 23:30,-2.10944,6.24808,6.594561456,6.13056,1.78808,6.386,-8.24,4.46,9.369589105,-2.70944,-0.45192,2.746870365,6.13056,1.78808,6.386,-8.84,-2.24,9.119385944
08/04/2019 00:00,-1.67792,6.36894,6.586259352,5.96208,1.73894,6.2105,-7.64,4.63,8.933448382,-2.26792,-0.36106,2.296481102,5.96208,1.73894,6.2105,-8.23,-2.1,8.493697664
08/04/2019 00:30,-1.84352,6.27064,6.536014994,5.79648,1.69064,6.038,-7.64,4.58,8.907637173,-2.43352,-0.47936,2.480283371,5.79648,1.69064,6.038,-8.23,-2.17,8.511274875
08/04/2019 01:00,-1.09968,6.36426,6.458568065,5.98032,1.74426,6.2295,-7.08,4.62,8.454040454,-1.67968,-0.37574,1.721193031,5.98032,1.74426,6.2295,-7.66,-2.12,7.947955712
08/04/2019 01:30,-0.7188,6.5091,6.548668281,6.2712,1.8291,6.5325,-6.99,4.68,8.412044936,-1.2788,-0.2109,1.296074168,6.2712,1.8291,6.5325,-7.55,-2.04,7.820748046
08/04/2019 02:00,-0.46984,6.42838,6.445527058,6.44016,1.87838,6.7085,-6.91,4.55,8.273487777,-1.01984,-0.27162,1.05539142,6.44016,1.87838,6.7085,-7.46,-2.15,7.76363961
08/04/2019 02:30,-1.06912,6.47984,6.567445774,5.93088,1.72984,6.178,-7,4.75,8.459462158,-1.63912,-0.22016,1.653839412,5.93088,1.72984,6.178,-7.57,-1.95,7.817122233
08/04/2019 03:00,-1.3036,6.3677,6.4997674,5.7864,1.6877,6.0275,-7.09,4.68,8.495322242,-1.8636,-0.3123,1.889586264,5.7864,1.6877,6.0275,-7.65,-2,7.907117047
08/04/2019 03:30,-0.93024,6.33868,6.406575575,6.02976,1.75868,6.281,-6.96,4.58,8.331746516,-1.50024,-0.36132,1.543137129,6.02976,1.75868,6.281,-7.53,-2.12,7.822742486
08/04/2019 04:00,-0.62928,6.41896,6.449731839,6.03072,1.75896,6.282,-6.66,4.66,8.128419281,-1.19928,-0.31104,1.238958595,6.03072,1.75896,6.282,-7.23,-2.07,7.520492005
08/04/2019 04:30,-0.81992,6.30544,6.358525175,5.95008,1.73544,6.198,-6.77,4.57,8.168096473,-1.36992,-0.43456,1.437192819,5.95008,1.73544,6.198,-7.32,-2.17,7.634873935
08/04/2019 05:00,-0.95072,6.41104,6.481149775,5.96928,1.74104,6.218,-6.92,4.67,8.348371099,-1.50072,-0.32896,1.536351262,5.96928,1.74104,6.218,-7.47,-2.07,7.75150308
08/04/2019 05:30,-1.38328,6.20196,6.354350588,6.00672,1.75196,6.257,-7.39,4.45,8.626389743,-1.93328,-0.44804,1.984517926,6.00672,1.75196,6.257,-7.94,-2.2,8.239150442
08/04/2019 06:00,-2.1164,6.4148,6.754909918,5.9136,1.7248,6.16,-8.03,4.69,9.299301049,-2.7864,-1.3352,3.089787048,5.9136,1.7248,6.16,-8.7,-3.06,9.222450867
08/04/2019 06:30,-2.91384,8.76388,9.235586403,6.11616,1.78388,6.371,-9.03,6.98,11.41320726,-4.03384,-4.30612,5.900384276,6.11616,1.78388,6.371,-10.15,-6.09,11.83683235
08/04/2019 07:00,-4.20472,10.80904,11.59806087,5.82528,1.69904,6.068,-10.03,9.11,13.54964944,-5.84472,-7.87096,9.803711705,5.82528,1.69904,6.068,-11.67,-9.57,15.09217678
08/04/2019 07:30,-4.95904,9.37528,10.60603379,5.88096,1.71528,6.126,-10.84,7.66,13.27332664,-6.44904,-7.21472,9.676895246,5.88096,1.71528,6.126,-12.33,-8.93,15.22411902
08/04/2019 08:00,-4.51912,7.74484,8.966883082,6.77088,1.97484,7.053,-11.29,5.77,12.67899838,-5.74912,-5.68516,8.085383417,6.77088,1.97484,7.053,-12.52,-7.66,14.67739759
08/04/2019 08:30,-3.06136,7.95502,8.523747313,8.10864,2.36502,8.4465,-11.17,5.59,12.49067652,-4.28136,-5.57498,7.029256394,8.10864,2.36502,8.4465,-12.39,-7.94,14.71583161
08/04/2019 09:00,-1.07472,8.17654,8.246867857,9.24528,2.69654,9.6305,-10.32,5.48,11.68472507,-2.26472,-5.31346,5.77596865,9.24528,2.69654,9.6305,-11.51,-8.01,14.02284565
08/04/2019 09:30,2.80368,8.73024,9.169389947,11.14368,3.25024,11.608,-8.34,5.48,9.979278531,1.69368,-4.87976,5.165327637,11.14368,3.25024,11.608,-9.45,-8.13,12.46592957
08/04/2019 10:00,7.55768,8.93724,11.70439173,13.56768,3.95724,14.133,-6.01,4.98,7.805158551,6.53768,-4.61276,8.001175826,13.56768,3.95724,14.133,-7.03,-8.57,11.08448465
08/04/2019 10:30,17.24832,10.13326,20.00468698,18.38832,5.36326,19.1545,-1.14,4.77,4.904334817,16.38832,-3.45674,16.74891292,18.38832,5.36326,19.1545,-2,-8.82,9.043915081
08/04/2019 11:00,12.30048,9.41264,15.48869265,15.54048,4.53264,16.188,-3.24,4.88,5.857644578,11.40048,-3.93736,12.06124985,15.54048,4.53264,16.188,-4.14,-8.47,9.427645517
08/04/2019 11:30,21.70248,10.13614,23.95284894,20.11248,5.86614,20.9505,1.59,4.27,4.556424036,21.08248,-3.28386,21.33669842,20.11248,5.86614,20.9505,0.97,-9.15,9.201271651
08/04/2019 12:00,31.556,10.958,33.40447425,25.536,7.448,26.6,6.02,3.51,6.968536432,31.116,-2.392,31.20780543,25.536,7.448,26.6,5.58,-9.84,11.312029
08/04/2019 12:30,31.86256,10.64908,33.59502396,25.16256,7.33908,26.211,6.7,3.31,7.473024823,31.36256,-2.35092,31.4505484,25.16256,7.33908,26.211,6.2,-9.69,11.50374287
08/04/2019 13:00,39.7812,11.5341,41.41955258,29.1912,8.5141,30.4075,10.59,3.02,11.01219778,39.4412,-1.9559,39.48966703,29.1912,8.5141,30.4075,10.25,-10.47,14.65207835
08/04/2019 13:30,43.78624,11.55682,45.28570306,30.84624,8.99682,32.1315,12.94,2.56,13.19079982,43.53624,-2.01318,43.58276135,30.84624,8.99682,32.1315,12.69,-11.01,16.80048214
08/04/2019 14:00,46.88872,11.45546,48.26779078,32.17872,9.38546,33.5195,14.71,2.07,14.85493184,46.69872,-1.24454,46.71530081,32.17872,9.38546,33.5195,14.52,-10.63,17.99520214
08/04/2019 14:30,47.68264,10.26952,48.77598998,32.67264,9.52952,34.034,15.01,0.74,15.0282301,47.61264,0.84952,47.6202181,32.67264,9.52952,34.034,14.94,-8.68,17.27848373
08/04/2019 15:00,43.0228,8.5579,43.86569243,30.2328,8.8179,31.4925,12.79,-0.26,12.79264242,42.9528,1.8979,42.99470958,30.2328,8.8179,31.4925,12.72,-6.92,14.48049723
08/04/2019 15:30,39.0756,8.6808,40.02822509,28.1856,8.2208,29.36,10.89,0.46,10.89971101,38.9656,1.6808,39.00183421,28.1856,8.2208,29.36,10.78,-6.54,12.60872714
08/04/2019 16:00,34.45104,8.31822,35.44103471,26.05104,7.59822,27.1365,8.4,0.72,8.430800674,34.28104,1.53822,34.31553328,26.05104,7.59822,27.1365,8.23,-6.06,10.22039627
08/04/2019 16:30,33.76296,8.86378,34.90707756,25.93296,7.56378,27.0135,7.83,1.3,7.937184639,33.58296,2.07378,33.64692803,25.93296,7.56378,27.0135,7.65,-5.49,9.416081988
08/04/2019 17:00,25.68824,8.29532,26.99440698,21.85824,6.37532,22.769,3.83,1.92,4.284308579,25.39824,1.49532,25.44222036,21.85824,6.37532,22.769,3.54,-4.88,6.028764384
08/04/2019 17:30,18.23512,7.73316,19.8071039,18.28512,5.33316,19.047,-0.05,2.4,2.400520777,17.65512,0.91316,17.67871951,18.28512,5.33316,19.047,-0.63,-4.42,4.46467244
08/04/2019 18:00,9.27064,6.63352,11.39948918,14.00064,4.08352,14.584,-4.73,2.55,5.373583534,8.77064,0.32352,8.776604765,14.00064,4.08352,14.584,-5.23,-3.76,6.441311978
08/04/2019 18:30,2.13688,6.13034,6.492097092,10.52688,3.07034,10.9655,-8.39,3.06,8.930604683,1.54688,-0.53966,1.638313355,10.52688,3.07034,10.9655,-8.98,-3.61,9.678455455
08/04/2019 19:00,-2.49136,5.49502,6.033416897,8.34864,2.43502,8.6965,-10.84,3.06,11.26362286,-3.13136,-1.07498,3.310739713,8.34864,2.43502,8.6965,-11.48,-3.51,12.00460328
08/04/2019 19:30,-4.23392,5.35844,6.829272128,7.36608,2.14844,7.673,-11.6,3.21,12.03595032,-4.90392,-1.36156,5.089427964,7.36608,2.14844,7.673,-12.27,-3.51,12.76217066
08/04/2019 20:00,-4.78128,5.43546,7.239120378,6.97872,2.03546,7.2695,-11.76,3.4,12.24163388,-5.43128,-1.02454,5.527068359,6.97872,2.03546,7.2695,-12.41,-3.06,12.78169394
08/04/2019 20:30,-5.7948,5.4111,7.928411584,6.8952,2.0111,7.1825,-12.69,3.4,13.13758349,-6.4848,-1.2689,6.607778617,6.8952,2.0111,7.1825,-13.38,-3.28,13.77616783
08/04/2019 21:00,-6.6988,5.1041,8.421743184,6.3912,1.8641,6.6575,-13.09,3.24,13.48501761,-7.4088,-1.5859,7.57663489,6.3912,1.8641,6.6575,-13.8,-3.45,14.22471441
08/04/2019 21:30,-8.23568,4.74626,9.505441023,5.16432,1.50626,5.3795,-13.4,3.24,13.78613797,-8.95568,-1.94374,9.164187332,5.16432,1.50626,5.3795,-14.12,-3.45,14.53536721
08/04/2019 22:00,-7.92632,4.81774,9.275622214,4.72368,1.37774,4.9205,-12.65,3.44,13.10938976,-8.62632,-1.95226,8.844473746,4.72368,1.37774,4.9205,-13.35,-3.33,13.75904793
08/04/2019 22:30,-6.75344,5.01108,8.409510961,4.90656,1.43108,5.111,-11.66,3.58,12.1972128,-7.43344,-1.71892,7.62959476,4.90656,1.43108,5.111,-12.34,-3.15,12.73570179
08/04/2019 23:00,-5.71992,4.84544,7.496384035,4.99008,1.45544,5.198,-10.71,3.39,11.2337082,-6.33992,-1.43456,6.500195997,4.99008,1.45544,5.198,-11.33,-2.89,11.69277555
08/04/2019 23:30,-4.70272,5.15754,6.979670067,4.99728,1.45754,5.2055,-9.7,3.7,10.38171469,-5.31272,-1.37246,5.487134065,4.99728,1.45754,5.2055,-10.31,-2.83,10.69135165
09/04/2019 00:00,-4.35944,4.05308,5.952493142,4.81056,1.40308,5.011,-9.17,2.65,9.545229175,-4.74944,0.23308,4.755155791,4.81056,1.40308,5.011,-9.56,-1.17,9.631329088
09/04/2019 00:30,-3.6992,2.4019,4.410578675,4.8408,1.4119,5.0425,-8.54,0.99,8.597191402,-3.7992,2.3519,4.468260763,4.8408,1.4119,5.0425,-8.64,0.94,8.690983834
09/04/2019 01:00,-3.9092,2.1919,4.481770883,4.8408,1.4119,5.0425,-8.75,0.78,8.784696921,-4.0092,2.1419,4.5454835,4.8408,1.4119,5.0425,-8.85,0.73,8.880056306
09/04/2019 01:30,-4.34304,2.17828,4.858693261,4.65696,1.35828,4.851,-9,0.82,9.037278351,-4.45304,2.12828,4.93549805,4.65696,1.35828,4.851,-9.11,0.77,9.142483251
09/04/2019 02:00,-4.1416,2.2637,4.719871635,4.7784,1.3937,4.9775,-8.92,0.87,8.962326707,-4.2316,2.2037,4.771030523,4.7784,1.3937,4.9775,-9.01,0.81,9.046336275
09/04/2019 02:30,-4.0292,2.3369,4.657848672,4.7208,1.3769,4.9175,-8.75,0.96,8.802505325,-4.1092,2.2869,4.702705206,4.7208,1.3769,4.9175,-8.83,0.91,8.87676743
09/04/2019 03:00,-3.70368,1.27226,3.916106619,4.87632,1.42226,5.0795,-8.58,-0.15,8.581311089,-3.61368,3.44226,4.990775195,4.87632,1.42226,5.0795,-8.49,2.02,8.726998338
09/04/2019 03:30,-3.67296,-0.91878,3.786131515,4.90704,1.43122,5.1115,-8.58,-2.35,8.896004721,-3.24296,5.66122,6.524277849,4.90704,1.43122,5.1115,-8.15,4.23,9.182341749
09/04/2019 04:00,-2.8008,-0.6894,2.884398204,5.1792,1.5106,5.395,-7.98,-2.2,8.277704996,-2.4008,5.9206,6.388845357,5.1792,1.5106,5.395,-7.58,4.41,8.769521082
09/04/2019 04:30,-2.65384,-0.64612,2.731361895,5.15616,1.50388,5.371,-7.81,-2.15,8.100530847,-2.26384,5.96388,6.379093682,5.15616,1.50388,5.371,-7.42,4.46,8.657251296
09/04/2019 05:00,-2.65672,-0.53696,2.710440407,5.15328,1.50304,5.368,-7.81,-2.04,8.072031962,-2.26672,6.06304,6.472903027,5.15328,1.50304,5.368,-7.42,4.56,8.709190548
09/04/2019 05:30,-3.60104,-0.85322,3.700739581,5.02896,1.46678,5.2385,-8.63,-2.32,8.93640308,-3.21104,5.66678,6.513307413,5.02896,1.46678,5.2385,-8.24,4.2,9.248653956
09/04/2019 06:00,-4.61288,-0.96584,4.712908741,4.91712,1.43416,5.122,-9.53,-2.4,9.827558191,-4.25288,5.24416,6.751903613,4.91712,1.43416,5.122,-9.17,3.81,9.930005035
09/04/2019 06:30,-5.2176,1.8757,5.544510822,5.1624,1.5057,5.3775,-10.38,0.37,10.38659232,-5.3276,1.8557,5.641537401,5.1624,1.5057,5.3775,-10.49,0.35,10.49583727
09/04/2019 07:00,-4.13584,4.65288,6.22530841,6.04416,1.76288,6.296,-10.18,2.89,10.58227291,-4.72584,-1.94712,5.111246423,6.04416,1.76288,6.296,-10.77,-3.71,11.39109301
09/04/2019 07:30,-4.16896,7.16572,8.290221384,6.43104,1.87572,6.699,-10.6,5.29,11.84669152,-5.28896,-4.96428,7.253769627,6.43104,1.87572,6.699,-11.72,-6.84,13.56996684
09/04/2019 08:00,-2.94944,7.64808,8.197092411,7.33056,2.13808,7.636,-10.28,5.51,11.66355435,-4.11944,-5.55192,6.913291662,7.33056,2.13808,7.636,-11.45,-7.69,13.79270097
09/04/2019 08:30,3.2088,8.2109,8.815626821,10.7688,3.1409,11.2175,-7.56,5.07,9.102664445,2.1488,-4.8091,5.267331796,10.7688,3.1409,11.2175,-8.62,-7.95,11.72633361
09/04/2019 09:00,12.83288,11.45084,17.19896932,16.08288,4.69084,16.753,-3.25,6.76,7.500673303,12.26288,-6.19916,13.74073545,16.08288,4.69084,16.753,-3.82,-10.89,11.54055891
09/04/2019 09:30,14.72408,12.66244,19.41998761,16.53408,4.82244,17.223,-1.81,7.84,8.046222716,13.58408,-7.41756,15.47731972,16.53408,4.82244,17.223,-2.95,-12.24,12.59047656
09/04/2019 10:00,17.08544,11.66492,20.68774078,17.60544,5.13492,18.339,-0.52,6.53,6.550671721,15.93544,-6.17508,17.09005152,17.60544,5.13492,18.339,-1.67,-11.31,11.43262874
09/04/2019 10:30,24.82808,10.55194,26.97734224,21.53808,6.28194,22.4355,3.29,4.27,5.390454526,24.20808,-2.82806,24.37271139,21.53808,6.28194,22.4355,2.67,-9.11,9.493208098
09/04/2019 11:00,33.68144,11.32042,35.53296089,26.16144,7.63042,27.2515,7.52,3.69,8.376544634,33.22144,-2.02958,33.28337829,26.16144,7.63042,27.2515,7.06,-9.66,11.96491538
09/04/2019 11:30,36.87192,11.55806,38.64100459,27.90192,8.13806,29.0645,8.97,3.42,9.599859374,36.47192,-1.78194,36.51542494,27.90192,8.13806,29.0645,8.57,-9.92,13.10920669
09/04/2019 12:00,39.91864,11.61002,41.57271201,29.34864,8.56002,30.5715,10.57,3.05,11.00124538,39.57864,-1.75998,39.617752,29.34864,8.56002,30.5715,10.23,-10.32,14.53118371
09/04/2019 12:30,24.88936,7.87648,26.10592229,21.75936,6.34648,22.666,3.13,1.53,3.483934557,24.56936,-0.00352,24.56936025,21.75936,6.34648,22.666,2.81,-6.35,6.943961405
09/04/2019 13:00,26.8432,7.5326,27.88005468,22.6032,6.5926,23.545,4.24,0.94,4.342948307,26.8132,0.7126,26.82266752,22.6032,6.5926,23.545,4.21,-5.88,7.231770184
09/04/2019 13:30,27.79856,7.62458,28.82523475,22.91856,6.68458,23.8735,4.88,0.94,4.969708241,27.40856,0.78458,27.41978714,22.91856,6.68458,23.8735,4.49,-5.9,7.414182355
09/04/2019 14:00,25.42368,7.57274,26.5275309,21.40368,6.24274,22.2955,4.02,1.33,4.234300414,24.92368,0.73274,24.93444871,21.40368,6.24274,22.2955,3.52,-5.51,6.538386651
09/04/2019 14:30,24.71472,7.64346,25.86967076,21.47472,6.26346,22.3695,3.24,1.38,3.521647342,24.61472,0.79346,24.62750534,21.47472,6.26346,22.3695,3.14,-5.47,6.30717845
09/04/2019 15:00,22.79008,7.47294,23.98400673,20.17008,5.88294,21.0105,2.62,1.59,3.064718584,22.44008,0.67294,22.4501679,20.17008,5.88294,21.0105,2.27,-5.21,5.683044958
09/04/2019 15:30,19.52536,7.15698,20.79572182,18.67536,5.44698,19.4535,0.85,1.71,1.909607289,19.09536,0.34698,19.09851221,18.67536,5.44698,19.4535,0.42,-5.1,5.117264894
09/04/2019 16:00,12.04144,6.56292,13.71379583,15.30144,4.46292,15.939,-3.26,2.1,3.877834447,11.74144,-0.17708,11.74277525,15.30144,4.46292,15.939,-3.56,-4.64,5.848350195
09/04/2019 16:30,12.79696,7.24328,14.704669,16.05696,4.68328,16.726,-3.26,2.56,4.14502111,12.63696,0.43328,12.64438569,16.05696,4.68328,16.726,-3.42,-4.25,5.455171858
09/04/2019 17:00,13.0896,7.4378,15.05518173,16.2096,4.7278,16.885,-3.12,2.71,4.132614185,12.6796,0.6178,12.6946419,16.2096,4.7278,16.885,-3.53,-4.11,5.417840898
09/04/2019 17:30,13.53432,4.14376,14.15445389,16.74432,4.88376,17.442,-3.21,-0.74,3.294191858,13.54432,4.43376,14.25155542,16.74432,4.88376,17.442,-3.2,-0.45,3.231485726
09/04/2019 18:00,5.84432,5.09626,7.754220931,12.84432,3.74626,13.3795,-7,1.35,7.128990111,5.63432,2.30626,6.088053634,12.84432,3.74626,13.3795,-7.21,-1.44,7.352394168
09/04/2019 18:30,2.84656,3.62358,4.607953543,11.32656,3.30358,11.7985,-8.48,0.32,8.486035588,2.74656,3.30358,4.296188153,11.32656,3.30358,11.7985,-8.58,0,8.58
09/04/2019 19:00,-1.05632,3.08024,3.256330819,9.46368,2.76024,9.858,-10.52,0.32,10.52486579,-1.16632,2.76024,2.996535867,9.46368,2.76024,9.858,-10.63,0,10.63
09/04/2019 19:30,-3.90768,5.25526,6.548871708,7.73232,2.25526,8.0545,-11.64,3,12.02038269,-4.38768,-0.81474,4.462682719,7.73232,2.25526,8.0545,-12.12,-3.07,12.50277169
09/04/2019 20:00,-6.49328,5.32696,8.398761099,6.36672,1.85696,6.632,-12.86,3.47,13.31992868,-7.20328,-1.44304,7.346400969,6.36672,1.85696,6.632,-13.57,-3.3,13.96548961
09/04/2019 20:30,-7.46648,5.19186,9.094159326,6.14352,1.79186,6.3995,-13.61,3.4,14.02826076,-8.18648,-1.57814,8.337204606,6.14352,1.79186,6.3995,-14.33,-3.37,14.72093068
09/04/2019 21:00,-8.30352,4.86814,9.625343186,5.85648,1.70814,6.1005,-14.16,3.16,14.50831486,-8.47352,-1.40186,8.588699124,5.85648,1.70814,6.1005,-14.33,-3.11,14.66359438
09/04/2019 21:30,-8.78656,1.88392,8.986255683,5.29344,1.54392,5.514,-14.08,0.34,14.08410452,-8.92656,1.86392,9.119082805,5.29344,1.54392,5.514,-14.22,0.32,14.22360011
09/04/2019 22:00,-7.6292,1.9944,7.885576961,5.2608,1.5344,5.48,-12.89,0.46,12.8982053,-7.7692,1.9744,8.016153941,5.2608,1.5344,5.48,-13.03,0.44,13.03742689
09/04/2019 22:30,-5.70272,2.50004,6.226653628,5.65728,1.65004,5.893,-11.36,0.85,11.39175579,-5.86272,2.04004,6.207515526,5.65728,1.65004,5.893,-11.52,0.39,11.52659967
09/04/2019 23:00,-4.85944,2.34308,5.394829098,5.77056,1.68308,6.011,-10.63,0.66,10.65046947,-4.97944,2.28308,5.477889831,5.77056,1.68308,6.011,-10.75,0.6,10.76673117
09/04/2019 23:30,-4.36856,2.33542,4.953635337,5.64144,1.64542,5.8765,-10.01,0.69,10.03375304,-4.46856,2.27542,5.014535337,5.64144,1.64542,5.8765,-10.11,0.63,10.12961006
10/04/2019 00:00,-4.07192,3.98194,5.69529443,5.21808,1.52194,5.4355,-9.29,2.46,9.610187303,-4.39192,1.08194,4.523224011,5.21808,1.52194,5.4355,-9.61,-0.44,9.620067567
10/04/2019 00:30,-3.69976,2.48632,4.457579074,5.37024,1.56632,5.594,-9.07,0.92,9.116539914,-3.78976,2.43632,4.505323074,5.37024,1.56632,5.594,-9.16,0.87,9.201222745
10/04/2019 01:00,-3.09864,4.69998,5.629509912,5.45136,1.58998,5.6785,-8.55,3.11,9.098054737,-3.51864,0.23998,3.526814122,5.45136,1.58998,5.6785,-8.97,-1.35,9.071019788
10/04/2019 01:30,-2.53648,5.89686,6.41924362,5.78352,1.68686,6.0245,-8.32,4.21,9.324510711,-3.12648,-0.70314,3.20457221,5.78352,1.68686,6.0245,-8.91,-2.39,9.224976965
10/04/2019 02:00,-2.6508,3.0931,4.073574383,5.8392,1.7031,6.0825,-8.49,1.39,8.603034348,-2.8308,2.0331,3.485243786,5.8392,1.7031,6.0825,-8.67,0.33,8.676278004
10/04/2019 02:30,-2.77464,2.71698,3.88337578,5.71536,1.66698,5.9535,-8.49,1.05,8.554682928,-2.88464,2.65698,3.921822363,5.71536,1.66698,5.9535,-8.6,0.99,8.656795019
10/04/2019 03:00,-2.02736,2.82702,3.478826045,6.09264,1.77702,6.3465,-8.12,1.05,8.187606488,-2.11736,2.76702,3.484194749,6.09264,1.77702,6.3465,-8.21,0.99,8.269473986
10/04/2019 03:30,-1.08552,2.96464,3.157125908,6.80448,1.98464,7.088,-7.89,0.98,7.950628906,-1.18552,2.91464,3.146519347,6.80448,1.98464,7.088,-7.99,0.93,8.04394182
10/04/2019 04:00,-0.90736,3.00202,3.136148314,6.93264,2.02202,7.2215,-7.84,0.98,7.901012593,-0.98736,2.95202,3.112764342,6.93264,2.02202,7.2215,-7.92,0.93,7.974415339
10/04/2019 04:30,-0.69152,3.17664,3.251037004,6.94848,2.02664,7.238,-7.64,1.15,7.726066269,-0.77152,3.11664,3.210714562,6.94848,2.02664,7.238,-7.72,1.09,7.796569759
10/04/2019 05:00,-2.27576,2.75332,3.572093868,6.11424,1.78332,6.369,-8.39,0.97,8.445886573,-2.37576,2.70332,3.598912975,6.11424,1.78332,6.369,-8.49,0.92,8.5397014
10/04/2019 05:30,-4.0044,2.4758,4.707951253,5.2656,1.5358,5.485,-9.27,0.94,9.317537228,-4.1044,2.4258,4.767662425,5.2656,1.5358,5.485,-9.37,0.89,9.412172969
10/04/2019 06:00,-4.59056,2.30192,5.13537504,5.14944,1.50192,5.364,-9.74,0.8,9.772798985,-4.71056,2.24192,5.216855451,5.14944,1.50192,5.364,-9.86,0.74,9.88772977
10/04/2019 06:30,-3.32552,4.65464,5.720555637,6.32448,1.84464,6.588,-9.65,2.81,10.05080096,-3.79552,-0.07536,3.796268062,6.32448,1.84464,6.588,-10.12,-1.92,10.30052426
10/04/2019 07:00,-4.5792,3.4894,5.757168141,6.1008,1.7794,6.355,-10.68,1.71,10.81602977,-4.6892,0.3994,4.706178598,6.1008,1.7794,6.355,-10.79,-1.38,10.87789042
10/04/2019 07:30,-3.83248,3.55386,5.226645564,6.76752,1.97386,7.0495,-10.6,1.58,10.71710782,-4.09248,0.33386,4.106075383,6.76752,1.97386,7.0495,-10.86,-1.64,10.98313252
10/04/2019 08:00,0.84576,2.14668,2.307280867,9.72576,2.83668,10.131,-8.88,-0.69,8.90676709,0.76576,2.06668,2.203986071,9.72576,2.83668,10.131,-8.96,-0.77,8.993025075
10/04/2019 08:30,3.006,4.023,5.022008065,11.256,3.283,11.725,-8.25,0.74,8.283121392,2.656,0.283,2.671034444,11.256,3.283,11.725,-8.6,-3,9.108238029
10/04/2019 09:00,5.14488,2.92434,5.917901203,12.49488,3.64434,13.0155,-7.35,-0.72,7.385181108,4.99488,1.81434,5.31419381,12.49488,3.64434,13.0155,-7.5,-1.83,7.720032383
10/04/2019 09:30,3.9864,3.8452,5.538677459,11.8464,3.4552,12.34,-7.86,0.39,7.869669625,3.6264,0.1952,3.631649763,11.8464,3.4552,12.34,-8.22,-3.26,8.842850219
10/04/2019 10:00,6.2896,2.2203,6.669992522,13.0296,3.8003,13.5725,-6.74,-1.58,6.92271623,6.2196,2.1303,6.574313824,13.0296,3.8003,13.5725,-6.81,-1.67,7.011775809
10/04/2019 10:30,14.1172,3.4046,14.52193641,16.7472,4.8846,17.445,-2.63,-1.48,3.017830346,14.0372,2.5346,14.26419227,16.7472,4.8846,17.445,-2.71,-2.35,3.587004321
10/04/2019 11:00,22.57344,3.60392,22.85931829,20.65344,6.02392,21.514,1.92,-2.42,3.089142276,22.57344,3.08392,22.78312437,20.65344,6.02392,21.514,1.92,-2.94,3.511409973
10/04/2019 11:30,29.3208,7.4469,30.25170462,23.9208,6.9769,24.9175,5.4,0.47,5.420415113,28.8508,0.3669,28.85313287,23.9208,6.9769,24.9175,4.93,-6.61,8.246029348
10/04/2019 12:00,37.44488,8.23434,38.33957999,28.09488,8.19434,29.2655,9.35,0.04,9.350085561,37.28488,1.26434,37.30631089,28.09488,8.19434,29.2655,9.19,-6.93,11.5100391
10/04/2019 12:30,44.92416,8.56788,45.73389027,32.08416,9.35788,33.421,12.84,-0.79,12.86428,44.83416,1.70788,44.86667758,32.08416,9.35788,33.421,12.75,-7.65,14.86892733
10/04/2019 13:00,39.6352,5.9261,40.07577498,29.0952,8.4861,30.3075,10.54,-2.56,10.8464372,39.6552,3.5261,39.81165995,29.0952,8.4861,30.3075,10.56,-4.96,11.6668419
10/04/2019 13:30,37.40456,4.84508,37.71705064,27.99456,8.16508,29.161,9.41,-3.32,9.978501892,37.48456,4.73508,37.78244594,27.99456,8.16508,29.161,9.49,-3.43,10.09083743
10/04/2019 14:00,45.93904,5.30222,46.24401511,32.09904,9.36222,33.4365,13.84,-4.06,14.42321739,46.06904,5.19222,46.36071176,32.09904,9.36222,33.4365,13.97,-4.17,14.57908776
10/04/2019 14:30,49.96568,5.60124,50.27865419,34.01568,9.92124,35.433,15.95,-4.32,16.52467549,50.12568,5.48124,50.42447607,34.01568,9.92124,35.433,16.11,-4.44,16.71064631
10/04/2019 15:00,48.55208,5.95144,48.91547925,33.02208,9.63144,34.398,15.53,-3.68,15.96005326,48.71208,5.84144,49.06107581,33.02208,9.63144,34.398,15.69,-3.79,16.1412577
10/04/2019 15:30,42.8648,5.4864,43.21448442,30.1248,8.7864,31.38,12.74,-3.3,13.16045592,42.9948,5.3864,43.3308912,30.1248,8.7864,31.38,12.87,-3.4,13.31153259
10/04/2019 16:00,36.80944,5.38442,37.20116735,27.16944,7.92442,28.3015,9.64,-2.54,9.969011987,36.87944,4.72442,37.18081816,27.16944,7.92442,28.3015,9.71,-3.2,10.22370285
10/04/2019 16:30,34.40904,5.10222,34.78526531,25.85904,7.54222,26.9365,8.55,-2.44,8.891349729,34.47904,5.62222,34.93441794,25.85904,7.54222,26.9365,8.62,-1.92,8.831240004
10/04/2019 17:00,28.73352,5.26936,29.21269119,23.48352,6.84936,24.462,5.25,-1.58,5.482599748,28.77352,5.18936,29.23773094,23.48352,6.84936,24.462,5.29,-1.66,5.544339456
10/04/2019 17:30,18.5624,4.7257,19.15450167,18.6024,5.4257,19.3775,-0.04,-0.7,0.701141926,18.5524,4.6657,19.13008892,18.6024,5.4257,19.3775,-0.05,-0.76,0.761642961
10/04/2019 18:00,1.61312,3.03716,3.438967432,10.41312,3.03716,10.847,-8.8,0,8.8,1.52312,2.71716,3.114940288,10.41312,3.03716,10.847,-8.89,-0.32,8.895757416
10/04/2019 18:30,-2.8768,2.0376,3.525307362,8.3232,2.4276,8.67,-11.2,-0.39,11.20678812,-2.9768,2.1076,3.647371108,8.3232,2.4276,8.67,-11.3,-0.32,11.30453007
10/04/2019 19:00,-7.22112,1.43884,7.363072361,6.09888,1.77884,6.353,-13.32,-0.34,13.32433863,-7.35112,1.45884,7.494476593,6.09888,1.77884,6.353,-13.45,-0.32,13.45380615
10/04/2019 19:30,-7.48328,2.08196,7.767498761,6.00672,1.75196,6.257,-13.49,0.33,13.49403572,-7.63328,2.07196,7.909486823,6.00672,1.75196,6.257,-13.64,0.32,13.64375315
10/04/2019 20:00,-8.44816,2.03512,8.689828583,5.57184,1.62512,5.804,-14.02,0.41,14.02599373,-8.59816,1.99512,8.826599526,5.57184,1.62512,5.804,-14.17,0.37,14.1748298
10/04/2019 20:30,-9.24072,1.97104,9.448592742,5.48928,1.60104,5.718,-14.73,0.37,14.73464625,-9.39072,1.93104,9.587206976,5.48928,1.60104,5.718,-14.88,0.33,14.88365882
10/04/2019 21:00,-8.75256,1.98592,8.975031187,5.67744,1.65592,5.914,-14.43,0.33,14.4337729,-8.90256,1.98592,9.121373405,5.67744,1.65592,5.914,-14.58,0.33,14.58373409
10/04/2019 21:30,-8.28336,2.11652,8.549485938,5.57664,1.62652,5.809,-13.86,0.49,13.86865891,-8.42336,2.06652,8.673148137,5.57664,1.62652,5.809,-14,0.44,14.00691258
10/04/2019 22:00,-8.89,2.165,9.149826501,4.68,1.365,4.875,-13.57,0.8,13.59356098,-9.03,1.925,9.232904473,4.68,1.365,4.875,-13.71,0.56,13.72143214
10/04/2019 22:30,-7.37064,3.29148,8.072185243,4.83936,1.41148,5.041,-12.21,1.88,12.35388603,-7.67064,0.94148,7.72820177,4.83936,1.41148,5.041,-12.51,-0.47,12.51882582
10/04/2019 23:00,-7.17464,5.22948,8.878227312,4.45536,1.29948,4.641,-11.63,3.93,12.27606615,-7.81464,-1.06052,7.886272947,4.45536,1.29948,4.641,-12.27,-2.36,12.49489896
10/04/2019 23:30,-6.08272,3.23754,6.890656562,4.75728,1.38754,4.9555,-10.84,1.85,10.99673133,-6.36272,1.19754,6.474434944,4.75728,1.38754,4.9555,-11.12,-0.19,11.12162308
11/04/2019 00:00,-5.62872,2.29954,6.080326722,4.66128,1.35954,4.8555,-10.29,0.94,10.33284569,-5.74872,2.28954,6.187873225,4.66128,1.35954,4.8555,-10.41,0.93,10.45145923
11/04/2019 00:30,-4.84672,2.46554,5.437792038,4.85328,1.41554,5.0555,-9.7,1.05,9.756664389,-4.95672,2.41554,5.513973762,4.85328,1.41554,5.0555,-9.81,1,9.860836678
11/04/2019 01:00,-4.71504,2.36978,5.27706921,4.76496,1.38978,4.9635,-9.48,0.98,9.530519398,-4.82504,2.31978,5.353726763,4.76496,1.38978,4.9635,-9.59,0.93,9.634988324
11/04/2019 01:30,-5.23968,2.32176,5.731039696,4.60032,1.34176,4.792,-9.84,0.98,9.888680397,-5.34968,2.27176,5.812053819,4.60032,1.34176,4.792,-9.95,0.93,9.993367801
11/04/2019 02:00,-5.11936,2.29352,5.609641771,4.64064,1.35352,4.834,-9.76,0.94,9.805161906,-5.21936,2.25352,5.685074423,4.64064,1.35352,4.834,-9.86,0.9,9.90098985
11/04/2019 02:30,-4.84176,2.49782,5.448095507,4.75824,1.38782,4.9565,-9.6,1.11,9.663958816,-4.94176,2.45782,5.519227396,4.75824,1.38782,4.9565,-9.7,1.07,9.758837021
11/04/2019 03:00,-4.7604,2.6003,5.424294263,4.6296,1.3503,4.8225,-9.39,1.25,9.472834845,-4.8604,2.5503,5.488854002,4.6296,1.3503,4.8225,-9.49,1.2,9.565568462
11/04/2019 03:30,-4.63072,2.50604,5.265339894,4.64928,1.35604,4.843,-9.28,1.15,9.350983905,-4.74072,2.45604,5.33915336,4.64928,1.35604,4.843,-9.39,1.1,9.454210702
11/04/2019 04:00,-4.48912,2.52984,5.152891305,4.73088,1.37984,4.928,-9.22,1.15,9.291442299,-4.59912,2.47984,5.225084803,4.73088,1.37984,4.928,-9.33,1.1,9.394620801
11/04/2019 04:30,-4.50496,2.58522,5.194037644,4.71504,1.37522,4.9115,-9.22,1.21,9.299059092,-4.61496,2.53522,5.265472082,4.71504,1.37522,4.9115,-9.33,1.16,9.401834927
11/04/2019 05:00,-3.99848,2.76836,4.863297174,4.93152,1.43836,5.137,-8.93,1.33,9.028499322,-4.09848,2.71836,4.918030032,4.93152,1.43836,5.137,-9.03,1.28,9.120268636
11/04/2019 05:30,-4.68856,2.57292,5.348131655,4.74144,1.38292,4.939,-9.43,1.19,9.504788267,-4.78856,2.52292,5.412525492,4.74144,1.38292,4.939,-9.53,1.14,9.597942488
11/04/2019 06:00,-4.95376,5.18182,7.168751401,4.80624,1.40182,5.0065,-9.76,3.78,10.4664225,-5.51376,-0.60818,5.547200397,4.80624,1.40182,5.0065,-10.32,-2.01,10.51391935
11/04/2019 06:30,-6.8208,2.0606,7.125263855,4.4592,1.3006,4.645,-11.28,0.76,11.30557385,-6.9808,1.5606,7.153114077,4.4592,1.3006,4.645,-11.44,0.26,11.44295416
11/04/2019 07:00,-8.58224,3.02768,9.100642263,3.79776,1.10768,3.956,-12.38,1.92,12.52800064,-8.95224,-1.41232,9.062960267,3.79776,1.10768,3.956,-12.75,-2.52,12.99664957
11/04/2019 07:30,-8.13776,0.80232,8.177215614,4.60224,1.34232,4.794,-12.74,-0.54,12.75143913,-8.27776,0.72232,8.309215174,4.60224,1.34232,4.794,-12.88,-0.62,12.89491373
11/04/2019 08:00,-5.98688,1.46716,6.164032008,6.09312,1.77716,6.347,-12.08,-0.31,12.08397699,-6.18688,0.42716,6.201608646,6.09312,1.77716,6.347,-12.28,-1.35,12.35398316
11/04/2019 08:30,1.254,3.3245,3.553141744,10.164,2.9645,10.5875,-8.91,0.36,8.917269762,0.914,0.1445,0.92535196,10.164,2.9645,10.5875,-9.25,-2.82,9.670310233
11/04/2019 09:00,17.04168,6.60924,18.27842747,18.27168,5.32924,19.033,-1.23,1.28,1.775190131,16.94168,0.52924,16.94994443,18.27168,5.32924,19.033,-1.33,-4.8,4.980853341
11/04/2019 09:30,20.17104,3.31822,20.44214858,19.33104,5.63822,20.1365,0.84,-2.32,2.467387282,20.16104,3.55822,20.47262718,19.33104,5.63822,20.1365,0.83,-2.08,2.239486548
11/04/2019 10:00,18.69528,3.33404,18.99024268,18.66528,5.44404,19.443,0.03,-2.11,2.110213259,18.67528,3.24404,18.95494338,18.66528,5.44404,19.443,0.01,-2.2,2.200022727
11/04/2019 10:30,21.4692,3.4656,21.74711319,19.9392,5.8156,20.77,1.53,-2.35,2.804175458,21.4692,3.3656,21.73140152,19.9392,5.8156,20.77,1.53,-2.45,2.888494418
11/04/2019 11:00,27.29288,3.92584,27.57378317,22.68288,6.61584,23.628,4.61,-2.69,5.33743384,27.32288,3.81584,27.58804825,22.68288,6.61584,23.628,4.64,-2.8,5.419372657
11/04/2019 11:30,32.22256,3.87908,32.45520967,25.16256,7.33908,26.211,7.06,-3.46,7.862264305,32.29256,3.76908,32.51177318,25.16256,7.33908,26.211,7.13,-3.57,7.973819662
11/04/2019 12:00,36.18864,4.35002,36.4491473,27.18864,7.93002,28.3215,9,-3.58,9.68588664,36.28864,4.24002,36.53550551,27.18864,7.93002,28.3215,9.1,-3.69,9.819679221
11/04/2019 12:30,34.34984,4.13912,34.59832109,26.01984,7.58912,27.104,8.33,-3.45,9.016174355,34.43984,4.01912,34.67356204,26.01984,7.58912,27.104,8.42,-3.57,9.145561765
11/04/2019 13:00,37.10296,4.30878,37.35231219,27.49296,8.01878,28.6385,9.61,-3.71,10.30127177,37.20296,4.19878,37.43915045,27.49296,8.01878,28.6385,9.71,-3.82,10.43439026
11/04/2019 13:30,39.12536,4.50198,39.38351964,28.39536,8.28198,29.5785,10.73,-3.78,11.37634827,39.22536,4.38198,39.469363,28.39536,8.28198,29.5785,10.83,-3.9,11.51081665
11/04/2019 14:00,40.83768,4.58974,41.09479068,28.86768,8.41974,30.0705,11.97,-3.83,12.56780808,40.94768,4.47974,41.19199641,28.86768,8.41974,30.0705,12.08,-3.94,12.70629765
11/04/2019 14:30,38.58376,4.54068,38.8500233,27.77376,8.10068,28.931,10.81,-3.56,11.38111155,38.68376,4.43068,38.93666926,27.77376,8.10068,28.931,10.91,-3.67,11.51073412
11/04/2019 15:00,39.03064,5.01852,39.3519555,27.80064,8.10852,28.959,11.23,-3.09,11.64736022,39.12064,4.57852,39.3876544,27.80064,8.10852,28.959,11.32,-3.53,11.85762624
11/04/2019 15:30,38.69696,8.57578,39.63582617,27.51696,8.02578,28.6635,11.18,0.55,11.19352045,38.58696,1.64578,38.6220413,27.51696,8.02578,28.6635,11.07,-6.38,12.77690495
11/04/2019 16:00,39.02432,8.87126,40.01995509,27.84432,8.12126,29.0045,11.18,0.75,11.20512829,38.97432,1.99126,39.02515517,27.84432,8.12126,29.0045,11.13,-6.13,12.70644718
11/04/2019 16:30,35.3636,6.3373,35.92694777,26.4936,7.7273,27.5975,8.87,-1.39,8.9782515,35.4136,5.1073,35.77998852,26.4936,7.7273,27.5975,8.92,-2.62,9.296816659
11/04/2019 17:00,28.53464,5.32302,29.02688791,23.32464,6.80302,24.2965,5.21,-1.48,5.416133307,28.57464,5.24302,29.05166621,23.32464,6.80302,24.2965,5.25,-1.56,5.476869544
11/04/2019 17:30,20.602,4.6085,21.11115052,19.332,5.6385,20.1375,1.27,-1.03,1.635175832,20.582,4.5185,21.07215144,19.332,5.6385,20.1375,1.25,-1.12,1.678362297
11/04/2019 18:00,12.14648,3.85064,12.74222919,15.39648,4.49064,16.038,-3.25,-0.64,3.312416037,12.10648,3.77064,12.68008612,15.39648,4.49064,16.038,-3.29,-0.72,3.367862824
11/04/2019 18:30,4.82944,5.10942,7.030623262,11.68944,3.40942,12.1765,-6.86,1.7,7.067503095,4.44944,0.81942,4.524264078,11.68944,3.40942,12.1765,-7.24,-2.59,7.689323767
11/04/2019 19:00,-1.76888,5.60866,5.880986605,8.36112,2.43866,8.7095,-10.13,3.17,10.61441473,-2.39888,-1.05134,2.619148917,8.36112,2.43866,8.7095,-10.76,-3.49,11.31183893
11/04/2019 19:30,-6.3868,4.9376,8.072862442,5.9232,1.7276,6.17,-12.31,3.21,12.72164298,-7.0568,-1.6524,7.247679077,5.9232,1.7276,6.17,-12.98,-3.38,13.4128595
11/04/2019 20:00,-7.74144,4.92708,9.176383307,5.33856,1.55708,5.561,-13.08,3.37,13.50715736,-8.43144,-1.67292,8.595803732,5.33856,1.55708,5.561,-13.77,-3.23,14.14375481
11/04/2019 20:30,-8.94048,4.76986,10.13329892,5.03952,1.46986,5.2495,-13.98,3.3,14.36420551,-9.31048,-1.50014,9.430559785,5.03952,1.46986,5.2495,-14.35,-2.97,14.6541257
11/04/2019 21:00,-9.31928,1.11396,9.385621269,4.95072,1.44396,5.157,-14.27,-0.33,14.27381519,-9.45928,1.10396,9.523481811,4.95072,1.44396,5.157,-14.41,-0.34,14.41401055
11/04/2019 21:30,-9.16528,1.15596,9.237889423,4.85472,1.41596,5.057,-14.02,-0.26,14.02241063,-9.31528,1.03596,9.372707965,4.85472,1.41596,5.057,-14.17,-0.38,14.17509436
11/04/2019 22:00,-7.97776,1.12732,8.057015887,4.96224,1.44732,5.169,-12.94,-0.32,12.94395612,-8.10776,1.12732,8.185757302,4.96224,1.44732,5.169,-13.07,-0.32,13.07391678
11/04/2019 22:30,-7.57504,1.71228,7.766153089,4.70496,1.37228,4.901,-12.28,0.34,12.28470594,-7.70504,1.68228,7.886552314,4.70496,1.37228,4.901,-12.41,0.31,12.41387127
11/04/2019 23:00,-10.28024,3.14368,10.75016551,3.02976,0.88368,3.156,-13.31,2.26,13.5005074,-10.44024,-0.12632,10.44100417,3.02976,0.88368,3.156,-13.47,-1.01,13.50781255
11/04/2019 23:30,-9.34928,3.91146,10.13452297,3.09072,0.90146,3.2195,-12.44,3.01,12.79897262,-9.47928,-2.10854,9.710957226,3.09072,0.90146,3.2195,-12.57,-3.01,12.92536266
12/04/2019 00:00,-9.66184,1.35988,9.757070554,2.46816,0.71988,2.571,-12.13,0.64,12.14687203,-9.82184,0.22988,9.8245298,2.46816,0.71988,2.571,-12.29,-0.49,12.29976423
