Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 00:30,-8.4128,1.3121,8.514505872,2.8872,0.8421,3.0075,-11.3,0.47,11.30977011,-8.5528,1.2721,8.64688535,2.8872,0.8421,3.0075,-11.44,0.43,11.44807844
12/04/2019 01:00,-8.28072,1.28354,8.379606115,2.78928,0.81354,2.9055,-11.07,0.47,11.07997292,-8.40072,1.24354,8.492260491,2.78928,0.81354,2.9055,-11.19,0.43,11.19825879
12/04/2019 01:30,-8.78096,1.25472,8.870151115,2.75904,0.80472,2.874,-11.54,0.45,11.5487705,-8.91096,1.20472,8.992027491,2.75904,0.80472,2.874,-11.67,0.4,11.67685317
12/04/2019 02:00,-7.41376,4.60432,8.727175946,3.30624,0.96432,3.444,-10.72,3.64,11.32113069,-8.01376,-1.62568,8.176991183,3.30624,0.96432,3.444,-11.32,-2.59,11.6125148
12/04/2019 02:30,-6.122,5.2965,8.095171169,3.828,1.1165,3.9875,-9.95,4.18,10.79235377,-6.742,-1.4235,6.890639756,3.828,1.1165,3.9875,-10.57,-2.54,10.87090153
12/04/2019 03:00,-6.17048,5.34236,8.161840099,3.77952,1.10236,3.937,-9.95,4.24,10.81573391,-6.79048,-1.39764,6.932821662,3.77952,1.10236,3.937,-10.57,-2.5,10.86162511
12/04/2019 03:30,-5.86288,5.28916,7.89611141,3.83712,1.11916,3.997,-9.7,4.17,10.55835688,-6.48288,-1.44084,6.641065652,3.83712,1.11916,3.997,-10.32,-2.56,10.6327795
12/04/2019 04:00,-5.48616,5.36112,7.670694832,4.08384,1.19112,4.254,-9.57,4.17,10.43905168,-6.10616,-1.39888,6.264347947,4.08384,1.19112,4.254,-10.19,-2.59,10.51400019
12/04/2019 04:30,-5.64584,5.40788,7.81797131,4.00416,1.16788,4.171,-9.65,4.24,10.54040322,-6.27584,-1.34212,6.417745227,4.00416,1.16788,4.171,-10.28,-2.51,10.58198942
12/04/2019 05:00,-4.86608,5.69906,7.493865454,4.21392,1.22906,4.3895,-9.08,4.47,10.12063733,-5.47608,-1.05094,5.576013545,4.21392,1.22906,4.3895,-9.69,-2.28,9.954622042
12/04/2019 05:30,-5.81592,5.48744,7.996056728,3.93408,1.14744,4.098,-9.75,4.34,10.67230528,-6.44592,-1.25256,6.566490021,3.93408,1.14744,4.098,-10.38,-2.4,10.65384438
12/04/2019 06:00,-7.02688,5.11716,8.69266179,3.69312,1.07716,3.847,-10.72,4.04,11.45600279,-7.67688,-1.62284,7.846534025,3.69312,1.07716,3.847,-11.37,-2.7,11.68618415
12/04/2019 06:30,-7.12584,4.75538,8.566868427,4.06416,1.18538,4.2335,-11.19,3.57,11.74568006,-7.68584,-1.84462,7.904097637,4.06416,1.18538,4.2335,-11.75,-3.03,12.13438915
12/04/2019 07:00,-6.9384,1.0313,7.014625738,4.7016,1.3713,4.8975,-11.64,-0.34,11.64496458,-7.0484,1.0013,7.119167385,4.7016,1.3713,4.8975,-11.75,-0.37,11.75582409
12/04/2019 07:30,-4.15088,1.46766,4.402707196,6.84912,1.99766,7.1345,-11,-0.53,11.01276078,-4.32088,0.84766,4.403241017,6.84912,1.99766,7.1345,-11.17,-1.15,11.2290427
12/04/2019 08:00,0.73672,1.72196,1.872939561,9.60672,2.80196,10.007,-8.87,-1.08,8.93550782,0.63672,1.65196,1.770419216,9.60672,2.80196,10.007,-8.97,-1.15,9.043417496
12/04/2019 08:30,6.4316,4.3788,7.780704852,12.6816,3.6988,13.21,-6.25,0.68,6.286883171,6.0716,0.0988,6.072403807,12.6816,3.6988,13.21,-6.61,-3.6,7.526758931
12/04/2019 09:00,13.88904,4.05972,14.47020244,16.55904,4.82972,17.249,-2.67,-0.77,2.778812696,13.72904,2.07972,13.88566796,16.55904,4.82972,17.249,-2.83,-2.75,3.946061327
12/04/2019 09:30,21.36128,3.82704,21.70139439,20.08128,5.85704,20.918,1.28,-2.03,2.399854162,21.37128,3.72704,21.69383405,20.08128,5.85704,20.918,1.29,-2.13,2.490180716
12/04/2019 10:00,28.09976,4.32618,28.43083441,23.60976,6.88618,24.5935,4.49,-2.56,5.168529772,28.14976,4.21618,28.46375172,23.60976,6.88618,24.5935,4.54,-2.67,5.266925099
12/04/2019 10:30,24.9216,3.9863,25.23839801,21.8616,6.3763,22.7725,3.06,-2.39,3.882743875,24.9516,3.8763,25.25090185,21.8616,6.3763,22.7725,3.09,-2.5,3.974682377
12/04/2019 11:00,26.73256,3.99408,27.02928854,22.88256,6.67408,23.836,3.85,-2.68,4.690938072,26.76256,3.88408,27.04294169,22.88256,6.67408,23.836,3.88,-2.79,4.778964323
12/04/2019 11:30,21.89688,3.48034,22.17174148,20.60688,6.01034,21.4655,1.29,-2.53,2.839894364,21.89688,3.37034,22.15474092,20.60688,6.01034,21.4655,1.29,-2.64,2.938315844
12/04/2019 12:00,14.91792,3.09606,15.2358106,17.43792,5.08606,18.1645,-2.52,-1.99,3.21099673,14.88792,2.99606,15.18639317,17.43792,5.08606,18.1645,-2.55,-2.09,3.297059296
12/04/2019 12:30,8.38064,2.47352,8.738044861,14.00064,4.08352,14.584,-5.62,-1.61,5.846067054,8.31064,2.38352,8.645687064,14.00064,4.08352,14.584,-5.69,-1.7,5.938526753
12/04/2019 13:00,-0.4404,1.3528,1.422680569,9.3696,2.7328,9.76,-9.81,-1.38,9.906588717,-0.5504,1.2528,1.368374218,9.3696,2.7328,9.76,-9.92,-1.48,10.02979561
12/04/2019 13:30,2.78616,3.53888,4.504038099,10.79616,3.14888,11.246,-8.01,0.39,8.019488762,2.43616,-0.21112,2.445290821,10.79616,3.14888,11.246,-8.36,-3.36,9.009950055
12/04/2019 14:00,1.47768,1.59724,2.175939751,10.20768,2.97724,10.633,-8.73,-1.38,8.838399176,1.38768,1.50724,2.048762602,10.20768,2.97724,10.633,-8.82,-1.47,8.94166092
12/04/2019 14:30,4.1372,1.9596,4.57782219,11.3472,3.3096,11.82,-7.21,-1.35,7.335298222,4.0572,1.8396,4.454772721,11.3472,3.3096,11.82,-7.29,-1.47,7.436733154
12/04/2019 15:00,8.58088,2.51234,8.941104733,13.07088,3.81234,13.6155,-4.49,-1.3,4.674409054,8.52088,2.42234,8.858505915,13.07088,3.81234,13.6155,-4.55,-1.39,4.75758342
12/04/2019 15:30,11.9088,2.8259,12.23949461,14.4888,4.2259,15.0925,-2.58,-1.4,2.935370505,11.8688,2.7359,12.18004771,14.4888,4.2259,15.0925,-2.62,-1.49,3.014050431
12/04/2019 16:00,-0.13304,1.57078,1.576403962,8.67696,2.53078,9.0385,-8.81,-0.96,8.862149852,-0.24304,1.49078,1.510461337,8.67696,2.53078,9.0385,-8.92,-1.04,8.980423153
12/04/2019 16:30,8.73392,4.77156,9.952343613,13.27392,3.87156,13.827,-4.54,0.9,4.628347437,8.46392,1.38156,8.57593434,13.27392,3.87156,13.827,-4.81,-2.49,5.416290243
12/04/2019 17:00,10.84072,7.09396,12.95551923,14.79072,4.31396,15.407,-3.95,2.78,4.830207035,10.50072,0.90396,10.53955712,14.79072,4.31396,15.407,-4.29,-3.41,5.480164231
12/04/2019 17:30,8.02472,7.20346,10.78359713,13.31472,3.88346,13.8695,-5.29,3.32,6.245518393,7.50472,0.40346,7.515557348,13.31472,3.88346,13.8695,-5.81,-3.48,6.772481082
12/04/2019 18:00,2.71136,6.35998,6.913813611,10.49136,3.05998,10.9285,-7.78,3.3,8.450940776,2.15136,-0.15002,2.156584302,10.49136,3.05998,10.9285,-8.34,-3.21,8.93642546
12/04/2019 18:30,4.49968,6.43324,7.850713152,11.35968,3.31324,11.833,-6.86,3.12,7.536179403,3.96968,0.51324,4.0027209,11.35968,3.31324,11.833,-7.39,-2.8,7.902664108
12/04/2019 19:00,-2.1196,3.8497,4.394643814,7.8504,2.2897,8.1775,-9.97,1.56,10.09130814,-2.4296,0.7497,2.542637656,7.8504,2.2897,8.1775,-10.28,-1.54,10.39471019
12/04/2019 19:30,-5.42344,2.21108,5.856840121,6.34656,1.85108,6.611,-11.77,0.36,11.77550424,-5.55344,2.19108,5.970052546,6.34656,1.85108,6.611,-11.9,0.34,11.90485615
12/04/2019 20:00,-6.14256,2.20842,6.5274928,6.09744,1.77842,6.3515,-12.24,0.43,12.24755078,-6.28256,2.16842,6.646247471,6.09744,1.77842,6.3515,-12.38,0.39,12.38614145
12/04/2019 20:30,-9.17016,1.72412,9.330831914,4.53984,1.32412,4.729,-13.71,0.4,13.71583392,-9.31016,1.66412,9.457715083,4.53984,1.32412,4.729,-13.85,0.34,13.85417266
12/04/2019 21:00,-9.7364,1.5198,9.854302461,4.1136,1.1998,4.285,-13.85,0.32,13.85369626,-9.8664,1.5398,9.985831613,4.1136,1.1998,4.285,-13.98,0.34,13.98413387
12/04/2019 21:30,-9.36608,1.63656,9.507985233,4.03392,1.17656,4.202,-13.4,0.46,13.4078932,-9.50608,1.35656,9.602385745,4.03392,1.17656,4.202,-13.54,0.18,13.5411964
12/04/2019 22:00,-8.38448,1.68286,8.551697063,4.05552,1.18286,4.2245,-12.44,0.5,12.45004418,-8.51448,1.62286,8.667758894,4.05552,1.18286,4.2245,-12.57,0.44,12.57769852
12/04/2019 22:30,-7.59168,1.77826,7.79716704,4.10832,1.19826,4.2795,-11.7,0.58,11.71436725,-7.72168,1.71826,7.910547355,4.10832,1.19826,4.2795,-11.83,0.52,11.84142306
12/04/2019 23:00,-6.77304,3.47328,7.611684754,4.05696,1.18328,4.226,-10.83,2.29,11.0694625,-7.14304,0.16328,7.144905934,4.05696,1.18328,4.226,-11.2,-1.02,11.24635052
12/04/2019 23:30,-5.75832,2.31424,6.205961328,4.23168,1.23424,4.408,-9.99,1.08,10.0482088,-5.89832,1.86424,6.185917038,4.23168,1.23424,4.408,-10.13,0.63,10.14957142
13/04/2019 00:00,-4.84008,2.14206,5.292900476,4.42992,1.29206,4.6145,-9.27,0.85,9.308888226,-4.94008,2.09206,5.364802461,4.42992,1.29206,4.6145,-9.37,0.8,9.404089536
13/04/2019 00:30,-6.52912,1.70484,6.748028408,2.93088,0.85484,3.053,-9.46,0.85,9.498110338,-6.62912,1.65484,6.832549114,2.93088,0.85484,3.053,-9.56,0.8,9.593414408
13/04/2019 01:00,-6.72064,1.71898,6.936994612,2.73936,0.79898,2.8535,-9.46,0.92,9.50463045,-6.82064,1.65898,7.019497464,2.73936,0.79898,2.8535,-9.56,0.86,9.598604065
13/04/2019 01:30,-6.86576,1.80582,7.099270825,2.69424,0.78582,2.8065,-9.56,1.02,9.614260242,-6.97576,1.75582,7.193339381,2.69424,0.78582,2.8065,-9.67,0.97,9.718528695
13/04/2019 02:00,-6.76544,1.83508,7.009899928,2.79456,0.81508,2.911,-9.56,1.02,9.614260242,-6.87544,1.78508,7.103392556,2.79456,0.81508,2.911,-9.67,0.97,9.718528695
13/04/2019 02:30,-6.50992,1.92544,6.788694838,2.83008,0.82544,2.948,-9.34,1.1,9.404552089,-6.61992,1.87544,6.880451729,2.83008,0.82544,2.948,-9.45,1.05,9.508154395
13/04/2019 03:00,-6.6208,1.9231,6.894440242,2.7192,0.7931,2.8325,-9.34,1.13,9.408108205,-6.7308,1.8431,6.978587697,2.7192,0.7931,2.8325,-9.45,1.05,9.508154395
13/04/2019 03:30,-6.41008,1.89956,6.685615439,2.80992,0.81956,2.927,-9.22,1.08,9.283038296,-6.52008,1.84956,6.777338371,2.80992,0.81956,2.927,-9.33,1.03,9.386682055
13/04/2019 04:00,-6.5624,1.8043,6.805923321,2.7576,0.8043,2.8725,-9.32,1,9.373494546,-6.6524,1.7543,6.879825161,2.7576,0.8043,2.8725,-9.41,0.95,9.457832733
13/04/2019 04:30,-6.14888,2.78366,6.749628749,2.72112,0.79366,2.8345,-8.87,1.99,9.090489536,-6.34888,1.28366,6.477349786,2.72112,0.79366,2.8345,-9.07,0.49,9.083226299
13/04/2019 05:00,-5.90312,5.57534,8.11980553,2.72688,0.79534,2.8405,-8.63,4.78,9.865358584,-6.51312,-1.21466,6.625415538,2.72688,0.79534,2.8405,-9.24,-2.01,9.456093274
13/04/2019 05:30,-6.05536,5.41052,8.120413253,2.74464,0.80052,2.859,-8.8,4.61,9.934389765,-6.66536,-1.33948,6.798619757,2.74464,0.80052,2.859,-9.41,-2.14,9.650269426
13/04/2019 06:00,-6.6612,4.9309,8.287663136,2.6088,0.7609,2.7175,-9.27,4.17,10.16473315,-7.2412,-1.0191,7.312560581,2.6088,0.7609,2.7175,-9.85,-1.78,10.00954045
13/04/2019 06:30,-6.54976,5.07132,8.283576679,2.85024,0.83132,2.969,-9.4,4.24,10.31201241,-7.15976,-1.52868,7.321135554,2.85024,0.83132,2.969,-10.01,-2.36,10.2844397
13/04/2019 07:00,-5.33224,4.63268,7.06360442,3.67776,1.07268,3.831,-9.01,3.56,9.68781193,-5.85224,-1.16732,5.967524529,3.67776,1.07268,3.831,-9.53,-2.24,9.78971399
13/04/2019 07:30,-2.40464,2.08948,3.185627128,5.65536,1.64948,5.891,-8.06,0.44,8.072000991,-2.47464,2.04948,3.21313109,5.65536,1.64948,5.891,-8.13,0.4,8.139834151
13/04/2019 08:00,2.39784,2.69562,3.607769928,8.48784,2.47562,8.8415,-6.09,0.22,6.093972432,2.33784,2.15562,3.179967523,8.48784,2.47562,8.8415,-6.15,-0.32,6.158319576
13/04/2019 08:30,9.3584,6.0837,11.16203638,12.2184,3.5637,12.7275,-2.86,2.52,3.811823711,9.1684,0.1637,9.169861299,12.2184,3.5637,12.7275,-3.05,-3.4,4.567548577
13/04/2019 09:00,18.63776,7.10018,19.94438903,16.69776,4.87018,17.3935,1.94,2.23,2.955757094,18.48776,0.90018,18.50966218,16.69776,4.87018,17.3935,1.79,-3.97,4.354882318
13/04/2019 09:30,24.11352,4.33936,24.50085492,19.88352,5.79936,20.712,4.23,-1.46,4.4748743,24.15352,4.24936,24.52446918,19.88352,5.79936,20.712,4.27,-1.55,4.542620389
13/04/2019 10:00,26.33136,4.53498,26.71902998,21.17136,6.17498,22.0535,5.16,-1.64,5.4143513,26.37136,4.45498,26.74500841,21.17136,6.17498,22.0535,5.2,-1.72,5.477079514
13/04/2019 10:30,29.37448,4.55214,29.72510814,22.46448,6.55214,23.4005,6.91,-2,7.193615225,29.43448,4.47214,29.77227988,22.46448,6.55214,23.4005,6.97,-2.08,7.273740441
13/04/2019 11:00,15.67112,3.33866,16.02281663,15.56112,4.53866,16.2095,0.11,-1.2,1.20503112,15.67112,3.25866,16.00633834,15.56112,4.53866,16.2095,0.11,-1.28,1.284717868
13/04/2019 11:30,22.48384,4.14862,22.86337921,19.02384,5.54862,19.8165,3.46,-1.4,3.732505861,22.51384,4.05862,22.87674338,19.02384,5.54862,19.8165,3.49,-1.49,3.794759544
13/04/2019 12:00,17.80128,3.97454,18.23958711,16.78128,4.89454,17.4805,1.02,-0.92,1.373608387,17.80128,3.84454,18.21170111,16.78128,4.89454,17.4805,1.02,-1.05,1.463864748
13/04/2019 12:30,30.43272,4.65246,30.7862929,22.84272,6.66246,23.7945,7.59,-2.01,7.851636772,30.49272,4.56246,30.83215877,22.84272,6.66246,23.7945,7.65,-2.1,7.933000693
13/04/2019 13:00,32.82808,5.42194,33.27281578,23.93808,6.98194,24.9355,8.89,-1.56,9.025835141,32.85808,4.25194,33.13204514,23.93808,6.98194,24.9355,8.92,-2.73,9.328413584
13/04/2019 13:30,38.852,5.6235,39.25686763,26.652,7.7735,27.7625,12.2,-2.15,12.38799822,38.942,5.0135,39.26339958,26.652,7.7735,27.7625,12.29,-2.76,12.5960986
13/04/2019 14:00,31.52128,5.04704,31.92277722,22.72128,6.62704,23.668,8.8,-1.58,8.940715855,31.61128,4.96704,31.99913295,22.72128,6.62704,23.668,8.89,-1.66,9.043655234
13/04/2019 14:30,39.74312,5.52216,40.12492789,26.85312,7.83216,27.972,12.89,-2.31,13.09535032,39.87312,5.43216,40.24144705,26.85312,7.83216,27.972,13.02,-2.4,13.23935044
13/04/2019 15:00,34.66952,5.62736,35.12325152,24.53952,7.15736,25.562,10.13,-1.53,10.24489141,34.76952,5.53736,35.20769627,24.53952,7.15736,25.562,10.23,-1.62,10.35747556
13/04/2019 15:30,37.38912,5.96266,37.86158487,25.68912,7.49266,26.7595,11.7,-1.53,11.7996144,37.50912,5.87266,37.96606667,25.68912,7.49266,26.7595,11.82,-1.62,11.93049873
13/04/2019 16:00,25.2096,4.5228,25.61209972,18.9696,5.5328,19.76,6.24,-1.01,6.321210327,25.2596,4.4328,25.64560602,18.9696,5.5328,19.76,6.29,-1.1,6.385460046
13/04/2019 16:30,30.31056,5.60308,30.82409047,22.09056,6.44308,23.011,8.22,-0.84,8.262808239,30.36056,5.49308,30.85348491,22.09056,6.44308,23.011,8.27,-0.95,8.324385863
13/04/2019 17:00,24.23448,5.09714,24.76470991,19.46448,5.67714,20.2755,4.77,-0.58,4.805132672,24.26448,5.07714,24.78996451,19.46448,5.67714,20.2755,4.8,-0.6,4.837354649
13/04/2019 17:30,10.97792,4.22106,11.76146568,12.99792,3.79106,13.5395,-2.02,0.43,2.065260274,10.94792,4.20106,11.72628916,12.99792,3.79106,13.5395,-2.05,0.41,2.090598001
13/04/2019 18:00,9.4892,4.1831,10.37030579,12.3192,3.5931,12.8325,-2.83,0.59,2.890847627,9.4392,3.9331,10.22583846,12.3192,3.5931,12.8325,-2.88,0.34,2.9
13/04/2019 18:30,-0.15952,3.75514,3.758526713,7.56048,2.20514,7.8755,-7.72,1.55,7.874065024,-0.36952,1.64514,1.686128895,7.56048,2.20514,7.8755,-7.93,-0.56,7.949748424
13/04/2019 19:00,-3.18792,5.75644,6.580230649,6.02208,1.75644,6.273,-9.21,4,10.04112046,-3.80792,-1.12356,3.970219364,6.02208,1.75644,6.273,-9.83,-2.88,10.24320751
13/04/2019 19:30,-7.3872,5.2179,9.044180684,3.8328,1.1179,3.9925,-11.22,4.1,11.94564356,-8.0672,-1.6421,8.2326307,3.8328,1.1179,3.9925,-11.9,-2.76,12.21587492
13/04/2019 20:00,-8.7656,5.0842,10.13335251,3.1344,0.9142,3.265,-11.9,4.17,12.6094766,-9.4656,-1.8158,9.638190338,3.1344,0.9142,3.265,-12.6,-2.73,12.8923582
13/04/2019 20:30,-8.88016,5.12662,10.25375415,3.27984,0.95662,3.4165,-12.16,4.17,12.85513516,-9.59016,-1.77338,9.752745534,3.27984,0.95662,3.4165,-12.87,-2.73,13.15635968
13/04/2019 21:00,-9.4656,4.8967,10.65716915,3.0744,0.8967,3.2025,-12.54,4,13.16250736,-10.1656,-1.9733,10.35535302,3.0744,0.8967,3.2025,-13.24,-2.87,13.54749054
13/04/2019 21:30,-9.0912,4.7384,10.25194382,2.9088,0.8484,3.03,-12,3.89,12.61475723,-9.7312,-1.6116,9.863747158,2.9088,0.8484,3.03,-12.64,-2.46,12.87715807
13/04/2019 22:00,-8.714,1.768,8.891547672,2.976,0.868,3.1,-11.69,0.9,11.72459381,-8.834,1.708,8.997600791,2.976,0.868,3.1,-11.81,0.84,11.8398353
13/04/2019 22:30,-7.81944,1.83058,8.030857056,3.19056,0.93058,3.3235,-11.01,0.9,11.0467235,-7.91944,1.77058,8.11495431,3.19056,0.93058,3.3235,-11.11,0.84,11.14170992
13/04/2019 23:00,-7.16752,1.92864,7.422465574,3.01248,0.87864,3.138,-10.18,1.05,10.23400704,-7.27752,1.86864,7.513595198,3.01248,0.87864,3.138,-10.29,0.99,10.33751421
13/04/2019 23:30,-5.77496,2.60522,6.335403243,3.51504,1.02522,3.6615,-9.29,1.58,9.423401721,-5.92496,1.70522,6.165462371,3.51504,1.02522,3.6615,-9.44,0.68,9.464459837
14/04/2019 00:00,-4.32552,3.88214,5.812154011,3.98448,1.16214,4.1505,-8.31,2.72,8.743826394,-4.65552,0.74214,4.714301459,3.98448,1.16214,4.1505,-8.64,-0.42,8.65020231
14/04/2019 00:30,-2.88616,2.91112,4.099333995,5.52384,1.61112,5.754,-8.41,1.3,8.50988249,-2.98616,2.86112,4.135596595,5.52384,1.61112,5.754,-8.51,1.25,8.601313853
14/04/2019 01:00,-2.7548,3.0286,4.094061675,5.2752,1.5386,5.495,-8.03,1.49,8.167068017,-2.8448,2.9786,4.118852389,5.2752,1.5386,5.495,-8.12,1.44,8.246696308
14/04/2019 01:30,-2.69976,2.91382,3.972285369,5.43024,1.58382,5.6565,-8.13,1.33,8.238070162,-2.78976,2.86382,3.998027745,5.43024,1.58382,5.6565,-8.22,1.28,8.319062447
14/04/2019 02:00,-2.12808,2.95806,3.644014743,5.82192,1.69806,6.0645,-7.95,1.26,8.049229777,-2.21808,2.90806,3.657416007,5.82192,1.69806,6.0645,-8.04,1.21,8.130541187
14/04/2019 02:30,-1.32608,3.18406,3.449163123,6.25392,1.82406,6.5145,-7.58,1.36,7.701038891,-1.41608,3.13406,3.439129926,6.25392,1.82406,6.5145,-7.67,1.31,7.781066765
14/04/2019 03:00,-2.36768,3.00276,3.823934649,5.63232,1.64276,5.867,-8,1.36,8.114776645,-2.46768,2.95276,3.848147113,5.63232,1.64276,5.867,-8.1,1.31,8.20524832
14/04/2019 03:30,-1.37104,3.11678,3.405006351,6.22896,1.81678,6.4885,-7.6,1.3,7.71038261,-1.46104,3.06678,3.397024794,6.22896,1.81678,6.4885,-7.69,1.25,7.790930625
14/04/2019 04:00,-0.44776,3.32732,3.357312526,6.64224,1.93732,6.919,-7.09,1.39,7.224970588,-0.53776,3.28732,3.33101465,6.64224,1.93732,6.919,-7.18,1.35,7.305812754
14/04/2019 04:30,-0.78488,3.46816,3.555864227,6.16512,1.79816,6.422,-6.95,1.67,7.147824844,-0.85488,3.41816,3.523441159,6.16512,1.79816,6.422,-7.02,1.62,7.204498595
14/04/2019 05:00,-2.5312,3.1884,4.070978752,5.0688,1.4784,5.28,-7.6,1.71,7.79,-2.6112,3.1484,4.090328593,5.0688,1.4784,5.28,-7.68,1.67,7.859471992
14/04/2019 05:30,-3.23024,3.00618,4.412660042,4.88976,1.42618,5.0935,-8.12,1.58,8.272291097,-3.31024,2.96618,4.444762384,4.88976,1.42618,5.0935,-8.2,1.54,8.343356639
14/04/2019 06:00,-4.01176,2.84782,4.919786281,4.75824,1.38782,4.9565,-8.77,1.46,8.890697385,-4.10176,2.79782,4.965101394,4.75824,1.38782,4.9565,-8.86,1.41,8.971493744
14/04/2019 06:30,-3.99352,2.67314,4.805609165,4.77648,1.39314,4.9755,-8.77,1.28,8.862917127,-4.08352,2.62314,4.853452282,4.77648,1.39314,4.9755,-8.86,1.23,8.944970654
14/04/2019 07:00,-2.19584,2.69038,3.472730604,5.86416,1.71038,6.1085,-8.06,0.98,8.119359581,-2.28584,2.64038,3.492373269,5.86416,1.71038,6.1085,-8.15,0.93,8.202889735
14/04/2019 07:30,0.17456,2.82008,2.825477376,7.47456,2.18008,7.786,-7.3,0.64,7.328001092,0.09456,2.70008,2.701735294,7.47456,2.18008,7.786,-7.38,0.52,7.398297101
14/04/2019 08:00,4.16776,5.45268,6.863085501,9.67776,2.82268,10.081,-5.51,2.63,6.105489333,3.77776,0.70268,3.842555113,9.67776,2.82268,10.081,-5.9,-2.12,6.269322132
14/04/2019 08:30,-1.41376,5.57682,5.753228541,7.32624,2.13682,7.6315,-8.74,3.44,9.39261412,-2.00376,-1.00318,2.240853465,7.32624,2.13682,7.6315,-9.33,-3.14,9.844211497
14/04/2019 09:00,7.1448,8.4539,11.06872135,11.9448,3.4839,12.4425,-4.8,4.97,6.909478996,6.4048,-1.9361,6.691034767,11.9448,3.4839,12.4425,-5.54,-5.42,7.750354831
14/04/2019 09:30,13.08056,10.53558,16.79581781,15.31056,4.46558,15.9485,-2.23,6.07,6.466668385,12.10056,-2.87442,12.43727634,15.31056,4.46558,15.9485,-3.21,-7.34,8.011223377
14/04/2019 10:00,15.07576,10.65418,18.46050083,16.50576,4.81418,17.1935,-1.43,5.84,6.012528586,13.94576,-2.70582,14.20583274,16.50576,4.81418,17.1935,-2.56,-7.52,7.943802616
14/04/2019 10:30,-2.25792,8.66394,8.953326703,7.76208,2.26394,8.0855,-10.02,6.4,11.88950798,-3.42792,-4.56606,5.709600638,7.76208,2.26394,8.0855,-11.19,-6.83,13.10972921
14/04/2019 11:00,3.3944,9.2667,9.868823651,10.7544,3.1367,11.2025,-7.36,6.13,9.57843933,2.3444,-3.9233,4.570393227,10.7544,3.1367,11.2025,-8.41,-7.06,10.98051456
14/04/2019 11:30,-0.36952,3.04764,3.069960032,9.42048,2.74764,9.813,-9.79,0.3,9.794595449,-0.57952,1.57764,1.680711575,9.42048,2.74764,9.813,-10,-1.17,10.06821235
14/04/2019 12:00,10.08456,3.72008,10.74882996,15.15456,4.42008,15.786,-5.07,-0.7,5.118095349,10.05456,3.67008,10.70344169,15.15456,4.42008,15.786,-5.1,-0.75,5.154852083
14/04/2019 12:30,18.25368,4.48774,18.79725097,19.12368,5.57774,19.9205,-0.87,-1.09,1.394632568,18.24368,4.39774,18.76624568,19.12368,5.57774,19.9205,-0.88,-1.18,1.472005435
14/04/2019 13:00,13.89288,4.18584,14.50976813,16.92288,4.93584,17.628,-3.03,-0.75,3.121441974,13.87288,4.10584,14.46771307,16.92288,4.93584,17.628,-3.05,-0.83,3.160917588
14/04/2019 13:30,8.16312,3.62716,8.932682565,13.77312,4.01716,14.347,-5.61,-0.39,5.62353981,8.10312,3.57716,8.857574578,13.77312,4.01716,14.347,-5.67,-0.44,5.687046685
14/04/2019 14:00,6.74296,3.39628,7.549981947,13.15296,3.83628,13.701,-6.41,-0.44,6.425083657,6.66296,3.32628,7.447091687,13.15296,3.83628,13.701,-6.49,-0.51,6.51000768
14/04/2019 14:30,8.63032,4.12676,9.56622033,13.84032,4.03676,14.417,-5.21,0.09,5.210777293,8.52032,3.24676,9.117965968,13.84032,4.03676,14.417,-5.32,-0.79,5.378336174
14/04/2019 15:00,14.27792,8.10856,16.41973644,16.17792,4.71856,16.852,-1.9,3.39,3.886142046,14.20792,1.21856,14.26007992,16.17792,4.71856,16.852,-1.97,-3.5,4.01632917
14/04/2019 15:30,17.17712,4.61916,17.78735761,17.51712,5.10916,18.247,-0.34,-0.49,0.596405902,17.15712,4.50916,17.7397658,17.51712,5.10916,18.247,-0.36,-0.6,0.699714227
14/04/2019 16:00,4.6416,3.7288,5.953855893,11.4816,3.3488,11.96,-6.84,0.38,6.850547423,4.5716,3.7288,5.899447093,11.4816,3.3488,11.96,-6.91,0.38,6.920440737
14/04/2019 16:30,3.38744,3.52342,4.887661839,10.77744,3.14342,11.2265,-7.39,0.38,7.39976351,3.30744,3.48342,4.803475226,10.77744,3.14342,11.2265,-7.47,0.34,7.477733614
14/04/2019 17:00,1.32496,3.33978,3.593000063,9.80496,2.85978,10.2135,-8.48,0.48,8.493574042,1.21496,3.29978,3.516344103,9.80496,2.85978,10.2135,-8.59,0.44,8.601261535
14/04/2019 17:30,3.00776,4.33268,5.274346993,10.87776,3.17268,11.331,-7.87,1.16,7.955029855,2.80776,2.74268,3.925023541,10.87776,3.17268,11.331,-8.07,-0.43,8.08144789
14/04/2019 18:00,1.20744,3.33842,3.550064711,9.93744,2.89842,10.3515,-8.73,0.44,8.741081169,1.09744,3.28842,3.46671035,9.93744,2.89842,10.3515,-8.84,0.39,8.848598759
14/04/2019 18:30,0.63192,3.35556,3.414543278,9.48192,2.76556,9.877,-8.85,0.59,8.869644863,0.53192,3.29556,3.338211288,9.48192,2.76556,9.877,-8.95,0.53,8.965679004
14/04/2019 19:00,-1.88888,3.00616,3.550333167,8.18112,2.38616,8.522,-10.07,0.62,10.08906834,-1.98888,2.94616,3.554645186,8.18112,2.38616,8.522,-10.17,0.56,10.18540623
14/04/2019 19:30,-4.50616,2.82612,5.319063094,7.08384,2.06612,7.379,-11.59,0.76,11.6148913,-4.61616,2.75612,5.376349189,7.08384,2.06612,7.379,-11.7,0.69,11.72032849
14/04/2019 20:00,-6.0848,2.6836,6.650300745,6.3552,1.8536,6.62,-12.44,0.83,12.46765816,-6.2048,2.6236,6.736677222,6.3552,1.8536,6.62,-12.56,0.77,12.58358057
14/04/2019 20:30,-6.20536,2.65802,6.750671304,6.40464,1.86802,6.6715,-12.61,0.79,12.634722,-6.33536,2.59802,6.847371339,6.40464,1.86802,6.6715,-12.74,0.73,12.7608973
14/04/2019 21:00,-5.73728,2.58746,6.293753336,6.40272,1.86746,6.6695,-12.14,0.72,12.16133216,-5.87728,2.52746,6.397692885,6.40272,1.86746,6.6695,-12.28,0.66,12.29772337
14/04/2019 21:30,-5.76208,2.54356,6.298512793,5.97792,1.74356,6.227,-11.74,0.8,11.76722567,-5.88208,2.48356,6.384899013,5.97792,1.74356,6.227,-11.86,0.74,11.88306358
14/04/2019 22:00,-4.94328,5.07696,7.086010161,5.88672,1.71696,6.132,-10.83,3.36,11.33924601,-5.43328,0.45696,5.452462196,5.88672,1.71696,6.132,-11.32,-1.26,11.38990781
14/04/2019 22:30,-3.30184,3.94488,5.14433918,6.42816,1.87488,6.696,-9.73,2.07,9.947753515,-3.59184,1.67488,3.963147436,6.42816,1.87488,6.696,-10.02,-0.2,10.02199581
14/04/2019 23:00,-3.88168,2.69576,4.725945577,5.84832,1.70576,6.092,-9.73,0.99,9.780235171,-4.02168,2.63576,4.808444738,5.84832,1.70576,6.092,-9.87,0.93,9.913717769
14/04/2019 23:30,-3.12248,2.85386,4.230177094,5.80752,1.69386,6.0495,-8.93,1.16,9.005026374,-3.21248,2.80386,4.26399562,5.80752,1.69386,6.0495,-9.02,1.11,9.088041593
15/04/2019 00:00,-1.83096,5.13472,5.451400187,6.11904,1.78472,6.374,-7.95,3.35,8.626992523,-2.22096,0.96472,2.421435112,6.11904,1.78472,6.374,-8.34,-0.82,8.380214794
15/04/2019 00:30,-1.55752,3.05114,3.425685895,6.07248,1.77114,6.3255,-7.63,1.28,7.736620709,-1.64752,3.00114,3.423618473,6.07248,1.77114,6.3255,-7.72,1.23,7.817371681
15/04/2019 01:00,-1.642,3.0565,3.469633446,5.988,1.7465,6.2375,-7.63,1.31,7.741640653,-1.732,3.0065,3.46970694,5.988,1.7465,6.2375,-7.72,1.26,7.822148043
15/04/2019 01:30,-1.76584,3.03288,3.509494551,6.04416,1.76288,6.296,-7.81,1.27,7.912584913,-1.86584,2.98288,3.518370646,6.04416,1.76288,6.296,-7.91,1.22,8.003530471
15/04/2019 02:00,-1.34512,3.12684,3.403891332,6.19488,1.80684,6.453,-7.54,1.32,7.654671776,-1.43512,3.07684,3.395071987,6.19488,1.80684,6.453,-7.63,1.27,7.734972527
15/04/2019 02:30,-0.65048,3.34236,3.405068957,6.41952,1.87236,6.687,-7.07,1.47,7.221204886,-0.72048,3.29236,3.370270879,6.41952,1.87236,6.687,-7.14,1.42,7.279835163
15/04/2019 03:00,-0.82968,3.25926,3.363204521,6.34032,1.84926,6.6045,-7.17,1.41,7.307325092,-0.90968,3.20926,3.335695947,6.34032,1.84926,6.6045,-7.25,1.36,7.376455789
15/04/2019 03:30,-0.3316,3.2762,3.292938657,6.6384,1.9362,6.915,-6.97,1.34,7.097640453,-0.4016,3.2262,3.25109966,6.6384,1.9362,6.915,-7.04,1.29,7.157213145
15/04/2019 04:00,-1.0144,3.0983,3.260133471,6.1656,1.7983,6.4225,-7.18,1.3,7.296738998,-1.0944,3.0583,3.248216472,6.1656,1.7983,6.4225,-7.26,1.26,7.368527668
15/04/2019 04:30,0.12088,3.37734,3.379502545,6.71088,1.95734,6.9905,-6.59,1.42,6.741253593,0.04088,3.32734,3.327591118,6.71088,1.95734,6.9905,-6.67,1.37,6.809243717
15/04/2019 05:00,0.32304,3.38672,3.402091592,6.74304,1.96672,7.024,-6.42,1.42,6.575165397,0.24304,3.33672,3.345559565,6.74304,1.96672,7.024,-6.5,1.37,6.642808141
15/04/2019 05:30,0.0112,3.2466,3.246619319,6.8112,1.9866,7.095,-6.8,1.26,6.91575014,-0.0688,3.1966,3.197340301,6.8112,1.9866,7.095,-6.88,1.21,6.985592316
15/04/2019 06:00,-0.82384,3.40888,3.507017993,6.71616,1.95888,6.996,-7.54,1.45,7.678157331,-0.98384,2.36888,2.565060155,6.71616,1.95888,6.996,-7.7,0.41,7.710907858
15/04/2019 06:30,-1.4988,4.1541,4.416214244,6.8712,2.0041,7.1575,-8.37,2.15,8.641724365,-1.8488,0.6341,1.954518931,6.8712,2.0041,7.1575,-8.72,-1.37,8.826964371
15/04/2019 07:00,-2.67744,4.81158,5.506358783,6.62256,1.93158,6.8985,-9.3,2.88,9.735728016,-2.84744,0.48158,2.887877049,6.62256,1.93158,6.8985,-9.47,-1.45,9.580365338
15/04/2019 07:30,-1.62304,2.13828,2.68449254,7.53696,2.19828,7.851,-9.16,-0.06,9.160196504,-1.79304,1.25828,2.190493323,7.53696,2.19828,7.851,-9.33,-0.94,9.377233067
15/04/2019 08:00,5.1024,2.6907,5.768392519,11.5224,3.3607,12.0025,-6.42,-0.67,6.454866381,5.0324,2.5807,5.655533772,11.5224,3.3607,12.0025,-6.49,-0.78,6.536704062
15/04/2019 08:30,9.5056,5.4558,10.96002669,13.9056,4.0558,14.485,-4.4,1.4,4.617358552,9.1256,0.4558,9.136975922,13.9056,4.0558,14.485,-4.78,-3.6,5.984012032
15/04/2019 09:00,15.27368,6.24774,16.50210762,16.72368,4.87774,17.4205,-1.45,1.37,1.994843352,14.86368,0.58774,14.87529568,16.72368,4.87774,17.4205,-1.86,-4.29,4.675863557
15/04/2019 09:30,28.73096,2.93778,28.88076547,22.14096,6.45778,23.0635,6.59,-3.52,7.471177953,24.93096,5.25778,25.47934491,22.14096,6.45778,23.0635,2.79,-1.2,3.037120347
15/04/2019 10:00,42.1336,2.3748,42.20047303,26.7936,7.8148,27.91,15.34,-5.44,16.27603146,26.7936,7.8148,27.91,26.7936,7.8148,27.91,0,0,0
15/04/2019 10:30,50.55024,2.25882,50.60068213,29.55024,8.61882,30.7815,21,-6.36,21.9419598,29.55024,8.61882,30.7815,29.55024,8.61882,30.7815,0,0,0
15/04/2019 11:00,62.37664,2.26652,62.4178046,33.41664,9.74652,34.809,28.96,-7.48,29.91039953,33.41664,9.74652,34.809,33.41664,9.74652,34.809,0,0,0
15/04/2019 11:30,63.47864,1.99752,63.5100608,33.96864,9.90752,35.384,29.51,-7.91,30.5517299,33.96864,9.90752,35.384,33.96864,9.90752,35.384,0,0,0
15/04/2019 12:00,63.44464,1.86052,63.4719141,33.70464,9.83052,35.109,29.74,-7.97,30.78942188,33.70464,9.83052,35.109,33.70464,9.83052,35.109,0,0,0
15/04/2019 12:30,71.77568,1.67124,71.79513412,36.41568,10.62124,37.933,35.36,-8.95,36.47508876,36.41568,10.62124,37.933,36.41568,10.62124,37.933,0,0,0
15/04/2019 13:00,70.4836,1.7398,70.50506913,35.7936,10.4398,37.285,34.69,-8.7,35.76431322,35.7936,10.4398,37.285,35.7936,10.4398,37.285,0,0,0
15/04/2019 13:30,65.68608,2.05344,65.71816889,33.88608,9.88344,35.298,31.8,-7.83,32.74979237,33.88608,9.88344,35.298,33.88608,9.88344,35.298,0,0,0
15/04/2019 14:00,64.05464,2.22302,64.09320341,33.16464,9.67302,34.5465,30.89,-7.45,31.77569197,33.16464,9.67302,34.5465,33.16464,9.67302,34.5465,0,0,0
15/04/2019 14:30,66.09184,1.97762,66.12142085,33.83184,9.86762,35.2415,32.26,-7.89,33.21083709,33.83184,9.86762,35.2415,33.83184,9.86762,35.2415,0,0,0
15/04/2019 15:00,63.6412,2.7316,63.69979573,32.6112,9.5116,33.97,31.03,-6.78,31.7620733,32.6112,9.5116,33.97,32.6112,9.5116,33.97,0,0,0
15/04/2019 15:30,61.73608,3.43844,61.83175918,31.36608,9.14844,32.673,30.37,-5.71,30.90211967,31.36608,9.14844,32.673,31.36608,9.14844,32.673,0,0,0
15/04/2019 16:00,52.3304,3.8597,52.47254566,28.7304,8.3797,29.9275,23.6,-4.52,24.02894921,28.7304,8.3797,29.9275,28.7304,8.3797,29.9275,0,0,0
15/04/2019 16:30,41.8252,4.1586,42.03143239,25.6752,7.4886,26.745,16.15,-3.33,16.4897362,25.6752,7.4886,26.745,25.6752,7.4886,26.745,0,0,0
15/04/2019 17:00,30.45824,4.31282,30.76206755,22.15824,6.46282,23.0815,8.3,-2.15,8.573943084,22.15824,6.46282,23.0815,22.15824,6.46282,23.0815,0,0,0
15/04/2019 17:30,15.84128,4.10204,16.36376742,17.56128,5.12204,18.293,-1.72,-1.02,1.999699977,17.56128,5.12204,18.293,17.56128,5.12204,18.293,0,0,0
15/04/2019 18:00,9.08048,3.79514,9.841656601,15.24048,4.44514,15.8755,-6.16,-0.65,6.194198899,15.24048,4.44514,15.8755,15.24048,4.44514,15.8755,0,0,0
15/04/2019 18:30,3.89504,4.12522,5.67351537,13.35504,3.89522,13.9115,-9.46,0.23,9.46279557,13.35504,3.89522,13.9115,13.35504,3.89522,13.9115,0,0,0
15/04/2019 19:00,-4.6812,3.6134,5.91356855,10.4688,3.0534,10.905,-15.15,0.56,15.1603463,10.4688,3.0534,10.905,10.4688,3.0534,10.905,0,0,0
15/04/2019 19:30,-12.10928,3.09396,12.49828991,8.07072,2.35396,8.407,-20.18,0.74,20.19356333,8.07072,2.35396,8.407,8.07072,2.35396,8.407,0,0,0
15/04/2019 20:00,-15.9404,3.0228,16.22447756,6.7296,1.9628,7.01,-22.67,1.06,22.69476812,6.7296,1.9628,7.01,6.7296,1.9628,7.01,0,0,0
15/04/2019 20:30,-20.1356,2.5392,20.29507142,5.8944,1.7192,6.14,-26.03,0.82,26.04291266,5.8944,1.7192,6.14,5.8944,1.7192,6.14,0,0,0
15/04/2019 21:00,-23.19216,1.87812,23.26808158,5.06784,1.47812,5.279,-28.26,0.4,28.26283071,5.06784,1.47812,5.279,5.06784,1.47812,5.279,0,0,0
15/04/2019 21:30,-21.35976,2.07882,21.46068125,5.07024,1.47882,5.2815,-26.43,0.6,26.43680957,5.07024,1.47882,5.2815,5.07024,1.47882,5.2815,0,0,0
15/04/2019 22:00,-19.58296,2.18622,19.70461571,4.78704,1.39622,4.9865,-24.37,0.79,24.38280132,4.78704,1.39622,4.9865,4.78704,1.39622,4.9865,0,0,0
15/04/2019 22:30,-20.39752,1.85364,20.48157229,4.09248,1.19364,4.263,-24.49,0.66,24.49889181,4.09248,1.19364,4.263,4.09248,1.19364,4.263,0,0,0
15/04/2019 23:00,-18.84352,1.97814,18.94706531,4.17648,1.21814,4.3505,-23.02,0.76,23.0325422,4.17648,1.21814,4.3505,4.17648,1.21814,4.3505,0,0,0
15/04/2019 23:30,-16.91064,2.35148,17.07334775,4.35936,1.27148,4.541,-21.27,1.08,21.29740125,4.35936,1.27148,4.541,4.35936,1.27148,4.541,0,0,0
16/04/2019 00:00,-15.29472,2.94904,15.57643402,4.14528,1.20904,4.318,-19.44,1.74,19.51771503,4.14528,1.20904,4.318,4.14528,1.20904,4.318,0,0,0
16/04/2019 00:30,-17.4596,2.2997,17.61040182,2.0904,0.6097,2.1775,-19.55,1.69,19.62291008,2.0904,0.6097,2.1775,2.0904,0.6097,2.1775,0,0,0
16/04/2019 01:00,-16.888,2.121,17.02066935,2.232,0.651,2.325,-19.12,1.47,19.17642563,2.232,0.651,2.325,2.232,0.651,2.325,0,0,0
16/04/2019 01:30,-16.99064,2.19148,17.13138734,2.19936,0.64148,2.291,-19.19,1.55,19.25249594,2.19936,0.64148,2.291,2.19936,0.64148,2.291,0,0,0
16/04/2019 02:00,-16.74376,2.24682,16.89383613,2.28624,0.66682,2.3815,-19.03,1.58,19.09547852,2.28624,0.66682,2.3815,2.28624,0.66682,2.3815,0,0,0
16/04/2019 02:30,-13.88704,2.75628,14.15792921,3.31296,0.96628,3.451,-17.2,1.79,17.2928916,3.31296,0.96628,3.451,3.31296,0.96628,3.451,0,0,0
16/04/2019 03:00,-12.68184,3.11988,13.05996619,3.90816,1.13988,4.071,-16.59,1.98,16.70773773,3.90816,1.13988,4.071,3.90816,1.13988,4.071,0,0,0
16/04/2019 03:30,-13.30616,3.09612,13.66161971,3.48384,1.01612,3.629,-16.79,2.08,16.91834803,3.48384,1.01612,3.629,3.48384,1.01612,3.629,0,0,0
16/04/2019 04:00,-13.274,3.283,13.67395938,3.336,0.973,3.475,-16.61,2.31,16.76985987,3.336,0.973,3.475,3.336,0.973,3.475,0,0,0
16/04/2019 04:30,-14.05384,3.19138,14.41163853,2.81616,0.82138,2.9335,-16.87,2.37,17.03566259,2.81616,0.82138,2.9335,2.81616,0.82138,2.9335,0,0,0
16/04/2019 05:00,-12.34976,3.42882,12.81691767,3.63024,1.05882,3.7815,-15.98,2.37,16.15479186,3.63024,1.05882,3.7815,3.63024,1.05882,3.7815,0,0,0
16/04/2019 05:30,-15.07344,2.79358,15.33012337,2.92656,0.85358,3.0485,-18,1.94,18.1042426,2.92656,0.85358,3.0485,2.92656,0.85358,3.0485,0,0,0
16/04/2019 06:00,-18.39704,2.39128,18.55180047,1.99296,0.58128,2.076,-20.39,1.81,20.47017831,1.99296,0.58128,2.076,1.99296,0.58128,2.076,0,0,0
16/04/2019 06:30,-18.27808,1.66806,18.35403587,2.46192,0.71806,2.5645,-20.74,0.95,20.76174607,2.46192,0.71806,2.5645,2.46192,0.71806,2.5645,0,0,0
16/04/2019 07:00,-16.5316,0.5337,16.54021264,4.0584,1.1837,4.2275,-20.59,-0.65,20.60025728,4.0584,1.1837,4.2275,4.0584,1.1837,4.2275,0,0,0
16/04/2019 07:30,-16.02952,0.11014,16.02989839,4.56048,1.33014,4.7505,-20.59,-1.22,20.62611209,4.56048,1.33014,4.7505,4.56048,1.33014,4.7505,0,0,0
16/04/2019 08:00,-16.3292,-0.2556,16.33120032,4.7808,1.3944,4.98,-21.11,-1.65,21.17438547,4.7808,1.3944,4.98,4.7808,1.3944,4.98,0,0,0
16/04/2019 08:30,-16.44984,-0.74162,16.46654901,5.48016,1.59838,5.7085,-21.93,-2.34,22.05448934,5.48016,1.59838,5.7085,5.48016,1.59838,5.7085,0,0,0
16/04/2019 09:00,-11.306,0.087,11.30633473,7.224,2.107,7.525,-18.53,-2.02,18.63977736,7.224,2.107,7.525,7.224,2.107,7.525,0,0,0
16/04/2019 09:30,-10.28976,-0.00118,10.28976007,7.71024,2.24882,8.0315,-18,-2.25,18.14007993,7.71024,2.24882,8.0315,7.71024,2.24882,8.0315,0,0,0
16/04/2019 10:00,-6.26336,-0.12348,6.264577065,9.17664,2.67652,9.559,-15.44,-2.8,15.69183227,9.17664,2.67652,9.559,9.17664,2.67652,9.559,0,0,0
16/04/2019 10:30,-1.88416,0.57962,1.97129862,10.45584,3.04962,10.8915,-12.34,-2.47,12.58477254,10.45584,3.04962,10.8915,10.45584,3.04962,10.8915,0,0,0
16/04/2019 11:00,-1.98944,0.36558,2.022750664,10.51056,3.06558,10.9485,-12.5,-2.7,12.78827588,10.51056,3.06558,10.9485,10.51056,3.06558,10.9485,0,0,0
16/04/2019 11:30,-3.31168,-0.54174,3.35569764,10.34832,3.01826,10.7795,-13.66,-3.56,14.1162743,10.34832,3.01826,10.7795,10.34832,3.01826,10.7795,0,0,0
16/04/2019 12:00,-2.05328,-0.35304,2.083409705,10.44672,3.04696,10.882,-12.5,-3.4,12.95414991,10.44672,3.04696,10.882,10.44672,3.04696,10.882,0,0,0
16/04/2019 12:30,0.39144,0.12792,0.411811607,11.34144,3.30792,11.814,-10.95,-3.18,11.40240764,11.34144,3.30792,11.814,11.34144,3.30792,11.814,0,0,0
16/04/2019 13:00,7.22632,0.73476,7.263578526,13.21632,3.85476,13.767,-5.99,-3.12,6.753850753,13.21632,3.85476,13.767,13.21632,3.85476,13.767,0,0,0
16/04/2019 13:30,9.82312,1.03966,9.877984584,13.95312,4.06966,14.5345,-4.13,-3.03,5.122284647,13.95312,4.06966,14.5345,13.95312,4.06966,14.5345,0,0,0
16/04/2019 14:00,9.7432,1.1376,9.809387341,14.0832,4.1076,14.67,-4.34,-2.97,5.258944761,14.0832,4.1076,14.67,14.0832,4.1076,14.67,0,0,0
16/04/2019 14:30,3.53712,1.13916,3.716033288,11.51712,3.35916,11.997,-7.98,-2.22,8.283042919,11.51712,3.35916,11.997,11.51712,3.35916,11.997,0,0,0
16/04/2019 15:00,20.86744,2.00842,20.96386899,16.89744,4.92842,17.6015,3.97,-2.92,4.928214687,16.89744,4.92842,17.6015,16.89744,4.92842,17.6015,0,0,0
16/04/2019 15:30,18.98264,2.21202,19.1110872,16.29264,4.75202,16.9715,2.69,-2.54,3.699689176,16.29264,4.75202,16.9715,16.29264,4.75202,16.9715,0,0,0
16/04/2019 16:00,10.74712,1.75666,10.88974025,13.97712,4.07666,14.5595,-3.23,-2.32,3.976845484,13.97712,4.07666,14.5595,13.97712,4.07666,14.5595,0,0,0
16/04/2019 16:30,3.68368,1.75274,4.079411214,11.32368,3.30274,11.7955,-7.64,-1.55,7.795646221,11.32368,3.30274,11.7955,11.32368,3.30274,11.7955,0,0,0
16/04/2019 17:00,-1.6432,1.9774,2.571034228,9.5568,2.7874,9.955,-11.2,-0.81,11.22925198,9.5568,2.7874,9.955,9.5568,2.7874,9.955,0,0,0
16/04/2019 17:30,-5.73384,2.04388,6.087229797,8.51616,2.48388,8.871,-14.25,-0.44,14.25679136,8.51616,2.48388,8.871,8.51616,2.48388,8.871,0,0,0
16/04/2019 18:00,-11.9944,1.5683,12.09649521,6.4056,1.8683,6.6725,-18.4,-0.3,18.40244549,6.4056,1.8683,6.6725,6.4056,1.8683,6.6725,0,0,0
16/04/2019 18:30,-12.23432,2.17624,12.42636739,6.29568,1.83624,6.558,-18.53,0.34,18.533119,6.29568,1.83624,6.558,6.29568,1.83624,6.558,0,0,0
16/04/2019 19:00,-16.61272,1.94504,16.72619641,4.81728,1.40504,5.018,-21.43,0.54,21.43680247,4.81728,1.40504,5.018,4.81728,1.40504,5.018,0,0,0
16/04/2019 19:30,-20.76168,1.78076,20.83790927,3.32832,0.97076,3.467,-24.09,0.81,24.10361384,3.32832,0.97076,3.467,3.32832,0.97076,3.467,0,0,0
16/04/2019 20:00,-23.04168,1.83076,23.11429643,2.60832,0.76076,2.717,-25.65,1.07,25.67230804,2.60832,0.76076,2.717,2.60832,0.76076,2.717,0,0,0
16/04/2019 20:30,-24.39528,1.57596,24.44613131,2.45472,0.71596,2.557,-26.85,0.86,26.86376928,2.45472,0.71596,2.557,2.45472,0.71596,2.557,0,0,0
16/04/2019 21:00,-24.86984,1.07838,24.89320881,2.36016,0.68838,2.4585,-27.23,0.39,27.23279273,2.36016,0.68838,2.4585,2.36016,0.68838,2.4585,0,0,0
16/04/2019 21:30,-23.93672,1.20054,23.96680748,2.57328,0.75054,2.6805,-26.51,0.45,26.51381904,2.57328,0.75054,2.6805,2.57328,0.75054,2.6805,0,0,0
16/04/2019 22:00,-23.00096,1.52722,23.05160649,2.45904,0.71722,2.5615,-25.46,0.81,25.47288166,2.45904,0.71722,2.5615,2.45904,0.71722,2.5615,0,0,0
16/04/2019 22:30,-22.40592,1.63994,22.4658553,2.19408,0.63994,2.2855,-24.6,1,24.62031681,2.19408,0.63994,2.2855,2.19408,0.63994,2.2855,0,0,0
16/04/2019 23:00,-20.1916,1.7887,20.27067237,2.2584,0.6587,2.3525,-22.45,1.13,22.47842076,2.2584,0.6587,2.3525,2.2584,0.6587,2.3525,0,0,0
16/04/2019 23:30,-17.02992,2.04544,17.15231763,2.83008,0.82544,2.948,-19.86,1.22,19.89743702,2.83008,0.82544,2.948,2.83008,0.82544,2.948,0,0,0
17/04/2019 00:00,-15.28328,2.59696,15.50234978,2.76672,0.80696,2.882,-18.05,1.79,18.13853908,2.76672,0.80696,2.882,2.76672,0.80696,2.882,0,0,0
17/04/2019 00:30,-12.41792,3.44644,12.88730716,5.06208,1.47644,5.273,-17.48,1.97,17.59065945,5.06208,1.47644,5.273,5.06208,1.47644,5.273,0,0,0
17/04/2019 01:00,-12.69984,3.17338,13.09031232,4.88016,1.42338,5.0835,-17.58,1.75,17.66688711,4.88016,1.42338,5.0835,4.88016,1.42338,5.0835,0,0,0
17/04/2019 01:30,-12.3804,3.3978,12.83819882,4.9296,1.4378,5.135,-17.31,1.96,17.42061136,4.9296,1.4378,5.135,4.9296,1.4378,5.135,0,0,0
17/04/2019 02:00,-11.88688,3.34966,12.34982341,5.07312,1.47966,5.2845,-16.96,1.87,17.06278113,5.07312,1.47966,5.2845,5.07312,1.47966,5.2845,0,0,0
17/04/2019 02:30,-12.03864,3.46998,12.5287515,4.97136,1.44998,5.1785,-17.01,2.02,17.1295213,4.97136,1.44998,5.1785,4.97136,1.44998,5.1785,0,0,0
17/04/2019 03:00,-11.2148,3.4711,11.739688,5.2152,1.5211,5.4325,-16.43,1.95,16.54531354,5.2152,1.5211,5.4325,5.2152,1.5211,5.4325,0,0,0
17/04/2019 03:30,-11.534,3.523,12.06004498,5.016,1.463,5.225,-16.55,2.06,16.67771267,5.016,1.463,5.225,5.016,1.463,5.225,0,0,0
17/04/2019 04:00,-11.28584,4.00288,11.97469134,4.84416,1.41288,5.046,-16.13,2.59,16.33661532,4.84416,1.41288,5.046,4.84416,1.41288,5.046,0,0,0
17/04/2019 04:30,-10.5948,4.1761,11.3881341,4.8552,1.4161,5.0575,-15.45,2.76,15.69458824,4.8552,1.4161,5.0575,4.8552,1.4161,5.0575,0,0,0
17/04/2019 05:00,-9.87768,4.11776,10.70161248,5.27232,1.53776,5.492,-15.15,2.58,15.36811309,5.27232,1.53776,5.492,5.27232,1.53776,5.492,0,0,0
17/04/2019 05:30,-12.37856,3.60042,12.89153877,4.80144,1.40042,5.0015,-17.18,2.2,17.32028868,4.80144,1.40042,5.0015,4.80144,1.40042,5.0015,0,0,0
17/04/2019 06:00,-13.61768,2.90026,13.92310011,4.73232,1.38026,4.9295,-18.35,1.52,18.41284606,4.73232,1.38026,4.9295,4.73232,1.38026,4.9295,0,0,0
17/04/2019 06:30,-16.65968,1.99926,16.77921268,4.42032,1.28926,4.6045,-21.08,0.71,21.09195344,4.42032,1.28926,4.6045,4.42032,1.28926,4.6045,0,0,0
17/04/2019 07:00,-15.78168,0.71826,15.79801636,5.54832,1.61826,5.7795,-21.33,-0.9,21.3489789,5.54832,1.61826,5.7795,5.54832,1.61826,5.7795,0,0,0
17/04/2019 07:30,-17.614,0.163,17.61475419,5.256,1.533,5.475,-22.87,-1.37,22.91099736,5.256,1.533,5.475,5.256,1.533,5.475,0,0,0
17/04/2019 08:00,-16.31544,-0.16992,16.31632481,6.27456,1.83008,6.536,-22.59,-2,22.67836193,6.27456,1.83008,6.536,6.27456,1.83008,6.536,0,0,0
17/04/2019 08:30,-11.48328,-0.33054,11.48803622,8.22672,2.39946,8.5695,-19.71,-2.73,19.89816574,8.22672,2.39946,8.5695,8.22672,2.39946,8.5695,0,0,0
17/04/2019 09:00,-10.59728,-0.87504,10.63334559,8.62272,2.51496,8.982,-19.22,-3.39,19.51667236,8.62272,2.51496,8.982,8.62272,2.51496,8.982,0,0,0
17/04/2019 09:30,-5.6604,-0.7472,5.709504006,10.5696,3.0828,11.01,-16.23,-3.83,16.67578484,10.5696,3.0828,11.01,10.5696,3.0828,11.01,0,0,0
17/04/2019 10:00,14.40704,-0.61128,14.42000225,17.44704,5.08872,18.174,-3.04,-5.7,6.46,17.44704,5.08872,18.174,17.44704,5.08872,18.174,0,0,0
17/04/2019 10:30,36.29504,0.51022,36.29862605,24.03504,7.01022,25.0365,12.26,-6.5,13.87651253,24.03504,7.01022,25.0365,24.03504,7.01022,25.0365,0,0,0
17/04/2019 11:00,45.87432,0.28126,45.87518221,27.12432,7.91126,28.2545,18.75,-7.63,20.24300867,27.12432,7.91126,28.2545,27.12432,7.91126,28.2545,0,0,0
17/04/2019 11:30,50.20368,-0.18726,50.20402924,28.60368,8.34274,29.7955,21.6,-8.53,23.22328357,28.60368,8.34274,29.7955,28.60368,8.34274,29.7955,0,0,0
17/04/2019 12:00,55.91144,0.03042,55.91144828,30.24144,8.82042,31.5015,25.67,-8.79,27.13324529,30.24144,8.82042,31.5015,30.24144,8.82042,31.5015,0,0,0
17/04/2019 12:30,60.47464,0.56802,60.47730756,32.08464,9.35802,33.4215,28.39,-8.79,29.71962651,32.08464,9.35802,33.4215,32.08464,9.35802,33.4215,0,0,0
17/04/2019 13:00,60.35112,0.70866,60.3552805,31.88112,9.29866,33.2095,28.47,-8.59,29.73766971,31.88112,9.29866,33.2095,31.88112,9.29866,33.2095,0,0,0
17/04/2019 13:30,61.53528,0.61404,61.53834357,32.10528,9.36404,33.443,29.43,-8.75,30.70321482,32.10528,9.36404,33.443,32.10528,9.36404,33.443,0,0,0
17/04/2019 14:00,59.37312,0.36466,59.37423983,30.87312,9.00466,32.1595,28.5,-8.64,29.78085962,30.87312,9.00466,32.1595,30.87312,9.00466,32.1595,0,0,0
17/04/2019 14:30,56.06376,0.10568,56.0638596,29.33376,8.55568,30.556,26.73,-8.45,28.033826,29.33376,8.55568,30.556,29.33376,8.55568,30.556,0,0,0
17/04/2019 15:00,48.65328,0.53054,48.65617255,26.81328,7.82054,27.9305,21.84,-7.29,23.0245456,26.81328,7.82054,27.9305,26.81328,7.82054,27.9305,0,0,0
17/04/2019 15:30,29.65744,0.96092,29.67300313,20.43744,5.96092,21.289,9.22,-5,10.48848893,20.43744,5.96092,21.289,20.43744,5.96092,21.289,0,0,0
17/04/2019 16:00,18.71296,1.10128,18.74533781,17.11296,4.99128,17.826,1.6,-3.89,4.206197808,17.11296,4.99128,17.826,17.11296,4.99128,17.826,0,0,0
17/04/2019 16:30,21.16064,2.18102,21.27274156,18.14064,5.29102,18.8965,3.02,-3.11,4.335031718,18.14064,5.29102,18.8965,18.14064,5.29102,18.8965,0,0,0
17/04/2019 17:00,26.4028,3.3529,26.61484147,20.5128,5.9829,21.3675,5.89,-2.63,6.450503856,20.5128,5.9829,21.3675,20.5128,5.9829,21.3675,0,0,0
17/04/2019 17:30,10.95872,3.51796,11.50954328,15.79872,4.60796,16.457,-4.84,-1.09,4.961219608,15.79872,4.60796,16.457,15.79872,4.60796,16.457,0,0,0
17/04/2019 18:00,-0.99304,2.91328,3.07787732,11.97696,3.49328,12.476,-12.97,-0.58,12.98296191,11.97696,3.49328,12.476,11.97696,3.49328,12.476,0,0,0
17/04/2019 18:30,-6.33528,2.57846,6.839899754,10.07472,2.93846,10.4945,-16.41,-0.36,16.41394834,10.07472,2.93846,10.4945,10.07472,2.93846,10.4945,0,0,0
17/04/2019 19:00,-7.8728,3.3321,8.548910472,9.3672,2.7321,9.7575,-17.24,0.6,17.25043768,9.3672,2.7321,9.7575,9.3672,2.7321,9.7575,0,0,0
17/04/2019 19:30,-14.35896,2.75572,14.62100287,7.15104,2.08572,7.449,-21.51,0.67,21.52043215,7.15104,2.08572,7.449,7.15104,2.08572,7.449,0,0,0
17/04/2019 20:00,-17.88184,2.71488,18.0867569,5.94816,1.73488,6.196,-23.83,0.98,23.85014256,5.94816,1.73488,6.196,5.94816,1.73488,6.196,0,0,0
17/04/2019 20:30,-19.41568,2.37626,19.5605532,5.88432,1.71626,6.1295,-25.3,0.66,25.30860723,5.88432,1.71626,6.1295,5.88432,1.71626,6.1295,0,0,0
17/04/2019 21:00,-19.3072,2.2379,19.43646491,5.9928,1.7479,6.2425,-25.3,0.49,25.30474461,5.9928,1.7479,6.2425,5.9928,1.7479,6.2425,0,0,0
17/04/2019 21:30,-19.88344,2.06358,19.99023633,5.32656,1.55358,5.5485,-25.21,0.51,25.21515814,5.32656,1.55358,5.5485,5.32656,1.55358,5.5485,0,0,0
17/04/2019 22:00,-17.59144,2.32208,17.74403609,5.45856,1.59208,5.686,-23.05,0.73,23.06155676,5.45856,1.59208,5.686,5.45856,1.59208,5.686,0,0,0
17/04/2019 22:30,-16.95992,2.68544,17.17121063,4.99008,1.45544,5.198,-21.95,1.23,21.9844354,4.99008,1.45544,5.198,4.99008,1.45544,5.198,0,0,0
17/04/2019 23:00,-15.4884,2.8388,15.74640657,5.0016,1.4588,5.21,-20.49,1.38,20.53641887,5.0016,1.4588,5.21,5.0016,1.4588,5.21,0,0,0
17/04/2019 23:30,-14.65752,2.86614,14.9351147,4.75248,1.38614,4.9505,-19.41,1.48,19.46634275,4.75248,1.38614,4.9505,4.75248,1.38614,4.9505,0,0,0
18/04/2019 00:00,-14.53008,3.11706,14.86066243,4.54992,1.32706,4.7395,-19.08,1.79,19.16378094,4.54992,1.32706,4.7395,4.54992,1.32706,4.7395,0,0,0
18/04/2019 00:30,-12.79768,3.38526,13.23784721,4.61232,1.34526,4.8045,-17.41,2.04,17.52911007,4.61232,1.34526,4.8045,4.61232,1.34526,4.8045,0,0,0
18/04/2019 01:00,-11.79736,3.40202,12.27808792,4.77264,1.39202,4.9715,-16.57,2.01,16.69146488,4.77264,1.39202,4.9715,4.77264,1.39202,4.9715,0,0,0
18/04/2019 01:30,-12.60576,3.33832,13.04030543,4.55424,1.32832,4.744,-17.16,2.01,17.2773175,4.55424,1.32832,4.744,4.55424,1.32832,4.744,0,0,0
18/04/2019 02:00,-12.6336,3.4102,13.08576757,4.5264,1.3202,4.715,-17.16,2.09,17.28680711,4.5264,1.3202,4.715,4.5264,1.3202,4.715,0,0,0
18/04/2019 02:30,-11.8688,3.8966,12.49207369,4.6512,1.3566,4.845,-16.52,2.54,16.71412576,4.6512,1.3566,4.845,4.6512,1.3566,4.845,0,0,0
18/04/2019 03:00,-10.96656,3.78142,11.60019722,4.87344,1.42142,5.0765,-15.84,2.36,16.01484312,4.87344,1.42142,5.0765,4.87344,1.42142,5.0765,0,0,0
18/04/2019 03:30,-12.03336,3.57902,12.55432742,4.55664,1.32902,4.7465,-16.59,2.25,16.74188161,4.55664,1.32902,4.7465,4.55664,1.32902,4.7465,0,0,0
18/04/2019 04:00,-10.34272,3.80254,11.01958109,5.11728,1.49254,5.3305,-15.46,2.31,15.631625,5.11728,1.49254,5.3305,5.11728,1.49254,5.3305,0,0,0
18/04/2019 04:30,-10.92592,4.08244,11.66370628,4.77408,1.39244,4.973,-15.7,2.69,15.92878213,4.77408,1.39244,4.973,4.77408,1.39244,4.973,0,0,0
18/04/2019 05:00,-10.72728,4.12496,11.49303403,4.78272,1.39496,4.982,-15.51,2.73,15.74842849,4.78272,1.39496,4.982,4.78272,1.39496,4.982,0,0,0
18/04/2019 05:30,-11.35112,3.81384,11.97469418,4.77888,1.39384,4.978,-16.13,2.42,16.31052728,4.77888,1.39384,4.978,4.77888,1.39384,4.978,0,0,0
18/04/2019 06:00,-14.5796,2.8722,14.85982062,4.4304,1.2922,4.615,-19.01,1.58,19.07554717,4.4304,1.2922,4.615,4.4304,1.2922,4.615,0,0,0
18/04/2019 06:30,-14.74,2.02,14.87776865,4.8,1.4,5,-19.54,0.62,19.54983376,4.8,1.4,5,4.8,1.4,5,0,0,0
18/04/2019 07:00,-12.6308,1.9281,12.77711541,5.9592,1.7381,6.2075,-18.59,0.19,18.59097093,5.9592,1.7381,6.2075,5.9592,1.7381,6.2075,0,0,0
18/04/2019 07:30,-10.72312,1.26284,10.79722499,7.34688,2.14284,7.653,-18.07,-0.88,18.09141509,7.34688,2.14284,7.653,7.34688,2.14284,7.653,0,0,0
18/04/2019 08:00,-9.08496,1.04522,9.144888356,8.31504,2.42522,8.6615,-17.4,-1.38,17.45463835,8.31504,2.42522,8.6615,8.31504,2.42522,8.6615,0,0,0
18/04/2019 08:30,-10.70352,0.46064,10.71342754,8.43648,2.46064,8.788,-19.14,-2,19.24420952,8.43648,2.46064,8.788,8.43648,2.46064,8.788,0,0,0
18/04/2019 09:00,-8.17456,0.80242,8.213848614,9.74544,2.84242,10.1515,-17.92,-2.04,18.03574229,9.74544,2.84242,10.1515,9.74544,2.84242,10.1515,0,0,0
18/04/2019 09:30,3.01448,0.96964,3.166589869,13.88448,4.04964,14.463,-10.87,-3.08,11.29793344,13.88448,4.04964,14.463,13.88448,4.04964,14.463,0,0,0
