Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2019 10:00,20.69216,1.81438,20.77155411,19.83216,5.78438,20.6585,0.86,-3.97,4.062080748,19.83216,5.78438,20.6585,19.83216,5.78438,20.6585,0,0,0
18/04/2019 10:30,22.29184,2.03012,22.38409073,20.09184,5.86012,20.929,2.2,-3.83,4.416888045,20.09184,5.86012,20.929,20.09184,5.86012,20.929,0,0,0
18/04/2019 11:00,41.27104,2.18822,41.32900978,26.05104,7.59822,27.1365,15.22,-5.41,16.15290995,26.05104,7.59822,27.1365,26.05104,7.59822,27.1365,0,0,0
18/04/2019 11:30,51.96048,1.49764,51.98205851,29.58048,8.62764,30.813,22.38,-7.13,23.48832263,29.58048,8.62764,30.813,29.58048,8.62764,30.813,0,0,0
18/04/2019 12:00,57.84352,1.80936,57.8718117,31.40352,9.15936,32.712,26.44,-7.35,27.44259645,31.40352,9.15936,32.712,31.40352,9.15936,32.712,0,0,0
18/04/2019 12:30,56.27328,1.35054,56.28948392,31.13328,9.08054,32.4305,25.14,-7.73,26.30156839,31.13328,9.08054,32.4305,31.13328,9.08054,32.4305,0,0,0
18/04/2019 13:00,55.2092,1.7681,55.23750485,30.4392,8.8781,31.7075,24.77,-7.11,25.77023477,30.4392,8.8781,31.7075,30.4392,8.8781,31.7075,0,0,0
18/04/2019 13:30,51.68112,2.15616,51.72607844,29.06112,8.47616,30.272,22.62,-6.32,23.48631091,29.06112,8.47616,30.272,29.06112,8.47616,30.272,0,0,0
18/04/2019 14:00,48.35688,2.12034,48.40334374,27.80688,8.11034,28.9655,20.55,-5.99,21.4052003,27.80688,8.11034,28.9655,27.80688,8.11034,28.9655,0,0,0
18/04/2019 14:30,50.44824,1.77032,50.47929231,28.69824,8.37032,29.894,21.75,-6.6,22.72933127,28.69824,8.37032,29.894,28.69824,8.37032,29.894,0,0,0
18/04/2019 15:00,41.37648,3.09314,41.4919343,26.13648,7.62314,27.2255,15.24,-4.53,15.8990094,34.69648,5.22314,35.0874182,26.13648,7.62314,27.2255,8.56,-2.4,8.890084364
18/04/2019 15:30,30.49872,4.88046,30.88674168,23.89872,6.97046,24.8945,6.6,-2.09,6.92301235,30.56872,4.78046,30.94025598,23.89872,6.97046,24.8945,6.67,-2.19,7.020327628
18/04/2019 16:00,28.3236,4.8573,28.73707849,22.8936,6.6773,23.8475,5.43,-1.82,5.7268927,28.3836,4.7573,28.77951793,22.8936,6.6773,23.8475,5.49,-1.92,5.816055364
18/04/2019 16:30,22.6612,7.1141,23.75164003,20.0712,5.8541,20.9075,2.59,1.26,2.880225686,22.4412,2.1441,22.5433942,20.0712,5.8541,20.9075,2.37,-3.71,4.402385717
18/04/2019 17:00,15.3844,4.3542,15.98870917,16.8144,4.9042,17.515,-1.43,-0.55,1.53212271,15.3744,4.2642,15.95479793,16.8144,4.9042,17.515,-1.44,-0.64,1.575817248
18/04/2019 17:30,10.26056,3.77308,10.93230187,14.17056,4.13308,14.761,-3.91,-0.36,3.926537915,10.22056,3.74308,10.88441522,14.17056,4.13308,14.761,-3.95,-0.39,3.96920647
18/04/2019 18:00,7.75544,3.46242,8.493244483,13.10544,3.82242,13.6515,-5.35,-0.36,5.36209847,7.69544,3.49242,8.450845771,13.10544,3.82242,13.6515,-5.41,-0.33,5.42005535
18/04/2019 18:30,2.19288,2.46084,3.296127455,10.32288,3.01084,10.753,-8.13,-0.55,8.148582699,2.09288,3.32084,3.925318458,10.32288,3.01084,10.753,-8.23,0.31,8.235836327
18/04/2019 19:00,-2.14704,2.71628,3.462363037,8.11296,2.36628,8.451,-10.26,0.35,10.26596805,-2.25704,2.67628,3.500957612,8.11296,2.36628,8.451,-10.37,0.31,10.37463252
18/04/2019 19:30,-5.23456,2.30992,5.721568736,6.44544,1.87992,6.714,-11.68,0.43,11.68791256,-5.36456,2.26992,5.825035691,6.44544,1.87992,6.714,-11.81,0.39,11.8164377
18/04/2019 20:00,-7.0656,2.2617,7.418759347,5.5944,1.6317,5.8275,-12.66,0.63,12.67566566,-7.2056,2.1917,7.53154833,5.5944,1.6317,5.8275,-12.8,0.56,12.81224414
18/04/2019 20:30,-8.13448,2.05036,8.388905829,5.31552,1.55036,5.537,-13.45,0.5,13.45929047,-8.26448,2.01036,8.505479234,5.31552,1.55036,5.537,-13.58,0.46,13.58778864
18/04/2019 21:00,-9.23272,1.79254,9.405121916,4.87728,1.42254,5.0805,-14.11,0.37,14.11485034,-9.37272,1.75254,9.535160022,4.87728,1.42254,5.0805,-14.25,0.33,14.25382054
18/04/2019 21:30,-7.98776,4.72732,9.281802853,5.20224,1.51732,5.419,-13.19,3.21,13.57498435,-8.58776,-1.42268,8.704805581,5.20224,1.51732,5.419,-13.79,-2.94,14.09991844
18/04/2019 22:00,-8.23232,4.66724,9.463309241,4.44768,1.29724,4.633,-12.68,3.37,13.12018674,-8.88232,-1.27276,8.973044444,4.44768,1.29724,4.633,-13.33,-2.57,13.57548526
18/04/2019 22:30,-8.3948,1.8911,8.605168578,4.0152,1.1711,4.1825,-12.41,0.72,12.43086884,-8.5248,1.8211,8.717145189,4.0152,1.1711,4.1825,-12.54,0.65,12.55683479
18/04/2019 23:00,-6.95424,1.99918,7.235894876,4.38576,1.27918,4.5685,-11.34,0.72,11.36283415,-7.07424,1.92918,7.332571653,4.38576,1.27918,4.5685,-11.46,0.65,11.47841888
18/04/2019 23:30,-6.194,2.6055,6.719692422,4.236,1.2355,4.4125,-10.43,1.37,10.51959125,-6.354,1.8855,6.627852311,4.236,1.2355,4.4125,-10.59,0.65,10.60992931
19/04/2019 00:00,-5.61664,2.39348,6.105357598,4.26336,1.24348,4.441,-9.88,1.15,9.946702971,-5.72664,2.32348,6.180045712,4.26336,1.24348,4.441,-9.99,1.08,10.0482088
19/04/2019 00:30,-4.89968,2.67176,5.580785393,4.36032,1.27176,4.542,-9.26,1.4,9.36523358,-5.03968,2.06176,5.445110541,4.36032,1.27176,4.542,-9.4,0.79,9.433138396
19/04/2019 01:00,-3.83792,2.55644,4.61140059,4.82208,1.40644,5.023,-8.66,1.15,8.736023123,-3.92792,2.50644,4.659484628,4.82208,1.40644,5.023,-8.75,1.1,8.81887181
19/04/2019 01:30,-3.28504,2.76978,4.296878989,5.00496,1.45978,5.2135,-8.29,1.31,8.392866018,-3.38504,2.71978,4.342314941,5.00496,1.45978,5.2135,-8.39,1.26,8.484085101
19/04/2019 02:00,-2.5748,2.8486,3.839806896,5.2752,1.5386,5.495,-7.85,1.31,7.958555145,-2.6748,2.7986,3.871268138,5.2752,1.5386,5.495,-7.95,1.26,8.049229777
19/04/2019 02:30,-1.7704,3.8828,4.267370619,5.5296,1.6128,5.76,-7.3,2.27,7.644795615,-1.9804,2.1128,2.895843228,5.5296,1.6128,5.76,-7.51,0.5,7.52662607
19/04/2019 03:00,-1.93848,4.70836,5.09179326,5.41152,1.57836,5.637,-7.35,3.13,7.988704526,-2.28848,1.16836,2.569475783,5.41152,1.57836,5.637,-7.7,-0.41,7.710907858
19/04/2019 03:30,-2.27568,2.84126,3.640257937,5.28432,1.54126,5.5045,-7.56,1.3,7.670958219,-2.35568,2.79126,3.652445845,5.28432,1.54126,5.5045,-7.64,1.25,7.741582526
19/04/2019 04:00,-1.99904,2.87528,3.501913191,5.40096,1.57528,5.626,-7.4,1.3,7.513321503,-2.07904,2.82528,3.50779338,5.40096,1.57528,5.626,-7.48,1.25,7.583725997
19/04/2019 04:30,-1.86392,2.97844,3.51358828,5.44608,1.58844,5.673,-7.31,1.39,7.440981118,-1.95392,2.92844,3.520449432,5.44608,1.58844,5.673,-7.4,1.34,7.520345737
19/04/2019 05:00,-1.06912,3.21484,3.387951269,5.81088,1.69484,6.053,-6.88,1.52,7.045906613,-1.14912,3.16484,3.367,5.81088,1.69484,6.053,-6.96,1.47,7.113543421
19/04/2019 05:30,-0.20456,3.39992,3.406068232,6.44544,1.87992,6.714,-6.65,1.52,6.821502767,-0.28456,3.34992,3.361984295,6.44544,1.87992,6.714,-6.73,1.47,6.88867186
19/04/2019 06:00,-1.10664,3.08848,3.280756132,6.06336,1.76848,6.316,-7.17,1.32,7.29049381,-1.18664,3.02848,3.25266131,6.06336,1.76848,6.316,-7.25,1.26,7.358675152
19/04/2019 06:30,-1.85712,2.70334,3.279777714,5.94288,1.73334,6.1905,-7.8,0.97,7.860082697,-1.95712,2.64334,3.289006697,5.94288,1.73334,6.1905,-7.9,0.91,7.952238679
19/04/2019 07:00,-1.92696,2.48922,3.147918527,6.20304,1.80922,6.4615,-8.13,0.68,8.158388321,-2.00696,2.43922,3.158747006,6.20304,1.80922,6.4615,-8.21,0.63,8.234136263
19/04/2019 07:30,-1.76432,3.19874,3.653048405,6.95568,2.02874,7.2455,-8.72,1.17,8.798141849,-1.94432,0.65874,2.052880574,6.95568,2.02874,7.2455,-8.9,-1.37,9.004826484
19/04/2019 08:00,-1.93832,5.52924,5.859144938,7.23168,2.10924,7.533,-9.17,3.42,9.786996475,-2.10832,-1.12076,2.387701028,7.23168,2.10924,7.533,-9.34,-3.23,9.882737475
19/04/2019 08:30,4.828,2.819,5.590737429,10.968,3.199,11.425,-6.14,-0.38,6.151747719,4.758,2.789,5.515168628,10.968,3.199,11.425,-6.21,-0.41,6.223519904
19/04/2019 09:00,16.06424,4.26832,16.62162334,16.79424,4.89832,17.494,-0.73,-0.63,0.964261375,16.04424,4.19832,16.58443632,16.79424,4.89832,17.494,-0.75,-0.7,1.025914226
19/04/2019 09:30,26.86984,5.43412,27.41382793,22.53984,6.57412,23.479,4.33,-1.14,4.477555136,26.89984,5.36412,27.42945817,22.53984,6.57412,23.479,4.36,-1.21,4.524787288
19/04/2019 10:00,31.43056,5.78058,31.95770967,24.79056,7.23058,25.8235,6.64,-1.45,6.796477029,31.48056,5.70058,31.9925346,24.79056,7.23058,25.8235,6.69,-1.53,6.862725406
19/04/2019 10:30,39.506,6.783,40.0840757,28.536,8.323,29.725,10.97,-1.54,11.07756742,39.586,5.953,40.03110797,28.536,8.323,29.725,11.05,-2.37,11.30130081
19/04/2019 11:00,44.00272,6.40746,44.46678436,30.88272,9.00746,32.1695,13.12,-2.6,13.37514112,44.14272,6.30746,44.59107288,30.88272,9.00746,32.1695,13.26,-2.7,13.53209518
19/04/2019 11:30,39.44648,5.98314,39.89765342,28.29648,8.25314,29.4755,11.15,-2.27,11.37872576,39.55648,5.65314,39.95839213,28.29648,8.25314,29.4755,11.26,-2.6,11.55627968
19/04/2019 12:00,45.7716,6.2538,46.19685467,31.2816,9.1238,32.585,14.49,-2.87,14.77149282,45.9116,6.1238,46.31820313,31.2816,9.1238,32.585,14.63,-3,14.93441998
19/04/2019 12:30,50.12808,6.39694,50.53459455,33.41808,9.74694,34.8105,16.71,-3.35,17.04249395,50.28808,6.28694,50.67954819,33.41808,9.74694,34.8105,16.87,-3.46,17.2211643
19/04/2019 13:00,50.6728,6.4079,51.07635306,33.5928,9.7979,34.9925,17.08,-3.39,17.4131703,50.8428,6.3079,51.23260597,33.5928,9.7979,34.9925,17.25,-3.49,17.59950567
19/04/2019 13:30,50.45056,6.48058,50.86508549,33.43056,9.75058,34.8235,17.02,-3.27,17.33128097,50.62056,6.29058,51.00992542,33.43056,9.75058,34.8235,17.19,-3.46,17.53475691
19/04/2019 14:00,50.932,6.5235,51.34807373,33.372,9.7335,34.7625,17.56,-3.21,17.85098597,51.112,6.4235,51.51405533,33.372,9.7335,34.7625,17.74,-3.31,18.04615472
19/04/2019 14:30,47.08336,5.95598,47.45857653,31.32336,9.13598,32.6285,15.76,-3.18,16.0776242,47.24336,5.85598,47.60491115,31.32336,9.13598,32.6285,15.92,-3.28,16.25437787
19/04/2019 15:00,44.15344,5.73142,44.52387493,29.83344,8.70142,31.0765,14.32,-2.97,14.62474957,44.30344,5.63142,44.65991141,29.83344,8.70142,31.0765,14.47,-3.07,14.79208572
19/04/2019 15:30,40.95568,5.67874,41.34750068,28.07568,8.18874,29.2455,12.88,-2.51,13.1222902,41.08568,5.58874,41.46404606,28.07568,8.18874,29.2455,13.01,-2.6,13.26725669
19/04/2019 16:00,36.88032,5.50176,37.28843475,26.20032,7.64176,27.292,10.68,-2.14,10.89229085,36.98032,5.43176,37.37710642,26.20032,7.64176,27.292,10.78,-2.21,11.00420374
19/04/2019 16:30,31.29968,8.04574,32.31723844,23.53968,6.86574,24.5205,7.76,1.18,7.849203781,31.14968,2.66574,31.26353681,23.53968,6.86574,24.5205,7.61,-4.2,8.6920711
19/04/2019 17:00,24.1336,8.1723,25.47973972,19.8936,5.8023,20.7225,4.24,2.37,4.857417009,23.8436,1.4123,23.88538993,19.8936,5.8023,20.7225,3.95,-4.39,5.905472039
19/04/2019 17:30,17.83512,7.24816,19.25168379,16.72512,4.87816,17.422,1.11,2.37,2.617059419,17.34512,1.16816,17.38441214,16.72512,4.87816,17.422,0.62,-3.71,3.761449189
19/04/2019 18:00,9.66056,3.35058,10.22510664,13.03056,3.80058,13.5735,-3.37,-0.45,3.399911764,9.63056,3.31058,10.18369412,13.03056,3.80058,13.5735,-3.4,-0.49,3.435127363
19/04/2019 18:30,2.27376,2.50818,3.385402701,9.35376,2.72818,9.7435,-7.08,-0.22,7.083417254,2.21376,2.33818,3.219909789,9.35376,2.72818,9.7435,-7.14,-0.39,7.150643328
19/04/2019 19:00,-4.17552,2.14964,4.696373005,6.20448,1.80964,6.463,-10.38,0.34,10.38556691,-4.28552,2.13964,4.789962526,6.20448,1.80964,6.463,-10.49,0.33,10.49518937
19/04/2019 19:30,-9.08584,1.44288,9.199695169,3.64416,1.06288,3.796,-12.73,0.38,12.73567038,-9.22584,1.42288,9.334918918,3.64416,1.06288,3.796,-12.87,0.36,12.87503398
19/04/2019 20:00,-8.8156,1.5567,8.951989625,4.0344,1.1767,4.2025,-12.85,0.38,12.85561745,-8.9456,1.5367,9.076629675,4.0344,1.1767,4.2025,-12.98,0.36,12.98499134
19/04/2019 20:30,-9.77344,1.53858,9.893804013,3.76656,1.09858,3.9235,-13.54,0.44,13.5471473,-9.91344,1.50858,10.02756731,3.76656,1.09858,3.9235,-13.68,0.41,13.68614263
19/04/2019 21:00,-11.09384,1.34638,11.17524161,3.41616,0.99638,3.5585,-14.51,0.35,14.51422061,-11.22384,1.32638,11.30194091,3.41616,0.99638,3.5585,-14.64,0.33,14.64371879
19/04/2019 21:30,-10.89984,1.38338,10.98727684,3.44016,1.00338,3.5835,-14.34,0.38,14.34503398,-11.03984,1.30338,11.11651324,3.44016,1.00338,3.5835,-14.48,0.3,14.4831074
19/04/2019 22:00,-10.24664,1.46098,10.35027023,3.12336,0.91098,3.2535,-13.37,0.55,13.38130786,-10.37664,1.34098,10.46292909,3.12336,0.91098,3.2535,-13.5,0.43,13.50684641
19/04/2019 22:30,-9.00296,1.72122,9.166018059,3.22704,0.94122,3.3615,-12.23,0.78,12.25484802,-9.12296,1.66122,9.272974229,3.22704,0.94122,3.3615,-12.35,0.72,12.37097005
19/04/2019 23:00,-8.60112,2.48384,8.952582108,3.09888,0.90384,3.228,-11.7,1.58,11.80620176,-8.84112,0.91384,8.888222904,3.09888,0.90384,3.228,-11.94,0.01,11.94000419
19/04/2019 23:30,-7.90384,2.17888,8.198670917,3.11616,0.90888,3.246,-11.02,1.27,11.0929392,-8.06384,1.55888,8.213137184,3.11616,0.90888,3.246,-11.18,0.65,11.19887941
20/04/2019 00:00,-6.92168,2.07826,7.226950854,3.38832,0.98826,3.5295,-10.31,1.09,10.36745871,-7.04168,2.01826,7.325205161,3.38832,0.98826,3.5295,-10.43,1.03,10.48073471
20/04/2019 00:30,-8.49432,1.45624,8.618242698,1.25568,0.36624,1.308,-9.75,1.09,9.810739014,-8.61432,1.39624,8.726740239,1.25568,0.36624,1.308,-9.87,1.03,9.923598138
20/04/2019 01:00,-8.86144,1.39958,8.971284359,0.95856,0.27958,0.9985,-9.82,1.12,9.883663288,-8.97144,1.34958,9.072381267,0.95856,0.27958,0.9985,-9.93,1.07,9.987482165
20/04/2019 01:30,-8.88496,1.44272,9.001330746,0.93504,0.27272,0.974,-9.82,1.17,9.889453979,-8.99496,1.38272,9.100616463,0.93504,0.27272,0.974,-9.93,1.11,9.991846676
20/04/2019 02:00,-8.1476,1.4907,8.282848076,1.2024,0.3507,1.2525,-9.35,1.14,9.419240946,-8.2576,1.4607,8.385797651,1.2024,0.3507,1.2525,-9.46,1.11,9.52489895
20/04/2019 02:30,-7.50496,1.63272,7.680507744,1.41504,0.41272,1.474,-8.92,1.22,9.00304393,-7.60496,1.58272,7.767909577,1.41504,0.41272,1.474,-9.02,1.17,9.095564853
20/04/2019 03:00,-7.28176,3.67532,8.156715381,1.45824,0.42532,1.519,-8.74,3.25,9.324703749,-7.68176,-0.39468,7.69189242,1.45824,0.42532,1.519,-9.14,-0.82,9.17670965
20/04/2019 03:30,-6.7198,1.7481,6.943454879,1.9032,0.5551,1.9825,-8.623,1.193,8.705135151,-6.8198,1.6981,7.028030709,1.9032,0.5551,1.9825,-8.723,1.143,8.797566595
20/04/2019 04:00,-7.09336,1.72152,7.29927306,1.61664,0.47152,1.684,-8.71,1.25,8.799238603,-7.18336,1.67152,7.375272198,1.61664,0.47152,1.684,-8.8,1.2,8.881441324
20/04/2019 04:30,-7.1798,1.7681,7.394302242,1.4232,0.4151,1.4825,-8.603,1.353,8.708743767,-7.2598,1.7281,7.462642002,1.4232,0.4151,1.4825,-8.683,1.313,8.781711564
20/04/2019 05:00,-6.84812,1.86484,7.097490807,1.75488,0.51184,1.828,-8.603,1.353,8.708743767,-6.92812,1.82484,7.164418173,1.75488,0.51184,1.828,-8.683,1.313,8.781711564
20/04/2019 05:30,-3.83996,2.74222,4.718587006,4.76304,1.38922,4.9615,-8.603,1.353,8.708743767,-3.91996,2.70222,4.761100643,4.76304,1.38922,4.9615,-8.683,1.313,8.781711564
20/04/2019 06:00,-5.87248,1.84636,6.155896896,2.38752,0.69636,2.487,-8.26,1.15,8.339670257,-5.96248,1.79636,6.22720459,2.38752,0.69636,2.487,-8.35,1.1,8.422143433
20/04/2019 06:30,-5.24236,1.90102,5.576398068,3.02064,0.88102,3.1465,-8.263,1.02,8.325717326,-5.33236,1.85102,5.644496276,3.02064,0.88102,3.1465,-8.353,0.97,8.409132476
20/04/2019 07:00,-2.90952,2.13514,3.608895877,4.44048,1.29514,4.6255,-7.35,0.84,7.397844281,-2.98952,2.08514,3.644864696,4.44048,1.29514,4.6255,-7.43,0.79,7.47188062
20/04/2019 07:30,0.18572,2.35346,2.360776544,6.37872,1.86046,6.6445,-6.193,0.493,6.212591891,0.11572,2.30346,2.306364908,6.37872,1.86046,6.6445,-6.263,0.443,6.278647784
20/04/2019 08:00,3.69744,2.86642,4.678399958,8.13744,2.37342,8.4765,-4.44,0.493,4.467286537,3.64744,2.26342,4.292655198,8.13744,2.37342,8.4765,-4.49,-0.11,4.491347237
20/04/2019 08:30,9.00152,2.93586,9.468190759,11.23152,3.27586,11.6995,-2.23,-0.34,2.255770378,8.98152,2.94586,9.452290339,11.23152,3.27586,11.6995,-2.25,-0.33,2.274071239
20/04/2019 09:00,17.1676,3.8393,17.59166605,15.1176,4.4093,15.7475,2.05,-0.57,2.127768784,17.1776,3.7893,17.59058658,15.1176,4.4093,15.7475,2.06,-0.62,2.15127869
20/04/2019 09:30,23.73688,4.32534,24.12774416,19.04688,5.55534,19.8405,4.69,-1.23,4.848608048,23.78688,4.24534,24.16275174,19.04688,5.55534,19.8405,4.74,-1.31,4.917692548
20/04/2019 10:00,30.6528,4.9679,31.05276442,22.5528,6.5779,23.4925,8.1,-1.61,8.258456272,30.7228,4.8779,31.10762524,22.5528,6.5779,23.4925,8.17,-1.7,8.34499251
20/04/2019 10:30,36.04792,5.16106,36.41550599,24.99792,7.29106,26.0395,11.05,-2.13,11.25341726,36.15792,5.37106,36.55466406,24.99792,7.29106,26.0395,11.16,-1.92,11.32395691
20/04/2019 11:00,40.07944,5.34942,40.43485879,27.04944,7.88942,28.1765,13.03,-2.54,13.27525894,40.19944,5.25942,40.54203344,27.04944,7.88942,28.1765,13.15,-2.63,13.41042132
20/04/2019 11:30,43.884,5.6245,44.2429707,28.884,8.4245,30.0875,15,-2.8,15.25909565,44.054,5.5245,44.39904297,28.884,8.4245,30.0875,15.17,-2.9,15.44470459
20/04/2019 12:00,43.82552,5.48786,44.16778023,28.41552,8.28786,29.5995,15.41,-2.8,15.66231464,43.98552,5.36786,44.3118482,28.41552,8.28786,29.5995,15.57,-2.92,15.84144248
20/04/2019 12:30,44.71992,5.47706,45.0540723,28.78992,8.39706,29.9895,15.93,-2.92,16.19540984,44.88992,5.37706,45.21081388,28.78992,8.39706,29.9895,16.1,-3.02,16.38079363
20/04/2019 13:00,45.38112,5.50866,45.71423616,29.00112,8.45866,30.2095,16.38,-2.95,16.64352427,45.54112,5.40866,45.86117327,29.00112,8.45866,30.2095,16.54,-3.05,16.81886144
20/04/2019 13:30,45.1736,5.5348,45.51140679,28.7136,8.3748,29.91,16.46,-2.84,16.70320927,45.3336,5.4448,45.65940359,28.7136,8.3748,29.91,16.62,-2.93,16.87629402
20/04/2019 14:00,44.13224,5.39732,44.46105791,28.24224,8.23732,29.419,15.89,-2.84,16.14179978,44.28224,5.30732,44.59915274,28.24224,8.23732,29.419,16.04,-2.93,16.30541321
20/04/2019 14:30,43.90968,5.34324,44.23358692,28.15968,8.21324,29.333,15.75,-2.87,16.00935352,44.06968,5.25324,44.38167669,28.15968,8.21324,29.333,15.91,-2.96,16.18300652
20/04/2019 15:00,43.2796,5.6753,43.65011806,27.7896,8.1053,28.9475,15.49,-2.43,15.67944514,43.4396,5.5853,43.79719653,27.7896,8.1053,28.9475,15.65,-2.52,15.85158983
20/04/2019 15:30,41.6012,6.4266,42.09466747,27.2112,7.9366,28.345,14.39,-1.51,14.46900826,41.7112,5.0366,42.01418266,27.2112,7.9366,28.345,14.5,-2.9,14.78715659
20/04/2019 16:00,36.63136,8.97748,37.71540378,24.71136,7.20748,25.741,11.92,1.77,12.05069708,36.54136,2.28748,36.61288783,24.71136,7.20748,25.741,11.83,-4.92,12.81231049
20/04/2019 16:30,31.2544,8.6217,32.42177093,22.1544,6.4617,23.0775,9.1,2.16,9.352839141,31.0844,1.8217,31.13773457,22.1544,6.4617,23.0775,8.93,-4.64,10.06352324
20/04/2019 17:00,23.95216,8.09188,25.28209822,18.69216,5.45188,19.471,5.26,2.64,5.885337713,23.68216,1.29188,23.71737035,18.69216,5.45188,19.471,4.99,-4.16,6.496591414
20/04/2019 17:30,15.52808,7.16444,17.10118326,14.27808,4.16444,14.873,1.25,3,3.25,15.13808,0.36444,15.1424662,14.27808,4.16444,14.873,0.86,-3.8,3.896100615
20/04/2019 18:00,7.67656,6.18358,9.857293495,10.60656,3.09358,11.0485,-2.93,3.09,4.25828604,7.21656,-0.11642,7.217499002,10.60656,3.09358,11.0485,-3.39,-3.21,4.668640059
20/04/2019 18:30,0.5876,3.5393,3.587745567,6.9576,2.0293,7.2475,-6.37,1.51,6.546525796,0.3576,0.6493,0.741261256,6.9576,2.0293,7.2475,-6.6,-1.38,6.742729418
20/04/2019 19:00,-5.78016,1.63412,6.006712728,3.81984,1.11412,3.979,-9.6,0.52,9.614073018,-5.87016,1.58412,6.080149225,3.81984,1.11412,3.979,-9.69,0.47,9.701391653
20/04/2019 19:30,-9.31936,1.22602,9.399659348,1.94064,0.56602,2.0215,-11.26,0.66,11.27932622,-9.42936,1.17602,9.502413012,1.94064,0.56602,2.0215,-11.37,0.61,11.38635148
20/04/2019 20:00,-9.56808,1.27306,9.652400564,2.10192,0.61306,2.1895,-11.67,0.66,11.68864834,-9.67808,1.22306,9.755055523,2.10192,0.61306,2.1895,-11.78,0.61,11.79578314
20/04/2019 20:30,-10.29728,1.29996,10.3790111,1.78272,0.51996,1.857,-12.08,0.78,12.10515593,-10.41728,1.24996,10.49200279,1.78272,0.51996,1.857,-12.2,0.73,12.22182065
20/04/2019 21:00,-12.04936,0.99102,12.09004537,1.34064,0.39102,1.3965,-13.39,0.6,13.40343613,-12.18936,0.93102,12.22486382,1.34064,0.39102,1.3965,-13.53,0.54,13.54077177
20/04/2019 21:30,-11.64288,1.04666,11.68983113,1.25712,0.36666,1.3095,-12.9,0.68,12.91791005,-11.78288,0.90666,11.81771101,1.25712,0.36666,1.3095,-13.04,0.54,13.05117619
20/04/2019 22:00,-11.05152,1.36164,11.13508679,1.06848,0.31164,1.113,-12.12,1.05,12.16539765,-11.22152,0.77164,11.24801935,1.06848,0.31164,1.113,-12.29,0.46,12.29860561
20/04/2019 22:30,-10.61224,1.05018,10.66407595,1.33776,0.39018,1.3935,-11.95,0.66,11.96821206,-10.73224,0.99018,10.77782129,1.33776,0.39018,1.3935,-12.07,0.6,12.08490381
20/04/2019 23:00,-10.76488,1.01066,10.81221878,1.06512,0.31066,1.1095,-11.83,0.7,11.85069196,-10.87488,0.95066,10.9163533,1.06512,0.31066,1.1095,-11.94,0.64,11.95714013
20/04/2019 23:30,-10.24824,1.07718,10.30469504,0.88176,0.25718,0.9185,-11.13,0.82,11.16016577,-10.35824,1.01718,10.40806375,0.88176,0.25718,0.9185,-11.24,0.76,11.26566465
21/04/2019 00:00,-9.06032,1.55074,9.192072294,1.09968,0.32074,1.1455,-10.16,1.23,10.23418292,-9.19032,1.35074,9.289051634,1.09968,0.32074,1.1455,-10.29,1.03,10.34142157
21/04/2019 00:30,-5.59744,2.14908,5.995821829,3.56256,1.03908,3.711,-9.16,1.11,9.227009266,-5.71744,2.06908,6.080313495,3.56256,1.03908,3.711,-9.28,1.03,9.336985595
21/04/2019 01:00,-6.97376,1.76682,7.194093511,2.52624,0.73682,2.6315,-9.5,1.03,9.555673707,-7.08376,1.71682,7.288835754,2.52624,0.73682,2.6315,-9.61,0.98,9.659839543
21/04/2019 01:30,-7.31216,5.00812,8.86278454,2.18784,0.63812,2.279,-9.5,4.37,10.45690681,-7.93216,-1.48188,8.069394686,2.18784,0.63812,2.279,-10.12,-2.12,10.33967117
21/04/2019 02:00,-7.25696,5.02422,8.826452008,2.24304,0.65422,2.3365,-9.5,4.37,10.45690681,-7.87696,-1.61578,8.040972817,2.24304,0.65422,2.3365,-10.12,-2.27,10.37146566
21/04/2019 02:30,-7.5808,5.0806,9.125843797,2.0592,0.6006,2.145,-9.64,4.48,10.63014581,-8.2008,-1.5794,8.351504356,2.0592,0.6006,2.145,-10.26,-2.18,10.4890419
21/04/2019 03:00,-7.17696,5.18172,8.852060608,2.06304,0.60172,2.149,-9.24,4.58,10.31280757,-7.77696,-1.49828,7.919971578,2.06304,0.60172,2.149,-9.84,-2.1,10.06159033
21/04/2019 03:30,-6.92312,5.23534,8.679768168,2.24688,0.65534,2.3405,-9.17,4.58,10.25013658,-7.53312,-1.44466,7.670393696,2.24688,0.65534,2.3405,-9.78,-2.1,10.00291957
21/04/2019 04:00,-6.69336,5.19902,8.47530985,2.39664,0.69902,2.4965,-9.09,4.5,10.14288421,-7.31336,-1.49098,7.463796343,2.39664,0.69902,2.4965,-9.71,-2.19,9.953903757
21/04/2019 04:30,-6.63928,5.35396,8.529063641,2.07072,0.60396,2.157,-8.71,4.75,9.921018093,-7.23928,-1.34604,7.363355118,2.07072,0.60396,2.157,-9.31,-1.95,9.51202397
21/04/2019 05:00,-6.57184,5.34738,8.472517563,2.04816,0.59738,2.1335,-8.62,4.75,9.842098354,-7.17184,-1.35262,7.298278554,2.04816,0.59738,2.1335,-9.22,-1.95,9.423953523
21/04/2019 05:30,-5.90048,5.48486,8.056013496,2.51952,0.73486,2.6245,-8.42,4.75,9.667414339,-6.50048,-1.18514,6.607631728,2.51952,0.73486,2.6245,-9.02,-1.92,9.222082194
21/04/2019 06:00,-6.42792,5.29894,8.330481418,2.36208,0.68894,2.4605,-8.79,4.61,9.925532731,-7.01792,-1.38106,7.152518986,2.36208,0.68894,2.4605,-9.38,-2.07,9.605691021
21/04/2019 06:30,-6.49128,2.52296,6.96434083,2.47872,0.72296,2.582,-8.97,1.8,9.148819596,-6.67128,1.21296,6.780652535,2.47872,0.72296,2.582,-9.15,0.49,9.163110825
21/04/2019 07:00,-4.6088,2.0916,5.061208156,3.5712,1.0416,3.72,-8.18,1.05,8.247114647,-4.6988,2.0416,5.12316816,3.5712,1.0416,3.72,-8.27,1,8.330240093
21/04/2019 07:30,-1.0732,2.4099,2.638062973,5.6568,1.6499,5.8925,-6.73,0.76,6.772776388,-1.1532,2.3499,2.617613465,5.6568,1.6499,5.8925,-6.81,0.7,6.845881974
21/04/2019 08:00,4.07704,3.01122,5.068500868,8.50704,2.48122,8.8615,-4.43,0.53,4.461591644,4.01704,2.84122,4.920278595,8.50704,2.48122,8.8615,-4.49,0.36,4.504408951
21/04/2019 08:30,10.41784,7.01812,12.5612658,12.26784,3.57812,12.779,-1.85,3.44,3.905905785,10.28784,0.61812,10.3063924,12.26784,3.57812,12.779,-1.98,-2.96,3.56117958
21/04/2019 09:00,18.80584,4.38712,19.31078559,16.27584,4.74712,16.954,2.53,-0.36,2.555484299,18.83584,4.33712,19.32872159,16.27584,4.74712,16.954,2.56,-0.41,2.592624153
21/04/2019 09:30,24.57688,4.87034,25.05480477,19.64688,5.73034,20.4655,4.93,-0.86,5.004448022,24.63688,4.80034,25.10018168,19.64688,5.73034,20.4655,4.99,-0.93,5.075923561
21/04/2019 10:00,29.954,5.1145,30.38750115,22.644,6.6045,23.5875,7.31,-1.49,7.460308305,30.034,5.0345,30.45303509,22.644,6.6045,23.5875,7.39,-1.57,7.554932164
21/04/2019 10:30,35.86904,5.51722,36.29087691,25.49904,7.43722,26.5615,10.37,-1.92,10.54624578,35.96904,5.42722,36.37618116,25.49904,7.43722,26.5615,10.47,-2.01,10.6611913
21/04/2019 11:00,39.5756,5.6608,39.97840382,27.4656,8.0108,28.61,12.11,-2.35,12.33590694,39.6956,5.5708,40.08459145,27.4656,8.0108,28.61,12.23,-2.44,12.47102642
21/04/2019 11:30,42.67112,5.70616,43.0509552,29.06112,8.47616,30.272,13.61,-2.77,13.88902444,42.81112,5.60616,43.17662592,29.06112,8.47616,30.272,13.75,-2.87,14.04633048
21/04/2019 12:00,44.64664,5.87652,45.0317216,30.05664,8.76652,31.309,14.59,-2.89,14.87347303,44.78664,5.78652,45.15890761,30.05664,8.76652,31.309,14.73,-2.98,15.02841642
21/04/2019 12:30,46.00656,5.95358,46.39017868,30.76656,8.97358,32.0485,15.24,-3.02,15.53634449,46.15656,5.85358,46.52625527,30.76656,8.97358,32.0485,15.39,-3.12,15.70307295
21/04/2019 13:00,46.7604,5.9622,47.13897365,31.0704,9.0622,32.365,15.69,-3.1,15.99331423,46.9304,5.8622,47.29511426,31.0704,9.0622,32.365,15.86,-3.2,16.17960445
21/04/2019 13:30,46.9516,5.9363,47.32538854,30.9816,9.0363,32.2725,15.97,-3.1,16.26809454,47.1216,5.8363,47.48165524,30.9816,9.0363,32.2725,16.14,-3.2,16.45416665
21/04/2019 14:00,46.51864,6.00002,46.90398818,30.54864,8.91002,31.8215,15.97,-2.91,16.2329603,46.68864,5.90002,47.05995475,30.54864,8.91002,31.8215,16.14,-3.01,16.41827336
21/04/2019 14:30,44.24616,5.60388,44.59962047,28.91616,8.43388,30.121,15.33,-2.83,15.58902819,44.39616,5.50388,44.7360226,28.91616,8.43388,30.121,15.48,-2.93,15.75485005
21/04/2019 15:00,41.91112,5.50366,42.27093863,27.68112,8.07366,28.8345,14.23,-2.57,14.46021438,42.05112,5.41366,42.39816515,27.68112,8.07366,28.8345,14.37,-2.66,14.61411988
21/04/2019 15:30,38.77504,5.41772,39.1516975,26.01504,7.58772,27.099,12.76,-2.17,12.94320285,38.90504,5.32772,39.26813897,26.01504,7.58772,27.099,12.89,-2.26,13.08662294
21/04/2019 16:00,35.43376,5.37568,35.83921432,24.53376,7.15568,25.556,10.9,-1.78,11.04438319,35.54376,5.29568,35.93609747,24.53376,7.15568,25.556,11.01,-1.86,11.16600645
21/04/2019 16:30,31.32088,5.29234,31.76486088,22.67088,6.61234,23.6155,8.65,-1.32,8.750137142,31.41088,5.21234,31.84041254,22.67088,6.61234,23.6155,8.74,-1.4,8.851417966
21/04/2019 17:00,25.21072,4.91896,25.6861163,19.71072,5.74896,20.532,5.5,-0.83,5.562274715,25.27072,4.83896,25.72984305,19.71072,5.74896,20.532,5.56,-0.91,5.633977281
21/04/2019 17:30,18.85896,4.44178,19.37497824,16.66896,4.86178,17.3635,2.19,-0.42,2.229910312,18.86896,4.38178,19.37105179,16.66896,4.86178,17.3635,2.2,-0.48,2.251754871
21/04/2019 18:00,11.33464,3.88052,11.98050497,13.30464,3.88052,13.859,-1.97,0,1.97,11.31464,3.56052,11.86163484,13.30464,3.88052,13.859,-1.99,-0.32,2.015564437
21/04/2019 18:30,3.90496,3.12478,5.001296097,9.44496,2.75478,9.8385,-5.54,0.37,5.552341848,3.84496,3.08478,4.929460929,9.44496,2.75478,9.8385,-5.6,0.33,5.609714788
21/04/2019 19:00,-2.74888,2.29116,3.578513015,6.14112,1.79116,6.397,-8.89,0.5,8.90404964,-2.83888,2.23116,3.610722172,6.14112,1.79116,6.397,-8.98,0.44,8.990773048
21/04/2019 19:30,-6.3648,3.6311,7.327725858,4.2552,1.2411,4.4325,-10.62,2.39,10.88560977,-6.7848,-0.0489,6.784976216,4.2552,1.2411,4.4325,-11.04,-1.29,11.11511134
21/04/2019 20:00,-8.15664,4.52098,9.325772689,3.36336,0.98098,3.5035,-11.52,3.54,12.05163889,-8.76664,-1.37902,8.874439309,3.36336,0.98098,3.5035,-12.13,-2.36,12.35744715
21/04/2019 20:30,-9.268,2.921,9.717410406,3.192,0.931,3.325,-12.46,1.99,12.61791187,-9.608,0.421,9.617219193,3.192,0.931,3.325,-12.8,-0.51,12.81015613
21/04/2019 21:00,-9.16896,1.91322,9.366442134,3.85104,1.12322,4.0115,-13.02,0.79,13.04394496,-9.33896,1.36322,9.437931058,3.85104,1.12322,4.0115,-13.19,0.24,13.19218329
21/04/2019 21:30,-8.03848,4.18336,9.061879584,4.33152,1.26336,4.512,-12.37,2.92,12.70996853,-8.53848,-0.28664,8.543289952,4.33152,1.26336,4.512,-12.87,-1.55,12.9630012
21/04/2019 22:00,-7.44256,5.34342,9.162086916,4.05744,1.18342,4.2265,-11.5,4.16,12.2292927,-8.13256,-1.55658,8.280185593,4.05744,1.18342,4.2265,-12.19,-2.74,12.49414663
21/04/2019 22:30,-6.9572,5.4179,8.817951704,4.0728,1.1879,4.2425,-11.03,4.23,11.81328913,-7.6372,-1.5021,7.783516445,4.0728,1.1879,4.2425,-11.71,-2.69,12.01499896
21/04/2019 23:00,-5.75784,2.29438,6.198136902,4.23216,1.23438,4.4085,-9.99,1.06,10.04607884,-5.86784,2.14438,6.247392404,4.23216,1.23438,4.4085,-10.1,0.91,10.14091219
21/04/2019 23:30,-4.84368,2.31226,5.367288165,4.39632,1.28226,4.5795,-9.24,1.03,9.297230771,-4.92368,2.25226,5.414360521,4.39632,1.28226,4.5795,-9.32,0.97,9.370341509
22/04/2019 00:00,-4.76824,2.24968,5.272302419,4.18176,1.21968,4.356,-8.95,1.03,9.009073204,-4.85824,2.18968,5.328901801,4.18176,1.21968,4.356,-9.04,0.97,9.091891992
22/04/2019 00:30,-4.10528,2.12596,4.623097425,4.37472,1.27596,4.557,-8.48,0.85,8.522493766,-4.18528,2.43596,4.842568513,4.37472,1.27596,4.557,-8.56,1.16,8.638240562
22/04/2019 01:00,-3.58992,2.32794,4.27864818,4.45008,1.29794,4.6355,-8.04,1.03,8.105707865,-3.67992,2.33794,4.359790666,4.45008,1.29794,4.6355,-8.13,1.04,8.196249142
22/04/2019 01:30,-3.5736,2.4327,4.323036693,4.4664,1.3027,4.6525,-8.04,1.13,8.119020877,-3.6636,2.3827,4.370265924,4.4664,1.3027,4.6525,-8.13,1.08,8.201420609
22/04/2019 02:00,-2.39672,2.56804,3.512704969,5.03328,1.46804,5.243,-7.43,1.1,7.510985288,-2.48672,2.51804,3.538969031,5.03328,1.46804,5.243,-7.52,1.05,7.592950678
22/04/2019 02:30,-3.12048,2.53986,4.023466696,4.55952,1.32986,4.7495,-7.68,1.21,7.774734722,-3.21048,2.48986,4.062829636,4.55952,1.32986,4.7495,-7.77,1.16,7.85611227
22/04/2019 03:00,-3.38688,2.47966,4.197579046,4.35312,1.26966,4.5345,-7.74,1.21,7.834009191,-3.47688,2.42966,4.241690966,4.35312,1.26966,4.5345,-7.83,1.16,7.915459557
22/04/2019 03:30,-3.99592,2.28994,4.605562056,4.11408,1.19994,4.2855,-8.11,1.09,8.182921239,-4.07592,2.23994,4.650855303,4.11408,1.19994,4.2855,-8.19,1.04,8.255767681
22/04/2019 04:00,-4.59376,4.72182,6.587732163,3.60624,1.05182,3.7565,-8.2,3.67,8.983813222,-5.05376,-0.34818,5.065739773,3.60624,1.05182,3.7565,-8.66,-1.4,8.772434098
22/04/2019 04:30,-5.07528,5.63346,7.582502136,3.23472,0.94346,3.3695,-8.31,4.69,9.542127645,-5.67528,-1.17654,5.795951126,3.23472,0.94346,3.3695,-8.91,-2.12,9.158738996
22/04/2019 05:00,-4.30112,5.62384,7.080057175,3.57888,1.04384,3.728,-7.88,4.58,9.114318406,-4.85112,-0.70616,4.902247158,3.57888,1.04384,3.728,-8.43,-1.75,8.609727057
22/04/2019 05:30,-4.77488,2.48066,5.380813419,3.46512,1.01066,3.6095,-8.24,1.47,8.370095579,-4.86488,2.44066,5.442782253,3.46512,1.01066,3.6095,-8.33,1.43,8.451851868
22/04/2019 06:00,-5.10672,2.34804,5.62066553,3.35328,0.97804,3.493,-8.46,1.37,8.570210032,-5.20672,2.30804,5.695347382,3.35328,0.97804,3.493,-8.56,1.33,8.662707429
22/04/2019 06:30,-4.79928,2.22396,5.289526122,3.75072,1.09396,3.907,-8.55,1.13,8.624349251,-4.88928,2.07396,5.310966861,3.75072,1.09396,3.907,-8.64,0.98,8.695401083
22/04/2019 07:00,-3.63088,2.22516,4.258477028,4.50912,1.31516,4.697,-8.14,0.91,8.19070815,-3.71088,2.16516,4.296341257,4.50912,1.31516,4.697,-8.22,0.85,8.263830831
22/04/2019 07:30,0.37416,3.46038,3.48054959,6.82416,1.99038,7.1085,-6.45,1.47,6.615391145,0.19416,1.75038,1.761115627,6.82416,1.99038,7.1085,-6.63,-0.24,6.634342469
22/04/2019 08:00,6.40576,6.63668,9.223843158,10.20576,2.97668,10.631,-3.8,3.66,5.275945413,6.09576,-0.08332,6.096329404,10.20576,2.97668,10.631,-4.11,-3.06,5.124031616
22/04/2019 08:30,12.5692,3.7106,13.10546989,13.8192,4.0306,14.395,-1.25,-0.32,1.29031004,12.5492,3.7006,13.08345753,13.8192,4.0306,14.395,-1.27,-0.33,1.312173769
22/04/2019 09:00,20.63976,4.72118,21.17284188,17.72976,5.17118,18.4685,2.91,-0.45,2.944588256,20.66976,4.70118,21.19764307,17.72976,5.17118,18.4685,2.94,-0.47,2.97733102
22/04/2019 09:30,27.18296,5.29628,27.69411302,21.31296,6.21628,22.201,5.87,-0.92,5.941658018,27.24296,5.22628,27.73973454,21.31296,6.21628,22.201,5.93,-0.99,6.012071191
22/04/2019 10:00,32.1692,5.4331,32.62477593,24.0792,7.0231,25.0825,8.09,-1.59,8.244768038,32.2492,5.3431,32.68883018,24.0792,7.0231,25.0825,8.17,-1.68,8.340941194
22/04/2019 10:30,36.37432,7.99626,37.24286951,26.04432,7.59626,27.1295,10.33,0.4,10.33774153,36.31432,3.19626,36.45471046,26.04432,7.59626,27.1295,10.27,-4.4,11.17286445
22/04/2019 11:00,40.37648,9.36814,41.44903116,27.93648,8.14814,29.1005,12.44,1.22,12.49968,40.29648,2.42814,40.36956978,27.93648,8.14814,29.1005,12.36,-5.72,13.61939793
22/04/2019 11:30,43.4888,7.0684,44.05948257,29.5488,8.6184,30.78,13.94,-1.55,14.02590817,43.5588,4.5584,43.79666732,29.5488,8.6184,30.78,14.01,-4.06,14.58642177
22/04/2019 12:00,45.44848,5.95164,45.83651768,30.58848,8.92164,31.863,14.86,-2.97,15.15389389,45.58848,5.85164,45.96249775,30.58848,8.92164,31.863,15,-3.07,15.31094053
22/04/2019 12:30,47.23392,6.32656,47.65572956,31.39392,9.15656,32.702,15.84,-2.83,16.09082036,47.39392,5.77656,47.74465728,31.39392,9.15656,32.702,16,-3.38,16.35311591
22/04/2019 13:00,41.88344,6.08642,42.32336299,28.75344,8.38642,29.9515,13.13,-2.3,13.32992498,42.01344,5.03642,42.31423717,28.75344,8.38642,29.9515,13.26,-3.35,13.67662605
22/04/2019 13:30,35.6564,7.0577,36.34817726,25.4664,7.4277,26.5275,10.19,-0.37,10.19671516,35.6364,3.2377,35.7831763,25.4664,7.4277,26.5275,10.17,-4.19,10.99931816
22/04/2019 14:00,36.7088,9.0884,37.81712591,25.7088,7.4984,26.78,11,1.59,11.11431959,36.5788,2.0884,36.6383682,25.7088,7.4984,26.78,10.87,-5.41,12.14186971
22/04/2019 14:30,36.57232,9.21526,37.71545581,25.73232,7.50526,26.8045,10.84,1.71,10.97404666,36.45232,2.32526,36.52640781,25.73232,7.50526,26.8045,10.72,-5.18,11.9059145
22/04/2019 15:00,40.0856,9.3583,41.1634924,27.5256,8.0283,28.6725,12.56,1.33,12.63022169,39.9956,2.7283,40.08854749,27.5256,8.0283,28.6725,12.47,-5.3,13.54957195
22/04/2019 15:30,41.33968,9.48574,42.4140119,28.33968,8.26574,29.5205,13,1.22,13.05712066,41.24968,2.93574,41.35401636,28.33968,8.26574,29.5205,12.91,-5.33,13.96699681
22/04/2019 16:00,38.80376,9.53068,39.95704758,27.05376,7.89068,28.181,11.75,1.64,11.86389902,38.68376,2.91068,38.79310951,27.05376,7.89068,28.181,11.63,-4.98,12.65137542
22/04/2019 16:30,33.75128,6.26204,34.32727846,24.76128,7.22204,25.793,8.99,-0.96,9.041111657,33.81128,5.51204,34.25763039,24.76128,7.22204,25.793,9.05,-1.71,9.210135721
22/04/2019 17:00,27.76432,5.49626,28.30311536,21.96432,6.40626,22.8795,5.8,-0.91,5.870953926,27.81432,5.42626,28.33867842,21.96432,6.40626,22.8795,5.85,-0.98,5.931517512
22/04/2019 17:30,20.47312,4.64966,20.994475,18.27312,5.32966,19.0345,2.2,-0.68,2.302694074,20.49312,4.59966,21.00297216,18.27312,5.32966,19.0345,2.22,-0.73,2.336942447
22/04/2019 18:00,12.3124,3.8757,12.90799149,14.5224,4.2357,15.1275,-2.21,-0.36,2.239129295,12.2824,3.8457,12.87038299,14.5224,4.2357,15.1275,-2.24,-0.39,2.273697429
22/04/2019 18:30,6.00752,3.69386,7.052297374,11.56752,3.37386,12.0495,-5.56,0.32,5.56920102,5.94752,3.37386,6.837830464,11.56752,3.37386,12.0495,-5.62,0,5.62
22/04/2019 19:00,-0.95968,2.65926,2.82712742,8.02032,2.33926,8.3545,-8.98,0.32,8.98569975,-1.05968,2.66926,2.871910627,8.02032,2.33926,8.3545,-9.08,0.33,9.085994717
22/04/2019 19:30,-3.39536,4.72052,5.814789644,6.58464,1.92052,6.859,-9.98,2.8,10.36534611,-3.88536,-0.41948,3.907938817,6.58464,1.92052,6.859,-10.47,-2.34,10.72830369
22/04/2019 20:00,-5.51808,4.01306,6.823038726,5.70192,1.66306,5.9395,-11.22,2.35,11.46345934,-5.94808,0.14306,5.949800152,5.70192,1.66306,5.9395,-11.65,-1.52,11.74874036
22/04/2019 20:30,-6.55992,2.35044,6.968293808,5.35008,1.56044,5.573,-11.91,0.79,11.93617192,-6.70992,2.02044,7.007510557,5.35008,1.56044,5.573,-12.06,0.46,12.06876961
22/04/2019 21:00,-6.56368,5.02976,8.269243061,5.41632,1.57976,5.642,-11.98,3.45,12.4668721,-7.22368,-1.38024,7.354360285,5.41632,1.57976,5.642,-12.64,-2.96,12.98195671
22/04/2019 21:30,-4.03064,2.98148,5.013509928,6.75936,1.97148,7.041,-10.79,1.01,10.83716753,-4.22064,1.70148,4.550696232,6.75936,1.97148,7.041,-10.98,-0.27,10.98331917
22/04/2019 22:00,-6.90992,1.86044,7.155992691,4.63008,1.35044,4.823,-11.54,0.51,11.551264,-7.00992,1.79044,7.234960525,4.63008,1.35044,4.823,-11.64,0.44,11.64831318
22/04/2019 22:30,-6.41616,1.81862,6.668919541,4.38384,1.27862,4.5665,-10.8,0.54,10.81349157,-6.51616,1.74862,6.746703866,4.38384,1.27862,4.5665,-10.9,0.47,10.91012832
22/04/2019 23:00,-5.51264,1.93298,5.841713058,4.46736,1.30298,4.6535,-9.98,0.63,9.999864999,-5.62264,1.87298,5.926393056,4.46736,1.30298,4.6535,-10.09,0.57,10.10608727
22/04/2019 23:30,-5.45768,1.99526,5.810966654,4.13232,1.20526,4.3045,-9.59,0.79,9.622484087,-5.55768,1.93526,5.884984133,4.13232,1.20526,4.3045,-9.69,0.73,9.717458515
23/04/2019 00:00,-5.51096,1.95972,5.849032621,3.83904,1.11972,3.999,-9.35,0.84,9.38765679,-5.62096,1.89972,5.933306616,3.83904,1.11972,3.999,-9.46,0.78,9.49210198
23/04/2019 00:30,-4.01272,2.20504,4.578659542,4.57728,1.33504,4.768,-8.59,0.87,8.633944637,-4.11272,2.15504,4.643130754,4.57728,1.33504,4.768,-8.69,0.82,8.728602408
23/04/2019 01:00,-6.03376,1.83432,6.30642447,3.30624,0.96432,3.444,-9.34,0.87,9.38043176,-6.13376,1.78432,6.388020789,3.30624,0.96432,3.444,-9.44,0.82,9.475547478
23/04/2019 01:30,-5.84144,1.80708,6.114569437,3.41856,0.99708,3.561,-9.26,0.81,9.295359057,-5.94144,1.74708,6.192979719,3.41856,0.99708,3.561,-9.36,0.75,9.39
23/04/2019 02:00,-5.32128,2.02546,5.69372541,3.61872,1.05546,3.7695,-8.94,0.97,8.992469071,-5.43128,1.96546,5.77597052,3.61872,1.05546,3.7695,-9.05,0.91,9.095636316
23/04/2019 02:30,-5.47912,2.24984,5.923051241,3.29088,0.95984,3.428,-8.77,1.29,8.86436687,-5.57912,2.20984,6.000831009,3.29088,0.95984,3.428,-8.87,1.25,8.95764478
23/04/2019 03:00,-5.1728,4.3046,6.729594416,3.3072,0.9646,3.445,-8.48,3.34,9.11405508,-5.5628,0.2046,5.566561326,3.3072,0.9646,3.445,-8.87,-0.76,8.902499649
23/04/2019 03:30,-4.88896,5.44322,7.316459106,3.37104,0.98322,3.5115,-8.26,4.46,9.387182751,-5.49896,-1.17678,5.623466213,3.37104,0.98322,3.5115,-8.87,-2.16,9.129211357
23/04/2019 04:00,-5.022,5.334,7.326120392,3.408,0.994,3.55,-8.43,4.34,9.48158742,-5.612,-1.346,5.771157596,3.408,0.994,3.55,-9.02,-2.34,9.318583583
23/04/2019 04:30,-6.25184,1.84488,6.518365255,2.58816,0.75488,2.696,-8.84,1.09,8.906946727,-6.33184,1.79488,6.581321448,2.58816,0.75488,2.696,-8.92,1.04,8.980423153
23/04/2019 05:00,-5.97872,1.92454,6.280839677,2.86128,0.83454,2.9805,-8.84,1.09,8.906946727,-6.05872,1.87454,6.342080751,2.86128,0.83454,2.9805,-8.92,1.04,8.980423153
23/04/2019 05:30,-6.62728,1.70246,6.842456449,2.68272,0.78246,2.7945,-9.31,0.92,9.355346065,-6.71728,1.64246,6.915166336,2.68272,0.78246,2.7945,-9.4,0.86,9.439258445
23/04/2019 06:00,-7.61192,1.40944,7.741307848,2.39808,0.69944,2.498,-10.01,0.71,10.03514823,-7.72192,1.34944,7.838943602,2.39808,0.69944,2.498,-10.12,0.65,10.14085302
23/04/2019 06:30,-7.80744,1.88158,8.030968973,2.78256,0.81158,2.8985,-10.59,1.07,10.64391845,-7.97744,0.35158,7.98518362,2.78256,0.81158,2.8985,-10.76,-0.46,10.76982823
23/04/2019 07:00,-7.43416,0.70712,7.467714081,3.55584,1.03712,3.704,-10.99,-0.33,10.99495339,-7.55416,0.69712,7.586257944,3.55584,1.03712,3.704,-11.11,-0.34,11.1152013
23/04/2019 07:30,-6.1828,1.5221,6.367401688,4.8072,1.4021,5.0075,-10.99,0.12,10.99065512,-6.3828,0.1521,6.384611989,4.8072,1.4021,5.0075,-11.19,-1.25,11.25960035
23/04/2019 08:00,-3.67928,1.69396,4.050506363,6.39072,1.86396,6.657,-10.07,-0.17,10.07143485,-3.84928,0.65396,3.904435964,6.39072,1.86396,6.657,-10.24,-1.21,10.31124144
23/04/2019 08:30,-2.204,4.4955,5.006709124,7.356,2.1455,7.6625,-9.56,2.35,9.844597503,-2.834,-2.4845,3.768858746,7.356,2.1455,7.6625,-10.19,-4.63,11.19254216
23/04/2019 09:00,1.97704,4.67872,5.079282233,9.52704,2.77872,9.924,-7.55,1.9,7.785403008,1.41704,-1.54128,2.09369205,9.52704,2.77872,9.924,-8.11,-4.32,9.188824734
23/04/2019 09:30,3.48872,3.81046,5.16631132,10.69872,3.12046,11.1445,-7.21,0.69,7.242941391,3.09872,-0.65954,3.168131729,10.69872,3.12046,11.1445,-7.6,-3.78,8.488132892
23/04/2019 10:00,5.8072,1.7121,6.054325582,12.0072,3.5021,12.5075,-6.2,-1.79,6.453224,5.7472,1.6221,5.971726404,12.0072,3.5021,12.5075,-6.26,-1.88,6.536206851
23/04/2019 10:30,9.63264,2.30452,9.90447201,13.83264,4.03452,14.409,-4.2,-1.73,4.542345209,9.59264,2.20452,9.842695291,13.83264,4.03452,14.409,-4.24,-1.83,4.618062364
23/04/2019 11:00,20.1128,3.4054,20.39905569,18.7728,5.4754,19.555,1.34,-2.07,2.465866987,20.1228,3.3054,20.39246795,18.7728,5.4754,19.555,1.35,-2.17,2.555660384
23/04/2019 11:30,20.79736,3.30798,21.05879661,18.98736,5.53798,19.7785,1.81,-2.23,2.87210724,20.82736,3.02798,21.04632005,18.98736,5.53798,19.7785,1.84,-2.51,3.112185727
23/04/2019 12:00,30.57872,6.05296,31.17204584,23.83872,6.95296,24.832,6.74,-0.9,6.799823527,30.43872,1.77296,30.49031096,23.83872,6.95296,24.832,6.6,-5.18,8.390017878
23/04/2019 12:30,35.40832,4.62326,35.70887366,26.30832,7.67326,27.4045,9.1,-3.05,9.597525723,35.50832,4.51326,35.79399817,26.30832,7.67326,27.4045,9.2,-3.16,9.727569069
23/04/2019 13:00,35.21104,4.71572,35.52541841,26.11104,7.61572,27.199,9.1,-2.9,9.550916186,35.31104,4.60572,35.61014185,26.11104,7.61572,27.199,9.2,-3.01,9.679881198
23/04/2019 13:30,25.56248,4.00614,25.87449597,21.31248,6.21614,22.2005,4.25,-2.21,4.790260953,25.60248,3.91614,25.90025356,21.31248,6.21614,22.2005,4.29,-2.3,4.867658575
23/04/2019 14:00,35.28752,4.72636,35.60263398,25.90752,7.55636,26.987,9.38,-2.83,9.797617057,35.37752,4.61636,35.67743966,25.90752,7.55636,26.987,9.47,-2.94,9.915871117
23/04/2019 14:30,42.37856,5.01958,42.67479972,29.27856,8.53958,30.4985,13.1,-3.52,13.56467471,42.49856,4.90958,42.7812059,29.27856,8.53958,30.4985,13.22,-3.63,13.70931435
23/04/2019 15:00,37.68456,4.89258,38.00083422,26.85456,7.83258,27.9735,10.83,-2.94,11.22196507,37.78456,4.79258,38.08729181,26.85456,7.83258,27.9735,10.93,-3.04,11.34488872
23/04/2019 15:30,35.66728,4.76004,35.98350794,25.81728,7.53004,26.893,9.85,-2.77,10.23207701,35.77728,4.66004,36.07949192,25.81728,7.53004,26.893,9.96,-2.87,10.36525446
23/04/2019 16:00,19.3764,3.5977,19.70757018,17.7864,5.1877,18.5275,1.59,-1.59,2.248599564,19.3964,3.4977,19.70924246,17.7864,5.1877,18.5275,1.61,-1.69,2.334137957
23/04/2019 16:30,7.90264,2.75952,8.370583588,12.51264,3.64952,13.034,-4.61,-0.89,4.695125131,7.85264,2.67952,8.29721534,12.51264,3.64952,13.034,-4.66,-0.97,4.759884452
23/04/2019 17:00,5.03016,2.73338,5.724847234,11.36016,3.31338,11.8335,-6.33,-0.58,6.356516342,4.94016,2.34338,5.467779316,11.36016,3.31338,11.8335,-6.42,-0.97,6.492865315
23/04/2019 17:30,2.3192,5.9881,6.421528654,10.0392,2.9281,10.4575,-7.72,3.06,8.304336217,1.7092,-0.9519,1.956394196,10.0392,2.9281,10.4575,-8.33,-3.88,9.189303564
23/04/2019 18:00,2.7056,6.0483,6.625873848,10.2456,2.9883,10.6725,-7.54,3.06,8.13727227,2.1256,-0.5417,2.193539206,10.2456,2.9883,10.6725,-8.12,-3.53,8.854112039
23/04/2019 18:30,1.57808,5.72694,5.940385362,9.65808,2.81694,10.0605,-8.08,2.91,8.588044015,1.06808,-0.30306,1.110243329,9.65808,2.81694,10.0605,-8.59,-3.12,9.139064504
23/04/2019 19:00,0.22872,3.14046,3.148777834,9.01872,2.63046,9.3945,-8.79,0.51,8.804782791,0.12872,2.60046,2.603643802,9.01872,2.63046,9.3945,-8.89,-0.03,8.890050619
23/04/2019 19:30,-4.1332,2.3499,4.754510727,6.6168,1.9299,6.8925,-10.75,0.42,10.75820152,-4.2332,2.3199,4.82720605,6.6168,1.9299,6.8925,-10.85,0.39,10.85700695
23/04/2019 20:00,-6.78368,2.07726,7.094598188,5.23632,1.52726,5.4545,-12.02,0.55,12.03257662,-6.90368,2.03726,7.198001518,5.23632,1.52726,5.4545,-12.14,0.51,12.1507078
23/04/2019 20:30,-7.79216,2.32562,8.131805817,4.88784,1.42562,5.0915,-12.68,0.9,12.71189994,-7.98216,1.64562,8.150027205,4.88784,1.42562,5.0915,-12.87,0.22,12.8718802
23/04/2019 21:00,-8.68304,5.03578,10.03764235,4.71696,1.37578,4.9135,-13.4,3.66,13.89084591,-8.90304,-1.73422,9.070371561,4.71696,1.37578,4.9135,-13.62,-3.11,13.97055833
23/04/2019 21:30,-8.66792,3.64394,9.402719599,4.40208,1.28394,4.5855,-13.07,2.36,13.28135912,-9.01792,-0.73606,9.047909452,4.40208,1.28394,4.5855,-13.42,-2.02,13.57117534
23/04/2019 22:00,-8.02248,5.12136,9.51779983,3.94752,1.15136,4.112,-11.97,3.97,12.61117758,-8.71248,-1.61864,8.861563248,3.94752,1.15136,4.112,-12.66,-2.77,12.95949459
23/04/2019 22:30,-6.53984,3.97088,7.650973481,4.22016,1.23088,4.396,-10.76,2.74,11.10338687,-6.96984,-0.02912,6.969900831,4.22016,1.23088,4.396,-11.19,-1.26,11.2607149
23/04/2019 23:00,-5.48776,2.05482,5.859845992,4.54224,1.32482,4.7315,-10.03,0.73,10.05653022,-5.57776,1.98482,5.920381495,4.54224,1.32482,4.7315,-10.12,0.66,10.1414989
23/04/2019 23:30,-4.2544,2.9583,5.181839273,4.7256,1.3783,4.9225,-8.98,1.58,9.117938363,-4.4544,1.4183,4.674746437,4.7256,1.3783,4.9225,-9.18,0.04,9.180087146
24/04/2019 00:00,-4.65296,2.29372,5.187599464,4.12704,1.20372,4.299,-8.78,1.09,8.847400748,-4.77296,2.13372,5.228184025,4.12704,1.20372,4.299,-8.9,0.93,8.948457968
24/04/2019 00:30,-3.9876,2.3507,4.628903137,4.3224,1.2607,4.5025,-8.31,1.09,8.381181301,-4.0876,2.2607,4.671106748,4.3224,1.2607,4.5025,-8.41,1,8.469244358
24/04/2019 01:00,-4.18408,2.36006,4.803791071,4.04592,1.18006,4.2145,-8.23,1.18,8.314162616,-4.28408,2.31006,4.867208507,4.04592,1.18006,4.2145,-8.33,1.13,8.40629526
24/04/2019 01:30,-4.2632,2.3449,4.86553494,4.0968,1.1949,4.2675,-8.36,1.15,8.438726207,-4.3532,2.2849,4.916413149,4.0968,1.1949,4.2675,-8.45,1.09,8.520011737
24/04/2019 02:00,-4.21256,2.31592,4.807197437,3.99744,1.16592,4.164,-8.21,1.15,8.290150783,-4.30256,2.25592,4.85810638,3.99744,1.16592,4.164,-8.3,1.09,8.371266332
24/04/2019 02:30,-4.81872,2.31704,5.34684363,3.76128,1.09704,3.918,-8.58,1.22,8.666302556,-4.90872,2.27704,5.411140656,3.76128,1.09704,3.918,-8.67,1.18,8.749931428
24/04/2019 03:00,-3.60048,2.72486,4.51534254,4.19952,1.22486,4.3745,-7.8,1.5,7.942921377,-3.69048,2.16486,4.27858171,4.19952,1.22486,4.3745,-7.89,0.94,7.945797631
24/04/2019 03:30,-3.36264,2.50798,4.194914951,4.34736,1.26798,4.5285,-7.71,1.24,7.809078051,-3.45264,2.45798,4.238205829,4.34736,1.26798,4.5285,-7.8,1.19,7.890253481
24/04/2019 04:00,-3.46584,2.44788,4.24313132,4.24416,1.23788,4.421,-7.71,1.21,7.80437057,-3.55584,2.39788,4.288802467,4.24416,1.23788,4.421,-7.8,1.16,7.885784679
24/04/2019 04:30,-3.42552,2.53214,4.259802842,4.22448,1.23214,4.4005,-7.65,1.3,7.759671385,-3.50552,2.48214,4.295310169,4.22448,1.23214,4.4005,-7.73,1.25,7.830415059
24/04/2019 05:00,-2.88088,2.65016,3.914437073,4.62912,1.35016,4.822,-7.51,1.3,7.621686165,-2.96088,2.60016,3.940512962,4.62912,1.35016,4.822,-7.59,1.25,7.692242846
24/04/2019 05:30,-3.26632,2.46024,4.089208628,4.66368,1.36024,4.858,-7.93,1.1,8.005929053,-3.35632,2.42024,4.137927694,4.66368,1.36024,4.858,-8.02,1.06,8.089746597
24/04/2019 06:00,-4.98368,2.06726,5.39542679,4.03632,1.17726,4.2045,-9.02,0.89,9.063801631,-5.07368,2.00726,5.456310241,4.03632,1.17726,4.2045,-9.11,0.83,9.147731959
24/04/2019 06:30,-5.56832,3.17674,6.410761628,4.17168,1.21674,4.3455,-9.74,1.96,9.935250374,-5.90832,0.08674,5.90895668,4.17168,1.21674,4.3455,-10.08,-1.13,10.14314054
24/04/2019 07:00,-6.17168,3.22326,6.962689067,4.46832,1.30326,4.6545,-10.64,1.92,10.81184536,-6.32168,0.17326,6.324053846,4.46832,1.30326,4.6545,-10.79,-1.13,10.84900917
24/04/2019 07:30,-7.046,1.142,7.137946483,4.944,1.442,5.15,-11.99,-0.3,11.99375254,-7.226,0.492,7.242730148,4.944,1.442,5.15,-12.17,-0.95,12.20702257
24/04/2019 08:00,-5.5272,1.0654,5.628944572,6.2928,1.8354,6.555,-11.82,-0.77,11.84505382,-5.6572,0.9654,5.73898153,6.2928,1.8354,6.555,-11.95,-0.87,11.9816276
24/04/2019 08:30,-4.47248,0.94136,4.570474374,7.06752,2.06136,7.362,-11.54,-1.12,11.5942227,-4.59248,0.85136,4.670726539,7.06752,2.06136,7.362,-11.66,-1.21,11.7226149
24/04/2019 09:00,2.286,1.738,2.87166154,10.176,2.968,10.6,-7.89,-1.23,7.985298993,2.216,1.638,2.755666888,10.176,2.968,10.6,-7.96,-1.33,8.070346957
24/04/2019 09:30,9.56408,2.62744,9.9184206,13.77408,4.01744,14.348,-4.21,-1.39,4.433531324,9.53408,2.52744,9.863398725,13.77408,4.01744,14.348,-4.24,-1.49,4.494185132
