Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 10:00,16.97576,3.29668,17.29290394,17.40576,5.07668,18.131,-0.43,-1.78,1.831201791,16.97576,3.18668,17.27227133,17.40576,5.07668,18.131,-0.43,-1.89,1.938298223
24/04/2019 10:30,24.70312,4.28716,25.07237282,20.97312,6.11716,21.847,3.73,-1.83,4.154732242,24.71312,3.63716,24.97933612,20.97312,6.11716,21.847,3.74,-2.48,4.487538301
24/04/2019 11:00,28.47664,4.37902,28.81136654,22.79664,6.64902,23.7465,5.68,-2.27,6.116804721,28.50664,3.79902,28.7586696,22.79664,6.64902,23.7465,5.71,-2.85,6.381739575
24/04/2019 11:30,19.7124,5.1382,20.37105331,18.5424,5.4082,19.315,1.17,-0.27,1.200749766,19.5024,1.4682,19.5575872,18.5424,5.4082,19.315,0.96,-3.94,4.055268179
24/04/2019 12:00,26.09056,7.35308,27.1069199,21.85056,6.37308,22.761,4.24,0.98,4.351781245,26.00056,0.52308,26.00582114,21.85056,6.37308,22.761,4.15,-5.85,7.172516992
24/04/2019 12:30,26.19176,7.66218,27.28950887,22.12176,6.45218,23.0435,4.07,1.21,4.246056994,26.10176,0.85218,26.11566744,22.12176,6.45218,23.0435,3.98,-5.6,6.870254726
24/04/2019 13:00,23.36384,4.91862,23.87596788,20.70384,6.03862,21.5665,2.66,-1.12,2.886173938,23.27384,2.49862,23.40757848,20.70384,6.03862,21.5665,2.57,-3.54,4.374528546
24/04/2019 13:30,11.13016,2.74838,11.46446921,14.60016,4.25838,15.2085,-3.47,-1.51,3.784309712,11.11016,2.64838,11.42145227,14.60016,4.25838,15.2085,-3.49,-1.61,3.843461981
24/04/2019 14:00,13.40616,2.79638,13.69470215,15.65616,4.56638,16.3085,-2.25,-1.77,2.862760905,13.38616,2.70638,13.65700451,15.65616,4.56638,16.3085,-2.27,-1.86,2.934706118
24/04/2019 14:30,12.924,2.8545,13.23548058,14.964,4.3645,15.5875,-2.04,-1.51,2.538050433,12.894,2.7645,13.18702757,14.964,4.3645,15.5875,-2.07,-1.6,2.616275979
24/04/2019 15:00,10.2648,2.4664,10.55695259,13.8048,4.0264,14.38,-3.54,-1.56,3.868488077,10.2248,2.3764,10.49732404,13.8048,4.0264,14.38,-3.58,-1.65,3.941941146
24/04/2019 15:30,8.53512,2.30816,8.841712278,13.36512,3.89816,13.922,-4.83,-1.59,5.084977876,8.49512,2.20816,8.777416157,13.36512,3.89816,13.922,-4.87,-1.69,5.154900581
24/04/2019 16:00,5.76952,2.07236,6.130418991,12.17952,3.55236,12.687,-6.41,-1.48,6.578639677,5.69952,1.98236,6.034424529,12.17952,3.55236,12.687,-6.48,-1.57,6.667480784
24/04/2019 16:30,10.1108,2.5144,10.41875636,14.6208,4.2644,15.23,-4.51,-1.75,4.837623383,10.0708,2.4144,10.356174,14.6208,4.2644,15.23,-4.55,-1.85,4.911720676
24/04/2019 17:00,19.02816,4.20488,19.48722373,19.14816,5.58488,19.946,-0.12,-1.38,1.385207566,19.03816,4.11488,19.4777764,19.14816,5.58488,19.946,-0.11,-1.47,1.474109901
24/04/2019 17:30,11.85496,4.02728,12.52034587,16.10496,4.69728,16.776,-4.25,-0.67,4.302487653,11.81496,3.98728,12.46963037,16.10496,4.69728,16.776,-4.29,-0.71,4.348356011
24/04/2019 18:00,8.23448,5.00964,9.638628212,13.88448,4.04964,14.463,-5.65,0.96,5.730977229,8.06448,1.90964,8.28749435,13.88448,4.04964,14.463,-5.82,-2.14,6.200967666
24/04/2019 18:30,9.57752,3.91136,10.34541572,14.50752,4.23136,15.112,-4.93,-0.32,4.94037448,9.51752,3.90136,10.28609726,14.50752,4.23136,15.112,-4.99,-0.33,5.000899919
24/04/2019 19:00,3.14936,2.91398,4.290658207,11.25936,3.28398,11.7285,-8.11,-0.37,8.11843581,3.08936,3.85398,4.939363021,11.25936,3.28398,11.7285,-8.17,0.57,8.189859584
24/04/2019 19:30,-0.94744,2.69908,2.860537607,9.32256,2.71908,9.711,-10.27,-0.02,10.27001947,-1.03744,3.21908,3.382123268,9.32256,2.71908,9.711,-10.36,0.5,10.37205862
24/04/2019 20:00,-4.13912,2.69484,4.939076533,7.25088,2.11484,7.553,-11.39,0.58,11.40475778,-4.25912,2.64484,5.013509928,7.25088,2.11484,7.553,-11.51,0.53,11.52219597
24/04/2019 20:30,-5.07336,2.55652,5.68108935,6.77664,1.97652,7.059,-11.85,0.58,11.8641856,-5.19336,2.46652,5.749322482,6.77664,1.97652,7.059,-11.97,0.49,11.98002504
24/04/2019 21:00,-6.03848,2.34086,6.476331234,6.31152,1.84086,6.5745,-12.35,0.5,12.36011731,-6.15848,2.28086,6.56728241,6.31152,1.84086,6.5745,-12.47,0.44,12.47776022
24/04/2019 21:30,-6.89984,2.04338,7.196054047,5.84016,1.70338,6.0835,-12.74,0.34,12.74453608,-7.03984,2.03338,7.32761772,5.84016,1.70338,6.0835,-12.88,0.33,12.88422679
24/04/2019 22:00,-8.4268,1.6826,8.593142673,4.6032,1.3426,4.795,-13.03,0.34,13.03443516,-8.5568,1.6726,8.718739416,4.6032,1.3426,4.795,-13.16,0.33,13.16413689
24/04/2019 22:30,-8.18792,1.64894,8.352307289,4.28208,1.24894,4.4605,-12.47,0.4,12.47641375,-8.31792,1.60894,8.472100156,4.28208,1.24894,4.4605,-12.6,0.36,12.60514181
24/04/2019 23:00,-6.95512,1.87934,7.204555021,4.45488,1.29934,4.6405,-11.41,0.58,11.42473194,-7.06512,1.81934,7.295609546,4.45488,1.29934,4.6405,-11.52,0.52,11.53173014
24/04/2019 23:30,-5.12128,2.15296,5.55542488,4.87872,1.42296,5.082,-10,0.73,10.0266096,-5.21128,2.09296,5.615863317,4.87872,1.42296,5.082,-10.09,0.67,10.11222033
25/04/2019 00:00,-4.91408,2.69756,5.605801655,4.58592,1.33756,4.777,-9.5,1.36,9.596853651,-5.10408,1.56756,5.339370469,4.58592,1.33756,4.777,-9.69,0.23,9.692729234
25/04/2019 00:30,-4.40288,2.78416,5.209308899,4.67712,1.36416,4.872,-9.08,1.42,9.190364519,-4.56288,1.93416,4.955890314,4.67712,1.36416,4.872,-9.24,0.57,9.257564475
25/04/2019 01:00,-4.0588,2.5016,4.767794039,4.7712,1.3916,4.97,-8.83,1.11,8.899494368,-4.1588,2.4416,4.822554095,4.7712,1.3916,4.97,-8.93,1.05,8.991518226
25/04/2019 01:30,-4.56144,2.41708,5.162267971,4.37856,1.27708,4.561,-8.94,1.14,9.01239147,-4.67144,2.36708,5.236928432,4.37856,1.27708,4.561,-9.05,1.09,9.115404544
25/04/2019 02:00,-3.9824,2.5043,4.704362683,4.6776,1.3643,4.8725,-8.66,1.14,8.734712359,-4.0924,2.4543,4.771931082,4.6776,1.3643,4.8725,-8.77,1.09,8.837477016
25/04/2019 02:30,-3.37608,2.65656,4.295954748,4.75392,1.38656,4.952,-8.13,1.27,8.228596478,-3.47608,2.60656,4.344800018,4.75392,1.38656,4.952,-8.23,1.22,8.319933894
25/04/2019 03:00,-3.77896,2.56322,4.566249604,4.57104,1.33322,4.7615,-8.35,1.23,8.440106634,-3.87896,2.51322,4.621969867,4.57104,1.33322,4.7615,-8.45,1.18,8.531992733
25/04/2019 03:30,-3.58888,2.53866,4.396004351,4.76112,1.38866,4.9595,-8.35,1.15,8.428819609,-3.68888,2.47866,4.444276212,4.76112,1.38866,4.9595,-8.45,1.09,8.520011737
25/04/2019 04:00,-3.608,2.5535,4.420183961,4.812,1.4035,5.0125,-8.42,1.15,8.498170391,-3.688,2.4935,4.451840771,4.812,1.4035,5.0125,-8.5,1.09,8.569603258
25/04/2019 04:30,-2.96416,3.35712,4.478448303,4.75584,1.38712,4.954,-7.72,1.97,7.967389786,-3.13416,2.16712,3.810428847,4.75584,1.38712,4.954,-7.89,0.78,7.928461389
25/04/2019 05:00,-2.92576,6.03082,6.703048668,4.73424,1.38082,4.9315,-7.66,4.65,8.960920712,-3.50576,-0.63918,3.563552195,4.73424,1.38082,4.9315,-8.24,-2.02,8.483984913
25/04/2019 05:30,-3.67064,3.35148,4.970514682,4.83936,1.41148,5.041,-8.51,1.94,8.728327446,-3.91064,1.29148,4.118376598,4.83936,1.41148,5.041,-8.75,-0.12,8.750822818
25/04/2019 06:00,-4.79408,2.06256,5.218942115,4.46592,1.30256,4.652,-9.26,0.76,9.29113556,-4.89408,2.00256,5.287935854,4.46592,1.30256,4.652,-9.36,0.7,9.386138716
25/04/2019 06:30,-5.31384,3.63888,6.44036825,4.79616,1.39888,4.996,-10.11,2.24,10.35517745,-5.56384,-0.03112,5.56392703,4.79616,1.39888,4.996,-10.36,-1.43,10.45822643
25/04/2019 07:00,-6.81816,1.03012,6.89553863,4.73184,1.38012,4.929,-11.55,-0.35,11.55530181,-6.92816,1.06012,7.008798428,4.73184,1.38012,4.929,-11.66,-0.32,11.66439025
25/04/2019 07:30,-6.22112,1.40384,6.377546613,5.73888,1.67384,5.978,-11.96,-0.27,11.96304727,-6.39112,0.66384,6.425503747,5.73888,1.67384,5.978,-12.13,-1.01,12.17197601
25/04/2019 08:00,-4.7268,4.3201,6.403585109,6.8232,1.9901,7.1075,-11.55,2.33,11.78267372,-5.3568,-2.0499,5.735625184,6.8232,1.9901,7.1075,-12.18,-4.04,12.83253677
25/04/2019 08:30,-0.28992,4.83294,4.841628099,9.13008,2.66294,9.5105,-9.42,2.17,9.666710919,-0.92992,-2.11706,2.312291991,9.13008,2.66294,9.5105,-10.06,-4.78,11.13786335
25/04/2019 09:00,6.59512,5.56816,8.631339039,12.40512,3.61816,12.922,-5.81,1.95,6.128507159,6.03512,-1.38184,6.19129673,12.40512,3.61816,12.922,-6.37,-5,8.097956532
25/04/2019 09:30,7.83744,3.62342,8.63450278,13.41744,3.91342,13.9765,-5.58,-0.29,5.587530761,7.59744,1.04342,7.668756082,13.41744,3.91342,13.9765,-5.82,-2.87,6.489167897
25/04/2019 10:00,5.0248,1.9014,5.372516822,12.0048,3.5014,12.505,-6.98,-1.6,7.161033445,4.9548,1.8114,5.275529642,12.0048,3.5014,12.505,-7.05,-1.69,7.249731029
25/04/2019 10:30,13.71248,4.95864,14.58150261,16.21248,4.72864,16.888,-2.5,0.23,2.510557707,13.43248,0.42864,13.43931736,16.21248,4.72864,16.888,-2.78,-4.3,5.12039061
25/04/2019 11:00,22.64344,3.88892,22.97496624,20.77344,6.05892,21.639,1.87,-2.17,2.864576758,22.60344,2.66892,22.76046207,20.77344,6.05892,21.639,1.83,-3.39,3.852401848
25/04/2019 11:30,14.8524,2.8057,15.11508314,16.6824,4.8657,17.3775,-1.83,-2.06,2.755449147,14.8524,2.6557,15.08795971,16.6824,4.8657,17.3775,-1.83,-2.21,2.869320477
25/04/2019 12:00,7.73176,2.38218,8.090419906,13.48176,3.93218,14.0435,-5.75,-1.55,5.955249785,7.66176,2.29218,7.997290507,13.48176,3.93218,14.0435,-5.82,-1.64,6.046651966
25/04/2019 12:30,-3.5464,0.9148,3.662487133,8.0736,2.3548,8.41,-11.62,-1.44,11.70888551,-3.6664,0.8248,3.758029271,8.0736,2.3548,8.41,-11.74,-1.53,11.83927785
25/04/2019 13:00,-2.15264,1.28298,2.505972197,8.54736,2.49298,8.9035,-10.7,-1.21,10.76819855,-2.26264,1.19298,2.557878232,8.54736,2.49298,8.9035,-10.81,-1.3,10.88788777
25/04/2019 13:30,17.06112,3.22616,17.36346521,18.26112,5.32616,19.022,-1.2,-2.1,2.418677324,17.04112,3.11616,17.32368968,18.26112,5.32616,19.022,-1.22,-2.21,2.524381112
25/04/2019 14:00,18.61736,3.17048,18.88539215,18.44736,5.38048,19.216,0.17,-2.21,2.216528818,18.62736,3.07048,18.87872845,18.44736,5.38048,19.216,0.18,-2.31,2.317002374
25/04/2019 14:30,-2.02576,1.28332,2.398043744,8.51424,2.48332,8.869,-10.54,-1.2,10.60809125,-2.11576,1.19332,2.429084807,8.51424,2.48332,8.869,-10.63,-1.29,10.70798767
25/04/2019 15:00,25.06632,3.62476,25.32704648,21.37632,6.23476,22.267,3.69,-2.61,4.519756631,25.10632,3.51476,25.3511507,21.37632,6.23476,22.267,3.73,-2.72,4.616416359
25/04/2019 15:30,-2.9368,1.2801,3.203662006,8.0232,2.3401,8.3575,-10.96,-1.06,11.01113981,-3.0468,1.1801,3.267357686,8.0232,2.3401,8.3575,-11.07,-1.16,11.13061094
25/04/2019 16:00,0.91984,1.70162,1.934325787,9.87984,2.88162,10.2915,-8.96,-1.18,9.037366873,0.81984,1.61162,1.808163889,9.87984,2.88162,10.2915,-9.06,-1.27,9.148579125
25/04/2019 16:30,6.92888,2.88884,7.506981724,13.77888,4.01884,14.353,-6.85,-1.13,6.942578772,6.86888,2.79884,7.417210918,13.77888,4.01884,14.353,-6.91,-1.22,7.016872523
25/04/2019 17:00,-3.032,2.009,3.637183663,8.568,2.499,8.925,-11.6,-0.49,11.61034453,-3.152,1.939,3.70065197,8.568,2.499,8.925,-11.72,-0.56,11.73337121
25/04/2019 17:30,-10.26848,1.06086,10.32313448,4.87152,1.42086,5.0745,-15.14,-0.36,15.14427945,-10.41848,1.04086,10.47034455,4.87152,1.42086,5.0745,-15.29,-0.38,15.29472131
25/04/2019 18:00,-6.5912,1.5684,6.775234018,6.5088,1.8984,6.78,-13.1,-0.33,13.10415583,-6.7212,1.5184,6.890578205,6.5088,1.8984,6.78,-13.23,-0.38,13.23545617
25/04/2019 18:30,-1.5156,4.4167,4.669505568,8.5944,2.5067,8.9525,-10.11,1.91,10.28883861,-1.6256,1.5667,2.257681167,8.5944,2.5067,8.9525,-10.22,-0.94,10.26313792
25/04/2019 19:00,-3.08872,2.32204,3.864202505,7.96128,2.32204,8.293,-11.05,0,11.05,-3.20872,2.32204,3.960776919,7.96128,2.32204,8.293,-11.17,0,11.17
25/04/2019 19:30,-5.34712,1.90834,5.677451352,6.54288,1.90834,6.8155,-11.89,0,11.89,-5.46712,1.90834,5.790609869,6.54288,1.90834,6.8155,-12.01,0,12.01
25/04/2019 20:00,-7.05016,1.98162,7.323358099,5.55984,1.62162,5.7915,-12.61,0.36,12.61513773,-7.18016,1.95162,7.440666519,5.55984,1.62162,5.7915,-12.74,0.33,12.74427322
25/04/2019 20:30,-8.33552,1.80214,8.528106604,4.94448,1.44214,5.1505,-13.28,0.36,13.28487862,-8.47552,1.77214,8.658805891,4.94448,1.44214,5.1505,-13.42,0.33,13.42405676
25/04/2019 21:00,-9.108,3.951,9.928044369,4.872,1.421,5.075,-13.98,2.53,14.20708626,-9.338,-1.629,9.47902342,4.872,1.421,5.075,-14.21,-3.05,14.53363685
25/04/2019 21:30,-9.45312,4.94034,10.66622881,4.52688,1.32034,4.7155,-13.98,3.62,14.44108029,-9.68312,-1.78966,9.847116118,4.52688,1.32034,4.7155,-14.21,-3.11,14.54634662
25/04/2019 22:00,-9.65968,1.67926,9.804556688,3.94032,1.14926,4.1045,-13.6,0.53,13.61032329,-9.80968,1.35926,9.903403932,3.94032,1.14926,4.1045,-13.75,0.21,13.75160354
25/04/2019 22:30,-9.20144,1.46208,9.316875871,3.77856,1.10208,3.936,-12.98,0.36,12.98499134,-9.33144,1.45208,9.443744427,3.77856,1.10208,3.936,-13.11,0.35,13.11467117
25/04/2019 23:00,-7.56384,1.66638,7.745224196,4.13616,1.20638,4.3085,-11.7,0.46,11.70903924,-7.68384,1.60638,7.849958844,4.13616,1.20638,4.3085,-11.82,0.4,11.82676625
25/04/2019 23:30,-5.46656,1.97142,5.811176735,4.87344,1.42142,5.0765,-10.34,0.55,10.35461733,-5.57656,1.91142,5.895044347,4.87344,1.42142,5.0765,-10.45,0.49,10.46148173
26/04/2019 00:00,-2.90336,4.13652,5.053740892,5.57664,1.62652,5.809,-8.48,2.51,8.843670053,-3.24336,0.83652,3.349499933,5.57664,1.62652,5.809,-8.82,-0.79,8.855309142
26/04/2019 00:30,-2.9936,2.4327,3.857417562,5.4264,1.5827,5.6525,-8.42,0.85,8.462795047,-3.1036,2.3627,3.900600499,5.4264,1.5827,5.6525,-8.53,0.78,8.565588129
26/04/2019 01:00,-3.9376,2.2682,4.544163839,4.8624,1.4182,5.065,-8.8,0.85,8.840955831,-4.0376,2.1982,4.597205347,4.8624,1.4182,5.065,-8.9,0.78,8.934114394
26/04/2019 01:30,-4.00144,2.29958,4.615147912,4.79856,1.39958,4.9985,-8.8,0.9,8.845903006,-4.10144,2.23958,4.673064161,4.79856,1.39958,4.9985,-8.9,0.84,8.939552562
26/04/2019 02:00,-2.95968,2.45176,3.843284116,5.32032,1.55176,5.542,-8.28,0.9,8.328769417,-3.04968,2.39176,3.875701743,5.32032,1.55176,5.542,-8.37,0.84,8.412044936
26/04/2019 02:30,-3.22224,2.50518,4.081514112,5.05776,1.47518,5.2685,-8.28,1.03,8.343818071,-3.31224,2.45518,4.122965274,5.05776,1.47518,5.2685,-8.37,0.98,8.427176277
26/04/2019 03:00,-3.14784,2.45688,3.993138615,5.13216,1.49688,5.346,-8.28,0.96,8.335466394,-3.23784,2.40688,4.034436665,5.13216,1.49688,5.346,-8.37,0.91,8.419323013
26/04/2019 03:30,-3.38432,2.40874,4.153992086,5.03568,1.46874,5.2455,-8.42,0.94,8.472307832,-3.48432,2.34874,4.20203111,5.03568,1.46874,5.2455,-8.52,0.88,8.565325446
26/04/2019 04:00,-3.76504,2.40978,4.470186333,4.76496,1.38978,4.9635,-8.53,1.02,8.590768301,-3.85504,2.35978,4.519944142,4.76496,1.38978,4.9635,-8.62,0.97,8.674404879
26/04/2019 04:30,-2.95456,2.67742,3.987229947,5.06544,1.47742,5.2765,-8.02,1.2,8.109278636,-3.03456,2.62742,4.013961914,5.06544,1.47742,5.2765,-8.1,1.15,8.181228514
26/04/2019 05:00,-2.94976,2.72882,4.018400509,5.07024,1.47882,5.2815,-8.02,1.25,8.116828198,-3.02976,2.67882,4.044196119,5.07024,1.47882,5.2815,-8.1,1.2,8.188406438
26/04/2019 05:30,-4.566,2.372,5.145361017,4.704,1.372,4.9,-9.27,1,9.323781422,-4.656,2.322,5.202885738,4.704,1.372,4.9,-9.36,0.95,9.408086947
26/04/2019 06:00,-5.20672,2.43304,5.74713988,4.43328,1.29304,4.618,-9.64,1.14,9.707172606,-5.37672,1.54304,5.593754589,4.43328,1.29304,4.618,-9.81,0.25,9.813185008
26/04/2019 06:30,-5.02488,2.15566,5.467749907,5.02512,1.46566,5.2345,-10.05,0.69,10.07365872,-5.16488,1.24566,5.312970379,5.02512,1.46566,5.2345,-10.19,-0.22,10.1923746
26/04/2019 07:00,-4.73688,2.61216,5.40938185,5.73312,1.67216,5.972,-10.47,0.94,10.51211206,-4.96688,-0.20784,4.971226649,5.73312,1.67216,5.972,-10.7,-1.88,10.86390353
26/04/2019 07:30,-3.88432,2.44624,4.590428302,6.77568,1.97624,7.058,-10.66,0.47,10.67035613,-4.19432,-0.05376,4.194664516,6.77568,1.97624,7.058,-10.97,-2.03,11.15624489
26/04/2019 08:00,-2.12232,3.82724,4.376300744,8.28768,2.41724,8.633,-10.41,1.41,10.50505593,-2.62232,-1.01276,2.811093204,8.28768,2.41724,8.633,-10.91,-3.43,11.43647673
26/04/2019 08:30,5.21208,5.79644,7.795158408,12.26208,3.57644,12.773,-7.05,2.22,7.39127188,4.64208,-1.19356,4.793067097,12.26208,3.57644,12.773,-7.62,-4.77,8.98984427
26/04/2019 09:00,12.07296,6.21628,13.57934093,15.55296,4.53628,16.201,-3.48,1.68,3.864298125,11.60296,0.00628,11.6029617,15.55296,4.53628,16.201,-3.95,-4.53,6.010274536
26/04/2019 09:30,22.36896,6.92178,23.41540967,20.50896,5.98178,21.3635,1.86,0.94,2.084034549,21.98896,0.89178,22.007036,20.50896,5.98178,21.3635,1.48,-5.09,5.300801826
26/04/2019 10:00,30.73648,7.74314,31.69680457,24.93648,7.27314,25.9755,5.8,0.47,5.819011944,30.48648,1.56314,30.52652731,24.93648,7.27314,25.9755,5.55,-5.71,7.962826131
26/04/2019 10:30,34.68984,5.23662,35.08286175,26.55984,7.74662,27.6665,8.13,-2.51,8.508642665,34.74984,4.98662,35.10580805,26.55984,7.74662,27.6665,8.19,-2.76,8.642551707
26/04/2019 11:00,40.85536,5.61948,41.24001693,29.65536,8.64948,30.891,11.2,-3.03,11.6026247,40.95536,5.50948,41.32427716,29.65536,8.64948,30.891,11.3,-3.14,11.72815416
26/04/2019 11:30,41.4832,5.6926,41.87196648,30.2832,8.8326,31.545,11.2,-3.14,11.63183562,41.5832,5.5926,41.95759403,30.2832,8.8326,31.545,11.3,-3.24,11.7553222
26/04/2019 12:00,40.50776,5.73518,40.91174538,29.77776,8.68518,31.0185,10.73,-2.95,11.12813551,40.60776,5.63518,40.99689532,29.77776,8.68518,31.0185,10.83,-3.05,11.25128437
26/04/2019 12:30,31.60872,4.94296,31.99287473,25.03872,7.30296,26.082,6.57,-2.36,6.981009956,31.66872,4.84296,32.03688637,25.03872,7.30296,26.082,6.63,-2.46,7.071668827
26/04/2019 13:00,10.52992,3.02956,10.95707301,14.80992,4.31956,15.427,-4.28,-1.29,4.470178967,10.48992,2.93956,10.89400912,14.80992,4.31956,15.427,-4.32,-1.38,4.535063395
26/04/2019 13:30,12.0448,3.2089,12.46492063,15.4248,4.4989,16.0675,-3.38,-1.29,3.617803201,12.0048,3.1189,12.40333666,15.4248,4.4989,16.0675,-3.42,-1.38,3.687926247
26/04/2019 14:00,7.06352,2.60686,7.529212034,12.98352,3.78686,13.5245,-5.92,-1.18,6.036455914,6.99352,2.50686,7.429244178,12.98352,3.78686,13.5245,-5.99,-1.28,6.125234689
26/04/2019 14:30,6.4348,2.7214,6.986606401,12.7248,3.7114,13.255,-6.29,-0.99,6.367432764,6.3548,2.6314,6.878062881,12.7248,3.7114,13.255,-6.37,-1.08,6.460905509
26/04/2019 15:00,16.68272,4.74246,17.34370414,17.56272,5.12246,18.2945,-0.88,-0.38,0.958540557,16.58272,3.11246,16.87228526,17.56272,5.12246,18.2945,-0.98,-2.01,2.236179778
26/04/2019 15:30,24.0592,4.8656,24.54626587,21.1392,6.1656,22.02,2.92,-1.3,3.196310373,24.0692,4.6256,24.50964227,21.1392,6.1656,22.02,2.93,-1.54,3.310060422
26/04/2019 16:00,26.72888,4.97634,27.18817732,21.99888,6.41634,22.9155,4.73,-1.44,4.944340199,26.77888,4.87634,27.21924146,21.99888,6.41634,22.9155,4.78,-1.54,5.021951812
26/04/2019 16:30,13.32416,4.08788,13.93714471,16.48416,4.80788,17.171,-3.16,-0.72,3.240987504,13.29416,3.99788,13.88228132,16.48416,4.80788,17.171,-3.19,-0.81,3.291230773
26/04/2019 17:00,0.65992,2.50706,2.592459113,9.82992,2.86706,10.2395,-9.17,-0.36,9.177063801,0.55992,2.45706,2.520050446,9.82992,2.86706,10.2395,-9.27,-0.41,9.279062453
26/04/2019 17:30,13.05792,4.04856,13.67114161,15.93792,4.64856,16.602,-2.88,-0.6,2.941836161,13.02792,4.04856,13.64249015,15.93792,4.64856,16.602,-2.91,-0.6,2.971211874
26/04/2019 18:00,-0.39768,2.69276,2.721967267,9.23232,2.69276,9.617,-9.63,0,9.63,-0.50768,2.37276,2.4264643,9.23232,2.69276,9.617,-9.74,-0.32,9.745255256
26/04/2019 18:30,-2.85424,2.66668,3.906132128,8.04576,2.34668,8.381,-10.9,0.32,10.90469624,-2.97424,2.34668,3.788536736,8.04576,2.34668,8.381,-11.02,0,11.02
26/04/2019 19:00,-1.52304,2.85078,3.232119653,8.43696,2.46078,8.7885,-9.96,0.39,9.967632618,-1.62304,2.84078,3.271741104,8.43696,2.46078,8.7885,-10.06,0.38,10.06717438
26/04/2019 19:30,-2.3776,2.6082,3.529261821,7.7424,2.2582,8.065,-10.12,0.35,10.12605056,-2.4876,2.5882,3.589837462,7.7424,2.2582,8.065,-10.23,0.33,10.2353212
26/04/2019 20:00,-3.50288,2.53916,4.326372823,7.19712,2.09916,7.497,-10.7,0.44,10.70904291,-3.61288,2.47916,4.381681892,7.19712,2.09916,7.497,-10.81,0.38,10.81667694
26/04/2019 20:30,-0.95216,2.97312,3.121866621,8.78784,2.56312,9.154,-9.74,0.41,9.748625544,-1.05216,2.94312,3.125539313,8.78784,2.56312,9.154,-9.84,0.38,9.847334665
26/04/2019 21:00,0.88416,3.40038,3.513448883,10.42416,3.04038,10.8585,-9.54,0.36,9.546790036,0.78416,3.38038,3.47014061,10.42416,3.04038,10.8585,-9.64,0.34,9.645993987
26/04/2019 21:30,-3.48552,2.74714,4.437975648,7.70448,2.24714,8.0255,-11.19,0.5,11.20116512,-3.60552,2.68714,4.496720566,7.70448,2.24714,8.0255,-11.31,0.44,11.31855556
26/04/2019 22:00,-5.89,2.465,6.385007831,5.88,1.715,6.125,-11.77,0.75,11.79387129,-6.01,2.395,6.469630979,5.88,1.715,6.125,-11.89,0.68,11.90942904
26/04/2019 22:30,-3.56952,3.68764,5.132266731,6.78048,1.97764,7.063,-10.35,1.71,10.49030981,-3.82952,1.75764,4.213611491,6.78048,1.97764,7.063,-10.61,-0.22,10.61228062
26/04/2019 23:00,0.10288,5.96334,5.964227381,8.34288,2.43334,8.6905,-8.24,3.53,8.964290268,-0.37712,0.68334,0.780495388,8.34288,2.43334,8.6905,-8.72,-1.75,8.893868675
26/04/2019 23:30,3.37416,7.09538,7.856804252,9.34416,2.72538,9.7335,-5.97,4.37,7.398499848,2.85416,0.45538,2.890259547,9.34416,2.72538,9.7335,-6.49,-2.27,6.875536343
27/04/2019 00:00,4.5216,6.2088,7.680759337,9.5616,2.7888,9.96,-5.04,3.42,6.090812754,4.1316,1.6288,4.441070592,9.5616,2.7888,9.96,-5.43,-1.16,5.55252195
27/04/2019 00:30,3.42264,3.68952,5.03259599,9.15264,2.66952,9.534,-5.73,1.02,5.820077319,3.34264,3.63952,4.94159367,9.15264,2.66952,9.534,-5.81,0.97,5.890415945
27/04/2019 01:00,3.14216,3.57938,4.762890997,8.67216,2.52938,9.0335,-5.53,1.05,5.628800938,3.07216,3.52938,4.679176236,8.67216,2.52938,9.0335,-5.6,1,5.688585061
27/04/2019 01:30,2.42368,3.57024,4.315186948,8.26368,2.41024,8.608,-5.84,1.16,5.954091031,2.34368,3.53024,4.237384854,8.26368,2.41024,8.608,-5.92,1.12,6.025014523
27/04/2019 02:00,4.6112,3.8816,6.027435939,9.3312,2.7216,9.72,-4.72,1.16,4.860452654,4.5512,3.8416,5.955779714,9.3312,2.7216,9.72,-4.78,1.12,4.909460255
27/04/2019 02:30,5.53448,4.07214,6.871156602,9.74448,2.84214,10.1505,-4.21,1.23,4.386000456,5.49448,4.03214,6.815237593,9.74448,2.84214,10.1505,-4.25,1.19,4.413456695
27/04/2019 03:00,5.45768,4.04974,6.796077181,9.66768,2.81974,10.0705,-4.21,1.23,4.386000456,5.41768,4.00974,6.740123994,9.66768,2.81974,10.0705,-4.25,1.19,4.413456695
27/04/2019 03:30,6.24208,4.12894,7.484097023,10.04208,2.92894,10.4605,-3.8,1.2,3.984971769,6.19208,4.08894,7.420329174,10.04208,2.92894,10.4605,-3.85,1.16,4.020957597
27/04/2019 04:00,5.1396,4.0303,6.531370932,9.4296,2.7503,9.8225,-4.29,1.28,4.476885078,5.0796,3.9803,6.45330336,9.4296,2.7503,9.8225,-4.35,1.23,4.520553064
27/04/2019 04:30,7.1432,4.3801,8.379175511,10.4232,3.0401,10.8575,-3.28,1.34,3.543162429,7.0932,4.3401,8.315645149,10.4232,3.0401,10.8575,-3.33,1.3,3.574758733
27/04/2019 05:00,5.91712,4.06916,7.181251437,9.83712,2.86916,10.247,-3.92,1.2,4.099560952,5.86712,4.02916,7.117389086,9.83712,2.86916,10.247,-3.97,1.16,4.136000484
27/04/2019 05:30,5.06208,3.89394,6.386503163,9.44208,2.75394,9.8355,-4.38,1.14,4.52592532,5.01208,3.86394,6.328584222,9.44208,2.75394,9.8355,-4.43,1.11,4.566946463
27/04/2019 06:00,4.75624,3.80182,6.088978096,9.36624,2.73182,9.7565,-4.61,1.07,4.732546883,4.70624,3.76182,6.024946859,9.36624,2.73182,9.7565,-4.66,1.03,4.772473153
27/04/2019 06:30,5.51896,3.77678,6.687524703,9.82896,2.86678,10.2385,-4.31,0.91,4.405019864,5.46896,3.71678,6.612410835,9.82896,2.86678,10.2385,-4.36,0.85,4.442082845
27/04/2019 07:00,4.26704,3.53372,5.540289469,9.40704,2.74372,9.799,-5.14,0.79,5.200355757,4.20704,3.48372,5.462187346,9.40704,2.74372,9.799,-5.2,0.74,5.252389932
27/04/2019 07:30,4.22488,3.39434,5.419516127,9.85488,2.87434,10.2655,-5.63,0.52,5.653963212,4.15488,3.34434,5.333632707,9.85488,2.87434,10.2655,-5.7,0.47,5.719344368
27/04/2019 08:00,4.21832,5.68076,7.075680731,10.28832,3.00076,10.717,-6.07,2.68,6.635307077,4.00832,0.51076,4.040730751,10.28832,3.00076,10.717,-6.28,-2.49,6.755627284
27/04/2019 08:30,7.32824,5.17032,8.968573487,12.37824,3.61032,12.894,-5.05,1.56,5.285461191,7.11824,1.89032,7.364960991,12.37824,3.61032,12.894,-5.26,-1.72,5.534076255
27/04/2019 09:00,8.8504,7.0872,11.33834132,13.4304,3.9172,13.99,-4.58,3.17,5.570035907,8.3404,0.2672,8.344679023,13.4304,3.9172,13.99,-5.09,-3.65,6.263433563
27/04/2019 09:30,14.22656,7.56358,16.11219265,16.60656,4.84358,17.2985,-2.38,2.72,3.614249576,13.83656,0.87358,13.86410959,16.60656,4.84358,17.2985,-2.77,-3.97,4.840847033
27/04/2019 10:00,5.09256,3.05658,5.939431677,12.02256,3.50658,12.5235,-6.93,-0.45,6.944595021,5.03256,3.01658,5.867402752,12.02256,3.50658,12.5235,-6.99,-0.49,7.007153488
27/04/2019 10:30,9.13488,3.67184,9.845224304,13.99488,4.08184,14.578,-4.86,-0.41,4.877263577,9.08488,3.64184,9.78764748,13.99488,4.08184,14.578,-4.91,-0.44,4.929675446
27/04/2019 11:00,17.30096,4.59028,17.89954992,18.24096,5.32028,19.001,-0.94,-0.73,1.190168055,17.28096,4.51028,17.85984894,18.24096,5.32028,19.001,-0.96,-0.81,1.256065285
27/04/2019 11:30,26.84992,5.60206,27.42811113,22.66992,6.61206,23.6145,4.18,-1.01,4.300290688,26.87992,5.50206,27.43725138,22.66992,6.61206,23.6145,4.21,-1.11,4.35387184
27/04/2019 12:00,27.87792,5.70356,28.45538649,23.01792,6.71356,23.977,4.86,-1.01,4.96383924,27.90792,5.60356,28.46492374,23.01792,6.71356,23.977,4.89,-1.11,5.014399266
27/04/2019 12:30,31.21488,7.30434,32.05810531,24.49488,7.14434,25.5155,6.72,0.16,6.721904492,31.15488,4.55434,31.48600579,24.49488,7.14434,25.5155,6.66,-2.59,7.145886929
27/04/2019 13:00,29.1144,6.6917,29.87351898,22.3944,6.5317,23.3275,6.72,0.16,6.721904492,29.0544,3.9417,29.32055863,22.3944,6.5317,23.3275,6.66,-2.59,7.145886929
27/04/2019 13:30,25.04784,5.50562,25.64578211,18.32784,5.34562,19.0915,6.72,0.16,6.721904492,24.98784,2.75562,25.13932357,18.32784,5.34562,19.0915,6.66,-2.59,7.145886929
27/04/2019 14:00,32.16856,6.40208,32.79943415,24.65856,7.19208,25.686,7.51,-0.79,7.551436949,32.23856,6.17208,32.82406621,24.65856,7.19208,25.686,7.58,-1.02,7.648320077
27/04/2019 14:30,35.77312,10.32716,37.23394081,26.49312,7.72716,27.597,9.28,2.6,9.637344032,35.61312,3.49716,35.78441622,26.49312,7.72716,27.597,9.12,-4.23,10.05322336
27/04/2019 15:00,25.83096,9.37778,27.48056135,21.42096,6.24778,22.3135,4.41,3.13,5.407864643,25.56096,2.67778,25.7008401,21.42096,6.24778,22.3135,4.14,-3.57,5.466671748
27/04/2019 15:30,24.99792,8.22606,26.31661201,21.03792,6.13606,21.9145,3.96,2.09,4.477689136,24.96792,3.81606,25.25785706,21.03792,6.13606,21.9145,3.93,-2.32,4.563693679
27/04/2019 16:00,23.52792,6.10856,24.30797245,20.01792,5.83856,20.852,3.51,0.27,3.520369299,23.54792,5.98856,24.29747697,20.01792,5.83856,20.852,3.53,0.15,3.533185531
27/04/2019 16:30,20.68976,5.93368,21.52381767,18.86976,5.50368,19.656,1.82,0.43,1.870106949,20.70976,5.89368,21.53206036,18.86976,5.50368,19.656,1.84,0.39,1.880877455
27/04/2019 17:00,19.91072,5.90396,20.76760734,18.63072,5.43396,19.407,1.28,0.47,1.363561513,19.91072,5.85396,20.75344835,18.63072,5.43396,19.407,1.28,0.42,1.34714513
27/04/2019 17:30,16.84144,5.61792,17.75373556,17.58144,5.12792,18.314,-0.74,0.49,0.887524648,16.84144,5.54792,17.73170938,17.58144,5.12792,18.314,-0.74,0.42,0.850881895
27/04/2019 18:00,16.04336,5.59098,16.98965737,17.28336,5.04098,18.0035,-1.24,0.55,1.356502857,16.02336,5.56098,16.96091284,17.28336,5.04098,18.0035,-1.26,0.52,1.363084737
27/04/2019 18:30,8.076,4.598,9.29318998,13.296,3.878,13.85,-5.22,0.72,5.269421221,8.006,4.538,9.202688738,13.296,3.878,13.85,-5.29,0.66,5.331013037
27/04/2019 19:00,6.89992,4.54706,8.263452708,12.70992,3.70706,13.2395,-5.81,0.84,5.870408844,6.82992,4.48706,8.171995757,12.70992,3.70706,13.2395,-5.88,0.78,5.931509083
27/04/2019 19:30,3.6036,4.1448,5.492294602,10.9536,3.1948,11.41,-7.35,0.95,7.411140263,3.5136,4.0948,5.395625265,10.9536,3.1948,11.41,-7.44,0.9,7.494237786
27/04/2019 20:00,0.17824,3.91532,3.919374976,9.13824,2.66532,9.519,-8.96,1.25,9.046772905,0.05824,3.49532,3.495805172,9.13824,2.66532,9.519,-9.08,0.83,9.117856108
27/04/2019 20:30,-0.72296,5.01122,5.063101525,8.74704,2.55122,9.1115,-9.47,2.46,9.784298646,-1.05296,1.95122,2.217201897,8.74704,2.55122,9.1115,-9.8,-0.6,9.818350167
27/04/2019 21:00,-0.09064,6.92398,6.924573247,9.09936,2.65398,9.4785,-9.19,4.27,10.13355811,-0.70064,0.10398,0.708313666,9.09936,2.65398,9.4785,-9.8,-2.55,10.12632707
27/04/2019 21:30,1.91752,7.32636,7.573138966,10.06752,2.93636,10.487,-8.15,4.39,9.257137787,1.31752,0.46636,1.397623197,10.06752,2.93636,10.487,-8.75,-2.47,9.091941487
27/04/2019 22:00,0.366,6.603,6.613135792,8.856,2.583,9.225,-8.49,4.02,9.393641466,-0.194,0.643,0.671628618,8.856,2.583,9.225,-9.05,-1.94,9.255598306
27/04/2019 22:30,-0.48408,6.79506,6.812281105,8.00592,2.33506,8.3395,-8.49,4.46,9.590187694,-1.13408,-0.04494,1.134970066,8.00592,2.33506,8.3395,-9.14,-2.38,9.444786922
27/04/2019 23:00,-0.04096,6.46472,6.464849759,7.79904,2.27472,8.124,-7.84,4.19,8.889415054,-0.57096,0.46472,0.736179326,7.79904,2.27472,8.124,-8.37,-1.81,8.563468923
27/04/2019 23:30,-0.51992,3.54544,3.583358983,7.15008,2.08544,7.448,-7.67,1.46,7.807720538,-0.59992,3.50544,3.556404589,7.15008,2.08544,7.448,-7.75,1.42,7.879016436
28/04/2019 00:00,-1.36672,3.23304,3.510052877,6.59328,1.92304,6.868,-7.96,1.31,8.067075059,-1.43672,3.20304,3.510502756,6.59328,1.92304,6.868,-8.03,1.28,8.131377497
28/04/2019 00:30,-0.782,3.2315,3.324773113,6.588,1.9215,6.8625,-7.37,1.31,7.485519354,-0.862,3.2015,3.315515985,6.588,1.9215,6.8625,-7.45,1.28,7.559160006
28/04/2019 01:00,-0.25512,4.54184,4.548999538,6.55488,1.91184,6.828,-6.81,2.63,7.300205477,-0.49512,2.29184,2.344712008,6.55488,1.91184,6.828,-7.05,0.38,7.060233707
28/04/2019 01:30,-1.31944,6.62808,6.758133352,5.89056,1.71808,6.136,-7.21,4.91,8.723084317,-1.88944,-0.19192,1.899162131,5.89056,1.71808,6.136,-7.78,-1.91,8.011023655
28/04/2019 02:00,-1.11032,4.22574,4.369174871,6.01968,1.75574,6.2705,-7.13,2.47,7.545714015,-1.32032,2.41574,2.753006475,6.01968,1.75574,6.2705,-7.34,0.66,7.369613287
28/04/2019 02:30,-1.9112,3.2409,3.762461727,5.7288,1.6709,5.9675,-7.64,1.57,7.799647428,-2.0012,3.2009,3.774991689,5.7288,1.6709,5.9675,-7.73,1.53,7.879961929
28/04/2019 03:00,-1.43568,3.41626,3.705672604,5.88432,1.71626,6.1295,-7.32,1.7,7.51481204,-1.52568,3.37626,3.704973826,5.88432,1.71626,6.1295,-7.41,1.66,7.593661831
28/04/2019 03:30,-1.48896,3.31322,3.632413612,5.77104,1.68322,6.0115,-7.26,1.63,7.440732491,-1.56896,3.27322,3.629821573,5.77104,1.68322,6.0115,-7.34,1.59,7.510239677
28/04/2019 04:00,-1.15752,4.79864,4.936273736,5.89248,1.71864,6.138,-7.05,3.08,7.693432264,-1.44752,1.77864,2.293223583,5.89248,1.71864,6.138,-7.34,0.06,7.340245228
28/04/2019 04:30,-0.96944,6.63308,6.703548627,5.77056,1.68308,6.011,-6.74,4.95,8.362421898,-1.51944,-0.06692,1.52091295,5.77056,1.68308,6.011,-7.29,-1.75,7.497106108
28/04/2019 05:00,-2.03232,6.23474,6.557614463,4.98768,1.45474,5.1955,-7.02,4.78,8.492867596,-2.58232,-0.11526,2.584890994,4.98768,1.45474,5.1955,-7.57,-1.57,7.731093066
28/04/2019 05:30,-2.54824,6.11218,6.62210476,4.84176,1.41218,5.0435,-7.39,4.7,8.75797351,-3.10824,-0.37782,3.131118626,4.84176,1.41218,5.0435,-7.95,-1.79,8.149024481
28/04/2019 06:00,-2.67824,6.08468,6.648029798,4.54176,1.32468,4.731,-7.22,4.76,8.647889916,-3.23824,-0.49532,3.275902959,4.54176,1.32468,4.731,-7.78,-1.82,7.990043805
28/04/2019 06:30,-1.36352,6.11814,6.268239294,5.37648,1.56814,5.6005,-6.74,4.55,8.132041564,-1.91352,-0.31186,1.938766476,5.37648,1.56814,5.6005,-7.29,-1.88,7.528512469
28/04/2019 07:00,0.66984,6.56162,6.595721541,6.51984,1.90162,6.7915,-5.85,4.66,7.479177762,0.14984,-0.11838,0.190960336,6.51984,1.90162,6.7915,-6.37,-2.02,6.682611765
28/04/2019 07:30,4.97864,4.28752,6.570364069,9.24864,2.69752,9.634,-4.27,1.59,4.556424036,4.84864,2.95752,5.679457228,9.24864,2.69752,9.634,-4.4,0.26,4.407675124
28/04/2019 08:00,12.61856,4.56958,13.42047383,13.67856,3.98958,14.2485,-1.06,0.58,1.208304597,12.60856,4.52958,13.3974953,13.67856,3.98958,14.2485,-1.07,0.54,1.198540779
28/04/2019 08:30,19.31488,4.97434,19.94514096,17.29488,5.04434,18.0155,2.02,-0.07,2.021212507,19.32488,4.71434,19.89160598,17.29488,5.04434,18.0155,2.03,-0.33,2.056647758
28/04/2019 09:00,23.9536,5.2398,24.52000116,19.7136,5.7498,20.535,4.24,-0.51,4.270562024,23.9836,5.2098,24.54292332,19.7136,5.7498,20.535,4.27,-0.54,4.304009758
28/04/2019 09:30,11.62456,6.73258,13.43346674,14.13456,4.12258,14.7235,-2.51,2.61,3.621077188,11.55456,1.02258,11.59972097,14.13456,4.12258,14.7235,-2.58,-3.1,4.033162531
28/04/2019 10:00,10.38488,3.58434,10.98604687,13.69488,3.99434,14.2655,-3.31,-0.41,3.335296089,10.34488,3.53434,10.9319761,13.69488,3.99434,14.2655,-3.35,-0.46,3.381434607
28/04/2019 10:30,10.29544,3.49742,10.87327142,13.94544,4.06742,14.5265,-3.65,-0.57,3.694238758,10.25544,3.47742,10.82896576,13.94544,4.06742,14.5265,-3.69,-0.59,3.736870348
28/04/2019 11:00,6.94208,3.24144,7.661553889,12.38208,3.61144,12.898,-5.44,-0.37,5.452568202,6.89208,3.31144,7.646332559,12.38208,3.61144,12.898,-5.49,-0.3,5.498190611
28/04/2019 11:30,12.28176,4.03968,12.92906196,15.46176,4.50968,16.106,-3.18,-0.47,3.214545069,12.25176,4.01968,12.89431853,15.46176,4.50968,16.106,-3.21,-0.49,3.247183395
28/04/2019 12:00,18.402,4.8335,19.02620105,18.732,5.4635,19.5125,-0.33,-0.63,0.711196175,18.392,4.7735,19.00136748,18.732,5.4635,19.5125,-0.34,-0.69,0.769220385
28/04/2019 12:30,14.64048,4.61514,15.35067334,16.92048,4.93514,17.6255,-2.28,-0.32,2.302346629,14.63048,4.58514,15.33213794,16.92048,4.93514,17.6255,-2.29,-0.35,2.316592325
28/04/2019 13:00,13.79144,4.39792,14.47568712,16.38144,4.77792,17.064,-2.59,-0.38,2.617728023,13.75144,4.36792,14.4284728,16.38144,4.77792,17.064,-2.63,-0.41,2.661766331
28/04/2019 13:30,14.49232,4.43276,15.15508826,16.67232,4.86276,17.367,-2.18,-0.43,2.2220036,14.47232,4.41276,15.13011887,16.67232,4.86276,17.367,-2.2,-0.45,2.245551157
28/04/2019 14:00,12.04112,4.00366,12.68928147,14.96112,4.36366,15.5845,-2.92,-0.36,2.942108088,12.02112,3.94366,12.65147344,14.96112,4.36366,15.5845,-2.94,-0.42,2.969848481
28/04/2019 14:30,14.53216,4.35688,15.17122532,16.17216,4.71688,16.846,-1.64,-0.36,1.679047349,14.52216,4.35688,15.16164682,16.17216,4.71688,16.846,-1.65,-0.36,1.688816153
28/04/2019 15:00,11.22752,4.48136,12.08882926,14.26752,4.16136,14.862,-3.04,0.32,3.056795708,11.19752,4.16136,11.94576792,14.26752,4.16136,14.862,-3.07,0,3.07
28/04/2019 15:30,21.52856,5.18708,22.14463128,19.25856,5.61708,20.061,2.27,-0.43,2.310367936,21.55856,5.15708,22.16679912,19.25856,5.61708,20.061,2.3,-0.46,2.345548976
28/04/2019 16:00,24.43152,5.59336,25.06361597,20.65152,6.02336,21.512,3.78,-0.43,3.804379056,24.46152,5.56336,25.08619013,20.65152,6.02336,21.512,3.81,-0.46,3.837668563
28/04/2019 16:30,21.16744,5.07092,21.76636731,18.75744,5.47092,19.539,2.41,-0.4,2.442969505,21.18744,5.01092,21.77192993,18.75744,5.47092,19.539,2.43,-0.46,2.473155879
28/04/2019 17:00,20.52472,5.53346,21.25754715,18.83472,5.49346,19.6195,1.69,0.04,1.690473307,20.53472,5.36346,21.22360546,18.83472,5.49346,19.6195,1.7,-0.13,1.704963343
28/04/2019 17:30,12.82776,4.85268,13.71495278,15.19776,4.43268,15.831,-2.37,0.42,2.406927502,12.80776,4.83268,13.689175,15.19776,4.43268,15.831,-2.39,0.4,2.423241631
28/04/2019 18:00,8.82472,4.41346,9.866828885,13.31472,3.88346,13.8695,-4.49,0.53,4.521172414,8.77472,4.37346,9.804226816,13.31472,3.88346,13.8695,-4.54,0.49,4.56636617
28/04/2019 18:30,2.80288,3.80084,4.722554499,10.32288,3.01084,10.753,-7.52,0.79,7.561382149,2.72288,3.74084,4.62687361,10.32288,3.01084,10.753,-7.6,0.73,7.634978716
28/04/2019 19:00,-0.63904,3.46278,3.521252256,8.58096,2.50278,8.9385,-9.22,0.96,9.26984358,-0.73904,3.41278,3.491883081,8.58096,2.50278,8.9385,-9.32,0.91,9.364320584
28/04/2019 19:30,-4.15872,3.06454,5.165883995,6.94128,2.02454,7.2305,-11.1,1.04,11.14861426,-4.27872,3.01454,5.234013398,6.94128,2.02454,7.2305,-11.22,0.99,11.26359179
28/04/2019 20:00,-6.26368,2.82726,6.87219661,5.71632,1.66726,5.9545,-11.98,1.16,12.03602925,-6.39368,2.77726,6.970818966,5.71632,1.66726,5.9545,-12.11,1.11,12.16076478
28/04/2019 20:30,-7.50728,2.61746,7.950493686,5.20272,1.51746,5.4195,-12.71,1.1,12.75751151,-7.64728,2.56746,8.06676777,5.20272,1.51746,5.4195,-12.85,1.05,12.89282746
28/04/2019 21:00,-8.05112,2.38884,8.398040831,5.13888,1.49884,5.353,-13.19,0.89,13.21999244,-8.16112,2.44884,8.520604263,5.13888,1.49884,5.353,-13.3,0.95,13.33388541
28/04/2019 21:30,-8.05064,2.97898,8.584120587,5.13936,1.49898,5.3535,-13.19,1.48,13.27277288,-8.08064,2.93898,8.598508374,5.13936,1.49898,5.3535,-13.22,1.44,13.29819537
28/04/2019 22:00,-6.5864,3.7598,7.583980551,5.3136,1.5498,5.535,-11.9,2.21,12.10347471,-6.7764,1.6498,6.974341331,5.3136,1.5498,5.535,-12.09,0.1,12.09041356
28/04/2019 22:30,-6.67088,3.77266,7.663785191,4.80912,1.40266,5.0095,-11.48,2.37,11.72208599,-6.78088,1.10266,6.869948519,4.80912,1.40266,5.0095,-11.59,-0.3,11.59388201
28/04/2019 23:00,-3.57192,3.38944,4.924115758,6.23808,1.81944,6.498,-9.81,1.57,9.934837694,-3.53192,3.31944,4.846972333,6.23808,1.81944,6.498,-9.77,1.5,9.88447773
28/04/2019 23:30,-4.00424,3.22168,5.139373503,5.52576,1.61168,5.756,-9.53,1.61,9.665040093,-3.85424,2.56168,4.627890491,5.52576,1.61168,5.756,-9.38,0.95,9.427984938
29/04/2019 00:00,-4.24296,3.55122,5.532980485,4.66704,1.36122,4.8615,-8.91,2.19,9.175194821,-4.36296,2.13122,4.855668713,4.66704,1.36122,4.8615,-9.03,0.77,9.062769996
29/04/2019 00:30,-3.57008,3.70456,5.144826139,4.84992,1.41456,5.052,-8.42,2.29,8.725852394,-3.68008,2.24456,4.310572862,4.84992,1.41456,5.052,-8.53,0.83,8.570285876
29/04/2019 01:00,-4.0292,4.3794,5.950932448,4.6608,1.3594,4.855,-8.69,3.02,9.199809781,-4.1792,1.7194,4.519076122,4.6608,1.3594,4.855,-8.84,0.36,8.84732728
29/04/2019 01:30,-3.7276,4.7457,6.034622627,4.6824,1.3657,4.8775,-8.41,3.38,9.063801631,-3.9476,0.9157,4.052413139,4.6824,1.3657,4.8775,-8.63,-0.45,8.641724365
29/04/2019 02:00,-3.31088,4.80016,5.831248786,4.86912,1.42016,5.072,-8.18,3.38,8.850807873,-3.53088,1.10016,3.698305774,4.86912,1.42016,5.072,-8.4,-0.32,8.406093028
29/04/2019 02:30,-3.20384,4.92888,5.878643449,4.79616,1.39888,4.996,-8,3.53,8.744192358,-3.42384,1.39888,3.698586973,4.79616,1.39888,4.996,-8.22,0,8.22
29/04/2019 03:00,-3.06912,4.97984,5.849641357,4.73088,1.37984,4.928,-7.8,3.6,8.590692638,-3.28912,1.37984,3.566828956,4.73088,1.37984,4.928,-8.02,0,8.02
29/04/2019 03:30,-3.45416,4.80712,5.919427675,4.75584,1.38712,4.954,-8.21,3.42,8.893846187,-3.67416,1.06712,3.82598965,4.75584,1.38712,4.954,-8.43,-0.32,8.436071361
29/04/2019 04:00,-3.5232,4.7724,5.932009777,4.6368,1.3524,4.83,-8.16,3.42,8.847711569,-3.7432,1.0324,3.882962271,4.6368,1.3524,4.83,-8.38,-0.32,8.38610756
29/04/2019 04:30,-2.4212,5.0209,5.574194673,5.2488,1.5309,5.4675,-7.67,3.49,8.426683808,-2.6312,1.5309,3.044153125,5.2488,1.5309,5.4675,-7.88,0,7.88
29/04/2019 05:00,-3.29872,2.27204,4.005461197,4.84128,1.41204,5.043,-8.14,0.86,8.185303904,-3.15872,5.66204,6.483533682,4.84128,1.41204,5.043,-8,4.25,9.058835466
29/04/2019 05:30,-3.70688,1.42716,3.97212097,4.89312,1.42716,5.097,-8.6,0,8.6,-3.57688,4.33716,5.621834878,4.89312,1.42716,5.097,-8.47,2.91,8.955947744
29/04/2019 06:00,-4.25688,1.90216,4.662535791,4.77312,1.39216,4.972,-9.03,0.51,9.044390527,-4.23688,3.51216,5.503309913,4.77312,1.39216,4.972,-9.01,2.12,9.256052074
29/04/2019 06:30,-5.81176,2.69032,6.404246716,4.69824,1.37032,4.894,-10.51,1.32,10.59256815,-6.03176,2.32032,6.462663042,4.69824,1.37032,4.894,-10.73,0.95,10.77197289
29/04/2019 07:00,-6.1092,2.4119,6.568073252,5.0808,1.4819,5.2925,-11.19,0.93,11.22857961,-6.4192,0.9519,6.489394598,5.0808,1.4819,5.2925,-11.5,-0.53,11.51220657
29/04/2019 07:30,-5.42696,2.57422,6.006538392,6.32304,1.84422,6.5865,-11.75,0.73,11.77265476,-5.98696,0.62422,6.019413647,6.32304,1.84422,6.5865,-12.31,-1.22,12.37030719
29/04/2019 08:00,-5.08464,3.23198,6.024886609,7.03536,2.05198,7.3285,-12.12,1.18,12.17730676,-5.88464,-0.47802,5.904023293,7.03536,2.05198,7.3285,-12.92,-2.53,13.16538264
29/04/2019 08:30,-4.6464,2.9073,5.481005952,8.0136,2.3373,8.3475,-12.66,0.57,12.67282526,-3.0064,-0.1427,3.009784751,8.0136,2.3373,8.3475,-11.02,-2.48,11.29560977
29/04/2019 09:00,0.01952,3.47236,3.472414866,9.53952,2.78236,9.937,-9.52,0.69,9.544972499,-0.87048,0.13236,0.880485434,9.53952,2.78236,9.937,-10.41,-2.65,10.74200168
29/04/2019 09:30,2.79688,1.39534,3.12562177,10.88688,3.17534,11.3405,-8.09,-1.78,8.283507711,0.78688,2.14534,2.285096026,10.88688,3.17534,11.3405,-10.1,-1.03,10.15238396
29/04/2019 10:00,3.12968,1.36574,3.414695104,11.05968,3.22574,11.5205,-7.93,-1.86,8.145213318,1.17968,2.03574,2.352845564,11.05968,3.22574,11.5205,-9.88,-1.19,9.951406936
29/04/2019 10:30,4.78368,4.07774,6.285821971,11.68368,3.40774,12.1705,-6.9,0.67,6.932452668,2.35368,0.32774,2.376388657,11.68368,3.40774,12.1705,-9.33,-3.08,9.825237911
29/04/2019 11:00,5.88352,4.29186,7.282573024,12.14352,3.54186,12.6495,-6.26,0.75,6.304768037,3.40352,-0.30814,3.417440365,12.14352,3.54186,12.6495,-8.74,-3.85,9.550397897
29/04/2019 11:30,8.7296,4.6078,9.871055516,13.5696,3.9578,14.135,-4.84,0.65,4.883451648,6.1796,-0.2522,6.184744215,13.5696,3.9578,14.135,-7.39,-4.21,8.505069077
29/04/2019 12:00,16.2548,3.7664,16.68545151,17.4048,5.0764,18.13,-1.15,-1.31,1.743158054,13.5448,1.5164,13.6294195,17.4048,5.0764,18.13,-3.86,-3.56,5.251018949
29/04/2019 12:30,19.19616,2.50388,19.35876995,18.59616,5.42388,19.371,0.6,-2.92,2.981006541,16.86616,3.45388,17.2161738,18.59616,5.42388,19.371,-1.73,-1.97,2.621793279
29/04/2019 13:00,22.88264,2.79702,23.05295066,20.25264,5.90702,21.0965,2.63,-3.11,4.072959612,20.49264,4.09702,20.89817856,20.25264,5.90702,21.0965,0.24,-1.81,1.825842271
29/04/2019 13:30,10.03496,1.40228,10.13246324,14.06496,4.10228,14.651,-4.03,-2.7,4.850865902,8.30496,3.29228,8.933726445,14.06496,4.10228,14.651,-5.76,-0.81,5.816674308
29/04/2019 14:00,8.21232,1.41526,8.333376306,12.77232,3.72526,13.3045,-4.56,-2.31,5.111721823,6.28232,2.70526,6.840027504,12.77232,3.72526,13.3045,-6.49,-1.02,6.569665136
29/04/2019 14:30,4.6048,1.0214,4.716719305,11.2848,3.2914,11.755,-6.68,-2.27,7.055161231,2.6848,2.5514,3.703753907,11.2848,3.2914,11.755,-8.6,-0.74,8.631778496
29/04/2019 15:00,6.13224,1.41482,6.293336401,11.98224,3.49482,12.4815,-5.85,-2.08,6.208776047,4.44224,3.20482,5.477624252,11.98224,3.49482,12.4815,-7.54,-0.29,7.545574862
29/04/2019 15:30,3.31768,0.15224,3.321171119,10.56768,3.08224,11.008,-7.25,-2.93,7.8196803,1.61768,4.02224,4.335355026,10.56768,3.08224,11.008,-8.95,0.94,8.999227745
29/04/2019 16:00,1.19944,-0.06558,1.201231472,9.64944,2.81442,10.0515,-8.45,-2.88,8.927312025,-0.58056,3.90442,3.947346634,9.64944,2.81442,10.0515,-10.23,1.09,10.28790552
29/04/2019 16:30,4.00792,0.92606,4.11351551,11.19792,3.26606,11.6645,-7.19,-2.34,7.561196995,2.41792,4.35606,4.982127643,11.19792,3.26606,11.6645,-8.78,1.09,8.847400748
29/04/2019 17:00,5.47256,1.89158,5.790249377,11.90256,3.47158,12.3985,-6.43,-1.58,6.621276312,3.73256,4.14158,5.575364477,11.90256,3.47158,12.3985,-8.17,0.67,8.197426425
29/04/2019 17:30,8.13552,2.46786,8.501589184,13.29552,3.87786,13.8495,-5.16,-1.41,5.349177507,6.03552,4.42786,7.485549135,13.29552,3.87786,13.8495,-7.26,0.55,7.280803527
29/04/2019 18:00,2.0656,1.8783,2.791901547,10.0056,2.9183,10.4225,-7.94,-1.04,8.007821177,-0.2444,3.6383,3.646499452,10.0056,2.9183,10.4225,-10.25,0.72,10.27525669
29/04/2019 18:30,-1.89032,3.39824,3.888617338,8.11968,2.36824,8.458,-10.01,1.03,10.06285248,-3.71032,1.47824,3.993953931,8.11968,2.36824,8.458,-11.83,-0.89,11.86343121
29/04/2019 19:00,-3.88376,4.23432,5.745699052,6.90624,2.01432,7.194,-10.79,2.22,11.01601107,-5.94376,0.18432,5.946617257,6.90624,2.01432,7.194,-12.85,-1.83,12.97965331
29/04/2019 19:30,-4.31784,3.83688,5.776278248,6.81216,1.98688,7.096,-11.13,1.85,11.28270358,-6.35784,0.73688,6.400400112,6.81216,1.98688,7.096,-13.17,-1.25,13.22918743
29/04/2019 20:00,-6.19464,3.52198,7.125861902,5.59536,1.63198,5.8285,-11.79,1.89,11.94052763,-8.46464,0.66198,8.490485725,5.59536,1.63198,5.8285,-14.06,-0.97,14.09342045
29/04/2019 20:30,-7.96752,3.08114,8.542528821,4.87248,1.42114,5.0755,-12.84,1.66,12.94686062,-10.06752,0.28114,10.07144472,4.87248,1.42114,5.0755,-14.94,-1.14,14.98343085
29/04/2019 21:00,-8.81872,0.75454,8.8509408,4.54128,1.32454,4.7305,-13.36,-0.57,13.3721539,-10.32872,2.24454,10.56978792,4.54128,1.32454,4.7305,-14.87,0.92,14.8984328
29/04/2019 21:30,-8.35352,2.10564,8.614813765,4.71648,1.37564,4.913,-13.07,0.73,13.09037051,-10.02352,1.09564,10.08322271,4.71648,1.37564,4.913,-14.74,-0.28,14.74265919
29/04/2019 22:00,-6.8712,3.5059,7.713930532,4.8888,1.4259,5.0925,-11.76,2.08,11.94252905,-8.7612,0.2659,8.765234067,4.8888,1.4259,5.0925,-13.65,-1.16,13.69920071
29/04/2019 22:30,-6.64184,0.87238,6.698886881,4.80816,1.40238,5.0085,-11.45,-0.53,11.46225981,-7.67184,3.12238,8.282897189,4.80816,1.40238,5.0085,-12.48,1.72,12.59796809
29/04/2019 23:00,-5.91512,0.35684,5.925873725,4.75488,1.38684,4.953,-10.67,-1.03,10.71959887,-6.66512,3.76684,7.655906752,4.75488,1.38684,4.953,-11.42,2.38,11.66536755
29/04/2019 23:30,-5.2616,0.5312,5.288346433,4.5984,1.3412,4.79,-9.86,-0.81,9.893214847,-5.8716,3.9412,7.071686079,4.5984,1.3412,4.79,-10.47,2.6,10.78799796
30/04/2019 00:00,-4.59088,2.00516,5.009675219,4.50912,1.31516,4.697,-9.1,0.69,9.126121849,-5.36088,3.04516,6.165389996,4.50912,1.31516,4.697,-9.87,1.73,10.02046905
30/04/2019 00:30,-6.04848,2.51086,6.548933367,2.71152,0.79086,2.8245,-8.76,1.72,8.927261618,-7.01848,1.39086,7.154967019,2.71152,0.79086,2.8245,-9.73,0.6,9.748481933
30/04/2019 01:00,-6.08152,2.61664,6.620550612,2.62848,0.76664,2.738,-8.71,1.85,8.904302331,-7.10152,1.36664,7.231824887,2.62848,0.76664,2.738,-9.73,0.6,9.748481933
30/04/2019 01:30,-5.39968,3.21426,6.283948715,2.62032,0.76426,2.7295,-8.02,2.45,8.385875029,-6.67968,1.08426,6.767107554,2.62032,0.76426,2.7295,-9.3,0.32,9.305503748
30/04/2019 02:00,-5.45456,3.22742,6.337859627,2.66544,0.77742,2.7765,-8.12,2.45,8.481562356,-6.72456,1.09742,6.813518757,2.66544,0.77742,2.7765,-9.39,0.32,9.395451027
30/04/2019 02:30,-5.39456,3.30992,6.329047954,2.60544,0.75992,2.714,-8,2.55,8.396576683,-6.67456,1.07992,6.761359212,2.60544,0.75992,2.714,-9.28,0.32,9.285515602
30/04/2019 03:00,-5.2712,3.2859,6.211496458,2.7288,0.7959,2.8425,-8,2.49,8.378549994,-6.5512,1.1159,6.645558987,2.7288,0.7959,2.8425,-9.28,0.32,9.285515602
30/04/2019 03:30,-4.96496,3.32272,5.97421928,2.85504,0.83272,2.974,-7.82,2.49,8.206856889,-6.24496,1.15272,6.350455795,2.85504,0.83272,2.974,-9.1,0.32,9.105624635
30/04/2019 04:00,-5.14016,3.30162,6.109168475,2.67984,0.78162,2.7915,-7.82,2.52,8.216008763,-6.42016,1.10162,6.513986571,2.67984,0.78162,2.7915,-9.1,0.32,9.105624635
30/04/2019 04:30,-4.93616,3.48112,6.040188077,2.64384,0.77112,2.754,-7.58,2.71,8.049875775,-6.19616,1.15112,6.302180258,2.64384,0.77112,2.754,-8.84,0.38,8.848163651
30/04/2019 05:00,-4.99328,3.46446,6.07744422,2.58672,0.75446,2.6945,-7.58,2.71,8.049875775,-6.25328,1.13446,6.355352882,2.58672,0.75446,2.6945,-8.84,0.38,8.848163651
30/04/2019 05:30,-5.4164,3.3023,6.343703512,2.6136,0.7623,2.7225,-8.03,2.54,8.422143433,-6.7264,1.0823,6.812916428,2.6136,0.7623,2.7225,-9.34,0.32,9.345480191
30/04/2019 06:00,-5.69808,3.14056,6.506245676,2.64192,0.77056,2.752,-8.34,2.37,8.67020761,-7.16808,0.45056,7.18222634,2.64192,0.77056,2.752,-9.81,-0.32,9.815217776
30/04/2019 06:30,-5.7516,3.2037,6.58366131,3.0984,0.9037,3.2275,-8.85,2.3,9.143987095,-7.4316,0.1637,7.433402737,3.0984,0.9037,3.2275,-10.53,-0.74,10.55596987
30/04/2019 07:00,-4.60824,3.44718,5.754904504,4.24176,1.23718,4.4185,-8.85,2.21,9.12176518,-6.46824,-0.09282,6.468905955,4.24176,1.23718,4.4185,-10.71,-1.33,10.79226575
30/04/2019 07:30,-3.50808,2.42806,4.266391994,5.34192,1.55806,5.5645,-8.85,0.87,8.892659895,-5.28808,0.66806,5.33011203,5.34192,1.55806,5.5645,-10.63,-0.89,10.6671927
30/04/2019 08:00,-0.49232,2.88224,2.923984678,7.20768,2.10224,7.508,-7.7,0.78,7.739405662,-2.56232,0.84224,2.697193356,7.20768,2.10224,7.508,-9.77,-1.26,9.850913663
30/04/2019 08:30,0.71752,2.50136,2.602236884,8.26752,2.41136,8.612,-7.55,0.09,7.550536405,-1.39248,0.53136,1.490417391,8.26752,2.41136,8.612,-9.66,-1.88,9.841239759
30/04/2019 09:00,0.65744,1.59342,1.723721164,8.13744,2.37342,8.4765,-7.48,-0.78,7.52055849,-1.60256,0.49342,1.676801076,8.13744,2.37342,8.4765,-9.74,-1.88,9.919778223
30/04/2019 09:30,3.34728,0.15254,3.350753923,10.15728,2.96254,10.5805,-6.81,-2.81,7.366966811,1.44728,2.16254,2.602152695,10.15728,2.96254,10.5805,-8.71,-0.8,8.746662221
