Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2019 10:00,6.33504,0.42772,6.34946267,11.37504,3.31772,11.849,-5.04,-2.89,5.809793456,4.48504,2.44772,5.109492832,11.37504,3.31772,11.849,-6.89,-0.87,6.944710217
30/04/2019 10:30,18.94976,5.17118,19.64267056,17.00976,4.96118,17.7185,1.94,0.21,1.951332878,16.32976,0.87118,16.35298188,17.00976,4.96118,17.7185,-0.68,-4.09,4.146142786
30/04/2019 11:00,32.978,4.7515,33.31854193,24.348,7.1015,25.3625,8.63,-2.35,8.944238369,30.728,2.5815,30.83624695,24.348,7.1015,25.3625,6.38,-4.52,7.818874599
30/04/2019 11:30,40.79496,2.98978,40.90437074,28.28496,8.24978,29.4635,12.51,-5.26,13.57084006,38.66496,4.70978,38.950753,28.28496,8.24978,29.4635,10.38,-3.54,10.96704153
30/04/2019 12:00,44.39832,3.63326,44.54673273,29.90832,8.72326,31.1545,14.49,-5.09,15.35800117,42.54832,5.13326,42.85685351,29.90832,8.72326,31.1545,12.64,-3.59,13.1399277
30/04/2019 12:30,44.5304,6.3822,44.98543099,29.8704,8.7122,31.115,14.66,-2.33,14.84400552,42.5104,2.4122,42.57878365,29.8704,8.7122,31.115,12.64,-6.3,14.12301667
30/04/2019 13:00,32.59208,4.96894,32.96868277,23.72208,6.91894,24.7105,8.87,-1.95,9.081816999,30.21208,2.23894,30.29492747,23.72208,6.91894,24.7105,6.49,-4.68,8.001406126
30/04/2019 13:30,24.88112,4.49866,25.2845422,20.36112,5.93866,21.2095,4.52,-1.44,4.743838109,23.13112,1.95866,23.21389802,20.36112,5.93866,21.2095,2.77,-3.98,4.849051454
30/04/2019 14:00,23.81832,1.37326,23.85787523,19.82832,5.78326,20.6545,3.99,-4.41,5.947116949,22.91832,4.64326,23.38395294,19.82832,5.78326,20.6545,3.09,-1.14,3.293584673
30/04/2019 14:30,19.26768,2.68974,19.45451603,17.34768,5.05974,18.0705,1.92,-2.37,3.050131145,16.16768,2.16974,16.31262236,17.34768,5.05974,18.0705,-1.18,-2.89,3.12161817
30/04/2019 15:00,22.03392,4.85906,22.56333518,18.13392,5.28906,18.8895,3.9,-0.43,3.92363352,19.47392,0.89906,19.49466258,18.13392,5.28906,18.8895,1.34,-4.39,4.589956427
30/04/2019 15:30,18.92392,2.04406,19.03399405,16.57392,4.83406,17.2645,2.35,-2.79,3.647821268,16.70392,4.35406,17.26206192,16.57392,4.83406,17.2645,0.13,-0.48,0.49729267
30/04/2019 16:00,16.90688,1.19784,16.94925992,16.10688,4.69784,16.778,0.8,-3.5,3.590264614,14.56688,5.25784,15.48673221,16.10688,4.69784,16.778,-1.54,0.56,1.638657988
30/04/2019 16:30,19.69584,2.22962,19.82163764,17.41584,5.07962,18.1415,2.28,-2.85,3.649780815,17.94584,4.98962,18.62657996,17.41584,5.07962,18.1415,0.53,-0.09,0.537587202
30/04/2019 17:00,18.32184,2.83012,18.53913159,16.73184,4.88012,17.429,1.59,-2.05,2.594339993,16.03184,4.79012,16.73215896,16.73184,4.88012,17.429,-0.7,-0.09,0.705762
30/04/2019 17:30,10.95296,2.28378,11.18852018,13.45296,3.92378,14.0135,-2.5,-1.64,2.989916387,9.29296,4.30378,10.24117317,13.45296,3.92378,14.0135,-4.16,0.38,4.177319715
30/04/2019 18:00,7.47856,2.37708,7.847252322,11.57856,3.37708,12.061,-4.1,-1,4.220189569,5.20856,3.48708,6.268079786,11.57856,3.37708,12.061,-6.37,0.11,6.370949694
30/04/2019 18:30,1.34352,1.97936,2.392260855,8.60352,2.50936,8.962,-7.26,-0.53,7.279320023,-0.31648,2.78936,2.807256454,8.60352,2.50936,8.962,-8.92,0.28,8.924393537
30/04/2019 19:00,-3.33944,1.21558,3.553799973,6.43056,1.87558,6.6985,-9.77,-0.66,9.792267357,-4.88944,2.92558,5.69786292,6.43056,1.87558,6.6985,-11.32,1.05,11.3685927
30/04/2019 19:30,-4.96736,1.13202,5.094716346,5.73264,1.67202,5.9715,-10.7,-0.54,10.7136175,-6.53736,2.43202,6.975084017,5.73264,1.67202,5.9715,-12.27,0.76,12.29351455
30/04/2019 20:00,-8.01,0.88,8.058194587,4.08,1.19,4.25,-12.09,-0.31,12.09397371,-9.56,2.54,9.891673266,4.08,1.19,4.25,-13.64,1.35,13.70664437
30/04/2019 20:30,-10.0304,1.8178,10.19378835,2.7696,0.8078,2.885,-12.8,1.01,12.83978582,-11.5504,0.6078,11.56638064,2.7696,0.8078,2.885,-14.32,-0.2,14.32139658
30/04/2019 21:00,-11.52344,-1.13142,11.57885058,2.56656,0.74858,2.6735,-14.09,-1.88,14.21486898,-12.70344,2.60858,12.96850328,2.56656,0.74858,2.6735,-15.27,1.86,15.38286384
30/04/2019 21:30,-11.32368,-0.71524,11.34624594,2.65632,0.77476,2.767,-13.98,-1.49,14.0591785,-12.49368,2.52476,12.74623289,2.65632,0.77476,2.767,-15.15,1.75,15.25073769
30/04/2019 22:00,-8.21928,2.99646,8.748447648,3.45072,1.00646,3.5945,-11.67,1.99,11.83845429,-9.59928,-0.08354,9.599643506,3.45072,1.00646,3.5945,-13.05,-1.09,13.09544196
30/04/2019 22:30,-7.11328,2.99446,7.717871666,3.54672,1.03446,3.6945,-10.66,1.96,10.83868996,-8.72328,-0.21554,8.725942439,3.54672,1.03446,3.6945,-12.27,-1.25,12.33350721
30/04/2019 23:00,-7.61968,2.37676,7.981761172,3.04032,0.88676,3.167,-10.66,1.49,10.76362857,-8.75968,0.76676,8.793174319,3.04032,0.88676,3.167,-11.8,-0.12,11.80061015
30/04/2019 23:30,-6.67408,0.80506,6.722459777,2.96592,0.86506,3.0895,-9.64,-0.06,9.64018672,-7.69408,2.57506,8.113556621,2.96592,0.86506,3.0895,-10.66,1.71,10.79628177
01/05/2019 00:00,-5.8916,3.0887,6.652143884,2.9784,0.8687,3.1025,-8.87,2.22,9.143593386,-7.1916,0.3687,7.20104508,2.9784,0.8687,3.1025,-10.17,-0.5,10.18228363
01/05/2019 00:30,-3.20544,3.89508,5.044451784,4.95456,1.44508,5.161,-8.16,2.45,8.519865022,-4.47544,1.08508,4.605101714,4.95456,1.44508,5.161,-9.43,-0.36,9.436869184
01/05/2019 01:00,-3.61136,3.69502,5.166729512,4.74864,1.38502,4.9465,-8.36,2.31,8.673275045,-4.80136,1.02502,4.909554343,4.74864,1.38502,4.9465,-9.55,-0.36,9.556782932
01/05/2019 01:30,-3.5984,3.7388,5.189133646,4.7616,1.3888,4.96,-8.36,2.35,8.684014049,-4.7884,1.0588,4.904062805,4.7616,1.3888,4.96,-9.55,-0.33,9.55569987
01/05/2019 02:00,-2.63136,3.95752,4.752475145,5.16864,1.50752,5.384,-7.8,2.45,8.175726267,-3.89136,1.11752,4.048645897,5.16864,1.50752,5.384,-9.06,-0.39,9.068390155
01/05/2019 02:30,-2.38544,4.05008,4.700369347,5.07456,1.48008,5.286,-7.46,2.57,7.890278829,-3.64544,1.48008,3.934446543,5.07456,1.48008,5.286,-8.72,0,8.72
01/05/2019 03:00,-1.53432,4.21374,4.484388771,5.39568,1.57374,5.6205,-6.93,2.64,7.415827668,-2.76432,1.57374,3.18089966,5.39568,1.57374,5.6205,-8.16,0,8.16
01/05/2019 03:30,-3.832,2.2265,4.431876155,4.548,1.3265,4.7375,-8.38,0.9,8.42819079,-4.742,3.0165,5.620127779,4.548,1.3265,4.7375,-9.29,1.69,9.442467898
01/05/2019 04:00,-4.72856,1.52792,4.969287595,4.14144,1.20792,4.314,-8.87,0.32,8.875770389,-5.59856,2.89792,6.304110913,4.14144,1.20792,4.314,-9.74,1.69,9.885529829
01/05/2019 04:30,-6.20728,1.29996,6.341941422,3.22272,0.93996,3.357,-9.43,0.36,9.436869184,-7.10728,2.70996,7.606399424,3.22272,0.93996,3.357,-10.33,1.77,10.48054388
01/05/2019 05:00,-6.1456,1.2917,6.279879637,3.1944,0.9317,3.3275,-9.34,0.36,9.346935327,-7.0356,2.7317,7.547307616,3.1944,0.9317,3.3275,-10.23,1.8,10.38715072
01/05/2019 05:30,-6.4092,0.7894,6.457630912,3.4608,1.0094,3.605,-9.87,-0.22,9.87245157,-7.3192,2.4594,7.721355904,3.4608,1.0094,3.605,-10.78,1.45,10.87708141
01/05/2019 06:00,-7.1496,0.5172,7.16828264,3.1104,0.9072,3.24,-10.26,-0.39,10.26740961,-8.2496,2.1472,8.52445705,3.1104,0.9072,3.24,-11.36,1.24,11.42747566
01/05/2019 06:30,-8.18752,2.01864,8.432697742,3.25248,0.94864,3.388,-11.44,1.07,11.48993037,-9.77752,-0.11136,9.778154141,3.25248,0.94864,3.388,-13.03,-1.06,13.07304479
01/05/2019 07:00,-6.99568,2.34876,7.37944525,4.38432,1.27876,4.567,-11.38,1.07,11.43019247,-9.00568,-1.02124,9.063399109,4.38432,1.27876,4.567,-13.39,-2.3,13.58609951
01/05/2019 07:30,-2.13112,2.29634,3.132866076,7.35888,2.14634,7.6655,-9.49,0.15,9.491185384,-4.17112,-0.12366,4.172952654,7.35888,2.14634,7.6655,-11.53,-2.27,11.75133184
01/05/2019 08:00,-3.42456,0.27992,3.435981141,7.16544,2.08992,7.464,-10.59,-1.81,10.74356552,-5.41456,1.07992,5.52120342,7.16544,2.08992,7.464,-12.58,-1.01,12.62047939
01/05/2019 08:30,6.97368,1.29524,7.092944339,12.46368,3.63524,12.983,-5.49,-2.34,5.967889074,5.25368,2.40524,5.778090775,12.46368,3.63524,12.983,-7.21,-1.23,7.314164341
01/05/2019 09:00,16.58216,3.27438,16.90235471,17.67216,5.15438,18.4085,-1.09,-1.88,2.173131381,14.98216,2.64438,15.21373931,17.67216,5.15438,18.4085,-2.69,-2.51,3.679157512
01/05/2019 09:30,19.00432,2.10626,19.12068278,18.36432,5.35626,19.1295,0.64,-3.25,3.312416037,17.06432,3.27626,17.37598621,18.36432,5.35626,19.1295,-1.3,-2.08,2.452835094
01/05/2019 10:00,27.2968,2.8199,27.44206855,22.4568,6.5499,23.3925,4.84,-3.73,6.110523709,25.7268,3.9599,26.0297723,22.4568,6.5499,23.3925,3.27,-2.59,4.171450587
01/05/2019 10:30,31.46056,3.22808,31.62573851,24.37056,7.10808,25.386,7.09,-3.88,8.082233602,29.93056,4.34808,30.24473874,24.37056,7.10808,25.386,5.56,-2.76,6.207350481
01/05/2019 11:00,28.96552,2.52786,29.07561564,23.13552,6.74786,24.0995,5.83,-4.22,7.197034111,27.26552,3.59786,27.50187589,23.13552,6.74786,24.0995,4.13,-3.15,5.194169809
01/05/2019 11:30,21.36664,4.29152,21.79335791,19.13664,5.58152,19.934,2.23,-1.29,2.576237567,18.84664,0.17152,18.84742047,19.13664,5.58152,19.934,-0.29,-5.41,5.417767068
01/05/2019 12:00,32.27864,4.97502,32.65978298,25.14864,7.33502,26.1965,7.13,-2.36,7.510426086,30.34864,1.92502,30.40963091,25.14864,7.33502,26.1965,5.2,-5.41,7.503872334
01/05/2019 12:30,12.20424,3.38832,12.66586698,15.35424,4.47832,15.994,-3.15,-1.09,3.333256666,9.98424,0.28832,9.988402114,15.35424,4.47832,15.994,-5.37,-4.19,6.811240709
01/05/2019 13:00,-0.14488,2.14316,2.148051443,9.16512,2.67316,9.547,-9.31,-0.53,9.325073726,-2.53488,-0.73684,2.639801091,9.16512,2.67316,9.547,-11.7,-3.41,12.18680024
01/05/2019 13:30,8.57488,3.53934,9.276610084,13.57488,3.95934,14.1405,-5,-0.42,5.017608992,6.93488,-0.29066,6.94096851,13.57488,3.95934,14.1405,-6.64,-4.25,7.883660317
01/05/2019 14:00,25.53296,2.51378,25.65640536,21.37296,6.23378,22.2635,4.16,-3.72,5.580680962,23.80296,3.73378,24.09402453,21.37296,6.23378,22.2635,2.43,-2.5,3.486387815
01/05/2019 14:30,20.11528,2.03154,20.21760728,18.48528,5.39154,19.2555,1.63,-3.36,3.734501305,17.75528,3.98154,18.19622567,18.48528,5.39154,19.2555,-0.73,-1.41,1.587765726
01/05/2019 15:00,13.45792,1.55606,13.54758035,15.75792,4.59606,16.4145,-2.3,-3.04,3.812033578,12.25792,3.66606,12.79439716,15.75792,4.59606,16.4145,-3.5,-0.93,3.621449986
01/05/2019 15:30,13.1916,1.3638,13.26191016,15.2016,4.4338,15.835,-2.01,-3.07,3.669468626,11.2816,3.3738,11.77527176,15.2016,4.4338,15.835,-3.92,-1.06,4.060788101
01/05/2019 16:00,4.56304,1.09672,4.692987194,11.06304,3.22672,11.524,-6.5,-2.13,6.840095029,2.83304,2.42672,3.730292964,11.06304,3.22672,11.524,-8.23,-0.8,8.268790722
01/05/2019 16:30,1.37632,0.73976,1.562530512,9.73632,2.83976,10.142,-8.36,-2.1,8.619721573,-0.45368,2.22976,2.275446154,9.73632,2.83976,10.142,-10.19,-0.61,10.20824177
01/05/2019 17:00,-2.42448,0.51536,2.478648664,8.07552,2.35536,8.412,-10.5,-1.84,10.66,-4.08448,2.10536,4.595162413,8.07552,2.35536,8.412,-12.16,-0.25,12.16256963
01/05/2019 17:30,-3.52424,1.96168,4.03341741,7.44576,2.17168,7.756,-10.97,-0.21,10.97200984,-5.60424,0.94168,5.682804519,7.44576,2.17168,7.756,-13.05,-1.23,13.10783735
01/05/2019 18:00,-2.9704,3.0378,4.248706274,7.5696,2.2078,7.885,-10.54,0.83,10.57262976,-5.2404,0.9778,5.330842804,7.5696,2.2078,7.885,-12.81,-1.23,12.86891604
01/05/2019 18:30,-3.12208,3.09356,4.39516746,7.41792,2.16356,7.727,-10.54,0.93,10.58094986,-5.02208,1.27356,5.181046477,7.41792,2.16356,7.727,-12.44,-0.89,12.47179618
01/05/2019 19:00,-5.30648,2.92436,6.058928239,6.32352,1.84436,6.587,-11.63,1.08,11.68003853,-7.22648,1.07436,7.305906008,6.32352,1.84436,6.587,-13.55,-0.77,13.57186059
01/05/2019 19:30,-7.00376,2.75182,7.524969598,5.28624,1.54182,5.5065,-12.29,1.21,12.34942104,-8.96376,0.82182,9.001354423,5.28624,1.54182,5.5065,-14.25,-0.72,14.26817788
01/05/2019 20:00,-8.19992,0.46544,8.21311892,4.75008,1.38544,4.948,-12.95,-0.92,12.98263841,-9.57992,3.09544,10.0676023,4.75008,1.38544,4.948,-14.33,1.71,14.43166657
01/05/2019 20:30,-8.5252,2.6364,8.923544139,4.6848,1.3664,4.88,-13.21,1.27,13.27090803,-10.3252,0.9164,10.36578719,4.6848,1.3664,4.88,-15.01,-0.45,15.01674399
01/05/2019 21:00,-9.21744,3.01658,9.698502722,4.34256,1.26658,4.5235,-13.56,1.75,13.67245772,-11.11744,-0.06342,11.11762089,4.34256,1.26658,4.5235,-15.46,-1.33,15.51710347
01/05/2019 21:30,-9.89904,2.84028,10.29845539,3.84096,1.12028,4.001,-13.74,1.72,13.84723799,-11.49904,-0.25972,11.50197267,3.84096,1.12028,4.001,-15.34,-1.38,15.40194793
01/05/2019 22:00,-9.51448,1.65286,9.65698068,3.81552,1.11286,3.9745,-13.33,0.54,13.34093325,-10.66448,1.08286,10.71931525,3.81552,1.11286,3.9745,-14.48,-0.03,14.48003108
01/05/2019 22:30,-8.11,-0.335,8.116915978,3.96,1.155,4.125,-12.07,-1.49,12.16161996,-9.16,3.655,9.862282951,3.96,1.155,4.125,-13.12,2.5,13.35606229
01/05/2019 23:00,-7.24864,0.47998,7.264513931,4.01136,1.16998,4.1785,-11.26,-0.69,11.2811214,-8.10864,2.78998,8.575198601,4.01136,1.16998,4.1785,-12.12,1.62,12.22778803
01/05/2019 23:30,-5.17448,1.34536,5.346516324,4.71552,1.37536,4.912,-9.89,-0.03,9.8900455,-6.01448,3.40536,6.911616772,4.71552,1.37536,4.912,-10.73,2.03,10.92033882
02/05/2019 00:00,-4.07288,3.19666,5.177546393,4.85712,1.41666,5.0595,-8.93,1.78,9.105674055,-5.15288,1.27666,5.308675263,4.85712,1.41666,5.0595,-10.01,-0.14,10.01097897
02/05/2019 00:30,-3.26608,3.62406,4.878636024,5.05392,1.47406,5.2645,-8.32,2.15,8.593305534,-4.52608,1.08406,4.654093494,5.05392,1.47406,5.2645,-9.58,-0.39,9.587935127
02/05/2019 01:00,-4.62264,3.65298,5.891779311,4.22736,1.23298,4.4035,-8.85,2.42,9.174905994,-5.53264,2.28298,5.985156894,4.22736,1.23298,4.4035,-9.76,1.05,9.816318047
02/05/2019 01:30,-4.25464,1.28198,4.443583492,4.39536,1.28198,4.5785,-8.65,0,8.65,-4.93464,3.16198,5.86078403,4.39536,1.28198,4.5785,-9.33,1.88,9.517525939
02/05/2019 02:00,-3.68776,1.67982,4.052328843,4.66224,1.35982,4.8565,-8.35,0.32,8.356129487,-4.53776,3.05982,5.47300322,4.66224,1.35982,4.8565,-9.2,1.7,9.355746897
02/05/2019 02:30,-3.69608,1.34406,3.932874858,4.57392,1.33406,4.7645,-8.27,0.01,8.270006046,-4.42608,3.52406,5.657665866,4.57392,1.33406,4.7645,-9,2.19,9.26261842
02/05/2019 03:00,-3.29744,1.21658,3.514708729,4.82256,1.40658,5.0235,-8.12,-0.19,8.122222602,-3.87744,3.94658,5.532633609,4.82256,1.40658,5.0235,-8.7,2.54,9.063200318
02/05/2019 03:30,-3.77992,2.25544,4.401682042,4.51008,1.31544,4.698,-8.29,0.94,8.343122917,-4.24992,3.14544,5.287306762,4.51008,1.31544,4.698,-8.76,1.83,8.949106101
02/05/2019 04:00,-2.86256,2.41342,3.744174922,4.77744,1.39342,4.9765,-7.64,1.02,7.707788269,-3.31256,3.32342,4.692352741,4.77744,1.39342,4.9765,-8.09,1.93,8.31703072
02/05/2019 04:30,-2.1756,2.4717,3.29280067,5.1144,1.4917,5.3275,-7.29,0.98,7.355576116,-2.6456,3.3517,4.270022512,5.1144,1.4917,5.3275,-7.76,1.86,7.979799496
02/05/2019 05:00,-1.87032,2.46824,3.096821855,5.47968,1.59824,5.708,-7.35,0.87,7.401310695,-2.37032,3.33824,4.0941743,5.47968,1.59824,5.708,-7.85,1.74,8.04052859
02/05/2019 05:30,-2.53968,2.51426,3.573720449,5.26032,1.53426,5.4795,-7.8,0.98,7.861323044,-3.16968,2.78426,4.218883152,5.26032,1.53426,5.4795,-8.43,1.25,8.522171085
02/05/2019 06:00,-3.34368,2.38476,4.106978963,5.05632,1.47476,5.267,-8.4,0.91,8.449147886,-4.19368,2.33476,4.799797517,5.05632,1.47476,5.267,-9.25,0.86,9.289892357
02/05/2019 06:30,-3.312,0.5515,3.357602753,5.868,1.7115,6.1125,-9.18,-1.16,9.252999514,-4.172,3.5515,5.478935686,5.868,1.7115,6.1125,-10.04,1.84,10.20721314
02/05/2019 07:00,-2.36096,-0.72778,2.470586135,6.89904,2.01222,7.1865,-9.26,-2.74,9.6568732,-3.35096,3.34222,4.732797001,6.89904,2.01222,7.1865,-10.25,1.33,10.33592763
02/05/2019 07:30,2.22584,2.39712,3.27116921,9.55584,2.78712,9.954,-7.33,-0.39,7.340367838,0.59584,1.36712,1.491322366,9.55584,2.78712,9.954,-8.96,-1.42,9.071824513
02/05/2019 08:00,4.60152,2.80086,5.386910344,11.11152,3.24086,11.5745,-6.51,-0.44,6.524852489,2.87152,1.25086,3.132136308,11.11152,3.24086,11.5745,-8.24,-1.99,8.476892119
02/05/2019 08:30,16.90808,4.10944,17.4003065,17.51808,5.10944,18.248,-0.61,-1,1.171366723,14.96808,2.67944,15.20601255,17.51808,5.10944,18.248,-2.55,-2.43,3.522413945
02/05/2019 09:00,25.0356,1.5783,25.08530044,21.2856,6.2083,22.1725,3.75,-4.63,5.958137293,23.6956,5.9483,24.43079475,21.2856,6.2083,22.1725,2.41,-0.26,2.423984323
02/05/2019 09:30,22.60632,1.37476,22.64808312,20.17632,5.88476,21.017,2.43,-4.51,5.12298741,20.30632,5.76476,21.10874439,20.17632,5.88476,21.017,0.13,-0.12,0.17691806
02/05/2019 10:00,22.17624,1.31932,22.21545016,19.98624,5.82932,20.819,2.19,-4.51,5.0136015,20.77624,4.81932,21.32786895,19.98624,5.82932,20.819,0.79,-1.01,1.282263623
02/05/2019 10:30,15.38952,0.60486,15.40140193,16.67952,4.86486,17.3745,-1.29,-4.26,4.451033588,13.97952,3.85486,14.50127322,16.67952,4.86486,17.3745,-2.7,-1.01,2.882724406
02/05/2019 11:00,11.88512,0.30816,11.88911435,15.04512,4.38816,15.672,-3.16,-4.08,5.160620118,10.80512,3.37816,11.32089145,15.04512,4.38816,15.672,-4.24,-1.01,4.358635107
02/05/2019 11:30,11.34632,1.13976,11.40342187,14.77632,4.30976,15.392,-3.43,-3.17,4.670524596,9.55632,2.62976,9.911553339,14.77632,4.30976,15.392,-5.22,-1.68,5.483684892
02/05/2019 12:00,16.75728,3.19504,17.05915337,17.29728,5.04504,18.018,-0.54,-1.85,1.927200042,14.68728,1.74504,14.79058344,17.29728,5.04504,18.018,-2.61,-3.3,4.207386362
02/05/2019 12:30,13.42056,3.37808,13.83917827,15.49056,4.51808,16.136,-2.07,-1.14,2.363154671,11.74056,1.01808,11.78461862,15.49056,4.51808,16.136,-3.75,-3.5,5.129571132
02/05/2019 13:00,7.31328,2.44554,7.711337773,12.29328,3.58554,12.8055,-4.98,-1.14,5.10881591,5.35328,0.97554,5.44144145,12.29328,3.58554,12.8055,-6.94,-2.61,7.41456
02/05/2019 13:30,10.39856,3.17958,10.87381162,15.11856,4.40958,15.7485,-4.72,-1.23,4.877632622,12.86856,1.96958,13.01841318,15.11856,4.40958,15.7485,-2.25,-2.44,3.319051069
02/05/2019 14:00,2.9532,2.6526,3.96959406,11.0832,3.2326,11.545,-8.13,-0.58,8.15066255,5.7832,0.2226,5.787482441,11.0832,3.2326,11.545,-5.3,-3.01,6.095088186
02/05/2019 14:30,-1.00056,0.42942,1.08881672,9.52944,2.77942,9.9265,-10.53,-2.35,10.78904074,2.26944,1.03942,2.496147401,9.52944,2.77942,9.9265,-7.26,-1.74,7.465601114
02/05/2019 15:00,21.57056,3.44058,21.84322892,20.47056,5.97058,21.3235,1.1,-2.53,2.758785965,24.71056,2.30058,24.81742218,20.47056,5.97058,21.3235,4.24,-3.67,5.607717896
02/05/2019 15:30,3.34344,1.57142,3.694313448,11.35344,3.31142,11.8265,-8.01,-1.74,8.196810355,5.75344,2.15142,6.142530411,11.35344,3.31142,11.8265,-5.6,-1.16,5.718881009
02/05/2019 16:00,-1.752,1.1565,2.0992847,9.348,2.7265,9.7375,-11.1,-1.57,11.2104817,1.348,1.7065,2.174683023,9.348,2.7265,9.7375,-8,-1.02,8.064762861
02/05/2019 16:30,2.11088,2.80484,3.510404791,10.61088,3.09484,11.053,-8.5,-0.29,8.50494562,1.02088,1.40484,1.736597651,10.61088,3.09484,11.053,-9.59,-1.69,9.737771819
02/05/2019 17:00,3.26848,4.21414,5.333098297,11.08848,3.23414,11.5505,-7.82,0.98,7.881167426,1.32848,1.22414,1.806482175,11.08848,3.23414,11.5505,-9.76,-2.01,9.964823129
02/05/2019 17:30,4.02864,4.08252,5.735582778,11.52864,3.36252,12.009,-7.5,0.72,7.534480739,2.18864,1.29252,2.541801133,11.52864,3.36252,12.009,-9.34,-2.07,9.566634727
02/05/2019 18:00,-4.19696,3.09172,5.212792515,7.10304,2.07172,7.399,-11.3,1.02,11.34594201,-6.35696,0.66172,6.391307675,7.10304,2.07172,7.399,-13.46,-1.41,13.53365065
02/05/2019 18:30,-9.40752,2.60864,9.762501483,4.69248,1.36864,4.888,-14.1,1.24,14.1544198,-11.48752,-0.17136,11.48879802,4.69248,1.36864,4.888,-16.18,-1.54,16.25312278
02/05/2019 19:00,-9.62016,2.13162,9.853490866,4.59984,1.34162,4.7915,-14.22,0.79,14.24192754,-11.50016,0.40162,11.50717075,4.59984,1.34162,4.7915,-16.1,-0.94,16.12741765
02/05/2019 19:30,-9.83184,2.06988,10.04736189,4.38816,1.27988,4.571,-14.22,0.79,14.24192754,-11.80184,0.47988,11.81159228,4.38816,1.27988,4.571,-16.19,-0.8,16.20975324
02/05/2019 20:00,-10.48776,-0.67018,10.50915082,4.18224,1.21982,4.3565,-14.67,-1.89,14.79124741,-11.69776,3.39982,12.18180467,4.18224,1.21982,4.3565,-15.88,2.18,16.02893633
02/05/2019 20:30,-10.98016,-0.58088,10.99551432,3.93984,1.14912,4.104,-14.92,-1.73,15.01996338,-12.23016,2.99912,12.59251899,3.93984,1.14912,4.104,-16.17,1.85,16.27548463
02/05/2019 21:00,-9.95808,0.40056,9.966132931,4.56192,1.33056,4.752,-14.52,-0.93,14.54975258,-11.43808,2.29056,11.66517635,4.56192,1.33056,4.752,-16,0.96,16.02877413
02/05/2019 21:30,-9.05448,2.27286,9.335389689,4.77552,1.39286,4.9745,-13.83,0.88,13.85796883,-10.78448,0.65286,10.80422302,4.77552,1.39286,4.9745,-15.56,-0.74,15.57758646
02/05/2019 22:00,-8.6672,3.4354,9.323214521,4.3728,1.2754,4.555,-13.04,2.16,13.21768512,-10.3872,-0.5946,10.40420458,4.3728,1.2754,4.555,-14.76,-1.87,14.8779871
02/05/2019 22:30,-8.59832,4.23174,9.583252592,3.81168,1.11174,3.9705,-12.41,3.12,12.79619084,-10.31832,-1.39826,10.41262977,3.81168,1.11174,3.9705,-14.13,-2.51,14.35120204
02/05/2019 23:00,-8.00896,1.64322,8.175794289,3.85104,1.12322,4.0115,-11.86,0.52,11.87139419,-8.98896,1.50322,9.113784738,3.85104,1.12322,4.0115,-12.84,0.38,12.84562182
02/05/2019 23:30,-7.68808,2.09806,7.969217644,3.42192,0.99806,3.5645,-11.11,1.1,11.16432264,-8.87808,1.05806,8.94090574,3.42192,0.99806,3.5645,-12.3,0.06,12.30014634
03/05/2019 00:00,-7.47816,0.78012,7.518740865,3.29184,0.96012,3.429,-10.77,-0.18,10.77150407,-8.11816,2.87012,8.610581316,3.29184,0.96012,3.429,-11.41,1.91,11.56875966
03/05/2019 00:30,-6.31904,2.63278,6.845567694,3.54096,1.03278,3.6885,-9.86,1.6,9.988973921,-7.26904,1.61278,7.445804312,3.54096,1.03278,3.6885,-10.81,0.58,10.82554848
03/05/2019 01:00,-6.48896,2.77322,7.056723818,3.37104,0.98322,3.5115,-9.86,1.79,10.02116261,-7.31896,0.65322,7.348052249,3.37104,0.98322,3.5115,-10.69,-0.33,10.69509233
03/05/2019 01:30,-5.94696,2.89922,6.616026742,3.56304,1.03922,3.7115,-9.51,1.86,9.690185757,-6.78696,0.70922,6.823915229,3.56304,1.03922,3.7115,-10.35,-0.33,10.35525953
03/05/2019 02:00,-5.7656,2.9267,6.465888667,3.5544,1.0367,3.7025,-9.32,1.89,9.509705569,-6.6056,0.6467,6.637181047,3.5544,1.0367,3.7025,-10.16,-0.39,10.16748248
03/05/2019 02:30,-5.506,3.117,6.327062905,3.624,1.057,3.775,-9.13,2.06,9.359513876,-6.336,1.057,6.423561707,3.624,1.057,3.775,-9.96,0,9.96
03/05/2019 03:00,-5.33784,3.11938,6.182480687,3.63216,1.05938,3.7835,-8.97,2.06,9.203504767,-6.16784,0.73938,6.211999119,3.63216,1.05938,3.7835,-9.8,-0.32,9.805223098
03/05/2019 03:30,-5.86984,2.48588,6.374529081,3.38016,0.98588,3.521,-9.25,1.5,9.370832407,-6.67984,1.81588,6.922259934,3.38016,0.98588,3.521,-10.06,0.83,10.09418149
03/05/2019 04:00,-5.36088,2.35516,5.855408867,3.54912,1.03516,3.697,-8.91,1.32,9.007247082,-6.14088,2.01516,6.463070246,3.54912,1.03516,3.697,-9.69,0.98,9.739430168
03/05/2019 04:30,-5.0448,2.4336,5.601108462,3.7152,1.0836,3.87,-8.76,1.35,8.863413564,-5.8448,2.0836,6.205084689,3.7152,1.0836,3.87,-9.56,1,9.612158967
03/05/2019 05:00,-5.56136,2.38252,6.05021707,3.36864,0.98252,3.509,-8.93,1.4,9.03907628,-6.36136,2.02252,6.675139564,3.36864,0.98252,3.509,-9.73,1.04,9.785422832
03/05/2019 05:30,-6.34504,2.04228,6.665616266,3.26496,0.95228,3.401,-9.61,1.09,9.671618272,-7.18504,1.67228,7.377080737,3.26496,0.95228,3.401,-10.45,0.72,10.47477446
03/05/2019 06:00,-7.29072,1.76854,7.502155147,3.14928,0.91854,3.2805,-10.44,0.85,10.47454534,-8.30072,1.33854,8.407951109,3.14928,0.91854,3.2805,-11.45,0.42,11.45770047
03/05/2019 06:30,-8.37976,3.79632,9.199588208,3.21024,0.93632,3.344,-11.59,2.86,11.9376589,-9.98976,-2.25368,10.24081923,3.21024,0.93632,3.344,-13.2,-3.19,13.57998895
03/05/2019 07:00,-8.41496,2.02522,8.655233553,3.75504,1.09522,3.9115,-12.17,0.93,12.20548237,-9.97496,-0.08478,9.975320278,3.75504,1.09522,3.9115,-13.73,-1.18,13.78061319
03/05/2019 07:30,-8.48016,0.84162,8.521821275,4.35984,1.27162,4.5415,-12.84,-0.43,12.84719814,-10.21016,-0.29838,10.21451897,4.35984,1.27162,4.5415,-14.57,-1.57,14.65434407
03/05/2019 08:00,-7.77792,0.78644,7.817578103,5.06208,1.47644,5.273,-12.84,-0.69,12.85852635,-9.87792,-0.18356,9.879625388,5.06208,1.47644,5.273,-14.94,-1.66,15.03193933
03/05/2019 08:30,-8.732,0.4565,8.743924534,4.548,1.3265,4.7375,-13.28,-0.87,13.30846723,-10.582,-0.5735,10.59752925,4.548,1.3265,4.7375,-15.13,-1.9,15.24883274
03/05/2019 09:00,-8.37528,0.52096,8.391466761,4.97472,1.45096,5.182,-13.35,-0.93,13.38235405,-10.31528,-0.68904,10.33826763,4.97472,1.45096,5.182,-15.29,-2.14,15.43903171
03/05/2019 09:30,-5.0176,-0.8318,5.086079138,7.0224,2.0482,7.315,-12.04,-2.88,12.37966074,-6.6976,1.6182,6.890313273,7.0224,2.0482,7.315,-13.72,-0.43,13.72673668
03/05/2019 10:00,-7.8928,-1.3129,8.001249793,5.6472,1.6471,5.8825,-13.54,-2.96,13.85976912,-9.4928,1.1771,9.565501359,5.6472,1.6471,5.8825,-15.14,-0.47,15.14729349
03/05/2019 10:30,-5.33208,-0.81644,5.394223892,6.69792,1.95356,6.977,-12.03,-2.77,12.34478837,-7.18208,1.60356,7.358918249,6.69792,1.95356,6.977,-13.88,-0.35,13.88441212
03/05/2019 11:00,-5.62048,-0.97014,5.703592469,6.71952,1.95986,6.9995,-12.34,-2.93,12.68307928,-7.36048,1.49986,7.511740534,6.71952,1.95986,6.9995,-14.08,-0.46,14.0875122
03/05/2019 11:30,-5.80992,-1.20456,5.933475811,6.67008,1.94544,6.948,-12.48,-3.15,12.87139853,-7.95992,1.38544,8.079589742,6.67008,1.94544,6.948,-14.63,-0.56,14.64071378
03/05/2019 12:00,-2.2872,1.3454,2.653560815,8.2128,2.3954,8.555,-10.5,-1.05,10.5523694,-4.6272,-0.1246,4.628877294,8.2128,2.3954,8.555,-12.84,-2.52,13.08495319
03/05/2019 12:30,-4.95976,2.10632,5.388488025,6.81024,1.98632,7.094,-11.77,0.12,11.77061171,-7.52976,-1.47368,7.672614835,6.81024,1.98632,7.094,-14.34,-3.46,14.75151518
03/05/2019 13:00,-4.5744,-0.3817,4.590297403,7.1256,2.0783,7.4225,-11.7,-2.46,11.95581867,-6.5344,1.4683,6.697334414,7.1256,2.0783,7.4225,-13.66,-0.61,13.67361328
03/05/2019 13:30,3.45312,0.53716,3.494649997,11.13312,3.24716,11.597,-7.68,-2.71,8.1441083,1.49312,2.75716,3.135496548,11.13312,3.24716,11.597,-9.64,-0.49,9.652445286
03/05/2019 14:00,1.55808,0.22194,1.573807692,9.77808,2.85194,10.1855,-8.22,-2.63,8.630486661,-0.27192,2.42194,2.437156919,9.77808,2.85194,10.1855,-10.05,-0.43,10.0591948
03/05/2019 14:30,1.66848,0.27164,1.69044781,9.94848,2.90164,10.363,-8.28,-2.63,8.687652157,-0.10152,2.50164,2.503699063,9.94848,2.90164,10.363,-10.05,-0.4,10.05795705
03/05/2019 15:00,2.75992,0.75706,2.861869712,10.54992,3.07706,10.9895,-7.79,-2.32,8.128130166,1.03992,3.70706,3.850159406,10.54992,3.07706,10.9895,-9.51,0.63,9.530844664
03/05/2019 15:30,-0.20336,0.52652,0.564427675,8.69664,2.53652,9.059,-8.9,-2.01,9.124149275,-1.84336,3.10652,3.612262809,8.69664,2.53652,9.059,-10.54,0.57,10.55540146
03/05/2019 16:00,-0.21312,0.76534,0.794459219,8.96688,2.61534,9.3405,-9.18,-1.85,9.364555515,-1.96312,3.34534,3.878806498,8.96688,2.61534,9.3405,-10.93,0.73,10.95435073
03/05/2019 16:30,-0.35136,3.14502,3.164586016,8.82864,2.57502,9.1965,-9.18,0.57,9.197679055,-2.51136,1.30502,2.830195444,8.82864,2.57502,9.1965,-11.34,-1.27,11.41089392
03/05/2019 17:00,-3.24456,2.83492,4.308589212,7.76544,2.26492,8.089,-11.01,0.57,11.0247449,-4.44456,1.27492,4.623800882,7.76544,2.26492,8.089,-12.21,-0.99,12.25006939
03/05/2019 17:30,-3.42896,1.25572,3.651657076,8.11104,2.36572,8.449,-11.54,-1.11,11.59326097,-3.43896,3.02572,4.58054881,8.11104,2.36572,8.449,-11.55,0.66,11.56884177
03/05/2019 18:00,-6.89968,2.97176,7.512452436,6.28032,1.83176,6.542,-13.18,1.14,13.2292101,-7.44968,0.75176,7.487514621,6.28032,1.83176,6.542,-13.73,-1.08,13.77241083
03/05/2019 18:30,-9.54648,2.80186,9.949155736,5.18352,1.51186,5.3995,-14.73,1.29,14.78637887,-9.87648,0.29186,9.880791438,5.18352,1.51186,5.3995,-15.06,-1.22,15.10933486
03/05/2019 19:00,-11.14208,2.95856,11.5281839,4.17792,1.21856,4.352,-15.32,1.74,15.41849539,-11.44208,0.07856,11.44234969,4.17792,1.21856,4.352,-15.62,-1.14,15.66154526
03/05/2019 19:30,-11.86568,2.79126,12.18956497,3.60432,1.05126,3.7545,-15.47,1.74,15.56754637,-12.26568,-0.08874,12.266001,3.60432,1.05126,3.7545,-15.87,-1.14,15.9108925
03/05/2019 20:00,-12.0764,2.6598,12.36583895,3.3936,0.9898,3.535,-15.47,1.67,15.55987789,-12.4764,0.0698,12.47659525,3.3936,0.9898,3.535,-15.87,-0.92,15.8966443
03/05/2019 20:30,-11.29336,3.09902,11.71084562,3.83664,1.11902,3.9965,-15.13,1.98,15.25900718,-11.62336,0.06902,11.62356492,3.83664,1.11902,3.9965,-15.46,-1.05,15.49561551
03/05/2019 21:00,-9.97832,2.47424,10.28050259,4.23168,1.23424,4.408,-14.21,1.24,14.26400014,-10.20832,0.78424,10.23839976,4.23168,1.23424,4.408,-14.44,-0.45,14.44701007
03/05/2019 21:30,-9.98072,0.78354,10.0114288,4.22928,1.23354,4.4055,-14.21,-0.45,14.21712348,-9.71072,2.85354,10.12130295,4.22928,1.23354,4.4055,-13.94,1.62,14.0338163
03/05/2019 22:00,-8.36568,1.87626,8.573502986,4.44432,1.29626,4.6295,-12.81,0.58,12.82312364,-8.68568,2.39626,9.010166427,4.44432,1.29626,4.6295,-13.13,1.1,13.17599712
03/05/2019 22:30,-7.46584,1.99538,7.727891579,4.54416,1.32538,4.7335,-12.01,0.67,12.02867407,-7.75584,2.42538,8.126224354,4.54416,1.32538,4.7335,-12.3,1.1,12.34908904
03/05/2019 23:00,-5.73744,3.98908,6.987916499,5.00256,1.45908,5.211,-10.74,2.53,11.03397027,-5.87744,1.61908,6.096369493,5.00256,1.45908,5.211,-10.88,0.16,10.88117641
03/05/2019 23:30,-5.2596,2.2072,5.703956872,4.7904,1.3972,4.99,-10.05,0.81,10.08258895,-5.3096,3.1772,6.187604706,4.7904,1.3972,4.99,-10.1,1.78,10.2556521
04/05/2019 00:00,-5.0964,2.0998,5.51202803,4.5936,1.3398,4.785,-9.69,0.76,9.719758227,-5.0664,3.1798,5.98159987,4.5936,1.3398,4.785,-9.66,1.84,9.83367683
04/05/2019 00:30,-4.3384,2.8013,5.164203351,4.7016,1.3713,4.8975,-9.04,1.43,9.152404056,-4.2984,2.8613,5.163649896,4.7016,1.3713,4.8975,-9,1.49,9.122505138
04/05/2019 01:00,-3.36544,3.96258,5.198867824,5.01456,1.46258,5.2235,-8.38,2.5,8.744964265,-3.31544,1.95258,3.847689053,5.01456,1.46258,5.2235,-8.33,0.49,8.344399319
04/05/2019 01:30,-5.41288,3.40916,6.397002564,4.07712,1.18916,4.247,-9.49,2.22,9.746204389,-5.41288,1.57916,5.638529613,4.07712,1.18916,4.247,-9.49,0.39,9.498010318
04/05/2019 02:00,-6.30968,3.66426,7.296496629,3.58032,1.04426,3.7295,-9.89,2.62,10.23115341,-6.34968,0.26426,6.355176587,3.58032,1.04426,3.7295,-9.93,-0.78,9.960587332
04/05/2019 02:30,-5.7672,4.0029,7.020242464,3.7128,1.0829,3.8675,-9.48,2.92,9.919516117,-5.8172,0.3529,5.827894495,3.7128,1.0829,3.8675,-9.53,-0.73,9.557918183
04/05/2019 03:00,-4.25592,3.59244,5.569423687,4.53408,1.32244,4.723,-8.79,2.27,9.078380913,-4.26592,0.38244,4.283028578,4.53408,1.32244,4.723,-8.8,-0.94,8.850062147
04/05/2019 03:30,-4.00032,5.35324,6.682794221,4.63968,1.35324,4.833,-8.64,4,9.52100835,-4.16032,-0.30676,4.1716141,4.63968,1.35324,4.833,-8.8,-1.66,8.955199607
04/05/2019 04:00,-3.38616,5.78112,6.699808057,4.80384,1.40112,5.004,-8.19,4.38,9.287653094,-3.53616,-0.30888,3.549624544,4.80384,1.40112,5.004,-8.34,-1.71,8.513501042
04/05/2019 04:30,-4.1824,5.7043,7.073295431,4.1976,1.2243,4.3725,-8.38,4.48,9.502357602,-4.3424,-0.4157,4.362252199,4.1976,1.2243,4.3725,-8.54,-1.64,8.696045078
04/05/2019 05:00,-4.08928,5.64146,6.967659711,4.29072,1.25146,4.4695,-8.38,4.39,9.460258982,-4.31928,-0.44854,4.342507093,4.29072,1.25146,4.4695,-8.61,-1.7,8.776223561
04/05/2019 05:30,-3.5848,3.1586,4.777818017,4.7952,1.3986,4.995,-8.38,1.76,8.562826636,-3.4348,1.9286,3.939206646,4.7952,1.3986,4.995,-8.23,0.53,8.247047957
04/05/2019 06:00,-3.45504,2.79978,4.447029284,5.00496,1.45978,5.2135,-8.46,1.34,8.565465545,-3.29504,2.04978,3.880578133,5.00496,1.45978,5.2135,-8.3,0.59,8.320943456
04/05/2019 06:30,-3.2496,2.7972,4.287683291,5.2704,1.5372,5.49,-8.52,1.26,8.612665093,-3.0796,2.0572,3.703512927,5.2704,1.5372,5.49,-8.35,0.52,8.366175948
04/05/2019 07:00,-1.5904,3.0353,3.42672121,6.4296,1.8753,6.6975,-8.02,1.16,8.103456053,-1.6404,1.2653,2.071689226,6.4296,1.8753,6.6975,-8.07,-0.61,8.093021685
04/05/2019 07:30,3.68592,4.20256,5.589947835,9.74592,2.84256,10.152,-6.06,1.36,6.210732646,3.87592,1.39256,4.118492346,9.74592,2.84256,10.152,-5.87,-1.45,6.046436967
04/05/2019 08:00,12.54728,4.94254,13.48565672,14.47728,4.22254,15.0805,-1.93,0.72,2.059927183,12.23728,2.92254,12.58142527,14.47728,4.22254,15.0805,-2.24,-1.3,2.589903473
04/05/2019 08:30,23.43496,5.76478,24.13358736,20.24496,5.90478,21.0885,3.19,-0.14,3.193070622,23.59496,4.60478,24.04009435,20.24496,5.90478,21.0885,3.35,-1.3,3.593396722
04/05/2019 09:00,29.90168,4.42424,30.22721235,23.91168,6.97424,24.908,5.99,-2.55,6.510192009,30.28168,7.59424,31.21942704,23.91168,6.97424,24.908,6.37,0.62,6.400101562
04/05/2019 09:30,32.70104,5.00822,33.08232587,25.57104,7.45822,26.6365,7.13,-2.45,7.539190938,32.82104,7.02822,33.56510901,25.57104,7.45822,26.6365,7.25,-0.43,7.26274053
04/05/2019 10:00,29.43072,4.55396,29.78096425,23.67072,6.90396,24.657,5.76,-2.35,6.220940443,29.58072,6.76396,30.34419468,23.67072,6.90396,24.657,5.91,-0.14,5.911657974
04/05/2019 10:30,37.39456,6.41258,37.94040458,27.57456,8.04258,28.7235,9.82,-1.63,9.954360853,37.18456,5.59258,37.60277189,27.57456,8.04258,28.7235,9.61,-2.45,9.917388769
04/05/2019 11:00,43.23048,7.24264,43.83298114,30.42048,8.87264,31.688,12.81,-1.63,12.91328773,43.41048,5.98264,43.82079136,30.42048,8.87264,31.688,12.99,-2.89,13.30759933
04/05/2019 11:30,42.21328,7.30554,42.84077407,29.81328,8.69554,31.0555,12.4,-1.39,12.47766404,42.15328,5.86554,42.55941229,29.81328,8.69554,31.0555,12.34,-2.83,12.6603515
04/05/2019 12:00,39.16464,7.67802,39.91016183,28.24464,8.23802,29.4215,10.92,-0.56,10.93434955,39.07464,5.45802,39.45399186,28.24464,8.23802,29.4215,10.83,-2.78,11.18111354
04/05/2019 12:30,17.39024,5.53382,18.24948249,17.67024,5.15382,18.4065,-0.28,0.38,0.472016949,17.30024,3.71382,17.69437094,17.67024,5.15382,18.4065,-0.37,-1.44,1.486775033
04/05/2019 13:00,40.88352,7.44936,41.55665015,29.24352,8.52936,30.462,11.64,-1.08,11.68999572,40.57352,5.14936,40.89897839,29.24352,8.52936,30.462,11.33,-3.38,11.82342167
04/05/2019 13:30,48.4168,7.1924,48.9481066,32.4768,9.4724,33.83,15.94,-2.28,16.10223587,48.1168,6.7324,48.58550866,32.4768,9.4724,33.83,15.64,-2.74,15.87819889
04/05/2019 14:00,42.1636,7.7273,42.86584107,29.6136,8.6373,30.8475,12.55,-0.91,12.58294878,42.1736,5.6173,42.54605265,29.6136,8.6373,30.8475,12.56,-3.02,12.91797198
04/05/2019 14:30,38.16312,5.71466,38.58861318,27.51312,8.02466,28.6595,10.65,-2.31,10.89764195,38.40312,6.90466,39.01889229,27.51312,8.02466,28.6595,10.89,-1.12,10.94744262
04/05/2019 15:00,39.18432,6.30626,39.68853549,27.48432,8.01626,28.6295,11.7,-1.71,11.82430125,39.30432,6.89626,39.90473622,27.48432,8.01626,28.6295,11.82,-1.12,11.87294403
04/05/2019 15:30,32.11336,7.24348,32.92014418,24.18336,7.05348,25.191,7.93,0.19,7.93227584,32.11336,4.83348,32.47507382,24.18336,7.05348,25.191,7.93,-2.22,8.23488312
04/05/2019 16:00,26.89872,7.06296,27.81054731,21.67872,6.32296,22.582,5.22,0.74,5.272191195,26.93872,4.36296,27.28974267,21.67872,6.32296,22.582,5.26,-1.96,5.613305621
04/05/2019 16:30,19.1672,6.3221,20.18292606,17.7672,5.1821,18.5075,1.4,1.14,1.805436235,19.2372,3.5421,19.56058118,17.7672,5.1821,18.5075,1.47,-1.64,2.202385071
04/05/2019 17:00,20.96112,6.33866,21.8985653,18.92112,5.51866,19.7095,2.04,0.82,2.198635941,20.66112,4.01866,21.04831366,18.92112,5.51866,19.7095,1.74,-1.5,2.297302766
04/05/2019 17:30,23.92376,6.67568,24.83769305,20.69376,6.03568,21.556,3.23,0.64,3.292795165,23.70376,4.44568,24.11705431,20.69376,6.03568,21.556,3.01,-1.59,3.404144533
04/05/2019 18:00,2.76728,4.32504,5.13457005,10.09728,2.94504,10.518,-7.33,1.38,7.458773358,2.59728,2.25504,3.439632073,10.09728,2.94504,10.518,-7.5,-0.69,7.531673121
04/05/2019 18:30,2.49312,4.36966,5.030862337,10.11312,2.94966,10.5345,-7.62,1.42,7.751180555,2.46312,2.22966,3.322400315,10.11312,2.94966,10.5345,-7.65,-0.72,7.68380765
04/05/2019 19:00,5.20808,3.94694,6.534709837,11.33808,3.30694,11.8105,-6.13,0.64,6.163318911,5.12808,3.53694,6.22953843,11.33808,3.30694,11.8105,-6.21,0.23,6.2142578
04/05/2019 19:30,-3.9968,3.5226,5.327581158,6.7632,1.9726,7.045,-10.76,1.55,10.8710671,-4.2768,1.3726,4.491664391,6.7632,1.9726,7.045,-11.04,-0.6,11.05629233
04/05/2019 20:00,-3.5284,3.5063,4.97430862,6.9816,2.0363,7.2725,-10.51,1.47,10.61230418,-3.6484,1.6363,3.998537264,6.9816,2.0363,7.2725,-10.63,-0.4,10.63752321
04/05/2019 20:30,-3.02456,2.73492,4.077713894,7.28544,2.12492,7.589,-10.31,0.61,10.32802982,-3.15456,4.38492,5.401737887,7.28544,2.12492,7.589,-10.44,2.26,10.68181632
04/05/2019 21:00,-5.54384,0.45638,5.562593339,6.05616,1.76638,6.3085,-11.6,-1.31,11.67373548,-5.24384,4.95638,7.215508343,6.05616,1.76638,6.3085,-11.3,3.19,11.74163958
04/05/2019 21:30,-6.10688,0.57216,6.133624573,5.73312,1.67216,5.972,-11.84,-1.1,11.89098818,-5.93688,5.00216,7.763256327,5.73312,1.67216,5.972,-11.67,3.33,12.13580652
04/05/2019 22:00,-5.64304,1.82578,5.931051597,5.67696,1.65578,5.9135,-11.32,0.17,11.32127643,-5.48304,3.96578,6.766915002,5.67696,1.65578,5.9135,-11.16,2.31,11.39656527
04/05/2019 22:30,-6.24304,2.48328,6.718796618,5.01696,1.46328,5.226,-11.26,1.02,11.30610455,-6.30304,2.72328,6.866190152,5.01696,1.46328,5.226,-11.32,1.26,11.38990781
04/05/2019 23:00,-5.33256,2.76342,6.006054133,5.01744,1.46342,5.2265,-10.35,1.3,10.43132302,-5.33256,2.82342,6.033895645,5.01744,1.46342,5.2265,-10.35,1.36,10.43897026
04/05/2019 23:30,-3.76816,5.33012,6.527572979,5.21184,1.52012,5.429,-8.98,3.81,9.754819322,-4.14816,0.63012,4.195745774,5.21184,1.52012,5.429,-9.36,-0.89,9.402217823
05/05/2019 00:00,-3.06936,5.50852,6.305930812,5.48064,1.59852,5.709,-8.55,3.91,9.401627519,-3.40936,0.47852,3.442777512,5.48064,1.59852,5.709,-8.89,-1.12,8.960273433
05/05/2019 00:30,-1.74584,2.74038,3.249252199,6.10416,1.78038,6.3585,-7.85,0.96,7.908482787,-1.58584,3.79038,4.10875517,6.10416,1.78038,6.3585,-7.69,2.01,7.94834574
05/05/2019 01:00,-1.09472,2.91154,3.110542887,6.24528,1.82154,6.5055,-7.34,1.09,7.420491897,-0.94472,3.96154,4.072627536,6.24528,1.82154,6.5055,-7.19,2.14,7.501713138
05/05/2019 01:30,-0.9528,2.8996,3.052131714,6.3072,1.8396,6.57,-7.26,1.06,7.336974853,-0.7828,3.9296,4.006810702,6.3072,1.8396,6.57,-7.09,2.09,7.391630402
05/05/2019 02:00,-1.78152,2.75414,3.280106805,5.80848,1.69414,6.0505,-7.59,1.06,7.663661005,-1.62152,3.78414,4.116921502,5.80848,1.69414,6.0505,-7.43,2.09,7.718354747
05/05/2019 02:30,-2.4416,2.6112,3.574881257,5.3184,1.5512,5.54,-7.76,1.06,7.832062308,-2.2916,3.6412,4.302297991,5.3184,1.5512,5.54,-7.61,2.09,7.891780534
05/05/2019 03:00,-1.85968,2.77676,3.341976331,5.44032,1.58676,5.667,-7.3,1.19,7.396357211,-1.70968,3.81676,4.182183951,5.44032,1.58676,5.667,-7.15,2.23,7.489686242
05/05/2019 03:30,-2.59808,4.31806,5.039410863,5.10192,1.48806,5.3145,-7.7,2.83,8.203590677,-2.80808,3.58806,4.556258097,5.10192,1.48806,5.3145,-7.91,2.1,8.184014907
05/05/2019 04:00,-2.02112,4.61134,5.034817042,5.31888,1.55134,5.5405,-7.34,3.06,7.952307841,-2.24112,1.23134,2.557111075,5.31888,1.55134,5.5405,-7.56,-0.32,7.566769456
05/05/2019 04:30,-4.53008,4.17456,6.160241554,3.88992,1.13456,4.052,-8.42,3.04,8.951983021,-4.75008,0.81456,4.819415732,3.88992,1.13456,4.052,-8.64,-0.32,8.645923895
05/05/2019 05:00,-5.93088,3.91016,7.10385028,3.18912,0.93016,3.322,-9.12,2.98,9.594519269,-6.15088,0.93016,6.220813645,3.18912,0.93016,3.322,-9.34,0,9.34
05/05/2019 05:30,-6.4196,3.7047,7.411886821,2.9304,0.8547,3.0525,-9.35,2.85,9.774712272,-6.6496,0.4247,6.663148674,2.9304,0.8547,3.0525,-9.58,-0.43,9.589645457
05/05/2019 06:00,-5.7912,3.5534,6.794457226,3.2688,0.9534,3.405,-9.06,2.6,9.425688304,-6.0112,0.4934,6.031415174,3.2688,0.9534,3.405,-9.28,-0.46,9.291393867
05/05/2019 06:30,-5.48256,3.57342,6.544294817,3.57744,1.04342,3.7265,-9.06,2.53,9.406620009,-5.70256,0.58342,5.732326705,3.57744,1.04342,3.7265,-9.28,-0.46,9.291393867
05/05/2019 07:00,-4.9592,2.3794,5.500473525,4.1808,1.2194,4.355,-9.14,1.16,9.21331645,-5.0192,1.7094,5.30230299,4.1808,1.2194,4.355,-9.2,0.49,9.213039672
05/05/2019 07:30,-4.55688,3.57466,5.791662063,4.71312,1.37466,4.9095,-9.27,2.2,9.527481304,-4.77688,0.34466,4.789297762,4.71312,1.37466,4.9095,-9.49,-1.03,9.545732031
05/05/2019 08:00,-2.34832,4.15674,4.774211375,6.09168,1.77674,6.3455,-8.44,2.38,8.769150472,-2.59832,0.40674,2.629962785,6.09168,1.77674,6.3455,-8.69,-1.37,8.79732914
05/05/2019 08:30,-0.0868,4.0651,4.066026592,7.6632,2.2351,7.9825,-7.75,1.83,7.963127526,-0.4268,1.0251,1.110400041,7.6632,2.2351,7.9825,-8.09,-1.21,8.179987775
05/05/2019 09:00,1.1408,4.6269,4.765462019,8.5608,2.4969,8.9175,-7.42,2.13,7.719669682,0.7208,0.8169,1.08943942,8.5608,2.4969,8.9175,-7.84,-1.68,8.017979795
05/05/2019 09:30,5.68688,5.48034,7.897767447,11.24688,3.28034,11.7155,-5.56,2.2,5.979431411,5.33688,0.75034,5.389369003,11.24688,3.28034,11.7155,-5.91,-2.53,6.428763489
05/05/2019 10:00,8.37392,4.19906,9.367744715,12.85392,3.74906,13.3895,-4.48,0.45,4.502543725,8.34392,1.97906,8.575411328,12.85392,3.74906,13.3895,-4.51,-1.77,4.84489422
05/05/2019 10:30,10.63576,2.74418,10.9840755,13.86576,4.04418,14.4435,-3.23,-1.3,3.481795514,10.71576,4.53418,11.6355619,13.86576,4.04418,14.4435,-3.15,0.49,3.18788331
05/05/2019 11:00,25.69112,4.02866,26.00507159,21.56112,6.28866,22.4595,4.13,-2.26,4.707918861,25.62112,5.31866,26.16734481,21.56112,6.28866,22.4595,4.06,-0.97,4.174266403
05/05/2019 11:30,13.52432,2.61126,13.77410288,15.84432,4.62126,16.5045,-2.32,-2.01,3.069609096,13.75432,5.07126,14.65943371,15.84432,4.62126,16.5045,-2.09,0.45,2.137896162
05/05/2019 12:00,11.86048,2.49264,12.11958085,15.06048,4.39264,15.688,-3.2,-1.9,3.721558813,12.42048,4.98264,13.38263893,15.06048,4.39264,15.688,-2.64,0.59,2.705124766
05/05/2019 12:30,12.66176,2.78218,12.96382242,15.64176,4.56218,16.2935,-2.98,-1.78,3.471138142,13.00176,5.19218,14.00016058,15.64176,4.56218,16.2935,-2.64,0.63,2.714129695
05/05/2019 13:00,21.90344,3.12142,22.12473608,19.75344,5.76142,20.5765,2.15,-2.64,3.404717316,22.15344,6.24142,23.01586904,19.75344,5.76142,20.5765,2.4,0.48,2.447529367
05/05/2019 13:30,29.2136,4.2523,29.52145796,23.0136,6.7123,23.9725,6.2,-2.46,6.670202396,29.1436,5.0923,29.58514729,23.0136,6.7123,23.9725,6.13,-1.62,6.340449511
05/05/2019 14:00,31.2316,4.4513,31.54721716,23.9016,6.9713,24.8975,7.33,-2.52,7.751083795,31.3916,6.5813,32.07407146,23.9016,6.9713,24.8975,7.49,-0.39,7.500146665
05/05/2019 14:30,11.84472,5.36846,13.00452824,14.15472,4.12846,14.7445,-2.31,1.24,2.621774208,11.56472,2.27846,11.78703222,14.15472,4.12846,14.7445,-2.59,-1.85,3.182860349
05/05/2019 15:00,4.72712,4.71416,6.675999401,10.43712,3.04416,10.872,-5.71,1.67,5.949201627,4.30712,1.59416,4.592671205,10.43712,3.04416,10.872,-6.13,-1.45,6.299158674
05/05/2019 15:30,1.54096,4.29528,4.563330801,9.00096,2.62528,9.376,-7.46,1.67,7.644638644,1.16096,1.26528,1.717195854,9.00096,2.62528,9.376,-7.84,-1.36,7.957084893
05/05/2019 16:00,8.13936,5.06648,9.587408451,12.15936,3.54648,12.666,-4.02,1.52,4.297766862,7.76936,1.94648,8.009478085,12.15936,3.54648,12.666,-4.39,-1.6,4.67248328
05/05/2019 16:30,-1.83504,3.92228,4.330317794,7.34496,2.14228,7.651,-9.18,1.78,9.350978558,-2.19504,0.92228,2.3809244,7.34496,2.14228,7.651,-9.54,-1.22,9.617692031
05/05/2019 17:00,-5.86664,2.17348,6.256315225,5.70336,1.66348,5.941,-11.57,0.51,11.58123482,-5.87664,0.40348,5.890474837,5.70336,1.66348,5.941,-11.58,-1.26,11.64834752
05/05/2019 17:30,-0.52288,4.06416,4.097657868,8.27712,2.41416,8.622,-8.8,1.65,8.953351328,-0.99288,1.30416,1.639098533,8.27712,2.41416,8.622,-9.27,-1.11,9.336219792
05/05/2019 18:00,8.7708,5.2219,10.20760365,12.7608,3.7219,13.2925,-3.99,1.5,4.262640027,8.6708,2.5819,9.047042625,12.7608,3.7219,13.2925,-4.09,-1.14,4.245903908
05/05/2019 18:30,7.06592,4.63006,8.447761896,11.72592,3.42006,12.2145,-4.66,1.21,4.814530091,6.82592,3.40006,7.625850238,11.72592,3.42006,12.2145,-4.9,-0.02,4.900040816
05/05/2019 19:00,0.71264,3.10452,3.185262972,8.55264,2.49452,8.909,-7.84,0.61,7.86369506,1.04264,3.43452,3.589293217,8.55264,2.49452,8.909,-7.51,0.94,7.568599606
05/05/2019 19:30,-4.3492,3.5769,5.63114147,5.9208,1.7269,6.1675,-10.27,1.85,10.43529588,-4.4492,1.1469,4.594644736,5.9208,1.7269,6.1675,-10.37,-0.58,10.3862072
05/05/2019 20:00,-6.72928,3.52646,7.597310672,4.65072,1.35646,4.8445,-11.38,2.17,11.5850464,-7.19928,0.82646,7.24656254,4.65072,1.35646,4.8445,-11.85,-0.53,11.8618464
05/05/2019 20:30,-9.00912,3.22234,9.568057183,3.71088,1.08234,3.8655,-12.72,2.14,12.89875963,-9.45912,0.51234,9.472984928,3.71088,1.08234,3.8655,-13.17,-0.57,13.18232908
05/05/2019 21:00,-9.40456,2.38992,9.703477026,3.80544,1.10992,3.964,-13.21,1.28,13.27186875,-9.68456,1.47992,9.796982474,3.80544,1.10992,3.964,-13.49,0.37,13.49507318
05/05/2019 21:30,-10.94976,-0.51368,10.96180237,2.97024,0.86632,3.094,-13.92,-1.38,13.98823792,-10.79976,3.68632,11.41156305,2.97024,0.86632,3.094,-13.77,2.82,14.0557924
05/05/2019 22:00,-10.56232,-0.61026,10.57993483,2.94768,0.85974,3.0705,-13.51,-1.47,13.58973878,-10.18232,3.89974,10.90355963,2.94768,0.85974,3.0705,-13.13,3.04,13.47733282
05/05/2019 22:30,-9.69584,1.02538,9.749908587,3.10416,0.90538,3.2335,-12.8,0.12,12.80056249,-9.76584,2.36538,10.04821643,3.10416,0.90538,3.2335,-12.87,1.46,12.95254801
05/05/2019 23:00,-8.71912,1.39984,8.830776047,3.29088,0.95984,3.428,-12.01,0.44,12.01805725,-8.50912,2.43984,8.852002169,3.29088,0.95984,3.428,-11.8,1.48,11.89245139
05/05/2019 23:30,-7.49432,3.11124,8.114471431,3.29568,0.96124,3.433,-10.79,2.15,11.00211798,-7.69432,1.40124,7.820871678,3.29568,0.96124,3.433,-10.99,0.44,10.99880448
06/05/2019 00:00,-6.52808,4.33556,7.836638884,3.48192,1.01556,3.627,-10.01,3.32,10.54620785,-6.91808,0.09556,6.918739958,3.48192,1.01556,3.627,-10.4,-0.92,10.44061301
06/05/2019 00:30,-5.94264,4.88298,7.691453949,3.50736,1.02298,3.6535,-9.45,3.86,10.20794299,-6.32264,-0.36702,6.333283528,3.50736,1.02298,3.6535,-9.83,-1.39,9.927789281
06/05/2019 01:00,-5.02536,5.13802,7.18703643,3.76464,1.09802,3.9215,-8.79,4.04,9.673970229,-5.38536,-0.13198,5.386976986,3.76464,1.09802,3.9215,-9.15,-1.23,9.232301988
06/05/2019 01:30,-5.75504,4.91228,7.566437748,3.50496,1.02228,3.651,-9.26,3.89,10.04388869,-6.09504,-0.34772,6.104950598,3.50496,1.02228,3.651,-9.6,-1.37,9.6972625
06/05/2019 02:00,-6.28296,4.75122,7.877161789,3.22704,0.94122,3.3615,-9.51,3.81,10.24481332,-6.65296,-0.46878,6.669455109,3.22704,0.94122,3.3615,-9.88,-1.41,9.98010521
06/05/2019 02:30,-5.86016,4.76162,7.550794677,3.39984,0.99162,3.5415,-9.26,3.77,9.998024805,-6.20016,-0.18838,6.203021123,3.39984,0.99162,3.5415,-9.6,-1.18,9.672248963
06/05/2019 03:00,-3.13304,2.52328,4.022795247,4.77696,1.39328,4.976,-7.91,1.13,7.990306627,-2.96304,3.61328,4.672836227,4.77696,1.39328,4.976,-7.74,2.22,8.052080476
06/05/2019 03:30,-2.61352,2.51064,3.624058498,5.07648,1.48064,5.288,-7.69,1.03,7.758672567,-2.44352,3.59064,4.343211439,5.07648,1.48064,5.288,-7.52,2.11,7.81040972
06/05/2019 04:00,-4.3556,2.1642,4.863641948,4.0944,1.1942,4.265,-8.45,0.97,8.505492343,-4.1956,3.2542,5.309696507,4.0944,1.1942,4.265,-8.29,2.06,8.542113322
06/05/2019 04:30,-3.3704,2.5078,4.201030469,4.4496,1.2978,4.635,-7.82,1.21,7.913058827,-3.1904,3.5978,4.808619033,4.4496,1.2978,4.635,-7.64,2.3,7.978696635
06/05/2019 05:00,-1.58336,2.93402,3.333991939,5.15664,1.50402,5.3715,-6.74,1.43,6.890029028,-1.47336,3.98402,4.247729399,5.15664,1.50402,5.3715,-6.63,2.48,7.078651001
06/05/2019 05:30,-2.15016,2.73662,3.480269681,4.95984,1.44662,5.1665,-7.11,1.29,7.226077774,-1.97016,3.77662,4.259623111,4.95984,1.44662,5.1665,-6.93,2.33,7.31121057
06/05/2019 06:00,-2.36104,2.54178,3.469172156,4.90896,1.43178,5.1135,-7.27,1.11,7.354250472,-2.33104,3.51178,4.215014383,4.90896,1.43178,5.1135,-7.24,2.08,7.532861342
06/05/2019 06:30,-1.42568,2.54376,2.916038134,5.70432,1.66376,5.942,-7.13,0.88,7.1841005,-1.18568,3.58376,3.774807651,5.70432,1.66376,5.942,-6.89,1.92,7.152517039
06/05/2019 07:00,0.17128,2.65204,2.657565239,6.76128,1.97204,7.043,-6.59,0.68,6.624990566,0.26128,3.58204,3.591556459,6.76128,1.97204,7.043,-6.5,1.61,6.696424419
06/05/2019 07:30,0.27944,2.63442,2.64919902,7.24944,2.11442,7.5515,-6.97,0.52,6.989370501,0.45944,3.64442,3.673265883,7.24944,2.11442,7.5515,-6.79,1.53,6.960244249
06/05/2019 08:00,2.51728,2.89504,3.836398728,8.65728,2.52504,9.018,-6.14,0.37,6.151138106,2.65728,3.82504,4.657474423,8.65728,2.52504,9.018,-6,1.3,6.139218191
06/05/2019 08:30,7.6968,3.2024,8.336431851,11.5968,3.3824,12.08,-3.9,-0.18,3.904151636,7.8468,4.4124,9.002307704,11.5968,3.3824,12.08,-3.75,1.03,3.888881587
06/05/2019 09:00,22.85632,5.54726,23.51985241,19.15632,5.58726,19.9545,3.7,-0.04,3.70021621,23.11632,5.18726,23.69117803,19.15632,5.58726,19.9545,3.96,-0.4,3.980150751
