Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2019 09:30,28.11952,5.53736,28.65954921,22.37952,6.52736,23.312,5.74,-0.99,5.824748922,28.17952,5.70736,28.75168353,22.37952,6.52736,23.312,5.8,-0.82,5.857678721
06/05/2019 10:00,20.8584,4.5187,21.34224684,18.3384,5.3487,19.1025,2.52,-0.83,2.653167918,20.8384,4.7187,21.36597866,18.3384,5.3487,19.1025,2.5,-0.63,2.578158257
06/05/2019 10:30,7.75448,3.37964,8.458955408,12.20448,3.55964,12.713,-4.45,-0.18,4.453638962,7.32448,3.45964,8.10043926,12.20448,3.55964,12.713,-4.88,-0.1,4.881024483
06/05/2019 11:00,5.02352,4.52186,6.75891789,11.18352,3.26186,11.6495,-6.16,1.26,6.28754324,4.82352,0.97186,4.920452931,11.18352,3.26186,11.6495,-6.36,-2.29,6.759711532
06/05/2019 11:30,3.59016,5.07338,6.215177668,10.40016,3.03338,10.8335,-6.81,2.04,7.10898727,3.13016,0.92338,3.263515321,10.40016,3.03338,10.8335,-7.27,-2.11,7.570006605
06/05/2019 12:00,6.95136,5.47998,8.851643161,12.17136,3.54998,12.6785,-5.22,1.93,5.565366116,6.66136,1.52998,6.834804741,12.17136,3.54998,12.6785,-5.51,-2.02,5.8686029
06/05/2019 12:30,12.69864,6.17752,14.1215159,15.00864,4.37752,15.634,-2.31,1.8,2.928497908,12.21864,2.09752,12.39736882,15.00864,4.37752,15.634,-2.79,-2.28,3.603123645
06/05/2019 13:00,8.93432,5.70376,10.59976188,13.14432,3.83376,13.692,-4.21,1.87,4.606625663,8.73432,1.80376,8.918626352,13.14432,3.83376,13.692,-4.41,-2.03,4.854791448
06/05/2019 13:30,6.7324,5.7757,8.870395721,11.8824,3.4657,12.3775,-5.15,2.31,5.6443423,6.5024,3.2457,7.267446199,11.8824,3.4657,12.3775,-5.38,-0.22,5.384496262
06/05/2019 14:00,8.99016,4.02338,9.849394065,13.04016,3.80338,13.5835,-4.05,0.22,4.055970907,9.04016,3.63338,9.742994563,13.04016,3.80338,13.5835,-4,-0.17,4.00361087
06/05/2019 14:30,11.7092,5.4931,12.93365812,13.9992,4.0831,14.5825,-2.29,1.41,2.689274995,11.4292,3.3431,11.90810355,13.9992,4.0831,14.5825,-2.57,-0.74,2.674415824
06/05/2019 15:00,6.18048,5.23514,8.099692824,11.16048,3.25514,11.6255,-4.98,1.98,5.359179042,6.05048,2.39514,6.507303885,11.16048,3.25514,11.6255,-5.11,-0.86,5.181862599
06/05/2019 15:30,4.06952,4.98986,6.438920395,10.31952,3.00986,10.7495,-6.25,1.98,6.556134532,3.82952,1.98986,4.315642044,10.31952,3.00986,10.7495,-6.49,-1.02,6.569665136
06/05/2019 16:00,12.6212,6.3441,14.12594401,14.7912,4.3141,15.4075,-2.17,2.03,2.971497939,12.1412,2.9641,12.49778485,14.7912,4.3141,15.4075,-2.65,-1.35,2.974054472
06/05/2019 16:30,9.38456,6.14508,11.21748522,13.35456,3.89508,13.911,-3.97,2.25,4.563266374,8.90456,2.83508,9.344991568,13.35456,3.89508,13.911,-4.45,-1.06,4.574505438
06/05/2019 17:00,7.67952,5.49236,9.441453585,12.65952,3.69236,13.187,-4.98,1.8,5.295318687,7.44952,3.43236,8.202221858,12.65952,3.69236,13.187,-5.21,-0.26,5.21648349
06/05/2019 17:30,10.09344,4.16142,10.91764386,13.99344,4.08142,14.5765,-3.9,0.08,3.900820427,10.04344,4.78142,11.12351852,13.99344,4.08142,14.5765,-3.95,0.7,4.011545837
06/05/2019 18:00,6.74568,6.67874,9.492616428,12.23568,3.56874,12.7455,-5.49,3.11,6.309690959,6.32568,1.81874,6.581948241,12.23568,3.56874,12.7455,-5.91,-1.75,6.163651515
06/05/2019 18:30,-0.15432,5.06624,5.068589784,8.93568,2.60624,9.308,-9.09,2.46,9.416989965,-0.64432,1.79624,1.908304588,8.93568,2.60624,9.308,-9.58,-0.81,9.614182233
06/05/2019 19:00,-4.23152,4.55664,6.218418577,6.94848,2.02664,7.238,-11.18,2.53,11.46269166,-4.48152,0.94664,4.580409239,6.94848,2.02664,7.238,-11.43,-1.08,11.48091024
06/05/2019 19:30,-6.51336,3.53902,7.412726964,5.75664,1.67902,5.9965,-12.27,1.86,12.41017728,-6.73336,1.69902,6.944408243,5.75664,1.67902,5.9965,-12.49,0.02,12.49001601
06/05/2019 20:00,-8.15792,2.15894,8.438760611,5.00208,1.45894,5.2105,-13.16,0.7,13.17860387,-8.06792,3.04894,8.624811201,5.00208,1.45894,5.2105,-13.07,1.59,13.16635865
06/05/2019 20:30,-8.94816,3.21512,9.50823664,4.61184,1.34512,4.804,-13.56,1.87,13.68833445,-9.25816,1.75512,9.423055386,4.61184,1.34512,4.804,-13.87,0.41,13.87605852
06/05/2019 21:00,-8.90304,3.43828,9.543892843,4.65696,1.35828,4.851,-13.56,2.08,13.71860051,-8.96304,0.98828,9.017360113,4.65696,1.35828,4.851,-13.62,-0.37,13.62502477
06/05/2019 21:30,-8.95688,1.09216,9.023220755,4.53312,1.32216,4.722,-13.49,-0.23,13.49196057,-8.59688,3.69216,9.356195338,4.53312,1.32216,4.722,-13.13,2.37,13.34218123
06/05/2019 22:00,-9.0816,0.7212,9.110191436,3.8784,1.1312,4.04,-12.96,-0.41,12.96648372,-8.6716,3.7712,9.45614065,3.8784,1.1312,4.04,-12.55,2.64,12.82466764
06/05/2019 22:30,-8.20248,1.86136,8.41102486,3.94752,1.15136,4.112,-12.15,0.71,12.17072718,-8.07248,3.55136,8.819132111,3.94752,1.15136,4.112,-12.02,2.4,12.25725907
06/05/2019 23:00,-6.00176,3.92032,7.168684119,4.45824,1.30032,4.644,-10.46,2.62,10.78313498,-6.38176,0.92032,6.447778656,4.45824,1.30032,4.644,-10.84,-0.38,10.84665847
06/05/2019 23:30,-5.75288,1.78916,6.024676074,4.07712,1.18916,4.247,-9.83,0.6,9.848294269,-5.56288,3.78916,6.730777622,4.07712,1.18916,4.247,-9.64,2.6,9.984467938
07/05/2019 00:00,-4.86896,3.33572,5.902016554,4.27104,1.24572,4.449,-9.14,2.09,9.375910622,-4.77896,2.37572,5.336900243,4.27104,1.24572,4.449,-9.05,1.13,9.120274119
07/05/2019 00:30,-4.32712,3.55084,5.597538048,4.32288,1.26084,4.503,-8.65,2.29,8.947994189,-4.34712,2.17084,4.859012101,4.32288,1.26084,4.503,-8.67,0.91,8.717625824
07/05/2019 01:00,-3.49424,3.71168,5.097674136,4.56576,1.33168,4.756,-8.06,2.38,8.404046644,-3.48424,2.35168,4.203608831,4.56576,1.33168,4.756,-8.05,1.02,8.114363807
07/05/2019 01:30,-4.3632,3.5099,5.599724301,4.2168,1.2299,4.3925,-8.58,2.28,8.87776999,-4.3532,2.1599,4.859580049,4.2168,1.2299,4.3925,-8.57,0.93,8.620313219
07/05/2019 02:00,-4.52632,3.47024,5.703519826,4.18368,1.22024,4.358,-8.71,2.25,8.995921298,-4.51632,2.12024,4.989244833,4.18368,1.22024,4.358,-8.7,0.9,8.746427842
07/05/2019 02:30,-3.78696,3.59172,5.21934082,4.46304,1.30172,4.649,-8.25,2.29,8.561927353,-3.78696,2.28172,4.421234239,4.46304,1.30172,4.649,-8.25,0.98,8.308002167
07/05/2019 03:00,-4.09648,3.64186,5.481267431,4.22352,1.23186,4.3995,-8.32,2.41,8.662014777,-4.08648,2.32186,4.700037516,4.22352,1.23186,4.3995,-8.31,1.09,8.381181301
07/05/2019 03:30,-4.1972,3.5129,5.473294643,4.1928,1.2229,4.3675,-8.39,2.29,8.696907496,-4.1872,2.1529,4.708250445,4.1928,1.2229,4.3675,-8.38,0.93,8.431447088
07/05/2019 04:00,-4.09536,3.49802,5.385918441,4.24464,1.23802,4.4215,-8.34,2.26,8.640787001,-4.07536,2.13802,4.602139573,4.24464,1.23802,4.4215,-8.32,0.9,8.368536312
07/05/2019 04:30,-4.0044,3.6208,5.39864909,4.1856,1.2208,4.36,-8.19,2.4,8.534406834,-4.0244,2.2608,4.615951906,4.1856,1.2208,4.36,-8.21,1.04,8.275608739
07/05/2019 05:00,-3.6592,3.7219,5.219414167,4.3608,1.2719,4.5425,-8.02,2.45,8.385875029,-3.6492,2.3719,4.352306314,4.3608,1.2719,4.5425,-8.01,1.1,8.085177796
07/05/2019 05:30,-4.32704,3.44128,5.528623988,4.15296,1.21128,4.326,-8.48,2.23,8.768312266,-4.32704,2.08128,4.801562412,4.15296,1.21128,4.326,-8.48,0.87,8.524511716
07/05/2019 06:00,-3.21944,3.70308,4.906892642,5.05056,1.47308,5.261,-8.27,2.23,8.565383821,-3.30944,1.89308,3.81262967,5.05056,1.47308,5.261,-8.36,0.42,8.37054359
07/05/2019 06:30,-4.73752,1.13864,4.872432329,5.17248,1.50864,5.388,-9.91,-0.37,9.916904759,-4.43752,3.23864,5.493666608,5.17248,1.50864,5.388,-9.61,1.73,9.764476432
07/05/2019 07:00,-4.38848,1.42086,4.612764881,5.83152,1.70086,6.0745,-10.22,-0.28,10.2238349,-4.26848,2.21086,4.807059751,5.83152,1.70086,6.0745,-10.1,0.51,10.11286804
07/05/2019 07:30,-1.34168,3.08576,3.364820946,8.00832,2.33576,8.342,-9.35,0.75,9.380031983,-1.53168,0.94576,1.800140439,8.00832,2.33576,8.342,-9.54,-1.39,9.6407313
07/05/2019 08:00,3.1992,1.2081,3.419705579,11.2392,3.2781,11.7075,-8.04,-2.07,8.302198504,3.4692,4.0381,5.323682959,11.2392,3.2781,11.7075,-7.77,0.76,7.80708012
07/05/2019 08:30,10.48032,2.38676,10.74866181,14.56032,4.24676,15.167,-4.08,-1.86,4.483971454,10.49032,2.47676,10.77873619,14.56032,4.24676,15.167,-4.07,-1.77,4.438220364
07/05/2019 09:00,13.97912,4.80016,14.78030216,16.62912,4.85016,17.322,-2.65,-0.05,2.650471656,15.19912,1.76016,15.30069972,16.62912,4.85016,17.322,-1.43,-3.09,3.404849483
07/05/2019 09:30,18.90624,5.10932,19.5844597,19.26624,5.61932,20.069,-0.36,-0.51,0.624259561,21.01624,1.68932,21.08402584,19.26624,5.61932,20.069,1.75,-3.93,4.30202278
07/05/2019 10:00,18.91776,5.63018,19.73779548,19.09776,5.57018,19.8935,-0.18,0.06,0.18973666,20.75776,1.40018,20.80492981,19.09776,5.57018,19.8935,1.66,-4.17,4.48826247
07/05/2019 10:30,26.44744,5.93842,27.10593873,22.41744,6.53842,23.3515,4.03,-0.6,4.074420204,28.14744,2.40842,28.25028965,22.41744,6.53842,23.3515,5.73,-4.13,7.063271197
07/05/2019 11:00,30.1196,5.8128,30.67538016,24.2496,7.0728,25.26,5.87,-1.26,6.003707188,31.7596,3.1028,31.91080632,24.2496,7.0728,25.26,7.51,-3.97,8.494763093
07/05/2019 11:30,32.95464,5.14802,33.35431617,25.84464,7.53802,26.9215,7.11,-2.39,7.500946607,34.75464,3.99802,34.98384149,25.84464,7.53802,26.9215,8.91,-3.54,9.587476206
07/05/2019 12:00,25.48464,4.65302,25.90593505,22.12464,6.45302,23.0465,3.36,-1.8,3.811771242,27.51464,3.63302,27.75345472,22.12464,6.45302,23.0465,5.39,-2.82,6.083132417
07/05/2019 12:30,24.2588,4.2834,24.63405961,21.5088,6.2734,22.405,2.75,-1.99,3.394495544,25.9688,3.0834,26.15121276,21.5088,6.2734,22.405,4.46,-3.19,5.483402229
07/05/2019 13:00,10.73512,3.23316,11.21142832,14.92512,4.35316,15.547,-4.19,-1.12,4.337107331,12.46512,2.13316,12.64632706,14.92512,4.35316,15.547,-2.46,-2.22,3.313608305
07/05/2019 13:30,5.55792,5.25856,7.651335047,12.33792,3.59856,12.852,-6.78,1.66,6.980257875,7.14792,-0.74144,7.186271189,12.33792,3.59856,12.852,-5.19,-4.34,6.765478549
07/05/2019 14:00,15.93928,3.24104,16.2654538,17.48928,5.10104,18.218,-1.55,-1.86,2.4211774,18.05928,3.01104,18.30857602,17.48928,5.10104,18.218,0.57,-2.09,2.166333308
07/05/2019 14:30,28.09856,4.64708,28.48024625,23.33856,6.80708,24.311,4.76,-2.16,5.227159841,29.74856,3.46708,29.94991596,23.33856,6.80708,24.311,6.41,-3.34,7.227980354
07/05/2019 15:00,26.98168,5.77924,27.59367084,22.35168,6.51924,23.283,4.63,-0.74,4.688763163,28.76168,3.04924,28.92286467,22.35168,6.51924,23.283,6.41,-3.47,7.288964261
07/05/2019 15:30,22.75512,4.24316,23.14735175,20.44512,5.96316,21.297,2.31,-1.72,2.880017361,24.94512,4.42316,25.33423289,20.44512,5.96316,21.297,4.5,-1.54,4.756216984
07/05/2019 16:00,15.944,3.4495,16.31288406,17.724,5.1695,18.4625,-1.78,-1.72,2.475237362,18.574,3.9995,18.99972306,17.724,5.1695,18.4625,0.85,-1.17,1.446167349
07/05/2019 16:30,5.46464,2.80302,6.141596816,13.00464,3.79302,13.5465,-7.54,-0.99,7.604715642,7.25464,3.38302,8.004662757,13.00464,3.79302,13.5465,-5.75,-0.41,5.764598859
07/05/2019 17:00,-7.91288,1.65916,8.084954038,6.47712,1.88916,6.747,-14.39,-0.23,14.39183796,-6.02288,2.24916,6.429137127,6.47712,1.88916,6.747,-12.5,0.36,12.50518293
07/05/2019 17:30,-6.31432,1.76124,6.55534922,7.61568,2.22124,7.933,-13.93,-0.46,13.93759305,-4.20432,2.63124,4.959811549,7.61568,2.22124,7.933,-11.82,0.41,11.82710869
07/05/2019 18:00,-6.83496,2.03272,7.130822449,7.17504,2.09272,7.474,-14.01,-0.06,14.01012848,-5.12496,2.48272,5.694656583,7.17504,2.09272,7.474,-12.3,0.39,12.30618137
07/05/2019 18:30,-7.9852,1.5714,8.138348543,6.4848,1.8914,6.755,-14.47,-0.32,14.47353792,-5.9552,2.3714,6.40998791,6.4848,1.8914,6.755,-12.44,0.48,12.44925701
07/05/2019 19:00,-6.71712,2.48834,7.163207176,6.78288,1.97834,7.0655,-13.5,0.51,13.5096299,-5.06712,2.47834,5.640733485,6.78288,1.97834,7.0655,-11.85,0.5,11.86054383
07/05/2019 19:30,-6.17656,2.14892,6.539705697,6.85344,1.99892,7.139,-13.03,0.15,13.03086336,-4.32656,2.97892,5.252912126,6.85344,1.99892,7.139,-11.18,0.98,11.22286951
07/05/2019 20:00,-7.69752,1.63614,7.869483353,5.95248,1.73614,6.2005,-13.65,-0.1,13.6503663,-5.50752,3.01614,6.279321385,5.95248,1.73614,6.2005,-11.46,1.28,11.53126186
07/05/2019 20:30,-8.55472,1.81654,8.745458927,5.40528,1.57654,5.6305,-13.96,0.24,13.96206288,-6.74472,2.67654,7.256384379,5.40528,1.57654,5.6305,-12.15,1.1,12.19969262
07/05/2019 21:00,-8.45048,1.77736,8.635370334,5.57952,1.62736,5.812,-14.03,0.15,14.03080183,-6.57048,2.72736,7.11404948,5.57952,1.62736,5.812,-12.15,1.1,12.19969262
07/05/2019 21:30,-8.43184,1.36738,8.541993552,5.40816,1.57738,5.6335,-13.84,-0.21,13.84159312,-6.29184,2.71738,6.853568753,5.40816,1.57738,5.6335,-11.7,1.14,11.75540727
07/05/2019 22:00,-7.59168,1.98826,7.847724705,5.30832,1.54826,5.5295,-12.9,0.44,12.90750169,-5.99168,2.51826,6.49937402,5.30832,1.54826,5.5295,-11.3,0.97,11.34155633
07/05/2019 22:30,-6.11264,2.69548,6.680567356,5.60736,1.63548,5.841,-11.72,1.06,11.76783752,-4.86264,1.88548,5.215390935,5.60736,1.63548,5.841,-10.47,0.25,10.47298429
07/05/2019 23:00,-5.7628,3.6696,6.831971019,5.3472,1.5596,5.57,-11.11,2.11,11.30858966,-4.5528,0.8196,4.625984436,5.3472,1.5596,5.57,-9.9,-0.74,9.927618043
07/05/2019 23:30,-5.17464,2.18198,5.615864657,5.11536,1.49198,5.3285,-10.29,0.69,10.31310816,-3.94464,2.65198,4.753228655,5.11536,1.49198,5.3285,-9.06,1.16,9.133958616
08/05/2019 00:00,-4.20592,3.63244,5.557371987,5.25408,1.53244,5.473,-9.46,2.1,9.690283794,-3.09592,1.55244,3.463349621,5.25408,1.53244,5.473,-8.35,0.02,8.350023952
08/05/2019 00:30,-3.91056,3.31442,5.126193466,5.08944,1.48442,5.3015,-9,1.83,9.184165722,-2.94056,1.92442,3.514297291,5.08944,1.48442,5.3015,-8.03,0.44,8.04204576
08/05/2019 01:00,-4.20192,2.49944,4.889103394,4.79808,1.39944,4.998,-9,1.1,9.066973034,-3.23192,2.53944,4.110238728,4.79808,1.39944,4.998,-8.03,1.14,8.110517863
08/05/2019 01:30,-4.39968,2.60426,5.112666061,4.78032,1.39426,4.9795,-9.18,1.21,9.259400629,-3.29968,2.63426,4.222228541,4.78032,1.39426,4.9795,-8.08,1.24,8.174594791
08/05/2019 02:00,-4.28736,2.41702,4.92173155,4.89264,1.42702,5.0965,-9.18,0.99,9.233228038,-3.06736,2.77702,4.137697119,4.89264,1.42702,5.0965,-7.96,1.35,8.073667073
08/05/2019 02:30,-4.45968,2.16676,4.958184607,4.72032,1.37676,4.917,-9.18,0.79,9.213929672,-3.09968,3.20676,4.45996926,4.72032,1.37676,4.917,-7.82,1.83,8.031270136
08/05/2019 03:00,-4.60384,2.11138,5.064905552,4.73616,1.38138,4.9335,-9.34,0.73,9.368484403,-3.27384,3.15138,4.544141751,4.73616,1.38138,4.9335,-8.01,1.77,8.203231071
08/05/2019 03:30,-4.01936,2.12102,4.544665076,4.94064,1.44102,5.1465,-8.96,0.68,8.985766523,-2.69936,3.16102,4.156752561,4.94064,1.44102,5.1465,-7.64,1.72,7.831219573
08/05/2019 04:00,-3.24704,2.61628,4.169914843,5.23296,1.52628,5.451,-8.48,1.09,8.549766079,-2.13704,2.88628,3.591316221,5.23296,1.52628,5.451,-7.37,1.36,7.494431266
08/05/2019 04:30,-2.83648,2.76436,3.960720263,5.36352,1.56436,5.587,-8.2,1.2,8.287339742,-1.73648,3.00436,3.470092477,5.36352,1.56436,5.587,-7.1,1.44,7.244556577
08/05/2019 05:00,-3.9252,2.5839,4.699333384,4.9848,1.4539,5.1925,-8.91,1.13,8.981369606,-2.7752,2.8239,3.959311335,4.9848,1.4539,5.1925,-7.76,1.37,7.880006345
08/05/2019 05:30,-4.27008,2.44206,4.919069043,4.90992,1.43206,5.1145,-9.18,1.01,9.235393874,-3.09008,2.67206,4.085155939,4.90992,1.43206,5.1145,-8,1.24,8.095529631
08/05/2019 06:00,-4.20888,3.23616,5.309180954,5.06112,1.47616,5.272,-9.27,1.76,9.43559749,-3.07888,1.36616,3.368366845,5.06112,1.47616,5.272,-8.14,-0.11,8.140743209
08/05/2019 06:30,-5.37472,2.93154,6.12221707,5.28528,1.54154,5.5055,-10.66,1.39,10.75024186,-3.99472,1.19154,4.16863952,5.28528,1.54154,5.5055,-9.28,-0.35,9.28659787
08/05/2019 07:00,-7.11344,0.50358,7.13124263,5.08656,1.48358,5.2985,-12.2,-0.98,12.23929737,-5.41344,2.38358,5.914962912,5.08656,1.48358,5.2985,-10.5,0.9,10.53850084
08/05/2019 07:30,-7.78608,2.42906,8.156186256,5.65392,1.64906,5.8895,-13.44,0.78,13.4626149,-5.67608,-0.10094,5.676977457,5.65392,1.64906,5.8895,-11.33,-1.75,11.46435345
08/05/2019 08:00,-7.13552,1.39714,7.271014087,6.50448,1.89714,6.7755,-13.64,-0.5,13.64916115,-4.99552,0.94714,5.084515144,6.50448,1.89714,6.7755,-11.5,-0.95,11.53917241
08/05/2019 08:30,-6.41504,2.58228,6.915266314,7.10496,2.07228,7.401,-13.52,0.51,13.52961566,-4.49504,-0.16772,4.498167916,7.10496,2.07228,7.401,-11.6,-2.24,11.81429642
08/05/2019 09:00,-4.52968,1.97676,4.942224297,8.32032,2.42676,8.667,-12.85,-0.45,12.85787696,-2.09968,0.69676,2.212268203,8.32032,2.42676,8.667,-10.42,-1.73,10.56263698
08/05/2019 09:30,-2.31632,1.96024,3.034448747,9.94368,2.90024,10.358,-12.26,-0.94,12.29598308,1.09368,1.04024,1.50938239,9.94368,2.90024,10.358,-8.85,-1.86,9.04334562
08/05/2019 10:00,1.06816,0.86488,1.374402852,11.70816,3.41488,12.196,-10.64,-2.55,10.94130248,4.92816,2.74488,5.641021822,11.70816,3.41488,12.196,-6.78,-0.67,6.813024292
08/05/2019 10:30,5.71152,3.04836,6.474099119,13.81152,4.02836,14.387,-8.1,-0.98,8.159068574,9.39152,2.24836,9.656902744,13.81152,4.02836,14.387,-4.42,-1.78,4.764955404
08/05/2019 11:00,1.84416,2.90538,3.441243823,11.98416,3.49538,12.4835,-10.14,-0.59,10.15715019,5.35416,1.27538,5.503964339,11.98416,3.49538,12.4835,-6.63,-2.22,6.991802343
08/05/2019 11:30,-0.87528,1.99846,2.181732672,11.03472,3.21846,11.4945,-11.91,-1.22,11.97232225,3.04472,1.33846,3.325927698,11.03472,3.21846,11.4945,-7.99,-1.88,8.208197122
08/05/2019 12:00,-2.1104,1.4478,2.559279782,10.2096,2.9778,10.635,-12.32,-1.53,12.41464055,1.7496,1.5878,2.362669888,10.2096,2.9778,10.635,-8.46,-1.39,8.573429885
08/05/2019 12:30,-3.37408,1.91256,3.878440614,9.74592,2.84256,10.152,-13.12,-0.93,13.15291983,0.38592,0.76256,0.854653146,9.74592,2.84256,10.152,-9.36,-2.08,9.588326236
08/05/2019 13:00,-5.04496,1.42272,5.241731928,8.85504,2.58272,9.224,-13.9,-1.16,13.9483189,-1.11496,1.10272,1.568160451,8.85504,2.58272,9.224,-9.97,-1.48,10.07925096
08/05/2019 13:30,-2.37576,1.58582,2.856406948,10.13424,2.95582,10.5565,-12.51,-1.37,12.58479241,1.64424,1.64582,2.326424005,10.13424,2.95582,10.5565,-8.49,-1.31,8.590471466
08/05/2019 14:00,-4.03768,1.58276,4.336817843,9.23232,2.69276,9.617,-13.27,-1.11,13.31634334,-0.49768,0.94276,1.066059004,9.23232,2.69276,9.617,-9.73,-1.75,9.886121585
08/05/2019 14:30,-5.32192,0.99444,5.414032083,8.27808,2.41444,8.623,-13.6,-1.42,13.6739314,-1.73192,1.01444,2.007146083,8.27808,2.41444,8.623,-10.01,-1.4,10.10742796
08/05/2019 15:00,-4.6192,1.7894,4.95368156,8.2608,2.4094,8.605,-12.88,-0.62,12.89491373,-0.7492,1.0794,1.313927319,8.2608,2.4094,8.605,-9.01,-1.33,9.10763416
08/05/2019 15:30,-2.72536,5.03302,5.723537145,9.16464,2.67302,9.5465,-11.89,2.36,12.12195116,0.41464,-1.46698,1.524452902,9.16464,2.67302,9.5465,-8.75,-4.14,9.679984504
08/05/2019 16:00,-3.91352,3.48814,5.242400161,8.73648,2.54814,9.1005,-12.65,0.94,12.68487682,-0.59352,0.31814,0.673408531,8.73648,2.54814,9.1005,-9.33,-2.23,9.592799383
08/05/2019 16:30,-4.42344,3.30858,5.523904692,8.80656,2.56858,9.1735,-13.23,0.74,13.25067923,-1.08344,0.81858,1.357908484,8.80656,2.56858,9.1735,-9.89,-1.75,10.0436348
08/05/2019 17:00,-6.96048,3.19986,7.660769273,7.67952,2.23986,7.9995,-14.64,0.96,14.67144165,-3.45048,0.63986,3.509306634,7.67952,2.23986,7.9995,-11.13,-1.6,11.24441639
08/05/2019 17:30,-8.75768,2.98776,9.253305831,6.95232,2.02776,7.242,-15.71,0.96,15.7393043,-5.22768,0.42776,5.245151742,6.95232,2.02776,7.242,-12.18,-1.6,12.28464082
08/05/2019 18:00,-7.76008,3.30456,8.434391407,7.24992,2.11456,7.552,-15.01,1.19,15.05709799,-4.53008,0.51456,4.559210107,7.24992,2.11456,7.552,-11.78,-1.6,11.88816218
08/05/2019 18:30,-8.79488,2.68566,9.195797075,6.70512,1.95566,6.9845,-15.5,0.73,15.5171808,-5.17488,1.20566,5.313473351,6.70512,1.95566,6.9845,-11.88,-0.75,11.9036507
08/05/2019 19:00,-9.55056,2.37442,9.841293952,6.28944,1.83442,6.5515,-15.84,0.54,15.84920187,-6.07056,1.33442,6.215494787,6.28944,1.83442,6.5515,-12.36,-0.5,12.37010913
08/05/2019 19:30,-8.95632,2.54524,9.310956696,6.22368,1.81524,6.483,-15.18,0.73,15.19754256,-5.59632,1.54524,5.805735457,6.22368,1.81524,6.483,-11.82,-0.27,11.82308335
08/05/2019 20:00,-9.5232,3.1199,10.02123317,5.6568,1.6499,5.8925,-15.18,1.47,15.2510098,-6.3832,0.7599,6.428272727,5.6568,1.6499,5.8925,-12.04,-0.89,12.07284971
08/05/2019 20:30,-9.82704,3.69128,10.49744079,5.35296,1.56128,5.576,-15.18,2.13,15.32870836,-7.02704,0.16128,7.028890553,5.35296,1.56128,5.576,-12.38,-1.4,12.45890846
08/05/2019 21:00,-10.49592,3.60994,11.09936951,5.07408,1.47994,5.2855,-15.57,2.13,15.71501829,-7.79592,-0.12006,7.796844429,5.07408,1.47994,5.2855,-12.87,-1.6,12.96907475
08/05/2019 21:30,-9.62048,3.59486,10.27018276,5.39952,1.57486,5.6245,-15.02,2.02,15.15522352,-6.90048,0.18486,6.902955704,5.39952,1.57486,5.6245,-12.3,-1.39,12.37829148
08/05/2019 22:00,-8.54704,2.83878,9.006140386,5.41296,1.57878,5.6385,-13.96,1.26,14.01674713,-5.77704,1.25878,5.912589809,5.41296,1.57878,5.6385,-11.19,-0.32,11.19457458
08/05/2019 22:30,-7.21968,2.44426,7.622216623,5.74032,1.67426,5.9795,-12.96,0.77,12.98285408,-4.40968,2.20426,4.929912763,5.74032,1.67426,5.9795,-10.15,0.53,10.16382802
08/05/2019 23:00,-5.89112,3.86634,7.046550919,5.91888,1.72634,6.1655,-11.81,2.14,12.00232061,-3.49112,0.73634,3.567928734,5.91888,1.72634,6.1655,-9.41,-0.99,9.461934263
08/05/2019 23:30,-4.97568,3.02876,5.825013185,5.82432,1.69876,6.067,-10.8,1.33,10.88158536,-2.56568,2.39876,3.512372902,5.82432,1.69876,6.067,-8.39,0.7,8.419150789
09/05/2019 00:00,-4.61792,3.75394,5.951239421,5.60208,1.63394,5.8355,-10.22,2.12,10.43756677,-2.33792,1.55394,2.80724054,5.60208,1.63394,5.8355,-7.94,-0.08,7.940403012
09/05/2019 00:30,-4.00232,4.58974,6.089686252,5.58768,1.62974,5.8205,-9.59,2.96,10.03641868,-2.02232,0.87974,2.205384468,5.58768,1.62974,5.8205,-7.61,-0.75,7.64686864
09/05/2019 01:00,-3.37816,4.65762,5.753728274,5.75184,1.67762,5.9915,-9.13,2.98,9.604025198,-1.41816,0.98762,1.728169856,5.75184,1.67762,5.9915,-7.17,-0.69,7.203124322
09/05/2019 01:30,-3.72072,4.69604,5.991372881,5.60928,1.63604,5.843,-9.33,3.06,9.818986709,-1.68072,1.05604,1.98495345,5.60928,1.63604,5.843,-7.29,-0.58,7.313036305
09/05/2019 02:00,-3.39288,4.70666,5.802092989,5.81712,1.69666,6.0595,-9.21,3.01,9.689385945,-1.28288,1.04666,1.6556806,5.81712,1.69666,6.0595,-7.1,-0.65,7.129691438
09/05/2019 02:30,-3.75496,4.68022,6.000348644,5.31504,1.55022,5.5365,-9.07,3.13,9.594884053,-1.62496,1.00022,1.908123437,5.31504,1.55022,5.5365,-6.94,-0.55,6.961759835
09/05/2019 03:00,-4.99168,4.49326,6.716119017,4.46832,1.30326,4.6545,-9.46,3.19,9.983371174,-2.91168,0.81326,3.02312293,4.46832,1.30326,4.6545,-7.38,-0.49,7.396249049
09/05/2019 03:30,-5.48888,4.37616,7.019870369,4.34112,1.26616,4.522,-9.83,3.11,10.31023763,-3.43888,0.68616,3.506666679,4.34112,1.26616,4.522,-7.78,-0.58,7.801589582
09/05/2019 04:00,-5.0232,4.3924,6.672759249,4.3968,1.2824,4.58,-9.42,3.11,9.920105846,-3.0032,0.7024,3.084246423,4.3968,1.2824,4.58,-7.4,-0.58,7.422694928
09/05/2019 04:30,-4.39272,4.58254,6.347886408,4.63728,1.35254,4.8305,-9.03,3.23,9.59029718,-2.34272,0.89254,2.506983177,4.63728,1.35254,4.8305,-6.98,-0.46,6.995141171
09/05/2019 05:00,-4.28104,4.49428,6.206920025,4.84896,1.41428,5.051,-9.13,3.08,9.635522819,-2.13104,0.82428,2.284900217,4.84896,1.41428,5.051,-6.98,-0.59,7.004891148
09/05/2019 05:30,-4.16536,5.13302,6.610455223,5.08464,1.48302,5.2965,-9.25,3.65,9.944093724,-1.98536,-0.01698,1.98543261,5.08464,1.48302,5.2965,-7.07,-1.5,7.227371583
09/05/2019 06:00,-4.73376,5.13932,6.9872093,5.10624,1.48932,5.319,-9.84,3.65,10.4951465,-2.54376,-0.26068,2.557082126,5.10624,1.48932,5.319,-7.65,-1.75,7.847611101
09/05/2019 06:30,-5.43432,2.62374,6.034554288,5.63568,1.64374,5.8705,-11.07,0.98,11.11329384,-2.73432,1.73374,3.237647333,5.63568,1.64374,5.8705,-8.37,0.09,8.370483857
09/05/2019 07:00,-6.41896,2.24322,6.799638479,5.77104,1.68322,6.0115,-12.19,0.56,12.20285622,-3.55896,0.81322,3.650688024,5.77104,1.68322,6.0115,-9.33,-0.87,9.370474908
09/05/2019 07:30,-8.14856,1.09292,8.221526878,5.94144,1.73292,6.189,-14.09,-0.64,14.10452764,-4.79856,0.82292,4.868611239,5.94144,1.73292,6.189,-10.74,-0.91,10.7784832
09/05/2019 08:00,-6.85416,-0.88288,6.910787683,7.15584,2.08712,7.454,-14.01,-2.97,14.3213477,-3.08416,3.12712,4.392143258,7.15584,2.08712,7.454,-10.24,1.04,10.29267701
09/05/2019 08:30,-8.0068,-1.5649,8.158293832,6.7032,1.9551,6.9825,-14.71,-3.52,15.12529339,-3.9868,2.9951,4.986501604,6.7032,1.9551,6.9825,-10.69,1.04,10.74047019
09/05/2019 09:00,-6.31984,1.09838,6.414578416,7.40016,2.15838,7.7085,-13.72,-1.06,13.7608866,-2.92984,0.40838,2.958164406,7.40016,2.15838,7.7085,-10.33,-1.75,10.47718474
09/05/2019 09:30,-3.51384,1.96888,4.027848061,9.11616,2.65888,9.496,-12.63,-0.69,12.64883394,-0.17384,0.17888,0.249436164,9.11616,2.65888,9.496,-9.29,-2.48,9.615326308
09/05/2019 10:00,-2.22064,1.72148,2.809757178,9.87936,2.88148,10.291,-12.1,-1.16,12.15547613,1.43936,0.92148,1.709058981,9.87936,2.88148,10.291,-8.44,-1.96,8.664594624
09/05/2019 10:30,1.1424,2.3232,2.58888702,11.2224,3.2732,11.69,-10.08,-0.95,10.1246679,4.5724,1.3132,4.757240377,11.2224,3.2732,11.69,-6.65,-1.96,6.932827706
09/05/2019 11:00,-1.54584,2.82038,3.216234545,10.18416,2.97038,10.6085,-11.73,-0.15,11.73095904,1.87416,0.08038,1.875882899,10.18416,2.97038,10.6085,-8.31,-2.89,8.798192996
09/05/2019 11:30,-3.61408,1.27506,3.832408153,9.20592,2.68506,9.5895,-12.82,-1.41,12.89730592,-0.09408,0.63506,0.641990849,9.20592,2.68506,9.5895,-9.3,-2.05,9.523260996
09/05/2019 12:00,-4.1552,1.2389,4.335961283,8.9448,2.6089,9.3175,-13.1,-1.37,13.17144259,-0.5352,0.7689,0.936827759,8.9448,2.6089,9.3175,-9.48,-1.84,9.656914621
09/05/2019 12:30,-2.85648,0.72436,2.946892499,9.44352,2.75436,9.837,-12.3,-2.03,12.46639082,0.70352,1.72436,1.862352759,9.44352,2.75436,9.837,-8.74,-1.03,8.800482941
09/05/2019 13:00,-4.79936,-0.48398,4.823701178,8.42064,2.45602,8.7715,-13.22,-2.94,13.54296866,-0.81936,2.87602,2.990458468,8.42064,2.45602,8.7715,-9.24,0.42,9.249540529
09/05/2019 13:30,-5.19784,1.52438,5.416758722,8.31216,2.42438,8.6585,-13.51,-0.9,13.53994461,-1.67784,0.88438,1.896648373,8.31216,2.42438,8.6585,-9.99,-1.54,10.10800178
09/05/2019 14:00,-1.96144,2.41208,3.108918912,10.01856,2.92208,10.436,-11.98,-0.51,11.99085068,1.46856,1.11208,1.84211574,10.01856,2.92208,10.436,-8.55,-1.81,8.739485111
09/05/2019 14:30,1.39688,3.09034,3.391382469,11.48688,3.35034,11.9655,-10.09,-0.26,10.0933493,4.97688,1.91034,5.330922383,11.48688,3.35034,11.9655,-6.51,-1.44,6.667360797
09/05/2019 15:00,-1.55616,2.29862,2.775840026,9.90384,2.88862,10.3165,-11.46,-0.59,11.47517756,1.53384,1.66862,2.266485793,9.90384,2.88862,10.3165,-8.37,-1.22,8.458445484
09/05/2019 15:30,-1.07792,3.29644,3.468202445,9.62208,2.80644,10.023,-10.7,0.49,10.71121375,0.62208,0.95644,1.140947413,9.62208,2.80644,10.023,-9,-1.85,9.188171744
09/05/2019 16:00,-2.02528,2.56346,3.26696897,9.47472,2.76346,9.8695,-11.5,-0.2,11.501739,-0.23528,1.65346,1.670115759,9.47472,2.76346,9.8695,-9.71,-1.11,9.773238972
09/05/2019 16:30,-5.30896,1.83572,5.617376986,8.11104,2.36572,8.449,-13.42,-0.53,13.43046165,-3.29896,1.64572,3.686669418,8.11104,2.36572,8.449,-11.41,-0.72,11.43269435
09/05/2019 17:00,-6.89496,1.67272,7.094960578,7.41504,2.16272,7.724,-14.31,-0.49,14.31838678,-4.78496,1.57272,5.036793663,7.41504,2.16272,7.724,-12.2,-0.59,12.21425806
09/05/2019 17:30,-7.75224,1.51018,7.897966108,7.09776,2.07018,7.3935,-14.85,-0.56,14.86055517,-5.61224,2.09018,5.988830458,7.09776,2.07018,7.3935,-12.71,0.02,12.71001574
09/05/2019 18:00,-7.46896,1.66072,7.651362911,7.03104,2.05072,7.324,-14.5,-0.39,14.50524388,-5.48896,2.35072,5.97114448,7.03104,2.05072,7.324,-12.52,0.3,12.52359373
09/05/2019 18:30,-7.57336,1.60652,7.741878855,7.01664,2.04652,7.309,-14.59,-0.44,14.59663317,-5.38336,2.55652,5.959560336,7.01664,2.04652,7.309,-12.4,0.51,12.41048347
09/05/2019 19:00,-8.67048,1.51236,8.801389447,6.41952,1.87236,6.687,-15.09,-0.36,15.09429362,-6.60048,2.31236,6.993807618,6.41952,1.87236,6.687,-13.02,0.44,13.02743259
09/05/2019 19:30,-9.64632,1.74524,9.802925696,5.74368,1.67524,5.983,-15.39,0.07,15.39015919,-7.65632,2.19524,7.964817299,5.74368,1.67524,5.983,-13.4,0.52,13.41008576
09/05/2019 20:00,-9.61336,2.74152,9.996630552,5.45664,1.59152,5.684,-15.07,1.15,15.11381487,-7.69336,1.39152,7.818191351,5.45664,1.59152,5.684,-13.15,-0.2,13.15152082
09/05/2019 20:30,-10.00808,2.45556,10.30492311,5.16192,1.50556,5.377,-15.17,0.95,15.1997171,-8.42808,1.56556,8.572252364,5.16192,1.50556,5.377,-13.59,0.06,13.59013245
09/05/2019 21:00,-9.662,3.729,10.35662517,5.448,1.589,5.675,-15.11,2.14,15.26078963,-8.142,-0.281,8.14684755,5.448,1.589,5.675,-13.59,-1.87,13.7180538
09/05/2019 21:30,-9.27096,3.13222,9.785780574,5.45904,1.59222,5.6865,-14.73,1.54,14.81028359,-7.81096,0.68222,7.840696414,5.45904,1.59222,5.6865,-13.27,-0.91,13.30116536
09/05/2019 22:00,-8.7456,2.0742,8.988204771,5.2944,1.5442,5.515,-14.04,0.53,14.05,-7.1056,2.3442,7.482300783,5.2944,1.5442,5.515,-12.4,0.8,12.42577965
09/05/2019 22:30,-8.26648,1.98936,8.502484625,5.00352,1.45936,5.212,-13.27,0.53,13.28057981,-6.76648,2.19936,7.114944554,5.00352,1.45936,5.212,-11.77,0.74,11.79323959
09/05/2019 23:00,-6.95992,5.38794,8.801726186,5.17008,1.50794,5.3855,-12.13,3.88,12.73543482,-5.80992,0.67794,5.84933954,5.17008,1.50794,5.3855,-10.98,-0.83,11.01132599
09/05/2019 23:30,-5.25368,5.67226,7.731473795,5.35632,1.56226,5.5795,-10.61,4.11,11.37823361,-4.63368,-0.73774,4.692041203,5.35632,1.56226,5.5795,-9.99,-2.3,10.25134625
10/05/2019 00:00,-4.54768,4.64776,6.502543072,5.27232,1.53776,5.492,-9.82,3.11,10.30070386,-3.59768,0.59776,3.647001289,5.27232,1.53776,5.492,-8.87,-0.94,8.919669276
10/05/2019 00:30,-4.19712,2.72584,5.004599884,5.40288,1.57584,5.628,-9.6,1.15,9.668634857,-3.05712,2.65584,4.04962576,5.40288,1.57584,5.628,-8.46,1.08,8.528657573
10/05/2019 01:00,-4.1948,2.3786,4.822248957,5.2752,1.5386,5.495,-9.47,0.84,9.507181496,-2.9448,2.9186,4.146091292,5.2752,1.5386,5.495,-8.22,1.38,8.335034493
10/05/2019 01:30,-4.07048,2.74236,4.908089832,5.21952,1.52236,5.437,-9.29,1.22,9.369765205,-2.90048,2.73236,3.984793018,5.21952,1.52236,5.437,-8.12,1.21,8.209658945
10/05/2019 02:00,-3.3804,2.8853,4.444328999,5.7096,1.6653,5.9475,-9.09,1.22,9.171504784,-2.1804,2.8753,3.608530761,5.7096,1.6653,5.9475,-7.89,1.21,7.982242793
10/05/2019 02:30,-2.59112,3.10884,4.047071657,6.09888,1.77884,6.353,-8.69,1.33,8.791188771,-1.37112,3.09884,3.388625001,6.09888,1.77884,6.353,-7.47,1.32,7.585730024
10/05/2019 03:00,-2.83272,3.06754,4.175416656,5.95728,1.73754,6.2055,-8.79,1.33,8.890050619,-1.62272,3.05754,3.461469493,5.95728,1.73754,6.2055,-7.58,1.32,7.694075643
10/05/2019 03:30,-3.05352,2.96314,4.254901062,5.73648,1.67314,5.9755,-8.79,1.29,8.884154434,-1.84352,2.93314,3.464372418,5.73648,1.67314,5.9755,-7.58,1.26,7.68400937
10/05/2019 04:00,-3.95456,2.84242,4.870102283,4.94544,1.44242,5.1515,-8.9,1.4,9.009439494,-2.70456,2.82242,3.909053524,4.94544,1.44242,5.1515,-7.65,1.38,7.773474127
10/05/2019 04:30,-4.18848,2.91086,5.100634338,4.63152,1.35086,4.8245,-8.82,1.56,8.956896784,-2.92848,2.86086,4.093960802,4.63152,1.35086,4.8245,-7.56,1.51,7.709325522
10/05/2019 05:00,-4.644,2.7655,5.40506487,4.476,1.3055,4.6625,-9.12,1.46,9.236124728,-3.404,2.7055,4.348211845,4.476,1.3055,4.6625,-7.88,1.4,8.003399278
10/05/2019 05:30,-4.95992,2.52294,5.564713169,4.57008,1.33294,4.7605,-9.53,1.19,9.604009579,-3.68992,2.46294,4.436393022,4.57008,1.33294,4.7605,-8.26,1.13,8.336935888
10/05/2019 06:00,-4.44152,2.45414,5.07443623,5.08848,1.48414,5.3005,-9.53,0.97,9.579237966,-3.17152,2.41414,3.98580118,5.08848,1.48414,5.3005,-8.26,0.93,8.312189844
10/05/2019 06:30,-6.45144,2.72708,7.00414473,4.61856,1.34708,4.811,-11.07,1.38,11.15568465,-5.23144,1.14708,5.355721893,4.61856,1.34708,4.811,-9.85,-0.2,9.852030248
10/05/2019 07:00,-6.9528,3.7271,7.888770643,5.1672,1.5071,5.3825,-12.12,2.22,12.3216395,-5.7528,-0.9629,5.832828152,5.1672,1.5071,5.3825,-10.92,-2.47,11.19586084
10/05/2019 07:30,-8.36512,0.70184,8.394510826,5.83488,1.70184,6.078,-14.2,-1,14.23516772,-6.41512,1.22184,6.530440843,5.83488,1.70184,6.078,-12.25,-0.48,12.25940047
10/05/2019 08:00,-8.64136,0.66752,8.667103645,6.36864,1.85752,6.634,-15.01,-1.19,15.05709799,-6.67136,1.02752,6.750025304,6.36864,1.85752,6.634,-13.04,-0.83,13.06638818
10/05/2019 08:30,-8.81464,0.43698,8.825464852,6.19536,1.80698,6.4535,-15.01,-1.37,15.07239198,-6.71464,0.89698,6.774286933,6.19536,1.80698,6.4535,-12.91,-0.91,12.9420323
10/05/2019 09:00,-5.512,1.244,5.650635363,7.728,2.254,8.05,-13.24,-1.01,13.27846753,-3.632,1.084,3.790313971,7.728,2.254,8.05,-11.36,-1.17,11.42009194
10/05/2019 09:30,-4.83408,4.17506,6.387445143,8.24592,2.40506,8.5895,-13.08,1.77,13.19921589,-3.44408,-1.88494,3.926154079,8.24592,2.40506,8.5895,-11.69,-4.29,12.45231705
10/05/2019 10:00,-4.7156,3.9217,6.13323848,8.2344,2.4017,8.5775,-12.95,1.52,13.03889949,-3.0356,-1.9183,3.590924985,8.2344,2.4017,8.5775,-11.27,-4.32,12.06960231
10/05/2019 10:30,-1.7612,4.5384,4.8681516,9.3888,2.7384,9.78,-11.15,1.8,11.294357,-0.4812,-1.5316,1.605413342,9.3888,2.7384,9.78,-9.87,-4.27,10.7540597
10/05/2019 11:00,7.62496,4.51728,8.862608736,14.18496,4.13728,14.776,-6.56,0.38,6.57099688,9.87496,0.89728,9.915641502,14.18496,4.13728,14.776,-4.31,-3.24,5.392003338
10/05/2019 11:30,32.14344,4.27892,32.42699325,26.53344,7.73892,27.639,5.61,-3.46,6.591183505,34.37344,5.49892,34.81050845,26.53344,7.73892,27.639,7.84,-2.24,8.153723076
10/05/2019 12:00,12.46912,2.57266,12.73175294,16.56912,4.83266,17.2595,-4.1,-2.26,4.68162365,14.89912,3.46266,15.29620185,16.56912,4.83266,17.2595,-1.67,-1.37,2.160046296
10/05/2019 12:30,6.8904,2.1697,7.223933157,13.3704,3.8997,13.9275,-6.48,-1.73,6.706959072,9.0304,2.8497,9.469367152,13.3704,3.8997,13.9275,-4.34,-1.05,4.465209961
10/05/2019 13:00,10.6772,2.7546,11.02680466,15.0672,4.3946,15.695,-4.39,-1.64,4.686331188,12.6372,2.7646,12.93606729,15.0672,4.3946,15.695,-2.43,-1.63,2.926055365
10/05/2019 13:30,18.15144,3.90792,18.56735341,19.02144,5.54792,19.814,-0.87,-1.64,1.856475155,20.52144,3.49792,20.81741924,19.02144,5.54792,19.814,1.5,-2.05,2.540177159
10/05/2019 14:00,20.164,4.187,20.5941221,19.464,5.677,20.275,0.7,-1.49,1.646238136,22.404,3.757,22.71682779,19.464,5.677,20.275,2.94,-1.92,3.511409973
10/05/2019 14:30,32.05712,5.22916,32.4808106,25.67712,7.48916,26.747,6.38,-2.26,6.768456249,33.96712,4.80916,34.30587794,25.67712,7.48916,26.747,8.29,-2.68,8.712433644
10/05/2019 15:00,25.3116,4.8338,25.76902631,21.9216,6.3938,22.835,3.39,-1.56,3.731715423,26.9616,4.3838,27.31566541,21.9216,6.3938,22.835,5.04,-2.01,5.426020641
10/05/2019 15:30,30.464,5.412,30.94099287,24.384,7.112,25.4,6.08,-1.7,6.313192536,32.344,4.992,32.72696747,24.384,7.112,25.4,7.96,-2.12,8.237475341
10/05/2019 16:00,16.74688,3.97284,17.21166603,17.42688,5.08284,18.153,-0.68,-1.11,1.301729619,16.79688,4.28284,17.33429826,17.42688,5.08284,18.153,-0.63,-0.8,1.018282868
10/05/2019 16:30,4.73096,2.78528,5.48996969,11.64096,3.39528,12.126,-6.91,-0.61,6.936872494,4.64096,2.70528,5.371875799,11.64096,3.39528,12.126,-7,-0.69,7.033924936
10/05/2019 17:00,-4.6924,1.5268,4.934545166,7.2576,2.1168,7.56,-11.95,-0.59,11.96455599,-4.7924,2.3268,5.327391106,7.2576,2.1168,7.56,-12.05,0.21,12.05182974
10/05/2019 17:30,-8.2824,1.0018,8.342766508,5.6976,1.6618,5.935,-13.98,-0.66,13.99557073,-8.2524,2.1218,8.520806359,5.6976,1.6618,5.935,-13.95,0.46,13.95758217
10/05/2019 18:00,-6.7376,1.3107,6.863904738,6.2424,1.8207,6.5025,-12.98,-0.51,12.9900154,-6.8976,2.4507,7.320028432,6.2424,1.8207,6.5025,-13.14,0.63,13.15509407
10/05/2019 18:30,-3.96336,3.09902,5.031117913,7.43664,2.16902,7.7465,-11.4,0.93,11.43787131,-4.01336,1.82902,4.410484401,7.43664,2.16902,7.7465,-11.45,-0.34,11.45504692
10/05/2019 19:00,-5.73184,4.21488,7.114717366,6.42816,1.87488,6.696,-12.16,2.34,12.38310139,-6.11184,0.32488,6.120468544,6.42816,1.87488,6.696,-12.54,-1.55,12.63543034
10/05/2019 19:30,-5.97096,4.36472,7.396157381,6.11904,1.78472,6.374,-12.09,2.58,12.36222067,-6.42096,0.21472,6.424549167,6.11904,1.78472,6.374,-12.54,-1.57,12.63789935
10/05/2019 20:00,-7.09368,4.46726,8.383120412,5.47632,1.59726,5.7045,-12.57,2.87,12.89347897,-7.42368,0.10726,7.424454825,5.47632,1.59726,5.7045,-12.9,-1.49,12.98576528
10/05/2019 20:30,-9.37024,0.92368,9.415656238,4.46976,1.30368,4.656,-13.84,-0.38,13.84521578,-9.45024,2.20368,9.703774606,4.46976,1.30368,4.656,-13.92,0.9,13.94906448
10/05/2019 21:00,-10.07376,0.86432,10.11077097,4.26624,1.24432,4.444,-14.34,-0.38,14.34503398,-9.89376,2.10432,10.11507042,4.26624,1.24432,4.444,-14.16,0.86,14.18609178
10/05/2019 21:30,-9.31808,1.02056,9.373801662,4.80192,1.40056,5.002,-14.12,-0.38,14.12511239,-9.22808,2.26056,9.50092585,4.80192,1.40056,5.002,-14.03,0.86,14.05633309
10/05/2019 22:00,-10.52056,1.52442,10.63042986,3.64944,1.06442,3.8015,-14.17,0.46,14.17746451,-10.48056,2.17442,10.70374889,3.64944,1.06442,3.8015,-14.13,1.11,14.17353167
10/05/2019 22:30,-9.57528,1.45096,9.684589408,3.77472,1.10096,3.932,-13.35,0.35,13.35458723,-9.41528,2.40096,9.716589237,3.77472,1.10096,3.932,-13.19,1.3,13.25390886
10/05/2019 23:00,-8.47112,4.37134,9.532496391,3.87888,1.13134,4.0405,-12.35,3.24,12.76793249,-8.33112,2.40134,8.670293781,3.87888,1.13134,4.0405,-12.21,1.27,12.27587064
10/05/2019 23:30,-5.03856,4.24292,6.587067405,5.22144,1.52292,5.439,-10.26,2.72,10.61442415,-5.39856,0.88292,5.470283155,5.22144,1.52292,5.439,-10.62,-0.64,10.63926689
11/05/2019 00:00,-3.82296,4.42372,5.846735995,5.56704,1.62372,5.799,-9.39,2.8,9.798576427,-4.06296,1.16372,4.226332713,5.56704,1.62372,5.799,-9.63,-0.46,9.640980241
11/05/2019 00:30,-4.33512,4.30934,6.112583468,5.17488,1.50934,5.3905,-9.51,2.8,9.913632029,-4.72512,0.85934,4.802626807,5.17488,1.50934,5.3905,-9.9,-0.65,9.921315437
11/05/2019 01:00,-5.90496,4.07022,7.171836825,3.87504,1.13022,4.0365,-9.78,2.94,10.21234547,-6.25496,0.55022,6.279113524,3.87504,1.13022,4.0365,-10.13,-0.58,10.14659056
11/05/2019 01:30,-5.89536,4.20302,7.240210401,3.88464,1.13302,4.0465,-9.78,3.07,10.25052682,-6.24536,0.67302,6.281518722,3.88464,1.13302,4.0465,-10.13,-0.46,10.14043885
11/05/2019 02:00,-5.70472,4.11904,7.036357069,3.90528,1.13904,4.068,-9.61,2.98,10.06143628,-6.05472,0.59904,6.08428165,3.90528,1.13904,4.068,-9.96,-0.54,9.974627813
11/05/2019 02:30,-5.20304,4.19578,6.684025363,3.99696,1.16578,4.1635,-9.2,3.03,9.686118934,-5.55304,0.66578,5.592809334,3.99696,1.16578,4.1635,-9.55,-0.5,9.563080048
11/05/2019 03:00,-5.09,4.185,6.589561822,3.96,1.155,4.125,-9.05,3.03,9.543762361,-5.43,0.655,5.469362394,3.96,1.155,4.125,-9.39,-0.5,9.403302611
11/05/2019 03:30,-5.05976,3.12382,5.946378953,3.99024,1.16382,4.1565,-9.05,1.96,9.259811013,-5.11976,1.81382,5.431563813,3.99024,1.16382,4.1565,-9.11,0.65,9.133159366
11/05/2019 04:00,-4.44168,2.16826,4.94265846,4.10832,1.19826,4.2795,-8.55,0.97,8.604847471,-4.29168,3.20826,5.358306584,4.10832,1.19826,4.2795,-8.4,2.01,8.637134942
11/05/2019 04:30,-4.59192,2.25194,5.114387847,4.01808,1.17194,4.1855,-8.61,1.08,8.67747083,-4.38192,3.29194,5.480701766,4.01808,1.17194,4.1855,-8.4,2.12,8.663394254
11/05/2019 05:00,-4.77256,2.13342,5.227696419,4.05744,1.18342,4.2265,-8.83,0.95,8.880957156,-4.62256,3.17342,5.60701841,4.05744,1.18342,4.2265,-8.68,1.99,8.905195113
11/05/2019 05:30,-5.11784,1.57438,5.354526931,3.99216,1.16438,4.1585,-9.11,0.41,9.119221458,-4.68784,3.55438,5.882980626,3.99216,1.16438,4.1585,-8.68,2.39,9.003027269
11/05/2019 06:00,-4.66784,0.84938,4.744489082,4.35216,1.26938,4.5335,-9.02,-0.42,9.029772976,-4.22784,3.51938,5.50096961,4.35216,1.26938,4.5335,-8.58,2.25,8.870112739
11/05/2019 06:30,-3.57032,1.09074,3.733215591,5.17968,1.51074,5.3955,-8.75,-0.42,8.760074201,-3.17032,3.64074,4.827620185,5.17968,1.51074,5.3955,-8.35,2.13,8.617389396
11/05/2019 07:00,-2.43568,1.18626,2.70919727,5.88432,1.71626,6.1295,-8.32,-0.53,8.336863919,-2.22568,3.60626,4.237778032,5.88432,1.71626,6.1295,-8.11,1.89,8.327316495
11/05/2019 07:30,2.45376,2.21068,3.302732838,8.81376,2.57068,9.181,-6.36,-0.36,6.370180531,2.98376,4.07068,5.047104061,8.81376,2.57068,9.181,-5.83,1.5,6.019875414
11/05/2019 08:00,6.00608,2.92594,6.680877326,11.02608,3.21594,11.4855,-5.02,-0.29,5.028369517,6.02608,3.04594,6.752139709,11.02608,3.21594,11.4855,-5,-0.17,5.002889165
11/05/2019 08:30,14.2648,2.7189,14.5216024,16.1448,4.7089,16.8175,-1.88,-1.99,2.737608445,15.0248,4.4389,15.66679445,16.1448,4.7089,16.8175,-1.12,-0.27,1.152085066
11/05/2019 09:00,22.75184,5.29012,23.35875838,19.85184,5.79012,20.679,2.9,-0.5,2.942787794,22.84184,4.04012,23.19638386,19.85184,5.79012,20.679,2.99,-1.75,3.464476872
11/05/2019 09:30,22.61112,5.09866,23.17884987,20.12112,5.86866,20.9595,2.49,-0.77,2.606338428,22.54112,3.66866,22.83771348,20.12112,5.86866,20.9595,2.42,-2.2,3.270535124
11/05/2019 10:00,31.19968,5.87574,31.74813936,24.25968,7.07574,25.2705,6.94,-1.2,7.042982323,31.00968,4.27574,31.30307024,24.25968,7.07574,25.2705,6.75,-2.8,7.307701417
11/05/2019 10:30,36.84256,6.15658,37.35341624,27.14256,7.91658,28.2735,9.7,-1.76,9.858377148,36.92256,4.79658,37.23281639,27.14256,7.91658,28.2735,9.78,-3.12,10.2656125
11/05/2019 11:00,34.83224,6.39732,35.41483653,26.32224,7.67732,27.419,8.51,-1.28,8.605724839,34.83224,3.81732,35.04078874,26.32224,7.67732,27.419,8.51,-3.86,9.344501057
11/05/2019 11:30,33.22024,6.13132,33.78131777,24.93024,7.27132,25.969,8.29,-1.14,8.368016491,33.22024,3.82132,33.43930071,24.93024,7.27132,25.969,8.29,-3.45,8.979231593
11/05/2019 12:00,33.97072,6.00896,34.49807846,25.47072,7.42896,26.532,8.5,-1.42,8.617795542,33.94072,4.47896,34.23497564,25.47072,7.42896,26.532,8.47,-2.95,8.969024473
11/05/2019 12:30,27.44152,5.32086,27.95261296,22.15152,6.46086,23.0745,5.29,-1.14,5.411441582,27.98152,4.14086,28.28625431,22.15152,6.46086,23.0745,5.83,-2.32,6.274655369
11/05/2019 13:00,34.12208,5.66894,34.58978497,24.92208,7.26894,25.9605,9.2,-1.6,9.338094024,34.05208,4.94894,34.4098265,24.92208,7.26894,25.9605,9.13,-2.32,9.420153927
11/05/2019 13:30,35.83664,4.47402,36.11483935,26.03664,7.59402,27.1215,9.8,-3.12,10.2846682,35.86664,6.94402,36.53266044,26.03664,7.59402,27.1215,9.83,-0.65,9.851466896
11/05/2019 14:00,14.4968,3.2999,14.86763432,15.7368,4.5899,16.3925,-1.24,-1.29,1.789329483,14.5468,4.5999,15.25675163,15.7368,4.5899,16.3925,-1.19,0.01,1.190042016
11/05/2019 14:30,23.45744,6.40092,24.31508314,19.71744,5.75092,20.539,3.74,0.65,3.796063751,23.38744,3.71092,23.68001852,19.71744,5.75092,20.539,3.67,-2.04,4.198868895
11/05/2019 15:00,16.12768,5.27474,16.96835125,16.02768,4.67474,16.6955,0.1,0.6,0.608276253,16.12768,3.58474,16.52127184,16.02768,4.67474,16.6955,0.1,-1.09,1.094577544
11/05/2019 15:30,20.992,5.581,21.72122522,18.552,5.411,19.325,2.44,0.17,2.445914962,21.022,4.691,21.53903352,18.552,5.411,19.325,2.47,-0.72,2.572800031
11/05/2019 16:00,17.96272,3.35496,18.27334305,17.02272,4.96496,17.732,0.94,-1.61,1.864322933,18.77272,6.46496,19.85474059,17.02272,4.96496,17.732,1.75,1.5,2.304886114
11/05/2019 16:30,3.79376,2.56818,4.581284039,10.31376,3.00818,10.7435,-6.52,-0.44,6.534829761,4.10376,4.68818,6.230559995,10.31376,3.00818,10.7435,-6.21,1.68,6.433234023
11/05/2019 17:00,9.8556,5.0258,11.06306996,13.4256,3.9158,13.985,-3.57,1.11,3.738582619,9.8156,3.2158,10.32895798,13.4256,3.9158,13.985,-3.61,-0.7,3.677240813
11/05/2019 17:30,-1.53776,3.70482,4.011283716,7.90224,2.30482,8.2315,-9.44,1.4,9.543248923,-1.66776,1.83482,2.479513632,7.90224,2.30482,8.2315,-9.57,-0.47,9.581534324
11/05/2019 18:00,1.61712,3.94166,4.260488311,9.53712,2.78166,9.9345,-7.92,1.16,8.004498735,1.78712,2.42166,3.009690192,9.53712,2.78166,9.9345,-7.75,-0.36,7.758356785
11/05/2019 18:30,4.6092,4.4456,6.403755461,10.8192,3.1556,11.27,-6.21,1.29,6.342570457,4.5292,2.7956,5.322502419,10.8192,3.1556,11.27,-6.29,-0.36,6.300293644
11/05/2019 19:00,-3.03696,3.48922,4.625773692,6.92304,2.01922,7.2115,-9.96,1.47,10.06789452,-2.95696,2.39922,3.807869358,6.92304,2.01922,7.2115,-9.88,0.38,9.887304992
11/05/2019 19:30,-4.86144,3.33958,5.897999106,5.99856,1.74958,6.2485,-10.86,1.59,10.97577788,-4.93144,1.93958,5.299157579,5.99856,1.74958,6.2485,-10.93,0.19,10.93165129
11/05/2019 20:00,-5.2612,3.6784,6.419567898,5.7888,1.6884,6.03,-11.05,1.99,11.22776024,-5.2312,1.4184,5.420084132,5.7888,1.6884,6.03,-11.02,-0.27,11.02330713
11/05/2019 20:30,-8.30712,0.53584,8.324383893,4.20288,1.22584,4.378,-12.51,-0.69,12.52901433,-8.03712,3.78584,8.884136559,4.20288,1.22584,4.378,-12.24,2.56,12.50484706
11/05/2019 21:00,-9.576,1.312,9.665460155,3.744,1.092,3.9,-13.32,0.22,13.32181669,-9.236,3.022,9.717827947,3.744,1.092,3.9,-12.98,1.93,13.1227017
11/05/2019 21:30,-9.29816,2.97262,9.761774892,3.71184,1.08262,3.8665,-13.01,1.89,13.14656609,-9.53816,1.81262,9.708866435,3.71184,1.08262,3.8665,-13.25,0.73,13.2700942
11/05/2019 22:00,-9.31016,2.43912,9.624364166,3.69984,1.07912,3.854,-13.01,1.36,13.08089064,-8.98016,3.21912,9.539706872,3.69984,1.07912,3.854,-12.68,2.14,12.85931569
11/05/2019 22:30,-8.63512,3.34934,9.26193154,3.73488,1.08934,3.8905,-12.37,2.26,12.57475646,-8.94512,0.74934,8.97645154,3.73488,1.08934,3.8905,-12.68,-0.34,12.68455754
11/05/2019 23:00,-7.5212,3.4334,8.26781017,3.7488,1.0934,3.905,-11.27,2.34,11.51036489,-7.7512,1.4434,7.884447032,3.7488,1.0934,3.905,-11.5,0.35,11.50532485
11/05/2019 23:30,-6.95904,3.33278,7.715935475,3.78096,1.10278,3.9385,-10.74,2.23,10.96907015,-6.68904,3.41278,7.50934907,3.78096,1.10278,3.9385,-10.47,2.31,10.72180022
12/05/2019 00:00,-6.00112,3.58384,6.989803316,3.81888,1.11384,3.978,-9.82,2.47,10.1258728,-6.17112,1.46384,6.342361516,3.81888,1.11384,3.978,-9.99,0.35,9.996129251
12/05/2019 00:30,-5.13424,3.76668,6.367754596,3.96576,1.15668,4.131,-9.1,2.61,9.46689495,-5.28424,1.65668,5.537849854,3.96576,1.15668,4.131,-9.25,0.5,9.263503657
12/05/2019 01:00,-4.55216,3.92812,6.012677224,4.10784,1.19812,4.279,-8.66,2.73,9.080115638,-4.69216,1.78812,5.02132837,4.10784,1.19812,4.279,-8.8,0.59,8.819756232
12/05/2019 01:30,-4.93384,3.78138,6.216237757,4.01616,1.17138,4.1835,-8.95,2.61,9.322800009,-5.08384,1.65138,5.345323662,4.01616,1.17138,4.1835,-9.1,0.48,9.112650547
12/05/2019 02:00,-4.77624,3.78068,6.091470249,4.01376,1.17068,4.181,-8.79,2.61,9.169307498,-4.91624,1.65068,5.185957983,4.01376,1.17068,4.181,-8.93,0.48,8.942891031
12/05/2019 02:30,-4.5208,3.8706,5.951401264,3.9792,1.1606,4.145,-8.5,2.71,8.921552555,-4.6508,1.7306,4.962349947,3.9792,1.1606,4.145,-8.63,0.57,8.648803385
12/05/2019 03:00,-4.41344,3.91108,5.897033101,3.94656,1.15108,4.111,-8.36,2.76,8.803817354,-4.54344,1.77108,4.87643019,3.94656,1.15108,4.111,-8.49,0.62,8.512608296
12/05/2019 03:30,-4.3784,3.8813,5.851057704,3.9816,1.1613,4.1475,-8.36,2.72,8.791359394,-4.5084,1.7413,4.832990405,3.9816,1.1613,4.1475,-8.49,0.58,8.509788482
12/05/2019 04:00,-3.14608,4.33906,5.359595232,4.45392,1.29906,4.6395,-7.6,3.04,8.185450507,-3.27608,2.17906,3.934590531,4.45392,1.29906,4.6395,-7.73,0.88,7.779929306
12/05/2019 04:30,-2.83984,4.46088,5.288113236,4.46016,1.30088,4.646,-7.3,3.16,7.954596156,-2.96984,2.31088,3.762992958,4.46016,1.30088,4.646,-7.43,1.01,7.498333148
12/05/2019 05:00,-2.90856,4.45542,5.320760157,4.44144,1.29542,4.6265,-7.35,3.16,8.000506234,-3.03856,2.30542,3.814158918,4.44144,1.29542,4.6265,-7.48,1.01,7.547880497
12/05/2019 05:30,-2.78328,4.32446,5.142723194,4.50672,1.31446,4.6945,-7.29,3.01,7.886963928,-2.97328,2.04446,3.6083529,4.50672,1.31446,4.6945,-7.48,0.73,7.51553724
12/05/2019 06:00,-1.90768,4.56026,4.943198787,4.97232,1.45026,5.1795,-6.88,3.11,7.550264896,-2.14768,1.88026,2.854453897,4.97232,1.45026,5.1795,-7.12,0.43,7.132972732
12/05/2019 06:30,-1.01872,4.64704,4.757391218,5.68128,1.65704,5.918,-6.7,2.99,7.33689989,-1.24872,1.97704,2.33837311,5.68128,1.65704,5.918,-6.93,0.32,6.937384233
12/05/2019 07:00,1.07408,4.87744,4.994303635,6.81408,1.98744,7.098,-5.74,2.89,6.426484264,0.84408,2.30744,2.456979935,6.81408,1.98744,7.098,-5.97,0.32,5.978570063
12/05/2019 07:30,5.93976,5.33868,7.986379217,9.62976,2.80868,10.031,-3.69,2.53,4.474036209,5.73976,2.40868,6.224675429,9.62976,2.80868,10.031,-3.89,-0.4,3.910511475
12/05/2019 08:00,11.76184,6.04262,13.22324229,13.07184,3.81262,13.6165,-1.31,2.23,2.586310113,11.60184,2.99262,11.98158862,13.07184,3.81262,13.6165,-1.47,-0.82,1.683240922
12/05/2019 08:30,18.87008,6.61544,19.99609876,16.75008,4.88544,17.448,2.12,1.73,2.736293113,18.82008,3.54544,19.15112414,16.75008,4.88544,17.448,2.07,-1.34,2.465866987
12/05/2019 09:00,24.788,7.1515,25.7990096,20.028,5.8415,20.8625,4.76,1.31,4.936972757,24.618,4.0215,24.94430569,20.028,5.8415,20.8625,4.59,-1.82,4.93766139
