Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/05/2019 09:30,30.82168,7.60424,31.74587255,23.43168,6.83424,24.408,7.39,0.77,7.430006729,30.75168,4.37424,31.06122661,23.43168,6.83424,24.408,7.32,-2.46,7.722305355
12/05/2019 10:00,31.42152,7.46336,32.29572203,23.77152,6.93336,24.762,7.65,0.53,7.668337499,31.46152,4.32336,31.75718316,23.77152,6.93336,24.762,7.69,-2.61,8.120849709
12/05/2019 10:30,30.2928,5.9154,30.86495892,23.3328,6.8054,24.305,6.96,-0.89,7.016673001,30.3628,4.9254,30.75970073,23.3328,6.8054,24.305,7.03,-1.88,7.277039233
12/05/2019 11:00,30.53232,4.94526,30.93021437,23.57232,6.87526,24.5545,6.96,-1.93,7.222638022,30.50232,5.95526,31.0782343,23.57232,6.87526,24.5545,6.93,-0.92,6.990801099
12/05/2019 11:30,29.87328,4.66804,30.23579758,23.03328,6.71804,23.993,6.84,-2.05,7.140595213,30.03328,5.59804,30.55054761,23.03328,6.71804,23.993,7,-1.12,7.089033785
12/05/2019 12:00,35.3952,4.8436,35.72507024,26.0352,7.5936,27.12,9.36,-2.75,9.755618894,35.6552,6.2236,36.194288,26.0352,7.5936,27.12,9.62,-1.37,9.717062313
12/05/2019 12:30,30.48144,4.39542,30.796719,23.64144,6.89542,24.6265,6.84,-2.5,7.282554497,30.52144,4.35542,30.83063384,23.64144,6.89542,24.6265,6.88,-2.54,7.333893918
12/05/2019 13:00,29.09392,4.98406,29.51774102,23.29392,6.79406,24.2645,5.8,-1.81,6.075862079,29.16392,5.61406,29.69935857,23.29392,6.79406,24.2645,5.87,-1.18,5.987428496
12/05/2019 13:30,31.43864,3.88752,31.67808228,23.88864,6.96752,24.884,7.55,-3.08,8.154072602,31.82864,6.96752,32.58233661,23.88864,6.96752,24.884,7.94,0,7.94
12/05/2019 14:00,27.97976,2.98368,28.13839576,22.22976,6.48368,23.156,5.75,-3.5,6.731456009,28.31976,7.82368,29.380585,22.22976,6.48368,23.156,6.09,1.34,6.235679594
12/05/2019 14:30,25.34792,3.04106,25.52969045,20.67792,6.03106,21.5395,4.67,-2.99,5.545178086,25.46792,7.95106,26.68022309,20.67792,6.03106,21.5395,4.79,1.92,5.160474784
12/05/2019 15:00,32.94528,3.40904,33.121187,24.54528,7.15904,25.568,8.4,-3.75,9.199048864,33.52528,8.51904,34.59072768,24.54528,7.15904,25.568,8.98,1.36,9.082400564
12/05/2019 15:30,30.33608,4.02094,30.60140043,23.14608,6.75094,24.1105,7.19,-2.73,7.690838706,30.77608,7.20094,31.60728772,23.14608,6.75094,24.1105,7.63,0.45,7.643258467
12/05/2019 16:00,31.99704,5.76122,32.51157063,23.86704,6.96122,24.8615,8.13,-1.2,8.218083718,32.13704,6.25122,32.73938135,23.86704,6.96122,24.8615,8.27,-0.71,8.300421676
12/05/2019 16:30,27.05096,5.28778,27.56292899,21.18096,6.17778,22.0635,5.87,-0.89,5.937086828,27.26096,5.66778,27.84391622,21.18096,6.17778,22.0635,6.08,-0.51,6.101352309
12/05/2019 17:00,25.60088,5.23234,26.13010598,20.75088,6.05234,21.6155,4.85,-0.82,4.918831162,25.77088,5.54234,26.36011739,20.75088,6.05234,21.6155,5.02,-0.51,5.045839871
12/05/2019 17:30,18.63352,4.76436,19.23297153,17.36352,5.06436,18.087,1.27,-0.3,1.304952106,18.75352,5.18436,19.45692938,17.36352,5.06436,18.087,1.39,0.12,1.395170241
12/05/2019 18:00,6.296,5.943,8.657878782,11.496,3.353,11.975,-5.2,2.59,5.809311491,6.126,2.863,6.762000074,11.496,3.353,11.975,-5.37,-0.49,5.392309338
12/05/2019 18:30,2.1348,5.0014,5.437956693,9.3648,2.7314,9.755,-7.23,2.27,7.577981262,1.6148,1.6714,2.324038941,9.3648,2.7314,9.755,-7.75,-1.06,7.822154435
12/05/2019 19:00,-2.17304,3.19328,3.862530259,7.41696,2.16328,7.726,-9.59,1.03,9.645154224,-1.96304,2.60328,3.260458986,7.41696,2.16328,7.726,-9.38,0.44,9.390314159
12/05/2019 19:30,-1.27288,4.39666,4.577209046,7.73712,2.25666,8.0595,-9.01,2.14,9.260653325,-1.43288,1.74666,2.25919593,7.73712,2.25666,8.0595,-9.17,-0.51,9.184171166
12/05/2019 20:00,-3.6912,4.1684,5.567810701,6.5088,1.8984,6.78,-10.2,2.27,10.44954066,-3.9212,1.5084,4.201318841,6.5088,1.8984,6.78,-10.43,-0.39,10.43728892
12/05/2019 20:30,-5.06904,4.00028,6.45735291,5.76096,1.68028,6.001,-10.83,2.32,11.07570765,-5.34904,1.16028,5.473433895,5.76096,1.68028,6.001,-11.11,-0.52,11.12216256
12/05/2019 21:00,-5.56944,5.45808,7.798031752,5.65056,1.64808,5.886,-11.22,3.81,11.84924048,-5.78944,0.05808,5.789731324,5.65056,1.64808,5.886,-11.44,-1.59,11.54996537
12/05/2019 21:30,-5.3348,5.5961,7.7315216,5.8152,1.6961,6.0575,-11.15,3.9,11.81238757,-5.7848,-0.0639,5.785152915,5.8152,1.6961,6.0575,-11.6,-1.76,11.73275756
12/05/2019 22:00,-5.7952,5.8239,8.215969465,5.2248,1.5239,5.4425,-11.02,4.3,11.82921806,-6.4452,-0.5961,6.472707181,5.2248,1.5239,5.4425,-11.67,-2.12,11.86099911
12/05/2019 22:30,-5.05472,4.24404,6.600156801,5.22528,1.52404,5.443,-10.28,2.72,10.63375757,-5.11472,1.47404,5.322889685,5.22528,1.52404,5.443,-10.34,-0.05,10.34012089
12/05/2019 23:00,-3.78712,3.74584,5.326687075,5.40288,1.57584,5.628,-9.19,2.17,9.442722065,-3.86712,2.93584,4.855283061,5.40288,1.57584,5.628,-9.27,1.36,9.369231559
12/05/2019 23:30,-2.4512,3.3459,4.147701562,5.8488,1.7059,6.0925,-8.3,1.64,8.4604728,-2.1712,3.7459,4.329650823,5.8488,1.7059,6.0925,-8.02,2.04,8.275385187
13/05/2019 00:00,-1.95696,4.11422,4.555930053,5.60304,1.63422,5.8365,-7.56,2.48,7.956381087,-2.05696,2.10422,2.942588359,5.60304,1.63422,5.8365,-7.66,0.47,7.674405514
13/05/2019 00:30,-1.12896,4.71822,4.851407079,5.65104,1.64822,5.8865,-6.78,3.07,7.442667533,-1.32896,1.64822,2.117253846,5.65104,1.64822,5.8865,-6.98,0,6.98
13/05/2019 01:00,-0.87632,4.03774,4.13174068,5.68368,1.65774,5.9205,-6.56,2.38,6.978395231,-1.12632,2.86774,3.08099488,5.68368,1.65774,5.9205,-6.81,1.21,6.916661044
13/05/2019 01:30,-1.01176,3.30032,3.451922711,5.65824,1.65032,5.894,-6.67,1.65,6.871055232,-1.03176,3.27032,3.429215887,5.65824,1.65032,5.894,-6.69,1.62,6.883349475
13/05/2019 02:00,-1.49176,3.14782,3.483406185,5.47824,1.59782,5.7065,-6.97,1.55,7.140266101,-1.52176,3.13782,3.487358291,5.47824,1.59782,5.7065,-7,1.54,7.167398412
13/05/2019 02:30,-1.79432,3.16624,3.639321365,5.33568,1.55624,5.558,-7.13,1.61,7.309514348,-1.84432,3.13624,3.638339951,5.33568,1.55624,5.558,-7.18,1.58,7.351788898
13/05/2019 03:00,-1.22,3.24,3.462080299,5.52,1.61,5.75,-6.74,1.63,6.934298811,-1.26,3.22,3.45774493,5.52,1.61,5.75,-6.78,1.61,6.968536432
13/05/2019 03:30,-0.6716,3.2387,3.307600981,5.8584,1.7087,6.1025,-6.53,1.53,6.706847247,-0.7116,3.2087,3.286659436,5.8584,1.7087,6.1025,-6.57,1.5,6.739057798
13/05/2019 04:00,-0.84056,3.22942,3.337018827,5.68944,1.65942,5.9265,-6.53,1.57,6.716085169,-0.88056,3.19942,3.318384283,5.68944,1.65942,5.9265,-6.57,1.54,6.748073799
13/05/2019 04:30,-0.35912,3.32234,3.341692722,5.87088,1.71234,6.1155,-6.23,1.61,6.434671709,-0.39912,3.29234,3.316443796,5.87088,1.71234,6.1155,-6.27,1.58,6.466011135
13/05/2019 05:00,-0.92248,3.10886,3.242835156,5.68752,1.65886,5.9245,-6.61,1.45,6.767170753,-0.96248,3.07886,3.225793957,5.68752,1.65886,5.9245,-6.65,1.42,6.799919117
13/05/2019 05:30,-0.66416,3.15212,3.221330315,5.83584,1.70212,6.079,-6.5,1.45,6.659767263,-0.74416,3.12212,3.209580564,5.83584,1.70212,6.079,-6.58,1.42,6.731478292
13/05/2019 06:00,-0.17272,2.88004,2.885214481,6.37728,1.86004,6.643,-6.55,1.02,6.628944109,-0.20272,3.15004,3.156556256,6.37728,1.86004,6.643,-6.58,1.29,6.70525913
13/05/2019 06:30,-0.82536,3.07802,3.186757953,6.64464,1.93802,6.9215,-7.47,1.14,7.556487279,-0.94536,2.70802,2.868288314,6.64464,1.93802,6.9215,-7.59,0.77,7.628957989
13/05/2019 07:00,0.64728,2.76004,2.834923667,8.05728,2.35004,8.393,-7.41,0.41,7.421334112,0.62728,2.25004,2.335842503,8.05728,2.35004,8.393,-7.43,-0.1,7.430672917
13/05/2019 07:30,3.8556,2.2733,4.475884745,10.3656,3.0233,10.7975,-6.51,-0.75,6.553060354,3.8356,2.8033,4.750822902,10.3656,3.0233,10.7975,-6.53,-0.22,6.533704921
13/05/2019 08:00,10.10408,2.99744,10.53931113,13.77408,4.01744,14.348,-3.67,-1.02,3.809107507,10.11408,3.29744,10.638032,13.77408,4.01744,14.348,-3.66,-0.72,3.73014745
13/05/2019 08:30,15.49832,4.42826,16.11854241,16.82832,4.90826,17.5295,-1.33,-0.48,1.413966053,15.55832,2.01826,15.68868046,16.82832,4.90826,17.5295,-1.27,-2.89,3.156738824
13/05/2019 09:00,21.46824,3.27282,21.71627683,19.27824,5.62282,20.0815,2.19,-2.35,3.212257773,21.39824,3.59282,21.69776557,19.27824,5.62282,20.0815,2.12,-2.03,2.935183129
13/05/2019 09:30,25.95848,3.51414,26.19526415,22.12848,6.45414,23.0505,3.83,-2.94,4.828301979,26.02848,3.78414,26.30211943,22.12848,6.45414,23.0505,3.9,-2.67,4.726404553
13/05/2019 10:00,30.7516,3.9088,30.99902611,24.4416,7.1288,25.46,6.31,-3.22,7.084101919,30.7916,3.8288,31.0287341,24.4416,7.1288,25.46,6.35,-3.3,7.156290939
13/05/2019 10:30,35.60736,4.55798,35.89790061,26.66736,7.77798,27.7785,8.94,-3.22,9.502210269,35.49736,3.94798,35.71623039,26.66736,7.77798,27.7785,8.83,-3.83,9.624853246
13/05/2019 11:00,38.80816,4.78488,39.102025,28.50816,8.31488,29.696,10.3,-3.53,10.88810819,38.89816,4.22488,39.12692759,28.50816,8.31488,29.696,10.39,-4.09,11.16602884
13/05/2019 11:30,41.3884,4.6562,41.64948803,29.6784,8.6562,30.915,11.71,-4,12.37433231,41.4984,4.4362,41.73484243,29.6784,8.6562,30.915,11.82,-4.22,12.55072906
13/05/2019 12:00,43.77712,4.50416,44.00822301,30.83712,8.99416,32.122,12.94,-4.49,13.69685,43.92712,4.61416,44.16879378,30.83712,8.99416,32.122,13.09,-4.38,13.80335104
13/05/2019 12:30,43.2076,4.4168,43.43276206,30.5376,8.9068,31.81,12.67,-4.49,13.44206085,43.1076,4.3468,43.32620279,30.5376,8.9068,31.81,12.57,-4.56,13.37155563
13/05/2019 13:00,38.37592,4.15256,38.59993511,28.22592,8.23256,29.402,10.15,-4.08,10.93932813,38.53592,4.33256,38.77870816,28.22592,8.23256,29.402,10.31,-3.9,11.02298054
13/05/2019 13:30,39.73208,4.36644,39.97128944,28.82208,8.40644,30.023,10.91,-4.04,11.633989,39.67208,4.31644,39.90620987,28.82208,8.40644,30.023,10.85,-4.09,11.59528352
13/05/2019 14:00,39.54008,4.11794,39.7539351,28.93008,8.43794,30.1355,10.61,-4.32,11.45576274,39.87008,4.65794,40.14124667,28.93008,8.43794,30.1355,10.94,-3.78,11.57462742
13/05/2019 14:30,35.2052,3.7211,35.40130919,26.5752,7.7511,27.6825,8.63,-4.03,9.52458923,35.3352,4.5211,35.62326072,26.5752,7.7511,27.6825,8.76,-3.23,9.336514339
13/05/2019 15:00,34.33,4.2725,34.59484291,25.86,7.5425,26.9375,8.47,-3.27,9.079306141,34.41,4.7625,34.73801241,25.86,7.5425,26.9375,8.55,-2.78,8.990600647
13/05/2019 15:30,38.73352,7.57186,39.46667753,27.74352,8.09186,28.8995,10.99,-0.52,11.00229522,38.77352,2.24186,38.83827737,27.74352,8.09186,28.8995,11.03,-5.85,12.48532739
13/05/2019 16:00,37.09408,6.88744,37.72807444,26.97408,7.86744,28.098,10.12,-0.98,10.16733987,36.78408,2.98744,36.90519393,26.97408,7.86744,28.098,9.81,-4.88,10.95675591
13/05/2019 16:30,33.36096,6.78528,34.04399619,25.32096,7.38528,26.376,8.04,-0.6,8.062356975,33.23096,3.36528,33.40092532,25.32096,7.38528,26.376,7.91,-4.02,8.872908204
13/05/2019 17:00,28.46552,6.99286,29.31187336,23.01552,6.71286,23.9745,5.45,0.28,5.457187921,28.26552,3.44286,28.47442547,23.01552,6.71286,23.9745,5.25,-3.27,6.185094987
13/05/2019 17:30,23.10584,5.93962,23.85705195,20.53584,5.98962,21.3915,2.57,-0.05,2.570486335,23.09584,3.23962,23.32194167,20.53584,5.98962,21.3915,2.56,-2.75,3.75713987
13/05/2019 18:00,17.08912,5.87766,18.0716604,17.64912,5.14766,18.3845,-0.56,0.73,0.920054346,16.67912,2.75766,16.90555331,17.64912,5.14766,18.3845,-0.97,-2.39,2.579341001
13/05/2019 18:30,8.9964,3.3727,9.607825886,13.5864,3.9627,14.1525,-4.59,-0.59,4.627764039,9.0864,3.3027,9.668013873,13.5864,3.9627,14.1525,-4.5,-0.66,4.548142478
13/05/2019 19:00,0.10424,1.62832,1.631653149,9.11424,2.65832,9.494,-9.01,-1.03,9.068682374,0.36424,3.62832,3.646556842,9.11424,2.65832,9.494,-8.75,0.97,8.803601536
13/05/2019 19:30,-6.7308,1.1731,6.832264065,5.5992,1.6331,5.8325,-12.33,-0.46,12.33857771,-6.9208,1.8731,7.169796109,5.5992,1.6331,5.8325,-12.52,0.24,12.52230011
13/05/2019 20:00,-8.63264,2.91798,9.112468417,4.58736,1.33798,4.7785,-13.22,1.58,13.31408277,-8.78264,0.44798,8.794057735,4.58736,1.33798,4.7785,-13.37,-0.89,13.39958955
13/05/2019 20:30,-9.44432,3.09624,9.938907505,4.13568,1.20624,4.308,-13.58,1.89,13.71088983,-9.96432,-0.46376,9.975106335,4.13568,1.20624,4.308,-14.1,-1.67,14.19855274
13/05/2019 21:00,-9.91288,2.64666,10.26011691,3.89712,1.13666,4.0595,-13.81,1.51,13.89230722,-10.15288,-0.30334,10.15741047,3.89712,1.13666,4.0595,-14.05,-1.44,14.12360082
13/05/2019 21:30,-10.44344,0.50358,10.4555742,3.88656,1.13358,4.0485,-14.33,-0.63,14.34384188,-10.35344,1.71358,10.49428779,3.88656,1.13358,4.0485,-14.24,0.58,14.2518069
13/05/2019 22:00,-10.48536,0.33802,10.49080702,3.52464,1.02802,3.6715,-14.01,-0.69,14.02698114,-10.34536,1.60802,10.46958461,3.52464,1.02802,3.6715,-13.87,0.58,13.8821216
13/05/2019 22:30,-9.83824,1.72468,9.988267487,3.34176,0.97468,3.481,-13.18,0.75,13.2013219,-9.99824,0.67468,10.02097781,3.34176,0.97468,3.481,-13.34,-0.3,13.34337289
13/05/2019 23:00,-7.97072,3.17354,8.579261824,3.74928,1.09354,3.9055,-11.72,2.08,11.90314244,-8.37072,-0.32646,8.377083589,3.74928,1.09354,3.9055,-12.12,-1.42,12.20290129
13/05/2019 23:30,-6.85312,3.31534,7.612931961,3.92688,1.14534,4.0905,-10.78,2.17,10.99624027,-7.28312,-0.21466,7.286282718,3.92688,1.14534,4.0905,-11.21,-1.36,11.29219642
14/05/2019 00:00,-6.16128,3.41296,7.043413036,3.91872,1.14296,4.082,-10.08,2.27,10.33243921,-6.55128,-0.09704,6.551998657,3.91872,1.14296,4.082,-10.47,-1.24,10.54317315
14/05/2019 00:30,-3.68024,2.96618,4.726773768,4.88976,1.42618,5.0935,-8.57,1.54,8.70726708,-3.76024,1.85618,4.193424502,4.88976,1.42618,5.0935,-8.65,0.43,8.660681267
14/05/2019 01:00,-2.23032,2.17824,3.117540184,5.47968,1.59824,5.708,-7.71,0.58,7.731785046,-2.17032,3.15824,3.832071085,5.47968,1.59824,5.708,-7.65,1.56,7.807438761
14/05/2019 01:30,-2.64296,2.02372,3.328765567,5.32704,1.55372,5.549,-7.97,0.47,7.983846191,-2.53296,3.04372,3.959812849,5.32704,1.55372,5.549,-7.86,1.49,7.99998125
14/05/2019 02:00,-2.79464,2.06948,3.477464622,5.17536,1.50948,5.391,-7.97,0.56,7.989649554,-2.68464,3.07948,4.085399491,5.17536,1.50948,5.391,-7.86,1.57,8.015266683
14/05/2019 02:30,-2.9452,2.1289,3.6340636,5.1048,1.4889,5.3175,-8.05,0.64,8.075400919,-2.8352,3.2289,4.296993629,5.1048,1.4889,5.3175,-7.94,1.74,8.128419281
14/05/2019 03:00,-3.13336,1.78152,3.60440819,4.97664,1.45152,5.184,-8.11,0.33,8.116711157,-2.85336,3.55152,4.555760924,4.97664,1.45152,5.184,-7.83,2.1,8.106719435
14/05/2019 03:30,-3.1552,2.3014,3.905346207,4.8048,1.4014,5.005,-7.96,0.9,8.010717821,-3.0952,2.9514,4.27680079,4.8048,1.4014,5.005,-7.9,1.55,8.050621094
14/05/2019 04:00,-3.06064,2.32398,3.842967636,4.77936,1.39398,4.9785,-7.84,0.93,7.894966751,-3.12064,2.76398,4.168690376,4.77936,1.39398,4.9785,-7.9,1.37,8.017911199
14/05/2019 04:30,-2.93296,2.44622,3.819194503,4.78704,1.39622,4.9865,-7.72,1.05,7.791078231,-2.93296,2.88622,4.114914367,4.78704,1.39622,4.9865,-7.72,1.49,7.862474165
14/05/2019 05:00,-3.08416,2.31462,3.856100187,4.81584,1.40462,5.0165,-7.9,0.91,7.952238679,-3.09416,2.74462,4.136032525,4.81584,1.40462,5.0165,-7.91,1.34,8.022699047
14/05/2019 05:30,-3.6896,2.1022,4.246456523,4.6704,1.3622,4.865,-8.36,0.74,8.392687293,-3.6996,2.5222,4.477558822,4.6704,1.3622,4.865,-8.37,1.16,8.45
14/05/2019 06:00,-3.02952,2.29764,3.802254726,5.10048,1.48764,5.313,-8.13,0.81,8.170250914,-3.05952,2.71764,4.092215757,5.10048,1.48764,5.313,-8.16,1.23,8.25218153
14/05/2019 06:30,-3.00104,2.42178,3.856327197,5.62896,1.64178,5.8635,-8.63,0.78,8.665177436,-3.13104,2.36178,3.92191487,5.62896,1.64178,5.8635,-8.76,0.72,8.789539237
14/05/2019 07:00,-0.7624,3.6418,3.720747371,7.3776,2.1518,7.685,-8.14,1.49,8.27524622,-1.0924,0.3918,1.160536514,7.3776,2.1518,7.685,-8.47,-1.76,8.650924806
14/05/2019 07:30,3.11272,4.31496,5.320517418,10.06272,2.93496,10.482,-6.95,1.38,7.085682748,2.80272,0.23496,2.81255144,10.06272,2.93496,10.482,-7.26,-2.7,7.745811772
14/05/2019 08:00,9.25544,2.66242,9.630765798,13.58544,3.96242,14.1515,-4.33,-1.3,4.520940168,9.16544,3.03242,9.654059325,13.58544,3.96242,14.1515,-4.42,-0.93,4.516779826
14/05/2019 08:30,13.336,2.098,13.50001852,15.936,4.648,16.6,-2.6,-2.55,3.641771547,14.016,4.038,14.58607898,15.936,4.648,16.6,-1.92,-0.61,2.014571915
14/05/2019 09:00,21.10984,3.41412,21.38414273,19.17984,5.59412,19.979,1.93,-2.18,2.911580327,21.48984,3.97412,21.8542182,19.17984,5.59412,19.979,2.31,-1.62,2.821435805
14/05/2019 09:30,26.17608,3.78344,26.44809223,21.88608,6.38344,22.798,4.29,-2.6,5.016383159,26.09608,3.94344,26.39234947,21.88608,6.38344,22.798,4.21,-2.44,4.865973695
14/05/2019 10:00,30.93136,6.14748,31.53633685,24.23136,7.06748,25.241,6.7,-0.92,6.762869214,30.91136,1.08748,30.93048318,24.23136,7.06748,25.241,6.68,-5.98,8.965645543
14/05/2019 10:30,38.31712,7.66666,39.07658328,27.65712,8.06666,28.8095,10.66,-0.4,10.66750205,38.04712,1.56666,38.07936139,27.65712,8.06666,28.8095,10.39,-6.5,12.25569663
14/05/2019 11:00,43.0716,7.8188,43.77552238,29.9616,8.7388,31.21,13.11,-0.92,13.14224106,42.9716,1.7688,43.00798833,29.9616,8.7388,31.21,13.01,-6.97,14.75943766
14/05/2019 11:30,45.06464,7.36802,45.66299921,31.12464,9.07802,32.4215,13.94,-1.71,14.04449002,45.19464,2.04802,45.24101978,31.12464,9.07802,32.4215,14.07,-7.03,15.72850279
14/05/2019 12:00,47.22088,7.06234,47.74607999,32.03088,9.34234,33.3655,15.19,-2.28,15.3601595,47.07088,2.76234,47.15186387,32.03088,9.34234,33.3655,15.04,-6.58,16.41639424
14/05/2019 12:30,47.17144,5.06792,47.44289794,31.98144,9.32792,33.314,15.19,-4.26,15.7760483,47.28144,4.92792,47.5375532,31.98144,9.32792,33.314,15.3,-4.4,15.92011306
14/05/2019 13:00,47.52328,5.10054,47.79620958,32.09328,9.36054,33.4305,15.43,-4.26,16.00726398,47.85328,5.44054,48.16156021,32.09328,9.36054,33.4305,15.76,-3.92,16.24019704
14/05/2019 13:30,49.13896,5.27928,49.421738,32.56896,9.49928,33.926,16.57,-4.22,17.09892687,49.45896,5.66928,49.78282294,32.56896,9.49928,33.926,16.89,-3.83,17.31880481
14/05/2019 14:00,47.33352,7.24186,47.88430486,31.82352,9.28186,33.1495,15.51,-2.04,15.64358335,47.23352,3.12186,47.33657594,31.82352,9.28186,33.1495,15.41,-6.16,16.59559279
14/05/2019 14:30,46.27352,7.27686,46.8421962,31.46352,9.17686,32.7745,14.81,-1.9,14.93137971,46.00352,2.90686,46.09526752,31.46352,9.17686,32.7745,14.54,-6.27,15.83428243
14/05/2019 15:00,44.96432,7.38126,45.56613954,30.48432,8.89126,31.7545,14.48,-1.51,14.55851984,44.85432,3.11126,44.96209472,30.48432,8.89126,31.7545,14.37,-5.78,15.48887665
14/05/2019 15:30,41.90672,6.94446,42.47821449,28.98672,8.45446,30.1945,12.92,-1.51,13.00793988,41.86672,2.79446,41.95987667,28.98672,8.45446,30.1945,12.88,-5.66,14.06875972
14/05/2019 16:00,36.39856,6.73458,37.0163442,26.51856,7.73458,27.6235,9.88,-1,9.930478337,36.23856,2.67458,36.33712439,26.51856,7.73458,27.6235,9.72,-5.06,10.95819328
14/05/2019 16:30,33.18728,5.06254,33.571191,25.03728,7.30254,26.0805,8.15,-2.24,8.452224559,33.32728,4.83254,33.67582271,25.03728,7.30254,26.0805,8.29,-2.47,8.650144507
14/05/2019 17:00,27.68912,4.70016,28.08520732,22.38912,6.53016,23.322,5.3,-1.83,5.607040217,27.64912,4.86016,28.07302962,22.38912,6.53016,23.322,5.26,-1.67,5.518740798
14/05/2019 17:30,21.25384,4.14612,21.65446896,19.32384,5.63612,20.129,1.93,-1.49,2.438237068,21.30384,4.52612,21.77933335,19.32384,5.63612,20.129,1.98,-1.11,2.269911893
14/05/2019 18:00,15.03448,3.88964,15.52948448,16.52448,4.81964,17.213,-1.49,-0.93,1.756416807,14.91448,4.09964,15.46766827,16.52448,4.81964,17.213,-1.61,-0.72,1.763660965
14/05/2019 18:30,7.966,4.1955,9.003298076,12.636,3.6855,13.1625,-4.67,0.51,4.697765426,7.796,2.5155,8.191785901,12.636,3.6855,13.1625,-4.84,-1.17,4.979407595
14/05/2019 19:00,1.8148,3.8839,4.286977752,9.5448,2.7839,9.9425,-7.73,1.1,7.807874231,1.6648,1.8839,2.514087956,9.5448,2.7839,9.9425,-7.88,-0.9,7.931229413
14/05/2019 19:30,-4.23256,3.00092,5.1884569,6.51744,1.90092,6.789,-10.75,1.1,10.80613252,-4.39256,0.80092,4.464981097,6.51744,1.90092,6.789,-10.91,-1.1,10.96531349
14/05/2019 20:00,-7.02128,2.56296,7.474432206,5.11872,1.49296,5.332,-12.14,1.07,12.18706281,-7.17128,0.74296,7.209663404,5.11872,1.49296,5.332,-12.29,-0.75,12.31286319
14/05/2019 20:30,-8.47176,2.38782,8.801840822,4.51824,1.31782,4.7065,-12.99,1.07,13.03399402,-8.81176,0.49782,8.825810957,4.51824,1.31782,4.7065,-13.33,-0.82,13.35519749
14/05/2019 21:00,-8.86464,2.17448,9.127442446,4.33536,1.26448,4.516,-13.2,0.91,13.23133024,-8.99464,0.44448,9.005615537,4.33536,1.26448,4.516,-13.33,-0.82,13.35519749
14/05/2019 21:30,-8.81544,2.23258,9.093755871,4.53456,1.32258,4.7235,-13.35,0.91,13.38097904,-8.97544,0.44258,8.986345211,4.53456,1.32258,4.7235,-13.51,-0.88,13.53862992
14/05/2019 22:00,-9.44568,2.13876,9.684790395,3.90432,1.13876,4.067,-13.35,1,13.38740079,-9.52568,0.28876,9.530055708,3.90432,1.13876,4.067,-13.43,-0.85,13.45687185
14/05/2019 22:30,-7.76448,2.54286,8.170268456,4.05552,1.18286,4.2245,-11.82,1.36,11.89798302,-8.10448,0.61286,8.127619175,4.05552,1.18286,4.2245,-12.16,-0.57,12.17335204
14/05/2019 23:00,-7.1324,0.0693,7.132736659,4.3176,1.2593,4.4975,-11.45,-1.19,11.51167234,-6.6924,3.1493,7.396371289,4.3176,1.2593,4.4975,-11.01,1.89,11.17104292
14/05/2019 23:30,-7.46184,2.74738,7.951550355,3.48816,1.01738,3.6335,-10.95,1.73,11.08581977,-7.77184,0.26738,7.77643807,3.48816,1.01738,3.6335,-11.26,-0.75,11.28495015
15/05/2019 00:00,-6.26928,2.98896,6.945340424,3.63072,1.05896,3.782,-9.9,1.93,10.08637199,-6.57928,0.42896,6.593248971,3.63072,1.05896,3.782,-10.21,-0.63,10.22941836
15/05/2019 00:30,-5.4788,3.0766,6.283527433,3.9312,1.1466,4.095,-9.41,1.93,9.605883614,-5.7688,0.5166,5.791884754,3.9312,1.1466,4.095,-9.7,-0.63,9.720437233
15/05/2019 01:00,-6.696,3.1745,7.410389075,3.204,0.9345,3.3375,-9.9,2.24,10.15025123,-7.056,0.0645,7.056294796,3.204,0.9345,3.3375,-10.26,-0.87,10.2968199
15/05/2019 01:30,-6.26224,4.13768,7.505734181,3.31776,0.96768,3.456,-9.58,3.17,10.09085229,-6.70224,-0.70232,6.738937186,3.31776,0.96768,3.456,-10.02,-1.67,10.15821343
15/05/2019 02:00,-6.38656,4.20142,7.644611086,3.19344,0.93142,3.3265,-9.58,3.27,10.12271209,-6.82656,-0.63858,6.856362436,3.19344,0.93142,3.3265,-10.02,-1.57,10.1422532
15/05/2019 02:30,-5.7948,3.1361,6.588993114,3.4152,0.9961,3.5575,-9.21,2.14,9.455352981,-5.9948,0.8761,6.058479863,3.4152,0.9961,3.5575,-9.41,-0.12,9.410765112
15/05/2019 03:00,-5.30096,1.53222,5.517959319,3.77904,1.10222,3.9365,-9.08,0.43,9.090176016,-5.19096,3.03222,6.011690598,3.77904,1.10222,3.9365,-8.97,1.93,9.175282012
15/05/2019 03:30,-5.42624,1.44318,5.614877474,3.71376,1.08318,3.8685,-9.14,0.36,9.147086968,-5.25624,2.96318,6.033945198,3.71376,1.08318,3.8685,-8.97,1.88,9.16489498
15/05/2019 04:00,-4.76384,1.18888,4.909949816,4.07616,1.18888,4.246,-8.84,0,8.84,-4.49384,3.42888,5.652593741,4.07616,1.18888,4.246,-8.57,2.24,8.857906073
15/05/2019 04:30,-4.68216,1.46562,4.906186324,3.92784,1.14562,4.0915,-8.61,0.32,8.615944522,-4.40216,3.59562,5.683968319,3.92784,1.14562,4.0915,-8.33,2.45,8.682822122
15/05/2019 05:00,-4.59776,0.88982,4.683073419,4.18224,1.21982,4.3565,-8.78,-0.33,8.786199406,-4.32776,3.37982,5.491146497,4.18224,1.21982,4.3565,-8.51,2.16,8.77984624
15/05/2019 05:30,-4.87832,0.88674,4.958257138,4.17168,1.21674,4.3455,-9.05,-0.33,9.056014576,-4.61832,3.25674,5.651126883,4.17168,1.21674,4.3455,-8.79,2.04,9.023619008
15/05/2019 06:00,-4.80024,0.55618,4.83235349,4.40976,1.28618,4.5935,-9.21,-0.73,9.238885214,-4.38024,3.41618,5.55488868,4.40976,1.28618,4.5935,-8.79,2.13,9.044390527
15/05/2019 06:30,-5.1396,0.4197,5.156707889,4.7304,1.3797,4.9275,-9.87,-0.96,9.91657703,-4.8296,3.2597,5.826721226,4.7304,1.3797,4.9275,-9.56,1.88,9.743100123
15/05/2019 07:00,-2.50256,0.54342,2.560881069,6.69744,1.95342,6.9765,-9.2,-1.41,9.30742177,-2.18256,3.42342,4.059972001,6.69744,1.95342,6.9765,-8.88,1.47,9.00084996
15/05/2019 07:30,2.27648,1.29814,2.620597003,9.69648,2.82814,10.1005,-7.42,-1.53,7.57610058,2.60648,3.14814,4.087116765,9.69648,2.82814,10.1005,-7.09,0.32,7.097217765
15/05/2019 08:00,8.56568,3.56374,9.277452056,12.83568,3.74374,13.3705,-4.27,-0.18,4.273792227,8.21568,1.40374,8.334739579,12.83568,3.74374,13.3705,-4.62,-2.34,5.17880295
15/05/2019 08:30,15.63168,4.16674,16.17748874,16.65168,4.85674,17.3455,-1.02,-0.69,1.231462545,15.40168,1.96674,15.52674509,16.65168,4.85674,17.3455,-1.25,-2.89,3.148745782
15/05/2019 09:00,23.34784,3.63562,23.62920577,20.24784,5.90562,21.0915,3.1,-2.27,3.842251944,23.24784,3.93562,23.57861678,20.24784,5.90562,21.0915,3,-1.97,3.588997074
15/05/2019 09:30,28.65944,3.36442,28.85624409,23.32944,6.80442,24.3015,5.33,-3.44,6.34369766,28.65944,4.71442,29.04460805,23.32944,6.80442,24.3015,5.33,-2.09,5.725120086
15/05/2019 10:00,31.39384,3.26612,31.56328135,24.60384,7.17612,25.629,6.79,-3.91,7.835317479,31.73384,4.84612,32.1017364,24.60384,7.17612,25.629,7.13,-2.33,7.501053259
15/05/2019 10:30,39.82488,4.13184,40.03864594,28.39488,8.28184,29.578,11.43,-4.15,12.16007401,39.76488,5.45184,40.13686885,28.39488,8.28184,29.578,11.37,-2.83,11.71690232
15/05/2019 11:00,41.40264,3.95952,41.59154238,29.31264,8.54952,30.534,12.09,-4.59,12.93198361,41.53264,5.38952,41.88086808,29.31264,8.54952,30.534,12.22,-3.16,12.62196498
15/05/2019 11:30,42.6932,3.5801,42.84304427,30.1032,8.7801,31.3575,12.59,-5.2,13.62160416,42.9832,5.5401,43.33876083,30.1032,8.7801,31.3575,12.88,-3.24,13.281265
15/05/2019 12:00,43.55528,3.50904,43.69640463,30.30528,8.83904,31.568,13.25,-5.33,14.28185562,43.79528,5.73904,44.16970829,30.30528,8.83904,31.568,13.49,-3.1,13.84160757
15/05/2019 12:30,45.27168,3.56924,45.41216229,31.23168,9.10924,32.533,14.04,-5.54,15.09348204,45.36168,5.71924,45.72080181,31.23168,9.10924,32.533,14.13,-3.39,14.53096693
15/05/2019 13:00,45.85712,3.81666,46.01567503,31.49712,9.18666,32.8095,14.36,-5.37,15.3312263,46.24712,6.16666,46.6564444,31.49712,9.18666,32.8095,14.75,-3.02,15.05599216
15/05/2019 13:30,48.03224,3.79232,48.18171614,32.44224,9.46232,33.794,15.59,-5.67,16.58906266,48.36224,6.16232,48.75326087,32.44224,9.46232,33.794,15.92,-3.3,16.25842551
15/05/2019 14:00,40.15096,3.02278,40.26458478,28.50096,8.31278,29.6885,11.65,-5.29,12.794788,40.39096,5.33278,40.74148,28.50096,8.31278,29.6885,11.89,-2.98,12.25775265
15/05/2019 14:30,36.81256,2.83658,36.92168414,26.90256,7.84658,28.0235,9.91,-5.01,11.10442254,36.91256,5.10658,37.26411471,26.90256,7.84658,28.0235,10.01,-2.74,10.37823203
15/05/2019 15:00,43.0732,3.8576,43.24559672,29.6832,8.6576,30.92,13.39,-4.8,14.22434884,43.2732,6.2376,43.72044707,29.6832,8.6576,30.92,13.59,-2.42,13.80378571
15/05/2019 15:30,44.37216,3.99438,44.5515842,30.39216,8.86438,31.6585,13.98,-4.87,14.80396231,44.72216,6.25438,45.15737885,30.39216,8.86438,31.6585,14.33,-2.61,14.56574749
15/05/2019 16:00,41.64768,4.78474,41.9216291,29.46768,8.59474,30.6955,12.18,-3.81,12.76199436,41.76768,5.73474,42.15953434,29.46768,8.59474,30.6955,12.3,-2.86,12.62812734
15/05/2019 16:30,37.42464,6.82552,38.04196896,27.34464,7.97552,28.484,10.08,-1.15,10.14538811,37.22464,4.04552,37.44382533,27.34464,7.97552,28.484,9.88,-3.93,10.63293468
15/05/2019 17:00,31.42544,6.50242,32.09111629,24.38544,7.11242,25.4015,7.04,-0.61,7.066378139,31.32544,3.83242,31.55900243,24.38544,7.11242,25.4015,6.94,-3.28,7.676066701
15/05/2019 17:30,23.5192,3.8606,23.8339464,20.5392,5.9906,21.395,2.98,-2.13,3.662963281,23.6892,4.9106,24.19281276,20.5392,5.9906,21.395,3.15,-1.08,3.33
15/05/2019 18:00,15.28584,2.78712,15.53785514,16.99584,4.95712,17.704,-1.71,-2.17,2.762788446,16.03584,5.64712,17.0011214,16.99584,4.95712,17.704,-0.96,0.69,1.18224363
15/05/2019 18:30,9.06112,2.00866,9.281088872,13.40112,3.90866,13.9595,-4.34,-1.9,4.737678757,9.33112,4.91866,10.54812859,13.40112,3.90866,13.9595,-4.07,1.01,4.193447269
15/05/2019 19:00,0.08192,1.24556,1.248251016,9.00192,2.62556,9.377,-8.92,-1.38,9.026117659,0.51192,3.98556,4.018301955,9.00192,2.62556,9.377,-8.49,1.36,8.598238192
15/05/2019 19:30,-4.20912,1.75484,4.560280101,6.77088,1.97484,7.053,-10.98,-0.22,10.98220379,-4.23912,2.27484,4.810928746,6.77088,1.97484,7.053,-11.01,0.3,11.01408644
15/05/2019 20:00,-5.49672,3.10804,6.314573889,5.99328,1.74804,6.243,-11.49,1.36,11.57020743,-5.68672,0.91804,5.760345632,5.99328,1.74804,6.243,-11.68,-0.83,11.70945345
15/05/2019 20:30,-5.57096,3.24972,6.449517455,5.99904,1.74972,6.249,-11.57,1.5,11.66682905,-6.03096,0.84972,6.090525642,5.99904,1.74972,6.249,-12.03,-0.9,12.06361886
15/05/2019 21:00,-7.50016,3.02912,8.088755652,5.13984,1.49912,5.354,-12.64,1.53,12.73226217,-7.81016,0.53912,7.828745085,5.13984,1.49912,5.354,-12.95,-0.96,12.98553426
15/05/2019 21:30,-9.47624,2.65568,9.841329219,4.13376,1.20568,4.306,-13.61,1.45,13.68702305,-9.82624,-0.12432,9.827026407,4.13376,1.20568,4.306,-13.96,-1.33,14.0232129
15/05/2019 22:00,-9.50232,1.27224,9.587110096,3.84768,1.12224,4.008,-13.35,0.15,13.35084267,-9.67232,1.40224,9.773435998,3.84768,1.12224,4.008,-13.52,0.28,13.5228991
15/05/2019 22:30,-9.47448,-0.91714,9.518766572,3.57552,1.04286,3.7245,-13.05,-1.96,13.19636692,-9.40448,3.34286,9.980929669,3.57552,1.04286,3.7245,-12.98,2.3,13.18220012
15/05/2019 23:00,-8.8192,1.4269,8.933886738,3.5208,1.0269,3.6675,-12.34,0.4,12.34648128,-8.8192,1.5269,8.95040291,3.5208,1.0269,3.6675,-12.34,0.5,12.35012551
15/05/2019 23:30,-7.59816,1.46512,7.738127164,3.65184,1.06512,3.804,-11.25,0.4,11.25710887,-7.64816,1.61512,7.816838491,3.65184,1.06512,3.804,-11.3,0.55,11.31337704
16/05/2019 00:00,-6.91824,2.59968,7.390560249,3.46176,1.00968,3.606,-10.38,1.59,10.50107137,-7.29824,0.74968,7.336642774,3.46176,1.00968,3.606,-10.76,-0.26,10.76314081
16/05/2019 00:30,-5.74136,3.26752,6.606050378,3.72864,1.08752,3.884,-9.47,2.18,9.717679764,-5.86136,0.76752,5.911398143,3.72864,1.08752,3.884,-9.59,-0.32,9.595337409
16/05/2019 01:00,-6.19664,1.42848,6.359158938,3.66336,1.06848,3.816,-9.86,0.36,9.866569819,-6.01664,2.52848,6.526344153,3.66336,1.06848,3.816,-9.68,1.46,9.789484154
16/05/2019 01:30,-5.95968,0.77676,6.010086672,3.76032,1.09676,3.917,-9.72,-0.32,9.725266063,-5.64968,2.81676,6.312924916,3.76032,1.09676,3.917,-9.41,1.72,9.565902989
16/05/2019 02:00,-5.10624,0.90318,5.185501041,4.19376,1.22318,4.3685,-9.3,-0.32,9.305503748,-4.80624,2.94318,5.63580087,4.19376,1.22318,4.3685,-9,1.72,9.162881643
16/05/2019 02:30,-5.5392,1.0969,5.646762457,3.7608,1.0969,3.9175,-9.3,0,9.3,-5.2392,2.9969,6.035778844,3.7608,1.0969,3.9175,-9,1.9,9.198369421
16/05/2019 03:00,-4.53952,3.89014,5.978330122,4.32048,1.26014,4.5005,-8.86,2.63,9.242104739,-4.33952,2.14014,4.838556918,4.32048,1.26014,4.5005,-8.66,0.88,8.704596487
16/05/2019 03:30,-4.80968,2.51176,5.4260446,4.12032,1.20176,4.292,-8.93,1.31,9.025574774,-4.65968,1.76176,4.981607773,4.12032,1.20176,4.292,-8.78,0.56,8.797840644
16/05/2019 04:00,-5.59056,2.40442,6.085687853,3.64944,1.06442,3.8015,-9.24,1.34,9.336658931,-5.44056,1.62442,5.677889877,3.64944,1.06442,3.8015,-9.09,0.56,9.107233389
16/05/2019 04:30,-5.7984,2.3938,6.27309501,3.4416,1.0038,3.585,-9.24,1.39,9.343965967,-5.6484,1.6238,5.877171854,3.4416,1.0038,3.585,-9.09,0.62,9.11111958
16/05/2019 05:00,-5.62952,2.37514,6.110056092,3.48048,1.01514,3.6255,-9.11,1.36,9.210955434,-5.48952,1.59514,5.716581273,3.48048,1.01514,3.6255,-8.97,0.58,8.988731835
16/05/2019 05:30,-6.06648,2.11936,6.426030377,3.56352,1.03936,3.712,-9.63,1.08,9.69037151,-5.93648,1.37936,6.094622942,3.56352,1.03936,3.712,-9.5,0.34,9.506082263
16/05/2019 06:00,-5.66432,2.63624,6.247742184,3.89568,1.13624,4.058,-9.56,1.5,9.676962333,-5.60432,1.25624,5.743391124,3.89568,1.13624,4.058,-9.5,0.12,9.500757865
16/05/2019 06:30,-5.18824,2.41468,5.72263172,4.54176,1.32468,4.731,-9.73,1.09,9.790863088,-5.34824,0.60468,5.382314465,4.54176,1.32468,4.731,-9.89,-0.72,9.916173657
16/05/2019 07:00,-2.85024,1.84868,3.397276233,6.26976,1.82868,6.531,-9.12,0.02,9.12002193,-2.94024,0.90868,3.077451966,6.26976,1.82868,6.531,-9.21,-0.92,9.255835997
16/05/2019 07:30,1.31544,2.20492,2.567499679,8.96544,2.61492,9.339,-7.65,-0.41,7.66097905,1.27544,0.24492,1.298742854,8.96544,2.61492,9.339,-7.69,-2.37,8.046924878
16/05/2019 08:00,7.65376,4.58568,8.922359733,12.29376,3.58568,12.806,-4.64,1,4.746535579,7.16376,-0.23432,7.167591171,12.29376,3.58568,12.806,-5.13,-3.82,6.396037836
16/05/2019 08:30,14.78192,5.24056,15.68338701,16.08192,4.69056,16.752,-1.3,0.55,1.411559421,14.40192,0.34056,14.40594602,16.08192,4.69056,16.752,-1.68,-4.35,4.663142717
16/05/2019 09:00,23.03104,3.71822,23.32925124,20.05104,5.84822,20.8865,2.98,-2.13,3.662963281,23.05104,3.43822,23.30604647,20.05104,5.84822,20.8865,3,-2.41,3.848129416
16/05/2019 09:30,27.97472,2.60846,28.09606774,23.03472,6.71846,23.9945,4.94,-4.11,6.426173045,28.06472,4.78846,28.47029782,23.03472,6.71846,23.9945,5.03,-1.93,5.387559744
16/05/2019 10:00,34.16792,2.94856,34.29490871,26.01792,7.58856,27.102,8.15,-4.64,9.378278094,34.38792,5.21856,34.78163898,26.01792,7.58856,27.102,8.37,-2.37,8.699068916
16/05/2019 10:30,37.7664,3.3827,37.91758996,27.5064,8.0227,28.6525,10.26,-4.64,11.26042628,37.7764,5.5827,38.18668533,27.5064,8.0227,28.6525,10.27,-2.44,10.55587514
16/05/2019 11:00,31.98792,3.01856,32.13002848,24.81792,7.23856,25.852,7.17,-4.22,8.319693504,32.11792,4.88856,32.48782547,24.81792,7.23856,25.852,7.3,-2.35,7.668930825
16/05/2019 11:30,32.5332,3.6251,32.73454524,24.9432,7.2751,25.9825,7.59,-3.65,8.422030634,32.6232,4.0851,32.8779747,24.9432,7.2751,25.9825,7.68,-3.19,8.316158969
16/05/2019 12:00,32.35192,5.45556,32.80868578,24.84192,7.24556,25.877,7.51,-1.79,7.720375639,32.09192,2.60556,32.19751966,24.84192,7.24556,25.877,7.25,-4.64,8.607676806
16/05/2019 12:30,26.9248,4.9389,27.37403128,22.1448,6.4589,23.0675,4.78,-1.52,5.015854862,26.7748,2.2389,26.86824498,22.1448,6.4589,23.0675,4.63,-4.22,6.264606931
16/05/2019 13:00,25.50576,4.40418,25.88321067,21.30576,6.21418,22.1935,4.2,-1.81,4.573412293,25.19576,1.99418,25.27455392,21.30576,6.21418,22.1935,3.89,-4.22,5.7393815
16/05/2019 13:30,24.86136,2.06998,24.9473854,20.81136,6.06998,21.6785,4.05,-4,5.692319387,25.29136,4.47998,25.68507566,20.81136,6.06998,21.6785,4.48,-1.59,4.753787963
16/05/2019 14:00,33.4088,2.8459,33.52979368,25.5288,7.4459,26.5925,7.88,-4.6,9.124384911,33.7188,5.4559,34.15734648,25.5288,7.4459,26.5925,8.19,-1.99,8.428297574
16/05/2019 14:30,37.65888,3.31634,37.8046208,27.75888,8.09634,28.9155,9.9,-4.78,10.99356175,37.80888,5.81634,38.2536432,27.75888,8.09634,28.9155,10.05,-2.28,10.30538209
16/05/2019 15:00,42.95896,3.82178,43.12862445,30.10896,8.78178,31.3635,12.85,-4.96,13.77403717,43.17896,6.34178,43.64219014,30.10896,8.78178,31.3635,13.07,-2.44,13.29580761
16/05/2019 15:30,44.23176,3.91218,44.40443384,30.76176,8.97218,32.0435,13.47,-5.06,14.38904097,44.67176,6.50218,45.14249092,30.76176,8.97218,32.0435,13.91,-2.47,14.12759711
16/05/2019 16:00,36.77088,3.59984,36.94667054,27.05088,7.88984,28.178,9.72,-4.29,10.62461764,37.11088,6.14984,37.61699013,27.05088,7.88984,28.178,10.06,-1.74,10.20936825
16/05/2019 16:30,42.10016,4.64088,42.3551796,29.90016,8.72088,31.146,12.2,-4.08,12.86415174,42.26016,7.16088,42.86256322,29.90016,8.72088,31.146,12.36,-1.56,12.45805763
16/05/2019 17:00,34.76784,4.66312,35.07915886,26.30784,7.67312,27.404,8.46,-3.01,8.979515577,35.10784,6.44312,35.69417634,26.30784,7.67312,27.404,8.8,-1.23,8.88554444
16/05/2019 17:30,27.27824,5.92532,27.91436538,22.57824,6.58532,23.519,4.7,-0.66,4.7461142,27.18824,4.11532,27.49793179,22.57824,6.58532,23.519,4.61,-2.47,5.23000956
16/05/2019 18:00,21.87472,6.01596,22.68689379,19.73472,5.75596,20.557,2.14,0.26,2.155736533,21.64472,3.35596,21.90334156,19.73472,5.75596,20.557,1.91,-2.4,3.067262623
16/05/2019 18:30,11.53224,5.11232,12.61460959,14.68224,4.28232,15.294,-3.15,0.83,3.25751439,11.20224,2.29232,11.43437414,14.68224,4.28232,15.294,-3.48,-1.99,4.008802814
16/05/2019 19:00,0.44856,3.93708,3.962550315,8.93856,2.60708,9.311,-8.49,1.33,8.593544088,0.04856,1.10708,1.108144485,8.93856,2.60708,9.311,-8.89,-1.5,9.0156586
16/05/2019 19:30,1.99712,4.32166,4.760801765,9.53712,2.78166,9.9345,-7.54,1.54,7.695661115,1.54712,1.41166,2.09436488,9.53712,2.78166,9.9345,-7.99,-1.37,8.106602248
16/05/2019 20:00,-3.89024,3.64618,5.331847321,6.56976,1.91618,6.8435,-10.46,1.73,10.60209885,-4.24024,0.82618,4.319977853,6.56976,1.91618,6.8435,-10.81,-1.09,10.86481477
16/05/2019 20:30,-8.56768,2.99276,9.075337625,4.43232,1.29276,4.617,-13,1.7,13.11068267,-9.12768,0.05276,9.127832481,4.43232,1.29276,4.617,-13.56,-1.24,13.61657813
16/05/2019 21:00,-9.69024,3.21618,10.21002277,3.92976,1.14618,4.0935,-13.62,2.07,13.77640374,-10.08024,-0.53382,10.09436488,3.92976,1.14618,4.0935,-14.01,-1.68,14.11036853
16/05/2019 21:30,-8.808,3.711,9.557844161,4.392,1.281,4.575,-13.2,2.43,13.42180688,-9.278,-0.929,9.324394082,4.392,1.281,4.575,-13.67,-2.21,13.84749075
16/05/2019 22:00,-8.07032,3.65824,8.860744032,4.51968,1.31824,4.708,-12.59,2.34,12.80561205,-8.51032,-0.72176,8.540871384,4.51968,1.31824,4.708,-13.03,-2.04,13.18872625
16/05/2019 22:30,-6.58288,3.27416,7.352171978,4.91712,1.43416,5.122,-11.5,1.84,11.64626979,-7.10288,0.00416,7.102881218,4.91712,1.43416,5.122,-12.02,-1.43,12.10476353
16/05/2019 23:00,-4.8048,2.0661,5.230188548,5.5752,1.6261,5.8075,-10.38,0.44,10.38932144,-4.6148,2.4761,5.237122325,5.5752,1.6261,5.8075,-10.19,0.85,10.22538997
16/05/2019 23:30,-3.45728,2.87996,4.499661609,5.62272,1.63996,5.857,-9.08,1.24,9.164278477,-3.61728,1.71996,4.005368522,5.62272,1.63996,5.857,-9.24,0.08,9.240346314
17/05/2019 00:00,-2.42592,4.47494,5.09020391,5.67408,1.65494,5.9105,-8.1,2.82,8.57685257,-2.84592,0.56494,2.90145099,5.67408,1.65494,5.9105,-8.52,-1.09,8.589441193
17/05/2019 00:30,-2.4196,4.4122,5.032094296,5.6304,1.6422,5.865,-8.05,2.77,8.513248499,-2.8896,0.4122,2.918852,5.6304,1.6422,5.865,-8.52,-1.23,8.608327364
17/05/2019 01:00,-3.014,3.393,4.538352675,5.256,1.533,5.475,-8.27,1.86,8.476585397,-3.264,1.323,3.521934838,5.256,1.533,5.475,-8.52,-0.21,8.522587635
17/05/2019 01:30,-3.35128,1.85546,3.830640867,5.05872,1.47546,5.2695,-8.41,0.38,8.41858064,-3.23128,2.86546,4.31879977,5.05872,1.47546,5.2695,-8.29,1.39,8.40572424
17/05/2019 02:00,-2.3536,2.0377,3.113142183,5.5464,1.6177,5.7775,-7.9,0.42,7.911156679,-2.2236,3.0477,3.77264791,5.5464,1.6177,5.7775,-7.77,1.43,7.900493655
17/05/2019 02:30,-1.71,2.23,2.810160138,5.76,1.68,6,-7.47,0.55,7.49022029,-1.58,3.25,3.613710005,5.76,1.68,6,-7.34,1.57,7.506030909
17/05/2019 03:00,-3.00712,2.10584,3.671148703,5.16288,1.50584,5.378,-8.17,0.6,8.192002197,-2.77712,3.32584,4.332852086,5.16288,1.50584,5.378,-7.94,1.82,8.145919224
17/05/2019 03:30,-2.7156,1.5267,3.115332446,5.2344,1.5267,5.4525,-7.95,0,7.95,-2.4156,3.4467,4.208902975,5.2344,1.5267,5.4525,-7.65,1.92,7.887261882
17/05/2019 04:00,-2.33072,1.90354,3.009272379,5.42928,1.58354,5.6555,-7.76,0.32,7.766595136,-2.03072,3.63354,4.162503652,5.42928,1.58354,5.6555,-7.46,2.05,7.736543156
17/05/2019 04:30,-2.37152,1.89164,3.033547264,5.38848,1.57164,5.613,-7.76,0.32,7.766595136,-2.07152,3.52164,4.085724342,5.38848,1.57164,5.613,-7.46,1.95,7.710648481
17/05/2019 05:00,-1.81208,1.69106,2.478571736,5.79792,1.69106,6.0395,-7.61,0,7.61,-1.49208,3.55106,3.851795666,5.79792,1.69106,6.0395,-7.29,1.86,7.523543048
17/05/2019 05:30,-1.9824,1.4018,2.42795243,5.9376,1.7318,6.185,-7.92,-0.33,7.926872019,-1.6824,3.3518,3.750337718,5.9376,1.7318,6.185,-7.62,1.62,7.790301663
17/05/2019 06:00,-2.66872,1.16704,2.912739055,5.68128,1.65704,5.918,-8.35,-0.49,8.364364889,-2.39872,3.24704,4.036969953,5.68128,1.65704,5.918,-8.08,1.59,8.23495598
17/05/2019 06:30,-1.80032,1.08824,2.103667845,6.67968,1.94824,6.958,-8.48,-0.86,8.523496935,-1.68032,3.20824,3.621640402,6.67968,1.94824,6.958,-8.36,1.26,8.454418963
17/05/2019 07:00,-0.60432,0.64374,0.882951782,7.79568,2.27374,8.1205,-8.4,-1.63,8.556687443,-0.56432,3.58374,3.627898765,7.79568,2.27374,8.1205,-8.36,1.31,8.462015126
17/05/2019 07:30,-2.55832,3.39174,4.248399869,7.41168,2.16174,7.7205,-9.97,1.23,10.0455861,-2.77832,-0.45826,2.815859416,7.41168,2.16174,7.7205,-10.19,-2.62,10.52143051
17/05/2019 08:00,-2.866,1.7545,3.360390788,7.764,2.2645,8.0875,-10.63,-0.51,10.64222721,-3.176,0.5445,3.222337079,7.764,2.2645,8.0875,-10.94,-1.72,11.07438486
17/05/2019 08:30,-4.77752,0.15114,4.779910109,7.27248,2.12114,7.5755,-12.05,-1.97,12.20997133,-4.61752,1.35114,4.811140223,7.27248,2.12114,7.5755,-11.89,-0.77,11.91490663
17/05/2019 09:00,1.44056,1.28808,1.932450051,10.21056,2.97808,10.636,-8.77,-1.69,8.931349282,1.33056,2.04808,2.44233937,10.21056,2.97808,10.636,-8.88,-0.93,8.928566514
17/05/2019 09:30,5.65712,1.77916,5.930296536,12.23712,3.56916,12.747,-6.58,-1.79,6.81912751,5.56712,2.30916,6.027026215,12.23712,3.56916,12.747,-6.67,-1.26,6.787967295
17/05/2019 10:00,8.75968,2.17824,9.026445768,13.87968,4.04824,14.458,-5.12,-1.87,5.45080728,8.53968,2.53824,8.908916702,13.87968,4.04824,14.458,-5.34,-1.51,5.549387354
17/05/2019 10:30,15.61192,3.25056,15.94672965,17.28192,5.04056,18.002,-1.67,-1.79,2.448060457,15.46192,3.78056,15.91739941,17.28192,5.04056,18.002,-1.82,-1.26,2.213594362
17/05/2019 11:00,20.34568,3.60124,20.6619366,19.37568,5.65124,20.183,0.97,-2.05,2.267906524,20.75568,4.19124,21.17462503,19.37568,5.65124,20.183,1.38,-1.46,2.008979841
17/05/2019 11:30,23.21056,3.81808,23.52249626,21.01056,6.12808,21.886,2.2,-2.31,3.19,23.24056,4.27808,23.6310304,21.01056,6.12808,21.886,2.23,-1.85,2.897481665
17/05/2019 12:00,36.6408,7.1419,37.33034905,27.4008,7.9919,28.5425,9.24,-0.85,9.279013956,36.5008,2.8719,36.6136069,27.4008,7.9919,28.5425,9.1,-5.12,10.44147499
17/05/2019 12:30,47.1864,7.6277,47.79893464,32.6664,9.5277,34.0275,14.52,-1.9,14.64378366,47.0764,3.5177,47.20764398,32.6664,9.5277,34.0275,14.41,-6.01,15.61307785
17/05/2019 13:00,41.15832,6.61326,41.68623889,29.18832,8.51326,30.4045,11.97,-1.9,12.11985561,40.93832,2.63326,41.02292167,29.18832,8.51326,30.4045,11.75,-5.88,13.1391362
17/05/2019 13:30,41.59528,4.56154,41.84465277,29.52528,8.61154,30.7555,12.07,-4.05,12.73135499,41.80528,5.12154,42.11783005,29.52528,8.61154,30.7555,12.28,-3.49,12.7663033
17/05/2019 14:00,38.17424,4.44832,38.43254025,27.59424,8.04832,28.744,10.58,-3.6,11.17570579,38.26424,4.72832,38.55527296,27.59424,8.04832,28.744,10.67,-3.32,11.17458277
17/05/2019 14:30,39.39624,4.33432,39.6339508,28.26624,8.24432,29.444,11.13,-3.91,11.79682161,39.43624,5.13432,39.76906168,28.26624,8.24432,29.444,11.17,-3.11,11.59486956
17/05/2019 15:00,36.32704,5.44372,36.73265472,26.44704,7.71372,27.549,9.88,-2.27,10.13742078,36.30704,4.13372,36.54160361,26.44704,7.71372,27.549,9.86,-3.58,10.48980457
17/05/2019 15:30,26.91448,6.32964,27.64875361,21.80448,6.35964,22.713,5.11,-0.03,5.110088062,26.86448,2.98964,27.03032062,21.80448,6.35964,22.713,5.06,-3.37,6.079514783
17/05/2019 16:00,16.5344,5.2917,17.36054355,16.1544,4.7117,16.8275,0.38,0.58,0.693397433,16.1244,1.8417,16.22923702,16.1544,4.7117,16.8275,-0.03,-2.87,2.87015679
17/05/2019 16:30,9.68008,4.71794,10.76860746,12.85008,3.74794,13.3855,-3.17,0.97,3.315086726,9.29008,1.35794,9.388801172,12.85008,3.74794,13.3855,-3.56,-2.39,4.287854942
17/05/2019 17:00,5.27,4.4125,6.87335844,10.74,3.1325,11.1875,-5.47,1.28,5.61776646,4.82,0.9025,4.903764498,10.74,3.1325,11.1875,-5.92,-2.23,6.326080935
17/05/2019 17:30,1.5708,3.9219,4.224773633,9.1608,2.6719,9.5425,-7.59,1.25,7.692242846,1.2508,0.6119,1.392451884,9.1608,2.6719,9.5425,-7.91,-2.06,8.173842426
17/05/2019 18:00,0.94544,3.98492,4.095539549,8.72544,2.54492,9.089,-7.78,1.44,7.912142567,0.41544,0.50492,0.6538613,8.72544,2.54492,9.089,-8.31,-2.04,8.55673419
17/05/2019 18:30,-1.7136,3.6777,4.057326983,7.4664,2.1777,7.7775,-9.18,1.5,9.301741772,-1.9636,0.2477,1.979161502,7.4664,2.1777,7.7775,-9.43,-1.93,9.625476612
17/05/2019 19:00,-5.4512,0.9484,5.5330863,5.5488,1.6184,5.78,-11,-0.67,11.02038566,-5.4012,2.6884,6.033279042,5.5488,1.6184,5.78,-10.95,1.07,11.00215433
17/05/2019 19:30,-7.30496,1.06772,7.382578587,4.65504,1.35772,4.849,-11.96,-0.29,11.96351537,-7.32496,1.93772,7.576925353,4.65504,1.35772,4.849,-11.98,0.58,11.99403185
17/05/2019 20:00,-8.64272,3.80504,9.443248297,3.85728,1.12504,4.018,-12.5,2.68,12.78406821,-8.98272,-1.17496,9.059237805,3.85728,1.12504,4.018,-12.84,-2.3,13.04437043
17/05/2019 20:30,-8.7448,1.2261,8.830336814,4.1352,1.2061,4.3075,-12.88,0.02,12.88001553,-8.7048,1.3361,8.806742091,4.1352,1.2061,4.3075,-12.84,0.13,12.84065808
17/05/2019 21:00,-8.38912,0.87984,8.435132056,4.49088,1.30984,4.678,-12.88,-0.43,12.8871758,-8.29912,2.20984,8.588293521,4.49088,1.30984,4.678,-12.79,0.9,12.82162626
17/05/2019 21:30,-7.0904,0.9728,7.156822759,5.0496,1.4728,5.26,-12.14,-0.5,12.15029218,-6.9404,2.2828,7.30618423,5.0496,1.4728,5.26,-11.99,0.81,12.01732915
17/05/2019 22:00,-6.77216,1.10562,6.861818028,5.12784,1.49562,5.3415,-11.9,-0.39,11.90638904,-6.54216,2.56562,7.027251486,5.12784,1.49562,5.3415,-11.67,1.07,11.71895046
17/05/2019 22:30,-5.81744,3.61158,6.847343883,4.94256,1.44158,5.1485,-10.76,2.17,10.97663427,-5.95744,1.55158,6.156175099,4.94256,1.44158,5.1485,-10.9,0.11,10.90055503
17/05/2019 23:00,-5.73536,1.41302,5.906858713,4.84464,1.41302,5.0465,-10.58,0,10.58,-5.48536,2.72302,6.124051947,4.84464,1.41302,5.0465,-10.33,1.31,10.41273259
17/05/2019 23:30,-4.97008,3.73956,6.219807409,4.72992,1.37956,4.927,-9.7,2.36,9.982965491,-5.13008,1.00956,5.228473219,4.72992,1.37956,4.927,-9.86,-0.37,9.866939748
18/05/2019 00:00,-4.3764,4.1848,6.055198428,4.7136,1.3748,4.91,-9.09,2.81,9.514420634,-4.6664,0.2048,4.670891992,4.7136,1.3748,4.91,-9.38,-1.17,9.452687449
18/05/2019 00:30,-4.14936,1.81352,4.52835988,4.64064,1.35352,4.834,-8.79,0.46,8.802028175,-3.95936,2.81352,4.857203558,4.64064,1.35352,4.834,-8.6,1.46,8.723049925
18/05/2019 01:00,-3.99144,1.63208,4.312224298,4.49856,1.31208,4.686,-8.49,0.32,8.496028484,-3.66144,3.24208,4.890524062,4.49856,1.31208,4.686,-8.16,1.93,8.385135658
18/05/2019 01:30,-3.73424,1.66918,4.090319089,4.62576,1.34918,4.8185,-8.36,0.32,8.36612216,-3.35424,3.47918,4.832765197,4.62576,1.34918,4.8185,-7.98,2.13,8.25937649
18/05/2019 02:00,-3.38192,1.04194,3.538788189,4.73808,1.38194,4.9355,-8.12,-0.34,8.127115109,-2.89192,3.67194,4.674007344,4.73808,1.38194,4.9355,-7.63,2.29,7.966241272
18/05/2019 02:30,-3.00976,5.01132,5.845680747,4.53024,1.32132,4.719,-7.54,3.69,8.394504155,-2.81976,1.98132,3.446255272,4.53024,1.32132,4.719,-7.35,0.66,7.379573158
18/05/2019 03:00,-2.20768,5.80026,6.20619586,4.73232,1.38026,4.9295,-6.94,4.42,8.228000972,-2.33768,-0.31974,2.359445157,4.73232,1.38026,4.9295,-7.07,-1.7,7.27151291
18/05/2019 03:30,-2.0536,5.6852,6.044730929,4.8864,1.4252,5.09,-6.94,4.26,8.143168916,-2.1836,-0.4548,2.230460042,4.8864,1.4252,5.09,-7.07,-1.88,7.315688621
18/05/2019 04:00,-2.08912,5.83234,6.195208814,4.67088,1.36234,4.8655,-6.76,4.47,8.104227292,-2.23912,-0.30766,2.260157749,4.67088,1.36234,4.8655,-6.91,-1.67,7.108938036
18/05/2019 04:30,-2.154,5.8455,6.229734043,4.716,1.3755,4.9125,-6.87,4.47,8.19620644,-2.294,-0.2945,2.312826463,4.716,1.3755,4.9125,-7.01,-1.67,7.206177905
18/05/2019 05:00,-2.60832,5.69424,6.263202248,4.47168,1.30424,4.658,-7.08,4.39,8.330576211,-2.75832,-0.44576,2.794106512,4.47168,1.30424,4.658,-7.23,-1.75,7.438776781
18/05/2019 05:30,-2.63728,5.66246,6.246494941,4.36272,1.27246,4.5445,-7,4.39,8.262693266,-2.79728,-0.51754,2.844753601,4.36272,1.27246,4.5445,-7.16,-1.79,7.38035907
18/05/2019 06:00,-2.52976,5.69382,6.230511363,4.47024,1.30382,4.6565,-7,4.39,8.262693266,-2.68976,-0.43618,2.724896668,4.47024,1.30382,4.6565,-7.16,-1.74,7.368391955
18/05/2019 06:30,-3.16408,3.33756,4.598989998,4.58592,1.33756,4.777,-7.75,2,8.003905297,-2.99408,1.44756,3.325649561,4.58592,1.33756,4.777,-7.58,0.11,7.580798111
18/05/2019 07:00,-2.89544,2.66508,3.93525402,5.19456,1.51508,5.411,-8.09,1.15,8.171327921,-2.86544,2.25508,3.646386184,5.19456,1.51508,5.411,-8.06,0.74,8.093898937
18/05/2019 07:30,-2.90264,4.58798,5.429077219,5.78736,1.68798,6.0285,-8.69,2.9,9.161118927,-2.98264,-0.43202,3.013765527,5.78736,1.68798,6.0285,-8.77,-2.12,9.022599404
18/05/2019 08:00,-0.08448,3.37286,3.373917819,7.65552,2.23286,7.9745,-7.74,1.14,7.823503052,-0.22448,1.72286,1.737422761,7.65552,2.23286,7.9745,-7.88,-0.51,7.89648656
18/05/2019 08:30,-0.89672,3.17804,3.302127345,7.67328,2.23804,7.993,-8.57,0.94,8.621397799,-1.08672,1.59804,1.932535174,7.67328,2.23804,7.993,-8.76,-0.64,8.783347881
18/05/2019 09:00,-4.6304,2.7003,5.360244794,5.8296,1.7003,6.0725,-10.46,1,10.50769242,-4.4304,1.4103,4.649450532,5.8296,1.7003,6.0725,-10.26,-0.29,10.26409762
