Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/05/2019 09:30,-4.06336,1.01152,4.187369962,6.65664,1.94152,6.934,-10.72,-0.93,10.76026487,-3.98336,3.18152,5.097962966,6.65664,1.94152,6.934,-10.64,1.24,10.71201195
18/05/2019 10:00,-3.53856,0.38042,3.558950161,6.96144,2.03042,7.2515,-10.5,-1.65,10.62885224,-3.35856,4.17042,5.354654821,6.96144,2.03042,7.2515,-10.32,2.14,10.53954458
18/05/2019 10:30,-1.82496,1.37522,2.285105917,7.83504,2.28522,8.1615,-9.66,-0.91,9.702767646,-1.65496,3.56522,3.93060889,7.83504,2.28522,8.1615,-9.49,1.28,9.575933375
18/05/2019 11:00,-1.428,0.461,1.500568226,8.232,2.401,8.575,-9.66,-1.94,9.852877752,-1.128,4.391,4.533570888,8.232,2.401,8.575,-9.36,1.99,9.569205819
18/05/2019 11:30,3.22448,0.87714,3.341653161,10.58448,3.08714,11.0255,-7.36,-2.21,7.684640525,3.41448,4.93714,6.002834751,10.58448,3.08714,11.0255,-7.17,1.85,7.404822753
18/05/2019 12:00,5.05168,1.14424,5.179648251,11.19168,3.26424,11.658,-6.14,-2.12,6.495690879,5.31168,5.16424,7.408327693,11.19168,3.26424,11.658,-5.88,1.9,6.179352717
18/05/2019 12:30,9.01192,1.53056,9.140969095,13.20192,3.85056,13.752,-4.19,-2.32,4.789415413,9.26192,5.54056,10.79263486,13.20192,3.85056,13.752,-3.94,1.69,4.287155234
18/05/2019 13:00,14.15216,2.20938,14.3235817,15.63216,4.55938,16.2835,-1.48,-2.35,2.777210831,14.32216,6.18938,15.60232969,15.63216,4.55938,16.2835,-1.31,1.63,2.09117192
18/05/2019 13:30,12.514,3.007,12.87020765,14.424,4.207,15.025,-1.91,-1.2,2.255681715,12.514,4.927,13.44899717,14.424,4.207,15.025,-1.91,0.72,2.041200627
18/05/2019 14:00,8.75936,2.81648,9.201029682,12.39936,3.61648,12.916,-3.64,-0.8,3.726875367,8.78936,4.48648,9.868199025,12.39936,3.61648,12.916,-3.61,0.87,3.713354279
18/05/2019 14:30,8.41488,2.65434,8.823589193,12.25488,3.57434,12.7655,-3.84,-0.92,3.948670662,8.52488,4.35434,9.572557435,12.25488,3.57434,12.7655,-3.73,0.78,3.810682354
18/05/2019 15:00,10.70552,3.20536,11.1750835,13.11552,3.82536,13.662,-2.41,-0.62,2.488473428,10.83552,4.83536,11.86546249,13.11552,3.82536,13.662,-2.28,1.01,2.493692042
18/05/2019 15:30,12.59312,3.51216,13.07371176,13.89312,4.05216,14.472,-1.3,-0.54,1.407693148,12.62312,5.06216,13.600317,13.89312,4.05216,14.472,-1.27,1.01,1.62265215
18/05/2019 16:00,14.04656,3.65858,14.51520084,15.04656,4.38858,15.6735,-1,-0.73,1.238103388,14.23656,5.27858,15.18364408,15.04656,4.38858,15.6735,-0.81,0.89,1.203411816
18/05/2019 16:30,10.1184,3.2237,10.6195226,12.9384,3.7737,13.4775,-2.82,-0.55,2.873134177,10.2984,4.9237,11.41489659,12.9384,3.7737,13.4775,-2.64,1.15,2.879600667
18/05/2019 17:00,3.74672,2.52446,4.51783234,9.78672,2.85446,10.1945,-6.04,-0.33,6.049008183,3.82672,4.23446,5.707401988,9.78672,2.85446,10.1945,-5.96,1.38,6.117679299
18/05/2019 17:30,-0.32224,2.42768,2.448973009,7.87776,2.29768,8.206,-8.2,0.13,8.201030423,-0.39224,3.67768,3.698537873,7.87776,2.29768,8.206,-8.27,1.38,8.384348514
18/05/2019 18:00,-3.55072,2.39354,4.282131041,6.62928,1.93354,6.9055,-10.18,0.46,10.19038763,-3.41072,3.62354,4.976248893,6.62928,1.93354,6.9055,-10.04,1.69,10.18124256
18/05/2019 18:30,-5.23,2.1575,5.657535351,5.82,1.6975,6.0625,-11.05,0.46,11.05957052,-5.25,3.3175,6.210338658,5.82,1.6975,6.0625,-11.07,1.62,11.18790865
18/05/2019 19:00,-5.87128,2.44796,6.361166324,5.47872,1.59796,5.707,-11.35,0.85,11.38178369,-5.74128,3.21796,6.581607904,5.47872,1.59796,5.707,-11.22,1.62,11.33634862
18/05/2019 19:30,-5.42616,1.72612,5.694093659,5.64384,1.64612,5.879,-11.07,0.08,11.07028907,-5.35616,3.38612,6.336738798,5.64384,1.64612,5.879,-11,1.74,11.13676793
18/05/2019 20:00,-6.7788,0.7191,6.816834621,4.8312,1.4091,5.0325,-11.61,-0.69,11.6304858,-6.2988,3.8991,7.407959385,4.8312,1.4091,5.0325,-11.13,2.49,11.40513042
18/05/2019 20:30,-7.65368,0.68226,7.684028647,4.39632,1.28226,4.5795,-12.05,-0.6,12.06492851,-7.24368,3.84226,8.199625714,4.39632,1.28226,4.5795,-11.64,2.56,11.91818778
18/05/2019 21:00,-8.0232,0.4674,8.036802909,4.2768,1.2474,4.455,-12.3,-0.78,12.32470689,-7.4232,3.7674,8.324494039,4.2768,1.2474,4.455,-11.7,2.52,11.96830815
18/05/2019 21:30,-8.13264,0.49298,8.147567898,3.98736,1.16298,4.1535,-12.12,-0.67,12.13850485,-7.71264,3.84298,8.617036094,3.98736,1.16298,4.1535,-11.7,2.68,12.00301629
18/05/2019 22:00,-7.8352,0.4489,7.848048818,4.1448,1.2089,4.3175,-11.98,-0.76,12.00408264,-7.1952,3.9989,8.231774065,4.1448,1.2089,4.3175,-11.34,2.79,11.67817195
18/05/2019 22:30,-7.5292,0.3844,7.539006301,4.0608,1.1844,4.23,-11.59,-0.8,11.6175772,-7.0092,3.8144,7.979882957,4.0608,1.1844,4.23,-11.07,2.63,11.37812814
18/05/2019 23:00,-6.61576,1.44832,6.772437611,4.07424,1.18832,4.244,-10.69,0.26,10.69316137,-6.19576,3.47832,7.105360793,4.07424,1.18832,4.244,-10.27,2.29,10.5222146
18/05/2019 23:30,-5.0184,3.3913,6.056835333,4.4616,1.3013,4.6475,-9.48,2.09,9.707651621,-5.0684,2.0813,5.479095569,4.4616,1.3013,4.6475,-9.53,0.78,9.561866973
19/05/2019 00:00,-3.91464,3.14198,5.019606025,4.87536,1.42198,5.0785,-8.79,1.72,8.956701402,-3.88464,3.37198,5.14399427,4.87536,1.42198,5.0785,-8.76,1.95,8.97441363
19/05/2019 00:30,-3.6748,1.0336,3.817392304,4.6752,1.3636,4.87,-8.35,-0.33,8.356518414,-3.4948,4.4136,5.629697328,4.6752,1.3636,4.87,-8.17,3.05,8.720745381
19/05/2019 01:00,-3.86176,1.77282,4.249244762,4.39824,1.28282,4.5815,-8.26,0.49,8.274521134,-3.68176,3.93282,5.387246964,4.39824,1.28282,4.5815,-8.08,2.65,8.503464
19/05/2019 01:30,-4.06576,1.84082,4.463073229,4.25424,1.24082,4.4315,-8.32,0.6,8.34160656,-3.90576,3.33082,5.133159169,4.25424,1.24082,4.4315,-8.16,2.09,8.423401926
19/05/2019 02:00,-3.99808,2.13306,4.531510637,4.26192,1.24306,4.4395,-8.26,0.89,8.307809579,-3.74808,3.53306,5.150787964,4.26192,1.24306,4.4395,-8.01,2.29,8.330918317
19/05/2019 02:30,-3.4436,3.5702,4.960313397,4.2864,1.2502,4.465,-7.73,2.32,8.070644336,-3.4236,2.1902,4.064235845,4.2864,1.2502,4.465,-7.71,0.94,7.767090832
19/05/2019 03:00,-3.332,3.5265,4.851641604,4.308,1.2565,4.4875,-7.64,2.27,7.970100376,-3.302,2.1065,3.91670094,4.308,1.2565,4.4875,-7.61,0.85,7.657323292
19/05/2019 03:30,-3.23264,4.42548,5.480404602,4.40736,1.28548,4.591,-7.64,3.14,8.260096852,-3.49264,0.33548,3.508715007,4.40736,1.28548,4.591,-7.9,-0.95,7.956915231
19/05/2019 04:00,-2.93664,5.25098,6.016364804,4.32336,1.26098,4.5035,-7.26,3.99,8.284183726,-3.25664,0.53098,3.299642988,4.32336,1.26098,4.5035,-7.58,-0.73,7.615070584
19/05/2019 04:30,-3.13976,1.03382,3.305582649,4.23024,1.23382,4.4065,-7.37,-0.2,7.372713205,-2.95976,4.72382,5.574464517,4.23024,1.23382,4.4065,-7.19,3.49,7.992258755
19/05/2019 05:00,-3.21416,2.91212,4.337195799,4.15584,1.21212,4.329,-7.37,1.7,7.563524311,-3.32416,2.59212,4.21534409,4.15584,1.21212,4.329,-7.48,1.38,7.606234285
19/05/2019 05:30,-2.7776,2.9457,4.048729461,4.2024,1.2257,4.3775,-6.98,1.72,7.18879684,-2.9076,2.6057,3.904332241,4.2024,1.2257,4.3775,-7.11,1.38,7.242685966
19/05/2019 06:00,-0.95144,3.12708,3.268618577,5.09856,1.48708,5.311,-6.05,1.64,6.268341088,-1.06144,2.80708,3.001058647,5.09856,1.48708,5.311,-6.16,1.32,6.299841268
19/05/2019 06:30,0.38192,3.25556,3.277885568,6.12192,1.78556,6.377,-5.74,1.47,5.925242611,0.28192,2.92556,2.939112145,6.12192,1.78556,6.377,-5.84,1.14,5.950226886
19/05/2019 07:00,2.69608,3.52094,4.434621275,7.30608,2.13094,7.6105,-4.61,1.39,4.814997404,2.63608,3.19094,4.138963137,7.30608,2.13094,7.6105,-4.67,1.06,4.788788991
19/05/2019 07:30,6.7752,3.5461,7.647101428,9.6552,2.8161,10.0575,-2.88,0.73,2.971077246,6.8652,3.9361,7.913523504,9.6552,2.8161,10.0575,-2.79,1.12,3.006409819
19/05/2019 08:00,12.24592,3.68256,12.78764266,12.86592,3.75256,13.402,-0.62,-0.07,0.6239391,12.50592,4.76256,13.38207804,12.86592,3.75256,13.402,-0.36,1.01,1.072240645
19/05/2019 08:30,17.0532,5.4076,17.89004662,15.2832,4.4576,15.92,1.77,0.95,2.008830506,17.1232,4.1276,17.61366118,15.2832,4.4576,15.92,1.84,-0.33,1.869358179
19/05/2019 09:00,21.74576,7.59418,23.03366336,18.18576,5.30418,18.9435,3.56,2.29,4.232930427,21.56576,2.50418,21.71066378,18.18576,5.30418,18.9435,3.38,-2.8,4.389122919
19/05/2019 09:30,19.43592,5.16756,20.11115766,17.54592,5.11756,18.277,1.89,0.05,1.89066126,19.64592,3.76756,20.00391664,17.54592,5.11756,18.277,2.1,-1.35,2.496497547
19/05/2019 10:00,20.38792,3.45106,20.67793745,18.27792,5.33106,19.0395,2.11,-1.88,2.826039632,20.95792,5.81106,21.74862821,18.27792,5.33106,19.0395,2.68,0.48,2.722645772
19/05/2019 10:30,18.12008,3.24294,18.40798628,17.05008,4.97294,17.7605,1.07,-1.73,2.034158303,18.91008,5.66294,19.73980788,17.05008,4.97294,17.7605,1.86,0.69,1.983859874
19/05/2019 11:00,17.96872,3.31546,18.27203255,17.05872,4.97546,17.7695,0.91,-1.66,1.893066296,18.04872,5.61546,18.90210794,17.05872,4.97546,17.7695,0.99,0.64,1.178855377
19/05/2019 11:30,28.23232,4.11776,28.53103293,22.79232,6.64776,23.742,5.44,-2.53,5.999541649,28.64232,6.06776,29.2779816,22.79232,6.64776,23.742,5.85,-0.58,5.878681825
19/05/2019 12:00,21.87072,3.88396,22.21291378,19.59072,5.71396,20.407,2.28,-1.83,2.923576577,22.06072,6.32396,22.9492448,19.59072,5.71396,20.407,2.47,0.61,2.544209111
19/05/2019 12:30,12.23352,2.90686,12.57413403,15.14352,4.41686,15.7745,-2.91,-1.51,3.278444753,12.68352,5.24686,13.72593237,15.14352,4.41686,15.7745,-2.46,0.83,2.596247292
19/05/2019 13:00,5.366,2.1105,5.766122289,11.796,3.4405,12.2875,-6.43,-1.33,6.566109959,5.746,4.3805,7.225323263,11.796,3.4405,12.2875,-6.05,0.94,6.122589322
19/05/2019 13:30,-1.21776,1.35982,1.825390328,8.26224,2.40982,8.6065,-9.48,-1.05,9.537971482,-0.89776,3.56982,3.680976481,8.26224,2.40982,8.6065,-9.16,1.16,9.23315764
19/05/2019 14:00,-3.98112,1.29134,4.185316649,6.75888,1.97134,7.0405,-10.74,-0.68,10.76150547,-3.81112,2.83134,4.747749135,6.75888,1.97134,7.0405,-10.57,0.86,10.6049281
19/05/2019 14:30,-2.93232,2.15224,3.637394342,7.20768,2.10224,7.508,-10.14,0.05,10.14012327,-2.92232,2.40224,3.782950066,7.20768,2.10224,7.508,-10.13,0.3,10.13444128
19/05/2019 15:00,-3.79768,4.25526,5.703473595,6.53232,1.90526,6.8045,-10.33,2.35,10.59393223,-4.04768,0.67526,4.103619067,6.53232,1.90526,6.8045,-10.58,-1.23,10.65125814
19/05/2019 15:30,-3.68136,4.74752,6.007608309,6.36864,1.85752,6.634,-10.05,2.89,10.45727498,-4.03136,1.02752,4.160247685,6.36864,1.85752,6.634,-10.4,-0.83,10.43306762
19/05/2019 16:00,-5.37312,1.31534,5.531775289,5.84688,1.70534,6.0905,-11.22,-0.39,11.22677603,-5.15312,3.00534,5.965460104,5.84688,1.70534,6.0905,-11,1.3,11.07655181
19/05/2019 16:30,-5.17032,1.68824,5.438967108,5.95968,1.73824,6.208,-11.13,-0.05,11.13011231,-5.04032,3.16824,5.953366308,5.95968,1.73824,6.208,-11,1.43,11.09256057
19/05/2019 17:00,-4.84448,1.44286,5.054783027,6.21552,1.81286,6.4745,-11.06,-0.37,11.06618724,-4.56448,3.24286,5.599162317,6.21552,1.81286,6.4745,-10.78,1.43,10.87443332
19/05/2019 17:30,-4.47048,1.98236,4.890290646,6.41952,1.87236,6.687,-10.89,0.11,10.89055554,-4.48048,3.24236,5.530605699,6.41952,1.87236,6.687,-10.9,1.37,10.98575896
19/05/2019 18:00,-5.16232,1.90974,5.504239698,6.06768,1.76974,6.3205,-11.23,0.14,11.23087263,-5.05232,3.18974,5.974979385,6.06768,1.76974,6.3205,-11.12,1.42,11.21029884
19/05/2019 18:30,-3.00312,2.30284,3.784415648,6.86688,2.00284,7.153,-9.87,0.3,9.874558218,-3.03312,3.34284,4.513800638,6.86688,2.00284,7.153,-9.9,1.34,9.990275271
19/05/2019 19:00,-3.17712,1.97084,3.738756718,6.96288,2.03084,7.253,-10.14,-0.06,10.14017751,-2.80712,3.74084,4.676944152,6.96288,2.03084,7.253,-9.77,1.71,9.918518034
19/05/2019 19:30,-6.80328,1.82196,7.043021866,5.04672,1.47196,5.257,-11.85,0.35,11.85516765,-6.75328,2.99196,7.386380399,5.04672,1.47196,5.257,-11.8,1.52,11.89749553
19/05/2019 20:00,-7.06832,1.75924,7.283959981,4.83168,1.40924,5.033,-11.9,0.35,11.90514595,-6.83832,3.18924,7.545453744,4.83168,1.40924,5.033,-11.67,1.78,11.80496929
19/05/2019 20:30,-7.23144,1.47708,7.380751303,4.61856,1.34708,4.811,-11.85,0.13,11.85071306,-7.05144,3.41708,7.835766829,4.61856,1.34708,4.811,-11.67,2.07,11.85216436
19/05/2019 21:00,-7.77048,3.28486,8.436270779,4.19952,1.22486,4.3745,-11.97,2.06,12.14596641,-8.02048,1.33486,8.130802583,4.19952,1.22486,4.3745,-12.22,0.11,12.22049508
19/05/2019 21:30,-8.38792,3.50144,9.089405041,3.98208,1.16144,4.148,-12.37,2.34,12.58938045,-8.62792,0.64144,8.651730971,3.98208,1.16144,4.148,-12.61,-0.52,12.6207171
19/05/2019 22:00,-7.47424,3.84418,8.404878551,4.02576,1.17418,4.1935,-11.5,2.67,11.80588413,-7.82424,0.70418,7.855864119,4.02576,1.17418,4.1935,-11.85,-0.47,11.85931701
19/05/2019 22:30,-5.55304,3.79328,6.724970364,4.77696,1.39328,4.976,-10.33,2.4,10.60513555,-5.82304,0.99328,5.907148212,4.77696,1.39328,4.976,-10.6,-0.4,10.60754448
19/05/2019 23:00,-4.04952,3.46264,5.328084834,5.22048,1.52264,5.438,-9.27,1.94,9.470823618,-3.90952,2.64264,4.718886818,5.22048,1.52264,5.438,-9.13,1.12,9.198440085
19/05/2019 23:30,-3.71168,3.31076,4.973700855,5.00832,1.46076,5.217,-8.72,1.85,8.914084361,-3.46168,2.87076,4.497164818,5.00832,1.46076,5.217,-8.47,1.41,8.586559264
20/05/2019 00:00,-3.10384,3.47888,4.662234314,4.79616,1.39888,4.996,-7.9,2.08,8.16923497,-2.92384,2.16888,3.640450631,4.79616,1.39888,4.996,-7.72,0.77,7.758305227
20/05/2019 00:30,-2.4184,3.8338,4.532844692,4.8816,1.4238,5.085,-7.3,2.41,7.687528862,-2.4884,2.1638,3.297599885,4.8816,1.4238,5.085,-7.37,0.74,7.407057445
20/05/2019 01:00,-2.65216,4.66562,5.366746002,4.64784,1.35562,4.8415,-7.3,3.31,8.015366492,-2.93216,0.69562,3.013544334,4.64784,1.35562,4.8415,-7.58,-0.66,7.608679255
20/05/2019 01:30,-2.85512,5.20684,5.938256731,4.51488,1.31684,4.703,-7.37,3.89,8.333606662,-3.17512,0.15684,3.178991318,4.51488,1.31684,4.703,-7.69,-1.16,7.776998136
20/05/2019 02:00,-2.94632,5.18024,5.959504006,4.42368,1.29024,4.608,-7.37,3.89,8.333606662,-3.26632,0.13024,3.268915539,4.42368,1.29024,4.608,-7.69,-1.16,7.776998136
20/05/2019 02:30,-2.25504,5.32478,5.782602135,4.64496,1.35478,4.8385,-6.9,3.97,7.960584149,-2.57504,0.27478,2.589659254,4.64496,1.35478,4.8385,-7.22,-1.08,7.30032876
20/05/2019 03:00,-2.58224,3.03518,3.985007033,4.57776,1.33518,4.7685,-7.16,1.7,7.359048852,-2.54224,2.65518,3.675998511,4.57776,1.33518,4.7685,-7.12,1.32,7.241325845
20/05/2019 03:30,-2.31704,2.21878,3.208061572,4.69296,1.36878,4.8885,-7.01,0.85,7.061345481,-2.12704,3.51878,4.111704251,4.69296,1.36878,4.8885,-6.82,2.15,7.15086708
20/05/2019 04:00,-2.55368,2.12476,3.322030494,4.57632,1.33476,4.767,-7.13,0.79,7.173632274,-2.34368,3.59476,4.291285984,4.57632,1.33476,4.767,-6.92,2.26,7.279697796
20/05/2019 04:30,-2.4476,1.9057,3.102005521,4.6824,1.3657,4.8775,-7.13,0.54,7.150419568,-2.1376,3.9857,4.522735704,4.6824,1.3657,4.8775,-6.82,2.62,7.305942787
20/05/2019 05:00,-2.0004,3.3703,3.919250215,4.8696,1.4203,5.0725,-6.87,1.95,7.14138642,-1.7704,2.8903,3.389417391,4.8696,1.4203,5.0725,-6.64,1.47,6.800772015
20/05/2019 05:30,-1.99656,5.71892,6.05741676,4.93344,1.43892,5.139,-6.93,4.28,8.145139655,-2.15656,-0.22108,2.167862403,4.93344,1.43892,5.139,-7.09,-1.66,7.28173743
20/05/2019 06:00,-1.60048,3.60236,3.941894697,5.45952,1.59236,5.687,-7.06,2.01,7.34055175,-1.56048,1.65236,2.272749744,5.45952,1.59236,5.687,-7.02,0.06,7.020256406
20/05/2019 06:30,-2.01032,2.61324,3.297030452,5.83968,1.70324,6.083,-7.85,0.91,7.902569202,-1.97032,2.05324,2.845690672,5.83968,1.70324,6.083,-7.81,0.35,7.817838576
20/05/2019 07:00,-1.20376,2.79932,3.047167636,6.78624,1.97932,7.069,-7.99,0.82,8.03196738,-1.12376,0.90932,1.445579261,6.78624,1.97932,7.069,-7.91,-1.07,7.982042345
20/05/2019 07:30,2.91896,3.76178,4.761440565,9.46896,2.76178,9.8635,-6.55,1,6.625896166,2.81896,0.95178,2.975301775,9.46896,2.76178,9.8635,-6.65,-1.81,6.891922809
20/05/2019 08:00,9.38488,4.17434,10.27137221,12.97488,3.78434,13.5155,-3.59,0.39,3.611121709,9.16488,1.27434,9.253051813,12.97488,3.78434,13.5155,-3.81,-2.51,4.562477397
20/05/2019 08:30,15.35248,2.08614,15.49356712,16.27248,4.74614,16.9505,-0.92,-2.66,2.814604768,15.46248,2.96614,15.74440454,16.27248,4.74614,16.9505,-0.81,-1.78,1.95563289
20/05/2019 09:00,22.39176,3.25218,22.62670083,19.48176,5.68218,20.2935,2.91,-2.43,3.791173961,22.27176,3.16218,22.4951256,19.48176,5.68218,20.2935,2.79,-2.52,3.759587743
20/05/2019 09:30,28.17816,4.45738,28.52852848,22.68816,6.61738,23.6335,5.49,-2.16,5.899635582,28.02816,2.53738,28.14277972,22.68816,6.61738,23.6335,5.34,-4.08,6.720267852
20/05/2019 10:00,25.76064,3.75352,26.0326619,21.20064,6.18352,22.084,4.56,-2.43,5.167059125,25.92064,2.84352,26.07614205,21.20064,6.18352,22.084,4.72,-3.34,5.782214109
20/05/2019 10:30,17.39032,3.22676,17.68714815,16.96032,4.94676,17.667,0.43,-1.72,1.772935419,17.08032,2.19676,17.22100711,16.96032,4.94676,17.667,0.12,-2.75,2.752616937
20/05/2019 11:00,23.18104,2.60322,23.32675224,20.17104,5.88322,21.0115,3.01,-3.28,4.45179739,23.29104,3.31322,23.52551744,20.17104,5.88322,21.0115,3.12,-2.57,4.04219
20/05/2019 11:30,26.56024,2.24382,26.65485091,22.23024,6.48382,23.1565,4.33,-4.24,6.060239269,26.82024,3.50382,27.04814279,22.23024,6.48382,23.1565,4.59,-2.98,5.47252227
20/05/2019 12:00,29.66888,2.72134,29.79342431,23.31888,6.80134,24.2905,6.35,-4.08,7.547774506,30.05888,3.94134,30.31617436,23.31888,6.80134,24.2905,6.74,-2.86,7.321693793
20/05/2019 12:30,29.7428,2.4729,29.84542488,23.3928,6.8229,24.3675,6.35,-4.35,7.697077367,29.8828,3.8829,30.13401149,23.3928,6.8229,24.3675,6.49,-2.94,7.124864911
20/05/2019 13:00,25.55512,2.23066,25.65229039,21.22512,6.19066,22.1095,4.33,-3.96,5.867750847,25.76512,3.78066,26.04102146,21.22512,6.19066,22.1095,4.54,-2.41,5.140009728
20/05/2019 13:30,21.5136,1.6373,21.57581369,19.0536,5.5573,19.8475,2.46,-3.92,4.627958513,21.7936,3.5773,22.08524567,19.0536,5.5573,19.8475,2.74,-1.98,3.380532502
20/05/2019 14:00,23.22184,1.79012,23.29073598,20.09184,5.86012,20.929,3.13,-4.07,5.134374353,23.44184,3.85012,23.75591056,20.09184,5.86012,20.929,3.35,-2.01,3.90673777
20/05/2019 14:30,21.56256,1.80658,21.63810817,18.98256,5.53658,19.7735,2.58,-3.73,4.535339017,21.57256,3.83658,21.91106321,18.98256,5.53658,19.7735,2.59,-1.7,3.098080051
20/05/2019 15:00,16.89712,1.42416,16.95703087,16.67712,4.86416,17.372,0.22,-3.44,3.447027705,17.23712,3.58416,17.60580895,16.67712,4.86416,17.372,0.56,-1.28,1.397139936
20/05/2019 15:30,10.07312,1.28466,10.15470816,13.35312,3.89466,13.9095,-3.28,-2.61,4.191718025,10.14312,2.95466,10.56470061,13.35312,3.89466,13.9095,-3.21,-0.94,3.344801937
20/05/2019 16:00,1.90624,0.66182,2.017859423,9.60624,2.80182,10.0065,-7.7,-2.14,7.991845844,2.00624,2.13182,2.927397385,9.60624,2.80182,10.0065,-7.6,-0.67,7.629475736
20/05/2019 16:30,3.66656,3.77858,5.265104847,10.72656,3.12858,11.1735,-7.06,0.65,7.089858955,3.29656,0.37858,3.318227034,10.72656,3.12858,11.1735,-7.43,-2.75,7.922587961
20/05/2019 17:00,17.10176,5.58718,17.99129721,17.68176,5.15718,18.4185,-0.58,0.43,0.72201108,16.86176,2.25718,17.01216658,17.68176,5.15718,18.4185,-0.82,-2.9,3.013702042
20/05/2019 17:30,7.7272,4.5046,8.944330103,13.1472,3.8346,13.695,-5.42,0.67,5.461254435,7.2272,1.5646,7.394619192,13.1472,3.8346,13.695,-5.92,-2.27,6.340291791
20/05/2019 18:00,5.40648,4.50064,7.034613451,12.03648,3.51064,12.538,-6.63,0.99,6.703506545,5.08648,1.48064,5.29760074,12.03648,3.51064,12.538,-6.95,-2.03,7.240400541
20/05/2019 18:30,-0.9048,3.9511,4.053375661,8.8152,2.5711,9.1825,-9.72,1.38,9.817474217,-1.4148,0.8511,1.651069426,8.8152,2.5711,9.1825,-10.23,-1.72,10.37358665
20/05/2019 19:00,-2.32984,3.94588,4.582370937,7.94016,2.31588,8.271,-10.27,1.63,10.39854798,-2.83984,0.78588,2.946574045,7.94016,2.31588,8.271,-10.78,-1.53,10.88803472
20/05/2019 19:30,-3.3588,3.8916,5.14063109,7.1712,2.0916,7.47,-10.53,1.8,10.68273841,-3.9588,0.7116,4.022247133,7.1712,2.0916,7.47,-11.13,-1.38,11.21522626
20/05/2019 20:00,-5.65952,3.73514,6.780961396,5.88048,1.71514,6.1255,-11.54,2.02,11.71545987,-6.22952,0.58514,6.256940806,5.88048,1.71514,6.1255,-12.11,-1.13,12.16260663
20/05/2019 20:30,-3.3348,3.6111,4.915377325,6.8952,2.0111,7.1825,-10.23,1.6,10.35436623,-4.0148,1.5511,4.304013273,6.8952,2.0111,7.1825,-10.91,-0.46,10.91969322
20/05/2019 21:00,-6.75888,0.75866,6.801325154,5.24112,1.52866,5.4595,-12,-0.77,12.02467879,-6.83888,2.40866,7.250649809,5.24112,1.52866,5.4595,-12.08,0.88,12.11201057
20/05/2019 21:30,-8.0552,1.0789,8.127131859,4.6248,1.3489,4.8175,-12.68,-0.27,12.68287428,-8.1252,1.5889,8.279098879,4.6248,1.3489,4.8175,-12.75,0.24,12.75225862
20/05/2019 22:00,-8.29864,4.45748,9.420008163,4.31136,1.25748,4.491,-12.61,3.2,13.00969254,-8.86864,-1.64252,9.019459374,4.31136,1.25748,4.491,-13.18,-2.9,13.49527325
20/05/2019 22:30,-6.7944,4.3483,8.066695993,4.7256,1.3783,4.9225,-11.52,2.97,11.89669282,-7.1844,-0.9517,7.247160565,4.7256,1.3783,4.9225,-11.91,-2.33,12.13577356
20/05/2019 23:00,-5.60832,2.28174,6.054716397,5.01168,1.46174,5.2205,-10.62,0.82,10.65161021,-5.38832,1.72174,5.656711151,5.01168,1.46174,5.2205,-10.4,0.26,10.40324949
20/05/2019 23:30,-5.0184,3.0413,5.868035809,4.9416,1.4413,5.1475,-9.96,1.6,10.08769548,-5.0284,0.7213,5.079870102,4.9416,1.4413,5.1475,-9.97,-0.72,9.995964186
21/05/2019 00:00,-5.37432,1.80124,5.668137348,4.49568,1.31124,4.683,-9.87,0.49,9.882155635,-5.11432,3.20124,6.03358986,4.49568,1.31124,4.683,-9.61,1.89,9.794090055
21/05/2019 00:30,-6.65448,1.96036,6.93722678,2.43552,0.71036,2.537,-9.09,1.25,9.175543581,-6.77448,1.37036,6.911690517,2.43552,0.71036,2.537,-9.21,0.66,9.233617926
21/05/2019 01:00,-6.89832,1.49924,7.059358285,2.19168,0.63924,2.283,-9.09,0.86,9.130591438,-7.01832,1.61924,7.202690733,2.19168,0.63924,2.283,-9.21,0.98,9.261992226
21/05/2019 01:30,-6.5408,1.5306,6.717499609,2.2992,0.6706,2.395,-8.84,0.86,8.881734065,-6.6308,1.6806,6.840462338,2.2992,0.6706,2.395,-8.93,1.01,8.986934961
21/05/2019 02:00,-5.6284,1.6363,5.861430222,2.6616,0.7763,2.7725,-8.29,0.86,8.334488587,-5.7184,1.7863,5.990906964,2.6616,0.7763,2.7725,-8.38,1.01,8.44064571
21/05/2019 02:30,-5.3392,1.8494,5.650428037,2.7408,0.7994,2.855,-8.08,1.05,8.14793839,-5.4092,1.9994,5.766892144,2.7408,0.7994,2.855,-8.15,1.2,8.23786987
21/05/2019 03:00,-5.3872,1.7554,5.665982086,2.6928,0.7854,2.805,-8.08,0.97,8.138015729,-5.4572,1.9154,5.783579255,2.6928,0.7854,2.805,-8.15,1.13,8.227964511
21/05/2019 03:30,-5.52208,1.64606,5.762194118,2.55792,0.74606,2.6645,-8.08,0.9,8.12996925,-5.59208,1.79606,5.873430876,2.55792,0.74606,2.6645,-8.15,1.05,8.217359673
21/05/2019 04:00,-5.35864,1.76748,5.642606508,2.63136,0.76748,2.741,-7.99,1,8.052335065,-5.43864,1.92748,5.770093951,2.63136,0.76748,2.741,-8.07,1.16,8.152944253
21/05/2019 04:30,-4.986,1.882,5.32936394,2.784,0.812,2.9,-7.77,1.07,7.843328375,-5.066,2.032,5.458331247,2.784,0.812,2.9,-7.85,1.22,7.944236905
21/05/2019 05:00,-4.46976,1.88632,4.851490245,2.97024,0.86632,3.094,-7.44,1.02,7.509593864,-4.53976,2.02632,4.971457895,2.97024,0.86632,3.094,-7.51,1.16,7.599059152
21/05/2019 05:30,-3.99312,1.81534,4.386395633,3.44688,1.00534,3.5905,-7.44,0.81,7.483962854,-4.06312,1.93534,4.500498311,3.44688,1.00534,3.5905,-7.51,0.93,7.567364138
21/05/2019 06:00,-4.02328,1.73696,4.382215421,3.72672,1.08696,3.882,-7.75,0.65,7.777210297,-4.11328,1.85696,4.513022579,3.72672,1.08696,3.882,-7.84,0.77,7.877721752
21/05/2019 06:30,-2.96976,2.44632,3.847590935,4.65024,1.35632,4.844,-7.62,1.09,7.69756455,-3.06976,1.05632,3.24641932,4.65024,1.35632,4.844,-7.72,-0.3,7.725826817
21/05/2019 07:00,-0.452,4.284,4.30777901,6.288,1.834,6.55,-6.74,2.45,7.17147823,-0.882,-0.966,1.308082566,6.288,1.834,6.55,-7.17,-2.8,7.697330706
21/05/2019 07:30,2.57072,4.36896,5.069162929,8.43072,2.45896,8.782,-5.86,1.91,6.16341626,2.17072,-0.52104,2.232377208,8.43072,2.45896,8.782,-6.26,-2.98,6.933108971
21/05/2019 08:00,10.04744,6.96592,12.22600065,12.39744,3.61592,12.914,-2.35,3.35,4.092065493,9.16744,-2.03408,9.390390705,12.39744,3.61592,12.914,-3.23,-5.65,6.508102642
21/05/2019 08:30,15.14568,7.71874,16.99913439,15.35568,4.47874,15.9955,-0.21,3.24,3.246798423,14.10568,-2.41126,14.31028941,15.35568,4.47874,15.9955,-1.25,-6.89,7.002470992
21/05/2019 09:00,21.42928,8.28104,22.9736733,18.44928,5.38104,19.218,2.98,2.9,4.158172676,20.91928,-2.34896,21.05074556,18.44928,5.38104,19.218,2.47,-7.73,8.115035428
21/05/2019 09:30,27.9432,8.9126,29.33013578,21.6432,6.3126,22.545,6.3,2.6,6.815423685,27.5232,-1.8074,27.58248054,21.6432,6.3126,22.545,5.88,-8.12,10.02540772
21/05/2019 10:00,33.4864,9.5452,34.82025026,24.8064,7.2352,25.84,8.68,2.31,8.98212113,33.0464,-2.3248,33.12807341,24.8064,7.2352,25.84,8.24,-9.56,12.62106176
21/05/2019 10:30,34.02272,10.00496,35.46328666,24.94272,7.27496,25.982,9.08,2.73,9.481524139,33.65272,-2.89504,33.77701615,24.94272,7.27496,25.982,8.71,-10.17,13.39003361
21/05/2019 11:00,41.7996,10.5778,43.11724032,28.6896,8.3678,29.885,13.11,2.21,13.29496897,41.3896,-2.4022,41.45925172,28.6896,8.3678,29.885,12.7,-10.77,16.65181372
21/05/2019 11:30,45.11496,10.57228,46.33716349,30.14496,8.79228,31.401,14.97,1.78,15.07545356,44.84496,-2.26772,44.90226043,30.14496,8.79228,31.401,14.7,-11.06,18.39602131
21/05/2019 12:00,45.77368,10.45024,46.95143551,30.58368,8.92024,31.858,15.19,1.53,15.26685953,45.53368,-2.29976,45.59171976,30.58368,8.92024,31.858,14.95,-11.22,18.69200096
21/05/2019 12:30,46.27896,10.72428,47.50528729,30.76896,8.97428,32.051,15.51,1.75,15.6084144,45.86896,-2.18572,45.92100678,30.76896,8.97428,32.051,15.1,-11.16,18.77646399
21/05/2019 13:00,45.7456,10.6233,46.96290475,30.7656,8.9733,32.0475,14.98,1.65,15.0705972,45.5656,-2.0767,45.61289934,30.7656,8.9733,32.0475,14.8,-11.05,18.47004331
21/05/2019 13:30,43.43168,10.34674,44.64712596,29.61168,8.63674,30.8455,13.82,1.71,13.92539048,43.13168,-2.41326,43.19913938,29.61168,8.63674,30.8455,13.52,-11.05,17.46118266
21/05/2019 14:00,36.39168,9.64924,37.64919927,25.71168,7.49924,26.783,10.68,2.15,10.89425996,35.98168,-2.94076,36.10165322,25.71168,7.49924,26.783,10.27,-10.44,14.6446748
21/05/2019 14:30,36.19592,9.07006,37.3150186,25.88592,7.55006,26.9645,10.31,1.52,10.42144424,35.66592,-2.05994,35.72535797,25.88592,7.55006,26.9645,9.78,-9.61,13.71132743
21/05/2019 15:00,32.41688,8.95284,33.63045425,23.42688,6.83284,24.403,8.99,2.12,9.236584867,31.83688,-2.38716,31.92625034,23.42688,6.83284,24.403,8.41,-9.22,12.4794431
21/05/2019 15:30,26.11336,8.98598,27.61621638,19.80336,5.77598,20.6285,6.31,3.21,7.079562133,24.95336,-2.79402,25.10929555,19.80336,5.77598,20.6285,5.15,-8.57,9.998369867
21/05/2019 16:00,35.54536,7.42198,36.31195953,25.03536,7.30198,26.0785,10.51,0.12,10.51068504,35.35536,0.50198,35.35892341,25.03536,7.30198,26.0785,10.32,-6.8,12.35889963
21/05/2019 16:30,30.7648,4.9714,31.16388514,22.8048,6.6514,23.755,7.96,-1.68,8.13535494,30.8248,3.2014,30.99059949,22.8048,6.6514,23.755,8.02,-3.45,8.730572719
21/05/2019 17:00,27.58608,4.75594,27.99304869,21.34608,6.22594,22.2355,6.24,-1.47,6.410811181,27.86608,3.66594,28.10618314,21.34608,6.22594,22.2355,6.52,-2.56,7.004569937
21/05/2019 17:30,24.17488,5.04184,24.69503945,19.75488,5.76184,20.578,4.42,-0.72,4.47825859,24.26488,3.20184,24.47521564,19.75488,5.76184,20.578,4.51,-2.56,5.185913613
21/05/2019 18:00,17.53,4.8225,18.18123775,16.02,4.6725,16.6875,1.51,0.15,1.517432041,17.14,2.5125,17.32317108,16.02,4.6725,16.6875,1.12,-2.16,2.433105012
21/05/2019 18:30,8.89368,2.23274,9.1696604,12.04368,3.51274,12.5455,-3.15,-1.28,3.40013235,9.28368,3.98274,10.10192716,12.04368,3.51274,12.5455,-2.76,0.47,2.79973213
21/05/2019 19:00,1.6824,1.0182,1.966520023,8.4624,2.4682,8.815,-6.78,-1.45,6.933318109,2.3324,3.7082,4.380734756,8.4624,2.4682,8.815,-6.13,1.24,6.254158616
21/05/2019 19:30,-4.69904,0.29028,4.707997387,5.28096,1.54028,5.501,-9.98,-1.25,10.05797693,-4.30904,2.82028,5.149932524,5.28096,1.54028,5.501,-9.59,1.28,9.67504522
21/05/2019 20:00,-7.32152,0.09664,7.322157769,3.82848,1.11664,3.988,-11.15,-1.02,11.19655751,-6.83152,2.65664,7.329897789,3.82848,1.11664,3.988,-10.66,1.54,10.77066386
21/05/2019 20:30,-8.6556,1.2717,8.748521718,3.1944,0.9317,3.3275,-11.85,0.34,11.85487663,-8.6056,0.9517,8.658064694,3.1944,0.9317,3.3275,-11.8,0.02,11.80001695
21/05/2019 21:00,-9.27744,2.01658,9.494076461,2.90256,0.84658,3.0235,-12.18,1.17,12.23606554,-9.41744,-0.19342,9.419426068,2.90256,0.84658,3.0235,-12.32,-1.04,12.36381818
21/05/2019 21:30,-10.51256,1.99092,10.69942429,2.43744,0.71092,2.539,-12.95,1.28,13.01310493,-10.63256,-0.48908,10.64380249,2.43744,0.71092,2.539,-13.07,-1.2,13.12497238
21/05/2019 22:00,-9.93216,1.65812,10.06961589,2.66784,0.77812,2.779,-12.6,0.88,12.63069278,-10.09216,0.07812,10.09246235,2.66784,0.77812,2.779,-12.76,-0.7,12.7791862
21/05/2019 22:30,-9.75408,-0.75994,9.783638661,2.60592,0.76006,2.7145,-12.36,-1.52,12.45311206,-9.02408,2.74006,9.430903915,2.60592,0.76006,2.7145,-11.63,1.98,11.79734292
21/05/2019 23:00,-8.36528,1.77846,8.552241195,2.87472,0.83846,2.9945,-11.24,0.94,11.27923756,-8.31528,0.20846,8.317892585,2.87472,0.83846,2.9945,-11.19,-0.63,11.20772055
21/05/2019 23:30,-7.49976,1.53382,7.654998619,3.03024,0.88382,3.1565,-10.53,0.65,10.55004265,-7.32976,1.00382,7.398177901,3.03024,0.88382,3.1565,-10.36,0.12,10.36069496
22/05/2019 00:00,-6.0712,1.3834,6.226818208,3.2688,0.9534,3.405,-9.34,0.43,9.349893048,-5.8312,3.1134,6.610306574,3.2688,0.9534,3.405,-9.1,2.16,9.352839141
22/05/2019 00:30,-4.88736,2.15202,5.340175826,4.29264,1.25202,4.4715,-9.18,0.9,9.224012142,-4.89736,2.07202,5.317650031,4.29264,1.25202,4.4715,-9.19,0.82,9.226510716
22/05/2019 01:00,-4.536,1.8895,4.913807714,4.284,1.2495,4.4625,-8.82,0.64,8.84318947,-4.706,2.0095,5.11708181,4.284,1.2495,4.4625,-8.99,0.76,9.022067391
22/05/2019 01:30,-4.10248,1.93636,4.536499994,4.54752,1.32636,4.737,-8.65,0.61,8.671481996,-4.10248,2.33636,4.721114296,4.54752,1.32636,4.737,-8.65,1.01,8.708765699
22/05/2019 02:00,-3.6368,1.9176,4.111387114,4.4832,1.3076,4.67,-8.12,0.61,8.142880326,-3.6268,2.7776,4.568231605,4.4832,1.3076,4.67,-8.11,1.47,8.242147778
22/05/2019 02:30,-3.66128,1.84046,4.097836533,4.45872,1.30046,4.6445,-8.12,0.54,8.137935856,-3.65128,2.73046,4.559304492,4.45872,1.30046,4.6445,-8.11,1.43,8.235107771
22/05/2019 03:00,-3.6416,1.8462,4.082855006,4.4784,1.3062,4.665,-8.12,0.54,8.137935856,-3.6316,2.7362,4.547010996,4.4784,1.3062,4.665,-8.11,1.43,8.235107771
22/05/2019 03:30,-3.67712,1.83584,4.10992944,4.44288,1.29584,4.628,-8.12,0.54,8.137935856,-3.66712,2.72584,4.569242038,4.44288,1.29584,4.628,-8.11,1.43,8.235107771
22/05/2019 04:00,-4.33624,1.59568,4.620516421,4.13376,1.20568,4.306,-8.47,0.39,8.478973995,-4.31624,2.46568,4.970865679,4.13376,1.20568,4.306,-8.45,1.26,8.543424372
22/05/2019 04:30,-4.49368,1.66976,4.793877178,3.97632,1.15976,4.142,-8.47,0.51,8.4853403,-4.47368,2.53976,5.14433607,3.97632,1.15976,4.142,-8.45,1.38,8.561944873
22/05/2019 05:00,-4.816,1.617,5.080211118,3.864,1.127,4.025,-8.68,0.49,8.693819644,-4.786,2.407,5.357186295,3.864,1.127,4.025,-8.65,1.28,8.744192358
22/05/2019 05:30,-4.7532,0.8574,4.82991149,4.0368,1.1774,4.205,-8.79,-0.32,8.795822872,-4.7432,2.1374,5.202540245,4.0368,1.1774,4.205,-8.78,0.96,8.832326987
22/05/2019 06:00,-5.55544,1.26008,5.696552923,3.87456,1.13008,4.036,-9.43,0.13,9.430896034,-5.55544,2.09008,5.935600054,3.87456,1.13008,4.036,-9.43,0.96,9.478739368
22/05/2019 06:30,-6.86064,2.92148,7.456770521,3.87936,1.13148,4.041,-10.74,1.79,10.88814493,-7.27064,-0.43852,7.283852401,3.87936,1.13148,4.041,-11.15,-1.57,11.25999112
22/05/2019 07:00,-6.53496,4.32272,7.835279855,4.77504,1.39272,4.974,-11.31,2.93,11.68336424,-7.24496,-2.18728,7.567934936,4.77504,1.39272,4.974,-12.02,-3.58,12.5418021
22/05/2019 07:30,-6.42968,5.84426,8.68885262,5.50032,1.60426,5.7295,-11.93,4.24,12.66106236,-7.42968,-4.15574,8.512950126,5.50032,1.60426,5.7295,-12.93,-5.76,14.15494613
22/05/2019 08:00,-6.38904,6.58778,9.177073469,5.82096,1.69778,6.0635,-12.21,4.89,13.15280198,-7.47904,-5.28222,9.156303154,5.82096,1.69778,6.0635,-13.3,-6.98,15.02033289
22/05/2019 08:30,-4.77768,6.78526,8.298552853,6.77232,1.97526,7.0545,-11.55,4.81,12.51153867,-5.79768,-5.69474,8.126694103,6.77232,1.97526,7.0545,-12.57,-7.67,14.72527759
22/05/2019 09:00,-0.44536,1.76302,1.818401785,9.16464,2.67302,9.5465,-9.61,-0.91,9.652989174,-0.32536,0.30302,0.444612472,9.16464,2.67302,9.5465,-9.49,-2.37,9.781462058
22/05/2019 09:30,-2.0188,1.0066,2.255836209,8.7312,2.5466,9.095,-10.75,-1.54,10.85974677,-1.9288,0.5966,2.018960376,8.7312,2.5466,9.095,-10.66,-1.95,10.83688608
22/05/2019 10:00,1.484,1.4245,2.057050376,10.404,3.0345,10.8375,-8.92,-1.61,9.064132612,1.584,0.9645,1.854539363,10.404,3.0345,10.8375,-8.82,-2.07,9.059652311
22/05/2019 10:30,0.1264,1.6427,1.647555841,9.5064,2.7727,9.9025,-9.38,-1.13,9.447819854,0.1064,0.7027,0.710709681,9.5064,2.7727,9.9025,-9.4,-2.07,9.625222075
22/05/2019 11:00,2.39192,2.06556,3.160351151,10.68192,3.11556,11.127,-8.29,-1.05,8.356231208,2.35192,0.75556,2.470303342,10.68192,3.11556,11.127,-8.33,-2.36,8.657857703
22/05/2019 11:30,5.97576,2.08168,6.327961694,12.24576,3.57168,12.756,-6.27,-1.49,6.444610151,5.97576,0.73168,6.020387297,12.24576,3.57168,12.756,-6.27,-2.84,6.883204196
22/05/2019 12:00,18.39824,3.31282,18.69411703,17.83824,5.20282,18.5815,0.56,-1.89,1.971217898,18.39824,1.98282,18.50477804,17.83824,5.20282,18.5815,0.56,-3.22,3.268332908
22/05/2019 12:30,31.7736,3.4148,31.95657234,24.3936,7.1148,25.41,7.38,-3.7,8.255567818,32.0836,3.8948,32.31914071,24.3936,7.1148,25.41,7.69,-3.22,8.336935888
22/05/2019 13:00,27.67112,1.57616,27.71597306,22.58112,6.58616,23.522,5.09,-5.01,7.14200252,28.40112,5.60616,28.94913897,22.58112,6.58616,23.522,5.82,-0.98,5.901931887
22/05/2019 13:30,24.5036,1.8473,24.57313432,20.9736,6.1173,21.8475,3.53,-4.27,5.540198552,25.0536,4.8473,25.51821291,20.9736,6.1173,21.8475,4.08,-1.27,4.273090217
22/05/2019 14:00,28.10992,2.07456,28.18636907,22.60992,6.59456,23.552,5.5,-4.52,7.119016786,28.52992,4.94456,28.95522421,22.60992,6.59456,23.552,5.92,-1.65,6.145640731
22/05/2019 14:30,28.3904,2.2297,28.4778225,22.9704,6.6997,23.9275,5.42,-4.47,7.025475073,28.7704,5.0497,29.21019319,22.9704,6.6997,23.9275,5.8,-1.65,6.030132669
22/05/2019 15:00,29.5456,2.9008,29.68765939,23.1456,6.7508,24.11,6.4,-3.85,7.468768305,29.9756,5.2508,30.43201433,23.1456,6.7508,24.11,6.83,-1.5,6.992774843
22/05/2019 15:30,22.428,4.269,22.83067115,19.368,5.649,20.175,3.06,-1.38,3.356784175,22.488,2.729,22.65298181,19.368,5.649,20.175,3.12,-2.92,4.27326573
22/05/2019 16:00,5.16456,2.45008,5.716255068,11.55456,3.37008,12.036,-6.39,-0.92,6.455888785,5.25456,1.11008,5.370537999,11.55456,3.37008,12.036,-6.3,-2.26,6.693100926
22/05/2019 16:30,3.6784,2.9912,4.741086795,10.8384,3.1612,11.29,-7.16,-0.17,7.162017872,3.5184,1.0512,3.672078431,10.8384,3.1612,11.29,-7.32,-2.11,7.618037805
22/05/2019 17:00,0.56912,3.32516,3.373512502,9.30912,2.71516,9.697,-8.74,0.61,8.761261325,0.52912,0.92516,1.065780934,9.30912,2.71516,9.697,-8.78,-1.79,8.960608238
22/05/2019 17:30,-2.05496,2.88022,3.538153169,8.19504,2.39022,8.5365,-10.25,0.49,10.26170551,-2.27496,0.54022,2.338221685,8.19504,2.39022,8.5365,-10.47,-1.85,10.63218698
22/05/2019 18:00,-4.45536,2.75052,5.235990164,6.82464,1.99052,7.109,-11.28,0.76,11.30557385,-4.72536,0.50052,4.751794124,6.82464,1.99052,7.109,-11.55,-1.49,11.64571166
22/05/2019 18:30,-1.93128,3.07546,3.631569447,7.93872,2.31546,8.2695,-9.87,0.76,9.899217141,-1.96128,1.01546,2.208569277,7.93872,2.31546,8.2695,-9.9,-1.3,9.984988733
22/05/2019 19:00,-1.79816,3.23762,3.703452801,7.91184,2.30762,8.2415,-9.71,0.93,9.754434889,-1.88816,1.15762,2.214775892,7.91184,2.30762,8.2415,-9.8,-1.15,9.867243789
22/05/2019 19:30,-4.79568,3.19626,5.763213049,6.12432,1.78626,6.3795,-10.92,1.41,11.01065393,-4.89568,0.42626,4.914201893,6.12432,1.78626,6.3795,-11.02,-1.36,11.10360302
22/05/2019 20:00,-6.9808,1.3181,7.104150635,4.9992,1.4581,5.2075,-11.98,-0.14,11.980818,-6.6808,1.9881,6.970339321,4.9992,1.4581,5.2075,-11.68,0.53,11.69201865
22/05/2019 20:30,-7.76608,0.13406,7.767237002,4.81392,1.40406,5.0145,-12.58,-1.27,12.64394321,-7.26608,3.17406,7.929096761,4.81392,1.40406,5.0145,-12.08,1.77,12.2089844
22/05/2019 21:00,-9.99168,0.18076,9.993314935,3.80832,1.11076,3.967,-13.8,-0.93,13.83130146,-9.61168,2.10076,9.838576371,3.80832,1.11076,3.967,-13.42,0.99,13.45646685
22/05/2019 21:30,-10.12464,1.46198,10.2296491,3.67536,1.07198,3.8285,-13.8,0.39,13.80550977,-10.02464,0.48198,10.03622,3.67536,1.07198,3.8285,-13.7,-0.59,13.71269849
22/05/2019 22:00,-9.48128,1.53296,9.604407155,3.91872,1.14296,4.082,-13.4,0.39,13.40567417,-9.45128,0.55296,9.46744202,3.91872,1.14296,4.082,-13.37,-0.59,13.38301162
22/05/2019 22:30,-8.41888,1.89366,8.629222946,4.16112,1.21366,4.3345,-12.58,0.68,12.59836497,-8.24888,0.82366,8.289899701,4.16112,1.21366,4.3345,-12.41,-0.39,12.41612661
22/05/2019 23:00,-7.34344,1.07608,7.421863593,4.30656,1.25608,4.486,-11.65,-0.18,11.65139047,-7.05344,1.65608,7.245247877,4.30656,1.25608,4.486,-11.36,0.4,11.36704007
22/05/2019 23:30,-6.61088,2.16766,6.957189393,4.20912,1.22766,4.3845,-10.82,0.94,10.86075504,-6.60088,0.65766,6.633561144,4.20912,1.22766,4.3845,-10.81,-0.57,10.82501732
23/05/2019 00:00,-6.85128,0.87546,6.906986886,3.85872,1.12546,4.0195,-10.71,-0.25,10.71291744,-6.36128,2.21546,6.736033421,3.85872,1.12546,4.0195,-10.22,1.09,10.27796186
23/05/2019 00:30,-6.2316,1.8237,6.492974684,3.8184,1.1137,3.9775,-10.05,0.71,10.07504839,-6.0716,3.2837,6.902681526,3.8184,1.1137,3.9775,-9.89,2.17,10.12526543
23/05/2019 01:00,-5.81984,2.45588,6.316793823,3.86016,1.12588,4.021,-9.68,1.33,9.770941613,-5.82984,1.44588,6.006463469,3.86016,1.12588,4.021,-9.69,0.32,9.695282358
23/05/2019 01:30,-5.62312,2.90034,6.327041224,3.80688,1.11034,3.9655,-9.43,1.79,9.598385281,-5.69312,0.79034,5.747717169,3.80688,1.11034,3.9655,-9.5,-0.32,9.505387946
23/05/2019 02:00,-4.82896,3.26822,5.830961897,3.97104,1.15822,4.1365,-8.8,2.11,9.049425396,-4.93896,0.77822,4.999895224,3.97104,1.15822,4.1365,-8.91,-0.38,8.918099573
23/05/2019 02:30,-4.792,3.229,5.778382559,4.008,1.169,4.175,-8.8,2.06,9.037897986,-4.902,0.819,4.969946177,4.008,1.169,4.175,-8.91,-0.35,8.916871649
23/05/2019 03:00,-4.93984,3.20338,5.887585469,3.92016,1.14338,4.0835,-8.86,2.06,9.09632893,-5.04984,0.79338,5.111784018,3.92016,1.14338,4.0835,-8.97,-0.35,8.97682572
23/05/2019 03:30,-5.31088,3.06516,6.131937068,3.78912,1.10516,3.947,-9.1,1.96,9.308684118,-5.42088,0.75516,5.473226343,3.78912,1.10516,3.947,-9.21,-0.35,9.216647981
23/05/2019 04:00,-5.18136,3.20752,6.093822774,3.72864,1.08752,3.884,-8.91,2.12,9.158738996,-5.29136,1.08752,5.401961718,3.72864,1.08752,3.884,-9.02,0,9.02
23/05/2019 04:30,-5.01384,3.22138,5.959520169,3.77616,1.10138,3.9335,-8.79,2.12,9.042040699,-5.12384,0.76138,5.180099985,3.77616,1.10138,3.9335,-8.9,-0.34,8.906492014
23/05/2019 05:00,-5.06992,2.99544,5.888696766,3.79008,1.10544,3.948,-8.86,1.89,9.059343243,-5.16992,0.88544,5.245195592,3.79008,1.10544,3.948,-8.96,-0.22,8.962700486
23/05/2019 05:30,-4.48344,2.04358,4.927215588,4.12656,1.20358,4.2985,-8.61,0.84,8.650878568,-4.60344,1.95358,5.000813399,4.12656,1.20358,4.2985,-8.73,0.75,8.762157269
23/05/2019 06:00,-3.3512,2.1009,3.955290413,5.0088,1.4609,5.2175,-8.36,0.64,8.384461819,-3.4912,2.0409,4.043977034,5.0088,1.4609,5.2175,-8.5,0.58,8.519765255
23/05/2019 06:30,-2.28176,3.18282,3.916219076,6.07824,1.77282,6.3315,-8.36,1.41,8.478071715,-2.61176,1.42282,2.974173339,6.07824,1.77282,6.3315,-8.69,-0.35,8.697045475
23/05/2019 07:00,-1.81024,0.88868,2.016611266,6.98976,2.03868,7.281,-8.8,-1.15,8.874823942,-1.63024,2.20868,2.745168447,6.98976,2.03868,7.281,-8.62,0.17,8.621676171
23/05/2019 07:30,0.80568,1.86124,2.028135745,8.81568,2.57124,9.183,-8.01,-0.71,8.04140535,0.78568,1.25124,1.477462216,8.81568,2.57124,9.183,-8.03,-1.32,8.137769965
23/05/2019 08:00,6.71248,4.01864,7.823481016,11.89248,3.46864,12.388,-5.18,0.55,5.209117008,6.21248,0.80864,6.264886783,11.89248,3.46864,12.388,-5.68,-2.66,6.272001276
23/05/2019 08:30,13.14064,2.62352,13.39997301,15.44064,4.50352,16.084,-2.3,-1.88,2.970589167,13.16064,2.92352,13.48144704,15.44064,4.50352,16.084,-2.28,-1.58,2.773950252
23/05/2019 09:00,20.36816,2.09738,20.47586249,18.84816,5.49738,19.6335,1.52,-3.4,3.724298592,20.76816,4.44738,21.23901266,18.84816,5.49738,19.6335,1.92,-1.05,2.188355547
23/05/2019 09:30,28.08776,3.22018,28.27174952,22.69776,6.62018,23.6435,5.39,-3.4,6.372762352,28.26776,4.31018,28.59447337,22.69776,6.62018,23.6435,5.57,-2.31,6.030008292
23/05/2019 10:00,28.34472,3.43346,28.55191411,22.67472,6.61346,23.6195,5.67,-3.18,6.500869173,28.73472,3.60346,28.95978345,22.67472,6.61346,23.6195,6.06,-3.01,6.766365346
23/05/2019 10:30,35.25104,4.21822,35.50252387,26.05104,7.59822,27.1365,9.2,-3.38,9.801244819,35.38104,3.85822,35.59078326,26.05104,7.59822,27.1365,9.33,-3.74,10.0516914
23/05/2019 11:00,35.74176,4.31468,36.00124819,26.38176,7.69468,27.481,9.36,-3.38,9.951582789,35.81176,3.59468,35.99171958,26.38176,7.69468,27.481,9.43,-4.1,10.28274769
23/05/2019 11:30,33.78328,4.20304,34.04373001,25.55328,7.45304,26.618,8.23,-3.25,8.848468794,34.04328,3.58304,34.23131737,25.55328,7.45304,26.618,8.49,-3.87,9.330434074
23/05/2019 12:00,43.86064,4.97352,44.14172224,30.32064,8.84352,31.584,13.54,-3.87,14.08220508,44.07064,4.36352,44.28613346,30.32064,8.84352,31.584,13.75,-4.48,14.46142801
23/05/2019 12:30,42.55656,4.72858,42.81845709,29.68656,8.65858,30.9235,12.87,-3.93,13.45666378,42.71656,4.06858,42.90988046,29.68656,8.65858,30.9235,13.03,-4.59,13.81481089
23/05/2019 13:00,43.17272,4.83246,43.44233444,30.04272,8.76246,31.2945,13.13,-3.93,13.70553903,43.47272,4.26246,43.6811853,30.04272,8.76246,31.2945,13.43,-4.5,14.16385894
23/05/2019 13:30,46.39088,5.01734,46.66141284,31.43088,9.16734,32.7405,14.96,-4.15,15.52495089,46.71088,4.46734,46.9240177,31.43088,9.16734,32.7405,15.28,-4.7,15.98650681
23/05/2019 14:00,42.89344,5.05142,43.18986037,29.59344,8.63142,30.8265,13.3,-3.58,13.77339464,42.97344,3.90142,43.15017524,29.59344,8.63142,30.8265,13.38,-4.73,14.19145165
23/05/2019 14:30,39.1004,4.7472,39.38752579,27.8304,8.1172,28.99,11.27,-3.37,11.76306933,38.9604,3.5572,39.12245442,27.8304,8.1172,28.99,11.13,-4.56,12.02790505
23/05/2019 15:00,41.76192,5.18056,42.08201711,28.80192,8.40056,30.002,12.96,-3.22,13.35402561,41.82192,4.07056,42.01954844,28.80192,8.40056,30.002,13.02,-4.33,13.72112605
23/05/2019 15:30,38.51544,4.47242,38.77423963,27.02544,7.88242,28.1515,11.49,-3.41,11.9853327,38.64544,4.77242,38.93900391,27.02544,7.88242,28.1515,11.62,-3.11,12.02898583
23/05/2019 16:00,35.1868,2.8349,35.30081518,25.6968,7.4949,26.7675,9.49,-4.66,10.57240275,35.4568,6.1449,35.98533677,25.6968,7.4949,26.7675,9.76,-1.35,9.852923424
23/05/2019 16:30,30.55592,2.88506,30.69182005,23.60592,6.88506,24.5895,6.95,-4,8.018883962,30.87592,5.88506,31.43177321,23.60592,6.88506,24.5895,7.27,-1,7.338453516
23/05/2019 17:00,25.21216,2.95438,25.38466807,21.03216,6.13438,21.9085,4.18,-3.18,5.25212338,25.42216,5.42438,25.99442474,21.03216,6.13438,21.9085,4.39,-0.71,4.447043962
23/05/2019 17:30,22.20664,2.67402,22.36705709,19.55664,5.70402,20.3715,2.65,-3.03,4.025344706,22.49664,5.13402,23.0750292,19.55664,5.70402,20.3715,2.94,-0.57,2.994745398
23/05/2019 18:00,14.384,2.232,14.55614235,15.744,4.592,16.4,-1.36,-2.36,2.723820846,14.314,5.012,15.16610497,15.744,4.592,16.4,-1.43,0.42,1.49040263
23/05/2019 18:30,8.7644,3.8342,9.566388922,12.7344,3.7142,13.265,-3.97,0.12,3.971813188,8.6244,2.4542,8.966792793,12.7344,3.7142,13.265,-4.11,-1.26,4.298802159
23/05/2019 19:00,2.93048,3.50264,4.566858877,9.78048,2.85264,10.188,-6.85,0.65,6.880770306,2.83048,1.75264,3.329168665,9.78048,2.85264,10.188,-6.95,-1.1,7.03651192
23/05/2019 19:30,-2.3984,2.0888,3.180472921,6.9216,2.0188,7.21,-9.32,0.07,9.320262872,-2.4384,1.4988,2.862201251,6.9216,2.0188,7.21,-9.36,-0.52,9.374433316
23/05/2019 20:00,-6.75136,0.07002,6.751723087,4.86864,1.42002,5.0715,-11.62,-1.35,11.69815797,-6.42136,2.67002,6.954341885,4.86864,1.42002,5.0715,-11.29,1.25,11.35898763
23/05/2019 20:30,-8.98224,-0.33732,8.988571644,3.91776,1.14268,4.081,-12.9,-1.48,12.98462167,-8.84224,2.29268,9.134636818,3.91776,1.14268,4.081,-12.76,1.15,12.81171729
23/05/2019 21:00,-8.19976,0.80882,8.239554226,4.59024,1.33882,4.7815,-12.79,-0.53,12.80097653,-8.11976,0.83882,8.162972587,4.59024,1.33882,4.7815,-12.71,-0.5,12.71983097
23/05/2019 21:30,-8.61448,1.63786,8.768799864,4.17552,1.21786,4.3495,-12.79,0.42,12.79689415,-8.70448,0.20786,8.706961459,4.17552,1.21786,4.3495,-12.88,-1.01,12.91953947
23/05/2019 22:00,-8.74136,1.40002,8.852764012,4.14864,1.21002,4.3215,-12.89,0.19,12.89140023,-8.86136,0.52002,8.876605311,4.14864,1.21002,4.3215,-13.01,-0.69,13.02828461
23/05/2019 22:30,-7.3196,-0.1053,7.320357385,4.6104,1.3447,4.8025,-11.93,-1.45,12.01779514,-6.9396,2.9547,7.542433311,4.6104,1.3447,4.8025,-11.55,1.61,11.66167226
23/05/2019 23:00,-6.45496,0.28772,6.461369158,4.65504,1.35772,4.849,-11.11,-1.07,11.16140672,-6.00496,2.69772,6.583102445,4.65504,1.35772,4.849,-10.66,1.34,10.74389129
23/05/2019 23:30,-5.2176,2.9357,5.986792484,4.6824,1.3657,4.8775,-9.9,1.57,10.02371688,-5.5276,0.3157,5.536608009,4.6824,1.3657,4.8775,-10.21,-1.05,10.26384918
24/05/2019 00:00,-5.07672,1.25804,5.230272517,4.55328,1.32804,4.743,-9.63,-0.07,9.63025441,-4.83672,2.35804,5.380911912,4.55328,1.32804,4.743,-9.39,1.03,9.446322036
24/05/2019 00:30,-4.47008,0.79456,4.540147663,4.60992,1.34456,4.802,-9.08,-0.55,9.096642238,-4.23008,3.11456,5.253004931,4.60992,1.34456,4.802,-8.84,1.77,9.015458946
24/05/2019 01:00,-3.75632,1.61524,4.088880067,4.78368,1.39524,4.983,-8.54,0.22,8.542833254,-3.60632,3.55524,5.064116448,4.78368,1.39524,4.983,-8.39,2.16,8.663584708
24/05/2019 01:30,-4.55504,2.59728,5.243496238,4.34496,1.26728,4.526,-8.9,1.33,8.998827701,-4.56504,1.19728,4.719435305,4.34496,1.26728,4.526,-8.91,-0.07,8.910274968
24/05/2019 02:00,-3.38024,2.65368,4.297445753,4.70976,1.37368,4.906,-8.09,1.28,8.190634896,-3.45024,1.04368,3.604639233,4.70976,1.37368,4.906,-8.16,-0.33,8.166670068
24/05/2019 02:30,-3.35264,2.71548,4.314397594,4.64736,1.35548,4.841,-8,1.36,8.114776645,-3.36264,1.35548,3.625558412,4.64736,1.35548,4.841,-8.01,0,8.01
24/05/2019 03:00,-2.66488,2.91816,3.951865787,4.96512,1.44816,5.172,-7.63,1.47,7.770315309,-2.67488,1.44816,3.041734768,4.96512,1.44816,5.172,-7.64,0,7.64
24/05/2019 03:30,-3.31824,2.81218,4.34960608,4.60176,1.34218,4.7935,-7.92,1.47,8.055265359,-3.32824,1.34218,3.588680628,4.60176,1.34218,4.7935,-7.93,0,7.93
24/05/2019 04:00,-3.03696,3.41922,4.573203631,4.76304,1.38922,4.9615,-7.8,2.03,8.059832504,-3.27696,0.70922,3.352828634,4.76304,1.38922,4.9615,-8.04,-0.68,8.068704977
24/05/2019 04:30,-3.00512,3.72434,4.785546432,4.57488,1.33434,4.7655,-7.58,2.39,7.947861348,-3.36512,0.70434,3.438041223,4.57488,1.33434,4.7655,-7.94,-0.63,7.964954488
24/05/2019 05:00,-2.5308,3.7431,4.518378719,4.6392,1.3531,4.8325,-7.17,2.39,7.557843608,-2.8808,0.6931,2.963004598,4.6392,1.3531,4.8325,-7.52,-0.66,7.548907206
24/05/2019 05:30,-3.13224,3.56768,4.747553896,4.51776,1.31768,4.706,-7.65,2.25,7.974020316,-3.51224,0.52768,3.551658204,4.51776,1.31768,4.706,-8.03,-0.79,8.068766944
24/05/2019 06:00,-2.92544,3.40758,4.491080121,4.89456,1.42758,5.0985,-7.82,1.98,8.066771349,-3.32544,0.35758,3.34460979,4.89456,1.42758,5.0985,-8.22,-1.07,8.289348587
24/05/2019 06:30,-2.8196,3.1397,4.219936048,5.4504,1.5897,5.6775,-8.27,1.55,8.414000238,-3.2696,0.0497,3.269977714,5.4504,1.5897,5.6775,-8.72,-1.54,8.854942123
24/05/2019 07:00,-1.04312,2.97034,3.1481771,6.92688,2.02034,7.2155,-7.97,0.95,8.026418878,-1.44312,-0.07966,1.445316938,6.92688,2.02034,7.2155,-8.37,-2.1,8.629420606
24/05/2019 07:30,3.7572,1.7196,4.132018393,10.1472,2.9596,10.57,-6.39,-1.24,6.50920118,3.8472,1.6696,4.193865997,10.1472,2.9596,10.57,-6.3,-1.29,6.430715357
24/05/2019 08:00,11.60704,4.68122,12.51547835,14.26704,4.16122,14.8615,-2.66,0.52,2.710350531,11.22704,0.29122,11.23081637,14.26704,4.16122,14.8615,-3.04,-3.87,4.921229521
24/05/2019 08:30,18.60616,5.81388,19.49334221,17.87616,5.21388,18.621,0.73,0.6,0.94493386,17.80616,0.22388,17.80756739,17.87616,5.21388,18.621,-0.07,-4.99,4.990490958
24/05/2019 09:00,24.65496,2.63228,24.79507916,21.02496,6.13228,21.901,3.63,-3.5,5.042509296,24.74496,3.84228,25.04148879,21.02496,6.13228,21.901,3.72,-2.29,4.368352092
