Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2019 09:30,30.83656,2.64108,30.94945454,24.10656,7.03108,25.111,6.73,-4.39,8.035234906,30.90656,4.84108,31.28340625,24.10656,7.03108,25.111,6.8,-2.19,7.143955487
24/05/2019 10:00,35.42264,2.90452,35.54152024,26.31264,7.67452,27.409,9.11,-4.77,10.28323879,35.61264,4.79452,35.93393312,26.31264,7.67452,27.409,9.3,-2.88,9.735728016
24/05/2019 10:30,40.25016,3.62838,40.41337058,28.52016,8.31838,29.7085,11.73,-4.69,12.63285399,40.14016,4.89838,40.43793481,28.52016,8.31838,29.7085,11.62,-3.42,12.11283617
24/05/2019 11:00,45.76392,6.47406,46.21958272,31.45392,9.17406,32.7645,14.31,-2.7,14.56248948,45.76392,2.59406,45.83738126,31.45392,9.17406,32.7645,14.31,-6.58,15.75031746
24/05/2019 11:30,48.70352,6.85186,49.18313579,33.02352,9.63186,34.3995,15.68,-2.78,15.92453453,48.79352,2.52186,48.85864685,33.02352,9.63186,34.3995,15.77,-7.11,17.29869937
24/05/2019 12:00,49.8024,6.0182,50.16470649,33.4224,9.7482,34.815,16.38,-3.73,16.79932439,49.6824,3.3482,49.79509326,33.4224,9.7482,34.815,16.26,-6.4,17.47419812
24/05/2019 12:30,47.9288,6.5559,48.37509374,32.4888,9.4759,33.8425,15.44,-2.92,15.7136883,47.7588,2.9659,47.85080501,32.4888,9.4759,33.8425,15.27,-6.51,16.59978916
24/05/2019 13:00,43.07704,6.34122,43.54127291,30.10704,8.78122,31.3615,12.97,-2.44,13.19751871,43.09704,3.31122,43.2240562,30.10704,8.78122,31.3615,12.99,-5.47,14.09471532
24/05/2019 13:30,39.34928,4.59604,39.61678205,28.40928,8.28604,29.593,10.94,-3.69,11.54554893,39.36928,5.01604,39.68754043,28.40928,8.28604,29.593,10.96,-3.27,11.43741667
24/05/2019 14:00,41.10272,3.49496,41.25104043,29.02272,8.46496,30.232,12.08,-4.97,13.06243852,41.28272,6.43496,41.78123599,29.02272,8.46496,30.232,12.26,-2.03,12.42692641
24/05/2019 14:30,42.17288,3.40334,42.30998145,29.70288,8.66334,30.9405,12.47,-5.26,13.53397576,42.44288,6.90334,43.00062983,29.70288,8.66334,30.9405,12.74,-1.76,12.8609953
24/05/2019 15:00,40.52048,3.13014,40.64119924,29.04048,8.47014,30.2505,11.48,-5.34,12.66120057,40.73048,7.24014,41.36896939,29.04048,8.47014,30.2505,11.69,-1.23,11.75453104
24/05/2019 15:30,40.9452,4.1286,41.15282179,29.0352,8.4686,30.245,11.91,-4.34,12.67610745,41.2252,6.7086,41.76748052,29.0352,8.4686,30.245,12.19,-1.76,12.31639964
24/05/2019 16:00,39.29584,4.24212,39.52415241,27.91584,8.14212,29.079,11.38,-3.9,12.02972984,39.48584,6.66212,40.04391843,27.91584,8.14212,29.079,11.57,-1.48,11.66427452
24/05/2019 16:30,37.84312,6.28716,38.36183145,26.97312,7.86716,28.097,10.87,-1.58,10.9842296,37.76312,4.23716,38.00008891,26.97312,7.86716,28.097,10.79,-3.63,11.3842435
24/05/2019 17:00,27.79616,5.58888,28.3524618,21.83616,6.36888,22.746,5.96,-0.78,6.010823571,27.59616,3.44888,27.81083997,21.83616,6.36888,22.746,5.76,-2.92,6.457863424
24/05/2019 17:30,23.62208,5.37644,24.22620009,19.70208,5.74644,20.523,3.92,-0.37,3.937423015,23.51208,2.87644,23.68737666,19.70208,5.74644,20.523,3.81,-2.87,4.770010482
24/05/2019 18:00,14.73256,4.75408,15.48062017,15.68256,4.57408,16.336,-0.95,0.18,0.96690227,14.30256,2.35408,14.49499621,15.68256,4.57408,16.336,-1.38,-2.22,2.613962509
24/05/2019 18:30,6.73912,4.83016,8.291331859,11.82912,3.45016,12.322,-5.09,1.38,5.273755777,6.64912,0.86016,6.704526232,11.82912,3.45016,12.322,-5.18,-2.59,5.791416062
24/05/2019 19:00,3.5992,4.5456,5.797992756,9.8592,2.8756,10.27,-6.26,1.67,6.47892738,3.4292,0.4056,3.453103532,9.8592,2.8756,10.27,-6.43,-2.47,6.888091172
24/05/2019 19:30,-0.74968,3.58676,3.664269013,7.60032,2.21676,7.917,-8.35,1.37,8.461642866,-1.13968,0.37676,1.200341035,7.60032,2.21676,7.917,-8.74,-1.84,8.931584406
24/05/2019 20:00,-4.2492,0.2119,4.254480256,6.0408,1.7619,6.2925,-10.29,-1.55,10.40608476,-3.6792,3.2619,4.916960875,6.0408,1.7619,6.2925,-9.72,1.5,9.835059735
24/05/2019 20:30,-3.1632,0.3974,3.188065401,6.9168,2.0174,7.205,-10.08,-1.62,10.20934866,-2.8032,3.4874,4.47435906,6.9168,2.0174,7.205,-9.72,1.47,9.830528979
24/05/2019 21:00,-4.41584,0.15288,4.418485623,6.28416,1.83288,6.546,-10.7,-1.68,10.83108489,-3.88584,3.41288,5.171798759,6.28416,1.83288,6.546,-10.17,1.58,10.29200175
24/05/2019 21:30,-7.06512,1.82184,7.296233384,4.63488,1.35184,4.828,-11.7,0.47,11.70943637,-7.14512,1.14184,7.23578181,4.63488,1.35184,4.828,-11.78,-0.21,11.78187167
24/05/2019 22:00,-6.73248,2.24386,7.096562171,4.84752,1.41386,5.0495,-11.58,0.83,11.60970715,-6.66248,1.03386,6.7422182,4.84752,1.41386,5.0495,-11.51,-0.38,11.5162711
24/05/2019 22:30,-7.74848,1.16086,7.834956174,3.91152,1.14086,4.0745,-11.66,0.02,11.66001715,-7.59848,2.51086,8.002581849,3.91152,1.14086,4.0745,-11.51,1.37,11.5912467
24/05/2019 23:00,-7.42208,-0.23644,7.425845097,3.81792,1.11356,3.977,-11.24,-1.35,11.32078178,-6.78208,3.27356,7.53079041,3.81792,1.11356,3.977,-10.6,2.16,10.81783712
24/05/2019 23:30,-7.34104,1.98428,7.604487846,3.16896,0.92428,3.301,-10.51,1.06,10.56331861,-7.43104,1.22428,7.53121617,3.16896,0.92428,3.301,-10.6,0.3,10.60424443
25/05/2019 00:00,-7.14776,1.89732,7.395288784,3.04224,0.88732,3.169,-10.19,1.01,10.23993164,-7.03776,1.54732,7.20584936,3.04224,0.88732,3.169,-10.08,0.66,10.10158403
25/05/2019 00:30,-6.8428,0.1871,6.845357423,3.0072,0.8771,3.1325,-9.85,-0.69,9.874137937,-6.5828,3.0571,7.258038044,3.0072,0.8771,3.1325,-9.59,2.18,9.834658103
25/05/2019 01:00,-6.60544,0.26008,6.610558161,2.91456,0.85008,3.036,-9.52,-0.59,9.538265041,-6.12544,3.39008,7.000975475,2.91456,0.85008,3.036,-9.04,2.54,9.390058573
25/05/2019 01:30,-5.614,0.3505,5.624930777,3.396,0.9905,3.5375,-9.01,-0.64,9.0327017,-5.124,3.5005,6.20555205,3.396,0.9905,3.5375,-8.52,2.51,8.882032425
25/05/2019 02:00,-5.97648,0.27686,5.982889323,3.14352,0.91686,3.2745,-9.12,-0.64,9.142428561,-5.49648,3.42686,6.47724184,3.14352,0.91686,3.2745,-8.64,2.51,8.997205122
25/05/2019 02:30,-5.86184,0.37488,5.873815046,3.06816,0.89488,3.196,-8.93,-0.52,8.945127165,-5.37184,3.54488,6.436057737,3.06816,0.89488,3.196,-8.44,2.65,8.846247792
25/05/2019 03:00,-5.99936,0.31102,6.00741657,3.02064,0.88102,3.1465,-9.02,-0.57,9.037992034,-5.50936,3.49102,6.522290108,3.02064,0.88102,3.1465,-8.53,2.61,8.920369947
25/05/2019 03:30,-5.42328,1.54946,5.640282994,3.18672,0.92946,3.3195,-8.61,0.62,8.632294017,-5.21328,2.38946,5.734789225,3.18672,0.92946,3.3195,-8.4,1.46,8.525936899
25/05/2019 04:00,-5.13856,2.72042,5.814248348,3.12144,0.91042,3.2515,-8.26,1.81,8.455986045,-5.13856,1.34042,5.310510771,3.12144,0.91042,3.2515,-8.26,0.43,8.271184921
25/05/2019 04:30,-4.73096,2.78972,5.492223612,3.35904,0.97972,3.499,-8.09,1.81,8.290006031,-4.71096,1.40972,4.917362565,3.35904,0.97972,3.499,-8.07,0.43,8.08144789
25/05/2019 05:00,-5.06544,3.55258,6.187043482,3.09456,0.90258,3.2235,-8.16,2.65,8.579516303,-5.30544,0.30258,5.314061371,3.09456,0.90258,3.2235,-8.4,-0.6,8.421401309
25/05/2019 05:30,-4.18496,2.17522,4.716510601,3.51504,1.02522,3.6615,-7.7,1.15,7.785403008,-4.35496,1.78522,4.706664111,3.51504,1.02522,3.6615,-7.87,0.76,7.906611158
25/05/2019 06:00,-3.8432,2.0549,4.358072997,3.8568,1.1249,4.0175,-7.7,0.93,7.755958999,-4.0132,1.8849,4.433804489,3.8568,1.1249,4.0175,-7.87,0.76,7.906611158
25/05/2019 06:30,-2.08128,2.52796,3.274493579,4.75872,1.38796,4.957,-6.84,1.14,6.934349285,-2.18128,1.93796,2.917819631,4.75872,1.38796,4.957,-6.94,0.55,6.961759835
25/05/2019 07:00,2.54672,4.22196,4.930591141,7.20672,2.10196,7.507,-4.66,2.12,5.119570294,2.21672,1.00196,2.432646995,7.20672,2.10196,7.507,-4.99,-1.1,5.109804302
25/05/2019 07:30,8.78176,5.08718,10.14882796,10.96176,3.19718,11.4185,-2.18,1.89,2.885220962,8.63176,1.54718,8.769324184,10.96176,3.19718,11.4185,-2.33,-1.65,2.855065674
25/05/2019 08:00,11.18976,3.95618,11.86853357,12.56976,3.66618,13.0935,-1.38,0.29,1.410141837,11.13976,2.99618,11.53565548,12.56976,3.66618,13.0935,-1.43,-0.67,1.579177001
25/05/2019 08:30,19.41504,4.40522,19.90853439,16.71504,4.87522,17.4115,2.7,-0.47,2.740602124,19.34504,3.41522,19.64419253,16.71504,4.87522,17.4115,2.63,-1.46,3.008072473
25/05/2019 09:00,25.90936,5.52648,26.49220483,20.31936,5.92648,21.166,5.59,-0.4,5.604292997,26.07936,3.85648,26.36295613,20.31936,5.92648,21.166,5.76,-2.07,6.120661729
25/05/2019 09:30,30.35512,7.33566,31.22891637,22.78512,6.64566,23.7345,7.57,0.69,7.601381453,30.05512,2.50566,30.15938611,22.78512,6.64566,23.7345,7.27,-4.14,8.366152043
25/05/2019 10:00,35.99304,7.78422,36.82516815,25.52304,7.44422,26.5865,10.47,0.34,10.47551908,35.81304,2.70422,35.91499185,25.52304,7.44422,26.5865,10.29,-4.74,11.32924093
25/05/2019 10:30,37.94888,7.99884,38.78271438,26.25888,7.65884,27.353,11.69,0.34,11.69494335,37.51888,2.83884,37.62612615,26.25888,7.65884,27.353,11.26,-4.82,12.24826518
25/05/2019 11:00,41.4324,6.6782,41.96715531,28.1424,8.2082,29.315,13.29,-1.53,13.37778008,41.4524,3.7182,41.61882359,28.1424,8.2082,29.315,13.31,-4.49,14.04692849
25/05/2019 11:30,45.502,6.176,45.91922234,30.192,8.806,31.45,15.31,-2.63,15.53425248,45.522,4.906,45.78560167,30.192,8.806,31.45,15.33,-3.9,15.81830901
25/05/2019 12:00,43.91632,5.37726,44.24430006,29.23632,8.52726,30.4545,14.68,-3.15,15.01415665,43.91632,5.34726,44.24066401,29.23632,8.52726,30.4545,14.68,-3.18,15.02047935
25/05/2019 12:30,43.74264,4.78952,44.00406863,29.31264,8.54952,30.534,14.43,-3.76,14.91182417,43.99264,6.11952,44.41622338,29.31264,8.54952,30.534,14.68,-2.43,14.87976142
25/05/2019 13:00,44.73896,5.03678,45.02159143,29.74896,8.67678,30.9885,14.99,-3.64,15.4256183,44.78896,6.20678,45.21697752,29.74896,8.67678,30.9885,15.04,-2.47,15.24147303
25/05/2019 13:30,45.37416,7.04288,45.91749726,29.80416,8.69288,31.046,15.57,-1.65,15.65718365,45.36416,4.21288,45.55936095,29.80416,8.69288,31.046,15.56,-4.48,16.19209684
25/05/2019 14:00,39.70832,6.83826,40.29283407,26.90832,7.84826,28.0295,12.8,-1.01,12.83978582,39.51832,3.83826,39.70428006,26.90832,7.84826,28.0295,12.61,-4.01,13.23224093
25/05/2019 14:30,32.41568,6.01374,32.96879401,23.39568,6.82374,24.3705,9.02,-0.81,9.056296152,32.32568,3.79374,32.54753525,23.39568,6.82374,24.3705,8.93,-3.03,9.43004772
25/05/2019 15:00,22.91688,4.08784,23.27861303,18.50688,5.39784,19.278,4.41,-1.31,4.600456499,22.89688,4.69784,23.37384894,18.50688,5.39784,19.278,4.39,-0.7,4.445458357
25/05/2019 15:30,18.85536,3.85198,19.24480061,16.63536,4.85198,17.3285,2.22,-1,2.43483059,18.99536,4.77198,19.58559406,16.63536,4.85198,17.3285,2.36,-0.08,2.361355543
25/05/2019 16:00,17.79376,3.62318,18.15889116,16.43376,4.79318,17.1185,1.36,-1.17,1.794017837,17.91376,5.02318,18.60470733,16.43376,4.79318,17.1185,1.48,0.23,1.497765002
25/05/2019 16:30,12.4348,3.1089,12.81754697,13.7448,4.0089,14.3175,-1.31,-0.9,1.589370945,12.4548,4.7489,13.32944463,13.7448,4.0089,14.3175,-1.29,0.74,1.487178537
25/05/2019 17:00,11.83752,3.32136,12.29464566,13.54752,3.95136,14.112,-1.71,-0.63,1.822361106,11.98752,4.59136,12.83671385,13.54752,3.95136,14.112,-1.56,0.64,1.686179113
25/05/2019 17:30,9.0544,3.1142,9.574988303,12.2544,3.5742,12.765,-3.2,-0.46,3.232893441,9.0944,4.0642,9.961216442,12.2544,3.5742,12.765,-3.16,0.49,3.197764844
25/05/2019 18:00,0.48464,1.96552,2.024387512,7.90464,2.30552,8.234,-7.42,-0.34,7.427785673,0.40464,3.01552,3.042547354,7.90464,2.30552,8.234,-7.5,0.71,7.533531708
25/05/2019 18:30,-4.40216,0.92312,4.497906535,5.66784,1.65312,5.904,-10.07,-0.73,10.09642511,-4.35216,2.85312,5.20399754,5.66784,1.65312,5.904,-10.02,1.2,10.09160047
25/05/2019 19:00,-6.02704,3.12878,6.790763981,4.69296,1.36878,4.8885,-10.72,1.76,10.86351693,-6.56704,0.48878,6.585204648,4.69296,1.36878,4.8885,-11.26,-0.88,11.29433486
25/05/2019 19:30,-8.23048,3.12236,8.802836645,3.77952,1.10236,3.937,-12.01,2.02,12.17869041,-8.72048,0.22236,8.723314473,3.77952,1.10236,3.937,-12.5,-0.88,12.53093771
25/05/2019 20:00,-7.598,3.211,8.248643828,3.912,1.141,4.075,-11.51,2.07,11.6946569,-7.988,0.551,8.006981017,3.912,1.141,4.075,-11.9,-0.59,11.91461707
25/05/2019 20:30,-7.37704,3.08628,7.996614496,3.79296,1.10628,3.951,-11.17,1.98,11.34413064,-7.80704,0.42628,7.818669209,3.79296,1.10628,3.951,-11.6,-0.68,11.61991394
25/05/2019 21:00,-8.45728,2.81746,8.914239499,3.04272,0.88746,3.1695,-11.5,1.93,11.66082759,-8.75728,0.25746,8.761063785,3.04272,0.88746,3.1695,-11.8,-0.63,11.81680583
25/05/2019 21:30,-8.06544,3.03508,8.617600188,3.03456,0.88508,3.161,-11.1,2.15,11.30630355,-8.56544,0.33508,8.571991659,3.03456,0.88508,3.161,-11.6,-0.55,11.61303147
25/05/2019 22:00,-7.96944,2.94308,8.495510214,3.13056,0.91308,3.261,-11.1,2.03,11.28409943,-8.20944,0.31308,8.215407732,3.13056,0.91308,3.261,-11.34,-0.6,11.35586192
25/05/2019 22:30,-8.03424,2.92418,8.549844504,3.06576,0.89418,3.1935,-11.1,2.03,11.28409943,-8.27424,0.39418,8.283623932,3.06576,0.89418,3.1935,-11.34,-0.5,11.35101758
25/05/2019 23:00,-6.8384,3.3613,7.619845947,3.2616,0.9513,3.3975,-10.1,2.41,10.38354949,-7.0984,0.3413,7.10660033,3.2616,0.9513,3.3975,-10.36,-0.61,10.37794296
25/05/2019 23:30,-5.04792,2.39644,5.58788162,3.86208,1.12644,4.023,-8.91,1.27,9.000055555,-5.07792,2.24644,5.552635789,3.86208,1.12644,4.023,-8.94,1.12,9.009883462
26/05/2019 00:00,-4.49056,1.56692,4.756087405,4.06944,1.18692,4.239,-8.56,0.38,8.568430428,-4.35056,3.07692,5.328677979,4.06944,1.18692,4.239,-8.42,1.89,8.629513312
26/05/2019 00:30,-3.3404,1.8453,3.816202858,4.5096,1.3153,4.6975,-7.85,0.53,7.867871377,-3.1904,3.3653,4.637229372,4.5096,1.3153,4.6975,-7.7,2.05,7.96821812
26/05/2019 01:00,-3.3104,1.6953,3.719245925,4.2696,1.2453,4.4475,-7.58,0.45,7.593345771,-3.1504,3.2353,4.515770837,4.2696,1.2453,4.4475,-7.42,1.99,7.682219731
26/05/2019 01:30,-2.7684,1.3838,3.09498643,4.6416,1.3538,4.835,-7.41,0.03,7.410060728,-2.5484,3.5138,4.340637396,4.6416,1.3538,4.835,-7.19,2.16,7.507442973
26/05/2019 02:00,-2.06224,1.57268,2.59348341,4.87776,1.42268,5.081,-6.94,0.15,6.941620848,-1.85224,3.53268,3.988811979,4.87776,1.42268,5.081,-6.73,2.11,7.05301354
26/05/2019 02:30,-1.92176,3.36282,3.873205372,4.63824,1.35282,4.8315,-6.56,2.01,6.86102762,-1.89176,2.01282,2.762281711,4.63824,1.35282,4.8315,-6.53,0.66,6.563269003
26/05/2019 03:00,-1.47656,3.30642,3.621138309,4.75344,1.38642,4.9515,-6.23,1.92,6.519148717,-1.44656,1.95642,2.433128655,4.75344,1.38642,4.9515,-6.2,0.57,6.226146481
26/05/2019 03:30,-1.8584,3.2563,3.749285299,4.5816,1.3363,4.7725,-6.44,1.92,6.720119047,-1.8484,1.9063,2.655289485,4.5816,1.3363,4.7725,-6.43,0.57,6.455214946
26/05/2019 04:00,-0.8372,3.4529,3.552945574,4.9128,1.4329,5.1175,-5.75,2.02,6.094497518,-0.8072,2.0929,2.243167905,4.9128,1.4329,5.1175,-5.72,0.66,5.757951024
26/05/2019 04:30,0.3876,3.6293,3.649938664,5.5176,1.6093,5.7475,-5.13,2.02,5.513374647,0.4176,2.2693,2.30740379,5.5176,1.6093,5.7475,-5.1,0.66,5.142528561
26/05/2019 05:00,0.70776,3.55768,3.627397304,5.71776,1.66768,5.956,-5.01,1.89,5.354642845,0.73776,2.16768,2.289787414,5.71776,1.66768,5.956,-4.98,0.5,5.005037462
26/05/2019 05:30,1.186,3.5805,3.77181339,5.796,1.6905,6.0375,-4.61,1.89,4.982388985,1.226,2.1905,2.510252228,5.796,1.6905,6.0375,-4.57,0.5,4.59727093
26/05/2019 06:00,1.2888,3.6234,3.845781195,6.1488,1.7934,6.405,-4.86,1.83,5.193120449,1.3288,2.2334,2.598804533,6.1488,1.7934,6.405,-4.82,0.44,4.840041322
26/05/2019 06:30,4.07544,3.92242,5.656376035,7.58544,2.21242,7.9015,-3.51,1.71,3.904382153,4.13544,2.55242,4.859702856,7.58544,2.21242,7.9015,-3.45,0.34,3.466713141
26/05/2019 07:00,8.06624,4.53182,9.252114366,9.84624,2.87182,10.2565,-1.78,1.66,2.433926868,8.09624,3.21182,8.710045341,9.84624,2.87182,10.2565,-1.75,0.34,1.782722637
26/05/2019 07:30,13.4012,4.9941,14.30151028,12.6312,3.6841,13.1575,0.77,1.31,1.519539404,13.5212,3.3641,13.93341373,12.6312,3.6841,13.1575,0.89,-0.32,0.945780101
26/05/2019 08:00,15.26952,5.19486,16.12900528,13.79952,4.02486,14.3745,1.47,1.17,1.878776197,15.33952,3.70486,15.78058495,13.79952,4.02486,14.3745,1.54,-0.32,1.572895419
26/05/2019 08:30,12.13648,4.80564,13.05328781,12.87648,3.75564,13.413,-0.74,1.05,1.284562182,12.24648,3.35564,12.69789716,12.87648,3.75564,13.413,-0.63,-0.4,0.746257328
26/05/2019 09:00,16.3924,5.2857,17.22351306,15.0024,4.3757,15.6275,1.39,0.91,1.661384964,16.5024,3.9057,16.9582929,15.0024,4.3757,15.6275,1.5,-0.47,1.571909667
26/05/2019 09:30,19.12568,4.30624,19.60447241,16.85568,4.91624,17.558,2.27,-0.61,2.350531855,19.82568,5.17624,20.49026715,16.85568,4.91624,17.558,2.97,0.26,2.981358751
26/05/2019 10:00,18.30376,3.43818,18.62387478,16.79376,4.89818,17.4935,1.51,-1.46,2.100404723,19.04376,5.57818,19.8439131,16.79376,4.89818,17.4935,2.25,0.68,2.350510583
26/05/2019 10:30,22.0064,5.7727,22.75094957,18.6264,5.4327,19.4025,3.38,0.34,3.39705755,22.1864,4.2727,22.59407688,18.6264,5.4327,19.4025,3.56,-1.16,3.744222216
26/05/2019 11:00,30.31552,6.67286,31.04122764,23.01552,6.71286,23.9745,7.3,-0.04,7.300109588,30.22552,4.54286,30.56500673,23.01552,6.71286,23.9745,7.21,-2.17,7.529475413
26/05/2019 11:30,35.33224,6.84982,35.99009888,25.78224,7.51982,26.8565,9.55,-0.67,9.573473769,35.34224,4.76982,35.66265709,25.78224,7.51982,26.8565,9.56,-2.75,9.947668068
26/05/2019 12:00,30.24712,6.90416,31.02508169,23.15712,6.75416,24.122,7.09,0.15,7.091586564,30.10712,4.50416,30.44217686,23.15712,6.75416,24.122,6.95,-2.25,7.30513518
26/05/2019 12:30,20.8268,5.9749,21.66691091,18.2568,5.3249,19.0175,2.57,0.65,2.650924367,20.9468,3.6549,21.26327172,18.2568,5.3249,19.0175,2.69,-1.67,3.16622804
26/05/2019 13:00,13.83032,5.26426,14.79831695,14.86032,4.33426,15.4795,-1.03,0.93,1.387731963,13.57032,2.62426,13.82173381,14.86032,4.33426,15.4795,-1.29,-1.71,2.142008403
26/05/2019 13:30,18.10944,5.82192,19.0222651,16.66944,4.86192,17.364,1.44,0.96,1.730664612,17.79944,3.12192,18.07114963,16.66944,4.86192,17.364,1.13,-1.74,2.074728898
26/05/2019 14:00,19.3612,6.0616,20.28790428,17.2512,5.0316,17.97,2.11,1.03,2.347977853,19.2512,3.4516,19.55817589,17.2512,5.0316,17.97,2,-1.58,2.548803641
26/05/2019 14:30,17.27856,5.94708,18.27337944,15.89856,4.63708,16.561,1.38,1.31,1.902761152,17.16856,2.82708,17.39976534,15.89856,4.63708,16.561,1.27,-1.81,2.211108319
26/05/2019 15:00,40.92752,6.42636,41.42897532,27.82752,8.11636,28.987,13.1,-1.69,13.20856162,41.10752,6.60636,41.63498761,27.82752,8.11636,28.987,13.28,-1.51,13.36557144
26/05/2019 15:30,47.74112,7.01616,48.25392253,30.98112,9.03616,32.272,16.76,-2.02,16.88129142,47.76112,7.01616,48.27371008,30.98112,9.03616,32.272,16.78,-2.02,16.90114789
26/05/2019 16:00,51.7936,10.1098,52.77106269,33.1536,9.6698,34.535,18.64,0.44,18.64519241,52.0636,4.5898,52.26552123,33.1536,9.6698,34.535,18.91,-5.08,19.5804622
26/05/2019 16:30,40.93536,7.42948,41.60409681,27.73536,8.08948,28.891,13.2,-0.66,13.2164897,41.12536,6.03948,41.56645948,27.73536,8.08948,28.891,13.39,-2.05,13.54601787
26/05/2019 17:00,31.02984,6.31912,31.66673725,22.89984,6.67912,23.854,8.13,-0.36,8.137966576,31.15984,5.40912,31.62584715,22.89984,6.67912,23.854,8.26,-1.27,8.357062881
26/05/2019 17:30,20.34432,4.67126,20.87371616,17.52432,5.11126,18.2545,2.82,-0.44,2.854119829,20.31432,5.72126,21.10460644,17.52432,5.11126,18.2545,2.79,0.61,2.855906161
26/05/2019 18:00,19.70792,4.57106,20.23108253,17.31792,5.05106,18.0395,2.39,-0.48,2.437724349,19.67792,5.58106,20.45406479,17.31792,5.05106,18.0395,2.36,0.53,2.418780685
26/05/2019 18:30,16.8508,4.3344,17.39932424,16.0608,4.6844,16.73,0.79,-0.35,0.864060183,16.7308,5.2944,17.5485139,16.0608,4.6844,16.73,0.67,0.61,0.906090503
26/05/2019 19:00,9.45064,3.56852,10.10192711,12.44064,3.62852,12.959,-2.99,-0.06,2.990601946,9.83064,4.64852,10.87429175,12.44064,3.62852,12.959,-2.61,1.02,2.802231254
26/05/2019 19:30,2.18272,2.94746,3.667667794,8.56272,2.49746,8.9195,-6.38,0.45,6.395850217,2.28272,3.72746,4.37090021,8.56272,2.49746,8.9195,-6.28,1.23,6.399320276
26/05/2019 20:00,-1.6008,4.5156,4.790950219,6.4992,1.8956,6.77,-8.1,2.62,8.513189766,-2.0408,1.1356,2.335476825,6.4992,1.8956,6.77,-8.54,-0.76,8.573750638
26/05/2019 20:30,-2.85064,2.16898,3.581985853,5.85936,1.70898,6.1035,-8.71,0.46,8.722138499,-2.90064,2.99898,4.172240819,5.85936,1.70898,6.1035,-8.76,1.29,8.854473446
26/05/2019 21:00,-4.38904,2.04028,4.840084152,5.04096,1.47028,5.251,-9.43,0.57,9.447211229,-4.45904,2.86028,5.297569197,5.04096,1.47028,5.251,-9.5,1.39,9.601150973
26/05/2019 21:30,-6.17184,1.68738,6.398348244,3.96816,1.15738,4.1335,-10.14,0.53,10.15384164,-6.08184,3.03738,6.798121435,3.96816,1.15738,4.1335,-10.05,1.88,10.22432883
26/05/2019 22:00,-6.64808,1.68306,6.857817339,3.54192,1.03306,3.6895,-10.19,0.65,10.21071006,-6.61808,2.97306,7.255209759,3.54192,1.03306,3.6895,-10.16,1.94,10.34355838
26/05/2019 22:30,-6.28568,2.00376,6.597334856,3.78432,1.10376,3.942,-10.07,0.9,10.11013848,-6.27568,2.84376,6.889929637,3.78432,1.10376,3.942,-10.06,1.74,10.20936825
26/05/2019 23:00,-6.41328,2.49446,6.881314631,3.54672,1.03446,3.6945,-9.96,1.46,10.06643929,-6.38328,2.42446,6.828196676,3.54672,1.03446,3.6945,-9.93,1.39,10.02681405
26/05/2019 23:30,-4.70176,1.57782,4.959441808,4.03824,1.17782,4.2065,-8.74,0.4,8.74914853,-4.51176,3.26782,5.570872988,4.03824,1.17782,4.2065,-8.55,2.09,8.801738465
27/05/2019 00:00,-3.68128,3.24296,4.905977171,4.15872,1.21296,4.332,-7.84,2.03,8.098549253,-3.71128,2.01296,4.222038276,4.15872,1.21296,4.332,-7.87,0.8,7.910556238
27/05/2019 00:30,-2.10856,3.55542,4.133646895,4.68144,1.36542,4.8765,-6.79,2.19,7.134437609,-2.08856,2.19542,3.030173568,4.68144,1.36542,4.8765,-6.77,0.83,6.820689115
27/05/2019 01:00,-2.49872,3.35954,4.186897497,4.42128,1.28954,4.6055,-6.92,2.07,7.222970303,-2.48872,1.98954,3.186219806,4.42128,1.28954,4.6055,-6.91,0.7,6.945365361
27/05/2019 01:30,-2.2052,3.3664,4.024370261,4.4448,1.2964,4.63,-6.65,2.07,6.964725407,-2.1652,1.9964,2.945115278,4.4448,1.2964,4.63,-6.61,0.7,6.646961712
27/05/2019 02:00,-2.1348,3.3961,4.011342201,4.3752,1.2761,4.5575,-6.51,2.12,6.846495454,-2.1248,2.0361,2.942869051,4.3752,1.2761,4.5575,-6.5,0.76,6.544279945
27/05/2019 02:30,0.46504,3.82272,3.850902544,5.49504,1.60272,5.724,-5.03,2.22,5.49811786,0.50504,2.47272,2.523768928,5.49504,1.60272,5.724,-4.99,0.87,5.065273931
27/05/2019 03:00,-0.30904,3.66028,3.673303064,5.04096,1.47028,5.251,-5.35,2.19,5.780882286,-0.26904,2.30028,2.315959974,5.04096,1.47028,5.251,-5.31,0.83,5.374476719
27/05/2019 03:30,-2.82304,3.24078,4.29793088,3.87696,1.13078,4.0385,-6.7,2.11,7.024393212,-2.80304,1.88078,3.375554273,3.87696,1.13078,4.0385,-6.68,0.75,6.721971437
27/05/2019 04:00,-1.92776,3.46732,3.967186232,4.24224,1.23732,4.419,-6.17,2.23,6.56062497,-2.00776,1.86732,2.741894272,4.24224,1.23732,4.419,-6.25,0.63,6.281671752
27/05/2019 04:30,0.08424,4.09582,4.096686204,5.09424,1.48582,5.3065,-5.01,2.61,5.649088422,0.00424,1.95582,1.955824596,5.09424,1.48582,5.3065,-5.09,0.47,5.111653353
27/05/2019 05:00,-1.34072,3.76854,3.999927981,4.34928,1.26854,4.5305,-5.69,2.5,6.214989944,-1.46072,1.61854,2.180223532,4.34928,1.26854,4.5305,-5.81,0.35,5.820532622
27/05/2019 05:30,-1.19864,3.75998,3.946414506,4.49136,1.30998,4.6785,-5.69,2.45,6.195046408,-1.39864,1.65998,2.170651388,4.49136,1.30998,4.6785,-5.89,0.35,5.900389818
27/05/2019 06:00,1.14624,4.11432,4.271006345,5.70624,1.66432,5.944,-4.56,2.45,5.176494953,1.02624,2.05432,2.296388295,5.70624,1.66432,5.944,-4.68,0.39,4.696221886
27/05/2019 06:30,2.49504,4.41022,5.067076578,6.51504,1.90022,6.7865,-4.02,2.51,4.739250996,2.30504,2.29022,3.249356406,6.51504,1.90022,6.7865,-4.21,0.39,4.228025544
27/05/2019 07:00,2.88,4.3225,5.194074148,6.9,2.0125,7.1875,-4.02,2.31,4.636431818,2.79,2.4325,3.701507294,6.9,2.0125,7.1875,-4.11,0.42,4.13140412
27/05/2019 07:30,2.83904,4.21222,5.079659974,7.37904,2.15222,7.6865,-4.54,2.06,4.985498972,2.86904,2.52222,3.820076472,7.37904,2.15222,7.6865,-4.51,0.37,4.525151931
27/05/2019 08:00,6.29288,4.45084,7.707808729,9.36288,2.73084,9.753,-3.07,1.72,3.518991333,6.09288,2.95084,6.769833336,9.36288,2.73084,9.753,-3.27,0.22,3.277392256
27/05/2019 08:30,15.416,5.398,16.33375217,14.256,4.158,14.85,1.16,1.24,1.697998822,15.406,3.368,15.76985288,14.256,4.158,14.85,1.15,-0.79,1.395206078
27/05/2019 09:00,18.0468,5.8474,18.97047909,15.5568,4.5374,16.205,2.49,1.31,2.813574239,17.7668,3.6774,18.14338593,15.5568,4.5374,16.205,2.21,-0.86,2.371434165
27/05/2019 09:30,13.4048,5.0789,14.33470921,13.9848,4.0789,14.5675,-0.58,1,1.156027681,13.1448,2.9389,13.46933184,13.9848,4.0789,14.5675,-0.84,-1.14,1.416050847
27/05/2019 10:00,13.11368,4.95274,14.01778287,14.20368,4.14274,14.7955,-1.09,0.81,1.358013255,13.02368,2.95274,13.35420961,14.20368,4.14274,14.7955,-1.18,-1.19,1.675857989
27/05/2019 10:30,11.372,5.1185,12.470823,13.572,3.9585,14.1375,-2.2,1.16,2.487086649,11.212,2.9985,11.6060306,13.572,3.9585,14.1375,-2.36,-0.96,2.54778335
27/05/2019 11:00,17.62112,6.18366,18.67462238,15.92112,4.64366,16.5845,1.7,1.54,2.293817778,17.33112,2.97366,17.5843787,15.92112,4.64366,16.5845,1.41,-1.67,2.185634919
27/05/2019 11:30,30.87344,5.70642,31.3963776,22.99344,6.70642,23.9515,7.88,-1,7.943198348,31.10344,4.88642,31.48493418,22.99344,6.70642,23.9515,8.11,-1.82,8.311708609
27/05/2019 12:00,33.46552,4.63036,33.78433457,24.03552,7.01036,25.037,9.43,-2.38,9.725703059,33.78552,7.03036,34.50923533,24.03552,7.01036,25.037,9.75,0.02,9.750020513
27/05/2019 12:30,34.20568,4.78374,34.53856848,24.83568,7.24374,25.8705,9.37,-2.46,9.687543548,34.49568,6.94374,35.18760384,24.83568,7.24374,25.8705,9.66,-0.3,9.664657262
27/05/2019 13:00,29.09648,4.34314,29.41883773,22.05648,6.43314,22.9755,7.04,-2.09,7.343684361,29.39648,6.85314,30.18474059,22.05648,6.43314,22.9755,7.34,0.42,7.352006529
27/05/2019 13:30,32.39944,4.50692,32.71140535,23.50944,6.85692,24.489,8.89,-2.35,9.195357524,32.71944,6.63692,33.38578232,23.50944,6.85692,24.489,9.21,-0.22,9.212627204
27/05/2019 14:00,38.60384,6.15612,39.09161389,26.52384,7.73612,27.629,12.08,-1.58,12.18288964,38.72384,5.25612,39.07892759,26.52384,7.73612,27.629,12.2,-2.48,12.44951405
27/05/2019 14:30,37.3224,8.3757,38.25067179,25.8024,7.5257,26.8775,11.52,0.85,11.55131594,37.1924,3.4657,37.35352318,25.8024,7.5257,26.8775,11.39,-4.06,12.09196841
27/05/2019 15:00,23.31008,6.67294,24.24640093,18.73008,5.46294,19.5105,4.58,1.21,4.737140488,23.09008,3.26294,23.3194891,18.73008,5.46294,19.5105,4.36,-2.2,4.883605226
27/05/2019 15:30,24.30504,6.57772,25.17938382,19.29504,5.62772,20.099,5.01,0.95,5.099274458,24.21504,3.52772,24.4706553,19.29504,5.62772,20.099,4.92,-2.1,5.349429876
27/05/2019 16:00,28.45872,7.20296,29.35611311,21.43872,6.25296,22.332,7.02,0.95,7.083988989,28.20872,3.89296,28.47607806,21.43872,6.25296,22.332,6.77,-2.36,7.169553682
27/05/2019 16:30,23.7024,5.5657,24.34708981,19.0824,5.5657,19.8775,4.62,0,4.62,23.6024,4.4157,24.0119073,19.0824,5.5657,19.8775,4.52,-1.15,4.664000429
27/05/2019 17:00,26.42968,8.32074,27.70853116,20.77968,6.06074,21.6455,5.65,2.26,6.085236232,26.24968,3.18074,26.44168692,20.77968,6.06074,21.6455,5.47,-2.88,6.181852473
27/05/2019 17:30,12.84944,6.85192,14.56217415,14.02944,4.09192,14.614,-1.18,2.76,3.001666204,12.40944,2.18192,12.59980063,14.02944,4.09192,14.614,-1.62,-1.91,2.504495957
27/05/2019 18:00,11.10256,5.91158,12.57829943,13.34256,3.89158,13.8985,-2.24,2.02,3.016289111,10.97256,2.88158,11.34462764,13.34256,3.89158,13.8985,-2.37,-1.01,2.576237567
27/05/2019 18:30,8.4404,5.2547,9.942445587,12.0504,3.5147,12.5525,-3.61,1.74,4.007455552,8.3204,2.9247,8.819462923,12.0504,3.5147,12.5525,-3.73,-0.59,3.776373922
27/05/2019 19:00,0.08336,4.17598,4.176811924,7.56336,2.20598,7.8785,-7.48,1.97,7.735069489,0.01336,1.73598,1.736031408,7.56336,2.20598,7.8785,-7.55,-0.47,7.564614994
27/05/2019 19:30,-4.71712,3.40334,5.816695303,5.46288,1.59334,5.6905,-10.18,1.81,10.33965667,-4.70712,2.60334,5.379066634,5.46288,1.59334,5.6905,-10.17,1.01,10.22002935
27/05/2019 20:00,-2.19696,1.74922,2.808274176,7.16304,2.08922,7.4615,-9.36,-0.34,9.366173178,-1.79696,4.22922,4.595146031,7.16304,2.08922,7.4615,-8.96,2.14,9.212013895
27/05/2019 20:30,-4.83992,1.47544,5.059817072,5.71008,1.66544,5.948,-10.55,-0.19,10.55171076,-4.67992,3.71544,5.975461957,5.71008,1.66544,5.948,-10.39,2.05,10.59030689
27/05/2019 21:00,-5.98896,1.40072,6.150581956,4.87104,1.42072,5.074,-10.86,-0.02,10.86001842,-5.64896,3.70072,6.753227199,4.87104,1.42072,5.074,-10.52,2.28,10.76423708
27/05/2019 21:30,-6.75208,1.55606,6.929062494,4.23792,1.23606,4.4145,-10.99,0.32,10.99465779,-6.36208,3.64606,7.332790427,4.23792,1.23606,4.4145,-10.6,2.41,10.87051517
27/05/2019 22:00,-7.87632,0.58274,7.897847976,3.40368,0.99274,3.5455,-11.28,-0.41,11.28744878,-7.35632,3.75274,8.258238399,3.40368,0.99274,3.5455,-10.76,2.76,11.10833921
27/05/2019 22:30,-5.9628,3.3671,6.847798643,3.9672,1.1571,4.1325,-9.93,2.21,10.17295434,-6.1128,1.7071,6.346693174,3.9672,1.1571,4.1325,-10.08,0.55,10.09499381
27/05/2019 23:00,-7.03208,3.37606,7.800508333,3.03792,0.88606,3.1645,-10.07,2.49,10.37328299,-6.85208,3.02606,7.490529985,3.03792,0.88606,3.1645,-9.89,2.14,10.1188784
27/05/2019 23:30,-4.85784,1.56188,5.102752061,3.81216,1.11188,3.971,-8.67,0.45,8.681670346,-4.48784,3.72188,5.830360075,3.81216,1.11188,3.971,-8.3,2.61,8.700695375
28/05/2019 00:00,-4.44416,3.58712,5.711215983,3.55584,1.03712,3.704,-8,2.55,8.396576683,-4.46416,1.71712,4.78301428,3.55584,1.03712,3.704,-8.02,0.68,8.048776305
28/05/2019 00:30,-3.72944,3.28558,4.970287582,3.79056,1.10558,3.9485,-7.52,2.18,7.829610463,-3.84944,2.03558,4.354511942,3.79056,1.10558,3.9485,-7.64,0.93,7.69639526
28/05/2019 01:00,-3.82016,1.56912,4.129861983,3.69984,1.07912,3.854,-7.52,0.49,7.535947187,-3.53016,3.60912,5.048542047,3.69984,1.07912,3.854,-7.23,2.53,7.659882506
28/05/2019 01:30,-2.32232,1.83974,2.962737493,4.62768,1.34974,4.8205,-6.95,0.49,6.967251969,-1.99232,3.87974,4.361389853,4.62768,1.34974,4.8205,-6.62,2.53,7.086981022
28/05/2019 02:00,-2.7356,1.7942,3.271492167,4.3344,1.2642,4.515,-7.07,0.53,7.089837798,-2.4056,3.8342,4.526367307,4.3344,1.2642,4.515,-6.74,2.57,7.213355668
28/05/2019 02:30,-1.91,1.9275,2.713550488,4.62,1.3475,4.8125,-6.53,0.58,6.555707437,-1.57,3.9775,4.276143853,4.62,1.3475,4.8125,-6.19,2.63,6.725548305
28/05/2019 03:00,-2.50568,1.83626,3.106490472,4.20432,1.22626,4.3795,-6.71,0.61,6.73767022,-2.16568,3.89626,4.457691314,4.20432,1.22626,4.3795,-6.37,2.67,6.90693854
28/05/2019 03:30,-3.15248,1.66886,3.566962833,3.76752,1.09886,3.9245,-6.92,0.57,6.943435749,-2.83248,3.72886,4.682663756,3.76752,1.09886,3.9245,-6.6,2.63,7.104709706
28/05/2019 04:00,-3.91704,1.57628,4.222305176,3.31296,0.96628,3.451,-7.23,0.61,7.255687424,-3.57704,3.63628,5.100759492,3.31296,0.96628,3.451,-6.89,2.67,7.389248947
28/05/2019 04:30,-3.68104,1.55178,3.994756144,3.46896,1.01178,3.6135,-7.15,0.54,7.170362613,-3.34104,3.61178,4.920112097,3.46896,1.01178,3.6135,-6.81,2.6,7.289451283
28/05/2019 05:00,-3.64456,1.48242,3.934512251,3.50544,1.02242,3.6515,-7.15,0.46,7.164781923,-3.30456,3.54242,4.84446656,3.50544,1.02242,3.6515,-6.81,2.52,7.261301536
28/05/2019 05:30,-3.03264,1.52798,3.395825121,3.86736,1.12798,4.0285,-6.9,0.4,6.911584478,-2.70264,3.54798,4.460092493,3.86736,1.12798,4.0285,-6.57,2.42,7.001521263
28/05/2019 06:00,-0.96088,2.06766,2.280023739,5.16912,1.50766,5.3845,-6.13,0.56,6.155525973,-0.77088,3.46766,3.552312184,5.16912,1.50766,5.3845,-5.94,1.96,6.255013989
28/05/2019 06:30,-0.23224,2.13018,2.142802429,5.89776,1.72018,6.1435,-6.13,0.41,6.143695956,-0.10224,3.19018,3.191817891,5.89776,1.72018,6.1435,-6,1.47,6.177450931
28/05/2019 07:00,-1.0876,1.4957,1.849322106,5.8824,1.7157,6.1275,-6.97,-0.22,6.973471159,-1.0676,2.8457,3.039371358,5.8824,1.7157,6.1275,-6.95,1.13,7.041264091
28/05/2019 07:30,-3.90352,2.35314,4.557931137,5.25648,1.53314,5.4755,-9.16,0.82,9.196629817,-4.02352,0.95314,4.134874732,5.25648,1.53314,5.4755,-9.28,-0.58,9.298107334
28/05/2019 08:00,-4.00488,-0.02934,4.004987472,5.86512,1.71066,6.1095,-9.87,-1.74,10.02220036,-3.54488,2.82066,4.530154197,5.86512,1.71066,6.1095,-9.41,1.11,9.475241422
28/05/2019 08:30,-4.76864,1.31498,4.946625097,5.81136,1.69498,6.0535,-10.58,-0.38,10.586822,-4.80864,0.59498,4.845309056,5.81136,1.69498,6.0535,-10.62,-1.1,10.676816
28/05/2019 09:00,-5.86824,1.13968,5.977885178,5.62176,1.63968,5.856,-11.49,-0.5,11.50087388,-5.97824,0.08968,5.97891261,5.62176,1.63968,5.856,-11.6,-1.55,11.70309788
28/05/2019 09:30,-3.39032,0.47324,3.423189419,7.03968,2.05324,7.333,-10.43,-1.58,10.54899521,-3.49032,1.20324,3.691899267,7.03968,2.05324,7.333,-10.53,-0.85,10.56425104
28/05/2019 10:00,0.26232,1.14526,1.174917976,8.93232,2.60526,9.3045,-8.67,-1.46,8.792070291,0.12232,1.21526,1.221400446,8.93232,2.60526,9.3045,-8.81,-1.39,8.918979762
28/05/2019 10:30,10.03264,2.18702,10.26824824,13.29264,3.87702,13.8465,-3.26,-1.69,3.672015795,8.85264,2.58702,9.222901249,13.29264,3.87702,13.8465,-4.44,-1.29,4.623602492
28/05/2019 11:00,6.56376,1.28568,6.688491489,11.81376,3.44568,12.306,-5.25,-2.16,5.676979831,6.64376,2.63568,7.147472001,11.81376,3.44568,12.306,-5.17,-0.81,5.233067934
28/05/2019 11:30,9.57904,1.40972,9.682216575,13.43904,3.91972,13.999,-3.86,-2.51,4.604313195,9.52904,2.93972,9.972189178,13.43904,3.91972,13.999,-3.91,-0.98,4.030942818
28/05/2019 12:00,26.51336,4.63098,26.91475867,21.36336,6.23098,22.2535,5.15,-1.6,5.3928193,26.43336,2.74098,26.57509158,21.36336,6.23098,22.2535,5.07,-3.49,6.155079203
28/05/2019 12:30,29.52848,5.66164,30.06634828,23.38848,6.82164,24.363,6.14,-1.16,6.248615847,29.26848,2.79164,29.40131248,23.38848,6.82164,24.363,5.88,-4.03,7.128485113
28/05/2019 13:00,35.1144,5.8467,35.5978228,25.6344,7.4767,26.7025,9.48,-1.63,9.619111186,34.9744,2.9767,35.10084612,25.6344,7.4767,26.7025,9.34,-4.5,10.36752622
28/05/2019 13:30,35.1456,5.8908,35.63586289,25.7856,7.5208,26.86,9.36,-1.63,9.500868381,34.6856,2.8808,34.8050263,25.7856,7.5208,26.86,8.9,-4.64,10.03691188
28/05/2019 14:00,32.72408,6.00494,33.27047815,24.87408,7.25494,25.9105,7.85,-1.25,7.948899295,32.78408,2.12494,32.85287311,24.87408,7.25494,25.9105,7.91,-5.13,9.427884174
28/05/2019 14:30,12.3908,1.6069,12.49456091,14.8008,4.3169,15.4175,-2.41,-2.71,3.6265962,12.2308,2.6769,12.52031398,14.8008,4.3169,15.4175,-2.57,-1.64,3.048688243
28/05/2019 15:00,4.93664,0.91902,5.021455192,11.03664,3.21902,11.4965,-6.1,-2.3,6.519202405,5.26664,2.77902,5.954867677,11.03664,3.21902,11.4965,-5.77,-0.44,5.786752112
28/05/2019 15:30,27.12104,3.09072,27.29658149,21.91104,6.39072,22.824,5.21,-3.3,6.167179258,27.48104,5.12072,27.95405754,21.91104,6.39072,22.824,5.57,-1.27,5.712950201
28/05/2019 16:00,31.87024,3.54632,32.0669391,24.33024,7.09632,25.344,7.54,-3.55,8.333912647,31.77024,5.34632,32.216941,24.33024,7.09632,25.344,7.44,-1.75,7.643042588
28/05/2019 16:30,21.15272,4.76246,21.68221826,19.00272,5.54246,19.7945,2.15,-0.78,2.287116088,20.78272,2.74246,20.96288476,19.00272,5.54246,19.7945,1.78,-2.8,3.317890896
28/05/2019 17:00,14.69088,5.52234,15.69452753,15.95088,4.65234,16.6155,-1.26,0.87,1.531176019,14.38088,1.82234,14.4958833,15.95088,4.65234,16.6155,-1.57,-2.83,3.236325076
28/05/2019 17:30,-4.99408,2.69256,5.673686139,6.38592,1.86256,6.652,-11.38,0.83,11.41022787,-5.52408,0.23256,5.528973142,6.38592,1.86256,6.652,-11.91,-1.63,12.02102325
28/05/2019 18:00,-8.74512,2.42684,9.075608861,4.75488,1.38684,4.953,-13.5,1.04,13.54,-9.17512,0.10684,9.17574203,4.75488,1.38684,4.953,-13.93,-1.28,13.98868471
28/05/2019 18:30,1.3572,3.7421,3.980616064,9.6072,2.8021,10.0075,-8.25,0.94,8.30337883,0.9472,1.3321,1.634526919,9.6072,2.8021,10.0075,-8.66,-1.47,8.783877276
28/05/2019 19:00,-0.33008,3.61706,3.632089736,8.62992,2.51706,8.9895,-8.96,1.1,9.027269798,-0.76008,1.20706,1.426434524,8.62992,2.51706,8.9895,-9.39,-1.31,9.480938772
28/05/2019 19:30,-5.1304,3.2028,6.048051918,6.0096,1.7528,6.26,-11.14,1.45,11.2339708,-5.6104,0.5828,5.640588976,6.0096,1.7528,6.26,-11.62,-1.17,11.67875421
28/05/2019 20:00,-8.1224,2.7443,8.573480288,4.4376,1.2943,4.6225,-12.56,1.45,12.64342121,-8.5224,0.3143,8.52819361,4.4376,1.2943,4.6225,-12.96,-0.98,12.99699965
28/05/2019 20:30,-8.826,2.6295,9.209372739,4.044,1.1795,4.2125,-12.87,1.45,12.95142463,-9.366,0.0095,9.366004818,4.044,1.1795,4.2125,-13.41,-1.17,13.4609435
28/05/2019 21:00,-10.02304,2.29328,10.28204571,3.33696,0.97328,3.476,-13.36,1.32,13.42505121,-10.30304,0.09328,10.30346225,3.33696,0.97328,3.476,-13.64,-0.88,13.66835762
28/05/2019 21:30,-9.92592,4.75494,11.00605934,3.03408,0.88494,3.1605,-12.96,3.87,13.52547596,-10.52592,-2.00506,10.71518817,3.03408,0.88494,3.1605,-13.56,-2.89,13.86454832
28/05/2019 22:00,-11.15784,3.91438,11.82454076,2.31216,0.67438,2.4085,-13.47,3.24,13.85418709,-11.72784,-1.61562,11.83860038,2.31216,0.67438,2.4085,-14.04,-2.29,14.22552987
28/05/2019 22:30,-10.57096,3.90472,11.26907421,2.27904,0.66472,2.374,-12.85,3.24,13.25217341,-11.18096,-1.53528,11.28587397,2.27904,0.66472,2.374,-13.46,-2.2,13.63860697
28/05/2019 23:00,-9.618,3.926,10.38842625,2.352,0.686,2.45,-11.97,3.24,12.40074595,-10.128,-1.204,10.1993137,2.352,0.686,2.45,-12.48,-1.89,12.62230169
28/05/2019 23:30,-7.29352,4.30314,8.46832025,3.09648,0.90314,3.2255,-10.39,3.4,10.93215898,-7.79352,-0.70686,7.825509891,3.09648,0.90314,3.2255,-10.89,-1.61,11.00836954
29/05/2019 00:00,-6.14904,2.91278,6.804041464,3.54096,1.03278,3.6885,-9.69,1.88,9.870688932,-6.43904,1.56278,6.625972944,3.54096,1.03278,3.6885,-9.98,0.53,9.994063238
29/05/2019 00:30,-6.67224,3.13768,7.373182651,2.59776,0.75768,2.706,-9.27,2.38,9.570647836,-7.03224,0.93768,7.09447977,2.59776,0.75768,2.706,-9.63,0.18,9.631682096
29/05/2019 01:00,-6.93768,1.00026,7.009416798,2.33232,0.68026,2.4295,-9.27,0.32,9.275521549,-6.90768,2.86026,7.47643834,2.33232,0.68026,2.4295,-9.24,2.18,9.49368211
29/05/2019 01:30,-7.99656,0.77892,8.034406524,1.57344,0.45892,1.639,-9.57,0.32,9.575348558,-8.00656,2.66892,8.439676356,1.57344,0.45892,1.639,-9.58,2.21,9.831607193
29/05/2019 02:00,-7.58504,0.53228,7.603693431,1.82496,0.53228,1.901,-9.41,0,9.41,-7.53504,2.64228,7.984890193,1.82496,0.53228,1.901,-9.36,2.11,9.594878842
29/05/2019 02:30,-7.59576,0.79082,7.6368165,1.61424,0.47082,1.6815,-9.21,0.32,9.215557498,-7.51576,2.76082,8.006795579,1.61424,0.47082,1.6815,-9.13,2.29,9.41281042
29/05/2019 03:00,-8.0092,-0.0906,8.009712417,1.5408,0.4494,1.605,-9.55,-0.54,9.565254832,-7.7692,3.2194,8.409815991,1.5408,0.4494,1.605,-9.31,2.77,9.713341341
29/05/2019 03:30,-7.84472,1.38654,7.966311885,1.56528,0.45654,1.6305,-9.41,0.93,9.455844753,-7.81472,1.77654,8.014108999,1.56528,0.45654,1.6305,-9.38,1.32,9.472423132
29/05/2019 04:00,-7.38112,2.03384,7.656202557,1.65888,0.48384,1.728,-9.04,1.55,9.171919101,-7.47112,1.24384,7.573953525,1.65888,0.48384,1.728,-9.13,0.76,9.161577375
29/05/2019 04:30,-7.15656,2.14392,7.470792729,1.69344,0.49392,1.764,-8.85,1.65,9.002499653,-7.23656,1.35392,7.362126052,1.69344,0.49392,1.764,-8.93,0.86,8.9713154
29/05/2019 05:00,-7.06488,2.05066,7.356475776,1.78512,0.52066,1.8595,-8.85,1.53,8.981280532,-7.14488,1.26066,7.255244575,1.78512,0.52066,1.8595,-8.93,0.74,8.960608238
29/05/2019 05:30,-7.13248,1.96386,7.397906261,1.96752,0.57386,2.0495,-9.1,1.39,9.205547241,-7.21248,1.16386,7.305781125,1.96752,0.57386,2.0495,-9.18,0.59,9.198940156
29/05/2019 06:00,-6.52056,1.96942,6.811484262,2.32944,0.67942,2.4265,-8.85,1.29,8.943522796,-6.60056,1.17942,6.705104313,2.32944,0.67942,2.4265,-8.93,0.5,8.943986807
29/05/2019 06:30,-6.12584,1.81038,6.38775324,2.98416,0.87038,3.1085,-9.11,0.94,9.158367759,-6.30584,1.00038,6.38469876,2.98416,0.87038,3.1085,-9.29,0.13,9.290909536
29/05/2019 07:00,-2.49832,2.07424,3.247164055,5.19168,1.51424,5.408,-7.69,0.56,7.710363156,-2.55832,1.04424,2.763229705,5.19168,1.51424,5.408,-7.75,-0.47,7.764238533
29/05/2019 07:30,6.08888,2.37384,6.535256384,10.29888,3.00384,10.728,-4.21,-0.63,4.256876789,5.97888,1.99384,6.302571221,10.29888,3.00384,10.728,-4.32,-1.01,4.436496365
29/05/2019 08:00,6.25208,3.42144,7.127043988,10.46208,3.05144,10.898,-4.21,0.37,4.226227632,6.07208,0.89144,6.137167164,10.46208,3.05144,10.898,-4.39,-2.16,4.892616887
29/05/2019 08:30,5.21168,3.61924,6.345116752,10.35168,3.01924,10.783,-5.14,0.6,5.174900965,4.78168,0.03924,4.781841005,10.35168,3.01924,10.783,-5.57,-2.98,6.317064192
29/05/2019 09:00,15.1072,2.8471,15.3731412,15.2472,4.4471,15.8825,-0.14,-1.6,1.606113321,14.9872,2.2171,15.1503035,15.2472,4.4471,15.8825,-0.26,-2.23,2.245105788
29/05/2019 09:30,26.5128,2.4279,26.62373494,20.8728,6.0879,21.7425,5.64,-3.66,6.723481241,26.4728,4.3979,26.83562305,20.8728,6.0879,21.7425,5.6,-1.69,5.849452966
29/05/2019 10:00,26.71176,2.52968,26.83127659,21.22176,6.18968,22.106,5.49,-3.66,6.598158834,26.82176,4.59968,27.2133031,21.22176,6.18968,22.106,5.6,-1.59,5.821348641
29/05/2019 10:30,32.87008,2.86294,32.99452356,24.25008,7.07294,25.2605,8.62,-4.21,9.593148597,32.91008,4.84294,33.26450711,24.25008,7.07294,25.2605,8.66,-2.23,8.942510833
29/05/2019 11:00,31.83184,2.67762,31.94425906,23.75184,6.92762,24.7415,8.08,-4.25,9.129561873,31.85184,4.69762,32.19638714,23.75184,6.92762,24.7415,8.1,-2.23,8.401362985
29/05/2019 11:30,24.5788,2.2084,24.67781271,20.1888,5.8884,21.03,4.39,-3.68,5.72839419,24.6288,4.1884,24.98240349,20.1888,5.8884,21.03,4.44,-1.7,4.754324347
29/05/2019 12:00,26.69872,2.30296,26.79785951,21.19872,6.18296,22.082,5.5,-3.88,6.730854329,26.76872,4.55296,27.15315479,21.19872,6.18296,22.082,5.57,-1.63,5.80360233
29/05/2019 12:30,37.21856,3.10208,37.34761182,26.57856,7.75208,27.686,10.64,-4.65,11.61172253,37.18856,5.58208,37.60516736,26.57856,7.75208,27.686,10.61,-2.17,10.82963527
29/05/2019 13:00,35.22416,3.29788,35.37820601,25.36416,7.39788,26.421,9.86,-4.1,10.67846431,35.38416,5.35788,35.787507,25.36416,7.39788,26.421,10.02,-2.04,10.22555622
29/05/2019 13:30,31.96928,3.32104,32.14131563,23.72928,6.92104,24.718,8.24,-3.6,8.992085409,32.01928,5.36104,32.46498177,23.72928,6.92104,24.718,8.29,-1.56,8.435502356
29/05/2019 14:00,26.2468,2.8899,26.40541672,21.0168,6.1299,21.8925,5.23,-3.24,6.152276002,26.3468,4.9799,26.81330405,21.0168,6.1299,21.8925,5.33,-1.15,5.452650732
29/05/2019 14:30,17.90496,2.20478,18.04019533,16.64496,4.85478,17.3385,1.26,-2.65,2.93429719,17.41496,4.17478,17.90836731,16.64496,4.85478,17.3385,0.77,-0.68,1.027277957
29/05/2019 15:00,12.21816,2.35988,12.44397314,13.98816,4.07988,14.571,-1.77,-1.72,2.468055915,11.94816,2.72988,12.25605043,13.98816,4.07988,14.571,-2.04,-1.35,2.446242016
29/05/2019 15:30,11.85536,4.99198,12.86349195,13.99536,4.08198,14.5785,-2.14,0.91,2.325446194,11.46536,0.65198,11.48388253,13.99536,4.08198,14.5785,-2.53,-3.43,4.262135615
29/05/2019 16:00,2.1452,3.9211,4.469553473,9.0552,2.6411,9.4325,-6.91,1.28,7.027552917,1.5152,-0.4189,1.572039519,9.0552,2.6411,9.4325,-7.54,-3.06,8.13727227
29/05/2019 16:30,-1.37792,3.57644,3.832699649,7.22208,2.10644,7.523,-8.6,1.47,8.724729222,-1.85792,-0.39356,1.899146177,7.22208,2.10644,7.523,-9.08,-2.5,9.417876618
29/05/2019 17:00,-1.82072,3.33604,3.800550513,7.04928,2.05604,7.343,-8.87,1.28,8.961880383,-2.15072,0.07604,2.1520638,7.04928,2.05604,7.343,-9.2,-1.98,9.410653537
29/05/2019 17:30,-2.09544,3.37758,3.974784956,7.05456,2.05758,7.3485,-9.15,1.32,9.244722819,-2.41544,0.14758,2.419944266,7.05456,2.05758,7.3485,-9.47,-1.91,9.660693557
29/05/2019 18:00,-1.7568,3.3976,3.824922483,7.1232,2.0776,7.42,-8.88,1.32,8.977572055,-2.1968,0.4776,2.248117435,7.1232,2.0776,7.42,-9.32,-1.6,9.456341787
29/05/2019 18:30,-5.17648,2.09936,5.585987612,5.48352,1.59936,5.712,-10.66,0.5,10.67171964,-5.37648,0.91936,5.454517394,5.48352,1.59936,5.712,-10.86,-0.68,10.88126831
29/05/2019 19:00,-7.14864,1.94248,7.407852752,4.43136,1.29248,4.616,-11.58,0.65,11.59822831,-7.48864,0.64248,7.516149919,4.43136,1.29248,4.616,-11.92,-0.65,11.93770916
29/05/2019 19:30,-7.49976,1.96132,7.751978857,4.29024,1.25132,4.469,-11.79,0.71,11.81135894,-7.69976,0.60132,7.723204633,4.29024,1.25132,4.469,-11.99,-0.65,12.00760592
29/05/2019 20:00,-7.60504,2.29978,7.9451634,4.04496,1.17978,4.2135,-11.65,1.12,11.70371309,-7.84504,0.60978,7.868702831,4.04496,1.17978,4.2135,-11.89,-0.57,11.9036549
29/05/2019 20:30,-8.47352,2.52314,8.841197693,3.57648,1.04314,3.7255,-12.05,1.48,12.14054776,-9.11352,0.10314,9.114103612,3.57648,1.04314,3.7255,-12.69,-0.94,12.72476719
29/05/2019 21:00,-8.94064,2.38898,9.254310836,3.45936,1.00898,3.6035,-12.4,1.38,12.47655401,-9.31064,0.03898,9.310721597,3.45936,1.00898,3.6035,-12.77,-0.97,12.80678726
29/05/2019 21:30,-8.18568,1.72376,8.365208043,3.78432,1.10376,3.942,-11.97,0.62,11.98604605,-8.35568,0.82376,8.396187754,3.78432,1.10376,3.942,-12.14,-0.28,12.14322857
29/05/2019 22:00,-6.6284,0.4638,6.64460661,4.4016,1.2838,4.585,-11.03,-0.82,11.06043851,-6.5484,2.6238,7.054492824,4.4016,1.2838,4.585,-10.95,1.34,11.03168618
29/05/2019 22:30,-5.04512,0.60184,5.080890394,4.87488,1.42184,5.078,-9.92,-0.82,9.953833432,-4.98512,2.96184,5.79861342,4.87488,1.42184,5.078,-9.86,1.54,9.979539068
29/05/2019 23:00,-2.78888,2.14116,3.516023009,5.66112,1.65116,5.897,-8.45,0.49,8.464195177,-2.68888,3.00116,4.029520691,5.66112,1.65116,5.897,-8.35,1.35,8.45842775
29/05/2019 23:30,-2.13296,2.85122,3.560754674,5.62704,1.64122,5.8615,-7.76,1.21,7.853769795,-2.15296,2.10122,3.008381999,5.62704,1.64122,5.8615,-7.78,0.46,7.793587107
30/05/2019 00:00,0.00824,3.05282,3.05283112,6.31824,1.84282,6.5815,-6.31,1.21,6.424966926,-0.00176,2.19282,2.192820706,6.31824,1.84282,6.5815,-6.32,0.35,6.329684036
30/05/2019 00:30,1.86832,3.62326,4.076595718,7.34832,2.14326,7.6545,-5.48,1.48,5.676336847,1.80832,2.38326,2.991646612,7.34832,2.14326,7.6545,-5.54,0.24,5.545196119
30/05/2019 01:00,1.992,4.2985,4.73763298,7.332,2.1385,7.6375,-5.34,2.16,5.760312492,1.572,1.5585,2.213618361,7.332,2.1385,7.6375,-5.76,-0.58,5.789127741
30/05/2019 01:30,2.33312,4.41716,4.995473091,7.53312,2.19716,7.847,-5.2,2.22,5.654060488,2.01312,1.66716,2.613823751,7.53312,2.19716,7.847,-5.52,-0.53,5.545385469
30/05/2019 02:00,2.39904,2.18722,3.246432542,7.49904,2.18722,7.8115,-5.1,0,5.1,2.48904,3.84722,4.58218527,7.49904,2.18722,7.8115,-5.01,1.66,5.277849941
30/05/2019 02:30,1.59648,2.34314,2.83532246,6.93648,2.02314,7.2255,-5.34,0.32,5.349579423,1.68648,3.81314,4.169442583,6.93648,2.02314,7.2255,-5.25,1.79,5.546764823
30/05/2019 03:00,2.15056,2.45808,3.266047397,7.33056,2.13808,7.636,-5.18,0.32,5.189874758,2.24056,3.86808,4.470140043,7.33056,2.13808,7.636,-5.09,1.73,5.37596503
30/05/2019 03:30,3.53136,2.30748,4.218408159,7.91136,2.30748,8.241,-4.38,0,4.38,3.65136,3.91748,5.355285184,7.91136,2.30748,8.241,-4.26,1.61,4.554086077
30/05/2019 04:00,0.66024,1.86382,1.977306716,6.39024,1.86382,6.6565,-5.73,0,5.73,0.77024,3.54382,3.626558954,6.39024,1.86382,6.6565,-5.62,1.68,5.865730986
30/05/2019 04:30,0.86808,1.90694,2.095228639,6.53808,1.90694,6.8105,-5.67,0,5.67,0.91808,3.62694,3.741331935,6.53808,1.90694,6.8105,-5.62,1.72,5.877312311
30/05/2019 05:00,-0.44288,2.01666,2.064717959,5.81712,1.69666,6.0595,-6.26,0.32,6.268173578,-0.35288,3.41666,3.434834763,5.81712,1.69666,6.0595,-6.17,1.72,6.405255655
30/05/2019 05:30,-0.6224,4.1743,4.220445741,5.6376,1.6443,5.8725,-6.26,2.53,6.751925651,-0.6924,1.4843,1.63785355,5.6376,1.6443,5.8725,-6.33,-0.16,6.332021794
30/05/2019 06:00,-0.51464,4.05448,4.087011426,6.01536,1.75448,6.266,-6.53,2.3,6.923214571,-0.46464,1.71448,1.776325421,6.01536,1.75448,6.266,-6.48,-0.04,6.480123456
30/05/2019 06:30,-1.61488,2.15566,2.693456413,5.98512,1.74566,6.2345,-7.6,0.41,7.611051176,-1.58488,2.23566,2.740441616,5.98512,1.74566,6.2345,-7.57,0.49,7.585842076
30/05/2019 07:00,1.43024,2.34882,2.750007609,7.95024,2.31882,8.2815,-6.52,0.03,6.520069018,1.45024,1.75882,2.279614847,7.95024,2.31882,8.2815,-6.5,-0.56,6.524078479
30/05/2019 07:30,3.48768,3.93224,5.256084398,9.36768,2.73224,9.758,-5.88,1.2,6.00119988,3.32768,0.31224,3.342296815,9.36768,2.73224,9.758,-6.04,-2.42,6.50676571
30/05/2019 08:00,8.11736,3.05798,8.674259337,12.02736,3.50798,12.5285,-3.91,-0.45,3.935809955,7.80736,1.52798,7.955475665,12.02736,3.50798,12.5285,-4.22,-1.98,4.661416094
30/05/2019 08:30,18.04584,2.78712,18.25980228,17.23584,5.02712,17.954,0.81,-2.24,2.38195298,17.98584,3.14712,18.25910197,17.23584,5.02712,17.954,0.75,-1.88,2.024080038
30/05/2019 09:00,16.94512,1.23066,16.98975032,16.90512,4.93066,17.6095,0.04,-3.7,3.70021621,17.23512,4.33066,17.77087441,16.90512,4.93066,17.6095,0.33,-0.6,0.684762733
