Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2019 09:30,26.19984,1.80162,26.26171073,21.63984,6.31162,22.5415,4.56,-4.51,6.413555956,26.38984,4.91162,26.84301895,21.63984,6.31162,22.5415,4.75,-1.4,4.95201979
30/05/2019 10:00,33.16448,3.24214,33.32257801,25.34448,7.39214,26.4005,7.82,-4.15,8.852959957,33.18448,4.60214,33.50208061,25.34448,7.39214,26.4005,7.84,-2.79,8.321640463
30/05/2019 10:30,35.24888,4.79634,35.57370403,26.07888,7.60634,27.1655,9.17,-2.81,9.590881086,35.32888,3.64634,35.51655329,26.07888,7.60634,27.1655,9.25,-3.96,10.06201272
30/05/2019 11:00,40.33,5.8325,40.74956388,28.74,8.3825,29.9375,11.59,-2.55,11.86720692,40.01,3.7125,40.18187099,28.74,8.3825,29.9375,11.27,-4.67,12.19925408
30/05/2019 11:30,41.37184,6.15512,41.82719985,29.57184,8.62512,30.804,11.8,-2.47,12.05574137,41.28184,3.31512,41.41473572,29.57184,8.62512,30.804,11.71,-5.31,12.85769031
30/05/2019 12:00,35.82928,5.89354,36.31075762,26.78928,7.81354,27.9055,9.04,-1.92,9.241644875,35.21928,2.92354,35.3404127,26.78928,7.81354,27.9055,8.43,-4.89,9.745614398
30/05/2019 12:30,33.37008,5.70544,33.85430969,25.63008,7.47544,26.698,7.74,-1.77,7.939804783,33.02008,3.08544,33.1639205,25.63008,7.47544,26.698,7.39,-4.39,8.595591894
30/05/2019 13:00,38.47712,4.04416,38.68906814,28.19712,8.22416,29.372,10.28,-4.18,11.09733301,38.57712,5.39416,38.95242161,28.19712,8.22416,29.372,10.38,-2.83,10.75887076
30/05/2019 13:30,46.21984,4.45662,46.43420153,31.83984,9.28662,33.1665,14.38,-4.83,15.16948582,46.34984,5.77662,46.70842544,31.83984,9.28662,33.1665,14.51,-3.51,14.92850294
30/05/2019 14:00,32.51816,3.33238,32.68846106,25.20816,7.35238,26.2585,7.31,-4.02,8.342451678,32.14816,5.07238,32.54586349,25.20816,7.35238,26.2585,6.94,-2.28,7.304929842
30/05/2019 14:30,31.55984,3.49912,31.75322569,24.57984,7.16912,25.604,6.98,-3.67,7.886019275,31.35984,4.63912,31.70111984,24.57984,7.16912,25.604,6.78,-2.53,7.236663596
30/05/2019 15:00,20.26576,2.58668,20.43017234,19.08576,5.56668,19.881,1.18,-2.98,3.205120903,20.31576,3.98668,20.70322974,19.08576,5.56668,19.881,1.23,-1.58,2.00232365
30/05/2019 15:30,13.72928,2.00354,13.87470006,15.98928,4.66354,16.6555,-2.26,-2.66,3.490444098,13.69928,3.75354,14.20420132,15.98928,4.66354,16.6555,-2.29,-0.91,2.464183435
30/05/2019 16:00,17.77776,2.22268,17.91616748,17.83776,5.20268,18.581,-0.06,-2.98,2.980603966,17.79776,4.40268,18.33422625,17.83776,5.20268,18.581,-0.04,-0.8,0.800999376
30/05/2019 16:30,20.88792,2.91606,21.09048619,19.11792,5.57606,19.9145,1.77,-2.66,3.195074334,20.68792,4.83606,21.24564685,19.11792,5.57606,19.9145,1.57,-0.74,1.735655496
30/05/2019 17:00,19.68688,2.98534,19.91194363,18.56688,5.41534,19.3405,1.12,-2.43,2.675686828,19.80688,4.97534,20.42220614,18.56688,5.41534,19.3405,1.24,-0.44,1.315750736
30/05/2019 17:30,20.47752,4.61636,20.99141741,18.70752,5.45636,19.487,1.77,-0.84,1.959209024,19.74752,3.55636,20.06519979,18.70752,5.45636,19.487,1.04,-1.9,2.166010157
30/05/2019 18:00,21.49672,5.52696,22.19586127,19.32672,5.63696,20.132,2.17,-0.11,2.17278623,21.27672,3.40696,21.54776532,19.32672,5.63696,20.132,1.95,-2.23,2.962330164
30/05/2019 18:30,12.85408,5.14994,13.84735551,15.15408,4.41994,15.7855,-2.3,0.73,2.413068586,12.52408,2.72994,12.81815713,15.15408,4.41994,15.7855,-2.63,-1.69,3.126179777
30/05/2019 19:00,1.75264,3.74952,4.138918603,9.39264,2.73952,9.784,-7.64,1.01,7.706471307,1.26264,1.44952,1.922333998,9.39264,2.73952,9.784,-8.13,-1.29,8.231706992
30/05/2019 19:30,0.24496,4.37728,4.38412883,8.42496,2.45728,8.776,-8.18,1.92,8.402309206,-0.29504,0.44728,0.535824598,8.42496,2.45728,8.776,-8.72,-2.01,8.948659117
30/05/2019 20:00,-0.63384,4.36388,4.409671394,7.79616,2.27388,8.121,-8.43,2.09,8.685217326,-1.04384,0.60388,1.205932419,7.79616,2.27388,8.121,-8.84,-1.67,8.996360375
30/05/2019 20:30,-0.36696,3.18172,3.202811546,8.06304,2.35172,8.399,-8.43,0.83,8.470761477,-0.77696,1.35172,1.559106731,8.06304,2.35172,8.399,-8.84,-1,8.896381287
30/05/2019 21:00,-4.18904,2.38528,4.820541131,6.12096,1.78528,6.376,-10.31,0.6,10.32744402,-4.46904,1.08528,4.598929354,6.12096,1.78528,6.376,-10.59,-0.7,10.61310982
30/05/2019 21:30,-2.77688,2.97216,4.067529668,6.93312,2.02216,7.222,-9.71,0.95,9.756362027,-3.20688,0.92216,3.336833589,6.93312,2.02216,7.222,-10.14,-1.1,10.19949018
30/05/2019 22:00,-5.22248,3.03636,6.041008144,5.74752,1.67636,5.987,-10.97,1.36,11.05398118,-5.55248,0.44636,5.570392392,5.74752,1.67636,5.987,-11.3,-1.23,11.36674536
30/05/2019 22:30,-6.79776,2.45482,7.2274257,4.78224,1.39482,4.9815,-11.58,1.06,11.62841348,-6.90776,0.18482,6.910232026,4.78224,1.39482,4.9815,-11.69,-1.21,11.75245506
30/05/2019 23:00,-4.47048,4.67486,6.468346578,5.39952,1.57486,5.6245,-9.87,3.1,10.34538061,-5.03048,-0.64514,5.071679668,5.39952,1.57486,5.6245,-10.43,-2.22,10.66364384
30/05/2019 23:30,-4.49544,2.70258,5.245275917,5.01456,1.46258,5.2235,-9.51,1.24,9.590500508,-4.65544,0.96258,4.753912268,5.01456,1.46258,5.2235,-9.67,-0.5,9.682917949
31/05/2019 00:00,-2.96984,3.33088,4.46259019,5.42016,1.58088,5.646,-8.39,1.75,8.570565909,-3.04984,0.83088,3.160994401,5.42016,1.58088,5.646,-8.47,-0.75,8.503140596
31/05/2019 00:30,-0.10456,3.91742,3.918815159,6.50544,1.89742,6.7765,-6.61,2.02,6.911765332,-0.50456,1.23742,1.336334184,6.50544,1.89742,6.7765,-7.01,-0.66,7.041001349
31/05/2019 01:00,-1.45944,3.32058,3.627149935,5.83056,1.70058,6.0735,-7.29,1.62,7.46783101,-1.75944,1.32058,2.199900145,5.83056,1.70058,6.0735,-7.59,-0.38,7.599506563
31/05/2019 01:30,-1.06672,3.57804,3.733666,5.99328,1.74804,6.243,-7.06,1.83,7.29331886,-1.38672,1.21804,1.845701438,5.99328,1.74804,6.243,-7.38,-0.53,7.39900669
31/05/2019 02:00,-1.96824,4.36968,4.792501643,5.38176,1.56968,5.606,-7.35,2.8,7.865271769,-2.37824,0.10968,2.380767775,5.38176,1.56968,5.606,-7.76,-1.46,7.896150961
31/05/2019 02:30,-1.63752,1.92614,2.528139049,5.47248,1.59614,5.7005,-7.11,0.33,7.117654108,-1.61752,3.26614,3.644727898,5.47248,1.59614,5.7005,-7.09,1.67,7.284023613
31/05/2019 03:00,-1.7292,3.4994,3.903323328,5.3808,1.5694,5.605,-7.11,1.93,7.367292583,-1.9492,1.8994,2.721598979,5.3808,1.5694,5.605,-7.33,0.33,7.337424616
31/05/2019 03:30,-3.54424,3.13918,4.734563153,4.38576,1.27918,4.5685,-7.93,1.86,8.145213318,-3.78424,1.60918,4.11216885,4.38576,1.27918,4.5685,-8.17,0.33,8.176661911
31/05/2019 04:00,-2.66128,3.35796,4.28465945,4.75872,1.38796,4.957,-7.42,1.97,7.677063241,-2.90128,1.77796,3.402729404,4.75872,1.38796,4.957,-7.66,0.39,7.669921773
31/05/2019 04:30,-2.22776,3.41732,4.079337029,4.96224,1.44732,5.169,-7.19,1.97,7.454998323,-2.45776,1.83732,3.068603754,4.96224,1.44732,5.169,-7.42,0.39,7.430242257
31/05/2019 05:00,-3.10824,3.19468,4.457256578,4.54176,1.32468,4.731,-7.65,1.87,7.875239679,-3.34824,1.65468,3.734792765,4.54176,1.32468,4.731,-7.89,0.33,7.896898125
31/05/2019 05:30,-1.60008,3.22456,3.599728212,5.32992,1.55456,5.552,-6.93,1.67,7.1283799,-1.82008,1.55456,2.393605648,5.32992,1.55456,5.552,-7.15,0,7.15
31/05/2019 06:00,0.02184,3.61012,3.610186062,6.17184,1.80012,6.429,-6.15,1.81,6.41081898,-0.16816,1.12012,1.132672327,6.17184,1.80012,6.429,-6.34,-0.68,6.376362599
31/05/2019 06:30,2.49056,3.78808,4.533479811,7.81056,2.27808,8.136,-5.32,1.51,5.530144664,2.11056,1.53808,2.61154238,7.81056,2.27808,8.136,-5.7,-0.74,5.747834375
31/05/2019 07:00,2.59968,3.39574,4.2766092,8.41968,2.45574,8.7705,-5.82,0.94,5.895421953,2.17968,1.14574,2.462463208,8.41968,2.45574,8.7705,-6.24,-1.31,6.376025408
31/05/2019 07:30,8.4164,3.1252,8.977898641,11.8464,3.4552,12.34,-3.43,-0.33,3.445838069,8.3464,2.4452,8.697206218,11.8464,3.4552,12.34,-3.5,-1.01,3.642814846
31/05/2019 08:00,15.33664,2.63902,15.56203563,15.83664,4.61902,16.4965,-0.5,-1.98,2.042155724,15.33664,2.91902,15.61195709,15.83664,4.61902,16.4965,-0.5,-1.7,1.772004515
31/05/2019 08:30,17.8692,4.2981,18.37884578,17.2392,5.0281,17.9575,0.63,-0.73,0.964261375,17.4492,2.1981,17.58710392,17.2392,5.0281,17.9575,0.21,-2.83,2.837780823
31/05/2019 09:00,22.02824,2.58282,22.17914148,19.75824,5.76282,20.5815,2.27,-3.18,3.907083311,22.10824,4.79282,22.62179037,19.75824,5.76282,20.5815,2.35,-0.97,2.542321773
31/05/2019 09:30,35.72096,3.43528,35.88576503,26.76096,7.80528,27.876,8.96,-4.37,9.968876567,35.83096,6.22528,36.36773028,26.76096,7.80528,27.876,9.07,-1.58,9.206590031
31/05/2019 10:00,36.15528,3.19404,36.29609019,27.06528,7.89404,28.193,9.09,-4.7,10.23318621,36.37528,6.16404,36.89385293,27.06528,7.89404,28.193,9.31,-1.73,9.469371679
31/05/2019 10:30,36.8684,3.5537,37.03927243,27.3384,7.9737,28.4775,9.53,-4.42,10.50510828,36.9284,5.8037,37.38167546,27.3384,7.9737,28.4775,9.59,-2.17,9.832446288
31/05/2019 11:00,31.8692,5.0731,32.27045479,24.5592,7.1631,25.5825,7.31,-2.09,7.602907339,31.5692,3.3331,31.74466797,24.5592,7.1631,25.5825,7.01,-3.83,7.98805358
31/05/2019 11:30,20.28472,3.23096,20.54042278,19.13472,5.58096,19.932,1.15,-2.35,2.61629509,20.02472,3.35096,20.30316094,19.13472,5.58096,19.932,0.89,-2.23,2.401041441
31/05/2019 12:00,10.78456,1.77258,10.92926229,14.61456,4.26258,15.2235,-3.83,-2.49,4.568260063,10.81456,2.94258,11.20774219,14.61456,4.26258,15.2235,-3.8,-1.32,4.022735388
31/05/2019 12:30,14.64376,2.30318,14.82377634,16.19376,4.72318,16.8685,-1.55,-2.42,2.873830197,14.63376,3.34318,15.01078893,16.19376,4.72318,16.8685,-1.56,-1.38,2.082786595
31/05/2019 13:00,14.15544,2.31742,14.34388082,16.10544,4.69742,16.7765,-1.95,-2.38,3.076832787,14.24544,2.38742,14.44411074,16.10544,4.69742,16.7765,-1.86,-2.31,2.965754541
31/05/2019 13:30,21.52592,5.17506,22.13925197,19.04592,5.55506,19.8395,2.48,-0.38,2.508944001,20.63592,1.50506,20.69073222,19.04592,5.55506,19.8395,1.59,-4.05,4.350930935
31/05/2019 14:00,8.85392,4.22406,9.809922642,12.97392,3.78406,13.5145,-4.12,0.44,4.143428532,8.36392,0.73406,8.39607062,12.97392,3.78406,13.5145,-4.61,-3.05,5.52762155
31/05/2019 14:30,11.1888,3.8534,11.83376259,14.0688,4.1034,14.655,-2.88,-0.25,2.890830331,10.7088,1.4134,10.80167103,14.0688,4.1034,14.655,-3.36,-2.69,4.304149161
31/05/2019 15:00,9.68464,2.82552,10.08840003,13.18464,3.84552,13.734,-3.5,-1.02,3.645600088,9.37464,2.40552,9.678347049,13.18464,3.84552,13.734,-3.81,-1.44,4.073045544
31/05/2019 15:30,10.162,4.4235,11.08303191,13.452,3.9235,14.0125,-3.29,0.5,3.327777036,9.732,1.1135,9.795494181,13.452,3.9235,14.0125,-3.72,-2.81,4.662027456
31/05/2019 16:00,11.63376,4.67818,12.53912835,14.15376,4.12818,14.7435,-2.52,0.55,2.579321616,11.09376,1.31818,11.17179974,14.15376,4.12818,14.7435,-3.06,-2.81,4.15447951
31/05/2019 16:30,23.12584,5.73212,23.82565163,19.75584,5.76212,20.579,3.37,-0.03,3.370133529,22.80584,2.84212,22.98225368,19.75584,5.76212,20.579,3.05,-2.92,4.222428211
31/05/2019 17:00,25.66568,4.19624,26.00645228,21.17568,6.17624,22.058,4.49,-1.98,4.907188604,25.80568,5.39624,26.36384885,21.17568,6.17624,22.058,4.63,-0.78,4.695242273
31/05/2019 17:30,14.74352,3.38186,15.12641263,15.98352,4.66186,16.6495,-1.24,-1.28,1.782133553,14.73352,4.15186,15.30733658,15.98352,4.66186,16.6495,-1.25,-0.51,1.350037037
31/05/2019 18:00,15.72952,3.57236,16.13008231,16.25952,4.74236,16.937,-0.53,-1.17,1.284445406,15.63952,4.55236,16.28860238,16.25952,4.74236,16.937,-0.62,-0.19,0.648459713
31/05/2019 18:30,18.92496,4.02978,19.34924386,17.96496,5.23978,18.7135,0.96,-1.21,1.544571138,19.03496,4.85978,19.64553801,17.96496,5.23978,18.7135,1.07,-0.38,1.13547347
31/05/2019 19:00,10.42024,3.41632,10.96597666,14.01024,4.08632,14.594,-3.59,-0.67,3.651985761,10.74024,4.69632,11.72212339,14.01024,4.08632,14.594,-3.27,0.61,3.326409476
31/05/2019 19:30,6.04952,3.30236,6.892189333,11.45952,3.34236,11.937,-5.41,-0.04,5.410147872,5.92952,3.43236,6.851299337,11.45952,3.34236,11.937,-5.53,0.09,5.53073232
31/05/2019 20:00,2.58192,4.65556,5.3235843,9.48192,2.76556,9.877,-6.9,1.89,7.154166618,2.01192,1.14556,2.315195413,9.48192,2.76556,9.877,-7.47,-1.62,7.643644419
31/05/2019 20:30,1.29648,4.50814,4.690862037,8.97648,2.61814,9.3505,-7.68,1.89,7.909140282,0.78648,1.06814,1.326451601,8.97648,2.61814,9.3505,-8.19,-1.55,8.335382415
31/05/2019 21:00,-0.29312,4.22534,4.235494947,8.00688,2.33534,8.3405,-8.3,1.89,8.512467327,-0.89312,0.70534,1.138054414,8.00688,2.33534,8.3405,-8.9,-1.63,9.048032935
31/05/2019 21:30,-1.03728,4.65246,4.766690031,7.48272,2.18246,7.7945,-8.52,2.47,8.870811688,-1.47728,0.01246,1.477332546,7.48272,2.18246,7.7945,-8.96,-2.17,9.219029233
31/05/2019 22:00,-4.01744,3.60658,5.398818709,6.26256,1.82658,6.5235,-10.28,1.78,10.43296698,-2.94744,0.89658,3.080788576,6.26256,1.82658,6.5235,-9.21,-0.93,9.256835312
31/05/2019 22:30,-4.8976,2.4707,5.485512214,5.2824,1.5407,5.5025,-10.18,0.93,10.22239209,-5.2276,2.2007,5.671938139,5.2824,1.5407,5.5025,-10.51,0.66,10.53070273
31/05/2019 23:00,-5.1484,2.9238,5.920694976,4.8816,1.4238,5.085,-10.03,1.5,10.14154328,-5.3284,1.4238,5.515347043,4.8816,1.4238,5.085,-10.21,0,10.21
31/05/2019 23:30,-4.7736,3.1252,5.705622841,4.6464,1.3552,4.84,-9.42,1.77,9.584847417,-5.2236,0.9952,5.31755771,4.6464,1.3552,4.84,-9.87,-0.36,9.876563167
01/06/2019 00:00,-3.87528,1.98346,4.353378992,4.91472,1.43346,5.1195,-8.79,0.55,8.807190244,-3.73528,3.14346,4.881972701,4.91472,1.43346,5.1195,-8.65,1.71,8.817403246
01/06/2019 00:30,-2.33464,1.03448,2.553564724,5.29536,1.54448,5.516,-7.63,-0.51,7.647025566,-2.16464,4.03448,4.578503598,5.29536,1.54448,5.516,-7.46,2.49,7.864585177
01/06/2019 01:00,-1.23408,1.17756,1.705755258,5.78592,1.68756,6.027,-7.02,-0.51,7.038501261,-1.02408,4.17756,4.301249516,5.78592,1.68756,6.027,-6.81,2.49,7.250944766
01/06/2019 01:30,-1.85976,1.03132,2.126576639,5.49024,1.60132,5.719,-7.35,-0.57,7.372068909,-1.60976,4.09132,4.396615357,5.49024,1.60132,5.719,-7.1,2.49,7.523968368
01/06/2019 02:00,-2.92488,0.31316,2.941596879,4.84512,1.41316,5.047,-7.77,-1.1,7.847477302,-2.55488,4.41316,5.099352214,4.84512,1.41316,5.047,-7.4,3,7.984985911
01/06/2019 02:30,0.0756,4.0258,4.026509779,5.9856,1.7458,6.235,-5.91,2.28,6.334548129,-0.0944,1.9858,1.988042505,5.9856,1.7458,6.235,-6.08,0.24,6.084734998
01/06/2019 03:00,-1.07968,4.43176,4.561381984,5.32032,1.55176,5.542,-6.4,2.88,7.018147904,-1.30968,1.11176,1.717926657,5.32032,1.55176,5.542,-6.63,-0.44,6.644584261
01/06/2019 03:30,-2.79904,4.95778,5.693347649,4.62096,1.34778,4.8135,-7.42,3.61,8.251575607,-3.05904,0.05778,3.059585634,4.62096,1.34778,4.8135,-7.68,-1.29,7.787586276
01/06/2019 04:00,-3.31672,4.47804,5.572564383,4.31328,1.25804,4.493,-7.63,3.22,8.281624237,-3.53672,0.28804,3.548429991,4.31328,1.25804,4.493,-7.85,-0.97,7.909702902
01/06/2019 04:30,-2.65744,2.00408,3.328411633,4.64256,1.35408,4.836,-7.3,0.65,7.328881224,-2.43744,3.17408,4.001986707,4.64256,1.35408,4.836,-7.08,1.82,7.310184676
01/06/2019 05:00,-0.49752,2.28114,2.334764624,5.83248,1.70114,6.0755,-6.33,0.58,6.356516342,-0.27752,3.44114,3.452312537,5.83248,1.70114,6.0755,-6.11,1.74,6.352928459
01/06/2019 05:30,-0.21544,2.25508,2.2653477,5.91456,1.72508,6.161,-6.13,0.53,6.152869249,0.00456,3.42508,3.425083035,5.91456,1.72508,6.161,-5.91,1.7,6.149642266
01/06/2019 06:00,1.56224,2.58982,3.024526649,6.82224,1.98982,7.1065,-5.26,0.6,5.294109935,1.76224,3.72982,4.125172366,6.82224,1.98982,7.1065,-5.06,1.74,5.350813022
01/06/2019 06:30,2.29656,2.55858,3.438098232,7.12656,2.07858,7.4235,-4.83,0.48,4.853792332,2.52656,3.72858,4.503977603,7.12656,2.07858,7.4235,-4.6,1.65,4.886972478
01/06/2019 07:00,4.57872,2.85046,5.393495995,8.53872,2.49046,8.8945,-3.96,0.36,3.976329966,4.73872,3.92046,6.150241772,8.53872,2.49046,8.8945,-3.8,1.43,4.060160095
01/06/2019 07:30,10.1008,3.4419,10.6711216,12.0408,3.5119,12.5425,-1.94,-0.07,1.941262476,10.5008,4.4319,11.39774268,12.0408,3.5119,12.5425,-1.54,0.92,1.79387848
01/06/2019 08:00,7.11816,3.25988,7.829113577,10.38816,3.02988,10.821,-3.27,0.23,3.278078706,7.12816,3.57988,7.976603651,10.38816,3.02988,10.821,-3.26,0.55,3.306070175
01/06/2019 08:30,18.81192,4.18056,19.27084368,16.32192,4.76056,17.002,2.49,-0.58,2.556657975,18.51192,4.20056,18.98251528,16.32192,4.76056,17.002,2.19,-0.56,2.260464554
01/06/2019 09:00,22.07472,6.47846,23.00573205,18.23472,5.31846,18.9945,3.84,1.16,4.011383801,21.81472,2.63846,21.97369973,18.23472,5.31846,18.9945,3.58,-2.68,4.472001789
01/06/2019 09:30,20.13864,6.39502,21.12962616,16.98864,4.95502,17.6965,3.15,1.44,3.463538653,19.05864,2.13502,19.17785361,16.98864,4.95502,17.6965,2.07,-2.82,3.498185244
01/06/2019 10:00,15.68488,5.90684,16.76025714,15.31488,4.46684,15.953,0.37,1.44,1.486775033,15.24488,1.74684,15.34463477,15.31488,4.46684,15.953,-0.07,-2.72,2.720900586
01/06/2019 10:30,17.7672,5.6571,18.6460767,15.9672,4.6571,16.6325,1.8,1,2.059126028,17.5072,2.0171,17.62301746,15.9672,4.6571,16.6325,1.54,-2.64,3.056337678
01/06/2019 11:00,17.6364,3.8027,18.04170536,15.9864,4.6627,16.6525,1.65,-0.86,1.860671922,17.9464,4.0927,18.40715802,15.9864,4.6627,16.6525,1.96,-0.57,2.041200627
01/06/2019 11:30,15.59848,3.41664,15.96828129,15.10848,4.40664,15.738,0.49,-0.99,1.104626634,15.91848,3.74664,16.35344969,15.10848,4.40664,15.738,0.81,-0.66,1.044844486
01/06/2019 12:00,26.8188,4.4759,27.18973546,20.4888,5.9759,21.3425,6.33,-1.5,6.505297841,26.8488,4.7859,27.2720168,20.4888,5.9759,21.3425,6.36,-1.19,6.470370932
01/06/2019 12:30,33.60472,5.12096,33.99266741,23.69472,6.91096,24.682,9.91,-1.79,10.07036246,33.84472,5.54096,34.29529574,23.69472,6.91096,24.682,10.15,-1.37,10.24204081
01/06/2019 13:00,38.26904,5.70972,38.69263916,25.91904,7.55972,26.999,12.35,-1.85,12.48779404,38.26904,5.89972,38.72113271,25.91904,7.55972,26.999,12.35,-1.66,12.46106336
01/06/2019 13:30,35.70888,5.90634,36.19404596,24.63888,7.18634,25.6655,11.07,-1.28,11.1437561,35.88888,4.59634,36.18201278,24.63888,7.18634,25.6655,11.25,-2.59,11.54428863
01/06/2019 14:00,38.96568,8.07374,39.79333481,26.51568,7.73374,27.6205,12.45,0.34,12.45464171,38.86568,3.72374,39.04365917,26.51568,7.73374,27.6205,12.35,-4.01,12.98470639
01/06/2019 14:30,39.4728,8.0204,40.27938376,26.8128,7.8204,27.93,12.66,0.2,12.66157968,39.4728,3.8104,39.65628687,26.8128,7.8204,27.93,12.66,-4.01,13.27989834
01/06/2019 15:00,40.47928,7.66854,41.19925503,27.38928,7.98854,28.5305,13.09,-0.32,13.0939108,40.19928,3.74854,40.37367539,27.38928,7.98854,28.5305,12.81,-4.24,13.49346879
01/06/2019 15:30,24.23256,6.63658,25.12491111,19.22256,5.60658,20.0235,5.01,1.03,5.114782498,24.26256,2.63658,24.40539637,19.22256,5.60658,20.0235,5.04,-2.97,5.85
01/06/2019 16:00,29.7696,7.2828,30.64748375,21.8496,6.3728,22.76,7.92,0.91,7.972107626,29.4796,3.1328,29.64559414,21.8496,6.3728,22.76,7.63,-3.24,8.289420969
01/06/2019 16:30,15.65928,6.03854,16.78323614,15.14928,4.41854,15.7805,0.51,1.62,1.698381583,15.27928,2.07854,15.42001057,15.14928,4.41854,15.7805,0.13,-2.34,2.343608329
01/06/2019 17:00,7.92576,5.15418,9.454271154,11.22576,3.27418,11.6935,-3.3,1.88,3.797946814,7.60576,1.22418,7.703648606,11.22576,3.27418,11.6935,-3.62,-2.05,4.160156247
01/06/2019 17:30,19.7428,6.1004,20.66380972,16.7328,4.8804,17.43,3.01,1.22,3.24784544,19.5328,2.0604,19.64116911,16.7328,4.8804,17.43,2.8,-2.82,3.973965274
01/06/2019 18:00,7.81152,4.92836,9.236264234,11.17152,3.25836,11.637,-3.36,1.67,3.752132727,6.94152,1.02836,7.017280399,11.17152,3.25836,11.637,-4.23,-2.23,4.781819737
01/06/2019 18:30,2.04488,4.46934,4.91492973,8.05488,2.34934,8.3905,-6.01,2.12,6.372950651,1.37488,0.35934,1.42106307,8.05488,2.34934,8.3905,-6.68,-1.99,6.970114777
01/06/2019 19:00,-0.52624,4.60318,4.633162489,6.83376,1.99318,7.1185,-7.36,2.61,7.809078051,-0.81624,-0.35682,0.890824478,6.83376,1.99318,7.1185,-7.65,-2.35,8.002812006
01/06/2019 19:30,-5.83976,3.85632,6.998142668,4.17024,1.21632,4.344,-10.01,2.64,10.35227994,-6.22976,-0.99368,6.308510886,4.17024,1.21632,4.344,-10.4,-2.21,10.6322199
01/06/2019 20:00,-7.6504,3.5703,8.442491472,3.1896,0.9303,3.3225,-10.84,2.64,11.15684543,-8.3304,-0.9297,8.382118244,3.1896,0.9303,3.3225,-11.52,-1.86,11.6691902
01/06/2019 20:30,-8.99216,3.33562,9.590896843,2.48784,0.72562,2.5915,-11.48,2.61,11.7729563,-9.66216,-1.21438,9.738175119,2.48784,0.72562,2.5915,-12.15,-1.94,12.30390588
01/06/2019 21:00,-10.78792,1.08144,10.84198923,1.82208,0.53144,1.898,-12.61,0.55,12.62198875,-10.78792,1.06144,10.84001258,1.82208,0.53144,1.898,-12.61,0.53,12.62113307
01/06/2019 21:30,-10.49568,0.94376,10.53802551,1.86432,0.54376,1.942,-12.36,0.4,12.3664708,-10.38568,1.07376,10.44103968,1.86432,0.54376,1.942,-12.25,0.53,12.26145995
01/06/2019 22:00,-10.07544,1.30508,10.15961244,1.83456,0.53508,1.911,-11.91,0.77,11.93486489,-10.19544,1.28508,10.27610955,1.83456,0.53508,1.911,-12.03,0.75,12.05335638
01/06/2019 22:30,-9.52536,1.29802,9.613393732,2.08464,0.60802,2.1715,-11.61,0.69,11.6304858,-9.56536,1.35802,9.661279949,2.08464,0.60802,2.1715,-11.65,0.75,11.67411667
01/06/2019 23:00,-7.8736,1.5652,8.027666411,2.7264,0.7952,2.84,-10.6,0.77,10.62793018,-7.9636,1.3552,8.07808715,2.7264,0.7952,2.84,-10.69,0.56,10.70465786
01/06/2019 23:30,-7.19656,0.57892,7.219807768,2.77344,0.80892,2.889,-9.97,-0.23,9.972652606,-7.09656,2.72892,7.6031683,2.77344,0.80892,2.889,-9.87,1.92,10.05501367
02/06/2019 00:00,-6.17416,1.93712,6.470910724,2.83584,0.82712,2.954,-9.01,1.11,9.078116545,-6.26416,1.75712,6.505933538,2.83584,0.82712,2.954,-9.1,0.93,9.147398537
02/06/2019 00:30,-4.65688,2.03966,5.08396934,3.39312,0.98966,3.5345,-8.05,1.05,8.118189453,-4.75688,1.83966,5.100221196,3.39312,0.98966,3.5345,-8.15,0.85,8.19420527
02/06/2019 01:00,-4.85768,2.67776,5.546841768,3.11232,0.90776,3.242,-7.97,1.77,8.164177852,-5.23768,1.22776,5.379654859,3.11232,0.90776,3.242,-8.35,0.32,8.356129487
02/06/2019 01:30,-4.26168,3.52826,5.532678831,3.14832,0.91826,3.2795,-7.41,2.61,7.856220465,-4.72168,0.17826,4.725043772,3.14832,0.91826,3.2795,-7.87,-0.74,7.904713784
02/06/2019 02:00,-5.03648,3.71436,6.258002956,2.72352,0.79436,2.837,-7.76,2.92,8.291200154,-5.52648,-0.01564,5.526502131,2.72352,0.79436,2.837,-8.25,-0.81,8.289668268
02/06/2019 02:30,-3.30344,3.90858,5.117588636,3.52656,1.02858,3.6735,-6.83,2.88,7.412374788,-3.76344,0.18858,3.76816176,3.52656,1.02858,3.6735,-7.29,-0.84,7.338235483
02/06/2019 03:00,-4.06048,3.89486,5.626493779,3.23952,0.94486,3.3745,-7.3,2.95,7.873531609,-4.52048,0.16486,4.523485188,3.23952,0.94486,3.3745,-7.76,-0.78,7.799102512
02/06/2019 03:30,-5.37512,3.61434,6.4772964,2.41488,0.70434,2.5155,-7.79,2.91,8.31578018,-5.85512,-0.11566,5.856262242,2.41488,0.70434,2.5155,-8.27,-0.82,8.310553532
02/06/2019 04:00,-5.21848,1.89086,5.550485118,2.47152,0.72086,2.5745,-7.69,1.17,7.778495999,-5.48848,1.91086,5.811608955,2.47152,0.72086,2.5745,-7.96,1.19,8.04845948
02/06/2019 04:30,-4.78928,1.57396,5.041284856,2.55072,0.74396,2.657,-7.34,0.83,7.38677873,-4.96928,2.66396,5.638299974,2.55072,0.74396,2.657,-7.52,1.92,7.761237015
02/06/2019 05:00,-3.91384,1.46638,4.179523161,2.93616,0.85638,3.0585,-6.85,0.61,6.87710695,-3.99384,2.82638,4.892768322,2.93616,0.85638,3.0585,-6.93,1.97,7.204567995
02/06/2019 05:30,-3.40616,0.96362,3.539843139,3.30384,0.96362,3.4415,-6.71,0,6.71,-3.42616,2.93362,4.510509799,3.30384,0.96362,3.4415,-6.73,1.97,7.012403297
02/06/2019 06:00,-3.33384,1.28138,3.57161362,3.29616,0.96138,3.4335,-6.63,0.32,6.637717981,-3.35384,2.96138,4.474149556,3.29616,0.96138,3.4335,-6.65,2,6.944242219
02/06/2019 06:30,-0.0376,1.4707,1.471180563,5.0424,1.4707,5.2525,-5.08,0,5.08,-0.0576,3.3207,3.32119952,5.0424,1.4707,5.2525,-5.1,1.85,5.425172808
02/06/2019 07:00,2.57528,1.54654,3.003972878,6.60528,1.92654,6.8805,-4.03,-0.38,4.047875986,2.57528,3.54654,4.382922889,6.60528,1.92654,6.8805,-4.03,1.62,4.343420311
02/06/2019 07:30,3.15384,1.57612,3.525742617,7.32384,2.13612,7.629,-4.17,-0.56,4.207433897,3.16384,3.43612,4.670846197,7.32384,2.13612,7.629,-4.16,1.3,4.3583942
02/06/2019 08:00,4.45984,1.64162,4.7523772,8.19984,2.39162,8.5415,-3.74,-0.75,3.814459333,4.46984,3.49162,5.671937927,8.19984,2.39162,8.5415,-3.73,1.1,3.888817301
02/06/2019 08:30,11.79904,2.42472,12.04560551,12.59904,3.67472,13.124,-0.8,-1.25,1.484082208,11.84904,4.27472,12.59654635,12.59904,3.67472,13.124,-0.75,0.6,0.960468636
02/06/2019 09:00,13.5776,4.4093,14.27561376,13.6776,3.9893,14.2475,-0.1,0.42,0.431740663,13.1776,2.7793,13.46750349,13.6776,3.9893,14.2475,-0.5,-1.21,1.309236419
02/06/2019 09:30,12.77584,1.52712,12.86678605,13.87584,4.04712,14.454,-1.1,-2.52,2.749618155,13.20584,5.12712,14.16621225,13.87584,4.04712,14.454,-0.67,1.08,1.270944531
02/06/2019 10:00,17.06504,4.08022,17.54604757,15.87504,4.63022,16.5365,1.19,-0.55,1.310953851,16.94504,2.74022,17.16517364,15.87504,4.63022,16.5365,1.07,-1.89,2.171865558
02/06/2019 10:30,19.91832,5.68326,20.71325459,17.18832,5.01326,17.9045,2.73,0.67,2.811014052,19.59832,2.40326,19.74512105,17.18832,5.01326,17.9045,2.41,-2.61,3.552492083
02/06/2019 11:00,11.2968,5.0124,12.35887713,13.5168,3.9424,14.08,-2.22,1.07,2.464406622,10.9768,1.2824,11.05145637,13.5168,3.9424,14.08,-2.54,-2.66,3.677934203
02/06/2019 11:30,18.80752,5.28386,19.53565932,17.56752,5.12386,18.2995,1.24,0.16,1.250279969,18.51752,3.07386,18.77091266,17.56752,5.12386,18.2995,0.95,-2.05,2.259424706
02/06/2019 12:00,41.2164,5.9952,41.65013868,28.8864,8.4252,30.09,12.33,-2.43,12.56717152,41.4464,6.7252,41.98847923,28.8864,8.4252,30.09,12.56,-1.7,12.67452563
02/06/2019 12:30,24.74304,4.91922,25.22730176,20.60304,6.00922,21.4615,4.14,-1.09,4.281086311,24.78304,5.49922,25.38583251,20.60304,6.00922,21.4615,4.18,-0.51,4.210997507
02/06/2019 13:00,16.72808,4.02944,17.20654083,16.55808,4.82944,17.248,0.17,-0.8,0.817863069,16.73808,4.36944,17.29899789,16.55808,4.82944,17.248,0.18,-0.46,0.493963561
02/06/2019 13:30,34.852,5.691,35.31358641,25.512,7.441,26.575,9.34,-1.75,9.502531242,35.012,6.381,35.58872441,25.512,7.441,26.575,9.5,-1.06,9.558953918
02/06/2019 14:00,15.84824,3.99032,16.34286893,16.21824,4.73032,16.894,-0.37,-0.74,0.827345152,15.94824,4.62032,16.6040271,16.21824,4.73032,16.894,-0.27,-0.11,0.291547595
02/06/2019 14:30,7.00504,2.96772,7.60775574,11.85504,3.45772,12.349,-4.85,-0.49,4.874689734,6.99504,3.84772,7.983453751,11.85504,3.45772,12.349,-4.86,0.39,4.875623037
02/06/2019 15:00,12.03936,3.59898,12.56578077,14.25936,4.15898,14.8535,-2.22,-0.56,2.289541439,12.25936,4.54898,13.07612812,14.25936,4.15898,14.8535,-2,0.39,2.037670238
02/06/2019 15:30,16.9008,4.2119,17.41772494,16.3608,4.7719,17.0425,0.54,-0.56,0.777946014,17.0508,5.1119,17.80059837,16.3608,4.7719,17.0425,0.69,0.34,0.769220385
02/06/2019 16:00,4.8656,2.9033,5.665969842,10.6056,3.0933,11.0475,-5.74,-0.19,5.743143738,4.7956,3.5533,5.968560987,10.6056,3.0933,11.0475,-5.81,0.46,5.828181535
02/06/2019 16:30,5.81152,3.03336,6.555534883,11.29152,3.29336,11.762,-5.48,-0.26,5.486164416,5.91152,3.90336,7.083945793,11.29152,3.29336,11.762,-5.38,0.61,5.41447135
02/06/2019 17:00,7.00416,3.09538,7.657652032,11.98416,3.49538,12.4835,-4.98,-0.4,4.996038431,7.12416,4.05538,8.197546136,11.98416,3.49538,12.4835,-4.86,0.56,4.892156988
02/06/2019 17:30,18.89088,3.91234,19.29175346,17.87088,5.21234,18.6155,1.02,-1.3,1.652392205,19.01088,5.97234,19.92692659,17.87088,5.21234,18.6155,1.14,0.76,1.370109485
02/06/2019 18:00,7.52824,3.16032,8.164681255,12.37824,3.61032,12.894,-4.85,-0.45,4.870831551,7.51824,4.20032,8.612004459,12.37824,3.61032,12.894,-4.86,0.59,4.895681771
02/06/2019 18:30,7.39608,3.36094,8.123910207,12.34608,3.60094,12.8605,-4.95,-0.24,4.955814767,7.57608,4.11094,8.619560073,12.34608,3.60094,12.8605,-4.77,0.51,4.797186676
02/06/2019 19:00,11.78064,3.65352,12.33416747,14.48064,4.22352,15.084,-2.7,-0.57,2.759510826,11.94064,4.79352,12.86688453,14.48064,4.22352,15.084,-2.54,0.57,2.603171143
02/06/2019 19:30,5.07288,3.50584,6.166443513,10.92288,3.18584,11.378,-5.85,0.32,5.8587456,5.40288,4.04584,6.749809894,10.92288,3.18584,11.378,-5.52,0.86,5.586591089
02/06/2019 20:00,6.10136,3.90498,7.243994937,11.09136,3.23498,11.5535,-4.99,0.67,5.034779042,5.70136,4.03498,6.984738324,11.09136,3.23498,11.5535,-5.39,0.8,5.449045788
02/06/2019 20:30,5.01608,3.52344,6.129901141,10.60608,3.09344,11.048,-5.59,0.43,5.606514068,5.35608,4.20344,6.808560846,10.60608,3.09344,11.048,-5.25,1.11,5.366060007
02/06/2019 21:00,2.12184,3.15012,3.798086492,9.05184,2.64012,9.429,-6.93,0.51,6.948740893,2.31184,3.75012,4.405451645,9.05184,2.64012,9.429,-6.74,1.11,6.830790584
02/06/2019 21:30,2.23928,5.83354,6.248564943,8.78928,2.56354,9.1555,-6.55,3.27,7.320887924,1.67928,0.88354,1.897531093,8.78928,2.56354,9.1555,-7.11,-1.68,7.305785379
02/06/2019 22:00,0.35104,4.49822,4.511896746,7.81104,2.27822,8.1365,-7.46,2.22,7.783315489,0.18104,1.94822,1.956613567,7.81104,2.27822,8.1365,-7.63,-0.33,7.63713297
02/06/2019 22:30,0.3808,5.1119,5.126063816,7.7208,2.2519,8.0425,-7.34,2.86,7.877512298,0.0908,1.3619,1.364923533,7.7208,2.2519,8.0425,-7.63,-0.89,7.681731576
02/06/2019 23:00,0.25432,3.66876,3.677564221,7.26432,2.11876,7.567,-7.01,1.55,7.179317516,-0.01568,2.70876,2.708805382,7.26432,2.11876,7.567,-7.28,0.59,7.303868838
02/06/2019 23:30,1.03872,3.19546,3.360045215,7.21872,2.10546,7.5195,-6.18,1.09,6.275388434,0.94872,3.35546,3.487001785,7.21872,2.10546,7.5195,-6.27,1.25,6.393387209
03/06/2019 00:00,1.70624,3.22182,3.645734364,7.20624,2.10182,7.5065,-5.5,1.12,5.61287805,1.60624,3.35182,3.716813723,7.20624,2.10182,7.5065,-5.6,1.25,5.737813172
03/06/2019 00:30,1.85792,3.23856,3.733649368,7.05792,2.05856,7.352,-5.2,1.18,5.332204047,1.76792,3.39856,3.830894308,7.05792,2.05856,7.352,-5.29,1.34,5.457077973
03/06/2019 01:00,2.3232,3.0776,3.856018672,7.1232,2.0776,7.42,-4.8,1,4.903060269,2.2432,3.6076,4.248143595,7.1232,2.0776,7.42,-4.88,1.53,5.114225259
03/06/2019 01:30,1.28536,2.75948,3.044155088,6.61536,1.92948,6.891,-5.33,0.83,5.394237666,1.21536,3.81948,4.008182556,6.61536,1.92948,6.891,-5.4,1.89,5.721197427
03/06/2019 02:00,2.51168,3.48174,4.293139859,7.17168,2.09174,7.4705,-4.66,1.39,4.862890087,2.46168,3.55174,4.321426321,7.17168,2.09174,7.4705,-4.71,1.46,4.931095213
03/06/2019 02:30,2.518,4.5215,5.175353732,7.068,2.0615,7.3625,-4.55,2.46,5.172436563,2.358,2.4515,3.401472659,7.068,2.0615,7.3625,-4.71,0.39,4.726118915
03/06/2019 03:00,2.65528,4.62154,5.330022875,6.96528,2.03154,7.2555,-4.31,2.59,5.028339686,2.41528,2.46154,3.448587631,6.96528,2.03154,7.2555,-4.55,0.43,4.570273515
03/06/2019 03:30,2.3716,4.7613,5.319254107,6.8616,2.0013,7.1475,-4.49,2.76,5.270455388,2.0516,1.6813,2.652514326,6.8616,2.0013,7.1475,-4.81,-0.32,4.820632739
03/06/2019 04:00,2.6572,4.8421,5.523282018,6.9672,2.0321,7.2575,-4.31,2.81,5.145114187,2.2272,1.6721,2.785020332,6.9672,2.0321,7.2575,-4.74,-0.36,4.753651228
03/06/2019 04:30,2.80448,5.00964,5.74121947,6.92448,2.01964,7.213,-4.12,2.99,5.090628645,2.51448,2.01964,3.225144245,6.92448,2.01964,7.213,-4.41,0,4.41
03/06/2019 05:00,0.18144,4.50542,4.50907195,5.64144,1.64542,5.8765,-5.46,2.86,6.163700187,-0.17856,1.32542,1.337393678,5.64144,1.64542,5.8765,-5.82,-0.32,5.828790612
03/06/2019 05:30,-0.49024,4.25868,4.286804241,5.54976,1.61868,5.781,-6.04,2.64,6.591752423,-0.86024,1.22868,1.499889129,5.54976,1.61868,5.781,-6.41,-0.39,6.421853315
03/06/2019 06:00,1.51632,4.14976,4.418114349,6.85632,1.99976,7.142,-5.34,2.15,5.756570159,1.12632,1.66976,2.014123929,6.85632,1.99976,7.142,-5.73,-0.33,5.739494751
03/06/2019 06:30,0.81984,3.14662,3.251669579,7.11984,2.07662,7.4165,-6.3,1.07,6.390219089,0.37984,1.57662,1.621730264,7.11984,2.07662,7.4165,-6.74,-0.5,6.758520548
03/06/2019 07:00,2.84056,3.10308,4.206885618,8.65056,2.52308,9.011,-5.81,0.58,5.838878317,2.41056,1.76308,2.986511443,8.65056,2.52308,9.011,-6.24,-0.76,6.286111676
03/06/2019 07:30,7.85256,3.08158,8.435569563,11.90256,3.47158,12.3985,-4.05,-0.39,4.068734447,7.71256,2.71158,8.175343898,11.90256,3.47158,12.3985,-4.19,-0.76,4.258368232
03/06/2019 08:00,16.55248,3.17114,16.85350774,16.63248,4.85114,17.3255,-0.08,-1.68,1.681903683,16.50248,4.09114,17.00203731,16.63248,4.85114,17.3255,-0.13,-0.76,0.771038261
03/06/2019 08:30,23.91296,4.23378,24.28486255,20.89296,6.09378,21.7635,3.02,-1.86,3.54682957,26.01296,4.16378,26.3440914,20.89296,6.09378,21.7635,5.12,-1.93,5.471681643
03/06/2019 09:00,32.07752,7.41886,32.92425812,25.12752,7.32886,26.1745,6.95,0.09,6.950582709,34.74752,2.60886,34.84531958,25.12752,7.32886,26.1745,9.62,-4.72,10.71554012
03/06/2019 09:30,38.16896,7.66928,38.93182969,28.24896,8.23928,29.426,9.92,-0.57,9.936362514,39.95896,2.63928,40.04602706,28.24896,8.23928,29.426,11.71,-5.6,12.98014253
03/06/2019 10:00,41.78752,7.58636,42.47057435,29.98752,8.74636,31.237,11.8,-1.16,11.85687986,42.92752,2.97636,43.03057857,29.98752,8.74636,31.237,12.94,-5.77,14.1681509
03/06/2019 10:30,48.58896,8.08678,49.25731463,32.86896,9.58678,34.2385,15.72,-1.5,15.79140272,49.21896,3.52678,49.34515377,32.86896,9.58678,34.2385,16.35,-6.06,17.43691773
03/06/2019 11:00,42.73912,7.30516,43.35894073,30.18912,8.80516,31.447,12.55,-1.5,12.63932356,43.33912,2.88516,43.43504887,30.18912,8.80516,31.447,13.15,-5.92,14.42112686
03/06/2019 11:30,34.52432,6.57626,35.14506889,26.52432,7.73626,27.6295,8,-1.16,8.083662536,35.57432,1.85626,35.62271669,26.52432,7.73626,27.6295,9.05,-5.88,10.79244643
03/06/2019 12:00,36.72664,6.48652,37.29505366,27.41664,7.99652,28.559,9.31,-1.51,9.431659451,37.94664,2.41652,38.02350663,27.41664,7.99652,28.559,10.53,-5.58,11.91710116
03/06/2019 12:30,33.04496,6.25478,33.63170609,25.76496,7.51478,26.8385,7.28,-1.26,7.388233889,34.21496,2.42478,34.30077325,25.76496,7.51478,26.8385,8.45,-5.09,9.864613525
03/06/2019 13:00,32.27192,6.39306,32.89905829,25.38192,7.40306,26.4395,6.89,-1.01,6.963634109,32.90192,2.48306,32.99548343,25.38192,7.40306,26.4395,7.52,-4.92,8.986478732
03/06/2019 13:30,43.0396,7.1903,43.6360812,30.7896,8.9803,32.0725,12.25,-1.79,12.38008885,44.4596,3.3703,44.58716132,30.7896,8.9803,32.0725,13.67,-5.61,14.77636627
03/06/2019 14:00,41.69152,6.96586,42.26944577,29.71152,8.66586,30.9495,11.98,-1.7,12.10001653,42.84152,2.78586,42.93200265,29.71152,8.66586,30.9495,13.13,-5.88,14.38649714
03/06/2019 14:30,34.4632,5.9601,34.97477586,26.2632,7.6601,27.3575,8.2,-1.7,8.374365648,36.0932,2.7801,36.20011108,26.2632,7.6601,27.3575,9.83,-4.88,10.97466628
03/06/2019 15:00,34.8988,4.5959,35.20012128,26.4888,7.7259,27.5925,8.41,-3.13,8.97357231,37.9888,4.6259,38.26941176,26.4888,7.7259,27.5925,11.5,-3.1,11.91049957
03/06/2019 15:30,30.5004,6.4722,31.17954094,24.1104,7.0322,25.115,6.39,-0.56,6.414491406,33.1404,2.3122,33.22096298,24.1104,7.0322,25.115,9.03,-4.72,10.18917563
03/06/2019 16:00,33.95712,7.44416,34.76350841,25.79712,7.52416,26.872,8.16,-0.08,8.160392147,35.59712,2.14416,35.66163729,25.79712,7.52416,26.872,9.8,-5.38,11.17964221
03/06/2019 16:30,28.9148,7.9389,29.98485938,23.8248,6.9489,24.8175,5.09,0.99,5.185383303,31.7448,2.1489,31.81744959,23.8248,6.9489,24.8175,7.92,-4.8,9.261015063
03/06/2019 17:00,15.70488,3.92184,16.18715802,18.07488,5.27184,18.828,-2.37,-1.35,2.727526352,21.20488,4.18184,21.61329965,18.07488,5.27184,18.828,3.13,-1.09,3.314362684
03/06/2019 17:30,24.14184,5.08012,24.67055042,22.49184,6.56012,23.429,1.65,-1.48,2.21650626,29.55184,4.95012,29.96356013,22.49184,6.56012,23.429,7.06,-1.61,7.241249892
03/06/2019 18:00,14.20232,4.21026,14.81324349,17.69232,5.16026,18.4295,-3.49,-0.95,3.616987697,20.45232,4.02026,20.8437013,17.69232,5.16026,18.4295,2.76,-1.14,2.986168113
03/06/2019 18:30,2.78072,3.09646,4.161786666,12.33072,3.59646,12.8445,-9.55,-0.5,9.563080048,9.63072,3.02646,10.09505958,12.33072,3.59646,12.8445,-2.7,-0.57,2.759510826
03/06/2019 19:00,3.30856,3.03458,4.489459327,12.35856,3.60458,12.8735,-9.05,-0.57,9.06793251,9.65856,2.89458,10.08297449,12.35856,3.60458,12.8735,-2.7,-0.71,2.791791539
03/06/2019 19:30,-4.52904,1.78028,4.866374441,8.16096,2.38028,8.501,-12.69,-0.6,12.70417648,1.74096,1.62028,2.378286989,8.16096,2.38028,8.501,-6.42,-0.76,6.464827917
03/06/2019 20:00,-7.55048,2.61236,7.98962909,6.41952,1.87236,6.687,-13.97,0.74,13.98958541,-1.34048,0.51236,1.435060765,6.41952,1.87236,6.687,-7.76,-1.36,7.878273923
03/06/2019 20:30,-11.26344,2.67608,11.57698082,4.54656,1.32608,4.736,-15.81,1.35,15.86753289,-5.04344,-0.29392,5.051997229,4.54656,1.32608,4.736,-9.59,-1.62,9.725867571
03/06/2019 21:00,-11.6272,2.9004,11.98349281,4.4928,1.3104,4.68,-16.12,1.59,16.19822521,-5.2972,-0.7096,5.344516816,4.4928,1.3104,4.68,-9.79,-2.02,9.996224287
03/06/2019 21:30,-12.13344,1.88608,12.27915567,4.06656,1.18608,4.236,-16.2,0.7,16.2151164,-5.94344,-0.01392,5.943456301,4.06656,1.18608,4.236,-10.01,-1.2,10.08167149
03/06/2019 22:00,-12.04264,1.95048,12.19957173,3.80736,1.11048,3.966,-15.85,0.84,15.87224307,-5.97264,0.17048,5.975072552,3.80736,1.11048,3.966,-9.78,-0.94,9.825069974
03/06/2019 22:30,-11.76952,1.25764,11.83652227,3.90048,1.13764,4.063,-15.67,0.12,15.67045947,-5.94952,0.99764,6.032584338,3.90048,1.13764,4.063,-9.85,-0.14,9.850994874
03/06/2019 23:00,-9.04336,0.33652,9.049619097,4.61664,1.34652,4.809,-13.66,-1.01,13.69728805,-3.70336,2.47652,4.455112412,4.61664,1.34652,4.809,-8.32,1.13,8.396386127
03/06/2019 23:30,-7.2676,0.6182,7.293845419,4.8624,1.4182,5.065,-12.13,-0.8,12.15635225,-2.5776,2.5482,3.624547558,4.8624,1.4182,5.065,-7.44,1.13,7.525323913
04/06/2019 00:00,-7.01024,0.51868,7.029402094,4.58976,1.33868,4.781,-11.6,-0.82,11.62894664,-2.22024,2.66868,3.471500915,4.58976,1.33868,4.781,-6.81,1.33,6.938659813
04/06/2019 00:30,-5.06832,1.01674,5.169296649,5.37168,1.56674,5.5955,-10.44,-0.55,10.45447751,-0.52832,3.02674,3.072503385,5.37168,1.56674,5.5955,-5.9,1.46,6.077960184
04/06/2019 01:00,-3.8524,1.2918,4.063217075,5.9376,1.7318,6.185,-9.79,-0.44,9.799882652,0.4476,3.1918,3.223031647,5.9376,1.7318,6.185,-5.49,1.46,5.680818603
04/06/2019 01:30,-4.48912,3.30484,5.574420669,5.57088,1.62484,5.803,-10.06,1.68,10.1993137,-0.48912,1.00484,1.117560647,5.57088,1.62484,5.803,-6.06,-0.62,6.091633607
04/06/2019 02:00,-4.33208,3.55106,5.601512675,5.55792,1.62106,5.7895,-9.89,1.93,10.07655695,-0.44208,0.87106,0.976821504,5.55792,1.62106,5.7895,-6,-0.75,6.046693311
04/06/2019 02:30,-4.1624,2.5218,4.866728778,5.4576,1.5918,5.685,-9.62,0.93,9.66484868,-0.1924,2.2318,2.2400779,5.4576,1.5918,5.685,-5.65,0.64,5.686132253
04/06/2019 03:00,-5.27784,2.21938,5.725490603,4.83216,1.40938,5.0335,-10.11,0.81,10.14239617,-1.26784,2.09938,2.452511906,4.83216,1.40938,5.0335,-6.1,0.69,6.138900553
04/06/2019 03:30,-6.68944,1.95058,6.968024817,3.91056,1.14058,4.0735,-10.6,0.81,10.63090307,-2.60944,1.80058,3.170373077,3.91056,1.14058,4.0735,-6.52,0.66,6.553319769
04/06/2019 04:00,-6.08176,2.03782,6.414087234,4.03824,1.17782,4.2065,-10.12,0.86,10.15647577,-1.94176,2.02782,2.807576508,4.03824,1.17782,4.2065,-5.98,0.85,6.040107615
04/06/2019 04:30,-6.59064,1.76898,6.823915727,3.69936,1.07898,3.8535,-10.29,0.69,10.31310816,-2.34064,2.21898,3.225285701,3.69936,1.07898,3.8535,-6.04,1.14,6.146641359
04/06/2019 05:00,-6.44904,1.73028,6.677124067,3.84096,1.12028,4.001,-10.29,0.61,10.3080648,-2.30904,2.19028,3.182607767,3.84096,1.12028,4.001,-6.15,1.07,6.242387364
04/06/2019 05:30,-5.89328,5.33946,7.952394749,4.14672,1.20946,4.3195,-10.04,4.13,10.85626547,-2.00328,-0.64054,2.103193346,4.14672,1.20946,4.3195,-6.15,-1.85,6.422227028
04/06/2019 06:00,-6.28512,3.43934,7.164620929,4.45488,1.29934,4.6405,-10.74,2.14,10.9511278,-2.00512,-0.98066,2.232084284,4.45488,1.29934,4.6405,-6.46,-2.28,6.850547423
04/06/2019 06:30,-5.6244,2.6858,6.232768005,5.2656,1.5358,5.485,-10.89,1.15,10.9505525,-0.9544,0.4758,1.066426275,5.2656,1.5358,5.485,-6.22,-1.06,6.30967511
04/06/2019 07:00,-2.0384,1.1638,2.347233478,7.7616,2.2638,8.085,-9.8,-1.1,9.861541462,3.0816,2.1738,3.771162288,7.7616,2.2638,8.085,-4.68,-0.09,4.680865305
04/06/2019 07:30,1.86736,2.52548,3.140872904,10.40736,3.03548,10.841,-8.54,-0.51,8.555214784,7.60736,1.94548,7.852185594,10.40736,3.03548,10.841,-2.8,-1.09,3.004679683
04/06/2019 08:00,2.16168,2.67924,3.442555359,11.07168,3.22924,11.533,-8.91,-0.55,8.926959169,7.62168,1.29924,7.731625353,11.07168,3.22924,11.533,-3.45,-1.93,3.953150642
04/06/2019 08:30,-0.09008,0.45956,0.468305242,10.24992,2.98956,10.677,-10.34,-2.53,10.64502231,5.63992,1.67956,5.884693654,10.24992,2.98956,10.677,-4.61,-1.31,4.792514997
04/06/2019 09:00,-1.5484,1.4313,2.108592481,9.5016,2.7713,9.8975,-11.05,-1.34,11.13095234,4.4416,0.9013,4.532124474,9.5016,2.7713,9.8975,-5.06,-1.87,5.394487928
04/06/2019 09:30,-1.4716,1.4137,2.040625946,9.5784,2.7937,9.9775,-11.05,-1.38,11.13583854,3.9884,1.0037,4.112754339,9.5784,2.7937,9.9775,-5.59,-1.79,5.869599646
04/06/2019 10:00,12.2384,3.0337,12.60879734,16.7784,4.8937,17.4775,-4.54,-1.86,4.906240924,18.9184,2.2237,19.04864038,16.7784,4.8937,17.4775,2.14,-2.67,3.421768549
04/06/2019 10:30,21.83,4.075,22.20708277,20.04,5.845,20.875,1.79,-1.77,2.517339866,25.36,2.165,25.45224597,20.04,5.845,20.875,5.32,-3.68,6.468755676
04/06/2019 11:00,29.17928,3.70604,29.41368922,24.08928,7.02604,25.093,5.09,-3.32,6.07704698,33.17928,3.51604,33.36505895,24.08928,7.02604,25.093,9.09,-3.51,9.744136699
04/06/2019 11:30,20.3236,5.0898,20.95124772,19.4736,5.6798,20.285,0.85,-0.59,1.034698024,23.5136,0.0998,23.51381179,19.4736,5.6798,20.285,4.04,-5.58,6.888976702
04/06/2019 12:00,28.48056,5.05058,28.92491411,23.35056,6.81058,24.3235,5.13,-1.76,5.423513621,31.55056,1.30058,31.57735493,23.35056,6.81058,24.3235,8.2,-5.51,9.879276289
04/06/2019 12:30,22.09464,5.84552,22.85482927,20.38464,5.94552,21.234,1.71,-0.1,1.712921481,25.82464,0.43552,25.82831216,20.38464,5.94552,21.234,5.44,-5.51,7.742977463
04/06/2019 13:00,18.6844,5.1467,19.38028184,19.3944,5.6567,20.2025,-0.71,-0.51,0.874185335,23.8744,1.0267,23.89646602,19.3944,5.6567,20.2025,4.48,-4.63,6.442615928
04/06/2019 13:30,0.3464,3.0677,3.087195532,10.3464,3.0177,10.7775,-10,0.05,10.000125,5.8064,-0.7723,5.857536022,10.3464,3.0177,10.7775,-4.54,-3.79,5.914025702
04/06/2019 14:00,-3.92848,0.91836,4.034394651,8.53152,2.48836,8.887,-12.46,-1.57,12.558523,2.77152,0.97836,2.939134464,8.53152,2.48836,8.887,-5.76,-1.51,5.954636849
04/06/2019 14:30,-5.58216,1.24062,5.718360626,7.64784,2.23062,7.9665,-13.23,-0.99,13.26698911,-0.13216,0.47062,0.48882456,7.64784,2.23062,7.9665,-7.78,-1.76,7.97659075
04/06/2019 15:00,-7.28376,1.12932,7.37078852,7.02624,2.04932,7.319,-14.31,-0.92,14.33954323,-0.87376,0.42932,0.973535926,7.02624,2.04932,7.319,-7.9,-1.62,8.064390864
04/06/2019 15:30,-5.10416,2.24462,5.575909634,7.93584,2.31462,8.2665,-13.04,-0.07,13.04018788,1.10584,0.22462,1.128422018,7.93584,2.31462,8.2665,-6.83,-2.09,7.142618567
04/06/2019 16:00,-9.10048,1.90736,9.298212645,6.29952,1.83736,6.562,-15.4,0.07,15.40015909,-2.48048,-0.48264,2.526998694,6.29952,1.83736,6.562,-8.78,-2.32,9.081343513
04/06/2019 16:30,-4.27888,2.41866,4.915153126,8.60112,2.50866,8.9595,-12.88,-0.09,12.88031444,1.43112,0.49866,1.515508578,8.60112,2.50866,8.9595,-7.17,-2.01,7.44640853
04/06/2019 17:00,-8.20912,-0.04516,8.209244216,7.49088,2.18484,7.803,-15.7,-2.23,15.85758178,-0.81912,3.14484,3.249765561,7.49088,2.18484,7.803,-8.31,0.96,8.365267479
04/06/2019 17:30,-8.26048,0.23986,8.26396168,7.43952,2.16986,7.7495,-15.7,-1.93,15.81818258,-1.61048,3.03986,3.4401155,7.43952,2.16986,7.7495,-9.05,0.87,9.091721509
04/06/2019 18:00,-9.43408,0.21506,9.436530944,6.80592,1.98506,7.0895,-16.24,-1.77,16.33617152,-2.69408,2.97506,4.013607984,6.80592,1.98506,7.0895,-9.5,0.99,9.551444917
04/06/2019 18:30,-10.79696,0.05172,10.79708387,6.38304,1.86172,6.649,-17.18,-1.81,17.27508321,-3.60696,2.74172,4.530694097,6.38304,1.86172,6.649,-9.99,0.88,10.02868386
04/06/2019 19:00,-10.50888,0.40866,10.5168228,6.44112,1.87866,6.7095,-16.95,-1.47,17.01362395,-2.97888,2.58866,3.946503091,6.44112,1.87866,6.7095,-9.42,0.71,9.446719007
04/06/2019 19:30,-10.79856,0.79792,10.82799956,5.82144,1.69792,6.064,-16.62,-0.9,16.64435039,-3.81856,2.27792,4.4463828,5.82144,1.69792,6.064,-9.64,0.58,9.657432371
04/06/2019 20:00,-12.23032,4.02824,12.87662397,4.75968,1.38824,4.958,-16.99,2.64,17.19388554,-5.97032,-1.32176,6.114881062,4.75968,1.38824,4.958,-10.73,-2.71,11.06693273
04/06/2019 20:30,-13.13888,0.98616,13.17583694,4.10112,1.19616,4.272,-17.24,-0.21,17.24127895,-6.62888,1.29616,6.754411951,4.10112,1.19616,4.272,-10.73,0.1,10.73046597
04/06/2019 21:00,-13.46032,-0.65426,13.47621129,3.85968,1.12574,4.0205,-17.32,-1.78,17.41122626,-6.69032,2.33574,7.086329307,3.85968,1.12574,4.0205,-10.55,1.21,10.61916193
04/06/2019 21:30,-13.11904,0.25778,13.12157235,3.66096,1.06778,3.8135,-16.78,-0.81,16.79953868,-6.73904,1.93778,7.01210749,3.66096,1.06778,3.8135,-10.4,0.87,10.43632598
04/06/2019 22:00,-12.70808,0.39056,12.71408016,3.60192,1.05056,3.752,-16.31,-0.66,16.32334831,-6.60808,1.82056,6.854280414,3.60192,1.05056,3.752,-10.21,0.77,10.23899409
04/06/2019 22:30,-12.00288,0.06916,12.00307925,3.83712,1.11916,3.997,-15.84,-1.05,15.87476299,-5.96288,2.22916,6.365932155,3.83712,1.11916,3.997,-9.8,1.11,9.862661912
04/06/2019 23:00,-10.03008,0.74206,10.05749262,4.18992,1.22206,4.3645,-14.22,-0.48,14.22809896,-4.61008,1.75206,4.931789924,4.18992,1.22206,4.3645,-8.8,0.53,8.81594578
04/06/2019 23:30,-8.58456,1.70242,8.751737213,4.22544,1.23242,4.4015,-12.81,0.47,12.81861927,-3.81456,1.66242,4.161070565,4.22544,1.23242,4.4015,-8.04,0.43,8.051490545
05/06/2019 00:00,-7.5392,3.3094,8.233569396,4.1808,1.2194,4.355,-11.72,2.09,11.90489395,-3.4592,0.2794,3.470465243,4.1808,1.2194,4.355,-7.64,-0.94,7.697610019
05/06/2019 00:30,-6.9272,1.5929,7.107983557,4.4328,1.2929,4.6175,-11.36,0.3,11.36396058,-2.7572,2.2029,3.529152908,4.4328,1.2929,4.6175,-7.19,0.91,7.247358139
05/06/2019 01:00,-7.21064,2.31648,7.573599461,4.23936,1.23648,4.416,-11.45,1.08,11.50082171,-3.13064,2.14648,3.795824443,4.23936,1.23648,4.416,-7.37,0.91,7.42596795
05/06/2019 01:30,-7.3796,2.5447,7.806022947,4.1304,1.2047,4.3025,-11.51,1.34,11.58773921,-3.1596,0.8847,3.281122712,4.1304,1.2047,4.3025,-7.29,-0.32,7.29701994
05/06/2019 02:00,-7.36888,2.60866,7.817000668,4.04112,1.17866,4.2095,-11.41,1.43,11.49926085,-3.13888,1.52866,3.491327692,4.04112,1.17866,4.2095,-7.18,0.35,7.188525579
05/06/2019 02:30,-6.5052,2.8289,7.093680445,4.1448,1.2089,4.3175,-10.65,1.62,10.77250667,-2.4452,1.5589,2.899857281,4.1448,1.2089,4.3175,-6.59,0.35,6.59928784
05/06/2019 03:00,-7.19872,2.67454,7.679500885,3.82128,1.11454,3.9805,-11.02,1.56,11.12986972,-3.15872,1.46454,3.481722196,3.82128,1.11454,3.9805,-6.98,0.35,6.988769563
05/06/2019 03:30,-6.60584,2.66538,7.123297877,4.06416,1.18538,4.2335,-10.67,1.48,10.77215392,-2.59584,1.53538,3.015920597,4.06416,1.18538,4.2335,-6.66,0.35,6.669190356
05/06/2019 04:00,-6.25864,2.76498,6.842199138,4.13136,1.20498,4.3035,-10.39,1.56,10.50645992,-2.21864,1.58498,2.726632548,4.13136,1.20498,4.3035,-6.35,0.38,6.361359918
05/06/2019 04:30,-4.89504,3.13228,5.811419327,4.70496,1.37228,4.901,-9.6,1.76,9.76,-0.83504,1.84228,2.022693106,4.70496,1.37228,4.901,-5.54,0.47,5.559901078
05/06/2019 05:00,-4.73816,3.07762,5.649947349,4.79184,1.39762,4.9915,-9.53,1.68,9.676946833,-0.74816,1.75762,1.910228115,4.79184,1.39762,4.9915,-5.54,0.36,5.551684429
05/06/2019 05:30,-3.99416,3.05962,5.031360517,5.41584,1.57962,5.6415,-9.41,1.48,9.525675829,0.10584,1.57962,1.583161852,5.41584,1.57962,5.6415,-5.31,0,5.31
05/06/2019 06:00,-4.36128,2.97796,5.281004545,5.47872,1.59796,5.707,-9.84,1.38,9.936297097,-0.03128,1.26796,1.268345773,5.47872,1.59796,5.707,-5.51,-0.33,5.519873187
05/06/2019 06:30,-2.17936,3.36102,4.005754043,7.10064,2.07102,7.3965,-9.28,1.29,9.369231559,2.47064,0.50102,2.520929005,7.10064,2.07102,7.3965,-4.63,-1.57,4.888946717
05/06/2019 07:00,0.07024,3.59882,3.59950539,8.91024,2.59882,9.2815,-8.84,1,8.896381287,4.70024,1.27882,4.871102201,8.91024,2.59882,9.2815,-4.21,-1.32,4.412085675
05/06/2019 07:30,0.65744,3.97342,4.027442594,9.81744,2.86342,10.2265,-9.16,1.11,9.227009266,5.54744,0.44342,5.565133588,9.81744,2.86342,10.2265,-4.27,-2.42,4.908085166
05/06/2019 08:00,8.43216,3.23938,9.032989818,13.95216,4.06938,14.5335,-5.52,-0.83,5.582051594,12.46216,2.07938,12.63444708,13.95216,4.06938,14.5335,-1.49,-1.99,2.486000805
05/06/2019 08:30,12.54784,5.14062,13.56002443,16.04784,4.68062,16.7165,-3.5,0.46,3.530099149,17.11784,1.03062,17.14883739,16.04784,4.68062,16.7165,1.07,-3.65,3.803603555
05/06/2019 09:00,4.80728,4.26254,6.42488819,12.31728,3.59254,12.8305,-7.51,0.67,7.539827584,8.22728,0.05254,8.22744776,12.31728,3.59254,12.8305,-4.09,-3.54,5.409223604
