Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/06/2019 09:30,5.73056,2.22808,6.148467972,13.09056,3.81808,13.636,-7.36,-1.59,7.529787514,10.00056,2.03808,10.20612416,13.09056,3.81808,13.636,-3.09,-1.78,3.566020191
05/06/2019 10:00,12.24848,1.02664,12.29143002,16.54848,4.82664,17.238,-4.3,-3.8,5.738466694,18.09848,5.01664,18.78088537,16.54848,4.82664,17.238,1.55,0.19,1.561601742
05/06/2019 10:30,17.8928,3.8929,18.31138887,18.8328,5.4929,19.6175,-0.94,-1.6,1.85569394,22.8128,3.7129,23.1129719,18.8328,5.4929,19.6175,3.98,-1.78,4.359908256
05/06/2019 11:00,9.00128,5.85954,10.74044928,14.74128,4.29954,15.3555,-5.74,1.56,5.948209815,13.43128,-0.53046,13.44175101,14.74128,4.29954,15.3555,-1.31,-4.83,5.004497977
05/06/2019 11:30,10.04776,5.52018,11.46428664,14.77776,4.31018,15.3935,-4.73,1.21,4.882315025,13.15776,-0.66982,13.17479818,14.77776,4.31018,15.3935,-1.62,-4.98,5.236869294
05/06/2019 12:00,16.01768,3.79224,16.46047256,17.76768,5.18224,18.508,-1.75,-1.39,2.234860175,19.75768,2.50224,19.91549959,17.76768,5.18224,18.508,1.99,-2.68,3.338038346
05/06/2019 12:30,23.4604,3.9947,23.79806707,21.1704,6.1747,22.0525,2.29,-2.18,3.161724213,26.2104,3.1447,26.39837507,21.1704,6.1747,22.0525,5.04,-3.03,5.880688735
05/06/2019 13:00,31.11096,4.75528,31.47228177,25.08096,7.31528,26.126,6.03,-2.56,6.550915966,33.58096,3.80528,33.79587298,25.08096,7.31528,26.126,8.5,-3.51,9.196200302
05/06/2019 13:30,34.94968,5.88574,35.44181242,26.65968,7.77574,27.7705,8.29,-1.89,8.502717213,37.26968,3.81574,37.46450212,26.65968,7.77574,27.7705,10.61,-3.96,11.32491501
05/06/2019 14:00,36.42392,5.64656,36.85899603,27.07392,7.89656,28.202,9.35,-2.25,9.616912186,38.48392,4.14656,38.70666685,27.07392,7.89656,28.202,11.41,-3.75,12.01043713
05/06/2019 14:30,32.34248,5.26614,32.76840312,25.15248,7.33614,26.2005,7.19,-2.07,7.482045175,34.69248,4.22614,34.9489403,25.15248,7.33614,26.2005,9.54,-3.11,10.03412677
05/06/2019 15:00,27.16888,5.15634,27.65385837,22.47888,6.55634,23.4155,4.69,-1.4,4.89449691,29.51888,3.57634,29.73473531,22.47888,6.55634,23.4155,7.04,-2.98,7.644736752
05/06/2019 15:30,22.03712,8.20166,23.5138658,19.85712,5.79166,20.6845,2.18,2.41,3.249692293,24.28712,-0.39834,24.29038642,19.85712,5.79166,20.6845,4.43,-6.19,7.611898581
05/06/2019 16:00,18.64456,7.65508,20.15489686,18.39456,5.36508,19.161,0.25,2.29,2.303605869,21.05456,0.07508,21.05469387,18.39456,5.36508,19.161,2.66,-5.29,5.921123204
05/06/2019 16:30,15.58928,7.32354,17.22381749,17.18928,5.01354,17.9055,-1.6,2.31,2.81,19.19928,2.43354,19.35289305,17.18928,5.01354,17.9055,2.01,-2.58,3.270550412
05/06/2019 17:00,23.55712,5.62166,24.2186078,21.05712,6.14166,21.9345,2.5,-0.52,2.553507392,26.62712,3.62166,26.87228946,21.05712,6.14166,21.9345,5.57,-2.52,6.113534166
05/06/2019 17:30,9.74936,5.75648,11.32197343,14.55936,4.24648,15.166,-4.81,1.51,5.041448205,13.93936,0.96648,13.97282508,14.55936,4.24648,15.166,-0.62,-3.28,3.338083282
05/06/2019 18:00,5.73648,5.60314,8.01887652,12.69648,3.70314,13.2255,-6.96,1.9,7.21467948,10.16648,0.65314,10.18743871,12.69648,3.70314,13.2255,-2.53,-3.05,3.962751569
05/06/2019 18:30,2.92576,5.27918,6.035711478,11.58576,3.37918,12.0685,-8.66,1.9,8.865979923,8.20576,0.48918,8.220328111,11.58576,3.37918,12.0685,-3.38,-2.89,4.447077692
05/06/2019 19:00,-1.1096,5.0122,5.133552474,9.4704,2.7622,9.865,-10.58,2.25,10.81660298,4.1104,0.1622,4.113599032,9.4704,2.7622,9.865,-5.36,-2.6,5.957314831
05/06/2019 19:30,-5.23224,2.51768,5.806466051,7.63776,2.22768,7.956,-12.87,0.29,12.87326687,0.71776,1.80768,1.94496437,7.63776,2.22768,7.956,-6.92,-0.42,6.932733948
05/06/2019 20:00,-6.824,3.433,7.638878517,6.696,1.953,6.975,-13.52,1.48,13.60076468,-1.214,0.823,1.466671402,6.696,1.953,6.975,-7.91,-1.13,7.990306627
05/06/2019 20:30,-8.64944,0.63808,8.672944045,5.89056,1.71808,6.136,-14.54,-1.08,14.58005487,-2.78944,3.28808,4.311895824,5.89056,1.71808,6.136,-8.68,1.57,8.820844631
05/06/2019 21:00,-9.73648,0.92436,9.780259925,5.36352,1.56436,5.587,-15.1,-0.64,15.11355683,-3.73648,2.43436,4.459528159,5.36352,1.56436,5.587,-9.1,0.87,9.141493313
05/06/2019 21:30,-11.75464,0.84698,11.78511505,4.03536,1.17698,4.2035,-15.79,-0.33,15.79344801,-6.14464,1.59698,6.348775146,4.03536,1.17698,4.2035,-10.18,0.42,10.18866036
05/06/2019 22:00,-11.42448,1.40286,11.51028929,4.05552,1.18286,4.2245,-15.48,0.22,15.48156323,-6.12448,1.69286,6.354134894,4.05552,1.18286,4.2245,-10.18,0.51,10.19276704
05/06/2019 22:30,-10.71432,0.30374,10.71862449,4.19568,1.22374,4.3705,-14.91,-0.92,14.93835667,-5.29432,2.54374,5.8737073,4.19568,1.22374,4.3705,-9.49,1.32,9.581362116
05/06/2019 23:00,-11.13128,1.86796,11.28692469,3.31872,0.96796,3.457,-14.45,0.9,14.47800055,-6.45128,0.24796,6.45604351,3.31872,0.96796,3.457,-9.77,-0.72,9.796494271
05/06/2019 23:30,-9.96672,1.97304,10.16013752,3.23328,0.94304,3.368,-13.2,1.03,13.24012462,-5.90672,0.36304,5.917866102,3.23328,0.94304,3.368,-9.14,-0.58,9.158384137
06/06/2019 00:00,-8.89328,2.09196,9.136012577,3.36672,0.98196,3.507,-12.26,1.11,12.31014622,-4.83328,0.45196,4.854365396,3.36672,0.98196,3.507,-8.2,-0.53,8.217110198
06/06/2019 00:30,-7.87232,2.11974,8.152712423,3.66768,1.06974,3.8205,-11.54,1.05,11.58767017,-3.88232,1.45974,4.147680008,3.66768,1.06974,3.8205,-7.55,0.39,7.560066137
06/06/2019 01:00,-8.0936,2.1802,8.382101944,3.3264,0.9702,3.465,-11.42,1.21,11.48392355,-4.5036,1.2902,4.684765629,3.3264,0.9702,3.465,-7.83,0.32,7.836536225
06/06/2019 01:30,-7.8216,2.2512,8.139123294,3.3984,0.9912,3.54,-11.22,1.26,11.290527,-3.9716,1.3112,4.182445696,3.3984,0.9912,3.54,-7.37,0.32,7.376943812
06/06/2019 02:00,-8.21472,2.10904,8.481136386,3.18528,0.92904,3.318,-11.4,1.18,11.46090747,-4.34472,1.24904,4.520696053,3.18528,0.92904,3.318,-7.53,0.32,7.536796402
06/06/2019 02:30,-7.85952,2.27514,8.1821951,3.24048,0.94514,3.3755,-11.1,1.33,11.17939623,-4.02952,1.26514,4.223459559,3.24048,0.94514,3.3755,-7.27,0.32,7.277039233
06/06/2019 03:00,-7.93584,2.06288,8.199575013,3.16416,0.92288,3.296,-11.1,1.14,11.15838698,-4.16584,1.24288,4.347294975,3.16416,0.92288,3.296,-7.33,0.32,7.336981668
06/06/2019 03:30,-7.6848,2.1561,7.981536083,3.1752,0.9261,3.3075,-10.86,1.23,10.92943274,-3.8948,1.2461,4.089282608,3.1752,0.9261,3.3075,-7.07,0.32,7.077238162
06/06/2019 04:00,-7.86496,2.15022,8.153590734,3.15504,0.92022,3.2865,-11.02,1.23,11.08843091,-4.08496,1.24022,4.269079977,3.15504,0.92022,3.2865,-7.24,0.32,7.247068373
06/06/2019 04:30,-7.75464,2.32698,8.096250827,3.07536,0.89698,3.2035,-10.83,1.43,10.9240011,-4.00464,1.21698,4.185472715,3.07536,0.89698,3.2035,-7.08,0.32,7.087227949
06/06/2019 05:00,-7.3716,2.3187,7.727668229,3.2184,0.9387,3.3525,-10.59,1.38,10.67953651,-3.6316,1.2587,3.843545791,3.2184,0.9387,3.3525,-6.85,0.32,6.857470379
06/06/2019 05:30,-7.55312,2.11034,7.842394829,3.32688,0.97034,3.4655,-10.88,1.14,10.93956123,-3.76312,0.65034,3.818902231,3.32688,0.97034,3.4655,-7.09,-0.32,7.097217765
06/06/2019 06:00,-6.37896,2.22322,6.755282218,4.09104,1.19322,4.2615,-10.47,1.03,10.52054181,-2.58896,0.83322,2.719737019,4.09104,1.19322,4.2615,-6.68,-0.36,6.689693565
06/06/2019 06:30,-4.15264,2.24048,4.718492302,5.96736,1.74048,6.216,-10.12,0.5,10.13234425,0.00736,1.19048,1.190502751,5.96736,1.74048,6.216,-5.96,-0.55,5.985323717
06/06/2019 07:00,-4.78576,2.77082,5.53000382,6.17424,1.80082,6.4315,-10.96,0.97,11.00284054,-0.53576,0.20082,0.572160336,6.17424,1.80082,6.4315,-6.71,-1.6,6.898122933
06/06/2019 07:30,-4.77864,1.59498,5.037793312,7.01136,2.04498,7.3035,-11.79,-0.45,11.79858466,0.12136,0.44498,0.461232534,7.01136,2.04498,7.3035,-6.89,-1.6,7.07333726
06/06/2019 08:00,4.05024,1.11632,4.201263429,11.85024,3.45632,12.344,-7.8,-2.34,8.143439077,8.37024,2.79632,8.824982901,11.85024,3.45632,12.344,-3.48,-0.66,3.542033314
06/06/2019 08:30,9.29368,1.42524,9.402329339,14.38368,4.19524,14.983,-5.09,-2.77,5.794911561,13.07368,3.17524,13.45374512,14.38368,4.19524,14.983,-1.31,-1.02,1.660271062
06/06/2019 09:00,15.2492,2.2781,15.41842535,16.9992,4.9581,17.7075,-1.75,-2.68,3.200765533,19.4492,2.9081,19.66541193,16.9992,4.9581,17.7075,2.45,-2.05,3.194526569
06/06/2019 09:30,22.66328,4.66054,23.13752133,20.33328,5.93054,21.1805,2.33,-1.27,2.653639011,25.19328,1.05054,25.21517383,20.33328,5.93054,21.1805,4.86,-4.88,6.887234568
06/06/2019 10:00,22.34176,4.38718,22.76843403,19.84176,5.78718,20.6685,2.5,-1.4,2.865309756,24.70176,1.37718,24.74012069,19.84176,5.78718,20.6685,4.86,-4.41,6.562598571
06/06/2019 10:30,31.16328,5.03554,31.5674941,23.81328,6.94554,24.8055,7.35,-1.91,7.594116143,33.09328,2.50554,33.18799349,23.81328,6.94554,24.8055,9.28,-4.44,10.2874681
06/06/2019 11:00,32.79928,4.59854,33.12007456,25.22928,7.35854,26.2805,7.57,-2.76,8.057449969,35.23928,3.18854,35.38323957,25.22928,7.35854,26.2805,10.01,-4.17,10.84384618
06/06/2019 11:30,39.30928,5.40604,39.67927372,28.40928,8.28604,29.593,10.9,-2.88,11.27405872,41.37928,3.28604,41.50955158,28.40928,8.28604,29.593,12.97,-5,13.90039208
06/06/2019 12:00,40.29344,2.74892,40.38710027,28.69344,8.36892,29.889,11.6,-5.62,12.88970132,41.97344,5.95892,42.39432029,28.69344,8.36892,29.889,13.28,-2.41,13.49690705
06/06/2019 12:30,36.96848,3.87664,37.17118308,27.58848,8.04664,28.738,9.38,-4.17,10.26514978,39.06848,4.70664,39.35096682,27.58848,8.04664,28.738,11.48,-3.34,11.95600268
06/06/2019 13:00,31.30136,4.73498,31.65746631,24.77136,7.22498,25.8035,6.53,-2.49,6.988633629,32.65136,3.19498,32.80730417,24.77136,7.22498,25.8035,7.88,-4.03,8.850723134
06/06/2019 13:30,17.78112,3.56116,18.13422425,17.90112,5.22116,18.647,-0.12,-1.66,1.664331698,19.89112,2.72116,20.07638829,17.90112,5.22116,18.647,1.99,-2.5,3.19532471
06/06/2019 14:00,38.28904,4.99972,38.6140879,27.83904,8.11972,28.999,10.45,-3.12,10.90581955,39.58904,4.54972,39.84961782,27.83904,8.11972,28.999,11.75,-3.57,12.28036644
06/06/2019 14:30,33.30216,4.65438,33.62583997,25.11216,7.32438,26.1585,8.19,-2.67,8.614232409,34.17216,4.04438,34.4106601,25.11216,7.32438,26.1585,9.06,-3.28,9.63545536
06/06/2019 15:00,35.77504,4.90272,36.10941914,26.37504,7.69272,27.474,9.4,-2.79,9.805309786,37.52504,4.41272,37.78360391,26.37504,7.69272,27.474,11.15,-3.28,11.6224309
06/06/2019 15:30,36.79976,5.46368,37.20314685,27.02976,7.88368,28.156,9.77,-2.42,10.06525211,38.70976,4.42368,38.9617051,27.02976,7.88368,28.156,11.68,-3.46,12.1817076
06/06/2019 16:00,28.39288,5.05334,28.83906864,23.22288,6.77334,24.1905,5.17,-1.72,5.448605326,30.73288,3.53334,30.93532616,23.22288,6.77334,24.1905,7.51,-3.24,8.179101418
06/06/2019 16:30,26.62584,5.29712,27.14764881,22.27584,6.49712,23.204,4.35,-1.2,4.512482687,28.06584,3.75712,28.31620253,22.27584,6.49712,23.204,5.79,-2.74,6.405599113
06/06/2019 17:00,23.65968,5.56574,24.30551212,21.13968,6.16574,22.0205,2.52,-0.6,2.590443977,26.00968,3.83574,26.2909938,21.13968,6.16574,22.0205,4.87,-2.33,5.398685025
06/06/2019 17:30,16.85224,3.59732,17.23190948,18.16224,5.29732,18.919,-1.31,-1.7,2.146182658,20.40224,5.25732,21.0687164,18.16224,5.29732,18.919,2.24,-0.04,2.240357114
06/06/2019 18:00,21.69136,4.19748,22.09375335,20.39136,5.94748,21.241,1.3,-1.75,2.180022936,25.09136,5.50748,25.68868783,20.39136,5.94748,21.241,4.7,-0.44,4.720550815
06/06/2019 18:30,9.64352,3.03936,10.11114174,14.84352,4.32936,15.462,-5.2,-1.29,5.357620741,14.62352,4.73936,15.37234108,14.84352,4.32936,15.462,-0.22,0.41,0.465295605
06/06/2019 19:00,4.33464,2.24052,4.879450153,12.10464,3.53052,12.609,-7.77,-1.29,7.876357026,9.42464,4.48052,10.43546351,12.10464,3.53052,12.609,-2.68,0.95,2.843395857
06/06/2019 19:30,-3.1272,0.7354,3.21250572,8.4528,2.4654,8.805,-11.58,-1.73,11.708514,3.1428,4.3154,5.338526857,8.4528,2.4654,8.805,-5.31,1.85,5.623041881
06/06/2019 20:00,-6.41824,2.30718,6.820328749,6.88176,2.00718,7.1685,-13.3,0.3,13.30338303,0.48176,2.02718,2.083638992,6.88176,2.00718,7.1685,-6.4,0.02,6.40003125
06/06/2019 20:30,-10.11848,2.81336,10.50231555,5.05152,1.47336,5.262,-15.17,1.34,15.2290676,-3.54848,0.24336,3.556815205,5.05152,1.47336,5.262,-8.6,-1.23,8.687514029
06/06/2019 21:00,-11.30152,2.93164,11.67556711,4.42848,1.29164,4.613,-15.73,1.64,15.81526162,-5.26152,-0.78836,5.320254148,4.42848,1.29164,4.613,-9.69,-2.08,9.910726512
06/06/2019 21:30,-11.73416,2.91212,12.09011802,4.15584,1.21212,4.329,-15.89,1.7,15.98067896,-5.67416,-0.62788,5.708793655,4.15584,1.21212,4.329,-9.83,-1.84,10.00072497
06/06/2019 22:00,-11.3692,3.6519,11.94131828,4.1208,1.2019,4.2925,-15.49,2.45,15.68255719,-5.5292,-0.8581,5.59538991,4.1208,1.2019,4.2925,-9.65,-2.06,9.86742621
06/06/2019 22:30,-11.57832,4.19424,12.31459066,3.75168,1.09424,3.908,-15.33,3.1,15.64029731,-5.77832,-1.30576,5.924018163,3.75168,1.09424,3.908,-9.53,-2.4,9.827558191
06/06/2019 23:00,-10.94632,3.68774,11.5508159,3.76368,1.09774,3.9205,-14.71,2.59,14.93627129,-5.47632,-0.71226,5.522444662,3.76368,1.09774,3.9205,-9.24,-1.81,9.41560938
06/06/2019 23:30,-9.23688,4.08466,10.09972274,3.99312,1.16466,4.1595,-13.23,2.92,13.54840581,-4.49688,-0.39534,4.514224568,3.99312,1.16466,4.1595,-8.49,-1.56,8.632131834
07/06/2019 00:00,-8.20408,1.68756,8.375845474,4.10592,1.19756,4.277,-12.31,0.49,12.31974837,-3.27408,1.96756,3.819802639,4.10592,1.19756,4.277,-7.38,0.77,7.420060647
07/06/2019 00:30,-7.58352,1.81564,7.797840996,3.99648,1.16564,4.163,-11.58,0.65,11.59822831,-2.96352,2.86564,4.122419605,3.99648,1.16564,4.163,-6.96,1.7,7.164607456
07/06/2019 01:00,-6.92072,0.84604,6.972241318,4.16928,1.21604,4.343,-11.09,-0.37,11.09617051,-2.57072,3.15604,4.070526968,4.16928,1.21604,4.343,-6.74,1.94,7.013643846
07/06/2019 01:30,-6.51032,1.08324,6.599823892,4.39968,1.28324,4.583,-10.91,-0.2,10.91183303,-2.02032,3.11324,3.711328091,4.39968,1.28324,4.583,-6.42,1.83,6.67572468
07/06/2019 02:00,-5.83048,2.64486,6.402326253,4.67952,1.36486,4.8745,-10.51,1.28,10.58765791,-1.41048,1.75486,2.251441194,4.67952,1.36486,4.8745,-6.09,0.39,6.102474908
07/06/2019 02:30,-6.3416,2.6662,6.87928143,4.2384,1.2362,4.415,-10.58,1.43,10.67620251,-1.9316,1.7362,2.597204074,4.2384,1.2362,4.415,-6.17,0.5,6.190226167
07/06/2019 03:00,-5.99808,2.72556,6.588295758,4.44192,1.29556,4.627,-10.44,1.43,10.53748072,-1.72808,1.79556,2.492046589,4.44192,1.29556,4.627,-6.17,0.5,6.190226167
07/06/2019 03:30,-6.14072,2.71604,6.714559956,4.40928,1.28604,4.593,-10.55,1.43,10.64647359,-1.89072,1.75604,2.580406673,4.40928,1.28604,4.593,-6.3,0.47,6.31750742
07/06/2019 04:00,-6.28856,2.70292,6.844834797,4.26144,1.24292,4.439,-10.55,1.46,10.65054459,-2.03856,1.75292,2.688578695,4.26144,1.24292,4.439,-6.3,0.51,6.320609148
07/06/2019 04:30,-5.97072,2.77854,6.585573768,4.34928,1.26854,4.5305,-10.32,1.51,10.42988495,-1.76072,1.92854,2.611398371,4.34928,1.26854,4.5305,-6.11,0.66,6.1455431
07/06/2019 05:00,-5.45592,1.00244,5.547246975,4.53408,1.32244,4.723,-9.99,-0.32,9.995123811,-1.26592,3.32244,3.555441042,4.53408,1.32244,4.723,-5.8,2,6.13514466
07/06/2019 05:30,-5.24,1.08,5.350140185,4.8,1.4,5,-10.04,-0.32,10.04509831,-0.91,3.3,3.423171045,4.8,1.4,5,-5.71,1.9,6.017815218
07/06/2019 06:00,-5.01096,0.98972,5.107765245,5.27904,1.53972,5.499,-10.29,-0.55,10.30468825,-0.43096,3.43972,3.466612208,5.27904,1.53972,5.499,-5.71,1.9,6.017815218
07/06/2019 06:30,-5.8092,2.1119,6.181175151,5.3208,1.5519,5.5425,-11.13,0.56,11.14407915,-0.9692,3.2019,3.345371766,5.3208,1.5519,5.5425,-6.29,1.65,6.502814775
07/06/2019 07:00,-3.8668,2.9601,4.869736569,6.8232,1.9901,7.1075,-10.69,0.97,10.7339182,1.0232,1.0101,1.437790058,6.8232,1.9901,7.1075,-5.8,-0.98,5.882210469
07/06/2019 07:30,1.10456,3.23008,3.413717856,10.11456,2.95008,10.536,-9.01,0.28,9.014349671,6.68456,1.37008,6.823522668,10.11456,2.95008,10.536,-3.43,-1.58,3.776413643
07/06/2019 08:00,-0.18248,3.84386,3.848189009,10.12752,2.95386,10.5495,-10.31,0.89,10.34834286,5.09752,0.27386,5.104871149,10.12752,2.95386,10.5495,-5.03,-2.68,5.69941225
07/06/2019 08:30,1.49576,1.74418,2.297707956,11.22576,3.27418,11.6935,-9.73,-1.53,9.849558366,6.95576,2.52418,7.399600114,11.22576,3.27418,11.6935,-4.27,-0.75,4.33536619
07/06/2019 09:00,5.54944,1.57942,5.769822515,13.36944,3.89942,13.9265,-7.82,-2.32,8.156886661,10.83944,3.33942,11.3421861,13.36944,3.89942,13.9265,-2.53,-0.56,2.591235227
07/06/2019 09:30,19.84376,4.84568,20.42683102,20.21376,5.89568,21.056,-0.37,-1.05,1.113283432,24.54376,2.51568,24.67234891,20.21376,5.89568,21.056,4.33,-3.38,5.493022847
07/06/2019 10:00,26.08088,6.44734,26.8659728,22.55088,6.57734,23.4905,3.53,-0.13,3.532392957,27.76088,1.71734,27.81394821,22.55088,6.57734,23.4905,5.21,-4.86,7.124864911
07/06/2019 10:30,32.03392,4.89906,32.40637004,25.09392,7.31906,26.1395,6.94,-2.42,7.34982993,31.97392,4.70906,32.31883052,25.09392,7.31906,26.1395,6.88,-2.61,7.358430539
07/06/2019 11:00,15.54432,2.10626,15.68637037,17.16432,5.00626,17.8795,-1.62,-2.9,3.321806737,15.56432,4.15626,16.10970373,17.16432,5.00626,17.8795,-1.6,-0.85,1.811767093
07/06/2019 11:30,12.27184,1.01262,12.31354767,15.47184,4.51262,16.1165,-3.2,-3.5,4.742362281,12.46184,4.33262,13.19352312,15.47184,4.51262,16.1165,-3.01,-0.18,3.015377257
07/06/2019 12:00,7.6424,1.0157,7.709599487,13.0824,3.8157,13.6275,-5.44,-2.8,6.118300418,7.5324,3.8957,8.480184447,13.0824,3.8157,13.6275,-5.55,0.08,5.550576547
07/06/2019 12:30,-1.27168,1.00576,1.621333772,8.96832,2.61576,9.342,-10.24,-1.61,10.36579471,-1.37168,0.70576,1.542596253,8.96832,2.61576,9.342,-10.34,-1.91,10.51492748
07/06/2019 13:00,-4.98408,2.20256,5.449066342,6.86592,2.00256,7.152,-11.85,0.2,11.85168764,-5.56408,-0.61744,5.598233507,6.86592,2.00256,7.152,-12.43,-2.62,12.70312166
07/06/2019 13:30,-0.2032,1.2374,1.253973285,9.0768,2.6474,9.455,-9.28,-1.41,9.386506272,-0.4332,1.2174,1.292178393,9.0768,2.6474,9.455,-9.51,-1.43,9.616912186
07/06/2019 14:00,3.48432,0.50876,3.521267187,10.86432,3.16876,11.317,-7.38,-2.66,7.844743463,3.45432,4.09876,5.360238819,10.86432,3.16876,11.317,-7.41,0.93,7.468132297
07/06/2019 14:30,1.70688,0.68284,1.838398705,9.74688,2.84284,10.153,-8.04,-2.16,8.325094594,1.65688,3.89284,4.230774704,9.74688,2.84284,10.153,-8.09,1.05,8.15785511
07/06/2019 15:00,0.69376,1.24568,1.425840664,9.17376,2.67568,9.556,-8.48,-1.43,8.59972674,0.68376,3.14568,3.219135039,9.17376,2.67568,9.556,-8.49,0.47,8.502999471
07/06/2019 15:30,4.92528,3.07154,5.804544862,11.28528,3.29154,11.7555,-6.36,-0.22,6.363803894,4.74528,1.93154,5.123331831,11.28528,3.29154,11.7555,-6.54,-1.36,6.679910179
07/06/2019 16:00,2.4852,4.1986,4.878981554,10.0752,2.9386,10.495,-7.59,1.26,7.693874187,2.0952,0.9586,2.304078341,10.0752,2.9386,10.495,-7.98,-1.98,8.221970567
07/06/2019 16:30,-0.098,4.351,4.352103514,8.952,2.611,9.325,-9.05,1.74,9.215752818,-0.378,0.711,0.80523599,8.952,2.611,9.325,-9.33,-1.9,9.521496731
07/06/2019 17:00,-0.73432,4.46374,4.523737465,8.75568,2.55374,9.1205,-9.49,1.91,9.680299582,-1.17432,0.68374,1.358870064,8.75568,2.55374,9.1205,-9.93,-1.87,10.10454353
07/06/2019 17:30,-4.6888,1.8966,5.057858934,7.0512,2.0566,7.345,-11.74,-0.16,11.74109024,-4.8188,2.1766,5.287572316,7.0512,2.0566,7.345,-11.87,0.12,11.87060656
07/06/2019 18:00,-6.09656,0.43642,6.112160522,6.43344,1.87642,6.7015,-12.53,-1.44,12.61247398,-5.92656,3.02642,6.654572221,6.43344,1.87642,6.7015,-12.36,1.15,12.41338391
07/06/2019 18:30,-5.03744,0.69408,5.085031839,6.80256,1.98408,7.086,-11.84,-1.29,11.91006717,-4.85744,3.31408,5.880293326,6.80256,1.98408,7.086,-11.66,1.33,11.73560821
07/06/2019 19:00,-6.5716,0.8787,6.630085991,5.8584,1.7087,6.1025,-12.43,-0.83,12.45768036,-6.5716,2.9787,7.215163217,5.8584,1.7087,6.1025,-12.43,1.27,12.49471088
07/06/2019 19:30,-4.60776,0.70482,4.661354251,5.26224,1.53482,5.4815,-9.87,-0.83,9.904837202,-9.65776,2.95482,10.09966779,5.26224,1.53482,5.4815,-14.92,1.42,14.98742139
07/06/2019 20:00,-3.78104,2.15678,4.352925849,5.02896,1.46678,5.2385,-8.81,0.69,8.836979122,-10.87104,1.64678,10.9950623,5.02896,1.46678,5.2385,-15.9,0.18,15.90101884
07/06/2019 20:30,-4.14008,4.71206,6.272461387,4.66992,1.36206,4.8645,-8.81,3.35,9.425423067,-11.68008,-1.14794,11.73635527,4.66992,1.36206,4.8645,-16.35,-2.51,16.54154165
07/06/2019 21:00,-5.54136,3.43252,6.518348272,3.84864,1.12252,4.009,-9.39,2.31,9.669963806,-12.74136,-0.80748,12.76692127,3.84864,1.12252,4.009,-16.59,-1.93,16.70188612
07/06/2019 21:30,-6.414,3.1455,7.14377815,3.276,0.9555,3.4125,-9.69,2.19,9.934394798,-13.634,-1.1145,13.6794761,3.276,0.9555,3.4125,-16.91,-2.07,17.03622611
07/06/2019 22:00,-6.06416,3.46712,6.985338761,3.31584,0.96712,3.454,-9.38,2.5,9.707440445,-13.50416,-0.82288,13.52920799,3.31584,0.96712,3.454,-16.82,-1.79,16.91497857
07/06/2019 22:30,-6.42528,1.06846,6.51351133,3.11472,0.90846,3.2445,-9.54,0.16,9.541341625,-12.59528,1.83846,12.72874752,3.11472,0.90846,3.2445,-15.71,0.93,15.73750298
07/06/2019 23:00,-5.93664,1.28098,6.073269651,3.12336,0.91098,3.2535,-9.06,0.37,9.06755204,-11.81664,2.02098,11.98821676,3.12336,0.91098,3.2535,-14.94,1.11,14.98117819
07/06/2019 23:30,-4.5272,4.5654,6.429495859,3.4128,0.9954,3.555,-7.94,3.57,8.705659079,-10.6572,0.4354,10.66609043,3.4128,0.9954,3.555,-14.07,-0.56,14.08113987
08/06/2019 00:00,-3.10328,6.04446,6.794545125,4.02672,1.17446,4.1945,-7.13,4.87,8.634454239,-8.68328,-1.51554,8.814545538,4.02672,1.17446,4.1945,-12.71,-2.69,12.9915434
08/06/2019 00:30,-2.17712,6.30834,6.673455256,4.14288,1.20834,4.3155,-6.32,5.1,8.121108299,-7.66712,-1.53166,7.818613141,4.14288,1.20834,4.3155,-11.81,-2.74,12.12368343
08/06/2019 01:00,-1.98656,6.38142,6.683482763,4.15344,1.21142,4.3265,-6.14,5.17,8.026736572,-7.29656,-1.73858,7.500829837,4.15344,1.21142,4.3265,-11.45,-2.95,11.82391644
08/06/2019 01:30,-2.20632,6.36774,6.739136491,4.00368,1.16774,4.1705,-6.21,5.2,8.099635794,-7.44632,-1.67226,7.631784526,4.00368,1.16774,4.1705,-11.45,-2.84,11.796953
08/06/2019 02:00,-1.81528,6.46096,6.711128489,4.01472,1.17096,4.182,-5.83,5.29,7.872293186,-7.03528,-1.59904,7.214713688,4.01472,1.17096,4.182,-11.05,-2.77,11.39190063
08/06/2019 02:30,-1.39296,6.62622,6.771050808,4.06704,1.18622,4.2365,-5.46,5.44,7.707476889,-6.57296,-1.45378,6.731811008,4.06704,1.18622,4.2365,-10.64,-2.64,10.96262742
08/06/2019 03:00,-0.8784,4.8188,4.898205794,4.2816,1.2488,4.46,-5.16,3.57,6.27459162,-5.5484,0.4388,5.565724391,4.2816,1.2488,4.46,-9.83,-0.81,9.863315872
08/06/2019 03:30,-0.47088,4.03766,4.065024754,4.44912,1.29766,4.6345,-4.92,2.74,5.631518445,-4.96088,1.29766,5.127792103,4.44912,1.29766,4.6345,-9.41,0,9.41
08/06/2019 04:00,-1.06216,3.90312,4.045062373,3.98784,1.16312,4.154,-5.05,2.74,5.745441671,-5.61216,1.16312,5.731421115,3.98784,1.16312,4.154,-9.6,0,9.6
08/06/2019 04:30,-0.35112,4.14634,4.161180199,4.23888,1.23634,4.4155,-4.59,2.91,5.434721704,-4.81112,1.58634,5.065900734,4.23888,1.23634,4.4155,-9.05,0.35,9.056765427
08/06/2019 05:00,0.16248,4.94114,4.943810701,4.39248,1.28114,4.5755,-4.23,3.66,5.593612428,-4.22752,0.86114,4.314335111,4.39248,1.28114,4.5755,-8.62,-0.42,8.630225953
08/06/2019 05:30,0.8208,6.3419,6.394795403,4.8408,1.4119,5.0425,-4.02,4.93,6.361234157,-3.5392,-0.5781,3.586103212,4.8408,1.4119,5.0425,-8.38,-1.99,8.613042436
08/06/2019 06:00,0.71416,4.06538,4.127631167,5.02416,1.46538,5.2335,-4.31,2.6,5.03349779,-3.25584,1.54538,3.603982998,5.02416,1.46538,5.2335,-8.28,0.08,8.280386464
08/06/2019 06:30,-0.2364,3.2298,3.238439902,4.8336,1.4098,5.035,-5.07,1.82,5.386770832,-4.5664,1.9498,4.965252159,4.8336,1.4098,5.035,-9.4,0.54,9.415497863
08/06/2019 07:00,-0.81696,3.08172,3.188169036,4.70304,1.37172,4.899,-5.52,1.71,5.778797453,-5.51696,1.74172,5.785363964,4.70304,1.37172,4.899,-10.22,0.37,10.22669546
08/06/2019 07:30,-1.85216,2.21562,2.887813818,4.64784,1.35562,4.8415,-6.5,0.86,6.556645484,-6.52216,2.42562,6.95860643,4.64784,1.35562,4.8415,-11.17,1.07,11.22113185
08/06/2019 08:00,2.89616,1.45888,3.242849611,7.43616,2.16888,7.746,-4.54,-0.71,4.59518226,-1.85384,3.76888,4.200140379,7.43616,2.16888,7.746,-9.29,1.6,9.426775695
08/06/2019 08:30,6.9444,2.8767,7.516654459,9.7944,2.8567,10.2025,-2.85,0.02,2.850070175,1.4044,3.4967,3.768189253,9.7944,2.8567,10.2025,-8.39,0.64,8.414374605
08/06/2019 09:00,1.14112,2.80366,3.026989305,7.28112,2.12366,7.5845,-6.14,0.68,6.177539963,-4.41888,1.74366,4.750457941,7.28112,2.12366,7.5845,-11.7,-0.38,11.70616931
08/06/2019 09:30,6.39808,3.39444,7.242765397,9.95808,2.90444,10.373,-3.56,0.49,3.593563691,1.00808,2.52444,2.718275667,9.95808,2.90444,10.373,-8.95,-0.38,8.958063407
08/06/2019 10:00,8.7704,3.4722,9.432713766,11.6304,3.3922,12.115,-2.86,0.08,2.861118662,4.3604,3.1322,5.368776863,11.6304,3.3922,12.115,-7.27,-0.26,7.274647758
08/06/2019 10:30,12.33224,3.87232,12.92590444,13.72224,4.00232,14.294,-1.39,-0.13,1.396065901,8.07224,3.50232,8.799278607,13.72224,4.00232,14.294,-5.65,-0.5,5.672080747
08/06/2019 11:00,21.48184,4.93512,22.04143505,18.29184,5.33512,19.054,3.19,-0.4,3.21498056,17.09184,4.54512,17.68584492,18.29184,5.33512,19.054,-1.2,-0.79,1.436697602
08/06/2019 11:30,16.41736,6.85798,17.79217803,15.38736,4.48798,16.0285,1.03,2.37,2.584143959,11.40736,2.15798,11.60968302,15.38736,4.48798,16.0285,-3.98,-2.33,4.611865132
08/06/2019 12:00,15.68888,4.32134,16.27313538,15.39888,4.49134,16.0405,0.29,-0.17,0.336154726,10.98888,4.06134,11.71537307,15.39888,4.49134,16.0405,-4.41,-0.43,4.430914127
08/06/2019 12:30,19.24488,5.09934,19.90900989,16.93488,4.93934,17.6405,2.31,0.16,2.315534496,13.99488,4.41934,14.67607687,16.93488,4.93934,17.6405,-2.94,-0.52,2.985632261
08/06/2019 13:00,20.70376,5.58568,21.44400847,18.05376,5.26568,18.806,2.65,0.32,2.669250831,16.72376,4.63568,17.35435616,18.05376,5.26568,18.806,-1.33,-0.63,1.471665723
08/06/2019 13:30,19.78792,5.54606,20.5504394,17.19792,5.01606,17.9145,2.59,0.53,2.643671689,15.74792,4.51606,16.38266713,17.19792,5.01606,17.9145,-1.45,-0.5,1.533786165
08/06/2019 14:00,20.9464,5.8402,21.74533534,17.7264,5.1702,18.465,3.22,0.67,3.288966403,16.8564,4.4302,17.42885231,17.7264,5.1702,18.465,-0.87,-0.74,1.142147101
08/06/2019 14:30,20.2044,5.6967,20.99214544,17.2344,5.0267,17.9525,2.97,0.67,3.044634625,15.9044,4.3967,16.50093665,17.2344,5.0267,17.9525,-1.33,-0.63,1.471665723
08/06/2019 15:00,19.6328,3.8004,19.99724671,16.7328,4.8804,17.43,2.9,-1.08,3.0945759,15.7028,6.8204,17.12004042,16.7328,4.8804,17.43,-1.03,1.94,2.196474448
08/06/2019 15:30,21.34448,4.11214,21.73698511,17.42448,5.08214,18.1505,3.92,-0.97,4.03822981,17.59448,6.89214,18.89622503,17.42448,5.08214,18.1505,0.17,1.81,1.817965896
08/06/2019 16:00,19.61048,3.82014,19.97909896,16.80048,4.90014,17.5005,2.81,-1.08,3.010398645,16.22048,6.77014,17.57665403,16.80048,4.90014,17.5005,-0.58,1.87,1.957881508
08/06/2019 16:30,16.06864,3.53252,16.45235208,14.88864,4.34252,15.509,1.18,-0.81,1.431258188,11.93864,6.48252,13.58507234,14.88864,4.34252,15.509,-2.95,2.14,3.644461551
08/06/2019 17:00,13.62568,5.21874,14.59090137,13.91568,4.05874,14.4955,-0.29,1.16,1.195700631,9.80568,4.64874,10.85182675,13.91568,4.05874,14.4955,-4.11,0.59,4.152131982
08/06/2019 17:30,7.8212,4.6641,9.106316393,11.1912,3.2641,11.6575,-3.37,1.4,3.649232796,3.3312,3.7241,4.996580256,11.1912,3.2641,11.6575,-7.86,0.46,7.873449054
08/06/2019 18:00,2.38488,3.00184,3.833887844,8.23488,2.40184,8.578,-5.85,0.6,5.880688735,-2.69512,4.04184,4.857997777,8.23488,2.40184,8.578,-10.93,1.64,11.05235269
08/06/2019 18:30,5.35224,1.96732,5.702352234,9.76224,2.84732,10.169,-4.41,-0.88,4.496943406,-0.36776,5.36732,5.379904404,9.76224,2.84732,10.169,-10.13,2.52,10.43874035
08/06/2019 19:00,5.84088,3.31984,6.718423684,9.77088,2.84984,10.178,-3.93,0.47,3.958004548,-0.24912,4.53984,4.54666999,9.77088,2.84984,10.178,-10.02,1.69,10.16152056
08/06/2019 19:30,5.91816,3.39488,6.822743436,9.54816,2.78488,9.946,-3.63,0.61,3.68089663,-0.24184,4.58488,4.591253772,9.54816,2.78488,9.946,-9.79,1.8,9.954099658
08/06/2019 20:00,3.85368,3.00274,4.885416773,8.44368,2.46274,8.7955,-4.59,0.54,4.621655548,-1.94632,4.48274,4.887035855,8.44368,2.46274,8.7955,-10.39,2.02,10.58454061
08/06/2019 20:30,0.87368,2.55524,2.700475551,6.70368,1.95524,6.983,-5.83,0.6,5.860793462,-5.19632,3.97524,6.542497581,6.70368,1.95524,6.983,-11.9,2.02,12.07022784
08/06/2019 21:00,-1.29648,2.13936,2.501543843,5.72352,1.66936,5.962,-7.02,0.47,7.035716026,-7.10648,3.68936,8.007086561,5.72352,1.66936,5.962,-12.83,2.02,12.9880445
08/06/2019 21:30,-2.22584,1.98538,2.982632637,5.02416,1.46538,5.2335,-7.25,0.52,7.268624354,-8.10584,3.48538,8.82340727,5.02416,1.46538,5.2335,-13.13,2.02,13.2844759
08/06/2019 22:00,-3.65632,1.59024,3.98717183,3.94368,1.15024,4.108,-7.6,0.44,7.612726187,-9.46632,3.13024,9.970437142,3.94368,1.15024,4.108,-13.41,1.98,13.55538638
08/06/2019 22:30,-3.43072,1.55604,3.76710767,4.16928,1.21604,4.343,-7.6,0.34,7.607601462,-8.81072,3.19604,9.372484121,4.16928,1.21604,4.343,-12.98,1.98,13.13014851
08/06/2019 23:00,-2.67304,1.61078,3.120858063,4.35696,1.27078,4.5385,-7.03,0.34,7.038217104,-7.80304,3.37078,8.499975944,4.35696,1.27078,4.5385,-12.16,2.1,12.34
08/06/2019 23:30,-1.55944,3.21308,3.571517353,4.57056,1.33308,4.761,-6.13,1.88,6.411809417,-6.30944,2.42308,6.758723977,4.57056,1.33308,4.761,-10.88,1.09,10.93446386
09/06/2019 00:00,-0.96656,3.96392,4.080061274,4.57344,1.33392,4.764,-5.54,2.63,6.132576946,-5.53656,1.82392,5.829252165,4.57344,1.33392,4.764,-10.11,0.49,10.12186742
09/06/2019 00:30,-0.71792,3.86644,3.932526847,4.58208,1.33644,4.773,-5.3,2.53,5.872895368,-5.07792,1.71644,5.360171434,4.58208,1.33644,4.773,-9.66,0.38,9.667471231
09/06/2019 01:00,0.51112,4.00616,4.03863363,5.06112,1.47616,5.272,-4.55,2.53,5.206092585,-3.69888,1.85616,4.1384832,5.06112,1.47616,5.272,-8.76,0.38,8.768238135
09/06/2019 01:30,0.24952,3.63736,3.645908392,4.85952,1.41736,5.062,-4.61,2.22,5.116688382,-3.90048,2.20736,4.481761082,4.85952,1.41736,5.062,-8.76,0.79,8.795550011
09/06/2019 02:00,0.62552,3.66036,3.71342303,5.07552,1.48036,5.287,-4.45,2.18,4.955290103,-3.68448,2.23036,4.306959322,5.07552,1.48036,5.287,-8.76,0.75,8.792047543
09/06/2019 02:30,0.38672,3.68446,3.704699428,4.98672,1.45446,5.1945,-4.6,2.23,5.11203482,-3.70328,2.20446,4.309747864,4.98672,1.45446,5.1945,-8.69,0.75,8.722304741
09/06/2019 03:00,0.3556,2.4858,2.511105932,5.0256,1.4658,5.235,-4.67,1.02,4.780094141,-3.2744,3.5458,4.826426525,5.0256,1.4658,5.235,-8.3,2.08,8.556658226
09/06/2019 03:30,0.3248,2.1964,2.220285567,4.9248,1.4364,5.13,-4.6,0.76,4.662359917,-3.2352,3.8064,4.995517991,4.9248,1.4364,5.13,-8.16,2.37,8.497205423
09/06/2019 04:00,-0.02104,2.03928,2.039388536,4.72896,1.37928,4.926,-4.75,0.66,4.795633431,-3.88104,3.74928,5.396255368,4.72896,1.37928,4.926,-8.61,2.37,8.93022956
09/06/2019 04:30,0.7944,3.4617,3.551681046,4.8744,1.4217,5.0775,-4.08,2.04,4.561578674,-3.2656,3.2217,4.587318852,4.8744,1.4217,5.0775,-8.14,1.8,8.33664201
09/06/2019 05:00,2.48496,4.59728,5.225897971,5.78496,1.68728,6.026,-3.3,2.91,4.399784086,-1.55504,2.30728,2.782389333,5.78496,1.68728,6.026,-7.34,0.62,7.366138744
09/06/2019 05:30,3.16232,5.31526,6.184840875,6.05232,1.76526,6.3045,-2.89,3.55,4.577619469,-0.88768,1.62526,1.851876305,6.05232,1.76526,6.3045,-6.94,-0.14,6.94141196
09/06/2019 06:00,1.36704,5.62622,5.789917948,5.02704,1.46622,5.2365,-3.66,4.16,5.540866358,-2.67296,0.52622,2.724265525,5.02704,1.46622,5.2365,-7.7,-0.94,7.75716443
09/06/2019 06:30,1.99432,5.75376,6.089586718,5.46432,1.59376,5.692,-3.47,4.16,5.417240995,-2.23568,0.22376,2.246849706,5.46432,1.59376,5.692,-7.7,-1.37,7.820927055
09/06/2019 07:00,4.60048,6.85014,8.251595861,6.96048,2.03014,7.2505,-2.36,4.82,5.366749482,0.39048,-0.40986,0.566091733,6.96048,2.03014,7.2505,-6.57,-2.44,7.008459174
09/06/2019 07:30,10.14432,7.46126,12.59276098,10.08432,2.94126,10.5045,0.06,4.52,4.520398213,6.10432,-0.13874,6.105896449,10.08432,2.94126,10.5045,-3.98,-3.08,5.032573894
09/06/2019 08:00,16.4344,5.4792,17.323716,13.8144,4.0292,14.39,2.62,1.45,2.994478252,13.1644,3.2192,13.55229412,13.8144,4.0292,14.39,-0.65,-0.81,1.038556691
09/06/2019 08:30,21.71896,5.73178,22.4625583,16.90896,4.93178,17.6135,4.81,0.8,4.876074241,19.31896,3.92178,19.7130052,16.90896,4.93178,17.6135,2.41,-1.01,2.613082471
09/06/2019 09:00,27.00064,6.37602,27.74325488,19.94064,5.81602,20.7715,7.06,0.56,7.082174807,24.90064,4.29602,25.26851124,19.94064,5.81602,20.7715,4.96,-1.52,5.187677708
09/06/2019 09:30,28.81944,6.70942,29.5901409,21.28944,6.20942,22.1765,7.53,0.5,7.546582008,27.03944,3.87942,27.31631774,21.28944,6.20942,22.1765,5.75,-2.33,6.204143777
09/06/2019 10:00,31.46888,4.43134,31.77935151,23.07888,6.73134,24.0405,8.39,-2.3,8.699545965,30.28888,6.28134,30.93333936,23.07888,6.73134,24.0405,7.21,-0.45,7.224029347
09/06/2019 10:30,35.41016,4.03588,35.63941299,24.98016,7.28588,26.021,10.43,-3.25,10.92462356,33.76016,7.04588,34.48757498,24.98016,7.28588,26.021,8.78,-0.24,8.78327957
09/06/2019 11:00,31.94568,4.21624,32.22271172,23.33568,6.80624,24.308,8.61,-2.59,8.991117839,30.31568,5.29624,30.77483732,23.33568,6.80624,24.308,6.98,-1.51,7.141463435
09/06/2019 11:30,32.5844,6.2092,33.17072939,23.1744,6.7592,24.14,9.41,-0.55,9.426059622,29.6544,3.4992,29.86013798,23.1744,6.7592,24.14,6.48,-3.26,7.253826576
09/06/2019 12:00,38.26728,6.18004,38.76309602,26.77728,7.81004,27.893,11.49,-1.63,11.60504201,36.75728,4.59004,37.04276043,26.77728,7.81004,27.893,9.98,-3.22,10.48660097
09/06/2019 12:30,23.03408,3.15244,23.24880039,19.17408,5.59244,19.973,3.86,-2.44,4.566530412,21.96408,6.32244,22.85594141,19.17408,5.59244,19.973,2.79,0.73,2.883920942
09/06/2019 13:00,12.80776,2.28268,13.00958663,14.47776,4.22268,15.081,-1.67,-1.94,2.559785147,11.56776,5.34268,12.74195044,14.47776,4.22268,15.081,-2.91,1.12,3.118092366
09/06/2019 13:30,26.81744,4.10592,27.12994042,20.31744,5.92592,21.164,6.5,-1.82,6.749992593,26.65744,4.98592,27.11970696,20.31744,5.92592,21.164,6.34,-0.94,6.409305735
09/06/2019 14:00,44.34112,5.75366,44.71285639,29.60112,8.63366,30.8345,14.74,-2.88,15.01872165,43.64112,6.89366,44.18223515,29.60112,8.63366,30.8345,14.04,-1.74,14.14740966
09/06/2019 14:30,29.06456,4.78508,29.45582521,21.75456,6.34508,22.661,7.31,-1.56,7.474603668,28.31456,6.08508,28.96105155,21.75456,6.34508,22.661,6.56,-0.26,6.565150417
09/06/2019 15:00,20.82672,4.05946,21.2186588,17.34672,5.05946,18.0695,3.48,-1,3.620828634,19.30672,5.70946,20.13324044,17.34672,5.05946,18.0695,1.96,0.65,2.064969733
09/06/2019 15:30,31.31048,4.79764,31.67591368,22.38048,6.52764,23.313,8.93,-1.73,9.096032102,29.38048,6.27764,30.04365772,22.38048,6.52764,23.313,7,-0.25,7.004462863
09/06/2019 16:00,28.77792,4.50106,29.12779121,21.15792,6.17106,22.0395,7.62,-1.67,7.800852518,26.68792,6.31106,27.42397769,21.15792,6.17106,22.0395,5.53,0.14,5.531771868
09/06/2019 16:30,27.12504,4.60772,27.51361261,20.25504,5.90772,21.099,6.87,-1.3,6.991916762,24.20504,6.42772,25.04395228,20.25504,5.90772,21.099,3.95,0.52,3.984080822
09/06/2019 17:00,14.25416,3.69288,14.72475603,14.20416,4.14288,14.796,0.05,-0.45,0.452769257,10.16416,5.19288,11.41385786,14.20416,4.14288,14.796,-4.04,1.05,4.17421849
09/06/2019 17:30,17.97272,5.22246,18.71610944,15.88272,4.63246,16.5445,2.09,0.59,2.171681376,12.31272,4.40246,13.07611287,15.88272,4.63246,16.5445,-3.57,-0.23,3.577401291
09/06/2019 18:00,17.25848,4.76414,17.90397056,15.16848,4.42414,15.8005,2.09,0.34,2.117474911,11.14848,4.65414,12.08096128,15.16848,4.42414,15.8005,-4.02,0.23,4.026574226
09/06/2019 18:30,4.58592,2.96256,5.459617569,8.78592,2.56256,9.152,-4.2,0.4,4.219004622,-2.03408,3.85256,4.356569752,8.78592,2.56256,9.152,-10.82,1.29,10.89662792
09/06/2019 19:00,2.25624,3.62932,4.273474301,7.74624,2.25932,8.069,-5.49,1.37,5.658356652,-3.78376,3.31932,5.033361203,7.74624,2.25932,8.069,-11.53,1.06,11.57862254
09/06/2019 19:30,-2.88272,3.18504,4.295876441,5.29728,1.54504,5.518,-8.18,1.64,8.342781311,-9.13272,1.91504,9.331342497,5.29728,1.54504,5.518,-14.43,0.37,14.43474281
09/06/2019 20:00,-1.85304,3.32828,3.809357557,5.61696,1.63828,5.851,-7.47,1.69,7.658785805,-7.93304,2.05828,8.195708645,5.61696,1.63828,5.851,-13.55,0.42,13.55650766
09/06/2019 20:30,-1.98968,3.58176,4.097295596,5.56032,1.62176,5.792,-7.55,1.96,7.800262816,-7.98968,1.16176,8.073702546,5.56032,1.62176,5.792,-13.55,-0.46,13.55780587
09/06/2019 21:00,-4.18984,4.43088,6.098151917,4.22016,1.23088,4.396,-8.41,3.2,8.998227603,-10.48984,-0.23912,10.49256506,4.22016,1.23088,4.396,-14.71,-1.47,14.78326757
09/06/2019 21:30,-5.45448,3.73536,6.610920239,3.51552,1.02536,3.662,-8.97,2.71,9.370432221,-11.95448,-0.00464,11.9544809,3.51552,1.02536,3.662,-15.47,-1.03,15.50425103
09/06/2019 22:00,-6.13544,2.44508,6.604698343,3.03456,0.88508,3.161,-9.17,1.56,9.301747148,-12.43544,1.50508,12.52618992,3.03456,0.88508,3.161,-15.47,0.62,15.48241906
09/06/2019 22:30,-5.71952,2.49264,6.239083522,3.06048,0.89264,3.188,-8.78,1.6,8.924595229,-12.14952,1.36264,12.22569524,3.06048,0.89264,3.188,-15.21,0.47,15.21725994
09/06/2019 23:00,-4.97232,2.29224,5.475247063,3.36768,0.98224,3.508,-8.34,1.31,8.442256807,-10.62232,1.98224,10.80569098,3.36768,0.98224,3.508,-13.99,1,14.02569428
09/06/2019 23:30,-4.11664,1.21848,4.293182782,3.66336,1.06848,3.816,-7.78,0.15,7.781445881,-9.15664,3.09848,9.666676492,3.66336,1.06848,3.816,-12.82,2.03,12.9797265
10/06/2019 00:00,-3.3404,2.9353,4.446825637,3.7896,1.1053,3.9475,-7.13,1.83,7.361100461,-8.3404,1.4353,8.462999365,3.7896,1.1053,3.9475,-12.13,0.33,12.13448804
10/06/2019 00:30,-3.72208,2.94356,4.745358258,3.33792,0.97356,3.477,-7.06,1.97,7.329699857,-8.56208,1.30356,8.660743767,3.33792,0.97356,3.477,-11.9,0.33,11.90457475
10/06/2019 01:00,-2.59968,3.14426,4.079792525,3.82032,1.11426,3.9795,-6.42,2.03,6.733297855,-7.54968,1.44426,7.686582794,3.82032,1.11426,3.9795,-11.37,0.33,11.37478791
10/06/2019 01:30,-3.30848,3.00836,4.471718887,3.49152,1.01836,3.637,-6.8,1.99,7.085202891,-8.26848,1.34836,8.377698741,3.49152,1.01836,3.637,-11.76,0.33,11.76462919
10/06/2019 02:00,-2.93512,3.02684,4.216241193,3.55488,1.03684,3.703,-6.49,1.99,6.788239831,-7.96512,1.03684,8.032320574,3.55488,1.03684,3.703,-11.52,0,11.52
10/06/2019 02:30,-3.49368,3.00726,4.609708521,3.07632,0.89726,3.2045,-6.57,2.11,6.900507228,-8.51368,1.23726,8.603113358,3.07632,0.89726,3.2045,-11.59,0.34,11.59498599
10/06/2019 03:00,-3.32976,3.01132,4.489470993,3.09024,0.90132,3.219,-6.42,2.11,6.75784729,-8.23976,1.24132,8.332737857,3.09024,0.90132,3.219,-11.33,0.34,11.33510035
10/06/2019 03:30,-3.37848,2.87336,4.435123989,3.13152,0.91336,3.262,-6.51,1.96,6.798654279,-8.26848,0.46336,8.281453013,3.13152,0.91336,3.262,-11.4,-0.45,11.40887812
10/06/2019 04:00,-3.70824,1.59968,4.038566577,2.98176,0.86968,3.106,-6.69,0.73,6.729710246,-8.41824,2.34968,8.740009199,2.98176,0.86968,3.106,-11.4,1.48,11.49566875
10/06/2019 04:30,-3.4684,1.3588,3.72506859,3.0816,0.8988,3.21,-6.55,0.46,6.566132804,-8.0584,2.6788,8.491983278,3.0816,0.8988,3.21,-11.14,1.78,11.28131198
10/06/2019 05:00,-2.86288,1.40416,3.188690515,3.23712,0.94416,3.372,-6.1,0.46,6.117319674,-7.40288,2.76416,7.902101796,3.23712,0.94416,3.372,-10.64,1.82,10.79453565
10/06/2019 05:30,-2.6848,1.3761,3.016919331,3.4152,0.9961,3.5575,-6.1,0.38,6.111824605,-7.4248,2.6861,7.895744946,3.4152,0.9961,3.5575,-10.84,1.69,10.970948
10/06/2019 06:00,-2.58864,1.41748,2.951322856,3.83136,1.11748,3.991,-6.42,0.3,6.427005524,-7.29864,2.69748,7.781165992,3.83136,1.11748,3.991,-11.13,1.58,11.24158797
10/06/2019 06:30,-1.76872,1.02704,2.045282768,4.72128,1.37704,4.918,-6.49,-0.35,6.499430744,-7.10872,2.39704,7.501979792,4.72128,1.37704,4.918,-11.83,1.02,11.87389153
10/06/2019 07:00,-1.63928,1.66146,2.334028331,5.25072,1.53146,5.4695,-6.89,0.13,6.891226306,-7.39928,1.46146,7.542228441,5.25072,1.53146,5.4695,-12.65,-0.07,12.65019367
10/06/2019 07:30,-1.61784,1.57188,2.255706763,5.73216,1.67188,5.971,-7.35,-0.1,7.350680241,-8.09784,0.62188,8.121683779,5.73216,1.67188,5.971,-13.83,-1.05,13.86980173
10/06/2019 08:00,-0.88976,2.48632,2.640730959,6.57024,1.91632,6.844,-7.46,0.57,7.481744449,-7.50976,-0.39368,7.520071755,6.57024,1.91632,6.844,-14.08,-2.31,14.26823395
10/06/2019 08:30,3.45792,3.22356,4.727425282,9.09792,2.65356,9.477,-5.64,0.57,5.668730017,-3.14208,-0.14644,3.145490645,9.09792,2.65356,9.477,-12.24,-2.8,12.55617776
10/06/2019 09:00,6.12512,3.78066,7.197950059,10.18512,2.97066,10.6095,-4.06,0.81,4.140012077,-0.50488,0.05066,0.507415264,10.18512,2.97066,10.6095,-10.69,-2.92,11.08162894
10/06/2019 09:30,5.95152,3.81336,7.068401856,10.09152,2.94336,10.512,-4.14,0.87,4.230425511,-1.32848,-0.19664,1.342954355,10.09152,2.94336,10.512,-11.42,-3.14,11.84381695
10/06/2019 10:00,6.11792,3.32106,6.961205689,10.35792,3.02106,10.7895,-4.24,0.3,4.250599958,-1.00208,0.25106,1.033051523,10.35792,3.02106,10.7895,-11.36,-2.77,11.69283969
10/06/2019 10:30,9.37704,3.94622,10.17357024,11.98704,3.49622,12.4865,-2.61,0.45,2.648509015,1.89704,0.60622,1.991548003,11.98704,3.49622,12.4865,-10.09,-2.89,10.49572294
10/06/2019 11:00,17.032,7.266,18.51712127,15.552,4.536,16.2,1.48,2.73,3.105366323,9.592,-1.044,9.648647574,15.552,4.536,16.2,-5.96,-5.58,8.164435069
10/06/2019 11:30,-0.6364,5.2398,5.278305505,7.7136,2.2498,8.035,-8.35,2.99,8.869193875,-7.1764,-3.7802,8.111142275,7.7136,2.2498,8.035,-14.89,-6.03,16.06465063
10/06/2019 12:00,-2.59448,5.03036,5.660021926,6.99552,2.04036,7.287,-9.59,2.99,10.04530736,-9.27448,-4.36964,10.25230379,6.99552,2.04036,7.287,-16.27,-6.41,17.48716672
10/06/2019 12:30,2.0896,4.8553,5.285864759,9.3096,2.7153,9.6975,-7.22,2.14,7.530471433,-4.1004,-2.4547,4.778999085,9.3096,2.7153,9.6975,-13.41,-5.17,14.37209101
10/06/2019 13:00,0.02856,3.16458,3.164708873,8.27856,2.41458,8.6235,-8.25,0.75,8.284020763,-6.42144,-1.33542,6.55882903,8.27856,2.41458,8.6235,-14.7,-3.75,15.17077783
10/06/2019 13:30,0.05784,0.43312,0.436964987,8.30784,2.42312,8.654,-8.25,-1.99,8.486612988,-5.47216,1.14312,5.590282497,8.30784,2.42312,8.654,-13.78,-1.28,13.83932079
10/06/2019 14:00,12.8696,1.7228,12.98440002,14.8896,4.3428,15.51,-2.02,-2.62,3.308292611,8.7396,3.4328,9.389607234,14.8896,4.3428,15.51,-6.15,-0.91,6.216960672
10/06/2019 14:30,24.17976,3.55118,24.43914223,19.40976,5.66118,20.2185,4.77,-2.11,5.215841255,18.01976,4.20118,18.5030177,19.40976,5.66118,20.2185,-1.39,-1.46,2.015862098
10/06/2019 15:00,25.28992,3.11706,25.48128954,19.90992,5.80706,20.7395,5.38,-2.69,6.015022859,18.75992,5.10706,19.44265055,19.90992,5.80706,20.7395,-1.15,-0.7,1.346291202
10/06/2019 15:30,14.1664,3.7177,14.64609785,14.1864,4.1377,14.7775,-0.02,-0.42,0.420475921,6.9964,2.1977,7.333450637,14.1864,4.1377,14.7775,-7.19,-1.94,7.447126963
10/06/2019 16:00,4.04896,1.21678,4.227839951,9.34896,2.72678,9.7385,-5.3,-1.51,5.510907366,-3.67104,2.30678,4.335639359,9.34896,2.72678,9.7385,-13.02,-0.42,13.02677243
10/06/2019 16:30,4.54264,1.78452,4.880582936,9.99264,2.91452,10.409,-5.45,-1.13,5.565914121,-3.33736,2.97452,4.470541466,9.99264,2.91452,10.409,-13.33,0.06,13.33013503
10/06/2019 17:00,2.16512,0.26316,2.181054286,9.16512,2.67316,9.547,-7,-2.41,7.403249287,-5.68488,4.05316,6.981831178,9.16512,2.67316,9.547,-14.85,1.38,14.91398337
10/06/2019 17:30,-2.15296,1.17122,2.450916777,7.06704,2.06122,7.3615,-9.22,-0.89,9.262855931,-10.06296,1.48122,10.1713901,7.06704,2.06122,7.3615,-17.13,-0.58,17.13981622
10/06/2019 18:00,-1.62752,2.66114,3.119372926,7.27248,2.12114,7.5755,-8.9,0.54,8.916366973,-9.85752,0.93114,9.901400015,7.27248,2.12114,7.5755,-17.13,-1.19,17.17128417
10/06/2019 18:30,-2.25488,4.86316,5.360485892,6.76512,1.97316,7.047,-9.02,2.89,9.47166828,-10.88488,-1.70684,11.0178907,6.76512,1.97316,7.047,-17.65,-3.68,18.02955629
10/06/2019 19:00,-3.28208,4.77106,5.790946611,6.27792,1.83106,6.5395,-9.56,2.94,10.00185983,-11.49208,-1.66894,11.61263379,6.27792,1.83106,6.5395,-17.77,-3.5,18.11140249
10/06/2019 19:30,-3.4252,4.2139,5.430372754,5.7048,1.6639,5.9425,-9.13,2.55,9.479419813,-11.6752,-1.4161,11.76076674,5.7048,1.6639,5.9425,-17.38,-3.08,17.65080168
10/06/2019 20:00,-1.96992,4.24294,4.677940214,6.25008,1.82294,6.5105,-8.22,2.42,8.568827224,-9.93992,-0.64706,9.960958601,6.25008,1.82294,6.5105,-16.19,-2.47,16.3773319
10/06/2019 20:30,-2.02032,4.65324,5.072902069,6.31968,1.84324,6.583,-8.34,2.81,8.800664748,-9.79032,-0.91676,9.833148763,6.31968,1.84324,6.583,-16.11,-2.76,16.34471474
10/06/2019 21:00,-0.30824,5.03968,5.049097583,7.06176,2.05968,7.356,-7.37,2.98,7.949672949,-7.80824,-0.87032,7.856593969,7.06176,2.05968,7.356,-14.87,-2.93,15.15591634
10/06/2019 21:30,0.45696,4.32328,4.347362695,7.41696,2.16328,7.726,-6.96,2.16,7.287468696,-7.05304,-0.15672,7.05478096,7.41696,2.16328,7.726,-14.47,-2.32,14.65480467
10/06/2019 22:00,0.30848,2.87914,2.895618595,7.12848,2.07914,7.4255,-6.82,0.8,6.866760517,-6.27152,1.72914,6.505527515,7.12848,2.07914,7.4255,-13.4,-0.35,13.40457012
10/06/2019 22:30,0.93104,1.78322,2.01164337,7.21104,2.10322,7.5115,-6.28,-0.32,6.288147581,-5.25896,3.19322,6.152504714,7.21104,2.10322,7.5115,-12.47,1.09,12.51754768
10/06/2019 23:00,2.33488,1.59684,2.828703343,7.63488,2.22684,7.953,-5.3,-0.63,5.337312058,-3.21512,3.84684,5.013499237,7.63488,2.22684,7.953,-10.85,1.62,10.97027347
10/06/2019 23:30,3.70112,1.84116,4.133782699,8.06112,2.35116,8.397,-4.36,-0.51,4.389726643,-1.53888,3.91116,4.203013704,8.06112,2.35116,8.397,-9.6,1.56,9.725924121
11/06/2019 00:00,4.9788,3.9434,6.351287507,8.3088,2.4234,8.655,-3.33,1.52,3.66050543,0.1788,3.4134,3.418079724,8.3088,2.4234,8.655,-8.13,0.99,8.190054945
11/06/2019 00:30,5.02984,3.72912,6.261439643,8.25984,2.40912,8.604,-3.23,1.32,3.489312253,0.36984,3.28912,3.309847731,8.25984,2.40912,8.604,-7.89,0.88,7.938923101
11/06/2019 01:00,5.03592,2.99006,5.856701209,8.36592,2.44006,8.7145,-3.33,0.55,3.375114813,0.82592,3.56006,3.654609562,8.36592,2.44006,8.7145,-7.54,1.12,7.62272917
11/06/2019 01:30,4.8924,3.0582,5.769589673,8.2224,2.3982,8.565,-3.33,0.66,3.394775398,0.7724,3.5582,3.64106976,8.2224,2.3982,8.565,-7.45,1.16,7.539767901
11/06/2019 02:00,5.16288,3.10084,6.022502686,8.16288,2.38084,8.503,-3,0.72,3.085190432,0.89288,3.54084,3.65168216,8.16288,2.38084,8.503,-7.27,1.16,7.361963053
11/06/2019 02:30,4.73048,3.01264,5.608336723,7.86048,2.29264,8.188,-3.13,0.72,3.211744074,0.33048,3.51264,3.528152038,7.86048,2.29264,8.188,-7.53,1.22,7.628191136
11/06/2019 03:00,5.92256,3.21158,6.737281577,8.54256,2.49158,8.8985,-2.62,0.72,2.71713084,1.64256,3.65158,4.004002978,8.54256,2.49158,8.8985,-6.9,1.16,6.996827853
11/06/2019 03:30,5.76304,3.09422,6.541164075,8.48304,2.47422,8.8365,-2.72,0.62,2.789767015,1.42304,3.51422,3.791409375,8.48304,2.47422,8.8365,-7.06,1.04,7.136189459
11/06/2019 04:00,6.8684,3.2562,7.601168134,9.0384,2.6362,9.415,-2.17,0.62,2.256834066,2.4584,3.6762,4.422462775,9.0384,2.6362,9.415,-6.58,1.04,6.661681469
11/06/2019 04:30,7.56744,3.71592,8.430552153,9.27744,2.70592,9.664,-1.71,1.01,1.986001007,3.26744,4.06592,5.216116333,9.27744,2.70592,9.664,-6.01,1.36,6.161955858
11/06/2019 05:00,6.17896,3.42928,7.066789087,8.56896,2.49928,8.926,-2.39,0.93,2.56456624,1.97896,3.78928,4.274918198,8.56896,2.49928,8.926,-6.59,1.29,6.715072598
11/06/2019 05:30,4.96944,3.07942,5.846209152,8.08944,2.35942,8.4265,-3.12,0.72,3.201999375,0.62944,3.39942,3.457202778,8.08944,2.35942,8.4265,-7.46,1.04,7.532144449
11/06/2019 06:00,4.70288,3.01834,5.588153241,8.22288,2.39834,8.5655,-3.52,0.62,3.574185222,0.08288,3.14834,3.149430718,8.22288,2.39834,8.5655,-8.14,0.75,8.174478577
11/06/2019 06:30,4.23896,3.15928,5.286760066,8.32896,2.42928,8.676,-4.09,0.73,4.154635965,-1.28104,1.38928,1.889751941,8.32896,2.42928,8.676,-9.61,-1.04,9.666110904
11/06/2019 07:00,4.41728,1.99754,4.847940661,8.83728,2.57754,9.2055,-4.42,-0.58,4.457891878,-1.61272,2.55754,3.023553646,8.83728,2.57754,9.2055,-10.45,-0.02,10.45001914
11/06/2019 07:30,4.12312,1.85466,4.5210488,9.27312,2.70466,9.6595,-5.15,-0.85,5.219674319,-2.73688,2.28466,3.565134422,9.27312,2.70466,9.6595,-12.01,-0.42,12.01734164
11/06/2019 08:00,5.17528,0.82654,5.240867433,9.96528,2.90654,10.3805,-4.79,-2.08,5.222116429,-2.29472,2.81654,3.632992905,9.96528,2.90654,10.3805,-12.26,-0.09,12.26033034
11/06/2019 08:30,3.72632,0.52226,3.762740524,9.43632,2.75226,9.8295,-5.71,-2.23,6.130008157,-4.17368,2.19226,4.714404379,9.43632,2.75226,9.8295,-13.61,-0.56,13.62151607
11/06/2019 09:00,2.8964,0.8827,3.027918798,9.2664,2.7027,9.6525,-6.37,-1.82,6.624899999,-5.0936,0.9627,5.183777797,9.2664,2.7027,9.6525,-14.36,-1.74,14.4650337
