Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2019 09:30,1.7608,2.0944,2.736225137,8.6208,2.5144,8.98,-6.86,-0.42,6.872845117,-6.8392,-0.3356,6.847429007,8.6208,2.5144,8.98,-15.46,-2.85,15.72049936
11/06/2019 10:00,1.91568,1.47624,2.418494242,8.69568,2.53624,9.058,-6.78,-1.06,6.86236111,-6.36432,0.33624,6.373195933,8.69568,2.53624,9.058,-15.06,-2.2,15.21984231
11/06/2019 10:30,2.6664,1.4902,3.054567891,9.0864,2.6502,9.465,-6.42,-1.16,6.523955855,-5.9236,-0.6098,5.954904953,9.0864,2.6502,9.465,-15.01,-3.26,15.35993815
11/06/2019 11:00,5.49304,3.80922,6.684582668,10.52304,3.06922,10.9615,-5.03,0.74,5.084142012,-3.32696,-0.22078,3.33427753,10.52304,3.06922,10.9615,-13.85,-3.29,14.23539954
11/06/2019 11:30,5.94096,4.76778,7.617527936,10.86096,3.16778,11.3135,-4.92,1.6,5.173625421,-2.63904,-1.21222,2.90413661,10.86096,3.16778,11.3135,-13.5,-4.38,14.19275872
11/06/2019 12:00,3.80744,1.08842,3.959956749,9.93744,2.89842,10.3515,-6.13,-1.81,6.391635159,-4.20256,1.31842,4.404513804,9.93744,2.89842,10.3515,-14.14,-1.58,14.22800056
11/06/2019 12:30,1.56288,-0.10166,1.566182828,8.94288,2.60834,9.3155,-7.38,-2.71,7.861838207,-6.32712,1.86834,6.597207125,8.94288,2.60834,9.3155,-15.27,-0.74,15.28792007
11/06/2019 13:00,0.6712,0.3466,0.755407837,8.2512,2.4066,8.595,-7.58,-2.06,7.854934755,-7.7388,0.7266,7.772835583,8.2512,2.4066,8.595,-15.99,-1.68,16.07801294
11/06/2019 13:30,1.36456,3.03508,3.327722134,8.79456,2.56508,9.161,-7.43,0.47,7.444850569,-6.59544,-0.64492,6.626896,8.79456,2.56508,9.161,-15.39,-3.21,15.72120224
11/06/2019 14:00,2.04496,5.06728,5.464356138,8.90496,2.59728,9.276,-6.86,2.47,7.291124742,-6.12504,-2.88272,6.769504384,8.90496,2.59728,9.276,-15.03,-5.48,15.99785298
11/06/2019 14:30,1.64552,4.30536,4.609106291,8.31552,2.42536,8.662,-6.67,1.88,6.929884559,-7.23448,-1.55464,7.399635559,8.31552,2.42536,8.662,-15.55,-3.98,16.05125852
11/06/2019 15:00,0.27648,0.86064,0.903959291,7.47648,2.18064,7.788,-7.2,-1.32,7.32,-7.80352,1.02064,7.869982872,7.47648,2.18064,7.788,-15.28,-1.16,15.32396815
11/06/2019 15:30,5.29512,1.19816,5.428985467,10.24512,2.98816,10.672,-4.95,-1.79,5.263705919,-2.79488,3.26816,4.300258597,10.24512,2.98816,10.672,-13.04,0.28,13.04300579
11/06/2019 16:00,3.41384,0.86862,3.52261327,9.66384,2.81862,10.0665,-6.25,-1.95,6.547136779,-4.84616,3.45862,5.953765115,9.66384,2.81862,10.0665,-14.51,0.64,14.52410755
11/06/2019 16:30,1.21688,3.17534,3.400526584,8.48688,2.47534,8.8405,-7.27,0.7,7.303622389,-7.61312,0.20534,7.615888697,8.48688,2.47534,8.8405,-16.1,-2.27,16.25924045
11/06/2019 17:00,-0.96696,2.18422,2.388687642,7.52304,2.19422,7.8365,-8.49,-0.01,8.490005889,-9.68696,0.96422,9.734829955,7.52304,2.19422,7.8365,-17.21,-1.23,17.25389811
11/06/2019 17:30,-2.61848,2.25086,3.45294197,6.79152,1.98086,7.0745,-9.41,0.27,9.413872742,-11.71848,0.88086,11.75153981,6.79152,1.98086,7.0745,-18.51,-1.1,18.54265623
11/06/2019 18:00,-0.9764,2.9673,3.123815976,7.2936,2.1273,7.5975,-8.27,0.84,8.312550752,-10.4464,0.9473,10.48926357,7.2936,2.1273,7.5975,-17.74,-1.18,17.77920133
11/06/2019 18:30,-0.86072,3.02354,3.143665544,7.34928,2.14354,7.6555,-8.21,0.88,8.25702731,-10.10072,1.05354,10.1555153,7.34928,2.14354,7.6555,-17.45,-1.09,17.48400984
11/06/2019 19:00,-2.08776,2.84732,3.530718482,6.64224,1.93732,6.919,-8.73,0.91,8.777300268,-11.01776,1.11732,11.07426925,6.64224,1.93732,6.919,-17.66,-0.82,17.67902712
11/06/2019 19:30,-2.51304,2.69328,3.683629623,6.21696,1.81328,6.476,-8.73,0.88,8.774240708,-11.51304,0.94328,11.55161751,6.21696,1.81328,6.476,-17.73,-0.87,17.75133234
11/06/2019 20:00,-0.81928,3.25396,3.355514178,6.87072,2.00396,7.157,-7.69,1.25,7.790930625,-9.54928,1.34396,9.643390327,6.87072,2.00396,7.157,-16.42,-0.66,16.43325896
11/06/2019 20:30,-1.19024,3.02118,3.247183372,6.68976,1.95118,6.9685,-7.88,1.07,7.952314129,-10.03024,1.29118,10.11300451,6.68976,1.95118,6.9685,-16.72,-0.66,16.73302125
11/06/2019 21:00,-1.59968,2.65926,3.103327223,6.34032,1.84926,6.6045,-7.94,0.81,7.981209182,-9.89968,1.15926,9.967324006,6.34032,1.84926,6.6045,-16.24,-0.69,16.25465164
11/06/2019 21:30,-1.2192,2.5894,2.862069356,6.3408,1.8494,6.605,-7.56,0.74,7.596130594,-9.2292,1.2594,9.314731397,6.3408,1.8494,6.605,-15.57,-0.59,15.58117454
11/06/2019 22:00,-0.71496,3.18772,3.266913926,6.33504,1.84772,6.599,-7.05,1.34,7.176217667,-8.47496,1.12772,8.549660777,6.33504,1.84772,6.599,-14.81,-0.72,14.82749136
11/06/2019 22:30,-0.13328,1.11946,1.127366067,6.54672,1.90946,6.8195,-6.68,-0.79,6.726551866,-7.05328,3.51946,7.882598395,6.54672,1.90946,6.8195,-13.6,1.61,13.69496623
11/06/2019 23:00,0.7664,1.0277,1.282004778,6.7464,1.9677,7.0275,-5.98,-0.94,6.05342878,-5.2336,3.8777,6.513610846,6.7464,1.9677,7.0275,-11.98,1.91,12.13130249
11/06/2019 23:30,0.55216,0.99938,1.141771015,6.27216,1.82938,6.5335,-5.72,-0.83,5.779904844,-5.18784,3.82938,6.448087705,6.27216,1.82938,6.5335,-11.46,2,11.63321108
12/06/2019 00:00,-1.07208,1.36356,1.734546454,5.25792,1.53356,5.477,-6.33,-0.17,6.332282369,-6.13208,3.38356,7.003633586,5.25792,1.53356,5.477,-11.39,1.85,11.53926341
12/06/2019 00:30,-0.8024,1.9043,2.066447253,5.1576,1.5043,5.3725,-5.96,0.4,5.973407738,-5.6524,3.0343,6.415341164,5.1576,1.5043,5.3725,-10.81,1.53,10.91773786
12/06/2019 01:00,-0.47328,1.93696,1.993942828,5.16672,1.50696,5.382,-5.64,0.43,5.656368093,-5.55328,2.97696,6.300889588,5.16672,1.50696,5.382,-10.72,1.47,10.82031885
12/06/2019 01:30,-0.02576,1.98082,1.980987494,5.45424,1.59082,5.6815,-5.48,0.39,5.493860209,-5.11576,3.15082,6.008216628,5.45424,1.59082,5.6815,-10.57,1.56,10.68449812
12/06/2019 02:00,0.69496,2.05978,2.173859023,5.72496,1.66978,5.9635,-5.03,0.39,5.045096629,-4.44504,3.19978,5.47694921,5.72496,1.66978,5.9635,-10.17,1.53,10.28444456
12/06/2019 02:30,1.14528,2.12404,2.413133274,5.94528,1.73404,6.193,-4.8,0.39,4.815817688,-3.97472,3.29404,5.162276494,5.94528,1.73404,6.193,-9.92,1.56,10.04191217
12/06/2019 03:00,1.62504,2.26022,2.783765337,6.03504,1.76022,6.2865,-4.41,0.5,4.438254161,-3.41496,3.39022,4.812020724,6.03504,1.76022,6.2865,-9.45,1.63,9.589546392
12/06/2019 03:30,1.26096,2.13528,2.479806605,5.88096,1.71528,6.126,-4.62,0.42,4.639051627,-3.69904,3.28528,4.947318627,5.88096,1.71528,6.126,-9.58,1.57,9.707795836
12/06/2019 04:00,0.54208,2.02394,2.095276557,5.36208,1.56394,5.5855,-4.82,0.46,4.841900453,-4.45792,3.22394,5.501530682,5.36208,1.56394,5.5855,-9.82,1.66,9.959317246
12/06/2019 04:30,2.03472,2.37596,3.128141845,6.05472,1.76596,6.307,-4.02,0.61,4.066017708,-2.97528,3.51596,4.60589468,6.05472,1.76596,6.307,-9.03,1.75,9.198010654
12/06/2019 05:00,1.608,2.394,2.883903604,5.568,1.624,5.8,-3.96,0.77,4.034166581,-3.512,3.534,4.982298666,5.568,1.624,5.8,-9.08,1.91,9.278712195
12/06/2019 05:30,1.14376,1.86318,2.186235726,5.63376,1.64318,5.8685,-4.49,0.22,4.495386524,-4.12624,3.55318,5.445268097,5.63376,1.64318,5.8685,-9.76,1.91,9.945134489
12/06/2019 06:00,0.2304,0.8772,0.906953141,5.5104,1.6072,5.74,-5.28,-0.73,5.330225136,-5.2096,3.7872,6.440715488,5.5104,1.6072,5.74,-10.72,2.18,10.93941498
12/06/2019 06:30,0.12768,1.32474,1.330878751,6.18768,1.80474,6.4455,-6.06,-0.48,6.078980178,-6.00232,2.60474,6.543127375,6.18768,1.80474,6.4455,-12.19,0.8,12.21622282
12/06/2019 07:00,-1.0592,0.3569,1.117712955,5.9208,1.7269,6.1675,-6.98,-1.37,7.113177911,-7.5892,3.0469,8.177992189,5.9208,1.7269,6.1675,-13.51,1.32,13.5743324
12/06/2019 07:30,-0.4296,1.9072,1.954985422,6.7104,1.9572,6.99,-7.14,-0.05,7.140175068,-7.8796,0.7972,7.919824746,6.7104,1.9572,6.99,-14.59,-1.16,14.63604113
12/06/2019 08:00,-0.12752,-0.66136,0.673541684,7.57248,2.20864,7.888,-7.7,-2.87,8.217475281,-7.65752,3.43864,8.394156158,7.57248,2.20864,7.888,-15.23,1.23,15.27958769
12/06/2019 08:30,-0.35136,-0.96248,1.024608023,7.56864,2.20752,7.884,-7.92,-3.17,8.530844038,-8.24136,3.11752,8.811296477,7.56864,2.20752,7.884,-15.81,0.91,15.83616747
12/06/2019 09:00,-1.64,-0.1075,1.643519471,6.9,2.0125,7.1875,-8.54,-2.12,8.799204509,-9.75,0.8425,9.786332625,6.9,2.0125,7.1875,-16.65,-1.17,16.69105749
12/06/2019 09:30,-0.61448,0.25786,0.666391364,7.77552,2.26786,8.0995,-8.39,-2.01,8.627409808,-8.81448,0.60786,8.835414617,7.77552,2.26786,8.0995,-16.59,-1.66,16.67284319
12/06/2019 10:00,-0.07336,-0.97098,0.973747323,8.39664,2.44902,8.7465,-8.47,-3.42,9.134402006,-7.50336,2.99902,8.080503218,8.39664,2.44902,8.7465,-15.9,0.55,15.90950973
12/06/2019 10:30,2.8804,0.4372,2.913391151,9.3504,2.7272,9.74,-6.47,-2.29,6.86330824,-5.0696,2.0372,5.46360943,9.3504,2.7272,9.74,-14.42,-0.69,14.43649888
12/06/2019 11:00,1.69776,0.30768,1.725414733,9.07776,2.64768,9.456,-7.38,-2.34,7.74209274,-5.87224,1.84768,6.156064002,9.07776,2.64768,9.456,-14.95,-0.8,14.97138938
12/06/2019 11:30,0.47944,-0.19308,0.516858395,8.38944,2.44692,8.739,-7.91,-2.64,8.338926789,-7.04056,1.41692,7.18172315,8.38944,2.44692,8.739,-15.43,-1.03,15.46433962
12/06/2019 12:00,-2.11104,-0.81322,2.262259192,6.70896,1.95678,6.9885,-8.82,-2.77,9.244744453,-10.33104,0.78678,10.36095605,6.70896,1.95678,6.9885,-17.04,-1.17,17.08012002
12/06/2019 12:30,-2.28656,-0.10358,2.288904858,6.91344,2.01642,7.2015,-9.2,-2.12,9.441101631,-9.65656,0.20642,9.65876598,6.91344,2.01642,7.2015,-16.57,-1.81,16.66856323
12/06/2019 13:00,-2.2752,2.7414,3.562556526,6.7248,1.9614,7.005,-9,0.78,9.033736768,-10.4152,-2.2486,10.65516743,6.7248,1.9614,7.005,-17.14,-4.21,17.64946741
12/06/2019 13:30,-0.73512,2.93684,3.027446218,7.63488,2.22684,7.953,-8.37,0.71,8.400059524,-8.74512,-2.12316,8.999162861,7.63488,2.22684,7.953,-16.38,-4.35,16.94776976
12/06/2019 14:00,8.99968,4.08824,9.884732996,12.43968,3.62824,12.958,-3.44,0.46,3.470619541,1.60968,-0.82176,1.807307168,12.43968,3.62824,12.958,-10.83,-4.45,11.70860367
12/06/2019 14:30,12.4392,3.6231,12.95610089,13.9992,4.0831,14.5825,-1.56,-0.46,1.626407083,5.3392,0.2131,5.343450968,13.9992,4.0831,14.5825,-8.66,-3.87,9.485383493
12/06/2019 15:00,2.33224,3.57732,4.270428761,8.56224,2.49732,8.919,-6.23,1.08,6.32291863,-5.30776,-1.32268,5.470082138,8.56224,2.49732,8.919,-13.87,-3.82,14.38642763
12/06/2019 15:30,-3.3828,2.4796,4.194252258,5.8272,1.6996,6.07,-9.21,0.78,9.242970302,-10.2928,-1.2104,10.3637252,5.8272,1.6996,6.07,-16.12,-2.91,16.38055249
12/06/2019 16:00,-0.40072,2.72104,2.750388191,7.40928,2.16104,7.718,-7.81,0.56,7.830051085,-7.96072,-0.68896,7.990477382,7.40928,2.16104,7.718,-15.37,-2.85,15.63199923
12/06/2019 16:30,-0.96056,2.72692,2.891153438,7.42944,2.16692,7.739,-8.39,0.56,8.408668147,-8.75056,-0.13308,8.751571893,7.42944,2.16692,7.739,-16.18,-2.3,16.34265584
12/06/2019 17:00,-0.70632,3.66274,3.730221475,7.48368,2.18274,7.7955,-8.19,1.48,8.322649818,-9.04632,-0.75726,9.077959476,7.48368,2.18274,7.7955,-16.53,-2.94,16.78941631
12/06/2019 17:30,-1.25872,3.69454,3.903075947,7.18128,2.09454,7.4805,-8.44,1.6,8.590320134,-9.87872,-0.92546,9.921974856,7.18128,2.09454,7.4805,-17.06,-3.02,17.3252417
12/06/2019 18:00,-2.29736,3.55952,4.236513378,6.51264,1.89952,6.784,-8.81,1.66,8.965026492,-11.51736,-0.84048,11.54798632,6.51264,1.89952,6.784,-18.03,-2.74,18.23700907
12/06/2019 18:30,-3.92664,3.62098,5.341347943,5.76336,1.68098,6.0035,-9.69,1.94,9.882292244,-13.30664,-1.10902,13.35277475,5.76336,1.68098,6.0035,-19.07,-2.79,19.27301222
12/06/2019 19:00,-3.39648,3.41936,4.819553838,5.96352,1.73936,6.212,-9.36,1.68,9.509574123,-12.76648,-0.32064,12.77050593,5.96352,1.73936,6.212,-18.73,-2.06,18.84294298
12/06/2019 19:30,-3.4244,2.9158,4.497599916,5.7456,1.6758,5.985,-9.17,1.24,9.253458813,-12.7844,0.0158,12.78440976,5.7456,1.6758,5.985,-18.53,-1.66,18.60420651
12/06/2019 20:00,-3.92712,3.51584,5.270996338,5.40288,1.57584,5.628,-9.33,1.94,9.529559276,-12.76712,-0.30416,12.77074259,5.40288,1.57584,5.628,-18.17,-1.88,18.2670003
12/06/2019 20:30,-4.532,3.1165,5.500145112,5.028,1.4665,5.2375,-9.56,1.65,9.701345268,-13.652,-0.3735,13.65710827,5.028,1.4665,5.2375,-18.68,-1.84,18.77040223
12/06/2019 21:00,-5.91504,1.03478,6.004870344,4.16496,1.21478,4.3385,-10.08,-0.18,10.08160701,-14.19504,0.73478,14.21404454,4.16496,1.21478,4.3385,-18.36,-0.48,18.36627344
12/06/2019 21:30,-5.20728,0.31746,5.216947944,4.24272,1.23746,4.4195,-9.45,-0.92,9.494677456,-13.34728,1.89746,13.48147758,4.24272,1.23746,4.4195,-17.59,0.66,17.60237768
12/06/2019 22:00,-5.57136,0.25502,5.57719351,4.02864,1.17502,4.1965,-9.6,-0.92,9.64398258,-13.35136,2.02502,13.50405568,4.02864,1.17502,4.1965,-17.38,0.85,17.40077297
12/06/2019 22:30,-5.20784,1.31438,5.371144408,3.99216,1.16438,4.1585,-9.2,0.15,9.201222745,-12.78784,0.99438,12.82644313,3.99216,1.16438,4.1585,-16.78,-0.17,16.78086112
12/06/2019 23:00,-4.76128,1.29296,4.933713895,3.91872,1.14296,4.082,-8.68,0.15,8.681295986,-11.62128,1.43296,11.70929217,3.91872,1.14296,4.082,-15.54,0.29,15.54270568
12/06/2019 23:30,-3.43464,1.70698,3.835431221,4.27536,1.24698,4.4535,-7.71,0.46,7.723710248,-9.65464,1.46698,9.765454616,4.27536,1.24698,4.4535,-13.93,0.22,13.93173715
13/06/2019 00:00,-3.03608,2.70906,4.069003299,4.21392,1.22906,4.3895,-7.25,1.48,7.399520255,-8.82608,0.31906,8.831845076,4.21392,1.22906,4.3895,-13.04,-0.91,13.07171374
13/06/2019 00:30,-2.80664,2.44598,3.722908305,4.20336,1.22598,4.3785,-7.01,1.22,7.115370686,-8.10664,0.71598,8.138196327,4.20336,1.22598,4.3785,-12.31,-0.51,12.32056005
13/06/2019 01:00,-1.87496,3.02022,3.554884506,4.59504,1.34022,4.7865,-6.47,1.68,6.684556829,-7.25496,1.15022,7.345573541,4.59504,1.34022,4.7865,-11.85,-0.19,11.85152311
13/06/2019 01:30,-1.1564,1.1423,1.625456936,5.0136,1.4623,5.2225,-6.17,-0.32,6.178292644,-6.3864,3.1023,7.100026074,5.0136,1.4623,5.2225,-11.4,1.64,11.51736081
13/06/2019 02:00,-1.33864,1.06248,1.709040901,4.91136,1.43248,5.116,-6.25,-0.37,6.260942421,-6.66864,3.12248,7.363466629,4.91136,1.43248,5.116,-11.58,1.69,11.70267064
13/06/2019 02:30,-2.12424,0.94168,2.323608573,4.32576,1.26168,4.506,-6.45,-0.32,6.457933106,-7.44424,3.02168,8.034130893,4.32576,1.26168,4.506,-11.77,1.76,11.90086131
13/06/2019 03:00,-1.83584,1.67538,2.48539869,4.30416,1.25538,4.4835,-6.14,0.42,6.154348056,-7.14584,3.06538,7.77557611,4.30416,1.25538,4.4835,-11.45,1.81,11.5921784
13/06/2019 03:30,-1.98936,1.61852,2.564597473,4.28064,1.24852,4.459,-6.27,0.37,6.280907578,-7.34936,2.71852,7.836034928,4.28064,1.24852,4.459,-11.63,1.47,11.72253386
13/06/2019 04:00,-1.9544,1.6483,2.556672105,4.2456,1.2383,4.4225,-6.2,0.41,6.213541663,-7.2544,2.7883,7.771803925,4.2456,1.2383,4.4225,-11.5,1.55,11.60398638
13/06/2019 04:30,-1.24976,1.84382,2.227458698,4.47024,1.30382,4.6565,-5.72,0.54,5.745432969,-6.42976,2.94382,7.071625687,4.47024,1.30382,4.6565,-10.9,1.64,11.0226857
13/06/2019 05:00,-1.36208,1.75106,2.218439328,4.35792,1.27106,4.5395,-5.72,0.48,5.740104529,-6.42208,2.83106,7.01840525,4.35792,1.27106,4.5395,-10.78,1.56,10.89229085
13/06/2019 05:30,0.7116,2.0413,2.161777105,5.9016,1.7213,6.1475,-5.19,0.32,5.199855767,-4.4384,3.0213,5.369138502,5.9016,1.7213,6.1475,-10.34,1.3,10.42140106
13/06/2019 06:00,-0.178,1.5085,1.51896552,5.412,1.5785,5.6375,-5.59,-0.07,5.590438265,-5.788,2.5785,6.336371694,5.412,1.5785,5.6375,-11.2,1,11.24455424
13/06/2019 06:30,-0.62632,1.71274,1.823665279,5.56368,1.62274,5.7955,-6.19,0.09,6.190654247,-7.10632,1.21274,7.209058347,5.56368,1.62274,5.7955,-12.67,-0.41,12.67663204
13/06/2019 07:00,0.70888,3.29134,3.366813011,6.51888,1.90134,6.7905,-5.81,1.39,5.973960161,-6.84112,-0.34866,6.849999026,6.51888,1.90134,6.7905,-13.36,-2.25,13.54814009
13/06/2019 07:30,0.67288,2.21834,2.318145778,7.02288,2.04834,7.3155,-6.35,0.17,6.352275183,-7.17712,0.10834,7.17793766,7.02288,2.04834,7.3155,-14.2,-1.94,14.33190846
13/06/2019 08:00,5.07328,1.11554,5.194477784,10.13328,2.95554,10.5555,-5.06,-1.84,5.384161959,-2.91672,2.01554,3.545371215,10.13328,2.95554,10.5555,-13.05,-0.94,13.08381061
13/06/2019 08:30,3.80592,0.57256,3.848746809,9.50592,2.77256,9.902,-5.7,-2.2,6.109828148,-3.74408,1.71256,4.117158826,9.50592,2.77256,9.902,-13.25,-1.06,13.29233238
13/06/2019 09:00,1.2944,1.7517,2.178055153,7.9944,2.3317,8.3275,-6.7,-0.58,6.725057621,-5.7456,-0.2983,5.753338357,7.9944,2.3317,8.3275,-13.74,-2.63,13.98944245
13/06/2019 09:30,5.13192,2.42556,5.676261463,9.96192,2.90556,10.377,-4.83,-0.48,4.853792332,-2.30808,-0.01444,2.30812517,9.96192,2.90556,10.377,-12.27,-2.92,12.61266427
13/06/2019 10:00,7.8024,3.3057,8.473788896,11.6424,3.3957,12.1275,-3.84,-0.09,3.841054543,0.3224,-0.4743,0.5735,11.6424,3.3957,12.1275,-11.32,-3.87,11.96324789
13/06/2019 10:30,-1.6504,2.8928,3.330482247,6.4896,1.8928,6.76,-8.14,1,8.201195035,-10.0804,-2.3072,10.34106552,6.4896,1.8928,6.76,-16.57,-4.2,17.09400187
13/06/2019 11:00,0.10504,0.80272,0.809563339,7.65504,2.23272,7.974,-7.55,-1.43,7.684230606,-7.99496,-0.00728,7.994963314,7.65504,2.23272,7.974,-15.65,-2.24,15.80949398
13/06/2019 11:30,1.1056,0.3708,1.166123493,8.2656,2.4108,8.61,-7.16,-2.04,7.444944593,-7.2944,0.9208,7.352288351,8.2656,2.4108,8.61,-15.56,-1.49,15.63117718
13/06/2019 12:00,8.24896,1.64178,8.410753988,11.86896,3.46178,12.3635,-3.62,-1.82,4.051765047,0.48896,1.48178,1.56036978,11.86896,3.46178,12.3635,-11.38,-1.98,11.55096533
13/06/2019 12:30,15.37288,3.85334,15.8484595,15.30288,4.46334,15.9405,0.07,-0.61,0.614003257,8.25288,0.80334,8.291886604,15.30288,4.46334,15.9405,-7.05,-3.66,7.943431249
13/06/2019 13:00,32.14928,2.87104,32.27722223,23.72928,6.92104,24.718,8.42,-4.05,9.343388036,27.36928,5.15104,27.84978816,23.72928,6.92104,24.718,3.64,-1.77,4.047530111
13/06/2019 13:30,26.08496,1.88978,26.15332496,20.84496,6.07978,21.7135,5.24,-4.19,6.709224993,21.22496,4.84978,21.77198413,20.84496,6.07978,21.7135,0.38,-1.23,1.287361643
13/06/2019 14:00,11.07824,2.95032,11.46437044,13.81824,4.03032,14.394,-2.74,-1.08,2.94516553,7.62824,0.67032,7.65763504,13.81824,4.03032,14.394,-6.19,-3.36,7.043131406
13/06/2019 14:30,5.80448,2.48214,6.312923812,10.94448,3.19214,11.4005,-5.14,-0.71,5.188805257,0.02448,-0.36786,0.368673636,10.94448,3.19214,11.4005,-10.92,-3.56,11.48564321
13/06/2019 15:00,1.77672,2.77196,3.292490881,8.64672,2.52196,9.007,-6.87,0.25,6.874547258,-4.25328,-0.30804,4.264420172,8.64672,2.52196,9.007,-12.9,-2.83,13.20677478
13/06/2019 15:30,-1.64152,1.40664,2.161764094,7.90848,2.30664,8.238,-9.55,-0.9,9.592314632,-3.37152,0.40664,3.395953946,7.90848,2.30664,8.238,-11.28,-1.9,11.43889855
13/06/2019 16:00,1.5212,1.3566,2.038237719,9.9312,2.8966,10.345,-8.41,-1.54,8.549836256,1.1512,1.6266,1.992759142,9.9312,2.8966,10.345,-8.78,-1.27,8.871375316
13/06/2019 16:30,-7.24664,-0.20902,7.24965383,6.00336,1.75098,6.2535,-13.25,-1.96,13.39418157,-7.79664,1.72098,7.984320099,6.00336,1.75098,6.2535,-13.8,-0.03,13.80003261
13/06/2019 17:00,-4.16808,0.20056,4.172902491,7.68192,2.24056,8.002,-11.85,-2.04,12.02431287,-4.13808,2.69056,4.935870663,7.68192,2.24056,8.002,-11.82,0.45,11.82856289
13/06/2019 17:30,-3.28744,1.10658,3.468685781,8.18256,2.38658,8.5235,-11.47,-1.28,11.54120011,-3.32744,2.27658,4.031708503,8.18256,2.38658,8.5235,-11.51,-0.11,11.51052562
13/06/2019 18:00,-3.74984,1.34588,3.984054844,7.94016,2.31588,8.271,-11.69,-0.97,11.73017476,-3.61984,1.88588,4.081639989,7.94016,2.31588,8.271,-11.56,-0.43,11.56799464
13/06/2019 18:30,-5.87448,1.20036,5.995863524,6.75552,1.97036,7.037,-12.63,-0.77,12.65345012,-5.98448,1.61036,6.197359131,6.75552,1.97036,7.037,-12.74,-0.36,12.74508533
13/06/2019 19:00,-4.8664,1.4573,5.079918528,7.0536,2.0573,7.3475,-11.92,-0.6,11.93509112,-4.8164,1.9873,5.210285045,7.0536,2.0573,7.3475,-11.87,-0.07,11.8702064
13/06/2019 19:30,-4.45584,-0.45712,4.479226362,7.00416,2.04288,7.296,-11.46,-2.5,11.72951832,-4.33584,4.42288,6.193656109,7.00416,2.04288,7.296,-11.34,2.38,11.58706175
13/06/2019 20:00,-6.82104,0.79428,6.867129488,5.56896,1.62428,5.801,-12.39,-0.83,12.41776953,-6.90104,2.80428,7.449049564,5.56896,1.62428,5.801,-12.47,1.18,12.52570557
13/06/2019 20:30,-8.04336,1.89902,8.264497386,4.79664,1.39902,4.9965,-12.84,0.5,12.84973151,-8.48336,1.10902,8.555543364,4.79664,1.39902,4.9965,-13.28,-0.29,13.28316604
13/06/2019 21:00,-9.06112,0.89384,9.105099977,4.29888,1.25384,4.478,-13.36,-0.36,13.36484942,-9.26112,1.65384,9.407631498,4.29888,1.25384,4.478,-13.56,0.4,13.56589842
13/06/2019 21:30,-10.04256,2.30092,10.30277847,3.39744,0.99092,3.539,-13.44,1.31,13.50369209,-10.55256,-0.16908,10.55391447,3.39744,0.99092,3.539,-13.95,-1.16,13.99814631
13/06/2019 22:00,-9.52664,2.32598,9.806480136,3.48336,1.01598,3.6285,-13.01,1.31,13.07578678,-10.01664,-0.14402,10.01767531,3.48336,1.01598,3.6285,-13.5,-1.16,13.54974539
13/06/2019 22:30,-7.64256,2.81842,8.145686874,4.41744,1.28842,4.6015,-12.06,1.53,12.15666484,-8.21256,0.21842,8.215464019,4.41744,1.28842,4.6015,-12.63,-1.07,12.67524359
13/06/2019 23:00,-6.38696,3.86672,7.466242803,4.58304,1.33672,4.774,-10.97,2.53,11.25796607,-6.93696,-0.32328,6.94448875,4.58304,1.33672,4.774,-11.52,-1.66,11.63898621
13/06/2019 23:30,-6.08008,3.78706,7.163043784,4.30992,1.25706,4.4895,-10.39,2.53,10.69359621,-6.62008,-0.16294,6.622084917,4.30992,1.25706,4.4895,-10.93,-1.42,11.02185556
14/06/2019 00:00,-5.68904,2.04528,6.045522839,4.20096,1.22528,4.376,-9.89,0.82,9.923935711,-5.80904,1.74528,6.06555422,4.20096,1.22528,4.376,-10.01,0.52,10.02349739
14/06/2019 00:30,-4.86016,2.85662,5.637502377,4.23984,1.23662,4.4165,-9.1,1.62,9.243073082,-5.23016,1.75662,5.51727174,4.23984,1.23662,4.4165,-9.47,0.52,9.484265918
14/06/2019 01:00,-5.48936,2.72852,6.130081125,3.80064,1.10852,3.959,-9.29,1.62,9.430190878,-5.95936,1.72852,6.204978082,3.80064,1.10852,3.959,-9.76,0.62,9.779672796
14/06/2019 01:30,-5.4092,1.7669,5.690463975,3.7608,1.0969,3.9175,-9.17,0.67,9.194443974,-5.7992,2.1469,6.183841868,3.7608,1.0969,3.9175,-9.56,1.05,9.617489277
14/06/2019 02:00,-4.9816,1.8712,5.321440407,3.8784,1.1312,4.04,-8.86,0.74,8.890849228,-5.3616,2.4412,5.891197841,3.8784,1.1312,4.04,-9.24,1.31,9.332400549
14/06/2019 02:30,-5.0848,1.9511,5.446281507,3.7752,1.1011,3.9325,-8.86,0.85,8.900679749,-5.4648,2.3311,5.941217573,3.7752,1.1011,3.9325,-9.24,1.23,9.321507389
14/06/2019 03:00,-5.19328,1.88946,5.526320317,3.66672,1.06946,3.8195,-8.86,0.82,8.897864912,-5.57328,2.26946,6.017632313,3.66672,1.06946,3.8195,-9.24,1.2,9.317596257
14/06/2019 03:30,-5.15968,1.84926,5.481063788,3.70032,1.07926,3.8545,-8.86,0.77,8.893396427,-5.53968,2.22926,5.971403072,3.70032,1.07926,3.8545,-9.24,1.15,9.311288847
14/06/2019 04:00,-4.95016,1.98912,5.334855424,3.69984,1.07912,3.854,-8.65,0.91,8.697735337,-5.32016,2.37912,5.827891077,3.69984,1.07912,3.854,-9.02,1.3,9.113199219
14/06/2019 04:30,-3.99712,2.11584,4.522581917,3.96288,1.15584,4.128,-7.96,0.96,8.017680463,-4.35712,2.49584,5.021325721,3.96288,1.15584,4.128,-8.32,1.34,8.427217809
14/06/2019 05:00,-3.9496,2.0497,4.449787663,4.0104,1.1697,4.1775,-7.96,0.88,8.008495489,-4.3096,2.4397,4.952250827,4.0104,1.1697,4.1775,-8.32,1.27,8.416370952
14/06/2019 05:30,-3.84544,2.01508,4.341423292,4.23456,1.23508,4.411,-8.08,0.78,8.11756121,-4.21544,2.39508,4.848334003,4.23456,1.23508,4.411,-8.45,1.16,8.529249674
14/06/2019 06:00,-4.19184,1.93488,4.616847756,4.26816,1.24488,4.446,-8.46,0.69,8.488091658,-4.54184,2.31488,5.097742638,4.26816,1.24488,4.446,-8.81,1.07,8.874739433
14/06/2019 06:30,-5.14408,0.55006,5.173405556,4.52592,1.32006,4.7145,-9.67,-0.77,9.700608228,-5.37408,2.45006,5.906228056,4.52592,1.32006,4.7145,-9.9,1.13,9.964281208
14/06/2019 07:00,-5.52216,2.51062,6.066091316,5.00784,1.46062,5.2165,-10.53,1.05,10.58222094,-6.03216,-0.07938,6.032682277,5.00784,1.46062,5.2165,-11.04,-1.54,11.14689194
14/06/2019 07:30,-2.51808,3.18056,4.056684459,7.20192,2.10056,7.502,-9.72,1.08,9.779815949,-2.64808,0.65056,2.726821593,7.20192,2.10056,7.502,-9.85,-1.45,9.956153876
14/06/2019 08:00,-1.78752,2.45614,3.037737884,7.87248,2.29614,8.2005,-9.66,0.16,9.661324961,-2.18752,0.98614,2.399524088,7.87248,2.29614,8.2005,-10.06,-1.31,10.1449347
14/06/2019 08:30,-1.12024,1.96618,2.26291879,8.24976,2.40618,8.5935,-9.37,-0.44,9.380325154,-1.49024,0.77618,1.680259102,8.24976,2.40618,8.5935,-9.74,-1.63,9.875449357
14/06/2019 09:00,0.32816,2.40738,2.429643482,9.00816,2.62738,9.3835,-8.68,-0.22,8.682787571,0.04816,0.90738,0.908657169,9.00816,2.62738,9.3835,-8.96,-1.72,9.123595782
14/06/2019 09:30,1.682,2.406,2.935636217,10.032,2.926,10.45,-8.35,-0.52,8.366175948,1.202,1.016,1.573867847,10.032,2.926,10.45,-8.83,-1.91,9.034212749
14/06/2019 10:00,9.44168,3.46924,10.05887406,13.95168,4.06924,14.533,-4.51,-0.6,4.549736256,9.43168,1.87924,9.61707495,13.95168,4.06924,14.533,-4.52,-2.19,5.022598929
14/06/2019 10:30,3.48696,2.55828,4.324775902,10.65696,3.10828,11.101,-7.17,-0.55,7.191063899,2.99696,1.19828,3.227637557,10.65696,3.10828,11.101,-7.66,-1.91,7.894536085
14/06/2019 11:00,10.48552,2.93036,10.88729257,14.67552,4.28036,15.287,-4.19,-1.35,4.402113129,10.27552,1.66036,10.40879948,14.67552,4.28036,15.287,-4.4,-2.62,5.120976469
14/06/2019 11:30,18.4408,3.6819,18.80477312,18.2808,5.3319,19.0425,0.16,-1.65,1.657739425,18.1408,2.2519,18.28003496,18.2808,5.3319,19.0425,-0.14,-3.08,3.083180176
14/06/2019 12:00,28.8944,4.4417,29.23379979,23.1144,6.7417,24.0775,5.78,-2.3,6.220803807,28.3544,3.1717,28.53124043,23.1144,6.7417,24.0775,5.24,-3.57,6.340544141
14/06/2019 12:30,36.77608,5.01844,37.1169072,27.28608,7.95844,28.423,9.49,-2.94,9.934973578,36.48608,3.93844,36.69802915,27.28608,7.95844,28.423,9.2,-4.02,10.03994024
14/06/2019 13:00,23.6868,4.4674,24.1044012,20.5968,6.0074,21.455,3.09,-1.54,3.452491854,23.7868,2.4874,23.91650085,20.5968,6.0074,21.455,3.19,-3.52,4.750421034
14/06/2019 13:30,35.95552,5.38286,36.35621818,26.61552,7.76286,27.7245,9.34,-2.38,9.638464608,35.57552,3.62286,35.75951255,26.61552,7.76286,27.7245,8.96,-4.14,9.870217829
14/06/2019 14:00,27.37256,4.56908,27.75127984,22.28256,6.49908,23.211,5.09,-1.93,5.443620119,27.22256,3.06908,27.39501825,22.28256,6.49908,23.211,4.94,-3.43,6.014025274
14/06/2019 14:30,30.39152,5.05336,30.80878016,23.53152,6.86336,24.512,6.86,-1.81,7.094765676,30.21152,3.62336,30.42802456,23.53152,6.86336,24.512,6.68,-3.24,7.424284477
14/06/2019 15:00,28.51056,4.95558,28.93803388,22.27056,6.49558,23.1985,6.24,-1.54,6.427223351,28.34056,3.64558,28.57407207,22.27056,6.49558,23.1985,6.07,-2.85,6.705773632
14/06/2019 15:30,27.28288,5.03334,27.74328843,21.54288,6.28334,22.4405,5.74,-1.25,5.874529768,27.29288,3.35334,27.49811244,21.54288,6.28334,22.4405,5.75,-2.93,6.453479682
14/06/2019 16:00,14.54008,4.85044,15.32777527,15.43008,4.50044,16.073,-0.89,0.35,0.956347217,14.08008,2.62044,14.32184899,15.43008,4.50044,16.073,-1.35,-1.88,2.314497786
14/06/2019 16:30,15.46936,5.19148,16.31724742,16.11936,4.70148,16.791,-0.65,0.49,0.814002457,14.76936,2.74148,15.0216413,16.11936,4.70148,16.791,-1.35,-1.96,2.379936974
14/06/2019 17:00,21.77256,5.98158,22.57927519,19.10256,5.57158,19.8985,2.67,0.41,2.701295985,21.40256,3.57158,21.69851972,19.10256,5.57158,19.8985,2.3,-2,3.047950131
14/06/2019 17:30,8.97504,3.08522,9.49051766,13.11504,3.82522,13.6615,-4.14,-0.74,4.205615294,8.86504,3.89522,9.68306114,13.11504,3.82522,13.6615,-4.25,0.07,4.250576431
14/06/2019 18:00,9.01168,3.60674,9.706644624,13.29168,3.87674,13.8455,-4.28,-0.27,4.288507899,8.63168,3.36674,9.265033073,13.29168,3.87674,13.8455,-4.66,-0.51,4.687824655
14/06/2019 18:30,4.16928,4.36354,6.035178295,10.46928,3.05354,10.9055,-6.3,1.31,6.434757183,3.66928,1.62354,4.012417956,10.46928,3.05354,10.9055,-6.8,-1.43,6.948733698
14/06/2019 19:00,3.08384,4.49362,5.450017417,9.78384,2.85362,10.1915,-6.7,1.64,6.89779675,2.41384,1.59362,2.892446758,9.78384,2.85362,10.1915,-7.37,-1.26,7.476931189
14/06/2019 19:30,-0.83968,4.27176,4.353503876,7.96032,2.32176,8.292,-8.8,1.95,9.013462154,-1.46968,0.77176,1.659991807,7.96032,2.32176,8.292,-9.43,-1.55,9.55653703
14/06/2019 20:00,-2.11856,3.85542,4.399154447,7.08144,2.06542,7.3765,-9.2,1.79,9.372518338,-2.57856,1.13542,2.817472316,7.08144,2.06542,7.3765,-9.66,-0.93,9.704663827
14/06/2019 20:30,-4.3876,3.6482,5.706171834,5.8224,1.6982,6.065,-10.21,1.95,10.39454665,-5.0176,0.7482,5.073077271,5.8224,1.6982,6.065,-10.84,-0.95,10.8815486
14/06/2019 21:00,-5.23056,3.46442,6.273831672,5.08944,1.48442,5.3015,-10.32,1.98,10.50822535,-5.86056,0.49442,5.881378635,5.08944,1.48442,5.3015,-10.95,-0.99,10.99466234
14/06/2019 21:30,-7.39536,3.07552,8.009380301,4.06464,1.18552,4.234,-11.46,1.89,11.61480521,-7.91536,0.14552,7.916697544,4.06464,1.18552,4.234,-11.98,-1.04,12.02505717
14/06/2019 22:00,-7.41784,2.84688,7.945380796,3.93216,1.14688,4.096,-11.35,1.7,11.47660664,-7.85784,0.55688,7.877548146,3.93216,1.14688,4.096,-11.79,-0.59,11.80475328
14/06/2019 22:30,-6.8964,1.4848,7.05442868,4.2336,1.2348,4.41,-11.13,0.25,11.13280737,-6.7764,2.3348,7.167348743,4.2336,1.2348,4.41,-11.01,1.1,11.0648136
14/06/2019 23:00,-6.23368,0.07476,6.234128279,4.33632,1.26476,4.517,-10.57,-1.19,10.63677583,-5.80368,3.94476,7.017395029,4.33632,1.26476,4.517,-10.14,2.68,10.48818383
14/06/2019 23:30,-4.53432,1.32874,4.724998185,4.55568,1.32874,4.7455,-9.09,0,9.09,-4.31432,3.53874,5.579967549,4.55568,1.32874,4.7455,-8.87,2.21,9.141170603
15/06/2019 00:00,-4.67744,3.01908,5.567161665,4.28256,1.24908,4.461,-8.96,1.77,9.133153891,-4.58744,2.17908,5.078680478,4.28256,1.24908,4.461,-8.87,0.93,8.91862097
15/06/2019 00:30,-4.82568,1.05376,4.939392432,4.02432,1.17376,4.192,-8.85,-0.12,8.850813522,-4.61568,4.02376,6.123328049,4.02432,1.17376,4.192,-8.64,2.85,9.097917344
15/06/2019 01:00,-3.96384,0.52638,3.998637699,4.13616,1.20638,4.3085,-8.1,-0.68,8.128493095,-3.54384,4.37638,5.631296818,4.13616,1.20638,4.3085,-7.68,3.17,8.308507688
15/06/2019 01:30,-3.6608,0.5256,3.698339087,4.3392,1.2656,4.52,-8,-0.74,8.034152102,-3.2308,4.3856,5.447160361,4.3392,1.2656,4.52,-7.57,3.12,8.18775305
15/06/2019 02:00,-3.81904,0.46278,3.846976975,4.26096,1.24278,4.4385,-8.08,-0.78,8.11756121,-3.39904,4.31278,5.491224294,4.26096,1.24278,4.4385,-7.66,3.07,8.252302709
15/06/2019 02:30,-3.68376,0.57682,3.72864708,4.20624,1.22682,4.3815,-7.89,-0.65,7.916729123,-3.25376,4.43682,5.502029248,4.20624,1.22682,4.3815,-7.46,3.21,8.12131147
15/06/2019 03:00,-3.73408,0.49006,3.766100404,4.04592,1.18006,4.2145,-7.78,-0.69,7.810537754,-3.29408,4.36006,5.464529829,4.04592,1.18006,4.2145,-7.34,3.18,7.999249965
15/06/2019 03:30,-3.63424,0.51918,3.671137188,4.14576,1.20918,4.3185,-7.78,-0.69,7.810537754,-3.19424,4.41918,5.45273519,4.14576,1.20918,4.3185,-7.34,3.21,8.011223377
15/06/2019 04:00,-2.98904,0.76278,3.084832807,4.26096,1.24278,4.4385,-7.25,-0.48,7.265872281,-2.53904,4.66278,5.309259972,4.26096,1.24278,4.4385,-6.8,3.42,7.611596416
15/06/2019 04:30,-2.54672,1.31554,2.866431274,4.37328,1.27554,4.5555,-6.92,0.04,6.920115606,-2.20672,4.29554,4.82921081,4.37328,1.27554,4.5555,-6.58,3.02,7.239944751
15/06/2019 05:00,-1.76488,2.95066,3.438196599,4.66512,1.36066,4.8595,-6.43,1.59,6.623669678,-1.76488,2.55066,3.101720144,4.66512,1.36066,4.8595,-6.43,1.19,6.539189552
15/06/2019 05:30,-0.55448,3.17536,3.22340801,5.19552,1.51536,5.412,-5.75,1.66,5.98482247,-0.54448,2.76536,2.818452483,5.19552,1.51536,5.412,-5.74,1.25,5.874529768
15/06/2019 06:00,-0.39272,3.15254,3.1769069,5.35728,1.56254,5.5805,-5.75,1.59,5.965785782,-0.38272,2.73254,2.759211744,5.35728,1.56254,5.5805,-5.74,1.17,5.858028679
15/06/2019 06:30,-1.05408,2.88006,3.066892605,5.48592,1.60006,5.7145,-6.54,1.28,6.664082833,-1.11408,2.46006,2.700568357,5.48592,1.60006,5.7145,-6.6,0.86,6.655794468
15/06/2019 07:00,0.0304,2.2097,2.209909104,6.1704,1.7997,6.4275,-6.14,0.41,6.1536737,0.1204,3.2297,3.231943417,6.1704,1.7997,6.4275,-6.05,1.43,6.216703306
15/06/2019 07:30,4.7212,3.4541,5.849832156,9.0312,2.6341,9.4075,-4.31,0.82,4.38731125,4.8112,2.8241,5.578815847,9.0312,2.6341,9.4075,-4.22,0.19,4.224275086
15/06/2019 08:00,14.49904,3.13472,14.83403621,14.27904,4.16472,14.874,0.22,-1.03,1.053233118,14.75904,4.84472,15.5338525,14.27904,4.16472,14.874,0.48,0.68,0.832346082
15/06/2019 08:30,21.05608,2.64844,21.22198717,17.92608,5.22844,18.673,3.13,-2.58,4.056266757,21.21608,6.64844,22.23339392,17.92608,5.22844,18.673,3.29,1.42,3.583364341
15/06/2019 09:00,28.58496,2.72978,28.71500717,22.04496,6.42978,22.9635,6.54,-3.7,7.514093425,28.97496,8.05978,30.07504548,22.04496,6.42978,22.9635,6.93,1.63,7.119115114
15/06/2019 09:30,35.2648,5.6439,35.71357902,25.6248,7.4739,26.6925,9.64,-1.83,9.812160822,35.0848,6.1339,35.61696113,25.6248,7.4739,26.6925,9.46,-1.34,9.554433526
15/06/2019 10:00,29.8184,3.2812,29.99838749,23.3184,6.8012,24.29,6.5,-3.52,7.391914502,30.0584,7.6012,31.00460695,23.3184,6.8012,24.29,6.74,0.8,6.787311692
15/06/2019 10:30,20.27184,2.70762,20.45186307,18.23184,5.31762,18.9915,2.04,-2.61,3.312657543,20.35184,6.56762,21.38529925,18.23184,5.31762,18.9915,2.12,1.25,2.461077
15/06/2019 11:00,17.88304,2.27422,18.02706843,17.12304,4.99422,17.8365,0.76,-2.72,2.824181297,18.80304,6.30422,19.8317297,17.12304,4.99422,17.8365,1.68,1.31,2.130375554
15/06/2019 11:30,22.26952,4.75236,22.77095621,19.13952,5.58236,19.937,3.13,-0.83,3.2381785,22.10952,4.21236,22.50721776,19.13952,5.58236,19.937,2.97,-1.37,3.27074915
15/06/2019 12:00,25.51408,5.28994,26.05670247,20.43408,5.95994,21.2855,5.08,-0.67,5.123992584,25.33408,4.51994,25.73413039,20.43408,5.95994,21.2855,4.9,-1.44,5.107210589
15/06/2019 12:30,23.98488,5.45934,24.5983508,19.57488,5.70934,20.3905,4.41,-0.25,4.417080484,23.84488,4.34934,24.2382974,19.57488,5.70934,20.3905,4.27,-1.36,4.481350243
15/06/2019 13:00,23.7944,5.2517,24.36706433,19.0344,5.5517,19.8275,4.76,-0.3,4.769444412,23.7744,3.8517,24.08438681,19.0344,5.5517,19.8275,4.74,-1.7,5.035633029
15/06/2019 13:30,27.07376,6.77568,27.90874988,20.69376,6.03568,21.556,6.38,0.74,6.422771987,26.58376,3.39568,26.79975631,20.69376,6.03568,21.556,5.89,-2.64,6.454587516
15/06/2019 14:00,37.87248,6.02364,38.34851992,25.69248,7.49364,26.763,12.18,-1.47,12.2683862,37.71248,5.84364,38.1625376,25.69248,7.49364,26.763,12.02,-1.65,12.13272022
15/06/2019 14:30,15.42504,3.13022,15.73944523,14.67504,4.28022,15.2865,0.75,-1.15,1.372953022,15.42504,4.89022,16.1816597,14.67504,4.28022,15.2865,0.75,0.61,0.966747123
15/06/2019 15:00,17.9788,4.4334,18.51735092,16.2288,4.7334,16.905,1.75,-0.3,1.77552809,17.7488,4.1534,18.2282921,16.2288,4.7334,16.905,1.52,-0.58,1.626898891
15/06/2019 15:30,16.42448,5.00214,17.16930249,15.02448,4.38214,15.6505,1.4,0.62,1.531143364,16.00448,4.85214,16.72383457,15.02448,4.38214,15.6505,0.98,0.47,1.086876258
15/06/2019 16:00,24.91224,5.34732,25.47966901,18.88224,5.50732,19.669,6.03,-0.16,6.032122346,24.51224,4.79732,24.97727345,18.88224,5.50732,19.669,5.63,-0.71,5.674592496
15/06/2019 16:30,8.48824,4.10782,9.429973672,11.47824,3.34782,11.9565,-2.99,0.76,3.085076984,8.32824,3.81782,9.16162273,11.47824,3.34782,11.9565,-3.15,0.47,3.184870484
15/06/2019 17:00,1.70208,3.39894,3.80129839,8.36208,2.43894,8.7105,-6.66,0.96,6.72883348,1.55208,2.94894,3.332446466,8.36208,2.43894,8.7105,-6.81,0.51,6.829070215
15/06/2019 17:30,5.7228,4.8204,7.48242581,10.2528,2.9904,10.68,-4.53,1.83,4.885672932,5.4728,2.3404,5.952227482,10.2528,2.9904,10.68,-4.78,-0.65,4.823992123
15/06/2019 18:00,10.55368,5.42774,11.867625,12.88368,3.75774,13.4205,-2.33,1.67,2.866670543,10.38368,3.10774,10.83876645,12.88368,3.75774,13.4205,-2.5,-0.65,2.583118271
15/06/2019 18:30,10.348,3.6715,10.98002806,13.068,3.8115,13.6125,-2.72,-0.14,2.723600558,10.218,5.0615,11.4029078,13.068,3.8115,13.6125,-2.85,1.25,3.112073264
15/06/2019 19:00,-0.69096,4.02722,4.086064935,7.49904,2.18722,7.8115,-8.19,1.84,8.39414677,-1.02096,1.74722,2.023644497,7.49904,2.18722,7.8115,-8.52,-0.44,8.531353937
15/06/2019 19:30,-4.99112,3.25884,5.960815129,5.37888,1.56884,5.603,-10.37,1.69,10.50680732,-5.80112,1.80884,6.076585834,5.37888,1.56884,5.603,-11.18,0.24,11.18257573
15/06/2019 20:00,-5.92968,3.10676,6.694255941,4.96032,1.44676,5.167,-10.89,1.66,11.01579321,-6.21968,2.09676,6.563598236,4.96032,1.44676,5.167,-11.18,0.65,11.19887941
15/06/2019 20:30,-4.038,3.391,5.272980656,5.592,1.631,5.825,-9.63,1.76,9.789509692,-4.468,2.051,4.916261283,5.592,1.631,5.825,-10.06,0.42,10.06876358
15/06/2019 21:00,-6.206,2.8445,6.826830615,4.404,1.2845,4.5875,-10.61,1.56,10.72407106,-6.506,1.6745,6.718034404,4.404,1.2845,4.5875,-10.91,0.39,10.91696844
15/06/2019 21:30,-6.52384,3.06888,7.209612528,3.83616,1.11888,3.996,-10.36,1.95,10.54192108,-6.99384,1.62888,7.181019983,3.83616,1.11888,3.996,-10.83,0.51,10.84200166
15/06/2019 22:00,-7.58592,0.14494,7.587304518,3.51408,1.02494,3.6605,-11.1,-0.88,11.13482824,-7.56592,3.95494,8.537253414,3.51408,1.02494,3.6605,-11.08,2.93,11.46085948
15/06/2019 22:30,-7.7964,-0.0877,7.796893243,3.5736,1.0423,3.7225,-11.37,-1.13,11.42601418,-7.5864,4.1423,8.643616966,3.5736,1.0423,3.7225,-11.16,3.1,11.58255585
15/06/2019 23:00,-5.0212,0.7234,5.073042184,4.4688,1.3034,4.655,-9.49,-0.58,9.5077074,-4.9912,3.8334,6.293411873,4.4688,1.3034,4.655,-9.46,2.53,9.792471598
15/06/2019 23:30,-3.16288,2.93666,4.31599141,5.09712,1.48666,5.3095,-8.26,1.45,8.386304311,-3.09288,3.61666,4.758795672,5.09712,1.48666,5.3095,-8.19,2.13,8.462446455
16/06/2019 00:00,-2.61416,3.14212,4.087389216,5.11584,1.49212,5.329,-7.73,1.65,7.904138157,-2.63416,2.71212,3.780792748,5.11584,1.49212,5.329,-7.75,1.22,7.845438165
16/06/2019 00:30,-2.35632,3.25774,4.020586257,4.96368,1.44774,5.1705,-7.32,1.81,7.540457546,-2.37632,2.82774,3.693644575,4.96368,1.44774,5.1705,-7.34,1.38,7.46860094
16/06/2019 01:00,-3.8276,3.0532,4.896177284,4.0224,1.1732,4.19,-7.85,1.88,8.071982408,-3.8476,2.6532,4.673702601,4.0224,1.1732,4.19,-7.87,1.48,8.007952298
16/06/2019 01:30,-3.19416,3.07712,4.435236814,4.27584,1.24712,4.454,-7.47,1.83,7.690890716,-3.21416,2.68712,4.189443686,4.27584,1.24712,4.454,-7.49,1.44,7.627168544
16/06/2019 02:00,-2.71312,3.11534,4.131145537,4.40688,1.28534,4.5905,-7.12,1.83,7.35141483,-2.73312,2.72534,3.859718001,4.40688,1.28534,4.5905,-7.14,1.44,7.283762764
16/06/2019 02:30,-2.21528,3.24846,3.93191529,4.55472,1.32846,4.7445,-6.77,1.92,7.036995097,-2.26528,2.84846,3.639398007,4.55472,1.32846,4.7445,-6.82,1.52,6.987331393
16/06/2019 03:00,-2.08552,3.22714,3.842372477,4.58448,1.33714,4.7755,-6.67,1.89,6.932604128,-2.10552,2.85714,3.54914968,4.58448,1.33714,4.7755,-6.69,1.52,6.860502897
16/06/2019 03:30,-2.40664,3.11348,3.935184087,4.50336,1.31348,4.691,-6.91,1.8,7.140595213,-2.41664,2.71348,3.633610133,4.50336,1.31348,4.691,-6.92,1.4,7.060198297
16/06/2019 04:00,-0.18872,3.50204,3.507121241,5.56128,1.62204,5.793,-5.75,1.88,6.049537172,-0.18872,3.10204,3.107775314,5.56128,1.62204,5.793,-5.75,1.48,5.937415263
16/06/2019 04:30,0.24304,3.61672,3.624876825,5.54304,1.61672,5.774,-5.3,2,5.664803615,0.24304,3.21672,3.225888405,5.54304,1.61672,5.774,-5.3,1.6,5.536244214
16/06/2019 05:00,-0.03008,3.38956,3.389693467,5.44992,1.58956,5.677,-5.48,1.8,5.76804993,-0.02008,2.98956,2.989627435,5.44992,1.58956,5.677,-5.47,1.4,5.646317384
16/06/2019 05:30,0.32064,3.47602,3.490777141,5.54064,1.61602,5.7715,-5.22,1.86,5.541479947,0.32064,3.07602,3.092686381,5.54064,1.61602,5.7715,-5.22,1.46,5.420332093
16/06/2019 06:00,0.33072,3.47896,3.494644245,5.55072,1.61896,5.782,-5.22,1.86,5.541479947,0.33072,3.07896,3.096670858,5.55072,1.61896,5.782,-5.22,1.46,5.420332093
16/06/2019 06:30,0.30336,3.47098,3.484211453,5.52336,1.61098,5.7535,-5.22,1.86,5.541479947,0.30336,3.07098,3.085927,5.52336,1.61098,5.7535,-5.22,1.46,5.420332093
16/06/2019 07:00,4.26992,3.74956,5.682553739,7.84992,2.28956,8.177,-3.58,1.46,3.866264347,4.27992,3.35956,5.440988752,7.84992,2.28956,8.177,-3.57,1.07,3.726902199
16/06/2019 07:30,9.61352,4.33436,10.54544657,11.12352,3.24436,11.587,-1.51,1.09,1.862310393,9.61352,3.91436,10.37988348,11.12352,3.24436,11.587,-1.51,0.67,1.651968523
16/06/2019 08:00,12.99576,5.23168,14.00929169,12.96576,3.78168,13.506,0.03,1.45,1.450310312,12.60576,3.30168,13.03097372,12.96576,3.78168,13.506,-0.36,-0.48,0.6
16/06/2019 08:30,19.51736,5.89548,20.38833063,16.40736,4.78548,17.091,3.11,1.11,3.302150814,19.33736,3.76548,19.70056678,16.40736,4.78548,17.091,2.93,-1.02,3.10246676
16/06/2019 09:00,25.32424,6.52582,26.15154791,19.73424,5.75582,20.5565,5.59,0.77,5.642783001,25.23424,4.36582,25.6091244,19.73424,5.75582,20.5565,5.5,-1.39,5.672926934
16/06/2019 09:30,7.89872,5.21046,9.462487572,11.89872,3.47046,12.3945,-4,1.74,4.362063732,7.50872,1.96046,7.760430365,11.89872,3.47046,12.3945,-4.39,-1.51,4.642434706
16/06/2019 10:00,8.47328,5.58804,10.15000813,12.47328,3.63804,12.993,-4,1.95,4.45,8.28328,1.97804,8.516182819,12.47328,3.63804,12.993,-4.19,-1.66,4.506850341
16/06/2019 10:30,11.31656,5.56608,12.61133525,14.14656,4.12608,14.736,-2.83,1.44,3.175295262,10.90656,2.76608,11.25185538,14.14656,4.12608,14.736,-3.24,-1.36,3.513858278
16/06/2019 11:00,9.5652,4.6386,10.63060022,13.1952,3.8486,13.745,-3.63,0.79,3.714969717,9.3352,2.7486,9.731431601,13.1952,3.8486,13.745,-3.86,-1.1,4.013676619
16/06/2019 11:30,5.194,3.967,6.535650312,11.064,3.227,11.525,-5.87,0.74,5.91646009,4.854,2.037,5.264093939,11.064,3.227,11.525,-6.21,-1.19,6.322989799
16/06/2019 12:00,22.24952,5.41736,22.89953994,19.25952,5.61736,20.062,2.99,-0.2,2.996681498,22.07952,3.51736,22.3579298,19.25952,5.61736,20.062,2.82,-2.1,3.516020478
16/06/2019 12:30,31.2736,6.1048,31.86387673,23.9136,6.9748,24.91,7.36,-0.87,7.411241461,31.1836,4.1148,31.45391054,23.9136,6.9748,24.91,7.27,-2.86,7.812329998
16/06/2019 13:00,20.09064,5.68602,20.87976626,18.02064,5.25602,18.7715,2.07,0.43,2.114190152,19.75064,3.38602,20.03878519,18.02064,5.25602,18.7715,1.73,-1.87,2.547508587
16/06/2019 13:30,15.03816,5.18988,15.90852321,15.66816,4.56988,16.321,-0.63,0.62,0.88391176,14.52816,2.80988,14.79739364,15.66816,4.56988,16.321,-1.14,-1.76,2.096950166
16/06/2019 14:00,25.26496,4.97478,25.75008039,20.00496,5.83478,20.8385,5.26,-0.86,5.329840523,25.47496,3.54478,25.72040148,20.00496,5.83478,20.8385,5.47,-2.29,5.930008432
16/06/2019 14:30,32.46928,6.67354,33.14800567,23.90928,6.97354,24.9055,8.56,-0.3,8.565255396,32.44928,4.54354,32.76582867,23.90928,6.97354,24.9055,8.54,-2.43,8.87899206
16/06/2019 15:00,32.27136,4.60248,32.59790635,23.87136,6.96248,24.866,8.4,-2.36,8.725227791,32.41136,7.49248,33.26610157,23.87136,6.96248,24.866,8.54,0.53,8.55643033
16/06/2019 15:30,14.68728,3.00254,14.99104534,15.43728,4.50254,16.0805,-0.75,-1.5,1.677050983,14.77728,5.72254,15.84662324,15.43728,4.50254,16.0805,-0.66,1.22,1.387083271
16/06/2019 16:00,36.82848,5.06914,37.17570604,26.08848,7.60914,27.1755,10.74,-2.54,11.03626748,37.15848,8.08914,38.02876309,26.08848,7.60914,27.1755,11.07,0.48,11.08040162
16/06/2019 16:30,35.00496,5.01978,35.36305156,25.16496,7.33978,26.2135,9.84,-2.32,10.10979723,34.96496,7.81978,35.82872293,25.16496,7.33978,26.2135,9.8,0.48,9.81174806
16/06/2019 17:00,36.94184,5.16262,37.30083361,26.27184,7.66262,27.3665,10.67,-2.5,10.95896437,37.46184,8.23262,38.35577516,26.27184,7.66262,27.3665,11.19,0.57,11.20450802
16/06/2019 17:30,35.3536,5.2648,35.74346307,25.5936,7.4648,26.66,9.76,-2.2,10.00487881,35.4236,8.0848,36.33449364,25.5936,7.4648,26.66,9.83,0.62,9.849532984
16/06/2019 18:00,22.74912,4.08516,23.11300485,19.38912,5.65516,20.197,3.36,-1.57,3.708705974,23.11912,6.84516,24.11119916,19.38912,5.65516,20.197,3.73,1.19,3.915226686
16/06/2019 18:30,5.822,2.641,6.393009072,10.872,3.171,11.325,-5.05,-0.53,5.077735716,5.682,4.591,7.304957563,10.872,3.171,11.325,-5.19,1.42,5.380752735
16/06/2019 19:00,5.05424,4.17082,6.552944487,10.25424,2.99082,10.6815,-5.2,1.18,5.332204047,4.98424,2.67082,5.654726152,10.25424,2.99082,10.6815,-5.27,-0.32,5.279706431
16/06/2019 19:30,0.51856,3.77708,3.812510695,8.21856,2.39708,8.561,-7.7,1.38,7.822684961,0.32856,2.74708,2.766658671,8.21856,2.39708,8.561,-7.89,0.35,7.897759176
16/06/2019 20:00,-1.91192,3.56694,4.047035835,7.01808,2.04694,7.3105,-8.93,1.52,9.058438055,-2.09192,2.43694,3.211667145,7.01808,2.04694,7.3105,-9.11,0.39,9.118344148
16/06/2019 20:30,-2.5956,3.4667,4.330721447,6.6744,1.9467,6.9525,-9.27,1.52,9.393790502,-2.9456,2.2967,3.735155987,6.6744,1.9467,6.9525,-9.62,0.35,9.626364838
16/06/2019 21:00,-2.14608,3.33406,3.965049237,6.73392,1.96406,7.0145,-8.88,1.37,8.985059822,-2.28608,2.38406,3.303014358,6.73392,1.96406,7.0145,-9.02,0.42,9.029772976
16/06/2019 21:30,-3.31408,3.25256,4.643519441,6.14592,1.79256,6.402,-9.46,1.46,9.572000836,-3.65408,2.21256,4.271735291,6.14592,1.79256,6.402,-9.8,0.42,9.808995871
16/06/2019 22:00,-3.28768,2.99776,4.449202715,5.75232,1.67776,5.992,-9.04,1.32,9.135863397,-3.37768,2.60776,4.267216235,5.75232,1.67776,5.992,-9.13,0.93,9.177243595
16/06/2019 22:30,-2.8624,0.7318,2.954465265,6.1776,1.8018,6.435,-9.04,-1.07,9.103103866,-2.3924,4.5818,5.168797636,6.1776,1.8018,6.435,-8.57,2.78,9.009622634
16/06/2019 23:00,-2.05304,1.86078,2.77082577,6.27696,1.83078,6.5385,-8.33,0.03,8.330054021,-1.71304,4.26078,4.592249149,6.27696,1.83078,6.5385,-7.99,2.43,8.351347197
16/06/2019 23:30,-0.00544,4.48008,4.480083303,6.75456,1.97008,7.036,-6.76,2.51,7.210943073,-0.28544,2.14008,2.15903182,6.75456,1.97008,7.036,-7.04,0.17,7.042052258
17/06/2019 00:00,0.86712,2.85166,2.980580791,6.89712,2.01166,7.1845,-6.03,0.84,6.088226343,0.95712,3.81166,3.929991177,6.89712,2.01166,7.1845,-5.94,1.8,6.206738274
17/06/2019 00:30,0.79016,3.13588,3.233897988,6.74016,1.96588,7.021,-5.95,1.17,6.063942612,0.75016,3.17588,3.263273479,6.74016,1.96588,7.021,-5.99,1.21,6.1109901
17/06/2019 01:00,1.48672,3.00696,3.354421679,6.84672,1.99696,7.132,-5.36,1.01,5.454328556,1.41672,3.40696,3.689779397,6.84672,1.99696,7.132,-5.43,1.41,5.610080213
17/06/2019 01:30,1.97264,2.64702,3.30121545,7.05264,2.05702,7.3465,-5.08,0.59,5.114147045,1.84264,3.84702,4.265546278,7.05264,2.05702,7.3465,-5.21,1.79,5.508920039
17/06/2019 02:00,0.6092,3.4031,3.457197456,6.3192,1.8431,6.5825,-5.71,1.56,5.919265157,0.4392,2.7331,2.768164058,6.3192,1.8431,6.5825,-5.88,0.89,5.94697402
17/06/2019 02:30,1.32992,3.62206,3.858497875,6.58992,1.92206,6.8645,-5.26,1.7,5.527892908,1.17992,2.95206,3.179130298,6.58992,1.92206,6.8645,-5.41,1.03,5.507177135
17/06/2019 03:00,2.29288,3.64834,4.309023491,7.02288,2.04834,7.3155,-4.73,1.6,4.993285492,2.15288,2.96834,3.666869871,7.02288,2.04834,7.3155,-4.87,0.92,4.956137609
17/06/2019 03:30,0.65624,3.40432,3.466993741,6.18624,1.80432,6.444,-5.53,1.6,5.756813355,0.49624,2.72432,2.769146728,6.18624,1.80432,6.444,-5.69,0.92,5.763896252
17/06/2019 04:00,0.8944,3.8417,3.944440423,6.3144,1.8417,6.5775,-5.42,2,5.777231171,0.7444,2.7317,2.831309988,6.3144,1.8417,6.5775,-5.57,0.89,5.64065599
17/06/2019 04:30,1.09104,3.68322,3.841416126,6.25104,1.82322,6.5115,-5.16,1.86,5.484997721,0.94104,2.90322,3.051924417,6.25104,1.82322,6.5115,-5.31,1.08,5.41871756
17/06/2019 05:00,1.65344,3.49892,3.869923126,6.37344,1.85892,6.639,-4.72,1.64,4.996798975,1.46344,2.83892,3.193919755,6.37344,1.85892,6.639,-4.91,0.98,5.006845314
17/06/2019 05:30,1.02336,3.19348,3.353443037,6.42336,1.87348,6.691,-5.4,1.32,5.558992715,0.91336,2.68348,2.834658957,6.42336,1.87348,6.691,-5.51,0.81,5.569218976
17/06/2019 06:00,0.93,3.21,3.342005386,6.48,1.89,6.75,-5.55,1.32,5.704813757,0.72,2.56,2.659323222,6.48,1.89,6.75,-5.76,0.67,5.79883609
17/06/2019 06:30,1.31296,3.14128,3.404629789,7.27296,2.12128,7.576,-5.96,1.02,6.046651966,0.99296,1.76128,2.021899305,7.27296,2.12128,7.576,-6.28,-0.36,6.290310008
17/06/2019 07:00,2.916,3.5255,4.575172811,8.796,2.5655,9.1625,-5.88,0.96,5.957851962,2.746,1.6855,3.222022075,8.796,2.5655,9.1625,-6.05,-0.88,6.113665022
17/06/2019 07:30,4.51552,3.69286,5.833278311,10.29552,3.00286,10.7245,-5.78,0.69,5.821039426,4.11552,1.51286,4.384774823,10.29552,3.00286,10.7245,-6.18,-1.49,6.357082664
17/06/2019 08:00,7.3112,5.4516,9.119955482,12.2112,3.5616,12.72,-4.9,1.89,5.251866335,6.7112,-0.4984,6.729681122,12.2112,3.5616,12.72,-5.5,-4.06,6.836197774
17/06/2019 08:30,10.15608,4.60844,11.15274317,14.08608,4.10844,14.673,-3.93,0.5,3.961678937,9.60608,0.07844,9.606400252,14.08608,4.10844,14.673,-4.48,-4.03,6.025885827
17/06/2019 09:00,23.41632,4.63976,23.8715608,20.05632,5.84976,20.892,3.36,-1.21,3.57123228,22.77632,2.54976,22.9185957,20.05632,5.84976,20.892,2.72,-3.3,4.276493891
17/06/2019 09:30,25.48872,4.90796,25.95694355,21.31872,6.21796,22.207,4.17,-1.31,4.370926675,25.42872,2.75796,25.57784479,21.31872,6.21796,22.207,4.11,-3.46,5.372494765
