Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2019 10:00,19.55008,3.61294,19.88112078,18.49008,5.39294,19.2605,1.06,-1.78,2.071714266,18.72008,2.51294,18.88799255,18.49008,5.39294,19.2605,0.23,-2.88,2.889169431
17/06/2019 10:30,25.22464,3.69552,25.49390773,21.58464,6.29552,22.484,3.64,-2.6,4.473209139,24.79464,3.74552,25.0759465,21.58464,6.29552,22.484,3.21,-2.55,4.099585345
17/06/2019 11:00,21.876,2.873,22.06385064,19.176,5.593,19.975,2.7,-2.72,3.832544846,21.436,2.983,21.64255958,19.176,5.593,19.975,2.26,-2.61,3.452491854
17/06/2019 11:30,15.928,2.159,16.07365749,16.728,4.879,17.425,-0.8,-2.72,2.835207223,15.448,2.309,15.61960899,16.728,4.879,17.425,-1.28,-2.57,2.871114766
17/06/2019 12:00,17.456,2.2955,17.60628457,17.196,5.0155,17.9125,0.26,-2.72,2.732398214,16.916,2.3955,17.08477323,17.196,5.0155,17.9125,-0.28,-2.62,2.634919354
17/06/2019 12:30,23.42552,2.81286,23.59379513,20.13552,5.87286,20.9745,3.29,-3.06,4.493072445,23.16552,2.89286,23.34544829,20.13552,5.87286,20.9745,3.03,-2.98,4.249858821
17/06/2019 13:00,10.15088,1.65234,10.28448308,13.79088,4.02234,14.3655,-3.64,-2.37,4.343558449,9.41088,1.64234,9.553111695,13.79088,4.02234,14.3655,-4.38,-2.38,4.984857069
17/06/2019 13:30,12.99224,1.13482,13.04170682,15.10224,4.40482,15.7315,-2.11,-3.27,3.891657744,12.66224,2.37482,12.88301563,15.10224,4.40482,15.7315,-2.44,-2.03,3.174035287
17/06/2019 14:00,18.39704,1.47122,18.45577333,17.62704,5.14122,18.3615,0.77,-3.67,3.749906666,18.43704,3.13122,18.70104229,17.62704,5.14122,18.3615,0.81,-2.01,2.167071757
17/06/2019 14:30,29.02768,5.28224,29.50437706,22.32768,6.51224,23.258,6.7,-1.23,6.81196741,27.96768,0.79224,27.97889863,22.32768,6.51224,23.258,5.64,-5.72,8.032932217
17/06/2019 15:00,20.48328,4.22554,20.91458696,18.05328,5.26554,18.8055,2.43,-1.04,2.64319882,19.53328,1.31554,19.5775298,18.05328,5.26554,18.8055,1.48,-3.95,4.218163107
17/06/2019 15:30,21.0088,4.5459,21.49499673,18.3288,5.3459,19.0925,2.68,-0.8,2.796855377,20.6888,1.8359,20.77009808,18.3288,5.3459,19.0925,2.36,-3.51,4.229621732
17/06/2019 16:00,23.86,4.7575,24.32968159,19.74,5.7575,20.5625,4.12,-1,4.239622625,23.55,1.7475,23.61474658,19.74,5.7575,20.5625,3.81,-4.01,5.53138319
17/06/2019 16:30,23.7968,5.8474,24.50468888,20.3568,5.9374,21.205,3.44,-0.09,3.441177124,23.5768,2.4674,23.70555971,20.3568,5.9374,21.205,3.22,-3.47,4.733846216
17/06/2019 17:00,27.87168,3.64924,28.1095624,22.59168,6.58924,23.533,5.28,-2.94,6.043343445,27.74168,5.51924,28.28538173,22.59168,6.58924,23.533,5.15,-1.07,5.259980989
17/06/2019 17:30,15.16992,2.40206,15.3589181,16.66992,4.86206,17.3645,-1.5,-2.46,2.881249729,15.02992,4.04206,15.56395657,16.66992,4.86206,17.3645,-1.64,-0.82,1.833575742
17/06/2019 18:00,13.53,2.1375,13.69780297,15.42,4.4975,16.0625,-1.89,-2.36,3.023524434,13.55,3.7575,14.06134084,15.42,4.4975,16.0625,-1.87,-0.74,2.01109423
17/06/2019 18:30,9.69584,1.93462,9.886964542,13.45584,3.92462,14.0165,-3.76,-1.99,4.254139161,9.70584,3.43462,10.29562745,13.45584,3.92462,14.0165,-3.75,-0.49,3.78187784
17/06/2019 19:00,4.58408,1.44494,4.806416654,10.71408,3.12494,11.1605,-6.13,-1.68,6.356044367,4.58408,3.46494,5.746268237,10.71408,3.12494,11.1605,-6.13,0.34,6.139421797
17/06/2019 19:30,-0.37912,1.08234,1.146818142,8.03088,2.34234,8.3655,-8.41,-1.26,8.503863828,-0.62912,2.81234,2.881848062,8.03088,2.34234,8.3655,-8.66,0.47,8.672744664
17/06/2019 20:00,-5.30896,0.40322,5.324250431,5.53104,1.61322,5.7615,-10.84,-1.21,10.90732323,-5.31896,2.29322,5.792252882,5.53104,1.61322,5.7615,-10.85,0.68,10.87128787
17/06/2019 20:30,-7.78248,0.20386,7.785149571,4.12752,1.20386,4.2995,-11.91,-1,11.9519078,-8.00248,1.88386,8.22122951,4.12752,1.20386,4.2995,-12.13,0.68,12.14904523
17/06/2019 21:00,-9.50432,-0.06126,9.504517423,3.35568,0.97874,3.4955,-12.86,-1.04,12.90198434,-9.58432,1.45874,9.694695057,3.35568,0.97874,3.4955,-12.94,0.48,12.94889957
17/06/2019 21:30,-10.50072,1.35854,10.58823647,2.66928,0.77854,2.7805,-13.17,0.58,13.18276526,-10.84072,-0.31146,10.84519329,2.66928,0.77854,2.7805,-13.51,-1.09,13.55389981
17/06/2019 22:00,-10.31496,1.42272,10.41261408,2.61504,0.76272,2.724,-12.93,0.66,12.94683359,-10.80496,-0.32728,10.80991549,2.61504,0.76272,2.724,-13.42,-1.09,13.46419325
17/06/2019 22:30,-9.66904,1.47778,9.781317306,2.94096,0.85778,3.0635,-12.61,0.62,12.62523267,-9.94904,-0.23222,9.951749748,2.94096,0.85778,3.0635,-12.89,-1.09,12.93600402
17/06/2019 23:00,-9.00008,2.27206,9.282440231,2.74992,0.80206,2.8645,-11.75,1.47,11.84159618,-9.42008,-0.92794,9.465673766,2.74992,0.80206,2.8645,-12.17,-1.73,12.29234721
17/06/2019 23:30,-8.55384,2.69888,8.969511246,2.63616,0.76888,2.746,-11.19,1.93,11.35521906,-9.13384,-1.41112,9.242201729,2.63616,0.76888,2.746,-11.77,-2.18,11.97018379
18/06/2019 00:00,-8.27304,2.51078,8.645646711,2.43696,0.71078,2.5385,-10.71,1.8,10.86020718,-8.58304,-0.82922,8.623003041,2.43696,0.71078,2.5385,-11.02,-1.54,11.12708407
18/06/2019 00:30,-7.08232,3.08974,7.726949582,2.70768,0.78974,2.8205,-9.79,2.3,10.05654513,-7.61232,-1.08026,7.688587481,2.70768,0.78974,2.8205,-10.32,-1.87,10.48805511
18/06/2019 01:00,-7.05312,3.01034,7.66867972,2.60688,0.76034,2.7155,-9.66,2.25,9.918573486,-7.54312,-1.10966,7.624303552,2.60688,0.76034,2.7155,-10.15,-1.87,10.32082361
18/06/2019 01:30,-7.20912,2.73734,7.711319047,2.63088,0.76734,2.7405,-9.84,1.97,10.03526283,-7.72912,-0.74266,7.764717628,2.63088,0.76734,2.7405,-10.36,-1.51,10.46946512
18/06/2019 02:00,-6.89952,3.14264,7.581527709,2.58048,0.75264,2.688,-9.48,2.39,9.776630299,-7.40952,-0.96736,7.472400685,2.58048,0.75264,2.688,-9.99,-1.72,10.13698673
18/06/2019 02:30,-6.538,3.3435,7.343325966,2.652,0.7735,2.7625,-9.19,2.57,9.542588747,-7.028,-0.7765,7.070766313,2.652,0.7735,2.7625,-9.68,-1.55,9.803310665
18/06/2019 03:00,-5.3012,3.5184,6.362535658,3.1488,0.9184,3.28,-8.45,2.6,8.840955831,-5.7612,-0.6316,5.795717729,3.1488,0.9184,3.28,-8.91,-1.55,9.043815566
18/06/2019 03:30,-5.12128,0.88296,5.196838193,3.43872,1.00296,3.582,-8.56,-0.12,8.56084108,-5.07128,2.25296,5.549208016,3.43872,1.00296,3.582,-8.51,1.25,8.601313853
18/06/2019 04:00,-6.44152,-0.08336,6.44205936,2.86848,0.83664,2.988,-9.31,-0.92,9.355346065,-6.21152,2.91664,6.862198598,2.86848,0.83664,2.988,-9.08,2.08,9.315191893
18/06/2019 04:30,-6.47232,-0.27776,6.478277302,2.64768,0.77224,2.758,-9.12,-1.05,9.180245095,-6.21232,2.75224,6.794685041,2.64768,0.77224,2.758,-8.86,1.98,9.078546139
18/06/2019 05:00,-5.87328,0.82446,5.930864376,2.82672,0.82446,2.9445,-8.7,0,8.7,-5.67328,2.00446,6.016973147,2.82672,0.82446,2.9445,-8.5,1.18,8.581515018
18/06/2019 05:30,-5.26416,1.24212,5.408719127,3.19584,0.93212,3.329,-8.46,0.31,8.465677764,-5.09416,1.99212,5.469827072,3.19584,0.93212,3.329,-8.29,1.06,8.357493643
18/06/2019 06:00,-4.48272,1.36504,4.685948442,3.85728,1.12504,4.018,-8.34,0.24,8.343452523,-4.43272,1.60504,4.714356796,3.85728,1.12504,4.018,-8.29,0.48,8.303884633
18/06/2019 06:30,-3.2568,2.6626,4.206683373,4.8432,1.4126,5.045,-8.1,1.25,8.195883113,-3.4968,-0.3174,3.511175444,4.8432,1.4126,5.045,-8.34,-1.73,8.517540725
18/06/2019 07:00,0.45808,3.33694,3.368234827,7.25808,2.11694,7.5605,-6.8,1.22,6.908574383,0.02808,-0.66306,0.663654315,7.25808,2.11694,7.5605,-7.23,-2.78,7.746050607
18/06/2019 07:30,0.7336,1.4373,1.613691498,8.0136,2.3373,8.3475,-7.28,-0.9,7.335420915,0.5636,0.9573,1.110886245,8.0136,2.3373,8.3475,-7.45,-1.38,7.576734125
18/06/2019 08:00,7.49272,0.95246,7.553014832,11.80272,3.44246,12.2945,-4.31,-2.49,4.977569688,7.42272,1.80246,7.6384314,11.80272,3.44246,12.2945,-4.38,-1.64,4.676964828
18/06/2019 08:30,8.87968,1.97074,9.095742578,12.61968,3.68074,13.1455,-3.74,-1.71,4.112383737,8.64968,1.04074,8.712066566,12.61968,3.68074,13.1455,-3.97,-2.64,4.767651413
18/06/2019 09:00,12.7036,2.7798,13.00418167,14.4336,4.2098,15.035,-1.73,-1.43,2.2445044,12.6036,1.1798,12.65869902,14.4336,4.2098,15.035,-1.83,-3.03,3.539745754
18/06/2019 09:30,20.82192,3.41306,21.09979457,18.18192,5.30306,18.9395,2.64,-1.89,3.246798423,20.16192,1.78306,20.24061069,18.18192,5.30306,18.9395,1.98,-3.52,4.038663145
18/06/2019 10:00,28.03008,4.01544,28.31623462,22.51008,6.56544,23.448,5.52,-2.55,6.080534516,27.80008,2.52544,27.91455347,22.51008,6.56544,23.448,5.29,-4.04,6.6562527
18/06/2019 10:30,37.26016,5.01338,37.59592401,26.96016,7.86338,28.0835,10.3,-2.85,10.68702484,36.80016,3.38338,36.95536546,26.96016,7.86338,28.0835,9.84,-4.48,10.81184536
18/06/2019 11:00,38.818,4.854,39.12030726,27.648,8.064,28.8,11.17,-3.21,11.62209103,38.658,3.284,38.79723727,27.648,8.064,28.8,11.01,-4.78,12.00285383
18/06/2019 11:30,39.58128,4.99204,39.89483914,28.12128,8.20204,29.293,11.46,-3.21,11.90107978,39.21128,2.75204,39.3077372,28.12128,8.20204,29.293,11.09,-5.45,12.35680379
18/06/2019 12:00,35.98696,4.73328,36.29690386,26.37696,7.69328,27.476,9.61,-2.96,10.05553082,35.67696,2.63328,35.77400786,26.37696,7.69328,27.476,9.3,-5.06,10.58742651
18/06/2019 12:30,24.82816,4.32238,25.20159713,20.64816,6.02238,21.5085,4.18,-1.7,4.512471607,24.25816,2.13238,24.3517016,20.64816,6.02238,21.5085,3.61,-3.89,5.306995383
18/06/2019 13:00,18.37448,4.00714,18.80634697,17.78448,5.18714,18.5255,0.59,-1.18,1.319280107,17.56448,1.81714,17.65822628,17.78448,5.18714,18.5255,-0.22,-3.37,3.377173374
18/06/2019 13:30,16.1464,3.7702,16.58073102,16.7664,4.8902,17.465,-0.62,-1.12,1.28015624,15.2964,1.4702,15.36689106,16.7664,4.8902,17.465,-1.47,-3.42,3.722539456
18/06/2019 14:00,18.588,3.9515,19.00337065,17.868,5.2115,18.6125,0.72,-1.26,1.451206395,18.198,1.9815,18.30556053,17.868,5.2115,18.6125,0.33,-3.23,3.246813823
18/06/2019 14:30,19.248,4.179,19.69643483,17.928,5.229,18.675,1.32,-1.05,1.686683136,18.508,1.839,18.59913936,17.928,5.229,18.675,0.58,-3.39,3.439258641
18/06/2019 15:00,18.66712,2.79666,18.87545168,17.57712,5.12666,18.3095,1.09,-2.33,2.572353008,18.67712,2.80666,18.88682482,17.57712,5.12666,18.3095,1.1,-2.32,2.567566942
18/06/2019 15:30,23.9436,1.6823,24.00262724,19.8936,5.8023,20.7225,4.05,-4.12,5.777274444,23.7536,5.5223,24.38707261,19.8936,5.8023,20.7225,3.86,-0.28,3.870142116
18/06/2019 16:00,17.65904,0.98472,17.68647413,17.15904,5.00472,17.874,0.5,-4.02,4.050975191,17.83904,5.48472,18.66315894,17.15904,5.00472,17.874,0.68,0.48,0.832346082
18/06/2019 16:30,15.44344,2.13892,15.59085687,16.45344,4.79892,17.139,-1.01,-2.66,2.845294361,15.30344,4.54892,15.96521058,16.45344,4.79892,17.139,-1.15,-0.25,1.17686023
18/06/2019 17:00,10.86936,1.98148,11.04849536,14.19936,4.14148,14.791,-3.33,-2.16,3.969193873,10.33936,4.23148,11.17174061,14.19936,4.14148,14.791,-3.86,0.09,3.86104908
18/06/2019 17:30,5.94664,0.76152,5.995201414,11.69664,3.41152,12.184,-5.75,-2.65,6.331271594,5.59664,4.67152,7.29009454,11.69664,3.41152,12.184,-6.1,1.26,6.22877195
18/06/2019 18:00,-0.70184,0.08488,0.70695403,8.58816,2.50488,8.946,-9.29,-2.42,9.600026042,-1.00184,4.09488,4.215652452,8.58816,2.50488,8.946,-9.59,1.59,9.720915595
18/06/2019 18:30,-5.25032,-0.40676,5.266052962,6.55968,1.91324,6.833,-11.81,-2.32,12.03571768,-5.42032,3.65324,6.536515234,6.55968,1.91324,6.833,-11.98,1.74,12.10570114
18/06/2019 19:00,-8.1888,-0.2309,8.192054703,5.0712,1.4791,5.2825,-13.26,-1.71,13.36980553,-8.2888,2.4991,8.65734984,5.0712,1.4791,5.2825,-13.36,1.02,13.39888055
18/06/2019 19:30,-8.256,-0.8005,8.29471737,5.004,1.4595,5.2125,-13.26,-2.26,13.45121556,-8.226,3.0595,8.776537828,5.004,1.4595,5.2125,-13.23,1.6,13.32639861
18/06/2019 20:00,-8.11936,-0.65148,8.145454745,5.00064,1.45852,5.209,-13.12,-2.11,13.28858533,-8.22936,3.21852,8.836358809,5.00064,1.45852,5.209,-13.23,1.76,13.34655386
18/06/2019 20:30,-9.04264,2.40298,9.356476423,3.98736,1.16298,4.1535,-13.03,1.24,13.08886932,-9.70264,0.00298,9.702640458,3.98736,1.16298,4.1535,-13.69,-1.16,13.73905746
18/06/2019 21:00,-9.91344,1.74858,10.06647032,3.52656,1.02858,3.6735,-13.44,0.72,13.4592719,-10.31344,0.04858,10.31355441,3.52656,1.02858,3.6735,-13.84,-0.98,13.87465315
18/06/2019 21:30,-9.58096,1.66222,9.724081954,3.53904,1.03222,3.6865,-13.12,0.63,13.13511705,-10.00096,0.19222,10.00280708,3.53904,1.03222,3.6865,-13.54,-0.84,13.56603111
18/06/2019 22:00,-9.222,1.6765,9.373149751,3.588,1.0465,3.7375,-12.81,0.63,12.82548245,-9.742,0.2065,9.744188332,3.588,1.0465,3.7375,-13.33,-0.84,13.35644039
18/06/2019 22:30,-8.64928,2.26396,8.940668845,3.75072,1.09396,3.907,-12.4,1.17,12.45507527,-9.03928,-0.26604,9.043194137,3.75072,1.09396,3.907,-12.79,-1.36,12.86210325
18/06/2019 23:00,-8.68968,0.69426,8.717369755,3.34032,0.97426,3.4795,-12.03,-0.28,12.03325808,-8.77968,1.60426,8.925045157,3.34032,0.97426,3.4795,-12.12,0.63,12.13636272
18/06/2019 23:30,-7.5892,2.0394,7.858441894,3.4608,1.0094,3.605,-11.05,1.03,11.0979007,-8.0792,0.4194,8.09007843,3.4608,1.0094,3.605,-11.54,-0.59,11.55507248
19/06/2019 00:00,-6.69784,1.60938,6.888480576,3.63216,1.05938,3.7835,-10.33,0.55,10.34463146,-6.78784,0.73938,6.827990528,3.63216,1.05938,3.7835,-10.42,-0.32,10.42491247
19/06/2019 00:30,-6.22608,1.87156,6.501292871,3.67392,1.07156,3.827,-9.9,0.8,9.932270637,-6.42608,1.47156,6.592419359,3.67392,1.07156,3.827,-10.1,0.4,10.10791769
19/06/2019 01:00,-6.0792,1.8019,6.340624279,3.6408,1.0619,3.7925,-9.72,0.74,9.748128025,-6.2892,1.3819,6.439230098,3.6408,1.0619,3.7925,-9.93,0.32,9.935154755
19/06/2019 01:30,-5.44104,1.88928,5.759713118,3.76896,1.09928,3.926,-9.21,0.79,9.243819557,-5.61104,1.41928,5.787756526,3.76896,1.09928,3.926,-9.38,0.32,9.385456835
19/06/2019 02:00,-4.46712,2.11084,4.940729359,4.32288,1.26084,4.503,-8.79,0.85,8.831002208,-4.63712,1.58084,4.899177176,4.32288,1.26084,4.503,-8.96,0.32,8.965712465
19/06/2019 02:30,-4.48672,2.16304,4.980903372,4.19328,1.22304,4.368,-8.68,0.94,8.730750254,-4.63672,1.69304,4.936147972,4.19328,1.22304,4.368,-8.83,0.47,8.842499647
19/06/2019 03:00,-5.55528,2.02096,5.911464725,3.53472,1.03096,3.682,-9.09,0.99,9.143751965,-5.75528,1.47096,5.940283764,3.53472,1.03096,3.682,-9.29,0.44,9.300413969
19/06/2019 03:30,-5.29808,2.02306,5.671192419,3.54192,1.03306,3.6895,-8.84,0.99,8.895262784,-5.45808,1.47306,5.653365639,3.54192,1.03306,3.6895,-9,0.44,9.010749136
19/06/2019 04:00,-5.8512,1.8634,6.140749221,3.5088,1.0234,3.655,-9.36,0.84,9.397616719,-6.0312,1.4134,6.19460031,3.5088,1.0234,3.655,-9.54,0.39,9.54796837
19/06/2019 04:30,-5.33528,2.04096,5.712331433,3.53472,1.03096,3.682,-8.87,1.01,8.927317626,-5.49528,1.49096,5.693949771,3.53472,1.03096,3.682,-9.03,0.46,9.041708909
19/06/2019 05:00,-4.9164,2.7573,5.63681579,3.6936,1.0773,3.8475,-8.61,1.68,8.772371401,-5.2164,0.4773,5.238190933,3.6936,1.0773,3.8475,-8.91,-0.6,8.93017917
19/06/2019 05:30,-5.74128,3.02046,6.487331859,3.49872,1.02046,3.6445,-9.24,2,9.45397271,-6.04128,0.19046,6.044281516,3.49872,1.02046,3.6445,-9.54,-0.83,9.576037803
19/06/2019 06:00,-6.23256,2.52092,6.72308276,3.39744,0.99092,3.539,-9.63,1.53,9.750784584,-6.56256,-0.02908,6.562624429,3.39744,0.99092,3.539,-9.96,-1.02,10.01209269
19/06/2019 06:30,-5.6,1.9,5.913543777,4.32,1.26,4.5,-9.92,0.64,9.940623723,-6.05,0.44,6.065978899,4.32,1.26,4.5,-10.37,-0.82,10.40236992
19/06/2019 07:00,-5.8276,1.7307,6.079164766,4.8024,1.4007,5.0025,-10.63,0.33,10.63512106,-6.3076,-0.1293,6.308925126,4.8024,1.4007,5.0025,-11.11,-1.53,11.21485622
19/06/2019 07:30,-6.8288,0.2216,6.832394602,5.0112,1.4616,5.22,-11.84,-1.24,11.90475535,-7.1088,-0.2284,7.112468207,5.0112,1.4616,5.22,-12.12,-1.69,12.23725868
19/06/2019 08:00,-2.6532,-0.7026,2.744652437,7.6368,2.2274,7.955,-10.29,-2.93,10.69901865,-2.9432,1.7474,3.422839903,7.6368,2.2274,7.955,-10.58,-0.48,10.59088287
19/06/2019 08:30,-3.934,0.5305,3.969607821,7.236,2.1105,7.5375,-11.17,-1.58,11.28119231,-4.144,0.3905,4.162358256,7.236,2.1105,7.5375,-11.38,-1.72,11.50924846
19/06/2019 09:00,-4.67944,1.44808,4.898376711,6.61056,1.92808,6.886,-11.29,-0.48,11.30019911,-5.14944,-0.39192,5.164332832,6.61056,1.92808,6.886,-11.76,-2.32,11.98665925
19/06/2019 09:30,-5.42272,2.25004,5.870994141,6.37728,1.86004,6.643,-11.8,0.39,11.80644316,-6.15272,-1.33996,6.296940225,6.37728,1.86004,6.643,-12.53,-3.2,12.93216533
19/06/2019 10:00,-2.26488,2.14316,3.118143069,8.20512,2.39316,8.547,-10.47,-0.25,10.47298429,-2.94488,-1.14684,3.160310143,8.20512,2.39316,8.547,-11.15,-3.54,11.69846571
19/06/2019 10:30,0.96576,2.19418,2.3973148,9.54576,2.78418,9.9435,-8.58,-0.59,8.600261624,0.23576,-0.46582,0.522083375,9.54576,2.78418,9.9435,-9.31,-3.25,9.860963442
19/06/2019 11:00,0.44248,1.57614,1.637072341,9.07248,2.64614,9.4505,-8.63,-1.07,8.696079576,0.00248,0.12614,0.126164377,9.07248,2.64614,9.4505,-9.07,-2.52,9.413569992
19/06/2019 11:30,8.77528,2.21404,9.050276913,13.38528,3.90404,13.943,-4.61,-1.69,4.910010183,8.29528,0.66404,8.321815872,13.38528,3.90404,13.943,-5.09,-3.24,6.033713616
19/06/2019 12:00,11.52752,2.67386,11.83356433,15.16752,4.42386,15.7995,-3.64,-1.75,4.038824086,11.51752,1.23386,11.58342253,15.16752,4.42386,15.7995,-3.65,-3.19,4.847535456
19/06/2019 12:30,10.44312,2.74216,10.79713836,14.37312,4.19216,14.972,-3.93,-1.45,4.188961685,10.01312,1.22216,10.08743016,14.37312,4.19216,14.972,-4.36,-2.97,5.275462065
19/06/2019 13:00,17.81784,3.52812,18.1637841,18.02784,5.25812,18.779,-0.21,-1.73,1.742699056,17.33784,2.04812,17.45839315,18.02784,5.25812,18.779,-0.69,-3.21,3.283321489
19/06/2019 13:30,10.50456,2.59758,10.82096126,14.25456,4.15758,14.8485,-3.75,-1.56,4.061539117,10.11456,1.69758,10.25602759,14.25456,4.15758,14.8485,-4.14,-2.46,4.815724245
19/06/2019 14:00,2.70664,1.60902,3.148784758,10.31664,3.00902,10.7465,-7.61,-1.4,7.737706379,2.37664,0.80902,2.510563891,10.31664,3.00902,10.7465,-7.94,-2.2,8.239150442
19/06/2019 14:30,0.54032,1.36176,1.465037883,9.16032,2.67176,9.542,-8.62,-1.31,8.718973563,0.17032,0.47176,0.501563954,9.16032,2.67176,9.542,-8.99,-2.2,9.255274172
19/06/2019 15:00,17.606,3.2605,17.90536501,17.556,5.1205,18.2875,0.05,-1.86,1.860671922,17.236,2.3905,17.40098234,17.556,5.1205,18.2875,-0.32,-2.73,2.748690597
19/06/2019 15:30,21.11312,4.13716,21.51464452,18.57312,5.41716,19.347,2.54,-1.28,2.844292531,20.47312,3.28716,20.73533369,18.57312,5.41716,19.347,1.9,-2.13,2.854277492
19/06/2019 16:00,17.94536,3.83198,18.34993232,17.83536,5.20198,18.5785,0.11,-1.37,1.374408964,17.50536,3.01198,17.76259137,17.83536,5.20198,18.5785,-0.33,-2.19,2.214723459
19/06/2019 16:30,14.13912,4.60516,14.87017865,16.02912,4.67516,16.697,-1.89,-0.07,1.891295852,13.82912,1.93516,13.96386065,16.02912,4.67516,16.697,-2.2,-2.74,3.513915195
19/06/2019 17:00,19.4776,6.3443,20.48480032,18.5976,5.4243,19.3725,0.88,0.92,1.273106437,19.0176,1.9843,19.12084089,18.5976,5.4243,19.3725,0.42,-3.44,3.46554469
19/06/2019 17:30,11.76072,3.68646,12.32495526,14.97072,4.36646,15.5945,-3.21,-0.68,3.281234524,11.57072,3.22646,12.01214408,14.97072,4.36646,15.5945,-3.4,-1.14,3.586028444
19/06/2019 18:00,9.866,3.6505,10.51970086,14.196,4.1405,14.7875,-4.33,-0.49,4.357636974,9.176,3.1505,9.701784694,14.196,4.1405,14.7875,-5.02,-0.99,5.116688382
19/06/2019 18:30,-1.11904,2.84278,3.055102069,8.58096,2.50278,8.9385,-9.7,0.34,9.705956934,-1.51904,1.88278,2.419161642,8.58096,2.50278,8.9385,-10.1,-0.62,10.11901181
19/06/2019 19:00,-1.73432,2.77124,3.269195161,8.33568,2.43124,8.683,-10.07,0.34,10.07573819,-1.89432,1.84124,2.641706456,8.33568,2.43124,8.683,-10.23,-0.59,10.24699956
19/06/2019 19:30,-2.04376,2.05932,2.901336554,7.74624,2.25932,8.069,-9.79,-0.2,9.792042688,-2.29376,1.59932,2.796275988,7.74624,2.25932,8.069,-10.04,-0.66,10.06166984
19/06/2019 20:00,-1.0012,2.8784,3.047554429,8.4288,2.4584,8.78,-9.43,0.42,9.439348494,-1.1212,1.9884,2.282722935,8.4288,2.4584,8.78,-9.55,-0.47,9.56155845
19/06/2019 20:30,-4.68792,2.42894,5.279805247,6.44208,1.87894,6.7105,-11.13,0.55,11.14358111,-4.99792,1.46894,5.209317522,6.44208,1.87894,6.7105,-11.44,-0.41,11.44734467
19/06/2019 21:00,-6.1084,2.0913,6.456476303,5.6616,1.6513,5.8975,-11.77,0.44,11.77822143,-6.3284,1.2813,6.456808519,5.6616,1.6513,5.8975,-11.99,-0.37,11.99570757
19/06/2019 21:30,-7.12728,1.82996,7.358455939,4.90272,1.42996,5.107,-12.03,0.4,12.0366482,-7.31728,1.09996,7.399493131,4.90272,1.42996,5.107,-12.22,-0.33,12.224455
19/06/2019 22:00,-7.09368,1.93976,7.354112101,4.45632,1.29976,4.642,-11.55,0.64,11.56771801,-7.23368,1.70976,7.43299439,4.45632,1.29976,4.642,-11.69,0.41,11.6971877
19/06/2019 22:30,-7.92832,1.81674,8.133806136,4.17168,1.21674,4.3455,-12.1,0.6,12.1148669,-8.29832,0.87674,8.344506447,4.17168,1.21674,4.3455,-12.47,-0.34,12.47463426
19/06/2019 23:00,-7.07584,2.17538,7.402688015,4.30416,1.25538,4.4835,-11.38,0.92,11.41712748,-7.33584,0.68538,7.367787609,4.30416,1.25538,4.4835,-11.64,-0.57,11.65394783
19/06/2019 23:30,-5.89208,1.52356,6.085872312,4.53792,1.32356,4.727,-10.43,0.2,10.43191737,-5.97208,2.00356,6.29920568,4.53792,1.32356,4.727,-10.51,0.68,10.53197512
20/06/2019 00:00,-5.82016,1.60412,6.037173461,4.29984,1.25412,4.479,-10.12,0.35,10.12605056,-5.78016,1.81412,6.058158218,4.29984,1.25412,4.479,-10.08,0.56,10.09554357
20/06/2019 00:30,-4.79936,2.52852,5.424690756,4.52064,1.31852,4.709,-9.32,1.21,9.398217916,-5.22936,0.80852,5.291494175,4.52064,1.31852,4.709,-9.75,-0.51,9.76332935
20/06/2019 01:00,-4.53328,1.20696,4.691202405,4.44672,1.29696,4.632,-8.98,-0.09,8.980450991,-4.53328,3.60696,5.793167355,4.44672,1.29696,4.632,-8.98,2.31,9.272351374
20/06/2019 01:30,-4.61488,0.25316,4.621818625,4.36512,1.27316,4.547,-8.98,-1.02,9.037743081,-4.36488,3.75316,5.756595122,4.36512,1.27316,4.547,-8.73,2.48,9.075422855
20/06/2019 02:00,-4.50168,0.34576,4.514938848,4.40832,1.28576,4.592,-8.91,-0.94,8.959447528,-4.32168,3.84576,5.78504866,4.40832,1.28576,4.592,-8.73,2.56,9.097609576
20/06/2019 02:30,-3.92512,0.45684,3.9516161,4.51488,1.31684,4.703,-8.44,-0.86,8.483702022,-3.70512,3.97684,5.435362969,4.51488,1.31684,4.703,-8.22,2.66,8.63967592
20/06/2019 03:00,-3.76472,1.80904,4.176810075,4.38528,1.27904,4.568,-8.15,0.53,8.167214948,-3.75472,2.59904,4.56650098,4.38528,1.27904,4.568,-8.14,1.32,8.246332518
20/06/2019 03:30,-4.70112,2.03634,5.123203085,3.75888,1.09634,3.9155,-8.46,0.94,8.51206203,-4.78112,1.83634,5.121645541,3.75888,1.09634,3.9155,-8.54,0.74,8.572000933
20/06/2019 04:00,-5.0368,1.9026,5.384165766,3.6432,1.0626,3.795,-8.68,0.84,8.720550441,-5.1268,1.7126,5.405282324,3.6432,1.0626,3.795,-8.77,0.65,8.79405481
20/06/2019 04:30,-4.88704,2.04878,5.299118743,3.49296,1.01878,3.6385,-8.38,1.03,8.443062241,-4.96704,1.84878,5.299950363,3.49296,1.01878,3.6385,-8.46,0.83,8.500617625
20/06/2019 05:00,-3.62672,2.13054,4.206221422,4.25328,1.24054,4.4305,-7.88,0.89,7.930100882,-3.71672,1.93054,4.188196778,4.25328,1.24054,4.4305,-7.97,0.69,7.999812498
20/06/2019 05:30,-2.79952,2.07014,3.481779983,4.80048,1.40014,5.0005,-7.6,0.67,7.629475736,-2.89952,1.89014,3.461191334,4.80048,1.40014,5.0005,-7.7,0.49,7.715575157
20/06/2019 06:00,-2.41968,2.15176,3.238042989,5.08032,1.48176,5.292,-7.5,0.67,7.529867197,-2.51968,1.97176,3.199472582,5.08032,1.48176,5.292,-7.6,0.49,7.615779671
20/06/2019 06:30,-3.1344,0.9558,3.276891362,5.5056,1.6058,5.735,-8.64,-0.65,8.664415733,-3.2844,1.9758,3.832893033,5.5056,1.6058,5.735,-8.79,0.37,8.797783812
20/06/2019 07:00,-0.58232,1.22974,1.360645821,7.26768,2.11974,7.5705,-7.85,-0.89,7.900291134,-0.75232,1.40974,1.597921228,7.26768,2.11974,7.5705,-8.02,-0.71,8.051366344
20/06/2019 07:30,7.3644,3.5617,8.180470295,11.8344,3.4517,12.3275,-4.47,0.11,4.471353263,7.2244,1.2417,7.330332479,11.8344,3.4517,12.3275,-4.61,-2.21,5.112357577
20/06/2019 08:00,10.09552,2.51036,10.40295301,13.95552,4.07036,14.537,-3.86,-1.56,4.163315986,9.91552,2.48036,10.22104313,13.95552,4.07036,14.537,-4.04,-1.59,4.34162412
20/06/2019 08:30,9.3676,1.7418,9.528158112,13.8576,4.0418,14.435,-4.49,-2.3,5.044809213,9.1476,2.5518,9.496855743,13.8576,4.0418,14.435,-4.71,-1.49,4.940060728
20/06/2019 09:00,11.86632,3.08476,12.26072162,14.89632,4.34476,15.517,-3.03,-1.26,3.281539273,11.42632,1.69476,11.55132028,14.89632,4.34476,15.517,-3.47,-2.65,4.366165366
20/06/2019 09:30,21.82952,3.83736,22.16423414,19.73952,5.75736,20.562,2.09,-1.92,2.838045102,21.80952,3.16736,22.03831509,19.73952,5.75736,20.562,2.07,-2.59,3.315569333
20/06/2019 10:00,21.73736,3.65048,22.04175184,19.64736,5.73048,20.466,2.09,-2.08,2.948643756,21.52736,3.06048,21.74382134,19.64736,5.73048,20.466,1.88,-2.67,3.26547087
20/06/2019 10:30,26.37664,4.08402,26.69094148,21.95664,6.40402,22.8715,4.42,-2.32,4.991873396,26.13664,3.40402,26.35737663,21.95664,6.40402,22.8715,4.18,-3,5.145133623
20/06/2019 11:00,32.22032,4.58176,32.54445491,25.00032,7.29176,26.042,7.22,-2.71,7.711841544,32.03032,3.44176,32.21470334,25.00032,7.29176,26.042,7.03,-3.85,8.015198064
20/06/2019 11:30,15.09968,3.48824,15.49735959,16.51968,4.81824,17.208,-1.42,-1.33,1.945584745,14.74968,1.60824,14.83709864,16.51968,4.81824,17.208,-1.77,-3.21,3.665651375
20/06/2019 12:00,20.03824,3.25782,20.30134117,19.15824,5.58782,19.9565,0.88,-2.33,2.490642487,19.64824,2.48782,19.80511508,19.15824,5.58782,19.9565,0.49,-3.1,3.138486897
20/06/2019 12:30,14.80704,2.87372,15.08332524,16.36704,4.77372,17.049,-1.56,-1.9,2.458373446,14.38704,2.01372,14.52728427,16.36704,4.77372,17.049,-1.98,-2.76,3.396763165
20/06/2019 13:00,40.4892,5.1656,40.81738282,28.8192,8.4056,30.02,11.67,-3.24,12.11142023,40.3692,4.2156,40.58871262,28.8192,8.4056,30.02,11.55,-4.19,12.28652107
20/06/2019 13:30,42.59136,5.03498,42.88793502,29.81136,8.69498,31.0535,12.78,-3.66,13.29375793,42.33136,4.17498,42.53674291,29.81136,8.69498,31.0535,12.52,-4.52,13.31092784
20/06/2019 14:00,12.61296,2.71128,12.90107744,15.19296,4.43128,15.826,-2.58,-1.72,3.100774097,12.19296,1.81128,12.32675987,15.19296,4.43128,15.826,-3,-2.62,3.983013934
20/06/2019 14:30,7.60192,2.36306,7.960731138,12.90192,3.76306,13.4395,-5.3,-1.4,5.481788029,6.91192,1.43306,7.05891628,12.90192,3.76306,13.4395,-5.99,-2.33,6.427207792
20/06/2019 15:00,30.31752,4.69886,30.67949322,23.44752,6.83886,24.4245,6.87,-2.14,7.195588927,30.25752,3.84886,30.50133177,23.44752,6.83886,24.4245,6.81,-2.99,7.437486134
20/06/2019 15:30,47.20616,6.09888,47.59850711,31.67616,9.23888,32.996,15.53,-3.14,15.84425763,46.98616,5.12888,47.26525829,31.67616,9.23888,32.996,15.31,-4.11,15.85207242
20/06/2019 16:00,28.21832,4.75576,28.61626874,22.40832,6.53576,23.342,5.81,-1.78,6.076553299,27.97832,4.17576,28.28821948,22.40832,6.53576,23.342,5.57,-2.36,6.049338807
20/06/2019 16:30,35.10184,5.79512,35.5769952,25.97184,7.57512,27.054,9.13,-1.78,9.301897656,34.87184,4.99512,35.2277795,25.97184,7.57512,27.054,8.9,-2.58,9.266412467
20/06/2019 17:00,36.8164,8.0177,37.67931558,27.1464,7.9177,28.2775,9.67,0.1,9.670517049,36.4864,3.3977,36.64425944,27.1464,7.9177,28.2775,9.34,-4.52,10.37622282
20/06/2019 17:30,28.4604,7.1797,29.35204354,22.9704,6.6997,23.9275,5.49,0.48,5.510943658,28.2004,3.2297,28.38474101,22.9704,6.6997,23.9275,5.23,-3.47,6.27644804
20/06/2019 18:00,15.98104,4.58572,16.62595764,16.75104,4.88572,17.449,-0.77,-0.3,0.826377638,15.68104,3.80572,16.13624864,16.75104,4.88572,17.449,-1.07,-1.08,1.520296024
20/06/2019 18:30,10.87744,4.08842,11.62040787,14.25744,4.15842,14.8515,-3.38,-0.07,3.380724774,10.56744,3.27842,11.06430413,14.25744,4.15842,14.8515,-3.69,-0.88,3.793481251
20/06/2019 19:00,8.82848,4.76414,10.03190356,13.24848,3.86414,13.8005,-4.42,0.9,4.510698394,8.67848,2.98414,9.177205819,13.24848,3.86414,13.8005,-4.57,-0.88,4.653955307
20/06/2019 19:30,0.74072,3.80646,3.877860731,8.97072,2.61646,9.3445,-8.23,1.19,8.315587772,0.46072,1.54646,1.613629899,8.97072,2.61646,9.3445,-8.51,-1.07,8.577004139
20/06/2019 20:00,-1.62568,5.02876,5.285003557,7.74432,2.25876,8.067,-9.37,2.77,9.770864854,-2.32568,-0.88124,2.487040691,7.74432,2.25876,8.067,-10.07,-3.14,10.5481989
20/06/2019 20:30,-3.55256,4.75842,5.938286238,6.81744,1.98842,7.1015,-10.37,2.77,10.73358281,-4.29256,-0.42158,4.313212382,6.81744,1.98842,7.1015,-11.11,-2.41,11.36838599
20/06/2019 21:00,-5.14424,4.36168,6.744439013,6.00576,1.75168,6.256,-11.15,2.61,11.45140166,-5.93424,-0.84832,5.994568475,6.00576,1.75168,6.256,-11.94,-2.6,12.2198036
20/06/2019 21:30,-5.9192,3.9294,7.104724696,5.6208,1.6394,5.855,-11.54,2.29,11.76502019,-6.5392,-0.6506,6.571485144,5.6208,1.6394,5.855,-12.16,-2.29,12.37375044
20/06/2019 22:00,-7.064,2.2955,7.427611746,4.476,1.3055,4.6625,-11.54,0.99,11.58238749,-7.594,0.8155,7.6376617,4.476,1.3055,4.6625,-12.07,-0.49,12.07994205
20/06/2019 22:30,-6.22624,2.46318,6.695768832,4.91376,1.43318,5.1185,-11.14,1.03,11.18751536,-6.56624,0.94318,6.633633714,4.91376,1.43318,5.1185,-11.48,-0.49,11.49045256
20/06/2019 23:00,-5.26192,2.54944,5.847003198,5.03808,1.46944,5.248,-10.3,1.08,10.35646658,-5.68192,0.88944,5.751114535,5.03808,1.46944,5.248,-10.72,-0.58,10.73567883
20/06/2019 23:30,-4.21128,2.47796,4.886221956,5.23872,1.52796,5.457,-9.45,0.95,9.497631284,-4.52128,1.30796,4.706668907,5.23872,1.52796,5.457,-9.76,-0.22,9.762479193
21/06/2019 00:00,-4.45416,2.46712,5.091779885,4.75584,1.38712,4.954,-9.21,1.08,9.273106276,-4.51416,1.70712,4.826168169,4.75584,1.38712,4.954,-9.27,0.32,9.275521549
21/06/2019 00:30,-3.4672,2.6679,4.374833283,5.0328,1.4679,5.2425,-8.5,1.2,8.584287973,-3.7872,1.9179,4.245141252,5.0328,1.4679,5.2425,-8.82,0.45,8.831472131
21/06/2019 01:00,-3.08376,1.62682,3.486562641,5.16624,1.50682,5.3815,-8.25,0.12,8.250872681,-3.13376,3.79682,4.923037056,5.16624,1.50682,5.3815,-8.3,2.29,8.610116143
21/06/2019 01:30,-2.69248,0.74136,2.79268029,5.38752,1.57136,5.612,-8.08,-0.83,8.122518082,-2.51248,3.95136,4.682499503,5.38752,1.57136,5.612,-7.9,2.38,8.250721181
21/06/2019 02:00,-2.87216,2.46062,3.782056828,5.00784,1.46062,5.2165,-7.88,1,7.943198348,-3.01216,2.27062,3.772111219,5.00784,1.46062,5.2165,-8.02,0.81,8.060800208
21/06/2019 02:30,-2.43128,2.61546,3.570959738,5.05872,1.47546,5.2695,-7.49,1.14,7.576258971,-2.52128,2.42546,3.498529555,5.05872,1.47546,5.2695,-7.58,0.95,7.639299706
21/06/2019 03:00,-2.29472,2.68904,3.53506379,5.10528,1.48904,5.318,-7.4,1.2,7.496665926,-2.34472,2.49904,3.42679337,5.10528,1.48904,5.318,-7.45,1.01,7.518151369
21/06/2019 03:30,-1.75696,2.70172,3.222762697,5.42304,1.58172,5.649,-7.18,1.12,7.266828744,-1.91696,2.51172,3.159663431,5.42304,1.58172,5.649,-7.34,0.93,7.398682315
21/06/2019 04:00,-0.9704,2.9703,3.124797313,5.8296,1.7003,6.0725,-6.8,1.27,6.917579056,-1.0504,2.7803,2.97210502,5.8296,1.7003,6.0725,-6.88,1.08,6.964251575
21/06/2019 04:30,-0.8344,2.9883,3.102605397,5.6856,1.6583,5.9225,-6.52,1.33,6.654269306,-0.9044,2.8083,2.950336972,5.6856,1.6583,5.9225,-6.59,1.15,6.689588926
21/06/2019 05:00,-0.44304,2.97328,3.006106851,5.73696,1.67328,5.976,-6.18,1.3,6.315251381,-0.51304,2.77328,2.820335441,5.73696,1.67328,5.976,-6.25,1.1,6.346061771
21/06/2019 05:30,-0.85224,2.75268,2.881589874,5.83776,1.70268,6.081,-6.69,1.05,6.771897814,-0.94224,2.56268,2.730411141,5.83776,1.70268,6.081,-6.78,0.86,6.834325131
21/06/2019 06:00,-0.2076,3.3982,3.404535357,6.3024,1.8382,6.565,-6.51,1.56,6.694303549,-0.4776,1.7882,1.850881142,6.3024,1.8382,6.565,-6.78,-0.05,6.780184363
21/06/2019 06:30,-0.23552,2.83714,2.846898848,6.74448,1.96714,7.0255,-6.98,0.87,7.034010236,-0.41552,1.66714,1.718142209,6.74448,1.96714,7.0255,-7.16,-0.3,7.16628216
21/06/2019 07:00,1.2196,2.8328,3.084182225,7.9296,2.3128,8.26,-6.71,0.52,6.73011887,1.1696,1.2828,1.735955069,7.9296,2.3128,8.26,-6.76,-1.03,6.838018719
21/06/2019 07:30,5.69704,3.38872,6.628701834,10.72704,3.12872,11.174,-5.03,0.26,5.036715199,5.24704,1.46872,5.448721612,10.72704,3.12872,11.174,-5.48,-1.66,5.725906042
21/06/2019 08:00,12.69552,4.87286,13.59856583,14.85552,4.33286,15.4745,-2.16,0.54,2.226477038,12.06552,1.24286,12.12936412,14.85552,4.33286,15.4745,-2.79,-3.09,4.163195888
21/06/2019 08:30,16.09128,5.51204,17.00917038,16.60128,4.84204,17.293,-0.51,0.67,0.842021377,15.46128,0.87204,15.48585267,16.60128,4.84204,17.293,-1.14,-3.97,4.130435812
21/06/2019 09:00,27.3184,7.3162,28.28112022,21.9984,6.4162,22.915,5.32,0.9,5.395590792,26.7384,1.3562,26.77277186,21.9984,6.4162,22.915,4.74,-5.06,6.933339744
21/06/2019 09:30,27.85208,7.68644,28.89324697,22.34208,6.51644,23.273,5.51,1.17,5.632850078,27.19208,0.44644,27.19574458,22.34208,6.51644,23.273,4.85,-6.07,7.769646067
21/06/2019 10:00,28.6956,6.9483,29.52484263,22.4856,6.5583,23.4225,6.21,0.39,6.222234325,28.3456,1.2483,28.37307337,22.4856,6.5583,23.4225,5.86,-5.31,7.907951694
21/06/2019 10:30,39.21976,7.32368,39.89769245,27.74976,8.09368,28.906,11.47,-0.77,11.49581663,38.50976,2.17368,38.5710578,27.74976,8.09368,28.906,10.76,-5.92,12.2810423
21/06/2019 11:00,35.06896,7.70928,35.90633584,26.08896,7.60928,27.176,8.98,0.1,8.980556776,34.91896,0.95928,34.932134,26.08896,7.60928,27.176,8.83,-6.65,11.05402189
21/06/2019 11:30,15.38232,5.92776,16.4849661,16.31232,4.75776,16.992,-0.93,1.17,1.494590245,14.63232,-0.59224,14.64430049,16.31232,4.75776,16.992,-1.68,-5.35,5.607575234
21/06/2019 12:00,16.20712,3.44416,16.56903669,16.67712,4.86416,17.372,-0.47,-1.42,1.495760676,15.51712,2.41416,15.70379513,16.67712,4.86416,17.372,-1.16,-2.45,2.710737907
21/06/2019 12:30,28.2184,4.8312,28.62898168,22.5984,6.5912,23.54,5.62,-1.76,5.889142552,27.7184,2.4512,27.82657147,22.5984,6.5912,23.54,5.12,-4.14,6.584375445
21/06/2019 13:00,28.43568,6.58874,29.18902862,22.55568,6.57874,23.4955,5.88,0.01,5.880008503,27.29568,0.97874,27.31322168,22.55568,6.57874,23.4955,4.74,-5.6,7.336729517
21/06/2019 13:30,23.72592,4.42506,24.1350458,19.76592,5.76506,20.5895,3.96,-1.34,4.180574123,22.71592,2.44506,22.84712979,19.76592,5.76506,20.5895,2.95,-3.32,4.44127234
21/06/2019 14:00,40.03056,5.09558,40.35357071,28.03056,8.17558,29.1985,12,-3.08,12.38896283,40.15056,4.50558,40.4025707,28.03056,8.17558,29.1985,12.12,-3.67,12.66346319
21/06/2019 14:30,37.81744,4.73092,38.11220765,26.67744,7.78092,27.789,11.14,-3.05,11.54998268,37.33744,3.99092,37.55012474,26.67744,7.78092,27.789,10.66,-3.79,11.31369524
21/06/2019 15:00,26.00784,4.07562,26.32524302,20.48784,5.97562,21.3415,5.52,-1.9,5.837842067,25.90784,3.31562,26.11914067,20.48784,5.97562,21.3415,5.42,-2.66,6.037549172
21/06/2019 15:30,29.42704,4.89372,29.83117796,22.36704,6.52372,23.299,7.06,-1.63,7.245722876,29.12704,3.22372,29.3048943,22.36704,6.52372,23.299,6.76,-3.3,7.522472998
21/06/2019 16:00,33.58704,5.65872,34.06039295,24.40704,7.11872,25.424,9.18,-1.46,9.295375194,33.08704,3.87872,33.3136111,24.40704,7.11872,25.424,8.68,-3.24,9.264987858
21/06/2019 16:30,32.12352,5.88186,32.65756902,23.90352,6.97186,24.8995,8.22,-1.09,8.291953931,31.79352,4.15186,32.06346605,23.90352,6.97186,24.8995,7.89,-2.82,8.378812565
21/06/2019 17:00,29.7036,5.7223,30.24976976,22.5336,6.5723,23.4725,7.17,-0.85,7.220207753,29.3936,4.0623,29.67298438,22.5336,6.5723,23.4725,6.86,-2.51,7.304772413
21/06/2019 17:30,25.24984,5.44412,25.83007671,20.61984,6.01412,21.479,4.63,-0.57,4.664954448,24.82984,3.72412,25.10756906,20.61984,6.01412,21.479,4.21,-2.29,4.792514997
21/06/2019 18:00,18.89472,4.95846,19.53450203,17.03472,4.96846,17.7445,1.86,-0.01,1.860026882,18.68472,3.24846,18.96500076,17.03472,4.96846,17.7445,1.65,-1.72,2.383463866
21/06/2019 18:30,13.278,4.549,14.035622,14.808,4.319,15.425,-1.53,0.23,1.547191003,12.978,3.129,13.34987359,14.808,4.319,15.425,-1.83,-1.19,2.182887995
21/06/2019 19:00,7.7292,3.0156,8.29664848,11.7792,3.4356,12.27,-4.05,-0.42,4.071719538,7.6892,3.6056,8.492593715,11.7792,3.4356,12.27,-4.09,0.17,4.093531483
21/06/2019 19:30,1.90312,3.05466,3.59900173,8.79312,2.56466,9.1595,-6.89,0.49,6.907401827,1.66312,2.73466,3.20067703,8.79312,2.56466,9.1595,-7.13,0.17,7.13202636
21/06/2019 20:00,-2.16112,2.84884,3.575797673,6.81888,1.98884,7.103,-8.98,0.86,9.021086409,-2.26112,1.62884,2.786715522,6.81888,1.98884,7.103,-9.08,-0.36,9.087133762
21/06/2019 20:30,-4.81552,2.19964,5.294114562,5.48448,1.59964,5.713,-10.3,0.6,10.31746093,-5.09552,1.23964,5.24414258,5.48448,1.59964,5.713,-10.58,-0.36,10.58612299
21/06/2019 21:00,-6.118,2.0885,6.46465438,4.932,1.4385,5.1375,-11.05,0.65,11.06910114,-6.448,1.1385,6.547739018,4.932,1.4385,5.1375,-11.38,-0.3,11.38395362
21/06/2019 21:30,-7.97184,1.52238,8.115902528,3.84816,1.12238,4.0085,-11.82,0.4,11.82676625,-8.19184,0.75238,8.226318633,3.84816,1.12238,4.0085,-12.04,-0.37,12.04568387
21/06/2019 22:00,-8.59448,1.66286,8.753867137,3.33552,0.97286,3.4745,-11.93,0.69,11.94993724,-8.80448,1.07286,8.869605214,3.33552,0.97286,3.4745,-12.14,0.1,12.14041185
21/06/2019 22:30,-7.49304,2.12328,7.788065639,3.57696,1.04328,3.726,-11.07,1.08,11.12255816,-7.81304,1.44328,7.945228203,3.57696,1.04328,3.726,-11.39,0.4,11.39702154
21/06/2019 23:00,-7.14016,2.25912,7.489025838,3.45984,1.00912,3.604,-10.6,1.25,10.67344836,-7.49016,0.62912,7.516534361,3.45984,1.00912,3.604,-10.95,-0.38,10.95659162
21/06/2019 23:30,-5.97752,2.42614,6.451116233,3.79248,1.10614,3.9505,-9.77,1.32,9.858767671,-6.36752,0.77614,6.414647633,3.79248,1.10614,3.9505,-10.16,-0.33,10.16535784
22/06/2019 00:00,-3.88168,2.83826,4.80865464,4.58832,1.33826,4.7795,-8.47,1.5,8.601796324,-4.12168,1.95826,4.563225641,4.58832,1.33826,4.7795,-8.71,0.62,8.732038708
22/06/2019 00:30,-4.38672,2.47054,5.034568527,4.01328,1.17054,4.1805,-8.4,1.3,8.5,-4.59672,1.63054,4.877345123,4.01328,1.17054,4.1805,-8.61,0.46,8.622279281
22/06/2019 01:00,-4.23928,3.29396,5.368581507,3.75072,1.09396,3.907,-7.99,2.2,8.287345775,-4.55928,0.86396,4.640416037,3.75072,1.09396,3.907,-8.31,-0.23,8.313182303
22/06/2019 01:30,-3.70336,5.22902,6.407614646,3.83664,1.11902,3.9965,-7.54,4.11,8.587415211,-4.22336,-0.46098,4.248443509,3.83664,1.11902,3.9965,-8.06,-1.58,8.213403679
22/06/2019 02:00,-3.58472,2.64904,4.457312015,3.90528,1.13904,4.068,-7.49,1.51,7.640693686,-3.56472,2.45904,4.330601159,3.90528,1.13904,4.068,-7.47,1.32,7.585730024
22/06/2019 02:30,-3.74368,2.54726,4.528098216,3.79632,1.10726,3.9545,-7.54,1.44,7.676275138,-3.79368,2.36726,4.471680652,3.79632,1.10726,3.9545,-7.59,1.26,7.693874187
22/06/2019 03:00,-3.6952,2.5614,4.496139789,3.8448,1.1214,4.005,-7.54,1.44,7.676275138,-3.7452,2.3814,4.438196593,3.8448,1.1214,4.005,-7.59,1.26,7.693874187
22/06/2019 03:30,-4.08744,2.45408,4.767564829,3.68256,1.07408,3.836,-7.77,1.38,7.891596797,-4.18744,2.27408,4.765091143,3.68256,1.07408,3.836,-7.87,1.2,7.960960997
22/06/2019 04:00,-3.8832,2.5424,4.64144805,3.6768,1.0724,3.83,-7.56,1.47,7.701590745,-3.9432,2.3624,4.596711868,3.6768,1.0724,3.83,-7.62,1.29,7.728421572
22/06/2019 04:30,-3.34296,2.66122,4.272876484,3.70704,1.08122,3.8615,-7.05,1.58,7.224880622,-3.40296,2.48122,4.211483046,3.70704,1.08122,3.8615,-7.11,1.4,7.246523304
22/06/2019 05:00,-3.29304,2.56578,4.174606502,3.75696,1.09578,3.9135,-7.05,1.47,7.201624817,-3.35304,2.38578,4.115194218,3.75696,1.09578,3.9135,-7.11,1.29,7.226077774
22/06/2019 05:30,-3.15692,2.43144,3.984726385,4.00608,1.16844,4.173,-7.163,1.263,7.273495583,-3.20692,2.24144,3.912593661,4.00608,1.16844,4.173,-7.213,1.073,7.292372591
22/06/2019 06:00,-1.5968,2.6151,3.064068904,4.7832,1.3951,4.9825,-6.38,1.22,6.49559851,-1.6668,2.4151,2.93443866,4.7832,1.3951,4.9825,-6.45,1.02,6.530153138
22/06/2019 06:30,-0.39856,2.55792,2.588784425,5.58144,1.62792,5.814,-5.98,0.93,6.051884004,-0.49856,2.35792,2.410051618,5.58144,1.62792,5.814,-6.08,0.73,6.123667202
22/06/2019 07:00,1.536,2.678,3.087228531,6.816,1.988,7.1,-5.28,0.69,5.324894365,1.426,2.508,2.885054592,6.816,1.988,7.1,-5.39,0.52,5.415025392
22/06/2019 07:30,6.53312,4.47716,7.9200138,9.69312,2.82716,10.097,-3.16,1.65,3.564842212,6.28312,0.82716,6.337333083,9.69312,2.82716,10.097,-3.41,-2,3.953239178
22/06/2019 08:00,12.69072,3.39646,13.13736331,13.29072,3.87646,13.8445,-0.6,-0.48,0.768374908,12.77072,3.01646,13.12213093,13.29072,3.87646,13.8445,-0.52,-0.86,1.004987562
22/06/2019 08:30,19.06288,4.12834,19.50478365,16.62288,4.84834,17.3155,2.44,-0.72,2.544012579,18.87288,3.77834,19.24737521,16.62288,4.84834,17.3155,2.25,-1.07,2.491465432
22/06/2019 09:00,26.89544,5.14742,27.38358314,20.90544,6.09742,21.7765,5.99,-0.95,6.064866033,26.97544,4.48742,27.34613869,20.90544,6.09742,21.7765,6.07,-1.61,6.279888534
22/06/2019 09:30,32.43848,5.72664,32.94008789,23.74848,6.92664,24.738,8.69,-1.2,8.772462596,32.11848,4.71664,32.46295505,23.74848,6.92664,24.738,8.37,-2.21,8.656847001
22/06/2019 10:00,35.86784,5.70562,36.31881118,25.76784,7.51562,26.8415,10.1,-1.81,10.26090152,35.75784,4.89562,36.09141472,25.76784,7.51562,26.8415,9.99,-2.62,10.3278507
22/06/2019 10:30,40.51584,5.89712,40.94275657,27.79584,8.10712,28.954,12.72,-2.21,12.9105577,40.37584,5.30712,40.72313812,27.79584,8.10712,28.954,12.58,-2.8,12.88783923
22/06/2019 11:00,44.33256,6.11658,44.75252425,29.78256,8.68658,31.0235,14.55,-2.57,14.77522927,44.23256,5.41658,44.56297458,29.78256,8.68658,31.0235,14.45,-3.27,14.81537715
22/06/2019 11:30,32.98168,5.86674,33.4994008,24.09168,7.02674,25.0955,8.89,-1.16,8.965361119,32.85168,3.68674,33.0579027,24.09168,7.02674,25.0955,8.76,-3.34,9.375137332
22/06/2019 12:00,34.12984,5.89662,34.63547467,24.63984,7.18662,25.6665,9.49,-1.29,9.577275187,33.92984,4.13662,34.18107177,24.63984,7.18662,25.6665,9.29,-3.05,9.777862752
22/06/2019 12:30,31.74944,5.89442,32.29196692,23.32944,6.80442,24.3015,8.42,-0.91,8.469031822,31.34944,4.16442,31.62482857,23.32944,6.80442,24.3015,8.02,-2.64,8.443340571
22/06/2019 13:00,31.22656,5.70108,31.74272141,22.66656,6.61108,23.611,8.56,-0.91,8.60823443,30.75656,3.68108,30.97606064,22.66656,6.61108,23.611,8.09,-2.93,8.604243139
22/06/2019 13:30,33.27848,7.43414,34.09873412,24.04848,7.01414,25.0505,9.23,0.42,9.239550855,33.04848,2.87414,33.1732228,24.04848,7.01414,25.0505,9,-4.14,9.906543292
22/06/2019 14:00,30.09864,8.40502,31.25015986,22.50864,6.56502,23.4465,7.59,1.84,7.809846349,29.67864,1.80502,29.73347893,22.50864,6.56502,23.4465,7.17,-4.76,8.606189633
22/06/2019 14:30,24.1748,7.9389,25.44498159,19.2648,5.6189,20.0675,4.91,2.32,5.430515629,23.5048,1.2489,23.53795603,19.2648,5.6189,20.0675,4.24,-4.37,6.088883313
22/06/2019 15:00,25.60552,6.43036,26.40060954,19.71552,5.75036,20.537,5.89,0.68,5.929123038,25.44552,3.60036,25.69897041,19.71552,5.75036,20.537,5.73,-2.15,6.120081699
22/06/2019 15:30,29.90864,5.72252,30.45117373,21.84864,6.37252,22.759,8.06,-0.65,8.086167201,29.68864,4.87252,30.08582384,21.84864,6.37252,22.759,7.84,-1.5,7.982205209
22/06/2019 16:00,24.62032,5.19426,25.16228316,19.18032,5.59426,19.9795,5.44,-0.4,5.454686059,24.52032,4.55426,24.93967476,19.18032,5.59426,19.9795,5.34,-1.04,5.440330872
22/06/2019 16:30,34.84008,6.31294,35.40740581,24.49008,7.14294,25.5105,10.35,-0.83,10.38322686,34.76008,5.42294,35.18055485,24.49008,7.14294,25.5105,10.27,-1.72,10.4130351
22/06/2019 17:00,24.45672,5.34196,25.03333158,19.20672,5.60196,20.007,5.25,-0.26,5.256434153,24.68672,4.60196,25.11199276,19.20672,5.60196,20.007,5.48,-1,5.570493694
22/06/2019 17:30,20.34224,5.10732,20.97358924,16.96224,4.94732,17.669,3.38,0.16,3.383784863,19.97224,4.03732,20.37621956,16.96224,4.94732,17.669,3.01,-0.91,3.144550842
22/06/2019 18:00,12.24912,4.40016,13.01546575,13.50912,3.94016,14.072,-1.26,0.46,1.341342611,12.22912,3.39016,12.69033336,13.50912,3.94016,14.072,-1.28,-0.55,1.393161871
22/06/2019 18:30,8.73128,4.06704,9.632033264,11.68128,3.40704,12.168,-2.95,0.66,3.022929043,8.68128,2.78704,9.1176869,11.68128,3.40704,12.168,-3,-0.62,3.063396807
22/06/2019 19:00,5.65816,3.68238,6.750903425,10.08816,2.94238,10.5085,-4.43,0.74,4.491380634,5.38816,2.36238,5.883290529,10.08816,2.94238,10.5085,-4.7,-0.58,4.735652014
22/06/2019 19:30,1.9912,2.7566,3.400547162,8.2512,2.4066,8.595,-6.26,0.35,6.269776711,1.7912,2.7766,3.304225325,8.2512,2.4066,8.595,-6.46,0.37,6.470587299
22/06/2019 20:00,-2.48664,2.27098,3.367599835,6.00336,1.75098,6.2535,-8.49,0.52,8.50590971,-2.54664,2.24098,3.392250971,6.00336,1.75098,6.2535,-8.55,0.49,8.564029425
22/06/2019 20:30,-3.64528,2.07596,4.194958426,5.33472,1.55596,5.557,-8.98,0.52,8.995043079,-3.97528,2.04596,4.470883962,5.33472,1.55596,5.557,-9.31,0.49,9.322885819
22/06/2019 21:00,-3.25568,2.21876,3.939841139,5.82432,1.69876,6.067,-9.08,0.52,9.094877679,-3.19568,2.47876,4.044332059,5.82432,1.69876,6.067,-9.02,0.78,9.053662242
22/06/2019 21:30,-4.7936,4.2352,6.396524056,4.6464,1.3552,4.84,-9.44,2.88,9.869549129,-5.3736,-0.1648,5.376126487,4.6464,1.3552,4.84,-10.02,-1.52,10.13463369
22/06/2019 22:00,-3.1416,4.4362,5.435947112,5.4384,1.5862,5.665,-8.58,2.85,9.040956808,-3.5416,0.1562,3.545042877,5.4384,1.5862,5.665,-8.98,-1.43,9.09314577
22/06/2019 22:30,-3.7148,4.2811,5.668117523,5.2152,1.5211,5.4325,-8.93,2.76,9.346790893,-4.2248,0.0511,4.225109022,5.2152,1.5211,5.4325,-9.44,-1.47,9.55376889
22/06/2019 23:00,-3.94904,4.56278,6.034391291,4.98096,1.45278,5.1885,-8.93,3.11,9.45605626,-4.45904,-0.37722,4.474967335,4.98096,1.45278,5.1885,-9.44,-1.83,9.615742301
22/06/2019 23:30,-3.60776,4.64982,5.885300184,4.66224,1.35982,4.8565,-8.27,3.29,8.90039325,-4.01776,-1.68018,4.354928272,4.66224,1.35982,4.8565,-8.68,-3.04,9.196956018
23/06/2019 00:00,-2.46,3.2,4.036285421,5.04,1.47,5.25,-7.5,1.73,7.696940951,-2.71,1.84,3.275622078,5.04,1.47,5.25,-7.75,0.37,7.758827231
23/06/2019 00:30,-2.44248,2.42136,3.43928667,4.90752,1.43136,5.112,-7.35,0.99,7.416373777,-2.77248,2.09136,3.472813269,4.90752,1.43136,5.112,-7.68,0.66,7.708307207
23/06/2019 01:00,-2.46592,2.91744,3.819976126,4.65408,1.35744,4.848,-7.12,1.56,7.288895664,-2.74592,1.87744,3.326388071,4.65408,1.35744,4.848,-7.4,0.52,7.418247772
23/06/2019 01:30,-2.46904,2.94278,3.841368591,4.50096,1.31278,4.6885,-6.97,1.63,7.158058396,-2.75904,1.71278,3.247447775,4.50096,1.31278,4.6885,-7.26,0.4,7.271010934
23/06/2019 02:00,-2.45272,3.32754,4.133806702,4.51728,1.31754,4.7055,-6.97,2.01,7.254033361,-2.74272,1.21754,3.00081933,4.51728,1.31754,4.7055,-7.26,-0.1,7.260688673
23/06/2019 02:30,-1.90912,3.80484,4.256940991,4.61088,1.34484,4.803,-6.52,2.46,6.968644057,-2.19912,0.82484,2.348720886,4.61088,1.34484,4.803,-6.81,-0.52,6.829824302
23/06/2019 03:00,-2.93512,2.31434,3.73779334,4.09488,1.19434,4.2655,-7.03,1.12,7.118658582,-3.10512,2.31434,3.872717373,4.09488,1.19434,4.2655,-7.2,1.12,7.286590424
23/06/2019 03:30,-3.77888,1.43116,4.040810933,3.74112,1.09116,3.897,-7.52,0.34,7.527682246,-3.80888,3.11116,4.918016206,3.74112,1.09116,3.897,-7.55,2.02,7.815555003
23/06/2019 04:00,-3.91048,1.40736,4.156021655,3.65952,1.06736,3.812,-7.57,0.34,7.577631556,-3.89048,3.14736,5.004169222,3.65952,1.06736,3.812,-7.55,2.08,7.831277035
23/06/2019 04:30,-3.57024,1.41618,3.840856604,3.68976,1.07618,3.8435,-7.26,0.34,7.267957072,-3.59024,3.26618,4.85363318,3.68976,1.07618,3.8435,-7.28,2.19,7.602269398
23/06/2019 05:00,-2.59512,1.51684,3.00590276,4.03488,1.17684,4.203,-6.63,0.34,6.638712225,-2.60512,3.23684,4.154970926,4.03488,1.17684,4.203,-6.64,2.06,6.952208282
23/06/2019 05:30,-1.78232,1.63724,2.420169292,4.44768,1.29724,4.633,-6.23,0.34,6.239270791,-1.78232,3.35724,3.801016311,4.44768,1.29724,4.633,-6.23,2.06,6.561745195
23/06/2019 06:00,-0.05352,0.80314,0.804921269,5.25648,1.53314,5.4755,-5.31,-0.73,5.35994403,-0.04352,4.05314,4.053373638,5.25648,1.53314,5.4755,-5.3,2.52,5.86859438
23/06/2019 06:30,0.11792,0.70856,0.718305228,5.61792,1.63856,5.852,-5.5,-0.93,5.578073144,0.13792,4.31856,4.320761785,5.61792,1.63856,5.852,-5.48,2.68,6.100229504
23/06/2019 07:00,2.71712,0.91666,2.867578534,7.01712,2.04666,7.3095,-4.3,-1.13,4.445998201,2.74712,4.51666,5.286481424,7.01712,2.04666,7.3095,-4.27,2.47,4.932930164
23/06/2019 07:30,5.7832,1.2726,5.921563392,8.9232,2.6026,9.295,-3.14,-1.33,3.410058651,5.8232,4.8626,7.586470655,8.9232,2.6026,9.295,-3.1,2.26,3.836352434
23/06/2019 08:00,8.48464,2.17052,8.757869204,10.42464,3.04052,10.859,-1.94,-0.87,2.126146749,8.54464,4.58052,9.694949005,10.42464,3.04052,10.859,-1.88,1.54,2.430226327
23/06/2019 08:30,9.44416,2.19038,9.694840001,11.38416,3.32038,11.8585,-1.94,-1.13,2.245105788,9.62416,4.78038,10.74599873,11.38416,3.32038,11.8585,-1.76,1.46,2.286744411
23/06/2019 09:00,12.2532,2.7826,12.56518098,13.2432,3.8626,13.795,-0.99,-1.08,1.465093854,12.2232,4.6926,13.09301772,13.2432,3.8626,13.795,-1.02,0.83,1.315028517
23/06/2019 09:30,9.83616,4.47138,10.80478055,12.41616,3.62138,12.9335,-2.58,0.85,2.716413076,9.39616,2.00138,9.606942524,12.41616,3.62138,12.9335,-3.02,-1.62,3.427068718
