Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/06/2019 10:00,10.12536,5.21698,11.39033781,12.43536,3.62698,12.9535,-2.31,1.59,2.804318099,9.75536,0.98698,9.805160797,12.43536,3.62698,12.9535,-2.68,-2.64,3.761914406
23/06/2019 10:30,12.1272,5.0521,13.13745387,13.6872,3.9921,14.2575,-1.56,1.06,1.886054082,11.8772,1.7721,12.00867263,13.6872,3.9921,14.2575,-1.81,-2.22,2.864349839
23/06/2019 11:00,18.29096,5.16778,19.00697682,16.62096,4.84778,17.3135,1.67,0.32,1.70038231,17.69096,2.54778,17.87347892,16.62096,4.84778,17.3135,1.07,-2.3,2.536710468
23/06/2019 11:30,30.70152,5.79836,31.24426842,23.17152,6.75836,24.137,7.53,-0.96,7.590948557,30.55152,4.45836,30.87510888,23.17152,6.75836,24.137,7.38,-2.3,7.730097024
23/06/2019 12:00,38.198,4.0165,38.40858597,27.108,7.9065,28.2375,11.09,-3.89,11.75245506,38.508,7.2265,39.18020375,27.108,7.9065,28.2375,11.4,-0.68,11.42026269
23/06/2019 12:30,35.6452,4.3186,35.90585731,25.9152,7.5586,26.995,9.73,-3.24,10.25526694,35.8652,6.0186,36.36668966,25.9152,7.5586,26.995,9.95,-1.54,10.06847059
23/06/2019 13:00,16.77128,4.14704,17.27639354,16.24128,4.73704,16.918,0.53,-0.59,0.793095202,16.50128,2.92704,16.75887242,16.24128,4.73704,16.918,0.26,-1.81,1.828578683
23/06/2019 13:30,13.03256,3.76658,13.56594063,14.42256,4.20658,15.0235,-1.39,-0.44,1.457978052,12.93256,2.83658,13.23998845,14.42256,4.20658,15.0235,-1.49,-1.37,2.02410474
23/06/2019 14:00,19.11448,4.07464,19.54395141,17.12448,4.99464,17.838,1.99,-0.92,2.192373143,18.84448,3.56464,19.17866223,17.12448,4.99464,17.838,1.72,-1.43,2.236805758
23/06/2019 14:30,27.37336,3.17348,27.55670178,21.30336,6.21348,22.191,6.07,-3.04,6.788703853,27.78336,6.82348,28.60900159,21.30336,6.21348,22.191,6.48,0.61,6.508648093
23/06/2019 15:00,20.40272,2.61746,20.56993146,17.44272,5.08746,18.1695,2.96,-2.47,3.855191305,20.54272,6.01746,21.40591437,17.44272,5.08746,18.1695,3.1,0.93,3.236495018
23/06/2019 15:30,19.45432,3.91626,19.84458765,16.92432,4.93626,17.6295,2.53,-1.02,2.727874631,19.38432,4.10626,19.81447029,16.92432,4.93626,17.6295,2.46,-0.83,2.596247292
23/06/2019 16:00,11.11496,4.33228,11.92941683,13.10496,3.82228,13.651,-1.99,0.51,2.054312537,11.08496,3.04228,11.49485997,13.10496,3.82228,13.651,-2.02,-0.78,2.165363711
23/06/2019 16:30,6.48416,3.73038,7.480646085,10.90416,3.18038,11.3585,-4.42,0.55,4.45408801,6.22416,2.52038,6.715093674,10.90416,3.18038,11.3585,-4.68,-0.66,4.726309342
23/06/2019 17:00,2.3808,3.3169,4.082895327,9.0408,2.6369,9.4175,-6.66,0.68,6.694624709,2.1808,2.1769,3.081360454,9.0408,2.6369,9.4175,-6.86,-0.46,6.875405443
23/06/2019 17:30,6.10648,3.92314,7.258107567,11.01648,3.21314,11.4755,-4.91,0.71,4.961068433,5.91648,2.60314,6.46382808,11.01648,3.21314,11.4755,-5.1,-0.61,5.136350845
23/06/2019 18:00,-0.49232,0.84224,0.975575317,8.16768,2.38224,8.508,-8.66,-1.54,8.795862664,-0.17232,4.26224,4.265721979,8.16768,2.38224,8.508,-8.34,1.88,8.549268975
23/06/2019 18:30,-4.30376,0.04682,4.304014667,6.36624,1.85682,6.6315,-10.67,-1.81,10.82243041,-3.89376,4.23682,5.754303663,6.36624,1.85682,6.6315,-10.26,2.38,10.53242612
23/06/2019 19:00,-5.10936,3.35352,6.111600118,5.84064,1.70352,6.084,-10.95,1.65,11.0736173,-5.20936,0.29352,5.2176226,5.84064,1.70352,6.084,-11.05,-1.41,11.13959604
23/06/2019 19:30,-7.58296,3.16372,8.216471664,4.60704,1.34372,4.799,-12.19,1.82,12.32511663,-7.66296,0.10372,7.663661905,4.60704,1.34372,4.799,-12.27,-1.24,12.33249772
23/06/2019 20:00,-8.49032,2.94074,8.985181437,3.97968,1.16074,4.1455,-12.47,1.78,12.59640028,-8.19032,1.77074,8.379550218,3.97968,1.16074,4.1455,-12.17,0.61,12.185278
23/06/2019 20:30,-8.64256,3.00342,9.149556003,3.57744,1.04342,3.7265,-12.22,1.96,12.37618681,-8.73256,0.21342,8.735167557,3.57744,1.04342,3.7265,-12.31,-0.83,12.33794959
23/06/2019 21:00,-7.674,1.3905,7.798959306,3.876,1.1305,4.0375,-11.55,0.26,11.55292604,-7.854,1.6505,8.025550838,3.876,1.1305,4.0375,-11.73,0.52,11.74152034
23/06/2019 21:30,-8.31624,1.61318,8.471257135,3.47376,1.01318,3.6185,-11.79,0.6,11.8052573,-8.55624,1.10318,8.627064915,3.47376,1.01318,3.6185,-12.03,0.09,12.03033665
23/06/2019 22:00,-7.77952,2.48514,8.166814082,3.48048,1.01514,3.6255,-11.26,1.47,11.3555493,-8.23952,0.57514,8.259568745,3.48048,1.01514,3.6255,-11.72,-0.44,11.72825648
23/06/2019 22:30,-8.33632,1.59274,8.487110925,3.16368,0.92274,3.2955,-11.5,0.67,11.51950086,-8.37632,1.24274,8.468006817,3.16368,0.92274,3.2955,-11.54,0.32,11.54443589
23/06/2019 23:00,-6.86096,1.74472,7.079323414,3.47904,1.01472,3.624,-10.34,0.73,10.36573683,-7.10096,1.57472,7.273470698,3.47904,1.01472,3.624,-10.58,0.56,10.59481005
23/06/2019 23:30,-5.95344,3.22858,6.772531037,3.52656,1.02858,3.6735,-9.48,2.2,9.731926839,-6.19344,0.97858,6.27027255,3.52656,1.02858,3.6735,-9.72,-0.05,9.7201286
24/06/2019 00:00,-5.17992,1.60044,5.421529249,3.67008,1.07044,3.823,-8.85,0.53,8.865855853,-5.19992,2.79044,5.901332341,3.67008,1.07044,3.823,-8.87,1.72,9.035225509
24/06/2019 00:30,-2.9596,1.6972,3.411703387,4.5504,1.3272,4.74,-7.51,0.37,7.51910899,-3.1296,3.0472,4.368045787,4.5504,1.3272,4.74,-7.68,1.72,7.870247772
24/06/2019 01:00,-1.80184,4.96488,5.281728959,4.98816,1.45488,5.196,-6.79,3.51,7.643572463,-2.01184,2.26488,3.02938634,4.98816,1.45488,5.196,-7,0.81,7.046708451
24/06/2019 01:30,-2.16616,5.83862,6.227498105,4.62384,1.34862,4.8165,-6.79,4.49,8.14028255,-2.78616,-0.81138,2.901900248,4.62384,1.34862,4.8165,-7.41,-2.16,7.718400093
24/06/2019 02:00,-1.87112,5.95634,6.243322533,4.71888,1.37634,4.9155,-6.59,4.58,8.025241429,-2.54112,-0.91366,2.700382464,4.71888,1.37634,4.9155,-7.26,-2.29,7.612601395
24/06/2019 02:30,-1.9348,5.9986,6.302908297,4.5552,1.3286,4.745,-6.49,4.67,7.995561269,-2.6048,-0.9114,2.759643636,4.5552,1.3286,4.745,-7.16,-2.24,7.502213007
24/06/2019 03:00,-2.6804,5.8503,6.435103282,4.1496,1.2103,4.3225,-6.83,4.64,8.25702731,-3.3604,-1.0697,3.526548773,4.1496,1.2103,4.3225,-7.51,-2.28,7.848471189
24/06/2019 03:30,-3.6012,5.5434,6.610440606,3.7488,1.0934,3.905,-7.35,4.45,8.592147578,-4.2812,-1.2566,4.461806473,3.7488,1.0934,3.905,-8.03,-2.35,8.366803452
24/06/2019 04:00,-4.58112,4.60884,6.498312596,3.21888,0.93884,3.353,-7.8,3.67,8.620261017,-5.24112,-0.76116,5.296102661,3.21888,0.93884,3.353,-8.46,-1.7,8.629113512
24/06/2019 04:30,-4.3852,5.1039,6.729024762,3.3048,0.9639,3.4425,-7.69,4.14,8.733596052,-5.0652,-1.1961,5.204508262,3.3048,0.9639,3.4425,-8.37,-2.16,8.644217721
24/06/2019 05:00,-3.90304,4.83828,6.216323238,3.21696,0.93828,3.351,-7.12,3.9,8.118152499,-4.56304,-0.47172,4.587358041,3.21696,0.93828,3.351,-7.78,-1.41,7.906737633
24/06/2019 05:30,-4.5128,4.5496,6.408137327,3.1872,0.9296,3.32,-7.7,3.62,8.508489878,-5.1928,-0.7504,5.246739178,3.1872,0.9296,3.32,-8.38,-1.68,8.546742069
24/06/2019 06:00,-4.72568,3.90126,6.127958963,3.36432,0.98126,3.5045,-8.09,2.92,8.600842982,-5.34568,-0.92874,5.425758256,3.36432,0.98126,3.5045,-8.71,-1.91,8.916961366
24/06/2019 06:30,-5.94552,1.52464,6.137893385,3.68448,1.07464,3.838,-9.63,0.45,9.640508285,-6.18552,0.54464,6.209451699,3.68448,1.07464,3.838,-9.87,-0.53,9.884219747
24/06/2019 07:00,-6.94112,1.85884,7.185710334,3.69888,1.07884,3.853,-10.64,0.78,10.66855192,-7.46112,-0.49116,7.477268873,3.69888,1.07884,3.853,-11.16,-1.57,11.26989352
24/06/2019 07:30,-7.73208,-0.28394,7.737291713,3.99792,1.16606,4.1645,-11.73,-1.45,11.81928086,-7.59208,0.82606,7.636887707,3.99792,1.16606,4.1645,-11.59,-0.34,11.59498599
24/06/2019 08:00,-6.24088,1.56266,6.433544082,5.28912,1.54266,5.5095,-11.53,0.02,11.53001735,-6.93088,-0.88734,6.987450884,5.28912,1.54266,5.5095,-12.22,-2.43,12.45926563
24/06/2019 08:30,-2.25896,-0.37928,2.290579315,7.75104,2.26072,8.074,-10.01,-2.64,10.35227994,-2.33896,0.90072,2.506397893,7.75104,2.26072,8.074,-10.09,-1.36,10.18124256
24/06/2019 09:00,-0.00704,1.31378,1.313798862,8.89296,2.59378,9.2635,-8.9,-1.28,8.991573833,-0.08704,0.72378,0.728994822,8.89296,2.59378,9.2635,-8.98,-1.87,9.172638661
24/06/2019 09:30,0.99064,1.51102,1.806806312,9.50064,2.77102,9.8965,-8.51,-1.26,8.602772809,0.52064,0.69102,0.865202086,9.50064,2.77102,9.8965,-8.98,-2.08,9.217743759
24/06/2019 10:00,-1.90544,-0.81992,2.074360239,8.43456,2.46008,8.786,-10.34,-3.28,10.84776475,-1.76544,2.68008,3.209300111,8.43456,2.46008,8.786,-10.2,0.22,10.20237227
24/06/2019 10:30,-0.76464,-0.26802,0.810252461,8.71536,2.54198,9.0785,-9.48,-2.81,9.887694372,-0.83464,2.84198,2.962005106,8.71536,2.54198,9.0785,-9.55,0.3,9.55471088
24/06/2019 11:00,0.3768,1.0999,1.162651388,9.0168,2.6299,9.3925,-8.64,-1.53,8.774423058,0.3668,1.1999,1.254712019,9.0168,2.6299,9.3925,-8.65,-1.43,8.767405546
24/06/2019 11:30,-2.26232,3.94474,4.547424046,7.86768,2.29474,8.1955,-10.13,1.65,10.26349843,-2.90232,-2.20526,3.645083408,7.86768,2.29474,8.1955,-10.77,-4.5,11.6723134
24/06/2019 12:00,-0.18824,4.10218,4.106496688,8.92176,2.60218,9.2935,-9.11,1.5,9.232664837,-1.02824,-2.35782,2.572273829,8.92176,2.60218,9.2935,-9.95,-4.96,11.11773808
24/06/2019 12:30,1.49192,4.21056,4.467061764,9.84192,2.87056,10.252,-8.35,1.34,8.45683747,0.93192,-2.12944,2.324433178,9.84192,2.87056,10.252,-8.91,-5,10.21704948
24/06/2019 13:00,1.58504,4.55272,4.820747992,9.81504,2.86272,10.224,-8.23,1.69,8.401726013,0.82504,-2.02728,2.188733698,9.81504,2.86272,10.224,-8.99,-4.89,10.23387512
24/06/2019 13:30,-2.63528,3.26346,4.194624161,7.79472,2.27346,8.1195,-10.43,0.99,10.47687931,-3.53528,-2.31654,4.226649057,7.79472,2.27346,8.1195,-11.33,-4.59,12.22444273
24/06/2019 14:00,1.71888,3.39384,3.804299988,10.05888,2.93384,10.478,-8.34,0.46,8.352676218,1.25888,-1.28616,1.799718422,10.05888,2.93384,10.478,-8.8,-4.22,9.759528677
24/06/2019 14:30,2.13848,2.23164,3.090843542,10.18848,2.97164,10.613,-8.05,-0.74,8.083940871,1.64848,-0.44836,1.708365593,10.18848,2.97164,10.613,-8.54,-3.42,9.199347803
24/06/2019 15:00,6.19808,1.54944,6.388815227,11.99808,3.49944,12.498,-5.8,-1.95,6.119027701,6.09808,1.58944,6.301817135,11.99808,3.49944,12.498,-5.9,-1.91,6.201459506
24/06/2019 15:30,9.95968,2.21824,10.20371572,14.11968,4.11824,14.708,-4.16,-1.9,4.573357629,9.87968,2.13824,10.10841962,14.11968,4.11824,14.708,-4.24,-1.98,4.679529891
24/06/2019 16:00,9.6208,2.0794,9.842951641,13.7808,4.0194,14.355,-4.16,-1.94,4.590119824,9.4308,2.1094,9.663827244,13.7808,4.0194,14.355,-4.35,-1.91,4.750852555
24/06/2019 16:30,3.54528,3.90154,5.271719326,10.80528,3.15154,11.2555,-7.26,0.75,7.298636859,2.97528,-0.04846,2.975674621,10.80528,3.15154,11.2555,-7.83,-3.2,8.458658286
24/06/2019 17:00,2.52248,4.47864,5.140148013,10.45248,3.04864,10.888,-7.93,1.43,8.057902953,1.95248,-0.94136,2.167564716,10.45248,3.04864,10.888,-8.5,-3.99,9.389893503
24/06/2019 17:30,1.82192,2.00806,2.711401381,10.14192,2.95806,10.5645,-8.32,-0.95,8.374061141,1.50192,1.73806,2.297088647,10.14192,2.95806,10.5645,-8.64,-1.22,8.72570914
24/06/2019 18:00,0.35112,1.90616,1.938228882,9.38112,2.73616,9.772,-9.03,-0.83,9.068064843,0.16112,1.51616,1.524696953,9.38112,2.73616,9.772,-9.22,-1.22,9.300365584
24/06/2019 18:30,0.04048,2.75764,2.757937091,9.18048,2.67764,9.563,-9.14,0.08,9.140350103,-0.44952,0.70764,0.838345156,9.18048,2.67764,9.563,-9.63,-1.97,9.829435386
24/06/2019 19:00,-0.6372,3.2579,3.319628933,8.6328,2.5179,8.9925,-9.27,0.74,9.299489233,-1.0872,0.4679,1.183610683,8.6328,2.5179,8.9925,-9.72,-2.05,9.93382605
24/06/2019 19:30,-3.51104,3.11928,4.69652101,7.12896,2.07928,7.426,-10.64,1.04,10.69070624,-3.99104,-0.10072,3.992310709,7.12896,2.07928,7.426,-11.12,-2.18,11.33167243
24/06/2019 20:00,-4.12784,3.28938,5.278170502,6.75216,1.96938,7.0335,-10.88,1.32,10.95978102,-4.57784,0.06938,4.578365718,6.75216,1.96938,7.0335,-11.33,-1.9,11.488207
24/06/2019 20:30,-5.31928,3.03896,6.126174793,6.03072,1.75896,6.282,-11.35,1.28,11.42194817,-5.84928,-0.00104,5.849280092,6.03072,1.75896,6.282,-11.88,-1.76,12.00966278
24/06/2019 21:00,-8.03504,1.75728,8.224955976,4.58496,1.33728,4.776,-12.62,0.42,12.62698697,-8.44504,0.15728,8.44650446,4.58496,1.33728,4.776,-13.03,-1.18,13.08332144
24/06/2019 21:30,-8.46816,1.60512,8.618941002,4.37184,1.27512,4.554,-12.84,0.33,12.84423995,-8.87816,0.04512,8.878274652,4.37184,1.27512,4.554,-13.25,-1.23,13.3069681
24/06/2019 22:00,-7.96032,0.41574,7.971168939,4.33968,1.26574,4.5205,-12.3,-0.85,12.32933494,-8.23032,1.09574,8.302940049,4.33968,1.26574,4.5205,-12.57,-0.17,12.57114951
24/06/2019 22:30,-8.28728,-0.24504,8.290901905,4.06272,1.18496,4.232,-12.35,-1.43,12.43251382,-8.34728,1.14496,8.425438671,4.06272,1.18496,4.232,-12.41,-0.04,12.41006446
24/06/2019 23:00,-8.34464,0.95698,8.399334941,3.55536,1.03698,3.7035,-11.9,-0.08,11.9002689,-8.48464,0.24698,8.488233918,3.55536,1.03698,3.7035,-12.04,-0.79,12.06588994
24/06/2019 23:30,-7.33656,3.26392,8.029837259,3.61344,1.05392,3.764,-10.95,2.21,11.17079227,-7.69656,-1.33608,7.811667274,3.61344,1.05392,3.764,-11.31,-2.39,11.55976643
25/06/2019 00:00,-7.1184,1.3413,7.243666492,3.5016,1.0213,3.6475,-10.62,0.32,10.62482,-7.1684,1.3413,7.292807707,3.5016,1.0213,3.6475,-10.67,0.32,10.67479742
25/06/2019 00:30,-4.87528,2.26846,5.377198699,4.31472,1.25846,4.4945,-9.19,1.01,9.245333958,-5.11528,0.88846,5.19186389,4.31472,1.25846,4.4945,-9.43,-0.37,9.437255957
25/06/2019 01:00,-3.79536,2.53052,4.561610352,4.66464,1.36052,4.859,-8.46,1.17,8.540521061,-4.28536,0.99052,4.398345166,4.66464,1.36052,4.859,-8.95,-0.37,8.95764478
25/06/2019 01:30,-3.62168,2.42076,4.356219118,4.76832,1.39076,4.967,-8.39,1.03,8.452987638,-3.99168,1.02076,4.120128663,4.76832,1.39076,4.967,-8.76,-0.37,8.767810445
25/06/2019 02:00,-3.55792,2.51144,4.35501155,4.70208,1.37144,4.898,-8.26,1.14,8.338297188,-3.91792,1.04144,4.053972669,4.70208,1.37144,4.898,-8.62,-0.33,8.626314393
25/06/2019 02:30,-3.30632,2.60274,4.207850692,4.60368,1.34274,4.7955,-7.91,1.26,8.009725339,-3.65632,0.99274,3.788694848,4.60368,1.34274,4.7955,-8.26,-0.35,8.267411929
25/06/2019 03:00,-3.53128,2.72546,4.46072535,4.57872,1.33546,4.7695,-8.11,1.39,8.228256194,-3.92128,0.72546,3.987822595,4.57872,1.33546,4.7695,-8.5,-0.61,8.521860126
25/06/2019 03:30,-3.49376,3.65182,5.053924045,4.56624,1.33182,4.7565,-8.06,2.32,8.387252232,-3.93376,-0.02818,3.933860934,4.56624,1.33182,4.7565,-8.5,-1.36,8.608112453
25/06/2019 04:00,-3.29392,3.46094,4.777867165,4.66608,1.36094,4.8605,-7.96,2.1,8.232350819,-3.74392,0.23094,3.75103589,4.66608,1.36094,4.8605,-8.41,-1.13,8.485575997
25/06/2019 04:30,-3.75544,0.58008,3.799976632,4.59456,1.34008,4.786,-8.35,-0.76,8.38451549,-3.69544,3.34008,4.981205798,4.59456,1.34008,4.786,-8.29,2,8.527842635
25/06/2019 05:00,-3.24024,0.22868,3.248299524,4.82976,1.40868,5.031,-8.07,-1.18,8.155813877,-3.04024,3.70868,4.795556965,4.82976,1.40868,5.031,-7.87,2.3,8.199201181
25/06/2019 05:30,-3.17592,0.19744,3.182051288,4.89408,1.42744,5.098,-8.07,-1.23,8.163197903,-2.97592,3.66744,4.722945691,4.89408,1.42744,5.098,-7.87,2.24,8.182572945
25/06/2019 06:00,-3.25672,0.10804,3.258511593,5.03328,1.46804,5.243,-8.29,-1.36,8.400815437,-3.07672,3.54804,4.696253166,5.03328,1.46804,5.243,-8.11,2.08,8.372484697
25/06/2019 06:30,-4.07576,0.08582,4.076663421,5.09424,1.48582,5.3065,-9.17,-1.4,9.276254632,-4.25576,1.66582,4.570169521,5.09424,1.48582,5.3065,-9.35,0.18,9.35173246
25/06/2019 07:00,-5.02912,1.11234,5.150664836,5.15088,1.50234,5.3655,-10.18,-0.39,10.18746779,-5.47912,-0.06766,5.479537741,5.15088,1.50234,5.3655,-10.63,-1.57,10.74531526
25/06/2019 07:30,-6.25464,2.36198,6.685766302,5.11536,1.49198,5.3285,-11.37,0.87,11.40323638,-6.58464,-1.03802,6.665956004,5.11536,1.49198,5.3285,-11.7,-2.53,11.9704177
25/06/2019 08:00,-7.10464,0.91948,7.163892308,5.17536,1.50948,5.391,-12.28,-0.59,12.29416528,-7.55464,-0.75052,7.591828884,5.17536,1.50948,5.391,-12.73,-2.26,12.92905642
25/06/2019 08:30,-7.91712,0.21834,7.920130141,5.10288,1.48834,5.3155,-13.02,-1.27,13.08179269,-8.19712,-0.53166,8.21434347,5.10288,1.48834,5.3155,-13.3,-2.02,13.45252393
25/06/2019 09:00,-7.95176,3.01032,8.502500432,4.93824,1.44032,5.144,-12.89,1.57,12.98526088,-9.01176,-3.48968,9.663833856,4.93824,1.44032,5.144,-13.95,-4.93,14.79551959
25/06/2019 09:30,-7.9296,2.5047,8.315772859,5.3304,1.5547,5.5525,-13.26,0.95,13.29398736,-8.7396,-3.0353,9.25168386,5.3304,1.5547,5.5525,-14.07,-4.59,14.79976351
25/06/2019 10:00,-9.03984,-0.87912,9.0824864,4.94016,1.44088,5.146,-13.98,-2.32,14.17119614,-9.20984,-0.37912,9.217639871,4.94016,1.44088,5.146,-14.15,-1.82,14.26656581
25/06/2019 10:30,-8.44704,-0.70622,8.47651057,5.53296,1.61378,5.7635,-13.98,-2.32,14.17119614,-8.61704,-0.20622,8.619507239,5.53296,1.61378,5.7635,-14.15,-1.82,14.26656581
25/06/2019 11:00,-7.7084,0.6763,7.738010872,5.5416,1.6163,5.7725,-13.25,-0.94,13.28330155,-8.3884,-1.4337,8.510038205,5.5416,1.6163,5.7725,-13.93,-3.05,14.25999299
25/06/2019 11:30,-5.43768,1.28526,5.58750902,6.77232,1.97526,7.0545,-12.21,-0.69,12.22948077,-5.95768,-1.35474,6.109768527,6.77232,1.97526,7.0545,-12.73,-3.33,13.15833576
25/06/2019 12:00,-2.08072,1.69854,2.685969816,8.42928,2.45854,8.7805,-10.51,-0.76,10.53744276,-2.81072,-0.94146,2.96420206,8.42928,2.45854,8.7805,-11.24,-3.4,11.74298088
25/06/2019 12:30,-3.65736,0.59702,3.705767808,7.77264,2.26702,8.0965,-11.43,-1.67,11.5513549,-4.16736,-0.02298,4.167423359,7.77264,2.26702,8.0965,-11.94,-2.29,12.15761901
25/06/2019 13:00,-5.80968,-0.79324,5.863583495,6.64032,1.93676,6.917,-12.45,-2.73,12.74579931,-5.94968,1.17676,6.06493662,6.64032,1.93676,6.917,-12.59,-0.76,12.61291798
25/06/2019 13:30,-5.71352,0.48314,5.733910973,6.45648,1.88314,6.7255,-12.17,-1.4,12.25026122,-6.27352,-0.52686,6.295604391,6.45648,1.88314,6.7255,-12.73,-2.41,12.95611825
25/06/2019 14:00,-7.092,0.6515,7.121861853,5.628,1.6415,5.8625,-12.72,-0.99,12.75846778,-7.442,-1.0185,7.511371795,5.628,1.6415,5.8625,-13.07,-2.66,13.33793462
25/06/2019 14:30,-5.99624,0.97818,6.075502469,5.99376,1.74818,6.2435,-11.99,-0.77,12.01469933,-6.75624,-0.75182,6.797941766,5.99376,1.74818,6.2435,-12.75,-2.5,12.99278646
25/06/2019 15:00,-4.49696,1.86172,4.867098787,6.62304,1.93172,6.899,-11.12,-0.07,11.12022032,-4.85696,-0.40828,4.874089966,6.62304,1.93172,6.899,-11.48,-2.34,11.71605736
25/06/2019 15:30,-3.04536,2.79052,4.130522897,7.30464,2.13052,7.609,-10.35,0.66,10.37102213,-3.62536,-0.89948,3.735277687,7.30464,2.13052,7.609,-10.93,-3.03,11.34221319
25/06/2019 16:00,-1.32296,2.88372,3.172706132,8.44704,2.46372,8.799,-9.77,0.42,9.779023469,-1.77296,-0.50628,1.84382933,8.44704,2.46372,8.799,-10.22,-2.97,10.64280508
25/06/2019 16:30,-2.88888,1.16366,3.114439316,7.76112,2.26366,8.0845,-10.65,-1.1,10.70665681,-3.07888,1.16366,3.291444463,7.76112,2.26366,8.0845,-10.84,-1.1,10.89566886
25/06/2019 17:00,-2.61096,0.86722,2.751214759,7.97904,2.32722,8.3115,-10.59,-1.46,10.69016838,-2.79096,2.25722,3.589498551,7.97904,2.32722,8.3115,-10.77,-0.07,10.77022748
25/06/2019 17:30,-5.0996,3.0722,5.95351434,6.8304,1.9922,7.115,-11.93,1.08,11.97878541,-5.6096,-0.3078,5.618038181,6.8304,1.9922,7.115,-12.44,-2.3,12.65083396
25/06/2019 18:00,-5.86528,2.38596,6.332007154,6.53472,1.90596,6.807,-12.4,0.48,12.40928684,-6.45528,0.25596,6.460352576,6.53472,1.90596,6.807,-12.99,-1.65,13.09437284
25/06/2019 18:30,-5.45712,1.20834,5.589297295,6.54288,1.90834,6.8155,-12,-0.7,12.02039933,-5.77712,2.34834,6.236169998,6.54288,1.90834,6.8155,-12.32,0.44,12.32785464
25/06/2019 19:00,-4.6736,0.7477,4.733032036,6.7464,1.9677,7.0275,-11.42,-1.22,11.4849815,-4.6536,3.1877,5.640693597,6.7464,1.9677,7.0275,-11.4,1.22,11.46509485
25/06/2019 19:30,-6.00736,0.66952,6.044553846,5.79264,1.68952,6.034,-11.8,-1.02,11.8440027,-6.00736,3.05952,6.741590079,5.79264,1.68952,6.034,-11.8,1.37,11.87926345
25/06/2019 20:00,-7.1328,0.9096,7.190563817,5.1072,1.4896,5.32,-12.24,-0.58,12.25373412,-7.2728,2.7196,7.764653502,5.1072,1.4896,5.32,-12.38,1.23,12.44095254
25/06/2019 20:30,-8.10776,0.43482,8.119411349,4.78224,1.39482,4.9815,-12.89,-0.96,12.92569921,-8.22776,2.71482,8.66408,4.78224,1.39482,4.9815,-13.01,1.32,13.07679242
25/06/2019 21:00,-6.79736,0.54202,6.818936035,5.25264,1.53202,5.4715,-12.05,-0.99,12.09059965,-6.72736,2.96202,7.350573791,5.25264,1.53202,5.4715,-11.98,1.43,12.06504455
25/06/2019 21:30,-6.26576,0.25082,6.270778185,5.21424,1.52082,5.4315,-11.48,-1.27,11.55003463,-6.18576,3.56082,7.137441128,5.21424,1.52082,5.4315,-11.4,2.04,11.58108803
25/06/2019 22:00,-6.08176,-0.07218,6.082188311,5.23824,1.52782,5.4565,-11.32,-1.6,11.43251503,-6.06176,4.13782,7.33937931,5.23824,1.52782,5.4565,-11.3,2.61,11.59750404
25/06/2019 22:30,-6.22432,0.23624,6.228801554,5.09568,1.48624,5.308,-11.32,-1.25,11.38880591,-6.09432,3.50624,7.030964031,5.09568,1.48624,5.308,-11.19,2.02,11.37086188
25/06/2019 23:00,-3.6344,2.7883,4.580772888,5.6856,1.6583,5.9225,-9.32,1.13,9.388253299,-3.8644,2.0383,4.369010672,5.6856,1.6583,5.9225,-9.55,0.38,9.557557219
25/06/2019 23:30,-2.39248,3.24886,4.034730704,5.92752,1.72886,6.1745,-8.32,1.52,8.457706545,-2.65248,1.33886,2.971228071,5.92752,1.72886,6.1745,-8.58,-0.39,8.588859063
26/06/2019 00:00,-3.06776,2.96732,4.268036949,5.44224,1.58732,5.669,-8.51,1.38,8.621165814,-3.33776,1.17732,3.539311261,5.44224,1.58732,5.669,-8.78,-0.41,8.78956768
26/06/2019 00:30,-2.58816,3.22262,4.133261648,5.39184,1.57262,5.6165,-7.98,1.65,8.148797457,-2.89816,1.20262,3.137774092,5.39184,1.57262,5.6165,-8.29,-0.37,8.298252828
26/06/2019 01:00,-1.98632,3.36774,3.909877217,5.44368,1.58774,5.6705,-7.43,1.78,7.640242143,-2.40632,1.21774,2.696899451,5.44368,1.58774,5.6705,-7.85,-0.37,7.858714908
26/06/2019 01:30,-2.05544,3.36758,3.945304633,5.37456,1.56758,5.5985,-7.43,1.8,7.644926422,-2.39544,1.24758,2.700849616,5.37456,1.56758,5.5985,-7.77,-0.32,7.776586655
26/06/2019 02:00,-1.50936,3.35852,3.682095083,5.72064,1.66852,5.959,-7.23,1.69,7.424890572,-1.83936,1.34852,2.280734838,5.72064,1.66852,5.959,-7.56,-0.32,7.566769456
26/06/2019 02:30,-1.38576,3.36332,3.63761628,5.63424,1.64332,5.869,-7.02,1.72,7.227641386,-1.72576,1.32332,2.174723753,5.63424,1.64332,5.869,-7.36,-0.32,7.366953237
26/06/2019 03:00,-1.60648,3.36686,3.730485793,5.54352,1.61686,5.7745,-7.15,1.75,7.361046121,-1.93648,1.29686,2.330622374,5.54352,1.61686,5.7745,-7.48,-0.32,7.486841791
26/06/2019 03:30,-1.69816,3.30012,3.711406661,5.45184,1.59012,5.679,-7.15,1.71,7.351639273,-1.96816,1.27012,2.342404448,5.45184,1.59012,5.679,-7.42,-0.32,7.426897064
26/06/2019 04:00,-1.09144,3.03208,3.222537882,5.69856,1.66208,5.936,-6.79,1.37,6.926831888,-1.38144,2.86208,3.178030585,5.69856,1.66208,5.936,-7.08,1.2,7.180974864
26/06/2019 04:30,-1.6112,0.6309,1.730317962,5.4888,1.6009,5.7175,-7.1,-0.97,7.165954228,-1.5912,3.9209,4.231474241,5.4888,1.6009,5.7175,-7.08,2.32,7.450422807
26/06/2019 05:00,-1.65016,1.30162,2.101723733,5.55984,1.62162,5.7915,-7.21,-0.32,7.217097755,-1.60016,3.61162,3.95022924,5.55984,1.62162,5.7915,-7.16,1.99,7.431399599
26/06/2019 05:30,-1.7428,1.3096,2.180000917,5.5872,1.6296,5.82,-7.33,-0.32,7.336981668,-1.7028,3.5396,3.927886964,5.5872,1.6296,5.82,-7.29,1.91,7.536059979
26/06/2019 06:00,-2.0788,1.8916,2.810615591,5.4912,1.6016,5.72,-7.57,0.29,7.575552785,-2.1788,2.8416,3.580762489,5.4912,1.6016,5.72,-7.67,1.24,7.769588149
26/06/2019 06:30,-3.76832,3.04174,4.842769647,5.25168,1.53174,5.4705,-9.02,1.51,9.145518028,-4.01832,0.40174,4.038352467,5.25168,1.53174,5.4705,-9.27,-1.13,9.338618742
26/06/2019 07:00,-3.98896,2.58822,4.755069363,5.65104,1.64822,5.8865,-9.64,0.94,9.68572145,-4.35896,0.44822,4.381944026,5.65104,1.64822,5.8865,-10.01,-1.2,10.08167149
26/06/2019 07:30,-3.84792,2.32394,4.495240311,6.32208,1.84394,6.5855,-10.17,0.48,10.18132113,-4.02792,0.92394,4.132530054,6.32208,1.84394,6.5855,-10.35,-0.92,10.39080844
26/06/2019 08:00,-5.20128,-0.09454,5.202139123,6.25872,1.82546,6.5195,-11.46,-1.92,11.61972461,-5.29128,1.45546,5.487805376,6.25872,1.82546,6.5195,-11.55,-0.37,11.55592489
26/06/2019 08:30,-3.66736,0.49702,3.700886144,7.29264,2.12702,7.5965,-10.96,-1.63,11.08054602,-3.74736,1.10702,3.907454446,7.29264,2.12702,7.5965,-11.04,-1.02,11.08701944
26/06/2019 09:00,-3.928,1.171,4.098832151,7.032,2.051,7.325,-10.96,-0.88,10.99527171,-4.468,0.171,4.471271072,7.032,2.051,7.325,-11.5,-1.88,11.65265635
26/06/2019 09:30,-3.40096,1.34222,3.656238976,7.61904,2.22222,7.9365,-11.02,-0.88,11.05508028,-3.88096,0.16222,3.884348832,7.61904,2.22222,7.9365,-11.5,-2.06,11.68304755
26/06/2019 10:00,-4.07952,1.29014,4.278661549,7.44048,2.17014,7.7505,-11.52,-0.88,11.55356222,-4.38952,0.19014,4.393636199,7.44048,2.17014,7.7505,-11.83,-1.98,11.99455293
26/06/2019 10:30,-1.46848,1.74086,2.277504566,8.71152,2.54086,9.0745,-10.18,-0.8,10.2113858,-1.92848,0.56086,2.008382197,8.71152,2.54086,9.0745,-10.64,-1.98,10.82266141
26/06/2019 11:00,-0.76144,1.75458,1.912679233,8.99856,2.62458,9.3735,-9.76,-0.87,9.798698893,-1.18144,0.64458,1.345839459,8.99856,2.62458,9.3735,-10.18,-1.98,10.37076661
26/06/2019 11:30,1.43744,1.96592,2.435379888,10.23744,2.98592,10.664,-8.8,-1.02,8.858916412,1.01744,0.07592,1.020268592,10.23744,2.98592,10.664,-9.22,-2.91,9.66832457
26/06/2019 12:00,2.558,1.7565,3.103007614,10.548,3.0765,10.9875,-7.99,-1.32,8.098302291,2.288,0.6365,2.374884471,10.548,3.0765,10.9875,-8.26,-2.44,8.612850864
26/06/2019 12:30,5.10344,2.11392,5.523925923,11.77344,3.43392,12.264,-6.67,-1.32,6.799360264,4.73344,0.89392,4.817109839,11.77344,3.43392,12.264,-7.04,-2.54,7.484196684
26/06/2019 13:00,2.014,2.217,2.995210343,10.104,2.947,10.525,-8.09,-0.73,8.122868951,1.874,0.317,1.900622267,10.104,2.947,10.525,-8.23,-2.63,8.640011574
26/06/2019 13:30,5.19952,2.30236,5.686463734,11.69952,3.41236,12.187,-6.5,-1.11,6.594095844,4.76952,1.15236,4.906756016,11.69952,3.41236,12.187,-6.93,-2.26,7.289204346
26/06/2019 14:00,3.77712,1.95166,4.251542338,10.97712,3.20166,11.4345,-7.2,-1.25,7.307701417,3.70712,1.21166,3.900110082,10.97712,3.20166,11.4345,-7.27,-1.99,7.537439884
26/06/2019 14:30,5.4704,2.3522,5.954672199,11.6304,3.3922,12.115,-6.16,-1.04,6.247175362,5.0604,1.2722,5.217867476,11.6304,3.3922,12.115,-6.57,-2.12,6.903571539
26/06/2019 15:00,3.74008,2.03044,4.255688546,10.63008,3.10044,11.073,-6.89,-1.07,6.972589189,3.65008,1.21044,3.845549246,10.63008,3.10044,11.073,-6.98,-1.89,7.231355336
26/06/2019 15:30,2.48864,2.41752,3.469543486,9.96864,2.90752,10.384,-7.48,-0.49,7.496032284,2.06864,0.67752,2.176764755,9.96864,2.90752,10.384,-7.9,-2.23,8.20870879
26/06/2019 16:00,1.67376,2.39818,2.92450677,9.59376,2.79818,9.9935,-7.92,-0.4,7.930094577,1.19376,0.76818,1.419564528,9.59376,2.79818,9.9935,-8.4,-2.03,8.641811153
26/06/2019 16:30,2.504,2.657,3.650981375,10.344,3.017,10.775,-7.84,-0.36,7.848260954,1.944,0.827,2.112596743,10.344,3.017,10.775,-8.4,-2.19,8.680789135
26/06/2019 17:00,-0.45704,2.82128,2.858059901,8.95296,2.61128,9.326,-9.41,0.21,9.41234296,-0.91704,0.72128,1.166707847,8.95296,2.61128,9.326,-9.87,-1.89,10.04932834
26/06/2019 17:30,-4.18032,2.48074,4.860982025,7.09968,2.07074,7.3955,-11.28,0.41,11.28744878,-4.78032,0.35074,4.793169917,7.09968,2.07074,7.3955,-11.88,-1.72,12.00386604
26/06/2019 18:00,-6.4308,2.3556,6.848652422,6.0192,1.7556,6.27,-12.45,0.6,12.46444945,-6.9308,0.2356,6.934803242,6.0192,1.7556,6.27,-12.95,-1.52,13.03889949
26/06/2019 18:30,-6.84048,2.27986,7.210404167,5.75952,1.67986,5.9995,-12.6,0.6,12.61427762,-7.41048,0.20986,7.413450954,5.75952,1.67986,5.9995,-13.17,-1.47,13.25178479
26/06/2019 19:00,-7.7228,2.1571,8.018398858,5.1672,1.5071,5.3825,-12.89,0.65,12.90637827,-8.1028,0.2671,8.107201135,5.1672,1.5071,5.3825,-13.27,-1.24,13.32780927
26/06/2019 19:30,-8.40936,1.48352,8.5392135,4.88064,1.42352,5.084,-13.29,0.06,13.29013544,-8.70936,1.03352,8.770468357,4.88064,1.42352,5.084,-13.59,-0.39,13.59559487
26/06/2019 20:00,-7.88864,-0.07252,7.88897333,5.03136,1.46748,5.241,-12.92,-1.54,13.01145649,-7.85864,3.28748,8.518553128,5.03136,1.46748,5.241,-12.89,1.82,13.01785313
26/06/2019 20:30,-8.57504,0.08728,8.575484173,4.58496,1.33728,4.776,-13.16,-1.25,13.2192322,-8.60504,2.65728,9.005989696,4.58496,1.33728,4.776,-13.19,1.32,13.25588549
26/06/2019 21:00,-9.14032,2.07324,9.372500936,4.15968,1.21324,4.333,-13.3,0.86,13.32777551,-9.60032,0.13324,9.601244555,4.15968,1.21324,4.333,-13.76,-1.08,13.80231865
26/06/2019 21:30,-10.09208,1.94356,10.27752423,3.57792,1.04356,3.727,-13.67,0.9,13.69959488,-10.48208,0.03356,10.48213372,3.57792,1.04356,3.727,-14.06,-1.01,14.09622999
26/06/2019 22:00,-9.19392,2.09094,9.428689996,3.70608,1.08094,3.8605,-12.9,1.01,12.93947835,-9.65392,0.18094,9.655615498,3.70608,1.08094,3.8605,-13.36,-0.9,13.39028006
26/06/2019 22:30,-8.0652,2.3739,8.407309454,4.0248,1.1739,4.1925,-12.09,1.2,12.14940739,-8.4752,0.2739,8.479624771,4.0248,1.1739,4.1925,-12.5,-0.9,12.53235812
26/06/2019 23:00,-8.21536,2.65302,8.633113868,3.64464,1.06302,3.7965,-11.86,1.59,11.9661063,-8.63536,-0.14698,8.636610762,3.64464,1.06302,3.7965,-12.28,-1.21,12.33946919
26/06/2019 23:30,-6.97288,2.49916,7.407216495,3.83712,1.11916,3.997,-10.81,1.38,10.89772912,-7.22288,0.72916,7.259591573,3.83712,1.11916,3.997,-11.06,-0.39,11.06687399
27/06/2019 00:00,-6.12136,2.70002,6.690377885,3.90864,1.14002,4.0715,-10.03,1.56,10.15059112,-6.48136,0.67002,6.51590011,3.90864,1.14002,4.0715,-10.39,-0.47,10.40062498
27/06/2019 00:30,-5.77392,3.28344,6.642223302,3.64608,1.06344,3.798,-9.42,2.22,9.678057656,-6.25392,0.24344,6.258656278,3.64608,1.06344,3.798,-9.9,-0.82,9.93390155
27/06/2019 01:00,-6.22888,1.25116,6.353294216,3.50112,1.02116,3.647,-9.73,0.23,9.732718017,-6.39888,2.18116,6.760408582,3.50112,1.02116,3.647,-9.9,1.16,9.967727926
27/06/2019 01:30,-6.12536,0.62302,6.156962648,3.40464,0.99302,3.5465,-9.53,-0.37,9.537179877,-6.08536,2.85302,6.720961944,3.40464,0.99302,3.5465,-9.49,1.86,9.670558412
27/06/2019 02:00,-5.51176,0.72532,5.559279396,3.61824,1.05532,3.769,-9.13,-0.33,9.135961909,-5.47176,2.97532,6.228377525,3.61824,1.05532,3.769,-9.09,1.92,9.290559725
27/06/2019 02:30,-5.81008,0.63456,5.844629672,3.40992,0.99456,3.552,-9.22,-0.36,9.227025523,-5.77008,3.00456,6.505474925,3.40992,0.99456,3.552,-9.18,2.01,9.397473065
27/06/2019 03:00,-5.69344,1.16858,5.812128547,3.52656,1.02858,3.6735,-9.22,0.14,9.221062845,-5.45344,2.73858,6.102444449,3.52656,1.02858,3.6735,-8.98,1.71,9.141362043
27/06/2019 03:30,-5.6308,1.3606,5.792852579,3.4992,1.0206,3.645,-9.13,0.34,9.136328584,-5.4808,2.4806,6.016024019,3.4992,1.0206,3.645,-8.98,1.46,9.097911848
27/06/2019 04:00,-5.19904,1.40778,5.386266003,3.66096,1.06778,3.8135,-8.86,0.34,8.866521302,-4.99904,2.56778,5.619955075,3.66096,1.06778,3.8135,-8.66,1.5,8.788947605
27/06/2019 04:30,-5.41072,1.40604,5.590423902,3.44928,1.00604,3.593,-8.86,0.4,8.869024749,-5.21072,2.57604,5.812708921,3.44928,1.00604,3.593,-8.66,1.57,8.801164696
27/06/2019 05:00,-5.70936,1.38602,5.875188767,3.38064,0.98602,3.5215,-9.09,0.4,9.098796624,-5.49936,2.43602,6.014744704,3.38064,0.98602,3.5215,-8.88,1.45,8.997605237
27/06/2019 05:30,-5.1448,1.4561,5.346886407,3.8952,1.1361,4.0575,-9.04,0.32,9.045661944,-4.9848,2.4261,5.543842733,3.8952,1.1361,4.0575,-8.88,1.29,8.973210128
27/06/2019 06:00,-4.3324,1.5768,4.610421673,4.3776,1.2768,4.56,-8.71,0.3,8.715164944,-4.1624,2.5668,4.890197951,4.3776,1.2768,4.56,-8.54,1.29,8.636880224
27/06/2019 06:30,-4.62176,4.00532,6.115819961,4.81824,1.40532,5.019,-9.44,2.6,9.791506524,-4.86176,0.66532,4.907072549,4.81824,1.40532,5.019,-9.68,-0.74,9.708243919
27/06/2019 07:00,-4.65864,1.27248,4.829299328,5.39136,1.57248,5.616,-10.05,-0.3,10.05447661,-4.82864,0.83248,4.899876243,5.39136,1.57248,5.616,-10.22,-0.74,10.24675558
27/06/2019 07:30,-4.22128,0.69546,4.278185299,6.25872,1.82546,6.5195,-10.48,-1.13,10.54074476,-4.30128,1.24546,4.477966084,6.25872,1.82546,6.5195,-10.56,-0.58,10.57591604
27/06/2019 08:00,-3.38096,-1.90778,3.882076126,6.89904,2.01222,7.1865,-10.28,-3.92,11.00203618,-3.18096,3.56222,4.775763588,6.89904,2.01222,7.1865,-10.08,1.55,10.19847538
27/06/2019 08:30,-0.78688,-1.93784,2.09150759,8.13312,2.37216,8.472,-8.92,-4.31,9.906689659,-0.53688,3.70216,3.740886098,8.13312,2.37216,8.472,-8.67,1.33,8.771419497
27/06/2019 09:00,5.06792,-0.37644,5.081881561,11.01792,3.21356,11.477,-5.95,-3.59,6.949143832,5.12792,3.55356,6.238858245,11.01792,3.21356,11.477,-5.89,0.34,5.899805082
27/06/2019 09:30,7.19512,-0.18684,7.197545484,12.28512,3.58316,12.797,-5.09,-3.77,6.334113987,7.18512,3.28316,7.899689171,12.28512,3.58316,12.797,-5.1,-0.3,5.10881591
27/06/2019 10:00,12.24368,0.32524,12.24799906,14.86368,4.33524,15.483,-2.62,-4.01,4.790041753,12.44368,3.97524,13.06321955,14.86368,4.33524,15.483,-2.42,-0.36,2.446630336
27/06/2019 10:30,13.41552,0.62286,13.42997139,15.09552,4.40286,15.7245,-1.68,-3.78,4.136520277,13.39552,5.46286,14.46660967,15.09552,4.40286,15.7245,-1.7,1.06,2.003397115
27/06/2019 11:00,13.958,2.6915,14.21513054,15.708,4.5815,16.3625,-1.75,-1.89,2.575771729,14.008,2.6015,14.24752141,15.708,4.5815,16.3625,-1.7,-1.98,2.609674309
27/06/2019 11:30,25.36792,3.55106,25.61525702,21.15792,6.17106,22.0395,4.21,-2.62,4.95867926,25.33792,3.02106,25.5173861,21.15792,6.17106,22.0395,4.18,-3.15,5.234013756
27/06/2019 12:00,32.15664,4.33152,32.44705783,24.65664,7.19152,25.684,7.5,-2.86,8.026805093,32.00664,3.64152,32.21312888,24.65664,7.19152,25.684,7.35,-3.55,8.162413859
27/06/2019 12:30,43.68616,4.92388,43.96277027,30.11616,8.78388,31.371,13.57,-3.86,14.10831315,43.37616,4.14388,43.57365027,30.11616,8.78388,31.371,13.26,-4.64,14.04838781
27/06/2019 13:00,45.94264,5.14452,46.22977673,31.11264,9.07452,32.409,14.83,-3.93,15.34189688,45.88264,4.48452,46.10127518,31.11264,9.07452,32.409,14.77,-4.59,15.46677083
27/06/2019 13:30,49.86472,5.55596,50.17328963,32.93472,9.60596,34.307,16.93,-4.05,17.40768221,49.78472,4.75596,50.01137372,32.93472,9.60596,34.307,16.85,-4.85,17.53410962
27/06/2019 14:00,51.6888,6.6834,52.11909325,33.7488,9.8434,35.155,17.94,-3.16,18.21617962,51.7088,4.2234,51.88098982,33.7488,9.8434,35.155,17.96,-5.62,18.81876723
27/06/2019 14:30,51.7792,6.4931,52.18472861,33.9192,9.8931,35.3325,17.86,-3.4,18.18074806,51.5392,4.4931,51.73467971,33.9192,9.8931,35.3325,17.62,-5.4,18.42890122
27/06/2019 15:00,50.002,6.316,50.399324,32.832,9.576,34.2,17.17,-3.26,17.47674169,49.752,4.386,49.9449547,32.832,9.576,34.2,16.92,-5.19,17.69809312
27/06/2019 15:30,47.5948,6.9489,48.09939915,31.5048,9.1889,32.8175,16.09,-2.24,16.24517467,47.5948,3.6289,47.73294357,31.5048,9.1889,32.8175,16.09,-5.56,17.02356308
27/06/2019 16:00,44.6548,5.8339,45.03427086,30.1848,8.8039,31.4425,14.47,-2.97,14.77165529,44.3948,4.4439,44.61666185,30.1848,8.8039,31.4425,14.21,-4.36,14.86383867
27/06/2019 16:30,40.74688,2.94284,40.85301136,28.70688,8.37284,29.903,12.04,-5.43,13.20781965,40.89688,7.70284,41.61596494,28.70688,8.37284,29.903,12.19,-0.67,12.20839875
27/06/2019 17:00,37.0888,5.8459,37.54668604,26.7288,7.7959,27.8425,10.36,-1.95,10.54192108,36.8388,5.2959,37.21751929,26.7288,7.7959,27.8425,10.11,-2.5,10.41451391
27/06/2019 17:30,30.68784,5.53562,31.18311422,23.60784,6.88562,24.5915,7.08,-1.35,7.207558533,30.45784,4.77562,30.82996211,23.60784,6.88562,24.5915,6.85,-2.11,7.16760769
27/06/2019 18:00,23.5964,4.9627,24.11262085,20.0664,5.8527,20.9025,3.53,-0.89,3.640467003,23.4464,4.3427,23.84518224,20.0664,5.8527,20.9025,3.38,-1.51,3.701958941
27/06/2019 18:30,15.6548,4.3164,16.2389677,15.9648,4.6564,16.63,-0.31,-0.34,0.460108683,15.0648,3.3164,15.42552132,15.9648,4.6564,16.63,-0.9,-1.34,1.614187102
27/06/2019 19:00,8.23736,4.01298,9.162865723,12.38736,3.61298,12.9035,-4.15,0.4,4.169232543,7.92736,2.55298,8.328309759,12.38736,3.61298,12.9035,-4.46,-1.06,4.584233851
27/06/2019 19:30,1.36384,3.25362,3.527903435,8.82384,2.57362,9.1915,-7.46,0.68,7.490927846,0.95384,1.82362,2.058008904,8.82384,2.57362,9.1915,-7.87,-0.75,7.905656203
27/06/2019 20:00,-3.23648,2.85936,4.31865053,6.44352,1.87936,6.712,-9.68,0.98,9.729480973,-3.65648,1.33936,3.894063584,6.44352,1.87936,6.712,-10.1,-0.54,10.11442534
27/06/2019 20:30,-5.81096,0.91972,5.88329338,5.27904,1.53972,5.499,-11.09,-0.62,11.10731741,-6.04096,2.49972,6.537721147,5.27904,1.53972,5.499,-11.32,0.96,11.36063379
27/06/2019 21:00,-6.82624,0.49568,6.844212972,4.85376,1.41568,5.056,-11.68,-0.92,11.71617685,-6.93624,2.23568,7.287639563,4.85376,1.41568,5.056,-11.79,0.82,11.81848129
27/06/2019 21:30,-8.1128,1.2571,8.20961779,4.2072,1.2271,4.3825,-12.32,0.03,12.32003653,-8.3128,1.2871,8.411852962,4.2072,1.2271,4.3825,-12.52,0.06,12.52014377
27/06/2019 22:00,-8.90152,2.19164,9.167352082,3.22848,0.94164,3.363,-12.13,1.25,12.19423634,-9.38152,0.28164,9.385746566,3.22848,0.94164,3.363,-12.61,-0.66,12.62726019
27/06/2019 22:30,-8.0488,2.3266,8.378320178,3.6912,1.0766,3.845,-11.74,1.25,11.80635846,-8.3988,0.3166,8.404765137,3.6912,1.0766,3.845,-12.09,-0.76,12.11386396
27/06/2019 23:00,-7.65304,1.22578,7.750584355,3.75696,1.09578,3.9135,-11.41,0.13,11.41074055,-7.68304,1.51578,7.831136102,3.75696,1.09578,3.9135,-11.44,0.42,11.44770719
27/06/2019 23:30,-6.56616,-0.42138,6.579667032,3.90384,1.13862,4.0665,-10.47,-1.56,10.58557981,-6.15616,3.59862,7.130804432,3.90384,1.13862,4.0665,-10.06,2.46,10.35640864
28/06/2019 00:00,-5.87288,1.15416,5.985215518,3.71712,1.08416,3.872,-9.59,0.07,9.590255471,-5.72288,2.37416,6.195804322,3.71712,1.08416,3.872,-9.44,1.29,9.527733204
28/06/2019 00:30,-5.4696,2.1172,5.865071185,3.5904,1.0472,3.74,-9.06,1.07,9.122965527,-5.5496,1.6472,5.788896959,3.5904,1.0472,3.74,-9.14,0.6,9.159672483
28/06/2019 01:00,-5.18288,2.23916,5.645890771,3.59712,1.04916,3.747,-8.78,1.19,8.860276519,-5.45288,1.37916,5.624587327,3.59712,1.04916,3.747,-9.05,0.33,9.056014576
28/06/2019 01:30,-4.60728,0.75246,4.668321438,3.88272,1.13246,4.0445,-8.49,-0.38,8.498499868,-4.53728,3.07246,5.479682495,3.88272,1.13246,4.0445,-8.42,1.94,8.640601831
28/06/2019 02:00,-4.27512,0.40934,4.29467231,3.97488,1.15934,4.1405,-8.25,-0.75,8.284020763,-4.04512,3.42934,5.303147052,3.97488,1.15934,4.1405,-8.02,2.27,8.335064487
28/06/2019 02:30,-4.17584,1.07538,4.312085557,3.82416,1.11538,3.9835,-8,-0.04,8.000099999,-3.92584,3.18538,5.055577657,3.82416,1.11538,3.9835,-7.75,2.07,8.021683115
28/06/2019 03:00,-3.77928,1.60396,4.10556269,3.99072,1.16396,4.157,-7.77,0.44,7.782448201,-3.56928,2.77396,4.520466104,3.99072,1.16396,4.157,-7.56,1.61,7.729534268
28/06/2019 03:30,-4.55568,1.45126,4.78125254,3.60432,1.05126,3.7545,-8.16,0.4,8.169798039,-4.34568,2.63126,5.080203131,3.60432,1.05126,3.7545,-7.95,1.58,8.105485797
28/06/2019 04:00,-4.55424,1.38168,4.75921649,3.60576,1.05168,3.756,-8.16,0.33,8.166670068,-4.34424,2.57168,5.048362031,3.60576,1.05168,3.756,-7.95,1.52,8.094003954
28/06/2019 04:30,-4.34488,1.39316,4.562770759,3.64512,1.06316,3.797,-7.99,0.33,7.996811865,-4.11488,2.58316,4.858492873,3.64512,1.06316,3.797,-7.76,1.52,7.907464828
28/06/2019 05:00,-4.05728,1.45496,4.310270247,3.58272,1.04496,3.732,-7.64,0.41,7.6509934,-3.84728,2.64496,4.66876609,3.58272,1.04496,3.732,-7.43,1.6,7.600322362
28/06/2019 05:30,-4.13224,1.46268,4.383473531,3.91776,1.14268,4.081,-8.05,0.32,8.056357738,-3.93224,2.50268,4.661107014,3.91776,1.14268,4.081,-7.85,1.36,7.966937931
28/06/2019 06:00,-4.39248,1.55136,4.658390108,3.94752,1.15136,4.112,-8.34,0.4,8.349586816,-4.19248,2.43136,4.846483261,3.94752,1.15136,4.112,-8.14,1.28,8.240024272
28/06/2019 06:30,-4.61296,0.91372,4.702582716,4.36704,1.27372,4.549,-8.98,-0.36,8.987213139,-4.68296,2.13372,5.146151514,4.36704,1.27372,4.549,-9.05,0.86,9.090770044
28/06/2019 07:00,-3.28648,3.20186,4.588339378,5.42352,1.58186,5.6495,-8.71,1.62,8.859373567,-3.53648,0.14186,3.539324095,5.42352,1.58186,5.6495,-8.96,-1.44,9.074976584
28/06/2019 07:30,-2.44352,0.62314,2.521724301,6.45648,1.88314,6.7255,-8.9,-1.26,8.988748522,-2.50352,1.77314,3.06783928,6.45648,1.88314,6.7255,-8.96,-0.11,8.960675198
28/06/2019 08:00,-1.17192,1.38444,1.813855176,7.31808,2.13444,7.623,-8.49,-0.75,8.52306283,-1.41192,1.06444,1.768205474,7.31808,2.13444,7.623,-8.73,-1.07,8.795328305
28/06/2019 08:30,0.574,1.672,1.767783923,8.304,2.422,8.65,-7.73,-0.75,7.76629899,0.194,0.882,0.903083606,8.304,2.422,8.65,-8.11,-1.54,8.254919745
28/06/2019 09:00,3.06032,1.95176,3.629728034,9.64032,2.81176,10.042,-6.58,-0.86,6.635962628,2.60032,0.95176,2.769027122,9.64032,2.81176,10.042,-7.04,-1.86,7.281565766
28/06/2019 09:30,6.39752,2.18886,6.761610034,11.44752,3.33886,11.9245,-5.05,-1.15,5.179285665,6.08752,1.32886,6.230872222,11.44752,3.33886,11.9245,-5.36,-2.01,5.724482509
28/06/2019 10:00,12.64576,2.76668,12.94487405,14.76576,4.30668,15.381,-2.12,-1.54,2.620305326,12.49576,1.96668,12.64957897,14.76576,4.30668,15.381,-2.27,-2.34,3.260138034
28/06/2019 10:30,23.07344,3.99142,23.41612835,19.75344,5.76142,20.5765,3.32,-1.77,3.762352987,22.70344,3.07142,22.91025553,19.75344,5.76142,20.5765,2.95,-2.69,3.992317623
28/06/2019 11:00,31.60384,4.67862,31.94827363,24.30384,7.08862,25.3165,7.3,-2.41,7.687528862,31.37384,3.81862,31.60537446,24.30384,7.08862,25.3165,7.07,-3.27,7.789595625
28/06/2019 11:30,43.28864,5.56252,43.64456417,30.24864,8.82252,31.509,13.04,-3.26,13.44132434,43.11864,4.70252,43.37431048,30.24864,8.82252,31.509,12.87,-4.12,13.51337486
28/06/2019 12:00,48.21416,5.78038,48.55942769,32.50416,9.48038,33.8585,15.71,-3.7,16.13982961,48.03416,4.86038,48.27943476,32.50416,9.48038,33.8585,15.53,-4.62,16.2026325
28/06/2019 12:30,48.90616,5.72888,49.240558,32.63616,9.51888,33.996,16.27,-3.79,16.70559786,48.61616,4.76888,48.84949569,32.63616,9.51888,33.996,15.98,-4.75,16.67101976
28/06/2019 13:00,50.72536,5.81198,51.05723513,33.43536,9.75198,34.8285,17.29,-3.94,17.73323716,50.47536,4.82198,50.70516205,33.43536,9.75198,34.8285,17.04,-4.93,17.73884156
28/06/2019 13:30,50.79688,5.62784,51.10768632,33.62688,9.80784,35.028,17.17,-4.18,17.67148268,50.72688,4.82784,50.95610261,33.62688,9.80784,35.028,17.1,-4.98,17.81040146
28/06/2019 14:00,51.366,5.8105,51.69359599,33.876,9.8805,35.2875,17.49,-4.07,17.95731049,51.256,4.9505,51.49451414,33.876,9.8805,35.2875,17.38,-4.93,18.06569401
28/06/2019 14:30,49.70904,5.77722,50.04363025,32.69904,9.53722,34.0615,17.01,-3.76,17.42061136,49.41904,4.79722,49.65133265,32.69904,9.53722,34.0615,16.72,-4.74,17.37889525
28/06/2019 15:00,48.1204,5.8047,48.46924219,31.7304,9.2547,33.0525,16.39,-3.45,16.74916714,48.0404,4.9847,48.29831536,31.7304,9.2547,33.0525,16.31,-4.27,16.85968564
28/06/2019 15:30,45.39024,5.83132,45.76328419,30.21024,8.81132,31.469,15.18,-2.98,15.4697382,45.14024,4.89132,45.40447421,30.21024,8.81132,31.469,14.93,-3.92,15.436039
28/06/2019 16:00,41.16264,5.65452,41.54920611,28.47264,8.30452,29.659,12.69,-2.65,12.96374174,41.37264,4.99452,41.6730197,28.47264,8.30452,29.659,12.9,-3.31,13.31788647
28/06/2019 16:30,34.45048,6.45014,35.04910667,25.20048,7.35014,26.2505,9.25,-0.9,9.293680649,34.66048,4.00014,34.89054304,25.20048,7.35014,26.2505,9.46,-3.35,10.03564148
28/06/2019 17:00,33.69352,5.92186,34.20996515,24.86352,7.25186,25.8995,8.83,-1.33,8.929602455,33.14352,4.47186,33.44384024,24.86352,7.25186,25.8995,8.28,-2.78,8.734231506
28/06/2019 17:30,26.82056,4.84558,27.2547626,21.55056,6.28558,22.4485,5.27,-1.44,5.463195036,26.64056,4.80558,27.07051969,21.55056,6.28558,22.4485,5.09,-1.48,5.300801826
28/06/2019 18:00,20.38976,4.24618,20.82720234,18.32976,5.34618,19.0935,2.06,-1.1,2.335294414,20.31976,4.12618,20.73446425,18.32976,5.34618,19.0935,1.99,-1.22,2.334202219
28/06/2019 18:30,13.28648,4.77314,14.11784035,15.09648,4.40314,15.7255,-1.81,0.37,1.847430648,13.24648,2.77314,13.53364466,15.09648,4.40314,15.7255,-1.85,-1.63,2.465643932
28/06/2019 19:00,6.83568,3.72124,7.78293956,11.69568,3.41124,12.183,-4.86,0.31,4.869876795,6.75568,2.86124,7.33661411,11.69568,3.41124,12.183,-4.94,-0.55,4.970523111
28/06/2019 19:30,1.072,3.416,3.580256974,8.832,2.576,9.2,-7.76,0.84,7.805331511,0.852,1.886,2.069516852,8.832,2.576,9.2,-7.98,-0.69,8.009775278
28/06/2019 20:00,-1.4228,3.4221,3.706093395,7.4472,2.1721,7.7575,-8.87,1.25,8.95764478,-1.7928,-0.5679,1.880596249,7.4472,2.1721,7.7575,-9.24,-2.74,9.63769682
28/06/2019 20:30,-3.5336,2.4927,4.324336047,6.3864,1.8627,6.6525,-9.92,0.63,9.939984909,-3.8236,1.6527,4.165493278,6.3864,1.8627,6.6525,-10.21,-0.21,10.21215942
28/06/2019 21:00,-5.45424,2.17918,5.873462305,5.58576,1.62918,5.8185,-11.04,0.55,11.05369169,-5.55424,1.53918,5.763562878,5.58576,1.62918,5.8185,-11.14,-0.09,11.14036355
28/06/2019 21:30,-6.65656,1.89892,6.922115876,4.93344,1.43892,5.139,-11.59,0.46,11.59912497,-6.88656,1.04892,6.965984625,4.93344,1.43892,5.139,-11.82,-0.39,11.82643226
28/06/2019 22:00,-7.52928,1.78396,7.737736788,4.23072,1.23396,4.407,-11.76,0.55,11.77285437,-7.83928,1.07396,7.912502828,4.23072,1.23396,4.407,-12.07,-0.16,12.07106043
28/06/2019 22:30,-7.2576,2.0732,7.547908055,4.2624,1.2432,4.44,-11.52,0.83,11.54986147,-7.5576,1.4032,7.686760566,4.2624,1.2432,4.44,-11.82,0.16,11.82108286
28/06/2019 23:00,-6.40808,2.22306,6.782734334,4.50192,1.31306,4.6895,-10.91,0.91,10.94788564,-6.49808,1.64306,6.702588295,4.50192,1.31306,4.6895,-11,0.33,11.00494889
28/06/2019 23:30,-5.08872,1.08704,5.203530263,4.72128,1.37704,4.918,-9.81,-0.29,9.814285506,-5.19872,3.12704,6.066718124,4.72128,1.37704,4.918,-9.92,1.75,10.07317725
29/06/2019 00:00,-4.00544,3.96008,5.632564531,4.83456,1.41008,5.036,-8.84,2.55,9.200440207,-4.23544,0.32008,4.247517298,4.83456,1.41008,5.036,-9.07,-1.09,9.135261354
29/06/2019 00:30,-4.45904,4.36778,6.241837858,4.38096,1.27778,4.5635,-8.84,3.09,9.364491444,-4.99904,-0.36222,5.012145673,4.38096,1.27778,4.5635,-9.38,-1.64,9.522289641
29/06/2019 01:00,-3.28208,2.65856,4.22374128,4.89792,1.42856,5.102,-8.18,1.23,8.271958656,-3.52208,2.02856,4.064492982,4.89792,1.42856,5.102,-8.42,0.6,8.441350603
29/06/2019 01:30,-3.16096,3.29222,4.564031184,4.73904,1.38222,4.9365,-7.9,1.91,8.127613426,-3.53096,0.77222,3.614415893,4.73904,1.38222,4.9365,-8.27,-0.61,8.292466461
29/06/2019 02:00,-4.25152,3.85664,5.740130173,4.06848,1.18664,4.238,-8.32,2.67,8.737923094,-4.69152,0.48664,4.716691468,4.06848,1.18664,4.238,-8.76,-0.7,8.787923532
29/06/2019 02:30,-3.93768,4.05776,5.654267415,4.07232,1.18776,4.242,-8.01,2.87,8.508642665,-4.36768,0.42776,4.388576899,4.07232,1.18776,4.242,-8.44,-0.76,8.474148925
29/06/2019 03:00,-3.37176,4.06782,5.283552314,4.27824,1.24782,4.4565,-7.65,2.82,8.15321409,-3.77176,0.42782,3.79594566,4.27824,1.24782,4.4565,-8.05,-0.82,8.091656196
29/06/2019 03:30,-3.50248,2.15886,4.114370262,4.24752,1.23886,4.4245,-7.75,0.92,7.804415417,-3.41248,3.75886,5.076814774,4.24752,1.23886,4.4245,-7.66,2.52,8.063870039
29/06/2019 04:00,-3.54328,0.90696,3.657514128,4.20672,1.22696,4.382,-7.75,-0.32,7.756603638,-3.40328,3.77696,5.084067427,4.20672,1.22696,4.382,-7.61,2.55,8.025870669
29/06/2019 04:30,-3.478,0.9085,3.594698353,4.212,1.2285,4.3875,-7.69,-0.32,7.696655118,-3.398,3.7485,5.059412639,4.212,1.2285,4.3875,-7.61,2.52,8.016389462
29/06/2019 05:00,-3.31096,0.18222,3.315970484,4.01904,1.17222,4.1865,-7.33,-0.99,7.396553251,-3.11096,4.39222,5.382347875,4.01904,1.17222,4.1865,-7.13,3.22,7.823381622
29/06/2019 05:30,-1.08304,0.13828,1.091831947,5.37696,1.56828,5.601,-6.46,-1.43,6.616381186,-0.81304,5.39828,5.459163031,5.37696,1.56828,5.601,-6.19,3.83,7.279079612
29/06/2019 06:00,0.73624,0.37432,0.825932685,6.42624,1.87432,6.694,-5.69,-1.5,5.884394616,0.98624,5.62432,5.71013527,6.42624,1.87432,6.694,-5.44,3.75,6.607276292
29/06/2019 06:30,2.11704,3.32872,3.944899897,7.36704,2.14872,7.674,-5.25,1.18,5.380975748,1.92704,2.79872,3.397987169,7.36704,2.14872,7.674,-5.44,0.65,5.4786951
29/06/2019 07:00,3.80464,3.58302,5.226214486,8.44464,2.46302,8.7965,-4.64,1.12,4.773258845,3.56464,2.13302,4.154086259,8.44464,2.46302,8.7965,-4.88,-0.33,4.89114506
29/06/2019 07:30,7.77288,3.85584,8.676702461,10.68288,3.11584,11.128,-2.91,0.74,3.002615527,7.55288,2.45584,7.942112213,10.68288,3.11584,11.128,-3.13,-0.66,3.19882791
29/06/2019 08:00,11.35664,3.78652,11.97125749,12.77664,3.72652,13.309,-1.42,0.06,1.42126704,11.09664,2.92652,11.47605937,12.77664,3.72652,13.309,-1.68,-0.8,1.860752536
29/06/2019 08:30,16.51568,3.87624,16.96446057,15.41568,4.49624,16.058,1.1,-0.62,1.262695529,17.00568,3.45624,17.35334974,15.41568,4.49624,16.058,1.59,-1.04,1.899921051
29/06/2019 09:00,22.95328,4.62804,23.41520483,19.19328,5.59804,19.993,3.76,-0.97,3.883104428,22.88328,3.90804,23.21459197,19.19328,5.59804,19.993,3.69,-1.69,4.058595816
