Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2019 09:30,28.28216,5.48938,28.80996125,21.87216,6.37938,22.7835,6.41,-0.89,6.471491327,27.88216,3.72938,28.13046607,21.87216,6.37938,22.7835,6.01,-2.65,6.568302673
29/06/2019 10:00,33.242,5.901,33.76169968,24.312,7.091,25.325,8.93,-1.19,9.008940004,32.982,4.211,33.24973451,24.312,7.091,25.325,8.67,-2.88,9.135825086
29/06/2019 10:30,39.17528,6.46654,39.70539891,27.24528,7.94654,28.3805,11.93,-1.48,12.02145166,38.55528,4.55654,38.82359685,27.24528,7.94654,28.3805,11.31,-3.39,11.80712497
29/06/2019 11:00,43.59944,6.88442,44.139624,29.80944,8.69442,31.0515,13.79,-1.81,13.90827811,43.68944,4.62442,43.93350006,29.80944,8.69442,31.0515,13.88,-4.07,14.46441496
29/06/2019 11:30,47.0932,7.8301,47.73971043,31.5432,9.2001,32.8575,15.55,-1.37,15.61023382,46.9532,4.1401,47.13537332,31.5432,9.2001,32.8575,15.41,-5.06,16.2194852
29/06/2019 12:00,48.01432,6.91376,48.50953517,31.62432,9.22376,32.942,16.39,-2.31,16.55198478,47.69432,4.73376,47.92866203,31.62432,9.22376,32.942,16.07,-4.49,16.68547272
29/06/2019 12:30,49.3964,7.9077,50.02535409,32.1864,9.3877,33.5275,17.21,-1.48,17.2735202,49.2864,4.2477,49.46910329,32.1864,9.3877,33.5275,17.1,-5.14,17.85580018
29/06/2019 13:00,49.6124,7.1557,50.12578454,32.0424,9.3457,33.3775,17.57,-2.19,17.70595945,49.2624,5.0757,49.52319441,32.0424,9.3457,33.3775,17.22,-4.27,17.74151346
29/06/2019 13:30,49.95832,7.01826,50.44888215,32.18832,9.38826,33.5295,17.77,-2.37,17.92734782,49.73832,5.20826,50.01026343,32.18832,9.38826,33.5295,17.55,-4.18,18.04092293
29/06/2019 14:00,49.65008,6.86794,50.12283954,31.81008,9.27794,33.1355,17.84,-2.41,18.00204711,49.36008,5.09794,49.6226409,31.81008,9.27794,33.1355,17.55,-4.18,18.04092293
29/06/2019 14:30,48.57896,6.75178,49.04591612,31.30896,9.13178,32.6135,17.27,-2.38,17.43322403,48.64896,5.14178,48.91992652,31.30896,9.13178,32.6135,17.34,-3.99,17.79313632
29/06/2019 15:00,47.84944,7.03942,48.36447397,30.88944,9.00942,32.1765,16.96,-1.97,17.07402999,47.48944,5.12942,47.76565566,30.88944,9.00942,32.1765,16.6,-3.88,17.04741623
29/06/2019 15:30,45.8324,6.8957,46.34824234,29.8824,8.7157,31.1275,15.95,-1.82,16.05350118,45.5424,5.1257,45.82993561,29.8824,8.7157,31.1275,15.66,-3.59,16.06622856
29/06/2019 16:00,41.73632,7.03976,42.3258624,27.97632,8.15976,29.142,13.76,-1.12,13.80550615,41.59632,4.51976,41.8411528,27.97632,8.15976,29.142,13.62,-3.64,14.09801404
29/06/2019 16:30,37.88064,7.59602,38.63473058,26.18064,7.63602,27.2715,11.7,-0.04,11.70006838,37.63064,4.05602,37.84859793,26.18064,7.63602,27.2715,11.45,-3.58,11.99662036
29/06/2019 17:00,33.12424,6.74832,33.8046609,23.99424,6.99832,24.994,9.13,-0.25,9.133422141,32.86424,4.60832,33.18576327,23.99424,6.99832,24.994,8.87,-2.39,9.186348567
29/06/2019 17:30,27.0024,6.7182,27.82559644,21.1824,6.1782,22.065,5.82,0.54,5.844997861,26.7424,3.6282,26.98740063,21.1824,6.1782,22.065,5.56,-2.55,6.116870115
29/06/2019 18:00,20.35464,3.91802,20.72829588,17.92464,5.22802,18.6715,2.43,-1.31,2.760615873,20.45464,5.31802,21.13465482,17.92464,5.22802,18.6715,2.53,0.09,2.531600284
29/06/2019 18:30,11.16736,2.56048,11.45713695,13.64736,3.98048,14.216,-2.48,-1.42,2.857761362,10.99736,4.93048,12.05203551,13.64736,3.98048,14.216,-2.65,0.95,2.815137652
29/06/2019 19:00,-0.26824,0.99718,1.032628031,7.60176,2.21718,7.9185,-7.87,-1.22,7.964000251,-0.17824,3.68718,3.691485588,7.60176,2.21718,7.9185,-7.78,1.47,7.917657482
29/06/2019 19:30,-0.08488,1.21066,1.213631843,7.54512,2.20066,7.8595,-7.63,-0.99,7.693958669,-0.13488,3.71066,3.71311059,7.54512,2.20066,7.8595,-7.68,1.51,7.827036476
29/06/2019 20:00,-2.7128,1.1921,2.963171654,6.2472,1.8221,6.5075,-8.96,-0.63,8.98212113,-2.8428,3.2721,4.334529992,6.2472,1.8221,6.5075,-9.09,1.45,9.204922596
29/06/2019 20:30,-6.16112,3.52884,7.100148689,4.41888,1.28884,4.603,-10.58,2.24,10.81452727,-7.00112,-0.21116,7.004303663,4.41888,1.28884,4.603,-11.42,-1.5,11.51809012
29/06/2019 21:00,-4.74928,3.51896,5.910900101,5.07072,1.47896,5.282,-9.82,2.04,10.02965603,-5.18928,-0.09104,5.190078535,5.07072,1.47896,5.282,-10.26,-1.57,10.37942677
29/06/2019 21:30,-2.63048,3.18236,4.128781927,5.93952,1.73236,6.187,-8.57,1.45,8.691800734,-3.31048,0.64236,3.372225408,5.93952,1.73236,6.187,-9.25,-1.09,9.314000215
29/06/2019 22:00,-6.24528,2.49096,6.723719506,4.01472,1.17096,4.182,-10.26,1.32,10.34456379,-6.95528,0.24096,6.95945268,4.01472,1.17096,4.182,-10.97,-0.93,11.00935057
29/06/2019 22:30,-4.05392,2.58344,4.807122799,5.32608,1.55344,5.548,-9.38,1.03,9.436381722,-4.44392,0.75344,4.507338106,5.32608,1.55344,5.548,-9.77,-0.8,9.802698608
29/06/2019 23:00,-5.00952,2.37764,5.545129629,4.62048,1.34764,4.813,-9.63,1.03,9.684926432,-5.41952,0.86764,5.488533156,4.62048,1.34764,4.813,-10.04,-0.48,10.05146755
29/06/2019 23:30,-5.38016,0.23662,5.385360773,4.47984,1.30662,4.6665,-9.86,-1.07,9.91788788,-5.14016,3.69662,6.331369856,4.47984,1.30662,4.6665,-9.62,2.39,9.912441677
30/06/2019 00:00,-4.0932,0.8124,4.173042056,4.8768,1.4224,5.08,-8.97,-0.61,8.990717435,-3.9432,3.4324,5.227828995,4.8768,1.4224,5.08,-8.82,2.01,9.04613177
30/06/2019 00:30,-3.29808,2.37056,4.061635927,4.80192,1.40056,5.002,-8.1,0.97,8.157873497,-3.37808,2.21056,4.037078151,4.80192,1.40056,5.002,-8.18,0.81,8.220006083
30/06/2019 01:00,-3.50608,2.19156,4.134674377,4.39392,1.28156,4.577,-7.9,0.91,7.952238679,-3.57608,2.03156,4.112855966,4.39392,1.28156,4.577,-7.97,0.75,8.005210803
30/06/2019 01:30,-3.566,2.2245,4.202946139,4.404,1.2845,4.5875,-7.97,0.94,8.025241429,-3.626,2.0645,4.172533553,4.404,1.2845,4.5875,-8.03,0.78,8.067793998
30/06/2019 02:00,-3.16048,2.23986,3.873707094,4.31952,1.25986,4.4995,-7.48,0.98,7.543924708,-3.22048,2.07986,3.833706959,4.31952,1.25986,4.4995,-7.54,0.82,7.584457792
30/06/2019 02:30,-3.04968,2.12176,3.71515997,4.36032,1.27176,4.542,-7.41,0.85,7.45859236,-3.27968,2.39176,4.059164545,4.36032,1.27176,4.542,-7.64,1.12,7.721657853
30/06/2019 03:00,0.01808,2.18694,2.187014735,5.81808,1.69694,6.0605,-5.8,0.49,5.820661474,-0.02192,3.52694,3.527008116,5.81808,1.69694,6.0605,-5.84,1.83,6.12000817
30/06/2019 03:30,0.17016,1.70338,1.711858011,5.84016,1.70338,6.0835,-5.67,0,5.67,0.16016,3.68338,3.686860378,5.84016,1.70338,6.0835,-5.68,1.98,6.015214044
30/06/2019 04:00,0.68144,1.76792,1.894703565,6.06144,1.76792,6.314,-5.38,0,5.38,0.68144,3.74792,3.809365406,6.06144,1.76792,6.314,-5.38,1.98,5.732782919
30/06/2019 04:30,0.49728,1.73754,1.807299823,5.95728,1.73754,6.2055,-5.46,0,5.46,0.48728,3.71754,3.749339335,5.95728,1.73754,6.2055,-5.47,1.98,5.817327565
30/06/2019 05:00,-0.94376,4.03932,4.148106677,4.86624,1.41932,5.069,-5.81,2.62,6.373421373,-1.04376,3.01932,3.194640543,4.86624,1.41932,5.069,-5.91,1.6,6.122752649
30/06/2019 05:30,2.42168,4.08924,4.752516996,6.75168,1.96924,7.033,-4.33,2.12,4.821130573,2.16168,2.19924,3.083750476,6.75168,1.96924,7.033,-4.59,0.23,4.595758914
30/06/2019 06:00,3.10712,3.40666,4.610805467,7.01712,2.04666,7.3095,-3.91,1.36,4.139770525,2.87712,2.80666,4.019348187,7.01712,2.04666,7.3095,-4.14,0.76,4.209180443
30/06/2019 06:30,3.36416,3.38538,4.772669091,7.18416,2.09538,7.4835,-3.82,1.29,4.031935019,2.97416,2.79538,4.081639015,7.18416,2.09538,7.4835,-4.21,0.7,4.267798027
30/06/2019 07:00,5.878,3.729,6.96105775,8.568,2.499,8.925,-2.69,1.23,2.957870856,5.568,3.249,6.44659794,8.568,2.499,8.925,-3,0.75,3.092329219
30/06/2019 07:30,9.9512,4.7441,11.02419459,10.9512,3.1941,11.4075,-1,1.55,1.844586675,9.6912,2.7141,10.0640795,10.9512,3.1941,11.4075,-1.26,-0.48,1.348332303
30/06/2019 08:00,19.35456,4.38258,19.84454586,15.81456,4.61258,16.4735,3.54,-0.23,3.547463883,19.10456,5.33258,19.83483356,15.81456,4.61258,16.4735,3.29,0.72,3.367862824
30/06/2019 08:30,25.44024,4.25882,25.7942505,19.23024,5.60882,20.0315,6.21,-1.35,6.35504524,25.32024,6.24882,26.07992149,19.23024,5.60882,20.0315,6.09,0.64,6.12353656
30/06/2019 09:00,28.86704,5.17122,29.3265667,21.46704,6.26122,22.3615,7.4,-1.09,7.479846255,28.58704,4.98122,29.01777746,21.46704,6.26122,22.3615,7.12,-1.28,7.234141276
30/06/2019 09:30,30.21104,5.73322,30.7502317,22.81104,6.65322,23.7615,7.4,-0.92,7.456969894,29.93104,4.91322,30.33161529,22.81104,6.65322,23.7615,7.12,-1.74,7.329529316
30/06/2019 10:00,37.4532,6.2251,37.96701279,26.3832,7.6951,27.4825,11.07,-1.47,11.16717511,37.3132,5.6551,37.73930379,26.3832,7.6951,27.4825,10.93,-2.04,11.11874543
30/06/2019 10:30,44.9176,6.9343,45.44970084,30.3576,8.8543,31.6225,14.56,-1.92,14.6860478,44.8776,5.7443,45.2437395,30.3576,8.8543,31.6225,14.52,-3.11,14.84932658
30/06/2019 11:00,42.18664,6.28652,42.65246685,28.85664,8.41652,30.059,13.33,-2.13,13.49910367,41.99664,5.58652,42.36657854,28.85664,8.41652,30.059,13.14,-2.83,13.4412983
30/06/2019 11:30,45.63256,6.48658,46.09128174,30.74256,8.96658,32.0235,14.89,-2.48,15.0951151,45.69256,5.78658,46.05751347,30.74256,8.96658,32.0235,14.95,-3.18,15.28446597
30/06/2019 12:00,44.1204,6.4822,44.59404235,29.8704,8.7122,31.115,14.25,-2.23,14.42343232,44.1304,5.8522,44.51674347,29.8704,8.7122,31.115,14.26,-2.86,14.5439747
30/06/2019 12:30,45.44352,6.47686,45.90275836,30.26352,8.82686,31.5245,15.18,-2.35,15.36082355,45.42352,5.84686,45.79827443,30.26352,8.82686,31.5245,15.16,-2.98,15.45011327
30/06/2019 13:00,45.65488,6.50934,46.11658677,30.37488,8.85934,31.6405,15.28,-2.35,15.45965394,45.62488,5.78934,45.9907179,30.37488,8.85934,31.6405,15.25,-3.07,15.5559442
30/06/2019 13:30,39.71968,5.97324,40.16631145,27.43968,8.00324,28.583,12.28,-2.03,12.44665819,39.68968,5.27324,40.0384535,27.43968,8.00324,28.583,12.25,-2.73,12.55051393
30/06/2019 14:00,40.61504,6.26522,41.09543108,27.99504,8.16522,29.1615,12.62,-1.9,12.76222551,40.44504,5.14522,40.77100133,27.99504,8.16522,29.1615,12.45,-3.02,12.81104602
30/06/2019 14:30,38.68384,6.51862,39.22922232,26.70384,7.78862,27.8165,11.98,-1.27,12.04712829,38.42384,4.73862,38.71493252,26.70384,7.78862,27.8165,11.72,-3.05,12.11036333
30/06/2019 15:00,45.4148,7.0039,45.95169936,29.9448,8.7339,31.1925,15.47,-1.73,15.56643183,45.6048,5.1639,45.89622693,29.9448,8.7339,31.1925,15.66,-3.57,16.06177138
30/06/2019 15:30,38.34976,4.82618,38.6522458,26.48976,7.72618,27.5935,11.86,-2.9,12.20940621,38.30976,7.13618,38.96874101,26.48976,7.72618,27.5935,11.82,-0.59,11.83471588
30/06/2019 16:00,43.97624,5.10432,44.27147803,29.22624,8.52432,30.444,14.75,-3.42,15.14129783,44.15624,7.57432,44.80115907,29.22624,8.52432,30.444,14.93,-0.95,14.96019385
30/06/2019 16:30,39.36368,4.97524,39.67684862,27.10368,7.90524,28.233,12.26,-2.93,12.60525684,39.41368,7.22524,40.07046623,27.10368,7.90524,28.233,12.31,-0.68,12.32876717
30/06/2019 17:00,35.09016,6.61088,35.70746509,25.10016,7.32088,26.146,9.99,-0.71,10.01519845,35.20016,4.91088,35.54107492,25.10016,7.32088,26.146,10.1,-2.41,10.38354949
30/06/2019 17:30,28.67552,5.85286,29.26672885,22.05552,6.43286,22.9745,6.62,-0.58,6.645359283,28.35552,5.23286,28.83432569,22.05552,6.43286,22.9745,6.3,-1.2,6.413267498
30/06/2019 18:00,25.16272,5.82996,25.82926463,20.02272,5.83996,20.857,5.14,-0.01,5.140009728,24.98272,4.88996,25.45678706,20.02272,5.83996,20.857,4.96,-0.95,5.050158413
30/06/2019 18:30,21.30408,5.77744,22.07357329,18.33408,5.34744,19.098,2.97,0.43,3.000966511,21.23408,4.62744,21.73244934,18.33408,5.34744,19.098,2.9,-0.72,2.988042838
30/06/2019 19:00,16.8596,5.5078,17.73645886,16.4496,4.7978,17.135,0.41,0.71,0.81987804,16.8396,3.9778,17.30303502,16.4496,4.7978,17.135,0.39,-0.82,0.908019824
30/06/2019 19:30,8.93664,3.09402,9.457086985,12.35664,3.60402,12.8715,-3.42,-0.51,3.457817231,8.95664,4.58402,10.0615426,12.35664,3.60402,12.8715,-3.4,0.98,3.538417725
30/06/2019 20:00,3.48224,2.17482,4.105586127,9.58224,2.79482,9.9815,-6.1,-0.62,6.13142724,3.35224,4.40482,5.535336688,9.58224,2.79482,9.9815,-6.23,1.61,6.434671709
30/06/2019 20:30,0.80984,1.77162,1.947942055,8.19984,2.39162,8.5415,-7.39,-0.62,7.415962513,0.83984,4.18162,4.265123334,8.19984,2.39162,8.5415,-7.36,1.79,7.57454289
30/06/2019 21:00,-1.66784,1.33938,2.139072007,6.99216,2.03938,7.2835,-8.66,-0.7,8.688244932,-1.50784,3.82938,4.115547673,6.99216,2.03938,7.2835,-8.5,1.79,8.686431949
30/06/2019 21:30,-3.84352,1.03564,3.980602492,5.67648,1.65564,5.913,-9.52,-0.62,9.540167713,-3.81352,3.44564,5.139588485,5.67648,1.65564,5.913,-9.49,1.79,9.657339178
30/06/2019 22:00,-3.9384,0.9788,4.058206993,5.4816,1.5988,5.71,-9.42,-0.62,9.440381348,-3.8684,3.4888,5.209246011,5.4816,1.5988,5.71,-9.35,1.89,9.539108973
30/06/2019 22:30,-4.7744,2.0833,5.209129894,5.0856,1.4833,5.2975,-9.86,0.6,9.878238709,-4.9444,3.3733,5.98550284,5.0856,1.4833,5.2975,-10.03,1.89,10.20651753
30/06/2019 23:00,-3.53288,2.03166,4.07539979,5.45712,1.59166,5.6845,-8.99,0.44,9.000761079,-3.44288,3.01166,4.574223284,5.45712,1.59166,5.6845,-8.9,1.42,9.012569001
30/06/2019 23:30,-2.62816,3.14512,4.098658903,5.57184,1.62512,5.804,-8.2,1.52,8.339688244,-2.75816,1.89512,3.346479703,5.57184,1.62512,5.804,-8.33,0.27,8.334374602
01/07/2019 00:00,-2.338,2.821,3.66391662,5.352,1.561,5.575,-7.69,1.26,7.792541306,-2.548,1.721,3.07475934,5.352,1.561,5.575,-7.9,0.16,7.901620087
01/07/2019 00:30,-1.16728,2.46496,2.727374268,5.74272,1.67496,5.982,-6.91,0.79,6.955012581,-1.23728,2.27496,2.589653413,5.74272,1.67496,5.982,-6.98,0.6,7.005740503
01/07/2019 01:00,0.506,2.7305,2.776988702,6.276,1.8305,6.5375,-5.77,0.9,5.839768831,0.446,2.5305,2.569503113,6.276,1.8305,6.5375,-5.83,0.7,5.871873636
01/07/2019 01:30,1.71144,2.91542,3.380636131,6.84144,1.99542,7.1265,-5.13,0.92,5.211842285,1.66144,2.69542,3.166334134,6.84144,1.99542,7.1265,-5.18,0.7,5.227083317
01/07/2019 02:00,0.19912,2.71766,2.724944889,5.88912,1.71766,6.1345,-5.69,1,5.777205207,0.14912,2.52766,2.532054867,5.88912,1.71766,6.1345,-5.74,0.81,5.796869845
01/07/2019 02:30,0.25672,2.80946,2.821164768,5.82672,1.69946,6.0695,-5.57,1.11,5.679524628,0.20672,2.60946,2.617635316,5.82672,1.69946,6.0695,-5.62,0.91,5.693197695
01/07/2019 03:00,-0.81312,2.63534,2.757930574,5.36688,1.56534,5.5905,-6.18,1.07,6.271945472,-0.86312,2.44534,2.593195683,5.36688,1.56534,5.5905,-6.23,0.88,6.291843927
01/07/2019 03:30,-2.51792,2.34894,3.443463409,4.52208,1.31894,4.7105,-7.04,1.03,7.114949051,-2.58792,2.15894,3.370215401,4.52208,1.31894,4.7105,-7.11,0.84,7.159448303
01/07/2019 04:00,-3.00568,2.27376,3.768832286,4.26432,1.24376,4.442,-7.27,1.03,7.342601719,-3.06568,2.08376,3.706811244,4.26432,1.24376,4.442,-7.33,0.84,7.377973977
01/07/2019 04:30,-3.17176,2.22532,3.874546502,4.09824,1.19532,4.269,-7.27,1.03,7.342601719,-3.23176,2.03532,3.819266972,4.09824,1.19532,4.269,-7.33,0.84,7.377973977
01/07/2019 05:00,-0.47648,2.47186,2.517364703,5.42352,1.58186,5.6495,-5.9,0.89,5.966749534,-0.52648,2.27186,2.332065404,5.42352,1.58186,5.6495,-5.95,0.69,5.98987479
01/07/2019 05:30,0.26648,2.63064,2.64410257,6.03648,1.76064,6.288,-5.77,0.87,5.835220647,0.18648,2.35064,2.358025276,6.03648,1.76064,6.288,-5.85,0.59,5.879676862
01/07/2019 06:00,-1.83048,2.69736,3.259817173,5.09952,1.48736,5.312,-6.93,1.21,7.03484186,-1.96048,1.63736,2.554296302,5.09952,1.48736,5.312,-7.06,0.15,7.061593305
01/07/2019 06:30,-1.00896,2.20822,2.427804739,6.13104,1.78822,6.3865,-7.14,0.42,7.152342274,-1.21896,1.45822,1.900597025,6.13104,1.78822,6.3865,-7.35,-0.33,7.357404434
01/07/2019 07:00,-0.36192,2.26944,2.29811749,6.95808,2.02944,7.248,-7.32,0.24,7.323933369,-0.51192,0.94944,1.07865583,6.95808,2.02944,7.248,-7.47,-1.08,7.547668514
01/07/2019 07:30,0.15608,1.61594,1.623460209,7.90608,2.30594,8.2355,-7.75,-0.69,7.780655499,0.14608,1.33594,1.343902917,7.90608,2.30594,8.2355,-7.76,-0.97,7.820390016
01/07/2019 08:00,4.38592,3.99756,5.934372772,10.34592,3.01756,10.777,-5.96,0.98,6.040033112,3.80592,-0.28244,3.816385646,10.34592,3.01756,10.777,-6.54,-3.3,7.325407838
01/07/2019 08:30,7.05984,1.89162,7.308869068,11.79984,3.44162,12.2915,-4.74,-1.55,4.986993082,6.67984,1.39162,6.823259386,11.79984,3.44162,12.2915,-5.12,-2.05,5.515151856
01/07/2019 09:00,9.84752,2.15636,10.08085009,13.42752,3.91636,13.987,-3.58,-1.76,3.989235516,9.44752,2.18636,9.697206,13.42752,3.91636,13.987,-3.98,-1.73,4.339735015
01/07/2019 09:30,33.0152,4.4161,33.30923851,24.7752,7.2261,25.8075,8.24,-2.81,8.70595773,32.5452,4.4061,32.84210347,24.7752,7.2261,25.8075,7.77,-2.82,8.265911928
01/07/2019 10:00,27.81672,3.57196,28.04512096,22.08672,6.44196,23.007,5.73,-2.87,6.408572384,27.67672,3.72196,27.92586286,22.08672,6.44196,23.007,5.59,-2.72,6.21663092
01/07/2019 10:30,25.94752,3.58886,26.19453589,21.28752,6.20886,22.1745,4.66,-2.62,5.346026562,25.31752,3.61886,25.57485028,21.28752,6.20886,22.1745,4.03,-2.59,4.790511455
01/07/2019 11:00,14.92968,2.76324,15.18324208,16.39968,4.78324,17.083,-1.47,-2.02,2.498259394,14.60968,2.93324,14.9012297,16.39968,4.78324,17.083,-1.79,-1.85,2.574218328
01/07/2019 11:30,14.9292,4.4931,15.59066901,16.3992,4.7831,17.0825,-1.47,-0.29,1.498332406,14.4592,1.1031,14.50121699,16.3992,4.7831,17.0825,-1.94,-3.68,4.160048077
01/07/2019 12:00,12.43136,5.33248,13.52679025,14.99136,4.37248,15.616,-2.56,0.96,2.734081199,11.46136,-0.06752,11.46155888,14.99136,4.37248,15.616,-3.53,-4.44,5.672257046
01/07/2019 12:30,6.222,4.6635,7.77570037,11.772,3.4335,12.2625,-5.55,1.23,5.684663578,5.272,-0.7965,5.331828603,11.772,3.4335,12.2625,-6.5,-4.23,7.755185362
01/07/2019 13:00,7.93928,4.86354,9.310541781,12.62928,3.68354,13.1555,-4.69,1.18,4.836165837,7.07928,-0.54646,7.1003397,12.62928,3.68354,13.1555,-5.55,-4.23,6.978208939
01/07/2019 13:30,12.36048,5.14014,13.38665399,14.88048,4.34014,15.5005,-2.52,0.8,2.643936459,11.31048,-0.42986,11.31864557,14.88048,4.34014,15.5005,-3.57,-4.77,5.958003021
01/07/2019 14:00,12.25664,5.19902,13.31371597,14.87664,4.33902,15.4965,-2.62,0.86,2.757535131,11.80664,-0.07098,11.80685336,14.87664,4.33902,15.4965,-3.07,-4.41,5.373360215
01/07/2019 14:30,13.272,5.7035,14.44561858,15.612,4.5535,16.2625,-2.34,1.15,2.607316628,12.742,0.2235,12.74395999,15.612,4.5535,16.2625,-2.87,-4.33,5.194785847
01/07/2019 15:00,20.74696,6.34578,21.6957432,18.87696,5.50578,19.6635,1.87,0.84,2.05,20.09696,1.11578,20.12791013,18.87696,5.50578,19.6635,1.22,-4.39,4.556369169
01/07/2019 15:30,14.9904,4.8372,15.75152678,16.0704,4.6872,16.74,-1.08,0.15,1.090366911,14.2004,1.5772,14.2877192,16.0704,4.6872,16.74,-1.87,-3.11,3.628911683
01/07/2019 16:00,32.51176,6.30968,33.11837254,25.06176,7.30968,26.106,7.45,-1,7.516814485,32.18176,3.81968,32.40764774,25.06176,7.30968,26.106,7.12,-3.49,7.929344235
01/07/2019 16:30,17.2256,5.0333,17.94590216,18.0456,5.2633,18.7975,-0.82,-0.23,0.851645466,16.6956,2.5233,16.88520365,18.0456,5.2633,18.7975,-1.35,-2.74,3.054521239
01/07/2019 17:00,26.7916,6.1413,27.48645842,22.4616,6.5513,23.3975,4.33,-0.41,4.34936777,26.4216,3.5813,26.66320791,22.4616,6.5513,23.3975,3.96,-2.97,4.95
01/07/2019 17:30,30.53032,4.85426,30.9138202,24.46032,7.13426,25.4795,6.07,-2.28,6.484080505,30.46032,5.92426,31.0310804,24.46032,7.13426,25.4795,6,-1.21,6.120792432
01/07/2019 18:00,26.82472,4.39596,27.18253239,22.37472,6.52596,23.307,4.45,-2.13,4.933497745,26.69472,6.05596,27.3730292,22.37472,6.52596,23.307,4.32,-0.47,4.345491917
01/07/2019 18:30,19.42008,6.23794,20.39733813,18.61008,5.42794,19.3855,0.81,0.81,1.145512986,18.90008,4.05794,19.33080187,18.61008,5.42794,19.3855,0.29,-1.37,1.400357097
01/07/2019 19:00,13.59648,5.60064,14.70480999,15.87648,4.63064,16.538,-2.28,0.97,2.477761086,13.65648,2.84064,13.94878782,15.87648,4.63064,16.538,-2.22,-1.79,2.851753846
01/07/2019 19:30,7.25792,4.68606,8.639245398,12.39792,3.61606,12.9145,-5.14,1.07,5.250190473,7.02792,2.32606,7.402851792,12.39792,3.61606,12.9145,-5.37,-1.29,5.522771044
01/07/2019 20:00,0.19944,0.75192,0.777920304,8.98944,2.62192,9.364,-8.79,-1.87,8.986712413,0.49944,4.51192,4.539478208,8.98944,2.62192,9.364,-8.49,1.89,8.697827315
01/07/2019 20:30,-0.61224,0.46768,0.77043001,8.35776,2.43768,8.706,-8.97,-1.97,9.183779179,-0.21224,4.32768,4.332881258,8.35776,2.43768,8.706,-8.57,1.89,8.775932999
01/07/2019 21:00,-4.33808,-0.55944,4.374004024,6.48192,1.89056,6.752,-10.82,-2.45,11.09391275,-3.86808,3.90056,5.493306036,6.48192,1.89056,6.752,-10.35,2.01,10.54336758
01/07/2019 21:30,-7.4144,-1.0242,7.484805475,4.7856,1.3958,4.985,-12.2,-2.42,12.43770075,-7.1444,3.0258,7.758731662,4.7856,1.3958,4.985,-11.93,1.63,12.04083884
01/07/2019 22:00,-7.3784,1.6713,7.565317591,4.4616,1.3013,4.6475,-11.84,0.37,11.84577984,-7.3984,0.9113,7.454313533,4.4616,1.3013,4.6475,-11.86,-0.39,11.86641058
01/07/2019 22:30,-6.7456,1.8442,6.993153294,4.5744,1.3342,4.765,-11.32,0.51,11.33148269,-6.9456,0.9442,7.009484503,4.5744,1.3342,4.765,-11.52,-0.39,11.52659967
01/07/2019 23:00,-7.25208,2.83106,7.785086066,3.87792,1.13106,4.0395,-11.13,1.7,11.25908078,-7.38208,0.10106,7.382771719,3.87792,1.13106,4.0395,-11.26,-1.03,11.3070111
01/07/2019 23:30,-6.45936,1.64602,6.665786784,3.86064,1.12602,4.0215,-10.32,0.52,10.33309247,-6.47936,1.44602,6.638755896,3.86064,1.12602,4.0215,-10.34,0.32,10.34495046
02/07/2019 00:00,-4.79264,1.78798,5.115297709,4.34736,1.26798,4.5285,-9.14,0.52,9.154780172,-4.70264,1.70798,5.00320084,4.34736,1.26798,4.5285,-9.05,0.44,9.060689819
02/07/2019 00:30,-4.51688,2.19216,5.02073405,4.29312,1.25216,4.472,-8.81,0.94,8.860005643,-4.75688,0.90216,4.841673264,4.29312,1.25216,4.472,-9.05,-0.35,9.056765427
02/07/2019 01:00,-5.00168,2.12576,5.434671876,3.92832,1.14576,4.092,-8.93,0.98,8.983612859,-5.29168,0.79576,5.351178487,3.92832,1.14576,4.092,-9.22,-0.35,9.226640775
02/07/2019 01:30,-4.61872,2.36204,5.187659145,3.88128,1.13204,4.043,-8.5,1.23,8.588533053,-4.93872,0.54204,4.968376254,3.88128,1.13204,4.043,-8.82,-0.59,8.839711534
02/07/2019 02:00,-4.3664,2.5598,5.061425195,3.8736,1.1298,4.035,-8.24,1.43,8.363163277,-4.7864,0.3698,4.800664225,3.8736,1.1298,4.035,-8.66,-0.76,8.693284765
02/07/2019 02:30,-4.56152,3.46664,5.729315631,3.82848,1.11664,3.988,-8.39,2.35,8.712898484,-5.03152,-0.53336,5.05971011,3.82848,1.11664,3.988,-8.86,-1.65,9.012330442
02/07/2019 03:00,-4.56016,3.62912,5.827998902,3.69984,1.07912,3.854,-8.26,2.55,8.64465731,-5.02016,-0.42088,5.037771968,3.69984,1.07912,3.854,-8.72,-1.5,8.848073237
02/07/2019 03:30,-4.31056,3.64942,5.647937132,3.76944,1.09942,3.9265,-8.08,2.55,8.472833056,-4.77056,-0.40058,4.787348645,3.76944,1.09942,3.9265,-8.54,-1.5,8.67073238
02/07/2019 04:00,-4.1888,3.6441,5.552072608,3.7512,1.0941,3.9075,-7.94,2.55,8.339430436,-4.6388,-0.4059,4.656524482,3.7512,1.0941,3.9075,-8.39,-1.5,8.523033498
02/07/2019 04:30,-4.81928,3.63646,6.037325654,3.45072,1.00646,3.5945,-8.27,2.63,8.678121917,-5.28928,-0.45354,5.30868924,3.45072,1.00646,3.5945,-8.74,-1.46,8.861106026
02/07/2019 05:00,-4.83456,3.59992,6.027635888,3.32544,0.96992,3.464,-8.16,2.63,8.573359901,-5.30456,-0.49008,5.327150758,3.32544,0.96992,3.464,-8.63,-1.46,8.752628177
02/07/2019 05:30,-4.1968,2.9876,5.151590434,3.7632,1.0976,3.92,-7.96,1.89,8.181301852,-4.6368,0.3376,4.649073886,3.7632,1.0976,3.92,-8.4,-0.76,8.434310879
02/07/2019 06:00,-4.87984,2.71088,5.582267353,3.50016,1.02088,3.646,-8.38,1.69,8.548713353,-5.31984,0.44088,5.338077632,3.50016,1.02088,3.646,-8.82,-0.58,8.839049723
02/07/2019 06:30,-5.73848,2.18086,6.138917091,3.67152,1.07086,3.8245,-9.41,1.11,9.475241422,-6.19848,0.06086,6.198778771,3.67152,1.07086,3.8245,-9.87,-1.01,9.921542219
02/07/2019 07:00,-3.40224,2.83018,4.425511931,5.41776,1.58018,5.6435,-8.82,1.25,8.90813673,-3.70224,-0.57982,3.74736871,5.41776,1.58018,5.6435,-9.12,-2.16,9.372299611
02/07/2019 07:30,1.37488,2.12684,2.532536949,8.35488,2.43684,8.703,-6.98,-0.31,6.986880563,1.29488,0.95684,1.610048757,8.35488,2.43684,8.703,-7.06,-1.48,7.213459642
02/07/2019 08:00,9.41328,3.42804,10.01804864,12.71328,3.70804,13.243,-3.3,-0.28,3.311857485,9.08328,1.15804,9.15680251,12.71328,3.70804,13.243,-3.63,-2.55,4.436146977
02/07/2019 08:30,16.27944,3.20442,16.5918195,16.36944,4.77442,17.0515,-0.09,-1.57,1.572577502,15.63944,0.85442,15.66276211,16.36944,4.77442,17.0515,-0.73,-3.92,3.987392632
02/07/2019 09:00,21.45872,1.49046,21.51041922,18.85872,5.50046,19.6445,2.6,-4.01,4.77913172,21.62872,3.94046,21.98473911,18.85872,5.50046,19.6445,2.77,-1.56,3.179072192
02/07/2019 09:30,24.74872,1.63296,24.80253414,20.23872,5.90296,21.082,4.51,-4.27,6.210716545,24.84872,4.41296,25.23753359,20.23872,5.90296,21.082,4.61,-1.49,4.844811658
02/07/2019 10:00,26.95144,1.48042,26.99206849,21.60144,6.30042,22.5015,5.35,-4.82,7.201034648,27.22144,4.43042,27.5796196,21.60144,6.30042,22.5015,5.62,-1.87,5.922946902
02/07/2019 10:30,27.60408,1.36494,27.63780552,21.99408,6.41494,22.9105,5.61,-5.05,7.548152092,27.85408,4.50494,28.21602837,21.99408,6.41494,22.9105,5.86,-1.91,6.16341626
02/07/2019 11:00,24.24304,1.04172,24.26541096,20.30304,5.92172,21.149,3.94,-4.88,6.272001276,24.42304,4.22172,24.78523356,20.30304,5.92172,21.149,4.12,-1.7,4.45694963
02/07/2019 11:30,31.8996,1.2653,31.92468425,24.4296,7.1253,25.4475,7.47,-5.86,9.494235093,32.3296,4.7653,32.67890941,24.4296,7.1253,25.4475,7.9,-2.36,8.244974227
02/07/2019 12:00,27.86456,2.32008,27.9609813,22.35456,6.52008,23.286,5.51,-4.2,6.928210447,27.86456,3.39008,28.07002576,22.35456,6.52008,23.286,5.51,-3.13,6.336955105
02/07/2019 12:30,23.6024,3.2632,23.82691252,20.1024,5.8632,20.94,3.5,-2.6,4.360045871,23.5624,2.0332,23.64995975,20.1024,5.8632,20.94,3.46,-3.83,5.161443597
02/07/2019 13:00,23.93016,4.04838,24.2701862,20.12016,5.86838,20.9585,3.81,-1.82,4.222380845,23.41016,2.53838,23.54737701,20.12016,5.86838,20.9585,3.29,-3.33,4.681132342
02/07/2019 13:30,23.39656,3.69358,23.68631573,19.72656,5.75358,20.5485,3.67,-2.06,4.208622102,23.20656,2.29358,23.31962556,19.72656,5.75358,20.5485,3.48,-3.46,4.907341439
02/07/2019 14:00,15.57952,2.97986,15.86193585,16.07952,4.68986,16.7495,-0.5,-1.71,1.781600404,15.62952,1.75986,15.7282867,16.07952,4.68986,16.7495,-0.45,-2.93,2.964354905
02/07/2019 14:30,20.10544,3.35742,20.38384131,18.26544,5.32742,19.0265,1.84,-1.97,2.695644635,20.14544,2.59742,20.31219691,18.26544,5.32742,19.0265,1.88,-2.73,3.31470964
02/07/2019 15:00,13.556,1.0655,13.59780961,15.036,4.3855,15.6625,-1.48,-3.32,3.63494154,13.726,3.8255,14.2491237,15.036,4.3855,15.6625,-1.31,-0.56,1.424675402
02/07/2019 15:30,16.02184,2.49762,16.21534652,16.31184,4.75762,16.9915,-0.29,-2.26,2.278530228,16.13184,3.44762,16.49613123,16.31184,4.75762,16.9915,-0.18,-1.31,1.322308587
02/07/2019 16:00,29.20712,6.40166,29.90045333,22.97712,6.70166,23.9345,6.23,-0.3,6.237218932,28.64712,2.23166,28.7339136,22.97712,6.70166,23.9345,5.67,-4.47,7.220096952
02/07/2019 16:30,30.2864,6.3477,30.9444554,23.7864,6.9377,24.7775,6.5,-0.59,6.526721995,29.8964,3.3577,30.08436275,23.7864,6.9377,24.7775,6.11,-3.58,7.081560562
02/07/2019 17:00,18.60064,5.24602,19.3262654,17.78064,5.18602,18.5215,0.82,0.06,0.822192192,18.32064,2.86602,18.54346032,17.78064,5.18602,18.5215,0.54,-2.32,2.382015953
02/07/2019 17:30,10.01464,4.64302,11.03859815,13.96464,4.07302,14.5465,-3.95,0.57,3.990914682,9.97464,2.30302,10.2370574,13.96464,4.07302,14.5465,-3.99,-1.77,4.364974227
02/07/2019 18:00,14.67376,5.25318,15.58573491,16.67376,4.86318,17.3685,-2,0.39,2.037670238,14.29376,2.96318,14.59767141,16.67376,4.86318,17.3685,-2.38,-1.9,3.045389959
02/07/2019 18:30,3.29456,2.83008,4.34321061,10.59456,3.09008,11.036,-7.3,-0.26,7.30462867,3.08456,2.56008,4.00855585,10.59456,3.09008,11.036,-7.51,-0.53,7.528678503
02/07/2019 19:00,-0.82408,0.30756,0.879602751,8.42592,2.45756,8.777,-9.25,-2.15,9.496578331,-0.97408,4.07756,4.192293811,8.42592,2.45756,8.777,-9.4,1.62,9.538574317
02/07/2019 19:30,-0.4244,0.5733,0.713293944,8.4456,2.4633,8.7975,-8.87,-1.89,9.069123442,-0.4544,3.9033,3.929660322,8.4456,2.4633,8.7975,-8.9,1.44,9.015741789
02/07/2019 20:00,-3.87184,1.85488,4.293218466,6.66816,1.94488,6.946,-10.54,-0.09,10.54038424,-3.90184,1.88488,4.333258358,6.66816,1.94488,6.946,-10.57,-0.06,10.57017029
02/07/2019 20:30,-5.53896,2.98072,6.290053227,5.59104,1.63072,5.824,-11.13,1.35,11.21157438,-6.22896,0.04072,6.229093096,5.59104,1.63072,5.824,-11.82,-1.59,11.92646217
02/07/2019 21:00,-6.70072,2.97854,7.332894998,5.06928,1.47854,5.2805,-11.77,1.5,11.86519701,-6.99072,-0.02146,6.990752939,5.06928,1.47854,5.2805,-12.06,-1.5,12.15292557
02/07/2019 21:30,-7.22752,2.64864,7.697554105,4.69248,1.36864,4.888,-11.92,1.28,11.98852785,-7.56752,-0.21136,7.570471055,4.69248,1.36864,4.888,-12.26,-1.58,12.36139151
02/07/2019 22:00,-7.42968,2.99926,8.012222254,4.42032,1.28926,4.6045,-11.85,1.71,11.97274405,-7.74968,-0.73074,7.784055566,4.42032,1.28926,4.6045,-12.17,-2.02,12.33650275
02/07/2019 22:30,-7.22072,3.19104,7.894398875,4.52928,1.32104,4.718,-11.75,1.87,11.89787376,-7.64072,-0.69896,7.672623228,4.52928,1.32104,4.718,-12.17,-2.02,12.33650275
02/07/2019 23:00,-5.9932,3.0324,6.716687874,4.8768,1.4224,5.08,-10.87,1.61,10.98858499,-6.1832,-0.0076,6.183204671,4.8768,1.4224,5.08,-11.06,-1.43,11.15206259
02/07/2019 23:30,-4.05064,1.97148,4.504932608,5.31936,1.55148,5.541,-9.37,0.42,9.379408297,-4.16064,1.95148,4.595563012,5.31936,1.55148,5.541,-9.48,0.4,9.488435066
03/07/2019 00:00,-3.82376,1.87682,4.259529769,5.16624,1.50682,5.3815,-8.99,0.37,8.997610794,-3.86376,1.82682,4.273863902,5.16624,1.50682,5.3815,-9.03,0.32,9.03566821
03/07/2019 00:30,-3.18376,2.29432,3.924312933,5.22624,1.52432,5.444,-8.41,0.77,8.445176138,-3.45376,0.73432,3.530960776,5.22624,1.52432,5.444,-8.68,-0.79,8.715876319
03/07/2019 01:00,-1.91752,3.28114,3.800363489,5.59248,1.63114,5.8255,-7.51,1.65,7.689122187,-2.28752,0.76114,2.410825968,5.59248,1.63114,5.8255,-7.88,-0.87,7.92788118
03/07/2019 01:30,-2.70128,-0.50204,2.747536679,5.23872,1.52796,5.457,-7.94,-2.03,8.195395048,-2.48128,4.66796,5.286454483,5.23872,1.52796,5.457,-7.72,3.14,8.334146627
03/07/2019 02:00,-1.83072,-0.37896,1.869531064,5.48928,1.60104,5.718,-7.32,-1.98,7.583060068,-1.61072,4.79104,5.054550742,5.48928,1.60104,5.718,-7.1,3.19,7.783707343
03/07/2019 02:30,-1.566,-0.233,1.583238769,5.544,1.617,5.775,-7.11,-1.85,7.346740774,-1.346,4.947,5.126843571,5.544,1.617,5.775,-6.89,3.33,7.652515926
03/07/2019 03:00,-0.65824,1.84218,1.956248208,5.80176,1.69218,6.0435,-6.46,0.15,6.461741251,-0.64824,3.41218,3.473209963,5.80176,1.69218,6.0435,-6.45,1.72,6.675395119
03/07/2019 03:30,-1.30552,2.68714,2.98749123,5.54448,1.61714,5.7755,-6.85,1.07,6.9330657,-1.39552,2.42714,2.799729389,5.54448,1.61714,5.7755,-6.94,0.81,6.98710956
03/07/2019 04:00,-1.28168,2.63076,2.926363238,5.48832,1.60076,5.717,-6.77,1.03,6.847904789,-1.37168,2.38076,2.747639751,5.48832,1.60076,5.717,-6.86,0.78,6.904201619
03/07/2019 04:30,-1.15224,2.64518,2.885244227,5.53776,1.61518,5.7685,-6.69,1.03,6.7688256,-1.25224,2.39518,2.702774917,5.53776,1.61518,5.7685,-6.79,0.78,6.834654344
03/07/2019 05:00,-1.62784,2.89188,3.318558874,5.25216,1.53188,5.471,-6.88,1.36,7.013130542,-1.91784,1.62188,2.511693652,5.25216,1.53188,5.471,-7.17,0.09,7.170564831
03/07/2019 05:30,-0.84376,3.21182,3.320800905,5.52624,1.61182,5.7565,-6.37,1.6,6.567868756,-1.23376,1.22182,1.736377796,5.52624,1.61182,5.7565,-6.76,-0.39,6.771240654
03/07/2019 06:00,-0.63008,3.31206,3.371459958,5.86992,1.71206,6.1145,-6.5,1.6,6.694027188,-1.04008,1.30206,1.666471317,5.86992,1.71206,6.1145,-6.91,-0.41,6.922152844
03/07/2019 06:30,-0.85064,3.16148,3.273918783,6.27936,1.83148,6.541,-7.13,1.33,7.252985592,-1.38064,1.16148,1.804218002,6.27936,1.83148,6.541,-7.66,-0.67,7.689245737
03/07/2019 07:00,0.83176,2.67468,2.80102442,7.66176,2.23468,7.981,-6.83,0.44,6.844158093,0.43176,1.39468,1.459982534,7.66176,2.23468,7.981,-7.23,-0.84,7.278633113
03/07/2019 07:30,5.47568,2.25624,5.922304484,10.61568,3.09624,11.058,-5.14,-0.84,5.208185865,5.33568,2.78624,6.019353321,10.61568,3.09624,11.058,-5.28,-0.31,5.28909255
03/07/2019 08:00,11.7296,2.8603,12.07331074,13.9896,4.0803,14.5725,-2.26,-1.22,2.568267899,11.5496,2.7503,11.8725486,13.9896,4.0803,14.5725,-2.44,-1.33,2.778938646
03/07/2019 08:30,19.13608,7.44844,20.53457611,17.68608,5.15844,18.423,1.45,2.29,2.710461215,18.64608,0.12844,18.64652236,17.68608,5.15844,18.423,0.96,-5.03,5.120790955
03/07/2019 09:00,26.21688,6.03284,26.9020437,21.50688,6.27284,22.403,4.71,-0.24,4.716110686,26.03688,2.56284,26.1627076,21.50688,6.27284,22.403,4.53,-3.71,5.855339444
03/07/2019 09:30,30.81656,4.81358,31.19023762,23.80656,6.94358,24.7985,7.01,-2.13,7.326458899,30.62656,3.53358,30.82973184,23.80656,6.94358,24.7985,6.82,-3.41,7.624991803
03/07/2019 10:00,35.26256,4.72158,35.57726037,25.82256,7.53158,26.8985,9.44,-2.81,9.849350232,35.25256,3.57158,35.43302372,25.82256,7.53158,26.8985,9.43,-3.96,10.22773191
03/07/2019 10:30,39.21,5.7475,39.62900272,27.66,8.0675,28.8125,11.55,-2.32,11.78070032,38.84,2.7775,38.93918471,27.66,8.0675,28.8125,11.18,-5.29,12.36836691
03/07/2019 11:00,44.0596,6.5553,44.54458789,30.4296,8.8753,31.6975,13.63,-2.32,13.82603703,43.9296,2.9453,44.02822445,30.4296,8.8753,31.6975,13.5,-5.93,14.74499576
03/07/2019 11:30,36.50128,5.97454,36.98700542,26.38128,7.69454,27.4805,10.12,-1.72,10.26512543,36.19128,2.21454,36.25897041,26.38128,7.69454,27.4805,9.81,-5.48,11.23683674
03/07/2019 12:00,35.0288,5.7009,35.48967583,25.6488,7.4809,26.7175,9.38,-1.78,9.547397551,34.7488,2.0009,34.80636008,25.6488,7.4809,26.7175,9.1,-5.48,10.62263621
03/07/2019 12:30,30.806,4.6155,31.1498391,23.436,6.8355,24.4125,7.37,-2.22,7.697096855,30.346,2.6255,30.45936582,23.436,6.8355,24.4125,6.91,-4.21,8.091489356
03/07/2019 13:00,35.28408,4.94744,35.62925012,25.77408,7.51744,26.848,9.51,-2.57,9.851142066,34.90408,2.97744,35.03084283,25.77408,7.51744,26.848,9.13,-4.54,10.1964945
03/07/2019 13:30,40.47352,4.88936,40.76777726,28.28352,8.24936,29.462,12.19,-3.36,12.64459173,40.04352,3.01936,40.1571915,28.28352,8.24936,29.462,11.76,-5.23,12.87052835
03/07/2019 14:00,33.88408,4.35744,34.16311111,25.05408,7.30744,26.098,8.83,-2.95,9.30974758,33.60408,2.66744,33.70978239,25.05408,7.30744,26.098,8.55,-4.64,9.727903166
03/07/2019 14:30,33.43424,4.50832,33.73682489,24.95424,7.27832,25.994,8.48,-2.77,8.920947259,33.00424,2.63832,33.10952416,24.95424,7.27832,25.994,8.05,-4.64,9.291506875
03/07/2019 15:00,29.41816,4.13488,29.70732856,22.50816,6.56488,23.446,6.91,-2.43,7.324820817,29.03816,2.36488,29.13429926,22.50816,6.56488,23.446,6.53,-4.2,7.764077537
03/07/2019 15:30,30.6312,4.6791,30.98651949,23.3112,6.7991,24.2825,7.32,-2.12,7.620813605,30.2812,2.9191,30.42157488,23.3112,6.7991,24.2825,6.97,-3.88,7.977173685
03/07/2019 16:00,33.07288,4.96084,33.44286658,24.72288,7.21084,25.753,8.35,-2.25,8.647832098,32.72288,3.20084,32.87905492,24.72288,7.21084,25.753,8,-4.01,8.948748516
03/07/2019 16:30,24.51512,4.72816,24.96691021,20.80512,6.06816,21.672,3.71,-1.34,3.944578558,24.29512,3.00816,24.48064301,20.80512,6.06816,21.672,3.49,-3.06,4.641519148
03/07/2019 17:00,26.7724,5.1657,27.26620359,21.9624,6.4057,22.8775,4.81,-1.24,4.967262828,26.3624,3.4557,26.58792952,21.9624,6.4057,22.8775,4.4,-2.95,5.297405025
03/07/2019 17:30,25.2536,3.9523,25.56100523,21.5736,6.2923,22.4725,3.68,-2.34,4.360963196,25.0336,4.3123,25.40230423,21.5736,6.2923,22.4725,3.46,-1.98,3.986477142
03/07/2019 18:00,17.90832,2.43076,18.07253495,17.96832,5.24076,18.717,-0.06,-2.81,2.810640496,18.08832,5.35076,18.86313741,17.96832,5.24076,18.717,0.12,0.11,0.162788206
03/07/2019 18:30,11.43904,1.78972,11.5782008,14.63904,4.26972,15.249,-3.2,-2.48,4.048505897,11.53904,4.81972,12.50516473,14.63904,4.26972,15.249,-3.1,0.55,3.148412298
03/07/2019 19:00,6.50648,1.44814,6.66568762,12.09648,3.52814,12.6005,-5.59,-2.08,5.964436268,6.50648,4.07814,7.678900172,12.09648,3.52814,12.6005,-5.59,0.55,5.616992078
03/07/2019 19:30,0.77048,0.94764,1.221335744,9.18048,2.67764,9.563,-8.41,-1.73,8.586093407,0.89048,3.58764,3.696500426,9.18048,2.67764,9.563,-8.29,0.91,8.339796161
03/07/2019 20:00,-4.62112,0.35884,4.635031413,6.33888,1.84884,6.603,-10.96,-1.49,11.06081823,-4.57112,2.89884,5.412800698,6.33888,1.84884,6.603,-10.91,1.05,10.96041058
03/07/2019 20:30,-6.46848,1.73586,6.697346,5.23152,1.52586,5.4495,-11.7,0.21,11.70188446,-7.06848,0.75586,7.108778647,5.23152,1.52586,5.4495,-12.3,-0.77,12.32407806
03/07/2019 21:00,-7.08,2.435,7.487030453,4.92,1.435,5.125,-12,1,12.04159458,-7.8,-0.475,7.814449757,4.92,1.435,5.125,-12.72,-1.91,12.86260083
03/07/2019 21:30,-6.96096,2.38972,7.359736802,5.03904,1.46972,5.249,-12,0.92,12.035215,-7.55096,-0.44028,7.563784992,5.03904,1.46972,5.249,-12.59,-1.91,12.7340567
03/07/2019 22:00,-6.81392,2.35094,7.208080511,4.90608,1.43094,5.1105,-11.72,0.92,11.75605376,-7.68392,-0.47906,7.698839201,4.90608,1.43094,5.1105,-12.59,-1.91,12.7340567
03/07/2019 22:30,-6.48064,2.52398,6.954794738,5.01936,1.46398,5.2285,-11.5,1.06,11.54874885,-6.87064,-0.19602,6.873435666,5.01936,1.46398,5.2285,-11.89,-1.66,12.00531965
03/07/2019 23:00,-5.69456,1.80492,5.973755084,5.12544,1.49492,5.339,-10.82,0.31,10.82443994,-5.98456,1.08492,6.082105704,5.12544,1.49492,5.339,-11.11,-0.41,11.11756268
03/07/2019 23:30,-5.43168,0.24076,5.437013243,5.00832,1.46076,5.217,-10.44,-1.22,10.51104181,-5.35168,2.74076,6.012673632,5.00832,1.46076,5.217,-10.36,1.28,10.43877387
04/07/2019 00:00,-5.19184,2.08738,5.59574462,4.68816,1.36738,4.8835,-9.88,0.72,9.906200079,-5.34184,1.10738,5.455414288,4.68816,1.36738,4.8835,-10.03,-0.26,10.03336932
04/07/2019 00:30,-4.46472,2.82404,5.282889986,4.74528,1.38404,4.943,-9.21,1.44,9.321893584,-4.82472,0.90404,4.90868734,4.74528,1.38404,4.943,-9.57,-0.48,9.582030056
04/07/2019 01:00,-4.22768,2.76276,5.050358502,4.67232,1.36276,4.867,-8.9,1.4,9.009439494,-4.72768,0.93276,4.81881722,4.67232,1.36276,4.867,-9.4,-0.43,9.409829967
04/07/2019 01:30,-4.09664,2.76598,4.942985399,4.68336,1.36598,4.8785,-8.78,1.4,8.890916713,-4.45664,0.97598,4.562255698,4.68336,1.36598,4.8785,-9.14,-0.39,9.148316785
04/07/2019 02:00,-3.47,2.97,4.567471948,4.8,1.4,5,-8.27,1.57,8.417707526,-3.83,1.03,3.966081189,4.8,1.4,5,-8.63,-0.37,8.637927992
04/07/2019 02:30,-2.7868,3.1876,4.234034483,4.9632,1.4476,5.17,-7.75,1.74,7.942927672,-3.1368,1.4476,3.454715618,4.9632,1.4476,5.17,-8.1,0,8.1
04/07/2019 03:00,-2.36944,3.09058,3.894345985,5.11056,1.49058,5.3235,-7.48,1.6,7.649209109,-2.70944,1.16058,2.947543223,5.11056,1.49058,5.3235,-7.82,-0.33,7.826959818
04/07/2019 03:30,-2.0404,3.1078,3.717748378,5.1696,1.5078,5.385,-7.21,1.6,7.385397755,-2.3704,1.1278,2.625019809,5.1696,1.5078,5.385,-7.54,-0.38,7.549569524
04/07/2019 04:00,-1.6612,3.1834,3.590768859,5.4288,1.5834,5.655,-7.09,1.6,7.26829416,-2.0112,1.2534,2.369796827,5.4288,1.5834,5.655,-7.44,-0.33,7.447314952
04/07/2019 04:30,-1.40544,3.29008,3.577693111,5.55456,1.62008,5.786,-6.96,1.67,7.157548463,-1.74544,1.17008,2.101344332,5.55456,1.62008,5.786,-7.3,-0.45,7.313856712
04/07/2019 05:00,-0.93136,3.29502,3.424118609,5.70864,1.66502,5.9465,-6.64,1.63,6.837141215,-1.26136,1.31502,1.822170862,5.70864,1.66502,5.9465,-6.97,-0.35,6.978782129
04/07/2019 05:30,-0.45904,3.30778,3.339479937,6.06096,1.76778,6.3135,-6.52,1.54,6.699402958,-0.81904,1.31778,1.551570382,6.06096,1.76778,6.3135,-6.88,-0.45,6.894700864
04/07/2019 06:00,-0.79536,2.62802,2.745739727,5.92464,1.72802,6.1715,-6.72,0.9,6.78,-1.06536,1.85802,2.141782027,5.92464,1.72802,6.1715,-6.99,0.13,6.991208765
04/07/2019 06:30,-1.91688,0.33216,1.945445759,6.21312,1.81216,6.472,-8.13,-1.48,8.263613011,-1.79688,3.31216,3.768180144,6.21312,1.81216,6.472,-8.01,1.5,8.149239228
04/07/2019 07:00,0.40176,0.45468,0.606749536,7.90176,2.30468,8.231,-7.5,-1.85,7.724797732,0.55176,3.33468,3.380019201,7.90176,2.30468,8.231,-7.35,1.03,7.421819184
04/07/2019 07:30,5.24744,0.81342,5.310110983,10.77744,3.14342,11.2265,-5.53,-2.33,6.000816611,5.32744,3.24342,6.237097903,10.77744,3.14342,11.2265,-5.45,0.1,5.450917354
04/07/2019 08:00,10.43744,3.35592,10.96368336,13.83744,4.03592,14.414,-3.4,-0.68,3.467333269,9.92744,1.33592,10.01692304,13.83744,4.03592,14.414,-3.91,-2.7,4.751641822
04/07/2019 08:30,14.97976,3.59868,15.40596337,16.34976,4.76868,17.031,-1.37,-1.17,1.801610391,14.44976,1.36868,14.51443588,16.34976,4.76868,17.031,-1.9,-3.4,3.894868419
04/07/2019 09:00,20.4284,3.1462,20.66925497,18.8784,5.5062,19.665,1.55,-2.36,2.823490747,20.1584,2.3062,20.28989032,18.8784,5.5062,19.665,1.28,-3.2,3.446505477
04/07/2019 09:30,28.60048,2.77764,28.73504377,23.10048,6.73764,24.063,5.5,-3.96,6.777285592,28.45048,3.98764,28.7285761,23.10048,6.73764,24.063,5.35,-2.75,6.015396911
04/07/2019 10:00,33.46272,3.23996,33.61920538,25.54272,7.44996,26.607,7.92,-4.21,8.969420271,33.36272,4.44996,33.65818221,25.54272,7.44996,26.607,7.82,-3,8.375702956
04/07/2019 10:30,37.49464,3.67552,37.67436099,27.34464,7.97552,28.484,10.15,-4.3,11.02327084,37.30464,4.38552,37.56153553,27.34464,7.97552,28.484,9.96,-3.59,10.58724232
04/07/2019 11:00,42.41848,5.27664,42.7454135,29.98848,8.74664,31.238,12.43,-3.47,12.90526249,42.31848,3.20664,42.43979606,29.98848,8.74664,31.238,12.33,-5.54,13.51741469
04/07/2019 11:30,43.6492,4.9756,43.93187062,30.4992,8.8956,31.77,13.15,-3.92,13.72184026,43.4792,3.0056,43.58296071,30.4992,8.8956,31.77,12.98,-5.89,14.25385913
04/07/2019 12:00,47.34824,4.77532,47.58843885,32.41824,9.45532,33.769,14.93,-4.68,15.64631906,47.27824,3.41532,47.40143867,32.41824,9.45532,33.769,14.86,-6.04,16.04061096
04/07/2019 12:30,49.5096,5.1503,49.77676247,33.4296,9.7503,34.8225,16.08,-4.6,16.72502317,49.3796,3.6703,49.51581564,33.4296,9.7503,34.8225,15.95,-6.08,17.06953134
04/07/2019 13:00,44.83624,4.89932,45.10312355,31.02624,9.04932,32.319,13.81,-4.15,14.42007628,44.82624,3.61932,44.97211658,31.02624,9.04932,32.319,13.8,-5.43,14.82986514
04/07/2019 13:30,43.7932,4.8251,44.058211,30.4632,8.8851,31.7325,13.33,-4.06,13.93457929,43.4832,3.2451,43.60412086,30.4632,8.8851,31.7325,13.02,-5.64,14.18908031
04/07/2019 14:00,45.36072,5.13396,45.65032819,31.11072,9.07396,32.407,14.25,-3.94,14.78465759,45.24072,3.62396,45.38563465,31.11072,9.07396,32.407,14.13,-5.45,15.14461621
04/07/2019 14:30,43.93488,5.26184,44.24884903,30.31488,8.84184,31.578,13.62,-3.58,14.0826418,43.56488,3.49184,43.70459605,30.31488,8.84184,31.578,13.25,-5.35,14.28933168
04/07/2019 15:00,43.06696,5.21828,43.38194889,29.85696,8.70828,31.101,13.21,-3.49,13.66324266,42.95696,3.83828,43.12809764,29.85696,8.70828,31.101,13.1,-4.87,13.97594004
04/07/2019 15:30,39.47968,5.07074,39.80398896,27.97968,8.16074,29.1455,11.5,-3.09,11.90790074,39.18968,3.63074,39.35750616,27.97968,8.16074,29.1455,11.21,-4.53,12.0906989
04/07/2019 16:00,30.87632,4.56726,31.21228926,23.95632,6.98726,24.9545,6.92,-2.42,7.330948097,30.67632,3.21726,30.84456793,23.95632,6.98726,24.9545,6.72,-3.77,7.705277412
04/07/2019 16:30,32.69712,4.65666,33.02705162,24.77712,7.22666,25.8095,7.92,-2.57,8.326541899,32.46712,3.24666,32.6290466,24.77712,7.22666,25.8095,7.69,-3.98,8.658897158
04/07/2019 17:00,31.07208,4.97394,31.46766967,24.32208,7.09394,25.3355,6.75,-2.12,7.075090105,30.95208,3.64394,31.16583955,24.32208,7.09394,25.3355,6.63,-3.45,7.473914637
04/07/2019 17:30,25.12392,4.69656,25.55912815,21.31392,6.21656,22.202,3.81,-1.52,4.102011702,24.69392,3.24656,24.9064216,21.31392,6.21656,22.202,3.38,-2.97,4.499477747
04/07/2019 18:00,19.01432,4.26626,19.48705569,18.36432,5.35626,19.1295,0.65,-1.09,1.269094165,19.01432,2.99626,19.24894644,18.36432,5.35626,19.1295,0.65,-2.36,2.447876631
04/07/2019 18:30,11.18552,3.52786,11.72866803,14.49552,4.22786,15.0995,-3.31,-0.7,3.383208536,10.91552,2.21786,11.13855825,14.49552,4.22786,15.0995,-3.58,-2.01,4.105666816
04/07/2019 19:00,5.33168,2.98924,6.112476372,11.55168,3.36924,12.033,-6.22,-0.38,6.231596906,4.87168,1.78924,5.189859902,11.55168,3.36924,12.033,-6.68,-1.58,6.864313513
04/07/2019 19:30,3.10848,2.88664,4.242091277,10.54848,3.07664,10.988,-7.44,-0.19,7.44242568,2.88848,1.65664,3.329830746,10.54848,3.07664,10.988,-7.66,-1.42,7.790507044
04/07/2019 20:00,-1.1624,3.6968,3.875242444,8.2176,2.3968,8.56,-9.38,1.3,9.469656805,-1.5724,0.1468,1.579237791,8.2176,2.3968,8.56,-9.79,-2.25,10.04522772
04/07/2019 20:30,-3.6668,3.2526,4.90151293,7.0032,2.0426,7.295,-10.67,1.21,10.73838908,-4.1668,0.0226,4.166861289,7.0032,2.0426,7.295,-11.17,-2.02,11.35118056
04/07/2019 21:00,-3.218,2.4835,4.064885761,7.212,2.1035,7.5125,-10.43,0.38,10.43692004,-3.638,0.4435,3.664933321,7.212,2.1035,7.5125,-10.85,-1.66,10.97625164
04/07/2019 21:30,-5.9524,1.7143,6.194343407,5.8776,1.7143,6.1225,-11.83,0,11.83,-6.3024,-0.0057,6.302402578,5.8776,1.7143,6.1225,-12.18,-1.72,12.3008455
04/07/2019 22:00,-8.2328,1.6246,8.391562489,4.5072,1.3146,4.695,-12.74,0.31,12.74377103,-8.6228,-0.3054,8.628206592,4.5072,1.3146,4.695,-13.13,-1.62,13.2295616
04/07/2019 22:30,-8.116,1.717,8.295634093,4.344,1.267,4.525,-12.46,0.45,12.46812336,-8.466,-0.273,8.470400522,4.344,1.267,4.525,-12.81,-1.54,12.90223624
04/07/2019 23:00,-6.78528,1.73596,7.003826226,4.61472,1.34596,4.807,-11.4,0.39,11.4066691,-7.11528,0.06596,7.115585724,4.61472,1.34596,4.807,-11.73,-1.28,11.79963135
04/07/2019 23:30,-5.4608,1.9106,5.78538927,4.9392,1.4406,5.145,-10.4,0.47,10.41061478,-5.8508,0.1606,5.853003759,4.9392,1.4406,5.145,-10.79,-1.28,10.86565691
05/07/2019 00:00,-4.90072,1.91354,5.261054253,4.94928,1.44354,5.1555,-9.85,0.47,9.861206823,-5.06072,0.38354,5.075232985,4.94928,1.44354,5.1555,-10.01,-1.06,10.06596742
05/07/2019 00:30,-4.96336,1.76652,5.268352247,4.61664,1.34652,4.809,-9.58,0.42,9.589202261,-5.22336,0.57652,5.255079923,4.61664,1.34652,4.809,-9.84,-0.77,9.870081053
05/07/2019 01:00,-4.19784,0.02188,4.197897021,4.77216,1.39188,4.971,-8.97,-1.37,9.074017853,-4.02784,2.94188,4.987800417,4.77216,1.39188,4.971,-8.8,1.55,8.935463055
05/07/2019 01:30,-4.2732,0.7499,4.338500691,4.6968,1.3699,4.8925,-8.97,-0.62,8.991401448,-4.2932,2.1199,4.788062473,4.6968,1.3699,4.8925,-8.99,0.75,9.021230515
05/07/2019 02:00,-3.32328,2.23946,4.007414509,4.86672,1.41946,5.0695,-8.19,0.82,8.230947698,-3.53328,1.03946,3.683007555,4.86672,1.41946,5.0695,-8.4,-0.38,8.408590845
05/07/2019 02:30,-2.84656,2.70892,3.92952305,4.93344,1.43892,5.139,-7.78,1.27,7.882975327,-3.17656,0.96892,3.321044926,4.93344,1.43892,5.139,-8.11,-0.47,8.123607573
05/07/2019 03:00,-3.45512,2.71934,4.396892567,4.69488,1.36934,4.8905,-8.15,1.35,8.261053202,-3.80512,0.89934,3.909955326,4.69488,1.36934,4.8905,-8.5,-0.47,8.512984201
05/07/2019 03:30,-3.50256,2.72592,4.438306704,4.71744,1.37592,4.914,-8.22,1.35,8.330120047,-3.87256,0.83592,3.961752541,4.71744,1.37592,4.914,-8.59,-0.54,8.606956489
05/07/2019 04:00,-2.95128,2.80796,4.073658429,4.99872,1.45796,5.207,-7.95,1.35,8.063808033,-3.33128,0.72796,3.40989035,4.99872,1.45796,5.207,-8.33,-0.73,8.361925616
05/07/2019 04:30,-3.42688,2.63716,4.324132214,4.89312,1.42716,5.097,-8.32,1.21,8.40752639,-3.82688,0.55716,3.867226112,4.89312,1.42716,5.097,-8.72,-0.87,8.76329276
05/07/2019 05:00,-3.06816,2.76512,4.13031408,4.85184,1.41512,5.054,-7.92,1.35,8.034233006,-3.46816,0.63512,3.525834823,4.85184,1.41512,5.054,-8.32,-0.78,8.356482514
05/07/2019 05:30,-3.32248,2.63386,4.239822148,4.84752,1.41386,5.0495,-8.17,1.22,8.260587146,-3.72248,0.47386,3.75251924,4.84752,1.41386,5.0495,-8.57,-0.94,8.621397799
05/07/2019 06:00,-2.38928,3.26146,4.042991498,5.49072,1.60146,5.7195,-7.88,1.66,8.05294977,-2.72928,-0.10854,2.731437396,5.49072,1.60146,5.7195,-8.22,-1.71,8.395981181
05/07/2019 06:30,-3.12368,2.84976,4.22829857,5.65632,1.64976,5.892,-8.78,1.2,8.861625133,-3.48368,-0.51024,3.52084808,5.65632,1.64976,5.892,-9.14,-2.16,9.391762348
05/07/2019 07:00,-3.05592,3.39744,4.569600158,6.09408,1.77744,6.348,-9.15,1.62,9.292303267,-3.58592,-1.47256,3.87650038,6.09408,1.77744,6.348,-9.68,-3.25,10.21101856
05/07/2019 07:30,6.65872,3.39046,7.47219988,11.41872,3.33046,11.8945,-4.76,0.06,4.760378136,6.38872,0.69046,6.425922366,11.41872,3.33046,11.8945,-5.03,-2.64,5.680712983
05/07/2019 08:00,5.78512,2.05066,6.137818819,11.62512,3.39066,12.1095,-5.84,-1.34,5.99176101,5.52512,1.51066,5.727918003,11.62512,3.39066,12.1095,-6.1,-1.88,6.383134026
05/07/2019 08:30,17.60472,3.29846,17.91105817,17.75472,5.17846,18.4945,-0.15,-1.88,1.885974549,17.13472,2.26846,17.28422808,17.75472,5.17846,18.4945,-0.62,-2.91,2.975315109
05/07/2019 09:00,15.2636,3.1073,15.57667481,16.8936,4.9273,17.5975,-1.63,-1.82,2.443215095,14.8036,1.7473,14.90636207,16.8936,4.9273,17.5975,-2.09,-3.18,3.805325216
