Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/07/2019 09:30,13.46032,2.95676,13.78124248,15.76032,4.59676,16.417,-2.3,-1.64,2.824818578,12.82032,1.12676,12.86973943,15.76032,4.59676,16.417,-2.94,-3.47,4.548021548
05/07/2019 10:00,18.53512,3.37566,18.84000408,18.46512,5.38566,19.2345,0.07,-2.01,2.011218536,18.02512,1.72566,18.10753582,18.46512,5.38566,19.2345,-0.44,-3.66,3.686353212
05/07/2019 10:30,32.5848,3.6614,32.78986186,25.2048,7.3514,26.255,7.38,-3.69,8.251090837,32.1948,3.5514,32.39008473,25.2048,7.3514,26.255,6.99,-3.8,7.956135997
05/07/2019 11:00,38.56376,3.73818,38.74451671,28.31376,8.25818,29.4935,10.25,-4.52,11.20236136,38.44376,3.97818,38.64904396,28.31376,8.25818,29.4935,10.13,-4.28,10.9970587
05/07/2019 11:30,33.4216,3.1213,33.56703532,25.5816,7.4613,26.6475,7.84,-4.34,8.961093683,33.1216,3.8313,33.34245411,25.5816,7.4613,26.6475,7.54,-3.63,8.368303293
05/07/2019 12:00,32.07312,3.28966,32.24138473,25.47312,7.42966,26.5345,6.6,-4.14,7.790994802,32.36312,3.03966,32.50555443,25.47312,7.42966,26.5345,6.89,-4.39,8.169712357
05/07/2019 12:30,29.03712,2.80666,29.17244724,23.81712,6.94666,24.8095,5.22,-4.14,6.662431988,29.16712,3.01666,29.32270667,23.81712,6.94666,24.8095,5.35,-3.93,6.638328103
05/07/2019 13:00,33.26768,2.66224,33.37403264,25.44768,7.42224,26.508,7.82,-4.76,9.154780172,33.04768,4.03224,33.29276367,25.44768,7.42224,26.508,7.6,-3.39,8.321784664
05/07/2019 13:30,31.3372,3.1071,31.49085858,24.6072,7.1771,25.6325,6.73,-4.07,7.864972982,31.3172,3.1571,31.47593202,24.6072,7.1771,25.6325,6.71,-4.02,7.82205216
05/07/2019 14:00,22.29408,2.19244,22.40162486,19.17408,5.59244,19.973,3.12,-3.4,4.614585572,22.07408,2.11244,22.17492752,19.17408,5.59244,19.973,2.9,-3.48,4.529944812
05/07/2019 14:30,25.76256,2.73408,25.90723241,21.20256,6.18408,22.086,4.56,-3.45,5.718050367,25.66256,2.74408,25.80885431,21.20256,6.18408,22.086,4.46,-3.44,5.632512761
05/07/2019 15:00,34.60504,3.76272,34.80900538,25.65504,7.48272,26.724,8.95,-3.72,9.692311386,34.33504,3.70272,34.53411512,25.65504,7.48272,26.724,8.68,-3.78,9.467354435
05/07/2019 15:30,39.2544,4.3717,39.49708445,27.9144,8.1417,29.0775,11.34,-3.77,11.95025104,39.0344,4.2117,39.26095771,27.9144,8.1417,29.0775,11.12,-3.93,11.79403663
05/07/2019 16:00,36.33088,4.32984,36.58798103,26.33088,7.67984,27.428,10,-3.35,10.54620785,36.47088,4.44984,36.74134135,26.33088,7.67984,27.428,10.14,-3.23,10.64201579
05/07/2019 16:30,28.59408,5.74244,29.16499663,22.53408,6.57244,23.473,6.06,-0.83,6.116575839,28.47408,2.42244,28.57693908,22.53408,6.57244,23.473,5.94,-4.15,7.246109301
05/07/2019 17:00,25.28424,5.99832,25.98600845,20.87424,6.08832,21.744,4.41,-0.09,4.410918272,24.89424,1.61832,24.94678626,20.87424,6.08832,21.744,4.02,-4.47,6.011763468
05/07/2019 17:30,23.5108,6.4069,24.36813666,20.3208,5.9269,21.1675,3.19,0.48,3.225910724,23.1308,1.5569,23.18313711,20.3208,5.9269,21.1675,2.81,-4.37,5.195478804
05/07/2019 18:00,21.06816,6.00488,21.90721227,18.66816,5.44488,19.446,2.4,0.56,2.464467488,20.78816,1.25488,20.82600106,18.66816,5.44488,19.446,2.12,-4.19,4.695795992
05/07/2019 18:30,12.5764,5.0502,13.55250372,14.8464,4.3302,15.465,-2.27,0.72,2.381449139,12.0364,0.4802,12.04597514,14.8464,4.3302,15.465,-2.81,-3.85,4.766403256
05/07/2019 19:00,6.92752,4.79136,8.42304363,12.10752,3.53136,12.612,-5.18,1.26,5.331041174,6.39752,0.18136,6.400090124,12.10752,3.53136,12.612,-5.71,-3.35,6.620166161
05/07/2019 19:30,2.65928,4.37854,5.122829555,9.86928,2.87854,10.2805,-7.21,1.5,7.36438049,1.99928,-0.23146,2.01263366,9.86928,2.87854,10.2805,-7.87,-3.11,8.462210113
05/07/2019 20:00,-2.2488,3.8241,4.43630953,7.3512,2.1441,7.6575,-9.6,1.68,9.745891442,-2.7288,-0.6459,2.804199752,7.3512,2.1441,7.6575,-10.08,-2.79,10.45899135
05/07/2019 20:30,-3.65344,3.85608,5.311965437,6.70656,1.95608,6.986,-10.36,1.9,10.53278691,-4.30344,-0.72392,4.363903757,6.70656,1.95608,6.986,-11.01,-2.68,11.33148269
05/07/2019 21:00,-4.98824,3.63468,6.171988091,5.74176,1.67468,5.981,-10.73,1.96,10.90754326,-5.53824,-1.20532,5.667883079,5.74176,1.67468,5.981,-11.28,-2.88,11.64185552
05/07/2019 21:30,-6.18768,3.57276,7.145068075,5.15232,1.50276,5.367,-11.34,2.07,11.52738045,-6.79768,-1.34724,6.929899639,5.15232,1.50276,5.367,-11.95,-2.85,12.28515364
05/07/2019 22:00,-5.81368,5.20976,7.80643801,5.17632,1.50976,5.392,-10.99,3.7,11.59612435,-6.57368,-2.80024,7.145251066,5.17632,1.50976,5.392,-11.75,-4.31,12.51553435
05/07/2019 22:30,-5.0732,6.2249,8.030363519,5.5368,1.6149,5.7675,-10.61,4.61,11.56824101,-5.8432,-3.3051,6.713171549,5.5368,1.6149,5.7675,-11.38,-4.92,12.39801597
05/07/2019 23:00,-4.76296,3.50622,5.91433569,5.50704,1.60622,5.7365,-10.27,1.9,10.44427594,-5.15296,-0.45378,5.172901802,5.50704,1.60622,5.7365,-10.66,-2.06,10.8572188
05/07/2019 23:30,-4.1532,3.5124,5.439303632,5.3568,1.5624,5.58,-9.51,1.95,9.707862793,-4.7632,-0.7076,4.815472147,5.3568,1.5624,5.58,-10.12,-2.27,10.37146566
06/07/2019 00:00,-4.67712,1.91584,5.054294649,4.92288,1.43584,5.128,-9.6,0.48,9.611992509,-4.87712,1.11584,5.003138855,4.92288,1.43584,5.128,-9.8,-0.32,9.805223098
06/07/2019 00:30,-2.6084,2.1738,3.395461235,5.6016,1.6338,5.835,-8.21,0.54,8.227739665,-2.9384,1.3138,3.218736553,5.6016,1.6338,5.835,-8.54,-0.32,8.545993213
06/07/2019 01:00,-2.6312,2.0209,3.317717627,5.4888,1.6009,5.7175,-8.12,0.42,8.130854814,-2.8612,1.6009,3.278619565,5.4888,1.6009,5.7175,-8.35,0,8.35
06/07/2019 01:30,-3.3424,1.9293,3.859253328,5.0376,1.4693,5.2475,-8.38,0.46,8.392615802,-3.5624,1.4693,3.853509602,5.0376,1.4693,5.2475,-8.6,0,8.6
06/07/2019 02:00,-2.78288,2.51666,3.752065918,5.09712,1.48666,5.3095,-7.88,1.03,7.947030892,-3.02288,1.23666,3.266057478,5.09712,1.48666,5.3095,-8.12,-0.25,8.123847611
06/07/2019 02:30,-2.52824,1.10968,2.761048207,5.14176,1.49968,5.356,-7.67,-0.39,7.679908854,-2.62824,2.97968,3.973177368,5.14176,1.49968,5.356,-7.77,1.48,7.909696581
06/07/2019 03:00,-2.26368,1.13226,2.531059037,5.11632,1.49226,5.3295,-7.38,-0.36,7.388775271,-2.35368,3.03226,3.838542725,5.11632,1.49226,5.3295,-7.47,1.54,7.627089878
06/07/2019 03:30,-2.2348,0.7611,2.360848206,5.2152,1.5211,5.4325,-7.45,-0.76,7.488664768,-2.2548,3.5411,4.198036714,5.2152,1.5211,5.4325,-7.47,2.02,7.738300847
06/07/2019 04:00,-2.17864,1.01748,2.404524444,5.27136,1.53748,5.491,-7.45,-0.52,7.468125602,-2.13864,3.46748,4.073965955,5.27136,1.53748,5.491,-7.41,1.93,7.657218816
06/07/2019 04:30,-1.91336,1.25152,2.286317738,5.45664,1.59152,5.684,-7.37,-0.34,7.377838437,-1.95336,3.33152,3.861947799,5.45664,1.59152,5.684,-7.41,1.74,7.611550433
06/07/2019 05:00,-2.34296,1.12622,2.599583245,5.02704,1.46622,5.2365,-7.37,-0.34,7.377838437,-2.38296,3.25622,4.035029994,5.02704,1.46622,5.2365,-7.41,1.79,7.623135838
06/07/2019 05:30,-1.57688,1.17966,1.969301462,5.31312,1.54966,5.5345,-6.89,-0.37,6.899927536,-1.60688,3.33966,3.706129012,5.31312,1.54966,5.5345,-6.92,1.79,7.147761887
06/07/2019 06:00,1.1384,1.5237,1.90200322,6.6984,1.9537,6.9775,-5.56,-0.43,5.576602909,1.0884,3.8037,3.956355425,6.6984,1.9537,6.9775,-5.61,1.85,5.907165141
06/07/2019 06:30,1.534,1.5895,2.208996661,7.164,2.0895,7.4625,-5.63,-0.5,5.65215888,1.454,3.6595,3.937773006,7.164,2.0895,7.4625,-5.71,1.57,5.921908476
06/07/2019 07:00,1.90744,1.47842,2.413307492,7.53744,2.19842,7.8515,-5.63,-0.72,5.675852359,1.74744,3.46842,3.88374611,7.53744,2.19842,7.8515,-5.79,1.27,5.927647088
06/07/2019 07:30,0.8088,1.3334,1.559523325,7.3488,2.1434,7.655,-6.54,-0.81,6.589969651,0.7488,3.4734,3.553197011,7.3488,2.1434,7.655,-6.6,1.33,6.73267406
06/07/2019 08:00,-0.60792,2.92394,2.986468123,7.04208,2.05394,7.3355,-7.65,0.87,7.699311658,-1.16792,0.92394,1.489195169,7.04208,2.05394,7.3355,-8.21,-1.13,8.287400075
06/07/2019 08:30,-3.8784,2.1138,4.417028073,6.0816,1.7738,6.335,-9.96,0.34,9.965801523,-4.2784,0.7038,4.335901406,6.0816,1.7738,6.335,-10.36,-1.07,10.41510922
06/07/2019 09:00,-1.18416,2.21712,2.513534563,7.87584,2.29712,8.204,-9.06,-0.08,9.060353194,-1.36416,1.17712,1.801816861,7.87584,2.29712,8.204,-9.24,-1.12,9.307631278
06/07/2019 09:30,-0.83104,2.58678,2.716994341,8.14896,2.37678,8.4885,-8.98,0.21,8.982455121,-1.24104,1.14678,1.689758755,8.14896,2.37678,8.4885,-9.39,-1.23,9.470216471
06/07/2019 10:00,1.0304,2.2172,2.444933537,9.1104,2.6572,9.49,-8.08,-0.44,8.09197133,0.7704,1.5072,1.692680714,9.1104,2.6572,9.49,-8.34,-1.15,8.418913232
06/07/2019 10:30,4.4748,2.5939,5.172248278,10.7448,3.1339,11.1925,-6.27,-0.54,6.293210627,4.0848,1.7939,4.461352738,10.7448,3.1339,11.1925,-6.66,-1.34,6.79346745
06/07/2019 11:00,7.6608,2.9794,8.21977378,12.3408,3.5994,12.855,-4.68,-0.62,4.720889747,7.4608,2.1694,7.769802636,12.3408,3.5994,12.855,-4.88,-1.43,5.085204027
06/07/2019 11:30,4.21768,2.62224,4.966383715,10.80768,3.15224,11.258,-6.59,-0.53,6.611278243,3.85768,1.79224,4.253683016,10.80768,3.15224,11.258,-6.95,-1.36,7.081814739
06/07/2019 12:00,2.60744,2.45842,3.583653478,9.93744,2.89842,10.3515,-7.33,-0.44,7.343194128,2.21744,1.67842,2.781031077,9.93744,2.89842,10.3515,-7.72,-1.22,7.815804501
06/07/2019 12:30,9.07816,3.25238,9.643182289,13.20816,3.85238,13.7585,-4.13,-0.6,4.173355964,8.90816,2.63238,9.28895791,13.20816,3.85238,13.7585,-4.3,-1.22,4.469720349
06/07/2019 13:00,7.89856,3.37708,8.590222314,12.29856,3.58708,12.811,-4.4,-0.21,4.405008513,7.48856,2.48708,7.89076028,12.29856,3.58708,12.811,-4.81,-1.1,4.93417673
06/07/2019 13:30,17.48608,3.75844,17.88543723,16.72608,4.87844,17.423,0.76,-1.12,1.353513945,17.11608,3.39844,17.45020312,16.72608,4.87844,17.423,0.39,-1.48,1.530522787
06/07/2019 14:00,28.09112,4.79616,28.49761698,22.10112,6.44616,23.022,5.99,-1.65,6.213099066,27.95112,4.24616,28.27180546,22.10112,6.44616,23.022,5.85,-2.2,6.25
06/07/2019 14:30,34.86088,5.39734,35.2762276,24.95088,7.27734,25.9905,9.91,-1.88,10.08674873,34.91088,5.11734,35.2839441,24.95088,7.27734,25.9905,9.96,-2.16,10.19152589
06/07/2019 15:00,29.15096,8.43778,30.34756333,21.66096,6.31778,22.5635,7.49,2.12,7.784246913,28.55096,1.72778,28.60319109,21.66096,6.31778,22.5635,6.89,-4.59,8.278900893
06/07/2019 15:30,28.99576,5.67418,29.54573432,21.78576,6.35418,22.6935,7.21,-0.68,7.241995581,28.84576,4.65418,29.21881691,21.78576,6.35418,22.6935,7.06,-1.7,7.261790413
06/07/2019 16:00,24.41496,3.88478,24.72209108,19.52496,5.69478,20.3385,4.89,-1.81,5.214230528,24.40496,5.47478,25.01150313,19.52496,5.69478,20.3385,4.88,-0.22,4.884956499
06/07/2019 16:30,15.60168,5.01674,16.38841356,14.97168,4.36674,15.5955,0.63,0.65,0.905207159,15.01168,3.20674,15.3503654,14.97168,4.36674,15.5955,0.04,-1.16,1.16068945
06/07/2019 17:00,17.35992,5.40206,18.18100863,15.94992,4.65206,16.6145,1.41,0.75,1.597059799,17.32992,3.42206,17.66455835,15.94992,4.65206,16.6145,1.38,-1.23,1.84859406
06/07/2019 17:30,27.09848,6.54664,27.87805792,21.10848,6.15664,21.988,5.99,0.39,6.002682734,26.76848,4.38664,27.12552547,21.10848,6.15664,21.988,5.66,-1.77,5.930303534
06/07/2019 18:00,25.21552,6.39286,26.01328714,20.37552,5.94286,21.2245,4.84,0.45,4.860874407,25.03552,4.42286,25.42319713,20.37552,5.94286,21.2245,4.66,-1.52,4.901632381
06/07/2019 18:30,17.28928,5.55354,18.15932293,16.46928,4.80354,17.1555,0.82,0.75,1.111260546,16.78928,3.56354,17.16329631,16.46928,4.80354,17.1555,0.32,-1.24,1.280624847
06/07/2019 19:00,4.67416,4.19288,6.279173067,10.12416,2.95288,10.546,-5.45,1.24,5.589284391,4.30416,2.38288,4.919746985,10.12416,2.95288,10.546,-5.82,-0.57,5.847845757
06/07/2019 19:30,4.75288,4.30584,6.413277352,10.20288,2.97584,10.628,-5.45,1.33,5.609937611,4.22288,2.40584,4.860121562,10.20288,2.97584,10.628,-5.98,-0.57,6.007104128
06/07/2019 20:00,0.7404,3.7872,3.858895697,8.1504,2.3772,8.49,-7.41,1.41,7.54295698,0.3204,1.9572,1.983251875,8.1504,2.3772,8.49,-7.83,-0.42,7.841256277
06/07/2019 20:30,-1.5768,2.5301,2.981225293,7.0632,2.0601,7.3575,-8.64,0.47,8.652774122,-1.8868,3.3601,3.853606914,7.0632,2.0601,7.3575,-8.95,1.3,9.04392061
06/07/2019 21:00,-2.72912,1.20234,2.982233634,6.59088,1.92234,6.8655,-9.32,-0.72,9.347769787,-2.68912,3.57234,4.471350965,6.59088,1.92234,6.8655,-9.28,1.65,9.425545077
06/07/2019 21:30,-4.55896,-0.10928,4.560269553,5.59104,1.63072,5.824,-10.15,-1.74,10.29806292,-4.45896,4.34072,6.222875091,5.59104,1.63072,5.824,-10.05,2.71,10.40896729
06/07/2019 22:00,-6.79248,1.03136,6.870333907,4.42752,1.29136,4.612,-11.22,-0.26,11.22301207,-6.92248,2.62136,7.402179247,4.42752,1.29136,4.612,-11.35,1.33,11.42765943
06/07/2019 22:30,-6.07064,2.01898,6.397573778,4.65936,1.35898,4.8535,-10.73,0.66,10.75027907,-6.23064,1.35898,6.37712329,4.65936,1.35898,4.8535,-10.89,0,10.89
06/07/2019 23:00,-5.94864,2.02248,6.283052061,4.43136,1.29248,4.616,-10.38,0.73,10.40563789,-6.10864,1.61248,6.317877365,4.43136,1.29248,4.616,-10.54,0.32,10.54485657
06/07/2019 23:30,-4.73504,2.30228,5.26508281,4.70496,1.37228,4.901,-9.44,0.93,9.485699763,-4.88504,1.82228,5.213858475,4.70496,1.37228,4.901,-9.59,0.45,9.600552067
07/07/2019 00:00,-4.2512,2.3584,4.861558598,4.5888,1.3384,4.78,-8.84,1.02,8.898651583,-4.4012,1.7884,4.750677425,4.5888,1.3384,4.78,-8.99,0.45,9.001255468
07/07/2019 00:30,-3.8892,3.1194,4.985632658,4.6608,1.3594,4.855,-8.55,1.76,8.729266865,-4.1692,0.6294,4.216440798,4.6608,1.3594,4.855,-8.83,-0.73,8.860124153
07/07/2019 01:00,-3.4464,4.8998,5.990468513,4.5936,1.3398,4.785,-8.04,3.56,8.792906232,-4.0064,-1.2002,4.182310486,4.5936,1.3398,4.785,-8.6,-2.54,8.96725153
07/07/2019 01:30,-2.96728,5.21496,6.000046533,4.54272,1.32496,4.732,-7.51,3.89,8.457671074,-3.50728,0.02496,3.507368814,4.54272,1.32496,4.732,-8.05,-1.3,8.154293348
07/07/2019 02:00,-2.7236,4.8777,5.586586995,4.5864,1.3377,4.7775,-7.31,3.54,8.122050234,-3.2336,0.3477,3.252239882,4.5864,1.3377,4.7775,-7.82,-0.99,7.882417142
07/07/2019 02:30,-2.14288,4.93916,5.383979588,4.79712,1.39916,4.997,-6.94,3.54,7.790712419,-2.62288,0.50916,2.671842697,4.79712,1.39916,4.997,-7.42,-0.89,7.473185398
07/07/2019 03:00,-2.74616,4.77112,5.504995985,4.56384,1.33112,4.754,-7.31,3.44,8.078966518,-3.21616,0.34112,3.234199746,4.56384,1.33112,4.754,-7.78,-0.99,7.842735492
07/07/2019 03:30,-2.1804,4.8578,5.324693888,4.6896,1.3678,4.885,-6.87,3.49,7.70564728,-2.6604,0.4078,2.691473388,4.6896,1.3678,4.885,-7.35,-0.96,7.412428752
07/07/2019 04:00,-1.52904,4.89778,5.130907546,5.10096,1.48778,5.3135,-6.63,3.41,7.455534857,-2.00904,0.43778,2.056184099,5.10096,1.48778,5.3135,-7.11,-1.05,7.187113468
07/07/2019 04:30,-2.02536,4.77052,5.182658025,4.66464,1.36052,4.859,-6.69,3.41,7.508941337,-2.50536,0.31052,2.524529936,4.66464,1.36052,4.859,-7.17,-1.05,7.246475005
07/07/2019 05:00,-1.92224,4.76268,5.135964116,4.63776,1.35268,4.831,-6.56,3.41,7.393355125,-2.40224,0.30268,2.421233611,4.63776,1.35268,4.831,-7.04,-1.05,7.117871873
07/07/2019 05:30,-1.15696,4.88172,5.016945943,4.94304,1.44172,5.149,-6.1,3.44,7.003113593,-1.63696,0.39172,1.683176343,4.94304,1.44172,5.149,-6.58,-1.05,6.663249958
07/07/2019 06:00,-0.24936,5.71102,5.716461305,5.42064,1.58102,5.6465,-5.67,4.13,7.014684597,-0.76936,-0.05898,0.771617425,5.42064,1.58102,5.6465,-6.19,-1.64,6.403569317
07/07/2019 06:30,1.02464,6.04552,6.131737046,6.22464,1.81552,6.484,-5.2,4.23,6.703200728,0.50464,-0.41448,0.653035374,6.22464,1.81552,6.484,-5.72,-2.23,6.139324067
07/07/2019 07:00,3.09544,5.85992,6.627247634,7.40544,2.15992,7.714,-4.31,3.7,5.680325695,2.60544,0.34992,2.628832745,7.40544,2.15992,7.714,-4.8,-1.81,5.129922027
07/07/2019 07:30,6.74552,5.85036,8.929095822,9.63552,2.81036,10.037,-2.89,3.04,4.194484474,6.30552,1.20036,6.418757403,9.63552,2.81036,10.037,-3.33,-1.61,3.698783584
07/07/2019 08:00,16.00968,6.73824,17.36990881,14.35968,4.18824,14.958,1.65,2.55,3.03726851,15.78968,2.11824,15.93113101,14.35968,4.18824,14.958,1.43,-2.07,2.515909378
07/07/2019 08:30,18.928,6.9615,20.1675895,16.188,4.7215,16.8625,2.74,2.24,3.53909593,18.588,2.3515,18.73614945,16.188,4.7215,16.8625,2.4,-2.37,3.372966054
07/07/2019 09:00,23.35312,4.83466,23.84831548,18.87312,5.50466,19.6595,4.48,-0.67,4.529823396,23.33312,4.64466,23.79090909,18.87312,5.50466,19.6595,4.46,-0.86,4.542158077
07/07/2019 09:30,27.19464,5.75552,27.79702242,20.86464,6.08552,21.734,6.33,-0.33,6.338596059,27.05464,4.43552,27.41582359,20.86464,6.08552,21.734,6.19,-1.65,6.406137682
07/07/2019 10:00,28.17144,3.27042,28.36063608,21.84144,6.37042,22.7515,6.33,-3.1,7.048326042,28.31144,5.43042,28.82754059,21.84144,6.37042,22.7515,6.47,-0.94,6.537927806
07/07/2019 10:30,38.60648,2.35064,38.67797573,27.15648,7.92064,28.288,11.45,-5.57,12.73292582,39.04648,8.45064,39.95048081,27.15648,7.92064,28.288,11.89,0.53,11.90180659
07/07/2019 11:00,34.298,4.3615,34.57420261,24.828,7.2415,25.8625,9.47,-2.88,9.89824732,34.278,5.9115,34.78400662,24.828,7.2415,25.8625,9.45,-1.33,9.543133657
07/07/2019 11:30,36.06936,4.39648,36.33631472,26.07936,7.60648,27.166,9.99,-3.21,10.49305485,36.15936,6.01648,36.65647756,26.07936,7.60648,27.166,10.08,-1.59,10.2046313
07/07/2019 12:00,31.00368,4.08024,31.27101744,23.62368,6.89024,24.608,7.38,-2.81,7.896866467,31.15368,5.84024,31.69637488,23.62368,6.89024,24.608,7.53,-1.05,7.602854727
07/07/2019 12:30,29.73632,4.03976,30.00947164,22.69632,6.61976,23.642,7.04,-2.58,7.497866363,29.79632,5.26976,30.2587352,22.69632,6.61976,23.642,7.1,-1.35,7.227205546
07/07/2019 13:00,28.7376,3.6993,28.9747213,22.0776,6.4393,22.9975,6.66,-2.74,7.201610931,28.7376,4.9293,29.15729158,22.0776,6.4393,22.9975,6.66,-1.51,6.829033607
07/07/2019 13:30,26.4684,4.7687,26.89454774,20.9784,6.1187,21.8525,5.49,-1.35,5.653547559,26.2284,4.6087,26.63022873,20.9784,6.1187,21.8525,5.25,-1.51,5.46283809
07/07/2019 14:00,14.27984,3.84912,14.78950828,14.97984,4.36912,15.604,-0.7,-0.52,0.872009174,14.34984,3.28912,14.72196381,14.97984,4.36912,15.604,-0.63,-1.08,1.250319959
07/07/2019 14:30,28.31976,5.30868,28.81303333,21.14976,6.16868,22.031,7.17,-0.86,7.221391833,27.82976,3.93868,28.10709415,21.14976,6.16868,22.031,6.68,-2.23,7.042393059
07/07/2019 15:00,35.1772,6.1446,35.7098237,24.9072,7.2646,25.945,10.27,-1.12,10.33089057,35.0672,4.6246,35.37082754,24.9072,7.2646,25.945,10.16,-2.64,10.49739015
07/07/2019 15:30,33.38584,5.89962,33.90309468,23.65584,6.89962,24.6415,9.73,-1,9.781252476,33.04584,4.28962,33.32309081,23.65584,6.89962,24.6415,9.39,-2.61,9.745983788
07/07/2019 16:00,23.25504,5.10272,23.80828925,18.93504,5.52272,19.724,4.32,-0.42,4.340368648,23.15504,3.85272,23.47337489,18.93504,5.52272,19.724,4.22,-1.67,4.538424837
07/07/2019 16:30,20.65832,5.31076,21.33003415,17.72832,5.17076,18.467,2.93,0.14,2.933342803,20.42832,3.73076,20.76619436,17.72832,5.17076,18.467,2.7,-1.44,3.06
07/07/2019 17:00,12.26264,4.64702,13.11362401,14.01264,4.08702,14.5965,-1.75,0.56,1.837416665,11.92264,3.10702,12.32083268,14.01264,4.08702,14.5965,-2.09,-0.98,2.308354392
07/07/2019 17:30,11.14576,4.55418,12.04028743,13.38576,3.90418,13.9435,-2.24,0.65,2.332402195,10.74576,2.92418,11.13652489,13.38576,3.90418,13.9435,-2.64,-0.98,2.816025568
07/07/2019 18:00,9.88832,4.52826,10.8758453,12.98832,3.78826,13.5295,-3.1,0.74,3.187098994,9.55832,2.95826,10.00563758,12.98832,3.78826,13.5295,-3.43,-0.83,3.528994191
07/07/2019 18:30,9.77368,4.60024,10.80217704,12.82368,3.74024,13.358,-3.05,0.86,3.168927263,9.39368,2.91024,9.83416091,12.82368,3.74024,13.358,-3.43,-0.83,3.528994191
07/07/2019 19:00,6.94568,5.05874,8.592631788,11.51568,3.35874,11.9955,-4.57,1.7,4.875951189,6.59568,1.58874,6.78432675,11.51568,3.35874,11.9955,-4.92,-1.77,5.228699647
07/07/2019 19:30,0.50784,5.06312,5.088524894,8.06784,2.35312,8.404,-7.56,2.71,8.031046009,-0.19216,-0.23688,0.305020655,8.06784,2.35312,8.404,-8.26,-2.59,8.65654088
07/07/2019 20:00,-1.08488,4.94316,5.060809757,7.24512,2.11316,7.547,-8.33,2.83,8.797601946,-1.69488,-0.22684,1.709992573,7.24512,2.11316,7.547,-8.94,-2.34,9.241168757
07/07/2019 20:30,-2.80688,4.25966,5.101301662,6.51312,1.89966,6.7845,-9.32,2.36,9.614156229,-3.33688,0.10966,3.338681394,6.51312,1.89966,6.7845,-9.85,-1.79,10.01132359
07/07/2019 21:00,-4.16968,3.67676,5.559208163,5.68032,1.65676,5.917,-9.85,2.02,10.05499378,-4.58968,0.56676,4.624540993,5.68032,1.65676,5.917,-10.27,-1.09,10.32768125
07/07/2019 21:30,-4.44232,2.82474,5.264348302,5.46768,1.59474,5.6955,-9.91,1.23,9.986040256,-4.75232,1.21474,4.905113521,5.46768,1.59474,5.6955,-10.22,-0.38,10.22706214
07/07/2019 22:00,-3.65272,3.06254,4.766708996,5.83728,1.70254,6.0805,-9.49,1.36,9.586954678,-4.15272,1.26254,4.34040213,5.83728,1.70254,6.0805,-9.99,-0.44,9.999684995
07/07/2019 22:30,-4.70768,2.86276,5.509777291,5.15232,1.50276,5.367,-9.86,1.36,9.953351194,-5.06768,1.21276,5.210774165,5.15232,1.50276,5.367,-10.22,-0.29,10.22411365
07/07/2019 23:00,-5.09472,2.82654,5.826276706,4.68528,1.36654,4.8805,-9.78,1.46,9.888377015,-5.31472,1.33654,5.480199618,4.68528,1.36654,4.8805,-10,-0.03,10.000045
07/07/2019 23:30,-3.9176,3.6607,5.361745448,4.8024,1.4007,5.0025,-8.72,2.26,9.008107459,-4.4476,0.5007,4.475695058,4.8024,1.4007,5.0025,-9.25,-0.9,9.293680649
08/07/2019 00:00,-3.498,3.0835,4.663043668,4.812,1.4035,5.0125,-8.31,1.68,8.478118895,-3.888,0.9435,4.000841943,4.812,1.4035,5.0125,-8.7,-0.46,8.712152432
08/07/2019 00:30,-3.55832,2.64924,4.436227429,4.59168,1.33924,4.783,-8.15,1.31,8.254610833,-3.80832,1.65924,4.154079754,4.59168,1.33924,4.783,-8.4,0.32,8.406093028
08/07/2019 01:00,-2.99976,2.77632,4.087360126,4.65024,1.35632,4.844,-7.65,1.42,7.780674778,-3.23976,1.67632,3.647751856,4.65024,1.35632,4.844,-7.89,0.32,7.89648656
08/07/2019 01:30,-2.87792,2.87394,4.067180184,4.64208,1.35394,4.8355,-7.52,1.52,7.672079249,-3.10792,1.70394,3.544372758,4.64208,1.35394,4.8355,-7.75,0.35,7.7578992
08/07/2019 02:00,-2.28008,2.93456,3.716235622,4.84992,1.41456,5.052,-7.13,1.52,7.290219475,-2.52008,1.79456,3.093743493,4.84992,1.41456,5.052,-7.37,0.38,7.37978997
08/07/2019 02:30,-2.33088,4.76016,5.300200449,4.62912,1.35016,4.822,-6.96,3.41,7.750464502,-2.85088,-0.98984,3.017830346,4.62912,1.35016,4.822,-7.48,-2.34,7.837474083
08/07/2019 03:00,-2.1188,5.6841,6.06616075,4.7112,1.3741,4.9075,-6.83,4.31,8.076199601,-2.7688,-0.7159,2.859854236,4.7112,1.3741,4.9075,-7.48,-2.09,7.766498568
08/07/2019 03:30,-2.36016,2.62412,3.529357024,4.77984,1.39412,4.979,-7.14,1.23,7.245170805,-2.42016,2.33412,3.3623341,4.77984,1.39412,4.979,-7.2,0.94,7.261101845
08/07/2019 04:00,-2.74704,2.71128,3.859697916,4.39296,1.28128,4.576,-7.14,1.43,7.281792362,-2.89704,2.14128,3.60248814,4.39296,1.28128,4.576,-7.29,0.86,7.34055175
08/07/2019 04:30,-0.81368,3.28976,3.388893035,5.65632,1.64976,5.892,-6.47,1.64,6.674616094,-1.01368,2.21976,2.440262609,5.65632,1.64976,5.892,-6.67,0.57,6.694311018
08/07/2019 05:00,-0.8056,3.2717,3.369423133,5.5944,1.6317,5.8275,-6.4,1.64,6.606784392,-1.0056,2.1517,2.375088262,5.5944,1.6317,5.8275,-6.6,0.52,6.620453157
08/07/2019 05:30,-0.16104,3.38678,3.390606531,5.98896,1.74678,6.2385,-6.15,1.64,6.364911625,-0.37104,2.19678,2.227894309,5.98896,1.74678,6.2385,-6.36,0.45,6.375899936
08/07/2019 06:00,-0.45864,3.20998,3.242579567,5.93136,1.72998,6.1785,-6.39,1.48,6.559153909,-0.68864,2.17998,2.286162254,5.93136,1.72998,6.1785,-6.62,0.45,6.635276935
08/07/2019 06:30,-0.79992,2.71794,2.833208402,6.37008,1.85794,6.6355,-7.17,0.86,7.221391833,-1.06992,1.37794,1.744547921,6.37008,1.85794,6.6355,-7.44,-0.48,7.455467792
08/07/2019 07:00,-1.6852,2.3989,2.931658276,6.3048,1.8389,6.5675,-7.99,0.56,8.009600489,-1.9552,1.2089,2.298748844,6.3048,1.8389,6.5675,-8.26,-0.63,8.283990584
08/07/2019 07:30,2.10368,2.31774,3.130077994,8.56368,2.49774,8.9205,-6.46,-0.18,6.462507253,1.90368,1.51774,2.434652388,8.56368,2.49774,8.9205,-6.66,-0.98,6.731715977
08/07/2019 08:00,7.6376,4.3518,8.790398,11.6976,3.4118,12.185,-4.06,0.94,4.167397269,7.1476,0.0718,7.147960618,11.6976,3.4118,12.185,-4.55,-3.34,5.644298008
08/07/2019 08:30,11.4188,3.8384,12.04667207,13.9488,4.0684,14.53,-2.53,-0.23,2.540433034,10.7088,0.6784,10.73026673,13.9488,4.0684,14.53,-3.24,-3.39,4.689317648
08/07/2019 09:00,16.99448,3.41214,17.33363926,16.70448,4.87214,17.4005,0.29,-1.46,1.488522758,16.48448,2.40214,16.6585821,16.70448,4.87214,17.4005,-0.22,-2.47,2.479778216
08/07/2019 09:30,21.19168,2.94174,21.39488573,18.93168,5.52174,19.7205,2.26,-2.58,3.429868802,21.10168,3.80174,21.44141147,18.93168,5.52174,19.7205,2.17,-1.72,2.768988985
08/07/2019 10:00,32.10352,3.58186,32.30271997,24.38352,7.11186,25.3995,7.72,-3.53,8.488774941,32.09352,5.28186,32.52525282,24.38352,7.11186,25.3995,7.71,-1.83,7.92420343
08/07/2019 10:30,41.5476,5.9943,41.97778815,29.3976,8.5743,30.6225,12.15,-2.58,12.42090576,41.2476,4.2243,41.46334787,29.3976,8.5743,30.6225,11.85,-4.35,12.62319294
08/07/2019 11:00,38.6724,5.4232,39.05080819,27.5424,8.0332,28.69,11.13,-2.61,11.43192897,38.2424,3.4632,38.39889207,27.5424,8.0332,28.69,10.7,-4.57,11.63507198
08/07/2019 11:30,38.756,5.308,39.11780157,27.696,8.078,28.85,11.06,-2.77,11.40160076,38.466,3.408,38.61667541,27.696,8.078,28.85,10.77,-4.67,11.73890114
08/07/2019 12:00,39.98936,4.98898,40.29936519,28.41936,8.28898,29.6035,11.57,-3.3,12.03141305,39.90936,4.04898,40.11422758,28.41936,8.28898,29.6035,11.49,-4.24,12.24735482
08/07/2019 12:30,42.9732,5.4451,43.3167985,29.9832,8.7451,31.2325,12.99,-3.3,13.40261542,42.7632,4.3751,42.98642546,29.9832,8.7451,31.2325,12.78,-4.37,13.50649103
08/07/2019 13:00,40.97304,4.90922,41.2660932,28.76304,8.38922,29.9615,12.21,-3.48,12.6962396,40.70304,3.72922,40.8735189,28.76304,8.38922,29.9615,11.94,-4.66,12.81714477
08/07/2019 13:30,32.94616,3.87888,33.17371201,24.71616,7.20888,25.746,8.23,-3.33,8.878164225,32.72616,2.99888,32.86327479,24.71616,7.20888,25.746,8.01,-4.21,9.048988894
08/07/2019 14:00,36.05256,4.13908,36.28937952,26.12256,7.61908,27.211,9.93,-3.48,10.52213381,35.80256,3.35908,35.95979312,26.12256,7.61908,27.211,9.68,-4.26,10.57591604
08/07/2019 14:30,29.09688,3.98534,29.36854373,22.64688,6.60534,23.5905,6.45,-2.62,6.961817291,28.73688,2.59534,28.85383964,22.64688,6.60534,23.5905,6.09,-4.01,7.291652762
08/07/2019 15:00,21.14576,3.72168,21.47077241,18.48576,5.39168,19.256,2.66,-1.67,3.140780158,20.11576,2.05168,20.22011848,18.48576,5.39168,19.256,1.63,-3.34,3.716517187
08/07/2019 15:30,12.47928,3.09854,12.85820281,14.66928,4.27854,15.2805,-2.19,-1.18,2.487669592,12.16928,1.46854,12.2575685,14.66928,4.27854,15.2805,-2.5,-2.81,3.761130149
08/07/2019 16:00,16.20752,3.32136,16.54433851,16.66752,4.86136,17.362,-0.46,-1.54,1.607233648,16.17752,1.77136,16.27420872,16.66752,4.86136,17.362,-0.49,-3.09,3.128609915
08/07/2019 16:30,14.76736,3.67298,15.21728305,16.22736,4.73298,16.9035,-1.46,-1.06,1.804217282,13.55736,1.53298,13.64375454,16.22736,4.73298,16.9035,-2.67,-3.2,4.167601229
08/07/2019 17:00,11.16872,3.18546,11.61410616,14.65872,4.27546,15.2695,-3.49,-1.09,3.656254915,10.74872,1.42546,10.84282795,14.65872,4.27546,15.2695,-3.91,-2.85,4.838450165
08/07/2019 17:30,3.60656,0.14608,3.609517198,11.02656,3.21608,11.486,-7.42,-3.07,8.030024907,3.74656,3.33608,5.016586648,11.02656,3.21608,11.486,-7.28,0.12,7.280988944
08/07/2019 18:00,-3.6484,2.6863,4.530676578,7.4616,2.1763,7.7725,-11.11,0.51,11.12169951,-3.9384,0.0163,3.938433731,7.4616,2.1763,7.7725,-11.4,-2.16,11.60282724
08/07/2019 18:30,-7.98296,2.01122,8.232414971,5.38704,1.57122,5.6115,-13.37,0.44,13.37723813,-8.15296,-0.38878,8.162224369,5.38704,1.57122,5.6115,-13.54,-1.96,13.68112568
08/07/2019 19:00,-7.49776,1.66982,7.681451936,5.62224,1.63982,5.8565,-13.12,0.03,13.1200343,-7.56776,0.21982,7.570951872,5.62224,1.63982,5.8565,-13.19,-1.42,13.26621649
08/07/2019 19:30,-4.97664,1.66348,5.247295627,6.66336,1.94348,6.941,-11.64,-0.28,11.64336721,-5.14664,1.12348,5.267837374,6.66336,1.94348,6.941,-11.81,-0.82,11.83843317
08/07/2019 20:00,-3.38256,2.44592,4.174234876,7.35744,2.14592,7.664,-10.74,0.3,10.74418913,-3.43256,1.59592,3.7854232,7.35744,2.14592,7.664,-10.79,-0.55,10.80400852
08/07/2019 20:30,-5.28496,2.23272,5.737232852,6.45504,1.88272,6.724,-11.74,0.35,11.74521605,-5.52496,1.19272,5.65223531,6.45504,1.88272,6.724,-11.98,-0.69,11.99985417
08/07/2019 21:00,-6.10936,2.13602,6.472005953,5.78064,1.68602,6.0215,-11.89,0.45,11.89851251,-6.32936,1.04602,6.415212845,5.78064,1.68602,6.0215,-12.11,-0.64,12.12689985
08/07/2019 21:30,-9.01384,1.17138,9.089633802,4.01616,1.17138,4.1835,-13.03,0,13.03,-9.03384,0.48138,9.046656391,4.01616,1.17138,4.1835,-13.05,-0.69,13.06822865
08/07/2019 22:00,-10.04944,1.27058,10.12944312,3.19056,0.93058,3.3235,-13.24,0.34,13.24436484,-10.25944,0.19058,10.26120996,3.19056,0.93058,3.3235,-13.45,-0.74,13.4703415
08/07/2019 22:30,-9.89544,1.65258,10.03248491,3.09456,0.90258,3.2235,-12.99,0.75,13.01163326,-9.98544,0.08258,9.985781464,3.09456,0.90258,3.2235,-13.08,-0.82,13.10567816
08/07/2019 23:00,-9.10656,-0.15858,9.107940637,3.19344,0.93142,3.3265,-12.3,-1.09,12.3482023,-8.85656,1.58142,8.99664072,3.19344,0.93142,3.3265,-12.05,0.65,12.06751839
08/07/2019 23:30,-8.12488,-1.30184,8.2285152,3.28512,0.95816,3.422,-11.41,-2.26,11.63166798,-7.69488,3.14816,8.313969545,3.28512,0.95816,3.422,-10.98,2.19,11.1962717
09/07/2019 00:00,-7.96728,-1.81504,8.17140874,3.10272,0.90496,3.232,-11.07,-2.72,11.39926752,-7.40728,3.96496,8.401708445,3.10272,0.90496,3.232,-10.51,3.06,10.94640124
09/07/2019 00:30,-7.2552,-1.2611,7.363986709,3.1848,0.9289,3.3175,-10.44,-2.19,10.66722551,-6.9252,3.7989,7.89873637,3.1848,0.9289,3.3175,-10.11,2.87,10.50947192
09/07/2019 01:00,-6.61296,1.80622,6.85519297,3.10704,0.90622,3.2365,-9.72,0.9,9.761577741,-6.80296,0.54622,6.824853189,3.10704,0.90622,3.2365,-9.91,-0.36,9.916536694
09/07/2019 01:30,-6.80352,1.77314,7.030783018,3.09648,0.90314,3.2255,-9.9,0.87,9.938153752,-6.94352,1.22314,7.050428459,3.09648,0.90314,3.2255,-10.04,0.32,10.04509831
09/07/2019 02:00,-6.2816,1.7487,6.52046396,3.2184,0.9387,3.3525,-9.5,0.81,9.534469047,-6.4116,0.9387,6.479951562,3.2184,0.9387,3.3525,-9.63,0,9.63
09/07/2019 02:30,-5.15816,2.05512,5.552488883,3.65184,1.06512,3.804,-8.81,0.99,8.865449791,-5.24816,1.41512,5.435600059,3.65184,1.06512,3.804,-8.9,0.35,8.906879364
09/07/2019 03:00,-4.3992,2.1044,4.876623832,4.0608,1.1844,4.23,-8.46,0.92,8.509876615,-4.4792,1.5044,4.725087512,4.0608,1.1844,4.23,-8.54,0.32,8.545993213
09/07/2019 03:30,-4.43472,1.80154,4.786678164,4.08528,1.19154,4.2555,-8.52,0.61,8.541808942,-4.39472,1.72154,4.719879644,4.08528,1.19154,4.2555,-8.48,0.53,8.496546357
09/07/2019 04:00,-4.32224,1.77018,4.67068473,3.97776,1.16018,4.1435,-8.3,0.61,8.322385475,-4.26224,1.73018,4.600023114,3.97776,1.16018,4.1435,-8.24,0.57,8.259691278
09/07/2019 04:30,-4.14496,1.71522,4.485830252,4.23504,1.23522,4.4115,-8.38,0.48,8.393735759,-4.09496,1.66522,4.420594423,4.23504,1.23522,4.4115,-8.33,0.43,8.341091056
09/07/2019 05:00,-4.08424,1.80668,4.465994738,4.20576,1.22668,4.381,-8.29,0.58,8.310264737,-4.01424,1.75668,4.381785869,4.20576,1.22668,4.381,-8.22,0.53,8.237068653
09/07/2019 05:30,-4.73208,1.63106,5.005290986,4.11792,1.20106,4.2895,-8.85,0.43,8.86044017,-4.67208,1.60106,4.938797895,4.11792,1.20106,4.2895,-8.79,0.4,8.799096545
09/07/2019 06:00,-4.62936,1.76102,4.952995604,4.22064,1.23102,4.3965,-8.85,0.53,8.865855853,-4.69936,1.57102,4.955006382,4.22064,1.23102,4.3965,-8.92,0.34,8.926477469
09/07/2019 06:30,-4.33432,3.26124,5.424206504,4.97568,1.45124,5.183,-9.31,1.81,9.484313365,-4.49432,0.31124,4.505084084,4.97568,1.45124,5.183,-9.47,-1.14,9.538369882
09/07/2019 07:00,-2.49184,1.33988,2.829230461,6.30816,1.83988,6.571,-8.8,-0.5,8.8141931,-2.55184,0.98988,2.7371061,6.30816,1.83988,6.571,-8.86,-0.85,8.900679749
09/07/2019 07:30,-3.14928,-0.33854,3.167423851,6.69072,1.95146,6.9695,-9.84,-2.29,10.10295501,-2.94928,1.92146,3.519980263,6.69072,1.95146,6.9695,-9.64,-0.03,9.64004668
09/07/2019 08:00,-3.354,-0.9795,3.494100206,6.996,2.0405,7.2875,-10.35,-3.02,10.78160007,-3.064,2.6205,4.031763417,6.996,2.0405,7.2875,-10.06,0.58,10.07670581
09/07/2019 08:30,1.79912,-0.40484,1.844106342,9.54912,2.78516,9.947,-7.75,-3.19,8.380847213,2.02912,3.23516,3.818846449,9.54912,2.78516,9.947,-7.52,0.45,7.533452064
09/07/2019 09:00,-1.26192,-0.77556,1.48119391,8.27808,2.41444,8.623,-9.54,-3.19,10.05920971,-1.03192,2.30444,2.524936158,8.27808,2.41444,8.623,-9.31,-0.11,9.310649816
09/07/2019 09:30,6.64592,0.59256,6.672284466,11.90592,3.47256,12.402,-5.26,-2.88,5.996832497,5.11592,2.51256,5.699613601,11.90592,3.47256,12.402,-6.79,-0.96,6.857528709
09/07/2019 10:00,17.558,1.969,17.66805946,16.728,4.879,17.425,0.83,-2.91,3.026053536,13.768,2.889,14.06784081,16.728,4.879,17.425,-2.96,-1.99,3.56674922
09/07/2019 10:30,7.95072,0.71396,7.982711782,12.15072,3.54396,12.657,-4.2,-2.83,5.064474306,4.40072,1.65396,4.701267935,12.15072,3.54396,12.657,-7.75,-1.89,7.97712981
09/07/2019 11:00,5.52576,2.09168,5.908396466,11.04576,3.22168,11.506,-5.52,-1.13,5.634474243,1.68576,-0.48832,1.755062164,11.04576,3.22168,11.506,-9.36,-3.71,10.06845072
09/07/2019 11:30,11.99744,4.01092,12.65014015,14.19744,4.14092,14.789,-2.2,-0.13,2.203837562,8.36744,-0.93908,8.419971698,14.19744,4.14092,14.789,-5.83,-5.08,7.732742075
09/07/2019 12:00,10.57944,4.70442,11.57826059,13.24944,3.86442,13.8015,-2.67,0.84,2.799017685,6.94944,-1.86558,7.195491995,13.24944,3.86442,13.8015,-6.3,-5.73,8.516037811
09/07/2019 12:30,7.62584,4.36712,8.787785432,11.95584,3.48712,12.454,-4.33,0.88,4.418517851,3.79584,-2.24288,4.408958154,11.95584,3.48712,12.454,-8.16,-5.73,9.970882609
09/07/2019 13:00,9.43584,4.42712,10.422786,12.91584,3.76712,13.454,-3.48,0.66,3.542033314,6.13584,-2.00288,6.454460535,12.91584,3.76712,13.454,-6.78,-5.77,8.902881556
09/07/2019 13:30,18.23968,3.33324,18.54174791,17.11968,4.99324,17.833,1.12,-1.66,2.002498439,14.04968,0.62324,14.06349659,17.11968,4.99324,17.833,-3.07,-4.37,5.340580493
09/07/2019 14:00,18.90688,2.88784,19.12615307,17.30688,5.04784,18.028,1.6,-2.16,2.688047619,15.31688,1.01784,15.35066159,17.30688,5.04784,18.028,-1.99,-4.03,4.494552258
09/07/2019 14:30,9.04304,1.93672,9.248105579,12.50304,3.64672,13.024,-3.46,-1.71,3.859494786,5.76304,-0.04328,5.763202512,12.50304,3.64672,13.024,-6.74,-3.69,7.683989849
09/07/2019 15:00,5.78352,0.67686,5.82299262,10.82352,3.15686,11.2745,-5.04,-2.48,5.617116698,2.47352,0.09686,2.475415733,10.82352,3.15686,11.2745,-8.35,-3.06,8.893036602
09/07/2019 15:30,-1.0324,-1.8107,2.084342642,7.4376,2.1693,7.7475,-8.47,-3.98,9.358488126,-4.0524,2.6893,4.863566618,7.4376,2.1693,7.7475,-11.49,0.52,11.50176073
09/07/2019 16:00,-2.6256,-1.8033,3.185226248,6.9144,2.0167,7.2025,-9.54,-3.82,10.27638069,-5.7356,2.4867,6.251462569,6.9144,2.0167,7.2025,-12.65,0.47,12.65872821
09/07/2019 16:30,3.02416,0.08038,3.025228033,9.94416,2.90038,10.3585,-6.92,-2.82,7.472536383,0.25416,2.40038,2.413798138,9.94416,2.90038,10.3585,-9.69,-0.5,9.702891322
09/07/2019 17:00,1.28568,0.37124,1.338204842,9.29568,2.71124,9.683,-8.01,-2.34,8.344800777,-1.53432,2.16124,2.650489804,9.29568,2.71124,9.683,-10.83,-0.55,10.84395684
09/07/2019 17:30,3.46312,2.44716,4.240494334,10.17312,2.96716,10.597,-6.71,-0.52,6.73011887,0.19312,0.35716,0.406027832,10.17312,2.96716,10.597,-9.98,-2.61,10.31564346
09/07/2019 18:00,0.7052,3.0486,3.12910035,8.8752,2.5886,9.245,-8.17,0.46,8.18293957,-2.7148,0.5286,2.765783253,8.8752,2.5886,9.245,-11.59,-2.06,11.77164814
09/07/2019 18:30,0.85416,2.99538,3.114785811,8.86416,2.58538,9.2335,-8.01,0.41,8.02048627,-2.57584,0.57538,2.639320718,8.86416,2.58538,9.2335,-11.44,-2.01,11.61523568
09/07/2019 19:00,0.25808,3.01694,3.027958429,8.45808,2.46694,8.8105,-8.2,0.55,8.218424423,-3.07192,0.69694,3.14998696,8.45808,2.46694,8.8105,-11.53,-1.77,11.66506751
09/07/2019 19:30,-0.18784,2.92688,2.932901362,8.01216,2.33688,8.346,-8.2,0.59,8.22119821,-3.65784,0.56688,3.701505964,8.01216,2.33688,8.346,-11.67,-1.77,11.80346559
09/07/2019 20:00,-1.47232,2.97224,3.316916761,7.20768,2.10224,7.508,-8.68,0.87,8.723491274,-4.80232,0.68224,4.850539022,7.20768,2.10224,7.508,-12.01,-1.42,12.09365536
09/07/2019 20:30,-4.64496,2.41772,5.236508703,5.61504,1.63772,5.849,-10.26,0.78,10.28960641,-8.10496,0.07772,8.105332627,5.61504,1.63772,5.849,-13.72,-1.56,13.80840324
09/07/2019 21:00,-7.08208,1.81106,7.309979169,4.11792,1.20106,4.2895,-11.2,0.61,11.21659931,-10.50208,-0.46894,10.51254437,4.11792,1.20106,4.2895,-14.62,-1.67,14.71507051
09/07/2019 21:30,-7.91496,1.48772,8.05356459,3.69504,1.07772,3.849,-11.61,0.41,11.61723719,-11.29496,-0.77228,11.3213311,3.69504,1.07772,3.849,-14.99,-1.85,15.10372802
09/07/2019 22:00,-8.094,1.5355,8.23836126,3.516,1.0255,3.6625,-11.61,0.51,11.62119615,-11.474,-0.6245,11.49098239,3.516,1.0255,3.6625,-14.99,-1.65,15.08053713
09/07/2019 22:30,-8.21704,1.55628,8.363118665,3.31296,0.96628,3.451,-11.53,0.59,11.54508553,-11.45704,-0.68372,11.47742299,3.31296,0.96628,3.451,-14.77,-1.65,14.8618774
09/07/2019 23:00,-7.78248,1.58386,7.942015327,3.16752,0.92386,3.2995,-10.95,0.66,10.96987238,-10.78248,-0.57614,10.79786147,3.16752,0.92386,3.2995,-13.95,-1.5,14.03041339
09/07/2019 23:30,-6.10368,1.78726,6.359969171,3.55632,1.03726,3.7045,-9.66,0.75,9.689071163,-9.10368,-0.46274,9.115432949,3.55632,1.03726,3.7045,-12.66,-1.5,12.74855286
10/07/2019 00:00,-6.1812,1.6034,6.385775207,3.2688,0.9534,3.405,-9.45,0.65,9.472328119,-8.8212,0.1834,8.823106312,3.2688,0.9534,3.405,-12.09,-0.77,12.11449545
10/07/2019 00:30,-5.92608,-0.27344,5.932385153,3.31392,0.96656,3.452,-9.24,-1.24,9.322832188,-7.91608,2.48656,8.297427505,3.31392,0.96656,3.452,-11.23,1.52,11.33240045
10/07/2019 01:00,-5.41176,-0.07718,5.412310325,3.43824,1.00282,3.5815,-8.85,-1.08,8.915654771,-7.53176,2.52282,7.943049128,3.43824,1.00282,3.5815,-10.97,1.52,11.07480474
10/07/2019 01:30,-5.30064,-0.19852,5.304356191,3.39936,0.99148,3.541,-8.7,-1.19,8.781007915,-7.26064,2.51148,7.682735515,3.39936,0.99148,3.541,-10.66,1.52,10.76782244
10/07/2019 02:00,-5.12024,-0.15132,5.122475515,3.38976,0.98868,3.531,-8.51,-1.14,8.586017703,-7.06024,2.61868,7.5302373,3.38976,0.98868,3.531,-10.45,1.63,10.57636043
10/07/2019 02:30,-4.9224,0.0668,4.922853238,3.4176,0.9968,3.56,-8.34,-0.93,8.39169232,-6.8524,2.8268,7.412569325,3.4176,0.9968,3.56,-10.27,1.83,10.43176879
10/07/2019 03:00,-4.38232,0.08724,4.383188269,3.48768,1.01724,3.633,-7.87,-0.93,7.924758671,-6.28232,2.84724,6.897414023,3.48768,1.01724,3.633,-9.77,1.83,9.939909456
10/07/2019 03:30,-4.0056,0.1817,4.009718974,3.6744,1.0717,3.8275,-7.68,-0.89,7.731397028,-5.9156,2.9017,6.588944244,3.6744,1.0717,3.8275,-9.59,1.83,9.763042559
10/07/2019 04:00,-4.00272,0.15254,4.005625525,3.67728,1.07254,3.8305,-7.68,-0.92,7.734907886,-5.91272,2.90254,6.586728797,3.67728,1.07254,3.8305,-9.59,1.83,9.763042559
10/07/2019 04:30,-3.77168,-0.07424,3.772410582,3.68832,1.07576,3.842,-7.46,-1.15,7.548118971,-5.63168,3.07576,6.416862099,3.68832,1.07576,3.842,-9.32,2,9.532177086
10/07/2019 05:00,-3.63536,-0.26448,3.644968038,3.82464,1.11552,3.984,-7.46,-1.38,7.586567076,-5.38536,3.11552,6.221620946,3.82464,1.11552,3.984,-9.21,2,9.42465384
10/07/2019 05:30,-2.43136,-0.08248,2.432758599,4.44864,1.29752,4.634,-6.88,-1.38,7.017036411,-4.22136,3.29752,5.356633122,4.44864,1.29752,4.634,-8.67,2,8.897690712
10/07/2019 06:00,-0.7196,-0.3303,0.791784219,5.4504,1.5897,5.6775,-6.17,-1.92,6.461834105,-2.6096,4.0097,4.784109766,5.4504,1.5897,5.6775,-8.06,2.42,8.41546196
10/07/2019 06:30,1.61856,1.12708,1.972319903,7.01856,2.04708,7.311,-5.4,-0.92,5.477809781,-0.89144,2.21708,2.389583437,7.01856,2.04708,7.311,-7.91,0.17,7.911826591
10/07/2019 07:00,2.41344,3.55892,4.300070255,7.81344,2.27892,8.139,-5.4,1.28,5.549630618,-0.65656,-0.43108,0.785430455,7.81344,2.27892,8.139,-8.47,-2.71,8.892974755
10/07/2019 07:30,0.77968,2.75574,2.863914079,7.69968,2.24574,8.0205,-6.92,0.51,6.938767902,-2.32032,-0.38426,2.351922756,7.69968,2.24574,8.0205,-10.02,-2.63,10.35940635
10/07/2019 08:00,0.46384,0.21612,0.511718086,8.04384,2.34612,8.379,-7.58,-2.13,7.873582412,-2.47616,2.27612,3.36334515,8.04384,2.34612,8.379,-10.52,-0.07,10.52023289
10/07/2019 08:30,1.55088,1.27734,2.009185469,8.87088,2.58734,9.2405,-7.32,-1.31,7.436296121,-1.64912,-0.01266,1.649168594,8.87088,2.58734,9.2405,-10.52,-2.6,10.83653081
10/07/2019 09:00,5.50544,2.64742,6.108903523,10.82544,3.15742,11.2765,-5.32,-0.51,5.344389582,2.44544,0.09742,2.447379711,10.82544,3.15742,11.2765,-8.38,-3.06,8.92121068
10/07/2019 09:30,15.2784,3.2437,15.6189339,15.8184,4.6137,16.4775,-0.54,-1.37,1.472582765,11.6284,1.5537,11.73173773,15.8184,4.6137,16.4775,-4.19,-3.06,5.188419798
10/07/2019 10:00,15.10944,0.46942,15.11673021,16.00944,4.66942,16.6765,-0.9,-4.2,4.295346319,12.16944,4.20942,12.8768974,16.00944,4.66942,16.6765,-3.84,-0.46,3.867453943
10/07/2019 10:30,17.29424,1.36832,17.34828628,16.79424,4.89832,17.494,0.5,-3.53,3.565234915,14.05424,2.57832,14.28878567,16.79424,4.89832,17.494,-2.74,-2.32,3.590264614
10/07/2019 11:00,14.93776,1.45768,15.0087143,15.79776,4.60768,16.456,-0.86,-3.15,3.265287124,12.35776,1.34768,12.43102866,15.79776,4.60768,16.456,-3.44,-3.26,4.739324846
10/07/2019 11:30,28.67984,4.05912,28.96566377,22.65984,6.60912,23.604,6.02,-2.55,6.537805442,25.82984,1.86912,25.8973791,22.65984,6.60912,23.604,3.17,-4.74,5.702324088
10/07/2019 12:00,32.5528,4.4879,32.86070654,24.4728,7.1379,25.4925,8.08,-2.65,8.503464,30.2428,2.3079,30.33073283,24.4728,7.1379,25.4925,5.77,-4.83,7.524745843
10/07/2019 12:30,27.65136,4.13248,27.95845312,21.95136,6.40248,22.866,5.7,-2.27,6.135380999,25.34136,1.83248,25.4075286,21.95136,6.40248,22.866,3.39,-4.57,5.690079086
10/07/2019 13:00,28.16232,3.19526,28.34300538,22.13232,6.45526,23.0545,6.03,-3.26,6.854815825,26.03232,2.96526,26.20065746,22.13232,6.45526,23.0545,3.9,-3.49,5.233555197
10/07/2019 13:30,27.91848,1.03414,27.93762644,21.88848,6.38414,22.8005,6.03,-5.35,8.061228194,25.78848,5.15414,26.29849539,21.88848,6.38414,22.8005,3.9,-1.23,4.089364254
10/07/2019 14:00,31.93904,1.72222,31.98543915,23.93904,6.98222,24.9365,8,-5.26,9.574319819,30.05904,4.96222,30.46587457,23.93904,6.98222,24.9365,6.12,-2.02,6.444749801
10/07/2019 14:30,31.204,1.692,31.24983968,23.424,6.832,24.4,7.78,-5.14,9.324591144,28.914,4.882,29.32325562,23.424,6.832,24.4,5.49,-1.95,5.826027806
10/07/2019 15:00,30.87616,1.38638,30.90726947,23.09616,6.73638,24.0585,7.78,-5.35,9.441975429,28.58616,5.46638,29.10412091,23.09616,6.73638,24.0585,5.49,-1.27,5.634980035
10/07/2019 15:30,11.92624,-0.15818,11.92728894,13.92624,4.06182,14.5065,-2,-4.22,4.669946467,9.43624,3.61182,10.10385417,13.92624,4.06182,14.5065,-4.49,-0.45,4.512493767
10/07/2019 16:00,8.95944,0.04942,8.959576299,12.64944,3.68942,13.1765,-3.69,-3.64,5.183213289,6.04944,2.98942,6.74776676,12.64944,3.68942,13.1765,-6.6,-0.7,6.637017402
10/07/2019 16:30,6.79256,0.79658,6.839108937,11.78256,3.43658,12.2735,-4.99,-2.64,5.6453255,3.98256,2.95658,4.960055388,11.78256,3.43658,12.2735,-7.8,-0.48,7.814755274
10/07/2019 17:00,9.21968,1.12824,9.288456535,12.91968,3.76824,13.458,-3.7,-2.64,4.54528327,6.28968,3.23824,7.074339036,12.91968,3.76824,13.458,-6.63,-0.53,6.651150276
10/07/2019 17:30,8.44688,1.28534,8.544113801,12.56688,3.66534,13.0905,-4.12,-2.38,4.7580248,5.56688,3.89534,6.79439671,12.56688,3.66534,13.0905,-7,0.23,7.003777552
10/07/2019 18:00,10.12336,1.13098,10.18634053,13.20336,3.85098,13.7535,-3.08,-2.72,4.109111826,7.56336,3.46098,8.317619675,13.20336,3.85098,13.7535,-5.64,-0.39,5.653467962
10/07/2019 18:30,12.1512,3.3741,12.61095604,14.3112,4.1741,14.9075,-2.16,-0.8,2.303388808,9.5012,1.9941,9.708204584,14.3112,4.1741,14.9075,-4.81,-2.18,5.280956353
10/07/2019 19:00,2.22008,2.37294,3.249553731,9.37008,2.73294,9.7605,-7.15,-0.36,7.1590572,-0.79992,1.28294,1.511888571,9.37008,2.73294,9.7605,-10.17,-1.45,10.27284771
10/07/2019 19:30,-1.86176,2.86032,3.412855227,7.09824,2.07032,7.394,-8.96,0.79,8.994759585,-5.06176,-0.01968,5.061798258,7.09824,2.07032,7.394,-12.16,-2.09,12.33830215
10/07/2019 20:00,-3.83144,3.32458,5.072747249,6.11856,1.78458,6.3735,-9.95,1.54,10.06847059,-6.92144,0.20458,6.92446277,6.11856,1.78458,6.3735,-13.04,-1.58,13.13537209
10/07/2019 20:30,-4.30136,4.79502,6.441577031,5.70864,1.66502,5.9465,-10.01,3.13,10.48794546,-8.11136,-2.81498,8.585934629,5.70864,1.66502,5.9465,-13.82,-4.48,14.52800055
10/07/2019 21:00,-6.88096,4.08222,8.00075813,4.25904,1.24222,4.4365,-11.14,2.84,11.49631245,-10.50096,-3.40778,11.04006909,4.25904,1.24222,4.4365,-14.76,-4.65,15.47514459
10/07/2019 21:30,-6.87848,4.05086,7.982665836,4.15152,1.21086,4.3245,-11.03,2.84,11.38975417,-10.53848,-3.40914,11.07618148,4.15152,1.21086,4.3245,-14.69,-4.62,15.39936687
10/07/2019 22:00,-7.25112,1.51384,7.407459268,4.05888,1.18384,4.228,-11.31,0.33,11.3148133,-10.46112,-0.68616,10.48359896,4.05888,1.18384,4.228,-14.52,-1.87,14.63992145
10/07/2019 22:30,-6.9152,0.8264,6.964404354,3.9648,1.1564,4.13,-10.88,-0.33,10.88500345,-9.9952,-0.0736,9.995470974,3.9648,1.1564,4.13,-13.96,-1.23,14.0140822
10/07/2019 23:00,-5.96528,2.13096,6.334473617,4.01472,1.17096,4.182,-9.98,0.96,10.02606603,-8.65528,-0.25904,8.659155478,4.01472,1.17096,4.182,-12.67,-1.43,12.75044313
10/07/2019 23:30,-5.55784,0.61938,5.592246154,3.87216,1.12938,4.0335,-9.43,-0.51,9.443781022,-8.02784,1.27938,8.129146834,3.87216,1.12938,4.0335,-11.9,0.15,11.90094534
11/07/2019 00:00,-4.40784,2.13938,4.899591845,4.11216,1.19938,4.2835,-8.52,0.94,8.571697615,-7.06784,0.05938,7.068089434,4.11216,1.19938,4.2835,-11.18,-1.14,11.23797135
11/07/2019 00:30,-3.81592,2.09744,4.354365625,4.17408,1.21744,4.348,-7.99,0.88,8.0383145,-6.39592,-0.00256,6.395920512,4.17408,1.21744,4.348,-10.57,-1.22,10.64017387
11/07/2019 01:00,-4.13208,2.02856,4.603166388,3.93792,1.14856,4.102,-8.07,0.88,8.117838382,-6.63208,-0.07144,6.632464761,3.93792,1.14856,4.102,-10.57,-1.22,10.64017387
11/07/2019 01:30,-3.45104,2.38428,4.194576045,4.12896,1.20428,4.301,-7.58,1.18,7.671297152,-6.01104,0.29428,6.018239161,4.12896,1.20428,4.301,-10.14,-0.91,10.18075145
11/07/2019 02:00,-3.79312,3.33284,5.049314983,3.98688,1.16284,4.153,-7.78,2.17,8.076961062,-6.41312,-0.68716,6.449829223,3.98688,1.16284,4.153,-10.4,-1.85,10.56326181
11/07/2019 02:30,-3.64696,1.91422,4.1188051,3.92304,1.14422,4.0865,-7.57,0.77,7.609060389,-5.94696,1.08422,6.044986869,3.92304,1.14422,4.0865,-9.87,-0.06,9.870182369
11/07/2019 03:00,-4.31208,0.14106,4.314386613,3.63792,1.06106,3.7895,-7.95,-0.92,8.003055666,-6.23208,2.71106,6.7962245,3.63792,1.06106,3.7895,-9.87,1.65,10.00696757
11/07/2019 03:30,-3.406,0.2345,3.414063012,4.164,1.2145,4.3375,-7.57,-0.98,7.633171032,-5.216,3.0745,6.054684653,4.164,1.2145,4.3375,-9.38,1.86,9.56263562
11/07/2019 04:00,-3.66664,0.22848,3.673751761,3.90336,1.13848,4.066,-7.57,-0.91,7.624499984,-5.55664,3.05848,6.342755553,3.90336,1.13848,4.066,-9.46,1.92,9.652875219
11/07/2019 04:30,-3.08184,0.17738,3.086940468,4.20816,1.22738,4.3835,-7.29,-1.05,7.365229121,-4.90184,2.98738,5.740424605,4.20816,1.22738,4.3835,-9.11,1.76,9.278453535
11/07/2019 05:00,-3.02872,0.09954,3.030355268,4.18128,1.21954,4.3555,-7.21,-1.12,7.29647175,-4.86872,2.90954,5.671847799,4.18128,1.21954,4.3555,-9.05,1.69,9.206443396
11/07/2019 05:30,-2.18032,0.17324,2.18719167,4.63968,1.35324,4.833,-6.82,-1.18,6.921329352,-4.03032,2.99324,5.020255472,4.63968,1.35324,4.833,-8.67,1.64,8.82374637
11/07/2019 06:00,-2.1876,0.2207,2.198704675,4.8024,1.4007,5.0025,-6.99,-1.18,7.088899774,-4.0776,3.0407,5.086519267,4.8024,1.4007,5.0025,-8.88,1.64,9.030171648
11/07/2019 06:30,-2.67792,-0.03356,2.678130281,5.06208,1.47644,5.273,-7.74,-1.51,7.885917829,-4.93792,1.84644,5.271849258,5.06208,1.47644,5.273,-10,0.37,10.00684266
11/07/2019 07:00,-3.88296,-0.02378,3.883032816,5.02704,1.46622,5.2365,-8.91,-1.49,9.033725699,-6.39296,0.67622,6.428624351,5.02704,1.46622,5.2365,-11.42,-0.79,11.44729226
11/07/2019 07:30,-1.80552,-0.27036,1.825649747,6.68448,1.94964,6.963,-8.49,-2.22,8.775448706,-4.27552,1.79964,4.638833409,6.68448,1.94964,6.963,-10.96,-0.15,10.96102641
11/07/2019 08:00,1.61576,1.67418,2.326705622,8.58576,2.50418,8.9435,-6.97,-0.83,7.019244974,-1.30424,0.73418,1.496683751,8.58576,2.50418,8.9435,-9.89,-1.77,10.0471389
11/07/2019 08:30,5.384,1.827,5.685541751,10.824,3.157,11.275,-5.44,-1.33,5.60022321,2.574,0.767,2.685845305,10.824,3.157,11.275,-8.25,-2.39,8.589214167
11/07/2019 09:00,16.61472,3.15096,16.91086839,16.49472,4.81096,17.182,0.12,-1.66,1.664331698,13.39472,-0.03904,13.39477689,16.49472,4.81096,17.182,-3.1,-4.85,5.756083738
