Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2019 09:30,17.9692,2.2731,18.11240272,17.3592,5.0631,18.0825,0.61,-2.79,2.855906161,15.2492,1.7031,15.34401024,17.3592,5.0631,18.0825,-2.11,-3.36,3.967581127
11/07/2019 10:00,15.11784,1.98312,15.24735555,16.22784,4.73312,16.904,-1.11,-2.75,2.965569085,12.44784,1.26312,12.51176218,16.22784,4.73312,16.904,-3.78,-3.47,5.131208435
11/07/2019 10:30,26.09128,2.80954,26.24211133,21.70128,6.32954,22.6055,4.39,-3.52,5.626944108,24.18128,2.21954,24.2829294,21.70128,6.32954,22.6055,2.48,-4.11,4.80026041
11/07/2019 11:00,29.63696,0.88828,29.65026879,23.13696,6.74828,24.101,6.5,-5.86,8.751548434,27.75696,4.88828,28.18411095,23.13696,6.74828,24.101,4.62,-1.86,4.980361433
11/07/2019 11:30,19.47112,1.10116,19.50223237,18.62112,5.43116,19.397,0.85,-4.33,4.412640933,17.04112,3.13116,17.32639414,18.62112,5.43116,19.397,-1.58,-2.3,2.790412156
11/07/2019 12:00,19.11216,4.07438,19.54162819,18.39216,5.36438,19.1585,0.72,-1.29,1.47732867,16.46216,0.03438,16.4621959,18.39216,5.36438,19.1585,-1.93,-5.33,5.668668274
11/07/2019 12:30,12.55664,4.57152,13.36293393,15.29664,4.46152,15.934,-2.74,0.11,2.74220714,9.23664,-1.24848,9.320634142,15.29664,4.46152,15.934,-6.06,-5.71,8.32632572
11/07/2019 13:00,27.24992,1.60956,27.29741423,21.76992,6.34956,22.677,5.48,-4.74,7.245550359,24.66992,3.46956,24.91270357,21.76992,6.34956,22.677,2.9,-2.88,4.087101663
11/07/2019 13:30,25.11464,-0.19198,25.11537375,21.04464,6.13802,21.9215,4.07,-6.33,7.52554317,23.22464,5.11802,23.78188453,21.04464,6.13802,21.9215,2.18,-1.02,2.406823633
11/07/2019 14:00,32.0992,1.2506,32.12355275,24.3792,7.1106,25.395,7.72,-5.86,9.692161782,29.8792,5.0706,30.30639499,24.3792,7.1106,25.395,5.5,-2.04,5.866140128
11/07/2019 14:30,41.33232,1.53526,41.36082325,28.61232,8.34526,29.8045,12.72,-6.81,14.42825353,39.04232,5.30526,39.40112352,28.61232,8.34526,29.8045,10.43,-3.04,10.86400018
11/07/2019 15:00,38.13808,1.47694,38.16666737,27.17808,7.92694,28.3105,10.96,-6.45,12.71707907,36.12808,5.42694,36.53340721,27.17808,7.92694,28.3105,8.95,-2.5,9.292604586
11/07/2019 15:30,26.16872,2.94796,26.33424338,20.83872,6.07796,21.707,5.33,-3.13,6.181084047,23.44872,3.08796,23.65117263,20.83872,6.07796,21.707,2.61,-2.99,3.968904131
11/07/2019 16:00,21.5932,3.0151,21.80268594,18.9432,5.5251,19.7325,2.65,-2.51,3.650013699,18.6932,2.6551,18.88081784,18.9432,5.5251,19.7325,-0.25,-2.87,2.880867925
11/07/2019 16:30,19.58568,4.10374,20.01098556,18.11568,5.28374,18.8705,1.47,-1.18,1.885019894,16.40568,2.21374,16.55436441,18.11568,5.28374,18.8705,-1.71,-3.07,3.514114398
11/07/2019 17:00,26.7016,4.2988,27.04542704,22.0416,6.4288,22.96,4.66,-2.13,5.123719352,24.3816,3.7788,24.67269235,22.0416,6.4288,22.96,2.34,-2.65,3.535265195
11/07/2019 17:30,28.64888,5.04384,29.08949376,23.01888,6.71384,23.978,5.63,-1.67,5.872461154,25.68888,3.25384,25.8941312,23.01888,6.71384,23.978,2.67,-3.46,4.37041188
11/07/2019 18:00,19.28576,5.47668,20.04830573,17.88576,5.21668,18.631,1.4,0.26,1.423938201,14.96576,1.35668,15.02712724,17.88576,5.21668,18.631,-2.92,-3.86,4.840041322
11/07/2019 18:30,7.54344,6.60642,10.02737614,12.19344,3.55642,12.7015,-4.65,3.05,5.561025085,3.94344,-1.54358,4.234779599,12.19344,3.55642,12.7015,-8.25,-5.1,9.699097896
11/07/2019 19:00,4.10224,6.55482,7.73266049,10.54224,3.07482,10.9815,-6.44,3.48,7.320109289,0.43224,-1.71518,1.768805769,10.54224,3.07482,10.9815,-10.11,-4.79,11.18732318
11/07/2019 19:30,-0.62944,4.73058,4.772272189,8.23056,2.40058,8.5735,-8.86,2.33,9.161249915,-4.12944,-0.62942,4.177133497,8.23056,2.40058,8.5735,-12.36,-3.03,12.72597737
11/07/2019 20:00,-3.256,2.657,4.202521267,6.984,2.037,7.275,-10.24,0.62,10.25875236,-6.496,0.687,6.532226649,6.984,2.037,7.275,-13.48,-1.35,13.54743149
11/07/2019 20:30,-1.70024,2.80118,3.2768011,7.64976,2.23118,7.9685,-9.35,0.57,9.367358219,-5.03024,0.79118,5.09208015,7.64976,2.23118,7.9685,-12.68,-1.44,12.76150461
11/07/2019 21:00,-4.6084,2.1963,5.105005803,6.0216,1.7563,6.2725,-10.63,0.44,10.63910241,-7.7684,0.3163,7.774836606,6.0216,1.7563,6.2725,-13.79,-1.44,13.86498107
11/07/2019 21:30,-7.49584,2.00038,7.758165856,4.42416,1.29038,4.6085,-11.92,0.71,11.94112641,-10.63584,-0.51962,10.6485256,4.42416,1.29038,4.6085,-15.06,-1.81,15.16837829
11/07/2019 22:00,-6.6728,2.4596,7.11167294,4.6272,1.3496,4.82,-11.3,1.11,11.35438682,-9.8628,-0.5604,9.878708013,4.6272,1.3496,4.82,-14.49,-1.91,14.61534125
11/07/2019 22:30,-6.8248,2.2686,7.191970592,4.5552,1.3286,4.745,-11.38,0.94,11.4187565,-9.5748,0.1086,9.575415866,4.5552,1.3286,4.745,-14.13,-1.22,14.18257029
11/07/2019 23:00,-5.88184,2.08488,6.240413961,4.74816,1.38488,4.946,-10.63,0.7,10.65302305,-8.31184,0.26488,8.3160595,4.74816,1.38488,4.946,-13.06,-1.12,13.10793653
11/07/2019 23:30,-4.4264,1.5498,4.689871747,5.0736,1.4798,5.285,-9.5,0.07,9.500257891,-7.0264,0.7698,7.068443181,5.0736,1.4798,5.285,-12.1,-0.71,12.12081268
12/07/2019 00:00,-3.7328,1.8696,4.174829338,5.1072,1.4896,5.32,-8.84,0.38,8.848163651,-6.1228,0.9696,6.199097031,5.1072,1.4896,5.32,-11.23,-0.52,11.24203273
12/07/2019 00:30,-4.30544,1.81258,4.671430172,4.53456,1.32258,4.7235,-8.84,0.49,8.853569901,-6.58544,1.01258,6.6628326,4.53456,1.32258,4.7235,-11.12,-0.31,11.1243202
12/07/2019 01:00,-4.06256,0.65092,4.114376089,4.59744,1.34092,4.789,-8.66,-0.69,8.687444964,-5.97256,2.55092,6.494510436,4.59744,1.34092,4.789,-10.57,1.21,10.63903191
12/07/2019 01:30,-3.68312,-0.12216,3.685145316,4.82688,1.40784,5.028,-8.51,-1.53,8.646444356,-5.47312,3.32784,6.405432195,4.82688,1.40784,5.028,-10.3,1.92,10.47742335
12/07/2019 02:00,-3.2332,1.0224,3.391000442,4.8768,1.4224,5.08,-8.11,-0.4,8.119858373,-5.2332,4.2524,6.743091872,4.8768,1.4224,5.08,-10.11,2.83,10.49861896
12/07/2019 02:30,-2.24152,2.45164,3.321889613,5.14848,1.50164,5.363,-7.39,0.95,7.450812036,-4.43152,1.82164,4.791319422,5.14848,1.50164,5.363,-9.58,0.32,9.585342978
12/07/2019 03:00,-2.07784,2.39688,3.172136945,5.13216,1.49688,5.346,-7.21,0.9,7.265954858,-4.22784,1.49688,4.485006221,5.13216,1.49688,5.346,-9.36,0,9.36
12/07/2019 03:30,-1.22976,2.53632,2.818728224,5.61024,1.63632,5.844,-6.84,0.9,6.898956443,-3.37976,1.63632,3.755039387,5.61024,1.63632,5.844,-8.99,0,8.99
12/07/2019 04:00,-1.12208,2.85356,3.066246598,5.49792,1.60356,5.727,-6.62,1.25,6.736980036,-3.35208,1.90356,3.854864589,5.49792,1.60356,5.727,-8.85,0.3,8.855083286
12/07/2019 04:30,-1.6416,2.9612,3.385787353,5.0784,1.4812,5.29,-6.72,1.48,6.881046432,-3.9516,1.1612,4.118680371,5.0784,1.4812,5.29,-9.03,-0.32,9.03566821
12/07/2019 05:00,-2.34952,2.77764,3.638066547,4.86048,1.41764,5.063,-7.21,1.36,7.337145221,-4.62952,1.04764,4.746578241,4.86048,1.41764,5.063,-9.49,-0.37,9.497210117
12/07/2019 05:30,-2.426,2.562,3.528359392,4.944,1.442,5.15,-7.37,1.12,7.45461602,-4.766,1.472,4.988139934,4.944,1.442,5.15,-9.71,0.03,9.710046344
12/07/2019 06:00,-2.60536,1.97802,3.271156348,4.96464,1.44802,5.1715,-7.57,0.53,7.58853082,-5.13536,1.89802,5.474888332,4.96464,1.44802,5.1715,-10.1,0.45,10.11001978
12/07/2019 06:30,-1.46816,2.03262,2.507396628,5.87184,1.71262,6.1165,-7.34,0.32,7.346972165,-4.22816,2.03262,4.691362387,5.87184,1.71262,6.1165,-10.1,0.32,10.10506804
12/07/2019 07:00,0.982,1.611,1.886702149,7.512,2.191,7.825,-6.53,-0.58,6.555707437,-1.858,1.861,2.629730975,7.512,2.191,7.825,-9.37,-0.33,9.375809298
12/07/2019 07:30,5.11744,2.76092,5.814711635,10.11744,2.95092,10.539,-5,-0.19,5.003608698,2.16744,1.15092,2.454060513,10.11744,2.95092,10.539,-7.95,-1.8,8.151226902
12/07/2019 08:00,10.6908,1.2894,10.76827549,13.5408,3.9494,14.105,-2.85,-2.66,3.89847406,7.9008,2.9594,8.43686488,13.5408,3.9494,14.105,-5.64,-0.99,5.726229126
12/07/2019 08:30,18.7436,4.1473,19.19694346,17.6136,5.1373,18.3475,1.13,-0.99,1.502331521,15.0736,1.6273,15.16118472,17.6136,5.1373,18.3475,-2.54,-3.51,4.332631995
12/07/2019 09:00,24.6104,3.4922,24.85693563,20.7504,6.0522,21.615,3.86,-2.56,4.631759925,22.2904,4.1622,22.67566627,20.7504,6.0522,21.615,1.54,-1.89,2.437970467
12/07/2019 09:30,31.67424,4.02582,31.9290574,24.29424,7.08582,25.3065,7.38,-3.06,7.989242768,29.18424,4.68582,29.55802384,24.29424,7.08582,25.3065,4.89,-2.4,5.447210295
12/07/2019 10:00,33.68872,3.38546,33.85839917,25.21872,7.35546,26.2695,8.47,-3.97,9.35423968,31.52872,4.28546,31.81863216,25.21872,7.35546,26.2695,6.31,-3.07,7.017193171
12/07/2019 10:30,21.1,3.37,21.36742614,18.96,5.53,19.75,2.14,-2.16,3.040592048,17.35,2.87,17.58577266,18.96,5.53,19.75,-1.61,-2.66,3.109292524
12/07/2019 11:00,26.05664,5.07652,26.54655427,21.17664,6.17652,22.059,4.88,-1.1,5.002439405,22.29664,1.54652,22.35020983,21.17664,6.17652,22.059,1.12,-4.63,4.763538601
12/07/2019 11:30,28.29488,4.49434,28.64959557,22.33488,6.51434,23.2655,5.96,-2.02,6.293011997,25.65488,2.42434,25.76917329,22.33488,6.51434,23.2655,3.32,-4.09,5.267874334
12/07/2019 12:00,36.04448,4.52964,36.32798063,26.84448,7.82964,27.963,9.2,-3.3,9.773944956,33.91448,3.52964,34.09765846,26.84448,7.82964,27.963,7.07,-4.3,8.274956193
12/07/2019 12:30,29.47744,3.58592,29.69475191,23.19744,6.76592,24.164,6.28,-3.18,7.039232913,26.78744,3.39592,27.00183724,23.19744,6.76592,24.164,3.59,-3.37,4.923921202
12/07/2019 13:00,38.25744,4.86342,38.56532859,27.57744,8.04342,28.7265,10.68,-3.18,11.14337471,36.23744,4.50342,36.51619982,27.57744,8.04342,28.7265,8.66,-3.54,9.355597255
12/07/2019 13:30,30.22888,5.37884,30.70369857,23.61888,6.88884,24.603,6.61,-1.51,6.78028023,28.12888,2.23884,28.21783646,23.61888,6.88884,24.603,4.51,-4.65,6.477854583
12/07/2019 14:00,25.72328,4.90304,26.18638836,21.23328,6.19304,22.118,4.49,-1.29,4.671637828,23.62328,1.88304,23.69821085,21.23328,6.19304,22.118,2.39,-4.31,4.928305997
12/07/2019 14:30,39.50552,4.80536,39.79670332,28.23552,8.23536,29.412,11.27,-3.43,11.78039897,37.76552,3.74536,37.95078685,28.23552,8.23536,29.412,9.53,-4.49,10.53475201
12/07/2019 15:00,40.55528,5.81404,40.96991331,28.26528,8.24404,29.443,12.29,-2.43,12.5279288,38.42528,3.53404,38.58745368,28.26528,8.24404,29.443,10.16,-4.71,11.19864724
12/07/2019 15:30,35.54712,5.58916,35.98383595,25.67712,7.48916,26.747,9.87,-1.9,10.05121386,33.55712,3.37916,33.72682945,25.67712,7.48916,26.747,7.88,-4.11,8.887434951
12/07/2019 16:00,33.85952,5.69236,34.33467718,25.37952,7.40236,26.437,8.48,-1.71,8.650693614,32.80952,3.82236,33.03142502,25.37952,7.40236,26.437,7.43,-3.58,8.247502652
12/07/2019 16:30,29.32856,5.44958,29.83056074,23.27856,6.78958,24.2485,6.05,-1.34,6.196620046,29.30856,3.46958,29.51321187,23.27856,6.78958,24.2485,6.03,-3.32,6.883552862
12/07/2019 17:00,18.04232,3.12026,18.31014291,17.93232,5.23026,18.6795,0.11,-2.11,2.112865353,17.91232,3.75026,18.30070102,17.93232,5.23026,18.6795,-0.02,-1.48,1.480135129
12/07/2019 17:30,5.92304,0.74172,5.969300746,12.14304,3.54172,12.649,-6.22,-2.8,6.82117292,6.19304,4.14172,7.450341536,12.14304,3.54172,12.649,-5.95,0.6,5.980175583
12/07/2019 18:00,8.44768,3.15224,9.016646516,13.20768,3.85224,13.758,-4.76,-0.7,4.811195278,8.10768,2.67224,8.536705547,13.20768,3.85224,13.758,-5.1,-1.18,5.234730175
12/07/2019 18:30,8.40152,3.30086,9.026694581,13.27152,3.87086,13.8245,-4.87,-0.57,4.903243824,8.39152,2.96086,8.898556054,13.27152,3.87086,13.8245,-4.88,-0.91,4.964121272
12/07/2019 19:00,7.08592,2.46506,7.502451803,12.56592,3.66506,13.0895,-5.48,-1.2,5.609848483,7.26592,3.55506,8.089007668,12.56592,3.66506,13.0895,-5.3,-0.11,5.301141387
12/07/2019 19:30,3.83984,1.32912,4.063364517,10.89984,3.17912,11.354,-7.06,-1.85,7.29836283,4.06984,3.90912,5.643121193,10.89984,3.17912,11.354,-6.83,0.73,6.868900931
12/07/2019 20:00,0.25344,3.57892,3.587882412,9.01344,2.62892,9.389,-8.76,0.95,8.811361983,0.21344,1.60892,1.623015773,9.01344,2.62892,9.389,-8.8,-1.02,8.858916412
12/07/2019 20:30,-2.50784,2.64938,3.648078378,7.47216,2.17938,7.7835,-9.98,0.47,9.991061005,-2.74784,0.95938,2.910504192,7.47216,2.17938,7.7835,-10.22,-1.22,10.29256042
12/07/2019 21:00,-5.604,1.588,5.824651063,6.096,1.778,6.35,-11.7,-0.19,11.70154263,-5.684,1.368,5.846304816,6.096,1.778,6.35,-11.78,-0.41,11.78713282
12/07/2019 21:30,-6.45448,2.72286,7.005303609,5.49552,1.60286,5.7245,-11.95,1.12,12.0023706,-6.96448,-0.26714,6.969601527,5.49552,1.60286,5.7245,-12.46,-1.87,12.59954364
12/07/2019 22:00,-5.49848,3.35836,6.442970138,5.89152,1.71836,6.137,-11.39,1.64,11.5074628,-5.94848,-0.50164,5.969594375,5.89152,1.71836,6.137,-11.84,-2.22,12.04632724
12/07/2019 22:30,-5.53832,2.89674,6.250127283,5.61168,1.63674,5.8455,-11.15,1.26,11.22096698,-5.94832,0.48674,5.968201291,5.61168,1.63674,5.8455,-11.56,-1.15,11.61706073
12/07/2019 23:00,-5.87944,2.75058,6.491032664,5.11056,1.49058,5.3235,-10.99,1.26,11.06199349,-6.24944,0.41058,6.262912761,5.11056,1.49058,5.3235,-11.36,-1.08,11.41122255
12/07/2019 23:30,-5.73096,2.27722,6.166817125,4.85904,1.41722,5.0615,-10.59,0.86,10.62486235,-5.83096,1.05722,5.926028067,4.85904,1.41722,5.0615,-10.69,-0.36,10.69606002
13/07/2019 00:00,-5.62784,1.52438,5.83063611,4.71216,1.37438,4.9085,-10.34,0.15,10.34108795,-5.50784,4.07438,6.851049106,4.71216,1.37438,4.9085,-10.22,2.7,10.57063858
13/07/2019 00:30,-4.48784,2.39688,5.087803219,4.89216,1.42688,5.096,-9.38,0.97,9.430021209,-4.40784,1.83688,4.775267699,4.89216,1.42688,5.096,-9.3,0.41,9.309033247
13/07/2019 01:00,-3.96928,2.52646,4.705123149,4.89072,1.42646,5.0945,-8.86,1.1,8.928023297,-4.15928,1.79646,4.530659847,4.89072,1.42646,5.0945,-9.05,0.37,9.057560378
13/07/2019 01:30,-3.0784,2.6113,4.036760366,5.1816,1.5113,5.3975,-8.26,1.1,8.332922657,-3.1184,1.9913,3.699958682,5.1816,1.5113,5.3975,-8.3,0.48,8.313867933
13/07/2019 02:00,-3.20664,3.18598,4.520288558,4.92336,1.43598,5.1285,-8.13,1.75,8.31621308,-3.28664,1.16598,3.487335924,4.92336,1.43598,5.1285,-8.21,-0.27,8.214438508
13/07/2019 02:30,-2.8204,3.6528,4.614932719,5.0496,1.4728,5.26,-7.87,2.18,8.166351695,-2.9204,0.8028,3.028733068,5.0496,1.4728,5.26,-7.97,-0.67,7.998112277
13/07/2019 03:00,-3.41824,3.07468,4.597610445,4.78176,1.39468,4.981,-8.2,1.68,8.370328548,-3.51824,0.76468,3.600381674,4.78176,1.39468,4.981,-8.3,-0.63,8.323875299
13/07/2019 03:30,-2.5528,6.6371,7.111109917,4.9272,1.4371,5.1325,-7.48,5.2,9.109906695,-3.0828,-1.7929,3.566251008,4.9272,1.4371,5.1325,-8.01,-3.23,8.636723916
13/07/2019 04:00,-2.59016,7.70162,8.12550795,4.83984,1.41162,5.0415,-7.43,6.29,9.734937082,-3.17016,-2.87838,4.281937161,4.83984,1.41162,5.0415,-8.01,-4.29,9.086484469
13/07/2019 04:30,-1.82952,7.85264,8.062946012,5.22048,1.52264,5.438,-7.05,6.33,9.474777042,-2.40952,-2.83736,3.722418354,5.22048,1.52264,5.438,-7.63,-4.36,8.787860946
13/07/2019 05:00,-1.18208,7.93106,8.018667336,5.31792,1.55106,5.5395,-6.5,6.38,9.10793061,-1.74208,-2.80894,3.305296757,5.31792,1.55106,5.5395,-7.06,-4.36,8.297782836
13/07/2019 05:30,-1.48968,6.42676,6.597150188,5.20032,1.51676,5.417,-6.69,4.91,8.298445638,-1.92968,-1.43324,2.403714168,5.20032,1.51676,5.417,-7.13,-2.95,7.71617781
13/07/2019 06:00,-1.54664,4.56348,4.818448402,5.22336,1.52348,5.441,-6.77,3.04,7.421219576,-1.84664,0.56348,1.930696506,5.22336,1.52348,5.441,-7.07,-0.96,7.134879116
13/07/2019 06:30,-2.62176,4.58782,5.284100477,4.99824,1.45782,5.2065,-7.62,3.13,8.237797036,-2.92176,-0.47218,2.959668132,4.99824,1.45782,5.2065,-7.92,-1.93,8.15176668
13/07/2019 07:00,-1.51152,4.71414,4.950536198,5.80848,1.69414,6.0505,-7.32,3.02,7.918509961,-1.71152,0.47414,1.775981264,5.80848,1.69414,6.0505,-7.52,-1.22,7.618320025
13/07/2019 07:30,-0.9,2.2025,2.37928692,6.66,1.9425,6.9375,-7.56,0.26,7.564469578,-0.67,2.4825,2.571323832,6.66,1.9425,6.9375,-7.33,0.54,7.349863944
13/07/2019 08:00,0.44656,1.14608,1.230006179,7.66656,2.23608,7.986,-7.22,-1.09,7.301814843,0.44656,3.39608,3.425313883,7.66656,2.23608,7.986,-7.22,1.16,7.31259188
13/07/2019 08:30,2.38152,1.54336,2.837886115,9.13152,2.66336,9.512,-6.75,-1.12,6.842287629,2.70152,4.04336,4.862815069,9.13152,2.66336,9.512,-6.43,1.38,6.576419999
13/07/2019 09:00,3.49888,2.07134,4.066031314,9.87888,2.88134,10.2905,-6.38,-0.81,6.431212949,3.35888,2.37134,4.111608961,9.87888,2.88134,10.2905,-6.52,-0.51,6.539915902
13/07/2019 09:30,7.44064,2.73352,7.926869193,12.32064,3.59352,12.834,-4.88,-0.86,4.95519929,7.46064,3.14352,8.095854939,12.32064,3.59352,12.834,-4.86,-0.45,4.880788871
13/07/2019 10:00,6.19216,2.58438,6.709833489,11.67216,3.40438,12.1585,-5.48,-0.82,5.541010738,6.04216,2.42438,6.510400591,11.67216,3.40438,12.1585,-5.63,-0.98,5.714656595
13/07/2019 10:30,3.73488,2.79934,4.667508227,10.45488,3.04934,10.8905,-6.72,-0.25,6.72464869,3.32488,1.82934,3.79490604,10.45488,3.04934,10.8905,-7.13,-1.22,7.233622882
13/07/2019 11:00,5.766,2.8005,6.410113591,11.556,3.3705,12.0375,-5.79,-0.57,5.817989343,5.766,2.3405,6.222917021,11.556,3.3705,12.0375,-5.79,-1.03,5.880901291
13/07/2019 11:30,4.97792,2.67856,5.652819757,11.13792,3.24856,11.602,-6.16,-0.57,6.186315543,4.61792,2.09856,5.07238989,11.13792,3.24856,11.602,-6.52,-1.15,6.620641963
13/07/2019 12:00,7.83064,2.94602,8.366478151,12.50064,3.64602,13.0215,-4.67,-0.7,4.722171111,7.84064,2.53602,8.240572374,12.50064,3.64602,13.0215,-4.66,-1.11,4.790375768
13/07/2019 12:30,19.5512,4.5016,20.06274717,18.2112,5.3116,18.97,1.34,-0.81,1.565790535,19.3312,3.4616,19.6386855,18.2112,5.3116,18.97,1.12,-1.85,2.162614159
13/07/2019 13:00,24.58784,4.85562,25.0626998,20.48784,5.97562,21.3415,4.1,-1.12,4.250223524,24.45784,4.12562,24.80336021,20.48784,5.97562,21.3415,3.97,-1.85,4.379885843
13/07/2019 13:30,7.14488,2.74934,7.655597994,11.65488,3.39934,12.1405,-4.51,-0.65,4.556599609,6.92488,2.52934,7.372348598,11.65488,3.39934,12.1405,-4.73,-0.87,4.80934507
13/07/2019 14:00,9.78032,3.22676,10.29886593,13.12032,3.82676,13.667,-3.34,-0.6,3.393464307,9.80032,1.98676,9.999674365,13.12032,3.82676,13.667,-3.32,-1.84,3.795787138
13/07/2019 14:30,28.76352,7.10186,29.62729313,21.98352,6.41186,22.8995,6.78,0.69,6.815020176,28.48352,2.90186,28.63095708,21.98352,6.41186,22.8995,6.5,-3.51,7.387157775
13/07/2019 15:00,26.40664,7.35402,27.41153491,20.75664,6.05402,21.6215,5.65,1.3,5.797628826,26.15664,2.32402,26.25968174,20.75664,6.05402,21.6215,5.4,-3.73,6.562994743
13/07/2019 15:30,25.29552,7.60286,26.4133832,19.89552,5.80286,20.7245,5.4,1.8,5.692099788,25.29552,1.75286,25.35617973,19.89552,5.80286,20.7245,5.4,-4.05,6.75
13/07/2019 16:00,19.82496,6.99728,21.0235812,17.54496,5.11728,18.276,2.28,1.88,2.955131131,19.66496,1.36728,19.71243532,17.54496,5.11728,18.276,2.12,-3.75,4.307772046
13/07/2019 16:30,25.09488,7.20184,26.10784368,20.23488,5.90184,21.078,4.86,1.3,5.030864737,24.96488,2.45184,25.08499059,20.23488,5.90184,21.078,4.73,-3.45,5.854519622
13/07/2019 17:00,17.14096,5.94778,18.14355524,16.38096,4.77778,17.0635,0.76,1.17,1.395170241,17.04096,2.17778,17.17955306,16.38096,4.77778,17.0635,0.66,-2.6,2.682461556
13/07/2019 17:30,7.99904,5.44722,9.677646752,12.05904,3.51722,12.5615,-4.06,1.93,4.495386524,7.52904,1.30722,7.641679622,12.05904,3.51722,12.5615,-4.53,-2.21,5.04033729
13/07/2019 18:00,8.45488,5.24434,9.949276248,12.25488,3.57434,12.7655,-3.8,1.67,4.150771013,8.29488,1.31434,8.398364356,12.25488,3.57434,12.7655,-3.96,-2.26,4.559517518
13/07/2019 18:30,0.56216,4.30438,4.340934352,8.31216,2.42438,8.6585,-7.75,1.88,7.974766454,0.27216,0.49438,0.564342671,8.31216,2.42438,8.6585,-8.04,-1.93,8.268403715
13/07/2019 19:00,-2.23168,3.12826,3.842708192,6.98832,2.03826,7.2795,-9.22,1.09,9.284207021,-2.34168,0.79826,2.474001667,6.98832,2.03826,7.2795,-9.33,-1.24,9.412040161
13/07/2019 19:30,-5.64856,2.19792,6.061112307,5.34144,1.55792,5.564,-10.99,0.64,11.00861935,-5.97856,1.05792,6.071439236,5.34144,1.55792,5.564,-11.32,-0.5,11.33103702
13/07/2019 20:00,-7.07016,2.12912,7.383787267,4.65984,1.35912,4.854,-11.73,0.77,11.75524564,-7.16016,1.01912,7.232323057,4.65984,1.35912,4.854,-11.82,-0.34,11.82488901
13/07/2019 20:30,-7.14512,2.24684,7.490062069,4.51488,1.31684,4.703,-11.66,0.93,11.69702954,-7.49512,0.97684,7.558507802,4.51488,1.31684,4.703,-12.01,-0.34,12.01481169
13/07/2019 21:00,-7.34872,2.00204,7.616551044,4.60128,1.34204,4.793,-11.95,0.66,11.96821206,-7.56872,0.92204,7.624675744,4.60128,1.34204,4.793,-12.17,-0.42,12.17724517
13/07/2019 21:30,-8.18696,1.95672,8.4175452,4.10304,1.19672,4.274,-12.29,0.76,12.31347636,-8.39696,0.81672,8.436585139,4.10304,1.19672,4.274,-12.5,-0.38,12.50577467
13/07/2019 22:00,-7.86136,1.97002,8.104440749,4.14864,1.21002,4.3215,-12.01,0.76,12.0340226,-8.16136,0.83002,8.203458432,4.14864,1.21002,4.3215,-12.31,-0.38,12.31586375
13/07/2019 22:30,-6.772,1.929,7.041379481,4.488,1.309,4.675,-11.26,0.62,11.27705635,-6.942,0.929,7.003884993,4.488,1.309,4.675,-11.43,-0.38,11.43631497
13/07/2019 23:00,-6.26144,1.81458,6.519074432,4.43856,1.29458,4.6235,-10.7,0.52,10.71262806,-6.29144,1.29458,6.423251097,4.43856,1.29458,4.6235,-10.73,0,10.73
13/07/2019 23:30,-5.51472,2.54404,6.073242643,4.50528,1.31404,4.693,-10.02,1.23,10.09521174,-5.68472,0.44404,5.702035864,4.50528,1.31404,4.693,-10.19,-0.87,10.22707192
14/07/2019 00:00,-4.74648,2.58436,5.404441599,4.64352,1.35436,4.837,-9.39,1.23,9.470216471,-4.86648,1.28436,5.033111185,4.64352,1.35436,4.837,-9.51,-0.07,9.51025762
14/07/2019 00:30,-4.43776,3.10232,5.414619396,4.60224,1.34232,4.794,-9.04,1.76,9.209733981,-4.61776,0.79232,4.685240485,4.60224,1.34232,4.794,-9.22,-0.55,9.236389987
14/07/2019 01:00,-3.62072,5.08354,6.241153119,4.70928,1.37354,4.9055,-8.33,3.71,9.118826679,-4.00072,-0.78646,4.077288296,4.70928,1.37354,4.9055,-8.71,-2.16,8.973834186
14/07/2019 01:30,-3.42808,3.10556,4.62560649,4.68192,1.36556,4.877,-8.11,1.74,8.294558457,-3.44808,1.47556,3.750537695,4.68192,1.36556,4.877,-8.13,0.11,8.130744123
14/07/2019 02:00,-3.60744,2.38658,4.325434943,4.58256,1.33658,4.7735,-8.19,1.05,8.257033366,-3.60744,2.20658,4.228784536,4.58256,1.33658,4.7735,-8.19,0.87,8.236079164
14/07/2019 02:30,-3.56296,3.15622,4.759874857,4.54704,1.32622,4.7365,-8.11,1.83,8.313904017,-3.71296,1.70622,4.086227924,4.54704,1.32622,4.7365,-8.26,0.38,8.2687363
14/07/2019 03:00,-3.71408,3.06256,4.813903198,4.46592,1.30256,4.652,-8.18,1.76,8.367197858,-3.86408,1.55256,4.164319488,4.46592,1.30256,4.652,-8.33,0.25,8.333750656
14/07/2019 03:30,-2.87464,2.77698,3.996895426,4.75536,1.38698,4.9535,-7.63,1.39,7.755578637,-3.02464,1.85698,3.54920017,4.75536,1.38698,4.9535,-7.78,0.47,7.794183729
14/07/2019 04:00,-3.36592,1.61494,3.733289253,4.47408,1.30494,4.6605,-7.84,0.31,7.846126433,-3.43592,3.04494,4.590991816,4.47408,1.30494,4.6605,-7.91,1.74,8.099117236
14/07/2019 04:30,-2.65928,0.92646,2.816043013,4.65072,1.35646,4.8445,-7.31,-0.43,7.322636137,-2.66928,4.13646,4.92294191,4.65072,1.35646,4.8445,-7.32,2.78,7.830121327
14/07/2019 05:00,-2.15056,1.03192,2.38532329,4.66944,1.36192,4.864,-6.82,-0.33,6.827979203,-2.15056,4.30192,4.809513905,4.66944,1.36192,4.864,-6.82,2.94,7.426708558
14/07/2019 05:30,-2.37048,0.98236,2.565970888,4.49952,1.31236,4.687,-6.87,-0.33,6.877921198,-2.38048,4.20236,4.829753058,4.49952,1.31236,4.687,-6.88,2.89,7.462338775
14/07/2019 06:00,-2.73664,0.88598,2.8764838,4.44336,1.29598,4.6285,-7.18,-0.41,7.191696601,-2.73664,4.10598,4.934396645,4.44336,1.29598,4.6285,-7.18,2.81,7.710285338
14/07/2019 06:30,-0.7548,0.9786,1.235872566,5.5152,1.6086,5.745,-6.27,-0.63,6.301571233,-0.7548,4.1886,4.256065437,5.5152,1.6086,5.745,-6.27,2.58,6.780066371
14/07/2019 07:00,0.98392,1.10156,1.477001354,6.55392,1.91156,6.827,-5.57,-0.81,5.628587745,1.02392,4.45156,4.567800193,6.55392,1.91156,6.827,-5.53,2.54,6.085433427
14/07/2019 07:30,0.73208,1.08894,1.312147648,6.68208,1.94894,6.9605,-5.95,-0.86,6.011830004,0.78208,4.12894,4.202355845,6.68208,1.94894,6.9605,-5.9,2.18,6.289864863
14/07/2019 08:00,4.96728,2.27754,5.46452734,9.07728,2.64754,9.4555,-4.11,-0.37,4.126620894,5.02728,4.04754,6.45415558,9.07728,2.64754,9.4555,-4.05,1.4,4.285148772
14/07/2019 08:30,10.86936,2.75648,11.21343698,12.63936,3.68648,13.166,-1.77,-0.93,1.999449924,10.98936,4.87648,12.02273224,12.63936,3.68648,13.166,-1.65,1.19,2.034354935
14/07/2019 09:00,13.36088,3.92734,13.92613061,14.15088,4.12734,14.7405,-0.79,-0.2,0.814923309,13.41088,3.65734,13.90064165,14.15088,4.12734,14.7405,-0.74,-0.47,0.876641318
14/07/2019 09:30,12.33256,3.66158,12.8646494,14.06256,4.10158,14.6485,-1.73,-0.44,1.785077029,12.23256,3.25158,12.65734161,14.06256,4.10158,14.6485,-1.83,-0.85,2.017771047
14/07/2019 10:00,19.54912,4.44016,20.04702256,17.58912,5.13016,18.322,1.96,-0.69,2.077907601,19.64912,3.91016,20.03440211,17.58912,5.13016,18.322,2.06,-1.22,2.39415956
14/07/2019 10:30,23.16904,4.40222,23.58355265,19.85904,5.79222,20.6865,3.31,-1.39,3.590013928,23.17904,4.22222,23.56045494,19.85904,5.79222,20.6865,3.32,-1.57,3.672505956
14/07/2019 11:00,28.05008,4.99294,28.49098871,22.33008,6.51294,23.2605,5.72,-1.52,5.918513327,28.09008,4.37294,28.42842237,22.33008,6.51294,23.2605,5.76,-2.14,6.144688763
14/07/2019 11:30,22.98472,4.82096,23.48486766,19.85472,5.79096,20.682,3.13,-0.97,3.276858251,23.08472,3.68096,23.37635053,19.85472,5.79096,20.682,3.23,-2.11,3.858108345
14/07/2019 12:00,26.18712,5.07666,26.67466458,21.65712,6.31666,22.5595,4.53,-1.24,4.696647741,26.16712,4.36666,26.5289632,21.65712,6.31666,22.5595,4.51,-1.95,4.913511982
14/07/2019 12:30,20.78656,5.82608,21.58759562,18.46656,5.38608,19.236,2.32,0.44,2.361355543,20.49656,2.49608,20.64798749,18.46656,5.38608,19.236,2.03,-2.89,3.531713465
14/07/2019 13:00,12.28616,6.46638,13.88394029,14.93616,4.35638,15.5585,-2.65,2.11,3.387417896,11.95616,1.21638,12.01787595,14.93616,4.35638,15.5585,-2.98,-3.14,4.328972164
14/07/2019 13:30,12.21568,6.35874,13.77157987,14.63568,4.26874,15.2455,-2.42,2.09,3.197577208,11.81568,1.20874,11.87734593,14.63568,4.26874,15.2455,-2.82,-3.06,4.161249812
14/07/2019 14:00,13.26336,6.62348,14.82522195,15.06336,4.39348,15.691,-1.8,2.23,2.865815765,13.09336,1.29348,13.15709567,15.06336,4.39348,15.691,-1.97,-3.1,3.672996052
14/07/2019 14:30,19.62336,7.35598,20.95678171,17.40336,5.07598,18.1285,2.22,2.28,3.182263345,18.93336,1.56598,18.9980108,17.40336,5.07598,18.1285,1.53,-3.51,3.82896853
14/07/2019 15:00,29.20968,7.02574,30.04274335,22.33968,6.51574,23.2705,6.87,0.51,6.888904122,29.24968,3.62574,29.47354357,22.33968,6.51574,23.2705,6.91,-2.89,7.490006676
14/07/2019 15:30,11.78592,4.37506,12.57175645,13.52592,3.94506,14.0895,-1.74,0.43,1.792344833,11.60592,3.37506,12.08670381,13.52592,3.94506,14.0895,-1.92,-0.57,2.002823008
14/07/2019 16:00,17.16016,5.05838,17.89017326,16.52016,4.81838,17.2085,0.64,0.24,0.6835203,17.37016,3.99838,17.82440745,16.52016,4.81838,17.2085,0.85,-0.82,1.181058847
14/07/2019 16:30,11.45296,4.54878,12.32321761,13.57296,3.95878,14.1385,-2.12,0.59,2.200568108,11.30296,3.35878,11.79145063,13.57296,3.95878,14.1385,-2.27,-0.6,2.347956558
14/07/2019 17:00,12.78008,4.81294,13.65631122,14.65008,4.27294,15.2605,-1.87,0.54,1.946406946,12.66008,3.70294,13.19050379,14.65008,4.27294,15.2605,-1.99,-0.57,2.070024154
14/07/2019 17:30,8.85736,4.28298,9.838533623,12.62736,3.68298,13.1535,-3.77,0.6,3.817446791,8.66736,3.11298,9.209439388,12.62736,3.68298,13.1535,-3.96,-0.57,4.000812417
14/07/2019 18:00,10.02112,4.85866,11.13684978,13.16112,3.83866,13.7095,-3.14,1.02,3.301514804,10.01112,3.03866,10.46212112,13.16112,3.83866,13.7095,-3.15,-0.8,3.25
14/07/2019 18:30,9.96448,2.91464,10.38200308,13.04448,3.80464,13.588,-3.08,-0.89,3.206009981,10.01448,4.62464,11.03073455,13.04448,3.80464,13.588,-3.03,0.82,3.138996655
14/07/2019 19:00,5.37928,1.68604,5.637320658,10.88928,3.17604,11.343,-5.51,-1.49,5.707906797,5.81928,5.09604,7.735220966,10.88928,3.17604,11.343,-5.07,1.92,5.421374364
14/07/2019 19:30,0.82192,1.30306,1.540622553,8.58192,2.50306,8.9395,-7.76,-1.2,7.852235351,1.06192,4.60306,4.723963955,8.58192,2.50306,8.9395,-7.52,2.1,7.807714134
14/07/2019 20:00,-2.51304,0.92078,2.676416606,6.99696,2.04078,7.2885,-9.51,-1.12,9.575724516,-2.08304,4.34078,4.814709405,6.99696,2.04078,7.2885,-9.08,2.3,9.366771055
14/07/2019 20:30,-4.65,0.7375,4.708121308,5.82,1.6975,6.0625,-10.47,-0.96,10.51391935,-4.37,4.0575,5.9632379,5.82,1.6975,6.0625,-10.19,2.36,10.45971797
14/07/2019 21:00,-5.59592,0.51244,5.619334071,5.25408,1.53244,5.473,-10.85,-1.02,10.89783924,-5.37592,3.80244,6.584760117,5.25408,1.53244,5.473,-10.63,2.27,10.86967341
14/07/2019 21:30,-6.40608,2.42406,6.849374267,4.81392,1.40406,5.0145,-11.22,1.02,11.26626824,-6.41608,1.47406,6.583231384,4.81392,1.40406,5.0145,-11.23,0.07,11.23021816
14/07/2019 22:00,-6.50928,3.27896,7.288504977,4.59072,1.33896,4.782,-11.1,1.94,11.2682563,-6.55928,0.74896,6.601900878,4.59072,1.33896,4.782,-11.15,-0.59,11.16559895
14/07/2019 22:30,-6.18224,3.02268,6.881619417,4.63776,1.35268,4.831,-10.82,1.67,10.94811856,-6.26224,1.51268,6.442348221,4.63776,1.35268,4.831,-10.9,0.16,10.90117425
14/07/2019 23:00,-5.85552,2.41214,6.332893008,4.46448,1.30214,4.6505,-10.32,1.11,10.37952311,-5.83552,2.01214,6.172681836,4.46448,1.30214,4.6505,-10.3,0.71,10.32444187
14/07/2019 23:30,-4.56472,2.69654,5.301697525,4.68528,1.36654,4.8805,-9.25,1.33,9.345127072,-4.62472,2.02654,5.049247414,4.68528,1.36654,4.8805,-9.31,0.66,9.333364881
15/07/2019 00:00,-4.12696,2.84922,5.014962956,4.52304,1.31922,4.7115,-8.65,1.53,8.784270032,-4.16696,2.19922,4.711700781,4.52304,1.31922,4.7115,-8.69,0.88,8.734443314
15/07/2019 00:30,-3.45504,2.90228,4.512264465,4.70496,1.37228,4.901,-8.16,1.53,8.302198504,-3.48504,2.25228,4.14949021,4.70496,1.37228,4.901,-8.19,0.88,8.237141494
15/07/2019 01:00,-3.45912,3.07734,4.629852336,4.55088,1.32734,4.7405,-8.01,1.75,8.198938956,-3.63912,1.95734,4.132114985,4.55088,1.32734,4.7405,-8.19,0.63,8.214195031
15/07/2019 01:30,-2.92944,3.76058,4.766925702,4.63056,1.35058,4.8235,-7.56,2.41,7.934840893,-3.12944,1.39058,3.424486451,4.63056,1.35058,4.8235,-7.76,0.04,7.760103092
15/07/2019 02:00,-2.40136,4.34502,4.96444646,4.74864,1.38502,4.9465,-7.15,2.96,7.738481763,-2.61136,0.99502,2.79450637,4.74864,1.38502,4.9465,-7.36,-0.39,7.370325637
15/07/2019 02:30,-2.74216,4.35812,5.149043736,4.58784,1.33812,4.779,-7.33,3.02,7.927755042,-2.94216,1.00812,3.110082218,4.58784,1.33812,4.779,-7.53,-0.33,7.537227607
15/07/2019 03:00,-2.75368,4.35476,5.152347834,4.57632,1.33476,4.767,-7.33,3.02,7.927755042,-2.95368,1.00476,3.119898748,4.57632,1.33476,4.767,-7.53,-0.33,7.537227607
15/07/2019 03:30,-2.036,4.432,4.877286131,4.944,1.442,5.15,-6.98,2.99,7.593451126,-2.246,1.112,2.506204301,4.944,1.442,5.15,-7.19,-0.33,7.197569034
15/07/2019 04:00,-2.5044,4.3333,5.004948376,4.6056,1.3433,4.7975,-7.11,2.99,7.713118695,-2.7144,1.0133,2.897368504,4.6056,1.3433,4.7975,-7.32,-0.33,7.327434749
15/07/2019 04:30,-2.18728,4.51996,5.02137752,4.66272,1.35996,4.857,-6.85,3.16,7.543745754,-2.39728,1.02996,2.609170175,4.66272,1.35996,4.857,-7.06,-0.33,7.067708257
15/07/2019 05:00,-2.12776,4.49732,4.975263792,4.72224,1.37732,4.919,-6.85,3.12,7.527077786,-2.28776,1.04732,2.516093202,4.72224,1.37732,4.919,-7.01,-0.33,7.017763176
15/07/2019 05:30,-2.66168,3.79576,4.635982571,4.64832,1.35576,4.842,-7.31,2.44,7.706471307,-2.87168,1.59576,3.285269548,4.64832,1.35576,4.842,-7.52,0.24,7.523828813
15/07/2019 06:00,-2.86784,3.24188,4.328312858,4.77216,1.39188,4.971,-7.64,1.85,7.860795125,-3.19784,1.80188,3.670552029,4.77216,1.39188,4.971,-7.97,0.41,7.980538829
15/07/2019 06:30,-3.71192,2.74444,4.616308157,4.91808,1.43444,5.123,-8.63,1.31,8.728860178,-4.08192,1.06444,4.218424279,4.91808,1.43444,5.123,-9,-0.37,9.007602345
15/07/2019 07:00,-3.97128,2.28046,4.579471875,5.17872,1.51046,5.3945,-9.15,0.77,9.182341749,-4.30128,0.88046,4.390469161,5.17872,1.51046,5.3945,-9.48,-0.63,9.500910483
15/07/2019 07:30,1.59544,3.10992,3.495286998,8.60544,2.50992,8.964,-7.01,0.6,7.035630746,1.39544,1.28992,1.90030166,8.60544,2.50992,8.964,-7.21,-1.22,7.312489316
15/07/2019 08:00,7.71384,2.68362,8.167321706,11.94384,3.48362,12.4415,-4.23,-0.8,4.304985482,7.23384,1.58362,7.405153169,11.94384,3.48362,12.4415,-4.71,-1.9,5.078789226
15/07/2019 08:30,11.74008,1.83544,11.88268986,14.35008,4.18544,14.948,-2.61,-2.35,3.51206492,11.36008,3.04544,11.76121262,14.35008,4.18544,14.948,-2.99,-1.14,3.199953125
15/07/2019 09:00,16.6612,2.1416,16.79827479,16.2912,4.7516,16.97,0.37,-2.61,2.636095598,14.7012,3.2116,15.04791201,16.2912,4.7516,16.97,-1.59,-1.54,2.213526598
15/07/2019 09:30,23.67592,2.73756,23.83366154,20.18592,5.88756,21.027,3.49,-3.15,4.701340234,22.20592,4.02756,22.56821044,20.18592,5.88756,21.027,2.02,-1.86,2.745906044
15/07/2019 10:00,27.0508,2.8244,27.19784947,21.8208,6.3644,22.73,5.23,-3.54,6.315417643,25.6308,4.1644,25.96690463,21.8208,6.3644,22.73,3.81,-2.2,4.399556796
15/07/2019 10:30,26.95464,2.70552,27.0900804,21.82464,6.36552,22.734,5.13,-3.66,6.301785461,25.71464,3.86552,26.00355659,21.82464,6.36552,22.734,3.89,-2.5,4.624078287
15/07/2019 11:00,19.59032,2.66176,19.77032129,18.52032,5.40176,19.292,1.07,-2.74,2.941513216,17.50032,2.73176,17.71224754,18.52032,5.40176,19.292,-1.02,-2.67,2.858198733
15/07/2019 11:30,14.2404,2.8722,14.52716507,15.9504,4.6522,16.615,-1.71,-1.78,2.468299009,12.7904,1.7522,12.90986201,15.9504,4.6522,16.615,-3.16,-2.9,4.28900921
15/07/2019 12:00,13.4524,3.2032,13.8285052,15.5424,4.5332,16.19,-2.09,-1.33,2.477296914,11.5024,1.2432,11.56938858,15.5424,4.5332,16.19,-4.04,-3.29,5.210153549
15/07/2019 12:30,29.79968,4.36574,30.11777903,23.53968,6.86574,24.5205,6.26,-2.5,6.740741799,28.23968,3.06574,28.40560311,23.53968,6.86574,24.5205,4.7,-3.8,6.044005295
15/07/2019 13:00,31.00352,3.83436,31.23972742,23.84352,6.95436,24.837,7.16,-3.12,7.810249676,28.97352,3.59436,29.19562099,23.84352,6.95436,24.837,5.13,-3.36,6.13241388
15/07/2019 13:30,35.62384,4.14362,35.86401488,25.86384,7.54362,26.9415,9.76,-3.4,10.33526004,33.85384,3.75362,34.06129983,25.86384,7.54362,26.9415,7.99,-3.79,8.843313859
15/07/2019 14:00,37.80432,4.23126,38.04037555,26.88432,7.84126,28.0045,10.92,-3.61,11.50123906,36.02432,3.82126,36.22642212,26.88432,7.84126,28.0045,9.14,-4.02,9.984988733
15/07/2019 14:30,30.7608,3.4744,30.95639307,23.0208,6.7144,23.98,7.74,-3.24,8.390780655,29.0508,3.4844,29.25901611,23.0208,6.7144,23.98,6.03,-3.23,6.840599389
15/07/2019 15:00,31.64352,3.88186,31.88073392,23.90352,6.97186,24.8995,7.74,-3.09,8.334008639,29.68352,4.10186,29.96559052,23.90352,6.97186,24.8995,5.78,-2.87,6.453316977
15/07/2019 15:30,32.6432,3.8976,32.87506338,24.4032,7.1176,25.42,8.24,-3.22,8.846807334,31.1032,4.3176,31.40144455,24.4032,7.1176,25.42,6.7,-2.8,7.261542536
15/07/2019 16:00,27.71856,4.46958,28.07660439,21.59856,6.29958,22.4985,6.12,-1.83,6.387746081,25.81856,2.89958,25.98086997,21.59856,6.29958,22.4985,4.22,-3.4,5.419261942
15/07/2019 16:30,33.8552,7.8211,34.74685845,25.1352,7.3311,26.1825,8.72,0.49,8.733756351,31.5852,1.6411,31.6278053,25.1352,7.3311,26.1825,6.45,-5.69,8.601081327
15/07/2019 17:00,28.23088,6.39234,28.94554536,22.43088,6.54234,23.3655,5.8,-0.15,5.801939331,25.79088,2.20234,25.88474054,22.43088,6.54234,23.3655,3.36,-4.34,5.488642819
15/07/2019 17:30,15.45896,5.18928,16.30668793,16.24896,4.73928,16.926,-0.79,0.45,0.909175451,13.73896,1.41928,13.81207362,16.24896,4.73928,16.926,-2.51,-3.32,4.162030754
15/07/2019 18:00,16.7008,5.4419,17.56505042,16.8408,4.9119,17.5425,-0.14,0.53,0.548178803,14.4508,1.7119,14.55184601,16.8408,4.9119,17.5425,-2.39,-3.2,3.994008012
15/07/2019 18:30,8.70744,4.45342,9.780207618,12.93744,3.77342,13.4765,-4.23,0.68,4.284308579,6.86744,1.08342,6.952375928,12.93744,3.77342,13.4765,-6.07,-2.69,6.639352378
15/07/2019 19:00,2.02208,3.88144,4.376572175,9.50208,2.77144,9.898,-7.48,1.11,7.561911134,-0.18792,0.22144,0.290430026,9.50208,2.77144,9.898,-9.69,-2.55,10.01991018
15/07/2019 19:30,-1.5092,3.3944,3.714786131,7.6608,2.2344,7.98,-9.17,1.16,9.243078491,-3.5992,-0.0756,3.599993889,7.6608,2.2344,7.98,-11.26,-2.31,11.49450738
15/07/2019 20:00,-5.01088,3.17016,5.92948841,5.82912,1.70016,6.072,-10.84,1.47,10.93921844,-7.06088,-0.38984,7.071633588,5.82912,1.70016,6.072,-12.89,-2.09,13.05833833
15/07/2019 20:30,-6.3344,3.8533,7.41434719,5.0856,1.4833,5.2975,-11.42,2.37,11.66333143,-8.4344,-1.0367,8.497873278,5.0856,1.4833,5.2975,-13.52,-2.52,13.75284698
15/07/2019 21:00,-7.33192,3.97944,8.342241521,4.55808,1.32944,4.748,-11.89,2.65,12.18173222,-9.35192,-1.71056,9.507072273,4.55808,1.32944,4.748,-13.91,-3.04,14.23831802
15/07/2019 21:30,-8.20656,3.41142,8.887373822,3.91344,1.14142,4.0765,-12.12,2.27,12.33074613,-9.91656,-1.54858,10.0367456,3.91344,1.14142,4.0765,-13.83,-2.69,14.08918025
15/07/2019 22:00,-7.84296,3.28872,8.504569407,4.00704,1.16872,4.174,-11.85,2.12,12.03814354,-9.82296,-1.37128,9.918213146,4.00704,1.16872,4.174,-13.83,-2.54,14.06131217
15/07/2019 22:30,-7.18216,3.80562,8.128109611,4.16784,1.21562,4.3415,-11.35,2.59,11.64176104,-9.26216,-1.99438,9.474447712,4.16784,1.21562,4.3415,-13.43,-3.21,13.80829461
15/07/2019 23:00,-6.27296,3.16872,7.027859816,4.24704,1.23872,4.424,-10.52,1.93,10.69557385,-7.88296,-0.77128,7.920601694,4.24704,1.23872,4.424,-12.13,-2.01,12.29540565
15/07/2019 23:30,-5.3036,3.2677,6.229449113,4.3464,1.2677,4.5275,-9.65,2,9.855074835,-6.9436,-0.8023,6.989797297,4.3464,1.2677,4.5275,-11.29,-2.07,11.47819672
16/07/2019 00:00,-4.46248,1.93386,4.863490747,4.60752,1.34386,4.7995,-9.07,0.59,9.089169379,-5.33248,1.92386,5.668913498,4.60752,1.34386,4.7995,-9.94,0.58,9.95690715
16/07/2019 00:30,-3.3116,1.7662,3.753152941,4.9584,1.4462,5.165,-8.27,0.32,8.276188736,-4.2816,2.1162,4.776023555,4.9584,1.4462,5.165,-9.24,0.67,9.26425928
16/07/2019 01:00,-3.6764,0.7648,3.755107988,4.7136,1.3748,4.91,-8.39,-0.61,8.412145981,-4.5764,1.9948,4.99226041,4.7136,1.3748,4.91,-9.29,0.62,9.310665927
16/07/2019 01:30,-2.7908,2.0481,3.461687197,4.9992,1.4581,5.2075,-7.79,0.59,7.812310798,-3.7508,1.5981,4.077060737,4.9992,1.4581,5.2075,-8.75,0.14,8.751119928
16/07/2019 02:00,-2.35944,3.68558,4.376123519,4.99056,1.45558,5.1985,-7.35,2.23,7.680846308,-3.49944,0.29558,3.511900888,4.99056,1.45558,5.1985,-8.49,-1.16,8.56887974
16/07/2019 02:30,-1.90888,3.85366,4.300525346,5.12112,1.49366,5.3345,-7.03,2.36,7.41555797,-3.06888,0.19366,3.074984333,5.12112,1.49366,5.3345,-8.19,-1.3,8.292532786
16/07/2019 03:00,-2.26104,4.51678,5.051099232,5.02896,1.46678,5.2385,-7.29,3.05,7.902316116,-3.40104,-0.60322,3.454120358,5.02896,1.46678,5.2385,-8.43,-2.07,8.680426257
16/07/2019 03:30,-2.54712,4.45084,5.128137771,4.80288,1.40084,5.003,-7.35,3.05,7.957700673,-3.68712,-0.66916,3.747349597,4.80288,1.40084,5.003,-8.49,-2.07,8.738706998
16/07/2019 04:00,-3.24648,4.35186,5.429393875,4.46352,1.30186,4.6495,-7.71,3.05,8.291356946,-4.38648,-0.76814,4.453228699,4.46352,1.30186,4.6495,-8.85,-2.07,9.088861315
16/07/2019 04:30,-2.78656,4.54392,5.330302581,4.57344,1.33392,4.764,-7.36,3.21,8.029551669,-3.91656,-0.56608,3.957257737,4.57344,1.33392,4.764,-8.49,-1.9,8.700005747
16/07/2019 05:00,-2.3616,4.7112,5.269967742,4.5984,1.3412,4.79,-6.96,3.37,7.732948985,-3.4816,-0.3688,3.501078691,4.5984,1.3412,4.79,-8.08,-1.71,8.258964826
16/07/2019 05:30,-1.92608,4.36906,4.774774283,4.93392,1.43906,5.1395,-6.86,2.93,7.459524114,-3.09608,-0.09094,3.097415285,4.93392,1.43906,5.1395,-8.03,-1.53,8.174460227
16/07/2019 06:00,-1.38272,3.83754,4.079047419,5.47728,1.59754,5.7055,-6.86,2.24,7.216453423,-2.66272,0.37754,2.689352013,5.47728,1.59754,5.7055,-8.14,-1.22,8.230917324
16/07/2019 06:30,-1.4968,2.1276,2.601363489,5.9232,1.7276,6.17,-7.42,0.4,7.430773849,-2.6968,0.5076,2.744155243,5.9232,1.7276,6.17,-8.62,-1.22,8.705906041
16/07/2019 07:00,1.26008,1.58544,2.025196682,7.63008,2.22544,7.948,-6.37,-0.64,6.402069978,-0.03992,1.54544,1.545955497,7.63008,2.22544,7.948,-7.67,-0.68,7.700084415
16/07/2019 07:30,1.762,1.5135,2.322784159,8.412,2.4535,8.7625,-6.65,-0.94,6.716107504,0.392,1.9635,2.002247799,8.412,2.4535,8.7625,-8.02,-0.49,8.034954885
16/07/2019 08:00,5.5048,2.0364,5.869390769,10.6848,3.1164,11.13,-5.18,-1.08,5.291389232,3.6048,1.3664,3.855078728,10.6848,3.1164,11.13,-7.08,-1.75,7.293072055
16/07/2019 08:30,4.1036,1.1273,4.255624308,10.1736,2.9673,10.5975,-6.07,-1.84,6.342751769,2.1136,0.7873,2.255470295,10.1736,2.9673,10.5975,-8.06,-2.18,8.349610769
16/07/2019 09:00,18.09272,2.12996,18.21766304,16.90272,4.92996,17.607,1.19,-2.8,3.042383934,15.21272,2.50996,15.41838996,16.90272,4.92996,17.607,-1.69,-2.42,2.951694429
16/07/2019 09:30,20.7152,2.2011,20.83181107,18.4152,5.3711,19.1825,2.3,-3.17,3.916490776,18.4352,2.8011,18.64678954,18.4152,5.3711,19.1825,0.02,-2.57,2.57007782
16/07/2019 10:00,29.20184,2.70512,29.32686709,22.85184,6.66512,23.804,6.35,-3.96,7.483588711,27.31184,3.36512,27.51836908,22.85184,6.66512,23.804,4.46,-3.3,5.548116798
16/07/2019 10:30,30.9796,3.0603,31.13038792,23.5896,6.8803,24.5725,7.39,-3.82,8.318924209,29.0496,3.4903,29.25852789,23.5896,6.8803,24.5725,5.46,-3.39,6.426795469
16/07/2019 11:00,23.60632,2.71476,23.76190787,19.93632,5.81476,20.767,3.67,-3.1,4.804050374,21.75632,2.42476,21.89102375,19.93632,5.81476,20.767,1.82,-3.39,3.847661628
16/07/2019 11:30,23.54304,2.41172,23.66624444,20.06304,5.85172,20.899,3.48,-3.44,4.893260672,21.52304,2.75172,21.69823066,20.06304,5.85172,20.899,1.46,-3.1,3.426601815
16/07/2019 12:00,31.92808,2.85944,32.05586826,23.99808,6.99944,24.998,7.93,-4.14,8.945641397,30.20808,3.34944,30.39320394,23.99808,6.99944,24.998,6.21,-3.65,7.203235384
16/07/2019 12:30,20.31048,1.98014,20.40677712,18.24048,5.32014,19.0005,2.07,-3.34,3.929440164,17.52048,2.66014,17.72127434,18.24048,5.32014,19.0005,-0.72,-2.66,2.755721321
16/07/2019 13:00,21.0548,1.9989,21.14947291,18.3048,5.3389,19.0675,2.75,-3.34,4.326441956,19.0548,2.6989,19.24498543,18.3048,5.3389,19.0675,0.75,-2.64,2.744467161
16/07/2019 13:30,33.04968,2.78324,33.16666659,24.55968,7.16324,25.583,8.49,-4.38,9.553245522,31.10968,3.24324,31.27827993,24.55968,7.16324,25.583,6.55,-3.92,7.633406841
16/07/2019 14:00,38.2332,3.3976,38.38386729,27.2832,7.9576,28.42,10.95,-4.56,11.86153869,36.4132,3.9076,36.62226743,27.2832,7.9576,28.42,9.13,-4.05,9.987962755
16/07/2019 14:30,40.35056,3.55308,40.50669167,28.33056,8.26308,29.511,12.02,-4.71,12.90986057,38.30056,4.17308,38.52723054,28.33056,8.26308,29.511,9.97,-4.09,10.77631662
16/07/2019 15:00,43.45528,3.93904,43.63344355,29.82528,8.69904,31.068,13.63,-4.76,14.43726082,41.22528,4.75904,41.49906231,29.82528,8.69904,31.068,11.4,-3.94,12.06165826
16/07/2019 15:30,39.67888,3.64634,39.84607024,27.75888,8.09634,28.9155,11.92,-4.45,12.72355689,37.55888,5.03634,37.89504173,27.75888,8.09634,28.9155,9.8,-3.06,10.26662554
16/07/2019 16:00,34.72696,2.77828,34.83791886,25.53696,7.44828,26.601,9.19,-4.67,10.30849165,33.00696,4.85828,33.36258822,25.53696,7.44828,26.601,7.47,-2.59,7.90626334
16/07/2019 16:30,31.09184,2.58762,31.19933159,23.99184,6.99762,24.9915,7.1,-4.41,8.358115816,29.36184,4.66762,29.7305285,23.99184,6.99762,24.9915,5.37,-2.33,5.853699685
16/07/2019 17:00,24.14584,2.45962,24.2707915,20.53584,5.98962,21.3915,3.61,-3.53,5.049059318,22.42584,4.19962,22.8156768,20.53584,5.98962,21.3915,1.89,-1.79,2.60311352
16/07/2019 17:30,12.28336,1.29848,12.35180081,15.66336,4.56848,16.316,-3.38,-3.27,4.702903359,12.11336,5.65848,13.3698125,15.66336,4.56848,16.316,-3.55,1.09,3.713569711
16/07/2019 18:00,10.83728,1.32254,10.91768061,13.99728,4.08254,14.5805,-3.16,-2.76,4.19561676,9.07728,4.55254,10.15493144,13.99728,4.08254,14.5805,-4.92,0.47,4.942398203
16/07/2019 18:30,6.65072,0.79396,6.69794364,11.91072,3.47396,12.407,-5.26,-2.68,5.903388857,5.25072,4.27396,6.770287631,11.91072,3.47396,12.407,-6.66,0.8,6.707875968
16/07/2019 19:00,1.04816,0.33238,1.09959804,9.12816,2.66238,9.5085,-8.08,-2.33,8.409238967,-0.30184,3.77238,3.784436319,9.12816,2.66238,9.5085,-9.43,1.11,9.495104002
16/07/2019 19:30,-2.65672,-0.03946,2.657013032,7.13328,2.08054,7.4305,-9.79,-2.12,10.0169107,-4.17672,3.29054,5.317202596,7.13328,2.08054,7.4305,-11.31,1.21,11.37454175
16/07/2019 20:00,-4.9288,-0.1984,4.932791502,5.9712,1.7416,6.22,-10.9,-1.94,11.07129622,-6.3888,3.0716,7.088828676,5.9712,1.7416,6.22,-12.36,1.33,12.4313515
16/07/2019 20:30,-6.54512,-0.35816,6.554912234,5.11488,1.49184,5.328,-11.66,-1.85,11.80585024,-8.01512,2.03184,8.268646951,5.11488,1.49184,5.328,-13.13,0.54,13.14109965
16/07/2019 21:00,-7.26344,2.67608,7.740734125,4.54656,1.32608,4.736,-11.81,1.35,11.88690877,-9.27344,0.07608,9.273752078,4.54656,1.32608,4.736,-13.82,-1.25,13.87641524
16/07/2019 21:30,-7.86688,2.38466,8.220365214,4.23312,1.23466,4.4095,-12.1,1.15,12.15452591,-9.58688,-0.34534,9.593097928,4.23312,1.23466,4.4095,-13.82,-1.58,13.91002516
16/07/2019 22:00,-8.05736,1.66452,8.227495184,4.23264,1.23452,4.409,-12.29,0.43,12.29752008,-9.74736,0.09452,9.747818269,4.23264,1.23452,4.409,-13.98,-1.14,14.02640367
16/07/2019 22:30,-7.4504,1.6928,7.640290047,4.3296,1.2628,4.51,-11.78,0.43,11.78784544,-9.2404,-0.0272,9.240440033,4.3296,1.2628,4.51,-13.57,-1.29,13.6311775
16/07/2019 23:00,-7.2064,1.6473,7.392279638,4.1736,1.2173,4.3475,-11.38,0.43,11.388121,-8.5364,0.3673,8.544298347,4.1736,1.2173,4.3475,-12.71,-0.85,12.73839079
16/07/2019 23:30,-7.07896,0.37072,7.088660522,3.67104,1.07072,3.824,-10.75,-0.7,10.77276659,-8.19896,1.35072,8.309475892,3.67104,1.07072,3.824,-11.87,0.28,11.87330198
17/07/2019 00:00,-6.51528,1.33346,6.650337514,3.71472,1.08346,3.8695,-10.23,0.25,10.23305429,-7.38528,1.45346,7.526945373,3.71472,1.08346,3.8695,-11.1,0.37,11.10616495
17/07/2019 00:30,-5.53736,1.14702,5.654910313,3.93264,1.14702,4.0965,-9.47,0,9.47,-6.39736,1.47702,6.565653284,3.93264,1.14702,4.0965,-10.33,0.33,10.33526971
17/07/2019 01:00,-5.40984,0.82588,5.472517391,3.86016,1.12588,4.021,-9.27,-0.3,9.274853099,-6.25984,1.53588,6.445504185,3.86016,1.12588,4.021,-10.12,0.41,10.12830193
17/07/2019 01:30,-5.074,1.148,5.202247591,3.936,1.148,4.1,-9.01,0,9.01,-5.824,1.598,6.039253265,3.936,1.148,4.1,-9.76,0.45,9.770368468
17/07/2019 02:00,-4.95888,0.84116,5.029715797,3.98112,1.16116,4.147,-8.94,-0.32,8.945725236,-5.69888,1.61116,5.922252089,3.98112,1.16116,4.147,-9.68,0.45,9.690454066
17/07/2019 02:30,-4.79192,1.13694,4.924949731,3.89808,1.13694,4.0605,-8.69,0,8.69,-5.53192,1.66694,5.777614374,3.89808,1.13694,4.0605,-9.43,0.53,9.444882212
17/07/2019 03:00,-4.86392,1.43594,5.071453584,3.82608,1.11594,3.9855,-8.69,0.32,8.695889834,-5.60392,1.76594,5.875581967,3.82608,1.11594,3.9855,-9.43,0.65,9.452375363
17/07/2019 03:30,-4.72024,1.43118,4.932437719,3.80976,1.11118,3.9685,-8.53,0.32,8.536000234,-5.43024,1.81118,5.724323493,3.80976,1.11118,3.9685,-9.24,0.7,9.266477216
17/07/2019 04:00,-4.31408,1.51756,4.573212722,4.10592,1.19756,4.277,-8.42,0.32,8.426078566,-5.01408,1.81756,5.33334066,4.10592,1.19756,4.277,-9.12,0.62,9.141050268
17/07/2019 04:30,-4.29096,1.49222,4.54302303,4.01904,1.17222,4.1865,-8.31,0.32,8.316158969,-5.00096,1.86222,5.336428042,4.01904,1.17222,4.1865,-9.02,0.69,9.046352856
17/07/2019 05:00,-4.34472,1.47654,4.588764785,3.96528,1.15654,4.1305,-8.31,0.32,8.316158969,-5.05472,1.78654,5.361149079,3.96528,1.15654,4.1305,-9.02,0.63,9.041974342
17/07/2019 05:30,-3.98136,1.54752,4.27153902,4.20864,1.22752,4.384,-8.19,0.32,8.196249142,-4.71136,1.92752,5.090407292,4.20864,1.22752,4.384,-8.92,0.7,8.94742421
17/07/2019 06:00,-1.82752,1.94364,2.667876646,5.29248,1.54364,5.513,-7.12,0.4,7.131227103,-2.71752,2.04364,3.400202847,5.29248,1.54364,5.513,-8.01,0.5,8.025590321
17/07/2019 06:30,-1.10408,1.28256,1.692321719,6.14592,1.79256,6.402,-7.25,-0.51,7.267915795,-2.15408,1.68256,2.733325593,6.14592,1.79256,6.402,-8.3,-0.11,8.300728884
17/07/2019 07:00,-0.0184,1.2688,1.26893341,7.1616,2.0888,7.46,-7.18,-0.82,7.226672817,-1.1884,1.4688,1.889356504,7.1616,2.0888,7.46,-8.35,-0.62,8.372986325
17/07/2019 07:30,1.53064,1.68852,2.279025801,8.60064,2.50852,8.959,-7.07,-0.82,7.117394186,0.03064,0.33852,0.33990381,8.60064,2.50852,8.959,-8.57,-2.17,8.840463789
17/07/2019 08:00,3.72928,1.80354,4.142497538,9.98928,2.91354,10.4055,-6.26,-1.11,6.357648937,1.76928,0.74354,1.919167385,9.98928,2.91354,10.4055,-8.22,-2.17,8.501605731
17/07/2019 08:30,9.18992,2.00456,9.406002892,13.24992,3.86456,13.802,-4.06,-1.86,4.465781007,7.24992,1.51456,7.406431799,13.24992,3.86456,13.802,-6,-2.35,6.443795465
17/07/2019 09:00,12.94776,2.32768,13.15532528,15.31776,4.46768,15.956,-2.37,-2.14,3.193195891,11.32776,2.07768,11.51672266,15.31776,4.46768,15.956,-3.99,-2.39,4.651042894
