Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2019 09:30,20.27008,3.24294,20.52785432,18.73008,5.46294,19.5105,1.54,-2.22,2.701851217,17.93008,2.08294,18.05066226,18.73008,5.46294,19.5105,-0.8,-3.38,3.473384517
17/07/2019 10:00,28.84792,1.50856,28.88733705,23.13792,6.74856,24.102,5.71,-5.24,7.749948387,27.03792,5.10856,27.51629523,23.13792,6.74856,24.102,3.9,-1.64,4.230791888
17/07/2019 10:30,30.34008,1.19794,30.36372037,23.65008,6.89794,24.6355,6.69,-5.7,8.78897605,28.60008,5.21794,29.07217697,23.65008,6.89794,24.6355,4.95,-1.68,5.22732245
17/07/2019 11:00,25.64656,2.63608,25.78167872,21.58656,6.29608,22.486,4.06,-3.66,5.466186971,24.96656,2.69608,25.11170973,21.58656,6.29608,22.486,3.38,-3.6,4.938056298
17/07/2019 11:30,30.28792,3.52106,30.49189993,24.27792,7.08106,25.2895,6.01,-3.56,6.985248743,30.13792,2.84106,30.27153521,24.27792,7.08106,25.2895,5.86,-4.24,7.233062975
17/07/2019 12:00,35.73856,3.82208,35.94235616,27.05856,7.89208,28.186,8.68,-4.07,9.586829507,35.71856,2.98208,35.84282815,27.05856,7.89208,28.186,8.66,-4.91,9.955084128
17/07/2019 12:30,32.78944,3.44692,32.97011727,25.42944,7.41692,26.489,7.36,-3.97,8.362445814,32.73944,2.78692,32.85784312,25.42944,7.41692,26.489,7.31,-4.63,8.652918583
17/07/2019 13:00,17.71096,2.70528,17.91637921,18.12096,5.28528,18.876,-0.41,-2.58,2.612374399,17.55096,1.93528,17.65733574,18.12096,5.28528,18.876,-0.57,-3.35,3.398146554
17/07/2019 13:30,16.91184,2.54762,17.10265184,17.75184,5.17762,18.4915,-0.84,-2.63,2.760887538,16.93184,1.96762,17.04578347,17.75184,5.17762,18.4915,-0.82,-3.21,3.313080138
17/07/2019 14:00,13.94856,2.45708,14.1633177,16.13856,4.70708,16.811,-2.19,-2.25,3.13984076,14.01856,1.61708,14.11151913,16.13856,4.70708,16.811,-2.12,-3.09,3.747332385
17/07/2019 14:30,23.07144,3.45792,23.32913531,20.22144,5.89792,21.064,2.85,-2.44,3.751812895,22.98144,2.59792,23.12781384,20.22144,5.89792,21.064,2.76,-3.3,4.302046025
17/07/2019 15:00,27.08128,3.93954,27.36632423,22.18128,6.46954,23.1055,4.9,-2.53,5.514607874,27.19128,3.20954,27.38004483,22.18128,6.46954,23.1055,5.01,-3.26,5.977265261
17/07/2019 15:30,28.33856,3.94208,28.61143089,22.73856,6.63208,23.686,5.6,-2.69,6.212575955,29.08856,3.25208,29.26978557,22.73856,6.63208,23.686,6.35,-3.38,7.193531817
17/07/2019 16:00,21.45464,3.40302,21.72284794,19.48464,5.68302,20.2965,1.97,-2.28,3.013187681,21.64464,2.90302,21.83845154,19.48464,5.68302,20.2965,2.16,-2.78,3.520511326
17/07/2019 16:30,23.48056,5.39808,24.09306883,20.77056,6.05808,21.636,2.71,-0.66,2.789211358,23.50056,2.09808,23.59403018,20.77056,6.05808,21.636,2.73,-3.96,4.809833677
17/07/2019 17:00,12.77264,5.88702,14.06404412,15.69264,4.57702,16.3465,-2.92,1.31,3.200390601,12.62264,0.58702,12.63628241,15.69264,4.57702,16.3465,-3.07,-3.99,5.034381789
17/07/2019 17:30,7.11616,3.35138,7.865842679,13.13616,3.83138,13.6835,-6.02,-0.48,6.039105894,7.71616,2.27138,8.043524865,13.13616,3.83138,13.6835,-5.42,-1.56,5.640035461
17/07/2019 18:00,5.47968,3.12824,6.309736793,12.19968,3.55824,12.708,-6.72,-0.43,6.733743387,6.02968,1.92824,6.330493693,12.19968,3.55824,12.708,-6.17,-1.63,6.381676896
17/07/2019 18:30,4.84144,2.63542,5.512257237,11.88144,3.46542,12.3765,-7.04,-0.83,7.088758707,5.43144,2.72542,6.076878693,11.88144,3.46542,12.3765,-6.45,-0.74,6.492310837
17/07/2019 19:00,-3.50776,1.51732,3.821863446,7.84224,2.28732,8.169,-11.35,-0.77,11.37608896,-2.84776,1.41732,3.180964162,7.84224,2.28732,8.169,-10.69,-0.87,10.72534382
17/07/2019 19:30,-7.05136,2.72502,7.55959072,6.18864,1.80502,6.4465,-13.24,0.92,13.27192526,-6.68136,-0.68498,6.716380651,6.18864,1.80502,6.4465,-12.87,-2.49,13.10866126
17/07/2019 20:00,-7.87944,1.15558,7.963726505,5.71056,1.66558,5.9485,-13.59,-0.51,13.59956617,-7.07944,1.18558,7.178026933,5.71056,1.66558,5.9485,-12.79,-0.48,12.79900387
17/07/2019 20:30,-8.816,1.102,8.884608039,5.184,1.512,5.4,-14,-0.41,14.00600228,-7.886,1.182,7.974090544,5.184,1.512,5.4,-13.07,-0.33,13.07416537
17/07/2019 21:00,-9.99872,0.80954,10.03143841,4.42128,1.28954,4.6055,-14.42,-0.48,14.42798669,-9.10872,0.92954,9.156026685,4.42128,1.28954,4.6055,-13.53,-0.36,13.53478851
17/07/2019 21:30,-10.48504,0.68728,10.50754099,4.10496,1.19728,4.276,-14.59,-0.51,14.59891092,-9.29504,0.83728,9.332674129,4.10496,1.19728,4.276,-13.4,-0.36,13.40483495
17/07/2019 22:00,-11.17448,0.61536,11.1914106,3.75552,1.09536,3.912,-14.93,-0.48,14.93771402,-10.05448,0.73536,10.08133535,3.75552,1.09536,3.912,-13.81,-0.36,13.81469146
17/07/2019 22:30,-9.4864,1.9048,9.675745346,3.9936,1.1648,4.16,-13.48,0.74,13.50029629,-8.5964,0.0148,8.59641274,3.9936,1.1648,4.16,-12.59,-1.15,12.64241274
17/07/2019 23:00,-8.40408,3.41256,9.070508608,4.22592,1.23256,4.402,-12.63,2.18,12.81675856,-7.40408,-0.41744,7.41583824,4.22592,1.23256,4.402,-11.63,-1.65,11.7464633
17/07/2019 23:30,-7.70672,1.71304,7.894810903,4.19328,1.22304,4.368,-11.9,0.49,11.91008396,-6.96672,0.83304,7.016348281,4.19328,1.22304,4.368,-11.16,-0.39,11.16681244
18/07/2019 00:00,-6.92208,-0.35394,6.931122929,4.23792,1.23606,4.4145,-11.16,-1.59,11.2726971,-5.65208,3.14606,6.468670795,4.23792,1.23606,4.4145,-9.89,1.91,10.07274541
18/07/2019 00:30,-5.20496,1.95522,5.560080382,4.71504,1.37522,4.9115,-9.92,0.58,9.936941179,-4.57496,1.59522,4.845099158,4.71504,1.37522,4.9115,-9.29,0.22,9.292604586
18/07/2019 01:00,-5.0004,1.0378,5.10695888,4.6896,1.3678,4.885,-9.69,-0.33,9.695617567,-4.2004,2.3378,4.807147699,4.6896,1.3678,4.885,-8.89,0.97,8.942762437
18/07/2019 01:30,-4.96912,0.99734,5.068218686,4.55088,1.32734,4.7405,-9.52,-0.33,9.525717821,-4.11912,2.37734,4.755932616,4.55088,1.32734,4.7405,-8.67,1.05,8.733349873
18/07/2019 02:00,-3.54888,1.72116,3.944228822,5.18112,1.51116,5.397,-8.73,0.21,8.732525408,-2.55888,2.48116,3.564270164,5.18112,1.51116,5.397,-7.74,0.97,7.800544853
18/07/2019 02:30,-4.56536,2.03052,4.996551151,4.66464,1.36052,4.859,-9.23,0.67,9.254285494,-3.67536,1.89052,4.133078393,4.66464,1.36052,4.859,-8.34,0.53,8.356823559
18/07/2019 03:00,-4.50328,2.08196,4.961258731,4.56672,1.33196,4.757,-9.07,0.75,9.100955994,-3.67328,1.66196,4.03176103,4.56672,1.33196,4.757,-8.24,0.33,8.246605362
18/07/2019 03:30,-7.44312,1.40034,7.573703681,2.60688,0.76034,2.7155,-10.05,0.64,10.07035749,-6.65312,1.09034,6.741872666,2.60688,0.76034,2.7155,-9.26,0.33,9.265878264
18/07/2019 04:00,-5.97152,1.57664,6.176151293,3.34848,0.97664,3.488,-9.32,0.6,9.339293335,-5.22152,1.30664,5.382525355,3.34848,0.97664,3.488,-8.57,0.33,8.576351205
18/07/2019 04:30,-5.25424,1.84418,5.568486136,3.54576,1.03418,3.6935,-8.8,0.81,8.837199783,-4.49424,1.36418,4.696720159,3.54576,1.03418,3.6935,-8.04,0.33,8.046769538
18/07/2019 05:00,-4.43464,2.00448,4.866618128,4.09536,1.19448,4.266,-8.53,0.81,8.568372074,-3.64464,1.52448,3.950625267,4.09536,1.19448,4.266,-7.74,0.33,7.74703169
18/07/2019 05:30,-4.46488,1.82566,4.823711004,4.06512,1.18566,4.2345,-8.53,0.64,8.553975684,-3.67488,1.51566,3.975168959,4.06512,1.18566,4.2345,-7.74,0.33,7.74703169
18/07/2019 06:00,-5.84704,1.80378,6.11894591,3.61296,1.05378,3.7635,-9.46,0.75,9.489683873,-5.32704,0.50378,5.350808299,3.61296,1.05378,3.7635,-8.94,-0.55,8.956902366
18/07/2019 06:30,-8.07952,-0.65736,8.106217712,3.30048,0.96264,3.438,-11.38,-1.62,11.49472923,-7.20952,1.49264,7.362414876,3.30048,0.96264,3.438,-10.51,0.53,10.52335498
18/07/2019 07:00,-9.06704,0.11128,9.067722845,3.19296,0.93128,3.326,-12.26,-0.82,12.28739191,-8.44704,-0.33872,8.453828482,3.19296,0.93128,3.326,-11.64,-1.27,11.70907768
18/07/2019 07:30,-7.17184,-0.06012,7.172091982,4.86816,1.41988,5.071,-12.04,-1.48,12.13062241,-6.46184,-0.02012,6.461871323,4.86816,1.41988,5.071,-11.33,-1.44,11.42114267
18/07/2019 08:00,-1.86112,1.57134,2.435749792,8.19888,2.39134,8.5405,-10.06,-0.82,10.09336416,-1.63112,0.18134,1.641169294,8.19888,2.39134,8.5405,-9.83,-2.21,10.075366
18/07/2019 08:30,0.36064,2.29102,2.319231306,9.74064,2.84102,10.1465,-9.38,-0.55,9.396110898,0.55064,-0.11898,0.563347717,9.74064,2.84102,10.1465,-9.19,-2.96,9.654931382
18/07/2019 09:00,12.13384,2.35612,12.36047631,15.72384,4.58612,16.379,-3.59,-2.23,4.226227632,12.48384,2.06612,12.65366006,15.72384,4.58612,16.379,-3.24,-2.52,4.10463153
18/07/2019 09:30,14.522,2.0385,14.66437746,16.932,4.9385,17.6375,-2.41,-2.9,3.770689592,14.712,2.4685,14.91765519,16.932,4.9385,17.6375,-2.22,-2.47,3.321038994
18/07/2019 10:00,18.37488,2.03934,18.48770193,18.61488,5.42934,19.3905,-0.24,-3.39,3.398484957,18.65488,2.54934,18.82826817,18.61488,5.42934,19.3905,0.04,-2.88,2.880277764
18/07/2019 10:30,25.08056,2.40058,25.19518355,21.43056,6.25058,22.3235,3.65,-3.85,5.305186142,25.02056,3.10058,25.21194199,21.43056,6.25058,22.3235,3.59,-3.15,4.776044388
18/07/2019 11:00,36.78064,3.11852,36.91260822,27.56064,8.03852,28.709,9.22,-4.92,10.4505885,36.77064,4.28852,37.01987804,27.56064,8.03852,28.709,9.21,-3.75,9.944174174
18/07/2019 11:30,36.43736,3.08048,36.56734282,27.56736,8.04048,28.716,8.87,-4.96,10.16260301,36.40736,4.29048,36.65929733,27.56736,8.04048,28.716,8.84,-3.75,9.602504882
18/07/2019 12:00,15.85512,1.21066,15.90127441,17.62512,5.14066,18.3595,-1.77,-3.93,4.310197211,15.89512,2.52066,16.09374309,17.62512,5.14066,18.3595,-1.73,-2.62,3.139633737
18/07/2019 12:30,25.48728,2.14754,25.57759508,21.79728,6.35754,22.7055,3.69,-4.21,5.598231864,25.16728,3.37754,25.39290765,21.79728,6.35754,22.7055,3.37,-2.98,4.498588668
18/07/2019 13:00,12.7392,1.1506,12.79105535,15.7392,4.5906,16.395,-3,-3.44,4.564383858,12.6692,2.5206,12.91750955,15.7392,4.5906,16.395,-3.07,-2.07,3.702674709
18/07/2019 13:30,23.85088,2.03484,23.9375239,20.93088,6.10484,21.803,2.92,-4.07,5.009121679,24.19088,3.33484,24.41966079,20.93088,6.10484,21.803,3.26,-2.77,4.277908367
18/07/2019 14:00,22.64312,1.96216,22.72797737,20.37312,5.94216,21.222,2.27,-3.98,4.581844607,22.63312,3.34216,22.87855228,20.37312,5.94216,21.222,2.26,-2.6,3.444938316
18/07/2019 14:30,12.93408,1.32744,13.00201994,15.45408,4.50744,16.098,-2.52,-3.18,4.057437615,13.01408,2.67744,13.28664605,15.45408,4.50744,16.098,-2.44,-1.83,3.05
18/07/2019 15:00,12.57712,1.49416,12.66556203,15.23712,4.44416,15.872,-2.66,-2.95,3.972165656,12.28712,2.81416,12.60526931,15.23712,4.44416,15.872,-2.95,-1.63,3.370370899
18/07/2019 15:30,10.7404,1.3972,10.83089839,14.1504,4.1272,14.74,-3.41,-2.73,4.368180399,10.9104,2.7572,11.2533986,14.1504,4.1272,14.74,-3.24,-1.37,3.517740752
18/07/2019 16:00,13.21056,1.82308,13.3357608,15.61056,4.55308,16.261,-2.4,-2.73,3.634955295,13.35056,3.23308,13.73645728,15.61056,4.55308,16.261,-2.26,-1.32,2.617250466
18/07/2019 16:30,11.22264,2.03952,11.40645828,14.91264,4.34952,15.534,-3.69,-2.31,4.353412455,11.57264,3.39952,12.06162231,14.91264,4.34952,15.534,-3.34,-0.95,3.472477502
18/07/2019 17:00,2.59728,3.59504,4.435107214,10.57728,3.08504,11.018,-7.98,0.51,7.996280385,2.26728,0.57504,2.339065967,10.57728,3.08504,11.018,-8.31,-2.51,8.680794894
18/07/2019 17:30,0.34728,3.56754,3.584403026,9.55728,2.78754,9.9555,-9.21,0.78,9.242970302,0.01728,0.37754,0.377935246,9.55728,2.78754,9.9555,-9.54,-2.41,9.839700199
18/07/2019 18:00,3.5576,3.9643,5.326555383,11.1576,3.2543,11.6225,-7.6,0.71,7.633092427,3.2576,0.7943,3.353038957,11.1576,3.2543,11.6225,-7.9,-2.46,8.274152525
18/07/2019 18:30,3.1736,4.2123,5.274012538,10.7736,3.1423,11.2225,-7.6,1.07,7.674952769,3.0436,0.4523,3.077023927,10.7736,3.1423,11.2225,-7.73,-2.69,8.184680812
18/07/2019 19:00,3.4928,4.0704,5.363562995,10.9728,3.2004,11.43,-7.48,0.87,7.530424955,3.4728,1.0604,3.631086339,10.9728,3.2004,11.43,-7.5,-2.14,7.799333305
18/07/2019 19:30,0.71224,3.48982,3.561759319,9.46224,2.75982,9.8565,-8.75,0.73,8.780398624,0.80224,0.98982,1.274100722,9.46224,2.75982,9.8565,-8.66,-1.77,8.839032753
18/07/2019 20:00,-3.16208,3.29356,4.565773472,7.41792,2.16356,7.727,-10.58,1.13,10.64017387,-2.95208,0.67356,3.0279464,7.41792,2.16356,7.727,-10.37,-1.49,10.47649751
18/07/2019 20:30,-5.10464,3.04198,5.942305264,6.31536,1.84198,6.5785,-11.42,1.2,11.4828742,-4.91464,0.39198,4.930246916,6.31536,1.84198,6.5785,-11.23,-1.45,11.32322392
18/07/2019 21:00,-6.50632,2.63524,7.019735736,5.74368,1.67524,5.983,-12.25,0.96,12.28755875,-6.19632,0.22524,6.200412454,5.74368,1.67524,5.983,-11.94,-1.45,12.02772215
18/07/2019 21:30,-7.30864,2.59998,7.757326514,5.45136,1.58998,5.6785,-12.76,1.01,12.79991016,-6.76864,0.26998,6.774022191,5.45136,1.58998,5.6785,-12.22,-1.32,12.2910862
18/07/2019 22:00,-8.70648,2.00436,8.934218097,4.64352,1.35436,4.837,-13.35,0.65,13.3658146,-8.09648,0.27436,8.101127193,4.64352,1.35436,4.837,-12.74,-1.08,12.78569513
18/07/2019 22:30,-7.26896,2.17072,7.586158764,5.11104,1.49072,5.324,-12.38,0.68,12.39866122,-6.62896,0.59072,6.65522808,5.11104,1.49072,5.324,-11.74,-0.9,11.77444691
18/07/2019 23:00,-5.09528,2.51346,5.681492713,5.87472,1.71346,6.1195,-10.97,0.8,10.99913178,-4.37528,1.05346,4.500316994,5.87472,1.71346,6.1195,-10.25,-0.66,10.2712268
18/07/2019 23:30,-4.72976,1.42382,4.93942234,5.67024,1.65382,5.9065,-10.4,-0.23,10.40254296,-3.76976,2.03382,4.283399847,5.67024,1.65382,5.9065,-9.44,0.38,9.447645209
19/07/2019 00:00,-4.24392,3.04844,5.225307972,5.44608,1.58844,5.673,-9.69,1.46,9.799372429,-3.63392,0.88844,3.740949104,5.44608,1.58844,5.673,-9.08,-0.7,9.106942407
19/07/2019 00:30,-4.27608,3.17156,5.32387575,4.87392,1.42156,5.077,-9.15,1.75,9.315846714,-3.85608,0.79156,3.936485768,4.87392,1.42156,5.077,-8.73,-0.63,8.75270244
19/07/2019 01:00,-4.19272,3.18004,5.262276637,4.69728,1.37004,4.893,-8.89,1.81,9.072386676,-3.65272,0.89004,3.759592345,4.69728,1.37004,4.893,-8.35,-0.48,8.363785028
19/07/2019 01:30,-3.8876,2.1107,4.423628403,4.8024,1.4007,5.0025,-8.69,0.71,8.71895636,-3.0576,2.3107,3.832525571,4.8024,1.4007,5.0025,-7.86,0.91,7.912502765
19/07/2019 02:00,-3.97432,0.61124,4.021048843,4.97568,1.45124,5.183,-8.95,-0.84,8.989332567,-2.80432,3.62124,4.580129889,4.97568,1.45124,5.183,-7.78,2.17,8.076961062
19/07/2019 02:30,-3.50688,1.84716,3.9636104,4.89312,1.42716,5.097,-8.4,0.42,8.410493446,-2.48688,2.76716,3.720449785,4.89312,1.42716,5.097,-7.38,1.34,7.500666637
19/07/2019 03:00,-2.89808,1.97306,3.505971114,5.22192,1.52306,5.4395,-8.12,0.45,8.132459653,-1.88808,2.86306,3.429571205,5.22192,1.52306,5.4395,-7.11,1.34,7.235171042
19/07/2019 03:30,-2.48704,2.07378,3.238198797,5.29296,1.54378,5.5135,-7.78,0.53,7.798031803,-1.42704,3.02378,3.343604141,5.29296,1.54378,5.5135,-6.72,1.48,6.881046432
19/07/2019 04:00,-3.92304,2.31078,4.55301516,4.59696,1.34078,4.7885,-8.52,0.97,8.575039359,-3.07304,2.22078,3.791495569,4.59696,1.34078,4.7885,-7.67,0.88,7.720317351
19/07/2019 04:30,-3.3692,2.6169,4.266107623,4.7208,1.3769,4.9175,-8.09,1.24,8.184479214,-2.6092,2.1369,3.372575611,4.7208,1.3769,4.9175,-7.33,0.76,7.369294403
19/07/2019 05:00,-3.03032,2.51574,3.938500609,5.05968,1.47574,5.2705,-8.09,1.04,8.156574036,-2.27032,2.02574,3.042692139,5.05968,1.47574,5.2705,-7.33,0.55,7.350605417
19/07/2019 05:30,-2.09304,2.86078,3.544697258,5.55696,1.62078,5.7885,-7.65,1.24,7.74984516,-1.48304,2.09078,2.563351059,5.55696,1.62078,5.7885,-7.04,0.47,7.055671478
19/07/2019 06:00,-0.70656,3.23392,3.310206278,6.25344,1.82392,6.514,-6.96,1.41,7.101387188,-0.26656,1.82392,1.843295527,6.25344,1.82392,6.514,-6.52,0,6.52
19/07/2019 06:30,-0.30984,2.94588,2.962129268,6.98016,2.03588,7.271,-7.29,0.91,7.346577434,0.18016,1.36588,1.377710347,6.98016,2.03588,7.271,-6.8,-0.67,6.83292763
19/07/2019 07:00,-0.69104,4.07178,4.130003469,7.30896,2.13178,7.6135,-8,1.94,8.231864916,-0.40104,-0.31822,0.511954148,7.30896,2.13178,7.6135,-7.71,-2.45,8.089907292
19/07/2019 07:30,-0.36008,2.51206,2.537735812,8.02992,2.34206,8.3645,-8.39,0.17,8.391722112,0.08992,0.69206,0.697877246,8.02992,2.34206,8.3645,-7.94,-1.65,8.109630078
19/07/2019 08:00,0.24504,1.24772,1.271554089,8.97504,2.61772,9.349,-8.73,-1.37,8.836843328,0.83504,1.39772,1.628162461,8.97504,2.61772,9.349,-8.14,-1.22,8.230917324
19/07/2019 08:30,0.87912,-0.98734,1.32200312,9.60912,2.80266,10.0095,-8.73,-3.79,9.517194965,1.80912,3.59266,4.022452119,9.60912,2.80266,10.0095,-7.8,0.79,7.839904336
19/07/2019 09:00,-2.08176,-0.27218,2.099477709,8.11824,2.36782,8.4565,-10.2,-2.64,10.53610934,-1.74176,1.67782,2.418430865,8.11824,2.36782,8.4565,-9.86,-0.69,9.884113516
19/07/2019 09:30,0.44424,1.92832,1.978829755,9.59424,2.79832,9.994,-9.15,-0.87,9.191267595,0.79424,0.14832,0.807970296,9.59424,2.79832,9.994,-8.8,-2.65,9.190348198
19/07/2019 10:00,2.91616,2.25638,3.687172338,10.85616,3.16638,11.3085,-7.94,-0.91,7.991977227,2.84616,0.23638,2.855959077,10.85616,3.16638,11.3085,-8.01,-2.93,8.529067944
19/07/2019 10:30,3.8648,2.5989,4.6573555,11.5848,3.3789,12.0675,-7.72,-0.78,7.759304093,3.8948,0.5789,3.93758711,11.5848,3.3789,12.0675,-7.69,-2.8,8.183892717
19/07/2019 11:00,2.62936,2.39898,3.559303169,11.13936,3.24898,11.6035,-8.51,-0.85,8.552344708,2.62936,0.29898,2.646303658,11.13936,3.24898,11.6035,-8.51,-2.95,9.006808536
19/07/2019 11:30,-0.71,1.9875,2.110510898,9.42,2.7475,9.8125,-10.13,-0.76,10.15846937,-0.75,-0.6625,1.000702878,9.42,2.7475,9.8125,-10.17,-3.41,10.7264626
19/07/2019 12:00,1.1248,2.0264,2.317643631,10.2048,2.9764,10.63,-9.08,-0.95,9.129561873,0.9948,-0.1336,1.00373104,10.2048,2.9764,10.63,-9.21,-3.11,9.720915595
19/07/2019 12:30,2.098,3.4465,4.034844018,10.548,3.0765,10.9875,-8.45,0.37,8.458096713,2.158,-0.6635,2.257697112,10.548,3.0765,10.9875,-8.39,-3.74,9.185842367
19/07/2019 13:00,1.29392,2.54656,2.85643078,10.03392,2.92656,10.452,-8.74,-0.38,8.748256969,1.16392,-0.17344,1.176771516,10.03392,2.92656,10.452,-8.87,-3.1,9.396110898
19/07/2019 13:30,1.16832,2.19326,2.485027374,10.22832,2.98326,10.6545,-9.06,-0.79,9.094377384,1.16832,0.16326,1.179671755,10.22832,2.98326,10.6545,-9.06,-2.82,9.488730157
19/07/2019 14:00,2.792,3.6235,4.574386981,9.852,2.8735,10.2625,-7.06,0.75,7.099725347,-1.318,-0.7265,1.504967192,9.852,2.8735,10.2625,-11.17,-3.6,11.73579567
19/07/2019 14:30,0.94912,3.20516,3.342735317,9.30912,2.71516,9.697,-8.36,0.49,8.374347736,0.19912,0.12516,0.23518886,9.30912,2.71516,9.697,-9.11,-2.59,9.471018953
19/07/2019 15:00,6.02008,1.81794,6.288582436,11.17008,3.25794,11.6355,-5.15,-1.44,5.347532141,3.99008,0.81794,4.073053431,11.17008,3.25794,11.6355,-7.18,-2.44,7.583271062
19/07/2019 15:30,5.91712,3.32416,6.786924841,11.15712,3.25416,11.622,-5.24,0.07,5.240467536,3.92712,1.62416,4.249725544,11.15712,3.25416,11.622,-7.23,-1.63,7.411464093
19/07/2019 16:00,4.0428,4.1404,5.786807756,10.9728,3.2004,11.43,-6.93,0.94,6.993461232,3.2628,0.8804,3.37949227,10.9728,3.2004,11.43,-7.71,-2.32,8.051490545
19/07/2019 16:30,3.81648,4.28814,5.74052822,10.89648,3.17814,11.3505,-7.08,1.11,7.166484494,3.36648,0.99814,3.511334654,10.89648,3.17814,11.3505,-7.53,-2.18,7.839215522
19/07/2019 17:00,9.91304,5.19172,11.19027786,14.30304,4.17172,14.899,-4.39,1.02,4.506939094,9.28304,1.66172,9.430596217,14.30304,4.17172,14.899,-5.02,-2.51,5.612530624
19/07/2019 17:30,5.34,4.51,6.989685258,11.76,3.43,12.25,-6.42,1.08,6.51020737,5.09,1.2,5.229541089,11.76,3.43,12.25,-6.67,-2.23,7.03290836
19/07/2019 18:00,-1.47168,3.74826,4.026821954,8.42832,2.45826,8.7795,-9.9,1.29,9.983691702,-2.14168,0.22826,2.153809613,8.42832,2.45826,8.7795,-10.57,-2.23,10.80267559
19/07/2019 18:30,-1.72704,3.64378,4.032344213,8.41296,2.45378,8.7635,-10.14,1.19,10.20958863,-2.05704,0.42378,2.100238808,8.41296,2.45378,8.7635,-10.47,-2.03,10.66498007
19/07/2019 19:00,-2.54192,0.80444,2.666173475,8.03808,2.34444,8.373,-10.58,-1.54,10.69149194,-2.55192,3.31444,4.183038154,8.03808,2.34444,8.373,-10.59,0.97,10.6343312
19/07/2019 19:30,-4.11624,0.50568,4.147185069,7.01376,2.04568,7.306,-11.13,-1.54,11.23603578,-4.16624,3.20568,5.256799406,7.01376,2.04568,7.306,-11.18,1.16,11.24001779
19/07/2019 20:00,-5.11784,0.59188,5.151951883,6.21216,1.81188,6.471,-11.33,-1.22,11.39549472,-5.29784,2.93188,6.05500033,6.21216,1.81188,6.471,-11.51,1.12,11.56436336
19/07/2019 20:30,-3.76104,0.69678,3.825039117,6.70896,1.95678,6.9885,-10.47,-1.26,10.54554408,-3.86104,3.10678,4.955775605,6.70896,1.95678,6.9885,-10.57,1.15,10.63237509
19/07/2019 21:00,-3.80464,0.48448,3.835362616,6.73536,1.96448,7.016,-10.54,-1.48,10.64340171,-3.83464,3.05448,4.902480189,6.73536,1.96448,7.016,-10.57,1.09,10.62605289
19/07/2019 21:30,-6.73728,-0.00504,6.737281885,5.26272,1.53496,5.482,-12,-1.54,12.09841312,-6.52728,3.01496,7.189949096,5.26272,1.53496,5.482,-11.79,1.48,11.88252919
19/07/2019 22:00,-7.44144,0.06958,7.441765291,4.55856,1.32958,4.7485,-12,-1.26,12.06596867,-7.44144,2.59958,7.882439055,4.55856,1.32958,4.7485,-12,1.27,12.06701703
19/07/2019 22:30,-6.84888,0.19116,6.851547227,4.46112,1.30116,4.647,-11.31,-1.11,11.36433896,-6.86888,2.63116,7.355577163,4.46112,1.30116,4.647,-11.33,1.33,11.40779558
19/07/2019 23:00,-4.54632,0.35774,4.56037317,5.44368,1.58774,5.6705,-9.99,-1.23,10.06543591,-4.30632,3.12774,5.322325568,5.44368,1.58774,5.6705,-9.75,1.54,9.870871289
19/07/2019 23:30,-4.34704,2.40128,4.966175833,4.87296,1.42128,5.076,-9.22,0.98,9.271936152,-4.55704,1.32128,4.744722795,4.87296,1.42128,5.076,-9.43,-0.1,9.430530208
20/07/2019 00:00,-3.84736,2.28702,4.475783669,4.89264,1.42702,5.0965,-8.74,0.86,8.782209289,-3.77736,1.84702,4.204751057,4.89264,1.42702,5.0965,-8.67,0.42,8.680167049
20/07/2019 00:30,-4.29328,2.29946,4.870294596,4.38672,1.27946,4.5695,-8.68,1.02,8.739725396,-4.36328,1.66946,4.671756527,4.38672,1.27946,4.5695,-8.75,0.39,8.758687116
20/07/2019 01:00,-4.92392,2.52344,5.532877877,4.12608,1.20344,4.298,-9.05,1.32,9.14575858,-4.90392,1.00344,5.005529263,4.12608,1.20344,4.298,-9.03,-0.2,9.032214568
20/07/2019 01:30,-4.28856,3.36292,5.449860347,4.26144,1.24292,4.439,-8.55,2.12,8.808910262,-4.37856,0.41292,4.397987108,4.26144,1.24292,4.439,-8.64,-0.83,8.679775343
20/07/2019 02:00,-1.92496,3.62022,4.100178514,5.31504,1.55022,5.5365,-7.24,2.07,7.530106241,-1.90496,1.07022,2.185004222,5.31504,1.55022,5.5365,-7.22,-0.48,7.235938087
20/07/2019 02:30,0.03528,3.96154,3.961697092,6.00528,1.75154,6.2555,-5.97,2.21,6.365924913,0.07528,2.01154,2.012948149,6.00528,1.75154,6.2555,-5.93,0.26,5.935697095
20/07/2019 03:00,-3.02792,2.69394,4.05285236,4.64208,1.35394,4.8355,-7.67,1.34,7.786173643,-3.02792,1.78394,3.514362168,4.64208,1.35394,4.8355,-7.67,0.43,7.682043999
20/07/2019 03:30,-3.94504,2.47728,4.658353443,4.10496,1.19728,4.276,-8.05,1.28,8.151128756,-3.95504,1.56728,4.254257632,4.10496,1.19728,4.276,-8.06,0.37,8.068488086
20/07/2019 04:00,-3.71848,2.47336,4.46593811,4.33152,1.26336,4.512,-8.05,1.21,8.140429964,-3.72848,1.59336,4.054671281,4.33152,1.26336,4.512,-8.06,0.33,8.066752754
20/07/2019 04:30,-2.66512,2.85934,3.908796471,4.69488,1.36934,4.8905,-7.36,1.49,7.509307558,-2.72512,1.75934,3.243694845,4.69488,1.36934,4.8905,-7.42,0.39,7.430242257
20/07/2019 05:00,-1.8248,2.6461,3.214302452,5.0952,1.4861,5.3075,-6.92,1.16,7.01655186,-1.8248,2.4261,3.035762878,5.0952,1.4861,5.3075,-6.92,0.94,6.983552105
20/07/2019 05:30,-1.6688,1.8516,2.492652403,5.2512,1.5316,5.47,-6.92,0.32,6.927394893,-1.6688,2.8716,3.321291917,5.2512,1.5316,5.47,-6.92,1.34,7.048545949
20/07/2019 06:00,-1.48216,3.68062,3.967840956,5.24784,1.53062,5.4665,-6.73,2.15,7.065083156,-1.91216,0.99062,2.153528233,5.24784,1.53062,5.4665,-7.16,-0.54,7.180334254
20/07/2019 06:30,-1.55456,3.53242,3.859358476,5.66544,1.65242,5.9015,-7.22,1.88,7.460750632,-2.04456,0.44242,2.091879789,5.66544,1.65242,5.9015,-7.71,-1.21,7.80437057
20/07/2019 07:00,-0.70816,1.05262,1.268660494,6.59184,1.92262,6.8665,-7.3,-0.87,7.351659677,-0.86816,2.64262,2.781571903,6.59184,1.92262,6.8665,-7.46,0.72,7.494664769
20/07/2019 07:30,2.9468,1.5599,3.33420429,8.5368,2.4899,8.8925,-5.59,-0.93,5.666833331,2.8868,3.0199,4.177727881,8.5368,2.4899,8.8925,-5.65,0.53,5.674803961
20/07/2019 08:00,9.01752,2.42886,9.338898642,11.92752,3.47886,12.4245,-2.91,-1.05,3.093638634,8.84752,3.97886,9.701027629,11.92752,3.47886,12.4245,-3.08,0.5,3.120320496
20/07/2019 08:30,15.09864,3.02002,15.39770927,15.42864,4.50002,16.0715,-0.33,-1.48,1.516344288,14.66864,4.14002,15.24167855,15.42864,4.50002,16.0715,-0.76,-0.36,0.840951842
20/07/2019 09:00,22.75904,4.71722,23.24276374,19.49904,5.68722,20.3115,3.26,-0.97,3.40124977,22.45904,3.62722,22.7500594,19.49904,5.68722,20.3115,2.96,-2.06,3.606272314
20/07/2019 09:30,29.59968,6.82074,30.37537737,22.93968,6.69074,23.8955,6.66,0.13,6.661268648,29.21968,3.42074,29.41923115,22.93968,6.69074,23.8955,6.28,-3.27,7.080346037
20/07/2019 10:00,30.36336,6.81848,31.11953245,23.82336,6.94848,24.816,6.54,-0.13,6.541291921,29.87336,3.59848,30.08931199,23.82336,6.94848,24.816,6.05,-3.35,6.915562161
20/07/2019 10:30,37.30984,7.25412,38.00850455,27.09984,7.90412,28.229,10.21,-0.65,10.23066958,36.69984,4.07412,36.92528551,27.09984,7.90412,28.229,9.6,-3.83,10.33580669
20/07/2019 11:00,37.30816,4.54238,37.58366691,26.88816,7.84238,28.0085,10.42,-3.3,10.93006862,37.20816,6.45238,37.76347942,26.88816,7.84238,28.0085,10.32,-1.39,10.41318875
20/07/2019 11:30,41.5624,4.9307,41.85385163,28.8024,8.4007,30.0025,12.76,-3.47,13.22340728,41.2724,6.7607,41.82245887,28.8024,8.4007,30.0025,12.47,-1.64,12.57738049
20/07/2019 12:00,36.16032,4.10176,36.39221315,25.96032,7.57176,27.042,10.2,-3.47,10.77408465,35.97032,5.71176,36.42098465,25.96032,7.57176,27.042,10.01,-1.86,10.18134078
20/07/2019 12:30,41.25648,4.70814,41.52425465,28.65648,8.35814,29.8505,12.6,-3.65,13.11802195,41.14648,6.70814,41.68971046,28.65648,8.35814,29.8505,12.49,-1.65,12.59851579
20/07/2019 13:00,22.97824,2.97782,23.17038898,19.15824,5.58782,19.9565,3.82,-2.61,4.626499757,23.03824,4.82782,23.53865647,19.15824,5.58782,19.9565,3.88,-0.76,3.953732414
20/07/2019 13:30,4.40896,1.40178,4.626436582,10.90896,3.18178,11.3635,-6.5,-1.78,6.739317473,4.24896,3.58178,5.55723034,10.90896,3.18178,11.3635,-6.66,0.4,6.672001199
20/07/2019 14:00,4.1708,1.2769,4.36188563,10.2408,2.9869,10.6675,-6.07,-1.71,6.306266724,4.0108,3.3869,5.249534098,10.2408,2.9869,10.6675,-6.23,0.4,6.242827885
20/07/2019 14:30,24.4644,3.4742,24.70985498,19.9344,5.8142,20.765,4.53,-2.34,5.098676299,24.5344,5.2042,25.08028072,19.9344,5.8142,20.765,4.6,-0.61,4.640269389
20/07/2019 15:00,21.61208,3.43644,21.8835811,18.50208,5.39644,19.273,3.11,-1.96,3.676098475,21.83208,5.67644,22.55796286,18.50208,5.39644,19.273,3.33,0.28,3.341751038
20/07/2019 15:30,27.53,3.26,27.72234658,21.12,6.16,22,6.41,-2.9,7.035488611,27.77,6.57,28.53660456,21.12,6.16,22,6.65,0.41,6.662627109
20/07/2019 16:00,44.7948,4.5889,45.02923617,30.0648,8.7689,31.3175,14.73,-4.18,15.31160671,44.8348,8.2089,45.58009796,30.0648,8.7689,31.3175,14.77,-0.56,14.7806123
20/07/2019 16:30,31.4252,3.6061,31.63142666,23.3352,6.8061,24.3075,8.09,-3.2,8.699890804,31.6452,7.5561,32.53480183,23.3352,6.8061,24.3075,8.31,0.75,8.343776124
20/07/2019 17:00,29.54416,3.98038,29.81108544,22.42416,6.54038,23.3585,7.12,-2.56,7.56624081,29.50416,7.16038,30.36060769,22.42416,6.54038,23.3585,7.08,0.62,7.107095047
20/07/2019 17:30,31.17584,4.73712,31.53368525,23.47584,6.84712,24.454,7.7,-2.11,7.983864979,31.18584,6.60712,31.87805909,23.47584,6.84712,24.454,7.71,-0.24,7.713734504
20/07/2019 18:00,27.73128,4.34454,28.06953719,21.82128,6.36454,22.7305,5.91,-2.02,6.245678506,27.80128,7.17454,28.71210884,21.82128,6.36454,22.7305,5.98,0.81,6.034608521
20/07/2019 18:30,21.78184,3.05762,21.99539938,18.95184,5.52762,19.7415,2.83,-2.47,3.756301372,21.80184,6.91762,22.87299049,18.95184,5.52762,19.7415,2.85,1.39,3.170898926
20/07/2019 19:00,12.168,2.829,12.49253637,14.328,4.179,14.925,-2.16,-1.35,2.547174906,12.058,5.499,13.25271161,14.328,4.179,14.925,-2.27,1.32,2.625890325
20/07/2019 19:30,4.40912,1.97266,4.830292605,10.32912,3.01266,10.7595,-5.92,-1.04,6.010657202,4.57912,4.58266,6.478357249,10.32912,3.01266,10.7595,-5.75,1.57,5.960486557
20/07/2019 20:00,-0.46928,1.81896,1.878520482,7.71072,2.24896,8.032,-8.18,-0.43,8.191294159,-0.71928,3.30896,3.386233896,7.71072,2.24896,8.032,-8.43,1.06,8.496381583
20/07/2019 20:30,-1.90304,1.64578,2.515979541,7.11696,2.07578,7.4135,-9.02,-0.43,9.030243629,-2.12304,3.23578,3.870086698,7.11696,2.07578,7.4135,-9.24,1.16,9.312529195
20/07/2019 21:00,-5.81496,0.91522,5.886542912,5.19504,1.51522,5.4115,-11.01,-0.6,11.02633665,-5.90496,2.77522,6.524599501,5.19504,1.51522,5.4115,-11.1,1.26,11.17128462
20/07/2019 21:30,-6.0416,0.6712,6.078769612,5.0784,1.4812,5.29,-11.12,-0.81,11.14946187,-6.0216,2.9112,6.688404294,5.0784,1.4812,5.29,-11.1,1.43,11.19173356
20/07/2019 22:00,-6.88656,0.55892,6.909204021,4.69344,1.36892,4.889,-11.58,-0.81,11.60829445,-6.71656,2.97892,7.347526291,4.69344,1.36892,4.889,-11.41,1.61,11.52302912
20/07/2019 22:30,-6.4952,0.5739,6.520504908,4.7448,1.3839,4.9425,-11.24,-0.81,11.26914815,-6.2152,3.0239,6.911778516,4.7448,1.3839,4.9425,-10.96,1.64,11.08202148
20/07/2019 23:00,-6.44936,0.31852,6.457220718,4.52064,1.31852,4.709,-10.97,-1,11.01548456,-6.15936,3.27852,6.97756469,4.52064,1.31852,4.709,-10.68,1.96,10.85836083
20/07/2019 23:30,-5.14008,-0.04794,5.140303556,4.90992,1.43206,5.1145,-10.05,-1.48,10.15839062,-4.85008,4.07206,6.332846805,4.90992,1.43206,5.1145,-9.76,2.64,10.11074676
21/07/2019 00:00,-5.50048,-0.11514,5.501684965,4.43952,1.29486,4.6245,-9.94,-1.41,10.03950696,-5.20048,3.97486,6.545571346,4.43952,1.29486,4.6245,-9.64,2.68,10.00559843
21/07/2019 00:30,-3.852,0.5465,3.890574026,4.788,1.3965,4.9875,-8.64,-0.85,8.681710661,-3.692,3.9965,5.44085253,4.788,1.3965,4.9875,-8.48,2.6,8.869633589
21/07/2019 01:00,-4.33136,0.31752,4.342982662,4.20864,1.22752,4.384,-8.54,-0.91,8.588346756,-4.17136,3.75752,5.614196363,4.20864,1.22752,4.384,-8.38,2.53,8.753587836
21/07/2019 01:30,-4.81568,2.32626,5.348108025,3.72432,1.08626,3.8795,-8.54,1.24,8.62955387,-4.97568,2.71626,5.668814678,3.72432,1.08626,3.8795,-8.7,1.63,8.851378424
21/07/2019 02:00,-4.9544,2.8758,5.728551737,3.5856,1.0458,3.735,-8.54,1.83,8.733870849,-5.1144,1.0458,5.220228443,3.5856,1.0458,3.735,-8.7,0,8.7
21/07/2019 02:30,-4.72784,2.84188,5.516226337,3.81216,1.11188,3.971,-8.54,1.73,8.713466589,-4.77784,1.11188,4.905510391,3.81216,1.11188,3.971,-8.59,0,8.59
21/07/2019 03:00,-3.64832,3.56924,5.103891946,4.35168,1.26924,4.533,-8,2.3,8.324061509,-3.71832,0.47924,3.7490765,4.35168,1.26924,4.533,-8.07,-0.79,8.108575707
21/07/2019 03:30,-3.30816,3.99012,5.183143853,4.25184,1.24012,4.429,-7.56,2.75,8.04463175,-3.41816,0.45012,3.447669619,4.25184,1.24012,4.429,-7.67,-0.79,7.710577151
21/07/2019 04:00,-4.02192,3.90444,5.605398487,3.95808,1.15444,4.123,-7.98,2.75,8.44055093,-4.15192,0.36444,4.1678839,3.95808,1.15444,4.123,-8.11,-0.79,8.148386343
21/07/2019 04:30,-3.664,3.9505,5.388074447,4.116,1.2005,4.2875,-7.78,2.75,8.251721033,-3.784,0.4105,3.806201026,4.116,1.2005,4.2875,-7.9,-0.79,7.939401741
21/07/2019 05:00,-3.69616,3.88862,5.364975699,3.90384,1.13862,4.0665,-7.6,2.75,8.082233602,-3.80616,0.34862,3.822092339,3.90384,1.13862,4.0665,-7.71,-0.79,7.750367733
21/07/2019 05:30,-3.47944,3.90808,5.232551194,3.97056,1.15808,4.136,-7.45,2.75,7.941347493,-3.59944,0.36808,3.61821105,3.97056,1.15808,4.136,-7.57,-0.79,7.6111103
21/07/2019 06:00,-1.81832,4.09424,4.479853658,4.71168,1.37424,4.908,-6.53,2.72,7.073846196,-1.91832,0.56424,1.999579556,4.71168,1.37424,4.908,-6.63,-0.81,6.67929637
21/07/2019 06:30,-0.59824,4.02468,4.068899139,5.74176,1.67468,5.981,-6.34,2.35,6.761516102,-0.68824,0.49468,0.847574539,5.74176,1.67468,5.981,-6.43,-1.18,6.53737715
21/07/2019 07:00,-0.84272,3.96504,4.053605704,5.77728,1.68504,6.018,-6.62,2.28,7.001628382,-0.93272,0.43504,1.029187252,5.77728,1.68504,6.018,-6.71,-1.25,6.825437715
21/07/2019 07:30,1.85936,4.28648,4.672379522,7.35936,2.14648,7.666,-5.5,2.14,5.901660783,1.76936,0.64648,1.883765166,7.35936,2.14648,7.666,-5.59,-1.5,5.787754314
21/07/2019 08:00,2.48528,4.10904,4.802168927,7.98528,2.32904,8.318,-5.5,1.78,5.780864987,2.39528,0.75904,2.512669497,7.98528,2.32904,8.318,-5.59,-1.57,5.806289693
21/07/2019 08:30,2.18008,3.33544,3.984709375,8.35008,2.43544,8.698,-6.17,0.9,6.2352947,2.14008,1.19544,2.451330088,8.35008,2.43544,8.698,-6.21,-1.24,6.332590307
21/07/2019 09:00,3.28472,3.31096,4.663886963,9.29472,2.71096,9.682,-6.01,0.6,6.039875827,3.24472,1.55096,3.596343254,9.29472,2.71096,9.682,-6.05,-1.16,6.160202919
21/07/2019 09:30,11.69144,5.01542,12.72180046,14.04144,4.09542,14.6265,-2.35,0.92,2.523667965,11.60144,2.11542,11.79272707,14.04144,4.09542,14.6265,-2.44,-1.98,3.142292157
21/07/2019 10:00,21.12648,6.15814,22.00570029,18.33648,5.34814,19.1005,2.79,0.81,2.90520223,21.07648,2.78814,21.26009722,18.33648,5.34814,19.1005,2.74,-2.56,3.749826663
21/07/2019 10:30,29.78752,6.22136,30.43027552,23.38752,6.82136,24.362,6.4,-0.6,6.428063472,29.83752,3.63136,30.05768413,23.38752,6.82136,24.362,6.45,-3.19,7.195734848
21/07/2019 11:00,31.6044,4.2192,31.88478866,24.1344,7.0392,25.14,7.47,-2.82,7.984566363,31.3044,5.4092,31.7683003,24.1344,7.0392,25.14,7.17,-1.63,7.352944988
21/07/2019 11:30,41.41784,4.15812,41.62604272,29.30784,8.54812,30.529,12.11,-4.39,12.88115678,41.71784,6.98812,42.29907795,29.30784,8.54812,30.529,12.41,-1.56,12.50766565
21/07/2019 12:00,39.43008,5.46294,39.80671956,28.09008,8.19294,29.2605,11.34,-2.73,11.66398302,39.32008,4.99294,39.63581891,28.09008,8.19294,29.2605,11.23,-3.2,11.67702445
21/07/2019 12:30,33.17312,6.08216,33.72608131,25.17312,7.34216,26.222,8,-1.26,8.098617166,32.94312,3.76216,33.15724662,25.17312,7.34216,26.222,7.77,-3.58,8.555074518
21/07/2019 13:00,25.92488,5.33184,26.467488,21.19488,6.18184,22.078,4.73,-0.85,4.805767368,25.78488,3.05184,25.96485633,21.19488,6.18184,22.078,4.59,-3.13,5.555627777
21/07/2019 13:30,27.81696,5.53328,28.36195429,22.29696,6.50328,23.226,5.52,-0.97,5.604578485,27.97696,3.32328,28.1736487,22.29696,6.50328,23.226,5.68,-3.18,6.509592921
21/07/2019 14:00,31.39976,5.61118,31.89718278,23.48976,6.85118,24.4685,7.91,-1.24,8.006603525,31.46976,3.34118,31.64663139,23.48976,6.85118,24.4685,7.98,-3.51,8.717826564
21/07/2019 14:30,42.81896,7.62678,43.49288572,29.26896,8.53678,30.4885,13.55,-0.91,13.58052282,42.72896,3.80678,42.89820039,29.26896,8.53678,30.4885,13.46,-4.73,14.26690226
21/07/2019 15:00,18.6772,3.0846,18.93020224,17.2272,5.0246,17.945,1.45,-1.94,2.422003303,18.8572,4.6946,19.4327883,17.2272,5.0246,17.945,1.63,-0.33,1.663069451
21/07/2019 15:30,9.08824,1.97282,9.299899196,12.55824,3.66282,13.0815,-3.47,-1.69,3.859663198,9.01824,4.22282,9.957954682,12.55824,3.66282,13.0815,-3.54,0.56,3.584020089
21/07/2019 16:00,11.76808,2.38694,12.00771375,13.97808,4.07694,14.5605,-2.21,-1.69,2.782121493,11.75808,4.66694,12.65040609,13.97808,4.07694,14.5605,-2.22,0.59,2.297063343
21/07/2019 16:30,12.7492,2.5856,13.00874429,14.6592,4.2756,15.27,-1.91,-1.69,2.550333312,12.8992,5.0156,13.84000014,14.6592,4.2756,15.27,-1.76,0.74,1.909240687
21/07/2019 17:00,6.13224,2.17982,6.508147405,11.62224,3.38982,12.1065,-5.49,-1.21,5.62176129,6.37224,4.52982,7.818229457,11.62224,3.38982,12.1065,-5.25,1.14,5.372345856
21/07/2019 17:30,5.27208,2.11144,5.679173038,10.94208,3.19144,11.398,-5.67,-1.08,5.771940748,5.08208,4.20144,6.593908947,10.94208,3.19144,11.398,-5.86,1.01,5.946402274
21/07/2019 18:00,5.20152,2.30086,5.687685562,10.87152,3.17086,11.3245,-5.67,-0.87,5.736357729,5.11152,3.86086,6.405769013,10.87152,3.17086,11.3245,-5.76,0.69,5.801180914
21/07/2019 18:30,5.01384,4.08612,6.467995686,10.68384,3.11612,11.129,-5.67,0.97,5.752373423,4.40384,1.94612,4.814684808,10.68384,3.11612,11.129,-6.28,-1.17,6.388059173
21/07/2019 19:00,0.13672,5.28196,5.283729157,8.16672,2.38196,8.507,-8.03,2.9,8.537616763,-0.73328,-0.59804,0.946230099,8.16672,2.38196,8.507,-8.9,-2.98,9.385648619
21/07/2019 19:30,-1.982,5.069,5.442709344,7.128,2.079,7.425,-9.11,2.99,9.588128076,-2.952,-0.901,3.086438886,7.128,2.079,7.425,-10.08,-2.98,10.51127014
21/07/2019 20:00,-3.05776,5.12232,5.965572764,6.52224,1.90232,6.794,-9.58,3.22,10.10667106,-4.01776,-1.24768,4.207029926,6.52224,1.90232,6.794,-10.54,-3.15,11.00064089
21/07/2019 20:30,-4.13424,2.90918,5.055221919,6.06576,1.76918,6.3185,-10.2,1.14,10.26350817,-4.67424,1.23918,4.835709529,6.06576,1.76918,6.3185,-10.74,-0.53,10.75306933
21/07/2019 21:00,-5.3504,2.8653,6.069326507,5.4696,1.5953,5.6975,-10.82,1.27,10.89427831,-5.8704,0.8553,5.93238015,5.4696,1.5953,5.6975,-11.34,-0.74,11.36411897
21/07/2019 21:30,-4.92032,1.41824,5.12063996,5.95968,1.73824,6.208,-10.88,-0.32,10.88470487,-5.19032,2.54824,5.782123209,5.95968,1.73824,6.208,-11.15,0.81,11.17938281
21/07/2019 22:00,-6.37272,-0.53996,6.395554472,5.17728,1.51004,5.393,-11.55,-2.05,11.73051576,-6.66272,2.71004,7.192784899,5.17728,1.51004,5.393,-11.84,1.2,11.90065544
21/07/2019 22:30,-5.88784,1.11438,5.99237037,4.95216,1.44438,5.1585,-10.84,-0.33,10.8450219,-6.26784,1.95438,6.565471761,4.95216,1.44438,5.1585,-11.22,0.51,11.23158493
21/07/2019 23:00,-2.55544,2.67008,3.695889717,6.27456,1.83008,6.536,-8.83,0.84,8.869864711,-2.69544,1.78008,3.230182905,6.27456,1.83008,6.536,-8.97,-0.05,8.970139352
21/07/2019 23:30,0.16848,3.70164,3.705472197,7.30848,2.13164,7.613,-7.14,1.57,7.310574533,-0.09152,1.48164,1.484463876,7.30848,2.13164,7.613,-7.4,-0.65,7.428492445
22/07/2019 00:00,-0.09664,2.41098,2.412916047,6.72336,1.96098,7.0035,-6.82,0.45,6.834829917,0.09336,2.82098,2.822524446,6.72336,1.96098,7.0035,-6.63,0.86,6.685544107
22/07/2019 00:30,1.30832,3.48576,3.723200774,7.28832,2.12576,7.592,-5.98,1.36,6.132699243,1.23832,1.69576,2.099771035,7.28832,2.12576,7.592,-6.05,-0.43,6.065261742
22/07/2019 01:00,3.36472,3.69846,4.999994705,8.15472,2.37846,8.4945,-4.79,1.32,4.968551097,3.30472,1.89846,3.811210392,8.15472,2.37846,8.4945,-4.85,-0.48,4.873694697
22/07/2019 01:30,3.31592,3.69256,4.9628948,7.82592,2.28256,8.152,-4.51,1.41,4.725272479,3.25592,1.89256,3.766005629,7.82592,2.28256,8.152,-4.57,-0.39,4.586610949
22/07/2019 02:00,3.94704,3.90122,5.549652444,8.02704,2.34122,8.3615,-4.08,1.56,4.368065934,3.89704,1.84122,4.310105782,8.02704,2.34122,8.3615,-4.13,-0.5,4.160156247
22/07/2019 02:30,4.77672,4.81446,6.782040921,8.34672,2.43446,8.6945,-3.57,2.38,4.290606018,4.75672,1.31446,4.934996479,8.34672,2.43446,8.6945,-3.59,-1.12,3.760651539
22/07/2019 03:00,3.9764,4.6977,6.154684578,7.9464,2.3177,8.2775,-3.97,2.38,4.628747131,3.9464,1.1977,4.124143335,7.9464,2.3177,8.2775,-4,-1.12,4.153841595
22/07/2019 03:30,4.52496,4.74478,6.55653874,8.24496,2.40478,8.5885,-3.72,2.34,4.394769619,4.50496,1.28478,4.684583679,8.24496,2.40478,8.5885,-3.74,-1.12,3.904100409
22/07/2019 04:00,4.19984,4.67912,6.287513022,8.01984,2.33912,8.354,-3.82,2.34,4.479732135,4.18984,1.16912,4.349896642,8.01984,2.33912,8.354,-3.83,-1.17,4.004722213
22/07/2019 04:30,2.84192,4.49306,5.316398918,7.38192,2.15306,7.6895,-4.54,2.34,5.10756302,2.81192,0.98306,2.978808663,7.38192,2.15306,7.6895,-4.57,-1.17,4.717393348
22/07/2019 05:00,4.60224,4.72482,6.595796923,8.38224,2.44482,8.7315,-3.78,2.28,4.414385574,4.59224,1.22482,4.752773112,8.38224,2.44482,8.7315,-3.79,-1.22,3.98151981
22/07/2019 05:30,2.95808,4.52444,5.405626199,7.55808,2.20444,7.873,-4.6,2.32,5.151931677,2.91808,0.98444,3.079661183,7.55808,2.20444,7.873,-4.64,-1.22,4.797707786
22/07/2019 06:00,0.9476,4.1843,4.29025783,6.8376,1.9943,7.1225,-5.89,2.19,6.283963717,0.7576,0.5743,0.950672525,6.8376,1.9943,7.1225,-6.08,-1.42,6.243620744
22/07/2019 06:30,0.57552,3.86536,3.907970215,7.35552,2.14536,7.662,-6.78,1.72,6.994769474,0.25552,-0.07464,0.266198422,7.35552,2.14536,7.662,-7.1,-2.22,7.438978424
22/07/2019 07:00,2.81176,3.39718,4.409855582,9.04176,2.63718,9.4185,-6.23,0.76,6.276185147,2.50176,0.75718,2.613833325,9.04176,2.63718,9.4185,-6.54,-1.88,6.804851211
22/07/2019 07:30,3.49792,1.38106,3.760687577,9.87792,2.88106,10.2895,-6.38,-1.5,6.553960635,3.40792,1.36106,3.6696598,9.87792,2.88106,10.2895,-6.47,-1.52,6.646149261
22/07/2019 08:00,5.96624,0.65182,6.001740502,11.76624,3.43182,12.2565,-5.8,-2.78,6.431827112,6.03624,3.04182,6.759353686,11.76624,3.43182,12.2565,-5.73,-0.39,5.743256916
22/07/2019 08:30,7.24728,0.49754,7.264338473,12.67728,3.69754,13.2055,-5.43,-3.2,6.302769233,7.18728,3.04754,7.80669545,12.67728,3.69754,13.2055,-5.49,-0.65,5.528345141
22/07/2019 09:00,12.9948,1.7914,13.11769572,15.3648,4.4814,16.005,-2.37,-2.69,3.585108088,12.8348,2.8814,13.15426003,15.3648,4.4814,16.005,-2.53,-1.6,2.99347624
22/07/2019 09:30,25.55016,3.06088,25.73285181,21.26016,6.20088,22.146,4.29,-3.14,5.316361538,25.33016,3.76088,25.60783521,21.26016,6.20088,22.146,4.07,-2.44,4.745366161
22/07/2019 10:00,32.02872,3.62296,32.23297603,25.03872,7.30296,26.082,6.99,-3.68,7.899525302,31.84872,4.36296,32.14617218,25.03872,7.30296,26.082,6.81,-2.94,7.417526542
22/07/2019 10:30,41.53784,4.99062,41.83656821,29.72784,8.67062,30.9665,11.81,-3.68,12.37006467,41.21784,4.53062,41.4660928,29.72784,8.67062,30.9665,11.49,-4.14,12.21309543
22/07/2019 11:00,47.40704,5.87372,47.76953033,32.44704,9.46372,33.799,14.96,-3.59,15.38472294,47.08704,4.20372,47.27431224,32.44704,9.46372,33.799,14.64,-5.26,15.55625919
22/07/2019 11:30,46.12984,5.92162,46.50836185,31.71984,9.25162,33.0415,14.41,-3.33,14.78975997,45.75984,4.11162,45.94418762,31.71984,9.25162,33.0415,14.04,-5.14,14.95129426
22/07/2019 12:00,49.73112,5.96366,50.08741895,33.44112,9.75366,34.8345,16.29,-3.79,16.72507698,49.42112,4.25366,49.60383781,33.44112,9.75366,34.8345,15.98,-5.5,16.90001183
22/07/2019 12:30,49.29448,6.14464,49.67597366,33.20448,9.68464,34.588,16.09,-3.54,16.47482018,48.79448,4.40464,48.99287838,33.20448,9.68464,34.588,15.59,-5.28,16.45984508
22/07/2019 13:00,48.09768,6.11474,48.48481068,32.58768,9.50474,33.9455,15.51,-3.39,15.87615193,47.51768,4.19474,47.70247118,32.58768,9.50474,33.9455,14.93,-5.31,15.84616673
22/07/2019 13:30,53.338,5.754,53.64746741,34.848,10.164,36.3,18.49,-4.41,19.00863488,53.188,4.064,53.34303553,34.848,10.164,36.3,18.34,-6.1,19.3278452
22/07/2019 14:00,51.96728,5.45754,52.25306626,34.03728,9.92754,35.4555,17.93,-4.47,18.47879325,51.75728,3.69754,51.88918804,34.03728,9.92754,35.4555,17.72,-6.23,18.78327181
22/07/2019 14:30,49.5048,5.4989,49.80926745,32.4648,9.4689,33.8175,17.04,-3.97,17.49635676,49.0248,3.5889,49.15598863,32.4648,9.4689,33.8175,16.56,-5.88,17.57293373
22/07/2019 15:00,45.88752,5.45886,46.21107707,30.64752,8.93886,31.9245,15.24,-3.48,15.63227431,45.58752,3.67886,45.73571898,30.64752,8.93886,31.9245,14.94,-5.26,15.8389141
22/07/2019 15:30,45.99456,5.20508,46.28814543,31.11456,9.07508,32.411,14.88,-3.87,15.37502195,46.05456,4.96508,46.3214261,31.11456,9.07508,32.411,14.94,-4.11,15.49502178
22/07/2019 16:00,45.12208,4.14644,45.31219558,30.98208,9.03644,32.273,14.14,-4.89,14.96167437,44.87208,7.00644,45.41578762,30.98208,9.03644,32.273,13.89,-2.03,14.03755677
22/07/2019 16:30,38.22,3.965,38.42511711,27.72,8.085,28.875,10.5,-4.12,11.27937942,38.2,6.895,38.8172774,27.72,8.085,28.875,10.48,-1.19,10.54734564
22/07/2019 17:00,34.20936,3.75648,34.41498879,25.83936,7.53648,26.916,8.37,-3.78,9.18396973,34.18936,6.55648,34.81235079,25.83936,7.53648,26.916,8.35,-0.98,8.407312293
22/07/2019 17:30,28.67552,3.61786,28.90284343,23.13552,6.74786,24.0995,5.54,-3.13,6.363057441,28.72552,5.82786,29.31073952,23.13552,6.74786,24.0995,5.59,-0.92,5.665200791
22/07/2019 18:00,22.26984,3.80412,22.5924125,19.89984,5.80412,20.729,2.37,-2,3.101112704,22.22984,3.67412,22.53142126,19.89984,5.80412,20.729,2.33,-2.13,3.156865534
22/07/2019 18:30,13.29904,4.71972,14.11170513,15.59904,4.54972,16.249,-2.3,0.17,2.306274051,12.90904,2.32972,13.11758015,15.59904,4.54972,16.249,-2.69,-2.22,3.487764327
22/07/2019 19:00,7.61096,4.07278,8.632163637,12.66096,3.69278,13.1885,-5.05,0.38,5.064276849,7.15096,2.07278,7.445310326,12.66096,3.69278,13.1885,-5.51,-1.62,5.743213386
22/07/2019 19:30,0.45512,3.64316,3.671477768,8.92512,2.60316,9.297,-8.47,1.04,8.533610022,-0.08488,0.76316,0.767865743,8.92512,2.60316,9.297,-9.01,-1.84,9.19596107
22/07/2019 20:00,-3.6596,1.0922,3.819106309,6.5904,1.9222,6.865,-10.25,-0.83,10.28354997,-3.9796,2.0422,4.473007601,6.5904,1.9222,6.865,-10.57,0.12,10.57068115
22/07/2019 20:30,-7.35672,-1.42946,7.494310178,4.97328,1.45054,5.1805,-12.33,-2.88,12.66188375,-7.31672,3.23054,7.998173557,4.97328,1.45054,5.1805,-12.29,1.78,12.41823256
22/07/2019 21:00,-9.84912,-1.28016,9.931967298,3.77088,1.09984,3.928,-13.62,-2.38,13.82638058,-9.80912,2.13984,10.03980829,3.77088,1.09984,3.928,-13.58,1.04,13.61976505
22/07/2019 21:30,-9.82352,0.14314,9.824562802,3.57648,1.04314,3.7255,-13.4,-0.9,13.43018987,-9.77352,0.40314,9.781830864,3.57648,1.04314,3.7255,-13.35,-0.64,13.36533202
22/07/2019 22:00,-9.56336,2.27902,9.831164054,3.59664,1.04902,3.7465,-13.16,1.23,13.21735601,-10.02336,-1.09098,10.08255836,3.59664,1.04902,3.7465,-13.62,-2.14,13.78709542
22/07/2019 22:30,-8.77808,2.25556,9.063235592,3.96192,1.15556,4.127,-12.74,1.1,12.78740005,-9.25808,-0.77444,9.290414555,3.96192,1.15556,4.127,-13.22,-1.93,13.36013847
22/07/2019 23:00,-6.7268,-0.0099,6.726807285,4.6632,1.3601,4.8575,-11.39,-1.37,11.47209658,-6.8368,0.8101,6.884627532,4.6632,1.3601,4.8575,-11.5,-0.55,11.51314466
22/07/2019 23:30,-5.85232,2.53474,6.377660719,4.50768,1.31474,4.6955,-10.36,1.22,10.43158665,-6.16232,-0.23526,6.166809147,4.50768,1.31474,4.6955,-10.67,-1.55,10.78199425
23/07/2019 00:00,-4.99336,2.75902,5.704895744,4.79664,1.39902,4.9965,-9.79,1.36,9.884012343,-5.12336,-0.15098,5.125584128,4.79664,1.39902,4.9965,-9.92,-1.55,10.04036354
23/07/2019 00:30,-4.5288,3.0141,5.440112889,4.4712,1.3041,4.6575,-9,1.71,9.16100977,-4.7088,0.0441,4.709006503,4.4712,1.3041,4.6575,-9.18,-1.26,9.266067127
23/07/2019 01:00,-4.20096,2.38472,4.830626709,4.43904,1.29472,4.624,-8.64,1.09,8.708484369,-4.37096,0.51472,4.401162119,4.43904,1.29472,4.624,-8.81,-0.78,8.844461544
23/07/2019 01:30,-4.53008,1.70206,4.83928022,4.18992,1.22206,4.3645,-8.72,0.48,8.733201017,-4.43008,1.22206,4.59554561,4.18992,1.22206,4.3645,-8.62,0,8.62
23/07/2019 02:00,-5.40408,1.62256,5.642409202,3.50592,1.02256,3.652,-8.91,0.6,8.93017917,-5.30408,1.34256,5.471355591,3.50592,1.02256,3.652,-8.81,0.32,8.815809662
23/07/2019 02:30,-4.40096,1.78972,4.750952178,4.07904,1.18972,4.249,-8.48,0.6,8.501199915,-4.30096,1.50972,4.558235558,4.07904,1.18972,4.249,-8.38,0.32,8.38610756
23/07/2019 03:00,-4.79624,1.71818,5.094709084,3.83376,1.11818,3.9935,-8.63,0.6,8.65083233,-4.69624,1.43818,4.91152032,3.83376,1.11818,3.9935,-8.53,0.32,8.536000234
23/07/2019 03:30,-4.8128,1.9896,5.207835635,3.6672,1.0696,3.82,-8.48,0.92,8.529759668,-4.8628,0.6696,4.908684956,3.6672,1.0696,3.82,-8.53,-0.4,8.539373513
23/07/2019 04:00,-4.47376,2.38682,5.070644757,3.72624,1.08682,3.8815,-8.2,1.3,8.302409289,-4.62376,0.65682,4.670178696,3.72624,1.08682,3.8815,-8.35,-0.43,8.361064526
23/07/2019 04:30,-4.21888,2.39366,4.850624357,3.92112,1.14366,4.0845,-8.14,1.25,8.235417415,-4.36888,0.66366,4.418999553,3.92112,1.14366,4.0845,-8.29,-0.48,8.303884633
23/07/2019 05:00,-3.1888,2.7891,4.236451847,4.3512,1.2691,4.5325,-7.54,1.52,7.691683821,-3.3588,0.8691,3.469419584,4.3512,1.2691,4.5325,-7.71,-0.4,7.720369162
23/07/2019 05:30,-3.86992,2.82044,4.78864935,4.15008,1.21044,4.323,-8.02,1.61,8.180006112,-4.09992,0.67044,4.15437526,4.15008,1.21044,4.323,-8.25,-0.54,8.267653839
23/07/2019 06:00,-4.41528,2.43346,5.041470525,3.95472,1.15346,4.1195,-8.37,1.28,8.467307719,-4.72528,0.52346,4.754185677,3.95472,1.15346,4.1195,-8.68,-0.63,8.702832872
23/07/2019 06:30,-5.24224,2.16518,5.671779672,4.33776,1.26518,4.5185,-9.58,0.9,9.622182705,-5.45224,-0.41482,5.467997499,4.33776,1.26518,4.5185,-9.79,-1.68,9.933101228
23/07/2019 07:00,-4.13728,2.09746,4.638579982,5.44272,1.58746,5.6695,-9.58,0.51,9.593565552,-4.34728,-0.73254,4.408566462,5.44272,1.58746,5.6695,-9.79,-2.32,10.06113811
23/07/2019 07:30,0.38128,3.73954,3.758927221,8.02128,2.33954,8.3555,-7.64,1.4,7.767213142,-0.42872,-1.85046,1.899474414,8.02128,2.33954,8.3555,-8.45,-4.19,9.431786681
23/07/2019 08:00,6.60304,3.30672,7.384750124,11.54304,3.36672,12.024,-4.94,-0.06,4.940364359,5.72304,-0.64328,5.75907944,11.54304,3.36672,12.024,-5.82,-4.01,7.067708257
23/07/2019 08:30,13.37048,3.65014,13.85977119,15.36048,4.48014,16.0005,-1.99,-0.83,2.156153983,12.85048,0.44014,12.85801538,15.36048,4.48014,16.0005,-2.51,-4.04,4.756227497
