Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/07/2019 09:00,19.24936,3.98898,19.65832704,17.85936,5.20898,18.6035,1.39,-1.22,1.84945938,18.05936,0.41898,18.06421955,17.85936,5.20898,18.6035,0.2,-4.79,4.794173547
23/07/2019 09:30,24.18968,3.93824,24.5081691,20.59968,6.00824,21.458,3.59,-2.07,4.144031853,23.72968,1.61824,23.78479375,20.59968,6.00824,21.458,3.13,-4.39,5.39156749
23/07/2019 10:00,24.2632,3.7751,24.55512684,20.6232,6.0151,21.4825,3.64,-2.24,4.274014506,23.8032,1.5151,23.85137015,20.6232,6.0151,21.4825,3.18,-4.5,5.510208707
23/07/2019 10:30,18.22968,3.18324,18.50551944,17.59968,5.13324,18.333,0.63,-1.95,2.049243763,17.49968,0.86324,17.5209584,17.59968,5.13324,18.333,-0.1,-4.27,4.2711708
23/07/2019 11:00,25.04432,3.82126,25.3341665,20.88432,6.09126,21.7545,4.16,-2.27,4.739039987,24.66432,1.22126,24.69453699,20.88432,6.09126,21.7545,3.78,-4.87,6.164843875
23/07/2019 11:30,22.45968,3.60324,22.74688032,19.75968,5.76324,20.583,2.7,-2.16,3.457687088,22.37968,1.20324,22.41200266,19.75968,5.76324,20.583,2.62,-4.56,5.259087373
23/07/2019 12:00,38.37584,4.63462,38.65468663,27.61584,8.05462,28.7665,10.76,-3.42,11.29043843,37.86584,2.14462,37.92652415,27.61584,8.05462,28.7665,10.25,-5.91,11.83176234
23/07/2019 12:30,42.2204,5.3947,42.56365779,29.5704,8.6247,30.8025,12.65,-3.23,13.05585692,41.8504,2.4947,41.92468853,29.5704,8.6247,30.8025,12.28,-6.13,13.72498816
23/07/2019 13:00,45.43232,5.51026,45.7652561,31.13232,9.08026,32.4295,14.3,-3.57,14.73889073,45.00232,2.85026,45.09249148,31.13232,9.08026,32.4295,13.87,-6.23,15.20492683
23/07/2019 13:30,47.51824,6.57532,47.97101172,32.17824,9.38532,33.519,15.34,-2.81,15.59524607,46.97824,2.16532,47.02811547,32.17824,9.38532,33.519,14.8,-7.22,16.46719162
23/07/2019 14:00,46.98704,6.02122,47.37126786,31.78704,9.27122,33.1115,15.2,-3.25,15.5435678,46.82704,2.81122,46.91134866,31.78704,9.27122,33.1115,15.04,-6.46,16.36866519
23/07/2019 14:30,45.71456,5.53508,46.04843218,31.11456,9.07508,32.411,14.6,-3.54,15.02303565,45.17456,3.05508,45.27774713,31.11456,9.07508,32.411,14.06,-6.02,15.2945742
23/07/2019 15:00,42.8848,5.1839,43.19697779,29.4648,8.5939,30.6925,13.42,-3.41,13.84646164,42.6848,2.9739,42.78827213,29.4648,8.5939,30.6925,13.22,-5.62,14.36498521
23/07/2019 15:30,39.3152,5.2261,39.66102712,27.6552,8.0661,28.8075,11.66,-2.84,12.0008833,39.1952,3.0261,39.3118428,27.6552,8.0661,28.8075,11.54,-5.04,12.59258512
23/07/2019 16:00,35.6188,4.9359,35.9591716,26.0088,7.5859,27.0925,9.61,-2.65,9.968680956,35.5188,3.0359,35.64830771,26.0088,7.5859,27.0925,9.51,-4.55,10.54241908
23/07/2019 16:30,32.32456,3.10008,32.47287599,24.75456,7.22008,25.786,7.57,-4.12,8.618543961,32.59456,5.51008,33.05701625,24.75456,7.22008,25.786,7.84,-1.71,8.024319286
23/07/2019 17:00,25.72912,4.76266,26.16621001,21.36912,6.23266,22.2595,4.36,-1.47,4.601141163,25.59912,3.10266,25.78645854,21.36912,6.23266,22.2595,4.23,-3.13,5.262109843
23/07/2019 17:30,20.07,4.23,20.51091904,18.72,5.46,19.5,1.35,-1.23,1.826307751,19.97,3.06,20.20308145,18.72,5.46,19.5,1.25,-2.4,2.706011826
23/07/2019 18:00,11.12608,3.27594,11.59833777,14.38608,4.19594,14.9855,-3.26,-0.92,3.387329331,11.08608,2.27594,11.31729087,14.38608,4.19594,14.9855,-3.3,-1.92,3.817905185
23/07/2019 18:30,5.82568,2.55374,6.360828205,11.63568,3.39374,12.1205,-5.81,-0.84,5.870408844,5.83568,1.57374,6.044155743,11.63568,3.39374,12.1205,-5.8,-1.82,6.078848575
23/07/2019 19:00,1.45184,2.71262,3.076710362,9.23184,2.69262,9.6165,-7.78,0.02,7.780025707,1.46184,0.71262,1.626285169,9.23184,2.69262,9.6165,-7.77,-1.98,8.018310296
23/07/2019 19:30,-6.42,1.1025,6.513977759,5.46,1.5925,5.6875,-11.88,-0.49,11.89010092,-6.41,0.3525,6.419685058,5.46,1.5925,5.6875,-11.87,-1.24,11.93459258
23/07/2019 20:00,-6.76288,1.15166,6.86023809,5.21712,1.52166,5.4345,-11.98,-0.37,11.98571233,-6.73288,0.47166,6.749380435,5.21712,1.52166,5.4345,-11.95,-1.05,11.99604101
23/07/2019 20:30,-8.38424,0.90668,8.433122138,4.44576,1.29668,4.631,-12.83,-0.39,12.83592615,-8.37424,0.19668,8.376549325,4.44576,1.29668,4.631,-12.82,-1.1,12.86710535
23/07/2019 21:00,-9.04368,0.79976,9.078973731,3.97632,1.15976,4.142,-13.02,-0.36,13.02497601,-9.14368,0.00976,9.143685209,3.97632,1.15976,4.142,-13.12,-1.15,13.17030372
23/07/2019 21:30,-10.2664,0.5973,10.2837608,3.4536,1.0073,3.5975,-13.72,-0.41,13.72612473,-10.2664,-0.1427,10.2673917,3.4536,1.0073,3.5975,-13.72,-1.15,13.76811171
23/07/2019 22:00,-9.2668,0.9126,9.311628268,3.8832,1.1326,4.045,-13.15,-0.22,13.15184018,-9.2668,0.0926,9.267262649,3.8832,1.1326,4.045,-13.15,-1.04,13.19106137
23/07/2019 22:30,-8.36664,1.73598,8.544840048,4.20336,1.22598,4.3785,-12.57,0.51,12.58034181,-8.37664,-0.12402,8.377558036,4.20336,1.22598,4.3785,-12.58,-1.35,12.65222905
23/07/2019 23:00,-7.198,0.9335,7.258279841,4.332,1.2635,4.5125,-11.53,-0.33,11.5347215,-7.178,0.2535,7.182474939,4.332,1.2635,4.5125,-11.51,-1.01,11.55422866
23/07/2019 23:30,-5.5972,1.8129,5.883472975,4.6728,1.3629,4.8675,-10.27,0.45,10.27985408,-5.7872,0.2429,5.792295249,4.6728,1.3629,4.8675,-10.46,-1.12,10.51979087
24/07/2019 00:00,-4.61688,1.87716,4.983905156,4.89312,1.42716,5.097,-9.51,0.45,9.520640735,-4.76688,0.30716,4.776765872,4.89312,1.42716,5.097,-9.66,-1.12,9.724710793
24/07/2019 00:30,-4.31584,1.97788,4.747471348,4.72416,1.37788,4.921,-9.04,0.6,9.059889624,-4.44584,0.45788,4.469356486,4.72416,1.37788,4.921,-9.17,-0.92,9.216034939
24/07/2019 01:00,-3.38288,2.09916,3.981249779,5.03712,1.46916,5.247,-8.42,0.63,8.443535989,-3.53288,0.49916,3.567968862,5.03712,1.46916,5.247,-8.57,-0.97,8.624720285
24/07/2019 01:30,-3.47288,2.57166,4.321380642,4.73712,1.38166,4.9345,-8.21,1.19,8.295794115,-3.83288,0.01166,3.832897735,4.73712,1.38166,4.9345,-8.57,-1.37,8.678813283
24/07/2019 02:00,-3.48784,2.58688,4.342461975,4.65216,1.35688,4.846,-8.14,1.23,8.232405481,-3.84784,0.02688,3.847933887,4.65216,1.35688,4.846,-8.5,-1.33,8.603423737
24/07/2019 02:30,-3.87868,2.47676,4.602010282,4.26432,1.24376,4.442,-8.143,1.233,8.235820421,-4.23868,-0.08924,4.239619313,4.26432,1.24376,4.442,-8.503,-1.333,8.606851805
24/07/2019 03:00,2.0424,2.5482,3.265688442,7.5024,2.1882,7.815,-5.46,0.36,5.471855261,2.1624,1.8582,2.851119254,7.5024,2.1882,7.815,-5.34,-0.33,5.350186913
24/07/2019 03:30,-5.47928,1.51646,5.685258152,3.69072,1.07646,3.8445,-9.17,0.44,9.180550092,-5.37928,1.07646,5.485929224,3.69072,1.07646,3.8445,-9.07,0,9.07
24/07/2019 04:00,-5.80336,1.49152,5.991962884,3.53664,1.03152,3.684,-9.34,0.46,9.351320762,-5.71336,1.03152,5.805731306,3.53664,1.03152,3.684,-9.25,0,9.25
24/07/2019 04:30,-5.30672,1.53554,5.524414924,3.89328,1.13554,4.0555,-9.2,0.4,9.208691547,-5.21672,0.79554,5.277030552,3.89328,1.13554,4.0555,-9.11,-0.34,9.116342468
24/07/2019 05:00,-6.01656,1.35142,6.166468215,3.43344,1.00142,3.5765,-9.45,0.35,9.45647926,-5.92656,0.66142,5.96335391,3.43344,1.00142,3.5765,-9.36,-0.34,9.366173178
24/07/2019 05:30,-5.84328,1.40196,6.009110833,3.60672,1.05196,3.757,-9.45,0.35,9.45647926,-5.75328,0.67196,5.792388195,3.60672,1.05196,3.757,-9.36,-0.38,9.367710499
24/07/2019 06:00,-5.32488,1.68316,5.584565749,3.88512,1.13316,4.047,-9.21,0.55,9.226407752,-5.22488,0.43316,5.242804459,3.88512,1.13316,4.047,-9.11,-0.7,9.136853944
24/07/2019 06:30,-5.48632,4.14774,6.877750668,4.24368,1.23774,4.4205,-9.73,2.91,10.15583576,-6.03632,-2.76226,6.63831601,4.24368,1.23774,4.4205,-10.28,-4,11.03079326
24/07/2019 07:00,-5.75392,2.82594,6.410423718,4.54608,1.32594,4.7355,-10.3,1.5,10.40865025,-6.24392,-2.17406,6.611586334,4.54608,1.32594,4.7355,-10.79,-3.5,11.34346067
24/07/2019 07:30,-3.92976,0.51632,3.963533777,6.09024,1.77632,6.344,-10.02,-1.26,10.09891083,-3.80976,0.40632,3.831366232,6.09024,1.77632,6.344,-9.9,-1.37,9.9943434
24/07/2019 08:00,-4.32744,-0.51092,4.357496552,6.20256,1.80908,6.461,-10.53,-2.32,10.78254608,-4.13744,0.89908,4.233999835,6.20256,1.80908,6.461,-10.34,-0.91,10.37996628
24/07/2019 08:30,6.4868,1.9174,6.764244008,11.7168,3.4174,12.205,-5.23,-1.5,5.440854712,6.3568,0.7974,6.406617907,11.7168,3.4174,12.205,-5.36,-2.62,5.966070734
24/07/2019 09:00,17.92824,3.20532,18.21251948,17.77824,5.18532,18.519,0.15,-1.98,1.985673689,17.88824,2.07532,18.00822266,17.77824,5.18532,18.519,0.11,-3.11,3.11194473
24/07/2019 09:30,22.70464,3.61302,22.99031516,20.44464,5.96302,21.2965,2.26,-2.35,3.260383413,22.58464,2.38302,22.71001427,20.44464,5.96302,21.2965,2.14,-3.58,4.170851232
24/07/2019 10:00,27.6184,3.8037,27.87909884,23.0184,6.7137,23.9775,4.6,-2.91,5.443170032,27.6984,2.8237,27.84195834,23.0184,6.7137,23.9775,4.68,-3.89,6.085597752
24/07/2019 10:30,26.15408,3.88494,26.44104119,21.99408,6.41494,22.9105,4.16,-2.53,4.868932121,26.22408,2.75494,26.36839142,21.99408,6.41494,22.9105,4.23,-3.66,5.593612428
24/07/2019 11:00,24.99304,3.60672,25.25194008,21.38304,6.23672,22.274,3.61,-2.63,4.466430342,24.94304,2.77672,25.09711972,21.38304,6.23672,22.274,3.56,-3.46,4.964393216
24/07/2019 11:30,28.58944,3.70192,28.82811633,23.14944,6.75192,24.114,5.44,-3.05,6.236673793,28.56944,2.83192,28.70945267,23.14944,6.75192,24.114,5.42,-3.92,6.689005905
24/07/2019 12:00,39.73392,5.21656,40.0748911,28.75392,8.38656,29.952,10.98,-3.17,11.42844259,39.97392,3.10656,40.09445093,28.75392,8.38656,29.952,11.22,-5.28,12.40027419
24/07/2019 12:30,37.38208,4.82894,37.69268585,27.56208,8.03894,28.7105,9.82,-3.21,10.33133583,37.28208,2.95894,37.3993157,27.56208,8.03894,28.7105,9.72,-5.08,10.96744273
24/07/2019 13:00,38.0304,4.8372,38.3367947,27.5904,8.0472,28.74,10.44,-3.21,10.92234865,37.8504,3.2772,37.99200995,27.5904,8.0472,28.74,10.26,-4.77,11.31461444
24/07/2019 13:30,43.67,5.055,43.96159602,30.36,8.855,31.625,13.31,-3.8,13.8418243,43.63,3.555,43.77459223,30.36,8.855,31.625,13.27,-5.3,14.2892582
24/07/2019 14:00,43.4736,4.8098,43.73886227,30.2736,8.8298,31.535,13.2,-4.02,13.79856514,43.5436,3.4798,43.68242334,30.2736,8.8298,31.535,13.27,-5.35,14.30787895
24/07/2019 14:30,42.92496,4.81978,43.19470419,29.96496,8.73978,31.2135,12.96,-3.92,13.53986706,42.80496,3.30978,42.93272929,29.96496,8.73978,31.2135,12.84,-5.43,13.94096482
24/07/2019 15:00,41.43384,4.77862,41.70849202,29.10384,8.48862,30.3165,12.33,-3.71,12.87606306,41.34384,3.28862,41.47442739,29.10384,8.48862,30.3165,12.24,-5.2,13.2987819
24/07/2019 15:30,37.68016,4.54588,37.95338565,27.14016,7.91588,28.271,10.54,-3.37,11.06564503,37.72016,3.17588,37.85362181,27.14016,7.91588,28.271,10.58,-4.74,11.59327391
24/07/2019 16:00,29.50424,4.46832,29.84067797,23.27424,6.78832,24.244,6.23,-2.32,6.647954573,29.41424,2.89832,29.55668746,23.27424,6.78832,24.244,6.14,-3.89,7.268541807
24/07/2019 16:30,16.3628,3.5729,16.74833837,16.9128,4.9329,17.6175,-0.55,-1.36,1.467003749,16.4228,2.5529,16.62003785,16.9128,4.9329,17.6175,-0.49,-2.38,2.429917694
24/07/2019 17:00,20.75048,4.22014,21.17526864,19.44048,5.67014,20.2505,1.31,-1.45,1.954123845,20.83048,3.19014,21.07334549,19.44048,5.67014,20.2505,1.39,-2.48,2.842973795
24/07/2019 17:30,13.5384,3.8137,14.06529709,16.2984,4.7537,16.9775,-2.76,-0.94,2.915681738,13.4384,2.8537,13.73805657,16.2984,4.7537,16.9775,-2.86,-1.9,3.433598695
24/07/2019 18:00,5.69056,3.31808,6.587270148,12.13056,3.53808,12.636,-6.44,-0.22,6.443756668,5.31056,1.81808,5.613150844,12.13056,3.53808,12.636,-6.82,-1.72,7.03354818
24/07/2019 18:30,2.32,3.5475,4.238768247,10.38,3.0275,10.8125,-8.06,0.52,8.076756775,2.47,1.0275,2.67519275,10.38,3.0275,10.8125,-7.91,-2,8.158927626
24/07/2019 19:00,-2.89216,3.02062,4.181953449,7.64784,2.23062,7.9665,-10.54,0.79,10.5695648,-3.17216,0.45062,3.204006468,7.64784,2.23062,7.9665,-10.82,-1.78,10.96543661
24/07/2019 19:30,-4.36176,2.29282,4.927674284,6.79824,1.98282,7.0815,-11.16,0.31,11.16430473,-4.50176,0.80282,4.572785043,6.79824,1.98282,7.0815,-11.3,-1.18,11.36144357
24/07/2019 20:00,-4.38208,2.51106,5.050549223,6.51792,1.90106,6.7895,-10.9,0.61,10.91705546,-4.66208,0.79106,4.728717146,6.51792,1.90106,6.7895,-11.18,-1.11,11.23496773
24/07/2019 20:30,-5.57568,2.19126,5.990811952,6.00432,1.75126,6.2545,-11.58,0.44,11.58835623,-5.79568,0.49126,5.816463105,6.00432,1.75126,6.2545,-11.8,-1.26,11.86708052
24/07/2019 21:00,-8.15552,1.90214,8.374404041,4.70448,1.37214,4.9005,-12.86,0.53,12.87091683,-8.32552,0.03214,8.325582037,4.70448,1.37214,4.9005,-13.03,-1.34,13.09872131
24/07/2019 21:30,-9.84448,1.89036,10.02433277,3.87552,1.13036,4.037,-13.72,0.76,13.74103344,-10.02448,-0.35964,10.03092918,3.87552,1.13036,4.037,-13.9,-1.49,13.97963161
24/07/2019 22:00,-10.72976,0.46632,10.73988845,3.45024,1.00632,3.594,-14.18,-0.54,14.19027836,-10.91976,0.56632,10.93443537,3.45024,1.00632,3.594,-14.37,-0.44,14.37673468
24/07/2019 22:30,-11.05344,1.70358,11.18394924,2.92656,0.85358,3.0485,-13.98,0.85,14.00581665,-11.32344,-0.82642,11.3535573,2.92656,0.85358,3.0485,-14.25,-1.68,14.34868984
24/07/2019 23:00,-9.22432,1.53374,9.350959194,3.23568,0.94374,3.3705,-12.46,0.59,12.47396088,-9.40432,-0.23626,9.407287252,3.23568,0.94374,3.3705,-12.64,-1.18,12.69495963
24/07/2019 23:30,-7.74288,1.91166,7.975376772,3.53712,1.03166,3.6845,-11.28,0.88,11.31427417,-8.10288,0.02166,8.10290895,3.53712,1.03166,3.6845,-11.64,-1.01,11.68373656
25/07/2019 00:00,-8.12464,0.86948,8.171032407,3.25536,0.94948,3.391,-11.38,-0.08,11.38028119,-8.08464,1.11948,8.161779181,3.25536,0.94948,3.391,-11.34,0.17,11.34127418
25/07/2019 00:30,-6.97968,-0.11574,6.980639559,3.58032,1.04426,3.7295,-10.56,-1.16,10.62352107,-6.66968,2.68426,7.189567654,3.58032,1.04426,3.7295,-10.25,1.64,10.3803709
25/07/2019 01:00,-6.10144,0.01708,6.101463906,3.89856,1.13708,4.061,-10,-1.12,10.06252453,-5.76144,2.83708,6.422087963,3.89856,1.13708,4.061,-9.66,1.7,9.808445341
25/07/2019 01:30,-6.01776,0.04732,6.017946045,3.76224,1.09732,3.919,-9.78,-1.05,9.836203536,-5.69776,2.87732,6.383058781,3.76224,1.09732,3.919,-9.46,1.78,9.626006441
25/07/2019 02:00,-6.17088,-0.03734,6.170992971,3.60912,1.05266,3.7595,-9.78,-1.09,9.840553846,-5.85088,2.83266,6.500519937,3.60912,1.05266,3.7595,-9.46,1.78,9.626006441
25/07/2019 02:30,-5.93328,1.15446,6.044550393,3.54672,1.03446,3.6945,-9.48,0.12,9.480759463,-5.79328,2.68446,6.385015164,3.54672,1.03446,3.6945,-9.34,1.65,9.4846244
25/07/2019 03:00,-5.57488,2.34816,6.049226595,3.76512,1.09816,3.922,-9.34,1.25,9.423274378,-5.69488,0.69816,5.73751563,3.76512,1.09816,3.922,-9.46,-0.4,9.468452883
25/07/2019 03:30,-5.08568,2.51376,5.673017751,3.78432,1.10376,3.942,-8.87,1.41,8.981369606,-5.24568,0.75376,5.299557793,3.78432,1.10376,3.942,-9.03,-0.35,9.0367804
25/07/2019 04:00,-5.96352,2.35064,6.41007638,3.39648,0.99064,3.538,-9.36,1.36,9.458287371,-6.15352,0.59064,6.181801032,3.39648,0.99064,3.538,-9.55,-0.4,9.558373293
25/07/2019 04:30,-5.61048,2.40986,6.106137163,3.59952,1.04986,3.7495,-9.21,1.36,9.309871105,-5.78048,0.67986,5.820322899,3.59952,1.04986,3.7495,-9.38,-0.37,9.387294605
25/07/2019 05:00,-6.13088,2.37766,6.57578563,3.48912,1.01766,3.6345,-9.62,1.36,9.715657466,-6.30088,0.61766,6.331081476,3.48912,1.01766,3.6345,-9.79,-0.4,9.798168196
25/07/2019 05:30,-5.8124,2.4093,6.29195679,3.5976,1.0493,3.7475,-9.41,1.36,9.507770506,-5.9924,0.6493,6.02747445,3.5976,1.0493,3.7475,-9.59,-0.4,9.598338398
25/07/2019 06:00,-5.90368,2.18726,6.295835437,3.55632,1.03726,3.7045,-9.46,1.15,9.529643225,-6.14368,0.39726,6.156510331,3.55632,1.03726,3.7045,-9.7,-0.64,9.721090474
25/07/2019 06:30,-6.63784,-0.06562,6.638164343,3.75216,1.09438,3.9085,-10.39,-1.16,10.45455403,-6.48784,1.24438,6.606099413,3.75216,1.09438,3.9085,-10.24,0.15,10.24109857
25/07/2019 07:00,-5.06064,-0.80602,5.124426353,4.77936,1.39398,4.9785,-9.84,-2.2,10.08293608,-4.79064,1.92398,5.162550789,4.77936,1.39398,4.9785,-9.57,0.53,9.584664835
25/07/2019 07:30,-1.7044,1.1258,2.042646568,6.7056,1.9558,6.985,-8.41,-0.83,8.450857945,-1.7344,0.2658,1.754648968,6.7056,1.9558,6.985,-8.44,-1.69,8.607537395
25/07/2019 08:00,4.23832,1.83076,4.616821266,10.04832,2.93076,10.467,-5.81,-1.1,5.913214016,4.17832,0.73076,4.241741176,10.04832,2.93076,10.467,-5.87,-2.2,6.268723953
25/07/2019 08:30,9.474,4.232,10.37624691,13.104,3.822,13.65,-3.63,0.41,3.653080892,9.064,-1.428,9.175798603,13.104,3.822,13.65,-4.04,-5.25,6.624507529
25/07/2019 09:00,15.95848,3.04914,16.24716402,16.72848,4.87914,17.4255,-0.77,-1.83,1.985396686,15.29848,0.73914,15.31632522,16.72848,4.87914,17.4255,-1.43,-4.14,4.380011416
25/07/2019 09:30,20.80824,3.07532,21.03426835,19.21824,5.60532,20.019,1.59,-2.53,2.988143236,20.52824,1.65532,20.59487125,19.21824,5.60532,20.019,1.31,-3.95,4.161562207
25/07/2019 10:00,26.1256,3.9408,26.42114456,22.1856,6.4708,23.11,3.94,-2.53,4.682360516,26.0656,1.6108,26.11532462,22.1856,6.4708,23.11,3.88,-4.86,6.218842336
25/07/2019 10:30,33.59944,5.37442,34.02655961,25.48944,7.43442,26.5515,8.11,-2.06,8.367538467,33.35944,1.30442,33.38493296,25.48944,7.43442,26.5515,7.87,-6.13,9.975660379
25/07/2019 11:00,36.8412,5.4916,37.24824409,27.5712,8.0416,28.72,9.27,-2.55,9.61433305,36.9112,1.0716,36.92675198,27.5712,8.0416,28.72,9.34,-6.97,11.65403364
25/07/2019 11:30,40.5208,4.5444,40.77483052,29.5008,8.6044,30.73,11.02,-4.06,11.7441049,40.2608,2.1944,40.32055813,29.5008,8.6044,30.73,10.76,-6.41,12.52460379
25/07/2019 12:00,41.3808,3.2869,41.51113489,29.9208,8.7269,31.1675,11.46,-5.44,12.68562967,41.7608,3.4969,41.9069532,29.9208,8.7269,31.1675,11.84,-5.23,12.9436664
25/07/2019 12:30,44.05576,3.86418,44.22490109,30.90576,9.01418,32.1935,13.15,-5.15,14.12249978,44.02576,3.76418,44.18638472,30.90576,9.01418,32.1935,13.12,-5.25,14.13141536
25/07/2019 13:00,44.29968,3.93324,44.47394771,31.03968,9.05324,32.333,13.26,-5.12,14.21414788,44.42968,3.86324,44.59732154,31.03968,9.05324,32.333,13.39,-5.19,14.36064762
25/07/2019 13:30,41.82408,3.45744,41.96674349,29.85408,8.70744,31.098,11.97,-5.25,13.07070771,41.78408,3.32744,41.91635956,29.85408,8.70744,31.098,11.93,-5.38,13.08698972
25/07/2019 14:00,41.60104,3.46322,41.74494487,29.77104,8.68322,31.0115,11.83,-5.22,12.9304795,41.70104,3.35322,41.83564056,29.77104,8.68322,31.0115,11.93,-5.33,13.06651445
25/07/2019 14:30,40.36976,3.60118,40.53006316,29.00976,8.46118,30.2185,11.36,-4.86,12.35593784,40.23976,3.36118,40.37989371,29.00976,8.46118,30.2185,11.23,-5.1,12.33381125
25/07/2019 15:00,28.10952,3.00736,28.26993684,22.61952,6.59736,23.562,5.49,-3.59,6.559588402,28.04952,2.02736,28.12269121,22.61952,6.59736,23.562,5.43,-4.57,7.097168449
25/07/2019 15:30,27.37544,0.95992,27.39226463,22.04544,6.42992,22.964,5.33,-5.47,7.637394844,27.54544,4.27992,27.87595702,22.04544,6.42992,22.964,5.5,-2.15,5.905294235
25/07/2019 16:00,8.09992,-1.98794,8.340300321,12.82992,3.74206,13.3645,-4.73,-5.73,7.430060565,8.13992,4.50206,9.301980534,12.82992,3.74206,13.3645,-4.69,0.76,4.751178801
25/07/2019 16:30,-2.70368,-2.85774,3.934026366,7.27632,2.12226,7.5795,-9.98,-4.98,11.15351066,-2.35368,3.19226,3.96614844,7.27632,2.12226,7.5795,-9.63,1.07,9.689262098
25/07/2019 17:00,15.42648,0.57814,15.43730971,15.93648,4.64814,16.6005,-0.51,-4.07,4.10182886,15.63648,4.24814,16.20327745,15.93648,4.64814,16.6005,-0.3,-0.4,0.5
25/07/2019 17:30,17.2496,2.6228,17.44785889,17.2896,5.0428,18.01,-0.04,-2.42,2.420330556,17.1896,3.5128,17.54485999,17.2896,5.0428,18.01,-0.1,-1.53,1.533264491
25/07/2019 18:00,11.75744,1.99342,11.92523034,14.61744,4.26342,15.2265,-2.86,-2.27,3.651369606,11.67744,2.89342,12.03056459,14.61744,4.26342,15.2265,-2.94,-1.37,3.243532025
25/07/2019 18:30,4.85416,1.32788,5.032507784,11.20416,3.26788,11.671,-6.35,-1.94,6.639736441,4.69416,2.20788,5.187472622,11.20416,3.26788,11.671,-6.51,-1.06,6.595733469
25/07/2019 19:00,-2.16856,0.67542,2.271309017,7.80144,2.27542,8.1265,-9.97,-1.6,10.09756901,-2.35856,1.57542,2.836327458,7.80144,2.27542,8.1265,-10.16,-0.7,10.18408562
25/07/2019 19:30,-6.11776,-0.36518,6.128649431,5.98224,1.74482,6.2315,-12.1,-2.11,12.28259337,-6.23776,0.97482,6.313471616,5.98224,1.74482,6.2315,-12.22,-0.77,12.24423538
25/07/2019 20:00,-7.07624,-0.12932,7.077421579,5.45376,1.59068,5.681,-12.53,-1.72,12.64750173,-7.19624,0.91068,7.253634137,5.45376,1.59068,5.681,-12.65,-0.68,12.6682635
25/07/2019 20:30,-6.902,-0.2735,6.907416757,5.268,1.5365,5.4875,-12.17,-1.81,12.30386118,-7.072,0.9065,7.129861587,5.268,1.5365,5.4875,-12.34,-0.63,12.35607138
25/07/2019 21:00,-9.29448,1.82786,9.472509206,3.93552,1.14786,4.0995,-13.23,0.68,13.24746391,-10.01448,-1.81214,10.17711457,3.93552,1.14786,4.0995,-13.95,-2.96,14.26057853
25/07/2019 21:30,-10.15368,2.37226,10.42712017,3.43632,1.00226,3.5795,-13.59,1.37,13.6588799,-10.98368,-2.70774,11.31251883,3.43632,1.00226,3.5795,-14.42,-3.71,14.88961047
25/07/2019 22:00,-11.52408,-0.78994,11.55112224,3.08592,0.90006,3.2145,-14.61,-1.69,14.7074199,-11.62408,-0.54994,11.63708167,3.08592,0.90006,3.2145,-14.71,-1.45,14.78129223
25/07/2019 22:30,-11.31264,0.43548,11.3210188,2.96736,0.86548,3.091,-14.28,-0.43,14.28647262,-11.88264,-1.83452,12.02341869,2.96736,0.86548,3.091,-14.85,-2.7,15.09345885
25/07/2019 23:00,-10.14432,1.26874,10.22335216,3.11568,0.90874,3.2455,-13.26,0.36,13.26488598,-10.58432,-1.67126,10.71545332,3.11568,0.90874,3.2455,-13.7,-2.58,13.94081777
25/07/2019 23:30,-9.43016,0.54412,9.445844811,3.09984,0.90412,3.229,-12.53,-0.36,12.53517052,-9.71016,-1.30588,9.797577752,3.09984,0.90412,3.229,-12.81,-2.21,12.99923844
26/07/2019 00:00,-8.05784,1.19938,8.146612661,3.39216,0.98938,3.5335,-11.45,0.21,11.4519256,-8.41784,-0.89062,8.464823344,3.39216,0.98938,3.5335,-11.81,-1.88,11.95869976
26/07/2019 00:30,-7.84664,1.24848,7.945342132,3.18336,0.92848,3.316,-11.03,0.32,11.03464091,-8.07664,-0.73152,8.109700068,3.18336,0.92848,3.316,-11.26,-1.66,11.38170462
26/07/2019 01:00,-7.3432,2.0974,7.636862772,3.3168,0.9674,3.455,-10.66,1.13,10.71972481,-7.5932,-1.2426,7.694201778,3.3168,0.9674,3.455,-10.91,-2.21,11.13158569
26/07/2019 01:30,-6.84696,1.73422,7.063170694,3.44304,1.00422,3.5865,-10.29,0.73,10.31586157,-6.96696,-0.42578,6.979958471,3.44304,1.00422,3.5865,-10.41,-1.43,10.50775904
26/07/2019 02:00,-6.53064,-0.52352,6.551590036,3.75936,1.09648,3.916,-10.29,-1.62,10.41674133,-6.23064,2.27648,6.633493499,3.75936,1.09648,3.916,-9.99,1.18,10.0594483
26/07/2019 02:30,-6.5016,-0.5413,6.524094439,3.6984,1.0787,3.8525,-10.2,-1.62,10.32784585,-6.1716,2.2587,6.571938241,3.6984,1.0787,3.8525,-9.87,1.18,9.940286716
26/07/2019 03:00,-6.0444,-0.7942,6.096353418,3.8256,1.1158,3.985,-9.87,-1.91,10.05310897,-5.6344,2.4258,6.13440861,3.8256,1.1158,3.985,-9.46,1.31,9.550272247
26/07/2019 03:30,-6.76072,-1.09396,6.848655591,3.44928,1.00604,3.593,-10.21,-2.1,10.42372774,-6.26072,2.53604,6.754858533,3.44928,1.00604,3.593,-9.71,1.53,9.829801626
26/07/2019 04:00,-3.91848,-0.73664,3.987119762,4.81152,1.40336,5.012,-8.73,-2.14,8.98846483,-3.41848,2.89336,4.478564234,4.81152,1.40336,5.012,-8.23,1.49,8.363791006
26/07/2019 04:30,-4.61488,-0.83184,4.689251028,4.48512,1.30816,4.672,-9.1,-2.14,9.348240476,-4.12488,2.79816,4.984409132,4.48512,1.30816,4.672,-8.61,1.49,8.737974594
26/07/2019 05:00,-6.42656,-1.04608,6.511140975,3.61344,1.05392,3.764,-10.04,-2.1,10.25727059,-5.93656,2.54392,6.458658808,3.61344,1.05392,3.764,-9.55,1.49,9.665536716
26/07/2019 05:30,-6.91632,-0.97476,6.984671746,3.34368,0.97524,3.483,-10.26,-1.95,10.44366315,-6.46632,2.42524,6.906162712,3.34368,0.97524,3.483,-9.81,1.45,9.916582072
26/07/2019 06:00,-5.77504,-0.88272,5.842112769,4.10496,1.19728,4.276,-9.88,-2.08,10.09657368,-5.32504,2.47728,5.87307136,4.10496,1.19728,4.276,-9.43,1.28,9.516475188
26/07/2019 06:30,-5.68808,-1.33444,5.842515229,4.44192,1.29556,4.627,-10.13,-2.63,10.46583967,-5.28808,2.31556,5.772833637,4.44192,1.29556,4.627,-9.73,1.02,9.783317433
26/07/2019 07:00,-3.77792,0.65394,3.834099249,5.84208,1.70394,6.0855,-9.62,-1.05,9.67713284,-3.96792,0.00394,3.967921956,5.84208,1.70394,6.0855,-9.81,-1.7,9.956209118
26/07/2019 07:30,-3.26576,1.16832,3.468452104,6.47424,1.88832,6.744,-9.74,-0.72,9.766575654,-3.39576,-0.51168,3.434094116,6.47424,1.88832,6.744,-9.87,-2.4,10.15760306
26/07/2019 08:00,-3.82768,1.13276,3.991776472,6.59232,1.92276,6.867,-10.42,-0.79,10.44990431,-4.24768,-0.76724,4.31641548,6.59232,1.92276,6.867,-10.84,-2.69,11.16878239
26/07/2019 08:30,-6.08408,-0.62244,6.115836901,6.02592,1.75756,6.277,-12.11,-2.38,12.3416571,-6.22408,-0.18244,6.226753263,6.02592,1.75756,6.277,-12.25,-1.94,12.40266504
26/07/2019 09:00,-7.55584,0.83288,7.601605567,5.80416,1.69288,6.046,-13.36,-0.86,13.38765103,-8.01584,-2.75712,8.47675655,5.80416,1.69288,6.046,-13.82,-4.45,14.5187775
26/07/2019 09:30,-3.20632,0.51774,3.247852006,8.08368,2.35774,8.4205,-11.29,-1.84,11.43895537,-3.87632,-0.91226,3.982219865,8.08368,2.35774,8.4205,-11.96,-3.27,12.39897173
26/07/2019 10:00,-1.86384,-0.53362,1.938723768,8.69616,2.53638,9.0585,-10.56,-3.07,10.99720419,-1.84384,1.17638,2.18714788,8.69616,2.53638,9.0585,-10.54,-1.36,10.62737973
26/07/2019 10:30,-1.6044,-0.4667,1.670900431,8.6856,2.5333,9.0475,-10.29,-3,10.71840007,-1.8544,1.1033,2.157792912,8.6856,2.5333,9.0475,-10.54,-1.43,10.63656429
26/07/2019 11:00,-4.7364,0.8673,4.815152568,7.2936,2.1273,7.5975,-12.03,-1.26,12.09580506,-5.1964,-1.8927,5.530360409,7.2936,2.1273,7.5975,-12.49,-4.02,13.12099463
26/07/2019 11:30,19.63144,3.37292,19.91908697,18.66144,5.44292,19.439,0.97,-2.07,2.286000875,19.31144,0.63292,19.32180899,18.66144,5.44292,19.439,0.65,-4.81,4.853720223
26/07/2019 12:00,12.88584,2.94962,13.21911989,15.73584,4.58962,16.3915,-2.85,-1.64,3.288175786,12.42584,0.16962,12.42699765,15.73584,4.58962,16.3915,-3.31,-4.42,5.522001449
26/07/2019 12:30,21.23576,1.38168,21.28066123,19.68576,5.74168,20.506,1.55,-4.36,4.627321039,21.37576,2.92168,21.57450647,19.68576,5.74168,20.506,1.69,-2.82,3.287628324
26/07/2019 13:00,6.20896,1.79678,6.463714308,12.22896,3.56678,12.7385,-6.02,-1.77,6.274814738,6.06896,0.71678,6.111141387,12.22896,3.56678,12.7385,-6.16,-2.85,6.787348525
26/07/2019 13:30,-2.13552,1.17214,2.436053745,8.06448,2.35214,8.4005,-10.2,-1.18,10.26802805,-2.40552,-0.81786,2.540752143,8.06448,2.35214,8.4005,-10.47,-3.17,10.93936927
26/07/2019 14:00,-1.34336,1.23902,1.827508317,8.39664,2.44902,8.7465,-9.74,-1.21,9.81487137,-1.50336,-0.72098,1.667304246,8.39664,2.44902,8.7465,-9.9,-3.17,10.39513829
26/07/2019 14:30,8.67248,2.64364,9.066462474,12.97248,3.78364,13.513,-4.3,-1.14,4.448550326,7.92248,0.34364,7.929929243,12.97248,3.78364,13.513,-5.05,-3.44,6.110327323
26/07/2019 15:00,18.84816,1.22988,18.88824344,18.06816,5.26988,18.821,0.78,-4.04,4.114608122,19.20816,3.77988,19.57653962,18.06816,5.26988,18.821,1.14,-1.49,1.876086352
26/07/2019 15:30,7.83456,0.70258,7.865999558,12.69456,3.70258,13.2235,-4.86,-3,5.711357107,7.73456,2.67258,8.183281875,12.69456,3.70258,13.2235,-4.96,-1.03,5.065816815
26/07/2019 16:00,-1.09408,0.86256,1.393205225,8.54592,2.49256,8.902,-9.64,-1.63,9.776834866,-1.39408,0.93256,1.677237968,8.54592,2.49256,8.902,-9.94,-1.56,10.06166984
26/07/2019 16:30,1.42336,1.51348,2.077636975,9.78336,2.85348,10.191,-8.36,-1.34,8.466711286,1.23336,1.54348,1.975729587,9.78336,2.85348,10.191,-8.55,-1.31,8.649774564
26/07/2019 17:00,1.3372,2.6946,3.008151093,9.5472,2.7846,9.945,-8.21,-0.09,8.210493286,0.8572,0.9646,1.290443722,9.5472,2.7846,9.945,-8.69,-1.82,8.878541547
26/07/2019 17:30,1.50136,4.11248,4.37796455,9.71136,2.83248,10.116,-8.21,1.28,8.309181668,0.88136,-1.06752,1.384338976,9.71136,2.83248,10.116,-8.83,-3.9,9.652921837
26/07/2019 18:00,11.89232,3.57026,12.41668359,15.05232,4.39026,15.6795,-3.16,-0.82,3.264659247,11.82232,2.00026,11.99034154,15.05232,4.39026,15.6795,-3.23,-2.39,4.018084121
26/07/2019 18:30,4.05336,1.63598,4.371059122,10.92336,3.18598,11.3785,-6.87,-1.55,7.042684147,3.98336,3.12598,5.063487716,10.92336,3.18598,11.3785,-6.94,-0.06,6.940259361
26/07/2019 19:00,-3.80792,0.90144,3.913163528,7.10208,2.07144,7.398,-10.91,-1.17,10.97255668,-3.76792,2.48144,4.511625605,7.10208,2.07144,7.398,-10.87,0.41,10.87772954
26/07/2019 19:30,-7.61688,0.31466,7.62337667,5.19312,1.51466,5.4095,-12.81,-1.2,12.86608332,-7.53688,1.92466,7.778745159,5.19312,1.51466,5.4095,-12.73,0.41,12.7366008
26/07/2019 20:00,-7.90536,0.98052,7.96593599,4.90464,1.43052,5.109,-12.81,-0.45,12.81790154,-8.11536,0.79052,8.153771508,4.90464,1.43052,5.109,-13.02,-0.64,13.03572016
26/07/2019 20:30,-8.6764,1.9148,8.88517732,4.4736,1.3048,4.66,-13.15,0.61,13.16414069,-8.9464,-0.3752,8.954264236,4.4736,1.3048,4.66,-13.42,-1.68,13.52474769
26/07/2019 21:00,-9.90616,1.49862,10.01887558,3.66384,1.06862,3.8165,-13.57,0.43,13.57681111,-10.15616,-0.43138,10.16531724,3.66384,1.06862,3.8165,-13.82,-1.5,13.90116542
26/07/2019 21:30,-9.61648,2.42936,9.918592521,3.80352,1.10936,3.962,-13.42,1.32,13.48476177,-9.74648,-1.37064,9.842384183,3.80352,1.10936,3.962,-13.55,-2.48,13.77508258
26/07/2019 22:00,-9.14472,2.65654,9.522767909,3.72528,1.08654,3.8805,-12.87,1.57,12.96540782,-9.34472,-1.23346,9.425773997,3.72528,1.08654,3.8805,-13.07,-2.32,13.27430977
26/07/2019 22:30,-8.50424,2.79168,8.950730428,3.84576,1.12168,4.006,-12.35,1.67,12.46239945,-8.57424,-1.16832,8.653471165,3.84576,1.12168,4.006,-12.42,-2.29,12.62935074
26/07/2019 23:00,-8.57192,1.76444,8.751631905,3.47808,1.01444,3.623,-12.05,0.75,12.07331769,-8.64192,0.47444,8.654933541,3.47808,1.01444,3.623,-12.12,-0.54,12.13202374
26/07/2019 23:30,-8.23488,-0.19434,8.237172855,3.34512,0.97566,3.4845,-11.58,-1.17,11.63895614,-7.97488,2.70566,8.421360166,3.34512,0.97566,3.4845,-11.32,1.73,11.45143222
27/07/2019 00:00,-7.90472,-0.28096,7.90971155,3.42528,0.99904,3.568,-11.33,-1.28,11.40207437,-7.31472,3.17904,7.975677025,3.42528,0.99904,3.568,-10.74,2.18,10.95901455
27/07/2019 00:30,-5.94856,-0.02208,5.948600978,3.90144,1.13792,4.064,-9.85,-1.16,9.918069369,-5.52856,3.33792,6.458071353,3.90144,1.13792,4.064,-9.43,2.2,9.683227768
27/07/2019 01:00,-5.584,1.638,5.819286898,3.936,1.148,4.1,-9.52,0.49,9.532601953,-5.434,3.408,6.414266911,3.936,1.148,4.1,-9.37,2.26,9.638698045
27/07/2019 01:30,-4.95184,2.37488,5.491882592,4.02816,1.17488,4.196,-8.98,1.2,9.059823398,-4.97184,1.49488,5.191710624,4.02816,1.17488,4.196,-9,0.32,9.005687092
27/07/2019 02:00,-4.2788,2.4666,4.938850575,4.1712,1.2166,4.345,-8.45,1.25,8.54195528,-4.2988,1.5366,4.565174805,4.1712,1.2166,4.345,-8.47,0.32,8.476042709
27/07/2019 02:30,-3.3616,2.9312,4.460077129,4.5984,1.3412,4.79,-7.96,1.59,8.11724707,-3.2416,1.5812,3.606683241,4.5984,1.3412,4.79,-7.84,0.24,7.843672609
27/07/2019 03:00,-4.57736,2.21702,5.086000614,3.93264,1.14702,4.0965,-8.51,1.07,8.577004139,-4.46736,1.75702,4.800460879,3.93264,1.14702,4.0965,-8.4,0.61,8.422119686
27/07/2019 03:30,-5.51472,2.08154,5.894484324,3.60528,1.05154,3.7555,-9.12,1.03,9.17797908,-5.40472,1.61154,5.639863425,3.60528,1.05154,3.7555,-9.01,0.56,9.027386111
27/07/2019 04:00,-5.6376,2.0857,6.011046352,3.4824,1.0157,3.6275,-9.12,1.07,9.182554111,-5.5276,1.6057,5.7560954,3.4824,1.0157,3.6275,-9.01,0.59,9.029296761
27/07/2019 04:30,-4.32752,2.44614,4.971019035,4.03248,1.17614,4.2005,-8.36,1.27,8.455915089,-4.28752,1.73614,4.625690203,4.03248,1.17614,4.2005,-8.32,0.56,8.338824857
27/07/2019 05:00,-4.33136,2.58502,5.044106249,4.02864,1.17502,4.1965,-8.36,1.41,8.478071715,-4.29136,1.49502,4.544321231,4.02864,1.17502,4.1965,-8.32,0.32,8.326151572
27/07/2019 05:30,-4.48016,2.67162,5.216261789,3.87984,1.13162,4.0415,-8.36,1.54,8.500658798,-4.59016,1.20162,4.744835029,3.87984,1.13162,4.0415,-8.47,0.07,8.470289251
27/07/2019 06:00,-3.25912,1.85484,3.749972613,4.37088,1.27484,4.553,-7.63,0.58,7.652012807,-3.33912,2.18484,3.990394492,4.37088,1.27484,4.553,-7.71,0.91,7.763517244
27/07/2019 06:30,-3.32904,1.83528,3.801415526,4.68096,1.36528,4.876,-8.01,0.47,8.023777165,-3.35904,2.10528,3.964259527,4.68096,1.36528,4.876,-8.04,0.74,8.073982908
27/07/2019 07:00,-4.96208,0.99606,5.061064458,4.23792,1.23606,4.4145,-9.2,-0.24,9.203129902,-5.09208,1.94606,5.451277671,4.23792,1.23606,4.4145,-9.33,0.71,9.356976007
27/07/2019 07:30,-0.88792,2.91144,3.043827328,6.38208,1.86144,6.648,-7.27,1.05,7.345433956,-0.82792,1.07144,1.354044017,6.38208,1.86144,6.648,-7.21,-0.79,7.253151039
27/07/2019 08:00,8.07696,3.11078,8.65530098,11.07696,3.23078,11.5385,-3,-0.12,3.002399041,8.04696,2.80078,8.520442116,11.07696,3.23078,11.5385,-3.03,-0.43,3.060359456
27/07/2019 08:30,2.41792,0.91856,2.586520752,8.97792,2.61856,9.352,-6.56,-1.7,6.77669536,2.76792,3.30856,4.31369336,8.97792,2.61856,9.352,-6.21,0.69,6.248215745
27/07/2019 09:00,4.52104,2.69322,5.26243638,10.33104,3.01322,10.7615,-5.81,-0.32,5.818805719,4.65104,2.12322,5.112752317,10.33104,3.01322,10.7615,-5.68,-0.89,5.749304306
27/07/2019 09:30,-3.94976,1.68882,4.295662586,6.27024,1.82882,6.5315,-10.22,-0.14,10.22095886,-3.98976,1.08882,4.135663653,6.27024,1.82882,6.5315,-10.26,-0.74,10.28665154
27/07/2019 10:00,-5.61472,1.28654,5.760231406,5.64528,1.64654,5.8805,-11.26,-0.36,11.26575341,-5.48472,0.79654,5.542258515,5.64528,1.64654,5.8805,-11.13,-0.85,11.16241013
27/07/2019 10:30,-7.4272,1.9054,7.667714718,4.8528,1.4154,5.055,-12.28,0.49,12.28977217,-7.5472,0.2654,7.551865001,4.8528,1.4154,5.055,-12.4,-1.15,12.45321244
27/07/2019 11:00,-6.01576,2.02082,6.346107614,5.69424,1.66082,5.9315,-11.71,0.36,11.71553242,-5.90576,0.29082,5.912916154,5.69424,1.66082,5.9315,-11.6,-1.37,11.6806207
27/07/2019 11:30,-6.80672,1.94054,7.077932795,4.97328,1.45054,5.1805,-11.78,0.49,11.7901866,-6.91672,0.00054,6.916720021,4.97328,1.45054,5.1805,-11.89,-1.45,11.97808833
27/07/2019 12:00,-3.92864,2.28998,4.547331157,6.17136,1.79998,6.4285,-10.1,0.49,10.11187915,-4.11864,0.26998,4.127479213,6.17136,1.79998,6.4285,-10.29,-1.53,10.40312453
27/07/2019 12:30,-7.02376,2.19182,7.357803983,4.56624,1.33182,4.7565,-11.59,0.86,11.62186302,-7.47376,-0.44818,7.487185977,4.56624,1.33182,4.7565,-12.04,-1.78,12.17086685
27/07/2019 13:00,-2.4224,2.6193,3.567737974,6.9576,2.0293,7.2475,-9.38,0.59,9.39853712,-2.6524,0.3193,2.671549784,6.9576,2.0293,7.2475,-9.61,-1.71,9.760952822
27/07/2019 13:30,-4.4204,0.1003,4.42153777,6.0696,1.7703,6.3225,-10.49,-1.67,10.6220996,-4.4004,2.7803,5.205150166,6.0696,1.7703,6.3225,-10.47,1.01,10.51860257
27/07/2019 14:00,-6.22864,-0.26252,6.234169792,5.27136,1.53748,5.491,-11.5,-1.8,11.64001718,-5.80864,2.76748,6.434224444,5.27136,1.53748,5.491,-11.08,1.23,11.14806261
27/07/2019 14:30,-0.78296,0.25622,0.823817364,7.66704,2.23622,7.9865,-8.45,-1.98,8.678876655,-0.38296,3.22622,3.248869627,7.66704,2.23622,7.9865,-8.05,0.99,8.110647323
27/07/2019 15:00,-4.10392,2.14094,4.628799353,5.86608,1.71094,6.1105,-9.97,0.43,9.97926851,-4.20392,1.14094,4.355994427,5.86608,1.71094,6.1105,-10.07,-0.57,10.08611917
27/07/2019 15:30,-4.83992,1.96794,5.224711805,5.65008,1.64794,5.8855,-10.49,0.32,10.4948797,-4.78992,1.14794,4.925555791,5.65008,1.64794,5.8855,-10.44,-0.5,10.45196632
27/07/2019 16:00,-1.67712,2.67334,3.155864105,7.14288,2.08334,7.4405,-8.82,0.59,8.839711534,-1.78712,1.05334,2.074445239,7.14288,2.08334,7.4405,-8.93,-1.03,8.989204637
27/07/2019 16:30,4.43104,3.89572,5.900063542,10.03104,2.92572,10.449,-5.6,0.97,5.683388074,4.26104,1.76572,4.612399484,10.03104,2.92572,10.449,-5.77,-1.16,5.885448156
27/07/2019 17:00,10.21912,4.59516,11.20472708,12.90912,3.76516,13.447,-2.69,0.83,2.815137652,10.21912,2.50516,10.52170329,12.90912,3.76516,13.447,-2.69,-1.26,2.970471343
27/07/2019 17:30,16.62264,5.33952,17.4591705,15.87264,4.62952,16.534,0.75,0.71,1.032763284,16.05264,3.11952,16.35294029,15.87264,4.62952,16.534,0.18,-1.51,1.520690633
27/07/2019 18:00,10.48992,4.75206,11.51609725,13.30992,3.88206,13.8645,-2.82,0.87,2.951152317,10.18992,2.71206,10.54465452,13.30992,3.88206,13.8645,-3.12,-1.17,3.332161461
27/07/2019 18:30,4.15976,4.07618,5.823988895,9.92976,2.89618,10.3435,-5.77,1.18,5.889422722,3.88976,1.83618,4.301370694,9.92976,2.89618,10.3435,-6.04,-1.06,6.132307885
27/07/2019 19:00,0.92928,3.64104,3.757756458,8.36928,2.44104,8.718,-7.44,1.2,7.536152865,0.79928,1.62104,1.807379097,8.36928,2.44104,8.718,-7.57,-0.82,7.614282632
27/07/2019 19:30,-4.22232,3.07974,5.226163473,5.82768,1.69974,6.0705,-10.05,1.38,10.14430382,-4.46232,0.91974,4.556119122,5.82768,1.69974,6.0705,-10.29,-0.78,10.31952034
27/07/2019 20:00,-6.45384,2.80638,7.037600404,4.61616,1.34638,4.8085,-11.07,1.46,11.16586316,-6.69384,0.61638,6.722158749,4.61616,1.34638,4.8085,-11.31,-0.73,11.33353431
27/07/2019 20:30,-6.5124,2.7893,7.084599371,4.5576,1.3293,4.7475,-11.07,1.46,11.16586316,-6.7524,0.6493,6.783545994,4.5576,1.3293,4.7475,-11.31,-0.68,11.33042365
27/07/2019 21:00,-6.52872,2.76704,7.090888181,4.48128,1.30704,4.668,-11.01,1.46,11.10638105,-6.68872,0.76704,6.732557137,4.48128,1.30704,4.668,-11.17,-0.54,11.1830452
27/07/2019 21:30,-7.01904,2.43278,7.428683669,4.26096,1.24278,4.4385,-11.28,1.19,11.3425967,-6.90904,1.21278,7.014675263,4.26096,1.24278,4.4385,-11.17,-0.03,11.17004029
27/07/2019 22:00,-7.77272,0.05254,7.772897571,3.91728,1.14254,4.0805,-11.69,-1.09,11.74070696,-7.25272,3.43254,8.023981446,3.91728,1.14254,4.0805,-11.17,2.29,11.40232432
27/07/2019 22:30,-6.02352,0.21564,6.027378684,4.47648,1.30564,4.663,-10.5,-1.09,10.55642458,-5.49352,3.55564,6.543801479,4.47648,1.30564,4.663,-9.97,2.25,10.22073383
27/07/2019 23:00,-6.5784,-0.0912,6.579032148,4.0416,1.1788,4.21,-10.62,-1.27,10.69566735,-6.0584,3.5488,7.021267122,4.0416,1.1788,4.21,-10.1,2.37,10.37433853
27/07/2019 23:30,-5.06104,2.78428,5.776360532,4.36896,1.27428,4.551,-9.43,1.51,9.550130889,-5.04104,0.52428,5.068229849,4.36896,1.27428,4.551,-9.41,-0.75,9.4398411
28/07/2019 00:00,-4.86168,2.49076,5.462583436,4.28832,1.25076,4.467,-9.15,1.24,9.233639586,-4.73168,1.43076,4.943265095,4.28832,1.25076,4.467,-9.02,0.18,9.02179583
28/07/2019 00:30,-4.65048,2.67736,5.366117852,4.13952,1.20736,4.312,-8.79,1.47,8.912070467,-4.65048,1.25736,4.817459746,4.13952,1.20736,4.312,-8.79,0.05,8.790142206
28/07/2019 01:00,-3.91792,0.27144,3.92731165,4.46208,1.30144,4.648,-8.38,-1.03,8.443062241,-3.56792,4.13144,5.458832256,4.46208,1.30144,4.648,-8.03,2.83,8.514094197
28/07/2019 01:30,-3.64552,0.07714,3.646336058,4.34448,1.26714,4.5255,-7.99,-1.19,8.078130972,-3.28552,4.24714,5.369621947,4.34448,1.26714,4.5255,-7.63,2.98,8.191294159
28/07/2019 02:00,-3.69208,0.03356,3.692232522,4.29792,1.25356,4.477,-7.99,-1.22,8.082604778,-3.33208,4.23356,5.387558575,4.29792,1.25356,4.477,-7.63,2.98,8.191294159
28/07/2019 02:30,-2.964,0.033,2.964183699,4.536,1.323,4.725,-7.5,-1.29,7.610131405,-2.614,4.233,4.975066331,4.536,1.323,4.725,-7.15,2.91,7.719494802
28/07/2019 03:00,-2.99224,0.01018,2.992257317,4.45776,1.30018,4.6435,-7.45,-1.29,7.560859739,-2.64224,4.21018,4.970618457,4.45776,1.30018,4.6435,-7.1,2.91,7.673206631
28/07/2019 03:30,-1.54056,0.29192,1.567973979,5.14944,1.50192,5.364,-6.69,-1.21,6.798543962,-1.18056,4.46192,4.61545794,5.14944,1.50192,5.364,-6.33,2.96,6.987882369
28/07/2019 04:00,-1.24448,0.41786,1.312759479,5.13552,1.49786,5.3495,-6.38,-1.08,6.470765024,-0.89448,4.59786,4.684059249,5.13552,1.49786,5.3495,-6.03,3.1,6.780184363
28/07/2019 04:30,-1.90728,0.29746,1.930336616,4.72272,1.37746,4.9195,-6.63,-1.08,6.717387885,-1.54728,4.47746,4.73726962,4.72272,1.37746,4.9195,-6.27,3.1,6.994490689
28/07/2019 05:00,-2.15704,0.30378,2.178325928,4.57296,1.33378,4.7635,-6.73,-1.03,6.808362505,-1.79704,4.47378,4.821209418,4.57296,1.33378,4.7635,-6.37,3.14,7.101865952
28/07/2019 05:30,-2.17368,0.21976,2.184760673,4.69632,1.36976,4.892,-6.87,-1.15,6.965586838,-1.83368,4.38976,4.757349598,4.69632,1.36976,4.892,-6.53,3.02,7.194532646
28/07/2019 06:00,-1.88632,0.18524,1.895393627,4.78368,1.39524,4.983,-6.67,-1.21,6.778864212,-1.55632,4.36524,4.634377218,4.78368,1.39524,4.983,-6.34,2.97,7.001178472
28/07/2019 06:30,-2.22384,0.18888,2.231846769,4.79616,1.39888,4.996,-7.02,-1.21,7.12351739,-1.87384,4.32888,4.717041276,4.79616,1.39888,4.996,-6.67,2.93,7.285176731
28/07/2019 07:00,-1.2744,0.9883,1.612709599,5.4456,1.5883,5.6725,-6.72,-0.6,6.746732542,-0.9244,3.6983,3.812077944,5.4456,1.5883,5.6725,-6.37,2.11,6.710365117
28/07/2019 07:30,-1.3828,1.1271,1.783953545,5.6472,1.6471,5.8825,-7.03,-0.52,7.049205629,-1.0328,3.6371,3.780895694,5.6472,1.6471,5.8825,-6.68,1.99,6.970114777
28/07/2019 08:00,-0.54536,1.25302,1.366556494,6.28464,1.83302,6.5465,-6.83,-0.58,6.854582409,-0.19536,3.77302,3.778074304,6.28464,1.83302,6.5465,-6.48,1.94,6.764170311
28/07/2019 08:30,-0.07176,1.30032,1.302298583,6.85824,2.00032,7.144,-6.93,-0.7,6.965263814,0.29824,3.80032,3.812004617,6.85824,2.00032,7.144,-6.56,1.8,6.80247014
28/07/2019 09:00,1.59288,1.78334,2.391143712,7.86288,2.29334,8.1905,-6.27,-0.51,6.290707432,1.75288,3.49334,3.908453997,7.86288,2.29334,8.1905,-6.11,1.2,6.226724661
28/07/2019 09:30,2.48912,4.12016,4.813671863,8.46912,2.47016,8.822,-5.98,1.65,6.203458713,2.16912,1.14016,2.450519618,8.46912,2.47016,8.822,-6.3,-1.33,6.438858595
28/07/2019 10:00,-0.96424,3.39668,3.530891361,7.08576,2.06668,7.381,-8.05,1.33,8.159129856,-1.07424,0.89668,1.399295037,7.08576,2.06668,7.381,-8.16,-1.17,8.243451947
28/07/2019 10:30,-4.128,0.0735,4.12865429,6.012,1.7535,6.2625,-10.14,-1.68,10.27822942,-3.678,3.2335,4.897265181,6.012,1.7535,6.2625,-9.69,1.48,9.802372162
28/07/2019 11:00,-2.55696,1.80172,3.127976886,6.86304,2.00172,7.149,-9.42,-0.2,9.422122903,-2.64696,1.61172,3.099038335,6.86304,2.00172,7.149,-9.51,-0.39,9.517993486
28/07/2019 11:30,-0.99624,3.04068,3.199723269,7.61376,2.22068,7.931,-8.61,0.82,8.648959475,-1.16624,1.08068,1.589963836,7.61376,2.22068,7.931,-8.78,-1.14,8.853699792
28/07/2019 12:00,-1.50344,3.15108,3.491366065,7.54656,2.20108,7.861,-9.05,0.95,9.099725271,-1.57344,0.87108,1.79846985,7.54656,2.20108,7.861,-9.12,-1.33,9.216468955
28/07/2019 12:30,-1.05536,4.14552,4.277747164,7.90464,2.30552,8.234,-8.96,1.84,9.146977643,-1.32536,-0.16448,1.335527162,7.90464,2.30552,8.234,-9.23,-2.47,9.554778909
28/07/2019 13:00,-1.13504,4.27228,4.420485516,7.82496,2.28228,8.151,-8.96,1.99,9.178327734,-1.16504,0.00228,1.165042231,7.82496,2.28228,8.151,-8.99,-2.28,9.274615895
28/07/2019 13:30,-0.91216,4.27312,4.369392452,7.82784,2.28312,8.154,-8.74,1.99,8.963687857,-0.95216,0.16312,0.966031469,7.82784,2.28312,8.154,-8.78,-2.12,9.032319746
28/07/2019 14:00,-2.22928,1.70146,2.804399303,7.17072,2.09146,7.4695,-9.4,-0.39,9.408086947,-1.81928,2.46146,3.060811175,7.17072,2.09146,7.4695,-8.99,0.37,8.997610794
28/07/2019 14:30,-3.24888,2.24366,3.948320079,6.32112,1.84366,6.5845,-9.57,0.4,9.578355809,-3.18888,1.48366,3.517129888,6.32112,1.84366,6.5845,-9.51,-0.36,9.516811441
28/07/2019 15:00,-3.63024,2.45618,4.383088255,6.08976,1.77618,6.3435,-9.72,0.68,9.743756976,-3.61024,0.97618,3.739887732,6.08976,1.77618,6.3435,-9.7,-0.8,9.732933782
28/07/2019 15:30,-4.02456,2.71992,4.857473417,5.96544,1.73992,6.214,-9.99,0.98,10.03795298,-4.33456,0.84992,4.417100225,5.96544,1.73992,6.214,-10.3,-0.89,10.33837995
28/07/2019 16:00,-4.13496,2.74522,4.963277853,5.91504,1.72522,6.1615,-10.05,1.02,10.10162858,-4.29496,0.87522,4.383228428,5.91504,1.72522,6.1615,-10.21,-0.85,10.24532088
28/07/2019 16:30,-3.35048,2.87486,4.414808744,6.35952,1.85486,6.6245,-9.71,1.02,9.763426653,-3.46048,1.24486,3.677580489,6.35952,1.85486,6.6245,-9.82,-0.61,9.838927787
28/07/2019 17:00,-4.60104,0.81678,4.672975353,5.98896,1.74678,6.2385,-10.59,-0.93,10.63075726,-4.28104,3.47678,5.51500704,5.98896,1.74678,6.2385,-10.27,1.73,10.41469155
28/07/2019 17:30,-5.12528,0.89346,5.202573003,5.87472,1.71346,6.1195,-11,-0.82,11.03052129,-5.10528,3.35346,6.108156665,5.87472,1.71346,6.1195,-10.98,1.64,11.10180166
28/07/2019 18:00,-5.2232,0.7049,5.270550469,5.7768,1.6849,6.0175,-11,-0.98,11.04356826,-4.9532,3.3549,5.982436314,5.7768,1.6849,6.0175,-10.73,1.67,10.85918045
28/07/2019 18:30,-5.9364,0.6923,5.976631514,5.2536,1.5323,5.4725,-11.19,-0.84,11.22148386,-5.7764,3.2023,6.604659132,5.2536,1.5323,5.4725,-11.03,1.67,11.15570706
28/07/2019 19:00,-6.39728,0.50246,6.416981958,5.08272,1.48246,5.2945,-11.48,-0.98,11.52175334,-5.94728,3.28246,6.792987785,5.08272,1.48246,5.2945,-11.03,1.8,11.17590712
28/07/2019 19:30,-7.5596,0.4547,7.573262457,4.3704,1.2747,4.5525,-11.93,-0.82,11.95814785,-7.3196,3.0247,7.91993398,4.3704,1.2747,4.5525,-11.69,1.75,11.82026226
28/07/2019 20:00,-7.4352,3.1414,8.071591727,4.0848,1.1914,4.255,-11.52,1.95,11.6838735,-7.5452,0.4014,7.555869573,4.0848,1.1914,4.255,-11.63,-0.79,11.65680059
28/07/2019 20:30,-7.4112,3.3934,8.151137896,3.9888,1.1634,4.155,-11.4,2.23,11.61606216,-7.7112,0.1734,7.713149357,3.9888,1.1634,4.155,-11.7,-0.99,11.74180991
28/07/2019 21:00,-7.91896,3.20322,8.542279898,3.85104,1.12322,4.0115,-11.77,2.08,11.95237633,-7.89896,0.35322,7.906853575,3.85104,1.12322,4.0115,-11.75,-0.77,11.77520276
28/07/2019 21:30,-7.02448,3.49786,7.847187002,4.17552,1.21786,4.3495,-11.2,2.28,11.42971566,-7.25448,0.40786,7.265936268,4.17552,1.21786,4.3495,-11.43,-0.81,11.45866484
28/07/2019 22:00,-6.108,3.566,7.072766078,4.272,1.246,4.45,-10.38,2.32,10.63610831,-6.198,0.646,6.23157444,4.272,1.246,4.45,-10.47,-0.6,10.48717789
28/07/2019 22:30,-6.15896,2.85072,6.786707066,3.91104,1.14072,4.074,-10.07,1.71,10.21415684,-6.34896,1.52072,6.528543666,3.91104,1.14072,4.074,-10.26,0.38,10.26703463
28/07/2019 23:00,-5.71536,2.80302,6.365709784,3.88464,1.13302,4.0465,-9.6,1.67,9.744172618,-5.74536,1.48302,5.933675914,3.88464,1.13302,4.0465,-9.63,0.35,9.636358233
28/07/2019 23:30,-4.66344,3.44858,5.80003247,4.00656,1.16858,4.1735,-8.67,2.28,8.96478109,-4.65344,2.10858,5.108875948,4.00656,1.16858,4.1735,-8.66,0.94,8.710866777
29/07/2019 00:00,-4.01112,0.85884,4.102034837,4.17888,1.21884,4.353,-8.19,-0.36,8.19790827,-3.67112,3.71884,5.225599774,4.17888,1.21884,4.353,-7.85,2.5,8.238476801
29/07/2019 00:30,-3.16112,2.06884,3.777933112,4.41888,1.28884,4.603,-7.58,0.78,7.620026247,-3.01112,2.83884,4.138339788,4.41888,1.28884,4.603,-7.43,1.55,7.589953887
29/07/2019 01:00,-2.66448,2.95286,3.977290013,4.53552,1.32286,4.7245,-7.2,1.63,7.382201569,-2.65448,2.08286,3.374102821,4.53552,1.32286,4.7245,-7.19,0.76,7.230055325
29/07/2019 01:30,-1.79832,2.82924,3.352395233,4.83168,1.40924,5.033,-6.63,1.42,6.780361347,-1.66832,2.39924,2.922266962,4.83168,1.40924,5.033,-6.5,0.99,6.574960076
29/07/2019 02:00,-1.70944,2.80558,3.285340812,4.75056,1.38558,4.9485,-6.46,1.42,6.61422709,-1.57944,2.37558,2.852719939,4.75056,1.38558,4.9485,-6.33,0.99,6.406949352
29/07/2019 02:30,-1.77904,2.96528,3.458015153,4.68096,1.36528,4.876,-6.46,1.6,6.655193461,-1.64904,2.54528,3.032784727,4.68096,1.36528,4.876,-6.33,1.18,6.43904496
29/07/2019 03:00,-1.29248,3.08136,3.341449386,4.90752,1.43136,5.112,-6.2,1.65,6.415800807,-1.16248,2.67136,2.913335545,4.90752,1.43136,5.112,-6.07,1.24,6.195361168
29/07/2019 03:30,-1.8068,2.9301,3.442384675,4.6632,1.3601,4.8575,-6.47,1.57,6.657762387,-1.6768,2.4901,3.002042013,4.6632,1.3601,4.8575,-6.34,1.13,6.439914596
29/07/2019 04:00,-1.5688,2.9616,3.351448642,4.7712,1.3916,4.97,-6.34,1.57,6.531500593,-1.4488,2.5216,2.908176061,4.7712,1.3916,4.97,-6.22,1.13,6.321811449
29/07/2019 04:30,-1.87264,2.93798,3.484036029,4.58736,1.33798,4.7785,-6.46,1.6,6.655193461,-1.75264,2.46798,3.026990626,4.58736,1.33798,4.7785,-6.34,1.13,6.439914596
29/07/2019 05:00,-1.48352,3.04314,3.385488539,4.77648,1.39314,4.9755,-6.26,1.65,6.473801047,-1.35352,2.58314,2.916269646,4.77648,1.39314,4.9755,-6.13,1.19,6.244437525
29/07/2019 05:30,-1.9068,3.6151,4.087154787,4.7832,1.3951,4.9825,-6.69,2.22,7.048723289,-1.9068,1.3051,2.310664893,4.7832,1.3951,4.9825,-6.69,-0.09,6.690605354
29/07/2019 06:00,-1.8884,2.9213,3.478512362,4.9416,1.4413,5.1475,-6.83,1.48,6.988512002,-1.8084,1.6813,2.46922665,4.9416,1.4413,5.1475,-6.75,0.24,6.754265319
29/07/2019 06:30,-2.22896,0.43572,2.2711483,5.47104,1.59572,5.699,-7.7,-1.16,7.786886412,-1.89896,3.35572,3.855762674,5.47104,1.59572,5.699,-7.37,1.76,7.577235644
29/07/2019 07:00,0.78936,0.43898,0.903212406,7.29936,2.12898,7.6035,-6.51,-1.69,6.725786199,1.17936,3.75898,3.939647275,7.29936,2.12898,7.6035,-6.12,1.63,6.333348246
29/07/2019 07:30,0.81064,0.53352,0.970453914,7.76064,2.26352,8.084,-6.95,-1.73,7.162080703,0.96064,1.96352,2.185918571,7.76064,2.26352,8.084,-6.8,-0.3,6.80661443
29/07/2019 08:00,7.8916,2.8313,8.384128473,11.4216,3.3313,11.8975,-3.53,-0.5,3.565234915,7.7516,1.6813,7.931839147,11.4216,3.3313,11.8975,-3.67,-1.65,4.023853874
