Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/07/2019 08:30,12.62664,3.26152,13.04107167,14.33664,4.18152,14.934,-1.71,-0.92,1.941777536,12.63664,2.09152,12.80855676,14.33664,4.18152,14.934,-1.7,-2.09,2.694086116
29/07/2019 09:00,11.54808,3.15694,11.97181782,13.97808,4.07694,14.5605,-2.43,-0.92,2.598326384,11.56808,1.58694,11.67642297,13.97808,4.07694,14.5605,-2.41,-2.49,3.465284981
29/07/2019 09:30,9.65336,3.33348,10.21271013,13.14336,3.83348,13.691,-3.49,-0.5,3.525634695,9.42336,0.58348,9.441406813,13.14336,3.83348,13.691,-3.72,-3.25,4.939726713
29/07/2019 10:00,15.91336,3.90598,16.38571653,16.20336,4.72598,16.8785,-0.29,-0.82,0.869770085,15.80336,1.14598,15.84485587,16.20336,4.72598,16.8785,-0.4,-3.58,3.602277058
29/07/2019 10:30,24.53704,4.13622,24.88322021,20.38704,5.94622,21.2365,4.15,-1.81,4.527537962,24.31704,2.45622,24.44077435,20.38704,5.94622,21.2365,3.93,-3.49,5.25594901
29/07/2019 11:00,30.64408,3.91744,30.89346169,23.61408,6.88744,24.598,7.03,-2.97,7.631631542,30.70408,3.30744,30.88170475,23.61408,6.88744,24.598,7.09,-3.58,7.942575149
29/07/2019 11:30,32.52248,3.01364,32.66180845,24.73248,7.21364,25.763,7.79,-4.2,8.850090395,32.75248,3.97364,32.99264707,24.73248,7.21364,25.763,8.02,-3.24,8.64973988
29/07/2019 12:00,32.72608,2.01094,32.78780554,24.82608,7.24094,25.8605,7.9,-5.23,9.474328472,33.00608,5.10094,33.39791769,24.82608,7.24094,25.8605,8.18,-2.14,8.455294199
29/07/2019 12:30,37.89464,2.47552,37.97541231,27.34464,7.97552,28.484,10.55,-5.5,11.89758379,38.09464,5.64552,38.51069323,27.34464,7.97552,28.484,10.75,-2.33,10.99960908
29/07/2019 13:00,43.962,3.8735,44.13231748,30.252,8.8235,31.5125,13.71,-4.95,14.57623408,44.202,5.0335,44.48767162,30.252,8.8235,31.5125,13.95,-3.79,14.45567709
29/07/2019 13:30,43.90856,3.27958,44.03086743,30.47856,8.88958,31.7485,13.43,-5.61,14.55462126,44.04856,6.05958,44.46340234,30.47856,8.88958,31.7485,13.57,-2.83,13.86195513
29/07/2019 14:00,42.2704,3.1572,42.38814254,29.7504,8.6772,30.99,12.52,-5.52,13.6828652,42.6304,6.1272,43.06847552,29.7504,8.6772,30.99,12.88,-2.55,13.13
29/07/2019 14:30,40.01384,3.11612,40.13499216,28.20384,8.22612,29.379,11.81,-5.11,12.86810786,40.11384,5.85612,40.53904662,28.20384,8.22612,29.379,11.91,-2.37,12.14351679
29/07/2019 15:00,34.712,2.5785,34.80763718,25.812,7.5285,26.8875,8.9,-4.95,10.18393342,35.182,5.5085,35.61062617,25.812,7.5285,26.8875,9.37,-2.02,9.585264733
29/07/2019 15:30,37.12568,4.79624,37.4342094,26.45568,7.71624,27.558,10.67,-2.92,11.062337,37.17568,3.70624,37.35997054,26.45568,7.71624,27.558,10.72,-4.01,11.44545761
29/07/2019 16:00,35.1912,5.2666,35.58310882,25.7712,7.5166,26.845,9.42,-2.25,9.684983221,35.0012,3.4066,35.16658819,25.7712,7.5166,26.845,9.23,-4.11,10.10371219
29/07/2019 16:30,35.45376,5.87318,35.93693562,26.03376,7.59318,27.1185,9.42,-1.72,9.57574018,35.38376,3.93318,35.60169064,26.03376,7.59318,27.1185,9.35,-3.66,10.04082168
29/07/2019 17:00,26.41304,5.20672,26.92134126,21.62304,6.30672,22.524,4.79,-1.1,4.914682085,26.28304,3.60672,26.52935395,21.62304,6.30672,22.524,4.66,-2.7,5.385684729
29/07/2019 17:30,19.05712,4.49916,19.58101794,17.99712,5.24916,18.747,1.06,-0.75,1.298499134,18.89712,3.17916,19.16267733,17.99712,5.24916,18.747,0.9,-2.07,2.257188517
29/07/2019 18:00,14.07184,3.89762,14.60164794,15.83184,4.61762,16.4915,-1.76,-0.72,1.901578292,13.91184,2.83762,14.19828791,15.83184,4.61762,16.4915,-1.92,-1.78,2.618167298
29/07/2019 18:30,5.5488,2.8559,6.240620662,11.6088,3.3859,12.0925,-6.06,-0.53,6.083132417,5.4688,2.3459,5.950715944,11.6088,3.3859,12.0925,-6.14,-1.04,6.227455339
29/07/2019 19:00,1.84336,2.37848,3.009176499,9.66336,2.81848,10.066,-7.82,-0.44,7.832368735,2.00336,2.06848,2.87959386,9.66336,2.81848,10.066,-7.66,-0.75,7.696629132
29/07/2019 19:30,-4.6032,1.4424,4.823895521,6.3168,1.8424,6.58,-10.92,-0.4,10.92732355,-4.6132,1.1624,4.757392984,6.3168,1.8424,6.58,-10.93,-0.68,10.95113236
29/07/2019 20:00,-7.89712,1.29584,8.002731134,4.68288,1.36584,4.878,-12.58,-0.07,12.58019475,-7.76712,0.81584,7.809849422,4.68288,1.36584,4.878,-12.45,-0.55,12.46214267
29/07/2019 20:30,-9.18448,1.61286,9.325019584,4.05552,1.18286,4.2245,-13.24,0.43,13.24698079,-9.20448,0.70286,9.231276415,4.05552,1.18286,4.2245,-13.26,-0.48,13.26868494
29/07/2019 21:00,-10.28608,1.01156,10.33570004,3.67392,1.07156,3.827,-13.96,-0.06,13.96012894,-10.12608,0.55156,10.1410904,3.67392,1.07156,3.827,-13.8,-0.52,13.80979363
29/07/2019 21:30,-10.13424,1.35418,10.22431532,3.54576,1.03418,3.6935,-13.68,0.32,13.68374218,-10.06424,0.70418,10.08884514,3.54576,1.03418,3.6935,-13.61,-0.33,13.61400015
29/07/2019 22:00,-10.3172,1.3704,10.40781495,3.2928,0.9604,3.43,-13.61,0.41,13.61617421,-10.2272,0.5204,10.24043144,3.2928,0.9604,3.43,-13.52,-0.44,13.52715787
29/07/2019 22:30,-9.06752,2.10614,9.308906738,3.31248,0.96614,3.4505,-12.38,1.14,12.43237709,-9.21752,0.05614,9.217690961,3.31248,0.96614,3.4505,-12.53,-0.91,12.56300123
29/07/2019 23:00,-9.2344,-0.4392,9.24483856,2.9856,0.8708,3.11,-12.22,-1.31,12.29001627,-8.6844,2.8408,9.137228683,2.9856,0.8708,3.11,-11.67,1.97,11.83510879
29/07/2019 23:30,-8.29616,1.51862,8.4340072,2.94384,0.85862,3.0665,-11.24,0.66,11.25936055,-8.49616,1.14862,8.573451035,2.94384,0.85862,3.0665,-11.44,0.29,11.44367511
30/07/2019 00:00,-7.78704,0.96378,7.846455496,2.89296,0.84378,3.0135,-10.68,0.12,10.68067414,-7.76704,1.49378,7.909379814,2.89296,0.84378,3.0135,-10.66,0.65,10.67979869
30/07/2019 00:30,-5.44248,1.53136,5.653817471,3.70752,1.08136,3.862,-9.15,0.45,9.161058891,-5.53248,1.88136,5.843616209,3.70752,1.08136,3.862,-9.24,0.8,9.274567375
30/07/2019 01:00,-5.098,1.4435,5.29842394,3.852,1.1235,4.0125,-8.95,0.32,8.955718843,-5.148,1.8835,5.481740257,3.852,1.1235,4.0125,-9,0.76,9.032031887
30/07/2019 01:30,-4.68616,1.99612,5.093583277,3.96384,1.15612,4.129,-8.65,0.84,8.690690421,-4.68616,2.03612,5.109391373,3.96384,1.15612,4.129,-8.65,0.88,8.694647779
30/07/2019 02:00,-3.7368,2.5601,4.529656306,4.1832,1.2201,4.3575,-7.92,1.34,8.032558746,-3.7568,1.6301,4.095213334,4.1832,1.2201,4.3575,-7.94,0.41,7.950578595
30/07/2019 02:30,-3.84864,2.62748,4.660008691,4.07136,1.18748,4.241,-7.92,1.44,8.049844719,-3.86864,1.70748,4.228695236,4.07136,1.18748,4.241,-7.94,0.52,7.957009488
30/07/2019 03:00,-3.51192,2.60694,4.373753337,4.13808,1.20694,4.3105,-7.65,1.4,7.777049569,-3.52192,1.67694,3.90077534,4.13808,1.20694,4.3105,-7.66,0.47,7.674405514
30/07/2019 03:30,-2.1992,2.8244,3.57962512,4.7808,1.3944,4.98,-6.98,1.43,7.124977193,-2.1892,1.8944,2.895055785,4.7808,1.3944,4.98,-6.97,0.5,6.98791099
30/07/2019 04:00,-2.46992,2.70544,3.663319587,4.51008,1.31544,4.698,-6.98,1.39,7.117056976,-2.45992,1.78544,3.039572733,4.51008,1.31544,4.698,-6.97,0.47,6.985828512
30/07/2019 04:30,-2.65048,2.66986,3.762073451,4.55952,1.32986,4.7495,-7.21,1.34,7.333464393,-2.66048,1.74986,3.184362393,4.55952,1.32986,4.7495,-7.22,0.42,7.232205749
30/07/2019 05:00,-3.414,2.6355,4.312917371,4.236,1.2355,4.4125,-7.65,1.4,7.777049569,-3.424,1.7255,3.834204774,4.236,1.2355,4.4125,-7.66,0.49,7.675656324
30/07/2019 05:30,-2.7996,2.9572,4.072197441,4.3104,1.2572,4.49,-7.11,1.7,7.310410385,-2.9096,1.7872,3.41465313,4.3104,1.2572,4.49,-7.22,0.53,7.239426773
30/07/2019 06:00,-2.35696,2.65672,3.55153792,4.82304,1.40672,5.024,-7.18,1.25,7.287996981,-2.39696,1.74672,2.965880645,4.82304,1.40672,5.024,-7.22,0.34,7.228001107
30/07/2019 06:30,-2.70576,2.18082,3.475214101,5.21424,1.52082,5.4315,-7.92,0.66,7.947452422,-2.79576,0.93082,2.946642131,5.21424,1.52082,5.4315,-8.01,-0.59,8.031699696
30/07/2019 07:00,-2.04096,2.48472,3.215486153,5.87904,1.71472,6.124,-7.92,0.77,7.957342521,-2.26096,0.48472,2.312335097,5.87904,1.71472,6.124,-8.14,-1.23,8.232405481
30/07/2019 07:30,1.44032,2.03926,2.496618323,8.02032,2.33926,8.3545,-6.58,-0.3,6.586835355,1.64032,1.59926,2.290912973,8.02032,2.33926,8.3545,-6.38,-0.74,6.422771987
30/07/2019 08:00,2.41144,-0.77958,2.53432197,9.12144,2.66042,9.5015,-6.71,-3.44,7.540404498,2.66144,4.13042,4.913617023,9.12144,2.66042,9.5015,-6.46,1.47,6.625141508
30/07/2019 08:30,12.3264,1.7652,12.45215114,14.2464,4.1552,14.84,-1.92,-2.39,3.065697311,12.6764,2.7252,12.96602607,14.2464,4.1552,14.84,-1.57,-1.43,2.123628969
30/07/2019 09:00,17.37352,2.79436,17.59680781,16.64352,4.85436,17.337,0.73,-2.06,2.185520533,17.20352,2.07436,17.32812944,16.64352,4.85436,17.337,0.56,-2.78,2.835842027
30/07/2019 09:30,28.53312,3.96466,28.80724676,22.47312,6.55466,23.4095,6.06,-2.59,6.590273135,28.47312,2.98466,28.62912429,22.47312,6.55466,23.4095,6,-3.57,6.981754794
30/07/2019 10:00,23.8364,3.4352,24.08266107,20.0064,5.8352,20.84,3.83,-2.4,4.519834068,23.9664,2.5652,24.10328982,20.0064,5.8352,20.84,3.96,-3.27,5.135610967
30/07/2019 10:30,32.62848,4.23164,32.90173984,24.34848,7.10164,25.363,8.28,-2.87,8.76329276,32.84848,3.74164,33.06089092,24.34848,7.10164,25.363,8.5,-3.36,9.14
30/07/2019 11:00,22.75496,3.07978,22.96243126,19.16496,5.58978,19.9635,3.59,-2.51,4.380433768,22.83496,3.12978,23.04844726,19.16496,5.58978,19.9635,3.67,-2.46,4.418200991
30/07/2019 11:30,27.18912,3.48766,27.41189557,21.72912,6.33766,22.6345,5.46,-2.85,6.159066488,27.42912,3.66766,27.67324256,21.72912,6.33766,22.6345,5.7,-2.67,6.294354613
30/07/2019 12:00,32.88128,4.45954,33.18231564,24.82128,7.23954,25.8555,8.06,-2.78,8.525960356,32.79128,4.00954,33.03550295,24.82128,7.23954,25.8555,7.97,-3.23,8.599639527
30/07/2019 12:30,28.42696,3.50828,28.64262703,22.41696,6.53828,23.351,6.01,-3.03,6.730601756,28.52696,4.07828,28.81700565,22.41696,6.53828,23.351,6.11,-2.46,6.586630398
30/07/2019 13:00,24.8736,2.8573,25.03717517,20.9736,6.1173,21.8475,3.9,-3.26,5.083069939,24.9336,4.3773,25.3149198,20.9736,6.1173,21.8475,3.96,-1.74,4.325413275
30/07/2019 13:30,4.59576,0.77668,4.66092714,11.16576,3.25668,11.631,-6.57,-2.48,7.022485315,4.61576,2.31668,5.164518041,11.16576,3.25668,11.631,-6.55,-0.94,6.617106618
30/07/2019 14:00,0.65416,0.15788,0.672942345,9.04416,2.63788,9.421,-8.39,-2.48,8.748857068,0.83416,1.90788,2.082265353,9.04416,2.63788,9.421,-8.21,-0.73,8.24239043
30/07/2019 14:30,5.99568,0.50374,6.016804189,11.63568,3.39374,12.1205,-5.64,-2.89,6.337325934,6.11568,2.79374,6.723579779,11.63568,3.39374,12.1205,-5.52,-0.6,5.552512945
30/07/2019 15:00,16.82424,1.31082,16.87522743,16.73424,4.88082,17.4315,0.09,-3.57,3.571134274,17.28424,3.90082,17.71895451,16.73424,4.88082,17.4315,0.55,-0.98,1.123788236
30/07/2019 15:30,17.346,3.703,17.73685217,17.256,5.033,17.975,0.09,-1.33,1.333041635,17.536,2.603,17.72813879,17.256,5.033,17.975,0.28,-2.43,2.446078494
30/07/2019 16:00,20.74152,4.30086,21.18272996,18.79152,5.48086,19.5745,1.95,-1.18,2.279232327,20.68152,3.13086,20.91715932,18.79152,5.48086,19.5745,1.89,-2.35,3.015725452
30/07/2019 16:30,18.23336,4.46598,18.77233055,17.40336,5.07598,18.1285,0.83,-0.61,1.030048543,18.23336,2.79598,18.44648804,17.40336,5.07598,18.1285,0.83,-2.28,2.426375898
30/07/2019 17:00,14.40312,3.44466,14.80930614,15.75312,4.59466,16.4095,-1.35,-1.15,1.773414785,14.36312,3.62466,14.81341879,15.75312,4.59466,16.4095,-1.39,-0.97,1.694992625
30/07/2019 17:30,6.6928,4.0354,7.815243118,12.2928,3.5854,12.805,-5.6,0.45,5.618051264,6.6428,2.1354,6.977587334,12.2928,3.5854,12.805,-5.65,-1.45,5.833095233
30/07/2019 18:00,2.04464,3.52052,4.071193167,10.18464,2.97052,10.609,-8.14,0.55,8.158559922,1.80464,1.52052,2.359810713,10.18464,2.97052,10.609,-8.38,-1.45,8.504522326
30/07/2019 18:30,-0.15872,3.27204,3.27588733,8.92128,2.60204,9.293,-9.08,0.67,9.104685607,-0.39872,1.28204,1.342610964,8.92128,2.60204,9.293,-9.32,-1.32,9.41301227
30/07/2019 19:00,-2.45488,2.99066,3.869170848,7.78512,2.27066,8.1095,-10.24,0.72,10.26528129,-2.53488,1.15066,2.783816634,7.78512,2.27066,8.1095,-10.32,-1.12,10.38059729
30/07/2019 19:30,-3.5872,3.0254,4.692659054,7.0128,2.0454,7.305,-10.6,0.98,10.64520549,-3.7972,0.9254,3.908336347,7.0128,2.0454,7.305,-10.81,-1.12,10.86786548
30/07/2019 20:00,-5.09768,1.13776,5.223106279,6.23232,1.81776,6.492,-11.33,-0.68,11.35038766,-4.92768,2.71776,5.627454984,6.23232,1.81776,6.492,-11.16,0.9,11.19623151
30/07/2019 20:30,-5.01872,3.01454,5.854485618,5.98128,1.74454,6.2305,-11,1.27,11.07307094,-5.35872,0.80454,5.418778889,5.98128,1.74454,6.2305,-11.34,-0.94,11.37889274
30/07/2019 21:00,-7.71352,2.25564,8.036560371,4.47648,1.30564,4.663,-12.19,0.95,12.22696201,-7.82352,0.26564,7.828028475,4.47648,1.30564,4.663,-12.3,-1.04,12.34388918
30/07/2019 21:30,-9.08128,2.14546,9.331272424,3.85872,1.12546,4.0195,-12.94,1.02,12.98013867,-9.22128,0.27546,9.225393382,3.85872,1.12546,4.0195,-13.08,-0.85,13.1075894
30/07/2019 22:00,-9.15784,1.67188,9.309200621,3.57216,1.04188,3.721,-12.73,0.63,12.74557963,-9.28784,0.53188,9.303056928,3.57216,1.04188,3.721,-12.86,-0.51,12.87010878
30/07/2019 22:30,-8.61864,-0.24252,8.622051461,3.59136,1.04748,3.741,-12.21,-1.29,12.27795586,-8.14864,2.70748,8.586663019,3.59136,1.04748,3.741,-11.74,1.66,11.85677865
30/07/2019 23:00,-7.44736,0.89452,7.500889081,3.75264,1.09452,3.909,-11.2,-0.2,11.20178557,-7.16736,2.75452,7.678439282,3.75264,1.09452,3.909,-10.92,1.66,11.04545155
30/07/2019 23:30,-5.582,2.654,6.180812244,4.128,1.204,4.3,-9.71,1.45,9.817667747,-5.902,0.314,5.91034686,4.128,1.204,4.3,-10.03,-0.89,10.06940912
31/07/2019 00:00,-4.7432,4.0149,6.214287429,4.3368,1.2649,4.5175,-9.08,2.75,9.48730204,-4.8932,-0.3951,4.909125202,4.3368,1.2649,4.5175,-9.23,-1.66,9.378086159
31/07/2019 00:30,-3.51072,4.16354,5.446119743,4.70928,1.37354,4.9055,-8.22,2.79,8.680581778,-3.82072,-0.14646,3.823526102,4.70928,1.37354,4.9055,-8.53,-1.52,8.664369567
31/07/2019 01:00,-3.41544,3.68508,5.024444745,4.71456,1.37508,4.911,-8.13,2.31,8.451804541,-3.52544,0.37508,3.545336684,4.71456,1.37508,4.911,-8.24,-1,8.300457819
31/07/2019 01:30,-2.77176,2.11282,3.485206142,4.87824,1.42282,5.0815,-7.65,0.69,7.681054615,-2.53176,2.31282,3.429131822,4.87824,1.42282,5.0815,-7.41,0.89,7.463256662
31/07/2019 02:00,-1.61928,2.25646,2.777351157,5.37072,1.56646,5.5945,-6.99,0.69,7.023973235,-1.42928,2.45646,2.842012852,5.37072,1.56646,5.5945,-6.8,0.89,6.857995334
31/07/2019 02:30,-1.29376,2.34432,2.677620436,5.46624,1.59432,5.694,-6.76,0.75,6.801477781,-1.06376,2.54432,2.75774357,5.46624,1.59432,5.694,-6.53,0.95,6.598742304
31/07/2019 03:00,-0.2436,2.4902,2.502086529,5.9664,1.7402,6.215,-6.21,0.75,6.255125898,-0.0636,2.6902,2.69095169,5.9664,1.7402,6.215,-6.03,0.95,6.10437548
31/07/2019 03:30,1.24448,2.60464,2.886672825,6.80448,1.98464,7.088,-5.56,0.62,5.594461547,1.48448,2.81464,3.182118665,6.80448,1.98464,7.088,-5.32,0.83,5.384356972
31/07/2019 04:00,0.49672,2.54196,2.59003695,6.48672,1.89196,6.757,-5.99,0.65,6.025163898,0.73672,2.72196,2.819897622,6.48672,1.89196,6.757,-5.75,0.83,5.809595511
31/07/2019 04:30,1.46328,2.64304,3.021067493,6.83328,1.99304,7.118,-5.37,0.65,5.409195874,1.71328,2.82304,3.30225426,6.83328,1.99304,7.118,-5.12,0.83,5.186839115
31/07/2019 05:00,0.15936,2.46398,2.469127994,6.21936,1.81398,6.4785,-6.06,0.65,6.094760044,0.40936,2.64398,2.675482358,6.21936,1.81398,6.4785,-5.81,0.83,5.868986284
31/07/2019 05:30,-0.33632,2.32024,2.344488174,6.10368,1.78024,6.358,-6.44,0.54,6.462600096,-0.08632,2.52024,2.521717827,6.10368,1.78024,6.358,-6.19,0.74,6.234075713
31/07/2019 06:00,0.29728,2.42254,2.440712078,6.55728,1.91254,6.8305,-6.26,0.51,6.280740402,0.52728,2.57254,2.626020992,6.55728,1.91254,6.8305,-6.03,0.66,6.066011869
31/07/2019 06:30,0.28536,3.54448,3.555948369,6.97536,2.03448,7.266,-6.69,1.51,6.858294249,0.38536,1.13448,1.19814323,6.97536,2.03448,7.266,-6.59,-0.9,6.651172829
31/07/2019 07:00,1.7124,4.8032,5.099317994,8.1024,2.3632,8.44,-6.39,2.44,6.84000731,1.3324,-0.9768,1.65209806,8.1024,2.3632,8.44,-6.77,-3.34,7.549072791
31/07/2019 07:30,1.55832,2.21326,2.706821208,8.54832,2.49326,8.9045,-6.99,-0.28,6.995605764,1.77832,1.13326,2.10872005,8.54832,2.49326,8.9045,-6.77,-1.36,6.905251625
31/07/2019 08:00,0.6532,1.4476,1.588148608,8.3232,2.4276,8.67,-7.67,-0.98,7.732354105,0.6932,1.3476,1.515437891,8.3232,2.4276,8.67,-7.63,-1.08,7.70605606
31/07/2019 08:30,2.392,0.026,2.3921413,9.552,2.786,9.95,-7.16,-2.76,7.673538949,2.612,3.036,4.004976904,9.552,2.786,9.95,-6.94,0.25,6.944501422
31/07/2019 09:00,3.754,2.1695,4.335809757,10.524,3.0695,10.9625,-6.77,-0.9,6.829560747,3.584,0.8895,3.692731543,10.524,3.0695,10.9625,-6.94,-2.18,7.274338458
31/07/2019 09:30,8.11712,2.42416,8.47137467,12.83712,3.74416,13.372,-4.72,-1.32,4.901101917,7.97712,1.42416,8.103250903,12.83712,3.74416,13.372,-4.86,-2.32,5.385350499
31/07/2019 10:00,4.96504,1.75022,5.264493542,11.31504,3.30022,11.7865,-6.35,-1.55,6.536436338,4.90504,0.86022,4.979899181,11.31504,3.30022,11.7865,-6.41,-2.44,6.858695211
31/07/2019 10:30,12.62728,2.66004,12.90441835,15.25728,4.45004,15.893,-2.63,-1.79,3.181351914,12.38728,1.70004,12.50339321,15.25728,4.45004,15.893,-2.87,-2.75,3.974845909
31/07/2019 11:00,18.27736,3.30048,18.57296575,18.20736,5.31048,18.966,0.07,-2.01,2.011218536,18.32736,2.56048,18.50535551,18.20736,5.31048,18.966,0.12,-2.75,2.752616937
31/07/2019 11:30,20.70496,3.41478,20.98466323,19.28496,5.62478,20.0885,1.42,-2.21,2.626880279,20.79496,2.59478,20.9562221,19.28496,5.62478,20.0885,1.51,-3.03,3.385409872
31/07/2019 12:00,30.346,3.978,30.60562367,24.336,7.098,25.35,6.01,-3.12,6.771595085,30.526,3.318,30.70579424,24.336,7.098,25.35,6.19,-3.78,7.252895973
31/07/2019 12:30,24.938,3.609,25.19779207,21.528,6.279,22.425,3.41,-2.67,4.330935234,24.948,2.829,25.10788611,21.528,6.279,22.425,3.42,-3.45,4.857869904
31/07/2019 13:00,33.7788,4.8159,34.1203784,25.7688,7.5159,26.8425,8.01,-2.7,8.452816099,33.7988,3.9959,34.03419014,25.7688,7.5159,26.8425,8.03,-3.52,8.767627957
31/07/2019 13:30,29.83696,4.24578,30.13753191,23.91696,6.97578,24.9135,5.92,-2.73,6.519148717,29.81696,3.56578,30.02941709,23.91696,6.97578,24.9135,5.9,-3.41,6.814550609
31/07/2019 14:00,10.20688,2.58284,10.52860208,13.82688,4.03284,14.403,-3.62,-1.45,3.899602544,9.98688,1.89284,10.16467488,13.82688,4.03284,14.403,-3.84,-2.14,4.396043676
31/07/2019 14:30,21.58064,3.96602,21.94204497,19.22064,5.60602,20.0215,2.36,-1.64,2.873882391,21.27064,2.65602,21.43582441,19.22064,5.60602,20.0215,2.05,-2.95,3.592352989
31/07/2019 15:00,19.03096,2.57778,19.20474911,18.06096,5.26778,18.8135,0.97,-2.69,2.859545418,19.24096,3.37778,19.53519745,18.06096,5.26778,18.8135,1.18,-1.89,2.228115796
31/07/2019 15:30,10.81448,1.08214,10.86848677,14.06448,4.10214,14.6505,-3.25,-3.02,4.436541446,10.90448,3.14214,11.34815967,14.06448,4.10214,14.6505,-3.16,-0.96,3.302605032
31/07/2019 16:00,31.33856,3.06208,31.48780203,24.41856,7.12208,25.436,6.92,-4.06,8.023091673,31.56856,5.70208,32.07939676,24.41856,7.12208,25.436,7.15,-1.42,7.289643338
31/07/2019 16:30,11.27968,3.17574,11.71821255,14.41968,4.20574,15.0205,-3.14,-1.03,3.304617981,11.13968,2.36574,11.38811645,14.41968,4.20574,15.0205,-3.28,-1.84,3.760850968
31/07/2019 17:00,7.1208,3.1694,7.794285663,12.5808,3.6694,13.105,-5.46,-0.5,5.482845976,7.1808,2.6194,7.64363428,12.5808,3.6694,13.105,-5.4,-1.05,5.501136246
31/07/2019 17:30,7.17016,3.28588,7.887217621,12.50016,3.64588,13.021,-5.33,-0.36,5.342143764,7.10016,2.54588,7.542796365,12.50016,3.64588,13.021,-5.4,-1.1,5.510898293
31/07/2019 18:00,3.03064,2.66852,4.038041332,10.52064,3.06852,10.959,-7.49,-0.4,7.500673303,3.02064,2.20852,3.741901469,10.52064,3.06852,10.959,-7.5,-0.86,7.549145647
31/07/2019 18:30,-1.73192,2.72194,3.226221358,8.09808,2.36194,8.4355,-9.83,0.36,9.836589856,-1.87192,1.68194,2.516546572,8.09808,2.36194,8.4355,-9.97,-0.68,9.993162663
31/07/2019 19:00,1.47184,3.08012,3.413715307,9.77184,2.85012,10.179,-8.3,0.23,8.303186135,1.54184,2.21012,2.694791458,9.77184,2.85012,10.179,-8.23,-0.64,8.254847061
31/07/2019 19:30,0.13824,3.07782,3.080922954,9.07824,2.64782,9.4565,-8.94,0.43,8.950335189,0.08824,2.09782,2.099674987,9.07824,2.64782,9.4565,-8.99,-0.55,9.006808536
31/07/2019 20:00,-2.09456,2.87492,3.557013719,7.76544,2.26492,8.089,-9.86,0.61,9.878851148,-2.11456,1.80492,2.780125932,7.76544,2.26492,8.089,-9.88,-0.46,9.890702705
31/07/2019 20:30,-4.21184,2.50488,4.900410187,6.66816,1.94488,6.946,-10.88,0.56,10.89440223,-4.33184,1.52488,4.59239554,6.66816,1.94488,6.946,-11,-0.42,11.00801526
31/07/2019 21:00,-6.82848,0.78086,6.872981991,5.11152,1.49086,5.3245,-11.94,-0.71,11.96109109,-6.64848,2.86086,7.237873047,5.11152,1.49086,5.3245,-11.76,1.37,11.83953124
31/07/2019 21:30,-8.38464,-1.42302,8.504538427,4.51536,1.31698,4.7035,-12.9,-2.74,13.18778222,-7.86464,4.07698,8.858573714,4.51536,1.31698,4.7035,-12.38,2.76,12.68392684
31/07/2019 22:00,-7.82608,-1.46594,7.962192427,4.57392,1.33406,4.7645,-12.4,-2.8,12.71219887,-7.35608,4.09406,8.418624606,4.57392,1.33406,4.7645,-11.93,2.76,12.24510106
31/07/2019 22:30,-7.98992,-0.94706,8.045852612,3.85008,1.12294,4.0105,-11.84,-2.07,12.01958818,-7.48992,3.33294,8.198011384,3.85008,1.12294,4.0105,-11.34,2.21,11.55334151
31/07/2019 23:00,-6.9808,-1.1594,7.076424026,3.9792,1.1606,4.145,-10.96,-2.32,11.20285678,-6.3708,4.0206,7.53341337,3.9792,1.1606,4.145,-10.35,2.86,10.73788154
31/07/2019 23:30,-6.32736,-0.86548,6.386277492,3.99264,1.16452,4.159,-10.32,-2.03,10.51776117,-5.84736,3.95452,7.059025953,3.99264,1.16452,4.159,-9.84,2.79,10.22788835
01/08/2019 00:00,-5.73488,0.10066,5.735763336,3.94512,1.15066,4.1095,-9.68,-1.05,9.736780782,-5.25488,3.24066,6.173786605,3.94512,1.15066,4.1095,-9.2,2.09,9.434410421
01/08/2019 00:30,-4.77192,2.31194,5.30247933,4.01808,1.17194,4.1855,-8.79,1.14,8.863616643,-4.84192,1.45194,5.054930173,4.01808,1.17194,4.1855,-8.86,0.28,8.864423275
01/08/2019 01:00,-4.79424,2.83918,5.57186506,3.90576,1.13918,4.0685,-8.7,1.7,8.864536085,-4.80424,0.85918,4.880462299,3.90576,1.13918,4.0685,-8.71,-0.28,8.714499412
01/08/2019 01:30,-4.9104,2.2453,5.399388877,3.7896,1.1053,3.9475,-8.7,1.14,8.774371772,-4.9204,1.4453,5.128277318,3.7896,1.1053,3.9475,-8.71,0.34,8.716633524
01/08/2019 02:00,-5.24208,2.27856,5.715875996,3.45792,1.00856,3.602,-8.7,1.27,8.792206776,-5.25208,1.34856,5.422449483,3.45792,1.00856,3.602,-8.71,0.34,8.716633524
01/08/2019 02:30,-4.90688,3.11466,5.811934123,3.51312,1.02466,3.6595,-8.42,2.09,8.675511512,-4.97688,0.49466,5.001402108,3.51312,1.02466,3.6595,-8.49,-0.53,8.506526906
01/08/2019 03:00,-4.53048,3.34986,5.634430854,3.59952,1.04986,3.7495,-8.13,2.3,8.449076873,-4.59048,0.46986,4.61446368,3.59952,1.04986,3.7495,-8.19,-0.58,8.210511555
01/08/2019 03:30,-4.48584,3.31288,5.576552196,3.64416,1.06288,3.796,-8.13,2.25,8.43560312,-4.54584,0.43288,4.5664041,3.64416,1.06288,3.796,-8.19,-0.63,8.214195031
01/08/2019 04:00,-4.47432,3.34624,5.587205169,3.65568,1.06624,3.808,-8.13,2.28,8.443654422,-4.53432,0.46624,4.558227463,3.65568,1.06624,3.808,-8.19,-0.6,8.211948612
01/08/2019 04:30,-4.13912,3.40984,5.36277197,3.77088,1.09984,3.928,-7.91,2.31,8.240400476,-4.19912,0.53984,4.233678779,3.77088,1.09984,3.928,-7.97,-0.56,7.989649554
01/08/2019 05:00,-4.35864,3.37248,5.511022047,3.71136,1.08248,3.866,-8.07,2.29,8.388623248,-4.41864,0.49248,4.446,3.71136,1.08248,3.866,-8.13,-0.59,8.151380251
01/08/2019 05:30,-4.70896,3.19322,5.689548159,3.61104,1.05322,3.7615,-8.32,2.14,8.590809042,-4.78896,0.31322,4.799192083,3.61104,1.05322,3.7615,-8.4,-0.74,8.432532241
01/08/2019 06:00,-4.30248,3.22386,5.376300536,3.88752,1.13386,4.0495,-8.19,2.09,8.452467095,-4.37248,0.35386,4.386775382,3.88752,1.13386,4.0495,-8.26,-0.78,8.29674635
01/08/2019 06:30,-3.54856,2.79792,4.518919605,4.86144,1.41792,5.064,-8.41,1.38,8.522470299,-3.59856,0.47792,3.630157242,4.86144,1.41792,5.064,-8.46,-0.94,8.51206203
01/08/2019 07:00,-2.43384,2.34888,3.382427294,5.75616,1.67888,5.996,-8.19,0.67,8.217359673,-2.63384,0.69888,2.724985578,5.75616,1.67888,5.996,-8.39,-0.98,8.447040902
01/08/2019 07:30,-1.98368,2.22476,2.98069512,6.49632,1.89476,6.767,-8.48,0.33,8.486418561,-2.06368,0.66476,2.168105394,6.49632,1.89476,6.767,-8.56,-1.23,8.647918825
01/08/2019 08:00,0.512,1.9985,2.063042959,8.052,2.3485,8.3875,-7.54,-0.35,7.548118971,0.402,0.8085,0.902926492,8.052,2.3485,8.3875,-7.65,-1.54,7.803467178
01/08/2019 08:30,1.44272,-0.19254,1.45551113,9.04272,2.63746,9.4195,-7.6,-2.83,8.10980271,1.75272,2.80746,3.309661471,9.04272,2.63746,9.4195,-7.29,0.17,7.291981898
01/08/2019 09:00,0.484,0.777,0.915415206,8.904,2.597,9.275,-8.42,-1.82,8.614452972,0.264,1.077,1.108884575,8.904,2.597,9.275,-8.64,-1.52,8.77268488
01/08/2019 09:30,4.96976,1.96368,5.343646096,10.94976,3.19368,11.406,-5.98,-1.23,6.10518632,4.44976,1.17368,4.601944024,10.94976,3.19368,11.406,-6.5,-2.02,6.806643813
01/08/2019 10:00,18.2388,3.3459,18.54316241,17.6088,5.1359,18.3425,0.63,-1.79,1.897630101,17.9688,2.7759,18.18195243,17.6088,5.1359,18.3425,0.36,-2.36,2.38729973
01/08/2019 10:30,14.20488,2.85684,14.4893116,15.55488,4.53684,16.203,-1.35,-1.68,2.155203007,13.85488,2.23684,14.03428491,15.55488,4.53684,16.203,-1.7,-2.3,2.860069929
01/08/2019 11:00,15.48544,3.19242,15.81108464,16.70544,4.87242,17.4015,-1.22,-1.68,2.076246613,15.00544,2.51242,15.21431838,16.70544,4.87242,17.4015,-1.7,-2.36,2.908539152
01/08/2019 11:30,22.13016,3.38838,22.3880571,19.40016,5.65838,20.2085,2.73,-2.27,3.550464758,22.03016,2.83838,22.21225677,19.40016,5.65838,20.2085,2.63,-2.82,3.856073132
01/08/2019 12:00,26.15392,3.15406,26.34341713,21.13392,6.16406,22.0145,5.02,-3.01,5.853246962,25.92392,3.10406,26.10909452,21.13392,6.16406,22.0145,4.79,-3.06,5.683986277
01/08/2019 12:30,29.35472,3.32596,29.54253876,22.61472,6.59596,23.557,6.74,-3.27,7.491361692,29.26472,3.30596,29.45086091,22.61472,6.59596,23.557,6.65,-3.29,7.419339593
01/08/2019 13:00,30.45272,3.47996,30.65090989,22.90272,6.67996,23.857,7.55,-3.2,8.200152438,30.29272,3.38996,30.48180956,22.90272,6.67996,23.857,7.39,-3.29,8.089264491
01/08/2019 13:30,9.81984,5.11162,11.07058791,12.99984,3.79162,13.5415,-3.18,1.32,3.443080016,9.40984,-1.01838,9.464786667,12.99984,3.79162,13.5415,-3.59,-4.81,6.002016328
01/08/2019 14:00,19.8804,5.6322,20.66281639,17.8704,5.2122,18.615,2.01,0.42,2.053411795,19.4304,0.3322,19.43323959,17.8704,5.2122,18.615,1.56,-4.88,5.123280199
01/08/2019 14:30,8.96608,4.03594,9.832568446,12.94608,3.77594,13.4855,-3.98,0.26,3.988483421,9.14608,-0.37406,9.153726031,12.94608,3.77594,13.4855,-3.8,-4.15,5.626944108
01/08/2019 15:00,6.1808,1.5794,6.379403812,12.1008,3.5294,12.605,-5.92,-1.95,6.232888576,8.1808,1.9394,8.407541912,12.1008,3.5294,12.605,-3.92,-1.59,4.230189121
01/08/2019 15:30,15.828,3.664,16.24655287,16.128,4.704,16.8,-0.3,-1.04,1.08240473,15.848,1.614,15.92997489,16.128,4.704,16.8,-0.28,-3.09,3.102660149
01/08/2019 16:00,10.60376,3.34568,11.11905125,13.73376,4.00568,14.306,-3.13,-0.66,3.19882791,10.37376,1.24568,10.44828288,13.73376,4.00568,14.306,-3.36,-2.76,4.348241024
01/08/2019 16:30,19.88688,3.05034,20.1194575,18.20688,5.31034,18.9655,1.68,-2.26,2.816025568,19.58688,4.14034,20.01969739,18.20688,5.31034,18.9655,1.38,-1.17,1.809226354
01/08/2019 17:00,10.14896,2.10428,10.36481468,13.72896,4.00428,14.301,-3.58,-1.9,4.052949543,10.60896,4.22428,11.41904435,13.72896,4.00428,14.301,-3.12,0.22,3.127746793
01/08/2019 17:30,12.00368,2.44024,12.24920833,14.74368,4.30024,15.358,-2.74,-1.86,3.311676313,12.11368,4.16024,12.80815521,14.74368,4.30024,15.358,-2.63,-0.14,2.6337236
01/08/2019 18:00,15.14768,2.76224,15.39747314,16.08768,4.69224,16.758,-0.94,-1.93,2.146741717,15.18768,4.02224,15.71127106,16.08768,4.69224,16.758,-0.9,-0.67,1.12200713
01/08/2019 18:30,2.2132,0.9351,2.402637353,9.8232,2.8651,10.2325,-7.61,-1.93,7.850923513,2.4032,3.8551,4.542814794,9.8232,2.8651,10.2325,-7.42,0.99,7.485753135
01/08/2019 19:00,-0.50184,0.60988,0.789808205,8.46816,2.46988,8.821,-8.97,-1.86,9.160813283,0.00816,3.85988,3.859888625,8.46816,2.46988,8.821,-8.46,1.39,8.573429885
01/08/2019 19:30,-1.07168,0.60826,1.232265495,7.94832,2.31826,8.2795,-9.02,-1.71,9.180659018,-0.61168,3.83826,3.886694257,7.94832,2.31826,8.2795,-8.56,1.52,8.693905912
01/08/2019 20:00,-3.06192,0.63694,3.127466491,6.77808,1.97694,7.0605,-9.84,-1.34,9.930820711,-2.78192,3.66694,4.60277393,6.77808,1.97694,7.0605,-9.56,1.69,9.708228469
01/08/2019 20:30,-5.16168,0.33076,5.172266679,5.72832,1.67076,5.967,-10.89,-1.34,10.97213288,-4.81168,3.45076,5.921149297,5.72832,1.67076,5.967,-10.54,1.78,10.68924693
01/08/2019 21:00,-6.51264,0.01298,6.512652935,5.18736,1.51298,5.4035,-11.7,-1.5,11.79576195,-6.03264,3.26298,6.858555522,5.18736,1.51298,5.4035,-11.22,1.75,11.35565498
01/08/2019 21:30,-6.71424,-0.65082,6.745708669,5.10576,1.48918,5.3185,-11.82,-2.14,12.01216051,-6.25424,3.93918,7.391390739,5.10576,1.48918,5.3185,-11.36,2.45,11.62119185
01/08/2019 22:00,-6.65744,0.22158,6.66112641,4.94256,1.44158,5.1485,-11.6,-1.22,11.66397874,-6.29744,3.39158,7.152661424,4.94256,1.44158,5.1485,-11.24,1.95,11.40789639
01/08/2019 22:30,-7.60592,0.00494,7.605921604,3.99408,1.16494,4.1605,-11.6,-1.16,11.65785572,-7.09592,3.11494,7.749511717,3.99408,1.16494,4.1605,-11.09,1.95,11.26013321
01/08/2019 23:00,-6.88528,0.07596,6.885698991,3.89472,1.13596,4.057,-10.78,-1.06,10.83198966,-6.46528,3.33596,7.275195846,3.89472,1.13596,4.057,-10.36,2.2,10.59101506
01/08/2019 23:30,-5.52304,2.64328,6.1229813,4.05696,1.18328,4.226,-9.58,1.46,9.690614016,-5.71304,0.37328,5.725221742,4.05696,1.18328,4.226,-9.77,-0.81,9.803519776
02/08/2019 00:00,-4.86984,3.05338,5.747910146,4.16016,1.21338,4.3335,-9.03,1.84,9.215557498,-4.77984,0.57338,4.814107918,4.16016,1.21338,4.3335,-8.94,-0.64,8.962879002
02/08/2019 00:30,-4.59576,2.32832,5.151901008,4.07424,1.18832,4.244,-8.67,1.14,8.744626922,-4.62576,1.62832,4.903986297,4.07424,1.18832,4.244,-8.7,0.44,8.711119331
02/08/2019 01:00,-4.23448,2.24786,4.794131355,4.17552,1.21786,4.3495,-8.41,1.03,8.472838958,-4.17448,1.54786,4.45220775,4.17552,1.21786,4.3495,-8.35,0.33,8.356518414
02/08/2019 01:30,-4.02216,2.10312,4.538819758,4.22784,1.23312,4.404,-8.25,0.87,8.295745898,-3.87216,1.80312,4.271400801,4.22784,1.23312,4.404,-8.1,0.57,8.120030788
02/08/2019 02:00,-3.73904,2.05278,4.265480729,4.26096,1.24278,4.4385,-8,0.81,8.040901691,-3.53904,1.92278,4.027640382,4.26096,1.24278,4.4385,-7.8,0.68,7.829584919
02/08/2019 02:30,-3.3904,2.3053,4.099904907,4.2696,1.2453,4.4475,-7.66,1.06,7.732994245,-3.1804,2.1753,3.853164187,4.2696,1.2453,4.4475,-7.45,0.93,7.507822587
02/08/2019 03:00,-3.43264,2.29298,4.128047317,4.22736,1.23298,4.4035,-7.66,1.06,7.732994245,-3.22264,2.12298,3.859074066,4.22736,1.23298,4.4035,-7.45,0.89,7.502972744
02/08/2019 03:30,-3.4744,2.5708,4.322090698,4.1856,1.2208,4.36,-7.66,1.35,7.778052455,-3.4044,1.7108,3.810088713,4.1856,1.2208,4.36,-7.59,0.49,7.605800418
02/08/2019 04:00,-3.57568,2.54126,4.386740231,4.08432,1.19126,4.2545,-7.66,1.35,7.778052455,-3.55568,1.68126,3.933127947,4.08432,1.19126,4.2545,-7.64,0.49,7.655697225
02/08/2019 04:30,-3.26688,2.55466,4.147142709,4.23312,1.23466,4.4095,-7.5,1.32,7.615274125,-3.20688,1.69466,3.627113432,4.23312,1.23466,4.4095,-7.44,0.46,7.454206866
02/08/2019 05:00,-3.45536,2.54052,4.288794073,4.18464,1.22052,4.359,-7.64,1.32,7.753192891,-3.39536,1.71052,3.801887452,4.18464,1.22052,4.359,-7.58,0.49,7.59582122
02/08/2019 05:30,-3.74544,2.40758,4.452500674,4.17456,1.21758,4.3485,-7.92,1.19,8.008901298,-3.69544,1.60758,4.029961569,4.17456,1.21758,4.3485,-7.87,0.39,7.879657353
02/08/2019 06:00,-3.92456,2.34492,4.571741572,4.16544,1.21492,4.339,-8.09,1.13,8.168537201,-3.88456,1.60492,4.203043493,4.16544,1.21492,4.339,-8.05,0.39,8.059441668
02/08/2019 06:30,-3.98368,2.00476,4.459682612,4.57632,1.33476,4.767,-8.56,0.67,8.586180757,-3.98368,0.97476,4.101202677,4.57632,1.33476,4.767,-8.56,-0.36,8.567566749
02/08/2019 07:00,-1.67344,2.17858,2.747109799,6.16656,1.79858,6.4235,-7.84,0.38,7.849203781,-1.59344,1.15858,1.970116405,6.16656,1.79858,6.4235,-7.76,-0.64,7.786347025
02/08/2019 07:30,1.69264,1.62202,2.344350454,7.89264,2.30202,8.2215,-6.2,-0.68,6.237178849,1.91264,1.44202,2.395331595,7.89264,2.30202,8.2215,-5.98,-0.86,6.041522987
02/08/2019 08:00,3.302,2.3535,4.054894111,9.852,2.8735,10.2625,-6.55,-0.52,6.5706088,3.342,1.0935,3.516348426,9.852,2.8735,10.2625,-6.51,-1.78,6.748962883
02/08/2019 08:30,6.5712,2.3466,6.977621443,11.3712,3.3166,11.845,-4.8,-0.97,4.897029712,6.4912,1.2666,6.613618752,11.3712,3.3166,11.845,-4.88,-2.05,5.293099281
02/08/2019 09:00,12.09488,2.81684,12.41856311,14.35488,4.18684,14.953,-2.26,-1.37,2.642820463,12.36488,2.08684,12.53974316,14.35488,4.18684,14.953,-1.99,-2.1,2.893112511
02/08/2019 09:30,16.45272,2.33496,16.61758206,15.10272,4.40496,15.732,1.35,-2.07,2.471315439,16.49272,2.22496,16.64212306,15.10272,4.40496,15.732,1.39,-2.18,2.585440001
02/08/2019 10:00,16.13448,2.29964,16.29753935,15.08448,4.39964,15.713,1.05,-2.1,2.347871376,13.88448,2.28964,14.07200185,15.08448,4.39964,15.713,-1.2,-2.11,2.427364826
02/08/2019 10:30,18.45744,3.01842,18.70261882,16.89744,4.92842,17.6015,1.56,-1.91,2.466110298,15.69744,2.42842,15.88416967,16.89744,4.92842,17.6015,-1.2,-2.5,2.773084925
02/08/2019 11:00,21.09984,3.80162,21.43957935,18.03984,5.26162,18.7915,3.06,-1.46,3.390457196,18.60984,1.39162,18.66179924,18.03984,5.26162,18.7915,0.57,-3.87,3.911751526
02/08/2019 11:30,28.25576,4.60418,28.62842026,21.78576,6.35418,22.6935,6.47,-1.75,6.702492074,25.85576,1.58418,25.90424582,21.78576,6.35418,22.6935,4.07,-4.77,6.270390737
02/08/2019 12:00,24.53752,4.20386,24.89502614,19.96752,5.82386,20.7995,4.57,-1.62,4.848638984,22.01752,1.25386,22.05319369,19.96752,5.82386,20.7995,2.05,-4.57,5.008732375
02/08/2019 12:30,26.42784,4.92062,26.88202426,20.84784,6.08062,21.7165,5.58,-1.16,5.699298202,24.05784,1.09062,24.08254799,20.84784,6.08062,21.7165,3.21,-4.99,5.933312734
02/08/2019 13:00,35.29664,5.70152,35.75416235,25.37664,7.40152,26.434,9.92,-1.7,10.06461127,32.82664,1.59152,32.86519785,25.37664,7.40152,26.434,7.45,-5.81,9.447676963
02/08/2019 13:30,13.4648,1.6214,13.56207127,14.6448,4.2714,15.255,-1.18,-2.65,2.900844705,10.8348,2.2614,11.06827995,14.6448,4.2714,15.255,-3.81,-2.01,4.307690797
02/08/2019 14:00,5.25976,3.77868,6.476379992,10.34976,3.01868,10.781,-5.09,0.76,5.146425944,2.76976,-1.10132,2.980683848,10.34976,3.01868,10.781,-7.58,-4.12,8.627328671
02/08/2019 14:30,14.79224,5.73232,15.86410593,14.44224,4.21232,15.044,0.35,1.52,1.559775625,10.22224,-1.25768,10.29931792,14.44224,4.21232,15.044,-4.22,-5.47,6.908639519
02/08/2019 15:00,22.4768,4.1599,22.85850621,18.3768,5.3599,19.1425,4.1,-1.2,4.272001873,18.8968,2.3499,19.04234965,18.3768,5.3599,19.1425,0.52,-3.01,3.054586715
02/08/2019 15:30,22.6656,3.9883,23.01382107,19.3656,5.6483,20.1725,3.3,-1.66,3.693995127,22.6356,2.6883,22.79467798,19.3656,5.6483,20.1725,3.27,-2.96,4.410725564
02/08/2019 16:00,15.98328,3.65804,16.39653915,16.31328,4.75804,16.993,-0.33,-1.1,1.148433716,15.61328,2.61804,15.83125535,16.31328,4.75804,16.993,-0.7,-2.14,2.251577225
02/08/2019 16:30,9.34168,1.01674,9.396847634,12.81168,3.73674,13.3455,-3.47,-2.72,4.409002155,9.31168,4.33674,10.27203477,12.81168,3.73674,13.3455,-3.5,0.6,3.551056181
02/08/2019 17:00,4.24032,0.70176,4.297997301,10.36032,3.02176,10.792,-6.12,-2.32,6.544982811,4.64032,4.19176,6.253272871,10.36032,3.02176,10.792,-5.72,1.17,5.838433009
02/08/2019 17:30,9.73768,1.84724,9.911342361,13.56768,3.95724,14.133,-3.83,-2.11,4.372756568,10.47768,4.64724,11.4620512,13.56768,3.95724,14.133,-3.09,0.69,3.166101704
02/08/2019 18:00,14.60192,2.45806,14.80736731,15.66192,4.56806,16.3145,-1.06,-2.11,2.361292019,14.53192,5.01806,15.37392679,15.66192,4.56806,16.3145,-1.13,0.45,1.216305883
02/08/2019 18:30,4.2744,4.0867,5.913680094,10.2744,2.9967,10.7025,-6,1.09,6.098204654,3.9844,1.1467,4.146126415,10.2744,2.9967,10.7025,-6.29,-1.85,6.556416704
02/08/2019 19:00,2.55648,3.63814,4.446532655,9.45648,2.75814,9.8505,-6.9,0.88,6.955889591,2.37648,1.84814,3.010527969,9.45648,2.75814,9.8505,-7.08,-0.91,7.138242081
02/08/2019 19:30,-2.58896,2.82072,3.828730233,6.79104,1.98072,7.074,-9.38,0.84,9.417536833,-2.86896,1.10072,3.072867716,6.79104,1.98072,7.074,-9.66,-0.88,9.7
02/08/2019 20:00,-5.77136,2.11752,6.147559451,5.16864,1.50752,5.384,-10.94,0.61,10.9569932,-6.18136,1.11752,6.281565283,5.16864,1.50752,5.384,-11.35,-0.39,11.35669846
02/08/2019 20:30,-6.728,0.1985,6.730927592,4.692,1.3685,4.8875,-11.42,-1.17,11.47977787,-6.568,2.7485,7.119892994,4.692,1.3685,4.8875,-11.26,1.38,11.34424964
02/08/2019 21:00,-6.53024,2.31118,6.927163016,4.76976,1.39118,4.9685,-11.3,0.92,11.33738947,-6.79024,0.62118,6.818593979,4.76976,1.39118,4.9685,-11.56,-0.77,11.58561608
02/08/2019 21:30,-7.39216,2.46062,7.790935775,4.28784,1.25062,4.4665,-11.68,1.21,11.74250825,-7.73216,0.29062,7.737619676,4.28784,1.25062,4.4665,-12.02,-0.96,12.05827517
02/08/2019 22:00,-7.07176,2.62032,7.541609006,4.21824,1.23032,4.394,-11.29,1.39,11.37524505,-7.46176,0.41032,7.473033173,4.21824,1.23032,4.394,-11.68,-0.82,11.70874887
02/08/2019 22:30,-6.10152,2.46414,6.580313993,4.36848,1.27414,4.5505,-10.47,1.19,10.53740955,-6.30152,1.30414,6.435055202,4.36848,1.27414,4.5505,-10.67,0.03,10.67004217
02/08/2019 23:00,-5.67016,2.10412,6.047977794,4.29984,1.25412,4.479,-9.97,0.85,10.0061681,-5.84016,1.86412,6.130449592,4.29984,1.25412,4.479,-10.14,0.61,10.15833156
02/08/2019 23:30,-4.29432,3.71124,5.675780704,4.49568,1.31124,4.683,-8.79,2.4,9.111756142,-4.97432,0.62124,5.012963056,4.49568,1.31124,4.683,-9.47,-0.69,9.495104002
03/08/2019 00:00,-4.07752,3.27864,5.232174462,4.45248,1.29864,4.638,-8.53,1.98,8.75678594,-4.22752,1.15864,4.383420126,4.45248,1.29864,4.638,-8.68,-0.14,8.681128959
03/08/2019 00:30,-3.7472,2.2954,4.394356494,4.3728,1.2754,4.555,-8.12,1.02,8.183813292,-4.0672,2.2454,4.64585159,4.3728,1.2754,4.555,-8.44,0.97,8.495557663
03/08/2019 01:00,-3.39904,2.34778,4.131046338,4.38096,1.27778,4.5635,-7.78,1.07,7.853235002,-3.61904,2.37778,4.330275771,4.38096,1.27778,4.5635,-8,1.1,8.075270893
03/08/2019 01:30,-3.0808,2.3531,3.876649101,4.3992,1.2831,4.5825,-7.48,1.07,7.556143196,-3.2408,2.6031,4.156791341,4.3992,1.2831,4.5825,-7.64,1.32,7.753192891
03/08/2019 02:00,-2.7116,2.3362,3.579190551,4.4784,1.3062,4.665,-7.19,1.03,7.263401407,-2.8716,2.5962,3.871219575,4.4784,1.3062,4.665,-7.35,1.29,7.462345476
03/08/2019 02:30,-3.60112,2.17634,4.207674067,3.75888,1.09634,3.9155,-7.36,1.08,7.43881711,-3.76112,2.43634,4.481269491,3.75888,1.09634,3.9155,-7.52,1.34,7.638455341
03/08/2019 03:00,-4.38536,2.03802,4.835794438,3.28464,0.95802,3.4215,-7.67,1.08,7.745663303,-4.55536,2.29802,5.10217607,3.28464,0.95802,3.4215,-7.84,1.34,7.953690967
03/08/2019 03:30,-4.33984,1.93088,4.750000926,3.26016,0.95088,3.396,-7.6,0.98,7.662923724,-4.49984,2.19088,5.004849169,3.26016,0.95088,3.396,-7.76,1.24,7.858447684
03/08/2019 04:00,-4.26016,1.93662,4.679685914,3.27984,0.95662,3.4165,-7.54,0.98,7.603420283,-4.41016,2.19662,4.926931159,3.27984,0.95662,3.4165,-7.69,1.24,7.789332449
03/08/2019 04:30,-4.23184,1.97488,4.669970107,3.30816,0.96488,3.446,-7.54,1.01,7.607345135,-4.38184,2.23488,4.918862714,3.30816,0.96488,3.446,-7.69,1.27,7.794164484
03/08/2019 05:00,-3.99536,2.07302,4.501145793,3.40464,0.99302,3.5465,-7.4,1.08,7.47839555,-4.14536,2.32302,4.751887146,3.40464,0.99302,3.5465,-7.55,1.33,7.666250713
03/08/2019 05:30,-4.05056,1.88442,4.467446144,3.40944,0.99442,3.5515,-7.46,0.89,7.512902235,-4.20056,2.14442,4.716274107,3.40944,0.99442,3.5515,-7.61,1.15,7.696401757
03/08/2019 06:00,-3.73272,1.81504,4.150610654,3.61728,1.05504,3.768,-7.35,0.76,7.389188047,-3.89272,2.06504,4.406547311,3.61728,1.05504,3.768,-7.51,1.01,7.577611761
03/08/2019 06:30,-2.63016,1.90662,3.248529121,4.23984,1.23662,4.4165,-6.87,0.67,6.902593715,-2.78016,2.15662,3.51856497,4.23984,1.23662,4.4165,-7.02,0.92,7.080028249
03/08/2019 07:00,-0.33216,2.15062,2.176119631,5.48784,1.60062,5.7165,-5.82,0.55,5.845930208,-0.54216,2.39062,2.451326467,5.48784,1.60062,5.7165,-6.03,0.79,6.081529413
03/08/2019 07:30,2.6792,2.5131,3.67338866,7.5192,2.1931,7.8325,-4.84,0.32,4.850566977,2.6292,2.6031,3.699840841,7.5192,2.1931,7.8325,-4.89,0.41,4.907158037
03/08/2019 08:00,6.14272,2.60996,6.674196596,9.46272,2.75996,9.857,-3.32,-0.15,3.323386827,5.89272,3.24996,6.729516253,9.46272,2.75996,9.857,-3.57,0.49,3.603470549
03/08/2019 08:30,11.81408,2.71744,12.12258085,13.05408,3.80744,13.598,-1.24,-1.09,1.650969412,11.97408,3.23744,12.40401587,13.05408,3.80744,13.598,-1.08,-0.57,1.221187946
03/08/2019 09:00,13.32816,2.56738,13.57318272,14.04816,4.09738,14.6335,-0.72,-1.53,1.690946481,13.64816,3.77738,14.16124539,14.04816,4.09738,14.6335,-0.4,-0.32,0.512249939
03/08/2019 09:30,17.40544,2.88992,17.64372351,15.56544,4.53992,16.214,1.84,-1.65,2.47145706,16.91544,3.98992,17.37963095,15.56544,4.53992,16.214,1.35,-0.55,1.457737974
03/08/2019 10:00,18.12896,2.97678,18.37172855,16.54896,4.82678,17.2385,1.58,-1.85,2.432878953,18.31896,4.44678,18.85094554,16.54896,4.82678,17.2385,1.77,-0.38,1.810331461
03/08/2019 10:30,29.83064,3.81602,30.07372759,22.34064,6.51602,23.2715,7.49,-2.7,7.96179,29.93064,5.48602,30.42925609,22.34064,6.51602,23.2715,7.59,-1.03,7.659569178
03/08/2019 11:00,39.49312,4.29966,39.72648491,27.15312,7.91966,28.2845,12.34,-3.62,12.86001555,39.75312,6.34966,40.25703332,27.15312,7.91966,28.2845,12.6,-1.57,12.69743675
03/08/2019 11:30,36.61824,5.34032,37.00560118,25.57824,7.46032,26.644,11.04,-2.12,11.24170806,36.47824,4.19032,36.71812598,25.57824,7.46032,26.644,10.9,-3.27,11.37993409
03/08/2019 12:00,35.39864,6.16752,35.93190806,24.84864,7.24752,25.884,10.55,-1.08,10.60513555,35.33864,3.52752,35.51426297,24.84864,7.24752,25.884,10.49,-3.72,11.13007188
03/08/2019 12:30,28.6864,5.9252,29.29193643,21.2064,6.1852,22.09,7.48,-0.26,7.484517353,28.4964,2.7552,28.62928466,21.2064,6.1852,22.09,7.29,-3.43,8.056612191
03/08/2019 13:00,43.66096,7.65778,44.32742969,28.86096,8.41778,30.0635,14.8,-0.76,14.81950067,43.61096,3.17778,43.72658365,28.86096,8.41778,30.0635,14.75,-5.24,15.6531179
03/08/2019 13:30,40.60016,7.42338,41.27323058,27.20016,7.93338,28.3335,13.4,-0.51,13.40970171,40.51016,3.10338,40.62885712,27.20016,7.93338,28.3335,13.31,-4.83,14.15927258
03/08/2019 14:00,41.74016,6.26338,42.20747429,27.68016,8.07338,28.8335,14.06,-1.81,14.17602554,41.79016,4.76338,42.06075679,27.68016,8.07338,28.8335,14.11,-3.31,14.49303971
03/08/2019 14:30,23.25968,3.21074,23.48023776,18.37968,5.36074,19.1455,4.88,-2.15,5.332625995,23.47968,4.82074,23.9694578,18.37968,5.36074,19.1455,5.1,-0.54,5.128508555
03/08/2019 15:00,24.1612,3.0166,24.34878767,18.8112,5.4866,19.595,5.35,-2.47,5.892656447,24.1812,5.1766,24.72908452,18.8112,5.4866,19.595,5.37,-0.31,5.378940416
03/08/2019 15:30,18.99904,2.44472,19.15568262,16.19904,4.72472,16.874,2.8,-2.28,3.610872471,18.86904,5.30472,19.60052869,16.19904,4.72472,16.874,2.67,0.58,2.732270118
03/08/2019 16:00,20.56048,2.72514,20.74029233,17.16048,5.00514,17.8755,3.4,-2.28,4.093702481,20.53048,5.29514,21.20233753,17.16048,5.00514,17.8755,3.37,0.29,3.38245473
03/08/2019 16:30,16.05272,2.44746,16.2382228,14.80272,4.31746,15.4195,1.25,-1.87,2.249311006,16.39272,5.14746,17.18189784,14.80272,4.31746,15.4195,1.59,0.83,1.793599732
03/08/2019 17:00,17.85088,2.75234,18.06181863,15.95088,4.65234,16.6155,1.9,-1.9,2.687005769,17.83088,5.43234,18.64002681,15.95088,4.65234,16.6155,1.88,0.78,2.035386941
03/08/2019 17:30,11.6692,2.3381,11.90113189,13.3992,3.9081,13.9575,-1.73,-1.57,2.336193485,11.8892,4.9081,12.8624462,13.3992,3.9081,13.9575,-1.51,1,1.811104635
03/08/2019 18:00,6.21296,1.60628,6.417242975,10.75296,3.13628,11.201,-4.54,-1.53,4.790876746,6.60296,4.28628,7.87218375,10.75296,3.13628,11.201,-4.15,1.15,4.3063906
03/08/2019 18:30,-0.94304,0.82078,1.250201684,7.23696,2.11078,7.5385,-8.18,-1.29,8.281092923,-0.81304,3.35078,3.448008215,7.23696,2.11078,7.5385,-8.05,1.24,8.144943216
03/08/2019 19:00,-6.55704,0.03128,6.557114609,4.39296,1.28128,4.576,-10.95,-1.25,11.0211161,-6.17704,2.81128,6.78668685,4.39296,1.28128,4.576,-10.57,1.53,10.68015917
03/08/2019 19:30,-6.40312,0.17784,6.405589184,4.34688,1.26784,4.528,-10.75,-1.09,10.80511916,-6.16312,2.77784,6.760210293,4.34688,1.26784,4.528,-10.51,1.51,10.61791882
03/08/2019 20:00,-8.7976,0.0232,8.79763059,3.0624,0.8932,3.19,-11.86,-0.87,11.89186697,-8.6376,2.5632,9.009890565,3.0624,0.8932,3.19,-11.7,1.67,11.81858283
03/08/2019 20:30,-10.38248,-0.24864,10.38545679,2.26752,0.66136,2.362,-12.65,-0.91,12.68268899,-10.10248,2.39136,10.38165232,2.26752,0.66136,2.362,-12.37,1.73,12.4903883
03/08/2019 21:00,-10.6364,-0.3402,10.64183917,2.1936,0.6398,2.285,-12.83,-0.98,12.86737347,-10.2964,2.3698,10.56559535,2.1936,0.6398,2.285,-12.49,1.73,12.60924264
03/08/2019 21:30,-10.74816,-0.15238,10.74924012,2.15184,0.62762,2.2415,-12.9,-0.78,12.92355988,-10.51816,2.35762,10.7791494,2.15184,0.62762,2.2415,-12.67,1.73,12.78756427
03/08/2019 22:00,-10.62936,-0.16148,10.63058652,2.12064,0.61852,2.209,-12.75,-0.78,12.77383654,-10.23936,2.63852,10.57384892,2.12064,0.61852,2.209,-12.36,2.02,12.523977
03/08/2019 22:30,-10.9656,0.9517,11.00682135,1.5144,0.4417,1.5775,-12.48,0.51,12.49041633,-10.9656,1.3717,11.05106077,1.5144,0.4417,1.5775,-12.48,0.93,12.51460347
03/08/2019 23:00,-10.35744,2.66908,10.69581934,1.40256,0.40908,1.461,-11.76,2.26,11.97519102,-10.72744,-0.56092,10.74209478,1.40256,0.40908,1.461,-12.13,-0.97,12.1687222
03/08/2019 23:30,-9.74944,1.96058,9.944619362,1.51056,0.44058,1.5735,-11.26,1.52,11.36213008,-9.68944,1.80058,9.85532018,1.51056,0.44058,1.5735,-11.2,1.36,11.28226928
04/08/2019 00:00,-7.62304,2.74078,8.100778595,2.19696,0.64078,2.2885,-9.82,2.1,10.04203167,-7.93304,0.31078,7.939125131,2.19696,0.64078,2.2885,-10.13,-0.33,10.1353737
04/08/2019 00:30,-5.42656,3.01392,6.207355894,3.13344,0.91392,3.264,-8.56,2.1,8.813830041,-5.70656,0.58392,5.736356823,3.13344,0.91392,3.264,-8.84,-0.33,8.846157358
04/08/2019 01:00,-4.62776,3.01232,5.521796302,3.40224,0.99232,3.544,-8.03,2.02,8.280175119,-4.90776,0.61232,4.945810753,3.40224,0.99232,3.544,-8.31,-0.38,8.31868379
04/08/2019 01:30,-4.7828,3.0571,5.676357657,3.2472,0.9471,3.3825,-8.03,2.11,8.302589957,-5.0628,0.6271,5.101489807,3.2472,0.9471,3.3825,-8.31,-0.32,8.316158969
04/08/2019 02:00,-4.61784,3.07688,5.549021247,3.21216,0.93688,3.346,-7.83,2.14,8.117173153,-4.88784,0.61688,4.926613522,3.21216,0.93688,3.346,-8.1,-0.32,8.106318523
04/08/2019 02:30,-4.59192,3.12444,5.554084497,3.23808,0.94444,3.373,-7.83,2.18,8.127810283,-4.86192,0.62444,4.901855914,3.23808,0.94444,3.373,-8.1,-0.32,8.106318523
04/08/2019 03:00,-4.352,3.419,5.534389307,3.288,0.959,3.425,-7.64,2.46,8.026281829,-4.632,-0.101,4.633101013,3.288,0.959,3.425,-7.92,-1.06,7.9906195
04/08/2019 03:30,-3.8948,4.0886,5.646779348,3.3552,0.9786,3.495,-7.25,3.11,7.888890923,-4.1648,-0.0814,4.165595396,3.3552,0.9786,3.495,-7.52,-1.06,7.594339998
04/08/2019 04:00,-3.91832,4.11174,5.679756813,3.33168,0.97174,3.4705,-7.25,3.14,7.900765786,-4.18832,-0.04826,4.188598029,3.33168,0.97174,3.4705,-7.52,-1.02,7.588860257
04/08/2019 04:30,-3.43992,4.14544,5.386810039,3.55008,1.03544,3.698,-6.99,3.11,7.650633961,-3.71992,-0.00456,3.719922795,3.55008,1.03544,3.698,-7.27,-1.04,7.344011166
04/08/2019 05:00,-2.94416,4.23462,5.15752699,3.85584,1.12462,4.0165,-6.8,3.11,7.477439401,-3.21416,0.10462,3.215862225,3.85584,1.12462,4.0165,-7.07,-1.02,7.143199563
04/08/2019 05:30,-3.75592,4.13244,5.584263192,3.33408,0.97244,3.473,-7.09,3.16,7.762325682,-4.05592,-0.10756,4.057345955,3.33408,0.97244,3.473,-7.39,-1.08,7.468500519
04/08/2019 06:00,-3.05624,4.30068,5.276026099,3.77376,1.10068,3.931,-6.83,3.2,7.542473069,-3.40624,-0.28932,3.418505083,3.77376,1.10068,3.931,-7.18,-1.39,7.313309784
04/08/2019 06:30,-2.08688,2.40716,3.185826015,4.41312,1.28716,4.597,-6.5,1.12,6.595786534,-2.23688,1.73716,2.832200028,4.41312,1.28716,4.597,-6.65,0.45,6.665208174
04/08/2019 07:00,-0.34056,2.18692,2.213278157,5.26944,1.53692,5.489,-5.61,0.65,5.647530434,-0.48056,2.49692,2.542744069,5.26944,1.53692,5.489,-5.75,0.96,5.829588322
04/08/2019 07:30,3.42704,3.05372,4.590186162,7.48704,2.18372,7.799,-4.06,0.87,4.152168108,3.30704,2.97372,4.4474177,7.48704,2.18372,7.799,-4.18,0.79,4.253998119
04/08/2019 08:00,8.03832,3.98076,8.970007726,10.04832,2.93076,10.467,-2.01,1.05,2.267730143,7.96832,2.43076,8.330829358,10.04832,2.93076,10.467,-2.08,-0.5,2.139252206
