Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/08/2019 08:30,15.48944,5.00192,16.27703767,14.02944,4.09192,14.614,1.46,0.91,1.720377865,15.36944,2.82192,15.62635333,14.02944,4.09192,14.614,1.34,-1.27,1.846212339
04/08/2019 09:00,18.5568,5.2549,19.28649269,15.8568,4.6249,16.5175,2.7,0.63,2.772525924,18.3868,3.0649,18.64049426,15.8568,4.6249,16.5175,2.53,-1.56,2.97228868
04/08/2019 09:30,24.632,5.971,25.34537956,19.272,5.621,20.075,5.36,0.35,5.371415084,24.492,3.511,24.7423763,19.272,5.621,20.075,5.22,-2.11,5.630319707
04/08/2019 10:00,23.41512,5.33316,24.01479628,19.00512,5.54316,19.797,4.41,-0.21,4.414997169,23.39512,3.43316,23.64568095,19.00512,5.54316,19.797,4.39,-2.11,4.870749429
04/08/2019 10:30,22.47704,4.55122,22.93318405,18.58704,5.42122,19.3615,3.89,-0.87,3.986100852,22.48704,3.04122,22.69176033,18.58704,5.42122,19.3615,3.9,-2.38,4.568851059
04/08/2019 11:00,28.22168,5.59424,28.77079671,21.51168,6.27424,22.408,6.71,-0.68,6.744368021,27.99168,3.60424,28.22276909,21.51168,6.27424,22.408,6.48,-2.67,7.008516248
04/08/2019 11:30,25.59432,5.45376,26.1689265,20.58432,6.00376,21.442,5.01,-0.55,5.040099205,25.51432,3.37376,25.73640965,20.58432,6.00376,21.442,4.93,-2.63,5.58764709
04/08/2019 12:00,32.9168,6.3449,33.52273077,24.2568,7.0749,25.2675,8.66,-0.73,8.690713434,32.5768,4.0049,32.82205238,24.2568,7.0749,25.2675,8.32,-3.07,8.868331297
04/08/2019 12:30,22.02408,5.11494,22.61023465,18.39408,5.36494,19.1605,3.63,-0.25,3.638598631,21.99408,3.21494,22.22780678,18.39408,5.36494,19.1605,3.6,-2.15,4.193149175
04/08/2019 13:00,14.50464,5.05552,15.36043176,15.34464,4.47552,15.984,-0.84,0.58,1.020784012,14.23464,2.42552,14.43981036,15.34464,4.47552,15.984,-1.11,-2.05,2.331222855
04/08/2019 13:30,17.42272,5.95246,18.41148968,16.60272,4.84246,17.2945,0.82,1.11,1.380036231,17.28272,1.98246,17.39605008,16.60272,4.84246,17.2945,0.68,-2.86,2.939727879
04/08/2019 14:00,22.85048,6.32014,23.70840791,18.96048,5.53014,19.7505,3.89,0.79,3.969408016,22.53048,2.12014,22.63001376,18.96048,5.53014,19.7505,3.57,-3.41,4.936901863
04/08/2019 14:30,18.05832,5.96576,19.01823371,16.40832,4.78576,17.092,1.65,1.18,2.028521629,17.84832,1.86576,17.94557291,16.40832,4.78576,17.092,1.44,-2.92,3.255764119
04/08/2019 15:00,14.4992,5.8131,15.62110535,14.9592,4.3631,15.5825,-0.46,1.45,1.521216618,13.9492,1.6131,14.04216053,14.9592,4.3631,15.5825,-1.01,-2.75,2.929607482
04/08/2019 15:30,10.54256,5.29658,11.79827661,12.74256,3.71658,13.2735,-2.2,1.58,2.708578963,10.12256,0.99658,10.17149904,12.74256,3.71658,13.2735,-2.62,-2.72,3.776612239
04/08/2019 16:00,7.49984,5.07662,9.056471203,11.43984,3.33662,11.9165,-3.94,1.74,4.3071104,7.17984,0.90662,7.236854444,11.43984,3.33662,11.9165,-4.26,-2.43,4.904334817
04/08/2019 16:30,8.39112,4.18116,9.375126335,11.90112,3.47116,12.397,-3.51,0.71,3.58108922,8.28112,2.27116,8.586915407,11.90112,3.47116,12.397,-3.62,-1.2,3.813712102
04/08/2019 17:00,14.62704,2.94372,14.92031456,15.16704,4.42372,15.799,-0.54,-1.48,1.575436447,14.90704,5.16372,15.77605292,15.16704,4.42372,15.799,-0.26,0.74,0.784346862
04/08/2019 17:30,8.04968,2.47324,8.421060753,11.83968,3.45324,12.333,-3.79,-0.98,3.914651964,7.85968,4.31324,8.965411814,11.83968,3.45324,12.333,-3.98,0.86,4.071854614
04/08/2019 18:00,6.5596,2.1428,6.900720542,11.2896,3.2928,11.76,-4.73,-1.15,4.867792107,6.7196,4.4028,8.033534216,11.2896,3.2928,11.76,-4.57,1.11,4.702871463
04/08/2019 18:30,0.46296,2.30878,2.354739274,8.77296,2.55878,9.1385,-8.31,-0.25,8.313759679,2.33296,2.75878,3.612972384,8.77296,2.55878,9.1385,-6.44,0.2,6.443104842
04/08/2019 19:00,-8.39656,1.81392,8.590257598,3.37344,0.98392,3.514,-11.77,0.83,11.79922879,-8.41656,0.35392,8.423997958,3.37344,0.98392,3.514,-11.79,-0.63,11.80682006
04/08/2019 19:30,-8.28952,1.79764,8.482196143,3.42048,0.99764,3.563,-11.71,0.8,11.73729526,-8.57952,0.36764,8.587393237,3.42048,0.99764,3.563,-12,-0.63,12.01652612
04/08/2019 20:00,-6.76296,2.21372,7.116051166,4.12704,1.20372,4.299,-10.89,1.01,10.93673626,-7.11296,0.68372,7.145745098,4.12704,1.20372,4.299,-11.24,-0.52,11.25202204
04/08/2019 20:30,-6.35672,2.62304,6.876643658,4.19328,1.22304,4.368,-10.55,1.4,10.64248561,-6.73672,0.52304,6.756993947,4.19328,1.22304,4.368,-10.93,-0.7,10.95239243
04/08/2019 21:00,-6.00904,2.74028,6.604369478,4.32096,1.26028,4.501,-10.33,1.48,10.43548274,-6.22904,0.76028,6.27526613,4.32096,1.26028,4.501,-10.55,-0.5,10.5618417
04/08/2019 21:30,-6.33792,2.90644,6.972562183,4.34208,1.26644,4.523,-10.68,1.64,10.80518394,-6.66792,0.85644,6.722696379,4.34208,1.26644,4.523,-11.01,-0.41,11.01763132
04/08/2019 22:00,-6.26144,2.33458,6.682506614,4.19856,1.22458,4.3735,-10.46,1.11,10.51873091,-6.50144,2.07458,6.824412374,4.19856,1.22458,4.3735,-10.7,0.85,10.73370859
04/08/2019 22:30,-6.94768,1.52776,7.113670501,3.59232,1.04776,3.742,-10.54,0.48,10.55092413,-6.83768,2.18776,7.179147693,3.59232,1.04776,3.742,-10.43,1.14,10.49211609
04/08/2019 23:00,-6.77056,1.57942,6.95234135,3.76944,1.09942,3.9265,-10.54,0.48,10.55092413,-6.66056,2.23942,7.026952501,3.76944,1.09942,3.9265,-10.43,1.14,10.49211609
04/08/2019 23:30,-6.48592,1.66244,6.695585486,4.05408,1.18244,4.223,-10.54,0.48,10.55092413,-6.37592,2.32244,6.785726446,4.05408,1.18244,4.223,-10.43,1.14,10.49211609
05/08/2019 00:00,-3.50576,2.55082,4.335554849,4.25424,1.24082,4.4315,-7.76,1.31,7.869796694,-3.47576,2.03082,4.025560514,4.25424,1.24082,4.4315,-7.73,0.79,7.770263831
05/08/2019 00:30,-3.42464,2.52198,4.253062691,4.15536,1.21198,4.3285,-7.58,1.31,7.692366346,-3.39464,2.00198,3.941003001,4.15536,1.21198,4.3285,-7.55,0.79,7.591218611
05/08/2019 01:00,-3.92536,2.42552,4.614282003,3.82464,1.11552,3.984,-7.75,1.31,7.859936387,-3.90536,1.90552,4.345439356,3.82464,1.11552,3.984,-7.73,0.79,7.770263831
05/08/2019 01:30,-3.77216,2.46062,4.503758636,3.80784,1.11062,3.9665,-7.58,1.35,7.699279187,-3.75216,1.93062,4.219715423,3.80784,1.11062,3.9665,-7.56,0.82,7.604340866
05/08/2019 02:00,-4.67176,2.14782,5.141835494,3.07824,0.89782,3.2065,-7.75,1.25,7.850159234,-4.66176,1.62782,4.93779346,3.07824,0.89782,3.2065,-7.74,0.73,7.774348847
05/08/2019 02:30,-5.09072,2.42604,5.639246421,2.72928,0.79604,2.843,-7.82,1.63,7.988072358,-5.21072,1.25604,5.359966362,2.72928,0.79604,2.843,-7.94,0.46,7.953313775
05/08/2019 03:00,-4.51968,3.10926,5.485891454,2.98032,0.86926,3.1045,-7.5,2.24,7.827362263,-4.78968,0.62926,4.830838711,2.98032,0.86926,3.1045,-7.77,-0.24,7.77370568
05/08/2019 03:30,-4.23256,1.80342,4.600748618,3.09744,0.90342,3.2265,-7.33,0.9,7.385045701,-4.34256,2.26342,4.897029452,3.09744,0.90342,3.2265,-7.44,1.36,7.563279712
05/08/2019 04:00,-4.38528,1.45346,4.619873012,2.99472,0.87346,3.1195,-7.38,0.58,7.402756243,-4.36528,2.71346,5.139896366,2.99472,0.87346,3.1195,-7.36,1.84,7.586514351
05/08/2019 04:30,-4.39672,1.48804,4.64170333,3.11328,0.90804,3.243,-7.51,0.58,7.532363507,-4.38672,2.71804,5.160528442,3.11328,0.90804,3.243,-7.5,1.81,7.715315936
05/08/2019 05:00,-4.72344,1.54858,4.970813359,3.04656,0.88858,3.1735,-7.77,0.66,7.797980508,-4.67344,2.57858,5.337613348,3.04656,0.88858,3.1735,-7.72,1.69,7.902815954
05/08/2019 05:30,-4.28328,2.83696,5.137589863,3.24672,0.94696,3.382,-7.53,1.89,7.763568767,-4.53328,0.61696,4.575070185,3.24672,0.94696,3.382,-7.78,-0.33,7.78699557
05/08/2019 06:00,-4.16088,2.54266,4.876273398,3.36912,0.98266,3.5095,-7.53,1.56,7.689895968,-4.34088,0.65266,4.389670176,3.36912,0.98266,3.5095,-7.71,-0.33,7.717059025
05/08/2019 06:30,-4.22096,2.41472,4.862856774,3.71904,1.08472,3.874,-7.94,1.33,8.050621094,-4.39096,0.44472,4.413423342,3.71904,1.08472,3.874,-8.11,-0.64,8.13521358
05/08/2019 07:00,-3.5636,-0.0098,3.563613475,4.7664,1.3902,4.965,-8.33,-1.4,8.446827807,-3.2736,2.3202,4.012453738,4.7664,1.3902,4.965,-8.04,0.93,8.093608589
05/08/2019 07:30,-5.62624,2.42318,6.125877721,4.19376,1.22318,4.3685,-9.82,1.2,9.893048064,-5.60624,-1.22682,5.738903576,4.19376,1.22318,4.3685,-9.8,-2.45,10.10160878
05/08/2019 08:00,-2.9356,1.2217,3.179669519,5.8344,1.7017,6.0775,-8.77,-0.48,8.783125867,-2.8656,0.1517,2.869612561,5.8344,1.7017,6.0775,-8.7,-1.55,8.836996096
05/08/2019 08:30,-4.92128,0.68296,4.968443539,5.35872,1.56296,5.582,-10.28,-0.88,10.31759662,-4.75128,-0.45704,4.773211414,5.35872,1.56296,5.582,-10.11,-2.02,10.30982541
05/08/2019 09:00,-7.16912,0.06984,7.169460175,4.97088,1.44984,5.178,-12.14,-1.38,12.21818317,-5.30912,-0.40016,5.32417911,4.97088,1.44984,5.178,-10.28,-1.85,10.44513762
05/08/2019 09:30,-5.89864,1.73498,6.148504652,5.81136,1.69498,6.0535,-11.71,0.04,11.71006832,-3.61864,-0.97502,3.747695218,5.81136,1.69498,6.0535,-9.43,-2.67,9.800704056
05/08/2019 10:00,0.69728,1.88004,2.00518074,9.25728,2.70004,9.643,-8.56,-0.82,8.599186008,3.34728,-0.30996,3.361600601,9.25728,2.70004,9.643,-5.91,-3.01,6.632360063
05/08/2019 10:30,28.62752,3.25386,28.81184663,23.32752,6.80386,24.2995,5.3,-3.55,6.37906733,33.44752,4.25386,33.71693816,23.32752,6.80386,24.2995,10.12,-2.55,10.43632598
05/08/2019 11:00,36.80584,5.98462,37.28921472,26.89584,7.84462,28.0165,9.91,-1.86,10.08304022,39.42584,1.59462,39.45807487,26.89584,7.84462,28.0165,12.53,-6.25,14.0022641
05/08/2019 11:30,42.76632,6.74476,43.29491787,30.01632,8.75476,31.267,12.75,-2.01,12.90746296,45.01632,1.82476,45.05328862,30.01632,8.75476,31.267,15,-6.93,16.52346513
05/08/2019 12:00,41.81976,5.95118,42.24108036,29.48976,8.60118,30.7185,12.33,-2.65,12.61155819,44.06976,2.35118,44.13243471,29.48976,8.60118,30.7185,14.58,-6.25,15.86313021
05/08/2019 12:30,45.89216,6.21938,46.31167279,31.47216,9.17938,32.7835,14.42,-2.96,14.72066575,48.04216,2.72938,48.11962856,31.47216,9.17938,32.7835,16.57,-6.45,17.7810967
05/08/2019 13:00,39.45912,5.97016,39.90820669,28.38912,8.28016,29.572,11.07,-2.31,11.30844817,41.52912,2.25016,41.5900352,28.38912,8.28016,29.572,13.14,-6.03,14.45754128
05/08/2019 13:30,28.22608,5.53094,28.76287346,22.42608,6.54094,23.3605,5.8,-1.01,5.887282905,30.10608,0.30094,30.10758406,22.42608,6.54094,23.3605,7.68,-6.24,9.895453501
05/08/2019 14:00,24.72712,3.14916,24.92684642,20.63712,6.01916,21.497,4.09,-2.87,4.996498774,26.80712,2.69916,26.94266407,20.63712,6.01916,21.497,6.17,-3.32,7.006518394
05/08/2019 14:30,22.8336,3.7648,23.1418886,19.3536,5.6448,20.16,3.48,-1.88,3.955350806,24.7936,1.7448,24.85491758,19.3536,5.6448,20.16,5.44,-3.9,6.693549133
05/08/2019 15:00,20.57312,2.28216,20.69931209,18.45312,5.38216,19.222,2.12,-3.1,3.755582511,23.13312,3.27216,23.36339599,18.45312,5.38216,19.222,4.68,-2.11,5.133663409
05/08/2019 15:30,15.41384,2.14362,15.56218398,16.74384,4.88362,17.4415,-1.33,-2.74,3.045734723,20.88384,2.99362,21.09731106,16.74384,4.88362,17.4415,4.14,-1.89,4.551010877
05/08/2019 16:00,1.21536,0.37948,1.273226217,8.77536,2.55948,9.141,-7.56,-2.18,7.868036604,1.60536,1.83948,2.441488767,8.77536,2.55948,9.141,-7.17,-0.72,7.20605995
05/08/2019 16:30,3.59216,1.43188,3.86702648,10.53216,3.07188,10.971,-6.94,-1.64,7.131142966,3.96216,2.51188,4.69129545,10.53216,3.07188,10.971,-6.57,-0.56,6.593822867
05/08/2019 17:00,27.48072,4.29896,27.81494255,22.35072,6.51896,23.282,5.13,-2.22,5.589749547,27.93072,5.41896,28.45154209,22.35072,6.51896,23.282,5.58,-1.1,5.687389559
05/08/2019 17:30,7.55128,2.72454,8.027761073,12.46128,3.63454,12.9805,-4.91,-0.91,4.993615924,7.74128,3.26454,8.401466387,12.46128,3.63454,12.9805,-4.72,-0.37,4.734479908
05/08/2019 18:00,5.04096,2.58278,5.664100127,11.46096,3.34278,11.9385,-6.42,-0.76,6.464827917,5.37096,3.38278,6.347472871,11.46096,3.34278,11.9385,-6.09,0.04,6.090131361
05/08/2019 18:30,-0.76744,1.93908,2.085424513,8.60256,2.50908,8.961,-9.37,-0.57,9.387321237,-0.74744,2.82908,2.92615109,8.60256,2.50908,8.961,-9.35,0.32,9.355474333
05/08/2019 19:00,-3.58784,1.55688,3.911070339,7.29216,2.12688,7.596,-10.88,-0.57,10.89492083,-3.17784,2.51688,4.0538071,7.29216,2.12688,7.596,-10.47,0.39,10.47726109
05/08/2019 19:30,-4.40784,1.00438,4.520822121,6.63216,1.93438,6.9085,-11.04,-0.93,11.07910195,-4.24784,2.85438,5.117775869,6.63216,1.93438,6.9085,-10.88,0.92,10.91882778
05/08/2019 20:00,-4.75448,2.28286,5.27413783,6.21552,1.81286,6.4745,-10.97,0.47,10.98006375,-4.52448,1.84286,4.885391719,6.21552,1.81286,6.4745,-10.74,0.03,10.7400419
05/08/2019 20:30,-6.68584,0.90538,6.746863675,5.26416,1.53538,5.4835,-11.95,-0.63,11.96659517,-6.39584,2.33538,6.808874287,5.26416,1.53538,5.4835,-11.66,0.8,11.68741203
05/08/2019 21:00,-8.4536,0.4827,8.467369854,4.2264,1.2327,4.4025,-12.68,-0.75,12.70216123,-8.0136,1.9627,8.250453094,4.2264,1.2327,4.4025,-12.24,0.73,12.26174947
05/08/2019 21:30,-9.22616,0.37112,9.233621088,3.84384,1.12112,4.004,-13.07,-0.75,13.09150106,-8.75616,1.85112,8.949691794,3.84384,1.12112,4.004,-12.6,0.73,12.62112911
05/08/2019 22:00,-8.2084,0.5188,8.22477866,4.0416,1.1788,4.21,-12.25,-0.66,12.26776671,-7.6584,2.0988,7.940784092,4.0416,1.1788,4.21,-11.7,0.92,11.7361152
05/08/2019 22:30,-6.742,0.854,6.795872277,4.368,1.274,4.55,-11.11,-0.42,11.11793596,-6.362,2.364,6.787012598,4.368,1.274,4.55,-10.73,1.09,10.78522137
05/08/2019 23:00,-4.81992,3.47044,5.939325096,4.87008,1.42044,5.073,-9.69,2.05,9.904473737,-4.78992,1.16044,4.928484006,4.87008,1.42044,5.073,-9.66,-0.26,9.663498331
05/08/2019 23:30,-4.19904,2.31778,4.796252813,4.86096,1.41778,5.0635,-9.06,0.9,9.104592248,-3.86904,2.37778,4.541289272,4.86096,1.41778,5.0635,-8.73,0.96,8.782624892
06/08/2019 00:00,-3.7892,1.7244,4.163122866,4.7808,1.3944,4.98,-8.57,0.33,8.576351205,-3.2892,2.7844,4.309491849,4.7808,1.3944,4.98,-8.07,1.39,8.188833861
06/08/2019 00:30,-3.13624,1.81568,3.623906069,4.85376,1.41568,5.056,-7.99,0.4,8.00000625,-2.84624,2.85568,4.031871823,4.85376,1.41568,5.056,-7.7,1.44,7.833492197
06/08/2019 01:00,-5.2276,0.5557,5.25705281,3.7224,1.0857,3.8775,-8.95,-0.53,8.965679004,-4.8576,2.7257,5.570073451,3.7224,1.0857,3.8775,-8.58,1.64,8.73533056
06/08/2019 01:30,-3.90952,1.58514,4.218650904,4.20048,1.22514,4.3755,-8.11,0.36,8.117986203,-3.69952,2.44514,4.434541448,4.20048,1.22514,4.3755,-7.9,1.22,7.993647478
06/08/2019 02:00,-3.36264,5.08298,6.094590507,4.22736,1.23298,4.4035,-7.59,3.85,8.510616899,-3.67264,-0.83702,3.766813912,4.22736,1.23298,4.4035,-7.9,-2.07,8.166694558
06/08/2019 02:30,-3.34088,4.66266,5.736015817,4.08912,1.19266,4.2595,-7.43,3.47,8.200353651,-3.63088,-0.44734,3.658333316,4.08912,1.19266,4.2595,-7.72,-1.64,7.892274704
06/08/2019 03:00,-4.0516,3.1537,5.134324323,3.8184,1.1137,3.9775,-7.87,2.04,8.1300984,-4.2916,1.5737,4.57103514,3.8184,1.1137,3.9775,-8.11,0.46,8.123035147
06/08/2019 03:30,-4.96016,2.52162,5.564328769,3.39984,0.99162,3.5415,-8.36,1.53,8.498852864,-5.03016,1.50162,5.24951162,3.39984,0.99162,3.5415,-8.43,0.51,8.445412956
06/08/2019 04:00,-4.96592,2.50244,5.560806362,3.33408,0.97244,3.473,-8.3,1.53,8.439840046,-5.03592,1.48244,5.249582707,3.33408,0.97244,3.473,-8.37,0.51,8.385523239
06/08/2019 04:30,-5.16208,2.40356,5.694222563,3.33792,0.97356,3.477,-8.5,1.43,8.619448938,-5.23208,1.38356,5.411921969,3.33792,0.97356,3.477,-8.57,0.41,8.579801863
06/08/2019 05:00,-4.17064,2.56148,4.894427219,3.87936,1.13148,4.041,-8.05,1.43,8.17602593,-4.24064,1.54148,4.512115712,3.87936,1.13148,4.041,-8.12,0.41,8.130344396
06/08/2019 05:30,-3.8788,3.1366,4.988321261,4.1712,1.2166,4.345,-8.05,1.92,8.275802076,-3.9488,0.7466,4.018760132,4.1712,1.2166,4.345,-8.12,-0.47,8.133590843
06/08/2019 06:00,-4.97432,0.68624,5.021432545,3.89568,1.13624,4.058,-8.87,-0.45,8.881407546,-4.60432,2.66624,5.320582524,3.89568,1.13624,4.058,-8.5,1.53,8.636602341
06/08/2019 06:30,-4.47528,0.45846,4.498701663,4.55472,1.32846,4.7445,-9.03,-0.87,9.07181349,-4.23528,3.06846,5.230013714,4.55472,1.32846,4.7445,-8.79,1.74,8.960563598
06/08/2019 07:00,-3.66216,1.21562,3.858645857,5.36784,1.56562,5.5915,-9.03,-0.35,9.0367804,-3.53216,1.09562,3.698180289,5.36784,1.56562,5.5915,-8.9,-0.47,8.912401472
06/08/2019 07:30,-0.15888,1.79116,1.798192704,7.34112,2.14116,7.647,-7.5,-0.35,7.508162225,-0.08888,1.31116,1.314169015,7.34112,2.14116,7.647,-7.43,-0.83,7.47621562
06/08/2019 08:00,5.01712,4.46416,6.715669557,10.19712,2.97416,10.622,-5.18,1.49,5.390037106,4.63712,-0.79584,4.704916917,10.19712,2.97416,10.622,-5.56,-3.77,6.717626069
06/08/2019 08:30,10.42304,2.55672,10.73203522,13.46304,3.92672,14.024,-3.04,-1.37,3.334441482,10.75304,1.99672,10.9368533,13.46304,3.92672,14.024,-2.71,-1.93,3.32701067
06/08/2019 09:00,19.80984,4.35162,20.28216846,17.55984,5.12162,18.2915,2.25,-0.77,2.378108492,17.94984,1.85162,18.04508943,17.55984,5.12162,18.2915,0.39,-3.27,3.29317476
06/08/2019 09:30,27.54024,3.28882,27.73591816,20.43024,5.95882,21.2815,7.11,-2.67,7.594800853,21.08024,3.47882,21.36536232,20.43024,5.95882,21.2815,0.65,-2.48,2.56376676
06/08/2019 10:00,14.37144,2.05042,14.51697316,13.44144,3.92042,14.0015,0.93,-1.87,2.088492279,6.33144,2.47042,6.79633044,13.44144,3.92042,14.0015,-7.11,-1.45,7.256348944
06/08/2019 10:30,16.70928,2.36104,16.87526438,14.84928,4.33104,15.468,1.86,-1.97,2.709335712,9.63928,2.88104,10.06062177,14.84928,4.33104,15.468,-5.21,-1.45,5.408012574
06/08/2019 11:00,32.50056,3.12808,32.65074708,23.65056,6.89808,24.636,8.85,-3.77,9.619532213,30.25056,4.84808,30.63658369,23.65056,6.89808,24.636,6.6,-2.05,6.91104189
06/08/2019 11:30,30.42392,2.78406,30.5510376,23.05392,6.72406,24.0145,7.37,-3.94,8.357062881,28.12392,4.42406,28.4697591,23.05392,6.72406,24.0145,5.07,-2.3,5.56730635
06/08/2019 12:00,24.07024,2.30632,24.18047902,20.01024,5.83632,20.844,4.06,-3.53,5.380009294,21.65024,4.10632,22.03621465,20.01024,5.83632,20.844,1.64,-1.73,2.383799488
06/08/2019 12:30,28.88856,2.64458,29.00935543,22.19856,6.47458,23.1235,6.69,-3.83,7.708761249,27.54856,4.32458,27.88593105,22.19856,6.47458,23.1235,5.35,-2.15,5.765847726
06/08/2019 13:00,49.52256,4.53158,49.72945974,32.54256,9.49158,33.8985,16.98,-4.96,17.68960147,47.12256,6.09158,47.51466098,32.54256,9.49158,33.8985,14.58,-3.4,14.97118566
06/08/2019 13:30,45.44136,4.25998,45.64060285,30.41136,8.86998,31.6785,15.03,-4.61,15.72110047,43.20136,6.01998,43.61877652,30.41136,8.86998,31.6785,12.79,-2.85,13.1036865
06/08/2019 14:00,48.81848,4.40164,49.01651175,32.02848,9.34164,33.363,16.79,-4.94,17.50164849,46.62848,6.05164,47.01954374,32.02848,9.34164,33.363,14.6,-3.29,14.96609836
06/08/2019 14:30,37.73056,3.84808,37.92628215,26.53056,7.73808,27.636,11.2,-3.89,11.85631056,35.16056,5.20808,35.54418485,26.53056,7.73808,27.636,8.63,-2.53,8.993208549
06/08/2019 15:00,15.96768,2.43224,16.15186045,15.84768,4.62224,16.508,0.12,-2.19,2.193285207,13.49768,3.27224,13.88866156,15.84768,4.62224,16.508,-2.35,-1.35,2.710166047
06/08/2019 15:30,37.83544,6.15492,38.33280006,26.24544,7.65492,27.339,11.59,-1.5,11.68666334,34.84544,3.32492,35.00371097,26.24544,7.65492,27.339,8.6,-4.33,9.6285461
06/08/2019 16:00,48.23392,7.08906,48.75208519,31.33392,9.13906,32.6395,16.9,-2.05,17.02388029,43.68392,4.42906,43.90787445,31.33392,9.13906,32.6395,12.35,-4.71,13.21766243
06/08/2019 16:30,33.0404,5.5122,33.49705033,24.8304,7.2422,25.865,8.21,-1.73,8.390292009,33.0404,4.2222,33.30908292,24.8304,7.2422,25.865,8.21,-3.02,8.747828302
06/08/2019 17:00,14.41296,3.85378,14.91928404,15.85296,4.62378,16.5135,-1.44,-0.77,1.63294213,14.36296,3.01378,14.67574495,15.85296,4.62378,16.5135,-1.49,-1.61,2.193672719
06/08/2019 17:30,3.79768,3.26974,5.011344435,10.62768,3.09974,11.0705,-6.83,0.17,6.832115339,3.76768,1.69974,4.133343519,10.62768,3.09974,11.0705,-6.86,-1.4,7.00139986
06/08/2019 18:00,13.53432,2.26626,13.7227458,15.72432,4.58626,16.3795,-2.19,-2.32,3.190376153,14.27432,5.65626,15.35413588,15.72432,4.58626,16.3795,-1.45,1.07,1.802054383
06/08/2019 18:30,3.7508,1.6594,4.101476441,10.6608,3.1094,11.105,-6.91,-1.45,7.060495733,4.0408,4.3394,5.92945672,10.6608,3.1094,11.105,-6.62,1.23,6.733297855
06/08/2019 19:00,6.5056,1.9458,6.790358533,11.9856,3.4958,12.485,-5.48,-1.55,5.694989025,6.7956,4.8558,8.352183726,11.9856,3.4958,12.485,-5.19,1.36,5.365230657
06/08/2019 19:30,1.9648,1.5714,2.515896858,9.6048,2.8014,10.005,-7.64,-1.23,7.738378383,2.3848,4.2714,4.892047526,9.6048,2.8014,10.005,-7.22,1.47,7.368127306
06/08/2019 20:00,1.00816,1.59988,1.891032152,8.94816,2.60988,9.321,-7.94,-1.01,8.00398026,1.47816,4.34988,4.594171634,8.94816,2.60988,9.321,-7.47,1.74,7.669973924
06/08/2019 20:30,-2.19064,1.30148,2.548088264,7.23936,2.11148,7.541,-9.43,-0.81,9.464723979,-1.93064,3.78148,4.245816977,7.23936,2.11148,7.541,-9.17,1.67,9.320826144
06/08/2019 21:00,0.1908,1.3694,1.382628294,8.5008,2.4794,8.855,-8.31,-1.11,8.383805818,0.7708,4.3694,4.436867025,8.5008,2.4794,8.855,-7.73,1.89,7.957700673
06/08/2019 21:30,-2.026,1.1145,2.312311884,7.284,2.1245,7.5875,-9.31,-1.01,9.364624926,-1.426,4.1345,4.373507317,7.284,2.1245,7.5875,-8.71,2.01,8.938914923
06/08/2019 22:00,-4.38056,0.44942,4.403553593,5.68944,1.65942,5.9265,-10.07,-1.21,10.1424356,-3.64056,4.16942,5.535136877,5.68944,1.65942,5.9265,-9.33,2.51,9.661728624
06/08/2019 22:30,-4.0976,2.5507,4.82663405,5.2824,1.5407,5.5025,-9.38,1.01,9.434219629,-4.0476,1.9007,4.47165811,5.2824,1.5407,5.5025,-9.33,0.36,9.336942754
06/08/2019 23:00,-2.29152,3.38664,4.089057887,5.98848,1.74664,6.238,-8.28,1.64,8.440853037,-2.01152,1.21664,2.350835086,5.98848,1.74664,6.238,-8,-0.53,8.017537028
06/08/2019 23:30,-0.63032,3.53074,3.586562177,6.37968,1.86074,6.6455,-7.01,1.67,7.206177905,-0.39032,1.75074,1.793722456,6.37968,1.86074,6.6455,-6.77,-0.11,6.770893589
07/08/2019 00:00,-0.98616,2.75362,2.924881989,5.94384,1.73362,6.1915,-6.93,1.02,7.004662733,-0.50616,2.80362,2.848944199,5.94384,1.73362,6.1915,-6.45,1.07,6.538149585
07/08/2019 00:30,-0.5524,2.7468,2.801795139,6.0576,1.7668,6.31,-6.61,0.98,6.682252614,-0.0124,3.0668,3.066825068,6.0576,1.7668,6.31,-6.07,1.3,6.207648508
07/08/2019 01:00,-0.31704,2.73378,2.752102369,6.01296,1.75378,6.2635,-6.33,0.98,6.405411774,0.18296,3.03378,3.039291932,6.01296,1.75378,6.2635,-5.83,1.28,5.968860863
07/08/2019 01:30,-0.09624,2.74318,2.744867693,6.11376,1.78318,6.3685,-6.21,0.96,6.283764795,0.44376,3.06318,3.095156644,6.11376,1.78318,6.3685,-5.67,1.28,5.812684406
07/08/2019 02:00,0.62312,2.79466,2.86328536,6.39312,1.86466,6.6595,-5.77,0.93,5.844467469,1.16312,3.11466,3.32474887,6.39312,1.86466,6.6595,-5.23,1.25,5.377304157
07/08/2019 02:30,1.008,2.9665,3.133079356,6.468,1.8865,6.7375,-5.46,1.08,5.565788354,1.558,3.2865,3.637093104,6.468,1.8865,6.7375,-4.91,1.4,5.105692901
07/08/2019 03:00,0.54192,2.90056,2.950750006,6.24192,1.82056,6.502,-5.7,1.08,5.801413621,1.08192,3.22056,3.397433973,6.24192,1.82056,6.502,-5.16,1.4,5.34655029
07/08/2019 03:30,0.10752,2.84386,2.84589182,6.04752,1.76386,6.2995,-5.94,1.08,6.037383539,0.65752,3.16386,3.23146138,6.04752,1.76386,6.2995,-5.39,1.4,5.568850869
07/08/2019 04:00,0.62408,2.89244,2.959000676,6.21408,1.81244,6.473,-5.59,1.08,5.693373341,1.15408,3.21244,3.413454467,6.21408,1.81244,6.473,-5.06,1.4,5.250104761
07/08/2019 04:30,0.74984,2.88162,2.97758188,6.27984,1.83162,6.5415,-5.53,1.05,5.628800938,1.28984,3.23162,3.479519371,6.27984,1.83162,6.5415,-4.99,1.4,5.182673055
07/08/2019 05:00,0.99104,2.92572,3.089012431,6.43104,1.87572,6.699,-5.44,1.05,5.540406122,1.53104,3.27572,3.615857436,6.43104,1.87572,6.699,-4.9,1.4,5.096076922
07/08/2019 05:30,0.00104,2.74072,2.740720197,6.07104,1.77072,6.324,-6.07,0.97,6.147015536,0.54104,3.08072,3.127868284,6.07104,1.77072,6.324,-5.53,1.31,5.683044958
07/08/2019 06:00,-0.80848,2.55336,2.678299311,5.77152,1.68336,6.012,-6.58,0.87,6.637266003,-0.27848,2.88336,2.89677683,5.77152,1.68336,6.012,-6.05,1.2,6.167860245
07/08/2019 06:30,-0.16384,2.63138,2.636475725,6.41616,1.87138,6.6835,-6.58,0.76,6.623745164,0.36616,2.54138,2.567622529,6.41616,1.87138,6.6835,-6.05,0.67,6.086986118
07/08/2019 07:00,1.52024,1.84382,2.389728405,7.83024,2.28382,8.1565,-6.31,-0.44,6.325322126,2.05024,2.60382,3.314115666,7.83024,2.28382,8.1565,-5.78,0.32,5.788851354
07/08/2019 07:30,4.61488,2.26934,5.142666764,9.73488,2.83934,10.1405,-5.12,-0.57,5.15163081,5.21488,2.52934,5.795906681,9.73488,2.83934,10.1405,-4.52,-0.31,4.530618059
07/08/2019 08:00,9.77544,3.58492,10.41205449,12.56544,3.66492,13.089,-2.79,-0.08,2.791146718,10.05544,1.99492,10.25141841,12.56544,3.66492,13.089,-2.51,-1.67,3.014796842
07/08/2019 08:30,14.86976,4.03868,15.40846192,15.62976,4.55868,16.281,-0.76,-0.52,0.920869155,15.07976,2.79868,15.3372674,15.62976,4.55868,16.281,-0.55,-1.76,1.843936008
07/08/2019 09:00,18.53336,4.62848,19.10257208,17.10336,4.98848,17.816,1.43,-0.36,1.474618595,16.85336,2.51848,17.04049544,17.10336,4.98848,17.816,-0.25,-2.47,2.482619584
07/08/2019 09:30,22.68048,4.89264,23.20220031,19.14048,5.58264,19.938,3.54,-0.69,3.606618915,20.52048,2.95264,20.7318157,19.14048,5.58264,19.938,1.38,-2.63,2.970067339
07/08/2019 10:00,23.68208,4.87144,24.17792052,20.06208,5.85144,20.898,3.62,-0.98,3.750306654,21.73208,3.22144,21.96954658,20.06208,5.85144,20.898,1.67,-2.63,3.115413295
07/08/2019 10:30,21.58584,4.56962,22.06422252,18.61584,5.42962,19.3915,2.97,-0.86,3.092005821,19.16584,2.85962,19.37799911,18.61584,5.42962,19.3915,0.55,-2.57,2.628193296
07/08/2019 11:00,27.43952,7.27236,28.38687157,21.77952,6.35236,22.687,5.66,0.92,5.734282867,25.89952,1.07236,25.92171083,21.77952,6.35236,22.687,4.12,-5.28,6.697223305
07/08/2019 11:30,23.49304,4.98422,24.01594007,19.28304,5.62422,20.0865,4.21,-0.64,4.258368232,21.34304,1.89422,21.42693225,19.28304,5.62422,20.0865,2.06,-3.73,4.261044473
07/08/2019 12:00,37.62992,4.42456,37.88914898,26.92992,7.85456,28.052,10.7,-3.43,11.23632057,36.65992,4.57456,36.94423275,26.92992,7.85456,28.052,9.73,-3.28,10.26797448
07/08/2019 12:30,25.23344,2.16892,25.32648235,20.29344,5.91892,21.139,4.94,-3.75,6.202104482,23.57344,5.08892,24.11647114,20.29344,5.91892,21.139,3.28,-0.83,3.383385878
07/08/2019 13:00,28.69696,2.68328,28.82213567,22.05696,6.43328,22.976,6.64,-3.75,7.625752422,27.48696,5.43328,28.01880621,22.05696,6.43328,22.976,5.43,-1,5.52131325
07/08/2019 13:30,38.50128,3.24704,38.63795841,27.04128,7.88704,28.168,11.46,-4.64,12.36370495,37.54128,6.02704,38.02200567,27.04128,7.88704,28.168,10.5,-1.86,10.66347035
07/08/2019 14:00,27.80784,5.12312,28.27582579,21.50784,6.27312,22.404,6.3,-1.15,6.404100249,26.33784,3.33312,26.54790961,21.50784,6.27312,22.404,4.83,-2.94,5.654423047
07/08/2019 14:30,21.43808,4.45194,21.89545715,18.41808,5.37194,19.1855,3.02,-0.92,3.157023915,20.57808,2.82194,20.77066975,18.41808,5.37194,19.1855,2.16,-2.55,3.341870734
07/08/2019 15:00,27.3616,5.0863,27.83033601,21.6216,6.3063,22.5225,5.74,-1.22,5.868219491,25.7916,3.4363,26.01950784,21.6216,6.3063,22.5225,4.17,-2.87,5.062193201
07/08/2019 15:30,25.0708,4.8194,25.52981843,20.5008,5.9794,21.355,4.57,-1.16,4.714923117,23.5408,3.2394,23.76263826,20.5008,5.9794,21.355,3.04,-2.74,4.092578649
07/08/2019 16:00,10.0544,3.4467,10.62876758,13.1544,3.8367,13.7025,-3.1,-0.39,3.124435949,8.2944,1.8967,8.508498237,13.1544,3.8367,13.7025,-4.86,-1.94,5.232895948
07/08/2019 16:30,10.58304,3.67172,11.2018866,13.82304,4.03172,14.399,-3.24,-0.36,3.25993865,9.37304,2.58172,9.722096327,13.82304,4.03172,14.399,-4.45,-1.45,4.68027777
07/08/2019 17:00,9.966,3.863,10.68849498,13.416,3.913,13.975,-3.45,-0.05,3.4503623,8.506,2.613,8.89830349,13.416,3.913,13.975,-4.91,-1.3,5.079183005
07/08/2019 17:30,12.71808,4.76944,13.58297157,14.87808,4.33944,15.498,-2.16,0.43,2.202385071,11.25808,3.17944,11.69842742,14.87808,4.33944,15.498,-3.62,-1.16,3.801315562
07/08/2019 18:00,13.63432,4.90626,14.49020597,15.48432,4.51626,16.1295,-1.85,0.39,1.89066126,12.55432,3.48626,13.0293883,15.48432,4.51626,16.1295,-2.93,-1.03,3.105768826
07/08/2019 18:30,8.63088,4.37734,9.677458088,12.95088,3.77734,13.4905,-4.32,0.6,4.361467643,7.34088,2.82734,7.866534857,12.95088,3.77734,13.4905,-5.61,-0.95,5.689868188
07/08/2019 19:00,4.8484,3.8437,6.187165122,10.7784,3.1437,11.2275,-5.93,0.7,5.971172414,3.4184,2.3837,4.167431373,10.7784,3.1437,11.2275,-7.36,-0.76,7.399135085
07/08/2019 19:30,-0.19584,3.24038,3.246292632,8.26416,2.41038,8.6085,-8.46,0.83,8.500617625,-1.49584,1.89038,2.410616902,8.26416,2.41038,8.6085,-9.76,-0.52,9.773842642
07/08/2019 20:00,-3.59896,3.01822,4.697037902,6.37104,1.85822,6.6365,-9.97,1.16,10.0372556,-4.98896,1.48822,5.206200212,6.37104,1.85822,6.6365,-11.36,-0.37,11.36602393
07/08/2019 20:30,-2.65488,3.10066,4.081970143,6.82512,1.99066,7.1095,-9.48,1.11,9.544762962,-4.16488,1.43066,4.40374993,6.82512,1.99066,7.1095,-10.99,-0.56,11.00425827
07/08/2019 21:00,-5.82752,2.63614,6.396031852,5.23248,1.52614,5.4505,-11.06,1.11,11.11556116,-7.19752,0.79614,7.241417889,5.23248,1.52614,5.4505,-12.43,-0.73,12.45141759
07/08/2019 21:30,-7.14128,3.47296,7.940990568,4.63872,1.35296,4.832,-11.78,2.12,11.96924392,-8.67128,-0.09704,8.671822969,4.63872,1.35296,4.832,-13.31,-1.45,13.38874901
07/08/2019 22:00,-7.57,2.56,7.991151356,4.08,1.19,4.25,-11.65,1.37,11.73027706,-8.74,0.7,8.767987226,4.08,1.19,4.25,-12.82,-0.49,12.82936086
07/08/2019 22:30,-7.3796,1.1472,7.468237007,3.8304,1.1172,3.99,-11.21,0.03,11.21004014,-8.2696,3.0072,8.799405434,3.8304,1.1172,3.99,-12.1,1.89,12.24671793
07/08/2019 23:00,-6.31392,3.43094,7.185884431,3.94608,1.15094,4.1105,-10.26,2.28,10.51028068,-7.47392,0.19094,7.476358622,3.94608,1.15094,4.1105,-11.42,-0.96,11.46027923
07/08/2019 23:30,-5.34424,3.48418,6.37968741,4.02576,1.17418,4.1935,-9.37,2.31,9.650544026,-6.50424,0.27418,6.510016333,4.02576,1.17418,4.1935,-10.53,-0.9,10.56839155
08/08/2019 00:00,-4.19992,2.90294,5.105525306,4.33008,1.26294,4.5105,-8.53,1.64,8.686224727,-5.08992,1.58294,5.330383162,4.33008,1.26294,4.5105,-9.42,0.32,9.425433677
08/08/2019 00:30,-3.85912,2.91484,4.836227807,4.37088,1.27484,4.553,-8.23,1.64,8.391811485,-4.79912,1.65484,5.076420806,4.37088,1.27484,4.553,-9.17,0.38,9.177870123
08/08/2019 01:00,-2.26472,3.29154,3.995396382,5.04528,1.47154,5.2555,-7.31,1.82,7.533160028,-3.14472,1.80154,3.624197877,5.04528,1.47154,5.2555,-8.19,0.33,8.196645655
08/08/2019 01:30,-1.91304,3.34078,3.849744543,5.07696,1.48078,5.2885,-6.99,1.86,7.23323579,-2.79304,1.81078,3.328662892,5.07696,1.48078,5.2885,-7.87,0.33,7.87691564
08/08/2019 02:00,-2.10312,3.28534,3.900842556,4.88688,1.42534,5.0905,-6.99,1.86,7.23323579,-2.98312,1.75534,3.461245939,4.88688,1.42534,5.0905,-7.87,0.33,7.87691564
08/08/2019 02:30,-2.2884,3.3613,4.066338925,4.7016,1.3713,4.8975,-6.99,1.99,7.267750684,-3.1084,1.8313,3.607743096,4.7016,1.3713,4.8975,-7.81,0.46,7.823535007
08/08/2019 03:00,-1.61192,3.40694,3.769021922,4.85808,1.41694,5.0605,-6.47,1.99,6.769121066,-2.47192,1.87694,3.103754541,4.85808,1.41694,5.0605,-7.33,0.46,7.34441965
08/08/2019 03:30,-2.31368,3.28976,4.021894578,4.45632,1.29976,4.642,-6.77,1.99,7.056415521,-3.15368,1.75976,3.611433621,4.45632,1.29976,4.642,-7.61,0.46,7.623890083
08/08/2019 04:00,-2.68624,3.21818,4.191964677,4.31376,1.25818,4.4935,-7,1.96,7.269222792,-3.53624,1.71818,3.931556416,4.31376,1.25818,4.4935,-7.85,0.46,7.863466157
08/08/2019 04:30,-2.5912,3.2759,4.176821549,4.4088,1.2859,4.5925,-7,1.99,7.27736903,-3.4412,1.7459,3.858759419,4.4088,1.2859,4.5925,-7.85,0.46,7.863466157
08/08/2019 05:00,-3.07504,3.20478,4.441450872,4.16496,1.21478,4.3385,-7.24,1.99,7.508508507,-3.94504,1.67478,4.285817151,4.16496,1.21478,4.3385,-8.11,0.46,8.123035147
08/08/2019 05:30,-3.42824,3.09218,4.616752825,4.12176,1.20218,4.2935,-7.55,1.89,7.782968585,-4.34824,1.57218,4.623736698,4.12176,1.20218,4.2935,-8.47,0.37,8.478077612
08/08/2019 06:00,-3.17768,2.90526,4.30559936,4.37232,1.27526,4.5545,-7.55,1.63,7.723949767,-4.09768,1.60526,4.400890938,4.37232,1.27526,4.5545,-8.47,0.33,8.476426134
08/08/2019 06:30,-2.97368,2.65226,3.984627442,4.87632,1.42226,5.0795,-7.85,1.23,7.945778754,-4.14368,0.94226,4.249463243,4.87632,1.42226,5.0795,-9.02,-0.48,9.03276259
08/08/2019 07:00,-2.4368,1.0351,2.647532106,5.5032,1.6051,5.7325,-7.94,-0.57,7.960433405,-3.6968,1.9751,4.191342297,5.5032,1.6051,5.7325,-9.2,0.37,9.207437211
08/08/2019 07:30,1.56096,2.90278,3.295865266,7.86096,2.29278,8.1885,-6.3,0.61,6.329462852,0.19096,0.62278,0.651398994,7.86096,2.29278,8.1885,-7.67,-1.67,7.849700631
08/08/2019 08:00,5.43984,1.05412,5.54103133,10.29984,3.00412,10.729,-4.86,-1.95,5.2366115,4.57984,3.72412,5.902881008,10.29984,3.00412,10.729,-5.72,0.72,5.765136599
08/08/2019 08:30,8.72064,1.27602,8.813500386,12.50064,3.64602,13.0215,-3.78,-2.37,4.46153561,7.97064,3.72602,8.798541189,12.50064,3.64602,13.0215,-4.53,0.08,4.530706347
08/08/2019 09:00,20.66624,3.13682,20.90294514,18.36624,5.35682,19.1315,2.3,-2.22,3.196623218,19.40624,3.86682,19.78773478,18.36624,5.35682,19.1315,1.04,-1.49,1.817058062
08/08/2019 09:30,25.98512,5.70066,26.60308226,20.98512,6.12066,21.8595,5,-0.42,5.017608992,24.15512,2.11066,24.24715876,20.98512,6.12066,21.8595,3.17,-4.01,5.111653353
08/08/2019 10:00,30.87744,6.34592,31.5228013,23.67744,6.90592,24.664,7.2,-0.56,7.221744941,29.02744,1.67592,29.07577997,23.67744,6.90592,24.664,5.35,-5.23,7.481670936
08/08/2019 10:30,33.7092,4.0331,33.94961061,25.0392,7.3031,26.0825,8.67,-3.27,9.266164255,31.9592,4.3331,32.25160803,25.0392,7.3031,26.0825,6.92,-2.97,7.530424955
08/08/2019 11:00,27.308,3.3865,27.51718093,22.068,6.4365,22.9875,5.24,-3.05,6.063010803,26.058,4.1865,26.3921607,22.068,6.4365,22.9875,3.99,-2.25,4.580676806
08/08/2019 11:30,36.90024,5.30382,37.27946108,26.55024,7.74382,27.6565,10.35,-2.44,10.63372465,35.37024,3.39382,35.53268765,26.55024,7.74382,27.6565,8.82,-4.35,9.834373391
08/08/2019 12:00,27.21208,4.99144,27.66607618,21.50208,6.27144,22.398,5.71,-1.28,5.851709152,25.12208,1.69144,25.17895694,21.50208,6.27144,22.398,3.62,-4.58,5.837876326
08/08/2019 12:30,28.56472,5.15346,29.0258743,22.43472,6.54346,23.3695,6.13,-1.39,6.285618506,26.98472,1.76346,27.04227995,22.43472,6.54346,23.3695,4.55,-4.78,6.59931057
08/08/2019 13:00,31.35376,5.44818,31.8235908,23.99376,6.99818,24.9935,7.36,-1.55,7.521442681,29.84376,2.25818,29.92907262,23.99376,6.99818,24.9935,5.85,-4.74,7.529282834
08/08/2019 13:30,37.3608,5.6094,37.77955459,26.9808,7.8694,28.105,10.38,-2.26,10.6231822,35.6108,2.6594,35.70996339,26.9808,7.8694,28.105,8.63,-5.21,10.08072418
08/08/2019 14:00,27.95536,5.04698,28.40729061,21.79536,6.35698,22.7035,6.16,-1.31,6.297753568,26.34536,1.78698,26.40589501,21.79536,6.35698,22.7035,4.55,-4.57,6.448829351
08/08/2019 14:30,38.73688,5.87784,39.18028682,27.38688,7.98784,28.528,11.35,-2.11,11.54446188,37.54688,3.02784,37.66876707,27.38688,7.98784,28.528,10.16,-4.96,11.30606917
08/08/2019 15:00,33.88368,5.83024,34.38161527,25.06368,7.31024,26.108,8.82,-1.48,8.943310349,32.39368,2.58024,32.4962789,25.06368,7.31024,26.108,7.33,-4.73,8.723634564
08/08/2019 15:30,38.08664,5.90402,38.54153083,26.99664,7.87402,28.1215,11.09,-1.97,11.26361398,36.59664,3.09402,36.72719727,26.99664,7.87402,28.1215,9.6,-4.78,10.72419694
08/08/2019 16:00,36.34744,5.90092,36.82332483,26.19744,7.64092,27.289,10.15,-1.74,10.29806292,34.69744,3.05092,34.83131429,26.19744,7.64092,27.289,8.5,-4.59,9.660129399
08/08/2019 16:30,28.5968,5.4174,29.10541518,22.2768,6.4974,23.205,6.32,-1.08,6.411614461,27.2068,2.1974,27.29539399,22.2768,6.4974,23.205,4.93,-4.3,6.541781103
08/08/2019 17:00,24.38632,3.03226,24.57411654,20.23632,5.90226,21.0795,4.15,-2.87,5.045730869,23.28632,4.91226,23.79880244,20.23632,5.90226,21.0795,3.05,-0.99,3.206649342
08/08/2019 17:30,20.88744,2.85842,21.08211836,18.81744,5.48842,19.6015,2.07,-2.63,3.346909022,19.82744,4.98842,20.4453347,18.81744,5.48842,19.6015,1.01,-0.5,1.126987134
08/08/2019 18:00,8.40824,1.71532,8.58142311,12.73824,3.71532,13.269,-4.33,-2,4.769580694,6.94824,3.92532,7.980361909,12.73824,3.71532,13.269,-5.79,0.21,5.793807039
08/08/2019 18:30,6.00656,0.75358,6.053647318,11.56656,3.37358,12.0485,-5.56,-2.62,6.146381049,4.76656,4.73358,6.717653895,11.56656,3.37358,12.0485,-6.8,1.36,6.934666538
08/08/2019 19:00,-1.50136,0.40502,1.555031527,7.62864,2.22502,7.9465,-9.13,-1.82,9.309634794,-2.60136,3.27502,4.182443048,7.62864,2.22502,7.9465,-10.23,1.05,10.28374445
08/08/2019 19:30,-4.0472,0.3804,4.065037761,6.1728,1.8004,6.43,-10.22,-1.42,10.31817813,-5.2872,2.6204,5.900930435,6.1728,1.8004,6.43,-11.46,0.82,11.48929937
08/08/2019 20:00,-6.5324,2.8893,7.142849869,4.7976,1.3993,4.9975,-11.33,1.49,11.42755442,-8.0824,-0.2507,8.086287173,4.7976,1.3993,4.9975,-12.88,-1.65,12.98525702
08/08/2019 20:30,-8.2664,0.9923,8.325744907,4.0536,1.1823,4.2225,-12.32,-0.19,12.32146501,-9.6464,1.2123,9.722278758,4.0536,1.1823,4.2225,-13.7,0.03,13.70003285
08/08/2019 21:00,-10.13544,-0.31742,10.14040923,3.09456,0.90258,3.2235,-13.23,-1.22,13.28613187,-11.22544,1.98258,11.39917219,3.09456,0.90258,3.2235,-14.32,1.08,14.36066851
08/08/2019 21:30,-9.98712,-0.22166,9.989579523,3.18288,0.92834,3.3155,-13.17,-1.15,13.22011346,-11.05712,2.09834,11.25446282,3.18288,0.92834,3.3155,-14.24,1.17,14.28798446
08/08/2019 22:00,-7.6416,0.1937,7.644054569,4.0584,1.1837,4.2275,-11.7,-0.99,11.74180991,-8.6216,2.5537,8.991850213,4.0584,1.1837,4.2275,-12.68,1.37,12.75379551
08/08/2019 22:30,-6.8196,1.1397,6.914178205,4.0104,1.1697,4.1775,-10.83,-0.03,10.83004155,-7.9396,1.8597,8.154491538,4.0104,1.1697,4.1775,-11.95,0.69,11.96990393
08/08/2019 23:00,-5.13352,5.14814,7.270238858,4.41648,1.28814,4.6005,-9.55,3.86,10.30058736,-6.87352,-1.92186,7.1371439,4.41648,1.28814,4.6005,-11.29,-3.21,11.73746991
08/08/2019 23:30,-3.90848,2.71586,4.759423437,4.75152,1.38586,4.9495,-8.66,1.33,8.761535254,-5.15848,0.77586,5.21650023,4.75152,1.38586,4.9495,-9.91,-0.61,9.928756216
09/08/2019 00:00,-4.22,1.735,4.562743144,4.44,1.295,4.625,-8.66,0.44,8.671170625,-4.78,2.935,5.609155462,4.44,1.295,4.625,-9.22,1.64,9.364721032
09/08/2019 00:30,-4.38944,0.03558,4.3895842,4.27056,1.24558,4.4485,-8.66,-1.21,8.744123741,-4.60944,3.90558,6.041563726,4.27056,1.24558,4.4485,-8.88,2.66,9.26984358
09/08/2019 01:00,-4.85984,0.73838,4.915612866,3.80016,1.10838,3.9585,-8.66,-0.37,8.667900553,-5.31984,3.01838,6.116479008,3.80016,1.10838,3.9585,-9.12,1.91,9.317859196
09/08/2019 01:30,-5.40088,1.92016,5.732060642,3.42912,1.00016,3.572,-8.83,0.92,8.87779815,-5.97088,1.78016,6.2306001,3.42912,1.00016,3.572,-9.4,0.78,9.432306187
09/08/2019 02:00,-5.26616,1.91862,5.604778662,3.42384,0.99862,3.5665,-8.69,0.92,8.738563955,-5.79616,1.77862,6.062916777,3.42384,0.99862,3.5665,-9.22,0.78,9.25293467
09/08/2019 02:30,-5.0676,1.9857,5.442754289,3.4824,1.0157,3.6275,-8.55,0.97,8.604847471,-5.6076,1.8557,5.906674212,3.4824,1.0157,3.6275,-9.09,0.84,9.128729375
09/08/2019 03:00,-4.59312,1.96534,4.995929608,3.68688,1.07534,3.8405,-8.28,0.89,8.327694759,-5.13312,1.82534,5.448007622,3.68688,1.07534,3.8405,-8.82,0.75,8.851830319
09/08/2019 03:30,-2.35512,2.20934,3.229206319,4.69488,1.36934,4.8905,-7.05,0.84,7.099866196,-2.86512,2.06934,3.534272294,4.69488,1.36934,4.8905,-7.56,0.7,7.592338243
09/08/2019 04:00,-3.24544,2.16258,3.899952955,4.29456,1.25258,4.4735,-7.54,0.91,7.594715268,-3.75544,2.02258,4.265461224,4.29456,1.25258,4.4735,-8.05,0.77,8.086742237
09/08/2019 04:30,-2.53072,2.31854,3.432225437,4.58928,1.33854,4.7805,-7.12,0.98,7.187127382,-3.07072,2.16854,3.759240222,4.58928,1.33854,4.7805,-7.66,0.83,7.704836144
09/08/2019 05:00,-1.83544,2.39508,3.017490381,4.95456,1.44508,5.161,-6.79,0.95,6.856135938,-2.37544,2.27508,3.289179867,4.95456,1.44508,5.161,-7.33,0.83,7.376842143
09/08/2019 05:30,-1.02136,2.23002,2.452787282,5.34864,1.56002,5.5715,-6.37,0.67,6.405138562,-1.50136,2.39002,2.822459468,5.34864,1.56002,5.5715,-6.85,0.83,6.900101449
09/08/2019 06:00,-0.97672,2.21054,2.41670624,5.45328,1.59054,5.6805,-6.43,0.62,6.459821979,-1.45672,2.39054,2.799413269,5.45328,1.59054,5.6805,-6.91,0.8,6.956155547
09/08/2019 06:30,-2.64944,3.36808,4.285264893,5.17056,1.50808,5.386,-7.82,1.86,8.038158993,-3.35944,1.03808,3.516169393,5.17056,1.50808,5.386,-8.53,-0.47,8.542938604
09/08/2019 07:00,-5.1736,2.0677,5.571491744,4.3464,1.2677,4.5275,-9.52,0.8,9.553554312,-6.3836,0.1777,6.386072835,4.3464,1.2677,4.5275,-10.73,-1.09,10.78522137
09/08/2019 07:30,-5.04072,1.57604,5.281359692,4.64928,1.35604,4.843,-9.69,0.22,9.692497098,-6.08072,0.50604,6.101740096,4.64928,1.35604,4.843,-10.73,-0.85,10.76361463
09/08/2019 08:00,-2.11216,1.10562,2.384033441,6.56784,1.91562,6.8415,-8.68,-0.81,8.717711856,-3.45216,1.00562,3.595647403,6.56784,1.91562,6.8415,-10.02,-0.91,10.0612375
09/08/2019 08:30,-4.55784,1.22688,4.720078389,5.37216,1.56688,5.596,-9.93,-0.34,9.93581904,-6.08784,0.10688,6.088778137,5.37216,1.56688,5.596,-11.46,-1.46,11.55262741
09/08/2019 09:00,0.24928,3.13854,3.148424026,7.22928,2.10854,7.5305,-6.98,1.03,7.055586439,-1.33072,0.35854,1.378175116,7.22928,2.10854,7.5305,-8.56,-1.75,8.737053279
09/08/2019 09:30,-0.67368,3.21726,3.28703615,6.91632,2.01726,7.2045,-7.59,1.2,7.684276153,-2.63368,-0.58274,2.697379515,6.91632,2.01726,7.2045,-9.55,-2.6,9.897600719
09/08/2019 10:00,-2.05192,1.69694,2.662701833,6.05808,1.76694,6.3105,-8.11,-0.07,8.110302091,-3.61192,0.02694,3.612020466,6.05808,1.76694,6.3105,-9.67,-1.74,9.825298978
09/08/2019 10:30,14.28192,3.14556,14.62421918,13.80192,4.02556,14.377,0.48,-0.88,1.002397127,12.53192,2.06556,12.70100614,13.80192,4.02556,14.377,-1.27,-1.96,2.335487101
09/08/2019 11:00,33.27216,4.88938,33.62949104,23.55216,6.86938,24.5335,9.72,-1.98,9.919616928,31.82216,3.72938,32.03994604,23.55216,6.86938,24.5335,8.27,-3.14,8.846044314
09/08/2019 11:30,38.64576,4.93918,38.9601112,26.46576,7.71918,27.5685,12.18,-2.78,12.49323017,37.13576,3.64918,37.31462428,26.46576,7.71918,27.5685,10.67,-4.07,11.41988616
09/08/2019 12:00,43.71616,4.66138,43.96397512,29.21616,8.52138,30.4335,14.5,-3.86,15.00498584,42.29616,4.83138,42.57120369,29.21616,8.52138,30.4335,13.08,-3.69,13.59052979
09/08/2019 12:30,48.07144,4.23292,48.25744456,31.14144,9.08292,32.439,16.93,-4.85,17.61100224,46.67144,6.14292,47.07397134,31.14144,9.08292,32.439,15.53,-2.94,15.80583753
09/08/2019 13:00,47.34552,4.40286,47.54979958,30.93552,9.02286,32.2245,16.41,-4.62,17.04794709,46.01552,6.38286,46.45609737,30.93552,9.02286,32.2245,15.08,-2.64,15.30934355
09/08/2019 13:30,32.90064,5.55852,33.36688863,23.72064,6.91852,24.709,9.18,-1.36,9.280193963,31.63064,3.85852,31.86511515,23.72064,6.91852,24.709,7.91,-3.06,8.481255803
09/08/2019 14:00,45.41912,6.31516,45.85605421,30.42912,8.87516,31.697,14.99,-2.56,15.20702798,45.67912,4.72516,45.92286077,30.42912,8.87516,31.697,15.25,-4.15,15.80458794
09/08/2019 14:30,31.24528,5.24904,31.68311764,22.14528,6.45904,23.068,9.1,-1.21,9.180092592,31.11528,3.67904,31.3320281,22.14528,6.45904,23.068,8.97,-2.78,9.390915823
09/08/2019 15:00,23.81848,4.75664,24.28879605,19.42848,5.66664,20.238,4.39,-0.91,4.483324659,24.31848,3.25664,24.53556956,19.42848,5.66664,20.238,4.89,-2.41,5.451623611
09/08/2019 15:30,28.06896,5.50928,28.60452205,22.00896,6.41928,22.926,6.06,-0.91,6.12794419,27.98896,4.21928,28.3051975,22.00896,6.41928,22.926,5.98,-2.2,6.371844317
09/08/2019 16:00,13.35624,3.29682,13.7571134,15.00624,4.37682,15.6315,-1.65,-1.08,1.972029412,13.32624,2.76682,13.6104359,15.00624,4.37682,15.6315,-1.68,-1.61,2.326907819
09/08/2019 16:30,16.81072,3.75646,17.22530983,15.93072,4.64646,16.5945,0.88,-0.89,1.251598977,16.86072,3.14646,17.15179552,15.93072,4.64646,16.5945,0.93,-1.5,1.76490793
09/08/2019 17:00,17.67472,4.28846,18.18754014,16.79472,4.89846,17.4945,0.88,-0.61,1.070747403,17.72472,3.50846,18.06861895,16.79472,4.89846,17.4945,0.93,-1.39,1.672423391
09/08/2019 17:30,14.276,3.2705,14.64583034,15.636,4.5605,16.2875,-1.36,-1.29,1.874486596,14.496,4.1805,15.08676891,15.636,4.5605,16.2875,-1.14,-0.38,1.201665511
09/08/2019 18:00,9.35304,2.42672,9.662728766,13.46304,3.92672,14.024,-4.11,-1.5,4.375168568,9.38304,4.30672,10.32420829,13.46304,3.92672,14.024,-4.08,0.38,4.097657868
09/08/2019 18:30,2.98608,2.31844,3.780454708,10.00608,2.91844,10.423,-7.02,-0.6,7.045594368,3.19608,3.06844,4.430603954,10.00608,2.91844,10.423,-6.81,0.15,6.811651782
09/08/2019 19:00,3.19368,3.67774,4.87086886,9.76368,2.84774,10.1705,-6.57,0.83,6.622220172,3.15368,2.02774,3.749323546,9.76368,2.84774,10.1705,-6.61,-0.82,6.660668135
09/08/2019 19:30,2.81104,3.73572,4.675205856,9.55104,2.78572,9.949,-6.74,0.95,6.806621776,2.76104,2.03572,3.430378667,9.55104,2.78572,9.949,-6.79,-0.75,6.831295631
09/08/2019 20:00,-3.086,3.0595,4.345565124,6.444,1.8795,6.7125,-9.53,1.18,9.60277564,-3.206,1.3395,3.474578572,6.444,1.8795,6.7125,-9.65,-0.54,9.665096999
09/08/2019 20:30,-6.99032,1.71824,7.19839721,4.51968,1.31824,4.708,-11.51,0.4,11.51694838,-6.86032,1.56824,7.037284078,4.51968,1.31824,4.708,-11.38,0.25,11.38274571
09/08/2019 21:00,-6.64376,0.21932,6.647379047,4.86624,1.41932,5.069,-11.51,-1.2,11.57238523,-6.17376,3.07932,6.899095897,4.86624,1.41932,5.069,-11.04,1.66,11.16410319
09/08/2019 21:30,-4.30368,0.59476,4.344582949,6.01632,1.75476,6.267,-10.32,-1.16,10.38498917,-3.83368,3.46476,5.167365305,6.01632,1.75476,6.267,-9.85,1.71,9.997329643
09/08/2019 22:00,-6.58368,0.31226,6.591080993,4.39632,1.28226,4.5795,-10.98,-0.97,11.02276281,-6.21368,3.09226,6.940597312,4.39632,1.28226,4.5795,-10.61,1.81,10.76328017
09/08/2019 22:30,-3.18032,0.81574,3.283270785,5.77968,1.68574,6.0205,-8.96,-0.87,9.002138635,-2.62032,3.75574,4.579482487,5.77968,1.68574,6.0205,-8.4,2.07,8.651294701
09/08/2019 23:00,-4.43368,0.66976,4.483982248,4.69632,1.36976,4.892,-9.13,-0.7,9.156795291,-4.00368,3.59976,5.384025037,4.69632,1.36976,4.892,-8.7,2.23,8.981252697
09/08/2019 23:30,-2.67576,2.19832,3.462990384,5.27424,1.53832,5.494,-7.95,0.66,7.977349184,-2.31576,3.05832,3.836152447,5.27424,1.53832,5.494,-7.59,1.52,7.740704102
10/08/2019 00:00,-1.96632,2.17774,2.934103926,5.20368,1.51774,5.4205,-7.17,0.66,7.200312493,-1.93632,2.79774,3.402452682,5.20368,1.51774,5.4205,-7.14,1.28,7.253826576
10/08/2019 00:30,-3.3532,1.9249,3.866418271,4.3368,1.2649,4.5175,-7.69,0.66,7.718270532,-3.2132,2.6149,4.142747428,4.3368,1.2649,4.5175,-7.55,1.35,7.669745758
10/08/2019 01:00,-3.30792,1.87394,3.801839798,4.16208,1.21394,4.3355,-7.47,0.66,7.499099946,-3.15792,2.66394,4.131468873,4.16208,1.21394,4.3355,-7.32,1.45,7.46223157
10/08/2019 01:30,-1.80528,2.94596,3.455100027,4.85472,1.41596,5.057,-6.66,1.53,6.833483738,-1.73528,2.01596,2.659941992,4.85472,1.41596,5.057,-6.59,0.6,6.61725774
10/08/2019 02:00,-2.02896,2.92072,3.556302012,4.63104,1.35072,4.824,-6.66,1.57,6.842550694,-1.83896,2.05072,2.75449204,4.63104,1.35072,4.824,-6.47,0.7,6.50775691
10/08/2019 02:30,-2.1004,2.9078,3.587057429,4.4496,1.2978,4.635,-6.55,1.61,6.744968495,-1.9204,2.0478,2.807386863,4.4496,1.2978,4.635,-6.37,0.75,6.414000312
10/08/2019 03:00,-3.23384,2.66638,4.191336714,3.89616,1.13638,4.0585,-7.13,1.53,7.292311019,-3.05384,1.79638,3.543009999,3.89616,1.13638,4.0585,-6.95,0.66,6.981267793
10/08/2019 03:30,-0.83744,3.04158,3.154760633,5.18256,1.51158,5.3985,-6.02,1.53,6.211384709,-0.67744,2.01158,2.122587819,5.18256,1.51158,5.3985,-5.86,0.5,5.881292375
10/08/2019 04:00,-0.38248,3.92136,3.939968934,5.38752,1.57136,5.612,-5.77,2.35,6.230200639,-0.17248,1.25136,1.26319088,5.38752,1.57136,5.612,-5.56,-0.32,5.56920102
10/08/2019 04:30,-0.17528,3.95346,3.957343686,5.39472,1.57346,5.6195,-5.57,2.38,6.057169306,0.01472,1.25346,1.253546429,5.39472,1.57346,5.6195,-5.38,-0.32,5.389508326
10/08/2019 05:00,-0.98464,3.83698,3.961304261,4.99536,1.45698,5.2035,-5.98,2.38,6.436210065,-0.79464,1.13698,1.387146802,4.99536,1.45698,5.2035,-5.79,-0.32,5.79883609
10/08/2019 05:30,-0.13504,4.06478,4.067022529,5.36496,1.56478,5.5885,-5.5,2.5,6.041522987,0.05496,1.24478,1.245992717,5.36496,1.56478,5.5885,-5.31,-0.32,5.319633446
10/08/2019 06:00,1.87744,4.31342,4.704293045,6.45744,1.88342,6.7265,-4.58,2.43,5.184717929,2.05744,1.49342,2.542314428,6.45744,1.88342,6.7265,-4.4,-0.39,4.417250276
10/08/2019 06:30,2.80424,4.28332,5.119628131,7.07424,2.06332,7.369,-4.27,2.22,4.81261883,3.01424,1.48332,3.359446532,7.07424,2.06332,7.369,-4.06,-0.58,4.101219331
10/08/2019 07:00,6.05488,4.90184,7.790353471,8.71488,2.54184,9.078,-2.66,2.36,3.556008999,6.08488,1.76184,6.334812136,8.71488,2.54184,9.078,-2.63,-0.78,2.743228026
10/08/2019 07:30,7.72752,4.48386,8.934179641,9.88752,2.88386,10.2995,-2.16,1.6,2.688047619,7.76752,2.31386,8.104832821,9.88752,2.88386,10.2995,-2.12,-0.57,2.195290414
