Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/08/2019 08:00,13.37208,5.25144,14.36628503,12.86208,3.75144,13.398,0.51,1.5,1.584329511,13.33208,2.78144,13.61913234,12.86208,3.75144,13.398,0.47,-0.97,1.077868267
10/08/2019 08:30,16.55888,4.65134,17.19975205,14.91888,4.35134,15.5405,1.64,0.3,1.667213244,16.78888,4.36134,17.34611709,14.91888,4.35134,15.5405,1.87,0.01,1.870026738
10/08/2019 09:00,21.91744,3.40842,22.18088148,18.09744,5.27842,18.8515,3.82,-1.87,4.253151773,22.41744,6.60842,23.37119661,18.09744,5.27842,18.8515,4.32,1.33,4.520099556
10/08/2019 09:30,25.87616,6.07888,26.58060267,20.39616,5.94888,21.246,5.48,0.13,5.481541754,26.01616,4.41888,26.3887681,20.39616,5.94888,21.246,5.62,-1.53,5.824542901
10/08/2019 10:00,16.1908,5.0444,16.95841903,15.5808,4.5444,16.23,0.61,0.5,0.788733161,16.4008,3.5444,16.77942228,15.5808,4.5444,16.23,0.82,-1,1.293213053
10/08/2019 10:30,20.51384,5.62362,21.27070129,17.70384,5.16362,18.4415,2.81,0.46,2.847402325,20.70384,4.18362,21.1223026,17.70384,5.16362,18.4415,3,-0.98,3.156010139
10/08/2019 11:00,24.32816,5.13988,24.86519124,19.74816,5.75988,20.571,4.58,-0.62,4.621774551,24.55816,4.75988,25.01518899,19.74816,5.75988,20.571,4.81,-1,4.912850496
10/08/2019 11:30,33.9224,6.3482,34.51128605,24.5424,7.1582,25.565,9.38,-0.81,9.41490839,34.1824,5.5882,34.63617255,24.5424,7.1582,25.565,9.64,-1.57,9.767010802
10/08/2019 12:00,30.70736,6.19798,31.32661671,23.06736,6.72798,24.0285,7.64,-0.53,7.658361444,30.94736,5.29798,31.39757448,23.06736,6.72798,24.0285,7.88,-1.43,8.008701518
10/08/2019 12:30,22.82416,6.54288,23.74345296,18.76416,5.47288,19.546,4.06,1.07,4.198630729,23.33416,3.82288,23.64524126,18.76416,5.47288,19.546,4.57,-1.65,4.858744694
10/08/2019 13:00,20.722,4.941,21.30292855,17.592,5.131,18.325,3.13,-0.19,3.135761471,20.942,4.901,21.50783962,17.592,5.131,18.325,3.35,-0.23,3.35788624
10/08/2019 13:30,18.82704,2.68872,19.01806116,16.96704,4.94872,17.674,1.86,-2.26,2.926977964,19.64704,6.80872,20.79338474,16.96704,4.94872,17.674,2.68,1.86,3.262207841
10/08/2019 14:00,31.31744,3.88092,31.55698953,23.07744,6.73092,24.039,8.24,-2.85,8.718950625,32.12744,8.11092,33.13547079,23.07744,6.73092,24.039,9.05,1.38,9.15461086
10/08/2019 14:30,27.80928,3.70104,28.05447827,21.08928,6.15104,21.968,6.72,-2.45,7.152684811,28.46928,7.80104,29.51874199,21.08928,6.15104,21.968,7.38,1.65,7.56220206
10/08/2019 15:00,31.15584,3.89712,31.39862912,22.75584,6.63712,23.704,8.4,-2.74,8.835587134,31.95584,8.14712,32.97804231,22.75584,6.63712,23.704,9.2,1.51,9.32309498
10/08/2019 15:30,42.87352,4.67436,43.12758234,28.40352,8.28436,29.587,14.47,-3.61,14.91351736,43.57352,9.14436,44.52270168,28.40352,8.28436,29.587,15.17,0.86,15.19435751
10/08/2019 16:00,38.20688,3.57284,38.37356988,26.06688,7.60284,27.153,12.14,-4.03,12.79142291,38.93688,9.42284,40.06083546,26.06688,7.60284,27.153,12.87,1.82,12.99804985
10/08/2019 16:30,34.94424,4.09582,35.18345706,24.53424,7.15582,25.5565,10.41,-3.06,10.85042395,35.50424,8.76582,36.57035218,24.53424,7.15582,25.5565,10.97,1.61,11.0875155
10/08/2019 17:00,28.22048,4.19514,28.5305922,21.48048,6.26514,22.3755,6.74,-2.07,7.050709184,28.99048,8.05514,30.08875556,21.48048,6.26514,22.3755,7.51,1.79,7.720375639
10/08/2019 17:30,31.07568,4.98624,31.47317075,23.09568,6.73624,24.058,7.98,-1.75,8.169632795,31.71568,8.32624,32.79040455,23.09568,6.73624,24.058,8.62,1.59,8.765414993
10/08/2019 18:00,23.47312,5.35466,24.07612399,19.35312,5.64466,20.1595,4.12,-0.29,4.1301937,24.10312,6.49466,24.96279236,19.35312,5.64466,20.1595,4.75,0.85,4.825453347
10/08/2019 18:30,17.47688,5.58534,18.34767989,16.16688,4.71534,16.8405,1.31,0.87,1.572577502,17.57688,5.08534,18.29774285,16.16688,4.71534,16.8405,1.41,0.37,1.457737974
10/08/2019 19:00,11.04024,5.27632,12.23627607,13.05024,3.80632,13.594,-2.01,1.47,2.490180716,10.98024,4.20632,11.75835016,13.05024,3.80632,13.594,-2.07,0.4,2.108293148
10/08/2019 19:30,5.91256,4.65658,7.526094807,10.34256,3.01658,10.7735,-4.43,1.64,4.723822605,5.91256,3.46658,6.853870633,10.34256,3.01658,10.7735,-4.43,0.45,4.452796874
10/08/2019 20:00,2.25704,4.22372,4.788949801,8.44704,2.46372,8.799,-6.19,1.76,6.435347698,2.24704,3.09372,3.823649069,8.44704,2.46372,8.799,-6.2,0.63,6.231925866
10/08/2019 20:30,1.09904,4.09222,4.237234175,7.85904,2.29222,8.1865,-6.76,1.8,6.995541437,1.05904,2.79222,2.986311814,7.85904,2.29222,8.1865,-6.8,0.5,6.818357573
10/08/2019 21:00,2.29112,4.18116,4.767738437,8.54112,2.49116,8.897,-6.25,1.69,6.474457506,2.38112,2.96116,3.799763282,8.54112,2.49116,8.897,-6.16,0.47,6.177904175
10/08/2019 21:30,2.71056,4.37058,5.14286934,8.71056,2.54058,9.0735,-6,1.83,6.272870156,2.79056,3.09058,4.164001663,8.71056,2.54058,9.0735,-5.92,0.55,5.945494092
10/08/2019 22:00,4.47064,4.56602,6.390239483,9.38064,2.73602,9.7715,-4.91,1.83,5.239942748,4.57064,3.52602,5.772656845,9.38064,2.73602,9.7715,-4.81,0.79,4.874443558
10/08/2019 22:30,2.39104,4.08822,4.736097027,8.05104,2.34822,8.3865,-5.66,1.74,5.921418749,2.67104,3.41822,4.338050559,8.05104,2.34822,8.3865,-5.38,1.07,5.485371455
10/08/2019 23:00,3.85584,4.15462,5.668189257,8.41584,2.45462,8.7665,-4.56,1.7,4.866579908,4.15584,3.66462,5.540798304,8.41584,2.45462,8.7665,-4.26,1.21,4.428509907
10/08/2019 23:30,2.96928,3.91854,4.916460053,7.70928,2.24854,8.0305,-4.74,1.67,5.025584543,3.28928,3.56854,4.853229919,7.70928,2.24854,8.0305,-4.42,1.32,4.61289497
11/08/2019 00:00,2.37232,3.82526,4.501168321,7.25232,2.11526,7.5545,-4.88,1.71,5.17092835,2.72232,3.49526,4.430335049,7.25232,2.11526,7.5545,-4.53,1.38,4.735535873
11/08/2019 00:30,4.34528,4.01904,5.918964504,7.98528,2.32904,8.318,-3.64,1.69,4.013190751,4.62528,3.59904,5.860571986,7.98528,2.32904,8.318,-3.36,1.27,3.592005011
11/08/2019 01:00,2.59528,3.74404,4.555580512,6.90528,2.01404,7.193,-4.31,1.73,4.644243749,2.92528,3.40404,4.488290476,6.90528,2.01404,7.193,-3.98,1.39,4.2157443
11/08/2019 01:30,1.5872,3.5521,3.890580709,6.2472,1.8221,6.5075,-4.66,1.73,4.970764529,1.9072,3.2121,3.735638935,6.2472,1.8221,6.5075,-4.34,1.39,4.557159203
11/08/2019 02:00,2.08616,3.59638,4.157645085,6.29616,1.83638,6.5585,-4.21,1.76,4.5630801,2.40616,3.26638,4.056950117,6.29616,1.83638,6.5585,-3.89,1.43,4.144514447
11/08/2019 02:30,1.52256,3.53408,3.84810478,6.08256,1.77408,6.336,-4.56,1.76,4.887862519,1.84256,3.20408,3.696100107,6.08256,1.77408,6.336,-4.24,1.43,4.474650824
11/08/2019 03:00,4.37168,3.91674,5.869619941,7.53168,2.19674,7.8455,-3.16,1.72,3.597777091,4.70168,3.57674,5.907526035,7.53168,2.19674,7.8455,-2.83,1.38,3.148539344
11/08/2019 03:30,6.06088,4.17984,7.362426828,8.33088,2.42984,8.678,-2.27,1.75,2.866251908,6.40088,3.84984,7.469439925,8.33088,2.42984,8.678,-1.93,1.42,2.396101
11/08/2019 04:00,6.60032,4.22926,7.839060164,8.50032,2.47926,8.8545,-1.9,1.75,2.583118271,6.94032,3.89926,7.960670214,8.50032,2.47926,8.8545,-1.56,1.42,2.109502311
11/08/2019 04:30,7.10344,4.26892,8.287492854,8.77344,2.55892,9.139,-1.67,1.71,2.390188277,7.43344,3.93892,8.41255734,8.77344,2.55892,9.139,-1.34,1.38,1.923538406
11/08/2019 05:00,7.27616,4.33388,8.469062534,8.75616,2.55388,9.121,-1.48,1.78,2.314908206,7.58616,4.00388,8.577929739,8.75616,2.55388,9.121,-1.17,1.45,1.863169343
11/08/2019 05:30,8.04464,4.46552,9.200929388,9.10464,2.65552,9.484,-1.06,1.81,2.097546185,8.23464,4.14552,9.219253332,9.10464,2.65552,9.484,-0.87,1.49,1.725398505
11/08/2019 06:00,7.77952,4.27486,8.876675022,8.99952,2.62486,9.3745,-1.22,1.65,2.052047758,8.03952,3.95486,8.959620497,8.99952,2.62486,9.3745,-0.96,1.33,1.640274367
11/08/2019 06:30,8.00512,4.17066,9.026425153,9.22512,2.69066,9.6095,-1.22,1.48,1.918019812,8.26512,3.85066,9.118102382,9.22512,2.69066,9.6095,-0.96,1.16,1.505722418
11/08/2019 07:00,8.03768,4.09974,9.022869158,9.42768,2.74974,9.8205,-1.39,1.35,1.937679024,8.25768,3.76974,9.077456618,9.42768,2.74974,9.8205,-1.17,1.02,1.552191998
11/08/2019 07:30,9.44624,4.14432,10.31536904,10.50624,3.06432,10.944,-1.06,1.08,1.513274595,9.74624,3.81432,10.46605137,10.50624,3.06432,10.944,-0.76,0.75,1.067754653
11/08/2019 08:00,15.72048,4.89514,16.46498974,13.56048,3.95514,14.1255,2.16,0.94,2.355674001,16.07048,4.53514,16.69813829,13.56048,3.95514,14.1255,2.51,0.58,2.576140524
11/08/2019 08:30,13.7944,4.6017,14.54170259,13.0344,3.8017,13.5775,0.76,0.8,1.103449138,14.3044,4.2417,14.92004954,13.0344,3.8017,13.5775,1.27,0.44,1.344061011
11/08/2019 09:00,14.7224,4.6357,15.43498546,13.8024,4.0257,14.3775,0.92,0.61,1.103856875,15.0724,4.4057,15.7031027,13.8024,4.0257,14.3775,1.27,0.38,1.325631925
11/08/2019 09:30,10.20352,4.15186,11.01588679,12.14352,3.54186,12.6495,-1.94,0.61,2.033642053,10.46352,3.89186,11.16386246,12.14352,3.54186,12.6495,-1.68,0.35,1.716071094
11/08/2019 10:00,11.09088,3.38484,11.59589414,12.77088,3.72484,13.303,-1.68,-0.34,1.714059509,11.65088,4.90484,12.64122068,12.77088,3.72484,13.303,-1.12,1.18,1.626898891
11/08/2019 10:30,17.5512,2.2766,17.69823519,15.9312,4.6466,16.595,1.62,-2.37,2.870766448,18.2212,6.4466,19.32797923,15.9312,4.6466,16.595,2.29,1.8,2.912747844
11/08/2019 11:00,21.30848,2.65414,21.47314088,17.80848,5.19414,18.5505,3.5,-2.54,4.324534657,21.91848,6.62414,22.89757621,17.80848,5.19414,18.5505,4.11,1.43,4.351666348
11/08/2019 11:30,20.06216,2.45188,20.2114319,17.25216,5.03188,17.971,2.81,-2.58,3.814773912,20.74216,6.38188,21.70174172,17.25216,5.03188,17.971,3.49,1.35,3.74200481
11/08/2019 12:00,28.08256,3.10158,28.25331794,21.50256,6.27158,22.3985,6.58,-3.17,7.303786689,28.67256,7.38158,29.60748926,21.50256,6.27158,22.3985,7.17,1.11,7.255411773
11/08/2019 12:30,31.2448,3.7814,31.47279004,22.8048,6.6514,23.755,8.44,-2.87,8.914622819,31.8348,7.5014,32.70665824,22.8048,6.6514,23.755,9.03,0.85,9.069917309
11/08/2019 13:00,37.54344,3.84642,37.73996335,25.87344,7.54642,26.9515,11.67,-3.7,12.24250383,38.10344,7.25642,38.78824269,25.87344,7.54642,26.9515,12.23,-0.29,12.23343778
11/08/2019 13:30,33.07648,3.55814,33.26730962,23.85648,6.95814,24.8505,9.22,-3.4,9.826922204,33.76648,7.12814,34.51065852,23.85648,6.95814,24.8505,9.91,0.17,9.911458016
11/08/2019 14:00,31.77832,3.55576,31.97663289,23.12832,6.74576,24.092,8.65,-3.19,9.219468531,32.43832,7.22576,33.23335993,23.12832,6.74576,24.092,9.31,0.48,9.32236558
11/08/2019 14:30,30.57128,4.80454,30.94651459,22.06128,6.43454,22.9805,8.51,-1.63,8.664698494,30.63128,5.30454,31.08719124,22.06128,6.43454,22.9805,8.57,-1.13,8.644177231
11/08/2019 15:00,27.51584,5.67212,28.09438371,20.71584,6.04212,21.579,6.8,-0.37,6.810058737,27.65584,4.31212,27.9899958,20.71584,6.04212,21.579,6.94,-1.73,7.152377227
11/08/2019 15:30,29.79128,5.86454,30.36302346,21.82128,6.36454,22.7305,7.97,-0.5,7.985668413,29.80128,4.46454,30.13384156,21.82128,6.36454,22.7305,7.98,-1.9,8.203072595
11/08/2019 16:00,22.89944,5.60942,23.57647016,18.40944,5.36942,19.1765,4.49,0.24,4.496409679,23.18944,3.94942,23.52335108,18.40944,5.36942,19.1765,4.78,-1.42,4.986461671
11/08/2019 16:30,11.92232,4.75276,12.83473575,13.31232,3.88276,13.867,-1.39,0.87,1.639817063,11.73232,3.16276,12.15114741,13.31232,3.88276,13.867,-1.58,-0.72,1.736317943
11/08/2019 17:00,10.48112,4.56866,11.43357034,12.68112,3.69866,13.2095,-2.2,0.87,2.365776828,10.58112,3.00866,11.0005516,12.68112,3.69866,13.2095,-2.1,-0.69,2.210452442
11/08/2019 17:30,13.08456,4.88508,13.96673609,14.07456,4.10508,14.661,-0.99,0.78,1.260357092,12.96456,3.29508,13.3767473,14.07456,4.10508,14.661,-1.11,-0.81,1.374117899
11/08/2019 18:00,3.84336,1.53348,4.137991904,9.54336,2.78348,9.941,-5.7,-1.25,5.835451996,4.39336,4.57348,6.341792444,9.54336,2.78348,9.941,-5.15,1.79,5.452210561
11/08/2019 18:30,2.18944,1.55942,2.688017532,8.56944,2.49942,8.9265,-6.38,-0.94,6.448875871,2.52944,4.59942,5.249069541,8.56944,2.49942,8.9265,-6.04,2.1,6.394654017
11/08/2019 19:00,0.62328,1.16054,1.317319646,8.09328,2.36054,8.4305,-7.47,-1.2,7.565771606,1.53328,4.97054,5.201655068,8.09328,2.36054,8.4305,-6.56,2.61,7.060148724
11/08/2019 19:30,-2.89888,0.91116,3.038703309,6.14112,1.79116,6.397,-9.04,-0.88,9.082730867,-2.34888,4.36116,4.953478959,6.14112,1.79116,6.397,-8.49,2.57,8.870456584
11/08/2019 20:00,-6.29072,0.58354,6.317727206,4.46928,1.30354,4.6555,-10.76,-0.72,10.78406231,-5.82072,3.87354,6.991787572,4.46928,1.30354,4.6555,-10.29,2.57,10.60608316
11/08/2019 20:30,-7.17336,0.55152,7.194530422,4.01664,1.17152,4.184,-11.19,-0.62,11.20716289,-6.60336,3.85152,7.644512385,4.01664,1.17152,4.184,-10.62,2.68,10.95293568
11/08/2019 21:00,-6.966,0.5095,6.984607809,4.284,1.2495,4.4625,-11.25,-0.74,11.27431151,-6.256,3.9595,7.403727186,4.284,1.2495,4.4625,-10.54,2.71,10.88281673
11/08/2019 21:30,-7.77704,1.62878,7.945770916,3.73296,1.08878,3.8885,-11.51,0.54,11.52266028,-7.31704,3.15878,7.969753161,3.73296,1.08878,3.8885,-11.05,2.07,11.24221508
11/08/2019 22:00,-6.20264,5.33798,8.183322886,4.10736,1.19798,4.2785,-10.31,4.14,11.11016202,-6.44264,-0.96202,6.514068824,4.10736,1.19798,4.2785,-10.55,-2.16,10.76884859
11/08/2019 22:30,-7.3832,2.8574,7.916841352,3.0768,0.8974,3.205,-10.46,1.96,10.64204867,-7.4732,1.2774,7.581587499,3.0768,0.8974,3.205,-10.55,0.38,10.55684138
11/08/2019 23:00,-7.7736,2.8702,8.286549644,2.6064,0.7602,2.715,-10.38,2.11,10.59228493,-7.4936,1.4802,7.638392043,2.6064,0.7602,2.715,-10.1,0.72,10.12563084
11/08/2019 23:30,-7.14664,4.26598,8.323043232,2.52336,0.73598,2.6285,-9.67,3.53,10.29416339,-7.23664,-1.15402,7.328077555,2.52336,0.73598,2.6285,-9.76,-1.89,9.941312791
12/08/2019 00:00,-6.37488,3.43066,7.239373112,2.74512,0.80066,2.8595,-9.12,2.63,9.491643693,-6.22488,0.93066,6.294065383,2.74512,0.80066,2.8595,-8.97,0.13,8.97094198
12/08/2019 00:30,-5.02168,2.40326,5.567129301,3.26832,0.95326,3.4045,-8.29,1.45,8.415854086,-4.62168,2.43326,5.223091063,3.26832,0.95326,3.4045,-7.89,1.48,8.02760861
12/08/2019 01:00,-3.43816,2.60262,4.312142745,3.95184,1.15262,4.1165,-7.39,1.45,7.53090964,-3.01816,2.63262,4.004994114,3.95184,1.15262,4.1165,-6.97,1.48,7.125398234
12/08/2019 01:30,-3.58744,2.60908,4.435879191,3.80256,1.10908,3.961,-7.39,1.5,7.540696254,-3.16744,2.63908,4.12279267,3.80256,1.10908,3.961,-6.97,1.53,7.135951233
12/08/2019 02:00,-3.46864,2.56998,4.316973552,3.77136,1.09998,3.9285,-7.24,1.47,7.387726308,-3.04864,2.62998,4.026288694,3.77136,1.09998,3.9285,-6.82,1.53,6.989513574
12/08/2019 02:30,-3.41768,2.64276,4.320268163,3.71232,1.08276,3.867,-7.13,1.56,7.298664261,-2.99768,2.67276,4.016183686,3.71232,1.08276,3.867,-6.71,1.59,6.895810322
12/08/2019 03:00,-3.35888,2.63366,4.26828301,3.68112,1.07366,3.8345,-7.04,1.56,7.210769723,-2.94888,2.66366,3.973786337,3.68112,1.07366,3.8345,-6.63,1.59,6.817990906
12/08/2019 03:30,-3.07456,2.66992,4.07202554,3.80544,1.10992,3.964,-6.88,1.56,7.054643861,-2.66456,2.69992,3.793342589,3.80544,1.10992,3.964,-6.47,1.59,6.662507036
12/08/2019 04:00,-2.12776,2.79732,3.514592693,4.24224,1.23732,4.419,-6.37,1.56,6.558239093,-1.70776,2.82732,3.303056554,4.24224,1.23732,4.419,-5.95,1.59,6.158782347
12/08/2019 04:30,-2.56752,2.67364,3.706819364,4.09248,1.19364,4.263,-6.66,1.48,6.822462898,-2.12752,2.73364,3.463975895,4.09248,1.19364,4.263,-6.22,1.54,6.407807737
12/08/2019 05:00,-2.43072,2.69604,3.630018099,4.16928,1.21604,4.343,-6.6,1.48,6.763904198,-1.99072,2.75604,3.399812142,4.16928,1.21604,4.343,-6.16,1.54,6.349582663
12/08/2019 05:30,-3.1148,2.5011,3.994681495,4.0152,1.1711,4.1825,-7.13,1.33,7.252985592,-2.6848,2.5611,3.710442595,4.0152,1.1711,4.1825,-6.7,1.39,6.842667608
12/08/2019 06:00,-3.71432,2.32624,4.382643677,3.89568,1.13624,4.058,-7.61,1.19,7.70248012,-3.42432,2.28624,4.11738519,3.89568,1.13624,4.058,-7.32,1.15,7.409784072
12/08/2019 06:30,-4.02664,1.89598,4.450681953,4.20336,1.22598,4.3785,-8.23,0.67,8.257227137,-3.74664,1.95598,4.226484242,4.20336,1.22598,4.3785,-7.95,0.73,7.983445372
12/08/2019 07:00,-3.05936,1.98102,3.644739202,4.94064,1.44102,5.1465,-8,0.54,8.018204288,-2.84936,1.95102,3.453307321,4.94064,1.44102,5.1465,-7.79,0.51,7.80667663
12/08/2019 07:30,-2.54744,1.24908,2.837190758,5.72256,1.66908,5.961,-8.27,-0.42,8.280658186,-2.15744,1.58908,2.679500439,5.72256,1.66908,5.961,-7.88,-0.08,7.880406081
12/08/2019 08:00,4.41272,2.37496,5.011240645,9.58272,2.79496,9.982,-5.17,-0.42,5.187031907,4.11272,1.45496,4.36249635,9.58272,2.79496,9.982,-5.47,-1.34,5.631740406
12/08/2019 08:30,11.47376,2.31068,11.70411939,13.37376,3.90068,13.931,-1.9,-1.59,2.47751892,11.45376,2.20068,11.663259,13.37376,3.90068,13.931,-1.92,-1.7,2.564449259
12/08/2019 09:00,19.9872,1.6346,20.05392932,17.7072,5.1646,18.445,2.28,-3.53,4.202296991,19.9272,4.4346,20.41467553,17.7072,5.1646,18.445,2.22,-0.73,2.336942447
12/08/2019 09:30,26.20272,2.14996,26.29077525,21.22272,6.18996,22.107,4.98,-4.04,6.412643761,26.39272,5.23996,26.90785851,21.22272,6.18996,22.107,5.17,-0.95,5.256557809
12/08/2019 10:00,27.90664,2.17152,27.99099954,22.01664,6.42152,22.934,5.89,-4.25,7.263236193,28.25664,5.34152,28.75707809,22.01664,6.42152,22.934,6.24,-1.08,6.332771905
12/08/2019 10:30,29.69648,1.96064,29.76113294,22.83648,6.66064,23.788,6.86,-4.7,8.315623849,29.79648,5.58064,30.31458004,22.83648,6.66064,23.788,6.96,-1.08,7.043294684
12/08/2019 11:00,27.34736,2.12548,27.42983347,21.92736,6.39548,22.841,5.42,-4.27,6.899949275,27.61736,5.06548,28.0780637,21.92736,6.39548,22.841,5.69,-1.33,5.843372314
12/08/2019 11:30,14.5112,0.8366,14.53529583,15.6912,4.5766,16.345,-1.18,-3.74,3.92173431,14.7412,3.6966,15.19762577,15.6912,4.5766,16.345,-0.95,-0.88,1.294951737
12/08/2019 12:00,29.46656,3.16358,29.6358971,23.56656,6.87358,24.5485,5.9,-3.71,6.969512178,29.41656,4.20358,29.71538469,23.56656,6.87358,24.5485,5.85,-2.67,6.430505423
12/08/2019 12:30,10.73768,3.79224,11.38766245,14.40768,4.20224,15.008,-3.67,-0.41,3.692830892,10.20768,0.67224,10.22979167,14.40768,4.20224,15.008,-4.2,-3.53,5.486428711
12/08/2019 13:00,20.91848,4.56914,21.41167546,18.64848,5.43914,19.4255,2.27,-0.87,2.431008021,20.84848,1.90914,20.93570954,18.64848,5.43914,19.4255,2.2,-3.53,4.159435058
12/08/2019 13:30,23.95152,4.21086,24.31885384,20.23152,5.90086,21.0745,3.72,-1.69,4.085890356,23.88152,3.40086,24.12245523,20.23152,5.90086,21.0745,3.65,-2.5,4.424081826
12/08/2019 14:00,29.22736,5.07298,29.66435064,23.18736,6.76298,24.1535,6.04,-1.69,6.27197736,29.34736,3.72298,29.58256444,23.18736,6.76298,24.1535,6.16,-3.04,6.869293996
12/08/2019 14:30,28.11272,5.93496,28.73236461,22.54272,6.57496,23.482,5.57,-0.64,5.60664784,27.97272,3.29496,28.1661113,22.54272,6.57496,23.482,5.43,-3.28,6.343760714
12/08/2019 15:00,31.98448,6.04214,32.55018305,24.62448,7.18214,25.6505,7.36,-1.14,7.447764765,32.00448,3.69214,32.21674468,24.62448,7.18214,25.6505,7.38,-3.49,8.163608271
12/08/2019 15:30,22.1168,4.5574,22.58146888,19.1568,5.5874,19.955,2.96,-1.03,3.134086789,21.9268,3.5674,22.21510524,19.1568,5.5874,19.955,2.77,-2.02,3.428308621
12/08/2019 16:00,28.70856,5.05458,29.15013201,22.67856,6.61458,23.6235,6.03,-1.56,6.228523099,28.57856,4.08458,28.86897791,22.67856,6.61458,23.6235,5.9,-2.53,6.419571637
12/08/2019 16:30,17.25752,4.52136,17.83997457,17.86752,5.21136,18.612,-0.61,-0.69,0.920977741,17.05752,3.23136,17.36089502,17.86752,5.21136,18.612,-0.81,-1.98,2.139275578
12/08/2019 17:00,24.03264,5.32702,24.61594864,20.25264,5.90702,21.0965,3.78,-0.58,3.824238486,23.78264,3.95702,24.10958259,20.25264,5.90702,21.0965,3.53,-1.95,4.032790597
12/08/2019 17:30,20.62128,5.03454,21.22695885,18.70128,5.45454,19.4805,1.92,-0.42,1.965400722,20.45128,3.76454,20.79486992,18.70128,5.45454,19.4805,1.75,-1.69,2.432817297
12/08/2019 18:00,9.61048,4.50014,10.61190774,13.44048,3.92014,14.0005,-3.83,0.58,3.873667513,9.17048,2.67014,9.551301013,13.44048,3.92014,14.0005,-4.27,-1.25,4.449202176
12/08/2019 18:30,5.84448,4.36964,7.297376255,11.48448,3.34964,11.963,-5.64,1.02,5.731491952,5.54448,1.91964,5.867390919,11.48448,3.34964,11.963,-5.94,-1.43,6.109705394
12/08/2019 19:00,-1.57328,2.86946,3.272462475,7.74672,2.25946,8.0695,-9.32,0.61,9.339941113,-1.73328,1.75946,2.469809517,7.74672,2.25946,8.0695,-9.48,-0.5,9.493176497
12/08/2019 19:30,-5.2096,2.9122,5.96831978,5.8704,1.7122,6.115,-11.08,1.2,11.14479251,-5.5896,0.9722,5.673517516,5.8704,1.7122,6.115,-11.46,-0.74,11.48386694
12/08/2019 20:00,-6.0292,2.6619,6.590672519,5.3208,1.5519,5.5425,-11.35,1.11,11.40414837,-6.3292,1.1519,6.433167668,5.3208,1.5519,5.5425,-11.65,-0.4,11.65686493
12/08/2019 20:30,-7.70608,2.42656,8.079100346,4.51392,1.31656,4.702,-12.22,1.11,12.27030969,-7.87608,0.95656,7.933955079,4.51392,1.31656,4.702,-12.39,-0.36,12.39522892
12/08/2019 21:00,-8.49424,2.26918,8.792115277,4.14576,1.20918,4.3185,-12.64,1.06,12.68436833,-8.82424,0.87918,8.867929243,4.14576,1.20918,4.3185,-12.97,-0.33,12.97419747
12/08/2019 21:30,-8.59808,2.22556,8.881446785,4.20192,1.22556,4.377,-12.8,1,12.83900308,-8.62808,1.22556,8.714686558,4.20192,1.22556,4.377,-12.83,0,12.83
12/08/2019 22:00,-7.64608,2.35906,8.001731278,4.21392,1.22906,4.3895,-11.86,1.13,11.91371059,-7.76608,1.56906,7.92300119,4.21392,1.22906,4.3895,-11.98,0.34,11.98482374
12/08/2019 22:30,-6.34928,2.30146,6.753523129,4.53072,1.32146,4.7195,-10.88,0.98,10.92404687,-6.55928,1.54146,6.737970989,4.53072,1.32146,4.7195,-11.09,0.22,11.09218193
12/08/2019 23:00,-6.31488,0.53066,6.337137323,4.42512,1.29066,4.6095,-10.74,-0.76,10.76685655,-5.82488,3.57066,6.832191438,4.42512,1.29066,4.6095,-10.25,2.28,10.50051903
12/08/2019 23:30,-5.17248,2.73886,5.852854299,4.48752,1.30886,4.6745,-9.66,1.43,9.765270094,-5.24248,1.63886,5.492673179,4.48752,1.30886,4.6745,-9.73,0.33,9.735594486
13/08/2019 00:00,-4.61128,4.71046,6.59183864,4.45872,1.30046,4.6445,-9.07,3.41,9.68984004,-4.73128,-0.63954,4.774308521,4.45872,1.30046,4.6445,-9.19,-1.94,9.392534269
13/08/2019 00:30,-4.26768,4.77776,6.406253445,4.31232,1.25776,4.492,-8.58,3.52,9.27398512,-4.62768,-0.25224,4.634549298,4.31232,1.25776,4.492,-8.94,-1.51,9.066625613
13/08/2019 01:00,-3.77816,4.81262,6.118480551,4.43184,1.29262,4.6165,-8.21,3.52,8.932776724,-4.11816,-0.14738,4.120796361,4.43184,1.29262,4.6165,-8.55,-1.44,8.670415215
13/08/2019 01:30,-3.86888,4.78616,6.154312309,4.34112,1.26616,4.522,-8.21,3.52,8.932776724,-4.08888,-0.17384,4.092573762,4.34112,1.26616,4.522,-8.43,-1.44,8.552105004
13/08/2019 02:00,-3.32576,4.90082,5.922728784,4.49424,1.31082,4.6815,-7.82,3.59,8.60467896,-3.55576,-0.06918,3.556432911,4.49424,1.31082,4.6815,-8.05,-1.38,8.167429216
13/08/2019 02:30,-3.11736,5.08952,5.968345432,4.35264,1.26952,4.534,-7.47,3.82,8.390071513,-3.33736,0.10952,3.33915654,4.35264,1.26952,4.534,-7.69,-1.16,7.776998136
13/08/2019 03:00,-3.09096,5.03722,5.90995931,4.37904,1.27722,4.5615,-7.47,3.76,8.36292413,-3.31096,0.04722,3.311296702,4.37904,1.27722,4.5615,-7.69,-1.23,7.787746786
13/08/2019 03:30,-2.97832,4.98674,5.808439192,4.41168,1.28674,4.5955,-7.39,3.7,8.264508455,-3.19832,-0.01326,3.198347487,4.41168,1.28674,4.5955,-7.61,-1.3,7.720239634
13/08/2019 04:00,-3.1944,5.8158,6.635338801,4.3056,1.2558,4.485,-7.5,4.56,8.777448376,-3.4244,-0.8042,3.517563503,4.3056,1.2558,4.485,-7.73,-2.06,7.999781247
13/08/2019 04:30,-3.18624,5.86818,6.677399333,4.31376,1.25818,4.4935,-7.5,4.61,8.803527702,-3.41624,-0.85182,3.520836981,4.31376,1.25818,4.4935,-7.73,-2.11,8.012802256
13/08/2019 05:00,-3.44248,5.84886,6.786739412,4.24752,1.23886,4.4245,-7.69,4.61,8.965946687,-3.68248,-0.87114,3.784117315,4.24752,1.23886,4.4245,-7.93,-2.11,8.205912503
13/08/2019 05:30,-3.87416,5.59712,6.807118921,4.27584,1.24712,4.454,-8.15,4.35,9.238235762,-4.12416,-1.10288,4.269079526,4.27584,1.24712,4.454,-8.4,-2.35,8.722528303
13/08/2019 06:00,-4.09128,3.95046,5.687240653,4.21872,1.23046,4.3945,-8.31,2.72,8.743826394,-4.11128,0.42046,4.132724265,4.21872,1.23046,4.3945,-8.33,-0.81,8.369289098
13/08/2019 06:30,-4.10032,1.86074,4.502774417,4.69968,1.37074,4.8955,-8.8,0.49,8.813631488,-3.85032,1.93074,4.307286971,4.69968,1.37074,4.8955,-8.55,0.56,8.568319555
13/08/2019 07:00,-3.22784,2.22188,3.918635196,5.49216,1.60188,5.721,-8.72,0.62,8.742013498,-2.98784,1.60188,3.390163329,5.49216,1.60188,5.721,-8.48,0,8.48
13/08/2019 07:30,0.10552,2.84036,2.84231937,7.71552,2.25036,8.037,-7.61,0.59,7.632836956,0.15552,1.12036,1.131102559,7.71552,2.25036,8.037,-7.56,-1.13,7.643984563
13/08/2019 08:00,5.86672,2.68196,6.450683142,10.80672,3.15196,11.257,-4.94,-0.47,4.962307931,5.70672,1.70196,5.955108815,10.80672,3.15196,11.257,-5.1,-1.45,5.302122217
13/08/2019 08:30,10.54,1.98,10.72436478,13.68,3.99,14.25,-3.14,-2.01,3.728230143,10.43,2.63,10.75647712,13.68,3.99,14.25,-3.25,-1.36,3.523081038
13/08/2019 09:00,17.99808,1.62444,18.07123928,17.39808,5.07444,18.123,0.6,-3.45,3.501785259,17.92808,4.40444,18.46117938,17.39808,5.07444,18.123,0.53,-0.67,0.854283325
13/08/2019 09:30,23.954,2.007,24.0379318,20.664,6.027,21.525,3.29,-4.02,5.19466072,24.224,5.097,24.75442556,20.664,6.027,21.525,3.56,-0.93,3.679470071
13/08/2019 10:00,24.20344,2.58642,24.34124229,20.11344,5.86642,20.9515,4.09,-3.28,5.242756908,24.28344,3.94642,24.60202612,20.11344,5.86642,20.9515,4.17,-1.92,4.590784247
13/08/2019 10:30,30.57168,4.69674,30.93035701,23.85168,6.95674,24.8455,6.72,-2.26,7.089851903,30.21168,2.97674,30.35797407,23.85168,6.95674,24.8455,6.36,-3.98,7.502666193
13/08/2019 11:00,21.19168,3.69174,21.51084018,19.41168,5.66174,20.2205,1.78,-1.97,2.655051789,20.96168,2.09174,21.06578754,19.41168,5.66174,20.2205,1.55,-3.57,3.891966084
13/08/2019 11:30,32.36608,4.55094,32.68446404,25.06608,7.31094,26.1105,7.3,-2.76,7.80433213,32.46608,3.13094,32.61670026,25.06608,7.31094,26.1105,7.4,-4.18,8.498964643
13/08/2019 12:00,28.54768,4.27474,28.86595634,22.74768,6.63474,23.6955,5.8,-2.36,6.261756942,28.55768,2.80474,28.69508065,22.74768,6.63474,23.6955,5.81,-3.83,6.958807369
13/08/2019 12:30,31.99928,4.75354,32.35042601,24.38928,7.11354,25.4055,7.61,-2.36,7.967540398,31.63928,3.02354,31.78342073,24.38928,7.11354,25.4055,7.25,-4.09,8.324097549
13/08/2019 13:00,28.53384,4.42362,28.87470241,22.50384,6.56362,23.4415,6.03,-2.14,6.398476381,28.53384,2.99362,28.69044764,22.50384,6.56362,23.4415,6.03,-3.57,7.007553068
13/08/2019 13:30,19.93048,3.81764,20.29281667,18.54048,5.40764,19.313,1.39,-1.59,2.111918559,19.56048,2.23764,19.68805248,18.54048,5.40764,19.313,1.02,-3.17,3.33006006
13/08/2019 14:00,32.86648,5.08564,33.2576193,25.11648,7.32564,26.163,7.75,-2.24,8.06722381,32.75648,3.53564,32.94674084,25.11648,7.32564,26.163,7.64,-3.79,8.528405478
13/08/2019 14:30,33.20344,5.13392,33.59799938,24.97344,7.28392,26.014,8.23,-2.15,8.50619774,33.09344,4.18392,33.35687272,24.97344,7.28392,26.014,8.12,-3.1,8.691628156
13/08/2019 15:00,38.07304,3.53922,38.23718678,27.08304,7.89922,28.2115,10.99,-4.36,11.82326943,38.25304,6.49922,38.8012233,27.08304,7.89922,28.2115,11.17,-1.4,11.25739313
13/08/2019 15:30,29.87976,2.85618,30.01595945,22.64976,6.60618,23.5935,7.23,-3.75,8.144654689,29.47976,5.27618,29.94819402,22.64976,6.60618,23.5935,6.83,-1.33,6.95829002
13/08/2019 16:00,30.96792,3.11606,31.12429757,23.67792,6.90606,24.6645,7.29,-3.79,8.216337384,31.10792,5.87606,31.65802849,23.67792,6.90606,24.6645,7.43,-1.03,7.501053259
13/08/2019 16:30,26.95344,3.55892,27.18738383,21.73344,6.33892,22.639,5.22,-2.78,5.9141187,27.11344,5.88892,27.74559438,21.73344,6.33892,22.639,5.38,-0.45,5.398786901
13/08/2019 17:00,22.44744,6.42342,23.34840224,19.17744,5.59342,19.9765,3.27,0.83,3.373692339,22.02744,3.04342,22.23669306,19.17744,5.59342,19.9765,2.85,-2.55,3.824264635
13/08/2019 17:30,22.20176,6.02468,23.00467162,19.42176,5.66468,20.231,2.78,0.36,2.803212443,21.84176,4.07468,22.2185845,19.42176,5.66468,20.231,2.42,-1.59,2.895600111
13/08/2019 18:00,16.5576,5.4793,17.44066645,16.7976,4.8993,17.4975,-0.24,0.58,0.627694193,16.0376,3.5493,16.42565506,16.7976,4.8993,17.4975,-0.76,-1.35,1.549225613
13/08/2019 18:30,8.25704,5.16622,9.740048185,12.70704,3.70622,13.2365,-4.45,1.46,4.683385528,8.13704,2.12622,8.410245624,12.70704,3.70622,13.2365,-4.57,-1.58,4.835421388
13/08/2019 19:00,1.78096,2.02028,2.693204374,9.60096,2.80028,10.001,-7.82,-0.78,7.85880398,1.79096,3.63028,4.048020578,9.60096,2.80028,10.001,-7.81,0.83,7.853979883
13/08/2019 19:30,-3.57816,0.53012,3.617216637,6.89184,2.01012,7.179,-10.47,-1.48,10.57408625,-3.30816,3.80012,5.038336491,6.89184,2.01012,7.179,-10.2,1.79,10.35587273
13/08/2019 20:00,-6.25888,0.51866,6.280333355,5.48112,1.59866,5.7095,-11.74,-1.08,11.78957166,-6.12888,3.47866,7.047286389,5.48112,1.59866,5.7095,-11.61,1.88,11.76122868
13/08/2019 20:30,-7.73792,0.20894,7.740740394,4.76208,1.38894,4.9605,-12.5,-1.18,12.55557247,-7.44792,3.40894,8.190994094,4.76208,1.38894,4.9605,-12.21,2.02,12.37596461
13/08/2019 21:00,-8.5476,-0.1618,8.549131242,4.3824,1.2782,4.565,-12.93,-1.44,13.00993851,-8.5276,3.2982,9.143198838,4.3824,1.2782,4.565,-12.91,2.02,13.06707695
13/08/2019 21:30,-8.56208,0.83856,8.603045786,4.41792,1.28856,4.602,-12.98,-0.45,12.98779812,-8.59208,2.37856,8.91523339,4.41792,1.28856,4.602,-13.01,1.09,13.05558118
13/08/2019 22:00,-8.79536,2.36802,9.108560603,3.76464,1.09802,3.9215,-12.56,1.27,12.62404452,-9.16536,0.65802,9.188950661,3.76464,1.09802,3.9215,-12.93,-0.44,12.9374843
13/08/2019 22:30,-7.94992,3.27544,8.598240239,3.79008,1.10544,3.948,-11.74,2.17,11.93886511,-8.37992,0.02544,8.379958616,3.79008,1.10544,3.948,-12.17,-1.08,12.21782714
13/08/2019 23:00,-7.01376,3.77182,7.963633307,3.84624,1.12182,4.0065,-10.86,2.65,11.17864482,-7.46376,0.28182,7.469078648,3.84624,1.12182,4.0065,-11.31,-0.84,11.34115074
13/08/2019 23:30,-6.41496,0.81772,6.466867696,3.93504,1.14772,4.099,-10.35,-0.33,10.35525953,-6.39496,2.64772,6.921411316,3.93504,1.14772,4.099,-10.33,1.5,10.43833799
14/08/2019 00:00,-5.62816,2.36262,6.103946121,3.95184,1.15262,4.1165,-9.58,1.21,9.656112054,-5.48816,2.33262,5.963305816,3.95184,1.15262,4.1165,-9.44,1.18,9.513464143
14/08/2019 00:30,-4.80912,3.23234,5.794450539,3.95088,1.15234,4.1155,-8.76,2.08,9.003554854,-4.90912,1.50234,5.133856703,3.95088,1.15234,4.1155,-8.86,0.35,8.866910398
14/08/2019 01:00,-4.79376,3.58682,5.987103862,3.96624,1.15682,4.1315,-8.76,2.43,9.090792045,-4.89376,0.37682,4.908246148,3.96624,1.15682,4.1315,-8.86,-0.78,8.894267817
14/08/2019 01:30,-6.804,3.4305,7.619891485,1.956,0.5705,2.0375,-8.76,2.86,9.215052903,-6.794,-0.3295,6.801985464,1.956,0.5705,2.0375,-8.75,-0.9,8.796163937
14/08/2019 02:00,-6.48864,3.55498,7.398670952,1.97136,0.57498,2.0535,-8.46,2.98,8.969503888,-6.52864,-0.40502,6.541191134,1.97136,0.57498,2.0535,-8.5,-0.98,8.556307615
14/08/2019 02:30,-6.45312,3.32534,7.259520911,2.00688,0.58534,2.0905,-8.46,2.74,8.892648649,-5.98312,2.38534,6.44108468,2.00688,0.58534,2.0905,-7.99,1.8,8.190244197
14/08/2019 03:00,-6.3412,0.2034,6.344461285,2.0688,0.6034,2.155,-8.41,-0.4,8.419507111,-5.7312,3.0934,6.512739593,2.0688,0.6034,2.155,-7.8,2.49,8.187801903
14/08/2019 03:30,-6.07184,0.30238,6.079364658,2.16816,0.63238,2.2585,-8.24,-0.33,8.246605362,-5.46184,3.12238,6.291339527,2.16816,0.63238,2.2585,-7.63,2.49,8.026020184
14/08/2019 04:00,-5.81872,0.32954,5.828044187,2.26128,0.65954,2.3555,-8.08,-0.33,8.086736054,-5.20872,3.18954,6.107694283,2.26128,0.65954,2.3555,-7.47,2.53,7.886811777
14/08/2019 04:30,-6.03384,0.31638,6.042128884,2.21616,0.64638,2.3085,-8.25,-0.33,8.256597362,-5.42384,3.14638,6.270386547,2.21616,0.64638,2.3085,-7.64,2.5,8.038631724
14/08/2019 05:00,-5.70216,0.37812,5.714683141,2.42784,0.70812,2.529,-8.13,-0.33,8.136694661,-5.09216,3.22812,6.029166792,2.42784,0.70812,2.529,-7.52,2.52,7.931002459
14/08/2019 05:30,-6.28384,0.31638,6.29179954,2.21616,0.64638,2.3085,-8.5,-0.33,8.50640347,-5.68384,3.12638,6.486932176,2.21616,0.64638,2.3085,-7.9,2.48,8.280120772
14/08/2019 06:00,-6.84192,0.06944,6.842272371,2.15808,0.62944,2.248,-9,-0.56,9.017405392,-6.38192,2.79944,6.968914349,2.15808,0.62944,2.248,-8.54,2.17,8.811384681
14/08/2019 06:30,-7.56032,-0.36176,7.568970128,2.35968,0.68824,2.458,-9.92,-1.05,9.975414778,-6.97032,2.37824,7.364875179,2.35968,0.68824,2.458,-9.33,1.69,9.481824719
14/08/2019 07:00,-8.35536,-0.57198,8.374915035,2.32464,0.67802,2.4215,-10.68,-1.25,10.75290193,-8.12536,1.95802,8.357949357,2.32464,0.67802,2.4215,-10.45,1.28,10.52810049
14/08/2019 07:30,-7.73328,-0.12054,7.734219382,2.94672,0.85946,3.0695,-10.68,-0.98,10.7248683,-7.40328,1.31946,7.519942117,2.94672,0.85946,3.0695,-10.35,0.46,10.36021718
14/08/2019 08:00,-5.63592,1.08994,5.740345238,4.11408,1.19994,4.2855,-9.75,-0.11,9.750620493,-5.76592,-6.00E-05,5.76592,4.11408,1.19994,4.2855,-9.88,-1.2,9.952607698
14/08/2019 08:30,-3.6708,-0.6769,3.732688877,5.5992,1.6331,5.8325,-9.27,-2.31,9.553481041,-3.4508,2.1031,4.041169416,5.5992,1.6331,5.8325,-9.05,0.47,9.062196202
14/08/2019 09:00,-3.546,-0.2805,3.557076925,5.724,1.6695,5.9625,-9.27,-1.95,9.472877071,-3.606,0.9495,3.728912207,5.724,1.6695,5.9625,-9.33,-0.72,9.357740112
14/08/2019 09:30,-3.87904,2.08528,4.404014532,6.12096,1.78528,6.376,-10,0.3,10.00449899,-4.44904,-0.83472,4.52666703,6.12096,1.78528,6.376,-10.57,-2.62,10.88987144
14/08/2019 10:00,-0.58936,1.82602,1.918774153,8.42064,2.45602,8.7715,-9.01,-0.63,9.031998671,-0.98936,-0.61398,1.164390248,8.42064,2.45602,8.7715,-9.41,-3.07,9.898131137
14/08/2019 10:30,-1.63512,1.83684,2.459186573,7.87488,2.29684,8.203,-9.51,-0.46,9.521118632,-1.88512,-0.45316,1.938822168,7.87488,2.29684,8.203,-9.76,-2.75,10.14002465
14/08/2019 11:00,-6.07424,0.27918,6.080652354,5.82576,1.69918,6.0685,-11.9,-1.42,11.98442322,-6.43424,-0.97082,6.507068145,5.82576,1.69918,6.0685,-12.26,-2.67,12.54737024
14/08/2019 11:30,-5.28904,-1.59222,5.523505105,6.54096,1.90778,6.8135,-11.83,-3.5,12.33689183,-4.79904,2.14778,5.257731816,6.54096,1.90778,6.8135,-11.34,0.24,11.3425394
14/08/2019 12:00,-5.57768,-1.30724,5.728821048,6.35232,1.85276,6.617,-11.93,-3.16,12.34141402,-5.48768,1.18276,5.613693348,6.35232,1.85276,6.617,-11.84,-0.67,11.85894177
14/08/2019 12:30,-3.09056,-0.72308,3.174020447,7.66944,2.23692,7.989,-10.76,-2.96,11.15971326,-2.97056,1.56692,3.358491477,7.66944,2.23692,7.989,-10.64,-0.67,10.66107405
14/08/2019 13:00,-1.89296,-0.23628,1.907649286,8.20704,2.39372,8.549,-10.1,-2.63,10.43680507,-1.83296,1.85372,2.606917759,8.20704,2.39372,8.549,-10.04,-0.54,10.05451143
14/08/2019 13:30,-4.82144,-0.82042,4.890743568,6.95856,2.02958,7.2485,-11.78,-2.85,12.11985561,-4.55144,1.37958,4.75592757,6.95856,2.02958,7.2485,-11.51,-0.65,11.528339
14/08/2019 14:00,-4.06048,-0.59264,4.103500944,7.01952,2.04736,7.312,-11.08,-2.64,11.3901712,-3.91048,1.46736,4.176721106,7.01952,2.04736,7.312,-10.93,-0.58,10.94537802
14/08/2019 14:30,-2.93192,-0.52306,2.978211989,7.25808,2.11694,7.5605,-10.19,-2.64,10.52642864,-2.74192,1.63694,3.193383449,7.25808,2.11694,7.5605,-10,-0.48,10.01151337
14/08/2019 15:00,9.55824,1.43782,9.665778719,12.91824,3.76782,13.4565,-3.36,-2.33,4.088826237,9.52824,3.24782,10.06656308,12.91824,3.76782,13.4565,-3.39,-0.52,3.429650128
14/08/2019 15:30,6.58976,3.30118,7.370395257,11.24976,3.28118,11.7185,-4.66,0.02,4.660042918,6.40976,0.81118,6.460885098,11.24976,3.28118,11.7185,-4.84,-2.47,5.433829221
14/08/2019 16:00,-3.33368,2.78226,4.342164558,6.07632,1.77226,6.3295,-9.41,1.01,9.46404776,-3.62368,-0.39774,3.645442888,6.07632,1.77226,6.3295,-9.7,-2.17,9.939763579
14/08/2019 16:30,-4.3984,1.8838,4.784832808,5.6016,1.6338,5.835,-10,0.25,10.00312451,-4.3484,0.8138,4.423895681,5.6016,1.6338,5.835,-9.95,-0.82,9.983731767
14/08/2019 17:00,-5.12608,2.40406,5.661819553,5.29392,1.54406,5.5145,-10.42,0.86,10.45542921,-5.40608,0.46406,5.425960989,5.29392,1.54406,5.5145,-10.7,-1.08,10.75436656
14/08/2019 17:30,-8.53416,1.54462,8.672816028,3.85584,1.12462,4.0165,-12.39,0.42,12.3971166,-8.39416,0.53462,8.411167615,3.85584,1.12462,4.0165,-12.25,-0.59,12.26419993
14/08/2019 18:00,-8.93072,1.58354,9.070025284,3.74928,1.09354,3.9055,-12.68,0.49,12.68946413,-9.05072,0.45354,9.062076531,3.74928,1.09354,3.9055,-12.8,-0.64,12.81599001
14/08/2019 18:30,-9.95688,1.31716,10.04362334,3.21312,0.93716,3.347,-13.17,0.38,13.17548102,-9.95688,0.35716,9.963283726,3.21312,0.93716,3.347,-13.17,-0.58,13.18276526
14/08/2019 19:00,-8.71056,1.55442,8.848168005,3.64944,1.06442,3.8015,-12.36,0.49,12.36970897,-8.73056,0.62442,8.752861147,3.64944,1.06442,3.8015,-12.38,-0.44,12.3878166
14/08/2019 19:30,-8.80208,1.65856,8.956976811,3.45792,1.00856,3.602,-12.26,0.65,12.27721874,-8.99208,0.56856,9.010036803,3.45792,1.00856,3.602,-12.45,-0.44,12.45777267
14/08/2019 20:00,-9.272,1.7915,9.443487505,2.988,0.8715,3.1125,-12.26,0.92,12.2944703,-9.392,0.4915,9.40485174,2.988,0.8715,3.1125,-12.38,-0.38,12.38583061
14/08/2019 20:30,-10.47744,1.42658,10.57411365,2.42256,0.70658,2.5235,-12.9,0.72,12.9200774,-10.31744,0.37658,10.32431018,2.42256,0.70658,2.5235,-12.74,-0.33,12.74427322
14/08/2019 21:00,-11.20848,1.28836,11.28228237,2.29152,0.66836,2.387,-13.5,0.62,13.51422954,-11.32848,0.17836,11.329884,2.29152,0.66836,2.387,-13.62,-0.49,13.62881139
14/08/2019 21:30,-11.76912,1.08734,11.81924252,2.15088,0.62734,2.2405,-13.92,0.46,13.9275985,-11.63912,0.18734,11.64062759,2.15088,0.62734,2.2405,-13.79,-0.44,13.79701779
14/08/2019 22:00,-10.22032,1.40074,10.31586223,2.53968,0.74074,2.6455,-12.76,0.66,12.77705756,-10.12032,0.30074,10.12478748,2.53968,0.74074,2.6455,-12.66,-0.44,12.66764382
14/08/2019 22:30,-9.6836,1.9302,9.874096465,2.3664,0.6902,2.465,-12.05,1.24,12.11363282,-9.8436,0.0702,9.843850314,2.3664,0.6902,2.465,-12.21,-0.62,12.22573106
14/08/2019 23:00,-8.52472,0.65904,8.550157004,2.70528,0.78904,2.818,-11.23,-0.13,11.23075242,-8.00472,1.66904,8.176872067,2.70528,0.78904,2.818,-10.71,0.88,10.74609231
14/08/2019 23:30,-6.23952,1.80264,6.494699439,3.30048,0.96264,3.438,-9.54,0.84,9.576909731,-6.07952,1.28264,6.213350851,3.30048,0.96264,3.438,-9.38,0.32,9.385456835
15/08/2019 00:00,-4.78784,2.62688,5.46112721,3.69216,1.07688,3.846,-8.48,1.55,8.620493025,-4.60784,0.46688,4.631432435,3.69216,1.07688,3.846,-8.3,-0.61,8.322385475
15/08/2019 00:30,-5.31296,2.12872,5.723547222,3.28704,0.95872,3.424,-8.6,1.17,8.679222315,-5.12296,1.28872,5.282567406,3.28704,0.95872,3.424,-8.41,0.33,8.416471945
15/08/2019 01:00,-5.63024,2.07618,6.000843762,2.96976,0.86618,3.0935,-8.6,1.21,8.684704946,-5.44024,1.24618,5.581144672,2.96976,0.86618,3.0935,-8.41,0.38,8.41858064
15/08/2019 01:30,-5.53368,2.30476,5.994458524,2.89632,0.84476,3.017,-8.43,1.46,8.55549531,-5.43368,1.27476,5.581208776,2.89632,0.84476,3.017,-8.33,0.43,8.341091056
15/08/2019 02:00,-6.36784,2.14938,6.72080506,2.43216,0.70938,2.5335,-8.8,1.44,8.917039868,-6.19784,0.94938,6.270131023,2.43216,0.70938,2.5335,-8.63,0.24,8.633336551
15/08/2019 02:30,-5.24832,3.81424,6.487934155,2.79168,0.81424,2.908,-8.04,3,8.581468406,-5.25832,-0.15576,5.260626427,2.79168,0.81424,2.908,-8.05,-0.97,8.108230386
15/08/2019 03:00,-6.1104,3.5353,7.059414583,2.3496,0.6853,2.4475,-8.46,2.85,8.927155202,-6.1404,-0.4347,6.155767722,2.3496,0.6853,2.4475,-8.49,-1.12,8.563556504
15/08/2019 03:30,-5.87568,3.57376,6.877163369,2.58432,0.75376,2.692,-8.46,2.82,8.917623002,-5.90568,-0.22624,5.910011912,2.58432,0.75376,2.692,-8.49,-0.98,8.5463735
15/08/2019 04:00,-5.15576,0.87332,5.229201564,2.99424,0.87332,3.119,-8.15,0,8.15,-4.77576,2.83332,5.552979903,2.99424,0.87332,3.119,-7.77,1.96,8.013395036
15/08/2019 04:30,-5.18032,0.54074,5.20846571,3.01968,0.88074,3.1455,-8.2,-0.34,8.207045753,-4.82032,2.75074,5.54995995,3.01968,0.88074,3.1455,-7.84,1.87,8.059931761
15/08/2019 05:00,-5.42232,0.48474,5.443944071,2.82768,0.82474,2.9455,-8.25,-0.34,8.257003088,-5.17232,2.34474,5.678969964,2.82768,0.82474,2.9455,-8,1.52,8.143119795
15/08/2019 05:30,-5.65328,0.45696,5.671718188,3.00672,0.87696,3.132,-8.66,-0.42,8.670178776,-5.41328,2.26696,5.868791017,3.00672,0.87696,3.132,-8.42,1.39,8.533961565
15/08/2019 06:00,-5.34928,0.86896,5.419399229,3.15072,0.91896,3.282,-8.5,-0.05,8.500147058,-5.26928,2.23896,5.725229567,3.15072,0.91896,3.282,-8.42,1.32,8.522839902
15/08/2019 06:30,-3.5232,1.7524,3.934951588,4.3968,1.2824,4.58,-7.92,0.47,7.933933451,-3.7232,1.0424,3.866369874,4.3968,1.2824,4.58,-8.12,-0.24,8.123546024
15/08/2019 07:00,-2.15424,3.77668,4.34788015,5.40576,1.57668,5.631,-7.56,2.2,7.873601463,-2.71424,-1.31332,3.015279125,5.40576,1.57668,5.631,-8.12,-2.89,8.618961654
15/08/2019 07:30,-1.45512,1.49434,2.085767545,6.25488,1.82434,6.5155,-7.71,-0.33,7.717059025,-1.43512,0.67434,1.585655653,6.25488,1.82434,6.5155,-7.69,-1.15,7.775512845
15/08/2019 08:00,0.83928,0.22854,0.869839899,7.94928,2.31854,8.2805,-7.11,-2.09,7.410816419,1.02928,2.80854,2.991206153,7.94928,2.31854,8.2805,-6.92,0.49,6.937326574
15/08/2019 08:30,0.53432,2.02876,2.09794304,8.22432,2.39876,8.567,-7.69,-0.37,7.698896025,0.56432,-0.15124,0.584235055,8.22432,2.39876,8.567,-7.66,-2.55,8.073295486
15/08/2019 09:00,8.82128,3.41204,9.458170954,12.52128,3.65204,13.043,-3.7,-0.24,3.707775613,8.47128,0.30204,8.476662846,12.52128,3.65204,13.043,-4.05,-3.35,5.25594901
15/08/2019 09:30,23.71864,3.45252,23.96859983,19.68864,5.74252,20.509,4.03,-2.29,4.635191474,23.38864,2.72252,23.5465623,19.68864,5.74252,20.509,3.7,-3.02,4.776023451
15/08/2019 10:00,23.00904,3.43222,23.26362087,19.61904,5.72222,20.4365,3.39,-2.29,4.0909901,22.87904,2.91222,23.06364014,19.61904,5.72222,20.4365,3.26,-2.81,4.303916821
15/08/2019 10:30,31.31584,4.69712,31.66614551,23.71584,6.91712,24.704,7.6,-2.22,7.917600647,31.16584,2.85712,31.29652884,23.71584,6.91712,24.704,7.45,-4.06,8.484462269
15/08/2019 11:00,20.45712,4.68666,20.98710415,18.05712,5.26666,18.8095,2.4,-0.58,2.469088901,20.26712,1.10666,20.29731138,18.05712,5.26666,18.8095,2.21,-4.16,4.710594442
15/08/2019 11:30,21.42632,4.34976,21.86338493,18.85632,5.49976,19.642,2.57,-1.15,2.815563887,21.39632,0.95976,21.41783483,18.85632,5.49976,19.642,2.54,-4.54,5.202230291
15/08/2019 12:00,36.08192,5.69306,36.52828881,26.10192,7.61306,27.1895,9.98,-1.92,10.16301136,36.03192,2.15306,36.09618991,26.10192,7.61306,27.1895,9.93,-5.46,11.33210042
15/08/2019 12:30,46.7408,6.5844,47.20229558,31.4208,9.1644,32.73,15.32,-2.58,15.53572657,46.5008,2.8944,46.59079257,31.4208,9.1644,32.73,15.08,-6.27,16.3315431
15/08/2019 13:00,31.03536,5.17448,31.46376986,23.77536,6.93448,24.766,7.26,-1.76,7.470287812,31.04536,2.37448,31.13603271,23.77536,6.93448,24.766,7.27,-4.56,8.5817539
15/08/2019 13:30,25.78344,3.21642,25.9832857,21.07344,6.14642,21.9515,4.71,-2.93,5.546981161,25.99344,3.31642,26.20415167,21.07344,6.14642,21.9515,4.92,-2.83,5.675852359
15/08/2019 14:00,17.51408,2.60244,17.70637434,16.77408,4.89244,17.473,0.74,-2.29,2.406595105,17.64408,2.67244,17.84532136,16.77408,4.89244,17.473,0.87,-2.22,2.384386714
15/08/2019 14:30,19.82224,2.94232,20.03942229,17.56224,5.12232,18.294,2.26,-2.18,3.140063694,19.73224,2.90232,19.94454203,17.56224,5.12232,18.294,2.17,-2.22,3.104400103
15/08/2019 15:00,25.17056,3.55808,25.42079904,20.29056,5.91808,21.136,4.88,-2.36,5.420701062,25.32056,3.64808,25.58201021,20.29056,5.91808,21.136,5.03,-2.27,5.518496172
15/08/2019 15:30,20.79504,3.06772,21.02009978,17.85504,5.20772,18.599,2.94,-2.14,3.636371818,21.04504,3.28772,21.30030073,17.85504,5.20772,18.599,3.19,-1.92,3.723237838
15/08/2019 16:00,38.7484,4.6512,39.02655716,26.9184,7.8512,28.04,11.83,-3.2,12.2551581,39.0384,4.8012,39.33253356,26.9184,7.8512,28.04,12.12,-3.05,12.49787582
15/08/2019 16:30,30.94304,4.66172,31.2922252,22.94304,6.69172,23.899,8,-2.03,8.253538635,30.93304,4.64172,31.27936266,22.94304,6.69172,23.899,7.99,-2.05,8.248793851
15/08/2019 17:00,14.69616,3.74638,15.1661624,15.17616,4.42638,15.8085,-0.48,-0.68,0.832346082,14.51616,3.22638,14.87038766,15.17616,4.42638,15.8085,-0.66,-1.2,1.369525465
15/08/2019 17:30,14.74824,3.89282,15.25334818,15.43824,4.50282,16.0815,-0.69,-0.61,0.920977741,14.70824,3.40282,15.09673832,15.43824,4.50282,16.0815,-0.73,-1.1,1.32018938
15/08/2019 18:00,7.22896,2.99178,7.82359318,11.62896,3.39178,12.1135,-4.4,-0.4,4.418144407,7.24896,2.61178,7.705116213,11.62896,3.39178,12.1135,-4.38,-0.78,4.448909979
15/08/2019 18:30,3.15824,3.36532,4.615176985,9.37824,2.73532,9.769,-6.22,0.63,6.251823734,3.03824,1.36532,3.33091594,9.37824,2.73532,9.769,-6.34,-1.37,6.486331783
15/08/2019 19:00,-0.50792,3.24394,3.283463027,7.28208,2.12394,7.5855,-7.79,1.12,7.870101651,-0.62792,0.68394,0.92847049,7.28208,2.12394,7.5855,-7.91,-1.44,8.040006219
15/08/2019 19:30,-3.00136,2.32752,3.7980931,5.88864,1.71752,6.134,-8.89,0.61,8.910903433,-3.14136,1.16752,3.351305059,5.88864,1.71752,6.134,-9.03,-0.55,9.046734217
15/08/2019 20:00,-9.0884,1.9513,9.295514308,3.0216,0.8813,3.1475,-12.11,1.07,12.15717895,-9.4084,0.2013,9.410553238,3.0216,0.8813,3.1475,-12.43,-0.68,12.44858627
15/08/2019 20:30,-11.08008,2.47206,11.35249988,2.02992,0.59206,2.1145,-13.11,1.88,13.2441119,-11.44008,-0.72794,11.46321626,2.02992,0.59206,2.1145,-13.47,-1.32,13.53452253
15/08/2019 21:00,-11.52064,2.20898,11.73050462,2.01936,0.58898,2.1035,-13.54,1.62,13.63656848,-11.67064,-0.73102,11.69351223,2.01936,0.58898,2.1035,-13.69,-1.32,13.75349047
15/08/2019 21:30,-11.81168,2.12076,12.00055863,1.88832,0.55076,1.967,-13.7,1.57,13.78966642,-11.85168,-0.72924,11.87409406,1.88832,0.55076,1.967,-13.74,-1.28,13.79949274
15/08/2019 22:00,-11.88408,1.86506,12.0295389,1.76592,0.51506,1.8395,-13.65,1.35,13.71659579,-11.97408,-0.64494,11.99143609,1.76592,0.51506,1.8395,-13.74,-1.16,13.78887958
15/08/2019 22:30,-10.83608,1.17656,10.89976712,1.87392,0.54656,1.952,-12.71,0.63,12.72560411,-10.75608,0.96656,10.79942106,1.87392,0.54656,1.952,-12.63,0.42,12.63698144
15/08/2019 23:00,-9.25944,1.54308,9.387136145,2.17056,0.63308,2.261,-11.43,0.91,11.46616762,-9.04944,1.09308,9.115217397,2.17056,0.63308,2.261,-11.22,0.46,11.22942563
15/08/2019 23:30,-8.17776,1.74732,8.362349299,2.32224,0.67732,2.419,-10.5,1.07,10.55437824,-8.10776,1.17732,8.192792845,2.32224,0.67732,2.419,-10.43,0.5,10.44197778
16/08/2019 00:00,-7.98016,1.69912,8.159041757,2.25984,0.65912,2.354,-10.24,1.04,10.29267701,-7.74016,1.26912,7.843515946,2.25984,0.65912,2.354,-10,0.61,10.01858772
16/08/2019 00:30,-7.22296,2.40872,7.614005726,2.32704,0.67872,2.424,-9.55,1.73,9.705431469,-7.21296,0.59872,7.237766064,2.32704,0.67872,2.424,-9.54,-0.08,9.540335424
16/08/2019 01:00,-6.76072,3.34854,7.544538094,2.42928,0.70854,2.5305,-9.19,2.64,9.561678723,-6.83072,-0.26146,6.835722131,2.42928,0.70854,2.5305,-9.26,-0.97,9.310665927
16/08/2019 01:30,-6.29448,3.48536,7.195013051,2.55552,0.74536,2.662,-8.85,2.74,9.264453573,-6.36448,-0.11464,6.365512391,2.55552,0.74536,2.662,-8.92,-0.86,8.961361504
16/08/2019 02:00,-5.40248,3.61636,6.501142192,2.86752,0.83636,2.987,-8.27,2.78,8.724752145,-5.46248,0.00636,5.462483702,2.86752,0.83636,2.987,-8.33,-0.83,8.371248413
16/08/2019 02:30,-4.10552,3.90714,5.667542452,3.38448,0.98714,3.5255,-7.49,2.92,8.03906089,-4.14552,0.29714,4.156155465,3.38448,0.98714,3.5255,-7.53,-0.69,7.561547461
16/08/2019 03:00,-4.15688,3.89216,5.694608046,3.33312,0.97216,3.472,-7.49,2.92,8.03906089,-4.19688,0.24216,4.203860511,3.33312,0.97216,3.472,-7.53,-0.73,7.565302373
16/08/2019 03:30,-4.57168,3.71826,5.892852913,3.14832,0.91826,3.2795,-7.72,2.8,8.21208865,-4.60168,0.11826,4.603199349,3.14832,0.91826,3.2795,-7.75,-0.8,7.791180912
16/08/2019 04:00,-3.44824,3.87968,5.190594956,3.70176,1.07968,3.856,-7.15,2.8,7.678704318,-3.46824,0.27968,3.47949847,3.70176,1.07968,3.856,-7.17,-0.8,7.214492359
16/08/2019 04:30,-3.72456,3.16742,4.889263406,3.62544,1.05742,3.7765,-7.35,2.11,7.64686864,-3.75456,0.10742,3.756096358,3.62544,1.05742,3.7765,-7.38,-0.95,7.440893764
16/08/2019 05:00,-4.48032,2.89074,5.33194571,3.25968,0.95074,3.3955,-7.74,1.94,7.979423538,-4.51032,0.95074,4.60943522,3.25968,0.95074,3.3955,-7.77,0,7.77
16/08/2019 05:30,-6.24864,2.29498,6.656758599,2.45136,0.71498,2.5535,-8.7,1.58,8.842307391,-6.16864,1.25498,6.2950055,2.45136,0.71498,2.5535,-8.62,0.54,8.636897591
16/08/2019 06:00,-6.24664,2.05348,6.575506931,2.58336,0.75348,2.691,-8.83,1.3,8.925183472,-6.23664,1.16348,6.344238662,2.58336,0.75348,2.691,-8.82,0.41,8.829524336
16/08/2019 06:30,-6.37584,1.58038,6.568785021,2.98416,0.87038,3.1085,-9.36,0.71,9.386889794,-6.41584,0.54038,6.438556783,2.98416,0.87038,3.1085,-9.4,-0.33,9.40579077
16/08/2019 07:00,-3.35352,2.24064,4.033182862,4.83648,1.41064,5.038,-8.19,0.83,8.231949951,-3.38352,0.59064,3.434685313,4.83648,1.41064,5.038,-8.22,-0.82,8.260798993
