Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/08/2019 07:30,-3.85304,2.65828,4.681065028,4.89696,1.42828,5.101,-8.75,1.23,8.83602852,-3.91304,-0.05172,3.913381786,4.89696,1.42828,5.101,-8.81,-1.48,8.933448382
16/08/2019 08:00,-3.58448,1.47036,3.874332897,5.31552,1.55036,5.537,-8.9,-0.08,8.900359543,-3.93448,0.64036,3.986250594,5.31552,1.55036,5.537,-9.25,-0.91,9.294654378
16/08/2019 08:30,-3.18248,2.95886,4.345461017,5.92752,1.72886,6.1745,-9.11,1.23,9.192660116,-3.74248,-1.23114,3.939779467,5.92752,1.72886,6.1745,-9.67,-2.96,10.11288782
16/08/2019 09:00,-4.0868,0.8926,4.183141045,5.5632,1.6226,5.795,-9.65,-0.73,9.67757201,-4.6668,0.5726,4.701796784,5.5632,1.6226,5.795,-10.23,-1.05,10.28374445
16/08/2019 09:30,-4.40504,-0.95022,4.506361664,5.72496,1.66978,5.9635,-10.13,-2.62,10.46333121,-4.36504,2.85978,5.21842082,5.72496,1.66978,5.9635,-10.09,1.19,10.1599311
16/08/2019 10:00,-0.91648,0.01186,0.916556736,7.58352,2.21186,7.8995,-8.5,-2.2,8.780091116,-0.97648,2.52186,2.704309718,7.58352,2.21186,7.8995,-8.56,0.31,8.565611478
16/08/2019 10:30,-0.47008,0.26206,0.53819202,8.02992,2.34206,8.3645,-8.5,-2.08,8.75079425,-0.79008,2.00206,2.152317507,8.02992,2.34206,8.3645,-8.82,-0.34,8.826550855
16/08/2019 11:00,-0.57112,-0.30616,0.648006173,8.37888,2.44384,8.728,-8.95,-2.75,9.362958934,-0.60112,2.82384,2.887112329,8.37888,2.44384,8.728,-8.98,0.38,8.988036493
16/08/2019 11:30,6.61384,-0.02138,6.613874557,11.82384,3.44862,12.3165,-5.21,-3.47,6.259792329,6.49384,3.94862,7.600102489,11.82384,3.44862,12.3165,-5.33,0.5,5.353400788
16/08/2019 12:00,7.36648,-0.17186,7.368484474,12.09648,3.52814,12.6005,-4.73,-3.7,6.005239379,7.39648,4.02814,8.422222287,12.09648,3.52814,12.6005,-4.7,0.5,4.726520919
16/08/2019 12:30,6.54576,-0.07082,6.546143097,11.58576,3.37918,12.0685,-5.04,-3.45,6.107708245,6.32576,4.01918,7.49460122,11.58576,3.37918,12.0685,-5.26,0.64,5.298792315
16/08/2019 13:00,5.69392,0.41156,5.708774527,11.35392,3.31156,11.827,-5.66,-2.9,6.359685527,5.64392,3.58156,6.684415083,11.35392,3.31156,11.827,-5.71,0.27,5.716379973
16/08/2019 13:30,5.25184,0.69762,5.297971031,11.27184,3.28762,11.7415,-6.02,-2.59,6.55351051,5.32184,2.83762,6.031091796,11.27184,3.28762,11.7415,-5.95,-0.45,5.966992542
16/08/2019 14:00,7.80952,0.81736,7.852176768,12.29952,3.58736,12.812,-4.49,-2.77,5.275699006,7.90952,1.70736,8.091698511,12.29952,3.58736,12.812,-4.39,-1.88,4.775615144
16/08/2019 14:30,2.994,3.3445,4.488843531,9.684,2.8245,10.0875,-6.69,0.52,6.710178835,2.694,0.3245,2.713473097,9.684,2.8245,10.0875,-6.99,-2.5,7.423617716
16/08/2019 15:00,0.59864,3.11252,3.169566311,8.16864,2.38252,8.509,-7.57,0.73,7.605116699,0.49864,0.59252,0.774417071,8.16864,2.38252,8.509,-7.67,-1.79,7.876103097
16/08/2019 15:30,0.3044,2.6292,2.646762551,7.8144,2.2792,8.14,-7.51,0.35,7.518151369,0.0344,1.4292,1.429613934,7.8144,2.2792,8.14,-7.78,-0.85,7.82629542
16/08/2019 16:00,0.93344,2.72142,2.877053536,8.23344,2.40142,8.5765,-7.3,0.32,7.307010333,0.90344,1.55142,1.795301604,8.23344,2.40142,8.5765,-7.33,-0.85,7.379119189
16/08/2019 16:30,3.42088,3.35734,4.79313591,9.35088,2.72734,9.7405,-5.93,0.63,5.96337153,3.22088,2.01734,3.80049058,9.35088,2.72734,9.7405,-6.13,-0.71,6.170980473
16/08/2019 17:00,3.71264,3.40452,5.037306046,9.51264,2.77452,9.909,-5.8,0.63,5.834115186,3.38264,2.14452,4.005149111,9.51264,2.77452,9.909,-6.13,-0.63,6.162288536
16/08/2019 17:30,0.95256,3.28908,3.42423974,8.36256,2.43908,8.711,-7.41,0.85,7.45859236,0.52256,1.76908,1.84464441,8.36256,2.43908,8.711,-7.84,-0.67,7.868576746
16/08/2019 18:00,0.516,1.393,1.485498233,8.136,2.373,8.475,-7.62,-0.98,7.682759921,0.296,3.723,3.734748318,8.136,2.373,8.475,-7.84,1.35,7.955381826
16/08/2019 18:30,-3.36344,0.67858,3.431209619,6.40656,1.86858,6.6735,-9.77,-1.19,9.842205037,-3.04344,3.51858,4.652196497,6.40656,1.86858,6.6735,-9.45,1.65,9.592966173
16/08/2019 19:00,-4.9536,0.5402,4.982967891,5.7264,1.6702,5.965,-10.68,-1.13,10.73961359,-4.6936,3.3602,5.772419337,5.7264,1.6702,5.965,-10.42,1.69,10.55615934
16/08/2019 19:30,-4.52216,0.67812,4.57272105,5.78784,1.68812,6.029,-10.31,-1.01,10.35935326,-4.17216,3.51812,5.45747995,5.78784,1.68812,6.029,-9.96,1.83,10.12672208
16/08/2019 20:00,-4.97016,0.77162,5.029700573,5.55984,1.62162,5.7915,-10.53,-0.85,10.56425104,-4.74016,3.58162,5.941137825,5.55984,1.62162,5.7915,-10.3,1.96,10.48482713
16/08/2019 20:30,-4.698,0.6585,4.743925194,5.652,1.6485,5.8875,-10.35,-0.99,10.39724002,-4.348,3.5285,5.599590722,5.652,1.6485,5.8875,-10,1.88,10.1751855
16/08/2019 21:00,-3.50504,0.70478,3.575195135,6.32496,1.84478,6.5885,-9.83,-1.14,9.895882982,-3.44504,3.50478,4.914446403,6.32496,1.84478,6.5885,-9.77,1.66,9.910020182
16/08/2019 21:30,-4.42392,0.53594,4.456265236,5.74608,1.67594,5.9855,-10.17,-1.14,10.23369435,-3.97392,3.51594,5.306022451,5.74608,1.67594,5.9855,-9.72,1.84,9.892623515
16/08/2019 22:00,-3.37584,0.92788,3.501036561,5.68416,1.65788,5.921,-9.06,-0.73,9.089361914,-2.95584,3.83788,4.844204063,5.68416,1.65788,5.921,-8.64,2.18,8.910779988
16/08/2019 22:30,-3.8248,0.7736,3.902249608,5.1552,1.5036,5.37,-8.98,-0.73,9.009622634,-3.3548,3.6836,4.98232797,5.1552,1.5036,5.37,-8.51,2.18,8.784787988
16/08/2019 23:00,-3.66648,1.67436,4.0307018,4.88352,1.42436,5.087,-8.55,0.25,8.55365419,-3.16648,2.81436,4.236415678,4.88352,1.42436,5.087,-8.05,1.39,8.1691248
16/08/2019 23:30,-3.53208,2.27606,4.201908882,4.47792,1.30606,4.6645,-8.01,0.97,8.068519071,-3.11208,2.21606,3.820466444,4.47792,1.30606,4.6645,-7.59,0.91,7.644357396
17/08/2019 00:00,-2.29192,2.40444,3.321780998,4.91808,1.43444,5.123,-7.21,0.97,7.274957045,-1.85192,2.37444,3.011241106,4.91808,1.43444,5.123,-6.77,0.94,6.834946964
17/08/2019 00:30,0.46312,2.72966,2.768668245,6.27312,1.82966,6.5345,-5.81,0.9,5.879294175,0.84312,2.63966,2.771038839,6.27312,1.82966,6.5345,-5.43,0.81,5.490081967
17/08/2019 01:00,0.7108,2.7844,2.873694486,6.2208,1.8144,6.48,-5.51,0.97,5.594729663,1.1308,2.7144,2.940523083,6.2208,1.8144,6.48,-5.09,0.9,5.168955407
17/08/2019 01:30,2.07744,3.10342,3.734564586,6.69744,1.95342,6.9765,-4.62,1.15,4.760976791,2.38744,2.64342,3.561957194,6.69744,1.95342,6.9765,-4.31,0.69,4.364882587
17/08/2019 02:00,0.97032,3.49176,3.624073509,6.04032,1.76176,6.292,-5.07,1.73,5.357032761,1.19032,2.02176,2.34614049,6.04032,1.76176,6.292,-4.85,0.26,4.856964072
17/08/2019 02:30,0.47416,3.46038,3.492714911,5.62416,1.64038,5.8585,-5.15,1.82,5.462133283,0.67416,2.28038,2.377945468,5.62416,1.64038,5.8585,-4.95,0.64,4.99120226
17/08/2019 03:00,1.21928,2.01354,2.353930129,5.90928,1.72354,6.1555,-4.69,0.29,4.698957331,1.46928,3.81354,4.086792269,5.90928,1.72354,6.1555,-4.44,2.09,4.907310873
17/08/2019 03:30,0.92592,2.32006,2.49800045,5.72592,1.67006,5.9645,-4.8,0.65,4.843810483,1.06592,3.04006,3.221513658,5.72592,1.67006,5.9645,-4.66,1.37,4.857211134
17/08/2019 04:00,1.96456,2.44008,3.132648464,6.27456,1.83008,6.536,-4.31,0.61,4.352953021,2.11456,3.16008,3.802297937,6.27456,1.83008,6.536,-4.16,1.33,4.367436319
17/08/2019 04:30,0.5548,2.2614,2.328461509,5.5248,1.6114,5.755,-4.97,0.65,5.01232481,0.7048,2.9714,3.053843644,5.5248,1.6114,5.755,-4.82,1.36,5.008193287
17/08/2019 05:00,-0.4788,2.1541,2.206670852,4.9512,1.4441,5.1575,-5.43,0.71,5.476221325,-0.3388,2.8641,2.884069044,4.9512,1.4441,5.1575,-5.29,1.42,5.477271218
17/08/2019 05:30,-0.93112,2.09884,2.296108403,4.89888,1.42884,5.103,-5.83,0.67,5.868372858,-0.80112,2.80884,2.920851828,4.89888,1.42884,5.103,-5.7,1.38,5.864673904
17/08/2019 06:00,-0.14528,2.15096,2.155860663,5.21472,1.52096,5.432,-5.36,0.63,5.396897257,-0.03528,2.84096,2.841179051,5.21472,1.52096,5.432,-5.25,1.32,5.413400041
17/08/2019 06:30,0.29208,1.99894,2.020166293,5.72208,1.66894,5.9605,-5.43,0.33,5.440018382,0.41208,2.75894,2.789544739,5.72208,1.66894,5.9605,-5.31,1.09,5.420719509
17/08/2019 07:00,1.458,1.559,2.134536249,6.648,1.939,6.925,-5.19,-0.38,5.203892774,1.698,3.079,3.51616908,6.648,1.939,6.925,-4.95,1.14,5.079576754
17/08/2019 07:30,2.96824,2.61032,3.95274831,7.57824,2.21032,7.894,-4.61,0.4,4.627321039,3.36824,2.73032,4.335860699,7.57824,2.21032,7.894,-4.21,0.52,4.241992456
17/08/2019 08:00,9.59328,3.83304,10.33069295,11.63328,3.39304,12.118,-2.04,0.44,2.086911594,9.99328,2.98304,10.42900632,11.63328,3.39304,12.118,-1.64,-0.41,1.690473307
17/08/2019 08:30,12.11064,4.25102,12.83506027,12.86064,3.75102,13.3965,-0.75,0.5,0.901387819,12.28064,2.80102,12.59602445,12.86064,3.75102,13.3965,-0.58,-0.95,1.113058848
17/08/2019 09:00,6.48288,3.36584,7.304561041,10.20288,2.97584,10.628,-3.72,0.39,3.74038768,6.64288,2.22584,7.005870281,10.20288,2.97584,10.628,-3.56,-0.75,3.638145132
17/08/2019 09:30,15.42304,3.88422,15.90463228,14.72304,4.29422,15.3365,0.7,-0.41,0.811233628,15.49304,3.19422,15.81889155,14.72304,4.29422,15.3365,0.77,-1.1,1.342721118
17/08/2019 10:00,26.02832,5.06576,26.51669976,20.00832,5.83576,20.842,6.02,-0.77,6.069044406,26.17832,4.39576,26.54481388,20.00832,5.83576,20.842,6.17,-1.44,6.335810919
17/08/2019 10:30,33.06608,5.38094,33.50104718,23.86608,6.96094,24.8605,9.2,-1.58,9.334687997,33.29608,4.64094,33.61796049,23.86608,6.96094,24.8605,9.43,-2.32,9.711194571
17/08/2019 11:00,36.07696,5.61578,36.51142325,25.35696,7.39578,26.4135,10.72,-1.78,10.86677505,36.35696,4.87578,36.682445,25.35696,7.39578,26.4135,11,-2.52,11.28496345
17/08/2019 11:30,31.5492,5.4081,32.00936685,22.9992,6.7081,23.9575,8.55,-1.3,8.648265722,31.4892,3.0381,31.63541952,22.9992,6.7081,23.9575,8.49,-3.67,9.249270241
17/08/2019 12:00,46.9816,4.5788,47.2041963,30.6816,8.9488,31.96,16.3,-4.37,16.87563036,47.4916,6.5488,47.94099344,30.6816,8.9488,31.96,16.81,-2.4,16.9804623
17/08/2019 12:30,48.54616,3.30388,48.65845532,31.55616,9.20388,32.871,16.99,-5.9,17.98527453,48.84616,8.26388,49.54027714,31.55616,9.20388,32.871,17.29,-0.94,17.31553349
17/08/2019 13:00,39.36784,4.87562,39.66860845,26.72784,7.79562,27.8415,12.64,-2.92,12.97289482,39.59784,4.82562,39.89079519,26.72784,7.79562,27.8415,12.87,-2.97,13.20824742
17/08/2019 13:30,37.886,6.6605,38.46701517,25.956,7.5705,27.0375,11.93,-0.91,11.96465628,38.026,3.6605,38.20177923,25.956,7.5705,27.0375,12.07,-3.91,12.68751355
17/08/2019 14:00,51.19784,7.60562,51.75967809,32.48784,9.47562,33.8415,18.71,-1.87,18.80321781,51.41784,4.57562,51.62102836,32.48784,9.47562,33.8415,18.93,-4.9,19.55389731
17/08/2019 14:30,51.17072,7.26896,51.68443058,32.19072,9.38896,33.532,18.98,-2.12,19.09803131,51.50072,5.45896,51.78923059,32.19072,9.38896,33.532,19.31,-3.93,19.70586207
17/08/2019 15:00,51.456,7.048,51.93644424,32.016,9.338,33.35,19.44,-2.29,19.57441442,51.586,5.728,51.90303825,32.016,9.338,33.35,19.57,-3.61,19.90017588
17/08/2019 15:30,48.8576,7.1393,49.37645879,31.1976,9.0993,32.4975,17.66,-1.96,17.76843268,49.1976,5.8793,49.54765397,31.1976,9.0993,32.4975,18,-3.22,18.28574308
17/08/2019 16:00,43.05776,6.84018,43.59769213,27.97776,8.16018,29.1435,15.08,-1.32,15.13766164,43.12776,5.10018,43.42828017,27.97776,8.16018,29.1435,15.15,-3.06,15.45594061
17/08/2019 16:30,33.93712,4.55166,34.24099477,23.69712,6.91166,24.6845,10.24,-2.36,10.50843471,34.29712,6.49166,34.90607526,23.69712,6.91166,24.6845,10.6,-0.42,10.60831749
17/08/2019 17:00,34.33656,5.36608,34.75333318,23.98656,6.99608,24.986,10.35,-1.63,10.47756651,34.64656,5.27608,35.04598608,23.98656,6.99608,24.986,10.66,-1.72,10.79787016
17/08/2019 17:30,27.05264,3.96452,27.34159377,20.55264,5.99452,21.409,6.5,-2.03,6.809618198,27.43264,6.55452,28.20481288,20.55264,5.99452,21.409,6.88,0.56,6.902753074
17/08/2019 18:00,8.75656,3.55108,9.449206961,11.62656,3.39108,12.111,-2.87,0.16,2.87445647,8.96656,3.61108,9.666390071,11.62656,3.39108,12.111,-2.66,0.22,2.669082239
17/08/2019 18:30,-1.32344,3.30358,3.558810792,6.28656,1.83358,6.5485,-7.61,1.47,7.75067739,-1.54344,1.46358,2.127033956,6.28656,1.83358,6.5485,-7.83,-0.37,7.838737143
17/08/2019 19:00,-0.406,3.4195,3.443518005,6.684,1.9495,6.9625,-7.09,1.47,7.24078725,-0.416,1.6495,1.701148509,6.684,1.9495,6.9625,-7.1,-0.3,7.106335202
17/08/2019 19:30,-3.42664,2.62598,4.317132457,4.92336,1.43598,5.1285,-8.35,1.19,8.43437016,-3.55664,2.62598,4.421024661,4.92336,1.43598,5.1285,-8.48,1.19,8.563089396
17/08/2019 20:00,-6.47264,0.10048,6.473419869,3.56736,1.04048,3.716,-10.04,-0.94,10.08390797,-5.96264,3.37048,6.849321952,3.56736,1.04048,3.716,-9.53,2.33,9.810698242
17/08/2019 20:30,-6.9204,0.1353,6.921722492,3.3096,0.9653,3.4475,-10.23,-0.83,10.26361535,-6.5204,3.3653,7.33763315,3.3096,0.9653,3.4475,-9.83,2.4,10.11874004
17/08/2019 21:00,-8.24984,-0.19662,8.252182708,2.96016,0.86338,3.0835,-11.21,-1.06,11.26000444,-7.66984,3.44338,8.407336763,2.96016,0.86338,3.0835,-10.63,2.58,10.93861509
17/08/2019 21:30,-7.8432,0.5274,7.86091197,3.0768,0.8974,3.205,-10.92,-0.37,10.92626652,-7.5532,3.2674,8.229625326,3.0768,0.8974,3.205,-10.63,2.37,10.89099628
17/08/2019 22:00,-6.99936,-0.19398,7.002047461,3.38064,0.98602,3.5215,-10.38,-1.18,10.44685599,-6.55936,3.43602,7.404825255,3.38064,0.98602,3.5215,-9.94,2.45,10.23748504
17/08/2019 22:30,-5.1248,2.5786,5.736963744,4.0752,1.1886,4.245,-9.2,1.39,9.304412932,-4.8948,1.5386,5.130921652,4.0752,1.1886,4.245,-8.97,0.35,8.97682572
17/08/2019 23:00,-5.48336,1.13402,5.59939624,3.71664,1.08402,3.8715,-9.2,0.05,9.200135869,-4.83336,2.87402,5.623287281,3.71664,1.08402,3.8715,-8.55,1.79,8.735364904
17/08/2019 23:30,-2.77696,2.35422,3.640584932,4.64304,1.35422,4.8365,-7.42,1,7.487082209,-2.33696,2.56422,3.469381249,4.64304,1.35422,4.8365,-6.98,1.21,7.084101919
18/08/2019 00:00,-0.5944,2.9183,2.978218637,5.4456,1.5883,5.6725,-6.04,1.33,6.184698861,-0.2444,2.3183,2.331146982,5.4456,1.5883,5.6725,-5.69,0.73,5.736636645
18/08/2019 00:30,-3.20656,2.86142,4.297644872,3.91344,1.14142,4.0765,-7.12,1.72,7.324807165,-2.92656,1.45142,3.26670682,3.91344,1.14142,4.0765,-6.84,0.31,6.84702125
18/08/2019 01:00,-2.90928,3.73896,4.737481609,3.87072,1.12896,4.032,-6.78,2.61,7.265018926,-2.69928,0.62896,2.77158857,3.87072,1.12896,4.032,-6.57,-0.5,6.588998406
18/08/2019 01:30,-2.74184,3.80738,4.69188971,3.96816,1.15738,4.1335,-6.71,2.65,7.214332956,-2.52184,0.71738,2.62189074,3.96816,1.15738,4.1335,-6.49,-0.44,6.504898154
18/08/2019 02:00,-4.22408,3.56756,5.529044782,3.14592,0.91756,3.277,-7.37,2.65,7.831947395,-4.01408,0.47756,4.042388131,3.14592,0.91756,3.277,-7.16,-0.44,7.173506813
18/08/2019 02:30,-2.75616,3.89112,4.768357453,3.84384,1.12112,4.004,-6.6,2.77,7.157716116,-2.57616,0.57112,2.638707714,3.84384,1.12112,4.004,-6.42,-0.55,6.443516121
18/08/2019 03:00,-2.09048,3.97736,4.49327266,4.13952,1.20736,4.312,-6.23,2.77,6.818049574,-1.91048,0.59736,2.001692484,4.13952,1.20736,4.312,-6.05,-0.61,6.080674305
18/08/2019 03:30,-0.6148,4.1186,4.164234023,4.7952,1.3986,4.995,-5.41,2.72,6.055286946,-0.4248,0.7686,0.878180505,4.7952,1.3986,4.995,-5.22,-0.63,5.257879801
18/08/2019 04:00,-0.99656,-0.01108,0.996621593,4.69344,1.36892,4.889,-5.69,-1.38,5.854955166,-0.26656,4.71892,4.726442658,4.69344,1.36892,4.889,-4.96,3.35,5.985323717
18/08/2019 04:30,-2.15424,3.80418,4.371788587,4.02576,1.17418,4.1935,-6.18,2.63,6.716345733,-1.84424,3.13418,3.636523814,4.02576,1.17418,4.1935,-5.87,1.96,6.188578189
18/08/2019 05:00,-1.40744,4.69158,4.898143551,4.22256,1.23158,4.3985,-5.63,3.46,6.608214585,-1.09744,0.35158,1.152381469,4.22256,1.23158,4.3985,-5.32,-0.88,5.392290793
18/08/2019 05:30,-1.13432,2.33124,2.592558929,4.49568,1.31124,4.683,-5.63,1.02,5.721651859,-0.45432,2.91124,2.94647671,4.49568,1.31124,4.683,-4.95,1.6,5.202163012
18/08/2019 06:00,-3.27816,1.82262,3.750770141,3.23184,0.94262,3.3665,-6.51,0.88,6.569208476,-2.60816,2.68262,3.741516892,3.23184,0.94262,3.3665,-5.84,1.74,6.093701666
18/08/2019 06:30,-2.38864,1.57248,2.859771739,3.95136,1.15248,4.116,-6.34,0.42,6.353896442,-1.72864,2.39248,2.951636292,3.95136,1.15248,4.116,-5.68,1.24,5.813776741
18/08/2019 07:00,-1.17304,1.71578,2.07844265,4.71696,1.37578,4.9135,-5.89,0.34,5.899805082,-0.50304,2.52578,2.575386156,4.71696,1.37578,4.9135,-5.22,1.15,5.345175395
18/08/2019 07:30,2.78288,2.47584,3.724809364,7.08288,2.06584,7.378,-4.3,0.41,4.319502286,3.38288,2.96584,4.498898087,7.08288,2.06584,7.378,-3.7,0.9,3.807886553
18/08/2019 08:00,8.15944,5.14942,9.648470731,10.00944,2.91942,10.4265,-1.85,2.23,2.897481665,8.42944,2.74942,8.866497,10.00944,2.91942,10.4265,-1.58,-0.17,1.589119253
18/08/2019 08:30,14.2912,6.3941,15.65640164,13.1112,3.8241,13.6575,1.18,2.57,2.827949787,14.4612,0.8741,14.48759318,13.1112,3.8241,13.6575,1.35,-2.95,3.24422564
18/08/2019 09:00,21.30384,5.87612,22.09937522,17.16384,5.00612,17.879,4.14,0.87,4.230425511,21.54384,2.81612,21.72711609,17.16384,5.00612,17.879,4.38,-2.19,4.896988871
18/08/2019 09:30,25.8864,4.6577,26.30208878,19.7064,5.7477,20.5275,6.18,-1.09,6.275388434,26.3364,4.4577,26.71099126,19.7064,5.7477,20.5275,6.63,-1.29,6.754331943
18/08/2019 10:00,15.67688,3.76534,16.1227278,14.72688,4.29534,15.3405,0.95,-0.53,1.0878419,16.16688,3.60534,16.56401176,14.72688,4.29534,15.3405,1.44,-0.69,1.596778006
18/08/2019 10:30,26.37512,4.81316,26.81069682,20.44512,5.96316,21.297,5.93,-1.15,6.040480113,26.70512,4.29316,27.04800653,20.44512,5.96316,21.297,6.26,-1.67,6.47892738
18/08/2019 11:00,31.50056,7.15558,32.30305876,23.23056,6.77558,24.1985,8.27,0.38,8.278725747,31.55056,2.36558,31.63911827,23.23056,6.77558,24.1985,8.32,-4.41,9.416501473
18/08/2019 11:30,27.38584,5.81212,27.99580275,20.95584,6.11212,21.829,6.43,-0.3,6.43699464,27.68584,2.84212,27.83133814,20.95584,6.11212,21.829,6.73,-3.27,7.482365936
18/08/2019 12:00,42.036,6.298,42.50517733,28.416,8.288,29.6,13.62,-1.99,13.76461042,42.406,4.628,42.65779202,28.416,8.288,29.6,13.99,-3.66,14.46083331
18/08/2019 12:30,39.38048,6.64014,39.93637019,27.12048,7.91014,28.2505,12.26,-1.27,12.32560343,39.81048,3.73014,39.98485041,27.12048,7.91014,28.2505,12.69,-4.18,13.36070732
18/08/2019 13:00,49.99504,7.54522,50.5611943,32.55504,9.49522,33.9115,17.44,-1.95,17.54867801,50.47504,4.56522,50.6810704,32.55504,9.49522,33.9115,17.92,-4.93,18.5857822
18/08/2019 13:30,50.30952,6.81236,50.76865225,32.33952,9.43236,33.687,17.97,-2.62,18.15999174,50.66952,5.54236,50.97173738,32.33952,9.43236,33.687,18.33,-3.89,18.73822297
18/08/2019 14:00,47.6552,8.6186,48.42828051,30.9552,9.0286,32.245,16.7,-0.41,16.70503218,47.9752,3.3986,48.09542907,30.9552,9.0286,32.245,17.02,-5.63,17.92699919
18/08/2019 14:30,42.1132,7.1876,42.72216296,28.0032,8.1676,29.17,14.11,-0.98,14.14399166,42.3932,4.3576,42.61657053,28.0032,8.1676,29.17,14.39,-3.81,14.88583891
18/08/2019 15:00,38.05632,5.62976,38.47047816,25.81632,7.52976,26.892,12.24,-1.9,12.38658952,38.43632,5.35976,38.8082172,25.81632,7.52976,26.892,12.62,-2.17,12.80520597
18/08/2019 15:30,32.38352,5.19686,32.79786154,23.06352,6.72686,24.0245,9.32,-1.53,9.444749864,32.85352,5.05686,33.24042132,23.06352,6.72686,24.0245,9.79,-1.67,9.931414804
18/08/2019 16:00,37.95832,5.96826,38.42465595,25.70832,7.49826,26.7795,12.25,-1.53,12.3451772,38.20832,5.29826,38.57391964,25.70832,7.49826,26.7795,12.5,-2.2,12.69212354
18/08/2019 16:30,22.4488,4.3859,22.87323196,17.8488,5.2059,18.5925,4.6,-0.82,4.672515383,23.1088,4.2759,23.50106292,17.8488,5.2059,18.5925,5.26,-0.93,5.341582163
18/08/2019 17:00,23.2944,4.6592,23.75578279,18.6144,5.4292,19.39,4.68,-0.77,4.742921041,23.7144,4.6092,24.1581765,18.6144,5.4292,19.39,5.1,-0.82,5.165500944
18/08/2019 17:30,27.95192,7.85056,29.03344837,21.12192,6.16056,22.002,6.83,1.69,7.035978965,28.15192,2.96056,28.30716367,21.12192,6.16056,22.002,7.03,-3.2,7.724046867
18/08/2019 18:00,16.70216,6.74188,18.01152671,15.33216,4.47188,15.971,1.37,2.27,2.651377001,16.51216,1.77188,16.60695597,15.33216,4.47188,15.971,1.18,-2.7,2.946591251
18/08/2019 18:30,6.78712,4.71666,8.265100087,10.85712,3.16666,11.3095,-4.07,1.55,4.355157862,6.82712,1.78666,7.057033474,10.85712,3.16666,11.3095,-4.03,-1.38,4.259730038
18/08/2019 19:00,-1.58472,2.52904,2.984523547,6.54528,1.90904,6.818,-8.13,0.62,8.153606564,-1.06472,2.45904,2.679646693,6.54528,1.90904,6.818,-7.61,0.55,7.629849278
18/08/2019 19:30,-3.79576,2.12332,4.349285206,5.15424,1.50332,5.369,-8.95,0.62,8.971449158,-3.44576,1.95332,3.960899014,5.15424,1.50332,5.369,-8.6,0.45,8.611765208
18/08/2019 20:00,-4.92744,2.06658,5.343259104,4.58256,1.33658,4.7735,-9.51,0.73,9.537976725,-4.63744,1.85658,4.995271669,4.58256,1.33658,4.7735,-9.22,0.52,9.234652132
18/08/2019 20:30,-7.94096,1.71222,8.123456349,3.05904,0.89222,3.1865,-11,0.82,11.03052129,-7.77096,1.41222,7.898239339,3.05904,0.89222,3.1865,-10.83,0.52,10.84247665
18/08/2019 21:00,-8.1132,2.5974,8.518832138,3.0768,0.8974,3.205,-11.19,1.7,11.31839653,-7.8332,0.4274,7.844851369,3.0768,0.8974,3.205,-10.91,-0.47,10.92011905
18/08/2019 21:30,-8.16504,4.14228,9.155673749,3.02496,0.88228,3.151,-11.19,3.26,11.65520056,-8.31504,-1.47772,8.445326909,3.02496,0.88228,3.151,-11.34,-2.36,11.58297026
18/08/2019 22:00,-3.682,4.534,5.840743103,4.848,1.414,5.05,-8.53,3.12,9.082692332,-3.822,-0.276,3.831952505,4.848,1.414,5.05,-8.67,-1.69,8.833176099
18/08/2019 22:30,-4.70144,4.59708,6.575460638,4.37856,1.27708,4.561,-9.08,3.32,9.667926355,-4.78144,-0.69292,4.831387647,4.37856,1.27708,4.561,-9.16,-1.97,9.369445021
18/08/2019 23:00,-4.44096,3.28722,5.525209593,4.37904,1.27722,4.5615,-8.82,2.01,9.04613177,-4.06096,0.44722,4.08551121,4.37904,1.27722,4.5615,-8.44,-0.83,8.480713413
18/08/2019 23:30,-2.99032,2.17574,3.698088459,4.81968,1.40574,5.0205,-7.81,0.77,7.847865952,-2.74032,1.96574,3.372460148,4.81968,1.40574,5.0205,-7.56,0.56,7.580712368
19/08/2019 00:00,-1.58208,2.33606,2.82137439,5.19792,1.51606,5.4145,-6.78,0.82,6.829407002,-1.23208,2.13606,2.465922434,5.19792,1.51606,5.4145,-6.43,0.62,6.459821979
19/08/2019 00:30,-2.18168,2.29076,3.163433103,4.76832,1.39076,4.967,-6.95,0.9,7.008031107,-1.84168,2.10076,2.793739036,4.76832,1.39076,4.967,-6.61,0.71,6.648022262
19/08/2019 01:00,-3.3608,2.1556,3.992691824,4.0992,1.1956,4.27,-7.46,0.96,7.521515805,-3.0208,1.9556,3.598555821,4.0992,1.1956,4.27,-7.12,0.76,7.160446913
19/08/2019 01:30,-3.8648,2.0436,4.37183943,3.7152,1.0836,3.87,-7.58,0.96,7.640549718,-3.5348,1.8436,3.986686845,3.7152,1.0836,3.87,-7.25,0.76,7.289725646
19/08/2019 02:00,-3.30232,2.09974,3.913339424,3.90768,1.13974,4.0705,-7.21,0.96,7.273630455,-2.97232,1.89974,3.52756265,3.90768,1.13974,4.0705,-6.88,0.76,6.921849464
19/08/2019 02:30,-2.89168,2.25576,3.667460484,3.92832,1.14576,4.092,-6.82,1.11,6.909739503,-2.55168,2.06576,3.283052726,3.92832,1.14576,4.092,-6.48,0.92,6.544982811
19/08/2019 03:00,-3.65112,2.08384,4.203934633,3.57888,1.04384,3.728,-7.23,1.04,7.304416472,-3.30112,1.90384,3.8107742,3.57888,1.04384,3.728,-6.88,0.86,6.933541664
19/08/2019 03:30,-3.52464,2.73698,4.462526935,3.55536,1.03698,3.7035,-7.08,1.7,7.281236159,-3.17464,1.80698,3.652877749,3.55536,1.03698,3.7035,-6.73,0.77,6.773905816
19/08/2019 04:00,-3.46464,2.90448,4.521032448,3.61536,1.05448,3.766,-7.08,1.85,7.317711391,-3.11464,0.72448,3.197788861,3.61536,1.05448,3.766,-6.73,-0.33,6.738085782
19/08/2019 04:30,-3.77368,2.59226,4.578260876,3.43632,1.00226,3.5795,-7.21,1.59,7.383237772,-3.42368,1.83226,3.883138093,3.43632,1.00226,3.5795,-6.86,0.83,6.910028943
19/08/2019 05:00,-4.556,1.867,4.923700336,3.144,0.917,3.275,-7.7,0.95,7.758382563,-4.206,1.687,4.531711046,3.144,0.917,3.275,-7.35,0.77,7.390223271
19/08/2019 05:30,-6.18912,1.66484,6.409126196,2.45088,0.71484,2.553,-8.64,0.95,8.6920711,-5.84912,1.48484,6.034646187,2.45088,0.71484,2.553,-8.3,0.77,8.335640347
19/08/2019 06:00,-5.79856,1.32542,5.94811199,2.76144,0.80542,2.8765,-8.56,0.52,8.575779848,-5.29856,2.29542,5.774399627,2.76144,0.80542,2.8765,-8.06,1.49,8.196566354
19/08/2019 06:30,-7.03328,0.84946,7.084391989,2.70672,0.78946,2.8195,-9.74,0.06,9.740184803,-6.63328,1.58946,6.821054658,2.70672,0.78946,2.8195,-9.34,0.8,9.374198632
19/08/2019 07:00,-5.66648,-0.86064,5.731465502,3.80352,1.10936,3.962,-9.47,-1.97,9.672734877,-5.07648,2.01936,5.463374781,3.80352,1.10936,3.962,-8.88,0.91,8.926505475
19/08/2019 07:30,-4.86888,-0.82884,4.93892379,4.70112,1.37116,4.897,-9.57,-2.2,9.819618119,-4.17888,2.37116,4.804730773,4.70112,1.37116,4.897,-8.88,1,8.936128916
19/08/2019 08:00,-6.95056,-0.41308,6.962824097,3.82944,1.11692,3.989,-10.78,-1.53,10.88803472,-6.60056,0.70692,6.638307631,3.82944,1.11692,3.989,-10.43,-0.41,10.43805537
19/08/2019 08:30,1.76168,-0.53576,1.841346029,8.31168,2.42424,8.658,-6.55,-2.96,7.187774343,2.24168,2.99424,3.740401369,8.31168,2.42424,8.658,-6.07,0.57,6.096704028
19/08/2019 09:00,4.20344,1.69142,4.530983276,9.67344,2.82142,10.0765,-5.47,-1.13,5.585499082,4.40344,0.95142,4.505050926,9.67344,2.82142,10.0765,-5.27,-1.87,5.591940629
19/08/2019 09:30,13.38904,2.90222,13.69997347,14.33904,4.18222,14.9365,-0.95,-1.28,1.594020075,13.31904,1.77222,13.43642773,14.33904,4.18222,14.9365,-1.02,-2.41,2.61696389
19/08/2019 10:00,19.90944,3.07692,20.14579951,17.50944,5.10692,18.239,2.4,-2.03,3.14338989,20.21944,2.65692,20.39325815,17.50944,5.10692,18.239,2.71,-2.45,3.653299878
19/08/2019 10:30,25.24624,3.22682,25.4516208,20.04624,5.84682,20.8815,5.2,-2.62,5.822748492,25.37624,2.71682,25.52125913,20.04624,5.84682,20.8815,5.33,-3.13,6.181084047
19/08/2019 11:00,35.40744,4.22342,35.65843636,25.41744,7.41342,26.4765,9.99,-3.19,10.4869538,35.65744,3.55342,35.83405951,25.41744,7.41342,26.4765,10.24,-3.86,10.94336329
19/08/2019 11:30,40.20712,5.45416,40.57536642,27.95712,8.15416,29.122,12.25,-2.7,12.54402248,40.50712,2.82416,40.60545099,27.95712,8.15416,29.122,12.55,-5.33,13.63493308
19/08/2019 12:00,39.166,5.733,39.58336576,27.576,8.043,28.725,11.59,-2.31,11.81796091,39.386,2.043,39.43895086,27.576,8.043,28.725,11.81,-6,13.24673922
19/08/2019 12:30,32.48224,5.14482,32.88715689,24.22224,7.06482,25.2315,8.26,-1.92,8.480212261,32.56224,1.52482,32.59792248,24.22224,7.06482,25.2315,8.34,-5.54,10.01235237
19/08/2019 13:00,38.40704,5.76622,38.83748208,27.10704,7.90622,28.2365,11.3,-2.14,11.50085214,38.88704,2.49622,38.96707577,27.10704,7.90622,28.2365,11.78,-5.41,12.96288934
19/08/2019 13:30,37.7012,5.3466,38.07842713,26.4912,7.7266,27.595,11.21,-2.38,11.45986475,37.8712,1.9866,37.92326949,26.4912,7.7266,27.595,11.38,-5.74,12.74566593
19/08/2019 14:00,28.382,4.351,28.7135704,22.152,6.461,23.075,6.23,-2.11,6.577613549,28.702,1.451,28.7386535,22.152,6.461,23.075,6.55,-5.01,8.246368898
19/08/2019 14:30,29.86384,5.23612,30.31939795,22.20384,6.47612,23.129,7.66,-1.24,7.75971649,29.89384,1.92612,29.95582762,22.20384,6.47612,23.129,7.69,-4.55,8.93524482
19/08/2019 15:00,20.4112,3.8791,20.7765373,17.7912,5.1891,18.5325,2.62,-1.31,2.929249051,20.8312,1.2991,20.8716687,17.7912,5.1891,18.5325,3.04,-3.89,4.936972757
19/08/2019 15:30,10.45568,1.99374,10.64407081,13.07568,3.81374,13.6205,-2.62,-1.82,3.190109716,10.87568,2.99374,11.28019923,13.07568,3.81374,13.6205,-2.2,-0.82,2.34785008
19/08/2019 16:00,6.02896,1.55428,6.226085849,10.84896,3.16428,11.301,-4.82,-1.61,5.081781184,6.35896,2.63428,6.88300831,10.84896,3.16428,11.301,-4.49,-0.53,4.521172414
19/08/2019 16:30,22.04672,3.37196,22.30309344,18.48672,5.39196,19.257,3.56,-2.02,4.093165035,22.58672,3.77196,22.89951097,18.48672,5.39196,19.257,4.1,-1.62,4.408446438
19/08/2019 17:00,8.09456,2.43008,8.451460844,12.03456,3.51008,12.536,-3.94,-1.08,4.085339643,8.47456,2.41008,8.81059889,12.03456,3.51008,12.536,-3.56,-1.1,3.726070316
19/08/2019 17:30,14.59176,3.19968,14.93845414,15.22176,4.43968,15.856,-0.63,-1.24,1.390863041,14.85176,3.17968,15.18832249,15.22176,4.43968,15.856,-0.37,-1.26,1.313202193
19/08/2019 18:00,11.85472,3.50096,12.36087,14.09472,4.11096,14.682,-2.24,-0.61,2.321572743,11.95472,2.77096,12.27165635,14.09472,4.11096,14.682,-2.14,-1.34,2.52491584
19/08/2019 18:30,7.79304,5.53422,9.558193524,11.84304,3.45422,12.3365,-4.05,2.08,4.552900175,7.52304,0.44422,7.536143725,11.84304,3.45422,12.3365,-4.32,-3.01,5.265216045
19/08/2019 19:00,-0.0832,5.2224,5.223062703,7.7568,2.2624,8.08,-7.84,2.96,8.380167063,-0.2532,-0.8976,0.932628543,7.7568,2.2624,8.08,-8.01,-3.16,8.610789743
19/08/2019 19:30,-5.63968,3.58426,6.682283311,5.02032,1.46426,5.2295,-10.66,2.12,10.86876258,-5.68968,-0.72574,5.735778679,5.02032,1.46426,5.2295,-10.71,-2.19,10.9316147
19/08/2019 20:00,-7.69608,1.98656,7.948337436,4.03392,1.17656,4.202,-11.73,0.81,11.75793349,-7.24608,0.48656,7.2623974,4.03392,1.17656,4.202,-11.28,-0.69,11.30108402
19/08/2019 20:30,-9.46552,1.78714,9.63275341,3.14448,0.91714,3.2755,-12.61,0.87,12.63997627,-9.33552,0.11714,9.336254894,3.14448,0.91714,3.2755,-12.48,-0.8,12.50561474
19/08/2019 21:00,-10.30072,0.05354,10.30085914,3.02928,0.88354,3.1555,-13.33,-0.83,13.35581521,-9.88072,1.55354,10.00210549,3.02928,0.88354,3.1555,-12.91,0.67,12.92737406
19/08/2019 21:30,-9.7444,-0.4667,9.755569704,3.1656,0.9233,3.2975,-12.91,-1.39,12.98461397,-9.3044,2.6533,9.67532223,3.1656,0.9233,3.2975,-12.47,1.73,12.58943208
19/08/2019 22:00,-8.63136,-0.45998,8.643607872,3.18864,0.93002,3.3215,-11.82,-1.39,11.90144949,-8.04136,2.78002,8.508347774,3.18864,0.93002,3.3215,-11.23,1.85,11.38136196
19/08/2019 22:30,-7.94048,-0.13514,7.941629899,3.47952,1.01486,3.6245,-11.42,-1.15,11.47775675,-7.52048,2.75486,8.009174305,3.47952,1.01486,3.6245,-11,1.74,11.13676793
19/08/2019 23:00,-7.13776,2.06232,7.429722848,3.40224,0.99232,3.544,-10.54,1.07,10.59417293,-7.10776,0.46232,7.122779794,3.40224,0.99232,3.544,-10.51,-0.53,10.52335498
19/08/2019 23:30,-5.32576,2.28832,5.79656174,3.83424,1.11832,3.994,-9.16,1.17,9.23441931,-5.38576,0.67832,5.428308097,3.83424,1.11832,3.994,-9.22,-0.44,9.230492945
20/08/2019 00:00,-5.306,2.147,5.723918675,3.624,1.057,3.775,-8.93,1.09,8.996277008,-5.046,0.837,5.114947214,3.624,1.057,3.775,-8.67,-0.22,8.672790785
20/08/2019 00:30,-5.97344,-0.02892,5.973510007,2.02656,0.59108,2.111,-8,-0.62,8.023989033,-5.53344,2.93108,6.261803909,2.02656,0.59108,2.111,-7.56,2.34,7.913861257
20/08/2019 01:00,-5.36288,-0.02584,5.362942252,2.03712,0.59416,2.122,-7.4,-0.62,7.425927551,-4.83288,2.96416,5.669477366,2.03712,0.59416,2.122,-6.87,2.37,7.267310369
20/08/2019 01:30,-5.77904,-0.07472,5.779523025,2.04096,0.59528,2.126,-7.82,-0.67,7.848649565,-5.28904,2.93528,6.04895138,2.04096,0.59528,2.126,-7.33,2.34,7.694446049
20/08/2019 02:00,-5.46224,-0.13982,5.464029232,2.05776,0.60018,2.1435,-7.52,-0.74,7.556321857,-4.96224,2.88018,5.737531059,2.05776,0.60018,2.1435,-7.02,2.28,7.380975545
20/08/2019 02:30,-5.46128,-0.13954,5.463062388,2.05872,0.60046,2.1445,-7.52,-0.74,7.556321857,-4.96128,2.88046,5.736841383,2.05872,0.60046,2.1445,-7.02,2.28,7.380975545
20/08/2019 03:00,-5.40384,-0.08612,5.404526196,2.03616,0.59388,2.121,-7.44,-0.68,7.471010641,-4.91384,2.95388,5.733343754,2.03616,0.59388,2.121,-6.95,2.36,7.339761577
20/08/2019 03:30,-4.99104,-0.39822,5.006901182,2.02896,0.59178,2.1135,-7.02,-0.99,7.089464014,-4.56104,3.30178,5.630704845,2.02896,0.59178,2.1135,-6.59,2.71,7.125461389
20/08/2019 04:00,-4.74232,1.22724,4.898542334,2.04768,0.59724,2.133,-6.79,0.63,6.819164172,-4.65232,2.94724,5.507295616,2.04768,0.59724,2.133,-6.7,2.35,7.100176054
20/08/2019 04:30,-4.84376,2.32682,5.373648877,2.04624,0.59682,2.1315,-6.89,1.73,7.103872184,-4.80376,0.92682,4.89235173,2.04624,0.59682,2.1315,-6.85,0.33,6.857944298
20/08/2019 05:00,-4.44848,2.37836,5.044360277,2.05152,0.59836,2.137,-6.5,1.78,6.739317473,-4.42848,0.17836,4.432070329,2.05152,0.59836,2.137,-6.48,-0.42,6.493596846
20/08/2019 05:30,-4.6492,1.5194,4.89117951,2.0208,0.5894,2.105,-6.67,0.93,6.734522997,-4.5892,1.5594,4.846904682,2.0208,0.5894,2.105,-6.61,0.97,6.680793366
20/08/2019 06:00,-6.24768,0.46526,6.264979828,1.97232,0.57526,2.0545,-8.22,-0.11,8.220735977,-6.06768,1.93526,6.368828138,1.97232,0.57526,2.0545,-8.04,1.36,8.154213635
20/08/2019 06:30,-6.95144,0.14958,6.953049133,1.91856,0.55958,1.9985,-8.87,-0.41,8.879470705,-6.86144,1.08958,6.947412716,1.91856,0.55958,1.9985,-8.78,0.53,8.795982037
20/08/2019 07:00,-6.69264,2.85798,7.277326422,1.94736,0.56798,2.0285,-8.64,2.29,8.938327584,-7.22264,-2.55202,7.660243772,1.94736,0.56798,2.0285,-9.17,-3.12,9.686242822
20/08/2019 07:30,-6.87168,2.59826,7.346491751,1.94832,0.56826,2.0295,-8.82,2.03,9.050596665,-7.22168,-2.61174,7.679443199,1.94832,0.56826,2.0295,-9.17,-3.18,9.705735418
20/08/2019 08:00,-6.8876,-0.7318,6.926367374,1.9824,0.5782,2.065,-8.87,-1.31,8.966214363,-6.6876,-0.1518,6.689322611,1.9824,0.5782,2.065,-8.67,-0.73,8.700678134
20/08/2019 08:30,-5.40408,-1.28494,5.554741349,2.00592,0.58506,2.0895,-7.41,-1.87,7.642316403,-5.12408,-0.23494,5.129463193,2.00592,0.58506,2.0895,-7.13,-0.82,7.17699798
20/08/2019 09:00,-4.74296,-0.29128,4.75189579,2.08704,0.60872,2.174,-6.83,-0.9,6.889042023,-4.67296,-1.70128,4.973018078,2.08704,0.60872,2.174,-6.76,-2.31,7.143787511
20/08/2019 09:30,-2.78408,-0.51494,2.831300876,2.24592,0.65506,2.3395,-5.03,-1.17,5.16428117,-2.78408,-2.07494,3.472243864,2.24592,0.65506,2.3395,-5.03,-2.73,5.723093569
20/08/2019 10:00,-0.9812,-0.9066,1.335918036,2.3088,0.6734,2.405,-3.29,-1.58,3.649726017,-0.7512,-2.3166,2.435351515,2.3088,0.6734,2.405,-3.06,-2.99,4.278282366
20/08/2019 10:30,2.5248,-1.1111,2.758470274,2.2248,0.6489,2.3175,0.3,-1.76,1.785385113,2.6748,-2.6511,3.766017293,2.2248,0.6489,2.3175,0.45,-3.3,3.330540497
20/08/2019 11:00,1.50528,-1.07596,1.85028587,2.34528,0.68404,2.443,-0.84,-1.76,1.950179479,1.69528,-2.56596,3.075406477,2.34528,0.68404,2.443,-0.65,-3.25,3.314362684
20/08/2019 11:30,5.83208,-1.36106,5.988792988,2.36208,0.68894,2.4605,3.47,-2.05,4.030310162,5.14208,-3.02106,5.963873762,2.36208,0.68894,2.4605,2.78,-3.71,4.636000431
20/08/2019 12:00,3.4116,-0.4987,3.447856762,2.3016,0.6713,2.3975,1.11,-1.17,1.612761607,3.7216,-3.7887,5.310796009,2.3016,0.6713,2.3975,1.42,-4.46,4.680598252
20/08/2019 12:30,4.65088,-1.01016,4.759318018,2.33088,0.67984,2.428,2.32,-1.69,2.870278732,4.86088,-3.53016,6.007510633,2.33088,0.67984,2.428,2.53,-4.21,4.911720676
20/08/2019 13:00,7.88632,-1.83274,8.096479423,2.59632,0.75726,2.7045,5.29,-2.59,5.890008489,7.87632,-3.41274,8.583892535,2.59632,0.75726,2.7045,5.28,-4.17,6.7280978
20/08/2019 13:30,13.39016,-2.80162,13.68011182,2.60016,0.75838,2.7085,10.79,-3.56,11.36211688,13.71016,-4.27162,14.36019584,2.60016,0.75838,2.7085,11.11,-5.03,12.19561397
20/08/2019 14:00,11.10032,-2.47324,11.3725116,2.32032,0.67676,2.417,8.78,-3.15,9.327963336,11.36032,-4.04324,12.05838547,2.32032,0.67676,2.417,9.04,-4.72,10.19803903
20/08/2019 14:30,10.31104,-1.82178,10.47074153,2.53104,0.73822,2.6365,7.78,-2.56,8.190360187,10.41104,-3.42178,10.95893846,2.53104,0.73822,2.6365,7.88,-4.16,8.910667764
20/08/2019 15:00,12.53216,-1.92812,12.67961675,2.61216,0.76188,2.721,9.92,-2.69,10.27825374,12.78216,-3.47812,13.24692164,2.61216,0.76188,2.721,10.17,-4.24,11.01846178
20/08/2019 15:30,11.82648,-1.59936,11.93413514,2.43648,0.71064,2.538,9.39,-2.31,9.669963806,12.05648,-3.19936,12.47375703,2.43648,0.71064,2.538,9.62,-3.91,10.38424287
20/08/2019 16:00,7.65992,-0.78544,7.700083792,2.44992,0.71456,2.552,5.21,-1.5,5.421632595,7.82992,-2.25544,8.148291649,2.44992,0.71456,2.552,5.38,-2.97,6.145347834
20/08/2019 16:30,3.13104,-0.99428,3.285118598,2.11104,0.61572,2.199,1.02,-1.61,1.905911855,3.49104,-1.49428,3.797398188,2.11104,0.61572,2.199,1.38,-2.11,2.521210027
20/08/2019 17:00,-1.82544,-1.62742,2.445552504,2.13456,0.62258,2.2235,-3.96,-2.25,4.554569134,-1.25544,1.53258,1.981143874,2.13456,0.62258,2.2235,-3.39,0.91,3.510014245
20/08/2019 17:30,-1.68072,-1.66896,2.36859604,2.12928,0.62104,2.218,-3.81,-2.29,4.44524465,-1.09072,1.49104,1.847395572,2.12928,0.62104,2.218,-3.22,0.87,3.335460988
20/08/2019 18:00,-5.25576,-1.46918,5.457243173,2.09424,0.61082,2.1815,-7.35,-2.08,7.638645168,-4.59576,1.77082,4.925120653,2.09424,0.61082,2.1815,-6.69,1.16,6.789823267
20/08/2019 18:30,-6.41328,-1.57304,6.603379074,2.04672,0.59696,2.132,-8.46,-2.17,8.733870849,-5.73328,2.11696,6.111629832,2.04672,0.59696,2.132,-7.78,1.52,7.927092784
20/08/2019 19:00,-8.5664,-1.5027,8.697201633,2.0136,0.5873,2.0975,-10.58,-2.09,10.78445641,-7.7664,2.2873,8.096215798,2.0136,0.5873,2.0975,-9.78,1.7,9.926650996
20/08/2019 19:30,-10.50056,-1.27558,10.57775329,1.96944,0.57442,2.0515,-12.47,-1.85,12.60648246,-9.73056,2.42442,10.0280412,1.96944,0.57442,2.0515,-11.7,1.85,11.84535774
20/08/2019 20:00,-11.46176,-0.89718,11.49682018,1.99824,0.58282,2.0815,-13.46,-1.48,13.54112255,-10.80176,2.73282,11.14209694,1.99824,0.58282,2.0815,-12.8,2.15,12.97931046
20/08/2019 20:30,-11.69176,1.10282,11.74365632,1.99824,0.58282,2.0815,-13.69,0.52,13.69987226,-11.33176,0.12282,11.33242558,1.99824,0.58282,2.0815,-13.33,-0.46,13.33793462
20/08/2019 21:00,-12.24184,1.02988,12.28508443,1.98816,0.57988,2.071,-14.23,0.45,14.23711347,-12.01184,0.19988,12.01350291,1.98816,0.57988,2.071,-14,-0.38,14.00515619
20/08/2019 21:30,-11.54952,2.65764,11.85134856,1.98048,0.57764,2.063,-13.53,2.08,13.6889481,-11.48952,-2.37236,11.73188654,1.98048,0.57764,2.063,-13.47,-2.95,13.78924944
20/08/2019 22:00,-10.68504,4.51478,11.59971199,2.00496,0.58478,2.0885,-12.69,3.93,13.28461516,-10.97504,-2.52522,11.26180443,2.00496,0.58478,2.0885,-12.98,-3.11,13.34737802
20/08/2019 22:30,-10.36416,2.82212,10.74151636,1.99584,0.58212,2.079,-12.36,2.24,12.56133751,-10.49416,-1.82788,10.65216125,1.99584,0.58212,2.079,-12.49,-2.41,12.72038521
20/08/2019 23:00,-9.47456,1.09492,9.537616946,2.00544,0.58492,2.089,-11.48,0.51,11.49132281,-9.01456,0.26492,9.018451896,2.00544,0.58492,2.089,-11.02,-0.32,11.02464512
20/08/2019 23:30,-8.96888,1.89366,9.166610969,2.00112,0.58366,2.0845,-10.97,1.31,11.04794098,-8.78888,-0.25634,8.792617463,2.00112,0.58366,2.0845,-10.79,-0.84,10.82264755
21/08/2019 00:00,-8.57408,-0.40494,8.583637006,2.00592,0.58506,2.0895,-10.58,-0.99,10.62621758,-7.73408,2.70506,8.193493946,2.00592,0.58506,2.0895,-9.74,2.12,9.968048957
21/08/2019 00:30,-5.67152,0.25664,5.677323595,3.82848,1.11664,3.988,-9.5,-0.86,9.53884689,-5.10152,3.20664,6.025615852,3.82848,1.11664,3.988,-8.93,2.09,9.171313973
21/08/2019 01:00,-5.33616,2.58862,5.930898503,3.66384,1.06862,3.8165,-9,1.52,9.127453095,-5.31616,0.10862,5.317269548,3.66384,1.06862,3.8165,-8.98,-0.96,9.031168252
21/08/2019 01:30,-4.74,3.095,5.660973856,3.72,1.085,3.875,-8.46,2.01,8.695498836,-4.82,0.695,4.86984856,3.72,1.085,3.875,-8.54,-0.39,8.548900514
21/08/2019 02:00,-3.73144,3.17708,4.90076339,4.37856,1.27708,4.561,-8.11,1.9,8.329591827,-3.81144,0.86708,3.908823685,4.37856,1.27708,4.561,-8.19,-0.41,8.200256094
21/08/2019 02:30,-3.49584,3.23288,4.76155546,4.36416,1.27288,4.546,-7.86,1.96,8.100691329,-3.57584,0.91288,3.690525925,4.36416,1.27288,4.546,-7.94,-0.36,7.948157019
21/08/2019 03:00,-2.60176,3.34782,4.239935595,4.75824,1.38782,4.9565,-7.36,1.96,7.616508386,-2.67176,1.02782,2.862641341,4.75824,1.38782,4.9565,-7.43,-0.36,7.438716287
21/08/2019 03:30,-3.1964,3.1948,4.519261002,4.4736,1.3048,4.66,-7.67,1.89,7.899430359,-3.2864,0.9148,3.411346362,4.4736,1.3048,4.66,-7.76,-0.39,7.769794077
21/08/2019 04:00,-2.00152,3.35164,3.903789569,4.90848,1.43164,5.113,-6.91,1.92,7.171784994,-2.08152,1.04164,2.327603789,4.90848,1.43164,5.113,-6.99,-0.39,7.000871374
21/08/2019 04:30,-2.98992,3.19544,4.376123673,4.51008,1.31544,4.698,-7.5,1.88,7.732037248,-3.07992,0.92544,3.215951865,4.51008,1.31544,4.698,-7.59,-0.39,7.600013158
21/08/2019 05:00,-3.26008,3.17206,4.548635647,4.42992,1.29206,4.6145,-7.69,1.88,7.916470173,-3.34008,0.90206,3.459746616,4.42992,1.29206,4.6145,-7.77,-0.39,7.779781488
21/08/2019 05:30,-3.74184,3.09238,4.854295072,4.32816,1.26238,4.5085,-8.07,1.83,8.274889727,-3.82184,0.83238,3.911434193,4.32816,1.26238,4.5085,-8.15,-0.43,8.161335675
21/08/2019 06:00,-3.83592,2.78994,4.743210669,4.35408,1.26994,4.5355,-8.19,1.52,8.329855941,-3.68592,1.54994,3.998539765,4.35408,1.26994,4.5355,-8.04,0.28,8.044874144
21/08/2019 06:30,-3.12096,2.01972,3.717480356,5.51904,1.60972,5.749,-8.64,0.41,8.649722539,-2.72096,2.18972,3.492634679,5.51904,1.60972,5.749,-8.24,0.58,8.2603874
21/08/2019 07:00,-0.39344,2.41608,2.447904737,7.42656,2.16608,7.736,-7.82,0.25,7.823995143,0.00656,1.29608,1.296096601,7.42656,2.16608,7.736,-7.42,-0.87,7.470829941
21/08/2019 07:30,0.12312,1.72716,1.731542723,7.77312,2.26716,8.097,-7.65,-0.54,7.669035141,0.42312,1.29716,1.364424641,7.77312,2.26716,8.097,-7.35,-0.97,7.413730505
21/08/2019 08:00,2.97888,2.44134,3.851475957,9.63888,2.81134,10.0405,-6.66,-0.37,6.67026986,3.00888,1.14134,3.218076421,9.63888,2.81134,10.0405,-6.63,-1.67,6.837090024
21/08/2019 08:30,12.06232,3.30276,12.5063099,14.75232,4.30276,15.367,-2.69,-1,2.869860624,12.17232,1.92276,12.32324552,14.75232,4.30276,15.367,-2.58,-2.38,3.510099714
21/08/2019 09:00,13.61336,2.22098,13.79334342,15.60336,4.55098,16.2535,-1.99,-2.33,3.064147516,14.00336,2.93098,14.3068073,15.60336,4.55098,16.2535,-1.6,-1.62,2.276927755
21/08/2019 09:30,11.47704,0.41372,11.48449439,14.68704,4.28372,15.299,-3.21,-3.87,5.02802148,11.84704,4.65372,12.72829394,14.68704,4.28372,15.299,-2.84,0.37,2.864000698
21/08/2019 10:00,9.62392,2.07156,9.84434848,13.51392,3.94156,14.077,-3.89,-1.87,4.316132528,9.83392,1.66156,9.973302572,13.51392,3.94156,14.077,-3.68,-2.28,4.329064564
21/08/2019 10:30,10.71024,2.70382,11.04626106,14.07024,4.10382,14.6565,-3.36,-1.4,3.64,10.57024,1.32382,10.65281526,14.07024,4.10382,14.6565,-3.5,-2.78,4.469720349
21/08/2019 11:00,20.86232,3.22026,21.10939294,18.89232,5.51026,19.6795,1.97,-2.29,3.020761493,21.07232,2.22026,21.18896469,18.89232,5.51026,19.6795,2.18,-3.29,3.946707489
21/08/2019 11:30,44.65528,5.02654,44.93729115,30.84528,8.99654,32.1305,13.81,-3.97,14.36930757,44.92528,3.97654,45.10092741,30.84528,8.99654,32.1305,14.08,-5.02,14.94813701
21/08/2019 12:00,44.8048,4.6664,45.04714632,30.8448,8.9964,32.13,13.96,-4.33,14.61610413,45.2148,4.0264,45.39372243,30.8448,8.9964,32.13,14.37,-4.97,15.2051899
21/08/2019 12:30,47.5152,4.8361,47.76067519,32.2152,9.3961,33.5575,15.3,-4.56,15.96507438,47.9852,4.6561,48.21056613,32.2152,9.3961,33.5575,15.77,-4.74,16.46695175
21/08/2019 13:00,38.21048,4.17014,38.43736268,27.60048,8.05014,28.7505,10.61,-3.88,11.29718992,38.53048,3.89014,38.72636154,27.60048,8.05014,28.7505,10.93,-4.16,11.69489205
21/08/2019 13:30,24.64664,3.07902,24.8382211,20.87664,6.08902,21.7465,3.77,-3.01,4.82420978,24.75664,2.83902,24.91889361,20.87664,6.08902,21.7465,3.88,-3.25,5.061314059
21/08/2019 14:00,29.57712,3.55666,29.79019734,23.09712,6.73666,24.0595,6.48,-3.18,7.218226929,30.12712,3.42666,30.32136801,23.09712,6.73666,24.0595,7.03,-3.31,7.770263831
21/08/2019 14:30,31.05176,4.92468,31.43985166,23.74176,6.92468,24.731,7.31,-2,7.578660832,31.27176,2.24468,31.35221781,23.74176,6.92468,24.731,7.53,-4.68,8.865850213
21/08/2019 15:00,22.63416,4.63288,23.10343645,19.48416,5.68288,20.296,3.15,-1.05,3.320391543,22.88416,1.37288,22.92530433,19.48416,5.68288,20.296,3.4,-4.31,5.489635689
21/08/2019 15:30,13.48888,1.97134,13.63217023,15.15888,4.42134,15.7905,-1.67,-2.45,2.965029511,14.03888,3.22134,14.40372115,15.15888,4.42134,15.7905,-1.12,-1.2,1.641462762
21/08/2019 16:00,3.53336,0.21348,3.539803187,10.26336,2.99348,10.691,-6.73,-2.78,7.281572632,4.08336,2.62348,4.853501437,10.26336,2.99348,10.691,-6.18,-0.37,6.191066144
21/08/2019 16:30,8.65784,2.07062,8.902003182,12.92784,3.77062,13.4665,-4.27,-1.7,4.595965622,9.17784,3.14062,9.700321698,12.92784,3.77062,13.4665,-3.75,-0.63,3.802551775
21/08/2019 17:00,14.11064,3.02602,14.43145725,15.86064,4.62602,16.5215,-1.75,-1.6,2.37118114,14.58064,3.93602,15.10255992,15.86064,4.62602,16.5215,-1.28,-0.69,1.454132044
21/08/2019 17:30,0.6856,1.7908,1.91755365,9.2256,2.6908,9.61,-8.54,-0.9,8.587292938,1.0156,2.2608,2.478439025,9.2256,2.6908,9.61,-8.21,-0.43,8.221252946
21/08/2019 18:00,1.71848,2.02914,2.659056722,9.76848,2.84914,10.1755,-8.05,-0.82,8.091656196,2.13848,2.34914,3.176720864,9.76848,2.84914,10.1755,-7.63,-0.5,7.64636515
21/08/2019 18:30,1.32216,1.79438,2.228880134,9.51216,2.77438,9.9085,-8.19,-0.98,8.248424092,1.59216,2.90438,3.312158911,9.51216,2.77438,9.9085,-7.92,0.13,7.921066847
21/08/2019 19:00,-0.44104,2.94428,2.977129658,8.44896,2.46428,8.801,-8.89,0.48,8.90294895,-0.34104,1.66428,1.698863208,8.44896,2.46428,8.801,-8.79,-0.8,8.826329928
21/08/2019 19:30,-4.01224,2.74518,4.861489797,6.49776,1.89518,6.7685,-10.51,0.85,10.544316,-4.10224,1.02518,4.228400058,6.49776,1.89518,6.7685,-10.6,-0.87,10.6356429
21/08/2019 20:00,-5.63528,0.88846,5.704887541,5.75472,1.67846,5.9945,-11.39,-0.79,11.41736397,-5.24528,2.86846,5.978379801,5.75472,1.67846,5.9945,-11,1.19,11.06418095
21/08/2019 20:30,-8.52736,2.10202,8.782616731,4.29264,1.25202,4.4715,-12.82,0.85,12.84814773,-8.52736,0.76202,8.561340027,4.29264,1.25202,4.4715,-12.82,-0.49,12.82936086
21/08/2019 21:00,-9.03184,1.90488,9.230530949,4.26816,1.24488,4.446,-13.3,0.66,13.31636587,-8.95184,0.65488,8.975762207,4.26816,1.24488,4.446,-13.22,-0.59,13.23315911
21/08/2019 21:30,-7.37992,2.04544,7.658135804,4.99008,1.45544,5.198,-12.37,0.59,12.38406234,-7.31992,0.76544,7.359832009,4.99008,1.45544,5.198,-12.31,-0.69,12.32932277
21/08/2019 22:00,-7.01816,2.22512,7.362453993,4.61184,1.34512,4.804,-11.63,0.88,11.66324569,-7.02816,0.44512,7.042241461,4.61184,1.34512,4.804,-11.64,-0.9,11.67474197
21/08/2019 22:30,-5.88008,2.49706,6.388321333,4.78992,1.39706,4.9895,-10.67,1.1,10.72655117,-5.96008,0.66706,5.997292943,4.78992,1.39706,4.9895,-10.75,-0.73,10.77475754
21/08/2019 23:00,-5.01792,2.26894,5.507050921,4.76208,1.38894,4.9605,-9.78,0.88,9.819511189,-4.87792,1.08894,4.997988981,4.76208,1.38894,4.9605,-9.64,-0.3,9.64466692
21/08/2019 23:30,-4.42704,2.01878,4.865609504,4.69296,1.36878,4.8885,-9.12,0.65,9.143134036,-4.37704,2.37878,4.98167376,4.69296,1.36878,4.8885,-9.07,1.01,9.126061582
22/08/2019 00:00,-3.98224,2.26268,4.580169888,4.63776,1.35268,4.831,-8.62,0.91,8.667900553,-3.83224,1.86268,4.260943581,4.63776,1.35268,4.831,-8.47,0.51,8.4853403
22/08/2019 00:30,-2.61328,3.26196,4.179666901,5.04672,1.47196,5.257,-7.66,1.79,7.866365107,-2.72328,1.65196,3.185157108,5.04672,1.47196,5.257,-7.77,0.18,7.772084662
22/08/2019 01:00,-1.33616,3.86612,4.090502096,5.40384,1.57612,5.629,-6.74,2.29,7.11840572,-1.66616,0.43612,1.722292019,5.40384,1.57612,5.629,-7.07,-1.14,7.161319711
22/08/2019 01:30,1.83112,4.60866,4.959107526,6.92112,2.01866,7.2095,-5.09,2.59,5.711059446,1.53112,0.87866,1.765324857,6.92112,2.01866,7.2095,-5.39,-1.14,5.509237697
22/08/2019 02:00,0.11752,2.14636,2.149574888,6.22752,1.81636,6.487,-6.11,0.33,6.118905131,0.25752,2.98636,2.997442677,6.22752,1.81636,6.487,-5.97,1.17,6.083568032
22/08/2019 02:30,-0.17288,2.15166,2.158594045,5.93712,1.73166,6.1845,-6.11,0.42,6.12441834,-0.03288,3.00166,3.001840077,5.93712,1.73166,6.1845,-5.97,1.27,6.103589108
22/08/2019 03:00,0.01864,2.14752,2.147600894,6.12864,1.78752,6.384,-6.11,0.36,6.120596376,0.15864,3.05752,3.061632767,6.12864,1.78752,6.384,-5.97,1.27,6.103589108
22/08/2019 03:30,0.40056,2.20058,2.236738843,6.31056,1.84058,6.5735,-5.91,0.36,5.920954315,0.54056,3.11058,3.157200192,6.31056,1.84058,6.5735,-5.77,1.27,5.908113066
22/08/2019 04:00,0.56904,2.23222,2.303608615,6.41904,1.87222,6.6865,-5.85,0.36,5.861066456,0.71904,3.14222,3.22343994,6.41904,1.87222,6.6865,-5.7,1.27,5.839768831
22/08/2019 04:30,-0.60168,2.08326,2.168407492,5.90832,1.72326,6.1545,-6.51,0.36,6.519946319,-0.46168,3.02326,3.058308266,5.90832,1.72326,6.1545,-6.37,1.3,6.50129987
22/08/2019 05:00,-0.57096,2.18472,2.258095835,5.87904,1.71472,6.124,-6.45,0.47,6.46710136,-0.44096,3.13472,3.165582916,5.87904,1.71472,6.124,-6.32,1.42,6.477561269
22/08/2019 05:30,-0.87184,2.07238,2.248302437,5.76816,1.68238,6.0085,-6.64,0.39,6.651443452,-0.75184,3.01238,3.104786088,5.76816,1.68238,6.0085,-6.52,1.33,6.654269306
22/08/2019 06:00,-1.36744,2.33158,2.702990464,5.66256,1.65158,5.8985,-7.03,0.68,7.062811055,-1.29744,2.31158,2.650802265,5.66256,1.65158,5.8985,-6.96,0.66,6.991223069
22/08/2019 06:30,-3.01264,2.26548,3.769403056,5.60736,1.63548,5.841,-8.62,0.63,8.64299138,-3.04264,0.54548,3.091149721,5.60736,1.63548,5.841,-8.65,-1.09,8.718405818
22/08/2019 07:00,-2.68208,2.20356,3.471200052,6.21792,1.81356,6.477,-8.9,0.39,8.908540846,-2.65208,0.30356,2.669396374,6.21792,1.81356,6.477,-8.87,-1.51,8.997610794
