Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/08/2019 07:30,-0.96056,1.80442,2.044164145,7.48944,2.18442,7.8015,-8.45,-0.38,8.458540063,-0.74056,0.62442,0.968674068,7.48944,2.18442,7.8015,-8.23,-1.56,8.376544634
22/08/2019 08:00,1.98488,1.63684,2.572740523,9.31488,2.71684,9.703,-7.33,-1.08,7.409136252,2.23488,1.32684,2.599075413,9.31488,2.71684,9.703,-7.08,-1.39,7.215157656
22/08/2019 08:30,2.41,1.6225,2.905272147,9.54,2.7825,9.9375,-7.13,-1.16,7.223745566,2.57,0.4925,2.616764462,9.54,2.7825,9.9375,-6.97,-2.29,7.336552324
22/08/2019 09:00,10.06192,2.14556,10.28813209,14.04192,4.09556,14.627,-3.98,-1.95,4.432031137,10.48192,1.80556,10.63629136,14.04192,4.09556,14.627,-3.56,-2.29,4.232930427
22/08/2019 09:30,11.60672,2.95946,11.978078,14.70672,4.28946,15.3195,-3.1,-1.33,3.373262516,11.41672,1.61946,11.53100803,14.70672,4.28946,15.3195,-3.29,-2.67,4.237098064
22/08/2019 10:00,18.15744,0.86342,18.17795702,17.97744,5.24342,18.7265,0.18,-4.38,4.38369707,18.75744,4.62342,19.31883971,17.97744,5.24342,18.7265,0.78,-0.62,0.996393497
22/08/2019 10:30,21.90208,1.70144,21.96806788,19.34208,5.64144,20.148,2.56,-3.94,4.698638101,22.36208,4.35144,22.78151997,19.34208,5.64144,20.148,3.02,-1.29,3.283976248
22/08/2019 11:00,20.3296,2.3528,20.46529511,18.9696,5.5328,19.76,1.36,-3.18,3.458612439,20.9496,3.2228,21.19604161,18.9696,5.5328,19.76,1.98,-2.31,3.042449671
22/08/2019 11:30,8.71344,1.10142,8.782776477,13.51344,3.94142,14.0765,-4.8,-2.84,5.577239461,9.27344,1.96142,9.478599994,13.51344,3.94142,14.0765,-4.24,-1.98,4.679529891
22/08/2019 12:00,7.18424,1.10332,7.268467473,12.59424,3.67332,13.119,-5.41,-2.57,5.989407316,7.60424,1.86332,7.829203497,12.59424,3.67332,13.119,-4.99,-1.81,5.308125846
22/08/2019 12:30,8.9048,1.3689,9.009403435,13.5048,3.9389,14.0675,-4.6,-2.57,5.269240932,9.4348,2.1589,9.678651779,13.5048,3.9389,14.0675,-4.07,-1.78,4.442217915
22/08/2019 13:00,1.0236,0.5148,1.145764374,9.5136,2.7748,9.91,-8.49,-2.26,8.785653078,1.3736,1.2448,1.853727056,9.5136,2.7748,9.91,-8.14,-1.53,8.28254188
22/08/2019 13:30,8.3788,1.2434,8.470556829,13.1088,3.8234,13.655,-4.73,-2.58,5.387884557,8.8188,1.9534,9.032552519,13.1088,3.8234,13.655,-4.29,-1.87,4.679850425
22/08/2019 14:00,8.2048,1.2064,8.293017786,13.0848,3.8164,13.63,-4.88,-2.61,5.53412143,8.4648,2.0464,8.708650412,13.0848,3.8164,13.63,-4.62,-1.77,4.947453891
22/08/2019 14:30,25.4524,3.0632,25.63606561,21.0624,6.1432,21.94,4.39,-3.08,5.362695218,25.6024,3.5132,25.84231917,21.0624,6.1432,21.94,4.54,-2.63,5.246760906
22/08/2019 15:00,33.96728,3.96254,34.19762907,25.27728,7.37254,26.3305,8.69,-3.41,9.335105784,34.58728,4.68254,34.90280961,25.27728,7.37254,26.3305,9.31,-2.69,9.690830718
22/08/2019 15:30,14.5976,2.3193,14.78069952,16.0776,4.6893,16.7475,-1.48,-2.37,2.794154613,15.1176,2.8893,15.39122751,16.0776,4.6893,16.7475,-0.96,-1.8,2.04
22/08/2019 16:00,15.30944,2.60442,15.52939009,16.36944,4.77442,17.0515,-1.06,-2.17,2.415056935,15.62944,3.06442,15.92702309,16.36944,4.77442,17.0515,-0.74,-1.71,1.863249849
22/08/2019 16:30,20.29448,5.66714,21.07088974,18.74448,5.46714,19.5255,1.55,0.2,1.562849961,20.26448,1.52714,20.3219415,18.74448,5.46714,19.5255,1.52,-3.94,4.223032086
22/08/2019 17:00,4.39352,4.61936,6.375069004,11.24352,3.27936,11.712,-6.85,1.34,6.979835242,4.21352,-0.26064,4.22157364,11.24352,3.27936,11.712,-7.03,-3.54,7.870991043
22/08/2019 17:30,5.50128,4.93954,7.393452309,11.86128,3.45954,12.3555,-6.36,1.48,6.529931087,5.37128,0.10954,5.372396844,11.86128,3.45954,12.3555,-6.49,-3.35,7.303601851
22/08/2019 18:00,7.85896,5.31428,9.487087235,13.00896,3.79428,13.551,-5.15,1.52,5.369627548,7.65896,0.38428,7.668594356,13.00896,3.79428,13.551,-5.35,-3.41,6.344336057
22/08/2019 18:30,2.10568,4.78124,5.224379791,10.01568,2.92124,10.433,-7.91,1.86,8.125743043,1.89568,-0.09876,1.898250826,10.01568,2.92124,10.433,-8.12,-3.02,8.66341734
22/08/2019 19:00,3.4532,5.0801,6.142638379,10.6632,3.1101,11.1075,-7.21,1.97,7.474289264,3.1132,0.0901,3.114503532,10.6632,3.1101,11.1075,-7.55,-3.02,8.131598859
22/08/2019 19:30,-0.61656,5.06142,5.098835029,8.47344,2.47142,8.8265,-9.09,2.59,9.451782901,-0.58656,-0.73858,0.9431612,8.47344,2.47142,8.8265,-9.06,-3.21,9.611852059
22/08/2019 20:00,-3.63408,1.54256,3.947914487,6.86592,2.00256,7.152,-10.5,-0.46,10.51007136,-3.25408,1.61256,3.631719483,6.86592,2.00256,7.152,-10.12,-0.39,10.12751203
22/08/2019 20:30,-7.73232,1.12974,7.814415208,4.86768,1.41974,5.0705,-12.6,-0.29,12.60333686,-7.48232,0.79974,7.524938315,4.86768,1.41974,5.0705,-12.35,-0.62,12.36555296
22/08/2019 21:00,-8.82944,3.50808,9.500822912,4.45056,1.29808,4.636,-13.28,2.21,13.46263347,-8.99944,-1.02192,9.057275573,4.45056,1.29808,4.636,-13.45,-2.32,13.64862264
22/08/2019 21:30,-8.68632,1.95024,8.902560935,4.42368,1.29024,4.608,-13.11,0.66,13.12660276,-8.31632,-1.29976,8.417277137,4.42368,1.29024,4.608,-12.74,-2.59,13.00060383
22/08/2019 22:00,-6.86912,1.01984,6.944413813,4.97088,1.44984,5.178,-11.84,-0.43,11.8478057,-6.30912,1.85984,6.577537533,4.97088,1.44984,5.178,-11.28,0.41,11.28744878
22/08/2019 22:30,-5.87776,1.10982,5.981618765,5.14224,1.49982,5.3565,-11.02,-0.39,11.02689893,-5.10776,1.90982,5.453129803,5.14224,1.49982,5.3565,-10.25,0.41,10.25819672
22/08/2019 23:00,-5.5864,1.1173,5.697036445,4.8936,1.4273,5.0975,-10.48,-0.31,10.48458392,-5.1064,1.8373,5.426876841,4.8936,1.4273,5.0975,-10,0.41,10.00840147
22/08/2019 23:30,-5.8456,0.8917,5.913219787,4.3944,1.2817,4.5775,-10.24,-0.39,10.24742407,-5.3556,1.6917,5.616431274,4.3944,1.2817,4.5775,-9.75,0.41,9.758616705
23/08/2019 00:00,-4.9984,1.4163,5.195181253,4.5816,1.3363,4.7725,-9.58,0.08,9.580334023,-4.4684,2.1263,4.948509902,4.5816,1.3363,4.7725,-9.05,0.79,9.084415226
23/08/2019 00:30,-3.39432,2.19874,4.0442386,5.03568,1.46874,5.2455,-8.43,0.73,8.461548322,-2.94432,2.09874,3.61576131,5.03568,1.46874,5.2455,-7.98,0.63,8.004829792
23/08/2019 01:00,-3.92504,1.98728,4.399456876,4.58496,1.33728,4.776,-8.51,0.65,8.534787636,-3.56504,1.92728,4.052643384,4.58496,1.33728,4.776,-8.15,0.59,8.171327921
23/08/2019 01:30,-4.60072,1.89604,4.976102109,4.16928,1.21604,4.343,-8.77,0.68,8.796323095,-4.18072,1.83604,4.566121177,4.16928,1.21604,4.343,-8.35,0.62,8.372986325
23/08/2019 02:00,-3.73912,1.96484,4.223933546,4.61088,1.34484,4.803,-8.35,0.62,8.372986325,-3.32912,1.91484,3.840527594,4.61088,1.34484,4.803,-7.94,0.57,7.960433405
23/08/2019 02:30,-4.03728,2.02746,4.517767574,4.24272,1.23746,4.4195,-8.28,0.79,8.317601818,-3.62728,1.96746,4.126506882,4.24272,1.23746,4.4195,-7.87,0.73,7.903783904
23/08/2019 03:00,-3.46456,2.04992,4.025586665,4.52544,1.31992,4.714,-7.99,0.73,8.023278632,-3.04456,1.98992,3.637186715,4.52544,1.31992,4.714,-7.57,0.67,7.599592094
23/08/2019 03:30,-3.58488,1.99816,4.104145222,4.48512,1.30816,4.672,-8.07,0.69,8.099444425,-3.16488,1.93816,3.711189782,4.48512,1.30816,4.672,-7.65,0.63,7.675897342
23/08/2019 04:00,-3.81352,2.38064,4.4955958,4.11648,1.20064,4.288,-7.93,1.18,8.017312517,-3.58352,1.68064,3.958050833,4.11648,1.20064,4.288,-7.7,0.48,7.714946533
23/08/2019 04:30,-4.27696,2.40172,4.905165216,3.98304,1.16172,4.149,-8.26,1.24,8.352556495,-4.14696,0.82172,4.227588083,3.98304,1.16172,4.149,-8.13,-0.34,8.137106365
23/08/2019 05:00,-3.92424,2.50668,4.656512021,4.20576,1.22668,4.381,-8.13,1.28,8.230145807,-3.78424,0.88668,3.886730477,4.20576,1.22668,4.381,-7.99,-0.34,7.997230771
23/08/2019 05:30,-4.51824,2.42468,5.127725207,4.06176,1.18468,4.231,-8.58,1.24,8.669140673,-4.37824,1.18468,4.535686519,4.06176,1.18468,4.231,-8.44,0,8.44
23/08/2019 06:00,-4.82808,1.93556,5.201610231,3.96192,1.15556,4.127,-8.79,0.78,8.824539648,-4.56808,1.51556,4.812928111,3.96192,1.15556,4.127,-8.53,0.36,8.537593338
23/08/2019 06:30,-5.3884,1.6738,5.642380792,4.4016,1.2838,4.585,-9.79,0.39,9.797765051,-5.0884,0.7538,5.143931279,4.4016,1.2838,4.585,-9.49,-0.53,9.504788267
23/08/2019 07:00,-5.49776,0.96732,5.582210404,4.72224,1.37732,4.919,-10.22,-0.41,10.22822076,-5.29776,0.50732,5.321995359,4.72224,1.37732,4.919,-10.02,-0.87,10.05769854
23/08/2019 07:30,-2.8992,2.0219,3.534606095,6.0408,1.7619,6.2925,-8.94,0.26,8.943779962,-2.6292,0.4519,2.667753034,6.0408,1.7619,6.2925,-8.67,-1.31,8.768409206
23/08/2019 08:00,2.25928,0.68354,2.360417982,9.02928,2.63354,9.4055,-6.77,-1.95,7.045239528,2.57928,1.76354,3.12454135,9.02928,2.63354,9.4055,-6.45,-0.87,6.508409944
23/08/2019 08:30,8.58776,2.43268,8.925668255,12.55776,3.66268,13.081,-3.97,-1.23,4.156176127,8.65776,1.11268,8.728967006,12.55776,3.66268,13.081,-3.9,-2.55,4.65966737
23/08/2019 09:00,15.37864,3.71002,15.81982353,16.14864,4.71002,16.8215,-0.77,-1,1.262101422,15.44864,1.19002,15.49440626,16.14864,4.71002,16.8215,-0.7,-3.52,3.588927416
23/08/2019 09:30,22.4912,4.7441,22.98609498,19.8312,5.7841,20.6575,2.66,-1.04,2.856081231,22.4412,1.4741,22.48956265,19.8312,5.7841,20.6575,2.61,-4.31,5.03867046
23/08/2019 10:00,27.74144,4.64042,28.12687311,22.32144,6.51042,23.2515,5.42,-1.87,5.733524222,27.71144,2.20042,27.79866463,22.32144,6.51042,23.2515,5.39,-4.31,6.901318715
23/08/2019 10:30,21.88664,3.95652,22.24138172,19.01664,5.54652,19.809,2.87,-1.59,3.281005943,22.13664,1.23652,22.17114819,19.01664,5.54652,19.809,3.12,-4.31,5.320761224
23/08/2019 11:00,34.17104,3.57322,34.35735548,25.45104,7.42322,26.5115,8.72,-3.85,9.532098405,34.38104,3.02322,34.5137041,25.45104,7.42322,26.5115,8.93,-4.4,9.955144399
23/08/2019 11:30,41.06528,2.46654,41.13928829,29.16528,8.50654,30.3805,11.9,-6.04,13.34509648,41.49528,5.56654,41.86698735,29.16528,8.50654,30.3805,12.33,-2.94,12.67566566
23/08/2019 12:00,43.57208,2.73144,43.6576101,30.62208,8.93144,31.898,12.95,-6.2,14.35766346,44.11208,5.87144,44.50111695,30.62208,8.93144,31.898,13.49,-3.06,13.832704
23/08/2019 12:30,41.44672,4.13196,41.65217512,29.52672,8.61196,30.757,11.92,-4.48,12.73408026,41.63672,4.51196,41.88047559,29.52672,8.61196,30.757,12.11,-4.1,12.78522976
23/08/2019 13:00,45.08368,5.15274,45.37718515,31.00368,9.04274,32.2955,14.08,-3.89,14.60748096,45.38368,4.09274,45.56784975,31.00368,9.04274,32.2955,14.38,-4.95,15.20811954
23/08/2019 13:30,46.24584,5.14962,46.5316699,31.57584,9.20962,32.8915,14.67,-4.06,15.22144868,46.44584,4.14962,46.63084172,31.57584,9.20962,32.8915,14.87,-5.06,15.70733905
23/08/2019 14:00,46.7332,5.2676,47.02913557,31.8432,9.2876,33.17,14.89,-4.02,15.42311577,46.9232,4.2276,47.11326034,31.8432,9.2876,33.17,15.08,-5.06,15.90628806
23/08/2019 14:30,44.40368,4.93774,44.67737765,30.40368,8.86774,31.6705,14,-3.93,14.54114507,44.53368,3.88774,44.70305556,30.40368,8.86774,31.6705,14.13,-4.98,14.98189908
23/08/2019 15:00,44.57464,5.50552,44.91335304,30.46464,8.88552,31.734,14.11,-3.38,14.50918674,44.79464,4.48552,45.01865905,30.46464,8.88552,31.734,14.33,-4.4,14.99029353
23/08/2019 15:30,40.20192,5.09306,40.52324804,28.26192,8.24306,29.4395,11.94,-3.15,12.34852623,40.55192,4.10306,40.75896609,28.26192,8.24306,29.4395,12.29,-4.14,12.96856584
23/08/2019 16:00,35.55904,4.83472,35.88620687,25.79904,7.52472,26.874,9.76,-2.69,10.12391723,35.60904,3.74472,35.80539984,25.79904,7.52472,26.874,9.81,-3.78,10.5130633
23/08/2019 16:30,30.71928,4.10604,30.99247857,23.60928,6.88604,24.593,7.11,-2.78,7.634166621,31.06928,4.68604,31.42067998,23.60928,6.88604,24.593,7.46,-2.2,7.777634602
23/08/2019 17:00,23.0972,2.2296,23.20456343,19.7472,5.7596,20.57,3.35,-3.53,4.86655936,23.6172,4.9396,24.12823624,19.7472,5.7596,20.57,3.87,-0.82,3.955919615
23/08/2019 17:30,17.0536,1.9373,17.16328652,16.8936,4.9273,17.5975,0.16,-2.99,2.994277876,17.7536,4.4473,18.30215261,16.8936,4.9273,17.5975,0.86,-0.48,0.98488578
23/08/2019 18:00,9.07128,1.18454,9.14829251,12.94128,3.77454,13.4805,-3.87,-2.59,4.656715581,9.41128,4.16454,10.29152975,12.94128,3.77454,13.4805,-3.53,0.39,3.551478565
23/08/2019 18:30,1.49344,0.37142,1.538933348,9.19344,2.68142,9.5765,-7.7,-2.31,8.039036012,1.90344,3.37142,3.871634881,9.19344,2.68142,9.5765,-7.29,0.69,7.322581512
23/08/2019 19:00,-4.8816,-1.4363,5.08851415,5.9784,1.7437,6.2275,-10.86,-3.18,11.31600636,-4.0916,3.8637,5.627554376,5.9784,1.7437,6.2275,-10.07,2.12,10.29073855
23/08/2019 19:30,-8.59264,-1.45202,8.71446064,4.10736,1.19798,4.2785,-12.7,-2.65,12.97353075,-7.92264,2.90798,8.439465164,4.10736,1.19798,4.2785,-12.03,1.71,12.15092589
23/08/2019 20:00,-10.36224,-0.22732,10.3647331,3.19776,0.93268,3.331,-13.56,-1.16,13.60952608,-9.79224,1.26268,9.87331378,3.19776,0.93268,3.331,-12.99,0.33,12.99419101
23/08/2019 20:30,-11.19,2.275,11.41891961,2.76,0.805,2.875,-13.95,1.47,14.02723779,-11.51,-1.535,11.61190445,2.76,0.805,2.875,-14.27,-2.34,14.46058436
23/08/2019 21:00,-11.29176,0.46032,11.30113881,3.01824,0.88032,3.144,-14.31,-0.42,14.3161622,-10.88176,0.22032,10.88399015,3.01824,0.88032,3.144,-13.9,-0.66,13.91566024
23/08/2019 21:30,-11.47408,0.35756,11.47964986,2.90592,0.84756,3.027,-14.38,-0.49,14.38834598,-11.09408,0.07756,11.09435111,2.90592,0.84756,3.027,-14,-0.77,14.02115901
23/08/2019 22:00,-10.20952,0.56014,10.22487435,3.12048,0.91014,3.2505,-13.33,-0.35,13.33459411,-10.09952,0.14014,10.10049224,3.12048,0.91014,3.2505,-13.22,-0.77,13.24240537
23/08/2019 22:30,-10.99008,0.29456,10.99402674,2.20992,0.64456,2.302,-13.2,-0.35,13.20463934,-10.54008,0.27456,10.54365542,2.20992,0.64456,2.302,-12.75,-0.37,12.7553675
23/08/2019 23:00,-10.20096,1.27472,10.28029649,2.03904,0.59472,2.124,-12.24,0.68,12.25887434,-9.96096,0.04472,9.961060385,2.03904,0.59472,2.124,-12,-0.55,12.01259755
23/08/2019 23:30,-9.48184,0.68488,9.506542505,2.10816,0.61488,2.196,-11.59,0.07,11.59021139,-8.85184,1.20488,8.933465576,2.10816,0.61488,2.196,-10.96,0.59,10.97586899
24/08/2019 00:00,-8.50608,1.15156,8.583675635,2.23392,0.65156,2.327,-10.74,0.5,10.75163243,-8.02608,1.31156,8.132536492,2.23392,0.65156,2.327,-10.26,0.66,10.28120615
24/08/2019 00:30,-7.78432,1.94874,8.024538956,2.39568,0.69874,2.4955,-10.18,1.25,10.2564565,-7.52432,0.19874,7.526944204,2.39568,0.69874,2.4955,-9.92,-0.5,9.932592814
24/08/2019 01:00,-6.72136,1.74502,6.944190021,2.82864,0.82502,2.9465,-9.55,0.92,9.594211797,-6.36136,0.73502,6.40368296,2.82864,0.82502,2.9465,-9.19,-0.09,9.190440686
24/08/2019 01:30,-5.65872,1.65454,5.895643701,3.10128,0.90454,3.2305,-8.76,0.75,8.792047543,-5.22872,1.58454,5.463540963,3.10128,0.90454,3.2305,-8.33,0.68,8.357709016
24/08/2019 02:00,-5.70832,1.63924,5.939025593,2.91168,0.84924,3.033,-8.62,0.79,8.656124999,-5.27832,1.55924,5.503806992,2.91168,0.84924,3.033,-8.19,0.71,8.22071773
24/08/2019 02:30,-5.77888,1.68866,6.020550361,2.84112,0.82866,2.9595,-8.62,0.86,8.662794007,-5.34888,1.60866,5.585544221,2.84112,0.82866,2.9595,-8.19,0.78,8.227059013
24/08/2019 03:00,-6.5056,1.9317,6.786331575,2.4744,0.7217,2.5775,-8.98,1.21,9.061153348,-6.2556,1.3317,6.395776438,2.4744,0.7217,2.5775,-8.73,0.61,8.75128562
24/08/2019 03:30,-5.85552,2.25964,6.276391272,2.60448,0.75964,2.713,-8.46,1.5,8.591949721,-5.70552,1.07964,5.806770273,2.60448,0.75964,2.713,-8.31,0.32,8.316158969
24/08/2019 04:00,-5.6612,2.2659,6.097826519,2.7288,0.7959,2.8425,-8.39,1.47,8.517804882,-5.5012,0.7959,5.558476253,2.7288,0.7959,2.8425,-8.23,0,8.23
24/08/2019 04:30,-5.80868,2.22676,6.220869991,2.58432,0.75376,2.692,-8.393,1.473,8.521277956,-5.64868,0.75676,5.699146554,2.58432,0.75376,2.692,-8.233,0.003,8.233000547
24/08/2019 05:00,-6.32248,2.32636,6.736891286,2.38752,0.69636,2.487,-8.71,1.63,8.861207593,-6.17248,-0.18364,6.17521117,2.38752,0.69636,2.487,-8.56,-0.88,8.605114758
24/08/2019 05:30,-6.0192,3.1019,6.771451266,2.4408,0.7119,2.5425,-8.46,2.39,8.791114833,-5.9092,-0.1681,5.911590501,2.4408,0.7119,2.5425,-8.35,-0.88,8.396243208
24/08/2019 06:00,-5.88872,3.04204,6.628048778,2.68128,0.78204,2.793,-8.57,2.26,8.862984825,-5.78872,-0.23796,5.79360891,2.68128,0.78204,2.793,-8.47,-1.02,8.531195696
24/08/2019 06:30,-6.07712,2.30084,6.498096044,2.88288,0.84084,3.003,-8.96,1.46,9.078171622,-5.98712,0.07084,5.987539077,2.88288,0.84084,3.003,-8.87,-0.77,8.903358917
24/08/2019 07:00,-4.81768,2.15776,5.278822672,3.59232,1.04776,3.742,-8.41,1.11,8.482935813,-4.71768,0.56776,4.751721372,3.59232,1.04776,3.742,-8.31,-0.48,8.323851272
24/08/2019 07:30,-3.78144,2.22458,4.387259355,4.43856,1.29458,4.6235,-8.22,0.93,8.272442203,-3.68144,0.56458,3.72447997,4.43856,1.29458,4.6235,-8.12,-0.73,8.152748003
24/08/2019 08:00,1.91008,1.65794,2.529262867,7.57008,2.20794,7.8855,-5.66,-0.55,5.686659828,2.09008,2.01794,2.905256658,7.57008,2.20794,7.8855,-5.48,-0.19,5.483292806
24/08/2019 08:30,8.89728,2.14254,9.151615652,11.35728,3.31254,11.8305,-2.46,-1.17,2.724059471,9.05728,2.84254,9.492858086,11.35728,3.31254,11.8305,-2.3,-0.47,2.347530617
24/08/2019 09:00,15.7904,2.6447,16.01034573,14.9304,4.3547,15.5525,0.86,-1.71,1.914079413,16.0704,3.4447,16.4354408,14.9304,4.3547,15.5525,1.14,-0.91,1.458663772
24/08/2019 09:30,20.69528,2.98904,20.91002091,18.06528,5.26904,18.818,2.63,-2.28,3.480703952,20.94528,4.35904,21.39406422,18.06528,5.26904,18.818,2.88,-0.91,3.020347662
24/08/2019 10:00,27.48,3.39,27.68830981,21.36,6.23,22.25,6.12,-2.84,6.746851117,27.79,4.91,28.22042168,21.36,6.23,22.25,6.43,-1.32,6.564091712
24/08/2019 10:30,33.34608,3.50344,33.52961591,24.04608,7.01344,25.048,9.3,-3.51,9.940326956,33.64608,5.12344,34.0339292,24.04608,7.01344,25.048,9.6,-1.89,9.784278205
24/08/2019 11:00,38.27632,5.79476,38.71247753,26.41632,7.70476,27.517,11.86,-1.91,12.01281399,38.28632,3.17476,38.41772248,26.41632,7.70476,27.517,11.87,-4.53,12.7050305
24/08/2019 11:30,44.43448,6.37464,44.88940908,29.60448,8.63464,30.838,14.83,-2.26,15.00121662,44.54448,3.73464,44.70076324,29.60448,8.63464,30.838,14.94,-4.9,15.7230277
24/08/2019 12:00,40.8432,6.1601,41.30513065,27.9432,8.1501,29.1075,12.9,-1.99,13.05258978,41.0032,3.5401,41.15573737,27.9432,8.1501,29.1075,13.06,-4.61,13.84975451
24/08/2019 12:30,38.48456,5.79008,38.9176873,26.67456,7.78008,27.786,11.81,-1.99,11.97648529,38.61456,3.17008,38.74446607,26.67456,7.78008,27.786,11.94,-4.61,12.79905075
24/08/2019 13:00,42.98528,5.73654,43.36637162,28.20528,8.22654,29.3805,14.78,-2.49,14.98827875,43.06528,3.08654,43.17574632,28.20528,8.22654,29.3805,14.86,-5.14,15.72384177
24/08/2019 13:30,38.16704,5.29122,38.53206394,25.54704,7.45122,26.6115,12.62,-2.16,12.80351514,38.23704,2.63122,38.32746465,25.54704,7.45122,26.6115,12.69,-4.82,13.5745534
24/08/2019 14:00,30.982,4.9335,31.37234046,22.092,6.4435,23.0125,8.89,-1.51,9.017327764,30.972,2.2935,31.05680161,22.092,6.4435,23.0125,8.88,-4.15,9.801882472
24/08/2019 14:30,39.1524,5.6632,39.55985667,25.8624,7.5432,26.94,13.29,-1.88,13.42231351,39.2724,3.0132,39.38782523,25.8624,7.5432,26.94,13.41,-4.53,14.15446926
24/08/2019 15:00,44.1028,6.0804,44.51997565,28.2528,8.2404,29.43,15.85,-2.16,15.99650274,44.2528,3.4204,44.38478843,28.2528,8.2404,29.43,16,-4.82,16.71024835
24/08/2019 15:30,40.91992,6.06956,41.36761307,26.80992,7.81956,27.927,14.11,-1.75,14.21810817,41.09992,3.22956,41.22661133,26.80992,7.81956,27.927,14.29,-4.59,15.00907059
24/08/2019 16:00,36.46448,4.23214,36.70925375,24.62448,7.18214,25.6505,11.84,-2.95,12.20197115,36.77448,4.92214,37.10242366,24.62448,7.18214,25.6505,12.15,-2.26,12.358402
24/08/2019 16:30,30.15416,2.89788,30.29308624,21.52416,6.27788,22.421,8.63,-3.38,9.26829542,30.58416,5.66788,31.10491451,21.52416,6.27788,22.421,9.06,-0.61,9.0805121
24/08/2019 17:00,25.0032,3.2626,25.21516546,19.2432,5.6126,20.045,5.76,-2.35,6.220940443,25.4632,5.0326,25.95576269,19.2432,5.6126,20.045,6.22,-0.58,6.246983272
24/08/2019 17:30,17.13864,2.35252,17.29934483,15.36864,4.48252,16.009,1.77,-2.13,2.769440377,17.64864,4.69252,18.2618246,15.36864,4.48252,16.009,2.28,0.21,2.289650628
24/08/2019 18:00,9.61904,1.05972,9.677238087,11.99904,3.49972,12.499,-2.38,-2.44,3.40851874,9.89904,4.51972,10.88204309,11.99904,3.49972,12.499,-2.1,1.02,2.334609175
24/08/2019 18:30,3.01632,1.32976,3.296429584,9.01632,2.62976,9.392,-6,-1.3,6.139218191,3.40632,3.30976,4.749476519,9.01632,2.62976,9.392,-5.61,0.68,5.651061847
24/08/2019 19:00,-3.17312,0.91784,3.303198571,6.02688,1.75784,6.278,-9.2,-0.84,9.238268236,-2.80312,2.68784,3.883550643,6.02688,1.75784,6.278,-8.83,0.93,8.878840014
24/08/2019 19:30,-8.44208,-0.31894,8.448102595,3.39792,0.99106,3.5395,-11.84,-1.31,11.91225,-8.06208,2.31106,8.386783188,3.39792,0.99106,3.5395,-11.46,1.32,11.53577046
24/08/2019 20:00,-9.27024,-0.68632,9.29561105,3.02976,0.88368,3.156,-12.3,-1.57,12.39979435,-8.86024,2.79368,9.290236854,3.02976,0.88368,3.156,-11.89,1.91,12.04243331
24/08/2019 20:30,-8.83176,-0.61968,8.853473217,3.25824,0.95032,3.394,-12.09,-1.57,12.19151344,-8.39176,2.98032,8.905276144,3.25824,0.95032,3.394,-11.65,2.03,11.82554016
24/08/2019 21:00,-9.18424,1.79418,9.357849446,3.30576,0.96418,3.4435,-12.49,0.83,12.51754768,-8.90424,0.48418,8.917394252,3.30576,0.96418,3.4435,-12.21,-0.48,12.21943125
24/08/2019 21:30,-9.16792,1.34894,9.266628095,3.32208,0.96894,3.4605,-12.49,0.38,12.49577929,-8.82792,0.60894,8.848897075,3.32208,0.96894,3.4605,-12.15,-0.36,12.15533216
24/08/2019 22:00,-8.49192,1.68444,8.657369312,3.23808,0.94444,3.373,-11.73,0.74,11.75331868,-8.16192,-0.00556,8.161921894,3.23808,0.94444,3.373,-11.4,-0.95,11.43951485
24/08/2019 22:30,-8.16,1.5625,8.308249289,3.3,0.9625,3.4375,-11.46,0.6,11.47569606,-7.82,0.4525,7.833080891,3.3,0.9625,3.4375,-11.12,-0.51,11.131689
24/08/2019 23:00,-7.0128,2.2646,7.369381046,3.5472,1.0346,3.695,-10.56,1.23,10.63139219,-6.8428,0.5746,6.866882626,3.5472,1.0346,3.695,-10.39,-0.46,10.40017788
24/08/2019 23:30,-5.92136,3.05252,6.661860296,3.84864,1.12252,4.009,-9.77,1.93,9.958805149,-5.69136,0.49252,5.712631145,3.84864,1.12252,4.009,-9.54,-0.63,9.560779257
25/08/2019 00:00,-5.13288,3.43416,6.175751938,3.95712,1.15416,4.122,-9.09,2.28,9.371579376,-4.87288,0.60416,4.910190302,3.95712,1.15416,4.122,-8.83,-0.55,8.847112523
25/08/2019 00:30,-5.2922,2.6999,5.941114445,3.5208,1.0269,3.6675,-8.813,1.673,8.97039007,-5.0222,1.1799,5.158939508,3.5208,1.0269,3.6675,-8.543,0.153,8.544369959
25/08/2019 01:00,-5.31688,2.52466,5.885840726,3.27312,0.95466,3.4095,-8.59,1.57,8.732296376,-5.04688,1.43466,5.246832097,3.27312,0.95466,3.4095,-8.32,0.48,8.333834652
25/08/2019 01:30,-5.16888,2.63366,5.801162422,3.20112,0.93366,3.3345,-8.37,1.7,8.540895738,-4.89888,1.54366,5.13633249,3.20112,0.93366,3.3345,-8.1,0.61,8.122936661
25/08/2019 02:00,-4.8092,2.5644,5.450188254,3.3408,0.9744,3.48,-8.15,1.59,8.3036498,-4.5392,1.4644,4.769570631,3.3408,0.9744,3.48,-7.88,0.49,7.895220073
25/08/2019 02:30,-4.41904,2.62278,5.138763416,3.54096,1.03278,3.6885,-7.96,1.59,8.11724707,-4.12904,1.52278,4.400889711,3.54096,1.03278,3.6885,-7.67,0.49,7.685635953
25/08/2019 03:00,-4.68128,2.98546,5.552238634,3.37872,0.98546,3.5195,-8.06,2,8.304432551,-4.40128,1.11546,4.540431329,3.37872,0.98546,3.5195,-7.78,0.13,7.781086042
25/08/2019 03:30,-4.08016,3.51662,5.386494393,3.51984,1.02662,3.6665,-7.6,2.49,7.997505861,-3.80016,0.61662,3.849861848,3.51984,1.02662,3.6665,-7.32,-0.41,7.331473249
25/08/2019 04:00,-4.682,3.359,5.762291645,3.288,0.959,3.425,-7.97,2.4,8.323514883,-4.412,0.499,4.44012894,3.288,0.959,3.425,-7.7,-0.46,7.713728022
25/08/2019 04:30,-4.2068,3.3701,5.390244916,3.4632,1.0101,3.6075,-7.67,2.36,8.0248676,-3.9468,0.5101,3.97962715,3.4632,1.0101,3.6075,-7.41,-0.5,7.426849938
25/08/2019 05:00,-3.9236,3.4527,5.226449488,3.7464,1.0927,3.9025,-7.67,2.36,8.0248676,-3.6636,0.5927,3.71123406,3.7464,1.0927,3.9025,-7.41,-0.5,7.426849938
25/08/2019 05:30,-5.03216,1.82562,5.353085339,3.20784,0.93562,3.3415,-8.24,0.89,8.287924951,-4.54216,1.99562,4.961221286,3.20784,0.93562,3.3415,-7.75,1.06,7.822154435
25/08/2019 06:00,-4.67288,3.85916,6.060439209,3.11712,0.90916,3.247,-7.79,2.95,8.329861944,-4.56288,0.27916,4.57141162,3.11712,0.90916,3.247,-7.68,-0.63,7.70579652
25/08/2019 06:30,-5.28984,1.84338,5.601826225,3.20016,0.93338,3.3335,-8.49,0.91,8.538629867,-4.74984,1.78338,5.073600718,3.20016,0.93338,3.3335,-7.95,0.85,7.995311126
25/08/2019 07:00,-4.14468,1.66876,4.468012113,3.92832,1.14576,4.092,-8.073,0.523,8.089923238,-3.59468,2.09876,4.162513404,3.92832,1.14576,4.092,-7.523,0.953,7.583121916
25/08/2019 07:30,-3.56952,1.68264,3.946232431,4.50048,1.31264,4.688,-8.07,0.37,8.078477579,-3.01952,2.08264,3.668090839,4.50048,1.31264,4.688,-7.52,0.77,7.559318752
25/08/2019 08:00,4.52984,2.20162,5.0365247,8.67984,2.53162,9.0415,-4.15,-0.33,4.163099807,4.87984,3.01162,5.734343332,8.67984,2.53162,9.0415,-3.8,0.48,3.830195817
25/08/2019 08:30,9.89192,2.96306,10.32617092,11.70192,3.41306,12.1895,-1.81,-0.45,1.865100533,10.36192,3.73306,11.0138605,11.70192,3.41306,12.1895,-1.34,0.32,1.377679208
25/08/2019 09:00,8.42336,2.79098,8.87370064,11.28336,3.29098,11.7535,-2.86,-0.5,2.903377344,9.00336,3.61098,9.70049833,11.28336,3.29098,11.7535,-2.28,0.32,2.302346629
25/08/2019 09:30,10.40084,3.36562,10.93182833,13.26384,3.86862,13.8165,-2.863,-0.503,2.906850185,10.98084,4.19162,11.75366008,13.26384,3.86862,13.8165,-2.283,0.323,2.305735891
25/08/2019 10:00,22.28696,3.88078,22.62231287,18.27696,5.33078,19.0385,4.01,-1.45,4.264106002,22.72696,4.20078,23.11192903,18.27696,5.33078,19.0385,4.45,-1.13,4.591230772
25/08/2019 10:30,28.66592,4.51506,29.01931661,21.68592,6.32506,22.5895,6.98,-1.81,7.210859866,29.16592,4.89506,29.57384828,21.68592,6.32506,22.5895,7.48,-1.43,7.615464529
25/08/2019 11:00,36.47752,6.39636,37.03407737,25.66752,7.48636,26.737,10.81,-1.09,10.86481477,37.00752,3.93636,37.21627959,25.66752,7.48636,26.737,11.34,-3.55,11.88268067
25/08/2019 11:30,40.45032,8.43176,41.31976482,27.64032,8.06176,28.792,12.81,0.37,12.81534237,40.83032,2.20176,40.88964146,27.64032,8.06176,28.792,13.19,-5.86,14.43314588
25/08/2019 12:00,42.64752,8.03136,43.39716241,28.66752,8.36136,29.862,13.98,-0.33,13.98389431,43.06752,2.22136,43.12476921,28.66752,8.36136,29.862,14.4,-6.14,15.65437958
25/08/2019 12:30,42.89976,7.84868,43.61182392,28.34976,8.26868,29.531,14.55,-0.42,14.55606059,43.31976,1.97868,43.3649257,28.34976,8.26868,29.531,14.97,-6.29,16.23776462
25/08/2019 13:00,43.38688,7.82034,44.08604171,28.76688,8.39034,29.9655,14.62,-0.57,14.63110727,43.79688,1.91034,43.83852298,28.76688,8.39034,29.9655,15.03,-6.48,16.36738525
25/08/2019 13:30,41.98456,7.49508,42.64832356,27.75456,8.09508,28.911,14.23,-0.6,14.24264372,42.38456,1.57508,42.41381619,27.75456,8.09508,28.911,14.63,-6.52,16.01709399
25/08/2019 14:00,41.67424,7.47082,42.33858088,27.53424,8.03082,28.6815,14.14,-0.56,14.15108476,42.08424,1.51082,42.11135041,27.53424,8.03082,28.6815,14.55,-6.52,15.94405532
25/08/2019 14:30,42.45632,7.50976,43.11537548,27.97632,8.15976,29.142,14.48,-0.65,14.49458175,42.83632,2.58976,42.9145333,27.97632,8.15976,29.142,14.86,-5.57,15.86960932
25/08/2019 15:00,40.66968,7.26574,41.31360368,27.13968,7.91574,28.2705,13.53,-0.65,13.54560445,40.98968,3.06574,41.10416802,27.13968,7.91574,28.2705,13.85,-4.85,14.67463799
25/08/2019 15:30,37.64336,7.01098,38.29068284,25.68336,7.49098,26.7535,11.96,-0.48,11.96962823,37.95336,2.95098,38.06791061,25.68336,7.49098,26.7535,12.27,-4.54,13.08298513
25/08/2019 16:00,34.06816,7.32488,34.8467128,23.94816,6.98488,24.946,10.12,0.34,10.12570985,34.35816,2.89488,34.47989978,23.94816,6.98488,24.946,10.41,-4.09,11.18464125
25/08/2019 16:30,26.97528,6.61154,27.77369605,20.40528,5.95154,21.2555,6.57,0.66,6.603067469,27.21528,2.38154,27.31928254,20.40528,5.95154,21.2555,6.81,-3.57,7.689018143
25/08/2019 17:00,21.7724,6.2557,22.65328198,17.8824,5.2157,18.6275,3.89,1.04,4.026623896,21.9824,2.0457,22.07738205,17.8824,5.2157,18.6275,4.1,-3.17,5.182557284
25/08/2019 17:30,16.65544,5.82742,17.64546699,15.38544,4.48742,16.0265,1.27,1.34,1.846212339,16.79544,1.61742,16.87313996,15.38544,4.48742,16.0265,1.41,-2.87,3.197655391
25/08/2019 18:00,9.69984,5.29162,11.04935013,12.27984,3.58162,12.7915,-2.58,1.71,3.095238278,9.83984,1.11162,9.902431532,12.27984,3.58162,12.7915,-2.44,-2.47,3.471959101
25/08/2019 18:30,3.19336,5.02598,5.954663975,9.00336,2.62598,9.3785,-5.81,2.4,6.286183262,3.26336,-0.00402,3.263362476,9.00336,2.62598,9.3785,-5.74,-2.63,6.313834017
25/08/2019 19:00,-1.55336,4.58652,4.842426355,6.77664,1.97652,7.059,-8.33,2.61,8.729318416,-1.56336,-0.36348,1.605058317,6.77664,1.97652,7.059,-8.34,-2.34,8.662055183
25/08/2019 19:30,-2.94968,5.12926,5.916918138,6.10032,1.77926,6.3545,-9.05,3.35,9.650129533,-3.05968,-1.10074,3.251656539,6.10032,1.77926,6.3545,-9.16,-2.88,9.602083107
25/08/2019 20:00,-4.84776,4.97982,6.949775842,5.38224,1.56982,5.6065,-10.23,3.41,10.78336682,-4.97776,-1.25018,5.13235274,5.38224,1.56982,5.6065,-10.36,-2.82,10.73694556
25/08/2019 20:30,-6.0312,4.4834,7.51506813,4.9488,1.4434,5.155,-10.98,3.04,11.39306807,-5.9512,-1.2466,6.080361256,4.9488,1.4434,5.155,-10.9,-2.69,11.22702543
25/08/2019 21:00,-6.47336,1.97902,6.769114407,5.03664,1.46902,5.2465,-11.51,0.51,11.52129333,-6.14336,1.14902,6.249889523,5.03664,1.46902,5.2465,-11.18,-0.32,11.18457867
25/08/2019 21:30,-6.78152,1.75164,7.004088535,4.90848,1.43164,5.113,-11.69,0.32,11.69437899,-6.42152,1.43164,6.579172608,4.90848,1.43164,5.113,-11.33,0,11.33
25/08/2019 22:00,-6.33272,1.76754,6.574765414,4.75728,1.38754,4.9555,-11.09,0.38,11.09650846,-5.98272,1.70754,6.22162611,4.75728,1.38754,4.9555,-10.74,0.32,10.74476617
25/08/2019 22:30,-5.76952,1.78014,6.037901908,4.80048,1.40014,5.0005,-10.57,0.38,10.57682845,-5.41952,1.72014,5.685954507,4.80048,1.40014,5.0005,-10.22,0.32,10.22500856
25/08/2019 23:00,-5.43304,2.09828,5.82414823,4.65696,1.35828,4.851,-10.09,0.74,10.11709939,-5.20304,0.94828,5.288748453,4.65696,1.35828,4.851,-9.86,-0.41,9.868520659
25/08/2019 23:30,-5.41496,2.48522,5.958029057,4.23504,1.23522,4.4115,-9.65,1.25,9.730621768,-5.15496,0.55522,5.18477404,4.23504,1.23522,4.4115,-9.39,-0.68,9.414589741
26/08/2019 00:00,-3.6088,3.2441,4.852589232,4.7112,1.3741,4.9075,-8.32,1.87,8.527561199,-3.3488,0.8141,3.446334321,4.7112,1.3741,4.9075,-8.06,-0.56,8.079430673
26/08/2019 00:30,-3.00992,3.30294,4.46867218,4.81008,1.40294,5.0105,-7.82,1.9,8.047508931,-2.74992,0.87294,2.885148913,4.81008,1.40294,5.0105,-7.56,-0.53,7.578555271
26/08/2019 01:00,-2.46776,3.47982,4.266027033,4.90224,1.42982,5.1065,-7.37,2.05,7.649797383,-2.19776,0.99982,2.41449561,4.90224,1.42982,5.1065,-7.1,-0.43,7.113009208
26/08/2019 01:30,-2.42936,3.55602,4.306630731,4.82064,1.40602,5.0215,-7.25,2.15,7.562076434,-2.14936,1.05602,2.394770688,4.82064,1.40602,5.0215,-6.97,-0.35,6.978782129
26/08/2019 02:00,-2.25232,3.55474,4.208220746,4.74768,1.38474,4.9455,-7,2.17,7.328635617,-1.97232,1.03474,2.227270314,4.74768,1.38474,4.9455,-6.72,-0.35,6.72910841
26/08/2019 02:30,-2.5624,3.5493,4.377604853,4.5576,1.3293,4.7475,-7.12,2.22,7.458069455,-2.2924,0.9793,2.492814925,4.5576,1.3293,4.7475,-6.85,-0.35,6.858935778
26/08/2019 03:00,-2.2064,3.5373,4.169015741,4.6536,1.3573,4.8475,-6.86,2.18,7.198055293,-1.9264,1.0073,2.173860679,4.6536,1.3573,4.8475,-6.58,-0.35,6.589301936
26/08/2019 03:30,-2.39312,3.40784,4.164180207,4.58688,1.33784,4.778,-6.98,2.07,7.280473886,-2.11312,1.13784,2.399990833,4.58688,1.33784,4.778,-6.7,-0.2,6.70298441
26/08/2019 04:00,-2.91416,5.73212,6.430359881,4.15584,1.21212,4.329,-7.07,4.52,8.391382484,-3.15416,-1.24788,3.39203918,4.15584,1.21212,4.329,-7.31,-2.46,7.712826978
26/08/2019 04:30,-2.75328,5.76446,6.388235269,4.26672,1.24446,4.4445,-7.02,4.52,8.349299372,-3.04328,-1.21554,3.27705518,4.26672,1.24446,4.4445,-7.31,-2.46,7.712826978
26/08/2019 05:00,-2.7868,5.7701,6.40783179,4.4232,1.2901,4.6075,-7.21,4.48,8.48849221,-3.0368,-1.2299,3.276401723,4.4232,1.2901,4.6075,-7.46,-2.52,7.874134873
26/08/2019 05:30,-3.154,5.733,6.543317584,4.296,1.253,4.475,-7.45,4.48,8.69326751,-3.414,-1.227,3.627798919,4.296,1.253,4.475,-7.71,-2.48,8.099043153
26/08/2019 06:00,-3.32,5.84,6.717737714,3.84,1.12,4,-7.16,4.72,8.575779848,-3.57,-1.15,3.750653276,3.84,1.12,4,-7.41,-2.27,7.749903225
26/08/2019 06:30,-3.65024,5.14368,6.307273262,3.98976,1.16368,4.156,-7.64,3.98,8.614522622,-3.88024,-1.10632,4.034873777,3.98976,1.16368,4.156,-7.87,-2.27,8.190836343
26/08/2019 07:00,-2.97824,5.33968,6.114089957,4.66176,1.35968,4.856,-7.64,3.98,8.614522622,-3.20824,-1.45032,3.520828312,4.66176,1.35968,4.856,-7.87,-2.81,8.356614147
26/08/2019 07:30,-0.316,5.347,5.356329433,6.264,1.827,6.525,-6.58,3.52,7.462358876,-0.506,-0.853,0.991788788,6.264,1.827,6.525,-6.77,-2.68,7.281160622
26/08/2019 08:00,5.48664,5.55402,7.807070939,9.47664,2.76402,9.8715,-3.99,2.79,4.868695924,5.35664,0.52402,5.382210424,9.47664,2.76402,9.8715,-4.12,-2.24,4.689562879
26/08/2019 08:30,11.83744,6.18092,13.3539791,13.23744,3.86092,13.789,-1.4,2.32,2.709686329,11.76744,1.14092,11.82261995,13.23744,3.86092,13.789,-1.47,-2.72,3.091811767
26/08/2019 09:00,17.91976,6.57868,19.08918094,16.10976,4.69868,16.781,1.81,1.88,2.609693469,17.88976,1.49868,17.95242476,16.10976,4.69868,16.781,1.78,-3.2,3.661748216
26/08/2019 09:30,23.85408,6.64744,24.76298833,19.05408,5.55744,19.848,4.8,1.09,4.922204791,24.00408,2.16744,24.10173547,19.05408,5.55744,19.848,4.95,-3.39,5.999549983
26/08/2019 10:00,28.86904,5.07222,29.31124164,21.77904,6.35222,22.6865,7.09,-1.28,7.204616576,29.20904,4.05222,29.48878608,21.77904,6.35222,22.6865,7.43,-2.3,7.777846746
26/08/2019 10:30,34.12696,5.23828,34.52664154,24.57696,7.16828,25.601,9.55,-1.93,9.743069332,34.50696,4.55828,34.80672643,24.57696,7.16828,25.601,9.93,-2.61,10.26727812
26/08/2019 11:00,37.86856,5.52958,38.27014622,26.15856,7.62958,27.2485,11.71,-2.1,11.8968105,38.13856,4.16958,38.36580712,26.15856,7.62958,27.2485,11.98,-3.46,12.46964314
26/08/2019 11:30,40.72864,3.64002,40.89097531,27.66864,8.07002,28.8215,13.06,-4.43,13.79088467,41.45864,6.26002,41.92859026,27.66864,8.07002,28.8215,13.79,-1.81,13.90827811
26/08/2019 12:00,42.6936,3.1673,42.81092466,28.6536,8.3573,29.8475,14.04,-5.19,14.96855704,43.3436,6.6873,43.85644357,28.6536,8.3573,29.8475,14.69,-1.67,14.78462039
26/08/2019 12:30,43.41736,4.49798,43.64973051,29.54736,8.61798,30.7785,13.87,-4.12,14.46897716,44.15736,5.64798,44.51709919,29.54736,8.61798,30.7785,14.61,-2.97,14.90882289
26/08/2019 13:00,44.15424,5.13332,44.45163534,29.87424,8.71332,31.119,14.28,-3.58,14.72191564,44.74424,5.04332,45.02757033,29.87424,8.71332,31.119,14.87,-3.67,15.31619404
26/08/2019 13:30,45.0388,5.3484,45.35525204,30.2688,8.8284,31.53,14.77,-3.48,15.17442915,45.5788,5.1884,45.87315668,30.2688,8.8284,31.53,15.31,-3.64,15.73676269
26/08/2019 14:00,43.90464,5.17802,44.20892788,29.68464,8.65802,30.9215,14.22,-3.48,14.63963114,44.51464,5.11802,44.80789331,29.68464,8.65802,30.9215,14.83,-3.54,15.24665537
26/08/2019 14:30,43.2756,5.4483,43.61721596,29.2056,8.5183,30.4225,14.07,-3.07,14.40103469,43.8756,5.2783,44.19195318,29.2056,8.5183,30.4225,14.67,-3.24,15.02353154
26/08/2019 15:00,39.97232,5.18526,40.30723617,27.41232,7.99526,28.5545,12.56,-2.81,12.87049727,40.55232,4.99526,40.85882132,27.41232,7.99526,28.5545,13.14,-3,13.4781156
26/08/2019 15:30,36.8124,4.9982,37.1501655,25.9824,7.5782,27.065,10.83,-2.58,11.13307235,37.3524,4.8282,37.66315575,25.9824,7.5782,27.065,11.37,-2.75,11.69783741
26/08/2019 16:00,32.21464,4.82052,32.57330876,23.86464,6.96052,24.859,8.35,-2.14,8.619866588,32.73464,4.67052,33.06615207,23.86464,6.96052,24.859,8.87,-2.29,9.160840573
26/08/2019 16:30,27.80536,5.68948,28.38147684,21.97536,6.40948,22.891,5.83,-0.72,5.874291447,28.38536,3.72948,28.62931511,21.97536,6.40948,22.891,6.41,-2.68,6.94769746
26/08/2019 17:00,22.27056,5.21808,22.87370109,19.33056,5.63808,20.136,2.94,-0.42,2.969848481,22.83056,3.32808,23.07185702,19.33056,5.63808,20.136,3.5,-2.31,4.193578424
26/08/2019 17:30,15.54928,4.06104,16.07084797,16.28928,4.75104,16.968,-0.74,-0.69,1.011780609,16.69928,2.94104,16.956287,16.28928,4.75104,16.968,0.41,-1.81,1.855855598
26/08/2019 18:00,9.01976,3.52118,9.682705151,12.92976,3.77118,13.4685,-3.91,-0.25,3.917984176,9.56976,2.80118,9.971304621,12.92976,3.77118,13.4685,-3.36,-0.97,3.497213176
26/08/2019 18:30,1.78488,1.52934,2.350463242,9.49488,2.76934,9.8905,-7.71,-1.24,7.809078051,2.78488,3.47934,4.456608963,9.49488,2.76934,9.8905,-6.71,0.71,6.747458781
26/08/2019 19:00,-2.71336,1.05152,2.909985704,7.13664,2.08152,7.434,-9.85,-1.03,9.903706377,-1.71336,2.93152,3.395498785,7.13664,2.08152,7.434,-8.85,0.85,8.890725505
26/08/2019 19:30,-5.49904,0.70778,5.544401992,5.82096,1.69778,6.0635,-11.32,-0.99,11.36320817,-4.65904,2.57778,5.324622376,5.82096,1.69778,6.0635,-10.48,0.88,10.51688167
26/08/2019 20:00,-7.5488,-0.1284,7.54989192,4.7712,1.3916,4.97,-12.32,-1.52,12.4134121,-6.6488,2.9916,7.29083068,4.7712,1.3916,4.97,-11.42,1.6,11.53153936
26/08/2019 20:30,-8.21488,0.18316,8.216921626,4.60512,1.34316,4.797,-12.82,-1.16,12.87237352,-7.49488,2.47316,7.892385356,4.60512,1.34316,4.797,-12.1,1.13,12.15264992
26/08/2019 21:00,-9.08672,2.36304,9.388952998,4.43328,1.29304,4.618,-13.52,1.07,13.56227488,-8.67672,-0.28696,8.681463932,4.43328,1.29304,4.618,-13.11,-1.58,13.20486653
26/08/2019 21:30,-8.728,0.236,8.731190068,4.512,1.316,4.7,-13.24,-1.08,13.28397531,-7.898,2.016,8.151236716,4.512,1.316,4.7,-12.41,0.7,12.42972647
26/08/2019 22:00,-7.79184,1.00488,7.856370307,4.50816,1.31488,4.696,-12.3,-0.31,12.30390588,-7.33184,0.90488,7.387468145,4.50816,1.31488,4.696,-11.84,-0.41,11.84709669
26/08/2019 22:30,-7.96928,0.81896,8.01124954,3.87072,1.12896,4.032,-11.84,-0.31,11.84405758,-7.47928,1.49896,7.628008285,3.87072,1.12896,4.032,-11.35,0.37,11.35602924
26/08/2019 23:00,-6.92008,-0.45044,6.934724465,4.00992,1.16956,4.177,-10.93,-1.62,11.0494027,-6.16008,3.31956,6.997575594,4.00992,1.16956,4.177,-10.17,2.15,10.39477753
26/08/2019 23:30,-5.93304,1.32828,6.079908832,3.93696,1.14828,4.101,-9.87,0.18,9.871641201,-5.37304,1.97828,5.72565722,3.93696,1.14828,4.101,-9.31,0.83,9.346924628
27/08/2019 00:00,-5.42496,1.50272,5.62924137,3.81504,1.11272,3.974,-9.24,0.39,9.248226857,-5.09496,1.84272,5.417954817,3.81504,1.11272,3.974,-8.91,0.73,8.939854585
27/08/2019 00:30,-4.57752,0.78864,4.644958816,4.21248,1.22864,4.388,-8.79,-0.44,8.801005624,-4.19752,2.87864,5.089768403,4.21248,1.22864,4.388,-8.41,1.65,8.570332549
27/08/2019 01:00,-4.92504,0.68728,4.972763095,3.86496,1.12728,4.026,-8.79,-0.44,8.801005624,-4.54504,2.81728,5.347378348,3.86496,1.12728,4.026,-8.41,1.69,8.578123338
27/08/2019 01:30,-4.69904,0.72778,4.755064737,3.90096,1.13778,4.0635,-8.6,-0.41,8.609767709,-4.29904,2.97778,5.22961936,3.90096,1.13778,4.0635,-8.2,1.84,8.403903855
27/08/2019 02:00,-4.19728,0.82746,4.278066088,4.00272,1.16746,4.1695,-8.2,-0.34,8.207045753,-3.79728,3.03746,4.86266374,4.00272,1.16746,4.1695,-7.8,1.87,8.021028612
27/08/2019 02:30,-3.85296,0.84622,3.94479265,4.06704,1.18622,4.2365,-7.92,-0.34,7.92729462,-3.44296,3.14622,4.663976185,4.06704,1.18622,4.2365,-7.51,1.96,7.76155268
27/08/2019 03:00,-3.34856,0.90292,3.468157811,4.26144,1.24292,4.439,-7.61,-0.34,7.617591483,-2.94856,3.20292,4.353470179,4.26144,1.24292,4.439,-7.21,1.96,7.471659789
27/08/2019 03:30,-3.89056,0.84692,3.981674346,4.06944,1.18692,4.239,-7.96,-0.34,7.967257998,-3.49056,3.03692,4.626758282,4.06944,1.18692,4.239,-7.56,1.85,7.783064949
27/08/2019 04:00,-3.59128,0.85546,3.691761619,4.09872,1.19546,4.2695,-7.69,-0.34,7.697512585,-3.19128,3.09546,4.445912803,4.09872,1.19546,4.2695,-7.29,1.9,7.533531708
27/08/2019 04:30,-3.03624,0.97068,3.187628115,4.49376,1.31068,4.681,-7.53,-0.34,7.537672054,-2.63624,3.21068,4.154302276,4.49376,1.31068,4.681,-7.13,1.9,7.378814268
27/08/2019 05:00,-3.03472,1.09154,3.225055821,4.56528,1.33154,4.7555,-7.6,-0.24,7.603788529,-2.65472,3.14154,4.113005209,4.56528,1.33154,4.7555,-7.22,1.81,7.443419913
27/08/2019 05:30,-3.63384,3.29388,4.904532455,4.19616,1.22388,4.371,-7.83,2.07,8.098999938,-3.74384,0.84388,3.837769065,4.19616,1.22388,4.371,-7.94,-0.38,7.949087998
27/08/2019 06:00,-4.17536,3.32552,5.337856723,4.06464,1.18552,4.234,-8.24,2.14,8.513354216,-4.20536,0.21552,4.210878958,4.06464,1.18552,4.234,-8.27,-0.97,8.32669202
27/08/2019 06:30,-5.57128,0.96296,5.65388829,4.15872,1.21296,4.332,-9.73,-0.25,9.733211186,-5.31128,1.24296,5.454781829,4.15872,1.21296,4.332,-9.47,0.03,9.470047518
27/08/2019 07:00,-4.47264,1.06048,4.596642949,5.00736,1.46048,5.216,-9.48,-0.4,9.488435066,-4.34264,0.54048,4.376144513,5.00736,1.46048,5.216,-9.35,-0.92,9.395153006
27/08/2019 07:30,-3.45976,1.16382,3.650262491,6.15024,1.79382,6.4065,-9.61,-0.63,9.630628225,-3.19976,0.18382,3.205035702,6.15024,1.79382,6.4065,-9.35,-1.61,9.487602437
27/08/2019 08:00,2.08048,0.45514,2.129682946,9.48048,2.76514,9.8755,-7.4,-2.31,7.752167439,2.49048,2.16514,3.300048765,9.48048,2.76514,9.8755,-6.99,-0.6,7.015703814
27/08/2019 08:30,6.5068,0.1724,6.509083499,12.0768,3.5224,12.58,-5.57,-3.35,6.499799997,6.8568,3.0424,7.501460125,12.0768,3.5224,12.58,-5.22,-0.48,5.24202251
27/08/2019 09:00,10.70232,0.81526,10.73332671,14.45232,4.21526,15.0545,-3.75,-3.4,5.061867244,11.24232,2.53526,11.52463892,14.45232,4.21526,15.0545,-3.21,-1.68,3.6230512
27/08/2019 09:30,16.72968,2.79824,16.96208537,17.47968,5.09824,18.208,-0.75,-2.3,2.419194081,16.86968,1.49824,16.93608061,17.47968,5.09824,18.208,-0.61,-3.6,3.651314832
27/08/2019 10:00,22.24944,3.09692,22.46393763,20.14944,5.87692,20.989,2.1,-2.78,3.484020666,22.17944,1.79692,22.25211181,20.14944,5.87692,20.989,2.03,-4.08,4.557115316
27/08/2019 10:30,27.87632,4.53226,28.24235467,22.87632,6.67226,23.8295,5,-2.14,5.438713083,27.89632,1.43226,27.93306353,22.87632,6.67226,23.8295,5.02,-5.24,7.256583218
27/08/2019 11:00,31.86232,3.73026,32.07993571,24.89232,7.26026,25.9295,6.97,-3.53,7.812925188,31.99232,2.86026,32.11992569,24.89232,7.26026,25.9295,7.1,-4.4,8.352843827
27/08/2019 11:30,34.5728,0.7529,34.58099707,26.5128,7.7329,27.6175,8.06,-6.98,10.66226993,34.9728,5.9329,35.47246879,26.5128,7.7329,27.6175,8.46,-1.8,8.649369919
27/08/2019 12:00,36.02288,2.25584,36.09344397,27.24288,7.94584,28.378,8.78,-5.69,10.46252838,36.40288,4.23584,36.64849264,27.24288,7.94584,28.378,9.16,-3.71,9.882798187
27/08/2019 12:30,37.20632,3.39726,37.36109773,27.79632,8.10726,28.9545,9.41,-4.71,10.52293685,37.59632,3.02726,37.71800075,27.79632,8.10726,28.9545,9.8,-5.08,11.03840568
27/08/2019 13:00,38.43472,3.38596,38.58357716,28.37472,8.27596,29.557,10.06,-4.89,11.18551295,38.73472,3.12596,38.86065053,28.37472,8.27596,29.557,10.36,-5.15,11.56944683
27/08/2019 13:30,39.17312,3.82466,39.35938712,28.71312,8.37466,29.9095,10.46,-4.55,11.40675677,39.29312,3.07466,39.41323145,28.71312,8.37466,29.9095,10.58,-5.3,11.83327512
27/08/2019 14:00,38.73112,4.65116,39.00939561,28.70112,8.37116,29.897,10.03,-3.72,10.69763058,39.28112,2.60116,39.36714902,28.70112,8.37116,29.897,10.58,-5.77,12.05111198
27/08/2019 14:30,38.2156,4.8408,38.52097387,28.1856,8.2208,29.36,10.03,-3.38,10.58420049,38.5756,2.6208,38.66452519,28.1856,8.2208,29.36,10.39,-5.6,11.80305469
27/08/2019 15:00,34.76176,4.71218,35.07968926,26.20176,7.64218,27.2935,8.56,-2.93,9.047568734,35.21176,2.58218,35.30631241,26.20176,7.64218,27.2935,9.01,-5.06,10.33361989
27/08/2019 15:30,31.81592,4.49506,32.13188961,24.32592,7.09506,25.3395,7.49,-2.6,7.928436164,31.93592,0.99506,31.95141829,24.32592,7.09506,25.3395,7.61,-6.1,9.753055931
27/08/2019 16:00,27.59384,7.02612,28.47431067,22.44384,6.54612,23.379,5.15,0.48,5.172320562,27.47384,0.13612,27.4741772,22.44384,6.54612,23.379,5.03,-6.41,8.147944526
27/08/2019 16:30,20.97944,4.32192,21.41998822,19.30944,5.63192,20.114,1.67,-1.31,2.122498528,21.02944,2.42192,21.16844452,19.30944,5.63192,20.114,1.72,-3.21,3.641771547
27/08/2019 17:00,8.72,2.5975,9.098648595,13.98,4.0775,14.5625,-5.26,-1.48,5.464247432,9.17,2.1575,9.420387797,13.98,4.0775,14.5625,-4.81,-1.92,5.179044313
27/08/2019 17:30,-4.06,1.16,4.222463736,7.44,2.17,7.75,-11.5,-1.01,11.54426698,-3.78,1.04,3.920459157,7.44,2.17,7.75,-11.22,-1.13,11.27675929
27/08/2019 18:00,-6.5552,3.1064,7.253989799,6.3648,1.8564,6.63,-12.92,1.25,12.98032742,-6.7452,-1.3936,6.887658818,6.3648,1.8564,6.63,-13.11,-3.25,13.50683531
27/08/2019 18:30,-7.69624,3.49818,8.453956083,5.75376,1.67818,5.9935,-13.45,1.82,13.57257897,-7.88624,-2.25182,8.201431256,5.75376,1.67818,5.9935,-13.64,-3.93,14.19487584
27/08/2019 19:00,-6.60912,3.67234,7.560856317,6.11088,1.78234,6.3655,-12.72,1.89,12.85964618,-6.92912,-1.74766,7.146119188,6.11088,1.78234,6.3655,-13.04,-3.53,13.50934861
27/08/2019 19:30,-8.10384,2.83388,8.585050879,5.39616,1.57388,5.621,-13.5,1.26,13.5586725,-7.98384,-1.05612,8.053390007,5.39616,1.57388,5.621,-13.38,-2.63,13.63602948
27/08/2019 20:00,-9.27512,1.95184,9.478266213,4.63488,1.35184,4.828,-13.91,0.6,13.92293432,-9.24512,-0.54816,9.261356445,4.63488,1.35184,4.828,-13.88,-1.9,14.00943967
27/08/2019 20:30,-9.32456,2.08992,9.555897907,4.76544,1.38992,4.964,-14.09,0.7,14.1073775,-9.25456,-0.87008,9.295370891,4.76544,1.38992,4.964,-14.02,-2.26,14.20098588
27/08/2019 21:00,-10.61416,0.55962,10.62890244,4.45584,1.29962,4.6415,-15.07,-0.74,15.08815761,-9.94416,-0.26038,9.947568339,4.45584,1.29962,4.6415,-14.4,-1.56,14.48425352
27/08/2019 21:30,-10.41056,-0.46558,10.42096561,4.36944,1.27442,4.5515,-14.78,-1.74,14.88206975,-9.49056,1.75442,9.651358384,4.36944,1.27442,4.5515,-13.86,0.48,13.8683092
27/08/2019 22:00,-10.10256,-0.26908,10.10614282,3.87744,1.13092,4.039,-13.98,-1.4,14.04992527,-9.49256,1.47092,9.60584723,3.87744,1.13092,4.039,-13.37,0.34,13.37432241
27/08/2019 22:30,-9.2764,0.3523,9.283087431,3.8136,1.1123,3.9725,-13.09,-0.76,13.11204408,-8.9064,0.6723,8.931738255,3.8136,1.1123,3.9725,-12.72,-0.44,12.72760779
27/08/2019 23:00,-7.34936,1.04102,7.422722887,4.46064,1.30102,4.6465,-11.81,-0.26,11.81286163,-7.04936,0.00102,7.049360074,4.46064,1.30102,4.6465,-11.51,-1.3,11.58318177
27/08/2019 23:30,-7.17496,1.03272,7.248900717,4.05504,1.18272,4.224,-11.23,-0.15,11.23100174,-6.85496,0.96272,6.922232761,4.05504,1.18272,4.224,-10.91,-0.22,10.91221792
28/08/2019 00:00,-7.03104,0.12928,7.032228438,4.00896,1.16928,4.176,-11.04,-1.04,11.08887731,-6.22104,2.06928,6.556161865,4.00896,1.16928,4.176,-10.23,0.9,10.26951313
28/08/2019 00:30,-6.54176,0.32032,6.549597606,3.97824,1.16032,4.144,-10.52,-0.84,10.55348284,-5.74176,2.25032,6.166988568,3.97824,1.16032,4.144,-9.72,1.09,9.780925314
28/08/2019 01:00,-6.01704,0.48878,6.0368598,3.97296,1.15878,4.1385,-9.99,-0.67,10.01244226,-5.67704,1.90878,5.989342556,3.97296,1.15878,4.1385,-9.65,0.75,9.679101198
28/08/2019 01:30,-5.03568,0.54376,5.064952912,4.26432,1.24376,4.442,-9.3,-0.7,9.326306879,-4.69568,2.55376,5.345194178,4.26432,1.24376,4.442,-8.96,1.31,9.055258141
28/08/2019 02:00,-4.612,0.4315,4.632141648,4.428,1.2915,4.6125,-9.04,-0.86,9.080814941,-4.262,2.7115,5.051423191,4.428,1.2915,4.6125,-8.69,1.42,8.805254113
28/08/2019 02:30,-3.69264,2.10798,4.251960707,4.58736,1.33798,4.7785,-8.28,0.77,8.315726066,-3.67264,1.37798,3.922641132,4.58736,1.33798,4.7785,-8.26,0.04,8.260096852
28/08/2019 03:00,-3.18904,2.84278,4.272162713,4.74096,1.38278,4.9385,-7.93,1.46,8.06328097,-3.29904,0.74278,3.381624913,4.74096,1.38278,4.9385,-8.04,-0.64,8.065432412
28/08/2019 03:30,-3.63328,2.55946,4.444272612,4.62672,1.34946,4.8195,-8.26,1.21,8.348155485,-3.65328,0.82946,3.746259288,4.62672,1.34946,4.8195,-8.28,-0.52,8.296312434
28/08/2019 04:00,-4.5028,2.3571,5.0824333,4.2072,1.2271,4.3825,-8.71,1.13,8.782994933,-4.5028,0.7271,4.5611273,4.2072,1.2271,4.3825,-8.71,-0.5,8.724339517
28/08/2019 04:30,-4.70072,2.38854,5.272749932,4.10928,1.19854,4.2805,-8.81,1.19,8.890005624,-4.71072,0.76854,4.773000801,4.10928,1.19854,4.2805,-8.82,-0.43,8.830475638
28/08/2019 05:00,-4.43096,2.44972,5.063055856,4.31904,1.25972,4.499,-8.75,1.19,8.830549247,-4.44096,0.82972,4.517804887,4.31904,1.25972,4.499,-8.76,-0.43,8.770547303
28/08/2019 05:30,-4.33792,2.27144,4.896630433,4.46208,1.30144,4.648,-8.8,0.97,8.85329882,-4.22792,0.98144,4.340337775,4.46208,1.30144,4.648,-8.69,-0.32,8.695889834
28/08/2019 06:00,-4.48336,0.67652,4.53411471,4.61664,1.34652,4.809,-9.1,-0.67,9.124631499,-4.12336,2.59652,4.872782963,4.61664,1.34652,4.809,-8.74,1.25,8.828935383
28/08/2019 06:30,-5.99936,-0.70398,6.040522184,4.34064,1.26602,4.5215,-10.34,-1.97,10.52599164,-5.69936,2.02602,6.048757017,4.34064,1.26602,4.5215,-10.04,0.76,10.06872385
28/08/2019 07:00,-5.758,0.7585,5.807743645,4.932,1.4385,5.1375,-10.69,-0.68,10.71160586,-5.538,0.4585,5.556947566,4.932,1.4385,5.1375,-10.47,-0.98,10.51576436
