Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2019 07:30,-4.50936,1.42102,4.727962082,5.90064,1.72102,6.1465,-10.41,-0.3,10.41432187,-4.26936,0.04102,4.269557055,5.90064,1.72102,6.1465,-10.17,-1.68,10.30782712
28/08/2019 08:00,-1.50192,-1.62056,2.209519948,7.91808,2.30944,8.248,-9.42,-3.93,10.20692412,-1.05192,3.76944,3.913465676,7.91808,2.30944,8.248,-8.97,1.46,9.088041593
28/08/2019 08:30,6.60896,2.08178,6.929080765,11.86896,3.46178,12.3635,-5.26,-1.38,5.438014343,6.67896,1.54178,6.854603727,11.86896,3.46178,12.3635,-5.19,-1.92,5.533760024
28/08/2019 09:00,6.42088,2.85734,7.027950758,11.99088,3.49734,12.4905,-5.57,-0.64,5.60664784,6.39088,-0.00266,6.390880554,11.99088,3.49734,12.4905,-5.6,-3.5,6.603786792
28/08/2019 09:30,21.03352,4.61186,21.53318872,19.34352,5.64186,20.1495,1.69,-1.03,1.979141228,20.82352,1.10186,20.85265165,19.34352,5.64186,20.1495,1.48,-4.54,4.775143977
28/08/2019 10:00,11.12024,3.50132,11.65842954,14.61024,4.26132,15.219,-3.49,-0.76,3.571792267,11.27024,0.18132,11.27169848,14.61024,4.26132,15.219,-3.34,-4.08,5.272760188
28/08/2019 10:30,17.67472,3.13346,17.95032865,17.87472,5.21346,18.6195,-0.2,-2.08,2.089593262,17.66472,1.72346,17.74859564,17.87472,5.21346,18.6195,-0.21,-3.49,3.496312343
28/08/2019 11:00,14.87136,3.79998,15.34917575,16.49136,4.80998,17.1785,-1.62,-1.01,1.909057359,14.97136,0.17998,14.97244179,16.49136,4.80998,17.1785,-1.52,-4.63,4.87312015
28/08/2019 11:30,22.26008,3.98294,22.6136015,20.17008,5.88294,21.0105,2.09,-1.9,2.824553062,22.31008,1.02294,22.33351911,20.17008,5.88294,21.0105,2.14,-4.86,5.310291894
28/08/2019 12:00,5.8076,3.0543,6.561780722,12.1176,3.5343,12.6225,-6.31,-0.48,6.3282304,5.6976,-1.3257,5.849797112,12.1176,3.5343,12.6225,-6.42,-4.86,8.052080476
28/08/2019 12:30,-0.86576,0.45332,0.977261173,8.99424,2.62332,9.369,-9.86,-2.17,10.09596454,-0.77576,-0.69668,1.042672815,8.99424,2.62332,9.369,-9.77,-3.32,10.31868693
28/08/2019 13:00,-4.41776,-0.59268,4.457339229,7.36224,2.14732,7.669,-11.78,-2.74,12.09446154,-4.20776,0.73732,4.27187137,7.36224,2.14732,7.669,-11.57,-1.41,11.65559951
28/08/2019 13:30,7.07728,1.70754,7.280356107,12.91728,3.76754,13.4555,-5.84,-2.06,6.19267309,7.06728,0.84754,7.117918983,12.91728,3.76754,13.4555,-5.85,-2.92,6.538264296
28/08/2019 14:00,2.77672,1.70446,3.258121829,10.74672,3.13446,11.1945,-7.97,-1.43,8.097271145,2.94672,0.06446,2.947424952,10.74672,3.13446,11.1945,-7.8,-3.07,8.382416119
28/08/2019 14:30,5.76536,2.63698,6.339798061,12.19536,3.55698,12.7035,-6.43,-0.92,6.495483046,5.71536,-0.20302,5.718964683,12.19536,3.55698,12.7035,-6.48,-3.76,7.491862252
28/08/2019 15:00,2.7216,1.3738,3.048677254,10.6416,3.1038,11.085,-7.92,-1.73,8.106744106,2.9916,0.5138,3.035401291,10.6416,3.1038,11.085,-7.65,-2.59,8.076546292
28/08/2019 15:30,1.23832,1.49326,1.939912846,9.98832,2.91326,10.4045,-8.75,-1.42,8.86447404,1.26832,0.59326,1.400211788,9.98832,2.91326,10.4045,-8.72,-2.32,9.023347494
28/08/2019 16:00,2.41648,2.02064,3.149978032,10.59648,3.09064,11.038,-8.18,-1.07,8.249684842,2.48648,0.94064,2.658455642,10.59648,3.09064,11.038,-8.11,-2.15,8.390148986
28/08/2019 16:30,-1.98544,4.46508,4.886605304,8.31456,2.42508,8.661,-10.3,2.04,10.50007619,-2.14544,-1.43492,2.58106726,8.31456,2.42508,8.661,-10.46,-3.86,11.14949326
28/08/2019 17:00,-2.58632,4.39774,5.101878894,8.08368,2.35774,8.4205,-10.67,2.04,10.86326378,-2.76632,-1.20226,3.016281726,8.08368,2.35774,8.4205,-10.85,-3.56,11.41911117
28/08/2019 17:30,-5.92656,4.15392,7.237345149,6.49344,1.89392,6.764,-12.42,2.26,12.6239455,-6.09656,-1.37608,6.2499312,6.49344,1.89392,6.764,-12.59,-3.27,13.00772847
28/08/2019 18:00,-6.08792,4.68894,7.684330046,6.44208,1.87894,6.7105,-12.53,2.81,12.84122268,-6.31792,-1.56106,6.507919902,6.44208,1.87894,6.7105,-12.76,-3.44,13.21556658
28/08/2019 18:30,-8.0904,1.9678,8.326272215,5.6496,1.6478,5.885,-13.74,0.32,13.74372584,-7.8704,0.1678,7.872188578,5.6496,1.6478,5.885,-13.52,-1.48,13.60076468
28/08/2019 19:00,-7.40408,1.31256,7.519522219,5.90592,1.72256,6.152,-13.31,-0.41,13.3163133,-6.94408,1.39256,7.082335095,5.90592,1.72256,6.152,-12.85,-0.33,12.85423666
28/08/2019 19:30,-7.68976,1.23882,7.788907744,5.55024,1.61882,5.7815,-13.24,-0.38,13.24545205,-7.19976,1.95882,7.461469014,5.55024,1.61882,5.7815,-12.75,0.34,12.75453253
28/08/2019 20:00,-8.6588,2.4066,8.987020697,4.8912,1.4266,5.095,-13.55,0.98,13.58539289,-8.2588,1.0866,8.32997461,4.8912,1.4266,5.095,-13.15,-0.34,13.1543947
28/08/2019 20:30,-8.40488,2.58316,8.79287913,5.08512,1.48316,5.297,-13.49,1.1,13.53477373,-8.26488,0.85316,8.308797952,5.08512,1.48316,5.297,-13.35,-0.63,13.3648569
28/08/2019 21:00,-8.19928,1.91396,8.419705185,5.19072,1.51396,5.407,-13.39,0.4,13.39597328,-7.78928,1.06396,7.861608856,5.19072,1.51396,5.407,-12.98,-0.45,12.98779812
28/08/2019 21:30,-8.8896,0.6572,8.913859994,4.7904,1.3972,4.99,-13.68,-0.74,13.7,-8.3496,1.9672,8.578210536,4.7904,1.3972,4.99,-13.14,0.57,13.1523572
28/08/2019 22:00,-7.66952,0.40014,7.67995111,4.80048,1.40014,5.0005,-12.47,-1,12.51003197,-6.98952,3.15014,7.666601062,4.80048,1.40014,5.0005,-11.79,1.75,11.91916943
28/08/2019 22:30,-7.42936,2.14602,7.733097171,4.34064,1.26602,4.5215,-11.77,0.88,11.80285135,-7.08936,0.88602,7.144512345,4.34064,1.26602,4.5215,-11.43,-0.38,11.43631497
28/08/2019 23:00,-5.56248,2.54386,6.116568274,4.84752,1.41386,5.0495,-10.41,1.13,10.47115084,-5.49248,0.89386,5.56473919,4.84752,1.41386,5.0495,-10.34,-0.52,10.35306718
28/08/2019 23:30,-5.63368,1.77976,5.90812119,4.45632,1.29976,4.642,-10.09,0.48,10.10141079,-5.07368,1.93976,5.431841088,4.45632,1.29976,4.642,-9.53,0.64,9.551465856
29/08/2019 00:00,-5.28728,1.42246,5.475282847,4.36272,1.27246,4.5445,-9.65,0.15,9.651165733,-4.66728,2.31246,5.20874014,4.36272,1.27246,4.5445,-9.03,1.04,9.089691964
29/08/2019 00:30,-3.44008,1.09456,3.610015512,5.08992,1.48456,5.302,-8.53,-0.39,8.538910938,-2.76008,3.26456,4.274972936,5.08992,1.48456,5.302,-7.85,1.78,8.049279471
29/08/2019 01:00,-3.6632,1.7699,4.068363338,4.6968,1.3699,4.8925,-8.36,0.4,8.369563907,-3.1532,2.7699,4.19702469,4.6968,1.3699,4.8925,-7.85,1.4,7.973863555
29/08/2019 01:30,-3.31768,3.72776,4.990310131,4.79232,1.39776,4.992,-8.11,2.33,8.438068499,-3.15768,0.56776,3.208316443,4.79232,1.39776,4.992,-7.95,-0.83,7.993209618
29/08/2019 02:00,-3.674,3.713,5.22347059,4.536,1.323,4.725,-8.21,2.39,8.550801132,-3.534,0.533,3.573967683,4.536,1.323,4.725,-8.07,-0.79,8.108575707
29/08/2019 02:30,-2.95248,3.67636,4.715162882,4.78752,1.39636,4.987,-7.74,2.28,8.068828911,-2.80248,0.80636,2.916180824,4.78752,1.39636,4.987,-7.59,-0.59,7.612896952
29/08/2019 03:00,-3.00096,2.77222,4.085457704,4.73904,1.38222,4.9365,-7.74,1.39,7.863822226,-2.85096,1.87222,3.410744882,4.73904,1.38222,4.9365,-7.59,0.49,7.605800418
29/08/2019 03:30,-2.73776,2.81982,3.930230865,4.90224,1.42982,5.1065,-7.64,1.39,7.765416924,-2.54776,1.86982,3.160270218,4.90224,1.42982,5.1065,-7.45,0.44,7.462981978
29/08/2019 04:00,-2.19288,2.89416,3.631099668,5.15712,1.50416,5.372,-7.35,1.39,7.480280743,-2.00288,1.94416,2.791287588,5.15712,1.50416,5.372,-7.16,0.44,7.173506813
29/08/2019 04:30,-2.73216,2.81562,3.923316741,4.88784,1.42562,5.0915,-7.62,1.39,7.745740765,-2.53216,1.96562,3.205541491,4.88784,1.42562,5.0915,-7.42,0.54,7.439623646
29/08/2019 05:00,-3.02816,2.65512,4.02733351,4.85184,1.41512,5.054,-7.88,1.24,7.976966842,-2.79816,1.95512,3.413530958,4.85184,1.41512,5.054,-7.65,0.54,7.669035141
29/08/2019 05:30,-2.26016,3.85912,4.472262336,5.13984,1.49912,5.354,-7.4,2.36,7.767213142,-2.24016,0.97912,2.444788907,5.13984,1.49912,5.354,-7.38,-0.52,7.398297101
29/08/2019 06:00,-2.83032,3.45574,4.466861342,5.05968,1.47574,5.2705,-7.89,1.98,8.134648118,-2.85032,0.74574,2.946260723,5.05968,1.47574,5.2705,-7.91,-0.73,7.943613787
29/08/2019 06:30,-3.89936,2.43352,4.59641469,5.36064,1.56352,5.584,-9.26,0.87,9.300779537,-3.57936,0.55352,3.621905907,5.36064,1.56352,5.584,-8.94,-1.01,8.996871679
29/08/2019 07:00,-4.25632,2.72274,5.052679789,5.56368,1.62274,5.7955,-9.82,1.1,9.881416902,-4.04632,0.01274,4.046340056,5.56368,1.62274,5.7955,-9.61,-1.61,9.743931445
29/08/2019 07:30,-3.21424,-1.01332,3.370186375,6.60576,1.92668,6.881,-9.82,-2.94,10.25065852,-2.38424,3.48668,4.223924455,6.60576,1.92668,6.881,-8.99,1.56,9.124346552
29/08/2019 08:00,2.54416,3.00288,3.935738609,9.40416,2.74288,9.796,-6.86,0.26,6.864925346,3.06416,0.05288,3.064616257,9.40416,2.74288,9.796,-6.34,-2.69,6.887067591
29/08/2019 08:30,5.018,1.5015,5.237826481,12.108,3.5315,12.6125,-7.09,-2.03,7.37488983,9.558,0.7315,9.585950983,12.108,3.5315,12.6125,-2.55,-2.8,3.787149324
29/08/2019 09:00,14.70408,1.99744,14.83912852,17.85408,5.20744,18.598,-3.15,-3.21,4.497399248,21.12408,4.45744,21.58924564,17.85408,5.20744,18.598,3.27,-0.75,3.354906854
29/08/2019 09:30,23.1328,3.8954,23.45848625,20.6928,6.0354,21.555,2.44,-2.14,3.245489177,25.5328,3.4454,25.76421272,20.6928,6.0354,21.555,4.84,-2.59,5.489417091
29/08/2019 10:00,25.98752,4.98386,26.46110459,21.88752,6.38386,22.7995,4.1,-1.4,4.332435804,28.47752,2.96386,28.63133967,21.88752,6.38386,22.7995,6.59,-3.42,7.424587531
29/08/2019 10:30,27.54616,5.05388,28.00593926,22.67616,6.61388,23.621,4.87,-1.56,5.113755958,29.96616,2.99388,30.11534597,22.67616,6.61388,23.621,7.29,-3.62,8.139318153
29/08/2019 11:00,32.2764,5.6527,32.76765195,25.1064,7.3227,26.1525,7.17,-1.67,7.361915512,34.8264,2.7327,34.93344796,25.1064,7.3227,26.1525,9.72,-4.59,10.74925579
29/08/2019 11:30,38.6784,7.1412,39.33211619,28.3584,8.2712,29.54,10.32,-1.13,10.38168098,41.1184,1.1612,41.13479311,28.3584,8.2712,29.54,12.76,-7.11,14.60717974
29/08/2019 12:00,36.43568,6.40624,36.99457647,27.41568,7.99624,28.558,9.02,-1.59,9.159066546,39.17568,1.82624,39.21822352,27.41568,7.99624,28.558,11.76,-6.17,13.28030497
29/08/2019 12:30,26.91576,4.53918,27.2958292,22.38576,6.52918,23.3185,4.53,-1.99,4.947827806,29.43576,3.03918,29.59223854,22.38576,6.52918,23.3185,7.05,-3.49,7.866549434
29/08/2019 13:00,26.11432,4.02626,26.42287794,22.20432,6.47626,23.1295,3.91,-2.45,4.614173816,29.94432,4.12626,30.22727778,22.20432,6.47626,23.1295,7.74,-2.35,8.088887439
29/08/2019 13:30,32.56504,5.04522,32.9535442,25.35504,7.39522,26.4115,7.21,-2.35,7.583310623,35.26504,3.47522,35.43586037,25.35504,7.39522,26.4115,9.91,-3.92,10.65713376
29/08/2019 14:00,29.24472,4.81346,29.63820246,22.67472,6.61346,23.6195,6.57,-1.8,6.812114209,29.80472,3.02346,29.9576809,22.67472,6.61346,23.6195,7.13,-3.59,7.982793997
29/08/2019 14:30,37.85984,5.73162,38.29123859,27.15984,7.92162,28.2915,10.7,-2.19,10.92181761,38.67984,4.02162,38.88834594,27.15984,7.92162,28.2915,11.52,-3.9,12.16225308
29/08/2019 15:00,37.80048,6.03514,38.27922678,27.00048,7.87514,28.1255,10.8,-1.84,10.95561956,38.44048,3.90514,38.63833098,27.00048,7.87514,28.1255,11.44,-3.97,12.10927331
29/08/2019 15:30,31.46752,5.24386,31.90145581,23.80752,6.94386,24.7995,7.66,-1.7,7.846374959,31.98752,3.64386,32.19439627,23.80752,6.94386,24.7995,8.18,-3.3,8.820566875
29/08/2019 16:00,8.5928,3.6179,9.323379873,12.9528,3.7779,13.4925,-4.36,-0.16,4.362934792,8.9928,1.3779,9.097750285,12.9528,3.7779,13.4925,-3.96,-2.4,4.630507532
29/08/2019 16:30,9.4464,3.4552,10.05847305,13.5264,3.9452,14.09,-4.08,-0.49,4.109318678,9.9664,2.7352,10.33491403,13.5264,3.9452,14.09,-3.56,-1.21,3.760013298
29/08/2019 17:00,12.09416,3.73788,12.65861181,15.04416,4.38788,15.671,-2.95,-0.65,3.020761493,12.65416,3.26788,13.06930775,15.04416,4.38788,15.671,-2.39,-1.12,2.639412813
29/08/2019 17:30,7.08488,3.27934,7.807022188,12.37488,3.60934,12.8905,-5.29,-0.33,5.300283011,7.39488,2.74934,7.889430946,12.37488,3.60934,12.8905,-4.98,-0.86,5.053711507
29/08/2019 18:00,3.26424,2.74582,4.265535166,10.85424,3.16582,11.3065,-7.59,-0.42,7.601611671,4.00424,2.60582,4.777471701,10.85424,3.16582,11.3065,-6.85,-0.56,6.872852392
29/08/2019 18:30,5.08848,3.42664,6.134695624,11.74848,3.42664,12.238,-6.66,0,6.66,5.50848,2.79664,6.177746126,11.74848,3.42664,12.238,-6.24,-0.63,6.271722252
29/08/2019 19:00,-0.36592,3.02744,3.049473791,8.97408,2.61744,9.348,-9.34,0.41,9.348994598,0.17408,2.09744,2.10465161,8.97408,2.61744,9.348,-8.8,-0.52,8.815350248
29/08/2019 19:30,-3.67288,2.63416,4.519828138,7.07712,2.06416,7.372,-10.75,0.57,10.76510102,-3.12288,1.33416,3.395933215,7.07712,2.06416,7.372,-10.2,-0.73,10.22608918
29/08/2019 20:00,-4.0952,2.7189,4.915595615,7.0248,2.0489,7.3175,-11.12,0.67,11.14016607,-3.4252,1.3789,3.692338047,7.0248,2.0489,7.3175,-10.45,-0.67,10.47145644
29/08/2019 20:30,-2.42304,2.78828,3.693998944,8.01696,2.33828,8.351,-10.44,0.45,10.44969378,-1.97304,2.00828,2.815328649,8.01696,2.33828,8.351,-9.99,-0.33,9.995448964
29/08/2019 21:00,-4.5132,2.3824,5.103411016,7.0368,2.0524,7.33,-11.55,0.33,11.55471332,-3.9232,1.6424,4.253113683,7.0368,2.0524,7.33,-10.96,-0.41,10.96766611
29/08/2019 21:30,-7.61648,1.82436,7.831925498,5.12352,1.49436,5.337,-12.74,0.33,12.74427322,-7.25648,1.00436,7.325656353,5.12352,1.49436,5.337,-12.38,-0.49,12.3896933
29/08/2019 22:00,-6.89088,1.83516,7.13106159,4.98912,1.45516,5.197,-11.88,0.38,11.88607589,-6.57088,1.11516,6.664836517,4.98912,1.45516,5.197,-11.56,-0.34,11.56499892
29/08/2019 22:30,-5.11608,2.82656,5.844973567,5.47392,1.59656,5.702,-10.59,1.23,10.6611913,-4.77608,0.44656,4.796911089,5.47392,1.59656,5.702,-10.25,-1.15,10.31431045
29/08/2019 23:00,-2.45848,2.56586,3.55355617,6.43152,1.87586,6.6995,-8.89,0.69,8.916737071,-2.33848,1.38586,2.718289287,6.43152,1.87586,6.6995,-8.77,-0.49,8.783678045
29/08/2019 23:30,-2.90152,0.81664,3.014252677,5.98848,1.74664,6.238,-8.89,-0.93,8.93851218,-2.26152,3.29664,3.997787888,5.98848,1.74664,6.238,-8.25,1.55,8.394343333
30/08/2019 00:00,-2.146,1.8645,2.842828917,6.084,1.7745,6.3375,-8.23,0.09,8.230492087,-1.486,2.8045,3.173864561,6.084,1.7745,6.3375,-7.57,1.03,7.639751305
30/08/2019 00:30,-1.15816,2.52512,2.778050683,6.05184,1.76512,6.304,-7.21,0.76,7.249944827,-0.52816,2.94512,2.992103742,6.05184,1.76512,6.304,-6.58,1.18,6.684968212
30/08/2019 01:00,-1.36216,2.05562,2.465979207,5.84784,1.70562,6.0915,-7.21,0.35,7.218490147,-0.78216,2.96562,3.067030526,5.84784,1.70562,6.0915,-6.63,1.26,6.748666535
30/08/2019 01:30,-0.44376,2.32932,2.37121374,6.30624,1.83932,6.569,-6.75,0.49,6.767761816,0.09624,2.69932,2.701035098,6.30624,1.83932,6.569,-6.21,0.86,6.269266305
30/08/2019 02:00,-0.24456,2.28742,2.300456444,6.26544,1.82742,6.5265,-6.51,0.46,6.526231685,0.29544,2.65742,2.67379241,6.26544,1.82742,6.5265,-5.97,0.83,6.027420676
30/08/2019 02:30,0.15568,3.26374,3.267450849,6.35568,1.85374,6.6205,-6.2,1.41,6.358309524,0.47568,2.21374,2.264269474,6.35568,1.85374,6.6205,-5.88,0.36,5.8910101
30/08/2019 03:00,-0.81736,0.03452,0.818088626,5.91264,1.72452,6.159,-6.73,-1.69,6.938948047,-0.13736,5.42452,5.42625884,5.91264,1.72452,6.159,-6.05,3.7,7.091720525
30/08/2019 03:30,-1.1224,-0.1082,1.12760321,5.6976,1.6618,5.935,-6.82,-1.77,7.045942095,-0.4224,5.4318,5.44819906,5.6976,1.6618,5.935,-6.12,3.77,7.187996939
30/08/2019 04:00,-1.31792,-0.45106,1.392971015,5.72208,1.66894,5.9605,-7.04,-2.12,7.352278558,-0.50792,5.69894,5.721529503,5.72208,1.66894,5.9605,-6.23,4.03,7.419824796
30/08/2019 04:30,0.33704,-0.30878,0.4571007,6.58704,1.92122,6.8615,-6.25,-2.23,6.63591742,0.81704,4.31122,4.38795764,6.58704,1.92122,6.8615,-5.77,2.39,6.245398306
30/08/2019 05:00,0.79592,1.54506,1.738015837,6.80592,1.98506,7.0895,-6.01,-0.44,6.026084965,1.25592,4.02506,4.216449104,6.80592,1.98506,7.0895,-5.55,2.04,5.913044901
30/08/2019 05:30,0.25928,1.42354,1.446959657,6.62928,1.93354,6.9055,-6.37,-0.51,6.3903834,0.74928,4.03354,4.102543778,6.62928,1.93354,6.9055,-5.88,2.1,6.243748874
30/08/2019 06:00,0.71176,1.65718,1.803565316,6.88176,2.00718,7.1685,-6.17,-0.35,6.179919093,1.25176,4.25718,4.437396157,6.88176,2.00718,7.1685,-5.63,2.25,6.062953076
30/08/2019 06:30,-0.64712,0.84334,1.063008302,6.90288,2.01334,7.1905,-7.55,-1.17,7.6401178,0.01288,3.29334,3.293365186,6.90288,2.01334,7.1905,-6.89,1.28,7.007888412
30/08/2019 07:00,-0.9424,1.4818,1.756089121,7.1376,2.0818,7.435,-8.08,-0.6,8.102246602,-0.4824,1.7918,1.85560152,7.1376,2.0818,7.435,-7.62,-0.29,7.625516376
30/08/2019 07:30,1.25016,-0.56912,1.373607513,8.78016,2.56088,9.146,-7.53,-3.13,8.154618323,2.20016,4.12088,4.671440463,8.78016,2.56088,9.146,-6.58,1.56,6.762396025
30/08/2019 08:00,2.78304,2.01422,3.435461228,8.96304,2.61422,9.3365,-6.18,-0.6,6.2090579,0.09304,0.79422,0.79965108,8.96304,2.61422,9.3365,-8.87,-1.82,9.05479431
30/08/2019 08:30,6.03192,3.50306,6.975348611,9.78192,2.85306,10.1895,-3.75,0.65,3.805916447,-0.87808,-0.16694,0.893808397,9.78192,2.85306,10.1895,-10.66,-3.02,11.07953068
30/08/2019 09:00,12.83368,5.37524,13.91389764,14.38368,4.19524,14.983,-1.55,1.18,1.948050307,10.61368,0.00524,10.61368129,14.38368,4.19524,14.983,-3.77,-4.19,5.63639956
30/08/2019 09:30,15.39848,5.40664,16.32007789,15.58848,4.54664,16.238,-0.19,0.86,0.880738327,12.76848,0.09664,12.76884571,15.58848,4.54664,16.238,-2.82,-4.45,5.268291943
30/08/2019 10:00,8.88136,4.51998,9.965378801,12.65136,3.68998,13.1785,-3.77,0.83,3.860284964,6.73136,-0.42002,6.744451368,12.65136,3.68998,13.1785,-5.92,-4.11,7.206837032
30/08/2019 10:30,20.31168,5.91924,21.15660054,18.27168,5.32924,19.033,2.04,0.59,2.123605425,17.65168,0.88924,17.67406446,18.27168,5.32924,19.033,-0.62,-4.44,4.483079299
30/08/2019 11:00,22.34248,3.79614,22.66268059,19.63248,5.72614,20.4505,2.71,-1.93,3.32701067,21.04248,3.25614,21.2929193,19.63248,5.72614,20.4505,1.41,-2.47,2.844116735
30/08/2019 11:30,29.72096,4.91278,30.12425718,23.46096,6.84278,24.4385,6.26,-1.93,6.550763314,28.84096,3.10278,29.00738212,23.46096,6.84278,24.4385,5.38,-3.74,6.552251521
30/08/2019 12:00,22.10336,4.44348,22.5455769,19.62336,5.72348,20.441,2.48,-1.28,2.790842167,20.49336,1.08348,20.5219817,19.62336,5.72348,20.441,0.87,-4.64,4.720857973
30/08/2019 12:30,20.1304,2.5047,20.28562363,18.5304,5.4047,19.3025,1.6,-2.9,3.312099032,18.4604,3.8247,18.85244542,18.5304,5.4047,19.3025,-0.07,-1.58,1.581549873
30/08/2019 13:00,16.31352,2.20436,16.46177809,16.64352,4.85436,17.337,-0.33,-2.65,2.670468124,14.34352,3.63436,14.79679488,16.64352,4.85436,17.337,-2.3,-1.22,2.603536057
30/08/2019 13:30,14.76128,1.05954,14.79925715,15.46128,4.50954,16.1055,-0.7,-3.45,3.520298283,10.99128,3.77954,11.62295826,15.46128,4.50954,16.1055,-4.47,-0.73,4.529216268
30/08/2019 14:00,26.73256,2.62908,26.86153059,21.56256,6.28908,22.461,5.17,-3.66,6.334390263,25.28256,4.73908,25.72288319,21.56256,6.28908,22.461,3.72,-1.55,4.03
30/08/2019 14:30,25.01896,1.91178,25.09189635,20.98896,6.12178,21.8635,4.03,-4.21,5.827949897,24.82896,5.58178,25.44864481,20.98896,6.12178,21.8635,3.84,-0.54,3.877782872
30/08/2019 15:00,29.87112,5.63366,30.39772911,23.36112,6.81366,24.3345,6.51,-1.18,6.616078899,30.28112,3.17366,30.44697598,23.36112,6.81366,24.3345,6.92,-3.64,7.818951336
30/08/2019 15:30,33.6356,6.8908,34.33419159,25.0656,7.3108,26.11,8.57,-0.42,8.580285543,33.8356,3.3408,34.000129,25.0656,7.3108,26.11,8.77,-3.97,9.626723222
30/08/2019 16:00,29.5664,5.1477,30.01117832,23.3064,6.7977,24.2775,6.26,-1.65,6.473801047,29.7964,4.5477,30.14145033,23.3064,6.7977,24.2775,6.49,-2.25,6.868959164
30/08/2019 16:30,26.57304,4.96422,27.0327567,21.68304,6.32422,22.5865,4.89,-1.36,5.075598487,26.86304,4.55422,27.24635458,21.68304,6.32422,22.5865,5.18,-1.77,5.474056996
30/08/2019 17:00,21.3908,4.3894,21.83650973,19.3008,5.6294,20.105,2.09,-1.24,2.430164603,21.8408,5.0994,22.42820601,19.3008,5.6294,20.105,2.54,-0.53,2.594706149
30/08/2019 17:30,18.85656,4.34358,19.35036285,18.04656,5.26358,18.7985,0.81,-0.92,1.225765067,19.11656,4.89358,19.73296712,18.04656,5.26358,18.7985,1.07,-0.37,1.132166066
30/08/2019 18:00,6.35992,2.93206,7.003253405,12.10992,3.53206,12.6145,-5.75,-0.6,5.781219595,6.64992,3.95206,7.735645691,12.10992,3.53206,12.6145,-5.46,0.42,5.47613002
30/08/2019 18:30,2.6984,2.5562,3.716923594,10.2384,2.9862,10.665,-7.54,-0.43,7.55225132,2.7884,3.3262,4.340366459,10.2384,2.9862,10.665,-7.45,0.34,7.457754354
30/08/2019 19:00,-1.44392,2.04594,2.504151643,8.14608,2.37594,8.4855,-9.59,-0.33,9.59567611,-1.04392,2.89594,3.078349793,8.14608,2.37594,8.4855,-9.19,0.52,9.204699886
30/08/2019 19:30,-5.26824,2.20468,5.710951462,6.22176,1.81468,6.481,-11.49,0.39,11.49661689,-4.97824,2.20468,5.444583308,6.22176,1.81468,6.481,-11.2,0.39,11.20678812
30/08/2019 20:00,-5.5032,1.3924,5.676617655,6.0768,1.7724,6.33,-11.58,-0.38,11.58623321,-5.0532,2.5024,5.638868326,6.0768,1.7724,6.33,-11.13,0.73,11.15391411
30/08/2019 20:30,-5.7712,0.5759,5.799862951,6.0888,1.7759,6.3425,-11.86,-1.2,11.92055368,-5.4612,3.0259,6.243458677,6.0888,1.7759,6.3425,-11.55,1.25,11.61744378
30/08/2019 21:00,-6.89768,3.04776,7.541009906,5.51232,1.60776,5.742,-12.41,1.44,12.49326619,-6.89768,0.20776,6.900808185,5.51232,1.60776,5.742,-12.41,-1.4,12.48871891
30/08/2019 21:30,-6.5148,2.6386,7.028856877,5.2752,1.5386,5.495,-11.79,1.1,11.84120349,-6.6748,0.3186,6.682399345,5.2752,1.5386,5.495,-11.95,-1.22,12.01211472
30/08/2019 22:00,-6.954,0.8705,7.008272701,4.836,1.4105,5.0375,-11.79,-0.54,11.80235993,-6.644,2.3805,7.057585724,4.836,1.4105,5.0375,-11.48,0.97,11.52090708
30/08/2019 22:30,-6.07144,3.43708,6.976811779,4.85856,1.41708,5.061,-10.93,2.02,11.11509334,-6.09144,1.09708,6.189444709,4.85856,1.41708,5.061,-10.95,-0.32,10.9546748
30/08/2019 23:00,-5.43248,3.69636,6.570762224,4.78752,1.39636,4.987,-10.22,2.3,10.47560977,-5.65248,0.40636,5.667067901,4.78752,1.39636,4.987,-10.44,-0.99,10.4868346
30/08/2019 23:30,-4.15136,4.02502,5.782263904,4.98864,1.45502,5.1965,-9.14,2.57,9.494445745,-4.32136,0.55502,4.356856602,4.98864,1.45502,5.1965,-9.31,-0.9,9.353400451
31/08/2019 00:00,-3.40784,1.82438,3.865454158,5.19216,1.51438,5.4085,-8.6,0.31,8.605585396,-3.09784,3.07438,4.364450143,5.19216,1.51438,5.4085,-8.29,1.56,8.435502356
31/08/2019 00:30,-2.15048,1.34236,2.535053175,5.69952,1.66236,5.937,-7.85,-0.32,7.856519586,-1.74048,3.42236,3.839507599,5.69952,1.66236,5.937,-7.44,1.76,7.645338449
31/08/2019 01:00,-1.67672,2.03804,2.639128076,5.75328,1.67804,5.993,-7.43,0.36,7.438716287,-1.46672,3.15804,3.482023004,5.75328,1.67804,5.993,-7.22,1.48,7.3701289
31/08/2019 01:30,0.52176,2.63468,2.685846645,6.70176,1.95468,6.981,-6.18,0.68,6.217298449,0.60176,3.27468,3.329511105,6.70176,1.95468,6.981,-6.1,1.32,6.241185785
31/08/2019 02:00,1.63184,2.76512,3.210730509,7.25184,2.11512,7.554,-5.62,0.65,5.657464096,1.67184,3.15512,3.570690577,7.25184,2.11512,7.554,-5.58,1.04,5.676090204
31/08/2019 02:30,0.89024,2.80882,2.946522875,6.51024,1.89882,6.7815,-5.62,0.91,5.693197695,0.93024,3.20882,3.340938828,6.51024,1.89882,6.7815,-5.58,1.31,5.731710042
31/08/2019 03:00,0.67376,2.73818,2.819855005,6.47376,1.88818,6.7435,-5.8,0.85,5.861953599,0.72376,3.13818,3.220559307,6.47376,1.88818,6.7435,-5.75,1.25,5.884301148
31/08/2019 03:30,0.48424,2.64332,2.687308877,6.35424,1.85332,6.619,-5.87,0.79,5.922921576,0.52424,3.04332,3.088142516,6.35424,1.85332,6.619,-5.83,1.19,5.95021008
31/08/2019 04:00,0.60672,2.67696,2.744854094,6.36672,1.85696,6.632,-5.76,0.82,5.818075283,0.65672,3.07696,3.146261909,6.36672,1.85696,6.632,-5.71,1.22,5.838878317
31/08/2019 04:30,1.32216,2.70438,3.010278766,6.63216,1.93438,6.9085,-5.31,0.77,5.365538184,1.37216,3.10438,3.394112292,6.63216,1.93438,6.9085,-5.26,1.17,5.388552681
31/08/2019 05:00,0.33512,2.91316,2.93237218,6.28512,1.83316,6.547,-5.95,1.08,6.047222503,0.35512,2.71316,2.736301774,6.28512,1.83316,6.547,-5.93,0.88,5.994939533
31/08/2019 05:30,1.22888,4.64384,4.803685668,6.69888,1.95384,6.978,-5.47,2.69,6.09565419,0.94888,1.34384,1.645077263,6.69888,1.95384,6.978,-5.75,-0.61,5.782265992
31/08/2019 06:00,1.48232,4.56776,4.802260301,6.95232,2.02776,7.242,-5.47,2.54,6.030961781,1.27232,1.38776,1.882730995,6.95232,2.02776,7.242,-5.68,-0.64,5.715942617
31/08/2019 06:30,2.23056,4.78808,5.282149941,7.57056,2.20808,7.886,-5.34,2.58,5.930598621,2.04056,0.74808,2.173363476,7.57056,2.20808,7.886,-5.53,-1.46,5.719484242
31/08/2019 07:00,2.60432,4.36376,5.081818966,8.10432,2.36376,8.442,-5.5,2,5.852349955,2.47432,1.12376,2.717553311,8.10432,2.36376,8.442,-5.63,-1.24,5.76493712
31/08/2019 07:30,4.24664,4.46902,6.164908033,9.11664,2.65902,9.4965,-4.87,1.81,5.195478804,4.19664,1.33902,4.405083637,9.11664,2.65902,9.4965,-4.92,-1.32,5.093996466
31/08/2019 08:00,15.26712,6.18166,16.47112241,14.81712,4.32166,15.4345,0.45,1.86,1.913661412,15.43712,2.15166,15.58635027,14.81712,4.32166,15.4345,0.62,-2.17,2.256834066
31/08/2019 08:30,17.0988,4.3959,17.65482649,16.1688,4.7159,16.8425,0.93,-0.32,0.983514108,17.2088,3.5359,17.5683063,16.1688,4.7159,16.8425,1.04,-1.18,1.572895419
31/08/2019 09:00,27.76784,5.98312,28.40511685,21.74784,6.34312,22.654,6.02,-0.36,6.030754513,27.66784,3.82312,27.9307289,21.74784,6.34312,22.654,5.92,-2.52,6.434034504
31/08/2019 09:30,30.05888,5.15634,30.49793614,23.19888,6.76634,24.1655,6.86,-1.61,7.046396242,30.04888,5.24634,30.50343051,23.19888,6.76634,24.1655,6.85,-1.52,7.016615993
31/08/2019 10:00,35.72048,5.53264,36.1464078,25.86048,7.54264,26.938,9.86,-2.01,10.06278788,35.74048,5.61264,36.17849691,25.86048,7.54264,26.938,9.88,-1.93,10.06674227
31/08/2019 10:30,42.64216,5.89438,43.04761927,29.19216,8.51438,30.4085,13.45,-2.62,13.70280628,42.01216,6.69438,42.54217098,29.19216,8.51438,30.4085,12.82,-1.82,12.94854432
31/08/2019 11:00,48.93752,5.95386,49.29837028,32.44752,9.46386,33.7995,16.49,-3.51,16.85942466,48.98752,7.32386,49.53196989,32.44752,9.46386,33.7995,16.54,-2.14,16.67786557
31/08/2019 11:30,39.78544,5.07492,40.10780534,27.92544,8.14492,29.089,11.86,-3.07,12.25089793,39.59544,6.33492,40.09900348,27.92544,8.14492,29.089,11.67,-1.81,11.80953005
31/08/2019 12:00,10.95912,2.57016,11.2564663,13.98912,4.08016,14.572,-3.03,-1.51,3.385409872,11.09912,3.65016,11.68392626,13.98912,4.08016,14.572,-2.89,-0.43,2.921814505
31/08/2019 12:30,12.82624,2.74682,13.11706723,14.76624,4.30682,15.3815,-1.94,-1.56,2.489417603,12.77624,4.71682,13.61912991,14.76624,4.30682,15.3815,-1.99,0.41,2.031797234
31/08/2019 13:00,17.36408,4.69494,17.9875995,16.71408,4.87494,17.4105,0.65,-0.18,0.674462749,17.25408,2.53494,17.43930037,16.71408,4.87494,17.4105,0.54,-2.34,2.401499532
31/08/2019 13:30,29.20104,8.11322,30.30717862,22.57104,6.58322,23.5115,6.63,1.53,6.804248673,29.08104,2.58322,29.19554612,22.57104,6.58322,23.5115,6.51,-4,7.640687142
31/08/2019 14:00,15.41344,6.08392,16.57070352,15.61344,4.55392,16.264,-0.2,1.53,1.543016526,14.60344,1.66392,14.69792807,15.61344,4.55392,16.264,-1.01,-2.89,3.061404906
31/08/2019 14:30,15.76984,5.97162,16.86262432,15.63984,4.56162,16.2915,0.13,1.41,1.415980226,15.35984,2.39162,15.54491978,15.63984,4.56162,16.2915,-0.28,-2.17,2.187989945
31/08/2019 15:00,14.04016,5.66838,15.14122269,14.60016,4.25838,15.2085,-0.56,1.41,1.517135459,14.16016,1.77838,14.2713968,14.60016,4.25838,15.2085,-0.44,-2.48,2.518729839
31/08/2019 15:30,34.8684,8.3462,35.85337324,24.8784,7.2562,25.915,9.99,1.09,10.04928853,35.2484,3.3062,35.40311654,24.8784,7.2562,25.915,10.37,-3.95,11.09681936
31/08/2019 16:00,40.22648,8.09064,41.03203808,27.39648,7.99064,28.538,12.83,0.1,12.83038971,40.45648,4.60064,40.71722808,27.39648,7.99064,28.538,13.06,-3.39,13.49280178
31/08/2019 16:30,35.38992,7.17206,36.10934619,25.30992,7.38206,26.3645,10.08,-0.21,10.08218726,35.69992,4.80206,36.02143901,25.30992,7.38206,26.3645,10.39,-2.58,10.70553595
31/08/2019 17:00,32.38,5.5525,32.85262023,23.94,6.9825,24.9375,8.44,-1.43,8.56028621,32.99,6.8725,33.69823966,23.94,6.9825,24.9375,9.05,-0.11,9.050668484
31/08/2019 17:30,24.04416,4.96538,24.5515097,19.90416,5.80538,20.7335,4.14,-0.84,4.224357939,24.48416,6.08538,25.22906936,19.90416,5.80538,20.7335,4.58,0.28,4.58855097
31/08/2019 18:00,16.44968,4.34824,17.01467494,16.27968,4.74824,16.958,0.17,-0.4,0.434626276,17.26968,5.18824,18.0321846,16.27968,4.74824,16.958,0.99,0.44,1.083374358
31/08/2019 18:30,9.31104,4.08572,10.1680172,12.67104,3.69572,13.199,-3.36,0.39,3.382558203,9.58104,4.26572,10.4877402,12.67104,3.69572,13.199,-3.09,0.57,3.142133033
31/08/2019 19:00,1.36912,2.96516,3.265985824,8.82912,2.57516,9.197,-7.46,0.39,7.470187414,1.79912,3.47516,3.913255652,8.82912,2.57516,9.197,-7.03,0.9,7.087376101
31/08/2019 19:30,-1.89848,2.52336,3.1577796,6.97152,2.03336,7.262,-8.87,0.49,8.883524076,-1.61848,3.03336,3.438131818,6.97152,2.03336,7.262,-8.59,1,8.648011332
31/08/2019 20:00,-4.47408,2.25756,5.011383941,5.78592,1.68756,6.027,-10.26,0.57,10.27582114,-4.21408,2.95756,5.148362011,5.78592,1.68756,6.027,-10,1.27,10.08032242
31/08/2019 20:30,-5.80392,3.48594,6.770322374,5.26608,1.53594,5.4855,-11.07,1.95,11.24043593,-5.69392,1.04594,5.789189533,5.26608,1.53594,5.4855,-10.96,-0.49,10.970948
31/08/2019 21:00,-6.57912,4.59734,8.026229192,5.03088,1.46734,5.2405,-11.61,3.13,12.02451662,-6.66912,-0.25266,6.673904303,5.03088,1.46734,5.2405,-11.7,-1.72,11.82575156
31/08/2019 21:30,-4.40944,4.79558,6.514656449,5.95056,1.73558,6.1985,-10.36,3.06,10.80246268,-4.63944,0.23558,4.645417253,5.95056,1.73558,6.1985,-10.59,-1.5,10.69570475
31/08/2019 22:00,-4.96552,4.53964,6.727906078,5.24448,1.52964,5.463,-10.21,3.01,10.64444456,-5.12552,0.21964,5.130223874,5.24448,1.52964,5.463,-10.37,-1.31,10.45241599
31/08/2019 22:30,-4.41304,3.67828,5.744968738,5.37696,1.56828,5.601,-9.79,2.11,10.01479905,-4.57304,1.31828,4.759260132,5.37696,1.56828,5.601,-9.95,-0.25,9.953140208
31/08/2019 23:00,-4.00128,2.56796,4.754435845,5.23872,1.52796,5.457,-9.24,1.04,9.298343939,-3.81128,2.92796,4.806121617,5.23872,1.52796,5.457,-9.05,1.4,9.157647078
31/08/2019 23:30,-3.79192,3.03944,4.859717358,5.03808,1.46944,5.248,-8.83,1.57,8.968489282,-3.63192,2.40944,4.358468079,5.03808,1.46944,5.248,-8.67,0.94,8.720808449
01/09/2019 00:00,-3.53032,3.13574,4.721866649,4.81968,1.40574,5.0205,-8.35,1.73,8.527332525,-3.44032,2.19574,4.081308105,4.81968,1.40574,5.0205,-8.26,0.79,8.29769245
01/09/2019 00:30,-2.39656,1.91392,3.0670164,5.05344,1.47392,5.264,-7.45,0.44,7.462981978,-2.15656,3.91392,4.468726978,5.05344,1.47392,5.264,-7.21,2.44,7.611681812
01/09/2019 01:00,-2.0596,0.7047,2.176822053,5.0904,1.4847,5.3025,-7.15,-0.78,7.192419621,-1.6296,5.4247,5.664182752,5.0904,1.4847,5.3025,-6.72,3.94,7.789865211
01/09/2019 01:30,-1.14792,2.81144,3.036760643,5.42208,1.58144,5.648,-6.57,1.23,6.68414542,-1.09792,3.48144,3.650459259,5.42208,1.58144,5.648,-6.52,1.9,6.791200188
01/09/2019 02:00,-0.79904,2.85778,2.967384614,5.58096,1.62778,5.8135,-6.38,1.23,6.497484128,-0.73904,3.52778,3.604360117,5.58096,1.62778,5.8135,-6.32,1.9,6.599424217
01/09/2019 02:30,-0.24128,2.54296,2.554380864,5.83872,1.70296,6.082,-6.08,0.84,6.137752031,-0.07128,3.73296,3.733640475,5.83872,1.70296,6.082,-5.91,2.03,6.248919907
01/09/2019 03:00,-1.252,2.394,2.701618034,5.328,1.554,5.55,-6.58,0.84,6.633400335,-1.082,3.634,3.791659267,5.328,1.554,5.55,-6.41,2.08,6.73902812
01/09/2019 03:30,-0.49368,2.54226,2.589750152,5.59632,1.63226,5.8295,-6.09,0.91,6.157613174,-0.31368,3.80226,3.815177093,5.59632,1.63226,5.8295,-5.91,2.17,6.295792246
01/09/2019 04:00,-0.74712,2.34584,2.461941023,5.40288,1.57584,5.628,-6.15,0.77,6.198015812,-0.56712,4.36584,4.402520187,5.40288,1.57584,5.628,-5.97,2.79,6.589764791
01/09/2019 04:30,-1.1968,1.4826,1.905369518,5.0832,1.4826,5.295,-6.28,0,6.28,-0.9968,4.5326,4.640912949,5.0832,1.4826,5.295,-6.08,3.05,6.802124668
01/09/2019 05:00,-0.66624,1.59068,1.724569106,5.45376,1.59068,5.681,-6.12,0,6.12,-0.46624,4.61068,4.634193544,5.45376,1.59068,5.681,-5.92,3.02,6.645810711
01/09/2019 05:30,-0.08696,1.39172,1.39443415,5.90304,1.72172,6.149,-5.99,-0.33,5.999083263,0.11304,4.60172,4.603108189,5.90304,1.72172,6.149,-5.79,2.88,6.466722508
01/09/2019 06:00,-0.02272,1.39004,1.390225665,5.89728,1.72004,6.143,-5.92,-0.33,5.929190501,0.16728,4.60004,4.603080555,5.89728,1.72004,6.143,-5.73,2.88,6.413056993
01/09/2019 06:30,0.14536,2.62948,2.63349475,6.13536,1.78948,6.391,-5.99,0.84,6.048611411,0.23536,3.33948,3.347763582,6.13536,1.78948,6.391,-5.9,1.55,6.100204915
01/09/2019 07:00,1.71728,4.13754,4.479764263,6.91728,2.01754,7.2055,-5.2,2.12,5.61554984,1.63728,1.81754,2.44624967,6.91728,2.01754,7.2055,-5.28,-0.2,5.283786521
01/09/2019 07:30,1.88864,3.70252,4.156394519,7.20864,2.10252,7.509,-5.32,1.6,5.555393775,1.98864,2.42252,3.134213171,7.20864,2.10252,7.509,-5.22,0.32,5.229799231
01/09/2019 08:00,6.91512,5.85816,9.062942304,10.00512,2.91816,10.422,-3.09,2.94,4.265172916,6.89512,0.94816,6.960006264,10.00512,2.91816,10.422,-3.11,-1.97,3.681439936
01/09/2019 08:30,13.48472,7.11846,15.24828339,13.67472,3.98846,14.2445,-0.19,3.13,3.135761471,13.40472,1.15846,13.45468498,13.67472,3.98846,14.2445,-0.27,-2.83,2.842850682
01/09/2019 09:00,20.33912,7.76516,21.7710246,17.22912,5.02516,17.947,3.11,2.74,4.144840166,20.30912,1.81516,20.39007506,17.22912,5.02516,17.947,3.08,-3.21,4.448651481
01/09/2019 09:30,24.76408,8.86494,26.30298119,19.83408,5.78494,20.6605,4.93,3.08,5.813028471,24.58408,1.41494,24.62476486,19.83408,5.78494,20.6605,4.75,-4.37,6.454409346
01/09/2019 10:00,20.8016,8.3538,22.41634531,18.0816,5.2738,18.835,2.72,3.08,4.109111826,20.6816,0.8538,20.69921624,18.0816,5.2738,18.835,2.6,-4.42,5.12800156
01/09/2019 10:30,33.7264,8.0927,34.68374043,24.8664,7.2527,25.9025,8.86,0.84,8.899730333,33.9364,3.5527,34.12185403,24.8664,7.2527,25.9025,9.07,-3.7,9.795657201
01/09/2019 11:00,32.06224,6.15982,32.64859287,24.34224,7.09982,25.3565,7.72,-0.94,7.777017423,32.43224,4.89982,32.80028091,24.34224,7.09982,25.3565,8.09,-2.2,8.383799854
01/09/2019 11:30,22.20232,5.88026,22.96781381,19.61232,5.72026,20.4295,2.59,0.16,2.594937379,22.35232,3.27026,22.59028131,19.61232,5.72026,20.4295,2.74,-2.45,3.675608793
01/09/2019 12:00,23.04616,6.48388,23.94088951,19.79616,5.77388,20.621,3.25,0.71,3.326649967,23.69616,3.20388,23.91177212,19.79616,5.77388,20.621,3.9,-2.57,4.670642354
01/09/2019 12:30,32.75704,6.75372,33.44602224,24.76704,7.22372,25.799,7.99,-0.47,8.003811592,32.93704,4.76372,33.27974808,24.76704,7.22372,25.799,8.17,-2.46,8.532320903
01/09/2019 13:00,28.68744,6.17342,29.34417026,23.01744,6.71342,23.9765,5.67,-0.54,5.69565624,28.98744,4.94342,29.40593612,23.01744,6.71342,23.9765,5.97,-1.77,6.226861168
01/09/2019 13:30,42.57072,7.34146,43.19911152,29.25072,8.53146,30.4695,13.32,-1.19,13.37305126,42.86072,5.80146,43.25156942,29.25072,8.53146,30.4695,13.61,-2.73,13.88110226
01/09/2019 14:00,41.31768,7.18724,41.93813419,28.44768,8.29724,29.633,12.87,-1.11,12.91777845,41.68768,5.48724,42.04726467,28.44768,8.29724,29.633,13.24,-2.81,13.53490672
01/09/2019 14:30,42.5404,7.5022,43.19685911,28.9104,8.4322,30.115,13.63,-0.93,13.66169096,42.8504,5.6522,43.22157037,28.9104,8.4322,30.115,13.94,-2.78,14.21449964
01/09/2019 15:00,37.48992,7.04706,38.14649599,26.38992,7.69706,27.4895,11.1,-0.65,11.11901524,37.77992,5.29706,38.14945871,26.38992,7.69706,27.4895,11.39,-2.4,11.64010739
01/09/2019 15:30,42.3576,8.3043,43.1639627,29.1576,8.5043,30.3725,13.2,-0.2,13.20151506,42.7576,4.5343,42.99735148,29.1576,8.5043,30.3725,13.6,-3.97,14.16760036
01/09/2019 16:00,24.26448,7.38464,25.36331795,20.00448,5.83464,20.838,4.26,1.55,4.533221812,24.44448,2.90464,24.61644848,20.00448,5.83464,20.838,4.44,-2.93,5.319633446
01/09/2019 16:30,31.89368,6.81524,32.61371368,24.22368,7.06524,25.233,7.67,-0.25,7.674073234,32.12368,4.87524,32.49151861,24.22368,7.06524,25.233,7.9,-2.19,8.197932666
01/09/2019 17:00,26.56512,5.21566,27.07228675,21.82512,6.36566,22.7345,4.74,-1.15,4.87750961,27.00512,6.93566,27.88153306,21.82512,6.36566,22.7345,5.18,0.57,5.211266641
01/09/2019 17:30,24.0788,5.0909,24.61109246,20.6088,6.0109,21.4675,3.47,-0.92,3.589888578,24.2988,6.6809,25.20051798,20.6088,6.0109,21.4675,3.69,0.67,3.750333319
01/09/2019 18:00,17.14904,4.46722,17.72133255,17.33904,5.05722,18.0615,-0.19,-0.59,0.619838689,17.81904,6.04722,18.81720107,17.33904,5.05722,18.0615,0.48,0.99,1.100227249
01/09/2019 18:30,6.654,3.107,7.343647935,12.024,3.507,12.525,-5.37,-0.4,5.384876972,7.124,4.987,8.696064915,12.024,3.507,12.525,-4.9,1.48,5.11863263
01/09/2019 19:00,1.17624,2.22932,2.520596794,9.42624,2.74932,9.819,-8.25,-0.52,8.266371635,1.81624,4.40932,4.768734696,9.42624,2.74932,9.819,-7.61,1.66,7.788947297
01/09/2019 19:30,-3.65448,1.67286,4.019164671,6.93552,2.02286,7.2245,-10.59,-0.35,10.59578218,-3.22448,3.61286,4.842522963,6.93552,2.02286,7.2245,-10.16,1.59,10.2836618
01/09/2019 20:00,-4.39352,2.20314,4.914961226,6.45648,1.88314,6.7255,-10.85,0.32,10.85471787,-4.00352,3.66314,5.426487543,6.45648,1.88314,6.7255,-10.46,1.78,10.61037228
01/09/2019 20:30,-5.3184,1.8088,5.617573854,6.2016,1.8088,6.46,-11.52,0,11.52,-5.1084,3.3988,6.135763359,6.2016,1.8088,6.46,-11.31,1.59,11.4212171
01/09/2019 21:00,-6.54176,0.73782,6.583236457,5.71824,1.66782,5.9565,-12.26,-0.93,12.29522265,-5.97176,4.11782,7.253851325,5.71824,1.66782,5.9565,-11.69,2.45,11.94397756
01/09/2019 21:30,-4.25888,1.42866,4.492118459,6.44112,1.87866,6.7095,-10.7,-0.45,10.70945844,-3.86888,3.72866,5.373186936,6.44112,1.87866,6.7095,-10.31,1.85,10.47466467
01/09/2019 22:00,-4.20584,2.21538,4.75363005,5.98416,1.74538,6.2335,-10.19,0.47,10.2008333,-3.92584,3.59538,5.323436583,5.98416,1.74538,6.2335,-9.91,1.85,10.08120033
01/09/2019 22:30,-4.40128,3.76296,5.79060736,5.35872,1.56296,5.582,-9.76,2.2,10.00487881,-4.35128,1.75296,4.691109293,5.35872,1.56296,5.582,-9.71,0.19,9.71185873
01/09/2019 23:00,-3.41136,2.75502,4.384918728,5.46864,1.59502,5.6965,-8.88,1.16,8.955445271,-3.21136,2.82502,4.277098438,5.46864,1.59502,5.6965,-8.68,1.23,8.766715462
01/09/2019 23:30,-1.62336,3.78902,4.12213176,5.99664,1.74902,6.2465,-7.62,2.04,7.888345834,-1.38336,3.54902,3.809098036,5.99664,1.74902,6.2465,-7.38,1.8,7.596341225
02/09/2019 00:00,-1.55192,3.52944,3.855567714,5.75808,1.67944,5.998,-7.31,1.85,7.540464177,-1.53192,3.02944,3.394743819,5.75808,1.67944,5.998,-7.29,1.35,7.413946318
02/09/2019 00:30,-1.61584,3.78538,4.115828064,5.50416,1.60538,5.7335,-7.12,2.18,7.446260807,-1.67584,1.92538,2.552553202,5.50416,1.60538,5.7335,-7.18,0.32,7.187127382
02/09/2019 01:00,-1.7756,3.7192,4.121310956,5.4144,1.5792,5.64,-7.19,2.14,7.501713138,-1.8356,1.8992,2.641285293,5.4144,1.5792,5.64,-7.25,0.32,7.257058633
02/09/2019 01:30,-1.84312,3.79534,4.219205737,5.12688,1.49534,5.3405,-6.97,2.3,7.33967983,-1.90312,1.81534,2.630080807,5.12688,1.49534,5.3405,-7.03,0.32,7.037279304
02/09/2019 02:00,-0.75168,3.90076,3.972524563,5.48832,1.60076,5.717,-6.24,2.3,6.650383448,-0.80168,1.92076,2.081348073,5.48832,1.60076,5.717,-6.29,0.32,6.298134644
02/09/2019 02:30,-0.1652,4.0414,4.044775025,5.7648,1.6814,6.005,-5.93,2.36,6.382358498,-0.2052,2.0714,2.081539094,5.7648,1.6814,6.005,-5.97,0.39,5.982725132
02/09/2019 03:00,-0.69336,3.85402,3.915893034,5.63664,1.64402,5.8715,-6.33,2.21,6.704699844,-0.75336,1.96402,2.103550772,5.63664,1.64402,5.8715,-6.39,0.32,6.398007502
02/09/2019 03:30,0.12296,3.95878,3.960689113,6.13296,1.78878,6.3885,-6.01,2.17,6.389757429,0.07296,2.10878,2.110041765,6.13296,1.78878,6.3885,-6.06,0.32,6.068442963
02/09/2019 04:00,-0.02912,3.93484,3.934947751,5.81088,1.69484,6.053,-5.84,2.24,6.254854115,-0.07912,2.01484,2.016392868,5.81088,1.69484,6.053,-5.89,0.32,5.898686294
02/09/2019 04:30,0.48944,4.10192,4.131016727,6.10944,1.78192,6.364,-5.62,2.32,6.080032895,0.43944,2.10192,2.147364711,6.10944,1.78192,6.364,-5.67,0.32,5.679022803
02/09/2019 05:00,1.3716,4.1088,4.331688354,6.6816,1.9488,6.96,-5.31,2.16,5.732512538,1.3416,2.2688,2.635781478,6.6816,1.9488,6.96,-5.34,0.32,5.349579423
02/09/2019 05:30,-0.14256,4.52342,4.525665901,5.97744,1.74342,6.2265,-6.12,2.78,6.721815231,-0.10256,1.38342,1.387216439,5.97744,1.74342,6.2265,-6.08,-0.36,6.09064857
02/09/2019 06:00,-0.72872,4.84954,4.903985221,6.10128,1.77954,6.3555,-6.83,3.07,7.48824412,-0.63872,0.64954,0.910969511,6.10128,1.77954,6.3555,-6.74,-1.13,6.834069066
02/09/2019 06:30,-3.0176,2.8007,4.117017154,5.7624,1.6807,6.0025,-8.78,1.12,8.851146818,-2.8476,1.3207,3.138960696,5.7624,1.6807,6.0025,-8.61,-0.36,8.617522846
02/09/2019 07:00,-4.00856,1.16292,4.173839503,5.46144,1.59292,5.689,-9.47,-0.43,9.479757381,-3.72856,2.53292,4.507531852,5.46144,1.59292,5.689,-9.19,0.94,9.237948907
02/09/2019 07:30,-0.34464,0.34948,0.490828891,7.81536,2.27948,8.141,-8.16,-1.93,8.385135658,0.23536,3.83948,3.846687016,7.81536,2.27948,8.141,-7.58,1.56,7.738862966
02/09/2019 08:00,3.13888,1.18634,3.355587914,9.99888,2.91634,10.4155,-6.86,-1.73,7.074779148,3.73888,3.05634,4.829123922,9.99888,2.91634,10.4155,-6.26,0.14,6.2615653
02/09/2019 08:30,9.71744,1.73342,9.870835074,13.65744,3.98342,14.2265,-3.94,-2.25,4.537190761,10.27744,3.33342,10.80451118,13.65744,3.98342,14.2265,-3.38,-0.65,3.441932597
02/09/2019 09:00,15.26536,1.54198,15.34304136,16.87536,4.92198,17.5785,-1.61,-3.38,3.743861643,17.54536,5.33198,18.33765711,16.87536,4.92198,17.5785,0.67,0.41,0.785493475
02/09/2019 09:30,21.65304,5.01922,22.22716155,19.88304,5.79922,20.7115,1.77,-0.78,1.934244038,23.55304,2.49922,23.68526533,19.88304,5.79922,20.7115,3.67,-3.3,4.935473635
02/09/2019 10:00,24.90992,4.74456,25.35773973,22.36992,6.52456,23.302,2.54,-1.78,3.101612484,30.14992,3.02456,30.30124815,22.36992,6.52456,23.302,7.78,-3.5,8.53102573
02/09/2019 10:30,29.91264,5.97702,30.50394728,24.57264,7.16702,25.5965,5.34,-1.19,5.470987114,34.61264,2.58702,34.70918496,24.57264,7.16702,25.5965,10.04,-4.58,11.03530697
02/09/2019 11:00,36.2384,6.3587,36.7920467,27.2184,7.9387,28.3525,9.02,-1.58,9.157335857,39.0984,3.2087,39.22984372,27.2184,7.9387,28.3525,11.88,-4.73,12.7869973
02/09/2019 11:30,41.55472,7.48596,42.22362314,30.05472,8.76596,31.307,11.5,-1.28,11.57101551,44.38472,2.51596,44.45597175,30.05472,8.76596,31.307,14.33,-6.25,15.6336624
02/09/2019 12:00,43.6656,7.4908,44.30346158,31.0656,9.0608,32.36,12.6,-1.57,12.69743675,46.6256,2.4008,46.68736891,31.0656,9.0608,32.36,15.56,-6.66,16.92540103
02/09/2019 12:30,29.34424,6.79832,30.12144711,23.99424,6.99832,24.994,5.35,-0.2,5.353737013,32.01424,1.41832,32.04564236,23.99424,6.99832,24.994,8.02,-5.58,9.770199589
02/09/2019 13:00,27.83328,6.95054,28.6880024,23.21328,6.77054,24.1805,4.62,0.18,4.623505164,30.35328,1.47054,30.3888811,23.21328,6.77054,24.1805,7.14,-5.3,8.892108861
02/09/2019 13:30,17.76688,6.20034,18.81771083,18.68688,5.45034,19.4655,-0.92,0.75,1.186970935,20.71688,1.12034,20.7471511,18.68688,5.45034,19.4655,2.03,-4.33,4.78223797
02/09/2019 14:00,13.62064,2.49852,13.84790368,16.76064,4.88852,17.459,-3.14,-2.39,3.94609934,16.40064,2.77852,16.63433695,16.76064,4.88852,17.459,-0.36,-2.11,2.140490598
02/09/2019 14:30,8.9384,1.3037,9.032974496,14.1384,4.1237,14.7275,-5.2,-2.82,5.915437431,11.9284,3.6237,12.4666727,14.1384,4.1237,14.7275,-2.21,-0.5,2.265855247
02/09/2019 15:00,5.05816,0.81738,5.123777186,11.88816,3.46738,12.3835,-6.83,-2.65,7.326076713,8.09816,2.64738,8.519907056,11.88816,3.46738,12.3835,-3.79,-0.82,3.877692613
02/09/2019 15:30,5.11912,1.77516,5.418171518,11.94912,3.48516,12.447,-6.83,-1.71,7.040809613,8.32912,1.93516,8.550969781,11.94912,3.48516,12.447,-3.62,-1.55,3.93788014
02/09/2019 16:00,3.29384,2.19112,3.956057229,11.04384,3.22112,11.504,-7.75,-1.03,7.81814556,6.11384,1.44112,6.281390483,11.04384,3.22112,11.504,-4.93,-1.78,5.241497878
02/09/2019 16:30,1.0208,1.8344,2.099298931,11.0208,3.2144,11.48,-10,-1.38,10.09477092,6.2308,2.4944,6.711549747,11.0208,3.2144,11.48,-4.79,-0.72,4.843810483
02/09/2019 17:00,-5.11672,0.58804,5.15039946,7.67328,2.23804,7.993,-12.79,-1.65,12.89599163,-1.97672,2.95804,3.557727168,7.67328,2.23804,7.993,-9.65,0.72,9.676822826
02/09/2019 17:30,-5.45128,0.90046,5.525149939,7.33872,2.14046,7.6445,-12.79,-1.24,12.84996887,-3.19128,2.62046,4.129295176,7.33872,2.14046,7.6445,-10.53,0.48,10.54093449
02/09/2019 18:00,-5.82216,1.56062,6.027692913,6.68784,1.95062,6.9665,-12.51,-0.39,12.51607766,-5.94216,1.51062,6.131169403,6.68784,1.95062,6.9665,-12.63,-0.44,12.63766197
02/09/2019 18:30,-3.01376,1.97432,3.602872299,8.10624,2.36432,8.444,-11.12,-0.39,11.12683693,-3.12376,1.92432,3.668907739,8.10624,2.36432,8.444,-11.23,-0.44,11.23861646
02/09/2019 19:00,-4.75768,1.72526,5.060834027,7.25232,2.11526,7.5545,-12.01,-0.39,12.01633055,-4.87768,1.67526,5.157349925,7.25232,2.11526,7.5545,-12.13,-0.44,12.13797759
02/09/2019 19:30,-6.9076,1.3507,7.038418022,5.7624,1.6807,6.0025,-12.67,-0.33,12.67429682,-7.0376,1.3007,7.156789381,5.7624,1.6807,6.0025,-12.8,-0.38,12.80563938
02/09/2019 20:00,-8.3164,1.3748,8.429269482,4.7136,1.3748,4.91,-13.03,0,13.03,-8.4464,1.3748,8.557555025,4.7136,1.3748,4.91,-13.16,0,13.16
02/09/2019 20:30,-8.91656,0.96392,8.96851069,4.57344,1.33392,4.764,-13.49,-0.37,13.49507318,-9.04656,1.00392,9.102093342,4.57344,1.33392,4.764,-13.62,-0.33,13.62399721
02/09/2019 21:00,-7.71776,1.11732,7.798219245,4.96224,1.44732,5.169,-12.68,-0.33,12.68429344,-7.84776,1.11732,7.926899835,4.96224,1.44732,5.169,-12.81,-0.33,12.81424988
02/09/2019 21:30,-5.2372,1.4704,5.439700359,6.1728,1.8004,6.43,-11.41,-0.33,11.41477113,-5.3572,1.4704,5.555327893,6.1728,1.8004,6.43,-11.53,-0.33,11.5347215
02/09/2019 22:00,-3.56368,2.26726,4.223775923,6.67632,1.94726,6.9545,-10.24,0.32,10.24499878,-3.66368,2.26726,4.308482221,6.67632,1.94726,6.9545,-10.34,0.32,10.34495046
02/09/2019 22:30,-3.16392,2.27594,3.897472598,6.46608,1.88594,6.7355,-9.63,0.39,9.637893961,-3.26392,2.24594,3.961997003,6.46608,1.88594,6.7355,-9.73,0.36,9.736657537
02/09/2019 23:00,-2.52024,4.03118,4.754158375,6.20976,1.81118,6.4685,-8.73,2.22,9.00784658,-2.80024,0.51118,2.846515247,6.20976,1.81118,6.4685,-9.01,-1.3,9.103301599
02/09/2019 23:30,-2.41576,2.35582,3.374282776,6.05424,1.76582,6.3065,-8.47,0.59,8.49052413,-2.50576,2.29582,3.398473576,6.05424,1.76582,6.3065,-8.56,0.53,8.576392015
03/09/2019 00:00,-1.86408,2.34256,2.993723701,5.90592,1.72256,6.152,-7.77,0.62,7.794696915,-1.94408,2.28256,2.998254025,5.90592,1.72256,6.152,-7.85,0.56,7.869949174
03/09/2019 00:30,-1.27064,2.48148,2.787878943,6.03936,1.76148,6.291,-7.31,0.72,7.345372693,-1.35064,2.41148,2.763958068,6.03936,1.76148,6.291,-7.39,0.65,7.418530852
03/09/2019 01:00,-1.04992,2.49044,2.70270668,6.07008,1.77044,6.323,-7.12,0.72,7.156311899,-1.12992,2.42044,2.671188687,6.07008,1.77044,6.323,-7.2,0.65,7.229280739
03/09/2019 01:30,-2.86872,2.32704,3.693869191,4.96128,1.44704,5.168,-7.83,0.88,7.879295654,-2.95872,2.27704,3.733488342,4.96128,1.44704,5.168,-7.92,0.83,7.963372401
03/09/2019 02:00,-2.16176,4.64532,5.123690486,5.29824,1.54532,5.519,-7.46,3.1,8.078465201,-2.62176,0.07532,2.622841703,5.29824,1.54532,5.519,-7.92,-1.47,8.055265359
03/09/2019 02:30,-0.39736,2.95202,2.978643492,6.21264,1.81202,6.4715,-6.61,1.14,6.707585258,-0.48736,2.66202,2.706265,6.21264,1.81202,6.4715,-6.7,0.85,6.753702688
03/09/2019 03:00,1.04048,2.93764,3.116460717,6.78048,1.97764,7.063,-5.74,0.96,5.819725079,0.99048,2.88764,3.052788135,6.78048,1.97764,7.063,-5.79,0.91,5.861074987
03/09/2019 03:30,0.39832,2.84826,2.875977025,6.26832,1.82826,6.5295,-5.87,1.02,5.957961061,0.33832,2.79826,2.818637871,6.26832,1.82826,6.5295,-5.93,0.97,6.008810198
03/09/2019 04:00,-0.30864,2.77248,2.789606424,6.11136,1.78248,6.366,-6.42,0.99,6.495883312,-0.37864,2.71248,2.73878002,6.11136,1.78248,6.366,-6.49,0.93,6.556294685
03/09/2019 04:30,-0.45736,2.74952,2.787299482,6.03264,1.75952,6.284,-6.49,0.99,6.565074257,-0.52736,2.68952,2.740734646,6.03264,1.75952,6.284,-6.56,0.93,6.625594313
03/09/2019 05:00,-1.99712,2.53084,3.223916779,5.28288,1.54084,5.503,-7.28,0.99,7.347006193,-2.07712,2.47084,3.227921591,5.28288,1.54084,5.503,-7.36,0.93,7.418524112
03/09/2019 05:30,-2.74992,2.31294,3.593292564,5.05008,1.47294,5.2605,-7.8,0.84,7.845100382,-2.83992,2.25294,3.625035758,5.05008,1.47294,5.2605,-7.89,0.78,7.928461389
03/09/2019 06:00,-3.4028,2.4621,4.200117171,4.8072,1.4021,5.0075,-8.21,1.06,8.278145928,-3.5428,1.8221,3.983902641,4.8072,1.4021,5.0075,-8.35,0.42,8.360556202
03/09/2019 06:30,-4.52976,3.72632,5.865508196,4.89024,1.42632,5.094,-9.42,2.3,9.696721095,-4.83976,-1.58368,5.092280354,4.89024,1.42632,5.094,-9.73,-3.01,10.18493986
03/09/2019 07:00,-7.01904,0.64528,7.048638791,4.20096,1.22528,4.376,-11.22,-0.58,11.23498109,-7.11904,0.59528,7.143884714,4.20096,1.22528,4.376,-11.32,-0.63,11.33751736
