Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2019 07:30,-6.36272,2.63504,6.886772945,5.05728,1.47504,5.268,-11.42,1.16,11.478763,-6.84272,-1.93496,7.111039811,5.05728,1.47504,5.268,-11.9,-3.41,12.37893776
03/09/2019 08:00,-4.01464,0.58948,4.057686656,6.85536,1.99948,7.141,-10.87,-1.41,10.96106747,-4.12464,0.53948,4.159770883,6.85536,1.99948,7.141,-10.98,-1.46,11.07664209
03/09/2019 08:30,4.66184,1.34762,4.852713864,11.03184,3.21762,11.4915,-6.37,-1.87,6.638810134,4.59184,1.29762,4.771667659,11.03184,3.21762,11.4915,-6.44,-1.92,6.720119047
03/09/2019 09:00,14.78336,2.75848,15.03851538,16.62336,4.84848,17.316,-1.84,-2.09,2.784546642,14.77336,2.65848,15.01065227,16.62336,4.84848,17.316,-1.85,-2.19,2.866810074
03/09/2019 09:30,23.01312,3.50466,23.27845214,20.55312,5.99466,21.4095,2.46,-2.49,3.500242849,23.03312,3.40466,23.28339165,20.55312,5.99466,21.4095,2.48,-2.59,3.585875068
03/09/2019 10:00,24.00448,3.36214,24.23879216,20.78448,6.06214,21.6505,3.22,-2.7,4.202189905,24.03448,3.26214,24.25485078,20.78448,6.06214,21.6505,3.25,-2.8,4.289813516
03/09/2019 10:30,28.03592,3.92756,28.30968982,22.82592,6.65756,23.777,5.21,-2.73,5.881921455,28.02592,3.09756,28.19657904,22.82592,6.65756,23.777,5.2,-3.56,6.301872738
03/09/2019 11:00,36.98832,6.53326,37.56087463,27.26832,7.95326,28.4045,9.72,-1.42,9.823176676,36.87832,0.94326,36.8903812,27.26832,7.95326,28.4045,9.61,-7.01,11.89504939
03/09/2019 11:30,38.03448,3.93214,38.23719908,27.74448,8.09214,28.9005,10.29,-4.16,11.09908555,38.14448,3.81214,38.33449838,27.74448,8.09214,28.9005,10.4,-4.28,11.2462616
03/09/2019 12:00,35.11048,3.59264,35.29380779,26.58048,7.75264,27.688,8.53,-4.16,9.490337191,35.19048,3.47264,35.36140709,26.58048,7.75264,27.688,8.61,-4.28,9.615118304
03/09/2019 12:30,37.38184,3.42262,37.53819774,26.99184,7.87262,28.1165,10.39,-4.45,11.30285805,37.48184,3.30262,37.62705979,26.99184,7.87262,28.1165,10.49,-4.57,11.44224628
03/09/2019 13:00,39.80968,3.85574,39.9959667,28.33968,8.26574,29.5205,11.47,-4.41,12.28857193,39.92968,3.73574,40.10405339,28.33968,8.26574,29.5205,11.59,-4.53,12.44383381
03/09/2019 13:30,42.00864,4.09002,42.20727542,29.58864,8.63002,30.8215,12.42,-4.54,13.22376648,42.11864,3.97002,42.30532938,29.58864,8.63002,30.8215,12.53,-4.66,13.36848907
03/09/2019 14:00,21.79064,2.52102,21.93598718,19.82064,5.78102,20.6465,1.97,-3.26,3.809002494,21.81064,2.40102,21.94239992,19.82064,5.78102,20.6465,1.99,-3.38,3.922307994
03/09/2019 14:30,7.1416,1.2938,7.257848786,12.0816,3.5238,12.585,-4.94,-2.23,5.420009225,7.1016,1.1938,7.201241629,12.0816,3.5238,12.585,-4.98,-2.33,5.49811786
03/09/2019 15:00,7.56904,1.40972,7.699199764,12.23904,3.56972,12.749,-4.67,-2.16,5.145337695,7.52904,1.29972,7.640400212,12.23904,3.56972,12.749,-4.71,-2.27,5.228479703
03/09/2019 15:30,13.82416,2.20788,13.99936191,15.28416,4.45788,15.921,-1.46,-2.25,2.682181948,13.80416,2.10788,13.96416812,15.28416,4.45788,15.921,-1.48,-2.35,2.777210831
03/09/2019 16:00,22.30064,3.31352,22.54546427,19.52064,5.69352,20.334,2.78,-2.38,3.659617466,22.32064,3.21352,22.55078005,19.52064,5.69352,20.334,2.8,-2.48,3.740374313
03/09/2019 16:30,30.47872,4.86046,30.86383716,24.13872,7.04046,25.1445,6.34,-2.18,6.704326961,30.49872,4.21046,30.78798296,24.13872,7.04046,25.1445,6.36,-2.83,6.961213975
03/09/2019 17:00,23.14392,4.23406,23.52803215,20.41392,5.95406,21.2645,2.73,-1.72,3.226654614,23.17392,4.14406,23.54153354,20.41392,5.95406,21.2645,2.76,-1.81,3.300560558
03/09/2019 17:30,8.768,2.894,9.233258363,13.488,3.934,14.05,-4.72,-1.04,4.833218389,8.728,2.804,9.167355126,13.488,3.934,14.05,-4.76,-1.13,4.892289852
03/09/2019 18:00,3.25152,2.17336,3.910994247,10.81152,3.15336,11.262,-7.56,-0.98,7.623253898,3.18152,2.08336,3.802953905,10.81152,3.15336,11.262,-7.63,-1.07,7.704660927
03/09/2019 18:30,-1.32208,1.80106,2.234214101,9.15792,2.67106,9.5395,-10.48,-0.87,10.51604964,-1.42208,1.71106,2.224868052,9.15792,2.67106,9.5395,-10.58,-0.96,10.62346459
03/09/2019 19:00,-3.24992,1.68294,3.659817898,7.69008,2.24294,8.0105,-10.94,-0.56,10.95432335,-3.35992,1.62294,3.731353193,7.69008,2.24294,8.0105,-11.05,-0.62,11.06738
03/09/2019 19:30,-5.08864,1.65748,5.351775126,6.95136,2.02748,7.241,-12.04,-0.37,12.04568387,-5.20864,1.64748,5.462977302,6.95136,2.02748,7.241,-12.16,-0.38,12.16593605
03/09/2019 20:00,-5.02816,1.41512,5.223500512,7.01184,2.04512,7.304,-12.04,-0.63,12.05647129,-5.14816,1.99512,5.521236746,7.01184,2.04512,7.304,-12.16,-0.05,12.1601028
03/09/2019 20:30,-3.51504,1.63978,3.878709147,7.88496,2.29978,8.2135,-11.4,-0.66,11.41908928,-3.56504,2.58978,4.406412447,7.88496,2.29978,8.2135,-11.45,0.29,11.4536719
03/09/2019 21:00,-4.76632,1.71274,5.06470973,7.00368,2.04274,7.2955,-11.77,-0.33,11.77462526,-4.87632,1.70274,5.165057623,7.00368,2.04274,7.2955,-11.88,-0.34,11.88486432
03/09/2019 21:30,-3.3984,1.8113,3.850964847,7.3416,2.1413,7.6475,-10.74,-0.33,10.74506864,-3.4984,1.8013,3.934905876,7.3416,2.1413,7.6475,-10.84,-0.34,10.84533079
03/09/2019 22:00,-3.37048,2.12986,3.987033866,6.71952,1.95986,6.9995,-10.09,0.17,10.09143201,-3.47048,1.61986,3.829905723,6.71952,1.95986,6.9995,-10.19,-0.34,10.19567065
03/09/2019 22:30,-5.53176,4.67282,7.241244054,4.87824,1.42282,5.0815,-10.41,3.25,10.90553071,-5.99176,-2.15718,6.368250423,4.87824,1.42282,5.0815,-10.87,-3.58,11.44435669
03/09/2019 23:00,-4.6296,4.7347,6.621977065,4.8504,1.4147,5.0525,-9.48,3.32,10.04454081,-5.1296,-2.1153,5.548629583,4.8504,1.4147,5.0525,-9.98,-3.53,10.585901
03/09/2019 23:30,-3.56,1.8425,4.008541661,5.22,1.5225,5.4375,-8.78,0.32,8.7858295,-3.65,1.8425,4.088680258,5.22,1.5225,5.4375,-8.87,0.32,8.875770389
04/09/2019 00:00,-1.51824,5.03718,5.261010839,5.92176,1.72718,6.1685,-7.44,3.31,8.143076814,-1.86824,-0.62282,1.969321063,5.92176,1.72718,6.1685,-7.79,-2.35,8.13674382
04/09/2019 00:30,0.94352,5.79686,5.873143609,6.74352,1.96686,7.0245,-5.8,3.83,6.950460416,0.41352,-0.80314,0.903345255,6.74352,1.96686,7.0245,-6.33,-2.77,6.909544124
04/09/2019 01:00,-0.01952,5.71264,5.71267335,6.18048,1.80264,6.438,-6.2,3.91,7.32994543,-0.56952,-1.02736,1.174658078,6.18048,1.80264,6.438,-6.75,-2.83,7.319248595
04/09/2019 01:30,0.46224,2.82482,2.862389535,6.46224,1.88482,6.7315,-6,0.94,6.073186972,0.36224,2.18482,2.214645852,6.46224,1.88482,6.7315,-6.1,0.3,6.107372594
04/09/2019 02:00,0.76688,2.59534,2.706269508,6.56688,1.91534,6.8405,-5.8,0.68,5.839726021,0.69688,2.53534,2.629370771,6.56688,1.91534,6.8405,-5.87,0.62,5.902651946
04/09/2019 02:30,-0.09616,2.52862,2.530447757,6.06384,1.76862,6.3165,-6.16,0.76,6.206706051,-0.16616,2.47862,2.484183216,6.06384,1.76862,6.3165,-6.23,0.71,6.270326945
04/09/2019 03:00,0.07696,2.50828,2.50946038,6.09696,1.77828,6.351,-6.02,0.73,6.064099274,0.00696,2.44828,2.448289893,6.09696,1.77828,6.351,-6.09,0.67,6.126744649
04/09/2019 03:30,-0.51568,2.37876,2.434014174,5.82432,1.69876,6.067,-6.34,0.68,6.376362599,-0.58568,2.32876,2.4012797,5.82432,1.69876,6.067,-6.41,0.63,6.440885032
04/09/2019 04:00,1.03744,2.56842,2.770029431,6.57744,1.91842,6.8515,-5.54,0.65,5.578001434,0.97744,2.50842,2.692129241,6.57744,1.91842,6.8515,-5.6,0.59,5.630994584
04/09/2019 04:30,0.5332,2.4401,2.497676971,6.3432,1.8501,6.6075,-5.81,0.59,5.839880136,0.4732,2.3801,2.426683797,6.3432,1.8501,6.6075,-5.87,0.53,5.89387818
04/09/2019 05:00,-1.75024,2.22118,2.827893324,5.24976,1.53118,5.4685,-7,0.69,7.033924936,-1.82024,2.16118,2.825592442,5.24976,1.53118,5.4685,-7.07,0.63,7.098013807
04/09/2019 05:30,-1.72416,2.11462,2.728432783,5.53584,1.61462,5.7665,-7.26,0.5,7.277197263,-1.80416,2.07462,2.749371101,5.53584,1.61462,5.7665,-7.34,0.46,7.354400044
04/09/2019 06:00,-4.32016,1.79412,4.677889374,4.29984,1.25412,4.479,-8.62,0.54,8.636897591,-4.41016,1.76412,4.749908483,4.29984,1.25412,4.479,-8.71,0.51,8.724918338
04/09/2019 06:30,-5.9632,2.4524,6.44779187,4.1568,1.2124,4.33,-10.12,1.24,10.19568536,-6.2032,-0.0376,6.203313953,4.1568,1.2124,4.33,-10.36,-1.25,10.43513776
04/09/2019 07:00,-7.29608,0.67156,7.326921332,4.15392,1.21156,4.327,-11.45,-0.54,11.46272655,-7.40608,0.66156,7.435568748,4.15392,1.21156,4.327,-11.56,-0.55,11.57307651
04/09/2019 07:30,-7.87384,0.55138,7.893122085,4.49616,1.31138,4.6835,-12.37,-0.76,12.39332482,-8.04384,-0.13862,8.045034335,4.49616,1.31138,4.6835,-12.54,-1.45,12.62355338
04/09/2019 08:00,-4.33624,0.71818,4.395311121,6.47376,1.88818,6.7435,-10.81,-1.17,10.87313202,-4.44624,0.59818,4.486297967,6.47376,1.88818,6.7435,-10.92,-1.29,10.99593107
04/09/2019 08:30,-2.45416,0.81962,2.587407631,7.81584,2.27962,8.1415,-10.27,-1.46,10.37325889,-2.55416,0.71962,2.653598736,7.81584,2.27962,8.1415,-10.37,-1.56,10.48668203
04/09/2019 09:00,-2.52312,0.77284,2.638828566,7.82688,2.28284,8.153,-10.35,-1.51,10.45956978,-2.61312,0.67284,2.698353164,7.82688,2.28284,8.153,-10.44,-1.61,10.56341327
04/09/2019 09:30,-1.90304,0.95328,2.12845108,8.13696,2.37328,8.476,-10.04,-1.42,10.1399211,-2.00304,0.85328,2.177212897,8.13696,2.37328,8.476,-10.14,-1.52,10.25329215
04/09/2019 10:00,7.448,1.994,7.710300902,13.008,3.794,13.55,-5.56,-1.8,5.844108144,7.418,1.894,7.655975444,13.008,3.794,13.55,-5.59,-1.9,5.904074864
04/09/2019 10:30,25.40744,5.41342,25.97774285,21.33744,6.22342,22.2265,4.07,-0.81,4.149819273,25.39744,2.10342,25.48439394,21.33744,6.22342,22.2265,4.06,-4.12,5.784289066
04/09/2019 11:00,27.21408,3.73494,27.4691814,22.23408,6.48494,23.1605,4.98,-2.75,5.688839952,27.19408,2.58494,27.31665979,22.23408,6.48494,23.1605,4.96,-3.9,6.309643413
04/09/2019 11:30,34.50032,4.10176,34.74329454,25.96032,7.57176,27.042,8.54,-3.47,9.21805294,34.58032,3.99176,34.80995086,25.96032,7.57176,27.042,8.62,-3.58,9.333852367
04/09/2019 12:00,39.64,4.3825,39.88152337,28.26,8.2425,29.4375,11.38,-3.86,12.01682154,39.75,4.2725,39.97895392,28.26,8.2425,29.4375,11.49,-3.97,12.15652088
04/09/2019 12:30,31.08744,3.73092,31.31052043,24.03744,7.01092,25.039,7.05,-3.28,7.775660744,31.16744,3.69092,31.38522274,24.03744,7.01092,25.039,7.13,-3.32,7.86506834
04/09/2019 13:00,27.278,4.0915,27.5831408,22.428,6.5415,23.3625,4.85,-2.45,5.433691195,27.338,3.9815,27.62641103,22.428,6.5415,23.3625,4.91,-2.56,5.537300786
04/09/2019 13:30,42.54008,5.53294,42.89838961,30.25008,8.82294,31.5105,12.29,-3.29,12.72274341,42.73008,4.90294,43.01044707,30.25008,8.82294,31.5105,12.48,-3.92,13.08116203
04/09/2019 14:00,46.21928,5.76604,46.57755963,31.76928,9.26604,33.093,14.45,-3.5,14.86783441,46.34928,5.60604,46.68708002,31.76928,9.26604,33.093,14.58,-3.66,15.03236508
04/09/2019 14:30,49.01184,6.35262,49.42181948,32.99184,9.62262,34.3665,16.02,-3.27,16.35033027,49.13184,5.38262,49.42580601,32.99184,9.62262,34.3665,16.14,-4.24,16.68763614
04/09/2019 15:00,30.81952,8.08486,31.86232531,23.87952,6.96486,24.8745,6.94,1.12,7.029793738,30.60952,1.17486,30.63205854,23.87952,6.96486,24.8745,6.73,-5.79,8.877893894
04/09/2019 15:30,24.53872,4.94046,25.03111912,21.01872,6.13046,21.8945,3.52,-1.19,3.715709892,24.50872,3.37046,24.73938877,21.01872,6.13046,21.8945,3.49,-2.76,4.449460641
04/09/2019 16:00,12.79048,2.92014,13.11958827,15.60048,4.55014,16.2505,-2.81,-1.63,3.248538133,12.77048,2.83014,13.08032308,15.60048,4.55014,16.2505,-2.83,-1.72,3.311691411
04/09/2019 16:30,16.28512,3.69566,16.69919268,17.50512,5.10566,18.2345,-1.22,-1.41,1.864537476,16.26512,3.60566,16.65997937,17.50512,5.10566,18.2345,-1.24,-1.5,1.946175737
04/09/2019 17:00,10.21888,3.38134,10.76378041,14.67888,4.28134,15.2905,-4.46,-0.9,4.549901098,10.16888,3.30134,10.69135007,14.67888,4.28134,15.2905,-4.51,-0.98,4.615246472
04/09/2019 17:30,9.0832,3.6351,9.783581872,14.8632,4.3351,15.4825,-5.78,-0.7,5.822233249,9.0332,3.5551,9.707596935,14.8632,4.3351,15.4825,-5.83,-0.78,5.881946957
04/09/2019 18:00,9.4316,3.6313,10.10650376,14.3016,4.1713,14.8975,-4.87,-0.54,4.899846936,9.3916,3.5813,10.05126162,14.3016,4.1713,14.8975,-4.91,-0.59,4.945321021
04/09/2019 18:30,7.01248,5.76614,9.078724924,12.91248,3.76614,13.4505,-5.9,2,6.229767251,6.62248,1.21614,6.733218981,12.91248,3.76614,13.4505,-6.29,-2.55,6.787238024
04/09/2019 19:00,3.01936,6.43398,7.107224033,11.01936,3.21398,11.4785,-8,3.22,8.623711498,2.52936,-0.22602,2.539438334,11.01936,3.21398,11.4785,-8.49,-3.44,9.160442129
04/09/2019 19:30,1.93544,3.40242,3.914382435,10.46544,3.05242,10.9015,-8.53,0.35,8.53717752,1.85544,3.40242,3.875450871,10.46544,3.05242,10.9015,-8.61,0.35,8.617110885
04/09/2019 20:00,1.216,6.298,6.414316799,9.936,2.898,10.35,-8.72,3.4,9.35940169,0.606,-0.362,0.70588951,9.936,2.898,10.35,-9.33,-3.26,9.883142213
04/09/2019 20:30,-1.18432,6.02374,6.139059981,8.99568,2.62374,9.3705,-10.18,3.4,10.73277224,-1.82432,-0.75626,1.97486016,8.99568,2.62374,9.3705,-10.82,-3.38,11.3356429
04/09/2019 21:00,0.668,5.959,5.996324291,9.768,2.849,10.175,-9.1,3.11,9.616761409,0.158,-0.331,0.366776499,9.768,2.849,10.175,-9.61,-3.18,10.12247499
04/09/2019 21:30,-1.89768,2.67276,3.277931573,8.03232,2.34276,8.367,-9.93,0.33,9.935481871,-2.00768,2.66276,3.334826802,8.03232,2.34276,8.367,-10.04,0.32,10.04509831
04/09/2019 22:00,-2.09504,5.10478,5.517968054,7.28496,2.12478,7.5885,-9.38,2.98,9.841991668,-2.53504,-0.56522,2.597287325,7.28496,2.12478,7.5885,-9.82,-2.69,10.18177293
04/09/2019 22:30,-2.5424,5.5293,6.085799557,6.7176,1.9593,6.9975,-9.26,3.57,9.924338769,-3.1524,-1.2407,3.387766558,6.7176,1.9593,6.9975,-9.87,-3.2,10.37578431
04/09/2019 23:00,-3.39624,3.09068,4.592031032,5.93376,1.73068,6.181,-9.33,1.36,9.428600108,-3.63624,1.11068,3.802085138,5.93376,1.73068,6.181,-9.57,-0.62,9.590062565
04/09/2019 23:30,-3.64312,5.48784,6.587010794,5.30688,1.54784,5.528,-8.95,3.94,9.778859852,-4.26312,-1.18216,4.423990778,5.30688,1.54784,5.528,-9.57,-2.73,9.951773711
05/09/2019 00:00,-0.02408,6.06506,6.065107802,6.80592,1.98506,7.0895,-6.83,4.08,7.955834337,-0.58408,-0.66494,0.885039349,6.80592,1.98506,7.0895,-7.39,-2.65,7.850770663
05/09/2019 00:30,-0.11408,6.02756,6.028639465,6.50592,1.89756,6.777,-6.62,4.13,7.802646987,-0.67408,-0.75244,1.010222649,6.50592,1.89756,6.777,-7.18,-2.65,7.65342407
05/09/2019 01:00,-0.35944,3.99058,4.006735061,6.31056,1.84058,6.5735,-6.67,2.15,7.007952625,-0.63944,1.23058,1.386798706,6.31056,1.84058,6.5735,-6.95,-0.61,6.976718426
05/09/2019 01:30,-0.77632,2.62524,2.737619002,5.98368,1.74524,6.233,-6.76,0.88,6.81703748,-0.85632,2.57524,2.713880064,5.98368,1.74524,6.233,-6.84,0.83,6.890174163
05/09/2019 02:00,-0.85408,2.69256,2.824771141,5.90592,1.72256,6.152,-6.76,0.97,6.829238611,-0.93408,2.63256,2.793363134,5.90592,1.72256,6.152,-6.84,0.91,6.900268111
05/09/2019 02:30,2.27744,3.77342,4.40742912,7.41744,2.16342,7.7265,-5.14,1.61,5.386251015,2.13744,2.40342,3.216376447,7.41744,2.16342,7.7265,-5.28,0.24,5.285451731
05/09/2019 03:00,1.39512,6.17066,6.32640535,6.82512,1.99066,7.1095,-5.43,4.18,6.852539675,0.89512,0.01066,0.895183473,6.82512,1.99066,7.1095,-5.93,-1.98,6.251823734
05/09/2019 03:30,-0.46536,5.83052,5.849061754,5.86464,1.71052,6.109,-6.33,4.12,7.552701503,-0.98536,-0.43948,1.078924001,5.86464,1.71052,6.109,-6.85,-2.15,7.179484661
05/09/2019 04:00,-1.066,5.957,6.051628293,5.544,1.617,5.775,-6.61,4.34,7.907445858,-1.606,-0.623,1.722604133,5.544,1.617,5.775,-7.15,-2.24,7.492669751
05/09/2019 04:30,-1.61256,5.84092,6.059430353,5.31744,1.55092,5.539,-6.93,4.29,8.150398763,-2.16256,-0.66908,2.263699141,5.31744,1.55092,5.539,-7.48,-2.22,7.802486783
05/09/2019 05:00,-1.66224,4.22268,4.538068774,5.35776,1.56268,5.581,-7.02,2.66,7.507063341,-2.00224,0.70268,2.121962347,5.35776,1.56268,5.581,-7.36,-0.86,7.410074224
05/09/2019 05:30,-1.16472,2.60154,2.850365424,5.76528,1.68154,6.0055,-6.93,0.92,6.990801099,-1.23472,2.54154,2.825590036,5.76528,1.68154,6.0055,-7,0.86,7.052630715
05/09/2019 06:00,-1.05912,2.58984,2.798036168,6.17088,1.79984,6.428,-7.23,0.79,7.27303238,-1.12912,2.52984,2.770379469,6.17088,1.79984,6.428,-7.3,0.73,7.336409203
05/09/2019 06:30,-1.398,2.481,2.847764913,6.792,1.981,7.075,-8.19,0.5,8.20524832,-1.488,2.431,2.850246481,6.792,1.981,7.075,-8.28,0.45,8.292219245
05/09/2019 07:00,-2.57992,2.46294,3.566799777,6.73008,1.96294,7.0105,-9.31,0.5,9.323416756,-2.73992,0.91294,2.88801334,6.73008,1.96294,7.0105,-9.47,-1.05,9.528032326
05/09/2019 07:30,-1.5196,1.7322,2.304278846,7.7904,2.2722,8.115,-9.31,-0.54,9.325647431,-1.6796,1.6722,2.370086285,7.7904,2.2722,8.115,-9.47,-0.6,9.488988355
05/09/2019 08:00,1.38984,3.67412,3.928207352,9.09984,2.65412,9.479,-7.71,1.02,7.777178151,1.02984,-0.26588,1.063608293,9.09984,2.65412,9.479,-8.07,-2.92,8.582033559
05/09/2019 08:30,7.29424,2.54332,7.724921605,12.59424,3.67332,13.119,-5.3,-1.13,5.419123545,7.15424,1.32332,7.275597969,12.59424,3.67332,13.119,-5.44,-2.35,5.9258839
05/09/2019 09:00,16.13312,3.01966,16.41328448,17.07312,4.97966,17.7845,-0.94,-1.96,2.173752516,16.12312,2.92966,16.38712624,17.07312,4.97966,17.7845,-0.95,-2.05,2.259424706
05/09/2019 09:30,23.43752,3.68886,23.72604122,20.80752,6.06886,21.6745,2.63,-2.38,3.547012828,23.45752,3.58886,23.73046904,20.80752,6.06886,21.6745,2.65,-2.48,3.629448994
05/09/2019 10:00,29.452,4.9235,29.86069584,23.532,6.8635,24.5125,5.92,-1.94,6.229767251,29.392,2.5835,29.50532386,23.532,6.8635,24.5125,5.86,-4.28,7.256583218
05/09/2019 10:30,35.27016,4.48088,35.55365624,26.30016,7.67088,27.396,8.97,-3.19,9.520346632,35.35016,4.36088,35.61812862,26.30016,7.67088,27.396,9.05,-3.31,9.636316724
05/09/2019 11:00,41.63648,5.14064,41.95262383,29.79648,8.69064,31.038,11.84,-3.55,12.36074836,41.74648,5.03064,42.04849499,29.79648,8.69064,31.038,11.95,-3.66,12.49792383
05/09/2019 11:30,43.91672,6.11196,44.33998591,30.96672,9.03196,32.257,12.95,-2.92,13.27512335,43.97672,3.37196,44.10580479,30.96672,9.03196,32.257,13.01,-5.66,14.18787158
05/09/2019 12:00,44.124,4.772,44.38129516,31.104,9.072,32.4,13.02,-4.3,13.71168844,44.254,4.652,44.49783837,31.104,9.072,32.4,13.15,-4.42,13.87295571
05/09/2019 12:30,33.40976,4.27368,33.68198931,25.58976,7.46368,26.656,7.82,-3.19,8.445620167,33.48976,4.21368,33.75380162,25.58976,7.46368,26.656,7.9,-3.25,8.542394278
05/09/2019 13:00,29.66904,4.40222,29.9938573,23.93904,6.98222,24.9365,5.73,-2.58,6.284051241,29.72904,4.30222,30.03872361,23.93904,6.98222,24.9365,5.79,-2.68,6.380164575
05/09/2019 13:30,29.078,4.8215,29.47502241,23.628,6.8915,24.6125,5.45,-2.07,5.829871354,29.028,2.6215,29.14613261,23.628,6.8915,24.6125,5.4,-4.27,6.884250141
05/09/2019 14:00,12.8428,2.4329,13.07120936,15.2328,4.4429,15.8675,-2.39,-2.01,3.122851261,12.8228,2.3329,13.033289,15.2328,4.4429,15.8675,-2.41,-2.11,3.203154695
05/09/2019 14:30,29.16968,4.32824,29.489047,22.99968,6.70824,23.958,6.17,-2.38,6.613115756,29.16968,2.43824,29.27140662,22.99968,6.70824,23.958,6.17,-4.27,7.503452539
05/09/2019 15:00,29.22152,6.82086,30.00702188,22.87152,6.67086,23.8245,6.35,0.15,6.351771406,28.98152,0.48086,28.98550893,22.87152,6.67086,23.8245,6.11,-6.19,8.697597369
05/09/2019 15:30,35.40544,8.10492,36.32127352,25.76544,7.51492,26.839,9.64,0.59,9.658038103,35.26544,1.14492,35.28402047,25.76544,7.51492,26.839,9.5,-6.37,11.43795873
05/09/2019 16:00,23.28968,7.04324,24.33138763,19.99968,5.83324,20.833,3.29,1.21,3.505452895,22.95968,0.21324,22.96067022,19.99968,5.83324,20.833,2.96,-5.62,6.351850124
05/09/2019 16:30,15.99256,5.78158,17.00554741,16.94256,4.94158,17.6485,-0.95,0.84,1.268108828,15.68256,0.99158,15.71387664,16.94256,4.94158,17.6485,-1.26,-3.95,4.146094548
05/09/2019 17:00,16.48256,4.33658,17.04349466,17.30256,5.04658,18.0235,-0.82,-0.71,1.084665847,16.33256,2.67658,16.55042588,17.30256,5.04658,18.0235,-0.97,-2.37,2.560820181
05/09/2019 17:30,14.51792,3.66856,14.97425569,16.65792,4.85856,17.352,-2.14,-1.19,2.448611852,14.51792,3.58856,14.95485754,16.65792,4.85856,17.352,-2.14,-1.27,2.488473428
05/09/2019 18:00,10.32408,3.80494,11.00291762,14.55408,4.24494,15.1605,-4.23,-0.44,4.252822592,10.27408,3.04494,10.71580046,14.55408,4.24494,15.1605,-4.28,-1.2,4.445042182
05/09/2019 18:30,3.91024,2.89882,4.867559373,11.31024,3.29882,11.7815,-7.4,-0.4,7.410802925,3.84024,2.85882,4.787514496,11.31024,3.29882,11.7815,-7.47,-0.44,7.48294728
05/09/2019 19:00,-1.4516,2.3337,2.748326445,8.6184,2.5137,8.9775,-10.07,-0.18,10.07160861,-1.5516,2.1737,2.670661763,8.6184,2.5137,8.9775,-10.17,-0.34,10.1756818
05/09/2019 19:30,-4.98912,1.67234,5.261942555,6.83088,1.99234,7.1155,-11.82,-0.32,11.82433085,-5.10912,1.65234,5.36966802,6.83088,1.99234,7.1155,-11.94,-0.34,11.94483989
05/09/2019 20:00,-7.56072,4.77354,8.941541872,5.18928,1.51354,5.4055,-12.75,3.26,13.16017097,-8.21072,-2.04646,8.461910036,5.18928,1.51354,5.4055,-13.4,-3.56,13.86483321
05/09/2019 20:30,-8.30568,2.85876,8.783896003,5.10432,1.48876,5.317,-13.41,1.37,13.4797997,-8.54568,0.21876,8.548479549,5.10432,1.48876,5.317,-13.65,-1.27,13.70895328
05/09/2019 21:00,-8.41128,1.14796,8.489254584,4.99872,1.45796,5.207,-13.41,-0.31,13.41358267,-8.57128,0.96796,8.625763004,4.99872,1.45796,5.207,-13.57,-0.49,13.57884384
05/09/2019 21:30,-9.61848,0.79586,9.65134968,3.79152,1.10586,3.9495,-13.41,-0.31,13.41358267,-9.77848,0.78586,9.810007495,3.79152,1.10586,3.9495,-13.57,-0.32,13.5737725
05/09/2019 22:00,-9.43136,1.33752,9.525728906,3.48864,1.01752,3.634,-12.92,0.32,12.92396224,-9.57136,0.81752,9.606210033,3.48864,1.01752,3.634,-13.06,-0.2,13.0615313
05/09/2019 22:30,-7.38704,1.58628,7.555438055,4.03296,1.17628,4.201,-11.42,0.41,11.42735752,-7.50704,1.56628,7.668694974,4.03296,1.17628,4.201,-11.54,0.39,11.54658824
05/09/2019 23:00,-5.86376,1.68432,6.100870036,4.50624,1.31432,4.694,-10.37,0.37,10.37659867,-5.97376,1.65432,6.19859526,4.50624,1.31432,4.694,-10.48,0.34,10.48551382
05/09/2019 23:30,-4.08288,1.82166,4.470833731,4.97712,1.45166,5.1845,-9.06,0.37,9.06755204,-4.17288,1.79166,4.541252366,4.97712,1.45166,5.1845,-9.15,0.34,9.156314761
06/09/2019 00:00,-2.4304,2.1103,3.218728048,5.3496,1.5603,5.5725,-7.78,0.55,7.799416645,-2.5104,2.0603,3.247605926,5.3496,1.5603,5.5725,-7.86,0.5,7.875887252
06/09/2019 00:30,-2.46432,2.16374,3.279427366,5.15568,1.50374,5.3705,-7.62,0.66,7.64852927,-2.54432,2.11374,3.307787939,5.15568,1.50374,5.3705,-7.7,0.61,7.724124546
06/09/2019 01:00,-2.69104,1.96428,3.331680087,5.08896,1.48428,5.301,-7.78,0.48,7.794793134,-2.79104,1.92428,3.390097019,5.08896,1.48428,5.301,-7.88,0.44,7.892274704
06/09/2019 01:30,-1.5412,2.1534,2.64809913,5.6688,1.6534,5.905,-7.21,0.5,7.227316238,-1.6312,2.0934,2.653890917,5.6688,1.6534,5.905,-7.3,0.44,7.313248252
06/09/2019 02:00,-0.86472,2.19904,2.362946804,5.82528,1.69904,6.068,-6.69,0.5,6.708658584,-0.93472,2.13904,2.334350788,5.82528,1.69904,6.068,-6.76,0.44,6.774304392
06/09/2019 02:30,-1.478,4.8135,5.035302002,5.292,1.5435,5.5125,-6.77,3.27,7.518364184,-1.918,-0.5165,1.986327327,5.292,1.5435,5.5125,-7.21,-2.06,7.498513186
06/09/2019 03:00,-1.57456,3.83742,4.147894821,5.30544,1.54742,5.5265,-6.88,2.29,7.251103364,-1.90456,0.79742,2.064758448,5.30544,1.54742,5.5265,-7.21,-0.75,7.248903365
06/09/2019 03:30,-0.35464,2.45698,2.482442396,5.95536,1.73698,6.2035,-6.31,0.72,6.350944812,-0.42464,2.39698,2.434303237,5.95536,1.73698,6.2035,-6.38,0.66,6.414047084
06/09/2019 04:00,0.7688,2.5184,2.633133495,6.5088,1.8984,6.78,-5.74,0.62,5.773387221,0.7188,2.4584,2.561328562,6.5088,1.8984,6.78,-5.79,0.56,5.817018136
06/09/2019 04:30,-0.14184,2.37238,2.376616387,6.00816,1.75238,6.2585,-6.15,0.62,6.181173028,-0.21184,2.29238,2.302147313,6.00816,1.75238,6.2585,-6.22,0.54,6.243396512
06/09/2019 05:00,-1.6836,2.1677,2.744709866,5.3064,1.5477,5.5275,-6.99,0.62,7.017442554,-1.7636,2.1177,2.755891553,5.3064,1.5477,5.5275,-7.07,0.57,7.092940152
06/09/2019 05:30,-3.7356,1.8542,4.170463404,4.3344,1.2642,4.515,-8.07,0.59,8.091538791,-3.8256,1.7942,4.225443054,4.3344,1.2642,4.515,-8.16,0.53,8.177193895
06/09/2019 06:00,-2.07704,2.19378,3.021053765,5.29296,1.54378,5.5135,-7.37,0.65,7.398607977,-2.15704,2.14378,3.041153441,5.29296,1.54378,5.5135,-7.45,0.6,7.474122022
06/09/2019 06:30,-2.60448,2.18536,3.399869762,5.91552,1.72536,6.162,-8.52,0.46,8.532408804,-2.75448,0.56536,2.811901848,5.91552,1.72536,6.162,-8.67,-1.16,8.747256713
06/09/2019 07:00,-4.61904,0.98278,4.722434441,5.46096,1.59278,5.6885,-10.08,-0.61,10.09844047,-4.71904,0.90278,4.804617597,5.46096,1.59278,5.6885,-10.18,-0.69,10.20335729
06/09/2019 07:30,-3.5944,1.1158,3.763604788,6.7056,1.9558,6.985,-10.3,-0.84,10.33419566,-3.6944,1.0258,3.834169662,6.7056,1.9558,6.985,-10.4,-0.93,10.44149893
06/09/2019 08:00,-1.72536,1.37052,2.203450068,8.26464,2.41052,8.609,-9.99,-1.04,10.04398825,-1.86536,0.87052,2.058488037,8.26464,2.41052,8.609,-10.13,-1.54,10.24638961
06/09/2019 08:30,0.40488,1.46434,1.519282544,9.37488,2.73434,9.7655,-8.97,-1.27,9.059459145,0.30488,1.33434,1.368727529,9.37488,2.73434,9.7655,-9.07,-1.4,9.177412489
06/09/2019 09:00,-0.65568,1.28876,1.44596632,8.94432,2.60876,9.317,-9.6,-1.32,9.690325072,-0.72568,1.51876,1.683224109,8.94432,2.60876,9.317,-9.67,-1.09,9.731238359
06/09/2019 09:30,-0.37296,1.10872,1.169768866,9.04704,2.63872,9.424,-9.42,-1.53,9.543442775,-0.47296,1.01872,1.123156979,9.04704,2.63872,9.424,-9.52,-1.62,9.656852489
06/09/2019 10:00,4.16264,1.38452,4.38685165,11.19264,3.26452,11.659,-7.03,-1.88,7.277039233,4.09264,1.28452,4.289486426,11.19264,3.26452,11.659,-7.1,-1.98,7.370915818
06/09/2019 10:30,6.0512,1.6516,6.272543663,12.2112,3.5616,12.72,-6.16,-1.91,6.449317793,6.0012,1.5516,6.198537247,12.2112,3.5616,12.72,-6.21,-2.01,6.527189288
06/09/2019 11:00,13.13816,4.24238,13.80612314,15.84816,4.62238,16.5085,-2.71,-0.38,2.736512379,13.09816,0.79238,13.12210583,15.84816,4.62238,16.5085,-2.75,-3.83,4.715018558
06/09/2019 11:30,22.696,7.0505,23.76589923,20.676,6.0305,21.5375,2.02,1.02,2.26291847,22.156,0.1605,22.15658133,20.676,6.0305,21.5375,1.48,-5.87,6.053701347
06/09/2019 12:00,21.56528,4.16654,21.96409245,20.28528,5.91654,21.1305,1.28,-1.75,2.168155898,21.48528,2.67654,21.65135384,20.28528,5.91654,21.1305,1.2,-3.24,3.455083212
06/09/2019 12:30,25.91608,6.87344,26.81207526,22.12608,6.45344,23.048,3.79,0.42,3.813200755,25.43608,0.86344,25.45073072,22.12608,6.45344,23.048,3.31,-5.59,6.496475968
06/09/2019 13:00,21.28224,7.15732,22.4535291,20.08224,5.85732,20.919,1.2,1.3,1.769180601,20.89224,0.15732,20.89283231,20.08224,5.85732,20.919,0.81,-5.7,5.757264976
06/09/2019 13:30,7.66744,4.07592,8.683476262,13.35744,3.89592,13.914,-5.69,0.18,5.692846388,7.35744,0.33592,7.365104589,13.35744,3.89592,13.914,-6,-3.56,6.976646759
06/09/2019 14:00,19.94288,3.64084,20.27249808,18.96288,5.53084,19.753,0.98,-1.89,2.128966886,19.95288,3.55084,20.26637326,18.96288,5.53084,19.753,0.99,-1.98,2.213707298
06/09/2019 14:30,29.82744,4.13342,30.11247811,23.25744,6.78342,24.2265,6.57,-2.65,7.0843066,29.86744,4.03342,30.1385542,23.25744,6.78342,24.2265,6.61,-2.75,7.159231802
06/09/2019 15:00,39.03016,5.96588,39.483479,28.34016,8.26588,29.521,10.69,-2.3,10.93462848,39.09016,4.60588,39.36057341,28.34016,8.26588,29.521,10.75,-3.66,11.355972
06/09/2019 15:30,47.9992,6.4456,48.43004192,32.6592,9.5256,34.02,15.34,-3.08,15.64614969,48.1392,6.3456,48.55563012,32.6592,9.5256,34.02,15.48,-3.18,15.80325283
06/09/2019 16:00,36.7676,5.8493,37.22997073,26.8776,7.8393,27.9975,9.89,-1.99,10.08822085,36.8576,5.7593,37.3048551,26.8776,7.8393,27.9975,9.98,-2.08,10.19444947
06/09/2019 16:30,28.64416,5.30038,29.13042963,22.66416,6.61038,23.6085,5.98,-1.31,6.121805289,28.70416,5.21038,29.17322164,22.66416,6.61038,23.6085,6.04,-1.4,6.200129031
06/09/2019 17:00,25.64104,5.27572,26.17816177,21.55104,6.28572,22.449,4.09,-1.01,4.21286126,25.68104,5.19572,26.20136107,21.55104,6.28572,22.449,4.13,-1.09,4.271416627
06/09/2019 17:30,12.95904,3.96472,13.55196378,15.47904,4.51472,16.124,-2.52,-0.55,2.579321616,12.93904,3.90472,13.51538362,15.47904,4.51472,16.124,-2.54,-0.61,2.612221277
06/09/2019 18:00,8.79152,3.48336,9.456459211,13.45152,3.92336,14.012,-4.66,-0.44,4.680726439,8.74152,3.44336,9.395259443,13.45152,3.92336,14.012,-4.71,-0.48,4.734395421
06/09/2019 18:30,1.61632,5.92226,6.138864215,9.91632,2.89226,10.3295,-8.3,3.03,8.835773877,1.36632,0.59226,1.489161593,9.91632,2.89226,10.3295,-8.55,-2.3,8.853953919
06/09/2019 19:00,-1.62576,2.12832,2.678216123,8.39424,2.44832,8.744,-10.02,-0.32,10.02510848,-1.72576,2.11832,2.732311695,8.39424,2.44832,8.744,-10.12,-0.33,10.12537901
06/09/2019 19:30,-4.37496,2.04022,4.827294548,6.99504,2.04022,7.2865,-11.37,0,11.37,-4.49496,2.04022,4.936310672,6.99504,2.04022,7.2865,-11.49,0,11.49
06/09/2019 20:00,-5.67512,2.19934,6.086385089,6.37488,1.85934,6.6405,-12.05,0.34,12.05479573,-5.79512,2.19934,6.198428208,6.37488,1.85934,6.6405,-12.17,0.34,12.17474846
06/09/2019 20:30,-5.20136,2.43752,5.74418398,6.84864,1.99752,7.134,-12.05,0.44,12.05803052,-5.32136,2.08752,5.716171096,6.84864,1.99752,7.134,-12.17,0.09,12.17033278
06/09/2019 21:00,-5.47072,5.11854,7.491877538,6.50928,1.89854,6.7805,-11.98,3.22,12.40519246,-5.78072,-1.17146,5.898223652,6.50928,1.89854,6.7805,-12.29,-3.07,12.66763593
06/09/2019 21:30,-3.85968,2.49676,4.596840241,7.12032,2.07676,7.417,-10.98,0.42,10.98802985,-3.95968,2.49676,4.681119118,7.12032,2.07676,7.417,-11.08,0.42,11.08795743
06/09/2019 22:00,-4.82832,2.17924,5.297335274,6.03168,1.75924,6.283,-10.86,0.42,10.86811851,-4.92832,2.14924,5.376576104,6.03168,1.75924,6.283,-10.96,0.39,10.96693667
06/09/2019 22:30,-5.06528,2.23096,5.534821045,5.45472,1.59096,5.682,-10.52,0.64,10.5394497,-5.18528,2.08096,5.587264375,5.45472,1.59096,5.682,-10.64,0.49,10.65127692
06/09/2019 23:00,-5.0296,2.1847,5.483592823,5.0904,1.4847,5.3025,-10.12,0.7,10.1441806,-5.1296,2.1147,5.548400873,5.0904,1.4847,5.3025,-10.22,0.63,10.2393994
06/09/2019 23:30,-4.62952,2.11264,5.088782094,4.98048,1.45264,5.188,-9.61,0.66,9.63263723,-4.72952,2.05264,5.155743438,4.98048,1.45264,5.188,-9.71,0.6,9.728519929
07/09/2019 00:00,-3.68704,2.50878,4.45962342,5.17296,1.50878,5.3885,-8.86,1,8.916254819,-3.82704,1.93878,4.290116904,5.17296,1.50878,5.3885,-9,0.43,9.010266367
07/09/2019 00:30,-2.40248,2.46636,3.443086087,5.74752,1.67636,5.987,-8.15,0.79,8.188198825,-2.48248,2.40636,3.457350922,5.74752,1.67636,5.987,-8.23,0.73,8.262312025
07/09/2019 01:00,-2.87816,2.49762,3.810762476,5.27184,1.53762,5.4915,-8.15,0.96,8.206345106,-3.00816,2.43762,3.871823582,5.27184,1.53762,5.4915,-8.28,0.9,8.328769417
07/09/2019 01:30,-2.92664,2.61348,3.923709903,5.22336,1.52348,5.441,-8.15,1.09,8.222566509,-3.05664,2.56348,3.989295401,5.22336,1.52348,5.441,-8.28,1.04,8.345058418
07/09/2019 02:00,-2.72384,2.67888,3.820432227,5.27616,1.53888,5.496,-8,1.14,8.08081679,-2.80384,2.61888,3.836671891,5.27616,1.53888,5.496,-8.08,1.08,8.151858684
07/09/2019 02:30,-2.13424,2.66918,3.417528676,5.34576,1.55918,5.5685,-7.48,1.11,7.561911134,-2.21424,2.63918,3.445015218,5.34576,1.55918,5.5685,-7.56,1.08,7.636753237
07/09/2019 03:00,-1.71864,2.73498,3.230145361,5.57136,1.62498,5.8035,-7.29,1.11,7.374021969,-1.79864,2.65498,3.206871474,5.57136,1.62498,5.8035,-7.37,1.03,7.441626166
07/09/2019 03:30,-1.27784,2.71938,3.004646843,5.79216,1.68938,6.0335,-7.07,1.03,7.14463435,-1.35784,2.65938,2.985972446,5.79216,1.68938,6.0335,-7.15,0.97,7.215497211
07/09/2019 04:00,-1.55976,2.78632,3.193184993,5.61024,1.63632,5.844,-7.17,1.15,7.261638933,-1.62976,2.41632,2.914570294,5.61024,1.63632,5.844,-7.24,0.78,7.281895358
07/09/2019 04:30,-1.52,2.66,3.063657944,5.52,1.61,5.75,-7.04,1.05,7.117871873,-1.6,2.62,3.069918566,5.52,1.61,5.75,-7.12,1.01,7.191279441
07/09/2019 05:00,-1.11928,3.00896,3.210393745,5.55072,1.61896,5.782,-6.67,1.39,6.813295825,-1.18928,2.95896,3.189017278,5.55072,1.61896,5.782,-6.74,1.34,6.871913853
07/09/2019 05:30,-1.04936,3.08602,3.25955148,5.54064,1.61602,5.7715,-6.59,1.47,6.751962678,-1.11936,3.04602,3.245181759,5.54064,1.61602,5.7715,-6.66,1.43,6.811791248
07/09/2019 06:00,-1.95744,2.71408,3.346311641,5.36256,1.56408,5.586,-7.32,1.15,7.409784072,-2.03744,2.66408,3.353875967,5.36256,1.56408,5.586,-7.4,1.1,7.481310046
07/09/2019 06:30,-2.46224,2.54768,3.543063533,5.23776,1.52768,5.456,-7.7,1.02,7.767264641,-2.55224,2.49768,3.571041081,5.23776,1.52768,5.456,-7.79,0.97,7.850159234
07/09/2019 07:00,-2.00144,2.30208,3.05046462,5.69856,1.66208,5.936,-7.7,0.64,7.726551624,-2.09144,2.24208,3.066112196,5.69856,1.66208,5.936,-7.79,0.58,7.811561944
07/09/2019 07:30,-0.86488,3.81316,3.910013632,6.52512,1.90316,6.797,-7.39,1.91,7.632836956,-1.14488,0.74316,1.364931134,6.52512,1.90316,6.797,-7.67,-1.16,7.757222441
07/09/2019 08:00,4.31304,6.10172,7.472168427,9.26304,2.70172,9.649,-4.95,3.4,6.005206075,3.81304,-0.32828,3.827145385,9.26304,2.70172,9.649,-5.45,-3.03,6.235655539
07/09/2019 08:30,7.3308,5.4519,9.135854763,11.3208,3.3019,11.7925,-3.99,2.15,4.532394511,6.9808,0.6619,7.012109543,11.3208,3.3019,11.7925,-4.34,-2.64,5.079881888
07/09/2019 09:00,17.93424,4.26082,18.43343569,16.73424,4.88082,17.4315,1.2,-0.62,1.35070352,17.94424,4.19082,18.42711918,16.73424,4.88082,17.4315,1.21,-0.69,1.392910622
07/09/2019 09:30,20.91032,4.85676,21.46694203,18.64032,5.43676,19.417,2.27,-0.58,2.342925522,20.93032,4.79676,21.47294115,18.64032,5.43676,19.417,2.29,-0.64,2.377751038
07/09/2019 10:00,11.68144,3.58542,12.21929937,14.28144,4.16542,14.8765,-2.6,-0.58,2.663906905,11.65144,3.49542,12.16445704,14.28144,4.16542,14.8765,-2.63,-0.67,2.714000737
07/09/2019 10:30,3.74072,2.01896,4.250786468,8.91072,2.59896,9.282,-5.17,-0.58,5.202432124,3.69072,1.96896,4.18308709,8.91072,2.59896,9.282,-5.22,-0.63,5.257879801
07/09/2019 11:00,0.91064,2.11852,2.305947137,7.64064,2.22852,7.959,-6.73,-0.11,6.7308989,0.79064,1.24852,1.477807092,7.64064,2.22852,7.959,-6.85,-0.98,6.919747105
07/09/2019 11:30,2.15312,1.54466,2.649886837,8.55312,2.49466,8.9095,-6.4,-0.95,6.470123646,2.08312,1.41466,2.5180651,8.55312,2.49466,8.9095,-6.47,-1.08,6.559519799
07/09/2019 12:00,3.31456,4.27508,5.409493229,9.27456,2.70508,9.661,-5.96,1.57,6.163318911,2.91456,-0.70492,2.998595038,9.27456,2.70508,9.661,-6.36,-3.41,7.216488066
07/09/2019 12:30,9.90944,3.05692,10.37023438,12.70944,3.70692,13.239,-2.8,-0.65,2.87445647,9.90944,2.97692,10.34693451,12.70944,3.70692,13.239,-2.8,-0.73,2.893596378
07/09/2019 13:00,18.46448,4.05964,18.90549387,16.52448,4.81964,17.213,1.94,-0.76,2.083554655,18.46448,3.45964,18.78579598,16.52448,4.81964,17.213,1.94,-1.36,2.369219281
07/09/2019 13:30,12.81112,3.44116,13.26523192,14.30112,4.17116,14.897,-1.49,-0.73,1.659216683,12.80112,3.37116,13.23757504,14.30112,4.17116,14.897,-1.5,-0.8,1.7
07/09/2019 14:00,12.78368,3.20774,13.17998749,13.84368,4.03774,14.4205,-1.06,-0.83,1.346291202,12.76368,3.26774,13.17534257,13.84368,4.03774,14.4205,-1.08,-0.77,1.326386067
07/09/2019 14:30,21.87296,4.22878,22.27799272,17.89296,5.21878,18.6385,3.98,-0.99,4.101280288,21.89296,4.16878,22.28632819,17.89296,5.21878,18.6385,4,-1.05,4.135516896
07/09/2019 15:00,17.27008,3.73544,17.66944185,15.79008,4.60544,16.448,1.48,-0.87,1.716770223,17.28008,3.70544,17.67290158,15.79008,4.60544,16.448,1.49,-0.9,1.740718243
07/09/2019 15:30,22.67456,4.18008,23.05664199,18.51456,5.40008,19.286,4.16,-1.22,4.335204724,22.71456,4.17008,23.09417249,18.51456,5.40008,19.286,4.2,-1.23,4.376402632
07/09/2019 16:00,13.58768,3.40974,14.00897479,13.50768,3.93974,14.0705,0.08,-0.53,0.536003731,13.58768,3.38974,14.00412029,13.50768,3.93974,14.0705,0.08,-0.55,0.555787729
07/09/2019 16:30,15.20616,3.75638,15.66325932,14.69616,4.28638,15.3085,0.51,-0.53,0.735527022,15.20616,3.61638,15.63027531,14.69616,4.28638,15.3085,0.51,-0.67,0.842021377
07/09/2019 17:00,1.9532,2.8376,3.444846005,8.3232,2.4276,8.67,-6.37,0.41,6.383181025,1.8832,2.7876,3.364098096,8.3232,2.4276,8.67,-6.44,0.36,6.450054263
07/09/2019 17:30,2.83728,3.07504,4.18402065,9.13728,2.66504,9.518,-6.3,0.41,6.313327174,2.76728,3.02504,4.099842143,9.13728,2.66504,9.518,-6.37,0.36,6.380164575
07/09/2019 18:00,9.08488,4.17434,9.998007754,12.73488,3.71434,13.2655,-3.65,0.46,3.67887211,9.03488,4.13434,9.93588566,12.73488,3.71434,13.2655,-3.7,0.42,3.723761539
07/09/2019 18:30,4.12752,3.70136,5.544049711,10.42752,3.04136,10.862,-6.3,0.66,6.33447709,4.06752,3.64136,5.459324281,10.42752,3.04136,10.862,-6.36,0.6,6.388239194
07/09/2019 19:00,-1.26472,3.05154,3.303242808,7.68528,2.24154,8.0055,-8.95,0.81,8.986578882,-1.36472,2.99154,3.288125948,7.68528,2.24154,8.0055,-9.05,0.75,9.081024171
07/09/2019 19:30,-4.64424,2.66168,5.352896935,6.00576,1.75168,6.256,-10.65,0.91,10.68880723,-4.74424,2.60168,5.41078109,6.00576,1.75168,6.256,-10.75,0.85,10.78355229
07/09/2019 20:00,-5.6328,2.6246,6.214254662,5.4672,1.5946,5.695,-11.1,1.03,11.14768586,-5.7528,2.5746,6.302640161,5.4672,1.5946,5.695,-11.22,0.98,11.26271726
07/09/2019 20:30,-6.36672,2.65804,6.89929708,5.27328,1.53804,5.493,-11.64,1.12,11.69375902,-6.48672,2.59804,6.987656846,5.27328,1.53804,5.493,-11.76,1.06,11.80767547
07/09/2019 21:00,-5.5056,2.7517,6.154956072,5.5944,1.6317,5.8275,-11.1,1.12,11.15636141,-5.6156,2.6917,6.227376032,5.5944,1.6317,5.8275,-11.21,1.06,11.26000444
07/09/2019 21:30,-5.45296,2.60872,6.044848451,5.44704,1.58872,5.674,-10.9,1.02,10.94762075,-5.56296,2.55872,6.12319949,5.44704,1.58872,5.674,-11.01,0.97,11.05264674
07/09/2019 22:00,-6.52176,2.21032,6.886135927,4.45824,1.30032,4.644,-10.98,0.91,11.01764494,-6.63176,2.15032,6.971665282,4.45824,1.30032,4.644,-11.09,0.85,11.12252669
07/09/2019 22:30,-5.89,2.345,6.339647072,4.44,1.295,4.625,-10.33,1.05,10.38322686,-5.99,2.295,6.414602482,4.44,1.295,4.625,-10.43,1,10.47782897
07/09/2019 23:00,-5.22432,2.46124,5.775051671,4.49568,1.31124,4.683,-9.72,1.15,9.787793418,-5.32432,2.41124,5.844866277,4.49568,1.31124,4.683,-9.82,1.1,9.881416902
07/09/2019 23:30,-4.69936,2.55102,5.347119547,4.46064,1.30102,4.6465,-9.16,1.25,9.244895889,-4.78936,2.50102,5.403061193,4.46064,1.30102,4.6465,-9.25,1.2,9.327513066
08/09/2019 00:00,-3.9224,3.1368,5.022423319,4.6176,1.3468,4.81,-8.54,1.79,8.725577345,-4.0824,2.2068,4.640684863,4.6176,1.3468,4.81,-8.7,0.86,8.742402416
08/09/2019 00:30,-2.96384,3.56138,4.633333039,4.73616,1.38138,4.9335,-7.7,2.18,8.002649561,-3.16384,2.12138,3.809217328,4.73616,1.38138,4.9335,-7.9,0.74,7.934582535
08/09/2019 01:00,-2.24128,2.95046,3.705205831,4.93872,1.44046,5.1445,-7.18,1.51,7.337063445,-2.33128,2.91046,3.729027199,4.93872,1.44046,5.1445,-7.27,1.47,7.417128825
08/09/2019 01:30,-2.31176,2.87032,3.685508269,4.93824,1.44032,5.144,-7.25,1.43,7.389681996,-2.39176,2.81032,3.690313591,4.93824,1.44032,5.144,-7.33,1.37,7.456929663
08/09/2019 02:00,-2.36072,2.73604,3.613711914,4.88928,1.42604,5.093,-7.25,1.31,7.36740117,-2.44072,2.68604,3.629314674,4.88928,1.42604,5.093,-7.33,1.26,7.437506303
08/09/2019 02:30,-2.16112,2.81134,3.545993831,4.83888,1.41134,5.0405,-7,1.4,7.138627319,-2.23112,2.76134,3.55005564,4.83888,1.41134,5.0405,-7.07,1.35,7.197735755
08/09/2019 03:00,-1.68272,2.99254,3.433197089,4.87728,1.42254,5.0805,-6.56,1.57,6.745257593,-1.75272,2.94254,3.424991832,4.87728,1.42254,5.0805,-6.63,1.52,6.802007057
08/09/2019 03:30,-2.0676,2.9357,3.590724753,4.6824,1.3657,4.8775,-6.75,1.57,6.930180373,-2.1476,2.8857,3.597144736,4.6824,1.3657,4.8775,-6.83,1.52,6.997092253
08/09/2019 04:00,-2.15976,2.83882,3.56699625,4.59024,1.33882,4.7815,-6.75,1.5,6.914658343,-2.23976,2.78882,3.57687599,4.59024,1.33882,4.7815,-6.83,1.45,6.982220277
08/09/2019 04:30,-2.02344,2.98358,3.605004723,4.60656,1.34358,4.7985,-6.63,1.64,6.829824302,-2.09344,2.93358,3.603939879,4.60656,1.34358,4.7985,-6.7,1.59,6.886080162
08/09/2019 05:00,-1.988,2.8185,3.449070346,4.692,1.3685,4.8875,-6.68,1.45,6.835561425,-2.058,2.7685,3.449631321,4.692,1.3685,4.8875,-6.75,1.4,6.893656504
08/09/2019 05:30,-2.36472,2.89654,3.739230489,4.44528,1.29654,4.6305,-6.81,1.6,6.995434225,-2.43472,2.84654,3.74575112,4.44528,1.29654,4.6305,-6.88,1.55,7.052439294
08/09/2019 06:00,-2.82072,3.31104,4.349649089,4.28928,1.25104,4.468,-7.11,2.06,7.402411769,-2.97072,2.21104,3.703224973,4.28928,1.25104,4.468,-7.26,0.96,7.323196024
08/09/2019 06:30,-3.97576,2.90082,4.921526618,4.01424,1.17082,4.1815,-7.99,1.73,8.175145259,-4.13576,1.61082,4.438383923,4.01424,1.17082,4.1815,-8.15,0.44,8.161868659
08/09/2019 07:00,-3.42216,2.94062,4.512031145,4.28784,1.25062,4.4665,-7.71,1.69,7.893047574,-3.54216,1.94062,4.038923551,4.28784,1.25062,4.4665,-7.83,0.69,7.860343504
08/09/2019 07:30,-2.63208,2.53106,3.651590044,5.07792,1.48106,5.2895,-7.71,1.05,7.781169578,-2.75208,2.36106,3.626092753,5.07792,1.48106,5.2895,-7.83,0.88,7.879295654
08/09/2019 08:00,-0.41632,2.84524,2.875536993,6.46368,1.88524,6.733,-6.88,0.96,6.946653871,-0.49632,2.76524,2.80942802,6.46368,1.88524,6.733,-6.96,0.88,7.015411606
08/09/2019 08:30,3.68336,3.36598,4.989685586,9.00336,2.62598,9.3785,-5.32,0.74,5.371219601,3.61336,3.30598,4.89753757,9.00336,2.62598,9.3785,-5.39,0.68,5.432724915
08/09/2019 09:00,11.58232,4.38526,12.38469385,13.25232,3.86526,13.8045,-1.67,0.52,1.749085475,11.55232,4.33526,12.33898605,13.25232,3.86526,13.8045,-1.7,0.47,1.763774362
08/09/2019 09:30,20.69464,5.64052,21.44955922,17.86464,5.21052,18.609,2.83,0.43,2.862481441,20.73464,4.88052,21.30128567,17.86464,5.21052,18.609,2.87,-0.33,2.888909829
08/09/2019 10:00,27.95576,6.09918,28.61336251,21.66576,6.31918,22.5685,6.29,-0.22,6.293846201,27.96576,4.82918,28.37965313,21.66576,6.31918,22.5685,6.3,-1.49,6.473801047
08/09/2019 10:30,34.32096,8.98278,35.47701554,24.90096,7.26278,25.9385,9.42,1.72,9.57574018,34.17096,2.73278,34.28006117,24.90096,7.26278,25.9385,9.27,-4.53,10.31764508
08/09/2019 11:00,38.70136,9.33748,39.811855,27.11136,7.90748,28.241,11.59,1.43,11.67788508,38.59136,3.05748,38.71228811,27.11136,7.90748,28.241,11.48,-4.85,12.46245963
08/09/2019 11:30,40.45312,9.58966,41.57422876,28.11312,8.19966,29.2845,12.34,1.39,12.4180393,40.35312,2.72966,40.44533765,28.11312,8.19966,29.2845,12.24,-5.47,13.40665879
08/09/2019 12:00,44.20376,9.88318,45.29513931,30.11376,8.78318,31.3685,14.09,1.1,14.13287303,44.15376,2.98318,44.25442221,30.11376,8.78318,31.3685,14.04,-5.8,15.19083934
08/09/2019 12:30,36.08088,9.22984,37.24271537,26.33088,7.67984,27.428,9.75,1.55,9.872436376,35.92088,2.31984,35.99571193,26.33088,7.67984,27.428,9.59,-5.36,10.9862505
08/09/2019 13:00,41.32112,9.46366,42.39098747,29.12112,8.49366,30.3345,12.2,0.97,12.23850073,41.23112,2.58366,41.31199046,29.12112,8.49366,30.3345,12.11,-5.91,13.47516976
08/09/2019 13:30,37.49408,9.36494,38.64593298,27.27408,7.95494,28.4105,10.22,1.41,10.31680668,37.35408,2.46494,37.43532051,27.27408,7.95494,28.4105,10.08,-5.49,11.47808782
08/09/2019 14:00,33.79856,9.09458,35.00077204,25.31856,7.38458,26.3735,8.48,1.71,8.650693614,33.60856,2.57458,33.70702846,25.31856,7.38458,26.3735,8.29,-4.81,9.584372697
08/09/2019 14:30,40.13144,9.25292,41.1843296,28.26144,8.24292,29.439,11.87,1.01,11.91289218,40.02144,3.24292,40.15261125,28.26144,8.24292,29.439,11.76,-5,12.77879494
08/09/2019 15:00,27.28512,6.82316,28.12531397,21.16512,6.17316,22.047,6.12,0.65,6.154421175,27.21512,3.44316,27.43206349,21.16512,6.17316,22.047,6.05,-2.73,6.637424199
08/09/2019 15:30,32.35672,5.74446,32.86268628,23.70672,6.91446,24.6945,8.65,-1.17,8.728768527,32.43672,5.68446,32.93104751,23.70672,6.91446,24.6945,8.73,-1.23,8.816223681
08/09/2019 16:00,22.6672,5.0246,23.21741934,19.1472,5.5846,19.945,3.52,-0.56,3.564267106,22.6872,4.9946,23.23047724,19.1472,5.5846,19.945,3.54,-0.59,3.588829893
08/09/2019 16:30,5.87152,3.83336,7.012089275,11.29152,3.29336,11.762,-5.42,0.54,5.446833943,5.81152,3.80336,6.945452613,11.29152,3.29336,11.762,-5.48,0.51,5.503680587
08/09/2019 17:00,0.03952,2.97986,2.980122053,8.15952,2.37986,8.4995,-8.12,0.6,8.142137312,-0.04048,2.91986,2.920140587,8.15952,2.37986,8.4995,-8.2,0.54,8.217761252
08/09/2019 17:30,2.10064,3.26102,3.879038521,9.26064,2.70102,9.6465,-7.16,0.56,7.181866053,2.02064,3.20102,3.785434592,9.26064,2.70102,9.6465,-7.24,0.5,7.257244656
08/09/2019 18:00,3.04496,3.54228,4.67113787,9.98496,2.91228,10.401,-6.94,0.63,6.968536432,2.97496,3.48228,4.580028493,9.98496,2.91228,10.401,-7.01,0.57,7.033135858
08/09/2019 18:30,-1.92824,2.92718,3.505209302,7.60176,2.21718,7.9185,-9.53,0.71,9.55641146,-2.02824,2.86718,3.512047643,7.60176,2.21718,7.9185,-9.63,0.65,9.651911728
08/09/2019 19:00,-6.26696,2.39922,6.710517435,5.48304,1.59922,5.7115,-11.75,0.8,11.77720255,-6.39696,2.33922,6.811244193,5.48304,1.59922,5.7115,-11.88,0.74,11.90302483
08/09/2019 19:30,-7.38072,2.44354,7.774697129,4.94928,1.44354,5.1555,-12.33,1,12.37048503,-7.51072,2.38354,7.879858999,4.94928,1.44354,5.1555,-12.46,0.94,12.49540716
08/09/2019 20:00,-7.37712,2.52834,7.798358972,4.86288,1.41834,5.0655,-12.24,1.11,12.29022783,-7.49712,2.46834,7.893003905,4.86288,1.41834,5.0655,-12.36,1.05,12.40451934
08/09/2019 20:30,-7.82144,2.46708,8.201305225,4.85856,1.41708,5.061,-12.68,1.05,12.7233997,-7.95144,2.41708,8.310696349,4.85856,1.41708,5.061,-12.81,1,12.84897272
08/09/2019 21:00,-7.42928,2.35646,7.794042921,4.89072,1.42646,5.0945,-12.32,0.93,12.3550516,-7.54928,2.29646,7.890840073,4.89072,1.42646,5.0945,-12.44,0.87,12.47038492
08/09/2019 21:30,-7.85976,2.15882,8.150848487,4.11024,1.19882,4.2815,-11.97,0.96,12.00843454,-7.98976,2.09882,8.260829877,4.11024,1.19882,4.2815,-12.1,0.9,12.13342491
08/09/2019 22:00,-6.88104,2.34928,7.271026613,4.00896,1.16928,4.176,-10.89,1.18,10.95374365,-6.99104,2.28928,7.35631995,4.00896,1.16928,4.176,-11,1.12,11.05687117
08/09/2019 22:30,-6.37864,2.28748,6.776401184,4.07136,1.18748,4.241,-10.45,1.1,10.50773525,-6.48864,2.22748,6.860329161,4.07136,1.18748,4.241,-10.56,1.04,10.61108854
08/09/2019 23:00,-5.59464,2.29448,6.046869868,4.09536,1.19448,4.266,-9.69,1.1,9.752235641,-5.69464,2.23448,6.117338114,4.09536,1.19448,4.266,-9.79,1.04,9.845085068
08/09/2019 23:30,-4.82592,2.35744,5.370942859,4.17408,1.21744,4.348,-9,1.14,9.071912698,-4.91592,2.30744,5.430520122,4.17408,1.21744,4.348,-9.09,1.09,9.155118787
09/09/2019 00:00,-4.168,3.1985,5.253820158,4.212,1.2285,4.3875,-8.38,1.97,8.608443529,-4.348,1.8385,4.720718828,4.212,1.2285,4.3875,-8.56,0.61,8.581707289
09/09/2019 00:30,-3.60768,5.94026,6.949967183,4.25232,1.24026,4.4295,-7.86,4.7,9.158034724,-4.19768,-0.83974,4.280850459,4.25232,1.24026,4.4295,-8.45,-2.08,8.702235345
09/09/2019 01:00,-3.33088,6.00516,6.86707421,4.26912,1.24516,4.447,-7.6,4.76,8.967586074,-3.91088,-0.76484,3.984967076,4.26912,1.24516,4.447,-8.18,-2.01,8.423330695
09/09/2019 01:30,-2.95496,5.34022,6.103256364,4.35504,1.27022,4.5365,-7.31,4.07,8.366660027,-3.43496,-0.04978,3.435320691,4.35504,1.27022,4.5365,-7.79,-1.32,7.901044235
09/09/2019 02:00,-2.40928,2.91646,3.782904843,4.65072,1.35646,4.8445,-7.06,1.56,7.230297366,-2.48928,2.85646,3.788915234,4.65072,1.35646,4.8445,-7.14,1.5,7.295861841
09/09/2019 02:30,-2.34232,4.82474,5.363261978,4.50768,1.31474,4.6955,-6.85,3.51,7.696921463,-2.73232,0.58474,2.794189229,4.50768,1.31474,4.6955,-7.24,-0.73,7.276709421
09/09/2019 03:00,-1.53624,6.11818,6.308102714,4.79376,1.39818,4.9935,-6.33,4.72,7.896030648,-2.07624,-0.58182,2.156220548,4.79376,1.39818,4.9935,-6.87,-1.98,7.149636354
09/09/2019 03:30,-1.66288,5.66916,5.908006855,4.79712,1.39916,4.997,-6.46,4.27,7.743674838,-2.18288,-0.39084,2.217593516,4.79712,1.39916,4.997,-6.98,-1.79,7.205865666
09/09/2019 04:00,-2.2692,5.7594,6.190311543,4.4208,1.2894,4.605,-6.69,4.47,8.045930648,-2.8192,-0.7206,2.909837281,4.4208,1.2894,4.605,-7.24,-2.01,7.513833908
09/09/2019 04:30,-1.44376,6.05932,6.228948691,4.86624,1.41932,5.069,-6.31,4.64,7.832349584,-1.99376,-0.59068,2.079418621,4.86624,1.41932,5.069,-6.86,-2.01,7.148405417
09/09/2019 05:00,-1.6316,5.5887,5.822000193,4.8984,1.4287,5.1025,-6.53,4.16,7.742512512,-2.1516,-0.2413,2.165088509,4.8984,1.4287,5.1025,-7.05,-1.67,7.245094892
09/09/2019 05:30,-2.54944,5.93558,6.459934539,4.51056,1.31558,4.6985,-7.06,4.62,8.437298146,-3.10944,-0.65442,3.177559228,4.51056,1.31558,4.6985,-7.62,-1.97,7.870533654
09/09/2019 06:00,-3.49304,4.71328,5.866543855,4.53696,1.32328,4.726,-8.03,3.39,8.716249193,-3.93304,-0.14672,3.935775705,4.53696,1.32328,4.726,-8.47,-1.47,8.596615613
09/09/2019 06:30,-6.0496,2.1722,6.427761119,3.9504,1.1522,4.115,-10,1.02,10.0518854,-6.2296,1.2822,6.360184982,3.9504,1.1522,4.115,-10.18,0.13,10.18083003
09/09/2019 07:00,-7.69664,2.96348,8.247453001,3.54336,1.03348,3.691,-11.24,1.93,11.40449473,-7.87664,-0.18652,7.878848101,3.54336,1.03348,3.691,-11.42,-1.22,11.4849815
