Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2019 07:30,-8.30576,0.82082,8.346220381,4.01424,1.17082,4.1815,-12.32,-0.35,12.32497059,-8.42576,0.78082,8.461862174,4.01424,1.17082,4.1815,-12.44,-0.39,12.44611184
09/09/2019 08:00,-5.37568,1.64376,5.621377269,5.94432,1.73376,6.192,-11.32,-0.09,11.32035777,-5.58568,-0.11624,5.586889367,5.94432,1.73376,6.192,-11.53,-1.85,11.67747404
09/09/2019 08:30,-4.16648,2.04436,4.641008877,6.80352,1.98436,7.087,-10.97,0.06,10.97016408,-4.41648,-0.01564,4.416507693,6.80352,1.98436,7.087,-11.22,-2,11.39685922
09/09/2019 09:00,-4.15264,4.07298,5.816664426,6.86736,2.00298,7.1535,-11.02,2.07,11.21272937,-4.74264,-2.14702,5.205989728,6.86736,2.00298,7.1535,-11.61,-4.15,12.3294201
09/09/2019 09:30,-2.80936,1.05352,3.000401306,8.00064,2.33352,8.334,-10.81,-1.28,10.8855179,-2.84936,1.85352,3.399174723,8.00064,2.33352,8.334,-10.85,-0.48,10.86061232
09/09/2019 10:00,-2.7148,1.4311,3.068906361,8.0952,2.3611,8.4325,-10.81,-0.93,10.84993088,-2.8248,1.3511,3.131288273,8.0952,2.3611,8.4325,-10.92,-1.01,10.96660841
09/09/2019 10:30,-1.04736,1.81452,2.095100427,9.03264,2.63452,9.409,-10.08,-0.82,10.11329818,-1.13736,1.73452,2.074161855,9.03264,2.63452,9.409,-10.17,-0.9,10.20974534
09/09/2019 11:00,-2.86296,2.73122,3.956779328,8.26704,2.41122,8.6115,-11.13,0.32,11.13459923,-3.18296,0.10122,3.184569021,8.26704,2.41122,8.6115,-11.45,-2.31,11.68069347
09/09/2019 11:30,-3.30872,1.01704,3.461502333,8.32128,2.42704,8.668,-11.63,-1.41,11.71516112,-3.41872,0.91704,3.539577489,8.32128,2.42704,8.668,-11.74,-1.51,11.83670985
09/09/2019 12:00,0.99104,1.68572,1.955457031,10.27104,2.99572,10.699,-9.28,-1.31,9.372006189,0.90104,1.59572,1.832537967,10.27104,2.99572,10.699,-9.37,-1.4,9.474011822
09/09/2019 12:30,8.69928,2.75354,9.124661914,14.06928,4.10354,14.6555,-5.37,-1.35,5.5370931,8.64928,2.65354,9.047171881,14.06928,4.10354,14.6555,-5.42,-1.45,5.610606028
09/09/2019 13:00,10.64736,3.08048,11.08402598,15.08736,4.40048,15.716,-4.44,-1.32,4.632062176,10.59736,2.99048,11.01122198,15.08736,4.40048,15.716,-4.49,-1.41,4.706187417
09/09/2019 13:30,11.34808,3.43194,11.85567931,15.29808,4.46194,15.9355,-3.95,-1.03,4.082082802,11.26808,2.81194,11.61363997,15.29808,4.46194,15.9355,-4.03,-1.65,4.354698612
09/09/2019 14:00,11.35104,5.87822,12.7827845,14.77104,4.30822,15.3865,-3.42,1.57,3.763150276,10.95104,0.33822,10.95626167,14.77104,4.30822,15.3865,-3.82,-3.97,5.509382906
09/09/2019 14:30,11.23344,3.49392,11.76425311,14.65344,4.27392,15.264,-3.42,-0.78,3.507819836,11.18344,3.59392,11.74672683,14.65344,4.27392,15.264,-3.47,-0.68,3.536000566
09/09/2019 15:00,5.46272,2.72496,6.104647148,11.50272,3.35496,11.982,-6.04,-0.63,6.072767079,5.39272,2.63496,6.002036588,11.50272,3.35496,11.982,-6.11,-0.72,6.152276002
09/09/2019 15:30,1.97368,2.30774,3.036622573,9.76368,2.84774,10.1705,-7.79,-0.54,7.808693873,1.88368,2.23774,2.92501806,9.76368,2.84774,10.1705,-7.88,-0.61,7.90357514
09/09/2019 16:00,5.06088,2.97484,5.870449676,11.81088,3.44484,12.303,-6.75,-0.47,6.766343178,4.99088,2.90484,5.774684286,11.81088,3.44484,12.303,-6.82,-0.54,6.841344897
09/09/2019 16:30,3.82016,2.93338,4.816465577,11.36016,3.31338,11.8335,-7.54,-0.38,7.549569524,3.75016,2.87338,4.724406063,11.36016,3.31338,11.8335,-7.61,-0.44,7.622709492
09/09/2019 17:00,-0.20072,2.49354,2.501605534,9.74928,2.84354,10.1555,-9.95,-0.35,9.956153876,-0.30072,2.53354,2.551324646,9.74928,2.84354,10.1555,-10.05,-0.31,10.05477996
09/09/2019 17:30,-5.35824,1.79718,5.651600822,7.36176,2.14718,7.6685,-12.72,-0.35,12.72481434,-5.48824,1.79718,5.775000801,7.36176,2.14718,7.6685,-12.85,-0.35,12.85476565
09/09/2019 18:00,-6.48536,1.67052,6.697053934,6.82464,1.99052,7.109,-13.31,-0.32,13.31384618,-6.61536,1.67052,6.823021691,6.82464,1.99052,7.109,-13.44,-0.32,13.44380898
09/09/2019 18:30,-7.1504,2.1703,7.472511107,6.3096,1.8403,6.5725,-13.46,0.33,13.46404471,-7.2804,2.1703,7.597001135,6.3096,1.8403,6.5725,-13.59,0.33,13.59400603
09/09/2019 19:00,-7.98696,2.08172,8.253792353,5.90304,1.72172,6.149,-13.89,0.36,13.89466444,-8.12696,2.05172,8.381946898,5.90304,1.72172,6.149,-14.03,0.33,14.03388043
09/09/2019 19:30,-8.8224,4.6093,9.953913213,5.2776,1.5393,5.4975,-14.1,3.07,14.4303465,-9.4324,-0.7607,9.463024583,5.2776,1.5393,5.4975,-14.71,-2.3,14.88872392
09/09/2019 20:00,-9.68064,2.02148,9.889447517,5.07936,1.48148,5.291,-14.76,0.54,14.76987475,-9.83064,1.96148,10.02441453,5.07936,1.48148,5.291,-14.91,0.48,14.91772436
09/09/2019 20:30,-9.69896,1.99072,9.901151004,5.11104,1.49072,5.324,-14.81,0.5,14.81843784,-9.85896,1.93072,10.04623173,5.11104,1.49072,5.324,-14.97,0.44,14.97646487
09/09/2019 21:00,-9.48592,1.90244,9.674810396,5.01408,1.46244,5.223,-14.5,0.44,14.50667433,-9.63592,1.90244,9.821926094,5.01408,1.46244,5.223,-14.65,0.44,14.65660602
09/09/2019 21:30,-10.13912,1.56984,10.25992943,4.25088,1.23984,4.428,-14.39,0.33,14.39378338,-10.27912,1.55984,10.39679801,4.25088,1.23984,4.428,-14.53,0.32,14.53352332
09/09/2019 22:00,-9.55504,1.50978,9.673583878,4.04496,1.17978,4.2135,-13.6,0.33,13.60400309,-9.68504,1.57978,9.813037483,4.04496,1.17978,4.2135,-13.73,0.4,13.73582542
09/09/2019 22:30,-8.40408,1.83756,8.602626773,4.10592,1.19756,4.277,-12.51,0.64,12.52636021,-8.52408,1.78756,8.709495427,4.10592,1.19756,4.277,-12.63,0.59,12.64377317
09/09/2019 23:00,-7.26168,2.02576,7.53894555,4.16832,1.21576,4.342,-11.43,0.81,11.45866484,-7.37168,1.96576,7.629277712,4.16832,1.21576,4.342,-11.54,0.75,11.56434607
09/09/2019 23:30,-6.41456,2.08242,6.744112473,4.22544,1.23242,4.4015,-10.64,0.85,10.67389807,-6.53456,2.02242,6.840369657,4.22544,1.23242,4.4015,-10.76,0.79,10.78896195
10/09/2019 00:00,-5.5936,2.2327,6.022732789,4.2264,1.2327,4.4025,-9.82,1,9.870785176,-5.6936,2.1727,6.094071402,4.2264,1.2327,4.4025,-9.92,0.94,9.964436763
10/09/2019 00:30,-5.09552,3.11464,5.972043737,4.16448,1.21464,4.338,-9.26,1.9,9.452914894,-5.30552,1.58464,5.537113544,4.16448,1.21464,4.338,-9.47,0.37,9.477225332
10/09/2019 01:00,-5.14544,2.27758,5.626981735,4.17456,1.21758,4.3485,-9.32,1.06,9.380085287,-5.24544,2.21758,5.69493651,4.17456,1.21758,4.3485,-9.42,1,9.472929853
10/09/2019 01:30,-4.85536,2.36052,5.398756838,4.18464,1.22052,4.359,-9.04,1.14,9.111597006,-4.94536,2.31052,5.458487721,4.18464,1.22052,4.359,-9.13,1.09,9.194835507
10/09/2019 02:00,-4.61088,2.34766,5.174139721,4.20912,1.22766,4.3845,-8.82,1.12,8.890826733,-4.71088,2.28766,5.236962731,4.20912,1.22766,4.3845,-8.92,1.06,8.982761268
10/09/2019 02:30,-4.2832,2.4699,4.944310695,4.2168,1.2299,4.3925,-8.5,1.24,8.589970896,-4.3832,2.4099,5.002005623,4.2168,1.2299,4.3925,-8.6,1.18,8.680576018
10/09/2019 03:00,-4.21696,2.43922,4.871606085,4.28304,1.24922,4.4615,-8.5,1.19,8.582895782,-4.31696,2.38922,4.934016199,4.28304,1.24922,4.4615,-8.6,1.14,8.675229104
10/09/2019 03:30,-4.17232,2.40224,4.814458557,4.32768,1.26224,4.508,-8.5,1.14,8.576106343,-4.27232,2.34224,4.872248598,4.32768,1.26224,4.508,-8.6,1.08,8.667548673
10/09/2019 04:00,-4.25008,2.37956,4.870881419,4.24992,1.23956,4.427,-8.5,1.14,8.576106343,-4.35008,2.31956,4.929863548,4.24992,1.23956,4.427,-8.6,1.08,8.667548673
10/09/2019 04:30,-4.2032,2.4699,4.875171407,4.2168,1.2299,4.3925,-8.42,1.24,8.510816647,-4.2832,2.4199,4.919524189,4.2168,1.2299,4.3925,-8.5,1.19,8.582895782
10/09/2019 05:00,-4.60328,2.36696,5.176165221,4.20672,1.22696,4.382,-8.81,1.14,8.883450906,-4.69328,2.31696,5.234040581,4.20672,1.22696,4.382,-8.9,1.09,8.966498759
10/09/2019 05:30,-4.8028,2.2771,5.315267844,4.2072,1.2271,4.3825,-9.01,1.05,9.070975692,-4.9028,2.2271,5.384925464,4.2072,1.2271,4.3825,-9.11,1,9.164720399
10/09/2019 06:00,-5.64832,2.08924,6.022328669,4.11168,1.19924,4.283,-9.76,0.89,9.800494885,-5.75832,2.02924,6.105412697,4.11168,1.19924,4.283,-9.87,0.83,9.904837202
10/09/2019 06:30,-7.05976,3.88882,8.059970983,4.11024,1.19882,4.2815,-11.17,2.69,11.48934289,-7.34976,-0.72118,7.38505739,4.11024,1.19882,4.2815,-11.46,-1.92,11.61972461
10/09/2019 07:00,-7.89944,4.30058,8.994228185,4.15056,1.21058,4.3235,-12.05,3.09,12.43987942,-8.15944,-2.34942,8.490950209,4.15056,1.21058,4.3235,-12.31,-3.56,12.81443327
10/09/2019 07:30,-7.1172,1.5679,7.28785608,5.2728,1.5379,5.4925,-12.39,0.03,12.39003632,-7.3272,0.3479,7.335454604,5.2728,1.5379,5.4925,-12.6,-1.19,12.65606969
10/09/2019 08:00,-1.9592,1.7719,2.64160827,8.2008,2.3919,8.5425,-10.16,-0.62,10.17889974,-2.0492,1.6619,2.638395772,8.2008,2.3919,8.5425,-10.25,-0.73,10.27596224
10/09/2019 08:30,6.23688,2.42284,6.690951039,12.38688,3.61284,12.903,-6.15,-1.19,6.264072158,6.18688,2.34284,6.61561663,12.38688,3.61284,12.903,-6.2,-1.27,6.328736051
10/09/2019 09:00,11.58256,2.89908,11.93986436,15.08256,4.39908,15.711,-3.5,-1.5,3.807886553,11.55256,2.81908,11.89154551,15.08256,4.39908,15.711,-3.53,-1.58,3.867466871
10/09/2019 09:30,13.1,5.28,14.12403625,16.08,4.69,16.75,-2.98,0.59,3.037844631,12.91,0.29,12.91325675,16.08,4.69,16.75,-3.17,-4.4,5.422997326
10/09/2019 10:00,15.83192,6.15306,16.98557736,17.22192,5.02306,17.9395,-1.39,1.13,1.791368192,15.24192,-0.43694,15.24818159,17.22192,5.02306,17.9395,-1.98,-5.46,5.807925619
10/09/2019 10:30,14.33808,6.17944,15.61300794,16.55808,4.82944,17.248,-2.22,1.35,2.598249411,13.69808,-0.31056,13.70160002,16.55808,4.82944,17.248,-2.86,-5.14,5.882108466
10/09/2019 11:00,12.41856,5.93958,13.7658724,15.59856,4.54958,16.2485,-3.18,1.39,3.470518693,11.94856,-0.77042,11.97337183,15.59856,4.54958,16.2485,-3.65,-5.32,6.4517362
10/09/2019 11:30,11.40128,4.56954,12.28291014,15.22128,4.43954,15.8555,-3.82,0.13,3.822211402,11.06128,0.54954,11.07492255,15.22128,4.43954,15.8555,-4.16,-3.89,5.695410433
10/09/2019 12:00,21.646,4.653,22.14045449,20.136,5.873,20.975,1.51,-1.22,1.941262476,21.456,2.473,21.59804771,20.136,5.873,20.975,1.32,-3.4,3.647245536
10/09/2019 12:30,17.8612,3.7466,18.24991718,18.3312,5.3466,19.095,-0.47,-1.6,1.66760307,17.7512,1.9466,17.85761331,18.3312,5.3466,19.095,-0.58,-3.4,3.449115829
10/09/2019 13:00,19.168,3.7315,19.5278344,18.828,5.4915,19.6125,0.34,-1.76,1.792540097,19.108,2.6715,19.29384815,18.828,5.4915,19.6125,0.28,-2.82,2.833866616
10/09/2019 13:30,3.83192,5.34806,6.579160786,10.86192,3.16806,11.3145,-7.03,2.18,7.360251354,3.26192,-1.45194,3.570469416,10.86192,3.16806,11.3145,-7.6,-4.62,8.894065437
10/09/2019 14:00,14.88488,4.58434,15.57484593,16.09488,4.69434,16.7655,-1.21,-0.11,1.214989712,14.61488,1.15434,14.66039625,16.09488,4.69434,16.7655,-1.48,-3.54,3.836925853
10/09/2019 14:30,8.63352,2.74436,9.059204126,13.52352,3.94436,14.087,-4.89,-1.2,5.035086891,8.59352,2.66436,8.997077314,13.52352,3.94436,14.087,-4.93,-1.28,5.093456587
10/09/2019 15:00,8.45448,2.64214,8.857716176,13.34448,3.89214,13.9005,-4.89,-1.25,5.047236868,8.41448,2.55214,8.793002459,13.34448,3.89214,13.9005,-4.93,-1.34,5.108864845
10/09/2019 15:30,20.61776,3.67768,20.94319359,19.15776,5.58768,19.956,1.46,-1.91,2.404100663,20.62776,3.58768,20.93742893,19.15776,5.58768,19.956,1.47,-2,2.482116033
10/09/2019 16:00,14.51248,3.46614,14.9206636,16.51248,4.81614,17.2005,-2,-1.35,2.412985702,14.49248,3.37614,14.88053419,16.51248,4.81614,17.2005,-2.02,-1.44,2.4807257
10/09/2019 16:30,17.5956,4.2033,18.09068463,18.2856,5.3333,19.0475,-0.69,-1.13,1.324009063,17.5956,4.1233,18.07226445,18.2856,5.3333,19.0475,-0.69,-1.21,1.392910622
10/09/2019 17:00,20.01808,4.44694,20.50606745,19.49808,5.68694,20.3105,0.52,-1.24,1.344618905,20.01808,4.35694,20.48673847,19.49808,5.68694,20.3105,0.52,-1.33,1.428040616
10/09/2019 17:30,13.6132,5.0901,14.53369644,16.6632,4.8601,17.3575,-3.05,0.23,3.058659837,13.4232,3.1001,13.77653506,16.6632,4.8601,17.3575,-3.24,-1.76,3.687166934
10/09/2019 18:00,4.0276,6.3518,7.521098656,11.6976,3.4118,12.185,-7.67,2.94,8.214164595,3.4276,-0.5082,3.465069841,11.6976,3.4118,12.185,-8.27,-3.92,9.152010708
10/09/2019 18:30,-3.28496,5.64772,6.533582738,8.25504,2.40772,8.599,-11.54,3.24,11.98620874,-3.96496,-1.16228,4.131803795,8.25504,2.40772,8.599,-12.22,-3.57,12.73080123
10/09/2019 19:00,-7.27408,5.00256,8.82824141,6.38592,1.86256,6.652,-13.66,3.14,14.01624771,-8.00408,-1.82744,8.210044677,6.38592,1.86256,6.652,-14.39,-3.69,14.85557808
10/09/2019 19:30,-10.33816,4.66012,11.33994138,4.97184,1.45012,5.179,-15.31,3.21,15.64289615,-11.10816,-2.13988,11.31239608,4.97184,1.45012,5.179,-16.08,-3.59,16.4758763
10/09/2019 20:00,-11.29192,4.68194,12.2240754,4.73808,1.38194,4.9355,-16.03,3.3,16.36615104,-11.75192,-1.98806,11.91889283,4.73808,1.38194,4.9355,-16.49,-3.37,16.8308348
10/09/2019 20:30,-11.2804,1.0653,11.33059082,4.7496,1.3853,4.9475,-16.03,-0.32,16.03319369,-11.4504,1.0453,11.4980134,4.7496,1.3853,4.9475,-16.2,-0.34,16.20356751
10/09/2019 21:00,-11.99896,0.85572,12.02943464,4.03104,1.17572,4.199,-16.03,-0.32,16.03319369,-12.16896,0.83572,12.19762335,4.03104,1.17572,4.199,-16.2,-0.34,16.20356751
10/09/2019 21:30,-10.76176,0.91032,10.80019263,4.21824,1.23032,4.394,-14.98,-0.32,14.9834175,-10.91176,0.89032,10.94802156,4.21824,1.23032,4.394,-15.13,-0.34,15.13381974
10/09/2019 22:00,-9.13224,1.01518,9.188492687,4.57776,1.33518,4.7685,-13.71,-0.32,13.71373399,-9.27224,0.99518,9.325492901,4.57776,1.33518,4.7685,-13.85,-0.34,13.85417266
10/09/2019 22:30,-8.24664,1.76098,8.432563184,4.56336,1.33098,4.7535,-12.81,0.43,12.81721499,-8.37664,1.19098,8.460882404,4.56336,1.33098,4.7535,-12.94,-0.14,12.94075732
10/09/2019 23:00,-6.72608,1.81656,6.967068422,4.75392,1.38656,4.952,-11.48,0.43,11.48805031,-6.84608,1.77656,7.072833718,4.75392,1.38656,4.952,-11.6,0.39,11.60655418
10/09/2019 23:30,-3.228,4.376,5.437771602,5.952,1.736,6.2,-9.18,2.64,9.552067839,-3.618,-0.304,3.630749234,5.952,1.736,6.2,-9.57,-2.04,9.785014052
11/09/2019 00:00,-2.74656,3.28142,4.279171538,5.83344,1.70142,6.0765,-8.58,1.58,8.724265012,-2.99656,1.14142,3.206588756,5.83344,1.70142,6.0765,-8.83,-0.56,8.847739824
11/09/2019 00:30,-0.4932,3.0724,3.111733922,7.7568,2.2624,8.08,-8.25,0.81,8.289668268,-0.5832,3.0124,3.068334402,7.7568,2.2624,8.08,-8.34,0.75,8.373655116
11/09/2019 01:00,-0.75288,4.13666,4.204614638,7.49712,2.18666,7.8095,-8.25,1.95,8.477322691,-0.99288,1.81666,2.070281201,7.49712,2.18666,7.8095,-8.49,-0.37,8.498058602
11/09/2019 01:30,-1.5672,6.3704,6.560343893,6.8928,2.0104,7.18,-8.46,4.36,9.517415616,-2.1772,-0.3796,2.210044343,6.8928,2.0104,7.18,-9.07,-2.39,9.379605535
11/09/2019 02:00,0.71168,4.50924,4.565055728,7.95168,2.31924,8.283,-7.24,2.19,7.563973823,0.46168,2.10924,2.159176185,7.95168,2.31924,8.283,-7.49,-0.21,7.492943347
11/09/2019 02:30,1.52624,3.56682,3.879640892,8.28624,2.41682,8.6315,-6.76,1.15,6.857120387,1.45624,3.51682,3.806396964,8.28624,2.41682,8.6315,-6.83,1.1,6.91801272
11/09/2019 03:00,1.53504,3.34522,3.680603843,8.07504,2.35522,8.4115,-6.54,0.99,6.614506784,1.46504,3.28522,3.597083909,8.07504,2.35522,8.4115,-6.61,0.93,6.675102995
11/09/2019 03:30,2.7756,3.6933,4.620002192,8.9256,2.6033,9.2975,-6.15,1.09,6.24584662,2.7056,3.6433,4.538050931,8.9256,2.6033,9.2975,-6.22,1.04,6.30634601
11/09/2019 04:00,3.79664,3.71402,5.311159935,9.47664,2.76402,9.8715,-5.68,0.95,5.758897464,3.73664,3.66402,5.233308805,9.47664,2.76402,9.8715,-5.74,0.9,5.810129086
11/09/2019 04:30,5.74824,4.07782,7.047757023,10.51824,3.06782,10.9565,-4.77,1.01,4.875756352,5.69824,4.02782,6.978056538,10.51824,3.06782,10.9565,-4.82,0.96,4.914671912
11/09/2019 05:00,6.1276,4.2143,7.436921826,10.6776,3.1143,11.1225,-4.55,1.1,4.681078935,6.0776,4.1643,7.367402273,10.6776,3.1143,11.1225,-4.6,1.05,4.718315377
11/09/2019 05:30,5.49792,4.04356,6.82477119,10.53792,3.07356,10.977,-5.04,0.97,5.13249452,5.44792,3.99356,6.754876298,10.53792,3.07356,10.977,-5.09,0.92,5.17247523
11/09/2019 06:00,3.76864,3.75502,5.320039723,10.02864,2.92502,10.4465,-6.26,0.83,6.31478424,3.71864,3.70502,5.249329162,10.02864,2.92502,10.4465,-6.31,0.78,6.358026423
11/09/2019 06:30,-1.094,2.0855,2.355025743,8.076,2.3555,8.4125,-9.17,-0.27,9.173974057,-1.204,1.8055,2.17012586,8.076,2.3555,8.4125,-9.28,-0.55,9.296284204
11/09/2019 07:00,-0.9908,1.8056,2.059581511,8.6592,2.5256,9.02,-9.65,-0.72,9.676822826,-1.0908,1.8156,2.118076486,8.6592,2.5256,9.02,-9.75,-0.71,9.775817101
11/09/2019 07:30,-1.28512,2.32434,2.655953661,9.13488,2.66434,9.5155,-10.42,-0.34,10.42554555,-1.53512,0.69434,1.684844637,9.13488,2.66434,9.5155,-10.67,-1.97,10.8503364
11/09/2019 08:00,-1.4448,1.2761,1.927661342,9.4152,2.7461,9.8075,-10.86,-1.47,10.95903737,-1.5448,1.1861,1.947624258,9.4152,2.7461,9.8075,-10.96,-1.56,11.07046521
11/09/2019 08:30,5.62824,3.74282,6.759126205,13.03824,3.80282,13.5815,-7.41,-0.06,7.410242911,5.28824,0.05282,5.288503782,13.03824,3.80282,13.5815,-7.75,-3.75,8.609587679
11/09/2019 09:00,2.92152,4.83336,5.647711749,11.53152,3.36336,12.012,-8.61,1.47,8.734586424,2.34152,-1.78664,2.945301071,11.53152,3.36336,12.012,-9.19,-5.15,10.5346381
11/09/2019 09:30,8.64464,2.74802,9.070910354,14.56464,4.24802,15.1715,-5.92,-1.5,6.107077861,8.51464,1.59802,8.663299732,14.56464,4.24802,15.1715,-6.05,-2.65,6.604922407
11/09/2019 10:00,9.61632,2.61226,9.964813729,15.19632,4.43226,15.8295,-5.58,-1.82,5.869310011,9.56632,2.52226,9.893243849,15.19632,4.43226,15.8295,-5.63,-1.91,5.945166104
11/09/2019 10:30,4.95792,2.00606,5.348387369,13.11792,3.82606,13.6645,-8.16,-1.82,8.360502377,4.87792,1.91606,5.240743215,13.11792,3.82606,13.6645,-8.24,-1.91,8.458469129
11/09/2019 11:00,10.79896,2.70678,11.13302273,16.30896,4.75678,16.9885,-5.51,-2.05,5.878996513,10.74896,2.60678,11.06053539,16.30896,4.75678,16.9885,-5.56,-2.15,5.961216319
11/09/2019 11:30,12.2328,2.7654,12.54148448,16.8528,4.9154,17.555,-4.62,-2.15,5.095772758,12.1928,2.6654,12.48073431,16.8528,4.9154,17.555,-4.66,-2.25,5.174756033
11/09/2019 12:00,9.7836,2.2048,10.02895668,15.5136,4.5248,16.16,-5.73,-2.32,6.181852473,9.7236,2.1148,9.95091835,15.5136,4.5248,16.16,-5.79,-2.41,6.271538886
11/09/2019 12:30,6.69144,2.02542,6.991258503,14.04144,4.09542,14.6265,-7.35,-2.07,7.635928234,6.63144,1.94542,6.910908439,14.04144,4.09542,14.6265,-7.41,-2.15,7.715607559
11/09/2019 13:00,25.37928,3.63854,25.63877584,22.58928,6.58854,23.5305,2.79,-2.95,4.060369441,25.40928,3.54854,25.65586963,22.58928,6.58854,23.5305,2.82,-3.04,4.146564843
11/09/2019 13:30,36.18352,4.92686,36.51740775,28.58352,8.33686,29.7745,7.6,-3.41,8.329951981,36.26352,4.81686,36.58203142,28.58352,8.33686,29.7745,7.68,-3.52,8.448242421
11/09/2019 14:00,42.46776,5.44518,42.81542508,31.45776,9.17518,32.7685,11.01,-3.73,11.62467204,42.58776,5.33518,42.92064127,31.45776,9.17518,32.7685,11.13,-3.84,11.77380567
11/09/2019 14:30,50.99008,6.34794,51.38369976,35.41008,10.32794,36.8855,15.58,-3.98,16.08032338,51.14008,6.23794,51.51911954,35.41008,10.32794,36.8855,15.73,-4.09,16.25303049
11/09/2019 15:00,42.7756,6.5083,43.2678856,31.1256,9.0783,32.4225,11.65,-2.57,11.93010478,42.8356,5.0183,43.12855159,31.1256,9.0783,32.4225,11.71,-4.06,12.39385735
11/09/2019 15:30,36.23192,5.40556,36.63293744,27.96192,8.15556,29.127,8.27,-2.75,8.715239526,36.31192,5.30556,36.69747268,27.96192,8.15556,29.127,8.35,-2.85,8.822981356
11/09/2019 16:00,33.81,5.4725,34.2500271,27.06,7.8925,28.1875,6.75,-2.42,7.170697316,33.86,5.3725,34.28357269,27.06,7.8925,28.1875,6.8,-2.52,7.251923883
11/09/2019 16:30,32.19176,5.82218,32.71402133,26.68176,7.78218,27.7935,5.51,-1.96,5.848221952,32.25176,5.73218,32.75719632,26.68176,7.78218,27.7935,5.57,-2.05,5.935267475
11/09/2019 17:00,27.36736,5.51298,27.91711557,24.14736,7.04298,25.1535,3.22,-1.53,3.565010519,27.39736,5.42298,27.9289106,24.14736,7.04298,25.1535,3.25,-1.62,3.631377149
11/09/2019 17:30,19.86656,5.10358,20.51162439,20.68656,6.03358,21.5485,-0.82,-0.93,1.239879026,19.85656,5.03358,20.48462601,20.68656,6.03358,21.5485,-0.83,-1,1.299576854
11/09/2019 18:00,7.76944,3.72442,8.616002684,14.44944,4.21442,15.0515,-6.68,-0.49,6.697947447,7.70944,3.66442,8.536008379,14.44944,4.21442,15.0515,-6.74,-0.55,6.762403419
11/09/2019 18:30,1.62432,3.68126,4.023691172,11.52432,3.36126,12.0045,-9.9,0.32,9.905170367,1.52432,3.15126,3.500570104,11.52432,3.36126,12.0045,-10,-0.21,10.00220476
11/09/2019 19:00,-4.61376,2.14932,5.089828858,8.46624,2.46932,8.819,-13.08,-0.32,13.08391379,-4.74376,2.13932,5.203839832,8.46624,2.46932,8.819,-13.21,-0.33,13.21412123
11/09/2019 19:30,-6.43776,2.53732,6.919736021,7.60224,2.21732,7.919,-14.04,0.32,14.04364625,-6.56776,2.21732,6.931953505,7.60224,2.21732,7.919,-14.17,0,14.17
11/09/2019 20:00,-7.13752,2.51114,7.566374023,7.51248,2.19114,7.8255,-14.65,0.32,14.65349446,-7.27752,2.19114,7.600223145,7.51248,2.19114,7.8255,-14.79,0,14.79
11/09/2019 20:30,-8.13408,2.82006,8.609064749,7.16592,2.09006,7.4645,-15.3,0.73,15.31740513,-8.30408,2.01006,8.543891727,7.16592,2.09006,7.4645,-15.47,-0.08,15.47020685
11/09/2019 21:00,-8.00168,4.79826,9.330068695,6.98832,2.03826,7.2795,-14.99,2.76,15.24197166,-8.48168,-1.01174,8.541809729,6.98832,2.03826,7.2795,-15.47,-3.05,15.76779629
11/09/2019 21:30,-8.35728,5.16496,9.824507153,6.22272,1.81496,6.482,-14.58,3.35,14.95990976,-9.12728,-1.66504,9.277909161,6.22272,1.81496,6.482,-15.35,-3.48,15.73953303
11/09/2019 22:00,-7.32352,5.28064,9.028793053,6.27648,1.83064,6.538,-13.6,3.45,14.03076976,-8.05352,-1.50936,8.193738585,6.27648,1.83064,6.538,-14.33,-3.34,14.71409188
11/09/2019 22:30,-5.8108,4.2281,7.186252587,6.6792,1.9481,6.9575,-12.49,2.28,12.69639713,-6.0208,-0.6319,6.053869031,6.6792,1.9481,6.9575,-12.7,-2.58,12.95941357
11/09/2019 23:00,-4.47456,2.58242,5.166292699,6.86544,2.00242,7.1515,-11.34,0.58,11.35482276,-4.61456,2.22242,5.121846801,6.86544,2.00242,7.1515,-11.48,0.22,11.48210782
11/09/2019 23:30,-2.66528,2.67346,3.775063688,7.31472,2.13346,7.6195,-9.98,0.54,9.994598541,-2.76528,2.61346,3.804858296,7.31472,2.13346,7.6195,-10.08,0.48,10.0914221
12/09/2019 00:00,-2.5336,2.7352,3.728330457,7.0464,2.0552,7.34,-9.58,0.68,9.60410329,-2.6236,2.6652,3.73986203,7.0464,2.0552,7.34,-9.67,0.61,9.689220815
12/09/2019 00:30,-2.8328,2.7646,3.958253276,6.6672,1.9446,6.945,-9.5,0.82,9.535323802,-2.9328,2.7146,3.996294409,6.6672,1.9446,6.945,-9.6,0.77,9.630830701
12/09/2019 01:00,-2.42552,2.75714,3.672188482,6.74448,1.96714,7.0255,-9.17,0.79,9.203966536,-2.53552,2.69714,3.701813859,6.74448,1.96714,7.0255,-9.28,0.73,9.308668004
12/09/2019 01:30,-2.4496,2.7622,3.691922128,6.5904,1.9222,6.865,-9.04,0.84,9.07894267,-2.5496,2.7022,3.715150737,6.5904,1.9222,6.865,-9.14,0.78,9.173221899
12/09/2019 02:00,-2.18168,2.75576,3.514817321,6.56832,1.91576,6.842,-8.75,0.84,8.790227528,-2.28168,2.69576,3.531739741,6.56832,1.91576,6.842,-8.85,0.78,8.884306388
12/09/2019 02:30,-1.65176,2.91282,3.348556622,6.79824,1.98282,7.0815,-8.45,0.93,8.501023468,-1.75176,2.85282,3.347722368,6.79824,1.98282,7.0815,-8.55,0.87,8.594149173
12/09/2019 03:00,-1.97648,2.94686,3.548303404,6.74352,1.96686,7.0245,-8.72,0.98,8.774896011,-2.07648,2.66686,3.379927729,6.74352,1.96686,7.0245,-8.82,0.7,8.847734173
12/09/2019 03:30,-1.72496,3.86772,4.234943329,6.81504,1.98772,7.099,-8.54,1.88,8.744483976,-1.94496,2.12772,2.88271778,6.81504,1.98772,7.099,-8.76,0.14,8.76111865
12/09/2019 04:00,-1.19064,3.10898,3.329171106,7.05936,2.05898,7.3535,-8.25,1.05,8.316549765,-1.27064,3.05898,3.31238353,7.05936,2.05898,7.3535,-8.33,1,8.389809295
12/09/2019 04:30,-0.37472,4.31654,4.332774244,7.32528,2.13654,7.6305,-7.7,2.18,8.002649561,-0.65472,1.71654,1.83716299,7.32528,2.13654,7.6305,-7.98,-0.42,7.991044988
12/09/2019 05:00,-0.50792,3.12394,3.164961903,7.28208,2.12394,7.5855,-7.79,1,7.853922587,-0.59792,3.07394,3.131551604,7.28208,2.12394,7.5855,-7.88,0.95,7.937058649
12/09/2019 05:30,-0.80064,3.20148,3.300075545,7.23936,2.11148,7.541,-8.04,1.09,8.113550394,-0.89064,3.15148,3.274914625,7.23936,2.11148,7.541,-8.13,1.04,8.196249142
12/09/2019 06:00,-0.2928,3.1621,3.175627222,7.9272,2.3121,8.2575,-8.22,0.85,8.263830831,-0.3828,3.1021,3.125629577,7.9272,2.3121,8.2575,-8.31,0.79,8.347466682
12/09/2019 06:30,-0.88816,2.99012,3.119238016,8.57184,2.50012,8.929,-9.46,0.49,9.472681774,-0.98816,2.97012,3.130187375,8.57184,2.50012,8.929,-9.56,0.47,9.571546375
12/09/2019 07:00,-2.5844,5.4633,6.043738102,7.9656,2.3233,8.2975,-10.55,3.14,11.00736572,-2.9044,-1.3167,3.188924309,7.9656,2.3233,8.2975,-10.87,-3.64,11.46326742
12/09/2019 07:30,-4.28224,2.70018,5.062464958,7.81776,2.28018,8.1435,-12.1,0.42,12.10728706,-4.56224,0.59018,4.60025502,7.81776,2.28018,8.1435,-12.38,-1.69,12.49481893
12/09/2019 08:00,-3.61216,1.68812,3.987160518,8.66784,2.52812,9.029,-12.28,-0.84,12.30869611,-3.71216,1.61812,4.049499253,8.66784,2.52812,9.029,-12.38,-0.91,12.41340002
12/09/2019 08:30,-0.91448,4.50286,4.594782024,10.05552,2.93286,10.4745,-10.97,1.57,11.08177784,-1.47448,-1.14714,1.86815991,10.05552,2.93286,10.4745,-11.53,-4.08,12.2305887
12/09/2019 09:00,-0.6644,3.4433,3.506813689,10.1256,2.9533,10.5475,-10.79,0.49,10.80112031,-1.1044,-0.6767,1.295230578,10.1256,2.9533,10.5475,-11.23,-3.63,11.80210998
12/09/2019 09:30,10.50776,3.28268,11.00858793,15.91776,4.64268,16.581,-5.41,-1.36,5.578324121,10.40776,2.45268,10.6928531,15.91776,4.64268,16.581,-5.51,-2.19,5.929266396
12/09/2019 10:00,25.02544,7.58992,26.15109047,22.52544,6.56992,23.464,2.5,1.02,2.700074073,24.78544,0.62992,24.79344339,22.52544,6.56992,23.464,2.26,-5.94,6.355407147
12/09/2019 10:30,25.99144,7.60792,27.08201248,22.86144,6.66792,23.814,3.13,0.94,3.268103426,25.66144,0.62792,25.66912126,22.86144,6.66792,23.814,2.8,-6.04,6.657446958
12/09/2019 11:00,37.2264,8.2152,38.12209816,28.4064,8.2852,29.59,8.82,-0.07,8.820277773,37.0464,1.2552,37.06765814,28.4064,8.2852,29.59,8.64,-7.03,11.13869382
12/09/2019 11:30,26.05168,7.55174,27.124137,23.01168,6.71174,23.9705,3.04,0.84,3.153918198,25.74168,0.59174,25.74848045,23.01168,6.71174,23.9705,2.73,-6.12,6.70129092
12/09/2019 12:00,13.05856,6.35458,14.52262636,16.67856,4.86458,17.3735,-3.62,1.49,3.914651964,12.59856,-0.56542,12.61124157,16.67856,4.86458,17.3735,-4.08,-5.43,6.79200265
12/09/2019 12:30,23.87304,7.54422,25.03671892,21.68304,6.32422,22.5865,2.19,1.22,2.506890504,23.50304,0.61422,23.51106453,21.68304,6.32422,22.5865,1.82,-5.71,5.993037627
12/09/2019 13:00,15.9084,6.7587,17.28459477,17.8584,5.2087,18.6025,-1.95,1.55,2.490983741,15.4684,-0.1613,15.46924097,17.8584,5.2087,18.6025,-2.39,-5.37,5.877839739
12/09/2019 13:30,14.21656,6.48108,15.62417922,16.90656,4.93108,17.611,-2.69,1.55,3.104609476,13.76656,-0.46892,13.77454392,16.90656,4.93108,17.611,-3.14,-5.4,6.246567057
12/09/2019 14:00,27.71704,4.79122,28.12810153,23.14704,6.75122,24.1115,4.57,-1.96,4.972574786,27.53704,3.87122,27.80782113,23.14704,6.75122,24.1115,4.39,-2.88,5.250380939
12/09/2019 14:30,44.29528,5.41154,44.62461871,32.16528,9.38154,33.5055,12.13,-3.97,12.76314225,44.42528,6.24154,44.86159075,32.16528,9.38154,33.5055,12.26,-3.14,12.65571808
12/09/2019 15:00,40.10976,5.44868,40.47815412,30.26976,8.82868,31.531,9.84,-3.38,10.40432602,40.20976,5.61868,40.6004232,30.26976,8.82868,31.531,9.94,-3.21,10.44546313
12/09/2019 15:30,18.4904,4.1322,18.94650282,19.3104,5.6322,20.115,-0.82,-1.5,1.709502852,18.4604,3.4722,18.78410341,19.3104,5.6322,20.115,-0.85,-2.16,2.321228123
12/09/2019 16:00,19.28424,4.39832,19.77946236,19.43424,5.66832,20.244,-0.15,-1.27,1.278827588,19.26424,3.73832,19.6236077,19.43424,5.66832,20.244,-0.17,-1.93,1.93747258
12/09/2019 16:30,16.13288,4.57584,16.76926143,18.36288,5.35584,19.128,-2.23,-0.78,2.362477513,16.09288,3.64584,16.50069502,18.36288,5.35584,19.128,-2.27,-1.71,2.842006334
12/09/2019 17:00,13.69912,4.35516,14.37474547,16.98912,4.95516,17.697,-3.29,-0.6,3.344263746,13.60912,3.36516,14.01900314,16.98912,4.95516,17.697,-3.38,-1.59,3.735304539
12/09/2019 17:30,7.6552,3.5836,8.452471591,14.0352,4.0936,14.62,-6.38,-0.51,6.400351553,7.5552,3.1436,8.1831087,14.0352,4.0936,14.62,-6.48,-0.95,6.549267135
12/09/2019 18:00,3.83744,3.15342,4.966890723,12.45744,3.63342,12.9765,-8.62,-0.48,8.633353925,3.75744,3.08342,4.860641341,12.45744,3.63342,12.9765,-8.7,-0.55,8.717367722
12/09/2019 18:30,1.33256,2.90408,3.195214672,11.36256,3.31408,11.836,-10.03,-0.41,10.03837636,1.23256,2.84408,3.099676628,11.36256,3.31408,11.836,-10.13,-0.47,10.1408974
12/09/2019 19:00,-1.54144,2.56208,2.990031973,10.01856,2.92208,10.436,-11.56,-0.36,11.56560418,-1.66144,2.49208,2.995136992,10.01856,2.92208,10.436,-11.68,-0.43,11.68791256
12/09/2019 19:30,-3.33216,2.67312,4.271868537,9.02784,2.63312,9.404,-12.36,0.04,12.36006472,-3.45216,2.28312,4.138845926,9.02784,2.63312,9.404,-12.48,-0.35,12.48490689
12/09/2019 20:00,-2.66784,2.23688,3.481523,9.45216,2.75688,9.846,-12.12,-0.52,12.13114999,-2.78784,2.43688,3.702760592,9.45216,2.75688,9.846,-12.24,-0.32,12.24418229
12/09/2019 20:30,-4.4504,2.4878,5.098549696,8.5296,2.4878,8.885,-12.98,0,12.98,-4.5704,2.4878,5.203624218,8.5296,2.4878,8.885,-13.1,0,13.1
12/09/2019 21:00,-4.90352,2.68564,5.590811265,8.07648,2.35564,8.413,-12.98,0.33,12.98419424,-5.02352,2.38564,5.561207729,8.07648,2.35564,8.413,-13.1,0.03,13.10003435
12/09/2019 21:30,-5.74696,2.07172,6.108974791,7.10304,2.07172,7.399,-12.85,0,12.85,-5.86696,2.07172,6.221996737,7.10304,2.07172,7.399,-12.97,0,12.97
12/09/2019 22:00,-4.79,2.0825,5.223112697,7.14,2.0825,7.4375,-11.93,0,11.93,-4.91,2.0825,5.333376627,7.14,2.0825,7.4375,-12.05,0,12.05
12/09/2019 22:30,-1.40744,6.04908,6.210656664,8.36256,2.43908,8.711,-9.77,3.61,10.41561328,-1.78744,-0.70092,1.919955885,8.36256,2.43908,8.711,-10.15,-3.14,10.62459882
12/09/2019 23:00,-1.71152,5.78914,6.036840453,7.84848,2.28914,8.1755,-9.56,3.5,10.18055008,-2.30152,-0.71086,2.408799753,7.84848,2.28914,8.1755,-10.15,-3,10.58406822
12/09/2019 23:30,-0.8252,3.9139,3.999946031,7.8648,2.2939,8.1925,-8.69,1.62,8.839711534,-1.1052,1.5239,1.882481939,7.8648,2.2939,8.1925,-8.97,-0.77,9.002988393
13/09/2019 00:00,-1.334,2.6655,2.980678824,7.356,2.1455,7.6625,-8.69,0.52,8.70554421,-1.434,2.6055,2.97405216,7.356,2.1455,7.6625,-8.79,0.46,8.802028175
13/09/2019 00:30,-2.15464,2.56948,3.353311945,6.61536,1.92948,6.891,-8.77,0.64,8.793321329,-2.23464,2.50948,3.36022407,6.61536,1.92948,6.891,-8.85,0.58,8.868985286
13/09/2019 01:00,-3.60104,2.16928,4.20395823,5.44896,1.58928,5.676,-9.05,0.58,9.06856659,-3.69104,2.11928,4.256186556,5.44896,1.58928,5.676,-9.14,0.53,9.155353625
13/09/2019 01:30,-4.2696,3.8097,5.722176007,4.9704,1.4497,5.1775,-9.24,2.36,9.536624141,-4.6196,0.3697,4.634369671,4.9704,1.4497,5.1775,-9.59,-1.08,9.650621742
13/09/2019 02:00,-3.84592,5.14494,6.423512143,4.95408,1.44494,5.1605,-8.8,3.7,9.546203434,-4.41592,-0.69506,4.470286104,4.95408,1.44494,5.1605,-9.37,-2.14,9.611269427
13/09/2019 02:30,-3.31608,5.24156,6.202446114,5.11392,1.49156,5.327,-8.43,3.75,9.226451105,-3.88608,-0.57844,3.928894323,5.11392,1.49156,5.327,-9,-2.07,9.234982404
13/09/2019 03:00,-3.1332,5.3099,6.165385653,5.1768,1.5099,5.3925,-8.31,3.8,9.13762004,-3.6932,-0.5101,3.728260754,5.1768,1.5099,5.3925,-8.87,-2.02,9.097103935
13/09/2019 03:30,-3.87872,5.15204,6.448874708,4.84128,1.41204,5.043,-8.72,3.74,9.488203202,-4.45872,-0.66796,4.508475862,4.84128,1.41204,5.043,-9.3,-2.08,9.529763901
13/09/2019 04:00,-4.18376,3.83682,5.676709914,4.68624,1.36682,4.8815,-8.87,2.47,9.207486085,-4.53376,0.60682,4.574189573,4.68624,1.36682,4.8815,-9.22,-0.76,9.251270183
13/09/2019 04:30,-3.5948,3.0686,4.726403813,5.0352,1.4686,5.245,-8.63,1.6,8.777066708,-3.7948,1.4086,4.047797055,5.0352,1.4686,5.245,-8.83,-0.06,8.830203848
13/09/2019 05:00,-3.73008,2.14706,4.303877722,5.02992,1.46706,5.2395,-8.76,0.68,8.786353055,-3.80008,2.08706,4.335484685,5.02992,1.46706,5.2395,-8.83,0.62,8.851739942
13/09/2019 05:30,-4.86664,1.98598,5.256263069,4.68336,1.36598,4.8785,-9.55,0.62,9.570104493,-4.96664,1.92598,5.32699839,4.68336,1.36598,4.8785,-9.65,0.56,9.666235048
13/09/2019 06:00,-5.08488,2.10066,5.50170674,4.66512,1.36066,4.8595,-9.75,0.74,9.778041726,-5.19488,2.04066,5.581314491,4.66512,1.36066,4.8595,-9.86,0.68,9.883420461
13/09/2019 06:30,-6.93496,3.52522,7.779514525,4.47504,1.30522,4.6615,-11.41,2.22,11.62396232,-7.24496,-0.21478,7.248142924,4.47504,1.30522,4.6615,-11.72,-1.52,11.81815552
13/09/2019 07:00,-8.20968,0.89926,8.258784066,4.66032,1.35926,4.8545,-12.87,-0.46,12.87821804,-8.33968,0.84926,8.382810093,4.66032,1.35926,4.8545,-13,-0.51,13.01
13/09/2019 07:30,-7.02504,1.54978,7.193956147,5.72496,1.66978,5.9635,-12.75,-0.12,12.75056469,-7.27504,0.06978,7.275374647,5.72496,1.66978,5.9635,-13,-1.6,13.09809146
13/09/2019 08:00,-5.19752,1.11614,5.316011912,6.91248,2.01614,7.2005,-12.11,-0.9,12.14339738,-5.30752,1.02614,5.405805384,6.91248,2.01614,7.2005,-12.22,-0.99,12.2600367
13/09/2019 08:30,-0.0012,1.5684,1.568400459,9.8688,2.8784,10.28,-9.87,-1.31,9.956555629,-0.0912,1.4784,1.481210316,9.8688,2.8784,10.28,-9.96,-1.4,10.05791231
13/09/2019 09:00,11.69544,2.92242,12.05503444,15.74544,4.59242,16.4015,-4.05,-1.67,4.380799014,11.66544,2.82242,12.00202254,15.74544,4.59242,16.4015,-4.08,-1.77,4.447392494
13/09/2019 09:30,22.97344,4.11142,23.33843868,21.19344,6.18142,22.0765,1.78,-2.07,2.730073259,22.98344,4.01142,23.33088092,21.19344,6.18142,22.0765,1.79,-2.17,2.81300551
13/09/2019 10:00,27.28288,4.30084,27.61978939,23.52288,6.86084,24.503,3.76,-2.56,4.548758072,27.31288,4.19084,27.6325271,23.52288,6.86084,24.503,3.79,-2.67,4.636054357
13/09/2019 10:30,29.63504,4.60272,29.99034223,24.69504,7.20272,25.724,4.94,-2.6,5.582436744,29.68504,4.50272,30.02459137,24.69504,7.20272,25.724,4.99,-2.7,5.673631994
13/09/2019 11:00,35.95632,4.93976,36.29405153,27.97632,8.15976,29.142,7.98,-3.22,8.605161242,36.02632,4.82976,36.34862191,27.97632,8.15976,29.142,8.05,-3.33,8.711567023
13/09/2019 11:30,38.87832,5.10576,39.21214801,29.36832,8.56576,30.592,9.51,-3.46,10.1198666,38.96832,4.99576,39.28724452,29.36832,8.56576,30.592,9.6,-3.57,10.24230931
13/09/2019 12:00,37.61888,5.00634,37.95054114,28.71888,8.37634,29.9155,8.9,-3.37,9.516664332,37.70888,4.89634,38.02543591,28.71888,8.37634,29.9155,8.99,-3.48,9.64004668
13/09/2019 12:30,37.91168,5.01174,38.2415091,29.01168,8.46174,30.2205,8.9,-3.45,9.545286795,38.00168,4.89174,38.31522939,29.01168,8.46174,30.2205,8.99,-3.57,9.672900289
13/09/2019 13:00,34.412,4.681,34.72891454,27.432,8.001,28.575,6.98,-3.32,7.729346674,34.472,4.571,34.77373758,27.432,8.001,28.575,7.04,-3.43,7.831123802
13/09/2019 13:30,37.92784,4.94312,38.24860105,28.70784,8.37312,29.904,9.22,-3.43,9.837342121,38.01784,4.83312,38.32382036,28.70784,8.37312,29.904,9.31,-3.54,9.96030622
13/09/2019 14:00,41.74184,5.22262,42.06729093,30.59184,8.92262,31.8665,11.15,-3.7,11.74787215,41.84184,5.11262,42.15303616,30.59184,8.92262,31.8665,11.25,-3.81,11.87765128
13/09/2019 14:30,33.7748,6.4664,34.38824572,26.0448,7.5964,27.13,7.73,-1.13,7.812157192,33.6448,2.3864,33.72932659,26.0448,7.5964,27.13,7.6,-5.21,9.214342082
13/09/2019 15:00,35.97576,6.42418,36.5448409,26.82576,7.82418,27.9435,9.15,-1.4,9.256484214,35.89576,2.86418,36.00984745,26.82576,7.82418,27.9435,9.07,-4.96,10.33762545
13/09/2019 15:30,34.82896,4.93678,35.17709839,26.14896,7.62678,27.2385,8.68,-2.69,9.087271318,34.91896,4.83678,35.25235039,26.14896,7.62678,27.2385,8.77,-2.79,9.203097305
13/09/2019 16:00,29.71896,4.82178,30.10757622,23.86896,6.96178,24.8635,5.85,-2.14,6.229133166,29.77896,4.72178,30.15098116,23.86896,6.96178,24.8635,5.91,-2.24,6.320261071
13/09/2019 16:30,20.2744,4.4617,20.75952943,19.5144,5.6917,20.3275,0.76,-1.23,1.445856148,20.2844,4.3817,20.75225718,19.5144,5.6917,20.3275,0.77,-1.31,1.519539404
13/09/2019 17:00,12.51784,4.02062,13.14768814,16.52784,4.82062,17.2165,-4.01,-0.8,4.089021888,12.46784,3.94062,13.07576079,16.52784,4.82062,17.2165,-4.06,-0.88,4.154274907
13/09/2019 17:30,8.77016,3.68588,9.513223313,14.42016,4.20588,15.021,-5.65,-0.52,5.673878744,8.71016,3.60588,9.427049263,14.42016,4.20588,15.021,-5.71,-0.6,5.741437102
13/09/2019 18:00,6.01528,3.41404,6.91659328,13.14528,3.83404,13.693,-7.13,-0.42,7.142359554,5.94528,3.36404,6.831040872,13.14528,3.83404,13.693,-7.2,-0.47,7.215323971
13/09/2019 18:30,-1.23096,5.93972,6.065932426,9.59904,2.79972,9.999,-10.83,3.14,11.27601437,-1.72096,-0.26028,1.740531241,9.59904,2.79972,9.999,-11.32,-3.06,11.72629524
13/09/2019 19:00,-4.42696,5.68422,7.204743705,7.76304,2.26422,8.0865,-12.19,3.42,12.66066744,-5.09696,-0.58578,5.130510642,7.76304,2.26422,8.0865,-12.86,-2.85,13.17201959
13/09/2019 19:30,-6.27904,5.22278,8.167237859,6.90096,2.01278,7.1885,-13.18,3.21,13.56526815,-6.94904,-0.62722,6.977289004,6.90096,2.01278,7.1885,-13.85,-2.64,14.09936523
13/09/2019 20:00,-7.63808,5.57556,9.456592166,6.84192,1.99556,7.127,-14.48,3.58,14.91599142,-8.38808,-1.06444,8.45534852,6.84192,1.99556,7.127,-15.23,-3.06,15.53436513
13/09/2019 20:30,-7.23928,5.65396,9.185555977,7.11072,2.07396,7.407,-14.35,3.58,14.7898242,-7.98928,-1.07604,8.061417803,7.11072,2.07396,7.407,-15.1,-3.15,15.42506078
13/09/2019 21:00,-6.47872,2.75954,7.041936797,7.30128,2.12954,7.6055,-13.78,0.63,13.79439379,-6.65872,2.01954,6.958239278,7.30128,2.12954,7.6055,-13.96,-0.11,13.96043337
13/09/2019 21:30,-6.51832,2.27674,6.904494236,6.57168,1.91674,6.8455,-13.09,0.36,13.09494941,-6.64832,2.29674,7.033859072,6.57168,1.91674,6.8455,-13.22,0.38,13.22546029
13/09/2019 22:00,-6.1916,2.4387,6.654559959,6.3384,1.8487,6.6025,-12.53,0.59,12.54388297,-6.3116,2.3787,6.744961694,6.3384,1.8487,6.6025,-12.65,0.53,12.6610979
13/09/2019 22:30,-5.57512,3.46684,6.565130814,6.19488,1.80684,6.453,-11.77,1.66,11.88648392,-5.83512,1.65684,6.065784714,6.19488,1.80684,6.453,-12.03,-0.15,12.03093513
13/09/2019 23:00,-5.2032,2.5924,5.813245909,6.0768,1.7724,6.33,-11.28,0.82,11.30976569,-5.3132,2.5324,5.885842675,6.0768,1.7724,6.33,-11.39,0.76,11.41532742
13/09/2019 23:30,-4.48488,2.60066,5.184359271,6.10512,1.78066,6.3595,-10.59,0.82,10.62169949,-4.59488,2.54066,5.250511923,6.10512,1.78066,6.3595,-10.7,0.76,10.7269567
14/09/2019 00:00,-3.6612,4.3434,5.680625758,6.1488,1.7934,6.405,-9.81,2.55,10.13600513,-4.0312,1.0034,4.154200886,6.1488,1.7934,6.405,-10.18,-0.79,10.21060723
14/09/2019 00:30,-3.26568,2.59376,4.170402475,6.18432,1.80376,6.442,-9.45,0.79,9.482963672,-3.37568,2.54376,4.226810902,6.18432,1.80376,6.442,-9.56,0.74,9.588597395
14/09/2019 01:00,-2.70112,2.76384,3.864564762,6.21888,1.81384,6.478,-8.92,0.95,8.97044592,-2.80112,2.71384,3.900153946,6.21888,1.81384,6.478,-9.02,0.9,9.064789021
14/09/2019 01:30,-2.7184,2.7888,3.89449663,6.2016,1.8088,6.46,-8.92,0.98,8.973672604,-2.8184,2.7388,3.929936895,6.2016,1.8088,6.46,-9.02,0.93,9.067816716
14/09/2019 02:00,-2.39344,2.83608,3.711051711,6.22656,1.81608,6.486,-8.62,1.02,8.680138248,-2.48344,2.77608,3.724794545,6.22656,1.81608,6.486,-8.71,0.96,8.762745004
14/09/2019 02:30,-2.15912,2.89734,3.613361074,6.23088,1.81734,6.4905,-8.39,1.08,8.459225733,-2.24912,2.84734,3.628482582,6.23088,1.81734,6.4905,-8.48,1.03,8.54232404
14/09/2019 03:00,-2.15288,2.86916,3.587056091,6.23712,1.81916,6.497,-8.39,1.05,8.455447948,-2.24288,2.81916,3.602523255,6.23712,1.81916,6.497,-8.48,1,8.538758692
14/09/2019 03:30,-2.06424,2.97168,3.618282576,6.24576,1.82168,6.506,-8.31,1.15,8.389195432,-2.15424,2.92168,3.630008815,6.24576,1.82168,6.506,-8.4,1.1,8.471717653
14/09/2019 04:00,-1.71904,3.17028,3.606351869,6.24096,1.82028,6.501,-7.96,1.35,8.073667073,-1.80904,3.02028,3.520613157,6.24096,1.82028,6.501,-8.05,1.2,8.138949564
14/09/2019 04:30,-3.832,2.714,4.695744882,5.088,1.484,5.3,-8.92,1.23,9.004404478,-3.932,2.684,4.760722634,5.088,1.484,5.3,-9.02,1.2,9.099472512
14/09/2019 05:00,-4.28128,2.66296,5.041895913,4.63872,1.35296,4.832,-8.92,1.31,9.015680784,-4.38128,2.61296,5.101291444,4.63872,1.35296,4.832,-9.02,1.26,9.107579261
14/09/2019 05:30,-4.36088,2.74016,5.150315641,4.62912,1.35016,4.822,-8.99,1.39,9.096823621,-4.45088,2.69016,5.20070126,4.62912,1.35016,4.822,-9.08,1.34,9.178344077
14/09/2019 06:00,-4.74968,2.68426,5.455704524,4.54032,1.32426,4.7295,-9.29,1.36,9.389020183,-4.84968,2.63426,5.518942095,4.54032,1.32426,4.7295,-9.39,1.31,9.480938772
14/09/2019 06:30,-5.85904,2.25028,6.276313392,4.32096,1.26028,4.501,-10.18,0.99,10.22802522,-5.96904,2.19028,6.358204542,4.32096,1.26028,4.501,-10.29,0.93,10.33194077
14/09/2019 07:00,-5.18464,3.73198,6.388127006,4.63536,1.35198,4.8285,-9.82,2.38,10.10429612,-5.52464,0.66198,5.564158935,4.63536,1.35198,4.8285,-10.16,-0.69,10.18340316
14/09/2019 07:30,-3.22752,2.85364,4.30814886,6.01248,1.75364,6.263,-9.24,1.1,9.305245832,-3.40752,1.64364,3.783218868,6.01248,1.75364,6.263,-9.42,-0.11,9.420642229
14/09/2019 08:00,-2.2464,2.4098,3.294457315,6.9936,2.0398,7.285,-9.24,0.37,9.247405041,-2.3364,2.3798,3.334998201,6.9936,2.0398,7.285,-9.33,0.34,9.336193014
14/09/2019 08:30,6.22368,3.42524,7.10397507,11.74368,3.42524,12.233,-5.52,0,5.52,6.16368,3.42524,7.051469365,11.74368,3.42524,12.233,-5.58,0,5.58
14/09/2019 09:00,13.11936,4.15148,13.76053753,15.39936,4.49148,16.041,-2.28,-0.34,2.305211487,13.09936,3.96148,13.68526785,15.39936,4.49148,16.041,-2.3,-0.53,2.360275408
14/09/2019 09:30,21.86672,5.31196,22.50267457,19.68672,5.74196,20.507,2.18,-0.43,2.2220036,21.97672,4.69196,22.47199837,19.68672,5.74196,20.507,2.29,-1.05,2.519245919
14/09/2019 10:00,28.47944,5.57192,29.01938654,23.14944,6.75192,24.114,5.33,-1.18,5.459056695,28.52944,5.49192,29.05322929,23.14944,6.75192,24.114,5.38,-1.26,5.525576893
14/09/2019 10:30,35.16592,6.06506,35.68510729,26.48592,7.72506,27.5895,8.68,-1.66,8.837307282,35.24592,5.97506,35.74879325,26.48592,7.72506,27.5895,8.76,-1.75,8.933090171
14/09/2019 11:00,37.57016,6.07838,38.0586866,27.56016,8.03838,28.7085,10.01,-1.96,10.20008333,37.66016,5.98838,38.13329708,27.56016,8.03838,28.7085,10.1,-2.05,10.30594489
14/09/2019 11:30,42.6704,6.3697,43.14320473,29.9304,8.7297,31.1775,12.74,-2.36,12.95674342,42.8004,6.2797,43.25862772,29.9304,8.7297,31.1775,12.87,-2.45,13.10112209
14/09/2019 12:00,37.93888,6.06134,38.42002679,27.63888,8.06134,28.7905,10.3,-2,10.49237819,38.03888,5.97134,38.5047178,27.63888,8.06134,28.7905,10.4,-2.09,10.60792628
14/09/2019 12:30,45.622,6.6585,46.10534141,31.332,9.1385,32.6375,14.29,-2.48,14.503603,45.762,6.5685,46.23100514,31.332,9.1385,32.6375,14.43,-2.57,14.65707338
14/09/2019 13:00,44.84456,6.57758,45.32437667,31.05456,9.05758,32.3485,13.79,-2.48,14.01122764,44.98456,6.48758,45.44996516,31.05456,9.05758,32.3485,13.93,-2.57,14.16509089
14/09/2019 13:30,40.50856,6.24208,40.98666852,28.73856,8.38208,29.936,11.77,-2.14,11.96296368,40.62856,6.15208,41.09170203,28.73856,8.38208,29.936,11.89,-2.23,12.09731375
14/09/2019 14:00,27.35832,5.17576,27.84360186,21.92832,6.39576,22.842,5.43,-1.22,5.565366116,27.37832,5.09576,27.84850402,21.92832,6.39576,22.842,5.45,-1.3,5.602901034
14/09/2019 14:30,32.4212,5.9116,32.95574645,24.4512,7.1316,25.47,7.97,-1.22,8.062834489,32.5012,5.8316,33.02022956,24.4512,7.1316,25.47,8.05,-1.3,8.154293348
14/09/2019 15:00,19.83032,4.77926,20.39811063,18.10032,5.27926,18.8545,1.73,-0.5,1.800805375,19.82032,4.73926,20.37904979,18.10032,5.27926,18.8545,1.72,-0.54,1.802775638
14/09/2019 15:30,16.79312,4.50216,17.38615323,17.01312,4.96216,17.722,-0.22,-0.46,0.509901951,16.78312,4.45216,17.36360693,17.01312,4.96216,17.722,-0.23,-0.51,0.559464029
14/09/2019 16:00,25.45152,5.48836,26.03655057,21.01152,6.12836,21.887,4.44,-0.64,4.485888987,25.48152,5.43836,26.05539524,21.01152,6.12836,21.887,4.47,-0.69,4.522941521
14/09/2019 16:30,25.69288,5.47084,26.26888222,21.36288,6.23084,22.253,4.33,-0.76,4.396191534,25.73288,5.42084,26.29765426,21.36288,6.23084,22.253,4.37,-0.81,4.444434722
14/09/2019 17:00,20.26656,5.08108,20.8937988,18.58656,5.42108,19.361,1.68,-0.34,1.714059509,20.27656,5.07108,20.90107025,18.58656,5.42108,19.361,1.69,-0.35,1.725862103
14/09/2019 17:30,15.65656,5.25108,16.51368258,16.90656,4.93108,17.611,-1.25,0.32,1.29031004,15.62656,5.25108,16.48524245,16.90656,4.93108,17.611,-1.28,0.32,1.3193938
14/09/2019 18:00,4.84536,3.81698,6.168212857,11.47536,3.34698,11.9535,-6.63,0.47,6.646638248,4.77536,3.76698,6.082285874,11.47536,3.34698,11.9535,-6.7,0.42,6.713151272
14/09/2019 18:30,-3.14888,2.82866,4.232819704,7.64112,2.22866,7.9595,-10.79,0.6,10.80666924,-3.25888,2.76866,4.276187209,7.64112,2.22866,7.9595,-10.9,0.54,10.91336795
14/09/2019 19:00,-5.96824,2.52968,6.482219496,6.34176,1.84968,6.606,-12.31,0.68,12.32876717,-6.08824,2.46968,6.570082617,6.34176,1.84968,6.606,-12.43,0.62,12.44545298
14/09/2019 19:30,-6.87792,2.51144,7.322097678,5.90208,1.72144,6.148,-12.78,0.79,12.80439378,-6.99792,2.45144,7.414879797,5.90208,1.72144,6.148,-12.9,0.73,12.92063853
14/09/2019 20:00,-6.648,2.6885,7.171048476,6.132,1.7885,6.3875,-12.78,0.9,12.81165095,-6.768,2.6285,7.260498347,6.132,1.7885,6.3875,-12.9,0.84,12.92731991
14/09/2019 20:30,-7.83944,2.71558,8.296456729,5.23056,1.52558,5.4485,-13.07,1.19,13.12406187,-8.01944,1.95558,8.254435841,5.23056,1.52558,5.4485,-13.25,0.43,13.25697552
14/09/2019 21:00,-6.5888,2.4041,7.013699612,5.6712,1.6541,5.9075,-12.26,0.75,12.28291903,-6.7088,2.3441,7.106532365,5.6712,1.6541,5.9075,-12.38,0.69,12.39921368
14/09/2019 21:30,-5.5056,2.5567,6.070283869,5.9544,1.7367,6.2025,-11.46,0.82,11.48929937,-5.6256,2.4967,6.154745019,5.9544,1.7367,6.2025,-11.58,0.76,11.60491275
14/09/2019 22:00,-5.05304,2.69828,5.728344281,5.85696,1.70828,6.101,-10.91,0.99,10.95482542,-5.16304,2.69828,5.825607007,5.85696,1.70828,6.101,-11.02,0.99,11.06437978
14/09/2019 22:30,-4.03944,2.87808,4.959881047,6.13056,1.78808,6.386,-10.17,1.09,10.22824521,-4.13944,2.77808,4.985247436,6.13056,1.78808,6.386,-10.27,0.99,10.31760631
14/09/2019 23:00,-1.92,6.02,6.318765702,6.72,1.96,7,-8.64,4.06,9.546371038,-2.46,0.19,2.467326488,6.72,1.96,7,-9.18,-1.77,9.349080169
14/09/2019 23:30,0.55848,7.01164,7.033846416,7.78848,2.27164,8.113,-7.23,4.74,8.645258816,-0.01152,0.14164,0.142107706,7.78848,2.27164,8.113,-7.8,-2.13,8.085598308
15/09/2019 00:00,0.72176,4.53218,4.589291127,7.72176,2.25218,8.0435,-7,2.28,7.361956262,0.53176,2.92218,2.970169128,7.72176,2.25218,8.0435,-7.19,0.67,7.221149493
15/09/2019 00:30,1.58512,3.80316,4.120270792,7.96512,2.32316,8.297,-6.38,1.48,6.549412187,1.50512,3.75316,4.043710697,7.96512,2.32316,8.297,-6.46,1.43,6.616381186
15/09/2019 01:00,1.51256,3.76158,4.054296715,7.82256,2.28158,8.1485,-6.31,1.48,6.481242165,1.44256,3.68158,3.954113131,7.82256,2.28158,8.1485,-6.38,1.4,6.53179914
15/09/2019 01:30,1.74456,3.78258,4.165501296,7.89456,2.30258,8.2235,-6.15,1.48,6.325575073,1.67456,3.75258,4.109258796,7.89456,2.30258,8.2235,-6.22,1.45,6.386775399
15/09/2019 02:00,0.38168,3.52924,3.549818953,7.23168,2.10924,7.533,-6.85,1.42,6.995634353,0.30168,3.46924,3.482332121,7.23168,2.10924,7.533,-6.93,1.36,7.062188046
15/09/2019 02:30,1.64352,6.26686,6.478787869,7.70352,2.24686,8.0245,-6.06,4.02,7.272138613,1.21352,1.03686,1.596154582,7.70352,2.24686,8.0245,-6.49,-1.21,6.601833079
15/09/2019 03:00,1.29288,5.41834,5.570453038,7.50288,2.18834,7.8155,-6.21,3.23,6.999785711,1.01288,1.94834,2.195894954,7.50288,2.18834,7.8155,-6.49,-0.24,6.49443608
15/09/2019 03:30,2.97504,3.91772,4.919287855,8.25504,2.40772,8.599,-5.28,1.51,5.491675518,2.91504,3.87772,4.851203005,8.25504,2.40772,8.599,-5.34,1.47,5.538637016
15/09/2019 04:00,2.9424,3.9732,4.944091019,8.1024,2.3632,8.44,-5.16,1.61,5.405339952,2.8924,3.9432,4.890276475,8.1024,2.3632,8.44,-5.21,1.58,5.444308955
15/09/2019 04:30,1.15128,3.72204,3.89602713,7.24128,2.11204,7.543,-6.09,1.61,6.299222174,1.08128,3.69204,3.847119156,7.24128,2.11204,7.543,-6.16,1.58,6.359402488
15/09/2019 05:00,0.27792,3.79356,3.803726725,6.69792,1.95356,6.977,-6.42,1.84,6.678472879,0.20792,3.75356,3.759314219,6.69792,1.95356,6.977,-6.49,1.8,6.73499072
15/09/2019 05:30,0.12096,3.56778,3.569829891,6.78096,1.97778,7.0635,-6.66,1.59,6.847167298,0.06096,3.50778,3.508309657,6.78096,1.97778,7.0635,-6.72,1.53,6.891973593
15/09/2019 06:00,0.08544,3.65992,3.660917153,6.92544,2.01992,7.214,-6.84,1.64,7.03386096,0.01544,3.43992,3.439954651,6.92544,2.01992,7.214,-6.91,1.42,7.054395793
15/09/2019 06:30,0.53576,3.59918,3.638837101,7.26576,2.11918,7.5685,-6.73,1.48,6.890812724,0.45576,3.53918,3.568404721,7.26576,2.11918,7.5685,-6.81,1.42,6.956471807
15/09/2019 07:00,0.61288,3.48084,3.534383822,7.44288,2.17084,7.753,-6.83,1.31,6.954494949,0.54288,3.43084,3.473525846,7.44288,2.17084,7.753,-6.9,1.26,7.014100085
