Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/09/2019 07:30,1.2892,3.4181,3.653141696,8.1192,2.3681,8.4575,-6.83,1.05,6.91023878,1.2192,3.3681,3.581975188,8.1192,2.3681,8.4575,-6.9,1,6.972087205
15/09/2019 08:00,2.046,3.4655,4.024401353,8.796,2.5655,9.1625,-6.75,0.9,6.809735678,1.966,3.4155,3.940913124,8.796,2.5655,9.1625,-6.83,0.85,6.882688428
15/09/2019 08:30,-1.44216,2.84812,3.192430579,7.70784,2.24812,8.029,-9.15,0.6,9.169651029,-1.55216,2.78812,3.191052146,7.70784,2.24812,8.029,-9.26,0.54,9.275731777
15/09/2019 09:00,-0.78352,4.30814,4.378809638,8.49648,2.47814,8.8505,-9.28,1.83,9.458715558,-1.10352,1.02814,1.508253377,8.49648,2.47814,8.8505,-9.6,-1.45,9.708887681
15/09/2019 09:30,5.19568,6.77374,8.536898983,11.87568,3.46374,12.3705,-6.68,3.31,7.455098926,4.94568,1.28374,5.109573275,11.87568,3.46374,12.3705,-6.93,-2.18,7.26479869
15/09/2019 10:00,4.97152,6.59836,8.261620047,11.65152,3.39836,12.137,-6.68,3.2,7.406915687,4.72152,-0.06164,4.721922342,11.65152,3.39836,12.137,-6.93,-3.46,7.745740765
15/09/2019 10:30,6.35064,6.79852,9.303252259,12.44064,3.62852,12.959,-6.09,3.17,6.865639082,5.80064,0.00852,5.800646257,12.44064,3.62852,12.959,-6.64,-3.62,7.562671486
15/09/2019 11:00,11.41544,4.34492,12.21436041,15.20544,4.43492,15.839,-3.79,-0.09,3.791068451,11.31544,3.34492,11.79947762,15.20544,4.43492,15.839,-3.89,-1.09,4.039826729
15/09/2019 11:30,14.73312,4.13216,15.30161989,17.01312,4.96216,17.722,-2.28,-0.83,2.426375898,14.71312,4.05216,15.26092726,17.01312,4.96216,17.722,-2.3,-0.91,2.473479331
15/09/2019 12:00,21.15824,4.73032,21.68056842,20.05824,5.85032,20.894,1.1,-1.12,1.569840756,21.15824,4.64032,21.66111007,20.05824,5.85032,20.894,1.1,-1.21,1.635267562
15/09/2019 12:30,33.94664,5.69402,34.42086912,26.51664,7.73402,27.6215,7.43,-2.04,7.704965931,34.00664,5.59402,34.46367107,26.51664,7.73402,27.6215,7.49,-2.14,7.789717582
15/09/2019 13:00,39.0096,5.9653,39.4630675,28.7496,8.3853,29.9475,10.26,-2.42,10.54153689,39.1096,5.8653,39.54696646,28.7496,8.3853,29.9475,10.36,-2.52,10.66208235
15/09/2019 13:30,40.8472,6.3321,41.33508483,30.0072,8.7521,31.2575,10.84,-2.42,11.10684474,40.9572,6.2321,41.42862902,30.0072,8.7521,31.2575,10.95,-2.52,11.23623157
15/09/2019 14:00,31.90696,5.77328,32.42506528,25.41696,7.41328,26.476,6.49,-1.64,6.69400478,31.97696,5.68328,32.47807941,25.41696,7.41328,26.476,6.56,-1.73,6.784283308
15/09/2019 14:30,21.24592,5.74506,22.0089716,19.76592,5.76506,20.5895,1.48,-0.02,1.480135129,21.18592,4.08506,21.57616559,19.76592,5.76506,20.5895,1.42,-1.68,2.199727256
15/09/2019 15:00,17.0336,7.8248,18.74489328,17.6736,5.1548,18.41,-0.64,2.67,2.745632896,16.6336,1.7648,16.72695932,17.6736,5.1548,18.41,-1.04,-3.39,3.545941342
15/09/2019 15:30,16.2116,7.7163,17.95431035,17.3016,5.0463,18.0225,-1.09,2.67,2.883920942,15.7316,1.7363,15.82712786,17.3016,5.0463,18.0225,-1.57,-3.31,3.663468302
15/09/2019 16:00,8.40016,7.06588,10.97676401,13.46016,3.92588,14.021,-5.06,3.14,5.955098656,7.90016,0.84588,7.945315664,13.46016,3.92588,14.021,-5.56,-3.08,6.356099433
15/09/2019 16:30,6.04416,7.32038,9.493146657,12.34416,3.60038,12.8585,-6.3,3.72,7.316310546,5.48416,0.48038,5.505159021,12.34416,3.60038,12.8585,-6.86,-3.12,7.536179403
15/09/2019 17:00,2.97136,6.90248,7.51486596,10.91136,3.18248,11.366,-7.94,3.72,8.768238135,2.40136,0.17248,2.407546303,10.91136,3.18248,11.366,-8.51,-3.01,9.026638355
15/09/2019 17:30,-2.56552,2.98714,3.937625966,8.66448,2.52714,9.0255,-11.23,0.46,11.23941724,-2.67552,2.93714,3.973059105,8.66448,2.52714,9.0255,-11.34,0.41,11.3474094
15/09/2019 18:00,-6.55704,2.52628,7.026867311,6.91296,2.01628,7.201,-13.47,0.51,13.47965133,-6.68704,2.46628,7.127344597,6.91296,2.01628,7.201,-13.6,0.45,13.60744282
15/09/2019 18:30,-6.68032,2.67574,7.196267077,7.21968,2.10574,7.5205,-13.9,0.57,13.91168214,-6.81032,2.61574,7.295378965,7.21968,2.10574,7.5205,-14.03,0.51,14.03926636
15/09/2019 19:00,-6.8668,5.5651,8.838737481,6.9432,2.0251,7.2325,-13.81,3.54,14.25649676,-7.4968,0.0151,7.496815207,6.9432,2.0251,7.2325,-14.44,-2.01,14.57922152
15/09/2019 19:30,-7.08944,6.19808,9.416812369,6.85056,1.99808,7.136,-13.94,4.2,14.55896974,-7.82944,-0.56192,7.849578638,6.85056,1.99808,7.136,-14.68,-2.56,14.90154354
15/09/2019 20:00,-6.85616,6.32112,9.325421599,6.96384,2.03112,7.254,-13.82,4.29,14.47053904,-7.59616,-0.46888,7.610617268,6.96384,2.03112,7.254,-14.56,-2.5,14.77307009
15/09/2019 20:30,-6.4656,6.3642,9.072321919,6.9744,2.0342,7.265,-13.44,4.33,14.12028682,-7.1856,-0.4658,7.200681704,6.9744,2.0342,7.265,-14.16,-2.5,14.37899857
15/09/2019 21:00,-5.85832,6.38924,8.668465897,6.99168,2.03924,7.283,-12.85,4.35,13.56631859,-6.56832,-0.41076,6.581151221,6.99168,2.03924,7.283,-13.56,-2.45,13.77955369
15/09/2019 21:30,-6.67912,3.60984,7.592205793,6.17088,1.79984,6.428,-12.85,1.81,12.97684862,-6.93912,1.57984,7.116690298,6.17088,1.79984,6.428,-13.11,-0.22,13.11184579
15/09/2019 22:00,-6.15144,2.65708,6.700767732,6.05856,1.76708,6.311,-12.21,0.89,12.24239356,-6.27144,2.59708,6.787914569,6.05856,1.76708,6.311,-12.33,0.83,12.35790435
15/09/2019 22:30,-5.37632,5.22024,7.493712191,6.10368,1.78024,6.358,-11.48,3.44,11.98432309,-5.91632,-0.05976,5.916621806,6.10368,1.78024,6.358,-12.02,-1.84,12.16001645
15/09/2019 23:00,-4.66016,3.73912,5.974789503,6.09984,1.77912,6.354,-10.76,1.96,10.93705628,-4.93016,1.65912,5.201841674,6.09984,1.77912,6.354,-11.03,-0.12,11.03065275
15/09/2019 23:30,-3.81384,2.82388,4.745489838,6.11616,1.78388,6.371,-9.93,1.04,9.984312695,-3.92384,2.77388,4.805302342,6.11616,1.78388,6.371,-10.04,0.99,10.08869169
16/09/2019 00:00,-3.37632,2.83774,4.410476737,6.16368,1.79774,6.4205,-9.54,1.04,9.596520203,-3.47632,2.78774,4.456040288,6.16368,1.79774,6.4205,-9.64,0.99,9.690701729
16/09/2019 00:30,-2.80944,5.18558,5.897727787,6.19056,1.80558,6.4485,-9,3.38,9.613760971,-3.26944,0.52558,3.311415445,6.19056,1.80558,6.4485,-9.46,-1.28,9.546203434
16/09/2019 01:00,-2.3592,6.3244,6.75010074,6.2208,1.8144,6.48,-8.58,4.51,9.693116114,-2.9592,-0.4556,2.9940668,6.2208,1.8144,6.48,-9.18,-2.27,9.456495122
16/09/2019 01:30,-2.35056,4.42692,5.012260269,6.22944,1.81692,6.489,-8.58,2.61,8.968193798,-2.61056,1.61692,3.070741572,6.22944,1.81692,6.489,-8.84,-0.2,8.842262154
16/09/2019 02:00,-2.35536,3.10552,3.897688443,6.22464,1.81552,6.484,-8.58,1.29,8.676433599,-2.46536,3.06552,3.93388012,6.22464,1.81552,6.484,-8.69,1.25,8.779441896
16/09/2019 02:30,-2.12536,3.26552,3.896251532,6.22464,1.81552,6.484,-8.35,1.45,8.474963127,-2.21536,3.22552,3.913029415,6.22464,1.81552,6.484,-8.44,1.41,8.556967921
16/09/2019 03:00,-2.03912,3.22734,3.817556005,6.23088,1.81734,6.4905,-8.27,1.41,8.389338472,-2.12912,3.17734,3.824740704,6.23088,1.81734,6.4905,-8.36,1.36,8.469899645
16/09/2019 03:30,-2.098,3.1635,3.795963152,6.252,1.8235,6.5125,-8.35,1.34,8.45683747,-2.188,3.1135,3.80542064,6.252,1.8235,6.5125,-8.44,1.29,8.538014992
16/09/2019 04:00,-2.3836,3.1102,3.918531996,5.9664,1.7402,6.215,-8.35,1.37,8.461642866,-2.4736,3.0702,3.942692608,5.9664,1.7402,6.215,-8.44,1.33,8.544150045
16/09/2019 04:30,-2.15704,3.17628,3.839476032,6.19296,1.80628,6.451,-8.35,1.37,8.461642866,-2.19704,3.13628,3.829260634,6.19296,1.80628,6.451,-8.39,1.33,8.494763093
16/09/2019 05:00,-1.83608,3.24406,3.727615196,6.25392,1.82406,6.5145,-8.09,1.42,8.213677617,-1.92608,3.19406,3.729853006,6.25392,1.82406,6.5145,-8.18,1.37,8.293931516
16/09/2019 05:30,-2.6976,3.0257,4.053628776,5.8824,1.7157,6.1275,-8.58,1.31,8.679429705,-2.7876,2.9757,4.077438442,5.8824,1.7157,6.1275,-8.67,1.26,8.761078701
16/09/2019 06:00,-3.0516,3.6587,4.764278356,6.0984,1.7787,6.3525,-9.15,1.88,9.341140187,-3.2816,2.0687,3.879229079,6.0984,1.7787,6.3525,-9.38,0.29,9.384481872
16/09/2019 06:30,-5.37008,2.37456,5.871651761,5.80992,1.69456,6.052,-11.18,0.68,11.20066069,-5.50008,1.91456,5.823780559,5.80992,1.69456,6.052,-11.31,0.22,11.3121395
16/09/2019 07:00,-7.21824,1.21218,7.319314794,5.32176,1.55218,5.5435,-12.54,-0.34,12.5446084,-7.34824,1.17218,7.441144875,5.32176,1.55218,5.5435,-12.67,-0.38,12.67569722
16/09/2019 07:30,-5.54928,1.58896,5.77228745,6.75072,1.96896,7.032,-12.3,-0.38,12.30586852,-5.65928,1.55896,5.870077206,6.75072,1.96896,7.032,-12.41,-0.41,12.41677092
16/09/2019 08:00,-5.32352,1.42314,5.510462109,7.41648,2.16314,7.7255,-12.74,-0.74,12.76147327,-5.45352,1.34314,5.616485151,7.41648,2.16314,7.7255,-12.87,-0.82,12.89609631
16/09/2019 08:30,-2.7504,1.6978,3.232216732,8.7696,2.5578,9.135,-11.52,-0.86,11.55205609,-2.8804,1.3478,3.180136632,8.7696,2.5578,9.135,-11.65,-1.21,11.71266836
16/09/2019 09:00,1.008,2.054,2.288007867,10.848,3.164,11.3,-9.84,-1.11,9.902408798,0.918,1.974,2.177016307,10.848,3.164,11.3,-9.93,-1.19,10.00104994
16/09/2019 09:30,2.04608,2.19094,2.997776084,11.62608,3.39094,12.1105,-9.58,-1.2,9.654864059,1.95608,2.11094,2.877901432,11.62608,3.39094,12.1105,-9.67,-1.28,9.754347749
16/09/2019 10:00,9.76184,2.93262,10.19282985,15.23184,4.44262,15.8665,-5.47,-1.51,5.674592496,9.70184,2.84262,10.1097076,15.23184,4.44262,15.8665,-5.53,-1.6,5.756813355
16/09/2019 10:30,14.27784,3.59562,14.72362721,17.36784,5.06562,18.0915,-3.09,-1.47,3.421841609,14.24784,3.51562,14.67516707,17.36784,5.06562,18.0915,-3.12,-1.55,3.483805391
16/09/2019 11:00,18.18992,3.95706,18.61535693,19.42992,5.66706,20.2395,-1.24,-1.71,2.112273657,18.16992,3.86706,18.57687126,19.42992,5.66706,20.2395,-1.26,-1.8,2.197180011
16/09/2019 11:30,16.90112,5.94616,17.91660336,18.50112,5.39616,19.272,-1.6,0.55,1.691892432,16.59112,0.95616,16.61864931,18.50112,5.39616,19.272,-1.91,-4.44,4.833394252
16/09/2019 12:00,33.53256,4.59158,33.84546036,26.78256,7.81158,27.8985,6.75,-3.22,7.47869641,33.59256,4.48158,33.89018511,26.78256,7.81158,27.8985,6.81,-3.33,7.580567261
16/09/2019 12:30,38.33536,5.00948,38.66128187,29.17536,8.50948,30.391,9.16,-3.5,9.805896185,38.43536,4.89948,38.74637793,29.17536,8.50948,30.391,9.26,-3.61,9.938797714
16/09/2019 13:00,43.27392,5.69906,43.64758226,31.33392,9.13906,32.6395,11.94,-3.44,12.42566698,43.38392,5.58906,43.74245199,31.33392,9.13906,32.6395,12.05,-3.55,12.56204601
16/09/2019 13:30,41.33288,5.70334,41.72451385,30.66288,8.94334,31.9405,10.67,-3.24,11.15107618,41.43288,5.59334,41.80871916,30.66288,8.94334,31.9405,10.77,-3.35,11.27898045
16/09/2019 14:00,35.27672,4.91196,35.61705104,27.36672,7.98196,28.507,7.91,-3.07,8.484868885,35.34672,4.80196,35.6714092,27.36672,7.98196,28.507,7.98,-3.18,8.59027357
16/09/2019 14:30,37.12376,5.08568,37.47049102,28.13376,8.20568,29.306,8.99,-3.12,9.516012821,37.21376,4.97568,37.54492409,28.13376,8.20568,29.306,9.08,-3.23,9.637390726
16/09/2019 15:00,30.95248,4.98364,31.35111937,24.97248,7.28364,26.013,5.98,-2.3,6.407058608,31.01248,4.88364,31.39464692,24.97248,7.28364,26.013,6.04,-2.4,6.499353814
16/09/2019 15:30,23.09824,4.32032,23.49880542,21.01824,6.13032,21.894,2.08,-1.81,2.757263136,23.10824,4.22032,23.4904631,21.01824,6.13032,21.894,2.09,-1.91,2.831289459
16/09/2019 16:00,22.00392,4.69906,22.50008134,20.77392,6.05906,21.6395,1.23,-1.36,1.833712082,21.97392,4.35906,22.40211071,20.77392,6.05906,21.6395,1.2,-1.7,2.080865205
16/09/2019 16:30,15.36992,5.36706,16.28004219,17.98992,5.24706,18.7395,-2.62,0.12,2.622746652,15.20992,3.45706,15.59785018,17.98992,5.24706,18.7395,-2.78,-1.79,3.306433123
16/09/2019 17:00,10.79744,4.13092,11.56067518,15.87744,4.63092,16.539,-5.08,-0.5,5.104546993,10.73744,4.08092,11.48679789,15.87744,4.63092,16.539,-5.14,-0.55,5.169342318
16/09/2019 17:30,0.73112,2.91366,3.003989189,11.12112,3.24366,11.5845,-10.39,-0.33,10.39523929,0.62112,2.88366,2.949794069,11.12112,3.24366,11.5845,-10.5,-0.36,10.50616962
16/09/2019 18:00,-1.9508,2.8756,3.474866328,9.8592,2.8756,10.27,-11.81,0,11.81,-2.0708,2.8756,3.543626391,9.8592,2.8756,10.27,-11.93,0,11.93
16/09/2019 18:30,-4.15312,2.13534,4.669912488,8.72688,2.54534,9.0905,-12.88,-0.41,12.88652397,-4.27312,2.09534,4.75920206,8.72688,2.54534,9.0905,-13,-0.45,13.00778613
16/09/2019 19:00,-6.6424,2.4893,7.09352467,7.4376,2.1693,7.7475,-14.08,0.32,14.08363589,-6.7824,2.1693,7.120871593,7.4376,2.1693,7.7475,-14.22,0,14.22
16/09/2019 19:30,-7.81392,2.37094,8.165702802,6.82608,1.99094,7.1105,-14.64,0.38,14.64493086,-7.95392,2.34094,8.291251018,6.82608,1.99094,7.1105,-14.78,0.35,14.78414353
16/09/2019 20:00,-7.87528,2.56096,8.28121677,6.89472,2.01096,7.182,-14.77,0.55,14.7802368,-8.03528,2.49096,8.412526755,6.89472,2.01096,7.182,-14.93,0.48,14.93771402
16/09/2019 20:30,-6.98088,2.58016,7.442439869,7.26912,2.12016,7.572,-14.25,0.46,14.25742263,-7.12088,2.53016,7.557025976,7.26912,2.12016,7.572,-14.39,0.41,14.39583968
16/09/2019 21:00,-6.164,2.5455,6.668917922,7.356,2.1455,7.6625,-13.52,0.4,13.52591587,-6.304,2.5055,6.783652869,7.356,2.1455,7.6625,-13.66,0.36,13.66474295
16/09/2019 21:30,-6.44288,2.33416,6.852664124,6.83712,1.99416,7.122,-13.28,0.34,13.2843517,-6.57288,2.31416,6.968363366,6.83712,1.99416,7.122,-13.41,0.32,13.4138175
16/09/2019 22:00,-4.70848,4.57586,6.565689503,7.15152,2.08586,7.4495,-11.86,2.49,12.1185684,-5.16848,0.12586,5.17001221,7.15152,2.08586,7.4495,-12.32,-1.96,12.47493487
16/09/2019 22:30,-4.3148,2.5936,5.034308294,6.8352,1.9936,7.12,-11.15,0.6,11.16613183,-4.4248,2.5336,5.098821825,6.8352,1.9936,7.12,-11.26,0.54,11.27294105
16/09/2019 23:00,-6.67416,1.93462,6.948896765,4.81584,1.40462,5.0165,-11.49,0.53,11.50221718,-6.78416,1.87462,7.038396625,4.81584,1.40462,5.0165,-11.6,0.47,11.60951765
16/09/2019 23:30,-8.31664,1.49348,8.449673568,3.30336,0.96348,3.441,-11.62,0.53,11.63208064,-8.43664,1.43348,8.557555691,3.30336,0.96348,3.441,-11.74,0.47,11.74940424
17/09/2019 00:00,-7.81504,1.60478,7.978105605,3.20496,0.93478,3.3385,-11.02,0.67,11.04034873,-7.93504,1.54478,8.084009219,3.20496,0.93478,3.3385,-11.14,0.61,11.15668858
17/09/2019 00:30,-7.31024,1.69618,7.504441048,3.20976,0.93618,3.3435,-10.52,0.76,10.54741675,-7.42024,1.63618,7.598489761,3.20976,0.93618,3.3435,-10.63,0.7,10.65302305
17/09/2019 01:00,-7.00712,1.68834,7.207650286,3.18288,0.92834,3.3155,-10.19,0.76,10.21830221,-7.11712,1.62834,7.301019672,3.18288,0.92834,3.3155,-10.3,0.7,10.32375901
17/09/2019 01:30,-6.43928,2.06146,6.761208786,3.33072,0.97146,3.4695,-9.77,1.09,9.830615444,-6.57928,1.58146,6.766678731,3.33072,0.97146,3.4695,-9.91,0.61,9.928756216
17/09/2019 02:00,-5.76584,5.28288,7.820085166,3.40416,0.99288,3.546,-9.17,4.29,10.12388265,-6.37584,-1.39712,6.527118813,3.40416,0.99288,3.546,-9.78,-2.39,10.06779519
17/09/2019 02:30,-5.9324,4.8843,7.684383921,3.2376,0.9443,3.3725,-9.17,3.94,9.980606194,-6.5424,-0.8657,6.599426812,3.2376,0.9443,3.3725,-9.78,-1.81,9.94607963
17/09/2019 03:00,-6.14864,1.89998,6.435502921,3.29136,0.95998,3.4285,-9.44,0.94,9.486685406,-6.24864,1.84998,6.516742119,3.29136,0.95998,3.4285,-9.54,0.89,9.581424737
17/09/2019 03:30,-6.21008,1.85206,6.480371891,3.22992,0.94206,3.3645,-9.44,0.91,9.483759803,-6.31008,1.80206,6.562357035,3.22992,0.94206,3.3645,-9.54,0.86,9.57868467
17/09/2019 04:00,-6.07136,1.96252,6.380665874,3.12864,0.91252,3.259,-9.2,1.05,9.259724618,-6.17136,1.91252,6.460914564,3.12864,0.91252,3.259,-9.3,1,9.353608929
17/09/2019 04:30,-6.19856,2.00292,6.514125774,3.06144,0.89292,3.189,-9.26,1.11,9.326290795,-6.28856,1.95292,6.5848222,3.06144,0.89292,3.189,-9.35,1.06,9.409893729
17/09/2019 05:00,-6.02,1.985,6.338818896,3.24,0.945,3.375,-9.26,1.04,9.318218714,-6.11,1.925,6.406069388,3.24,0.945,3.375,-9.35,0.98,9.401218006
17/09/2019 05:30,-6.90728,1.86996,7.155925335,2.98272,0.86996,3.107,-9.89,1,9.940427556,-7.00728,1.80996,7.237259716,2.98272,0.86996,3.107,-9.99,0.94,10.03412677
17/09/2019 06:00,-8.2776,3.6982,9.066164845,2.7024,0.7882,2.815,-10.98,2.91,11.35907126,-8.7676,-0.9518,8.819111803,2.7024,0.7882,2.815,-11.47,-1.74,11.60122838
17/09/2019 06:30,-10.04424,4.26418,10.91191955,2.58576,0.75418,2.6935,-12.63,3.51,13.10866126,-10.34424,-2.43582,10.62715956,2.58576,0.75418,2.6935,-12.93,-3.19,13.317695
17/09/2019 07:00,-11.10344,0.33358,11.10844973,2.44656,0.71358,2.5485,-13.55,-0.38,13.55532737,-11.24344,0.29358,11.24727221,2.44656,0.71358,2.5485,-13.69,-0.42,13.69644114
17/09/2019 07:30,-11.33952,0.56514,11.35359401,3.24048,0.94514,3.3755,-14.58,-0.38,14.58495115,-11.56952,-0.44486,11.5780695,3.24048,0.94514,3.3755,-14.81,-1.39,14.87508655
17/09/2019 08:00,-6.86208,0.56106,6.884978595,5.79792,1.69106,6.0395,-12.66,-1.13,12.71033044,-6.99208,0.47106,7.007929812,5.79792,1.69106,6.0395,-12.79,-1.22,12.84805433
17/09/2019 08:30,-1.59112,0.93384,1.844917342,8.37888,2.44384,8.728,-9.97,-1.51,10.08369972,-1.69112,0.84384,1.889961058,8.37888,2.44384,8.728,-10.07,-1.6,10.19631796
17/09/2019 09:00,9.50552,2.60536,9.856105275,14.31552,4.17536,14.912,-4.81,-1.57,5.059743076,9.45552,2.52536,9.786945468,14.31552,4.17536,14.912,-4.86,-1.65,5.132455553
17/09/2019 09:30,20.81496,3.89728,21.17666997,19.94496,5.81728,20.776,0.87,-1.92,2.10791366,20.83496,3.93728,21.20371977,19.94496,5.81728,20.776,0.89,-1.88,2.080024038
17/09/2019 10:00,28.26856,4.44958,28.61660788,23.75856,6.92958,24.7485,4.51,-2.48,5.146892266,28.31856,4.34958,28.65064897,23.75856,6.92958,24.7485,4.56,-2.58,5.239274759
17/09/2019 10:30,35.81152,5.20336,36.18756582,27.61152,8.05336,28.762,8.2,-2.85,8.681157757,35.89152,5.09336,36.25111756,27.61152,8.05336,28.762,8.28,-2.96,8.793179175
17/09/2019 11:00,40.01208,5.47144,40.38444257,29.66208,8.65144,30.898,10.35,-3.18,10.82750664,40.10208,5.36144,40.45889098,29.66208,8.65144,30.898,10.44,-3.29,10.94612717
17/09/2019 11:30,42.93312,5.44716,43.27729595,31.29312,9.12716,32.597,11.64,-3.68,12.20786632,43.04312,5.33716,43.37275016,31.29312,9.12716,32.597,11.75,-3.79,12.3461168
17/09/2019 12:00,45.05896,6.18178,45.48103209,32.26896,9.41178,33.6135,12.79,-3.23,13.19155033,45.12896,4.59178,45.36196065,32.26896,9.41178,33.6135,12.86,-4.82,13.73360841
17/09/2019 12:30,47.14704,5.70372,47.49079703,33.16704,9.67372,34.549,13.98,-3.97,14.53276643,47.28704,5.58372,47.61556553,33.16704,9.67372,34.549,14.12,-4.09,14.70042516
17/09/2019 13:00,48.0644,5.9342,48.42934314,33.6144,9.8042,35.015,14.45,-3.87,14.959258,48.2144,5.8142,48.56370341,33.6144,9.8042,35.015,14.6,-3.99,15.1353923
17/09/2019 13:30,47.13144,5.88042,47.4968628,33.12144,9.66042,34.5015,14.01,-3.78,14.5109786,47.27144,5.76042,47.62112429,33.12144,9.66042,34.5015,14.15,-3.9,14.67761902
17/09/2019 14:00,47.16096,5.90528,47.52923816,33.00096,9.62528,34.376,14.16,-3.72,14.6404918,47.30096,5.78528,47.65343935,33.00096,9.62528,34.376,14.3,-3.84,14.80660663
17/09/2019 14:30,42.98296,5.69378,43.3584361,30.73296,8.96378,32.0135,12.25,-3.27,12.67893529,43.10296,5.56378,43.46056613,30.73296,8.96378,32.0135,12.37,-3.4,12.82875286
17/09/2019 15:00,39.68872,5.48796,40.06634748,28.99872,8.45796,30.207,10.69,-2.97,11.09490874,39.78872,5.34796,40.1465181,28.99872,8.45796,30.207,10.79,-3.11,11.22925643
17/09/2019 15:30,35.95264,7.39702,36.70569748,26.97264,7.86702,28.0965,8.98,-0.47,8.992291143,35.87264,3.15702,36.01129095,26.97264,7.86702,28.0965,8.9,-4.71,10.06946374
17/09/2019 16:00,32.79232,8.93776,33.9885246,25.67232,7.48776,26.742,7.12,1.45,7.266147535,32.56232,1.99776,32.62354562,25.67232,7.48776,26.742,6.89,-5.49,8.809778658
17/09/2019 16:30,25.61176,6.41968,26.40406298,22.18176,6.46968,23.106,3.43,-0.05,3.430364412,25.50176,3.83968,25.78920134,22.18176,6.46968,23.106,3.32,-2.63,4.235481082
17/09/2019 17:00,16.58432,4.49126,17.1817079,18.24432,5.32126,19.0045,-1.66,-0.83,1.855936421,16.57432,4.40126,17.14873678,18.24432,5.32126,19.0045,-1.67,-0.92,1.90664627
17/09/2019 17:30,9.72128,3.85704,10.4584914,14.56128,4.24704,15.168,-4.84,-0.39,4.855687387,9.66128,3.83704,10.39534546,14.56128,4.24704,15.168,-4.9,-0.41,4.917123143
17/09/2019 18:00,0.45296,2.62378,2.662591642,10.09296,2.94378,10.5135,-9.64,-0.32,9.645309741,0.35296,2.62378,2.647414257,10.09296,2.94378,10.5135,-9.74,-0.32,9.745255256
17/09/2019 18:30,-5.268,2.156,5.692113843,7.392,2.156,7.7,-12.66,0,12.66,-5.408,1.836,5.711161003,7.392,2.156,7.7,-12.8,-0.32,12.80399938
17/09/2019 19:00,-8.46768,2.01526,8.704187351,5.81232,1.69526,6.0545,-14.28,0.32,14.28358498,-8.59768,1.69526,8.763219035,5.81232,1.69526,6.0545,-14.41,0,14.41
17/09/2019 19:30,-8.57616,2.05362,8.81860961,5.70384,1.66362,5.9415,-14.28,0.39,14.28532464,-8.70616,2.00362,8.933740261,5.70384,1.66362,5.9415,-14.41,0.34,14.41401055
17/09/2019 20:00,-8.69496,2.17522,8.96291869,5.91504,1.72522,6.1615,-14.61,0.45,14.61692854,-8.82496,2.13522,9.079597097,5.91504,1.72522,6.1615,-14.74,0.41,14.74570107
17/09/2019 20:30,-8.60104,2.80178,9.045875317,5.86896,1.71178,6.1135,-14.47,1.09,14.51099583,-8.87104,1.38178,8.978010172,5.86896,1.71178,6.1135,-14.74,-0.33,14.74369357
17/09/2019 21:00,-8.512,5.2965,10.02532076,5.508,1.6065,5.7375,-14.02,3.69,14.4974653,-9.232,-1.1435,9.302548911,5.508,1.6065,5.7375,-14.74,-2.75,14.9943356
17/09/2019 21:30,-7.99208,5.38356,9.636184982,5.49792,1.60356,5.727,-13.49,3.78,14.009586,-8.71208,-1.29644,8.80801309,5.49792,1.60356,5.727,-14.21,-2.9,14.50289971
17/09/2019 22:00,-8.59168,3.73576,9.368717522,4.64832,1.35576,4.842,-13.24,2.38,13.45221171,-9.05168,-0.02424,9.051712457,4.64832,1.35576,4.842,-13.7,-1.38,13.76932823
17/09/2019 22:30,-8.37888,1.89366,8.590202457,4.40112,1.28366,4.5845,-12.78,0.61,12.79454962,-8.49888,1.83366,8.694439042,4.40112,1.28366,4.5845,-12.9,0.55,12.91171948
17/09/2019 23:00,-7.50136,1.98752,7.760195719,4.44864,1.29752,4.634,-11.95,0.69,11.96990393,-7.62136,1.92752,7.861326962,4.44864,1.29752,4.634,-12.07,0.63,12.08643041
17/09/2019 23:30,-6.5456,2.0067,6.846292738,4.5144,1.3167,4.7025,-11.06,0.69,11.08150261,-6.6556,1.9467,6.934453998,4.5144,1.3167,4.7025,-11.17,0.63,11.18775223
18/09/2019 00:00,-5.8692,2.0744,6.225001526,4.5408,1.3244,4.73,-10.41,0.75,10.43698232,-5.9692,2.0144,6.299933016,4.5408,1.3244,4.73,-10.51,0.69,10.5326255
18/09/2019 00:30,-5.47912,2.20734,5.90703867,4.55088,1.32734,4.7405,-10.03,0.88,10.06853018,-5.57912,2.14734,5.978097444,4.55088,1.32734,4.7405,-10.13,0.82,10.16313436
18/09/2019 01:00,-5.134,2.253,5.606600128,4.536,1.323,4.725,-9.67,0.93,9.714617851,-5.244,2.193,5.68408172,4.536,1.323,4.725,-9.78,0.87,9.818620066
18/09/2019 01:30,-4.80848,2.37336,5.362305251,4.57152,1.33336,4.762,-9.38,1.04,9.437478477,-4.90848,2.31336,5.426307253,4.57152,1.33336,4.762,-9.48,0.98,9.530519398
18/09/2019 02:00,-4.67056,2.38442,5.244005096,4.60944,1.34442,4.8015,-9.28,1.04,9.338094024,-4.77056,2.32442,5.306710002,4.60944,1.34442,4.8015,-9.38,0.98,9.431055084
18/09/2019 02:30,-4.4552,2.4689,5.093552223,4.6248,1.3489,4.8175,-9.08,1.12,9.148814131,-4.5452,2.4089,5.144088087,4.6248,1.3489,4.8175,-9.17,1.06,9.231061694
18/09/2019 03:00,-4.42832,2.47674,5.073880078,4.65168,1.35674,4.8455,-9.08,1.12,9.148814131,-4.51832,2.41674,5.124046043,4.65168,1.35674,4.8455,-9.17,1.06,9.231061694
18/09/2019 03:30,-4.4192,2.4794,5.067223401,4.6608,1.3594,4.855,-9.08,1.12,9.148814131,-4.5092,2.4194,5.117263038,4.6608,1.3594,4.855,-9.17,1.06,9.231061694
18/09/2019 04:00,-4.126,2.6345,4.895351494,4.644,1.3545,4.8375,-8.77,1.28,8.862917127,-4.216,2.5845,4.945128537,4.644,1.3545,4.8375,-8.86,1.23,8.944970654
18/09/2019 04:30,-4.11256,2.63842,4.886144682,4.65744,1.35842,4.8515,-8.77,1.28,8.862917127,-4.20256,2.58842,4.935729799,4.65744,1.35842,4.8515,-8.86,1.23,8.944970654
18/09/2019 05:00,-4.27064,2.63898,5.020217271,4.65936,1.35898,4.8535,-8.93,1.28,9.021269312,-4.36064,2.58898,5.071291616,4.65936,1.35898,4.8535,-9.02,1.23,9.103477358
18/09/2019 05:30,-4.79128,2.56546,5.434882616,4.57872,1.33546,4.7695,-9.37,1.23,9.450386235,-4.88128,2.50546,5.486731655,4.57872,1.33546,4.7695,-9.46,1.17,9.532077423
18/09/2019 06:00,-5.98,2.245,6.387521037,4.2,1.225,4.375,-10.18,1.02,10.23097258,-6.23,2.165,6.595462455,4.2,1.225,4.375,-10.43,0.94,10.47227291
18/09/2019 06:30,-8.56112,1.55134,8.70054202,3.15888,0.92134,3.2905,-11.72,0.63,11.73692038,-8.68112,1.49134,8.808288111,3.15888,0.92134,3.2905,-11.84,0.57,11.8537125
18/09/2019 07:00,-9.4488,2.1416,9.688460765,3.3312,0.9716,3.47,-12.78,1.17,12.83344459,-9.6388,0.2916,9.643209839,3.3312,0.9716,3.47,-12.97,-0.68,12.98781352
18/09/2019 07:30,-8.96344,0.93358,9.011927,4.36656,1.27358,4.5485,-13.33,-0.34,13.33433538,-9.09344,0.91358,9.139216567,4.36656,1.27358,4.5485,-13.46,-0.36,13.4648134
18/09/2019 08:00,-5.01344,2.59358,5.644575967,6.52656,1.90358,6.7985,-11.54,0.69,11.56060985,-5.35344,-0.08642,5.354137489,6.52656,1.90358,6.7985,-11.88,-1.99,12.04551784
18/09/2019 08:30,1.80016,2.71088,3.254142959,10.22016,2.98088,10.646,-8.42,-0.27,8.424327866,1.61016,1.25088,2.03894973,10.22016,2.98088,10.646,-8.61,-1.73,8.782084035
18/09/2019 09:00,9.36328,3.07304,9.854673369,14.03328,4.09304,14.618,-4.67,-1.02,4.780094141,9.31328,2.99304,9.782406289,14.03328,4.09304,14.618,-4.72,-1.1,4.846483261
18/09/2019 09:30,12.05488,3.38684,12.52161399,15.31488,4.46684,15.953,-3.26,-1.08,3.434239363,12.02488,3.28684,12.465996,15.31488,4.46684,15.953,-3.29,-1.18,3.495211009
18/09/2019 10:00,17.45136,3.47498,17.79397235,18.05136,5.26498,18.8035,-0.6,-1.79,1.887882412,17.45136,3.39498,17.7785223,18.05136,5.26498,18.8035,-0.6,-1.87,1.963899183
18/09/2019 10:30,18.84912,3.52266,19.17546501,18.48912,5.39266,19.2595,0.36,-1.87,1.904337155,18.84912,3.42266,19.15734653,18.48912,5.39266,19.2595,0.36,-1.97,2.00262328
18/09/2019 11:00,17.97608,4.78344,18.601633,18.28608,5.33344,19.048,-0.31,-0.55,0.631347765,17.74608,1.59344,17.81747475,18.28608,5.33344,19.048,-0.54,-3.74,3.778782873
18/09/2019 11:30,18.66312,2.99216,18.90145681,18.69312,5.45216,19.472,-0.03,-2.46,2.46018292,18.72312,3.26216,19.00518115,18.69312,5.45216,19.472,0.03,-2.19,2.19020547
18/09/2019 12:00,24.28744,3.84842,24.59044689,21.45744,6.25842,22.3515,2.83,-2.41,3.717122543,24.31744,3.74842,24.6046447,21.45744,6.25842,22.3515,2.86,-2.51,3.805220099
18/09/2019 12:30,17.22424,3.73082,17.62366198,18.17424,5.30082,18.9315,-0.95,-1.57,1.835047683,17.21424,3.64082,17.59504558,18.17424,5.30082,18.9315,-0.96,-1.66,1.91760267
18/09/2019 13:00,13.93688,3.39034,14.343327,16.76688,4.89034,17.4655,-2.83,-1.5,3.202951764,13.89688,3.30034,14.28340008,16.76688,4.89034,17.4655,-2.87,-1.59,3.281005943
18/09/2019 13:30,15.54664,2.94902,15.82386597,17.27664,5.03902,17.9965,-1.73,-2.09,2.713116289,15.52664,2.84902,15.78586281,17.27664,5.03902,17.9965,-1.75,-2.19,2.803319461
18/09/2019 14:00,16.69184,3.07012,16.9718343,17.69184,5.16012,18.429,-1,-2.09,2.316916054,16.68184,2.97012,16.9441848,17.69184,5.16012,18.429,-1.01,-2.19,2.411679912
18/09/2019 14:30,15.02528,4.84904,15.78835736,16.38528,4.77904,17.068,-1.36,0.07,1.361800279,14.82528,1.61904,14.91342407,16.38528,4.77904,17.068,-1.56,-3.16,3.524088535
18/09/2019 15:00,13.00456,5.78258,14.23224551,15.57456,4.54258,16.2235,-2.57,1.24,2.853506615,12.63456,0.70258,12.65407938,15.57456,4.54258,16.2235,-2.94,-3.84,4.836238208
18/09/2019 15:30,11.8916,3.1938,12.31302193,14.9616,4.3638,15.585,-3.07,-1.17,3.28539191,11.8616,3.1138,12.26349481,14.9616,4.3638,15.585,-3.1,-1.25,3.342528983
18/09/2019 16:00,20.1592,4.3056,20.61386757,19.6992,5.7456,20.52,0.46,-1.44,1.511687798,20.1592,4.2156,20.59525742,19.6992,5.7456,20.52,0.46,-1.53,1.597654531
18/09/2019 16:30,13.84728,4.26254,14.48849235,17.35728,5.06254,18.0805,-3.51,-0.8,3.600013889,13.80728,4.18254,14.42687152,17.35728,5.06254,18.0805,-3.55,-0.88,3.657444463
18/09/2019 17:00,6.37816,3.53488,7.29220828,13.62816,3.97488,14.196,-7.25,-0.44,7.263339452,6.31816,3.50488,7.225187167,13.62816,3.97488,14.196,-7.31,-0.47,7.325093856
18/09/2019 17:30,-0.09472,2.74404,2.745674307,10.50528,3.06404,10.943,-10.6,-0.32,10.60482909,-0.19472,2.73404,2.740965268,10.50528,3.06404,10.943,-10.7,-0.33,10.70508758
18/09/2019 18:00,-1.22544,5.33508,5.474009664,9.99456,2.91508,10.411,-11.22,2.42,11.47801377,-1.40544,1.19508,1.844851701,9.99456,2.91508,10.411,-11.4,-1.72,11.52902424
18/09/2019 18:30,-5.27336,2.21152,5.718316745,8.09664,2.36152,8.434,-13.37,-0.15,13.37084141,-5.39336,2.92152,6.133808866,8.09664,2.36152,8.434,-13.49,0.56,13.50161842
18/09/2019 19:00,-7.27648,2.46186,7.681661009,7.10352,2.07186,7.3995,-14.38,0.39,14.38528762,-7.41648,2.23186,7.745022573,7.10352,2.07186,7.3995,-14.52,0.16,14.52088152
18/09/2019 19:30,-8.22048,2.29986,8.536137736,6.71952,1.95986,6.9995,-14.94,0.34,14.94386831,-8.36048,2.27986,8.665759485,6.71952,1.95986,6.9995,-15.08,0.32,15.08339484
18/09/2019 20:00,-8.19648,3.26436,8.822603391,6.80352,1.98436,7.087,-15,1.28,15.05451427,-8.45648,1.43436,8.577263118,6.80352,1.98436,7.087,-15.26,-0.55,15.26990832
18/09/2019 20:30,-7.58784,5.62688,9.446538752,6.81216,1.98688,7.096,-14.4,3.64,14.85293237,-8.29784,-0.55312,8.31625459,6.81216,1.98688,7.096,-15.11,-2.54,15.32200052
18/09/2019 21:00,-7.0844,6.0008,9.284305251,6.8256,1.9908,7.11,-13.91,4.01,14.47647056,-7.8244,-0.8192,7.86716747,6.8256,1.9908,7.11,-14.65,-2.81,14.91705735
18/09/2019 21:30,-6.35312,5.29284,8.268995646,6.86688,2.00284,7.153,-13.22,3.29,13.62323383,-6.93312,-0.00716,6.933123697,6.86688,2.00284,7.153,-13.8,-2.01,13.94561221
18/09/2019 22:00,-7.07408,2.37256,7.461343632,6.14592,1.79256,6.402,-13.22,0.58,13.23271703,-7.17408,2.09256,7.473033601,6.14592,1.79256,6.402,-13.32,0.3,13.32337795
18/09/2019 22:30,-5.98072,2.76604,6.589384569,6.08928,1.77604,6.343,-12.07,0.99,12.11053261,-6.17072,1.70604,6.40221507,6.08928,1.77604,6.343,-12.26,-0.07,12.26019984
18/09/2019 23:00,-4.69776,5.51982,7.248266127,6.10224,1.77982,6.3565,-10.8,3.74,11.42924319,-5.30776,-0.44018,5.325981097,6.10224,1.77982,6.3565,-11.41,-2.22,11.62396232
18/09/2019 23:30,-3.71704,2.75628,4.627468617,6.19296,1.80628,6.451,-9.91,0.95,9.955430679,-3.81704,2.69628,4.673298642,6.19296,1.80628,6.451,-10.01,0.89,10.04948755
19/09/2019 00:00,-3.34616,2.82112,4.376700218,6.24384,1.82112,6.504,-9.59,1,9.641996681,-3.44616,2.77112,4.422117683,6.24384,1.82112,6.504,-9.69,0.95,9.736457261
19/09/2019 00:30,-2.94984,2.82588,4.084991285,6.26016,1.82588,6.521,-9.21,1,9.264129749,-3.04984,2.75588,4.110522911,6.26016,1.82588,6.521,-9.31,0.93,9.356334752
19/09/2019 01:00,-2.65712,2.78084,3.846213437,6.24288,1.82084,6.503,-8.9,0.96,8.951625551,-2.74712,2.75084,3.887645689,6.24288,1.82084,6.503,-8.99,0.93,9.037975437
19/09/2019 01:30,-2.46976,2.85882,3.777905008,6.27024,1.82882,6.5315,-8.74,1.03,8.800482941,-2.55976,2.79882,3.792857056,6.27024,1.82882,6.5315,-8.83,0.97,8.883118822
19/09/2019 02:00,-2.4136,2.8777,3.755878359,6.2664,1.8277,6.5275,-8.68,1.05,8.743277418,-2.5036,2.8277,3.776757902,6.2664,1.8277,6.5275,-8.77,1,8.826828422
19/09/2019 02:30,-2.2672,3.1154,3.85303945,6.2928,1.8354,6.555,-8.56,1.28,8.655171864,-2.3572,3.0654,3.866919834,6.2928,1.8354,6.555,-8.65,1.23,8.73701322
19/09/2019 03:00,-2.20736,3.49952,4.137520804,6.27264,1.82952,6.534,-8.48,1.67,8.642875679,-2.37736,2.57952,3.50795724,6.27264,1.82952,6.534,-8.65,0.75,8.68245357
19/09/2019 03:30,-2.10344,6.39358,6.73070019,6.28656,1.83358,6.5485,-8.39,4.56,9.549120378,-2.70344,-0.38642,2.730917108,6.28656,1.83358,6.5485,-8.99,-2.22,9.260048596
19/09/2019 04:00,-2.0268,6.3526,6.668091556,6.2832,1.8326,6.545,-8.31,4.52,9.45973044,-2.6268,-0.4274,2.661343458,6.2832,1.8326,6.545,-8.91,-2.26,9.192154263
19/09/2019 04:30,-1.91216,6.44562,6.723271008,6.32784,1.84562,6.5915,-8.24,4.6,9.437033432,-2.49216,-0.29438,2.509486212,6.32784,1.84562,6.5915,-8.82,-2.14,9.075902159
19/09/2019 05:00,-1.93664,5.56598,5.893276495,6.36336,1.85598,6.6285,-8.3,3.71,9.091430031,-2.39664,0.74598,2.510053675,6.36336,1.85598,6.6285,-8.76,-1.11,8.8300453
19/09/2019 05:30,-2.71968,2.99176,4.043177859,6.28032,1.83176,6.542,-9,1.16,9.074447642,-2.81968,2.92176,4.060452783,6.28032,1.83176,6.542,-9.1,1.09,9.165047736
19/09/2019 06:00,-3.37184,2.89488,4.444056165,6.18816,1.80488,6.446,-9.56,1.09,9.621938474,-3.47184,2.83488,4.48221124,6.18816,1.80488,6.446,-9.66,1.03,9.714756816
19/09/2019 06:30,-5.19696,2.57172,5.798459882,6.14304,1.79172,6.399,-11.34,0.78,11.36679374,-5.35696,1.96172,5.704854582,6.14304,1.79172,6.399,-11.5,0.17,11.50125645
19/09/2019 07:00,-4.69008,5.12206,6.944951335,6.82992,1.99206,7.1145,-11.52,3.13,11.93764215,-5.29008,-1.01794,5.387128015,6.82992,1.99206,7.1145,-12.12,-3.01,12.48817441
19/09/2019 07:30,-4.82144,2.56958,5.463426127,7.43856,2.16958,7.7485,-12.26,0.4,12.26652355,-4.99144,1.27958,5.152843705,7.43856,2.16958,7.7485,-12.43,-0.89,12.4618217
19/09/2019 08:00,-1.30864,2.06498,2.444725148,9.65136,2.81498,10.0535,-10.96,-0.75,10.98563152,-1.40864,1.97498,2.425863279,9.65136,2.81498,10.0535,-11.06,-0.84,11.09185287
19/09/2019 08:30,4.4212,2.4366,5.048170857,12.5712,3.6666,13.095,-8.15,-1.23,8.24229337,4.3412,2.2966,4.911251266,12.5712,3.6666,13.095,-8.23,-1.37,8.343248768
19/09/2019 09:00,3.03936,1.48148,3.381196859,10.59936,3.09148,11.041,-7.56,-1.61,7.729534268,2.96936,1.39148,3.279224817,10.59936,3.09148,11.041,-7.63,-1.7,7.817090251
19/09/2019 09:30,12.48272,2.16246,12.66864365,15.16272,4.42246,15.7945,-2.68,-2.26,3.505709629,12.45272,2.06246,12.62236019,15.16272,4.42246,15.7945,-2.71,-2.36,3.593563691
19/09/2019 10:00,19.364,2.827,19.56927247,18.504,5.397,19.275,0.86,-2.57,2.7100738,19.364,2.727,19.55507671,18.504,5.397,19.275,0.86,-2.67,2.805084669
19/09/2019 10:30,24.38496,3.44478,24.6270742,21.20496,6.18478,22.0885,3.18,-2.74,4.197618372,24.40496,3.01478,24.59046504,21.20496,6.18478,22.0885,3.2,-3.17,4.504320148
19/09/2019 11:00,28.87336,4.06848,29.15859131,23.34336,6.80848,24.316,5.53,-2.74,6.171588126,28.90336,3.05848,29.06472981,23.34336,6.80848,24.316,5.56,-3.75,6.706422295
19/09/2019 11:30,31.8232,4.1701,32.09526121,24.8232,7.2401,25.8575,7,-3.07,7.643618253,31.8732,3.1601,32.02947253,24.8232,7.2401,25.8575,7.05,-4.08,8.145483411
19/09/2019 12:00,35.45,6.025,35.95835265,26.76,7.805,27.875,8.69,-1.78,8.8704284,35.4,1.925,35.4523007,26.76,7.805,27.875,8.64,-5.88,10.45102866
19/09/2019 12:30,37.68944,5.28442,38.05810009,27.88944,8.13442,29.0515,9.8,-2.85,10.20600314,37.71944,3.28442,37.8621654,27.88944,8.13442,29.0515,9.83,-4.85,10.9613594
19/09/2019 13:00,37.948,4.379,38.19982127,27.768,8.099,28.925,10.18,-3.72,10.83839472,38.048,4.269,38.28674268,27.768,8.099,28.925,10.28,-3.83,10.9702917
19/09/2019 13:30,37.64312,4.39466,37.89877993,27.51312,8.02466,28.6595,10.13,-3.63,10.76075276,37.74312,4.29466,37.9866715,27.51312,8.02466,28.6595,10.23,-3.73,10.8887924
19/09/2019 14:00,36.58288,4.81584,36.89850165,26.76288,7.80584,27.878,9.82,-2.99,10.26511081,36.63288,3.47584,36.7974097,26.76288,7.80584,27.878,9.87,-4.33,10.77802394
19/09/2019 14:30,37.9208,7.7119,38.69703444,27.8808,8.1319,29.0425,10.04,-0.42,10.04878102,37.7508,1.0719,37.76601475,27.8808,8.1319,29.0425,9.87,-7.06,12.13509374
19/09/2019 15:00,38.14312,5.53466,38.5425747,28.23312,8.23466,29.4095,9.91,-2.7,10.2712268,38.16312,3.94466,38.36644459,28.23312,8.23466,29.4095,9.93,-4.29,10.81706984
19/09/2019 15:30,34.07904,5.13222,34.46332325,26.33904,7.68222,27.4365,7.74,-2.55,8.149239228,34.16904,5.04222,34.53906885,26.33904,7.68222,27.4365,7.83,-2.64,8.263080539
19/09/2019 16:00,29.4408,4.9144,29.84814956,24.2208,7.0644,25.23,5.22,-2.15,5.645431782,29.5008,4.8244,29.89267529,24.2208,7.0644,25.23,5.28,-2.24,5.735503465
19/09/2019 16:30,24.46184,4.91512,24.95075191,22.13184,6.45512,23.054,2.33,-1.54,2.792937522,24.47184,4.82512,24.94298972,22.13184,6.45512,23.054,2.34,-1.63,2.851753846
19/09/2019 17:00,16.92936,6.13648,18.00721013,18.87936,5.50648,19.666,-1.95,0.63,2.049243763,16.60936,2.53648,16.80192163,18.87936,5.50648,19.666,-2.27,-2.97,3.738154625
19/09/2019 17:30,10.00456,7.10758,12.27228236,15.21456,4.43758,15.8485,-5.21,2.67,5.854314648,9.48456,0.56758,9.501527532,15.21456,4.43758,15.8485,-5.73,-3.87,6.914463103
19/09/2019 18:00,2.68296,6.01628,6.587404603,11.47296,3.34628,11.951,-8.79,2.67,9.186566279,2.09296,-0.09372,2.095057278,11.47296,3.34628,11.951,-9.38,-3.44,9.990895856
19/09/2019 18:30,-2.9016,5.1787,5.93617859,8.7384,2.5487,9.1025,-11.64,2.63,11.93341946,-3.0516,-0.9713,3.202450039,8.7384,2.5487,9.1025,-11.79,-3.52,12.30424723
19/09/2019 19:00,-6.45672,2.42804,6.898160001,7.19328,2.09804,7.493,-13.65,0.33,13.65398843,-6.57672,2.41804,7.007150876,7.19328,2.09804,7.493,-13.77,0.32,13.77371773
19/09/2019 19:30,-7.58048,2.35486,7.937823546,6.83952,1.99486,7.1245,-14.42,0.36,14.42449306,-7.73048,2.31486,8.069628111,6.83952,1.99486,7.1245,-14.57,0.32,14.57351365
19/09/2019 20:00,-7.80912,4.81984,9.17677573,6.89088,2.00984,7.178,-14.7,2.81,14.96616517,-8.40912,-0.28016,8.41378564,6.89088,2.00984,7.178,-15.3,-2.29,15.47042663
19/09/2019 20:30,-7.41152,5.60664,9.293279335,6.94848,2.02664,7.238,-14.36,3.58,14.79952702,-8.17152,-1.22336,8.262587295,6.94848,2.02664,7.238,-15.12,-3.25,15.46534513
19/09/2019 21:00,-7.02272,5.61504,8.991511019,6.97728,2.03504,7.268,-14,3.58,14.45048096,-7.77272,-1.26496,7.874979365,6.97728,2.03504,7.268,-14.75,-3.3,15.11464522
19/09/2019 21:30,-6.26296,4.86372,7.929718797,7.00704,2.04372,7.299,-13.27,2.82,13.56632964,-6.82296,-0.20628,6.826077541,7.00704,2.04372,7.299,-13.83,-2.25,14.01183072
19/09/2019 22:00,-6.49824,2.28468,6.888169989,6.22176,1.81468,6.481,-12.72,0.47,12.72868021,-6.62824,2.22468,6.991621171,6.22176,1.81468,6.481,-12.85,0.41,12.85653919
19/09/2019 22:30,-5.49376,2.47432,6.025251729,6.18624,1.80432,6.444,-11.68,0.67,11.69920083,-5.61376,2.41432,6.110911749,6.18624,1.80432,6.444,-11.8,0.61,11.81575643
19/09/2019 23:00,-4.76424,2.49168,5.376472077,6.24576,1.82168,6.506,-11.01,0.67,11.03036717,-4.87424,2.43168,5.447135321,6.24576,1.82168,6.506,-11.12,0.61,11.13671855
19/09/2019 23:30,-4.176,2.527,4.881055726,6.264,1.827,6.525,-10.44,0.7,10.46344112,-4.276,2.467,4.936624859,6.264,1.827,6.525,-10.54,0.64,10.55941286
20/09/2019 00:00,-3.33016,4.18162,5.345644157,6.27984,1.83162,6.5415,-9.61,2.35,9.893159253,-3.67016,1.16162,3.849601986,6.27984,1.83162,6.5415,-9.95,-0.67,9.972532276
20/09/2019 00:30,-2.6408,6.2731,6.806291813,6.3192,1.8431,6.5825,-8.96,4.43,9.995323907,-3.2608,-0.4969,3.298443004,6.3192,1.8431,6.5825,-9.58,-2.34,9.861642865
20/09/2019 01:00,-1.9088,6.3291,6.610675022,6.5112,1.8991,6.7825,-8.42,4.43,9.514268233,-2.5088,-0.3709,2.53606866,6.5112,1.8991,6.7825,-9.02,-2.27,9.301252604
20/09/2019 01:30,-1.40688,6.51716,6.66728474,6.57312,1.91716,6.847,-7.98,4.6,9.210884865,-1.98688,-0.16284,1.993541823,6.57312,1.91716,6.847,-8.56,-2.08,8.809086218
20/09/2019 02:00,-0.38872,6.62454,6.635935009,6.94128,2.02454,7.2305,-7.33,4.6,8.653837299,-0.95872,0.00454,0.958730749,6.94128,2.02454,7.2305,-7.9,-2.02,8.15416458
20/09/2019 02:30,0.15784,6.28812,6.290100683,7.22784,2.10812,7.529,-7.07,4.18,8.213239312,-0.38216,0.44812,0.588946347,7.22784,2.10812,7.529,-7.61,-1.66,7.788947297
20/09/2019 03:00,0.0844,6.4767,6.477249899,7.1544,2.0867,7.4525,-7.07,4.39,8.322079067,-0.4556,0.2867,0.538301263,7.1544,2.0867,7.4525,-7.61,-1.8,7.819980818
20/09/2019 03:30,0.13312,6.39466,6.396045454,7.11312,2.07466,7.4095,-6.98,4.32,8.208702699,-0.41688,0.21466,0.468900682,7.11312,2.07466,7.4095,-7.53,-1.86,7.756320004
20/09/2019 04:00,-0.3432,6.1824,6.191918604,6.7968,1.9824,7.08,-7.14,4.2,8.283694828,-0.8832,0.3424,0.947248647,6.7968,1.9824,7.08,-7.68,-1.64,7.853152233
20/09/2019 04:30,-0.43528,6.21096,6.226194086,6.89472,2.01096,7.182,-7.33,4.2,8.4480116,-0.96528,0.37096,1.034106764,6.89472,2.01096,7.182,-7.86,-1.64,8.029271449
20/09/2019 05:00,-0.46112,6.59384,6.609943842,6.93888,2.02384,7.228,-7.4,4.57,8.69740766,-1.02112,0.00384,1.02112722,6.93888,2.02384,7.228,-7.96,-2.02,8.212307836
20/09/2019 05:30,-0.63936,4.38602,4.432375509,6.98064,2.03602,7.2715,-7.62,2.35,7.974139452,-0.87936,2.12602,2.300703164,6.98064,2.03602,7.2715,-7.86,0.09,7.86051525
20/09/2019 06:00,-2.21408,3.21756,3.90574482,6.50592,1.89756,6.777,-8.72,1.32,8.819342379,-2.32408,2.78756,3.629302771,6.50592,1.89756,6.777,-8.83,0.89,8.874739433
20/09/2019 06:30,-3.54264,4.42798,5.670741138,6.74736,1.96798,7.0285,-10.29,2.46,10.57996692,-3.92264,0.41798,3.944846239,6.74736,1.96798,7.0285,-10.67,-1.55,10.78199425
20/09/2019 07:00,-5.84344,1.42108,6.013755848,6.10656,1.78108,6.361,-11.95,-0.36,11.95542136,-5.97344,1.38108,6.131016832,6.10656,1.78108,6.361,-12.08,-0.4,12.0866207
20/09/2019 07:30,-5.7132,2.6174,6.284221272,6.6768,1.9474,6.955,-12.39,0.67,12.40810219,-6.0232,-0.3326,6.032376066,6.6768,1.9474,6.955,-12.7,-2.28,12.9030384
20/09/2019 08:00,-1.69768,1.75776,2.443734355,9.11232,2.65776,9.492,-10.81,-0.9,10.84740061,-1.80768,1.66776,2.459497998,9.11232,2.65776,9.492,-10.92,-0.99,10.96478454
20/09/2019 08:30,5.104,2.4895,5.678769783,12.444,3.6295,12.9625,-7.34,-1.14,7.428001077,5.044,2.5795,5.665311664,12.444,3.6295,12.9625,-7.4,-1.05,7.474122022
20/09/2019 09:00,12.4132,3.1726,12.8122178,16.1232,4.7026,16.795,-3.71,-1.53,4.013103537,12.3732,2.9826,12.72760704,16.1232,4.7026,16.795,-3.75,-1.72,4.125639344
20/09/2019 09:30,18.70784,3.85562,19.10102309,19.52784,5.69562,20.3415,-0.82,-1.84,2.014447815,18.69784,3.66562,19.05376579,19.52784,5.69562,20.3415,-0.83,-2.03,2.193125623
20/09/2019 10:00,25.12432,4.34376,25.4970529,22.50432,6.56376,23.442,2.62,-2.22,3.434064647,25.14432,4.25376,25.50159411,22.50432,6.56376,23.442,2.64,-2.31,3.507948118
20/09/2019 10:30,30.99752,4.75136,31.35955465,25.54752,7.45136,26.612,5.45,-2.7,6.082146003,31.03752,4.65136,31.38411696,25.54752,7.45136,26.612,5.49,-2.8,6.162799688
20/09/2019 11:00,35.34032,4.75676,35.65900985,27.76032,8.09676,28.917,7.58,-3.34,8.283236083,35.42032,4.83676,35.74903238,27.76032,8.09676,28.917,7.66,-3.26,8.324854353
20/09/2019 11:30,39.39264,4.84202,39.68910737,29.73264,8.67202,30.9715,9.66,-3.83,10.39155907,39.49264,4.89202,39.79447793,29.73264,8.67202,30.9715,9.76,-3.78,10.4664225
20/09/2019 12:00,37.17592,4.81756,37.48676983,28.58592,8.33756,29.777,8.59,-3.52,9.283237582,37.26592,4.59756,37.54845338,28.58592,8.33756,29.777,8.68,-3.74,9.451454914
20/09/2019 12:30,35.53048,4.72264,35.84296776,27.78048,8.10264,28.938,7.75,-3.38,8.454992608,35.61048,4.61264,35.90797591,27.78048,8.10264,28.938,7.83,-3.49,8.572572543
20/09/2019 13:00,37.96112,4.76866,38.25946615,28.28112,8.24866,29.4595,9.68,-3.48,10.28653489,38.05112,4.66866,38.3364594,28.28112,8.24866,29.4595,9.77,-3.58,10.40525348
20/09/2019 13:30,37.21304,4.54922,37.49007534,28.04304,8.17922,29.2115,9.17,-3.63,9.862342521,37.30304,4.43922,37.56625437,28.04304,8.17922,29.2115,9.26,-3.74,9.986751223
20/09/2019 14:00,36.27664,4.73902,36.58487283,27.35664,7.97902,28.4965,8.92,-3.24,9.490205477,36.34664,4.63902,36.64148941,27.35664,7.97902,28.4965,8.99,-3.34,9.590396238
20/09/2019 14:30,37.58456,5.16508,37.93780702,27.75456,8.09508,28.911,9.83,-2.93,10.25737783,37.67456,5.07508,38.01485115,27.75456,8.09508,28.911,9.92,-3.02,10.36951301
20/09/2019 15:00,36.02152,5.21336,36.39682714,26.65152,7.77336,27.762,9.37,-2.56,9.713418554,36.11152,5.12336,36.47315032,26.65152,7.77336,27.762,9.46,-2.65,9.824158997
20/09/2019 15:30,32.62392,5.05406,33.01308345,24.97392,7.28406,26.0145,7.65,-2.23,7.96840009,32.69392,4.96406,33.0686301,24.97392,7.28406,26.0145,7.72,-2.32,8.061066927
20/09/2019 16:00,27.45416,4.58038,27.83362683,22.42416,6.54038,23.3585,5.03,-1.96,5.398379386,27.50416,4.49038,27.86830332,22.42416,6.54038,23.3585,5.08,-2.05,5.47803797
20/09/2019 16:30,24.97744,7.45592,26.06651592,21.51744,6.27592,22.414,3.46,1.18,3.655680511,24.75744,2.81592,24.91706726,21.51744,6.27592,22.414,3.24,-3.46,4.740168773
20/09/2019 17:00,16.7952,5.5761,17.69665602,17.5752,5.1261,18.3075,-0.78,0.45,0.900499861,16.5252,3.1761,16.82765124,17.5752,5.1261,18.3075,-1.05,-1.95,2.214723459
20/09/2019 17:30,8.80272,3.58496,9.504726067,13.66272,3.98496,14.232,-4.86,-0.4,4.876433123,8.75272,3.53496,9.439600076,13.66272,3.98496,14.232,-4.91,-0.45,4.930578059
20/09/2019 18:00,1.27136,2.57998,2.87622201,10.01136,2.91998,10.4285,-8.74,-0.34,8.746610772,1.19136,2.53998,2.805501212,10.01136,2.91998,10.4285,-8.82,-0.38,8.828182146
20/09/2019 18:30,-4.34456,1.76742,4.690306499,7.22544,2.10742,7.5265,-11.57,-0.34,11.5749946,-4.46456,1.69742,4.776351186,7.22544,2.10742,7.5265,-11.69,-0.41,11.6971877
20/09/2019 19:00,-7.692,1.6415,7.865200967,5.628,1.6415,5.8625,-13.32,0,13.32,-7.812,1.6415,7.982597713,5.628,1.6415,5.8625,-13.44,0,13.44
20/09/2019 19:30,-7.9564,1.3248,8.065940491,5.6736,1.6548,5.91,-13.63,-0.33,13.63399428,-8.0864,1.3648,8.200764842,5.6736,1.6548,5.91,-13.76,-0.29,13.76305562
20/09/2019 20:00,-8.53632,2.67774,8.946454641,5.68368,1.65774,5.9205,-14.22,1.02,14.25653534,-8.67632,0.00774,8.676323452,5.68368,1.65774,5.9205,-14.36,-1.65,14.45448373
20/09/2019 20:30,-8.37544,3.42758,9.049657444,5.61456,1.63758,5.8485,-13.99,1.79,14.10404906,-8.56544,-1.21242,8.650822195,5.61456,1.63758,5.8485,-14.18,-2.85,14.46357148
20/09/2019 21:00,-9.36192,4.79194,10.51704498,4.73808,1.38194,4.9355,-14.1,3.41,14.50648476,-9.81192,-1.77806,9.971723595,4.73808,1.38194,4.9355,-14.55,-3.16,14.88919407
20/09/2019 21:30,-8.30744,3.98408,9.213384438,4.88256,1.42408,5.086,-13.19,2.56,13.43613412,-8.74744,-1.34592,8.85037893,4.88256,1.42408,5.086,-13.63,-2.77,13.90862322
20/09/2019 22:00,-7.1176,4.7157,8.538035854,4.9224,1.4357,5.1275,-12.04,3.28,12.47878199,-7.7676,-1.2443,7.866631569,4.9224,1.4357,5.1275,-12.69,-2.68,12.96990748
20/09/2019 22:30,-5.63992,2.23544,6.066785772,5.47008,1.59544,5.698,-11.11,0.64,11.12841858,-5.74992,2.14544,6.137140442,5.47008,1.59544,5.698,-11.22,0.55,11.2334723
20/09/2019 23:00,-5.72096,2.47472,6.233267394,5.15904,1.50472,5.374,-10.88,0.97,10.92315431,-5.87096,1.83472,6.150964867,5.15904,1.50472,5.374,-11.03,0.33,11.03493543
20/09/2019 23:30,-3.90632,5.69774,6.908225318,5.44368,1.58774,5.6705,-9.35,4.11,10.21345191,-4.51632,-0.71226,4.572139614,5.44368,1.58774,5.6705,-9.96,-2.3,10.22211328
21/09/2019 00:00,-4.38968,5.74676,7.231496456,4.96032,1.44676,5.167,-9.35,4.3,10.29137989,-4.99968,-0.82324,5.067003473,4.96032,1.44676,5.167,-9.96,-2.27,10.21540503
21/09/2019 00:30,-4.67064,5.64398,7.325939411,4.53936,1.32398,4.7285,-9.21,4.32,10.17283146,-5.28064,-1.00602,5.375614853,4.53936,1.32398,4.7285,-9.82,-2.33,10.09263593
21/09/2019 01:00,-3.38928,5.84146,6.753508262,5.01072,1.46146,5.2195,-8.4,4.38,9.473352099,-3.98928,-0.86854,4.082733968,5.01072,1.46146,5.2195,-9,-2.33,9.296714473
21/09/2019 01:30,-3.69656,5.76642,6.849536879,4.75344,1.38642,4.9515,-8.45,4.38,9.517715062,-4.29656,-0.91358,4.392613829,4.75344,1.38642,4.9515,-9.05,-2.3,9.337692434
21/09/2019 02:00,-4.09432,5.59874,6.936090098,4.55568,1.32874,4.7455,-8.65,4.27,9.64652269,-4.70432,-1.11126,4.833789968,4.55568,1.32874,4.7455,-9.26,-2.44,9.576074352
21/09/2019 02:30,-2.61128,5.57046,6.152138478,5.17872,1.51046,5.3945,-7.79,4.06,8.784514785,-3.17128,-0.60954,3.229327461,5.17872,1.51046,5.3945,-8.35,-2.12,8.614923099
21/09/2019 03:00,-2.71616,5.90362,6.498480919,4.98384,1.45362,5.1915,-7.7,4.45,8.893396427,-3.29616,-0.82638,3.398172251,4.98384,1.45362,5.1915,-8.28,-2.28,8.588177921
21/09/2019 03:30,-2.13664,6.00848,6.377073184,5.34336,1.55848,5.566,-7.48,4.45,8.703614192,-2.70664,-0.72152,2.801158903,5.34336,1.55848,5.566,-8.05,-2.28,8.36665405
21/09/2019 04:00,-3.36632,5.79524,6.70200843,4.78368,1.39524,4.983,-8.15,4.4,9.261884258,-3.96632,-0.99476,4.089161503,4.78368,1.39524,4.983,-8.75,-2.39,9.070534714
21/09/2019 04:30,-2.71264,6.00298,6.587426254,5.18736,1.51298,5.4035,-7.9,4.49,9.086809121,-3.30264,-0.77702,3.392814621,5.18736,1.51298,5.4035,-8.49,-2.29,8.793417993
21/09/2019 05:00,-1.37584,3.43788,3.702965649,5.92416,1.72788,6.171,-7.3,1.71,7.497606285,-1.48584,3.04788,3.390765843,5.92416,1.72788,6.171,-7.41,1.32,7.526652642
21/09/2019 05:30,-0.19888,3.45116,3.456885679,7.10112,2.07116,7.397,-7.3,1.38,7.429293372,-0.30888,3.39116,3.405197938,7.10112,2.07116,7.397,-7.41,1.32,7.526652642
21/09/2019 06:00,-0.62992,3.32794,3.387031717,7.09008,2.06794,7.3855,-7.72,1.26,7.822148043,-0.70992,3.27794,3.353934563,7.09008,2.06794,7.3855,-7.8,1.21,7.893294623
21/09/2019 06:30,-1.678,2.806,3.269452554,6.912,2.016,7.2,-8.59,0.79,8.626250634,-1.758,2.756,3.268960079,6.912,2.016,7.2,-8.67,0.74,8.701522855
21/09/2019 07:00,-2.38256,2.64592,3.560545576,6.87744,2.00592,7.164,-9.26,0.64,9.282090282,-2.46256,2.59592,3.578128338,6.87744,2.00592,7.164,-9.34,0.59,9.358616351
