Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/09/2019 07:30,-1.37224,2.86768,3.179092827,7.63776,2.22768,7.956,-9.01,0.64,9.0327017,-1.46224,2.81768,3.174502544,7.63776,2.22768,7.956,-9.1,0.59,9.119106316
21/09/2019 08:00,1.28544,3.96742,4.170464896,9.38544,2.73742,9.7765,-8.1,1.23,8.192856645,1.10544,1.68742,2.017271387,9.38544,2.73742,9.7765,-8.28,-1.05,8.346310562
21/09/2019 08:30,7.89832,3.47076,8.627261083,13.16832,3.84076,13.717,-5.27,-0.37,5.282972648,7.83832,3.42076,8.552242946,13.16832,3.84076,13.717,-5.33,-0.42,5.346522234
21/09/2019 09:00,14.49824,4.33532,15.13254647,16.81824,4.90532,17.519,-2.32,-0.57,2.388995605,14.47824,4.25532,15.09063225,16.81824,4.90532,17.519,-2.34,-0.65,2.42860042
21/09/2019 09:30,23.98664,5.66402,24.64629832,21.23664,6.19402,22.1215,2.75,-0.53,2.800607077,24.01664,5.59402,24.65952264,21.23664,6.19402,22.1215,2.78,-0.6,2.844011252
21/09/2019 10:00,31.32128,6.29954,31.94850208,25.06128,7.30954,26.1055,6.26,-1.01,6.340954187,31.38128,6.21954,31.99167723,25.06128,7.30954,26.1055,6.32,-1.09,6.41330648
21/09/2019 10:30,35.41592,6.77256,36.05766158,26.78592,7.81256,27.902,8.63,-1.04,8.692439243,35.50592,5.91256,35.99484298,26.78592,7.81256,27.902,8.72,-1.9,8.924595229
21/09/2019 11:00,41.13576,6.97168,41.72235699,29.52576,8.61168,30.756,11.61,-1.64,11.72525906,41.25576,6.79168,41.81105895,29.52576,8.61168,30.756,11.73,-1.82,11.87035383
21/09/2019 11:30,44.2176,6.6818,44.71959974,31.1376,9.0818,32.435,13.08,-2.4,13.2983608,44.3376,6.5418,44.81760727,31.1376,9.0818,32.435,13.2,-2.54,13.44215756
21/09/2019 12:00,45.99152,7.84586,46.65594743,32.11152,9.36586,33.4495,13.88,-1.52,13.96297962,46.06152,5.38586,46.37532871,32.11152,9.36586,33.4495,13.95,-3.98,14.5066502
21/09/2019 12:30,47.44904,9.94972,48.48100994,32.39904,9.44972,33.749,15.05,0.5,15.05830336,47.40904,3.76972,47.5586781,32.39904,9.44972,33.749,15.01,-5.68,16.04875385
21/09/2019 13:00,50.39768,10.13724,51.40709858,33.96768,9.90724,35.383,16.43,0.23,16.43160978,50.38768,4.15724,50.55888587,33.96768,9.90724,35.383,16.42,-5.75,17.39766938
21/09/2019 13:30,49.29344,6.80642,49.76113524,33.31344,9.71642,34.7015,15.98,-2.91,16.2427984,49.45344,6.70642,49.9060998,33.31344,9.71642,34.7015,16.14,-3.01,16.41827336
21/09/2019 14:00,49.46224,7.33232,50.00276095,33.40224,9.74232,34.794,16.06,-2.41,16.23981835,49.59224,6.17232,49.97487171,33.40224,9.74232,34.794,16.19,-3.57,16.57893241
21/09/2019 14:30,46.8116,10.2238,47.91504963,31.7616,9.2638,33.085,15.05,0.96,15.08058686,46.7816,3.2438,46.89392644,31.7616,9.2638,33.085,15.02,-6.02,16.1814956
21/09/2019 15:00,44.13584,10.25462,45.3114732,30.25584,8.82462,31.5165,13.88,1.43,13.9534691,44.06584,3.26462,44.18660429,30.25584,8.82462,31.5165,13.81,-5.56,14.88723279
21/09/2019 15:30,38.68472,6.85846,39.28798843,27.59472,8.04846,28.7445,11.09,-1.19,11.15366308,38.75472,5.99846,39.21619365,27.59472,8.04846,28.7445,11.16,-2.05,11.34672199
21/09/2019 16:00,35.258,6.4365,35.84069051,26.148,7.6265,27.2375,9.11,-1.19,9.187393537,35.348,6.3565,35.91498568,26.148,7.6265,27.2375,9.2,-1.27,9.28724394
21/09/2019 16:30,29.18624,6.11182,29.81930497,23.28624,6.79182,24.2565,5.9,-0.68,5.939057164,29.23624,6.04182,29.85400004,23.28624,6.79182,24.2565,5.95,-0.75,5.997082624
21/09/2019 17:00,21.09464,5.12802,21.70899412,18.88464,5.50802,19.6715,2.21,-0.38,2.242431716,21.10464,5.08802,21.70930163,18.88464,5.50802,19.6715,2.22,-0.42,2.259380446
21/09/2019 17:30,11.5156,5.3983,12.71812432,14.5656,4.2483,15.1725,-3.05,1.15,3.259601203,11.4356,3.2183,11.87983174,14.5656,4.2483,15.1725,-3.13,-1.03,3.2951176
21/09/2019 18:00,5.176,6.803,8.548203612,11.496,3.353,11.975,-6.32,3.45,7.20034027,4.666,0.483,4.69093221,11.496,3.353,11.975,-6.83,-2.87,7.408495124
21/09/2019 18:30,-1.33344,6.02358,6.169406637,8.44656,2.46358,8.7985,-9.78,3.56,10.40778555,-1.94344,-0.20642,1.954371574,8.44656,2.46358,8.7985,-10.39,-2.67,10.72758127
21/09/2019 19:00,-4.49776,3.58982,5.754706999,7.06224,2.05982,7.3565,-11.56,1.53,11.66081043,-4.77776,1.62982,5.048099033,7.06224,2.05982,7.3565,-11.84,-0.43,11.8478057
21/09/2019 19:30,-5.13344,2.74358,5.820604561,7.00656,2.04358,7.2985,-12.14,0.7,12.16016447,-5.25344,2.68358,5.899172268,7.00656,2.04358,7.2985,-12.26,0.64,12.27669337
21/09/2019 20:00,-4.8104,2.9778,5.657494233,7.3296,2.1378,7.635,-12.14,0.84,12.16902626,-4.9304,2.9178,5.729083784,7.3296,2.1378,7.635,-12.26,0.78,12.28478734
21/09/2019 20:30,-4.03808,2.98306,5.020431959,7.62192,2.22306,7.9395,-11.66,0.76,11.68474219,-4.15808,2.92306,5.082706862,7.62192,2.22306,7.9395,-11.78,0.7,11.80077964
21/09/2019 21:00,-4.34096,2.76972,5.149299234,7.43904,2.16972,7.749,-11.78,0.6,11.79527024,-4.45096,2.70972,5.210914258,7.43904,2.16972,7.749,-11.89,0.54,11.90225609
21/09/2019 21:30,-4.03552,2.88714,4.961955164,7.22448,2.10714,7.5255,-11.26,0.78,11.28698365,-4.15552,2.82714,5.026038903,7.22448,2.10714,7.5255,-11.38,0.72,11.40275405
21/09/2019 22:00,-3.20304,3.07578,4.440708035,7.35696,2.14578,7.6635,-10.56,0.93,10.60087261,-3.31304,3.01578,4.480085161,7.35696,2.14578,7.6635,-10.67,0.87,10.70540985
21/09/2019 22:30,-3.42288,2.91916,4.4986223,6.71712,1.95916,6.997,-10.14,0.96,10.18534241,-3.53288,2.86916,4.551188878,6.71712,1.95916,6.997,-10.25,0.91,10.29031584
21/09/2019 23:00,-2.99032,2.98324,4.223947751,6.55968,1.91324,6.833,-9.55,1.07,9.60975546,-3.09032,2.93324,4.260748127,6.55968,1.91324,6.833,-9.65,1.02,9.703757004
21/09/2019 23:30,-3.2436,2.8852,4.341119671,6.0864,1.7752,6.34,-9.33,1.11,9.395796933,-3.3436,2.8252,4.377375469,6.0864,1.7752,6.34,-9.43,1.05,9.488276977
22/09/2019 00:00,-2.72704,4.88128,5.591389952,6.07296,1.77128,6.326,-8.8,3.11,9.333386309,-3.11704,0.98128,3.267850792,6.07296,1.77128,6.326,-9.19,-0.79,9.223892887
22/09/2019 00:30,-3.5196,2.8547,4.531765247,5.5704,1.6247,5.8025,-9.09,1.23,9.172840345,-3.6196,2.8147,4.585197951,5.5704,1.6247,5.8025,-9.19,1.19,9.266725419
22/09/2019 01:00,-2.82568,3.01626,4.133072931,5.64432,1.64626,5.8795,-8.47,1.37,8.580081585,-2.90568,2.96626,4.152309556,5.64432,1.64626,5.8795,-8.55,1.32,8.651294701
22/09/2019 01:30,-2.31696,3.10922,3.877570457,5.72304,1.66922,5.9615,-8.04,1.44,8.167937316,-2.39696,3.05922,3.88641792,5.72304,1.66922,5.9615,-8.12,1.39,8.238112648
22/09/2019 02:00,-2.3832,3.0599,3.878482983,5.6568,1.6499,5.8925,-8.04,1.41,8.162701759,-2.4632,3.0099,3.889325424,5.6568,1.6499,5.8925,-8.12,1.36,8.23310391
22/09/2019 02:30,-2.40192,3.05444,3.885720448,5.63808,1.64444,5.873,-8.04,1.41,8.162701759,-2.48192,3.00444,3.896997126,5.63808,1.64444,5.873,-8.12,1.36,8.23310391
22/09/2019 03:00,-2.78872,2.93704,4.050081876,5.44128,1.58704,5.668,-8.23,1.35,8.33998801,-2.87872,2.88704,4.077012239,5.44128,1.58704,5.668,-8.32,1.3,8.420950065
22/09/2019 03:30,-2.5928,2.8771,3.873024174,5.4072,1.5771,5.6325,-8,1.3,8.104936767,-2.6828,2.8371,3.904683374,5.4072,1.5771,5.6325,-8.09,1.26,8.187533206
22/09/2019 04:00,-2.53816,2.80262,3.781128806,5.39184,1.57262,5.6165,-7.93,1.23,8.024823986,-2.61816,2.75262,3.798904928,5.39184,1.57262,5.6165,-8.01,1.18,8.096449839
22/09/2019 04:30,-2.66696,2.74422,3.826672059,5.36304,1.56422,5.5865,-8.03,1.18,8.116236813,-2.73696,2.70422,3.847564925,5.36304,1.56422,5.5865,-8.1,1.14,8.179828849
22/09/2019 05:00,-2.81848,2.80086,3.973492953,5.35152,1.56086,5.5745,-8.17,1.24,8.263564606,-2.90848,2.75086,4.003309462,5.35152,1.56086,5.5745,-8.26,1.19,8.345280103
22/09/2019 05:30,-3.264,2.663,4.212512908,5.256,1.533,5.475,-8.52,1.13,8.594608775,-3.354,2.603,4.24557711,5.256,1.533,5.475,-8.61,1.07,8.676231901
22/09/2019 06:00,-3.4604,2.7178,4.400091476,5.1696,1.5078,5.385,-8.63,1.21,8.714413348,-3.5504,2.6778,4.447016191,5.1696,1.5078,5.385,-8.72,1.17,8.798141849
22/09/2019 06:30,-4.2992,2.5319,4.989352488,5.0808,1.4819,5.2925,-9.38,1.05,9.438585699,-4.3992,2.4819,5.051018536,5.0808,1.4819,5.2925,-9.48,1,9.532596708
22/09/2019 07:00,-4.61232,2.52224,5.256918337,5.04768,1.47224,5.258,-9.66,1.05,9.716897653,-4.71232,2.47224,5.321459424,5.04768,1.47224,5.258,-9.76,1,9.811095759
22/09/2019 07:30,-4.74144,2.48208,5.351819728,5.21856,1.52208,5.436,-9.96,0.96,10.0061581,-4.84144,2.43208,5.417984348,5.21856,1.52208,5.436,-10.06,0.91,10.1010742
22/09/2019 08:00,-2.33704,2.92378,3.743026242,6.73296,1.96378,7.0135,-9.07,0.96,9.120663353,-2.46704,2.27378,3.355050201,6.73296,1.96378,7.0135,-9.2,0.31,9.205221344
22/09/2019 08:30,-3.45488,3.70816,5.068199523,6.64512,1.93816,6.922,-10.1,1.77,10.2539212,-3.75488,0.88816,3.858490897,6.64512,1.93816,6.922,-10.4,-1.05,10.45287042
22/09/2019 09:00,-3.964,2.378,4.622572877,7.056,2.058,7.35,-11.02,0.32,11.02464512,-4.074,2.378,4.717240719,7.056,2.058,7.35,-11.13,0.32,11.13459923
22/09/2019 09:30,-7.83424,1.93168,8.068872536,5.52576,1.61168,5.756,-13.36,0.32,13.36383179,-7.96424,2.03168,8.219296953,5.52576,1.61168,5.756,-13.49,0.42,13.49653659
22/09/2019 10:00,-6.70728,4.81496,8.256600075,6.22272,1.81496,6.482,-12.93,3,13.27346601,-7.26728,-1.49504,7.419467852,6.22272,1.81496,6.482,-13.49,-3.31,13.89014759
22/09/2019 10:30,-2.81592,2.10744,3.517201842,8.49408,2.47744,8.848,-11.31,-0.37,11.31605055,-2.93592,2.05744,3.585064239,8.49408,2.47744,8.848,-11.43,-0.42,11.43771393
22/09/2019 11:00,0.34472,4.40096,4.414440032,10.01472,2.92096,10.432,-9.67,1.48,9.782601903,0.19472,0.88096,0.902223032,10.01472,2.92096,10.432,-9.82,-2.04,10.02965603
22/09/2019 11:30,1.31776,3.44018,3.683928589,10.69776,3.12018,11.1435,-9.38,0.32,9.385456835,1.22776,3.44018,3.652702157,10.69776,3.12018,11.1435,-9.47,0.32,9.475405005
22/09/2019 12:00,2.38704,3.30372,4.075846636,11.32704,3.30372,11.799,-8.94,0,8.94,2.29704,3.30372,4.023799026,11.32704,3.30372,11.799,-9.03,0,9.03
22/09/2019 12:30,-0.93072,3.19354,3.326400074,9.74928,2.84354,10.1555,-10.68,0.35,10.68573348,-1.03072,3.17354,3.336725918,9.74928,2.84354,10.1555,-10.78,0.33,10.78504984
22/09/2019 13:00,0.3948,3.3489,3.37209108,10.3848,3.0289,10.8175,-9.99,0.32,9.995123811,0.2948,3.2889,3.302085742,10.3848,3.0289,10.8175,-10.09,0.26,10.0933493
22/09/2019 13:30,9.52888,3.89884,10.29565478,14.73888,4.29884,15.353,-5.21,-0.4,5.225332525,9.47888,3.88884,10.24559625,14.73888,4.29884,15.353,-5.26,-0.41,5.27595489
22/09/2019 14:00,11.02512,3.97066,11.71833656,15.46512,4.51066,16.1095,-4.44,-0.54,4.472717295,10.98512,3.90066,11.65710126,15.46512,4.51066,16.1095,-4.48,-0.61,4.521338297
22/09/2019 14:30,10.15392,4.46156,11.09087954,14.95392,4.36156,15.577,-4.8,0.1,4.801041554,10.11392,4.25156,10.97119593,14.95392,4.36156,15.577,-4.84,-0.11,4.841249839
22/09/2019 15:00,-1.54032,2.98824,3.361869123,9.07968,2.64824,9.458,-10.62,0.34,10.62544117,-1.65032,2.97824,3.404918442,9.07968,2.64824,9.458,-10.73,0.33,10.73507336
22/09/2019 15:30,-3.46832,2.74674,4.424231487,8.25168,2.40674,8.5955,-11.72,0.34,11.7249307,-3.57832,2.73674,4.504899538,8.25168,2.40674,8.5955,-11.83,0.33,11.83460181
22/09/2019 16:00,-7.34104,2.31928,7.698696513,6.40896,1.86928,6.676,-13.75,0.45,13.75736167,-7.47104,2.27928,7.810989438,6.40896,1.86928,6.676,-13.88,0.41,13.88605416
22/09/2019 16:30,-5.81256,2.64092,6.38438033,7.23744,2.11092,7.539,-13.05,0.53,13.06075802,-5.94256,2.57092,6.474847411,7.23744,2.11092,7.539,-13.18,0.46,13.18802487
22/09/2019 17:00,-6.22224,2.65268,6.764095047,7.27776,2.12268,7.581,-13.5,0.53,13.5103997,-6.35224,2.58268,6.857199793,7.27776,2.12268,7.581,-13.63,0.46,13.63776008
22/09/2019 17:30,-8.1736,2.4777,8.540886034,6.5064,1.8977,6.7775,-14.68,0.58,14.6914533,-8.3236,2.4177,8.667617334,6.5064,1.8977,6.7775,-14.83,0.52,14.83911385
22/09/2019 18:00,-7.10368,2.64976,7.58178723,6.85632,1.99976,7.142,-13.96,0.65,13.97512433,-7.23368,2.58976,7.683292471,6.85632,1.99976,7.142,-14.09,0.59,14.10234732
22/09/2019 18:30,-7.60144,2.50458,8.003424957,6.35856,1.85458,6.6235,-13.96,0.65,13.97512433,-7.73144,2.44458,8.108707409,6.35856,1.85458,6.6235,-14.09,0.59,14.10234732
22/09/2019 19:00,-7.23544,2.61258,7.692669644,6.45456,1.88258,6.7235,-13.69,0.73,13.7094493,-7.36544,2.55258,7.795214625,6.45456,1.88258,6.7235,-13.82,0.67,13.83623142
22/09/2019 19:30,-7.89336,3.21402,8.522620292,6.35664,1.85402,6.6215,-14.25,1.36,14.31475113,-8.16336,1.75402,8.349672607,6.35664,1.85402,6.6215,-14.52,-0.1,14.52034435
22/09/2019 20:00,-6.89768,2.85776,7.466242803,6.71232,1.95776,6.992,-13.61,0.9,13.63972507,-7.02768,2.79776,7.564109148,6.71232,1.95776,6.992,-13.74,0.84,13.76565291
22/09/2019 20:30,-5.99152,3.01664,6.708086821,6.94848,2.02664,7.238,-12.94,0.99,12.97781569,-6.12152,2.95664,6.798141452,6.94848,2.02664,7.238,-13.07,0.93,13.10304545
22/09/2019 21:00,-5.68216,2.84812,6.355999512,6.98784,2.03812,7.279,-12.67,0.81,12.69586547,-5.81216,2.78812,6.446302584,6.98784,2.03812,7.279,-12.8,0.75,12.82195383
22/09/2019 21:30,-6.214,2.5305,6.709487779,6.276,1.8305,6.5375,-12.49,0.7,12.50960031,-6.324,2.4705,6.789429008,6.276,1.8305,6.5375,-12.6,0.64,12.6162435
22/09/2019 22:00,-5.64632,2.62524,6.226782042,5.98368,1.74524,6.233,-11.63,0.88,11.66324569,-5.75632,2.59524,6.314308402,5.98368,1.74524,6.233,-11.74,0.85,11.77073065
22/09/2019 22:30,-3.89368,6.24976,7.363439685,6.37632,1.85976,6.642,-10.27,4.39,11.16893012,-4.54368,-0.61024,4.584476066,6.37632,1.85976,6.642,-10.92,-2.47,11.19586084
22/09/2019 23:00,-2.63184,3.94488,4.742220999,6.66816,1.94488,6.946,-9.3,2,9.512623192,-2.86184,2.02488,3.505747738,6.66816,1.94488,6.946,-9.53,0.08,9.530335776
22/09/2019 23:30,-0.89792,3.23144,3.353873104,7.34208,2.14144,7.648,-8.24,1.09,8.311780796,-0.98792,3.18144,3.331298005,7.34208,2.14144,7.648,-8.33,1.04,8.394670929
23/09/2019 00:00,0.28208,4.70394,4.712390121,7.76208,2.26394,8.0855,-7.48,2.44,7.867909506,0.01208,2.15394,2.153973874,7.76208,2.26394,8.0855,-7.75,-0.11,7.750780606
23/09/2019 00:30,0.9456,6.9583,7.022257347,7.8456,2.2883,8.1725,-6.9,4.67,8.331800526,0.3756,0.1983,0.424733152,7.8456,2.2883,8.1725,-7.47,-2.09,7.756867925
23/09/2019 01:00,1.48552,6.99036,7.146460844,7.95552,2.32036,8.287,-6.47,4.67,7.979335812,0.92552,0.23036,0.953757307,7.95552,2.32036,8.287,-7.03,-2.09,7.334098445
23/09/2019 01:30,0.16024,5.90632,5.908493277,7.29024,2.12632,7.594,-7.13,3.78,8.070024783,-0.25976,1.00632,1.039305152,7.29024,2.12632,7.594,-7.55,-1.12,7.632620782
23/09/2019 02:00,-0.4668,3.4626,3.493923439,7.0032,2.0426,7.295,-7.47,1.42,7.603768802,-0.5468,3.4126,3.456129193,7.0032,2.0426,7.295,-7.55,1.37,7.673291341
23/09/2019 02:30,-0.3664,3.5523,3.57114607,6.9336,2.0223,7.2225,-7.3,1.53,7.458612471,-0.4464,3.5123,3.540554229,6.9336,2.0223,7.2225,-7.38,1.49,7.528910944
23/09/2019 03:00,-0.69912,3.46484,3.534669009,6.77088,1.97484,7.053,-7.47,1.49,7.617151699,-0.77912,3.42484,3.51234352,6.77088,1.97484,7.053,-7.55,1.45,7.687977627
23/09/2019 03:30,-1.35152,3.33414,3.597651435,6.52848,1.90414,6.8005,-7.88,1.43,8.008701518,-1.43152,3.28414,3.582572407,6.52848,1.90414,6.8005,-7.96,1.38,8.078737525
23/09/2019 04:00,-0.8416,3.4262,3.528050028,6.6384,1.9362,6.915,-7.48,1.49,7.626958765,-0.9316,3.3762,3.50237134,6.6384,1.9362,6.915,-7.57,1.44,7.70574461
23/09/2019 04:30,-1.59688,3.28966,3.65675931,6.27312,1.82966,6.5345,-7.87,1.46,8.004280105,-1.67688,3.23966,3.647920428,6.27312,1.82966,6.5345,-7.95,1.41,8.074069606
23/09/2019 05:00,-1.27376,3.48182,3.707497141,6.48624,1.89182,6.7565,-7.76,1.59,7.921218341,-1.34376,3.44182,3.694836377,6.48624,1.89182,6.7565,-7.83,1.55,7.98194212
23/09/2019 05:30,-1.38248,3.34886,3.622997964,6.64752,1.93886,6.9245,-8.03,1.41,8.152852262,-1.46248,3.25886,3.571976519,6.64752,1.93886,6.9245,-8.11,1.32,8.216720757
23/09/2019 06:00,-1.6412,6.0034,6.223692553,6.6288,1.9334,6.905,-8.27,4.07,9.217255557,-2.1812,-0.0866,2.182918459,6.6288,1.9334,6.905,-8.81,-2.02,9.038611619
23/09/2019 06:30,-3.93912,4.41734,5.918577452,6.47088,1.88734,6.7405,-10.41,2.53,10.71302945,-4.24912,0.22734,4.255197322,6.47088,1.88734,6.7405,-10.72,-1.66,10.84776475
23/09/2019 07:00,-6.32208,1.44106,6.48423854,6.03792,1.76106,6.2895,-12.36,-0.32,12.3641417,-6.44208,1.43106,6.599115657,6.03792,1.76106,6.2895,-12.48,-0.33,12.48436222
23/09/2019 07:30,-6.52024,1.46368,6.682506177,6.38976,1.86368,6.656,-12.91,-0.4,12.91619526,-6.69024,1.13368,6.785612839,6.38976,1.86368,6.656,-13.08,-0.73,13.10035496
23/09/2019 08:00,-1.23968,3.70426,3.906193627,9.34032,2.72426,9.7295,-10.58,0.98,10.62529058,-1.55968,0.77426,1.741286952,9.34032,2.72426,9.7295,-10.9,-1.95,11.07305288
23/09/2019 08:30,5.48288,5.61584,7.848543304,12.84288,3.74584,13.378,-7.36,1.87,7.593846193,4.96288,-0.41416,4.980131163,12.84288,3.74584,13.378,-7.88,-4.16,8.910667764
23/09/2019 09:00,13.86632,3.51976,14.30606657,17.17632,5.00976,17.892,-3.31,-1.49,3.62990358,13.84632,3.42976,14.26477589,17.17632,5.00976,17.892,-3.33,-1.58,3.685824195
23/09/2019 09:30,21.58688,4.14284,21.98082145,20.30688,5.92284,21.153,1.28,-1.78,2.192441561,21.59688,4.06284,21.97571147,20.30688,5.92284,21.153,1.29,-1.86,2.263559144
23/09/2019 10:00,25.26008,4.19294,25.60571006,22.57008,6.58294,23.5105,2.69,-2.39,3.598360738,25.29008,4.10294,25.62073892,22.57008,6.58294,23.5105,2.72,-2.48,3.680869463
23/09/2019 10:30,29.56072,4.37146,29.88219921,24.45072,7.13146,25.4695,5.11,-2.76,5.807727611,29.60072,4.27146,29.90732344,24.45072,7.13146,25.4695,5.15,-2.86,5.890848835
23/09/2019 11:00,32.25152,4.24586,32.52979971,25.63152,7.47586,26.6995,6.62,-3.23,7.365955471,32.26152,3.45586,32.44608822,25.63152,7.47586,26.6995,6.63,-4.02,7.753534678
23/09/2019 11:30,29.59464,3.75302,29.83165895,24.28464,7.08302,25.2965,5.31,-3.33,6.267774725,29.64464,3.64302,29.86764596,24.28464,7.08302,25.2965,5.36,-3.44,6.368924556
23/09/2019 12:00,32.22336,4.10098,32.48327211,25.68336,7.49098,26.7535,6.54,-3.39,7.366389889,32.29336,4.00098,32.54026646,25.68336,7.49098,26.7535,6.61,-3.49,7.474770899
23/09/2019 12:30,22.06488,3.40434,22.32595934,20.41488,5.95434,21.2655,1.65,-2.55,3.03726851,22.08488,3.30434,22.33070952,20.41488,5.95434,21.2655,1.67,-2.65,3.132315437
23/09/2019 13:00,16.43416,2.77538,16.6668638,17.74416,5.17538,18.4835,-1.31,-2.4,2.734245783,16.42416,2.67538,16.6406337,17.74416,5.17538,18.4835,-1.32,-2.5,2.827083303
23/09/2019 13:30,24.20184,3.50762,24.45470215,21.11184,6.15762,21.9915,3.09,-2.65,4.070700185,24.19184,3.08762,24.38808151,21.11184,6.15762,21.9915,3.08,-3.07,4.348712453
23/09/2019 14:00,17.17728,5.38004,18.00010496,17.65728,5.15004,18.393,-0.48,0.23,0.532259335,16.88728,0.42004,16.89250305,17.65728,5.15004,18.393,-0.77,-4.73,4.7922646
23/09/2019 14:30,22.91872,3.89796,23.24783471,20.59872,6.00796,21.457,2.32,-2.11,3.136000638,22.93872,3.80796,23.2526436,20.59872,6.00796,21.457,2.34,-2.2,3.211790778
23/09/2019 15:00,28.73416,4.61038,29.10167615,23.38416,6.82038,24.3585,5.35,-2.21,5.788488576,28.78416,4.52038,29.13694737,23.38416,6.82038,24.3585,5.4,-2.3,5.869412236
23/09/2019 15:30,35.65656,5.48858,36.07651288,27.28656,7.95858,28.4235,8.37,-2.47,8.726843645,35.73656,5.38858,36.14053839,27.28656,7.95858,28.4235,8.45,-2.57,8.832179799
23/09/2019 16:00,27.38088,3.07484,27.5529895,19.01088,5.54484,19.803,8.37,-2.47,8.726843645,27.46088,2.97484,27.62154238,19.01088,5.54484,19.803,8.45,-2.57,8.832179799
23/09/2019 16:30,20.84568,1.16874,20.87841775,12.47568,3.63874,12.9955,8.37,-2.47,8.726843645,20.92568,1.06874,20.95295417,12.47568,3.63874,12.9955,8.45,-2.57,8.832179799
23/09/2019 17:00,-2.48112,2.43884,3.479065535,9.45888,2.75884,9.853,-11.94,-0.32,11.94428734,-2.61112,2.41884,3.559316592,9.45888,2.75884,9.853,-12.07,-0.34,12.07478778
23/09/2019 17:30,-3.8956,2.6117,4.690061433,8.9544,2.6117,9.3275,-12.85,0,12.85,-4.0156,2.2717,4.613638938,8.9544,2.6117,9.3275,-12.97,-0.34,12.97445567
23/09/2019 18:00,-2.04368,2.90976,3.555746223,9.97632,2.90976,10.392,-12.02,0,12.02,-2.16368,2.56976,3.35934184,9.97632,2.90976,10.392,-12.14,-0.34,12.14476019
23/09/2019 18:30,-5.22016,2.47912,5.778936442,8.49984,2.47912,8.854,-13.72,0,13.72,-5.35016,2.47912,5.896630224,8.49984,2.47912,8.854,-13.85,0,13.85
23/09/2019 19:00,-5.40064,2.74648,6.058883131,8.31936,2.42648,8.666,-13.72,0.32,13.72373127,-5.53064,2.42648,6.039518524,8.31936,2.42648,8.666,-13.85,0,13.85
23/09/2019 19:30,-4.32776,6.02732,7.420114083,9.04224,2.63732,9.419,-13.37,3.39,13.79307797,-4.56776,-0.44268,4.589160817,9.04224,2.63732,9.419,-13.61,-3.08,13.95415709
23/09/2019 20:00,-4.49872,3.42204,5.65233044,8.68128,2.53204,9.043,-13.18,0.89,13.21001514,-4.66872,2.80204,5.445032103,8.68128,2.53204,9.043,-13.35,0.27,13.35273006
23/09/2019 20:30,-3.06008,3.33456,4.525856825,9.16992,2.67456,9.552,-12.23,0.66,12.24779572,-3.19008,3.21456,4.528797456,9.16992,2.67456,9.552,-12.36,0.54,12.37179049
23/09/2019 21:00,-1.32488,3.54316,3.782762192,9.88512,2.88316,10.297,-11.21,0.66,11.22941227,-1.44488,3.65316,3.928518321,9.88512,2.88316,10.297,-11.33,0.77,11.35613491
23/09/2019 21:30,-2.75624,2.51818,3.733375075,8.63376,2.51818,8.9935,-11.39,0,11.39,-2.87624,2.51818,3.822824486,8.63376,2.51818,8.9935,-11.51,0,11.51
23/09/2019 22:00,-2.45384,2.87638,3.780858719,8.21616,2.39638,8.5585,-10.67,0.48,10.68079117,-2.56384,2.82638,3.815979488,8.21616,2.39638,8.5585,-10.78,0.43,10.78857266
23/09/2019 22:30,-1.57832,2.84424,3.252813428,8.31168,2.42424,8.658,-9.89,0.42,9.898914082,-1.68832,2.80424,3.273253183,8.31168,2.42424,8.658,-10,0.38,10.0072174
23/09/2019 23:00,-1.47184,2.67988,3.057461333,7.98816,2.32988,8.321,-9.46,0.35,9.466472416,-1.56184,2.65988,3.084526836,7.98816,2.32988,8.321,-9.55,0.33,9.55569987
23/09/2019 23:30,-0.71888,2.97616,3.06175061,7.94112,2.31616,8.272,-8.66,0.66,8.685113701,-0.80888,2.91616,3.026264364,7.94112,2.31616,8.272,-8.75,0.6,8.770547303
24/09/2019 00:00,-0.72912,2.95734,3.045894918,7.67088,2.23734,7.9905,-8.4,0.72,8.430800674,-0.81912,2.89734,3.010902963,7.67088,2.23734,7.9905,-8.49,0.66,8.515615069
24/09/2019 00:30,-0.92576,3.04332,3.181010563,7.31424,2.13332,7.619,-8.24,0.91,8.290096501,-1.01576,2.99332,3.160970262,7.31424,2.13332,7.619,-8.33,0.86,8.374276088
24/09/2019 01:00,-1.124,2.9255,3.133995254,7.116,2.0755,7.4125,-8.24,0.85,8.283725008,-1.214,2.8755,3.121265168,7.116,2.0755,7.4125,-8.33,0.8,8.368327192
24/09/2019 01:30,-0.39744,3.70158,3.722855497,7.34256,2.14158,7.6485,-7.74,1.56,7.895644369,-0.60744,2.09158,2.178001435,7.34256,2.14158,7.6485,-7.95,-0.05,7.950157231
24/09/2019 02:00,-0.614,6.4005,6.429883067,6.996,2.0405,7.2875,-7.61,4.36,8.770501696,-1.204,-0.4795,1.295969232,6.996,2.0405,7.2875,-8.2,-2.52,8.578484715
24/09/2019 02:30,-1.5128,4.2071,4.470822547,6.6072,1.9271,6.8825,-8.12,2.28,8.434026322,-1.7828,1.6571,2.434000051,6.6072,1.9271,6.8825,-8.39,-0.27,8.394343333
24/09/2019 03:00,-1.34864,2.99748,3.286900698,6.71136,1.95748,6.991,-8.06,1.04,8.126819796,-1.42864,2.94748,3.275461891,6.71136,1.95748,6.991,-8.14,0.99,8.199981707
24/09/2019 03:30,-1.09072,3.10854,3.294342279,6.74928,1.96854,7.0305,-7.84,1.14,7.922449116,-1.16072,3.05854,3.271381642,6.74928,1.96854,7.0305,-7.91,1.09,7.984747961
24/09/2019 04:00,-0.42224,3.26768,3.294847371,6.91776,2.01768,7.206,-7.34,1.25,7.445676598,-0.49224,3.21768,3.255113639,6.91776,2.01768,7.206,-7.41,1.2,7.506537151
24/09/2019 04:30,0.1556,3.3633,3.366897422,7.2456,2.1133,7.5475,-7.09,1.25,7.199347193,0.0756,3.3133,3.314162375,7.2456,2.1133,7.5475,-7.17,1.2,7.269724892
24/09/2019 05:00,-0.07096,3.34972,3.350471519,7.19904,2.09972,7.499,-7.27,1.25,7.37667947,-0.14096,3.29972,3.302729447,7.19904,2.09972,7.499,-7.34,1.2,7.437445798
24/09/2019 05:30,0.11536,3.33198,3.333976402,7.51536,2.19198,7.8285,-7.4,1.14,7.487295907,0.03536,3.28198,3.282170479,7.51536,2.19198,7.8285,-7.48,1.09,7.559001257
24/09/2019 06:00,-1.19696,2.83922,3.081214606,7.16304,2.08922,7.4615,-8.36,0.75,8.393574924,-1.27696,2.77922,3.058543877,7.16304,2.08922,7.4615,-8.44,0.69,8.468158005
24/09/2019 06:30,-2.952,2.864,4.113003769,7.248,2.114,7.55,-10.2,0.75,10.22753636,-3.082,2.194,3.783167985,7.248,2.114,7.55,-10.33,0.08,10.33030977
24/09/2019 07:00,-4.70016,1.65912,4.984393965,7.05984,2.05912,7.354,-11.76,-0.4,11.76680075,-4.82016,1.60912,5.081654219,7.05984,2.05912,7.354,-11.88,-0.45,11.88851967
24/09/2019 07:30,-4.98904,3.75028,6.241403704,7.44096,2.17028,7.751,-12.43,1.58,12.53001596,-5.48904,-0.73972,5.538659206,7.44096,2.17028,7.751,-12.93,-2.91,13.25341465
24/09/2019 08:00,-6.6228,3.5171,7.498764715,6.8472,1.9971,7.1325,-13.47,1.52,13.55548966,-7.1928,-1.6429,7.37804122,6.8472,1.9971,7.1325,-14.04,-3.64,14.50417871
24/09/2019 08:30,-7.53304,0.56328,7.554070161,6.69696,1.95328,6.976,-14.23,-1.39,14.29772709,-7.66304,0.48328,7.678264231,6.69696,1.95328,6.976,-14.36,-1.47,14.43504416
24/09/2019 09:00,-6.79592,0.85994,6.850111346,7.23408,2.10994,7.5355,-14.03,-1.25,14.08557418,-6.96592,0.14994,6.967533527,7.23408,2.10994,7.5355,-14.2,-1.96,14.3346294
24/09/2019 09:30,-5.57656,4.44892,7.133786554,8.05344,2.34892,8.389,-13.63,2.1,13.79082666,-6.29656,-2.44108,6.753187351,8.05344,2.34892,8.389,-14.35,-4.79,15.12833765
24/09/2019 10:00,-5.5468,4.3976,7.078550417,8.0832,2.3576,8.42,-13.63,2.04,13.78181773,-6.2668,-2.4824,6.740555763,8.0832,2.3576,8.42,-14.35,-4.84,15.14424313
24/09/2019 10:30,-4.25008,4.55706,6.231370303,8.62992,2.51706,8.9895,-12.88,2.04,13.04055214,-4.94008,-1.98294,5.323198423,8.62992,2.51706,8.9895,-13.57,-4.5,14.29667444
24/09/2019 11:00,-3.52272,3.63004,5.05833437,9.01728,2.63004,9.393,-12.54,1,12.57980922,-4.01272,-0.74996,4.082200608,9.01728,2.63004,9.393,-13.03,-3.38,13.4612518
24/09/2019 11:30,-6.32432,1.88624,6.599615504,7.49568,2.18624,7.808,-13.82,-0.3,13.82325577,-6.63432,-0.20376,6.637448305,7.49568,2.18624,7.808,-14.13,-2.39,14.33070131
24/09/2019 12:00,-8.29,3.3675,8.947857635,6.06,1.7675,6.3125,-14.35,1.6,14.43892309,-9.03,-3.3825,9.642728154,6.06,1.7675,6.3125,-15.09,-5.15,15.94461037
24/09/2019 12:30,-6.0804,0.2853,6.087089637,7.1496,2.0853,7.4475,-13.23,-1.8,13.35188751,-6.1504,0.9053,6.21667019,7.1496,2.0853,7.4475,-13.3,-1.18,13.35224326
24/09/2019 13:00,-1.04976,1.65132,1.956745717,9.81024,2.86132,10.219,-10.86,-1.21,10.92720001,-1.15976,1.56132,1.944932749,9.81024,2.86132,10.219,-10.97,-1.3,11.04675971
24/09/2019 13:30,3.50336,1.99098,4.029582193,12.00336,3.50098,12.5035,-8.5,-1.51,8.633081721,3.43336,2.02098,3.984008164,12.00336,3.50098,12.5035,-8.57,-1.48,8.696855754
24/09/2019 14:00,-2.93112,1.27384,3.195955694,8.85888,2.58384,9.228,-11.79,-1.31,11.86255453,-3.04112,1.17384,3.259802325,8.85888,2.58384,9.228,-11.9,-1.41,11.98324247
24/09/2019 14:30,-2.94584,1.20288,3.181963796,8.92416,2.60288,9.296,-11.87,-1.4,11.95227593,-3.06584,1.11288,3.261575815,8.92416,2.60288,9.296,-11.99,-1.49,12.08222662
24/09/2019 15:00,-2.21016,2.42162,3.278574484,8.91984,2.60162,9.2915,-11.13,-0.18,11.13145543,-2.47016,0.62162,2.547175269,8.91984,2.60162,9.2915,-11.39,-1.98,11.56081745
24/09/2019 15:30,-1.06568,2.11626,2.369436695,9.72432,2.83626,10.1295,-10.79,-0.72,10.81399556,-1.16568,2.03626,2.346308729,9.72432,2.83626,10.1295,-10.89,-0.8,10.91934522
24/09/2019 16:00,-1.81944,2.17558,2.836108293,9.55056,2.78558,9.9485,-11.37,-0.61,11.38635148,-1.92944,2.10558,2.855907185,9.55056,2.78558,9.9485,-11.48,-0.68,11.50012174
24/09/2019 16:30,-0.99592,3.69494,3.826805228,9.99408,2.91494,10.4105,-10.99,0.78,11.01764494,-1.29592,1.21494,1.776369289,9.99408,2.91494,10.4105,-11.29,-1.7,11.417272
24/09/2019 17:00,-1.6044,5.6183,5.842892627,9.7656,2.8483,10.1725,-11.37,2.77,11.70255528,-2.2044,-0.2817,2.222326315,9.7656,2.8483,10.1725,-11.97,-3.13,12.37246136
24/09/2019 17:30,-2.86104,5.52178,6.218971318,9.22896,2.69178,9.6135,-12.09,2.83,12.41680313,-3.48104,-0.38822,3.502621054,9.22896,2.69178,9.6135,-12.71,-3.08,13.07786298
24/09/2019 18:00,-4.38168,5.39326,6.948839691,8.54832,2.49326,8.9045,-12.93,2.9,13.25122259,-4.92168,-0.03674,4.921817129,8.54832,2.49326,8.9045,-13.47,-2.53,13.70553903
24/09/2019 18:30,-6.07224,2.86018,6.712132914,7.57776,2.21018,7.8935,-13.65,0.65,13.66546743,-6.23224,2.39018,6.674861485,7.57776,2.21018,7.8935,-13.81,0.18,13.81117301
24/09/2019 19:00,-7.3256,2.3567,7.69535251,6.9144,2.0167,7.2025,-14.24,0.34,14.24405841,-7.4656,2.3467,7.825738575,6.9144,2.0167,7.2025,-14.38,0.33,14.38378601
24/09/2019 19:30,-7.45808,2.38806,7.831078333,7.02192,2.04806,7.3145,-14.48,0.34,14.48399116,-7.59808,2.37806,7.961531828,7.02192,2.04806,7.3145,-14.62,0.33,14.62372388
24/09/2019 20:00,-7.37792,2.51144,7.793653469,7.10208,2.07144,7.398,-14.48,0.44,14.48668354,-7.51792,2.40144,7.892150227,7.10208,2.07144,7.398,-14.62,0.33,14.62372388
24/09/2019 20:30,-7.33304,3.47078,8.112939631,6.99696,2.04078,7.2885,-14.33,1.43,14.40117356,-7.57304,1.50078,7.720315761,6.99696,2.04078,7.2885,-14.57,-0.54,14.58000343
24/09/2019 21:00,-5.87096,5.81472,8.263119266,7.31904,2.13472,7.624,-13.19,3.68,13.69373945,-6.58096,-0.84528,6.635023195,7.31904,2.13472,7.624,-13.9,-2.98,14.21585031
24/09/2019 21:30,-5.65904,3.93028,6.88998074,7.20096,2.10028,7.501,-12.86,1.83,12.9895535,-5.86904,0.96028,5.947080645,7.20096,2.10028,7.501,-13.07,-1.14,13.11962271
24/09/2019 22:00,-5.4844,2.3608,5.970931251,6.5856,1.9208,6.86,-12.07,0.44,12.07801722,-5.5944,2.3208,6.056684241,6.5856,1.9208,6.86,-12.18,0.4,12.18656637
24/09/2019 22:30,-3.65272,2.52754,4.441938974,7.15728,2.08754,7.4555,-10.81,0.44,10.81895097,-3.76272,2.48754,4.51064486,7.15728,2.08754,7.4555,-10.92,0.4,10.92732355
24/09/2019 23:00,-3.02144,4.12958,5.116886812,6.95856,2.02958,7.2485,-9.98,2.1,10.19854892,-3.36144,1.09958,3.536715291,6.95856,2.02958,7.2485,-10.32,-0.93,10.36181934
24/09/2019 23:30,-2.27368,5.80976,6.238824569,6.85632,1.99976,7.142,-9.13,3.81,9.893078388,-2.85368,-0.34024,2.873891578,6.85632,1.99976,7.142,-9.71,-2.34,9.987977773
25/09/2019 00:00,-1.47056,2.99692,3.338274434,6.94944,2.02692,7.239,-8.42,0.97,8.475688763,-1.55056,2.94692,3.329951021,6.94944,2.02692,7.239,-8.5,0.92,8.549643267
25/09/2019 00:30,-1.41976,2.95632,3.279564971,6.81024,1.98632,7.094,-8.23,0.97,8.286965669,-1.49976,2.90632,3.270470303,6.81024,1.98632,7.094,-8.31,0.92,8.360771496
25/09/2019 01:00,-1.45312,2.97034,3.306732141,6.68688,1.95034,6.9655,-8.14,1.02,8.203657721,-1.54312,2.92034,3.302969126,6.68688,1.95034,6.9655,-8.23,0.97,8.286965669
25/09/2019 01:30,-1.52896,2.91822,3.294499454,6.61104,1.92822,6.8865,-8.14,0.99,8.199981707,-1.61896,2.85822,3.284882502,6.61104,1.92822,6.8865,-8.23,0.93,8.282378885
25/09/2019 02:00,-1.28176,4.07282,4.269750748,6.55824,1.91282,6.8315,-7.84,2.16,8.132109197,-1.53176,1.87282,2.419451064,6.55824,1.91282,6.8315,-8.09,-0.04,8.090098887
25/09/2019 02:30,-0.83624,6.11318,6.170110781,6.59376,1.92318,6.8685,-7.43,4.19,8.530005862,-1.39624,0.24318,1.417258851,6.59376,1.92318,6.8685,-7.99,-1.68,8.16471065
25/09/2019 03:00,-1.00368,6.08476,6.166982877,6.49632,1.89476,6.767,-7.5,4.19,8.591047666,-1.55368,0.24476,1.57284106,6.49632,1.89476,6.767,-8.05,-1.65,8.217359673
25/09/2019 03:30,-1.36352,6.02064,6.173110464,6.27648,1.83064,6.538,-7.64,4.19,8.713535448,-1.91352,0.15064,1.919440335,6.27648,1.83064,6.538,-8.19,-1.68,8.36053228
25/09/2019 04:00,-1.48688,5.90466,6.088991858,6.15312,1.79466,6.4095,-7.64,4.11,8.675350137,-2.03688,-0.00534,2.036887,6.15312,1.79466,6.4095,-8.19,-1.8,8.385469575
25/09/2019 04:30,-1.62384,5.86888,6.089384928,6.23616,1.81888,6.496,-7.86,4.05,8.842064239,-2.17384,-0.03112,2.174062741,6.23616,1.81888,6.496,-8.41,-1.85,8.611074265
25/09/2019 05:00,-1.81008,5.86706,6.13993344,6.22992,1.81706,6.4895,-8.04,4.05,9.002449667,-2.37008,-0.00294,2.370081823,6.22992,1.81706,6.4895,-8.6,-1.82,8.790472115
25/09/2019 05:30,-2.1492,5.7819,6.168421861,6.2808,1.8319,6.5425,-8.43,3.95,9.309532749,-2.7192,-0.1981,2.726406472,6.2808,1.8319,6.5425,-9,-2.03,9.226098851
25/09/2019 06:00,-2.78112,6.10134,6.705294792,6.03888,1.76134,6.2905,-8.82,4.34,9.829954222,-3.39112,-0.63866,3.450736363,6.03888,1.76134,6.2905,-9.43,-2.4,9.73061663
25/09/2019 06:30,-4.77248,3.80886,6.106060911,5.92752,1.72886,6.1745,-10.7,2.08,10.90029357,-4.99248,0.51886,5.019369706,5.92752,1.72886,6.1745,-10.92,-1.21,10.98683303
25/09/2019 07:00,-6.6772,4.4329,8.014711614,5.6328,1.6429,5.8675,-12.31,2.79,12.62221058,-6.9672,-1.4571,7.117936235,5.6328,1.6429,5.8675,-12.6,-3.1,12.97574661
25/09/2019 07:30,-8.94896,1.15322,9.022959683,5.05104,1.47322,5.2615,-14,-0.32,14.00365667,-9.15896,0.23322,9.161928828,5.05104,1.47322,5.2615,-14.21,-1.24,14.26400014
25/09/2019 08:00,-8.06464,0.83698,8.107956207,6.19536,1.80698,6.4535,-14.26,-0.97,14.29295281,-8.20464,0.74698,8.238573702,6.19536,1.80698,6.4535,-14.4,-1.06,14.43896118
25/09/2019 08:30,-6.63688,0.85216,6.691364046,7.17312,2.09216,7.472,-13.81,-1.24,13.86555805,-6.76688,0.76216,6.80966613,7.17312,2.09216,7.472,-13.94,-1.33,14.00330318
25/09/2019 09:00,-4.91448,1.11536,5.039458463,8.07552,2.35536,8.412,-12.99,-1.24,13.04904977,-5.03448,1.02536,5.137835342,8.07552,2.35536,8.412,-13.11,-1.33,13.17729107
25/09/2019 09:30,-3.9376,1.1107,4.09125265,8.4024,2.4507,8.7525,-12.34,-1.34,12.41254204,-4.0476,1.1807,4.216292002,8.4024,2.4507,8.7525,-12.45,-1.27,12.51460746
25/09/2019 10:00,-2.95952,1.02514,3.132039376,8.52048,2.48514,8.8755,-11.48,-1.46,11.57246733,-3.06952,0.93514,3.208806608,8.52048,2.48514,8.8755,-11.59,-1.55,11.69318605
25/09/2019 10:30,-4.94904,0.62028,4.987759437,7.44096,2.17028,7.751,-12.39,-1.55,12.48657679,-5.06904,0.53028,5.096701227,7.44096,2.17028,7.751,-12.51,-1.64,12.61704006
25/09/2019 11:00,-0.16152,1.22414,1.234749954,10.12848,2.95414,10.5505,-10.29,-1.73,10.43441421,-0.25152,1.12414,1.151934482,10.12848,2.95414,10.5505,-10.38,-1.83,10.54008064
25/09/2019 11:30,3.77976,1.61118,4.108830326,12.20976,3.56118,12.7185,-8.43,-1.95,8.652594986,3.69976,1.51118,3.996484586,12.20976,3.56118,12.7185,-8.51,-2.05,8.753433612
25/09/2019 12:00,11.824,2.707,12.12991447,16.344,4.767,17.025,-4.52,-2.06,4.967293025,11.774,2.607,12.05916767,16.344,4.767,17.025,-4.57,-2.16,5.054750241
25/09/2019 12:30,17.15288,3.00334,17.41382622,19.14288,5.58334,19.9405,-1.99,-2.58,3.258297101,17.14288,2.90334,17.38699853,19.14288,5.58334,19.9405,-2,-2.68,3.344009569
25/09/2019 13:00,6.48552,2.23286,6.859127747,13.89552,4.05286,14.4745,-7.41,-1.82,7.630235907,6.40552,1.97286,6.702452018,13.89552,4.05286,14.4745,-7.49,-2.08,7.773448398
25/09/2019 13:30,8.61072,3.68396,9.36568525,14.55072,4.24396,15.157,-5.94,-0.56,5.966338911,8.39072,1.55396,8.533403412,14.55072,4.24396,15.157,-6.16,-2.69,6.721733407
25/09/2019 14:00,9.66416,2.32038,9.938820446,14.98416,4.37038,15.6085,-5.32,-2.05,5.701306868,9.62416,2.43038,9.926288463,14.98416,4.37038,15.6085,-5.36,-1.94,5.700280695
25/09/2019 14:30,22.07056,3.90058,22.41258894,20.95056,6.11058,21.8235,1.12,-2.21,2.477599645,22.08056,3.80058,22.40525693,20.95056,6.11058,21.8235,1.13,-2.31,2.571575393
25/09/2019 15:00,22.9492,4.2506,23.33952401,21.0192,6.1306,21.895,1.93,-1.88,2.694308817,22.9592,4.1606,23.33314074,21.0192,6.1306,21.895,1.94,-1.97,2.764868894
25/09/2019 15:30,26.99712,4.52416,27.37357324,23.39712,6.82416,24.372,3.6,-2.3,4.272001873,27.02712,4.42416,27.38682908,23.39712,6.82416,24.372,3.63,-2.4,4.351654858
25/09/2019 16:00,9.21152,3.09086,9.716250113,15.19152,4.43086,15.8245,-5.98,-1.34,6.128295032,9.16152,3.01086,9.643584741,15.19152,4.43086,15.8245,-6.03,-1.42,6.194941485
25/09/2019 16:30,2.9168,2.6599,3.947504307,11.8968,3.4699,12.3925,-8.98,-0.81,9.016457176,2.8268,2.5699,3.820364413,11.8968,3.4699,12.3925,-9.07,-0.9,9.114543324
25/09/2019 17:00,-5.40712,1.84834,5.714307259,7.98288,2.32834,8.3155,-13.39,-0.48,13.39860067,-5.53712,1.77834,5.815684917,7.98288,2.32834,8.3155,-13.52,-0.55,13.53118251
25/09/2019 17:30,-3.27248,2.20386,3.945392788,8.92752,2.60386,9.2995,-12.2,-0.4,12.20655562,-3.39248,2.16386,4.023830346,8.92752,2.60386,9.2995,-12.32,-0.44,12.32785464
25/09/2019 18:00,-3.85584,4.44288,5.882744666,8.68416,2.53288,9.046,-12.54,1.91,12.68462455,-4.11584,1.22288,4.293666778,8.68416,2.53288,9.046,-12.8,-1.31,12.86686053
25/09/2019 18:30,-7.55184,1.69488,7.739696738,6.90816,2.01488,7.196,-14.46,-0.32,14.46354037,-7.69184,1.68488,7.874212545,6.90816,2.01488,7.196,-14.6,-0.33,14.60372898
25/09/2019 19:00,-9.82752,2.02114,10.03320269,5.83248,1.70114,6.0755,-15.66,0.32,15.66326914,-9.97752,1.70114,10.12150101,5.83248,1.70114,6.0755,-15.81,0,15.81
25/09/2019 19:30,-10.15728,2.04746,10.36158431,5.92272,1.72746,6.1695,-16.08,0.32,16.08318376,-10.30728,2.04746,10.50866849,5.92272,1.72746,6.1695,-16.23,0.32,16.23315435
25/09/2019 20:00,-9.9312,2.6134,10.26930343,6.1488,1.7934,6.405,-16.08,0.82,16.10089439,-10.0812,0.6434,10.1017106,6.1488,1.7934,6.405,-16.23,-1.15,16.27069144
25/09/2019 20:30,-8.7104,2.2653,9.000147346,6.4296,1.8753,6.6975,-15.14,0.39,15.14502228,-8.8604,2.2353,9.138011504,6.4296,1.8753,6.6975,-15.29,0.36,15.29423748
25/09/2019 21:00,-6.9856,2.4642,7.407488711,6.9744,2.0342,7.265,-13.96,0.43,13.96662092,-7.1256,2.3942,7.517071837,6.9744,2.0342,7.265,-14.1,0.36,14.104595
25/09/2019 21:30,-9.12264,1.39048,9.228000607,5.48736,1.60048,5.716,-14.61,-0.21,14.61150916,-9.22264,2.12048,9.463272373,5.48736,1.60048,5.716,-14.71,0.52,14.71918816
25/09/2019 22:00,-7.0472,2.1429,7.365802621,6.1128,1.7829,6.3675,-13.16,0.36,13.16492309,-7.1672,2.1129,7.472155128,6.1128,1.7829,6.3675,-13.28,0.33,13.28409952
25/09/2019 22:30,-5.6956,3.7867,6.839514329,6.4344,1.8767,6.7025,-12.13,1.91,12.27945439,-6.0256,0.5167,6.047713142,6.4344,1.8767,6.7025,-12.46,-1.36,12.53400176
25/09/2019 23:00,-4.32936,2.52852,5.013658485,6.68064,1.94852,6.959,-11.01,0.58,11.02526644,-4.43936,2.45852,5.074666275,6.68064,1.94852,6.959,-11.12,0.51,11.131689
25/09/2019 23:30,-4.10648,2.55436,4.836107216,6.08352,1.77436,6.337,-10.19,0.78,10.2198092,-4.20648,2.49436,4.890430022,6.08352,1.77436,6.337,-10.29,0.72,10.31515875
26/09/2019 00:00,-3.94008,4.14706,5.720344137,5.74992,1.67706,5.9895,-9.69,2.47,9.999849999,-4.29008,1.01706,4.408990525,5.74992,1.67706,5.9895,-10.04,-0.66,10.06166984
26/09/2019 00:30,-3.37432,5.97874,6.865228871,5.75568,1.67874,5.9955,-9.13,4.3,10.09192251,-3.99432,-0.59126,4.037843564,5.75568,1.67874,5.9955,-9.75,-2.27,10.01076421
26/09/2019 01:00,-3.3952,2.8089,4.406506808,5.5848,1.6289,5.8175,-8.98,1.18,9.057196034,-3.4952,2.7589,4.452858885,5.5848,1.6289,5.8175,-9.08,1.13,9.150043716
26/09/2019 01:30,-2.69904,2.94528,3.994933191,5.88096,1.71528,6.126,-8.58,1.23,8.667715962,-2.78904,2.89528,4.020123182,5.88096,1.71528,6.126,-8.67,1.18,8.749931428
26/09/2019 02:00,-1.32736,3.11702,3.387875182,6.81264,1.98702,7.0965,-8.14,1.13,8.218059382,-1.41736,3.06702,3.378686291,6.81264,1.98702,7.0965,-8.23,1.08,8.300560222
26/09/2019 02:30,-0.04488,3.27816,3.278467203,7.36512,2.14816,7.672,-7.41,1.13,7.495665414,-0.12488,3.22816,3.230574562,7.36512,2.14816,7.672,-7.49,1.08,7.567463247
26/09/2019 03:00,0.39824,3.27032,3.294478411,7.33824,2.14032,7.644,-6.94,1.13,7.031393887,0.32824,3.22032,3.237005159,7.33824,2.14032,7.644,-7.01,1.08,7.092707523
26/09/2019 03:30,1.47056,3.46058,3.760074554,7.99056,2.33058,8.3235,-6.52,1.13,6.617197292,1.40056,3.41058,3.686953248,7.99056,2.33058,8.3235,-6.59,1.08,6.67791135
26/09/2019 04:00,1.08848,3.28664,3.462194564,7.90848,2.30664,8.238,-6.82,0.98,6.890050798,1.01848,3.23664,3.393101826,7.90848,2.30664,8.238,-6.89,0.93,6.952481571
26/09/2019 04:30,1.06736,3.35048,3.516386441,7.88736,2.30048,8.216,-6.82,1.05,6.900355063,0.99736,3.30048,3.447882713,7.88736,2.30048,8.216,-6.89,1,6.962190747
26/09/2019 05:00,0.9468,3.3824,3.512415124,7.9968,2.3324,8.33,-7.05,1.05,7.127762622,0.8768,3.3324,3.445818916,7.9968,2.3324,8.33,-7.12,1,7.189881779
26/09/2019 05:30,2.8772,3.7646,4.738195121,9.3072,2.7146,9.695,-6.43,1.05,6.51516692,2.8072,3.7146,4.656031035,9.3072,2.7146,9.695,-6.5,1,6.576473219
26/09/2019 06:00,2.6684,3.7012,4.562810537,9.3984,2.7412,9.79,-6.73,0.96,6.798124741,2.5984,3.6512,4.481399781,9.3984,2.7412,9.79,-6.8,0.91,6.860619506
26/09/2019 06:30,0.5604,3.8972,3.937285359,9.1104,2.6572,9.49,-8.55,1.24,8.639450214,0.4404,2.4372,2.476670345,9.1104,2.6572,9.49,-8.67,-0.22,8.672790785
26/09/2019 07:00,-1.26768,4.04526,4.239238263,8.93232,2.60526,9.3045,-10.2,1.44,10.30114557,-1.57768,0.46526,1.644852896,8.93232,2.60526,9.3045,-10.51,-2.14,10.72565616
26/09/2019 07:30,-6.33944,1.19058,6.450269781,7.27056,2.12058,7.5735,-13.61,-0.93,13.64173743,-6.47944,1.03058,6.560886971,7.27056,2.12058,7.5735,-13.75,-1.09,13.79313597
26/09/2019 08:00,-4.54664,1.69848,4.853531663,8.46336,2.46848,8.816,-13.01,-0.77,13.0327664,-4.75664,0.70848,4.809113016,8.46336,2.46848,8.816,-13.22,-1.76,13.33664126
26/09/2019 08:30,-0.8324,1.4743,1.693059435,10.4376,3.0443,10.8725,-11.27,-1.57,11.37883122,-0.9424,1.3843,1.674635557,10.4376,3.0443,10.8725,-11.38,-1.66,11.50043477
26/09/2019 09:00,-0.1676,1.6357,1.644264045,10.6824,3.1157,11.1275,-10.85,-1.48,10.95047488,-0.2676,1.5457,1.568693166,10.6824,3.1157,11.1275,-10.95,-1.57,11.06197993
26/09/2019 09:30,14.90008,3.41294,15.28595903,18.25008,5.32294,19.0105,-3.35,-1.91,3.856241694,14.87008,3.32294,15.23683725,18.25008,5.32294,19.0105,-3.38,-2,3.927390991
26/09/2019 10:00,24.88344,4.30892,25.25375968,22.21344,6.47892,23.139,2.67,-2.17,3.440610411,24.90344,4.21892,25.25827805,22.21344,6.47892,23.139,2.69,-2.26,3.513360215
26/09/2019 10:30,27.00344,4.37392,27.35538243,23.05344,6.72392,24.014,3.95,-2.35,4.596194078,27.04344,4.27392,27.37908032,23.05344,6.72392,24.014,3.99,-2.45,4.682157622
26/09/2019 11:00,20.17944,4.09942,20.59162556,20.08944,5.85942,20.9265,0.09,-1.76,1.762299634,20.17944,3.99942,20.57195078,20.08944,5.85942,20.9265,0.09,-1.86,1.862176146
26/09/2019 11:30,15.38784,3.49812,15.7804456,18.02784,5.25812,18.779,-2.64,-1.76,3.172885122,15.36784,3.39812,15.73905098,18.02784,5.25812,18.779,-2.66,-1.86,3.245797283
26/09/2019 12:00,19.81408,3.52744,20.12562047,19.53408,5.69744,20.348,0.28,-2.17,2.187989945,19.81408,3.42744,20.10833437,19.53408,5.69744,20.348,0.28,-2.27,2.287203533
26/09/2019 12:30,10.00632,2.94976,10.43204314,15.49632,4.51976,16.142,-5.49,-1.57,5.710078809,9.96632,2.85976,10.36849852,15.49632,4.51976,16.142,-5.53,-1.66,5.773776927
26/09/2019 13:00,23.88056,3.71308,24.16750109,21.37056,6.23308,22.261,2.51,-2.52,3.556754138,23.91056,3.61308,24.18200212,21.37056,6.23308,22.261,2.54,-2.62,3.64910948
26/09/2019 13:30,31.11136,4.33498,31.41192087,24.77136,7.22498,25.8035,6.34,-2.89,6.967617957,31.16136,4.22498,31.44647537,24.77136,7.22498,25.8035,6.39,-3,7.059185505
26/09/2019 14:00,22.48232,3.68276,22.78195413,20.75232,6.05276,21.617,1.73,-2.37,2.93424607,22.49232,3.58276,22.77587821,20.75232,6.05276,21.617,1.74,-2.47,3.021340762
26/09/2019 14:30,16.38408,3.22494,16.69845249,17.91408,5.22494,18.6605,-1.53,-2,2.518114374,16.36408,3.12494,16.65978284,17.91408,5.22494,18.6605,-1.55,-2.1,2.610076627
26/09/2019 15:00,23.66784,5.76312,24.35939659,21.26784,6.20312,22.154,2.4,-0.44,2.44,23.50784,1.97312,23.59050114,21.26784,6.20312,22.154,2.24,-4.23,4.786491408
26/09/2019 15:30,29.71256,8.33408,30.85924677,24.08256,7.02408,25.086,5.63,1.31,5.78039791,29.46256,1.45408,29.49842013,24.08256,7.02408,25.086,5.38,-5.57,7.743984762
26/09/2019 16:00,20.64056,6.81558,21.73671658,19.63056,5.72558,20.4485,1.01,1.09,1.486001346,20.30056,0.93558,20.32210733,19.63056,5.72558,20.4485,0.67,-4.79,4.836631059
26/09/2019 16:30,13.09432,4.04376,13.70449602,16.98432,4.95376,17.692,-3.89,-0.91,3.995021902,13.05432,4.03376,13.66332648,16.98432,4.95376,17.692,-3.93,-0.92,4.036248258
26/09/2019 17:00,11.98872,4.10546,12.67218249,16.33872,4.76546,17.0195,-4.35,-0.66,4.399784086,11.96872,4.06546,12.64034111,16.33872,4.76546,17.0195,-4.37,-0.7,4.425708983
26/09/2019 17:30,9.14408,3.87744,9.932207207,14.97408,4.36744,15.598,-5.83,-0.49,5.850555529,9.08408,3.83744,9.861361732,14.97408,4.36744,15.598,-5.89,-0.53,5.913797426
26/09/2019 18:00,-2.91384,2.69388,3.968306062,9.23616,2.69388,9.621,-12.15,0,12.15,-3.03384,2.69388,4.057237311,9.23616,2.69388,9.621,-12.27,0,12.27
26/09/2019 18:30,-4.7744,2.4983,5.38854324,8.5656,2.4983,8.9225,-13.34,0,13.34,-4.9044,2.4983,5.50405689,8.5656,2.4983,8.9225,-13.47,0,13.47
26/09/2019 19:00,-6.15432,2.61124,6.68537426,7.85568,2.29124,8.183,-14.01,0.32,14.01365406,-6.28432,2.29124,6.688980386,7.85568,2.29124,8.183,-14.14,0,14.14
26/09/2019 19:30,-6.89984,2.56588,7.361489808,7.70016,2.24588,8.021,-14.6,0.32,14.60350643,-7.04984,2.24588,7.398933775,7.70016,2.24588,8.021,-14.75,0,14.75
26/09/2019 20:00,-5.89856,4.53792,7.442158827,7.98144,2.32792,8.314,-13.88,2.21,14.05483902,-6.24856,0.47792,6.266810161,7.98144,2.32792,8.314,-14.23,-1.85,14.34975261
26/09/2019 20:30,-5.17824,4.67718,6.977835069,8.08176,2.35718,8.4185,-13.26,2.32,13.46142637,-5.60824,0.42718,5.624485634,8.08176,2.35718,8.4185,-13.69,-1.93,13.82537522
26/09/2019 21:00,-7.19296,5.49122,9.0494293,6.82704,1.99122,7.1115,-14.02,3.5,14.45027335,-7.46296,-1.23878,7.565074213,6.82704,1.99122,7.1115,-14.29,-3.23,14.65049487
26/09/2019 21:30,-7.82544,1.41258,7.951911308,5.97456,1.74258,6.2235,-13.8,-0.33,13.80394509,-7.96544,1.39258,8.0862546,5.97456,1.74258,6.2235,-13.94,-0.35,13.94439314
26/09/2019 22:00,-5.13408,4.15506,6.604793793,6.80592,1.98506,7.0895,-11.94,2.17,12.13558816,-5.48408,0.73506,5.533122685,6.80592,1.98506,7.0895,-12.29,-1.25,12.35340439
26/09/2019 22:30,-2.16208,2.84856,3.576154918,8.01792,2.33856,8.352,-10.18,0.51,10.19276704,-2.26208,2.78856,3.590692524,8.01792,2.33856,8.352,-10.28,0.45,10.28984451
26/09/2019 23:00,-1.6992,2.8544,3.321878986,7.9008,2.3044,8.23,-9.6,0.55,9.615742301,-1.7892,2.7944,3.318118141,7.9008,2.3044,8.23,-9.69,0.49,9.702381151
26/09/2019 23:30,-0.26864,2.97498,2.98708444,8.21136,2.39498,8.5535,-8.48,0.58,8.499811763,-0.35864,2.88498,2.907186312,8.21136,2.39498,8.5535,-8.57,0.49,8.583996738
27/09/2019 00:00,0.55392,4.40156,4.436277471,8.23392,2.40156,8.577,-7.68,2,7.93614516,0.29392,-0.20844,0.360327906,8.23392,2.40156,8.577,-7.94,-2.61,8.357972242
27/09/2019 00:30,2.47504,6.72272,7.163852818,8.85504,2.58272,9.224,-6.38,4.14,7.605524308,1.91504,-0.02728,1.915234294,8.85504,2.58272,9.224,-6.94,-2.61,7.41456
27/09/2019 01:00,1.8376,6.5893,6.840734482,8.3976,2.4493,8.7475,-6.56,4.14,7.757138648,1.2776,-0.1907,1.291753943,8.3976,2.4493,8.7475,-7.12,-2.64,7.593681584
27/09/2019 01:30,2.3876,5.6793,6.160769615,8.6376,2.5193,8.9975,-6.25,3.16,7.003434872,1.9776,1.0093,2.220267608,8.6376,2.5193,8.9975,-6.66,-1.51,6.829033607
27/09/2019 02:00,1.88784,3.34562,3.841498803,8.24784,2.40562,8.5915,-6.36,0.94,6.429090138,1.81784,3.28562,3.754975506,8.24784,2.40562,8.5915,-6.43,0.88,6.489938366
27/09/2019 02:30,2.34176,3.46968,4.185990827,8.50176,2.47968,8.856,-6.16,0.99,6.239046401,2.27176,3.41968,4.1054969,8.50176,2.47968,8.856,-6.23,0.94,6.300515852
27/09/2019 03:00,2.00896,3.38678,3.937791138,8.38896,2.44678,8.7385,-6.38,0.94,6.448875871,1.92896,3.34678,3.862877561,8.38896,2.44678,8.7385,-6.46,0.9,6.522392199
27/09/2019 03:30,2.57448,3.36964,4.240568476,8.60448,2.50964,8.963,-6.03,0.86,6.091017977,2.50448,3.27964,4.126555295,8.60448,2.50964,8.963,-6.1,0.77,6.148406298
27/09/2019 04:00,2.61736,3.39298,4.285193887,8.54736,2.49298,8.9035,-5.93,0.9,5.997907969,2.54736,3.31298,4.179100316,8.54736,2.49298,8.9035,-6,0.82,6.055774104
27/09/2019 04:30,2.85024,3.47632,4.495405299,8.73024,2.54632,9.094,-5.88,0.93,5.953091634,2.78024,3.42632,4.412414668,8.73024,2.54632,9.094,-5.95,0.88,6.014723601
27/09/2019 05:00,3.4392,3.5606,4.950350392,9.0192,2.6306,9.395,-5.58,0.93,5.656969153,3.3692,3.5106,4.865780616,9.0192,2.6306,9.395,-5.65,0.88,5.718120321
27/09/2019 05:30,1.19496,3.26478,3.476595727,8.00496,2.33478,8.3385,-6.81,0.93,6.873208858,1.11496,3.21478,3.402638131,8.00496,2.33478,8.3385,-6.89,0.88,6.945970055
27/09/2019 06:00,1.41672,3.36446,3.650573469,8.34672,2.43446,8.6945,-6.93,0.93,6.992124141,1.33672,3.31446,3.573858622,8.34672,2.43446,8.6945,-7.01,0.88,7.065019462
27/09/2019 06:30,0.44936,4.18148,4.205555778,8.91936,2.60148,9.291,-8.47,1.58,8.61610701,0.16936,1.75148,1.759649113,8.91936,2.60148,9.291,-8.75,-0.85,8.791188771
27/09/2019 07:00,-2.38832,3.75674,4.451647768,8.01168,2.33674,8.3455,-10.4,1.42,10.49649465,-2.52832,1.48674,2.93305265,8.01168,2.33674,8.3455,-10.54,-0.85,10.57421865
