Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/09/2019 07:30,-4.65064,2.07148,5.091117932,7.47936,2.18148,7.791,-12.13,-0.11,12.13049875,-4.85064,1.07148,4.967572627,7.47936,2.18148,7.791,-12.33,-1.11,12.37986268
27/09/2019 08:00,-0.45024,2.12368,2.170882954,10.22976,2.98368,10.656,-10.68,-0.86,10.71456952,-0.56024,2.04368,2.119079234,10.22976,2.98368,10.656,-10.79,-0.94,10.83086792
27/09/2019 08:30,2.29288,2.20334,3.179938026,11.70288,3.41334,12.1905,-9.41,-1.21,9.487475955,2.20288,2.10334,3.045770748,11.70288,3.41334,12.1905,-9.5,-1.31,9.589895724
27/09/2019 09:00,4.99744,2.20092,5.460627748,12.99744,3.79092,13.539,-8,-1.59,8.156475955,4.94744,2.68092,5.627121342,12.99744,3.79092,13.539,-8.05,-1.11,8.126167608
27/09/2019 09:30,5.428,2.5265,5.987185169,13.428,3.9165,13.9875,-8,-1.39,8.119858373,5.378,2.4265,5.900066631,13.428,3.9165,13.9875,-8.05,-1.49,8.18673317
27/09/2019 10:00,12.1072,4.4671,12.90500966,16.6872,4.8671,17.3825,-4.58,-0.4,4.597434067,11.9272,2.1271,12.11538915,16.6872,4.8671,17.3825,-4.76,-2.74,5.492285499
27/09/2019 10:30,17.42984,4.41662,17.98070785,19.35984,5.64662,20.1665,-1.93,-1.23,2.288624041,17.37984,3.87662,17.80693744,19.35984,5.64662,20.1665,-1.98,-1.77,2.655804963
27/09/2019 11:00,22.14808,4.44194,22.58911859,21.53808,6.28194,22.4355,0.61,-1.84,1.938478785,22.15808,4.34194,22.57948078,21.53808,6.28194,22.4355,0.62,-1.94,2.036663939
27/09/2019 11:30,13.51752,3.51636,13.96739541,17.74752,5.17636,18.487,-4.23,-1.66,4.544062059,13.49752,3.43636,13.92808731,17.74752,5.17636,18.487,-4.25,-1.74,4.592395889
27/09/2019 12:00,4.2388,2.4359,4.888868402,12.8088,3.7359,13.3425,-8.57,-1.3,8.668038994,4.1588,2.3559,4.77973663,12.8088,3.7359,13.3425,-8.65,-1.38,8.759389248
27/09/2019 12:30,12.35312,3.51716,12.84406432,16.65312,4.85716,17.347,-4.3,-1.34,4.503953819,12.31312,3.43716,12.78385673,16.65312,4.85716,17.347,-4.34,-1.42,4.566399019
27/09/2019 13:00,21.09888,4.55634,21.58524893,20.79888,6.06634,21.6655,0.3,-1.51,1.53951291,21.09888,4.46634,21.56643063,20.79888,6.06634,21.6655,0.3,-1.6,1.62788206
27/09/2019 13:30,33.34584,5.11712,33.7361818,26.59584,7.75712,27.704,6.75,-2.64,7.247903145,33.40584,5.01712,33.78049199,26.59584,7.75712,27.704,6.81,-2.74,7.34055175
27/09/2019 14:00,24.5844,4.4042,24.97578229,22.0944,6.4442,23.015,2.49,-2.04,3.218959459,24.6044,4.3142,24.97976823,22.0944,6.4442,23.015,2.51,-2.13,3.291959903
27/09/2019 14:30,23.10616,4.33388,23.50908645,20.99616,6.12388,21.871,2.11,-1.79,2.766983918,23.13616,4.24388,23.52216863,20.99616,6.12388,21.871,2.14,-1.88,2.848508382
27/09/2019 15:00,17.38708,2.66194,17.58966957,15.27408,4.45494,15.9105,2.113,-1.793,2.77121237,17.41708,2.57194,17.60595215,15.27408,4.45494,15.9105,2.143,-1.883,2.85274219
27/09/2019 15:30,5.01792,5.90356,7.748002439,12.45792,3.63356,12.977,-7.44,2.27,7.778592418,4.46792,-0.42644,4.488224616,12.45792,3.63356,12.977,-7.99,-4.06,8.962349022
27/09/2019 16:00,11.3172,6.9196,13.264987,15.4272,4.4996,16.07,-4.11,2.42,4.769538762,10.8472,0.3496,10.85283226,15.4272,4.4996,16.07,-4.58,-4.15,6.180525868
27/09/2019 16:30,14.3636,4.4623,15.0407821,17.4936,5.1023,18.2225,-3.13,-0.64,3.194761337,14.3336,4.5123,15.02707358,17.4936,5.1023,18.2225,-3.16,-0.59,3.214607286
27/09/2019 17:00,14.60216,4.49688,15.27890724,17.61216,5.13688,18.346,-3.01,-0.64,3.077287767,14.58216,4.49688,15.25979423,17.61216,5.13688,18.346,-3.03,-0.64,3.096853242
27/09/2019 17:30,6.52576,3.64668,7.475548047,13.80576,4.02668,14.381,-7.28,-0.38,7.289910836,6.45576,3.58668,7.385195366,13.80576,4.02668,14.381,-7.35,-0.44,7.36315829
27/09/2019 18:00,1.57168,3.63674,3.961824813,11.37168,3.31674,11.8455,-9.8,0.32,9.805223098,1.47168,3.31674,3.628581851,11.37168,3.31674,11.8455,-9.9,0,9.9
27/09/2019 18:30,-0.58264,3.67048,3.716435497,10.28736,3.00048,10.716,-10.87,0.67,10.890629,-0.70264,3.38048,3.452730514,10.28736,3.00048,10.716,-10.99,0.38,10.99656765
27/09/2019 19:00,-2.57888,3.12616,4.052591566,9.38112,2.73616,9.772,-11.96,0.39,11.96635701,-2.70888,3.11616,4.128980988,9.38112,2.73616,9.772,-12.09,0.38,12.0959704
27/09/2019 19:30,-1.904,3.253,3.769247272,10.056,2.933,10.475,-11.96,0.32,11.96428017,-2.034,3.253,3.836556399,10.056,2.933,10.475,-12.09,0.32,12.09423416
27/09/2019 20:00,-3.29864,3.12498,4.543844831,9.17136,2.67498,9.5535,-12.47,0.45,12.47811685,-3.42864,3.08498,4.612230897,9.17136,2.67498,9.5535,-12.6,0.41,12.60666887
27/09/2019 20:30,-5.03144,2.91208,5.81339818,8.09856,2.36208,8.436,-13.13,0.55,13.14151437,-5.15144,2.93208,5.927430067,8.09856,2.36208,8.436,-13.25,0.57,13.26225471
27/09/2019 21:00,-7.21792,2.61894,7.678360232,6.68208,1.94894,6.9605,-13.9,0.67,13.91613811,-7.37792,1.29894,7.491391636,6.68208,1.94894,6.9605,-14.06,-0.65,14.07501687
27/09/2019 21:30,-6.57496,2.38272,6.993386419,6.69504,1.95272,6.974,-13.27,0.43,13.27696501,-6.70496,2.33272,7.099159894,6.69504,1.95272,6.974,-13.4,0.38,13.40538698
27/09/2019 22:00,-4.67496,3.12272,5.621977517,7.17504,2.09272,7.474,-11.85,1.03,11.89467948,-4.84496,2.47272,5.439483578,7.17504,2.09272,7.474,-12.02,0.38,12.02600516
27/09/2019 22:30,-4.3548,2.7711,5.161712724,6.8952,2.0111,7.1825,-11.25,0.76,11.27564189,-4.4848,2.7011,5.235396093,6.8952,2.0111,7.1825,-11.38,0.69,11.40089909
27/09/2019 23:00,-1.99152,3.14164,3.719684637,7.78848,2.27164,8.113,-9.78,0.87,9.818620066,-2.09152,3.08164,3.724373907,7.78848,2.27164,8.113,-9.88,0.81,9.913147835
27/09/2019 23:30,-0.23448,3.20786,3.216418295,8.25552,2.40786,8.5995,-8.49,0.8,8.527608105,-0.32448,3.15786,3.174486896,8.25552,2.40786,8.5995,-8.58,0.75,8.612717341
28/09/2019 00:00,2.06448,3.98464,4.487698029,8.96448,2.61464,9.338,-6.9,1.37,7.034692602,1.94448,3.25464,3.791264169,8.96448,2.61464,9.338,-7.02,0.64,7.049113419
28/09/2019 00:30,3.57608,7.27594,8.107259158,9.34608,2.72594,9.7355,-5.77,4.55,7.348156231,3.03608,0.41594,3.064439239,9.34608,2.72594,9.7355,-6.31,-2.31,6.719538675
28/09/2019 01:00,2.68944,5.67942,6.284019339,8.80944,2.56942,9.1765,-6.12,3.11,6.864874362,2.33944,1.68942,2.885674869,8.80944,2.56942,9.1765,-6.47,-0.88,6.529571196
28/09/2019 01:30,3.05984,3.86912,4.932819721,8.97984,2.61912,9.354,-5.92,1.25,6.050528903,2.98984,3.81912,4.850239252,8.97984,2.61912,9.354,-5.99,1.2,6.109017924
28/09/2019 02:00,4.38504,3.98272,5.923734835,9.57504,2.79272,9.974,-5.19,1.19,5.324678394,4.32504,3.93272,5.845704201,9.57504,2.79272,9.974,-5.25,1.14,5.372345856
28/09/2019 02:30,5.5068,4.2999,6.98670067,9.9768,2.9099,10.3925,-4.47,1.39,4.681132342,5.4368,4.0499,6.779416217,9.9768,2.9099,10.3925,-4.54,1.14,4.680940077
28/09/2019 03:00,4.99288,7.62334,9.112857041,9.54288,2.78334,9.9405,-4.55,4.84,6.642898464,4.48288,0.87334,4.5671584,9.54288,2.78334,9.9405,-5.06,-1.91,5.408484076
28/09/2019 03:30,5.97896,7.71928,9.763976977,10.00896,2.91928,10.426,-4.03,4.8,6.267447646,5.47896,0.93928,5.558889242,10.00896,2.91928,10.426,-4.53,-1.98,4.943814317
28/09/2019 04:00,6.92104,7.77322,10.40786932,10.33104,3.01322,10.7615,-3.41,4.76,5.855399218,6.45104,1.03322,6.533258043,10.33104,3.01322,10.7615,-3.88,-1.98,4.356007346
28/09/2019 04:30,6.7228,7.7979,10.29578964,10.3128,3.0079,10.7425,-3.59,4.79,5.986000334,6.2428,1.0279,6.32685785,10.3128,3.0079,10.7425,-4.07,-1.98,4.526068935
28/09/2019 05:00,5.902,7.7185,9.716421473,9.972,2.9085,10.3875,-4.07,4.81,6.300872955,5.412,0.9585,5.496222908,9.972,2.9085,10.3875,-4.56,-1.95,4.959445534
28/09/2019 05:30,5.5628,7.8229,9.599088928,9.7128,2.8329,10.1175,-4.15,4.99,6.490192601,5.0628,1.0829,5.177317476,9.7128,2.8329,10.1175,-4.65,-1.75,4.968400145
28/09/2019 06:00,4.78664,7.54902,8.938659041,9.59664,2.79902,9.9965,-4.81,4.75,6.760073964,4.27664,0.82902,4.356251123,9.59664,2.79902,9.9965,-5.32,-1.97,5.673032699
28/09/2019 06:30,3.70928,7.14854,8.053594368,9.38928,2.73854,9.7805,-5.68,4.41,7.191001321,3.17928,0.56854,3.229715011,9.38928,2.73854,9.7805,-6.21,-2.17,6.578221644
28/09/2019 07:00,3.84864,3.94752,5.513160981,9.72864,2.83752,10.134,-5.88,1.11,5.983853274,3.74864,3.29752,4.992588507,9.72864,2.83752,10.134,-5.98,0.46,5.997666213
28/09/2019 07:30,-0.67968,2.79176,2.873306249,7.48032,2.18176,7.792,-8.16,0.61,8.18276848,-0.76968,2.74176,2.847745635,7.48032,2.18176,7.792,-8.25,0.56,8.268984218
28/09/2019 08:00,-1.41904,3.76278,4.021465883,7.14096,2.08278,7.4385,-8.56,1.68,8.723302127,-1.61904,0.96278,1.883676153,7.14096,2.08278,7.4385,-8.76,-1.12,8.831307944
28/09/2019 08:30,2.61304,2.68922,3.74965095,9.56304,2.78922,9.9615,-6.95,-0.1,6.950719387,2.53304,2.46922,3.537419829,9.56304,2.78922,9.9615,-7.03,-0.32,7.037279304
28/09/2019 09:00,8.39432,3.43376,9.069471649,12.90432,3.76376,13.442,-4.51,-0.33,4.522057054,8.34432,3.38376,9.00430497,12.90432,3.76376,13.442,-4.56,-0.38,4.57580594
28/09/2019 09:30,2.99424,2.68332,4.020656588,10.43424,3.04332,10.869,-7.44,-0.36,7.448704585,2.91424,2.66332,3.947919477,10.43424,3.04332,10.869,-7.52,-0.38,7.529594943
28/09/2019 10:00,4.95816,2.98488,5.787301547,11.46816,3.34488,11.946,-6.51,-0.36,6.519946319,4.87816,2.93488,5.69297511,11.46816,3.34488,11.946,-6.59,-0.41,6.602741855
28/09/2019 10:30,9.65552,3.71036,10.34387924,14.19552,4.14036,14.787,-4.54,-0.43,4.560317971,9.60552,3.69036,10.29003262,14.19552,4.14036,14.787,-4.59,-0.45,4.612006071
28/09/2019 11:00,16.79512,4.63316,17.4224633,18.04512,5.26316,18.797,-1.25,-0.63,1.399785698,16.78512,4.65316,17.4181558,18.04512,5.26316,18.797,-1.26,-0.61,1.399892853
28/09/2019 11:30,13.20744,4.28342,13.8846735,16.29744,4.75342,16.9765,-3.09,-0.47,3.125539953,13.17744,4.21342,13.83466057,16.29744,4.75342,16.9765,-3.12,-0.54,3.166385952
28/09/2019 12:00,11.898,4.0615,12.5721194,15.468,4.5115,16.1125,-3.57,-0.45,3.598249574,11.858,4.0015,12.5149577,15.468,4.5115,16.1125,-3.61,-0.51,3.645846952
28/09/2019 12:30,14.48464,4.39302,15.13616268,16.60464,4.84302,17.2965,-2.12,-0.45,2.167233259,14.44464,4.36302,15.08918713,16.60464,4.84302,17.2965,-2.16,-0.48,2.21269067
28/09/2019 13:00,7.0236,3.4848,7.840585947,13.1136,3.8248,13.66,-6.09,-0.34,6.099483585,6.9536,3.4548,7.764547379,13.1136,3.8248,13.66,-6.16,-0.37,6.171102009
28/09/2019 13:30,9.96808,3.74694,10.64904588,14.69808,4.28694,15.3105,-4.73,-0.54,4.760724735,9.90808,3.73694,10.58937061,14.69808,4.28694,15.3105,-4.79,-0.55,4.821472804
28/09/2019 14:00,12.68304,6.61172,14.30294882,15.74304,4.59172,16.399,-3.06,2.02,3.66660606,12.39304,2.13172,12.57504157,15.74304,4.59172,16.399,-3.35,-2.46,4.156212218
28/09/2019 14:30,20.21816,7.10988,21.4318545,19.02816,5.54988,19.821,1.19,1.56,1.962065238,19.99816,3.23988,20.25890485,19.02816,5.54988,19.821,0.97,-2.31,2.505394181
28/09/2019 15:00,9.75344,4.43642,10.71500883,13.87344,4.04642,14.4515,-4.12,0.39,4.138417572,9.70344,4.35642,10.63650051,13.87344,4.04642,14.4515,-4.17,0.31,4.181506905
28/09/2019 15:30,7.38608,4.17594,8.484848416,12.70608,3.70594,13.2355,-5.32,0.47,5.340720925,7.32608,4.12594,8.408021708,12.70608,3.70594,13.2355,-5.38,0.42,5.39636915
28/09/2019 16:00,12.57728,4.99504,13.53286358,15.61728,4.55504,16.268,-3.04,0.44,3.071677066,12.54728,4.97504,13.49760195,15.61728,4.55504,16.268,-3.07,0.42,3.098596456
28/09/2019 16:30,8.93064,4.67352,10.07958928,13.76064,4.01352,14.334,-4.83,0.66,4.874884614,8.87064,4.61352,9.998640948,13.76064,4.01352,14.334,-4.89,0.6,4.926672305
28/09/2019 17:00,10.88032,5.08426,12.00962377,14.86032,4.33426,15.4795,-3.98,0.75,4.050049382,10.84032,5.02426,11.94804278,14.86032,4.33426,15.4795,-4.02,0.69,4.078786584
28/09/2019 17:30,4.38064,4.13352,6.02295562,11.60064,3.38352,12.084,-7.22,0.75,7.258849771,4.30064,4.10352,5.944272941,11.60064,3.38352,12.084,-7.3,0.72,7.335420915
28/09/2019 18:00,2.31208,4.09894,4.706062372,10.76208,3.13894,11.2105,-8.45,0.96,8.504357706,2.22208,4.04894,4.618609601,10.76208,3.13894,11.2105,-8.54,0.91,8.588346756
28/09/2019 18:30,-0.9592,6.1394,6.213879384,9.2208,2.6894,9.605,-10.18,3.45,10.7487162,-1.4892,0.7994,1.690194368,9.2208,2.6894,9.605,-10.71,-1.89,10.8754862
28/09/2019 19:00,-4.094,6.158,7.394714328,7.776,2.268,8.1,-11.87,3.89,12.49115687,-4.734,0.078,4.734642542,7.776,2.268,8.1,-12.51,-2.19,12.70024409
28/09/2019 19:30,-3.86728,3.27246,5.066048662,8.20272,2.39246,8.5445,-12.07,0.88,12.10203702,-3.99728,3.21246,5.128171862,8.20272,2.39246,8.5445,-12.2,0.82,12.22752632
28/09/2019 20:00,-4.07192,3.30444,5.24403053,7.79808,2.27444,8.123,-11.87,1.03,11.91460448,-4.20192,3.24444,5.308721371,7.79808,2.27444,8.123,-12,0.97,12.03914033
28/09/2019 20:30,-2.57728,3.55996,4.394961593,8.26272,2.40996,8.607,-10.84,1.15,10.90083024,-2.68728,3.49996,4.412617568,8.26272,2.40996,8.607,-10.95,1.09,11.00411741
28/09/2019 21:00,-2.76256,3.34592,4.3389997,8.07744,2.35592,8.414,-10.84,0.99,10.88511369,-2.87256,3.28592,4.364501254,8.07744,2.35592,8.414,-10.95,0.93,10.98942219
28/09/2019 21:30,-0.91896,3.61822,3.733095693,8.77104,2.55822,9.1365,-9.69,1.06,9.747804881,-1.00896,3.55822,3.698503731,8.77104,2.55822,9.1365,-9.78,1,9.830991812
28/09/2019 22:00,2.26912,4.10266,4.68836055,10.08912,2.94266,10.5095,-7.82,1.16,7.905567658,2.18912,4.05266,4.60611544,10.08912,2.94266,10.5095,-7.9,1.11,7.97759989
28/09/2019 22:30,-2.5612,3.2834,4.164187916,7.3488,2.1434,7.655,-9.91,1.14,9.97535463,-2.6612,3.2234,4.179987201,7.3488,2.1434,7.655,-10.01,1.08,10.06809317
28/09/2019 23:00,-1.82704,5.23878,5.548233147,7.33296,2.13878,7.6385,-9.16,3.1,9.670346426,-2.19704,1.70878,2.783327837,7.33296,2.13878,7.6385,-9.53,-0.43,9.539696012
28/09/2019 23:30,-0.98152,3.69164,3.819893637,7.54848,2.20164,7.863,-8.53,1.49,8.659157003,-1.08152,3.64164,3.798845535,7.54848,2.20164,7.863,-8.63,1.44,8.749314259
29/09/2019 00:00,0.21984,4.24412,4.249809902,7.89984,2.30412,8.229,-7.68,1.94,7.921237277,0.03984,3.00412,3.004384163,7.89984,2.30412,8.229,-7.86,0.7,7.891108921
29/09/2019 00:30,1.24184,5.26512,5.40958919,8.21184,2.39512,8.554,-6.97,2.87,7.537758287,0.94184,2.17512,2.370276271,8.21184,2.39512,8.554,-7.27,-0.22,7.273327987
29/09/2019 01:00,2.73432,4.10626,4.933343395,8.76432,2.55626,9.1295,-6.03,1.55,6.22602602,2.67432,4.06626,4.866873519,8.76432,2.55626,9.1295,-6.09,1.51,6.274408339
29/09/2019 01:30,3.62576,4.24668,5.583943642,9.24576,2.69668,9.631,-5.62,1.55,5.829828471,3.56576,4.17668,5.491748374,9.24576,2.69668,9.631,-5.68,1.48,5.869650756
29/09/2019 02:00,2.85512,4.06566,4.968027924,8.62512,2.51566,8.9845,-5.77,1.55,5.974562746,2.78512,4.03566,4.903411573,8.62512,2.51566,8.9845,-5.84,1.52,6.034567093
29/09/2019 02:30,2.88552,3.99786,4.930426985,8.73552,2.54786,9.0995,-5.85,1.45,6.027022482,2.81552,3.93786,4.840856768,8.73552,2.54786,9.0995,-5.92,1.39,6.080994984
29/09/2019 03:00,2.66704,6.62372,7.140502013,8.44704,2.46372,8.799,-5.78,4.16,7.121376271,2.20704,1.07372,2.454363502,8.44704,2.46372,8.799,-6.24,-1.39,6.39294142
29/09/2019 03:30,3.816,7.3355,8.268701001,9.036,2.6355,9.4125,-5.22,4.7,7.024129839,3.296,0.6655,3.36251487,9.036,2.6355,9.4125,-5.74,-1.97,6.068648944
29/09/2019 04:00,6.8284,7.6612,10.26260357,10.5984,3.0912,11.04,-3.77,4.57,5.924339626,6.3484,0.9912,6.425314,10.5984,3.0912,11.04,-4.25,-2.1,4.740516849
29/09/2019 04:30,7.52288,7.78834,10.82829458,10.86288,3.16834,11.3155,-3.34,4.62,5.700877125,7.05288,1.11834,7.140994374,10.86288,3.16834,11.3155,-3.81,-2.05,4.32649974
29/09/2019 05:00,8.0496,7.9253,11.29630206,10.9896,3.2053,11.4475,-2.94,4.72,5.560755344,7.5996,1.2453,7.700953983,10.9896,3.2053,11.4475,-3.39,-1.96,3.91582686
29/09/2019 05:30,6.96888,7.75884,10.42904054,10.41888,3.03884,10.853,-3.45,4.72,5.846443363,6.49888,1.07884,6.587817317,10.41888,3.03884,10.853,-3.92,-1.96,4.382693236
29/09/2019 06:00,4.06088,7.12984,8.20520352,8.81088,2.56984,9.178,-4.75,4.56,6.584534911,3.55088,0.47984,3.583154365,8.81088,2.56984,9.178,-5.26,-2.09,5.660008834
29/09/2019 06:30,2.74184,4.29762,5.097766594,8.63184,2.51762,8.9915,-5.89,1.78,6.153088655,2.56184,2.72762,3.742049579,8.63184,2.51762,8.9915,-6.07,0.21,6.073631533
29/09/2019 07:00,2.13392,3.39656,4.011263442,8.59392,2.50656,8.952,-6.46,0.89,6.521019859,2.06392,3.34656,3.931822682,8.59392,2.50656,8.952,-6.53,0.84,6.58380589
29/09/2019 07:30,1.71448,3.17964,3.612416393,8.60448,2.50964,8.963,-6.89,0.67,6.922499549,1.64448,3.12964,3.535386966,8.60448,2.50964,8.963,-6.96,0.62,6.987560375
29/09/2019 08:00,0.26536,2.94198,2.953923196,8.23536,2.40198,8.5785,-7.97,0.54,7.988272654,0.18536,2.89198,2.89791419,8.23536,2.40198,8.5785,-8.05,0.49,8.064899255
29/09/2019 08:30,-2.258,2.481,3.35468702,7.272,2.121,7.575,-9.53,0.36,9.536797156,-2.358,2.451,3.401112318,7.272,2.121,7.575,-9.63,0.33,9.635652547
29/09/2019 09:00,1.33224,3.24482,3.507665926,9.58224,2.79482,9.9815,-8.25,0.45,8.262263612,1.25224,3.21482,3.450097484,9.58224,2.79482,9.9815,-8.33,0.42,8.340581514
29/09/2019 09:30,5.4456,5.9658,8.077458078,11.7456,3.4258,12.235,-6.3,2.54,6.792760853,5.0256,1.1158,5.147976787,11.7456,3.4258,12.235,-6.72,-2.31,7.105948213
29/09/2019 10:00,10.70992,5.86706,12.21166571,14.62992,4.26706,15.2395,-3.92,1.6,4.233957959,10.47992,2.41706,10.75504078,14.62992,4.26706,15.2395,-4.15,-1.85,4.543676925
29/09/2019 10:30,9.65368,3.67774,10.33050381,14.32368,4.17774,14.9205,-4.67,-0.5,4.696690324,9.59368,3.61774,10.25313311,14.32368,4.17774,14.9205,-4.73,-0.56,4.763034747
29/09/2019 11:00,8.54632,3.69226,9.309799646,13.99632,4.08226,14.5795,-5.45,-0.39,5.46393631,8.47632,3.64226,9.225728082,13.99632,4.08226,14.5795,-5.52,-0.44,5.537508465
29/09/2019 11:30,3.86,3.0875,4.942899579,12.06,3.5175,12.5625,-8.2,-0.43,8.21126665,3.77,3.0775,4.866611372,12.06,3.5175,12.5625,-8.29,-0.44,8.301668507
29/09/2019 12:00,4.69336,3.33598,5.758158616,12.60336,3.67598,13.1285,-7.91,-0.34,7.917303834,4.61336,3.29598,5.669794939,12.60336,3.67598,13.1285,-7.99,-0.38,7.999031191
29/09/2019 12:30,5.22584,4.22962,6.723026777,12.85584,3.74962,13.3915,-7.63,0.48,7.645083387,5.12584,3.16962,6.026667956,12.85584,3.74962,13.3915,-7.73,-0.58,7.751728839
29/09/2019 13:00,1.7116,3.5088,3.904004611,11.0016,3.2088,11.46,-9.29,0.3,9.294842656,1.5916,2.6688,3.107359651,11.0016,3.2088,11.46,-9.41,-0.54,9.42548142
29/09/2019 13:30,-3.74608,2.07656,4.283131658,8.35392,2.43656,8.702,-12.1,-0.36,12.10535419,-3.86608,2.02656,4.365033791,8.35392,2.43656,8.702,-12.22,-0.41,12.22687613
29/09/2019 14:00,-5.61152,1.80664,5.895176401,7.42848,2.16664,7.738,-13.04,-0.36,13.04496838,-5.74152,1.75664,6.004234839,7.42848,2.16664,7.738,-13.17,-0.41,13.17638038
29/09/2019 14:30,-4.69384,1.69138,4.98927853,7.61616,2.22138,7.9335,-12.31,-0.53,12.32140414,-4.80384,2.61138,5.467740324,7.61616,2.22138,7.9335,-12.42,0.39,12.42612168
29/09/2019 15:00,-5.43136,2.13752,5.836836746,7.32864,2.13752,7.634,-12.76,0,12.76,-5.57136,2.13752,5.967331397,7.32864,2.13752,7.634,-12.9,0,12.9
29/09/2019 15:30,5.30392,4.02906,6.66069755,12.61392,3.67906,13.1395,-7.31,0.35,7.318374136,5.23392,3.56906,6.334990754,12.61392,3.67906,13.1395,-7.38,-0.11,7.380819738
29/09/2019 16:00,8.054,4.4345,9.194112586,14.004,4.0845,14.5875,-5.95,0.35,5.960285228,7.984,4.4045,9.118326395,14.004,4.0845,14.5875,-6.02,0.32,6.028498984
29/09/2019 16:30,7.44248,4.48364,8.688701641,13.93248,4.06364,14.513,-6.49,0.42,6.503575939,7.37248,4.43364,8.60294281,13.93248,4.06364,14.513,-6.56,0.37,6.570426166
29/09/2019 17:00,5.48176,4.29218,6.962219607,13.00176,3.79218,13.5435,-7.52,0.5,7.53660401,5.40176,4.24218,6.868413372,13.00176,3.79218,13.5435,-7.6,0.45,7.613310712
29/09/2019 17:30,2.95568,4.04874,5.012817556,11.75568,3.42874,12.2455,-8.8,0.62,8.821813872,2.86568,3.98874,4.911432444,11.75568,3.42874,12.2455,-8.89,0.56,8.907620333
29/09/2019 18:00,1.85552,3.93286,4.348602333,11.25552,3.28286,11.7245,-9.4,0.65,9.422446604,1.76552,3.87286,4.256301851,11.25552,3.28286,11.7245,-9.49,0.59,9.50832267
29/09/2019 18:30,-1.15208,3.58106,3.761818583,9.63792,2.81106,10.0395,-10.79,0.77,10.81743962,-1.25208,3.53106,3.746476885,9.63792,2.81106,10.0395,-10.89,0.72,10.9137757
29/09/2019 19:00,-2.87632,3.44524,4.488083711,8.86368,2.58524,9.233,-11.74,0.86,11.771457,-2.99632,3.39524,4.52830964,8.86368,2.58524,9.233,-11.86,0.81,11.88762802
29/09/2019 19:30,-1.56192,3.72694,4.040999363,9.65808,2.81694,10.0605,-11.22,0.91,11.25684236,-1.66192,3.67694,4.035079411,9.65808,2.81694,10.0605,-11.32,0.86,11.35262084
29/09/2019 20:00,-2.67992,3.57794,4.470304895,8.77008,2.55794,9.1355,-11.45,1.02,11.49534254,-2.78992,3.52794,4.497778813,8.77008,2.55794,9.1355,-11.56,0.97,11.60062498
29/09/2019 20:30,-3.2132,3.3524,4.643623585,8.2368,2.4024,8.58,-11.45,0.95,11.48934289,-3.3232,3.2124,4.622031155,8.2368,2.4024,8.58,-11.56,0.81,11.58834328
29/09/2019 21:00,-3.1864,3.1148,4.455908886,8.0736,2.3548,8.41,-11.26,0.76,11.28561917,-3.3064,3.0548,4.501564617,8.0736,2.3548,8.41,-11.38,0.7,11.40150867
29/09/2019 21:30,-3.6884,3.0113,4.761535703,7.3416,2.1413,7.6475,-11.03,0.87,11.06425777,-3.7984,2.9513,4.810198982,7.3416,2.1413,7.6475,-11.14,0.81,11.16940912
29/09/2019 22:00,-2.916,3.0345,4.208473149,7.284,2.1245,7.5875,-10.2,0.91,10.24051268,-3.026,2.9745,4.24315051,7.284,2.1245,7.5875,-10.31,0.85,10.34497946
29/09/2019 22:30,-2.0924,3.8568,4.387829076,7.2576,2.1168,7.56,-9.35,1.74,9.510525748,-2.2824,2.5768,3.442273667,7.2576,2.1168,7.56,-9.54,0.46,9.551083708
29/09/2019 23:00,-1.49872,3.23704,3.567154272,7.36128,2.14704,7.668,-8.86,1.09,8.926796738,-1.58872,3.17704,3.552128151,7.36128,2.14704,7.668,-8.95,1.03,9.009073204
29/09/2019 23:30,0.00856,3.44708,3.447090628,7.97856,2.32708,8.311,-7.97,1.12,8.048310382,-0.08144,3.40708,3.408053198,7.97856,2.32708,8.311,-8.06,1.08,8.132035416
30/09/2019 00:00,0.3824,5.3582,5.371828087,7.7424,2.2582,8.065,-7.36,3.1,7.98621312,0.0524,1.9982,1.99888694,7.7424,2.2582,8.065,-7.69,-0.26,7.694394063
30/09/2019 00:30,-0.3712,6.6634,6.673731265,6.8688,2.0034,7.155,-7.24,4.66,8.610063879,-0.9612,-0.0066,0.961222659,6.8688,2.0034,7.155,-7.83,-2.01,8.083872834
30/09/2019 01:00,0.03864,6.37252,6.372637146,6.96864,2.03252,7.259,-6.93,4.34,8.176827013,-0.51136,0.49252,0.709975352,6.96864,2.03252,7.259,-7.48,-1.54,7.636884181
30/09/2019 01:30,0.21688,6.74784,6.751324433,6.98688,2.03784,7.278,-6.77,4.71,8.247241963,-0.34312,0.18784,0.391171574,6.98688,2.03784,7.278,-7.33,-1.85,7.559854496
30/09/2019 02:00,0.2788,6.7859,6.791624861,7.0488,2.0559,7.3425,-6.77,4.73,8.258680282,-0.2812,-0.0241,0.282230845,7.0488,2.0559,7.3425,-7.33,-2.08,7.619402864
30/09/2019 02:30,0.43912,6.90016,6.914118483,7.02912,2.05016,7.322,-6.59,4.85,8.18233463,-0.12088,0.11016,0.163545712,7.02912,2.05016,7.322,-7.15,-1.94,7.408515371
30/09/2019 03:00,0.18832,6.84076,6.84335165,6.92832,2.02076,7.217,-6.74,4.82,8.286132994,-0.37168,0.02076,0.372259318,6.92832,2.02076,7.217,-7.3,-2,7.569015788
30/09/2019 03:30,0.39904,6.86722,6.878803926,7.01904,2.04722,7.3115,-6.62,4.82,8.188821649,-0.16096,0.01722,0.161878504,7.01904,2.04722,7.3115,-7.18,-2.03,7.461454282
30/09/2019 04:00,-0.35408,6.49506,6.504704225,6.56592,1.91506,6.8395,-6.92,4.58,8.298361284,-0.92408,-0.01494,0.924200763,6.56592,1.91506,6.8395,-7.49,-1.93,7.734662242
30/09/2019 04:30,-0.44416,6.63212,6.64697629,6.55584,1.91212,6.829,-7,4.72,8.442653611,-1.01416,-0.01788,1.014317603,6.55584,1.91212,6.829,-7.57,-1.93,7.812157192
30/09/2019 05:00,-0.14728,6.82996,6.831547775,6.58272,1.91996,6.857,-6.73,4.91,8.330726259,-0.71728,0.03996,0.718392233,6.58272,1.91996,6.857,-7.3,-1.88,7.538196071
30/09/2019 05:30,-1.1368,6.6126,6.709604534,6.2832,1.8326,6.545,-7.42,4.78,8.826369582,-1.7168,-0.1474,1.723116073,6.2832,1.8326,6.545,-8,-1.98,8.241383379
30/09/2019 06:00,-1.5324,5.1468,5.370083798,6.5376,1.9068,6.81,-8.07,3.24,8.696119824,-1.9224,0.9068,2.125537109,6.5376,1.9068,6.81,-8.46,-1,8.518896642
30/09/2019 06:30,-1.69192,3.99944,4.342592958,7.67808,2.23944,7.998,-9.37,1.76,9.533860708,-1.96192,1.72944,2.615357108,7.67808,2.23944,7.998,-9.64,-0.51,9.653481237
30/09/2019 07:00,-4.16896,3.79322,5.636376979,6.73104,1.96322,7.0115,-10.9,1.83,11.05255174,-4.33896,1.26322,4.519103744,6.73104,1.96322,7.0115,-11.07,-0.7,11.09210981
30/09/2019 07:30,-4.88336,1.63152,5.148695213,7.13664,2.08152,7.434,-12.02,-0.45,12.02842051,-5.01336,1.58152,5.256898706,7.13664,2.08152,7.434,-12.15,-0.5,12.16028371
30/09/2019 08:00,-2.6504,2.0278,3.337153428,8.7696,2.5578,9.135,-11.42,-0.53,11.43229198,-2.7904,1.7578,3.297907367,8.7696,2.5578,9.135,-11.56,-0.8,11.5876486
30/09/2019 08:30,2.2276,4.9093,5.391050756,11.0376,3.2193,11.4975,-8.81,1.69,8.970629855,1.7776,-0.4207,1.826704752,11.0376,3.2193,11.4975,-9.26,-3.64,9.949733665
30/09/2019 09:00,8.57072,4.27896,9.579495811,14.19072,4.13896,14.782,-5.62,0.14,5.621743502,8.27072,0.73896,8.30366613,14.19072,4.13896,14.782,-5.92,-3.4,6.826888017
30/09/2019 09:30,15.09384,3.36112,15.46354208,17.52384,5.11112,18.254,-2.43,-1.75,2.994561738,15.08384,3.54112,15.49392655,17.52384,5.11112,18.254,-2.44,-1.57,2.901465147
30/09/2019 10:00,22.61336,4.02848,22.96938618,21.18336,6.17848,22.066,1.43,-2.15,2.582130903,22.62336,3.56848,22.90306676,21.18336,6.17848,22.066,1.44,-2.61,2.980889129
30/09/2019 10:30,30.43696,7.81328,31.42381069,25.17696,7.34328,26.226,5.26,0.47,5.280956353,30.18696,1.78328,30.23958733,25.17696,7.34328,26.226,5.01,-5.56,7.484230087
30/09/2019 11:00,31.7464,7.8627,32.7055953,25.5864,7.4627,26.6525,6.16,0.4,6.172973352,31.5164,1.6227,31.55814672,25.5864,7.4627,26.6525,5.93,-5.84,8.322890123
30/09/2019 11:30,34.63624,7.69932,35.48166639,26.94624,7.85932,28.069,7.69,-0.16,7.691664319,34.44624,1.73932,34.49012444,26.94624,7.85932,28.069,7.5,-6.12,9.680103305
30/09/2019 12:00,13.03232,6.34026,14.49276583,16.49232,4.81026,17.1795,-3.46,1.53,3.783186488,12.54232,-0.50974,12.55267405,16.49232,4.81026,17.1795,-3.95,-5.32,6.626077271
30/09/2019 12:30,10.17776,5.84268,11.73557447,14.95776,4.36268,15.581,-4.78,1.48,5.003878496,9.64776,-1.11732,9.712243665,14.95776,4.36268,15.581,-5.31,-5.48,7.63062907
30/09/2019 13:00,9.776,5.7555,11.34442402,14.796,4.3155,15.4125,-5.02,1.44,5.222451532,9.306,-0.4045,9.314786968,14.796,4.3155,15.4125,-5.49,-4.72,7.240062154
30/09/2019 13:30,10.94384,2.81612,11.30036131,15.96384,4.65612,16.629,-5.02,-1.84,5.346587697,10.93384,2.72612,11.26856634,15.96384,4.65612,16.629,-5.03,-1.93,5.387559744
30/09/2019 14:00,13.36152,2.96086,13.68564608,16.87152,4.92086,17.5745,-3.51,-1.96,4.020161688,13.31152,2.88086,13.61968865,16.87152,4.92086,17.5745,-3.56,-2.04,4.10307202
30/09/2019 14:30,11.58208,4.49644,12.42427261,15.86208,4.62644,16.523,-4.28,-0.13,4.281973844,11.33208,1.45644,11.42529013,15.86208,4.62644,16.523,-4.53,-3.17,5.528996292
30/09/2019 15:00,8.72016,6.12588,10.65680985,14.18016,4.13588,14.771,-5.46,1.99,5.811342358,8.17016,-0.74412,8.203976414,14.18016,4.13588,14.771,-6.01,-4.88,7.741737531
30/09/2019 15:30,1.82896,5.24928,5.55878001,10.72896,3.12928,11.176,-8.9,2.12,9.149010875,1.20896,-1.63072,2.029983251,10.72896,3.12928,11.176,-9.52,-4.76,10.64368357
30/09/2019 16:00,-1.77448,3.64036,4.049814835,9.39552,2.74036,9.787,-11.17,0.9,11.20619918,-2.19448,-0.15964,2.200278937,9.39552,2.74036,9.787,-11.59,-2.9,11.94730514
30/09/2019 16:30,-4.04616,3.24362,5.185796125,8.58384,2.50362,8.9415,-12.63,0.74,12.65165997,-4.35616,0.88362,4.444875054,8.58384,2.50362,8.9415,-12.94,-1.62,13.04101223
30/09/2019 17:00,-6.55064,2.51398,7.016479163,7.65936,2.23398,7.9785,-14.21,0.28,14.21275835,-6.81064,1.09398,6.897942407,7.65936,2.23398,7.9785,-14.47,-1.14,14.51483724
30/09/2019 17:30,-7.2052,5.0214,8.782332549,7.4448,2.1714,7.755,-14.65,2.85,14.92464405,-7.9652,-1.8286,8.172404114,7.4448,2.1714,7.755,-15.41,-4,15.92068152
30/09/2019 18:00,-8.01832,5.02674,9.463697515,7.05168,2.05674,7.3455,-15.07,2.97,15.3598763,-8.78832,-1.81326,8.97343191,7.05168,2.05674,7.3455,-15.84,-3.87,16.30590384
30/09/2019 18:30,-9.06984,4.72088,10.22490614,6.62016,1.93088,6.896,-15.69,2.79,15.93612876,-9.83984,-1.85912,10.01392922,6.62016,1.93088,6.896,-16.46,-3.79,16.89069862
30/09/2019 19:00,-9.29216,2.89812,9.733618906,6.74784,1.96812,7.029,-16.04,0.93,16.0669381,-9.71216,0.32812,9.717701096,6.74784,1.96812,7.029,-16.46,-1.64,16.54149933
30/09/2019 19:30,-8.00568,5.12126,9.503589651,7.44432,2.17126,7.7545,-15.45,2.95,15.72911313,-8.26568,0.33126,8.272315217,7.44432,2.17126,7.7545,-15.71,-1.84,15.817386
30/09/2019 20:00,-6.23432,5.95624,8.622270049,7.73568,2.25624,8.058,-13.97,3.7,14.45167464,-6.97432,-0.86376,7.027604201,7.73568,2.25624,8.058,-14.71,-3.12,15.03723711
30/09/2019 20:30,-6.13568,5.90626,8.516482622,7.56432,2.20626,7.8795,-13.7,3.7,14.19084212,-6.75568,-0.84374,6.808164911,7.56432,2.20626,7.8795,-14.32,-3.05,14.64120555
30/09/2019 21:00,-5.60144,2.25708,6.039084384,7.73856,2.25708,8.061,-13.34,0,13.34,-5.73144,1.93708,6.049932512,7.73856,2.25708,8.061,-13.47,-0.32,13.4738005
30/09/2019 21:30,-5.70776,1.57732,5.921694234,7.12224,2.07732,7.419,-12.83,-0.5,12.83973909,-5.83776,2.40732,6.314636284,7.12224,2.07732,7.419,-12.96,0.33,12.96420071
30/09/2019 22:00,-3.26528,3.60596,4.864668642,7.73472,2.25596,8.057,-11,1.35,11.0825313,-3.46528,1.50596,3.778370151,7.73472,2.25596,8.057,-11.2,-0.75,11.22508352
30/09/2019 22:30,-2.29592,3.04744,3.815512967,7.77408,2.26744,8.098,-10.07,0.78,10.10016337,-2.43592,2.51744,3.503028747,7.77408,2.26744,8.098,-10.21,0.25,10.21306027
30/09/2019 23:00,-3.00088,2.42266,3.856755404,6.96912,2.03266,7.2595,-9.97,0.39,9.977624968,-3.10088,2.37266,3.904481047,6.96912,2.03266,7.2595,-10.07,0.34,10.07573819
30/09/2019 23:30,-3.89896,2.48072,4.62124018,6.07104,1.77072,6.324,-9.97,0.71,9.995248871,-3.99896,2.39072,4.659101115,6.07104,1.77072,6.324,-10.07,0.62,10.08906834
01/10/2019 00:00,-3.42304,2.50328,4.240709092,5.97696,1.74328,6.226,-9.4,0.76,9.430673359,-3.51304,2.44328,4.279143279,5.97696,1.74328,6.226,-9.49,0.7,9.515781628
01/10/2019 00:30,-3.03896,2.59572,3.996628604,5.95104,1.73572,6.199,-8.99,0.86,9.031040915,-3.13896,2.54572,4.041504695,5.95104,1.73572,6.199,-9.09,0.81,9.126017751
01/10/2019 01:00,-2.71464,2.71698,3.840735691,5.95536,1.73698,6.2035,-8.67,0.98,8.725210599,-2.81464,2.66698,3.877496699,5.95536,1.73698,6.2035,-8.77,0.93,8.819172297
01/10/2019 01:30,-2.57592,2.75244,3.76978644,5.97408,1.74244,6.223,-8.55,1.01,8.609448298,-2.66592,2.70244,3.796091595,5.97408,1.74244,6.223,-8.64,0.96,8.693169733
01/10/2019 02:00,-2.43824,2.67468,3.619244037,5.98176,1.74468,6.231,-8.42,0.93,8.471204165,-2.52824,2.62468,3.644302759,5.98176,1.74468,6.231,-8.51,0.88,8.555378425
01/10/2019 02:30,-2.0496,4.9072,5.318032719,5.9904,1.7472,6.24,-8.04,3.16,8.638703606,-2.4496,0.7372,2.558125095,5.9904,1.7472,6.24,-8.44,-1.01,8.500217644
01/10/2019 03:00,-2.00832,3.02924,3.634507422,6.03168,1.75924,6.283,-8.04,1.27,8.139686726,-2.09832,2.97924,3.644011224,6.03168,1.75924,6.283,-8.13,1.22,8.221027916
01/10/2019 03:30,-1.84576,3.03582,3.552890802,6.05424,1.76582,6.3065,-7.9,1.27,8.001431122,-1.92576,2.98582,3.552980812,6.05424,1.76582,6.3065,-7.98,1.22,8.072719492
01/10/2019 04:00,-1.89576,3.03582,3.579121268,6.05424,1.76582,6.3065,-7.95,1.27,8.050801202,-1.97576,2.98582,3.580328009,6.05424,1.76582,6.3065,-8.03,1.22,8.12214873
01/10/2019 04:30,-1.82272,2.80754,3.347325656,6.19728,1.80754,6.4555,-8.02,1,8.082103687,-1.91272,2.76754,3.364190163,6.19728,1.80754,6.4555,-8.11,0.96,8.166621088
01/10/2019 05:00,-2.35856,2.70542,3.589164617,6.12144,1.78542,6.3765,-8.48,0.92,8.529759668,-2.45856,2.58542,3.567760341,6.12144,1.78542,6.3765,-8.58,0.8,8.617215327
01/10/2019 05:30,-2.61864,5.23748,5.855635935,5.99136,1.74748,6.241,-8.61,3.49,9.290435942,-3.11864,-0.17252,3.123408171,5.99136,1.74748,6.241,-9.11,-1.92,9.310128893
01/10/2019 06:00,-2.7504,5.9503,6.555209398,6.0696,1.7703,6.3225,-8.82,4.18,9.760368845,-3.3804,-0.8497,3.485555085,6.0696,1.7703,6.3225,-9.45,-2.62,9.806472352
01/10/2019 06:30,-3.46616,4.04362,5.325892212,6.90384,2.01362,7.1915,-10.37,2.03,10.56682545,-3.80616,0.00362,3.806161721,6.90384,2.01362,7.1915,-10.71,-2.01,10.89698123
01/10/2019 07:00,-6.63624,1.28068,6.758684976,5.93376,1.73068,6.181,-12.57,-0.45,12.57805231,-6.76624,0.93068,6.829946486,5.93376,1.73068,6.181,-12.7,-0.8,12.7251719
01/10/2019 07:30,-7.708,1.251,7.808858111,5.832,1.701,6.075,-13.54,-0.45,13.54747578,-7.838,1.211,7.931000252,5.832,1.701,6.075,-13.67,-0.49,13.67877919
01/10/2019 08:00,-6.77448,3.78536,7.760317622,6.87552,2.00536,7.162,-13.65,1.78,13.76556937,-7.37448,-1.58464,7.542813746,6.87552,2.00536,7.162,-14.25,-3.59,14.69525774
01/10/2019 08:30,-7.04632,3.35524,7.804374478,6.94368,2.02524,7.233,-13.99,1.33,14.05307795,-7.63632,-1.72476,7.828676785,6.94368,2.02524,7.233,-14.58,-3.75,15.05453088
01/10/2019 09:00,-6.17528,0.88596,6.238510095,7.49472,2.18596,7.807,-13.67,-1.3,13.73167506,-6.30528,0.79596,6.355321251,7.49472,2.18596,7.807,-13.8,-1.39,13.86982696
01/10/2019 09:30,-5.74712,1.09084,5.849728216,7.92288,2.31084,8.253,-13.67,-1.22,13.72433241,-5.87712,1.00084,5.961729632,7.92288,2.31084,8.253,-13.8,-1.31,13.86203809
01/10/2019 10:00,-4.7888,1.0316,4.898653284,8.1312,2.3716,8.47,-12.92,-1.34,12.98930329,-4.9188,0.8816,4.997180405,8.1312,2.3716,8.47,-13.05,-1.49,13.13478588
01/10/2019 10:30,-1.8508,1.3506,2.291196412,9.7392,2.8406,10.145,-11.59,-1.49,11.68538403,-1.9508,1.4506,2.431020568,9.7392,2.8406,10.145,-11.69,-1.39,11.77234896
01/10/2019 11:00,-2.05976,0.67632,2.167952952,9.45024,2.75632,9.844,-11.51,-2.08,11.69643108,-2.09976,1.44632,2.549673234,9.45024,2.75632,9.844,-11.55,-1.31,11.62405265
01/10/2019 11:30,2.81272,1.90996,3.399903087,11.86272,3.45996,12.357,-9.05,-1.55,9.181775427,2.71272,1.81996,3.266665609,11.86272,3.45996,12.357,-9.15,-1.64,9.295810884
01/10/2019 12:00,4.224,2.257,4.789177904,12.504,3.647,13.025,-8.28,-1.39,8.395862076,4.144,2.157,4.671764656,12.504,3.647,13.025,-8.36,-1.49,8.491743048
01/10/2019 12:30,0.60696,1.94078,2.03347669,10.83696,3.16078,11.2885,-10.23,-1.22,10.30248999,0.49696,1.85078,1.916339179,10.83696,3.16078,11.2885,-10.34,-1.31,10.42265321
01/10/2019 13:00,1.62568,2.33874,2.848252139,11.27568,3.28874,11.7455,-9.65,-0.95,9.696648906,1.46568,1.45874,2.067883036,11.27568,3.28874,11.7455,-9.81,-1.83,9.979228427
01/10/2019 13:30,0.148,4.8665,4.868749968,10.308,3.0065,10.7375,-10.16,1.86,10.32885279,-0.482,-1.6335,1.703128372,10.308,3.0065,10.7375,-10.79,-4.64,11.7453693
01/10/2019 14:00,-0.55688,4.53966,4.573688692,9.87312,2.87966,10.2845,-10.43,1.66,10.5612736,-1.15688,-1.51034,1.902497898,9.87312,2.87966,10.2845,-11.03,-4.39,11.87152054
01/10/2019 14:30,1.07864,2.14752,2.403186718,10.68864,3.11752,11.134,-9.61,-0.97,9.658830157,0.95864,1.77752,2.019546484,10.68864,3.11752,11.134,-9.73,-1.34,9.821837914
01/10/2019 15:00,4.85568,2.66874,5.540740154,12.47568,3.63874,12.9955,-7.62,-0.97,7.681490741,4.77568,2.55874,5.417958089,12.47568,3.63874,12.9955,-7.7,-1.08,7.775371374
01/10/2019 15:30,3.04928,2.55604,3.978875344,11.84928,3.45604,12.343,-8.8,-0.9,8.845903006,2.94928,2.47604,3.850847517,11.84928,3.45604,12.343,-8.9,-0.98,8.953792493
01/10/2019 16:00,2.1276,2.6593,3.40566561,11.5176,3.3593,11.9975,-9.39,-0.7,9.416055437,2.0276,2.5693,3.272990108,11.5176,3.3593,11.9975,-9.49,-0.79,9.522825211
01/10/2019 16:30,0.5484,3.5287,3.571059542,10.8984,3.1787,11.3525,-10.35,0.35,10.35591618,0.3684,2.2387,2.268809434,10.8984,3.1787,11.3525,-10.53,-0.94,10.57187306
01/10/2019 17:00,-0.38848,2.75086,2.778155404,10.63152,3.10086,11.0745,-11.02,-0.35,11.02555668,-0.50848,2.73086,2.777795574,10.63152,3.10086,11.0745,-11.14,-0.37,11.14614283
01/10/2019 17:30,-2.24624,2.44818,3.322526065,9.83376,2.86818,10.2435,-12.08,-0.42,12.08729912,-2.38624,2.21818,3.25798463,9.83376,2.86818,10.2435,-12.22,-0.65,12.23727502
01/10/2019 18:00,-5.66752,2.04364,6.024719695,8.17248,2.38364,8.513,-13.84,-0.34,13.84417567,-5.80752,2.00364,6.143440551,8.17248,2.38364,8.513,-13.98,-0.38,13.98516357
01/10/2019 18:30,-5.82608,2.04406,6.174252137,8.17392,2.38406,8.5145,-14,-0.34,14.00412796,-5.97608,2.00406,6.303157038,8.17392,2.38406,8.5145,-14.15,-0.38,14.15510155
01/10/2019 19:00,-4.63928,2.25896,5.16002124,8.91072,2.59896,9.282,-13.55,-0.34,13.55426501,-4.77928,2.25896,5.28624797,8.91072,2.59896,9.282,-13.69,-0.34,13.69422141
01/10/2019 19:30,-4.54528,2.17096,5.037125927,9.05472,2.64096,9.432,-13.6,-0.47,13.6081189,-4.63528,2.74096,5.38504247,9.05472,2.64096,9.432,-13.69,0.1,13.69036523
01/10/2019 20:00,-6.01584,2.68288,6.586970168,7.96416,2.32288,8.296,-13.98,0.36,13.98463442,-6.15584,2.65288,6.703143919,7.96416,2.32288,8.296,-14.12,0.33,14.12385571
01/10/2019 20:30,-6.0704,2.5853,6.597994563,7.6296,2.2253,7.9475,-13.7,0.36,13.70472911,-6.2204,2.5553,6.724799941,7.6296,2.2253,7.9475,-13.85,0.33,13.85393085
01/10/2019 21:00,-6.3052,2.1364,6.657308165,7.3248,2.1364,7.63,-13.63,0,13.63,-6.4352,1.8164,6.686636524,7.3248,2.1364,7.63,-13.76,-0.32,13.76372043
01/10/2019 21:30,-7.1296,1.8172,7.357541165,6.2304,1.8172,6.49,-13.36,0,13.36,-7.2596,1.4972,7.412381534,6.2304,1.8172,6.49,-13.49,-0.32,13.49379487
01/10/2019 22:00,-5.75088,2.18016,6.150261653,6.54912,1.91016,6.822,-12.3,0.27,12.30296306,-5.88088,1.54016,6.079213962,6.54912,1.91016,6.822,-12.43,-0.37,12.43550562
01/10/2019 22:30,-5.00728,5.07746,7.131160708,6.40272,1.86746,6.6695,-11.41,3.21,11.85294056,-5.59728,-0.85254,5.661834318,6.40272,1.86746,6.6695,-12,-2.72,12.30440572
01/10/2019 23:00,-3.75152,2.42414,4.466582256,6.52848,1.90414,6.8005,-10.28,0.52,10.29314335,-3.86152,2.36414,4.527747194,6.52848,1.90414,6.8005,-10.39,0.46,10.40017788
01/10/2019 23:30,-2.91752,2.41364,3.786499835,6.49248,1.89364,6.763,-9.41,0.52,9.424356742,-3.01752,2.35364,3.826884921,6.49248,1.89364,6.763,-9.51,0.46,9.521118632
02/10/2019 00:00,-2.61704,4.47378,5.183011272,6.25296,1.82378,6.5135,-8.87,2.65,9.257397042,-3.00704,0.58378,3.063182765,6.25296,1.82378,6.5135,-9.26,-1.24,9.342654869
02/10/2019 00:30,-2.4,2.6,3.538361203,6.24,1.82,6.5,-8.64,0.78,8.675136887,-2.5,2.55,3.571064267,6.24,1.82,6.5,-8.74,0.73,8.770433285
02/10/2019 01:00,-2.38584,2.57788,3.512505915,6.16416,1.79788,6.421,-8.55,0.78,8.585505227,-2.47584,2.52788,3.538355692,6.16416,1.79788,6.421,-8.64,0.73,8.670784278
02/10/2019 01:30,-2.23344,2.65108,3.466479396,6.10656,1.78108,6.361,-8.34,0.87,8.385254916,-2.31344,2.60108,3.48103746,6.10656,1.78108,6.361,-8.42,0.82,8.459834514
02/10/2019 02:00,-1.93296,2.75872,3.3685116,6.16704,1.79872,6.424,-8.1,0.96,8.156690505,-2.03296,2.70872,3.386752191,6.16704,1.79872,6.424,-8.2,0.91,8.250339387
02/10/2019 02:30,-1.61016,2.76912,3.203223501,6.33984,1.84912,6.604,-7.95,0.92,8.003055666,-1.70016,2.70912,3.198417609,6.33984,1.84912,6.604,-8.04,0.86,8.085864209
02/10/2019 03:00,-1.68648,2.74686,3.223267698,6.26352,1.82686,6.5245,-7.95,0.92,8.003055666,-1.77648,2.68686,3.221039871,6.26352,1.82686,6.5245,-8.04,0.86,8.085864209
02/10/2019 03:30,-1.48344,2.80108,3.169644049,6.34656,1.85108,6.611,-7.83,0.95,7.887420364,-1.57344,2.76108,3.17793584,6.34656,1.85108,6.611,-7.92,0.91,7.972107626
02/10/2019 04:00,-1.36848,2.80836,3.124039596,6.37152,1.85836,6.637,-7.74,0.95,7.798083098,-1.45848,2.76836,3.12905433,6.37152,1.85836,6.637,-7.83,0.91,7.882702582
02/10/2019 04:30,-1.24896,2.88322,3.142110541,6.49104,1.89322,6.7615,-7.74,0.99,7.803057093,-1.33896,2.83322,3.133679858,6.49104,1.89322,6.7615,-7.83,0.94,7.886222163
02/10/2019 05:00,-1.33728,2.90746,3.200256466,6.40272,1.86746,6.6695,-7.74,1.04,7.809558246,-1.42728,2.85746,3.194089205,6.40272,1.86746,6.6695,-7.83,0.99,7.892338057
02/10/2019 05:30,-2.292,2.8865,3.685803338,5.988,1.7465,6.2375,-8.28,1.14,8.358109834,-2.372,2.8365,3.697582487,5.988,1.7465,6.2375,-8.36,1.09,8.430759159
02/10/2019 06:00,-3.32024,2.42868,4.113694228,6.02976,1.75868,6.281,-9.35,0.67,9.373974611,-3.42024,2.36868,4.160370969,6.02976,1.75868,6.281,-9.45,0.61,9.469667365
02/10/2019 06:30,-3.71344,2.43858,4.442556589,6.88656,2.00858,7.1735,-10.6,0.43,10.60871811,-3.84344,2.39858,4.530476471,6.88656,2.00858,7.1735,-10.73,0.39,10.73708527
02/10/2019 07:00,-4.6596,1.7497,4.977280608,7.1304,2.0797,7.4275,-11.79,-0.33,11.79461742,-4.7896,1.7197,5.088972023,7.1304,2.0797,7.4275,-11.92,-0.36,11.925435
02/10/2019 07:30,-5.48352,2.69064,6.108071316,7.23648,2.11064,7.538,-12.72,0.58,12.7332164,-5.80352,0.32064,5.812370807,7.23648,2.11064,7.538,-13.04,-1.79,13.16228324
02/10/2019 08:00,-2.34272,4.80504,5.345722252,9.13728,2.66504,9.518,-11.48,2.14,11.67775663,-2.95272,-1.18496,3.181616822,9.13728,2.66504,9.518,-12.09,-3.85,12.68820712
02/10/2019 08:30,3.07448,5.64214,6.425431585,11.90448,3.47214,12.4005,-8.83,2.17,9.092733362,2.48448,-0.95786,2.662731051,11.90448,3.47214,12.4005,-9.42,-4.43,10.40967339
02/10/2019 09:00,10.81664,6.62652,12.685049,15.65664,4.56652,16.309,-4.84,2.06,5.260152089,10.30664,-0.29348,10.31081755,15.65664,4.56652,16.309,-5.35,-4.86,7.227869672
02/10/2019 09:30,17.8056,7.4758,19.31131733,19.4256,5.6658,20.235,-1.62,1.81,2.429094481,17.4356,0.5358,17.44383069,19.4256,5.6658,20.235,-1.99,-5.13,5.502453998
02/10/2019 10:00,25.35224,8.03232,26.59425197,23.08224,6.73232,24.044,2.27,1.3,2.615893729,25.10224,1.07232,25.1251333,23.08224,6.73232,24.044,2.02,-5.66,6.009658892
02/10/2019 10:30,31.57032,8.70426,32.7482709,25.90032,7.55426,26.9795,5.67,1.15,5.78544726,31.31032,1.72426,31.35776158,25.90032,7.55426,26.9795,5.41,-5.83,7.953426934
02/10/2019 11:00,36.40128,8.93954,37.48291025,27.94128,8.14954,29.1055,8.46,0.79,8.496805282,36.22128,1.95954,36.27424599,27.94128,8.14954,29.1055,8.28,-6.19,10.33801238
02/10/2019 11:30,41.09944,9.17942,42.11206145,30.40944,8.86942,31.6765,10.69,0.31,10.69449391,40.97944,2.05942,41.0311554,30.40944,8.86942,31.6765,10.57,-6.81,12.57382201
02/10/2019 12:00,44.93392,9.07156,45.8404883,32.23392,9.40156,33.577,12.7,-0.33,12.70428668,44.85392,2.33156,44.91447775,32.23392,9.40156,33.577,12.62,-7.07,14.46545195
02/10/2019 12:30,45.63304,8.94672,46.5018079,32.42304,9.45672,33.774,13.21,-0.51,13.21984115,45.57304,2.77672,45.65755303,32.42304,9.45672,33.774,13.15,-6.68,14.74940338
02/10/2019 13:00,47.20392,8.87906,48.03173711,33.25392,9.69906,34.6395,13.95,-0.82,13.97407958,47.15392,2.79906,47.23692315,33.25392,9.69906,34.6395,13.9,-6.9,15.5183762
02/10/2019 13:30,46.3804,8.2622,47.11056626,32.7504,9.5522,34.115,13.63,-1.29,13.69090939,46.3504,2.9822,46.44623878,32.7504,9.5522,34.115,13.6,-6.57,15.10380416
02/10/2019 14:00,43.62256,5.58658,43.97883147,31.22256,9.10658,32.5235,12.4,-3.52,12.88993406,43.73256,5.47658,44.07413905,31.22256,9.10658,32.5235,12.51,-3.63,13.02601244
02/10/2019 14:30,42.41128,5.66954,42.78855402,30.58128,8.91954,31.8555,11.83,-3.25,12.26830877,42.52128,5.56954,42.88448471,30.58128,8.91954,31.8555,11.94,-3.35,12.40105237
02/10/2019 15:00,39.42784,5.75312,39.84536305,29.18784,8.51312,30.404,10.24,-2.76,10.60543257,39.51784,5.64312,39.91872345,29.18784,8.51312,30.404,10.33,-2.87,10.72127791
02/10/2019 15:30,35.81488,5.47934,36.23159942,27.49488,8.01934,28.6405,8.32,-2.54,8.699080411,35.89488,5.38934,36.2972092,27.49488,8.01934,28.6405,8.4,-2.63,8.802096341
02/10/2019 16:00,30.69504,5.65772,31.21210144,25.05504,7.30772,26.099,5.64,-1.65,5.87640196,30.72504,5.08772,31.14342592,25.05504,7.30772,26.099,5.67,-2.22,6.089113236
02/10/2019 16:30,23.63048,8.19014,25.00955774,21.84048,6.37014,22.7505,1.79,1.82,2.552743622,23.35048,2.06014,23.4411837,21.84048,6.37014,22.7505,1.51,-4.31,4.566858877
02/10/2019 17:00,11.50008,3.67044,12.07161836,15.43008,4.50044,16.073,-3.93,-0.83,4.01669018,11.45008,3.55044,11.98790875,15.43008,4.50044,16.073,-3.98,-0.95,4.091808891
02/10/2019 17:30,2.2752,2.6861,3.520180145,11.0952,3.2361,11.5575,-8.82,-0.55,8.837131888,2.1752,2.6161,3.402274864,11.0952,3.2361,11.5575,-8.92,-0.62,8.941521123
02/10/2019 18:00,-5.744,1.7405,6.001906051,7.236,2.1105,7.5375,-12.98,-0.37,12.98527243,-5.874,1.6805,6.109660895,7.236,2.1105,7.5375,-13.11,-0.43,13.11704997
02/10/2019 18:30,-8.60384,1.80638,8.791420332,6.29616,1.83638,6.5585,-14.9,-0.03,14.9000302,-8.80384,1.09638,8.871845797,6.29616,1.83638,6.5585,-15.1,-0.74,15.11812158
02/10/2019 19:00,-8.13224,3.96018,9.045239248,7.09776,2.07018,7.3935,-15.23,1.89,15.34682378,-8.38224,0.25018,8.38597266,7.09776,2.07018,7.3935,-15.48,-1.82,15.58662247
02/10/2019 19:30,-8.19432,5.29624,9.756896966,7.25568,2.11624,7.558,-15.45,3.18,15.77386763,-8.80432,-1.55376,8.940370283,7.25568,2.11624,7.558,-16.06,-3.67,16.47399466
02/10/2019 20:00,-7.48528,2.55846,7.91044463,7.19472,2.09846,7.4945,-14.68,0.46,14.68720532,-7.63528,2.51846,8.039909294,7.19472,2.09846,7.4945,-14.83,0.42,14.83594621
02/10/2019 20:30,-9.01248,2.15886,9.267441516,5.92752,1.72886,6.1745,-14.94,0.43,14.9461868,-9.16248,2.09886,9.399800692,5.92752,1.72886,6.1745,-15.09,0.37,15.09453544
02/10/2019 21:00,-12.05992,0.78544,12.08547005,3.79008,1.10544,3.948,-15.85,-0.32,15.85322995,-12.22992,1.51544,12.32345331,3.79008,1.10544,3.948,-16.02,0.41,16.02524571
02/10/2019 21:30,-11.78904,1.26028,11.85621229,3.60096,1.05028,3.751,-15.39,0.21,15.39143268,-11.95904,0.75028,11.98255222,3.60096,1.05028,3.751,-15.56,-0.3,15.56289176
02/10/2019 22:00,-11.73744,1.15158,11.79379643,2.78256,0.81158,2.8985,-14.52,0.34,14.52398017,-11.88744,1.13158,11.94117679,2.78256,0.81158,2.8985,-14.67,0.32,14.6734897
02/10/2019 22:30,-11.65632,1.20024,11.71795084,2.50368,0.73024,2.608,-14.16,0.47,14.16779799,-11.81632,0.50024,11.82690401,2.50368,0.73024,2.608,-14.32,-0.23,14.32184695
02/10/2019 23:00,-10.56488,1.21816,10.63487674,2.56512,0.74816,2.672,-13.13,0.47,13.13840934,-10.69488,1.15816,10.75740642,2.56512,0.74816,2.672,-13.26,0.41,13.2663371
02/10/2019 23:30,-9.86856,1.17542,9.938314175,2.52144,0.73542,2.6265,-12.39,0.44,12.39781029,-9.99856,1.14542,10.06395494,2.52144,0.73542,2.6265,-12.52,0.41,12.52671146
03/10/2019 00:00,-8.906,1.3895,9.013742078,2.604,0.7595,2.7125,-11.51,0.63,11.52722863,-9.036,1.3195,9.131833126,2.604,0.7595,2.7125,-11.64,0.56,11.653463
03/10/2019 00:30,-8.58,1.52,8.713598568,2.64,0.77,2.75,-11.22,0.75,11.24503891,-8.72,1.41,8.833261006,2.64,0.77,2.75,-11.36,0.64,11.37801389
03/10/2019 01:00,-8.50184,1.76738,8.683600374,2.52816,0.73738,2.6335,-11.03,1.03,11.07798718,-8.66184,1.34738,8.766008502,2.52816,0.73738,2.6335,-11.19,0.61,11.20661412
03/10/2019 01:30,-8.40664,2.54598,8.783712783,2.52336,0.73598,2.6285,-10.93,1.81,11.07885373,-8.66664,0.24598,8.670130048,2.52336,0.73598,2.6285,-11.19,-0.49,11.20072319
03/10/2019 02:00,-8.15792,4.45394,9.29458123,2.48208,0.72394,2.5855,-10.64,3.73,11.27486142,-8.77792,-1.55606,8.91477438,2.48208,0.72394,2.5855,-11.26,-2.28,11.48851601
03/10/2019 02:30,-8.00224,4.95268,9.410891786,2.47776,0.72268,2.581,-10.48,4.23,11.30147336,-8.66224,-1.90732,8.869739083,2.47776,0.72268,2.581,-11.14,-2.63,11.44624393
03/10/2019 03:00,-8.14336,2.81652,8.616675519,2.45664,0.71652,2.559,-10.6,2.1,10.80601684,-8.44336,0.47652,8.456796048,2.45664,0.71652,2.559,-10.9,-0.24,10.90264188
03/10/2019 03:30,-6.51888,2.05366,6.834714028,3.44112,1.00366,3.5845,-9.96,1.05,10.01519346,-6.62888,2.00366,6.925077866,3.44112,1.00366,3.5845,-10.07,1,10.11953062
03/10/2019 04:00,-2.75544,2.79258,3.923130466,5.97456,1.74258,6.2235,-8.73,1.05,8.792917605,-2.85544,2.74258,3.959202274,5.97456,1.74258,6.2235,-8.83,1,8.886444733
03/10/2019 04:30,-2.49192,2.86944,3.800440922,6.23808,1.81944,6.498,-8.73,1.05,8.792917605,-2.59192,2.81944,3.829789968,6.23808,1.81944,6.498,-8.83,1,8.886444733
03/10/2019 05:00,-2.0164,3.1073,3.704211421,6.3336,1.8473,6.5975,-8.35,1.26,8.444530774,-2.1064,2.9673,3.638927074,6.3336,1.8473,6.5975,-8.44,1.12,8.51398849
03/10/2019 05:30,-2.6096,2.9597,3.945863182,6.1704,1.7997,6.4275,-8.78,1.16,8.856297195,-2.6996,2.9197,3.976491953,6.1704,1.7997,6.4275,-8.87,1.12,8.940430638
03/10/2019 06:00,-2.9924,2.8368,4.123335058,6.2976,1.8368,6.56,-9.29,1,9.343666304,-3.0924,2.7868,4.162834611,6.2976,1.8368,6.56,-9.39,0.95,9.437934096
03/10/2019 06:30,-3.83112,3.39134,5.116509303,6.99888,2.04134,7.2905,-10.83,1.35,10.91381693,-3.98112,2.03134,4.469413681,6.99888,2.04134,7.2905,-10.98,-0.01,10.98000455
03/10/2019 07:00,-6.02184,1.25488,6.151201574,6.42816,1.87488,6.696,-12.45,-0.62,12.46542819,-6.16184,1.17488,6.272847456,6.42816,1.87488,6.696,-12.59,-0.7,12.60944487
03/10/2019 07:30,-11.26592,3.34494,11.75200311,3.51408,1.02494,3.6605,-14.78,2.32,14.9609759,-11.97592,-2.94506,12.33272226,3.51408,1.02494,3.6605,-15.49,-3.97,15.99065352
