Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2019 08:00,-11.58024,0.03368,11.58028898,3.98976,1.16368,4.156,-15.57,-1.13,15.61095128,-11.78024,-0.41632,11.78759419,3.98976,1.16368,4.156,-15.77,-1.58,15.84895265
03/10/2019 08:30,-11.59816,-0.58238,11.61277236,4.31184,1.25762,4.4915,-15.91,-1.84,16.01604508,-11.75816,-0.67238,11.77736904,4.31184,1.25762,4.4915,-16.07,-1.93,16.18548115
03/10/2019 09:00,-8.05536,-0.09198,8.055885119,6.16464,1.79802,6.4215,-14.22,-1.89,14.34505141,-8.19536,-0.19198,8.197608301,6.16464,1.79802,6.4215,-14.36,-1.99,14.49723077
03/10/2019 09:30,-6.31664,2.75348,6.890688863,7.14336,2.08348,7.441,-13.46,0.67,13.47666502,-6.89664,-2.51652,7.341424671,7.14336,2.08348,7.441,-14.04,-4.6,14.77435616
03/10/2019 10:00,0.19872,2.37046,2.378774947,10.69872,3.12046,11.1445,-10.5,-0.75,10.52675164,-0.08128,0.29046,0.301618053,10.69872,3.12046,11.1445,-10.78,-2.83,11.14528151
03/10/2019 10:30,1.94912,1.83016,2.673678066,11.58912,3.38016,12.072,-9.64,-1.55,9.763815852,1.84912,1.73016,2.532330626,11.58912,3.38016,12.072,-9.74,-1.65,9.878770166
03/10/2019 11:00,7.89048,2.40014,8.247444856,14.40048,4.20014,15.0005,-6.51,-1.8,6.754265319,7.81048,2.29014,8.139308266,14.40048,4.20014,15.0005,-6.59,-1.91,6.861209806
03/10/2019 11:30,11.4612,2.7866,11.79509411,16.4112,4.7866,17.095,-4.95,-2,5.338773267,11.4012,2.6866,11.71346153,16.4112,4.7866,17.095,-5.01,-2.1,5.432319946
03/10/2019 12:00,5.2592,2.1706,5.689524497,13.5792,3.9606,14.145,-8.32,-1.79,8.51037602,5.1692,2.0706,5.568483905,13.5792,3.9606,14.145,-8.41,-1.89,8.619756377
03/10/2019 12:30,4.09784,1.90562,4.519256604,13.04784,3.80562,13.5915,-8.95,-1.9,9.149453536,4.05784,2.57562,4.806233853,13.04784,3.80562,13.5915,-8.99,-1.23,9.073753358
03/10/2019 13:00,-0.96384,4.97888,5.07131478,10.31616,3.00888,10.746,-11.28,1.97,11.4507336,-1.60384,-1.58112,2.252164115,10.31616,3.00888,10.746,-11.92,-4.59,12.77319459
03/10/2019 13:30,0.80784,2.33812,2.473744247,11.30784,3.29812,11.779,-10.5,-0.96,10.54379438,0.60784,1.17812,1.325683296,11.30784,3.29812,11.779,-10.7,-2.12,10.90799707
03/10/2019 14:00,-2.04376,2.09932,2.929863376,9.42624,2.74932,9.819,-11.47,-0.65,11.48840285,-2.30376,0.27932,2.320631337,9.42624,2.74932,9.819,-11.73,-2.47,11.98723488
03/10/2019 14:30,0.446,2.6705,2.707487073,10.596,3.0905,11.0375,-10.15,-0.42,10.15868594,0.196,0.7205,0.746683501,10.596,3.0905,11.0375,-10.4,-2.37,10.66662552
03/10/2019 15:00,0.61024,1.94632,2.039743709,10.65024,3.10632,11.094,-10.04,-1.16,10.1067898,0.50024,1.85632,1.922541027,10.65024,3.10632,11.094,-10.15,-1.25,10.22668079
03/10/2019 15:30,11.78856,3.44458,12.28150147,16.43856,4.79458,17.1235,-4.65,-1.35,4.842003717,11.74856,3.34458,12.21535417,16.43856,4.79458,17.1235,-4.69,-1.45,4.909032491
03/10/2019 16:00,10.25296,3.50128,10.83430433,15.67296,4.57128,16.326,-5.42,-1.07,5.524608583,10.20296,3.41128,10.75812363,15.67296,4.57128,16.326,-5.47,-1.16,5.591645554
03/10/2019 16:30,-1.67592,2.22994,2.789505377,10.11408,2.94994,10.5355,-11.79,-0.72,11.81196427,-1.79592,2.14994,2.801351576,10.11408,2.94994,10.5355,-11.91,-0.8,11.93683794
03/10/2019 17:00,-2.26768,2.31026,3.237232437,10.01232,2.92026,10.4295,-12.28,-0.61,12.29514132,-2.38768,2.23026,3.267273397,10.01232,2.92026,10.4295,-12.4,-0.69,12.41918274
03/10/2019 17:30,-4.75472,2.10154,5.198445215,8.88528,2.59154,9.2555,-13.64,-0.49,13.64879848,-4.89472,2.02154,5.295744315,8.88528,2.59154,9.2555,-13.78,-0.57,13.79178379
03/10/2019 18:00,-5.694,2.4055,6.181267366,8.556,2.4955,8.9125,-14.25,-0.09,14.25028421,-5.904,1.5855,6.113184624,8.556,2.4955,8.9125,-14.46,-0.91,14.48860587
03/10/2019 18:30,-5.20744,2.21908,5.66054303,8.84256,2.57908,9.211,-14.05,-0.36,14.05461134,-5.36744,2.17908,5.792909614,8.84256,2.57908,9.211,-14.21,-0.4,14.21562872
03/10/2019 19:00,-5.06736,2.26952,5.552374123,8.91264,2.59952,9.284,-13.98,-0.33,13.98389431,-5.21736,2.26952,5.689601603,8.91264,2.59952,9.284,-14.13,-0.33,14.13385298
03/10/2019 19:30,-5.36424,2.15168,5.779688365,8.88576,2.59168,9.256,-14.25,-0.44,14.25679136,-5.51424,2.23168,5.948717374,8.88576,2.59168,9.256,-14.4,-0.36,14.4044993
03/10/2019 20:00,-4.92608,2.88906,5.710773315,8.77392,2.55906,9.1395,-13.7,0.33,13.70397388,-5.06608,2.87906,5.827019225,8.77392,2.55906,9.1395,-13.84,0.32,13.84369893
03/10/2019 20:30,-2.96728,3.12496,4.309306858,9.58272,2.79496,9.982,-12.55,0.33,12.5543379,-3.09728,2.70496,4.112171203,9.58272,2.79496,9.982,-12.68,-0.09,12.6803194
03/10/2019 21:00,-4.29352,2.12314,4.789784698,8.37648,2.44314,8.7255,-12.67,-0.32,12.6740404,-4.43352,2.10314,4.907066074,8.37648,2.44314,8.7255,-12.81,-0.34,12.81451131
03/10/2019 21:30,-4.07096,2.68222,4.875143018,8.09904,2.36222,8.4365,-12.17,0.32,12.17420634,-4.20096,2.36222,4.819558927,8.09904,2.36222,8.4365,-12.3,0,12.3
03/10/2019 22:00,-1.30752,2.70114,3.000960821,8.95248,2.61114,9.3255,-10.26,0.09,10.26039473,-1.39752,3.25114,3.538781351,8.95248,2.61114,9.3255,-10.35,0.64,10.36976856
03/10/2019 22:30,1.4324,3.2857,3.584354091,9.9624,2.9057,10.3775,-8.53,0.38,8.538460049,1.3324,3.3057,3.56411872,9.9624,2.9057,10.3775,-8.63,0.4,8.639265015
03/10/2019 23:00,1.9724,3.7932,4.275362909,9.5424,2.7832,9.94,-7.57,1.01,7.637080594,1.8124,2.6732,3.229673668,9.5424,2.7832,9.94,-7.73,-0.11,7.730782625
03/10/2019 23:30,0.42808,3.27944,3.307261586,8.39808,2.44944,8.748,-7.97,0.83,8.013101771,0.32808,3.00944,3.027270322,8.39808,2.44944,8.748,-8.07,0.56,8.089406653
04/10/2019 00:00,0.12816,3.03488,3.03758483,7.86816,2.29488,8.196,-7.74,0.74,7.775294207,0.03816,2.97488,2.975124737,7.86816,2.29488,8.196,-7.83,0.68,7.859471992
04/10/2019 00:30,0.5124,3.1007,3.142752655,7.9224,2.3107,8.2525,-7.41,0.79,7.451993022,0.4224,3.0407,3.069898736,7.9224,2.3107,8.2525,-7.5,0.73,7.53544292
04/10/2019 01:00,-0.05672,3.01054,3.011074268,7.61328,2.22054,7.9305,-7.67,0.79,7.710577151,-0.14672,2.95054,2.954185683,7.61328,2.22054,7.9305,-7.76,0.73,7.794260709
04/10/2019 01:30,-0.77648,2.82936,2.933973279,7.16352,2.08936,7.462,-7.94,0.74,7.974409069,-0.87648,2.77936,2.914285367,7.16352,2.08936,7.462,-8.04,0.69,8.069553891
04/10/2019 02:00,-1.19792,2.85894,3.099766161,6.92208,2.01894,7.2105,-8.12,0.84,8.163332653,-1.28792,2.80894,3.09012651,6.92208,2.01894,7.2105,-8.21,0.79,8.24792095
04/10/2019 02:30,-1.5364,2.8448,3.233173673,6.6336,1.9348,6.91,-8.17,0.91,8.220523098,-1.6364,2.7848,3.230002477,6.6336,1.9348,6.91,-8.27,0.85,8.313567225
04/10/2019 03:00,1.01832,3.18576,3.344554141,8.00832,2.33576,8.342,-6.99,0.85,7.041491319,0.94832,3.13576,3.27601917,8.00832,2.33576,8.342,-7.06,0.8,7.105181208
04/10/2019 03:30,1.24464,3.31052,3.536760014,8.02464,2.34052,8.359,-6.78,0.97,6.849036429,1.17464,3.26052,3.465655753,8.02464,2.34052,8.359,-6.85,0.92,6.911504901
04/10/2019 04:00,-0.8388,2.9916,3.106968941,6.9312,2.0216,7.22,-7.77,0.97,7.830312893,-0.9288,2.9416,3.084749585,6.9312,2.0216,7.22,-7.86,0.92,7.913659078
04/10/2019 04:30,-1.20656,2.90392,3.144604649,6.73344,1.96392,7.014,-7.94,0.94,7.995448705,-1.28656,2.85392,3.130510501,6.73344,1.96392,7.014,-8.02,0.89,8.069231686
04/10/2019 05:00,-0.13632,3.03774,3.040797173,7.12368,2.07774,7.4205,-7.26,0.96,7.323196024,-0.22632,2.98774,2.996299559,7.12368,2.07774,7.4205,-7.35,0.91,7.406119092
04/10/2019 05:30,-0.74624,2.91818,3.012083772,6.95376,2.02818,7.2435,-7.7,0.89,7.751264413,-0.83624,2.84818,2.968404732,6.95376,2.02818,7.2435,-7.79,0.82,7.833039002
04/10/2019 06:00,-0.62336,3.05402,3.116988266,7.07664,2.06402,7.3715,-7.7,0.99,7.763381995,-0.71336,2.99402,3.07783012,7.07664,2.06402,7.3715,-7.79,0.93,7.845317075
04/10/2019 06:30,-1.83768,2.61026,3.192260179,7.37232,2.15026,7.6795,-9.21,0.46,9.221480358,-1.93768,2.58026,3.226816612,7.37232,2.15026,7.6795,-9.31,0.43,9.319924892
04/10/2019 07:00,-3.77608,1.69906,4.140722769,7.09392,2.06906,7.3895,-10.87,-0.37,10.87629533,-3.88608,1.69906,4.241276064,7.09392,2.06906,7.3895,-10.98,-0.37,10.98623229
04/10/2019 07:30,-5.8008,1.3581,5.9576603,6.9192,2.0181,7.2075,-12.72,-0.66,12.73711113,-5.9608,0.9581,6.037308361,6.9192,2.0181,7.2075,-12.88,-1.06,12.92354441
04/10/2019 08:00,-4.85616,1.53112,5.091818771,8.16384,2.38112,8.504,-13.02,-0.85,13.04771628,-5.05616,0.79112,5.117677676,8.16384,2.38112,8.504,-13.22,-1.59,13.31527319
04/10/2019 08:30,-3.34112,1.28634,3.580189024,9.03888,2.63634,9.4155,-12.38,-1.35,12.4533891,-3.47112,1.19634,3.671498802,9.03888,2.63634,9.4155,-12.51,-1.44,12.59260497
04/10/2019 09:00,-2.57016,3.49662,4.339593743,9.27984,2.70662,9.6665,-11.85,0.79,11.87630414,-3.03016,-0.55338,3.080275807,9.27984,2.70662,9.6665,-12.31,-3.26,12.73435118
04/10/2019 09:30,-1.23008,5.13206,5.277417612,9.94992,2.90206,10.3645,-11.18,2.23,11.40023245,-1.91008,-1.83794,2.650741227,9.94992,2.90206,10.3645,-11.86,-4.74,12.7721259
04/10/2019 10:00,3.55648,5.18564,6.28803723,12.39648,3.61564,12.913,-8.84,1.57,8.978335035,2.97648,-1.09436,3.171286332,12.39648,3.61564,12.913,-9.42,-4.71,10.53188017
04/10/2019 10:30,4.57256,2.72658,5.323771544,12.98256,3.78658,13.5235,-8.41,-1.06,8.476538208,4.45256,2.30658,5.014539047,12.98256,3.78658,13.5235,-8.53,-1.48,8.657441885
04/10/2019 11:00,6.33944,2.60442,6.853575932,13.96944,4.07442,14.5515,-7.63,-1.47,7.770315309,6.25944,2.51442,6.745583522,13.96944,4.07442,14.5515,-7.71,-1.56,7.866237983
04/10/2019 11:30,13.67296,3.31878,14.06997284,17.65296,5.14878,18.3885,-3.98,-1.83,4.380559325,13.62296,3.21878,13.99805643,17.65296,5.14878,18.3885,-4.03,-1.93,4.468310643
04/10/2019 12:00,15.37784,3.37562,15.74397578,18.32784,5.34562,19.0915,-2.95,-1.97,3.547308839,15.33784,3.27562,15.68371838,18.32784,5.34562,19.0915,-2.99,-2.07,3.636619309
04/10/2019 12:30,12.98856,2.71958,13.27022254,16.79856,4.89958,17.4985,-3.81,-2.18,4.389589958,12.94856,2.61958,13.21088208,16.79856,4.89958,17.4985,-3.85,-2.28,4.474472036
04/10/2019 13:00,4.90824,1.91032,5.266891151,12.37824,3.61032,12.894,-7.47,-1.7,7.660998629,4.82824,1.81032,5.156467783,12.37824,3.61032,12.894,-7.55,-1.8,7.761604216
04/10/2019 13:30,7.078,1.9065,7.330267816,13.428,3.9165,13.9875,-6.35,-2.01,6.660525505,7.008,1.8065,7.237092389,13.428,3.9165,13.9875,-6.42,-2.11,6.75784729
04/10/2019 14:00,12.46288,2.37334,12.68684833,16.02288,4.67334,16.6905,-3.56,-2.3,4.238348735,12.44288,2.27334,12.64884728,16.02288,4.67334,16.6905,-3.58,-2.4,4.310034803
04/10/2019 14:30,13.34096,2.71778,13.61497491,16.62096,4.84778,17.3135,-3.28,-2.13,3.910920608,13.32096,2.61778,13.57574114,16.62096,4.84778,17.3135,-3.3,-2.23,3.98282563
04/10/2019 15:00,-0.79624,1.81568,1.982597286,9.41376,2.74568,9.806,-10.21,-0.93,10.25226804,-1.01624,0.21568,1.038875161,9.41376,2.74568,9.806,-10.43,-2.53,10.73246477
04/10/2019 15:30,-4.15584,1.20538,4.327117638,7.66416,2.23538,7.9835,-11.82,-1.03,11.86479245,-4.25584,1.11538,4.399573462,7.66416,2.23538,7.9835,-11.92,-1.12,11.97250183
04/10/2019 16:00,2.08656,2.21608,3.043804067,10.78656,3.14608,11.236,-8.7,-0.93,8.749565704,2.04656,2.13608,2.958250429,10.78656,3.14608,11.236,-8.74,-1.01,8.798164581
04/10/2019 16:30,3.74696,2.74578,4.645322061,11.91696,3.47578,12.4135,-8.17,-0.73,8.202548384,3.70696,2.67578,4.571799542,11.91696,3.47578,12.4135,-8.21,-0.8,8.248884773
04/10/2019 17:00,-0.54584,2.45038,2.510438896,9.94416,2.90038,10.3585,-10.49,-0.45,10.49964761,-0.60584,2.39038,2.465959985,9.94416,2.90038,10.3585,-10.55,-0.51,10.56231982
04/10/2019 17:30,-5.23536,2.01802,5.610828731,8.08464,2.35802,8.4215,-13.32,-0.34,13.32433863,-5.31536,1.97802,5.671473799,8.08464,2.35802,8.4215,-13.4,-0.38,13.40538698
04/10/2019 18:00,-6.0372,1.9679,6.349835766,7.9128,2.3079,8.2425,-13.95,-0.34,13.95414275,-6.1272,1.9679,6.435465038,7.9128,2.3079,8.2425,-14.04,-0.34,14.04411621
04/10/2019 18:30,-6.9848,5.5336,8.91112563,7.3152,2.1336,7.62,-14.3,3.4,14.69863939,-7.5048,-1.1164,7.587382421,7.3152,2.1336,7.62,-14.82,-3.25,15.17217519
04/10/2019 19:00,-7.10648,5.54186,9.011896041,7.10352,2.07186,7.3995,-14.21,3.47,14.62754251,-7.77648,-0.74814,7.812384697,7.10352,2.07186,7.3995,-14.88,-2.82,15.14486051
04/10/2019 19:30,-6.0912,5.7959,8.408042236,7.5288,2.1959,7.8425,-13.62,3.6,14.08773935,-6.7612,-0.6241,6.789943023,7.5288,2.1959,7.8425,-14.29,-2.82,14.56559302
04/10/2019 20:00,-5.17688,5.08466,7.25629753,7.83312,2.28466,8.1595,-13.01,2.8,13.30789615,-5.67688,0.35466,5.687947807,7.83312,2.28466,8.1595,-13.51,-1.93,13.64716088
04/10/2019 20:30,-4.90648,2.82186,5.660074191,7.82352,2.28186,8.1495,-12.73,0.54,12.74144811,-4.98648,2.77186,5.705102159,7.82352,2.28186,8.1495,-12.81,0.49,12.81936816
04/10/2019 21:00,-5.07608,2.80906,5.801500345,7.57392,2.20906,7.8895,-12.65,0.6,12.66422126,-5.14608,2.74906,5.834335459,7.57392,2.20906,7.8895,-12.72,0.54,12.7314571
04/10/2019 21:30,-5.73336,2.45152,6.235492539,6.65664,1.94152,6.934,-12.39,0.51,12.40049193,-5.81336,2.39152,6.286057779,6.65664,1.94152,6.934,-12.47,0.45,12.47811685
04/10/2019 22:00,-4.92056,5.24192,7.189550473,6.58944,1.92192,6.864,-11.51,3.32,11.9792529,-5.45056,-0.47808,5.471486526,6.58944,1.92192,6.864,-12.04,-2.4,12.27687257
04/10/2019 22:30,-3.81688,5.92966,7.051910426,6.75312,1.96966,7.0345,-10.57,3.96,11.28744878,-4.41688,-0.75034,4.480160605,6.75312,1.96966,7.0345,-11.17,-2.72,11.49640379
04/10/2019 23:00,-3.80368,5.83726,6.967179189,6.43632,1.87726,6.7045,-10.24,3.96,10.97903457,-4.39368,-0.80274,4.466409682,6.43632,1.87726,6.7045,-10.83,-2.68,11.15667065
04/10/2019 23:30,-3.28344,4.68108,5.71782198,6.34656,1.85108,6.611,-9.63,2.83,10.03722073,-3.67344,0.64108,3.728960311,6.34656,1.85108,6.611,-10.02,-1.21,10.09279446
05/10/2019 00:00,-2.9136,2.8552,4.079366618,6.3264,1.8452,6.59,-9.24,1.01,9.29503631,-2.9736,2.8052,4.087963307,6.3264,1.8452,6.59,-9.3,0.96,9.349417094
05/10/2019 00:30,-2.8792,2.7819,4.003593417,6.0408,1.7619,6.2925,-8.92,1.02,8.978128981,-2.9292,2.7219,3.998618793,6.0408,1.7619,6.2925,-8.97,0.96,9.021224972
05/10/2019 01:00,-5.08432,2.36374,5.606922208,4.19568,1.22374,4.3705,-9.28,1.14,9.349759355,-5.14432,2.30374,5.636598819,4.19568,1.22374,4.3705,-9.34,1.08,9.402233777
05/10/2019 01:30,-2.8972,2.8729,4.080113019,5.3928,1.5729,5.6175,-8.29,1.3,8.391310982,-2.9472,2.8229,4.081023432,5.3928,1.5729,5.6175,-8.34,1.25,8.433154807
05/10/2019 02:00,-2.77328,2.89446,4.008613308,5.46672,1.59446,5.6945,-8.24,1.3,8.341918245,-2.82328,2.84446,4.007725371,5.46672,1.59446,5.6945,-8.29,1.25,8.383710396
05/10/2019 02:30,-2.78624,2.85068,3.986164798,5.45376,1.59068,5.681,-8.24,1.26,8.335778308,-2.83624,2.79068,3.978963709,5.45376,1.59068,5.681,-8.29,1.2,8.376401375
05/10/2019 03:00,-2.5204,3.1153,4.007182333,5.4696,1.5953,5.6975,-7.99,1.52,8.133295765,-2.5804,2.9453,3.915770199,5.4696,1.5953,5.6975,-8.05,1.35,8.162413859
05/10/2019 03:30,-5.46928,2.38646,5.967261939,3.45072,1.00646,3.5945,-8.92,1.38,9.026117659,-5.51928,2.35646,6.001279484,3.45072,1.00646,3.5945,-8.97,1.35,9.071019788
05/10/2019 04:00,-6.11688,2.23466,6.5122904,3.03312,0.88466,3.1595,-9.15,1.35,9.249054006,-6.18688,1.93466,6.482313896,3.03312,0.88466,3.1595,-9.22,1.05,9.279595896
05/10/2019 04:30,-6.39136,2.05252,6.712847458,2.88864,0.84252,3.009,-9.28,1.21,9.358552238,-6.45136,2.01252,6.75797918,2.88864,0.84252,3.009,-9.34,1.17,9.412996335
05/10/2019 05:00,-6.30256,3.86592,7.393754121,2.79744,0.81592,2.914,-9.1,3.05,9.597525723,-6.66256,0.05592,6.662794669,2.79744,0.81592,2.914,-9.46,-0.76,9.49047944
05/10/2019 05:30,-6.61688,5.28716,8.469779324,2.73312,0.79716,2.847,-9.35,4.49,10.37220324,-7.19688,-1.49284,7.350078435,2.73312,0.79716,2.847,-9.93,-2.29,10.19063295
05/10/2019 06:00,-6.87824,5.31218,8.690767621,2.68176,0.78218,2.7935,-9.56,4.53,10.57896498,-7.45824,-1.45782,7.599380439,2.68176,0.78218,2.7935,-10.14,-2.24,10.38446917
05/10/2019 06:30,-7.93784,4.91938,9.338608218,2.43216,0.70938,2.5335,-10.37,4.21,11.19200608,-8.53784,-1.88062,8.742507847,2.43216,0.70938,2.5335,-10.97,-2.59,11.27160148
05/10/2019 07:00,-8.61408,4.69006,9.808110779,2.36592,0.69006,2.4645,-10.98,4,11.68590604,-9.22408,-1.89994,9.417718612,2.36592,0.69006,2.4645,-11.59,-2.59,11.87586628
05/10/2019 07:30,-9.40696,4.38922,10.38056591,2.36304,0.68922,2.4615,-11.77,3.7,12.33786448,-10.00696,-1.90078,10.18588303,2.36304,0.68922,2.4615,-12.37,-2.59,12.63823564
05/10/2019 08:00,-10.4896,1.8497,10.65143644,2.5704,0.7497,2.6775,-13.06,1.1,13.10624279,-10.6096,-0.1103,10.61017334,2.5704,0.7497,2.6775,-13.18,-0.86,13.20802786
05/10/2019 08:30,-10.06456,0.91742,10.10628653,3.14544,0.91742,3.2765,-13.21,0,13.21,-10.14456,0.59742,10.16213601,3.14544,0.91742,3.2765,-13.29,-0.32,13.29385196
05/10/2019 09:00,-10.59488,0.58316,10.61091692,3.40512,0.99316,3.547,-14,-0.41,14.00600228,-10.68488,0.54316,10.69867671,3.40512,0.99316,3.547,-14.09,-0.45,14.09718412
05/10/2019 09:30,-6.9824,1.2568,7.09460753,5.5776,1.6268,5.81,-12.56,-0.37,12.56544866,-7.0624,1.1768,7.159773181,5.5776,1.6268,5.81,-12.64,-0.45,12.64800775
05/10/2019 10:00,-2.32696,1.91172,3.011547144,7.82304,2.28172,8.149,-10.15,-0.37,10.1567416,-2.38696,1.83172,3.008783176,7.82304,2.28172,8.149,-10.21,-0.45,10.21991194
05/10/2019 10:30,1.73184,3.01762,3.4792672,9.83184,2.86762,10.2415,-8.1,0.15,8.10138877,1.62184,1.89762,2.496262536,9.83184,2.86762,10.2415,-8.21,-0.97,8.267103483
05/10/2019 11:00,6.12312,6.11716,8.655186018,11.85312,3.45716,12.347,-5.73,2.66,6.317317469,5.66312,-0.37284,5.67537997,11.85312,3.45716,12.347,-6.19,-3.83,7.279079612
05/10/2019 11:30,7.43576,6.16918,9.661744597,12.30576,3.58918,12.8185,-4.87,2.58,5.511197692,7.07576,-0.58082,7.099558539,12.30576,3.58918,12.8185,-5.23,-4.17,6.688931155
05/10/2019 12:00,15.4172,6.7221,16.81893826,16.5672,4.8321,17.2575,-1.15,1.89,2.21237429,15.9172,0.4121,15.92253379,16.5672,4.8321,17.2575,-0.65,-4.42,4.467538472
05/10/2019 12:30,14.94296,5.99378,16.10023143,16.81296,4.90378,17.5135,-1.87,1.09,2.164486082,16.92296,1.76378,17.01462592,16.81296,4.90378,17.5135,0.11,-3.14,3.141926161
05/10/2019 13:00,20.56544,4.73492,21.10347814,20.00544,5.83492,20.839,0.56,-1.1,1.23434193,23.92544,4.94492,24.43110544,20.00544,5.83492,20.839,3.92,-0.89,4.019763675
05/10/2019 13:30,19.83264,4.59702,20.35844302,19.53264,5.69702,20.3465,0.3,-1.1,1.140175425,21.82264,4.76702,22.33723564,19.53264,5.69702,20.3465,2.29,-0.93,2.471639132
05/10/2019 14:00,4.36848,3.03164,5.31737328,11.86848,3.46164,12.363,-7.5,-0.43,7.512316554,6.13848,2.99164,6.828678247,11.86848,3.46164,12.363,-5.73,-0.47,5.749243428
05/10/2019 14:30,0.50544,3.22992,3.269228166,9.80544,2.85992,10.214,-9.3,0.37,9.307357305,2.28544,2.58992,3.454116616,9.80544,2.85992,10.214,-7.52,-0.27,7.524845513
05/10/2019 15:00,-1.24024,3.09368,3.333024332,8.78976,2.56368,9.156,-10.03,0.53,10.04399323,0.50976,2.90368,2.948086295,8.78976,2.56368,9.156,-8.28,0.34,8.286977736
05/10/2019 15:30,0.36648,3.38064,3.400446206,9.63648,2.81064,10.038,-9.27,0.57,9.287507739,2.08648,2.50064,3.256777426,9.63648,2.81064,10.038,-7.55,-0.31,7.556361558
05/10/2019 16:00,-2.62336,2.93152,3.93393279,8.33664,2.43152,8.684,-10.96,0.5,10.97139918,-0.84336,2.74152,2.868307515,8.33664,2.43152,8.684,-9.18,0.31,9.185232713
05/10/2019 16:30,-2.96016,2.86662,4.120686527,8.31984,2.42662,8.6665,-11.28,0.44,11.2885783,-1.10016,2.76662,2.977337443,8.31984,2.42662,8.6665,-9.42,0.34,9.426133884
05/10/2019 17:00,-3.07152,3.12414,4.381151201,8.68848,2.53414,9.0505,-11.76,0.59,11.77479087,-1.13152,3.05414,3.257009157,8.68848,2.53414,9.0505,-9.82,0.52,9.833758183
05/10/2019 17:30,-7.61968,3.48676,8.379559571,6.16032,1.79676,6.417,-13.78,1.69,13.8832453,-5.76968,1.07676,5.869294625,6.16032,1.79676,6.417,-11.93,-0.72,11.95170699
05/10/2019 18:00,-11.78344,1.54858,11.8847616,4.00656,1.16858,4.1735,-15.79,0.38,15.79457185,-9.70344,1.66858,9.845857355,4.00656,1.16858,4.1735,-13.71,0.5,13.7191144
05/10/2019 18:30,-12.48992,1.17294,12.54487504,3.85008,1.12294,4.0105,-16.34,0.05,16.3400765,-10.31992,1.90294,10.49389963,3.85008,1.12294,4.0105,-14.17,0.78,14.19145165
05/10/2019 19:00,-12.52248,1.24136,12.58385791,3.94752,1.15136,4.112,-16.47,0.09,16.4702459,-10.33248,2.15136,10.5540747,3.94752,1.15136,4.112,-14.28,1,14.31497118
05/10/2019 19:30,-12.43008,1.60206,12.53289612,3.94992,1.15206,4.1145,-16.38,0.45,16.38618015,-10.33008,1.76206,10.47928472,3.94992,1.15206,4.1145,-14.28,0.61,14.29302277
05/10/2019 20:00,-11.4904,1.8553,11.63921949,4.0296,1.1753,4.1975,-15.52,0.68,15.53488976,-9.4704,2.3153,9.749312296,4.0296,1.1753,4.1975,-13.5,1.14,13.54804783
05/10/2019 20:30,-11.06568,1.75376,11.20379168,3.78432,1.10376,3.942,-14.85,0.65,14.86421878,-9.18568,1.85376,9.370866726,3.78432,1.10376,3.942,-12.97,0.75,12.99166656
05/10/2019 21:00,-8.96536,2.04552,9.195750758,4.78464,1.39552,4.984,-13.75,0.65,13.76535506,-7.16536,2.07552,7.459903967,4.78464,1.39552,4.984,-11.95,0.68,11.96933164
05/10/2019 21:30,-7.99336,2.35902,8.334193389,5.03664,1.46902,5.2465,-13.03,0.89,13.06035987,-6.30336,2.14902,6.659627186,5.03664,1.46902,5.2465,-11.34,0.68,11.36036971
05/10/2019 22:00,-3.70216,3.37812,5.011754523,7.46784,2.17812,7.779,-11.17,1.2,11.23427345,-2.07216,2.82812,3.506010525,7.46784,2.17812,7.779,-9.54,0.65,9.562117966
05/10/2019 22:30,-3.06112,3.72384,4.820522793,7.41888,2.16384,7.728,-10.48,1.56,10.59547073,-1.56112,2.78384,3.1916862,7.41888,2.16384,7.728,-8.98,0.62,9.001377672
05/10/2019 23:00,-1.98592,4.97744,5.358991248,7.53408,2.19744,7.848,-9.52,2.78,9.917600516,-0.76592,1.51744,1.699781633,7.53408,2.19744,7.848,-8.3,-0.68,8.327808835
05/10/2019 23:30,-1.63256,5.93592,6.156329946,7.35744,2.14592,7.664,-8.99,3.79,9.756239029,-0.67256,0.67592,0.953522312,7.35744,2.14592,7.664,-8.03,-1.47,8.163442901
06/10/2019 00:00,-0.56312,6.38284,6.407632215,7.58688,2.21284,7.903,-8.15,4.17,9.154856635,0.30688,0.56284,0.641064895,7.58688,2.21284,7.903,-7.28,-1.65,7.464643327
06/10/2019 00:30,0.65712,6.57666,6.609407194,7.97712,2.32666,8.3095,-7.32,4.25,8.464331043,1.49712,0.65666,1.634799881,7.97712,2.32666,8.3095,-6.48,-1.67,6.691733707
06/10/2019 01:00,0.84032,6.53176,6.585592335,7.96032,2.32176,8.292,-7.12,4.21,8.271547618,1.63032,0.77176,1.803761847,7.96032,2.32176,8.292,-6.33,-1.55,6.517008516
06/10/2019 01:30,1.31496,3.89978,4.115507727,8.12496,2.36978,8.4635,-6.81,1.53,6.979756443,2.49496,3.87978,4.612756036,8.12496,2.36978,8.4635,-5.63,1.51,5.828979327
06/10/2019 02:00,4.19984,4.25412,5.977975661,9.57984,2.79412,9.979,-5.38,1.46,5.574585186,5.42984,4.24412,6.891713648,9.57984,2.79412,9.979,-4.15,1.45,4.396020928
06/10/2019 02:30,8.99488,4.81184,10.20106222,12.07488,3.52184,12.578,-3.08,1.29,3.33923644,10.22488,4.81184,11.30052986,12.07488,3.52184,12.578,-1.85,1.29,2.255349197
06/10/2019 03:00,6.88168,4.48424,8.213764545,10.95168,3.19424,11.408,-4.07,1.29,4.269543301,8.07168,4.48424,9.23365726,10.95168,3.19424,11.408,-2.88,1.29,3.155709112
06/10/2019 03:30,3.80024,4.12632,5.609664945,9.21024,2.68632,9.594,-5.41,1.44,5.598365833,4.96024,4.10632,6.43939786,9.21024,2.68632,9.594,-4.25,1.42,4.48094856
06/10/2019 04:00,4.43104,4.22572,6.122975176,9.55104,2.78572,9.949,-5.12,1.44,5.318646444,5.56104,4.20572,6.97232003,9.55104,2.78572,9.949,-3.99,1.42,4.235150529
06/10/2019 04:30,2.96152,4.07086,5.034133674,8.71152,2.54086,9.0745,-5.75,1.53,5.95007563,4.06152,3.91086,5.638330484,8.71152,2.54086,9.0745,-4.65,1.37,4.847617972
06/10/2019 05:00,2.70568,4.35624,5.128111855,8.45568,2.46624,8.808,-5.75,1.89,6.052652311,3.80568,3.89624,5.446456316,8.45568,2.46624,8.808,-4.65,1.43,4.86491521
06/10/2019 05:30,1.91248,4.16864,4.586408093,8.05248,2.34864,8.388,-6.14,1.82,6.404061211,3.00248,3.73864,4.795030261,8.05248,2.34864,8.388,-5.05,1.39,5.237804884
06/10/2019 06:00,-0.38056,3.81692,3.835844653,6.94944,2.02692,7.239,-7.33,1.79,7.545395947,0.67944,3.33692,3.405388935,6.94944,2.02692,7.239,-6.27,1.31,6.405388357
06/10/2019 06:30,-1.7124,3.5343,3.9272879,6.5976,1.9243,6.8725,-8.31,1.61,8.464525976,-0.6124,2.9543,3.017104945,6.5976,1.9243,6.8725,-7.21,1.03,7.283199846
06/10/2019 07:00,-2.57536,3.30802,4.192311469,6.40464,1.86802,6.6715,-8.98,1.44,9.094723745,-1.41536,2.89802,3.225176561,6.40464,1.86802,6.6715,-7.82,1.03,7.887540808
06/10/2019 07:30,-3.23016,2.95412,4.377300378,6.45984,1.88412,6.729,-9.69,1.07,9.748897374,-1.93016,2.96412,3.537163412,6.45984,1.88412,6.729,-8.39,1.08,8.459225733
06/10/2019 08:00,-3.288,2.7835,4.307994458,6.732,1.9635,7.0125,-10.02,0.82,10.0534969,-1.888,2.8035,3.379963942,6.732,1.9635,7.0125,-8.62,0.84,8.660831369
06/10/2019 08:30,-3.24088,2.80016,4.283012865,7.26912,2.12016,7.572,-10.51,0.68,10.53197512,-1.72088,2.85016,3.329390335,7.26912,2.12016,7.572,-8.99,0.73,9.019589791
06/10/2019 09:00,-1.8928,3.3146,3.816970657,8.3472,2.4346,8.695,-10.24,0.88,10.27774294,-0.3128,2.5246,2.543904283,8.3472,2.4346,8.695,-8.66,0.09,8.660467655
06/10/2019 09:30,1.55144,3.54792,3.872299369,10.62144,3.09792,11.064,-9.07,0.45,9.081156314,3.28144,2.89792,4.377874918,10.62144,3.09792,11.064,-7.34,-0.2,7.34272429
06/10/2019 10:00,-0.53696,3.39172,3.433961357,9.98304,2.91172,10.399,-10.52,0.48,10.53094488,1.28304,2.58172,2.882961984,9.98304,2.91172,10.399,-8.7,-0.33,8.706256371
06/10/2019 10:30,-0.21152,2.68664,2.694953655,10.30848,3.00664,10.738,-10.52,-0.32,10.52486579,1.70848,2.67664,3.175422114,10.30848,3.00664,10.738,-8.6,-0.33,8.606329066
06/10/2019 11:00,0.90864,3.20502,3.331333044,10.98864,3.20502,11.4465,-10.08,0,10.08,2.77864,2.87502,3.998322179,10.98864,3.20502,11.4465,-8.21,-0.33,8.216629479
06/10/2019 11:30,15.42184,4.82762,16.15979777,18.71184,5.45762,19.4915,-3.29,-0.63,3.349776112,18.59184,4.96762,19.24405786,18.71184,5.45762,19.4915,-0.12,-0.49,0.50447993
06/10/2019 12:00,28.67656,6.02108,29.30185144,24.58656,7.17108,25.611,4.09,-1.15,4.248599769,30.56656,6.26108,31.20121333,24.58656,7.17108,25.611,5.98,-0.91,6.048842865
06/10/2019 12:30,33.51624,6.49932,34.14058442,27.18624,7.92932,28.319,6.33,-1.43,6.48951462,35.47624,6.77932,36.11817803,27.18624,7.92932,28.319,8.29,-1.15,8.369384685
06/10/2019 13:00,31.8632,6.2101,32.46273026,26.0232,7.5901,27.1075,5.84,-1.38,6.000833275,33.5132,6.4901,34.13584586,26.0232,7.5901,27.1075,7.49,-1.1,7.570343453
06/10/2019 13:30,26.60512,7.57566,27.662665,23.02512,6.71566,23.9845,3.58,0.86,3.681847362,28.20512,3.82566,28.46338821,23.02512,6.71566,23.9845,5.18,-2.89,5.931652384
06/10/2019 14:00,24.78144,6.79792,25.69691586,22.38144,6.52792,23.314,2.4,0.27,2.415139748,26.24144,4.60792,26.64293715,22.38144,6.52792,23.314,3.86,-1.92,4.311148339
06/10/2019 14:30,11.89544,4.30742,12.65129874,16.10544,4.69742,16.7765,-4.21,-0.39,4.228025544,13.53544,4.26742,14.19221651,16.10544,4.69742,16.7765,-2.57,-0.43,2.605724467
06/10/2019 15:00,13.96512,4.30566,14.61380459,17.02512,4.96566,17.7345,-3.06,-0.66,3.130367391,15.85512,4.72566,16.54438553,17.02512,4.96566,17.7345,-1.17,-0.24,1.194361754
06/10/2019 15:30,16.566,4.8605,17.26432206,18.516,5.4005,19.2875,-1.95,-0.54,2.023388247,18.816,5.0105,19.47169654,18.516,5.4005,19.2875,0.3,-0.39,0.492036584
06/10/2019 16:00,8.2796,3.8028,9.111150531,14.1696,4.1328,14.76,-5.89,-0.33,5.899237239,10.0496,4.4828,11.00408815,14.1696,4.1328,14.76,-4.12,0.35,4.134839779
06/10/2019 16:30,1.5744,3.5967,3.926192335,10.9944,3.2067,11.4525,-9.42,0.39,9.428069792,3.3244,3.6867,4.964211141,10.9944,3.2067,11.4525,-7.67,0.48,7.68500488
06/10/2019 17:00,-2.07256,3.16592,3.783986575,9.51744,2.77592,9.914,-11.59,0.39,11.59655983,-0.25256,3.30592,3.315553287,9.51744,2.77592,9.914,-9.77,0.53,9.784365079
06/10/2019 17:30,-1.32328,3.31446,3.568853464,10.02672,2.92446,10.4445,-11.35,0.39,11.35669846,0.59672,3.50446,3.55490009,10.02672,2.92446,10.4445,-9.43,0.58,9.447819854
06/10/2019 18:00,-1.79288,3.50666,3.938411234,10.13712,2.95666,10.5595,-11.93,0.55,11.94267139,0.12712,3.53666,3.538943833,10.13712,2.95666,10.5595,-10.01,0.58,10.02678912
06/10/2019 18:30,-5.46552,3.08964,6.2783584,8.12448,2.36964,8.463,-13.59,0.72,13.60905948,-3.52552,2.97964,4.616009727,8.12448,2.36964,8.463,-11.65,0.61,11.66595903
06/10/2019 19:00,-7.2952,3.4489,8.069377563,7.5048,2.1889,7.8175,-14.8,1.26,14.8535383,-5.3752,2.3389,5.862015716,7.5048,2.1889,7.8175,-12.88,0.15,12.88087342
06/10/2019 19:30,-7.58152,5.82914,9.563384268,7.36848,2.14914,7.6755,-14.95,3.68,15.39626253,-6.05152,-0.42086,6.066136946,7.36848,2.14914,7.6755,-13.42,-2.57,13.66386841
06/10/2019 20:00,-6.26568,5.62126,8.417678412,7.68432,2.24126,8.0045,-13.95,3.38,14.35363717,-4.70568,0.39126,4.7219179,7.68432,2.24126,8.0045,-12.39,-1.85,12.52735407
06/10/2019 20:30,-6.76904,5.43278,8.679573783,6.90096,2.01278,7.1885,-13.67,3.42,14.09132002,-5.31904,0.13278,5.320697046,6.90096,2.01278,7.1885,-12.22,-1.88,12.36376965
06/10/2019 21:00,-6.33232,5.65724,8.491327399,6.84768,1.99724,7.133,-13.18,3.66,13.67874263,-5.04232,-0.20276,5.04639501,6.84768,1.99724,7.133,-11.89,-2.2,12.09181955
06/10/2019 21:30,-6.31136,3.43502,7.185584698,6.66864,1.94502,6.9465,-12.98,1.49,13.06524014,-4.69136,1.87502,5.052183553,6.66864,1.94502,6.9465,-11.36,-0.07,11.36021567
06/10/2019 22:00,-6.65736,2.98452,7.295738606,6.15264,1.79452,6.409,-12.81,1.19,12.86515449,-5.09736,2.24452,5.569645321,6.15264,1.79452,6.409,-11.25,0.45,11.2589964
06/10/2019 22:30,-5.49464,2.97448,6.248087707,6.25536,1.82448,6.516,-11.75,1.15,11.80614247,-4.02464,2.38448,4.677977341,6.25536,1.82448,6.516,-10.28,0.56,10.29524162
06/10/2019 23:00,-4.21584,3.11788,5.243518151,6.40416,1.86788,6.671,-10.62,1.25,10.69331099,-2.86584,2.51788,3.814807806,6.40416,1.86788,6.671,-9.27,0.65,9.292760623
06/10/2019 23:30,-3.0628,3.3671,4.551714649,6.6072,1.9271,6.8825,-9.67,1.44,9.776630299,-1.8828,2.6971,3.289268042,6.6072,1.9271,6.8825,-8.49,0.77,8.52484604
07/10/2019 00:00,-2.10656,3.78142,4.32859472,6.79344,1.98142,7.0765,-8.9,1.8,9.080198236,-1.05656,2.46142,2.678601771,6.79344,1.98142,7.0765,-7.85,0.48,7.864661468
07/10/2019 00:30,-2.40464,3.29698,4.080731632,6.43536,1.87698,6.7035,-8.84,1.42,8.953323405,-1.41464,2.83698,3.170120163,6.43536,1.87698,6.7035,-7.85,0.96,7.908482787
07/10/2019 01:00,-2.01872,3.39204,3.947298545,6.52128,1.90204,6.793,-8.54,1.49,8.669008017,-1.01872,3.30204,3.455612623,6.52128,1.90204,6.793,-7.54,1.4,7.668872147
07/10/2019 01:30,-1.25824,1.13718,1.695979437,6.88176,2.00718,7.1685,-8.14,-0.87,8.186360608,0.17176,5.54718,5.549838507,6.88176,2.00718,7.1685,-6.71,3.54,7.586547304
07/10/2019 02:00,-0.35512,1.11184,1.167175394,7.27488,2.12184,7.578,-7.63,-1.01,7.696557672,1.15488,5.84184,5.954900704,7.27488,2.12184,7.578,-6.12,3.72,7.161899189
07/10/2019 02:30,-0.74312,1.04534,1.282561129,7.04688,2.05534,7.3405,-7.79,-1.01,7.855202098,0.79688,6.01534,6.067893625,7.04688,2.05534,7.3405,-6.25,3.96,7.398925598
07/10/2019 03:00,-0.98488,0.93566,1.358472764,6.94512,2.02566,7.2345,-7.93,-1.09,8.0045612,0.53512,5.90566,5.929854421,6.94512,2.02566,7.2345,-6.41,3.88,7.492829906
07/10/2019 03:30,-0.6568,2.6301,2.710869279,7.0632,2.0601,7.3575,-7.72,0.57,7.741014145,0.5932,4.2901,4.330917253,7.0632,2.0601,7.3575,-6.47,2.23,6.843522485
07/10/2019 04:00,-0.81224,3.53018,3.622416962,6.85776,2.00018,7.1435,-7.67,1.53,7.821112453,0.25776,3.19018,3.2005763,6.85776,2.00018,7.1435,-6.6,1.19,6.706422295
07/10/2019 04:30,-1.37904,3.34028,3.61375453,6.48096,1.89028,6.751,-7.86,1.45,7.992627853,-0.29904,3.04028,3.054951293,6.48096,1.89028,6.751,-6.78,1.15,6.876837936
07/10/2019 05:00,-0.15384,3.50388,3.507255594,7.31616,2.13388,7.621,-7.47,1.37,7.59459018,0.95616,3.20388,3.343514468,7.31616,2.13388,7.621,-6.36,1.07,6.449379815
07/10/2019 05:30,-0.95192,3.50444,3.631425533,7.07808,2.06444,7.373,-8.03,1.44,8.15809414,0.17808,3.09444,3.099559872,7.07808,2.06444,7.373,-6.9,1.03,6.976453254
07/10/2019 06:00,-2.46672,2.92804,3.828593188,6.71328,1.95804,6.993,-9.18,0.97,9.231105026,-1.19672,2.89804,3.135406608,6.71328,1.95804,6.993,-7.91,0.94,7.965657537
07/10/2019 06:30,-4.34024,3.06368,5.312609378,6.62976,1.93368,6.906,-10.97,1.13,11.02804606,-3.02024,1.43368,3.34324513,6.62976,1.93368,6.906,-9.65,-0.5,9.662944686
07/10/2019 07:00,-6.42896,3.86572,7.501687663,6.19104,1.80572,6.449,-12.62,2.06,12.78702467,-5.18896,-0.51428,5.214382974,6.19104,1.80572,6.449,-11.38,-2.32,11.61407766
07/10/2019 07:30,-7.32848,3.48336,8.114210744,6.73152,1.96336,7.012,-14.06,1.52,14.14192349,-5.76848,-0.35664,5.779494234,6.73152,1.96336,7.012,-12.5,-2.32,12.71347317
07/10/2019 08:00,-11.11088,0.18766,11.11246465,5.16912,1.50766,5.3845,-16.28,-1.32,16.33342585,-9.09088,0.58766,9.109854195,5.16912,1.50766,5.3845,-14.26,-0.92,14.2896466
07/10/2019 08:30,-13.15832,-0.96076,13.19334851,4.35168,1.26924,4.533,-17.51,-2.23,17.65143054,-10.95832,-0.30076,10.96244652,4.35168,1.26924,4.533,-15.31,-1.57,15.39028915
07/10/2019 09:00,-10.24936,-0.31398,10.25416812,6.02064,1.75602,6.2715,-16.27,-2.07,16.4011524,-7.95936,1.24602,8.056300482,6.02064,1.75602,6.2715,-13.98,-0.51,13.98929948
07/10/2019 09:30,-9.0156,-0.1258,9.016477638,6.7344,1.9642,7.015,-15.75,-2.09,15.8880647,-6.7756,1.3342,6.905711042,6.7344,1.9642,7.015,-13.51,-0.63,13.52468114
07/10/2019 10:00,-5.2488,-0.1109,5.249971452,8.4312,2.4591,8.7825,-13.68,-2.57,13.91931392,-2.9488,1.7291,3.418363388,8.4312,2.4591,8.7825,-11.38,-0.73,11.40338985
07/10/2019 10:30,-2.6516,0.6387,2.727438404,9.9384,2.8987,10.3525,-12.59,-2.26,12.79123528,-0.4416,2.1187,2.164232023,9.9384,2.8987,10.3525,-10.38,-0.78,10.4092651
07/10/2019 11:00,-3.4852,0.4214,3.51058357,9.6048,2.8014,10.005,-13.09,-2.38,13.30460447,-1.2152,2.2214,2.532060228,9.6048,2.8014,10.005,-10.82,-0.58,10.83553414
07/10/2019 11:30,-2.8308,0.0881,2.83217059,9.7992,2.8581,10.2075,-12.63,-2.77,12.93018948,-0.4508,2.5581,2.597517324,9.7992,2.8581,10.2075,-10.25,-0.3,10.2543893
07/10/2019 12:00,-2.06544,0.42508,2.108728385,10.23456,2.98508,10.661,-12.3,-2.56,12.56358229,0.26456,2.16508,2.181183945,10.23456,2.98508,10.661,-9.97,-0.82,10.00366433
07/10/2019 12:30,2.14664,0.92152,2.336078423,11.93664,3.48152,12.434,-9.79,-2.56,10.11917487,4.49664,2.41152,5.10246999,11.93664,3.48152,12.434,-7.44,-1.07,7.51654841
07/10/2019 13:00,-0.77168,1.37326,1.575224762,10.46832,3.05326,10.9045,-11.24,-1.68,11.36485812,1.44832,1.24326,1.908749918,10.46832,3.05326,10.9045,-9.02,-1.81,9.199809781
07/10/2019 13:30,-1.0348,3.3911,3.545471795,10.4952,3.0611,10.9325,-11.53,0.33,11.5347215,0.9852,0.3211,1.036206664,10.4952,3.0611,10.9325,-9.51,-2.74,9.896853035
07/10/2019 14:00,1.39808,3.80694,4.055541869,11.33808,3.30694,11.8105,-9.94,0.5,9.952567508,3.28808,-0.04306,3.28836194,11.33808,3.30694,11.8105,-8.05,-3.35,8.719231618
07/10/2019 14:30,-0.50832,3.80924,3.843006453,10.59168,3.08924,11.033,-11.1,0.72,11.12332684,1.50168,0.36924,1.546409066,10.59168,3.08924,11.033,-9.09,-2.72,9.48822955
07/10/2019 15:00,-3.91088,2.98766,4.921493132,8.76912,2.55766,9.1345,-12.68,0.43,12.68728891,-1.90088,-0.13234,1.905481212,8.76912,2.55766,9.1345,-10.67,-2.69,11.00386296
07/10/2019 15:30,-2.32744,1.48908,2.763030257,9.56256,2.78908,9.961,-11.89,-1.3,11.96085699,-0.09744,2.46908,2.471001943,9.56256,2.78908,9.961,-9.66,-0.32,9.665298754
07/10/2019 16:00,-2.24488,1.74066,2.840666022,10.18512,2.97066,10.6095,-12.43,-1.23,12.49070855,-0.00488,2.65066,2.650664492,10.18512,2.97066,10.6095,-10.19,-0.32,10.1950233
07/10/2019 16:30,-5.9068,1.5526,6.107442427,8.9232,2.6026,9.295,-14.83,-1.05,14.86712481,-3.5868,3.1026,4.742495229,8.9232,2.6026,9.295,-12.51,0.5,12.51998802
07/10/2019 17:00,-4.95688,1.86966,5.297762532,9.39312,2.73966,9.7845,-14.35,-0.87,14.37634863,-2.64688,3.12966,4.098871241,9.39312,2.73966,9.7845,-12.04,0.39,12.04631479
07/10/2019 17:30,-5.3328,1.8121,5.632269725,9.3672,2.7321,9.7575,-14.7,-0.92,14.72876098,-3.0228,3.1821,4.388972573,9.3672,2.7321,9.7575,-12.39,0.45,12.39816922
07/10/2019 18:00,-7.22632,1.77524,7.44118121,8.62368,2.51524,8.983,-15.85,-0.74,15.86726504,-4.98632,2.96524,5.801382197,8.62368,2.51524,8.983,-13.61,0.45,13.61743735
07/10/2019 18:30,-6.99888,3.31116,7.742615953,8.54112,2.49116,8.897,-15.54,0.82,15.56161945,-4.96888,1.75116,5.26842764,8.54112,2.49116,8.897,-13.51,-0.74,13.53025129
07/10/2019 19:00,-7.23352,4.93814,8.758369611,8.25648,2.40814,8.6005,-15.49,2.53,15.69525406,-5.46352,0.12814,5.465022475,8.25648,2.40814,8.6005,-13.72,-2.28,13.90815588
07/10/2019 19:30,-7.4764,4.5723,8.763702656,8.1336,2.3723,8.4725,-15.61,2.2,15.76426655,-5.6664,0.3523,5.677341301,8.1336,2.3723,8.4725,-13.8,-2.02,13.94705704
07/10/2019 20:00,-7.49216,4.82562,8.911737757,7.76784,2.26562,8.0915,-15.26,2.56,15.47324142,-5.76216,0.62562,5.796023486,7.76784,2.26562,8.0915,-13.53,-1.64,13.62903151
07/10/2019 20:30,-7.12104,4.79928,8.587333649,7.36896,2.14928,7.676,-14.49,2.65,14.73032926,-5.52104,0.33928,5.531454926,7.36896,2.14928,7.676,-12.89,-1.81,13.01645881
07/10/2019 21:00,-6.26976,3.26382,7.0684094,7.59024,2.21382,7.9065,-13.86,1.05,13.89971582,-4.46976,1.39382,4.682038942,7.59024,2.21382,7.9065,-12.06,-0.82,12.08784513
07/10/2019 21:30,-6.1148,2.2336,6.509972965,7.3152,2.1336,7.62,-13.43,0.1,13.4303723,-4.2348,2.5036,4.919506479,7.3152,2.1336,7.62,-11.55,0.37,11.55592489
07/10/2019 22:00,-4.84864,4.36748,6.525656396,7.43136,2.16748,7.741,-12.28,2.2,12.47551201,-3.38864,0.67748,3.455699669,7.43136,2.16748,7.741,-10.82,-1.49,10.9221106
07/10/2019 22:30,-2.99208,4.37606,5.301173818,7.83792,2.28606,8.1645,-10.83,2.09,11.02982321,-1.40208,2.55606,2.915350931,7.83792,2.28606,8.1645,-9.24,0.27,9.243943963
07/10/2019 23:00,-2.16128,3.56796,4.171506898,7.87872,2.29796,8.207,-10.04,1.27,10.12000494,-0.69128,2.71796,2.804491861,7.87872,2.29796,8.207,-8.57,0.42,8.580285543
07/10/2019 23:30,-0.54024,2.69118,2.744869587,8.12976,2.37118,8.4685,-8.67,0.32,8.675903411,0.88976,3.80118,3.903926517,8.12976,2.37118,8.4685,-7.24,1.43,7.379871273
08/10/2019 00:00,0.68352,2.82936,2.910752068,8.36352,2.43936,8.712,-7.68,0.39,7.689895968,2.05352,3.92936,4.433600613,8.36352,2.43936,8.712,-6.31,1.49,6.483532987
08/10/2019 00:30,-0.52496,2.70522,2.755684715,7.83504,2.28522,8.1615,-8.36,0.42,8.37054359,0.79504,3.95522,4.034334375,7.83504,2.28522,8.1615,-7.04,1.67,7.235364538
08/10/2019 01:00,0.0332,2.7201,2.720302603,8.0232,2.3401,8.3575,-7.99,0.38,7.999031191,1.2732,3.8201,4.026686262,8.0232,2.3401,8.3575,-6.75,1.48,6.910347314
08/10/2019 01:30,0.04856,2.87208,2.872490487,7.85856,2.29208,8.186,-7.81,0.58,7.831506879,1.32856,4.02208,4.23582332,7.85856,2.29208,8.186,-6.53,1.73,6.755279417
08/10/2019 02:00,0.1744,2.8967,2.901945253,7.8744,2.2967,8.2025,-7.7,0.6,7.723341246,1.4844,4.1667,4.423215149,7.8744,2.2967,8.2025,-6.39,1.87,6.658002704
08/10/2019 02:30,-0.58928,2.76146,2.823634582,7.41072,2.16146,7.7195,-8,0.6,8.022468448,0.74072,4.32146,4.384482028,7.41072,2.16146,7.7195,-6.67,2.16,7.011027029
08/10/2019 03:00,0.58176,2.79218,2.852141976,7.96176,2.32218,8.2935,-7.38,0.47,7.39495098,1.93176,4.60218,4.991167944,7.96176,2.32218,8.2935,-6.03,2.28,6.446650293
08/10/2019 03:30,0.3168,3.9824,3.994980851,7.7568,2.2624,8.08,-7.44,1.72,7.636229436,1.5068,3.2324,3.566350516,7.7568,2.2624,8.08,-6.25,0.97,6.324824108
08/10/2019 04:00,0.69752,2.86386,2.947580067,7.96752,2.32386,8.2995,-7.27,0.54,7.290027435,2.00752,4.30386,4.749036476,7.96752,2.32386,8.2995,-5.96,1.98,6.280286618
08/10/2019 04:30,0.4236,2.7048,2.737769165,7.8336,2.2848,8.16,-7.41,0.42,7.421893289,1.7736,4.6148,4.943888753,7.8336,2.2848,8.16,-6.06,2.33,6.492495668
08/10/2019 05:00,1.24,2.0825,2.423717444,8.34,2.4325,8.6875,-7.1,-0.35,7.108621526,2.61,4.4725,5.178354589,8.34,2.4325,8.6875,-5.73,2.04,6.082310416
08/10/2019 05:30,2.23584,2.99962,3.741216467,9.01584,2.62962,9.3915,-6.78,0.37,6.790088365,3.60584,4.49962,5.766165299,9.01584,2.62962,9.3915,-5.41,1.87,5.724071977
08/10/2019 06:00,1.35832,2.27826,2.652452045,8.90832,2.59826,9.2795,-7.55,-0.32,7.556778414,2.79832,4.55826,5.348675448,8.90832,2.59826,9.2795,-6.11,1.96,6.416673593
08/10/2019 06:30,-0.08504,2.04228,2.044049755,9.02496,2.63228,9.401,-9.11,-0.59,9.129085387,1.51496,3.58228,3.889451607,9.02496,2.63228,9.401,-7.51,0.95,7.569848083
08/10/2019 07:00,-2.65632,2.69524,3.784224438,8.62368,2.51524,8.983,-11.28,0.18,11.28143608,-1.13632,1.57524,1.942319284,8.62368,2.51524,8.983,-9.76,-0.94,9.805161906
08/10/2019 07:30,-4.28544,0.14008,4.287728816,8.67456,2.53008,9.036,-12.96,-2.39,13.17853178,-2.22544,3.17008,3.873240297,8.67456,2.53008,9.036,-10.9,0.64,10.91877282
08/10/2019 08:00,-5.02224,-0.95232,5.111732387,8.59776,2.50768,8.956,-13.62,-3.46,14.05261541,-2.65224,3.76768,4.607579582,8.59776,2.50768,8.956,-11.25,1.26,11.3203401
08/10/2019 08:30,-3.33144,-1.26042,3.561902729,9.35856,2.72958,9.7485,-12.69,-3.99,13.30248849,-0.83144,4.04958,4.13405257,9.35856,2.72958,9.7485,-10.19,1.32,10.2751399
08/10/2019 09:00,6.12544,-0.14008,6.127041505,13.88544,4.04992,14.464,-7.76,-4.19,8.818939846,8.60544,5.02992,9.967632256,13.88544,4.04992,14.464,-5.28,0.98,5.370176906
08/10/2019 09:30,16.70648,1.27564,16.75511061,19.59648,5.71564,20.413,-2.89,-4.44,5.297707051,19.24648,6.39564,20.28130182,19.59648,5.71564,20.413,-0.35,0.68,0.764787552
08/10/2019 10:00,24.0036,6.6973,24.9204061,22.8936,6.6773,23.8475,1.11,0.02,1.110180166,25.7236,2.2973,25.82597886,22.8936,6.6773,23.8475,2.83,-4.38,5.214719551
08/10/2019 10:30,31.49328,8.82054,32.70517713,26.33328,7.68054,27.4305,5.16,1.14,5.28442996,33.33328,1.08054,33.35078893,26.33328,7.68054,27.4305,7,-6.6,9.620810777
08/10/2019 11:00,31.8964,8.8652,33.1054694,26.4864,7.7252,27.59,5.41,1.14,5.528806381,33.6964,0.7352,33.70441947,26.4864,7.7252,27.59,7.21,-6.99,10.04212129
08/10/2019 11:30,34.6356,8.7633,35.72702359,27.8856,8.1333,29.0475,6.75,0.63,6.779336251,36.5056,1.2533,36.52710764,27.8856,8.1333,29.0475,8.62,-6.88,11.02899814
08/10/2019 12:00,19.11024,5.40882,19.86093167,20.67024,6.02882,21.5315,-1.56,-0.62,1.678689965,21.31024,1.70882,21.37864342,20.67024,6.02882,21.5315,0.64,-4.32,4.3671501
08/10/2019 12:30,29.12512,5.46816,29.63399043,25.36512,7.39816,26.422,3.76,-1.93,4.226405092,31.09512,4.03816,31.35623102,25.36512,7.39816,26.422,5.73,-3.36,6.642476948
08/10/2019 13:00,34.30104,6.22822,34.86189997,27.97104,8.15822,29.1365,6.33,-1.93,6.617688418,35.98104,4.73822,36.29167905,27.97104,8.15822,29.1365,8.01,-3.42,8.709563709
08/10/2019 13:30,22.50072,6.66396,23.4668013,21.51072,6.27396,22.407,0.99,0.39,1.064048871,23.96072,2.34396,24.07509608,21.51072,6.27396,22.407,2.45,-3.93,4.63113377
08/10/2019 14:00,43.8892,8.8031,44.76333819,31.9992,9.3331,33.3325,11.89,-0.53,11.90180659,45.2192,2.7931,45.30537999,31.9992,9.3331,33.3325,13.22,-6.54,14.74923727
08/10/2019 14:30,34.50616,3.92388,34.72854607,27.23616,7.94388,28.371,7.27,-4.02,8.30742439,36.15616,6.68388,36.76876606,27.23616,7.94388,28.371,8.92,-1.26,9.008551493
08/10/2019 15:00,26.55344,5.31392,27.07993578,23.29344,6.79392,24.264,3.26,-1.48,3.580223457,27.98344,4.24392,28.30342331,23.29344,6.79392,24.264,4.69,-2.55,5.338408002
08/10/2019 15:30,12.2564,4.3577,13.00803176,16.5864,4.8377,17.2775,-4.33,-0.48,4.356523844,13.4664,3.1477,13.82938698,16.5864,4.8377,17.2775,-3.12,-1.69,3.548309457
08/10/2019 16:00,18.204,5.1845,18.9278804,19.764,5.7645,20.5875,-1.56,-0.58,1.664331698,19.954,4.0145,20.35382829,19.764,5.7645,20.5875,0.19,-1.75,1.760284068
08/10/2019 16:30,15.2504,5.0047,16.05059881,19.0104,5.5447,19.8025,-3.76,-0.54,3.798578682,17.4104,3.8947,17.84070392,19.0104,5.5447,19.8025,-1.6,-1.65,2.298368987
08/10/2019 17:00,14.42736,4.93548,15.2482025,18.08736,5.27548,18.841,-3.66,-0.34,3.675758425,15.70736,3.90548,16.1856088,18.08736,5.27548,18.841,-2.38,-1.37,2.746142749
08/10/2019 17:30,6.70536,4.82698,8.262057168,14.35536,4.18698,14.9535,-7.65,0.64,7.676724562,7.92536,2.78698,8.401106394,14.35536,4.18698,14.9535,-6.43,-1.4,6.580645865
08/10/2019 18:00,2.09392,3.99406,4.509658108,12.25392,3.57406,12.7645,-10.16,0.42,10.1686774,3.26392,2.65406,4.206804993,12.25392,3.57406,12.7645,-8.99,-0.92,9.03695192
08/10/2019 18:30,-4.34648,3.21436,5.405922548,9.20352,2.68436,9.587,-13.55,0.53,13.56036135,-3.23648,1.92436,3.765363754,9.20352,2.68436,9.587,-12.44,-0.76,12.46319381
08/10/2019 19:00,-6.70248,3.09386,7.382086958,8.44752,2.46386,8.7995,-15.15,0.63,15.16309335,-5.59248,1.70386,5.846278427,8.44752,2.46386,8.7995,-14.04,-0.76,14.06055475
08/10/2019 19:30,-3.33544,3.97008,5.185238201,10.11456,2.95008,10.536,-13.45,1.02,13.48862113,-2.34544,2.13008,3.168332306,10.11456,2.95008,10.536,-12.46,-0.82,12.48695319
08/10/2019 20:00,-0.53424,4.63918,4.669839767,11.10576,3.23918,11.5685,-11.64,1.4,11.72389014,0.39576,2.41918,2.451337971,11.10576,3.23918,11.5685,-10.71,-0.82,10.74134535
08/10/2019 20:30,-1.54456,4.70492,4.951963025,10.16544,2.96492,10.589,-11.71,1.74,11.83856833,-0.65456,1.32492,1.477789498,10.16544,2.96492,10.589,-10.82,-1.64,10.94358259
08/10/2019 21:00,-2.75888,3.13866,4.178828239,9.32112,2.71866,9.7095,-12.08,0.42,12.08729912,-1.79888,2.28866,2.911002207,9.32112,2.71866,9.7095,-11.12,-0.43,11.12831074
08/10/2019 21:30,-0.15784,3.50188,3.505435351,10.29216,3.00188,10.721,-10.45,0.5,10.46195488,0.82216,2.62188,2.747763054,10.29216,3.00188,10.721,-9.47,-0.38,9.47762101
08/10/2019 22:00,1.73832,3.95076,4.316278605,10.76832,3.14076,11.217,-9.03,0.81,9.066256118,2.65832,2.51076,3.656580506,10.76832,3.14076,11.217,-8.11,-0.63,8.134432986
08/10/2019 22:30,3.808,4.304,5.746762567,11.328,3.304,11.8,-7.52,1,7.586197994,4.618,2.914,5.460523784,11.328,3.304,11.8,-6.71,-0.39,6.721324274
08/10/2019 23:00,5.70096,4.38278,7.190946075,11.70096,3.41278,12.1885,-6,0.97,6.077902599,6.55096,3.62278,7.485960984,11.70096,3.41278,12.1885,-5.15,0.21,5.154279775
08/10/2019 23:30,4.81592,4.30256,6.45794921,10.94592,3.19256,11.402,-6.13,1.11,6.229686991,5.57592,2.87256,6.272358791,10.94592,3.19256,11.402,-5.37,-0.32,5.379526001
09/10/2019 00:00,2.826,2.603,3.842119858,9.576,2.793,9.975,-6.75,-0.19,6.752673545,3.766,5.423,6.602399942,9.576,2.793,9.975,-5.81,2.63,6.37753871
09/10/2019 00:30,2.26856,1.26958,2.59965341,9.11856,2.65958,9.4985,-6.85,-1.39,6.98960657,3.30856,6.02958,6.877674334,9.11856,2.65958,9.4985,-5.81,3.37,6.716621174
09/10/2019 01:00,2.992,1.451,3.32527668,9.432,2.751,9.825,-6.44,-1.3,6.569901065,4.032,5.981,7.213139746,9.432,2.751,9.825,-5.4,3.23,6.292288932
09/10/2019 01:30,2.06064,1.59352,2.604907522,8.96064,2.61352,9.334,-6.9,-1.02,6.974983871,3.13064,5.59352,6.410021279,8.96064,2.61352,9.334,-5.83,2.98,6.547465158
09/10/2019 02:00,1.61808,1.46944,2.185734842,8.63808,2.51944,8.998,-7.02,-1.05,7.098091293,2.69808,5.78944,6.387272595,8.63808,2.51944,8.998,-5.94,3.27,6.780597319
09/10/2019 02:30,1.60896,1.40678,2.13723706,8.62896,2.51678,8.9885,-7.02,-1.11,7.107214644,2.68896,5.78678,6.381013137,8.62896,2.51678,8.9885,-5.94,3.27,6.780597319
09/10/2019 03:00,1.44312,1.58466,2.14330181,8.55312,2.49466,8.9095,-7.11,-0.91,7.167998326,2.54312,5.67466,6.218458446,8.55312,2.49466,8.9095,-6.01,3.18,6.799448507
09/10/2019 03:30,1.85672,4.43446,4.807477993,8.58672,2.50446,8.9445,-6.73,1.93,7.001271313,2.57672,2.96446,3.927786788,8.58672,2.50446,8.9445,-6.01,0.46,6.027578287
09/10/2019 04:00,3.34392,4.73156,5.793915861,9.19392,2.68156,9.577,-5.85,2.05,6.198790205,4.03392,3.14156,5.112915978,9.19392,2.68156,9.577,-5.16,0.46,5.1804633
09/10/2019 04:30,3.09512,4.28316,5.284432552,9.16512,2.67316,9.547,-6.07,1.61,6.279888534,3.83512,3.30316,5.061522637,9.16512,2.67316,9.547,-5.33,0.63,5.367103502
09/10/2019 05:00,0.892,4.2635,4.355811779,8.172,2.3835,8.5125,-7.28,1.88,7.518829696,1.562,2.8135,3.218015887,8.172,2.3835,8.5125,-6.61,0.43,6.623971618
09/10/2019 05:30,-0.68416,4.30962,4.36358791,7.57584,2.20962,7.8915,-8.26,2.1,8.522769503,-0.07416,2.13962,2.14090482,7.57584,2.20962,7.8915,-7.65,-0.07,7.650320255
09/10/2019 06:00,-1.32216,2.65562,2.966550969,7.52784,2.19562,7.8415,-8.85,0.46,8.861946739,-0.48216,3.48562,3.518810175,7.52784,2.19562,7.8415,-8.01,1.29,8.113211448
09/10/2019 06:30,-0.91344,2.44608,2.611068747,8.86656,2.58608,9.236,-9.78,-0.14,9.781001994,0.05656,3.53608,3.536532313,8.86656,2.58608,9.236,-8.81,0.95,8.86107217
09/10/2019 07:00,-3.95152,1.44164,4.206285321,7.78848,2.27164,8.113,-11.74,-0.83,11.76930329,-2.94152,2.08164,3.603576695,7.78848,2.27164,8.113,-10.73,-0.19,10.73168207
