Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/10/2019 07:30,-6.45576,2.58582,6.954372887,7.01424,2.04582,7.3065,-13.47,0.54,13.48081971,-5.40576,0.93582,5.486164439,7.01424,2.04582,7.3065,-12.42,-1.11,12.4695028
09/10/2019 08:00,-5.44272,2.85504,6.146092612,7.93728,2.31504,8.268,-13.38,0.54,13.39089243,-4.30272,0.58504,4.342311735,7.93728,2.31504,8.268,-12.24,-1.73,12.36165442
09/10/2019 08:30,-3.3704,2.2603,4.058146406,9.1896,2.6803,9.5725,-12.56,-0.42,12.56702033,-2.0904,0.7803,2.23128668,9.1896,2.6803,9.5725,-11.28,-1.9,11.43889855
09/10/2019 09:00,5.22168,3.30174,6.177979366,13.41168,3.91174,13.9705,-8.19,-0.61,8.21268531,6.60168,2.05174,6.913162507,13.41168,3.91174,13.9705,-6.81,-1.86,7.059440488
09/10/2019 09:30,14.31592,4.34756,14.96151207,18.02592,5.25756,18.777,-3.71,-0.91,3.819973822,15.73592,3.26756,16.07159378,18.02592,5.25756,18.777,-2.29,-1.99,3.033842448
09/10/2019 10:00,20.45248,3.02114,20.67440991,20.95248,6.11114,21.8255,-0.5,-3.09,3.130191687,22.54248,5.77114,23.26949637,20.95248,6.11114,21.8255,1.59,-0.34,1.625945879
09/10/2019 10:30,30.24648,2.63314,30.36087908,25.65648,7.48314,26.7255,4.59,-4.85,6.677619336,32.06648,8.06314,33.06468458,25.65648,7.48314,26.7255,6.41,0.58,6.436186759
09/10/2019 11:00,27.6568,3.0249,27.82172903,24.2568,7.0749,25.2675,3.4,-4.05,5.287958018,29.3468,6.3349,30.02275184,24.2568,7.0749,25.2675,5.09,-0.74,5.143510474
09/10/2019 11:30,21.504,2.457,21.64391058,21.384,6.237,22.275,0.12,-3.78,3.781904282,23.704,5.617,24.36042498,21.384,6.237,22.275,2.32,-0.62,2.401416249
09/10/2019 12:00,33.18656,3.32358,33.35257035,27.16656,7.92358,28.2985,6.02,-4.6,7.576305168,34.93656,6.75358,35.58333975,27.16656,7.92358,28.2985,7.77,-1.17,7.857595052
09/10/2019 12:30,31.37448,4.53214,31.70013073,25.82448,7.53214,26.9005,5.55,-3,6.308922253,32.48448,5.21214,32.89996724,25.82448,7.53214,26.9005,6.66,-2.32,7.052517281
09/10/2019 13:00,28.72464,5.95052,29.33451263,24.58464,7.17052,25.609,4.14,-1.22,4.316016682,30.05464,4.04052,30.32502576,24.58464,7.17052,25.609,5.47,-3.13,6.302205963
09/10/2019 13:30,16.9968,5.2574,17.79133118,18.9168,5.5174,19.705,-1.92,-0.26,1.937524193,18.2868,2.2774,18.42806569,18.9168,5.5174,19.705,-0.63,-3.24,3.300681748
09/10/2019 14:00,27.2232,5.5101,27.77523754,23.6232,6.8901,24.6075,3.6,-1.38,3.855437718,28.4332,3.7901,28.68469488,23.6232,6.8901,24.6075,4.81,-3.1,5.722420816
09/10/2019 14:30,27.87984,7.83162,28.95893213,23.55984,6.87162,24.5415,4.32,0.96,4.42538134,28.67984,1.57162,28.72286914,23.55984,6.87162,24.5415,5.12,-5.3,7.369151919
09/10/2019 15:00,25.70096,8.44028,27.05138945,22.56096,6.58028,23.501,3.14,1.86,3.649547917,26.94096,1.01028,26.95989598,22.56096,6.58028,23.501,4.38,-5.57,7.085852101
09/10/2019 15:30,23.84608,7.62594,25.03578423,21.82608,6.36594,22.7355,2.02,1.26,2.380756182,25.14608,1.87594,25.21595706,21.82608,6.36594,22.7355,3.32,-4.49,5.584129296
09/10/2019 16:00,19.48224,4.46732,19.9878619,20.08224,5.85732,20.919,-0.6,-1.39,1.513968296,21.07224,4.48732,21.54472881,20.08224,5.85732,20.919,0.99,-1.37,1.690266251
09/10/2019 16:30,8.46592,3.75006,9.259306208,15.08592,4.40006,15.7145,-6.62,-0.65,6.651834333,9.83592,3.77006,10.53369236,15.08592,4.40006,15.7145,-5.25,-0.63,5.287664891
09/10/2019 17:00,1.10816,3.03738,3.233217569,11.64816,3.39738,12.1335,-10.54,-0.36,10.54614622,2.42816,3.05738,3.904296793,11.64816,3.39738,12.1335,-9.22,-0.34,9.226266851
09/10/2019 17:30,-2.73144,5.09208,5.778411823,9.77856,2.85208,10.186,-12.51,2.24,12.70896141,-1.61144,0.62208,1.727345478,9.77856,2.85208,10.186,-11.39,-2.23,11.60624832
09/10/2019 18:00,-3.8156,4.8967,6.207775306,9.3144,2.7167,9.7025,-13.13,2.18,13.30974455,-2.6456,0.9067,2.796659481,9.3144,2.7167,9.7025,-11.96,-1.81,12.09618535
09/10/2019 18:30,-6.22264,5.04298,8.00955029,8.30736,2.42298,8.6535,-14.53,2.62,14.76432525,-5.49264,-0.67702,5.534207283,8.30736,2.42298,8.6535,-13.8,-3.1,14.14390328
09/10/2019 19:00,-7.4772,4.7204,8.842550311,8.0928,2.3604,8.43,-15.57,2.36,15.74784112,-6.7372,-0.5096,6.756445515,8.0928,2.3604,8.43,-14.83,-2.87,15.10515806
09/10/2019 19:30,-8.42496,4.46772,9.536271441,7.53504,2.19772,7.849,-15.96,2.27,16.12062344,-7.69496,-0.37228,7.703960137,7.53504,2.19772,7.849,-15.23,-2.57,15.44531644
09/10/2019 20:00,-7.83432,4.93124,9.257089057,7.13568,2.08124,7.433,-14.97,2.85,15.23887791,-7.12432,-0.30876,7.131007516,7.13568,2.08124,7.433,-14.26,-2.39,14.45889692
09/10/2019 20:30,-5.95512,3.78934,7.05850918,7.81488,2.27934,8.1405,-13.77,1.51,13.85254489,-5.02512,1.70934,5.307887927,7.81488,2.27934,8.1405,-12.84,-0.57,12.85264564
09/10/2019 21:00,-4.8268,2.8326,5.596572255,8.2032,2.3926,8.545,-13.03,0.44,13.03742689,-3.8368,2.8026,4.751378853,8.2032,2.3926,8.545,-12.04,0.41,12.04697887
09/10/2019 21:30,-4.37752,3.24864,5.45126987,8.05248,2.34864,8.388,-12.43,0.9,12.46253987,-3.56752,2.48864,4.349773327,8.05248,2.34864,8.388,-11.62,0.14,11.62084334
09/10/2019 22:00,-4.19936,2.79602,5.045032433,7.70064,2.24602,8.0215,-11.9,0.55,11.9127033,-3.27936,2.93602,4.401637814,7.70064,2.24602,8.0215,-10.98,0.69,11.00165897
09/10/2019 22:30,-2.49448,3.02286,3.919198011,8.13552,2.37286,8.4745,-10.63,0.65,10.64985446,-1.65448,2.94286,3.376052288,8.13552,2.37286,8.4745,-9.79,0.57,9.806579424
09/10/2019 23:00,-0.45792,3.66894,3.697406043,8.60208,2.50894,8.9605,-9.06,1.16,9.133958616,0.40208,3.07894,3.105082905,8.60208,2.50894,8.9605,-8.2,0.57,8.219787102
09/10/2019 23:30,-0.19784,3.91188,3.9168796,8.37216,2.44188,8.721,-8.57,1.47,8.695159573,0.57216,2.96188,3.016637234,8.37216,2.44188,8.721,-7.8,0.52,7.817314117
10/10/2019 00:00,0.64464,4.23552,4.284295788,8.38464,2.44552,8.734,-7.74,1.79,7.944287256,1.34464,3.49552,3.745225868,8.38464,2.44552,8.734,-7.04,1.05,7.117871873
10/10/2019 00:30,2.00568,3.99874,4.47355271,8.87568,2.58874,9.2455,-6.87,1.41,7.013201837,2.72568,3.37874,4.341107629,8.87568,2.58874,9.2455,-6.15,0.79,6.200532235
10/10/2019 01:00,3.51016,4.01088,5.329951369,9.50016,2.77088,9.896,-5.99,1.24,6.117000899,4.24016,3.70088,5.628096446,9.50016,2.77088,9.896,-5.26,0.93,5.341582163
10/10/2019 01:30,2.38216,4.03688,4.687332546,8.97216,2.61688,9.346,-6.59,1.42,6.741253593,3.09216,3.51688,4.682936942,8.97216,2.61688,9.346,-5.88,0.9,5.948478797
10/10/2019 02:00,3.276,4.3405,5.438025032,9.396,2.7405,9.7875,-6.12,1.6,6.325693638,4.026,3.6405,5.42788322,9.396,2.7405,9.7875,-5.37,0.9,5.444896693
10/10/2019 02:30,3.2264,4.3852,5.444229606,9.2064,2.6852,9.59,-5.98,1.7,6.216944587,3.9564,3.6252,5.366113678,9.2064,2.6852,9.59,-5.25,0.94,5.333488539
10/10/2019 03:00,1.6464,4.0327,4.355835425,8.5464,2.4927,8.9025,-6.9,1.54,7.069766616,2.3864,3.4327,4.180709778,8.5464,2.4927,8.9025,-6.16,0.94,6.231308049
10/10/2019 03:30,2.35592,4.13756,4.761277329,8.90592,2.59756,9.277,-6.55,1.54,6.728603124,3.08592,3.44756,4.626939831,8.90592,2.59756,9.277,-5.82,0.85,5.881742939
10/10/2019 04:00,4.35672,4.47196,6.243351296,9.84672,2.87196,10.257,-5.49,1.6,5.718400126,5.03672,3.57196,6.174742634,9.84672,2.87196,10.257,-4.81,0.7,4.860668678
10/10/2019 04:30,5.07408,4.63744,6.874019028,10.17408,2.96744,10.598,-5.1,1.67,5.366460659,5.78408,3.75744,6.89738623,10.17408,2.96744,10.598,-4.39,0.79,4.460515665
10/10/2019 05:00,5.91368,4.70524,7.557175041,10.54368,3.07524,10.983,-4.63,1.63,4.908543572,6.62368,3.82524,7.648895201,10.54368,3.07524,10.983,-3.92,0.75,3.991102605
10/10/2019 05:30,8.1488,4.8859,9.501313607,11.8488,3.4559,12.3425,-3.7,1.43,3.966724089,8.9488,4.2659,9.913572729,11.8488,3.4559,12.3425,-2.9,0.81,3.010996513
10/10/2019 06:00,5.42328,4.26054,6.896677972,10.73328,3.13054,11.1805,-5.31,1.13,5.428904125,6.23328,4.06054,7.439204571,10.73328,3.13054,11.1805,-4.5,0.93,4.595095211
10/10/2019 06:30,1.85208,3.45644,3.921374478,9.86208,2.87644,10.273,-8.01,0.58,8.030971299,2.70208,2.50644,3.685576997,9.86208,2.87644,10.273,-7.16,-0.37,7.169553682
10/10/2019 07:00,-1.90688,4.13966,4.557738063,8.67312,2.52966,9.0345,-10.58,1.61,10.70179891,-1.18688,0.61966,1.338903525,8.67312,2.52966,9.0345,-9.86,-1.91,10.04329129
10/10/2019 07:30,-2.78656,0.75392,2.886747651,8.89344,2.59392,9.264,-11.68,-1.84,11.8240433,-1.45656,3.76392,4.035921307,8.89344,2.59392,9.264,-10.35,1.17,10.41592051
10/10/2019 08:00,-4.17456,1.97242,4.617076115,8.54544,2.49242,8.9015,-12.72,-0.52,12.73062449,-2.93456,1.24242,3.186730276,8.54544,2.49242,8.9015,-11.48,-1.25,11.54785261
10/10/2019 08:30,-3.24136,1.80752,3.71127245,9.24864,2.69752,9.634,-12.49,-0.89,12.52166922,-1.89136,1.16752,2.222688822,9.24864,2.69752,9.634,-11.14,-1.53,11.24457647
10/10/2019 09:00,6.47488,2.81434,7.060069451,13.93488,4.06434,14.5155,-7.46,-1.25,7.564000264,7.90488,2.28434,8.228325288,13.93488,4.06434,14.5155,-6.03,-1.78,6.287233096
10/10/2019 09:30,12.906,2.818,13.2100704,17.136,4.998,17.85,-4.23,-2.18,4.758707808,13.816,3.898,14.35535649,17.136,4.998,17.85,-3.32,-1.1,3.497484811
10/10/2019 10:00,14.51192,0.85306,14.53697126,16.98192,4.95306,17.6895,-2.47,-4.1,4.786533192,15.92192,5.63306,16.88901718,16.98192,4.95306,17.6895,-1.06,0.68,1.259364919
10/10/2019 10:30,25.28912,2.05016,25.37208597,22.14912,6.46016,23.072,3.14,-4.41,5.413658652,27.29912,6.13016,27.97893519,22.14912,6.46016,23.072,5.15,-0.33,5.160561985
10/10/2019 11:00,18.32488,0.91684,18.34780157,18.91488,5.51684,19.703,-0.59,-4.6,4.637682611,20.17488,5.73684,20.97467798,18.91488,5.51684,19.703,1.26,0.22,1.279062156
10/10/2019 11:30,27.32568,3.31624,27.52617364,23.33568,6.80624,24.308,3.99,-3.49,5.300962177,29.25568,4.43624,29.59011723,23.33568,6.80624,24.308,5.92,-2.37,6.376778183
10/10/2019 12:00,16.16208,3.34644,16.50489293,17.78208,5.18644,18.523,-1.62,-1.84,2.451530134,18.01208,2.33644,18.16298373,17.78208,5.18644,18.523,0.23,-2.85,2.85926564
10/10/2019 12:30,26.78024,6.46132,27.54868256,23.01024,6.71132,23.969,3.77,-0.25,3.778280032,29.10024,1.62132,29.14537093,23.01024,6.71132,23.969,6.09,-5.09,7.937014552
10/10/2019 13:00,41.94056,9.78558,43.06701927,31.39056,9.15558,32.6985,10.55,0.63,10.56879369,43.91056,2.28558,43.9700029,31.39056,9.15558,32.6985,12.52,-6.87,14.28101187
10/10/2019 13:30,31.05368,8.21774,32.12261341,25.84368,7.53774,26.9205,5.21,0.68,5.254188805,32.70368,1.53774,32.73981261,25.84368,7.53774,26.9205,6.86,-6,9.113703967
10/10/2019 14:00,11.81144,3.61542,12.35238344,16.20144,4.72542,16.8765,-4.39,-1.11,4.528156358,13.86144,3.21542,14.22949207,16.20144,4.72542,16.8765,-2.34,-1.51,2.784905743
10/10/2019 14:30,14.39616,4.05138,14.95537036,17.69616,5.16138,18.4335,-3.3,-1.11,3.481680629,16.96616,3.65138,17.35462938,17.69616,5.16138,18.4335,-0.73,-1.51,1.677200048
10/10/2019 15:00,8.6696,3.6078,9.390324009,14.7696,4.3078,15.385,-6.1,-0.7,6.140032573,10.5396,3.2178,11.01986411,14.7696,4.3078,15.385,-4.23,-1.09,4.368180399
10/10/2019 15:30,9.3904,3.7797,10.12253645,15.2904,4.4597,15.9275,-5.9,-0.68,5.939057164,11.2804,2.9597,11.66221455,15.2904,4.4597,15.9275,-4.01,-1.5,4.281366604
10/10/2019 16:00,4.8172,6.2571,7.896626891,13.0872,3.8171,13.6325,-8.27,2.44,8.62244165,6.6372,1.1671,6.739031551,13.0872,3.8171,13.6325,-6.45,-2.65,6.97316284
10/10/2019 16:30,0.33736,4.07798,4.091910636,11.06736,3.22798,11.5285,-10.73,0.85,10.76361463,2.32736,1.78798,2.934872578,11.06736,3.22798,11.5285,-8.74,-1.44,8.857832692
10/10/2019 17:00,0.64056,4.19558,4.244197056,11.47056,3.34558,11.9485,-10.83,0.85,10.86330521,2.58056,1.71558,3.098790837,11.47056,3.34558,11.9485,-8.89,-1.63,9.038196723
10/10/2019 17:30,0.05608,3.72344,3.723862296,11.32608,3.30344,11.798,-11.27,0.42,11.27782337,2.10608,2.27344,3.099048628,11.32608,3.30344,11.798,-9.22,-1.03,9.277354149
10/10/2019 18:00,-0.5752,3.7214,3.765590658,11.0448,3.2214,11.505,-11.62,0.5,11.63075234,1.4748,2.0914,2.559099256,11.0448,3.2214,11.505,-9.57,-1.13,9.636482761
10/10/2019 18:30,-1.56512,2.86434,3.264053347,10.81488,3.15434,11.2655,-12.38,-0.29,12.38339614,0.66488,2.74434,2.823732893,10.81488,3.15434,11.2655,-10.15,-0.41,10.15827741
10/10/2019 19:00,-2.55248,0.52886,2.606692742,10.72752,3.12886,11.1745,-13.28,-2.6,13.53212474,0.14752,4.97886,4.981044976,10.72752,3.12886,11.1745,-10.58,1.85,10.74052606
10/10/2019 19:30,-3.592,2.5515,4.405975062,9.948,2.9015,10.3625,-13.54,-0.35,13.54452288,-1.302,3.1715,3.428354744,9.948,2.9015,10.3625,-11.25,0.27,11.25323953
10/10/2019 20:00,-2.22456,3.62992,4.257344994,10.28544,2.99992,10.714,-12.51,0.63,12.52585326,-0.11456,2.53992,2.542502232,10.28544,2.99992,10.714,-10.4,-0.46,10.41016811
10/10/2019 20:30,0.1172,4.2421,4.243718682,11.0472,3.2221,11.5075,-10.93,1.02,10.97749061,2.0272,2.3921,3.135551347,11.0472,3.2221,11.5075,-9.02,-0.83,9.058106866
10/10/2019 21:00,0.21792,4.89356,4.898409803,10.77792,3.14356,11.227,-10.56,1.75,10.70402261,1.88792,2.10356,2.826518459,10.77792,3.14356,11.227,-8.89,-1.04,8.950625676
10/10/2019 21:30,1.80712,4.29166,4.656611241,11.21712,3.27166,11.6845,-9.41,1.02,9.465120179,3.54712,2.99166,4.640268295,11.21712,3.27166,11.6845,-7.67,-0.28,7.67510912
10/10/2019 22:00,4.53616,3.23138,5.569431232,12.17616,3.55138,12.6835,-7.64,-0.32,7.646698634,6.33616,4.37138,7.697784529,12.17616,3.55138,12.6835,-5.84,0.82,5.897287512
10/10/2019 22:30,4.56392,3.81156,5.946205126,11.83392,3.45156,12.327,-7.27,0.36,7.278907885,6.21392,4.10156,7.445508458,11.83392,3.45156,12.327,-5.62,0.65,5.657464096
10/10/2019 23:00,4.61784,2.73562,5.367314324,11.60784,3.38562,12.0915,-6.99,-0.65,7.020156693,6.15784,3.91562,7.297333311,11.60784,3.38562,12.0915,-5.45,0.53,5.47571
10/10/2019 23:30,4.62288,3.61584,5.869013409,11.16288,3.25584,11.628,-6.54,0.36,6.549900763,6.08288,3.88584,7.218114823,11.16288,3.25584,11.628,-5.08,0.63,5.118915901
11/10/2019 00:00,2.938,3.2615,4.389672681,9.948,2.9015,10.3625,-7.01,0.36,7.01923785,4.358,3.9415,5.876017891,9.948,2.9015,10.3625,-5.59,1.04,5.685921209
11/10/2019 00:30,1.92384,4.88862,5.25354793,9.18384,2.67862,9.5665,-7.26,2.21,7.588919554,3.01384,2.01862,3.627403789,9.18384,2.67862,9.5665,-6.17,-0.66,6.205199433
11/10/2019 01:00,1.31768,6.07974,6.22089375,8.70768,2.53974,9.0705,-7.39,3.54,8.194125945,2.11768,0.43974,2.162854561,8.70768,2.53974,9.0705,-6.59,-2.1,6.916509235
11/10/2019 01:30,3.54288,6.44584,7.355328137,9.72288,2.83584,10.128,-6.18,3.61,7.157129313,4.42288,0.83584,4.501166071,9.72288,2.83584,10.128,-5.3,-2,5.664803615
11/10/2019 02:00,6.55592,6.89006,9.510678937,11.24592,3.28006,11.7145,-4.69,3.61,5.918462638,7.48592,1.20006,7.5815,11.24592,3.28006,11.7145,-3.76,-2.08,4.296975681
11/10/2019 02:30,7.09808,6.92194,9.914433572,11.45808,3.34194,11.9355,-4.36,3.58,5.641453713,8.05808,1.33194,8.167418041,11.45808,3.34194,11.9355,-3.4,-2.01,3.949696191
11/10/2019 03:00,6.49192,4.48306,7.889413936,11.22192,3.27306,11.6895,-4.73,1.21,4.882315025,7.73192,3.79306,8.612194323,11.22192,3.27306,11.6895,-3.49,0.52,3.528526605
11/10/2019 03:30,4.75672,3.76446,6.066097943,10.26672,2.99446,10.6945,-5.51,0.77,5.563542037,6.04672,4.10446,7.308174509,10.26672,2.99446,10.6945,-4.22,1.11,4.363542139
11/10/2019 04:00,4.00248,3.61114,5.390749322,9.91248,2.89114,10.3255,-5.91,0.72,5.953696331,5.26248,3.94114,6.574669592,9.91248,2.89114,10.3255,-4.65,1.05,4.767074575
11/10/2019 04:30,4.65064,3.66852,5.92338513,10.28064,2.99852,10.709,-5.63,0.67,5.669726625,5.92064,4.01852,7.155590891,10.28064,2.99852,10.709,-4.36,1.02,4.477722635
11/10/2019 05:00,5.79064,3.76102,6.904837656,10.94064,3.19102,11.3965,-5.15,0.57,5.181447674,7.07064,4.12102,8.183932786,10.94064,3.19102,11.3965,-3.87,0.93,3.980175876
11/10/2019 05:30,4.43296,3.53128,5.667545571,10.39296,3.03128,10.826,-5.96,0.5,5.980936382,5.73296,4.01128,6.996942018,10.39296,3.03128,10.826,-4.66,0.98,4.761932381
11/10/2019 06:00,4.11968,4.26574,5.93028676,10.33968,3.01574,10.7705,-6.22,1.25,6.3443597,5.37968,3.09574,6.206815854,10.33968,3.01574,10.7705,-4.96,0.08,4.960645119
11/10/2019 06:30,1.2948,4.0014,4.205675808,9.8448,2.8714,10.255,-8.55,1.13,8.624349251,2.6548,0.6314,2.728851224,9.8448,2.8714,10.255,-7.19,-2.24,7.530849886
11/10/2019 07:00,-0.05576,4.70832,4.708650168,9.83424,2.86832,10.244,-9.89,1.84,10.05970676,1.35424,0.30832,1.388894236,9.83424,2.86832,10.244,-8.48,-2.56,8.857990743
11/10/2019 07:30,-2.95816,1.99512,3.568082734,9.17184,2.67512,9.554,-12.13,-0.68,12.14904523,-0.97816,1.50512,1.795044066,9.17184,2.67512,9.554,-10.15,-1.17,10.21721097
11/10/2019 08:00,-3.78136,2.30502,4.428521271,9.06864,2.64502,9.4465,-12.85,-0.34,12.85449727,-1.78136,0.28502,1.804017697,9.06864,2.64502,9.4465,-10.85,-2.36,11.10369758
11/10/2019 08:30,-3.97776,0.93232,4.08555935,8.92224,2.60232,9.294,-12.9,-1.67,13.00764775,-1.80776,1.09232,2.112145639,8.92224,2.60232,9.294,-10.73,-1.51,10.83572794
11/10/2019 09:00,0.36544,1.25742,1.309447002,11.06544,3.22742,11.5265,-10.7,-1.97,10.87983915,2.63544,1.66742,3.118626853,11.06544,3.22742,11.5265,-8.43,-1.56,8.573126618
11/10/2019 09:30,1.93992,1.31706,2.344767931,11.98992,3.49706,12.4895,-10.05,-2.18,10.28372014,4.22992,1.97706,4.669152969,11.98992,3.49706,12.4895,-7.76,-1.52,7.907464828
11/10/2019 10:00,2.6648,1.4189,3.019012463,12.5448,3.6589,13.0675,-9.88,-2.24,10.13074528,4.9348,1.9689,5.313079921,12.5448,3.6589,13.0675,-7.61,-1.69,7.795396077
11/10/2019 10:30,5.73872,2.02796,6.08650384,13.87872,4.04796,14.457,-8.14,-2.02,8.386894539,7.95872,2.35796,8.300674635,13.87872,4.04796,14.457,-5.92,-1.69,6.156500629
11/10/2019 11:00,10.09664,2.67402,10.44473658,15.95664,4.65402,16.6215,-5.86,-1.98,6.185466838,12.33664,3.16402,12.73592199,15.95664,4.65402,16.6215,-3.62,-1.49,3.914651964
11/10/2019 11:30,11.5356,2.8383,11.87964706,16.7256,4.8783,17.4225,-5.19,-2.04,5.57653118,13.7856,3.2483,14.1631289,16.7256,4.8783,17.4225,-2.94,-1.63,3.361621632
11/10/2019 12:00,9.17528,2.49904,9.509519651,15.66528,4.56904,16.318,-6.49,-2.07,6.812121549,11.38528,2.93904,11.75850997,15.66528,4.56904,16.318,-4.28,-1.63,4.579879911
11/10/2019 12:30,7.84072,2.24146,8.154816555,15.09072,4.40146,15.7195,-7.25,-2.16,7.564925644,10.20072,3.11146,10.66470215,15.09072,4.40146,15.7195,-4.89,-1.29,5.057291765
11/10/2019 13:00,4.7804,2.0872,5.21618903,13.4304,3.9172,13.99,-8.65,-1.83,8.841459156,7.0004,2.4072,7.402716528,13.4304,3.9172,13.99,-6.43,-1.51,6.604922407
11/10/2019 13:30,0.50344,1.42892,1.515012937,11.17344,3.25892,11.639,-10.67,-1.83,10.82579327,2.74344,1.74892,3.253488005,11.17344,3.25892,11.639,-8.43,-1.51,8.564169545
11/10/2019 14:00,1.65832,1.67826,2.359360475,11.30832,3.29826,11.7795,-9.65,-1.62,9.785034492,3.89832,1.98826,4.376080055,11.30832,3.29826,11.7795,-7.41,-1.31,7.524905315
11/10/2019 14:30,-3.51944,1.07558,3.68012639,8.83056,2.57558,9.1985,-12.35,-1.5,12.44075962,-1.28944,1.59558,2.05147046,8.83056,2.57558,9.1985,-10.12,-0.98,10.16733987
11/10/2019 15:00,6.99696,2.79078,7.532987605,13.71696,4.00078,14.2885,-6.72,-1.21,6.828067076,8.77696,2.29078,9.070981196,13.71696,4.00078,14.2885,-4.94,-1.71,5.227590267
11/10/2019 15:30,6.02736,4.30298,7.40572113,13.58736,3.96298,14.1535,-7.56,0.34,7.567641641,7.91736,1.69298,8.096343042,13.58736,3.96298,14.1535,-5.67,-2.27,6.107519955
11/10/2019 16:00,2.19016,2.29338,3.171181586,11.60016,3.38338,12.0835,-9.41,-1.09,9.472919297,4.26016,3.57338,5.560396375,11.60016,3.38338,12.0835,-7.34,0.19,7.342458716
11/10/2019 16:30,5.68576,3.48418,6.66838639,13.62576,3.97418,14.1935,-7.94,-0.49,7.955105279,7.67576,3.55418,8.458692987,13.62576,3.97418,14.1935,-5.95,-0.42,5.96480511
11/10/2019 17:00,-1.46248,4.57136,4.799602067,10.18752,2.97136,10.612,-11.65,1.6,11.75935798,0.37752,-0.43864,0.578728261,10.18752,2.97136,10.612,-9.81,-3.41,10.38576911
11/10/2019 17:30,-4.43848,5.38586,6.979082508,8.83152,2.57586,9.1995,-13.27,2.81,13.56425449,-2.79848,-0.80414,2.911723107,8.83152,2.57586,9.1995,-11.63,-3.38,12.11120556
11/10/2019 18:00,-5.66808,5.00306,7.560273821,8.34192,2.43306,8.6895,-14.01,2.57,14.24377057,-3.94808,-0.49694,3.979231716,8.34192,2.43306,8.6895,-12.29,-2.93,12.63443707
11/10/2019 18:30,-6.51648,5.25936,8.374089754,8.12352,2.36936,8.462,-14.64,2.89,14.92252325,-4.79648,-0.91064,4.882159932,8.12352,2.36936,8.462,-12.92,-3.28,13.32984621
11/10/2019 19:00,-5.80864,5.57498,8.051130396,8.69136,2.53498,9.0535,-14.5,3.04,14.8152489,-4.07864,-0.44502,4.102846213,8.69136,2.53498,9.0535,-12.77,-2.98,13.11309651
11/10/2019 19:30,-5.72368,4.93976,7.560538446,8.77632,2.55976,9.142,-14.5,2.38,14.694026,-3.57368,2.58976,4.413393887,8.77632,2.55976,9.142,-12.35,0.03,12.35003644
11/10/2019 20:00,-5.25584,2.24038,5.713418998,8.74416,2.55038,9.1085,-14,-0.31,14.00343172,-3.14584,3.24038,4.516234255,8.74416,2.55038,9.1085,-11.89,0.69,11.9100042
11/10/2019 20:30,-5.54984,5.16588,7.582020852,7.94016,2.31588,8.271,-13.49,2.85,13.78776994,-3.88984,1.12588,4.049501327,7.94016,2.31588,8.271,-11.83,-1.19,11.88970143
11/10/2019 21:00,-5.15376,5.39182,7.458750904,7.92624,2.31182,8.2565,-13.08,3.08,13.4377379,-3.72376,-0.26818,3.733404485,7.92624,2.31182,8.2565,-11.65,-2.58,11.93226299
11/10/2019 21:30,-5.46,5.155,7.509036223,7.56,2.205,7.875,-13.02,2.95,13.35001498,-4.09,-0.345,4.104524942,7.56,2.205,7.875,-11.65,-2.55,11.92581234
11/10/2019 22:00,-5.23808,4.37806,6.82677753,7.26192,2.11806,7.5645,-12.5,2.26,12.70266114,-3.75808,1.09806,3.915214049,7.26192,2.11806,7.5645,-11.02,-1.02,11.06710441
11/10/2019 22:30,-3.45648,3.05686,4.614287274,7.70352,2.24686,8.0245,-11.16,0.81,11.18935655,-1.86648,3.21686,3.719131061,7.70352,2.24686,8.0245,-9.57,0.97,9.619033215
11/10/2019 23:00,-2.18712,3.15834,3.841693045,7.98288,2.32834,8.3155,-10.17,0.83,10.20381301,-0.66712,3.29834,3.365129396,7.98288,2.32834,8.3155,-8.65,0.97,8.704217369
11/10/2019 23:30,-1.2204,5.9028,6.027638343,7.9296,2.3128,8.26,-9.15,3.59,9.829069132,-0.2004,0.8028,0.82743459,7.9296,2.3128,8.26,-8.13,-1.51,8.269038638
12/10/2019 00:00,0.77176,6.15718,6.205358898,8.56176,2.49718,8.9185,-7.79,3.66,8.606956489,1.74176,0.93718,1.977886309,8.56176,2.49718,8.9185,-6.82,-1.56,6.996141794
12/10/2019 00:30,0.9004,4.0322,4.131507836,8.5104,2.4822,8.865,-7.61,1.55,7.766247485,2.1404,3.1622,3.818484123,8.5104,2.4822,8.865,-6.37,0.68,6.406192317
12/10/2019 01:00,1.00376,3.49818,3.639340249,8.39376,2.44818,8.7435,-7.39,1.05,7.464221326,2.28376,3.83818,4.466227205,8.39376,2.44818,8.7435,-6.11,1.39,6.266115224
12/10/2019 01:30,0.72704,3.41372,3.490282424,8.20704,2.39372,8.549,-7.48,1.02,7.549225126,2.00704,3.74372,4.247781656,8.20704,2.39372,8.549,-6.2,1.35,6.345273832
12/10/2019 02:00,1.10488,3.59184,3.757934858,8.23488,2.40184,8.578,-7.13,1.19,7.228623659,2.40488,3.93184,4.608992688,8.23488,2.40184,8.578,-5.83,1.53,6.027420676
12/10/2019 02:30,0.63152,3.56586,3.621349893,7.87152,2.29586,8.1995,-7.24,1.27,7.350544198,1.92152,3.90586,4.352927917,7.87152,2.29586,8.1995,-5.95,1.61,6.16397599
12/10/2019 03:00,-0.25112,3.32884,3.338298519,7.53888,2.19884,7.853,-7.79,1.13,7.871530982,0.99888,3.65884,3.7927393,7.53888,2.19884,7.853,-6.54,1.46,6.700985002
12/10/2019 03:30,0.0436,3.3448,3.345084154,7.5936,2.2148,7.91,-7.55,1.13,7.634094576,1.3136,3.6748,3.902524824,7.5936,2.2148,7.91,-6.28,1.46,6.447480128
12/10/2019 04:00,0.75448,3.41714,3.499440791,7.94448,2.31714,8.2755,-7.19,1.1,7.273657952,2.01448,3.77714,4.280761176,7.94448,2.31714,8.2755,-5.93,1.46,6.107086048
12/10/2019 04:30,1.3576,4.6568,4.850656038,7.9776,2.3268,8.31,-6.62,2.33,7.018069535,2.4376,3.0068,3.870754448,7.9776,2.3268,8.31,-5.54,0.68,5.581576838
12/10/2019 05:00,1.30768,5.25224,5.412582748,7.92768,2.31224,8.258,-6.62,2.94,7.243479827,2.38768,2.63224,3.553829371,7.92768,2.31224,8.258,-5.54,0.32,5.549234181
12/10/2019 05:30,0.53016,4.85088,4.879764994,7.82016,2.28088,8.146,-7.29,2.57,7.729747732,1.51016,1.96088,2.475001737,7.82016,2.28088,8.146,-6.31,-0.32,6.318108894
12/10/2019 06:00,-1.25824,1.71718,2.128820107,7.12176,2.07718,7.4185,-8.38,-0.36,8.387729132,0.10176,5.12718,5.128189724,7.12176,2.07718,7.4185,-7.02,3.05,7.653946694
12/10/2019 06:30,-2.74096,2.31222,3.585975885,6.65904,1.94222,6.9365,-9.4,0.37,9.407279097,-1.44096,5.32222,5.513836364,6.65904,1.94222,6.9365,-8.1,3.38,8.77692429
12/10/2019 07:00,-3.32608,3.09156,4.54098573,6.79392,1.98156,7.077,-10.12,1.11,10.18069251,-2.10608,1.62156,2.658012378,6.79392,1.98156,7.077,-8.9,-0.36,8.907277923
12/10/2019 07:30,-4.58072,2.82104,5.379708394,6.44928,1.88104,6.718,-11.03,0.94,11.06998193,-3.23072,1.52104,3.570870258,6.44928,1.88104,6.718,-9.68,-0.36,9.686691902
12/10/2019 08:00,-5.14288,2.72166,5.818646565,6.65712,1.94166,6.9345,-11.8,0.78,11.82575156,-3.47288,1.53166,3.79563932,6.65712,1.94166,6.9345,-10.13,-0.41,10.13829374
12/10/2019 08:30,-4.4396,3.3722,5.575103676,7.3104,2.1322,7.615,-11.75,1.24,11.81524862,-2.9496,1.4222,3.274567605,7.3104,2.1322,7.615,-10.26,-0.71,10.28453694
12/10/2019 09:00,-2.68512,2.85934,3.92246028,8.53488,2.48934,8.8905,-11.22,0.37,11.22609906,-0.93512,2.15934,2.353125294,8.53488,2.48934,8.8905,-9.47,-0.33,9.475747992
12/10/2019 09:30,-0.86136,2.44252,2.589950772,9.60864,2.80252,10.009,-10.47,-0.36,10.47618728,1.07864,3.16252,3.34140644,9.60864,2.80252,10.009,-8.53,0.36,8.537593338
12/10/2019 10:00,5.81496,3.39728,6.734632225,13.22496,3.85728,13.776,-7.41,-0.46,7.424264273,7.79496,4.21728,8.86266619,13.22496,3.85728,13.776,-5.43,0.36,5.441920617
12/10/2019 10:30,4.97992,3.34956,6.001596071,12.88992,3.75956,13.427,-7.91,-0.41,7.920618663,6.93992,3.75956,7.892830988,12.88992,3.75956,13.427,-5.95,0,5.95
12/10/2019 11:00,19.43904,4.96722,20.06363752,19.73904,5.75722,20.5615,-0.3,-0.79,0.845044378,21.61904,5.23722,22.24435578,19.73904,5.75722,20.5615,1.88,-0.52,1.950589654
12/10/2019 11:30,15.5508,4.6719,16.23742684,18.0408,5.2619,18.7925,-2.49,-0.59,2.558945095,17.9208,4.8419,18.56337976,18.0408,5.2619,18.7925,-0.12,-0.42,0.436806593
12/10/2019 12:00,15.6236,4.4873,16.25523726,17.6136,5.1373,18.3475,-1.99,-0.65,2.093466026,17.8236,4.7173,18.43728929,17.6136,5.1373,18.3475,0.21,-0.42,0.469574275
12/10/2019 12:30,14.83152,4.52086,15.50523011,17.11152,4.99086,17.8245,-2.28,-0.47,2.327939003,16.75152,4.53086,17.35344677,17.11152,4.99086,17.8245,-0.36,-0.46,0.584123275
12/10/2019 13:00,20.66704,4.98122,21.25885921,19.78704,5.77122,20.6115,0.88,-0.79,1.182581921,22.92704,5.21122,23.51182632,19.78704,5.77122,20.6115,3.14,-0.56,3.189545422
12/10/2019 13:30,20.6528,4.9129,21.22910112,19.5528,5.7029,20.3675,1.1,-0.79,1.354289482,22.3728,5.2329,22.97662774,19.5528,5.7029,20.3675,2.82,-0.47,2.858898389
12/10/2019 14:00,21.72264,5.02452,22.29616312,19.83264,5.78452,20.659,1.89,-0.76,2.037081245,23.42264,5.21452,23.99606808,19.83264,5.78452,20.659,3.59,-0.57,3.634969051
12/10/2019 14:30,17.09272,5.43246,17.93523623,17.56272,5.12246,18.2945,-0.47,0.31,0.56302753,19.60272,4.09246,20.02535543,17.56272,5.12246,18.2945,2.04,-1.03,2.285278976
12/10/2019 15:00,13.74304,7.69672,15.75152841,16.10304,4.69672,16.774,-2.36,3,3.81701454,15.50304,2.33672,15.6781539,16.10304,4.69672,16.774,-0.6,-2.36,2.435077001
12/10/2019 15:30,14.01424,7.05332,15.68911233,16.19424,4.72332,16.869,-2.18,2.33,3.190814943,15.29424,2.87332,15.56180404,16.19424,4.72332,16.869,-0.9,-1.85,2.057304061
12/10/2019 16:00,11.02072,7.04896,13.08220572,14.67072,4.27896,15.282,-3.65,2.77,4.582073766,12.31072,2.36896,12.53657842,14.67072,4.27896,15.282,-2.36,-1.91,3.036066534
12/10/2019 16:30,5.22824,6.11782,8.04749744,11.71824,3.41782,12.2065,-6.49,2.7,7.029231821,6.76824,1.88782,7.026587867,11.71824,3.41782,12.2065,-4.95,-1.53,5.181061667
12/10/2019 17:00,-1.552,5.199,5.425707788,8.808,2.569,9.175,-10.36,2.63,10.68861544,0.028,1.209,1.209324191,8.808,2.569,9.175,-8.78,-1.36,8.88470596
12/10/2019 17:30,-5.07952,5.41264,7.422815854,7.38048,2.15264,7.688,-12.46,3.26,12.87940992,-3.60952,0.01264,3.609542132,7.38048,2.15264,7.688,-10.99,-2.14,11.1964146
12/10/2019 18:00,-7.26248,5.43136,9.068808477,6.58752,1.92136,6.862,-13.85,3.51,14.28784798,-5.83248,-0.54864,5.858227445,6.58752,1.92136,6.862,-12.42,-2.47,12.66322629
12/10/2019 18:30,-7.09456,5.68242,9.089701791,7.34544,2.14242,7.6515,-14.44,3.54,14.86758891,-5.43456,0.68242,5.477238305,7.34544,2.14242,7.6515,-12.78,-1.46,12.86312559
12/10/2019 19:00,-8.06888,2.47366,8.439538983,7.28112,2.12366,7.5845,-15.35,0.35,15.35398971,-5.94888,2.73366,6.546913032,7.28112,2.12366,7.5845,-13.23,0.61,13.24405527
12/10/2019 19:30,-6.9968,2.6801,7.492539373,7.5432,2.2001,7.8575,-14.54,0.48,14.54792081,-4.9568,3.0101,5.799186861,7.5432,2.2001,7.8575,-12.5,0.81,12.52621651
12/10/2019 20:00,-5.5524,3.0093,6.315459781,7.9176,2.3093,8.2475,-13.47,0.7,13.4881763,-3.6324,3.3093,4.913837223,7.9176,2.3093,8.2475,-11.55,1,11.59320922
12/10/2019 20:30,-5.14744,2.96908,5.942354298,7.88256,2.29908,8.211,-13.03,0.67,13.04721426,-3.26744,3.51908,4.802092065,7.88256,2.29908,8.211,-11.15,1.22,11.21654581
12/10/2019 21:00,-6.1996,2.6622,6.747025196,6.8304,1.9922,7.115,-13.03,0.67,13.04721426,-4.3196,3.5022,5.560966553,6.8304,1.9922,7.115,-11.15,1.51,11.25178208
12/10/2019 21:30,-5.97112,2.56384,6.498272817,6.69888,1.95384,6.978,-12.67,0.61,12.68467579,-4.18112,3.46384,5.429544364,6.69888,1.95384,6.978,-10.88,1.51,10.98428423
12/10/2019 22:00,-5.64488,2.72066,6.266311599,6.58512,1.92066,6.8595,-12.23,0.8,12.25613724,-3.99488,2.94066,4.96049871,6.58512,1.92066,6.8595,-10.58,1.02,10.62905452
12/10/2019 22:30,-5.34272,2.78754,6.026195836,6.43728,1.87754,6.7055,-11.78,0.91,11.81509628,-3.77272,2.94754,4.787630755,6.43728,1.87754,6.7055,-10.21,1.07,10.26591447
12/10/2019 23:00,-4.33624,2.79068,5.156633805,6.65376,1.94068,6.931,-10.99,0.85,11.02282178,-2.83624,3.04068,4.158123639,6.65376,1.94068,6.931,-9.49,1.1,9.553538611
12/10/2019 23:30,-1.9404,3.3853,3.901974917,7.6296,2.2253,7.9475,-9.57,1.16,9.64004668,-0.5504,3.6753,3.716284468,7.6296,2.2253,7.9475,-8.18,1.45,8.307520689
13/10/2019 00:00,-1.56712,3.18334,3.54817117,7.62288,2.22334,7.9405,-9.19,0.96,9.240005411,-0.26712,3.60334,3.613227401,7.62288,2.22334,7.9405,-7.89,1.38,8.009775278
13/10/2019 00:30,-2.50072,4.18104,4.871826762,6.68928,1.95104,6.968,-9.19,2.23,9.456690753,-1.34072,2.04104,2.442002129,6.68928,1.95104,6.968,-8.03,0.09,8.030504343
13/10/2019 01:00,-1.97792,3.27894,3.829309997,6.68208,1.94894,6.9605,-8.66,1.33,8.761535254,-0.77792,3.42894,3.516075803,6.68208,1.94894,6.9605,-7.46,1.48,7.605392824
13/10/2019 01:30,-2.0168,3.1276,3.721473364,6.6432,1.9376,6.92,-8.66,1.19,8.74137861,-0.7268,3.5076,3.582107759,6.6432,1.9376,6.92,-7.37,1.57,7.535369931
13/10/2019 02:00,-2.15744,3.00658,3.700550047,6.50256,1.89658,6.7735,-8.66,1.11,8.730847611,-0.86744,3.33658,3.447494489,6.50256,1.89658,6.7735,-7.37,1.44,7.509360825
13/10/2019 02:30,-2.24432,3.06124,3.795808557,6.41568,1.87124,6.683,-8.66,1.19,8.74137861,-0.95432,3.39124,3.522958331,6.41568,1.87124,6.683,-7.37,1.52,7.525111295
13/10/2019 03:00,-2.24624,3.06068,3.796492618,6.41376,1.87068,6.681,-8.66,1.19,8.74137861,-0.95624,3.39068,3.522939937,6.41376,1.87068,6.681,-7.37,1.52,7.525111295
13/10/2019 03:30,-1.7804,3.1403,3.609890338,6.5496,1.9103,6.8225,-8.33,1.23,8.420320659,-0.5704,3.4303,3.477400502,6.5496,1.9103,6.8225,-7.12,1.52,7.280439547
13/10/2019 04:00,-1.66624,3.13568,3.550893521,6.53376,1.90568,6.806,-8.2,1.23,8.291736851,-0.44624,3.48568,3.514127943,6.53376,1.90568,6.806,-6.98,1.58,7.156591367
13/10/2019 04:30,-1.1896,3.0722,3.294474313,6.5904,1.9222,6.865,-7.78,1.15,7.864534316,0.0504,3.8022,3.802534024,6.5904,1.9222,6.865,-6.54,1.88,6.804851211
13/10/2019 05:00,-0.61872,2.87954,2.945261457,6.82128,1.98954,7.1055,-7.44,0.89,7.49304344,0.64128,4.25954,4.307542345,6.82128,1.98954,7.1055,-6.18,2.27,6.583714757
13/10/2019 05:30,-1.6768,2.8126,3.274504085,6.5232,1.9026,6.795,-8.2,0.91,8.250339387,-0.4568,3.6326,3.66120868,6.5232,1.9026,6.795,-6.98,1.73,7.191196006
13/10/2019 06:00,-2.08128,3.01046,3.659862818,6.37872,1.86046,6.6445,-8.46,1.15,8.537804167,-0.90128,3.14046,3.267230425,6.37872,1.86046,6.6445,-7.28,1.28,7.391670988
13/10/2019 06:30,-2.5348,2.5311,3.582133198,6.4152,1.8711,6.6825,-8.95,0.66,8.974302201,-1.2348,3.6011,3.806921624,6.4152,1.8711,6.6825,-7.65,1.73,7.843175377
13/10/2019 07:00,-3.54232,2.67224,4.437217326,6.24768,1.82224,6.508,-9.79,0.85,9.826830618,-2.29232,2.87224,3.674846065,6.24768,1.82224,6.508,-8.54,1.05,8.604307061
13/10/2019 07:30,-4.5244,2.5608,5.198835639,6.1056,1.7808,6.36,-10.63,0.78,10.6585787,-3.2144,2.6308,4.153730372,6.1056,1.7808,6.36,-9.32,0.85,9.358680463
13/10/2019 08:00,-4.9156,2.4467,5.49085278,6.1944,1.8067,6.4525,-11.11,0.64,11.12841858,-3.5156,2.5367,4.3352382,6.1944,1.8067,6.4525,-9.71,0.73,9.737402118
13/10/2019 08:30,-5.47176,2.54282,6.033746021,6.31824,1.84282,6.5815,-11.79,0.7,11.81076204,-3.96176,2.63282,4.756814422,6.31824,1.84282,6.5815,-10.28,0.79,10.31031037
13/10/2019 09:00,-6.26408,2.32756,6.68253199,6.26592,1.82756,6.527,-12.53,0.5,12.53997209,-4.62408,2.66756,5.338351075,6.26592,1.82756,6.527,-10.89,0.84,10.92234865
13/10/2019 09:30,-6.29952,3.91514,7.417025917,6.60048,1.92514,6.8755,-12.9,1.99,13.05258978,-4.77952,1.17514,4.921866054,6.60048,1.92514,6.8755,-11.38,-0.75,11.40468763
13/10/2019 10:00,-6.3656,4.5492,7.824070807,7.0944,2.0692,7.39,-13.46,2.48,13.68656275,-4.6056,1.6792,4.902169316,7.0944,2.0692,7.39,-11.7,-0.39,11.7064982
13/10/2019 10:30,-5.24896,4.96072,7.222210465,7.75104,2.26072,8.074,-13,2.7,13.27742445,-3.78896,-0.40928,3.811000918,7.75104,2.26072,8.074,-11.54,-2.67,11.8448512
13/10/2019 11:00,-2.68544,5.61258,6.221948429,9.33456,2.72258,9.7235,-12.02,2.89,12.36254424,-1.14544,0.34258,1.195572603,9.33456,2.72258,9.7235,-10.48,-2.38,10.7468507
13/10/2019 11:30,-4.4864,5.1323,6.816765234,8.8536,2.5823,9.2225,-13.34,2.55,13.58153526,-2.9464,0.1623,2.950866695,8.8536,2.5823,9.2225,-11.8,-2.42,12.04559671
13/10/2019 12:00,-5.26728,5.48746,7.606343133,8.56272,2.49746,8.9195,-13.83,2.99,14.14952296,-3.75728,-0.05254,3.757647329,8.56272,2.49746,8.9195,-12.32,-2.55,12.5811327
13/10/2019 12:30,-3.92256,5.72592,6.940651036,9.27744,2.70592,9.664,-13.2,3.02,13.54106347,-2.38256,0.15592,2.387656424,9.27744,2.70592,9.664,-11.66,-2.55,11.93558126
13/10/2019 13:00,-5.88128,2.65796,6.454006957,8.59872,2.50796,8.957,-14.48,0.15,14.48077691,-3.90128,2.24796,4.502589233,8.59872,2.50796,8.957,-12.5,-0.26,12.50270371
13/10/2019 13:30,-5.93184,5.52988,8.109642323,8.22816,2.39988,8.571,-14.16,3.13,14.50181023,-4.01184,1.70988,4.361026232,8.22816,2.39988,8.571,-12.24,-0.69,12.2594331
13/10/2019 14:00,-5.70248,5.44886,7.887227235,8.08752,2.35886,8.4245,-13.79,3.09,14.13195669,-4.29248,-0.80114,4.366601636,8.08752,2.35886,8.4245,-12.38,-3.16,12.77693234
13/10/2019 14:30,-5.23336,4.93402,7.192538512,8.27664,2.41402,8.6215,-13.51,2.52,13.74301641,-3.68336,-0.23598,3.690911466,8.27664,2.41402,8.6215,-11.96,-2.65,12.25006531
13/10/2019 15:00,-1.75688,5.27716,5.561928173,9.69312,2.82716,10.097,-11.45,2.45,11.70918443,-0.11688,0.45716,0.471864599,9.69312,2.82716,10.097,-9.81,-2.37,10.09222473
13/10/2019 15:30,-2.8832,3.0699,4.211547014,9.0168,2.6299,9.3925,-11.9,0.44,11.90813168,-1.0332,2.9899,3.163384935,9.0168,2.6299,9.3925,-10.05,0.36,10.05644569
13/10/2019 16:00,-3.64904,3.15528,4.824032007,8.76096,2.55528,9.126,-12.41,0.6,12.42449597,-1.85904,2.57528,3.176176443,8.76096,2.55528,9.126,-10.62,0.02,10.62001883
13/10/2019 16:30,-3.0676,3.2957,4.502422487,9.2424,2.6957,9.6275,-12.31,0.6,12.32461358,-1.2176,2.6957,2.957929724,9.2424,2.6957,9.6275,-10.46,0,10.46
13/10/2019 17:00,-1.38912,3.41984,3.691200347,10.01088,2.91984,10.428,-11.4,0.5,11.41095964,0.52088,2.91984,2.965936884,10.01088,2.91984,10.428,-9.49,0,9.49
13/10/2019 17:30,-1.82176,3.28032,3.752240504,9.97824,2.91032,10.394,-11.8,0.37,11.80579942,0.14824,3.23032,3.233719592,9.97824,2.91032,10.394,-9.83,0.32,9.835207166
13/10/2019 18:00,-1.42616,3.45112,3.734188212,10.32384,3.01112,10.754,-11.75,0.44,11.75823541,0.58384,3.33112,3.381897337,10.32384,3.01112,10.754,-9.74,0.32,9.745255256
13/10/2019 18:30,-2.682,3.344,4.286660705,9.888,2.884,10.3,-12.57,0.46,12.57841405,-0.642,3.244,3.306916993,9.888,2.884,10.3,-10.53,0.36,10.53615205
13/10/2019 19:00,-2.49664,3.48598,4.287804549,10.20336,2.97598,10.6285,-12.7,0.51,12.71023603,-0.43664,3.33598,3.364434135,10.20336,2.97598,10.6285,-10.64,0.36,10.64608848
13/10/2019 19:30,-4.24368,3.39476,5.434447111,9.13632,2.66476,9.517,-13.38,0.73,13.39989925,-2.19368,3.23476,3.908440124,9.13632,2.66476,9.517,-11.33,0.57,11.34432898
13/10/2019 20:00,-6.11256,3.28092,6.937422129,7.95744,2.32092,8.289,-14.07,0.96,14.10271251,-4.20256,2.89092,5.100875317,7.95744,2.32092,8.289,-12.16,0.57,12.17335204
13/10/2019 20:30,-8.49456,2.71492,8.917866348,6.32544,1.84492,6.589,-14.82,0.87,14.84551447,-6.69456,2.34492,7.093361925,6.32544,1.84492,6.589,-13.02,0.5,13.02959708
13/10/2019 21:00,-9.64752,2.67614,10.0118114,5.23248,1.52614,5.4505,-14.88,1.15,14.92437268,-7.92752,1.57614,8.082684619,5.23248,1.52614,5.4505,-13.16,0.05,13.16009498
13/10/2019 21:30,-9.2328,3.3746,9.830184179,4.9872,1.4546,5.195,-14.22,1.92,14.34903481,-7.6728,0.8346,7.718057852,4.9872,1.4546,5.195,-12.66,-0.62,12.67517258
13/10/2019 22:00,-7.23096,3.98722,8.257403094,5.33904,1.55722,5.5615,-12.57,2.43,12.80272627,-5.78096,1.05722,5.87683696,5.33904,1.55722,5.5615,-11.12,-0.5,11.13123533
13/10/2019 22:30,-5.62192,4.91694,7.468753808,5.81808,1.69694,6.0605,-11.44,3.22,11.88452776,-4.41192,0.31694,4.423289393,5.81808,1.69694,6.0605,-10.23,-1.38,10.32265954
13/10/2019 23:00,-6.55016,4.61912,8.015039962,5.13984,1.49912,5.354,-11.69,3.12,12.09919419,-5.27016,1.47912,5.473790497,5.13984,1.49912,5.354,-10.41,-0.02,10.41001921
13/10/2019 23:30,-4.83224,1.97518,5.22033327,5.53776,1.61518,5.7685,-10.37,0.36,10.37624691,-3.35224,3.59518,4.915570389,5.53776,1.61518,5.7685,-8.89,1.98,9.107826305
14/10/2019 00:00,-3.81792,2.05144,4.334157265,5.66208,1.65144,5.898,-9.48,0.4,9.488435066,-2.41792,3.70144,4.42119839,5.66208,1.65144,5.898,-8.08,2.05,8.33600024
14/10/2019 00:30,-3.26208,1.52606,3.601392099,5.91792,1.72606,6.1645,-9.18,-0.2,9.182178391,-1.91208,4.02606,4.457040391,5.91792,1.72606,6.1645,-7.83,2.3,8.16081491
14/10/2019 01:00,-2.92896,1.76572,3.420025409,5.95104,1.73572,6.199,-8.88,0.03,8.880050676,-1.65896,3.80572,4.151584396,5.95104,1.73572,6.199,-7.61,2.07,7.886507465
14/10/2019 01:30,-2.59784,4.52188,5.214994861,5.97216,1.74188,6.221,-8.57,2.78,9.009622634,-1.63784,1.33188,2.111024443,5.97216,1.74188,6.221,-7.61,-0.41,7.621036675
14/10/2019 02:00,-2.49816,4.95262,5.547003538,5.87184,1.71262,6.1165,-8.37,3.24,8.975215875,-1.59816,1.06262,1.919186455,5.87184,1.71262,6.1165,-7.47,-0.65,7.498226457
14/10/2019 02:30,-2.11072,5.47854,5.871076515,6.02928,1.75854,6.2805,-8.14,3.72,8.9497486,-1.24072,0.66854,1.409372857,6.02928,1.75854,6.2805,-7.27,-1.09,7.351258396
14/10/2019 03:00,-1.37488,5.36816,5.54142913,6.40512,1.86816,6.672,-7.78,3.5,8.53102573,-0.49488,0.77816,0.922192605,6.40512,1.86816,6.672,-6.9,-1.09,6.985563685
14/10/2019 03:30,-3.6868,4.5026,5.81944164,5.3232,1.5526,5.545,-9.01,2.95,9.480643438,-2.8168,0.7626,2.918205099,5.3232,1.5526,5.545,-8.14,-0.79,8.178245533
14/10/2019 04:00,-3.78216,4.46812,5.853958541,5.06784,1.47812,5.279,-8.85,2.99,9.341445284,-2.90216,0.75812,2.999546399,5.06784,1.47812,5.279,-7.97,-0.72,8.002455873
14/10/2019 04:30,-2.91488,4.68566,5.518327197,5.50512,1.60566,5.7345,-8.42,3.08,8.965645543,-2.02488,0.98566,2.252035668,5.50512,1.60566,5.7345,-7.53,-0.62,7.555481454
14/10/2019 05:00,-3.71048,4.46986,5.809243518,5.27952,1.53986,5.4995,-8.99,2.93,9.455421725,-2.84048,0.76986,2.942959573,5.27952,1.53986,5.4995,-8.12,-0.77,8.156426914
14/10/2019 05:30,-5.00792,4.15644,6.508091594,4.82208,1.40644,5.023,-9.83,2.75,10.20741887,-4.10792,0.45644,4.133200237,4.82208,1.40644,5.023,-8.93,-0.95,8.980389747
14/10/2019 06:00,-5.85352,4.49814,7.382205622,4.65648,1.35814,4.8505,-10.51,3.14,10.96903369,-4.94352,-0.01186,4.943534227,4.65648,1.35814,4.8505,-9.6,-1.37,9.6972625
14/10/2019 06:30,-6.84696,1.99922,7.13286351,5.48304,1.59922,5.7115,-12.33,0.4,12.33648653,-5.38696,2.18922,5.814810595,5.48304,1.59922,5.7115,-10.87,0.59,10.88600018
14/10/2019 07:00,-8.43664,2.33348,8.753400676,5.46336,1.59348,5.691,-13.9,0.74,13.9196839,-6.85664,0.60348,6.883146098,5.46336,1.59348,5.691,-12.32,-0.99,12.35971278
14/10/2019 07:30,-10.2412,1.4084,10.33759005,5.3088,1.5484,5.53,-15.55,-0.14,15.55063021,-8.4412,-0.3716,8.449375362,5.3088,1.5484,5.53,-13.75,-1.92,13.88340376
14/10/2019 08:00,-11.2664,0.9398,11.30552931,5.3136,1.5498,5.535,-16.58,-0.61,16.59121756,-9.2464,-0.5402,9.262166539,5.3136,1.5498,5.535,-14.56,-2.09,14.70923859
14/10/2019 08:30,-10.40944,0.97808,10.45528965,5.89056,1.71808,6.136,-16.3,-0.74,16.3167889,-8.25944,-0.30192,8.264956431,5.89056,1.71808,6.136,-14.15,-2.02,14.29345654
14/10/2019 09:00,-9.39344,1.12358,9.460398884,6.52656,1.90358,6.7985,-15.92,-0.78,15.93909659,-7.21344,-0.32642,7.220821743,6.52656,1.90358,6.7985,-13.74,-2.23,13.91978807
14/10/2019 09:30,-6.69704,1.45128,6.852485564,7.75296,2.26128,8.076,-14.45,-0.81,14.47268462,-4.54704,-0.06872,4.547559257,7.75296,2.26128,8.076,-12.3,-2.33,12.51874195
14/10/2019 10:00,-6.4164,-0.3977,6.428713265,7.8936,2.3023,8.2225,-14.31,-2.7,14.56248948,-3.9464,1.6923,4.293943671,7.8936,2.3023,8.2225,-11.84,-0.61,11.85570327
14/10/2019 10:30,-6.69784,1.14438,6.794900018,8.07216,2.35438,8.4085,-14.77,-1.21,14.81948042,-4.48784,-0.05562,4.48818465,8.07216,2.35438,8.4085,-12.56,-2.41,12.78912429
14/10/2019 11:00,-0.56048,2.05736,2.132338622,11.09952,3.23736,11.562,-11.66,-1.18,11.71955631,1.68952,0.82736,1.881223644,11.09952,3.23736,11.562,-9.41,-2.41,9.713711958
14/10/2019 11:30,-4.23384,1.67638,4.553641515,8.93616,2.60638,9.3085,-13.17,-0.93,13.20279516,-2.06384,0.07638,2.065252878,8.93616,2.60638,9.3085,-11,-2.53,11.28720072
14/10/2019 12:00,-6.93,-0.8225,6.978639284,7.74,2.2575,8.0625,-14.67,-3.08,14.98983989,-4.49,1.7375,4.814458043,7.74,2.2575,8.0625,-12.23,-0.52,12.24104979
14/10/2019 12:30,-6.38088,-0.07984,6.381379475,7.98912,2.33016,8.322,-14.37,-2.41,14.57068976,-4.06088,0.78016,4.135141594,7.98912,2.33016,8.322,-12.05,-1.55,12.14927981
14/10/2019 13:00,-5.53448,0.47036,5.55443133,8.19552,2.39036,8.537,-13.73,-1.92,13.86359621,-3.34448,-0.19964,3.350433196,8.19552,2.39036,8.537,-11.54,-2.59,11.82707487
14/10/2019 13:30,-6.08136,0.14002,6.082971729,8.22864,2.40002,8.5715,-14.31,-2.26,14.48736346,-3.83136,2.02002,4.331258506,8.22864,2.40002,8.5715,-12.06,-0.38,12.06598525
14/10/2019 14:00,-5.3104,0.3278,5.320507589,8.5296,2.4878,8.885,-13.84,-2.16,14.00754083,-3.1004,2.1078,3.74904001,8.5296,2.4878,8.885,-11.63,-0.38,11.63620643
14/10/2019 14:30,-4.93712,0.33584,4.948529317,8.76288,2.55584,9.128,-13.7,-2.22,13.87870311,-2.64712,2.20584,3.445718271,8.76288,2.55584,9.128,-11.41,-0.35,11.41536684
14/10/2019 15:00,-6.03512,-0.25566,6.040532712,7.93488,2.31434,8.2655,-13.97,-2.57,14.20442889,-3.53512,3.17434,4.75115858,7.93488,2.31434,8.2655,-11.47,0.86,11.50219544
14/10/2019 15:30,-6.90144,-0.45542,6.916450061,7.55856,2.20458,7.8735,-14.46,-2.66,14.70262562,-4.36144,3.06458,5.330460529,7.55856,2.20458,7.8735,-11.92,0.86,11.95098322
14/10/2019 16:00,-10.09424,-0.29582,10.09857369,6.42576,1.87418,6.6935,-16.52,-2.17,16.66191166,-7.55424,2.42418,7.933674473,6.42576,1.87418,6.6935,-13.98,0.55,13.99081484
14/10/2019 16:30,-11.91024,-0.35632,11.91556884,5.90976,1.72368,6.156,-17.82,-2.08,17.94098102,-9.32024,2.04368,9.541671845,5.90976,1.72368,6.156,-15.23,0.32,15.23336141
14/10/2019 17:00,-12.14928,-0.07354,12.14950257,5.85072,1.70646,6.0945,-18,-1.78,18.08779699,-9.49928,2.02646,9.713025309,5.85072,1.70646,6.0945,-15.35,0.32,15.35333514
14/10/2019 17:30,-12.92712,-0.12166,12.92769247,5.82288,1.69834,6.0655,-18.75,-1.82,18.83812358,-10.24712,2.01834,10.44400137,5.82288,1.69834,6.0655,-16.07,0.32,16.07318575
14/10/2019 18:00,-12.4992,0.3269,12.50347409,6.1608,1.7969,6.4175,-18.66,-1.47,18.71781237,-10.0392,1.6469,10.17338765,6.1608,1.7969,6.4175,-16.2,-0.15,16.20069443
14/10/2019 18:30,-11.54864,2.94248,11.91760355,6.59136,1.92248,6.866,-18.14,1.02,18.16865433,-9.52864,-0.26752,9.53239462,6.59136,1.92248,6.866,-16.12,-2.19,16.26808225
14/10/2019 19:00,-8.69856,3.55292,9.396179362,7.86144,2.29292,8.189,-16.56,1.26,16.60786561,-6.71856,0.33292,6.726803416,7.86144,2.29292,8.189,-14.58,-1.96,14.71115223
14/10/2019 19:30,-7.2456,3.8092,8.185885658,8.2944,2.4192,8.64,-15.54,1.39,15.60204153,-5.3556,0.5892,5.38791314,8.2944,2.4192,8.64,-13.65,-1.83,13.77212402
14/10/2019 20:00,-7.46744,3.76408,8.362473223,7.76256,2.26408,8.086,-15.23,1.5,15.3036891,-5.58744,0.98408,5.673438041,7.76256,2.26408,8.086,-13.35,-1.28,13.41122291
14/10/2019 20:30,-7.73856,4.87042,9.14364817,6.96144,2.03042,7.2515,-14.7,2.84,14.97182688,-6.25856,-0.58958,6.286268993,6.96144,2.03042,7.2515,-13.22,-2.62,13.47712135
14/10/2019 21:00,-8.03088,3.40516,8.722966709,6.66912,1.94516,6.947,-14.7,1.46,14.77232548,-6.33088,-0.52484,6.352597784,6.66912,1.94516,6.947,-13,-2.47,13.23256967
14/10/2019 21:30,-7.30944,1.50058,7.461880021,6.79056,1.98058,7.0735,-14.1,-0.48,14.10816785,-5.49944,2.23058,5.934587387,6.79056,1.98058,7.0735,-12.29,0.25,12.29254245
14/10/2019 22:00,-6.66872,1.91954,6.93948559,6.58128,1.91954,6.8555,-13.25,0,13.25,-5.02872,2.23954,5.504867324,6.58128,1.91954,6.8555,-11.61,0.32,11.61440915
14/10/2019 22:30,-5.08056,2.51942,5.670940579,6.88944,2.00942,7.1765,-11.97,0.51,11.98085974,-3.53056,2.48942,4.319961325,6.88944,2.00942,7.1765,-10.42,0.48,10.4310498
14/10/2019 23:00,-5.6244,4.2558,7.053063802,5.9856,1.7458,6.235,-11.61,2.51,11.87822377,-4.5744,0.0158,4.574427287,5.9856,1.7458,6.235,-10.56,-1.73,10.700771
14/10/2019 23:30,-4.99752,2.14114,5.436882071,5.83248,1.70114,6.0755,-10.83,0.44,10.83893445,-3.69752,2.42114,4.419680198,5.83248,1.70114,6.0755,-9.53,0.72,9.55715962
15/10/2019 00:00,-3.95528,2.51596,4.687674754,6.05472,1.76596,6.307,-10.01,0.75,10.03805758,-2.77528,2.53596,3.759424451,6.05472,1.76596,6.307,-8.83,0.77,8.863509463
15/10/2019 00:30,-3.77848,2.46086,4.5091843,6.07152,1.77086,6.3245,-9.85,0.69,9.874137937,-2.66848,2.33086,3.543119226,6.07152,1.77086,6.3245,-8.74,0.56,8.757922128
15/10/2019 01:00,-3.30312,2.64534,4.231834762,6.08688,1.77534,6.3405,-9.39,0.87,9.430217389,-2.23312,2.39534,3.27482498,6.08688,1.77534,6.3405,-8.32,0.62,8.34306898
15/10/2019 01:30,-3.13848,2.44336,3.977444506,6.25152,1.82336,6.512,-9.39,0.62,9.410446323,-2.01848,2.44336,3.169269569,6.25152,1.82336,6.512,-8.27,0.62,8.293208064
15/10/2019 02:00,-2.4336,2.5177,3.501602812,6.5064,1.8977,6.7775,-8.94,0.62,8.961473093,-1.2736,2.5177,2.821501418,6.5064,1.8977,6.7775,-7.78,0.62,7.804665271
15/10/2019 02:30,-2.22504,2.68728,3.488879018,6.50496,1.89728,6.776,-8.73,0.79,8.76567168,-1.06504,2.72728,2.927860379,6.50496,1.89728,6.776,-7.57,0.83,7.615366045
15/10/2019 03:00,-2.77632,4.22774,5.057839287,6.16368,1.79774,6.4205,-8.94,2.43,9.264367221,-1.87632,1.05774,2.153924476,6.16368,1.79774,6.4205,-8.04,-0.74,8.073982908
15/10/2019 03:30,-3.06568,5.82376,6.581380889,5.94432,1.73376,6.192,-9.01,4.09,9.89485725,-2.41568,-0.56624,2.481156505,5.94432,1.73376,6.192,-8.36,-2.3,8.670617048
15/10/2019 04:00,-2.63696,5.95922,6.516583541,5.96304,1.73922,6.2115,-8.6,4.22,9.579582454,-2.00696,-0.45078,2.056961606,5.96304,1.73922,6.2115,-7.97,-2.19,8.265409851
15/10/2019 04:30,-3.13072,5.64854,6.458127581,5.78928,1.68854,6.0305,-8.92,3.96,9.759508184,-2.47072,-0.42146,2.506408955,5.78928,1.68854,6.0305,-8.26,-2.11,8.525239
15/10/2019 05:00,-3.53592,5.50994,6.546920578,5.55408,1.61994,5.7855,-9.09,3.89,9.887375789,-2.85592,-0.16006,2.860401764,5.55408,1.61994,5.7855,-8.41,-1.78,8.596307347
15/10/2019 05:30,-3.82152,4.91164,6.22320035,5.62848,1.64164,5.863,-9.45,3.27,9.999769997,-3.05152,-0.06836,3.052285603,5.62848,1.64164,5.863,-8.68,-1.71,8.846835592
15/10/2019 06:00,-5.57632,1.96774,5.913319326,5.20368,1.51774,5.4205,-10.78,0.45,10.78938831,-4.34632,2.19774,4.870375617,5.20368,1.51774,5.4205,-9.55,0.68,9.574178816
15/10/2019 06:30,-7.26248,4.27886,8.429250183,4.96752,1.44886,5.1745,-12.23,2.83,12.55315896,-6.18248,-0.46114,6.199653946,4.96752,1.44886,5.1745,-11.15,-1.91,11.31240912
15/10/2019 07:00,-10.03552,0.36464,10.0421424,4.40448,1.28464,4.588,-14.44,-0.92,14.4692778,-8.42552,1.10464,8.497624186,4.40448,1.28464,4.588,-12.83,-0.18,12.8312626
