Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/10/2019 07:30,-11.21,1.28,11.28284095,4.8,1.4,5,-16.01,-0.12,16.01044971,-9.54,-0.45,9.550607311,4.8,1.4,5,-14.34,-1.85,14.45884159
15/10/2019 08:00,-12.13472,0.35654,12.13995676,4.92528,1.43654,5.1305,-17.06,-1.08,17.09415105,-10.22472,-0.18346,10.22636576,4.92528,1.43654,5.1305,-15.15,-1.62,15.23636768
15/10/2019 08:30,-11.75296,0.25122,11.75564461,5.38704,1.57122,5.6115,-17.14,-1.32,17.19075333,-9.76296,-0.22878,9.765640186,5.38704,1.57122,5.6115,-15.15,-1.8,15.25655597
15/10/2019 09:00,-10.09256,0.25592,10.0958042,6.15744,1.79592,6.414,-16.25,-1.54,16.32280919,-8.02256,0.09592,8.023133403,6.15744,1.79592,6.414,-14.18,-1.7,14.28154053
15/10/2019 09:30,-5.41008,0.90206,5.484767803,8.26992,2.41206,8.6145,-13.68,-1.51,13.76308468,-3.26008,0.84206,3.3670739,8.26992,2.41206,8.6145,-11.53,-1.57,11.63639979
15/10/2019 10:00,0.15704,1.31872,1.32803765,11.20704,3.26872,11.674,-11.05,-1.95,11.22073973,2.34704,1.27872,2.672774139,11.20704,3.26872,11.674,-8.86,-1.99,9.080732349
15/10/2019 10:30,1.44672,3.01446,3.343645892,11.94672,3.48446,12.4445,-10.5,-0.47,10.51051378,3.35672,0.22446,3.36421632,11.94672,3.48446,12.4445,-8.59,-3.26,9.187801696
15/10/2019 11:00,-2.436,4.457,5.079266187,10.344,3.017,10.775,-12.78,1.44,12.86087089,-0.826,-1.693,1.883752903,10.344,3.017,10.775,-11.17,-4.71,12.12241725
15/10/2019 11:30,-3.03384,4.42138,5.36216246,10.01616,2.92138,10.4335,-13.05,1.5,13.13592403,-1.50384,-1.92862,2.445630767,10.01616,2.92138,10.4335,-11.52,-4.85,12.49931598
15/10/2019 12:00,-3.95848,4.17086,5.75027278,9.43152,2.75086,9.8245,-13.39,1.42,13.46508448,-2.35848,-2.09914,3.15734329,9.43152,2.75086,9.8245,-11.79,-4.85,12.74859208
15/10/2019 12:30,-3.75584,2.07788,4.292309332,9.52416,2.77788,9.921,-13.28,-0.7,13.298436,-1.80584,-0.05212,1.806591985,9.52416,2.77788,9.921,-11.33,-2.83,11.6780906
15/10/2019 13:00,-0.36808,1.60806,1.649648402,11.10192,3.23806,11.5645,-11.47,-1.63,11.58524061,1.78192,1.54806,2.360450942,11.10192,3.23806,11.5645,-9.32,-1.69,9.471985008
15/10/2019 13:30,-3.33376,1.17182,3.533711625,9.60624,2.80182,10.0065,-12.94,-1.63,13.04225824,-1.18376,1.11182,1.624017072,9.60624,2.80182,10.0065,-10.79,-1.69,10.92154751
15/10/2019 14:00,-5.846,0.8145,5.90246781,8.004,2.3345,8.3375,-13.85,-1.52,13.93315829,-3.746,0.7245,3.815418227,8.004,2.3345,8.3375,-11.75,-1.61,11.85978921
15/10/2019 14:30,-5.69912,1.11734,5.807617192,8.15088,2.37734,8.4905,-13.85,-1.26,13.90719598,-3.59912,1.01734,3.740139763,8.15088,2.37734,8.4905,-11.75,-1.36,11.82844453
15/10/2019 15:00,-6.6944,1.0283,6.772916082,7.6056,2.2183,7.9225,-14.3,-1.19,14.34942856,-4.6244,0.9083,4.712757606,7.6056,2.2183,7.9225,-12.23,-1.31,12.29995935
15/10/2019 15:30,-5.8868,-0.0999,5.887647599,8.0232,2.3401,8.3575,-13.91,-2.44,14.12238294,-3.6768,2.6501,4.532315992,8.0232,2.3401,8.3575,-11.7,0.31,11.70410612
15/10/2019 16:00,-3.28488,-0.74434,3.368156566,9.34512,2.72566,9.7345,-12.63,-3.47,13.09800748,-0.86488,4.40566,4.489750266,9.34512,2.72566,9.7345,-10.21,1.68,10.34729433
15/10/2019 16:30,-1.22648,1.91686,2.27565495,10.58352,3.08686,11.0245,-11.81,-1.17,11.86781361,0.96352,2.79686,2.958174547,10.58352,3.08686,11.0245,-9.62,-0.29,9.624370109
15/10/2019 17:00,-2.68816,2.15012,3.442269629,9.77184,2.85012,10.179,-12.46,-0.7,12.47964743,-0.47816,2.31012,2.359086984,9.77184,2.85012,10.179,-10.25,-0.54,10.26421453
15/10/2019 17:30,-9.248,1.3885,9.351654199,6.852,1.9985,7.1375,-16.1,-0.61,16.11155176,-7.008,1.5385,7.174889982,6.852,1.9985,7.1375,-13.86,-0.46,13.86763138
15/10/2019 18:00,-12.07312,1.07784,12.12113714,5.78688,1.68784,6.028,-17.86,-0.61,17.8704141,-9.77312,1.22784,9.849947492,5.78688,1.68784,6.028,-15.56,-0.46,15.566798
15/10/2019 18:30,-13.34824,1.00718,13.38618402,5.44176,1.58718,5.6685,-18.79,-0.58,18.79894944,-11.05824,1.15718,11.1186212,5.44176,1.58718,5.6685,-16.5,-0.43,16.50560208
15/10/2019 19:00,-13.2508,0.9956,13.28814961,5.5392,1.6156,5.77,-18.79,-0.62,18.80022606,-10.9608,1.3256,11.0406681,5.5392,1.6156,5.77,-16.5,-0.29,16.50254829
15/10/2019 19:30,-12.7336,1.1002,12.781041,5.4864,1.6002,5.715,-18.22,-0.5,18.2268593,-10.6536,1.1902,10.71987728,5.4864,1.6002,5.715,-16.14,-0.41,16.14520672
15/10/2019 20:00,-11.60592,1.97494,11.77275529,5.67408,1.65494,5.9105,-17.28,0.32,17.28296271,-9.61592,1.65494,9.75729183,5.67408,1.65494,5.9105,-15.29,0,15.29
15/10/2019 20:30,-10.78072,2.00854,10.966228,5.78928,1.68854,6.0305,-16.57,0.32,16.57308963,-8.90072,2.00854,9.124530095,5.78928,1.68854,6.0305,-14.69,0.32,14.69348495
15/10/2019 21:00,-11.56256,-0.40408,11.56961859,4.95744,1.44592,5.164,-16.52,-1.85,16.62326382,-9.49256,2.68592,9.865235,4.95744,1.44592,5.164,-14.45,1.24,14.50310656
15/10/2019 21:30,-11.14808,-0.58194,11.16325857,4.86192,1.41806,5.0645,-16.01,-2,16.13443832,-9.05808,3.09806,9.573232947,4.86192,1.41806,5.0645,-13.92,1.68,14.0210128
15/10/2019 22:00,-9.28968,-0.05574,9.289847224,5.26032,1.53426,5.4795,-14.55,-1.59,14.63661846,-7.34968,3.21426,8.021799265,5.26032,1.53426,5.4795,-12.61,1.68,12.72141895
15/10/2019 22:30,-6.82024,0.94868,6.885903528,6.26976,1.82868,6.531,-13.09,-0.88,13.11954649,-5.06024,3.06868,5.918008601,6.26976,1.82868,6.531,-11.33,1.24,11.39765327
15/10/2019 23:00,-6.78224,3.51768,7.640212824,5.47776,1.59768,5.706,-12.26,1.92,12.4094319,-5.65224,0.31768,5.661160446,5.47776,1.59768,5.706,-11.13,-1.28,11.2033611
15/10/2019 23:30,-5.45896,3.08072,6.268259727,5.59104,1.63072,5.824,-11.05,1.45,11.1447297,-4.23896,1.64072,4.545409113,5.59104,1.63072,5.824,-9.83,0.01,9.830005086
16/10/2019 00:00,-4.48144,1.34958,4.680242585,5.75856,1.67958,5.9985,-10.24,-0.33,10.245316,-3.17144,3.31958,4.59103943,5.75856,1.67958,5.9985,-8.93,1.64,9.07934469
16/10/2019 00:30,-4.03392,1.34594,4.252536308,5.74608,1.67594,5.9855,-9.78,-0.33,9.785565901,-2.74392,3.31594,4.304016154,5.74608,1.67594,5.9855,-8.49,1.64,8.646947438
16/10/2019 01:00,-4.6364,0.8373,4.711398545,5.3736,1.5673,5.5975,-10.01,-0.73,10.03658308,-3.2164,3.7373,4.930784953,5.3736,1.5673,5.5975,-8.59,2.17,8.859853272
16/10/2019 01:30,-4.64688,0.78466,4.712662204,5.19312,1.51466,5.4095,-9.84,-0.73,9.867041096,-3.17688,4.11466,5.198364498,5.19312,1.51466,5.4095,-8.37,2.6,8.764525087
16/10/2019 02:00,-4.428,0.7985,4.499420657,5.412,1.5785,5.6375,-9.84,-0.78,9.870866223,-2.898,4.1185,5.035915632,5.412,1.5785,5.6375,-8.31,2.54,8.689516672
16/10/2019 02:30,-3.04168,1.01826,3.207595774,6.02832,1.75826,6.2795,-9.07,-0.74,9.100137362,-1.55168,4.32826,4.597993633,6.02832,1.75826,6.2795,-7.58,2.57,8.003830333
16/10/2019 03:00,-2.72048,1.04486,2.914231262,6.11952,1.78486,6.3745,-8.84,-0.74,8.87091878,-1.23048,4.40486,4.573496764,6.11952,1.78486,6.3745,-7.35,2.62,7.803005831
16/10/2019 03:30,-2.1552,1.3689,2.553189035,6.3048,1.8389,6.5675,-8.46,-0.47,8.473045497,-0.8252,4.1189,4.200749011,6.3048,1.8389,6.5675,-7.13,2.28,7.485672982
16/10/2019 04:00,-1.41744,4.56658,4.781504894,6.50256,1.89658,6.7735,-7.92,2.67,8.357948313,-0.57744,1.36658,1.483569294,6.50256,1.89658,6.7735,-7.08,-0.53,7.099809857
16/10/2019 04:30,-2.65504,4.32978,5.078999139,5.96496,1.73978,6.2135,-8.62,2.59,9.000694418,-1.87504,0.90978,2.084100441,5.96496,1.73978,6.2135,-7.84,-0.83,7.883812529
16/10/2019 05:00,-2.22352,4.52314,5.040122682,6.21648,1.81314,6.4755,-8.44,2.71,8.864406354,-1.45352,0.89314,1.705995149,6.21648,1.81314,6.4755,-7.67,-0.92,7.724978964
16/10/2019 05:30,-2.96336,4.26152,5.190573687,6.17664,1.80152,6.434,-9.14,2.46,9.465262807,-2.17336,0.50152,2.230474389,6.17664,1.80152,6.434,-8.35,-1.3,8.450591695
16/10/2019 06:00,-4.72352,4.15564,6.291342067,5.67648,1.65564,5.913,-10.4,2.5,10.69626103,-3.92352,0.02564,3.923603777,5.67648,1.65564,5.913,-9.6,-1.63,9.737396983
16/10/2019 06:30,-6.99096,3.82472,7.968814517,5.39904,1.57472,5.624,-12.39,2.25,12.59264071,-6.06096,-0.62528,6.093128195,5.39904,1.57472,5.624,-11.46,-2.2,11.66925876
16/10/2019 07:00,-10.01032,0.91074,10.05166423,4.69968,1.37074,4.8955,-14.71,-0.46,14.71719063,-8.48032,0.80074,8.518040376,4.69968,1.37074,4.8955,-13.18,-0.57,13.19231974
16/10/2019 07:30,-11.64488,0.04316,11.64495998,4.84512,1.41316,5.047,-16.49,-1.37,16.54681238,-9.75488,0.71316,9.780914119,4.84512,1.41316,5.047,-14.6,-0.7,14.61677119
16/10/2019 08:00,-10.44776,-0.36268,10.45405308,6.16224,1.79732,6.419,-16.61,-2.16,16.74985672,-8.37776,0.88732,8.42461865,6.16224,1.79732,6.419,-14.54,-0.91,14.56844878
16/10/2019 08:30,-10.13832,-0.29576,10.14263311,6.63168,1.93424,6.908,-16.77,-2.23,16.91761804,-7.97832,1.02424,8.043796218,6.63168,1.93424,6.908,-14.61,-0.91,14.63831274
16/10/2019 09:00,-9.19576,0.01332,9.195769647,6.83424,1.99332,7.119,-16.03,-1.98,16.15182033,-7.07576,0.95332,7.139691772,6.83424,1.99332,7.119,-13.91,-1.04,13.94882432
16/10/2019 09:30,-8.42976,0.08882,8.430227912,6.99024,2.03882,7.2815,-15.42,-1.95,15.54280863,-6.25976,1.05882,6.348676638,6.99024,2.03882,7.2815,-13.25,-0.98,13.28619208
16/10/2019 10:00,-9.65184,-0.37012,9.658933906,6.30816,1.83988,6.571,-15.96,-2.21,16.11228413,-7.42184,0.96988,7.4849433,6.30816,1.83988,6.571,-13.73,-0.87,13.75753612
16/10/2019 10:30,-6.94872,-0.53796,6.969512939,7.72128,2.25204,8.043,-14.67,-2.79,14.93295014,-4.68872,1.90204,5.05982721,7.72128,2.25204,8.043,-12.41,-0.35,12.41493455
16/10/2019 11:00,-6.39544,-0.61742,6.425173947,7.89456,2.30258,8.2235,-14.29,-2.92,14.58528368,-4.07544,1.95258,4.519046343,7.89456,2.30258,8.2235,-11.97,-0.35,11.97511587
16/10/2019 11:30,-1.82352,0.01064,1.823551041,10.11648,2.95064,10.538,-11.94,-2.94,12.29663369,0.33648,2.13064,2.157045572,10.11648,2.95064,10.538,-9.78,-0.82,9.814316074
16/10/2019 12:00,-0.2396,0.8947,0.926226889,11.0904,3.2347,11.5525,-11.33,-2.34,11.56911838,1.8404,2.1547,2.833690924,11.0904,3.2347,11.5525,-9.25,-1.08,9.312835229
16/10/2019 12:30,5.34288,1.59084,5.57468731,13.92288,4.06084,14.503,-8.58,-2.47,8.928454514,7.48288,2.87084,8.01468748,13.92288,4.06084,14.503,-6.44,-1.19,6.549022828
16/10/2019 13:00,11.70856,2.40708,11.95342676,16.85856,4.91708,17.561,-5.15,-2.51,5.729101151,13.75856,3.81708,14.27823774,16.85856,4.91708,17.561,-3.1,-1.1,3.289376841
16/10/2019 13:30,6.30808,1.69944,6.532990862,14.15808,4.12944,14.748,-7.85,-2.43,8.217505704,8.52808,3.02944,9.050174319,14.15808,4.12944,14.748,-5.63,-1.1,5.736453608
16/10/2019 14:00,6.74024,1.87132,6.995189333,14.13024,4.12132,14.719,-7.39,-2.25,7.724933657,8.87024,2.63132,9.252297153,14.13024,4.12132,14.719,-5.26,-1.49,5.466964423
16/10/2019 14:30,3.86744,4.09092,5.629628638,12.51744,3.65092,13.039,-8.65,0.44,8.661183522,5.59744,0.46092,5.616385119,12.51744,3.65092,13.039,-6.92,-3.19,7.619875327
16/10/2019 15:00,21.39312,5.88216,22.18705455,21.33312,6.22216,22.222,0.06,-0.34,0.34525353,23.24312,2.52216,23.37956198,21.33312,6.22216,22.222,1.91,-3.7,4.163904418
16/10/2019 15:30,21.28112,4.21616,21.6947476,21.38112,6.23616,22.272,-0.1,-2.02,2.022473733,23.41112,4.46616,23.83331963,21.38112,6.23616,22.272,2.03,-1.77,2.693287953
16/10/2019 16:00,14.71328,4.64554,15.42924659,18.53328,5.40554,19.3055,-3.82,-0.76,3.894868419,16.59328,3.15554,16.89065937,18.53328,5.40554,19.3055,-1.94,-2.25,2.970875292
16/10/2019 16:30,13.69472,6.63346,15.2167062,17.63472,5.14346,18.3695,-3.94,1.49,4.212327148,14.95472,2.03346,15.09233613,17.63472,5.14346,18.3695,-2.68,-3.11,4.105423242
16/10/2019 17:00,5.3992,5.8581,7.966724311,13.8792,4.0481,14.4575,-8.48,1.81,8.671014935,7.0892,0.9881,7.157729965,13.8792,4.0481,14.4575,-6.79,-3.06,7.447664063
16/10/2019 17:30,-2.45032,5.04824,5.611487788,10.27968,2.99824,10.708,-12.73,2.05,12.89400636,-0.83032,0.05824,0.832360018,10.27968,2.99824,10.708,-11.11,-2.94,11.49241924
16/10/2019 18:00,-7.1428,4.4446,8.412732077,8.1072,2.3646,8.445,-15.25,2.08,15.39119554,-5.5828,-0.4154,5.598233025,8.1072,2.3646,8.445,-13.69,-2.78,13.96941302
16/10/2019 18:30,-10.10232,2.87224,10.50269642,7.20768,2.10224,7.508,-17.31,0.77,17.32711748,-8.22232,0.10224,8.222955624,7.20768,2.10224,7.508,-15.43,-2,15.55907774
16/10/2019 19:00,-11.01688,1.05216,11.06700888,7.17312,2.09216,7.472,-18.19,-1.04,18.21970636,-8.72688,1.75216,8.90103922,7.17312,2.09216,7.472,-15.9,-0.34,15.9036348
16/10/2019 19:30,-10.24664,1.57848,10.3675084,7.26336,2.11848,7.566,-17.51,-0.54,17.51832469,-8.02664,1.77848,8.221310163,7.26336,2.11848,7.566,-15.29,-0.34,15.29377978
16/10/2019 20:00,-8.89416,1.83962,9.08241619,7.57584,2.20962,7.8915,-16.47,-0.37,16.47415552,-6.82416,2.52962,7.277921204,7.57584,2.20962,7.8915,-14.4,0.32,14.40355512
16/10/2019 20:30,-8.1,2.57,8.497935043,7.68,2.24,8,-15.78,0.33,15.78345019,-6.16,2.68,6.717737714,7.68,2.24,8,-13.84,0.44,13.84699245
16/10/2019 21:00,-8.73552,2.12214,8.989593308,6.86448,2.00214,7.1505,-15.6,0.12,15.60046153,-6.97552,1.84214,7.214662781,6.86448,2.00214,7.1505,-13.84,-0.16,13.84092482
16/10/2019 21:30,-8.40592,1.49244,8.53738064,6.69408,1.95244,6.973,-15.1,-0.46,15.107005,-6.60592,2.40244,7.029217382,6.69408,1.95244,6.973,-13.3,0.45,13.3076106
16/10/2019 22:00,-6.97896,4.75572,8.445280066,6.67104,1.94572,6.949,-13.65,2.81,13.93623335,-5.76896,-0.24428,5.774129562,6.67104,1.94572,6.949,-12.44,-2.19,12.63129843
16/10/2019 22:30,-6.19328,4.59196,7.709916588,6.72672,1.96196,7.007,-12.92,2.63,13.18496492,-5.06328,0.04196,5.063453861,6.72672,1.96196,7.007,-11.79,-1.92,11.94531289
16/10/2019 23:00,-5.65272,2.31004,6.106515226,6.61728,1.93004,6.893,-12.27,0.38,12.27588286,-4.27272,2.54004,4.970708139,6.61728,1.93004,6.893,-10.89,0.61,10.9070711
16/10/2019 23:30,-4.49624,2.43818,5.114772317,6.71376,1.95818,6.9935,-11.21,0.48,11.22027183,-3.25624,2.52818,4.122474142,6.71376,1.95818,6.9935,-9.97,0.57,9.986280589
17/10/2019 00:00,-2.92704,3.38378,4.474095467,6.97296,2.03378,7.2635,-9.9,1.35,9.99162149,-1.81704,2.52378,3.1098392,6.97296,2.03378,7.2635,-8.79,0.49,8.803646972
17/10/2019 00:30,-3.086,2.737,4.124871513,6.744,1.967,7.025,-9.83,0.77,9.860111561,-1.946,3.017,3.590153896,6.744,1.967,7.025,-8.69,1.05,8.753205127
17/10/2019 01:00,-2.58552,2.74214,3.768852007,6.86448,2.00214,7.1505,-9.45,0.74,9.478929264,-1.49552,2.96214,3.318260606,6.86448,2.00214,7.1505,-8.36,0.96,8.414939097
17/10/2019 01:30,-2.46032,2.60074,3.580087017,6.85968,2.00074,7.1455,-9.32,0.6,9.339293335,-1.30032,3.10074,3.362353439,6.85968,2.00074,7.1455,-8.16,1.1,8.233808353
17/10/2019 02:00,-1.26008,2.85456,3.12030678,7.24992,2.11456,7.552,-8.51,0.74,8.542113322,-0.06008,3.49456,3.495076423,7.24992,2.11456,7.552,-7.31,1.38,7.439119572
17/10/2019 02:30,-1.3604,2.9053,3.208029964,7.1496,2.0853,7.4475,-8.51,0.82,8.549415185,-0.1604,3.5553,3.558916443,7.1496,2.0853,7.4475,-7.31,1.47,7.456339585
17/10/2019 03:00,-0.98064,2.90148,3.062717911,7.47936,2.18148,7.791,-8.46,0.72,8.490583019,0.21936,3.55148,3.558248024,7.47936,2.18148,7.791,-7.26,1.37,7.388132376
17/10/2019 03:30,-1.17408,2.76506,3.004000774,7.28592,2.12506,7.5895,-8.46,0.64,8.484173501,0.02592,3.42506,3.425158077,7.28592,2.12506,7.5895,-7.26,1.3,7.375472866
17/10/2019 04:00,-0.9112,2.8659,3.007269235,7.2888,2.1259,7.5925,-8.2,0.74,8.233322537,0.2688,3.5059,3.51618945,7.2888,2.1259,7.5925,-7.02,1.38,7.154355317
17/10/2019 04:30,-1.23144,2.90708,3.157144058,7.25856,2.11708,7.561,-8.49,0.79,8.526675788,-0.08144,3.28708,3.288088715,7.25856,2.11708,7.561,-7.34,1.17,7.432664394
17/10/2019 05:00,-1.57208,2.92606,3.321635538,7.11792,2.07606,7.4145,-8.69,0.85,8.731471812,-0.41208,3.24606,3.272111772,7.11792,2.07606,7.4145,-7.53,1.17,7.620354322
17/10/2019 05:30,-2.62608,2.83156,3.861868486,6.79392,1.98156,7.077,-9.42,0.85,9.458271512,-1.47608,2.96156,3.309025506,6.79392,1.98156,7.077,-8.27,0.98,8.327862871
17/10/2019 06:00,-3.17024,2.65118,4.132696099,6.92976,2.02118,7.2185,-10.1,0.63,10.11962944,-2.00024,2.67118,3.337088948,6.92976,2.02118,7.2185,-8.93,0.65,8.953624964
17/10/2019 06:30,-5.14136,3.15752,6.033532564,6.84864,1.99752,7.134,-11.99,1.16,12.04598273,-3.95136,1.12752,4.109081065,6.84864,1.99752,7.134,-10.8,-0.87,10.834985
17/10/2019 07:00,-7.48296,1.45622,7.623337002,6.46704,1.88622,6.7365,-13.95,-0.43,13.95662567,-5.95296,1.26622,6.086135543,6.46704,1.88622,6.7365,-12.42,-0.62,12.43546541
17/10/2019 07:30,-7.60136,3.83502,8.513991558,7.38864,2.15502,7.6965,-14.99,1.68,15.08384898,-6.19136,-1.27498,6.321274606,7.38864,2.15502,7.6965,-13.58,-3.43,14.0064735
17/10/2019 08:00,-8.27096,3.56222,9.005453384,7.37904,2.15222,7.6865,-15.65,1.41,15.7133892,-6.73096,-1.96778,7.01270138,7.37904,2.15222,7.6865,-14.11,-4.12,14.69920066
17/10/2019 08:30,-4.8764,3.7973,6.180514886,9.2136,2.6873,9.5975,-14.09,1.11,14.13365487,-3.1764,-1.1827,3.389438928,9.2136,2.6873,9.5975,-12.39,-3.87,12.98033127
17/10/2019 09:00,1.69192,2.04556,2.654601477,12.60192,3.67556,13.127,-10.91,-1.63,11.03109242,3.85192,1.95556,4.319896133,12.60192,3.67556,13.127,-8.75,-1.72,8.917449187
17/10/2019 09:30,9.89,2.795,10.27735983,16.68,4.865,17.375,-6.79,-2.07,7.098520973,12.12,2.765,12.43139674,16.68,4.865,17.375,-4.56,-2.1,5.020318715
17/10/2019 10:00,16.68112,3.30616,17.0056008,19.94112,5.81616,20.772,-3.26,-2.51,4.114328621,18.64112,3.26616,18.92509329,19.94112,5.81616,20.772,-1.3,-2.55,2.862254356
17/10/2019 10:30,22.23816,3.07238,22.44939373,22.56816,6.58238,23.5085,-0.33,-3.51,3.525478691,24.80816,4.76238,25.26113746,22.56816,6.58238,23.5085,2.24,-1.82,2.886173938
17/10/2019 11:00,28.41808,5.05694,28.86450958,25.25808,7.36694,26.3105,3.16,-2.31,3.914294317,30.27808,1.32694,30.30714269,25.25808,7.36694,26.3105,5.02,-6.04,7.853788895
17/10/2019 11:30,33.71016,7.59838,34.55590059,28.28016,8.24838,29.4585,5.43,-0.65,5.468765857,35.60016,2.15838,35.66552952,28.28016,8.24838,29.4585,7.32,-6.09,9.52210586
17/10/2019 12:00,37.25024,7.64382,38.02641666,29.91024,8.72382,31.1565,7.34,-1.08,7.419029586,39.20024,2.55382,39.28334014,29.91024,8.72382,31.1565,9.29,-6.17,11.15226434
17/10/2019 12:30,40.12024,8.03132,40.91620411,31.17024,9.09132,32.469,8.95,-1.06,9.012552358,42.12024,2.95132,42.22351131,31.17024,9.09132,32.469,10.95,-6.14,12.5539675
17/10/2019 13:00,25.81128,6.61704,26.64596393,24.16128,7.04704,25.168,1.65,-0.43,1.705109967,27.85128,2.45704,27.95944998,24.16128,7.04704,25.168,3.69,-4.59,5.889329334
17/10/2019 13:30,14.048,4.264,14.68087191,18.288,5.334,19.05,-4.24,-1.07,4.372928081,15.988,2.094,16.12454589,18.288,5.334,19.05,-2.3,-3.24,3.973361297
17/10/2019 14:00,10.38592,5.78506,11.88840836,15.92592,4.64506,16.5895,-5.54,1.14,5.656076379,11.94592,-0.40494,11.95278131,15.92592,4.64506,16.5895,-3.98,-5.05,6.429844477
17/10/2019 14:30,16.10472,3.52346,16.48565366,19.07472,5.56346,19.8695,-2.97,-2.04,3.603123645,18.44472,3.45346,18.76523599,19.07472,5.56346,19.8695,-0.63,-2.11,2.202044505
17/10/2019 15:00,12.21488,3.35434,12.66707899,17.05488,4.97434,17.7655,-4.84,-1.62,5.103920062,14.39488,3.51434,14.81766364,17.05488,4.97434,17.7655,-2.66,-1.46,3.03433683
17/10/2019 15:30,5.7648,2.8189,6.417095624,13.9848,4.0789,14.5675,-8.22,-1.26,8.316008658,7.7248,2.9389,8.264966319,13.9848,4.0789,14.5675,-6.26,-1.14,6.362955288
17/10/2019 16:00,8.16024,3.23382,8.777648241,15.27024,4.45382,15.9065,-7.11,-1.22,7.213910174,10.16024,3.38382,10.70890819,15.27024,4.45382,15.9065,-5.11,-1.07,5.22082369
17/10/2019 16:30,0.60584,2.60212,2.671716789,11.83584,3.45212,12.329,-11.23,-0.85,11.26212236,2.67584,2.74212,3.831362917,11.83584,3.45212,12.329,-9.16,-0.71,9.18747517
17/10/2019 17:00,-1.76024,2.34118,2.929090072,10.76976,3.14118,11.2185,-12.53,-0.8,12.55551273,0.42976,2.51118,2.547688884,10.76976,3.14118,11.2185,-10.34,-0.63,10.35917468
17/10/2019 17:30,-5.47,2.1125,5.863749334,9.06,2.6425,9.4375,-14.53,-0.53,14.53966299,-3.25,2.1525,3.89817345,9.06,2.6425,9.4375,-12.31,-0.49,12.31974837
17/10/2019 18:00,-8.91584,1.64788,9.066846828,7.60416,2.21788,7.921,-16.52,-0.57,16.52983061,-6.73584,1.70788,6.948985149,7.60416,2.21788,7.921,-14.34,-0.51,14.34906617
17/10/2019 18:30,-9.46424,1.89418,9.651930203,7.62576,2.22418,7.9435,-17.09,-0.33,17.09318578,-7.26424,1.78418,7.480139106,7.62576,2.22418,7.9435,-14.89,-0.44,14.89649959
17/10/2019 19:00,-8.96384,2.61138,9.336473266,7.85616,2.29138,8.1835,-16.82,0.32,16.82304372,-6.82384,1.96138,7.100127031,7.85616,2.29138,8.1835,-14.68,-0.33,14.68370866
17/10/2019 19:30,-7.67832,2.80674,8.175230116,8.25168,2.40674,8.5955,-15.93,0.4,15.93502118,-5.61832,2.78674,6.271478251,8.25168,2.40674,8.5955,-13.87,0.38,13.8752045
17/10/2019 20:00,-7.75144,2.98208,8.305276829,7.85856,2.29208,8.186,-15.61,0.69,15.6252424,-5.80144,2.74208,6.416830121,7.85856,2.29208,8.186,-13.66,0.45,13.66741014
17/10/2019 20:30,-7.04992,5.21294,8.767902568,7.93008,2.31294,8.2605,-14.98,2.9,15.2581257,-5.61992,-0.32706,5.629428839,7.93008,2.31294,8.2605,-13.55,-2.64,13.8047854
17/10/2019 21:00,-7.30312,4.88284,8.785083278,7.34688,2.14284,7.653,-14.65,2.74,14.90402966,-5.93312,-0.55716,5.959223121,7.34688,2.14284,7.653,-13.28,-2.7,13.55169362
17/10/2019 21:30,-7.37984,2.70838,7.861129731,6.92016,2.01838,7.2085,-14.3,0.69,14.31663717,-5.69984,2.10838,6.077289054,6.92016,2.01838,7.2085,-12.62,0.09,12.62032092
17/10/2019 22:00,-6.81232,2.89474,7.401839194,6.66768,1.94474,6.9455,-13.48,0.95,13.51343406,-5.32232,0.03474,5.322433377,6.66768,1.94474,6.9455,-11.99,-1.91,12.14117787
17/10/2019 22:30,-4.99888,2.58616,5.628234608,6.98112,2.03616,7.272,-11.98,0.55,11.99261856,-3.48888,2.65616,4.384913865,6.98112,2.03616,7.272,-10.47,0.62,10.48834115
17/10/2019 23:00,-3.71336,2.50902,4.481542575,7.19664,2.09902,7.4965,-10.91,0.41,10.91770122,-2.30336,2.90902,3.710507331,7.19664,2.09902,7.4965,-9.5,0.81,9.534469047
17/10/2019 23:30,-3.06848,2.52836,3.975949421,7.09152,2.06836,7.387,-10.16,0.46,10.17040805,-1.71848,3.07836,3.525545887,7.09152,2.06836,7.387,-8.81,1.01,8.867705453
18/10/2019 00:00,-2.482,4.3965,5.048716297,7.188,2.0965,7.4875,-9.67,2.3,9.939763579,-1.222,3.0165,3.254620754,7.188,2.0965,7.4875,-8.41,0.92,8.460171393
18/10/2019 00:30,-1.54336,3.04902,3.417379559,7.43664,2.16902,7.7465,-8.98,0.88,9.023015017,-0.38336,3.34902,3.370890068,7.43664,2.16902,7.7465,-7.82,1.18,7.908527044
18/10/2019 01:00,-1.49712,2.95084,3.308900875,7.20288,2.10084,7.503,-8.7,0.85,8.741424369,-0.36712,3.24084,3.261567261,7.20288,2.10084,7.503,-7.57,1.14,7.655357601
18/10/2019 01:30,-1.47696,2.95672,3.305087593,7.22304,2.10672,7.524,-8.7,0.85,8.741424369,-0.34696,3.24672,3.265206272,7.22304,2.10672,7.524,-7.57,1.14,7.655357601
18/10/2019 02:00,-0.5264,3.2323,3.274883242,7.6536,2.2323,7.9725,-8.18,1,8.240898009,0.6436,3.5323,3.590454602,7.6536,2.2323,7.9725,-7.01,1.3,7.129523126
18/10/2019 02:30,-0.25328,3.30946,3.319137878,7.74672,2.25946,8.0695,-8,1.05,8.068612024,0.90672,3.60946,3.721604849,7.74672,2.25946,8.0695,-6.84,1.35,6.971950946
18/10/2019 03:00,-0.19424,3.18418,3.190098972,7.86576,2.29418,8.1935,-8.06,0.89,8.10898884,0.95576,3.48418,3.61289184,7.86576,2.29418,8.1935,-6.91,1.19,7.011718762
18/10/2019 03:30,0.46872,3.22296,3.256864996,8.23872,2.40296,8.582,-7.77,0.82,7.813149173,1.60872,3.53296,3.881982277,8.23872,2.40296,8.582,-6.63,1.13,6.725607779
18/10/2019 04:00,0.07328,3.16304,3.163888746,8.03328,2.34304,8.368,-7.96,0.82,8.002124718,1.19328,3.44304,3.643959605,8.03328,2.34304,8.368,-6.84,1.1,6.92788568
18/10/2019 04:30,0.18032,3.19426,3.199345597,8.14032,2.37426,8.4795,-7.96,0.82,8.002124718,1.30032,3.47426,3.709624597,8.14032,2.37426,8.4795,-6.84,1.1,6.92788568
18/10/2019 05:00,0.73208,3.24144,3.323082063,8.30208,2.42144,8.648,-7.57,0.82,7.614282632,1.87208,3.56144,4.023498279,8.30208,2.42144,8.648,-6.43,1.14,6.530275645
18/10/2019 05:30,0.14656,3.14608,3.149491896,8.14656,2.37608,8.486,-8,0.77,8.036970822,1.31656,3.45608,3.69835358,8.14656,2.37608,8.486,-6.83,1.08,6.914860808
18/10/2019 06:00,-0.35312,3.08784,3.107965508,7.94688,2.31784,8.278,-8.3,0.77,8.335640347,0.87688,3.50784,3.615779307,7.94688,2.31784,8.278,-7.07,1.19,7.169449072
18/10/2019 06:30,-3.716,1.792,4.125520573,7.104,2.072,7.4,-10.82,-0.28,10.82362231,-2.306,3.012,3.79338635,7.104,2.072,7.4,-9.41,0.94,9.456833508
18/10/2019 07:00,-6.28752,2.45614,6.750224548,6.67248,1.94614,6.9505,-12.96,0.51,12.97003084,-4.86752,0.85614,4.942239032,6.67248,1.94614,6.9505,-11.54,-1.09,11.59136316
18/10/2019 07:30,-6.7196,1.7422,6.94177823,7.5504,2.2022,7.865,-14.27,-0.46,14.27741223,-4.9796,1.4822,5.195510851,7.5504,2.2022,7.865,-12.53,-0.72,12.5506693
18/10/2019 08:00,-7.62864,1.44248,7.76381973,7.55136,2.20248,7.866,-15.18,-0.76,15.19901313,-5.70864,1.31248,5.857574105,7.55136,2.20248,7.866,-13.26,-0.89,13.28983446
18/10/2019 08:30,-6.17488,3.37566,7.037344915,8.38512,2.44566,8.7345,-14.56,0.93,14.589671,-4.43488,-0.83434,4.51268034,8.38512,2.44566,8.7345,-12.82,-3.28,13.23294374
18/10/2019 09:00,-3.90984,4.73088,6.137432232,9.26016,2.70088,9.646,-13.17,2.03,13.32553188,-2.32984,-1.77912,2.931453974,9.26016,2.70088,9.646,-11.59,-4.48,12.4257193
18/10/2019 09:30,6.01392,5.91406,8.434651116,14.17392,4.13406,14.7645,-8.16,1.78,8.351886015,7.75392,-0.58594,7.776027331,14.17392,4.13406,14.7645,-6.42,-4.72,7.968362442
18/10/2019 10:00,16.91024,6.90882,18.26712924,19.95024,5.81882,20.7815,-3.04,1.09,3.229504606,18.91024,0.91882,18.93254888,19.95024,5.81882,20.7815,-1.04,-4.9,5.009151625
18/10/2019 10:30,26.62856,7.90208,27.77630422,24.41856,7.12208,25.436,2.21,0.78,2.343608329,28.28856,1.95208,28.35583261,24.41856,7.12208,25.436,3.87,-5.17,6.458002787
18/10/2019 11:00,26.95176,8.03718,28.12460897,24.64176,7.18718,25.6685,2.31,0.85,2.461422353,28.51176,1.70718,28.56282412,24.64176,7.18718,25.6685,3.87,-5.48,6.70874802
18/10/2019 11:30,21.55824,6.98282,22.66092423,21.91824,6.39282,22.8315,-0.36,0.59,0.691158448,23.63824,1.23282,23.67036619,21.91824,6.39282,22.8315,1.72,-5.16,5.439117575
18/10/2019 12:00,28.4768,4.3749,28.81089878,24.9768,7.2849,26.0175,3.5,-2.91,4.551713963,30.4768,4.6249,30.8257204,24.9768,7.2849,26.0175,5.5,-2.66,6.109468062
18/10/2019 12:30,24.85488,4.22934,25.2121474,23.17488,6.75934,24.1405,1.68,-2.53,3.03698864,27.23488,4.53934,27.61058305,23.17488,6.75934,24.1405,4.06,-2.22,4.627310234
18/10/2019 13:00,24.44408,4.35494,24.82898607,22.95408,6.69494,23.9105,1.49,-2.34,2.774112471,26.50408,4.30494,26.85142017,22.95408,6.69494,23.9105,3.55,-2.39,4.279556052
18/10/2019 13:30,19.15472,3.81096,19.53014886,20.81472,6.07096,21.682,-1.66,-2.26,2.804139797,21.66472,4.07096,22.04388369,20.81472,6.07096,21.682,0.85,-2,2.173131381
18/10/2019 14:00,25.28176,4.66718,25.70894704,23.20176,6.76718,24.1685,2.08,-2.1,2.955740178,27.83176,5.14718,28.30371577,23.20176,6.76718,24.1685,4.63,-1.62,4.905231901
18/10/2019 14:30,32.30872,5.20796,32.72577326,26.35872,7.68796,27.457,5.95,-2.48,6.446153892,34.47872,5.64796,34.93825389,26.35872,7.68796,27.457,8.12,-2.04,8.372335397
18/10/2019 15:00,23.5644,4.6192,24.01287063,21.9744,6.4092,22.89,1.59,-1.79,2.394201328,26.0544,4.8492,26.50182069,21.9744,6.4092,22.89,4.08,-1.56,4.368065934
18/10/2019 15:30,17.29416,4.04038,17.75986038,18.82416,5.49038,19.6085,-1.53,-1.45,2.10793738,19.60416,4.30038,20.07028544,18.82416,5.49038,19.6085,0.78,-1.19,1.422849254
18/10/2019 16:00,11.0136,3.7573,11.63686763,15.6936,4.5773,16.3475,-4.68,-0.82,4.75129456,12.9336,3.6773,13.44620929,15.6936,4.5773,16.3475,-2.76,-0.9,2.903032897
18/10/2019 16:30,14.1336,4.6673,14.88429838,18.0936,5.2773,18.8475,-3.96,-0.61,4.006706877,16.7336,4.2973,17.27657826,18.0936,5.2773,18.8475,-1.36,-0.98,1.676305461
18/10/2019 17:00,2.3528,3.1479,3.930005375,11.9928,3.4979,12.4925,-9.64,-0.35,9.646351642,4.5028,2.8779,5.343923301,11.9928,3.4979,12.4925,-7.49,-0.62,7.515617074
18/10/2019 17:30,-6.09344,2.00858,6.41594924,8.08656,2.35858,8.4235,-14.18,-0.35,14.18431881,-3.87344,2.02858,4.372490623,8.08656,2.35858,8.4235,-11.96,-0.33,11.96455181
18/10/2019 18:00,-8.51896,1.75322,8.697497333,7.21104,2.10322,7.5115,-15.73,-0.35,15.73389335,-6.28896,1.70322,6.515518111,7.21104,2.10322,7.5115,-13.5,-0.4,13.50592463
18/10/2019 18:30,-9.48112,1.69134,9.630797862,6.99888,2.04134,7.2905,-16.48,-0.35,16.48371621,-7.30112,1.64134,7.483338176,6.99888,2.04134,7.2905,-14.3,-0.4,14.30559331
18/10/2019 19:00,-11.1372,1.3354,11.2169745,6.2928,1.8354,6.555,-17.43,-0.5,17.43717007,-8.9272,2.0554,9.160762468,6.2928,1.8354,6.555,-15.22,0.22,15.22158993
18/10/2019 19:30,-9.18144,1.69708,9.336965299,7.01856,2.04708,7.311,-16.2,-0.35,16.20378042,-7.03144,2.26708,7.387881983,7.01856,2.04708,7.311,-14.05,0.22,14.05172231
18/10/2019 20:00,-6.12248,2.15136,6.489461549,8.26752,2.41136,8.612,-14.39,-0.26,14.39234866,-4.01248,3.09136,5.065224812,8.26752,2.41136,8.612,-12.28,0.68,12.29881295
18/10/2019 20:30,-4.76,3.2375,5.756648873,8.46,2.4675,8.8125,-13.22,0.77,13.24240537,-2.84,2.9775,4.11474255,8.46,2.4675,8.8125,-11.3,0.51,11.31150299
18/10/2019 21:00,-4.42928,2.95646,5.325333515,8.49072,2.47646,8.8445,-12.92,0.48,12.92891333,-2.57928,2.83646,3.833821938,8.49072,2.47646,8.8445,-11.07,0.36,11.07585211
18/10/2019 21:30,-4.15616,5.03112,6.525782283,8.16384,2.38112,8.504,-12.32,2.65,12.60178162,-2.69616,0.43112,2.730410812,8.16384,2.38112,8.504,-10.86,-1.95,11.03368026
18/10/2019 22:00,-3.59664,3.06848,4.727725542,7.98336,2.32848,8.316,-11.58,0.74,11.60362012,-1.94664,2.92848,3.516447412,7.98336,2.32848,8.316,-9.93,0.6,9.948110373
18/10/2019 22:30,-5.45552,2.70464,6.089152322,6.32448,1.84464,6.588,-11.78,0.86,11.81135047,-3.93552,2.06464,4.444216016,6.32448,1.84464,6.588,-10.26,0.22,10.2623584
18/10/2019 23:00,-4.12704,3.25128,5.25388245,6.55296,1.91128,6.826,-10.68,1.34,10.76373541,-2.73704,1.94128,3.355585791,6.55296,1.91128,6.826,-9.29,0.03,9.290048439
18/10/2019 23:30,-3.00792,2.60644,3.980089471,6.74208,1.96644,7.023,-9.75,0.64,9.77098255,-1.59792,2.87644,3.290479509,6.74208,1.96644,7.023,-8.34,0.91,8.389499389
19/10/2019 00:00,-2.998,2.551,3.936445732,6.552,1.911,6.825,-9.55,0.64,9.571421002,-1.668,2.821,3.277234352,6.552,1.911,6.825,-8.22,0.91,8.270217651
19/10/2019 00:30,-2.30048,2.53486,3.423116044,6.59952,1.92486,6.8745,-8.9,0.61,8.920880001,-1.01048,3.01486,3.179693484,6.59952,1.92486,6.8745,-7.61,1.09,7.687665445
19/10/2019 01:00,0.49248,2.98864,3.028944635,7.81248,2.27864,8.138,-7.32,0.71,7.354352453,1.77248,3.79864,4.191819557,7.81248,2.27864,8.138,-6.04,1.52,6.228322407
19/10/2019 01:30,-0.43872,4.20204,4.224880519,7.24128,2.11204,7.543,-7.68,2.09,7.959302733,0.74128,3.03204,3.121339873,7.24128,2.11204,7.543,-6.5,0.92,6.56478484
19/10/2019 02:00,-1.22832,5.77924,5.908331829,6.75168,1.96924,7.033,-7.98,3.81,8.842878491,-0.35832,0.79924,0.875886865,6.75168,1.96924,7.033,-7.11,-1.17,7.205622804
19/10/2019 02:30,-0.19216,5.93062,5.933732304,7.16784,2.09062,7.4665,-7.36,3.84,8.301517933,0.68784,0.92062,1.149201919,7.16784,2.09062,7.4665,-6.48,-1.17,6.584777901
19/10/2019 03:00,0.21688,6.10784,6.111689325,7.46688,2.17784,7.778,-7.25,3.93,8.24665993,1.05688,0.63784,1.2344372,7.46688,2.17784,7.778,-6.41,-1.54,6.592397136
19/10/2019 03:30,-0.79824,5.91468,5.968301819,6.94176,2.02468,7.231,-7.74,3.89,8.662545815,-0.01824,0.48468,0.485023092,6.94176,2.02468,7.231,-6.96,-1.54,7.128337815
19/10/2019 04:00,-0.91624,6.00568,6.075169792,6.77376,1.97568,7.056,-7.69,4.03,8.681992859,-0.18624,0.30568,0.357946365,6.77376,1.97568,7.056,-6.96,-1.67,7.157548463
19/10/2019 04:30,-1.7052,5.7364,5.984479259,6.3648,1.8564,6.63,-8.07,3.88,8.954289475,-0.9652,0.3564,1.02889844,6.3648,1.8564,6.63,-7.33,-1.5,7.481904838
19/10/2019 05:00,-1.72536,5.62052,5.879380256,6.34464,1.85052,6.609,-8.07,3.77,8.907176882,-0.90536,0.59052,1.080921181,6.34464,1.85052,6.609,-7.25,-1.26,7.358675152
19/10/2019 05:30,-1.51032,5.59324,5.793565413,6.55968,1.91324,6.833,-8.07,3.68,8.869458834,-0.69032,0.46324,0.831344092,6.55968,1.91324,6.833,-7.25,-1.45,7.393578295
19/10/2019 06:00,-2.5356,5.3217,5.894892556,6.0744,1.7717,6.3275,-8.61,3.55,9.313141253,-1.6956,0.3217,1.72584769,6.0744,1.7717,6.3275,-7.77,-1.45,7.904138157
19/10/2019 06:30,-4.02576,4.75082,6.227120864,5.69424,1.66082,5.9315,-9.72,3.09,10.19933821,-3.07576,0.40082,3.101766634,5.69424,1.66082,5.9315,-8.77,-1.26,8.86005079
19/10/2019 07:00,-5.25448,2.07786,5.650403725,5.61552,1.63786,5.8495,-10.87,0.44,10.8789016,-3.88448,2.32786,4.528588859,5.61552,1.63786,5.8495,-9.5,0.69,9.525024934
19/10/2019 07:30,-6.7952,3.9289,7.84926737,5.3448,1.5589,5.5675,-12.14,2.37,12.3691754,-5.6252,-0.0811,5.62578459,5.3448,1.5589,5.5675,-10.97,-1.64,11.09191147
19/10/2019 08:00,-8.12608,3.62156,8.896565236,5.11392,1.49156,5.327,-13.24,2.13,13.41023863,-6.82608,-0.37844,6.836562367,5.11392,1.49156,5.327,-11.94,-1.87,12.08554922
19/10/2019 08:30,-8.19216,3.92812,9.08524145,5.54784,1.61812,5.779,-13.74,2.31,13.93282814,-6.71216,-0.74188,6.75303471,5.54784,1.61812,5.779,-12.26,-2.36,12.48507909
19/10/2019 09:00,-6.57584,4.27788,7.844866411,6.64416,1.93788,6.921,-13.22,2.34,13.42549813,-5.09584,-0.66212,5.138675724,6.64416,1.93788,6.921,-11.74,-2.6,12.02445841
19/10/2019 09:30,-6.39272,3.65504,7.363843181,6.97728,2.03504,7.268,-13.37,1.62,13.46778749,-4.62272,0.54504,4.654740465,6.97728,2.03504,7.268,-11.6,-1.49,11.69530248
19/10/2019 10:00,-6.13784,3.25438,6.947234633,7.35216,2.14438,7.6585,-13.49,1.11,13.53559012,-4.34784,0.45438,4.371518483,7.35216,2.14438,7.6585,-11.7,-1.69,11.82142546
19/10/2019 10:30,-5.44752,3.38864,6.415477784,7.81248,2.27864,8.138,-13.26,1.11,13.30637817,-3.74752,0.36864,3.765607733,7.81248,2.27864,8.138,-11.56,-1.91,11.71672736
19/10/2019 11:00,-2.65816,3.41512,4.327685201,9.17184,2.67512,9.554,-11.83,0.74,11.85312195,-0.87816,1.13512,1.435152396,9.17184,2.67512,9.554,-10.05,-1.54,10.16730544
19/10/2019 11:30,-1.09216,3.35562,3.528880708,9.92784,2.89562,10.3415,-11.02,0.46,11.02959655,0.72784,1.69562,1.845231219,9.92784,2.89562,10.3415,-9.2,-1.2,9.277930804
19/10/2019 12:00,8.34408,3.77244,9.157236188,14.61408,4.26244,15.223,-6.27,-0.49,6.289117585,10.02408,2.65244,10.36907025,14.61408,4.26244,15.223,-4.59,-1.61,4.864175161
19/10/2019 12:30,22.91256,5.60158,23.58735051,21.26256,6.20158,22.1485,1.65,-0.6,1.755704987,25.06256,4.07158,25.39113384,21.26256,6.20158,22.1485,3.8,-2.13,4.356248386
19/10/2019 13:00,23.8184,5.5437,24.45503605,21.5784,6.2937,22.4775,2.24,-0.75,2.362223529,25.3784,4.2337,25.72911585,21.5784,6.2937,22.4775,3.8,-2.06,4.322453007
19/10/2019 13:30,36.818,4.499,37.09186063,28.248,8.239,29.425,8.57,-3.74,9.350534744,38.868,7.849,39.65259418,28.248,8.239,29.425,10.62,-0.39,10.6271586
19/10/2019 14:00,30.9764,3.9677,31.22947326,24.7464,7.2177,25.7775,6.23,-3.25,7.026763124,32.9964,7.3577,33.80677687,24.7464,7.2177,25.7775,8.25,0.14,8.251187793
19/10/2019 14:30,15.774,2.932,16.04417963,17.424,5.082,18.15,-1.65,-2.15,2.710166047,17.984,6.282,19.04961364,17.424,5.082,18.15,0.56,1.2,1.324235629
19/10/2019 15:00,1.19464,1.98052,2.312925464,10.18464,2.97052,10.609,-8.99,-0.99,9.0443463,3.10464,4.09052,5.13528416,10.18464,2.97052,10.609,-7.08,1.12,7.168040178
19/10/2019 15:30,-1.22888,3.78866,3.9829751,8.84112,2.57866,9.2095,-10.07,1.21,10.1424356,0.35112,1.85866,1.891534364,8.84112,2.57866,9.2095,-8.49,-0.72,8.520475339
19/10/2019 16:00,-3.7708,3.6406,5.241459816,7.8192,2.2806,8.145,-11.59,1.36,11.66952013,-2.1908,1.7106,2.7795246,7.8192,2.2806,8.145,-10.01,-0.57,10.02621564
19/10/2019 16:30,-3.96256,3.69342,5.416939454,8.37744,2.44342,8.7265,-12.34,1.25,12.40314879,-2.29256,2.11342,3.118072393,8.37744,2.44342,8.7265,-10.67,-0.33,10.67510187
19/10/2019 17:00,-3.92712,3.77084,5.444401326,8.64288,2.52084,9.003,-12.57,1.25,12.63199905,-2.13712,2.19084,3.060565601,8.64288,2.52084,9.003,-10.78,-0.33,10.78504984
19/10/2019 17:30,-5.43416,3.70462,6.576800457,8.17584,2.38462,8.5165,-13.61,1.32,13.67386193,-3.57416,1.93462,4.064157262,8.17584,2.38462,8.5165,-11.75,-0.45,11.75861386
19/10/2019 18:00,-7.71432,3.33124,8.40285029,7.37568,2.15124,7.683,-15.09,1.18,15.1360662,-5.80432,1.82124,6.083341664,7.37568,2.15124,7.683,-13.18,-0.33,13.18413061
19/10/2019 18:30,-8.58624,3.48818,9.267735271,7.19376,2.09818,7.4935,-15.78,1.39,15.8411016,-6.70624,1.39818,6.850442486,7.19376,2.09818,7.4935,-13.9,-0.7,13.91761474
19/10/2019 19:00,-8.55304,3.75578,9.341326279,7.11696,2.07578,7.4135,-15.67,1.68,15.75980013,-6.78304,1.43578,6.933332233,7.11696,2.07578,7.4135,-13.9,-0.64,13.91472601
19/10/2019 19:30,-7.83,3.9925,8.789138539,7.14,2.0825,7.4375,-14.97,1.91,15.09135514,-6.11,1.4925,6.289646751,7.14,2.0825,7.4375,-13.25,-0.59,13.26312934
19/10/2019 20:00,-6.92328,3.33696,7.685512865,7.32672,2.13696,7.632,-14.25,1.2,14.30043706,-5.11328,2.47696,5.68163385,7.32672,2.13696,7.632,-12.44,0.34,12.44464543
19/10/2019 20:30,-6.0836,3.3777,6.958379571,7.4664,2.1777,7.7775,-13.55,1.2,13.60303275,-4.3236,2.5477,5.018395386,7.4664,2.1777,7.7775,-11.79,0.37,11.79580434
19/10/2019 21:00,-7.88152,3.45414,8.605198467,6.28848,1.83414,6.5505,-14.17,1.62,14.26230346,-6.31152,0.93414,6.380274465,6.28848,1.83414,6.5505,-12.6,-0.9,12.63210196
19/10/2019 21:30,-6.83616,3.77362,7.808539649,6.42384,1.87362,6.6915,-13.26,1.9,13.39543206,-5.31616,1.24362,5.45968386,6.42384,1.87362,6.6915,-11.74,-0.63,11.7568916
19/10/2019 22:00,-6.60168,3.16076,7.319329382,6.20832,1.81076,6.467,-12.81,1.35,12.88093941,-5.02168,2.18076,5.474758826,6.20832,1.81076,6.467,-11.23,0.37,11.23609363
19/10/2019 22:30,-6.03672,3.15054,6.809397231,6.17328,1.80054,6.4305,-12.21,1.35,12.28440475,-4.55672,2.17054,5.047270654,6.17328,1.80054,6.4305,-10.73,0.37,10.73637742
19/10/2019 23:00,-4.65072,3.23104,5.662933515,6.44928,1.88104,6.718,-11.1,1.35,11.18179324,-3.20072,3.01104,4.394424923,6.44928,1.88104,6.718,-9.65,1.13,9.715935364
19/10/2019 23:30,-2.57952,4.24264,4.965271151,6.90048,2.01264,7.188,-9.48,2.23,9.738752487,-1.29952,2.83264,3.116504709,6.90048,2.01264,7.188,-8.2,0.82,8.240898009
20/10/2019 00:00,-1.39704,4.40378,4.620064832,7.45296,2.17378,7.7635,-8.85,2.23,9.126631361,-0.20704,2.68378,2.691754196,7.45296,2.17378,7.7635,-7.66,0.51,7.676959033
20/10/2019 00:30,-0.82128,4.27046,4.348715839,7.57872,2.21046,7.8945,-8.4,2.06,8.648907445,0.36872,2.92046,2.943644179,7.57872,2.21046,7.8945,-7.21,0.71,7.24487405
20/10/2019 01:00,-1.76128,4.30296,4.649470077,6.55872,1.91296,6.832,-8.32,2.39,8.656471568,-0.65128,2.80296,2.877629302,6.55872,1.91296,6.832,-7.21,0.89,7.264722982
20/10/2019 01:30,-1.95632,4.31524,4.737983136,6.46368,1.88524,6.733,-8.42,2.43,8.763635091,-0.85632,2.60524,2.742363834,6.46368,1.88524,6.733,-7.32,0.72,7.355324602
20/10/2019 02:00,-2.18616,4.10862,4.654036297,6.30384,1.83862,6.5665,-8.49,2.27,8.788230766,-1.06616,2.40862,2.634036342,6.30384,1.83862,6.5665,-7.37,0.57,7.392009199
20/10/2019 02:30,-2.79336,3.96152,4.847318929,5.69664,1.66152,5.934,-8.49,2.3,8.796027512,-1.67336,2.27152,2.821335996,5.69664,1.66152,5.934,-7.37,0.61,7.395201147
20/10/2019 03:00,-2.67912,1.92234,3.297434616,5.87088,1.71234,6.1155,-8.55,0.21,8.552578559,-1.27912,4.29234,4.478876048,5.87088,1.71234,6.1155,-7.15,2.58,7.601243319
20/10/2019 03:30,-2.41752,3.65864,4.385208045,5.89248,1.71864,6.138,-8.31,1.94,8.533445963,-1.25752,2.73864,3.01355365,5.89248,1.71864,6.138,-7.15,1.02,7.222388801
20/10/2019 04:00,-2.4324,3.7543,4.47340343,5.8776,1.7143,6.1225,-8.31,2.04,8.55673419,-1.2724,2.4343,2.746783255,5.8776,1.7143,6.1225,-7.15,0.72,7.18616031
20/10/2019 04:30,-2.38872,3.44704,4.193813062,5.92128,1.72704,6.168,-8.31,1.72,8.486135752,-1.22872,2.54704,2.827926024,5.92128,1.72704,6.168,-7.15,0.82,7.196867374
20/10/2019 05:00,-2.39192,3.39944,4.156618048,5.99808,1.74944,6.248,-8.39,1.65,8.550707573,-1.27192,2.50944,2.813373349,5.99808,1.74944,6.248,-7.27,0.76,7.309616953
20/10/2019 05:30,-2.4068,3.3951,4.161657152,5.9832,1.7451,6.2325,-8.39,1.65,8.550707573,-1.2868,2.5051,2.816270628,5.9832,1.7451,6.2325,-7.27,0.76,7.309616953
20/10/2019 06:00,-2.48984,3.40838,4.220942721,5.96016,1.73838,6.2085,-8.45,1.67,8.613442982,-1.30984,2.49838,2.820918902,5.96016,1.73838,6.2085,-7.27,0.76,7.309616953
20/10/2019 06:30,-2.6456,3.4542,4.350942082,6.2544,1.8242,6.515,-8.9,1.63,9.048032935,-1.5056,2.3442,2.786055455,6.2544,1.8242,6.515,-7.76,0.52,7.777403166
20/10/2019 07:00,-3.03352,3.10814,4.34312996,6.33648,1.84814,6.6005,-9.37,1.26,9.454337629,-1.79352,2.26814,2.891569306,6.33648,1.84814,6.6005,-8.13,0.42,8.14084148
20/10/2019 07:30,-4.21432,2.99124,5.167979276,6.17568,1.80124,6.433,-10.39,1.19,10.45792522,-2.88432,2.19124,3.622269261,6.17568,1.80124,6.433,-9.06,0.39,9.068390155
20/10/2019 08:00,-5.046,2.2545,5.526742825,6.084,1.7745,6.3375,-11.13,0.48,11.1403456,-3.626,2.3545,4.323372092,6.084,1.7745,6.3375,-9.71,0.58,9.727306924
20/10/2019 08:30,-3.4336,3.0752,4.60938868,7.2864,2.1252,7.59,-10.72,0.95,10.76201189,-1.9936,1.6852,2.610429084,7.2864,2.1252,7.59,-9.28,-0.44,9.290425179
20/10/2019 09:00,1.93664,3.69402,4.170894179,10.43664,3.04402,10.8715,-8.5,0.65,8.524816714,3.52664,2.60402,4.383846467,10.43664,3.04402,10.8715,-6.91,-0.44,6.923994512
20/10/2019 09:30,8.066,4.633,9.301883949,13.896,4.053,14.475,-5.83,0.58,5.858779736,9.766,3.613,10.41290185,13.896,4.053,14.475,-4.13,-0.44,4.153372124
20/10/2019 10:00,11.89576,5.01668,12.91031309,16.20576,4.72668,16.881,-4.31,0.29,4.319745363,13.63576,3.88668,14.17886569,16.20576,4.72668,16.881,-2.57,-0.84,2.703793631
20/10/2019 10:30,25.336,6.3255,26.11369078,22.956,6.6955,23.9125,2.38,-0.37,2.408588798,26.886,5.2455,27.39292365,22.956,6.6955,23.9125,3.93,-1.45,4.188961685
20/10/2019 11:00,30.9272,6.6846,31.64135865,25.8672,7.5446,26.945,5.06,-0.86,5.132562713,32.8372,5.7446,33.33589856,25.8672,7.5446,26.945,6.97,-1.8,7.198673489
20/10/2019 11:30,35.51744,7.47342,36.29518633,28.29744,8.25342,29.4765,7.22,-0.78,7.262010741,37.36744,5.73342,37.80473088,28.29744,8.25342,29.4765,9.07,-2.52,9.413569992
20/10/2019 12:00,24.60184,6.39262,25.41881433,22.67184,6.61262,23.6165,1.93,-0.22,1.942498391,26.67184,4.72262,27.08671609,22.67184,6.61262,23.6165,4,-1.89,4.424036618
20/10/2019 12:30,14.7608,5.9394,15.91092986,18.3408,5.3494,19.105,-3.58,0.59,3.628291609,16.8508,3.8694,17.28935271,18.3408,5.3494,19.105,-1.49,-1.48,2.100119044
20/10/2019 13:00,11.55096,5.42028,12.75947147,16.56096,4.83028,17.251,-5.01,0.59,5.044620898,13.35096,3.76028,13.87039432,16.56096,4.83028,17.251,-3.21,-1.07,3.383637096
20/10/2019 13:30,7.76352,4.84936,9.15360777,14.60352,4.25936,15.212,-6.84,0.59,6.86539875,9.60352,3.35936,10.17412876,14.60352,4.25936,15.212,-5,-0.9,5.080354318
20/10/2019 14:00,2.23272,4.67746,5.183017524,11.92272,3.47746,12.4195,-9.69,1.2,9.764020688,4.00272,2.39746,4.665788449,11.92272,3.47746,12.4195,-7.92,-1.08,7.993297192
20/10/2019 14:30,1.10704,5.22372,5.339736716,11.56704,3.37372,12.049,-10.46,1.85,10.62233967,2.84704,1.85372,3.397339341,11.56704,3.37372,12.049,-8.72,-1.52,8.851485751
20/10/2019 15:00,2.28344,5.43392,5.89419925,12.01344,3.50392,12.514,-9.73,1.93,9.919566523,4.08344,2.22392,4.649763693,12.01344,3.50392,12.514,-7.93,-1.28,8.032639666
20/10/2019 15:30,-0.73688,4.45216,4.512728753,10.29312,3.00216,10.722,-11.03,1.45,11.1249,1.13312,2.14216,2.423388207,10.29312,3.00216,10.722,-9.16,-0.86,9.200282604
20/10/2019 16:00,-1.72472,4.48404,4.80429743,9.78528,2.85404,10.193,-11.51,1.63,11.62484408,0.13528,1.93404,1.938765432,9.78528,2.85404,10.193,-9.65,-0.92,9.693755722
20/10/2019 16:30,-5.18432,3.88624,6.479200198,8.21568,2.39624,8.558,-13.4,1.49,13.48258506,-3.29432,1.58624,3.656323509,8.21568,2.39624,8.558,-11.51,-0.81,11.5384661
20/10/2019 17:00,-5.93104,3.77178,7.028766595,8.26896,2.41178,8.6135,-14.2,1.36,14.26497809,-3.94104,2.01178,4.424822601,8.26896,2.41178,8.6135,-12.21,-0.4,12.21655025
20/10/2019 17:30,-6.7456,4.0167,7.850923401,7.8744,2.2967,8.2025,-14.62,1.72,14.72082878,-4.7756,1.4167,4.981304473,7.8744,2.2967,8.2025,-12.65,-0.88,12.68057175
20/10/2019 18:00,-5.39584,4.74538,7.185660766,8.62416,2.51538,8.9835,-14.02,2.23,14.19624246,-3.50584,1.51538,3.819331178,8.62416,2.51538,8.9835,-12.13,-1,12.17115032
20/10/2019 18:30,-4.78384,4.69888,6.705564734,9.11616,2.65888,9.496,-13.9,2.04,14.04890031,-2.80384,1.73888,3.299276042,9.11616,2.65888,9.496,-11.92,-0.92,11.95545064
20/10/2019 19:00,-6.46552,4.38214,7.810640169,8.30448,2.42214,8.6505,-14.77,1.96,14.89947986,-4.44552,1.65214,4.742595771,8.30448,2.42214,8.6505,-12.75,-0.77,12.77322982
20/10/2019 19:30,-5.8848,1.6811,6.120209821,8.3352,2.4311,8.6825,-14.22,-0.75,14.23976475,-3.4948,4.3911,5.61207504,8.3352,2.4311,8.6825,-11.83,1.96,11.99126766
20/10/2019 20:00,-5.06384,2.34138,5.578936803,8.33616,2.43138,8.6835,-13.4,-0.09,13.40030224,-2.82384,4.79138,5.561600008,8.33616,2.43138,8.6835,-11.16,2.36,11.40680499
20/10/2019 20:30,-4.36152,4.22914,6.075235127,8.32848,2.42914,8.6755,-12.69,1.8,12.81702384,-2.50152,2.44914,3.500841192,8.32848,2.42914,8.6755,-10.83,0.02,10.83001847
20/10/2019 21:00,-3.08976,4.36382,5.346918912,8.79024,2.56382,9.1565,-11.88,1.8,12.01558987,-1.32976,2.22382,2.591068708,8.79024,2.56382,9.1565,-10.12,-0.34,10.12570985
20/10/2019 21:30,-3.8952,3.1189,4.990002029,7.9848,2.3289,8.3175,-11.88,0.79,11.90623786,-1.9652,4.3889,4.808789271,7.9848,2.3289,8.3175,-9.95,2.06,10.16100881
20/10/2019 22:00,-3.64144,1.86708,4.092196598,7.73856,2.25708,8.061,-11.38,-0.39,11.38668082,-1.68144,4.83708,5.120994376,7.73856,2.25708,8.061,-9.42,2.58,9.766923774
20/10/2019 22:30,-3.13184,3.16488,4.452514705,7.62816,2.22488,7.946,-10.76,0.94,10.80098144,-1.49184,4.10488,4.367565271,7.62816,2.22488,7.946,-9.12,1.88,9.311756011
20/10/2019 23:00,-1.85032,4.66824,5.021568361,7.63968,2.22824,7.958,-9.49,2.44,9.798658071,-0.55032,2.50824,2.567901867,7.63968,2.22824,7.958,-8.19,0.28,8.194784927
20/10/2019 23:30,-0.60008,5.18706,5.221655623,7.90992,2.30706,8.2395,-8.51,2.88,8.984124888,0.77992,4.19706,4.268909445,7.90992,2.30706,8.2395,-7.13,1.89,7.376245658
21/10/2019 00:00,1.08584,2.80962,3.012144261,8.53584,2.48962,8.8915,-7.45,0.32,7.456869316,2.57584,5.28962,5.883454041,8.53584,2.48962,8.8915,-5.96,2.8,6.584952543
21/10/2019 00:30,2.5232,4.5601,5.21162645,8.9832,2.6201,9.3575,-6.46,1.94,6.745012973,3.9232,5.2101,6.522011979,8.9832,2.6201,9.3575,-5.06,2.59,5.684338132
21/10/2019 01:00,1.55968,5.01324,5.250254946,8.23968,2.40324,8.583,-6.68,2.61,7.171784994,2.63968,3.04324,4.028550633,8.23968,2.40324,8.583,-5.6,0.64,5.636452785
21/10/2019 01:30,1.94648,4.64564,5.03693909,8.55648,2.49564,8.913,-6.61,2.15,6.950870449,3.28648,4.84564,5.855013049,8.55648,2.49564,8.913,-5.27,2.35,5.770216634
21/10/2019 02:00,1.774,3.752,4.150250595,8.544,2.492,8.9,-6.77,1.26,6.886254425,3.014,5.152,5.968860863,8.544,2.492,8.9,-5.53,2.66,6.136489224
21/10/2019 02:30,1.87936,5.19898,5.528235437,8.49936,2.47898,8.8535,-6.62,2.72,7.157010549,2.91936,2.16898,3.636913121,8.49936,2.47898,8.8535,-5.58,-0.31,5.588604477
21/10/2019 03:00,3.68216,5.59938,6.70159374,9.39216,2.73938,9.7835,-5.71,2.86,6.38621171,4.74216,2.40938,5.319134652,9.39216,2.73938,9.7835,-4.65,-0.33,4.661694971
21/10/2019 03:30,3.61832,5.55076,6.625947193,9.32832,2.72076,9.717,-5.71,2.83,6.372832965,4.62832,2.35076,5.191090309,9.32832,2.72076,9.717,-4.7,-0.37,4.714541335
21/10/2019 04:00,2.69544,5.37992,6.017386144,8.84544,2.57992,9.214,-6.15,2.8,6.757403347,3.70544,2.17992,4.299108838,8.84544,2.57992,9.214,-5.14,-0.4,5.155540709
21/10/2019 04:30,3.50256,5.51908,6.536678866,9.32256,2.71908,9.711,-5.82,2.8,6.458513761,4.55256,2.31908,5.109200975,9.32256,2.71908,9.711,-4.77,-0.4,4.786742107
21/10/2019 05:00,4.85936,5.78898,7.558152489,9.93936,2.89898,10.3535,-5.08,2.89,5.844527355,5.93936,2.53898,6.459289175,9.93936,2.89898,10.3535,-4,-0.36,4.016167327
21/10/2019 05:30,3.53536,5.41698,6.468573463,9.55536,2.78698,9.9535,-6.02,2.63,6.569421588,4.58536,2.14698,5.063106699,9.55536,2.78698,9.9535,-4.97,-0.64,5.011037817
21/10/2019 06:00,0.6344,4.5342,4.578365756,8.4144,2.4542,8.765,-7.78,2.08,8.053247792,1.7944,2.0842,2.750229263,8.4144,2.4542,8.765,-6.62,-0.37,6.630331817
21/10/2019 06:30,-2.80744,2.55658,3.797080543,7.46256,2.17658,7.7735,-10.27,0.38,10.27702778,-1.27744,2.82658,3.101839366,7.46256,2.17658,7.7735,-8.74,0.65,8.764137151
21/10/2019 07:00,-4.55552,1.81964,4.905492045,7.16448,2.08964,7.463,-11.72,-0.27,11.72310966,-2.76552,2.33964,3.62243236,7.16448,2.08964,7.463,-9.93,0.25,9.933146531
