Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2019 07:30,-5.59808,2.58056,6.164234713,7.44192,2.17056,7.752,-13.04,0.41,13.04644396,-3.67808,1.02056,3.81704273,7.44192,2.17056,7.752,-11.12,-1.15,11.17930678
21/10/2019 08:00,-5.28496,2.80522,5.983315256,8.31504,2.42522,8.6615,-13.6,0.38,13.60530779,-3.28496,1.09522,3.462725668,8.31504,2.42522,8.6615,-11.6,-1.33,11.67599675
21/10/2019 08:30,-4.82464,2.22948,5.314859565,8.77536,2.55948,9.141,-13.6,-0.33,13.60400309,-2.82464,0.94948,2.979950234,8.77536,2.55948,9.141,-11.6,-1.61,11.7111955
21/10/2019 09:00,-4.73984,2.29338,5.265517548,9.20016,2.68338,9.5835,-13.94,-0.39,13.94545446,-2.59984,1.22338,2.873295434,9.20016,2.68338,9.5835,-11.8,-1.46,11.88997897
21/10/2019 09:30,-3.48024,2.53118,4.303364108,9.56976,2.79118,9.9685,-13.05,-0.26,13.05258978,-1.34024,1.46118,1.982748156,9.56976,2.79118,9.9685,-10.91,-1.33,10.99076885
21/10/2019 10:00,-3.56848,2.11086,4.146055891,9.19152,2.68086,9.5745,-12.76,-0.57,12.77272485,-1.39848,1.24086,1.869620242,9.19152,2.68086,9.5745,-10.59,-1.44,10.68745526
21/10/2019 10:30,-0.50392,1.73844,1.810002486,10.96608,3.19844,11.423,-11.47,-1.46,11.5625473,1.63608,2.00844,2.590480457,10.96608,3.19844,11.423,-9.33,-1.19,9.405583448
21/10/2019 11:00,8.74752,2.65386,9.141229625,15.40752,4.49386,16.0495,-6.66,-1.84,6.909500706,10.49752,2.70386,10.84014691,15.40752,4.49386,16.0495,-4.91,-1.79,5.226107538
21/10/2019 11:30,15.96016,5.20088,16.78618063,18.62016,5.43088,19.396,-2.66,-0.23,2.669925093,17.87016,1.34088,17.92039558,18.62016,5.43088,19.396,-0.75,-4.09,4.158196725
21/10/2019 12:00,8.02712,2.50166,8.407910457,14.81712,4.32166,15.4345,-6.79,-1.82,7.029687049,10.34712,1.94166,10.52772225,14.81712,4.32166,15.4345,-4.47,-2.38,5.064118877
21/10/2019 12:30,10.61608,-0.07156,10.61632118,16.24608,4.73844,16.923,-5.63,-4.81,7.40493079,12.93608,5.60844,14.09953067,16.24608,4.73844,16.923,-3.31,0.87,3.42242604
21/10/2019 13:00,7.6908,0.4144,7.701956375,14.6208,4.2644,15.23,-6.93,-3.85,7.927635209,10.3008,4.7244,11.33253882,14.6208,4.2644,15.23,-4.32,0.46,4.344421711
21/10/2019 13:30,1.34456,-0.15492,1.353455504,11.43456,3.33508,11.911,-10.09,-3.49,10.67652565,3.87456,3.79508,5.423545648,11.43456,3.33508,11.911,-7.56,0.46,7.57398178
21/10/2019 14:00,1.83928,-0.06396,1.840391752,11.60928,3.38604,12.093,-9.77,-3.45,10.3612451,4.35928,3.84604,5.813376454,11.60928,3.38604,12.093,-7.25,0.46,7.264578446
21/10/2019 14:30,-3.93464,-0.78552,4.012285334,9.13536,2.66448,9.516,-13.07,-3.45,13.51766992,-1.38464,3.60448,3.861282688,9.13536,2.66448,9.516,-10.52,0.94,10.56191271
21/10/2019 15:00,-6.09904,-0.96472,6.174866282,8.04096,2.34528,8.376,-14.14,-3.31,14.52224845,-3.55904,3.39528,4.918810019,8.04096,2.34528,8.376,-11.6,1.05,11.64742461
21/10/2019 15:30,-3.9308,-0.3544,3.946743974,9.1392,2.6656,9.52,-13.07,-3.02,13.41436916,-1.3308,3.7756,4.003271662,9.1392,2.6656,9.52,-10.47,1.11,10.52867513
21/10/2019 16:00,-3.80784,-0.00312,3.807841278,9.21216,2.68688,9.596,-13.02,-2.69,13.29498026,-1.25784,3.88688,4.085339349,9.21216,2.68688,9.596,-10.47,1.2,10.53854354
21/10/2019 16:30,-6.6068,-0.0624,6.607094672,7.8432,2.2876,8.17,-14.45,-2.35,14.6398429,-4.1768,2.0376,4.647308038,7.8432,2.2876,8.17,-12.02,-0.25,12.02259955
21/10/2019 17:00,-9.58312,2.14034,9.819228292,6.44688,1.88034,6.7155,-16.03,0.26,16.03210841,-7.39312,0.64034,7.420799057,6.44688,1.88034,6.7155,-13.84,-1.24,13.8954381
21/10/2019 17:30,-11.44408,2.02756,11.6223047,5.78592,1.68756,6.027,-17.23,0.34,17.23335429,-9.28408,0.44756,9.294861559,5.78592,1.68756,6.027,-15.07,-1.24,15.1209292
21/10/2019 18:00,-12.30624,2.04068,12.47429027,5.69376,1.66068,5.931,-18,0.38,18.00401066,-10.23624,0.23068,10.23883893,5.69376,1.66068,5.931,-15.93,-1.43,15.99405515
21/10/2019 18:30,-13.46352,1.94564,13.60337773,5.43648,1.58564,5.663,-18.9,0.36,18.90342826,-11.33352,0.25564,11.33640275,5.43648,1.58564,5.663,-16.77,-1.33,16.82265734
21/10/2019 19:00,-13.96096,1.85972,14.08428069,5.03904,1.46972,5.249,-19,0.39,19.00400221,-11.79096,0.41972,11.79842797,5.03904,1.46972,5.249,-16.83,-1.05,16.8627222
21/10/2019 19:30,-14.07792,1.92894,14.20945604,4.76208,1.38894,4.9605,-18.84,0.54,18.84773726,-12.06792,0.39894,12.07451226,4.76208,1.38894,4.9605,-16.83,-0.99,16.8590925
21/10/2019 20:00,-13.1356,2.1442,13.30945457,4.8144,1.4042,5.015,-17.95,0.74,17.96524701,-11.2156,0.6742,11.23584572,4.8144,1.4042,5.015,-16.03,-0.73,16.04661335
21/10/2019 20:30,-12.36472,2.22904,12.56403279,4.86528,1.41904,5.068,-17.23,0.81,17.24902896,-10.52472,0.74904,10.55134077,4.86528,1.41904,5.068,-15.39,-0.67,15.40457724
21/10/2019 21:00,-13.1692,1.8244,13.29497138,4.0608,1.1844,4.23,-17.23,0.64,17.24188215,-11.4192,0.2844,11.422741,4.0608,1.1844,4.23,-15.48,-0.9,15.50614072
21/10/2019 21:30,-12.14672,1.83304,12.2842518,4.43328,1.29304,4.618,-16.58,0.54,16.5887914,-10.48672,0.32304,10.49169439,4.43328,1.29304,4.618,-14.92,-0.97,14.95149825
21/10/2019 22:00,-9.80768,2.19276,10.04981509,5.15232,1.50276,5.367,-14.96,0.69,14.97590398,-8.18768,0.95276,8.242927599,5.15232,1.50276,5.367,-13.34,-0.55,13.35133327
21/10/2019 22:30,-8.39072,2.21854,8.679061116,5.54928,1.61854,5.7805,-13.94,0.6,13.95290651,-6.83072,1.27854,6.949345311,5.54928,1.61854,5.7805,-12.38,-0.34,12.38466794
21/10/2019 23:00,-7.01264,2.46548,7.433418554,5.60736,1.63548,5.841,-12.62,0.83,12.64726453,-5.60264,1.49548,5.79879603,5.60736,1.63548,5.841,-11.21,-0.14,11.21087419
21/10/2019 23:30,-6.00304,3.57578,6.987323654,5.67696,1.65578,5.9135,-11.68,1.92,11.83675631,-4.86304,0.06578,4.863484867,5.67696,1.65578,5.9135,-10.54,-1.59,10.6592542
22/10/2019 00:00,-6.61568,5.56876,8.647445276,4.62432,1.34876,4.817,-11.24,4.22,12.00608179,-5.91568,-1.55124,6.115686012,4.62432,1.34876,4.817,-10.54,-2.9,10.93167874
22/10/2019 00:30,-10.0852,1.7764,10.24045194,2.2848,0.6664,2.38,-12.37,1.11,12.41970209,-8.9652,0.3464,8.971889656,2.2848,0.6664,2.38,-11.25,-0.32,11.25455019
22/10/2019 01:00,-8.93432,2.03874,9.163980284,2.63568,0.76874,2.7455,-11.57,1.27,11.63949312,-7.83432,1.09874,7.910992318,2.63568,0.76874,2.7455,-10.47,0.33,10.47519928
22/10/2019 01:30,-8.98712,2.02334,9.212069835,2.58288,0.75334,2.6905,-11.57,1.27,11.63949312,-7.80712,1.16334,7.893318862,2.58288,0.75334,2.6905,-10.39,0.41,10.39808636
22/10/2019 02:00,-9.57096,2.04222,9.786415986,2.33904,0.68222,2.4365,-11.91,1.36,11.98739755,-8.45096,0.21222,8.453624208,2.33904,0.68222,2.4365,-10.79,-0.47,10.80023148
22/10/2019 02:30,-10.02208,1.70356,10.16583515,2.13792,0.62356,2.227,-12.16,1.08,12.20786632,-8.81208,1.02356,8.871326226,2.13792,0.62356,2.227,-10.95,0.4,10.9573035
22/10/2019 03:00,-10.036,1.6595,10.17227783,2.124,0.6195,2.2125,-12.16,1.04,12.20439265,-8.826,1.0195,8.884686615,2.124,0.6195,2.2125,-10.95,0.4,10.9573035
22/10/2019 03:30,-9.3944,1.7708,9.559837028,2.2656,0.6608,2.36,-11.66,1.11,11.71271531,-8.1844,1.0608,8.25286011,2.2656,0.6608,2.36,-10.45,0.4,10.4576527
22/10/2019 04:00,-9.24552,1.81214,9.421437865,2.30448,0.67214,2.4005,-11.55,1.14,11.60612338,-8.05552,1.07214,8.126554414,2.30448,0.67214,2.4005,-10.36,0.4,10.36771913
22/10/2019 04:30,-9.01608,1.84906,9.203734104,2.53392,0.73906,2.6395,-11.55,1.11,11.60321507,-7.82608,1.13906,7.908538794,2.53392,0.73906,2.6395,-10.36,0.4,10.36771913
22/10/2019 05:00,-8.36272,2.06004,8.612714473,2.77728,0.81004,2.893,-11.14,1.25,11.20991079,-7.14272,1.30004,7.260065633,2.77728,0.81004,2.893,-9.92,0.49,9.932094442
22/10/2019 05:30,-8.61264,1.87798,8.815008602,2.90736,0.84798,3.0285,-11.52,1.03,11.56595435,-7.35264,1.21798,7.452837731,2.90736,0.84798,3.0285,-10.26,0.37,10.26666937
22/10/2019 06:00,-9.23032,1.66324,9.378975136,2.95968,0.86324,3.083,-12.19,0.8,12.21622282,-7.91032,0.97324,7.969966035,2.95968,0.86324,3.083,-10.87,0.11,10.87055656
22/10/2019 06:30,-10.49776,1.53482,10.60936555,3.10224,0.90482,3.2315,-13.6,0.63,13.61458409,-9.03776,0.22482,9.040555837,3.10224,0.90482,3.2315,-12.14,-0.68,12.15902957
22/10/2019 07:00,-11.3448,0.4736,11.35468115,3.4752,1.0136,3.62,-14.82,-0.54,14.82983479,-9.6748,0.0336,9.674858345,3.4752,1.0136,3.62,-13.15,-0.98,13.18646655
22/10/2019 07:30,-11.36176,0.97782,11.40375913,4.27824,1.24782,4.4565,-15.64,-0.27,15.64233039,-9.47176,-0.37218,9.479069335,4.27824,1.24782,4.4565,-13.75,-1.62,13.84510383
22/10/2019 08:00,-12.17336,0.13152,12.17407045,4.25664,1.24152,4.434,-16.43,-1.11,16.46745275,-10.03336,-0.25848,10.03668894,4.25664,1.24152,4.434,-14.29,-1.5,14.36851071
22/10/2019 08:30,-7.13288,1.69666,7.331891451,7.49712,2.18666,7.8095,-14.63,-0.49,14.63820344,-4.98288,0.29666,4.991703141,7.49712,2.18666,7.8095,-12.48,-1.89,12.62230169
22/10/2019 09:00,-7.1832,1.5824,7.355430103,7.7568,2.2624,8.08,-14.94,-0.68,14.95546723,-4.9332,0.3324,4.944385907,7.7568,2.2624,8.08,-12.69,-1.93,12.83592615
22/10/2019 09:30,-6.44528,1.65846,6.655232817,8.15472,2.37846,8.4945,-14.6,-0.72,14.61774264,-4.16528,0.44846,4.189352438,8.15472,2.37846,8.4945,-12.32,-1.93,12.47025661
22/10/2019 10:00,-5.04032,1.57324,5.280142972,8.95968,2.61324,9.333,-14,-1.04,14.03857543,-2.72032,0.43324,2.75460302,8.95968,2.61324,9.333,-11.68,-2.18,11.88170022
22/10/2019 10:30,5.592,1.551,5.803108219,13.992,4.081,14.575,-8.4,-2.53,8.772736175,7.732,3.531,8.500104999,13.992,4.081,14.575,-6.26,-0.55,6.284114894
22/10/2019 11:00,28.82664,5.26402,29.30332883,25.07664,7.31402,26.1215,3.75,-2.05,4.273757129,30.87664,4.63402,31.22244448,25.07664,7.31402,26.1215,5.8,-2.68,6.389240956
22/10/2019 11:30,24.06192,4.53306,24.485192,22.98192,6.70306,23.9395,1.08,-2.17,2.423901813,26.37192,4.02306,26.67701588,22.98192,6.70306,23.9395,3.39,-2.68,4.321400236
22/10/2019 12:00,13.89368,3.52774,14.33454894,17.68368,5.15774,18.4205,-3.79,-1.63,4.125651464,15.80368,2.66774,16.02726234,17.68368,5.15774,18.4205,-1.88,-2.49,3.120016026
22/10/2019 12:30,13.57256,3.66908,14.05974868,17.24256,5.02908,17.961,-3.67,-1.36,3.913885537,15.63256,2.77908,15.87766412,17.24256,5.02908,17.961,-1.61,-2.25,2.766694779
22/10/2019 13:00,13.38824,3.68782,13.88686382,17.23824,5.02782,17.9565,-3.85,-1.34,4.076530387,15.62824,2.77782,15.87319027,17.23824,5.02782,17.9565,-1.61,-2.25,2.766694779
22/10/2019 13:30,19.54656,3.77108,19.90701013,19.78656,5.77108,20.611,-0.24,-2,2.01434853,21.95656,2.86108,22.14218385,19.78656,5.77108,20.611,2.17,-2.91,3.630013774
22/10/2019 14:00,14.00576,3.16668,14.35928882,16.92576,4.93668,17.631,-2.92,-1.77,3.414571715,16.09576,2.02668,16.22285184,16.92576,4.93668,17.631,-0.83,-2.91,3.026053536
22/10/2019 14:30,10.29768,2.73724,10.65526613,15.00768,4.37724,15.633,-4.71,-1.64,4.987354008,12.29768,1.46724,12.38489914,15.00768,4.37724,15.633,-2.71,-2.91,3.976455708
22/10/2019 15:00,17.45304,3.80922,17.86389549,18.68304,5.44922,19.4615,-1.23,-1.64,2.05,20.25304,2.83922,20.45108309,18.68304,5.44922,19.4615,1.57,-2.61,3.045816803
22/10/2019 15:30,13.92344,3.64642,14.39300386,16.75344,4.88642,17.4515,-2.83,-1.24,3.089741089,16.00344,2.70642,16.23067469,16.75344,4.88642,17.4515,-0.75,-2.18,2.305406689
22/10/2019 16:00,5.48784,2.95062,6.230774129,12.44784,3.63062,12.9665,-6.96,-0.68,6.993139495,7.54784,1.68062,7.732682086,12.44784,3.63062,12.9665,-4.9,-1.95,5.273755777
22/10/2019 16:30,-1.3636,2.3177,2.689077583,9.3864,2.7377,9.7775,-10.75,-0.42,10.75820152,0.7564,1.0577,1.300334668,9.3864,2.7377,9.7775,-8.63,-1.68,8.792002047
22/10/2019 17:00,-3.21976,3.71132,4.913323783,9.33024,2.72132,9.719,-12.55,0.99,12.58898725,-1.15976,1.16132,1.641251778,9.33024,2.72132,9.719,-10.49,-1.56,10.60536185
22/10/2019 17:30,-8.30088,2.82266,8.767668918,6.96912,2.03266,7.2595,-15.27,0.79,15.29042184,-6.21088,0.65266,6.245077698,6.96912,2.03266,7.2595,-13.18,-1.38,13.2520489
22/10/2019 18:00,-10.82096,2.10972,11.0247038,5.99904,1.74972,6.249,-16.82,0.36,16.82385212,-8.66096,0.84972,8.702542858,5.99904,1.74972,6.249,-14.66,-0.9,14.68760021
22/10/2019 18:30,-11.9048,2.1361,12.09492399,5.8152,1.6961,6.0575,-17.72,0.44,17.72546191,-9.6648,0.7061,9.69055913,5.8152,1.6961,6.0575,-15.48,-0.99,15.51162467
22/10/2019 19:00,-12.196,2.1595,12.38571178,5.724,1.6695,5.9625,-17.92,0.49,17.92669797,-9.906,0.8095,9.939020387,5.724,1.6695,5.9625,-15.63,-0.86,15.65364175
22/10/2019 19:30,-11.22848,2.32586,11.46683862,5.95152,1.73586,6.1995,-17.18,0.59,17.19012798,-8.98848,0.98586,9.042383129,5.95152,1.73586,6.1995,-14.94,-0.75,14.95881346
22/10/2019 20:00,-9.90176,2.76032,10.27931017,6.13824,1.79032,6.394,-16.04,0.97,16.06930303,-7.74176,1.29032,7.848552325,6.13824,1.79032,6.394,-13.88,-0.5,13.88900284
22/10/2019 20:30,-8.8996,3.3822,9.520617469,6.3504,1.8522,6.615,-15.25,1.53,15.32655865,-6.9896,1.0022,7.061084407,6.3504,1.8522,6.615,-13.34,-0.85,13.36705278
22/10/2019 21:00,-8.90024,3.11368,9.429171501,6.14976,1.79368,6.406,-15.05,1.32,15.10777614,-7.06024,0.94368,7.123027502,6.14976,1.79368,6.406,-13.21,-0.85,13.23731846
22/10/2019 21:30,-9.9596,2.3622,10.23589864,5.1504,1.5022,5.365,-15.11,0.86,15.13445407,-8.2096,0.6922,8.23873006,5.1504,1.5022,5.365,-13.36,-0.81,13.38453212
22/10/2019 22:00,-8.71408,2.56006,9.082350877,5.24592,1.53006,5.4645,-13.96,1.03,13.99794628,-7.15408,0.93006,7.214282518,5.24592,1.53006,5.4645,-12.4,-0.6,12.41450764
22/10/2019 22:30,-8.00456,0.68992,8.034237388,5.24544,1.52992,5.464,-13.25,-0.84,13.27659972,-6.18456,4.16992,7.459022402,5.24544,1.52992,5.464,-11.43,2.64,11.73092068
22/10/2019 23:00,-6.3752,2.7314,6.935684609,5.5248,1.6114,5.755,-11.9,1.12,11.95258968,-4.9952,2.6714,5.664662479,5.5248,1.6114,5.755,-10.52,1.06,10.57326818
22/10/2019 23:30,-4.84184,3.19988,5.803675267,5.82816,1.69988,6.071,-10.67,1.5,10.77491995,-3.60184,1.67988,3.974323615,5.82816,1.69988,6.071,-9.43,-0.02,9.430021209
23/10/2019 00:00,-4.6084,2.8713,5.429706645,5.6616,1.6513,5.8975,-10.27,1.22,10.34220963,-3.3584,2.0713,3.945774227,5.6616,1.6513,5.8975,-9.02,0.42,9.029772976
23/10/2019 00:30,-3.66648,3.17936,4.852979044,5.96352,1.73936,6.212,-9.63,1.44,9.737068347,-2.48648,2.20936,3.326237274,5.96352,1.73936,6.212,-8.45,0.47,8.463060912
23/10/2019 01:00,-2.78216,3.26812,4.291971878,6.26784,1.82812,6.529,-9.05,1.44,9.163847445,-1.64216,2.33812,2.857182983,6.26784,1.82812,6.529,-7.91,0.51,7.926424162
23/10/2019 01:30,-3.8912,3.0284,4.930785333,5.7888,1.6884,6.03,-9.68,1.34,9.772307813,-2.6912,2.1484,3.443570821,5.7888,1.6884,6.03,-8.48,0.46,8.49246725
23/10/2019 02:00,-4.48768,2.91276,5.350088093,5.39232,1.57276,5.617,-9.88,1.34,9.970456359,-3.26768,2.09276,3.880383615,5.39232,1.57276,5.617,-8.66,0.52,8.675597962
23/10/2019 02:30,-4.5008,3.1881,5.515540069,5.2392,1.5281,5.4575,-9.74,1.66,9.880445334,-3.3408,1.9781,3.882502318,5.2392,1.5281,5.4575,-8.58,0.45,8.591792595
23/10/2019 03:00,-4.25992,3.22044,5.340238965,5.35008,1.56044,5.573,-9.61,1.66,9.752317673,-3.06992,2.01044,3.669642735,5.35008,1.56044,5.573,-8.42,0.45,8.432016366
23/10/2019 03:30,-3.96136,3.14752,5.059570654,5.40864,1.57752,5.634,-9.37,1.57,9.500621032,-2.75136,2.12752,3.477976883,5.40864,1.57752,5.634,-8.16,0.55,8.178514535
23/10/2019 04:00,-3.36176,3.10532,4.576509871,5.77824,1.68532,6.019,-9.14,1.42,9.249648642,-2.15176,2.26532,3.124379266,5.77824,1.68532,6.019,-7.93,0.58,7.951182302
23/10/2019 04:30,-3.18448,3.15036,4.479473295,5.79552,1.69036,6.037,-8.98,1.46,9.097911848,-1.97448,2.31036,3.039133857,5.79552,1.69036,6.037,-7.77,0.62,7.794696915
23/10/2019 05:00,-3.08008,3.31706,4.526563802,5.74992,1.67706,5.9895,-8.83,1.64,8.981007739,-1.87008,2.49706,3.119696756,5.74992,1.67706,5.9895,-7.62,0.82,7.663993737
23/10/2019 05:30,-3.50392,3.13344,4.700627788,5.80608,1.69344,6.048,-9.31,1.44,9.420705918,-2.27392,2.25344,3.201359711,5.80608,1.69344,6.048,-8.08,0.56,8.099382693
23/10/2019 06:00,-4.5948,1.2836,4.770724893,5.6352,1.6436,5.87,-10.23,-0.36,10.23633235,-3.1248,3.5136,4.702101658,5.6352,1.6436,5.87,-8.76,1.87,8.957371266
23/10/2019 06:30,-4.8624,2.2943,5.376499442,6.3576,1.8543,6.6225,-11.22,0.44,11.22862414,-3.3424,2.8743,4.408314672,6.3576,1.8543,6.6225,-9.7,1.02,9.75348143
23/10/2019 07:00,-6.40608,2.48406,6.870838017,6.25392,1.82406,6.5145,-12.66,0.66,12.67719212,-4.81608,1.26406,4.979204178,6.25392,1.82406,6.5145,-11.07,-0.56,11.08415536
23/10/2019 07:30,-8.77552,0.54964,8.792716042,5.96448,1.73964,6.213,-14.74,-1.19,14.78795794,-6.87552,0.57964,6.899909985,5.96448,1.73964,6.213,-12.84,-1.16,12.89229227
23/10/2019 08:00,-9.28592,1.63244,9.428317485,5.97408,1.74244,6.223,-15.26,-0.11,15.26039646,-7.26592,-0.02756,7.265972268,5.97408,1.74244,6.223,-13.24,-1.77,13.35778799
23/10/2019 08:30,-8.84368,0.86726,8.886102399,6.67632,1.94726,6.9545,-15.52,-1.08,15.55753194,-6.56368,0.27726,6.569533336,6.67632,1.94726,6.9545,-13.24,-1.67,13.34490539
23/10/2019 09:00,-6.96784,1.25938,7.080736702,7.71216,2.24938,8.0335,-14.68,-0.99,14.71334428,-4.71784,0.34938,4.730758993,7.71216,2.24938,8.0335,-12.43,-1.9,12.57437474
23/10/2019 09:30,-5.72856,1.77292,5.99663614,8.34144,2.43292,8.689,-14.07,-0.66,14.08547124,-3.38856,0.71292,3.462743681,8.34144,2.43292,8.689,-11.73,-1.72,11.85543335
23/10/2019 10:00,-5.14008,1.76456,5.434527983,8.68992,2.53456,9.052,-13.83,-0.77,13.8514187,-2.90008,0.55456,2.952626085,8.68992,2.53456,9.052,-11.59,-1.98,11.75791223
23/10/2019 10:30,-4.3896,1.6397,4.685851497,9.0504,2.6397,9.4275,-13.44,-1,13.47715103,-2.1196,0.7097,2.235257983,9.0504,2.6397,9.4275,-11.17,-1.93,11.33551058
23/10/2019 11:00,-1.85264,2.00548,2.730242663,10.16736,2.96548,10.591,-12.02,-0.96,12.05827517,0.40736,1.08548,1.159400276,10.16736,2.96548,10.591,-9.76,-1.88,9.939416482
23/10/2019 11:30,5.966,2.663,6.533354804,13.896,4.053,14.475,-7.93,-1.39,8.050900571,8.136,1.423,8.25950513,13.896,4.053,14.475,-5.76,-2.63,6.332021794
23/10/2019 12:00,15.352,1.3585,15.41198969,18.612,5.4285,19.3875,-3.26,-4.07,5.214642845,17.422,4.0685,17.89074555,18.612,5.4285,19.3875,-1.19,-1.36,1.807124788
23/10/2019 12:30,19.28264,2.76952,19.48051453,20.19264,5.88952,21.034,-0.91,-3.12,3.25,22.31264,4.03952,22.67535282,20.19264,5.88952,21.034,2.12,-1.85,2.813698633
23/10/2019 13:00,21.91472,3.98346,22.27381661,21.47472,6.26346,22.3695,0.44,-2.28,2.322068044,24.31472,3.37346,24.54762394,21.47472,6.26346,22.3695,2.84,-2.89,4.051876109
23/10/2019 13:30,27.72376,5.27068,28.22032842,24.17376,7.05068,25.181,3.55,-1.78,3.971259246,29.65376,3.17068,29.82278816,24.17376,7.05068,25.181,5.48,-3.88,6.714521576
23/10/2019 14:00,26.77728,7.80754,27.8923001,23.47728,6.84754,24.4555,3.3,0.96,3.436800838,28.59728,0.55754,28.60271446,23.47728,6.84754,24.4555,5.12,-6.29,8.110394565
23/10/2019 14:30,19.54048,5.06264,20.18565536,19.86048,5.79264,20.688,-0.32,-0.73,0.797057087,21.80048,2.29264,21.92070086,19.86048,5.79264,20.688,1.94,-3.5,4.001699639
23/10/2019 15:00,18.95464,4.34802,19.44694463,19.36464,5.64802,20.1715,-0.41,-1.3,1.363121418,21.53464,3.46802,21.81210404,19.36464,5.64802,20.1715,2.17,-2.18,3.075922626
23/10/2019 15:30,-0.98936,2.38602,2.583006901,9.62064,2.80602,10.0215,-10.61,-0.42,10.61830966,1.16064,1.47602,1.877690137,9.62064,2.80602,10.0215,-8.46,-1.33,8.563906819
23/10/2019 16:00,-5.10968,2.71926,5.788195284,7.78032,2.26926,8.1045,-12.89,0.45,12.89785253,-3.19968,-0.02074,3.199747217,7.78032,2.26926,8.1045,-10.98,-2.29,11.21626052
23/10/2019 16:30,-6.84752,2.57614,7.31608006,7.39248,2.15614,7.7005,-14.24,0.42,14.24619247,-4.69752,1.05614,4.814782015,7.39248,2.15614,7.7005,-12.09,-1.1,12.13993822
23/10/2019 17:00,-9.02112,2.25884,9.299621723,6.57888,1.91884,6.853,-15.6,0.34,15.60370469,-6.86112,0.89884,6.919745732,6.57888,1.91884,6.853,-13.44,-1.02,13.47864978
23/10/2019 17:30,-11.26368,2.02976,11.44510432,5.65632,1.64976,5.892,-16.92,0.38,16.9242666,-9.10368,0.62976,9.125436275,5.65632,1.64976,5.892,-14.76,-1.02,14.79520192
23/10/2019 18:00,-12.40568,2.33126,12.62282335,5.28432,1.54126,5.5045,-17.69,0.79,17.70763112,-10.29568,0.10126,10.29617794,5.28432,1.54126,5.5045,-15.58,-1.44,15.64640534
23/10/2019 18:30,-12.7092,2.0469,12.87297806,5.4408,1.5869,5.6675,-18.15,0.46,18.15582827,-10.4292,0.5169,10.44200164,5.4408,1.5869,5.6675,-15.87,-1.07,15.9060303
23/10/2019 19:00,-12.30304,2.11328,12.48321856,5.49696,1.60328,5.726,-17.8,0.51,17.80730468,-10.02304,0.79328,10.05438332,5.49696,1.60328,5.726,-15.52,-0.81,15.54112287
23/10/2019 19:30,-11.8344,2.1783,12.03320465,5.4456,1.5883,5.6725,-17.28,0.59,17.2900694,-9.6944,0.7783,9.725592129,5.4456,1.5883,5.6725,-15.14,-0.81,15.16165228
23/10/2019 20:00,-10.89584,2.49288,11.17737805,5.56416,1.62288,5.796,-16.46,0.87,16.48297607,-8.83584,1.04288,8.897171865,5.56416,1.62288,5.796,-14.4,-0.58,14.41167582
23/10/2019 20:30,-9.83456,2.60742,10.17434074,5.78544,1.68742,6.0265,-15.62,0.92,15.64707001,-7.86456,1.33742,7.977468035,5.78544,1.68742,6.0265,-13.65,-0.35,13.65448644
23/10/2019 21:00,-10.53504,2.27228,10.77730598,4.94496,1.44228,5.151,-15.48,0.83,15.50223532,-8.70504,1.01228,8.763699687,4.94496,1.44228,5.151,-13.65,-0.43,13.65677121
23/10/2019 21:30,-10.74856,2.01542,10.93587947,4.68144,1.36542,4.8765,-15.43,0.65,15.44368479,-8.96856,0.76542,9.00116305,4.68144,1.36542,4.8765,-13.65,-0.6,13.66318045
23/10/2019 22:00,-9.9316,1.6487,10.06751659,4.6584,1.3587,4.8525,-14.59,0.29,14.59288183,-8.2016,1.5387,8.344689344,4.6584,1.3587,4.8525,-12.86,0.18,12.86125966
23/10/2019 22:30,-9.21624,-0.56432,9.233500788,4.61376,1.34568,4.806,-13.83,-1.91,13.96126785,-7.25624,4.04568,8.307860471,4.61376,1.34568,4.806,-11.87,2.7,12.17320418
23/10/2019 23:00,-7.81088,0.25266,7.814965352,4.80912,1.40266,5.0095,-12.62,-1.15,12.67228866,-6.08088,3.79266,7.16668483,4.80912,1.40266,5.0095,-10.89,2.39,11.14917934
23/10/2019 23:30,-6.95424,2.89168,7.531485059,4.80576,1.40168,5.006,-11.76,1.49,11.8540162,-5.81424,0.91168,5.885282253,4.80576,1.40168,5.006,-10.62,-0.49,10.63129813
24/10/2019 00:00,-6.35368,2.23476,6.735235838,4.81632,1.40476,5.017,-11.17,0.83,11.20079461,-5.16368,1.86476,5.490074772,4.81632,1.40476,5.017,-9.98,0.46,9.990595578
24/10/2019 00:30,-5.92408,0.73756,5.9698173,4.82592,1.40756,5.027,-10.75,-0.67,10.77085883,-4.55408,3.28756,5.616733517,4.82592,1.40756,5.027,-9.38,1.88,9.566545876
24/10/2019 01:00,-5.63808,1.72056,5.89476656,4.80192,1.40056,5.002,-10.44,0.32,10.44490306,-4.38808,2.70056,5.152501373,4.80192,1.40056,5.002,-9.19,1.3,9.281492337
24/10/2019 01:30,-5.43824,1.74968,5.712778168,4.90176,1.42968,5.106,-10.34,0.32,10.34495046,-4.12824,2.72968,4.949092685,4.90176,1.42968,5.106,-9.03,1.3,9.123097062
24/10/2019 02:00,-5.53472,4.54154,7.159518912,4.80528,1.40154,5.0055,-10.34,3.14,10.80625745,-4.29472,1.80154,4.657270257,4.80528,1.40154,5.0055,-9.1,0.4,9.108786966
24/10/2019 02:30,-5.29688,4.61216,7.023457667,4.77312,1.39216,4.972,-10.07,3.22,10.57228925,-4.40688,-0.32784,4.419057637,4.77312,1.39216,4.972,-9.18,-1.72,9.339743037
24/10/2019 03:00,-5.32904,4.66278,7.080973425,4.74096,1.38278,4.9385,-10.07,3.28,10.59071763,-4.43904,-0.27722,4.447687832,4.74096,1.38278,4.9385,-9.18,-1.66,9.32887989
24/10/2019 03:30,-4.94944,4.68308,6.813823787,4.81056,1.40308,5.011,-9.76,3.28,10.29640714,-4.08944,-0.25692,4.097502581,4.81056,1.40308,5.011,-8.9,-1.66,9.053485517
24/10/2019 04:00,-4.3948,4.8611,6.55320992,4.9752,1.4511,5.1825,-9.37,3.41,9.971208553,-3.5548,-0.0789,3.555675498,4.9752,1.4511,5.1825,-8.53,-1.53,8.666129471
24/10/2019 04:30,-4.84728,4.71246,6.760429176,4.84272,1.41246,5.0445,-9.69,3.3,10.23650819,-3.99728,-0.21754,4.003195105,4.84272,1.41246,5.0445,-8.84,-1.63,8.989021081
24/10/2019 05:00,-5.00888,4.78866,6.929656806,4.76112,1.38866,4.9595,-9.77,3.4,10.34470396,-4.12888,-0.11134,4.130380933,4.76112,1.38866,4.9595,-8.89,-1.5,9.0156586
24/10/2019 05:30,-5.61896,4.03822,6.919532661,4.69104,1.36822,4.8865,-10.31,2.67,10.65011737,-4.54896,0.75822,4.611717104,4.69104,1.36822,4.8865,-9.24,-0.61,9.26011339
24/10/2019 06:00,-6.65896,1.66322,6.863530363,4.57104,1.33322,4.7615,-11.23,0.33,11.23484757,-5.29896,2.19322,5.734909855,4.57104,1.33322,4.7615,-9.87,0.86,9.907396227
24/10/2019 06:30,-8.27768,0.14276,8.278910955,4.43232,1.29276,4.617,-12.71,-1.15,12.76191992,-6.78768,1.77276,7.015360133,4.43232,1.29276,4.617,-11.22,0.48,11.23026269
24/10/2019 07:00,-9.622,0.854,9.659824015,4.368,1.274,4.55,-13.99,-0.42,13.99630308,-7.992,0.724,8.024726787,4.368,1.274,4.55,-12.36,-0.55,12.372231
24/10/2019 07:30,-10.90472,1.53904,11.01279085,4.38528,1.27904,4.568,-15.29,0.26,15.29221044,-9.15472,-1.07096,9.217149972,4.38528,1.27904,4.568,-13.54,-2.35,13.74241973
24/10/2019 08:00,-9.604,3.838,10.3424881,5.376,1.568,5.6,-14.98,2.27,15.15101647,-7.984,-2.382,8.331757318,5.376,1.568,5.6,-13.36,-3.95,13.93169408
24/10/2019 08:30,-10.34928,-0.32354,10.35433603,5.61072,1.63646,5.8445,-15.96,-1.96,16.0799005,-7.96928,1.05646,8.03900065,5.61072,1.63646,5.8445,-13.58,-0.58,13.59238022
24/10/2019 09:00,-10.19728,-0.38004,10.20435935,6.10272,1.77996,6.357,-16.3,-2.16,16.44249373,-7.86728,0.96996,7.92684786,6.10272,1.77996,6.357,-13.97,-0.81,13.99346276
24/10/2019 09:30,-9.46584,-0.47962,9.477983026,6.58416,1.92038,6.8585,-16.05,-2.4,16.22844725,-7.02584,1.37038,7.158237845,6.58416,1.92038,6.8585,-13.61,-0.55,13.62110862
24/10/2019 10:00,-7.20512,-0.30316,7.211495005,7.87488,2.29684,8.203,-15.08,-2.6,15.30249653,-4.78512,1.55684,5.032009956,7.87488,2.29684,8.203,-12.66,-0.74,12.68160873
24/10/2019 10:30,-6.33864,-0.07002,6.339026727,8.33136,2.42998,8.6785,-14.67,-2.5,14.88149522,-3.93864,1.74998,4.309908938,8.33136,2.42998,8.6785,-12.27,-0.68,12.28882826
24/10/2019 11:00,-6.16792,-0.12106,6.16910793,8.60208,2.50894,8.9605,-14.77,-2.63,15.00232649,-3.72792,1.66894,4.084452013,8.60208,2.50894,8.9605,-12.33,-0.84,12.35858002
24/10/2019 11:30,-7.08432,-0.28626,7.090101173,8.03568,2.34374,8.3705,-15.12,-2.63,15.34702903,-4.63432,1.29374,4.811515879,8.03568,2.34374,8.3705,-12.67,-1.05,12.71343384
24/10/2019 12:00,-12.0156,-0.9108,12.05007054,4.9344,1.4392,5.14,-16.95,-2.35,17.1121302,-9.6356,-0.3608,9.642352617,4.9344,1.4392,5.14,-14.57,-1.8,14.68076633
24/10/2019 12:30,-13.54976,-0.66368,13.5660041,3.93024,1.14632,4.094,-17.48,-1.81,17.5734601,-11.20976,-0.57368,11.22442996,3.93024,1.14632,4.094,-15.14,-1.72,15.23738823
24/10/2019 13:00,-9.18696,-0.04078,9.187050509,6.68304,1.94922,6.9615,-15.87,-1.99,15.99428023,-6.73696,0.88922,6.795391251,6.68304,1.94922,6.9615,-13.42,-1.06,13.4617978
24/10/2019 13:30,-10.56416,-0.70788,10.58785014,6.31584,1.84212,6.579,-16.88,-2.55,17.07152307,-8.07416,0.67212,8.10208646,6.31584,1.84212,6.579,-14.39,-1.17,14.43748593
24/10/2019 14:00,-9.91944,-0.47192,9.930659515,6.61056,1.92808,6.886,-16.53,-2.4,16.70332003,-7.51944,0.58808,7.542401209,6.61056,1.92808,6.886,-14.13,-1.34,14.19339635
24/10/2019 14:30,-9.42872,0.09704,9.429219353,6.64128,1.93704,6.918,-16.07,-1.84,16.17499614,-7.13872,0.39704,7.149752723,6.64128,1.93704,6.918,-13.78,-1.54,13.86578523
24/10/2019 15:00,-7.01552,0.71964,7.052333132,7.64448,2.22964,7.963,-14.66,-1.51,14.73756086,-4.81552,0.76964,4.876635992,7.64448,2.22964,7.963,-12.46,-1.46,12.54524611
24/10/2019 15:30,-2.94656,4.05142,5.009612745,9.43344,2.75142,9.8265,-12.38,1.3,12.44806812,-1.11656,-0.33858,1.166765893,9.43344,2.75142,9.8265,-10.55,-3.09,10.99320699
24/10/2019 16:00,-1.30792,4.28144,4.476760347,10.22208,2.98144,10.648,-11.53,1.3,11.60305563,0.61208,-0.16856,0.634865655,10.22208,2.98144,10.648,-9.61,-3.15,10.11309053
24/10/2019 16:30,1.3204,5.0422,5.212219968,11.6304,3.3922,12.115,-10.31,1.65,10.44119725,3.3404,0.2022,3.346514157,11.6304,3.3922,12.115,-8.29,-3.19,8.882578454
24/10/2019 17:00,-7.17712,2.00084,7.450799434,7.68288,2.24084,8.003,-14.86,-0.24,14.86193796,-4.89712,1.60084,5.152132859,7.68288,2.24084,8.003,-12.58,-0.64,12.59626929
24/10/2019 17:30,-8.612,1.734,8.784833521,7.248,2.114,7.55,-15.86,-0.38,15.86455168,-6.282,1.744,6.519590478,7.248,2.114,7.55,-13.53,-0.37,13.53505818
24/10/2019 18:00,-9.87368,1.57226,9.998077728,6.79632,1.98226,7.0795,-16.67,-0.41,16.67504123,-7.54368,1.57226,7.705784155,6.79632,1.98226,7.0795,-14.34,-0.41,14.34586003
24/10/2019 18:30,-10.39576,1.65582,10.52680226,6.77424,1.97582,7.0565,-17.17,-0.32,17.17298169,-8.06576,1.65582,8.23396771,6.77424,1.97582,7.0565,-14.84,-0.32,14.84344973
24/10/2019 19:00,-10.27512,2.35184,10.54083689,6.79488,1.98184,7.078,-17.07,0.37,17.07400949,-8.04512,1.66184,8.214966099,6.79488,1.98184,7.078,-14.84,-0.32,14.84344973
24/10/2019 19:30,-9.3492,1.7044,9.503289957,6.9408,2.0244,7.23,-16.29,-0.32,16.29314273,-7.1092,2.3544,7.488920082,6.9408,2.0244,7.23,-14.05,0.33,14.05387491
24/10/2019 20:00,-9.05624,2.15568,9.309266308,6.53376,1.90568,6.806,-15.59,0.25,15.59200436,-6.88624,2.26568,7.249386678,6.53376,1.90568,6.806,-13.42,0.36,13.42482775
24/10/2019 20:30,-8.5316,2.2787,8.83066658,6.3384,1.8487,6.6025,-14.87,0.43,14.87621592,-6.4916,2.2087,6.857056675,6.3384,1.8487,6.6025,-12.83,0.36,12.83504967
24/10/2019 21:00,-6.94656,2.09892,7.256732116,7.09344,2.06892,7.389,-14.04,0.03,14.04003205,-4.97656,2.42892,5.537671153,7.09344,2.06892,7.389,-12.07,0.36,12.07536749
24/10/2019 21:30,-6.43232,1.36474,6.575504228,7.14768,2.08474,7.4455,-13.58,-0.72,13.5990735,-4.46232,2.84474,5.291960454,7.14768,2.08474,7.4455,-11.61,0.76,11.63484852
24/10/2019 22:00,-6.40264,1.23048,6.519806746,6.68736,1.95048,6.966,-13.09,-0.72,13.10978642,-4.45264,3.22048,5.495224691,6.68736,1.95048,6.966,-11.14,1.27,11.21215858
24/10/2019 22:30,-4.11648,5.38436,6.777664804,7.28352,2.12436,7.587,-11.4,3.26,11.8569642,-2.83648,-0.19564,2.843218915,7.28352,2.12436,7.587,-10.12,-2.32,10.38252378
24/10/2019 23:00,-1.52088,5.23266,5.449202387,8.16912,2.38266,8.5095,-9.69,2.85,10.10042573,-0.31088,0.34266,0.462668618,8.16912,2.38266,8.5095,-8.48,-2.04,8.721926393
24/10/2019 23:30,-0.12608,5.46156,5.463015083,8.71392,2.54156,9.077,-8.84,2.92,9.309779804,0.99392,0.88156,1.328542434,8.71392,2.54156,9.077,-7.72,-1.66,7.896454901
25/10/2019 00:00,-0.51592,5.60994,5.633613427,7.95408,2.31994,8.2855,-8.47,3.29,9.08652849,0.46408,0.26994,0.536877873,7.95408,2.31994,8.2855,-7.49,-2.05,7.765474873
25/10/2019 00:30,-0.54736,3.03202,3.081030388,7.65264,2.23202,7.9715,-8.2,0.8,8.23893197,0.72264,3.15202,3.233796322,7.65264,2.23202,7.9715,-6.93,0.92,6.990801099
25/10/2019 01:00,0.30384,3.18362,3.198086154,7.86384,2.29362,8.1915,-7.56,0.89,7.612207301,1.55384,3.33362,3.677966972,7.86384,2.29362,8.1915,-6.31,1.04,6.39513096
25/10/2019 01:30,-0.5724,3.0168,3.070622738,7.4976,2.1868,7.81,-8.07,0.83,8.112570493,0.7176,3.1568,3.237334706,7.4976,2.1868,7.81,-6.78,0.97,6.849036429
25/10/2019 02:00,-0.18008,3.13706,3.142224411,7.66992,2.23706,7.9895,-7.85,0.9,7.901423922,1.11992,3.26706,3.453679465,7.66992,2.23706,7.9895,-6.55,1.03,6.630490178
25/10/2019 02:30,0.78416,4.39788,4.467242483,8.08416,2.35788,8.421,-7.3,2.04,7.579683371,1.96416,2.30788,3.030550214,8.08416,2.35788,8.421,-6.12,-0.05,6.120204245
25/10/2019 03:00,0.23088,5.93484,5.939329205,7.73088,2.25484,8.053,-7.5,3.68,8.35418458,1.16088,0.46484,1.250487345,7.73088,2.25484,8.053,-6.57,-1.79,6.809478688
25/10/2019 03:30,-1.852,3.369,3.844485011,6.408,1.869,6.675,-8.26,1.5,8.395093805,-0.642,2.379,2.464103285,6.408,1.869,6.675,-7.05,0.51,7.068422738
25/10/2019 04:00,-7.19856,1.62042,7.378687353,3.12144,0.91042,3.2515,-10.32,0.71,10.34439462,-5.95856,1.93042,6.263462194,3.12144,0.91042,3.2515,-9.08,1.02,9.137111141
25/10/2019 04:30,-6.93696,1.71422,7.145625532,3.20304,0.93422,3.3365,-10.14,0.78,10.16995575,-5.67696,2.03422,6.030416723,3.20304,0.93422,3.3365,-8.88,1.1,8.947871255
25/10/2019 05:00,-6.77336,1.76652,6.999928471,3.17664,0.92652,3.309,-9.95,0.84,9.985394334,-5.49336,2.26652,5.942568216,3.17664,0.92652,3.309,-8.67,1.34,8.772941354
25/10/2019 05:30,-8.10688,1.35466,8.219282636,2.79312,0.81466,2.9095,-10.9,0.54,10.91336795,-6.78688,1.98466,7.071111331,2.79312,0.81466,2.9095,-9.58,1.17,9.651181275
25/10/2019 06:00,-9.08392,2.51344,9.425231201,2.68608,0.78344,2.798,-11.77,1.73,11.89646166,-7.96392,0.08344,7.964357099,2.68608,0.78344,2.798,-10.65,-0.7,10.6729799
25/10/2019 06:30,-9.44912,2.49234,9.772288752,3.47088,1.01234,3.6155,-12.92,1.48,13.00449153,-7.99912,0.47234,8.013053466,3.47088,1.01234,3.6155,-11.47,-0.54,11.48270439
25/10/2019 07:00,-12.68184,0.57738,12.6949767,2.28816,0.66738,2.3835,-14.97,-0.09,14.97027054,-11.00184,-1.59262,11.11651572,2.28816,0.66738,2.3835,-13.29,-2.26,13.48079004
25/10/2019 07:30,-13.84016,1.68162,13.94194659,2.43984,0.71162,2.5415,-16.28,0.97,16.30887182,-12.18016,-2.50838,12.43576567,2.43984,0.71162,2.5415,-14.62,-3.22,14.97039746
25/10/2019 08:00,-14.22256,1.92842,14.35270067,2.97744,0.86842,3.1015,-17.2,1.06,17.23263184,-12.39256,-2.83158,12.71193882,2.97744,0.86842,3.1015,-15.37,-3.7,15.80907651
25/10/2019 08:30,-14.16832,1.45924,14.24326764,3.39168,0.98924,3.533,-17.56,0.47,17.56628874,-12.08832,-2.36076,12.31668252,3.39168,0.98924,3.533,-15.48,-3.35,15.8383364
25/10/2019 09:00,-12.2012,1.8434,12.33966795,4.7088,1.3734,4.905,-16.91,0.47,16.91653038,-10.0712,-2.0266,10.27308021,4.7088,1.3734,4.905,-14.78,-3.4,15.16602783
25/10/2019 09:30,-7.92608,2.43406,8.291404721,6.73392,1.96406,7.0145,-14.66,0.47,14.66753217,-5.72608,-1.30594,5.873114289,6.73392,1.96406,7.0145,-12.46,-3.27,12.88194473
25/10/2019 10:00,-8.06336,2.32402,8.391593618,6.59664,1.92402,6.8715,-14.66,0.4,14.66545601,-5.91336,-1.52598,6.107081255,6.59664,1.92402,6.8715,-12.51,-3.45,12.97700274
25/10/2019 10:30,-7.76192,2.38194,8.119177314,6.89808,2.01194,7.1855,-14.66,0.37,14.66466842,-5.55192,-1.49806,5.750478193,6.89808,2.01194,7.1855,-12.45,-3.51,12.93532373
25/10/2019 11:00,-4.4668,2.7951,5.269239627,8.3832,2.4451,8.7325,-12.85,0.35,12.85476565,-2.3468,-1.1449,2.611181007,8.3832,2.4451,8.7325,-10.73,-3.59,11.31463654
25/10/2019 11:30,-8.83104,1.37178,8.936948464,5.86896,1.71178,6.1135,-14.7,-0.34,14.70393145,-6.70104,-2.14822,7.036958594,5.86896,1.71178,6.1135,-12.57,-3.86,13.14931557
25/10/2019 12:00,-9.28704,2.07878,9.516850227,5.89296,1.71878,6.1385,-15.18,0.36,15.18426817,-7.15704,-2.14122,7.470478208,5.89296,1.71878,6.1385,-13.05,-3.86,13.60889782
25/10/2019 12:30,-7.74024,2.47368,8.125909672,6.86976,2.00368,7.156,-14.61,0.47,14.61755794,-5.60024,-1.88632,5.909390087,6.86976,2.00368,7.156,-12.47,-3.89,13.0626567
25/10/2019 13:00,-5.52496,2.62272,6.115868148,8.13504,2.37272,8.474,-13.66,0.25,13.66228751,-3.31496,-0.91728,3.439529386,8.13504,2.37272,8.474,-11.45,-3.29,11.91329509
25/10/2019 13:30,-7.57176,0.20782,7.574611452,7.39824,2.15782,7.7065,-14.97,-1.95,15.09646979,-5.06176,1.19782,5.201556214,7.39824,2.15782,7.7065,-12.46,-0.96,12.49692762
25/10/2019 14:00,-8.1076,0.1782,8.109558126,7.0224,2.0482,7.315,-15.13,-1.87,15.24512381,-5.6576,1.1382,5.770956333,7.0224,2.0482,7.315,-12.68,-0.91,12.71261185
25/10/2019 14:30,-7.61192,-0.14306,7.613264231,7.25808,2.11694,7.5605,-14.87,-2.26,15.04076128,-5.04192,1.58694,5.285767291,7.25808,2.11694,7.5605,-12.3,-0.53,12.3114134
25/10/2019 15:00,-4.44872,2.90454,5.31295231,9.10128,2.65454,9.4805,-13.55,0.25,13.55230608,-2.28872,0.18454,2.296147698,9.10128,2.65454,9.4805,-11.39,-2.47,11.65474152
25/10/2019 15:30,-3.82824,4.05218,5.574547896,9.40176,2.74218,9.7935,-13.23,1.31,13.29469819,-1.86824,0.05218,1.868968552,9.40176,2.74218,9.7935,-11.27,-2.69,11.58658707
25/10/2019 16:00,0.8716,4.7988,4.877311555,11.7216,3.4188,12.21,-10.85,1.38,10.93740829,2.8716,0.7288,2.962640039,11.7216,3.4188,12.21,-8.85,-2.69,9.249789187
25/10/2019 16:30,4.3528,3.4454,5.551364607,13.7328,4.0054,14.305,-9.38,-0.56,9.396701549,6.7228,1.3154,6.850278607,13.7328,4.0054,14.305,-7.01,-2.69,7.50840862
25/10/2019 17:00,4.54208,3.47144,5.71676363,13.82208,4.03144,14.398,-9.28,-0.56,9.296881197,6.96208,4.03144,8.045064723,13.82208,4.03144,14.398,-6.86,0,6.86
25/10/2019 17:30,2.6312,3.3066,4.225732718,13.0512,3.8066,13.595,-10.42,-0.5,10.43198926,5.0412,3.8066,6.316953459,13.0512,3.8066,13.595,-8.01,0,8.01
25/10/2019 18:00,1.94944,3.29442,3.827991569,12.76944,3.72442,13.3015,-10.82,-0.43,10.82854099,4.33944,4.04442,5.931953527,12.76944,3.72442,13.3015,-8.43,0.32,8.436071361
25/10/2019 18:30,1.89576,3.34668,3.84631941,13.08576,3.81668,13.631,-11.19,-0.47,11.19986607,4.35576,4.13668,6.00705973,13.08576,3.81668,13.631,-8.73,0.32,8.735862865
25/10/2019 19:00,0.98568,3.19124,3.339996677,12.17568,3.55124,12.683,-11.19,-0.36,11.19578939,3.36568,3.97124,5.205626667,12.17568,3.55124,12.683,-8.81,0.42,8.820005669
25/10/2019 19:30,1.56872,3.18046,3.546295003,12.13872,3.54046,12.6445,-10.57,-0.36,10.57612878,3.91872,4.14046,5.700857431,12.13872,3.54046,12.6445,-8.22,0.6,8.24186872
25/10/2019 20:00,0.85896,3.57928,3.680904454,11.20896,3.26928,11.676,-10.35,0.31,10.35464147,3.09896,3.59928,4.749565201,11.20896,3.26928,11.676,-8.11,0.33,8.116711157
25/10/2019 20:30,1.76784,6.45062,6.688479397,11.24784,3.28062,11.7165,-9.48,3.17,9.995964186,3.40784,0.74062,3.48739035,11.24784,3.28062,11.7165,-7.84,-2.54,8.241189235
25/10/2019 21:00,2.38112,6.50116,6.923497223,11.42112,3.33116,11.897,-9.04,3.17,9.579692062,3.98112,0.83116,4.066957511,11.42112,3.33116,11.897,-7.44,-2.5,7.848796086
25/10/2019 21:30,2.7956,6.4733,7.051169566,11.3256,3.3033,11.7975,-8.53,3.17,9.099989011,4.3556,0.9233,4.452385232,11.3256,3.3033,11.7975,-6.97,-2.38,7.365140868
25/10/2019 22:00,2.57808,5.86944,6.410680338,10.79808,3.14944,11.248,-8.22,2.72,8.658337023,4.10808,1.53944,4.387048757,10.79808,3.14944,11.248,-6.69,-1.61,6.881002834
25/10/2019 22:30,-1.47248,3.12386,3.45350527,8.44752,2.46386,8.7995,-9.92,0.66,9.941931402,0.23752,3.34386,3.352285109,8.44752,2.46386,8.7995,-8.21,0.88,8.25702731
25/10/2019 23:00,-5.41256,2.52842,5.974003134,6.09744,1.77842,6.3515,-11.51,0.75,11.53440939,-3.81256,2.78842,4.723441526,6.09744,1.77842,6.3515,-9.91,1.01,9.961335252
25/10/2019 23:30,-4.3584,2.6588,5.105376382,6.2016,1.8088,6.46,-10.56,0.85,10.59415405,-2.8584,2.9688,4.121192061,6.2016,1.8088,6.46,-9.06,1.16,9.133958616
26/10/2019 00:00,-4.31976,4.25882,6.066125143,5.79024,1.68882,6.0315,-10.11,2.57,10.43153872,-3.14976,1.35882,3.430361475,5.79024,1.68882,6.0315,-8.94,-0.33,8.946088531
26/10/2019 00:30,-4.134,4.8755,6.392218414,5.676,1.6555,5.9125,-9.81,3.22,10.32494552,-3.124,0.7555,3.214056043,5.676,1.6555,5.9125,-8.8,-0.9,8.845903006
26/10/2019 01:00,-4.13584,1.92038,4.559937702,5.62416,1.64038,5.8585,-9.76,0.28,9.764015567,-2.73584,3.91038,4.772409481,5.62416,1.64038,5.8585,-8.36,2.27,8.662707429
26/10/2019 01:30,-4.2492,1.2419,4.426964677,5.5608,1.6219,5.7925,-9.81,-0.38,9.817357078,-2.7992,4.2619,5.098952074,5.5608,1.6219,5.7925,-8.36,2.64,8.766937892
26/10/2019 02:00,-4.45336,0.76152,4.518000443,5.45664,1.59152,5.684,-9.91,-0.83,9.944697079,-2.90336,4.70152,5.525738828,5.45664,1.59152,5.684,-8.36,3.11,8.919736543
26/10/2019 02:30,-5.08624,0.54068,5.114897086,4.97376,1.45068,5.181,-10.06,-0.91,10.1010742,-3.53624,4.58068,5.786849108,4.97376,1.45068,5.181,-8.51,3.13,9.067359042
26/10/2019 03:00,-8.19792,-0.31106,8.203819272,2.84208,0.82894,2.9605,-11.04,-1.14,11.09870263,-6.67792,3.71894,7.643633315,2.84208,0.82894,2.9605,-9.52,2.89,9.948994924
26/10/2019 03:30,-7.9868,-0.3274,7.993507678,2.9232,0.8526,3.045,-10.91,-1.18,10.97362748,-6.4768,3.6926,7.455483418,2.9232,0.8526,3.045,-9.4,2.84,9.819653762
26/10/2019 04:00,-7.96216,-0.34938,7.96982172,2.84784,0.83062,2.9665,-10.81,-1.18,10.87421262,-6.45216,3.67062,7.42319472,2.84784,0.83062,2.9665,-9.3,2.84,9.723970383
26/10/2019 04:30,-7.84584,-0.00462,7.84584136,2.86416,0.83538,2.9835,-10.71,-0.84,10.74289067,-6.43584,3.28538,7.225908818,2.86416,0.83538,2.9835,-9.3,2.45,9.617302116
26/10/2019 05:00,-7.42352,0.39064,7.433791011,2.91648,0.85064,3.038,-10.34,-0.46,10.35022705,-6.00352,3.37064,6.885017531,2.91648,0.85064,3.038,-8.92,2.52,9.269131567
26/10/2019 05:30,-7.80752,0.26614,7.812054727,2.83248,0.82614,2.9505,-10.64,-0.56,10.65472665,-6.37752,3.24614,7.156129278,2.83248,0.82614,2.9505,-9.21,2.42,9.522630939
26/10/2019 06:00,-8.43216,0.02312,8.432191696,2.78784,0.81312,2.904,-11.22,-0.79,11.24777756,-7.00216,2.96312,7.603310121,2.78784,0.81312,2.904,-9.79,2.15,10.02330285
26/10/2019 06:30,-8.84648,0.13436,8.847500268,2.72352,0.79436,2.837,-11.57,-0.66,11.58880926,-7.30648,3.09436,7.934715735,2.72352,0.79436,2.837,-10.03,2.3,10.29033041
26/10/2019 07:00,-9.7788,0.1241,9.779587427,2.5512,0.7441,2.6575,-12.33,-0.62,12.34557816,-8.2088,2.3841,8.548001535,2.5512,0.7441,2.6575,-10.76,1.64,10.88426387
26/10/2019 07:30,-10.69192,2.07444,10.89130179,2.51808,0.73444,2.623,-13.21,1.34,13.27778973,-9.27192,0.11444,9.272626219,2.51808,0.73444,2.623,-11.79,-0.62,11.8062907
26/10/2019 08:00,-11.5688,2.4891,11.83354352,2.4312,0.7091,2.5325,-14,1.78,14.1127035,-10.1088,-0.6309,10.12846841,2.4312,0.7091,2.5325,-12.54,-1.34,12.61139168
26/10/2019 08:30,-12.336,-0.433,12.34359692,2.664,0.777,2.775,-15,-1.21,15.0487242,-10.276,1.927,10.4551186,2.664,0.777,2.775,-12.94,1.15,12.99100073
26/10/2019 09:00,-12.00568,1.46876,12.09518947,3.18432,0.92876,3.317,-15.19,0.54,15.19959539,-10.10568,0.11876,10.1063778,3.18432,0.92876,3.317,-13.29,-0.81,13.31466109
26/10/2019 09:30,-10.57736,2.21202,10.80618235,4.29264,1.25202,4.4715,-14.87,0.96,14.90095635,-8.63736,0.22202,8.640212998,4.29264,1.25202,4.4715,-12.93,-1.03,12.97095987
26/10/2019 10:00,-10.9704,2.2628,11.20133653,4.3296,1.2628,4.51,-15.3,1,15.33264491,-9.0104,-0.0872,9.010821938,4.3296,1.2628,4.51,-13.34,-1.35,13.40813559
26/10/2019 10:30,-10.70472,2.09404,10.90761357,4.74528,1.38404,4.943,-15.45,0.71,15.46630531,-8.66472,0.27404,8.669052463,4.74528,1.38404,4.943,-13.41,-1.11,13.45586118
26/10/2019 11:00,-10.4396,2.2597,10.68136191,4.7304,1.3797,4.9275,-15.17,0.88,15.19550262,-8.3896,0.4397,8.401114465,4.7304,1.3797,4.9275,-13.12,-0.94,13.15363068
26/10/2019 11:30,-9.46128,2.96296,9.91438103,5.35872,1.56296,5.582,-14.82,1.4,14.88597998,-7.52128,-0.05704,7.521496287,5.35872,1.56296,5.582,-12.88,-1.62,12.98147911
26/10/2019 12:00,-8.7192,3.1944,9.285937756,5.7408,1.6744,5.98,-14.46,1.52,14.53966987,-6.7792,0.0244,6.779243911,5.7408,1.6744,5.98,-12.52,-1.65,12.628258
26/10/2019 12:30,-7.38472,3.33654,8.103492374,6.36528,1.85654,6.6305,-13.75,1.48,13.82942154,-5.42472,0.34654,5.435777502,6.36528,1.85654,6.6305,-11.79,-1.51,11.88630304
26/10/2019 13:00,-7.9248,3.2236,8.555352243,6.1152,1.7836,6.37,-14.04,1.44,14.11365296,-5.9948,0.3936,6.007707383,6.1152,1.7836,6.37,-12.11,-1.39,12.18951189
26/10/2019 13:30,-6.18592,3.07244,6.906916374,6.93408,2.02244,7.223,-13.12,1.05,13.16194894,-4.15592,1.01244,4.27746488,6.93408,2.02244,7.223,-11.09,-1.01,11.13589691
26/10/2019 14:00,-4.78448,2.92036,5.605332408,7.23552,2.11036,7.537,-12.02,0.81,12.0472611,-2.72448,1.50036,3.110284778,7.23552,2.11036,7.537,-9.96,-0.61,9.978662235
26/10/2019 14:30,-6.1036,2.8427,6.73311787,6.3864,1.8627,6.6525,-12.49,0.98,12.52838777,-4.0336,1.4627,4.290620031,6.3864,1.8627,6.6525,-10.42,-0.4,10.42767472
26/10/2019 15:00,-8.0432,2.5599,8.440743702,5.4168,1.5799,5.6425,-13.46,0.98,13.49562892,-6.0032,1.1599,6.114227527,5.4168,1.5799,5.6425,-11.42,-0.42,11.42772068
26/10/2019 15:30,-8.5356,2.4917,8.89185224,5.1144,1.4917,5.3275,-13.65,1,13.68658102,-6.5256,1.1017,6.617945168,5.1144,1.4917,5.3275,-11.64,-0.39,11.64653167
26/10/2019 16:00,-9.41168,2.48076,9.733133647,4.52832,1.32076,4.717,-13.94,1.16,13.98818073,-7.42168,0.99076,7.487518908,4.52832,1.32076,4.717,-11.95,-0.33,11.95455562
26/10/2019 16:30,-11.35168,2.19576,11.56209327,3.68832,1.07576,3.842,-15.04,1.12,15.08164447,-9.34168,0.69576,9.36755396,3.68832,1.07576,3.842,-13.03,-0.38,13.03553988
26/10/2019 17:00,-12.226,2.147,12.41308523,3.384,0.987,3.525,-15.61,1.16,15.65304124,-10.206,0.427,10.21492854,3.384,0.987,3.525,-13.59,-0.56,13.601533
26/10/2019 17:30,-13.35536,2.75052,13.63565184,2.98464,0.87052,3.109,-16.34,1.88,16.4477962,-11.50536,-0.32948,11.51007671,2.98464,0.87052,3.109,-14.49,-1.2,14.53960453
26/10/2019 18:00,-13.35488,2.10816,13.52024994,3.52512,1.02816,3.672,-16.88,1.08,16.91451448,-11.29488,0.77816,11.32165391,3.52512,1.02816,3.672,-14.82,-0.25,14.82210849
26/10/2019 18:30,-11.17336,3.20652,11.62435995,5.57664,1.62652,5.809,-16.75,1.58,16.82435437,-9.04336,1.26652,9.131617217,5.57664,1.62652,5.809,-14.62,-0.36,14.62443161
26/10/2019 19:00,-11.74088,2.95766,12.10768417,4.92912,1.43766,5.1345,-16.67,1.52,16.7391547,-9.69088,0.94766,9.737105045,4.92912,1.43766,5.1345,-14.62,-0.49,14.62820905
26/10/2019 19:30,-12.89992,2.47294,13.13481512,3.61008,1.05294,3.7605,-16.51,1.42,16.5709535,-10.87992,0.51294,10.89200471,3.61008,1.05294,3.7605,-14.49,-0.54,14.50005862
26/10/2019 20:00,-11.87968,0.59676,11.89465928,3.76032,1.09676,3.917,-15.64,-0.5,15.64799029,-9.60968,2.93676,10.04840828,3.76032,1.09676,3.917,-13.37,1.84,13.49601793
26/10/2019 20:30,-12.19256,2.20592,12.39050453,3.27744,0.95592,3.414,-15.47,1.25,15.52041881,-10.26256,1.72592,10.40667755,3.27744,0.95592,3.414,-13.54,0.77,13.56187671
26/10/2019 21:00,-11.29616,2.76362,11.62930893,3.54384,1.03362,3.6915,-14.84,1.73,14.94049865,-9.52616,0.70362,9.55211,3.54384,1.03362,3.6915,-13.07,-0.33,13.07416537
26/10/2019 21:30,-10.46952,2.88764,10.86044722,3.66048,1.06764,3.813,-14.13,1.82,14.24672945,-8.74952,0.65764,8.774200283,3.66048,1.06764,3.813,-12.41,-0.41,12.41677092
26/10/2019 22:00,-9.5216,2.9812,9.977395452,3.8784,1.1312,4.04,-13.4,1.85,13.52710242,-7.8516,0.8012,7.89237252,3.8784,1.1312,4.04,-11.73,-0.33,11.73464103
26/10/2019 22:30,-8.83168,2.84076,9.27731044,4.04832,1.18076,4.217,-12.88,1.66,12.98653148,-7.21168,0.85076,7.261688578,4.04832,1.18076,4.217,-11.26,-0.33,11.26483466
26/10/2019 23:00,-6.70928,3.88646,7.753644914,4.65072,1.35646,4.8445,-11.36,2.53,11.63832033,-5.31928,0.95646,5.40458652,4.65072,1.35646,4.8445,-9.97,-0.4,9.978020846
26/10/2019 23:30,-4.3188,4.1716,6.00452163,5.4912,1.6016,5.72,-9.81,2.57,10.14105517,-2.9688,1.2716,3.229665617,5.4912,1.6016,5.72,-8.46,-0.33,8.466433724
27/10/2019 00:00,-3.7812,4.0209,5.519520835,5.4888,1.6009,5.7175,-9.27,2.42,9.580673254,-2.5312,1.6609,3.02746796,5.4888,1.6009,5.7175,-8.02,0.06,8.020224436
27/10/2019 00:30,-5.28088,1.89766,5.611488844,3.48912,1.01766,3.6345,-8.77,0.88,8.814039936,-3.88088,3.57766,5.27834071,3.48912,1.01766,3.6345,-7.37,2.56,7.801954883
27/10/2019 01:00,-1.39992,3.67044,3.928346446,5.11008,1.49044,5.323,-6.51,2.18,6.865311355,-0.20992,1.99044,2.001478903,5.11008,1.49044,5.323,-5.32,0.5,5.343444582
27/10/2019 01:30,-1.85112,3.36134,3.837349587,4.11888,1.20134,4.2905,-5.97,2.16,6.348740032,-0.63112,1.57134,1.693346347,4.11888,1.20134,4.2905,-4.75,0.37,4.764388733
27/10/2019 02:00,-2.2344,4.2258,4.780159935,5.0256,1.4658,5.235,-7.26,2.76,7.766929895,-1.1544,1.0658,1.571168037,5.0256,1.4658,5.235,-6.18,-0.4,6.192931454
27/10/2019 02:30,-2.22368,4.26476,4.809670529,5.77632,1.68476,6.017,-8,2.58,8.405736137,-1.11368,2.02476,2.310830197,5.77632,1.68476,6.017,-6.89,0.34,6.898383869
27/10/2019 03:00,-3.92192,3.77194,5.441414141,4.25808,1.24194,4.4355,-8.18,2.53,8.562318611,-2.84192,1.29194,3.121797279,4.25808,1.24194,4.4355,-7.1,0.05,7.100176054
27/10/2019 03:30,-5.91336,4.03902,7.161110881,3.35664,0.97902,3.4965,-9.27,3.06,9.761992624,-4.93336,0.58902,4.968398681,3.35664,0.97902,3.4965,-8.29,-0.39,8.299168633
27/10/2019 04:00,-6.79464,3.93698,7.852830334,3.07536,0.89698,3.2035,-9.87,3.04,10.32756022,-5.81464,0.50698,5.836700014,3.07536,0.89698,3.2035,-8.89,-0.39,8.898550444
27/10/2019 04:30,-7.78176,3.60782,8.577421165,1.63824,0.47782,1.7065,-9.42,3.13,9.926394109,-6.79176,0.15782,6.793593383,1.63824,0.47782,1.7065,-8.43,-0.32,8.436071361
27/10/2019 05:00,-8.38992,3.32044,9.023085913,1.03008,0.30044,1.073,-9.42,3.02,9.8922596,-7.39992,-0.01956,7.399945851,1.03008,0.30044,1.073,-8.43,-0.32,8.436071361
27/10/2019 05:30,-8.6104,2.8053,9.055865295,1.1496,0.3353,1.1975,-9.76,2.47,10.06769586,-7.5504,0.7253,7.585156574,1.1496,0.3353,1.1975,-8.7,0.39,8.708736992
27/10/2019 06:00,-8.9304,2.4053,9.248649212,0.9096,0.2653,0.9475,-9.84,2.14,10.0700149,-7.7904,0.7853,7.829880475,0.9096,0.2653,0.9475,-8.7,0.52,8.715526375
27/10/2019 06:30,-10.13264,2.15048,10.35832793,0.92736,0.27048,0.966,-11.06,1.88,11.21864519,-8.97264,-0.05952,8.972837411,0.92736,0.27048,0.966,-9.9,-0.33,9.905498473
