Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/10/2019 07:00,-10.53936,2.15352,10.7571259,1.04064,0.30352,1.084,-11.58,1.85,11.72684527,-9.29936,-0.05648,9.299531515,1.04064,0.30352,1.084,-10.34,-0.36,10.34626503
27/10/2019 07:30,-9.83248,2.08386,10.05087735,1.00752,0.29386,1.0495,-10.84,1.79,10.98679662,-8.44248,-0.09614,8.443027387,1.00752,0.29386,1.0495,-9.45,-0.39,9.458044195
27/10/2019 08:00,-6.39472,2.14654,6.745374552,1.08528,0.31654,1.1305,-7.48,1.83,7.700603872,-4.92472,-0.47346,4.94742675,1.08528,0.31654,1.1305,-6.01,-0.79,6.061699432
27/10/2019 08:30,-2.72016,2.32412,3.577821153,2.13984,0.62412,2.229,-4.86,1.7,5.14874742,-1.14016,-0.74588,1.362461669,2.13984,0.62412,2.229,-3.28,-1.37,3.554616716
27/10/2019 09:00,4.38384,3.16862,5.409085491,6.06384,1.76862,6.3165,-1.68,1.4,2.186869909,6.73384,0.32862,6.74185377,6.06384,1.76862,6.3165,0.67,-1.44,1.588238017
27/10/2019 09:30,11.296,6.3855,12.97590946,9.516,2.7755,9.9125,1.78,3.61,4.024984472,12.866,-1.6345,12.96940809,9.516,2.7755,9.9125,3.35,-4.41,5.538104369
27/10/2019 10:00,17.52648,6.91064,18.83970399,13.23648,3.86064,13.788,4.29,3.05,5.263705919,19.17648,-1.08936,19.20739676,13.23648,3.86064,13.788,5.94,-4.95,7.732147179
27/10/2019 10:30,24.94488,7.55684,26.0643985,16.75488,4.88684,17.453,8.19,2.67,8.614232409,26.68488,-0.44316,26.68855956,16.75488,4.88684,17.453,9.93,-5.33,11.27003993
27/10/2019 11:00,31.03608,8.47844,32.17331513,19.60608,5.71844,20.423,11.43,2.76,11.75850756,32.85608,0.50844,32.86001376,19.60608,5.71844,20.423,13.25,-5.21,14.2375068
27/10/2019 11:30,35.58312,6.20966,36.12088463,23.55312,6.86966,24.5345,12.03,-0.66,12.04809114,37.58312,3.77966,37.77269832,23.55312,6.86966,24.5345,14.03,-3.09,14.36624516
27/10/2019 12:00,36.6356,6.7358,37.24967368,25.6656,7.4858,26.735,10.97,-0.75,10.99560821,38.6056,4.8058,38.90357394,25.6656,7.4858,26.735,12.94,-2.68,13.21461312
27/10/2019 12:30,37.45264,7.39952,38.17660461,27.39264,7.98952,28.534,10.06,-0.59,10.07728634,39.43264,5.49952,39.81429162,27.39264,7.98952,28.534,12.04,-2.49,12.29478345
27/10/2019 13:00,35.9836,7.0673,36.67105396,26.2536,7.6573,27.3475,9.73,-0.59,9.747871563,37.9536,5.1673,38.30374319,26.2536,7.6573,27.3475,11.7,-2.49,11.96202742
27/10/2019 13:30,33.56152,6.99586,34.28290655,25.39152,7.40586,26.4495,8.17,-0.41,8.180281169,35.50152,5.18586,35.87828126,25.39152,7.40586,26.4495,10.11,-2.22,10.35086953
27/10/2019 14:00,31.49072,5.52896,31.97240755,25.23072,7.35896,26.282,6.26,-1.83,6.522001227,33.51072,6.91896,34.21754466,25.23072,7.35896,26.282,8.28,-0.44,8.29168258
27/10/2019 14:30,26.58712,4.91916,27.03836321,23.27712,6.78916,24.247,3.31,-1.87,3.801710142,28.70712,7.99916,29.80076005,23.27712,6.78916,24.247,5.43,1.21,5.563182542
27/10/2019 15:00,21.77904,4.72472,22.28563579,20.99904,6.12472,21.874,0.78,-1.4,1.60262285,24.00904,7.76472,25.23340798,20.99904,6.12472,21.874,3.01,1.64,3.42778354
27/10/2019 15:30,12.4572,4.3071,13.18077927,17.8872,5.2171,18.6325,-5.43,-0.91,5.505724294,14.3172,7.3671,16.10144025,17.8872,5.2171,18.6325,-3.57,2.15,4.167421265
27/10/2019 16:00,4.66792,3.51106,5.840977611,15.15792,4.42106,15.7895,-10.49,-0.91,10.52939694,6.87792,6.77106,9.651582101,15.15792,4.42106,15.7895,-8.28,2.35,8.6070262
27/10/2019 16:30,-4.6816,1.1737,4.826484254,8.8584,2.5837,9.2275,-13.54,-1.41,13.61321784,-2.3616,5.4937,5.979790485,8.8584,2.5837,9.2275,-11.22,2.91,11.59122513
27/10/2019 17:00,-11.09256,1.10592,11.14755338,4.47744,1.30592,4.664,-15.57,-0.2,15.57128447,-8.83256,3.67592,9.566948521,4.47744,1.30592,4.664,-13.31,2.37,13.51935649
27/10/2019 17:30,-14.07128,2.19296,14.2411374,1.99872,0.58296,2.082,-16.07,1.61,16.15044891,-11.93128,-0.40704,11.93822114,1.99872,0.58296,2.082,-13.93,-0.99,13.96513516
27/10/2019 18:00,-15.68936,2.64602,15.91092201,0.74064,0.21602,0.7715,-16.43,2.43,16.60872662,-13.75936,-0.95398,13.79239158,0.74064,0.21602,0.7715,-14.5,-1.17,14.54712686
27/10/2019 18:30,-14.84904,2.62028,15.07845669,1.20096,0.35028,1.251,-16.05,2.27,16.20973164,-12.89904,-0.42972,12.90619588,1.20096,0.35028,1.251,-14.1,-0.78,14.12155799
27/10/2019 19:00,-14.93688,1.90716,15.0581421,0.81312,0.23716,0.847,-15.75,1.67,15.83828905,-12.91688,-0.59284,12.93047749,0.81312,0.23716,0.847,-13.73,-0.83,13.75506452
27/10/2019 19:30,-14.49856,2.16792,14.65974485,0.78144,0.22792,0.814,-15.28,1.94,15.40266211,-12.56856,-0.14208,12.56936304,0.78144,0.22792,0.814,-13.35,-0.37,13.35512636
27/10/2019 20:00,-14.34104,2.69928,14.59285924,0.64896,0.18928,0.676,-14.99,2.51,15.19869073,-12.61104,-0.25072,12.61353204,0.64896,0.18928,0.676,-13.26,-0.44,13.26729814
27/10/2019 20:30,-13.97552,2.42464,14.18428843,0.56448,0.16464,0.588,-14.54,2.26,14.7145914,-12.17552,-0.00536,12.17552118,0.56448,0.16464,0.588,-12.74,-0.17,12.74113417
27/10/2019 21:00,-13.10992,2.12294,13.28069564,0.73008,0.21294,0.7605,-13.84,1.91,13.97117389,-11.35992,-0.04706,11.36001748,0.73008,0.21294,0.7605,-12.09,-0.26,12.09279538
27/10/2019 21:30,-12.42376,2.24432,12.62484791,0.90624,0.26432,0.944,-13.33,1.98,13.47624948,-10.75376,0.57432,10.76908527,0.90624,0.26432,0.944,-11.66,0.31,11.6641202
27/10/2019 22:00,-11.5788,2.5066,11.8470103,1.2912,0.3766,1.345,-12.87,2.13,13.04506803,-10.0188,0.1666,10.02018508,1.2912,0.3766,1.345,-11.31,-0.21,11.31194943
27/10/2019 22:30,-11.32016,2.78412,11.65750173,1.17984,0.34412,1.229,-12.5,2.44,12.73591771,-9.89016,-0.06588,9.890379416,1.17984,0.34412,1.229,-11.07,-0.41,11.07758999
27/10/2019 23:00,-10.82576,2.84332,11.19292402,0.83424,0.24332,0.869,-11.66,2.6,11.94636346,-9.53576,-0.08668,9.536153952,0.83424,0.24332,0.869,-10.37,-0.33,10.37524939
27/10/2019 23:30,-10.37664,2.50098,10.67377902,0.48336,0.14098,0.5035,-10.86,2.36,11.11346931,-8.80664,3.17098,9.360129393,0.48336,0.14098,0.5035,-9.29,3.03,9.771642646
28/10/2019 00:00,-10.01472,-0.62846,10.0344197,0.48528,0.14154,0.5055,-10.5,-0.77,10.52819548,-8.43472,3.39154,9.091042022,0.48528,0.14154,0.5055,-8.92,3.25,9.493624176
28/10/2019 00:30,-4.94104,0.80178,5.005669531,5.38896,1.57178,5.6135,-10.33,-0.77,10.35865821,-3.34104,4.97178,5.990087199,5.38896,1.57178,5.6135,-8.73,3.4,9.368719229
28/10/2019 01:00,-4.15376,1.27682,4.345571476,5.64624,1.64682,5.8815,-9.8,-0.37,9.806982207,-2.59376,4.75682,5.418018775,5.64624,1.64682,5.8815,-8.24,3.11,8.807366235
28/10/2019 01:30,-4.1936,1.3052,4.39201867,5.6064,1.6352,5.84,-9.8,-0.33,9.805554548,-2.5836,4.7752,5.429320768,5.6064,1.6352,5.84,-8.19,3.14,8.77129979
28/10/2019 02:00,-3.76552,1.22714,3.960430968,5.78448,1.68714,6.0255,-9.55,-0.46,9.561072116,-2.20552,4.82714,5.307127194,5.78448,1.68714,6.0255,-7.99,3.14,8.58485294
28/10/2019 02:30,-3.68616,1.35112,3.925977687,5.76384,1.68112,6.004,-9.45,-0.33,9.455760149,-2.13616,4.86112,5.309770918,5.76384,1.68112,6.004,-7.9,3.18,8.516008455
28/10/2019 03:00,-3.33616,1.36862,3.605978959,5.82384,1.69862,6.0665,-9.16,-0.33,9.165942396,-1.79616,4.90862,5.226924626,5.82384,1.69862,6.0665,-7.62,3.21,8.268524657
28/10/2019 03:30,-2.89896,1.42322,3.229477396,6.01104,1.75322,6.2615,-8.91,-0.33,8.916109017,-1.37896,4.91322,5.103063928,6.01104,1.75322,6.2615,-7.39,3.16,8.037269437
28/10/2019 04:00,-3.27008,1.38206,3.55014268,5.86992,1.71206,6.1145,-9.14,-0.33,9.14595539,-1.76008,4.82206,5.133239158,5.86992,1.71206,6.1145,-7.63,3.11,8.239478139
28/10/2019 04:30,-3.4352,1.3339,3.685089992,5.7048,1.6639,5.9425,-9.14,-0.33,9.14595539,-1.9252,4.7739,5.147476688,5.7048,1.6639,5.9425,-7.63,3.11,8.239478139
28/10/2019 05:00,-2.9492,1.7269,3.417596268,5.9208,1.7269,6.1675,-8.87,0,8.87,-1.3792,5.0869,5.270554454,5.9208,1.7269,6.1675,-7.3,3.36,8.036143354
28/10/2019 05:30,-3.59672,1.40054,3.8597807,5.93328,1.73054,6.1805,-9.53,-0.33,9.535711825,-2.04672,4.66054,5.090156761,5.93328,1.73054,6.1805,-7.98,2.93,8.500899952
28/10/2019 06:00,-4.8868,1.2351,5.040464884,5.7432,1.6751,5.9825,-10.63,-0.44,10.63910241,-3.2568,4.2851,5.382269805,5.7432,1.6751,5.9825,-9,2.61,9.370811064
28/10/2019 06:30,-7.21032,1.40824,7.346553913,5.23968,1.52824,5.458,-12.45,-0.12,12.4505783,-5.52032,3.77824,6.689471608,5.23968,1.52824,5.458,-10.76,2.25,10.99272942
28/10/2019 07:00,-7.50496,2.78022,8.003377278,5.55504,1.62022,5.7865,-13.06,1.16,13.11141487,-5.92496,0.83022,5.982843492,5.55504,1.62022,5.7865,-11.48,-0.79,11.50714995
28/10/2019 07:30,-6.49864,1.59748,6.692104617,6.95136,2.02748,7.241,-13.45,-0.43,13.45687185,-4.52864,1.94748,4.929630676,6.95136,2.02748,7.241,-11.48,-0.08,11.48027874
28/10/2019 08:00,-3.1248,0.3536,3.144742915,8.9952,2.6236,9.37,-12.12,-2.27,12.33074613,-0.7648,3.5536,3.63496795,8.9952,2.6236,9.37,-9.76,0.93,9.80420828
28/10/2019 08:30,3.06856,1.02708,3.235885319,12.05856,3.51708,12.561,-8.99,-2.49,9.328461824,5.43856,3.81708,6.644398739,12.05856,3.51708,12.561,-6.62,0.3,6.626794097
28/10/2019 09:00,11.05024,2.08632,11.24546732,16.41024,4.78632,17.094,-5.36,-2.7,6.001633111,13.37024,4.45632,14.0933355,16.41024,4.78632,17.094,-3.04,-0.33,3.057858728
28/10/2019 09:30,15.06672,2.70946,15.30840374,18.54672,5.40946,19.3195,-3.48,-2.7,4.404588517,17.21672,5.07946,17.95038611,18.54672,5.40946,19.3195,-1.33,-0.33,1.370328428
28/10/2019 10:00,15.4632,1.8551,15.57407944,18.9432,5.5251,19.7325,-3.48,-3.67,5.057598244,18.2432,5.3851,19.02139974,18.9432,5.5251,19.7325,-0.7,-0.14,0.713862732
28/10/2019 10:30,14.11728,1.60254,14.20794598,18.07728,5.27254,18.8305,-3.96,-3.67,5.399120299,16.33728,5.54254,17.25185403,18.07728,5.27254,18.8305,-1.74,0.27,1.760823671
28/10/2019 11:00,28.29224,2.73982,28.42459248,24.82224,7.23982,25.8565,3.47,-4.5,5.682508249,30.64224,6.39982,31.30342742,24.82224,7.23982,25.8565,5.82,-0.84,5.880306114
28/10/2019 11:30,32.54888,3.12884,32.69891786,27.21888,7.93884,28.353,5.33,-4.81,7.179484661,34.90888,6.80884,35.56670079,27.21888,7.93884,28.353,7.69,-1.13,7.772580009
28/10/2019 12:00,33.59032,3.32926,33.75490438,27.70032,8.07926,28.8545,5.89,-4.75,7.566676946,35.96032,6.99926,36.63515054,27.70032,8.07926,28.8545,8.26,-1.08,8.330306117
28/10/2019 12:30,32.28752,3.13886,32.43973474,27.04752,7.88886,28.1745,5.24,-4.75,7.072488954,34.69752,7.07886,35.41225993,27.04752,7.88886,28.1745,7.65,-0.81,7.692762833
28/10/2019 13:00,30.7248,3.6364,30.93924272,26.0448,7.5964,27.13,4.68,-3.96,6.130579092,33.0748,6.5464,33.71643142,26.0448,7.5964,27.13,7.03,-1.05,7.107981429
28/10/2019 13:30,26.8372,3.2896,27.03806154,24.3072,7.0896,25.32,2.53,-3.8,4.565183457,29.1772,5.9596,29.77962109,24.3072,7.0896,25.32,4.87,-1.13,4.999379962
28/10/2019 14:00,22.72736,3.48298,22.99269541,22.22736,6.48298,23.1535,0.5,-3,3.041381265,25.04736,4.02298,25.36837817,22.22736,6.48298,23.1535,2.82,-2.46,3.742191871
28/10/2019 14:30,15.03992,5.81206,16.12387159,18.34992,5.35206,19.1145,-3.31,0.46,3.341810886,17.32992,1.97206,17.44176447,18.34992,5.35206,19.1145,-1.02,-3.38,3.530552365
28/10/2019 15:00,8.5168,4.9624,9.857042964,15.1968,4.4324,15.83,-6.68,0.53,6.700992464,10.2268,1.5624,10.34545949,15.1968,4.4324,15.83,-4.97,-2.87,5.739146278
28/10/2019 15:30,-3.22256,3.44342,4.716146123,9.33744,2.72342,9.7265,-12.56,0.72,12.58062002,-1.33256,0.66342,1.488570539,9.33744,2.72342,9.7265,-10.67,-2.06,10.86703731
28/10/2019 16:00,-6.86424,3.03918,7.506957163,7.74576,2.25918,8.0685,-14.61,0.78,14.63080654,-4.86424,0.54918,4.895143456,7.74576,2.25918,8.0685,-12.61,-1.71,12.72541551
28/10/2019 16:30,-10.3512,2.1334,10.56876232,6.3888,1.8634,6.655,-16.74,0.27,16.74217728,-8.1812,0.7434,8.214905782,6.3888,1.8634,6.655,-14.57,-1.12,14.61298395
28/10/2019 17:00,-12.3164,0.6023,12.33111813,6.2136,1.8123,6.4725,-18.53,-1.21,18.56946418,-9.7364,2.0423,9.948290016,6.2136,1.8123,6.4725,-15.95,0.23,15.95165822
28/10/2019 17:30,-12.80192,2.93944,13.13504713,6.47808,1.88944,6.748,-19.28,1.05,19.30857064,-10.52192,-0.29056,10.5259311,6.47808,1.88944,6.748,-17,-2.18,17.13920652
28/10/2019 18:00,-13.25888,1.17866,13.31116592,6.20112,1.80866,6.4595,-19.46,-0.63,19.47019517,-10.65888,1.69866,10.79338541,6.20112,1.80866,6.4595,-16.86,-0.11,16.86035883
28/10/2019 18:30,-12.69128,0.29546,12.69471877,6.25872,1.82546,6.5195,-18.95,-1.53,19.01166484,-9.95128,2.98546,10.38946317,6.25872,1.82546,6.5195,-16.21,1.16,16.25145224
28/10/2019 19:00,-12.48648,0.38436,12.4923943,6.08352,1.77436,6.337,-18.57,-1.39,18.62194941,-9.81648,3.10436,10.2956462,6.08352,1.77436,6.337,-15.9,1.33,15.95552882
28/10/2019 19:30,-11.50568,1.50626,11.60385675,6.12432,1.78626,6.3795,-17.63,-0.28,17.63222334,-9.04568,2.60626,9.413655924,6.12432,1.78626,6.3795,-15.17,0.82,15.192146
28/10/2019 20:00,-11.5,3.3325,11.97311807,5.46,1.5925,5.6875,-16.96,1.74,17.04902343,-9.46,0.7025,9.486047978,5.46,1.5925,5.6875,-14.92,-0.89,14.94652133
28/10/2019 20:30,-11.01192,3.14194,11.45138284,5.45808,1.59194,5.6855,-16.47,1.55,16.54277486,-9.07192,0.49194,9.085248343,5.45808,1.59194,5.6855,-14.53,-1.1,14.5715785
28/10/2019 21:00,-10.18448,2.83036,10.57045745,5.55552,1.62036,5.787,-15.74,1.21,15.78644038,-8.31448,0.76036,8.349175109,5.55552,1.62036,5.787,-13.87,-0.86,13.89663628
28/10/2019 21:30,-9.79064,2.91898,10.21650996,5.37936,1.56898,5.6035,-15.17,1.35,15.22995076,-8.00064,0.81898,8.042447926,5.37936,1.56898,5.6035,-13.38,-0.75,13.40100369
28/10/2019 22:00,-8.8376,3.1557,9.384115102,5.4024,1.5757,5.6275,-14.24,1.58,14.32738636,-7.1576,1.0357,7.232144374,5.4024,1.5757,5.6275,-12.56,-0.54,12.57160292
28/10/2019 22:30,-7.68536,3.28552,8.358193585,5.50464,1.60552,5.734,-13.19,1.68,13.29655971,-6.16536,1.10552,6.263692074,5.50464,1.60552,5.734,-11.67,-0.5,11.68070631
28/10/2019 23:00,-6.406,1.937,6.692443874,5.784,1.687,6.025,-12.19,0.25,12.19256331,-4.746,2.967,5.597106842,5.784,1.687,6.025,-10.53,1.28,10.60751149
28/10/2019 23:30,-5.3916,4.3912,6.953559376,5.7984,1.6912,6.04,-11.19,2.7,11.5111294,-4.2216,0.8012,4.296955667,5.7984,1.6912,6.04,-10.02,-0.89,10.0594483
29/10/2019 00:00,-4.59976,4.53882,6.462095562,5.79024,1.68882,6.0315,-10.39,2.85,10.77379228,-3.49976,1.11882,3.674245263,5.79024,1.68882,6.0315,-9.29,-0.57,9.307470118
29/10/2019 00:30,-4.57128,3.76796,5.924029321,5.71872,1.66796,5.957,-10.29,2.1,10.50209979,-3.39128,1.98796,3.931000509,5.71872,1.66796,5.957,-9.11,0.32,9.115618465
29/10/2019 01:00,-4.2404,3.9103,5.76813993,5.8296,1.7003,6.0725,-10.07,2.21,10.30965567,-3.0504,1.7003,3.492271503,5.8296,1.7003,6.0725,-8.88,0,8.88
29/10/2019 01:30,-4.45976,3.91632,5.935235598,5.85024,1.70632,6.094,-10.31,2.21,10.5442022,-3.23976,1.70632,3.661635263,5.85024,1.70632,6.094,-9.09,0,9.09
29/10/2019 02:00,-4.31368,3.91226,5.823539598,5.83632,1.70226,6.0795,-10.15,2.21,10.38781016,-3.13368,1.37226,3.42097177,5.83632,1.70226,6.0795,-8.97,-0.33,8.976068182
29/10/2019 02:30,-3.9812,4.2359,5.813157683,5.8488,1.7059,6.0925,-9.83,2.53,10.1503596,-2.8212,1.1859,3.060315057,5.8488,1.7059,6.0925,-8.67,-0.52,8.685580004
29/10/2019 03:00,-3.76488,1.34566,3.998139849,5.98512,1.74566,6.2345,-9.75,-0.4,9.758201679,-2.20488,4.43566,4.953440769,5.98512,1.74566,6.2345,-8.19,2.69,8.620452424
29/10/2019 03:30,-3.92664,1.41348,4.173299342,5.94336,1.73348,6.191,-9.87,-0.32,9.875186074,-2.43664,4.15348,4.815455389,5.94336,1.73348,6.191,-8.38,2.42,8.722430854
29/10/2019 04:00,-3.63536,1.44302,3.911284834,6.04464,1.76302,6.2965,-9.68,-0.32,9.685287812,-2.13536,4.23302,4.741120189,6.04464,1.76302,6.2965,-8.18,2.47,8.544782033
29/10/2019 04:30,-4.16248,1.35636,4.37789358,5.74752,1.67636,5.987,-9.91,-0.32,9.915165152,-2.63248,4.25636,5.004652975,5.74752,1.67636,5.987,-8.38,2.58,8.768169706
29/10/2019 05:00,-4.06888,1.27116,4.262819748,5.90112,1.72116,6.147,-9.97,-0.45,9.980150299,-2.47888,4.39116,5.04253232,5.90112,1.72116,6.147,-8.38,2.67,8.795072484
29/10/2019 05:30,-3.96368,1.21226,4.144916579,6.07632,1.77226,6.3295,-10.04,-0.56,10.0556054,-2.35368,4.58226,5.151399446,6.07632,1.77226,6.3295,-8.43,2.81,8.886000225
29/10/2019 06:00,-5.1572,1.1354,5.280704972,5.8128,1.6954,6.055,-10.97,-0.56,10.98428423,-3.5272,4.7454,5.912694902,5.8128,1.6954,6.055,-9.34,3.05,9.8253804
29/10/2019 06:30,-5.94112,2.98134,6.647202047,6.51888,1.90134,6.7905,-12.46,1.08,12.50671819,-4.39112,1.30134,4.579893083,6.51888,1.90134,6.7905,-10.91,-0.6,10.92648617
29/10/2019 07:00,-7.65424,0.57668,7.675933155,6.12576,1.78668,6.381,-13.78,-1.21,13.83302208,-5.69424,3.00668,6.439292958,6.12576,1.78668,6.381,-11.82,1.22,11.88279428
29/10/2019 07:30,-7.962,2.014,8.212772979,6.288,1.834,6.55,-14.25,0.18,14.2511368,-6.082,0.884,6.145907581,6.288,1.834,6.55,-12.37,-0.95,12.40642575
29/10/2019 08:00,-5.22368,0.35226,5.235543892,7.99632,2.33226,8.3295,-13.22,-1.98,13.36745301,-3.15368,1.11226,3.344072345,7.99632,2.33226,8.3295,-11.15,-1.22,11.21654581
29/10/2019 08:30,0.77104,3.21322,3.30443421,11.29104,3.29322,11.7615,-10.52,-0.08,10.52030418,2.87104,0.65322,2.944412853,11.29104,3.29322,11.7615,-8.42,-2.64,8.824171349
29/10/2019 09:00,7.188,3.7565,8.110402965,14.628,4.2665,15.2375,-7.44,-0.51,7.457459353,9.368,1.0765,9.429648787,14.628,4.2665,15.2375,-5.26,-3.19,6.151723336
29/10/2019 09:30,13.43136,4.56248,14.18512091,17.39136,5.07248,18.116,-3.96,-0.51,3.992705849,15.33136,1.93248,15.45267221,17.39136,5.07248,18.116,-2.06,-3.14,3.755422746
29/10/2019 10:00,19.8544,3.5692,20.17266438,21.2544,6.1992,22.14,-1.4,-2.63,2.979412694,23.0944,3.5792,23.37010877,21.2544,6.1992,22.14,1.84,-2.62,3.201562119
29/10/2019 10:30,21.43584,5.31962,22.08604975,21.73584,6.33962,22.6415,-0.3,-1.02,1.063202709,23.84584,2.61962,23.98929958,21.73584,6.33962,22.6415,2.11,-3.72,4.276739412
29/10/2019 11:00,20.76632,5.14976,21.39532833,21.49632,6.26976,22.392,-0.73,-1.12,1.336899398,23.39632,2.38976,23.51805142,21.49632,6.26976,22.392,1.9,-3.88,4.320231475
29/10/2019 11:30,26.80336,5.45348,27.35252368,23.94336,6.98348,24.941,2.86,-1.53,3.243532025,28.71336,2.70348,28.84035101,23.94336,6.98348,24.941,4.77,-4.28,6.408689414
29/10/2019 12:00,30.59272,5.87996,31.15266356,26.02272,7.58996,27.107,4.57,-1.71,4.87944669,32.74272,3.13996,32.89293331,26.02272,7.58996,27.107,6.72,-4.45,8.059832504
29/10/2019 12:30,16.636,4.7105,17.29003488,19.476,5.6805,20.2875,-2.84,-0.97,3.001083138,18.976,2.0305,19.08432619,19.476,5.6805,20.2875,-0.5,-3.65,3.684087404
29/10/2019 13:00,15.41992,4.53956,16.07425077,18.88992,5.50956,19.677,-3.47,-0.97,3.603026506,17.86992,1.93956,17.97486951,18.88992,5.50956,19.677,-1.02,-3.57,3.712856044
29/10/2019 13:30,7.7324,3.8357,8.63148911,15.0024,4.3757,15.6275,-7.27,-0.54,7.290027435,9.7324,1.3157,9.820930519,15.0024,4.3757,15.6275,-5.27,-3.06,6.093972432
29/10/2019 14:00,14.86104,4.70072,15.58676613,18.55104,5.41072,19.324,-3.69,-0.71,3.757685458,17.12104,2.12072,17.25188291,18.55104,5.41072,19.324,-1.43,-3.29,3.587338847
29/10/2019 14:30,11.92944,4.53442,12.76215121,17.08944,4.98442,17.8015,-5.16,-0.45,5.179584925,14.10944,1.88442,14.23472289,17.08944,4.98442,17.8015,-2.98,-3.1,4.300046511
29/10/2019 15:00,-3.41528,1.43346,3.703909428,9.47472,2.76346,9.8695,-12.89,-1.33,12.95843355,-1.18528,2.05346,2.370988539,9.47472,2.76346,9.8695,-10.66,-0.71,10.6836183
29/10/2019 15:30,1.46232,0.75026,1.64355403,11.93232,3.48026,12.4295,-10.47,-2.73,10.82006469,4.04232,4.42026,5.989912307,11.93232,3.48026,12.4295,-7.89,0.94,7.945797631
29/10/2019 16:00,-3.91392,0.86344,4.008029241,9.40608,2.74344,9.798,-13.32,-1.88,13.45201844,-1.44392,3.32344,3.623556043,9.40608,2.74344,9.798,-10.85,0.58,10.86549125
29/10/2019 16:30,-7.76552,2.56464,8.178060846,7.76448,2.26464,8.088,-15.53,0.3,15.53289735,-5.47552,1.19464,5.604327257,7.76448,2.26464,8.088,-13.24,-1.07,13.28316604
29/10/2019 17:00,-10.69248,2.78886,11.05019767,6.88752,2.00886,7.1745,-17.58,0.78,17.59729525,-8.31248,0.72886,8.344372993,6.88752,2.00886,7.1745,-15.2,-1.28,15.25379953
29/10/2019 17:30,-11.69336,3.05402,12.08559913,6.83664,1.99402,7.1215,-18.53,1.06,18.56029364,-9.28336,0.31402,9.28866952,6.83664,1.99402,7.1215,-16.12,-1.68,16.20730699
29/10/2019 18:00,-11.53064,3.22148,11.97220081,6.99936,2.04148,7.291,-18.53,1.18,18.56753349,-9.12064,0.36148,9.127800491,6.99936,2.04148,7.291,-16.12,-1.68,16.20730699
29/10/2019 18:30,-11.55144,3.01708,11.93895045,6.77856,1.97708,7.061,-18.33,1.04,18.35947984,-9.19144,0.72708,9.220152634,6.77856,1.97708,7.061,-15.97,-1.25,16.01884515
29/10/2019 19:00,-10.63856,3.18292,11.10450083,6.90144,2.01292,7.189,-17.54,1.17,17.57897892,-8.41856,0.76292,8.453058583,6.90144,2.01292,7.189,-15.32,-1.25,15.37091084
29/10/2019 19:30,-11.29192,2.88944,11.65574197,5.99808,1.74944,6.248,-17.29,1.14,17.32754166,-9.13192,0.68944,9.157908626,5.99808,1.74944,6.248,-15.13,-1.06,15.16708607
29/10/2019 20:00,-10.20832,1.94424,10.39181728,6.15168,1.79424,6.408,-16.36,0.15,16.36068764,-7.89832,2.36424,8.244579407,6.15168,1.79424,6.408,-14.05,0.57,14.06155752
29/10/2019 20:30,-10.16312,0.75034,10.19078104,5.96688,1.74034,6.2155,-16.13,-0.99,16.16035272,-7.78312,3.34034,8.469641566,5.96688,1.74034,6.2155,-13.75,1.6,13.8427779
29/10/2019 21:00,-9.16328,0.90946,9.208301572,6.06672,1.76946,6.3195,-15.23,-0.86,15.2542617,-6.90328,3.44946,7.717126995,6.06672,1.76946,6.3195,-12.97,1.68,13.07835234
29/10/2019 21:30,-9.33408,0.88506,9.37594692,5.60592,1.63506,5.8395,-14.94,-0.75,14.95881346,-7.20408,3.19506,7.880810685,5.60592,1.63506,5.8395,-12.81,1.56,12.9046387
29/10/2019 22:00,-8.65872,3.37204,9.292151839,5.32128,1.55204,5.543,-13.98,1.82,14.09797149,-7.01872,0.76204,7.059967096,5.32128,1.55204,5.543,-12.34,-0.79,12.36526182
29/10/2019 22:30,-7.02736,3.14452,7.69881774,5.67264,1.65452,5.909,-12.7,1.49,12.78710679,-5.43736,1.51452,5.644347137,5.67264,1.65452,5.909,-11.11,-0.14,11.11088205
29/10/2019 23:00,-5.86976,3.19632,6.683602621,5.85024,1.70632,6.094,-11.72,1.49,11.81433451,-4.36976,2.07632,4.837965192,5.85024,1.70632,6.094,-10.22,0.37,10.22669546
29/10/2019 23:30,-5.0964,3.5848,6.230897528,5.9136,1.7248,6.16,-11.01,1.86,11.16600645,-3.7664,1.6448,4.109882723,5.9136,1.7248,6.16,-9.68,-0.08,9.680330573
30/10/2019 00:00,-5.26344,3.53108,6.338164293,5.62656,1.64108,5.861,-10.89,1.89,11.0527915,-4.05344,1.43108,4.298646973,5.62656,1.64108,5.861,-9.68,-0.21,9.682277625
30/10/2019 00:30,-4.64296,3.33622,5.717293193,5.74704,1.67622,5.9865,-10.39,1.66,10.52177266,-3.34296,2.08622,3.940519693,5.74704,1.67622,5.9865,-9.09,0.41,9.099241727
30/10/2019 01:00,-4.78696,3.24422,5.782728547,5.60304,1.63422,5.8365,-10.39,1.61,10.51400019,-3.48696,1.97422,4.007048122,5.60304,1.63422,5.8365,-9.09,0.34,9.096356413
30/10/2019 01:30,-5.15392,3.23844,6.086902743,5.44608,1.58844,5.673,-10.6,1.65,10.72765119,-3.82392,1.96844,4.300827851,5.44608,1.58844,5.673,-9.27,0.38,9.277785296
30/10/2019 02:00,-4.47232,3.34974,5.58770116,5.58768,1.62974,5.8205,-10.06,1.72,10.20597864,-3.17232,2.07974,3.793274661,5.58768,1.62974,5.8205,-8.76,0.45,8.771550604
30/10/2019 02:30,-4.5176,3.3832,5.644001417,5.4624,1.5932,5.69,-9.98,1.79,10.1392554,-3.2476,2.1032,3.86915443,5.4624,1.5932,5.69,-8.71,0.51,8.724918338
30/10/2019 03:00,-4.7156,3.3517,5.785393353,5.3544,1.5617,5.5775,-10.07,1.79,10.22785412,-3.4756,1.9817,4.000866187,5.3544,1.5617,5.5775,-8.83,0.42,8.839983032
30/10/2019 03:30,-4.69112,3.41884,5.8047458,5.37888,1.56884,5.603,-10.07,1.85,10.23852528,-3.45112,1.91884,3.948692974,5.37888,1.56884,5.603,-8.83,0.35,8.836933857
30/10/2019 04:00,-4.73288,3.40666,5.831422249,5.33712,1.55666,5.5595,-10.07,1.85,10.23852528,-3.54288,1.87666,4.009220803,5.33712,1.55666,5.5595,-8.88,0.32,8.885763895
30/10/2019 04:30,-4.54144,3.58208,5.784113968,5.45856,1.59208,5.686,-10,1.99,10.19608258,-3.37144,1.91208,3.875907326,5.45856,1.59208,5.686,-8.83,0.32,8.835796512
30/10/2019 05:00,-4.6176,3.5532,5.826444885,5.4624,1.5932,5.69,-10.08,1.96,10.26878766,-3.4476,1.2732,3.675184893,5.4624,1.5932,5.69,-8.91,-0.32,8.915744501
30/10/2019 05:30,-5.50808,3.60306,6.581868021,5.22192,1.52306,5.4395,-10.73,2.08,10.92974382,-4.35808,1.20306,4.521085561,5.22192,1.52306,5.4395,-9.58,-0.32,9.585342978
30/10/2019 06:00,-6.36096,3.38472,7.205424457,5.15904,1.50472,5.374,-11.52,1.88,11.67239478,-5.13096,1.18472,5.265957843,5.15904,1.50472,5.374,-10.29,-0.32,10.2949745
30/10/2019 06:30,-8.23,1.32,8.335184461,5.04,1.47,5.25,-13.27,-0.15,13.27084775,-6.61,2.08,6.929538224,5.04,1.47,5.25,-11.65,0.61,11.66595903
30/10/2019 07:00,-10.14632,-0.21476,10.14859258,4.54368,1.32524,4.733,-14.69,-1.54,14.77050101,-8.18632,2.36524,8.521161623,4.54368,1.32524,4.733,-12.73,1.04,12.77241168
30/10/2019 07:30,-9.6332,0.0949,9.633667435,5.0568,1.4749,5.2675,-14.69,-1.38,14.75467722,-7.5332,2.2549,7.863439213,5.0568,1.4749,5.2675,-12.59,0.78,12.61413889
30/10/2019 08:00,-4.1952,0.8314,4.276789567,8.4048,2.4514,8.755,-12.6,-1.62,12.70371599,-2.0052,3.0614,3.659644382,8.4048,2.4514,8.755,-10.41,0.61,10.42785692
30/10/2019 08:30,3.14408,1.84994,3.647946964,12.51408,3.64994,13.0355,-9.37,-1.8,9.541325904,5.39408,2.65994,6.014264697,12.51408,3.64994,13.0355,-7.12,-0.99,7.188497757
30/10/2019 09:00,7.31832,4.55076,8.617843361,14.36832,4.19076,14.967,-7.05,0.36,7.059185505,9.32832,0.77076,9.360108172,14.36832,4.19076,14.967,-5.04,-3.42,6.090812754
30/10/2019 09:30,15.03608,5.61094,16.04887378,18.10608,5.28094,18.8605,-3.07,0.33,3.087685217,16.61608,1.69094,16.70189788,18.10608,5.28094,18.8605,-1.49,-3.59,3.886926807
30/10/2019 10:00,22.80512,6.01066,23.58392529,21.94512,6.40066,22.8595,0.86,-0.39,0.944298682,24.48512,2.30066,24.59296928,21.94512,6.40066,22.8595,2.54,-4.1,4.823028094
30/10/2019 10:30,25.91064,5.94102,26.58302059,23.66064,6.90102,24.6465,2.25,-0.96,2.446242016,27.98064,2.75102,28.1155531,23.66064,6.90102,24.6465,4.32,-4.15,5.990400654
30/10/2019 11:00,27.83768,6.12724,28.50402599,24.60768,7.17724,25.633,3.23,-1.05,3.396380426,29.85768,2.79724,29.98842454,24.60768,7.17724,25.633,5.25,-4.38,6.837170467
30/10/2019 11:30,28.82224,6.29482,29.50163178,25.18224,7.34482,26.2315,3.64,-1.05,3.788416556,30.76224,2.96482,30.90478227,25.18224,7.34482,26.2315,5.58,-4.38,7.093715529
30/10/2019 12:00,14.208,4.8165,15.00219771,18.708,5.4565,19.4875,-4.5,-0.64,4.54528327,16.458,1.5065,16.52680569,18.708,5.4565,19.4875,-2.25,-3.95,4.545877253
30/10/2019 12:30,14.37408,4.88494,15.18146286,18.63408,5.43494,19.4105,-4.26,-0.55,4.295357959,16.38408,1.60494,16.46250011,18.63408,5.43494,19.4105,-2.25,-3.83,4.442004052
30/10/2019 13:00,11.96336,4.56098,12.80330118,17.28336,5.04098,18.0035,-5.32,-0.48,5.341610244,13.79336,1.43098,13.86738922,17.28336,5.04098,18.0035,-3.49,-3.61,5.021175161
30/10/2019 13:30,6.904,4.062,8.010309607,15.024,4.382,15.65,-8.12,-0.32,8.126302972,8.954,1.052,9.015587613,15.024,4.382,15.65,-6.07,-3.33,6.923424008
30/10/2019 14:00,8.1072,4.1721,9.117736027,15.6072,4.5521,16.2575,-7.5,-0.38,7.509620496,10.1372,1.0721,10.19373446,15.6072,4.5521,16.2575,-5.47,-3.48,6.483155096
30/10/2019 14:30,6.12872,3.97796,7.306529587,14.35872,4.18796,14.957,-8.23,-0.21,8.232678786,8.13872,0.74796,8.173017032,14.35872,4.18796,14.957,-6.22,-3.44,7.107882948
30/10/2019 15:00,-2.31608,3.42406,4.133813427,10.09392,2.94406,10.5145,-12.41,0.48,12.41927937,-0.39608,-0.21594,0.451120217,10.09392,2.94406,10.5145,-10.49,-3.16,10.95562413
30/10/2019 15:30,-4.1288,3.6066,5.482203298,9.4512,2.7566,9.845,-13.58,0.85,13.60657562,-2.1888,-0.0034,2.188802641,9.4512,2.7566,9.845,-11.64,-2.76,11.96274216
30/10/2019 16:00,-6.8268,3.4451,7.646823671,8.1432,2.3751,8.4825,-14.97,1.07,15.0081911,-4.8668,-0.1749,4.869941709,8.1432,2.3751,8.4825,-13.01,-2.55,13.25754879
30/10/2019 16:30,-9.74112,2.56134,10.07223319,6.99888,2.04134,7.2905,-16.74,0.52,16.74807452,-7.59112,0.09134,7.591669503,6.99888,2.04134,7.2905,-14.59,-1.95,14.71973505
30/10/2019 17:00,-11.65256,2.45592,11.90855565,6.63744,1.93592,6.914,-18.29,0.52,18.29739052,-9.43256,0.06592,9.43279034,6.63744,1.93592,6.914,-16.07,-1.87,16.17843627
30/10/2019 17:30,-12.324,2.543,12.58363322,6.696,1.953,6.975,-19.02,0.59,19.02914869,-10.004,0.173,10.00549574,6.696,1.953,6.975,-16.7,-1.78,16.79459437
30/10/2019 18:00,-12.39696,2.57922,12.66242445,6.68304,1.94922,6.9615,-19.08,0.63,19.09039811,-10.09696,0.16922,10.09837792,6.68304,1.94922,6.9615,-16.78,-1.78,16.8741459
30/10/2019 18:30,-12.1116,2.6937,12.40753296,6.6984,1.9537,6.9775,-18.81,0.74,18.82455046,-9.8416,0.2537,9.844869438,6.6984,1.9537,6.9775,-16.54,-1.7,16.62713445
30/10/2019 19:00,-11.27064,2.80898,11.61540764,6.81936,1.98898,7.1035,-18.09,0.82,18.10857532,-9.01064,0.54898,9.027348019,6.81936,1.98898,7.1035,-15.83,-1.44,15.89536096
30/10/2019 19:30,-10.42544,3.00258,10.84920669,6.93456,2.02258,7.2235,-17.36,0.98,17.38763929,-8.21544,0.86258,8.26059917,6.93456,2.02258,7.2235,-15.15,-1.16,15.19434434
30/10/2019 20:00,-9.35656,3.49892,9.989377168,7.09344,2.06892,7.389,-16.45,1.43,16.51203803,-7.28656,0.98892,7.353361095,7.09344,2.06892,7.389,-14.38,-1.08,14.4204993
30/10/2019 20:30,-9.9124,3.1218,10.39236782,6.4176,1.8718,6.685,-16.33,1.25,16.37777152,-7.9624,0.5418,7.980812051,6.4176,1.8718,6.685,-14.38,-1.33,14.44137459
30/10/2019 21:00,-9.10856,3.10542,9.623382911,6.36144,1.85542,6.6265,-15.47,1.25,15.52041881,-7.16856,0.78542,7.211458732,6.36144,1.85542,6.6265,-13.53,-1.07,13.57224373
30/10/2019 21:30,-9.19968,2.81176,9.619776837,6.04032,1.76176,6.292,-15.24,1.05,15.27612844,-7.32968,0.86176,7.380165256,6.04032,1.76176,6.292,-13.37,-0.9,13.40025746
30/10/2019 22:00,-8.1928,2.8771,8.683298696,5.8872,1.7171,6.1325,-14.08,1.16,14.12770328,-6.4428,1.6071,6.640214021,5.8872,1.7171,6.1325,-12.33,-0.11,12.33049066
30/10/2019 22:30,-6.798,3.2785,7.547275419,6.132,1.7885,6.3875,-12.93,1.49,13.0155676,-5.188,0.8985,5.265229933,6.132,1.7885,6.3875,-11.32,-0.89,11.35493285
30/10/2019 23:00,-5.97064,3.06648,6.712066865,6.15936,1.79648,6.416,-12.13,1.27,12.19630272,-4.46064,1.36648,4.665252062,6.15936,1.79648,6.416,-10.62,-0.43,10.62870171
30/10/2019 23:30,-5.7016,3.5337,6.707851985,5.9784,1.7437,6.2275,-11.68,1.79,11.81636577,-4.3816,1.1637,4.533499338,5.9784,1.7437,6.2275,-10.36,-0.58,10.37622282
31/10/2019 00:00,-5.47416,1.62462,5.710150423,5.77584,1.68462,6.0165,-11.25,-0.06,11.25016,-3.95416,3.46462,5.257278103,5.77584,1.68462,6.0165,-9.73,1.78,9.891476128
31/10/2019 00:30,-5.35,0.94,5.431951767,5.76,1.68,6,-11.11,-0.74,11.13461719,-3.73,4.11,5.550225221,5.76,1.68,6,-9.49,2.43,9.796172722
31/10/2019 01:00,-4.86832,1.17674,5.008518409,5.85168,1.70674,6.0955,-10.72,-0.53,10.73309368,-3.27832,4.07674,5.231366079,5.85168,1.70674,6.0955,-9.13,2.37,9.432592433
31/10/2019 01:30,-5.05096,1.52972,5.277522165,5.75904,1.67972,5.999,-10.81,-0.15,10.81104065,-3.48096,4.12972,5.401080429,5.75904,1.67972,5.999,-9.24,2.45,9.559293907
31/10/2019 02:00,-4.64912,3.52484,5.834279201,5.81088,1.69484,6.053,-10.46,1.83,10.6188747,-3.42912,2.02484,3.982316035,5.81088,1.69484,6.053,-9.24,0.33,9.245890979
31/10/2019 02:30,-3.78632,3.70024,5.294147259,6.10368,1.78024,6.358,-9.89,1.92,10.0746464,-2.53632,2.17024,3.338092389,6.10368,1.78024,6.358,-8.64,0.39,8.648797604
31/10/2019 03:00,-3.26016,3.81412,5.017584538,6.21984,1.81412,6.479,-9.48,2,9.6886738,-2.01016,2.20412,2.983100434,6.21984,1.81412,6.479,-8.23,0.39,8.239235401
31/10/2019 03:30,-3.114,3.7955,4.90946191,6.156,1.7955,6.4125,-9.27,2,9.483295841,-1.914,2.1855,2.905134463,6.156,1.7955,6.4125,-8.07,0.39,8.079418296
31/10/2019 04:00,-3.40768,4.42526,5.585267142,6.05232,1.76526,6.3045,-9.46,2.66,9.826861147,-2.32768,1.24526,2.639842164,6.05232,1.76526,6.3045,-8.38,-0.52,8.396118151
31/10/2019 04:30,-3.42432,4.57124,5.711584946,6.17568,1.80124,6.433,-9.6,2.77,9.991641507,-2.34432,1.22124,2.643343224,6.17568,1.80124,6.433,-8.52,-0.58,8.539718965
31/10/2019 05:00,-3.10576,4.56082,5.517864102,6.41424,1.87082,6.6815,-9.52,2.69,9.89274987,-2.01576,1.21082,2.351461981,6.41424,1.87082,6.6815,-8.43,-0.66,8.455796828
31/10/2019 05:30,-4.10168,3.77326,5.573263842,6.14832,1.79326,6.4045,-10.25,1.98,10.43948754,-2.86168,1.95326,3.464741989,6.14832,1.79326,6.4045,-9.01,0.16,9.011420532
31/10/2019 06:00,-4.97344,3.66858,6.180095845,5.92656,1.72858,6.1735,-10.9,1.94,11.07129622,-3.68344,1.79858,4.099099932,5.92656,1.72858,6.1735,-9.61,0.07,9.610254939
31/10/2019 06:30,-6.7924,1.9343,7.062451009,5.8776,1.7143,6.1225,-12.67,0.22,12.67190988,-5.2224,2.2643,5.692145136,5.8776,1.7143,6.1225,-11.1,0.55,11.11361777
31/10/2019 07:00,-7.646,2.607,8.078227838,6.024,1.757,6.275,-13.67,0.85,13.69640099,-6.046,0.717,6.088366365,6.024,1.757,6.275,-12.07,-1.04,12.11472245
31/10/2019 07:30,-7.16232,1.69974,7.36124608,6.78768,1.97974,7.0705,-13.95,-0.28,13.95280975,-5.28232,1.12974,5.401779063,6.78768,1.97974,7.0705,-12.07,-0.85,12.09989256
31/10/2019 08:00,-4.91064,2.96648,5.737106309,8.31936,2.42648,8.666,-13.23,0.54,13.24101582,-3.00064,0.35648,3.021740955,8.31936,2.42648,8.666,-11.32,-2.07,11.50770611
31/10/2019 08:30,0.86608,1.32844,1.58582704,11.68608,3.40844,12.173,-10.82,-2.08,11.01811236,3.19608,1.70844,3.624043957,11.68608,3.40844,12.173,-8.49,-1.7,8.658527588
31/10/2019 09:00,5.44696,1.13828,5.564625288,14.25696,4.15828,14.851,-8.81,-3.02,9.313243259,7.99696,3.81828,8.861751035,14.25696,4.15828,14.851,-6.26,-0.34,6.269226428
31/10/2019 09:30,11.87224,2.10232,12.05694124,17.56224,5.12232,18.294,-5.69,-3.02,6.441777705,14.38224,4.36232,15.02926023,17.56224,5.12232,18.294,-3.18,-0.76,3.269556545
31/10/2019 10:00,15.31176,2.27968,15.48053407,19.30176,5.62968,20.106,-3.99,-3.35,5.209856044,17.70176,4.42968,18.24758537,19.30176,5.62968,20.106,-1.6,-1.2,2
31/10/2019 10:30,20.08488,2.71684,20.26779771,21.55488,6.28684,22.453,-1.47,-3.57,3.860803025,22.79488,4.00684,23.1443583,21.55488,6.28684,22.453,1.24,-2.28,2.595380512
31/10/2019 11:00,22.61936,7.05648,23.69450056,23.19936,6.76648,24.166,-0.58,0.29,0.648459713,25.24936,2.45648,25.36857257,23.19936,6.76648,24.166,2.05,-4.31,4.77269316
31/10/2019 11:30,11.01976,5.47118,12.30320775,17.24976,5.03118,17.9685,-6.23,0.44,6.245518393,12.91976,1.07118,12.96408983,17.24976,5.03118,17.9685,-4.33,-3.96,5.867750847
31/10/2019 12:00,10.82792,5.44356,12.11924903,17.25792,5.03356,17.977,-6.43,0.41,6.44305828,12.38792,0.88356,12.41938969,17.25792,5.03356,17.977,-4.87,-4.15,6.398390423
31/10/2019 12:30,12.51832,5.50326,13.67458249,18.14832,5.29326,18.9045,-5.63,0.21,5.633915157,14.20832,1.21326,14.26002654,18.14832,5.29326,18.9045,-3.94,-4.08,5.671860365
31/10/2019 13:00,12.34064,5.62102,13.56050373,17.90064,5.22102,18.6465,-5.56,0.4,5.57436992,14.13064,1.28102,14.18858693,17.90064,5.22102,18.6465,-3.77,-3.94,5.453118374
31/10/2019 13:30,8.77256,5.20158,10.19873735,16.22256,4.73158,16.8985,-7.45,0.47,7.464810781,10.77256,0.82158,10.80384388,16.22256,4.73158,16.8985,-5.45,-3.91,6.707503261
31/10/2019 14:00,-0.8604,3.8103,3.906235304,11.5896,3.3803,12.0725,-12.45,0.43,12.45742349,1.0896,-0.2097,1.109595534,11.5896,3.3803,12.0725,-10.5,-3.59,11.09676079
31/10/2019 14:30,-0.26584,3.90288,3.91192321,11.80416,3.44288,12.296,-12.07,0.46,12.07876235,1.77416,0.53288,1.852459122,11.80416,3.44288,12.296,-10.03,-2.91,10.44361049
31/10/2019 15:00,-2.11992,3.56044,4.143765655,10.87008,3.17044,11.323,-12.99,0.39,12.99585318,-0.04992,0.54044,0.542740638,10.87008,3.17044,11.323,-10.92,-2.63,11.23224377
31/10/2019 15:30,-5.69776,3.09732,6.485203173,9.28224,2.70732,9.669,-14.98,0.39,14.98507591,-3.59776,0.33732,3.613538681,9.28224,2.70732,9.669,-12.88,-2.37,13.09623228
31/10/2019 16:00,-7.63448,2.76286,8.119031977,8.37552,2.44286,8.7245,-16.01,0.32,16.01319768,-5.43448,0.49286,5.456783288,8.37552,2.44286,8.7245,-13.81,-1.95,13.94699251
31/10/2019 16:30,-10.58456,2.42742,10.8593406,7.22544,2.10742,7.5265,-17.81,0.32,17.81287456,-8.31456,0.25742,8.318543926,7.22544,2.10742,7.5265,-15.54,-1.85,15.64973163
31/10/2019 17:00,-12.03864,2.43498,12.28242568,7.01136,2.04498,7.3035,-19.05,0.39,19.05399171,-9.79864,0.06498,9.798855456,7.01136,2.04498,7.3035,-16.81,-1.98,16.92620749
31/10/2019 17:30,-11.60064,2.61898,11.89259873,7.29936,2.12898,7.6035,-18.9,0.49,18.90635078,-9.25064,0.46898,9.262520318,7.29936,2.12898,7.6035,-16.55,-1.66,16.63304242
31/10/2019 18:00,-11.17736,2.63452,11.48364368,7.35264,2.14452,7.659,-18.53,0.49,18.53647755,-8.87736,0.48452,8.890572546,7.35264,2.14452,7.659,-16.23,-1.66,16.31467131
31/10/2019 18:30,-10.25528,3.00346,10.68604416,7.55472,2.20346,7.8695,-17.81,0.8,17.82795838,-8.06528,0.54346,8.083569153,7.55472,2.20346,7.8695,-15.62,-1.66,15.70795977
31/10/2019 19:00,-8.81008,3.44956,9.461341015,8.08992,2.35956,8.427,-16.9,1.09,16.93511441,-6.69008,0.94956,6.757132128,8.08992,2.35956,8.427,-14.78,-1.41,14.84710409
31/10/2019 19:30,-8.19496,3.87772,9.066095179,8.25504,2.40772,8.599,-16.45,1.47,16.51555025,-6.16496,1.11772,6.265463255,8.25504,2.40772,8.599,-14.42,-1.29,14.47758612
31/10/2019 20:00,-8.86176,3.66282,9.588901952,7.51824,2.19282,7.8315,-16.38,1.47,16.44582926,-6.81176,1.39282,6.95269889,7.51824,2.19282,7.8315,-14.33,-0.8,14.3523134
31/10/2019 20:30,-8.59032,3.39574,9.237134179,7.45968,2.17574,7.7705,-16.05,1.22,16.09630082,-6.58032,1.49574,6.748173786,7.45968,2.17574,7.7705,-14.04,-0.68,14.05645759
31/10/2019 21:00,-10.06488,1.74316,10.21471567,6.28512,1.83316,6.547,-16.35,-0.09,16.3502477,-7.98488,2.66316,8.417287556,6.28512,1.83316,6.547,-14.27,0.83,14.29411767
31/10/2019 21:30,-8.79704,2.35378,9.106491808,6.49296,1.89378,6.7635,-15.29,0.46,15.29691799,-6.90704,2.21378,7.253138869,6.49296,1.89378,6.7635,-13.4,0.32,13.40382035
31/10/2019 22:00,-7.85672,2.38304,8.210172276,6.59328,1.92304,6.868,-14.45,0.46,14.45731995,-6.07672,1.51304,6.262253269,6.59328,1.92304,6.868,-12.67,-0.41,12.67663204
31/10/2019 22:30,-6.83968,2.42676,7.257436641,6.64032,1.93676,6.917,-13.48,0.49,13.48890285,-5.18968,1.93676,5.539297591,6.64032,1.93676,6.917,-11.83,0,11.83
31/10/2019 23:00,-5.9544,2.6308,6.509684171,6.5856,1.9208,6.86,-12.54,0.71,12.5600836,-4.4244,2.3308,5.000794337,6.5856,1.9208,6.86,-11.01,0.41,11.01763132
31/10/2019 23:30,-5.15128,2.41046,5.687354662,6.61872,1.93046,6.8945,-11.77,0.48,11.77978353,-3.67128,3.12046,4.818253568,6.61872,1.93046,6.8945,-10.29,1.19,10.35858098
01/11/2019 00:00,-3.76464,3.47948,5.126333524,6.85536,1.99948,7.141,-10.62,1.48,10.72263027,-2.51464,2.51948,3.559662035,6.85536,1.99948,7.141,-9.37,0.52,9.384417936
01/11/2019 00:30,-2.85288,3.21916,4.301385288,7.19712,2.09916,7.497,-10.05,1.12,10.11221539,-1.53288,2.91916,3.297152741,7.19712,2.09916,7.497,-8.73,0.82,8.768426313
01/11/2019 01:00,-2.70808,3.22556,4.211642744,7.08192,2.06556,7.377,-9.79,1.16,9.858483656,-1.35808,3.05556,3.343774544,7.08192,2.06556,7.377,-8.44,0.99,8.497864438
01/11/2019 01:30,-2.82728,3.26996,4.322748038,7.06272,2.05996,7.357,-9.89,1.21,9.963744276,-1.49728,2.83996,3.210485976,7.06272,2.05996,7.357,-8.56,0.78,8.59546392
01/11/2019 02:00,-2.53824,3.28718,4.153096995,7.12176,2.07718,7.4185,-9.66,1.21,9.735486634,-1.23824,2.85718,3.113955017,7.12176,2.07718,7.4185,-8.36,0.78,8.396308713
01/11/2019 02:30,-2.36672,3.37554,4.122576118,7.01328,2.04554,7.3055,-9.38,1.33,9.473821826,-1.04672,2.94554,3.125992426,7.01328,2.04554,7.3055,-8.06,0.9,8.110092478
01/11/2019 03:00,-2.67464,3.42698,4.347170465,6.91536,2.01698,7.2035,-9.59,1.41,9.693100639,-1.42464,2.64698,3.00601102,6.91536,2.01698,7.2035,-8.34,0.63,8.363761116
01/11/2019 03:30,-2.62096,5.13472,5.764961474,6.83904,1.99472,7.124,-9.46,3.14,9.967507211,-1.64096,0.66472,1.770480839,6.83904,1.99472,7.124,-8.48,-1.33,8.583664719
01/11/2019 04:00,-2.2204,6.5028,6.871432456,6.9696,2.0328,7.26,-9.19,4.47,10.21944225,-1.5104,-0.2972,1.539362206,6.9696,2.0328,7.26,-8.48,-2.33,8.794276548
01/11/2019 04:30,-2.38896,6.45572,6.883563801,6.91104,2.01572,7.199,-9.3,4.44,10.30551309,-1.62896,-0.34428,1.664944263,6.91104,2.01572,7.199,-8.54,-2.36,8.860090293
01/11/2019 05:00,-2.5056,6.5067,6.972458408,6.9144,2.0167,7.2025,-9.42,4.49,10.43534858,-1.7256,-0.2933,1.750348608,6.9144,2.0167,7.2025,-8.64,-2.31,8.94347248
01/11/2019 05:30,-2.78848,6.39336,6.975003427,6.97152,2.03336,7.262,-9.76,4.36,10.68958372,-1.98848,-0.36664,2.021998417,6.97152,2.03336,7.262,-8.96,-2.4,9.275861146
01/11/2019 06:00,-3.36376,5.99432,6.873627398,6.90624,2.01432,7.194,-10.27,3.98,11.0142317,-2.47376,-0.18568,2.480718767,6.90624,2.01432,7.194,-9.38,-2.2,9.634542023
01/11/2019 06:30,-5.456,3.292,6.372220963,6.624,1.932,6.9,-12.08,1.36,12.15631523,-4.086,-0.738,4.152112715,6.624,1.932,6.9,-10.71,-2.67,11.03779869
01/11/2019 07:00,-6.25648,4.66186,7.802338153,6.86352,2.00186,7.1495,-13.12,2.66,13.38693393,-4.96648,-0.88814,5.045266717,6.86352,2.00186,7.1495,-11.83,-2.89,12.1778898
01/11/2019 07:30,-7.76144,3.58208,8.548172202,6.65856,1.94208,6.936,-14.42,1.64,14.51295973,-6.18144,-0.35792,6.191793537,6.65856,1.94208,6.936,-12.84,-2.3,13.04437043
01/11/2019 08:00,-7.81024,2.62118,8.238351379,7.16976,2.09118,7.4685,-14.98,0.53,14.9893729,-6.01024,-0.37882,6.022166508,7.16976,2.09118,7.4685,-13.18,-2.47,13.40944816
01/11/2019 08:30,-7.18112,0.27634,7.186435017,8.07888,2.35634,8.4155,-15.26,-2.08,15.40110386,-4.83112,1.92634,5.201010118,8.07888,2.35634,8.4155,-12.91,-0.43,12.91715913
01/11/2019 09:00,-8.05688,-1.09284,8.130658928,8.01312,2.33716,8.347,-16.07,-3.43,16.43197493,-5.35688,3.30716,6.295511941,8.01312,2.33716,8.347,-13.37,0.97,13.4051408
01/11/2019 09:30,-8.84456,-1.11258,8.914262496,7.70544,2.24742,8.0265,-16.55,-3.36,16.88763157,-6.06456,3.30742,6.907815505,7.70544,2.24742,8.0265,-13.77,1.06,13.81073858
01/11/2019 10:00,-6.94008,-1.32294,7.065046401,9.10992,2.65706,9.4895,-16.05,-3.98,16.53610897,-4.06008,3.98706,5.690421518,9.10992,2.65706,9.4895,-13.17,1.33,13.23698606
01/11/2019 10:30,-6.12256,-1.31408,6.261992271,9.51744,2.77592,9.914,-15.64,-4.09,16.1659426,-3.22256,4.25592,5.338328203,9.51744,2.77592,9.914,-12.74,1.48,12.82567737
01/11/2019 11:00,-7.84184,-1.44512,7.973884022,8.58816,2.50488,8.946,-16.43,-3.95,16.89814783,-4.98184,3.89488,6.323671402,8.58816,2.50488,8.946,-13.57,1.39,13.64100436
01/11/2019 11:30,-7.11032,-1.50926,7.268735533,9.01968,2.63074,9.3955,-16.13,-4.14,16.65282258,-4.27032,3.85074,5.750115777,9.01968,2.63074,9.3955,-13.29,1.22,13.34587951
01/11/2019 12:00,-5.7964,-1.5877,6.009912167,10.0536,2.9323,10.4725,-15.85,-4.52,16.48189613,-2.8964,4.0623,4.989129608,10.0536,2.9323,10.4725,-12.95,1.13,12.99920767
01/11/2019 12:30,-4.22352,-1.10936,4.366783805,10.59648,3.09064,11.038,-14.82,-4.2,15.40364892,-1.31352,4.42064,4.611658357,10.59648,3.09064,11.038,-11.91,1.33,11.98403104
01/11/2019 13:00,-4.9704,-0.0247,4.970461372,9.7896,2.8553,10.1975,-14.76,-2.88,15.03835097,-2.3304,2.6653,3.540422044,9.7896,2.8553,10.1975,-12.12,-0.19,12.12148918
01/11/2019 13:30,-5.51144,2.00708,5.865521375,9.89856,2.88708,10.311,-15.41,-0.88,15.43510609,-3.23144,0.49708,3.269448424,9.89856,2.88708,10.311,-13.13,-2.39,13.34574839
01/11/2019 14:00,-6.9756,1.6267,7.162761217,9.0744,2.6467,9.4525,-16.05,-1.02,16.08237856,-4.7556,0.5767,4.790439881,9.0744,2.6467,9.4525,-13.83,-2.07,13.98405521
01/11/2019 14:30,-5.186,2.272,5.661853054,9.984,2.912,10.4,-15.17,-0.64,15.18349433,-3.026,0.882,3.15192005,9.984,2.912,10.4,-13.01,-2.03,13.16742192
01/11/2019 15:00,-4.93736,2.13702,5.379997979,9.21264,2.68702,9.5965,-14.15,-0.55,14.16068501,-2.80736,0.61702,2.874366687,9.21264,2.68702,9.5965,-12.02,-2.07,12.19693814
01/11/2019 15:30,-8.57144,-0.86042,8.61451718,7.43856,2.16958,7.7485,-16.01,-3.03,16.29420142,-5.93144,3.73958,7.011878425,7.43856,2.16958,7.7485,-13.37,1.57,13.46186466
01/11/2019 16:00,-11.26232,-1.21026,11.32716121,6.54768,1.90974,6.8205,-17.81,-3.12,18.08121954,-8.53232,3.91974,9.389613743,6.54768,1.90974,6.8205,-15.08,2.01,15.21336583
01/11/2019 16:30,-10.15896,0.26822,10.1625002,7.33104,2.13822,7.6365,-17.49,-1.87,17.58968448,-7.91896,1.56822,8.072746834,7.33104,2.13822,7.6365,-15.25,-0.57,15.26064874
01/11/2019 17:00,-10.17872,2.37454,10.45202282,7.66128,2.23454,7.9805,-17.84,0.14,17.84054932,-7.84872,1.43454,7.97874117,7.66128,2.23454,7.9805,-15.51,-0.8,15.53061815
01/11/2019 17:30,-10.54224,2.83268,10.91617608,7.99776,2.33268,8.331,-18.54,0.5,18.54674095,-8.30224,0.82268,8.342900659,7.99776,2.33268,8.331,-16.3,-1.51,16.3697923
01/11/2019 18:00,-8.9404,3.1628,9.48335679,8.8896,2.5928,9.26,-17.83,0.57,17.83910872,-6.6904,1.3028,6.816064847,8.8896,2.5928,9.26,-15.58,-1.29,15.63331379
01/11/2019 18:30,-10.05552,2.76214,10.42798638,7.82448,2.28214,8.1505,-17.88,0.48,17.88644179,-7.75552,1.46214,7.892144439,7.82448,2.28214,8.1505,-15.58,-0.82,15.60156402
01/11/2019 19:00,-8.69088,3.08516,9.222234404,8.10912,2.36516,8.447,-16.8,0.72,16.81542149,-6.54088,1.72516,6.764561198,8.10912,2.36516,8.447,-14.65,-0.64,14.66397286
01/11/2019 19:30,-10.44656,2.63392,10.77349295,6.73344,1.96392,7.014,-17.18,0.67,17.19305965,-8.32656,1.39392,8.442429413,6.73344,1.96392,7.014,-15.06,-0.57,15.07078299
01/11/2019 20:00,-9.56144,2.47208,9.875844997,6.89856,2.01208,7.186,-16.46,0.46,16.46642645,-7.50144,2.13208,7.798549045,6.89856,2.01208,7.186,-14.4,0.12,14.40049999
01/11/2019 20:30,-8.64832,2.50424,9.003591328,7.11168,2.07424,7.408,-15.76,0.43,15.76586503,-6.60832,2.39424,7.028675437,7.11168,2.07424,7.408,-13.72,0.32,13.72373127
01/11/2019 21:00,-8.4256,2.4042,8.761901221,6.9744,2.0342,7.265,-15.4,0.37,15.40444416,-6.4656,2.5242,6.940862266,6.9744,2.0342,7.265,-13.44,0.49,13.44892933
01/11/2019 21:30,-7.41744,2.77158,7.918337695,7.10256,2.07158,7.3985,-14.52,0.7,14.53686349,-5.57744,2.39158,6.068565881,7.10256,2.07158,7.3985,-12.68,0.32,12.68403721
01/11/2019 22:00,-5.89488,2.97816,6.604471758,7.36512,2.14816,7.672,-13.26,0.83,13.28595123,-4.16488,2.56816,4.893022706,7.36512,2.14816,7.672,-11.53,0.42,11.53764707
01/11/2019 22:30,-4.10056,4.24692,5.903466931,7.90944,2.30692,8.239,-12.01,1.94,12.16567713,-2.58056,1.85692,3.179220313,7.90944,2.30692,8.239,-10.49,-0.45,10.49964761
01/11/2019 23:00,-1.70392,6.64844,6.863315365,8.56608,2.49844,8.923,-10.27,4.15,11.07679557,-0.63392,0.00844,0.633976183,8.56608,2.49844,8.923,-9.2,-2.49,9.531007292
01/11/2019 23:30,-0.22112,3.93134,3.937553587,9.15888,2.67134,9.5405,-9.38,1.26,9.464248517,1.21888,3.58134,3.783076083,9.15888,2.67134,9.5405,-7.94,0.91,7.991977227
02/11/2019 00:00,-0.44152,3.79164,3.817259986,8.50848,2.48164,8.863,-8.95,1.31,9.045363453,0.89848,3.30164,3.421709076,8.50848,2.48164,8.863,-7.61,0.82,7.654051215
02/11/2019 00:30,0.3956,3.7208,3.741771238,8.7456,2.5508,9.11,-8.35,1.17,8.431571621,1.7056,3.2608,3.679930434,8.7456,2.5508,9.11,-7.04,0.71,7.075711978
02/11/2019 01:00,0.81512,3.86816,3.953110472,8.80512,2.56816,9.172,-7.99,1.3,8.095066399,2.15512,3.43816,4.057768648,8.80512,2.56816,9.172,-6.65,0.87,6.706668323
02/11/2019 01:30,-0.28536,3.72302,3.733940044,8.20464,2.39302,8.5465,-8.49,1.33,8.593544088,1.02464,3.19302,3.353395868,8.20464,2.39302,8.5465,-7.18,0.8,7.224430773
02/11/2019 02:00,1.20712,4.07166,4.246828681,8.81712,2.57166,9.1845,-7.61,1.5,7.756423145,2.46712,3.25166,4.081663123,8.81712,2.57166,9.1845,-6.35,0.68,6.386305661
02/11/2019 02:30,3.20328,1.23304,3.432403007,9.71328,2.83304,10.118,-6.51,-1.6,6.703737763,4.88328,7.12304,8.636209956,9.71328,2.83304,10.118,-4.83,4.29,6.460108358
02/11/2019 03:00,2.16088,1.02234,2.390519075,8.99088,2.62234,9.3655,-6.83,-1.6,7.014905559,3.82088,6.91234,7.898073705,8.99088,2.62234,9.3655,-5.17,4.29,6.718109853
02/11/2019 03:30,2.07448,2.40714,3.177702039,8.90448,2.59714,9.2755,-6.83,-0.19,6.832642241,3.56448,5.99714,6.976475174,8.90448,2.59714,9.2755,-5.34,3.4,6.330529204
02/11/2019 04:00,1.55032,4.29676,4.56789214,8.56032,2.49676,8.917,-7.01,1.8,7.237409758,2.68032,3.62676,4.509712119,8.56032,2.49676,8.917,-5.88,1.13,5.987595511
02/11/2019 04:30,-1.54424,4.26668,4.53753627,7.08576,2.06668,7.381,-8.63,2.2,8.906003593,-0.47424,2.42668,2.47258557,7.08576,2.06668,7.381,-7.56,0.36,7.568566575
02/11/2019 05:00,3.3944,4.9467,5.999315982,9.5544,2.7867,9.9525,-6.16,2.16,6.527725484,4.5044,3.2467,5.552538181,9.5544,2.7867,9.9525,-5.05,0.46,5.070907217
02/11/2019 05:30,3.61844,5.01592,6.184865518,9.78144,2.85292,10.189,-6.163,2.163,6.531549433,4.72844,3.31592,5.775246339,9.78144,2.85292,10.189,-5.053,0.463,5.074167715
02/11/2019 06:00,0.35912,4.60516,4.619141241,8.10912,2.36516,8.447,-7.75,2.24,8.06722381,1.47912,2.82816,3.191595989,8.10912,2.36516,8.447,-6.63,0.463,6.646146929
