Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/11/2019 06:30,2.00136,2.76748,3.415316589,9.59136,2.79748,9.991,-7.59,-0.03,7.590059288,3.47136,4.60748,5.76881376,9.59136,2.79748,9.991,-6.12,1.81,6.382045127
02/11/2019 07:00,-0.03128,3.31546,3.315607554,8.89872,2.59546,9.2695,-8.93,0.72,8.958978736,1.38872,3.27546,3.557693277,8.89872,2.59546,9.2695,-7.51,0.68,7.540722777
02/11/2019 07:30,-1.18472,3.88904,4.065488113,8.70528,2.53904,9.068,-9.89,1.35,9.98171328,0.20528,1.98904,1.999604961,8.70528,2.53904,9.068,-8.5,-0.55,8.517775531
02/11/2019 08:00,0.14552,3.12286,3.126248655,9.81552,2.86286,10.2245,-9.67,0.26,9.673494715,1.79552,2.96286,3.464452547,9.81552,2.86286,10.2245,-8.02,0.1,8.020623417
02/11/2019 08:30,3.87248,1.80614,4.27296654,12.19248,3.55614,12.7005,-8.32,-1.75,8.502052693,5.89248,5.12614,7.810162089,12.19248,3.55614,12.7005,-6.3,1.57,6.492680494
02/11/2019 09:00,2.18488,2.87934,3.614457006,11.89488,3.46934,12.3905,-9.71,-0.59,9.727908305,4.17488,3.38934,5.377476048,11.89488,3.46934,12.3905,-7.72,-0.08,7.720414497
02/11/2019 09:30,-2.35576,3.32332,4.073580857,9.71424,2.83332,10.119,-12.07,0.49,12.07994205,-0.51576,1.59332,1.674716991,9.71424,2.83332,10.119,-10.23,-1.24,10.30487749
02/11/2019 10:00,-0.28016,3.80662,3.816915699,11.19984,3.26662,11.6665,-11.48,0.54,11.49269333,1.60984,2.02662,2.588198881,11.19984,3.26662,11.6665,-9.59,-1.24,9.669834538
02/11/2019 10:30,-1.4248,3.8711,4.124981242,11.6952,3.4111,12.1825,-13.12,0.46,13.12806155,0.5452,2.1711,2.238508041,11.6952,3.4111,12.1825,-11.15,-1.24,11.21873879
02/11/2019 11:00,-5.12288,3.28666,6.08654528,10.13712,2.95666,10.5595,-15.26,0.33,15.26356773,-3.22288,1.39666,3.512494078,10.13712,2.95666,10.5595,-13.36,-1.56,13.45076949
02/11/2019 11:30,-4.56368,3.75476,5.909771383,9.61632,2.80476,10.017,-14.18,0.95,14.21178736,-2.64368,1.19476,2.90111968,9.61632,2.80476,10.017,-12.26,-1.61,12.36526182
02/11/2019 12:00,-6.43944,2.97058,7.091595945,8.71056,2.54058,9.0735,-15.15,0.43,15.15610108,-4.40944,1.49058,4.654566559,8.71056,2.54058,9.0735,-13.12,-1.05,13.16194894
02/11/2019 12:30,-3.56912,3.54234,5.028597245,10.43088,3.04234,10.8655,-14,0.5,14.00892573,-1.55912,1.70234,2.308422979,10.43088,3.04234,10.8655,-11.99,-1.34,12.0646467
02/11/2019 13:00,-4.10664,3.28098,5.256360133,9.84336,2.87098,10.2535,-13.95,0.41,13.95602379,-2.14664,1.39098,2.557907084,9.84336,2.87098,10.2535,-11.99,-1.48,12.08099748
02/11/2019 13:30,-2.20936,3.91352,4.494097284,10.40064,3.03352,10.834,-12.61,0.88,12.64066849,-0.30936,1.34352,1.378676757,10.40064,3.03352,10.834,-10.71,-1.69,10.84251816
02/11/2019 14:00,3.84664,4.93902,6.260236246,13.19664,3.84902,13.7465,-9.35,1.09,9.413320349,5.81664,2.61902,6.379072554,13.19664,3.84902,13.7465,-7.38,-1.23,7.481797912
02/11/2019 14:30,8.08136,5.32248,9.67663024,14.75136,4.30248,15.366,-6.67,1.02,6.747540293,10.05136,3.37248,10.60204976,14.75136,4.30248,15.366,-4.7,-0.93,4.791127216
02/11/2019 15:00,6.69088,5.26984,8.516988247,13.85088,4.03984,14.428,-7.16,1.23,7.264881279,8.66088,3.39984,9.304286883,13.85088,4.03984,14.428,-5.19,-0.64,5.229311618
02/11/2019 15:30,0.30936,4.74148,4.751561449,10.83936,3.16148,11.291,-10.53,1.58,10.64787772,2.16936,2.67148,3.441355576,10.83936,3.16148,11.291,-8.67,-0.49,8.683835558
02/11/2019 16:00,-7.10208,3.56856,7.948217461,7.29792,2.12856,7.602,-14.4,1.44,14.47182089,-5.21208,1.77856,5.507182002,7.29792,2.12856,7.602,-12.51,-0.35,12.51489513
02/11/2019 16:30,-8.78288,3.56416,9.47851347,6.59712,1.92416,6.872,-15.38,1.64,15.46719108,-6.83288,1.42416,6.979719249,6.59712,1.92416,6.872,-13.43,-0.5,13.4393043
02/11/2019 17:00,-9.5952,2.3139,9.870258165,6.6648,1.9439,6.9425,-16.26,0.37,16.26420917,-7.3052,2.6339,7.765524853,6.6648,1.9439,6.9425,-13.97,0.69,13.98702971
02/11/2019 17:30,-9.94552,1.18964,10.01641709,7.40448,2.15964,7.713,-17.35,-0.97,17.37709412,-7.32552,3.73964,8.224849579,7.40448,2.15964,7.713,-14.73,1.58,14.81449628
02/11/2019 18:00,-9.83688,3.45466,10.42587569,7.35312,2.14466,7.6595,-17.19,1.31,17.23984339,-7.60688,1.83466,7.824998444,7.35312,2.14466,7.6595,-14.96,-0.31,14.96321155
02/11/2019 18:30,-9.72016,4.13912,10.56474443,7.05984,2.05912,7.354,-16.78,2.08,16.90842394,-7.65016,1.22912,7.748269742,7.05984,2.05912,7.354,-14.71,-0.83,14.73339744
02/11/2019 19:00,-8.4732,4.0599,9.395632296,7.3368,2.1399,7.6425,-15.81,1.92,15.92615773,-6.2432,3.2199,7.024621146,7.3368,2.1399,7.6425,-13.58,1.08,13.62287782
02/11/2019 19:30,-9.39816,1.49262,9.515951127,6.35184,1.85262,6.6165,-15.75,-0.36,15.75411375,-7.11816,3.86262,8.098644025,6.35184,1.85262,6.6165,-13.47,2.01,13.61914094
02/11/2019 20:00,-8.6164,2.1948,8.891540699,6.3936,1.8648,6.66,-15.01,0.33,15.01362714,-6.4564,3.8948,7.540196814,6.3936,1.8648,6.66,-12.85,2.03,13.00935817
02/11/2019 20:30,-8.16592,3.69244,8.961939667,6.45408,1.88244,6.723,-14.62,1.81,14.73161566,-6.15592,3.77244,7.219879126,6.45408,1.88244,6.723,-12.61,1.89,12.75085095
02/11/2019 21:00,-8.0196,4.2422,9.07249938,6.3504,1.8522,6.615,-14.37,2.39,14.5673951,-6.3296,1.3922,6.480899397,6.3504,1.8522,6.615,-12.68,-0.46,12.68834111
02/11/2019 21:30,-7.29184,4.51988,8.579058561,6.30816,1.83988,6.571,-13.6,2.68,13.86154393,-5.74184,1.37988,5.905319246,6.30816,1.83988,6.571,-12.05,-0.46,12.05877689
02/11/2019 22:00,-6.86184,4.43488,8.170251453,6.18816,1.80488,6.446,-13.05,2.63,13.3123777,-5.35184,1.41488,5.535709241,6.18816,1.80488,6.446,-11.54,-0.39,11.54658824
02/11/2019 22:30,-6.69712,4.28584,7.951090542,6.12288,1.78584,6.378,-12.82,2.5,13.06148537,-5.27712,1.39584,5.458604657,6.12288,1.78584,6.378,-11.4,-0.39,11.4066691
02/11/2019 23:00,-5.35136,4.06002,6.717203008,6.30864,1.84002,6.5715,-11.66,2.22,11.8694566,-3.92136,3.20002,5.06134293,6.30864,1.84002,6.5715,-10.23,1.36,10.32000484
02/11/2019 23:30,-4.562,2.3465,5.130098074,6.468,1.8865,6.7375,-11.03,0.46,11.03958785,-2.942,4.1765,5.108670693,6.468,1.8865,6.7375,-9.41,2.29,9.684637319
03/11/2019 00:00,-4.30472,2.00404,4.748346091,6.42528,1.87404,6.693,-10.73,0.13,10.73078748,-2.73472,4.20404,5.01524135,6.42528,1.87404,6.693,-9.16,2.33,9.45169297
03/11/2019 00:30,-4.03536,2.34052,4.664993483,6.34464,1.85052,6.609,-10.38,0.49,10.39155907,-2.55536,4.29052,4.993838864,6.34464,1.85052,6.609,-8.9,2.44,9.228412648
03/11/2019 01:00,-3.63576,2.58332,4.46007769,6.35424,1.85332,6.619,-9.99,0.73,10.01663616,-2.16576,4.10332,4.639800793,6.35424,1.85332,6.619,-8.52,2.25,8.812088288
03/11/2019 01:30,-3.67504,2.33228,4.352637017,6.38496,1.86228,6.651,-10.06,0.47,10.07097314,-2.13504,4.26228,4.767119319,6.38496,1.86228,6.651,-8.52,2.4,8.851576131
03/11/2019 02:00,-3.32448,2.46536,4.138860616,6.39552,1.86536,6.662,-9.72,0.6,9.738500911,-1.85448,4.19536,4.586953412,6.39552,1.86536,6.662,-8.25,2.33,8.572712523
03/11/2019 02:30,-3.20208,2.39606,3.99930242,6.39792,1.86606,6.6645,-9.6,0.53,9.614619077,-1.72208,4.47606,4.795901651,6.39792,1.86606,6.6645,-8.12,2.61,8.529155879
03/11/2019 03:00,-2.98,4.815,5.662563465,6.36,1.855,6.625,-9.34,2.96,9.797816083,-1.55,4.695,4.9442416,6.36,1.855,6.625,-7.91,2.84,8.40438576
03/11/2019 03:30,-2.67656,5.25892,5.900865445,6.37344,1.85892,6.639,-9.05,3.4,9.66760053,-1.75656,1.51892,2.322201757,6.37344,1.85892,6.639,-8.13,-0.34,8.137106365
03/11/2019 04:00,-2.68904,4.98528,5.664269838,6.36096,1.85528,6.626,-9.05,3.13,9.575980368,-1.71904,1.51528,2.291543585,6.36096,1.85528,6.626,-8.08,-0.34,8.087150302
03/11/2019 04:30,-2.54904,4.88528,5.510314474,6.36096,1.85528,6.626,-8.91,3.03,9.411110455,-1.59904,1.51528,2.202953109,6.36096,1.85528,6.626,-7.96,-0.34,7.967257998
03/11/2019 05:00,-2.56056,5.36192,5.941940222,6.34944,1.85192,6.614,-8.91,3.51,9.57643984,-1.61056,1.04192,1.918202492,6.34944,1.85192,6.614,-7.96,-0.81,8.001106174
03/11/2019 05:30,-2.7128,5.5221,6.152468793,6.2472,1.8221,6.5075,-8.96,3.7,9.693894986,-1.7928,1.1521,2.13107162,6.2472,1.8221,6.5075,-8.04,-0.67,8.067868368
03/11/2019 06:00,-3.2772,5.3429,6.267903976,6.1128,1.7829,6.3675,-9.39,3.56,10.04219597,-2.3472,0.9729,2.540842823,6.1128,1.7829,6.3675,-8.46,-0.81,8.498688134
03/11/2019 06:30,-4.15184,4.63238,6.220668762,6.00816,1.75238,6.2585,-10.16,2.88,10.56030303,-3.14184,1.20238,3.364056517,6.00816,1.75238,6.2585,-9.15,-0.55,9.16651515
03/11/2019 07:00,-4.6432,4.5174,6.478133142,5.9568,1.7374,6.205,-10.6,2.78,10.9584853,-3.5732,1.2974,3.801447751,5.9568,1.7374,6.205,-9.53,-0.44,9.54015199
03/11/2019 07:30,-5.0108,4.2631,6.578916191,6.0792,1.7731,6.3325,-11.09,2.49,11.36609872,-3.8608,1.1231,4.020837009,6.0792,1.7731,6.3325,-9.94,-0.65,9.961229844
03/11/2019 08:00,-4.0796,4.2347,5.880120768,7.0104,2.0447,7.3025,-11.09,2.19,11.30416737,-2.8296,1.1747,3.063748725,7.0104,2.0447,7.3025,-9.84,-0.87,9.878385496
03/11/2019 08:30,2.31936,4.95898,5.474569705,10.65936,3.10898,11.1035,-8.34,1.85,8.542722049,3.74936,1.88898,4.198326554,10.65936,3.10898,11.1035,-6.91,-1.22,7.016872523
03/11/2019 09:00,7.968,5.289,9.56360523,13.848,4.039,14.425,-5.88,1.25,6.011397508,9.578,3.099,10.06687067,13.848,4.039,14.425,-4.27,-0.94,4.372241988
03/11/2019 09:30,9.47656,2.62858,9.83435927,15.04656,4.38858,15.6735,-5.57,-1.76,5.841446739,11.52656,5.98858,12.98940629,15.04656,4.38858,15.6735,-3.52,1.6,3.866574712
03/11/2019 10:00,4.4348,2.3589,5.023132514,12.7848,3.7289,13.3175,-8.35,-1.37,8.461642866,6.3848,4.7389,7.95127941,12.7848,3.7289,13.3175,-6.4,1.01,6.479205198
03/11/2019 10:30,15.01648,6.15814,16.23013739,18.09648,5.27814,18.8505,-3.08,0.88,3.203248351,16.78648,3.07814,17.06636624,18.09648,5.27814,18.8505,-1.31,-2.2,2.560488235
03/11/2019 11:00,19.4028,6.5254,20.4706984,20.4528,5.9654,21.305,-1.05,0.56,1.19,21.5128,3.7454,21.83640504,20.4528,5.9654,21.305,1.06,-2.22,2.460081299
03/11/2019 11:30,10.7536,5.9448,12.2874147,16.4736,4.8048,17.16,-5.72,1.14,5.832495178,12.3836,2.6248,12.65871731,16.4736,4.8048,17.16,-4.09,-2.18,4.634706032
03/11/2019 12:00,19.91536,7.43948,21.25952555,21.01536,6.12948,21.891,-1.1,1.31,1.710584695,21.65536,3.37948,21.91747024,21.01536,6.12948,21.891,0.64,-2.75,2.823490747
03/11/2019 12:30,29.04672,8.14696,30.16761343,25.56672,7.45696,26.632,3.48,0.69,3.547745763,30.79672,4.87696,31.18048591,25.56672,7.45696,26.632,5.23,-2.58,5.831749309
03/11/2019 13:00,22.87288,7.17834,23.97284307,22.62288,6.59834,23.5655,0.25,0.58,0.631585307,24.88288,4.23834,25.24126073,22.62288,6.59834,23.5655,2.26,-2.36,3.267598507
03/11/2019 13:30,11.44208,5.95644,12.89962682,17.06208,4.97644,17.773,-5.62,0.98,5.704804992,13.33208,2.92644,13.64948381,17.06208,4.97644,17.773,-3.73,-2.05,4.256218979
03/11/2019 14:00,4.34496,5.46728,6.98353979,12.98496,3.78728,13.526,-8.64,1.68,8.801817994,6.13496,2.42728,6.597683108,12.98496,3.78728,13.526,-6.85,-1.36,6.983702456
03/11/2019 14:30,-3.00696,4.60172,5.497056976,9.26304,2.70172,9.649,-12.27,1.9,12.41623534,-1.24696,1.56172,1.998469064,9.26304,2.70172,9.649,-10.51,-1.14,10.57164604
03/11/2019 15:00,-1.80104,4.74428,5.074636716,9.88896,2.88428,10.301,-11.69,1.86,11.83704777,-0.03104,1.74428,1.744556161,9.88896,2.88428,10.301,-9.92,-1.14,9.98528918
03/11/2019 15:30,-5.61816,4.33512,7.096265722,7.97184,2.32512,8.304,-13.59,2.01,13.73783826,-3.85816,1.28512,4.066562676,7.97184,2.32512,8.304,-11.83,-1.04,11.8756263
03/11/2019 16:00,-8.57464,2.80198,9.020839376,6.79536,1.98198,7.0785,-15.37,0.82,15.39185824,-6.59464,2.05198,6.906511323,6.79536,1.98198,7.0785,-13.39,0.07,13.39018297
03/11/2019 16:30,-10.71176,1.26282,10.78594069,6.31824,1.84282,6.5815,-17.03,-0.58,17.03987383,-8.47176,3.03282,8.998261757,6.31824,1.84282,6.5815,-14.79,1.19,14.83779633
03/11/2019 17:00,-9.88544,2.49508,10.19545723,7.35456,2.14508,7.661,-17.24,0.35,17.24355242,-7.63544,2.69508,8.097122958,7.35456,2.14508,7.661,-14.99,0.55,15.00008667
03/11/2019 17:30,-9.80032,4.53574,10.79903743,7.69968,2.24574,8.0205,-17.5,2.29,17.64919545,-7.80032,0.69574,7.831286373,7.69968,2.24574,8.0205,-15.5,-1.55,15.57730721
03/11/2019 18:00,-9.1032,4.1049,9.98591279,7.9368,2.3149,8.2675,-17.04,1.79,17.13375907,-7.0032,1.3249,7.127423816,7.9368,2.3149,8.2675,-14.94,-0.99,14.97276528
03/11/2019 18:30,-8.67664,4.30848,9.687470341,7.74336,2.25848,8.066,-16.42,2.05,16.54747413,-6.63664,1.22848,6.74938172,7.74336,2.25848,8.066,-14.38,-1.03,14.41684085
03/11/2019 19:00,-8.43056,4.39692,9.508272577,7.66944,2.23692,7.989,-16.1,2.16,16.24424821,-6.48056,1.34692,6.619052153,7.66944,2.23692,7.989,-14.15,-0.89,14.17796177
03/11/2019 19:30,-8.40424,4.36168,9.468658955,7.44576,2.17168,7.756,-15.85,2.19,16.00058124,-6.47424,1.59168,6.667025484,7.44576,2.17168,7.756,-13.92,-0.58,13.93207809
03/11/2019 20:00,-9.53352,1.52314,9.654426915,6.45648,1.88314,6.7255,-15.99,-0.36,15.99405202,-7.27352,3.96314,8.283149875,6.45648,1.88314,6.7255,-13.73,2.08,13.88665907
03/11/2019 20:30,-8.71368,3.97476,9.577418034,6.49632,1.89476,6.767,-15.21,2.08,15.35156344,-6.87368,1.55476,7.04732257,6.49632,1.89476,6.767,-13.37,-0.34,13.37432241
03/11/2019 21:00,-8.41704,4.18128,9.398386287,6.31296,1.84128,6.576,-14.73,2.34,14.91470751,-6.73704,1.10128,6.826457764,6.31296,1.84128,6.576,-13.05,-0.74,13.070964
03/11/2019 21:30,-7.43856,4.43792,8.661830569,6.30144,1.83792,6.564,-13.74,2.6,13.98383352,-5.84856,1.31792,5.995212023,6.30144,1.83792,6.564,-12.15,-0.52,12.16112248
03/11/2019 22:00,-7.05528,4.26096,8.242132976,6.17472,1.80096,6.432,-13.23,2.46,13.4567641,-5.52528,1.33096,5.683324168,6.17472,1.80096,6.432,-11.7,-0.47,11.70943637
03/11/2019 22:30,-6.4844,3.8283,7.530160971,6.1656,1.7983,6.4225,-12.65,2.03,12.81184608,-4.8444,3.0383,5.718345762,6.1656,1.7983,6.4225,-11.01,1.24,11.07960739
03/11/2019 23:00,-5.5884,4.5038,7.177355293,6.0816,1.7738,6.335,-11.67,2.73,11.98506571,-4.3584,1.2638,4.537933561,6.0816,1.7738,6.335,-10.44,-0.51,10.45244947
03/11/2019 23:30,-4.65184,4.70738,6.618084455,6.12816,1.78738,6.3835,-10.78,2.92,11.16847349,-3.49184,1.38738,3.757362087,6.12816,1.78738,6.3835,-9.62,-0.4,9.628312417
04/11/2019 00:00,-4.0636,4.6702,6.190606836,6.2064,1.8102,6.465,-10.27,2.86,10.66079265,-3.0036,1.4102,3.318173745,6.2064,1.8102,6.465,-9.21,-0.4,9.218682118
04/11/2019 00:30,-3.79456,5.26992,6.4939004,6.20544,1.80992,6.464,-10,3.46,10.58166339,-2.82456,0.86992,2.955486424,6.20544,1.80992,6.464,-9.03,-0.94,9.078793973
04/11/2019 01:00,-3.61296,4.91622,6.101040817,6.22704,1.81622,6.4865,-9.84,3.1,10.31676306,-2.56296,1.23622,2.845523476,6.22704,1.81622,6.4865,-8.79,-0.58,8.809114598
04/11/2019 01:30,-3.7524,4.7893,6.084233744,6.2376,1.8193,6.4975,-9.99,2.97,10.4221399,-2.6824,1.4793,3.063265945,6.2376,1.8193,6.4975,-8.92,-0.34,8.926477469
04/11/2019 02:00,-3.31744,4.95158,5.960163811,6.38256,1.86158,6.6485,-9.7,3.09,10.18027996,-2.28744,1.17158,2.570015846,6.38256,1.86158,6.6485,-8.67,-0.69,8.697413409
04/11/2019 02:30,-2.92608,5.36656,6.112438989,6.43392,1.87656,6.702,-9.36,3.49,9.989479466,-1.92608,0.95656,2.150532771,6.43392,1.87656,6.702,-8.36,-0.92,8.410469666
04/11/2019 03:00,-2.44496,5.40772,5.934750627,6.57504,1.91772,6.849,-9.02,3.49,9.671633781,-1.48496,0.99772,1.789008496,6.57504,1.91772,6.849,-8.06,-0.92,8.112336285
04/11/2019 03:30,-2.91752,4.74864,5.57328492,6.37248,1.85864,6.638,-9.29,2.89,9.729141792,-1.90752,1.32864,2.324632616,6.37248,1.85864,6.638,-8.28,-0.53,8.296945221
04/11/2019 04:00,-2.12144,2.49458,3.274665945,6.83856,1.99458,7.1235,-8.96,0.5,8.973940049,-0.80144,3.99458,4.074184023,6.83856,1.99458,7.1235,-7.64,2,7.897442624
04/11/2019 04:30,-2.11456,2.55992,3.320324442,6.92544,2.01992,7.214,-9.04,0.54,9.056113957,-0.76456,4.05992,4.131283384,6.92544,2.01992,7.214,-7.69,2.04,7.955985168
04/11/2019 05:00,-3.54024,2.38368,4.267930365,6.14976,1.79368,6.406,-9.69,0.59,9.7079452,-2.20024,3.86368,4.446243268,6.14976,1.79368,6.406,-8.35,2.07,8.602755373
04/11/2019 05:30,-4.32936,2.23602,4.872693654,6.26064,1.82602,6.5215,-10.59,0.41,10.59793376,-2.89936,3.83602,4.808465228,6.26064,1.82602,6.5215,-9.16,2.01,9.377936873
04/11/2019 06:00,-5.22808,3.79056,6.457643967,6.00192,1.75056,6.252,-11.23,2.04,11.41378552,-4.00808,1.61056,4.319561181,6.00192,1.75056,6.252,-10.01,-0.14,10.01097897
04/11/2019 06:30,-7.5544,3.4283,8.295914672,5.9256,1.7283,6.1725,-13.48,1.7,13.58677298,-6.2644,0.2883,6.271030557,5.9256,1.7283,6.1725,-12.19,-1.44,12.27475865
04/11/2019 07:00,-9.15728,3.09746,9.666955852,5.92272,1.72746,6.1695,-15.08,1.37,15.14210355,-7.67728,-0.20254,7.679951214,5.92272,1.72746,6.1695,-13.6,-1.93,13.73626223
04/11/2019 07:30,-10.39912,0.44734,10.40873719,5.99088,1.74734,6.2405,-16.39,-1.3,16.44147499,-8.33912,1.36734,8.450475788,5.99088,1.74734,6.2405,-14.33,-0.38,14.3350375
04/11/2019 08:00,-9.05072,1.36854,9.153602255,7.46928,2.17854,7.7805,-16.52,-0.81,16.53984583,-6.86072,-0.27146,6.866088366,7.46928,2.17854,7.7805,-14.33,-2.45,14.5379297
04/11/2019 08:30,-11.05936,1.06352,11.11037886,6.32064,1.84352,6.584,-17.38,-0.78,17.39749407,-8.75936,-0.52648,8.775167736,6.32064,1.84352,6.584,-15.08,-2.37,15.26510072
04/11/2019 09:00,-8.31352,2.65564,8.72737295,7.35648,2.14564,7.663,-15.67,0.51,15.6782971,-6.08352,-0.49436,6.10357333,7.35648,2.14564,7.663,-13.44,-2.64,13.69683175
04/11/2019 09:30,-8.40776,1.46232,8.533979611,7.48224,2.18232,7.794,-15.89,-0.72,15.90630378,-5.95776,-0.11768,5.958922117,7.48224,2.18232,7.794,-13.44,-2.3,13.63538045
04/11/2019 10:00,-11.4488,1.3191,11.52454104,6.2712,1.8291,6.5325,-17.72,-0.51,17.72733765,-9.0588,-1.1109,9.126661835,6.2712,1.8291,6.5325,-15.33,-2.94,15.60937218
04/11/2019 10:30,-10.28072,-1.05146,10.33434913,6.98928,2.03854,7.2805,-17.27,-3.09,17.54425832,-7.51072,1.95854,7.761880819,6.98928,2.03854,7.2805,-14.5,-0.08,14.50022069
04/11/2019 11:00,-9.1636,-0.9473,9.212434111,7.5864,2.2127,7.9025,-16.75,-3.16,17.04547154,-6.5536,1.8827,6.818667923,7.5864,2.2127,7.9025,-14.14,-0.33,14.14385025
04/11/2019 11:30,-8.14984,-1.30412,8.253521733,8.18016,2.38588,8.521,-16.33,-3.69,16.74171437,-5.37984,1.73588,5.652960092,8.18016,2.38588,8.521,-13.56,-0.65,13.57556997
04/11/2019 12:00,-9.94368,-0.69274,9.96778113,7.39632,2.15726,7.7045,-17.34,-2.85,17.57265205,-7.18368,0.44726,7.197589864,7.39632,2.15726,7.7045,-14.58,-1.71,14.67993529
04/11/2019 12:30,-8.19744,1.61158,8.354352916,8.06256,2.35158,8.3985,-16.26,-0.74,16.27683016,-5.73744,-0.76842,5.78866885,8.06256,2.35158,8.3985,-13.8,-3.12,14.14830025
04/11/2019 13:00,-6.38096,1.04222,6.465514137,8.81904,2.57222,9.1865,-15.2,-1.53,15.27680922,-3.89096,-0.37778,3.909256636,8.81904,2.57222,9.1865,-12.71,-2.95,13.04785806
04/11/2019 13:30,-3.68992,0.53794,3.728925991,10.21008,2.97794,10.6355,-13.9,-2.44,14.11253344,-1.03992,1.41794,1.758404803,10.21008,2.97794,10.6355,-11.25,-1.56,11.357645
04/11/2019 14:00,-0.89944,2.61308,2.763544716,11.05056,3.22308,11.511,-11.95,-0.61,11.96555891,1.31056,0.57308,1.430380439,11.05056,3.22308,11.511,-9.74,-2.65,10.09406261
04/11/2019 14:30,0.07272,2.74496,2.745923087,11.50272,3.35496,11.982,-11.43,-0.61,11.44626577,2.19272,0.61496,2.277322287,11.50272,3.35496,11.982,-9.31,-2.74,9.704828695
04/11/2019 15:00,-5.59688,2.54466,6.148199757,8.55312,2.49466,8.9095,-14.15,0.05,14.15008834,-3.46688,0.00466,3.466883132,8.55312,2.49466,8.9095,-12.02,-2.49,12.27519857
04/11/2019 15:30,-7.09304,2.99328,7.698762342,7.89696,2.30328,8.226,-14.99,0.69,15.00587218,-5.04304,-0.34672,5.054944827,7.89696,2.30328,8.226,-12.94,-2.65,13.20856162
04/11/2019 16:00,-9.15056,3.03192,9.639776304,7.30944,2.13192,7.614,-16.46,0.9,16.48458674,-7.18056,-0.84808,7.230468975,7.30944,2.13192,7.614,-14.49,-2.98,14.7932586
04/11/2019 16:30,-12.79664,2.42598,13.0245681,6.12336,1.78598,6.3785,-18.92,0.64,18.93082143,-10.54664,-0.51402,10.55915867,6.12336,1.78598,6.3785,-16.67,-2.3,16.82792025
04/11/2019 17:00,-14.62704,2.27128,14.8023313,5.83296,1.70128,6.076,-20.46,0.57,20.46793834,-12.25704,-0.48872,12.2667794,5.83296,1.70128,6.076,-18.09,-2.19,18.22208001
04/11/2019 17:30,-16.04696,-1.28328,16.09819036,5.78304,1.68672,6.024,-21.83,-2.97,22.03110982,-12.94696,2.68672,13.22279235,5.78304,1.68672,6.024,-18.73,1,18.75667614
04/11/2019 18:00,-15.7492,-0.9106,15.77550294,5.8608,1.7094,6.105,-21.61,-2.62,21.76824522,-12.8692,2.0294,13.02822985,5.8608,1.7094,6.105,-18.73,0.32,18.73273338
04/11/2019 18:30,-15.06216,2.18312,15.21954917,5.90784,1.72312,6.154,-20.97,0.46,20.9750447,-12.68216,-0.29688,12.68563439,5.90784,1.72312,6.154,-18.59,-2.02,18.69942512
04/11/2019 19:00,-14.4328,2.3371,14.62079862,5.8872,1.7171,6.1325,-20.32,0.62,20.32945646,-12.2128,-0.2729,12.21584865,5.8872,1.7171,6.1325,-18.1,-1.99,18.20906642
04/11/2019 19:30,-14.7248,2.0736,14.87008917,5.1552,1.5036,5.37,-19.88,0.57,19.88816985,-12.5248,-0.1064,12.52525193,5.1552,1.5036,5.37,-17.68,-1.61,17.75315465
04/11/2019 20:00,-14.1812,1.9534,14.31510409,4.9488,1.4434,5.155,-19.13,0.51,19.13679702,-12.0212,0.5934,12.03583703,4.9488,1.4434,5.155,-16.97,-0.85,16.99127423
04/11/2019 20:30,-12.5772,0.6654,12.59478928,5.3328,1.5554,5.555,-17.91,-0.89,17.93209971,-10.2072,2.9154,10.61538925,5.3328,1.5554,5.555,-15.54,1.36,15.59939742
04/11/2019 21:00,-12.1564,0.6773,12.17525344,5.3736,1.5673,5.5975,-17.53,-0.89,17.55257816,-9.9364,2.8773,10.3446073,5.3736,1.5673,5.5975,-15.31,1.31,15.36594286
04/11/2019 21:30,-10.95032,1.74824,11.08899685,5.47968,1.59824,5.708,-16.43,0.15,16.43068471,-9.00032,1.87824,9.194212614,5.47968,1.59824,5.708,-14.48,0.28,14.48270693
04/11/2019 22:00,-9.76256,1.57842,9.889337058,5.37744,1.56842,5.6015,-15.14,0.01,15.1400033,-7.93256,2.32842,8.267227338,5.37744,1.56842,5.6015,-13.31,0.76,13.33168031
04/11/2019 22:30,-8.70216,3.89812,9.535351499,5.30784,1.54812,5.529,-14.01,2.35,14.2057242,-7.40216,0.14812,7.40364182,5.30784,1.54812,5.529,-12.71,-1.4,12.78687217
04/11/2019 23:00,-6.10376,4.31182,7.473130392,6.00624,1.75182,6.2565,-12.11,2.56,12.37762901,-4.90376,0.38182,4.918602307,6.00624,1.75182,6.2565,-10.91,-1.37,10.99568097
04/11/2019 23:30,-6.8652,3.3489,7.638462034,5.3448,1.5589,5.5675,-12.21,1.79,12.34051052,-5.6452,0.8389,5.707191625,5.3448,1.5589,5.5675,-10.99,-0.72,11.01355982
05/11/2019 00:00,-6.85768,4.29026,8.08913505,5.21232,1.52026,5.4295,-12.07,2.77,12.38377164,-5.77768,0.77026,5.828798045,5.21232,1.52026,5.4295,-10.99,-0.75,11.01556172
05/11/2019 00:30,-6.10608,1.22156,6.227071687,5.35392,1.56156,5.577,-11.46,-0.34,11.46504252,-4.65608,3.59156,5.880338783,5.35392,1.56156,5.577,-10.01,2.03,10.21376522
05/11/2019 01:00,-5.36872,1.91704,5.700718972,5.44128,1.58704,5.668,-10.81,0.33,10.81503583,-3.94872,3.55704,5.3145953,5.44128,1.58704,5.668,-9.39,1.97,9.594425465
05/11/2019 01:30,-5.10184,0.88488,5.178009656,5.70816,1.66488,5.946,-10.81,-0.78,10.83810408,-3.59184,3.72488,5.174557527,5.70816,1.66488,5.946,-9.3,2.06,9.525418626
05/11/2019 02:00,-3.988,1.0685,4.128660346,6.132,1.7885,6.3875,-10.12,-0.72,10.14558032,-2.508,4.0785,4.787925046,6.132,1.7885,6.3875,-8.64,2.29,8.938327584
05/11/2019 02:30,-2.28472,2.36154,3.285850978,6.96528,2.03154,7.2555,-9.25,0.33,9.255884615,-0.89472,4.01154,4.110106696,6.96528,2.03154,7.2555,-7.86,1.98,8.105553652
05/11/2019 03:00,-2.67664,1.36348,3.003910684,6.66336,1.94348,6.941,-9.34,-0.58,9.357991237,-1.19664,4.27348,4.437857433,6.66336,1.94348,6.941,-7.86,2.33,8.198079043
05/11/2019 03:30,-2.37176,3.30032,4.064155214,6.61824,1.93032,6.894,-8.99,1.37,9.093789089,-1.24176,2.79032,3.0541535,6.61824,1.93032,6.894,-7.86,0.86,7.906908372
05/11/2019 04:00,-3.06344,4.50358,5.446732732,6.28656,1.83358,6.5485,-9.35,2.67,9.723754419,-2.07344,1.32358,2.459881593,6.28656,1.83358,6.5485,-8.36,-0.51,8.375541774
05/11/2019 04:30,-3.34104,4.42178,5.542083241,6.10896,1.78178,6.3635,-9.45,2.64,9.811834691,-2.35104,1.38178,2.727032279,6.10896,1.78178,6.3635,-8.46,-0.4,8.469450986
05/11/2019 05:00,-2.49648,4.88436,5.485379203,6.56352,1.91436,6.837,-9.06,2.97,9.53438514,-1.56648,0.92436,1.818873553,6.56352,1.91436,6.837,-8.13,-0.99,8.190054945
05/11/2019 05:30,-3.6628,4.0296,5.445528441,6.3072,1.8396,6.57,-9.97,2.19,10.20769318,-2.4128,2.8596,3.741512528,6.3072,1.8396,6.57,-8.72,1.02,8.779453286
05/11/2019 06:00,-5.57928,4.44146,7.131264422,5.73072,1.67146,5.9695,-11.31,2.77,11.64426898,-4.56928,0.23146,4.575138626,5.73072,1.67146,5.9695,-10.3,-1.44,10.40017308
05/11/2019 06:30,-6.91784,2.03938,7.212182821,6.03216,1.75938,6.2835,-12.95,0.28,12.95302667,-5.38784,1.79938,5.680368672,6.03216,1.75938,6.2835,-11.42,0.04,11.42007005
05/11/2019 07:00,-8.51848,1.03086,8.580627824,6.07152,1.77086,6.3245,-14.59,-0.74,14.60875422,-6.74848,2.02086,7.044562261,6.07152,1.77086,6.3245,-12.82,0.25,12.82243737
05/11/2019 07:30,-9.07496,0.22522,9.077754296,6.63504,1.93522,6.9115,-15.71,-1.71,15.80279089,-6.91496,1.50522,7.07688908,6.63504,1.93522,6.9115,-13.55,-0.43,13.55682116
05/11/2019 08:00,-8.92976,0.08132,8.930130268,7.17024,2.09132,7.469,-16.1,-2.01,16.22498382,-6.62976,1.49132,6.795421473,7.17024,2.09132,7.469,-13.8,-0.6,13.81303732
05/11/2019 08:30,-7.11056,0.33442,7.118419786,8.68944,2.53442,9.0515,-15.8,-2.2,15.95242928,-4.68056,1.98442,5.083853327,8.68944,2.53442,9.0515,-13.37,-0.55,13.38130786
05/11/2019 09:00,-4.44312,0.64034,4.489025579,10.28688,3.00034,10.7155,-14.73,-2.36,14.91785843,-2.01312,2.20034,2.982305861,10.28688,3.00034,10.7155,-12.3,-0.8,12.3259888
05/11/2019 09:30,-4.958,0.2085,4.962382114,10.212,2.9785,10.6375,-15.17,-2.77,15.42082358,-2.298,2.2185,3.194142491,10.212,2.9785,10.6375,-12.51,-0.76,12.53306427
05/11/2019 10:00,-6.34144,-0.52792,6.363376525,9.77856,2.85208,10.186,-16.12,-3.38,16.4705434,-3.67144,2.85208,4.649067864,9.77856,2.85208,10.186,-13.45,0,13.45
05/11/2019 10:30,-5.34056,1.03692,5.440292658,10.30944,3.00692,10.739,-15.65,-1.97,15.7735031,-2.62056,-0.32308,2.640400614,10.30944,3.00692,10.739,-12.93,-3.33,13.35192121
05/11/2019 11:00,-5.86928,2.75646,6.484328759,9.93072,2.89646,10.3445,-15.8,-0.14,15.80062024,-2.44928,-1.00354,2.64689725,9.93072,2.89646,10.3445,-12.38,-3.9,12.97976887
05/11/2019 11:30,-6.23384,0.96638,6.308300203,10.13616,2.95638,10.5585,-16.37,-1.99,16.49051242,-2.51384,1.07638,2.734590545,10.13616,2.95638,10.5585,-12.65,-1.88,12.78893663
05/11/2019 12:00,-5.34184,0.71488,5.389462682,10.50816,3.06488,10.946,-15.85,-2.35,16.02326434,-1.62184,1.18488,2.00855809,10.50816,3.06488,10.946,-12.13,-1.88,12.27482383
05/11/2019 12:30,-4.97888,0.95616,5.069860748,10.58112,3.08616,11.022,-15.56,-2.13,15.70511063,-1.23888,1.04616,1.621503747,10.58112,3.08616,11.022,-11.82,-2.04,11.99474885
05/11/2019 13:00,-4.46736,1.53452,4.723564015,10.71264,3.12452,11.159,-15.18,-1.59,15.2630436,-0.79736,1.51452,1.711593935,10.71264,3.12452,11.159,-11.51,-1.61,11.62205662
05/11/2019 13:30,-7.27768,1.64526,7.461334107,9.41232,2.74526,9.8045,-16.69,-1.1,16.72620997,-3.73768,0.40526,3.759586074,9.41232,2.74526,9.8045,-13.15,-2.34,13.35657516
05/11/2019 14:00,-7.088,3.936,8.107517499,9.072,2.646,9.45,-16.16,1.29,16.21140648,-3.988,-1.844,4.393686379,9.072,2.646,9.45,-13.06,-4.49,13.81027516
05/11/2019 14:30,-4.72592,4.54244,6.555004272,10.29408,3.00244,10.723,-15.02,1.54,15.09874167,-1.64592,-1.12756,1.99510506,10.29408,3.00244,10.723,-11.94,-4.13,12.63410068
05/11/2019 15:00,-5.39472,4.23154,6.856306196,9.84528,2.87154,10.2555,-15.24,1.36,15.30056208,-2.25472,-1.01846,2.474070138,9.84528,2.87154,10.2555,-12.1,-3.89,12.70992132
05/11/2019 15:30,-6.10152,1.37164,6.253794256,9.22848,2.69164,9.613,-15.33,-1.32,15.3867248,-2.51152,1.62164,2.989556656,9.22848,2.69164,9.613,-11.74,-1.07,11.78865981
05/11/2019 16:00,-5.92512,1.60934,6.139790082,9.97488,2.90934,10.3905,-15.9,-1.3,15.95305613,-2.29512,1.77934,2.904070703,9.97488,2.90934,10.3905,-12.27,-1.13,12.32192355
05/11/2019 16:30,-7.6332,1.5724,7.7934706,9.6768,2.8224,10.08,-17.31,-1.25,17.35507419,-4.3132,1.6924,4.633347818,9.6768,2.8224,10.08,-13.99,-1.13,14.03556198
05/11/2019 17:00,-9.63504,1.71478,9.786442983,9.20496,2.68478,9.5885,-18.84,-0.97,18.86495428,-6.10504,1.76478,6.354995031,9.20496,2.68478,9.5885,-15.31,-0.92,15.33761716
05/11/2019 17:30,-11.43152,1.59664,11.54248278,8.38848,2.44664,8.738,-19.82,-0.85,19.83821817,-7.79152,1.70664,7.976239966,8.38848,2.44664,8.738,-16.18,-0.74,16.19691329
05/11/2019 18:00,-11.35704,1.64128,11.47502321,8.23296,2.40128,8.576,-19.59,-0.76,19.60473667,-7.80704,1.71128,7.992393434,8.23296,2.40128,8.576,-16.04,-0.69,16.05483416
05/11/2019 18:30,-12.154,1.7055,12.27307811,7.596,2.2155,7.9125,-19.75,-0.51,19.75658371,-8.794,1.5755,8.934015684,7.596,2.2155,7.9125,-16.39,-0.64,16.40249066
05/11/2019 19:00,-10.9908,1.9231,11.15777748,7.7592,2.2631,8.0825,-18.75,-0.34,18.75308241,-7.8608,1.5631,8.01470263,7.7592,2.2631,8.0825,-15.62,-0.7,15.63567715
05/11/2019 19:30,-10.05864,5.34748,11.39174179,7.91136,2.30748,8.241,-17.97,3.04,18.22532579,-7.14864,-0.84252,7.198117379,7.91136,2.30748,8.241,-15.06,-3.15,15.38590589
05/11/2019 20:00,-10.2144,4.6933,11.24104231,7.4856,2.1833,7.7975,-17.7,2.51,17.8770831,-7.0744,-0.2067,7.077419039,7.4856,2.1833,7.7975,-14.56,-2.39,14.75485344
05/11/2019 20:30,-10.08672,5.14054,11.32108969,7.37328,2.15054,7.6805,-17.46,2.99,17.71416665,-7.11672,-0.48946,7.133531709,7.37328,2.15054,7.6805,-14.49,-2.64,14.72853353
05/11/2019 21:00,-9.91848,2.48586,10.22525039,7.39152,2.15586,7.6995,-17.31,0.33,17.31314529,-6.60848,1.79586,6.848147271,7.39152,2.15586,7.6995,-14,-0.36,14.00462781
05/11/2019 21:30,-9.08088,2.76766,9.493277803,7.32912,2.13766,7.6345,-16.41,0.63,16.42208878,-5.98088,1.65766,6.206348544,7.32912,2.13766,7.6345,-13.31,-0.48,13.31865233
05/11/2019 22:00,-8.414,4.5205,9.551456237,6.996,2.0405,7.2875,-15.41,2.48,15.60828306,-5.884,-0.2495,5.889287414,6.996,2.0405,7.2875,-12.88,-2.29,13.08199144
05/11/2019 22:30,-8.25976,3.99882,9.176829335,6.51024,1.89882,6.7815,-14.77,2.1,14.91854215,-5.87976,0.05882,5.880054205,6.51024,1.89882,6.7815,-12.39,-1.84,12.52588121
05/11/2019 23:00,-6.26008,3.38956,7.118828457,6.88992,2.00956,7.177,-13.15,1.38,13.22221237,-3.87008,1.86956,4.297996487,6.88992,2.00956,7.177,-10.76,-0.14,10.76091074
05/11/2019 23:30,-4.75792,3.44644,5.875010757,7.22208,2.10644,7.523,-11.98,1.34,12.05470862,-2.65792,1.77644,3.196916921,7.22208,2.10644,7.523,-9.88,-0.33,9.885509597
06/11/2019 00:00,-5.70528,3.50096,6.693798682,6.17472,1.80096,6.432,-11.88,1.7,12.00101662,-3.80528,1.86096,4.235956563,6.17472,1.80096,6.432,-9.98,0.06,9.980180359
06/11/2019 00:30,-6.49616,1.14862,6.596925242,5.58384,1.62862,5.8165,-12.08,-0.48,12.08953266,-4.22616,4.50862,6.17965069,5.58384,1.62862,5.8165,-9.81,2.88,10.22401585
06/11/2019 01:00,-6.68,0.9225,6.743397234,5.46,1.5925,5.6875,-12.14,-0.67,12.15847441,-4.35,4.5225,6.274990538,5.46,1.5925,5.6875,-9.81,2.93,10.23821273
06/11/2019 01:30,-5.88408,1.11756,5.989268553,5.78592,1.68756,6.027,-11.67,-0.57,11.68391202,-3.52408,4.49756,5.713771592,5.78592,1.68756,6.027,-9.31,2.81,9.724823906
06/11/2019 02:00,-6.0036,1.0052,6.087170114,5.8464,1.7052,6.09,-11.85,-0.7,11.8706571,-3.6736,4.6152,5.89876326,5.8464,1.7052,6.09,-9.52,2.91,9.954822952
06/11/2019 02:30,-5.69136,1.21502,5.819609287,5.70864,1.66502,5.9465,-11.4,-0.45,11.40887812,-3.40136,4.64502,5.75720945,5.70864,1.66502,5.9465,-9.11,2.98,9.585014345
06/11/2019 03:00,-5.70816,0.89012,5.777144987,5.69184,1.66012,5.929,-11.4,-0.77,11.42597479,-3.41816,4.83012,5.917252487,5.69184,1.66012,5.929,-9.11,3.17,9.645776278
06/11/2019 03:30,-5.2016,1.0637,5.309246674,5.9784,1.7437,6.2275,-11.18,-0.68,11.20066069,-2.9616,4.8737,5.702983978,5.9784,1.7437,6.2275,-8.94,3.13,9.472090582
06/11/2019 04:00,-4.9244,1.2483,5.080154353,5.9256,1.7283,6.1725,-10.85,-0.48,10.86061232,-2.7144,4.6583,5.391449365,5.9256,1.7283,6.1725,-8.64,2.93,9.123294361
06/11/2019 04:30,-6.01904,1.14528,6.127030994,5.40096,1.57528,5.626,-11.42,-0.43,11.42809258,-3.78904,4.31528,5.742688012,5.40096,1.57528,5.626,-9.19,2.74,9.589770592
06/11/2019 05:00,-6.47728,1.15246,6.579006023,5.08272,1.48246,5.2945,-11.56,-0.33,11.56470925,-4.24728,4.38246,6.102896284,5.08272,1.48246,5.2945,-9.33,2.9,9.770307058
06/11/2019 05:30,-6.50424,0.92668,6.569921902,5.40576,1.57668,5.631,-11.91,-0.65,11.92772401,-4.16424,4.50668,6.136045909,5.40576,1.57668,5.631,-9.57,2.93,10.0084864
06/11/2019 06:00,-8.36848,0.66336,8.394730728,5.05152,1.47336,5.262,-13.42,-0.81,13.44442264,-5.95848,4.04336,7.200850228,5.05152,1.47336,5.262,-11.01,2.57,11.30597187
06/11/2019 06:30,-9.64896,2.15572,9.886837604,5.23104,1.52572,5.449,-14.88,0.63,14.89333072,-7.18896,1.39572,7.323194672,5.23104,1.52572,5.449,-12.42,-0.13,12.42068034
06/11/2019 07:00,-12.182,-0.8485,12.21151409,4.908,1.4315,5.1125,-17.09,-2.28,17.24141816,-8.982,3.1315,9.512235082,4.908,1.4315,5.1125,-13.89,1.7,13.99364499
06/11/2019 07:30,-13.12024,1.54368,13.21073978,5.18976,1.51368,5.406,-18.31,0.03,18.31002458,-10.03024,-0.97632,10.07764433,5.18976,1.51368,5.406,-15.22,-2.49,15.4223377
06/11/2019 08:00,-11.44032,3.14574,11.8649316,6.49968,1.89574,6.7705,-17.94,1.25,17.98349521,-8.41032,-1.77426,8.595433733,6.49968,1.89574,6.7705,-14.91,-3.67,15.35503175
06/11/2019 08:30,-4.96024,1.78118,5.270349424,10.04976,2.93118,10.4685,-15.01,-1.15,15.0539895,-1.26024,0.52118,1.363757108,10.04976,2.93118,10.4685,-11.31,-2.41,11.56391802
06/11/2019 09:00,-6.11352,1.60064,6.319586632,9.63648,2.81064,10.038,-15.75,-1.21,15.79641098,-2.39352,0.86064,2.543548545,9.63648,2.81064,10.038,-12.03,-1.95,12.18701768
06/11/2019 09:30,-9.8448,1.5211,9.961617953,7.8552,2.2911,8.1825,-17.7,-0.77,17.71674067,-6.2048,-0.1489,6.20658636,7.8552,2.2911,8.1825,-14.06,-2.44,14.27015066
06/11/2019 10:00,-10.27592,1.18494,10.34401347,7.59408,2.21494,7.9105,-17.87,-1.03,17.89965921,-6.60592,-0.15506,6.607739602,7.59408,2.21494,7.9105,-14.2,-2.37,14.39641969
06/11/2019 10:30,-10.05064,1.14648,10.11581835,7.35936,2.14648,7.666,-17.41,-1,17.43869548,-6.39064,0.22648,6.39465189,7.35936,2.14648,7.666,-13.75,-1.92,13.88340376
06/11/2019 11:00,-9.3324,0.9968,9.385483472,7.7376,2.2568,8.06,-17.07,-1.26,17.11643947,-5.6924,0.0568,5.692683374,7.7376,2.2568,8.06,-13.43,-2.2,13.6090007
06/11/2019 11:30,-10.0872,1.2304,10.1619628,7.3728,2.1504,7.68,-17.46,-0.92,17.48422146,-6.5372,-0.5596,6.561107833,7.3728,2.1504,7.68,-13.91,-2.71,14.17152779
06/11/2019 12:00,-11.282,0.7915,11.30973016,6.828,1.9915,7.1125,-18.11,-1.2,18.1497135,-7.582,-0.3785,7.591441645,6.828,1.9915,7.1125,-14.41,-2.37,14.60359545
06/11/2019 12:30,-10.95816,0.78512,10.98624977,7.25184,2.11512,7.554,-18.21,-1.33,18.25850487,-7.15816,-0.09488,7.15878878,7.25184,2.11512,7.554,-14.41,-2.21,14.57848415
06/11/2019 13:00,-12.48352,-1.59436,12.58492175,6.15648,1.79564,6.413,-18.64,-3.39,18.94575678,-8.36352,1.80564,8.556214268,6.15648,1.79564,6.413,-14.52,0.01,14.52000344
06/11/2019 13:30,-13.06384,-2.31612,13.26756675,5.87616,1.71388,6.121,-18.94,-4.03,19.3640001,-8.80384,2.47388,9.144817166,5.87616,1.71388,6.121,-14.68,0.76,14.69965986
06/11/2019 14:00,-16.63544,-2.99992,16.90376834,4.11456,1.20008,4.286,-20.75,-4.2,21.17079356,-12.42544,2.07008,12.5966976,4.11456,1.20008,4.286,-16.54,0.87,16.56286509
06/11/2019 14:30,-17.03696,-2.85828,17.2750621,3.98304,1.16172,4.149,-21.02,-4.02,21.40095325,-12.93696,1.89172,13.0745378,3.98304,1.16172,4.149,-16.92,0.73,16.93574031
06/11/2019 15:00,-17.99832,-3.04826,18.25462714,3.33168,0.97174,3.4705,-21.33,-4.02,21.70551312,-13.95832,1.80174,14.07412392,3.33168,0.97174,3.4705,-17.29,0.83,17.30991046
06/11/2019 15:30,-17.7952,-1.3236,17.84435653,3.2448,0.9464,3.38,-21.04,-2.27,21.16210056,-14.4052,0.2064,14.40667859,3.2448,0.9464,3.38,-17.65,-0.74,17.66550594
06/11/2019 16:00,-14.39208,2.06356,14.53926568,5.73792,1.67356,5.977,-20.13,0.39,20.13377759,-11.36208,-1.08644,11.41390441,5.73792,1.67356,5.977,-17.1,-2.76,17.3213048
06/11/2019 16:30,-16.02504,0.80228,16.04511016,5.66496,1.65228,5.901,-21.69,-0.85,21.70664875,-12.57504,-0.41772,12.58197604,5.66496,1.65228,5.901,-18.24,-2.07,18.3570831
06/11/2019 17:00,-16.77608,1.03156,16.80776535,6.07392,1.77156,6.327,-22.85,-0.74,22.86197935,-13.13608,0.05156,13.13618119,6.07392,1.77156,6.327,-19.21,-1.72,19.28684785
06/11/2019 17:30,-6.63,2.87,7.224527666,12.72,3.71,13.25,-19.35,-0.84,19.36822398,-2.9,1.89,3.461517008,12.72,3.71,13.25,-15.62,-1.82,15.72567328
06/11/2019 18:00,-9.15648,2.81186,9.578501065,10.70352,3.12186,11.1495,-19.86,-0.31,19.86241929,-5.72648,0.82186,5.78515575,10.70352,3.12186,11.1495,-16.43,-2.3,16.59020494
06/11/2019 18:30,-15.51184,-0.45262,15.51844209,6.12816,1.78738,6.3835,-21.64,-2.24,21.75562456,-11.84184,2.02738,12.01413519,6.12816,1.78738,6.3835,-17.97,0.24,17.9716026
06/11/2019 19:00,-15.39776,2.68732,15.63050549,6.16224,1.79732,6.419,-21.56,0.89,21.57836185,-12.42776,-0.10268,12.42818417,6.16224,1.79732,6.419,-18.59,-1.9,18.68684297
06/11/2019 19:30,-13.32952,3.16264,13.69957646,6.66048,1.94264,6.938,-19.99,1.22,20.02719401,-9.97952,0.44264,9.989331789,6.66048,1.94264,6.938,-16.64,-1.5,16.70747138
06/11/2019 20:00,-13.26808,4.98556,14.17384053,6.36192,1.85556,6.627,-19.63,3.13,19.87797273,-10.27808,-1.75444,10.42674389,6.36192,1.85556,6.627,-16.64,-3.61,17.02708724
06/11/2019 20:30,-12.04648,5.04436,13.05998653,6.56352,1.91436,6.837,-18.61,3.13,18.87138045,-9.14648,-1.58564,9.282906366,6.56352,1.91436,6.837,-15.71,-3.5,16.09515766
06/11/2019 21:00,-12.76232,4.36474,13.48806017,6.18768,1.80474,6.4455,-18.95,2.56,19.12213639,-9.91232,-1.47526,10.02150088,6.18768,1.80474,6.4455,-16.1,-3.28,16.43071514
06/11/2019 21:30,-12.43032,3.23074,12.84330706,5.41968,1.58074,5.6455,-17.85,1.65,17.92609829,-9.57032,-1.47926,9.683967939,5.41968,1.58074,5.6455,-14.99,-3.06,15.2991405
06/11/2019 22:00,-11.48856,2.24792,11.70641513,5.34144,1.55792,5.564,-16.83,0.69,16.84413845,-8.63856,1.11792,8.710594928,5.34144,1.55792,5.564,-13.98,-0.44,13.98692246
06/11/2019 22:30,-9.9424,2.1018,10.16212975,5.4576,1.5918,5.685,-15.4,0.51,15.40844249,-7.2724,2.1618,7.586908527,5.4576,1.5918,5.685,-12.73,0.57,12.7427548
06/11/2019 23:00,-8.2416,0.0962,8.242161428,5.9184,1.7262,6.165,-14.16,-1.63,14.25350834,-5.3716,4.7662,7.181277672,5.9184,1.7262,6.165,-11.29,3.04,11.69212128
06/11/2019 23:30,-6.61696,3.08922,7.302563923,5.96304,1.73922,6.2115,-12.58,1.35,12.65222905,-4.42696,2.12922,4.912387673,5.96304,1.73922,6.2115,-10.39,0.39,10.39731696
07/11/2019 00:00,-7.25024,1.71618,7.450587484,5.60976,1.63618,5.8435,-12.86,0.08,12.86024883,-5.08024,3.26618,6.039600173,5.60976,1.63618,5.8435,-10.69,1.63,10.81355631
07/11/2019 00:30,-6.606,4.597,8.048083312,5.544,1.617,5.775,-12.15,2.98,12.51011191,-4.926,0.347,4.938206658,5.544,1.617,5.775,-10.47,-1.27,10.54674357
07/11/2019 01:00,-6.22864,2.63248,6.762093404,5.63136,1.64248,5.866,-11.86,0.99,11.90124783,-4.15864,2.82248,5.026000398,5.63136,1.64248,5.866,-9.79,1.18,9.860856961
07/11/2019 01:30,-6.66592,4.12494,7.838980766,5.43408,1.58494,5.6605,-12.1,2.54,12.36372112,-4.84592,1.01494,4.951064921,5.43408,1.58494,5.6605,-10.28,-0.57,10.2957904
07/11/2019 02:00,-5.65456,4.44242,7.190907053,5.66544,1.65242,5.9015,-11.32,2.79,11.65875208,-3.91456,0.86242,4.008434638,5.66544,1.65242,5.9015,-9.58,-0.79,9.61251788
07/11/2019 02:30,-5.85232,4.30474,7.265014511,5.46768,1.59474,5.6955,-11.32,2.71,11.63986684,-4.11232,1.13474,4.266006405,5.46768,1.59474,5.6955,-9.58,-0.46,9.591037483
07/11/2019 03:00,-5.37432,4.59874,7.073310756,5.75568,1.67874,5.9955,-11.13,2.92,11.50666329,-3.73432,1.00874,3.86816523,5.75568,1.67874,5.9955,-9.49,-0.67,9.513621813
07/11/2019 03:30,-4.0912,4.6259,6.175505506,6.3288,1.8459,6.5925,-10.42,2.78,10.78447032,-2.4012,1.1259,2.652058116,6.3288,1.8459,6.5925,-8.73,-0.72,8.759640404
07/11/2019 04:00,-3.39416,4.70212,5.799159818,6.79584,1.98212,7.079,-10.19,2.72,10.54677676,-1.72416,1.38212,2.209747361,6.79584,1.98212,7.079,-8.52,-0.6,8.541100632
07/11/2019 04:30,-3.196,5.0095,5.942180261,6.924,2.0195,7.2125,-10.12,2.99,10.55246417,-1.546,1.0595,1.874208166,6.924,2.0195,7.2125,-8.47,-0.96,8.524230171
07/11/2019 05:00,-3.7256,4.7417,6.030241641,6.5544,1.9117,6.8275,-10.28,2.83,10.66242468,-2.0156,1.4117,2.460800734,6.5544,1.9117,6.8275,-8.57,-0.5,8.584573373
07/11/2019 05:30,-4.14512,4.33684,5.999183361,6.67488,1.94684,6.953,-10.82,2.39,11.08081676,-2.22512,2.22684,3.148011341,6.67488,1.94684,6.953,-8.9,0.28,8.904403405
07/11/2019 06:00,-6.70696,4.16172,7.893239246,5.90304,1.72172,6.149,-12.61,2.44,12.84389738,-4.86696,0.55172,4.898131746,5.90304,1.72172,6.149,-10.77,-1.17,10.83336513
07/11/2019 06:30,-5.77736,2.35452,6.238722065,7.35264,2.14452,7.659,-13.13,0.21,13.13167925,-3.34736,1.90452,3.851235568,7.35264,2.14452,7.659,-10.7,-0.24,10.70269125
07/11/2019 07:00,-5.88808,1.92556,6.194938854,8.04192,2.34556,8.377,-13.93,-0.42,13.93633022,-3.10808,1.77556,3.579493623,8.04192,2.34556,8.377,-11.15,-0.57,11.16456
07/11/2019 07:30,-10.00768,2.52526,10.32136605,7.01232,2.04526,7.3045,-17.02,0.48,17.02676716,-7.08768,-0.67474,7.119724844,7.01232,2.04526,7.3045,-14.1,-2.72,14.35995822
07/11/2019 08:00,-12.22512,0.36184,12.23047371,6.55488,1.91184,6.828,-18.78,-1.55,18.84385576,-8.77512,0.36184,8.782577025,6.55488,1.91184,6.828,-15.33,-1.55,15.40816018
07/11/2019 08:30,-14.97104,0.02428,14.97105969,5.56896,1.62428,5.801,-20.54,-1.6,20.60222318,-11.36104,-0.26572,11.364147,5.56896,1.62428,5.801,-16.93,-1.89,17.0351695
07/11/2019 09:00,-13.69184,2.69238,13.95404574,5.28816,1.54238,5.5085,-18.98,1.15,19.01480739,-10.36184,-2.87762,10.75399577,5.28816,1.54238,5.5085,-15.65,-4.42,16.26219235
07/11/2019 09:30,-13.0444,0.2933,13.04769697,5.8056,1.6933,6.0475,-18.85,-1.4,18.90191789,-9.1544,0.1133,9.155101105,5.8056,1.6933,6.0475,-14.96,-1.58,15.04320445
07/11/2019 10:00,-13.56048,-0.24264,13.56265063,5.81952,1.69736,6.062,-19.38,-1.94,19.47685806,-9.71048,-0.03264,9.710534857,5.81952,1.69736,6.062,-15.53,-1.73,15.62606156
07/11/2019 10:30,-13.03328,-0.04804,13.03336854,6.00672,1.75196,6.257,-19.04,-1.8,19.12489477,-9.17328,0.17196,9.174891618,6.00672,1.75196,6.257,-15.18,-1.58,15.26200511
07/11/2019 11:00,-13.51888,-0.16634,13.51990331,5.60112,1.63366,5.8345,-19.12,-1.8,19.20454113,-9.67888,0.09366,9.679333151,5.60112,1.63366,5.8345,-15.28,-1.54,15.35740864
07/11/2019 11:30,-12.51768,0.46526,12.52632346,6.05232,1.76526,6.3045,-18.57,-1.3,18.61544789,-8.74768,-0.65474,8.772148531,6.05232,1.76526,6.3045,-14.8,-2.42,14.99654627
07/11/2019 12:00,-12.32936,2.51352,12.58296073,6.08064,1.77352,6.334,-18.41,0.74,18.42486635,-8.77936,-2.83648,9.226200778,6.08064,1.77352,6.334,-14.86,-4.61,15.55865354
07/11/2019 12:30,-12.22808,2.83306,12.55197871,6.18192,1.80306,6.4395,-18.41,1.03,18.43879063,-8.67808,-2.51694,9.035710235,6.18192,1.80306,6.4395,-14.86,-4.32,15.47520598
07/11/2019 13:00,-11.40592,2.78494,11.74099237,6.39408,1.86494,6.6605,-17.8,0.92,17.82375942,-9.14592,-2.45506,9.46969758,6.39408,1.86494,6.6605,-15.54,-4.32,16.12929013
07/11/2019 13:30,-9.936,2.8695,10.34205619,7.164,2.0895,7.4625,-17.1,0.78,17.11778023,-7.726,-2.3005,8.061226721,7.164,2.0895,7.4625,-14.89,-4.39,15.5236658
07/11/2019 14:00,-10.95216,2.64312,11.26658298,6.14784,1.79312,6.404,-17.1,0.85,17.1211127,-8.74216,-2.17688,9.009115828,6.14784,1.79312,6.404,-14.89,-3.97,15.41015899
07/11/2019 14:30,-11.62864,1.38748,11.71112159,5.75136,1.67748,5.991,-17.38,-0.29,17.38241928,-9.26864,-0.81252,9.30418595,5.75136,1.67748,5.991,-15.02,-2.49,15.22499589
07/11/2019 15:00,-11.49552,0.16714,11.49673501,5.78448,1.68714,6.0255,-17.28,-1.52,17.34672303,-9.04552,0.32714,9.051433734,5.78448,1.68714,6.0255,-14.83,-1.36,14.89222952
07/11/2019 15:30,-12.46432,0.21624,12.4661956,5.33568,1.55624,5.558,-17.8,-1.34,17.85036694,-10.00432,0.36624,10.01102145,5.33568,1.55624,5.558,-15.34,-1.19,15.38608787
07/11/2019 16:00,-13.43632,0.07274,13.43651689,5.32368,1.55274,5.5455,-18.76,-1.48,18.81828898,-10.87632,0.25274,10.87925614,5.32368,1.55274,5.5455,-16.2,-1.3,16.25207679
07/11/2019 16:30,-14.64008,-0.07044,14.64024946,5.20992,1.51956,5.427,-19.85,-1.59,19.91357828,-11.95008,0.12956,11.95078231,5.20992,1.51956,5.427,-17.16,-1.39,17.21620458
07/11/2019 17:00,-14.5184,0.1488,14.51916251,5.7216,1.6688,5.96,-20.24,-1.52,20.29699485,-11.7584,0.3688,11.76418225,5.7216,1.6688,5.96,-17.48,-1.3,17.5282743
07/11/2019 17:30,-14.3144,0.3008,14.31756013,5.8656,1.7108,6.11,-20.18,-1.41,20.22919919,-11.6144,0.4608,11.6235375,5.8656,1.7108,6.11,-17.48,-1.25,17.52463694
07/11/2019 18:00,-14.42384,0.77888,14.44485425,5.75616,1.67888,5.996,-20.18,-0.9,20.20005941,-11.93384,-0.27112,11.93691933,5.75616,1.67888,5.996,-17.69,-1.95,17.79715146
07/11/2019 18:30,-13.61912,0.96484,13.65325404,5.81088,1.69484,6.053,-19.43,-0.73,19.44370849,-11.13912,0.76484,11.16534704,5.81088,1.69484,6.053,-16.95,-0.93,16.9754941
07/11/2019 19:00,-13.026,0.9145,13.05806212,5.844,1.7045,6.0875,-18.87,-0.79,18.88652959,-10.626,0.9445,10.66789371,5.844,1.7045,6.0875,-16.47,-0.76,16.48752559
07/11/2019 19:30,-12.568,1.1485,12.62036752,5.892,1.7185,6.1375,-18.46,-0.57,18.46879801,-10.268,1.1185,10.32873982,5.892,1.7185,6.1375,-16.16,-0.6,16.17113478
07/11/2019 20:00,-11.98024,1.93368,12.13529022,5.90976,1.72368,6.156,-17.89,0.21,17.89123249,-9.84024,0.71368,9.866086478,5.90976,1.72368,6.156,-15.75,-1.01,15.7823509
07/11/2019 20:30,-11.51128,2.17046,11.71411387,5.89872,1.72046,6.1445,-17.41,0.45,17.41581465,-9.42128,0.76046,9.451921299,5.89872,1.72046,6.1445,-15.32,-0.96,15.35004886
07/11/2019 21:00,-11.62984,0.88588,11.66353127,6.02016,1.75588,6.271,-17.65,-0.87,17.67142892,-9.43984,2.35588,9.729375612,6.02016,1.75588,6.271,-15.46,0.6,15.47163857
07/11/2019 21:30,-9.87016,1.40162,9.969182366,6.27984,1.83162,6.5415,-16.15,-0.43,16.15572344,-7.85016,2.07162,8.118905188,6.27984,1.83162,6.5415,-14.13,0.24,14.13203807
07/11/2019 22:00,-9.25536,3.19302,9.790662156,6.04464,1.76302,6.2965,-15.3,1.43,15.36668149,-7.43536,1.00302,7.502708008,6.04464,1.76302,6.2965,-13.48,-0.76,13.50140733
07/11/2019 22:30,-5.97872,3.54204,6.9491827,7.00128,2.04204,7.293,-12.98,1.5,13.06638435,-4.40872,1.71204,4.729470689,7.00128,2.04204,7.293,-11.41,-0.33,11.41477113
07/11/2019 23:00,-4.03904,2.58278,4.794225344,7.62096,2.22278,7.9385,-11.66,0.36,11.66555614,-2.46904,2.79278,3.727704206,7.62096,2.22278,7.9385,-10.09,0.57,10.10608727
07/11/2019 23:30,-5.09552,2.72214,5.7770555,6.62448,1.93214,6.9005,-11.72,0.79,11.74659525,-3.65552,2.26214,4.298849131,6.62448,1.93214,6.9005,-10.28,0.33,10.28529533
08/11/2019 00:00,-3.80384,5.17138,6.419686118,6.65616,1.94138,6.9335,-10.46,3.23,10.94735128,-2.84384,0.10138,2.845646473,6.65616,1.94138,6.9335,-9.5,-1.84,9.676548972
08/11/2019 00:30,-3.52944,5.14058,6.235584131,6.79056,1.98058,7.0735,-10.32,3.16,10.79296067,-2.51944,0.28058,2.535015394,6.79056,1.98058,7.0735,-9.31,-1.7,9.463936813
08/11/2019 01:00,-1.17704,5.82128,5.939084441,7.99296,2.33128,8.326,-9.17,3.49,9.811676717,-0.21704,0.06128,0.225525165,7.99296,2.33128,8.326,-8.21,-2.27,8.518039681
08/11/2019 01:30,-0.78864,3.70498,3.787984933,8.21136,2.39498,8.5535,-9,1.31,9.094839196,0.56136,2.48498,2.547597034,8.21136,2.39498,8.5535,-7.65,0.09,7.650529393
08/11/2019 02:00,3.1324,3.3982,4.62165479,10.1424,2.9582,10.565,-7.01,0.44,7.02379527,4.6024,4.0682,6.142665301,10.1424,2.9582,10.565,-5.54,1.11,5.650106194
08/11/2019 02:30,6.24984,3.74912,7.288099944,11.61984,3.38912,12.104,-5.37,0.36,5.382053511,7.68984,4.62912,8.975655475,11.61984,3.38912,12.104,-3.93,1.24,4.120982892
08/11/2019 03:00,6.30504,3.76522,7.343732774,11.67504,3.40522,12.1615,-5.37,0.36,5.382053511,7.74504,4.78522,9.104063656,11.67504,3.40522,12.1615,-3.93,1.38,4.165249092
08/11/2019 03:30,5.9652,3.7661,7.054581508,11.3352,3.3061,11.8075,-5.37,0.46,5.389666038,7.4052,4.4761,8.652887278,11.3352,3.3061,11.8075,-3.93,1.17,4.100463388
08/11/2019 04:00,5.07416,3.59288,6.217385817,10.84416,3.16288,11.296,-5.77,0.43,5.786000346,6.45416,4.29288,7.751451477,10.84416,3.16288,11.296,-4.39,1.13,4.533100484
08/11/2019 04:30,4.34,3.5125,5.583301555,10.5,3.0625,10.9375,-6.16,0.45,6.176414818,5.72,4.2325,7.115648688,10.5,3.0625,10.9375,-4.78,1.17,4.921107599
08/11/2019 05:00,4.71296,3.47128,5.853356029,10.63296,3.10128,11.076,-5.92,0.37,5.93155123,6.13296,4.67128,7.709348559,10.63296,3.10128,11.076,-4.5,1.57,4.766015107
