Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/11/2019 05:30,3.08424,3.39082,4.583688106,10.01424,2.92082,10.4315,-6.93,0.47,6.945919666,4.61424,5.03082,6.826445682,10.01424,2.92082,10.4315,-5.4,2.11,5.797594329
08/11/2019 06:00,-0.18216,2.25562,2.262963511,8.96784,2.61562,9.3415,-9.15,-0.36,9.157079229,1.37784,4.58562,4.788147225,8.96784,2.61562,9.3415,-7.59,1.97,7.841492205
08/11/2019 06:30,0.00664,4.31402,4.31402511,9.71664,2.83402,10.1215,-9.71,1.48,9.822143351,1.48664,1.99402,2.487210134,9.71664,2.83402,10.1215,-8.23,-0.84,8.272756493
08/11/2019 07:00,-4.20864,3.30998,5.354308382,8.33136,2.42998,8.6785,-12.54,0.88,12.57083927,-2.49864,1.02998,2.70260257,8.33136,2.42998,8.6785,-10.83,-1.4,10.92011447
08/11/2019 07:30,-5.60264,3.99798,6.882835103,8.42736,2.45798,8.7785,-14.03,1.54,14.11426583,-3.78264,-0.11202,3.78429833,8.42736,2.45798,8.7785,-12.21,-2.57,12.47753982
08/11/2019 08:00,-4.7344,4.3333,6.41810192,9.1656,2.6733,9.5475,-13.9,1.66,13.99877137,-2.8144,-0.4367,2.848079046,9.1656,2.6733,9.5475,-11.98,-3.11,12.37709578
08/11/2019 08:30,-4.3528,4.6746,6.387390156,9.5472,2.7846,9.945,-13.9,1.89,14.02790433,-2.4328,-0.9654,2.617348467,9.5472,2.7846,9.945,-11.98,-3.75,12.55320278
08/11/2019 09:00,-3.75696,4.58922,5.930909597,9.80304,2.85922,10.2115,-13.56,1.73,13.66991222,-1.86696,-0.51078,1.935571195,9.80304,2.85922,10.2115,-11.67,-3.37,12.14684321
08/11/2019 09:30,3.82256,2.51658,4.576586047,13.94256,4.06658,14.5235,-10.12,-1.55,10.2380125,6.29256,3.28658,7.099149206,13.94256,4.06658,14.5235,-7.65,-0.78,7.689661891
08/11/2019 10:00,7.43728,2.68254,7.90627312,15.91728,4.64254,16.5805,-8.48,-1.96,8.703562489,9.93728,3.49254,10.53315572,15.91728,4.64254,16.5805,-5.98,-1.15,6.089573056
08/11/2019 10:30,8.67824,3.10532,9.21709617,16.33824,4.76532,17.019,-7.66,-1.66,7.837805815,11.11824,3.91532,11.78749301,16.33824,4.76532,17.019,-5.22,-0.85,5.288752216
08/11/2019 11:00,16.01912,3.76016,16.45451333,20.22912,5.90016,21.072,-4.21,-2.14,4.722679324,18.47912,4.58016,19.03827045,20.22912,5.90016,21.072,-1.75,-1.32,2.192008212
08/11/2019 11:30,16.508,3.8065,16.94117783,20.628,6.0165,21.4875,-4.12,-2.21,4.675307477,18.738,4.4365,19.25604259,20.628,6.0165,21.4875,-1.89,-1.58,2.463432565
08/11/2019 12:00,12.14376,3.57068,12.65783009,18.41376,5.37068,19.181,-6.27,-1.8,6.523258388,14.31376,4.01068,14.86503547,18.41376,5.37068,19.181,-4.1,-1.36,4.319675914
08/11/2019 12:30,5.40656,2.60608,6.001878373,15.10656,4.40608,15.736,-9.7,-1.8,9.865596789,7.95656,3.50608,8.694794075,15.10656,4.40608,15.736,-7.15,-0.9,7.206420748
08/11/2019 13:00,3.78552,2.44786,4.508012894,14.25552,4.15786,14.8495,-10.47,-1.71,10.60872283,6.45552,3.47786,7.332751779,14.25552,4.15786,14.8495,-7.8,-0.68,7.829584919
08/11/2019 13:30,-1.55352,2.09564,2.608664678,11.67648,3.40564,12.163,-13.23,-1.31,13.29469819,1.13648,2.66564,2.897796301,11.67648,3.40564,12.163,-10.54,-0.74,10.5659453
08/11/2019 14:00,-5.75248,1.42386,5.926078252,9.64752,2.81386,10.0495,-15.4,-1.39,15.46260327,-3.08248,1.97386,3.660301388,9.64752,2.81386,10.0495,-12.73,-0.84,12.75768396
08/11/2019 14:30,-3.75216,1.76562,4.146820306,10.64784,3.10562,11.0915,-14.4,-1.34,14.46221283,-1.13216,2.26562,2.532749543,10.64784,3.10562,11.0915,-11.78,-0.84,11.80991109
08/11/2019 15:00,-6.66696,1.44672,6.822122426,9.14304,2.66672,9.524,-15.81,-1.22,15.85700161,-4.01696,1.98672,4.481408707,9.14304,2.66672,9.524,-13.16,-0.68,13.17755668
08/11/2019 15:30,-8.27728,1.22746,8.367796738,8.08272,2.35746,8.4195,-16.36,-1.13,16.39897863,-5.68728,1.72746,5.943843189,8.08272,2.35746,8.4195,-13.77,-0.63,13.78440423
08/11/2019 16:00,-8.16352,1.43064,8.287930357,8.19648,2.39064,8.538,-16.36,-0.96,16.38814205,-5.57352,1.93064,5.898431656,8.19648,2.39064,8.538,-13.77,-0.46,13.77768123
08/11/2019 16:30,-11.3188,1.0041,11.36324999,7.1112,2.0741,7.4075,-18.43,-1.07,18.46103464,-8.6588,1.5641,8.798933245,7.1112,2.0741,7.4075,-15.77,-0.51,15.77824452
08/11/2019 17:00,-13.07648,0.91436,13.10840888,6.80352,1.98436,7.087,-19.88,-1.07,19.90877445,-10.32648,1.40436,10.42153617,6.80352,1.98436,7.087,-17.13,-0.58,17.13981622
08/11/2019 17:30,-13.14504,0.98478,13.18187651,7.04496,2.05478,7.3385,-20.19,-1.07,20.21833326,-10.33504,1.47478,10.43973313,7.04496,2.05478,7.3385,-17.38,-0.58,17.3896751
08/11/2019 18:00,-12.05104,1.31678,12.12276679,7.42896,2.16678,7.7385,-19.48,-0.85,19.49853584,-9.29104,1.68678,9.442915389,7.42896,2.16678,7.7385,-16.72,-0.48,16.72688853
08/11/2019 18:30,-11.29608,1.70906,11.42463608,7.57392,2.20906,7.8895,-18.87,-0.5,18.87662311,-8.54608,1.91906,8.758896885,7.57392,2.20906,7.8895,-16.12,-0.29,16.12260835
08/11/2019 19:00,-11.53264,1.71798,11.65989883,7.22736,2.10798,7.5285,-18.76,-0.39,18.7640534,-8.89264,2.42798,9.218141518,7.22736,2.10798,7.5285,-16.12,0.32,16.12317587
08/11/2019 19:30,-11.04456,1.84242,11.19717898,7.34544,2.14242,7.6515,-18.39,-0.3,18.39244682,-8.52456,2.50242,8.884268628,7.34544,2.14242,7.6515,-15.87,0.36,15.87408265
08/11/2019 20:00,-10.41208,2.44856,10.69611406,7.29792,2.12856,7.602,-17.71,0.32,17.71289079,-7.98208,2.56856,8.385171531,7.29792,2.12856,7.602,-15.28,0.44,15.28633377
08/11/2019 20:30,-10.21264,1.39798,10.30787873,7.22736,2.10798,7.5285,-17.44,-0.71,17.45444642,-7.83264,2.86798,8.341196476,7.22736,2.10798,7.5285,-15.06,0.76,15.07916443
08/11/2019 21:00,-9.84216,1.04812,9.897811324,6.98784,2.03812,7.279,-16.83,-0.99,16.8590925,-7.37216,3.40812,8.121823995,6.98784,2.03812,7.279,-14.36,1.37,14.42520364
08/11/2019 21:30,-9.22576,1.58082,9.36021578,6.89424,2.01082,7.1815,-16.12,-0.43,16.12573409,-6.95576,3.19082,7.652707328,6.89424,2.01082,7.1815,-13.85,1.18,13.90017626
08/11/2019 22:00,-7.94008,4.07706,8.925653402,6.94992,2.02706,7.2395,-14.89,2.05,15.03045575,-6.13008,1.45706,6.300865389,6.94992,2.02706,7.2395,-13.08,-0.57,13.09241383
08/11/2019 22:30,-7.10816,3.79512,8.057845518,7.01184,2.04512,7.304,-14.12,1.75,14.22803219,-5.29816,2.57512,5.890818483,7.01184,2.04512,7.304,-12.31,0.53,12.32140414
08/11/2019 23:00,-4.1652,2.6589,4.941522058,7.9848,2.3289,8.3175,-12.15,0.33,12.15448066,-2.3452,3.9189,4.567027507,7.9848,2.3289,8.3175,-10.33,1.59,10.45165059
08/11/2019 23:30,-4.73432,5.03624,6.912126966,7.25568,2.11624,7.558,-11.99,2.92,12.34044165,-3.29432,2.23624,3.981621981,7.25568,2.11624,7.558,-10.55,0.12,10.55068244
09/11/2019 00:00,-4.56504,5.12478,6.86315964,6.80496,1.98478,7.0885,-11.37,3.14,11.79561359,-3.39504,0.84478,3.49856397,6.80496,1.98478,7.0885,-10.2,-1.14,10.26350817
09/11/2019 00:30,-3.63272,3.93254,5.353645996,7.03728,2.05254,7.3305,-10.67,1.88,10.83435739,-2.31272,2.50254,3.407547542,7.03728,2.05254,7.3305,-9.35,0.45,9.360822613
09/11/2019 01:00,-3.13104,2.91678,4.279137419,7.18896,2.09678,7.4885,-10.32,0.82,10.35252626,-1.61104,3.88678,4.207434925,7.18896,2.09678,7.4885,-8.8,1.79,8.980206011
09/11/2019 01:30,-3.22304,2.87078,4.316174771,7.23696,2.11078,7.5385,-10.46,0.76,10.4875736,-1.70304,3.68078,4.05567339,7.23696,2.11078,7.5385,-8.94,1.57,9.076811114
09/11/2019 02:00,-3.43856,2.83792,4.458417298,7.02144,2.04792,7.314,-10.46,0.79,10.48979027,-2.03856,3.55792,4.100551378,7.02144,2.04792,7.314,-9.06,1.51,9.184971421
09/11/2019 02:30,-4.39272,2.61754,5.113463078,6.43728,1.87754,6.7055,-10.83,0.74,10.85525219,-2.91272,3.59754,4.628847789,6.43728,1.87754,6.7055,-9.35,1.72,9.506886977
09/11/2019 03:00,-4.50736,2.66452,5.236025306,6.39264,1.86452,6.659,-10.9,0.8,10.92931837,-3.04736,3.63452,4.743009445,6.39264,1.86452,6.659,-9.44,1.77,9.604504152
09/11/2019 03:30,-3.38312,2.86534,4.433472031,6.80688,1.98534,7.0905,-10.19,0.88,10.22792745,-1.98312,3.60534,4.114758978,6.80688,1.98534,7.0905,-8.79,1.62,8.938036697
09/11/2019 04:00,-4.00288,2.78166,4.874492861,6.41712,1.87166,6.6845,-10.42,0.91,10.45966061,-2.61288,3.49166,4.361058524,6.41712,1.87166,6.6845,-9.03,1.62,9.174164812
09/11/2019 04:30,-4.36512,2.75184,5.16012558,6.31488,1.84184,6.578,-10.68,0.91,10.71869862,-2.97512,3.43184,4.541901012,6.31488,1.84184,6.578,-9.29,1.59,9.425083554
09/11/2019 05:00,-4.392,2.824,5.221555324,6.288,1.834,6.55,-10.68,0.99,10.72578668,-3.002,3.524,4.629317444,6.288,1.834,6.55,-9.29,1.69,9.442467898
09/11/2019 05:30,-5.23024,2.78368,5.924886902,6.14976,1.79368,6.406,-11.38,0.99,11.42298122,-3.84024,3.48368,5.184927155,6.14976,1.79368,6.406,-9.99,1.69,10.1319396
09/11/2019 06:00,-5.54592,2.56744,6.111380924,6.33408,1.84744,6.598,-11.88,0.72,11.90179818,-4.16592,3.24744,5.282116621,6.33408,1.84744,6.598,-10.5,1.4,10.59292217
09/11/2019 06:30,-6.75264,2.21548,7.106792427,6.08736,1.77548,6.341,-12.84,0.44,12.84753673,-5.26264,2.89548,6.006595059,6.08736,1.77548,6.341,-11.35,1.12,11.40512604
09/11/2019 07:00,-10.9408,0.6756,10.96163948,3.8592,1.1256,4.02,-14.8,-0.45,14.80683964,-9.3608,1.6456,9.504345112,3.8592,1.1256,4.02,-13.22,0.52,13.23022298
09/11/2019 07:30,-11.45136,2.72252,11.77054633,4.08864,1.19252,4.259,-15.54,1.53,15.61513689,-10.05136,-0.82748,10.0853637,4.08864,1.19252,4.259,-14.14,-2.02,14.28355698
09/11/2019 08:00,-10.61232,0.94974,10.65473331,5.10768,1.48974,5.3205,-15.72,-0.54,15.72927207,-8.77232,-0.91026,8.819420131,5.10768,1.48974,5.3205,-13.88,-2.4,14.08596465
09/11/2019 08:30,-8.48968,0.50426,8.504642535,6.70032,1.95426,6.9795,-15.19,-1.45,15.25904977,-6.37968,1.61426,6.580741011,6.70032,1.95426,6.9795,-13.08,-0.34,13.08441821
09/11/2019 09:00,-3.62072,3.17604,4.816310144,9.68928,2.82604,10.093,-13.31,0.35,13.31460101,-1.64072,0.24604,1.659065339,9.68928,2.82604,10.093,-11.33,-2.58,11.62003873
09/11/2019 09:30,-2.88392,4.15094,5.054433445,10.42608,3.04094,10.8605,-13.31,1.11,13.35620455,-0.90392,0.00094,0.903920489,10.42608,3.04094,10.8605,-11.33,-3.04,11.73075019
09/11/2019 10:00,1.37712,4.92666,5.115509579,12.77712,3.72666,13.3095,-11.4,1.2,11.4629839,3.40712,0.32666,3.422743556,12.77712,3.72666,13.3095,-9.37,-3.4,9.967793136
09/11/2019 10:30,-3.10376,1.62432,3.503104566,10.74624,3.13432,11.194,-13.85,-1.51,13.93207092,-0.56376,1.45432,1.559766649,10.74624,3.13432,11.194,-11.31,-1.68,11.43409376
09/11/2019 11:00,-2.90112,1.29884,3.178597584,10.89888,3.17884,11.353,-13.8,-1.88,13.92746926,-0.29112,2.83884,2.853727983,10.89888,3.17884,11.353,-11.19,-0.34,11.19516413
09/11/2019 11:30,-3.77976,0.85882,3.876100805,10.35024,3.01882,10.7815,-14.13,-2.16,14.29414216,-1.12976,2.67882,2.907307044,10.35024,3.01882,10.7815,-11.48,-0.34,11.48503374
09/11/2019 12:00,-2.88776,1.12482,3.099093069,10.78224,3.14482,11.2315,-13.67,-2.02,13.81844058,-0.20776,2.80482,2.812504124,10.78224,3.14482,11.2315,-10.99,-0.34,10.99525807
09/11/2019 12:30,-8.1756,0.5442,8.193692025,8.1744,2.3842,8.515,-16.35,-1.84,16.45320941,-5.5056,2.2342,5.941656419,8.1744,2.3842,8.515,-13.68,-0.15,13.68082234
09/11/2019 13:00,-7.638,0.431,7.650150652,8.472,2.471,8.825,-16.11,-2.04,16.23864834,-5.028,2.001,5.411541832,8.472,2.471,8.825,-13.5,-0.47,13.508179
09/11/2019 13:30,-2.26616,3.81112,4.433973027,10.56384,3.08112,11.004,-12.83,0.73,12.85075095,-0.03616,0.53112,0.532349509,10.56384,3.08112,11.004,-10.6,-2.55,10.90240799
09/11/2019 14:00,-4.32272,4.15754,5.997586769,9.31728,2.71754,9.7055,-13.64,1.44,13.71580111,-2.20272,0.26754,2.218908076,9.31728,2.71754,9.7055,-11.52,-2.45,11.77764408
09/11/2019 14:30,-8.3884,3.6288,9.139663232,7.1616,2.0888,7.46,-15.55,1.54,15.62607116,-6.3584,-0.2112,6.361906632,7.1616,2.0888,7.46,-13.52,-2.3,13.71424077
09/11/2019 15:00,-9.57104,3.67928,10.25387283,6.64896,1.93928,6.926,-16.22,1.74,16.31306225,-7.56104,-0.31072,7.567421807,6.64896,1.93928,6.926,-14.21,-2.25,14.38702888
09/11/2019 15:30,-10.87504,3.54978,11.43973046,6.20496,1.80978,6.4635,-17.08,1.74,17.16840121,-8.84504,-0.31022,8.850478464,6.20496,1.80978,6.4635,-15.05,-2.12,15.19858217
09/11/2019 16:00,-11.17032,3.44324,11.68896705,6.07968,1.77324,6.333,-17.25,1.67,17.33064915,-9.11032,-0.24676,9.113661229,6.07968,1.77324,6.333,-15.19,-2.02,15.32372344
09/11/2019 16:30,-11.74528,3.90846,12.37851614,6.23472,1.81846,6.4945,-17.98,2.09,18.1010635,-9.73528,-0.80154,9.768221079,6.23472,1.81846,6.4945,-15.97,-2.62,16.1834885
09/11/2019 17:00,-13.66848,0.45586,13.67607962,5.95152,1.73586,6.1995,-19.62,-1.28,19.66170898,-10.85848,2.30586,11.10061162,5.95152,1.73586,6.1995,-16.81,0.57,16.81966111
09/11/2019 17:30,-14.03808,0.47056,14.04596443,6.00192,1.75056,6.252,-20.04,-1.28,20.08083664,-11.26808,2.14056,11.46959563,6.00192,1.75056,6.252,-17.27,0.39,17.27440303
09/11/2019 18:00,-13.77384,0.21638,13.7755395,6.05616,1.76638,6.3085,-19.83,-1.55,19.89048516,-10.94384,2.58638,11.24530993,6.05616,1.76638,6.3085,-17,0.82,17.01976498
09/11/2019 18:30,-11.24296,1.25372,11.31264617,7.00704,2.04372,7.299,-18.25,-0.79,18.26709063,-8.55296,2.64372,8.952227667,7.00704,2.04372,7.299,-15.56,0.6,15.57156383
09/11/2019 19:00,-12.0148,1.1586,12.07053325,6.2352,1.8186,6.495,-18.25,-0.66,18.26193035,-9.3948,2.5586,9.736975968,6.2352,1.8186,6.495,-15.63,0.74,15.64750779
09/11/2019 19:30,-10.9684,1.3938,11.05660332,6.3216,1.8438,6.585,-17.29,-0.45,17.29585499,-8.5184,2.6238,8.913330747,6.3216,1.8438,6.585,-14.84,0.78,14.86048451
09/11/2019 20:00,-9.88456,2.99492,10.3283141,6.56544,1.91492,6.839,-16.45,1.08,16.48541477,-7.75456,1.46492,7.891716632,6.56544,1.91492,6.839,-14.32,-0.45,14.32706879
09/11/2019 20:30,-8.11192,5.12444,9.594953434,7.07808,2.06444,7.373,-15.19,3.06,15.49515085,-6.34192,0.06444,6.342247378,7.07808,2.06444,7.373,-13.42,-2,13.56821285
09/11/2019 21:00,-6.32128,5.42046,8.327062354,7.81872,2.28046,8.1445,-14.14,3.14,14.48444683,-4.66128,0.17046,4.664395765,7.81872,2.28046,8.1445,-12.48,-2.11,12.65711262
09/11/2019 21:30,-6.5768,4.5776,8.013034382,7.3632,2.1476,7.67,-13.94,2.43,14.15021201,-4.8568,0.8176,4.925137155,7.3632,2.1476,7.67,-12.22,-1.33,12.29216417
09/11/2019 22:00,-7.05192,4.48694,8.358361457,6.77808,1.97694,7.0605,-13.83,2.51,14.05592402,-5.44192,0.58694,5.47348078,6.77808,1.97694,7.0605,-12.22,-1.39,12.29880075
09/11/2019 22:30,-7.05144,1.44458,7.197889791,6.59856,1.92458,6.8735,-13.65,-0.48,13.65843695,-5.08144,3.60458,6.230090645,6.59856,1.92458,6.8735,-11.68,1.68,11.80020339
09/11/2019 23:00,-3.81048,4.45236,5.86031291,7.61952,2.22236,7.937,-11.43,2.23,11.64550557,-2.34048,1.62236,2.84778837,7.61952,2.22236,7.937,-9.96,-0.6,9.978055923
09/11/2019 23:30,-2.76176,5.77032,6.397179941,7.81824,2.28032,8.144,-10.58,3.49,11.1407585,-1.58176,0.50032,1.659001145,7.81824,2.28032,8.144,-9.4,-1.78,9.567047611
10/11/2019 00:00,-1.92136,5.86502,6.171716443,7.86864,2.29502,8.1965,-9.79,3.57,10.42060459,-0.81136,0.89502,1.208042156,7.86864,2.29502,8.1965,-8.68,-1.4,8.792178342
10/11/2019 00:30,-1.3016,5.7512,5.89664854,7.9584,2.3212,8.29,-9.26,3.43,9.874841771,-0.2216,0.9212,0.94747876,7.9584,2.3212,8.29,-8.18,-1.4,8.298939691
10/11/2019 01:00,-1.5452,5.5064,5.719098181,7.8048,2.2764,8.13,-9.35,3.23,9.892188838,-0.4252,1.2264,1.29801849,7.8048,2.2764,8.13,-8.23,-1.05,8.296710191
10/11/2019 01:30,-2.73472,5.35154,6.009798154,7.20528,2.10154,7.5055,-9.94,3.25,10.45782482,-1.60472,1.08154,1.935162797,7.20528,2.10154,7.5055,-8.81,-1.02,8.868849982
10/11/2019 02:00,-2.2348,5.3836,5.829020501,7.3152,2.1336,7.62,-9.55,3.25,10.087864,-1.1348,1.0736,1.562174126,7.3152,2.1336,7.62,-8.45,-1.06,8.51622569
10/11/2019 02:30,-1.22808,5.25056,5.392268613,7.68192,2.24056,8.002,-8.91,3.01,9.404690319,-0.08808,1.45056,1.453231709,7.68192,2.24056,8.002,-7.77,-0.79,7.810057618
10/11/2019 03:00,0.34864,4.94502,4.957294892,8.34864,2.43502,8.6965,-8,2.51,8.38451549,1.51864,2.24502,2.710421047,8.34864,2.43502,8.6965,-6.83,-0.19,6.832642241
10/11/2019 03:30,1.4212,3.1041,3.413978068,9.0312,2.6341,9.4075,-7.61,0.47,7.624499984,2.8612,4.5541,5.37831686,9.0312,2.6341,9.4075,-6.17,1.92,6.461834105
10/11/2019 04:00,-0.4492,2.9119,2.946343878,7.9608,2.3219,8.2925,-8.41,0.59,8.430670199,0.9508,3.9419,4.054947133,7.9608,2.3219,8.2925,-7.01,1.62,7.194755034
10/11/2019 04:30,-0.27848,2.83586,2.849500491,7.87152,2.29586,8.1995,-8.15,0.54,8.167869979,1.14152,4.07586,4.232694491,7.87152,2.29586,8.1995,-6.73,1.78,6.961415086
10/11/2019 05:00,-1.01696,2.69422,2.879761978,7.52304,2.19422,7.8365,-8.54,0.5,8.55462448,0.41304,4.08422,4.105052381,7.52304,2.19422,7.8365,-7.11,1.89,7.356915114
10/11/2019 05:30,-1.07768,2.61776,2.830911797,7.67232,2.23776,7.992,-8.75,0.38,8.758247542,0.36232,4.12776,4.143631065,7.67232,2.23776,7.992,-7.31,1.89,7.550377474
10/11/2019 06:00,-0.96872,2.64954,2.821077923,7.78128,2.26954,8.1055,-8.75,0.38,8.758247542,0.47128,4.15954,4.186153109,7.78128,2.26954,8.1055,-7.31,1.89,7.550377474
10/11/2019 06:30,-2.7044,2.4758,3.666519467,7.1856,2.0958,7.485,-9.89,0.38,9.897297611,-1.2144,3.6458,3.842736655,7.1856,2.0958,7.485,-8.4,1.55,8.541808942
10/11/2019 07:00,-3.72488,2.44066,4.453263101,7.06512,2.06066,7.3595,-10.79,0.38,10.79668931,-2.22488,3.35066,4.022065819,7.06512,2.06066,7.3595,-9.29,1.29,9.379136421
10/11/2019 07:30,-3.688,2.406,4.40342821,7.392,2.156,7.7,-11.08,0.25,11.08282004,-2.068,3.466,4.03605996,7.392,2.156,7.7,-9.46,1.31,9.550272247
10/11/2019 08:00,-3.80096,1.81722,4.213025688,7.73904,2.25722,8.0615,-11.54,-0.44,11.54838517,-2.06096,3.40722,3.982047746,7.73904,2.25722,8.0615,-9.8,1.15,9.867243789
10/11/2019 08:30,-1.38128,2.72046,3.051038684,9.49872,2.77046,9.8945,-10.88,-0.05,10.88011489,0.42872,3.08046,3.110150262,9.49872,2.77046,9.8945,-9.07,0.31,9.075296138
10/11/2019 09:00,3.48504,5.21272,6.270402985,12.21504,3.56272,12.724,-8.73,1.65,8.88455964,5.17504,1.64272,5.429509002,12.21504,3.56272,12.724,-7.04,-1.92,7.297122721
10/11/2019 09:30,8.74056,3.26558,9.330669957,15.31056,4.46558,15.9485,-6.57,-1.2,6.678689991,10.89056,4.88558,11.93621335,15.31056,4.46558,15.9485,-4.42,0.42,4.439909909
10/11/2019 10:00,9.678,3.6115,10.32988946,15.948,4.6515,16.6125,-6.27,-1.04,6.355666763,11.848,3.9715,12.49591598,15.948,4.6515,16.6125,-4.1,-0.68,4.1560077
10/11/2019 10:30,16.48416,6.15538,17.59591526,19.18416,5.59538,19.9835,-2.7,0.56,2.757462602,18.04416,2.23538,18.18209652,19.18416,5.59538,19.9835,-1.14,-3.36,3.548126266
10/11/2019 11:00,17.18152,3.60086,17.55479485,19.75152,5.76086,20.5745,-2.57,-2.16,3.357156535,19.49152,5.36086,20.21529549,19.75152,5.76086,20.5745,-0.26,-0.4,0.477074418
10/11/2019 11:30,20.67064,6.87352,21.78349456,21.44064,6.25352,22.334,-0.77,0.62,0.988584847,22.84064,2.93352,23.02825167,21.44064,6.25352,22.334,1.4,-3.32,3.603109768
10/11/2019 12:00,21.09544,7.26492,22.311357,21.68544,6.32492,22.589,-0.59,0.94,1.109819805,23.46544,2.87492,23.6408976,21.68544,6.32492,22.589,1.78,-3.45,3.882125706
10/11/2019 12:30,19.70576,7.52168,21.09247845,21.12576,6.16168,22.006,-1.42,1.36,1.966214637,21.87576,2.35168,22.00180162,21.12576,6.16168,22.006,0.75,-3.81,3.883117304
10/11/2019 13:00,18.42232,4.09276,18.87147473,20.51232,5.98276,21.367,-2.09,-1.89,2.817836049,21.07232,5.33276,21.73662806,20.51232,5.98276,21.367,0.56,-0.65,0.857962703
10/11/2019 13:30,14.45232,3.61276,14.89703287,18.59232,5.42276,19.367,-4.14,-1.81,4.518373601,16.81232,5.03276,17.54943808,18.59232,5.42276,19.367,-1.78,-0.39,1.822223916
10/11/2019 14:00,10.17328,3.33304,10.70536228,16.19328,4.72304,16.868,-6.02,-1.39,6.178389758,12.50328,5.02304,13.47452936,16.19328,4.72304,16.868,-3.69,0.3,3.702175036
10/11/2019 14:30,1.2656,2.2958,2.621534093,11.7456,3.4258,12.235,-10.48,-1.13,10.54074476,3.5756,4.0758,5.421905661,11.7456,3.4258,12.235,-8.17,0.65,8.195816006
10/11/2019 15:00,-1.1352,4.5214,4.661731116,10.3248,3.0114,10.755,-11.46,1.51,11.55905273,0.8248,1.8214,1.999448174,10.3248,3.0114,10.755,-9.5,-1.19,9.574241484
10/11/2019 15:30,-5.20192,4.45694,6.850130353,8.45808,2.46694,8.8105,-13.66,1.99,13.80419139,-3.26192,1.07694,3.435101432,8.45808,2.46694,8.8105,-11.72,-1.39,11.80213964
10/11/2019 16:00,-9.96648,4.22436,10.82478365,6.32352,1.84436,6.587,-16.29,2.38,16.46294324,-8.06648,0.05436,8.066663164,6.32352,1.84436,6.587,-14.39,-1.79,14.50090342
10/11/2019 16:30,-12.25544,2.94758,12.60492116,5.85456,1.70758,6.0985,-18.11,1.24,18.15240204,-10.09544,0.63758,10.11555323,5.85456,1.70758,6.0985,-15.95,-1.07,15.98584999
10/11/2019 17:00,-14.91824,0.98468,14.95070164,5.50176,1.60468,5.731,-20.42,-0.62,20.42941017,-12.32824,1.98468,12.48697146,5.50176,1.60468,5.731,-17.83,0.38,17.8340489
10/11/2019 17:30,-14.23584,0.86288,14.26196699,5.80416,1.69288,6.046,-20.04,-0.83,20.05718076,-11.56584,2.11288,11.75724954,5.80416,1.69288,6.046,-17.37,0.42,17.37507698
10/11/2019 18:00,-13.78896,0.76072,13.80992805,5.83104,1.70072,6.074,-19.62,-0.94,19.64250493,-11.07896,2.45072,11.34677854,5.83104,1.70072,6.074,-16.91,0.75,16.926624
10/11/2019 18:30,-12.96904,1.32278,13.03632408,5.94096,1.73278,6.1885,-18.91,-0.41,18.91444422,-10.38904,2.39278,10.66102942,5.94096,1.73278,6.1885,-16.33,0.66,16.34333197
10/11/2019 19:00,-12.64888,1.25866,12.71134888,5.96112,1.73866,6.2095,-18.61,-0.48,18.61618919,-10.08888,2.56866,10.41074031,5.96112,1.73866,6.2095,-16.05,0.83,16.07144673
10/11/2019 19:30,-12.5756,1.2892,12.64150909,5.6544,1.6492,5.89,-18.23,-0.36,18.23355423,-10.1156,2.5992,10.44419475,5.6544,1.6492,5.89,-15.77,0.95,15.79858854
10/11/2019 20:00,-11.59376,1.32182,11.66886794,5.76624,1.68182,6.0065,-17.36,-0.36,17.36373232,-9.18376,2.79182,9.598734638,5.76624,1.68182,6.0065,-14.95,1.11,14.99115072
10/11/2019 20:30,-9.9748,1.8361,10.14238129,6.2952,1.8361,6.5575,-16.27,0,16.27,-7.6748,2.7361,8.147932146,6.2952,1.8361,6.5575,-13.97,0.9,13.99896068
10/11/2019 21:00,-9.84264,3.77548,10.54190739,6.08736,1.77548,6.341,-15.93,2,16.05505839,-7.81264,2.04548,8.075972523,6.08736,1.77548,6.341,-13.9,0.27,13.90262205
10/11/2019 21:30,-8.91448,4.24536,9.873754868,6.15552,1.79536,6.412,-15.07,2.45,15.26785512,-7.17448,0.66536,7.205266629,6.15552,1.79536,6.412,-13.33,-1.13,13.37780999
10/11/2019 22:00,-6.7676,5.3607,8.633511119,6.4824,1.8907,6.7525,-13.25,3.47,13.69683905,-5.3276,-0.0793,5.328190148,6.4824,1.8907,6.7525,-11.81,-1.97,11.97317836
10/11/2019 22:30,-6.75752,4.69614,8.229083026,6.19248,1.80614,6.4505,-12.95,2.89,13.26855682,-5.21752,1.26614,5.368950125,6.19248,1.80614,6.4505,-11.41,-0.54,11.42277112
10/11/2019 23:00,-4.25,2.7675,5.071642362,7.02,2.0475,7.3125,-11.27,0.72,11.29297569,-2.56,3.6375,4.448033976,7.02,2.0475,7.3125,-9.58,1.59,9.711050407
10/11/2019 23:30,-2.86168,2.71326,3.943474642,7.34832,2.14326,7.6545,-10.21,0.57,10.22589849,-1.30168,3.67326,3.897077091,7.34832,2.14326,7.6545,-8.65,1.53,8.784270032
11/11/2019 00:00,-2.0964,2.8498,3.537831681,7.4736,2.1798,7.785,-9.57,0.67,9.593424832,-0.6364,3.5498,3.606395014,7.4736,2.1798,7.785,-8.11,1.37,8.224901215
11/11/2019 00:30,-1.86296,4.73622,5.089440033,7.18704,2.09622,7.4865,-9.05,2.64,9.427200008,-0.69296,1.79622,1.925253191,7.18704,2.09622,7.4865,-7.88,-0.3,7.885708592
11/11/2019 01:00,-1.53096,5.83222,6.02981166,7.37904,2.15222,7.6865,-8.91,3.68,9.64004668,-0.50096,0.78222,0.928885919,7.37904,2.15222,7.6865,-7.88,-1.37,7.998206049
11/11/2019 01:30,-0.77768,5.62026,5.673809007,7.85232,2.29026,8.1795,-8.63,3.33,9.250178377,0.29232,1.26026,1.293717995,7.85232,2.29026,8.1795,-7.56,-1.03,7.629842724
11/11/2019 02:00,-2.23984,5.63088,6.060007657,7.10016,2.07088,7.396,-9.34,3.56,9.995458969,-1.21984,0.70088,1.406855501,7.10016,2.07088,7.396,-8.32,-1.37,8.432040085
11/11/2019 02:30,-0.44888,5.89116,5.908236573,7.82112,2.28116,8.147,-8.27,3.61,9.023580221,0.58112,0.97116,1.13174741,7.82112,2.28116,8.147,-7.24,-1.31,7.357560737
11/11/2019 03:00,0.84976,6.12118,6.179881605,8.60976,2.51118,8.9685,-7.76,3.61,8.558603858,1.86976,1.15118,2.19572718,8.60976,2.51118,8.9685,-6.74,-1.36,6.875841767
11/11/2019 03:30,0.8436,6.2098,6.266839475,8.4336,2.4598,8.785,-7.59,3.75,8.465849042,1.8136,0.8998,2.024545628,8.4336,2.4598,8.785,-6.62,-1.56,6.801323401
11/11/2019 04:00,-1.3904,5.9628,6.122760489,7.2096,2.1028,7.51,-8.6,3.86,9.42653701,-0.4604,0.5428,0.711758386,7.2096,2.1028,7.51,-7.67,-1.56,7.827036476
11/11/2019 04:30,-1.6684,5.6538,5.894829344,7.0416,2.0538,7.335,-8.71,3.6,9.42465384,-0.7084,0.8038,1.071412619,7.0416,2.0538,7.335,-7.75,-1.25,7.850159234
11/11/2019 05:00,-2.47752,4.93614,5.523004929,6.67248,1.94614,6.9505,-9.15,2.99,9.626141491,-1.41752,1.27614,1.907326991,6.67248,1.94614,6.9505,-8.09,-0.67,8.117696718
11/11/2019 05:30,-2.17224,5.10268,5.545806506,7.03776,2.05268,7.331,-9.21,3.05,9.701886415,-1.05224,1.31268,1.682360782,7.03776,2.05268,7.331,-8.09,-0.74,8.123773754
11/11/2019 06:00,-4.66224,2.03768,5.088086241,6.43776,1.87768,6.706,-11.1,0.16,11.10115309,-3.10224,3.02768,4.334828624,6.43776,1.87768,6.706,-9.54,1.15,9.60906343
11/11/2019 06:30,-6.99616,2.30362,7.365658141,6.18384,1.80362,6.4415,-13.18,0.5,13.18948066,-5.36616,1.42362,5.551789536,6.18384,1.80362,6.4415,-11.55,-0.38,11.55624939
11/11/2019 07:00,-7.38144,2.49458,7.791571462,6.83856,1.99458,7.1235,-14.22,0.5,14.22878772,-5.70144,-0.11542,5.702608162,6.83856,1.99458,7.1235,-12.54,-2.11,12.71627697
11/11/2019 07:30,-9.13816,0.22262,9.140871285,6.83184,1.99262,7.1165,-15.97,-1.77,16.06778765,-6.87816,2.69262,7.386425891,6.83184,1.99262,7.1165,-13.71,0.7,13.72785854
11/11/2019 08:00,-10.72264,0.91298,10.76143769,6.62736,1.93298,6.9035,-17.35,-1.02,17.37995685,-8.47264,0.59298,8.493365284,6.62736,1.93298,6.9035,-15.1,-1.34,15.15934036
11/11/2019 08:30,-10.22872,3.10704,10.69020161,7.12128,2.07704,7.418,-17.35,1.03,17.3805466,-8.28872,-1.79296,8.480423621,7.12128,2.07704,7.418,-15.41,-3.87,15.88851787
11/11/2019 09:00,-7.83152,0.16414,7.833239908,8.44848,2.46414,8.8005,-16.28,-2.3,16.44166658,-5.33152,1.76414,5.61580764,8.44848,2.46414,8.8005,-13.78,-0.7,13.79776794
11/11/2019 09:30,0.80624,-0.08068,0.810266746,12.78624,3.72932,13.319,-11.98,-3.81,12.5712569,3.60624,4.75932,5.971272377,12.78624,3.72932,13.319,-9.18,1.03,9.237602503
11/11/2019 10:00,-1.49392,-0.86406,1.72580319,11.98608,3.49594,12.4855,-13.48,-4.36,14.1675686,1.45608,4.52594,4.754398159,11.98608,3.49594,12.4855,-10.53,1.03,10.5802552
11/11/2019 10:30,0.37456,-0.34742,0.510877529,12.69456,3.70258,13.2235,-12.32,-4.05,12.96861211,3.23456,4.64258,5.658261875,12.69456,3.70258,13.2235,-9.46,0.94,9.50658719
11/11/2019 11:00,-0.98528,-0.53904,1.123094297,11.93472,3.48096,12.432,-12.92,-4.02,13.5309571,1.78472,4.27096,4.628857829,11.93472,3.48096,12.432,-10.15,0.79,10.18069742
11/11/2019 11:30,-5.85896,-1.53428,6.056519413,9.79104,2.85572,10.199,-15.65,-4.39,16.25406411,-3.02896,3.74572,4.817158602,9.79104,2.85572,10.199,-12.82,0.89,12.850856
11/11/2019 12:00,3.84872,-0.04954,3.849038822,14.53872,4.24046,15.1445,-10.69,-4.29,11.51868916,6.60872,4.89046,8.22142196,14.53872,4.24046,15.1445,-7.93,0.65,7.956594749
11/11/2019 12:30,6.45568,1.19124,6.564667318,15.77568,4.60124,16.433,-9.32,-3.41,9.924238006,9.18568,4.68124,10.30973933,15.77568,4.60124,16.433,-6.59,0.08,6.590485566
11/11/2019 13:00,7.7652,3.8361,8.661061959,16.3752,4.7761,17.0575,-8.61,-0.94,8.66116043,10.1252,2.6361,10.46272901,16.3752,4.7761,17.0575,-6.25,-2.14,6.606216769
11/11/2019 13:30,6.73016,3.61588,7.640002736,15.62016,4.55588,16.271,-8.89,-0.94,8.939558155,9.08016,2.25588,9.356190475,15.62016,4.55588,16.271,-6.54,-2.3,6.932647402
11/11/2019 14:00,4.53712,3.79166,5.912879455,14.57712,4.25166,15.1845,-10.04,-0.46,10.05053232,6.75712,1.66166,6.958432629,14.57712,4.25166,15.1845,-7.82,-2.59,8.237748479
11/11/2019 14:30,4.30848,3.66414,5.655874985,14.44848,4.21414,15.0505,-10.14,-0.55,10.15490522,6.62848,2.51414,7.0892628,14.44848,4.21414,15.0505,-7.82,-1.7,8.002649561
11/11/2019 15:00,-1.26696,3.76672,3.974086964,11.54304,3.36672,12.024,-12.81,0.4,12.8162436,1.05304,1.71672,2.013956504,11.54304,3.36672,12.024,-10.49,-1.65,10.61897359
11/11/2019 15:30,-4.34552,2.61714,5.07276708,10.10448,2.94714,10.5255,-14.45,-0.33,14.45376767,-1.86552,1.98714,2.725599063,10.10448,2.94714,10.5255,-11.97,-0.96,12.00843454
11/11/2019 16:00,-7.098,2.776,7.621533966,9.072,2.646,9.45,-16.17,0.13,16.17052256,-4.688,1.446,4.905941296,9.072,2.646,9.45,-13.76,-1.2,13.81222647
11/11/2019 16:30,-7.182,2.3865,7.568124355,10.068,2.9365,10.4875,-17.25,-0.55,17.25876589,-4.602,1.5565,4.858095949,10.068,2.9365,10.4875,-14.67,-1.38,14.73476501
11/11/2019 17:00,-7.85288,2.43666,8.22222818,9.89712,2.88666,10.3095,-17.75,-0.45,17.75570331,-5.08288,2.05666,5.483203393,9.89712,2.88666,10.3095,-14.98,-0.83,15.00297637
11/11/2019 17:30,-11.51632,1.98274,11.68575561,8.20368,2.39274,8.5455,-19.72,-0.41,19.72426171,-8.80632,1.36274,8.911135295,8.20368,2.39274,8.5455,-17.01,-1.03,17.04115606
11/11/2019 18:00,-10.31048,2.27236,10.5579173,8.81952,2.57236,9.187,-19.13,-0.3,19.13235218,-7.68048,1.29236,7.788450899,8.81952,2.57236,9.187,-16.5,-1.28,16.54957401
11/11/2019 18:30,-10.45864,2.15998,10.67935692,8.57136,2.49998,8.9285,-19.03,-0.34,19.03303707,-7.92864,1.35998,8.044431481,8.57136,2.49998,8.9285,-16.5,-1.14,16.53933493
11/11/2019 19:00,-7.92712,3.08584,8.506564524,9.48288,2.76584,9.878,-17.41,0.32,17.41294059,-5.51712,1.83584,5.814543972,9.48288,2.76584,9.878,-15,-0.93,15.02880235
11/11/2019 19:30,-4.92232,3.45224,6.012253754,10.56768,3.08224,11.008,-15.49,0.37,15.49441835,-2.58232,2.24224,3.419943976,10.56768,3.08224,11.008,-13.15,-0.84,13.17680158
11/11/2019 20:00,-3.23976,4.18132,5.289563479,11.01024,3.21132,11.469,-14.25,0.97,14.28297588,-1.04976,2.23132,2.465924776,11.01024,3.21132,11.469,-12.06,-0.98,12.09975206
11/11/2019 20:30,-7.02264,3.23298,7.731082217,8.78736,2.56298,9.1535,-15.81,0.67,15.82419034,-4.91264,1.81298,5.236499618,8.78736,2.56298,9.1535,-13.7,-0.75,13.72051384
11/11/2019 21:00,-7.13544,3.33258,7.875315451,8.37456,2.44258,8.7235,-15.51,0.89,15.53551415,-5.14544,1.88258,5.479020008,8.37456,2.44258,8.7235,-13.52,-0.56,13.53159266
11/11/2019 21:30,-5.71752,4.46114,7.252020756,8.71248,2.54114,9.0755,-14.43,1.92,14.55717349,-3.94752,1.07114,4.090263445,8.71248,2.54114,9.0755,-12.66,-1.47,12.74505787
11/11/2019 22:00,-3.33968,5.61176,6.530337878,9.40032,2.74176,9.792,-12.74,2.87,13.05926874,-1.78968,0.56176,1.875774187,9.40032,2.74176,9.792,-11.19,-2.18,11.4003728
11/11/2019 22:30,-2.90864,5.27248,6.021563916,8.99136,2.62248,9.366,-11.9,2.65,12.19149294,-1.48864,0.73248,1.659088907,8.99136,2.62248,9.366,-10.48,-1.89,10.64906099
11/11/2019 23:00,-1.88256,5.02842,5.369268093,8.97744,2.61842,9.3515,-10.86,2.41,11.12419435,-0.43256,1.81842,1.869160092,8.97744,2.61842,9.3515,-9.41,-0.8,9.44394515
11/11/2019 23:30,0.31088,3.21234,3.227347928,9.71088,2.83234,10.1155,-9.4,0.38,9.407677716,1.91088,3.95234,4.390040302,9.71088,2.83234,10.1155,-7.8,1.12,7.88
12/11/2019 00:00,-0.51768,5.12776,5.153825298,9.11232,2.65776,9.492,-9.63,2.47,9.941720173,0.87232,3.10776,3.227865301,9.11232,2.65776,9.492,-8.24,0.45,8.252278473
12/11/2019 00:30,2.02344,5.78892,6.132365302,9.97344,2.90892,10.389,-7.95,2.88,8.455583954,3.21344,2.34892,3.980404728,9.97344,2.90892,10.389,-6.76,-0.56,6.783155608
12/11/2019 01:00,1.29896,3.02928,3.296033131,9.52896,2.77928,9.926,-8.23,0.25,8.233796208,2.85896,4.50928,5.339218894,9.52896,2.77928,9.926,-6.67,1.73,6.890703883
12/11/2019 01:30,4.36536,3.56198,5.634187559,11.11536,3.24198,11.5785,-6.75,0.32,6.757580928,5.96536,4.97198,7.765700551,11.11536,3.24198,11.5785,-5.15,1.73,5.432807746
12/11/2019 02:00,1.98744,3.20092,3.767732289,9.87744,2.88092,10.289,-7.89,0.32,7.89648656,3.54744,4.57092,5.785986536,9.87744,2.88092,10.289,-6.33,1.69,6.551717332
12/11/2019 02:30,2.6052,3.4061,4.288191256,10.1352,2.9561,10.5575,-7.53,0.45,7.543434231,4.1052,4.5461,6.125332011,10.1352,2.9561,10.5575,-6.03,1.59,6.236104553
12/11/2019 03:00,2.51776,3.25018,4.111299728,9.97776,2.91018,10.3935,-7.46,0.34,7.46774397,4.05776,4.58018,6.119106557,9.97776,2.91018,10.3935,-5.92,1.67,6.151040562
12/11/2019 03:30,4.19408,3.48244,5.451393895,10.77408,3.14244,11.223,-6.58,0.34,6.588778339,5.73408,4.84244,7.505258064,10.77408,3.14244,11.223,-5.04,1.7,5.318984866
12/11/2019 04:00,3.01952,2.46486,3.897824502,10.43952,3.04486,10.8745,-7.42,-0.58,7.442633942,4.60952,5.15486,6.915219176,10.43952,3.04486,10.8745,-5.83,2.11,6.200080645
12/11/2019 04:30,5.14608,2.79094,5.854185293,11.38608,3.32094,11.8605,-6.24,-0.53,6.262467565,6.78608,5.75094,8.895178056,11.38608,3.32094,11.8605,-4.6,2.43,5.20239368
12/11/2019 05:00,4.65744,3.66842,5.928663648,10.89744,3.17842,11.3515,-6.24,0.49,6.259209215,6.20744,5.17842,8.083832324,10.89744,3.17842,11.3515,-4.69,2,5.098637073
12/11/2019 05:30,4.52592,3.63256,5.803399349,11.18592,3.26256,11.652,-6.66,0.37,6.67026986,6.07592,5.11256,7.940722486,11.18592,3.26256,11.652,-5.11,1.85,5.4345745
12/11/2019 06:00,4.3096,3.2328,5.387360021,11.5296,3.3628,12.01,-7.22,-0.13,7.221170265,5.9096,4.7028,7.552463174,11.5296,3.3628,12.01,-5.62,1.34,5.77754273
12/11/2019 06:30,3.68888,4.56134,5.86631556,12.03888,3.51134,12.5405,-8.35,1.05,8.415759027,5.29888,2.83134,6.007879447,12.03888,3.51134,12.5405,-6.74,-0.68,6.774215822
12/11/2019 07:00,0.72048,5.14764,5.197815791,11.34048,3.30764,11.813,-10.62,1.84,10.77821878,2.36048,0.82764,2.501370384,11.34048,3.30764,11.813,-8.98,-2.48,9.316158006
12/11/2019 07:30,-1.7364,2.8323,3.322199309,11.0136,3.2123,11.4725,-12.75,-0.38,12.75566149,0.4536,2.1323,2.180012901,11.0136,3.2123,11.4725,-10.56,-1.08,10.61508361
12/11/2019 08:00,-1.8972,2.7854,3.370136644,10.8528,3.1654,11.305,-12.75,-0.38,12.75566149,0.2928,2.0854,2.105854933,10.8528,3.1654,11.305,-10.56,-1.08,10.61508361
12/11/2019 08:30,-1.57608,2.87906,3.282227087,11.17392,3.25906,11.6395,-12.75,-0.38,12.75566149,0.61392,2.17906,2.263890512,11.17392,3.25906,11.6395,-10.56,-1.08,10.61508361
12/11/2019 09:00,-3.00288,0.13166,3.005764903,11.45712,3.34166,11.9345,-14.46,-3.21,14.81201202,-0.02288,3.73166,3.731730142,11.45712,3.34166,11.9345,-11.48,0.39,11.48662265
12/11/2019 09:30,-2.58568,1.25376,2.873613614,11.94432,3.48376,12.442,-14.53,-2.23,14.70012925,0.27432,2.58376,2.598281586,11.94432,3.48376,12.442,-11.67,-0.9,11.70465292
12/11/2019 10:00,-3.5824,3.7718,5.201928969,11.2176,3.2718,11.685,-14.8,0.5,14.80844354,-1.2124,-0.3982,1.276117941,11.2176,3.2718,11.685,-12.43,-3.67,12.96047067
12/11/2019 10:30,-3.65344,1.04108,3.79887765,11.14656,3.25108,11.611,-14.8,-2.21,14.96409369,-1.07344,1.83108,2.122528539,11.14656,3.25108,11.611,-12.22,-1.42,12.30222744
12/11/2019 11:00,-4.29856,1.03292,4.420920922,10.50144,3.06292,10.939,-14.8,-2.03,14.93857088,-1.71856,2.07292,2.692665185,10.50144,3.06292,10.939,-12.22,-0.99,12.2600367
12/11/2019 11:30,3.95168,1.88924,4.380068789,14.43168,4.20924,15.033,-10.48,-2.32,10.73372256,6.49168,2.94924,7.130212185,14.43168,4.20924,15.033,-7.94,-1.26,8.039353208
12/11/2019 12:00,8.0996,2.2478,8.405719779,16.2096,4.7278,16.885,-8.11,-2.48,8.480713413,10.0196,3.3678,10.57045226,16.2096,4.7278,16.885,-6.19,-1.36,6.337641517
12/11/2019 12:30,-2.51,1.39,2.869181068,11.52,3.36,12,-14.03,-1.97,14.16763212,0.13,2.47,2.473418687,11.52,3.36,12,-11.39,-0.89,11.42471881
12/11/2019 13:00,-6.80264,1.02048,6.878756457,9.56736,2.79048,9.966,-16.37,-1.77,16.46541223,-4.15264,2.11048,4.658169683,9.56736,2.79048,9.966,-13.72,-0.68,13.73684098
12/11/2019 13:30,-7.50776,0.83982,7.55458522,9.22224,2.68982,9.6065,-16.73,-1.85,16.83197552,-4.89776,1.88982,5.249711673,9.22224,2.68982,9.6065,-14.12,-0.8,14.14264473
12/11/2019 14:00,-8.46304,1.19078,8.54640293,8.43696,2.46078,8.7885,-16.9,-1.27,16.94765175,-5.96304,1.46078,6.139358619,8.43696,2.46078,8.7885,-14.4,-1,14.43468046
12/11/2019 14:30,-4.4516,3.8937,5.914189906,10.0584,2.9337,10.4775,-14.51,0.96,14.54172273,-2.3016,0.2737,2.317816699,10.0584,2.9337,10.4775,-12.36,-2.66,12.64299015
12/11/2019 15:00,-1.41328,4.72196,4.928921444,11.52672,3.36196,12.007,-12.94,1.36,13.01127204,0.74672,0.21196,0.776220201,11.52672,3.36196,12.007,-10.78,-3.15,11.2308014
12/11/2019 15:30,-4.808,4.086,6.309695714,9.792,2.856,10.2,-14.6,1.23,14.65172004,-2.618,-0.234,2.628436798,9.792,2.856,10.2,-12.41,-3.09,12.78890926
12/11/2019 16:00,-9.95632,3.58774,10.58301404,7.60368,2.21774,7.9205,-17.56,1.37,17.61336141,-7.84632,-1.25226,7.945620973,7.60368,2.21774,7.9205,-15.45,-3.47,15.83487922
12/11/2019 16:30,-11.09752,2.82364,11.45110881,7.69248,2.24364,8.013,-18.79,0.58,18.79894944,-8.68752,-0.67636,8.71380896,7.69248,2.24364,8.013,-16.38,-2.92,16.63823308
12/11/2019 17:00,-13.25424,3.12668,13.61803972,7.08576,2.06668,7.381,-20.34,1.06,20.36760172,-10.85424,-0.95332,10.89602427,7.08576,2.06668,7.381,-17.94,-3.02,18.192416
12/11/2019 17:30,-12.49296,3.01372,12.85132514,7.48704,2.18372,7.799,-19.98,0.83,19.99723231,-9.99296,-0.44628,10.00292034,7.48704,2.18372,7.799,-17.48,-2.63,17.67674461
12/11/2019 18:00,-10.91856,2.72792,11.254177,8.22144,2.39792,8.564,-19.14,0.33,19.14284462,-8.40856,-0.66208,8.43458542,8.22144,2.39792,8.564,-16.63,-3.06,16.9091839
12/11/2019 18:30,-10.67904,1.17278,10.74324477,8.34096,2.43278,8.6885,-19.02,-1.26,19.06168933,-7.95904,2.43278,8.322543857,8.34096,2.43278,8.6885,-16.3,0,16.3
12/11/2019 19:00,-9.67288,1.60166,9.804586796,8.33712,2.43166,8.6845,-18.01,-0.83,18.02911534,-7.10288,2.76166,7.620870702,8.33712,2.43166,8.6845,-15.44,0.33,15.44352615
12/11/2019 19:30,-7.74608,1.61656,7.912965411,9.07392,2.64656,9.452,-16.82,-1.03,16.85150735,-5.18608,3.57656,6.299778345,9.07392,2.64656,9.452,-14.26,0.93,14.29029391
12/11/2019 20:00,-8.75024,1.57368,8.89062252,8.06976,2.35368,8.406,-16.82,-0.78,16.8380759,-6.34024,3.12368,7.067957272,8.06976,2.35368,8.406,-14.41,0.77,14.43055785
12/11/2019 20:30,-7.71728,1.72496,7.907711274,8.38272,2.44496,8.732,-16.1,-0.72,16.11609134,-5.36728,3.29496,6.297972372,8.38272,2.44496,8.732,-13.75,0.85,13.77624767
12/11/2019 21:00,-7.79192,1.28694,7.897482627,8.21808,2.39694,8.5605,-16.01,-1.11,16.04843295,-5.46192,3.46694,6.469330958,8.21808,2.39694,8.5605,-13.68,1.07,13.72178195
12/11/2019 21:30,-6.05128,1.53046,6.241818441,8.53872,2.49046,8.8945,-14.59,-0.96,14.62154917,-3.86128,3.43046,5.165030402,8.53872,2.49046,8.8945,-12.4,0.94,12.43557799
12/11/2019 22:00,-5.4352,0.9189,5.512329476,8.4648,2.4689,8.8175,-13.9,-1.55,13.98615387,-3.2752,4.2289,5.348881215,8.4648,2.4689,8.8175,-11.74,1.76,11.87119202
12/11/2019 22:30,-4.80648,1.07686,4.925634726,8.18352,2.38686,8.5245,-12.99,-1.31,13.05588756,-2.74648,4.34686,5.141823047,8.18352,2.38686,8.5245,-10.93,1.96,11.104346
12/11/2019 23:00,-4.92136,2.55752,5.546232307,7.56864,2.20752,7.884,-12.49,0.35,12.49490296,-3.28136,3.18752,4.574670174,7.56864,2.20752,7.884,-10.85,0.98,10.89416816
12/11/2019 23:30,-4.83296,3.80872,6.153360903,7.12704,2.07872,7.424,-11.96,1.73,12.08447351,-3.50296,1.63872,3.867315865,7.12704,2.07872,7.424,-10.63,-0.44,10.63910241
13/11/2019 00:00,-3.57368,4.06726,5.414221334,7.39632,2.15726,7.7045,-10.97,1.91,11.1350348,-2.35368,1.62726,2.861430525,7.39632,2.15726,7.7045,-9.75,-0.53,9.764394502
13/11/2019 00:30,-2.5224,4.5893,5.23680974,7.6776,2.2393,7.9975,-10.2,2.35,10.46721071,-1.3724,1.6093,2.115024409,7.6776,2.2393,7.9975,-9.05,-0.63,9.071901675
13/11/2019 01:00,-4.25192,1.58444,4.537540501,6.83808,1.99444,7.123,-11.09,-0.41,11.09757631,-2.64192,4.62444,5.325897727,6.83808,1.99444,7.123,-9.48,2.63,9.838053669
13/11/2019 01:30,-3.73016,1.54162,4.036172178,6.99984,2.04162,7.2915,-10.73,-0.5,10.74164326,-2.07016,4.61162,5.054958106,6.99984,2.04162,7.2915,-9.07,2.57,9.42707802
13/11/2019 02:00,-2.57,1.7225,3.093849746,7.62,2.2225,7.9375,-10.19,-0.5,10.20225955,-0.96,4.7925,4.887704599,7.62,2.2225,7.9375,-8.58,2.57,8.956634413
13/11/2019 02:30,-2.44936,1.75352,3.012340751,7.52064,2.19352,7.834,-9.97,-0.44,9.979704404,-0.80936,4.85352,4.920540621,7.52064,2.19352,7.834,-8.33,2.66,8.744398207
13/11/2019 03:00,-3.12592,1.69744,3.557060359,7.05408,2.05744,7.348,-10.18,-0.36,10.18636343,-1.53592,4.69744,4.942164789,7.05408,2.05744,7.348,-8.59,2.64,8.986528807
13/11/2019 03:30,-3.75816,1.55762,4.068162564,6.71184,1.95762,6.9915,-10.47,-0.4,10.47763809,-2.15816,4.41762,4.91660666,6.71184,1.95762,6.9915,-8.87,2.46,9.204808526
13/11/2019 04:00,-3.94464,1.47698,4.212084359,6.43536,1.87698,6.7035,-10.38,-0.4,10.38770427,-2.36464,4.48698,5.071933739,6.43536,1.87698,6.7035,-8.8,2.61,9.178894269
13/11/2019 04:30,-4.48032,1.44324,4.707038241,6.31968,1.84324,6.583,-10.8,-0.4,10.80740487,-2.86032,4.55324,5.377120512,6.31968,1.84324,6.583,-9.18,2.71,9.57165085
13/11/2019 05:00,-4.88352,3.93564,6.272003651,5.91648,1.72564,6.163,-10.8,2.21,11.02379699,-3.63352,2.05564,4.174700396,5.91648,1.72564,6.163,-9.55,0.33,9.55569987
13/11/2019 05:30,-6.12632,3.64774,7.130063383,5.44368,1.58774,5.6705,-11.57,2.06,11.75195728,-4.84632,1.91774,5.211961651,5.44368,1.58774,5.6705,-10.29,0.33,10.29529019
13/11/2019 06:00,-6.9056,3.9117,7.936542588,5.3544,1.5617,5.5775,-12.26,2.35,12.4831927,-5.6856,0.7417,5.733774172,5.3544,1.5617,5.5775,-11.04,-0.82,11.07041101
13/11/2019 06:30,-8.05616,1.67112,8.22765799,6.00384,1.75112,6.254,-14.06,-0.08,14.06022759,-6.36616,2.08112,6.697690169,6.00384,1.75112,6.254,-12.37,0.33,12.374401
13/11/2019 07:00,-8.72816,3.90012,9.559901307,6.41184,1.87012,6.679,-15.14,2.03,15.2754869,-7.20816,-0.38988,7.21869635,6.41184,1.87012,6.679,-13.62,-2.26,13.80623048
13/11/2019 07:30,-11.38248,0.29136,11.38620839,5.86752,1.71136,6.112,-17.25,-1.42,17.3083477,-9.06248,2.10136,9.302916618,5.86752,1.71136,6.112,-14.93,0.39,14.9350929
13/11/2019 08:00,-12.03784,-0.83312,12.06663502,5.85216,1.70688,6.096,-17.89,-2.54,18.06941338,-9.47784,2.14688,9.717949619,5.85216,1.70688,6.096,-15.33,0.44,15.33631312
13/11/2019 08:30,-10.62648,0.30686,10.63090966,6.74352,1.96686,7.0245,-17.37,-1.66,17.44914038,-8.13648,-0.19314,8.138772011,6.74352,1.96686,7.0245,-14.88,-2.16,15.0359569
13/11/2019 09:00,-8.95232,3.52724,9.62213362,7.56768,2.20724,7.883,-16.52,1.32,16.57265217,-6.98232,-1.66276,7.177573643,7.56768,2.20724,7.883,-14.55,-3.87,15.05587593
13/11/2019 09:30,-8.58704,3.46378,9.259321133,7.93296,2.31378,8.2635,-16.52,1.15,16.55997886,-6.61704,-1.69622,6.830986799,7.93296,2.31378,8.2635,-14.55,-4.01,15.09246832
13/11/2019 10:00,-6.8508,3.2706,7.591461322,8.7792,2.5606,9.145,-15.63,0.71,15.64611773,-4.7208,-1.2794,4.891095685,8.7792,2.5606,9.145,-13.5,-3.84,14.0355121
13/11/2019 10:30,1.12872,3.52546,3.701739733,12.73872,3.71546,13.2695,-11.61,-0.19,11.61155459,3.35872,-0.20454,3.364942295,12.73872,3.71546,13.2695,-9.38,-3.92,10.16615955
13/11/2019 11:00,1.01584,4.33712,4.454496694,12.67584,3.69712,13.204,-11.66,0.64,11.67755111,3.11584,-0.42288,3.144405572,12.67584,3.69712,13.204,-9.56,-4.12,10.4099952
13/11/2019 11:30,-0.23608,3.07906,3.088097189,12.37392,3.60906,12.8895,-12.61,-0.53,12.62113307,1.97392,-0.08094,1.975578763,12.37392,3.60906,12.8895,-10.4,-3.69,11.03522089
13/11/2019 12:00,8.05448,4.13214,9.052581347,16.46448,4.80214,17.1505,-8.41,-0.67,8.436646253,10.33448,0.72214,10.35967968,16.46448,4.80214,17.1505,-6.13,-4.08,7.363647194
13/11/2019 12:30,16.54616,3.03888,16.82290707,20.87616,6.08888,21.746,-4.33,-3.05,5.296357239,18.81616,4.35888,19.31444309,20.87616,6.08888,21.746,-2.06,-1.73,2.690074348
13/11/2019 13:00,4.14672,3.82946,5.644470803,14.46672,4.21946,15.0695,-10.32,-0.39,10.32736656,6.40672,0.67946,6.442649071,14.46672,4.21946,15.0695,-8.06,-3.54,8.803135805
13/11/2019 13:30,-2.3208,3.7456,4.406317283,11.2992,3.2956,11.77,-13.62,0.45,13.62743189,-0.2208,-0.7344,0.766874175,11.2992,3.2956,11.77,-11.52,-4.03,12.20456062
13/11/2019 14:00,0.12656,3.83858,3.840665808,12.16656,3.54858,12.6735,-12.04,0.29,12.04349202,2.23656,-0.10142,2.238858336,12.16656,3.54858,12.6735,-9.93,-3.65,10.57957466
13/11/2019 14:30,0.66736,3.97548,4.031105382,12.32736,3.59548,12.841,-11.66,0.38,11.66619047,2.83736,0.44548,2.872118417,12.32736,3.59548,12.841,-9.49,-3.15,9.999129962
13/11/2019 15:00,-5.61832,3.91924,6.850252681,9.15168,2.66924,9.533,-14.77,1.25,14.82280001,-3.68832,-1.04076,3.832347296,9.15168,2.66924,9.533,-12.84,-3.71,13.36524223
13/11/2019 15:30,-7.88216,3.58562,8.659394728,8.00784,2.33562,8.3415,-15.89,1.25,15.93909031,-5.89216,-1.09438,5.992930589,8.00784,2.33562,8.3415,-13.9,-3.43,14.31694451
13/11/2019 16:00,-13.7972,1.7579,13.90873611,6.4728,1.8879,6.7425,-20.27,-0.13,20.27041687,-11.5272,-0.4221,11.53492558,6.4728,1.8879,6.7425,-18,-2.31,18.14761968
13/11/2019 16:30,-14.64648,-0.10814,14.64687921,6.14352,1.79186,6.3995,-20.79,-1.9,20.87664006,-11.85648,1.26186,11.92343946,6.14352,1.79186,6.3995,-18,-0.53,18.00780109
13/11/2019 17:00,-14.64168,0.21326,14.64323301,6.38832,1.86326,6.6545,-21.03,-1.65,21.09462965,-11.72168,1.53326,11.82153409,6.38832,1.86326,6.6545,-18.11,-0.33,18.11300638
13/11/2019 17:30,-4.08344,4.28108,5.916259646,13.06656,3.81108,13.611,-17.15,0.47,17.15643902,-1.49344,1.74108,2.293844502,13.06656,3.81108,13.611,-14.56,-2.07,14.70641017
13/11/2019 18:00,-8.52848,4.13086,9.476232134,9.91152,2.89086,10.3245,-18.44,1.24,18.48164495,-6.18848,0.39086,6.200810935,9.91152,2.89086,10.3245,-16.1,-2.5,16.29294326
13/11/2019 18:30,-13.2588,3.3866,13.6844743,6.5712,1.9166,6.845,-19.83,1.47,19.88441098,-10.9788,-0.3834,10.98549248,6.5712,1.9166,6.845,-17.55,-2.3,17.70007062
13/11/2019 19:00,-13.79248,3.60136,14.25490436,6.58752,1.92136,6.862,-20.38,1.68,20.44912712,-11.67248,-0.73864,11.69582739,6.58752,1.92136,6.862,-18.26,-2.66,18.4527288
13/11/2019 19:30,-12.93648,3.28686,13.34750776,6.50352,1.89686,6.7745,-19.44,1.39,19.48963058,-10.71648,-0.15314,10.71757414,6.50352,1.89686,6.7745,-17.22,-2.05,17.34159451
13/11/2019 20:00,-10.67368,3.83976,11.34333291,7.09632,2.06976,7.392,-17.77,1.77,17.85793381,-8.53368,0.54976,8.551370089,7.09632,2.06976,7.392,-15.63,-1.52,15.70373522
13/11/2019 20:30,-9.24672,4.00304,10.07601906,7.55328,2.20304,7.868,-16.8,1.8,16.89615341,-7.18672,0.42304,7.199160173,7.55328,2.20304,7.868,-14.74,-1.78,14.84708726
13/11/2019 21:00,-8.95512,2.75184,9.368393544,7.51488,2.19184,7.828,-16.47,0.56,16.47951759,-6.53512,1.78184,6.773680477,7.51488,2.19184,7.828,-14.05,-0.41,14.05598093
13/11/2019 21:30,-7.9728,2.7671,8.439335415,7.3272,2.1371,7.6325,-15.3,0.63,15.31296509,-5.8028,2.4171,6.286084652,7.3272,2.1371,7.6325,-13.13,0.28,13.13298519
13/11/2019 22:00,-7.34016,2.72412,7.829353651,7.17984,2.09412,7.479,-14.52,0.63,14.53366093,-5.33016,2.90412,6.069968583,7.17984,2.09412,7.479,-12.51,0.81,12.5361956
13/11/2019 22:30,-5.93088,2.54766,6.454913559,7.32912,2.13766,7.6345,-13.26,0.41,13.2663371,-3.99088,2.70766,4.822711462,7.32912,2.13766,7.6345,-11.32,0.57,11.33434162
13/11/2019 23:00,-4.43184,3.89988,5.903411708,7.50816,2.18988,7.821,-11.94,1.71,12.06182822,-2.88184,1.64988,3.320708629,7.50816,2.18988,7.821,-10.39,-0.54,10.40402326
13/11/2019 23:30,-4.1116,4.4012,6.02294081,7.4784,2.1812,7.79,-11.59,2.22,11.80069913,-2.7716,1.1512,3.001171105,7.4784,2.1812,7.79,-10.25,-1.03,10.30162123
14/11/2019 00:00,-4.08768,1.29776,4.2887421,7.43232,2.16776,7.742,-11.52,-0.87,11.55280485,-2.34768,4.76776,5.314427232,7.43232,2.16776,7.742,-9.78,2.6,10.11970355
14/11/2019 00:30,-2.13472,1.66154,2.705133019,7.92528,2.31154,8.2555,-10.06,-0.65,10.08097714,-0.43472,4.94154,4.960624865,7.92528,2.31154,8.2555,-8.36,2.63,8.763931766
14/11/2019 01:00,-1.504,1.558,2.165497633,8.256,2.408,8.6,-9.76,-0.85,9.796943401,0.236,5.168,5.173385739,8.256,2.408,8.6,-8.02,2.76,8.481627202
14/11/2019 01:30,-2.35224,1.22018,2.649881554,7.81776,2.28018,8.1435,-10.17,-1.06,10.22509169,-0.55224,5.37018,5.3985,7.81776,2.28018,8.1435,-8.37,3.09,8.922163415
14/11/2019 02:00,-2.03688,1.96216,2.828241857,8.13312,2.37216,8.472,-10.17,-0.41,10.17826115,-0.35688,4.92216,4.93508079,8.13312,2.37216,8.472,-8.49,2.55,8.864682735
14/11/2019 02:30,0.99104,2.30572,2.509682251,9.31104,2.71572,9.699,-8.32,-0.41,8.330096038,2.67104,5.33572,5.966939132,9.31104,2.71572,9.699,-6.64,2.62,7.138207058
14/11/2019 03:00,0.21448,2.22214,2.232466763,9.02448,2.63214,9.4005,-8.81,-0.41,8.819535135,1.90448,5.25214,5.586771756,9.02448,2.63214,9.4005,-7.12,2.62,7.586751611
14/11/2019 03:30,0.99632,2.11726,2.339966549,9.31632,2.71726,9.7045,-8.32,-0.6,8.34160656,2.65632,5.43726,6.051432248,9.31632,2.71726,9.7045,-6.66,2.72,7.194025299
14/11/2019 04:00,1.01504,1.96272,2.209655177,9.33504,2.72272,9.724,-8.32,-0.76,8.35463943,2.67504,5.41272,6.03766319,9.33504,2.72272,9.724,-6.66,2.69,7.182736247
