Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/11/2019 04:30,3.5636,2.6523,4.442289978,10.2936,3.0023,10.7225,-6.73,-0.35,6.739094895,5.1736,5.6623,7.669926874,10.2936,3.0023,10.7225,-5.12,2.66,5.769748695
14/11/2019 05:00,4.59688,2.79034,5.377481106,10.76688,3.14034,11.2155,-6.17,-0.35,6.179919093,6.22688,5.80034,8.50987536,10.76688,3.14034,11.2155,-4.54,2.66,5.261862788
14/11/2019 05:30,3.70496,2.58978,4.520363818,10.76496,3.13978,11.2135,-7.06,-0.55,7.081391106,5.36496,5.49978,7.683122793,10.76496,3.13978,11.2135,-5.4,2.36,5.893182502
14/11/2019 06:00,1.98096,2.35278,3.075674926,10.50096,3.06278,10.9385,-8.52,-0.71,8.549532151,3.74096,5.36278,6.538668905,10.50096,3.06278,10.9385,-6.76,2.3,7.140560202
14/11/2019 06:30,0.00616,4.30638,4.306384406,10.37616,3.02638,10.8085,-10.37,1.28,10.44869848,1.59616,1.94638,2.51716544,10.37616,3.02638,10.8085,-8.78,-1.08,8.846174314
14/11/2019 07:00,-3.28032,2.87074,4.359087915,9.49968,2.77074,9.8955,-12.78,0.1,12.78039123,-1.43032,1.61074,2.154135244,9.49968,2.77074,9.8955,-10.93,-1.16,10.99138299
14/11/2019 07:30,-1.67424,4.97918,5.253124123,11.10576,3.23918,11.5685,-12.78,1.74,12.89790681,0.17576,-0.38082,0.419422758,11.10576,3.23918,11.5685,-10.93,-3.62,11.51387424
14/11/2019 08:00,-4.95288,3.95916,6.340817629,9.35712,2.72916,9.747,-14.31,1.23,14.36276436,-2.89288,-0.98084,3.054636116,9.35712,2.72916,9.747,-12.25,-3.71,12.79947655
14/11/2019 08:30,-7.04224,3.98018,8.089188899,8.29776,2.42018,8.6435,-15.34,1.56,15.419118,-4.98224,-2.06982,5.395078336,8.29776,2.42018,8.6435,-13.28,-4.49,14.01850563
14/11/2019 09:00,-5.55168,4.23826,6.984554291,9.38832,2.73826,9.7795,-14.94,1.5,15.01511239,-3.44168,-1.87174,3.917725341,9.38832,2.73826,9.7795,-12.83,-4.61,13.63308476
14/11/2019 09:30,-5.48408,3.77006,6.654959493,10.04592,2.93006,10.4645,-15.53,0.84,15.55270073,-3.20408,-1.40994,3.500579873,10.04592,2.93006,10.4645,-13.25,-4.34,13.94267191
14/11/2019 10:00,-7.77912,0.61234,7.803183213,9.23088,2.69234,9.6155,-17.01,-2.08,17.13670038,-4.88912,1.16234,5.025388408,9.23088,2.69234,9.6155,-14.12,-1.53,14.20265116
14/11/2019 10:30,-6.2276,0.7582,6.27358502,10.1424,2.9582,10.565,-16.37,-2.2,16.51716985,-3.2576,1.7082,3.678301918,10.1424,2.9582,10.565,-13.4,-1.25,13.45817595
14/11/2019 11:00,-7.91112,0.43134,7.922870304,9.15888,2.67134,9.5405,-17.07,-2.24,17.21634398,-5.00112,1.26134,5.157730106,9.15888,2.67134,9.5405,-14.16,-1.41,14.23002811
14/11/2019 11:30,-8.08872,0.37954,8.097619517,8.98128,2.61954,9.3555,-17.07,-2.24,17.21634398,-5.17872,1.03954,5.282024635,8.98128,2.61954,9.3555,-14.16,-1.58,14.24787703
14/11/2019 12:00,-5.61744,0.98158,5.702554818,10.46256,3.05158,10.8985,-16.08,-2.07,16.21268947,-2.61744,1.67158,3.105667698,10.46256,3.05158,10.8985,-13.08,-1.38,13.1525967
14/11/2019 12:30,-6.20368,0.97976,6.280571248,10.45632,3.04976,10.892,-16.66,-2.07,16.78810591,-3.15368,1.71976,3.59211247,10.45632,3.04976,10.892,-13.61,-1.33,13.67483089
14/11/2019 13:00,-8.12624,0.22068,8.129235893,9.29376,2.71068,9.681,-17.42,-2.49,17.59705941,-4.97624,2.01068,5.367103371,9.29376,2.71068,9.681,-14.27,-0.7,14.28715857
14/11/2019 13:30,-9.70536,0.25052,9.70859274,8.50464,2.48052,8.859,-18.21,-2.23,18.34603499,-6.62536,1.26052,6.74420535,8.50464,2.48052,8.859,-15.13,-1.22,15.17910735
14/11/2019 14:00,-10.23072,0.21104,10.23289644,8.36928,2.44104,8.718,-18.6,-2.23,18.73320314,-7.22072,1.01104,7.291158975,8.36928,2.44104,8.718,-15.59,-1.43,15.65544634
14/11/2019 14:30,-8.80464,0.64948,8.828562159,9.01536,2.62948,9.391,-17.82,-1.98,17.92966257,-5.81464,1.29948,5.958077425,9.01536,2.62948,9.391,-14.83,-1.33,14.8895198
14/11/2019 15:00,-9.29696,1.46422,9.411557015,8.24304,2.40422,8.5865,-17.54,-0.94,17.56517008,-6.58696,0.54422,6.609403714,8.24304,2.40422,8.5865,-14.83,-1.86,14.9461868
14/11/2019 15:30,-10.36112,2.08134,10.56810219,7.71888,2.25134,8.0405,-18.08,-0.17,18.08079921,-7.81112,-0.12866,7.812179533,7.71888,2.25134,8.0405,-15.53,-2.38,15.71131121
14/11/2019 16:00,-10.38456,4.69492,11.39655036,8.24544,2.40492,8.589,-18.63,2.29,18.77021577,-8.30456,-2.55508,8.688736997,8.24544,2.40492,8.589,-16.55,-4.96,17.2772712
14/11/2019 16:30,-11.73736,4.64952,12.624724,8.43264,2.45952,8.784,-20.17,2.19,20.28854357,-9.56736,-2.61048,9.917105586,8.43264,2.45952,8.784,-18,-5.07,18.70039839
14/11/2019 17:00,-9.64272,2.33754,9.922002935,9.07728,2.64754,9.4555,-18.72,-0.31,18.7225666,-6.90272,0.47754,6.919218731,9.07728,2.64754,9.4555,-15.98,-2.17,16.12666426
14/11/2019 17:30,-1.64184,3.54488,3.906637019,14.58816,4.25488,15.196,-16.23,-0.71,16.24552246,1.21816,2.99488,3.233143981,14.58816,4.25488,15.196,-13.37,-1.26,13.42924048
14/11/2019 18:00,-8.5196,2.3272,8.831729389,9.8304,2.8672,10.24,-18.35,-0.54,18.35794378,-5.7696,1.7472,6.028349028,9.8304,2.8672,10.24,-15.6,-1.12,15.64015345
14/11/2019 18:30,-11.19112,1.92884,11.35612569,7.77888,2.26884,8.103,-18.97,-0.34,18.97304667,-8.56112,1.35884,8.668288285,7.77888,2.26884,8.103,-16.34,-0.91,16.36532004
14/11/2019 19:00,-12.56392,1.86094,12.70099144,7.54608,2.20094,7.8605,-20.11,-0.34,20.11287399,-10.04392,1.34094,10.1330375,7.54608,2.20094,7.8605,-17.59,-0.86,17.61101076
14/11/2019 19:30,-11.89616,2.92362,12.25015007,7.14384,2.08362,7.4415,-19.04,0.84,19.0585204,-9.51616,1.37362,9.614787208,7.14384,2.08362,7.4415,-16.66,-0.71,16.67512219
14/11/2019 20:00,-10.72992,2.80544,11.0906121,7.39008,2.15544,7.698,-18.12,0.65,18.13165464,-8.46992,1.49544,8.600923532,7.39008,2.15544,7.698,-15.86,-0.66,15.87372672
14/11/2019 20:30,-8.35528,3.30096,8.983709746,8.33472,2.43096,8.682,-16.69,0.87,16.71265987,-6.15528,1.72096,6.391335948,8.33472,2.43096,8.682,-14.49,-0.71,14.50738433
14/11/2019 21:00,-7.2164,2.8873,7.772575522,8.7336,2.5473,9.0975,-15.95,0.34,15.95362341,-5.0364,1.9573,5.403364531,8.7336,2.5473,9.0975,-13.77,-0.59,13.782634
14/11/2019 21:30,-7.13448,2.95786,7.723324456,8.25552,2.40786,8.5995,-15.39,0.55,15.39982467,-5.11448,1.75786,5.408139925,8.25552,2.40786,8.5995,-13.37,-0.65,13.38579097
14/11/2019 22:00,-5.41184,3.29738,6.337249171,8.52816,2.48738,8.8835,-13.94,0.81,13.96351317,-3.59184,1.74738,3.994327409,8.52816,2.48738,8.8835,-12.12,-0.74,12.14256974
14/11/2019 22:30,-5.30952,3.58264,6.40517853,8.10048,2.36264,8.438,-13.41,1.22,13.46538154,-3.68952,1.94264,4.169701188,8.10048,2.36264,8.438,-11.79,-0.42,11.79747854
14/11/2019 23:00,-4.97016,2.54662,5.584600599,7.59984,2.21662,7.9165,-12.57,0.33,12.574331,-3.27016,2.94662,4.401876401,7.59984,2.21662,7.9165,-10.87,0.73,10.89448484
14/11/2019 23:30,-3.42968,1.86176,3.902416585,7.96032,2.32176,8.292,-11.39,-0.46,11.39928507,-1.75968,3.70176,4.09871941,7.96032,2.32176,8.292,-9.72,1.38,9.817474217
15/11/2019 00:00,-3.24624,5.83068,6.67344764,7.61376,2.22068,7.931,-10.86,3.61,11.44428678,-2.16624,0.03068,2.166457246,7.61376,2.22068,7.931,-9.78,-2.19,10.02220036
15/11/2019 00:30,-3.60184,5.18738,6.315232589,7.32816,2.13738,7.6335,-10.93,3.05,11.34757243,-2.45184,0.94738,2.628506848,7.32816,2.13738,7.6335,-9.78,-1.19,9.852131749
15/11/2019 01:00,-3.37672,5.14304,6.152487172,7.31328,2.13304,7.618,-10.69,3.01,11.10568323,-2.15672,1.03304,2.391362122,7.31328,2.13304,7.618,-9.47,-1.1,9.533671905
15/11/2019 01:30,-3.31872,5.24954,6.210601633,7.30128,2.12954,7.6055,-10.62,3.12,11.06882108,-2.16872,0.82954,2.321956729,7.30128,2.12954,7.6055,-9.47,-1.3,9.558812688
15/11/2019 02:00,-3.50096,5.32972,6.376726135,7.19904,2.09972,7.499,-10.7,3.23,11.17689134,-2.37096,0.85972,2.52201701,7.19904,2.09972,7.499,-9.57,-1.24,9.65
15/11/2019 02:30,-2.94536,5.25052,6.02022473,7.30464,2.13052,7.609,-10.25,3.12,10.71433152,-1.77536,0.89052,1.986184533,7.30464,2.13052,7.609,-9.08,-1.24,9.164278477
15/11/2019 03:00,-2.99048,5.04986,5.868905916,7.19952,2.09986,7.4995,-10.19,2.95,10.60842118,-1.80048,1.09986,2.109838916,7.19952,2.09986,7.4995,-9,-1,9.055385138
15/11/2019 03:30,-3.2892,5.5594,6.459548359,7.0608,2.0594,7.355,-10.35,3.5,10.92577228,-2.2092,0.3794,2.241541657,7.0608,2.0594,7.355,-9.27,-1.68,9.421003131
15/11/2019 04:00,-3.24064,5.74148,6.592900742,6.99936,2.04148,7.291,-10.24,3.7,10.88795665,-2.27064,-0.00852,2.270655985,6.99936,2.04148,7.291,-9.27,-2.05,9.493966505
15/11/2019 04:30,-3.13504,4.90228,5.819005499,7.10496,2.07228,7.401,-10.24,2.83,10.62386465,-1.94504,1.03228,2.201995141,7.10496,2.07228,7.401,-9.05,-1.04,9.109560911
15/11/2019 05:00,-2.60168,2.72076,3.764475236,7.40832,2.16076,7.717,-10.01,0.56,10.0256521,-1.07168,3.85076,3.997105278,7.40832,2.16076,7.717,-8.48,1.69,8.6467624
15/11/2019 05:30,-4.25168,4.49076,6.184149756,6.92832,2.02076,7.217,-11.18,2.47,11.44959825,-3.03168,1.34076,3.314923981,6.92832,2.02076,7.217,-9.96,-0.68,9.983185864
15/11/2019 06:00,-4.6116,4.8712,6.70786434,6.9984,2.0412,7.29,-11.61,2.83,11.94993724,-3.4216,0.3212,3.43664313,6.9984,2.0412,7.29,-10.42,-1.72,10.56100374
15/11/2019 06:30,-6.3196,4.1072,7.537004445,6.9504,2.0272,7.24,-13.27,2.08,13.43202516,-4.9596,0.1972,4.963518913,6.9504,2.0272,7.24,-11.91,-1.83,12.04977178
15/11/2019 07:00,-9.05712,-0.17166,9.058746594,6.54288,1.90834,6.8155,-15.6,-2.08,15.73805579,-6.92712,3.33834,7.689571214,6.54288,1.90834,6.8155,-13.47,1.43,13.54569304
15/11/2019 07:30,-8.60168,2.95326,9.09453921,7.58832,2.21326,7.9045,-16.19,0.74,16.20690285,-6.57168,0.35326,6.581167879,7.58832,2.21326,7.9045,-14.16,-1.86,14.28163856
15/11/2019 08:00,-8.5888,2.9491,9.081006346,7.9512,2.3191,8.2825,-16.54,0.63,16.55199384,-6.5188,-0.0809,6.519301976,7.9512,2.3191,8.2825,-14.47,-2.4,14.66768216
15/11/2019 08:30,-8.6216,3.0037,9.129852148,8.1384,2.3737,8.4775,-16.76,0.63,16.77183651,-6.6216,-0.7263,6.661313553,8.1384,2.3737,8.4775,-14.76,-3.1,15.08202904
15/11/2019 09:00,-3.92432,2.99874,4.938899579,10.55568,3.07874,10.9955,-14.48,-0.08,14.48022099,-1.65432,0.38874,1.699380314,10.55568,3.07874,10.9955,-12.21,-2.69,12.50280768
15/11/2019 09:30,-3.2,2.81,4.258650021,11.04,3.22,11.5,-14.24,-0.41,14.24590116,-0.85,0.53,1.001698557,11.04,3.22,11.5,-11.89,-2.69,12.1904963
15/11/2019 10:00,-6.54592,2.44244,6.98674329,9.33408,2.72244,9.723,-15.88,-0.28,15.88246832,-4.29592,-0.01756,4.295955889,9.33408,2.72244,9.723,-13.63,-2.74,13.9026796
15/11/2019 10:30,-8.08232,1.89724,8.30201278,9.00768,2.62724,9.383,-17.09,-0.73,17.10558388,-5.73232,0.17724,5.735059424,9.00768,2.62724,9.383,-14.74,-2.45,14.9422254
15/11/2019 11:00,-1.21632,2.96274,3.202696153,12.28368,3.58274,12.7955,-13.5,-0.62,13.51422954,1.13368,0.91274,1.455446547,12.28368,3.58274,12.7955,-11.15,-2.67,11.46522568
15/11/2019 11:30,-0.39216,2.96812,2.993914795,12.74784,3.71812,13.279,-13.14,-0.75,13.16138671,1.97784,0.92812,2.184778662,12.74784,3.71812,13.279,-10.77,-2.79,11.12551122
15/11/2019 12:00,0.98752,3.05886,3.214314896,13.36752,3.89886,13.9245,-12.38,-0.84,12.40846485,3.39752,1.10886,3.573893206,13.36752,3.89886,13.9245,-9.97,-2.79,10.35301888
15/11/2019 12:30,-3.14304,2.19078,3.831216184,11.31696,3.30078,11.7885,-14.46,-1.11,14.50254116,-0.60304,1.28078,1.415646372,11.31696,3.30078,11.7885,-11.92,-2.02,12.08994624
15/11/2019 13:00,0.15664,3.20152,3.205349653,12.65664,3.69152,13.184,-12.5,-0.49,12.50960031,2.62664,1.41152,2.981883029,12.65664,3.69152,13.184,-10.03,-2.28,10.28587867
15/11/2019 13:30,-3.96072,2.09854,4.482317821,10.82928,3.15854,11.2805,-14.79,-1.06,14.82793647,-1.44072,0.98854,1.747250826,10.82928,3.15854,11.2805,-12.27,-2.17,12.4604093
15/11/2019 14:00,-6.42136,1.64002,6.62748292,9.66864,2.82002,10.0715,-16.09,-1.18,16.13321109,-3.82136,1.11002,3.97931359,9.66864,2.82002,10.0715,-13.49,-1.71,13.59794837
15/11/2019 14:30,-5.8292,1.7319,6.081040228,9.4008,2.7419,9.7925,-15.23,-1.01,15.26345308,-3.2292,1.2719,3.470657322,9.4008,2.7419,9.7925,-12.63,-1.47,12.71525855
15/11/2019 15:00,-4.50272,2.04754,4.946403486,10.03728,2.92754,10.4555,-14.54,-0.88,14.56660564,-1.95272,1.54754,2.491584927,10.03728,2.92754,10.4555,-11.99,-1.38,12.0691549
15/11/2019 15:30,-3.31584,2.43788,4.11558669,10.48416,3.05788,10.921,-13.8,-0.62,13.81392052,-0.82584,1.85788,2.033157593,10.48416,3.05788,10.921,-11.31,-1.2,11.37348232
15/11/2019 16:00,-4.33776,2.29482,4.907378185,10.30224,3.00482,10.7315,-14.64,-0.71,14.65720642,-1.74776,1.77482,2.490913698,10.30224,3.00482,10.7315,-12.05,-1.23,12.11261326
15/11/2019 16:30,-7.17592,2.06994,7.468499143,9.39408,2.73994,9.7855,-16.57,-0.67,16.58354003,-4.47592,1.57994,4.746585115,9.39408,2.73994,9.7855,-13.87,-1.16,13.91842304
15/11/2019 17:00,-7.62792,3.07894,8.225875944,9.56208,2.78894,9.9605,-17.19,0.29,17.19244602,-4.97792,1.00894,5.079138455,9.56208,2.78894,9.9605,-14.54,-1.78,14.64854942
15/11/2019 17:30,-6.46344,3.49608,7.348376147,10.30656,3.00608,10.736,-16.77,0.49,16.77715709,-3.85344,1.29608,4.065565545,10.30656,3.00608,10.736,-14.16,-1.71,14.26287839
15/11/2019 18:00,-6.19712,3.66584,7.200186053,10.20288,2.97584,10.628,-16.4,0.69,16.41450883,-3.71712,1.15584,3.892678666,10.20288,2.97584,10.628,-13.92,-1.82,14.0384757
15/11/2019 18:30,-4.90008,4.16456,6.430734328,10.60992,3.09456,11.052,-15.51,1.07,15.54686464,-2.54008,1.27456,2.841920055,10.60992,3.09456,11.052,-13.15,-1.82,13.27534934
15/11/2019 19:00,-3.2964,4.3923,5.491680276,11.2536,3.2823,11.7225,-14.55,1.11,14.59227878,-0.9664,1.6823,1.940119133,11.2536,3.2823,11.7225,-12.22,-1.6,12.3243012
15/11/2019 19:30,-4.13384,1.82388,4.518315106,10.67616,3.11388,11.121,-14.81,-1.29,14.86607547,-1.54384,4.62388,4.874803401,10.67616,3.11388,11.121,-12.22,1.51,12.31294035
15/11/2019 20:00,-2.21184,1.90988,2.922306931,11.34816,3.30988,11.821,-13.56,-1.4,13.63207981,0.26816,5.22988,5.236750385,11.34816,3.30988,11.821,-11.08,1.92,11.24512339
15/11/2019 20:30,-2.12152,2.39414,3.198867526,11.08848,3.23414,11.5505,-13.21,-0.84,13.2366801,0.20848,4.83414,4.838633428,11.08848,3.23414,11.5505,-10.88,1.6,10.99701778
15/11/2019 21:00,-0.73256,4.35842,4.4195553,11.61744,3.38842,12.1015,-12.35,0.97,12.38803455,1.38744,2.86842,3.186349486,11.61744,3.38842,12.1015,-10.23,-0.52,10.24320751
15/11/2019 21:30,-0.65536,3.62052,3.679356167,11.14464,3.25052,11.609,-11.8,0.37,11.80579942,1.63464,3.77052,4.109606916,11.14464,3.25052,11.609,-9.51,0.52,9.524206004
15/11/2019 22:00,-0.87576,4.58582,4.668693677,10.61424,3.09582,11.0565,-11.49,1.49,11.58620732,1.10424,2.95582,3.155347501,10.61424,3.09582,11.0565,-9.51,-0.14,9.511030438
15/11/2019 22:30,-1.88568,3.83126,4.270168878,9.60432,2.80126,10.0045,-11.49,1.03,11.53607386,0.01432,4.00126,4.001285625,9.60432,2.80126,10.0045,-9.59,1.2,9.664786599
15/11/2019 23:00,-1.51112,4.40134,4.653523122,9.15888,2.67134,9.5405,-10.67,1.73,10.80933856,0.10888,2.96134,2.963340927,9.15888,2.67134,9.5405,-9.05,0.29,9.054645217
15/11/2019 23:30,-3.18912,3.82484,4.979948534,7.97088,2.32484,8.303,-11.16,1.5,11.26035523,-1.63912,3.05484,3.46680859,7.97088,2.32484,8.303,-9.61,0.73,9.637686444
16/11/2019 00:00,-3.1336,5.1852,6.058526884,7.2864,2.1252,7.59,-10.42,3.06,10.86001842,-1.9736,1.3252,2.37723621,7.2864,2.1252,7.59,-9.26,-0.8,9.294492993
16/11/2019 00:30,-3.994,4.5405,6.047162661,6.516,1.9005,6.7875,-10.51,2.64,10.83649851,-2.744,2.1005,3.455667266,6.516,1.9005,6.7875,-9.26,0.2,9.262159575
16/11/2019 01:00,-3.78816,2.69012,4.64617066,6.41184,1.87012,6.679,-10.2,0.82,10.2329077,-2.23816,4.02012,4.601165613,6.41184,1.87012,6.679,-8.65,2.15,8.91319247
16/11/2019 01:30,-3.82088,2.52516,4.579907969,6.66912,1.94516,6.947,-10.49,0.58,10.50602208,-2.22088,4.00516,4.579695907,6.66912,1.94516,6.947,-8.89,2.06,9.125552038
16/11/2019 02:00,-4.69552,2.33714,5.245010148,6.02448,1.75714,6.2755,-10.72,0.58,10.73567883,-3.12552,3.87714,4.980069262,6.02448,1.75714,6.2755,-9.15,2.12,9.392385214
16/11/2019 02:30,-5.16992,2.49544,5.740670135,5.71008,1.66544,5.948,-10.88,0.83,10.91161308,-3.65992,3.78544,5.265412652,5.71008,1.66544,5.948,-9.37,2.12,9.606836108
16/11/2019 03:00,-4.29248,2.52636,4.980750887,5.98752,1.74636,6.237,-10.28,0.78,10.30954897,-2.81248,3.82636,4.748797174,5.98752,1.74636,6.237,-8.8,2.08,9.042477537
16/11/2019 03:30,-4.85856,2.83792,5.626668215,5.58144,1.62792,5.814,-10.44,1.21,10.50988582,-3.49856,3.09792,4.67301085,5.58144,1.62792,5.814,-9.08,1.47,9.198222654
16/11/2019 04:00,-4.76936,3.66602,6.015521378,5.54064,1.61602,5.7715,-10.31,2.05,10.51183143,-3.53936,2.38602,4.268508012,5.54064,1.61602,5.7715,-9.08,0.77,9.112590192
16/11/2019 04:30,-5.0044,3.7708,6.26601564,5.3856,1.5708,5.61,-10.39,2.2,10.62036252,-3.9244,2.1508,4.47513754,5.3856,1.5708,5.61,-9.31,0.58,9.328049099
16/11/2019 05:00,-4.85088,3.82766,6.179159963,5.40912,1.57766,5.6345,-10.26,2.25,10.50381359,-3.70088,2.15766,4.283924538,5.40912,1.57766,5.6345,-9.11,0.58,9.128444555
16/11/2019 05:30,-4.50096,3.88972,5.948828675,5.75904,1.67972,5.999,-10.26,2.21,10.495318,-3.30096,2.25972,4.000333911,5.75904,1.67972,5.999,-9.06,0.58,9.078546139
16/11/2019 06:00,-5.71472,3.48904,6.69562729,5.34528,1.55904,5.568,-11.06,1.93,11.22713231,-4.50472,1.93904,4.90432242,5.34528,1.55904,5.568,-9.85,0.38,9.857327224
16/11/2019 06:30,-6.47544,3.44758,7.33601602,5.37456,1.56758,5.5985,-11.85,1.88,11.99820403,-5.20544,1.17758,5.336974822,5.37456,1.56758,5.5985,-10.58,-0.39,10.58718565
16/11/2019 07:00,-7.03744,3.98158,8.085699787,5.42256,1.58158,5.6485,-12.46,2.4,12.68903464,-5.75744,-0.10842,5.758460754,5.42256,1.58158,5.6485,-11.18,-1.69,11.3070111
16/11/2019 07:30,-9.0016,3.1712,9.54386253,5.0784,1.4812,5.29,-14.08,1.69,14.18106131,-7.5816,-0.0688,7.58191216,5.0784,1.4812,5.29,-12.66,-1.55,12.75453253
16/11/2019 08:00,-10.13984,2.78588,10.51558285,4.82016,1.40588,5.021,-14.96,1.38,15.0235149,-8.55984,-0.04412,8.559953703,4.82016,1.40588,5.021,-13.38,-1.45,13.45833942
16/11/2019 08:30,-9.9052,3.0389,10.36088318,5.5848,1.6289,5.8175,-15.49,1.41,15.55404128,-8.2652,-0.3511,8.272653882,5.5848,1.6289,5.8175,-13.85,-1.98,13.99081484
16/11/2019 09:00,-11.51744,0.15908,11.51853856,5.24256,1.52908,5.461,-16.76,-1.37,16.81590021,-9.28744,2.12908,9.528353656,5.24256,1.52908,5.461,-14.53,0.6,14.54238289
16/11/2019 09:30,-11.2568,-0.2049,11.25866467,5.7432,1.6751,5.9825,-17,-1.88,17.10363704,-8.8668,2.5451,9.224840175,5.7432,1.6751,5.9825,-14.61,0.87,14.63588057
16/11/2019 10:00,-9.83976,0.17882,9.841384732,6.51024,1.89882,6.7815,-16.35,-1.72,16.44022202,-7.39976,2.50882,7.813489992,6.51024,1.89882,6.7815,-13.91,0.61,13.92336885
16/11/2019 10:30,-9.0956,2.0442,9.322483199,6.9744,2.0342,7.265,-16.07,0.01,16.07000311,-6.7856,0.7742,6.829623196,6.9744,2.0342,7.265,-13.76,-1.26,13.81756853
16/11/2019 11:00,-7.57184,1.65238,7.750040042,7.68816,2.24238,8.0085,-15.26,-0.59,15.27140138,-5.23184,1.35238,5.403802499,7.68816,2.24238,8.0085,-12.92,-0.89,12.95061775
16/11/2019 11:30,-8.03488,-0.41684,8.045685316,7.48512,2.18316,7.797,-15.52,-2.6,15.73627656,-5.20488,3.72316,6.399429365,7.48512,2.18316,7.797,-12.69,1.54,12.78310213
16/11/2019 12:00,-7.69064,-0.28352,7.695864292,7.59936,2.21648,7.916,-15.29,-2.5,15.49303392,-4.86064,4.02648,6.311763811,7.59936,2.21648,7.916,-12.46,1.81,12.59077837
16/11/2019 12:30,-8.13072,-0.35396,8.13842094,7.52928,2.19604,7.843,-15.66,-2.55,15.86625665,-5.30072,3.94604,6.608242141,7.52928,2.19604,7.843,-12.83,1.75,12.94879917
16/11/2019 13:00,-6.2264,0.3973,6.23906277,8.2536,2.4073,8.5975,-14.48,-2.01,14.61884058,-3.5664,3.3373,4.884340309,8.2536,2.4073,8.5975,-11.82,0.93,11.85652985
16/11/2019 13:30,-6.362,2.9915,7.030228748,8.028,2.3415,8.3625,-14.39,0.65,14.40467285,-4.222,1.2415,4.400750646,8.028,2.3415,8.3625,-12.25,-1.1,12.2992886
16/11/2019 14:00,-3.8332,3.9274,5.487977132,8.8368,2.5774,9.205,-12.67,1.35,12.74171888,-1.7632,1.1574,2.109134657,8.8368,2.5774,9.205,-10.6,-1.42,10.69469027
16/11/2019 14:30,-5.53328,3.88446,6.760637326,7.86672,2.29446,8.1945,-13.4,1.59,13.49400237,-3.55328,1.07446,3.71217767,7.86672,2.29446,8.1945,-11.42,-1.22,11.4849815
16/11/2019 15:00,-10.43432,3.25124,10.92911686,5.69568,1.66124,5.933,-16.13,1.59,16.20817695,-8.48432,0.44124,8.495785932,5.69568,1.66124,5.933,-14.18,-1.22,14.2323856
16/11/2019 15:30,-11.332,3.1265,11.75539137,5.268,1.5365,5.4875,-16.6,1.59,16.67597373,-9.342,0.5865,9.36039242,5.268,1.5365,5.4875,-14.61,-0.95,14.6408538
16/11/2019 16:00,-12.47248,-0.30364,12.47617548,5.02752,1.46636,5.237,-17.5,-1.77,17.58928367,-9.82248,3.82636,10.54144887,5.02752,1.46636,5.237,-14.85,2.36,15.03635927
16/11/2019 16:30,-13.54064,-0.36602,13.54558608,5.01936,1.46398,5.2285,-18.56,-1.83,18.65,-10.79064,3.77398,11.43157192,5.01936,1.46398,5.2285,-15.81,2.31,15.97786594
16/11/2019 17:00,-14.45176,2.43282,14.65510083,4.87824,1.42282,5.0815,-19.33,1.01,19.35636846,-12.13176,0.74282,12.15447993,4.87824,1.42282,5.0815,-17.01,-0.68,17.02358658
16/11/2019 17:30,-14.53736,2.47202,14.74604078,5.01264,1.46202,5.2215,-19.55,1.01,19.57607213,-12.14736,0.78202,12.17250633,5.01264,1.46202,5.2215,-17.16,-0.68,17.17346791
16/11/2019 18:00,-14.88256,1.60092,14.96841799,4.83744,1.41092,5.039,-19.72,0.19,19.72091529,-12.38256,1.72092,12.50157421,4.83744,1.41092,5.039,-17.22,0.31,17.22279013
16/11/2019 18:30,-15.03504,-0.07272,15.03521586,4.82496,1.40728,5.026,-19.86,-1.48,19.91506967,-12.26504,3.67728,12.80443651,4.82496,1.40728,5.026,-17.09,2.27,17.24009861
16/11/2019 19:00,-13.1064,0.1548,13.10731414,5.4336,1.5848,5.66,-18.54,-1.43,18.59506655,-10.4164,3.8548,11.10679396,5.4336,1.5848,5.66,-15.85,2.27,16.01172695
16/11/2019 19:30,-12.82968,1.67676,12.93878715,5.20032,1.51676,5.417,-18.03,0.16,18.03070991,-10.47968,3.58676,11.07648591,5.20032,1.51676,5.417,-15.68,2.07,15.81604565
16/11/2019 20:00,-12.3944,2.9858,12.74896674,5.0256,1.4658,5.235,-17.42,1.52,17.48618884,-10.3544,1.5758,10.47362139,5.0256,1.4658,5.235,-15.38,0.11,15.38039336
16/11/2019 20:30,-11.24064,2.94648,11.62040154,5.43936,1.58648,5.666,-16.68,1.36,16.7353518,-9.23064,1.91648,9.427492265,5.43936,1.58648,5.666,-14.67,0.33,14.67371119
16/11/2019 21:00,-10.75104,3.14928,11.20280436,5.44896,1.58928,5.676,-16.2,1.56,16.27493779,-8.90104,1.13928,8.973654328,5.44896,1.58928,5.676,-14.35,-0.45,14.35705402
16/11/2019 21:30,-10.0708,3.3056,10.59943414,5.2992,1.5456,5.52,-15.37,1.76,15.47043955,-8.2808,1.8656,8.488351548,5.2992,1.5456,5.52,-13.58,0.32,13.58376973
16/11/2019 22:00,-10.29456,1.59992,10.41814329,5.00544,1.45992,5.214,-15.3,0.14,15.30064051,-8.35456,3.89992,9.219980954,5.00544,1.45992,5.214,-13.36,2.44,13.58098671
16/11/2019 22:30,-8.71872,3.41704,9.364413532,5.20128,1.51704,5.418,-13.92,1.9,14.04907114,-7.22872,1.85704,7.463443602,5.20128,1.51704,5.418,-12.43,0.34,12.43464917
16/11/2019 23:00,-7.456,4.007,8.464513276,5.304,1.547,5.525,-12.76,2.46,12.99496826,-6.106,1.767,6.35653404,5.304,1.547,5.525,-11.41,0.22,11.41212075
16/11/2019 23:30,-6.6316,5.6512,8.712874382,5.5584,1.6212,5.79,-12.19,4.03,12.83888624,-5.6416,-0.0288,5.641673511,5.5584,1.6212,5.79,-11.2,-1.65,11.32088777
17/11/2019 00:00,-5.65528,5.64846,7.992952662,5.75472,1.67846,5.9945,-11.41,3.97,12.08093539,-4.70528,0.19846,4.709463478,5.75472,1.67846,5.9945,-10.46,-1.48,10.56418478
17/11/2019 00:30,-5.75544,5.78258,8.158634754,5.25456,1.53258,5.4735,-11.01,4.25,11.80180495,-4.93544,0.13258,4.937220417,5.25456,1.53258,5.4735,-10.19,-1.4,10.28572312
17/11/2019 01:00,-5.54176,6.17782,8.299190554,5.23824,1.52782,5.4565,-10.78,4.65,11.74014054,-4.75176,-0.53218,4.781468253,5.23824,1.52782,5.4565,-9.99,-2.06,10.20018137
17/11/2019 01:30,-5.83352,5.78564,8.216056585,5.19648,1.51564,5.413,-11.03,4.27,11.82767095,-4.92352,-0.10436,4.924625894,5.19648,1.51564,5.413,-10.12,-1.62,10.24884384
17/11/2019 02:00,-5.88024,6.20118,8.545867765,5.24976,1.53118,5.4685,-11.13,4.67,12.07003728,-5.02024,-0.45882,5.041163105,5.24976,1.53118,5.4685,-10.27,-1.99,10.46102289
17/11/2019 02:30,-5.61064,6.35648,8.478450283,5.19936,1.51648,5.416,-10.81,4.84,11.84405758,-4.74064,-0.37352,4.755332249,5.19936,1.51648,5.416,-9.94,-1.89,10.11808776
17/11/2019 03:00,-5.21272,5.71754,7.737099809,5.23728,1.52754,5.4555,-10.45,4.19,11.25871218,-4.29272,0.11754,4.294328894,5.23728,1.52754,5.4555,-9.53,-1.41,9.633742783
17/11/2019 03:30,-3.64384,3.20388,4.852052865,6.11616,1.78388,6.371,-9.76,1.42,9.862758235,-2.36384,3.31388,4.070570009,6.11616,1.78388,6.371,-8.48,1.53,8.616919403
17/11/2019 04:00,-4.41264,3.17298,5.434997134,5.42736,1.58298,5.6535,-9.84,1.59,9.967632618,-3.14264,3.28298,4.544683031,5.42736,1.58298,5.6535,-8.57,1.7,8.736984606
17/11/2019 04:30,-4.8512,3.1734,5.796948249,5.1888,1.5134,5.405,-10.04,1.66,10.17630581,-3.5812,3.2834,4.858570675,5.1888,1.5134,5.405,-8.77,1.77,8.946831841
17/11/2019 05:00,-4.75648,3.37186,5.830398087,5.18352,1.51186,5.3995,-9.94,1.86,10.11252689,-3.58648,3.21186,4.81444529,5.18352,1.51186,5.3995,-8.77,1.7,8.93324689
17/11/2019 05:30,-4.59424,3.28918,5.650287271,5.34576,1.55918,5.5685,-9.94,1.73,10.08942516,-3.31424,3.10918,4.544357716,5.34576,1.55918,5.5685,-8.66,1.55,8.797618996
17/11/2019 06:00,-5.74776,3.02732,6.49626134,4.96224,1.44732,5.169,-10.71,1.58,10.82591797,-4.49776,2.83732,5.317915926,4.96224,1.44732,5.169,-9.46,1.39,9.561574138
17/11/2019 06:30,-6.47328,2.86696,7.079746719,4.92672,1.43696,5.132,-11.4,1.43,11.48933854,-5.14328,2.71696,5.816803315,4.92672,1.43696,5.132,-10.07,1.28,10.15102458
17/11/2019 07:00,-6.3204,4.4428,7.725666832,5.2896,1.5428,5.51,-11.61,2.9,11.96670799,-5.2004,0.7928,5.260484008,5.2896,1.5428,5.51,-10.49,-0.75,10.51677707
17/11/2019 07:30,-7.50872,5.88454,9.539847328,5.02128,1.46454,5.2305,-12.53,4.42,13.28673399,-6.66872,-1.30546,6.795296333,5.02128,1.46454,5.2305,-11.69,-2.77,12.01370051
17/11/2019 08:00,-7.8272,5.8904,9.796013067,5.2128,1.5204,5.43,-13.04,4.37,13.75276336,-6.9772,-1.7196,7.185982466,5.2128,1.5204,5.43,-12.19,-3.24,12.61323511
17/11/2019 08:30,-9.25632,5.22024,10.62686998,5.14368,1.50024,5.358,-14.4,3.72,14.87274016,-8.22632,-1.44976,8.353091931,5.14368,1.50024,5.358,-13.37,-2.95,13.69158135
17/11/2019 09:00,-9.11784,4.36938,10.11071154,5.55216,1.61938,5.7835,-14.67,2.75,14.92552847,-7.74784,-1.36062,7.866403972,5.55216,1.61938,5.7835,-13.3,-2.98,13.62976155
17/11/2019 09:30,-9.436,2.5795,9.782224504,6.204,1.8095,6.4625,-15.64,0.77,15.65894313,-7.606,1.0595,7.679438537,6.204,1.8095,6.4625,-13.81,-0.75,13.83035068
17/11/2019 10:00,-11.03776,3.94232,11.72066691,5.80224,1.69232,6.044,-16.84,2.25,16.98964685,-9.24776,-0.15768,9.249104173,5.80224,1.69232,6.044,-15.05,-1.85,15.16327801
17/11/2019 10:30,-10.14736,3.09452,10.60872136,6.39264,1.86452,6.659,-16.54,1.23,16.58567153,-8.13736,0.58452,8.158326507,6.39264,1.86452,6.659,-14.53,-1.28,14.58627094
17/11/2019 11:00,-10.49208,2.81856,10.86407029,6.33792,1.84856,6.602,-16.83,0.97,16.85792988,-8.49208,0.72856,8.523275333,6.33792,1.84856,6.602,-14.83,-1.12,14.87223252
17/11/2019 11:30,-9.7456,1.6642,9.886671887,6.9744,2.0342,7.265,-16.72,-0.37,16.7240934,-7.4156,1.5942,7.585024522,6.9744,2.0342,7.265,-14.39,-0.44,14.39672532
17/11/2019 12:00,-9.02768,1.74526,9.194832171,7.25232,2.11526,7.5545,-16.28,-0.37,16.284204,-6.66768,1.74526,6.892306512,7.25232,2.11526,7.5545,-13.92,-0.37,13.92491652
17/11/2019 12:30,-6.07216,2.33062,6.504069238,9.08784,2.65062,9.4665,-15.16,-0.32,15.16337693,-3.71216,2.10062,4.265294392,9.08784,2.65062,9.4665,-12.8,-0.55,12.81181096
17/11/2019 13:00,-5.4688,3.0941,6.283408967,9.5112,2.7741,9.9075,-14.98,0.32,14.9834175,-3.1388,2.1841,3.823919226,9.5112,2.7741,9.9075,-12.65,-0.59,12.66375142
17/11/2019 13:30,-7.9148,2.4311,8.279752789,8.3352,2.4311,8.6825,-16.25,0,16.25,-5.5048,2.0511,5.87450715,8.3352,2.4311,8.6825,-13.84,-0.38,13.84521578
17/11/2019 14:00,-9.0376,2.5232,9.383216506,7.6224,2.2232,7.94,-16.66,0.3,16.66270086,-6.6576,1.8432,6.908040533,7.6224,2.2232,7.94,-14.28,-0.38,14.28505513
17/11/2019 14:30,-8.77256,2.55342,9.136616587,7.41744,2.16342,7.7265,-16.19,0.39,16.19469666,-6.42256,2.56342,6.915229501,7.41744,2.16342,7.7265,-13.84,0.4,13.84577914
17/11/2019 15:00,-10.51032,2.28574,10.75599525,6.49968,1.89574,6.7705,-17.01,0.39,17.01447031,-8.07032,2.34574,8.404318,6.49968,1.89574,6.7705,-14.57,0.45,14.57694755
17/11/2019 15:30,-10.79888,2.26866,11.03461043,6.44112,1.87866,6.7095,-17.24,0.39,17.24441069,-8.28888,2.25866,8.591104507,6.44112,1.87866,6.7095,-14.73,0.38,14.73490075
17/11/2019 16:00,-12.43376,2.14182,12.61688474,6.00624,1.75182,6.2565,-18.44,0.39,18.44412373,-9.90376,2.13182,10.13060307,6.00624,1.75182,6.2565,-15.91,0.38,15.91453738
17/11/2019 16:30,-12.0656,2.2717,12.2775944,6.5544,1.9117,6.8275,-18.62,0.36,18.6234798,-9.4456,2.4217,9.751102002,6.5544,1.9117,6.8275,-16,0.51,16.00812606
17/11/2019 17:00,-11.37944,2.30558,11.61065691,7.15056,2.08558,7.4485,-18.53,0.22,18.53130594,-8.65944,2.55558,9.028670459,7.15056,2.08558,7.4485,-15.81,0.47,15.81698454
17/11/2019 17:30,-12.36464,2.29198,12.57527314,6.55536,1.91198,6.8285,-18.92,0.38,18.92381568,-9.68464,2.29198,9.952156764,6.55536,1.91198,6.8285,-16.24,0.38,16.2444452
17/11/2019 18:00,-11.75224,2.43518,12.00188513,6.73776,1.96518,7.0185,-18.49,0.47,18.49597253,-9.11224,2.45518,9.437204387,6.73776,1.96518,7.0185,-15.85,0.49,15.85757232
17/11/2019 18:30,-11.7148,5.2786,12.84913059,6.4752,1.8886,6.745,-18.19,3.39,18.50319432,-9.6548,-0.5114,9.668334552,6.4752,1.8886,6.745,-16.13,-2.4,16.30757186
17/11/2019 19:00,-9.64968,3.35176,10.21521508,7.24032,2.11176,7.542,-16.89,1.24,16.93545689,-7.23968,2.08176,7.533039971,7.24032,2.11176,7.542,-14.48,-0.03,14.48003108
17/11/2019 19:30,-10.01016,1.27662,10.09123688,6.87984,2.00662,7.1665,-16.89,-0.73,16.90576825,-7.39016,4.30662,8.553446127,6.87984,2.00662,7.1665,-14.27,2.3,14.45416549
17/11/2019 20:00,-9.72216,3.22812,10.24407896,6.50784,1.89812,6.779,-16.23,1.33,16.28440358,-7.67216,2.41812,8.044211795,6.50784,1.89812,6.779,-14.18,0.52,14.18953135
17/11/2019 20:30,-9.8804,4.1028,10.69837707,6.2496,1.8228,6.51,-16.13,2.28,16.29034377,-7.9304,1.3428,8.043280177,6.2496,1.8228,6.51,-14.18,-0.48,14.18812179
17/11/2019 21:00,-8.80456,4.17742,9.745312445,6.50544,1.89742,6.7765,-15.31,2.28,15.4788404,-6.86456,1.32742,6.99172567,6.50544,1.89742,6.7765,-13.37,-0.57,13.38214482
17/11/2019 21:30,-7.70256,4.72092,9.034185973,6.75744,1.97092,7.039,-14.46,2.75,14.71917457,-5.64256,3.27092,6.5220703,6.75744,1.97092,7.039,-12.4,1.3,12.46795893
17/11/2019 22:00,-7.21872,3.02954,7.828667259,6.58128,1.91954,6.8555,-13.8,1.11,13.84456933,-5.20872,3.81954,6.459075,6.58128,1.91954,6.8555,-11.79,1.9,11.94211455
17/11/2019 22:30,-5.74344,4.36358,7.213039127,7.00656,2.04358,7.2985,-12.75,2.32,12.95935569,-3.93344,3.28358,5.123850881,7.00656,2.04358,7.2985,-10.94,1.24,11.01004995
17/11/2019 23:00,-3.92128,4.95796,6.321218569,7.39872,2.15796,7.707,-11.32,2.8,11.66114917,-2.50128,1.62796,2.984402017,7.39872,2.15796,7.707,-9.9,-0.53,9.914176718
17/11/2019 23:30,-4.15504,4.81728,6.361646328,6.74496,1.96728,7.026,-10.9,2.85,11.26643244,-2.88504,1.43728,3.223232787,6.74496,1.96728,7.026,-9.63,-0.53,9.644573604
18/11/2019 00:00,-3.8452,4.6539,6.036915458,6.6648,1.9439,6.9425,-10.51,2.71,10.85376432,-2.6252,1.9839,3.290521881,6.6648,1.9439,6.9425,-9.29,0.04,9.290086114
18/11/2019 00:30,-3.1012,4.5859,5.536056381,6.8088,1.9859,7.0925,-9.91,2.6,10.24539409,-1.9212,2.7559,3.359463387,6.8088,1.9859,7.0925,-8.73,0.77,8.76389183
18/11/2019 01:00,-3.76544,3.94758,5.455449225,6.33456,1.84758,6.5985,-10.1,2.1,10.31600698,-2.51544,2.53758,3.573059005,6.33456,1.84758,6.5985,-8.85,0.69,8.876857552
18/11/2019 01:30,-3.4612,3.9584,5.258216047,6.5088,1.8984,6.78,-9.97,2.06,10.18059429,-2.2212,2.5384,3.373011118,6.5088,1.8984,6.78,-8.73,0.64,8.7534279
18/11/2019 02:00,-2.22,4.195,4.746201112,7.08,2.065,7.375,-9.3,2.13,9.540801853,-0.98,2.775,2.942961943,7.08,2.065,7.375,-8.06,0.71,8.091211281
18/11/2019 02:30,-2.48256,2.81842,3.755874792,6.81744,1.98842,7.1015,-9.3,0.83,9.336964175,-0.98256,4.28842,4.39954205,6.81744,1.98842,7.1015,-7.8,2.3,8.132035416
18/11/2019 03:00,-3.6728,3.4171,5.016575749,6.3672,1.8571,6.6325,-10.04,1.56,10.16047243,-2.3228,3.2271,3.976125532,6.3672,1.8571,6.6325,-8.69,1.37,8.79732914
18/11/2019 03:30,-3.17784,3.55188,4.765975094,6.45216,1.88188,6.721,-9.63,1.67,9.773730097,-1.85784,2.91188,3.454072176,6.45216,1.88188,6.721,-8.31,1.03,8.373589433
18/11/2019 04:00,-3.37912,3.65984,4.981252935,6.17088,1.79984,6.428,-9.55,1.86,9.729445,-2.13912,2.71984,3.460254904,6.17088,1.79984,6.428,-8.31,0.92,8.360771496
18/11/2019 04:30,-1.98104,3.94678,4.416060671,6.94896,2.02678,7.2385,-8.93,1.92,9.134073571,-0.67104,3.27678,3.344784276,6.94896,2.02678,7.2385,-7.62,1.25,7.721845634
18/11/2019 05:00,-2.55128,3.91046,4.66912487,6.61872,1.93046,6.8945,-9.17,1.98,9.381327198,-1.21128,3.33046,3.543890948,6.61872,1.93046,6.8945,-7.83,1.4,7.954175004
18/11/2019 05:30,-3.55128,3.50296,4.988217958,6.55872,1.91296,6.832,-10.11,1.59,10.23426597,-2.17128,3.14296,3.820033298,6.55872,1.91296,6.832,-8.73,1.23,8.816223681
18/11/2019 06:00,-3.57616,4.72112,5.922659403,6.96384,2.03112,7.254,-10.54,2.69,10.87785365,-2.32616,1.60112,2.823934419,6.96384,2.03112,7.254,-9.29,-0.43,9.299946236
18/11/2019 06:30,-6.81536,3.86802,7.836498622,6.40464,1.86802,6.6715,-13.22,2,13.37043006,-5.31536,0.42802,5.332565335,6.40464,1.86802,6.6715,-11.72,-1.44,11.80813279
18/11/2019 07:00,-9.63272,1.37754,9.730719966,5.95728,1.73754,6.2055,-15.59,-0.36,15.59415596,-7.63272,1.49754,7.778241488,5.95728,1.73754,6.2055,-13.59,-0.24,13.59211904
18/11/2019 07:30,-11.40096,1.43472,11.49087944,5.87904,1.71472,6.124,-17.28,-0.28,17.28226837,-9.26096,0.37472,9.268537921,5.87904,1.71472,6.124,-15.14,-1.34,15.19918419
18/11/2019 08:00,-12.98296,0.58622,12.99618807,5.50704,1.60622,5.7365,-18.49,-1.02,18.51811275,-10.69296,0.34622,10.69856354,5.50704,1.60622,5.7365,-16.2,-1.26,16.24892612
18/11/2019 08:30,-10.8968,0.5751,10.91196546,6.7032,1.9551,6.9825,-17.6,-1.38,17.65401937,-8.4668,0.6151,8.489113632,6.7032,1.9551,6.9825,-15.17,-1.34,15.2290676
18/11/2019 09:00,-5.63928,0.91646,5.713263328,9.21072,2.68646,9.5945,-14.85,-1.77,14.95511284,-3.07928,1.63646,3.487114373,9.21072,2.68646,9.5945,-12.29,-1.05,12.33477199
18/11/2019 09:30,2.60584,1.75462,3.141511332,13.45584,3.92462,14.0165,-10.85,-2.17,11.06487234,5.21584,2.52462,5.794712508,13.45584,3.92462,14.0165,-8.24,-1.4,8.358085905
18/11/2019 10:00,8.5032,1.9926,8.733548248,16.6032,4.8426,17.295,-8.1,-2.85,8.586763069,11.1632,3.3826,11.66443385,16.6032,4.8426,17.295,-5.44,-1.46,5.632512761
18/11/2019 10:30,13.9792,3.0556,14.30925309,18.9792,5.5356,19.77,-5,-2.48,5.581254339,16.4992,3.5256,16.87167615,18.9792,5.5356,19.77,-2.48,-2.01,3.192256255
18/11/2019 11:00,17.262,3.256,17.56639348,20.592,6.006,21.45,-3.33,-2.75,4.318726664,19.652,3.736,20.00396961,20.592,6.006,21.45,-0.94,-2.27,2.456928977
18/11/2019 11:30,19.67512,3.43816,19.97326441,21.76512,6.34816,22.672,-2.09,-2.91,3.582764296,22.48512,3.91816,22.82394793,21.76512,6.34816,22.672,0.72,-2.43,2.534423011
18/11/2019 12:00,19.96472,3.66346,20.2980537,21.95472,6.40346,22.8695,-1.99,-2.74,3.386399268,23.07472,4.03346,23.42459184,21.95472,6.40346,22.8695,1.12,-2.37,2.621316463
18/11/2019 12:30,20.36496,3.87978,20.73123944,22.04496,6.42978,22.9635,-1.68,-2.55,3.053669923,23.10496,3.91978,23.43509872,22.04496,6.42978,22.9635,1.06,-2.51,2.724646766
18/11/2019 13:00,17.68864,3.88252,18.10971967,20.64864,6.02252,21.509,-2.96,-2.14,3.652560746,19.78864,3.94252,20.17755528,20.64864,6.02252,21.509,-0.86,-2.08,2.250777643
18/11/2019 13:30,12.63216,3.17188,13.0242961,18.21216,5.31188,18.971,-5.58,-2.14,5.976286472,14.99216,3.20188,15.33026083,18.21216,5.31188,18.971,-3.22,-2.11,3.849740251
18/11/2019 14:00,7.55984,2.68412,8.022199262,15.57984,4.54412,16.229,-8.02,-1.86,8.232860985,9.92984,2.72412,10.29672531,15.57984,4.54412,16.229,-5.65,-1.82,5.935899258
18/11/2019 14:30,2.02576,2.10418,2.920834992,13.14576,3.83418,13.6935,-11.12,-1.73,11.25376826,4.38576,2.15418,4.886244186,13.14576,3.83418,13.6935,-8.76,-1.68,8.919641248
18/11/2019 15:00,-2.04456,1.78242,2.712424497,11.18544,3.26242,11.6515,-13.23,-1.48,13.31252418,0.35544,1.84242,1.876392563,11.18544,3.26242,11.6515,-10.83,-1.42,10.92269655
18/11/2019 15:30,-10.51864,0.87748,10.55517686,7.19136,2.09748,7.491,-17.71,-1.22,17.75197172,-8.11864,0.90748,8.169200414,7.19136,2.09748,7.491,-15.31,-1.19,15.35617791
18/11/2019 16:00,-15.66512,0.39934,15.67020922,5.41488,1.57934,5.6405,-21.08,-1.18,21.11300073,-13.20512,0.29934,13.20851236,5.41488,1.57934,5.6405,-18.62,-1.28,18.66394385
18/11/2019 16:30,-16.30536,0.41302,16.31059013,5.08464,1.48302,5.2965,-21.39,-1.07,21.41674578,-13.62536,0.47302,13.63356824,5.08464,1.48302,5.2965,-18.71,-1.01,18.73724099
18/11/2019 17:00,-16.71968,0.55176,16.72878174,5.08032,1.48176,5.292,-21.8,-0.93,21.81982814,-13.85968,0.72176,13.87846055,5.08032,1.48176,5.292,-18.94,-0.76,18.95524202
18/11/2019 17:30,-7.02688,2.45466,7.44327873,11.67312,3.40466,12.1595,-18.7,-0.95,18.72411547,-4.13688,2.59466,4.883240384,11.67312,3.40466,12.1595,-15.81,-0.81,15.83073593
18/11/2019 18:00,-6.53832,4.37174,7.865223395,11.73168,3.42174,12.2205,-18.27,0.95,18.29468229,-3.98832,1.29174,4.19228919,11.73168,3.42174,12.2205,-15.72,-2.13,15.86364712
18/11/2019 18:30,-11.62784,3.23688,12.069965,8.01216,2.33688,8.346,-19.64,0.9,19.66061037,-9.33784,0.78688,9.370935706,8.01216,2.33688,8.346,-17.35,-1.55,17.41909871
18/11/2019 19:00,-17.2804,1.8278,17.37679709,4.9296,1.4378,5.135,-22.21,0.39,22.21342387,-15.0904,0.3178,15.09374602,4.9296,1.4378,5.135,-20.02,-1.12,20.0513042
18/11/2019 19:30,-14.38616,1.65612,14.48117167,5.64384,1.64612,5.879,-20.03,0.01,20.0300025,-11.98616,1.02612,12.03000224,5.64384,1.64612,5.879,-17.63,-0.62,17.6408985
18/11/2019 20:00,-13.7472,3.6104,14.21339143,5.4528,1.5904,5.68,-19.2,2.02,19.30596799,-11.7772,0.1604,11.77829224,5.4528,1.5904,5.68,-17.23,-1.43,17.28923943
18/11/2019 20:30,-13.43424,2.24918,13.62121929,5.34576,1.55918,5.5685,-18.78,0.69,18.79267144,-11.30424,1.39918,11.39050248,5.34576,1.55918,5.5685,-16.65,-0.16,16.65076875
18/11/2019 21:00,-11.73176,2.04032,11.90785868,5.65824,1.65032,5.894,-17.39,0.39,17.39437265,-9.50176,1.99032,9.707976967,5.65824,1.65032,5.894,-15.16,0.34,15.16381219
18/11/2019 21:30,-10.80448,2.63036,11.12005314,5.79552,1.69036,6.037,-16.6,0.94,16.62659316,-8.78448,1.68036,8.943751931,5.79552,1.69036,6.037,-14.58,-0.01,14.58000343
18/11/2019 22:00,-10.7284,2.8438,11.09890828,5.3616,1.5638,5.585,-16.09,1.28,16.14083331,-8.9084,1.3938,9.016777085,5.3616,1.5638,5.585,-14.27,-0.17,14.27101258
18/11/2019 22:30,-9.22096,1.78472,9.392088628,5.63904,1.64472,5.874,-14.86,0.14,14.86065947,-7.32096,2.87472,7.865142745,5.63904,1.64472,5.874,-12.96,1.23,13.01823721
18/11/2019 23:00,-8.6448,2.4261,8.978782114,5.3352,1.5561,5.5575,-13.98,0.87,14.00704466,-6.9048,2.6161,7.383782381,5.3352,1.5561,5.5575,-12.24,1.06,12.28581296
18/11/2019 23:30,-7.38312,2.85534,7.916023462,5.36688,1.56534,5.5905,-12.75,1.29,12.81509266,-5.85312,2.42534,6.33571526,5.36688,1.56534,5.5905,-11.22,0.86,11.25291073
19/11/2019 00:00,-5.96416,2.68212,6.539493268,6.07584,1.77212,6.329,-12.04,0.91,12.07434056,-4.47416,2.59212,5.170802046,6.07584,1.77212,6.329,-10.55,0.82,10.58181931
19/11/2019 00:30,-6.44608,2.65156,6.970130401,5.59392,1.63156,5.827,-12.04,1.02,12.08312873,-4.95608,2.52156,5.56066487,5.59392,1.63156,5.827,-10.55,0.89,10.58747373
19/11/2019 01:00,-6.85128,2.92546,7.44972173,5.29872,1.54546,5.5195,-12.15,1.38,12.22811923,-5.40128,2.56546,5.979582816,5.29872,1.54546,5.5195,-10.7,1.02,10.74850687
19/11/2019 01:30,-6.98728,2.81246,7.532065656,5.32272,1.55246,5.5445,-12.31,1.26,12.37431614,-5.49728,2.39246,5.995327535,5.32272,1.55246,5.5445,-10.82,0.84,10.8525573
19/11/2019 02:00,-6.14464,2.93198,6.808311645,5.59536,1.63198,5.8285,-11.74,1.3,11.81175685,-4.68464,2.50198,5.310909136,5.59536,1.63198,5.8285,-10.28,0.87,10.31674852
19/11/2019 02:30,-6.49312,2.97534,7.142356435,5.36688,1.56534,5.5905,-11.86,1.41,11.94352126,-5.04312,2.53534,5.644555629,5.36688,1.56534,5.5905,-10.41,0.97,10.45509445
19/11/2019 03:00,-6.54208,2.90106,7.156462803,5.31792,1.55106,5.5395,-11.86,1.35,11.93658661,-5.09208,2.47106,5.659983768,5.31792,1.55106,5.5395,-10.41,0.92,10.45057415
19/11/2019 03:30,-5.71056,2.92942,6.418099177,5.68944,1.65942,5.9265,-11.4,1.27,11.47052309,-4.31056,2.37942,4.923674141,5.68944,1.65942,5.9265,-10,0.72,10.02588649
19/11/2019 04:00,-5.59448,3.10536,6.398551961,5.67552,1.65536,5.912,-11.27,1.45,11.36289576,-4.22448,2.37536,4.846500428,5.67552,1.65536,5.912,-9.9,0.72,9.926147289
19/11/2019 04:30,-6.1448,3.1036,6.88410488,5.3952,1.5736,5.62,-11.54,1.53,11.64098364,-4.7748,2.3636,5.327787533,5.3952,1.5736,5.62,-10.17,0.79,10.20063723
19/11/2019 05:00,-6.09536,2.99802,6.792756248,5.44464,1.58802,5.6715,-11.54,1.41,11.6258204,-4.72536,2.56802,5.378080871,5.44464,1.58802,5.6715,-10.17,0.98,10.2171082
19/11/2019 05:30,-6.41864,2.89998,7.04335314,5.69136,1.65998,5.9285,-12.11,1.24,12.17331919,-4.94864,2.48998,5.53976879,5.69136,1.65998,5.9285,-10.64,0.83,10.67232402
19/11/2019 06:00,-8.03328,2.72946,8.484311372,5.10672,1.48946,5.3195,-13.14,1.24,13.19837869,-6.51328,2.26946,6.897337533,5.10672,1.48946,5.3195,-11.62,0.78,11.64614958
19/11/2019 06:30,-9.9636,1.8952,10.14224374,5.1264,1.4952,5.34,-15.09,0.4,15.09530059,-8.1536,1.6552,8.319908653,5.1264,1.4952,5.34,-13.28,0.16,13.28096382
19/11/2019 07:00,-12.65416,2.59462,12.91742305,4.81584,1.40462,5.0165,-17.47,1.19,17.51048257,-10.92416,-0.90538,10.96161414,4.81584,1.40462,5.0165,-15.74,-2.31,15.90860459
19/11/2019 07:30,-13.97888,2.18616,14.14879435,4.82112,1.40616,5.022,-18.8,0.78,18.81617389,-11.99888,-0.79384,12.02511136,4.82112,1.40616,5.022,-16.82,-2.2,16.96326619
19/11/2019 08:00,-14.09568,0.96126,14.12841872,5.28432,1.54126,5.5045,-19.38,-0.58,19.38867711,-11.86568,-0.24874,11.86828688,5.28432,1.54126,5.5045,-17.15,-1.79,17.24316096
19/11/2019 08:30,-11.19904,1.04778,11.24794825,7.02096,2.04778,7.3135,-18.22,-1,18.24742174,-8.87904,-0.17222,8.880710053,7.02096,2.04778,7.3135,-15.9,-2.22,16.05423309
19/11/2019 09:00,-4.7888,-0.5834,4.824205738,10.1712,2.9666,10.595,-14.96,-3.55,15.37543821,-1.9988,2.9166,3.535782375,10.1712,2.9666,10.595,-12.17,-0.05,12.17010271
19/11/2019 09:30,-1.99896,1.42072,2.452404208,11.83104,3.45072,12.324,-13.83,-2.03,13.97819015,0.68104,1.91072,2.028464049,11.83104,3.45072,12.324,-11.15,-1.54,11.25584737
19/11/2019 10:00,-0.57704,2.22628,2.299847343,12.43296,3.62628,12.951,-13.01,-1.4,13.08510986,1.96296,1.38628,2.403119681,12.43296,3.62628,12.951,-10.47,-2.24,10.706937
19/11/2019 10:30,5.27248,2.99864,6.065549208,15.25248,4.44864,15.888,-9.98,-1.45,10.08478557,7.68248,2.03864,7.948367883,15.25248,4.44864,15.888,-7.57,-2.41,7.944369075
19/11/2019 11:00,10.15552,3.35036,10.69390006,17.31552,5.05036,18.037,-7.16,-1.7,7.359048852,12.59552,2.41036,12.82407733,17.31552,5.05036,18.037,-4.72,-2.64,5.40814201
19/11/2019 11:30,5.42264,2.60452,6.015691897,15.27264,4.45452,15.909,-9.85,-1.85,10.0222253,7.81264,1.62452,7.979749933,15.27264,4.45452,15.909,-7.46,-2.83,7.978753035
19/11/2019 12:00,4.54248,2.68364,5.275987889,14.65248,4.27364,15.263,-10.11,-1.59,10.23426597,7.01248,1.69364,7.2141037,14.65248,4.27364,15.263,-7.64,-2.58,8.063870039
19/11/2019 12:30,-1.98632,2.76774,3.406736246,11.44368,3.33774,11.9205,-13.43,-0.57,13.44209061,0.26368,0.38774,0.468902389,11.44368,3.33774,11.9205,-11.18,-2.95,11.56265108
19/11/2019 13:00,-4.39384,2.40888,5.010841526,10.55616,3.07888,10.996,-14.95,-0.67,14.96500585,-2.00384,0.40888,2.045130216,10.55616,3.07888,10.996,-12.56,-2.67,12.84065808
19/11/2019 13:30,-7.0448,1.6186,7.228352025,9.3552,2.7286,9.745,-16.4,-1.11,16.4375211,-4.5148,0.4486,4.53703218,9.3552,2.7286,9.745,-13.87,-2.28,14.05614812
19/11/2019 14:00,-9.20264,1.39798,9.308218468,8.18736,2.38798,8.5285,-17.39,-0.99,17.41815719,-6.69264,0.21798,6.696188875,8.18736,2.38798,8.5285,-14.88,-2.17,15.03739672
19/11/2019 14:30,-8.74792,1.55394,8.884865438,8.00208,2.33394,8.3355,-16.75,-0.78,16.76815136,-6.38792,0.31394,6.395629777,8.00208,2.33394,8.3355,-14.39,-2.02,14.53108736
19/11/2019 15:00,-7.7644,1.9208,7.998461102,8.5056,2.4808,8.86,-16.27,-0.56,16.27963452,-5.4844,0.1108,5.485519119,8.5056,2.4808,8.86,-13.99,-2.37,14.18932697
19/11/2019 15:30,-10.9604,1.7428,11.09809533,7.2096,2.1028,7.51,-18.17,-0.36,18.17356597,-8.7604,-0.2172,8.763092148,7.2096,2.1028,7.51,-15.97,-2.32,16.13763613
19/11/2019 16:00,-13.21856,1.04542,13.25983527,6.12144,1.78542,6.3765,-19.34,-0.74,19.35415201,-10.87856,-0.15458,10.8796582,6.12144,1.78542,6.3765,-17,-1.94,17.11033606
19/11/2019 16:30,-16.18216,0.69062,16.19689039,5.48784,1.60062,5.7165,-21.67,-0.91,21.68909864,-13.53216,-0.27938,13.53504368,5.48784,1.60062,5.7165,-19.02,-1.88,19.11268689
19/11/2019 17:00,-17.04104,0.83428,17.06144974,5.56896,1.62428,5.801,-22.61,-0.79,22.62379721,-14.17104,0.27428,14.17369409,5.56896,1.62428,5.801,-19.74,-1.35,19.78610876
19/11/2019 17:30,-6.8468,4.8551,8.393489516,12.2232,3.5651,12.7325,-19.07,1.29,19.11358156,-4.3968,0.8751,4.483040291,12.2232,3.5651,12.7325,-16.62,-2.69,16.83628522
19/11/2019 18:00,-8.67272,3.73004,9.440829974,10.69728,3.12004,11.143,-19.37,0.61,19.37960268,-6.28272,1.22004,6.400083453,10.69728,3.12004,11.143,-16.98,-1.9,17.08597085
19/11/2019 18:30,-15.9928,2.5171,16.18967091,5.6472,1.6471,5.8825,-21.64,0.87,21.65748139,-13.6328,-0.0629,13.63294511,5.6472,1.6471,5.8825,-19.28,-1.71,19.35568392
19/11/2019 19:00,-16.01288,1.94416,16.13047067,5.87712,1.71416,6.122,-21.89,0.23,21.89120828,-13.47288,0.68416,13.49023982,5.87712,1.71416,6.122,-19.35,-1.03,19.37739405
19/11/2019 19:30,-13.59688,2.69966,13.86229814,6.27312,1.82966,6.5345,-19.87,0.87,19.88903718,-11.05688,-0.49034,11.06774723,6.27312,1.82966,6.5345,-17.33,-2.32,17.4846018
19/11/2019 20:00,-13.5272,2.1829,13.70219662,6.1128,1.7829,6.3675,-19.64,0.4,19.6440729,-11.0372,1.4229,11.12854116,6.1128,1.7829,6.3675,-17.15,-0.36,17.15377801
19/11/2019 20:30,-12.14944,2.60808,12.42622121,6.37056,1.85808,6.636,-18.52,0.75,18.53518006,-9.89944,1.37808,9.994899539,6.37056,1.85808,6.636,-16.27,-0.48,16.27707898
19/11/2019 21:00,-11.9724,2.5943,12.25025527,6.1176,1.7843,6.3725,-18.09,0.81,18.10812525,-9.8524,1.1443,9.918629353,6.1176,1.7843,6.3725,-15.97,-0.64,15.9828189
19/11/2019 21:30,-10.56552,0.95714,10.6087855,6.26448,1.82714,6.5255,-16.83,-0.87,16.85247163,-8.23552,3.42714,8.920150125,6.26448,1.82714,6.5255,-14.5,1.6,14.58800877
19/11/2019 22:00,-9.2524,3.0168,9.731802916,6.2976,1.8368,6.56,-15.55,1.18,15.59470744,-7.1924,2.3068,7.553273727,6.2976,1.8368,6.56,-13.49,0.47,13.49818506
19/11/2019 22:30,-9.41176,2.96282,9.867093222,5.83824,1.70282,6.0815,-15.25,1.26,15.30196393,-7.65176,2.22282,7.968083825,5.83824,1.70282,6.0815,-13.49,0.52,13.50001852
19/11/2019 23:00,-7.40568,4.28376,8.55538988,6.18432,1.80376,6.442,-13.59,2.48,13.81443086,-6.01568,0.90376,6.083188966,6.18432,1.80376,6.442,-12.2,-0.9,12.23315168
19/11/2019 23:30,-5.37184,4.60488,7.075421175,6.66816,1.94488,6.946,-12.04,2.66,12.33033657,-3.92184,1.23488,4.111661173,6.66816,1.94488,6.946,-10.59,-0.71,10.61377407
20/11/2019 00:00,-4.39512,4.66434,6.408833548,6.73488,1.96434,7.0155,-11.13,2.7,11.45281188,-3.09512,1.25434,3.339631215,6.73488,1.96434,7.0155,-9.83,-0.71,9.855607541
20/11/2019 00:30,-4.99344,2.90108,5.775007203,6.34656,1.85108,6.611,-11.34,1.05,11.38850736,-3.48344,2.98108,4.58488737,6.34656,1.85108,6.611,-9.83,1.13,9.894735974
20/11/2019 01:00,-4.05312,4.61284,6.140527225,6.62688,1.93284,6.903,-10.68,2.68,11.01112165,-2.69312,2.24284,3.504743443,6.62688,1.93284,6.903,-9.32,0.31,9.325154154
20/11/2019 01:30,-4.33864,5.02248,6.636949781,6.59136,1.92248,6.866,-10.93,3.1,11.3611135,-3.07864,1.07248,3.26009779,6.59136,1.92248,6.866,-9.67,-0.85,9.707285923
20/11/2019 02:00,-4.03624,5.20568,6.587134248,6.53376,1.90568,6.806,-10.57,3.3,11.07316125,-2.79624,1.05568,2.988882467,6.53376,1.90568,6.806,-9.33,-0.85,9.368639175
20/11/2019 02:30,-4.29856,5.33292,6.849646254,6.18144,1.80292,6.439,-10.48,3.53,11.05853969,-3.05856,1.21292,3.290283301,6.18144,1.80292,6.439,-9.24,-0.59,9.258817419
20/11/2019 03:00,-4.80936,4.19602,6.382517329,6.02064,1.75602,6.2715,-10.83,2.44,11.10146387,-3.46936,2.31602,4.171379562,6.02064,1.75602,6.2715,-9.49,0.56,9.506508297
