Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/11/2019 03:30,-3.99096,4.17472,5.775469574,6.35904,1.85472,6.624,-10.35,2.32,10.6068327,-2.70096,1.97472,3.345848771,6.35904,1.85472,6.624,-9.06,0.12,9.060794667
20/11/2019 04:00,-4.0136,4.4977,6.028124936,6.5064,1.8977,6.7775,-10.52,2.6,10.83653081,-2.7936,1.6277,3.233204022,6.5064,1.8977,6.7775,-9.3,-0.27,9.303918529
20/11/2019 04:30,-3.53552,5.42714,6.47717147,6.74448,1.96714,7.0255,-10.28,3.46,10.84665847,-2.42552,0.84714,2.569200936,6.74448,1.96714,7.0255,-9.17,-1.12,9.238143753
20/11/2019 05:00,-4.37792,5.28144,6.860013994,6.38208,1.86144,6.648,-10.76,3.42,11.29043843,-3.21792,0.88144,3.336457043,6.38208,1.86144,6.648,-9.6,-0.98,9.649891191
20/11/2019 05:30,-4.73904,5.08278,6.949327496,6.66096,1.94278,6.9385,-11.4,3.14,11.82453382,-3.47904,1.21278,3.684366248,6.66096,1.94278,6.9385,-10.14,-0.73,10.16624316
20/11/2019 06:00,-5.96872,5.30454,7.98522154,6.22128,1.81454,6.4805,-12.19,3.49,12.67975552,-4.78872,0.11454,4.790089629,6.22128,1.81454,6.4805,-11.01,-1.7,11.14047126
20/11/2019 06:30,-8.49824,1.41468,8.615184421,5.98176,1.74468,6.231,-14.48,-0.33,14.48375987,-6.58824,2.52468,7.05541745,5.98176,1.74468,6.231,-12.57,0.78,12.59417723
20/11/2019 07:00,-11.54,1.605,11.65107828,5.4,1.575,5.625,-16.94,0.03,16.94002656,-9.51,0.665,9.533222173,5.4,1.575,5.625,-14.91,-0.91,14.93774414
20/11/2019 07:30,-12.48336,2.89652,12.81499532,5.57664,1.62652,5.809,-18.06,1.27,18.10459886,-10.44336,-1.05348,10.49636071,5.57664,1.62652,5.809,-16.02,-2.68,16.24262294
20/11/2019 08:00,-13.15344,2.45608,13.38078147,5.98656,1.74608,6.236,-19.14,0.71,19.15316423,-11.01344,-1.56392,11.12392495,5.98656,1.74608,6.236,-17,-3.31,17.31924075
20/11/2019 08:30,-11.55528,0.27096,11.55845644,6.89472,2.01096,7.182,-18.45,-1.74,18.53186715,-9.03528,0.60096,9.055243652,6.89472,2.01096,7.182,-15.93,-1.41,15.99227939
20/11/2019 09:00,-4.39768,1.32026,4.591587509,10.49232,3.06026,10.9295,-14.89,-1.74,14.99132082,-1.77768,1.79026,2.522930251,10.49232,3.06026,10.9295,-12.27,-1.27,12.33555025
20/11/2019 09:30,1.26048,1.78014,2.181217149,13.44048,3.92014,14.0005,-12.18,-2.14,12.36656783,4.07048,2.92014,5.009593302,13.44048,3.92014,14.0005,-9.37,-1,9.423210705
20/11/2019 10:00,6.25392,2.62406,6.782124022,15.61392,4.55406,16.2645,-9.36,-1.93,9.556908496,9.05392,3.31406,9.641393107,15.61392,4.55406,16.2645,-6.56,-1.24,6.676166565
20/11/2019 10:30,6.86792,5.27856,8.662073701,15.69792,4.57856,16.352,-8.83,0.7,8.857702862,8.99792,0.76856,9.030683739,15.69792,4.57856,16.352,-6.7,-3.81,7.707535274
20/11/2019 11:00,12.02048,4.02764,12.67729559,18.54048,5.40764,19.313,-6.52,-1.38,6.664442962,14.47048,2.72764,14.72531193,18.54048,5.40764,19.313,-4.07,-2.68,4.87312015
20/11/2019 11:30,12.6696,3.3828,13.11343205,18.9696,5.5328,19.76,-6.3,-2.15,6.656763478,15.1196,3.0828,15.43068242,18.9696,5.5328,19.76,-3.85,-2.45,4.563441684
20/11/2019 12:00,15.6996,4.7403,16.39963061,19.9896,5.8303,20.8225,-4.29,-1.09,4.426307716,17.2096,2.4303,17.38035357,19.9896,5.8303,20.8225,-2.78,-3.4,4.3918561
20/11/2019 12:30,7.00536,2.59448,7.470367809,15.13536,4.41448,15.766,-8.13,-1.82,8.3312244,8.52536,1.50448,8.65709092,15.13536,4.41448,15.766,-6.61,-2.91,7.22220188
20/11/2019 13:00,0.21728,1.97004,1.981985923,11.65728,3.40004,12.143,-11.44,-1.43,11.52902858,1.66728,0.87004,1.880636116,11.65728,3.40004,12.143,-9.99,-2.53,10.30538694
20/11/2019 13:30,-2.30344,1.55358,2.778389219,10.36656,3.02358,10.7985,-12.67,-1.47,12.75499118,-0.90344,0.43358,1.002095529,10.36656,3.02358,10.7985,-11.27,-2.59,11.56377966
20/11/2019 14:00,-5.24768,1.15776,5.373876962,8.87232,2.58776,9.242,-14.12,-1.43,14.19222675,-3.87768,-0.00224,3.877680647,8.87232,2.58776,9.242,-12.75,-2.59,13.01040353
20/11/2019 14:30,-8.39104,0.93178,8.442616079,7.30896,2.13178,7.6135,-15.7,-1.2,15.74579309,-7.12104,-0.22822,7.124696137,7.30896,2.13178,7.6135,-14.43,-2.36,14.62171331
20/11/2019 15:00,-10.15344,0.89608,10.19290455,6.22656,1.81608,6.486,-16.38,-0.92,16.40581604,-8.92344,-0.27392,8.927643228,6.22656,1.81608,6.486,-15.15,-2.09,15.29348227
20/11/2019 15:30,-12.37928,0.88646,12.41097839,5.61072,1.63646,5.8445,-17.99,-0.75,18.0056269,-11.22928,-0.29354,11.233116,5.61072,1.63646,5.8445,-16.84,-1.93,16.95023599
20/11/2019 16:00,-11.21096,1.61972,11.32736143,6.95904,2.02972,7.249,-18.17,-0.41,18.17462517,-10.10096,0.14972,10.10206954,6.95904,2.02972,7.249,-17.06,-1.88,17.16327475
20/11/2019 16:30,-13.81608,1.35156,13.88203087,6.55392,1.91156,6.827,-20.37,-0.56,20.37769614,-12.18608,-0.34844,12.1910605,6.55392,1.91156,6.827,-18.74,-2.26,18.87578343
20/11/2019 17:00,-13.68832,1.46424,13.76641214,7.11168,2.07424,7.408,-20.8,-0.61,20.80894279,-11.72832,0.22424,11.73046349,7.11168,2.07424,7.408,-18.84,-1.85,18.93061277
20/11/2019 17:30,-7.71896,3.64072,8.534470435,10.87104,3.17072,11.324,-18.59,0.47,18.59594042,-5.91896,0.71072,5.961477199,10.87104,3.17072,11.324,-16.79,-2.46,16.9692575
20/11/2019 18:00,-12.2836,2.0277,12.44983519,7.4664,2.1777,7.7775,-19.75,-0.15,19.75056961,-10.3236,0.9277,10.36519871,7.4664,2.1777,7.7775,-17.79,-1.25,17.83386105
20/11/2019 18:30,-13.76136,1.82252,13.88152039,6.24864,1.82252,6.509,-20.01,0,20.01,-11.88136,0.73252,11.90391956,6.24864,1.82252,6.509,-18.13,-1.09,18.16273658
20/11/2019 19:00,-13.38176,2.38032,13.5918146,6.13824,1.79032,6.394,-19.52,0.59,19.52891446,-11.61176,0.77032,11.63728333,6.13824,1.79032,6.394,-17.75,-1.02,17.77928289
20/11/2019 19:30,-10.3896,2.6797,10.72961231,7.6104,2.2197,7.9275,-18,0.46,18.00587682,-9.2696,1.4097,9.376179299,7.6104,2.2197,7.9275,-16.88,-0.81,16.89942307
20/11/2019 20:00,-10.59696,2.71172,10.93841792,7.34304,2.14172,7.649,-17.94,0.57,17.9490529,-9.63696,1.43172,9.74273166,7.34304,2.14172,7.649,-16.98,-0.71,16.99483745
20/11/2019 20:30,-10.10472,2.77904,10.47990599,7.26528,2.11904,7.568,-17.37,0.66,17.38253434,-9.15472,1.48904,9.275027677,7.26528,2.11904,7.568,-16.42,-0.63,16.43208143
20/11/2019 21:00,-9.33728,3.01496,9.811971341,7.18272,2.09496,7.482,-16.52,0.92,16.5455976,-8.58728,1.00496,8.645884709,7.18272,2.09496,7.482,-15.77,-1.09,15.80762474
20/11/2019 21:30,-8.11392,0.55844,8.133114594,7.36608,2.14844,7.673,-15.48,-1.59,15.56144274,-6.95392,4.18844,8.11788353,7.36608,2.14844,7.673,-14.32,2.04,14.46457742
20/11/2019 22:00,-7.26456,1.55742,7.429629133,7.22544,2.10742,7.5265,-14.49,-0.55,14.50043448,-6.09456,3.42742,6.992200616,7.22544,2.10742,7.5265,-13.32,1.32,13.38524561
20/11/2019 22:30,-5.80104,4.16428,7.140958829,7.24896,2.11428,7.551,-13.05,2.05,13.21003407,-5.13104,1.21428,5.272764683,7.24896,2.11428,7.551,-12.38,-0.9,12.41267095
20/11/2019 23:00,-4.1364,2.3398,4.752311964,7.7136,2.2498,8.035,-11.85,0.09,11.85034177,-3.1164,3.5798,4.746252943,7.7136,2.2498,8.035,-10.83,1.33,10.91136105
20/11/2019 23:30,-3.4448,4.0386,5.308195268,7.4352,2.1686,7.745,-10.88,1.87,11.0395335,-2.7148,2.9286,3.993349096,7.4352,2.1686,7.745,-10.15,0.76,10.17841343
21/11/2019 00:00,-2.66496,4.22272,4.993333155,7.41504,2.16272,7.724,-10.08,2.06,10.28834292,-1.99496,2.16272,2.942315959,7.41504,2.16272,7.724,-9.41,0,9.41
21/11/2019 00:30,-1.4728,4.3496,4.592184665,7.9872,2.3296,8.32,-9.46,2.02,9.673262118,-0.8628,2.0096,2.186987883,7.9872,2.3296,8.32,-8.85,-0.32,8.855783421
21/11/2019 01:00,-0.0444,4.2883,4.288529847,8.8056,2.5683,9.1725,-8.85,1.72,9.015592049,0.7556,3.0383,3.130846251,8.8056,2.5683,9.1725,-8.05,0.47,8.063708824
21/11/2019 01:30,-2.246,4.082,4.659102918,7.584,2.212,7.9,-9.83,1.87,10.00628802,-1.366,3.002,3.298175253,7.584,2.212,7.9,-8.95,0.79,8.984798273
21/11/2019 02:00,-2.72632,4.24524,5.045283282,7.42368,2.16524,7.733,-10.15,2.08,10.36093143,-1.90632,2.16524,2.884843185,7.42368,2.16524,7.733,-9.33,0,9.33
21/11/2019 02:30,-2.07904,4.34528,4.817039091,7.56096,2.20528,7.876,-9.64,2.14,9.874674678,-1.23904,2.20528,2.529521694,7.56096,2.20528,7.876,-8.8,0,8.8
21/11/2019 03:00,-2.64776,4.70982,5.403058157,7.30224,2.12982,7.6065,-9.95,2.58,10.27905151,-1.87776,1.32982,2.30095716,7.30224,2.12982,7.6065,-9.18,-0.8,9.214792456
21/11/2019 03:30,-1.9032,4.9799,5.331188821,7.8168,2.2799,8.1425,-9.72,2.7,10.08803251,-1.2032,1.4099,1.853512409,7.8168,2.2799,8.1425,-9.02,-0.87,9.061859633
21/11/2019 04:00,-1.9756,4.9667,5.345194501,7.6344,2.2267,7.9525,-9.61,2.74,9.992982538,-1.3256,1.3567,1.896800003,7.6344,2.2267,7.9525,-8.96,-0.87,9.002138635
21/11/2019 04:30,-1.40104,5.02928,5.220782547,7.84896,2.28928,8.176,-9.25,2.74,9.647284592,-0.74104,1.41928,1.601092127,7.84896,2.28928,8.176,-8.59,-0.87,8.633944637
21/11/2019 05:00,-1.48312,5.11534,5.326006783,7.76688,2.26534,8.0905,-9.25,2.85,9.679101198,-0.82312,1.54534,1.750886133,7.76688,2.26534,8.0905,-8.59,-0.72,8.620121809
21/11/2019 05:30,-1.15136,4.56252,4.705551891,8.40864,2.45252,8.759,-9.56,2.11,9.790081716,-0.44136,2.02252,2.07011734,8.40864,2.45252,8.759,-8.85,-0.43,8.86044017
21/11/2019 06:00,-3.90264,3.97048,5.567343208,7.40736,2.16048,7.716,-11.31,1.81,11.45391636,-3.11264,1.62048,3.509199795,7.40736,2.16048,7.716,-10.52,-0.54,10.5338502
21/11/2019 06:30,-6.386,5.2795,8.285777951,6.924,2.0195,7.2125,-13.31,3.26,13.70341928,-5.816,-1.2705,5.953152631,6.924,2.0195,7.2125,-12.74,-3.29,13.15795197
21/11/2019 07:00,-7.954,6.4305,10.22826702,6.996,2.0405,7.2875,-14.95,4.39,15.58122588,-7.584,-3.3995,8.311056266,6.996,2.0405,7.2875,-14.58,-5.44,15.56181223
21/11/2019 07:30,-9.58296,5.41622,11.00765922,7.18704,2.09622,7.4865,-16.77,3.32,17.09547601,-9.14296,-3.59378,9.823898017,7.18704,2.09622,7.4865,-16.33,-5.69,17.29291763
21/11/2019 08:00,-11.21936,7.19852,13.33014362,6.68064,1.94852,6.959,-17.9,5.25,18.65402101,-11.24936,-6.29148,12.88917457,6.68064,1.94852,6.959,-17.93,-8.24,19.7327773
21/11/2019 08:30,-9.77392,7.09594,12.07815701,7.66608,2.23594,7.9855,-17.44,4.86,18.10450773,-9.78392,-6.13406,11.54780424,7.66608,2.23594,7.9855,-17.45,-8.37,19.35353714
21/11/2019 09:00,-6.00728,7.80246,9.847121155,9.64272,2.81246,10.0445,-15.65,4.99,16.42627773,-5.86728,-6.24754,8.570690208,9.64272,2.81246,10.0445,-15.51,-9.06,17.96228549
21/11/2019 09:30,-8.16192,5.29194,9.727361772,8.81808,2.57194,9.1855,-16.98,2.72,17.19647638,-7.50192,-3.79806,8.408570833,8.81808,2.57194,9.1855,-16.32,-6.37,17.51911242
21/11/2019 10:00,-13.31072,0.79104,13.33420456,8.36928,2.44104,8.718,-21.68,-1.65,21.74269762,-4.42072,-0.07896,4.42142511,8.36928,2.44104,8.718,-12.79,-2.52,13.03589276
21/11/2019 10:30,-12.25912,0.74234,12.2815753,8.99088,2.62234,9.3655,-21.25,-1.88,21.33300026,-2.58912,0.58234,2.653801471,8.99088,2.62234,9.3655,-11.58,-2.04,11.75831621
21/11/2019 11:00,-11.11456,0.86492,11.14816266,9.68544,2.82492,10.089,-20.8,-1.96,20.89214206,-1.43456,0.78492,1.635255882,9.68544,2.82492,10.089,-11.12,-2.04,11.30557385
21/11/2019 11:30,-12.46568,0.54876,12.47775282,8.94432,2.60876,9.317,-21.41,-2.06,21.50887491,-3.02568,0.38876,3.050553032,8.94432,2.60876,9.317,-11.97,-2.22,12.1741242
21/11/2019 12:00,-10.40528,0.91846,10.44573696,9.59472,2.79846,9.9945,-20,-1.88,20.08816567,-1.34528,0.72846,1.529847133,9.59472,2.79846,9.9945,-10.94,-2.07,11.13411424
21/11/2019 12:30,-8.28704,1.48878,8.419708893,10.69296,3.11878,11.1385,-18.98,-1.63,19.04986352,0.88296,1.31878,1.587072478,10.69296,3.11878,11.1385,-9.81,-1.8,9.973770601
21/11/2019 13:00,-7.16456,1.61492,7.344309811,11.12544,3.24492,11.589,-18.29,-1.63,18.36248894,1.94544,1.44492,2.423330477,11.12544,3.24492,11.589,-9.18,-1.8,9.354806251
21/11/2019 13:30,-5.62272,1.74504,5.88728671,12.01728,3.50504,12.518,-17.64,-1.76,17.72758303,4.01728,1.63504,4.33726808,12.01728,3.50504,12.518,-8,-1.87,8.2156497
21/11/2019 14:00,-11.69872,1.20454,11.76056828,8.86128,2.58454,9.2305,-20.56,-1.38,20.60626118,-2.17872,0.61454,2.263731488,8.86128,2.58454,9.2305,-11.04,-1.97,11.21438808
21/11/2019 14:30,-13.03352,1.29314,13.0975133,8.13648,2.37314,8.4755,-21.17,-1.08,21.19753052,-3.45352,0.66314,3.516611302,8.13648,2.37314,8.4755,-11.59,-1.71,11.71546841
21/11/2019 15:00,-10.8688,1.6641,10.99545553,8.3112,2.4241,8.6575,-19.18,-0.76,19.19505145,-4.4288,0.7441,4.490874553,8.3112,2.4241,8.6575,-12.74,-1.68,12.85029183
21/11/2019 15:30,-10.58184,2.79738,10.94534936,7.56816,2.20738,7.8835,-18.15,0.59,18.159587,-9.40184,-0.62262,9.422433393,7.56816,2.20738,7.8835,-16.97,-2.83,17.2043541
21/11/2019 16:00,-13.92608,2.37656,14.127411,6.67392,1.94656,6.952,-20.6,0.43,20.60448738,-12.69608,-0.94344,12.73108504,6.67392,1.94656,6.952,-19.37,-2.89,19.58440706
21/11/2019 16:30,-13.93096,0.31972,13.93462836,6.47904,1.88972,6.749,-20.41,-1.57,20.47029555,-11.82096,0.17972,11.82232611,6.47904,1.88972,6.749,-18.3,-1.71,18.3797198
21/11/2019 17:00,-13.72664,1.67348,13.82827469,7.14336,2.08348,7.441,-20.87,-0.41,20.87402692,-11.59664,-0.03652,11.5966975,7.14336,2.08348,7.441,-18.74,-2.12,18.8595334
21/11/2019 17:30,-4.77952,3.49264,5.919657558,13.38048,3.90264,13.938,-18.16,-0.41,18.16462771,-2.67952,1.63264,3.137728605,13.38048,3.90264,13.938,-16.06,-2.27,16.21963316
21/11/2019 18:00,-14.65368,2.16976,14.81344646,6.61632,1.92976,6.892,-21.27,0.24,21.27135398,-12.76368,-0.53024,12.7746891,6.61632,1.92976,6.892,-19.38,-2.46,19.53550614
21/11/2019 18:30,-13.91552,2.81964,14.1983121,6.68448,1.94964,6.963,-20.6,0.87,20.61836317,-11.96552,-0.11036,11.96602892,6.68448,1.94964,6.963,-18.65,-2.06,18.76342453
21/11/2019 19:00,-13.02744,2.44158,13.25426369,6.86256,2.00158,7.1485,-19.89,0.44,19.89486617,-11.05744,0.49158,11.06836168,6.86256,2.00158,7.1485,-17.92,-1.51,17.98350633
21/11/2019 19:30,-11.63432,5.64624,12.93203109,7.01568,2.04624,7.308,-18.65,3.6,18.99427545,-11.04432,-2.77376,11.38730648,7.01568,2.04624,7.308,-18.06,-4.82,18.69213738
21/11/2019 20:00,-10.39728,3.49496,10.96896425,7.42272,2.16496,7.732,-17.82,1.33,17.86956351,-9.47728,0.05496,9.477439359,7.42272,2.16496,7.732,-16.9,-2.11,17.03120959
21/11/2019 20:30,-9.90472,3.20904,10.41160007,7.50528,2.18904,7.818,-17.41,1.02,17.43985378,-8.69472,0.80904,8.73227929,7.50528,2.18904,7.818,-16.2,-1.38,16.25867153
21/11/2019 21:00,-10.11472,1.25404,10.19216253,7.14528,2.08404,7.443,-17.26,-0.83,17.27994502,-8.54472,2.41404,8.879179523,7.14528,2.08404,7.443,-15.69,0.33,15.69346998
21/11/2019 21:30,-8.87872,0.94954,8.929350203,7.30128,2.12954,7.6055,-16.18,-1.18,16.22297137,-7.31872,3.10954,7.951911811,7.30128,2.12954,7.6055,-14.62,0.98,14.6528086
21/11/2019 22:00,-8.15048,3.53986,8.885996458,6.95952,2.02986,7.2495,-15.11,1.51,15.18526259,-7.16048,0.90986,7.218055074,6.95952,2.02986,7.2495,-14.12,-1.12,14.16434961
21/11/2019 22:30,-6.70768,3.85026,7.734175654,7.13232,2.08026,7.4295,-13.84,1.77,13.95272375,-5.91768,0.86026,5.979881592,7.13232,2.08026,7.4295,-13.05,-1.22,13.10690276
21/11/2019 23:00,-5.20888,4.04866,6.597278124,7.40112,2.15866,7.7095,-12.61,1.89,12.75085095,-4.45888,1.03866,4.578255721,7.40112,2.15866,7.7095,-11.86,-1.12,11.91276626
21/11/2019 23:30,-4.46512,4.28434,6.188122967,7.21488,2.10434,7.5155,-11.68,2.18,11.88170022,-3.50512,3.09434,4.675554112,7.21488,2.10434,7.5155,-10.72,0.99,10.76561656
22/11/2019 00:00,-4.46552,1.67714,4.770080445,6.98448,2.03714,7.2755,-11.45,-0.36,11.45565799,-3.44552,3.88714,5.194368629,6.98448,2.03714,7.2755,-10.43,1.85,10.59279944
22/11/2019 00:30,-3.99184,1.22988,4.177007469,7.02816,2.04988,7.321,-11.02,-0.82,11.05046605,-2.92184,4.04988,4.993863935,7.02816,2.04988,7.321,-9.95,2,10.14901473
22/11/2019 01:00,-2.96968,1.54176,3.346045905,7.48032,2.18176,7.792,-10.45,-0.64,10.46957974,-1.80968,4.42176,4.777750852,7.48032,2.18176,7.792,-9.29,2.24,9.5562388
22/11/2019 01:30,-3.65152,1.65664,4.00974493,7.18848,2.09664,7.488,-10.84,-0.44,10.84892621,-2.48152,4.33664,4.996437531,7.18848,2.09664,7.488,-9.67,2.24,9.926051582
22/11/2019 02:00,-3.29248,1.61386,3.666738149,7.24752,2.11386,7.5495,-10.54,-0.5,10.55185292,-2.14248,4.17386,4.691623157,7.24752,2.11386,7.5495,-9.39,2.06,9.613308484
22/11/2019 02:30,-3.18176,1.76782,3.639887945,7.15824,2.08782,7.4565,-10.34,-0.32,10.34495046,-2.07176,4.10782,4.600692845,7.15824,2.08782,7.4565,-9.23,2.02,9.4484549
22/11/2019 03:00,-2.9376,1.2407,3.188860337,7.2024,2.1007,7.5025,-10.14,-0.86,10.17640408,-1.7976,4.5207,4.864986562,7.2024,2.1007,7.5025,-9,2.42,9.319678106
22/11/2019 03:30,-3.08952,1.52014,3.443248386,7.20048,2.10014,7.5005,-10.29,-0.58,10.306333,-1.98952,4.19014,4.638476372,7.20048,2.10014,7.5005,-9.19,2.09,9.424659145
22/11/2019 04:00,-2.46896,2.91822,3.822534689,7.33104,2.13822,7.6365,-9.8,0.78,9.830991812,-1.51896,4.22822,4.492781304,7.33104,2.13822,7.6365,-8.85,2.09,9.093437194
22/11/2019 04:30,-1.88232,4.48724,4.866050904,7.56768,2.20724,7.883,-9.45,2.28,9.721157339,-1.12232,1.87724,2.187151618,7.56768,2.20724,7.883,-8.69,-0.33,8.696263565
22/11/2019 05:00,-1.85064,4.54648,4.908701335,7.59936,2.21648,7.916,-9.45,2.33,9.733005702,-1.09064,1.88648,2.179059981,7.59936,2.21648,7.916,-8.69,-0.33,8.696263565
22/11/2019 05:30,-3.43704,4.38128,5.568559814,7.03296,2.05128,7.326,-10.47,2.33,10.72612698,-2.73704,1.72128,3.233294419,7.03296,2.05128,7.326,-9.77,-0.33,9.775571595
22/11/2019 06:00,-4.14424,2.55668,4.869428899,7.08576,2.06668,7.381,-11.23,0.49,11.24068503,-3.22424,2.88668,4.327660453,7.08576,2.06668,7.381,-10.31,0.82,10.34255771
22/11/2019 06:30,-5.44464,3.52698,6.487194513,7.39536,2.15698,7.7035,-12.84,1.37,12.91288117,-4.63464,0.51698,4.663384635,7.39536,2.15698,7.7035,-12.03,-1.64,12.14127259
22/11/2019 07:00,-7.4336,4.0902,8.484582783,7.1664,2.0902,7.465,-14.6,2,14.73634962,-6.7836,-0.7398,6.823820997,7.1664,2.0902,7.465,-13.95,-2.83,14.23416313
22/11/2019 07:30,-8.20856,3.01542,8.744896515,7.56144,2.20542,7.8765,-15.77,0.81,15.79078845,-7.20856,-0.49458,7.225506671,7.56144,2.20542,7.8765,-14.77,-2.7,15.01475608
22/11/2019 08:00,-10.3924,3.0718,10.83687838,6.8976,2.0118,7.185,-17.29,1.06,17.3224623,-9.4224,-1.6882,9.572441747,6.8976,2.0118,7.185,-16.32,-3.7,16.73416864
22/11/2019 08:30,-9.82304,3.04328,10.28366024,7.17696,2.09328,7.476,-17,0.95,17.02652343,-8.73304,-1.69672,8.896338932,7.17696,2.09328,7.476,-15.91,-3.79,16.35518878
22/11/2019 09:00,-11.06696,2.67422,11.38547567,6.32304,1.84422,6.5865,-17.39,0.83,17.40979609,-9.91696,-2.04578,10.12577461,6.32304,1.84422,6.5865,-16.24,-3.89,16.6993922
22/11/2019 09:30,-11.68392,2.39594,11.92704972,6.22608,1.81594,6.4855,-17.91,0.58,17.91938894,-10.38392,-1.91406,10.55885506,6.22608,1.81594,6.4855,-16.61,-3.73,17.02366001
22/11/2019 10:00,-12.65808,-0.18694,12.65946033,5.46192,1.59306,5.6895,-18.12,-1.78,18.20721835,-11.09808,-0.03694,11.09814148,5.46192,1.59306,5.6895,-16.56,-1.63,16.64002704
22/11/2019 10:30,-10.0268,0.0176,10.02681545,6.6432,1.9376,6.92,-16.67,-1.92,16.7802056,-8.4868,0.5276,8.503183874,6.6432,1.9376,6.92,-15.13,-1.41,15.19555856
22/11/2019 11:00,-4.2556,0.5642,4.292837407,9.6144,2.8042,10.015,-13.87,-2.24,14.0497153,-2.5956,1.3542,2.927626513,9.6144,2.8042,10.015,-12.21,-1.45,12.29579603
22/11/2019 11:30,-8.00144,0.21458,8.004316751,7.79856,2.27458,8.1235,-15.8,-2.06,15.93372524,-6.40144,0.77458,6.448132152,7.79856,2.27458,8.1235,-14.2,-1.5,14.27900557
22/11/2019 12:00,-4.61384,0.65138,4.659593915,9.29616,2.71138,9.6835,-13.91,-2.06,14.06171042,-2.96384,1.21138,3.201841509,9.29616,2.71138,9.6835,-12.26,-1.5,12.35142097
22/11/2019 12:30,-5.64264,0.50798,5.665459368,8.90736,2.59798,9.2785,-14.55,-2.09,14.69934012,-3.92264,1.37798,4.15763556,8.90736,2.59798,9.2785,-12.83,-1.22,12.88787415
22/11/2019 13:00,-9.42544,1.15258,9.495649522,7.17456,2.09258,7.4735,-16.6,-0.94,16.62659316,-8.00544,-0.11742,8.006301084,7.17456,2.09258,7.4735,-15.18,-2.21,15.34002934
22/11/2019 13:30,-6.40208,1.73106,6.63198289,9.15792,2.67106,9.5395,-15.56,-0.94,15.58836746,-4.91208,0.77106,4.972229223,9.15792,2.67106,9.5395,-14.07,-1.9,14.19770756
22/11/2019 14:00,-7.25976,1.66882,7.449098969,8.67024,2.52882,9.0315,-15.93,-0.86,15.95319717,-5.69976,1.07882,5.800958253,8.67024,2.52882,9.0315,-14.37,-1.45,14.44297061
22/11/2019 14:30,-8.6472,1.6829,8.80943927,7.7928,2.2729,8.1175,-16.44,-0.59,16.45058358,-7.1772,0.9429,7.238871476,7.7928,2.2729,8.1175,-14.97,-1.33,15.02896537
22/11/2019 15:00,-9.31264,1.62798,9.453866016,6.98736,2.03798,7.2785,-16.3,-0.41,16.30515563,-7.84264,0.87798,7.89163171,6.98736,2.03798,7.2785,-14.83,-1.16,14.87529832
22/11/2019 15:30,-10.27272,2.29504,10.52596717,6.25728,1.82504,6.518,-16.53,0.47,16.53668044,-8.84272,0.98504,8.8974154,6.25728,1.82504,6.518,-15.1,-0.84,15.12334619
22/11/2019 16:00,-11.3692,1.3119,11.44464024,6.0408,1.7619,6.2925,-17.41,-0.45,17.41581465,-9.8992,0.8819,9.93840572,6.0408,1.7619,6.2925,-15.94,-0.88,15.96427261
22/11/2019 16:30,-12.52176,1.50282,12.6116193,6.31824,1.84282,6.5815,-18.84,-0.34,18.84306769,-10.51176,0.87282,10.54793407,6.31824,1.84282,6.5815,-16.83,-0.97,16.85792988
22/11/2019 17:00,-11.97384,2.29638,12.19205501,6.77616,1.97638,7.0585,-18.75,0.32,18.75273047,-9.89384,1.21638,9.968332371,6.77616,1.97638,7.0585,-16.67,-0.76,16.68731554
22/11/2019 17:30,-11.79616,2.01362,11.96678972,6.90384,2.01362,7.1915,-18.7,0,18.7,-9.71616,1.19362,9.789202922,6.90384,2.01362,7.1915,-16.62,-0.82,16.64021634
22/11/2019 18:00,-12.50608,1.91156,12.65132794,6.55392,1.91156,6.827,-19.06,0,19.06,-10.46608,1.11156,10.52494162,6.55392,1.91156,6.827,-17.02,-0.8,17.03879104
22/11/2019 18:30,-12.67328,0.54196,12.68486289,6.48672,1.89196,6.757,-19.16,-1.35,19.20750114,-10.30328,2.38196,10.57503249,6.48672,1.89196,6.757,-16.79,0.49,16.79714857
22/11/2019 19:00,-12.30104,1.01928,12.34319719,6.40896,1.86928,6.676,-18.71,-0.85,18.7292979,-9.85104,2.61928,10.19331236,6.40896,1.86928,6.676,-16.26,0.75,16.27728786
22/11/2019 19:30,-9.77224,1.63518,9.908102152,7.45776,2.17518,7.7685,-17.23,-0.54,17.23845991,-8.02224,2.92518,8.538911678,7.45776,2.17518,7.7685,-15.48,0.75,15.49815796
22/11/2019 20:00,-9.34944,1.80558,9.522192366,7.39056,2.15558,7.6985,-16.74,-0.35,16.7436585,-7.80944,3.04558,8.382297457,7.39056,2.15558,7.6985,-15.2,0.89,15.22603363
22/11/2019 20:30,-8.2592,1.7919,8.451348428,7.4808,2.1819,7.7925,-15.74,-0.39,15.7448309,-6.6992,3.0719,7.369928782,7.4808,2.1819,7.7925,-14.18,0.89,14.20790273
22/11/2019 21:00,-6.70128,1.95546,6.980757656,7.93872,2.31546,8.2695,-14.64,-0.36,14.64442556,-5.27128,3.09546,6.112958813,7.93872,2.31546,8.2695,-13.21,0.78,13.23300797
22/11/2019 21:30,-6.62008,5.18206,8.407092544,7.54992,2.20206,7.8645,-14.17,2.98,14.47996202,-5.33008,2.79206,6.01708832,7.54992,2.20206,7.8645,-12.88,0.59,12.89350612
22/11/2019 22:00,-6.82296,4.60372,8.230857853,7.00704,2.04372,7.299,-13.83,2.56,14.06493868,-5.78296,1.86372,6.075860318,7.00704,2.04372,7.299,-12.79,-0.18,12.79126655
22/11/2019 22:30,-6.31472,4.83404,7.95258646,6.66528,1.94404,6.943,-12.98,2.89,13.29783817,-5.55472,0.68404,5.596679819,6.66528,1.94404,6.943,-12.22,-1.26,12.28478734
22/11/2019 23:00,-4.96072,3.62354,6.143190136,6.86928,2.00354,7.1555,-11.83,1.62,11.94040619,-4.06072,2.31354,4.67353338,6.86928,2.00354,7.1555,-10.93,0.31,10.93439527
22/11/2019 23:30,-3.90504,2.29228,4.528121575,7.10496,2.07228,7.401,-11.01,0.22,11.01219778,-2.79504,4.45228,5.256904583,7.10496,2.07228,7.401,-9.9,2.38,10.18206266
23/11/2019 00:00,-3.31872,2.41454,4.104132777,7.18128,2.09454,7.4805,-10.5,0.32,10.50487506,-2.28872,4.32454,4.892840223,7.18128,2.09454,7.4805,-9.47,2.23,9.72901845
23/11/2019 00:30,-2.3892,1.6969,2.930485668,7.3608,2.1469,7.6675,-9.75,-0.45,9.760379091,-1.2692,4.9169,5.078067964,7.3608,2.1469,7.6675,-8.63,2.77,9.063652685
23/11/2019 01:00,-1.67256,1.78342,2.445003855,7.65744,2.23342,7.9765,-9.33,-0.45,9.340845786,-0.50256,5.16342,5.187819643,7.65744,2.23342,7.9765,-8.16,2.93,8.670092272
23/11/2019 01:30,-1.44808,2.67306,3.04009629,7.62192,2.22306,7.9395,-9.07,0.45,9.081156314,-0.36808,5.11306,5.126291588,7.62192,2.22306,7.9395,-7.99,2.89,8.49659932
23/11/2019 02:00,-1.19432,5.30624,5.438987332,7.73568,2.25624,8.058,-8.93,3.05,9.436492993,-0.52432,1.71624,1.794544845,7.73568,2.25624,8.058,-8.26,-0.54,8.277632512
23/11/2019 02:30,-0.48416,5.54962,5.570699512,7.81584,2.27962,8.1415,-8.3,3.27,8.92092484,0.15584,1.73962,1.746586342,7.81584,2.27962,8.1415,-7.66,-0.54,7.679010353
23/11/2019 03:00,-1.22384,5.51638,5.650507291,7.49616,2.18638,7.8085,-8.72,3.33,9.334200555,-0.60384,1.72638,1.828937027,7.49616,2.18638,7.8085,-8.1,-0.46,8.113051214
23/11/2019 03:30,-1.21904,5.36278,5.499587971,7.38096,2.15278,7.6885,-8.6,3.21,9.179547919,-0.63904,1.55278,1.679136043,7.38096,2.15278,7.6885,-8.02,-0.6,8.042412573
23/11/2019 04:00,-1.75448,5.28536,5.568952361,7.11552,2.07536,7.412,-8.87,3.21,9.43297408,-1.19448,1.47536,1.898280696,7.11552,2.07536,7.412,-8.31,-0.6,8.331632493
23/11/2019 04:30,-1.6172,5.3979,5.634949889,6.9528,2.0279,7.2425,-8.57,3.37,9.20878928,-1.0372,1.5979,1.905011352,6.9528,2.0279,7.2425,-7.99,-0.43,8.001562347
23/11/2019 05:00,-0.81584,5.61288,5.671861846,7.24416,2.11288,7.546,-8.06,3.5,8.787126948,-0.20584,1.73288,1.74506252,7.24416,2.11288,7.546,-7.45,-0.38,7.45968498
23/11/2019 05:30,-0.82264,5.57798,5.638315125,7.46736,2.17798,7.7785,-8.29,3.4,8.960139508,-0.24264,1.77798,1.7944601,7.46736,2.17798,7.7785,-7.71,-0.4,7.720369162
23/11/2019 06:00,-2.49064,4.99148,5.57836537,6.99936,2.04148,7.291,-9.49,2.95,9.937937412,-1.85064,1.57148,2.427842211,6.99936,2.04148,7.291,-8.85,-0.47,8.862471439
23/11/2019 06:30,-2.88472,4.28904,5.168894814,7.26528,2.11904,7.568,-10.15,2.17,10.37937378,-2.12472,1.70904,2.726765997,7.26528,2.11904,7.568,-9.39,-0.41,9.39894675
23/11/2019 07:00,-3.06992,4.07294,5.100318524,7.45008,2.17294,7.7605,-10.52,1.9,10.69020112,-2.21992,1.65294,2.767716649,7.45008,2.17294,7.7605,-9.67,-0.52,9.683971293
23/11/2019 07:30,-5.40152,1.58914,5.630433753,6.88848,2.00914,7.1755,-12.29,-0.42,12.29717447,-4.17152,3.38914,5.374741766,6.88848,2.00914,7.1755,-11.06,1.38,11.14576153
23/11/2019 08:00,-6.35832,2.12924,6.705363241,6.99168,2.03924,7.283,-13.35,0.09,13.35030337,-5.16832,2.43924,5.715017358,6.99168,2.03924,7.283,-12.16,0.4,12.16657717
23/11/2019 08:30,-7.16472,0.95154,7.22763039,7.20528,2.10154,7.5055,-14.37,-1.15,14.41594256,-5.77472,3.10154,6.554917349,7.20528,2.10154,7.5055,-12.98,1,13.01846381
23/11/2019 09:00,-8.10128,2.50046,8.478386512,7.09872,2.07046,7.3945,-15.2,0.43,15.20608102,-6.60128,1.33046,6.73401971,7.09872,2.07046,7.3945,-13.7,-0.74,13.71997085
23/11/2019 09:30,-8.79936,1.58852,8.941595618,7.16064,2.08852,7.459,-15.96,-0.5,15.96783016,-7.19936,1.75852,7.411017272,7.16064,2.08852,7.459,-14.36,-0.33,14.36379128
23/11/2019 10:00,-8.21704,1.57878,8.367334859,7.57296,2.20878,7.8885,-15.79,-0.63,15.80256308,-6.62704,1.87878,6.888212646,7.57296,2.20878,7.8885,-14.2,-0.33,14.20383399
23/11/2019 10:30,-9.42152,2.31414,9.701560856,7.00848,2.04414,7.3005,-16.43,0.27,16.43221835,-7.94152,0.40414,7.951796593,7.00848,2.04414,7.3005,-14.95,-1.64,15.03968417
23/11/2019 11:00,-8.99328,3.30696,9.582018034,7.08672,2.06696,7.382,-16.08,1.24,16.12774008,-7.79328,0.01696,7.793298454,7.08672,2.06696,7.382,-14.88,-2.05,15.02054926
23/11/2019 11:30,-10.16952,3.16514,10.65069238,6.60048,1.92514,6.8755,-16.77,1.24,16.81578128,-8.95952,-0.12486,8.960389983,6.60048,1.92514,6.8755,-15.56,-2.05,15.69446081
23/11/2019 12:00,-10.08096,3.25722,10.5941133,6.53904,1.90722,6.8115,-16.62,1.35,16.67473838,-8.87096,-0.02278,8.870989249,6.53904,1.90722,6.8115,-15.41,-1.93,15.53038956
23/11/2019 12:30,-9.71592,3.21244,10.23322394,6.69408,1.95244,6.973,-16.41,1.26,16.45830186,-8.41592,0.23244,8.419129278,6.69408,1.95244,6.973,-15.11,-1.72,15.20758035
23/11/2019 13:00,-10.33152,0.65414,10.35220772,6.52848,1.90414,6.8005,-16.86,-1.25,16.90627398,-8.58152,2.45414,8.925541365,6.52848,1.90414,6.8005,-15.11,0.55,15.12000661
23/11/2019 13:30,-10.83984,-1.03412,10.88905576,6.02016,1.75588,6.271,-16.86,-2.79,17.08928612,-8.77984,4.54588,9.886891089,6.02016,1.75588,6.271,-14.8,2.79,15.0606806
23/11/2019 14:00,-11.10384,2.18888,11.31752881,5.75616,1.67888,5.996,-16.86,0.51,16.86771176,-9.52384,1.40888,9.627485196,5.75616,1.67888,5.996,-15.28,-0.27,15.28238529
23/11/2019 14:30,-10.5476,3.9182,11.25185127,5.8224,1.6982,6.065,-16.37,2.22,16.51984564,-9.2476,-0.0518,9.247745077,5.8224,1.6982,6.065,-15.07,-1.75,15.1712689
23/11/2019 15:00,-12.11432,3.58624,12.63399645,5.09568,1.48624,5.308,-17.21,2.1,17.33764978,-10.84432,-0.37376,10.85075909,5.09568,1.48624,5.308,-15.94,-1.86,16.04815254
23/11/2019 15:30,-11.4836,4.1227,12.20121815,5.4264,1.5827,5.6525,-16.91,2.54,17.09969883,-10.3736,-0.6073,10.39136133,5.4264,1.5827,5.6525,-15.8,-2.19,15.95105326
23/11/2019 16:00,-11.6688,4.3041,12.43728951,5.4312,1.5841,5.6575,-17.1,2.72,17.31497618,-10.3688,-0.0259,10.36883235,5.4312,1.5841,5.6575,-15.8,-1.61,15.88181665
23/11/2019 16:30,-13.10776,0.37732,13.11318964,5.20224,1.51732,5.419,-18.31,-1.14,18.34545448,-11.38776,3.41732,11.88945557,5.20224,1.51732,5.419,-16.59,1.9,16.69844604
23/11/2019 17:00,-12.74152,2.34664,12.95581148,5.50848,1.60664,5.738,-18.25,0.74,18.26499658,-11.33152,1.27664,11.40320811,5.50848,1.60664,5.738,-16.84,-0.33,16.84323306
23/11/2019 17:30,-13.13488,2.31066,13.33657461,5.38512,1.57066,5.6095,-18.52,0.74,18.53477812,-11.73488,1.24066,11.8002816,5.38512,1.57066,5.6095,-17.12,-0.33,17.1231802
23/11/2019 18:00,-14.08256,2.18592,14.25120144,4.95744,1.44592,5.164,-19.04,0.74,19.05437483,-12.68256,1.11592,12.73155943,4.95744,1.44592,5.164,-17.64,-0.33,17.64308646
23/11/2019 18:30,-13.00856,2.44542,13.23641614,5.16144,1.50542,5.3765,-18.17,0.94,18.19429856,-11.62856,1.50542,11.72560007,5.16144,1.50542,5.3765,-16.79,0,16.79
23/11/2019 19:00,-11.8256,2.5542,12.09829546,5.5344,1.6142,5.765,-17.36,0.94,17.38543068,-10.5056,1.7542,10.6510492,5.5344,1.6142,5.765,-16.04,0.14,16.04061096
23/11/2019 19:30,-11.30088,2.53516,11.58174965,5.46912,1.59516,5.697,-16.77,0.94,16.796324,-9.88088,3.13516,10.36634062,5.46912,1.59516,5.697,-15.35,1.54,15.4270574
23/11/2019 20:00,-10.64344,2.13358,10.85518211,5.56656,1.62358,5.7985,-16.21,0.51,16.21802084,-9.18344,2.89358,9.628518861,5.56656,1.62358,5.7985,-14.75,1.27,14.80457362
23/11/2019 20:30,-10.46176,2.12532,10.67545818,5.53824,1.61532,5.769,-16,0.51,16.00812606,-9.07176,2.73532,9.475167809,5.53824,1.61532,5.769,-14.61,1.12,14.65286661
23/11/2019 21:00,-9.56952,2.10764,9.798870312,5.82048,1.69764,6.063,-15.39,0.41,15.39546037,-8.23952,2.71764,8.676131454,5.82048,1.69764,6.063,-14.06,1.02,14.09695002
23/11/2019 21:30,-10.25264,2.22048,10.49033643,5.24736,1.53048,5.466,-15.5,0.69,15.51535046,-8.98264,2.75048,9.394304743,5.24736,1.53048,5.466,-14.23,1.22,14.28220221
23/11/2019 22:00,-8.50048,4.02236,9.404123574,5.69952,1.66236,5.937,-14.2,2.36,14.39477683,-7.73048,1.34236,7.846161571,5.69952,1.66236,5.937,-13.43,-0.32,13.43381182
23/11/2019 22:30,-8.6616,3.5662,9.367021779,5.4384,1.5862,5.665,-14.1,1.98,14.2383426,-7.9116,2.1262,8.192322076,5.4384,1.5862,5.665,-13.35,0.54,13.36091688
23/11/2019 23:00,-6.4876,3.6407,7.439331304,6.2424,1.8207,6.5025,-12.73,1.82,12.859444,-5.7276,2.3307,6.183652986,6.2424,1.8207,6.5025,-11.97,0.51,11.98085974
23/11/2019 23:30,-6.56368,3.05226,7.238659147,5.83632,1.70226,6.0795,-12.4,1.35,12.47327142,-5.76368,2.71226,6.369957727,5.83632,1.70226,6.0795,-11.6,1.01,11.64388681
24/11/2019 00:00,-6.62696,3.10422,7.317976541,5.36304,1.56422,5.5865,-11.99,1.54,12.08849453,-5.89696,2.75422,6.508445671,5.36304,1.56422,5.5865,-11.26,1.19,11.32270727
24/11/2019 00:30,-6.47848,3.10586,7.184502032,5.23152,1.52586,5.4495,-11.71,1.58,11.81611188,-5.75848,2.75586,6.383953027,5.23152,1.52586,5.4495,-10.99,1.23,11.05861655
24/11/2019 01:00,-5.29912,3.09734,6.137930258,5.51088,1.60734,5.7405,-10.81,1.49,10.91220418,-4.46912,2.80734,5.277707026,5.51088,1.60734,5.7405,-9.98,1.2,10.0518854
24/11/2019 01:30,-5.56024,3.11368,6.372697388,5.42976,1.58368,5.656,-10.99,1.53,11.09599027,-4.67024,2.86368,5.478303095,5.42976,1.58368,5.656,-10.1,1.28,10.18078582
24/11/2019 02:00,-5.1136,3.1727,6.0178842,5.4264,1.5827,5.6525,-10.54,1.59,10.6592542,-4.2036,2.9127,5.11410542,5.4264,1.5827,5.6525,-9.63,1.33,9.721409363
24/11/2019 02:30,-4.65336,3.33902,5.72737408,5.51664,1.60902,5.7465,-10.17,1.73,10.31609422,-3.76336,3.06902,4.856105667,5.51664,1.60902,5.7465,-9.28,1.46,9.394147114
24/11/2019 03:00,-4.50224,3.94768,5.987849564,5.47776,1.59768,5.706,-9.98,2.35,10.25294592,-3.71224,2.25768,4.344864187,5.47776,1.59768,5.706,-9.19,0.66,9.213669193
24/11/2019 03:30,-4.19416,6.21712,7.499570601,5.47584,1.59712,5.704,-9.67,4.62,10.71696319,-3.77416,0.09712,3.775409382,5.47584,1.59712,5.704,-9.25,-1.5,9.370832407
24/11/2019 04:00,-4.83424,3.11668,5.751831934,5.40576,1.57668,5.631,-10.24,1.54,10.35515331,-4.01424,3.11668,5.082107535,5.40576,1.57668,5.631,-9.42,1.54,9.545051074
24/11/2019 04:30,-3.65128,3.21796,4.866940743,5.95872,1.73796,6.207,-9.61,1.48,9.723296766,-2.83128,3.24796,4.308757431,5.95872,1.73796,6.207,-8.79,1.51,8.918755519
24/11/2019 05:00,-4.21752,3.18614,5.285732026,5.47248,1.59614,5.7005,-9.69,1.59,9.819582476,-3.40752,3.20614,4.678731265,5.47248,1.59614,5.7005,-8.88,1.61,9.024771465
24/11/2019 05:30,-4.46776,3.10482,5.440660498,5.50224,1.60482,5.7315,-9.97,1.5,10.0822071,-3.64776,3.10482,4.790204615,5.50224,1.60482,5.7315,-9.15,1.5,9.272135676
24/11/2019 06:00,-4.6644,3.1183,5.610741684,5.2056,1.5183,5.4225,-9.87,1.6,9.998844933,-3.8344,3.0983,4.929714622,5.2056,1.5183,5.4225,-9.04,1.58,9.177036559
24/11/2019 06:30,-4.89088,3.03766,5.757437403,5.40912,1.57766,5.6345,-10.3,1.46,10.40296112,-4.02088,3.03766,5.039330734,5.40912,1.57766,5.6345,-9.43,1.46,9.542352959
24/11/2019 07:00,-6.15792,2.80644,6.767280414,5.06208,1.47644,5.273,-11.22,1.33,11.298553,-5.27792,2.84644,5.996554027,5.06208,1.47644,5.273,-10.34,1.37,10.43036433
24/11/2019 07:30,-7.05792,2.44394,7.469074739,5.12208,1.49394,5.3355,-12.18,0.95,12.21699226,-6.12792,2.64394,6.673966006,5.12208,1.49394,5.3355,-11.25,1.15,11.30862503
24/11/2019 08:00,-7.93792,2.50394,8.323478206,4.88208,1.42394,5.0855,-12.82,1.08,12.86541099,-7.00792,2.18394,7.340336276,4.88208,1.42394,5.0855,-11.89,0.76,11.91426456
24/11/2019 08:30,-8.116,3.517,8.845266813,5.304,1.547,5.525,-13.42,1.97,13.56382321,-7.256,1.017,7.326924662,5.304,1.547,5.525,-12.56,-0.53,12.57117735
24/11/2019 09:00,-6.6416,2.5387,7.110263585,6.5784,1.9187,6.8525,-13.22,0.62,13.23453059,-5.5116,2.6387,6.110685088,6.5784,1.9187,6.8525,-12.09,0.72,12.11142023
24/11/2019 09:30,-6.63064,3.57648,7.533697366,7.11936,2.07648,7.416,-13.75,1.5,13.83157619,-5.55064,1.39648,5.723614313,7.11936,2.07648,7.416,-12.67,-0.68,12.68823471
24/11/2019 10:00,-8.12904,5.03278,9.560866375,6.66096,1.94278,6.9385,-14.79,3.09,15.10934148,-7.05904,-0.83722,7.108514827,6.66096,1.94278,6.9385,-13.72,-2.78,13.99881424
24/11/2019 10:30,-7.9408,3.5031,8.679171288,7.0392,2.0531,7.3325,-14.98,1.45,15.05001329,-6.7508,0.6931,6.786286779,7.0392,2.0531,7.3325,-13.79,-1.36,13.85690081
24/11/2019 11:00,-8.53744,3.88408,9.379443438,6.80256,1.98408,7.086,-15.34,1.9,15.45721838,-7.44744,0.41408,7.458942606,6.80256,1.98408,7.086,-14.25,-1.57,14.33622684
24/11/2019 11:30,-8.97408,3.70756,9.709794694,6.74592,1.96756,7.027,-15.72,1.74,15.81600455,-7.86408,0.25756,7.868296601,6.74592,1.96756,7.027,-14.61,-1.71,14.70973147
24/11/2019 12:00,-4.10208,4.39356,6.010859323,9.09792,2.65356,9.477,-13.2,1.74,13.31418792,-2.97208,0.94356,3.118263138,9.09792,2.65356,9.477,-12.07,-1.71,12.19052911
24/11/2019 12:30,-0.8856,4.9292,5.008123401,10.9344,3.1892,11.39,-11.82,1.74,11.94738465,0.3244,1.5192,1.553449066,10.9344,3.1892,11.39,-10.61,-1.67,10.74062382
24/11/2019 13:00,-7.37768,3.79026,8.294349465,7.61232,2.22026,7.9295,-14.99,1.57,15.0719939,-6.23768,0.51026,6.258515563,7.61232,2.22026,7.9295,-13.85,-1.71,13.95516392
24/11/2019 13:30,-5.90576,3.97082,7.116559046,8.33424,2.43082,8.6815,-14.24,1.54,14.32303041,-4.73576,0.79082,4.801335132,8.33424,2.43082,8.6815,-13.07,-1.64,13.17249027
24/11/2019 14:00,-5.51904,4.64778,7.215376737,8.22096,2.39778,8.5635,-13.74,2.25,13.92300614,-4.47904,0.58778,4.517442269,8.22096,2.39778,8.5635,-12.7,-1.81,12.82833193
24/11/2019 14:30,-7.5376,4.4007,8.728205672,6.9624,2.0307,7.2525,-14.5,2.37,14.6924096,-6.5076,0.3707,6.518149757,6.9624,2.0307,7.2525,-13.47,-1.66,13.57190112
24/11/2019 15:00,-9.41784,4.13188,10.28436399,6.21216,1.81188,6.471,-15.63,2.32,15.80124362,-8.38784,0.15188,8.389214945,6.21216,1.81188,6.471,-14.6,-1.66,14.69406683
24/11/2019 15:30,-12.42512,3.78934,12.99010026,4.93488,1.43934,5.1405,-17.36,2.35,17.51833611,-11.42512,-0.22066,11.42725067,4.93488,1.43934,5.1405,-16.36,-1.66,16.44400195
24/11/2019 16:00,-12.20136,3.85002,12.7943675,5.34864,1.56002,5.5715,-17.55,2.29,17.69877397,-11.14136,0.12002,11.14200644,5.34864,1.56002,5.5715,-16.49,-1.44,16.55275506
24/11/2019 16:30,-12.91672,4.17054,13.57332161,5.45328,1.59054,5.6805,-18.37,2.58,18.5502911,-11.88672,-0.37946,11.89277521,5.45328,1.59054,5.6805,-17.34,-1.97,17.45154721
24/11/2019 17:00,-14.58464,4.30698,15.20729432,4.99536,1.45698,5.2035,-19.58,2.85,19.78633114,-13.60464,-0.71302,13.6233119,4.99536,1.45698,5.2035,-18.6,-2.17,18.72615551
24/11/2019 17:30,-14.4968,3.8326,14.99486689,5.0832,1.4826,5.295,-19.58,2.35,19.72051977,-13.4168,-0.3774,13.42210688,5.0832,1.4826,5.295,-18.5,-1.86,18.5932676
24/11/2019 18:00,-14.07784,3.68938,14.55325063,5.07216,1.47938,5.2835,-19.15,2.21,19.2771004,-12.99784,-0.06062,12.99798136,5.07216,1.47938,5.2835,-18.07,-1.54,18.13550385
24/11/2019 18:30,-13.07672,4.30304,13.76650861,5.15328,1.50304,5.368,-18.23,2.8,18.44377673,-12.06672,-0.35696,12.07199867,5.15328,1.50304,5.368,-17.22,-1.86,17.32016166
24/11/2019 19:00,-12.06256,4.56092,12.89602051,5.55744,1.62092,5.789,-17.62,2.94,17.86359426,-11.08256,-0.29908,11.08659483,5.55744,1.62092,5.789,-16.64,-1.92,16.75040298
24/11/2019 19:30,-11.66424,4.61168,12.54281018,5.52576,1.61168,5.756,-17.19,3,17.44981662,-10.72424,-0.18832,10.72589334,5.52576,1.61168,5.756,-16.25,-1.8,16.34938837
24/11/2019 20:00,-10.69136,4.48002,11.59205581,5.58864,1.63002,5.8215,-16.28,2.85,16.52757998,-9.84136,0.42002,9.850318952,5.58864,1.63002,5.8215,-15.43,-1.21,15.47737058
24/11/2019 20:30,-10.15536,4.38552,11.06183178,5.74464,1.67552,5.984,-15.9,2.71,16.12929323,-9.31536,0.52552,9.33017166,5.74464,1.67552,5.984,-15.06,-1.15,15.10384388
24/11/2019 21:00,-10.24264,4.56048,11.21203157,5.48736,1.60048,5.716,-15.73,2.96,16.00607697,-9.47264,0.18048,9.474359166,5.48736,1.60048,5.716,-14.96,-1.42,15.02724193
24/11/2019 21:30,-9.06856,3.41042,9.68864,5.76144,1.68042,6.0015,-14.83,1.73,14.93056596,-8.04856,1.97042,8.286246017,5.76144,1.68042,6.0015,-13.81,0.29,13.81304456
24/11/2019 22:00,-8.44784,3.72438,9.232389022,5.67216,1.65438,5.9085,-14.12,2.07,14.27092499,-7.61784,1.38438,7.742609008,5.67216,1.65438,5.9085,-13.29,-0.27,13.29274238
24/11/2019 22:30,-7.6344,2.0783,7.912230675,5.6856,1.6583,5.9225,-13.32,0.42,13.32661998,-6.5444,3.1583,7.266638167,5.6856,1.6583,5.9225,-12.23,1.5,12.32164356
24/11/2019 23:00,-6.0904,1.2678,6.220955634,5.8896,1.7178,6.135,-11.98,-0.45,11.98844861,-4.9304,4.4178,6.620105815,5.8896,1.7178,6.135,-10.82,2.7,11.15178909
24/11/2019 23:30,-5.6444,1.3558,5.804950043,5.7456,1.6758,5.985,-11.39,-0.32,11.39449428,-4.5144,4.3758,6.287084618,5.7456,1.6758,5.985,-10.26,2.7,10.60931666
25/11/2019 00:00,-4.33232,1.13724,4.479097163,6.12768,1.78724,6.383,-10.46,-0.65,10.48017653,-3.23232,4.64724,5.660806674,6.12768,1.78724,6.383,-9.36,2.86,9.787195717
25/11/2019 00:30,-4.0248,4.3161,5.901502711,5.8152,1.6961,6.0575,-9.84,2.62,10.18282868,-3.3348,2.3761,4.094721266,5.8152,1.6961,6.0575,-9.15,0.68,9.175232967
25/11/2019 01:00,-3.20448,4.61286,5.616686697,5.97552,1.74286,6.2245,-9.18,2.87,9.618175503,-2.48448,2.35286,3.421781853,5.97552,1.74286,6.2245,-8.46,0.61,8.481963216
25/11/2019 01:30,-3.50744,4.49408,5.700779806,6.08256,1.77408,6.336,-9.59,2.72,9.968274675,-2.76744,2.26408,3.575581407,6.08256,1.77408,6.336,-8.85,0.49,8.863554592
25/11/2019 02:00,-3.42976,4.40132,5.579863027,6.21024,1.81132,6.469,-9.64,2.59,9.981868563,-2.70976,2.17132,3.472380999,6.21024,1.81132,6.469,-8.92,0.36,8.927261618
25/11/2019 02:30,-2.46728,4.66246,5.27503591,6.52272,1.90246,6.7945,-8.99,2.76,9.404132071,-1.79728,2.23246,2.86602391,6.52272,1.90246,6.7945,-8.32,0.33,8.326541899
25/11/2019 03:00,-1.70656,4.62392,4.928791251,6.97344,2.03392,7.264,-8.68,2.59,9.058173105,-1.01656,2.39392,2.600816641,6.97344,2.03392,7.264,-7.99,0.36,7.998106026
25/11/2019 03:30,-1.97416,4.51962,4.93196438,6.61584,1.92962,6.8915,-8.59,2.59,8.971967454,-1.31416,2.25962,2.613981456,6.61584,1.92962,6.8915,-7.93,0.33,7.93686336
25/11/2019 04:00,-1.65064,4.41898,4.717202206,6.81936,1.98898,7.1035,-8.47,2.43,8.811685423,-0.96064,2.40898,2.593455966,6.81936,1.98898,7.1035,-7.78,0.42,7.791328513
25/11/2019 04:30,-2.01216,4.17312,4.63289525,6.62784,1.93312,6.904,-8.64,2.24,8.925648436,-1.31216,2.43312,2.764387238,6.62784,1.93312,6.904,-7.94,0.5,7.955727497
25/11/2019 05:00,-1.85776,4.24732,4.635838586,6.88224,2.00732,7.169,-8.74,2.24,9.022483029,-1.14776,2.50732,2.757536328,6.88224,2.00732,7.169,-8.03,0.5,8.045551566
25/11/2019 05:30,-2.28192,4.77444,5.291732816,6.83808,1.99444,7.123,-9.12,2.78,9.534295989,-1.67192,1.77444,2.438022518,6.83808,1.99444,7.123,-8.51,-0.22,8.512843238
25/11/2019 06:00,-5.19088,3.09016,6.041053219,5.82912,1.70016,6.072,-11.02,1.39,11.10731741,-4.24088,3.51016,5.505114567,5.82912,1.70016,6.072,-10.07,1.81,10.23137332
25/11/2019 06:30,-7.09632,4.37274,8.335383174,5.80368,1.69274,6.0455,-12.9,2.68,13.17544686,-6.43632,0.30274,6.443435935,5.80368,1.69274,6.0455,-12.24,-1.39,12.31867282
25/11/2019 07:00,-8.97672,3.35804,9.584254515,5.51328,1.60804,5.743,-14.49,1.75,14.59529376,-8.31672,-0.23196,8.319954147,5.51328,1.60804,5.743,-13.83,-1.84,13.95186367
25/11/2019 07:30,-11.00544,0.38508,11.01217491,5.43456,1.58508,5.661,-16.44,-1.2,16.48373744,-9.81544,1.87508,9.992936876,5.43456,1.58508,5.661,-15.25,0.29,15.25275713
25/11/2019 08:00,-11.36224,0.23268,11.3646222,5.83776,1.70268,6.081,-17.2,-1.47,17.26270257,-10.02224,1.37268,10.11580669,5.83776,1.70268,6.081,-15.86,-0.33,15.86343279
25/11/2019 08:30,-11.83952,-0.06236,11.83968423,5.82048,1.69764,6.063,-17.66,-1.76,17.74748433,-10.43952,1.05764,10.4929586,5.82048,1.69764,6.063,-16.26,-0.64,16.27259045
25/11/2019 09:00,-11.35136,0.01252,11.3513669,6.00864,1.75252,6.259,-17.36,-1.74,17.44698255,-9.90136,1.07252,9.959278538,6.00864,1.75252,6.259,-15.91,-0.68,15.92452511
25/11/2019 09:30,-11.33912,-0.22516,11.34135527,6.29088,1.83484,6.553,-17.63,-2.06,17.74994366,-9.72912,1.33484,9.820263428,6.29088,1.83484,6.553,-16.02,-0.5,16.02780085
25/11/2019 10:00,-10.57784,-0.92812,10.61847945,6.93216,2.02188,7.221,-17.51,-2.95,17.75676209,-8.80784,1.70188,8.970754762,6.93216,2.02188,7.221,-15.74,-0.32,15.74325252
25/11/2019 10:30,-9.22656,-0.81108,9.262141232,7.57344,2.20892,7.889,-16.8,-3.02,17.06928235,-7.41656,2.62892,7.868709081,7.57344,2.20892,7.889,-14.99,0.42,14.99588277
25/11/2019 11:00,-9.80648,2.19436,10.04899327,7.28352,2.12436,7.587,-17.09,0.07,17.09014336,-8.40648,-0.87564,8.451961394,7.28352,2.12436,7.587,-15.69,-3,15.97423238
25/11/2019 11:30,-10.06584,2.92538,10.48231764,6.94416,2.02538,7.2335,-17.01,0.9,17.03379288,-8.88584,-1.85462,9.077321623,6.94416,2.02538,7.2335,-15.83,-3.88,16.29856742
25/11/2019 12:00,-10.1468,3.0426,10.59315652,7.0032,2.0426,7.295,-17.15,1,17.17912978,-8.9868,-1.8874,9.182856473,7.0032,2.0426,7.295,-15.99,-3.93,16.4658738
25/11/2019 12:30,-10.822,2.6965,11.15288287,6.948,2.0265,7.2375,-17.77,0.67,17.78262635,-9.662,-1.8435,9.836296877,6.948,2.0265,7.2375,-16.61,-3.87,17.054882
25/11/2019 13:00,-9.48216,2.79562,9.885689124,7.52784,2.19562,7.8415,-17.01,0.6,17.02057872,-8.28216,-1.46438,8.410623226,7.52784,2.19562,7.8415,-15.81,-3.66,16.22811449
25/11/2019 13:30,-10.23344,2.60108,10.55883097,7.30656,2.13108,7.611,-17.54,0.47,17.54629591,-8.98344,-1.47892,9.104361515,7.30656,2.13108,7.611,-16.29,-3.61,16.68520902
25/11/2019 14:00,-12.16224,2.38268,12.39343559,6.31776,1.84268,6.581,-18.48,0.54,18.48788793,-10.91224,-1.76732,11.05442906,6.31776,1.84268,6.581,-17.23,-3.61,17.60411884
25/11/2019 14:30,-12.64704,2.41128,12.87485503,6.07296,1.77128,6.326,-18.72,0.64,18.73093698,-11.43704,-1.70872,11.5639789,6.07296,1.77128,6.326,-17.51,-3.48,17.85246482
25/11/2019 15:00,-11.7252,2.3489,11.95816233,6.3048,1.8389,6.5675,-18.03,0.51,18.03721154,-10.3552,-0.9911,10.40252115,6.3048,1.8389,6.5675,-16.66,-2.83,16.89865379
25/11/2019 15:30,-11.86256,3.13842,12.2706972,6.09744,1.77842,6.3515,-17.96,1.36,18.0114186,-10.21256,-1.64158,10.34365345,6.09744,1.77842,6.3515,-16.31,-3.42,16.66470822
25/11/2019 16:00,-12.62752,2.87614,12.95092439,5.95248,1.73614,6.2005,-18.58,1.14,18.61494024,-10.84752,-1.21386,10.91522543,5.95248,1.73614,6.2005,-16.8,-2.95,17.05703667
25/11/2019 16:30,-13.86016,2.40662,14.06754616,5.91984,1.72662,6.1665,-19.78,0.68,19.79168512,-11.99016,-0.77338,12.01507609,5.91984,1.72662,6.1665,-17.91,-2.5,18.08364178
25/11/2019 17:00,-14.34728,2.53746,14.56993983,5.92272,1.72746,6.1695,-20.27,0.81,20.28617756,-12.41728,-0.62254,12.43287572,5.92272,1.72746,6.1695,-18.34,-2.35,18.48994592
25/11/2019 17:30,-14.04632,2.66524,14.29694407,6.22368,1.81524,6.483,-20.27,0.85,20.28781408,-12.16632,-0.53476,12.17806678,6.22368,1.81524,6.483,-18.39,-2.35,18.53954153
25/11/2019 18:00,-14.34584,3.06788,14.67020835,5.92416,1.72788,6.171,-20.27,1.34,20.31424377,-12.65584,-0.85212,12.68449426,5.92416,1.72788,6.171,-18.58,-2.58,18.75827284
25/11/2019 18:30,-14.33336,0.55402,14.34406313,5.87664,1.71402,6.1215,-20.21,-1.16,20.24326308,-12.22336,1.99402,12.38493623,5.87664,1.71402,6.1215,-18.1,0.28,18.10216562
25/11/2019 19:00,-14.428,0.401,14.43357146,5.592,1.631,5.825,-20.02,-1.23,20.05774913,-12.338,2.391,12.56754252,5.592,1.631,5.825,-17.93,0.76,17.94609985
25/11/2019 19:30,-13.3592,0.2944,13.36244349,5.7408,1.6744,5.98,-19.1,-1.38,19.14978851,-11.6992,2.8244,12.0353029,5.7408,1.6744,5.98,-17.44,1.15,17.47787458
25/11/2019 20:00,-13.41616,0.56612,13.42809893,5.16384,1.50612,5.379,-18.58,-0.94,18.60376306,-11.91616,2.74612,12.22849313,5.16384,1.50612,5.379,-17.08,1.24,17.12495255
25/11/2019 20:30,-12.46712,0.87834,12.49802233,5.34288,1.55834,5.5655,-17.81,-0.68,17.82297674,-11.08712,2.46834,11.35856207,5.34288,1.55834,5.5655,-16.43,0.91,16.45518155
25/11/2019 21:00,-11.65,0.785,11.67641747,5.4,1.575,5.625,-17.05,-0.79,17.06829224,-10.3,2.925,10.70726973,5.4,1.575,5.625,-15.7,1.35,15.75793451
25/11/2019 21:30,-10.32424,0.49168,10.33594122,5.76576,1.68168,6.006,-16.09,-1.19,16.13394558,-8.96424,3.19168,9.515483172,5.76576,1.68168,6.006,-14.73,1.51,14.8071942
25/11/2019 22:00,-9.58888,3.30116,10.14121674,5.42112,1.58116,5.647,-15.01,1.72,15.10822624,-8.82888,0.69116,8.855892061,5.42112,1.58116,5.647,-14.25,-0.89,14.27776593
25/11/2019 22:30,-7.03752,4.97614,8.619086787,5.95248,1.73614,6.2005,-12.99,3.24,13.38796848,-6.63752,-0.09386,6.638183596,5.95248,1.73614,6.2005,-12.59,-1.83,12.72230325
25/11/2019 23:00,-6.02288,5.40166,8.090303718,5.93712,1.73166,6.1845,-11.96,3.67,12.51041566,-5.87288,-0.37834,5.885054006,5.93712,1.73166,6.1845,-11.81,-2.11,11.99700796
25/11/2019 23:30,-6.32048,2.68236,6.866114083,5.45952,1.59236,5.687,-11.78,1.09,11.83032121,-5.62048,2.66236,6.21916041,5.45952,1.59236,5.687,-11.08,1.07,11.13154527
26/11/2019 00:00,-5.3416,1.9787,5.696309705,5.6184,1.6387,5.8525,-10.96,0.34,10.96527245,-4.5216,3.6387,5.80387838,5.6184,1.6387,5.8525,-10.14,2,10.33535679
26/11/2019 00:30,-5.3804,1.9528,5.723821451,5.5296,1.6128,5.76,-10.91,0.34,10.91529661,-4.5504,3.6428,5.828904871,5.5296,1.6128,5.76,-10.08,2.03,10.28237813
26/11/2019 01:00,-4.07336,2.14152,4.601996262,5.93664,1.73152,6.184,-10.01,0.41,10.01839308,-3.20336,3.84152,5.001878767,5.93664,1.73152,6.184,-9.14,2.11,9.380389118
26/11/2019 01:30,-4.45648,2.16436,4.954257583,5.84352,1.70436,6.087,-10.3,0.46,10.31026673,-3.60648,3.60436,5.098834082,5.84352,1.70436,6.087,-9.45,1.9,9.63911303
26/11/2019 02:00,-4.19672,2.27554,4.773943972,5.81328,1.69554,6.0555,-10.01,0.58,10.02678912,-3.38672,3.68554,5.005304931,5.81328,1.69554,6.0555,-9.2,1.99,9.412762613
