Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/11/2019 02:30,-3.49488,2.38566,4.231496172,5.98512,1.74566,6.2345,-9.48,0.64,9.501578816,-2.68488,3.79566,4.649259667,5.98512,1.74566,6.2345,-8.67,2.05,8.909062801
26/11/2019 03:00,-3.4532,2.3499,4.17691516,6.1368,1.7899,6.3925,-9.59,0.56,9.60633645,-2.6632,3.8399,4.673057484,6.1368,1.7899,6.3925,-8.8,2.05,9.035623941
26/11/2019 03:30,-4.3716,1.9587,4.790343646,5.6184,1.6387,5.8525,-9.99,0.32,9.995123811,-3.5816,3.7587,5.191886386,5.6184,1.6387,5.8525,-9.2,2.12,9.441101631
26/11/2019 04:00,-4.51928,1.95646,4.924594141,5.61072,1.63646,5.8445,-10.13,0.32,10.13505303,-3.75928,3.75646,5.314431094,5.61072,1.63646,5.8445,-9.37,2.12,9.606836108
26/11/2019 04:30,-3.9808,2.1406,4.519838161,5.8992,1.7206,6.145,-9.88,0.42,9.888923096,-3.2308,3.7206,4.92756867,5.8992,1.7206,6.145,-9.13,2,9.34649132
26/11/2019 05:00,-5.1664,2.0223,5.548097534,5.4936,1.6023,5.7225,-10.66,0.42,10.66827071,-4.4364,3.3423,5.554512962,5.4936,1.6023,5.7225,-9.93,1.74,10.08129456
26/11/2019 05:30,-6.142,1.734,6.382078031,4.848,1.414,5.05,-10.99,0.32,10.99465779,-5.332,3.364,6.30449998,4.848,1.414,5.05,-10.18,1.95,10.3650808
26/11/2019 06:00,-8.01976,3.24632,8.651886731,4.41024,1.28632,4.594,-12.43,1.96,12.58358057,-7.45976,0.79632,7.502142681,4.41024,1.28632,4.594,-11.87,-0.49,11.88010943
26/11/2019 06:30,-10.72776,3.74732,11.36341682,3.76224,1.09732,3.919,-14.49,2.65,14.73032926,-10.27776,-1.38268,10.37034978,3.76224,1.09732,3.919,-14.04,-2.48,14.25734898
26/11/2019 07:00,-12.08672,1.82304,12.2234314,3.95328,1.15304,4.118,-16.04,0.67,16.05398704,-11.44672,-0.53696,11.45930734,3.95328,1.15304,4.118,-15.4,-1.69,15.492453
26/11/2019 07:30,-14.42568,-0.30874,14.42898347,3.60432,1.05126,3.7545,-18.03,-1.36,18.08121954,-13.56568,0.07126,13.56586716,3.60432,1.05126,3.7545,-17.17,-0.98,17.19794464
26/11/2019 08:00,-15.28592,-0.66256,15.30027242,3.69408,1.07744,3.848,-18.98,-1.74,19.05959076,-14.29592,-0.63256,14.30990778,3.69408,1.07744,3.848,-17.99,-1.71,18.07108741
26/11/2019 08:30,-13.40608,0.03656,13.40612985,4.27392,1.24656,4.452,-17.68,-1.21,17.72135717,-12.17608,-0.85344,12.20595281,4.27392,1.24656,4.452,-16.45,-2.1,16.58350084
26/11/2019 09:00,-12.94,0.1725,12.94114973,4.74,1.3825,4.9375,-17.68,-1.21,17.72135717,-11.71,-0.7175,11.73196089,4.74,1.3825,4.9375,-16.45,-2.1,16.58350084
26/11/2019 09:30,-10.09328,0.64196,10.11367459,5.28672,1.54196,5.507,-15.38,-0.9,15.4063104,-8.80328,-0.29804,8.808323711,5.28672,1.54196,5.507,-14.09,-1.84,14.20963406
26/11/2019 10:00,-7.67312,1.10534,7.752325267,6.32688,1.84534,6.5905,-14,-0.74,14.0195435,-6.32312,0.17534,6.32555062,6.32688,1.84534,6.5905,-12.65,-1.67,12.75975705
26/11/2019 10:30,-7.2344,1.3933,7.367348794,6.7656,1.9733,7.0475,-14,-0.58,14.01200914,-5.8844,0.4533,5.901833973,6.7656,1.9733,7.0475,-12.65,-1.52,12.7409929
26/11/2019 11:00,-8.13688,1.21216,8.226672961,6.45312,1.88216,6.722,-14.59,-0.67,14.60537572,-6.77688,0.28216,6.782751418,6.45312,1.88216,6.722,-13.23,-1.6,13.32639861
26/11/2019 11:30,-8.21424,1.02418,8.277842923,6.90576,2.01418,7.1935,-15.12,-0.99,15.15237605,-6.83424,0.10418,6.835034005,6.90576,2.01418,7.1935,-13.74,-1.91,13.87211952
26/11/2019 12:00,-7.0212,1.1884,7.121063404,7.4688,2.1784,7.78,-14.49,-0.99,14.5237805,-5.6212,0.2684,5.627604108,7.4688,2.1784,7.78,-13.09,-1.91,13.22861293
26/11/2019 12:30,-7.14512,1.37434,7.276094437,7.45488,2.17434,7.7655,-14.6,-0.8,14.62190138,-5.71512,0.47434,5.734770706,7.45488,2.17434,7.7655,-13.17,-1.7,13.27926579
26/11/2019 13:00,-7.8684,1.2363,7.964932909,6.9816,2.0363,7.2725,-14.85,-0.8,14.87153321,-6.4084,0.3663,6.418860199,6.9816,2.0363,7.2725,-13.39,-1.67,13.49373929
26/11/2019 13:30,-7.7748,1.2636,7.876814077,7.0752,2.0636,7.37,-14.85,-0.8,14.87153321,-6.2048,0.3936,6.217271427,7.0752,2.0636,7.37,-13.28,-1.67,13.38459189
26/11/2019 14:00,-7.62176,1.21282,7.717652354,7.03824,2.05282,7.3315,-14.66,-0.84,14.68404576,-6.13176,0.31282,6.139734282,7.03824,2.05282,7.3315,-13.17,-1.74,13.28444579
26/11/2019 14:30,-4.50768,1.84276,4.869799113,8.51232,2.48276,8.867,-13.02,-0.64,13.03572016,-3.22768,0.46276,3.260684744,8.51232,2.48276,8.867,-11.74,-2.02,11.91251443
26/11/2019 15:00,-1.72736,-0.10548,1.730577534,9.75264,2.84452,10.159,-11.48,-2.95,11.85297009,0.02264,3.21452,3.214599726,9.75264,2.84452,10.159,-9.73,0.37,9.737032402
26/11/2019 15:30,-9.59648,-0.87314,9.636119647,5.78352,1.68686,6.0245,-15.38,-2.56,15.5916003,-7.78648,2.81686,8.280336409,5.78352,1.68686,6.0245,-13.57,1.13,13.61696736
26/11/2019 16:00,-11.3856,-1.1258,11.44112376,5.0544,1.4742,5.265,-16.44,-2.6,16.64432636,-9.7056,2.3742,9.991771465,5.0544,1.4742,5.265,-14.76,0.9,14.78741357
26/11/2019 16:30,-11.25176,-0.43218,11.26005696,5.71824,1.66782,5.9565,-16.97,-2.1,17.09944151,-9.45176,2.05782,9.673178911,5.71824,1.66782,5.9565,-15.17,0.39,15.17501236
26/11/2019 17:00,-11.82992,1.21794,11.89245076,6.13008,1.78794,6.3855,-17.96,-0.57,17.96904282,-9.66992,0.41794,9.6789476,6.13008,1.78794,6.3855,-15.8,-1.37,15.85928435
26/11/2019 17:30,-11.1992,1.4494,11.29260116,6.5808,1.9194,6.855,-17.78,-0.47,17.78621095,-9.1092,0.5794,9.127608066,6.5808,1.9194,6.855,-15.69,-1.34,15.7471172
26/11/2019 18:00,-10.90992,1.49044,11.01125632,6.55008,1.91044,6.823,-17.46,-0.42,17.46505082,-8.93992,0.89044,8.984155664,6.55008,1.91044,6.823,-15.49,-1.02,15.52354663
26/11/2019 18:30,-10.12568,3.08126,10.58411823,6.72432,1.96126,7.0045,-16.85,1.12,16.88718153,-8.58568,0.13126,8.586683309,6.72432,1.96126,7.0045,-15.31,-1.83,15.41898181
26/11/2019 19:00,-10.43912,0.38984,10.44639658,6.41088,1.86984,6.678,-16.85,-1.48,16.91487215,-8.62912,2.45984,8.972877175,6.41088,1.86984,6.678,-15.04,0.59,15.05156802
26/11/2019 19:30,-9.16608,1.44406,9.279134219,6.49392,1.89406,6.7645,-15.66,-0.45,15.66646418,-8.01608,1.71406,8.197288591,6.49392,1.89406,6.7645,-14.51,-0.18,14.51111643
26/11/2019 20:00,-9.02088,3.13516,9.550157287,6.42912,1.87516,6.697,-15.45,1.26,15.50129349,-8.24088,0.33516,8.247692732,6.42912,1.87516,6.697,-14.67,-1.54,14.75061016
26/11/2019 20:30,-8.75216,3.73312,9.515066453,6.38784,1.86312,6.654,-15.14,1.87,15.25504834,-8.11216,-0.40688,8.12235749,6.38784,1.86312,6.654,-14.5,-2.27,14.67661064
26/11/2019 21:00,-9.13896,2.38072,9.443961965,5.83104,1.70072,6.074,-14.97,0.68,14.98543626,-8.42896,0.58072,8.448940904,5.83104,1.70072,6.074,-14.26,-1.12,14.30391555
26/11/2019 21:30,-8.12512,1.45184,8.253812113,6.07488,1.77184,6.328,-14.2,-0.32,14.20360518,-7.24512,1.96184,7.506036238,6.07488,1.77184,6.328,-13.32,0.19,13.32135504
26/11/2019 22:00,-6.79592,2.44994,7.224038666,6.27408,1.82994,6.5355,-13.07,0.62,13.08469717,-5.92592,1.17994,6.042250098,6.27408,1.82994,6.5355,-12.2,-0.65,12.2173033
26/11/2019 22:30,-5.13528,5.42596,7.470752479,6.77472,1.97596,7.057,-11.91,3.45,12.39962096,-4.61528,-0.90404,4.702988178,6.77472,1.97596,7.057,-11.39,-2.88,11.74846799
26/11/2019 23:00,-4.85112,3.42384,5.937680153,6.45888,1.88384,6.728,-11.31,1.54,11.41436376,-4.17112,-1.14616,4.325728239,6.45888,1.88384,6.728,-10.63,-3.03,11.05340671
26/11/2019 23:30,-3.916,2.652,4.729498916,6.384,1.862,6.65,-10.3,0.79,10.33025169,-3.186,2.202,3.872905886,6.384,1.862,6.65,-9.57,0.34,9.576037803
27/11/2019 00:00,-3.07032,2.84324,4.184600172,6.31968,1.84324,6.583,-9.39,1,9.443098009,-2.40032,2.26324,3.299059169,6.31968,1.84324,6.583,-8.72,0.42,8.730108819
27/11/2019 00:30,-3.11592,2.19994,3.814274957,6.27408,1.82994,6.5355,-9.39,0.37,9.397286842,-2.26592,3.35994,4.052602898,6.27408,1.82994,6.5355,-8.54,1.53,8.675972568
27/11/2019 01:00,-2.71952,3.41014,4.361747798,6.48048,1.89014,6.7505,-9.2,1.52,9.324719835,-1.91952,2.42014,3.08895365,6.48048,1.89014,6.7505,-8.4,0.53,8.41670363
27/11/2019 01:30,-2.14176,4.32282,4.824303955,6.79824,1.98282,7.0815,-8.94,2.34,9.241168757,-1.46176,0.91282,1.72336376,6.79824,1.98282,7.0815,-8.26,-1.07,8.329015548
27/11/2019 02:00,-2.9232,4.1949,5.112952596,6.0168,1.7549,6.2675,-8.94,2.44,9.266995198,-2.2432,0.7549,2.36681648,6.0168,1.7549,6.2675,-8.26,-1,8.320312494
27/11/2019 02:30,-3.09744,4.03158,5.084070402,5.90256,1.72158,6.1485,-9,2.31,9.291722122,-2.42744,0.82158,2.562705338,5.90256,1.72158,6.1485,-8.33,-0.9,8.378478382
27/11/2019 03:00,-3.10584,4.00288,5.066486988,5.80416,1.69288,6.046,-8.91,2.31,9.204574949,-2.52584,0.79288,2.647362159,5.80416,1.69288,6.046,-8.33,-0.9,8.378478382
27/11/2019 03:30,-2.84224,4.19018,5.063194313,6.13776,1.79018,6.3935,-8.98,2.4,9.295181547,-2.31224,0.52018,2.370029757,6.13776,1.79018,6.3935,-8.45,-1.27,8.544904915
27/11/2019 04:00,-2.99888,4.51366,5.419078137,5.84112,1.70366,6.0845,-8.84,2.81,9.275866536,-2.60888,0.02366,2.608987284,5.84112,1.70366,6.0845,-8.45,-1.68,8.615387397
27/11/2019 04:30,-2.66336,4.75402,5.449237805,5.87664,1.71402,6.1215,-8.54,3.04,9.064943464,-2.21336,0.26402,2.229051155,5.87664,1.71402,6.1215,-8.09,-1.45,8.218917204
27/11/2019 05:00,-2.4296,4.7872,5.368448565,6.2304,1.8172,6.49,-8.66,2.97,9.155135171,-1.9696,0.3172,1.994978697,6.2304,1.8172,6.49,-8.2,-1.5,8.336066219
27/11/2019 05:30,-2.91632,4.72024,5.548476187,6.10368,1.78024,6.358,-9.02,2.94,9.487043797,-2.45632,0.25024,2.469033819,6.10368,1.78024,6.358,-8.56,-1.53,8.695659837
27/11/2019 06:00,-3.69744,4.22658,5.615606917,6.26256,1.82658,6.5235,-9.96,2.4,10.24507687,-3.13744,0.44658,3.169063497,6.26256,1.82658,6.5235,-9.4,-1.38,9.500757865
27/11/2019 06:30,-5.60296,2.21372,6.024426695,6.04704,1.76372,6.299,-11.65,0.45,11.65868775,-4.79296,1.25372,4.954218344,6.04704,1.76372,6.299,-10.84,-0.51,10.8519906
27/11/2019 07:00,-7.72192,-0.64056,7.748442785,5.51808,1.60944,5.748,-13.24,-2.25,13.42982129,-6.41192,3.38944,7.252656175,5.51808,1.60944,5.748,-11.93,1.78,12.06206035
27/11/2019 07:30,-8.93608,0.59156,8.95563895,5.83392,1.70156,6.077,-14.77,-1.11,14.81165082,-7.84608,1.00156,7.90974676,5.83392,1.70156,6.077,-13.68,-0.7,13.69789765
27/11/2019 08:00,-9.35168,0.73576,9.380578959,6.32832,1.84576,6.592,-15.68,-1.11,15.7192398,-8.08168,0.43576,8.09341945,6.32832,1.84576,6.592,-14.41,-1.41,14.47881901
27/11/2019 08:30,-9.98944,0.34808,9.995502549,5.89056,1.71808,6.136,-15.88,-1.37,15.93898679,-8.45944,0.67808,8.486572783,5.89056,1.71808,6.136,-14.35,-1.04,14.38763705
27/11/2019 09:00,-9.15912,0.55984,9.176213816,6.17088,1.79984,6.428,-15.33,-1.24,15.38006827,-7.51912,0.86984,7.569265962,6.17088,1.79984,6.428,-13.69,-0.93,13.72155239
27/11/2019 09:30,-7.1484,1.0688,7.227859711,7.6416,2.2288,7.96,-14.79,-1.16,14.83542045,-5.5384,1.2988,5.68865151,7.6416,2.2288,7.96,-13.18,-0.93,13.21277034
27/11/2019 10:00,-6.63952,0.98264,6.711840821,7.86048,2.29264,8.188,-14.5,-1.31,14.5590556,-5.09952,1.12264,5.221630473,7.86048,2.29264,8.188,-12.96,-1.17,13.01270533
27/11/2019 10:30,-7.4572,1.8704,7.688187563,7.3728,2.1504,7.68,-14.83,-0.28,14.83264306,-6.1672,-0.0996,6.168004215,7.3728,2.1504,7.68,-13.54,-2.25,13.72567303
27/11/2019 11:00,-8.4112,0.8734,8.456424363,6.8688,2.0034,7.155,-15.28,-1.13,15.3217264,-6.8812,0.7634,6.923416281,6.8688,2.0034,7.155,-13.75,-1.24,13.80579951
27/11/2019 11:30,-6.95728,0.46496,6.972799495,7.90272,2.30496,8.232,-14.86,-1.84,14.97348323,-5.30728,1.14496,5.429378823,7.90272,2.30496,8.232,-13.21,-1.16,13.26083331
27/11/2019 12:00,-6.586,0.4345,6.600317133,8.004,2.3345,8.3375,-14.59,-1.9,14.71319476,-4.876,1.2045,5.02256869,8.004,2.3345,8.3375,-12.88,-1.13,12.92947408
27/11/2019 12:30,-6.2388,2.3816,6.677922132,8.1312,2.3716,8.47,-14.37,0.01,14.37000348,-4.9488,-0.1084,4.949987071,8.1312,2.3716,8.47,-13.08,-2.48,13.31303121
27/11/2019 13:00,-4.93112,1.52384,5.161204588,8.61888,2.51384,8.978,-13.55,-0.99,13.58611791,-3.56112,0.45384,3.589922896,8.61888,2.51384,8.978,-12.18,-2.06,12.35297535
27/11/2019 13:30,0.00688,2.16284,2.162850943,10.94688,3.19284,11.403,-10.94,-1.03,10.98838023,1.48688,1.13284,1.869261512,10.94688,3.19284,11.403,-9.46,-2.06,9.681694067
27/11/2019 14:00,-5.16912,1.75484,5.458870304,8.45088,2.46484,8.803,-13.62,-0.71,13.63849332,-3.72912,0.58484,3.774701816,8.45088,2.46484,8.803,-12.18,-1.88,12.32423628
27/11/2019 14:30,-5.56128,1.90046,5.877038663,8.05872,2.35046,8.3945,-13.62,-0.45,13.62743189,-4.23128,0.69046,4.287244506,8.05872,2.35046,8.3945,-12.29,-1.66,12.4016007
27/11/2019 15:00,-6.6496,1.8797,6.910170204,7.6104,2.2197,7.9275,-14.26,-0.34,14.26405272,-5.3296,0.9497,5.413553939,7.6104,2.2197,7.9275,-12.94,-1.27,13.0021729
27/11/2019 15:30,-7.46032,-0.71426,7.494434058,6.97968,2.03574,7.2705,-14.44,-2.75,14.6995272,-5.96032,2.62574,6.513058041,6.97968,2.03574,7.2705,-12.94,0.59,12.95344356
27/11/2019 16:00,-8.62272,-1.12496,8.69579411,6.97728,2.03504,7.268,-15.6,-3.16,15.91683386,-6.83272,3.62504,7.734790081,6.97728,2.03504,7.268,-13.81,1.59,13.90123016
27/11/2019 16:30,-9.31352,-1.20436,9.391066915,7.35648,2.14564,7.663,-16.67,-3.35,17.00327615,-6.93352,3.89564,7.952968666,7.35648,2.14564,7.663,-14.29,1.75,14.39675658
27/11/2019 17:00,-9.97952,-1.21486,10.05319373,7.32048,2.13514,7.6255,-17.3,-3.35,17.62136487,-7.54952,3.93514,8.513552669,7.32048,2.13514,7.6255,-14.87,1.8,14.97854799
27/11/2019 17:30,-9.43904,-0.88472,9.480411679,7.56096,2.20528,7.876,-17,-3.09,17.2785445,-7.38904,1.90528,7.630727619,7.56096,2.20528,7.876,-14.95,-0.3,14.95300973
27/11/2019 18:00,-7.94256,2.40842,8.299683503,8.25744,2.40842,8.6015,-16.2,0,16.2,-6.12256,1.21842,6.242618701,8.25744,2.40842,8.6015,-14.38,-1.19,14.42915451
27/11/2019 18:30,-6.10392,2.62094,6.642828151,8.98608,2.62094,9.3605,-15.09,0,15.09,-4.63392,1.43094,4.849825136,8.98608,2.62094,9.3605,-13.62,-1.19,13.67188721
27/11/2019 19:00,-5.43208,2.99106,6.201123531,9.15792,2.67106,9.5395,-14.59,0.32,14.59350883,-4.33208,1.54106,4.59801947,9.15792,2.67106,9.5395,-13.49,-1.13,13.53724492
27/11/2019 19:30,-4.28896,3.59822,5.598425229,9.49104,2.76822,9.8865,-13.78,0.83,13.80497374,-3.28896,1.58822,3.652355493,9.49104,2.76822,9.8865,-12.78,-1.18,12.83436013
27/11/2019 20:00,-5.55944,0.29058,5.567028817,8.47056,2.47058,8.8235,-14.03,-2.18,14.19835554,-4.11944,4.20058,5.883422325,8.47056,2.47058,8.8235,-12.59,1.73,12.70830437
27/11/2019 20:30,-5.23776,1.72982,5.516013692,8.50224,2.47982,8.8565,-13.74,-0.75,13.76045421,-4.01776,2.76982,4.879989575,8.50224,2.47982,8.8565,-12.52,0.29,12.52335818
27/11/2019 21:00,-4.87976,4.35382,6.539709952,8.31024,2.42382,8.6565,-13.19,1.93,13.33045386,-4.00976,0.12382,4.011671304,8.31024,2.42382,8.6565,-12.32,-2.3,12.53285283
27/11/2019 21:30,-4.4072,2.9054,5.27870827,8.2128,2.3954,8.555,-12.62,0.51,12.63030087,-3.3272,1.5554,3.672809415,8.2128,2.3954,8.555,-11.54,-0.84,11.57053153
27/11/2019 22:00,-3.59544,3.13508,4.770316069,8.31456,2.42508,8.661,-11.91,0.71,11.93114412,-2.60544,1.75508,3.141436519,8.31456,2.42508,8.661,-10.92,-0.67,10.94053472
27/11/2019 22:30,-2.89576,3.39832,4.46475137,8.15424,2.37832,8.494,-11.05,1.02,11.09697707,-1.90576,1.74832,2.586221955,8.15424,2.37832,8.494,-10.06,-0.63,10.07970734
27/11/2019 23:00,-2.50432,3.97374,4.697044629,7.79568,2.27374,8.1205,-10.3,1.7,10.43934864,-1.69432,1.04374,1.990003379,7.79568,2.27374,8.1205,-9.49,-1.23,9.569378245
27/11/2019 23:30,-1.53136,4.08252,4.360279005,7.92864,2.31252,8.259,-9.46,1.77,9.624162301,-0.79136,1.18252,1.42288587,7.92864,2.31252,8.259,-8.72,-1.13,8.792911918
28/11/2019 00:00,-0.68888,1.01366,1.225586492,8.00112,2.33366,8.3345,-8.69,-1.32,8.78968145,0.44112,4.70366,4.72429934,8.00112,2.33366,8.3345,-7.56,2.37,7.922783602
28/11/2019 00:30,0.55608,3.65094,3.693045877,8.26608,2.41094,8.6105,-7.71,1.24,7.809078051,1.40608,3.51094,3.782031286,8.26608,2.41094,8.6105,-6.86,1.1,6.94763269
28/11/2019 01:00,0.84368,4.39024,4.470570791,8.74368,2.55024,9.108,-7.9,1.84,8.111448699,1.58368,1.53024,2.202198175,8.74368,2.55024,9.108,-7.16,-1.02,7.232288711
28/11/2019 01:30,0.43072,1.56896,1.627008052,8.43072,2.45896,8.782,-8,-0.89,8.049354011,1.56072,4.56896,4.828171745,8.43072,2.45896,8.782,-6.87,2.11,7.186723871
28/11/2019 02:00,0.56584,3.97212,4.012220358,8.23584,2.40212,8.579,-7.67,1.57,7.829035701,1.36584,2.36212,2.728576515,8.23584,2.40212,8.579,-6.87,-0.04,6.870116447
28/11/2019 02:30,1.1556,3.9758,4.140337788,8.3856,2.4458,8.735,-7.23,1.53,7.390115019,1.9856,3.0858,3.66943715,8.3856,2.4458,8.735,-6.4,0.64,6.431920398
28/11/2019 03:00,1.83544,3.90742,4.317032667,8.66544,2.52742,9.0265,-6.83,1.38,6.968019805,2.62544,2.90742,3.917400445,8.66544,2.52742,9.0265,-6.04,0.38,6.051941837
28/11/2019 03:30,1.40336,3.86598,4.112811769,8.52336,2.48598,8.8785,-7.12,1.38,7.252503016,2.16336,2.80598,3.543113073,8.52336,2.48598,8.8785,-6.36,0.32,6.368045226
28/11/2019 04:00,0.44944,3.58442,3.6124871,7.96944,2.32442,8.3015,-7.52,1.26,7.624827867,1.20944,2.64442,2.907869022,7.96944,2.32442,8.3015,-6.76,0.32,6.767569726
28/11/2019 04:30,0.30352,3.62186,3.634555578,7.82352,2.28186,8.1495,-7.52,1.34,7.638455341,1.06352,2.60186,2.810827325,7.82352,2.28186,8.1495,-6.76,0.32,6.767569726
28/11/2019 05:00,-0.15808,3.74556,3.74889437,7.56192,2.20556,7.877,-7.72,1.54,7.872102642,0.58192,2.68556,2.74788344,7.56192,2.20556,7.877,-6.98,0.48,6.996484832
28/11/2019 05:30,-0.03472,3.27404,3.274224091,7.86528,2.29404,8.193,-7.9,0.98,7.960552745,0.79528,4.26404,4.337569296,7.86528,2.29404,8.193,-7.07,1.97,7.339332395
28/11/2019 06:00,-1.80448,2.70536,3.251941082,7.35552,2.14536,7.662,-9.16,0.56,9.177101939,-1.05448,2.77536,2.968930986,7.35552,2.14536,7.662,-8.41,0.63,8.433563897
28/11/2019 06:30,-4.42112,2.07884,4.88547621,6.81888,1.98884,7.103,-11.24,0.09,11.24036031,-3.60112,1.68884,3.977467259,6.81888,1.98884,7.103,-10.42,-0.3,10.42431772
28/11/2019 07:00,-5.5464,1.1648,5.667390228,6.8736,2.0048,7.16,-12.42,-0.84,12.44837339,-4.4564,2.3448,5.035631837,6.8736,2.0048,7.16,-11.33,0.34,11.33510035
28/11/2019 07:30,-6.69872,1.63954,6.896444087,7.30128,2.12954,7.6055,-14,-0.49,14.00857238,-5.52872,0.17954,5.531634428,7.30128,2.12954,7.6055,-12.83,-1.95,12.97734179
28/11/2019 08:00,-8.02576,1.31082,8.132101367,6.65424,1.94082,6.9315,-14.68,-0.63,14.69351217,-6.80576,0.40082,6.817552776,6.65424,1.94082,6.9315,-13.46,-1.54,13.54781163
28/11/2019 08:30,-6.9624,0.9443,7.026145191,7.5576,2.2043,7.8725,-14.52,-1.26,14.57456689,-5.6624,0.7543,5.712419999,7.5576,2.2043,7.8725,-13.22,-1.45,13.29928194
28/11/2019 09:00,-6.33448,0.64786,6.367523808,7.77552,2.26786,8.0995,-14.11,-1.62,14.20269341,-4.98448,0.89786,5.064700727,7.77552,2.26786,8.0995,-12.76,-1.37,12.8333355
28/11/2019 09:30,-6.65304,0.48078,6.670389093,7.71696,2.25078,8.0385,-14.37,-1.77,14.478598,-5.19304,1.27078,5.346264701,7.71696,2.25078,8.0385,-12.91,-0.98,12.94714254
28/11/2019 10:00,-7.53296,0.03372,7.533035471,7.00704,2.04372,7.299,-14.54,-2.01,14.67827306,-6.06296,0.81372,6.117321652,7.00704,2.04372,7.299,-13.07,-1.23,13.12774924
28/11/2019 10:30,1.84288,3.72584,4.156692243,11.64288,3.39584,12.128,-9.8,0.33,9.805554548,2.98288,-0.16416,2.987393781,11.64288,3.39584,12.128,-8.66,-3.56,9.363183219
28/11/2019 11:00,1.94752,4.58636,4.982723372,11.74752,3.42636,12.237,-9.8,1.16,9.86841426,3.08752,-0.44364,3.119230065,11.74752,3.42636,12.237,-8.66,-3.87,9.485383493
28/11/2019 11:30,1.50744,4.51342,4.758501387,11.73744,3.42342,12.2265,-10.23,1.09,10.28790552,2.49744,-0.70658,2.595469485,11.73744,3.42342,12.2265,-9.24,-4.13,10.12099303
28/11/2019 12:00,-1.15552,4.21214,4.367762568,10.22448,2.98214,10.6505,-11.38,1.23,11.44627887,-0.12552,-0.97786,0.985883081,10.22448,2.98214,10.6505,-10.35,-3.96,11.08170113
28/11/2019 12:30,-3.73232,0.93974,3.848808108,9.66768,2.81974,10.0705,-13.4,-1.88,13.53123793,-2.17232,1.40974,2.589660412,9.66768,2.81974,10.0705,-11.84,-1.41,11.92366135
28/11/2019 13:00,-5.5568,-0.2874,5.56422726,8.2032,2.3926,8.545,-13.76,-2.68,14.01855913,-3.9068,2.0326,4.403924273,8.2032,2.3926,8.545,-12.11,-0.36,12.11534977
28/11/2019 13:30,-4.84504,-0.09772,4.846025361,9.02496,2.63228,9.401,-13.87,-2.73,14.13611686,-3.16504,2.27228,3.896246219,9.02496,2.63228,9.401,-12.19,-0.36,12.19531467
28/11/2019 14:00,-6.88608,-0.35094,6.895016798,7.57392,2.20906,7.8895,-14.46,-2.56,14.68486295,-5.19608,1.84906,5.515276081,7.57392,2.20906,7.8895,-12.77,-0.36,12.77507339
28/11/2019 14:30,-6.18528,-0.09904,6.186072874,8.09472,2.36096,8.432,-14.28,-2.46,14.49034161,-4.52528,1.97096,4.935873013,8.09472,2.36096,8.432,-12.62,-0.39,12.62602471
28/11/2019 15:00,-4.82368,0.27976,4.83178584,9.01632,2.62976,9.392,-13.84,-2.35,14.0380946,-3.08368,2.99976,4.302050953,9.01632,2.62976,9.392,-12.1,0.37,12.1056557
28/11/2019 15:30,-5.79792,0.74644,5.845771891,8.18208,2.38644,8.523,-13.98,-1.64,14.07586587,-4.17792,2.14644,4.697043772,8.18208,2.38644,8.523,-12.36,-0.24,12.36232988
28/11/2019 16:00,-6.72504,1.37478,6.86412289,8.00496,2.33478,8.3385,-14.73,-0.96,14.76124995,-4.71504,1.97478,5.111884022,8.00496,2.33478,8.3385,-12.72,-0.36,12.72509332
28/11/2019 16:30,-9.9276,2.0907,10.14535698,6.9624,2.0307,7.2525,-16.89,0.06,16.89010657,-7.8876,0.1707,7.889446891,6.9624,2.0307,7.2525,-14.85,-1.86,14.96603154
28/11/2019 17:00,-10.58152,2.90414,10.97281161,6.76848,1.97414,7.0505,-17.35,0.93,17.37490719,-8.63152,-0.53586,8.648137571,6.76848,1.97414,7.0505,-15.4,-2.51,15.603208
28/11/2019 17:30,-10.90288,2.97166,11.30059978,6.65712,1.94166,6.9345,-17.56,1.03,17.59018192,-9.02288,-0.61834,9.044042672,6.65712,1.94166,6.9345,-15.68,-2.56,15.88760523
28/11/2019 18:00,-10.72008,2.96956,11.12377642,6.64992,1.93956,6.927,-17.37,1.03,17.40051149,-8.91008,-0.62044,8.93165558,6.64992,1.93956,6.927,-15.56,-2.56,15.76918514
28/11/2019 18:30,-10.74608,2.86156,11.12055579,6.55392,1.91156,6.827,-17.3,0.95,17.32606418,-8.92608,-0.48844,8.939433864,6.55392,1.91156,6.827,-15.48,-2.4,15.66494175
28/11/2019 19:00,-10.67192,3.48944,11.22791468,6.47808,1.88944,6.748,-17.15,1.6,17.22447387,-9.00192,-0.91056,9.047855171,6.47808,1.88944,6.748,-15.48,-2.8,15.73119194
28/11/2019 19:30,-9.63616,3.29362,10.18349214,6.66384,1.94362,6.9415,-16.3,1.35,16.35580937,-8.42616,0.01362,8.426171008,6.66384,1.94362,6.9415,-15.09,-1.93,15.21292214
28/11/2019 20:00,-9.55072,3.21354,10.07685923,6.38928,1.86354,6.6555,-15.94,1.35,15.99706536,-8.46072,0.34354,8.467691695,6.38928,1.86354,6.6555,-14.85,-1.52,14.92758855
28/11/2019 20:30,-8.48408,4.39006,9.552603847,6.92592,2.02006,7.2145,-15.41,2.37,15.59118341,-7.69408,-0.50994,7.710960112,6.92592,2.02006,7.2145,-14.62,-2.53,14.83729423
28/11/2019 21:00,-8.23824,3.46218,8.936178638,7.00176,2.04218,7.2935,-15.24,1.42,15.30601189,-7.09824,0.58218,7.122074463,7.00176,2.04218,7.2935,-14.1,-1.46,14.17538712
28/11/2019 21:30,-7.32272,2.63504,7.78239449,6.97728,2.03504,7.268,-14.3,0.6,14.31258188,-6.17272,1.12504,6.274407319,6.97728,2.03504,7.268,-13.15,-0.91,13.18144909
28/11/2019 22:00,-6.12728,3.02996,6.835511524,7.06272,2.05996,7.357,-13.19,0.97,13.22561908,-5.02728,1.34996,5.205375702,7.06272,2.05996,7.357,-12.09,-0.71,12.11082986
28/11/2019 22:30,-6.14576,1.45582,6.315835483,6.53424,1.90582,6.8065,-12.68,-0.45,12.6879825,-4.90576,2.74582,5.621922149,6.53424,1.90582,6.8065,-11.44,0.84,11.47079771
28/11/2019 23:00,-4.77352,0.43564,4.793357425,7.11648,2.07564,7.413,-11.89,-1.64,12.00257056,-3.44352,4.42564,5.607505631,7.11648,2.07564,7.413,-10.56,2.35,10.81832242
28/11/2019 23:30,-3.378,3.0835,4.573713617,7.212,2.1035,7.5125,-10.59,0.98,10.635248,-2.538,2.1535,3.32851412,7.212,2.1035,7.5125,-9.75,0.05,9.750128204
29/11/2019 00:00,-3.57216,3.32812,4.882285305,6.50784,1.89812,6.779,-10.08,1.43,10.18092825,-2.87216,1.45812,3.221089412,6.50784,1.89812,6.779,-9.38,-0.44,9.390314159
29/11/2019 00:30,-2.6368,3.5151,4.394160016,6.7032,1.9551,6.9825,-9.34,1.56,9.46938224,-1.8768,2.2751,2.949314878,6.7032,1.9551,6.9825,-8.58,0.32,8.585965292
29/11/2019 01:00,-2.61904,3.52028,4.387680686,6.72096,1.96028,7.001,-9.34,1.56,9.46938224,-1.76904,2.28028,2.886031774,6.72096,1.96028,7.001,-8.49,0.32,8.496028484
29/11/2019 01:30,-2.6416,3.5137,4.395922912,6.6984,1.9537,6.9775,-9.34,1.56,9.46938224,-1.7916,2.2737,2.894743901,6.6984,1.9537,6.9775,-8.49,0.32,8.496028484
29/11/2019 02:00,-2.89272,3.93504,4.883888697,6.49728,1.89504,6.768,-9.39,2.04,9.609042616,-2.19272,1.18504,2.49245678,6.49728,1.89504,6.768,-8.69,-0.71,8.71895636
29/11/2019 02:30,-2.29,4.315,4.885010235,6.6,1.925,6.875,-8.89,2.39,9.205661302,-1.57,1.355,2.073867161,6.6,1.925,6.875,-8.17,-0.57,8.189859584
29/11/2019 03:00,-1.51344,4.43358,4.684776649,7.00656,2.04358,7.2985,-8.52,2.39,8.848869984,-0.83344,1.47358,1.692944255,7.00656,2.04358,7.2985,-7.84,-0.57,7.860693354
29/11/2019 03:30,-1.2792,4.0419,4.239493867,7.2408,2.1119,7.5425,-8.52,1.93,8.735862865,-0.5392,1.6019,1.690213078,7.2408,2.1119,7.5425,-7.78,-0.51,7.796698019
29/11/2019 04:00,-0.83056,4.31192,4.391182529,7.30944,2.13192,7.614,-8.14,2.18,8.426861812,-0.09056,1.88192,1.884097662,7.30944,2.13192,7.614,-7.4,-0.25,7.404221769
29/11/2019 04:30,-1.53024,1.20368,1.946915509,7.10976,2.07368,7.406,-8.64,-0.87,8.683691611,-0.35024,5.00368,5.015922806,7.10976,2.07368,7.406,-7.46,2.93,8.01476762
29/11/2019 05:00,-0.94552,1.37714,1.670485753,7.46448,2.17714,7.7755,-8.41,-0.8,8.447964252,0.24448,5.18714,5.192898213,7.46448,2.17714,7.7755,-7.22,3.01,7.822307844
29/11/2019 05:30,-1.36968,1.43176,1.981403543,7.48032,2.18176,7.792,-8.85,-0.75,8.881722806,-0.22968,4.97176,4.977062427,7.48032,2.18176,7.792,-7.71,2.79,8.199280456
29/11/2019 06:00,-2.46992,1.18544,2.739666549,7.15008,2.08544,7.448,-9.62,-0.9,9.662008073,-1.32992,4.61544,4.803225333,7.15008,2.08544,7.448,-8.48,2.53,8.849367209
29/11/2019 06:30,-3.5088,3.0191,4.628892119,7.4712,2.1791,7.7825,-10.98,0.84,11.01208427,-2.5788,1.7191,3.099276407,7.4712,2.1791,7.7825,-10.05,-0.46,10.06052186
29/11/2019 07:00,-5.38624,0.73568,5.436249295,7.49376,2.18568,7.806,-12.88,-1.45,12.96136181,-4.01624,3.31568,5.208062749,7.49376,2.18568,7.806,-11.51,1.13,11.56533614
29/11/2019 07:30,-6.85576,1.58332,7.036216839,7.55424,2.20332,7.869,-14.41,-0.62,14.42333179,-5.28576,1.91332,5.621392372,7.55424,2.20332,7.869,-12.84,-0.29,12.8432745
29/11/2019 08:00,-9.48096,1.23972,9.561668693,6.23904,1.81972,6.499,-15.72,-0.58,15.73069611,-7.97096,0.23972,7.974563875,6.23904,1.81972,6.499,-14.21,-1.58,14.29756972
29/11/2019 08:30,-8.74896,1.13072,8.82172482,6.55104,1.91072,6.824,-15.3,-0.78,15.31986945,-7.32896,0.13072,7.330125674,6.55104,1.91072,6.824,-13.88,-1.78,13.99367
29/11/2019 09:00,-3.7864,2.0073,4.285566269,8.7336,2.5473,9.0975,-12.52,-0.54,12.53163996,-2.2964,0.9973,2.503609444,8.7336,2.5473,9.0975,-11.03,-1.55,11.13837511
29/11/2019 09:30,0.34368,2.75024,2.771630567,11.14368,3.25024,11.608,-10.8,-0.5,10.81156788,1.79368,1.01024,2.058609434,11.14368,3.25024,11.608,-9.35,-2.24,9.614577474
29/11/2019 10:00,3.24992,3.79456,4.996065012,13.72992,4.00456,14.302,-10.48,-0.21,10.4821038,4.64992,1.25456,4.816189033,13.72992,4.00456,14.302,-9.08,-2.75,9.48730204
29/11/2019 10:30,8.55832,3.52326,9.255171649,15.98832,4.66326,16.6545,-7.43,-1.14,7.516947519,10.15832,2.48326,10.45743972,15.98832,4.66326,16.6545,-5.83,-2.18,6.224250959
29/11/2019 11:00,11.11664,3.26152,11.58521461,16.73664,4.88152,17.434,-5.62,-1.62,5.848828943,12.84664,3.18152,13.23473569,16.73664,4.88152,17.434,-3.89,-1.7,4.245244398
29/11/2019 11:30,11.38632,2.92976,11.75720106,17.17632,5.00976,17.892,-5.79,-2.08,6.152276002,13.01632,2.28976,13.21618656,17.17632,5.00976,17.892,-4.16,-2.72,4.970311861
29/11/2019 12:00,11.94112,3.13616,12.34608628,17.54112,5.11616,18.272,-5.6,-1.98,5.939730634,13.63112,2.39616,13.84012338,17.54112,5.11616,18.272,-3.91,-2.72,4.763034747
29/11/2019 12:30,10.04424,3.44082,10.61725009,16.73424,4.88082,17.4315,-6.69,-1.44,6.843222925,11.67424,2.43082,11.92462852,16.73424,4.88082,17.4315,-5.06,-2.45,5.621930273
29/11/2019 13:00,7.2948,1.6139,7.471196708,15.3048,4.4639,15.9425,-8.01,-2.85,8.501917431,9.1548,3.9639,9.976114787,15.3048,4.4639,15.9425,-6.15,-0.5,6.170291727
29/11/2019 13:30,5.06752,3.19636,5.991366806,13.90752,4.05636,14.487,-8.84,-0.86,8.881734065,6.66752,2.02636,6.96864103,13.90752,4.05636,14.487,-7.24,-2.03,7.519208735
29/11/2019 14:00,2.20632,2.57726,3.392656341,12.67632,3.69726,13.2045,-10.47,-1.12,10.52973409,3.73632,1.70726,4.107897741,12.67632,3.69726,13.2045,-8.94,-1.99,9.158804507
29/11/2019 14:30,-0.68216,2.32312,2.421203998,10.94784,3.19312,11.404,-11.63,-0.87,11.66249544,0.78784,1.44312,1.644167631,10.94784,3.19312,11.404,-10.16,-1.75,10.30961202
29/11/2019 15:00,-5.97832,1.82924,6.251914027,8.19168,2.38924,8.533,-14.17,-0.56,14.18106131,-4.49832,0.93924,4.595329651,8.19168,2.38924,8.533,-12.69,-1.45,12.77257218
29/11/2019 15:30,-11.13136,1.19752,11.19558974,5.88864,1.71752,6.134,-17.02,-0.52,17.02794174,-9.24136,0.33752,9.247521527,5.88864,1.71752,6.134,-15.13,-1.38,15.19280422
29/11/2019 16:00,-13.96312,0.98784,13.99801943,4.58688,1.33784,4.778,-18.55,-0.35,18.55330159,-12.09312,0.13784,12.09390554,4.58688,1.33784,4.778,-16.68,-1.2,16.72310976
29/11/2019 16:30,-14.87304,1.04328,14.90958591,4.77696,1.39328,4.976,-19.65,-0.35,19.6531168,-12.92304,0.25328,12.92552179,4.77696,1.39328,4.976,-17.7,-1.14,17.73667387
29/11/2019 17:00,-15.14456,1.14492,15.18777599,5.12544,1.49492,5.339,-20.27,-0.35,20.27302148,-13.05456,0.35492,13.05938379,5.12544,1.49492,5.339,-18.18,-1.14,18.21570751
29/11/2019 17:30,-14.58472,1.29904,14.64245753,5.58528,1.62904,5.818,-20.17,-0.33,20.17269937,-12.43472,0.65904,12.45217231,5.58528,1.62904,5.818,-18.02,-0.97,18.04608822
29/11/2019 18:00,-14.18944,2.31058,14.37633428,5.59056,1.63058,5.8235,-19.78,0.68,19.79168512,-12.03944,0.89058,12.072334,5.59056,1.63058,5.8235,-17.63,-0.74,17.64552351
29/11/2019 18:30,-13.84824,0.84968,13.87428222,5.62176,1.63968,5.856,-19.47,-0.79,19.48602063,-11.64824,1.99968,11.81863847,5.62176,1.63968,5.856,-17.27,0.36,17.27375176
29/11/2019 19:00,-13.87176,1.44282,13.94659295,5.59824,1.63282,5.8315,-19.47,-0.19,19.47092705,-12.14176,1.63282,12.25105861,5.59824,1.63282,5.8315,-17.74,0,17.74
29/11/2019 19:30,-12.26272,2.44504,12.50410022,6.01728,1.75504,6.268,-18.28,0.69,18.29301779,-11.13272,1.18504,11.19561407,6.01728,1.75504,6.268,-17.15,-0.57,17.15946969
29/11/2019 20:00,-12.2916,2.4987,12.54300332,5.8584,1.7087,6.1025,-18.15,0.79,18.1671847,-11.2316,1.1687,11.29224062,5.8584,1.7087,6.1025,-17.09,-0.54,17.09852918
29/11/2019 20:30,-12.84264,1.66798,12.95050422,5.30736,1.54798,5.5285,-18.15,0.12,18.15039669,-11.58264,1.40798,11.66790286,5.30736,1.54798,5.5285,-16.89,-0.14,16.89058022
29/11/2019 21:00,-11.89952,0.77764,11.92490252,5.58048,1.62764,5.813,-17.48,-0.85,17.50065427,-10.34952,2.52764,10.6537096,5.58048,1.62764,5.813,-15.93,0.9,15.95540347
29/11/2019 21:30,-11.5332,1.0824,11.5838807,5.3568,1.5624,5.58,-16.89,-0.48,16.89681923,-10.0932,2.4624,10.38923,5.3568,1.5624,5.58,-15.45,0.9,15.47619139
29/11/2019 22:00,-11.1668,3.8776,11.82088,4.9632,1.4476,5.17,-16.13,2.43,16.31201398,-10.3068,-0.1224,10.30752676,4.9632,1.4476,5.17,-15.27,-1.57,15.35049836
29/11/2019 22:30,-10.202,2.2565,10.4485691,5.028,1.4665,5.2375,-15.23,0.79,15.2504754,-9.272,1.9365,9.472065047,5.028,1.4665,5.2375,-14.3,0.47,14.30772169
29/11/2019 23:00,-8.35976,2.53632,8.736046383,5.37024,1.56632,5.594,-13.73,0.97,13.76422174,-7.44976,2.08632,7.736385151,5.37024,1.56632,5.594,-12.82,0.52,12.83054169
29/11/2019 23:30,-8.57016,2.16162,8.83856569,5.07984,1.48162,5.2915,-13.65,0.68,13.66692723,-7.54016,2.81162,8.047311343,5.07984,1.48162,5.2915,-12.62,1.33,12.68988968
30/11/2019 00:00,-7.87648,1.81436,8.082749495,5.12352,1.49436,5.337,-13,0.32,13.00393787,-6.84648,3.23436,7.57201248,5.12352,1.49436,5.337,-11.97,1.74,12.09580506
30/11/2019 00:30,-7.08592,1.93744,7.346014974,5.13408,1.49744,5.348,-12.22,0.44,12.22791887,-6.04592,3.20744,6.844035359,5.13408,1.49744,5.348,-11.18,1.71,11.31001768
30/11/2019 01:00,-6.81992,1.96544,7.097482878,5.23008,1.52544,5.448,-12.05,0.44,12.05803052,-5.77992,3.03544,6.528504515,5.23008,1.52544,5.448,-11.01,1.51,11.11306438
30/11/2019 01:30,-6.38048,2.14486,6.731340836,5.39952,1.57486,5.6245,-11.78,0.57,11.79378226,-5.31048,3.19486,6.1974453,5.39952,1.57486,5.6245,-10.71,1.62,10.8318281
30/11/2019 02:00,-5.5064,2.1323,5.904840747,5.7336,1.6723,5.9725,-11.24,0.46,11.24940887,-4.3764,3.5523,5.636640156,5.7336,1.6723,5.9725,-10.11,1.88,10.28331172
30/11/2019 02:30,-6.2,2.1775,6.571263672,5.34,1.5575,5.5625,-11.54,0.62,11.55664311,-5.09,3.2475,6.037744301,5.34,1.5575,5.5625,-10.43,1.69,10.56603048
30/11/2019 03:00,-6.00608,2.18156,6.390007903,5.35392,1.56156,5.577,-11.36,0.62,11.37690643,-4.93608,3.22156,5.894347682,5.35392,1.56156,5.577,-10.29,1.66,10.42303699
30/11/2019 03:30,-5.53736,2.23952,5.973090122,5.55264,1.61952,5.784,-11.09,0.62,11.10731741,-4.52736,2.96952,5.414336303,5.55264,1.61952,5.784,-10.08,1.35,10.17
30/11/2019 04:00,-4.66912,2.25734,5.186160955,5.99088,1.74734,6.2405,-10.66,0.51,10.67219284,-3.62912,3.22734,4.85656622,5.99088,1.74734,6.2405,-9.62,1.48,9.733180364
30/11/2019 04:30,-4.66864,2.15748,5.143045732,5.99136,1.74748,6.241,-10.66,0.41,10.6678817,-3.62864,3.30748,4.909832197,5.99136,1.74748,6.241,-9.62,1.56,9.745665703
30/11/2019 05:00,-5.0536,2.2652,5.53805056,5.6064,1.6352,5.84,-10.66,0.63,10.6786001,-4.0136,3.2552,5.167718259,5.6064,1.6352,5.84,-9.62,1.62,9.755449759
30/11/2019 05:30,-6.32176,2.12282,6.668659104,5.11824,1.49282,5.3315,-11.44,0.63,11.4573339,-5.33176,2.87282,6.05646427,5.11824,1.49282,5.3315,-10.45,1.38,10.54072578
30/11/2019 06:00,-7.35384,2.01138,7.623949911,4.97616,1.45138,5.1835,-12.33,0.56,12.3427104,-6.35384,2.75138,6.923971017,4.97616,1.45138,5.1835,-11.33,1.3,11.40433689
30/11/2019 06:30,-7.63304,1.91828,7.870393751,5.13696,1.49828,5.351,-12.77,0.42,12.77690495,-6.59304,2.69828,7.123825615,5.13696,1.49828,5.351,-11.73,1.2,11.79122131
30/11/2019 07:00,-9.01704,1.81878,9.19863963,4.93296,1.43878,5.1385,-13.95,0.38,13.95517467,-7.89704,2.50878,8.285965113,4.93296,1.43878,5.1385,-12.83,1.07,12.87454077
30/11/2019 07:30,-10.49936,3.45602,11.05353494,4.82064,1.40602,5.0215,-15.32,2.05,15.45654877,-9.54936,0.36602,9.556372065,4.82064,1.40602,5.0215,-14.37,-1.04,14.40758481
30/11/2019 08:00,-11.19216,3.71812,11.7935941,4.82784,1.40812,5.029,-16.02,2.31,16.18568812,-10.36216,-0.93188,10.40397809,4.82784,1.40812,5.029,-15.19,-2.34,15.3691802
30/11/2019 08:30,-10.62768,4.39276,11.49973576,5.39232,1.57276,5.617,-16.02,2.82,16.26630874,-9.79768,-1.46724,9.906933259,5.39232,1.57276,5.617,-15.19,-3.04,15.49121364
30/11/2019 09:00,-8.44712,2.16834,8.720982436,7.02288,2.04834,7.3155,-15.47,0.12,15.47046541,-7.07712,0.65834,7.107674658,7.02288,2.04834,7.3155,-14.1,-1.39,14.16834853
30/11/2019 09:30,-6.52336,1.17402,6.628163294,8.51664,2.48402,8.8715,-15.04,-1.31,15.0969434,-4.75336,3.16402,5.71011855,8.51664,2.48402,8.8715,-13.27,0.68,13.28741134
30/11/2019 10:00,-5.4808,0.6906,5.52413767,9.2592,2.7006,9.645,-14.74,-2.01,14.87641422,-3.5508,3.3806,4.902717308,9.2592,2.7006,9.645,-12.81,0.68,12.8280357
30/11/2019 10:30,-7.1948,0.5486,7.215684929,8.3952,2.4486,8.745,-15.59,-1.9,15.70535259,-5.2248,2.8286,5.941339327,8.3952,2.4486,8.745,-13.62,0.38,13.6253
30/11/2019 11:00,-7.9732,0.5549,7.992485987,8.1768,2.3849,8.5175,-16.15,-1.83,16.25335042,-6.0532,2.7149,6.63414744,8.1768,2.3849,8.5175,-14.23,0.33,14.23382591
30/11/2019 11:30,-7.20944,1.86058,7.445655314,8.23056,2.40058,8.5735,-15.44,-0.54,15.44944012,-5.48944,0.51058,5.513133723,8.23056,2.40058,8.5735,-13.72,-1.89,13.84956678
30/11/2019 12:00,-5.73672,3.63054,6.789018858,8.81328,2.57054,9.1805,-14.55,1.06,14.58856059,-4.38672,0.29054,4.396330953,8.81328,2.57054,9.1805,-13.2,-2.28,13.39546192
30/11/2019 12:30,-7.66536,3.68302,8.504256596,7.96464,2.32302,8.2965,-15.63,1.36,15.6890567,-6.38536,-0.16698,6.387542927,7.96464,2.32302,8.2965,-14.35,-2.49,14.56442927
30/11/2019 13:00,-7.41392,4.82344,8.844873272,7.72608,2.25344,8.048,-15.14,2.57,15.35657839,-6.43392,-1.20656,6.546076199,7.72608,2.25344,8.048,-14.16,-3.46,14.57659768
30/11/2019 13:30,-7.57568,1.94376,7.821069646,7.86432,2.29376,8.192,-15.44,-0.35,15.44396646,-6.12568,1.74376,6.369038734,7.86432,2.29376,8.192,-13.99,-0.55,14.00080712
30/11/2019 14:00,-9.5864,1.6623,9.729455599,6.6936,1.9523,6.9725,-16.28,-0.29,16.28258272,-8.1964,1.4723,8.327583098,6.6936,1.9523,6.9725,-14.89,-0.48,14.89773473
30/11/2019 14:30,-9.88504,2.49728,10.19560803,6.26496,1.82728,6.526,-16.15,0.67,16.16389186,-8.51504,1.39728,8.628922157,6.26496,1.82728,6.526,-14.78,-0.43,14.78625375
30/11/2019 15:00,-9.9972,2.5404,10.31492317,6.4128,1.8704,6.68,-16.41,0.67,16.42367194,-8.7472,0.9504,8.798679901,6.4128,1.8704,6.68,-15.16,-0.92,15.18788991
30/11/2019 15:30,-11.5812,1.6359,11.6961687,5.6088,1.6359,5.8425,-17.19,0,17.19,-10.2012,1.6359,10.33153668,5.6088,1.6359,5.8425,-15.81,0,15.81
30/11/2019 16:00,-13.02768,1.77026,13.14740532,4.97232,1.45026,5.1795,-18,0.32,18.00284422,-11.61768,1.87026,11.76725801,4.97232,1.45026,5.1795,-16.59,0.42,16.5953156
30/11/2019 16:30,-13.78136,1.35252,13.84756996,5.28864,1.54252,5.509,-19.07,-0.19,19.07094649,-12.32136,3.13252,12.71332348,5.28864,1.54252,5.509,-17.61,1.59,17.68163454
30/11/2019 17:00,-15.2432,1.1924,15.28976664,4.8768,1.4224,5.08,-20.12,-0.23,20.12131457,-13.6532,1.4524,13.73023438,4.8768,1.4224,5.08,-18.53,0.03,18.53002428
30/11/2019 17:30,-16.48808,0.70806,16.50327637,4.14192,1.20806,4.3145,-20.63,-0.5,20.63605825,-14.96808,1.53806,15.04689494,4.14192,1.20806,4.3145,-19.11,0.33,19.11284908
30/11/2019 18:00,-16.92664,0.54848,16.93552397,3.90336,1.13848,4.066,-20.83,-0.59,20.83835406,-15.41664,1.13848,15.45861978,3.90336,1.13848,4.066,-19.32,0,19.32
30/11/2019 18:30,-16.95304,0.50078,16.96043472,3.87696,1.13078,4.0385,-20.83,-0.63,20.83952495,-15.49304,1.13078,15.53425093,3.87696,1.13078,4.0385,-19.37,0,19.37
30/11/2019 19:00,-15.86416,0.79462,15.8840484,4.09584,1.19462,4.2665,-19.96,-0.4,19.96400761,-14.44416,1.56462,14.52865423,4.09584,1.19462,4.2665,-18.54,0.37,18.54369165
30/11/2019 19:30,-15.55136,3.26502,15.89041074,3.78864,1.10502,3.9465,-19.34,2.16,19.46024666,-14.52136,-0.56498,14.53234663,3.78864,1.10502,3.9465,-18.31,-1.67,18.38600011
30/11/2019 20:00,-14.202,3.984,14.75022237,4.128,1.204,4.3,-18.33,2.78,18.53961434,-13.362,-1.066,13.40445448,4.128,1.204,4.3,-17.49,-2.27,17.6366947
30/11/2019 20:30,-12.18224,4.70518,13.05931431,5.05776,1.47518,5.2685,-17.24,3.23,17.53996864,-11.39224,-0.98482,11.43472792,5.05776,1.47518,5.2685,-16.45,-2.46,16.63292217
30/11/2019 21:00,-11.50568,4.79376,12.46438154,5.22432,1.52376,5.442,-16.73,3.27,17.04657737,-10.78568,-0.93624,10.82623842,5.22432,1.52376,5.442,-16.01,-2.46,16.19789184
30/11/2019 21:30,-11.38992,2.13044,11.58745236,5.11008,1.49044,5.323,-16.5,0.64,16.51240746,-10.19992,2.17044,10.42828739,5.11008,1.49044,5.323,-15.31,0.68,15.3250938
30/11/2019 22:00,-9.76088,1.14016,9.827244945,5.58912,1.63016,5.822,-15.35,-0.49,15.35781886,-8.39088,3.37016,9.042391586,5.58912,1.63016,5.822,-13.98,1.74,14.08786712
30/11/2019 22:30,-9.29608,1.15906,9.368058681,5.41392,1.57906,5.6395,-14.71,-0.42,14.7159947,-7.95608,3.31906,8.620636186,5.41392,1.57906,5.6395,-13.37,1.74,13.48274824
30/11/2019 23:00,-8.19256,2.74842,8.641287627,5.37744,1.56842,5.6015,-13.57,1.18,13.62120773,-7.07256,3.19842,7.76215147,5.37744,1.56842,5.6015,-12.45,1.63,12.55624944
30/11/2019 23:30,-7.3016,4.0612,8.355040874,5.5584,1.6212,5.79,-12.86,2.44,13.08943085,-6.4716,1.2812,6.597202437,5.5584,1.6212,5.79,-12.03,-0.34,12.0348037
01/12/2019 00:00,-5.74296,4.33622,7.196137398,5.98704,1.74622,6.2365,-11.73,2.59,12.01253512,-4.95296,1.11622,5.077180305,5.98704,1.74622,6.2365,-10.94,-0.63,10.95812484
01/12/2019 00:30,-6.21768,4.61776,7.744885538,5.51232,1.60776,5.742,-11.73,3.01,12.11003716,-5.52768,0.91776,5.603349855,5.51232,1.60776,5.742,-11.04,-0.69,11.06154148
01/12/2019 01:00,-3.15288,5.28416,6.153291737,7.07712,2.06416,7.372,-10.23,3.22,10.72479837,-2.36288,1.56416,2.833689891,7.07712,2.06416,7.372,-9.44,-0.5,9.453232251
01/12/2019 01:30,-3.85328,4.93196,6.258753566,6.72672,1.96196,7.007,-10.58,2.97,10.98896264,-3.06328,1.53196,3.424994277,6.72672,1.96196,7.007,-9.79,-0.43,9.799438759
01/12/2019 02:00,-4.15,4.8775,6.404100737,6.54,1.9075,6.8125,-10.69,2.97,11.09490874,-3.35,1.4075,3.633669805,6.54,1.9075,6.8125,-9.89,-0.5,9.902630964
01/12/2019 02:30,-3.65928,4.69396,5.951772055,6.63072,1.93396,6.907,-10.29,2.76,10.65371766,-2.81928,1.64396,3.263578435,6.63072,1.93396,6.907,-9.45,-0.29,9.454448688
01/12/2019 03:00,-3.25368,5.24476,6.172028921,6.73632,1.96476,7.017,-9.99,3.28,10.51468021,-2.48368,1.50476,2.903957472,6.73632,1.96476,7.017,-9.22,-0.46,9.231467922
01/12/2019 03:30,-1.99864,5.16248,5.535861414,7.55136,2.20248,7.866,-9.55,2.96,9.998204839,-1.24864,1.61248,2.039410111,7.55136,2.20248,7.866,-8.8,-0.59,8.819756232
01/12/2019 04:00,-3.4568,5.1151,6.173630557,6.7032,1.9551,6.9825,-10.16,3.16,10.64007519,-2.7368,1.4251,3.085609219,6.7032,1.9551,6.9825,-9.44,-0.53,9.454866472
01/12/2019 04:30,-2.56056,5.31942,5.903617251,6.88944,2.00942,7.1765,-9.45,3.31,10.01292165,-1.85056,1.55942,2.419992366,6.88944,2.00942,7.1765,-8.74,-0.45,8.751577001
01/12/2019 05:00,-2.31192,5.51194,5.977161253,6.89808,2.01194,7.1855,-9.21,3.5,9.852618941,-1.60192,1.68194,2.322728966,6.89808,2.01194,7.1855,-8.5,-0.33,8.50640347
01/12/2019 05:30,-6.44088,4.61766,7.925132116,4.44912,1.29766,4.6345,-10.89,3.32,11.38483641,-5.79088,0.85766,5.854047476,4.44912,1.29766,4.6345,-10.24,-0.44,10.24944877
01/12/2019 06:00,-9.30032,4.06574,10.15018196,2.89968,0.84574,3.0205,-12.2,3.22,12.6177811,-8.63032,0.32574,8.636465125,2.89968,0.84574,3.0205,-11.53,-0.52,11.54171998
01/12/2019 06:30,-9.03208,3.69106,9.757171365,3.39792,0.99106,3.5395,-12.43,2.7,12.71986242,-8.29208,0.43106,8.303276669,3.39792,0.99106,3.5395,-11.69,-0.56,11.70340549
01/12/2019 07:00,-9.80712,3.18334,10.31083199,3.30288,0.96334,3.4405,-13.11,2.22,13.29663491,-9.00712,0.37334,9.014854045,3.30288,0.96334,3.4405,-12.31,-0.59,12.3241308
01/12/2019 07:30,-10.19224,2.96768,10.61550191,3.55776,1.03768,3.706,-13.75,1.93,13.88479024,-9.32224,0.66768,9.346119794,3.55776,1.03768,3.706,-12.88,-0.37,12.88531335
01/12/2019 08:00,-12.36544,0.32008,12.36958195,2.91456,0.85008,3.036,-15.28,-0.53,15.28918899,-11.11544,2.38008,11.3674002,2.91456,0.85008,3.036,-14.03,1.53,14.11317824
01/12/2019 08:30,-13.678,-0.074,13.67820017,2.832,0.826,2.95,-16.51,-0.9,16.53451239,-12.298,2.246,12.50141272,2.832,0.826,2.95,-15.13,1.42,15.19648973
01/12/2019 09:00,-9.0608,3.6556,9.770440522,5.5392,1.6156,5.77,-14.6,2.04,14.74183164,-8.1108,-0.3344,8.117690558,5.5392,1.6156,5.77,-13.65,-1.95,13.78858223
01/12/2019 09:30,-5.68936,4.77852,7.42987689,7.40064,2.15852,7.709,-13.09,2.62,13.34962546,-4.86936,-0.89148,4.950293264,7.40064,2.15852,7.709,-12.27,-3.05,12.64339353
01/12/2019 10:00,-3.96336,4.66152,6.118659265,8.57664,2.50152,8.934,-12.54,2.16,12.72466895,-3.00336,-0.47848,3.04123567,8.57664,2.50152,8.934,-11.58,-2.98,11.95729066
01/12/2019 10:30,-7.69696,3.69422,8.537590682,7.04304,2.05422,7.3365,-14.74,1.64,14.83095412,-6.62696,-0.56578,6.651068023,7.04304,2.05422,7.3365,-13.67,-2.62,13.91881101
01/12/2019 11:00,-8.83264,4.23298,9.794572428,6.86736,2.00298,7.1535,-15.7,2.23,15.85758178,-7.83264,-0.94702,7.889682899,6.86736,2.00298,7.1535,-14.7,-2.95,14.99308174
01/12/2019 11:30,-3.9388,5.0041,6.368293512,9.5112,2.7741,9.9075,-13.45,2.23,13.63361287,-2.9288,-0.1759,2.93407741,9.5112,2.7741,9.9075,-12.44,-2.95,12.78499511
01/12/2019 12:00,-2.53704,5.17628,5.764585553,10.27296,2.99628,10.701,-12.81,2.18,12.99417177,-1.51704,-0.01372,1.51710204,10.27296,2.99628,10.701,-11.79,-3.01,12.16816338
01/12/2019 12:30,11.22216,6.92688,13.18781792,17.13216,4.99688,17.846,-5.91,1.93,6.21715369,12.46216,1.74688,12.58399863,17.13216,4.99688,17.846,-4.67,-3.25,5.68958698
01/12/2019 13:00,12.2244,7.1317,14.15263581,17.8344,5.2017,18.5775,-5.61,1.93,5.932705959,13.4044,1.9317,13.54287282,17.8344,5.2017,18.5775,-4.43,-3.27,5.506160187
01/12/2019 13:30,2.23504,5.93022,6.337421641,12.75504,3.72022,13.2865,-10.52,2.21,10.7496279,3.35504,0.73022,3.433586267,12.75504,3.72022,13.2865,-9.4,-2.99,9.864081305
01/12/2019 14:00,0.69248,5.22614,5.271818268,11.95248,3.48614,12.4505,-11.26,1.74,11.39364735,1.90248,1.41614,2.371683505,11.95248,3.48614,12.4505,-10.05,-2.07,10.26096487
01/12/2019 14:30,0.61536,4.34698,4.390319242,11.71536,3.41698,12.2035,-11.1,0.93,11.13889133,1.93536,2.54698,3.19886315,11.71536,3.41698,12.2035,-9.78,-0.87,9.818620066
01/12/2019 15:00,-5.18816,1.33512,5.357196058,8.93184,2.60512,9.304,-14.12,-1.27,14.17699898,-3.66816,3.79512,5.278099431,8.93184,2.60512,9.304,-12.6,1.19,12.65606969
01/12/2019 15:30,-12.37896,1.82072,12.51214098,5.11104,1.49072,5.324,-17.49,0.33,17.49311293,-10.93896,1.17072,11.0014286,5.11104,1.49072,5.324,-16.05,-0.32,16.05318971
01/12/2019 16:00,-13.5844,1.7783,13.70030198,4.9656,1.4483,5.1725,-18.55,0.33,18.55293508,-12.1444,1.7683,12.27246252,4.9656,1.4483,5.1725,-17.11,0.32,17.11299214
01/12/2019 16:30,-14.3684,1.2088,14.41915795,5.2416,1.5288,5.46,-19.61,-0.32,19.61261074,-12.8784,1.1988,12.93407546,5.2416,1.5288,5.46,-18.12,-0.33,18.12300472
01/12/2019 17:00,-15.48592,1.17744,15.53061761,5.13408,1.49744,5.348,-20.62,-0.32,20.62248288,-13.93592,1.16744,13.98473391,5.13408,1.49744,5.348,-19.07,-0.33,19.07285506
01/12/2019 17:30,-16.01728,2.03746,16.14634639,4.96272,1.44746,5.1695,-20.98,0.59,20.98829436,-14.51728,0.44746,14.5241743,4.96272,1.44746,5.1695,-19.48,-1,19.50565046
01/12/2019 18:00,-15.20344,3.96358,15.71160572,5.08656,1.48358,5.2985,-20.29,2.48,20.44100046,-14.09344,-1.57642,14.18133107,5.08656,1.48358,5.2985,-19.18,-3.06,19.4225642
01/12/2019 18:30,-14.43832,1.88674,14.56107387,5.37168,1.56674,5.5955,-19.81,0.32,19.81258438,-12.95832,1.88674,13.09495495,5.37168,1.56674,5.5955,-18.33,0.32,18.33279302
01/12/2019 19:00,-14.24048,1.84236,14.35916296,5.21952,1.52236,5.437,-19.46,0.32,19.46263086,-12.79048,1.84236,12.92248695,5.21952,1.52236,5.437,-18.01,0.32,18.01284264
01/12/2019 19:30,-13.9176,1.8257,14.03683619,5.1624,1.5057,5.3775,-19.08,0.32,19.08268325,-12.4976,1.8257,12.63024886,5.1624,1.5057,5.3775,-17.66,0.32,17.66289897
01/12/2019 20:00,-12.32904,2.09778,12.50623478,5.82096,1.69778,6.0635,-18.15,0.4,18.15440718,-10.93904,2.04778,11.12906101,5.82096,1.69778,6.0635,-16.76,0.35,16.76365414
01/12/2019 20:30,-12.20704,4.77878,13.10910233,5.41296,1.57878,5.6385,-17.62,3.2,17.90822158,-11.34704,-0.66122,11.36628913,5.41296,1.57878,5.6385,-16.76,-2.24,16.90902717
01/12/2019 21:00,-15.174,2.733,15.41815699,3.096,0.903,3.225,-18.27,1.83,18.36142151,-14.124,0.043,14.12406546,3.096,0.903,3.225,-17.22,-0.86,17.24146165
01/12/2019 21:30,-11.99352,2.02564,12.16337697,4.71648,1.37564,4.913,-16.71,0.65,16.72263735,-10.66352,2.32564,10.91417703,4.71648,1.37564,4.913,-15.38,0.95,15.40931212
01/12/2019 22:00,-7.71736,2.59452,8.141816714,6.87264,2.00452,7.159,-14.59,0.59,14.60192453,-6.41736,2.81452,7.007426931,6.87264,2.00452,7.159,-13.29,0.81,13.31466109
01/12/2019 22:30,-6.92168,2.70576,7.431742138,6.80832,1.98576,7.092,-13.73,0.72,13.74886541,-5.71168,2.92576,6.417426275,6.80832,1.98576,7.092,-12.52,0.94,12.55523795
01/12/2019 23:00,-5.892,2.9665,6.596649623,6.708,1.9565,6.9875,-12.6,1.01,12.64041534,-4.772,3.1565,5.721492484,6.708,1.9565,6.9875,-11.48,1.2,11.54254738
01/12/2019 23:30,-5.23328,3.53946,6.317831641,6.78672,1.97946,7.0695,-12.02,1.56,12.12080855,-4.32328,2.64946,5.070541219,6.78672,1.97946,7.0695,-11.11,0.67,11.13018419
02/12/2019 00:00,-3.4056,4.1267,5.350491963,7.1544,2.0867,7.4525,-10.56,2.04,10.75524058,-2.6256,2.6167,3.706871221,7.1544,2.0867,7.4525,-9.78,0.53,9.794350412
02/12/2019 00:30,-7.95952,3.29514,8.614633263,3.96048,1.15514,4.1255,-11.92,2.14,12.11057389,-7.16952,1.68514,7.364897409,3.96048,1.15514,4.1255,-11.13,0.53,11.1426119
02/12/2019 01:00,-7.80944,3.35558,8.499839425,4.03056,1.17558,4.1985,-11.84,2.18,12.03901989,-7.01944,1.17558,7.117199326,4.03056,1.17558,4.1985,-11.05,0,11.05
02/12/2019 01:30,-8.6868,3.2576,9.277524023,3.5232,1.0276,3.67,-12.21,2.23,12.41197003,-7.8668,1.3476,7.981388852,3.5232,1.0276,3.67,-11.39,0.32,11.39449428
