Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/12/2019 02:00,-9.12296,3.13122,9.645358358,3.22704,0.94122,3.3615,-12.35,2.19,12.54267117,-8.32296,0.94122,8.376010879,3.22704,0.94122,3.3615,-11.55,0,11.55
02/12/2019 02:30,-3.77536,4.14802,5.608869142,6.40464,1.86802,6.6715,-10.18,2.28,10.43220015,-2.95536,2.41802,3.818504085,6.40464,1.86802,6.6715,-9.36,0.55,9.376145263
02/12/2019 03:00,-2.88088,3.95766,4.895154977,7.08912,2.06766,7.3845,-9.97,1.89,10.14756128,-1.97088,2.96766,3.562495453,7.08912,2.06766,7.3845,-9.06,0.9,9.104592248
02/12/2019 03:30,-2.50768,4.20276,4.894042358,7.31232,2.13276,7.617,-9.82,2.07,10.03580091,-1.63768,2.62276,3.092064973,7.31232,2.13276,7.617,-8.95,0.49,8.963403371
02/12/2019 04:00,-1.80576,4.23082,4.600065983,7.61424,2.22082,7.9315,-9.42,2.01,9.632055855,-0.93576,2.80082,2.953005156,7.61424,2.22082,7.9315,-8.55,0.58,8.569649935
02/12/2019 04:30,-4.8992,3.7819,6.189097531,5.5608,1.6219,5.7925,-10.46,2.16,10.68069286,-3.9992,2.4119,4.670210086,5.5608,1.6219,5.7925,-9.56,0.79,9.592585679
02/12/2019 05:00,-8.73944,2.92308,9.215324639,3.13056,0.91308,3.261,-11.87,2.01,12.03897836,-7.83944,1.70308,8.022300231,3.13056,0.91308,3.261,-10.97,0.79,10.99840898
02/12/2019 05:30,-7.84176,2.70532,8.295297234,4.09824,1.19532,4.269,-11.94,1.51,12.03510282,-6.93176,1.60532,7.115219533,4.09824,1.19532,4.269,-11.03,0.41,11.0376175
02/12/2019 06:00,-10.32872,2.53704,10.63574298,3.28128,0.95704,3.418,-13.61,1.58,13.70140504,-9.40872,0.62704,9.429591253,3.28128,0.95704,3.418,-12.69,-0.33,12.69429005
02/12/2019 06:30,-13.60168,1.62576,13.69849606,2.72832,0.79576,2.842,-16.33,0.83,16.35107948,-12.55168,0.32576,12.55590659,2.72832,0.79576,2.842,-15.28,-0.47,15.28722669
02/12/2019 07:00,-15.59936,1.71102,15.6929163,2.54064,0.74102,2.6465,-18.14,0.97,18.16591589,-14.58936,-0.91898,14.6182745,2.54064,0.74102,2.6465,-17.13,-1.66,17.21024404
02/12/2019 07:30,-16.59576,0.44082,16.60161354,3.05424,0.89082,3.1815,-19.65,-0.45,19.655152,-15.42576,-0.55918,15.43589174,3.05424,0.89082,3.1815,-18.48,-1.45,18.53679854
02/12/2019 08:00,-17.99224,-0.11482,17.99260637,2.89776,0.84518,3.0185,-20.89,-0.96,20.91204677,-16.92224,-1.01482,16.95264187,2.89776,0.84518,3.0185,-19.82,-1.86,19.90708417
02/12/2019 08:30,-16.34528,0.13596,16.34584545,3.89472,1.13596,4.057,-20.24,-1,20.2646885,-15.00528,-1.14404,15.04882904,3.89472,1.13596,4.057,-18.9,-2.28,19.03702708
02/12/2019 09:00,-13.46192,-0.25556,13.46434555,5.39808,1.57444,5.623,-18.86,-1.83,18.94857514,-11.78192,0.12444,11.78257715,5.39808,1.57444,5.623,-17.18,-1.45,17.24108175
02/12/2019 09:30,-6.52432,1.50874,6.696495192,9.35568,2.72874,9.7455,-15.88,-1.22,15.92679503,-4.91432,0.50874,4.940582703,9.35568,2.72874,9.7455,-14.27,-2.22,14.44165157
02/12/2019 10:00,1.88504,2.44772,3.089451246,13.77504,4.01772,14.349,-11.89,-1.57,11.99320641,3.52504,1.64772,3.891129425,13.77504,4.01772,14.349,-10.25,-2.37,10.52042775
02/12/2019 10:30,4.59792,3.36106,5.695401009,16.35792,4.77106,17.0395,-11.76,-1.41,11.84422644,12.19792,2.60106,12.47215961,16.35792,4.77106,17.0395,-4.16,-2.17,4.69196121
02/12/2019 11:00,4.9,3.365,5.944175721,16.92,4.935,17.625,-12.02,-1.57,12.12209965,14.18,2.135,14.33982653,16.92,4.935,17.625,-2.74,-2.8,3.917601307
02/12/2019 11:30,6.2832,3.1126,7.01190994,17.5632,5.1226,18.295,-11.28,-2.01,11.45768301,15.2032,2.5326,15.41270103,17.5632,5.1226,18.295,-2.36,-2.59,3.503954908
02/12/2019 12:00,6.79256,3.25158,7.530713369,17.42256,5.08158,18.1485,-10.63,-1.83,10.78637103,15.86256,2.74158,16.09773495,17.42256,5.08158,18.1485,-1.56,-2.34,2.812329995
02/12/2019 12:30,5.12544,3.07992,5.979635641,16.52544,4.81992,17.214,-11.4,-1.74,11.53202497,14.13544,2.60992,14.37436421,16.52544,4.81992,17.214,-2.39,-2.21,3.255180487
02/12/2019 13:00,-3.2244,2.2483,3.930853374,12.4056,3.6183,12.9225,-15.63,-1.37,15.6899267,5.9956,1.5783,6.19985889,12.4056,3.6183,12.9225,-6.41,-2.04,6.726789725
02/12/2019 13:30,1.97856,3.02208,3.612155478,14.81856,4.32208,15.436,-12.84,-1.3,12.90564218,11.15856,2.39208,11.41207729,14.81856,4.32208,15.436,-3.66,-1.93,4.137692594
02/12/2019 14:00,-3.6388,2.5266,4.429963092,11.8512,3.4566,12.345,-15.49,-0.93,15.5178929,5.8212,1.8466,6.107069756,11.8512,3.4566,12.345,-6.03,-1.61,6.241233852
02/12/2019 14:30,-6.90512,2.28684,7.273947993,10.27488,2.99684,10.703,-17.18,-0.71,17.19466487,2.87488,1.58684,3.28374728,10.27488,2.99684,10.703,-7.4,-1.41,7.533133478
02/12/2019 15:00,-7.984,1.4905,8.121936115,7.956,2.3205,8.2875,-15.94,-0.83,15.96159453,-5.694,1.2005,5.819178314,7.956,2.3205,8.2875,-13.65,-1.12,13.69587164
02/12/2019 15:30,-12.48536,0.60552,12.50003475,5.74464,1.67552,5.984,-18.23,-1.07,18.26137454,-12.63536,0.51552,12.64587218,5.74464,1.67552,5.984,-18.38,-1.16,18.41656863
02/12/2019 16:00,-15.37408,0.45006,15.38066611,4.52592,1.32006,4.7145,-19.9,-0.87,19.91900851,-15.53408,0.36006,15.5382523,4.52592,1.32006,4.7145,-20.06,-0.96,20.08295795
02/12/2019 16:30,-16.31232,0.64974,16.32525485,4.38768,1.27974,4.5705,-20.7,-0.63,20.70958474,-16.35232,0.16974,16.35320094,4.38768,1.27974,4.5705,-20.74,-1.11,20.76968223
02/12/2019 17:00,-15.72192,2.44444,15.91081567,5.39808,1.57444,5.623,-21.12,0.87,21.13791144,-14.23192,-0.63556,14.24610415,5.39808,1.57444,5.623,-19.63,-2.21,19.75401225
02/12/2019 17:30,-5.08696,4.23422,6.618593585,12.56304,3.66422,13.0865,-17.65,0.57,17.65920157,-3.62696,1.86422,4.078008711,12.56304,3.66422,13.0865,-16.19,-1.8,16.28975445
02/12/2019 18:00,-4.76208,3.95356,6.189349126,12.45792,3.63356,12.977,-17.22,0.32,17.22297303,-3.28208,2.09356,3.892947803,12.45792,3.63356,12.977,-15.74,-1.54,15.81515729
02/12/2019 18:30,-14.75104,2.06678,14.8951254,5.74896,1.67678,5.9885,-20.5,0.39,20.50370942,-13.10104,0.44678,13.10865597,5.74896,1.67678,5.9885,-18.85,-1.23,18.89008735
02/12/2019 19:00,-12.24528,2.50096,12.49806718,7.37472,2.15096,7.682,-19.62,0.35,19.62312157,-10.42528,0.98096,10.4713297,7.37472,2.15096,7.682,-17.8,-1.17,17.8384108
02/12/2019 19:30,-13.78504,2.12478,13.94783201,6.08496,1.77478,6.3385,-19.87,0.35,19.8730823,-11.89504,0.92478,11.93093436,6.08496,1.77478,6.3385,-17.98,-0.85,18.00008056
02/12/2019 20:00,-13.2532,2.2874,13.44914529,6.1968,1.8074,6.455,-19.45,0.48,19.45592198,-10.9832,1.1274,11.04091088,6.1968,1.8074,6.455,-17.18,-0.68,17.19345224
02/12/2019 20:30,-13.75336,2.82152,14.03979652,5.69664,1.66152,5.934,-19.45,1.16,19.48456055,-11.67336,0.40152,11.68026335,5.69664,1.66152,5.934,-17.37,-1.26,17.41563952
02/12/2019 21:00,-12.49272,-0.56246,12.50537541,6.19728,1.80754,6.4555,-18.69,-2.37,18.8396656,-9.88272,3.59754,10.51715022,6.19728,1.80754,6.4555,-16.08,1.79,16.17932322
02/12/2019 21:30,-12.1104,0.4303,12.11804218,5.8296,1.7003,6.0725,-17.94,-1.27,17.98489644,-9.5404,2.8003,9.942882492,5.8296,1.7003,6.0725,-15.37,1.1,15.40931212
02/12/2019 22:00,-10.95256,2.40092,11.21262625,5.79744,1.69092,6.039,-16.75,0.71,16.76504101,-8.80256,1.14092,8.876190681,5.79744,1.69092,6.039,-14.6,-0.55,14.61035592
02/12/2019 22:30,-9.6392,2.5969,9.982888673,5.9208,1.7269,6.1675,-15.56,0.87,15.584303,-7.6492,1.0869,7.726034704,5.9208,1.7269,6.1675,-13.57,-0.64,13.58508373
02/12/2019 23:00,-7.78568,3.45126,8.516337749,6.24432,1.82126,6.5045,-14.03,1.63,14.12436901,-5.95568,0.98126,6.035975103,6.24432,1.82126,6.5045,-12.2,-0.84,12.22888384
02/12/2019 23:30,-6.37744,3.03908,7.064541613,6.44256,1.87908,6.711,-12.82,1.16,12.87237352,-4.41744,2.23908,4.952499914,6.44256,1.87908,6.711,-10.86,0.36,10.86596521
03/12/2019 00:00,-5.4052,6.0589,8.119510838,6.3048,1.8389,6.5675,-11.71,4.22,12.44718844,-3.8352,-0.2111,3.84100537,6.3048,1.8389,6.5675,-10.14,-2.05,10.34514862
03/12/2019 00:30,-4.73712,4.32084,6.411705249,6.48288,1.89084,6.753,-11.22,2.43,11.48012631,-2.95712,1.93084,3.531671247,6.48288,1.89084,6.753,-9.44,0.04,9.440084745
03/12/2019 01:00,-3.91248,3.40636,5.18756091,6.94752,2.02636,7.237,-10.86,1.38,10.94732844,-1.98248,2.99636,3.592826213,6.94752,2.02636,7.237,-8.93,0.97,8.982527484
03/12/2019 01:30,-4.21072,3.18854,5.28175636,6.74928,1.96854,7.0305,-10.96,1.22,11.02769242,-2.27072,3.08854,3.833438228,6.74928,1.96854,7.0305,-9.02,1.12,9.089268397
03/12/2019 02:00,-5.03168,3.42076,6.084357205,6.44832,1.88076,6.717,-11.48,1.54,11.58283212,-3.07168,2.40076,3.89857238,6.44832,1.88076,6.717,-9.52,0.52,9.534191104
03/12/2019 02:30,-3.26568,3.38876,4.706204437,7.02432,2.04876,7.317,-10.29,1.34,10.37688296,-1.37568,3.16876,3.454494956,7.02432,2.04876,7.317,-8.4,1.12,8.474337732
03/12/2019 03:00,-3.95296,3.66622,5.391387748,6.70704,1.95622,6.9865,-10.66,1.71,10.79628177,-2.13296,2.70622,3.445743033,6.70704,1.95622,6.9865,-8.84,0.75,8.871758563
03/12/2019 03:30,-3.68328,3.46446,5.056583298,6.66672,1.94446,6.9445,-10.35,1.52,10.46101811,-1.94328,2.75446,3.370962333,6.66672,1.94446,6.9445,-8.61,0.81,8.648017114
03/12/2019 04:00,-4.32728,4.74246,6.41999058,6.28272,1.83246,6.5445,-10.61,2.91,11.00182712,-2.64728,1.20246,2.90757656,6.28272,1.83246,6.5445,-8.93,-0.63,8.952195261
03/12/2019 04:30,-4.58776,5.11482,6.870875159,6.22224,1.81482,6.4815,-10.81,3.3,11.30248203,-2.94776,0.77482,3.047890262,6.22224,1.81482,6.4815,-9.17,-1.04,9.228786486
03/12/2019 05:00,-5.11504,4.78228,7.002416454,5.90496,1.72228,6.151,-11.02,3.06,11.43695764,-3.39504,0.89228,3.510336195,5.90496,1.72228,6.151,-9.3,-0.83,9.336964175
03/12/2019 05:30,-5.74,4.205,7.11544974,6.12,1.785,6.375,-11.86,2.42,12.10437937,-3.87,0.725,3.937324599,6.12,1.785,6.375,-9.99,-1.06,10.04607884
03/12/2019 06:00,-7.76112,4.44134,8.942062662,5.55888,1.62134,5.7905,-13.32,2.82,13.61524146,-6.00112,0.45134,6.018068548,5.55888,1.62134,5.7905,-11.56,-1.17,11.61905762
03/12/2019 06:30,-8.93808,3.59806,9.635108191,5.82192,1.69806,6.0645,-14.76,1.9,14.88178753,-6.93808,-0.27194,6.943407337,5.82192,1.69806,6.0645,-12.76,-1.97,12.91117733
03/12/2019 07:00,-10.31752,1.84864,10.4818266,6.13248,1.78864,6.388,-16.45,0.06,16.45010942,-7.86752,0.13864,7.86874145,6.13248,1.78864,6.388,-14,-1.65,14.09689682
03/12/2019 07:30,-10.9272,0.9604,10.96932395,6.6528,1.9404,6.93,-17.58,-0.98,17.60729394,-8.5572,0.3704,8.565212665,6.6528,1.9404,6.93,-15.21,-1.57,15.29081424
03/12/2019 08:00,-12.23424,1.23168,12.29608328,6.48576,1.89168,6.756,-18.72,-0.66,18.731631,-9.92424,-0.44832,9.934361097,6.48576,1.89168,6.756,-16.41,-2.34,16.57599771
03/12/2019 08:30,-12.36536,0.39302,12.37160429,6.76464,1.97302,7.0465,-19.13,-1.58,19.19513741,-9.77536,-0.27698,9.779283259,6.76464,1.97302,7.0465,-16.54,-2.25,16.69233657
03/12/2019 09:00,-10.61456,0.19492,10.61634955,7.52544,2.19492,7.839,-18.14,-2,18.24992055,-8.09456,0.36492,8.10278151,7.52544,2.19492,7.839,-15.62,-1.83,15.72683376
03/12/2019 09:30,-4.83608,0.84906,4.910048131,10.45392,3.04906,10.8895,-15.29,-2.2,15.44746257,-2.34608,1.35906,2.711297743,10.45392,3.04906,10.8895,-12.8,-1.69,12.91108439
03/12/2019 10:00,0.55048,0.83014,0.996072613,12.96048,3.78014,13.5005,-12.41,-2.95,12.75580652,2.76048,2.34014,3.618909373,12.96048,3.78014,13.5005,-10.2,-1.44,10.30114557
03/12/2019 10:30,6.26832,2.48326,6.742285655,15.26832,4.45326,15.9045,-9,-1.97,9.213083089,8.21832,1.79326,8.411692163,15.26832,4.45326,15.9045,-7.05,-2.66,7.535124418
03/12/2019 11:00,9.33272,5.00996,10.59242002,16.66272,4.85996,17.357,-7.33,0.15,7.331534628,11.33272,0.79996,11.36091892,16.66272,4.85996,17.357,-5.33,-4.06,6.700186565
03/12/2019 11:30,10.80736,5.50798,12.12999892,17.54736,5.11798,18.2785,-6.74,0.39,6.751273954,12.39736,0.20798,12.39910443,17.54736,5.11798,18.2785,-5.15,-4.91,7.115518252
03/12/2019 12:00,10.88128,4.19454,11.66175031,17.74128,5.17454,18.4805,-6.86,-0.98,6.929646456,12.59128,0.94454,12.62665783,17.74128,5.17454,18.4805,-5.15,-4.23,6.664487977
03/12/2019 12:30,10.374,4.0645,11.14181476,17.124,4.9945,17.8375,-6.75,-0.93,6.813765479,12.034,0.9945,12.07502324,17.124,4.9945,17.8375,-5.09,-4,6.473646577
03/12/2019 13:00,8.33328,3.97304,9.231933839,15.95328,4.65304,16.618,-7.62,-0.68,7.650281041,10.16328,0.58304,10.17998998,15.95328,4.65304,16.618,-5.79,-4.07,7.077358264
03/12/2019 13:30,5.86656,3.72608,6.949834415,14.62656,4.26608,15.236,-8.76,-0.54,8.776628054,7.68656,0.41608,7.697813144,14.62656,4.26608,15.236,-6.94,-3.85,7.936378267
03/12/2019 14:00,2.58608,4.13594,4.877889856,12.94608,3.77594,13.4855,-10.36,0.36,10.36625294,4.52608,-0.43406,4.546845967,12.94608,3.77594,13.4855,-8.42,-4.21,9.413846185
03/12/2019 14:30,-0.64264,3.65298,3.709076576,11.42736,3.33298,11.9035,-12.07,0.32,12.07424118,1.52736,-0.16702,1.536464855,11.42736,3.33298,11.9035,-9.9,-3.5,10.50047618
03/12/2019 15:00,-5.56424,0.85668,5.629801719,9.24576,2.69668,9.631,-14.81,-1.84,14.92386344,-2.92424,1.43668,3.258102055,9.24576,2.69668,9.631,-12.17,-1.26,12.2350521
03/12/2019 15:30,-11.79448,-0.01464,11.79448909,6.63552,1.93536,6.912,-18.43,-1.95,18.5328735,-8.91448,0.54536,8.93114613,6.63552,1.93536,6.912,-15.55,-1.39,15.61200179
03/12/2019 16:00,-14.53648,-0.65064,14.55103375,5.96352,1.73936,6.212,-20.5,-2.39,20.63884929,-12.00648,0.80936,12.03372867,5.96352,1.73936,6.212,-17.97,-0.93,17.99404902
03/12/2019 16:30,-17.44952,-1.01986,17.47929812,6.00048,1.75014,6.2505,-23.45,-2.77,23.61303454,-15.00952,0.63014,15.02274166,6.00048,1.75014,6.2505,-21.01,-1.12,21.03983127
03/12/2019 17:00,-14.8476,3.0882,15.16536201,6.0624,1.7682,6.315,-20.91,1.32,20.95162285,-13.3976,-2.0318,13.55078953,6.0624,1.7682,6.315,-19.46,-3.8,19.82754649
03/12/2019 17:30,-6.28664,3.76098,7.32576365,11.76336,3.43098,12.2535,-18.05,0.33,18.05301637,-4.71664,1.06098,4.834498056,11.76336,3.43098,12.2535,-16.48,-2.37,16.64954354
03/12/2019 18:00,-15.15072,2.67854,15.38567168,5.78928,1.68854,6.0305,-20.94,0.99,20.96338952,-13.59072,-0.68146,13.60779401,5.78928,1.68854,6.0305,-19.38,-2.37,19.52437707
03/12/2019 18:30,-15.26496,2.35522,15.445584,5.67504,1.65522,5.9115,-20.94,0.7,20.95169683,-13.58496,-0.46478,13.5929084,5.67504,1.65522,5.9115,-19.26,-2.12,19.37632576
03/12/2019 19:00,-14.82048,2.65236,15.05595035,5.69952,1.66236,5.937,-20.52,0.99,20.5438677,-13.09048,-0.53764,13.10151607,5.69952,1.66236,5.937,-18.79,-2.2,18.91835352
03/12/2019 19:30,-14.15736,2.50202,14.3767502,6.21264,1.81202,6.4715,-20.37,0.69,20.38168295,-11.82736,-0.04798,11.82745732,6.21264,1.81202,6.4715,-18.04,-1.86,18.13563343
03/12/2019 20:00,-13.2288,3.3791,13.65355142,6.2712,1.8291,6.5325,-19.5,1.55,19.56150557,-11.0588,0.1591,11.05994441,6.2712,1.8291,6.5325,-17.33,-1.67,17.41027857
03/12/2019 20:30,-11.40264,3.18048,11.83789052,6.92736,2.02048,7.216,-18.33,1.16,18.36666818,-9.42264,0.47048,9.434378411,6.92736,2.02048,7.216,-16.35,-1.55,16.42330661
03/12/2019 21:00,-10.532,3.0465,10.96376697,6.948,2.0265,7.2375,-17.48,1.02,17.50973444,-8.742,0.7765,8.77641819,6.948,2.0265,7.2375,-15.69,-1.25,15.7397141
03/12/2019 21:30,-9.31256,2.10092,9.546603511,6.99744,2.04092,7.289,-16.31,0.06,16.31011036,-7.22256,2.10092,7.521917163,6.99744,2.04092,7.289,-14.22,0.06,14.22012658
03/12/2019 22:00,-7.6992,2.2219,8.013396299,7.2408,2.1119,7.5425,-14.94,0.11,14.94040495,-5.6192,2.2419,6.049919359,7.2408,2.1119,7.5425,-12.86,0.13,12.86065706
03/12/2019 22:30,-6.7392,3.3494,7.52564263,7.0608,2.0594,7.355,-13.8,1.29,13.86016234,-4.8492,1.2194,5.000167697,7.0608,2.0594,7.355,-11.91,-0.84,11.93958542
03/12/2019 23:00,-6.01992,3.64794,7.038956105,6.85008,1.99794,7.1355,-12.87,1.65,12.97533815,-4.04992,1.53794,4.332102428,6.85008,1.99794,7.1355,-10.9,-0.46,10.9097021
03/12/2019 23:30,-4.93584,3.77788,6.21569737,6.88416,2.00788,7.171,-11.82,1.77,11.95179066,-3.34584,1.80788,3.803035025,6.88416,2.00788,7.171,-10.23,-0.2,10.23195485
04/12/2019 00:00,-5.0728,3.9521,6.43058273,6.4872,1.8921,6.7575,-11.56,2.06,11.74211225,-3.2928,1.4421,3.594743976,6.4872,1.8921,6.7575,-9.78,-0.45,9.790347287
04/12/2019 00:30,-4.31136,4.35252,6.126357433,6.72864,1.96252,7.009,-11.04,2.39,11.29573813,-2.71136,1.45252,3.075920578,6.72864,1.96252,7.009,-9.44,-0.51,9.453766445
04/12/2019 01:00,-4.116,4.0795,5.795151098,6.924,2.0195,7.2125,-11.04,2.06,11.23054763,-2.266,2.7095,3.532158865,6.924,2.0195,7.2125,-9.19,0.69,9.215866753
04/12/2019 01:30,-4.57048,1.62486,4.85071721,6.83952,1.99486,7.1245,-11.41,-0.37,11.41599755,-2.56048,3.67486,4.478912128,6.83952,1.99486,7.1245,-9.4,1.68,9.548947586
04/12/2019 02:00,-3.7416,1.9862,4.2361021,7.1184,2.0762,7.415,-10.86,-0.09,10.86037292,-1.7416,3.9162,4.28599965,7.1184,2.0762,7.415,-8.86,1.84,9.049044148
04/12/2019 02:30,-2.89688,5.19716,5.949990403,7.29312,2.12716,7.597,-10.19,3.07,10.64241514,-1.37688,1.15716,1.798559924,7.29312,2.12716,7.597,-8.67,-0.97,8.724093076
04/12/2019 03:00,-3.48512,3.55184,4.976105787,7.03488,2.05184,7.328,-10.52,1.5,10.62640108,-1.71512,2.45184,2.992182481,7.03488,2.05184,7.328,-8.75,0.4,8.759138085
04/12/2019 03:30,-3.76032,4.18824,5.628619795,6.91968,2.01824,7.208,-10.68,2.17,10.89822463,-2.20032,1.40824,2.612383586,6.91968,2.01824,7.208,-9.12,-0.61,9.140377454
04/12/2019 04:00,-4.24248,3.95386,5.799279735,6.52752,1.90386,6.7995,-10.77,2.05,10.96336627,-2.54248,1.50386,2.95394642,6.52752,1.90386,6.7995,-9.07,-0.4,9.078816002
04/12/2019 04:30,-3.34016,3.94662,5.170346047,7.11984,2.07662,7.4165,-10.46,1.87,10.62584114,-1.65016,2.02662,2.613468318,7.11984,2.07662,7.4165,-8.77,-0.05,8.77014253
04/12/2019 05:00,-3.304,5.5355,6.446563135,6.876,2.0055,7.1625,-10.18,3.53,10.77466009,-1.744,0.6355,1.856177861,6.876,2.0055,7.1625,-8.62,-1.37,8.728189961
04/12/2019 05:30,-3.75904,5.47028,6.637344725,6.96096,2.03028,7.251,-10.72,3.44,11.25841907,-2.21904,0.31028,2.240627635,6.96096,2.03028,7.251,-9.18,-1.72,9.339743037
04/12/2019 06:00,-5.30672,4.68554,7.079234581,6.77328,1.97554,7.0555,-12.08,2.71,12.38024636,-3.41672,0.42554,3.443117751,6.77328,1.97554,7.0555,-10.19,-1.55,10.30721107
04/12/2019 06:30,-7.51768,1.74776,7.718171908,6.71232,1.95776,6.992,-14.23,-0.21,14.23154946,-5.09768,2.16776,5.53945167,6.71232,1.95776,6.992,-11.81,0.21,11.81186691
04/12/2019 07:00,-9.5072,1.3104,9.59708289,6.6528,1.9404,6.93,-16.16,-0.63,16.17227566,-7.1872,0.8604,7.238517251,6.6528,1.9404,6.93,-13.84,-1.08,13.88207477
04/12/2019 07:30,-11.58216,0.57062,11.59620789,6.44784,1.88062,6.7165,-18.03,-1.31,18.07752749,-9.30216,0.77062,9.334025704,6.44784,1.88062,6.7165,-15.75,-1.11,15.78906584
04/12/2019 08:00,-13.148,0.076,13.14821965,6.192,1.806,6.45,-19.34,-1.73,19.41722174,-10.748,0.916,10.7869625,6.192,1.806,6.45,-16.94,-0.89,16.96336346
04/12/2019 08:30,-12.58264,-0.01202,12.58264574,6.50736,1.89798,6.7785,-19.09,-1.91,19.18531209,-10.29264,0.81798,10.32509222,6.50736,1.89798,6.7785,-16.8,-1.08,16.83467849
04/12/2019 09:00,-10.3488,0.3041,10.35326703,7.5912,2.2141,7.9075,-17.94,-1.91,18.04138853,-7.6488,1.1941,7.741447943,7.5912,2.2141,7.9075,-15.24,-1.02,15.27409572
04/12/2019 09:30,-6.31712,0.78834,6.366120094,9.66288,2.81834,10.0655,-15.98,-2.03,16.10842326,-3.59712,1.73834,3.995134322,9.66288,2.81834,10.0655,-13.26,-1.08,13.3039092
04/12/2019 10:00,-2.17232,0.96974,2.378943011,11.82768,3.44974,12.3205,-14,-2.48,14.21796047,0.35768,2.24974,2.277995841,11.82768,3.44974,12.3205,-11.47,-1.2,11.53260161
04/12/2019 10:30,5.65288,1.82584,5.940432981,15.24288,4.44584,15.878,-9.59,-2.62,9.941453616,7.88288,3.16584,8.494841964,15.24288,4.44584,15.878,-7.36,-1.28,7.470475219
04/12/2019 11:00,9.70304,3.91672,10.46373169,17.06304,4.97672,17.774,-7.36,-1.06,7.435939752,11.56304,1.39672,11.64709066,17.06304,4.97672,17.774,-5.5,-3.58,6.562499524
04/12/2019 11:30,11.29248,3.86364,11.93515055,17.77248,5.18364,18.513,-6.48,-1.32,6.613077952,13.09248,1.49364,13.17740464,17.77248,5.18364,18.513,-4.68,-3.69,5.959739927
04/12/2019 12:00,11.97336,4.00848,12.62653007,18.06336,5.26848,18.816,-6.09,-1.26,6.218979016,13.72336,1.61848,13.81846906,18.06336,5.26848,18.816,-4.34,-3.65,5.670811229
04/12/2019 12:30,11.644,4.022,12.31905922,17.904,5.222,18.65,-6.26,-1.2,6.37397835,13.274,1.542,13.36326457,17.904,5.222,18.65,-4.63,-3.68,5.914330055
04/12/2019 13:00,10.25064,4.60352,11.23690424,17.36064,5.06352,18.084,-7.11,-0.46,7.124864911,11.83064,1.10352,11.88199475,17.36064,5.06352,18.084,-5.53,-3.96,6.801654211
04/12/2019 13:30,8.35752,3.56636,9.086642075,16.30752,4.75636,16.987,-7.95,-1.19,8.038569524,10.13752,1.63636,10.26873828,16.30752,4.75636,16.987,-6.17,-3.12,6.913993058
04/12/2019 14:00,5.77776,1.61268,5.998603788,14.47776,4.22268,15.081,-8.7,-2.61,9.083066663,5.83776,3.34268,6.727031396,14.47776,4.22268,15.081,-8.64,-0.88,8.684699189
04/12/2019 14:30,-0.7344,1.2008,1.407573799,11.6256,3.3908,12.11,-12.36,-2.19,12.55251768,1.3556,2.5708,2.906314505,11.6256,3.3908,12.11,-10.27,-0.82,10.30268412
04/12/2019 15:00,-6.4316,-0.1888,6.434370521,9.1584,2.6712,9.54,-15.59,-2.86,15.85016404,-3.8416,2.9312,4.83216556,9.1584,2.6712,9.54,-13,0.26,13.00259974
04/12/2019 15:30,-10.748,-0.6415,10.76712711,7.092,2.0685,7.3875,-17.84,-2.71,18.04465849,-8.178,1.7085,8.35455901,7.092,2.0685,7.3875,-15.27,-0.36,15.27424303
04/12/2019 16:00,-12.85136,-0.81998,12.87749281,6.30864,1.84002,6.5715,-19.16,-2.66,19.34376385,-10.54136,1.52002,10.65038645,6.30864,1.84002,6.5715,-16.85,-0.32,16.8530383
04/12/2019 16:30,-13.21136,-0.41998,13.21803375,6.54864,1.91002,6.8215,-19.76,-2.33,19.89689674,-12.02136,1.01002,12.06371571,6.54864,1.91002,6.8215,-18.57,-0.9,18.59179658
04/12/2019 17:00,-13.02888,-0.39634,13.03490696,6.80112,1.98366,7.0845,-19.83,-2.38,19.97231334,-12.94888,1.45366,13.03021952,6.80112,1.98366,7.0845,-19.75,-0.53,19.75711011
04/12/2019 17:30,-2.92648,3.46436,4.534983506,13.28352,3.87436,13.837,-16.21,-0.41,16.21518424,-3.17648,1.94436,3.724320206,13.28352,3.87436,13.837,-16.46,-1.93,16.5727638
04/12/2019 18:00,-8.70072,1.93854,8.914060009,9.62928,2.80854,10.0305,-18.33,-0.87,18.35063487,-8.85072,1.84854,9.041700319,9.62928,2.80854,10.0305,-18.48,-0.96,18.50491827
04/12/2019 18:30,-13.03416,0.91462,13.06621049,6.97584,2.03462,7.2665,-20.01,-1.12,20.04131982,-11.39416,1.31462,11.46974751,6.97584,2.03462,7.2665,-18.37,-0.72,18.38410455
04/12/2019 19:00,-13.07208,0.69356,13.09046603,6.93792,2.02356,7.227,-20.01,-1.33,20.05415169,-11.25208,1.54356,11.3574593,6.93792,2.02356,7.227,-18.19,-0.48,18.19633205
04/12/2019 19:30,-10.39336,2.02652,10.58908473,7.73664,2.25652,8.059,-18.13,-0.23,18.13145885,-9.36336,0.96652,9.413111675,7.73664,2.25652,8.059,-17.1,-1.29,17.14858886
04/12/2019 20:00,-10.65128,1.73046,10.79093404,7.33872,2.14046,7.6445,-17.99,-0.41,17.99467143,-9.66128,1.37046,9.757996303,7.33872,2.14046,7.6445,-17,-0.77,17.0174293
04/12/2019 20:30,-9.68664,1.80848,9.854014126,7.50336,2.18848,7.816,-17.19,-0.38,17.1941996,-8.74664,0.90848,8.793693604,7.50336,2.18848,7.816,-16.25,-1.28,16.30033435
04/12/2019 21:00,-8.72104,1.77928,8.900695254,7.60896,2.21928,7.926,-16.33,-0.44,16.33592666,-7.81104,2.67928,8.257777377,7.60896,2.21928,7.926,-15.42,0.46,15.42685969
04/12/2019 21:30,-8.46584,4.08288,9.398955048,7.24416,2.11288,7.546,-15.71,1.97,15.83303508,-8.01584,-0.17712,8.017796605,7.24416,2.11288,7.546,-15.26,-2.29,15.43086841
04/12/2019 22:00,-7.82776,4.74982,9.156124543,7.06224,2.05982,7.3565,-14.89,2.69,15.13103433,-7.52776,-0.99018,7.592603443,7.06224,2.05982,7.3565,-14.59,-3.05,14.90538829
04/12/2019 22:30,-8.99216,0.49062,9.005534379,5.72784,1.67062,5.9665,-14.72,-1.18,14.76722046,-8.02216,3.06062,8.586177604,5.72784,1.67062,5.9665,-13.75,1.39,13.82007959
04/12/2019 23:00,-6.94456,5.00992,8.563072579,6.20544,1.80992,6.464,-13.15,3.2,13.5337541,-6.63456,-0.71008,6.672450824,6.20544,1.80992,6.464,-12.84,-2.52,13.08495319
04/12/2019 23:30,-4.86344,5.76858,7.545168245,6.64656,1.93858,6.9235,-11.51,3.83,12.13049875,-4.63344,-0.78142,4.698870444,6.64656,1.93858,6.9235,-11.28,-2.72,11.60330987
05/12/2019 00:00,-5.03856,2.92042,5.823739336,6.24144,1.82042,6.5015,-11.28,1.1,11.33350784,-4.43856,2.23042,4.967452894,6.24144,1.82042,6.5015,-10.68,0.41,10.68786695
05/12/2019 00:30,-2.944,3.2505,4.385531467,6.996,2.0405,7.2875,-9.94,1.21,10.01337605,-2.344,2.5405,3.456656802,6.996,2.0405,7.2875,-9.34,0.5,9.353373723
05/12/2019 01:00,-2.20288,3.40416,4.054748525,7.31712,2.13416,7.622,-9.52,1.27,9.604337562,-1.55288,2.72416,3.135679193,7.31712,2.13416,7.622,-8.87,0.59,8.889600666
05/12/2019 01:30,-3.86968,3.05176,4.928251455,6.52032,1.90176,6.792,-10.39,1.15,10.45344919,-3.20968,2.36176,3.984966248,6.52032,1.90176,6.792,-9.73,0.46,9.740867518
05/12/2019 02:00,-5.31472,2.90154,6.055178201,6.00528,1.75154,6.2555,-11.32,1.15,11.37826437,-4.67472,2.24154,5.184352288,6.00528,1.75154,6.2555,-10.68,0.49,10.69123473
05/12/2019 02:30,-6.1924,1.9143,6.481540114,5.3976,1.5743,5.6225,-11.59,0.34,11.59498599,-5.3624,3.0743,6.181153149,5.3976,1.5743,5.6225,-10.76,1.5,10.86405081
05/12/2019 03:00,-3.90576,2.88332,4.854739478,6.35424,1.85332,6.619,-10.26,1.03,10.31157117,-3.16576,2.75332,4.195569973,6.35424,1.85332,6.619,-9.52,0.9,9.562447385
05/12/2019 03:30,-3.646,2.9695,4.702259696,6.444,1.8795,6.7125,-10.09,1.09,10.14870435,-2.926,2.9095,4.126338116,6.444,1.8795,6.7125,-9.37,1.03,9.426441534
05/12/2019 04:00,-2.8116,3.1987,4.258729417,6.8184,1.9887,7.1025,-9.63,1.21,9.705719963,-2.1216,2.6587,3.401451492,6.8184,1.9887,7.1025,-8.94,0.67,8.96507111
05/12/2019 04:30,-2.37544,2.31008,3.313485295,6.99456,2.04008,7.286,-9.37,0.27,9.373889268,-1.57544,3.94008,4.243376203,6.99456,2.04008,7.286,-8.57,1.9,8.778092048
05/12/2019 05:00,-1.21952,2.97764,3.217696226,7.50048,2.18764,7.813,-8.72,0.79,8.755712421,-0.43952,3.58764,3.614462422,7.50048,2.18764,7.813,-7.94,1.4,8.062481008
05/12/2019 05:30,-4.11512,2.45184,4.790170352,6.55488,1.91184,6.828,-10.67,0.54,10.68365574,-3.31512,3.12184,4.553669465,6.55488,1.91184,6.828,-9.87,1.21,9.943892598
05/12/2019 06:00,-5.6632,2.1299,6.050480002,6.1368,1.7899,6.3925,-11.8,0.34,11.80489729,-4.8132,2.7399,5.538406472,6.1368,1.7899,6.3925,-10.95,0.95,10.99113279
05/12/2019 06:30,-6.13632,3.33774,6.985336889,6.64368,1.93774,6.9205,-12.78,1.4,12.85645363,-5.45632,0.68774,5.499492181,6.64368,1.93774,6.9205,-12.1,-1.25,12.16439477
05/12/2019 07:00,-8.35128,2.50546,8.719014133,6.73872,1.96546,7.0195,-15.09,0.54,15.09965894,-7.65128,0.03546,7.65136217,6.73872,1.96546,7.0195,-14.39,-1.93,14.51884982
05/12/2019 07:30,-6.16536,1.22302,6.285494559,8.68464,2.53302,9.0465,-14.85,-1.31,14.90766917,-5.29536,0.98302,5.385830099,8.68464,2.53302,9.0465,-13.98,-1.55,14.06566387
05/12/2019 08:00,-9.272,0.7665,9.30362866,7.428,2.1665,7.7375,-16.7,-1.4,16.75857989,-8.132,0.8165,8.172887877,7.428,2.1665,7.7375,-15.56,-1.35,15.61845383
05/12/2019 08:30,-9.72008,0.64206,9.741262559,7.54992,2.20206,7.8645,-17.27,-1.56,17.3403143,-8.55008,0.52206,8.566003423,7.54992,2.20206,7.8645,-16.1,-1.68,16.18741486
05/12/2019 09:00,-9.6336,0.6352,9.654518528,7.5264,2.1952,7.84,-17.16,-1.56,17.23076319,-8.3636,0.5552,8.382007635,7.5264,2.1952,7.84,-15.89,-1.64,15.97440766
05/12/2019 09:30,-6.78872,0.85954,6.842918109,8.98128,2.61954,9.3555,-15.77,-1.76,15.86790786,-5.40872,1.15954,5.531616857,8.98128,2.61954,9.3555,-14.39,-1.46,14.46387569
05/12/2019 10:00,-3.33712,1.32334,3.589930173,10.74288,3.13334,11.1905,-14.08,-1.81,14.19586207,-1.97712,1.41334,2.430336078,10.74288,3.13334,11.1905,-12.72,-1.72,12.83576254
05/12/2019 10:30,-0.35528,1.74596,1.781740778,12.05472,3.51596,12.557,-12.41,-1.77,12.53558934,0.98472,1.68596,1.952468847,12.05472,3.51596,12.557,-11.07,-1.83,11.22024064
05/12/2019 11:00,-1.84328,1.67696,2.491962279,11.16672,3.25696,11.632,-13.01,-1.58,13.10559041,-0.55328,1.50696,1.605318411,11.16672,3.25696,11.632,-11.72,-1.75,11.84993249
05/12/2019 11:30,-2.77464,1.39198,3.10422864,10.87536,3.17198,11.3285,-13.65,-1.78,13.76556937,-1.47464,0.88198,1.718270017,10.87536,3.17198,11.3285,-12.35,-2.29,12.56051751
05/12/2019 12:00,-2.18704,1.17878,2.484485108,11.17296,3.25878,11.6385,-13.36,-2.08,13.52094671,-0.77704,1.23878,1.462315647,11.17296,3.25878,11.6385,-11.95,-2.02,12.11952557
05/12/2019 12:30,-6.26392,0.81594,6.316838754,9.34608,2.72594,9.7355,-15.61,-1.91,15.72641727,-4.88392,0.75594,4.942076471,9.34608,2.72594,9.7355,-14.23,-1.97,14.36571613
05/12/2019 13:00,-4.86008,1.57206,5.108008443,9.94992,2.90206,10.3645,-14.81,-1.33,14.86959986,-3.60008,0.42206,3.624735942,9.94992,2.90206,10.3645,-13.55,-2.48,13.77508258
05/12/2019 13:30,-5.6868,0.5476,5.713104235,9.5232,2.7776,9.92,-15.21,-2.23,15.3726055,-4.2168,0.7076,4.275757243,9.5232,2.7776,9.92,-13.74,-2.07,13.89505308
05/12/2019 14:00,-7.67328,2.03946,7.939686584,8.46672,2.46946,8.8195,-16.14,-0.43,16.14572699,-6.54328,-1.14054,6.64193832,8.46672,2.46946,8.8195,-15.01,-3.61,15.43801153
05/12/2019 14:30,-6.12176,3.52782,7.065511974,9.07824,2.64782,9.4565,-15.2,0.88,15.22545237,-5.19176,-1.84218,5.508901801,9.07824,2.64782,9.4565,-14.27,-4.49,14.95971256
05/12/2019 15:00,-5.04048,2.96236,5.846538754,9.53952,2.78236,9.937,-14.58,0.18,14.58111107,-4.02048,-0.25764,4.028726573,9.53952,2.78236,9.937,-13.56,-3.04,13.89658951
05/12/2019 15:30,-5.45136,1.50502,5.655299378,9.30864,2.71502,9.6965,-14.76,-1.21,14.80951383,-4.18136,1.44502,4.424008844,9.30864,2.71502,9.6965,-13.49,-1.27,13.54964944
05/12/2019 16:00,-5.55232,1.49224,5.749351059,9.84768,2.87224,10.258,-15.4,-1.38,15.46170754,-4.12232,1.60224,4.422747472,9.84768,2.87224,10.258,-13.97,-1.27,14.02760849
05/12/2019 16:30,-7.40272,1.23254,7.504626456,9.67728,2.82254,10.0805,-17.08,-1.59,17.15384796,-5.38272,1.31254,5.540436431,9.67728,2.82254,10.0805,-15.06,-1.51,15.13551122
05/12/2019 17:00,-7.14928,1.92646,7.4042861,9.93072,2.89646,10.3445,-17.08,-0.97,17.10752174,-5.23928,1.05646,5.344732234,9.93072,2.89646,10.3445,-15.17,-1.84,15.28118124
05/12/2019 17:30,-6.1172,2.3529,6.554103619,10.4328,3.0429,10.8675,-16.55,-0.69,16.56437744,-4.3472,1.1029,4.484923216,10.4328,3.0429,10.8675,-14.78,-1.94,14.90677698
05/12/2019 18:00,-5.76176,2.63032,6.333755726,10.45824,3.05032,10.894,-16.22,-0.42,16.22543682,-4.03176,0.97032,4.146879502,10.45824,3.05032,10.894,-14.49,-2.08,14.63852793
05/12/2019 18:30,-5.17064,0.99648,5.26578488,10.47936,3.05648,10.916,-15.65,-2.06,15.78499604,-3.45064,1.27648,3.679173494,10.47936,3.05648,10.916,-13.93,-1.78,14.04326529
05/12/2019 19:00,-4.856,1.0095,4.959821191,10.524,3.0695,10.9625,-15.38,-2.06,15.51734513,-2.996,3.5295,4.62962053,10.524,3.0695,10.9625,-13.52,0.46,13.52782318
05/12/2019 19:30,-4.46536,0.99802,4.575530991,10.48464,3.05802,10.9215,-14.95,-2.06,15.09125906,-3.47536,1.80802,3.917532827,10.48464,3.05802,10.9215,-13.96,-1.25,14.01585174
05/12/2019 20:00,-2.97856,1.17292,3.201181188,10.74144,3.13292,11.189,-13.72,-1.96,13.85929291,-1.90856,2.42292,3.084338276,10.74144,3.13292,11.189,-12.65,-0.71,12.66990923
05/12/2019 20:30,-2.05992,5.99044,6.334717184,10.87008,3.17044,11.323,-12.93,2.82,13.23394499,-1.26992,-0.41956,1.337433139,10.87008,3.17044,11.323,-12.14,-3.59,12.65968799
05/12/2019 21:00,-1.50616,6.12362,6.306127167,10.98384,3.20362,11.4415,-12.49,2.92,12.82678837,-0.91616,-0.77638,1.200880947,10.98384,3.20362,11.4415,-11.9,-3.98,12.54792413
05/12/2019 21:30,-0.4864,4.0073,4.036711316,11.1336,3.2473,11.5975,-11.62,0.76,11.64482718,0.5236,1.9873,2.055120009,11.1336,3.2473,11.5975,-10.61,-1.26,10.68455427
05/12/2019 22:00,-0.05088,2.86266,2.863112127,10.08912,2.94266,10.5095,-10.14,-0.08,10.14031558,-0.30088,3.22266,3.236675185,10.08912,2.94266,10.5095,-10.39,0.28,10.39377217
05/12/2019 22:30,1.18544,3.46492,3.662094838,9.92544,2.89492,10.339,-8.74,0.57,8.758567234,0.23544,3.22492,3.233502899,9.92544,2.89492,10.339,-9.69,0.33,9.695617567
05/12/2019 23:00,2.46984,3.63412,4.393966067,10.05984,2.93412,10.479,-7.59,0.7,7.622210965,1.58984,3.28412,3.648703249,10.05984,2.93412,10.479,-8.47,0.35,8.477228321
05/12/2019 23:30,1.3116,4.0963,4.301158943,9.1416,2.6663,9.5225,-7.83,1.43,7.959510035,0.4016,2.4663,2.498783354,9.1416,2.6663,9.5225,-8.74,-0.2,8.74228803
06/12/2019 00:00,-0.25544,3.40258,3.412154781,7.89456,2.30258,8.2235,-8.15,1.1,8.223898102,-1.02544,3.21258,3.372268888,7.89456,2.30258,8.2235,-8.92,0.91,8.96629801
06/12/2019 00:30,2.24472,3.00596,3.751608109,8.93472,2.60596,9.307,-6.69,0.4,6.701947478,1.69472,4.11596,4.451202377,8.93472,2.60596,9.307,-7.24,1.51,7.395789343
06/12/2019 01:00,4.67448,3.10714,5.612938825,10.10448,2.94714,10.5255,-5.43,0.16,5.432356763,4.17448,4.90714,6.442538805,10.10448,2.94714,10.5255,-5.93,1.96,6.245518393
06/12/2019 01:30,1.25768,2.94224,3.199771117,8.40768,2.45224,8.758,-7.15,0.49,7.166770542,0.71768,4.16224,4.223660308,8.40768,2.45224,8.758,-7.69,1.71,7.87782965
06/12/2019 02:00,-0.49024,5.72618,5.747127339,7.28976,2.12618,7.5935,-7.78,3.6,8.572537547,-1.47024,0.85618,1.701367053,7.28976,2.12618,7.5935,-8.76,-1.27,8.85158178
06/12/2019 02:30,-0.48208,2.70856,2.751126751,7.29792,2.12856,7.602,-7.78,0.58,7.801589582,-1.05208,3.73856,3.88377435,7.29792,2.12856,7.602,-8.35,1.61,8.503799151
06/12/2019 03:00,0.43504,4.87022,4.889611707,7.47504,2.18022,7.7865,-7.04,2.69,7.536424882,-0.37496,1.88022,1.917243399,7.47504,2.18022,7.7865,-7.85,-0.3,7.855730393
06/12/2019 03:30,-0.19624,2.63068,2.637989272,7.13376,2.08068,7.431,-7.33,0.55,7.350605417,-0.71624,4.00068,4.0642884,7.13376,2.08068,7.431,-7.85,1.92,8.081392207
06/12/2019 04:00,-0.5672,2.5954,2.656655228,7.0128,2.0454,7.305,-7.58,0.55,7.599927631,-1.0472,3.8954,4.033704129,7.0128,2.0454,7.305,-8.06,1.85,8.269588865
06/12/2019 04:30,1.80008,3.77794,4.184867818,8.29008,2.41794,8.6355,-6.49,1.36,6.630965239,1.23008,3.39794,3.613736716,8.29008,2.41794,8.6355,-7.06,0.98,7.127692474
06/12/2019 05:00,3.5344,5.7092,6.714681526,9.0144,2.6292,9.39,-5.48,3.08,6.286238939,2.7344,1.9192,3.340699328,9.0144,2.6292,9.39,-6.28,-0.71,6.320007911
06/12/2019 05:30,2.156,5.818,6.204632141,8.496,2.478,8.85,-6.34,3.34,7.16597516,1.236,1.368,1.843670253,8.496,2.478,8.85,-7.26,-1.11,7.344365187
06/12/2019 06:00,1.06168,4.99924,5.110730378,8.43168,2.45924,8.783,-7.37,2.54,7.795415319,0.10168,1.43924,1.442827294,8.43168,2.45924,8.783,-8.33,-1.02,8.392216632
06/12/2019 06:30,-2.25072,3.74604,4.370189492,7.76928,2.26604,8.093,-10.02,1.48,10.12871167,-3.34072,0.94604,3.472088968,7.76928,2.26604,8.093,-11.11,-1.32,11.18814104
06/12/2019 07:00,-3.4384,1.7788,3.871269043,7.8816,2.2988,8.21,-11.32,-0.52,11.33193717,-4.4884,1.8088,4.839162324,7.8816,2.2988,8.21,-12.37,-0.49,12.37970113
06/12/2019 07:30,-4.16768,1.41526,4.401422208,8.45232,2.46526,8.8045,-12.62,-1.05,12.66360533,-5.31768,1.18526,5.448170505,8.45232,2.46526,8.8045,-13.77,-1.28,13.82936369
06/12/2019 08:00,-6.05648,1.48436,6.235725667,8.00352,2.33436,8.337,-14.06,-0.85,14.08567002,-7.28648,0.49436,7.30323097,8.00352,2.33436,8.337,-15.29,-1.84,15.40031493
06/12/2019 08:30,-5.24776,1.60982,5.48912611,8.50224,2.47982,8.8565,-13.75,-0.87,13.77749614,-6.46776,0.60982,6.49644517,8.50224,2.47982,8.8565,-14.97,-1.87,15.08634482
06/12/2019 09:00,-4.3932,1.5699,4.665275153,9.2568,2.6999,9.6425,-13.65,-1.13,13.69669303,-5.6232,0.6299,5.658370105,9.2568,2.6999,9.6425,-14.88,-2.07,15.02329192
06/12/2019 09:30,-4.51992,1.69294,4.82656427,9.13008,2.66294,9.5105,-13.65,-0.97,13.6844218,-5.74992,0.77294,5.8016391,9.13008,2.66294,9.5105,-14.88,-1.89,14.99954999
06/12/2019 10:00,-5.36296,1.49372,5.567094341,8.68704,2.53372,9.049,-14.05,-1.04,14.08843852,-6.60296,0.37372,6.613527606,8.68704,2.53372,9.049,-15.29,-2.16,15.4418166
06/12/2019 10:30,-2.67744,1.87158,3.266725677,9.98256,2.91158,10.3985,-12.66,-1.04,12.70264539,-3.87744,0.84158,3.967719477,9.98256,2.91158,10.3985,-13.86,-2.07,14.01372541
06/12/2019 11:00,-1.73896,1.30072,2.171601805,10.39104,3.03072,10.824,-12.13,-1.73,12.25274663,-2.94896,0.78072,3.05055549,10.39104,3.03072,10.824,-13.34,-2.25,13.52841824
06/12/2019 11:30,4.38848,2.86914,5.243159453,13.12848,3.82914,13.6755,-8.74,-0.96,8.792565041,3.04848,1.44914,3.375386948,13.12848,3.82914,13.6755,-10.08,-2.38,10.35716177
06/12/2019 12:00,-0.88608,2.08156,2.262306301,10.63392,3.10156,11.077,-11.52,-1.02,11.56506809,-2.27608,0.76156,2.400107039,10.63392,3.10156,11.077,-12.91,-2.34,13.12035442
06/12/2019 12:30,1.8076,2.8093,3.340596391,11.7576,3.4293,12.2475,-9.95,-0.62,9.969297869,0.3876,1.3293,1.384656004,11.7576,3.4293,12.2475,-11.37,-2.1,11.56230513
06/12/2019 13:00,1.9672,2.0496,2.840904081,11.8272,3.4496,12.32,-9.86,-1.4,9.958895521,0.7572,2.3296,2.449568942,11.8272,3.4496,12.32,-11.07,-1.12,11.12651338
06/12/2019 13:30,0.37048,1.50014,1.545210487,11.04048,3.22014,11.5005,-10.67,-1.72,10.8077426,-0.58952,2.32014,2.393863707,11.04048,3.22014,11.5005,-11.63,-0.9,11.66477175
06/12/2019 14:00,1.25064,2.02852,2.383063952,11.24064,3.27852,11.709,-9.99,-1.25,10.06789948,0.26064,2.30852,2.323186992,11.24064,3.27852,11.709,-10.98,-0.97,11.02276281
06/12/2019 14:30,-1.56152,1.73414,2.333577993,10.12848,2.95414,10.5505,-11.69,-1.22,11.75348884,-2.59152,1.98414,3.26386082,10.12848,2.95414,10.5505,-12.72,-0.97,12.75693145
06/12/2019 15:00,-5.12944,1.38808,5.313936469,8.53056,2.48808,8.886,-13.66,-1.1,13.70421833,-6.17944,1.64808,6.3954395,8.53056,2.48808,8.886,-14.71,-0.84,14.73396416
06/12/2019 15:30,-6.29536,1.29802,6.42778449,7.36464,2.14802,7.6715,-13.66,-0.85,13.68642028,-7.34536,1.56802,7.510858822,7.36464,2.14802,7.6715,-14.71,-0.58,14.72142996
06/12/2019 16:00,-9.37512,1.03934,9.432555468,5.89488,1.71934,6.1405,-15.27,-0.68,15.2851333,-10.39512,1.27934,10.4735491,5.89488,1.71934,6.1405,-16.29,-0.44,16.29594121
06/12/2019 16:30,-11.12064,0.94398,11.16063315,5.97936,1.74398,6.2285,-17.1,-0.8,17.11870322,-11.84064,1.21398,11.9027099,5.97936,1.74398,6.2285,-17.82,-0.53,17.82787985
06/12/2019 17:00,-5.92976,2.07632,6.282766779,9.21024,2.68632,9.594,-15.14,-0.61,15.15228366,-6.60976,2.27632,6.990748172,9.21024,2.68632,9.594,-15.82,-0.41,15.825312
06/12/2019 17:30,-9.86752,1.37114,9.962327833,6.79248,1.98114,7.0755,-16.66,-0.61,16.67116373,-10.57752,1.64114,10.70407725,6.79248,1.98114,7.0755,-17.37,-0.34,17.37332726
06/12/2019 18:00,-9.9496,1.5097,10.06348519,6.6504,1.9397,6.9275,-16.6,-0.43,16.60556834,-10.6396,1.5997,10.75918809,6.6504,1.9397,6.9275,-17.29,-0.34,17.29334265
06/12/2019 18:30,-6.31688,2.05466,6.642635068,8.31312,2.42466,8.6595,-14.63,-0.37,14.63467799,-7.00688,2.08466,7.310415491,8.31312,2.42466,8.6595,-15.32,-0.34,15.32377238
06/12/2019 19:00,-5.90744,3.65408,6.946232648,8.24256,2.40408,8.586,-14.15,1.25,14.20510472,-6.55744,-0.12592,6.558648885,8.24256,2.40408,8.586,-14.8,-2.53,15.01468947
06/12/2019 19:30,-4.83336,5.39652,7.244570174,8.21664,2.39652,8.559,-13.05,3,13.39038834,-6.45336,-0.47348,6.47070619,8.21664,2.39652,8.559,-14.67,-2.87,14.94810356
06/12/2019 20:00,-5.27304,4.82828,7.14963206,7.77696,2.26828,8.101,-13.05,2.56,13.2987255,-6.68304,0.77828,6.728205065,7.77696,2.26828,8.101,-14.46,-1.49,14.53656424
06/12/2019 20:30,-5.30048,4.13486,6.722511097,7.79952,2.27486,8.1245,-13.1,1.86,13.23138693,-6.44048,2.40486,6.874818852,7.79952,2.27486,8.1245,-14.24,0.13,14.24059339
06/12/2019 21:00,-3.39472,1.58654,3.747163334,8.52528,2.48654,8.8805,-11.92,-0.9,11.95392822,-4.33472,3.48654,5.562891213,8.52528,2.48654,8.8805,-12.86,1,12.89882165
06/12/2019 21:30,-4.2328,4.0021,5.825238214,7.6872,2.2421,8.0075,-11.92,1.76,12.04923234,-5.3328,1.9821,5.689242151,7.6872,2.2421,8.0075,-13.02,-0.26,13.02259575
06/12/2019 22:00,-6.80736,3.68702,7.74172246,5.85264,1.70702,6.0965,-12.66,1.98,12.8138987,-7.92736,1.12702,8.007072539,5.85264,1.70702,6.0965,-13.78,-0.58,13.79220069
06/12/2019 22:30,-6.00848,4.24336,7.355809677,5.77152,1.68336,6.012,-11.78,2.56,12.05495749,-7.09848,0.88336,7.153233059,5.77152,1.68336,6.012,-12.87,-0.8,12.89484005
06/12/2019 23:00,-5.42072,2.52854,5.981447973,5.78928,1.68854,6.0305,-11.21,0.84,11.24142785,-6.15072,3.34854,7.003147624,5.78928,1.68854,6.0305,-11.94,1.66,12.05484135
06/12/2019 23:30,-4.2588,3.4016,5.450528415,5.9712,1.7416,6.22,-10.23,1.66,10.36380722,-4.8188,4.2516,6.426269213,5.9712,1.7416,6.22,-10.79,2.51,11.0780955
07/12/2019 00:00,-5.35384,1.03388,5.452752571,5.15616,1.50388,5.371,-10.51,-0.47,10.52050379,-5.75384,4.82388,7.508428131,5.15616,1.50388,5.371,-10.91,3.32,11.40396861
07/12/2019 00:30,-3.45168,4.03576,5.310504082,5.60832,1.63576,5.842,-9.06,2.4,9.372491664,-4.25168,2.07576,4.731338331,5.60832,1.63576,5.842,-9.86,0.44,9.869812562
07/12/2019 01:00,-3.00264,4.30798,5.251146413,5.78736,1.68798,6.0285,-8.79,2.62,9.172158961,-3.82264,2.18798,4.404524157,5.78736,1.68798,6.0285,-9.61,0.5,9.622998493
07/12/2019 01:30,-3.28136,4.30252,5.411007466,5.76864,1.68252,6.009,-9.05,2.62,9.421618757,-4.08136,2.00252,4.546161656,5.76864,1.68252,6.009,-9.85,0.32,9.855196599
07/12/2019 02:00,-2.74832,4.30924,5.111048053,5.79168,1.68924,6.033,-8.54,2.62,8.932860684,-3.51832,2.12924,4.112449222,5.79168,1.68924,6.033,-9.31,0.44,9.320391623
07/12/2019 02:30,-2.61232,4.61224,5.300657846,5.76768,1.68224,6.008,-8.38,2.93,8.877460222,-3.39232,1.96224,3.918956596,5.76768,1.68224,6.008,-9.16,0.28,9.164278477
07/12/2019 03:00,-2.05312,4.93284,5.343052704,5.90688,1.72284,6.153,-7.96,3.21,8.58287248,-2.88312,1.35284,3.184738137,5.90688,1.72284,6.153,-8.79,-0.37,8.797783812
07/12/2019 03:30,-2.89064,4.19648,5.09570839,5.43936,1.58648,5.666,-8.33,2.61,8.729318416,-3.65064,1.90648,4.118475252,5.43936,1.58648,5.666,-9.09,0.32,9.095630819
07/12/2019 04:00,-4.16208,4.28106,5.970794306,4.59792,1.34106,4.7895,-8.76,2.94,9.240194803,-4.94208,1.46106,5.15352802,4.59792,1.34106,4.7895,-9.54,0.12,9.540754687
07/12/2019 04:30,-3.01408,2.68006,4.033286483,5.24592,1.53006,5.4645,-8.26,1.15,8.339670257,-3.41408,3.63006,4.983299896,5.24592,1.53006,5.4645,-8.66,2.1,8.910981989
07/12/2019 05:00,-2.9168,2.7151,3.984907809,5.2632,1.5351,5.4825,-8.18,1.18,8.264671802,-3.2968,3.7251,4.9744608,5.2632,1.5351,5.4825,-8.56,2.19,8.835705971
07/12/2019 05:30,-2.44824,3.55718,4.318264541,5.68176,1.65718,5.9185,-8.13,1.9,8.349065816,-2.95824,2.93718,4.168718058,5.68176,1.65718,5.9185,-8.64,1.28,8.734300201
07/12/2019 06:00,-1.17912,5.01484,5.151596277,6.77088,1.97484,7.053,-7.95,3.04,8.511409989,-1.94912,1.13484,2.255422488,6.77088,1.97484,7.053,-8.72,-0.84,8.760365289
07/12/2019 06:30,-3.17888,4.77866,5.739413685,5.96112,1.73866,6.2095,-9.14,3.04,9.632299829,-4.09888,0.49866,4.129101482,5.96112,1.73866,6.2095,-10.06,-1.24,10.13613339
07/12/2019 07:00,-4.98872,4.55704,6.756769998,5.44128,1.58704,5.668,-10.43,2.97,10.84462079,-5.85872,1.12704,5.966139388,5.44128,1.58704,5.668,-11.3,-0.46,11.30935896
07/12/2019 07:30,-6.74312,0.01034,6.743127928,5.48688,1.60034,5.7155,-12.23,-1.59,12.33292342,-7.44312,2.53034,7.86146652,5.48688,1.60034,5.7155,-12.93,0.93,12.96340233
07/12/2019 08:00,-8.00096,-0.08028,8.001362746,5.03904,1.46972,5.249,-13.04,-1.55,13.13179729,-8.54096,3.45972,9.215077873,5.03904,1.46972,5.249,-13.58,1.99,13.72503188
07/12/2019 08:30,-7.47016,0.64162,7.49766408,5.79984,1.69162,6.0415,-13.27,-1.05,13.31147625,-8.19016,2.67162,8.614886781,5.79984,1.69162,6.0415,-13.99,0.98,14.02428251
07/12/2019 09:00,-6.8644,0.7483,6.905066274,6.4056,1.8683,6.6725,-13.27,-1.12,13.31718063,-7.5844,2.7483,8.066986814,6.4056,1.8683,6.6725,-13.99,0.88,14.01764959
07/12/2019 09:30,-7.8052,-0.2336,7.808694897,6.1248,1.7864,6.38,-13.93,-2.02,14.07569892,-8.4252,3.1864,9.007615667,6.1248,1.7864,6.38,-14.55,1.4,14.61719877
07/12/2019 10:00,-4.13984,-0.18412,4.143932359,7.94016,2.31588,8.271,-12.08,-2.5,12.3359799,-4.68984,3.88588,6.090538777,7.94016,2.31588,8.271,-12.63,1.57,12.72720708
07/12/2019 10:30,-2.53856,0.03792,2.538843201,8.70144,2.53792,9.064,-11.24,-2.5,11.51466891,-3.07856,4.26792,5.262382806,8.70144,2.53792,9.064,-11.78,1.73,11.90635545
07/12/2019 11:00,2.0172,0.4596,2.068895357,10.8672,3.1696,11.32,-8.85,-2.71,9.255625317,1.5372,4.7696,5.011194269,10.8672,3.1696,11.32,-9.33,1.6,9.466197758
07/12/2019 11:30,5.53816,1.77238,5.81485572,12.72816,3.71238,13.2585,-7.19,-1.94,7.447126963,4.90816,4.45238,6.626742959,12.72816,3.71238,13.2585,-7.82,0.74,7.854934755
07/12/2019 12:00,5.51,1.905,5.830019297,12.36,3.605,12.875,-6.85,-1.7,7.057797107,4.92,4.595,6.732044637,12.36,3.605,12.875,-7.44,0.99,7.505577926
07/12/2019 12:30,2.27104,1.42072,2.678818396,10.87104,3.17072,11.324,-8.6,-1.75,8.77624635,1.66104,4.09072,4.415092751,10.87104,3.17072,11.324,-9.21,0.92,9.255835997
07/12/2019 13:00,3.448,1.644,3.819874343,11.328,3.304,11.8,-7.88,-1.66,8.05294977,2.828,4.304,5.149951456,11.328,3.304,11.8,-8.5,1,8.558621384
07/12/2019 13:30,1.33432,1.02626,1.68333581,10.20432,2.97626,10.6295,-8.87,-1.95,9.081816999,0.75432,4.48626,4.549233721,10.20432,2.97626,10.6295,-9.45,1.51,9.569879832
07/12/2019 14:00,5.26456,1.79508,5.5621852,11.91456,3.47508,12.411,-6.65,-1.68,6.858928488,4.70456,5.13508,6.964332804,11.91456,3.47508,12.411,-7.21,1.66,7.398628251
07/12/2019 14:30,-1.64536,1.08552,1.971183198,8.38464,2.44552,8.734,-10.03,-1.36,10.12178344,-2.21536,4.32552,4.859829544,8.38464,2.44552,8.734,-10.6,1.88,10.76542614
07/12/2019 15:00,-7.94832,0.23674,7.951844858,5.37168,1.56674,5.5955,-13.32,-1.33,13.38623547,-8.54832,3.29674,9.162001389,5.37168,1.56674,5.5955,-13.92,1.73,14.02709164
07/12/2019 15:30,-6.27768,3.00776,6.961026246,6.23232,1.81776,6.492,-12.51,1.19,12.56647126,-7.22768,1.93776,7.482932046,6.23232,1.81776,6.492,-13.46,0.12,13.46053491
07/12/2019 16:00,-9.51232,3.77974,10.23575431,4.86768,1.41974,5.0705,-14.38,2.36,14.57237112,-10.92232,-0.54026,10.93567351,4.86768,1.41974,5.0705,-15.79,-1.96,15.9111816
07/12/2019 16:30,-11.1092,3.7469,11.72406006,4.9608,1.4469,5.1675,-16.07,2.3,16.23375804,-12.5592,-0.3631,12.56444771,4.9608,1.4469,5.1675,-17.52,-1.81,17.61324785
07/12/2019 17:00,-7.75808,2.97056,8.307348073,6.96192,2.03056,7.252,-14.72,0.94,14.74998305,-9.07808,2.11056,9.320193131,6.96192,2.03056,7.252,-16.04,0.08,16.0401995
07/12/2019 17:30,-6.8876,2.6207,7.369335265,7.4424,2.1707,7.7525,-14.33,0.45,14.33706386,-8.3576,2.5007,8.723702095,7.4424,2.1707,7.7525,-15.8,0.33,15.80344583
07/12/2019 18:00,-6.78096,4.19472,7.973524591,7.31904,2.13472,7.624,-14.1,2.06,14.24968772,-8.30096,1.64472,8.462330695,7.31904,2.13472,7.624,-15.62,-0.49,15.62768377
07/12/2019 18:30,-4.76248,3.62636,5.985958787,8.14752,2.37636,8.487,-12.91,1.25,12.97037393,-6.24248,-0.17364,6.244894507,8.14752,2.37636,8.487,-14.39,-2.55,14.61419173
07/12/2019 19:00,-4.76864,2.79748,5.528636523,7.91136,2.30748,8.241,-12.68,0.49,12.68946413,-5.96864,3.33748,6.838379647,7.91136,2.30748,8.241,-13.88,1.03,13.91816439
07/12/2019 19:30,-6.006,2.632,6.55739735,7.104,2.072,7.4,-13.11,0.56,13.12195488,-6.976,3.052,7.61441265,7.104,2.072,7.4,-14.08,0.98,14.11406391
07/12/2019 20:00,-3.43248,4.75886,5.86759469,8.08752,2.35886,8.4245,-11.52,2.4,11.76734465,-4.63248,1.57886,4.894146488,8.08752,2.35886,8.4245,-12.72,-0.78,12.74389265
07/12/2019 20:30,-0.61064,5.55148,5.584962972,9.39936,2.74148,9.791,-10.01,2.81,10.39693224,-1.86064,1.38148,2.317427065,9.39936,2.74148,9.791,-11.26,-1.36,11.34183407
07/12/2019 21:00,0.1168,6.0724,6.073523195,9.6768,2.8224,10.08,-9.56,3.25,10.09733133,-1.2232,0.8024,1.462895758,9.6768,2.8224,10.08,-10.9,-2.02,11.08559426
07/12/2019 21:30,2.1644,6.0692,6.4435872,10.2144,2.9792,10.64,-8.05,3.09,8.622679398,0.9444,1.4892,1.763408064,10.2144,2.9792,10.64,-9.27,-1.49,9.388982906
07/12/2019 22:00,2.126,3.888,4.431300035,9.936,2.898,10.35,-7.81,0.99,7.872496427,1.266,3.608,3.82366578,9.936,2.898,10.35,-8.67,0.71,8.699022934
07/12/2019 22:30,3.77136,4.08248,5.557859228,10.43136,3.04248,10.866,-6.66,1.04,6.740712129,3.01136,3.90248,4.929263556,10.43136,3.04248,10.866,-7.42,0.86,7.469672014
07/12/2019 23:00,3.88936,4.13148,5.67417379,10.11936,2.95148,10.541,-6.23,1.18,6.340764938,3.17936,3.98148,5.095146023,10.11936,2.95148,10.541,-6.94,1.03,7.016017389
07/12/2019 23:30,3.84848,4.06414,5.597145009,9.88848,2.88414,10.3005,-6.04,1.18,6.154185568,3.20848,3.91414,5.06111014,9.88848,2.88414,10.3005,-6.68,1.03,6.758942225
08/12/2019 00:00,5.80904,4.24222,7.193147868,10.73904,3.13222,11.1865,-4.93,1.11,5.053414687,5.23904,4.11222,6.660172179,10.73904,3.13222,11.1865,-5.5,0.98,5.586626889
08/12/2019 00:30,6.48552,4.24036,7.748717481,10.83552,3.16036,11.287,-4.35,1.08,4.482064257,5.95552,4.14036,7.253330228,10.83552,3.16036,11.287,-4.88,0.98,4.977429055
