Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2019 01:00,6.96904,4.25472,8.165179778,11.15904,3.25472,11.624,-4.19,1,4.30767919,6.45904,4.14472,7.67449683,11.15904,3.25472,11.624,-4.7,0.89,4.783523806
08/12/2019 01:30,7.50248,4.28114,8.63801863,11.35248,3.31114,11.8255,-3.85,0.97,3.970314849,7.01248,4.17114,8.159245348,11.35248,3.31114,11.8255,-4.34,0.86,4.424386963
08/12/2019 02:00,8.68784,4.46062,9.766048057,11.96784,3.49062,12.4665,-3.28,0.97,3.42042395,8.22784,4.35062,9.30726842,11.96784,3.49062,12.4665,-3.74,0.86,3.837603419
08/12/2019 02:30,8.25736,3.66548,9.034364272,11.60736,3.38548,12.091,-3.35,0.28,3.361681127,7.86736,5.35548,9.517169716,11.60736,3.38548,12.091,-3.74,1.97,4.227114855
08/12/2019 03:00,8.4116,3.8188,9.237870317,11.4816,3.3488,11.96,-3.07,0.47,3.105768826,8.0516,5.1288,9.546352811,11.4816,3.3488,11.96,-3.43,1.78,3.864362819
08/12/2019 03:30,7.33928,3.75354,8.243427288,10.94928,3.19354,11.4055,-3.61,0.56,3.6531767,7.01928,5.25354,8.767552352,10.94928,3.19354,11.4055,-3.93,2.06,4.437172523
08/12/2019 04:00,7.97816,3.96238,8.907945456,11.04816,3.22238,11.5085,-3.07,0.74,3.157926535,7.61816,4.98238,9.102772778,11.04816,3.22238,11.5085,-3.43,1.76,3.855191305
08/12/2019 04:30,7.50488,3.92434,8.468982716,10.81488,3.15434,11.2655,-3.31,0.77,3.398381968,7.12488,4.95434,8.678098862,10.81488,3.15434,11.2655,-3.69,1.8,4.105618102
08/12/2019 05:00,6.9196,3.8703,7.928435296,10.3896,3.0303,10.8225,-3.47,0.84,3.570224083,6.5396,4.9003,8.171860758,10.3896,3.0303,10.8225,-3.85,1.87,4.280116821
08/12/2019 05:30,7.69512,3.81066,8.586966953,10.90512,3.18066,11.3595,-3.21,0.63,3.271238298,7.34512,5.31066,9.06387872,10.90512,3.18066,11.3595,-3.56,2.13,4.148553965
08/12/2019 06:00,5.61992,3.33706,6.53601333,10.06992,2.93706,10.4895,-4.45,0.4,4.46794136,5.25992,4.82706,7.139136268,10.06992,2.93706,10.4895,-4.81,1.89,5.167997678
08/12/2019 06:30,2.79832,5.69076,6.341556922,9.08832,2.65076,9.467,-6.29,3.04,6.986107643,2.31832,3.56076,4.248955095,9.08832,2.65076,9.467,-6.77,0.91,6.830885741
08/12/2019 07:00,3.17456,6.55258,7.281080679,9.33456,2.72258,9.7235,-6.16,3.83,7.25358532,2.24456,0.22258,2.255568986,9.33456,2.72258,9.7235,-7.09,-2.5,7.517852087
08/12/2019 07:30,1.86648,6.40814,6.674429253,9.21648,2.68814,9.6005,-7.35,3.72,8.237772757,0.81648,0.09814,0.822357009,9.21648,2.68814,9.6005,-8.4,-2.59,8.790227528
08/12/2019 08:00,-0.18208,6.18106,6.18374125,8.43792,2.46106,8.7895,-8.62,3.72,9.3884397,-1.34208,-0.12894,1.348259712,8.43792,2.46106,8.7895,-9.78,-2.59,10.11713892
08/12/2019 08:30,-1.21208,5.62856,5.757588523,8.49792,2.47856,8.852,-9.71,3.15,10.2081634,-2.42208,-0.11144,2.424642324,8.49792,2.47856,8.852,-10.92,-2.59,11.22294525
08/12/2019 09:00,2.24088,5.10484,5.575027767,10.61088,3.09484,11.053,-8.37,2.01,8.607961431,1.15088,1.33484,1.762476269,10.61088,3.09484,11.053,-9.46,-1.76,9.622328201
08/12/2019 09:30,7.2908,5.0769,8.884293908,13.3608,3.8969,13.9175,-6.07,1.18,6.183631619,6.3208,2.6769,6.864277548,13.3608,3.8969,13.9175,-7.04,-1.22,7.144928271
08/12/2019 10:00,13.55232,4.49526,14.27840117,16.85232,4.91526,17.5545,-3.3,-0.42,3.326619906,12.67232,4.01526,13.29323163,16.85232,4.91526,17.5545,-4.18,-0.9,4.275792324
08/12/2019 10:30,12.73792,5.57606,13.90492902,16.47792,4.80606,17.1645,-3.74,0.77,3.818442091,11.72792,3.06606,12.12208033,16.47792,4.80606,17.1645,-4.75,-1.74,5.058665832
08/12/2019 11:00,18.94328,5.21054,19.64682123,19.61328,5.72054,20.4305,-0.67,-0.51,0.842021377,17.51328,4.04054,17.9733397,19.61328,5.72054,20.4305,-2.1,-1.68,2.68931218
08/12/2019 11:30,19.95616,5.47888,20.69459949,20.39616,5.94888,21.246,-0.44,-0.47,0.643816744,18.69616,4.67888,19.27273506,20.39616,5.94888,21.246,-1.7,-1.27,2.12200377
08/12/2019 12:00,23.67896,5.86928,24.39552406,22.00896,6.41928,22.926,1.67,-0.55,1.758237754,22.95896,4.78928,23.4531671,22.00896,6.41928,22.926,0.95,-1.63,1.88663722
08/12/2019 12:30,22.14648,5.90814,22.9210099,21.45648,6.25814,22.3505,0.69,-0.35,0.773692445,20.99648,4.26814,21.42590001,21.45648,6.25814,22.3505,-0.46,-1.99,2.04247399
08/12/2019 13:00,12.40856,4.15958,13.08718713,16.55856,4.82958,17.2485,-4.15,-0.67,4.203736433,11.43856,4.01958,12.12425991,16.55856,4.82958,17.2485,-5.12,-0.81,5.183676302
08/12/2019 13:30,15.53016,4.51588,16.17340539,18.26016,5.32588,19.021,-2.73,-0.81,2.847630594,14.61016,4.39588,15.25714705,18.26016,5.32588,19.021,-3.65,-0.93,3.766616519
08/12/2019 14:00,10.94904,3.96972,11.64646529,15.83904,4.61972,16.499,-4.89,-0.65,4.933011251,9.96904,3.68972,10.62994789,15.83904,4.61972,16.499,-5.87,-0.93,5.943214618
08/12/2019 14:30,5.4212,3.9641,6.715913806,13.1112,3.8241,13.6575,-7.69,0.14,7.691274277,4.3812,3.0041,5.31220578,13.1112,3.8241,13.6575,-8.73,-0.82,8.768426313
08/12/2019 15:00,2.4712,3.9041,4.620479007,11.4312,3.3341,11.9075,-8.96,0.57,8.978112274,1.4212,2.5141,2.887993811,11.4312,3.3341,11.9075,-10.01,-0.82,10.04353026
08/12/2019 15:30,0.65904,5.41222,5.452197635,10.73904,3.13222,11.1865,-10.08,2.28,10.33464078,-0.67096,1.12222,1.307503365,10.73904,3.13222,11.1865,-11.41,-2.01,11.58568945
08/12/2019 16:00,-0.89184,5.98238,6.048491469,10.32816,3.01238,10.7585,-11.22,2.97,11.60643356,-2.40184,0.15238,2.40666887,10.32816,3.01238,10.7585,-12.73,-2.86,13.04731773
08/12/2019 16:30,-3.6148,5.7336,6.777975214,9.7152,2.8336,10.12,-13.33,2.9,13.64180707,-5.1648,-0.3164,5.17448239,9.7152,2.8336,10.12,-14.88,-3.15,15.20976331
08/12/2019 17:00,-3.86768,2.90276,4.835800265,9.95232,2.90276,10.367,-13.82,0,13.82,-5.16768,2.58276,5.777158973,9.95232,2.90276,10.367,-15.12,-0.32,15.12338586
08/12/2019 17:30,-2.85096,2.70722,3.931540798,10.37904,3.02722,10.8115,-13.23,-0.32,13.23386943,-4.15096,2.70722,4.955755144,10.37904,3.02722,10.8115,-14.53,-0.32,14.53352332
08/12/2019 18:00,-2.55264,2.64548,3.676212099,10.16736,2.96548,10.591,-12.72,-0.32,12.72402452,-3.82264,2.64548,4.648778442,10.16736,2.96548,10.591,-13.99,-0.32,13.99365928
08/12/2019 18:30,-0.9296,2.8622,3.009376181,10.9104,3.1822,11.365,-11.84,-0.32,11.84432353,-2.1596,2.8622,3.585534967,10.9104,3.1822,11.365,-13.07,-0.32,13.07391678
08/12/2019 19:00,-3.30984,2.90838,4.406099755,9.56016,2.78838,9.9585,-12.87,0.12,12.87055943,-4.53984,2.41838,5.143802975,9.56016,2.78838,9.9585,-14.1,-0.37,14.10485377
08/12/2019 19:30,-3.10232,3.29974,4.529091901,9.42768,2.74974,9.8205,-12.53,0.55,12.54206522,-4.36232,2.29974,4.931393297,9.42768,2.74974,9.8205,-13.79,-0.45,13.79734032
08/12/2019 20:00,-0.19272,6.54504,6.547876725,10.33728,3.01504,10.768,-10.53,3.53,11.10593535,-1.81272,0.43504,1.864192479,10.33728,3.01504,10.768,-12.15,-2.58,12.42090576
08/12/2019 20:30,-1.31448,3.60286,3.835160733,10.05552,2.93286,10.4745,-11.37,0.67,11.38972344,-2.48448,2.82286,3.760475961,10.05552,2.93286,10.4745,-12.54,-0.11,12.54048245
08/12/2019 21:00,-2.12528,3.96596,4.499517063,9.41472,2.74596,9.807,-11.54,1.22,11.60430954,-3.28528,2.60596,4.193339028,9.41472,2.74596,9.807,-12.7,-0.14,12.70077163
08/12/2019 21:30,1.62632,4.09726,4.408225975,10.75632,3.13726,11.2045,-9.13,0.96,9.180332238,0.58632,3.38726,3.437630208,10.75632,3.13726,11.2045,-10.17,0.25,10.1730723
08/12/2019 22:00,3.2876,2.6993,4.253767066,11.2776,3.2893,11.7475,-7.99,-0.59,8.011753865,2.5376,5.2193,5.803490868,11.2776,3.2893,11.7475,-8.74,1.93,8.950558642
08/12/2019 22:30,4.0392,4.0656,5.730989443,11.2992,3.2956,11.77,-7.26,0.77,7.300719143,3.2292,4.2756,5.358030235,11.2992,3.2956,11.77,-8.07,0.98,8.129286562
08/12/2019 23:00,2.92144,4.00542,4.957640674,10.44144,3.04542,10.8765,-7.52,0.96,7.581028954,2.14144,4.02542,4.559580184,10.44144,3.04542,10.8765,-8.3,0.98,8.357655174
08/12/2019 23:30,0.56904,3.61472,3.659235877,8.99904,2.62472,9.374,-8.43,0.99,8.48793261,-0.15096,3.60472,3.607879599,8.99904,2.62472,9.374,-9.15,0.98,9.202331226
09/12/2019 00:00,0.78064,4.38602,4.454948962,8.66064,2.52602,9.0215,-7.88,1.86,8.096542472,0.03064,2.98602,2.986177197,8.66064,2.52602,9.0215,-8.63,0.46,8.642250864
09/12/2019 00:30,1.07784,4.35062,4.482146076,8.36784,2.44062,8.7165,-7.29,1.91,7.536059979,0.37784,3.12062,3.143410926,8.36784,2.44062,8.7165,-7.99,0.68,8.018883962
09/12/2019 01:00,3.19624,4.83682,5.797480302,9.48624,2.76682,9.8815,-6.29,2.07,6.621857745,2.49624,3.25682,4.103424259,9.48624,2.76682,9.8815,-6.99,0.49,7.007153488
09/12/2019 01:30,0.7384,4.2087,4.272983764,8.2584,2.4087,8.6025,-7.52,1.8,7.732425234,0.0584,2.9787,2.979272436,8.2584,2.4087,8.6025,-8.2,0.57,8.219787102
09/12/2019 02:00,2.89752,4.18636,5.091289837,9.34752,2.72636,9.737,-6.45,1.46,6.613176241,2.29752,3.77636,4.420349873,9.34752,2.72636,9.737,-7.05,1.05,7.127762622
09/12/2019 02:30,-0.41744,3.15658,3.184062413,7.70256,2.24658,8.0235,-8.12,0.91,8.170832271,-0.86744,4.09658,4.187412071,7.70256,2.24658,8.0235,-8.57,1.85,8.767405546
09/12/2019 03:00,-2.24296,2.81622,3.600272858,6.70704,1.95622,6.9865,-8.95,0.86,8.991223499,-2.71296,3.74622,4.625399037,6.70704,1.95622,6.9865,-9.42,1.79,9.588560893
09/12/2019 03:30,0.4536,3.1973,3.229315756,8.0136,2.3373,8.3475,-7.56,0.86,7.608758112,0.0036,4.1273,4.12730157,8.0136,2.3373,8.3475,-8.01,1.79,8.207569677
09/12/2019 04:00,-0.31328,2.95946,2.97599527,7.50672,2.18946,7.8195,-7.82,0.77,7.857817763,-0.75328,3.89946,3.971551215,7.50672,2.18946,7.8195,-8.26,1.71,8.435146709
09/12/2019 04:30,1.53528,3.27404,3.616133654,8.58528,2.50404,8.943,-7.05,0.77,7.091924986,1.10528,4.18404,4.327566822,8.58528,2.50404,8.943,-7.48,1.68,7.666342022
09/12/2019 05:00,0.97216,3.18938,3.334252517,8.19216,2.38938,8.5335,-7.22,0.8,7.264186121,0.50216,4.10938,4.139947904,8.19216,2.38938,8.5335,-7.69,1.72,7.880006345
09/12/2019 05:30,5.15184,4.93762,7.135933481,10.31184,3.00762,10.7415,-5.16,1.93,5.509128788,4.52184,3.69762,5.841184011,10.31184,3.00762,10.7415,-5.79,0.69,5.830969045
09/12/2019 06:00,5.78136,4.49498,7.323180228,11.33136,3.30498,11.8035,-5.55,1.19,5.676143057,5.13136,3.87498,6.430110843,11.33136,3.30498,11.8035,-6.2,0.57,6.226146481
09/12/2019 06:30,4.60112,3.49866,5.780218599,11.48112,3.34866,11.9595,-6.88,0.15,6.88163498,3.87112,3.91866,5.508308838,11.48112,3.34866,11.9595,-7.61,0.57,7.631317055
09/12/2019 07:00,1.63528,4.55154,4.836388844,10.56528,3.08154,11.0055,-8.93,1.47,9.050182319,0.41528,1.25154,1.318639393,10.56528,3.08154,11.0055,-10.15,-1.83,10.31365115
09/12/2019 07:30,0.14704,4.44622,4.4486507,10.78704,3.14622,11.2365,-10.64,1.3,10.7191231,-1.28296,0.45622,1.361661871,10.78704,3.14622,11.2365,-12.07,-2.69,12.36612308
09/12/2019 08:00,-1.22776,4.92232,5.073128108,10.84224,3.16232,11.294,-12.07,1.76,12.19764321,-2.00776,-0.69768,2.125525253,10.84224,3.16232,11.294,-12.85,-3.86,13.41723146
09/12/2019 08:30,-3.35656,2.93642,4.459714952,9.79344,2.85642,10.2015,-13.15,0.08,13.15024334,-3.69656,-0.07358,3.697292232,9.79344,2.85642,10.2015,-13.49,-2.93,13.80452824
09/12/2019 09:00,-0.0448,1.8536,1.854141311,11.3952,3.3236,11.87,-11.44,-1.47,11.53405826,-0.1348,1.7636,1.768744187,11.3952,3.3236,11.87,-11.53,-1.56,11.63505479
09/12/2019 09:30,5.59424,2.89832,6.300458713,14.39424,4.19832,14.994,-8.8,-1.3,8.895504483,5.52424,2.80832,6.197087122,14.39424,4.19832,14.994,-8.87,-1.39,8.9782515
09/12/2019 10:00,10.29512,3.30066,10.81128356,17.14512,5.00066,17.8595,-6.85,-1.7,7.057797107,10.23512,3.20066,10.72389416,17.14512,5.00066,17.8595,-6.91,-1.8,7.140595213
09/12/2019 10:30,15.10104,3.96072,15.61181322,19.51104,5.69072,20.324,-4.41,-1.73,4.737193262,15.06104,3.86072,15.54799295,19.51104,5.69072,20.324,-4.45,-1.83,4.811590174
09/12/2019 11:00,18.43952,4.42986,18.96416509,20.87952,6.08986,21.7495,-2.44,-1.66,2.951135375,18.41952,4.32986,18.92158568,20.87952,6.08986,21.7495,-2.46,-1.76,3.024764454
09/12/2019 11:30,19.72128,4.17954,20.15930156,21.46128,6.25954,22.3555,-1.74,-2.08,2.711825953,19.72128,4.06954,20.13678327,21.46128,6.25954,22.3555,-1.74,-2.19,2.797087771
09/12/2019 12:00,20.33576,4.20668,20.76630182,21.96576,6.40668,22.881,-1.63,-2.2,2.738046749,20.32576,4.10668,20.73647367,21.96576,6.40668,22.881,-1.64,-2.3,2.824818578
09/12/2019 12:30,18.1844,4.1217,18.64566476,20.7144,6.0417,21.5775,-2.53,-1.92,3.176051007,18.1544,4.0217,18.59452366,20.7144,6.0417,21.5775,-2.56,-2.02,3.260981447
09/12/2019 13:00,19.81528,4.65154,20.35392212,21.60528,6.30154,22.5055,-1.79,-1.65,2.434460926,19.79528,4.56154,20.3140532,21.60528,6.30154,22.5055,-1.81,-1.74,2.510717029
09/12/2019 13:30,14.70656,3.92358,15.22095224,18.76656,5.47358,19.5485,-4.06,-1.55,4.345814078,14.66656,3.83358,15.15929807,18.76656,5.47358,19.5485,-4.1,-1.64,4.415835142
09/12/2019 14:00,11.16648,3.58814,11.72881172,16.89648,4.92814,17.6005,-5.73,-1.34,5.884598542,11.11648,3.48814,11.65089045,16.89648,4.92814,17.6005,-5.78,-1.44,5.956676926
09/12/2019 14:30,3.57896,2.73928,4.506951253,13.12896,3.82928,13.676,-9.55,-1.09,9.612002913,3.49896,2.64928,4.38878179,13.12896,3.82928,13.676,-9.63,-1.18,9.702025562
09/12/2019 15:00,-2.73936,2.04352,3.41761133,9.92064,2.89352,10.334,-12.66,-0.85,12.68850267,-2.85936,1.95352,3.462972711,9.92064,2.89352,10.334,-12.78,-0.94,12.81452301
09/12/2019 15:30,-10.55424,1.03668,10.60503123,7.32576,2.13668,7.631,-17.88,-1.1,17.91380473,-10.72424,0.93668,10.76506818,7.32576,2.13668,7.631,-18.05,-1.2,18.08984522
09/12/2019 16:00,-14.09968,1.83176,14.21816869,6.76032,1.97176,7.042,-20.86,-0.14,20.86046979,-14.53968,-0.49824,14.54821424,6.76032,1.97176,7.042,-21.3,-2.47,21.44273537
09/12/2019 16:30,-14.85208,0.53606,14.86175093,5.43792,1.58606,5.6645,-20.29,-1.05,20.31715039,-15.06208,0.44606,15.06868353,5.43792,1.58606,5.6645,-20.5,-1.14,20.53167309
09/12/2019 17:00,-13.8712,2.8784,14.16669955,6.2688,1.8284,6.53,-20.14,1.05,20.16735233,-14.4712,-1.1016,14.51306832,6.2688,1.8284,6.53,-20.74,-2.93,20.94594233
09/12/2019 17:30,-5.232,2.704,5.889434608,12.288,3.584,12.8,-17.52,-0.88,17.54208653,-5.412,2.614,6.01021963,12.288,3.584,12.8,-17.7,-0.97,17.72655917
09/12/2019 18:00,-15.33432,1.02624,15.36862188,5.57568,1.62624,5.808,-20.91,-0.6,20.91860655,-15.54432,0.94624,15.57309393,5.57568,1.62624,5.808,-21.12,-0.68,21.13094413
09/12/2019 18:30,-14.51224,1.15518,14.55814379,5.77776,1.68518,6.0185,-20.29,-0.53,20.29692095,-14.70224,1.07518,14.74150172,5.77776,1.68518,6.0185,-20.48,-0.61,20.48908246
09/12/2019 19:00,-14.70944,1.06308,14.7478054,5.53056,1.61308,5.761,-20.24,-0.55,20.24747145,-14.89944,1.00308,14.93316717,5.53056,1.61308,5.761,-20.43,-0.61,20.43910468
09/12/2019 19:30,-13.90664,1.47598,13.98474716,5.64336,1.64598,5.8785,-19.55,-0.17,19.55073912,-14.10664,1.28598,14.16513454,5.64336,1.64598,5.8785,-19.75,-0.36,19.75328074
09/12/2019 20:00,-12.48592,5.13744,13.50153651,5.85408,1.70744,6.098,-18.34,3.43,18.65798757,-13.08592,-1.70256,13.19621206,5.85408,1.70744,6.098,-18.94,-3.41,19.2445239
09/12/2019 20:30,-13.59616,4.78112,14.41230985,5.04384,1.47112,5.254,-18.64,3.31,18.93160585,-14.45616,-2.05888,14.6020392,5.04384,1.47112,5.254,-19.5,-3.53,19.81693468
09/12/2019 21:00,-12.85432,4.49874,13.61881802,5.03568,1.46874,5.2455,-17.89,3.03,18.14477886,-13.63432,-1.85126,13.75942751,5.03568,1.46874,5.2455,-18.67,-3.32,18.96289271
09/12/2019 21:30,-12.2016,4.4062,12.9728039,4.9584,1.4462,5.165,-17.16,2.96,17.41342011,-12.5416,-1.6938,12.65546084,4.9584,1.4462,5.165,-17.5,-3.14,17.77947131
09/12/2019 22:00,-11.19008,4.81956,12.18384377,4.96992,1.44956,5.177,-16.16,3.37,16.50764974,-11.52008,-0.87044,11.55291777,4.96992,1.44956,5.177,-16.49,-2.32,16.65240223
09/12/2019 22:30,-9.82616,5.31612,11.17204333,5.16384,1.50612,5.379,-14.99,3.81,15.46661566,-10.56616,-1.45388,10.6657163,5.16384,1.50612,5.379,-15.73,-2.96,16.00607697
09/12/2019 23:00,-6.6228,2.4896,7.075280065,6.0672,1.7696,6.32,-12.69,0.72,12.71040912,-6.7328,2.6996,7.253856629,6.0672,1.7696,6.32,-12.8,0.93,12.83374069
09/12/2019 23:30,-5.72664,3.17848,6.549590888,6.06336,1.76848,6.316,-11.79,1.41,11.87401364,-5.93664,2.03848,6.276869857,6.06336,1.76848,6.316,-12,0.27,12.00303712
10/12/2019 00:00,-4.4948,3.9661,5.994428768,6.2952,1.8361,6.5575,-10.79,2.13,10.99822713,-4.7948,1.5961,5.053478233,6.2952,1.8361,6.5575,-11.09,-0.24,11.09259663
10/12/2019 00:30,-3.88152,3.05914,4.942118478,6.40848,1.86914,6.6755,-10.29,1.19,10.35858098,-3.99152,2.99914,4.992701939,6.40848,1.86914,6.6755,-10.4,1.13,10.4612093
10/12/2019 01:00,-4.32384,2.97388,5.247814269,6.11616,1.78388,6.371,-10.44,1.19,10.50760201,-4.44384,2.91388,5.313982555,6.11616,1.78388,6.371,-10.56,1.13,10.62028719
10/12/2019 01:30,-4.20192,2.90944,5.110868106,6.23808,1.81944,6.498,-10.44,1.09,10.49674712,-4.32192,2.84944,5.176707525,6.23808,1.81944,6.498,-10.56,1.03,10.6101131
10/12/2019 02:00,-5.09576,2.80332,5.815958476,5.87424,1.71332,6.119,-10.97,1.09,11.02401923,-5.19576,2.76332,5.884883975,5.87424,1.71332,6.119,-11.07,1.05,11.11968525
10/12/2019 02:30,-4.76808,2.88056,5.570656407,6.00192,1.75056,6.252,-10.77,1.13,10.82911815,-4.88808,2.80056,5.633512439,6.00192,1.75056,6.252,-10.89,1.05,10.94050273
10/12/2019 03:00,-3.63368,2.98226,4.700798342,6.55632,1.91226,6.8295,-10.19,1.07,10.24602362,-3.74368,2.93226,4.755343168,6.55632,1.91226,6.8295,-10.3,1.02,10.35038164
10/12/2019 03:30,-1.68752,5.68614,5.93126562,7.15248,2.08614,7.4505,-8.84,3.6,9.544925353,-2.15752,0.76614,2.289511531,7.15248,2.08614,7.4505,-9.31,-1.32,9.403111187
10/12/2019 04:00,-2.78992,6.20044,6.799199203,6.55008,1.91044,6.823,-9.34,4.29,10.27811753,-3.39992,-0.02956,3.4000485,6.55008,1.91044,6.823,-9.95,-1.94,10.13736159
10/12/2019 04:30,-2.48656,6.12892,6.614124356,6.85344,1.99892,7.139,-9.34,4.13,10.21236995,-3.09656,0.25892,3.107365991,6.85344,1.99892,7.139,-9.95,-1.74,10.100995
10/12/2019 05:00,-1.2228,6.4171,6.532565518,7.5672,2.2071,7.8825,-8.79,4.21,9.746188999,-1.7928,0.5471,1.874419977,7.5672,2.2071,7.8825,-9.36,-1.66,9.506061224
10/12/2019 05:30,-0.63264,6.43298,6.464013076,8.06736,2.35298,8.4035,-8.7,4.08,9.609183108,-1.21264,0.11298,1.217891723,8.06736,2.35298,8.4035,-9.28,-2.24,9.54651769
10/12/2019 06:00,-1.7084,5.2238,5.496063773,8.0016,2.3338,8.335,-9.71,2.89,10.13095257,-2.1484,0.2438,2.162188937,8.0016,2.3338,8.335,-10.15,-2.09,10.3629436
10/12/2019 06:30,-1.77008,5.26956,5.558906889,9.04992,2.63956,9.427,-10.82,2.63,11.13504827,-1.96008,-0.07044,1.961345304,9.04992,2.63956,9.427,-11.01,-2.71,11.33861544
10/12/2019 07:00,-6.32432,1.75124,6.562306378,7.37568,2.15124,7.683,-13.7,-0.4,13.70583817,-6.47432,1.68124,6.689049813,7.37568,2.15124,7.683,-13.85,-0.47,13.85797243
10/12/2019 07:30,-6.70064,1.11648,6.793018769,7.59936,2.21648,7.916,-14.3,-1.1,14.34224529,-6.82064,1.31648,6.946527881,7.59936,2.21648,7.916,-14.42,-0.9,14.44805869
10/12/2019 08:00,-5.62648,1.28186,5.770653538,8.54352,2.49186,8.8995,-14.17,-1.21,14.22156813,-5.77648,1.19186,5.898156615,8.54352,2.49186,8.8995,-14.32,-1.3,14.3788873
10/12/2019 08:30,-6.22552,1.23214,6.346279875,8.54448,2.49214,8.9005,-14.77,-1.26,14.82364665,-6.39552,0.82214,6.448146265,8.54448,2.49214,8.9005,-14.94,-1.67,15.03304693
10/12/2019 09:00,-3.24888,1.66616,3.651206705,10.34112,3.01616,10.772,-13.59,-1.35,13.65688837,-3.36888,1.56616,3.715132514,10.34112,3.01616,10.772,-13.71,-1.45,13.78646438
10/12/2019 09:30,-2.55776,1.84732,3.155111313,10.96224,3.19732,11.419,-13.52,-1.35,13.58723298,-2.74776,1.39732,3.082643054,10.96224,3.19732,11.419,-13.71,-1.8,13.82765707
10/12/2019 10:00,-1.89784,1.61438,2.491589744,11.43216,3.33438,11.9085,-13.33,-1.72,13.44050966,-2.03784,1.53438,2.550904516,11.43216,3.33438,11.9085,-13.47,-1.8,13.5897351
10/12/2019 10:30,-0.58968,3.49676,3.546132118,11.92032,3.47676,12.417,-12.51,0.02,12.51001599,-0.92968,1.01676,1.377717605,11.92032,3.47676,12.417,-12.85,-2.46,13.08335202
10/12/2019 11:00,-1.46136,4.15502,4.404516347,11.70864,3.41502,12.1965,-13.17,0.74,13.19077329,-1.99136,-0.52498,2.059397643,11.70864,3.41502,12.1965,-13.7,-3.94,14.25530077
10/12/2019 11:30,-0.5924,5.1668,5.200649959,11.8176,3.4468,12.31,-12.41,1.72,12.52862722,-1.2824,-1.6932,2.12402354,11.8176,3.4468,12.31,-13.1,-5.14,14.07229903
10/12/2019 12:00,0.98016,5.59838,5.683535189,12.92016,3.76838,13.4585,-11.94,1.83,12.07942466,0.30016,-1.32162,1.355276891,12.92016,3.76838,13.4585,-12.62,-5.09,13.60781026
10/12/2019 12:30,-1.55088,5.24516,5.469637301,11.70912,3.41516,12.197,-13.26,1.83,13.38568265,-2.26088,-1.70484,2.831617524,11.70912,3.41516,12.197,-13.97,-5.12,14.8786861
10/12/2019 13:00,-2.53648,4.76936,5.401900184,11.00352,3.20936,11.462,-13.54,1.56,13.62957079,-3.15648,-1.25064,3.395212276,11.00352,3.20936,11.462,-14.16,-4.46,14.84578055
10/12/2019 13:30,-2.79904,4.78278,5.541625163,10.74096,3.13278,11.1885,-13.54,1.65,13.64016496,-3.41904,-1.19722,3.622591648,10.74096,3.13278,11.1885,-14.16,-4.33,14.80724485
10/12/2019 14:00,-1.50832,5.48174,5.685464154,11.01168,3.21174,11.4705,-12.52,2.27,12.72412276,-2.20832,-1.29826,2.561670597,11.01168,3.21174,11.4705,-13.22,-4.51,13.96812443
10/12/2019 14:30,-1.77696,5.36922,5.655626424,11.00304,3.20922,11.4615,-12.78,2.16,12.96124994,-2.49696,-1.54078,2.934077751,11.00304,3.20922,11.4615,-13.5,-4.75,14.31127178
10/12/2019 15:00,-2.6732,5.2274,5.871261278,10.5168,3.0674,10.955,-13.19,2.16,13.36569115,-3.3932,-1.7326,3.809948687,10.5168,3.0674,10.955,-13.91,-4.8,14.71489382
10/12/2019 15:30,-1.6472,2.6304,3.103590179,10.9728,3.2004,11.43,-12.62,-0.57,12.63286587,-1.7972,2.2204,2.856589575,10.9728,3.2004,11.43,-12.77,-0.98,12.80754856
10/12/2019 16:00,-2.84928,2.36896,3.70545112,11.31072,3.29896,11.782,-14.16,-0.93,14.19050739,-2.97928,2.27896,3.750968941,11.31072,3.29896,11.782,-14.29,-1.02,14.32635683
10/12/2019 16:30,-4.07368,1.95476,4.518401863,11.29632,3.29476,11.767,-15.37,-1.34,15.42830192,-4.13368,2.74476,4.961957053,11.29632,3.29476,11.767,-15.43,-0.55,15.43979922
10/12/2019 17:00,-4.32792,2.03894,4.784158008,11.24208,3.27894,11.7105,-15.57,-1.24,15.61929896,-4.40792,2.89894,5.275756993,11.24208,3.27894,11.7105,-15.65,-0.38,15.65461274
10/12/2019 17:30,-3.8436,2.5202,4.59615807,11.4864,3.3502,11.965,-15.33,-0.83,15.35245257,-4.0036,2.5102,4.725454158,11.4864,3.3502,11.965,-15.49,-0.84,15.51275926
10/12/2019 18:00,-2.25448,2.84536,3.630255308,12.15552,3.54536,12.662,-14.41,-0.7,14.42699206,-2.40448,2.75536,3.656984113,12.15552,3.54536,12.662,-14.56,-0.79,14.58141625
10/12/2019 18:30,-2.03472,3.03154,3.65107111,12.00528,3.50154,12.5055,-14.04,-0.47,14.04786461,-2.17472,2.95154,3.666196319,12.00528,3.50154,12.5055,-14.18,-0.55,14.19066242
10/12/2019 19:00,-4.27584,2.73288,5.074587747,10.84416,3.16288,11.296,-15.12,-0.43,15.12611318,-4.40584,2.65288,5.142878416,10.84416,3.16288,11.296,-15.25,-0.51,15.25852549
10/12/2019 19:30,-5.51232,2.53224,6.066128189,9.84768,2.87224,10.258,-15.36,-0.34,15.36376256,-5.65232,2.48224,6.173348913,9.84768,2.87224,10.258,-15.5,-0.39,15.50490568
10/12/2019 20:00,-4.9268,2.8301,5.681797625,9.7032,2.8301,10.1075,-14.63,0,14.63,-5.0668,2.5101,5.654472942,9.7032,2.8301,10.1075,-14.77,-0.32,14.77346608
10/12/2019 20:30,-1.90448,3.20036,3.724157381,10.83552,3.16036,11.287,-12.74,0.04,12.74006279,-2.03448,2.71036,3.388976276,10.83552,3.16036,11.287,-12.87,-0.45,12.87786473
10/12/2019 21:00,-6.83392,1.96844,7.111766208,7.84608,2.28844,8.173,-14.68,-0.32,14.68348732,-6.98392,1.95844,7.253318261,7.84608,2.28844,8.173,-14.83,-0.33,14.83367116
10/12/2019 21:30,-6.60648,5.16936,8.388555346,7.40352,2.15936,7.712,-14.01,3.01,14.32969644,-7.01648,-0.82064,7.064307581,7.40352,2.15936,7.712,-14.42,-2.98,14.72470034
10/12/2019 22:00,-6.59288,4.04666,7.735730337,6.77712,1.97666,7.0595,-13.37,2.07,13.52929414,-7.02288,0.07666,7.023298388,6.77712,1.97666,7.0595,-13.8,-1.9,13.93018306
10/12/2019 22:30,-3.4676,3.0707,4.631786723,7.9224,2.3107,8.2525,-11.39,0.76,11.41532742,-3.6276,1.8407,4.067881297,7.9224,2.3107,8.2525,-11.55,-0.47,11.55955882
10/12/2019 23:00,-2.96824,3.52718,4.609929224,7.84176,2.28718,8.1685,-10.81,1.24,10.88088691,-3.16824,1.44718,3.483112782,7.84176,2.28718,8.1685,-11.01,-0.84,11.0419971
10/12/2019 23:30,-5.76128,2.36046,6.226083733,5.89872,1.72046,6.1445,-11.66,0.64,11.67755111,-5.88128,2.27046,6.304319396,5.89872,1.72046,6.1445,-11.78,0.55,11.79283257
11/12/2019 00:00,-5.36024,3.10618,6.195201938,5.60976,1.63618,5.8435,-10.97,1.47,11.06805313,-5.56024,1.99618,5.907707123,5.60976,1.63618,5.8435,-11.17,0.36,11.17579975
11/12/2019 00:30,-2.53952,2.99514,3.926834024,6.84048,1.99514,7.1255,-9.38,1,9.433154297,-2.63952,2.94514,3.954859726,6.84048,1.99514,7.1255,-9.48,0.95,9.527481304
11/12/2019 01:00,-2.39488,2.99066,3.831383229,6.82512,1.99066,7.1095,-9.22,1,9.274071382,-2.50488,2.94066,3.862888175,6.82512,1.99066,7.1095,-9.33,0.95,9.378240773
11/12/2019 01:30,-2.15304,2.95328,3.654783715,6.93696,2.02328,7.226,-9.09,0.93,9.13745041,-2.25304,2.90328,3.674945442,6.93696,2.02328,7.226,-9.19,0.88,9.232036612
11/12/2019 02:00,-0.98968,3.07176,3.22725518,7.48032,2.18176,7.792,-8.47,0.89,8.516630789,-1.07968,3.02176,3.208853752,7.48032,2.18176,7.792,-8.56,0.84,8.601116207
11/12/2019 02:30,-2.86328,2.85446,4.043057537,6.42672,1.87446,6.6945,-9.29,0.98,9.341546981,-2.95328,2.80446,4.072696729,6.42672,1.87446,6.6945,-9.38,0.93,9.425990664
11/12/2019 03:00,-4.3872,2.6229,5.111470263,5.6328,1.6429,5.8675,-10.02,0.98,10.06781009,-4.4872,2.5729,5.172502127,5.6328,1.6429,5.8675,-10.12,0.93,10.16264237
11/12/2019 03:30,-2.39808,2.80306,3.688893201,6.42192,1.87306,6.6895,-8.82,0.93,8.868895083,-2.49808,2.75306,3.7174915,6.42192,1.87306,6.6895,-8.92,0.88,8.963302963
11/12/2019 04:00,-5.98584,1.92788,6.288640696,4.24416,1.23788,4.421,-10.23,0.69,10.25324339,-6.10584,1.87788,6.388091687,4.24416,1.23788,4.421,-10.35,0.64,10.36976856
11/12/2019 04:30,-4.42072,2.28854,4.977969531,5.30928,1.54854,5.5305,-9.73,0.74,9.7580992,-4.52072,2.23854,5.044598165,5.30928,1.54854,5.5305,-9.83,0.69,9.854186927
11/12/2019 05:00,-3.43,2.635,4.325289008,5.88,1.715,6.125,-9.31,0.92,9.355346065,-3.53,2.585,4.375285705,5.88,1.715,6.125,-9.41,0.87,9.450132274
11/12/2019 05:30,-5.10112,3.27134,6.059957974,5.07888,1.48134,5.2905,-10.18,1.79,10.33617434,-5.36112,1.26134,5.507502724,5.07888,1.48134,5.2905,-10.44,-0.22,10.44231775
11/12/2019 06:00,-8.40664,4.94598,9.753682087,3.96336,1.15598,4.1285,-12.37,3.79,12.93758092,-8.88664,-1.85402,9.07798219,3.96336,1.15598,4.1285,-12.85,-3.01,13.19782558
11/12/2019 06:30,-12.32416,1.32962,12.39567703,3.01584,0.87962,3.1415,-15.34,0.45,15.34659897,-12.60416,-0.54038,12.61573858,3.01584,0.87962,3.1415,-15.62,-1.42,15.68441264
11/12/2019 07:00,-12.08648,0.60686,12.10170558,3.86352,1.12686,4.0245,-15.95,-0.52,15.95847424,-12.24648,0.52686,12.25780787,3.86352,1.12686,4.0245,-16.11,-0.6,16.12116931
11/12/2019 07:30,-13.40184,0.40238,13.40787922,4.08816,1.19238,4.2585,-17.49,-0.79,17.50783253,-13.62184,-0.12762,13.62243781,4.08816,1.19238,4.2585,-17.71,-1.32,17.75912442
11/12/2019 08:00,-13.59,-0.015,13.59000828,4.68,1.365,4.875,-18.27,-1.38,18.3220441,-13.78,-0.115,13.78047985,4.68,1.365,4.875,-18.46,-1.48,18.51923325
11/12/2019 08:30,-14.13144,-0.37042,14.13629398,4.55856,1.32958,4.7485,-18.69,-1.7,18.76715482,-14.32144,-0.47042,14.32916392,4.55856,1.32958,4.7485,-18.88,-1.8,18.96561098
11/12/2019 09:00,-11.10856,0.14542,11.10951179,6.12144,1.78542,6.3765,-17.23,-1.64,17.30787393,-11.29856,-0.23458,11.30099491,6.12144,1.78542,6.3765,-17.42,-2.02,17.53672717
11/12/2019 09:30,-7.62064,0.74898,7.657357576,8.25936,2.40898,8.6035,-15.88,-1.66,15.96652749,-7.76064,0.64898,7.787728054,8.25936,2.40898,8.6035,-16.02,-1.76,16.11638917
11/12/2019 10:00,-0.39392,4.18594,4.204434165,11.98608,3.49594,12.4855,-12.38,0.69,12.39921368,-0.91392,-0.82406,1.23057899,11.98608,3.49594,12.4855,-12.9,-4.32,13.60413173
11/12/2019 10:30,3.38536,2.46698,4.18887248,13.87536,4.04698,14.4535,-10.49,-1.58,10.6083222,3.24536,1.79698,3.709649397,13.87536,4.04698,14.4535,-10.63,-2.25,10.86551425
11/12/2019 11:00,4.61784,2.19812,5.114311078,14.42784,4.20812,15.029,-9.81,-2.01,10.01380048,4.52784,2.09812,4.990334919,14.42784,4.20812,15.029,-9.9,-2.11,10.12235645
11/12/2019 11:30,6.75128,2.29204,7.129742562,15.40128,4.49204,16.043,-8.65,-2.2,8.925385146,6.66128,2.19204,7.0126807,15.40128,4.49204,16.043,-8.74,-2.3,9.037566044
11/12/2019 12:00,8.85264,2.56952,9.218007811,16.35264,4.76952,17.034,-7.5,-2.2,7.816009212,8.77264,2.46952,9.11360201,16.35264,4.76952,17.034,-7.58,-2.3,7.921262526
11/12/2019 12:30,3.79992,2.54456,4.573202117,13.96992,4.07456,14.552,-10.17,-1.53,10.28444456,3.69992,2.46456,4.445611769,13.96992,4.07456,14.552,-10.27,-1.61,10.39543169
11/12/2019 13:00,-3.11144,1.86958,3.62992951,10.79856,3.14958,11.2485,-13.91,-1.28,13.96876874,-3.24144,1.77958,3.697815335,10.79856,3.14958,11.2485,-14.04,-1.37,14.10668281
11/12/2019 13:30,-2.72552,1.85964,3.299503023,11.00448,3.20964,11.463,-13.73,-1.35,13.79620962,-2.85552,1.76964,3.359407716,11.00448,3.20964,11.463,-13.86,-1.44,13.93460441
11/12/2019 14:00,-3.86856,1.67792,4.2167727,10.38144,3.02792,10.814,-14.25,-1.35,14.31380453,-3.99856,1.61792,4.313484346,10.38144,3.02792,10.814,-14.38,-1.41,14.4489619
11/12/2019 14:30,-7.9116,1.1987,8.001893292,8.4984,2.4787,8.8525,-16.41,-1.28,16.45984508,-8.0816,1.1087,8.157295768,8.4984,2.4787,8.8525,-16.58,-1.37,16.63650504
11/12/2019 15:00,-7.60888,1.39366,7.735460106,8.72112,2.54366,9.0845,-16.33,-1.15,16.37044288,-7.76888,1.30366,7.877501244,8.72112,2.54366,9.0845,-16.49,-1.24,16.53655647
11/12/2019 15:30,-9.05464,1.24448,9.139761266,7.93536,2.31448,8.266,-16.99,-1.07,17.02366001,-9.22464,1.15448,9.296601917,7.93536,2.31448,8.266,-17.16,-1.16,17.19916277
11/12/2019 16:00,-10.12912,1.26984,10.20840661,7.85088,2.28984,8.178,-17.98,-1.02,18.00890891,-10.30912,1.17984,10.37641449,7.85088,2.28984,8.178,-18.16,-1.11,18.19389183
11/12/2019 16:30,-5.83296,2.23872,6.247822789,11.44704,3.33872,11.924,-17.28,-1.1,17.31497618,-5.98296,2.14872,6.357106889,11.44704,3.33872,11.924,-17.43,-1.19,17.47057526
11/12/2019 17:00,-12.0396,1.3097,12.11062683,7.6104,2.2197,7.9275,-19.65,-0.91,19.67105996,-12.2296,1.2197,12.29027194,7.6104,2.2197,7.9275,-19.84,-1,19.86518563
11/12/2019 17:30,-12.0904,2.0828,12.26848923,7.4496,2.1728,7.76,-19.54,-0.09,19.54020727,-12.3904,1.0728,12.43675649,7.4496,2.1728,7.76,-19.84,-1.1,19.87047055
11/12/2019 18:00,-12.0668,1.5951,12.17177088,7.4232,2.1651,7.7325,-19.49,-0.57,19.49833326,-12.2568,1.5251,12.35131881,7.4232,2.1651,7.7325,-19.68,-0.64,19.69040375
11/12/2019 18:30,-11.25392,1.77844,11.39357557,7.60608,2.21844,7.923,-18.86,-0.44,18.86513186,-11.44392,1.74844,11.57671574,7.60608,2.21844,7.923,-19.05,-0.47,19.05579702
11/12/2019 19:00,-11.68752,1.86864,11.83595958,7.81248,2.27864,8.138,-19.5,-0.41,19.50430978,-11.89752,1.80864,12.03420794,7.81248,2.27864,8.138,-19.71,-0.47,19.71560296
11/12/2019 19:30,-10.53488,1.86066,10.69793215,7.78512,2.27066,8.1095,-18.32,-0.41,18.32458731,-10.71488,2.00066,10.90005935,7.78512,2.27066,8.1095,-18.5,-0.27,18.50197017
11/12/2019 20:00,-10.11448,1.75536,10.26567067,7.59552,2.21536,7.912,-17.71,-0.46,17.71597302,-10.30448,2.62536,10.63366462,7.59552,2.21536,7.912,-17.9,0.41,17.90469492
11/12/2019 20:30,-9.41112,1.94634,9.610276742,7.83888,2.28634,8.1655,-17.25,-0.34,17.2533504,-9.56112,1.95634,9.759215227,7.83888,2.28634,8.1655,-17.4,-0.33,17.40312903
11/12/2019 21:00,-9.6828,1.7621,9.841829721,7.2072,2.1021,7.5075,-16.89,-0.34,16.8934218,-9.8428,1.7721,10.00105246,7.2072,2.1021,7.5075,-17.05,-0.33,17.05319325
11/12/2019 21:30,-8.33624,1.86318,8.541916474,7.55376,2.20318,7.8685,-15.89,-0.34,15.89363709,-8.49624,1.83318,8.69175719,7.55376,2.20318,7.8685,-16.05,-0.37,16.05426423
11/12/2019 22:00,-8.8604,1.6753,9.017389769,6.9096,2.0153,7.1975,-15.77,-0.34,15.77366476,-9.0204,1.6753,9.174652378,6.9096,2.0153,7.1975,-15.93,-0.34,15.93362796
11/12/2019 22:30,-6.94472,5.78904,9.041134885,7.02528,2.04904,7.318,-13.97,3.74,14.46196736,-7.49472,-1.03096,7.565296187,7.02528,2.04904,7.318,-14.52,-3.08,14.84307246
11/12/2019 23:00,-4.52528,2.99846,5.428528479,7.91472,2.30846,8.2445,-12.44,0.69,12.45912116,-4.68528,2.52846,5.323998371,7.91472,2.30846,8.2445,-12.6,0.22,12.60192049
11/12/2019 23:30,-1.13816,4.29262,4.440945243,8.99184,2.62262,9.3665,-10.13,1.67,10.26673268,-1.37816,2.20262,2.598241684,8.99184,2.62262,9.3665,-10.37,-0.42,10.37850182
12/12/2019 00:00,-0.34384,4.57638,4.589278794,8.93616,2.60638,9.3085,-9.28,1.97,9.486796087,-0.61384,2.03638,2.126885763,8.93616,2.60638,9.3085,-9.55,-0.57,9.566995349
12/12/2019 00:30,-0.44432,3.60624,3.633508938,8.69568,2.53624,9.058,-9.14,1.07,9.20241816,-0.55432,3.34624,3.391842095,8.69568,2.53624,9.058,-9.25,0.81,9.285397137
12/12/2019 01:00,-1.63944,3.37808,3.754888547,8.05056,2.34808,8.386,-9.69,1.03,9.744588242,-1.73944,3.32808,3.755232083,8.05056,2.34808,8.386,-9.79,0.98,9.838927787
12/12/2019 01:30,-0.09864,3.35498,3.356429748,8.93136,2.60498,9.3035,-9.03,0.75,9.061092649,-0.20864,3.29498,3.301578993,8.93136,2.60498,9.3035,-9.14,0.69,9.166007855
12/12/2019 02:00,-0.72216,6.25812,6.299649276,8.42784,2.45812,8.779,-9.15,3.8,9.907699027,-1.28216,0.23812,1.304084123,8.42784,2.45812,8.779,-9.71,-2.22,9.960547174
12/12/2019 02:30,0.45576,5.81418,5.832015625,8.82576,2.57418,9.1935,-8.37,3.24,8.975215875,0.00576,1.13418,1.134194626,8.82576,2.57418,9.1935,-8.82,-1.44,8.936777943
12/12/2019 03:00,-1.12896,3.47322,3.652096364,8.17104,2.38322,8.5115,-9.3,1.09,9.363658473,-1.23896,3.41322,3.631128289,8.17104,2.38322,8.5115,-9.41,1.03,9.46620304
12/12/2019 03:30,-1.02568,3.28126,3.437831679,8.16432,2.38126,8.5045,-9.19,0.9,9.233964479,-1.12568,3.23126,3.421724222,8.16432,2.38126,8.5045,-9.29,0.85,9.328804854
12/12/2019 04:00,-0.2352,3.4714,3.479358705,8.6448,2.5214,9.005,-8.88,0.95,8.930671867,-0.3252,3.4214,3.436820187,8.6448,2.5214,9.005,-8.97,0.9,9.015037438
12/12/2019 04:30,-0.39632,3.60524,3.626958092,8.38368,2.44524,8.733,-8.78,1.16,8.856297195,-0.49632,3.55524,3.589716563,8.38368,2.44524,8.733,-8.88,1.11,8.949106101
12/12/2019 05:00,-1.3352,3.4714,3.719324804,7.9248,2.3114,8.255,-9.26,1.16,9.33237376,-1.4352,3.4214,3.710226004,7.9248,2.3114,8.255,-9.36,1.11,9.425587515
12/12/2019 05:30,-2.13232,3.40224,4.015224228,7.68768,2.24224,8.008,-9.82,1.16,9.888275886,-2.24232,3.25224,3.950324544,7.68768,2.24224,8.008,-9.93,1.01,9.981232389
12/12/2019 06:00,-3.7368,2.9301,4.748595608,7.5432,2.2001,7.8575,-11.28,0.73,11.30359677,-3.8568,2.8701,4.807533697,7.5432,2.2001,7.8575,-11.4,0.67,11.41967162
12/12/2019 06:30,-2.86584,4.40288,5.253417097,9.16416,2.67288,9.546,-12.03,1.73,12.15375662,-3.08584,0.55288,3.134977639,9.16416,2.67288,9.546,-12.25,-2.12,12.43209154
12/12/2019 07:00,-4.02192,2.45694,4.713002721,9.41808,2.74694,9.8105,-13.44,-0.29,13.44312836,-4.18192,2.05694,4.660413828,9.41808,2.74694,9.8105,-13.6,-0.69,13.61749243
12/12/2019 07:30,-6.5124,3.0768,7.202642015,8.6976,2.5368,9.06,-15.21,0.54,15.21958278,-6.8924,0.1768,6.894667215,8.6976,2.5368,9.06,-15.59,-2.36,15.76761555
12/12/2019 08:00,-7.39816,1.46262,7.541354563,8.75184,2.55262,9.1165,-16.15,-1.09,16.18674149,-7.54816,1.37262,7.671949234,8.75184,2.55262,9.1165,-16.3,-1.18,16.34265584
12/12/2019 08:30,-8.69408,0.85756,8.736271298,8.18592,2.38756,8.527,-16.88,-1.53,16.94919762,-8.85408,0.75756,8.88642953,8.18592,2.38756,8.527,-17.04,-1.63,17.11778315
12/12/2019 09:00,-8.8684,0.8513,8.909165519,8.0616,2.3513,8.3975,-16.93,-1.5,16.99632019,-9.0384,0.7513,9.069571448,8.0616,2.3513,8.3975,-17.1,-1.6,17.17469068
12/12/2019 09:30,-10.27992,0.63794,10.29969527,7.33008,2.13794,7.6355,-17.61,-1.5,17.6737687,-10.45992,0.48794,10.47129466,7.33008,2.13794,7.6355,-17.79,-1.65,17.86635385
12/12/2019 10:00,-8.77504,0.63728,8.798150533,8.18496,2.38728,8.526,-16.96,-1.75,17.05004692,-8.94504,0.52728,8.960567214,8.18496,2.38728,8.526,-17.13,-1.86,17.23068484
12/12/2019 10:30,-6.0096,1.2272,6.133621443,9.8304,2.8672,10.24,-15.84,-1.64,15.92467268,-6.1596,1.1272,6.261888852,9.8304,2.8672,10.24,-15.99,-1.74,16.08439306
12/12/2019 11:00,-5.90248,1.26886,6.037323567,9.52752,2.77886,9.9245,-15.43,-1.51,15.50370923,-6.04248,1.16886,6.154494151,9.52752,2.77886,9.9245,-15.57,-1.61,15.65301888
12/12/2019 11:30,-6.03656,1.00642,6.119880542,9.55344,2.78642,9.9515,-15.59,-1.78,15.69128739,-6.18656,0.90642,6.252609203,9.55344,2.78642,9.9515,-15.74,-1.88,15.85187686
12/12/2019 12:00,-6.1296,1.1147,6.230132603,9.4104,2.7447,9.8025,-15.54,-1.63,15.625252,-6.3296,1.0147,6.410417479,9.4104,2.7447,9.8025,-15.74,-1.73,15.83478765
12/12/2019 12:30,-7.29472,3.06654,7.913065616,8.76528,2.55654,9.1305,-16.06,0.51,16.06809572,-7.79472,-0.80346,7.836019899,8.76528,2.55654,9.1305,-16.56,-3.36,16.89743176
12/12/2019 13:00,-7.06512,3.62684,7.941655306,9.07488,2.64684,9.453,-16.14,0.98,16.1697248,-7.64512,-1.15316,7.731599951,9.07488,2.64684,9.453,-16.72,-3.8,17.14638154
12/12/2019 13:30,-9.78096,0.62222,9.800731414,7.85904,2.29222,8.1865,-17.64,-1.67,17.71887412,-9.95096,0.52222,9.964653464,7.85904,2.29222,8.1865,-17.81,-1.77,17.89773729
12/12/2019 14:00,-8.45672,1.02804,8.518977603,8.63328,2.51804,8.993,-17.09,-1.49,17.15483022,-8.60672,0.92804,8.656609463,8.63328,2.51804,8.993,-17.24,-1.59,17.31316551
12/12/2019 14:30,-7.24872,1.38954,7.38070207,9.22128,2.68954,9.6055,-16.47,-1.3,16.52122574,-7.38872,1.28954,7.500406432,9.22128,2.68954,9.6055,-16.61,-1.4,16.66889618
12/12/2019 15:00,-6.63456,1.68992,6.846401683,9.32544,2.71992,9.714,-15.96,-1.03,15.99320168,-6.76456,1.58992,6.948893264,9.32544,2.71992,9.714,-16.09,-1.13,16.12963112
12/12/2019 15:30,-9.63136,1.28252,9.716375507,8.16864,2.38252,8.509,-17.8,-1.1,17.83395638,-9.80136,1.18252,9.872436953,8.16864,2.38252,8.509,-17.97,-1.2,18.01002221
12/12/2019 16:00,-14.44464,0.30448,14.44784873,6.73536,1.96448,7.016,-21.18,-1.66,21.24495234,-14.63464,0.43448,14.6410881,6.73536,1.96448,7.016,-21.37,-1.53,21.4247007
12/12/2019 16:30,-14.79888,0.37616,14.80365987,6.74112,1.96616,7.022,-21.54,-1.59,21.59860412,-14.99888,0.37616,15.00359616,6.74112,1.96616,7.022,-21.74,-1.59,21.79806643
12/12/2019 17:00,-12.81328,1.20696,12.86999988,6.84672,1.99696,7.132,-19.66,-0.79,19.67586593,-13.03328,0.77696,13.05641813,6.84672,1.99696,7.132,-19.88,-1.22,19.91739943
12/12/2019 17:30,-3.46008,3.30706,4.786313764,12.94992,3.77706,13.4895,-16.41,-0.47,16.41672927,-3.66008,2.63706,4.51112747,12.94992,3.77706,13.4895,-16.61,-1.14,16.64907505
12/12/2019 18:00,-12.39744,1.53158,12.49168747,6.86256,2.00158,7.1485,-19.26,-0.47,19.26573383,-12.57744,1.44158,12.65978475,6.86256,2.00158,7.1485,-19.44,-0.56,19.44806417
12/12/2019 18:30,-10.58432,1.89624,10.75283944,7.73568,2.25624,8.058,-18.32,-0.36,18.32353678,-10.75432,1.89624,10.92021633,7.73568,2.25624,8.058,-18.49,-0.36,18.49350427
12/12/2019 19:00,-10.90568,2.32376,11.15050298,7.86432,2.29376,8.192,-18.77,0.03,18.77002397,-11.13568,1.75376,11.2729341,7.86432,2.29376,8.192,-19,-0.54,19.00767214
12/12/2019 19:30,-8.85888,2.90616,9.323385694,7.94112,2.31616,8.272,-16.8,0.59,16.81035693,-9.03888,1.86616,9.229512707,7.94112,2.31616,8.272,-16.98,-0.45,16.98596185
12/12/2019 20:00,-8.8204,2.5903,9.192883674,7.7496,2.2603,8.0725,-16.57,0.33,16.57328573,-8.9904,1.6903,9.147918137,7.7496,2.2603,8.0725,-16.74,-0.57,16.74970149
12/12/2019 20:30,-7.77968,2.42676,8.149391695,8.32032,2.42676,8.667,-16.1,0,16.1,-7.93968,2.10676,8.214435842,8.32032,2.42676,8.667,-16.26,-0.32,16.26314853
12/12/2019 21:00,-6.99016,3.09412,7.644338781,8.13984,2.37412,8.479,-15.13,0.72,15.14712184,-7.13016,2.61412,7.59426132,8.13984,2.37412,8.479,-15.27,0.24,15.27188593
12/12/2019 21:30,-6.01896,2.09822,6.37419851,8.29104,2.41822,8.6365,-14.31,-0.32,14.31357747,-6.14896,2.08822,6.493871869,8.29104,2.41822,8.6365,-14.44,-0.33,14.44377028
12/12/2019 22:00,-6.06768,2.27276,6.479365602,7.79232,2.27276,8.117,-13.86,0,13.86,-6.19768,1.94276,6.495040708,7.79232,2.27276,8.117,-13.99,-0.33,13.99389152
12/12/2019 22:30,-6.71152,3.08664,7.387276034,6.70848,1.95664,6.988,-13.42,1.13,13.46749049,-6.92152,1.54664,7.092216466,6.70848,1.95664,6.988,-13.63,-0.41,13.63616515
12/12/2019 23:00,-6.1272,5.3654,8.144329131,6.5328,1.9054,6.805,-12.66,3.46,13.12429808,-6.7172,-0.0746,6.717614234,6.5328,1.9054,6.805,-13.25,-1.98,13.39712283
12/12/2019 23:30,-4.04592,3.02994,5.054701282,7.23408,2.10994,7.5355,-11.28,0.92,11.31745554,-4.16592,2.95994,5.110394725,7.23408,2.10994,7.5355,-11.4,0.85,11.43164468
13/12/2019 00:00,-3.02104,3.28678,4.464258667,7.42896,2.16678,7.7385,-10.45,1.12,10.50984776,-3.14104,3.22678,4.503136846,7.42896,2.16678,7.7385,-10.57,1.06,10.62301746
13/12/2019 00:30,-2.5232,3.3249,4.173906833,7.4568,2.1749,7.7675,-9.98,1.15,10.04603902,-2.6332,3.2649,4.19443849,7.4568,2.1749,7.7675,-10.09,1.09,10.14870435
13/12/2019 01:00,-2.76704,3.25378,4.271252117,7.21296,2.10378,7.5135,-9.98,1.15,10.04603902,-2.87704,3.19378,4.298556717,7.21296,2.10378,7.5135,-10.09,1.09,10.14870435
13/12/2019 01:30,-3.1404,3.2178,4.496259445,7.0896,2.0678,7.385,-10.23,1.15,10.29443539,-3.2404,3.1578,4.524587606,7.0896,2.0678,7.385,-10.33,1.09,10.38734807
13/12/2019 02:00,-3.39208,3.25356,4.700197804,6.93792,2.02356,7.227,-10.33,1.23,10.40297073,-3.50208,3.19356,4.739555865,6.93792,2.02356,7.227,-10.44,1.17,10.50535578
13/12/2019 02:30,-3.43048,3.21236,4.699728694,6.89952,2.01236,7.187,-10.33,1.2,10.39946633,-3.54048,3.16236,4.747159087,6.89952,2.01236,7.187,-10.44,1.15,10.50314715
13/12/2019 03:00,-2.29816,3.31512,4.033802177,7.25184,2.11512,7.554,-9.55,1.2,9.625097402,-2.39816,3.26512,4.051194885,7.25184,2.11512,7.554,-9.65,1.15,9.718281741
13/12/2019 03:30,-1.58472,6.35904,6.553527844,7.74528,2.25904,8.068,-9.33,4.1,10.19111868,-2.11472,0.73904,2.240138567,7.74528,2.25904,8.068,-9.86,-1.52,9.976472322
13/12/2019 04:00,-2.25208,3.45106,4.120883334,7.47792,2.18106,7.7895,-9.73,1.27,9.812532802,-2.38208,3.40106,4.152290242,7.47792,2.18106,7.7895,-9.86,1.22,9.935189983
13/12/2019 04:30,-1.5588,5.4441,5.66286873,7.5912,2.2141,7.9075,-9.15,3.23,9.703370548,-1.9488,1.3441,2.367366945,7.5912,2.2141,7.9075,-9.54,-0.87,9.579587674
13/12/2019 05:00,0.0408,6.9544,6.954519681,8.3808,2.4444,8.73,-8.34,4.51,9.481334294,-0.5292,0.2944,0.60557741,8.3808,2.4444,8.73,-8.91,-2.15,9.165729649
13/12/2019 05:30,0.08856,6.17708,6.177714804,8.69856,2.53708,9.061,-8.61,3.64,9.347817927,-0.38144,0.99708,1.067550936,8.69856,2.53708,9.061,-9.08,-1.54,9.209668832
13/12/2019 06:00,-1.8636,3.3252,3.811818464,8.0064,2.3352,8.34,-9.87,0.99,9.919526198,-1.9736,3.2652,3.815314928,8.0064,2.3352,8.34,-9.98,0.93,10.023238
13/12/2019 06:30,-3.89488,5.15066,6.45750638,8.02512,2.34066,8.3595,-11.92,2.81,12.24673426,-4.13488,0.36066,4.150579267,8.02512,2.34066,8.3595,-12.16,-1.98,12.3201461
13/12/2019 07:00,-5.02552,2.03214,5.420834276,8.30448,2.42214,8.6505,-13.33,-0.39,13.33570396,-5.15552,1.99214,5.527025262,8.30448,2.42214,8.6505,-13.46,-0.43,13.46686675
13/12/2019 07:30,-7.80552,1.47964,7.94452497,7.64448,2.22964,7.963,-15.45,-0.75,15.46819317,-7.95552,1.37964,8.074261886,7.64448,2.22964,7.963,-15.6,-0.85,15.62313989
13/12/2019 08:00,-8.87104,1.12928,8.942629591,7.84896,2.28928,8.176,-16.72,-1.16,16.76019093,-9.04104,0.84928,9.080841415,7.84896,2.28928,8.176,-16.89,-1.44,16.95127429
13/12/2019 08:30,-9.46176,0.73282,9.490096282,7.51824,2.19282,7.8315,-16.98,-1.46,17.04265238,-9.61176,0.64282,9.633231433,7.51824,2.19282,7.8315,-17.13,-1.55,17.19998256
13/12/2019 09:00,-7.19696,1.18922,7.294551216,8.36304,2.43922,8.7115,-15.56,-1.25,15.61012812,-7.33696,1.23922,7.440876847,8.36304,2.43922,8.7115,-15.7,-1.2,15.74579309
13/12/2019 09:30,-6.18776,1.47732,6.361670237,9.04224,2.63732,9.419,-15.23,-1.16,15.27411209,-6.33776,1.35732,6.481475094,9.04224,2.63732,9.419,-15.38,-1.28,15.43317207
13/12/2019 10:00,-6.79168,1.36576,6.927641561,9.44832,2.75576,9.842,-16.24,-1.39,16.29937729,-6.95168,1.26576,7.065975035,9.44832,2.75576,9.842,-16.4,-1.49,16.46754687
13/12/2019 10:30,-2.8108,1.9606,3.427032098,11.8992,3.4706,12.395,-14.71,-1.51,14.7872986,-2.9508,1.8506,3.483093596,11.8992,3.4706,12.395,-14.85,-1.62,14.93810229
13/12/2019 11:00,-3.92304,1.66828,4.263027211,11.37696,3.31828,11.851,-15.3,-1.65,15.3887134,-4.06304,1.56828,4.355203348,11.37696,3.31828,11.851,-15.44,-1.75,15.53885774
13/12/2019 11:30,-4.99304,1.38828,5.182448244,10.41696,3.03828,10.851,-15.41,-1.65,15.49808375,-5.13304,1.28828,5.292236295,10.41696,3.03828,10.851,-15.55,-1.75,15.64816283
13/12/2019 12:00,1.40744,1.84842,2.323261468,13.29744,3.87842,13.8515,-11.89,-2.03,12.06204792,1.34744,2.20842,2.587027918,13.29744,3.87842,13.8515,-11.95,-1.67,12.06612614
13/12/2019 12:30,1.69608,2.05094,2.661398552,13.06608,3.81094,13.6105,-11.37,-1.76,11.50541177,1.61608,2.23094,2.754779093,13.06608,3.81094,13.6105,-11.45,-1.58,11.55849904
13/12/2019 13:00,-2.47592,1.74494,3.029025495,10.95408,3.19494,11.4105,-13.43,-1.45,13.50804945,-2.60592,1.64494,3.081662968,10.95408,3.19494,11.4105,-13.56,-1.55,13.64830026
13/12/2019 13:30,0.34328,2.10054,2.128405377,12.17328,3.55054,12.6805,-11.83,-1.45,11.91853179,0.22328,2.00054,2.012961562,12.17328,3.55054,12.6805,-11.95,-1.55,12.05010373
13/12/2019 14:00,-5.52,1.6275,5.754924522,9.18,2.6775,9.5625,-14.7,-1.05,14.73745229,-5.66,1.5275,5.862495736,9.18,2.6775,9.5625,-14.84,-1.15,14.88449193
13/12/2019 14:30,-1.18352,2.26814,2.558354676,11.37648,3.31814,11.8505,-12.56,-1.05,12.60381292,-1.31352,2.16814,2.534988333,11.37648,3.31814,11.8505,-12.69,-1.15,12.74200141
13/12/2019 15:00,-2.8552,2.5189,3.807495798,10.3848,3.0289,10.8175,-13.24,-0.51,13.24981887,-3.0652,1.6089,3.461792924,10.3848,3.0289,10.8175,-13.45,-1.42,13.52475138
13/12/2019 15:30,-3.47944,2.20808,4.120936787,9.97056,2.90808,10.386,-13.45,-0.7,13.4682033,-3.62944,1.83808,4.068337842,9.97056,2.90808,10.386,-13.6,-1.07,13.64202698
13/12/2019 16:00,-3.0984,2.4388,3.943073421,10.7616,3.1388,11.21,-13.86,-0.7,13.87766551,-3.2184,2.3788,4.00209795,10.7616,3.1388,11.21,-13.98,-0.76,14.00064284
13/12/2019 16:30,-3.146,2.637,4.105007308,11.064,3.227,11.525,-14.21,-0.59,14.22224314,-3.286,2.567,4.16980635,11.064,3.227,11.525,-14.35,-0.66,14.36516968
13/12/2019 17:00,-0.18872,3.12454,3.130234089,13.18128,3.84454,13.7305,-13.37,-0.72,13.38937265,-0.32872,3.03454,3.052292556,13.18128,3.84454,13.7305,-13.51,-0.81,13.53426023
13/12/2019 17:30,-3.46056,2.65942,4.364400331,11.20944,3.26942,11.6765,-14.67,-0.61,14.68267687,-3.60056,2.56942,4.423341661,11.20944,3.26942,11.6765,-14.81,-0.7,14.82653365
13/12/2019 18:00,-4.1832,2.6674,4.961268487,10.7568,3.1374,11.205,-14.94,-0.47,14.94739108,-4.3232,2.5774,5.033194711,10.7568,3.1374,11.205,-15.08,-0.56,15.0903943
13/12/2019 18:30,-4.19648,2.72936,5.005981462,10.52352,3.06936,10.962,-14.72,-0.34,14.72392611,-4.32648,2.69936,5.099507192,10.52352,3.06936,10.962,-14.85,-0.37,14.85460871
13/12/2019 19:00,-4.48816,2.61512,5.194461743,10.13184,2.95512,10.554,-14.62,-0.34,14.62395295,-4.61816,2.62512,5.312123568,10.13184,2.95512,10.554,-14.75,-0.33,14.75369106
13/12/2019 19:30,-2.628,3.4735,4.355638443,10.812,3.1535,11.2625,-13.44,0.32,13.44380898,-2.758,3.1535,4.189406432,10.812,3.1535,11.2625,-13.57,0,13.57
13/12/2019 20:00,-5.03096,3.10222,5.910526834,9.53904,2.78222,9.9365,-14.57,0.32,14.57351365,-5.18096,3.11222,6.043861336,9.53904,2.78222,9.9365,-14.72,0.33,14.72369858
13/12/2019 20:30,-7.68872,2.62454,8.124323076,7.90128,2.30454,8.2305,-15.59,0.32,15.59328381,-7.85872,2.63454,8.288563268,7.90128,2.30454,8.2305,-15.76,0.33,15.76345457
13/12/2019 21:00,-8.52232,2.66724,8.929955621,7.32768,2.13724,7.633,-15.85,0.53,15.85885872,-8.68232,1.67724,8.842839736,7.32768,2.13724,7.633,-16.01,-0.46,16.01660701
13/12/2019 21:30,-7.51416,3.69462,8.373339683,7.21584,2.10462,7.5165,-14.73,1.59,14.81556614,-7.87416,0.60462,7.897338859,7.21584,2.10462,7.5165,-15.09,-1.5,15.16436942
13/12/2019 22:00,-6.28096,2.78722,6.871612173,7.25904,2.11722,7.5615,-13.54,0.67,13.55656667,-6.42096,2.73722,6.98005019,7.25904,2.11722,7.5615,-13.68,0.62,13.6940425
13/12/2019 22:30,-6.66576,4.95332,8.304681535,6.59424,1.92332,6.869,-13.26,3.03,13.60178297,-7.17576,0.27332,7.180963403,6.59424,1.92332,6.869,-13.77,-1.65,13.86850388
13/12/2019 23:00,-4.66608,6.12656,7.701106414,7.15392,2.08656,7.452,-11.82,4.04,12.49135701,-5.33608,-0.66344,5.377164904,7.15392,2.08656,7.452,-12.49,-2.75,12.78915947
