Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/12/2019 23:30,-3.77,6.29,7.333280303,7.2,2.1,7.5,-10.97,4.19,11.74295534,-4.44,-0.65,4.487326598,7.2,2.1,7.5,-11.64,-2.75,11.96043896
14/12/2019 00:00,-2.646,4.1595,4.929782576,7.644,2.2295,7.9625,-10.29,1.93,10.46943169,-2.906,2.2795,3.69336652,7.644,2.2295,7.9625,-10.55,0.05,10.55011848
14/12/2019 00:30,-0.85184,3.60738,3.706591676,8.52816,2.48738,8.8835,-9.38,1.12,9.446629028,-0.95184,3.54738,3.6728605,8.52816,2.48738,8.8835,-9.48,1.06,9.539077524
14/12/2019 01:00,2.31576,3.99168,4.614786409,9.84576,2.87168,10.256,-7.53,1.12,7.612837841,2.22576,3.93168,4.517976892,9.84576,2.87168,10.256,-7.62,1.06,7.693373772
14/12/2019 01:30,3.29712,4.15916,5.307505271,10.31712,3.00916,10.747,-7.02,1.15,7.113571536,3.23712,4.10916,5.231074631,10.31712,3.00916,10.747,-7.08,1.1,7.164942428
14/12/2019 02:00,0.17368,3.74024,3.744270289,8.74368,2.55024,9.108,-8.57,1.19,8.652225147,0.09368,3.69024,3.691428883,8.74368,2.55024,9.108,-8.65,1.14,8.724797992
14/12/2019 02:30,0.1612,3.7866,3.790029683,8.7312,2.5466,9.095,-8.57,1.24,8.659243616,0.0812,3.7266,3.727484541,8.7312,2.5466,9.095,-8.65,1.18,8.730114547
14/12/2019 03:00,1.50736,5.20798,5.421733104,9.38736,2.73798,9.7785,-7.88,2.47,8.258044563,1.24736,2.50798,2.801048134,9.38736,2.73798,9.7785,-8.14,-0.23,8.143248737
14/12/2019 03:30,0.15632,6.98976,6.991507763,8.29632,2.41976,8.642,-8.14,4.57,9.335121852,-0.43368,0.17976,0.469459263,8.29632,2.41976,8.642,-8.73,-2.24,9.012796458
14/12/2019 04:00,1.1096,4.0203,4.170614373,8.9496,2.6103,9.3225,-7.84,1.41,7.965783075,0.9996,3.6003,3.736490365,8.9496,2.6103,9.3225,-7.95,0.99,8.011404371
14/12/2019 04:30,4.27688,4.56034,6.252071933,10.28688,3.00034,10.7155,-6.01,1.56,6.209162584,4.18688,4.20034,5.930667774,10.28688,3.00034,10.7155,-6.1,1.2,6.216912417
14/12/2019 05:00,6.90464,4.93302,8.485796359,11.56464,3.37302,12.0465,-4.66,1.56,4.914183554,6.85464,4.90302,8.427674332,11.56464,3.37302,12.0465,-4.71,1.53,4.952272206
14/12/2019 05:30,8.2168,5.0774,9.658974739,12.1968,3.5574,12.705,-3.98,1.52,4.26037557,8.1768,5.0374,9.603929248,12.1968,3.5574,12.705,-4.02,1.48,4.283783375
14/12/2019 06:00,6.33584,4.64962,7.858869807,11.65584,3.39962,12.1415,-5.32,1.25,5.464878773,6.29584,4.59962,7.797057487,11.65584,3.39962,12.1415,-5.36,1.2,5.492686046
14/12/2019 06:30,6.55208,4.45894,7.925395779,12.20208,3.55894,12.7105,-5.65,0.9,5.721232385,6.47208,4.04894,7.634247484,12.20208,3.55894,12.7105,-5.73,0.49,5.750912971
14/12/2019 07:00,5.49872,4.28046,6.968375668,11.89872,3.47046,12.3945,-6.4,0.81,6.451054177,5.43872,4.23046,6.890316905,11.89872,3.47046,12.3945,-6.46,0.76,6.504552252
14/12/2019 07:30,2.70296,3.73128,4.607433472,11.11296,3.24128,11.576,-8.41,0.49,8.424262579,2.61296,3.69128,4.522511249,11.11296,3.24128,11.576,-8.5,0.45,8.51190343
14/12/2019 08:00,-0.86416,3.18962,3.304610151,9.73584,2.83962,10.1415,-10.6,0.35,10.60577673,-0.97416,3.16962,3.315943101,9.73584,2.83962,10.1415,-10.71,0.33,10.71508283
14/12/2019 08:30,-2.53568,5.41126,5.975902262,9.36432,2.73126,9.7545,-11.9,2.68,12.19804902,-2.81568,0.03126,2.815853521,9.36432,2.73126,9.7545,-12.18,-2.7,12.47567233
14/12/2019 09:00,-1.31416,2.58462,2.899530488,10.33584,3.01462,10.7665,-11.65,-0.43,11.65793292,-1.41416,2.56462,2.92867278,10.33584,3.01462,10.7665,-11.75,-0.45,11.75861386
14/12/2019 09:30,-2.07776,5.55982,5.935375729,9.94224,2.89982,10.3565,-12.02,2.66,12.31080826,-2.32776,0.24982,2.341127218,9.94224,2.89982,10.3565,-12.27,-2.65,12.55290405
14/12/2019 10:00,-1.6068,5.9876,6.199448363,10.4832,3.0576,10.92,-12.09,2.93,12.43997588,-2.2568,-0.5124,2.314238536,10.4832,3.0576,10.92,-12.74,-3.57,13.23074072
14/12/2019 10:30,-0.28376,5.82682,5.833725315,11.16624,3.25682,11.6315,-11.45,2.57,11.73487963,-0.87376,-0.09318,0.87871443,11.16624,3.25682,11.6315,-12.04,-3.35,12.49736372
14/12/2019 11:00,9.0376,6.7568,11.28417299,15.8976,4.6368,16.56,-6.86,2.12,7.18011142,8.7076,1.5668,8.847438047,15.8976,4.6368,16.56,-7.19,-3.07,7.81799207
14/12/2019 11:30,6.92872,3.84046,7.921887013,14.77872,4.31046,15.3945,-7.85,-0.47,7.864057477,6.84872,3.77046,7.818013447,14.77872,4.31046,15.3945,-7.93,-0.54,7.948364612
14/12/2019 12:00,10.95256,5.96408,12.47111947,16.88256,4.92408,17.586,-5.93,1.04,6.020506623,10.63256,2.36408,10.89220852,16.88256,4.92408,17.586,-6.25,-2.56,6.753969203
14/12/2019 12:30,7.78128,7.21704,10.61291594,15.04128,4.38704,15.668,-7.26,2.83,7.792079312,7.23128,0.37704,7.241102789,15.04128,4.38704,15.668,-7.81,-4.01,8.779305212
14/12/2019 13:00,7.4712,7.0341,10.26145176,14.7912,4.3141,15.4075,-7.32,2.72,7.809020425,6.9812,0.1941,6.983897783,14.7912,4.3141,15.4075,-7.81,-4.12,8.8300906
14/12/2019 13:30,20.4776,8.6493,22.22931605,21.3576,6.2293,22.2475,-0.88,2.42,2.57503398,20.1476,2.6593,20.32234392,21.3576,6.2293,22.2475,-1.21,-3.57,3.769482723
14/12/2019 14:00,18.31704,8.58622,20.22961019,19.90704,5.80622,20.7365,-1.59,2.78,3.202577087,18.04704,2.37622,18.20280402,19.90704,5.80622,20.7365,-1.86,-3.43,3.901858532
14/12/2019 14:30,13.00216,8.13438,15.33702392,17.19216,5.01438,17.9085,-4.19,3.12,5.224031011,12.54216,2.03438,12.70608041,17.19216,5.01438,17.9085,-4.65,-2.98,5.522943056
14/12/2019 15:00,5.18864,7.56252,9.171351798,13.44864,3.92252,14.009,-8.26,3.64,9.026472179,4.59864,0.73252,4.656616304,13.44864,3.92252,14.009,-8.85,-3.19,9.407369452
14/12/2019 15:30,2.93256,7.21408,7.787352464,12.32256,3.59408,12.836,-9.39,3.62,10.06362261,2.31256,0.40408,2.347597581,12.32256,3.59408,12.836,-10.01,-3.19,10.50600781
14/12/2019 16:00,-0.73232,5.64224,5.68956631,10.80768,3.15224,11.258,-11.54,2.49,11.80557919,-1.10232,0.80224,1.363340896,10.80768,3.15224,11.258,-11.91,-2.35,12.13962932
14/12/2019 16:30,-2.1704,5.9878,6.369017585,10.9296,3.1878,11.385,-13.1,2.8,13.39589489,-2.6304,0.2478,2.642046366,10.9296,3.1878,11.385,-13.56,-2.94,13.87505676
14/12/2019 17:00,-3.54608,5.13156,6.237595001,10.39392,3.03156,10.827,-13.94,2.1,14.09729052,-3.91608,0.81156,3.999288962,10.39392,3.03156,10.827,-14.31,-2.22,14.48117744
14/12/2019 17:30,-6.66552,5.49964,8.641481181,8.60448,2.50964,8.963,-15.27,2.99,15.55998072,-7.07552,-0.54036,7.096123745,8.60448,2.50964,8.963,-15.68,-3.05,15.97388181
14/12/2019 18:00,-8.25696,5.27672,9.799038851,7.70304,2.24672,8.024,-15.96,3.03,16.24507618,-8.98696,-0.98328,9.04059122,7.70304,2.24672,8.024,-16.69,-3.23,16.99967647
14/12/2019 18:30,-8.12128,5.45296,9.782124595,7.51872,2.19296,7.832,-15.64,3.26,15.97614472,-8.88128,-1.21704,8.964280272,7.51872,2.19296,7.832,-16.4,-3.41,16.75076416
14/12/2019 19:00,-5.38592,5.87494,7.970135146,8.55408,2.49494,8.9105,-13.94,3.38,14.34391857,-6.08592,-0.56506,6.112095798,8.55408,2.49494,8.9105,-14.64,-3.06,14.95637657
14/12/2019 19:30,-6.05696,5.88422,8.444572781,7.76304,2.26422,8.0865,-13.82,3.62,14.28624513,-6.76696,-0.79578,6.813590349,7.76304,2.26422,8.0865,-14.53,-3.06,14.84872048
14/12/2019 20:00,-4.37824,4.31718,6.148742038,8.56176,2.49718,8.9185,-12.94,1.82,13.06736393,-4.71824,1.58718,4.978044701,8.56176,2.49718,8.9185,-13.28,-0.91,13.31114195
14/12/2019 20:30,-7.94472,2.50154,8.329242358,6.48528,1.89154,6.7555,-14.43,0.61,14.44288752,-8.08472,2.43154,8.44245724,6.48528,1.89154,6.7555,-14.57,0.54,14.58000343
14/12/2019 21:00,-9.57848,2.19086,9.82584076,5.59152,1.63086,5.8245,-15.17,0.56,15.18033267,-9.73848,2.12086,9.966746703,5.59152,1.63086,5.8245,-15.33,0.49,15.33782905
14/12/2019 21:30,-9.7068,3.0276,10.16800511,5.2032,1.5176,5.42,-14.91,1.51,14.98626705,-9.9668,1.6976,10.11033867,5.2032,1.5176,5.42,-15.17,0.18,15.17106786
14/12/2019 22:00,-7.19824,2.78468,7.718102215,5.98176,1.74468,6.231,-13.18,1.04,13.22096819,-7.32824,2.72468,7.818374678,5.98176,1.74468,6.231,-13.31,0.98,13.34602937
14/12/2019 22:30,-7.00816,2.75262,7.529357439,5.63184,1.64262,5.8665,-12.64,1.11,12.68864453,-7.15816,2.35262,7.534857361,5.63184,1.64262,5.8665,-12.79,0.71,12.80969164
14/12/2019 23:00,-5.5484,2.8663,6.245031485,6.0216,1.7563,6.2725,-11.57,1.11,11.6231235,-5.6584,2.7863,6.307214778,6.0216,1.7563,6.2725,-11.68,1.03,11.72532729
14/12/2019 23:30,-2.37408,3.31506,4.077484353,7.28592,2.12506,7.5895,-9.66,1.19,9.733021114,-2.46408,3.23506,4.066608347,7.28592,2.12506,7.5895,-9.75,1.11,9.812981198
15/12/2019 00:00,-4.37216,2.90312,5.248227205,6.14784,1.79312,6.404,-10.52,1.11,10.5783978,-4.47216,2.84312,5.299391135,6.14784,1.79312,6.404,-10.62,1.05,10.67178054
15/12/2019 00:30,-2.74432,3.18124,4.201378369,6.41568,1.87124,6.683,-9.16,1.31,9.253199447,-2.83432,3.13124,4.223509654,6.41568,1.87124,6.683,-9.25,1.26,9.33542179
15/12/2019 01:00,-1.83888,3.33616,3.809388822,6.74112,1.96616,7.022,-8.58,1.37,8.688688048,-1.92888,3.28616,3.810436405,6.74112,1.96616,7.022,-8.67,1.32,8.769908779
15/12/2019 01:30,1.8168,3.6974,4.119651563,8.8368,2.5774,9.205,-7.02,1.12,7.1087833,1.7368,3.6474,4.039802099,8.8368,2.5774,9.205,-7.1,1.07,7.180174093
15/12/2019 02:00,3.61168,3.94674,5.349858788,9.69168,2.82674,10.0955,-6.08,1.12,6.182297308,3.54168,3.89674,5.265745897,9.69168,2.82674,10.0955,-6.15,1.07,6.242387364
15/12/2019 02:30,4.18384,4.06862,5.835939157,9.90384,2.88862,10.3165,-5.72,1.18,5.840445189,4.11384,4.01862,5.750911776,9.90384,2.88862,10.3165,-5.79,1.13,5.899237239
15/12/2019 03:00,4.8472,4.0971,6.346776839,10.2072,2.9771,10.6325,-5.36,1.12,5.475764787,4.7872,4.0471,6.268676276,10.2072,2.9771,10.6325,-5.42,1.07,5.524608583
15/12/2019 03:30,5.8664,4.3027,7.275154723,10.4664,3.0527,10.9025,-4.6,1.25,4.766812352,5.8264,4.2527,7.213348338,10.4664,3.0527,10.9025,-4.64,1.2,4.792661056
15/12/2019 04:00,5.39736,4.35298,6.933969271,10.22736,2.98298,10.6535,-4.83,1.37,5.02053782,5.32736,3.78298,6.533888754,10.22736,2.98298,10.6535,-4.9,0.8,4.964876635
15/12/2019 04:30,5.29032,4.18176,6.743485923,10.12032,2.95176,10.542,-4.83,1.23,4.984154893,5.22032,4.13176,6.657565741,10.12032,2.95176,10.542,-4.9,1.18,5.040079364
15/12/2019 05:00,5.55488,4.41434,7.095286425,10.09488,2.94434,10.5155,-4.54,1.47,4.772054065,5.50488,4.33434,7.006440398,10.09488,2.94434,10.5155,-4.59,1.39,4.795852375
15/12/2019 05:30,2.15968,3.84574,4.410661385,8.41968,2.45574,8.7705,-6.26,1.39,6.412464425,2.08968,3.79574,4.332944109,8.41968,2.45574,8.7705,-6.33,1.34,6.470278201
15/12/2019 06:00,0.97752,3.71386,3.840351735,7.96752,2.32386,8.2995,-6.99,1.39,7.126864668,0.90752,3.43386,3.551758304,7.96752,2.32386,8.2995,-7.06,1.11,7.146726523
15/12/2019 06:30,1.1004,3.6922,3.852690099,8.2704,2.4122,8.615,-7.17,1.28,7.283357742,1.0404,3.3522,3.509939743,8.2704,2.4122,8.615,-7.23,0.94,7.290850431
15/12/2019 07:00,2.26216,3.71938,4.353292484,9.15216,2.66938,9.5335,-6.89,1.05,6.969548048,2.21216,3.65938,4.276062891,9.15216,2.66938,9.5335,-6.94,0.99,7.010256771
15/12/2019 07:30,-0.71264,3.16798,3.247145369,8.18736,2.38798,8.5285,-8.9,0.78,8.934114394,-0.79264,3.09798,3.197773952,8.18736,2.38798,8.5285,-8.98,0.71,9.008024201
15/12/2019 08:00,0.3788,3.1959,3.218270692,9.2088,2.6859,9.5925,-8.83,0.51,8.844715937,0.2888,3.2359,3.248761956,9.2088,2.6859,9.5925,-8.92,0.55,8.936940192
15/12/2019 08:30,-0.16704,3.46378,3.467805394,9.37296,2.73378,9.7635,-9.54,0.73,9.567889004,-0.27704,2.18378,2.201282865,9.37296,2.73378,9.7635,-9.65,-0.55,9.665660867
15/12/2019 09:00,0.8468,6.3924,6.448243792,10.1568,2.9624,10.58,-9.31,3.43,9.921743798,0.2468,-0.3076,0.394370384,10.1568,2.9624,10.58,-9.91,-3.27,10.43556419
15/12/2019 09:30,5.01144,6.60542,8.29132705,12.60144,3.67542,13.1265,-7.59,2.93,8.135908062,4.49144,0.73542,4.551249922,12.60144,3.67542,13.1265,-8.11,-2.94,8.626453501
15/12/2019 10:00,10.16808,5.78444,11.69827325,15.47808,4.51444,16.123,-5.31,1.27,5.4597619,9.90808,2.62444,10.24976754,15.47808,4.51444,16.123,-5.57,-1.89,5.881921455
15/12/2019 10:30,14.25936,4.53148,14.96207401,17.79936,5.19148,18.541,-3.54,-0.66,3.600999861,14.21936,4.44148,14.89687697,17.79936,5.19148,18.541,-3.58,-0.75,3.657717868
15/12/2019 11:00,13.97784,4.61062,14.71862181,17.72784,5.17062,18.4665,-3.75,-0.56,3.791582783,13.93784,4.54062,14.6588067,17.72784,5.17062,18.4665,-3.79,-0.63,3.842004685
15/12/2019 11:30,6.48328,3.66054,7.445298694,14.09328,4.11054,14.6805,-7.61,-0.45,7.623293252,6.40328,3.58054,7.336365684,14.09328,4.11054,14.6805,-7.69,-0.53,7.708242342
15/12/2019 12:00,12.71088,4.35734,13.43699677,17.27088,5.03734,17.9905,-4.56,-0.68,4.610422974,12.65088,4.27734,13.35441508,17.27088,5.03734,17.9905,-4.62,-0.76,4.682093549
15/12/2019 12:30,11.60576,4.37918,12.40447027,16.62576,4.84918,17.3185,-5.02,-0.47,5.041953986,11.54576,4.31918,12.32720122,16.62576,4.84918,17.3185,-5.08,-0.53,5.107572809
15/12/2019 13:00,11.99264,4.46202,12.79582106,17.01264,4.96202,17.7215,-5.02,-0.5,5.044838947,11.98264,4.43202,12.77601122,17.01264,4.96202,17.7215,-5.03,-0.53,5.057845391
15/12/2019 13:30,13.33936,4.53148,14.08803876,17.31936,5.05148,18.041,-3.98,-0.52,4.013826105,13.30936,4.46148,14.03723147,17.31936,5.05148,18.041,-4.01,-0.59,4.053171598
15/12/2019 14:00,3.01392,3.29156,4.462967735,12.31392,3.59156,12.827,-9.3,-0.3,9.304837452,2.93392,3.25156,4.379558083,12.31392,3.59156,12.827,-9.38,-0.34,9.386160024
15/12/2019 14:30,-3.96384,2.85638,4.88578901,8.69616,2.53638,9.0585,-12.66,0.32,12.66404359,-4.08384,2.19638,4.637007036,8.69616,2.53638,9.0585,-12.78,-0.34,12.78452189
15/12/2019 15:00,-4.34528,2.51846,5.022359908,8.63472,2.51846,8.9945,-12.98,0,12.98,-4.47528,2.17846,4.977330514,8.63472,2.51846,8.9945,-13.11,-0.34,13.11440811
15/12/2019 15:30,-4.10392,2.94094,5.048889724,8.98608,2.62094,9.3605,-13.09,0.32,13.0939108,-4.23392,2.62094,4.979498474,8.98608,2.62094,9.3605,-13.22,0,13.22
15/12/2019 16:00,-5.03712,4.95334,7.064570408,8.82288,2.57334,9.1905,-13.86,2.38,14.06285888,-5.26712,-0.50666,5.291432457,8.82288,2.57334,9.1905,-14.09,-3.08,14.42270779
15/12/2019 16:30,-3.65904,5.99528,7.02367112,10.20096,2.97528,10.626,-13.86,3.02,14.18520356,-4.12904,0.28528,4.138883424,10.20096,2.97528,10.626,-14.33,-2.69,14.58029492
15/12/2019 17:00,-5.24712,2.50584,5.814765894,9.72288,2.83584,10.128,-14.97,-0.33,14.97363683,-5.39712,2.50584,5.950473796,9.72288,2.83584,10.128,-15.12,-0.33,15.12360076
15/12/2019 17:30,-6.69624,3.09818,7.378234846,9.11376,2.65818,9.4935,-15.81,0.44,15.81612152,-6.87624,2.02818,7.169113659,9.11376,2.65818,9.4935,-15.99,-0.63,16.00240607
15/12/2019 18:00,-7.45696,6.14422,9.662178422,8.48304,2.47422,8.8365,-15.94,3.67,16.35703213,-7.72696,-0.75578,7.763833734,8.48304,2.47422,8.8365,-16.21,-3.23,16.52867206
15/12/2019 18:30,-9.83152,5.43164,11.23216358,6.82848,1.99164,7.113,-16.66,3.44,17.01144321,-10.59152,-0.95836,10.6347896,6.82848,1.99164,7.113,-17.42,-2.95,17.66801913
15/12/2019 19:00,-8.85784,5.69438,10.53030356,7.11216,2.07438,7.4085,-15.97,3.62,16.37514275,-9.60784,-0.91562,9.651370341,7.11216,2.07438,7.4085,-16.72,-2.99,16.9852436
15/12/2019 19:30,-7.20896,5.69822,9.189059552,7.81104,2.27822,8.1365,-15.02,3.42,15.40444092,-7.87896,-0.09178,7.879494543,7.81104,2.27822,8.1365,-15.69,-2.37,15.86798664
15/12/2019 20:00,-6.392,3.204,7.150054545,8.208,2.394,8.55,-14.6,0.81,14.62245191,-6.532,3.144,7.249259273,8.208,2.394,8.55,-14.74,0.75,14.7590684
15/12/2019 20:30,-6.37296,3.18622,7.125069617,8.14704,2.37622,8.4865,-14.52,0.81,14.54257543,-6.50296,3.12622,7.215382197,8.14704,2.37622,8.4865,-14.65,0.75,14.66918539
15/12/2019 21:00,-2.41472,3.52404,4.271970342,9.78528,2.85404,10.193,-12.2,0.67,12.21838369,-2.52472,3.44404,4.270318794,9.78528,2.85404,10.193,-12.31,0.59,12.3241308
15/12/2019 21:30,0.13232,4.20276,4.20484247,10.67232,3.11276,11.117,-10.54,1.09,10.59621159,0.03232,4.12276,4.122886683,10.67232,3.11276,11.117,-10.64,1.01,10.68782953
15/12/2019 22:00,-0.3432,4.0824,4.096800703,9.9168,2.8924,10.33,-10.26,1.19,10.32878018,-0.4432,4.0224,4.046742888,9.9168,2.8924,10.33,-10.36,1.13,10.42144424
15/12/2019 22:30,1.26136,4.09998,4.28962295,10.25136,2.98998,10.6785,-8.99,1.11,9.058266942,1.15136,3.89998,4.066383387,10.25136,2.98998,10.6785,-9.1,0.91,9.145386815
15/12/2019 23:00,-1.71016,4.35912,4.682582023,8.25984,2.40912,8.604,-9.97,1.95,10.15890742,-1.91016,3.13912,3.674613667,8.25984,2.40912,8.604,-10.17,0.73,10.19616595
15/12/2019 23:30,0.20072,3.90146,3.90661985,8.85072,2.58146,9.2195,-8.65,1.32,8.750137142,0.10072,3.85146,3.852776745,8.85072,2.58146,9.2195,-8.75,1.27,8.84168536
16/12/2019 00:00,2.24352,4.23436,4.791991924,9.44352,2.75436,9.837,-7.2,1.48,7.350537395,2.16352,4.18436,4.710593105,9.44352,2.75436,9.837,-7.28,1.43,7.419117198
16/12/2019 00:30,0.38376,3.92318,3.941904749,8.51376,2.48318,8.8685,-8.13,1.44,8.25654286,0.30376,3.87318,3.885073159,8.51376,2.48318,8.8685,-8.21,1.39,8.326836134
16/12/2019 01:00,0.75616,5.94388,5.991784993,8.51616,2.48388,8.871,-7.76,3.46,8.496422777,0.35616,1.66388,1.701571803,8.51616,2.48388,8.871,-8.16,-0.82,8.201097488
16/12/2019 01:30,2.2144,6.8917,7.238722004,9.1944,2.6817,9.5775,-6.98,4.21,8.151349582,1.6844,0.9917,1.954653998,9.1944,2.6817,9.5775,-7.51,-1.69,7.697804882
16/12/2019 02:00,2.6424,7.0457,7.524903072,9.2424,2.6957,9.6275,-6.6,4.35,7.904587276,2.1124,0.9757,2.326848566,9.2424,2.6957,9.6275,-7.13,-1.72,7.334527933
16/12/2019 02:30,0.7972,7.3521,7.395194538,8.1672,2.3821,8.5075,-7.37,4.97,8.889195689,0.2172,0.5021,0.547065124,8.1672,2.3821,8.5075,-7.95,-1.88,8.169265573
16/12/2019 03:00,3.0276,7.3443,7.943872119,9.2376,2.6943,9.6225,-6.21,4.65,7.75800232,2.5176,1.3143,2.840016593,9.2376,2.6943,9.6225,-6.72,-1.38,6.860233232
16/12/2019 03:30,2.86704,7.39372,7.930133278,9.16704,2.67372,9.549,-6.3,4.72,7.872001016,2.34704,0.91372,2.518626808,9.16704,2.67372,9.549,-6.82,-1.76,7.043436661
16/12/2019 04:00,3.97312,7.67466,8.642111354,9.51312,2.77466,9.9095,-5.54,4.9,7.396053001,3.46312,0.81466,3.557649653,9.51312,2.77466,9.9095,-6.05,-1.96,6.359567595
16/12/2019 04:30,3.41584,7.63462,8.363933611,9.37584,2.73462,9.7665,-5.96,4.9,7.715672362,2.88584,0.80462,2.995911522,9.37584,2.73462,9.7665,-6.49,-1.93,6.770893589
16/12/2019 05:00,6.46176,8.11468,10.3731564,11.02176,3.21468,11.481,-4.56,4.9,6.693549133,5.97176,1.20468,6.092058059,11.02176,3.21468,11.481,-5.05,-2.01,5.435310479
16/12/2019 05:30,6.61248,7.06614,9.677563033,11.23248,3.27614,11.7005,-4.62,3.79,5.975658959,6.26248,2.65614,6.802480096,11.23248,3.27614,11.7005,-4.97,-0.62,5.008522736
16/12/2019 06:00,6.48208,4.97144,8.169000967,11.90208,3.47144,12.398,-5.42,1.5,5.623735413,6.37208,4.05144,7.550997921,11.90208,3.47144,12.398,-5.53,0.58,5.560332724
16/12/2019 06:30,3.3356,3.7533,5.021303441,11.3256,3.3033,11.7975,-7.99,0.45,8.002662057,3.2556,3.7033,4.930858166,11.3256,3.3033,11.7975,-8.07,0.4,8.079907178
16/12/2019 07:00,0.026,4.7405,4.7405713,10.356,3.0205,10.7875,-10.33,1.72,10.47221562,-0.234,0.2105,0.314747915,10.356,3.0205,10.7875,-10.59,-2.81,10.95646841
16/12/2019 07:30,-2.92144,2.39708,3.778995131,9.65856,2.81708,10.061,-12.58,-0.42,12.58700918,-3.07144,1.76708,3.543489156,9.65856,2.81708,10.061,-12.73,-1.05,12.77322982
16/12/2019 08:00,-2.13856,2.44042,3.244855721,11.04144,3.22042,11.5015,-13.18,-0.78,13.20306025,-2.24856,2.35042,3.252767476,11.04144,3.22042,11.5015,-13.29,-0.87,13.31844586
16/12/2019 08:30,-2.27464,2.18448,3.15371844,11.29536,3.29448,11.766,-13.57,-1.11,13.61532225,-2.43464,1.79448,3.024504984,11.29536,3.29448,11.766,-13.73,-1.5,13.81169432
16/12/2019 09:00,-3.27736,1.71202,3.697580432,10.53264,3.07202,10.9715,-13.81,-1.36,13.87680439,-3.41736,1.61202,3.778486185,10.53264,3.07202,10.9715,-13.95,-1.46,14.02619335
16/12/2019 09:30,-3.9468,1.5101,4.225829179,10.4232,3.0401,10.8575,-14.37,-1.53,14.4512214,-4.0868,1.4301,4.329794481,10.4232,3.0401,10.8575,-14.51,-1.61,14.59904791
16/12/2019 10:00,-6.10248,1.14386,6.208758157,9.40752,2.74386,9.7995,-15.51,-1.6,15.592309,-6.25248,1.05386,6.340672445,9.40752,2.74386,9.7995,-15.66,-1.69,15.75092696
16/12/2019 10:30,-5.48512,1.37434,5.654675221,9.85488,2.87434,10.2655,-15.34,-1.5,15.41316321,-5.62512,1.27434,5.76766135,9.85488,2.87434,10.2655,-15.48,-1.6,15.56246767
16/12/2019 11:00,-2.92672,1.84804,3.461349708,11.03328,3.21804,11.493,-13.96,-1.37,14.02706313,-3.04672,1.74804,3.5125698,11.03328,3.21804,11.493,-14.08,-1.47,14.15652853
16/12/2019 11:30,-0.77216,2.10312,2.24038943,11.90784,3.47312,12.404,-12.68,-1.37,12.75379551,-0.88216,2.03312,2.216254318,11.90784,3.47312,12.404,-12.79,-1.44,12.87080806
16/12/2019 12:00,0.88768,2.58724,2.73528547,13.56768,3.95724,14.133,-12.68,-1.37,12.75379551,0.77768,2.51724,2.634631549,13.56768,3.95724,14.133,-12.79,-1.44,12.87080806
16/12/2019 12:30,3.21024,2.45382,4.040652602,13.83024,4.03382,14.4065,-10.62,-1.58,10.73688968,3.05024,2.35382,3.852847343,13.83024,4.03382,14.4065,-10.78,-1.68,10.91012374
16/12/2019 13:00,-0.73184,1.86738,2.005666435,11.64816,3.39738,12.1335,-12.38,-1.53,12.47418534,-0.86184,1.76738,1.966316417,11.64816,3.39738,12.1335,-12.51,-1.63,12.61574413
16/12/2019 13:30,-1.57536,1.75552,2.358730506,11.26464,3.28552,11.734,-12.84,-1.53,12.93083524,-1.70536,1.68552,2.397755284,11.26464,3.28552,11.734,-12.97,-1.6,13.06831665
16/12/2019 14:00,-2.9268,1.6376,3.353787709,10.4832,3.0576,10.92,-13.41,-1.42,13.48497312,-3.0668,1.5376,3.430666991,10.4832,3.0576,10.92,-13.55,-1.52,13.63498808
16/12/2019 14:30,-5.78632,1.22274,5.914101136,9.16368,2.67274,9.5455,-14.95,-1.45,15.02015313,-5.91632,1.12274,6.021908954,9.16368,2.67274,9.5455,-15.08,-1.55,15.1594492
16/12/2019 15:00,-8.13672,0.77304,8.173359358,7.79328,2.27304,8.118,-15.93,-1.5,16.00046562,-8.27672,0.67304,8.304039788,7.79328,2.27304,8.118,-16.07,-1.6,16.1494551
16/12/2019 15:30,-11.31392,0.62094,11.33094666,7.06608,2.06094,7.3605,-18.38,-1.44,18.43632284,-11.49392,0.52094,11.50571925,7.06608,2.06094,7.3605,-18.56,-1.54,18.6237805
16/12/2019 16:00,-13.94456,0.57492,13.95640665,7.04544,2.05492,7.339,-20.99,-1.48,21.04211254,-14.15456,0.47492,14.16252512,7.04544,2.05492,7.339,-21.2,-1.58,21.25879583
16/12/2019 16:30,-12.70176,2.87532,13.02313987,7.21824,2.10532,7.519,-19.92,0.77,19.93487647,-13.25176,-0.76468,13.27380422,7.21824,2.10532,7.519,-20.47,-2.87,20.67021529
16/12/2019 17:00,-11.4452,1.7039,11.57133865,7.6248,2.2239,7.9425,-19.07,-0.52,19.07708835,-11.6452,1.6139,11.75650272,7.6248,2.2239,7.9425,-19.27,-0.61,19.27965249
16/12/2019 17:30,-1.9864,3.5148,4.037276805,14.0736,4.1048,14.66,-16.06,-0.59,16.07083383,-2.1364,3.4248,4.036515824,14.0736,4.1048,14.66,-16.21,-0.68,16.22425653
16/12/2019 18:00,-5.94128,3.16796,6.733110618,11.23872,3.27796,11.707,-17.18,-0.11,17.18035215,-6.16128,2.35796,6.597071062,11.23872,3.27796,11.707,-17.4,-0.92,17.42430486
16/12/2019 18:30,-11.13224,5.31018,12.33388743,7.33776,2.14018,7.6435,-18.47,3.17,18.7400587,-11.91224,-1.53982,12.01134911,7.33776,2.14018,7.6435,-19.25,-3.68,19.59859434
16/12/2019 19:00,-12.9936,1.7777,13.11464289,7.2264,2.1077,7.5275,-20.22,-0.33,20.2226927,-13.1836,1.7577,13.30025632,7.2264,2.1077,7.5275,-20.41,-0.35,20.41300076
16/12/2019 19:30,-9.78512,5.38934,11.17110375,7.81488,2.27934,8.1405,-17.6,3.11,17.87266348,-10.00512,-0.18066,10.00675093,7.81488,2.27934,8.1405,-17.82,-2.46,17.98899664
16/12/2019 20:00,-10.34864,2.39498,10.62215981,7.25136,2.11498,7.5535,-17.6,0.28,17.60222713,-10.56864,1.81498,10.7233532,7.25136,2.11498,7.5535,-17.82,-0.3,17.82252507
16/12/2019 20:30,-9.5144,2.7683,9.908950108,7.3656,2.1483,7.6725,-16.88,0.62,16.89138242,-9.7344,1.8983,9.917766193,7.3656,2.1483,7.6725,-17.1,-0.25,17.10182739
16/12/2019 21:00,-9.71312,2.46784,10.02172313,6.74688,1.96784,7.028,-16.46,0.5,16.46759242,-9.91312,1.89784,10.09315336,6.74688,1.96784,7.028,-16.66,-0.07,16.66014706
16/12/2019 21:30,-9.84648,4.51436,10.83201803,6.32352,1.84436,6.587,-16.17,2.67,16.3889536,-10.41648,-0.10564,10.41701567,6.32352,1.84436,6.587,-16.74,-1.95,16.85319258
16/12/2019 22:00,-8.06624,2.75818,8.524774757,6.71376,1.95818,6.9935,-14.78,0.8,14.80163504,-8.24624,2.28818,8.557817587,6.71376,1.95818,6.9935,-14.96,0.33,14.96363926
16/12/2019 22:30,-7.47176,2.44532,7.861729288,6.49824,1.89532,6.769,-13.97,0.55,13.98082258,-7.60176,2.35532,7.958284199,6.49824,1.89532,6.769,-14.1,0.46,14.10750155
16/12/2019 23:00,-6.036,2.4995,6.533054129,6.684,1.9495,6.9625,-12.72,0.55,12.73188517,-6.176,2.4395,6.640341576,6.684,1.9495,6.9625,-12.86,0.49,12.86933176
16/12/2019 23:30,-5.17504,2.90978,5.936990707,6.44496,1.87978,6.7135,-11.62,1.03,11.66556042,-5.30504,2.70978,5.957042643,6.44496,1.87978,6.7135,-11.75,0.83,11.77927842
17/12/2019 00:00,-4.7876,2.9557,5.626479916,6.3624,1.8557,6.6275,-11.15,1.1,11.2041287,-4.9076,2.8957,5.698211671,6.3624,1.8557,6.6275,-11.27,1.04,11.31788408
17/12/2019 00:30,-4.28672,2.97054,5.215369234,6.41328,1.87054,6.6805,-10.7,1.1,10.75639345,-4.39672,2.91054,5.272797156,6.41328,1.87054,6.6805,-10.81,1.04,10.85991252
17/12/2019 01:00,-4.03176,3.16532,5.125850115,6.49824,1.89532,6.769,-10.53,1.27,10.60630944,-4.12176,3.10532,5.160612154,6.49824,1.89532,6.769,-10.62,1.21,10.688709
17/12/2019 01:30,-7.71824,2.20718,8.027631796,4.24176,1.23718,4.4185,-11.96,0.97,11.99927081,-7.84824,1.96718,8.091023931,4.24176,1.23718,4.4185,-12.09,0.73,12.11201882
17/12/2019 02:00,-7.76768,2.19026,8.070569463,4.25232,1.24026,4.4295,-12.02,0.95,12.05748315,-7.88768,2.12026,8.167680102,4.25232,1.24026,4.4295,-12.14,0.88,12.17185278
17/12/2019 02:30,-7.05472,3.46404,7.859303239,4.26528,1.24404,4.443,-11.32,2.22,11.53563176,-7.37472,0.93404,7.433634764,4.26528,1.24404,4.443,-11.64,-0.31,11.64412728
17/12/2019 03:00,-6.68216,5.67062,8.763971329,4.28784,1.25062,4.4665,-10.97,4.42,11.82697341,-7.35216,-1.15938,7.443011397,4.28784,1.25062,4.4665,-11.64,-2.41,11.88687091
17/12/2019 03:30,-6.95184,2.94488,7.549860767,4.26816,1.24488,4.446,-11.22,1.7,11.3480571,-7.17184,1.71488,7.374015351,4.26816,1.24488,4.446,-11.44,0.47,11.44965065
17/12/2019 04:00,-6.3844,4.2283,7.657616094,4.4856,1.3083,4.6725,-10.87,2.92,11.25536761,-6.8044,0.4383,6.81850176,4.4856,1.3083,4.6725,-11.29,-0.87,11.3234712
17/12/2019 04:30,-6.0788,5.5091,8.203779144,4.3512,1.2691,4.5325,-10.43,4.24,11.25888538,-6.6688,-0.6909,6.704493736,4.3512,1.2691,4.5325,-11.02,-1.96,11.19294421
17/12/2019 05:00,-5.8952,2.6864,6.478435614,4.6848,1.3664,4.88,-10.58,1.32,10.66202607,-6.0052,2.6064,6.546430172,4.6848,1.3664,4.88,-10.69,1.24,10.76167738
17/12/2019 05:30,-6.67648,2.54686,7.145759655,4.58352,1.33686,4.7745,-11.26,1.21,11.32482671,-6.78648,2.48686,7.227778597,4.58352,1.33686,4.7745,-11.37,1.15,11.42800945
17/12/2019 06:00,-7.81112,2.24634,8.127708106,4.47888,1.30634,4.6655,-12.29,0.94,12.3258955,-7.95112,2.18634,8.246235011,4.47888,1.30634,4.6655,-12.43,0.88,12.46111151
17/12/2019 06:30,-10.74144,1.30458,10.82037256,4.19856,1.22458,4.3735,-14.94,0.08,14.94021419,-10.90144,0.99458,10.94671565,4.19856,1.22458,4.3735,-15.1,-0.23,15.10175155
17/12/2019 07:00,-12.0316,3.8087,12.62004732,4.1784,1.2187,4.3525,-16.21,2.59,16.41560843,-12.6816,-1.9213,12.82631561,4.1784,1.2187,4.3525,-16.86,-3.14,17.14990379
17/12/2019 07:30,-12.45192,0.97444,12.48998979,4.91808,1.43444,5.123,-17.37,-0.46,17.37608989,-12.68192,0.29444,12.68533759,4.91808,1.43444,5.123,-17.6,-1.14,17.63688181
17/12/2019 08:00,-11.08928,1.15396,11.14915937,6.63072,1.93396,6.907,-17.72,-0.78,17.73715874,-11.31928,0.44396,11.32798306,6.63072,1.93396,6.907,-17.95,-1.49,18.01173506
17/12/2019 08:30,-12.59752,3.75364,13.1448592,6.25248,1.82364,6.513,-18.85,1.93,18.94854612,-13.43752,-3.13636,13.79868464,6.25248,1.82364,6.513,-19.69,-4.96,20.30511512
17/12/2019 09:00,-11.27792,2.82894,11.62731186,6.68208,1.94894,6.9605,-17.96,0.88,17.9815461,-11.88792,-1.93106,12.0437384,6.68208,1.94894,6.9605,-18.57,-3.88,18.9710121
17/12/2019 09:30,-11.80216,0.44062,11.81038216,6.68784,1.95062,6.9665,-18.49,-1.51,18.55155519,-11.97216,0.37062,11.97789523,6.68784,1.95062,6.9665,-18.66,-1.58,18.72677228
17/12/2019 10:00,-11.45864,0.42498,11.46651816,7.25136,2.11498,7.5535,-18.71,-1.69,18.78617045,-11.61864,0.55498,11.63188713,7.25136,2.11498,7.5535,-18.87,-1.56,18.9343735
17/12/2019 10:30,-10.33776,0.59732,10.35500232,7.84224,2.28732,8.169,-18.18,-1.69,18.25838164,-10.51776,0.48732,10.52904346,7.84224,2.28732,8.169,-18.36,-1.8,18.44802428
17/12/2019 11:00,-9.19408,0.69006,9.219939796,8.60592,2.51006,8.9645,-17.8,-1.82,17.89280302,-9.37408,0.58006,9.39200966,8.60592,2.51006,8.9645,-17.98,-1.93,18.08328786
17/12/2019 11:30,-10.10536,0.50302,10.1178718,7.96464,2.32302,8.2965,-18.07,-1.82,18.1614234,-10.28536,0.39302,10.29286622,7.96464,2.32302,8.2965,-18.25,-1.93,18.35176831
17/12/2019 12:00,-7.5868,0.8151,7.63046016,8.6232,2.5151,8.9825,-16.21,-1.7,16.29889874,-7.7368,0.7051,7.768863511,8.6232,2.5151,8.9825,-16.36,-1.81,16.45982078
17/12/2019 12:30,-7.01032,1.10824,7.097378558,9.07968,2.64824,9.458,-16.09,-1.54,16.16352994,-7.15032,1.00824,7.221054217,9.07968,2.64824,9.458,-16.23,-1.64,16.31264847
17/12/2019 13:00,-6.67728,1.31996,6.806494149,9.22272,2.68996,9.607,-15.9,-1.37,15.95891287,-6.82728,1.21996,6.93542029,9.22272,2.68996,9.607,-16.05,-1.47,16.11717717
17/12/2019 13:30,-8.21712,0.92834,8.269393947,8.70288,2.53834,9.0655,-16.92,-1.61,16.99642609,-8.38712,0.82834,8.427925548,8.70288,2.53834,9.0655,-17.09,-1.71,17.17533697
17/12/2019 14:00,-7.79368,1.13226,7.875497486,8.71632,2.54226,9.0795,-16.51,-1.41,16.57009958,-7.95368,1.03226,8.020385667,8.71632,2.54226,9.0795,-16.67,-1.51,16.73824961
17/12/2019 14:30,-8.77648,1.24436,8.864255919,8.00352,2.33436,8.337,-16.78,-1.09,16.815365,-8.93648,1.15436,9.01072815,8.00352,2.33436,8.337,-16.94,-1.18,16.98104826
17/12/2019 15:00,-10.72432,1.31124,10.8041839,7.13568,2.08124,7.433,-17.86,-0.77,17.87659084,-10.96432,0.39124,10.97129809,7.13568,2.08124,7.433,-18.1,-1.69,18.17872658
17/12/2019 15:30,-12.75344,4.24108,13.44012617,7.30656,2.13108,7.611,-20.06,2.11,20.17066434,-13.62344,-2.68892,13.88626689,7.30656,2.13108,7.611,-20.93,-4.82,21.47783276
17/12/2019 16:00,-11.16832,2.15674,11.37466039,7.05168,2.05674,7.3455,-18.22,0.1,18.22027442,-11.50832,0.46674,11.51778084,7.05168,2.05674,7.3455,-18.56,-1.59,18.62798164
17/12/2019 16:30,-11.75496,1.55272,11.85706642,7.17504,2.09272,7.474,-18.93,-0.54,18.93770049,-11.93496,1.46272,12.02425964,7.17504,2.09272,7.474,-19.11,-0.63,19.1203818
17/12/2019 17:00,-12.2316,1.6212,12.33857074,7.4784,2.1812,7.79,-19.71,-0.56,19.71795375,-12.4316,1.5512,12.52800463,7.4784,2.1812,7.79,-19.91,-0.63,19.91996486
17/12/2019 17:30,-2.12608,3.47906,4.077263132,14.29392,4.16906,14.8895,-16.42,-0.69,16.43449117,-2.27608,3.39906,4.090739426,14.29392,4.16906,14.8895,-16.57,-0.77,16.58788112
17/12/2019 18:00,-7.74416,2.95712,8.289545995,10.27584,2.99712,10.704,-18.02,-0.04,18.0200444,-7.99416,2.07712,8.259601782,10.27584,2.99712,10.704,-18.27,-0.92,18.29314899
17/12/2019 18:30,-9.95888,5.57116,11.41127138,8.06112,2.35116,8.397,-18.02,3.22,18.30543089,-10.74888,-1.27884,10.8246872,8.06112,2.35116,8.397,-18.81,-3.63,19.15706136
17/12/2019 19:00,-10.79504,1.93478,10.96705349,7.76496,2.26478,8.0885,-18.56,-0.33,18.5629335,-10.96504,1.93478,11.1344275,7.76496,2.26478,8.0885,-18.73,-0.33,18.73290688
17/12/2019 19:30,-8.12568,2.77126,8.585252323,8.88432,2.59126,9.2545,-17.01,0.18,17.01095235,-8.26568,3.16126,8.849577993,8.88432,2.59126,9.2545,-17.15,0.57,17.15946969
17/12/2019 20:00,-6.68752,3.14614,7.390610303,9.31248,2.71614,9.7005,-16,0.43,16.00577708,-6.83752,3.11614,7.514120591,9.31248,2.71614,9.7005,-16.15,0.4,16.1549528
17/12/2019 20:30,-7.16944,4.55558,8.494361603,8.83056,2.57558,9.1985,-16,1.98,16.12204702,-7.51944,1.28558,7.628544674,8.83056,2.57558,9.1985,-16.35,-1.29,16.40081096
17/12/2019 21:00,-7.10592,5.65994,9.084548412,8.19408,2.38994,8.5355,-15.3,3.27,15.6455393,-7.76592,-0.18006,7.768007148,8.19408,2.38994,8.5355,-15.96,-2.57,16.16559618
17/12/2019 21:30,-6.64648,2.79436,7.210003065,8.24352,2.40436,8.587,-14.89,0.39,14.89510658,-6.79648,2.76436,7.337153849,8.24352,2.40436,8.587,-15.04,0.36,15.04430789
17/12/2019 22:00,-6.45176,2.80032,7.033277984,7.57824,2.21032,7.894,-14.03,0.59,14.04240008,-6.58176,2.73032,7.125602571,7.57824,2.21032,7.894,-14.16,0.52,14.16954481
17/12/2019 22:30,-5.89096,2.81222,6.527786076,7.37904,2.15222,7.6865,-13.27,0.66,13.28640282,-6.01096,2.74222,6.60692142,7.37904,2.15222,7.6865,-13.39,0.59,13.4029922
17/12/2019 23:00,-3.67368,3.42476,5.022440224,7.93632,2.31476,8.267,-11.61,1.11,11.66294131,-3.84368,2.66476,4.677052683,7.93632,2.31476,8.267,-11.78,0.35,11.78519834
17/12/2019 23:30,-2.60136,3.49752,4.358866825,8.04864,2.34752,8.384,-10.65,1.15,10.71190926,-2.71136,3.43752,4.378129372,8.04864,2.34752,8.384,-10.76,1.09,10.81506819
18/12/2019 00:00,-2.00544,3.41508,3.960373846,7.83456,2.28508,8.161,-9.84,1.13,9.904670615,-2.11544,3.35508,3.966314183,7.83456,2.28508,8.161,-9.95,1.07,10.00736729
18/12/2019 00:30,-2.33264,3.43798,4.154625838,7.70736,2.24798,8.0285,-10.04,1.19,10.11027695,-2.44264,3.37798,4.16860157,7.70736,2.24798,8.0285,-10.15,1.13,10.21270777
18/12/2019 01:00,-2.11304,3.44078,4.037809437,7.71696,2.25078,8.0385,-9.83,1.19,9.901767519,-2.22304,3.38078,4.046180946,7.71696,2.25078,8.0385,-9.94,1.13,10.00402419
18/12/2019 01:30,-2.84232,3.32224,4.372191853,7.20768,2.10224,7.508,-10.05,1.22,10.12377894,-2.94232,3.27224,4.400545603,7.20768,2.10224,7.508,-10.15,1.17,10.21721097
18/12/2019 02:00,-2.61952,3.33764,4.24284407,7.26048,2.11764,7.563,-9.88,1.22,9.955038925,-2.71952,3.28764,4.266657451,7.26048,2.11764,7.563,-9.98,1.17,10.04834812
18/12/2019 02:30,-2.11664,3.47348,4.067582599,7.38336,2.15348,7.691,-9.5,1.32,9.591266861,-2.19664,3.41348,4.059196103,7.38336,2.15348,7.691,-9.58,1.26,9.662504851
18/12/2019 03:00,-1.66328,3.45196,3.831778725,7.44672,2.17196,7.757,-9.11,1.28,9.199483681,-1.75328,3.39196,3.818295876,7.44672,2.17196,7.757,-9.2,1.22,9.280538777
18/12/2019 03:30,-1.26616,3.48862,3.711284232,7.74384,2.25862,8.0665,-9.01,1.23,9.093569156,-1.36616,3.42862,3.690776104,7.74384,2.25862,8.0665,-9.11,1.17,9.18482444
18/12/2019 04:00,-1.27704,6.09628,6.228600244,7.63296,2.22628,7.951,-8.91,3.87,9.714164915,-1.75704,0.95628,2.000415207,7.63296,2.22628,7.951,-9.39,-1.27,9.47549471
18/12/2019 04:30,-2.076,6.872,7.178729693,7.104,2.072,7.4,-9.18,4.8,10.35916985,-2.686,0.112,2.688334057,7.104,2.072,7.4,-9.79,-1.96,9.984272632
18/12/2019 05:00,-2.06544,6.90508,7.207369298,7.11456,2.07508,7.411,-9.18,4.83,10.37310465,-2.67544,0.13508,2.678847849,7.11456,2.07508,7.411,-9.79,-1.94,9.980365725
18/12/2019 05:30,-2.46,6.8,7.231293107,7.2,2.1,7.5,-9.66,4.7,10.74269985,-3.07,0.05,3.070407139,7.2,2.1,7.5,-10.27,-2.05,10.47260235
18/12/2019 06:00,-5.19912,3.99484,6.556645133,6.29088,1.83484,6.553,-11.49,2.16,11.69126597,-5.48912,1.62484,5.724556175,6.29088,1.83484,6.553,-11.78,-0.21,11.78187167
18/12/2019 06:30,-7.29528,2.34096,7.661671097,6.41472,1.87096,6.682,-13.71,0.47,13.7180538,-7.43528,2.19096,7.75136726,6.41472,1.87096,6.682,-13.85,0.32,13.85369626
18/12/2019 07:00,-8.79928,2.43646,9.130370521,6.33072,1.84646,6.5945,-15.13,0.59,15.14149927,-9.04928,-0.12354,9.050123239,6.33072,1.84646,6.5945,-15.38,-1.97,15.50565381
18/12/2019 07:30,-10.08624,3.25068,10.5971297,6.41376,1.87068,6.681,-16.5,1.38,16.55760852,-10.60624,-0.99932,10.65321395,6.41376,1.87068,6.681,-17.02,-2.87,17.26028099
18/12/2019 08:00,-10.41328,3.83946,11.09855186,7.02672,2.04946,7.3195,-17.44,1.79,17.53162001,-11.10328,-1.69054,11.23124001,7.02672,2.04946,7.3195,-18.13,-3.74,18.51173952
18/12/2019 08:30,-10.16472,0.72904,10.19083078,7.50528,2.18904,7.818,-17.67,-1.46,17.73021432,-10.34472,0.62904,10.36382763,7.50528,2.18904,7.818,-17.85,-1.56,17.9180384
18/12/2019 09:00,-12.51912,0.13484,12.51984614,6.29088,1.83484,6.553,-18.81,-1.7,18.88666461,-12.69912,0.02484,12.69914429,6.29088,1.83484,6.553,-18.99,-1.81,19.07606354
18/12/2019 09:30,-12.368,0.3585,12.37319467,6.372,1.8585,6.6375,-18.74,-1.5,18.79993617,-12.538,0.2585,12.54066451,6.372,1.8585,6.6375,-18.91,-1.6,18.97756834
18/12/2019 10:00,-12.37288,0.26416,12.37569958,6.59712,1.92416,6.872,-18.97,-1.66,19.04249196,-12.54288,0.15416,12.54382733,6.59712,1.92416,6.872,-19.14,-1.77,19.22166746
18/12/2019 10:30,-10.28992,0.72294,10.31528457,7.69008,2.24294,8.0105,-17.98,-1.52,18.04413478,-10.45992,0.75294,10.48698455,7.69008,2.24294,8.0105,-18.15,-1.49,18.21105708
18/12/2019 11:00,-8.82072,0.98104,8.875107932,8.36928,2.44104,8.718,-17.19,-1.46,17.25188975,-8.96072,1.14104,9.033076729,8.36928,2.44104,8.718,-17.33,-1.3,17.37869097
18/12/2019 11:30,-10.06416,0.54212,10.07875045,7.51584,2.19212,7.829,-17.58,-1.65,17.65726196,-10.24416,0.44212,10.25369612,7.51584,2.19212,7.829,-17.76,-1.75,17.84601076
18/12/2019 12:00,-11.13832,0.27924,11.14181975,6.51168,1.89924,6.783,-17.65,-1.62,17.72418969,-11.31832,0.17924,11.31973916,6.51168,1.89924,6.783,-17.83,-1.72,17.91276919
18/12/2019 12:30,-10.30008,0.34456,10.30584153,7.24992,2.11456,7.552,-17.55,-1.77,17.63903059,-10.46008,0.23456,10.46270959,7.24992,2.11456,7.552,-17.71,-1.88,17.80950589
18/12/2019 13:00,-9.20912,0.66484,9.233087425,7.73088,2.25484,8.053,-16.94,-1.59,17.01445562,-9.36912,0.56484,9.386130928,7.73088,2.25484,8.053,-17.1,-1.69,17.18330876
18/12/2019 13:30,-8.788,2.431,9.118042827,7.752,2.261,8.075,-16.54,0.17,16.54087362,-9.258,-1.199,9.335318152,7.752,2.261,8.075,-17.01,-3.46,17.35833229
18/12/2019 14:00,-5.39664,4.67848,7.142261435,9.18336,2.67848,9.566,-14.58,2,14.71653492,-6.12664,-2.13152,6.486840155,9.18336,2.67848,9.566,-15.31,-4.81,16.04780982
18/12/2019 14:30,-7.2208,4.6306,8.578018944,8.2992,2.4206,8.645,-15.52,2.21,15.67655893,-7.9908,-2.2594,8.304081707,8.2992,2.4206,8.645,-16.29,-4.68,16.94893802
18/12/2019 15:00,-6.36872,4.83204,7.994323298,8.68128,2.53204,9.043,-15.05,2.3,15.22473317,-7.12872,-2.08796,7.428204749,8.68128,2.53204,9.043,-15.81,-4.62,16.47120214
18/12/2019 15:30,-6.51976,4.38882,7.859326399,8.67024,2.52882,9.0315,-15.19,1.86,15.30345386,-7.18976,-1.54118,7.353086743,8.67024,2.52882,9.0315,-15.86,-4.07,16.37389691
18/12/2019 16:00,-8.16128,1.48796,8.295813173,8.35872,2.43796,8.707,-16.52,-0.95,16.54729283,-8.33128,1.43796,8.454463638,8.35872,2.43796,8.707,-16.69,-1,16.71993122
18/12/2019 16:30,-7.19264,1.82298,7.420062416,9.50736,2.77298,9.9035,-16.7,-0.95,16.72699913,-7.35264,1.73298,7.554107138,9.50736,2.77298,9.9035,-16.86,-1.04,16.89204547
18/12/2019 17:00,-8.38232,1.84974,8.583986641,9.18768,2.67974,9.5705,-17.57,-0.83,17.58959351,-8.54232,1.76974,8.723715415,9.18768,2.67974,9.5705,-17.73,-0.91,17.75333771
18/12/2019 17:30,-8.6104,1.7003,8.7766741,9.1896,2.6803,9.5725,-17.8,-0.98,17.82695712,-8.7904,1.6103,8.936677137,9.1896,2.6803,9.5725,-17.98,-1.07,18.01181001
18/12/2019 18:00,-8.0196,1.9772,8.259739947,9.3504,2.7272,9.74,-17.37,-0.75,17.38618417,-8.1896,1.8872,8.404229411,9.3504,2.7272,9.74,-17.54,-0.84,17.56010251
18/12/2019 18:30,-6.0396,2.5547,6.557687111,10.3704,3.0247,10.8025,-16.41,-0.47,16.41672927,-6.1996,2.4647,6.671565502,10.3704,3.0247,10.8025,-16.57,-0.56,16.57946018
18/12/2019 19:00,-2.95136,3.01252,4.217321733,11.76864,3.43252,12.259,-14.72,-0.42,14.72599063,-3.10136,2.94252,4.275144185,11.76864,3.43252,12.259,-14.87,-0.49,14.87807111
18/12/2019 19:30,-2.07272,3.14254,3.764535277,11.83728,3.45254,12.3305,-13.91,-0.31,13.91345392,-2.21272,2.99254,3.721750321,11.83728,3.45254,12.3305,-14.05,-0.46,14.05752823
18/12/2019 20:00,-2.8176,3.6007,4.572079423,11.0424,3.2207,11.5025,-13.86,0.38,13.86520826,-2.9476,2.9007,4.135505562,11.0424,3.2207,11.5025,-13.99,-0.32,13.99365928
18/12/2019 20:30,-2.64784,4.84188,5.518592085,11.01216,3.21188,11.471,-13.66,1.63,13.75690736,-2.85784,1.54188,3.247251669,11.01216,3.21188,11.471,-13.87,-1.67,13.97017537
18/12/2019 21:00,-2.26208,5.70356,6.135764223,10.77792,3.14356,11.227,-13.04,2.56,13.28891267,-2.38208,0.90356,2.547690287,10.77792,3.14356,11.227,-13.16,-2.24,13.34927713
18/12/2019 21:30,-1.70024,3.43868,3.836057377,10.58976,3.08868,11.031,-12.29,0.35,12.29498272,-1.83024,3.41868,3.877776605,10.58976,3.08868,11.031,-12.42,0.33,12.42438328
18/12/2019 22:00,1.35544,3.80742,4.041492874,11.54544,3.36742,12.0265,-10.19,0.44,10.19949509,1.23544,3.45742,3.671520809,11.54544,3.36742,12.0265,-10.31,0.09,10.31039282
18/12/2019 22:30,2.85728,3.95004,4.875127178,11.65728,3.40004,12.143,-8.8,0.55,8.817170748,2.75728,3.90004,4.776285691,11.65728,3.40004,12.143,-8.9,0.5,8.914033879
18/12/2019 23:00,2.71904,4.72472,5.451252847,10.91904,3.18472,11.374,-8.2,1.54,8.343356639,2.49904,2.85472,3.794025198,10.91904,3.18472,11.374,-8.42,-0.33,8.426464264
18/12/2019 23:30,3.78448,4.15964,5.623601497,11.00448,3.20964,11.463,-7.22,0.95,7.282231801,3.71448,4.10964,5.539539927,11.00448,3.20964,11.463,-7.29,0.9,7.345345465
19/12/2019 00:00,4.57928,4.09604,6.143887125,11.12928,3.24604,11.593,-6.55,0.85,6.604922407,4.51928,4.03604,6.059167484,11.12928,3.24604,11.593,-6.61,0.79,6.657041385
19/12/2019 00:30,-5.72,0.92,5.793513614,0,0,0,-5.72,0.92,5.793513614,-5.79,0.87,5.854997865,0,0,0,-5.79,0.87,5.854997865
19/12/2019 01:00,-4.95,0.83,5.019103506,0,0,0,-4.95,0.83,5.019103506,-5.02,0.77,5.078710466,0,0,0,-5.02,0.77,5.078710466
19/12/2019 01:30,-5.14,0.88,5.214786669,0,0,0,-5.14,0.88,5.214786669,-5.2,0.77,5.256700486,0,0,0,-5.2,0.77,5.256700486
19/12/2019 02:00,-5.87,1.04,5.961417617,0,0,0,-5.87,1.04,5.961417617,-5.95,0.98,6.030165835,0,0,0,-5.95,0.98,6.030165835
19/12/2019 02:30,-5.44,1.12,5.554097586,0,0,0,-5.44,1.12,5.554097586,-5.49,1.07,5.593299563,0,0,0,-5.49,1.07,5.593299563
19/12/2019 03:00,-5.51,1.17,5.632850078,0,0,0,-5.51,1.17,5.632850078,-5.56,1.12,5.671684053,0,0,0,-5.56,1.12,5.671684053
19/12/2019 03:30,-5.87,1.17,5.98546573,0,0,0,-5.87,1.17,5.98546573,-5.93,1.01,6.015396911,0,0,0,-5.93,1.01,6.015396911
19/12/2019 04:00,-6.17,3.39,7.039957386,0,0,0,-6.17,3.39,7.039957386,-6.54,-0.99,6.614506784,0,0,0,-6.54,-0.99,6.614506784
19/12/2019 04:30,-6.94,1.83,7.177220911,0,0,0,-6.94,1.83,7.177220911,-7.11,0.7,7.14437541,0,0,0,-7.11,0.7,7.14437541
19/12/2019 05:00,-7.3,1.2,7.397972695,0,0,0,-7.3,1.2,7.397972695,-7.38,1.15,7.46906286,0,0,0,-7.38,1.15,7.46906286
19/12/2019 05:30,-6.61,0.85,6.664427957,0,0,0,-6.61,0.85,6.664427957,-6.7,0.67,6.733416666,0,0,0,-6.7,0.67,6.733416666
19/12/2019 06:00,-7.59,0.69,7.621299102,0,0,0,-7.59,0.69,7.621299102,-7.67,0.67,7.699207751,0,0,0,-7.67,0.67,7.699207751
19/12/2019 06:30,-9.47,1.58,9.600900999,0,0,0,-9.47,1.58,9.600900999,-9.8,-1.75,9.955023857,0,0,0,-9.8,-1.75,9.955023857
19/12/2019 07:00,-10.73,-0.49,10.74118243,0,0,0,-10.73,-0.49,10.74118243,-10.83,-0.57,10.84498963,0,0,0,-10.83,-0.57,10.84498963
19/12/2019 07:30,-12.32,-0.69,12.33930711,0,0,0,-12.32,-0.69,12.33930711,-12.43,-0.8,12.45571756,0,0,0,-12.43,-0.8,12.45571756
19/12/2019 08:00,-13.28,-1.04,13.32066064,0,0,0,-13.28,-1.04,13.32066064,-13.41,-1.14,13.45836914,0,0,0,-13.41,-1.14,13.45836914
19/12/2019 08:30,-14.19,-1.48,14.26697235,0,0,0,-14.19,-1.48,14.26697235,-14.33,-1.58,14.41684085,0,0,0,-14.33,-1.58,14.41684085
19/12/2019 09:00,-14.6,0.17,14.60098969,0,0,0,-14.6,0.17,14.60098969,-15.03,-3,15.32647709,0,0,0,-15.03,-3,15.32647709
19/12/2019 09:30,-14.53,-0.96,14.56167916,0,0,0,-14.53,-0.96,14.56167916,-14.8,-2.56,15.01977363,0,0,0,-14.8,-2.56,15.01977363
19/12/2019 10:00,-16.04,-1.66,16.12566898,0,0,0,-16.04,-1.66,16.12566898,-16.2,-2.04,16.32793925,0,0,0,-16.2,-2.04,16.32793925
19/12/2019 10:30,-15.26,-1.66,15.3500228,0,0,0,-15.26,-1.66,15.3500228,-15.39,-1.77,15.49144925,0,0,0,-15.39,-1.77,15.49144925
19/12/2019 11:00,-15.86,-1.8,15.96181694,0,0,0,-15.86,-1.8,15.96181694,-16,-1.9,16.11241757,0,0,0,-16,-1.9,16.11241757
19/12/2019 11:30,-14.90952,-1.75986,15.01302414,0.00048,0.00014,0.0005,-14.91,-1.76,15.01351724,-15.04952,-1.86986,15.16523751,0.00048,0.00014,0.0005,-15.05,-1.87,15.16573111
19/12/2019 12:00,-14.85,-1.56,14.93171457,0,0,0,-14.85,-1.56,14.93171457,-15.05,-1.66,15.14127141,0,0,0,-15.05,-1.66,15.14127141
19/12/2019 12:30,-15.15,-1.48,15.22211877,0,0,0,-15.15,-1.48,15.22211877,-15.3,-1.58,15.38136535,0,0,0,-15.3,-1.58,15.38136535
19/12/2019 13:00,-16.61,-1.48,16.67580583,0,0,0,-16.61,-1.48,16.67580583,-16.77,-1.58,16.84426609,0,0,0,-16.77,-1.58,16.84426609
19/12/2019 13:30,-16.37,0.36,16.37395798,0,0,0,-16.37,0.36,16.37395798,-16.88,-3.48,17.23498767,0,0,0,-16.88,-3.48,17.23498767
19/12/2019 14:00,-16.27,2.17,16.41407323,0,0,0,-16.27,2.17,16.41407323,-17.06,-4.72,17.70090393,0,0,0,-17.06,-4.72,17.70090393
19/12/2019 14:30,-16.16,2.32,16.32568528,0,0,0,-16.16,2.32,16.32568528,-16.94,-4.56,17.54301,0,0,0,-16.94,-4.56,17.54301
19/12/2019 15:00,-15.64,-0.08,15.6402046,0,0,0,-15.64,-0.08,15.6402046,-15.98,-2.22,16.13346832,0,0,0,-15.98,-2.22,16.13346832
19/12/2019 15:30,-13.37,-0.9,13.40025746,0,0,0,-13.37,-0.9,13.40025746,-13.5,-1,13.53698637,0,0,0,-13.5,-1,13.53698637
19/12/2019 16:00,-13.37,-0.61,13.38390825,0,0,0,-13.37,-0.61,13.38390825,-13.5,-0.72,13.51918637,0,0,0,-13.5,-0.72,13.51918637
19/12/2019 16:30,-13.92,-0.55,13.93086142,0,0,0,-13.92,-0.55,13.93086142,-14.06,-0.63,14.07410743,0,0,0,-14.06,-0.63,14.07410743
19/12/2019 17:00,-13.85,-0.45,13.85730854,0,0,0,-13.85,-0.45,13.85730854,-13.97,-0.52,13.97967453,0,0,0,-13.97,-0.52,13.97967453
19/12/2019 17:30,-13.72,-0.48,13.72839393,0,0,0,-13.72,-0.48,13.72839393,-13.84,-0.57,13.85173274,0,0,0,-13.84,-0.57,13.85173274
19/12/2019 18:00,-13.99,2.74,14.25579531,0,0,0,-13.99,2.74,14.25579531,-14.67,-3.49,15.07942307,0,0,0,-14.67,-3.49,15.07942307
19/12/2019 18:30,-13.18,2.44,13.40395464,0,0,0,-13.18,2.44,13.40395464,-13.47,-3.04,13.80878344,0,0,0,-13.47,-3.04,13.80878344
19/12/2019 19:00,-13.53,0,13.53,0,0,0,-13.53,0,13.53,-13.66,-0.32,13.66374766,0,0,0,-13.66,-0.32,13.66374766
19/12/2019 19:30,-12.66,0.32,12.66404359,0,0,0,-12.66,0.32,12.66404359,-12.79,0,12.79,0,0,0,-12.79,0,12.79
19/12/2019 20:00,-13.59,0,13.59,0,0,0,-13.59,0,13.59,-13.72,-0.32,13.72373127,0,0,0,-13.72,-0.32,13.72373127
19/12/2019 20:30,-13.28,0.32,13.28385486,0,0,0,-13.28,0.32,13.28385486,-13.42,-0.32,13.42381466,0,0,0,-13.42,-0.32,13.42381466
19/12/2019 21:00,-12.54,-0.36,12.5451664,0,0,0,-12.54,-0.36,12.5451664,-12.65,-0.32,12.65404678,0,0,0,-12.65,-0.32,12.65404678
19/12/2019 21:30,-11.86,0,11.86,0,0,0,-11.86,0,11.86,-11.96,-0.32,11.96428017,0,0,0,-11.96,-0.32,11.96428017
19/12/2019 22:00,-12.36,0.12,12.36058251,0,0,0,-12.36,0.12,12.36058251,-12.48,0.49,12.48961569,0,0,0,-12.48,0.49,12.48961569
19/12/2019 22:30,-10.32,1.01,10.36930567,0,0,0,-10.32,1.01,10.36930567,-10.49,0.26,10.49322162,0,0,0,-10.49,0.26,10.49322162
19/12/2019 23:00,-10.23,0.68,10.25257529,0,0,0,-10.23,0.68,10.25257529,-10.35,0.62,10.36855342,0,0,0,-10.35,0.62,10.36855342
19/12/2019 23:30,-8.42,0.52,8.436041726,0,0,0,-8.42,0.52,8.436041726,-8.51,0.45,8.521889462,0,0,0,-8.51,0.45,8.521889462
20/12/2019 00:00,-7.88,0.71,7.911921385,0,0,0,-7.88,0.71,7.911921385,-7.95,0.65,7.976528067,0,0,0,-7.95,0.65,7.976528067
20/12/2019 00:30,-8.66,0.98,8.715273949,0,0,0,-8.66,0.98,8.715273949,-8.75,0.92,8.798232777,0,0,0,-8.75,0.92,8.798232777
20/12/2019 01:00,-7.91,0.88,7.958800161,0,0,0,-7.91,0.88,7.958800161,-7.99,0.83,8.03299446,0,0,0,-7.99,0.83,8.03299446
20/12/2019 01:30,-8.84,0.88,8.883692926,0,0,0,-8.84,0.88,8.883692926,-8.93,0.83,8.968489282,0,0,0,-8.93,0.83,8.968489282
20/12/2019 02:00,-8.84,0.95,8.890899842,0,0,0,-8.84,0.95,8.890899842,-8.93,0.9,8.975238158,0,0,0,-8.93,0.9,8.975238158
20/12/2019 02:30,-9.03,1.07,9.093173263,0,0,0,-9.03,1.07,9.093173263,-9.13,1.01,9.185695401,0,0,0,-9.13,1.01,9.185695401
20/12/2019 03:00,-9.68,1.65,9.819618119,0,0,0,-9.68,1.65,9.819618119,-9.87,0.49,9.882155635,0,0,0,-9.87,0.49,9.882155635
20/12/2019 03:30,-9.49,2.79,9.891622718,0,0,0,-9.49,2.79,9.891622718,-9.87,-0.49,9.882155635,0,0,0,-9.87,-0.49,9.882155635
20/12/2019 04:00,-9.31,1.18,9.384481872,0,0,0,-9.31,1.18,9.384481872,-9.41,0.92,9.454866472,0,0,0,-9.41,0.92,9.454866472
20/12/2019 04:30,-8.81,1.25,8.89823578,0,0,0,-8.81,1.25,8.89823578,-8.89,1.2,8.970624282,0,0,0,-8.89,1.2,8.970624282
20/12/2019 05:00,-9.53,1.25,9.611628374,0,0,0,-9.53,1.25,9.611628374,-9.63,1.2,9.704478348,0,0,0,-9.63,1.2,9.704478348
20/12/2019 05:30,-10.19,1.13,10.25246312,0,0,0,-10.19,1.13,10.25246312,-10.3,1.05,10.35338109,0,0,0,-10.3,1.05,10.35338109
