Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/12/2019 06:00,-10.96,0.91,10.9977134,0,0,0,-10.96,0.91,10.9977134,-11.07,0.85,11.10258528,0,0,0,-11.07,0.85,11.10258528
20/12/2019 06:30,-13.08,0.43,13.08706613,0,0,0,-13.08,0.43,13.08706613,-13.21,0.41,13.21636107,0,0,0,-13.21,0.41,13.21636107
20/12/2019 07:00,-14.81,0.21,14.81148878,0,0,0,-14.81,0.21,14.81148878,-15.06,-1.28,15.11429787,0,0,0,-15.06,-1.28,15.11429787
20/12/2019 07:30,-16.08,-0.55,16.08940335,0,0,0,-16.08,-0.55,16.08940335,-16.22,-0.63,16.23223028,0,0,0,-16.22,-0.63,16.23223028
20/12/2019 08:00,-17.24,0.42,17.24511525,0,0,0,-17.24,0.42,17.24511525,-17.68,-2.58,17.86725497,0,0,0,-17.68,-2.58,17.86725497
20/12/2019 08:30,-17.42,-1.24,17.46407742,0,0,0,-17.42,-1.24,17.46407742,-17.58,-1.34,17.63099543,0,0,0,-17.58,-1.34,17.63099543
20/12/2019 09:00,-17.93,-1.34,17.98000278,0,0,0,-17.93,-1.34,17.98000278,-18.1,-1.44,18.15719141,0,0,0,-18.1,-1.44,18.15719141
20/12/2019 09:30,-17.93,-1.3,17.97706595,0,0,0,-17.93,-1.3,17.97706595,-18.1,-1.4,18.15406291,0,0,0,-18.1,-1.4,18.15406291
20/12/2019 10:00,-17.78,-1.17,17.81845392,0,0,0,-17.78,-1.17,17.81845392,-18.02,-1.87,18.11676848,0,0,0,-18.02,-1.87,18.11676848
20/12/2019 10:30,-16.8,-1.27,16.84793459,0,0,0,-16.8,-1.27,16.84793459,-16.97,-1.36,17.02440895,0,0,0,-16.97,-1.36,17.02440895
20/12/2019 11:00,-17.03,-1.3,17.07954625,0,0,0,-17.03,-1.3,17.07954625,-17.2,-1.39,17.25607429,0,0,0,-17.2,-1.39,17.25607429
20/12/2019 11:30,-17.03,-1.3,17.07954625,0,0,0,-17.03,-1.3,17.07954625,-17.2,-1.39,17.25607429,0,0,0,-17.2,-1.39,17.25607429
20/12/2019 12:00,-16.46,-1.03,16.49219512,0,0,0,-16.46,-1.03,16.49219512,-16.61,-1.13,16.64839332,0,0,0,-16.61,-1.13,16.64839332
20/12/2019 12:30,-16.08,-0.97,16.10923027,0,0,0,-16.08,-0.97,16.10923027,-16.24,-1.07,16.27521121,0,0,0,-16.24,-1.07,16.27521121
20/12/2019 13:00,-16.71,-1.08,16.74486488,0,0,0,-16.71,-1.08,16.74486488,-16.87,-1.18,16.91121817,0,0,0,-16.87,-1.18,16.91121817
20/12/2019 13:30,-15.69,-0.93,15.71753798,0,0,0,-15.69,-0.93,15.71753798,-15.84,-1.03,15.87345268,0,0,0,-15.84,-1.03,15.87345268
20/12/2019 14:00,-16.06,-0.72,16.07613138,0,0,0,-16.06,-0.72,16.07613138,-16.21,-0.82,16.23072703,0,0,0,-16.21,-0.82,16.23072703
20/12/2019 14:30,-16.14,-0.05,16.14007745,0,0,0,-16.14,-0.05,16.14007745,-16.37,-1.01,16.40112801,0,0,0,-16.37,-1.01,16.40112801
20/12/2019 15:00,-15.24,3.07,15.546141,0,0,0,-15.24,3.07,15.546141,-16,-3.89,16.4660894,0,0,0,-16,-3.89,16.4660894
20/12/2019 15:30,-15.39,3.22,15.72324712,0,0,0,-15.39,3.22,15.72324712,-16.16,-3.75,16.58939722,0,0,0,-16.16,-3.75,16.58939722
20/12/2019 16:00,-15.74,3.13,16.04819304,0,0,0,-15.74,3.13,16.04819304,-16.48,-3.51,16.84964391,0,0,0,-16.48,-3.51,16.84964391
20/12/2019 16:30,-16.51,2.83,16.75079103,0,0,0,-16.51,2.83,16.75079103,-17.26,-3.55,17.62129677,0,0,0,-17.26,-3.55,17.62129677
20/12/2019 17:00,-16.89,2.93,17.14225773,0,0,0,-16.89,2.93,17.14225773,-17.67,-3.66,18.04506858,0,0,0,-17.67,-3.66,18.04506858
20/12/2019 17:30,-16.55,3.08,16.83415873,0,0,0,-16.55,3.08,16.83415873,-17.35,-3.74,17.74852388,0,0,0,-17.35,-3.74,17.74852388
20/12/2019 18:00,-16.55,3.12,16.84152309,0,0,0,-16.55,3.12,16.84152309,-16.73,-2.87,16.97438659,0,0,0,-16.73,-2.87,16.97438659
20/12/2019 18:30,-16.27,0,16.27,0,0,0,-16.27,0,16.27,-16.41,-0.32,16.41311975,0,0,0,-16.41,-0.32,16.41311975
20/12/2019 19:00,-15.58,0.32,15.58328592,0,0,0,-15.58,0.32,15.58328592,-15.73,0,15.73,0,0,0,-15.73,0,15.73
20/12/2019 19:30,-14.91,-0.28,14.91262888,0,0,0,-14.91,-0.28,14.91262888,-15.07,0.08,15.07021234,0,0,0,-15.07,0.08,15.07021234
20/12/2019 20:00,-14.65,0.36,14.65442254,0,0,0,-14.65,0.36,14.65442254,-14.8,0.33,14.8036786,0,0,0,-14.8,0.33,14.8036786
20/12/2019 20:30,-13.19,0.49,13.19909845,0,0,0,-13.19,0.49,13.19909845,-13.33,0.45,13.33759349,0,0,0,-13.33,0.45,13.33759349
20/12/2019 21:00,-12.25,0.59,12.26419993,0,0,0,-12.25,0.59,12.26419993,-12.37,0.52,12.38092484,0,0,0,-12.37,0.52,12.38092484
20/12/2019 21:30,-12.09,0.54,12.10205354,0,0,0,-12.09,0.54,12.10205354,-12.19,0.47,12.19905734,0,0,0,-12.19,0.47,12.19905734
20/12/2019 22:00,-12.31,2.01,12.47301888,0,0,0,-12.31,2.01,12.47301888,-12.6,-0.32,12.60406284,0,0,0,-12.6,-0.32,12.60406284
20/12/2019 22:30,-10.73,1.28,10.80607699,0,0,0,-10.73,1.28,10.80607699,-10.83,1.22,10.8984999,0,0,0,-10.83,1.22,10.8984999
20/12/2019 23:00,-8.72,1.35,8.823882365,0,0,0,-8.72,1.35,8.823882365,-8.81,1.22,8.894071059,0,0,0,-8.81,1.22,8.894071059
20/12/2019 23:30,-8.25,1.45,8.376455097,0,0,0,-8.25,1.45,8.376455097,-8.35,1.4,8.466551836,0,0,0,-8.35,1.4,8.466551836
21/12/2019 00:00,-7.89,1.5,8.031319941,0,0,0,-7.89,1.5,8.031319941,-7.99,1.44,8.118725269,0,0,0,-7.99,1.44,8.118725269
21/12/2019 00:30,1.92576,4.29918,4.710785524,9.42576,2.74918,9.8185,-7.5,1.55,7.658492019,1.83576,4.24918,4.628773644,9.42576,2.74918,9.8185,-7.59,1.5,7.736801665
21/12/2019 01:00,1.164,4.142,4.30244814,9.024,2.632,9.4,-7.86,1.51,8.00373038,1.084,4.092,4.233145403,9.024,2.632,9.4,-7.94,1.46,8.073115879
21/12/2019 01:30,-0.14096,3.90722,3.909761866,8.21904,2.39722,8.5615,-8.36,1.51,8.495275157,-0.23096,3.85722,3.864128446,8.21904,2.39722,8.5615,-8.45,1.46,8.575202622
21/12/2019 02:00,1.09752,4.06636,4.211868208,8.86752,2.58636,9.237,-7.77,1.48,7.909696581,1.02752,4.01636,4.145714052,8.86752,2.58636,9.237,-7.84,1.43,7.969347527
21/12/2019 02:30,0.6372,3.9921,4.042633578,8.4072,2.4521,8.7575,-7.77,1.54,7.921142594,0.5672,3.9421,3.982696103,8.4072,2.4521,8.7575,-7.84,1.49,7.980332073
21/12/2019 03:00,0.73824,3.97782,4.045744709,8.35824,2.43782,8.7065,-7.62,1.54,7.774059429,0.65824,3.92782,3.982593357,8.35824,2.43782,8.7065,-7.7,1.49,7.842837497
21/12/2019 03:30,0.77232,3.98776,4.061860165,8.39232,2.44776,8.742,-7.62,1.54,7.774059429,0.69232,3.93776,3.998157175,8.39232,2.44776,8.742,-7.7,1.49,7.842837497
21/12/2019 04:00,1.4096,4.1453,4.378411156,8.5896,2.5053,8.9475,-7.18,1.64,7.364916836,1.3396,4.0953,4.308829336,8.5896,2.5053,8.9475,-7.25,1.59,7.422304224
21/12/2019 04:30,1.27904,4.23972,4.428449955,8.39904,2.44972,8.749,-7.12,1.79,7.34155978,1.20904,4.03972,4.216765988,8.39904,2.44972,8.749,-7.19,1.59,7.363708305
21/12/2019 05:00,0.736,4.383,4.444365534,8.136,2.373,8.475,-7.4,2.01,7.668122326,0.656,3.923,3.977469673,8.136,2.373,8.475,-7.48,1.55,7.63890699
21/12/2019 05:30,0.03584,4.00212,4.002280475,7.99584,2.33212,8.329,-7.96,1.67,8.133295765,-0.04416,3.95212,3.952366709,7.99584,2.33212,8.329,-8.04,1.62,8.201585213
21/12/2019 06:00,-1.15024,3.77618,3.947478619,7.52976,2.19618,7.8435,-8.68,1.58,8.822629993,-1.22024,3.72618,3.920893144,7.52976,2.19618,7.8435,-8.75,1.53,8.882758581
21/12/2019 06:30,-2.17456,3.57242,4.182211837,7.34544,2.14242,7.6515,-9.52,1.43,9.62680113,-2.27456,3.51242,4.184580917,7.34544,2.14242,7.6515,-9.62,1.37,9.717062313
21/12/2019 07:00,-0.9444,3.8058,3.921224936,8.1456,2.3758,8.485,-9.09,1.43,9.201793303,-1.0344,3.7458,3.886000643,8.1456,2.3758,8.485,-9.18,1.37,9.281664721
21/12/2019 07:30,-2.4828,3.4146,4.221822947,7.8672,2.2946,8.195,-10.35,1.12,10.41042266,-2.6028,3.3646,4.253833683,7.8672,2.2946,8.195,-10.47,1.07,10.52453324
21/12/2019 08:00,-2.57824,4.11468,4.85570932,8.38176,2.44468,8.731,-10.96,1.67,11.0865008,-2.80824,2.66468,3.871269998,8.38176,2.44468,8.731,-11.19,0.22,11.19216244
21/12/2019 08:30,-3.95624,3.26818,5.131552928,8.15376,2.37818,8.4935,-12.11,0.89,12.14266033,-4.07624,3.20818,5.187306763,8.15376,2.37818,8.4935,-12.23,0.83,12.25813199
21/12/2019 09:00,-4.258,3.1435,5.292651155,8.412,2.4535,8.7625,-12.67,0.69,12.68877457,-4.358,3.1735,5.391035731,8.412,2.4535,8.7625,-12.77,0.72,12.79028147
21/12/2019 09:30,-4.41064,3.94148,5.915150869,8.43936,2.46148,8.791,-12.85,1.48,12.93494878,-4.69064,2.01148,5.103739355,8.43936,2.46148,8.791,-13.13,-0.45,13.13770908
21/12/2019 10:00,-2.79488,3.12816,4.194846743,9.28512,2.70816,9.672,-12.08,0.42,12.08729912,-2.91488,3.06816,4.232036295,9.28512,2.70816,9.672,-12.2,0.36,12.20531032
21/12/2019 10:30,-0.81864,3.42248,3.519025547,10.43136,3.04248,10.866,-11.25,0.38,11.25641595,-0.93864,3.40248,3.529577198,10.43136,3.04248,10.866,-11.37,0.36,11.37569778
21/12/2019 11:00,1.45736,3.67048,3.949217847,11.48736,3.35048,11.966,-10.03,0.32,10.03510339,1.34736,3.67048,3.909961944,11.48736,3.35048,11.966,-10.14,0.32,10.14504805
21/12/2019 11:30,-0.56296,3.44372,3.489431386,10.60704,3.09372,11.049,-11.17,0.35,11.17548209,-0.67296,3.41372,3.479419406,10.60704,3.09372,11.049,-11.28,0.32,11.28453809
21/12/2019 12:00,1.50752,3.71136,4.005846927,11.62752,3.39136,12.112,-10.12,0.32,10.12505802,1.41752,3.71136,3.972852376,11.62752,3.39136,12.112,-10.21,0.32,10.21501346
21/12/2019 12:30,0.52664,3.57402,3.612612441,11.15664,3.25402,11.6215,-10.63,0.32,10.63481547,0.42664,3.57402,3.599394484,11.15664,3.25402,11.6215,-10.73,0.32,10.73477061
21/12/2019 13:00,6.03248,4.35864,7.44234893,13.57248,3.95864,14.138,-7.54,0.4,7.550602625,5.97248,4.31864,7.370289601,13.57248,3.95864,14.138,-7.6,0.36,7.608521538
21/12/2019 13:30,-0.6716,3.4212,3.486496235,10.3584,3.0212,10.79,-11.03,0.4,11.03725056,-0.7716,3.3812,3.468123412,10.3584,3.0212,10.79,-11.13,0.36,11.13582058
21/12/2019 14:00,-2.0896,3.3197,3.922605798,9.5304,2.7797,9.9275,-11.62,0.54,11.63254057,-2.2096,3.2497,3.92974328,9.5304,2.7797,9.9275,-11.74,0.47,11.74940424
21/12/2019 14:30,-6.97984,5.38338,8.814700599,6.56016,1.91338,6.8335,-13.54,3.47,13.97757132,-7.60984,-0.32662,7.616846162,6.56016,1.91338,6.8335,-14.17,-2.24,14.34595762
21/12/2019 15:00,-7.98632,5.82774,9.886549481,6.40368,1.86774,6.6705,-14.39,3.96,14.92493551,-8.72632,-0.98226,8.78142901,6.40368,1.86774,6.6705,-15.13,-2.85,15.39608392
21/12/2019 15:30,-8.15288,5.84666,10.03259116,6.29712,1.83666,6.5595,-14.45,4.01,14.99608616,-8.89288,-0.93334,8.941724568,6.29712,1.83666,6.5595,-15.19,-2.77,15.4404987
21/12/2019 16:00,-6.95232,6.23974,9.341793653,7.02768,2.04974,7.3205,-13.98,4.19,14.59439961,-7.65232,-0.26026,7.65674452,7.02768,2.04974,7.3205,-14.68,-2.31,14.86063592
21/12/2019 16:30,-7.52616,6.32612,9.831728159,7.32384,2.13612,7.629,-14.85,4.19,15.42979585,-8.26616,-0.26388,8.270370838,7.32384,2.13612,7.629,-15.59,-2.4,15.77365208
21/12/2019 17:00,-8.40176,2.89782,8.887459246,7.39824,2.15782,7.7065,-15.8,0.74,15.81731962,-8.59176,2.57782,8.970144695,7.39824,2.15782,7.7065,-15.99,0.42,15.995515
21/12/2019 17:30,-8.5148,2.8236,8.970760057,7.5552,2.2036,7.87,-16.07,0.62,16.08195573,-8.6748,2.7536,9.101344296,7.5552,2.2036,7.87,-16.23,0.55,16.23931649
21/12/2019 18:00,-7.69656,2.98642,8.25564899,7.87344,2.29642,8.2015,-15.57,0.69,15.58528152,-7.85656,2.91642,8.380396211,7.87344,2.29642,8.2015,-15.73,0.62,15.74221395
21/12/2019 18:30,-7.3596,2.9372,7.924068147,7.9104,2.3072,8.24,-15.27,0.63,15.28299055,-7.5096,2.8672,8.038341122,7.9104,2.3072,8.24,-15.42,0.56,15.43016526
21/12/2019 19:00,-7.95752,3.08614,8.535009353,7.39248,2.15614,7.7005,-15.35,0.93,15.37814683,-8.14752,2.52614,8.530150377,7.39248,2.15614,7.7005,-15.54,0.37,15.54440414
21/12/2019 19:30,-7.586,6.312,9.868573352,7.104,2.072,7.4,-14.69,4.24,15.2896599,-8.306,-0.338,8.312874352,7.104,2.072,7.4,-15.41,-2.41,15.59731387
21/12/2019 20:00,-6.7612,6.2259,9.191063935,7.2888,2.1259,7.5925,-14.05,4.1,14.63600014,-7.4012,0.3759,7.410739656,7.2888,2.1259,7.5925,-14.69,-1.75,14.79387035
21/12/2019 20:30,-6.50632,6.35774,9.096870772,7.36368,2.14774,7.6705,-13.87,4.21,14.49486116,-7.17632,0.20774,7.179326197,7.36368,2.14774,7.6705,-14.54,-1.94,14.66885135
21/12/2019 21:00,-6.05008,4.62956,7.618155538,7.36992,2.14956,7.677,-13.42,2.48,13.64722682,-6.42008,2.02956,6.733241493,7.36992,2.14956,7.677,-13.79,-0.12,13.79052211
21/12/2019 21:30,-4.98728,3.65496,6.183178341,7.42272,2.16496,7.732,-12.41,1.49,12.49912797,-5.11728,3.59496,6.253822191,7.42272,2.16496,7.732,-12.54,1.43,12.62127173
21/12/2019 22:00,-4.41352,3.65314,5.72927488,7.41648,2.16314,7.7255,-11.83,1.49,11.92346426,-4.53352,3.59314,5.784760898,7.41648,2.16314,7.7255,-11.95,1.43,12.03525654
21/12/2019 22:30,-3.83992,3.69544,5.329283479,7.39008,2.15544,7.698,-11.23,1.54,11.33510035,-3.96992,3.58544,5.349359289,7.39008,2.15544,7.698,-11.36,1.43,11.44965065
21/12/2019 23:00,-2.80776,3.76482,4.696529128,7.42224,2.16482,7.7315,-10.23,1.6,10.35436623,-2.89776,3.71482,4.711358684,7.42224,2.16482,7.7315,-10.32,1.55,10.43575105
21/12/2019 23:30,-1.44568,3.96626,4.221517387,7.80432,2.27626,8.1295,-9.25,1.69,9.403116505,-1.53568,3.91626,4.206590716,7.80432,2.27626,8.1295,-9.34,1.64,9.482889855
22/12/2019 00:00,-0.6308,3.9881,4.03767882,8.1192,2.3681,8.4575,-8.75,1.62,8.898702153,-0.7308,3.9281,3.995502253,8.1192,2.3681,8.4575,-8.85,1.56,8.986439784
22/12/2019 00:30,-1.712,3.8765,4.237711204,7.428,2.1665,7.7375,-9.14,1.71,9.298585914,-1.822,3.8365,4.247165673,7.428,2.1665,7.7375,-9.25,1.67,9.399542542
22/12/2019 01:00,-0.84064,4.04648,4.132877448,7.59936,2.21648,7.916,-8.44,1.83,8.636116025,-0.94064,4.00648,4.115420465,7.59936,2.21648,7.916,-8.54,1.79,8.725577345
22/12/2019 01:30,-0.74184,4.01488,4.082840678,7.62816,2.22488,7.946,-8.37,1.79,8.559263987,-0.83184,3.96488,4.051201205,7.62816,2.22488,7.946,-8.46,1.74,8.637082841
22/12/2019 02:00,-0.78024,3.95618,4.032385727,7.52976,2.19618,7.8435,-8.31,1.76,8.494333405,-0.85024,3.89618,3.987872447,7.52976,2.19618,7.8435,-8.38,1.7,8.550695878
22/12/2019 02:30,-0.62568,3.99876,4.047413619,7.50432,2.18876,7.817,-8.13,1.81,8.329045564,-0.69568,3.94876,4.00957307,7.50432,2.18876,7.817,-8.2,1.76,8.386751457
22/12/2019 03:00,-0.31648,4.33186,4.343405421,7.58352,2.21186,7.8995,-7.9,2.12,8.179510988,-0.39648,3.93186,3.95179952,7.58352,2.21186,7.8995,-7.98,1.72,8.163259153
22/12/2019 03:30,0.186,4.2105,4.214606298,7.716,2.2505,8.0375,-7.53,1.96,7.780906117,0.116,4.1705,4.172112924,7.716,2.2505,8.0375,-7.6,1.92,7.838775415
22/12/2019 04:00,0.20712,4.90166,4.906033984,7.61712,2.22166,7.9345,-7.41,2.68,7.879752534,0.01712,3.47166,3.471702212,7.61712,2.22166,7.9345,-7.6,1.25,7.7021101
22/12/2019 04:30,0.30216,5.27938,5.288019842,7.71216,2.24938,8.0335,-7.41,3.03,8.005560568,0.11216,3.27938,3.281297464,7.71216,2.24938,8.0335,-7.6,1.03,7.66947847
22/12/2019 05:00,1.13776,4.50518,4.646627234,7.93776,2.31518,8.2685,-6.8,2.19,7.143955487,1.05776,4.46518,4.588756765,7.93776,2.31518,8.2685,-6.88,2.15,7.208113484
22/12/2019 05:30,2.6888,4.8059,5.506933834,8.9688,2.6159,9.3425,-6.28,2.19,6.650902194,2.6188,4.7659,5.438006643,8.9688,2.6159,9.3425,-6.35,2.15,6.704103221
22/12/2019 06:00,2.15808,4.59194,5.073777907,8.81808,2.57194,9.1855,-6.66,2.02,6.95959769,2.08808,4.55194,5.008017158,8.81808,2.57194,9.1855,-6.73,1.98,7.01521917
22/12/2019 06:30,-0.23568,4.10126,4.108026126,7.92432,2.31126,8.2545,-8.16,1.79,8.354022983,-0.30568,4.06126,4.072747605,7.92432,2.31126,8.2545,-8.23,1.75,8.414000238
22/12/2019 07:00,-1.26336,3.99402,4.189066036,7.55664,2.20402,7.8715,-8.82,1.79,8.999805553,-1.35336,3.95402,4.179217325,7.55664,2.20402,7.8715,-8.91,1.75,9.080231275
22/12/2019 07:30,-1.88824,3.82718,4.267640689,7.60176,2.21718,7.9185,-9.49,1.61,9.62560128,-1.97824,3.77718,4.263862363,7.60176,2.21718,7.9185,-9.58,1.56,9.706183596
22/12/2019 08:00,-3.18872,3.60454,4.812550659,7.42128,2.16454,7.7305,-10.61,1.44,10.70727323,-3.29872,3.55454,4.849361633,7.42128,2.16454,7.7305,-10.72,1.39,10.80974098
22/12/2019 08:30,-3.88864,5.09998,6.413370179,7.61136,2.21998,7.9285,-11.5,2.88,11.85514234,-4.28864,1.49998,4.543387838,7.61136,2.21998,7.9285,-11.9,-0.72,11.92176161
22/12/2019 09:00,-3.86672,3.27554,5.067611454,7.97328,2.32554,8.3055,-11.84,0.95,11.87805119,-3.92672,3.21554,5.075315503,7.97328,2.32554,8.3055,-11.9,0.89,11.9332351
22/12/2019 09:30,-2.2356,4.1317,4.697749701,9.1944,2.6817,9.5775,-11.43,1.45,11.52160579,-2.4356,2.8717,3.765475833,9.1944,2.6817,9.5775,-11.63,0.19,11.63155192
22/12/2019 10:00,-2.13944,6.71308,7.045753799,9.37056,2.73308,9.761,-11.51,3.98,12.17869041,-2.78944,-0.05692,2.790020681,9.37056,2.73308,9.761,-12.16,-2.79,12.47596489
22/12/2019 10:30,1.99032,6.77676,7.062991562,11.68032,3.40676,12.167,-9.69,3.37,10.25928847,1.45032,0.48676,1.52982463,11.68032,3.40676,12.167,-10.23,-2.92,10.63857603
22/12/2019 11:00,1.6952,3.7261,4.093595516,11.5752,3.3761,12.0575,-9.88,0.35,9.886197449,1.5952,3.6961,4.025645073,11.5752,3.3761,12.0575,-9.98,0.32,9.985128943
22/12/2019 11:30,3.36696,3.93078,5.17565948,12.27696,3.58078,12.7885,-8.91,0.35,8.916871649,3.27696,3.90078,5.094560967,12.27696,3.58078,12.7885,-9,0.32,9.005687092
22/12/2019 12:00,8.3832,4.7201,9.620674937,14.9832,4.3701,15.6075,-6.6,0.35,6.609273788,8.3232,4.6901,9.553674489,14.9832,4.3701,15.6075,-6.66,0.32,6.667683256
22/12/2019 12:30,4.92344,4.25142,6.504985277,13.27344,3.87142,13.8265,-8.35,0.38,8.358642234,4.84344,4.19142,6.405225418,13.27344,3.87142,13.8265,-8.43,0.32,8.436071361
22/12/2019 13:00,13.16648,4.99814,14.08323823,17.13648,4.99814,17.8505,-3.97,0,3.97,13.12648,4.67814,13.93518823,17.13648,4.99814,17.8505,-4.01,-0.32,4.022747817
22/12/2019 13:30,6.082,4.3885,7.499977083,13.812,4.0285,14.3875,-7.73,0.36,7.738378383,6.012,4.3585,7.425676148,13.812,4.0285,14.3875,-7.8,0.33,7.806977648
22/12/2019 14:00,3.4772,4.0696,5.352808982,12.3072,3.5896,12.82,-8.83,0.48,8.843036809,3.3872,4.0196,5.256453938,12.3072,3.5896,12.82,-8.92,0.43,8.930358335
22/12/2019 14:30,-1.17384,3.55138,3.740347611,9.77616,2.85138,10.1835,-10.95,0.7,10.97235162,-1.28384,3.49138,3.719943474,9.77616,2.85138,10.1835,-11.06,0.64,11.0785017
22/12/2019 15:00,0.55432,3.89626,3.935493952,10.68432,3.11626,11.1295,-10.13,0.78,10.15998524,0.44432,3.81626,3.842038606,10.68432,3.11626,11.1295,-10.24,0.7,10.2638979
22/12/2019 15:30,-4.95624,3.19318,5.895821694,8.27376,2.41318,8.6185,-13.23,0.78,13.25297325,-5.08624,3.11318,5.963365413,8.27376,2.41318,8.6185,-13.36,0.7,13.37832575
22/12/2019 16:00,-6.27528,3.16596,7.028687061,7.97472,2.32596,8.307,-14.25,0.84,14.27473642,-6.41528,3.09596,7.123256685,7.97472,2.32596,8.307,-14.39,0.77,14.41058639
22/12/2019 16:30,-8.1888,3.4916,8.902118624,7.4112,2.1616,7.72,-15.6,1.33,15.65659286,-8.4288,2.4016,8.764265628,7.4112,2.1616,7.72,-15.84,0.24,15.84181808
22/12/2019 17:00,-8.03416,3.18462,8.642310539,7.93584,2.31462,8.2665,-15.97,0.87,15.99368,-8.18416,3.11462,8.756787804,7.93584,2.31462,8.2665,-16.12,0.8,16.13983891
22/12/2019 17:30,-9.4208,2.9256,9.864613931,7.2192,2.1056,7.52,-16.64,0.82,16.66019208,-9.5808,2.8556,9.997308638,7.2192,2.1056,7.52,-16.8,0.75,16.81673274
22/12/2019 18:00,-9.10024,3.04618,9.596540035,7.28976,2.12618,7.5935,-16.39,0.92,16.41580032,-9.26024,2.98618,9.729815818,7.28976,2.12618,7.5935,-16.55,0.86,16.57232935
22/12/2019 18:30,-7.738,3.906,8.667957083,7.872,2.296,8.2,-15.61,1.61,15.69280727,-8.028,2.416,8.38366507,7.872,2.296,8.2,-15.9,0.12,15.90045282
22/12/2019 19:00,-6.5212,6.2709,9.047112039,8.1288,2.3709,8.4675,-14.65,3.9,15.16022757,-7.1912,0.4609,7.205954916,8.1288,2.3709,8.4675,-15.32,-1.91,15.43860421
22/12/2019 19:30,-4.91672,3.72804,6.170285066,8.87328,2.58804,9.243,-13.79,1.14,13.83704087,-5.05672,3.66804,6.246994045,8.87328,2.58804,9.243,-13.93,1.08,13.97180375
22/12/2019 20:00,-6.1484,3.5838,7.116631577,8.0016,2.3338,8.335,-14.15,1.25,14.20510472,-6.2884,3.5238,7.208407661,8.0016,2.3338,8.335,-14.29,1.19,14.33946303
22/12/2019 20:30,-5.20976,3.65632,6.364768275,8.25024,2.40632,8.594,-13.46,1.25,13.51791774,-5.32976,3.59632,6.429608013,8.25024,2.40632,8.594,-13.58,1.19,13.63203947
22/12/2019 21:00,-4.20504,3.79978,5.667511751,8.60496,2.50978,8.9635,-12.81,1.29,12.87478932,-4.32504,3.73978,5.717685323,8.60496,2.50978,8.9635,-12.93,1.23,12.98837172
22/12/2019 21:30,-3.45104,4.04178,5.314664867,8.50896,2.48178,8.8635,-11.96,1.56,12.06131004,-3.58104,3.96178,5.340369674,8.50896,2.48178,8.8635,-12.09,1.48,12.18025041
22/12/2019 22:00,-3.51704,3.87628,5.234034486,8.11296,2.36628,8.451,-11.63,1.51,11.72761698,-3.62704,3.84628,5.286708711,8.11296,2.36628,8.451,-11.74,1.48,11.83292018
22/12/2019 22:30,-1.97048,3.92486,4.391732853,8.51952,2.48486,8.8745,-10.49,1.44,10.5883757,-2.07048,3.87486,4.393338986,8.51952,2.48486,8.8745,-10.59,1.39,10.6808333
22/12/2019 23:00,-1.50584,4.07288,4.342338725,8.20416,2.39288,8.546,-9.71,1.68,9.854263037,-1.60584,3.98288,4.294421405,8.20416,2.39288,8.546,-9.81,1.59,9.938017911
22/12/2019 23:30,-1.1256,4.2267,4.374010545,8.1144,2.3667,8.4525,-9.24,1.86,9.4253488,-1.2056,4.1767,4.34721684,8.1144,2.3667,8.4525,-9.32,1.81,9.494129765
23/12/2019 00:00,0.0468,6.5299,6.530067706,8.2968,2.4199,8.6425,-8.25,4.11,9.217081968,-0.3832,1.8599,1.898965574,8.2968,2.4199,8.6425,-8.68,-0.56,8.698045758
23/12/2019 00:30,1.47056,5.85808,6.039838408,8.77056,2.55808,9.136,-7.3,3.3,8.011242101,1.20056,3.08808,3.313243486,8.77056,2.55808,9.136,-7.57,0.53,7.58853082
23/12/2019 01:00,3.12088,4.85484,5.771426461,9.41088,2.74484,9.803,-6.29,2.11,6.634470589,3.06088,4.80484,5.696970581,9.41088,2.74484,9.803,-6.35,2.06,6.675784598
23/12/2019 01:30,1.4828,4.6204,4.852503684,8.8128,2.5704,9.18,-7.33,2.05,7.611267963,1.4028,4.5704,4.780837165,8.8128,2.5704,9.18,-7.41,2,7.675161236
23/12/2019 02:00,2.68968,4.73324,5.444073787,9.19968,2.68324,9.583,-6.51,2.05,6.825144687,2.60968,4.68324,5.361265392,9.19968,2.68324,9.583,-6.59,2,6.886806226
23/12/2019 02:30,3.01752,4.81136,5.679314395,9.46752,2.76136,9.862,-6.45,2.05,6.767939125,2.93752,4.76136,5.594602113,9.46752,2.76136,9.862,-6.53,2,6.829414323
23/12/2019 03:00,1.94024,4.56132,4.956830782,8.61024,2.51132,8.969,-6.67,2.05,6.977922327,1.86024,4.51132,4.879805426,8.61024,2.51132,8.969,-6.75,2,7.04006392
23/12/2019 03:30,2.98752,4.67386,5.547093207,9.16752,2.67386,9.5495,-6.18,2,6.49556772,2.93752,4.63386,5.4865,9.16752,2.67386,9.5495,-6.23,1.96,6.531041265
23/12/2019 04:00,1.71576,4.52168,4.836261201,8.64576,2.52168,9.006,-6.93,2,7.212828849,1.65576,4.48168,4.777760647,8.64576,2.52168,9.006,-6.99,1.96,7.259593653
23/12/2019 04:30,2.99016,4.66588,5.541795106,9.14016,2.66588,9.521,-6.15,2,6.467031777,2.92016,4.62588,5.470475318,9.14016,2.66588,9.521,-6.22,1.96,6.521502894
23/12/2019 05:00,3.74992,4.76206,6.061280017,9.46992,2.76206,9.8645,-5.72,2,6.059570942,3.68992,4.72206,5.992775672,9.46992,2.76206,9.8645,-5.78,1.96,6.103277808
23/12/2019 05:30,4.15264,4.87952,6.407350029,9.87264,2.87952,10.284,-5.72,2,6.059570942,4.09264,4.86952,6.360969046,9.87264,2.87952,10.284,-5.78,1.99,6.112977998
23/12/2019 06:00,1.23224,4.48982,4.655845686,8.74224,2.54982,9.1065,-7.51,1.94,7.756526284,1.14224,4.44982,4.594084267,8.74224,2.54982,9.1065,-7.6,1.9,7.833900689
23/12/2019 06:30,1.64176,4.22218,4.530141262,9.64176,2.81218,10.0435,-8,1.41,8.123305977,1.54176,3.79218,4.093611248,9.64176,2.81218,10.0435,-8.1,0.98,8.159068574
23/12/2019 07:00,-0.64216,3.68562,3.741144778,8.96784,2.61562,9.3415,-9.61,1.07,9.669384675,-0.72216,3.62562,3.69684128,8.96784,2.61562,9.3415,-9.69,1.01,9.742494547
23/12/2019 07:30,-2.134,4.3205,4.81878369,8.916,2.6005,9.2875,-11.05,1.72,11.18306309,-2.364,2.6205,3.529237347,8.916,2.6005,9.2875,-11.28,0.02,11.28001773
23/12/2019 08:00,-2.61792,6.50394,7.011044191,8.96208,2.61394,9.3355,-11.58,3.89,12.21591175,-3.26792,-0.06606,3.268587623,8.96208,2.61394,9.3355,-12.23,-2.68,12.52019569
23/12/2019 08:30,-1.77208,6.38106,6.622551944,9.63792,2.81106,10.0395,-11.41,3.57,11.955459,-2.39208,0.13106,2.395667642,9.63792,2.81106,10.0395,-12.03,-2.68,12.32490568
23/12/2019 09:00,0.75192,6.78056,6.822124127,11.28192,3.29056,11.752,-10.53,3.49,11.09328626,0.55192,0.26056,0.610333679,11.28192,3.29056,11.752,-10.73,-3.03,11.14960986
23/12/2019 09:30,-1.37544,3.41008,3.677020642,10.59456,3.09008,11.036,-11.97,0.32,11.9742766,-1.50544,3.09008,3.437287303,10.59456,3.09008,11.036,-12.1,0,12.1
23/12/2019 10:00,6.19056,4.38308,7.585144916,13.93056,4.06308,14.511,-7.74,0.32,7.746612163,6.10056,3.69308,7.131316302,13.93056,4.06308,14.511,-7.83,-0.37,7.838737143
23/12/2019 10:30,14.84088,4.93734,15.64062165,18.23088,5.31734,18.9905,-3.39,-0.38,3.411231449,14.81088,4.98734,15.62804296,18.23088,5.31734,18.9905,-3.42,-0.33,3.435884166
23/12/2019 11:00,16.35504,5.19522,17.16035094,19.35504,5.64522,20.1615,-3,-0.45,3.033562262,16.33504,5.15522,17.1292097,19.35504,5.64522,20.1615,-3.02,-0.49,3.059493422
23/12/2019 11:30,15.43824,4.95282,16.21325631,18.79824,5.48282,19.5815,-3.36,-0.53,3.401543767,15.39824,4.87282,16.15085663,18.79824,5.48282,19.5815,-3.4,-0.61,3.454287191
23/12/2019 12:00,7.86248,4.02364,8.832229084,14.89248,4.34364,15.513,-7.03,-0.32,7.037279304,7.78248,4.00364,8.7519214,14.89248,4.34364,15.513,-7.11,-0.34,7.118124753
23/12/2019 12:30,8.41888,4.20634,9.411208034,15.51888,4.52634,16.1655,-7.1,-0.32,7.107207609,8.33888,4.18634,9.330721422,15.51888,4.52634,16.1655,-7.18,-0.34,7.188045631
23/12/2019 13:00,5.88728,4.11754,7.184302433,14.11728,4.11754,14.7055,-8.23,0,8.23,5.80728,3.77754,6.927792538,14.11728,4.11754,14.7055,-8.31,-0.34,8.316952567
23/12/2019 13:30,7.49608,4.08594,8.537336883,15.10608,4.40594,15.7355,-7.61,-0.32,7.616725018,7.42608,4.06594,8.466317514,15.10608,4.40594,15.7355,-7.68,-0.34,7.687522358
23/12/2019 14:00,0.45056,3.64808,3.675798145,11.41056,3.32808,11.886,-10.96,0.32,10.96467054,0.35056,3.64808,3.664884719,11.41056,3.32808,11.886,-11.06,0.32,11.06462833
23/12/2019 14:30,-3.14496,3.20272,4.48867339,9.57504,2.79272,9.974,-12.72,0.41,12.72660599,-3.23496,3.11272,4.48931977,9.57504,2.79272,9.974,-12.81,0.32,12.81399625
23/12/2019 15:00,-4.0016,4.3537,5.913332922,9.0984,2.6537,9.4775,-13.1,1.7,13.20984481,-4.3216,1.2437,4.497000806,9.0984,2.6537,9.4775,-13.42,-1.41,13.49386898
23/12/2019 15:30,-5.37368,5.54476,7.721450654,8.41632,2.45476,8.767,-13.79,3.09,14.13195669,-6.05368,-0.03524,6.05378257,8.41632,2.45476,8.767,-14.47,-2.49,14.68267687
23/12/2019 16:00,-3.75104,5.95178,7.035196248,9.46896,2.76178,9.8635,-13.22,3.19,13.59943014,-4.44104,0.34178,4.454172185,9.46896,2.76178,9.8635,-13.91,-2.42,14.11894118
23/12/2019 16:30,-7.07432,4.92624,8.620547778,8.21568,2.39624,8.558,-15.29,2.53,15.49790308,-7.69432,0.72624,7.728517633,8.21568,2.39624,8.558,-15.91,-1.67,15.99740604
23/12/2019 17:00,-8.51184,1.10988,8.583895025,7.98816,2.32988,8.321,-16.5,-1.22,16.54504155,-8.64184,3.94988,9.501734084,7.98816,2.32988,8.321,-16.63,1.62,16.70871928
23/12/2019 17:30,-8.31192,0.90444,8.360982347,8.27808,2.41444,8.623,-16.59,-1.51,16.65857737,-8.35192,4.10444,9.305965581,8.27808,2.41444,8.623,-16.63,1.69,16.71565135
23/12/2019 18:00,-7.13672,1.22054,7.240337717,8.81328,2.57054,9.1805,-15.95,-1.35,16.00702971,-7.17672,4.59054,8.519293835,8.81328,2.57054,9.1805,-15.99,2.02,16.11708721
23/12/2019 18:30,-1.6372,3.2429,3.63274335,11.1528,3.2529,11.6175,-12.79,-0.01,12.79000391,-1.7572,4.7629,5.076708407,11.1528,3.2529,11.6175,-12.91,1.51,12.99800754
23/12/2019 19:00,-3.4904,5.7578,6.733138421,9.9696,2.9078,10.385,-13.46,2.85,13.75841924,-4.0004,1.2978,4.205649177,9.9696,2.9078,10.385,-13.97,-1.61,14.06246778
23/12/2019 19:30,-5.6804,6.2903,8.475542357,8.7096,2.5403,9.0725,-14.39,3.75,14.87059515,-6.3304,0.1403,6.331954536,8.7096,2.5403,9.0725,-15.04,-2.4,15.23028562
23/12/2019 20:00,-5.79168,6.55826,8.749533213,8.42832,2.45826,8.7795,-14.22,4.1,14.79927025,-6.48168,0.16826,6.48386359,8.42832,2.45826,8.7795,-14.91,-2.29,15.08483344
23/12/2019 20:30,-6.30192,5.09944,8.106693777,7.91808,2.30944,8.248,-14.22,2.79,14.49111797,-6.74192,1.38944,6.883605799,7.91808,2.30944,8.248,-14.66,-0.92,14.6888393
23/12/2019 21:00,-6.24904,5.52528,8.341415947,7.56096,2.20528,7.876,-13.81,3.32,14.20346789,-6.82904,0.95528,6.895530959,7.56096,2.20528,7.876,-14.39,-1.25,14.44418914
23/12/2019 21:30,-5.0424,5.6918,7.604103169,7.8576,2.2918,8.185,-12.9,3.4,13.34053972,-5.6024,1.0718,5.704002191,7.8576,2.2918,8.185,-13.46,-1.22,13.51517665
23/12/2019 22:00,-3.09704,3.11128,4.38995672,8.23296,2.40128,8.576,-11.33,0.71,11.35222445,-3.12704,4.68128,5.629632457,8.23296,2.40128,8.576,-11.36,2.28,11.58654392
23/12/2019 22:30,-3.28128,2.81546,4.323611159,7.93872,2.31546,8.2695,-11.22,0.5,11.23113529,-3.20128,5.11546,6.034577421,7.93872,2.31546,8.2695,-11.14,2.8,11.48649642
23/12/2019 23:00,-2.6188,5.1266,5.756747432,7.5312,2.1966,7.845,-10.15,2.93,10.56444035,-2.5988,5.1166,5.738759186,7.5312,2.1966,7.845,-10.13,2.92,10.54245228
23/12/2019 23:30,-0.474,5.2905,5.311691468,8.196,2.3905,8.5375,-8.67,2.9,9.142149638,-0.734,2.9305,3.02102404,8.196,2.3905,8.5375,-8.93,0.54,8.946312089
24/12/2019 00:00,0.3528,4.9629,4.975424027,8.2728,2.4129,8.6175,-7.92,2.55,8.320390616,0.1428,2.9529,2.956350833,8.2728,2.4129,8.6175,-8.13,0.54,8.147913843
24/12/2019 00:30,-0.32792,5.08394,5.094504632,7.52208,2.19394,7.8355,-7.85,2.89,8.365082187,-0.53792,3.07394,3.120651382,7.52208,2.19394,7.8355,-8.06,0.88,8.107897385
24/12/2019 01:00,-1.1992,4.9494,5.092606504,7.0608,2.0594,7.355,-8.26,2.89,8.750982802,-1.3992,2.9394,3.255431308,7.0608,2.0594,7.355,-8.46,0.88,8.505645184
24/12/2019 01:30,-2.02704,4.74878,5.163313147,6.61296,1.92878,6.8885,-8.64,2.82,9.088564243,-2.23704,2.73878,3.536278248,6.61296,1.92878,6.8885,-8.85,0.81,8.886990492
24/12/2019 02:00,-1.57048,4.71736,4.971910377,6.77952,1.97736,7.062,-8.35,2.74,8.788065771,-1.79048,2.78736,3.312883095,6.77952,1.97736,7.062,-8.57,0.81,8.608193771
24/12/2019 02:30,0.01144,4.82542,4.825433561,7.32144,2.13542,7.6265,-7.31,2.69,7.789236163,-0.17856,3.20542,3.210389548,7.32144,2.13542,7.6265,-7.5,1.07,7.575942186
24/12/2019 03:00,-1.38968,5.37426,5.551025225,6.46032,1.88426,6.7295,-7.85,3.49,8.590843963,-1.67968,2.37426,2.90833895,6.46032,1.88426,6.7295,-8.14,0.49,8.154734821
24/12/2019 03:30,-1.68472,5.21904,5.484219179,6.30528,1.83904,6.568,-7.99,3.38,8.675511512,-1.96472,2.24904,2.986353228,6.30528,1.83904,6.568,-8.27,0.41,8.280157003
24/12/2019 04:00,-0.49568,5.40126,5.423956881,6.72432,1.96126,7.0045,-7.22,3.44,7.997624647,-0.71568,2.56126,2.659370348,6.72432,1.96126,7.0045,-7.44,0.6,7.464154339
24/12/2019 04:30,1.50968,5.91074,6.10049023,7.81968,2.28074,8.1455,-6.31,3.63,7.279629111,1.30968,2.96074,3.237474795,7.81968,2.28074,8.1455,-6.51,0.68,6.545418245
24/12/2019 05:00,1.33736,5.91048,6.0598932,7.64736,2.23048,7.966,-6.31,3.68,7.304690274,1.13736,3.09048,3.293122287,7.64736,2.23048,7.966,-6.51,0.86,6.566559221
24/12/2019 05:30,0.656,5.913,5.949277687,7.176,2.093,7.475,-6.52,3.82,7.556639465,0.476,3.103,3.139296896,7.176,2.093,7.475,-6.7,1.01,6.775699226
24/12/2019 06:00,-0.07944,5.75808,5.758627962,7.09056,2.06808,7.386,-7.17,3.69,8.063808033,-0.26944,3.07808,3.089850223,7.09056,2.06808,7.386,-7.36,1.01,7.428977049
24/12/2019 06:30,-1.75136,1.87752,2.567555881,6.84864,1.99752,7.134,-8.6,-0.12,8.600837169,-1.50136,5.75752,5.950051966,6.84864,1.99752,7.134,-8.35,3.76,9.157516039
24/12/2019 07:00,-2.28552,1.34214,2.650460611,7.10448,2.07214,7.4005,-9.39,-0.73,9.418333186,-1.95552,6.06214,6.369740956,7.10448,2.07214,7.4005,-9.06,3.99,9.899681813
24/12/2019 07:30,-1.24248,1.85886,2.235870535,8.08752,2.35886,8.4245,-9.33,-0.5,9.343388036,-0.97248,5.85886,5.93901994,8.08752,2.35886,8.4245,-9.06,3.5,9.712548584
24/12/2019 08:00,-2.22552,2.49714,3.344943565,8.18448,2.38714,8.5255,-10.41,0.11,10.41058116,-2.04552,5.04714,5.445895174,8.18448,2.38714,8.5255,-10.23,2.66,10.57017029
24/12/2019 08:30,-3.45424,4.02668,5.305273395,7.80576,2.27668,8.131,-11.26,1.75,11.39517881,-3.55424,2.63668,4.425460812,7.80576,2.27668,8.131,-11.36,0.36,11.36570279
24/12/2019 09:00,-3.5036,4.3802,5.609043145,8.1264,2.3702,8.465,-11.63,2.01,11.80241501,-3.6536,2.7302,4.561007016,8.1264,2.3702,8.465,-11.78,0.36,11.78549957
24/12/2019 09:30,-2.74928,2.29396,3.580613495,9.03072,2.63396,9.407,-11.78,-0.34,11.7849056,-2.74928,4.43396,5.217139235,9.03072,2.63396,9.407,-11.78,1.8,11.91672774
24/12/2019 10:00,-1.14664,2.39598,2.656219767,9.96336,2.90598,10.3785,-11.11,-0.51,11.12169951,-1.09664,4.73598,4.861288497,9.96336,2.90598,10.3785,-11.06,1.83,11.21037466
24/12/2019 10:30,4.906,3.173,5.842667627,13.176,3.843,13.725,-8.27,-0.67,8.297095877,4.976,5.543,7.448853939,13.176,3.843,13.725,-8.2,1.7,8.374365648
24/12/2019 11:00,11.62728,3.88504,12.25916702,16.33728,4.76504,17.018,-4.71,-0.88,4.791502896,11.74728,6.26504,13.31350118,16.33728,4.76504,17.018,-4.59,1.5,4.828881858
24/12/2019 11:30,3.87816,2.89488,4.839468483,12.18816,3.55488,12.696,-8.31,-0.66,8.336168184,3.97816,5.26488,6.598842201,12.18816,3.55488,12.696,-8.21,1.71,8.38619103
24/12/2019 12:00,6.21264,3.27952,7.025108341,13.23264,3.85952,13.784,-7.02,-0.58,7.043919364,6.31264,5.66952,8.484861861,13.23264,3.85952,13.784,-6.92,1.81,7.152796656
24/12/2019 12:30,12.62216,4.22438,13.31030839,16.47216,4.80438,17.1585,-3.85,-0.58,3.893443206,12.74216,6.58438,14.34282753,16.47216,4.80438,17.1585,-3.73,1.78,4.132952939
24/12/2019 13:00,5.13208,2.95644,5.922734385,12.98208,3.78644,13.523,-7.85,-0.83,7.893757027,5.34208,6.32644,8.280196966,12.98208,3.78644,13.523,-7.64,2.54,8.051161407
24/12/2019 13:30,5.27512,2.99816,6.067606975,13.12512,3.82816,13.672,-7.85,-0.83,7.893757027,5.57512,6.71816,8.730156745,13.12512,3.82816,13.672,-7.55,2.89,8.084219195
24/12/2019 14:00,2.05576,2.60418,3.317815946,11.22576,3.27418,11.6935,-9.17,-0.67,9.194443974,2.32576,6.36418,6.775835495,11.22576,3.27418,11.6935,-8.9,3.09,9.421151734
24/12/2019 14:30,0.01752,2.37886,2.378924515,10.24752,2.98886,10.6745,-10.23,-0.61,10.24817057,0.30752,6.10886,6.116595381,10.24752,2.98886,10.6745,-9.94,3.12,10.41815723
24/12/2019 15:00,0.49288,2.47084,2.519519994,10.56288,3.08084,11.003,-10.07,-0.61,10.08845875,0.78288,6.02084,6.071524965,10.56288,3.08084,11.003,-9.78,2.94,10.21234547
24/12/2019 15:30,-4.82656,1.65642,5.102882386,7.87344,2.29642,8.2015,-12.7,-0.64,12.71611576,-4.53656,5.17642,6.883000846,7.87344,2.29642,8.2015,-12.41,2.88,12.73979984
24/12/2019 16:00,-7.03408,1.51256,7.19486756,6.86592,2.00256,7.152,-13.9,-0.49,13.90863401,-6.74408,5.03256,8.414824728,6.86592,2.00256,7.152,-13.61,3.03,13.94320623
24/12/2019 16:30,-7.8872,1.3504,8.001968758,6.8928,2.0104,7.18,-14.78,-0.66,14.79472879,-7.5972,4.9904,9.089639157,6.8928,2.0104,7.18,-14.49,2.98,14.7932586
24/12/2019 17:00,-8.85824,0.96468,8.910612964,6.70176,1.95468,6.981,-15.56,-0.99,15.59146241,-8.45824,5.31468,9.989376727,6.70176,1.95468,6.981,-15.16,3.36,15.5278846
24/12/2019 17:30,-7.72424,1.25418,7.825397821,7.38576,2.15418,7.6935,-15.11,-0.9,15.13677971,-7.34424,5.47418,9.159940385,7.38576,2.15418,7.6935,-14.73,3.32,15.09951324
24/12/2019 18:00,-6.01408,1.72506,6.25659574,8.24592,2.40506,8.5895,-14.26,-0.68,14.27620398,-5.67408,5.80506,8.11750611,8.24592,2.40506,8.5895,-13.92,3.4,14.32921491
24/12/2019 18:30,-1.80744,2.31658,2.938261774,10.10256,2.94658,10.5235,-11.91,-0.63,11.92665083,-1.44744,6.53658,6.694920511,10.10256,2.94658,10.5235,-11.55,3.59,12.09506511
24/12/2019 19:00,-1.5824,2.2843,2.778851606,9.7176,2.8343,10.1225,-11.3,-0.55,11.31337704,-1.2124,6.6143,6.724498364,9.7176,2.8343,10.1225,-10.93,3.78,11.56517618
24/12/2019 19:30,2.56848,2.90914,3.880745425,11.68848,3.40914,12.1755,-9.12,-0.5,9.133695857,2.95848,7.29914,7.875915734,11.68848,3.40914,12.1755,-8.73,3.89,9.557457821
24/12/2019 20:00,0.97248,2.67614,2.847357134,10.75248,3.13614,11.2005,-9.78,-0.46,9.790812019,1.36248,7.13614,7.265042729,10.75248,3.13614,11.2005,-9.39,4,10.20647344
24/12/2019 20:30,1.45344,2.79892,3.153797869,10.93344,3.18892,11.389,-9.48,-0.39,9.488018761,1.83344,7.21892,7.448107693,10.93344,3.18892,11.389,-9.1,4.03,9.952431864
24/12/2019 21:00,2.95144,2.91792,4.150331939,11.34144,3.30792,11.814,-8.39,-0.39,8.399059471,3.32144,7.37792,8.091085663,11.34144,3.30792,11.814,-8.02,4.07,8.99362552
24/12/2019 21:30,4.03184,3.05512,5.058605737,11.57184,3.37512,12.054,-7.54,-0.32,7.546787396,4.38184,7.63512,8.803157343,11.57184,3.37512,12.054,-7.19,4.26,8.357254334
24/12/2019 22:00,3.85832,3.22326,5.027528046,10.94832,3.19326,11.4045,-7.09,0.03,7.090063469,4.18832,7.42326,8.523310006,10.94832,3.19326,11.4045,-6.76,4.23,7.974365178
24/12/2019 22:30,0.52648,4.93814,4.96612604,8.25648,2.40814,8.6005,-7.73,2.53,8.133498632,0.47648,3.78814,3.817988718,8.25648,2.40814,8.6005,-7.78,1.38,7.901442906
24/12/2019 23:00,-0.1612,4.7384,4.741141213,7.4688,2.1784,7.78,-7.63,2.56,8.048012177,-0.2112,3.8884,3.894131482,7.4688,2.1784,7.78,-7.68,1.71,7.868068378
24/12/2019 23:30,-0.3628,5.0696,5.0825651,7.2672,2.1196,7.57,-7.63,2.95,8.180427862,-0.4128,3.9796,4.000952387,7.2672,2.1196,7.57,-7.68,1.86,7.902025057
25/12/2019 00:00,2.44968,5.75074,6.250755366,8.77968,2.56074,9.1455,-6.33,3.19,7.088370758,2.54968,6.97074,7.42240421,8.77968,2.56074,9.1455,-6.23,4.41,7.632889361
25/12/2019 00:30,-0.62272,5.56004,5.594803392,6.37728,1.86004,6.643,-7,3.7,7.917701687,-0.83272,2.68004,2.806427801,6.37728,1.86004,6.643,-7.21,0.82,7.256479863
25/12/2019 01:00,-1.3216,5.4987,5.655292057,5.8584,1.7087,6.1025,-7.18,3.79,8.118897708,-1.5216,2.6687,3.072006877,5.8584,1.7087,6.1025,-7.38,0.96,7.442177101
25/12/2019 01:30,-3.29008,5.12206,6.087702773,4.90992,1.43206,5.1145,-8.2,3.69,8.992002002,-3.50008,2.30206,4.189276817,4.90992,1.43206,5.1145,-8.41,0.87,8.454880248
25/12/2019 02:00,-2.5932,5.1149,5.734709082,5.0568,1.4749,5.2675,-7.65,3.64,8.471841594,-2.8032,2.2849,3.616448292,5.0568,1.4749,5.2675,-7.86,0.81,7.901626415
25/12/2019 02:30,-0.75296,5.46622,5.517835613,5.74704,1.67622,5.9865,-6.5,3.79,7.52423418,-0.93296,2.62622,2.787013787,5.74704,1.67622,5.9865,-6.68,0.95,6.74721424
25/12/2019 03:00,-0.448,5.5135,5.531671199,5.772,1.6835,6.0125,-6.22,3.83,7.304608135,-0.638,2.6635,2.738845788,5.772,1.6835,6.0125,-6.41,0.98,6.484481475
25/12/2019 03:30,-0.36832,6.16924,6.180225061,5.79168,1.68924,6.033,-6.16,4.48,7.616823485,-0.61832,2.00924,2.102228579,5.79168,1.68924,6.033,-6.41,0.32,6.417982549
25/12/2019 04:00,-1.58448,5.93536,6.143213752,5.19552,1.51536,5.412,-6.78,4.42,8.093503568,-1.86448,1.83536,2.616262984,5.19552,1.51536,5.412,-7.06,0.32,7.067248404
25/12/2019 04:30,-1.69432,5.85874,6.09881584,5.03568,1.46874,5.2455,-6.73,4.39,8.035234906,-1.97432,1.82874,2.691139062,5.03568,1.46874,5.2455,-7.01,0.36,7.01923785
25/12/2019 05:00,-0.30056,6.18942,6.196713343,5.68944,1.65942,5.9265,-5.99,4.53,7.51005992,-0.56056,2.10942,2.182631497,5.68944,1.65942,5.9265,-6.25,0.45,6.266179059
25/12/2019 05:30,-1.29584,6.03288,6.170481537,5.32416,1.55288,5.546,-6.62,4.48,7.993422296,-1.56584,1.97288,2.518751754,5.32416,1.55288,5.546,-6.89,0.42,6.902789291
25/12/2019 06:00,-0.94936,6.02852,6.102813925,5.72064,1.66852,5.959,-6.67,4.36,7.968594606,-1.22936,1.99852,2.346360629,5.72064,1.66852,5.959,-6.95,0.33,6.957830122
25/12/2019 06:30,-2.28776,6.05982,6.477288341,5.38224,1.56982,5.6065,-7.67,4.49,8.887575597,-2.62776,1.56982,3.06095695,5.38224,1.56982,5.6065,-8.01,0,8.01
25/12/2019 07:00,-4.01496,5.45022,6.769401883,4.83504,1.41022,5.0365,-8.85,4.04,9.728519929,-4.33496,1.91022,4.737174121,4.83504,1.41022,5.0365,-9.17,0.5,9.18362129
25/12/2019 07:30,-4.592,5.069,6.839680183,5.208,1.519,5.425,-9.8,3.55,10.4231713,-4.862,2.129,5.307700538,5.208,1.519,5.425,-10.07,0.61,10.08845875
25/12/2019 08:00,-6.5672,4.2604,7.828098364,4.7328,1.3804,4.93,-11.3,2.88,11.66123493,-6.7672,2.5504,7.231841812,4.7328,1.3804,4.93,-11.5,1.17,11.55936417
25/12/2019 08:30,-8.46184,0.53238,8.478570908,4.56816,1.33238,4.7585,-13.03,-0.8,13.05453561,-8.09184,5.21238,9.625319727,4.56816,1.33238,4.7585,-12.66,3.88,13.24122351
25/12/2019 09:00,-8.34896,0.73072,8.380876136,4.87104,1.42072,5.074,-13.22,-0.69,13.23799456,-7.96896,5.39072,9.621028303,4.87104,1.42072,5.074,-12.84,3.97,13.43973586
25/12/2019 09:30,-4.9536,1.1477,5.084817425,6.9864,2.0377,7.2775,-11.94,-0.89,11.97312407,-4.5936,5.8177,7.412610488,6.9864,2.0377,7.2775,-11.58,3.78,12.18132998
25/12/2019 10:00,-0.22864,1.92248,1.936028306,9.47136,2.76248,9.866,-9.7,-0.84,9.7363032,0.08136,6.01248,6.013030451,9.47136,2.76248,9.866,-9.39,3.25,9.936528569
25/12/2019 10:30,7.73216,3.50438,8.489227141,14.07216,4.10438,14.6585,-6.34,-0.6,6.368327881,7.99216,7.03438,10.64693024,14.07216,4.10438,14.6585,-6.08,2.93,6.749170319
25/12/2019 11:00,9.70544,3.65742,10.37170606,14.90544,4.34742,15.5265,-5.2,-0.69,5.245579091,9.97544,7.17742,12.2892132,14.90544,4.34742,15.5265,-4.93,2.83,5.684522847
25/12/2019 11:30,9.8384,3.2812,10.37113244,14.6784,4.2812,15.29,-4.84,-1,4.942226219,10.1184,6.9112,12.25343642,14.6784,4.2812,15.29,-4.56,2.63,5.264076367
25/12/2019 12:00,11.3476,3.0443,11.74886327,15.7176,4.5843,16.3725,-4.37,-1.54,4.63341127,11.7276,7.4443,13.89079567,15.7176,4.5843,16.3725,-3.99,2.86,4.909144528
25/12/2019 12:30,11.51552,2.92036,11.88005486,16.11552,4.70036,16.787,-4.6,-1.78,4.932382791,11.93552,7.86036,14.29132244,16.11552,4.70036,16.787,-4.18,3.16,5.240038168
25/12/2019 13:00,7.73944,2.51192,8.136871241,14.26944,4.16192,14.864,-6.53,-1.65,6.735235705,8.16944,7.44192,11.05087884,14.26944,4.16192,14.864,-6.1,3.28,6.925922321
25/12/2019 13:30,8.68072,2.83396,9.131606047,15.03072,4.38396,15.657,-6.35,-1.55,6.536436338,9.08072,7.79396,11.9668412,15.03072,4.38396,15.657,-5.95,3.41,6.857885972
25/12/2019 14:00,4.04448,2.66214,4.841983875,12.86448,3.75214,13.4005,-8.82,-1.09,8.887097389,4.46448,7.63214,8.842010102,12.86448,3.75214,13.4005,-8.4,3.88,9.25280498
25/12/2019 14:30,0.09952,2.40736,2.409416195,10.37952,3.02736,10.812,-10.28,-0.62,10.29867953,0.41952,6.61736,6.630644795,10.37952,3.02736,10.812,-9.96,3.59,10.58724232
25/12/2019 15:00,-7.59632,0.99774,7.661563982,5.44368,1.58774,5.6705,-13.04,-0.59,13.05334057,-7.25632,5.06774,8.850772206,5.44368,1.58774,5.6705,-12.7,3.48,13.16815857
25/12/2019 15:30,-9.66944,0.38558,9.677124669,4.03056,1.17558,4.1985,-13.7,-0.79,13.72275847,-9.27944,4.78558,10.440775,4.03056,1.17558,4.1985,-13.31,3.61,13.79087379
25/12/2019 16:00,-8.65336,0.88652,8.698652597,4.37664,1.27652,4.559,-13.03,-0.39,13.03583522,-8.32336,4.97652,9.69763234,4.37664,1.27652,4.559,-12.7,3.7,13.2280006
25/12/2019 16:30,-8.09144,3.74208,8.914850756,4.73856,1.38208,4.936,-12.83,2.36,13.04524818,-8.21144,2.40208,8.555567497,4.73856,1.38208,4.936,-12.95,1.02,12.99010777
25/12/2019 17:00,-8.99016,3.38662,9.606881484,4.23984,1.23662,4.4165,-13.23,2.15,13.40355923,-9.06016,2.55662,9.413968613,4.23984,1.23662,4.4165,-13.3,1.32,13.36534324
25/12/2019 17:30,-9.37624,3.27318,9.931142122,4.19376,1.22318,4.3685,-13.57,2.05,13.72397173,-9.43624,2.64318,9.799440078,4.19376,1.22318,4.3685,-13.63,1.42,13.70376955
25/12/2019 18:00,-9.01536,3.46052,9.656703092,4.18464,1.22052,4.359,-13.2,2.24,13.38871166,-9.07536,2.84052,9.509506454,4.18464,1.22052,4.359,-13.26,1.62,13.35859274
25/12/2019 18:30,-8.29152,3.53164,9.012312966,4.42848,1.29164,4.613,-12.72,2.24,12.91572685,-8.36152,2.91164,8.853963192,4.42848,1.29164,4.613,-12.79,1.62,12.89218756
25/12/2019 19:00,-8.28392,3.51344,8.998199331,4.36608,1.27344,4.548,-12.65,2.24,12.84679337,-8.34392,2.89344,8.831364334,4.36608,1.27344,4.548,-12.71,1.62,12.81282561
25/12/2019 19:30,-5.97384,4.12388,7.259004794,5.87616,1.71388,6.121,-11.85,2.41,12.0925845,-5.99384,3.49388,6.937817769,5.87616,1.71388,6.121,-11.87,1.78,12.00272052
25/12/2019 20:00,-4.4688,4.5916,6.407258696,6.9312,2.0216,7.22,-11.4,2.57,11.68609858,-4.4888,3.9216,5.960559705,6.9312,2.0216,7.22,-11.42,1.9,11.57697715
25/12/2019 20:30,-3.94784,4.70688,6.143302044,7.05216,2.05688,7.346,-11,2.65,11.31470282,-3.99784,3.91688,5.596844968,7.05216,2.05688,7.346,-11.05,1.86,11.20544957
25/12/2019 21:00,-4.054,4.648,6.167561917,7.056,2.058,7.35,-11.11,2.59,11.40790077,-4.084,4.028,5.736186887,7.056,2.058,7.35,-11.14,1.97,11.31284668
25/12/2019 21:30,-3.08624,4.82818,5.730287903,7.19376,2.09818,7.4935,-10.28,2.73,10.63631985,-3.11624,4.19818,5.228352231,7.19376,2.09818,7.4935,-10.31,2.1,10.52169663
25/12/2019 22:00,-1.4728,5.0946,5.303214968,7.8672,2.2946,8.195,-9.34,2.8,9.750671772,-1.5028,4.4646,4.710738902,7.8672,2.2946,8.195,-9.37,2.17,9.617993554
25/12/2019 22:30,-2.02488,4.94816,5.346440536,7.36512,2.14816,7.672,-9.39,2.8,9.798576427,-2.05488,4.31816,4.782158258,7.36512,2.14816,7.672,-9.42,2.17,9.666710919
25/12/2019 23:00,-1.1272,5.0979,5.221030957,7.4328,2.1679,7.7425,-8.56,2.93,9.047568734,-1.1672,4.4679,4.617844329,7.4328,2.1679,7.7425,-8.6,2.3,8.902246907
25/12/2019 23:30,0.33048,5.17014,5.180691522,7.68048,2.24014,8.0005,-7.35,2.93,7.912483807,0.28048,4.54014,4.548795472,7.68048,2.24014,8.0005,-7.4,2.3,7.749193506
26/12/2019 00:00,-1.24088,4.79266,4.950694199,6.48912,1.89266,6.7595,-7.73,2.9,8.256082606,-1.31088,3.99266,4.202349373,6.48912,1.89266,6.7595,-7.8,2.1,8.077747211
26/12/2019 00:30,-7.73,3.57,8.514563994,0,0,0,-7.73,3.57,8.514563994,-7.92,1.21,8.011897403,0,0,0,-7.92,1.21,8.011897403
26/12/2019 01:00,-6.98,3.72,7.909412115,0,0,0,-6.98,3.72,7.909412115,-7.19,1.37,7.319357895,0,0,0,-7.19,1.37,7.319357895
26/12/2019 01:30,-6.83,3.72,7.777358163,0,0,0,-6.83,3.72,7.777358163,-7.03,1.37,7.16224825,0,0,0,-7.03,1.37,7.16224825
26/12/2019 02:00,-7.42,3.7,8.291344885,0,0,0,-7.42,3.7,8.291344885,-7.62,1.37,7.742176697,0,0,0,-7.62,1.37,7.742176697
26/12/2019 02:30,-6.2,3.77,7.256231804,0,0,0,-6.2,3.77,7.256231804,-6.38,1.41,6.533949801,0,0,0,-6.38,1.41,6.533949801
26/12/2019 03:00,-5.85,3.66,6.900586932,0,0,0,-5.85,3.66,6.900586932,-6.04,1.48,6.218681532,0,0,0,-6.04,1.48,6.218681532
26/12/2019 03:30,-5.54,3.44,6.521134871,0,0,0,-5.54,3.44,6.521134871,-5.75,1.54,5.95265487,0,0,0,-5.75,1.54,5.95265487
26/12/2019 04:00,-5.68,2.81,6.337073457,0,0,0,-5.68,2.81,6.337073457,-5.75,2.33,6.204143777,0,0,0,-5.75,2.33,6.204143777
26/12/2019 04:30,-5.53,4.3,7.005062455,0,0,0,-5.53,4.3,7.005062455,-5.81,0.78,5.862124188,0,0,0,-5.81,0.78,5.862124188
26/12/2019 05:00,-5.72,4.66,7.377940092,0,0,0,-5.72,4.66,7.377940092,-6.03,0.78,6.080238482,0,0,0,-6.03,0.78,6.080238482
26/12/2019 05:30,-5.07,4.78,6.968019805,0,0,0,-5.07,4.78,6.968019805,-5.39,0.42,5.406338872,0,0,0,-5.39,0.42,5.406338872
26/12/2019 06:00,-5.93,4.67,7.548099098,0,0,0,-5.93,4.67,7.548099098,-6.25,0.33,6.258705937,0,0,0,-6.25,0.33,6.258705937
26/12/2019 06:30,-7.18,4.62,8.537962286,0,0,0,-7.18,4.62,8.537962286,-7.52,0.33,7.527237209,0,0,0,-7.52,0.33,7.527237209
26/12/2019 07:00,-6.67,4.39,7.985048528,0,0,0,-6.67,4.39,7.985048528,-6.98,0.33,6.987796505,0,0,0,-6.98,0.33,6.987796505
26/12/2019 07:30,-7.63,4.2,8.709586672,0,0,0,-7.63,4.2,8.709586672,-7.95,0.36,7.958146769,0,0,0,-7.95,0.36,7.958146769
26/12/2019 08:00,-7.7,4.32,8.829065636,0,0,0,-7.7,4.32,8.829065636,-8.05,0.33,8.056761136,0,0,0,-8.05,0.33,8.056761136
26/12/2019 08:30,-7.82,3.93,8.751988346,0,0,0,-7.82,3.93,8.751988346,-8.05,0.74,8.083940871,0,0,0,-8.05,0.74,8.083940871
26/12/2019 09:00,-8.72,3.46,9.381364506,0,0,0,-8.72,3.46,9.381364506,-8.93,0.84,8.969420271,0,0,0,-8.93,0.84,8.969420271
26/12/2019 09:30,-9.47,3.25,10.0121626,0,0,0,-9.47,3.25,10.0121626,-9.68,0.5,9.692904621,0,0,0,-9.68,0.5,9.692904621
26/12/2019 10:00,-9.82,3.06,10.28571825,0,0,0,-9.82,3.06,10.28571825,-10.02,0.43,10.0292223,0,0,0,-10.02,0.43,10.0292223
26/12/2019 10:30,-9.54,3.1,10.03103185,0,0,0,-9.54,3.1,10.03103185,-9.75,0.43,9.759477445,0,0,0,-9.75,0.43,9.759477445
26/12/2019 11:00,-8.07,3.53,8.808280195,0,0,0,-8.07,3.53,8.808280195,-8.36,-0.47,8.373201299,0,0,0,-8.36,-0.47,8.373201299
26/12/2019 11:30,-10.04,2.96,10.46724415,0,0,0,-10.04,2.96,10.46724415,-10.26,-0.37,10.26666937,0,0,0,-10.26,-0.37,10.26666937
26/12/2019 12:00,-10.64,2.2,10.86506328,0,0,0,-10.64,2.2,10.86506328,-10.6,2.93,10.99749517,0,0,0,-10.6,2.93,10.99749517
26/12/2019 12:30,-11.7,-0.79,11.72664061,0,0,0,-11.7,-0.79,11.72664061,-11.39,3.06,11.79388401,0,0,0,-11.39,3.06,11.79388401
26/12/2019 13:00,-12.22,-0.95,12.25687154,0,0,0,-12.22,-0.95,12.25687154,-11.85,3.12,12.25385246,0,0,0,-11.85,3.12,12.25385246
26/12/2019 13:30,-11.76,-1.04,11.80589683,0,0,0,-11.76,-1.04,11.80589683,-11.39,3.04,11.7887107,0,0,0,-11.39,3.04,11.7887107
26/12/2019 14:00,-13.02,-0.81,13.04517152,0,0,0,-13.02,-0.81,13.04517152,-12.74,2.76,13.03553605,0,0,0,-12.74,2.76,13.03553605
26/12/2019 14:30,-13.61,0,13.61,0,0,0,-13.61,0,13.61,-13.42,2.41,13.63468005,0,0,0,-13.42,2.41,13.63468005
26/12/2019 15:00,-13.83,-0.37,13.8349485,0,0,0,-13.83,-0.37,13.8349485,-13.64,2.49,13.86541381,0,0,0,-13.64,2.49,13.86541381
