Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/12/2019 15:30,-13.65,-0.37,13.65501373,0,0,0,-13.65,-0.37,13.65501373,-13.38,2.71,13.65168488,0,0,0,-13.38,2.71,13.65168488
26/12/2019 16:00,-13.65,0,13.65,0,0,0,-13.65,0,13.65,-13.38,2.93,13.69705443,0,0,0,-13.38,2.93,13.69705443
26/12/2019 16:30,-14.17,-0.32,14.17361281,0,0,0,-14.17,-0.32,14.17361281,-13.97,2.72,14.23233291,0,0,0,-13.97,2.72,14.23233291
26/12/2019 17:00,-14.03,0,14.03,0,0,0,-14.03,0,14.03,-13.83,2.77,14.10467298,0,0,0,-13.83,2.77,14.10467298
26/12/2019 17:30,-14.11,-0.42,14.1162495,0,0,0,-14.11,-0.42,14.1162495,-13.83,3.1,14.17317537,0,0,0,-13.83,3.1,14.17317537
26/12/2019 18:00,-13.97,-0.42,13.9763121,0,0,0,-13.97,-0.42,13.9763121,-13.72,3.15,14.07696345,0,0,0,-13.72,3.15,14.07696345
26/12/2019 18:30,-13.56,0,13.56,0,0,0,-13.56,0,13.56,-13.25,3.39,13.67679056,0,0,0,-13.25,3.39,13.67679056
26/12/2019 19:00,-13.06,-0.41,13.0664341,0,0,0,-13.06,-0.41,13.0664341,-12.78,3.39,13.22197035,0,0,0,-12.78,3.39,13.22197035
26/12/2019 19:30,-12.79,0.32,12.7940025,0,0,0,-12.79,0.32,12.7940025,-12.52,3.26,12.93746498,0,0,0,-12.52,3.26,12.93746498
26/12/2019 20:00,-12.4,0.37,12.40551893,0,0,0,-12.4,0.37,12.40551893,-12.12,3.45,12.6014642,0,0,0,-12.12,3.45,12.6014642
26/12/2019 20:30,-12.32,0.61,12.33509222,0,0,0,-12.32,0.61,12.33509222,-12.01,3.8,12.59682897,0,0,0,-12.01,3.8,12.59682897
26/12/2019 21:00,-11.54,0.74,11.56370183,0,0,0,-11.54,0.74,11.56370183,-11.29,3.67,11.87152054,0,0,0,-11.29,3.67,11.87152054
26/12/2019 21:30,-11.2,0.88,11.23451824,0,0,0,-11.2,0.88,11.23451824,-10.98,3.78,11.6124416,0,0,0,-10.98,3.78,11.6124416
26/12/2019 22:00,-9.34,0.97,9.390234289,0,0,0,-9.34,0.97,9.390234289,-9.12,3.9,9.918891067,0,0,0,-9.12,3.9,9.918891067
26/12/2019 22:30,-9.63,1.52,9.749220482,0,0,0,-9.63,1.52,9.749220482,-9.45,3.64,10.12680107,0,0,0,-9.45,3.64,10.12680107
26/12/2019 23:00,-8.69,3.68,9.437081117,0,0,0,-8.69,3.68,9.437081117,-8.87,1.41,8.981369606,0,0,0,-8.87,1.41,8.981369606
26/12/2019 23:30,-7.87,3.8,8.73938785,0,0,0,-7.87,3.8,8.73938785,-8.04,1.53,8.184283719,0,0,0,-8.04,1.53,8.184283719
27/12/2019 00:00,-7.67,3.7,8.515802957,0,0,0,-7.67,3.7,8.515802957,-7.85,1.42,7.977399326,0,0,0,-7.85,1.42,7.977399326
27/12/2019 00:30,0.23176,5.63218,5.636946359,7.24176,2.11218,7.5435,-7.01,3.52,7.844137939,0.06176,3.35218,3.35274888,7.24176,2.11218,7.5435,-7.18,1.24,7.286288493
27/12/2019 01:00,0.3168,5.7049,5.713689373,7.2168,2.1049,7.5175,-6.9,3.6,7.782673063,0.1368,3.4149,3.417638988,7.2168,2.1049,7.5175,-7.08,1.31,7.200173609
27/12/2019 01:30,0.26592,5.49006,5.496496361,7.16592,2.09006,7.4645,-6.9,3.4,7.692203845,0.08592,3.40006,3.401145432,7.16592,2.09006,7.4645,-7.08,1.31,7.200173609
27/12/2019 02:00,-0.5588,5.8991,5.925507426,6.5112,1.8991,6.7825,-7.07,4,8.123109011,-0.8288,2.6091,2.737574154,6.5112,1.8991,6.7825,-7.34,0.71,7.374259285
27/12/2019 02:30,0.32544,6.46492,6.47310604,6.80544,1.98492,7.089,-6.48,4.48,7.877867732,0.00544,2.57492,2.574925747,6.80544,1.98492,7.089,-6.8,0.59,6.825547597
27/12/2019 03:00,0.16128,6.41704,6.419066412,6.64128,1.93704,6.918,-6.48,4.48,7.877867732,-0.15872,2.52704,2.532019589,6.64128,1.93704,6.918,-6.8,0.59,6.825547597
27/12/2019 03:30,0.09744,6.28842,6.289174878,6.57744,1.91842,6.8515,-6.48,4.37,7.815836488,-0.22256,2.39842,2.408724029,6.57744,1.91842,6.8515,-6.8,0.48,6.816920126
27/12/2019 04:00,0.97168,6.36674,6.440461183,7.05168,2.05674,7.3455,-6.08,4.31,7.45268408,0.66168,2.46674,2.553943353,7.05168,2.05674,7.3455,-6.39,0.41,6.403139855
27/12/2019 04:30,0.18136,6.21498,6.21762558,6.53136,1.90498,6.8035,-6.35,4.31,7.674542332,-0.12864,2.31498,2.318551412,6.53136,1.90498,6.8035,-6.66,0.41,6.672608186
27/12/2019 05:00,-0.67056,6.21942,6.255464479,6.16944,1.79942,6.4265,-6.84,4.42,8.143832022,-1.00056,2.33942,2.544406856,6.16944,1.79942,6.4265,-7.17,0.54,7.190305974
27/12/2019 05:30,0.33128,6.37454,6.383142381,6.70128,1.95454,6.9805,-6.37,4.42,7.753276727,0.01128,2.49454,2.494565503,6.70128,1.95454,6.9805,-6.69,0.54,6.711758339
27/12/2019 06:00,-1.39904,6.24778,6.402504811,6.06096,1.76778,6.3135,-7.46,4.48,8.701838886,-1.76904,2.16778,2.797994398,6.06096,1.76778,6.3135,-7.83,0.4,7.840210456
27/12/2019 06:30,-3.12192,5.87694,6.654683182,5.81808,1.69694,6.0605,-8.94,4.18,9.868941179,-3.50192,1.36694,3.759251076,5.81808,1.69694,6.0605,-9.32,-0.33,9.325840445
27/12/2019 07:00,-3.68968,5.78176,6.858752598,5.80032,1.69176,6.042,-9.49,4.09,10.33383762,-4.05968,1.84176,4.457923463,5.80032,1.69176,6.042,-9.86,0.15,9.861140908
27/12/2019 07:30,-3.19432,4.54624,5.55625579,6.53568,1.90624,6.808,-9.73,2.64,10.08179052,-3.32432,3.05624,4.515717706,6.53568,1.90624,6.808,-9.86,1.15,9.926837361
27/12/2019 08:00,-7.28512,2.93684,7.854807611,4.99488,1.45684,5.203,-12.28,1.48,12.36886414,-7.14512,3.94684,8.162737641,4.99488,1.45684,5.203,-12.14,2.49,12.39272771
27/12/2019 08:30,-5.92224,4.97768,7.736292704,6.19776,1.80768,6.456,-12.12,3.17,12.52770131,-6.31224,0.80768,6.363703387,6.19776,1.80768,6.456,-12.51,-1,12.54990438
27/12/2019 09:00,-4.53992,5.59044,7.201659045,7.27008,2.12044,7.573,-11.81,3.47,12.30922418,-5.01992,1.03044,5.12458812,7.27008,2.12044,7.573,-12.29,-1.09,12.33824137
27/12/2019 09:30,-4.79328,4.60696,6.648278995,7.56672,2.20696,7.882,-12.36,2.4,12.59085382,-5.23328,1.95696,5.587209679,7.56672,2.20696,7.882,-12.8,-0.25,12.80244117
27/12/2019 10:00,-4.93576,3.23332,5.900515655,7.79424,2.27332,8.119,-12.73,0.96,12.76614664,-5.25576,3.28332,6.197031822,7.79424,2.27332,8.119,-13.05,1.01,13.08902594
27/12/2019 10:30,-5.77864,1.18498,5.898886153,7.49136,2.18498,7.8035,-13.27,-1,13.30762563,-5.82864,4.78498,7.54115892,7.49136,2.18498,7.8035,-13.32,2.6,13.57138165
27/12/2019 11:00,-5.9264,1.2273,6.052146912,7.5336,2.1973,7.8475,-13.46,-0.97,13.49490645,-5.9964,4.7973,7.679251282,7.5336,2.1973,7.8475,-13.53,2.6,13.77755058
27/12/2019 11:30,-4.69304,1.10828,4.82212702,8.25696,2.40828,8.601,-12.95,-1.3,13.0150874,-4.69304,4.94828,6.819831332,8.25696,2.40828,8.601,-12.95,2.54,13.19674581
27/12/2019 12:00,-4.68664,1.15098,4.825904003,8.40336,2.45098,8.7535,-13.09,-1.3,13.1543947,-4.68664,5.02098,6.868393892,8.40336,2.45098,8.7535,-13.09,2.57,13.33990255
27/12/2019 12:30,-6.07792,0.95144,6.151938686,7.82208,2.28144,8.148,-13.9,-1.33,13.96348452,-6.06792,4.85144,7.768920337,7.82208,2.28144,8.148,-13.89,2.57,14.12575662
27/12/2019 13:00,-6.23016,1.05912,6.319543401,7.77984,2.26912,8.104,-14.01,-1.21,14.06215488,-6.24016,4.90912,7.939713849,7.77984,2.26912,8.104,-14.02,2.64,14.26639408
27/12/2019 13:30,-6.26304,1.24328,6.385249815,7.65696,2.23328,7.976,-13.92,-0.99,13.95516034,-6.30304,4.87328,7.96725619,7.65696,2.23328,7.976,-13.96,2.64,14.20743467
27/12/2019 14:00,-4.85264,1.58298,5.104306089,8.30736,2.42298,8.6535,-13.16,-0.84,13.18678126,-4.90264,5.19298,7.141632884,8.30736,2.42298,8.6535,-13.21,2.77,13.49729603
27/12/2019 14:30,-4.97384,1.61638,5.229891839,7.97616,2.32638,8.3085,-12.95,-0.71,12.96944872,-5.01384,5.25638,7.264167003,7.97616,2.32638,8.3085,-12.99,2.93,13.31634334
27/12/2019 15:00,-5.43544,1.68758,5.69139124,7.77456,2.26758,8.0985,-13.21,-0.58,13.22272665,-5.49544,4.92758,7.381118171,7.77456,2.26758,8.0985,-13.27,2.66,13.53397576
27/12/2019 15:30,-6.76104,1.50178,6.925821616,7.30896,2.13178,7.6135,-14.07,-0.63,14.08409742,-6.82104,4.65178,8.256248776,7.30896,2.13178,7.6135,-14.13,2.52,14.3529544
27/12/2019 16:00,-6.64488,1.75566,6.872901298,7.42512,2.16566,7.7345,-14.07,-0.41,14.07597244,-6.70488,4.89566,8.301981851,7.42512,2.16566,7.7345,-14.13,2.73,14.39130988
27/12/2019 16:30,-6.85864,1.84498,7.102456888,7.73136,2.25498,8.0535,-14.59,-0.41,14.59575966,-6.92864,4.98498,8.535577183,7.73136,2.25498,8.0535,-14.66,2.73,14.91202535
27/12/2019 17:00,-7.03416,1.82212,7.266328385,7.75584,2.26212,8.079,-14.79,-0.44,14.79654352,-7.09416,5.12212,8.750041108,7.75584,2.26212,8.079,-14.85,2.86,15.12289985
27/12/2019 17:30,-7.75232,1.46474,7.889482153,7.62768,2.22474,7.9455,-15.38,-0.76,15.39876618,-7.73232,5.36474,9.411121498,7.62768,2.22474,7.9455,-15.36,3.14,15.67766564
27/12/2019 18:00,-7.2384,1.5288,7.398085158,7.6416,2.2288,7.96,-14.88,-0.7,14.89645595,-7.2084,5.4388,9.030037431,7.6416,2.2288,7.96,-14.85,3.21,15.19297864
27/12/2019 18:30,-5.80656,1.73392,6.059918943,8.17344,2.38392,8.514,-13.98,-0.65,13.99510271,-5.77656,5.65392,8.083035123,8.17344,2.38392,8.514,-13.95,3.27,14.32813317
27/12/2019 19:00,-5.05736,3.14452,5.95524107,8.31264,2.42452,8.659,-13.37,0.72,13.38937265,-5.18736,4.82452,7.084115823,8.31264,2.42452,8.659,-13.5,2.4,13.71167386
27/12/2019 19:30,-6.79368,2.95476,7.40842052,7.21632,2.10476,7.517,-14.01,0.85,14.03576147,-6.88368,4.38476,8.161566676,7.21632,2.10476,7.517,-14.1,2.28,14.28315091
27/12/2019 20:00,-4.92504,3.23728,5.893725545,7.70496,2.24728,8.026,-12.63,0.99,12.66874106,-5.00504,4.66728,6.843531837,7.70496,2.24728,8.026,-12.71,2.42,12.93833451
27/12/2019 20:30,-3.74248,3.27136,4.970709487,8.26752,2.41136,8.612,-12.01,0.86,12.04075164,-3.76248,5.02136,6.274576639,8.26752,2.41136,8.612,-12.03,2.61,12.30987409
27/12/2019 21:00,-3.19304,5.07828,5.998702543,8.25696,2.40828,8.601,-11.45,2.67,11.75718504,-3.19304,5.30828,6.194621942,8.25696,2.40828,8.601,-11.45,2.9,11.81154097
27/12/2019 21:30,-2.67952,4.91014,5.593684139,7.92048,2.31014,8.2505,-10.6,2.6,10.91421092,-2.77952,3.65014,4.58794654,7.92048,2.31014,8.2505,-10.7,1.34,10.78358011
27/12/2019 22:00,-2.3016,4.9037,5.416976671,7.8984,2.3037,8.2275,-10.2,2.6,10.52615789,-2.3616,3.8537,4.519752012,7.8984,2.3037,8.2275,-10.26,1.55,10.37642038
27/12/2019 22:30,-1.98616,5.10612,5.478803975,7.56384,2.20612,7.879,-9.55,2.9,9.980606194,-2.10616,3.62612,4.193406277,7.56384,2.20612,7.879,-9.67,1.42,9.773704518
27/12/2019 23:00,-0.28448,5.35536,5.362910553,7.83552,2.28536,8.162,-8.12,3.07,8.680973448,-0.40448,3.87536,3.896411067,7.83552,2.28536,8.162,-8.24,1.59,8.392002145
27/12/2019 23:30,0.99176,6.03218,6.113164765,8.20176,2.39218,8.5435,-7.21,3.64,8.076738203,0.80176,3.76218,3.846663158,8.20176,2.39218,8.5435,-7.4,1.37,7.525749132
28/12/2019 00:00,0.01984,6.02662,6.026652657,7.59984,2.21662,7.9165,-7.58,3.81,8.483660766,-0.18016,3.42662,3.431352831,7.59984,2.21662,7.9165,-7.78,1.21,7.873531609
28/12/2019 00:30,0.70968,6.09074,6.131945813,7.81968,2.28074,8.1455,-7.11,3.81,8.066486224,0.51968,3.49074,3.529211392,7.81968,2.28074,8.1455,-7.3,1.21,7.399601341
28/12/2019 01:00,1.42808,6.23444,6.395909208,7.79808,2.27444,8.123,-6.37,3.96,7.500566645,1.22808,3.63444,3.836317844,7.79808,2.27444,8.123,-6.57,1.36,6.709284612
28/12/2019 01:30,1.58024,5.63882,5.856060916,7.95024,2.31882,8.2815,-6.37,3.32,7.183265274,1.48024,4.12882,4.386144668,7.95024,2.31882,8.2815,-6.47,1.81,6.718407549
28/12/2019 02:00,0.81184,5.50012,5.5597126,7.61184,2.22012,7.929,-6.8,3.28,7.549728472,0.66184,4.03012,4.084103255,7.61184,2.22012,7.929,-6.95,1.81,7.181824281
28/12/2019 02:30,2.08576,5.66168,6.033656868,7.92576,2.31168,8.256,-5.84,3.35,6.732614648,1.93576,4.18168,4.607994618,7.92576,2.31168,8.256,-5.99,1.87,6.275109561
28/12/2019 03:00,2.21592,5.59256,6.015565543,7.82592,2.28256,8.152,-5.61,3.31,6.513693269,2.06592,4.10256,4.593367392,7.82592,2.28256,8.152,-5.76,1.82,6.040695324
28/12/2019 03:30,2.68416,5.61538,6.223922192,8.14416,2.37538,8.4835,-5.46,3.24,6.34895267,2.54416,4.19538,4.906522541,8.14416,2.37538,8.4835,-5.6,1.82,5.888327437
28/12/2019 04:00,1.96096,5.29028,5.642023272,7.68096,2.24028,8.001,-5.72,3.05,6.482352968,1.86096,4.28028,4.667329965,7.68096,2.24028,8.001,-5.82,2.04,6.167171151
28/12/2019 04:30,2.322,5.676,6.132589991,7.872,2.296,8.2,-5.55,3.38,6.498222834,2.172,3.956,4.513038887,7.872,2.296,8.2,-5.7,1.66,5.936800485
28/12/2019 05:00,2.47024,6.09382,6.575464079,7.83024,2.28382,8.1565,-5.36,3.81,6.576146288,2.28024,3.72382,4.36650087,7.83024,2.28382,8.1565,-5.55,1.44,5.733768394
28/12/2019 05:30,1.94624,6.08682,6.390401228,7.80624,2.27682,8.1315,-5.86,3.81,6.989685258,1.73624,3.61682,4.011971616,7.80624,2.27682,8.1315,-6.07,1.34,6.216148325
28/12/2019 06:00,1.82392,5.95906,6.231940328,7.81392,2.27906,8.1395,-5.99,3.68,7.030113797,1.63392,3.64906,3.998166261,7.81392,2.27906,8.1395,-6.18,1.37,6.330031595
28/12/2019 06:30,1.67976,5.35618,5.613399848,8.00976,2.33618,8.3435,-6.33,3.02,7.013508395,1.55976,4.18618,4.467320701,8.00976,2.33618,8.3435,-6.45,1.85,6.710067064
28/12/2019 07:00,3.06096,5.80528,6.562831096,9.00096,2.62528,9.376,-5.94,3.18,6.737655379,2.90096,3.92528,4.880921225,9.00096,2.62528,9.376,-6.1,1.3,6.236986452
28/12/2019 07:30,1.95872,5.10796,5.470634278,8.83872,2.57796,9.207,-6.88,2.53,7.330436549,1.89872,4.14796,4.561875689,8.83872,2.57796,9.207,-6.94,1.57,7.115370686
28/12/2019 08:00,0.7552,4.8986,4.956471426,8.6352,2.5186,8.995,-7.88,2.38,8.231573361,0.7052,3.9486,4.011078284,8.6352,2.5186,8.995,-7.93,1.43,8.057902953
28/12/2019 08:30,-0.92984,4.52838,4.622859272,8.12016,2.36838,8.4585,-9.05,2.16,9.304197977,-0.97984,3.57838,3.710106447,8.12016,2.36838,8.4585,-9.1,1.21,9.180092592
28/12/2019 09:00,-1.59304,3.63328,3.967177838,8.37696,2.44328,8.726,-9.97,1.19,10.0407669,-1.51304,4.34328,4.599279422,8.37696,2.44328,8.726,-9.89,1.9,10.07085399
28/12/2019 09:30,-2.11352,3.27814,3.900406216,8.49648,2.47814,8.8505,-10.61,0.8,10.64011748,-1.98352,5.42814,5.779191591,8.49648,2.47814,8.8505,-10.48,2.95,10.88728157
28/12/2019 10:00,0.51928,3.35604,3.395976472,10.16928,2.96604,10.593,-9.65,0.39,9.657877614,0.56928,5.33604,5.366321142,10.16928,2.96604,10.593,-9.6,2.37,9.888220265
28/12/2019 10:30,-0.7428,3.1221,3.209246056,9.6072,2.8021,10.0075,-10.35,0.32,10.35494568,-0.6928,5.1421,5.188560904,9.6072,2.8021,10.0075,-10.3,2.34,10.56246183
28/12/2019 11:00,2.25968,2.92324,3.694791713,11.11968,3.24324,11.583,-8.86,-0.32,8.865776898,2.34968,5.79324,6.251609857,11.11968,3.24324,11.583,-8.77,2.55,9.133203162
28/12/2019 11:30,2.34192,2.73056,3.597297208,11.28192,3.29056,11.752,-8.94,-0.56,8.957521979,2.43192,5.72056,6.216031017,11.28192,3.29056,11.752,-8.85,2.43,9.177548692
28/12/2019 12:00,5.20976,3.40618,6.224440654,12.80976,3.73618,13.3435,-7.6,-0.33,7.6071611,5.30976,6.09618,8.084365272,12.80976,3.73618,13.3435,-7.5,2.36,7.862544118
28/12/2019 12:30,3.81304,3.19422,4.974164799,12.08304,3.52422,12.5865,-8.27,-0.33,8.27658142,3.89304,5.98422,7.139093041,12.08304,3.52422,12.5865,-8.19,2.46,8.551473557
28/12/2019 13:00,3.48992,3.40956,4.879,11.68992,3.40956,12.177,-8.2,0,8.2,3.56992,5.99956,6.98133576,11.68992,3.40956,12.177,-8.12,2.59,8.523056963
28/12/2019 13:30,0.38336,2.97598,3.000570254,10.20336,2.97598,10.6285,-9.82,0,9.82,0.45336,5.60598,5.624281914,10.20336,2.97598,10.6285,-9.75,2.63,10.09848503
28/12/2019 14:00,0.0016,2.9113,2.91130044,9.9816,2.9113,10.3975,-9.98,0,9.98,0.0816,5.6113,5.611893286,9.9816,2.9113,10.3975,-9.9,2.7,10.26157883
28/12/2019 14:30,1.16816,3.41988,3.613886689,10.62816,3.09988,11.071,-9.46,0.32,9.465410715,1.26816,5.85988,5.995533621,10.62816,3.09988,11.071,-9.36,2.76,9.758442499
28/12/2019 15:00,-1.35744,3.07408,3.360448065,9.44256,2.75408,9.836,-10.8,0.32,10.8047397,-1.26744,5.45408,5.59941004,9.44256,2.75408,9.836,-10.71,2.7,11.04509393
28/12/2019 15:30,-3.28432,2.85374,4.350929768,8.27568,2.41374,8.6205,-11.56,0.44,11.56837067,-3.25432,4.93374,5.910362853,8.27568,2.41374,8.6205,-11.53,2.52,11.80217353
28/12/2019 16:00,-3.34048,3.03236,4.511542286,8.57952,2.50236,8.937,-11.92,0.53,11.9317769,-3.33048,5.09236,6.084753684,8.57952,2.50236,8.937,-11.91,2.59,12.1883633
28/12/2019 16:30,-2.19976,4.21882,4.757876233,9.63024,2.80882,10.0315,-11.83,1.41,11.91373157,-2.27976,4.89882,5.403308528,9.63024,2.80882,10.0315,-11.91,2.09,12.09198908
28/12/2019 17:00,-2.89624,6.25068,6.889064276,9.53376,2.78068,9.931,-12.43,3.47,12.90526249,-3.42624,2.11068,4.024188191,9.53376,2.78068,9.931,-12.96,-0.67,12.97730712
28/12/2019 17:30,-2.99296,6.03372,6.735249557,9.64704,2.81372,10.049,-12.64,3.22,13.0436958,-3.48296,2.37372,4.214920758,9.64704,2.81372,10.049,-13.13,-0.44,13.13737036
28/12/2019 18:00,-5.1248,5.6861,7.65475723,8.4552,2.4661,8.8075,-13.58,3.22,13.95653252,-5.6048,2.0961,5.98393,8.4552,2.4661,8.8075,-14.06,-0.37,14.06486758
28/12/2019 18:30,-4.6796,5.7272,7.39590941,8.3904,2.4472,8.74,-13.07,3.28,13.47528478,-5.1596,1.7172,5.437853253,8.3904,2.4472,8.74,-13.55,-0.73,13.56964996
28/12/2019 19:00,-2.96504,6.13978,6.818237357,9.08496,2.64978,9.4635,-12.05,3.49,12.5452222,-3.03504,4.70978,5.602989867,9.08496,2.64978,9.4635,-12.12,2.06,12.29381959
28/12/2019 19:30,-1.70592,3.07744,3.518636099,9.45408,2.75744,9.848,-11.16,0.32,11.16458687,-1.62592,5.83744,6.059646986,9.45408,2.75744,9.848,-11.08,3.08,11.50012174
28/12/2019 20:00,-1.51504,3.11478,3.46369754,9.44496,2.75478,9.8385,-10.96,0.36,10.96591081,-1.44504,5.96478,6.137323606,9.44496,2.75478,9.8385,-10.89,3.21,11.35324623
28/12/2019 20:30,-1.13904,3.13778,3.338124541,9.42096,2.74778,9.8135,-10.56,0.39,10.56719925,-1.01904,6.10778,6.192206315,9.42096,2.74778,9.8135,-10.44,3.36,10.96736978
28/12/2019 21:00,-1.95432,4.02624,4.475486029,8.69568,2.53624,9.058,-10.65,1.49,10.75372494,-1.90432,5.51624,5.835695194,8.69568,2.53624,9.058,-10.6,2.98,11.01092185
28/12/2019 21:30,-0.77144,5.97958,6.029137306,8.87856,2.58958,9.2485,-9.65,3.39,10.22812788,-1.02144,3.54958,3.693623945,8.87856,2.58958,9.2485,-9.9,0.96,9.946436548
28/12/2019 22:00,1.71888,5.50634,5.768390473,9.75888,2.84634,10.1655,-8.04,2.66,8.468600829,1.72888,4.87634,5.173752782,9.75888,2.84634,10.1655,-8.03,2.03,8.282620358
28/12/2019 22:30,4.66424,7.02582,8.433106275,10.85424,3.16582,11.3065,-6.19,3.86,7.294909184,4.40424,3.73582,5.775264587,10.85424,3.16582,11.3065,-6.45,0.57,6.475137064
28/12/2019 23:00,2.93664,6.40652,7.047506864,9.65664,2.81652,10.059,-6.72,3.59,7.618825369,2.71664,4.40652,5.176635143,9.65664,2.81652,10.059,-6.94,1.59,7.119810391
28/12/2019 23:30,2.99568,6.11124,6.805979209,9.29568,2.71124,9.683,-6.3,3.4,7.158910532,2.83568,4.36124,5.202066455,9.29568,2.71124,9.683,-6.46,1.65,6.667390794
29/12/2019 00:00,4.38416,6.27788,7.657195061,9.76416,2.84788,10.171,-5.38,3.43,6.380384001,4.20416,4.27788,5.997934528,9.76416,2.84788,10.171,-5.56,1.43,5.740949399
29/12/2019 00:30,6.792,7.156,9.866083316,10.752,3.136,11.2,-3.96,4.02,5.642871609,6.582,4.026,7.715659402,10.752,3.136,11.2,-4.17,0.89,4.263918386
29/12/2019 01:00,7.44848,7.26164,10.4024646,10.90848,3.18164,11.363,-3.46,4.08,5.349579423,7.28848,4.45164,8.540435551,10.90848,3.18164,11.363,-3.62,1.27,3.836313334
29/12/2019 01:30,7.37256,6.84908,10.06302826,11.00256,3.20908,11.461,-3.63,3.64,5.140671162,7.29256,4.79908,8.729982829,11.00256,3.20908,11.461,-3.71,1.59,4.036359746
29/12/2019 02:00,6.97824,6.80782,9.748961311,10.75824,3.13782,11.2065,-3.78,3.67,5.268519716,6.88824,4.50782,8.232149868,10.75824,3.13782,11.2065,-3.87,1.37,4.105337989
29/12/2019 02:30,8.63768,7.20224,11.24641173,11.52768,3.36224,12.008,-2.89,3.84,4.806006658,8.53768,4.65224,9.722927378,11.52768,3.36224,12.008,-2.99,1.29,3.256409065
29/12/2019 03:00,7.32544,6.93992,10.09081567,10.52544,3.06992,10.964,-3.2,3.87,5.021643157,7.20544,4.35992,8.421832817,10.52544,3.06992,10.964,-3.32,1.29,3.561811337
29/12/2019 03:30,5.71608,5.27594,7.778760406,10.30608,3.00594,10.7355,-4.59,2.27,5.120644491,7.96608,5.86594,9.892809644,10.30608,3.00594,10.7355,-2.34,2.86,3.695294305
29/12/2019 04:00,4.42624,4.48432,6.300851244,9.78624,2.85432,10.194,-5.36,1.63,5.602365572,7.22624,6.36432,9.629284169,9.78624,2.85432,10.194,-2.56,3.51,4.344387183
29/12/2019 04:30,3.57816,4.58738,5.817841889,9.24816,2.69738,9.6335,-5.67,1.89,5.976704778,6.34816,5.99738,8.733138167,9.24816,2.69738,9.6335,-2.9,3.3,4.393176527
29/12/2019 05:00,5.12168,4.80424,7.022273706,9.99168,2.91424,10.408,-4.87,1.89,5.223887441,7.90168,6.43424,10.18999466,9.99168,2.91424,10.408,-2.09,3.52,4.093714695
29/12/2019 05:30,3.8584,4.1937,5.698628804,9.3384,2.7237,9.7275,-5.48,1.47,5.673737745,6.7884,6.8937,9.674992209,9.3384,2.7237,9.7275,-2.55,4.17,4.887882977
29/12/2019 06:00,4.92928,6.19104,7.913708208,10.04928,2.93104,10.468,-5.12,3.26,6.069761116,7.57928,4.94104,9.047616349,10.04928,2.93104,10.468,-2.47,2.01,3.18449368
29/12/2019 06:30,2.5536,6.9948,7.446348098,9.0336,2.6348,9.41,-6.48,4.36,7.810249676,5.1536,3.1948,6.063525377,9.0336,2.6348,9.41,-3.88,0.56,3.920204076
29/12/2019 07:00,2.6276,7.0543,7.527777245,9.2376,2.6943,9.6225,-6.61,4.36,7.918440503,5.3576,3.3243,6.305144586,9.2376,2.6943,9.6225,-3.88,0.63,3.930814165
29/12/2019 07:30,4.11728,7.08504,8.194497324,10.57728,3.08504,11.018,-6.46,4,7.598131349,6.95728,3.56504,7.817496735,10.57728,3.08504,11.018,-3.62,0.48,3.651684543
29/12/2019 08:00,3.19,4.715,5.692743188,10.68,3.115,11.125,-7.49,1.6,7.658988184,6.48,5.365,8.412706164,10.68,3.115,11.125,-4.2,2.25,4.764714052
29/12/2019 08:30,1.15344,4.00642,4.169151598,10.03344,2.92642,10.4515,-8.88,1.08,8.94543459,4.70344,5.15642,6.979327693,10.03344,2.92642,10.4515,-5.33,2.23,5.777698504
29/12/2019 09:00,-0.18944,4.15558,4.15989575,9.79056,2.85558,10.1985,-9.98,1.3,10.06431319,3.53056,4.75558,5.922870508,9.79056,2.85558,10.1985,-6.26,1.9,6.541987466
29/12/2019 09:30,1.59392,6.55406,6.745093287,11.29392,3.29406,11.7645,-9.7,3.26,10.23316178,5.21392,2.72406,5.882640959,11.29392,3.29406,11.7645,-6.08,-0.57,6.106660298
29/12/2019 10:00,0.66728,6.35504,6.389976213,11.29728,3.29504,11.768,-10.63,3.06,11.06166805,4.50728,2.75504,5.282595801,11.29728,3.29504,11.768,-6.79,-0.54,6.811438908
29/12/2019 10:30,-2.03192,5.97194,6.308150779,10.25808,2.99194,10.6855,-12.29,2.98,12.64612589,1.86808,2.11194,2.819576821,10.25808,2.99194,10.6855,-8.39,-0.88,8.436023945
29/12/2019 11:00,-3.17336,5.64902,6.479324089,9.83664,2.86902,10.2465,-13.01,2.78,13.30370249,0.78664,1.95902,2.111057046,9.83664,2.86902,10.2465,-9.05,-0.91,9.095636316
29/12/2019 11:30,1.21704,6.21372,6.331785104,12.04704,3.51372,12.549,-10.83,2.7,11.16149184,5.18704,2.54372,5.777187499,12.04704,3.51372,12.549,-6.86,-0.97,6.928239315
29/12/2019 12:00,6.6792,7.0456,9.708356813,14.8992,4.3456,15.52,-8.22,2.7,8.652074896,10.6892,3.1956,11.15665075,14.8992,4.3456,15.52,-4.21,-1.15,4.364241057
29/12/2019 12:30,1.43736,7.06798,7.212651735,12.50736,3.64798,13.0285,-11.07,3.42,11.58625479,5.48736,2.04798,5.85707622,12.50736,3.64798,13.0285,-7.02,-1.6,7.200027778
29/12/2019 13:00,0.79952,7.00486,7.050340123,12.11952,3.53486,12.6245,-11.32,3.47,11.83990287,4.86952,1.93486,5.239838571,12.11952,3.53486,12.6245,-7.25,-1.6,7.424452842
29/12/2019 13:30,3.21144,7.43542,8.09930969,13.32144,3.88542,13.8765,-10.11,3.55,10.71515749,7.24144,2.36542,7.617983004,13.32144,3.88542,13.8765,-6.08,-1.52,6.267120551
29/12/2019 14:00,4.90336,7.38598,8.865418199,13.80336,4.02598,14.3785,-8.9,3.36,9.513127772,8.76336,2.84598,9.213906916,13.80336,4.02598,14.3785,-5.04,-1.18,5.176292109
29/12/2019 14:30,2.5308,6.8119,7.266837706,12.5208,3.6519,13.0425,-9.99,3.16,10.47786715,6.4708,3.0019,7.133207992,12.5208,3.6519,13.0425,-6.05,-0.65,6.084817171
29/12/2019 15:00,3.30544,7.02492,7.763725562,12.80544,3.73492,13.339,-9.5,3.29,10.05356156,7.18544,3.08492,7.819672589,12.80544,3.73492,13.339,-5.62,-0.65,5.657464096
29/12/2019 15:30,-1.3716,6.6862,6.825434565,10.2384,2.9862,10.665,-11.61,3.7,12.18532314,2.6084,2.1562,3.38422059,10.2384,2.9862,10.665,-7.63,-0.83,7.675011401
29/12/2019 16:00,-5.3676,6.0207,8.065975344,8.4024,2.4507,8.7525,-13.77,3.57,14.22525219,-1.1176,1.9407,2.239496874,8.4024,2.4507,8.7525,-9.52,-0.51,9.533650927
29/12/2019 16:30,-7.70408,5.34006,9.373851367,7.88592,2.30006,8.2145,-15.59,3.04,15.88362994,-3.36408,2.04006,3.934320659,7.88592,2.30006,8.2145,-11.25,-0.26,11.25300404
29/12/2019 17:00,-7.4376,5.4907,9.244765019,8.4024,2.4507,8.7525,-15.84,3.04,16.12907933,-3.1876,2.1007,3.817556057,8.4024,2.4507,8.7525,-11.59,-0.35,11.59528352
29/12/2019 17:30,-6.22744,5.72408,8.458492821,9.20256,2.68408,9.586,-15.43,3.04,15.72661756,-1.92744,2.30408,3.003965646,9.20256,2.68408,9.586,-11.13,-0.38,11.13648508
29/12/2019 18:00,-3.57472,6.05154,7.028496244,10.32528,3.01154,10.7555,-13.9,3.04,14.22854877,0.70528,2.68154,2.772738114,10.32528,3.01154,10.7555,-9.62,-0.33,9.625658419
29/12/2019 18:30,0.01864,6.99502,6.995044835,11.94864,3.48502,12.4465,-11.93,3.51,12.43563428,4.39864,2.68502,5.153383961,11.94864,3.48502,12.4465,-7.55,-0.8,7.592265801
29/12/2019 19:00,0.04168,7.14424,7.144361581,11.91168,3.47424,12.408,-11.87,3.67,12.42440341,4.55168,2.69424,5.289302411,11.91168,3.47424,12.408,-7.36,-0.78,7.401216116
29/12/2019 19:30,-4.73584,6.41288,7.972026744,9.16416,2.67288,9.546,-13.9,3.74,14.39436001,-0.65584,2.14288,2.240995493,9.16416,2.67288,9.546,-9.82,-0.53,9.834292044
29/12/2019 20:00,-3.89416,5.87962,7.052263002,9.25584,2.69962,9.6415,-13.15,3.18,13.52903914,-0.01416,2.90962,2.909654455,9.25584,2.69962,9.6415,-9.27,0.21,9.272378336
29/12/2019 20:30,-1.91144,5.93958,6.23956837,10.07856,2.93958,10.4985,-11.99,3,12.35961569,1.86856,3.45958,3.931947386,10.07856,2.93958,10.4985,-8.21,0.52,8.22645124
29/12/2019 21:00,-0.47032,6.59074,6.607499879,10.45968,3.05074,10.8955,-10.93,3.54,11.48897297,3.08968,3.57074,4.72189651,10.45968,3.05074,10.8955,-7.37,0.52,7.388321866
29/12/2019 21:30,2.20632,7.13976,7.472885708,11.41632,3.32976,11.892,-9.21,3.81,9.966955403,5.58632,3.32976,6.503404708,11.41632,3.32976,11.892,-5.83,0,5.83
29/12/2019 22:00,2.59592,7.12506,7.583223632,11.12592,3.24506,11.5895,-8.53,3.88,9.370981806,5.87592,3.56506,6.872851566,11.12592,3.24506,11.5895,-5.25,0.32,5.25974334
29/12/2019 22:30,4.4968,7.3399,8.607865139,11.6568,3.3999,12.1425,-7.16,3.94,8.172465968,7.7268,3.7199,8.57561043,11.6568,3.3999,12.1425,-3.93,0.32,3.943006467
29/12/2019 23:00,7.6792,9.4931,12.21020312,12.7992,3.7331,13.3325,-5.12,5.76,7.70662053,10.6092,2.1831,10.83148421,12.7992,3.7331,13.3325,-2.19,-1.55,2.683020686
29/12/2019 23:30,8.896,9.6855,13.15095914,13.116,3.8255,13.6625,-4.22,5.86,7.221357213,11.576,2.8355,11.91821447,13.116,3.8255,13.6625,-1.54,-0.99,1.830764867
30/12/2019 00:00,8.26672,8.26196,11.6875422,12.48672,3.64196,13.007,-4.22,4.62,6.25721983,10.94672,4.06196,11.67605232,12.48672,3.64196,13.007,-1.54,0.42,1.596245595
30/12/2019 00:30,7.54552,8.03286,11.02096692,11.97552,3.49286,12.4745,-4.43,4.54,6.343224732,10.13552,4.26286,10.9954873,11.97552,3.49286,12.4745,-1.84,0.77,1.994617758
30/12/2019 01:00,7.4024,6.4607,9.825282197,11.7624,3.4307,12.2525,-4.36,3.03,5.309472667,10.1024,5.3507,11.43190606,11.7624,3.4307,12.2525,-1.66,1.92,2.538109533
30/12/2019 01:30,7.45952,6.47736,9.879303174,11.81952,3.44736,12.312,-4.36,3.03,5.309472667,10.25952,5.30736,11.55100951,11.81952,3.44736,12.312,-1.56,1.86,2.427591399
30/12/2019 02:00,6.12376,6.33318,8.809631403,11.15376,3.25318,11.6185,-5.03,3.08,5.898075957,8.85376,5.11318,10.22417116,11.15376,3.25318,11.6185,-2.3,1.86,2.957972278
30/12/2019 02:30,3.3448,6.0039,6.872736155,9.5448,2.7839,9.9425,-6.2,3.22,6.986300881,6.1048,4.7939,7.762091229,9.5448,2.7839,9.9425,-3.44,2.01,3.984181221
30/12/2019 03:00,4.86072,6.22646,7.899076088,9.93072,2.89646,10.3445,-5.07,3.33,6.065789314,7.54072,4.73646,8.904858867,9.93072,2.89646,10.3445,-2.39,1.84,3.01623938
30/12/2019 03:30,4.58696,6.25078,7.753222082,9.87696,2.88078,10.2885,-5.29,3.37,6.272240429,7.19696,4.52078,8.499040243,9.87696,2.88078,10.2885,-2.68,1.64,3.141973902
30/12/2019 04:00,4.48616,5.96138,7.460809812,9.77616,2.85138,10.1835,-5.29,3.11,6.13646478,7.02616,4.73138,8.470707234,9.77616,2.85138,10.1835,-2.75,1.88,3.331200985
30/12/2019 04:30,3.35488,5.82684,6.723636233,9.31488,2.71684,9.703,-5.96,3.11,6.722625975,5.89488,4.59684,7.475329304,9.31488,2.71684,9.703,-3.42,1.88,3.902665756
30/12/2019 05:00,5.668,6.1465,8.360962041,10.548,3.0765,10.9875,-4.88,3.07,5.765353415,8.188,4.9265,9.555822636,10.548,3.0765,10.9875,-2.36,1.85,2.998683044
30/12/2019 05:30,4.51536,6.05448,7.55282755,10.09536,2.94448,10.516,-5.58,3.11,6.388153098,7.12536,4.84448,8.616248697,10.09536,2.94448,10.516,-2.97,1.9,3.525748148
30/12/2019 06:00,5.89272,6.40746,8.705153224,10.96272,3.19746,11.4195,-5.07,3.21,6.000749953,8.55272,4.96746,9.890635887,10.96272,3.19746,11.4195,-2.41,1.77,2.990150498
30/12/2019 06:30,4.36248,6.06364,7.469870267,10.81248,3.15364,11.263,-6.45,2.91,7.076058225,7.29248,4.40364,8.518938302,10.81248,3.15364,11.263,-3.52,1.25,3.735358082
30/12/2019 07:00,1.89624,5.47932,5.798161243,9.90624,2.88932,10.319,-8.01,2.59,8.418325249,5.08624,4.18932,6.589403569,9.90624,2.88932,10.319,-4.82,1.3,4.992233969
30/12/2019 07:30,0.68944,6.31442,6.351946745,9.64944,2.81442,10.0515,-8.96,3.5,9.619334696,4.00944,2.64442,4.802974729,9.64944,2.81442,10.0515,-5.64,-0.17,5.642561475
30/12/2019 08:00,-2.52568,6.65126,7.114655231,8.64432,2.52126,9.0045,-11.17,4.13,11.90906378,0.91432,1.60126,1.843912864,8.64432,2.52126,9.0045,-7.73,-0.92,7.784555222
30/12/2019 08:30,-4.8104,6.2503,7.887090607,7.9896,2.3303,8.3225,-12.8,3.92,13.38679947,-1.1904,1.2503,1.726355192,7.9896,2.3303,8.3225,-9.18,-1.08,9.243311095
30/12/2019 09:00,-3.41968,6.07426,6.970713439,9.10032,2.65426,9.4795,-12.52,3.42,12.97870564,0.40032,1.52426,1.575951982,9.10032,2.65426,9.4795,-8.7,-1.13,8.773078137
30/12/2019 09:30,-0.77608,3.66156,3.742902857,10.87392,3.17156,11.327,-11.65,0.49,11.66030017,3.53392,4.31156,5.574777144,10.87392,3.17156,11.327,-7.34,1.14,7.428001077
30/12/2019 10:00,7.46928,4.70604,8.828190992,14.96928,4.36604,15.593,-7.5,0.34,7.507702711,11.28928,5.30604,12.4740492,14.96928,4.36604,15.593,-3.68,0.94,3.798157448
30/12/2019 10:30,10.96952,5.22236,12.1492145,16.73952,4.88236,17.437,-5.77,0.34,5.780008651,14.54952,5.72236,15.63438314,16.73952,4.88236,17.437,-2.19,0.84,2.345570293
30/12/2019 11:00,15.83104,5.78572,16.85515896,18.67104,5.44572,19.449,-2.84,0.34,2.860279707,20.11104,6.28572,21.07045813,18.67104,5.44572,19.449,1.44,0.84,1.667093279
30/12/2019 11:30,21.39496,5.92978,22.20150005,21.56496,6.28978,22.4635,-0.17,-0.36,0.398120585,25.26496,7.00978,26.21936726,21.56496,6.28978,22.4635,3.7,0.72,3.769403136
30/12/2019 12:00,19.92464,5.79552,20.75040557,21.10464,6.15552,21.984,-1.18,-0.36,1.233693641,23.81464,6.72552,24.7461047,21.10464,6.15552,21.984,2.71,0.57,2.769295939
30/12/2019 12:30,21.78664,6.00902,22.60013283,21.83664,6.36902,22.7465,-0.05,-0.36,0.363455637,25.46664,7.05902,26.4268711,21.83664,6.36902,22.7465,3.63,0.69,3.694996617
30/12/2019 13:00,20.09008,6.45794,21.10251889,21.01008,6.12794,21.8855,-0.92,0.33,0.977394496,24.04008,6.85794,24.99913573,21.01008,6.12794,21.8855,3.03,0.73,3.11669697
30/12/2019 13:30,15.98824,8.71782,18.21055199,18.67824,5.44782,19.4565,-2.69,3.27,4.234264989,20.55824,4.28782,21.00063409,18.67824,5.44782,19.4565,1.88,-1.16,2.209072203
30/12/2019 14:00,12.03816,8.06488,14.48998225,16.74816,4.88488,17.446,-4.71,3.18,5.683000968,15.11816,3.14488,15.44179497,16.74816,4.88488,17.446,-1.63,-1.74,2.38421895
30/12/2019 14:30,6.10248,7.44864,9.629252307,13.81248,4.02864,14.388,-7.71,3.42,8.434482794,9.93248,2.56864,10.25924317,13.81248,4.02864,14.388,-3.88,-1.46,4.145600077
30/12/2019 15:00,0.58904,6.83222,6.857565038,11.21904,3.27222,11.6865,-10.63,3.56,11.21028546,4.56904,1.91222,4.953050762,11.21904,3.27222,11.6865,-6.65,-1.36,6.787643184
30/12/2019 15:30,-4.54424,6.29918,7.767225106,8.70576,2.53918,9.0685,-13.25,3.76,13.77316594,-0.40424,1.11918,1.189946995,8.70576,2.53918,9.0685,-9.11,-1.42,9.220005423
30/12/2019 16:00,-7.24216,6.35562,9.635496202,7.76784,2.26562,8.0915,-15.01,4.09,15.55725554,-3.01216,0.38562,3.036743428,7.76784,2.26562,8.0915,-10.78,-1.88,10.94270533
30/12/2019 16:30,-8.84376,5.40432,10.36430247,7.62624,2.22432,7.944,-16.47,3.18,16.77418552,-4.41376,1.10432,4.549813183,7.62624,2.22432,7.944,-12.04,-1.12,12.09198081
30/12/2019 17:00,-9.96032,3.00074,10.40251965,7.57968,2.21074,7.8955,-17.54,0.79,17.55778175,-5.52032,3.29074,6.426733435,7.57968,2.21074,7.8955,-13.1,1.08,13.14444369
30/12/2019 17:30,-9.30656,3.24142,9.854890291,8.23344,2.40142,8.5765,-17.54,0.84,17.56010251,-4.77656,3.48142,5.910652303,8.23344,2.40142,8.5765,-13.01,1.08,13.05475009
30/12/2019 18:00,-10.28056,3.19692,10.76616048,7.66944,2.23692,7.989,-17.95,0.96,17.97565298,-5.77056,3.38692,6.691082857,7.66944,2.23692,7.989,-13.44,1.15,13.48911042
30/12/2019 18:30,-10.00144,3.06958,10.4618891,7.67856,2.23958,7.9985,-17.68,0.83,17.69947174,-5.19144,3.59958,6.317279909,7.67856,2.23958,7.9985,-12.87,1.36,12.94165754
30/12/2019 19:00,-9.4012,3.5709,10.0565346,7.6488,2.2309,7.9675,-17.05,1.34,17.10257583,-4.7912,3.3109,5.823886696,7.6488,2.2309,7.9675,-12.44,1.08,12.48679302
30/12/2019 19:30,-8.38896,6.19822,10.43036821,7.81104,2.27822,8.1365,-16.2,3.92,16.66752531,-3.95896,1.30822,4.169508826,7.81104,2.27822,8.1365,-11.77,-0.97,11.80990262
30/12/2019 20:00,-8.4328,6.3971,10.58465891,7.5672,2.2071,7.8825,-16,4.19,16.53953143,-4.0428,1.4071,4.280673107,7.5672,2.2071,7.8825,-11.61,-0.8,11.63752981
30/12/2019 20:30,-8.4548,6.6311,10.7450049,7.3752,2.1511,7.6825,-15.83,4.48,16.45172635,-4.2348,1.2711,4.421450695,7.3752,2.1511,7.6825,-11.61,-0.88,11.6433028
30/12/2019 21:00,-6.79432,6.63374,9.495751189,7.79568,2.27374,8.1205,-14.59,4.36,15.22753099,-2.63432,1.42374,2.994441091,7.79568,2.27374,8.1205,-10.43,-0.85,10.46457835
30/12/2019 21:30,-6.27248,4.92886,7.977321997,7.60752,2.21886,7.9245,-13.88,2.71,14.14208259,-2.13248,3.22886,3.869497106,7.60752,2.21886,7.9245,-9.74,1.01,9.792226509
30/12/2019 22:00,-5.67856,4.25042,7.09310326,7.44144,2.17042,7.7515,-13.12,2.08,13.28385486,-1.54856,4.07042,4.355038123,7.44144,2.17042,7.7515,-8.99,1.9,9.18858531
30/12/2019 22:30,-4.40992,3.72544,5.772893347,7.63008,2.22544,7.948,-12.04,1.5,12.13307875,-0.41992,4.91544,4.933344018,7.63008,2.22544,7.948,-8.05,2.69,8.487555596
30/12/2019 23:00,-4.35424,3.58418,5.639658877,7.14576,2.08418,7.4435,-11.5,1.5,11.5974135,-0.58424,4.96418,4.998441702,7.14576,2.08418,7.4435,-7.73,2.88,8.249078736
30/12/2019 23:30,-2.10976,3.88382,4.419858035,7.83024,2.28382,8.1565,-9.94,1.6,10.06794915,1.40024,5.35382,5.533901034,7.83024,2.28382,8.1565,-6.43,3.07,7.125292976
31/12/2019 00:00,-2.22944,3.92808,4.516659739,7.33056,2.13808,7.636,-9.56,1.79,9.726134895,1.07056,4.98808,5.101670393,7.33056,2.13808,7.636,-6.26,2.85,6.878233785
31/12/2019 00:30,-1.16736,4.25202,4.409354085,7.65264,2.23202,7.9715,-8.82,2.02,9.048358967,1.98264,5.11202,5.483029259,7.65264,2.23202,7.9715,-5.67,2.88,6.359504698
31/12/2019 01:00,0.98384,4.52362,4.629371345,8.58384,2.50362,8.9415,-7.6,2.02,7.863866733,4.09384,5.40362,6.779279833,8.58384,2.50362,8.9415,-4.49,2.9,5.34510056
31/12/2019 01:30,2.24024,4.73882,5.241668651,9.39024,2.73882,9.7815,-7.15,2,7.424452842,5.34024,5.63882,7.766238102,9.39024,2.73882,9.7815,-4.05,2.9,4.981214711
31/12/2019 02:00,1.15424,4.37582,4.525491205,8.45424,2.46582,8.8065,-7.3,1.91,7.545733894,4.20424,5.49582,6.919513816,8.45424,2.46582,8.8065,-4.25,3.03,5.219521051
31/12/2019 02:30,0.98,4.18,4.293343685,8.16,2.38,8.5,-7.18,1.8,7.402188865,3.98,5.86,7.083784299,8.16,2.38,8.5,-4.18,3.48,5.439007262
31/12/2019 03:00,-0.47144,7.36958,7.384643868,7.19856,2.09958,7.4985,-7.67,5.27,9.306008812,1.99856,1.74958,2.656176246,7.19856,2.09958,7.4985,-5.2,-0.35,5.211765536
31/12/2019 03:30,0.86024,7.41382,7.463560802,7.83024,2.28382,8.1565,-6.97,5.13,8.654351507,3.31024,1.86382,3.798883237,7.83024,2.28382,8.1565,-4.52,-0.42,4.539471335
31/12/2019 04:00,-0.52336,7.17152,7.190591408,7.13664,2.08152,7.434,-7.66,5.09,9.196939708,1.91664,1.66152,2.536564133,7.13664,2.08152,7.434,-5.22,-0.42,5.236869294
31/12/2019 04:30,-0.7216,6.9237,6.961201638,6.9384,2.0237,7.2275,-7.66,4.9,9.093162266,1.7184,2.0237,2.654855975,6.9384,2.0237,7.2275,-5.22,0,5.22
31/12/2019 05:00,-1.15352,6.84064,6.937215868,6.75648,1.97064,7.038,-7.91,4.87,9.288971956,1.33648,1.65064,2.123862331,6.75648,1.97064,7.038,-5.42,-0.32,5.429438277
31/12/2019 05:30,-1.21816,7.10012,7.203861312,6.89184,2.01012,7.179,-8.11,5.09,9.574977807,1.30184,1.63012,2.086163608,6.89184,2.01012,7.179,-5.59,-0.38,5.602901034
31/12/2019 06:00,-2.92352,6.93814,7.528927935,6.33648,1.84814,6.6005,-9.26,5.09,10.56672608,-0.30352,1.42814,1.460037071,6.33648,1.84814,6.6005,-6.64,-0.42,6.653269873
31/12/2019 06:30,-3.62272,5.91004,6.932003534,6.37728,1.86004,6.643,-10,4.05,10.78899903,-0.63272,2.04004,2.135906786,6.37728,1.86004,6.643,-7.01,0.18,7.012310604
31/12/2019 07:00,-4.71008,6.20456,7.78982788,6.28992,1.83456,6.552,-11,4.37,11.83625363,-1.62008,1.06456,1.938542545,6.28992,1.83456,6.552,-7.91,-0.77,7.947389509
31/12/2019 07:30,-5.82976,5.97382,8.347013062,6.15024,1.79382,6.4065,-11.98,4.18,12.68829382,-2.51976,0.97382,2.701391466,6.15024,1.79382,6.4065,-8.67,-0.82,8.708691061
31/12/2019 08:00,-7.20088,2.75766,7.710859968,6.12912,1.78766,6.3845,-13.33,0.97,13.36524598,-3.12088,3.99766,5.071605017,6.12912,1.78766,6.3845,-9.25,2.21,9.510341739
31/12/2019 08:30,-7.89528,4.48346,9.079474646,6.11472,1.78346,6.3695,-14.01,2.7,14.26779941,-3.86528,1.41346,4.115611577,6.11472,1.78346,6.3695,-9.98,-0.37,9.986856362
31/12/2019 09:00,-7.28712,4.53084,8.580829156,6.72288,1.96084,7.003,-14.01,2.57,14.24377057,-3.09712,1.63084,3.500255905,6.72288,1.96084,7.003,-9.82,-0.33,9.825543242
31/12/2019 09:30,-4.88144,5.05958,7.030491181,8.39856,2.44958,8.7485,-13.28,2.61,13.53404965,-0.62144,2.23958,2.324200131,8.39856,2.44958,8.7485,-9.02,-0.21,9.022444236
31/12/2019 10:00,1.63232,6.21776,6.428453002,11.75232,3.42776,12.242,-10.12,2.79,10.49754733,5.64232,2.61776,6.220003408,11.75232,3.42776,12.242,-6.11,-0.81,6.163456822
31/12/2019 10:30,1.14336,5.52098,5.638128435,12.00336,3.50098,12.5035,-10.86,2.02,11.04626634,5.31336,3.40098,6.30860202,12.00336,3.50098,12.5035,-6.69,-0.1,6.690747342
31/12/2019 11:00,-2.86744,4.35408,5.213465719,10.16256,2.96408,10.586,-13.03,1.39,13.10393071,1.55256,3.58408,3.905902201,10.16256,2.96408,10.586,-8.61,0.62,8.632294017
31/12/2019 11:30,-2.72584,5.55538,6.188089418,10.30416,3.00538,10.7335,-13.03,2.55,13.2771759,1.69416,2.12538,2.717980546,10.30416,3.00538,10.7335,-8.61,-0.88,8.654854129
31/12/2019 12:00,-3.61616,6.79112,7.693888744,9.84384,2.87112,10.254,-13.46,3.92,14.01920112,0.60384,0.41112,0.730508316,9.84384,2.87112,10.254,-9.24,-2.46,9.561861743
31/12/2019 12:30,-5.04696,6.63922,8.339727061,9.32304,2.71922,9.7115,-14.37,3.92,14.89507637,-0.81696,0.25922,0.857098973,9.32304,2.71922,9.7115,-10.14,-2.46,10.43413628
31/12/2019 13:00,-5.42288,6.63666,8.570465766,9.17712,2.67666,9.5595,-14.6,3.96,15.12751136,-1.27288,0.21666,1.291187457,9.17712,2.67666,9.5595,-10.45,-2.46,10.73564623
31/12/2019 13:30,-2.4876,6.9882,7.417755253,10.3824,3.0282,10.815,-12.87,3.96,13.4654558,1.6824,0.5682,1.775759274,10.3824,3.0282,10.815,-8.7,-2.46,9.041106127
31/12/2019 14:00,-4.96576,6.81832,8.434942798,9.11424,2.65832,9.494,-14.08,4.16,14.68168928,-0.79576,0.31832,0.857065692,9.11424,2.65832,9.494,-9.91,-2.34,10.18251933
31/12/2019 14:30,-4.92352,6.83064,8.420136103,9.15648,2.67064,9.538,-14.08,4.16,14.68168928,-0.82352,0.31064,0.88016044,9.15648,2.67064,9.538,-9.98,-2.36,10.25524256
31/12/2019 15:00,-6.6492,6.6369,9.394695431,8.3208,2.4269,8.6675,-14.97,4.21,15.55072346,-2.4592,0.0969,2.461108338,8.3208,2.4269,8.6675,-10.78,-2.33,11.02893014
31/12/2019 15:30,-7.73744,6.48408,10.09511125,7.52256,2.19408,7.836,-15.26,4.29,15.85155197,-3.65744,0.01408,3.657467102,7.52256,2.19408,7.836,-11.18,-2.18,11.39055749
31/12/2019 16:00,-8.2608,5.5806,9.969148058,7.3392,2.1406,7.645,-15.6,3.44,15.97478012,-4.5508,0.9306,4.644975457,7.3392,2.1406,7.645,-11.89,-1.21,11.95140996
31/12/2019 16:30,-9.75784,6.00438,11.4572257,7.11216,2.07438,7.4085,-16.87,3.93,17.3217147,-5.74784,0.32438,5.756985934,7.11216,2.07438,7.4085,-12.86,-1.75,12.97852457
31/12/2019 17:00,-10.41408,6.60256,12.33072832,7.10592,2.07256,7.402,-17.52,4.53,18.0961681,-6.60408,-0.24744,6.608713884,7.10592,2.07256,7.402,-13.71,-2.32,13.90490921
31/12/2019 17:30,-10.39808,6.66056,12.34840586,7.20192,2.10056,7.502,-17.6,4.56,18.18113308,-6.62808,-0.21944,6.631711574,7.20192,2.10056,7.502,-13.83,-2.32,14.02324142
31/12/2019 18:00,-10.17256,6.77592,12.22268664,7.11744,2.07592,7.414,-17.29,4.7,17.91742448,-6.48256,-0.15408,6.484390858,7.11744,2.07592,7.414,-13.6,-2.23,13.78161456
31/12/2019 18:30,-9.8856,6.8717,12.03932507,7.0344,2.0517,7.3275,-16.92,4.82,17.59314639,-5.9656,-0.0083,5.965605774,7.0344,2.0517,7.3275,-13,-2.06,13.16220346
31/12/2019 19:00,-9.1716,6.6112,11.30602547,6.9984,2.0412,7.29,-16.17,4.57,16.80338656,-5.3516,0.4412,5.369756047,6.9984,2.0412,7.29,-12.35,-1.6,12.45321244
31/12/2019 19:30,-8.90496,7.09272,11.38441872,6.93504,2.02272,7.224,-15.84,5.07,16.63161147,-4.76496,0.42272,4.783673902,6.93504,2.02272,7.224,-11.7,-1.6,11.80889495
31/12/2019 20:00,-7.94776,7.39982,10.85929211,7.06224,2.05982,7.3565,-15.01,5.34,15.9315944,-3.88776,0.36982,3.905309802,7.06224,2.05982,7.3565,-10.95,-1.69,11.07964801
31/12/2019 20:30,-5.28984,7.84338,9.460497717,8.00016,2.33338,8.3335,-13.29,5.51,14.38694547,-1.38984,0.79338,1.600345916,8.00016,2.33338,8.3335,-9.39,-1.54,9.515445339
31/12/2019 21:00,-4.21408,7.93506,8.984633963,8.24592,2.40506,8.5895,-12.46,5.53,13.63203947,-0.50408,0.86506,1.001211991,8.24592,2.40506,8.5895,-8.75,-1.54,8.884486479
31/12/2019 21:30,-5.20344,6.26858,8.146832701,7.60656,2.21858,7.9235,-12.81,4.05,13.43497674,-1.39344,2.36858,2.748062272,7.60656,2.21858,7.9235,-9,0.15,9.001249913
31/12/2019 22:00,-4.59448,4.76536,6.619509227,7.59552,2.21536,7.912,-12.19,2.55,12.45385884,-0.75448,4.00536,4.075800388,7.59552,2.21536,7.912,-8.35,1.79,8.539707255
31/12/2019 22:30,-4.04592,5.30494,6.671720696,7.35408,2.14494,7.6605,-11.4,3.16,11.82986052,-0.49592,3.42494,3.460657546,7.35408,2.14494,7.6605,-7.85,1.28,7.953672108
31/12/2019 23:00,-2.7704,7.6753,8.159984452,7.6296,2.2253,7.9475,-10.4,5.45,11.74148628,0.2996,1.5053,1.534825153,7.6296,2.2253,7.9475,-7.33,-0.72,7.365276641
31/12/2019 23:30,-2.84568,7.52126,8.041594783,7.20432,2.10126,7.5045,-10.05,5.42,11.41835803,0.12432,1.50126,1.506398702,7.20432,2.10126,7.5045,-7.08,-0.6,7.105378245
01/01/2020 00:00,-2.30432,5.09624,5.5929914,7.25568,2.11624,7.558,-9.56,2.98,10.01369063,0.89568,4.27624,4.3690355,7.25568,2.11624,7.558,-6.36,2.16,6.716784945
01/01/2020 00:30,-2.00608,5.11906,5.498102605,7.33392,2.13906,7.6395,-9.34,2.98,9.803876784,1.14392,4.36906,4.516330175,7.33392,2.13906,7.6395,-6.19,2.23,6.579437666
01/01/2020 01:00,-2.16976,5.07132,5.515989938,7.17024,2.09132,7.469,-9.34,2.98,9.803876784,0.98024,4.32132,4.431103361,7.17024,2.09132,7.469,-6.19,2.23,6.579437666
01/01/2020 01:30,-2.10736,5.08952,5.508555164,7.23264,2.10952,7.534,-9.34,2.98,9.803876784,1.04264,4.33952,4.463018261,7.23264,2.10952,7.534,-6.19,2.23,6.579437666
01/01/2020 02:00,-1.45752,5.06114,5.266830418,7.27248,2.12114,7.5755,-8.73,2.94,9.21175879,1.57248,4.29114,4.57018335,7.27248,2.12114,7.5755,-5.7,2.17,6.099090096
01/01/2020 02:30,-0.95448,5.15786,5.245431522,7.29552,2.12786,7.5995,-8.25,3.03,8.788822447,2.01552,4.42786,4.865004116,7.29552,2.12786,7.5995,-5.28,2.3,5.759201334
01/01/2020 03:00,-0.6764,5.2173,5.260963434,7.2936,2.1273,7.5975,-7.97,3.09,8.548040711,2.1736,4.2973,4.815737145,7.2936,2.1273,7.5975,-5.12,2.17,5.560872234
01/01/2020 03:30,-0.28608,5.89906,5.905992774,7.33392,2.13906,7.6395,-7.62,3.76,8.497176001,2.35392,3.35906,4.1017342,7.33392,2.13906,7.6395,-4.98,1.22,5.127260477
01/01/2020 04:00,-0.14272,5.94004,5.941754303,7.33728,2.14004,7.643,-7.48,3.8,8.389898688,2.46728,3.31004,4.128418026,7.33728,2.14004,7.643,-4.87,1.17,5.008572651
01/01/2020 04:30,0.10928,6.18104,6.182005953,7.40928,2.16104,7.718,-7.3,4.02,8.333690659,2.64928,3.28104,4.217097106,7.40928,2.16104,7.718,-4.76,1.12,4.889989775
01/01/2020 05:00,0.43832,6.21576,6.231195455,7.52832,2.19576,7.842,-7.09,4.02,8.15036809,2.94832,3.31576,4.436987176,7.52832,2.19576,7.842,-4.58,1.12,4.714954931
01/01/2020 05:30,0.36888,6.25884,6.269700998,7.53888,2.19884,7.853,-7.17,4.06,8.239690528,2.89888,3.36884,4.444388394,7.53888,2.19884,7.853,-4.64,1.17,4.785237716
01/01/2020 06:00,0.02632,6.29476,6.294815025,7.45632,2.17476,7.767,-7.43,4.12,8.495840159,2.57632,3.26476,4.158855924,7.45632,2.17476,7.767,-4.88,1.09,5.000249994
01/01/2020 06:30,-0.35088,6.14266,6.152673293,7.44912,2.17266,7.7595,-7.8,3.97,8.752194011,2.30912,3.06266,3.835612265,7.44912,2.17266,7.7595,-5.14,0.89,5.21648349
01/01/2020 07:00,-1.53128,5.26296,5.481201182,7.03872,2.05296,7.332,-8.57,3.21,9.151447973,1.28872,3.56296,3.788863048,7.03872,2.05296,7.332,-5.75,1.51,5.944964256
01/01/2020 07:30,-2.22672,5.13804,5.599797943,6.95328,2.02804,7.243,-9.18,3.11,9.692497098,0.71328,3.53804,3.609223656,6.95328,2.02804,7.243,-6.24,1.51,6.420101245
01/01/2020 08:00,-2.69168,5.14326,5.805020642,6.86832,2.00326,7.1545,-9.56,3.14,10.06246491,0.36832,3.55326,3.572298455,6.86832,2.00326,7.1545,-6.5,1.55,6.682252614
01/01/2020 08:30,-3.31536,4.92302,5.935295936,6.76464,1.97302,7.0465,-10.08,2.95,10.50280439,-0.18536,3.39302,3.398079318,6.76464,1.97302,7.0465,-6.95,1.42,7.093581606
01/01/2020 09:00,-3.6012,4.4884,5.754509188,6.9888,2.0384,7.28,-10.59,2.45,10.86971021,-0.3812,3.5184,3.538990251,6.9888,2.0384,7.28,-7.37,1.48,7.517133762
01/01/2020 09:30,-3.33464,4.54948,5.640708484,7.57536,2.20948,7.891,-10.91,2.34,11.1581226,0.02536,3.56948,3.569570086,7.57536,2.20948,7.891,-7.55,1.36,7.671512237
01/01/2020 10:00,-1.70504,4.77228,5.067723138,8.78496,2.56228,9.151,-10.49,2.21,10.72027052,1.84496,3.85228,4.271292381,8.78496,2.56228,9.151,-6.94,1.29,7.058873848
01/01/2020 10:30,2.4432,5.5026,6.020617327,11.0832,3.2326,11.545,-8.64,2.27,8.933224502,5.9932,4.3426,7.401122955,11.0832,3.2326,11.545,-5.09,1.11,5.209625706
01/01/2020 11:00,6.28176,6.94218,9.362391353,13.24176,3.86218,13.7935,-6.96,3.08,7.611044606,9.68176,3.68218,10.35832642,13.24176,3.86218,13.7935,-3.56,-0.18,3.564547657
01/01/2020 11:30,4.05064,6.85102,7.958904413,12.38064,3.61102,12.8965,-8.33,3.24,8.937924815,7.48064,3.08102,8.090281766,12.38064,3.61102,12.8965,-4.9,-0.53,4.928579917
01/01/2020 12:00,-0.22856,4.63792,4.643548385,10.62144,3.09792,11.064,-10.85,1.54,10.95874537,3.75144,4.18792,5.622452846,10.62144,3.09792,11.064,-6.87,1.09,6.95593272
01/01/2020 12:30,-1.13248,4.80636,4.937976043,10.54752,3.07636,10.987,-11.68,1.73,11.80742563,3.14752,4.02636,5.110621978,10.54752,3.07636,10.987,-7.4,0.95,7.460730527
01/01/2020 13:00,-2.31104,4.96678,5.478120978,10.06896,2.93678,10.4885,-12.38,2.03,12.54532981,1.87896,3.56678,4.031427818,10.06896,2.93678,10.4885,-8.19,0.63,8.214195031
01/01/2020 13:30,-4.72368,4.62476,6.610715377,8.89632,2.59476,9.267,-13.62,2.03,13.77045025,-0.52368,3.22476,3.267004408,8.89632,2.59476,9.267,-9.42,0.63,9.441043375
01/01/2020 14:00,-5.51128,4.59546,7.175824681,8.41872,2.45546,8.7695,-13.93,2.14,14.09342045,-1.38128,3.13546,3.426228809,8.41872,2.45546,8.7695,-9.8,0.68,9.823563508
01/01/2020 14:30,-6.2712,4.5384,7.7411255,7.9488,2.3184,8.28,-14.22,2.22,14.39224791,-2.1112,3.0684,3.724546147,7.9488,2.3184,8.28,-10.06,0.75,10.08791852
01/01/2020 15:00,-6.84248,4.43886,8.156163967,7.60752,2.21886,7.9245,-14.45,2.22,14.6195383,-2.68248,2.96886,4.001228393,7.60752,2.21886,7.9245,-10.29,0.75,10.31729616
01/01/2020 15:30,-6.36648,4.46686,7.777204244,7.70352,2.24686,8.0245,-14.07,2.22,14.24406192,-2.58648,2.99686,3.958667535,7.70352,2.24686,8.0245,-10.29,0.75,10.31729616
01/01/2020 16:00,-6.8744,4.6008,8.271924564,7.5456,2.2008,7.86,-14.42,2.4,14.61835832,-3.1944,2.9508,4.34872533,7.5456,2.2008,7.86,-10.74,0.75,10.7661553
01/01/2020 16:30,-7.59936,5.06102,9.130399545,7.58064,2.21102,7.8965,-15.18,2.85,15.44522256,-4.03936,3.11102,5.098516907,7.58064,2.21102,7.8965,-11.62,0.9,11.65480159
01/01/2020 17:00,-8.58608,4.75656,9.815581124,7.39392,2.15656,7.702,-15.98,2.6,16.1901328,-4.54608,2.87656,5.379724974,7.39392,2.15656,7.702,-11.94,0.72,11.96168884
01/01/2020 17:30,-9.27952,4.41764,10.27740408,7.26048,2.11764,7.563,-16.54,2.3,16.69914968,-4.98952,2.76764,5.705711262,7.26048,2.11764,7.563,-12.25,0.65,12.26723278
01/01/2020 18:00,-8.8544,4.5208,9.941731841,7.3056,2.1308,7.61,-16.16,2.39,16.33577975,-4.6044,2.8608,5.420763415,7.3056,2.1308,7.61,-11.91,0.73,11.93235098
