Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/01/2020 18:30,-8.22992,4.58544,9.421138105,7.39008,2.15544,7.698,-15.62,2.43,15.80788727,-4.11992,2.88544,5.02986131,7.39008,2.15544,7.698,-11.51,0.73,11.5331262
01/01/2020 19:00,-7.48816,5.13762,9.0811717,7.43184,2.16762,7.7415,-14.92,2.97,15.2127348,-3.63816,2.85762,4.626251209,7.43184,2.16762,7.7415,-11.07,0.69,11.09148322
01/01/2020 19:30,-7.18368,5.56726,9.088434532,7.39632,2.15726,7.7045,-14.58,3.41,14.97345985,-3.15368,2.47726,4.010301067,7.39632,2.15726,7.7045,-10.55,0.32,10.55485196
01/01/2020 20:00,-6.4572,5.5829,8.536053201,7.5528,2.2029,7.8675,-14.01,3.38,14.41195684,-2.5272,2.9329,3.871516789,7.5528,2.2029,7.8675,-10.08,0.73,10.10639896
01/01/2020 20:30,-5.89168,4.65826,7.510744267,7.70832,2.24826,8.0295,-13.6,2.41,13.81188257,-1.88168,3.82826,4.265711459,7.70832,2.24826,8.0295,-9.59,1.58,9.719284953
01/01/2020 21:00,-5.8416,4.6087,7.440726191,7.5384,2.1987,7.8525,-13.38,2.41,13.59531169,-1.8116,3.7787,4.190521238,7.5384,2.1987,7.8525,-9.35,1.58,9.482557672
01/01/2020 21:30,-5.482,4.704,7.22356837,7.488,2.184,7.8,-12.97,2.52,13.21254328,-1.692,3.814,4.1724645,7.488,2.184,7.8,-9.18,1.63,9.323588365
01/01/2020 22:00,-4.05344,5.43608,6.780954328,7.66656,2.23608,7.986,-11.72,3.2,12.14900819,-0.59344,3.26608,3.319555633,7.66656,2.23608,7.986,-8.26,1.03,8.323971408
01/01/2020 22:30,-2.70032,5.91824,6.50517431,7.87968,2.29824,8.208,-10.58,3.62,11.18216437,0.50968,3.12824,3.169488792,7.87968,2.29824,8.208,-7.37,0.83,7.416589513
01/01/2020 23:00,-1.90976,5.48382,5.806846395,7.83024,2.28382,8.1565,-9.74,3.2,10.25219976,1.14024,3.58382,3.760839408,7.83024,2.28382,8.1565,-6.69,1.3,6.815137563
01/01/2020 23:30,-0.2472,6.5729,6.577546826,8.0328,2.3429,8.3675,-8.28,4.23,9.297919122,2.4628,2.9029,3.806863834,8.0328,2.3429,8.3675,-5.57,0.56,5.598080028
02/01/2020 00:00,0.95432,5.72376,5.802771338,8.34432,2.43376,8.692,-7.39,3.29,8.089264491,3.63432,4.24376,5.587287428,8.34432,2.43376,8.692,-4.71,1.81,5.045810143
02/01/2020 00:30,1.83256,6.91908,7.157649349,8.60256,2.50908,8.961,-6.77,4.41,8.079665835,4.31256,3.10908,5.316441686,8.60256,2.50908,8.961,-4.29,0.6,4.331754841
02/01/2020 01:00,2.21552,8.02036,8.320739354,8.67552,2.53036,9.037,-6.46,5.49,8.477717853,4.56552,2.20036,5.068092047,8.67552,2.53036,9.037,-4.11,-0.33,4.123226892
02/01/2020 01:30,2.61776,4.87268,5.531335987,8.95776,2.61268,9.331,-6.34,2.26,6.730765187,5.39776,5.61268,7.787039861,8.95776,2.61268,9.331,-3.56,3,4.655491381
02/01/2020 02:00,3.90672,5.48696,6.735665609,9.48672,2.76696,9.882,-5.58,2.72,6.207640454,6.49672,5.00696,8.202256958,9.48672,2.76696,9.882,-2.99,2.24,3.736000535
02/01/2020 02:30,5.29864,6.02502,8.023493743,10.02864,2.92502,10.4465,-4.73,3.1,5.655342607,7.76864,4.92502,9.198238388,10.02864,2.92502,10.4465,-2.26,2,3.017880051
02/01/2020 03:00,4.39832,5.85576,7.323601846,9.44832,2.75576,9.842,-5.05,3.1,5.92558014,6.83832,4.75576,8.329458182,9.44832,2.75576,9.842,-2.61,2,3.288175786
02/01/2020 03:30,4.14344,5.43642,6.835404703,9.31344,2.71642,9.7015,-5.17,2.72,5.841857581,6.55344,4.86642,8.162696825,9.31344,2.71642,9.7015,-2.76,2.15,3.498585428
02/01/2020 04:00,4.56304,4.75172,6.587881071,9.50304,2.77172,9.899,-4.94,1.98,5.322029688,7.00304,5.79172,9.087716424,9.50304,2.77172,9.899,-2.5,3.02,3.920510171
02/01/2020 04:30,5.01312,4.62466,6.820473022,9.75312,2.84466,10.1595,-4.74,1.78,5.063200569,7.47312,6.11466,9.655909561,9.75312,2.84466,10.1595,-2.28,3.27,3.986389344
02/01/2020 05:00,5.07456,4.52258,6.797417822,9.81456,2.86258,10.2235,-4.74,1.66,5.022270403,7.53456,6.16258,9.73380638,9.81456,2.86258,10.2235,-2.28,3.3,4.011034779
02/01/2020 05:30,5.49024,4.59382,7.158625388,10.23024,2.98382,10.6565,-4.74,1.61,5.00596644,8.15024,6.28382,10.29139475,10.23024,2.98382,10.6565,-2.08,3.3,3.900820427
02/01/2020 06:00,5.18528,4.62154,6.945916833,10.32528,3.01154,10.7555,-5.14,1.61,5.386251015,8.08528,6.28154,10.23862771,10.32528,3.01154,10.7555,-2.24,3.27,3.96364731
02/01/2020 06:30,2.35832,4.76326,5.31510292,9.74832,2.84326,10.1545,-7.39,1.92,7.635345441,5.67832,4.65326,7.341399502,9.74832,2.84326,10.1545,-4.07,1.81,4.454323742
02/01/2020 07:00,1.69856,4.13458,4.469883427,10.19856,2.97458,10.6235,-8.5,1.16,8.578787793,5.40856,4.81458,7.24104287,10.19856,2.97458,10.6235,-4.79,1.84,5.131247412
02/01/2020 07:30,1.32912,5.33766,5.500652166,10.68912,3.11766,11.1345,-9.36,2.22,9.619667354,5.17912,2.61766,5.803053321,10.68912,3.11766,11.1345,-5.51,-0.5,5.532639515
02/01/2020 08:00,0.93296,3.30878,3.437795725,11.17296,3.25878,11.6385,-10.24,0.05,10.24012207,5.33296,4.23878,6.812321062,11.17296,3.25878,11.6385,-5.84,0.98,5.921655174
02/01/2020 08:30,0.68344,4.13142,4.187567486,11.59344,3.38142,12.0765,-10.91,0.75,10.93574872,5.24344,3.17142,6.127933408,11.59344,3.38142,12.0765,-6.35,-0.21,6.353471492
02/01/2020 09:00,-0.40864,4.91748,4.934429673,11.27136,3.28748,11.741,-11.68,1.63,11.79318871,4.13136,2.00748,4.593268052,11.27136,3.28748,11.741,-7.14,-1.28,7.253826576
02/01/2020 09:30,4.23056,4.82308,6.415585601,13.93056,4.06308,14.511,-9.7,0.76,9.729727643,8.87056,3.26308,9.451694335,13.93056,4.06308,14.511,-5.06,-0.8,5.122850769
02/01/2020 10:00,4.98496,3.85228,6.299991063,14.78496,4.31228,15.401,-9.8,-0.46,9.810789978,10.03496,3.95228,10.78521856,14.78496,4.31228,15.401,-4.75,-0.36,4.763622571
02/01/2020 10:30,6.9344,5.2617,8.704676344,15.6744,4.5717,16.3275,-8.74,0.69,8.767194534,11.7444,3.4117,12.22990712,15.6744,4.5717,16.3275,-3.93,-1.16,4.097621261
02/01/2020 11:00,14.10352,6.16436,15.39183584,19.28352,5.62436,20.087,-5.18,0.54,5.20807066,18.70352,4.36436,19.20597039,19.28352,5.62436,20.087,-0.58,-1.26,1.387083271
02/01/2020 11:30,10.9908,5.3319,12.2158439,18.0408,5.2619,18.7925,-7.05,0.07,7.050347509,15.8108,4.0519,16.32174287,18.0408,5.2619,18.7925,-2.23,-1.21,2.537124356
02/01/2020 12:00,7.26032,4.63926,8.615972368,16.18032,4.71926,16.8545,-8.92,-0.08,8.920358737,12.38032,3.74926,12.9355817,16.18032,4.71926,16.8545,-3.8,-0.97,3.921849054
02/01/2020 12:30,4.77184,5.01012,6.918942072,15.05184,4.39012,15.679,-10.28,0.62,10.29867953,9.81184,3.01012,10.26318794,15.05184,4.39012,15.679,-5.24,-1.38,5.418671424
02/01/2020 13:00,8.06712,5.40666,9.711354048,16.61712,4.84666,17.3095,-8.55,0.56,8.568319555,13.02712,3.82666,13.57752489,16.61712,4.84666,17.3095,-3.59,-1.02,3.732090567
02/01/2020 13:30,5.50616,5.31138,7.650395771,15.29616,4.46138,15.9335,-9.79,0.85,9.826830618,10.55616,3.24138,11.04260197,15.29616,4.46138,15.9335,-4.74,-1.22,4.894486694
02/01/2020 14:00,3.70144,4.91542,6.153211507,14.52144,4.23542,15.1265,-10.82,0.68,10.84134678,8.59144,2.94542,9.082309191,14.52144,4.23542,15.1265,-5.93,-1.29,6.068690139
02/01/2020 14:30,0.77264,4.58702,4.651636814,13.05264,3.80702,13.5965,-12.28,0.78,12.30474705,5.73264,2.67702,6.326894772,13.05264,3.80702,13.5965,-7.32,-1.13,7.406706421
02/01/2020 15:00,-1.8632,3.7274,4.167136307,11.4768,3.3474,11.955,-13.34,0.38,13.3454112,3.3568,2.2174,4.023054685,11.4768,3.3474,11.955,-8.12,-1.13,8.198249813
02/01/2020 15:30,-3.898,5.121,6.43576297,10.872,3.171,11.325,-14.77,1.95,14.89816767,1.262,0.481,1.350557292,10.872,3.171,11.325,-9.61,-2.69,9.979388759
02/01/2020 16:00,-4.96664,3.89598,6.312382518,10.68336,3.11598,11.1285,-15.65,0.78,15.66942564,0.19336,1.65598,1.667230593,10.68336,3.11598,11.1285,-10.49,-1.46,10.5911142
02/01/2020 16:30,-5.82088,4.01516,7.071361524,10.26912,2.99516,10.697,-16.09,1.02,16.12229822,-0.78088,1.36516,1.572715931,10.26912,2.99516,10.697,-11.05,-1.63,11.16957475
02/01/2020 17:00,-6.5036,4.5627,7.944497734,10.2264,2.9827,10.6525,-16.73,1.58,16.80444286,-1.4436,1.2327,1.898296671,10.2264,2.9827,10.6525,-11.67,-1.75,11.80048304
02/01/2020 17:30,-6.32928,1.68146,6.548823791,10.53072,3.07146,10.9695,-16.86,-1.39,16.91720131,-0.74928,4.85146,4.908980001,10.53072,3.07146,10.9695,-11.28,1.78,11.41957968
02/01/2020 18:00,-5.71184,1.05738,5.808887041,10.92816,3.18738,11.3835,-16.64,-2.13,16.77577122,0.01816,6.28738,6.287406226,10.92816,3.18738,11.3835,-10.91,3.1,11.34187374
02/01/2020 18:30,-5.43296,1.17622,5.558826122,10.78704,3.14622,11.2365,-16.22,-1.97,16.33919521,0.12704,6.33622,6.337493436,10.78704,3.14622,11.2365,-10.66,3.19,11.12707059
02/01/2020 19:00,-3.16944,1.31808,3.432591557,11.65056,3.39808,12.136,-14.82,-2.08,14.96525309,2.15056,6.48808,6.835209609,11.65056,3.39808,12.136,-9.5,3.09,9.989899899
02/01/2020 19:30,-0.7204,2.0228,2.147253129,12.7296,3.7128,13.26,-13.45,-1.69,13.55575892,4.8496,6.5028,8.112029832,12.7296,3.7128,13.26,-7.88,2.79,8.359336098
02/01/2020 20:00,-0.73912,2.70484,2.804007454,12.53088,3.65484,13.053,-13.27,-0.95,13.30396182,4.75088,6.00484,7.656955283,12.53088,3.65484,13.053,-7.78,2.35,8.127170479
02/01/2020 20:30,-2.31168,4.68076,5.220476856,11.48832,3.35076,11.967,-13.8,1.33,13.86394244,2.60832,3.74076,4.560330975,11.48832,3.35076,11.967,-8.88,0.39,8.888560063
02/01/2020 21:00,-2.40152,4.35664,4.974697016,10.78848,3.14664,11.238,-13.19,1.21,13.2453841,2.33848,3.80664,4.467549306,10.78848,3.14664,11.238,-8.45,0.66,8.475735956
02/01/2020 21:30,-0.72544,4.41258,4.471814559,11.25456,3.28258,11.7235,-11.98,1.13,12.03317498,3.81456,3.94258,5.485873226,11.25456,3.28258,11.7235,-7.44,0.66,7.469216826
02/01/2020 22:00,1.4656,5.5258,5.716856566,11.9856,3.4958,12.485,-10.52,2.03,10.71407019,5.6956,3.7858,6.839016084,11.9856,3.4958,12.485,-6.29,0.29,6.296681666
02/01/2020 22:30,2.63384,5.97362,6.52849516,12.18384,3.55362,12.6915,-9.55,2.42,9.851847542,6.52384,3.55362,7.428909977,12.18384,3.55362,12.6915,-5.66,0,5.66
02/01/2020 23:00,4.52312,6.42716,7.859198445,12.81312,3.73716,13.347,-8.29,2.69,8.715514902,8.07312,3.34716,8.739493498,12.81312,3.73716,13.347,-4.74,-0.39,4.756017241
02/01/2020 23:30,4.21992,6.50706,7.755614395,11.98992,3.49706,12.4895,-7.77,3.01,8.332646638,7.46992,2.94706,8.030247035,11.98992,3.49706,12.4895,-4.52,-0.55,4.553339434
03/01/2020 00:00,2.8236,6.2098,6.821607802,10.5936,3.0898,11.035,-7.77,3.12,8.373010211,5.9036,2.8498,6.555444531,10.5936,3.0898,11.035,-4.69,-0.24,4.69613671
03/01/2020 00:30,1.6756,4.3108,4.625000757,9.9456,2.9008,10.36,-8.27,1.41,8.389338472,4.9556,4.3708,6.607712463,9.9456,2.9008,10.36,-4.99,1.47,5.202018839
03/01/2020 01:00,5.0488,6.7409,8.422001796,11.4888,3.3509,11.9675,-6.44,3.39,7.277753774,8.0188,2.7809,8.487317494,11.4888,3.3509,11.9675,-3.47,-0.57,3.516503946
03/01/2020 01:30,3.30232,5.03276,6.019467634,10.67232,3.11276,11.117,-7.37,1.92,7.615989758,6.45232,4.28276,7.744318343,10.67232,3.11276,11.117,-4.22,1.17,4.379189423
03/01/2020 02:00,0.99224,5.89732,5.980210983,9.28224,2.70732,9.669,-8.29,3.19,8.882578454,3.98224,2.36732,4.632757214,9.28224,2.70732,9.669,-5.3,-0.34,5.310894463
03/01/2020 02:30,0.74456,6.31508,6.358821039,9.03456,2.63508,9.411,-8.29,3.68,9.070088202,3.64456,1.91508,4.117080155,9.03456,2.63508,9.411,-5.39,-0.72,5.437876424
03/01/2020 03:00,-0.7112,6.3784,6.417927391,8.1888,2.3884,8.53,-8.9,3.99,9.753466051,2.1788,1.5384,2.667179034,8.1888,2.3884,8.53,-6.01,-0.85,6.069810541
03/01/2020 03:30,-2.58376,6.14432,6.665469526,7.38624,2.15432,7.694,-9.97,3.99,10.73876157,0.33624,1.25432,1.298605406,7.38624,2.15432,7.694,-7.05,-0.9,7.107214644
03/01/2020 04:00,-3.07128,6.29046,7.00018913,7.09872,2.07046,7.3945,-10.17,4.22,11.01078108,-0.23128,1.11046,1.134289139,7.09872,2.07046,7.3945,-7.33,-0.96,7.392597649
03/01/2020 04:30,-0.69224,6.64268,6.678652095,7.99776,2.33268,8.331,-8.69,4.31,9.700113401,2.10776,1.70268,2.709570335,7.99776,2.33268,8.331,-5.89,-0.63,5.92359688
03/01/2020 05:00,-0.26432,6.99874,7.003729481,8.15568,2.37874,8.4955,-8.42,4.62,9.604207411,2.51568,1.30874,2.835744391,8.15568,2.37874,8.4955,-5.64,-1.07,5.740601014
03/01/2020 05:30,-1.516,6.997,7.159348085,7.704,2.247,8.025,-9.22,4.75,10.37163921,1.374,0.917,1.651897394,7.704,2.247,8.025,-6.33,-1.33,6.468214591
03/01/2020 06:00,-2.08928,6.32896,6.664895018,7.71072,2.24896,8.032,-9.8,4.08,10.61538506,1.00072,1.45896,1.769181958,7.71072,2.24896,8.032,-6.71,-0.79,6.756345166
03/01/2020 06:30,0.20432,4.72626,4.730674397,9.72432,2.83626,10.1295,-9.52,1.89,9.705797237,3.87432,3.16626,5.003554522,9.72432,2.83626,10.1295,-5.85,0.33,5.8593003
03/01/2020 07:00,-0.12848,3.31836,3.320846308,10.21152,2.97836,10.637,-10.34,0.34,10.34558843,4.01152,3.80836,5.531355946,10.21152,2.97836,10.637,-6.2,0.83,6.255309745
03/01/2020 07:30,-1.97488,2.03066,2.832619115,9.94512,2.90066,10.3595,-11.92,-0.87,11.95170699,2.60512,3.78066,4.591300497,9.94512,2.90066,10.3595,-7.34,0.88,7.392563831
03/01/2020 08:00,-3.92872,1.90704,4.367109158,9.52128,2.77704,9.918,-13.45,-0.87,13.47810818,1.06128,3.81704,3.961831597,9.52128,2.77704,9.918,-8.46,1.04,8.523684649
03/01/2020 08:30,-2.22944,3.30058,3.982992725,10.87056,3.17058,11.3235,-13.1,0.13,13.10064502,2.67056,2.25058,3.492420514,10.87056,3.17058,11.3235,-8.2,-0.92,8.251448358
03/01/2020 09:00,-1.83216,1.97312,2.69258478,11.42784,3.33312,11.904,-13.26,-1.36,13.32956113,3.38784,3.80312,5.093248629,11.42784,3.33312,11.904,-8.04,0.47,8.053725846
03/01/2020 09:30,-6.84904,0.99778,6.921337577,8.94096,2.60778,9.3135,-15.79,-1.61,15.8718682,-1.52904,3.11778,3.472537322,8.94096,2.60778,9.3135,-10.47,0.51,10.48241384
03/01/2020 10:00,-8.38072,0.55854,8.399311558,8.66928,2.52854,9.0305,-17.05,-1.97,17.16343206,-2.81072,3.46854,4.46440552,8.66928,2.52854,9.0305,-11.48,0.94,11.51842003
03/01/2020 10:30,-7.28928,0.34396,7.297390725,9.27072,2.70396,9.657,-16.56,-2.36,16.72731897,-1.75928,3.77396,4.163873221,9.27072,2.70396,9.657,-11.03,1.07,11.08177784
03/01/2020 11:00,-4.45984,1.21338,4.621954549,10.64016,3.10338,11.0835,-15.1,-1.89,15.21782179,0.79016,3.45338,3.542624204,10.64016,3.10338,11.0835,-9.85,0.35,9.856216313
03/01/2020 11:30,7.54336,2.42848,7.924632181,16.14336,4.70848,16.816,-8.6,-2.28,8.897100651,12.32336,4.75848,13.21016024,16.14336,4.70848,16.816,-3.82,0.05,3.820327211
03/01/2020 12:00,14.46032,3.29176,14.83025753,19.48032,5.68176,20.292,-5.02,-2.39,5.559901078,18.44032,5.35176,19.20121707,19.48032,5.68176,20.292,-1.04,-0.33,1.091100362
03/01/2020 12:30,16.03656,3.58858,16.43317264,20.08656,5.85858,20.9235,-4.05,-2.27,4.64277934,21.12656,5.85858,21.923834,20.08656,5.85858,20.9235,1.04,0,1.04
03/01/2020 13:00,14.45256,3.44658,14.85783982,19.22256,5.60658,20.0235,-4.77,-2.16,5.236267755,19.02256,5.56658,19.82030781,19.22256,5.60658,20.0235,-0.2,-0.04,0.203960781
03/01/2020 13:30,12.27536,3.08698,12.6575633,18.19536,5.30698,18.9535,-5.92,-2.22,6.322562772,17.01536,5.81698,17.98220599,18.19536,5.30698,18.9535,-1.18,0.51,1.285496013
03/01/2020 14:00,10.39152,5.21086,11.62483333,16.87152,4.92086,17.5745,-6.48,0.29,6.486485952,14.84152,3.80086,15.32048474,16.87152,4.92086,17.5745,-2.03,-1.12,2.318469323
03/01/2020 14:30,5.46152,1.93086,5.792790437,14.71152,4.29086,15.3245,-9.25,-2.36,9.546313425,10.62152,5.98086,12.18964206,14.71152,4.29086,15.3245,-4.09,1.69,4.425403936
03/01/2020 15:00,-0.67744,2.36408,2.459227358,11.60256,3.38408,12.086,-12.28,-1.02,12.32228875,4.45256,4.03408,6.008251992,11.60256,3.38408,12.086,-7.15,0.65,7.179484661
03/01/2020 15:30,-4.05128,4.00046,5.693553359,9.97872,2.91046,10.3945,-14.03,1.09,14.07227771,1.05872,2.07046,2.325444613,9.97872,2.91046,10.3945,-8.92,-0.84,8.95946427
03/01/2020 16:00,-9.60832,3.45674,10.21121269,7.77168,2.26674,8.0955,-17.38,1.19,17.42069172,-4.36832,1.53674,4.630743941,7.77168,2.26674,8.0955,-12.14,-0.73,12.1619283
03/01/2020 16:30,-9.71096,2.62972,10.0607242,8.15904,2.37972,8.499,-17.87,0.25,17.87174866,-4.70096,2.53972,5.343145385,8.15904,2.37972,8.499,-12.86,0.16,12.8609953
03/01/2020 17:00,-11.10512,2.80434,11.45373359,7.93488,2.31434,8.2655,-19.04,0.49,19.0463041,-5.85512,1.97434,6.179032987,7.93488,2.31434,8.2655,-13.79,-0.34,13.79419081
03/01/2020 17:30,-12.64872,2.67204,12.92787358,7.48128,2.18204,7.793,-20.13,0.49,20.13596285,-7.51872,1.84204,7.741076269,7.48128,2.18204,7.793,-15,-0.34,15.00385284
03/01/2020 18:00,-12.58144,2.34708,12.79849276,7.25856,2.11708,7.561,-19.84,0.23,19.84133312,-7.52144,2.82708,8.035200122,7.25856,2.11708,7.561,-14.78,0.71,14.79704362
03/01/2020 18:30,-12.36144,0.37708,12.36718999,7.25856,2.11708,7.561,-19.62,-1.74,19.69700485,-7.21144,4.85708,8.694601371,7.25856,2.11708,7.561,-14.47,2.74,14.72713482
03/01/2020 19:00,-11.94056,2.48192,12.19577386,7.30944,2.13192,7.614,-19.25,0.35,19.25318156,-6.91056,4.65192,8.330438116,7.30944,2.13192,7.614,-14.22,2.52,14.44156501
03/01/2020 19:30,-9.62304,3.50328,10.24089203,8.37696,2.44328,8.726,-18,1.06,18.0311841,-4.30304,2.32328,4.890172103,8.37696,2.44328,8.726,-12.68,-0.12,12.68056781
03/01/2020 20:00,-10.5984,2.5213,10.89417442,7.5816,2.2113,7.8975,-18.18,0.31,18.18264282,-5.3084,3.3513,6.277764112,7.5816,2.2113,7.8975,-12.89,1.14,12.94031298
03/01/2020 20:30,-8.02776,5.53982,9.753693467,8.50224,2.47982,8.8565,-16.53,3.06,16.81084471,-3.26776,0.75982,3.354933956,8.50224,2.47982,8.8565,-11.77,-1.72,11.89501156
03/01/2020 21:00,-8.23464,4.99948,9.633488267,8.29536,2.41948,8.641,-16.53,2.58,16.7301315,-3.41464,1.26948,3.642985836,8.29536,2.41948,8.641,-11.71,-1.15,11.76633333
03/01/2020 21:30,-7.57376,4.17932,8.650350062,7.98624,2.32932,8.319,-15.56,1.85,15.66959157,-2.89376,2.29932,3.696041044,7.98624,2.32932,8.319,-10.88,-0.03,10.88004136
03/01/2020 22:00,-6.45848,3.96836,7.580227239,8.05152,2.34836,8.387,-14.51,1.62,14.60015411,-2.13848,2.91836,3.617999696,8.05152,2.34836,8.387,-10.19,0.57,10.20592965
03/01/2020 22:30,-4.00448,2.37036,4.653435999,8.91552,2.60036,9.287,-12.92,-0.23,12.92204705,0.29552,5.22036,5.228717873,8.91552,2.60036,9.287,-8.62,2.62,9.009372897
03/01/2020 23:00,-4.37896,4.97322,6.626326875,8.17104,2.38322,8.5115,-12.55,2.59,12.81446839,-0.66896,2.85322,2.930592406,8.17104,2.38322,8.5115,-8.84,0.47,8.852485527
03/01/2020 23:30,-3.04528,5.16846,5.998892319,8.39472,2.44846,8.7445,-11.44,2.72,11.75891151,0.39472,2.88846,2.91530531,8.39472,2.44846,8.7445,-8,0.44,8.012090863
04/01/2020 00:00,-3.5472,5.2329,6.321856551,7.7928,2.2729,8.1175,-11.34,2.96,11.71994881,-0.2972,2.7129,2.729130677,7.7928,2.2729,8.1175,-8.09,0.44,8.101956554
04/01/2020 00:30,-2.36552,4.53464,5.114552258,8.24448,2.40464,8.588,-10.61,2.13,10.82169118,0.90448,3.60464,3.71638448,8.24448,2.40464,8.588,-7.34,1.2,7.437445798
04/01/2020 01:00,-1.56184,5.41988,5.640429363,8.46816,2.46988,8.821,-10.03,2.95,10.45482664,1.51816,2.14988,2.631880278,8.46816,2.46988,8.821,-6.95,-0.32,6.957363006
04/01/2020 01:30,0.7916,5.7663,5.820381968,9.8616,2.8763,10.2725,-9.07,2.89,9.519296192,3.8316,2.9463,4.833408968,9.8616,2.8763,10.2725,-6.03,0.07,6.030406288
04/01/2020 02:00,2.22536,5.38948,5.830842289,10.45536,3.04948,10.891,-8.23,2.34,8.556196585,5.32536,3.81948,6.55346371,10.45536,3.04948,10.891,-5.13,0.77,5.187465663
04/01/2020 02:30,3.29112,5.66866,6.554782761,10.52112,3.06866,10.9595,-7.23,2.6,7.683287057,6.28112,3.57866,7.229057743,10.52112,3.06866,10.9595,-4.24,0.51,4.270562024
04/01/2020 03:00,3.4536,6.0748,6.987885803,10.4736,3.0548,10.91,-7.02,3.02,7.642041612,6.3736,3.5648,7.302778649,10.4736,3.0548,10.91,-4.1,0.51,4.131597754
04/01/2020 03:30,2.46864,6.15502,6.63162534,9.78864,2.85502,10.1965,-7.32,3.3,8.029470717,5.36864,2.85502,6.08057848,9.78864,2.85502,10.1965,-4.42,0,4.42
04/01/2020 04:00,1.80496,6.15478,6.413984522,9.44496,2.75478,9.8385,-7.64,3.4,8.362392002,4.72496,2.75478,5.469374722,9.44496,2.75478,9.8385,-4.72,0,4.72
04/01/2020 04:30,0.15192,5.96806,5.969993287,8.70192,2.53806,9.0645,-8.55,3.43,9.212350406,3.07192,2.85806,4.195855032,8.70192,2.53806,9.0645,-5.63,0.32,5.639086806
04/01/2020 05:00,-0.7884,5.8913,5.9438195,8.3016,2.4213,8.6475,-9.09,3.47,9.729799587,2.1616,2.7413,3.491022809,8.3016,2.4213,8.6475,-6.14,0.32,6.148333107
04/01/2020 05:30,-1.30448,5.69786,5.84527815,8.01552,2.33786,8.3495,-9.32,3.36,9.907169121,1.69552,2.65786,3.152619205,8.01552,2.33786,8.3495,-6.32,0.32,6.32809608
04/01/2020 06:00,-0.87424,5.77668,5.84245902,8.28576,2.41668,8.631,-9.16,3.36,9.756802755,2.08576,2.41668,3.192293376,8.28576,2.41668,8.631,-6.2,0,6.2
04/01/2020 06:30,-1.90304,5.44328,5.76635573,8.13696,2.37328,8.476,-10.04,3.07,10.49888089,1.22696,2.03328,2.374796497,8.13696,2.37328,8.476,-6.91,-0.34,6.918359632
04/01/2020 07:00,-1.08896,5.41822,5.526566914,9.01104,2.62822,9.3865,-10.1,2.79,10.47826799,2.05104,2.18822,2.999178529,9.01104,2.62822,9.3865,-6.96,-0.44,6.973894178
04/01/2020 07:30,-2.34328,4.92196,5.451298139,8.88672,2.59196,9.257,-11.23,2.33,11.46916736,1.24672,2.24196,2.565286612,8.88672,2.59196,9.257,-7.64,-0.35,7.648012814
04/01/2020 08:00,-4.36672,4.49304,6.265433106,8.27328,2.41304,8.618,-12.64,2.08,12.8099961,-0.56672,2.61304,2.673789371,8.27328,2.41304,8.618,-8.84,0.2,8.842262154
04/01/2020 08:30,-5.57632,3.90024,6.804940617,8.02368,2.34024,8.358,-13.6,1.56,13.68917821,-1.55632,2.72024,3.13398111,8.02368,2.34024,8.358,-9.58,0.38,9.587533572
04/01/2020 09:00,-2.69952,3.27764,4.246213866,9.90048,2.88764,10.313,-12.6,0.39,12.60603427,1.69048,4.09764,4.432648892,9.90048,2.88764,10.313,-8.21,1.21,8.298686643
04/01/2020 09:30,-3.29344,3.91108,5.11305132,9.94656,2.90108,10.361,-13.24,1.01,13.27846753,1.30656,3.26108,3.513081525,9.94656,2.90108,10.361,-8.64,0.36,8.647496748
04/01/2020 10:00,-2.23352,4.29564,4.841604548,10.71648,3.12564,11.163,-12.95,1.17,13.00274586,2.37648,2.52564,3.467926556,10.71648,3.12564,11.163,-8.34,-0.6,8.361554879
04/01/2020 10:30,0.10904,3.15472,3.156603871,12.11904,3.53472,12.624,-12.01,-0.38,12.01601015,4.81904,4.43472,6.549037181,12.11904,3.53472,12.624,-7.3,0.9,7.355270219
04/01/2020 11:00,7.80408,3.32244,8.481879049,15.81408,4.61244,16.473,-8.01,-1.29,8.113211448,12.35408,5.94244,13.708971,15.81408,4.61244,16.473,-3.46,1.33,3.706818042
04/01/2020 11:30,16.00376,4.80568,16.70972455,19.73376,5.75568,20.556,-3.73,-0.95,3.849077812,20.77376,6.40568,21.73894756,19.73376,5.75568,20.556,1.04,0.65,1.226417547
04/01/2020 12:00,6.10112,5.35116,8.115329852,14.78112,4.31116,15.397,-8.68,1.04,8.742082132,10.13112,3.63116,10.76219845,14.78112,4.31116,15.397,-4.65,-0.68,4.699457415
04/01/2020 12:30,13.44408,6.25994,14.83004167,18.51408,5.39994,19.2855,-5.07,0.86,5.142421609,17.59408,4.57994,18.18041533,18.51408,5.39994,19.2855,-0.92,-0.82,1.23239604
04/01/2020 13:00,2.07616,5.08138,5.489158683,13.61616,3.97138,14.1835,-11.54,1.11,11.59326097,6.53616,3.34138,7.34072257,13.61616,3.97138,14.1835,-7.08,-0.63,7.107974395
04/01/2020 13:30,-3.52632,4.33524,5.588312679,10.78368,3.14524,11.233,-14.31,1.19,14.35939414,0.99368,2.54524,2.732333545,10.78368,3.14524,11.233,-9.79,-0.6,9.808368876
04/01/2020 14:00,-1.90896,4.60322,4.983348538,11.53104,3.36322,12.0115,-13.44,1.24,13.49708117,2.58104,2.81322,3.817849427,11.53104,3.36322,12.0115,-8.95,-0.55,8.966883517
04/01/2020 14:30,0.3488,4.8884,4.900828093,12.2688,3.5784,12.78,-11.92,1.31,11.99176801,4.6388,3.0284,5.53982599,12.2688,3.5784,12.78,-7.63,-0.55,7.649797383
04/01/2020 15:00,-3.998,4.306,5.875852279,9.552,2.786,9.95,-13.55,1.52,13.63498808,-0.568,2.446,2.511083432,9.552,2.786,9.95,-10.12,-0.34,10.12570985
04/01/2020 15:30,-5.04008,3.72706,6.268443399,8.38992,2.44706,8.7395,-13.43,1.28,13.49085987,-5.28008,2.44706,5.819565916,8.38992,2.44706,8.7395,-13.67,0,13.67
04/01/2020 16:00,-6.8044,3.6533,7.723112083,7.7256,2.2533,8.0475,-14.53,1.4,14.59729084,-7.0644,1.4833,7.218443478,7.7256,2.2533,8.0475,-14.79,-0.77,14.81003038
04/01/2020 16:30,-8.85712,4.22084,9.811425228,7.20288,2.10084,7.503,-16.06,2.12,16.19932097,-9.32712,1.11084,9.39303641,7.20288,2.10084,7.503,-16.53,-0.99,16.55961956
04/01/2020 17:00,-8.17656,4.36392,9.268221577,7.69344,2.24392,8.014,-15.87,2.12,16.01097436,-8.61656,1.45392,8.738363096,7.69344,2.24392,8.014,-16.31,-0.79,16.32912123
04/01/2020 17:30,-8.58632,4.43274,9.663026185,7.48368,2.18274,7.7955,-16.07,2.25,16.22674952,-9.04632,1.24274,9.131281851,7.48368,2.18274,7.7955,-16.53,-0.94,16.55670559
04/01/2020 18:00,-9.76168,4.32076,10.6751751,6.92832,2.02076,7.217,-16.69,2.3,16.84773279,-10.23168,1.12076,10.29288,6.92832,2.02076,7.217,-17.16,-0.9,17.18358519
04/01/2020 18:30,-9.17576,3.05582,9.671225747,7.01424,2.04582,7.3065,-16.19,1.01,16.22147342,-9.40576,3.14582,9.917888114,7.01424,2.04582,7.3065,-16.42,1.1,16.45680406
04/01/2020 19:00,-9.28824,0.71218,9.315503349,6.76176,1.97218,7.0435,-16.05,-1.26,16.09938198,-9.12824,4.79218,10.30969227,6.76176,1.97218,7.0435,-15.89,2.82,16.13829297
04/01/2020 19:30,-8.46344,0.87858,8.508919993,7.12656,2.07858,7.4235,-15.59,-1.2,15.63611525,-8.30344,4.80858,9.595288294,7.12656,2.07858,7.4235,-15.43,2.73,15.66964582
04/01/2020 20:00,-8.00776,0.98482,8.068090893,7.18224,2.09482,7.4815,-15.19,-1.11,15.23050229,-7.79776,5.33482,9.448035005,7.18224,2.09482,7.4815,-14.98,3.24,15.32638248
04/01/2020 20:30,-5.55248,4.13886,6.925330046,7.84752,2.28886,8.1745,-13.4,1.85,13.52710242,-5.79248,2.94886,6.499892295,7.84752,2.28886,8.1745,-13.64,0.66,13.65595841
04/01/2020 21:00,-5.79008,3.66956,6.854976076,7.60992,2.21956,7.927,-13.4,1.45,13.47822318,-5.83008,3.20956,6.655156512,7.60992,2.21956,7.927,-13.44,0.99,13.47641273
04/01/2020 21:30,-4.1856,4.0292,5.809793456,8.0544,2.3492,8.39,-12.24,1.68,12.35475617,-4.2556,3.3992,5.446530272,8.0544,2.3492,8.39,-12.31,1.05,12.35469951
04/01/2020 22:00,-4.67088,3.88766,6.077089785,7.56912,2.20766,7.8845,-12.24,1.68,12.35475617,-4.74088,3.47766,5.879631132,7.56912,2.20766,7.8845,-12.31,1.27,12.37533838
04/01/2020 22:30,-3.6832,4.0999,5.511364826,7.5768,2.2099,7.8925,-11.26,1.89,11.41751724,-3.7832,3.4799,5.140263247,7.5768,2.2099,7.8925,-11.36,1.27,11.43076988
04/01/2020 23:00,-1.35624,4.28568,4.495157394,8.21376,2.39568,8.556,-9.57,1.89,9.75484495,-1.45624,3.66568,3.944343393,8.21376,2.39568,8.556,-9.67,1.27,9.753040552
04/01/2020 23:30,-1.0548,4.1611,4.292709663,8.0952,2.3611,8.4325,-9.15,1.8,9.325368625,-1.1248,3.8711,4.031202085,8.0952,2.3611,8.4325,-9.22,1.51,9.342831477
05/01/2020 00:00,-1.59088,4.23016,4.51941952,7.74912,2.26016,8.072,-9.34,1.97,9.54549632,-1.69088,3.89016,4.241747281,7.74912,2.26016,8.072,-9.44,1.63,9.579692062
05/01/2020 00:30,0.20016,4.66338,4.667673623,8.24016,2.40338,8.5835,-8.04,2.26,8.351598649,0.06016,3.92338,3.923841211,8.24016,2.40338,8.5835,-8.18,1.52,8.320024038
05/01/2020 01:00,0.79176,4.71968,4.785630909,8.26176,2.40968,8.606,-7.47,2.31,7.819015283,0.66176,3.96968,4.024460908,8.26176,2.40968,8.606,-7.6,1.56,7.758453454
05/01/2020 01:30,1.15152,4.80336,4.939460051,8.41152,2.45336,8.762,-7.26,2.35,7.630864958,1.02152,4.06336,4.189796845,8.41152,2.45336,8.762,-7.39,1.61,7.56334582
05/01/2020 02:00,1.81,4.855,5.181421137,8.76,2.555,9.125,-6.95,2.3,7.320689858,1.67,4.115,4.440959919,8.76,2.555,9.125,-7.09,1.56,7.259593653
05/01/2020 02:30,1.40736,4.77548,4.978541092,8.48736,2.47548,8.841,-7.08,2.3,7.444219234,1.25736,4.03548,4.226825404,8.48736,2.47548,8.841,-7.23,1.56,7.396384252
05/01/2020 03:00,1.52312,4.78966,5.026006113,8.43312,2.45966,8.7845,-6.91,2.33,7.292256167,1.36312,4.04966,4.27291964,8.43312,2.45966,8.7845,-7.07,1.59,7.246585403
05/01/2020 03:30,0.40472,4.66846,4.685970236,7.91472,2.30846,8.2445,-7.51,2.36,7.872083587,0.24472,3.89846,3.906133414,7.91472,2.30846,8.2445,-7.67,1.59,7.833070918
05/01/2020 04:00,1.74536,4.94198,5.241130398,8.47536,2.47198,8.8285,-6.73,2.47,7.168946924,1.57536,3.93198,4.235826466,8.47536,2.47198,8.8285,-6.9,1.46,7.052772504
05/01/2020 04:30,2.2944,4.9592,5.464241576,8.5344,2.4892,8.89,-6.24,2.47,6.71107294,2.1344,4.0292,4.559617966,8.5344,2.4892,8.89,-6.4,1.54,6.582674229
05/01/2020 05:00,3.414,5.017,6.068417009,9.144,2.667,9.525,-5.73,2.35,6.193173661,3.274,4.267,5.378323624,9.144,2.667,9.525,-5.87,1.6,6.084151543
05/01/2020 05:30,2.59312,4.89216,5.5369216,8.85312,2.58216,9.222,-6.26,2.31,6.672608186,2.43312,4.14216,4.803911157,8.85312,2.58216,9.222,-6.42,1.56,6.606814664
05/01/2020 06:00,1.73912,4.68266,4.995181984,8.40912,2.45266,8.7595,-6.67,2.23,7.03290836,1.58912,3.94266,4.250867,8.40912,2.45266,8.7595,-6.82,1.49,6.980866708
05/01/2020 06:30,1.24864,4.55002,4.718239486,8.46864,2.47002,8.8215,-7.22,2.08,7.513640928,1.09864,3.81002,3.965256896,8.46864,2.47002,8.8215,-7.37,1.34,7.490827725
05/01/2020 07:00,-0.11608,4.28406,4.285632351,7.93392,2.31406,8.2645,-8.05,1.97,8.287544872,-0.26608,3.54406,3.554034306,7.93392,2.31406,8.2645,-8.2,1.23,8.291736851
05/01/2020 07:30,0.06032,4.34676,4.34717851,8.32032,2.42676,8.667,-8.26,1.92,8.480212261,-0.07968,3.60676,3.607640032,8.32032,2.42676,8.667,-8.4,1.18,8.482476054
05/01/2020 08:00,-1.56792,4.00394,4.299989378,8.00208,2.33394,8.3355,-9.57,1.67,9.714617851,-1.61792,3.76394,4.096939034,8.00208,2.33394,8.3355,-9.62,1.43,9.725703059
05/01/2020 08:30,-1.864,3.728,4.16803071,8.016,2.338,8.35,-9.88,1.39,9.977299234,-1.904,3.568,4.044235404,8.016,2.338,8.35,-9.92,1.23,9.995964186
05/01/2020 09:00,-1.1508,3.7381,3.911231552,8.8392,2.5781,9.2075,-9.99,1.16,10.05712185,-1.1708,3.7381,3.917162781,8.8392,2.5781,9.2075,-10.01,1.16,10.07698864
05/01/2020 09:30,-0.15576,5.14832,5.150675684,9.83424,2.86832,10.244,-9.99,2.28,10.24687757,-0.33576,2.39832,2.421708818,9.83424,2.86832,10.244,-10.17,-0.47,10.18085458
05/01/2020 10:00,2.88304,7.67422,8.197900478,11.60304,3.38422,12.0865,-8.72,4.29,9.718153117,2.20304,0.31422,2.225335806,11.60304,3.38422,12.0865,-9.4,-3.07,9.888624778
05/01/2020 10:30,2.63536,7.53948,7.986794163,11.89536,3.46948,12.391,-9.26,4.07,10.11496416,1.93536,0.20948,1.946663864,11.89536,3.46948,12.391,-9.96,-3.26,10.47994275
05/01/2020 11:00,4.19232,5.15026,6.640837677,13.13232,3.83026,13.6795,-8.94,1.32,9.036924256,3.90232,0.44026,3.927076553,13.13232,3.83026,13.6795,-9.23,-3.39,9.832853096
05/01/2020 11:30,5.28088,4.83984,7.163221677,13.61088,3.96984,14.178,-8.33,0.87,8.37530895,5.08088,3.44984,6.141395411,13.61088,3.96984,14.178,-8.53,-0.52,8.545835243
05/01/2020 12:00,1.96744,5.18342,5.544245941,12.45744,3.63342,12.9765,-10.49,1.55,10.60389551,1.60744,2.79342,3.222896004,12.45744,3.63342,12.9765,-10.85,-0.84,10.88246755
05/01/2020 12:30,5.80736,5.21798,7.807223927,14.66736,4.27798,15.2785,-8.86,0.94,8.909725024,5.51736,3.29798,6.427902726,14.66736,4.27798,15.2785,-9.15,-0.98,9.202331226
05/01/2020 13:00,4.30792,5.44856,6.945860695,14.01792,4.08856,14.602,-9.71,1.36,9.804779447,3.92792,2.98856,4.935589772,14.01792,4.08856,14.602,-10.09,-1.1,10.14978325
05/01/2020 13:30,4.56368,4.98524,6.758682786,13.90368,4.05524,14.483,-9.34,0.93,9.386186659,4.28368,3.26524,5.386251628,13.90368,4.05524,14.483,-9.62,-0.79,9.652383125
05/01/2020 14:00,3.73496,5.17978,6.3859257,13.16496,3.83978,13.7135,-9.43,1.34,9.524730967,3.40496,3.00978,4.544505281,13.16496,3.83978,13.7135,-9.76,-0.83,9.79522843
05/01/2020 14:30,1.65176,4.32218,4.627045607,12.52176,3.65218,13.0435,-10.87,0.67,10.890629,1.38176,3.21218,3.496764369,12.52176,3.65218,13.0435,-11.14,-0.44,11.14868602
05/01/2020 15:00,0.17304,4.26172,4.265231553,11.66304,3.40172,12.149,-11.49,0.86,11.52213956,-0.08696,3.02172,3.022971022,11.66304,3.40172,12.149,-11.75,-0.38,11.75614308
05/01/2020 15:30,-1.97808,3.99056,4.453916209,10.56192,3.08056,11.002,-12.54,0.91,12.57297499,-2.24808,2.76056,3.560134155,10.56192,3.08056,11.002,-12.81,-0.32,12.81399625
05/01/2020 16:00,-2.11128,4.03046,4.549957258,10.69872,3.12046,11.1445,-12.81,0.91,12.84228173,-2.39128,2.64046,3.562337582,10.69872,3.12046,11.1445,-13.09,-0.48,13.09879765
05/01/2020 16:30,-5.08304,1.66828,5.349808763,9.69696,2.82828,10.101,-14.78,-1.16,14.82545109,-5.06304,4.86828,7.023853942,9.69696,2.82828,10.101,-14.76,2.04,14.90030872
05/01/2020 17:00,-6.53112,2.70884,7.070597047,9.21888,2.68884,9.603,-15.75,0.02,15.7500127,-6.76112,3.25884,7.505516758,9.21888,2.68884,9.603,-15.98,0.57,15.9901626
05/01/2020 17:30,-6.97536,3.81802,7.951913219,9.04464,2.63802,9.4215,-16.02,1.18,16.06339939,-7.42536,2.12802,7.724276034,9.04464,2.63802,9.4215,-16.47,-0.51,16.47789428
05/01/2020 18:00,-3.8736,4.2277,5.733953632,10.1064,2.9477,10.5275,-13.98,1.28,14.0384757,-4.2536,2.6277,4.999792021,10.1064,2.9477,10.5275,-14.36,-0.32,14.36356502
05/01/2020 18:30,-3.13824,4.34468,5.359551716,10.06176,2.93468,10.481,-13.2,1.41,13.27509322,-3.53824,2.61468,4.399510632,10.06176,2.93468,10.481,-13.6,-0.32,13.60376418
05/01/2020 19:00,-1.58616,4.32112,4.603040473,10.56384,3.08112,11.004,-12.15,1.24,12.21311181,-1.90616,2.76112,3.355179518,10.56384,3.08112,11.004,-12.47,-0.32,12.47410518
05/01/2020 19:30,-4.30016,4.34412,6.112508045,9.09984,2.65412,9.479,-13.4,1.69,13.50615045,-4.69016,2.12412,5.148736408,9.09984,2.65412,9.479,-13.79,-0.53,13.80018116
05/01/2020 20:00,-5.25496,3.87522,6.52931349,8.31504,2.42522,8.6615,-13.57,1.45,13.64724881,-5.59496,2.73522,6.227760902,8.31504,2.42522,8.6615,-13.91,0.31,13.91345392
05/01/2020 20:30,-4.61136,2.71502,5.351259165,8.58864,2.50502,8.9465,-13.2,0.21,13.20167035,-4.68136,4.73502,6.658494263,8.58864,2.50502,8.9465,-13.27,2.23,13.45606926
05/01/2020 21:00,-4.12032,3.44074,5.368028376,8.53968,2.49074,8.8955,-12.66,0.95,12.69559372,-4.21032,3.54074,5.501239338,8.53968,2.49074,8.8955,-12.75,1.05,12.79316224
05/01/2020 21:30,-3.56464,3.43948,4.953451423,8.53536,2.48948,8.891,-12.1,0.95,12.13723609,-3.67464,3.50948,5.08128222,8.53536,2.48948,8.891,-12.21,1.02,12.25253035
05/01/2020 22:00,-3.81256,3.08092,4.901803933,7.95744,2.32092,8.289,-11.77,0.76,11.79451144,-3.75256,4.14092,5.588284621,7.95744,2.32092,8.289,-11.71,1.82,11.8505907
05/01/2020 22:30,-0.41704,3.06378,3.092033352,9.13296,2.66378,9.5135,-9.55,0.4,9.558373293,-0.25704,4.97378,4.980417357,9.13296,2.66378,9.5135,-9.39,2.31,9.669963806
05/01/2020 23:00,-1.06144,2.90458,3.092448844,8.27856,2.41458,8.6235,-9.34,0.49,9.352844487,-0.93144,4.72458,4.815520392,8.27856,2.41458,8.6235,-9.21,2.31,9.495272508
05/01/2020 23:30,1.0692,3.0881,3.267958116,9.0792,2.6481,9.4575,-8.01,0.44,8.022075791,1.1992,4.9981,5.13994983,9.0792,2.6481,9.4575,-7.88,2.35,8.222949592
06/01/2020 00:00,1.90704,3.12622,3.661973928,9.10704,2.65622,9.4865,-7.2,0.47,7.215323971,2.03704,5.04622,5.441862572,9.10704,2.65622,9.4865,-7.07,2.39,7.463042275
06/01/2020 00:30,2.23288,3.53084,4.177629017,9.12288,2.66084,9.503,-6.89,0.87,6.944710217,2.27288,4.82084,5.329773147,9.12288,2.66084,9.503,-6.85,2.16,7.182485642
06/01/2020 01:00,2.122,3.5885,4.168958653,9.012,2.6285,9.3875,-6.89,0.96,6.956558057,2.162,4.8885,5.345248006,9.012,2.6285,9.3875,-6.85,2.26,7.213189308
06/01/2020 01:30,3.3236,3.3723,4.734841523,9.8136,2.8623,10.2225,-6.49,0.51,6.51000768,3.4136,5.5323,6.500692905,9.8136,2.8623,10.2225,-6.4,2.67,6.934616067
06/01/2020 02:00,2.6148,3.3789,4.272486893,9.4248,2.7489,9.8175,-6.81,0.63,6.839078885,2.7348,5.3389,5.998581853,9.4248,2.7489,9.8175,-6.69,2.59,7.173855309
06/01/2020 02:30,5.382,3.486,6.412341226,10.752,3.136,11.2,-5.37,0.35,5.381393871,5.532,6.006,8.165479778,10.752,3.136,11.2,-5.22,2.87,5.95695392
06/01/2020 03:00,4.76688,3.76034,6.071515614,10.28688,3.00034,10.7155,-5.52,0.76,5.572073223,4.88688,5.55034,7.395124762,10.28688,3.00034,10.7155,-5.4,2.55,5.971808771
06/01/2020 03:30,5.74776,3.46018,6.708918739,10.69776,3.12018,11.1435,-4.95,0.34,4.961663028,5.91776,6.31018,8.650910649,10.69776,3.12018,11.1435,-4.78,3.19,5.746694702
06/01/2020 04:00,5.79672,3.13446,6.589901536,10.74672,3.13446,11.1945,-4.95,0,4.95,5.96672,6.10446,8.536168898,10.74672,3.13446,11.1945,-4.78,2.97,5.627548312
06/01/2020 04:30,7.47664,4.09402,8.524150717,11.39664,3.32402,11.8715,-3.92,0.77,3.994909261,7.58664,5.78402,9.540020642,11.39664,3.32402,11.8715,-3.81,2.46,4.535162621
06/01/2020 05:00,8.93456,4.31258,9.920922772,12.21456,3.56258,12.7235,-3.28,0.75,3.364654514,9.03456,5.85258,10.76456999,12.21456,3.56258,12.7235,-3.18,2.29,3.918737041
06/01/2020 05:30,7.13592,4.06006,8.210081696,11.48592,3.35006,11.9645,-4.35,0.71,4.407561684,7.25592,5.64006,9.190138837,11.48592,3.35006,11.9645,-4.23,2.29,4.810093554
06/01/2020 06:00,5.49432,4.00126,6.796884128,11.04432,3.22126,11.5045,-5.55,0.78,5.6045428,5.60432,5.31126,7.721261908,11.04432,3.22126,11.5045,-5.44,2.09,5.827666772
06/01/2020 06:30,3.1752,5.6861,6.512574625,10.6152,3.0961,11.0575,-7.44,2.59,7.877924854,2.8352,1.0861,3.03611137,10.6152,3.0961,11.0575,-7.78,-2.01,8.035452694
06/01/2020 07:00,2.22504,4.48272,5.004556084,10.77504,3.14272,11.224,-8.55,1.34,8.654368839,1.91504,2.40272,3.072530163,10.77504,3.14272,11.224,-8.86,-0.74,8.890849228
06/01/2020 07:30,-3.5668,3.4526,4.964122178,8.6832,2.5326,9.045,-12.25,0.92,12.28449836,-3.9368,1.6626,4.273480198,8.6832,2.5326,9.045,-12.62,-0.87,12.64995257
06/01/2020 08:00,-3.63696,1.89422,4.100676462,9.20304,2.68422,9.5865,-12.84,-0.79,12.86428,-3.86696,2.48422,4.596164559,9.20304,2.68422,9.5865,-13.07,-0.2,13.07153013
06/01/2020 08:30,-4.19344,0.46858,4.21953863,9.28656,2.70858,9.6735,-13.48,-2.24,13.66484541,-4.32344,3.21858,5.389934197,9.28656,2.70858,9.6735,-13.61,0.51,13.61955212
06/01/2020 09:00,-3.84496,-0.17978,3.84916072,9.63504,2.81022,10.0365,-13.48,-2.99,13.80762471,-3.79496,3.81022,5.377685176,9.63504,2.81022,10.0365,-13.43,1,13.46717862
06/01/2020 09:30,-5.46272,0.92754,5.540906086,9.07728,2.64754,9.4555,-14.54,-1.72,14.64137972,-5.61272,1.98754,5.954237235,9.07728,2.64754,9.4555,-14.69,-0.66,14.70481894
06/01/2020 10:00,-4.31144,2.28208,4.878155799,10.01856,2.92208,10.436,-14.33,-0.64,14.34428458,-4.67144,0.82208,4.743223292,10.01856,2.92208,10.436,-14.69,-2.1,14.83934298
06/01/2020 10:30,-1.96312,2.64034,3.290172556,11.00688,3.21034,11.4655,-12.97,-0.57,12.98251902,-2.32312,1.15034,2.592328808,11.00688,3.21034,11.4655,-13.33,-2.06,13.48823561
06/01/2020 11:00,-2.91936,2.50352,3.845812684,10.64064,3.10352,11.084,-13.56,-0.6,13.57326785,-3.36936,0.53352,3.411338506,10.64064,3.10352,11.084,-14.01,-2.57,14.24377057
06/01/2020 11:30,-2.04912,2.49234,3.226554114,11.15088,3.25234,11.6155,-13.2,-0.76,13.22186069,-2.42912,1.00234,2.62779555,11.15088,3.25234,11.6155,-13.58,-2.25,13.76513349
06/01/2020 12:00,-1.30488,2.39566,2.727984357,11.50512,3.35566,11.9845,-12.81,-0.96,12.84592153,-1.64488,1.24566,2.063322333,11.50512,3.35566,11.9845,-13.15,-2.11,13.31820558
06/01/2020 12:30,-3.48944,-0.29192,3.501629449,10.21056,2.97808,10.636,-13.7,-3.27,14.08484647,-3.37944,3.82808,5.106350086,10.21056,2.97808,10.636,-13.59,0.85,13.6165561
06/01/2020 13:00,-6.16576,-0.64918,6.199841212,8.81424,2.57082,9.1815,-14.98,-3.22,15.32216695,-6.04576,3.58082,7.026626918,8.81424,2.57082,9.1815,-14.86,1.01,14.89428414
06/01/2020 13:30,-7.5776,-0.7993,7.619639247,8.1624,2.3807,8.5025,-15.74,-3.18,16.0580198,-7.5076,3.3507,8.221389679,8.1624,2.3807,8.5025,-15.67,0.97,15.69999363
06/01/2020 14:00,-5.61392,-0.58906,5.644739981,8.98608,2.62094,9.3605,-14.6,-3.21,14.94871566,-5.54392,3.67094,6.649123961,8.98608,2.62094,9.3605,-14.53,1.05,14.56788935
06/01/2020 14:30,-1.75512,1.52684,2.326303205,10.75488,3.13684,11.203,-12.51,-1.61,12.61317565,-1.95512,2.38684,3.0853686,10.75488,3.13684,11.203,-12.71,-0.75,12.73210902
06/01/2020 15:00,-3.17016,2.63912,4.124908338,9.93984,2.89912,10.354,-13.11,-0.26,13.11257793,-3.60016,0.99912,3.736227081,9.93984,2.89912,10.354,-13.54,-1.9,13.67265885
06/01/2020 15:30,-2.72528,3.51846,4.450473216,10.07472,2.93846,10.4945,-12.8,0.58,12.81313389,-3.20528,0.84846,3.315675534,10.07472,2.93846,10.4945,-13.28,-2.09,13.44345566
06/01/2020 16:00,-3.67,3.6625,5.184863185,10.02,2.9225,10.4375,-13.69,0.74,13.70998541,-4.21,0.7525,4.276722606,10.02,2.9225,10.4375,-14.23,-2.17,14.3945059
06/01/2020 16:30,-5.3008,3.2206,6.20247894,9.7392,2.8406,10.145,-15.04,0.38,15.04479977,-5.7008,1.3206,5.851760846,9.7392,2.8406,10.145,-15.44,-1.52,15.51463825
06/01/2020 17:00,-5.25272,3.71754,6.435151206,10.03728,2.92754,10.4555,-15.29,0.79,15.31039516,-5.76272,1.11754,5.87007985,10.03728,2.92754,10.4555,-15.8,-1.81,15.90333613
06/01/2020 17:30,-9.29776,3.19982,9.832964408,8.26224,2.40982,8.6065,-17.56,0.79,17.57776152,-9.84776,0.71982,9.874032502,8.26224,2.40982,8.6065,-18.11,-1.69,18.18868329
06/01/2020 18:00,-10.17272,2.66754,10.51665355,7.63728,2.22754,7.9555,-17.81,0.44,17.81543432,-10.57272,1.20754,10.64145484,7.63728,2.22754,7.9555,-18.21,-1.02,18.23854435
06/01/2020 18:30,-9.20984,2.86838,9.646178344,7.88016,2.29838,8.2085,-17.09,0.57,17.09950292,-9.60984,1.44838,9.718375865,7.88016,2.29838,8.2085,-17.49,-0.85,17.51064248
06/01/2020 19:00,-9.5516,2.7387,9.936475243,7.5384,2.1987,7.8525,-17.09,0.54,17.09852918,-9.9516,1.3187,10.03859115,7.5384,2.1987,7.8525,-17.49,-0.88,17.51212437
06/01/2020 19:30,-8.18376,3.09182,8.748330049,8.16624,2.38182,8.5065,-16.35,0.71,16.36540864,-8.58376,1.59182,8.730110346,8.16624,2.38182,8.5065,-16.75,-0.79,16.7686195
06/01/2020 20:00,-7.7516,3.0512,8.330493623,7.7184,2.2512,8.04,-15.47,0.8,15.49067139,-8.1316,1.6412,8.295568456,7.7184,2.2512,8.04,-15.85,-0.61,15.86173383
06/01/2020 20:30,-6.99216,3.10062,7.648800288,7.88784,2.30062,8.2165,-14.88,0.8,14.90148986,-7.33216,1.90062,7.574491841,7.88784,2.30062,8.2165,-15.22,-0.4,15.22525533
06/01/2020 21:00,-5.77112,3.14134,6.570680562,8.43888,2.46134,8.7905,-14.21,0.68,14.22626093,-6.09112,2.01134,6.414610779,8.43888,2.46134,8.7905,-14.53,-0.45,14.53696667
06/01/2020 21:30,-5.96648,4.13936,7.261761825,7.88352,2.29936,8.212,-13.85,1.84,13.97168923,-6.27648,1.58936,6.474586195,7.88352,2.29936,8.212,-14.16,-0.71,14.17778897
06/01/2020 22:00,-5.97488,5.79566,8.323993384,7.18512,2.09566,7.4845,-13.16,3.7,13.67024506,-6.68488,-0.62434,6.713972077,7.18512,2.09566,7.4845,-13.87,-2.72,14.13418905
06/01/2020 22:30,-7.14896,5.11822,8.792258245,6.13104,1.78822,6.3865,-13.28,3.33,13.69113947,-7.73896,-0.24178,7.742735915,6.13104,1.78822,6.3865,-13.87,-2.03,14.0177673
06/01/2020 23:00,-4.61168,4.34326,6.334942766,6.86832,2.00326,7.1545,-11.48,2.34,11.71605736,-4.97168,1.47326,5.185373376,6.86832,2.00326,7.1545,-11.84,-0.53,11.85185639
06/01/2020 23:30,-2.67728,3.26246,4.220364137,7.48272,2.18246,7.7945,-10.16,1.08,10.21724033,-2.78728,3.00246,4.096790921,7.48272,2.18246,7.7945,-10.27,0.82,10.30268412
07/01/2020 00:00,-3.2528,3.1846,4.55218464,6.9072,2.0146,7.195,-10.16,1.17,10.22714525,-3.3128,2.9246,4.419041638,6.9072,2.0146,7.195,-10.22,0.91,10.26043371
07/01/2020 00:30,-1.94856,3.42042,3.936516106,7.20144,2.10042,7.5015,-9.15,1.32,9.244722819,-2.00856,3.19042,3.770025603,7.20144,2.10042,7.5015,-9.21,1.09,9.274276252
07/01/2020 01:00,-2.28704,3.63378,4.293589297,6.97296,2.03378,7.2635,-9.26,1.6,9.397212353,-2.41704,3.07378,3.910269281,6.97296,2.03378,7.2635,-9.39,1.04,9.447417637
07/01/2020 01:30,-1.39464,4.20198,4.42737582,7.27536,2.12198,7.5785,-8.67,2.08,8.916013683,-1.59464,2.74198,3.171960127,7.27536,2.12198,7.5785,-8.87,0.62,8.891642143
07/01/2020 02:00,-2.59024,3.16118,4.086857258,6.68976,1.95118,6.9685,-9.28,1.21,9.358552238,-2.66024,3.38118,4.302238377,6.68976,1.95118,6.9685,-9.35,1.43,9.458720844
07/01/2020 02:30,-2.08904,3.50028,4.07627872,6.72096,1.96028,7.001,-8.81,1.54,8.943584293,-2.15904,3.25028,3.902021758,6.72096,1.96028,7.001,-8.88,1.29,8.973210128
07/01/2020 03:00,-1.78856,3.49792,3.928662775,7.02144,2.04792,7.314,-8.81,1.45,8.928527314,-1.85856,3.24792,3.742088935,7.02144,2.04792,7.314,-8.88,1.2,8.960714257
07/01/2020 03:30,-0.69264,3.69548,3.759830129,7.52736,2.19548,7.841,-8.22,1.5,8.355740542,-0.74264,3.39548,3.475744323,7.52736,2.19548,7.841,-8.27,1.2,8.356608164
07/01/2020 04:00,-0.5352,3.5914,3.631059487,7.6848,2.2414,8.005,-8.22,1.35,8.330120047,-0.5852,3.3414,3.392257803,7.6848,2.2414,8.005,-8.27,1.1,8.342835249
07/01/2020 04:30,-0.9164,3.5298,3.64681738,7.7136,2.2498,8.035,-8.63,1.28,8.724408289,-0.9864,3.2798,3.424919415,7.7136,2.2498,8.035,-8.7,1.03,8.7607591
07/01/2020 05:00,-0.99504,3.51478,3.652914323,7.76496,2.26478,8.0885,-8.76,1.25,8.848734373,-1.07504,3.26478,3.437222636,7.76496,2.26478,8.0885,-8.84,1,8.896381287
07/01/2020 05:30,-0.95664,3.42598,3.557035149,8.04336,2.34598,8.3785,-9,1.08,9.064568385,-1.04664,3.16598,3.33449916,8.04336,2.34598,8.3785,-9.09,0.82,9.126910759
07/01/2020 06:00,-2.19304,2.08578,3.026533107,7.83696,2.28578,8.1635,-10.03,-0.2,10.03199382,-2.15304,4.41578,4.912707426,7.83696,2.28578,8.1635,-9.99,2.13,10.21454845
07/01/2020 06:30,-4.85888,2.43116,5.433162412,7.34112,2.14116,7.647,-12.2,0.29,12.20344623,-5.00888,2.54116,5.616615796,7.34112,2.14116,7.647,-12.35,0.4,12.35647603
07/01/2020 07:00,-4.25848,3.21086,5.33331734,8.47152,2.47086,8.8245,-12.73,0.74,12.75149011,-4.46848,1.22086,4.632257835,8.47152,2.47086,8.8245,-12.94,-1.25,13.00023461
07/01/2020 07:30,-4.79776,3.79732,6.118671441,8.80224,2.56732,9.169,-13.6,1.23,13.65550805,-5.24776,0.21732,5.252257895,8.80224,2.56732,9.169,-14.05,-2.35,14.24517462
07/01/2020 08:00,-7.8436,3.6952,8.670441973,7.5264,2.1952,7.84,-15.37,1.5,15.44302108,-8.5536,-0.7648,8.58772333,7.5264,2.1952,7.84,-16.08,-2.96,16.35016819
07/01/2020 08:30,-8.77912,2.00234,9.004571808,7.55088,2.20234,7.8655,-16.33,-0.2,16.33122469,-9.32912,-0.26766,9.332958901,7.55088,2.20234,7.8655,-16.88,-2.47,17.05975674
07/01/2020 09:00,-8.05304,-0.07672,8.053405441,8.13696,2.37328,8.476,-16.19,-2.45,16.37432747,-8.24304,1.32328,8.348579424,8.13696,2.37328,8.476,-16.38,-1.05,16.41361934
07/01/2020 09:30,-5.25376,1.79182,5.550911011,10.08624,2.94182,10.5065,-15.34,-1.15,15.38304586,-3.06376,0.77182,3.159482782,10.08624,2.94182,10.5065,-13.15,-2.17,13.32784304
07/01/2020 10:00,-5.71048,1.18986,5.833125119,10.07952,2.93986,10.4995,-15.79,-1.75,15.88667996,-3.45048,1.28986,3.683687154,10.07952,2.93986,10.4995,-13.53,-1.65,13.63023844
07/01/2020 10:30,-4.60464,1.02698,4.717774629,10.03536,2.92698,10.4535,-14.64,-1.9,14.76277752,-3.17464,0.72698,3.256814249,10.03536,2.92698,10.4535,-13.21,-2.2,13.39194161
07/01/2020 11:00,-4.20016,0.38412,4.217688016,10.53984,3.07412,10.979,-14.74,-2.69,14.98344753,-2.87016,2.64412,3.902459353,10.53984,3.07412,10.979,-13.41,-0.43,13.41689234
07/01/2020 11:30,-4.06336,0.42402,4.085423779,10.67664,3.11402,11.1215,-14.74,-2.69,14.98344753,-2.73336,2.71402,3.851903614,10.67664,3.11402,11.1215,-13.41,-0.4,13.41596437
07/01/2020 12:00,-2.39576,0.46832,2.441104176,11.51424,3.35832,11.994,-13.91,-2.89,14.20704755,-0.59576,3.03832,3.096178031,11.51424,3.35832,11.994,-12.11,-0.32,12.11422717
07/01/2020 12:30,-2.53944,-0.15942,2.544439084,11.59056,3.38058,12.0735,-14.13,-3.54,14.56669146,0.09056,4.32058,4.321528971,11.59056,3.38058,12.0735,-11.5,0.94,11.53835344
07/01/2020 13:00,-3.62336,-0.26098,3.632746654,10.79664,3.14902,11.2465,-14.42,-3.41,14.817709,-1.07336,3.71902,3.870815347,10.79664,3.14902,11.2465,-11.87,0.57,11.88367788
07/01/2020 13:30,-3.5256,0.4817,3.558354992,11.1144,3.2417,11.5775,-14.64,-2.76,14.89789247,-1.1056,2.7217,2.937686547,11.1144,3.2417,11.5775,-12.22,-0.52,12.23105883
07/01/2020 14:00,-4.02472,2.18154,4.577934889,10.80528,3.15154,11.2555,-14.83,-0.97,14.861689,-1.90472,0.43154,1.952993868,10.80528,3.15154,11.2555,-12.71,-2.72,12.99778827
07/01/2020 14:30,-1.85448,2.64536,3.230638575,11.43552,3.33536,11.912,-13.29,-0.69,13.30789991,-0.67448,0.79536,1.042842654,11.43552,3.33536,11.912,-12.11,-2.54,12.37350799
07/01/2020 15:00,-0.70664,2.03348,2.15276125,11.46336,3.34348,11.941,-12.17,-1.31,12.24030228,-1.22664,0.34348,1.273822672,11.46336,3.34348,11.941,-12.69,-3,13.03978911
07/01/2020 15:30,-0.63104,1.23428,1.386239013,11.32896,3.30428,11.801,-11.96,-2.07,12.13781282,-0.82104,2.98428,3.095162968,11.32896,3.30428,11.801,-12.15,-0.32,12.15421326
07/01/2020 16:00,-1.56264,1.73798,2.33718169,11.30736,3.29798,11.7785,-12.87,-1.56,12.96420071,-1.85264,1.78798,2.574713081,11.30736,3.29798,11.7785,-13.16,-1.51,13.24634667
07/01/2020 16:30,-1.59256,4.14842,4.443606176,12.09744,3.52842,12.6015,-13.69,0.62,13.70403225,-2.23256,0.78842,2.367684576,12.09744,3.52842,12.6015,-14.33,-2.74,14.58960246
07/01/2020 17:00,-2.20056,4.12942,4.679163798,11.92944,3.47942,12.4265,-14.13,0.65,14.14494256,-2.80056,1.07942,3.001380324,11.92944,3.47942,12.4265,-14.73,-2.4,14.92423867
07/01/2020 17:30,-4.12968,4.09426,5.815257677,11.02032,3.21426,11.4795,-15.15,0.88,15.17553623,-4.74968,0.94426,4.842632244,11.02032,3.21426,11.4795,-15.77,-2.27,15.93253903
