Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/01/2020 18:00,-4.99416,3.70962,6.221166663,10.45584,3.04962,10.8915,-15.45,0.66,15.46409066,-5.52416,1.38962,5.696260831,10.45584,3.04962,10.8915,-15.98,-1.66,16.06598892
07/01/2020 18:30,-4.32056,1.51192,4.577460082,10.66944,3.11192,11.114,-14.99,-1.6,15.07514842,-4.31056,4.28192,6.075834626,10.66944,3.11192,11.114,-14.98,1.17,15.02562145
07/01/2020 19:00,-2.04936,4.28602,4.750772974,11.54064,3.36602,12.0215,-13.59,0.92,13.62110495,-2.35936,1.84602,2.995725196,11.54064,3.36602,12.0215,-13.9,-1.52,13.98286094
07/01/2020 19:30,-2.52624,5.69568,6.230783193,10.85376,3.16568,11.306,-13.38,2.53,13.61709587,-3.32624,0.04568,3.326553652,10.85376,3.16568,11.306,-14.18,-3.12,14.51918731
07/01/2020 20:00,-1.18728,5.28996,5.421559794,11.14272,3.24996,11.607,-12.33,2.04,12.49761977,-1.89728,0.70996,2.025762721,11.14272,3.24996,11.607,-13.04,-2.54,13.28507433
07/01/2020 20:30,-1.07072,3.90354,4.047723539,10.94928,3.19354,11.4055,-12.02,0.71,12.04095096,-1.41072,2.32354,2.718265817,10.94928,3.19354,11.4055,-12.36,-0.87,12.3905811
07/01/2020 21:00,0.00888,4.72884,4.728848338,11.13888,3.24884,11.603,-11.13,1.48,11.22796954,-0.37112,1.69884,1.73890408,11.13888,3.24884,11.603,-11.51,-1.55,11.61389685
07/01/2020 21:30,-1.64432,4.63124,4.914485955,10.01568,2.92124,10.433,-11.66,1.71,11.78472316,-2.06432,1.07124,2.325719717,10.01568,2.92124,10.433,-12.08,-1.85,12.22083876
07/01/2020 22:00,-2.96608,3.60156,4.665711628,8.95392,2.61156,9.327,-11.92,0.99,11.96104092,-3.20608,2.08156,3.822543787,8.95392,2.61156,9.327,-12.16,-0.53,12.17154468
07/01/2020 22:30,0.12392,4.33656,4.338330186,9.79392,2.85656,10.202,-9.67,1.48,9.782601903,-0.08608,2.01656,2.018396393,9.79392,2.85656,10.202,-9.88,-0.84,9.915644205
07/01/2020 23:00,-1.44968,0.92176,1.71790966,8.68032,2.53176,9.042,-10.13,-1.61,10.25714385,-1.14968,5.65176,5.767508578,8.68032,2.53176,9.042,-9.83,3.12,10.31325846
07/01/2020 23:30,1.246,1.218,1.742423599,9.696,2.828,10.1,-8.45,-1.61,8.602011393,1.546,6.158,6.349100724,9.696,2.828,10.1,-8.15,3.33,8.804055884
08/01/2020 00:00,3.15312,4.47216,5.471963158,10.29312,3.00216,10.722,-7.14,1.47,7.289753082,3.01312,2.68216,4.033965097,10.29312,3.00216,10.722,-7.28,-0.32,7.287029573
08/01/2020 00:30,4.54384,4.49862,6.394064736,10.62384,3.09862,11.0665,-6.08,1.4,6.2391025,4.45384,2.93862,5.335932744,10.62384,3.09862,11.0665,-6.17,-0.16,6.172074206
08/01/2020 01:00,5.68064,4.70102,7.373551373,11.18064,3.26102,11.6465,-5.5,1.44,5.685384771,5.59064,3.58102,6.639198736,11.18064,3.26102,11.6465,-5.59,0.32,5.599151721
08/01/2020 01:30,2.46088,4.35484,5.002055757,9.41088,2.74484,9.803,-6.95,1.61,7.134045136,2.35088,3.16484,3.94244201,9.41088,2.74484,9.803,-7.06,0.42,7.072481884
08/01/2020 02:00,0.25056,4.04558,4.053331698,8.35056,2.43558,8.6985,-8.1,1.61,8.258456272,0.12056,2.88558,2.88809741,8.35056,2.43558,8.6985,-8.23,0.45,8.24229337
08/01/2020 02:30,-0.67704,3.76378,3.824189202,7.69296,2.24378,8.0135,-8.37,1.52,8.506897202,-0.77704,2.72378,2.832449232,7.69296,2.24378,8.0135,-8.47,0.48,8.483590042
08/01/2020 03:00,0.85424,4.26582,4.350511033,8.45424,2.46582,8.8065,-7.6,1.8,7.810249676,0.70424,2.80582,2.89284978,8.45424,2.46582,8.8065,-7.75,0.34,7.757454479
08/01/2020 03:30,-1.59304,3.65578,3.987794359,7.11696,2.07578,7.4135,-8.71,1.58,8.852146632,-1.70304,2.62578,3.129706991,7.11696,2.07578,7.4135,-8.82,0.55,8.837131888
08/01/2020 04:00,-2.45736,3.44202,4.229198488,6.69264,1.95202,6.9715,-9.15,1.49,9.270523178,-2.56736,2.42202,3.529520966,6.69264,1.95202,6.9715,-9.26,0.47,9.271919974
08/01/2020 04:30,-1.78216,3.54062,3.963847153,7.16784,2.09062,7.4665,-8.95,1.45,9.066697304,-1.88216,2.51062,3.137792066,7.16784,2.09062,7.4665,-9.05,0.42,9.059740614
08/01/2020 05:00,-2.0928,3.6246,4.18539568,6.9072,2.0146,7.195,-9,1.61,9.14287154,-2.1928,2.6146,3.412404577,6.9072,2.0146,7.195,-9.1,0.6,9.119758769
08/01/2020 05:30,-2.63816,3.54762,4.421028823,6.95184,2.02762,7.2415,-9.59,1.52,9.709711633,-2.75816,2.53762,3.747927674,6.95184,2.02762,7.2415,-9.71,0.51,9.723384185
08/01/2020 06:00,-2.6772,2.5904,3.725261333,7.3728,2.1504,7.68,-10.05,0.44,10.05962723,-2.6972,3.8204,4.67657396,7.3728,2.1504,7.68,-10.07,1.67,10.20753643
08/01/2020 06:30,-5.84856,1.33542,5.999083317,6.60144,1.92542,6.8765,-12.45,-0.59,12.46397208,-5.88856,2.31542,6.32742512,6.60144,1.92542,6.8765,-12.49,0.39,12.49608739
08/01/2020 07:00,-10.07952,0.75264,10.10758084,4.98048,1.45264,5.188,-15.06,-0.7,15.07625948,-10.26952,0.95264,10.31361062,4.98048,1.45264,5.188,-15.25,-0.5,15.25819452
08/01/2020 07:30,-10.16376,0.23682,10.16651863,5.64624,1.64682,5.8815,-15.81,-1.41,15.87275023,-10.23376,2.14682,10.45651375,5.64624,1.64682,5.8815,-15.88,0.5,15.88786959
08/01/2020 08:00,-10.74512,0.04934,10.74523328,5.89488,1.71934,6.1405,-16.64,-1.67,16.72359112,-10.80512,1.35934,10.89029033,5.89488,1.71934,6.1405,-16.7,-0.36,16.70387979
08/01/2020 08:30,-11.64656,-0.56858,11.66043065,5.59344,1.63142,5.8265,-17.24,-2.2,17.37980437,-11.69656,1.00142,11.73935083,5.59344,1.63142,5.8265,-17.29,-0.63,17.30147393
08/01/2020 09:00,-10.4952,-0.2561,10.49832416,6.1848,1.8039,6.4425,-16.68,-2.06,16.80672484,-10.5752,1.1739,10.6401549,6.1848,1.8039,6.4425,-16.76,-0.63,16.77183651
08/01/2020 09:30,-11.79672,-0.44196,11.80499604,5.75328,1.67804,5.993,-17.55,-2.12,17.67758185,-11.89672,0.90804,11.93132362,5.75328,1.67804,5.993,-17.65,-0.77,17.66678805
08/01/2020 10:00,-8.38616,2.42362,8.729353553,7.38384,2.15362,7.6915,-15.77,0.27,15.77231118,-8.83616,-1.35638,8.939658285,7.38384,2.15362,7.6915,-16.22,-3.51,16.59543612
08/01/2020 10:30,-8.70384,4.01888,9.586877865,6.95616,2.02888,7.246,-15.66,1.99,15.78593361,-9.48384,-2.95112,9.932387951,6.95616,2.02888,7.246,-16.44,-4.98,17.17771813
08/01/2020 11:00,-7.212,1.694,7.408277803,7.728,2.254,8.05,-14.94,-0.56,14.95049163,-7.532,-0.236,7.535696385,7.728,2.254,8.05,-15.26,-2.49,15.46181425
08/01/2020 11:30,-2.26888,1.27116,2.600704558,10.22112,2.98116,10.647,-12.49,-1.71,12.60651419,-2.37888,1.18116,2.655976092,10.22112,2.98116,10.647,-12.6,-1.8,12.72792206
08/01/2020 12:00,-5.64008,0.95206,5.719870685,8.50992,2.48206,8.8645,-14.15,-1.53,14.23247695,-5.78008,0.85206,5.842544912,8.50992,2.48206,8.8645,-14.29,-1.63,14.38266317
08/01/2020 12:30,-8.57048,0.86986,8.614510076,7.19952,2.09986,7.4995,-15.77,-1.23,15.81789493,-8.76048,0.26986,8.764635432,7.19952,2.09986,7.4995,-15.96,-1.83,16.06457282
08/01/2020 13:00,-9.92584,0.47038,9.936979272,6.58416,1.92038,6.8585,-16.51,-1.45,16.57355122,-10.09584,0.37038,10.10263167,6.58416,1.92038,6.8585,-16.68,-1.55,16.75186258
08/01/2020 13:30,-8.74104,0.59928,8.761559039,6.88896,2.00928,7.176,-15.63,-1.41,15.69346998,-8.89104,0.49928,8.905047602,6.88896,2.00928,7.176,-15.78,-1.51,15.85208188
08/01/2020 14:00,-8.11896,2.51322,8.499046196,7.21104,2.10322,7.5115,-15.33,0.41,15.33548173,-8.61896,-1.33678,8.722009645,7.21104,2.10322,7.5115,-15.83,-3.44,16.19945987
08/01/2020 14:30,-9.46112,0.96884,9.510596333,6.57888,1.91884,6.853,-16.04,-0.95,16.06810816,-9.67112,0.24884,9.674320824,6.57888,1.91884,6.853,-16.25,-1.67,16.33558692
08/01/2020 15:00,-11.65816,0.49512,11.66866909,5.33184,1.55512,5.554,-16.99,-1.06,17.02303439,-11.84816,0.20512,11.84993543,5.33184,1.55512,5.554,-17.18,-1.35,17.2329597
08/01/2020 15:30,-13.56904,0.61778,13.58309606,5.10096,1.48778,5.3135,-18.67,-0.87,18.6902595,-13.81904,-0.11222,13.81949564,5.10096,1.48778,5.3135,-18.92,-1.6,18.98753275
08/01/2020 16:00,-13.8076,0.7207,13.826396,6.2424,1.8207,6.5025,-20.05,-1.1,20.08015189,-14.0476,0.1507,14.04840832,6.2424,1.8207,6.5025,-20.29,-1.67,20.35860997
08/01/2020 16:30,-12.54712,0.92834,12.58141627,6.30288,1.83834,6.5655,-18.85,-0.91,18.87195273,-12.73712,0.84834,12.76534005,6.30288,1.83834,6.5655,-19.04,-0.99,19.06572055
08/01/2020 17:00,-13.15784,1.07188,13.2014272,6.45216,1.88188,6.721,-19.61,-0.81,19.62672158,-13.35784,0.99188,13.39461516,6.45216,1.88188,6.721,-19.81,-0.89,19.82998235
08/01/2020 17:30,-3.33304,2.99828,4.483172827,13.05696,3.80828,13.601,-16.39,-0.81,16.41000305,-3.49304,2.91828,4.551668551,13.05696,3.80828,13.601,-16.55,-0.89,16.57391324
08/01/2020 18:00,-12.97128,1.87796,13.10651894,6.43872,1.87796,6.707,-19.41,0,19.41,-13.28128,0.67796,13.29857241,6.43872,1.87796,6.707,-19.72,-1.2,19.75647742
08/01/2020 18:30,-12.0668,4.6451,12.92998903,6.4632,1.8851,6.7325,-18.53,2.76,18.73442019,-12.8268,-1.3249,12.89504394,6.4632,1.8851,6.7325,-19.29,-3.21,19.55526016
08/01/2020 19:00,-11.77416,4.24462,12.5158956,6.49584,1.89462,6.7665,-18.27,2.35,18.42051574,-12.23416,-0.93538,12.2698658,6.49584,1.89462,6.7665,-18.73,-2.83,18.94259222
08/01/2020 19:30,-10.0148,2.4836,10.31816301,7.3152,2.1336,7.62,-17.33,0.35,17.33353397,-10.1848,1.7236,10.32961509,7.3152,2.1336,7.62,-17.5,-0.41,17.5048022
08/01/2020 20:00,-9.65,2.3425,9.930247039,7.14,2.0825,7.4375,-16.79,0.26,16.79201298,-9.82,1.7925,9.982257072,7.14,2.0825,7.4375,-16.96,-0.29,16.96247918
08/01/2020 20:30,-8.33472,2.57904,8.724620611,7.74528,2.25904,8.068,-16.08,0.32,16.08318376,-8.49472,2.25904,8.789967554,7.74528,2.25904,8.068,-16.24,0,16.24
08/01/2020 21:00,-8.6948,2.3836,9.015602919,7.0752,2.0636,7.37,-15.77,0.32,15.77324634,-8.8548,2.1336,9.108223317,7.0752,2.0636,7.37,-15.93,0.07,15.9301538
08/01/2020 21:30,-9.51672,2.15804,9.758334704,5.99328,1.74804,6.243,-15.51,0.41,15.51541814,-9.67672,1.98804,9.878826499,5.99328,1.74804,6.243,-15.67,0.24,15.6718378
08/01/2020 22:00,-8.9592,3.3194,9.554354034,5.8608,1.7094,6.105,-14.82,1.61,14.90719625,-9.2692,0.4194,9.278683366,5.8608,1.7094,6.105,-15.13,-1.29,15.18489381
08/01/2020 22:30,-7.68144,3.69708,8.524841406,5.81856,1.69708,6.061,-13.5,2,13.64734406,-8.04144,1.03708,8.108038739,5.81856,1.69708,6.061,-13.86,-0.66,13.87570539
08/01/2020 23:00,-6.79088,2.43766,7.215139462,5.88912,1.71766,6.1345,-12.68,0.72,12.70042519,-6.92088,2.35766,7.311439027,5.88912,1.71766,6.1345,-12.81,0.64,12.82597755
08/01/2020 23:30,-5.96648,2.49936,6.468824004,5.96352,1.73936,6.212,-11.93,0.76,11.95418337,-6.11648,2.29936,6.534400049,5.96352,1.73936,6.212,-12.08,0.56,12.09297317
09/01/2020 00:00,-5.54424,2.85418,6.235779073,5.94576,1.73418,6.1935,-11.49,1.12,11.54445754,-5.71424,2.29418,6.157580747,5.94576,1.73418,6.1935,-11.66,0.56,11.67343994
09/01/2020 00:30,-4.79432,5.60874,7.378581751,6.23568,1.81874,6.4955,-11.03,3.79,11.66297561,-5.42432,-0.76126,5.47747791,6.23568,1.81874,6.4955,-11.66,-2.58,11.94202663
09/01/2020 01:00,-3.13984,5.53338,6.362145035,7.28016,2.12338,7.5835,-10.42,3.41,10.96378128,-3.67984,0.17338,3.683922237,7.28016,2.12338,7.5835,-10.96,-1.95,11.13212019
09/01/2020 01:30,-2.07936,3.11102,3.741949151,7.58064,2.21102,7.8965,-9.66,0.9,9.701834878,-2.17936,3.05102,3.749444366,7.58064,2.21102,7.8965,-9.76,0.84,9.796080849
09/01/2020 02:00,-2.4024,2.9768,3.825292669,7.2576,2.1168,7.56,-9.66,0.86,9.69820602,-2.5024,2.9168,3.843140383,7.2576,2.1168,7.56,-9.76,0.8,9.792731999
09/01/2020 02:30,-4.17184,2.79738,5.022905917,6.36816,1.85738,6.6335,-10.54,0.94,10.58183349,-4.28184,2.73738,5.082066809,6.36816,1.85738,6.6335,-10.65,0.88,10.68629496
09/01/2020 03:00,-3.6472,2.7929,4.59373032,6.3528,1.8529,6.6175,-10,0.94,10.04408284,-3.7572,2.7329,4.645997659,6.3528,1.8529,6.6175,-10.11,0.88,10.14822645
09/01/2020 03:30,-3.0648,2.8461,4.18249737,6.5352,1.9061,6.8075,-9.6,0.94,9.645911051,-3.1648,2.7861,4.216433594,6.5352,1.9061,6.8075,-9.7,0.88,9.739835728
09/01/2020 04:00,-3.7736,2.6927,4.635805243,6.1464,1.7927,6.4025,-9.92,0.9,9.960742944,-3.8936,2.6327,4.700130876,6.1464,1.7927,6.4025,-10.04,0.84,10.07507816
09/01/2020 04:30,-3.91296,2.59122,4.693152144,6.10704,1.78122,6.3615,-10.02,0.81,10.05268621,-4.02296,2.54122,4.758361719,6.10704,1.78122,6.3615,-10.13,0.76,10.15846937
09/01/2020 05:00,0.0348,3.3789,3.379079201,8.2248,2.3989,8.5675,-8.19,0.98,8.248424092,-0.0452,3.3289,3.32920685,8.2248,2.3989,8.5675,-8.27,0.93,8.322127132
09/01/2020 05:30,3.6216,3.7063,5.181953903,10.1016,2.9463,10.5225,-6.48,0.76,6.524415683,3.5716,3.6463,5.104099357,10.1016,2.9463,10.5225,-6.53,0.7,6.567411971
09/01/2020 06:00,4.1016,3.6938,5.519717475,10.8816,3.1738,11.335,-6.78,0.52,6.799911764,4.0416,3.6238,5.428301484,10.8816,3.1738,11.335,-6.84,0.45,6.854786649
09/01/2020 06:30,2.6492,5.8681,6.438389414,10.7592,3.1381,11.2075,-8.11,2.73,8.557160744,2.2292,0.2981,2.249043408,10.7592,3.1381,11.2075,-8.53,-2.84,8.990355944
09/01/2020 07:00,0.686,2.393,2.489386471,10.776,3.143,11.225,-10.09,-0.75,10.11783574,0.576,2.263,2.33515417,10.776,3.143,11.225,-10.2,-0.88,10.23789041
09/01/2020 07:30,1.36136,2.49498,2.842222062,11.81136,3.44498,12.3035,-10.45,-0.95,10.49309297,1.26136,2.41498,2.724547201,11.81136,3.44498,12.3035,-10.55,-1.03,10.60016038
09/01/2020 08:00,0.26632,2.33226,2.34741625,11.83632,3.45226,12.3295,-11.57,-1.12,11.62408276,0.14632,2.21226,2.217093559,11.83632,3.45226,12.3295,-11.69,-1.24,11.75558165
09/01/2020 08:30,-2.41024,1.52118,2.850130778,10.76976,3.14118,11.2185,-13.18,-1.62,13.27918672,-2.54024,1.43118,2.915663809,10.76976,3.14118,11.2185,-13.31,-1.71,13.41939641
09/01/2020 09:00,-1.55928,2.79646,3.201803031,10.89072,3.17646,11.3445,-12.45,-0.38,12.45579785,-1.87928,0.23646,1.894097846,10.89072,3.17646,11.3445,-12.77,-2.94,13.10406426
09/01/2020 09:30,3.2496,5.3428,6.253432018,13.2096,3.8528,13.76,-9.96,1.49,10.07083413,2.6196,-1.5472,3.042389193,13.2096,3.8528,13.76,-10.59,-5.4,11.88730836
09/01/2020 10:00,5.26504,5.22022,7.414266184,14.19504,4.14022,14.7865,-8.93,1.08,8.995070872,4.70504,-0.86978,4.784758996,14.19504,4.14022,14.7865,-9.49,-5.01,10.73127206
09/01/2020 10:30,14.02056,3.75808,14.51548373,18.85056,5.49808,19.636,-4.83,-1.74,5.133858198,13.97056,3.65808,14.44154064,18.85056,5.49808,19.636,-4.88,-1.84,5.215361924
09/01/2020 11:00,12.80592,6.29006,14.26732077,17.96592,5.24006,18.7145,-5.16,1.05,5.26574781,12.32592,-0.03994,12.32598471,17.96592,5.24006,18.7145,-5.64,-5.28,7.725800929
09/01/2020 11:30,13.69216,6.41688,15.12122992,18.09216,5.27688,18.846,-4.4,1.14,4.54528327,13.21216,-0.07312,13.21236233,18.09216,5.27688,18.846,-4.88,-5.35,7.24133275
09/01/2020 12:00,16.37832,4.06576,16.87541912,19.76832,5.76576,20.592,-3.39,-1.7,3.792373927,16.35832,3.57576,16.74457204,19.76832,5.76576,20.592,-3.41,-2.19,4.052678127
09/01/2020 12:30,13.64336,3.60348,14.11121328,18.18336,5.30348,18.941,-4.54,-1.7,4.847844882,13.60336,3.51348,14.04976672,18.18336,5.30348,18.941,-4.58,-1.79,4.917367182
09/01/2020 13:00,2.23936,2.43148,3.305575321,12.75936,3.72148,13.291,-10.52,-1.29,10.5987971,2.13936,2.34148,3.171654111,12.75936,3.72148,13.291,-10.62,-1.38,10.70928569
09/01/2020 13:30,-1.27688,1.85216,2.249648684,11.01312,3.21216,11.472,-12.29,-1.36,12.36501921,-1.39688,1.75216,2.240834309,11.01312,3.21216,11.472,-12.41,-1.46,12.49558722
09/01/2020 14:00,-4.98216,1.19562,5.123614491,9.20784,2.68562,9.5915,-14.19,-1.49,14.26801318,-5.12216,1.11562,5.242244848,9.20784,2.68562,9.5915,-14.33,-1.57,14.41574833
09/01/2020 14:30,-5.16504,1.28478,5.322433452,9.20496,2.68478,9.5885,-14.37,-1.4,14.43803657,-5.31504,1.19478,5.447673765,9.20496,2.68478,9.5885,-14.52,-1.49,14.59624952
09/01/2020 15:00,-6.3728,1.5146,6.550312435,8.5872,2.5046,8.945,-14.96,-0.99,14.99272157,-6.5328,1.4346,6.688464173,8.5872,2.5046,8.945,-15.12,-1.07,15.15781317
09/01/2020 15:30,-8.87056,1.32442,8.968886389,7.24944,2.11442,7.5515,-16.12,-0.79,16.13934633,-9.04056,1.25442,9.127173421,7.24944,2.11442,7.5515,-16.29,-0.86,16.31268525
09/01/2020 16:00,-13.07872,0.71704,13.09836109,6.40128,1.86704,6.668,-19.48,-1.15,19.51391555,-13.26872,0.63704,13.28400355,6.40128,1.86704,6.668,-19.67,-1.23,19.70841952
09/01/2020 16:30,-13.99208,0.82606,14.01644312,6.15792,1.79606,6.4145,-20.15,-0.97,20.17333388,-14.19208,0.69606,14.20913911,6.15792,1.79606,6.4145,-20.35,-1.1,20.37970805
09/01/2020 17:00,-13.31264,1.69048,13.41954196,6.44736,1.88048,6.716,-19.76,-0.19,19.76091344,-13.64264,0.36048,13.64740166,6.44736,1.88048,6.716,-20.09,-1.52,20.14741919
09/01/2020 17:30,-3.04528,4.83096,5.710683392,12.89472,3.76096,13.432,-15.94,1.07,15.97587243,-3.51528,1.34096,3.762361918,12.89472,3.76096,13.432,-16.41,-2.42,16.58748022
09/01/2020 18:00,-13.21736,1.32202,13.28331067,6.21264,1.81202,6.4715,-19.43,-0.49,19.43617761,-13.40736,1.26202,13.46662529,6.21264,1.81202,6.4715,-19.62,-0.55,19.62770746
09/01/2020 18:30,-12.6868,1.4526,12.76968837,6.2832,1.8326,6.545,-18.97,-0.38,18.97380563,-12.8868,1.4126,12.96399063,6.2832,1.8326,6.545,-19.17,-0.42,19.17460039
09/01/2020 19:00,-12.02424,1.45918,12.11245449,6.54576,1.90918,6.8185,-18.57,-0.45,18.57545154,-12.20424,1.44918,12.28997952,6.54576,1.90918,6.8185,-18.75,-0.46,18.75564182
09/01/2020 19:30,-7.49744,2.21408,7.817528817,8.72256,2.54408,9.086,-16.22,-0.33,16.22335662,-7.64744,2.20408,7.958725225,8.72256,2.54408,9.086,-16.37,-0.34,16.37353047
09/01/2020 20:00,-11.37776,1.56982,11.48554559,6.34224,1.84982,6.6065,-17.72,-0.28,17.72221205,-11.53776,1.45982,11.62974549,6.34224,1.84982,6.6065,-17.88,-0.39,17.88425285
09/01/2020 20:30,-11.32472,1.76154,11.46090338,6.24528,1.82154,6.5055,-17.57,-0.06,17.57010245,-11.48472,1.45154,11.57608577,6.24528,1.82154,6.5055,-17.73,-0.37,17.73386027
09/01/2020 21:00,-10.41136,2.12502,10.62601181,6.18864,1.80502,6.4465,-16.6,0.32,16.60308405,-10.57136,2.12502,10.78282719,6.18864,1.80502,6.4465,-16.76,0.32,16.76305461
09/01/2020 21:30,-9.732,2.7815,10.12168792,6.108,1.7815,6.3625,-15.84,1,15.87153427,-9.922,0.5815,9.939025418,6.108,1.7815,6.3625,-16.03,-1.2,16.07485303
09/01/2020 22:00,-7.48144,5.09708,9.052743728,6.77856,1.97708,7.061,-14.26,3.12,14.59732852,-7.90144,-0.42292,7.912750179,6.77856,1.97708,7.061,-14.68,-2.4,14.8748916
09/01/2020 22:30,-6.81064,5.38148,8.680158075,6.51936,1.90148,6.791,-13.33,3.48,13.77676667,-7.45064,-0.49852,7.467299284,6.51936,1.90148,6.791,-13.97,-2.4,14.17465696
09/01/2020 23:00,-4.55864,2.74498,5.32128874,7.25136,2.11498,7.5535,-11.81,0.63,11.82679162,-4.68864,2.63498,5.378332888,7.25136,2.11498,7.5535,-11.94,0.52,11.95131792
09/01/2020 23:30,-3.92528,2.75846,4.797595716,7.19472,2.09846,7.4945,-11.12,0.66,11.13956911,-4.02528,2.69846,4.846087644,7.19472,2.09846,7.4945,-11.22,0.6,11.23603133
10/01/2020 00:00,-2.63768,5.93526,6.494972444,7.49232,2.18526,7.8045,-10.13,3.75,10.80182392,-3.20768,-0.08474,3.208799129,7.49232,2.18526,7.8045,-10.7,-2.27,10.9381397
10/01/2020 00:30,-0.80048,6.58236,6.6308545,8.09952,2.36236,8.437,-8.9,4.22,9.849791876,-1.42048,-0.31764,1.455561266,8.09952,2.36236,8.437,-9.52,-2.68,9.890035389
10/01/2020 01:00,-0.84032,6.54074,6.594499029,8.05968,2.35074,8.3955,-8.9,4.19,9.836976161,-1.46032,-0.37926,1.508765273,8.05968,2.35074,8.3955,-9.52,-2.73,9.903701328
10/01/2020 01:30,-1.91216,4.12562,4.547207522,7.52784,2.19562,7.8415,-9.44,1.93,9.635273738,-2.17216,2.07562,3.004409667,7.52784,2.19562,7.8415,-9.7,-0.12,9.70074224
10/01/2020 02:00,-1.24416,3.33212,3.556818494,7.75584,2.26212,8.079,-9,1.07,9.063382371,-1.34416,3.27212,3.537447583,7.75584,2.26212,8.079,-9.1,1.01,9.155877893
10/01/2020 02:30,-1.67248,3.25386,3.658523507,7.48752,2.18386,7.7995,-9.16,1.07,9.222282798,-1.76248,3.19386,3.64788671,7.48752,2.18386,7.7995,-9.25,1.01,9.304977163
10/01/2020 03:00,-2.19208,3.07856,3.779252095,7.05792,2.05856,7.352,-9.25,1.02,9.306067913,-2.28208,3.01856,3.784123888,7.05792,2.05856,7.352,-9.34,0.96,9.389206569
10/01/2020 03:30,-2.06736,3.24452,3.847192145,7.11264,2.07452,7.409,-9.18,1.17,9.254258479,-2.15736,3.19452,3.854758125,7.11264,2.07452,7.409,-9.27,1.12,9.337413989
10/01/2020 04:00,-2.98936,3.00352,4.237617916,6.80064,1.98352,7.084,-9.79,1.02,9.842992431,-3.07936,2.95352,4.266818299,6.80064,1.98352,7.084,-9.88,0.97,9.927502203
10/01/2020 04:30,-2.45016,3.01912,3.888234767,7.05984,2.05912,7.354,-9.51,0.96,9.558331444,-2.55016,2.96912,3.913948083,7.05984,2.05912,7.354,-9.61,0.91,9.652989174
10/01/2020 05:00,-2.29032,3.10574,3.858910034,7.21968,2.10574,7.5205,-9.51,1,9.562431699,-2.39032,2.87574,3.739453202,7.21968,2.10574,7.5205,-9.61,0.77,9.640798722
10/01/2020 05:30,-2.36592,2.91744,3.756199356,7.53408,2.19744,7.848,-9.9,0.72,9.926147289,-2.46592,2.81744,3.744159398,7.53408,2.19744,7.848,-10,0.62,10.01920156
10/01/2020 06:00,-3.26904,3.00778,4.442225011,7.26096,2.11778,7.5635,-10.53,0.89,10.56754465,-3.39904,2.62778,4.296358999,7.26096,2.11778,7.5635,-10.66,0.51,10.67219284
10/01/2020 06:30,-6.04,2.3875,6.494748359,6.78,1.9775,7.0625,-12.82,0.41,12.82655449,-6.15,2.3575,6.586372769,6.78,1.9775,7.0625,-12.93,0.38,12.93558271
10/01/2020 07:00,-7.85608,2.53906,8.256198802,6.61392,1.92906,6.8895,-14.47,0.61,14.48285193,-8.13608,0.38906,8.145376937,6.61392,1.92906,6.8895,-14.75,-1.54,14.83017532
10/01/2020 07:30,-8.6068,2.2701,8.901143761,7.0632,2.0601,7.3575,-15.67,0.21,15.67140708,-8.9368,0.1801,8.93861456,7.0632,2.0601,7.3575,-16,-1.88,16.11007138
10/01/2020 08:00,-8.31808,1.28806,8.417217679,7.98192,2.32806,8.3145,-16.3,-1.04,16.33314422,-8.47808,1.19806,8.562312086,7.98192,2.32806,8.3145,-16.46,-1.13,16.49874238
10/01/2020 08:30,-9.77696,1.10672,9.839399169,7.46304,2.17672,7.774,-17.24,-1.07,17.27317284,-9.96696,0.70672,9.991984027,7.46304,2.17672,7.774,-17.43,-1.47,17.49187812
10/01/2020 09:00,-7.60024,1.05868,7.673620488,8.42976,2.45868,8.781,-16.03,-1.4,16.09101923,-7.76024,0.98868,7.82296702,8.42976,2.45868,8.781,-16.19,-1.47,16.25659866
10/01/2020 09:30,-2.96048,1.61736,3.373469312,10.85952,3.16736,11.312,-13.82,-1.55,13.90664949,-3.09048,1.52736,3.447302598,10.85952,3.16736,11.312,-13.95,-1.64,14.04607062
10/01/2020 10:00,1.39192,2.12806,2.542848924,13.02192,3.79806,13.5645,-11.63,-1.67,11.74928934,1.29192,2.01806,2.396168494,13.02192,3.79806,13.5645,-11.73,-1.78,11.86428675
10/01/2020 10:30,6.01288,2.91584,6.682578006,15.00288,4.37584,15.628,-8.99,-1.46,9.107782387,5.91288,2.52584,6.429775859,15.00288,4.37584,15.628,-9.09,-1.85,9.276346263
10/01/2020 11:00,7.52888,2.59134,7.962353738,15.63888,4.56134,16.2905,-8.11,-1.97,8.345837286,7.44888,2.48134,7.851296801,15.63888,4.56134,16.2905,-8.19,-2.08,8.45
10/01/2020 11:30,11.32456,3.09758,11.74055625,17.37456,5.06758,18.0985,-6.05,-1.97,6.362656678,11.25456,2.98758,11.64434434,17.37456,5.06758,18.0985,-6.12,-2.08,6.463806928
10/01/2020 12:00,12.14216,3.27938,12.57721681,17.79216,5.18938,18.5335,-5.65,-1.91,5.964109322,12.07216,3.23938,12.49922517,17.79216,5.18938,18.5335,-5.72,-1.95,6.043252436
10/01/2020 12:30,11.70136,2.83748,12.04047834,17.51136,5.10748,18.241,-5.81,-2.27,6.237707912,11.70136,3.73748,12.28375279,17.51136,5.10748,18.241,-5.81,-1.37,5.969338322
10/01/2020 13:00,1.54976,2.57118,3.002119693,12.44976,3.63118,12.9685,-10.9,-1.06,10.95142,1.37976,1.80118,2.268917594,12.44976,3.63118,12.9685,-11.07,-1.83,11.22024064
10/01/2020 13:30,7.5232,4.9351,8.997430203,15.3432,4.4751,15.9825,-7.82,0.46,7.833517728,7.1432,0.8651,7.195394656,15.3432,4.4751,15.9825,-8.2,-3.61,8.95946985
10/01/2020 14:00,1.39008,2.88544,3.202824753,12.19008,3.55544,12.698,-10.8,-0.67,10.82076245,1.20008,1.59544,1.996401964,12.19008,3.55544,12.698,-10.99,-1.96,11.16340898
10/01/2020 14:30,-2.31688,1.87216,2.978744031,10.29312,3.00216,10.722,-12.61,-1.13,12.66052921,-2.42688,2.02216,3.15893615,10.29312,3.00216,10.722,-12.72,-0.98,12.75769572
10/01/2020 15:00,-6.17536,1.60802,6.381285094,8.32464,2.42802,8.6715,-14.5,-0.82,14.5231677,-6.32536,1.52802,6.507305452,8.32464,2.42802,8.6715,-14.65,-0.9,14.67761902
10/01/2020 15:30,-5.59736,1.63452,5.831131503,8.31264,2.42452,8.659,-13.91,-0.79,13.93241544,-5.73736,1.55452,5.944226796,8.31264,2.42452,8.659,-14.05,-0.87,14.07691017
10/01/2020 16:00,-9.59912,1.30734,9.687736715,6.71088,1.95734,6.9905,-16.31,-0.65,16.32294704,-9.76912,1.21734,9.844674817,6.71088,1.95734,6.9905,-16.48,-0.74,16.49660571
10/01/2020 16:30,-10.35344,1.62858,10.4807439,7.12656,2.07858,7.4235,-17.48,-0.45,17.48579137,-10.52344,1.54858,10.63677063,7.12656,2.07858,7.4235,-17.65,-0.53,17.65795571
10/01/2020 17:00,-10.3836,1.8127,10.54063709,7.3464,2.1427,7.6525,-17.73,-0.33,17.7330708,-10.5536,1.7527,10.69815079,7.3464,2.1427,7.6525,-17.9,-0.39,17.9042481
10/01/2020 17:30,-9.5804,1.9128,9.769486578,7.9296,2.3128,8.26,-17.51,-0.4,17.51456822,-9.7404,1.8328,9.91133432,7.9296,2.3128,8.26,-17.67,-0.48,17.67651832
10/01/2020 18:00,-9.20688,3.60466,9.887376449,8.07312,2.35466,8.4095,-17.28,1.25,17.32515224,-9.52688,0.89466,9.568796113,8.07312,2.35466,8.4095,-17.6,-1.46,17.660453
10/01/2020 18:30,-8.15984,2.45588,8.521404544,8.42016,2.45588,8.771,-16.58,0,16.58,-8.31984,2.45588,8.674738278,8.42016,2.45588,8.771,-16.74,0,16.74
10/01/2020 19:00,-7.04264,2.87548,7.607046957,8.72736,2.54548,9.091,-15.77,0.33,15.77345238,-7.20264,2.86548,7.751709399,8.72736,2.54548,9.091,-15.93,0.32,15.93321374
10/01/2020 19:30,-7.82568,2.72876,8.28778611,8.22432,2.39876,8.567,-16.05,0.33,16.05339216,-7.98568,2.05876,8.24679197,8.22432,2.39876,8.567,-16.21,-0.34,16.21356531
10/01/2020 20:00,-5.97832,2.90924,6.648607929,8.67168,2.52924,9.033,-14.65,0.38,14.6549275,-6.12832,2.87924,6.770991729,8.67168,2.52924,9.033,-14.8,0.35,14.80413794
10/01/2020 20:30,-4.72808,3.11056,5.659533903,9.36192,2.73056,9.752,-14.09,0.38,14.09512327,-4.86808,3.08056,5.76090729,9.36192,2.73056,9.752,-14.23,0.35,14.23430364
10/01/2020 21:00,-2.36584,3.36288,4.111710204,10.12416,2.95288,10.546,-12.49,0.41,12.49672757,-2.47584,3.30288,4.127808135,10.12416,2.95288,10.546,-12.6,0.35,12.60486017
10/01/2020 21:30,-3.89888,3.29116,5.102254345,9.02112,2.63116,9.397,-12.92,0.66,12.9368466,-4.01888,3.23116,5.156722932,9.02112,2.63116,9.397,-13.04,0.6,13.05379638
10/01/2020 22:00,-1.04512,4.05934,4.191720059,9.73488,2.83934,10.1405,-10.78,1.22,10.8488156,-1.22512,3.08934,3.323392942,9.73488,2.83934,10.1405,-10.96,0.25,10.96285091
10/01/2020 22:30,1.76328,4.70804,5.027404599,10.55328,3.07804,10.993,-8.79,1.63,8.939854585,1.57328,3.41804,3.762739348,10.55328,3.07804,10.993,-8.98,0.34,8.986434221
10/01/2020 23:00,1.5272,4.1646,4.435790009,9.7872,2.8546,10.195,-8.26,1.31,8.36323502,1.4172,3.9246,4.172641969,9.7872,2.8546,10.195,-8.37,1.07,8.438115903
10/01/2020 23:30,4.00616,4.45888,5.994241303,10.79616,3.14888,11.246,-6.79,1.31,6.915215109,3.92616,4.40888,5.903639149,10.79616,3.14888,11.246,-6.87,1.26,6.984590181
11/01/2020 00:00,3.79232,5.41776,6.613154648,10.31232,3.00776,10.742,-6.52,2.41,6.951150984,3.59232,3.49776,5.013889508,10.31232,3.00776,10.742,-6.72,0.49,6.7378409
11/01/2020 00:30,6.10368,8.05024,10.10253798,11.38368,3.32024,11.858,-5.28,4.73,7.088815134,5.57368,1.35024,5.734898151,11.38368,3.32024,11.858,-5.81,-1.97,6.134900162
11/01/2020 01:00,6.2028,5.7929,8.487191423,11.1528,3.2529,11.6175,-4.95,2.54,5.563640894,6.0128,3.6029,7.009611419,11.1528,3.2529,11.6175,-5.14,0.35,5.151902561
11/01/2020 01:30,2.76712,4.14166,4.980993942,9.53712,2.78166,9.9345,-6.77,1.36,6.905251625,2.70712,4.25166,5.040348346,9.53712,2.78166,9.9345,-6.83,1.47,6.986401076
11/01/2020 02:00,0.896,3.873,3.975291813,8.376,2.443,8.725,-7.48,1.43,7.615464529,0.806,3.823,3.90704044,8.376,2.443,8.725,-7.57,1.38,7.694757956
11/01/2020 02:30,2.40192,4.10306,4.754400178,9.30192,2.71306,9.6895,-6.9,1.39,7.038614921,2.33192,4.05306,4.676018205,9.30192,2.71306,9.6895,-6.97,1.34,7.097640453
11/01/2020 03:00,4.44432,4.31376,6.193585843,10.02432,2.92376,10.442,-5.58,1.39,5.750521715,4.37432,4.26376,6.108545228,10.02432,2.92376,10.442,-5.65,1.34,5.806728855
11/01/2020 03:30,5.52408,4.35744,7.035818588,10.65408,3.10744,11.098,-5.13,1.25,5.280094696,5.46408,4.30744,6.957744577,10.65408,3.10744,11.098,-5.19,1.2,5.326922188
11/01/2020 04:00,5.91864,4.43252,7.394425806,11.04864,3.22252,11.509,-5.13,1.21,5.270768445,5.85864,4.38252,7.316429744,11.04864,3.22252,11.509,-5.19,1.16,5.318054155
11/01/2020 04:30,6.55592,4.45506,7.926389257,11.12592,3.24506,11.5895,-4.57,1.21,4.727472898,6.51592,4.40506,7.865225175,11.12592,3.24506,11.5895,-4.61,1.16,4.753703819
11/01/2020 05:00,7.67192,4.63556,8.963636148,11.64192,3.39556,12.127,-3.97,1.24,4.159146547,7.62192,4.58556,8.895,11.64192,3.39556,12.127,-4.02,1.19,4.192433661
11/01/2020 05:30,8.64232,4.90026,9.934900254,12.17232,3.55026,12.6795,-3.53,1.35,3.779338566,8.60232,4.86026,9.880386463,12.17232,3.55026,12.6795,-3.57,1.31,3.802762154
11/01/2020 06:00,7.43936,4.70648,8.803126217,11.67936,3.40648,12.166,-4.24,1.3,4.434816794,7.37936,4.66648,8.731035998,11.67936,3.40648,12.166,-4.3,1.26,4.480803499
11/01/2020 06:30,6.58912,4.28016,7.857243282,11.58912,3.38016,12.072,-5,0.9,5.080354318,6.52912,4.26016,7.796048435,11.58912,3.38016,12.072,-5.06,0.88,5.135951713
11/01/2020 07:00,5.09312,4.47466,6.77956145,11.19312,3.26466,11.6595,-6.1,1.21,6.218850376,5.01312,3.72466,6.245355414,11.19312,3.26466,11.6595,-6.18,0.46,6.197096094
11/01/2020 07:30,4.15,3.98,5.750034783,11.04,3.22,11.5,-6.89,0.76,6.931789091,4.09,3.91,5.65828596,11.04,3.22,11.5,-6.95,0.69,6.98416781
11/01/2020 08:00,2.97112,5.49366,6.24562681,10.88112,3.17366,11.3345,-7.91,2.32,8.243209326,2.66112,2.07366,3.37366647,10.88112,3.17366,11.3345,-8.22,-1.1,8.293274383
11/01/2020 08:30,3.04944,6.39442,7.08432717,11.32944,3.30442,11.8015,-8.28,3.09,8.837788185,2.66944,0.56442,2.728457412,11.32944,3.30442,11.8015,-8.66,-2.74,9.083127215
11/01/2020 09:00,2.97768,3.78724,4.817651399,11.88768,3.46724,12.383,-8.91,0.32,8.915744501,2.88768,3.78724,4.76255001,11.88768,3.46724,12.383,-9,0.32,9.005687092
11/01/2020 09:30,1.98488,3.41684,3.951524288,11.71488,3.41684,12.203,-9.73,0,9.73,1.87488,3.09684,3.620164775,11.71488,3.41684,12.203,-9.84,-0.32,9.845201877
11/01/2020 10:00,1.82616,3.12638,3.620650805,11.81616,3.44638,12.3085,-9.99,-0.32,9.995123811,1.71616,3.12638,3.566434781,11.81616,3.44638,12.3085,-10.1,-0.32,10.10506804
11/01/2020 10:30,3.01656,3.33358,4.495819152,12.52656,3.65358,13.0485,-9.51,-0.32,9.515382283,2.91656,3.33358,4.429342824,12.52656,3.65358,13.0485,-9.61,-0.32,9.615326308
11/01/2020 11:00,3.90048,3.47764,5.225679305,13.02048,3.79764,13.563,-9.12,-0.32,9.125612308,3.81048,3.44764,5.138674868,13.02048,3.79764,13.563,-9.21,-0.35,9.216647981
11/01/2020 11:30,8.28368,7.60274,11.24370979,15.40368,4.49274,16.0455,-7.12,3.11,7.769588149,8.10368,1.42274,8.227625335,15.40368,4.49274,16.0455,-7.3,-3.07,7.919273957
11/01/2020 12:00,6.40936,4.18898,7.656856343,14.73936,4.29898,15.3535,-8.33,-0.11,8.330726259,6.31936,3.96898,7.462379852,14.73936,4.29898,15.3535,-8.42,-0.33,8.426464264
11/01/2020 12:30,4.59248,4.20614,6.227558611,13.63248,3.97614,14.2005,-9.04,0.23,9.042925412,4.50248,3.57614,5.74987856,13.63248,3.97614,14.2005,-9.13,-0.4,9.138758121
11/01/2020 13:00,2.7052,3.7086,4.59040532,12.7152,3.7086,13.245,-10.01,0,10.01,2.5952,3.7086,4.526453026,12.7152,3.7086,13.245,-10.12,0,10.12
11/01/2020 13:30,1.71592,3.50756,3.904786627,12.02592,3.50756,12.527,-10.31,0,10.31,1.60592,3.50756,3.857713857,12.02592,3.50756,12.527,-10.42,0,10.42
11/01/2020 14:00,2.61192,3.83806,4.642502628,12.54192,3.65806,13.0645,-9.93,0.18,9.931631286,2.51192,3.04806,3.949735668,12.54192,3.65806,13.0645,-10.03,-0.61,10.04853223
11/01/2020 14:30,3.22672,4.08946,5.209165485,12.54672,3.65946,13.0695,-9.32,0.43,9.329914255,3.14672,4.02946,5.112572215,12.54672,3.65946,13.0695,-9.4,0.37,9.407279097
11/01/2020 15:00,2.50072,4.02146,4.73558244,11.73072,3.42146,12.2195,-9.23,0.6,9.249481067,2.39072,3.54146,4.272877374,11.73072,3.42146,12.2195,-9.34,0.12,9.340770846
11/01/2020 15:30,1.3432,4.1801,4.390606137,11.1432,3.2501,11.6075,-9.8,0.93,9.844028647,1.1832,3.0801,3.299542127,11.1432,3.2501,11.6075,-9.96,-0.17,9.961450698
11/01/2020 16:00,-0.43328,3.83946,3.863830308,10.38672,3.02946,10.8195,-10.82,0.81,10.85027649,-0.60328,2.69946,2.766049719,10.38672,3.02946,10.8195,-10.99,-0.33,10.99495339
11/01/2020 16:30,-1.19672,3.83804,4.020284791,10.55328,3.07804,10.993,-11.75,0.76,11.77455307,-1.38672,3.05804,3.357767264,10.55328,3.07804,10.993,-11.94,-0.02,11.94001675
11/01/2020 17:00,-1.61232,6.79224,6.980981306,10.56768,3.08224,11.008,-12.18,3.71,12.73249779,-2.29232,0.08224,2.29379476,10.56768,3.08224,11.008,-12.86,-3,13.20528682
11/01/2020 17:30,1.64056,7.54808,7.724308953,12.61056,3.67808,13.136,-10.97,3.87,11.63261793,0.97056,0.69808,1.195534358,12.61056,3.67808,13.136,-11.64,-2.98,12.01540678
11/01/2020 18:00,0.89592,7.46006,7.513665407,12.20592,3.56006,12.7145,-11.31,3.9,11.96353209,0.22592,0.70006,0.735611208,12.20592,3.56006,12.7145,-11.98,-2.86,12.31665539
11/01/2020 18:30,0.52784,4.08312,4.11709655,12.14784,3.54312,12.654,-11.62,0.54,11.63254057,0.42784,4.01312,4.035861643,12.14784,3.54312,12.654,-11.72,0.47,11.72942028
11/01/2020 19:00,0.68856,5.17708,5.222669069,11.81856,3.44708,12.311,-11.13,1.73,11.2636495,0.40856,3.04708,3.074348354,11.81856,3.44708,12.311,-11.41,-0.4,11.41700924
11/01/2020 19:30,1.5848,4.2364,4.523126795,11.8848,3.4664,12.38,-10.3,0.77,10.32874145,1.4748,4.1664,4.419719901,11.8848,3.4664,12.38,-10.41,0.7,10.43350852
11/01/2020 20:00,1.36632,4.25476,4.468759671,11.29632,3.29476,11.767,-9.93,0.96,9.976296908,1.25632,4.18476,4.369274104,11.29632,3.29476,11.767,-10.04,0.89,10.07937002
11/01/2020 20:30,1.96144,4.35292,4.774427652,11.46144,3.34292,11.939,-9.5,1.01,9.553538611,1.86144,4.29292,4.679115408,11.46144,3.34292,11.939,-9.6,0.95,9.646890691
11/01/2020 21:00,1.7368,4.1799,4.526371422,11.1768,3.2599,11.6425,-9.44,0.92,9.484724561,1.6468,4.1199,4.436837415,11.1768,3.2599,11.6425,-9.53,0.86,9.568725098
11/01/2020 21:30,1.41128,4.07704,4.314390617,10.72128,3.12704,11.168,-9.31,0.95,9.358343871,1.32128,4.02704,4.238258133,10.72128,3.12704,11.168,-9.4,0.9,9.442986816
11/01/2020 22:00,2.8268,4.7399,5.518826891,10.9368,3.1899,11.3925,-8.11,1.55,8.256791144,2.6968,3.7399,4.610811452,10.9368,3.1899,11.3925,-8.24,0.55,8.258335183
11/01/2020 22:30,3.00128,7.38954,7.975774762,10.66128,3.10954,11.1055,-7.66,4.28,8.774622499,2.42128,1.15954,2.684609813,10.66128,3.10954,11.1055,-8.24,-1.95,8.467591157
11/01/2020 23:00,-0.84704,5.22878,5.296944124,8.53296,2.48878,8.8885,-9.38,2.74,9.772000819,-1.18704,2.06878,2.385144576,8.53296,2.48878,8.8885,-9.72,-0.42,9.729069842
11/01/2020 23:30,-1.8548,3.5561,4.010751831,7.7352,2.2561,8.0575,-9.59,1.3,9.677711506,-1.9848,3.5061,4.028916511,7.7352,2.2561,8.0575,-9.72,1.25,9.800045918
12/01/2020 00:00,-1.79984,3.50588,3.940890585,7.46016,2.17588,7.771,-9.26,1.33,9.355025387,-1.89984,3.42588,3.917402941,7.46016,2.17588,7.771,-9.36,1.25,9.443098009
12/01/2020 00:30,-1.12824,3.36718,3.551172574,7.60176,2.21718,7.9185,-8.73,1.15,8.805418786,-1.22824,3.32718,3.546646338,7.60176,2.21718,7.9185,-8.83,1.11,8.899494368
12/01/2020 01:00,-3.14584,3.21538,4.498330563,6.22416,1.81538,6.4835,-9.37,1.4,9.474011822,-3.25584,3.16538,4.540938741,6.22416,1.81538,6.4835,-9.48,1.35,9.575640971
12/01/2020 01:30,-3.6664,3.1248,4.817350309,5.9136,1.7248,6.16,-9.58,1.4,9.681756039,-3.7564,3.0748,4.854372874,5.9136,1.7248,6.16,-9.67,1.35,9.763780006
12/01/2020 02:00,-2.9988,3.2841,4.447259184,6.1512,1.7941,6.4075,-9.15,1.49,9.270523178,-3.0888,3.2341,4.472145822,6.1512,1.7941,6.4075,-9.24,1.44,9.351534633
12/01/2020 02:30,-4.1256,3.0567,5.134587642,5.4744,1.5967,5.7025,-9.6,1.46,9.710386192,-4.2256,2.9867,5.174560102,5.4744,1.5967,5.7025,-9.7,1.39,9.799086692
12/01/2020 03:00,-4.204,3.1405,5.247509528,5.316,1.5505,5.5375,-9.52,1.59,9.651865105,-4.324,2.8605,5.184538191,5.316,1.5505,5.5375,-9.64,1.31,9.728602161
12/01/2020 03:30,-3.61336,3.04402,4.724661707,5.63664,1.64402,5.8715,-9.25,1.4,9.355346065,-3.71336,2.99402,4.770031263,5.63664,1.64402,5.8715,-9.35,1.35,9.446957182
12/01/2020 04:00,-4.18968,3.02426,5.167162379,5.26032,1.53426,5.4795,-9.45,1.49,9.566744483,-4.29968,2.97426,5.22814218,5.26032,1.53426,5.4795,-9.56,1.44,9.667843607
12/01/2020 04:30,-3.7516,3.2287,4.949647083,5.3784,1.5687,5.6025,-9.13,1.66,9.279682107,-3.8416,3.1787,4.986183335,5.3784,1.5687,5.6025,-9.22,1.61,9.359513876
12/01/2020 05:00,-3.69056,3.24442,4.913908246,5.32944,1.55442,5.5515,-9.02,1.69,9.176954833,-3.76056,3.16442,4.914810825,5.32944,1.55442,5.5515,-9.09,1.61,9.231478755
12/01/2020 05:30,-3.90016,3.22412,5.060256693,5.25984,1.53412,5.479,-9.16,1.69,9.314596073,-3.98016,3.17412,5.090845843,5.25984,1.53412,5.479,-9.24,1.64,9.384412608
12/01/2020 06:00,-3.91352,2.98564,4.922365793,5.43648,1.58564,5.663,-9.35,1.4,9.454231857,-4.00352,2.93564,4.964489359,5.43648,1.58564,5.663,-9.44,1.35,9.536042156
12/01/2020 06:30,-4.70712,4.25584,6.345798043,5.16288,1.50584,5.378,-9.87,2.75,10.24594554,-5.05712,1.14584,5.18530732,5.16288,1.50584,5.378,-10.22,-0.36,10.22633854
12/01/2020 07:00,-4.44312,5.79284,7.300569197,5.42688,1.58284,5.653,-9.87,4.21,10.73037744,-5.05312,-0.29716,5.061850037,5.42688,1.58284,5.653,-10.48,-1.88,10.64729074
12/01/2020 07:30,-5.58152,3.87914,6.797138563,5.44848,1.58914,5.6755,-11.03,2.29,11.26521194,-5.89152,1.51914,6.084225033,5.44848,1.58914,5.6755,-11.34,-0.07,11.34021605
12/01/2020 08:00,-6.47328,2.59946,6.975711164,5.34672,1.55946,5.5695,-11.82,1.04,11.86566475,-6.59328,2.53946,7.065422723,5.34672,1.55946,5.5695,-11.94,0.98,11.98015025
12/01/2020 08:30,-7.62008,2.52206,8.026606123,5.38992,1.57206,5.6145,-13.01,0.95,13.04463875,-7.78008,2.21206,8.088439544,5.38992,1.57206,5.6145,-13.17,0.64,13.18554132
12/01/2020 09:00,-6.80768,2.40526,7.220095751,6.29232,1.83526,6.5545,-13.1,0.57,13.1123949,-6.92768,2.34526,7.313890528,6.29232,1.83526,6.5545,-13.22,0.51,13.22983371
12/01/2020 09:30,-2.17512,4.73684,5.212369922,9.31488,2.71684,9.703,-11.49,2.02,11.6662119,-2.51512,1.94684,3.180568283,9.31488,2.71684,9.703,-11.83,-0.77,11.85503269
12/01/2020 10:00,-0.58056,4.50442,4.541679144,10.36944,3.02442,10.8015,-10.95,1.48,11.0495656,-0.85056,2.25442,2.409535609,10.36944,3.02442,10.8015,-11.22,-0.77,11.24639053
12/01/2020 10:30,1.84408,3.75244,4.181080841,11.73408,3.42244,12.223,-9.89,0.33,9.89550403,1.73408,3.78244,4.16099577,11.73408,3.42244,12.223,-10,0.36,10.0064779
12/01/2020 11:00,-0.66288,3.46166,3.524556688,10.73712,3.13166,11.1845,-11.4,0.33,11.40477532,-0.78288,3.13166,3.228032752,10.73712,3.13166,11.1845,-11.52,0,11.52
12/01/2020 11:30,-0.40856,3.31792,3.342979868,10.86144,3.16792,11.314,-11.27,0.15,11.27099818,-0.51856,2.83792,2.88490804,10.86144,3.16792,11.314,-11.38,-0.33,11.3847837
12/01/2020 12:00,-3.20952,6.05764,6.855364396,9.18048,2.67764,9.563,-12.39,3.38,12.84276061,-3.73952,-0.74236,3.812493698,9.18048,2.67764,9.563,-12.92,-3.42,13.3649841
12/01/2020 12:30,-1.40176,6.39532,6.547140521,10.33824,3.01532,10.769,-11.74,3.38,12.21687358,-2.08176,-0.48468,2.137437578,10.33824,3.01532,10.769,-12.42,-3.5,12.90373589
12/01/2020 13:00,1.2432,6.7526,6.866087168,11.5632,3.3726,12.045,-10.32,3.38,10.85941067,0.6032,-0.0674,0.60695387,11.5632,3.3726,12.045,-10.96,-3.44,11.48717546
12/01/2020 13:30,-1.44016,6.34912,6.510405947,10.17984,2.96912,10.604,-11.62,3.38,12.1016032,-2.12016,-0.47088,2.171820987,10.17984,2.96912,10.604,-12.3,-3.44,12.77198497
12/01/2020 14:00,-1.31736,6.45202,6.585134733,10.05264,2.93202,10.4715,-11.37,3.52,11.90240732,-1.98736,-0.43798,2.035049447,10.05264,2.93202,10.4715,-12.04,-3.37,12.5027397
12/01/2020 14:30,-1.32552,6.44964,6.584440705,10.04448,2.92964,10.463,-11.37,3.52,11.90240732,-1.93552,-0.31036,1.960245138,10.04448,2.92964,10.463,-11.98,-3.24,12.41039887
12/01/2020 15:00,-6.51088,5.67516,8.637071228,7.38912,2.15516,7.697,-13.9,3.52,14.33877261,-7.21088,-0.63484,7.238771457,7.38912,2.15516,7.697,-14.6,-2.79,14.86418851
12/01/2020 15:30,-9.31896,3.16072,9.840384464,6.07104,1.77072,6.324,-15.39,1.39,15.45264379,-9.63896,1.24072,9.718484244,6.07104,1.77072,6.324,-15.71,-0.53,15.71893762
12/01/2020 16:00,-11.21024,1.88118,11.36698373,5.24976,1.53118,5.4685,-16.46,0.35,16.46372072,-11.36024,1.90118,11.51822635,5.24976,1.53118,5.4685,-16.61,0.37,16.6141205
12/01/2020 16:30,-15.56032,1.58824,15.64116571,3.07968,0.89824,3.208,-18.64,0.69,18.65276655,-15.75032,0.32824,15.75373992,3.07968,0.89824,3.208,-18.83,-0.57,18.83862522
12/01/2020 17:00,-14.95544,1.45508,15.02605881,3.75456,1.09508,3.911,-18.71,0.36,18.71346307,-15.14544,1.41508,15.21140376,3.75456,1.09508,3.911,-18.9,0.32,18.9027088
12/01/2020 17:30,-15.06672,1.22304,15.11627859,4.19328,1.22304,4.368,-19.26,0,19.26,-15.25672,0.89304,15.28283434,4.19328,1.22304,4.368,-19.45,-0.33,19.45279928
12/01/2020 18:00,-15.19008,1.47206,15.26124146,3.94992,1.15206,4.1145,-19.14,0.32,19.14267484,-15.39008,1.47206,15.46032092,3.94992,1.15206,4.1145,-19.34,0.32,19.34264718
12/01/2020 18:30,-14.17208,1.55606,14.25724988,4.23792,1.23606,4.4145,-18.41,0.32,18.41278089,-14.36208,1.51606,14.44187591,4.23792,1.23606,4.4145,-18.6,0.28,18.60210741
12/01/2020 19:00,-13.04968,1.78176,13.17075612,4.84032,1.41176,5.042,-17.89,0.37,17.89382575,-13.20968,1.75176,13.32532584,4.84032,1.41176,5.042,-18.05,0.34,18.05320193
12/01/2020 19:30,-11.24488,1.97566,11.41711691,5.50512,1.60566,5.7345,-16.75,0.37,16.75408607,-11.40488,1.94566,11.56965344,5.50512,1.60566,5.7345,-16.91,0.34,16.91341775
12/01/2020 20:00,-11.426,2.0595,11.61012559,5.244,1.5295,5.4625,-16.67,0.53,16.67842319,-11.586,1.9995,11.75726993,5.244,1.5295,5.4625,-16.83,0.47,16.83656141
12/01/2020 20:30,-10.8092,2.1169,11.01453904,5.4408,1.5869,5.6675,-16.25,0.53,16.25864078,-10.9692,2.0569,11.16038468,5.4408,1.5869,5.6675,-16.41,0.47,16.41672927
12/01/2020 21:00,-7.19072,3.23604,7.885328719,7.04928,2.05604,7.343,-14.24,1.18,14.28880681,-7.43072,1.11604,7.514063149,7.04928,2.05604,7.343,-14.48,-0.94,14.51047897
12/01/2020 21:30,-7.08184,3.62988,7.957919741,6.78816,1.97988,7.071,-13.87,1.65,13.96779868,-7.39184,1.18988,7.48699626,6.78816,1.97988,7.071,-14.18,-0.79,14.2019893
12/01/2020 22:00,-6.70296,2.58872,7.185481473,6.40704,1.86872,6.674,-13.11,0.72,13.12975628,-6.83296,2.51872,7.282396089,6.40704,1.86872,6.674,-13.24,0.65,13.25594584
12/01/2020 22:30,-6.53144,2.46958,6.982731117,5.99856,1.74958,6.2485,-12.53,0.72,12.5506693,-6.66144,2.42958,7.090672877,5.99856,1.74958,6.2485,-12.66,0.68,12.67824909
12/01/2020 23:00,-5.10208,2.77356,5.807224414,6.21792,1.81356,6.477,-11.32,0.96,11.36063379,-5.22208,2.71356,5.885025692,6.21792,1.81356,6.477,-11.44,0.9,11.47534749
12/01/2020 23:30,-4.09992,2.86294,5.000576912,6.25008,1.82294,6.5105,-10.35,1.04,10.40211998,-4.19992,2.80294,5.049336654,6.25008,1.82294,6.5105,-10.45,0.98,10.49585156
13/01/2020 00:00,-3.2472,2.9729,4.402549517,6.3528,1.8529,6.6175,-9.6,1.12,9.665112519,-3.3572,2.9229,4.451307252,6.3528,1.8529,6.6175,-9.71,1.07,9.768776791
13/01/2020 00:30,-2.26944,3.13808,3.872712744,6.61056,1.92808,6.886,-8.88,1.21,8.962058915,-2.35944,3.08808,3.886282954,6.61056,1.92808,6.886,-8.97,1.16,9.044694577
13/01/2020 01:00,-1.10744,3.31658,3.496587801,7.22256,2.10658,7.5235,-8.33,1.21,8.417422408,-1.20744,3.26658,3.482593323,7.22256,2.10658,7.5235,-8.43,1.16,8.509435939
13/01/2020 01:30,-2.32848,3.06336,3.847855715,6.73152,1.96336,7.012,-9.06,1.1,9.126532748,-2.42848,3.00336,3.862342087,6.73152,1.96336,7.012,-9.16,1.04,9.218850254
13/01/2020 02:00,-1.0212,3.2684,3.424220787,7.2288,2.1084,7.53,-8.25,1.16,8.331152381,-1.1012,3.1484,3.33542561,7.2288,2.1084,7.53,-8.33,1.04,8.394670929
13/01/2020 02:30,-1.97656,3.23642,3.792255773,6.67344,1.94642,6.9515,-8.65,1.29,8.745661782,-2.05656,3.12642,3.742183995,6.67344,1.94642,6.9515,-8.73,1.18,8.809387039
13/01/2020 03:00,-0.87144,3.22958,3.345085148,7.19856,2.09958,7.4985,-8.07,1.13,8.148729962,-0.95144,3.16958,3.309301354,7.19856,2.09958,7.4985,-8.15,1.07,8.219939173
13/01/2020 03:30,-1.672,3.1665,3.5808248,6.708,1.9565,6.9875,-8.38,1.21,8.466906165,-1.762,3.1165,3.580114,6.708,1.9565,6.9875,-8.47,1.16,8.549064276
13/01/2020 04:00,-1.0092,3.2494,3.402511572,7.0608,2.0594,7.355,-8.07,1.19,8.157266699,-1.1092,3.1994,3.386219869,7.0608,2.0594,7.355,-8.17,1.14,8.249151472
13/01/2020 04:30,-0.29792,3.46144,3.474237067,7.34208,2.14144,7.648,-7.64,1.32,7.753192891,-0.38792,3.42144,3.4433608,7.34208,2.14144,7.648,-7.73,1.28,7.835260047
13/01/2020 05:00,-1.56896,3.26572,3.623059839,6.67104,1.94572,6.949,-8.24,1.32,8.345058418,-1.65896,3.22572,3.627315509,6.67104,1.94572,6.949,-8.33,1.28,8.427769574
13/01/2020 05:30,-2.31232,3.38974,4.103310986,6.54768,1.90974,6.8205,-8.86,1.48,8.982761268,-2.43232,2.65974,3.604219395,6.54768,1.90974,6.8205,-8.98,0.75,9.011265172
13/01/2020 06:00,-4.5264,2.6948,5.267850036,5.9136,1.7248,6.16,-10.44,0.97,10.48496543,-4.6364,2.6448,5.337712244,5.9136,1.7248,6.16,-10.55,0.92,10.59003777
13/01/2020 06:30,-6.3692,2.2619,6.758912653,6.0408,1.7619,6.2925,-12.41,0.5,12.42006844,-6.4892,2.1619,6.839848555,6.0408,1.7619,6.2925,-12.53,0.4,12.53638305
13/01/2020 07:00,-7.70352,2.99314,8.264569405,6.21648,1.81314,6.4755,-13.92,1.18,13.96992484,-8.00352,0.12314,8.004467243,6.21648,1.81314,6.4755,-14.22,-1.69,14.32007332
13/01/2020 07:30,-7.29024,1.84868,7.520985108,7.46976,2.17868,7.781,-14.76,-0.33,14.76368856,-7.55024,0.58868,7.573154442,7.46976,2.17868,7.781,-15.02,-1.59,15.10392333
13/01/2020 08:00,-8.2652,1.0614,8.333072723,7.4448,2.1714,7.755,-15.71,-1.11,15.74916506,-8.4152,0.9814,8.472233295,7.4448,2.1714,7.755,-15.86,-1.19,15.9045811
13/01/2020 08:30,-10.0168,0.6451,10.03755131,6.7032,1.9551,6.9825,-16.72,-1.31,16.77124026,-10.1868,0.5051,10.1993147,6.7032,1.9551,6.9825,-16.89,-1.45,16.95212671
13/01/2020 09:00,-9.19208,0.50856,9.206137518,6.81792,1.98856,7.102,-16.01,-1.48,16.07826172,-9.34208,0.41856,9.351451823,6.81792,1.98856,7.102,-16.16,-1.57,16.23608635
13/01/2020 09:30,-6.69872,0.84954,6.752374978,8.26128,2.40954,8.6055,-14.96,-1.56,15.04111698,-6.83872,0.75954,6.880769743,8.26128,2.40954,8.6055,-15.1,-1.65,15.1898815
13/01/2020 10:00,-4.03,1.11,4.18007177,9.6,2.8,10,-13.63,-1.69,13.73437294,-4.16,1.01,4.280852719,9.6,2.8,10,-13.76,-1.79,13.87593961
13/01/2020 10:30,-4.81104,1.09928,4.935030132,9.28896,2.70928,9.676,-14.1,-1.61,14.19162077,-4.95104,0.99928,5.050876914,9.28896,2.70928,9.676,-14.24,-1.71,14.34230456
13/01/2020 11:00,-7.14376,0.90182,7.200457364,8.16624,2.38182,8.5065,-15.31,-1.48,15.3813686,-7.32376,0.48182,7.339592022,8.16624,2.38182,8.5065,-15.49,-1.9,15.60609176
13/01/2020 11:30,0.65944,1.69442,1.818218977,12.28944,3.58442,12.8015,-11.63,-1.89,11.78257188,0.53944,1.56442,1.654812814,12.28944,3.58442,12.8015,-11.75,-2.02,11.92236973
13/01/2020 12:00,-1.31464,1.60198,2.072346074,11.11536,3.24198,11.5785,-12.43,-1.64,12.53772308,-1.44464,1.50198,2.083969446,11.11536,3.24198,11.5785,-12.56,-1.74,12.67995268
13/01/2020 12:30,-2.57624,1.79818,3.141729436,10.55376,3.07818,10.9935,-13.13,-1.28,13.19224393,-2.75624,1.10818,2.970677002,10.55376,3.07818,10.9935,-13.31,-1.97,13.45499907
13/01/2020 13:00,-2.94672,1.53804,3.323962364,10.31328,3.00804,10.743,-13.26,-1.47,13.34123308,-3.07672,1.44804,3.400444941,10.31328,3.00804,10.743,-13.39,-1.56,13.4805675
13/01/2020 13:30,2.18168,2.32924,3.191408247,12.75168,3.71924,13.283,-10.57,-1.39,10.66100371,2.08168,2.22924,3.050065999,12.75168,3.71924,13.283,-10.67,-1.49,10.77353238
13/01/2020 14:00,0.45264,2.29952,2.343645707,12.03264,3.50952,12.534,-11.58,-1.21,11.64304513,0.34264,2.20952,2.235929516,12.03264,3.50952,12.534,-11.69,-1.3,11.76206189
13/01/2020 14:30,-2.17512,1.92684,2.905831963,10.75488,3.13684,11.203,-12.93,-1.21,12.98649298,-2.31512,1.85684,2.967766062,10.75488,3.13684,11.203,-13.07,-1.28,13.13252832
13/01/2020 15:00,-2.6892,1.9769,3.337653405,10.2408,2.9869,10.6675,-12.93,-1.01,12.96938703,-2.8292,1.8869,3.400700553,10.2408,2.9869,10.6675,-13.07,-1.1,13.11620753
13/01/2020 15:30,-1.89872,2.25954,2.951382498,10.66128,3.10954,11.1055,-12.56,-0.85,12.58872909,-2.02872,2.13954,2.948446413,10.66128,3.10954,11.1055,-12.69,-0.97,12.7270185
13/01/2020 16:00,-1.68352,2.45064,2.973192897,11.55648,3.37064,12.038,-13.24,-0.92,13.27192526,-1.81352,2.37064,2.984759421,11.55648,3.37064,12.038,-13.37,-1,13.407345
13/01/2020 16:30,-2.548,2.581,3.626825747,11.592,3.381,12.075,-14.14,-0.8,14.16261275,-2.688,2.501,3.671558933,11.592,3.381,12.075,-14.28,-0.88,14.30708915
13/01/2020 17:00,-2.70936,2.88352,3.956680326,11.84064,3.45352,12.334,-14.55,-0.57,14.56116067,-2.84936,2.80352,3.997321203,11.84064,3.45352,12.334,-14.69,-0.65,14.7043735
