Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/01/2020 17:30,-3.05328,2.88946,4.203748072,11.58672,3.37946,12.0695,-14.64,-0.49,14.64819784,-3.18328,2.83946,4.265654071,11.58672,3.37946,12.0695,-14.77,-0.54,14.77986806
13/01/2020 18:00,-2.31816,3.09762,3.868994113,11.75184,3.42762,12.2415,-14.07,-0.33,14.0738694,-2.45816,3.06762,3.931010436,11.75184,3.42762,12.2415,-14.21,-0.36,14.21455944
13/01/2020 18:30,-1.88432,3.41124,3.897078419,11.69568,3.41124,12.183,-13.58,0,13.58,-2.01432,3.09124,3.689613774,11.69568,3.41124,12.183,-13.71,-0.32,13.71373399
13/01/2020 19:00,-2.0246,6.4512,6.761433768,11.5584,3.3712,12.04,-13.583,3.08,13.92782427,-2.2416,1.5012,2.697845807,11.5584,3.3712,12.04,-13.8,-1.87,13.92612293
13/01/2020 19:30,-3.32616,6.11862,6.96425524,10.62384,3.09862,11.0665,-13.95,3.02,14.27315312,-3.73616,0.28862,3.747291428,10.62384,3.09862,11.0665,-14.36,-2.81,14.63235114
13/01/2020 20:00,-4.55624,6.15068,7.654422735,9.53376,2.78068,9.931,-14.09,3.37,14.48740833,-5.28624,-0.61932,5.322395194,9.53376,2.78068,9.931,-14.82,-3.4,15.20501233
13/01/2020 20:30,-3.15736,6.12952,6.894921145,10.11264,2.94952,10.534,-13.27,3.18,13.64570628,-3.46736,-0.25048,3.47639549,10.11264,2.94952,10.534,-13.58,-3.2,13.95193177
13/01/2020 21:00,-3.0204,3.2728,4.453541961,10.0896,2.9428,10.51,-13.11,0.33,13.11415266,-3.1404,3.2628,4.528573285,10.0896,2.9428,10.51,-13.23,0.32,13.23386943
13/01/2020 21:30,-2.85808,3.66306,4.646141394,9.54192,2.78306,9.9395,-12.4,0.88,12.43118659,-3.03808,2.59306,3.994232123,9.54192,2.78306,9.9395,-12.58,-0.19,12.58143474
13/01/2020 22:00,1.0716,6.5238,6.611224773,10.8816,3.1738,11.335,-9.81,3.35,10.366224,0.5516,0.5338,0.767596899,10.8816,3.1738,11.335,-10.33,-2.64,10.66201201
13/01/2020 22:30,1.46008,4.60044,4.826580757,10.63008,3.10044,11.073,-9.17,1.5,9.291872793,1.24008,2.99044,3.237364638,10.63008,3.10044,11.073,-9.39,-0.11,9.39064428
13/01/2020 23:00,1.14032,3.83926,4.005027722,9.94032,2.89926,10.3545,-8.8,0.94,8.850062147,1.05032,3.76926,3.912862514,9.94032,2.89926,10.3545,-8.89,0.87,8.932468864
13/01/2020 23:30,2.6876,3.9068,4.741970055,10.3776,3.0268,10.81,-7.69,0.88,7.740187336,2.6176,3.8468,4.652923812,10.3776,3.0268,10.81,-7.76,0.82,7.80320447
14/01/2020 00:00,0.39088,3.62984,3.650825331,8.81088,2.56984,9.178,-8.42,1.06,8.486459804,0.31088,3.57984,3.593313346,8.81088,2.56984,9.178,-8.5,1.01,8.559795558
14/01/2020 00:30,-0.7128,3.3171,3.392821282,8.0472,2.3471,8.3825,-8.76,0.97,8.813540719,-0.8028,3.2671,3.36428748,8.0472,2.3471,8.3825,-8.85,0.92,8.897690712
14/01/2020 01:00,1.09744,3.62342,3.785967122,9.09744,2.65342,9.4765,-8,0.97,8.058591688,1.01744,3.57342,3.715442726,9.09744,2.65342,9.4765,-8.08,0.92,8.132207572
14/01/2020 01:30,1.55376,3.66318,3.979077512,9.23376,2.69318,9.6185,-7.68,0.97,7.741014145,1.46376,3.64318,3.926239148,9.23376,2.69318,9.6185,-7.77,0.95,7.8278605
14/01/2020 02:00,-0.67944,3.38058,3.448182108,7.99056,2.33058,8.3235,-8.67,1.05,8.733349873,-0.77944,3.32058,3.410832486,7.99056,2.33058,8.3235,-8.77,0.99,8.825701105
14/01/2020 02:30,1.38208,3.62894,3.883213959,8.84208,2.57894,9.2105,-7.46,1.05,7.533531708,1.29208,3.56894,3.79562952,8.84208,2.57894,9.2105,-7.55,0.99,7.614630654
14/01/2020 03:00,2.1524,5.1682,5.598492386,9.1824,2.6782,9.565,-7.03,2.49,7.45794878,1.8424,2.1982,2.868191242,9.1824,2.6782,9.565,-7.34,-0.48,7.355678079
14/01/2020 03:30,1.84952,6.98986,7.230412647,8.87952,2.58986,9.2495,-7.03,4.4,8.293425107,1.25952,0.32986,1.301997792,8.87952,2.58986,9.2495,-7.62,-2.26,7.94808153
14/01/2020 04:00,1.15472,4.25096,4.405001612,8.57472,2.50096,8.932,-7.42,1.75,7.623575277,0.95472,2.76096,2.921367899,8.57472,2.50096,8.932,-7.62,0.26,7.624434405
14/01/2020 04:30,0.8076,3.3943,3.489052916,8.5176,2.4843,8.8725,-7.71,0.91,7.763517244,0.7176,3.3443,3.420422817,8.5176,2.4843,8.8725,-7.8,0.86,7.84726704
14/01/2020 05:00,0.22504,4.55022,4.555781497,8.19504,2.39022,8.5365,-7.97,2.16,8.257511732,-0.04496,2.12022,2.120696643,8.19504,2.39022,8.5365,-8.24,-0.27,8.244422357
14/01/2020 05:30,0.68128,3.47954,3.5456087,8.74128,2.54954,9.1055,-8.06,0.93,8.113476444,0.59128,3.41954,3.470283252,8.74128,2.54954,9.1055,-8.15,0.87,8.196304045
14/01/2020 06:00,0.038,3.3465,3.346715741,8.628,2.5165,8.9875,-8.59,0.83,8.630005794,-0.052,3.2865,3.286911354,8.628,2.5165,8.9875,-8.68,0.77,8.714086297
14/01/2020 06:30,-2.72256,2.95342,4.016842373,8.37744,2.44342,8.7265,-11.1,0.51,11.11171004,-2.83256,2.83342,4.006452926,8.37744,2.44342,8.7265,-11.21,0.39,11.21678207
14/01/2020 07:00,-6.7588,1.5991,6.945394031,6.9912,2.0391,7.2825,-13.75,-0.44,13.7570382,-6.8788,1.5491,7.051070858,6.9912,2.0391,7.2825,-13.87,-0.49,13.87865267
14/01/2020 07:30,-10.59736,1.15702,10.66033462,5.85264,1.70702,6.0965,-16.45,-0.55,16.45919196,-10.74736,1.07702,10.80119063,5.85264,1.70702,6.0965,-16.6,-0.63,16.61195052
14/01/2020 08:00,-11.946,0.722,11.96779846,5.664,1.652,5.9,-17.61,-0.93,17.63453997,-12.116,0.642,12.13299716,5.664,1.652,5.9,-17.78,-1.01,17.80866362
14/01/2020 08:30,-9.2244,0.8258,9.261290461,7.1856,2.0958,7.485,-16.41,-1.27,16.45907045,-9.3744,0.7358,9.403232263,7.1856,2.0958,7.485,-16.56,-1.36,16.61575156
14/01/2020 09:00,-6.33992,1.28044,6.467929514,8.47008,2.47044,8.823,-14.81,-1.19,14.85773199,-6.48992,1.19044,6.598197405,8.47008,2.47044,8.823,-14.96,-1.28,15.0146595
14/01/2020 09:30,-5.08728,1.27996,5.245828381,9.22272,2.68996,9.607,-14.31,-1.41,14.37929762,-5.22728,1.17996,5.358802273,9.22272,2.68996,9.607,-14.45,-1.51,14.52868198
14/01/2020 10:00,-3.19256,1.59342,3.568112477,10.29744,3.00342,10.7265,-13.49,-1.41,13.56348775,-3.35256,1.28342,3.589822482,10.29744,3.00342,10.7265,-13.65,-1.72,13.75793953
14/01/2020 10:30,-4.94328,1.29446,5.109955367,9.54672,2.78446,9.9445,-14.49,-1.49,14.56640656,-5.09328,1.18446,5.229191778,9.54672,2.78446,9.9445,-14.64,-1.6,14.72717217
14/01/2020 11:00,-4.16928,4.00146,5.778804189,9.81072,2.86146,10.2195,-13.98,1.14,14.02640367,-4.74928,-1.34854,4.937025486,9.81072,2.86146,10.2195,-14.56,-4.21,15.15644088
14/01/2020 11:30,-3.51024,2.50368,4.311635235,10.46976,3.05368,10.906,-13.98,-0.55,13.99081484,-3.86024,0.06368,3.860765209,10.46976,3.05368,10.906,-14.33,-2.99,14.63861332
14/01/2020 12:00,-6.51056,1.09442,6.601904774,8.92944,2.60442,9.3015,-15.44,-1.51,15.51366172,-6.70056,0.63442,6.730526952,8.92944,2.60442,9.3015,-15.63,-1.97,15.75365989
14/01/2020 12:30,-4.94272,1.95254,5.314404336,9.67728,2.82254,10.0805,-14.62,-0.87,14.6458629,-5.20272,0.57254,5.234128146,9.67728,2.82254,10.0805,-14.88,-2.25,15.04914948
14/01/2020 13:00,-5.0368,2.1551,5.478486128,9.5832,2.7951,9.9825,-14.62,-0.64,14.6340015,-5.2968,0.6251,5.333557935,9.5832,2.7951,9.9825,-14.88,-2.17,15.03739672
14/01/2020 13:30,-3.14288,1.63916,3.544649517,10.79712,3.14916,11.247,-13.94,-1.51,14.02154414,-3.28288,1.55916,3.634319881,10.79712,3.14916,11.247,-14.08,-1.59,14.16949188
14/01/2020 14:00,-1.97424,1.94418,2.770822883,11.70576,3.41418,12.1935,-13.68,-1.47,13.75875358,-2.16424,1.26418,2.506408955,11.70576,3.41418,12.1935,-13.87,-2.15,14.03564747
14/01/2020 14:30,-0.83184,1.93988,2.110708933,12.06816,3.51988,12.571,-12.9,-1.58,12.9963995,-0.96184,1.81988,2.05842158,12.06816,3.51988,12.571,-13.03,-1.7,13.14042998
14/01/2020 15:00,0.6496,2.7228,2.799217748,12.4896,3.6428,13.01,-11.84,-0.92,11.87568945,0.4596,1.6828,1.744433432,12.4896,3.6428,13.01,-12.03,-1.96,12.18862174
14/01/2020 15:30,-0.43792,2.25144,2.293633798,11.66208,3.40144,12.148,-12.1,-1.15,12.15452591,-0.56792,2.05144,2.128600291,11.66208,3.40144,12.148,-12.23,-1.35,12.30428381
14/01/2020 16:00,-2.15768,2.52276,3.319623623,10.91232,3.18276,11.367,-13.07,-0.66,13.08665351,-2.35768,1.48276,2.78518082,10.91232,3.18276,11.367,-13.27,-1.7,13.37844909
14/01/2020 16:30,-3.68136,2.30752,4.344773872,10.68864,3.11752,11.134,-14.37,-0.81,14.39281071,-3.82136,2.20752,4.413154971,10.68864,3.11752,11.134,-14.51,-0.91,14.53850749
14/01/2020 17:00,-2.36496,3.08022,3.883399419,11.79504,3.44022,12.2865,-14.16,-0.36,14.16457553,-2.56496,2.39022,3.506019317,11.79504,3.44022,12.2865,-14.36,-1.05,14.39833671
14/01/2020 17:30,-2.57392,3.57844,4.407981057,11.68608,3.40844,12.173,-14.26,0.17,14.26101329,-2.86392,1.78844,3.37647085,11.68608,3.40844,12.173,-14.55,-1.62,14.63990779
14/01/2020 18:00,-2.27456,3.03742,3.794673036,11.78544,3.43742,12.2765,-14.06,-0.4,14.06568875,-2.41456,2.99742,3.848977351,11.78544,3.43742,12.2765,-14.2,-0.44,14.20681527
14/01/2020 18:30,-2.29368,4.68976,5.2206146,11.41632,3.32976,11.892,-13.71,1.36,13.77728928,-2.46368,2.24976,3.336336194,11.41632,3.32976,11.892,-13.88,-1.08,13.92195389
14/01/2020 19:00,-2.2892,3.6519,4.310082395,11.3208,3.3019,11.7925,-13.61,0.35,13.61449962,-2.4792,2.5219,3.536440619,11.3208,3.3019,11.7925,-13.8,-0.78,13.8220259
14/01/2020 19:30,-3.80176,3.30032,5.034430574,10.45824,3.05032,10.894,-14.26,0.25,14.26219128,-3.97176,2.49032,4.687917576,10.45824,3.05032,10.894,-14.43,-0.56,14.44086216
14/01/2020 20:00,-4.58576,5.69832,7.314372536,9.83424,2.86832,10.244,-14.42,2.83,14.69507741,-4.80576,-0.22168,4.810870108,9.83424,2.86832,10.244,-14.64,-3.09,14.96254323
14/01/2020 20:30,-4.52944,5.82558,7.379241767,9.31056,2.71558,9.6985,-13.84,3.11,14.18512249,-4.90944,-0.16442,4.912192489,9.31056,2.71558,9.6985,-14.22,-2.88,14.50871462
14/01/2020 21:00,-3.3252,3.1389,4.572706884,9.6648,2.8189,10.0675,-12.99,0.32,12.9939409,-3.4452,3.1389,4.66069697,9.6648,2.8189,10.0675,-13.11,0.32,13.11390483
14/01/2020 21:30,-2.3672,3.2729,4.039246248,9.7128,2.8329,10.1175,-12.08,0.44,12.08801059,-2.4872,2.5329,3.549893836,9.7128,2.8329,10.1175,-12.2,-0.3,12.20368797
14/01/2020 22:00,-1.7852,4.3414,4.694112589,9.3648,2.7314,9.755,-11.15,1.61,11.26563802,-2.0352,1.6214,2.602110105,9.3648,2.7314,9.755,-11.4,-1.11,11.453912
14/01/2020 22:30,0.4556,7.0908,7.105421592,9.9456,2.9008,10.36,-9.49,4.19,10.37382282,-0.1744,0.3008,0.347701021,9.9456,2.9008,10.36,-10.12,-2.6,10.44865542
14/01/2020 23:00,0.84952,7.00736,7.0586669,9.65952,2.81736,10.062,-8.81,4.19,9.755624019,0.23952,0.26736,0.358958493,9.65952,2.81736,10.062,-9.42,-2.55,9.759041961
14/01/2020 23:30,0.09384,4.48362,4.484601905,8.82384,2.57362,9.1915,-8.73,1.91,8.936498196,-0.14616,2.54362,2.547815819,8.82384,2.57362,9.1915,-8.97,-0.03,8.970050167
15/01/2020 00:00,-0.92248,3.31136,3.437451731,8.02752,2.34136,8.362,-8.95,0.97,9.002410788,-1.03248,3.26136,3.420889358,8.02752,2.34136,8.362,-9.06,0.92,9.10659102
15/01/2020 00:30,-0.44632,3.37524,3.404621359,8.14368,2.37524,8.483,-8.59,1,8.648011332,-0.55632,3.24524,3.292578716,8.14368,2.37524,8.483,-8.7,0.87,8.74339179
15/01/2020 01:00,-0.92416,3.29712,3.424189247,7.87584,2.29712,8.204,-8.8,1,8.85663593,-1.03416,3.04712,3.217829579,7.87584,2.29712,8.204,-8.91,0.75,8.94150994
15/01/2020 01:30,-1.4224,3.0843,3.396487634,7.7976,2.2743,8.1225,-9.22,0.81,9.255511871,-1.5124,3.0243,3.381382003,7.7976,2.2743,8.1225,-9.31,0.75,9.340160598
15/01/2020 02:00,0.46888,3.41384,3.445889145,8.61888,2.51384,8.978,-8.15,0.9,8.19954267,0.36888,3.24384,3.264746606,8.61888,2.51384,8.978,-8.25,0.73,8.282233998
15/01/2020 02:30,0.49288,3.30584,3.342380708,8.52288,2.48584,8.878,-8.03,0.82,8.071759412,0.40288,3.25584,3.280671639,8.52288,2.48584,8.878,-8.12,0.77,8.156426914
15/01/2020 03:00,-0.0944,3.1958,3.197193926,8.1456,2.3758,8.485,-8.24,0.82,8.280700453,-0.1844,3.1458,3.15119993,8.1456,2.3758,8.485,-8.33,0.77,8.365512537
15/01/2020 03:30,-0.8028,3.2396,3.337588351,7.7472,2.2596,8.07,-8.55,0.98,8.605980479,-0.8928,3.1896,3.312195646,7.7472,2.2596,8.07,-8.64,0.93,8.68990794
15/01/2020 04:00,0.05504,3.37022,3.370669407,8.19504,2.39022,8.5365,-8.14,0.98,8.198780397,-0.03496,3.32022,3.320404049,8.19504,2.39022,8.5365,-8.23,0.93,8.282378885
15/01/2020 04:30,0.56864,3.43252,3.479302373,8.40864,2.45252,8.759,-7.84,0.98,7.901012593,0.49864,3.38252,3.419076396,8.40864,2.45252,8.759,-7.91,0.93,7.964483662
15/01/2020 05:00,1.2428,4.0729,4.258293819,8.7528,2.5529,9.1175,-7.51,1.52,7.662277729,1.0728,2.8329,3.029227996,8.7528,2.5529,9.1175,-7.68,0.28,7.685102472
15/01/2020 05:30,0.97152,4.13836,4.250867511,8.77152,2.55836,9.137,-7.8,1.58,7.958416928,0.79152,2.69836,2.812054516,8.77152,2.55836,9.137,-7.98,0.14,7.981227976
15/01/2020 06:00,-0.48088,2.76016,2.801736747,8.46912,2.47016,8.822,-8.95,0.29,8.954697091,-0.52088,3.58016,3.617853176,8.46912,2.47016,8.822,-8.99,1.11,9.058266942
15/01/2020 06:30,-2.04976,2.83382,3.497435039,8.55024,2.49382,8.9065,-10.6,0.34,10.60545143,-2.15976,2.71382,3.468339985,8.55024,2.49382,8.9065,-10.71,0.22,10.71225933
15/01/2020 07:00,-4.4396,1.9247,4.838855056,8.2104,2.3947,8.5525,-12.65,-0.47,12.65872821,-4.5896,1.6447,4.875393958,8.2104,2.3947,8.5525,-12.8,-0.75,12.82195383
15/01/2020 07:30,-7.1548,3.2761,7.869180024,7.4952,2.1861,7.8075,-14.65,1.09,14.69049352,-7.6448,-0.5639,7.665569141,7.4952,2.1861,7.8075,-15.14,-2.75,15.38772563
15/01/2020 08:00,-8.95008,2.17706,9.211054351,7.18992,2.09706,7.4895,-16.14,0.08,16.14019826,-9.34008,-0.35294,9.346746014,7.18992,2.09706,7.4895,-16.53,-2.45,16.71057749
15/01/2020 08:30,-8.02704,1.48628,8.163479613,8.11296,2.36628,8.451,-16.14,-0.88,16.16397228,-8.24704,0.55628,8.26577983,8.11296,2.36628,8.451,-16.36,-1.81,16.45982078
15/01/2020 09:00,-6.45248,1.22886,6.56845454,9.04752,2.63886,9.4245,-15.5,-1.41,15.56400013,-6.60248,1.13886,6.699980914,9.04752,2.63886,9.4245,-15.65,-1.5,15.72172064
15/01/2020 09:30,-6.51336,1.20152,6.623255151,9.29664,2.71152,9.684,-15.81,-1.51,15.88194572,-6.68336,1.10152,6.773525463,9.29664,2.71152,9.684,-15.98,-1.61,16.06089973
15/01/2020 10:00,-5.95096,1.61972,6.167448241,9.59904,2.79972,9.999,-15.55,-1.18,15.59470744,-6.18096,0.76972,6.228702545,9.59904,2.79972,9.999,-15.78,-2.03,15.91003771
15/01/2020 10:30,-4.80952,1.79514,5.133615709,10.20048,2.97514,10.6255,-15.01,-1.18,15.05631097,-5.02952,1.03514,5.134937804,10.20048,2.97514,10.6255,-15.23,-1.94,15.35306158
15/01/2020 11:00,-2.92672,1.87554,3.476109931,11.09328,3.23554,11.5555,-14.02,-1.36,14.08580846,-3.12672,1.17554,3.340400013,11.09328,3.23554,11.5555,-14.22,-2.06,14.36843763
15/01/2020 11:30,-0.8116,1.7762,1.952839215,11.9184,3.4762,12.415,-12.73,-1.7,12.84300977,-0.9416,1.5662,1.827455335,11.9184,3.4762,12.415,-12.86,-1.91,13.00106534
15/01/2020 12:00,16.7708,3.8669,17.21082939,20.5608,5.9969,21.4175,-3.79,-2.13,4.347528033,16.7008,3.3469,17.03286412,20.5608,5.9969,21.4175,-3.86,-2.65,4.682104228
15/01/2020 12:30,19.3516,4.0563,19.77215194,21.3816,6.2363,22.2725,-2.03,-2.18,2.978808487,19.3416,3.9563,19.74208196,21.3816,6.2363,22.2725,-2.04,-2.28,3.059411708
15/01/2020 13:00,19.71232,4.29776,20.17538849,21.59232,6.29776,22.492,-1.88,-2,2.744886154,19.69232,4.19776,20.13476238,21.59232,6.29776,22.492,-1.9,-2.1,2.831960452
15/01/2020 13:30,17.54864,4.11502,18.0246541,20.34864,5.93502,21.1965,-2.8,-1.82,3.339520924,17.50864,3.83502,17.92372319,20.34864,5.93502,21.1965,-2.84,-2.1,3.532081539
15/01/2020 14:00,14.11224,3.62982,14.57157888,18.82224,5.48982,19.6065,-4.71,-1.86,5.0639609,14.05224,3.52982,14.48879147,18.82224,5.48982,19.6065,-4.77,-1.96,5.156985554
15/01/2020 14:30,6.86352,3.01686,7.49728958,14.90352,4.34686,15.5245,-8.04,-1.33,8.14926377,6.78352,2.92686,7.38800738,14.90352,4.34686,15.5245,-8.12,-1.42,8.243227523
15/01/2020 15:00,4.16112,2.71366,4.967783233,13.52112,3.94366,14.0845,-9.36,-1.23,9.440471387,4.06112,2.62366,4.834903045,13.52112,3.94366,14.0845,-9.46,-1.32,9.551649072
15/01/2020 15:30,1.32032,2.64176,2.953327073,12.28032,3.58176,12.792,-10.96,-0.94,11.00023636,1.22032,2.55176,2.828543795,12.28032,3.58176,12.792,-11.06,-1.03,11.10785758
15/01/2020 16:00,-3.00816,2.21762,3.73722692,10.55184,3.07762,10.9915,-13.56,-0.86,13.58724402,-3.12816,2.12762,3.783140475,10.55184,3.07762,10.9915,-13.68,-0.95,13.71294644
15/01/2020 16:30,-6.41488,2.03316,6.729370327,9.40512,2.74316,9.797,-15.82,-0.71,15.83592435,-6.57488,1.94316,6.856013258,9.40512,2.74316,9.797,-15.98,-0.8,16.0000125
15/01/2020 17:00,-6.03304,2.33078,6.467619891,10.11696,2.95078,10.5385,-16.15,-0.62,16.16189655,-6.19304,2.25078,6.589366817,10.11696,2.95078,10.5385,-16.31,-0.7,16.32501455
15/01/2020 17:30,-7.958,2.266,8.274328976,9.312,2.716,9.7,-17.27,-0.45,17.27586177,-8.138,2.186,8.426484439,9.312,2.716,9.7,-17.45,-0.53,17.45804686
15/01/2020 18:00,-9.4068,2.0251,9.622313456,8.3832,2.4451,8.7325,-17.79,-0.42,17.79495715,-9.5968,1.9551,9.793925988,8.3832,2.4451,8.7325,-17.98,-0.49,17.98667562
15/01/2020 18:30,-8.39488,2.17316,8.67159931,8.68512,2.53316,9.047,-17.08,-0.36,17.08379349,-8.56488,2.14316,8.828946947,8.68512,2.53316,9.047,-17.25,-0.39,17.25440813
15/01/2020 19:00,-6.06312,2.48284,6.551787436,9.74688,2.84284,10.153,-15.81,-0.36,15.81409814,-6.21312,2.45284,6.679766777,9.74688,2.84284,10.153,-15.96,-0.39,15.96476433
15/01/2020 19:30,-4.03016,2.76662,4.888391949,10.71984,3.12662,11.1665,-14.75,-0.36,14.75439257,-4.17016,2.79662,5.021087318,10.71984,3.12662,11.1665,-14.89,-0.33,14.89365637
15/01/2020 20:00,-3.05376,3.55182,4.684108821,11.04624,3.22182,11.5065,-14.1,0.33,14.10386117,-3.19376,3.13182,4.473074943,11.04624,3.22182,11.5065,-14.24,-0.09,14.24028441
15/01/2020 20:30,-2.79976,2.84632,3.992517201,10.89024,3.17632,11.344,-13.69,-0.33,13.69397678,-2.94976,2.81632,4.078325931,10.89024,3.17632,11.344,-13.84,-0.36,13.84468129
15/01/2020 21:00,-2.1744,3.5508,4.16367578,10.6656,3.1108,11.11,-12.84,0.44,12.84753673,-2.3144,2.7008,3.556791813,10.6656,3.1108,11.11,-12.98,-0.41,12.98647373
15/01/2020 21:30,-3.65976,3.36382,4.970827723,9.51024,2.77382,9.9065,-13.17,0.59,13.18320902,-3.83976,2.39382,4.52483492,9.51024,2.77382,9.9065,-13.35,-0.38,13.35540714
15/01/2020 22:00,-3.05184,3.05238,4.316335373,9.36816,2.73238,9.7585,-12.42,0.32,12.4241217,-3.19184,3.07238,4.430277807,9.36816,2.73238,9.7585,-12.56,0.34,12.56460107
15/01/2020 22:30,-2.6668,4.9826,5.651382574,8.9232,2.6026,9.295,-11.59,2.38,11.83184263,-3.0468,1.3026,3.313571638,8.9232,2.6026,9.295,-11.97,-1.3,12.04038621
15/01/2020 23:00,-1.3528,6.2171,6.362578113,9.0072,2.6271,9.3825,-10.36,3.59,10.96438325,-1.9228,0.3071,1.947169805,9.0072,2.6271,9.3825,-10.93,-2.32,11.17350885
15/01/2020 23:30,-2.24072,3.13604,3.854292802,8.00928,2.33604,8.343,-10.25,0.8,10.28117211,-2.35072,3.07604,3.87142178,8.00928,2.33604,8.343,-10.36,0.74,10.38639495
16/01/2020 00:00,-1.82688,3.08466,3.58505479,7.83312,2.28466,8.1595,-9.66,0.8,9.693069689,-1.93688,3.02466,3.591667057,7.83312,2.28466,8.1595,-9.77,0.74,9.797984487
16/01/2020 00:30,0.41616,3.35388,3.379600598,8.75616,2.55388,9.121,-8.34,0.8,8.378281447,0.31616,3.25388,3.269203603,8.75616,2.55388,9.121,-8.44,0.7,8.468978687
16/01/2020 01:00,3.65096,3.64778,5.160989038,10.38096,3.02778,10.8135,-6.73,0.62,6.758498354,3.57096,3.58778,5.062007571,10.38096,3.02778,10.8135,-6.81,0.56,6.83298617
16/01/2020 01:30,0.07568,3.42624,3.427075721,8.69568,2.53624,9.058,-8.62,0.89,8.665823677,-0.02432,3.25624,3.256330819,8.69568,2.53624,9.058,-8.72,0.72,8.74967428
16/01/2020 02:00,-0.37104,3.29428,3.315109561,8.44896,2.46428,8.801,-8.82,0.83,8.858967208,-0.45104,3.11428,3.146772474,8.44896,2.46428,8.801,-8.9,0.65,8.923704388
16/01/2020 02:30,-1.77288,3.48416,3.909280548,7.55712,2.20416,7.872,-9.33,1.28,9.417393482,-1.90288,2.85416,3.430332579,7.55712,2.20416,7.872,-9.46,0.65,9.482304572
16/01/2020 03:00,-1.3528,6.5871,6.72457837,7.5672,2.2071,7.8825,-8.92,4.38,9.937343709,-1.9528,-0.1929,1.962304321,7.5672,2.2071,7.8825,-9.52,-2.4,9.817861274
16/01/2020 03:30,-0.71672,6.35304,6.39334066,7.79328,2.27304,8.118,-8.51,4.08,9.437504967,-1.27672,0.50304,1.3722475,7.79328,2.27304,8.118,-9.07,-1.77,9.241093009
16/01/2020 04:00,-0.88904,6.30278,6.365173042,7.62096,2.22278,7.9385,-8.51,4.08,9.437504967,-1.44904,0.27278,1.474491726,7.62096,2.22278,7.9385,-9.07,-1.95,9.277251748
16/01/2020 04:30,-0.24976,6.65382,6.658505887,7.83024,2.28382,8.1565,-8.08,4.37,9.186038319,-0.82976,0.27382,0.873772882,7.83024,2.28382,8.1565,-8.66,-2.01,8.890202472
16/01/2020 05:00,1.31648,3.72564,3.951393805,8.79648,2.56564,9.163,-7.48,1.16,7.56941213,1.21648,3.53564,3.73906055,8.79648,2.56564,9.163,-7.58,0.97,7.641812612
16/01/2020 05:30,1.31112,3.46866,3.70818525,9.08112,2.64866,9.4595,-7.77,0.82,7.813149173,1.22112,3.40866,3.6207868,9.08112,2.64866,9.4595,-7.86,0.76,7.896657521
16/01/2020 06:00,-2.5856,2.8917,3.879079304,7.5144,2.1917,7.8275,-10.1,0.7,10.12422837,-2.6856,2.8317,3.902687824,7.5144,2.1917,7.8275,-10.2,0.64,10.22005871
16/01/2020 06:30,-5.14336,4.62152,6.914665516,7.13664,2.08152,7.434,-12.28,2.54,12.5399362,-5.47336,0.36152,5.485286355,7.13664,2.08152,7.434,-12.61,-1.72,12.72676314
16/01/2020 07:00,-4.00384,3.84638,5.552060325,8.45616,2.46638,8.8085,-12.46,1.38,12.53618762,-4.25384,0.99638,4.368973318,8.45616,2.46638,8.8085,-12.71,-1.47,12.79472548
16/01/2020 07:30,-5.99008,1.88456,6.279540174,8.20992,2.39456,8.552,-14.2,-0.51,14.2091555,-6.15008,1.83456,6.417873043,8.20992,2.39456,8.552,-14.36,-0.56,14.37091507
16/01/2020 08:00,-8.53168,1.66826,8.693253421,7.46832,2.17826,7.7795,-16,-0.51,16.00812606,-8.78168,0.65826,8.806316475,7.46832,2.17826,7.7795,-16.25,-1.52,16.32093441
16/01/2020 08:30,-11.4076,2.1557,11.60949526,5.8824,1.7157,6.1275,-17.29,0.44,17.29559771,-11.9476,-1.7043,12.06854524,5.8824,1.7157,6.1275,-17.83,-3.42,18.15503511
16/01/2020 09:00,-8.27816,0.73262,8.31051533,7.55184,2.20262,7.8665,-15.83,-1.47,15.89810681,-8.42816,0.62262,8.451126354,7.55184,2.20262,7.8665,-15.98,-1.58,16.05792016
16/01/2020 09:30,-3.85632,4.72524,6.099106246,9.58368,2.79524,9.983,-13.44,1.93,13.57786802,-4.55632,-2.02476,4.985950762,9.58368,2.79524,9.983,-14.14,-4.82,14.9389424
16/01/2020 10:00,-0.51504,5.02978,5.056080799,11.24496,3.27978,11.7135,-11.76,1.75,11.88949536,-1.16504,-1.60022,1.979399467,11.24496,3.27978,11.7135,-12.41,-4.88,13.33501031
16/01/2020 10:30,1.72784,3.66562,4.052431498,12.32784,3.59562,12.8415,-10.6,0.07,10.60023113,1.35784,0.33562,1.39870306,12.32784,3.59562,12.8415,-10.97,-3.26,11.44414698
16/01/2020 11:00,-2.3112,2.1184,3.135165705,11.0688,3.2284,11.53,-13.38,-1.11,13.42596365,-2.5812,0.5984,2.649655827,11.0688,3.2284,11.53,-13.65,-2.63,13.90105751
16/01/2020 11:30,-3.62016,1.30912,3.849591355,10.41984,3.03912,10.854,-14.04,-1.73,14.14618323,-3.76016,1.20912,3.949781564,10.41984,3.03912,10.854,-14.18,-1.83,14.2975977
16/01/2020 12:00,-5.7312,1.0834,5.83270169,9.2688,2.7034,9.655,-15,-1.62,15.08722639,-5.8812,0.9834,5.962850744,9.2688,2.7034,9.655,-15.15,-1.72,15.24732436
16/01/2020 12:30,-1.5136,3.7702,4.06268298,11.2464,3.2802,11.715,-12.76,0.49,12.76940484,-1.9836,-0.3298,2.010829928,11.2464,3.2802,11.715,-13.23,-3.61,13.7136793
16/01/2020 13:00,-4.03328,5.12196,6.519342129,9.84672,2.87196,10.257,-13.88,2.25,14.06118416,-4.76328,-1.83804,5.105607447,9.84672,2.87196,10.257,-14.61,-4.71,15.35044625
16/01/2020 13:30,-4.1036,4.9552,6.433781159,9.9264,2.8952,10.34,-14.03,2.06,14.18042665,-4.8336,-1.9748,5.221448458,9.9264,2.8952,10.34,-14.76,-4.87,15.54266708
16/01/2020 14:00,-6.19864,4.65998,7.754904993,8.81136,2.56998,9.1785,-15.01,2.09,15.15480782,-6.96864,-2.15002,7.292772412,8.81136,2.56998,9.1785,-15.78,-4.72,16.47078626
16/01/2020 14:30,-3.54632,4.45524,5.694343597,9.82368,2.86524,10.233,-13.37,1.59,13.46421182,-4.14632,-0.85476,4.233507317,9.82368,2.86524,10.233,-13.97,-3.72,14.45680808
16/01/2020 15:00,-2.10864,1.72748,2.725903483,10.55136,3.07748,10.991,-12.66,-1.35,12.73177521,-2.17864,2.44748,3.276679813,10.55136,3.07748,10.991,-12.73,-0.63,12.74557963
16/01/2020 15:30,-3.29792,1.85394,3.783301448,10.16208,2.96394,10.5855,-13.46,-1.11,13.50569139,-3.45792,1.76394,3.881841709,10.16208,2.96394,10.5855,-13.62,-1.2,13.67276124
16/01/2020 16:00,-3.5268,1.9826,4.045864679,10.3632,3.0226,10.795,-13.89,-1.04,13.92888007,-3.6668,1.8926,4.126421816,10.3632,3.0226,10.795,-14.03,-1.13,14.0754325
16/01/2020 16:30,-2.94808,2.49556,3.86251154,11.40192,3.32556,11.877,-14.35,-0.83,14.37398344,-3.09808,2.41556,3.928489506,11.40192,3.32556,11.877,-14.5,-0.91,14.52852711
16/01/2020 17:00,-1.67672,2.93054,3.376307843,12.41328,3.62054,12.9305,-14.09,-0.69,14.10688484,-1.81672,2.84054,3.371815394,12.41328,3.62054,12.9305,-14.23,-0.78,14.25136134
16/01/2020 17:30,-2.3624,2.8268,3.68398317,12.0576,3.5168,12.56,-14.42,-0.69,14.43649888,-2.5324,2.6768,3.684875575,12.0576,3.5168,12.56,-14.59,-0.84,14.61416094
16/01/2020 18:00,-1.47328,3.03196,3.370954672,12.24672,3.57196,12.757,-13.72,-0.54,13.73062271,-1.64328,2.84196,3.282850255,12.24672,3.57196,12.757,-13.89,-0.73,13.90916964
16/01/2020 18:30,-0.57704,3.16128,3.213513093,12.55296,3.66128,13.076,-13.13,-0.5,13.13951673,-0.72704,3.09128,3.175625797,12.55296,3.66128,13.076,-13.28,-0.57,13.29222705
16/01/2020 19:00,-0.40336,3.13902,3.164829514,12.47664,3.63902,12.9965,-12.88,-0.5,12.88970132,-0.54336,3.06902,3.116748923,12.47664,3.63902,12.9965,-13.02,-0.57,13.03247099
16/01/2020 19:30,0.21568,3.26874,3.275847837,12.71568,3.70874,13.2455,-12.5,-0.44,12.5077416,0.08568,3.19874,3.199887287,12.71568,3.70874,13.2455,-12.63,-0.51,12.64029272
16/01/2020 20:00,0.1624,3.4857,3.489481086,12.3624,3.6057,12.8775,-12.2,-0.12,12.20059015,0.0324,3.1157,3.115868458,12.3624,3.6057,12.8775,-12.33,-0.49,12.33973257
16/01/2020 20:30,-1.48384,3.46888,3.772917916,10.79616,3.14888,11.246,-12.28,0.32,12.28416867,-1.59384,3.48888,3.83570197,10.79616,3.14888,11.246,-12.39,0.34,12.39466417
16/01/2020 21:00,-2.1012,3.3034,3.915034227,9.9888,2.9134,10.405,-12.09,0.39,12.09628869,-2.2312,3.2834,3.969756794,9.9888,2.9134,10.405,-12.22,0.37,12.22560019
16/01/2020 21:30,-1.92608,3.22906,3.759868701,9.73392,2.83906,10.1395,-11.66,0.39,11.66652048,-2.04608,3.20906,3.805852001,9.73392,2.83906,10.1395,-11.78,0.37,11.78580926
16/01/2020 22:00,-2.2184,3.1388,3.843613404,9.0816,2.6488,9.46,-11.3,0.49,11.3106189,-2.3484,3.0788,3.872207639,9.0816,2.6488,9.46,-11.43,0.43,11.4380855
16/01/2020 22:30,-2.856,3.3395,4.394200297,8.364,2.4395,8.7125,-11.22,0.9,11.25603838,-3.066,2.7895,4.145077352,8.364,2.4395,8.7125,-11.43,0.35,11.43535745
16/01/2020 23:00,-1.11256,3.27092,3.454954037,8.67744,2.53092,9.039,-9.79,0.74,9.81792748,-1.21256,3.20092,3.42289214,8.67744,2.53092,9.039,-9.89,0.67,9.912668662
16/01/2020 23:30,-2.34856,3.94792,4.593670254,7.50144,2.18792,7.814,-9.85,1.76,10.0060032,-2.57856,2.17792,3.375249206,7.50144,2.18792,7.814,-10.08,-0.01,10.08000496
17/01/2020 00:00,-3.61544,3.74508,5.205480823,6.63456,1.93508,6.911,-10.25,1.81,10.408583,-3.86544,1.78508,4.257714998,6.63456,1.93508,6.911,-10.5,-0.15,10.50107137
17/01/2020 00:30,-4.24672,2.93554,5.162560009,6.05328,1.76554,6.3055,-10.3,1.17,10.36623847,-4.39672,2.36554,4.992687277,6.05328,1.76554,6.3055,-10.45,0.6,10.46721071
17/01/2020 01:00,-4.45448,2.60536,5.160454709,5.91552,1.72536,6.162,-10.37,0.88,10.4072715,-4.53448,2.55536,5.204937425,5.91552,1.72536,6.162,-10.45,0.83,10.4829099
17/01/2020 01:30,-5.27272,2.58254,5.871208483,5.59728,1.63254,5.8305,-10.87,0.95,10.91143437,-5.40272,2.52254,5.962599387,5.59728,1.63254,5.8305,-11,0.89,11.03594581
17/01/2020 02:00,-5.27288,2.63916,5.896475981,5.51712,1.60916,5.747,-10.79,1.03,10.83904977,-5.39288,2.54916,5.965012272,5.51712,1.60916,5.747,-10.91,0.94,10.95042008
17/01/2020 02:30,-5.15928,4.66646,6.956580989,5.37072,1.56646,5.5945,-10.53,3.1,10.9768347,-5.59928,0.59646,5.630959159,5.37072,1.56646,5.5945,-10.97,-0.97,11.01280164
17/01/2020 03:00,-4.58456,5.57992,7.221751699,5.48544,1.59992,5.714,-10.07,3.98,10.82798689,-5.18456,-0.24008,5.190115683,5.48544,1.59992,5.714,-10.67,-1.84,10.82748817
17/01/2020 03:30,-3.71184,5.74988,6.843893351,5.82816,1.69988,6.071,-9.54,4.05,10.36407738,-4.30184,-0.14012,4.304121397,5.82816,1.69988,6.071,-10.13,-1.84,10.29575155
17/01/2020 04:00,-2.93688,6.22216,6.880446148,6.21312,1.81216,6.472,-9.15,4.41,10.15729295,-3.54688,-0.43784,3.573802121,6.21312,1.81216,6.472,-9.76,-2.25,10.01599221
17/01/2020 04:30,-4.01544,5.95258,7.180318033,5.73456,1.67258,5.9735,-9.75,4.28,10.64804677,-4.65544,-0.69742,4.707389537,5.73456,1.67258,5.9735,-10.39,-2.37,10.65687571
17/01/2020 05:00,-4.33056,6.01692,7.413304,5.50944,1.60692,5.739,-9.84,4.41,10.78302833,-4.96056,-0.58308,4.994710983,5.50944,1.60692,5.739,-10.47,-2.19,10.69658824
17/01/2020 05:30,-4.232,6.0865,7.413184623,5.748,1.6765,5.9875,-9.98,4.41,10.91093488,-4.862,-0.5135,4.889041445,5.748,1.6765,5.9875,-10.61,-2.19,10.83366051
17/01/2020 06:00,-6.14472,2.71904,6.719431702,5.34528,1.55904,5.568,-11.49,1.16,11.54840682,-6.31472,1.96904,6.614590479,5.34528,1.55904,5.568,-11.66,0.41,11.66720618
17/01/2020 06:30,-8.45936,2.41102,8.79623721,4.94064,1.44102,5.1465,-13.4,0.97,13.43506234,-8.61936,1.54102,8.756032746,4.94064,1.44102,5.1465,-13.56,0.1,13.56036873
17/01/2020 07:00,-10.47784,0.95938,10.52167007,4.59216,1.33938,4.7835,-15.07,-0.38,15.07479021,-10.61784,0.99938,10.66476848,4.59216,1.33938,4.7835,-15.21,-0.34,15.21379966
17/01/2020 07:30,-11.00376,1.03932,11.05273361,5.10624,1.48932,5.319,-16.11,-0.45,16.11628369,-11.15376,0.97932,11.19667048,5.10624,1.48932,5.319,-16.26,-0.51,16.26799619
17/01/2020 08:00,-10.71096,0.90472,10.74910147,5.87904,1.71472,6.124,-16.59,-0.81,16.60976219,-10.88096,0.76472,10.90779937,5.87904,1.71472,6.124,-16.76,-0.95,16.78690263
17/01/2020 08:30,-10.47832,2.25924,10.71911169,6.03168,1.75924,6.283,-16.51,0.5,16.51756943,-10.91832,-0.73076,10.94274745,6.03168,1.75924,6.283,-16.95,-2.49,17.13191758
17/01/2020 09:00,-10.84392,1.19594,10.90966881,5.98608,1.74594,6.2355,-16.83,-0.55,16.83898453,-11.12392,-0.03406,11.12397214,5.98608,1.74594,6.2355,-17.11,-1.78,17.20233996
17/01/2020 09:30,-8.7112,4.2384,9.687571419,6.9888,2.0384,7.28,-15.7,2.2,15.8533908,-9.4812,-2.3716,9.773312642,6.9888,2.0384,7.28,-16.47,-4.41,17.05019061
17/01/2020 10:00,-6.34272,1.89504,6.619763863,8.41728,2.45504,8.768,-14.76,-0.56,14.77061949,-6.62272,0.42504,6.63634532,8.41728,2.45504,8.768,-15.04,-2.03,15.17637967
17/01/2020 10:30,-5.89648,1.26686,6.031037278,8.66352,2.52686,9.0245,-14.56,-1.26,14.61441754,-6.03648,1.17686,6.150129287,8.66352,2.52686,9.0245,-14.7,-1.35,14.76185964
17/01/2020 11:00,-9.5356,0.7967,9.568824288,6.9144,2.0167,7.2025,-16.45,-1.22,16.49517808,-9.6956,0.7067,9.721321116,6.9144,2.0167,7.2025,-16.61,-1.31,16.66157856
17/01/2020 11:30,-5.6036,1.5452,5.812742554,9.2064,2.6852,9.59,-14.81,-1.14,14.85381096,-5.7636,1.3752,5.925391126,9.2064,2.6852,9.59,-14.97,-1.31,15.02720866
17/01/2020 12:00,-2.64944,1.84558,3.228884924,10.75056,3.13558,11.1985,-13.4,-1.29,13.46195008,-2.78944,1.74558,3.290596458,10.75056,3.13558,11.1985,-13.54,-1.39,13.61116086
17/01/2020 12:30,-1.53296,1.96372,2.491217092,11.08704,3.23372,11.549,-12.62,-1.27,12.68374156,-1.66296,1.87372,2.505247014,11.08704,3.23372,11.549,-12.75,-1.36,12.82232818
17/01/2020 13:00,-5.35536,1.68052,5.612844929,8.98464,2.62052,9.359,-14.34,-0.94,14.3707759,-5.51536,1.59052,5.740117577,8.98464,2.62052,9.359,-14.5,-1.03,14.53653673
17/01/2020 13:30,-2.28744,2.14158,3.133487937,10.46256,3.05158,10.8985,-12.75,-0.91,12.78243326,-2.41744,2.06158,3.177125784,10.46256,3.05158,10.8985,-12.88,-0.99,12.91799133
17/01/2020 14:00,-7.7788,1.5016,7.922406957,7.6512,2.2316,7.97,-15.43,-0.73,15.44725866,-7.9288,1.4116,8.053476516,7.6512,2.2316,7.97,-15.58,-0.82,15.60156402
17/01/2020 14:30,-8.8468,1.2176,8.930197086,7.1232,2.0776,7.42,-15.97,-0.86,15.99313915,-8.9968,1.1276,9.067187657,7.1232,2.0776,7.42,-16.12,-0.95,16.14796891
17/01/2020 15:00,-8.47864,2.47998,8.833891388,6.89136,2.00998,7.1785,-15.37,0.47,15.3771844,-8.82864,0.13998,8.829749637,6.89136,2.00998,7.1785,-15.72,-1.87,15.83083384
17/01/2020 15:30,-9.0984,1.4513,9.213422505,6.6216,1.9313,6.8975,-15.72,-0.48,15.72732654,-9.2784,1.2713,9.365089976,6.6216,1.9313,6.8975,-15.9,-0.66,15.91369222
17/01/2020 16:00,-6.67032,1.91074,6.938594688,8.29968,2.42074,8.6455,-14.97,-0.51,14.97868486,-6.87032,1.60074,7.054336641,8.29968,2.42074,8.6455,-15.17,-0.82,15.192146
17/01/2020 16:30,-8.80256,1.87092,8.999189086,7.95744,2.32092,8.289,-16.76,-0.45,16.76604008,-8.98256,1.79092,9.159354704,7.95744,2.32092,8.289,-16.94,-0.53,16.948289
17/01/2020 17:00,-9.95536,1.85302,10.12634563,7.72464,2.25302,8.0465,-17.68,-0.4,17.68452431,-10.14536,1.80302,10.3043297,7.72464,2.25302,8.0465,-17.87,-0.45,17.87566502
17/01/2020 17:30,-8.67248,2.15136,8.935337666,8.50752,2.48136,8.862,-17.18,-0.33,17.18316909,-8.83248,2.13136,9.086000132,8.50752,2.48136,8.862,-17.34,-0.35,17.34353194
17/01/2020 18:00,-7.83328,2.89446,8.350938525,8.82672,2.57446,9.1945,-16.66,0.32,16.66307295,-8.05328,1.84446,8.261800739,8.82672,2.57446,9.1945,-16.88,-0.73,16.89577758
17/01/2020 18:30,-7.33152,2.30164,7.684317289,8.98848,2.62164,9.363,-16.32,-0.32,16.32313695,-7.50152,2.28164,7.840834356,8.98848,2.62164,9.363,-16.49,-0.34,16.49350478
17/01/2020 19:00,-6.4292,3.2694,7.212737968,9.2208,2.6894,9.605,-15.65,0.58,15.66074392,-6.5892,2.9394,7.215097297,9.2208,2.6894,9.605,-15.81,0.25,15.81197647
17/01/2020 19:30,-5.20288,2.81666,5.91637844,9.65712,2.81666,10.0595,-14.86,0,14.86,-5.36288,2.81666,6.05756184,9.65712,2.81666,10.0595,-15.02,0,15.02
17/01/2020 20:00,-3.37728,3.63746,4.96358091,10.24272,2.98746,10.6695,-13.62,0.65,13.63550146,-3.54728,2.85746,4.555027228,10.24272,2.98746,10.6695,-13.79,-0.13,13.79061275
17/01/2020 20:30,-3.8596,3.1722,4.995934847,9.7104,2.8322,10.115,-13.57,0.34,13.57425873,-3.9896,3.1522,5.084611391,9.7104,2.8322,10.115,-13.7,0.32,13.70373672
17/01/2020 21:00,-3.89408,6.15256,7.281335976,9.26592,2.70256,9.652,-13.16,3.45,13.60470874,-4.43408,-0.05744,4.434452029,9.26592,2.70256,9.652,-13.7,-2.76,13.97524955
17/01/2020 21:30,-4.50616,4.55612,6.408097019,8.76384,2.55612,9.129,-13.27,2,13.4198696,-4.93616,1.45612,5.146451302,8.76384,2.55612,9.129,-13.7,-1.1,13.74408964
17/01/2020 22:00,-4.90448,2.98536,5.741628549,8.07552,2.35536,8.412,-12.98,0.63,12.99527991,-5.03448,2.92536,5.8226901,8.07552,2.35536,8.412,-13.11,0.57,13.12238545
17/01/2020 22:30,-5.33808,2.93806,6.093217102,7.50192,2.18806,7.8145,-12.84,0.75,12.86188555,-5.47808,2.87806,6.188100666,7.50192,2.18806,7.8145,-12.98,0.69,12.99832682
17/01/2020 23:00,-5.4552,2.8589,6.158937916,7.0248,2.0489,7.3175,-12.48,0.81,12.50625843,-5.5952,2.7889,6.251737858,7.0248,2.0489,7.3175,-12.62,0.74,12.6416771
17/01/2020 23:30,-4.10448,3.15036,5.174120621,7.23552,2.11036,7.537,-11.34,1.04,11.38758974,-4.26448,2.66036,5.026261533,7.23552,2.11036,7.537,-11.5,0.55,11.51314466
18/01/2020 00:00,-2.5428,3.8496,4.61359426,7.5072,2.1896,7.82,-10.05,1.66,10.186172,-2.7428,2.6896,3.841471072,7.5072,2.1896,7.82,-10.25,0.5,10.26218788
18/01/2020 00:30,-1.0928,3.4121,3.582825456,8.1672,2.3821,8.5075,-9.26,1.03,9.31710792,-1.1928,3.3521,3.557997506,8.1672,2.3821,8.5075,-9.36,0.97,9.410127523
18/01/2020 01:00,-0.83312,3.55534,3.651647772,8.24688,2.40534,8.5905,-9.08,1.15,9.152535168,-0.93312,3.50534,3.627412501,8.24688,2.40534,8.5905,-9.18,1.1,9.245669256
18/01/2020 01:30,0.6124,3.7807,3.829977317,8.8824,2.5907,9.2525,-8.27,1.19,8.355178035,0.5224,3.7307,3.76709759,8.8824,2.5907,9.2525,-8.36,1.14,8.437369258
18/01/2020 02:00,-0.97024,3.57618,3.705459357,8.00976,2.33618,8.3435,-8.98,1.24,9.065208216,-1.07024,3.51618,3.675450374,8.00976,2.33618,8.3435,-9.08,1.18,9.156352986
18/01/2020 02:30,-0.63512,3.53684,3.593412668,7.87488,2.29684,8.203,-8.51,1.24,8.599866278,-0.73512,3.47684,3.553704799,7.87488,2.29684,8.203,-8.61,1.18,8.690483301
18/01/2020 03:00,-0.152,3.544,3.547258096,8.208,2.394,8.55,-8.36,1.15,8.438726207,-0.242,3.464,3.472442944,8.208,2.394,8.55,-8.45,1.07,8.517476152
18/01/2020 03:30,-0.61312,3.52784,3.580722162,7.94688,2.31784,8.278,-8.56,1.21,8.645096876,-0.70312,3.46784,3.538402464,7.94688,2.31784,8.278,-8.65,1.15,8.726110245
18/01/2020 04:00,-0.0864,3.5523,3.553350567,8.1336,2.3723,8.4725,-8.22,1.18,8.304263965,-0.1664,3.4923,3.49626204,8.1336,2.3723,8.4725,-8.3,1.12,8.37522537
18/01/2020 04:30,0.038,3.604,3.604200327,7.968,2.324,8.3,-7.93,1.28,8.032639666,-0.032,3.554,3.55414406,7.968,2.324,8.3,-8,1.23,8.094003954
18/01/2020 05:00,-0.0644,3.6733,3.673864484,7.9656,2.3233,8.2975,-8.03,1.35,8.142689973,-0.1344,3.6133,3.615798702,7.9656,2.3233,8.2975,-8.1,1.29,8.202079005
18/01/2020 05:30,-1.45648,3.50936,3.799597558,7.40352,2.15936,7.712,-8.86,1.35,8.96225976,-1.54648,3.44936,3.780169943,7.40352,2.15936,7.712,-8.95,1.29,9.042488596
18/01/2020 06:00,-1.86744,3.32158,3.810541412,7.58256,2.21158,7.8985,-9.45,1.11,9.514967157,-1.96744,3.23158,3.783375404,7.58256,2.21158,7.8985,-9.55,1.02,9.604316738
18/01/2020 06:30,-1.21992,3.30044,3.518680008,8.23008,2.40044,8.573,-9.45,0.9,9.492760399,-1.31992,3.24044,3.498948442,8.23008,2.40044,8.573,-9.55,0.84,9.586871231
18/01/2020 07:00,-1.79952,3.24514,3.710688056,8.04048,2.34514,8.3755,-9.84,0.9,9.881072816,-1.90952,3.18514,3.713675194,8.04048,2.34514,8.3755,-9.95,0.84,9.985394334
18/01/2020 07:30,-4.46552,2.74714,5.242866301,7.46448,2.17714,7.7755,-11.93,0.57,11.94360917,-4.60552,2.60714,5.292257878,7.46448,2.17714,7.7755,-12.07,0.43,12.07765706
18/01/2020 08:00,-7.98552,2.13964,8.267199586,6.20448,1.80964,6.463,-14.19,0.33,14.19383669,-8.11552,2.12964,8.39029388,6.20448,1.80964,6.463,-14.32,0.32,14.32357497
18/01/2020 08:30,-8.71992,4.66794,9.890736507,6.13008,1.78794,6.3855,-14.85,2.88,15.12669495,-9.26992,-1.25206,9.354093812,6.13008,1.78794,6.3855,-15.4,-3.04,15.69718446
18/01/2020 09:00,-6.27128,2.14046,6.626501479,7.81872,2.28046,8.1445,-14.09,-0.14,14.09069551,-6.44128,1.76046,6.677522553,7.81872,2.28046,8.1445,-14.26,-0.52,14.26947792
18/01/2020 09:30,-0.19216,2.75062,2.757324038,11.00784,3.21062,11.4665,-11.2,-0.46,11.20944245,-0.31216,2.69062,2.708667541,11.00784,3.21062,11.4665,-11.32,-0.52,11.33193717
18/01/2020 10:00,5.3892,3.4306,6.388465622,13.8192,4.0306,14.395,-8.43,-0.6,8.45132534,5.2892,3.3506,6.261162592,13.8192,4.0306,14.395,-8.53,-0.68,8.557061411
18/01/2020 10:30,9.9364,3.9977,10.71044585,16.1064,4.6977,16.7775,-6.17,-0.7,6.209581306,9.8764,3.9077,10.62136508,16.1064,4.6977,16.7775,-6.23,-0.79,6.279888534
18/01/2020 11:00,14.41872,4.50546,15.1062456,18.25872,5.32546,19.0195,-3.84,-0.82,3.926576117,14.37872,4.28546,15.00375807,18.25872,5.32546,19.0195,-3.88,-1.04,4.016964028
18/01/2020 11:30,18.1632,4.8501,18.79960915,20.0232,5.8401,20.8575,-1.86,-0.99,2.107059563,18.1432,4.7601,18.75724549,20.0232,5.8401,20.8575,-1.88,-1.08,2.168132837
18/01/2020 12:00,19.6304,5.0197,20.26203327,20.8104,6.0697,21.6775,-1.18,-1.05,1.579525245,19.6104,4.9297,20.22052745,20.8104,6.0697,21.6775,-1.2,-1.14,1.655173707
18/01/2020 12:30,20.08096,5.03278,20.70202476,21.06096,6.14278,21.9385,-0.98,-1.11,1.480709289,20.07096,4.94278,20.67061947,21.06096,6.14278,21.9385,-0.99,-1.2,1.555667059
18/01/2020 13:00,19.58992,5.07956,20.23775915,20.56992,5.99956,21.427,-0.98,-0.92,1.344172608,19.57992,4.79956,20.15958937,20.56992,5.99956,21.427,-0.99,-1.2,1.555667059
18/01/2020 13:30,16.70824,5.16782,17.48918659,18.91824,5.51782,19.7065,-2.21,-0.35,2.237543296,16.62824,4.19782,17.14992881,18.91824,5.51782,19.7065,-2.29,-1.32,2.64319882
18/01/2020 14:00,14.89568,7.90374,16.86269221,17.87568,5.21374,18.6205,-2.98,2.69,4.014536088,14.57568,2.49374,14.78746722,17.87568,5.21374,18.6205,-3.3,-2.72,4.276493891
18/01/2020 14:30,11.576,7.8055,13.96171932,15.996,4.6655,16.6625,-4.42,3.14,5.421807817,11.106,1.5055,11.20757629,15.996,4.6655,16.6625,-4.89,-3.16,5.822173134
18/01/2020 15:00,1.63048,6.44514,6.6481798,11.16048,3.25514,11.6255,-9.53,3.19,10.04972636,1.07048,0.48514,1.1752822,11.16048,3.25514,11.6255,-10.09,-2.77,10.46331687
18/01/2020 15:30,-5.30896,5.55572,7.684470118,7.87104,2.29572,8.199,-13.18,3.26,13.57718675,-5.94896,-0.39428,5.962011557,7.87104,2.29572,8.199,-13.82,-2.69,14.07936433
18/01/2020 16:00,-7.81496,5.52272,9.569432376,6.69504,1.95272,6.974,-14.51,3.57,14.94272398,-8.52496,-0.78728,8.561235472,6.69504,1.95272,6.974,-15.22,-2.74,15.46466941
18/01/2020 16:30,-8.99584,5.78538,10.69559531,6.70416,1.95538,6.9835,-15.7,3.83,16.1604115,-9.78584,-1.04462,9.841437672,6.70416,1.95538,6.9835,-16.49,-3,16.76067123
18/01/2020 17:00,-9.3868,4.5076,10.41299534,7.3632,2.1476,7.67,-16.75,2.36,16.91543969,-9.6168,-0.5424,9.632083887,7.3632,2.1476,7.67,-16.98,-2.69,17.19175675
18/01/2020 17:30,-10.26576,2.48832,10.5630282,7.43424,2.16832,7.744,-17.7,0.32,17.70289242,-10.45576,2.48832,10.74777436,7.43424,2.16832,7.744,-17.89,0.32,17.89286171
18/01/2020 18:00,-11.0372,2.4179,11.29893908,7.1928,2.0979,7.4925,-18.23,0.32,18.23280834,-11.2072,2.4179,11.46505875,7.1928,2.0979,7.4925,-18.4,0.32,18.4027824
18/01/2020 18:30,-9.3188,2.6366,9.684611143,7.7712,2.2666,8.095,-17.09,0.37,17.0940048,-9.4888,2.5866,9.835030503,7.7712,2.2666,8.095,-17.26,0.32,17.26296614
18/01/2020 19:00,-8.42376,2.81432,8.881448621,8.10624,2.36432,8.444,-16.53,0.45,16.53612409,-8.58376,2.74432,9.011782732,8.10624,2.36432,8.444,-16.69,0.38,16.69432538
18/01/2020 19:30,-8.94136,2.83752,9.380801586,7.32864,2.13752,7.634,-16.27,0.7,16.28505143,-9.15136,2.51752,9.491327452,7.32864,2.13752,7.634,-16.48,0.38,16.48438049
18/01/2020 20:00,-9.58456,2.72492,9.964385551,6.80544,1.98492,7.089,-16.39,0.74,16.4066968,-9.76456,2.65492,10.11905293,6.80544,1.98492,7.089,-16.57,0.67,16.58354003
18/01/2020 20:30,-7.41232,2.94724,7.976760708,7.56768,2.20724,7.883,-14.98,0.74,14.99826657,-7.57232,2.87724,8.100527156,7.56768,2.20724,7.883,-15.14,0.67,15.15481772
18/01/2020 21:00,-7.48448,2.89036,8.023192744,7.23552,2.11036,7.537,-14.72,0.78,14.74065127,-7.66448,2.62036,8.100033346,7.23552,2.11036,7.537,-14.9,0.51,14.90872563
18/01/2020 21:30,-7.63712,4.39834,8.813115037,7.02288,2.04834,7.3155,-14.66,2.35,14.84715798,-8.11712,0.79834,8.156284929,7.02288,2.04834,7.3155,-15.14,-1.25,15.19151408
18/01/2020 22:00,-6.18848,2.89086,6.830399421,7.27152,2.12086,7.5745,-13.46,0.77,13.48200653,-6.32848,2.83086,6.932779201,7.27152,2.12086,7.5745,-13.6,0.71,13.61852048
18/01/2020 22:30,-4.5344,4.7908,6.596404172,7.5456,2.2008,7.86,-12.08,2.59,12.35453358,-4.9244,1.4208,5.125269554,7.5456,2.2008,7.86,-12.47,-0.78,12.49437073
18/01/2020 23:00,-4.25328,5.21696,6.731052102,7.32672,2.13696,7.632,-11.58,3.08,11.98260406,-4.69328,1.19696,4.843510132,7.32672,2.13696,7.632,-12.02,-0.94,12.05669938
18/01/2020 23:30,-3.30472,3.32154,4.685488475,7.44528,2.17154,7.7555,-10.75,1.15,10.81133664,-3.42472,3.27154,4.736209566,7.44528,2.17154,7.7555,-10.87,1.1,10.92551601
19/01/2020 00:00,-2.50104,3.36928,4.196099236,7.60896,2.21928,7.926,-10.11,1.15,10.17519533,-2.61104,3.31928,4.223168195,7.60896,2.21928,7.926,-10.22,1.1,10.27902719
19/01/2020 00:30,-3.6684,3.2088,4.873761997,6.9216,2.0188,7.21,-10.59,1.19,10.65665051,-3.7884,3.1588,4.932544171,6.9216,2.0188,7.21,-10.71,1.14,10.77050138
19/01/2020 01:00,-3.17064,3.29648,4.573810053,7.11936,2.07648,7.416,-10.29,1.22,10.36207026,-3.28064,3.23648,4.608405538,7.11936,2.07648,7.416,-10.4,1.16,10.46449234
19/01/2020 01:30,-2.3828,3.3621,4.120855767,7.4472,2.1721,7.7575,-9.83,1.19,9.901767519,-2.4828,3.3121,4.139360126,7.4472,2.1721,7.7575,-9.93,1.14,9.995223859
19/01/2020 02:00,-2.71976,3.50382,4.435521283,7.11024,2.07382,7.4065,-9.83,1.43,9.933468679,-2.81976,3.28382,4.328339202,7.11024,2.07382,7.4065,-9.93,1.21,10.00344941
19/01/2020 02:30,-3.0956,3.4742,4.653257461,6.7344,1.9642,7.015,-9.83,1.51,9.945300398,-3.1956,3.4242,4.683695656,6.7344,1.9642,7.015,-9.93,1.46,10.03675744
19/01/2020 03:00,-1.99048,3.60986,4.122268775,7.19952,2.09986,7.4995,-9.19,1.51,9.313227153,-2.10048,3.55986,4.133354503,7.19952,2.09986,7.4995,-9.3,1.46,9.41390461
19/01/2020 03:30,-1.79432,3.60874,4.030209504,7.19568,2.09874,7.4955,-8.99,1.51,9.11593111,-1.90432,3.55874,4.036219153,7.19568,2.09874,7.4955,-9.1,1.46,9.216376728
19/01/2020 04:00,-1.53224,3.71268,4.01643526,7.27776,2.12268,7.581,-8.81,1.59,8.952329306,-1.63224,3.66268,4.009916732,7.27776,2.12268,7.581,-8.91,1.54,9.042107055
19/01/2020 04:30,-1.01952,3.75514,3.891079214,7.56048,2.20514,7.8755,-8.58,1.55,8.718881809,-1.10952,3.71514,3.877279955,7.56048,2.20514,7.8755,-8.67,1.51,8.800511349
19/01/2020 05:00,-0.37864,3.87248,3.890947134,7.79136,2.27248,8.116,-8.17,1.6,8.325196694,-0.46864,3.83248,3.861026599,7.79136,2.27248,8.116,-8.26,1.56,8.406021651
19/01/2020 05:30,-1.93384,3.67888,4.15618758,6.95616,2.02888,7.246,-8.89,1.65,9.041825037,-2.02384,3.63888,4.163817479,6.95616,2.02888,7.246,-8.98,1.61,9.123184751
19/01/2020 06:00,-3.57224,3.30018,4.863341099,6.13776,1.79018,6.3935,-9.71,1.51,9.826708503,-3.67224,3.26018,4.910613022,6.13776,1.79018,6.3935,-9.81,1.47,9.919526198
19/01/2020 06:30,-5.06808,3.62056,6.228474099,5.76192,1.68056,6.002,-10.83,1.94,11.0023861,-5.28808,2.10056,5.690003726,5.76192,1.68056,6.002,-11.05,0.42,11.05797902
19/01/2020 07:00,-4.74592,6.04244,7.683413161,6.21408,1.81244,6.473,-10.96,4.23,11.74795727,-5.38592,-0.36756,5.398447425,6.21408,1.81244,6.473,-11.6,-2.18,11.8030674
19/01/2020 07:30,-5.80232,5.60724,8.068956426,5.88768,1.71724,6.133,-11.69,3.89,12.32023539,-6.42232,-0.20276,6.425519886,5.88768,1.71724,6.133,-12.31,-1.92,12.45883221
19/01/2020 08:00,-8.548,2.4035,8.879477251,5.052,1.4735,5.2625,-13.6,0.93,13.63176071,-8.688,2.3435,8.998518559,5.052,1.4735,5.2625,-13.74,0.87,13.76751612
19/01/2020 08:30,-9.21688,2.18716,9.472831984,5.13312,1.49716,5.347,-14.35,0.69,14.36657927,-9.35688,2.12716,9.59562468,5.13312,1.49716,5.347,-14.49,0.63,14.50368919
19/01/2020 09:00,-6.94904,2.40278,7.352721173,6.90096,2.01278,7.1885,-13.85,0.39,13.85548989,-7.07904,2.38278,7.469300359,6.90096,2.01278,7.1885,-13.98,0.37,13.98489542
19/01/2020 09:30,-2.91544,3.18008,4.314243758,9.39456,2.74008,9.786,-12.31,0.44,12.31786102,-3.04544,2.33008,3.834576587,9.39456,2.74008,9.786,-12.44,-0.41,12.4467546
19/01/2020 10:00,2.63624,6.52182,7.034479188,12.24624,3.57182,12.7565,-9.61,2.95,10.05259171,2.18624,-0.04818,2.186770827,12.24624,3.57182,12.7565,-10.06,-3.62,10.69149194
19/01/2020 10:30,7.5312,7.2216,10.43410178,14.8512,4.3316,15.47,-7.32,2.89,7.869847521,6.9512,0.4416,6.96521299,14.8512,4.3316,15.47,-7.9,-3.89,8.805799226
19/01/2020 11:00,12.21752,5.68136,13.47388758,17.14752,5.00136,17.862,-4.93,0.68,4.976675597,11.95752,2.73136,12.26550496,17.14752,5.00136,17.862,-5.19,-2.27,5.66471535
19/01/2020 11:30,14.67632,4.55726,15.36759537,18.67632,5.44726,19.4545,-4,-0.89,4.097816492,14.62632,4.47726,15.29624444,18.67632,5.44726,19.4545,-4.05,-0.97,4.164540791
19/01/2020 12:00,19.09536,4.96448,19.73015041,20.65536,6.02448,21.516,-1.56,-1.06,1.886054082,19.07536,4.87448,19.68831924,20.65536,6.02448,21.516,-1.58,-1.15,1.954200604
19/01/2020 12:30,15.59424,4.61582,16.2630291,19.25424,5.61582,20.0565,-3.66,-1,3.794153397,15.56424,4.52582,16.20890537,19.25424,5.61582,20.0565,-3.69,-1.09,3.847622643
19/01/2020 13:00,15.01608,4.69094,15.73173788,18.82608,5.49094,19.6105,-3.81,-0.8,3.893083611,14.98608,4.61094,15.67939289,18.82608,5.49094,19.6105,-3.84,-0.88,3.939543121
19/01/2020 13:30,13.49,4.6375,14.26486965,17.82,5.1975,18.5625,-4.33,-0.56,4.366062299,13.44,4.5475,14.1884938,17.82,5.1975,18.5625,-4.38,-0.65,4.427967931
19/01/2020 14:00,10.42672,4.29196,11.27552263,16.08672,4.69196,16.757,-5.66,-0.4,5.674116671,10.36672,4.29196,11.22006258,16.08672,4.69196,16.757,-5.72,-0.4,5.733968957
19/01/2020 14:30,6.94704,4.41122,8.229230016,14.02704,4.09122,14.6115,-7.08,0.32,7.087227949,6.86704,4.41122,8.161807413,14.02704,4.09122,14.6115,-7.16,0.32,7.167147271
19/01/2020 15:00,1.49168,6.26174,6.436963341,11.25168,3.28174,11.7205,-9.76,2.98,10.20480279,1.24168,0.21174,1.259604323,11.25168,3.28174,11.7205,-10.01,-3.07,10.4701958
19/01/2020 15:30,-4.65296,6.19122,7.744755764,8.26704,2.41122,8.6115,-12.92,3.78,13.46160466,-5.35296,-0.62878,5.389762986,8.26704,2.41122,8.6115,-13.62,-3.04,13.95514242
19/01/2020 16:00,-10.26584,4.73288,11.30431882,5.80416,1.69288,6.046,-16.07,3.04,16.35501452,-10.82584,-0.89712,10.86294785,5.80416,1.69288,6.046,-16.63,-2.59,16.83047831
19/01/2020 16:30,-12.65752,1.87864,12.79617524,5.17248,1.50864,5.388,-17.83,0.37,17.83383862,-12.82752,1.83864,12.95862132,5.17248,1.50864,5.388,-18,0.33,18.00302475
