Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/01/2020 17:00,-13.63544,1.90258,13.76753553,5.25456,1.53258,5.4735,-18.89,0.37,18.89362326,-13.81544,1.86258,13.94042993,5.25456,1.53258,5.4735,-19.07,0.33,19.07285506
19/01/2020 17:30,-13.89312,2.36534,14.09303433,5.84688,1.70534,6.0905,-19.74,0.66,19.75103035,-14.11312,1.36534,14.17900947,5.84688,1.70534,6.0905,-19.96,-0.34,19.96289558
19/01/2020 18:00,-14.3272,1.9479,14.45901014,5.5128,1.6079,5.7425,-19.84,0.34,19.84291309,-14.5272,1.9279,14.65456715,5.5128,1.6079,5.7425,-20.04,0.32,20.04255473
19/01/2020 18:30,-13.61872,2.02704,13.76874815,5.44128,1.58704,5.668,-19.06,0.44,19.06507802,-13.81872,1.99704,13.96227744,5.44128,1.58704,5.668,-19.26,0.41,19.26436347
19/01/2020 19:00,-11.86856,2.31542,12.0923069,6.12144,1.78542,6.3765,-17.99,0.53,17.99780542,-12.06856,2.25542,12.27750218,6.12144,1.78542,6.3765,-18.19,0.47,18.196071
19/01/2020 19:30,-12.5832,2.2274,12.7788197,5.4768,1.5974,5.705,-18.06,0.63,18.07098503,-12.7632,2.1574,12.94425158,5.4768,1.5974,5.705,-18.24,0.56,18.24859447
19/01/2020 20:00,-12.60448,2.20786,12.79638863,5.13552,1.49786,5.3495,-17.74,0.71,17.75420232,-12.77448,2.13786,12.95213437,5.13552,1.49786,5.3495,-17.91,0.64,17.9214313
19/01/2020 20:30,-10.29,5.89,11.85648346,5.76,1.68,6,-16.05,4.21,16.59296839,-11.07,-0.85,11.10258528,5.76,1.68,6,-16.83,-2.53,17.01910103
19/01/2020 21:00,-9.96816,5.74012,11.50274712,5.93184,1.73012,6.179,-15.9,4.01,16.39786876,-10.73816,-0.90988,10.77663963,5.93184,1.73012,6.179,-16.67,-2.64,16.87775163
19/01/2020 21:30,-9.68272,3.38754,10.25819155,5.71728,1.66754,5.9555,-15.4,1.72,15.49575426,-9.99272,1.68754,10.13421158,5.71728,1.66754,5.9555,-15.71,0.02,15.71001273
19/01/2020 22:00,-8.45728,2.74246,8.890819526,5.80272,1.69246,6.0445,-14.26,1.05,14.29860483,-8.60728,2.68246,9.015589867,5.80272,1.69246,6.0445,-14.41,0.99,14.4439676
19/01/2020 22:30,-6.43744,2.95408,7.082882351,6.32256,1.84408,6.586,-12.76,1.11,12.80818879,-6.56744,2.89408,7.176835459,6.32256,1.84408,6.586,-12.89,1.05,12.932695
19/01/2020 23:00,-6.37544,2.95508,7.027000285,5.91456,1.72508,6.161,-12.29,1.23,12.35139668,-6.49544,2.89508,7.111415401,5.91456,1.72508,6.161,-12.41,1.17,12.46503109
19/01/2020 23:30,-5.94096,3.04722,6.676867188,5.81904,1.69722,6.0615,-11.76,1.35,11.83723363,-6.06096,2.99722,6.761550403,5.81904,1.69722,6.0615,-11.88,1.3,11.95091628
20/01/2020 00:00,-4.50288,4.12666,6.107802473,6.05712,1.76666,6.3095,-10.56,2.36,10.82049906,-4.77288,2.20666,5.258301232,6.05712,1.76666,6.3095,-10.83,0.44,10.83893445
20/01/2020 00:30,-4.72248,6.50136,8.035514868,5.62752,1.64136,5.862,-10.35,4.86,11.43425118,-5.37248,-0.26864,5.379192207,5.62752,1.64136,5.862,-11,-1.91,11.16459135
20/01/2020 01:00,-4.10504,6.59978,7.772287273,5.96496,1.73978,6.2135,-10.07,4.86,11.18143551,-4.74504,-0.17022,4.748092191,5.96496,1.73978,6.2135,-10.71,-1.91,10.87897973
20/01/2020 01:30,-4.474,6.5855,7.961500251,5.676,1.6555,5.9125,-10.15,4.93,11.28394435,-5.124,-0.1545,5.12632873,5.676,1.6555,5.9125,-10.8,-1.81,10.95062099
20/01/2020 02:00,-3.56128,6.68296,7.572626334,6.31872,1.84296,6.582,-9.88,4.84,11.00181803,-4.19128,-0.07704,4.191987977,6.31872,1.84296,6.582,-10.51,-1.92,10.68393654
20/01/2020 02:30,-3.25448,6.73536,7.480422074,6.39552,1.86536,6.662,-9.65,4.87,10.80922754,-3.86448,-0.02464,3.864558552,6.39552,1.86536,6.662,-10.26,-1.89,10.43262671
20/01/2020 03:00,-3.05008,6.78706,7.440912004,6.46992,1.88706,6.7395,-9.52,4.9,10.70702573,-3.67008,-0.00294,3.670081178,6.46992,1.88706,6.7395,-10.14,-1.89,10.31463523
20/01/2020 03:30,-2.5416,6.8137,7.272292503,6.6984,1.9537,6.9775,-9.24,4.86,10.44017241,-3.1616,0.0637,3.16224165,6.6984,1.9537,6.9775,-9.86,-1.89,10.03950696
20/01/2020 04:00,-2.9872,4.3954,5.314405423,6.5328,1.9054,6.805,-9.52,2.49,9.840248981,-3.2572,2.2554,3.961840608,6.5328,1.9054,6.805,-9.79,0.35,9.796254386
20/01/2020 04:30,-1.38576,3.67832,3.930695715,7.43424,2.16832,7.744,-8.82,1.51,8.948323865,-1.49576,3.62832,3.924538699,7.43424,2.16832,7.744,-8.93,1.46,9.048563422
20/01/2020 05:00,-1.36128,3.79796,4.034548723,7.39872,2.15796,7.707,-8.76,1.64,8.912193894,-1.46128,3.74796,4.022753211,7.39872,2.15796,7.707,-8.86,1.59,9.001538757
20/01/2020 05:30,-1.65552,6.62214,6.825942034,7.58448,2.21214,7.9005,-9.24,4.41,10.23844226,-2.22552,0.44214,2.269014555,7.58448,2.21214,7.9005,-9.81,-1.77,9.968400072
20/01/2020 06:00,-3.842,6.349,7.420967929,6.888,2.009,7.175,-10.73,4.34,11.57447623,-4.482,-0.141,4.484217323,6.888,2.009,7.175,-11.37,-2.15,11.57149083
20/01/2020 06:30,-6.83152,3.60664,7.725122497,6.46848,1.88664,6.738,-13.3,1.72,13.41075688,-7.12152,0.78664,7.164834234,6.46848,1.88664,6.738,-13.59,-1.1,13.63444535
20/01/2020 07:00,-9.53832,1.73674,9.695143849,5.85168,1.70674,6.0955,-15.39,0.03,15.39002924,-9.79832,0.57674,9.815279102,5.85168,1.70674,6.0955,-15.65,-1.13,15.69074249
20/01/2020 07:30,-11.97976,0.74132,12.00267491,5.25024,1.53132,5.469,-17.23,-0.79,17.24810134,-12.16976,0.57132,12.18316318,5.25024,1.53132,5.469,-17.42,-0.96,17.4464323
20/01/2020 08:00,-15.69224,-0.02732,15.69226378,3.43776,1.00268,3.581,-19.13,-1.03,19.15770863,-15.90224,-0.11732,15.90267276,3.43776,1.00268,3.581,-19.34,-1.12,19.37240305
20/01/2020 08:30,-13.8948,-0.0814,13.89503843,4.7952,1.3986,4.995,-18.69,-1.48,18.74850661,-14.0948,-0.1714,14.09584212,4.7952,1.3986,4.995,-18.89,-1.57,18.95513123
20/01/2020 09:00,-11.68568,0.20126,11.687413,5.76432,1.68126,6.0045,-17.45,-1.48,17.51264971,-11.87568,0.08126,11.87595801,5.76432,1.68126,6.0045,-17.64,-1.6,17.71241373
20/01/2020 09:30,-6.16168,1.00826,6.243627844,8.66832,2.52826,9.0295,-14.83,-1.52,14.90769265,-6.38168,0.28826,6.388187024,8.66832,2.52826,9.0295,-15.05,-2.24,15.21578457
20/01/2020 10:00,-0.02544,2.07508,2.075235938,11.91456,3.47508,12.411,-11.94,-1.4,12.02179687,-0.22544,1.02508,1.049577153,11.91456,3.47508,12.411,-12.14,-2.45,12.38475272
20/01/2020 10:30,3.05328,2.50054,3.946545204,13.13328,3.83054,13.6805,-10.08,-1.33,10.16736446,2.86328,1.44054,3.205234445,13.13328,3.83054,13.6805,-10.27,-2.39,10.54442981
20/01/2020 11:00,5.01664,2.62902,5.663781692,13.91664,4.05902,14.4965,-8.9,-1.43,9.014149988,4.84664,1.56902,5.094285333,13.91664,4.05902,14.4965,-9.07,-2.49,9.405583448
20/01/2020 11:30,10.97728,3.23004,11.44263233,16.93728,4.94004,17.643,-5.96,-1.71,6.20045966,10.83728,2.17004,11.05240749,16.93728,4.94004,17.643,-6.1,-2.77,6.699470128
20/01/2020 12:00,13.22272,3.16746,13.59680577,18.16272,5.29746,18.9195,-4.94,-2.13,5.379637534,13.10272,2.21746,13.28903308,18.16272,5.29746,18.9195,-5.06,-3.08,5.923681288
20/01/2020 12:30,14.28976,3.04368,14.61031241,18.62976,5.43368,19.406,-4.34,-2.39,4.954563553,14.24976,2.93368,14.54861294,18.62976,5.43368,19.406,-4.38,-2.5,5.043252919
20/01/2020 13:00,14.31008,3.32544,14.69139002,18.43008,5.37544,19.198,-4.12,-2.05,4.60183659,14.27008,3.22544,14.63005969,18.43008,5.37544,19.198,-4.16,-2.15,4.682744922
20/01/2020 13:30,15.0032,3.4176,15.38752742,18.6432,5.4376,19.42,-3.64,-2.02,4.162931659,14.9732,3.3176,15.33633555,18.6432,5.4376,19.42,-3.67,-2.12,4.238313344
20/01/2020 14:00,10.82928,3.10104,11.26453525,16.28928,4.75104,16.968,-5.46,-1.65,5.703867109,10.77928,3.01104,11.19192741,16.28928,4.75104,16.968,-5.51,-1.74,5.778209065
20/01/2020 14:30,6.13824,2.66032,6.689939671,13.81824,4.03032,14.394,-7.68,-1.37,7.801237081,6.05824,2.56032,6.577044199,13.81824,4.03032,14.394,-7.76,-1.47,7.898006077
20/01/2020 15:00,1.4936,2.1723,2.636233724,11.4936,3.3523,11.9725,-10,-1.18,10.06937933,1.3936,2.0723,2.497308201,11.4936,3.3523,11.9725,-10.1,-1.28,10.18078582
20/01/2020 15:30,-6.15544,1.46758,6.327972238,8.25456,2.40758,8.5985,-14.41,-0.94,14.44062672,-6.31544,1.32758,6.453468141,8.25456,2.40758,8.5985,-14.57,-1.08,14.60997262
20/01/2020 16:00,-11.1276,1.0832,11.18019696,5.9424,1.7332,6.19,-17.07,-0.65,17.08237103,-11.3676,0.3732,11.37372446,5.9424,1.7332,6.19,-17.31,-1.36,17.36334357
20/01/2020 16:30,-12.40976,0.71882,12.43056095,5.79024,1.68882,6.0315,-18.2,-0.97,18.22583057,-12.59976,0.61882,12.6149471,5.79024,1.68882,6.0315,-18.39,-1.07,18.42110203
20/01/2020 17:00,-13.38728,0.92496,13.41919583,5.74272,1.67496,5.982,-19.13,-0.75,19.14469639,-13.56728,0.84496,13.59356627,5.74272,1.67496,5.982,-19.31,-0.83,19.32782968
20/01/2020 17:30,-12.828,1.3185,12.89558166,6.372,1.8585,6.6375,-19.2,-0.54,19.20759225,-13.018,1.1285,13.06682196,6.372,1.8585,6.6375,-19.39,-0.73,19.40373675
20/01/2020 18:00,-3.014,3.068,4.30079295,12.816,3.738,13.35,-15.83,-0.67,15.84417243,-3.174,2.968,4.345491917,12.816,3.738,13.35,-15.99,-0.77,16.00852898
20/01/2020 18:30,-12.69584,1.32288,12.7645746,6.28416,1.83288,6.546,-18.98,-0.51,18.98685071,-12.89584,1.28288,12.95949345,6.28416,1.83288,6.546,-19.18,-0.55,19.1878842
20/01/2020 19:00,-12.29696,1.46172,12.38353143,6.14304,1.79172,6.399,-18.44,-0.33,18.44295258,-12.48696,1.45172,12.57106443,6.14304,1.79172,6.399,-18.63,-0.34,18.63310226
20/01/2020 19:30,-10.73336,5.03652,11.85628739,6.77664,1.97652,7.059,-17.51,3.06,17.77536779,-11.32336,-1.27348,11.39474585,6.77664,1.97652,7.059,-18.1,-3.25,18.38946709
20/01/2020 20:00,-11.19272,4.29254,11.98761363,6.31728,1.84254,6.5805,-17.51,2.45,17.68057126,-11.67272,-0.55746,11.68602387,6.31728,1.84254,6.5805,-17.99,-2.4,18.14938291
20/01/2020 20:30,-11.88104,1.91678,12.03466481,5.74896,1.67678,5.9885,-17.63,0.24,17.6316335,-12.06104,1.06678,12.1081256,5.74896,1.67678,5.9885,-17.81,-0.61,17.82044332
20/01/2020 21:00,-12.75896,1.11822,12.80786775,4.93104,1.43822,5.1365,-17.69,-0.32,17.69289405,-12.92896,1.10822,12.97636922,4.93104,1.43822,5.1365,-17.86,-0.33,17.86304845
20/01/2020 21:30,-12.35912,1.26984,12.42418371,4.73088,1.37984,4.928,-17.09,-0.11,17.090354,-12.52912,1.04984,12.57302716,4.73088,1.37984,4.928,-17.26,-0.33,17.2631544
20/01/2020 22:00,-12.3268,3.6726,12.86226998,4.3632,1.2726,4.545,-16.69,2.4,16.86167548,-12.5968,-0.8774,12.62731963,4.3632,1.2726,4.545,-16.96,-2.15,17.09573339
20/01/2020 22:30,-10.90928,3.40396,11.42800655,4.47072,1.30396,4.657,-15.38,2.1,15.52270595,-11.14928,-0.60604,11.16573907,4.47072,1.30396,4.657,-15.62,-1.91,15.73634329
20/01/2020 23:00,-8.9924,4.1718,9.912980026,4.7376,1.3818,4.935,-13.73,2.79,14.01060313,-9.5324,-0.4382,9.54246661,4.7376,1.3818,4.935,-14.27,-1.82,14.38559349
20/01/2020 23:30,-8.06096,2.17472,8.349160628,4.91904,1.43472,5.124,-12.98,0.74,13.00107688,-8.20096,2.09472,8.46425406,4.91904,1.43472,5.124,-13.12,0.66,13.13659012
21/01/2020 00:00,-6.85608,2.32156,7.238471786,5.11392,1.49156,5.327,-11.97,0.83,11.9987416,-6.98608,2.26156,7.34302168,5.11392,1.49156,5.327,-12.1,0.77,12.12447525
21/01/2020 00:30,-7.08392,2.64594,7.561938974,4.78608,1.39594,4.9855,-11.87,1.25,11.93563572,-7.24392,1.98594,7.511213927,4.78608,1.39594,4.9855,-12.03,0.59,12.04445931
21/01/2020 01:00,-6.07576,2.76332,6.674638342,5.39424,1.57332,5.619,-11.47,1.19,11.53156538,-6.23576,2.25332,6.630396202,5.39424,1.57332,5.619,-11.63,0.68,11.64986266
21/01/2020 01:30,-7.02264,2.37548,7.413526678,4.88736,1.42548,5.091,-11.91,0.95,11.94782825,-7.16264,2.31548,7.527606485,4.88736,1.42548,5.091,-12.05,0.89,12.08282252
21/01/2020 02:00,-6.30648,2.88936,6.936864652,5.24352,1.52936,5.462,-11.55,1.36,11.62979364,-6.48648,1.98936,6.784686876,5.24352,1.52936,5.462,-11.73,0.46,11.73901614
21/01/2020 02:30,-6.08744,4.67408,7.674890853,5.12256,1.49408,5.336,-11.21,3.18,11.65231737,-6.55744,0.52408,6.578349276,5.12256,1.49408,5.336,-11.68,-0.97,11.72020904
21/01/2020 03:00,-5.71832,2.74424,6.342715255,5.43168,1.58424,5.658,-11.15,1.16,11.21017841,-5.82832,2.68424,6.416732689,5.43168,1.58424,5.658,-11.26,1.1,11.31360243
21/01/2020 03:30,-5.47824,2.73218,6.121758003,5.56176,1.62218,5.7935,-11.04,1.11,11.09566131,-5.58824,2.67218,6.194269307,5.56176,1.62218,5.7935,-11.15,1.05,11.19933034
21/01/2020 04:00,-5.86944,2.65308,6.441207915,5.29056,1.54308,5.511,-11.16,1.11,11.21506576,-5.97944,2.59308,6.517496958,5.29056,1.54308,5.511,-11.27,1.05,11.31880736
21/01/2020 04:30,-5.74304,4.91828,7.561215947,5.13696,1.49828,5.351,-10.88,3.42,11.40485861,-6.19304,0.48828,6.212258993,5.13696,1.49828,5.351,-11.33,-1.01,11.37492857
21/01/2020 05:00,-5.88304,5.80078,8.261913111,5.07696,1.48078,5.2885,-10.96,4.32,11.78066212,-6.51304,-0.49922,6.532144414,5.07696,1.48078,5.2885,-11.59,-1.98,11.75791223
21/01/2020 05:30,-6.42064,4.17398,7.658115111,5.01936,1.46398,5.2285,-11.44,2.71,11.7566024,-6.82064,0.75398,6.862187395,5.01936,1.46398,5.2285,-11.84,-0.71,11.8612689
21/01/2020 06:00,-7.90808,2.16556,8.199230415,4.92192,1.43556,5.127,-12.83,0.73,12.85075095,-8.03808,2.10556,8.309278729,4.92192,1.43556,5.127,-12.96,0.67,12.97730712
21/01/2020 06:30,-10.94112,2.43384,11.20855405,4.29888,1.25384,4.478,-15.24,1.18,15.28561415,-11.15112,0.62384,11.16855647,4.29888,1.25384,4.478,-15.45,-0.63,15.46283933
21/01/2020 07:00,-10.7464,2.0873,10.94723409,5.1336,1.4973,5.3475,-15.88,0.59,15.89095655,-11.0264,0.2573,11.02940163,5.1336,1.4973,5.3475,-16.16,-1.24,16.20750443
21/01/2020 07:30,-12.16368,2.48226,12.41437577,5.35632,1.56226,5.5795,-17.52,0.92,17.54413862,-12.66368,-1.18774,12.71925774,5.35632,1.56226,5.5795,-18.02,-2.75,18.22862858
21/01/2020 08:00,-12.84152,0.72664,12.86206211,5.50848,1.60664,5.738,-18.35,-0.88,18.3710887,-13.03152,0.57664,13.04427182,5.50848,1.60664,5.738,-18.54,-1.03,18.56858907
21/01/2020 08:30,-13.33944,0.25058,13.34179335,5.35056,1.56058,5.5735,-18.69,-1.31,18.73585333,-13.52944,0.14058,13.53017034,5.35056,1.56058,5.5735,-18.88,-1.42,18.93332512
21/01/2020 09:00,-9.22632,2.91524,9.675929154,7.42368,2.16524,7.733,-16.65,0.75,16.66688333,-9.81632,-1.65476,9.954816372,7.42368,2.16524,7.733,-17.24,-3.82,17.6581426
21/01/2020 09:30,-4.8236,1.3202,5.001004399,9.8064,2.8602,10.215,-14.63,-1.54,14.71082934,-5.0036,0.9602,5.094899116,9.8064,2.8602,10.215,-14.81,-1.9,14.93137971
21/01/2020 10:00,0.03624,1.57182,1.572237721,12.24624,3.57182,12.7565,-12.21,-2,12.37271595,-0.08376,1.46182,1.464217692,12.24624,3.57182,12.7565,-12.33,-2.11,12.50923659
21/01/2020 10:30,0.89912,1.74016,1.958717335,12.54912,3.66016,13.072,-11.65,-1.92,11.80715461,0.78912,1.58016,1.766243471,12.54912,3.66016,13.072,-11.76,-2.08,11.94252905
21/01/2020 11:00,6.37112,2.09616,6.70709004,15.14112,4.41616,15.772,-8.77,-2.32,9.0716757,6.29112,1.99616,6.600215572,15.14112,4.41616,15.772,-8.85,-2.42,9.174905994
21/01/2020 11:30,12.9152,2.4836,13.15183105,18.1152,5.2836,18.87,-5.2,-2.8,5.905929224,12.8652,2.3636,13.08051895,18.1152,5.2836,18.87,-5.25,-2.92,6.007403765
21/01/2020 12:00,14.61904,2.75222,14.87585444,18.89904,5.51222,19.6865,-4.28,-2.76,5.092739931,14.56904,2.64222,14.80669622,18.89904,5.51222,19.6865,-4.33,-2.87,5.194785847
21/01/2020 12:30,15.48776,2.86018,15.74964569,19.09776,5.57018,19.8935,-3.61,-2.71,4.514000443,15.43776,2.76018,15.68257082,19.09776,5.57018,19.8935,-3.66,-2.81,4.614293012
21/01/2020 13:00,15.01192,3.02056,15.31278958,18.72192,5.46056,19.502,-3.71,-2.44,4.440461688,14.95192,2.91056,15.2325727,18.72192,5.46056,19.502,-3.77,-2.55,4.551417362
21/01/2020 13:30,13.56592,2.91256,13.87505644,18.14592,5.29256,18.902,-4.58,-2.38,5.161472658,13.50592,2.78256,13.78957995,18.14592,5.29256,18.902,-4.64,-2.51,5.275386242
21/01/2020 14:00,4.84232,2.24026,5.335431365,14.33232,4.18026,14.9295,-9.49,-1.94,9.686263469,4.75232,2.14026,5.212030147,14.33232,4.18026,14.9295,-9.58,-2.04,9.794794536
21/01/2020 14:30,3.54048,2.05764,4.094982418,12.78048,3.72764,13.313,-9.24,-1.67,9.389701806,3.46048,1.94764,3.970922235,12.78048,3.72764,13.313,-9.32,-1.78,9.488456144
21/01/2020 15:00,-1.2772,4.5704,4.745502713,10.2528,2.9904,10.68,-11.53,1.58,11.63775322,-1.8672,-1.2296,2.235699443,10.2528,2.9904,10.68,-12.12,-4.22,12.83365887
21/01/2020 15:30,-6.92176,1.91532,7.181866902,8.65824,2.52532,9.019,-15.58,-0.61,15.59193702,-7.16176,0.92532,7.221289594,8.65824,2.52532,9.019,-15.82,-1.6,15.90070439
21/01/2020 16:00,-11.542,0.834,11.57209229,6.288,1.834,6.55,-17.83,-1,17.85802061,-11.722,0.744,11.74558726,6.288,1.834,6.55,-18.01,-1.09,18.0429543
21/01/2020 16:30,-13.24632,0.74524,13.2672671,5.50368,1.60524,5.733,-18.75,-0.86,18.7697123,-13.43632,0.65524,13.45228734,5.50368,1.60524,5.733,-18.94,-0.95,18.96381027
21/01/2020 17:00,-14.5356,0.7192,14.5533816,5.4144,1.5792,5.64,-19.95,-0.86,19.96852774,-14.7356,0.6292,14.74902709,5.4144,1.5792,5.64,-20.15,-0.95,20.17238211
21/01/2020 17:30,-4.85184,2.83238,5.618071542,12.24816,3.57238,12.7585,-17.1,-0.74,17.11600421,-5.02184,2.62238,5.665311452,12.24816,3.57238,12.7585,-17.27,-0.95,17.29610939
21/01/2020 18:00,-4.89664,4.86598,6.903248847,12.12336,3.53598,12.6285,-17.02,1.33,17.07188625,-5.41664,1.03598,5.514820346,12.12336,3.53598,12.6285,-17.54,-2.5,17.71726841
21/01/2020 18:30,-6.93288,2.69916,7.439777537,10.55712,3.07916,10.997,-17.49,-0.38,17.49412759,-7.09288,2.66916,7.578480177,10.55712,3.07916,10.997,-17.65,-0.41,17.6547614
21/01/2020 19:00,-14.64064,1.19648,14.68944873,5.19936,1.51648,5.416,-19.84,-0.32,19.84258048,-14.84064,1.18648,14.88799283,5.19936,1.51648,5.416,-20.04,-0.33,20.04271688
21/01/2020 19:30,-13.59456,4.68992,14.38080009,5.48544,1.59992,5.714,-19.08,3.09,19.32859281,-14.25456,-1.87008,14.37670616,5.48544,1.59992,5.714,-19.74,-3.47,20.04266699
21/01/2020 20:00,-12.96336,4.90152,13.85906205,5.45664,1.59152,5.684,-18.42,3.31,18.71503406,-13.82336,-1.84848,13.94640312,5.45664,1.59152,5.684,-19.28,-3.44,19.58448365
21/01/2020 20:30,-13.15288,4.68416,13.96207747,5.15712,1.50416,5.372,-18.31,3.18,18.58409266,-13.92288,-1.69584,14.02577844,5.15712,1.50416,5.372,-19.08,-3.2,19.34648288
21/01/2020 21:00,-12.91256,1.06342,12.95627523,5.01744,1.46342,5.2265,-17.93,-0.4,17.93446124,-13.09256,1.09342,13.13813893,5.01744,1.46342,5.2265,-18.11,-0.37,18.11377929
21/01/2020 21:30,-12.64048,2.29236,12.84665906,4.73952,1.38236,4.937,-17.38,0.91,17.40380705,-12.87048,0.15236,12.87138178,4.73952,1.38236,4.937,-17.61,-1.23,17.65290344
21/01/2020 22:00,-12.08328,1.66196,12.19703926,4.56672,1.33196,4.757,-16.65,0.33,16.65326995,-12.25328,1.65196,12.36413534,4.56672,1.33196,4.757,-16.82,0.32,16.82304372
21/01/2020 22:30,-10.62272,1.81754,10.77708828,4.75728,1.38754,4.9555,-15.38,0.43,15.38600988,-10.79272,1.78754,10.93974882,4.75728,1.38754,4.9555,-15.55,0.4,15.55514384
21/01/2020 23:00,-8.63552,2.04464,8.874275092,5.12448,1.49464,5.338,-13.76,0.55,13.77098762,-8.79552,1.89464,8.997268074,5.12448,1.49464,5.338,-13.92,0.4,13.92574594
21/01/2020 23:30,-7.7272,2.4629,8.110209384,5.1528,1.5029,5.3675,-12.88,0.96,12.91572685,-7.9272,1.5029,8.068408037,5.1528,1.5029,5.3675,-13.08,0,13.08
22/01/2020 00:00,-7.41576,2.37832,7.787804723,5.03424,1.46832,5.244,-12.45,0.91,12.48321273,-7.58576,1.97832,7.839483707,5.03424,1.46832,5.244,-12.62,0.51,12.63030087
22/01/2020 00:30,-6.74472,3.80404,7.743511361,4.98528,1.45404,5.193,-11.73,2.35,11.96308489,-7.12472,0.71404,7.160411175,4.98528,1.45404,5.193,-12.11,-0.74,12.13258835
22/01/2020 01:00,-6.46008,5.33956,8.381141605,4.96992,1.44956,5.177,-11.43,3.89,12.07381464,-7.08008,-0.55044,7.101444712,4.96992,1.44956,5.177,-12.05,-2,12.21484752
22/01/2020 01:30,-7.00952,5.49014,8.903651377,4.80048,1.40014,5.0005,-11.81,4.09,12.49816787,-7.66952,-0.90986,7.723301253,4.80048,1.40014,5.0005,-12.47,-2.31,12.68215281
22/01/2020 02:00,-6.0268,5.2651,8.002724302,5.0232,1.4651,5.2325,-11.05,3.8,11.68514014,-6.5968,-0.2749,6.602525293,5.0232,1.4651,5.2325,-11.62,-1.74,11.74955318
22/01/2020 02:30,-6.50328,2.56196,6.989727448,4.80672,1.40196,5.007,-11.31,1.16,11.36933155,-6.63328,2.50196,7.089443377,4.80672,1.40196,5.007,-11.44,1.1,11.49276294
22/01/2020 03:00,-6.74592,2.50244,7.195112411,4.77408,1.39244,4.973,-11.52,1.11,11.57335301,-6.87592,2.44244,7.296834177,4.77408,1.39244,4.973,-11.65,1.05,11.69722189
22/01/2020 03:30,-5.78504,2.55228,6.323038905,5.18496,1.51228,5.401,-10.97,1.04,11.01918781,-5.90504,2.49228,6.409442799,5.18496,1.51228,5.401,-11.09,0.98,11.13321607
22/01/2020 04:00,-6.45176,2.45782,6.904063025,4.99824,1.45782,5.2065,-11.45,1,11.49358517,-6.57176,2.39782,6.995539311,4.99824,1.45782,5.2065,-11.57,0.94,11.60812216
22/01/2020 04:30,-6.03856,2.68542,6.608758389,4.92144,1.43542,5.1265,-10.96,1.25,11.03105163,-6.13856,2.62542,6.676432359,4.92144,1.43542,5.1265,-11.06,1.19,11.12383477
22/01/2020 05:00,-6.58032,2.69074,7.109197778,4.93968,1.44074,5.1455,-11.52,1.25,11.58761839,-6.69032,2.63074,7.188962001,4.93968,1.44074,5.1455,-11.63,1.19,11.69072282
22/01/2020 05:30,-6.72048,2.54236,7.185293717,4.97952,1.45236,5.187,-11.7,1.09,11.75066381,-6.84048,2.48236,7.276968998,4.97952,1.45236,5.187,-11.82,1.03,11.86479245
22/01/2020 06:00,-8.69824,2.01468,8.928511332,4.30176,1.25468,4.481,-13,0.76,13.02219644,-8.83824,1.94468,9.049655607,4.30176,1.25468,4.481,-13.14,0.69,13.15810397
22/01/2020 06:30,-10.33808,2.28806,10.58825371,4.38192,1.27806,4.5645,-14.72,1.01,14.75460945,-10.68808,-0.06194,10.68825948,4.38192,1.27806,4.5645,-15.07,-1.34,15.12945802
22/01/2020 07:00,-11.56824,0.69718,11.58922934,4.72176,1.37718,4.9185,-16.29,-0.68,16.30418658,-11.73824,0.61718,11.75445403,4.72176,1.37718,4.9185,-16.46,-0.76,16.47753622
22/01/2020 07:30,-12.80752,1.71364,12.92165356,5.05248,1.47364,5.263,-17.86,0.24,17.86161247,-13.16752,-0.44636,13.17508331,5.05248,1.47364,5.263,-18.22,-1.92,18.32088426
22/01/2020 08:00,-14.49288,0.15666,14.49372668,4.85712,1.41666,5.0595,-19.35,-1.26,19.39097986,-14.66288,0.05666,14.66298947,4.85712,1.41666,5.0595,-19.52,-1.36,19.56731969
22/01/2020 08:30,-14.06664,-0.07902,14.06686195,5.28336,1.54098,5.5035,-19.35,-1.62,19.41769554,-14.23664,-0.46902,14.24436374,5.28336,1.54098,5.5035,-19.52,-2.01,19.62321329
22/01/2020 09:00,-10.77424,0.21418,10.77636862,6.66576,1.94418,6.9435,-17.44,-1.73,17.52559557,-10.94424,0.11418,10.9448356,6.66576,1.94418,6.9435,-17.61,-1.83,17.70482985
22/01/2020 09:30,-6.0204,1.1253,6.124664583,9.3096,2.7153,9.6975,-15.33,-1.59,15.4122354,-6.2404,0.4153,6.254203886,9.3096,2.7153,9.6975,-15.55,-2.3,15.71917619
22/01/2020 10:00,-1.43984,3.48088,3.766917148,11.42016,3.33088,11.896,-12.86,0.15,12.86087478,-1.93984,-1.05912,2.210139,11.42016,3.33088,11.896,-13.36,-4.39,14.06277711
22/01/2020 10:30,0.2972,1.8371,1.860984753,12.1272,3.5371,12.6325,-11.83,-1.7,11.95152292,0.1672,1.6271,1.635668136,12.1272,3.5371,12.6325,-11.96,-1.91,12.11155234
22/01/2020 11:00,-4.18336,1.16402,4.34228551,9.95664,2.90402,10.3715,-14.14,-1.74,14.24665575,-4.33336,1.06402,4.462078826,9.95664,2.90402,10.3715,-14.29,-1.84,14.40797349
22/01/2020 11:30,-5.95144,0.84958,6.011773802,8.87856,2.58958,9.2485,-14.83,-1.74,14.93172796,-6.09144,0.77958,6.141122556,8.87856,2.58958,9.2485,-14.97,-1.81,15.07902517
22/01/2020 12:00,-1.47896,1.52822,2.12668264,10.93104,3.18822,11.3865,-12.41,-1.66,12.52053114,-1.59896,1.43822,2.150616156,10.93104,3.18822,11.3865,-12.53,-1.75,12.6516165
22/01/2020 12:30,-9.11256,0.43842,9.123100452,7.53744,2.19842,7.8515,-16.65,-1.76,16.74276262,-9.27256,0.33842,9.278733591,7.53744,2.19842,7.8515,-16.81,-1.86,16.91258998
22/01/2020 13:00,-9.1408,0.6656,9.165001255,7.4592,2.1756,7.77,-16.6,-1.51,16.66853623,-9.3508,0.4456,9.361411218,7.4592,2.1756,7.77,-16.81,-1.73,16.89878694
22/01/2020 13:30,-5.1236,1.4602,5.327613068,9.3264,2.7202,9.715,-14.45,-1.26,14.50483023,-5.3036,0.9902,5.395245036,9.3264,2.7202,9.715,-14.63,-1.73,14.73193131
22/01/2020 14:00,-4.05304,1.25578,4.243125811,9.51696,2.77578,9.9135,-13.57,-1.52,13.6548636,-4.19304,1.16578,4.352083116,9.51696,2.77578,9.9135,-13.71,-1.61,13.8042095
22/01/2020 14:30,-2.32168,1.80326,2.939718464,10.22832,2.98326,10.6545,-12.55,-1.18,12.60535204,-2.45168,1.71326,2.990985565,10.22832,2.98326,10.6545,-12.68,-1.27,12.74344145
22/01/2020 15:00,-8.9516,0.9862,9.005761101,6.8784,2.0062,7.165,-15.83,-1.02,15.86282762,-9.1016,0.8962,9.145616272,6.8784,2.0062,7.165,-15.98,-1.11,16.01850492
22/01/2020 15:30,-8.82504,1.13978,8.898338578,7.40496,2.15978,7.7135,-16.23,-1.02,16.26202017,-8.97504,1.04978,9.03622604,7.40496,2.15978,7.7135,-16.38,-1.11,16.41756681
22/01/2020 16:00,-9.72032,0.98074,9.769671021,7.09968,2.07074,7.3955,-16.82,-1.09,16.85528107,-9.88032,0.88074,9.919497278,7.09968,2.07074,7.3955,-16.98,-1.19,17.02164798
22/01/2020 16:30,-15.21792,0.33394,15.22158353,5.12208,1.49394,5.3355,-20.34,-1.16,20.37305083,-15.41792,0.24394,15.41984967,5.12208,1.49394,5.3355,-20.54,-1.25,20.57800039
22/01/2020 17:00,-14.87088,0.49516,14.87912146,4.74912,1.38516,4.947,-19.62,-0.89,19.64017566,-15.06088,0.39516,15.06606312,4.74912,1.38516,4.947,-19.81,-0.99,19.83472208
22/01/2020 17:30,-7.94904,5.34028,9.576315962,9.84096,2.87028,10.251,-17.79,2.47,17.96065144,-8.76904,-1.36972,8.875370156,9.84096,2.87028,10.251,-18.61,-4.24,19.08689865
22/01/2020 18:00,-14.61336,2.20152,14.77826041,5.21664,1.52152,5.434,-19.83,0.68,19.84165568,-15.05336,-0.25848,15.05557901,5.21664,1.52152,5.434,-20.27,-1.78,20.34800482
22/01/2020 18:30,-14.19664,1.15598,14.24362584,5.40336,1.57598,5.6285,-19.6,-0.42,19.60449948,-14.38664,1.08598,14.42756955,5.40336,1.57598,5.6285,-19.79,-0.49,19.79606527
22/01/2020 19:00,-13.74832,1.17674,13.7985876,5.37168,1.56674,5.5955,-19.12,-0.39,19.1239771,-13.93832,1.13674,13.98459661,5.37168,1.56674,5.5955,-19.31,-0.43,19.31478708
22/01/2020 19:30,-13.12096,4.54722,13.88656909,5.57904,1.62722,5.8115,-18.7,2.92,18.92660561,-13.65096,-1.07278,13.69304808,5.57904,1.62722,5.8115,-19.23,-2.7,19.41862251
22/01/2020 20:00,-12.95416,5.06212,13.90810268,5.59584,1.63212,5.829,-18.55,3.43,18.86444804,-13.38416,-1.66788,13.48768188,5.59584,1.63212,5.829,-18.98,-3.3,19.264745
22/01/2020 20:30,-13.39464,2.22948,13.57891608,4.93536,1.43948,5.141,-18.33,0.79,18.34701611,-13.66464,0.11948,13.66516234,4.93536,1.43948,5.141,-18.6,-1.32,18.64677988
22/01/2020 21:00,-12.82472,1.20904,12.88158456,4.86528,1.41904,5.068,-17.69,-0.21,17.69124642,-13.01472,1.08904,13.06020462,4.86528,1.41904,5.068,-17.88,-0.33,17.88304504
22/01/2020 21:30,-11.87184,2.03488,12.0449708,4.74816,1.38488,4.946,-16.62,0.65,16.63270573,-12.07184,1.20488,12.13182001,4.74816,1.38488,4.946,-16.82,-0.18,16.82096311
22/01/2020 22:00,-10.50592,1.82744,10.6636716,5.13408,1.49744,5.348,-15.64,0.33,15.64348107,-10.64592,1.81744,10.79993985,5.13408,1.49744,5.348,-15.78,0.32,15.78324428
22/01/2020 22:30,-9.936,1.7845,10.09497579,4.884,1.4245,5.0875,-14.82,0.36,14.82437182,-10.076,1.7445,10.22590124,4.884,1.4245,5.0875,-14.96,0.32,14.96342207
22/01/2020 23:00,-8.97032,1.86074,9.16127689,4.93968,1.44074,5.1455,-13.91,0.42,13.91633932,-9.12032,1.84074,9.304222732,4.93968,1.44074,5.1455,-14.06,0.4,14.06568875
22/01/2020 23:30,-7.69568,2.06126,7.966949444,5.04432,1.47126,5.2545,-12.74,0.59,12.75365438,-7.83568,2.00126,8.087207346,5.04432,1.47126,5.2545,-12.88,0.53,12.89089989
23/01/2020 00:00,-7.61328,2.08196,7.892818875,4.80672,1.40196,5.007,-12.42,0.68,12.43860121,-7.75328,2.02196,8.012594648,4.80672,1.40196,5.007,-12.56,0.62,12.57529324
23/01/2020 00:30,-7.0188,2.2891,7.38265076,4.8312,1.4091,5.0325,-11.85,0.88,11.88263018,-7.1588,2.2191,7.494853051,4.8312,1.4091,5.0325,-11.99,0.81,12.01732915
23/01/2020 01:00,-6.71272,2.32004,7.10233732,4.93728,1.44004,5.143,-11.65,0.88,11.68318878,-6.84272,2.25004,7.203158821,4.93728,1.44004,5.143,-11.78,0.81,11.80781521
23/01/2020 01:30,-6.5636,2.3927,6.986118969,4.9464,1.4427,5.1525,-11.51,0.95,11.5491385,-6.6836,2.3327,7.078982854,4.9464,1.4427,5.1525,-11.63,0.89,11.66400446
23/01/2020 02:00,-5.77136,2.50752,6.292555347,5.16864,1.50752,5.384,-10.94,1,10.98560877,-5.88136,2.44752,6.370302159,5.16864,1.50752,5.384,-11.05,0.94,11.08990983
23/01/2020 02:30,-5.73032,2.54324,6.269341034,5.11968,1.49324,5.333,-10.85,1.05,10.90068805,-5.84032,2.48324,6.346323235,5.11968,1.49324,5.333,-10.96,0.99,11.00462176
23/01/2020 03:00,-5.85496,2.43022,6.339284333,5.07504,1.48022,5.2865,-10.93,0.95,10.97120777,-5.97496,2.37022,6.427914891,5.07504,1.48022,5.2865,-11.05,0.89,11.08578369
23/01/2020 03:30,-5.32552,2.35714,5.823853728,5.30448,1.54714,5.5255,-10.63,0.81,10.6608161,-5.45552,2.29714,5.919421479,5.30448,1.54714,5.5255,-10.76,0.75,10.7861068
23/01/2020 04:00,-5.45248,2.31636,5.924108524,5.26752,1.53636,5.487,-10.72,0.78,10.74833941,-5.57248,2.25636,6.011962558,5.26752,1.53636,5.487,-10.84,0.72,10.86388512
23/01/2020 04:30,-5.45008,2.42706,5.966070084,5.26992,1.53706,5.4895,-10.72,0.89,10.75688152,-5.57008,2.36706,6.05217021,5.26992,1.53706,5.4895,-10.84,0.83,10.87172939
23/01/2020 05:00,-4.86096,2.53472,5.48212893,5.63904,1.64472,5.874,-10.5,0.89,10.53765154,-4.97096,2.25472,5.458406874,5.63904,1.64472,5.874,-10.61,0.61,10.62752088
23/01/2020 05:30,-5.33288,5.84916,7.915319438,5.51712,1.60916,5.747,-10.85,4.24,11.64903859,-5.98288,-0.95084,6.057965814,5.51712,1.60916,5.747,-11.5,-2.56,11.78149396
23/01/2020 06:00,-7.60648,5.24936,9.241986713,4.52352,1.31936,4.712,-12.13,3.93,12.75075684,-8.27648,-1.24064,8.368949086,4.52352,1.31936,4.712,-12.8,-2.56,13.05348995
23/01/2020 06:30,-9.52288,4.19916,10.40760242,4.55712,1.32916,4.747,-14.08,2.87,14.36952678,-9.85288,-1.78084,10.01252393,4.55712,1.32916,4.747,-14.41,-3.11,14.74178415
23/01/2020 07:00,-11.03544,3.94508,11.71941092,4.47456,1.30508,4.661,-15.51,2.64,15.73307662,-11.81544,-2.88492,12.16254027,4.47456,1.30508,4.661,-16.29,-4.19,16.82023187
23/01/2020 07:30,-13.87328,0.87196,13.9006551,4.08672,1.19196,4.257,-17.96,-0.32,17.96285055,-14.19328,-0.63804,14.20761388,4.08672,1.19196,4.257,-18.28,-1.83,18.37137175
23/01/2020 08:00,-13.25344,0.31358,13.25714918,5.08656,1.48358,5.2985,-18.34,-1.17,18.37728217,-13.47344,-0.02642,13.4734659,5.08656,1.48358,5.2985,-18.56,-1.51,18.6213238
23/01/2020 08:30,-13.46168,-0.12924,13.46230038,5.24832,1.53076,5.467,-18.71,-1.66,18.78349541,-13.65168,-0.22924,13.65360457,5.24832,1.53076,5.467,-18.9,-1.76,18.9817702
23/01/2020 09:00,-12.80056,-0.08058,12.80081362,5.68944,1.65942,5.9265,-18.49,-1.74,18.57169082,-12.97056,-0.19058,12.97196005,5.68944,1.65942,5.9265,-18.66,-1.85,18.75148261
23/01/2020 09:30,-12.08344,0.04108,12.08350983,6.10656,1.78108,6.361,-18.19,-1.74,18.27303204,-12.24344,-0.06892,12.24363398,6.10656,1.78108,6.361,-18.35,-1.85,18.44302036
23/01/2020 10:00,-13.25848,-0.58414,13.27134174,5.47152,1.59586,5.6995,-18.73,-2.18,18.85643922,-13.43848,-0.68414,13.45588318,5.47152,1.59586,5.6995,-18.91,-2.28,19.04695514
23/01/2020 10:30,-12.36664,-0.29902,12.37025456,6.00336,1.75098,6.2535,-18.37,-2.05,18.48403095,-12.55664,-0.40902,12.56329994,6.00336,1.75098,6.2535,-18.56,-2.16,18.68526692
23/01/2020 11:00,-10.5244,0.1858,10.52603995,7.1856,2.0958,7.485,-17.71,-1.91,17.81269772,-10.7044,0.0858,10.70474385,7.1856,2.0958,7.485,-17.89,-2.01,18.00256093
23/01/2020 11:30,-7.51808,0.46306,7.532327094,8.82192,2.57306,9.1895,-16.34,-2.11,16.47566994,-7.68808,0.35306,7.696182524,8.82192,2.57306,9.1895,-16.51,-2.22,16.65858637
23/01/2020 12:00,-6.1016,0.6812,6.139507798,9.3984,2.7412,9.79,-15.5,-2.06,15.63629112,-6.2516,0.5712,6.27764064,9.3984,2.7412,9.79,-15.65,-2.17,15.79972785
23/01/2020 12:30,-6.57912,1.11734,6.673325157,8.87088,2.58734,9.2405,-15.45,-1.47,15.51977448,-6.77912,0.41734,6.791954111,8.87088,2.58734,9.2405,-15.65,-2.17,15.79972785
23/01/2020 13:00,-8.10848,0.84336,8.152220802,7.93152,2.31336,8.262,-16.04,-1.47,16.10721888,-8.26848,0.57336,8.28833537,7.93152,2.31336,8.262,-16.2,-1.74,16.29317649
23/01/2020 13:30,-9.5056,0.2342,9.508484685,7.4544,2.1742,7.765,-16.96,-1.94,17.0705946,-9.6756,0.1342,9.676530628,7.4544,2.1742,7.765,-17.13,-2.04,17.25104345
23/01/2020 14:00,-9.79168,0.53076,9.806054426,7.16832,2.09076,7.467,-16.96,-1.56,17.03159417,-9.96168,-0.04924,9.961801694,7.16832,2.09076,7.467,-17.13,-2.14,17.2631544
23/01/2020 14:30,-9.49248,0.52386,9.5069241,7.24752,2.11386,7.5495,-16.74,-1.59,16.81534121,-9.67248,0.28386,9.676644349,7.24752,2.11386,7.5495,-16.92,-1.83,17.01867504
23/01/2020 15:00,-9.014,0.833,9.052407691,7.176,2.093,7.475,-16.19,-1.26,16.23895625,-9.184,0.733,9.213204926,7.176,2.093,7.475,-16.36,-1.36,16.41643079
23/01/2020 15:30,-12.20912,0.39984,12.21566548,5.69088,1.65984,5.928,-17.9,-1.26,17.94429157,-12.38912,0.29984,12.39274781,5.69088,1.65984,5.928,-18.08,-1.36,18.13107829
23/01/2020 16:00,-13.86728,0.04246,13.867345,4.84272,1.41246,5.0445,-18.71,-1.37,18.76009062,-14.04728,-0.06754,14.04744237,4.84272,1.41246,5.0445,-18.89,-1.48,18.94788906
23/01/2020 16:30,-13.19488,1.68316,13.3018001,5.56512,1.62316,5.797,-18.76,0.06,18.76009595,-13.56488,-0.38684,13.57039478,5.56512,1.62316,5.797,-19.13,-2.01,19.23530608
23/01/2020 17:00,-14.09288,0.78416,14.11467937,5.63712,1.64416,5.872,-19.73,-0.86,19.74873414,-14.29288,0.69416,14.30972665,5.63712,1.64416,5.872,-19.93,-0.95,19.9526289
23/01/2020 17:30,-7.66464,2.12198,7.952955768,10.15536,2.96198,10.5785,-17.82,-0.84,17.83978699,-7.85464,2.03198,8.113218366,10.15536,2.96198,10.5785,-18.01,-0.93,18.03399567
23/01/2020 18:00,-9.562,2.2365,9.820070074,8.868,2.5865,9.2375,-18.43,-0.35,18.43332309,-9.842,1.3065,9.928338544,8.868,2.5865,9.2375,-18.71,-1.28,18.75373296
23/01/2020 18:30,-14.33472,4.40904,14.99746083,5.34528,1.55904,5.568,-19.68,2.85,19.88529356,-15.21472,-2.37096,15.39834913,5.34528,1.55904,5.568,-20.56,-3.93,20.93223591
23/01/2020 19:00,-13.72152,4.53664,14.45203147,5.50848,1.60664,5.738,-19.23,2.93,19.45193564,-14.58152,-2.16336,14.74112791,5.50848,1.60664,5.738,-20.09,-3.77,20.44067024
23/01/2020 19:30,-13.26328,3.06196,13.61213412,5.76672,1.68196,6.007,-19.03,1.38,19.07997117,-13.58328,0.44196,13.59046814,5.76672,1.68196,6.007,-19.35,-1.24,19.38969056
23/01/2020 20:00,-13.44456,1.25242,13.50276821,5.42544,1.58242,5.6515,-18.87,-0.33,18.87288531,-13.62456,1.23242,13.68018619,5.42544,1.58242,5.6515,-19.05,-0.35,19.05321495
23/01/2020 20:30,-11.90832,3.63424,12.45053355,5.67168,1.65424,5.908,-17.58,1.98,17.69115033,-12.18832,0.09424,12.18868433,5.67168,1.65424,5.908,-17.86,-1.56,17.92800045
23/01/2020 21:00,-12.8976,2.2982,13.10075605,5.1024,1.4882,5.315,-18,0.81,18.01821578,-13.2176,0.1882,13.21893978,5.1024,1.4882,5.315,-18.32,-1.3,18.36606654
23/01/2020 21:30,-11.44456,1.81492,11.58757473,5.12544,1.49492,5.339,-16.57,0.32,16.57308963,-11.62456,1.17492,11.68378501,5.12544,1.49492,5.339,-16.75,-0.32,16.75305644
23/01/2020 22:00,-10.57032,2.00324,10.75846808,5.11968,1.49324,5.333,-15.69,0.51,15.69828653,-10.76032,1.11324,10.81775345,5.11968,1.49324,5.333,-15.88,-0.38,15.88454595
23/01/2020 22:30,-9.5612,1.1759,9.633238617,5.1288,1.4959,5.3425,-14.69,-0.32,14.69348495,-9.7012,2.0859,9.922915915,5.1288,1.4959,5.3425,-14.83,0.59,14.8417317
23/01/2020 23:00,-8.80304,4.34578,9.81729683,4.95696,1.44578,5.1635,-13.76,2.9,14.06227578,-9.24304,-0.83422,9.280609433,4.95696,1.44578,5.1635,-14.2,-2.28,14.38187749
23/01/2020 23:30,-7.37704,2.25878,7.715102478,5.17296,1.50878,5.3885,-12.55,0.75,12.57239039,-7.50704,2.14878,7.808514907,5.17296,1.50878,5.3885,-12.68,0.64,12.69614115
24/01/2020 00:00,-7.03624,2.04568,7.327583503,5.09376,1.48568,5.306,-12.13,0.56,12.14291975,-7.15624,1.99568,7.429300748,5.09376,1.48568,5.306,-12.25,0.51,12.26061173
24/01/2020 00:30,-8.59688,4.35716,9.638007522,2.73312,0.79716,2.847,-11.33,3.56,11.87613153,-9.20688,-1.46284,9.322367736,2.73312,0.79716,2.847,-11.94,-2.26,12.15200395
24/01/2020 01:00,-8.32816,4.87012,9.647606843,2.81184,0.82012,2.929,-11.14,4.05,11.85335817,-9.01816,-2.03988,9.245989412,2.81184,0.82012,2.929,-11.83,-2.86,12.17080523
24/01/2020 01:30,-8.38032,4.89574,9.705567137,2.89968,0.84574,3.0205,-11.28,4.05,11.98502816,-9.07032,-2.05426,9.300037046,2.89968,0.84574,3.0205,-11.97,-2.9,12.31628597
24/01/2020 02:00,-8.11248,2.47886,8.482751832,3.04752,0.88886,3.1745,-11.16,1.59,11.2726971,-8.38248,0.64886,8.407555545,3.04752,0.88886,3.1745,-11.43,-0.24,11.43251941
24/01/2020 02:30,-7.91248,1.86136,8.12846854,2.98752,0.87136,3.112,-10.9,0.99,10.94486638,-8.01248,1.79136,8.210286621,2.98752,0.87136,3.112,-11,0.92,11.03840568
24/01/2020 03:00,-7.49608,2.00156,7.758702069,2.95392,0.86156,3.077,-10.45,1.14,10.51199791,-7.60608,1.94156,7.849975045,2.95392,0.86156,3.077,-10.56,1.08,10.61508361
24/01/2020 03:30,-7.51672,1.99554,7.777098395,2.93328,0.85554,3.0555,-10.45,1.14,10.51199791,-7.62672,1.93554,7.868492425,2.93328,0.85554,3.0555,-10.56,1.08,10.61508361
24/01/2020 04:00,-8.02584,1.70538,8.205024598,2.86416,0.83538,2.9835,-10.89,0.87,10.92469679,-8.14584,1.64538,8.310354063,2.86416,0.83538,2.9835,-11.01,0.81,11.03975543
24/01/2020 04:30,-7.25648,1.81686,7.480473397,3.14352,0.91686,3.2745,-10.4,0.9,10.43886967,-7.37648,1.75686,7.582810445,3.14352,0.91686,3.2745,-10.52,0.84,10.55348284
24/01/2020 05:00,-7.8764,1.7623,8.071144792,2.8536,0.8323,2.9725,-10.73,0.93,10.77022748,-7.9964,1.7023,8.175587945,2.8536,0.8323,2.9725,-10.85,0.87,10.8848243
24/01/2020 05:30,-8.21672,1.55804,8.363131961,2.87328,0.83804,2.993,-11.09,0.72,11.11334783,-8.33672,1.50804,8.472017764,2.87328,0.83804,2.993,-11.21,0.67,11.23000445
24/01/2020 06:00,-10.65216,1.00812,10.69975788,1.94784,0.56812,2.029,-12.6,0.44,12.6076802,-10.79216,0.97812,10.83639406,1.94784,0.56812,2.029,-12.74,0.41,12.74659562
24/01/2020 06:30,-12.50712,0.45334,12.51533331,1.86288,0.54334,1.9405,-14.37,-0.09,14.37028183,-12.65712,-0.05666,12.65724682,1.86288,0.54334,1.9405,-14.52,-0.6,14.53239141
24/01/2020 07:00,-13.0756,1.9642,13.2223068,2.1744,0.6342,2.265,-15.25,1.33,15.30788686,-13.5456,-1.7658,13.6602097,2.1744,0.6342,2.265,-15.72,-2.4,15.9021508
24/01/2020 07:30,-12.27848,0.33336,12.28300452,3.85152,1.12336,4.012,-16.13,-0.79,16.14933435,-12.44848,0.23336,12.4506671,3.85152,1.12336,4.012,-16.3,-0.89,16.32427946
24/01/2020 08:00,-14.3492,-0.1856,14.35040027,3.3408,0.9744,3.48,-17.69,-1.16,17.72799199,-14.5592,-0.5556,14.56979739,3.3408,0.9744,3.48,-17.9,-1.53,17.96526927
24/01/2020 08:30,-13.69016,0.27662,13.69295437,3.99984,1.16662,4.1665,-17.69,-0.89,17.71237421,-14.02016,-1.03338,14.05819194,3.99984,1.16662,4.1665,-18.02,-2.2,18.1537985
24/01/2020 09:00,-13.96184,-0.50262,13.97088412,3.72816,1.08738,3.8835,-17.69,-1.59,17.76131189,-14.18184,-0.60262,14.1946376,3.72816,1.08738,3.8835,-17.91,-1.69,17.98955808
24/01/2020 09:30,-13.35888,-0.44884,13.36641808,4.22112,1.23116,4.397,-17.58,-1.68,17.6600906,-13.51888,-0.54884,13.53001633,4.22112,1.23116,4.397,-17.74,-1.78,17.82907737
24/01/2020 10:00,-11.99552,-0.28036,11.99879585,5.00448,1.45964,5.213,-17,-1.74,17.08881506,-12.15552,-0.39036,12.16178636,5.00448,1.45964,5.213,-17.16,-1.85,17.2594351
24/01/2020 10:30,-11.58768,-0.23724,11.59010831,5.15232,1.50276,5.367,-16.74,-1.74,16.83018716,-11.74768,-0.34724,11.75281077,5.15232,1.50276,5.367,-16.9,-1.85,17.00095586
24/01/2020 11:00,-9.79512,0.05934,9.795299743,5.89488,1.71934,6.1405,-15.69,-1.66,15.77756952,-9.94512,-0.05066,9.945249029,5.89488,1.71934,6.1405,-15.84,-1.77,15.93858526
24/01/2020 11:30,-9.82312,0.08034,9.823448531,5.96688,1.74034,6.2155,-15.79,-1.66,15.87701798,-9.98312,-0.02966,9.98316406,5.96688,1.74034,6.2155,-15.95,-1.77,16.04790952
24/01/2020 12:00,-11.77232,-0.14776,11.77324727,5.04768,1.47224,5.258,-16.82,-1.62,16.89783418,-11.96232,-0.52776,11.97395634,5.04768,1.47224,5.258,-17.01,-2,17.12717431
24/01/2020 12:30,-10.9516,0.2312,10.95404017,5.3184,1.5512,5.54,-16.27,-1.32,16.32345858,-11.1316,0.0412,11.13167624,5.3184,1.5512,5.54,-16.45,-1.51,16.51915857
24/01/2020 13:00,-8.33424,0.57668,8.354167595,6.60576,1.92668,6.881,-14.94,-1.35,15.00086997,-8.48424,0.47668,8.497620385,6.60576,1.92668,6.881,-15.09,-1.45,15.15950527
24/01/2020 13:30,-6.75512,0.67184,6.788447186,7.27488,2.12184,7.578,-14.03,-1.45,14.1047297,-6.88512,0.57184,6.908826123,7.27488,2.12184,7.578,-14.16,-1.55,14.24458143
24/01/2020 14:00,-9.21032,0.39824,9.218925621,5.95968,1.73824,6.208,-15.17,-1.34,15.2290676,-9.35032,0.29824,9.355075157,5.95968,1.73824,6.208,-15.31,-1.44,15.37757133
24/01/2020 14:30,-9.74664,0.34098,9.75260266,5.76336,1.68098,6.0035,-15.51,-1.34,15.56777762,-9.90664,0.24098,9.909570498,5.76336,1.68098,6.0035,-15.67,-1.44,15.73602555
24/01/2020 15:00,-10.97336,0.79402,11.00204969,4.91664,1.43402,5.1215,-15.89,-0.64,15.90288339,-11.22336,-0.20598,11.22524999,4.91664,1.43402,5.1215,-16.14,-1.64,16.22310698
24/01/2020 15:30,-17.92896,-0.62428,17.93982531,1.87104,0.54572,1.949,-19.8,-1.17,19.83453806,-18.18896,-1.30428,18.2356632,1.87104,0.54572,1.949,-20.06,-1.85,20.14512596
24/01/2020 16:00,-14.564,0.2255,14.56574565,3.276,0.9555,3.4125,-17.84,-0.73,17.85492929,-14.804,-0.5945,14.81593218,3.276,0.9555,3.4125,-18.08,-1.55,18.14631919
24/01/2020 16:30,-14.33992,1.18294,14.38862928,3.37008,0.98294,3.5105,-17.71,0.2,17.71112927,-14.70992,-0.65706,14.72458741,3.37008,0.98294,3.5105,-18.08,-1.64,18.15422816
24/01/2020 17:00,-14.8964,0.4748,14.90396484,3.5136,1.0248,3.66,-18.41,-0.55,18.41821381,-15.0764,0.3848,15.08130989,3.5136,1.0248,3.66,-18.59,-0.64,18.60101341
24/01/2020 17:30,-8.44544,1.80508,8.636189588,8.07456,2.35508,8.411,-16.52,-0.55,16.52915303,-8.60544,1.71508,8.774685009,8.07456,2.35508,8.411,-16.68,-0.64,16.69227366
24/01/2020 18:00,-8.3072,1.8704,8.515161067,8.0928,2.3604,8.43,-16.4,-0.49,16.40731849,-8.4672,1.7804,8.65235806,8.0928,2.3604,8.43,-16.56,-0.58,16.57015389
24/01/2020 18:30,-15.48568,0.57376,15.49630555,3.30432,0.96376,3.442,-18.79,-0.39,18.79404693,-15.67568,0.52376,15.68442756,3.30432,0.96376,3.442,-18.98,-0.44,18.98509942
24/01/2020 19:00,-15.1272,0.9004,15.15397308,3.2928,0.9604,3.43,-18.42,-0.06,18.42009772,-15.3172,0.6304,15.33016699,3.2928,0.9604,3.43,-18.61,-0.33,18.61292562
24/01/2020 19:30,-13.53648,4.46436,14.25365921,3.68352,1.07436,3.837,-17.22,3.39,17.55051281,-14.15648,-1.98564,14.29505831,3.68352,1.07436,3.837,-17.84,-3.06,18.10053038
24/01/2020 20:00,-12.21592,4.82744,13.13517714,4.17408,1.21744,4.348,-16.39,3.61,16.78285435,-13.01592,-1.92256,13.15714294,4.17408,1.21744,4.348,-17.19,-3.14,17.47442989
24/01/2020 20:30,-14.21592,4.21244,14.82690231,2.85408,0.83244,2.973,-17.07,3.38,17.40141661,-14.89592,-2.20756,15.05861062,2.85408,0.83244,2.973,-17.75,-3.04,18.00844524
24/01/2020 21:00,-14.2776,0.6782,14.29369851,2.7024,0.7882,2.815,-16.98,-0.11,16.9803563,-14.4376,0.4982,14.44619317,2.7024,0.7882,2.815,-17.14,-0.29,17.14245315
24/01/2020 21:30,-13.84456,1.77992,13.9585084,2.60544,0.75992,2.714,-16.45,1.02,16.48159276,-14.05456,0.00992,14.0545635,2.60544,0.75992,2.714,-16.66,-0.75,16.67687321
24/01/2020 22:00,-13.1048,1.1936,13.15904495,2.5152,0.7336,2.62,-15.62,0.46,15.6267719,-13.2648,1.1736,13.31661579,2.5152,0.7336,2.62,-15.78,0.44,15.78613316
24/01/2020 22:30,-11.96,2.075,12.13866652,2.52,0.735,2.625,-14.48,1.34,14.54187058,-12.25,0.465,12.25882233,2.52,0.735,2.625,-14.77,-0.27,14.77246763
24/01/2020 23:00,-10.3992,4.4844,11.32489311,2.6208,0.7644,2.73,-13.02,3.72,13.54100439,-11.0792,-1.8556,11.23351788,2.6208,0.7644,2.73,-13.7,-2.62,13.94827588
24/01/2020 23:30,-9.76192,1.59694,9.891678293,2.69808,0.78694,2.8105,-12.46,0.81,12.48630049,-9.89192,1.50694,10.00604565,2.69808,0.78694,2.8105,-12.59,0.72,12.61057096
25/01/2020 00:00,-8.43424,1.82418,8.629254722,3.06576,0.89418,3.1935,-11.5,0.93,11.53754307,-8.55424,1.76418,8.734263166,3.06576,0.89418,3.1935,-11.62,0.87,11.65252333
25/01/2020 00:30,-8.99424,1.73668,9.16037175,2.76576,0.80668,2.881,-11.76,0.93,11.79671564,-9.11424,1.67668,9.267180078,2.76576,0.80668,2.881,-11.88,0.87,11.91181346
25/01/2020 01:00,-8.72976,1.82132,8.91773044,2.85024,0.83132,2.969,-11.58,0.99,11.62224161,-8.84976,1.76132,9.023330882,2.85024,0.83132,2.969,-11.7,0.93,11.73690334
25/01/2020 01:30,-8.31208,1.89356,8.52503627,2.85792,0.83356,2.977,-11.17,1.06,11.22018271,-8.44208,1.76356,8.624317863,2.85792,0.83356,2.977,-11.3,0.93,11.33820533
25/01/2020 02:00,-8.08528,2.01846,8.333422673,2.87472,0.83846,2.9945,-10.96,1.18,11.02333888,-8.22528,1.71846,8.402876641,2.87472,0.83846,2.9945,-11.1,0.88,11.13482824
25/01/2020 02:30,-6.54608,2.78406,7.113519062,3.37392,0.98406,3.5145,-9.92,1.8,10.08198393,-6.76608,1.49406,6.929073087,3.37392,0.98406,3.5145,-10.14,0.51,10.15281734
25/01/2020 03:00,-6.56792,2.26144,6.946343211,3.26208,0.95144,3.398,-9.83,1.31,9.916904759,-6.68792,2.22144,7.047202963,3.26208,0.95144,3.398,-9.95,1.27,10.03072281
25/01/2020 03:30,-7.04208,2.16106,7.366211445,3.15792,0.92106,3.2895,-10.2,1.24,10.27509611,-7.15208,2.11106,7.457132334,3.15792,0.92106,3.2895,-10.31,1.19,10.37844882
25/01/2020 04:00,-6.59264,2.13298,6.929105703,3.26736,0.95298,3.4035,-9.86,1.18,9.930357496,-6.69264,2.08298,7.009296388,3.26736,0.95298,3.4035,-9.96,1.13,10.02389645
25/01/2020 04:30,-6.00944,2.29058,6.431183861,3.43056,1.00058,3.5735,-9.44,1.29,9.527733204,-6.10944,2.24058,6.507338615,3.43056,1.00058,3.5735,-9.54,1.24,9.620249477
25/01/2020 05:00,-5.75472,2.41404,6.240544159,3.54528,1.03404,3.693,-9.3,1.38,9.401829609,-5.86472,2.36404,6.323260694,3.54528,1.03404,3.693,-9.41,1.33,9.503525662
25/01/2020 05:30,-6.80456,2.20492,7.152881168,3.20544,0.93492,3.339,-10.01,1.27,10.09024281,-6.92456,2.15492,7.252117718,3.20544,0.93492,3.339,-10.13,1.22,10.20320048
25/01/2020 06:00,-6.23816,2.08012,6.57582994,3.77184,1.10012,3.929,-10.01,0.98,10.05785762,-6.35816,2.03012,6.674397786,3.77184,1.10012,3.929,-10.13,0.93,10.17260045
25/01/2020 06:30,-7.19832,2.10174,7.498874706,3.57168,1.04174,3.7205,-10.77,1.06,10.8220377,-7.38832,1.02174,7.458634262,3.57168,1.04174,3.7205,-10.96,-0.02,10.96001825
25/01/2020 07:00,-8.43008,1.31706,8.532344101,3.34992,0.97706,3.4895,-11.78,0.34,11.7849056,-8.54008,1.29706,8.638016616,3.34992,0.97706,3.4895,-11.89,0.32,11.89430536
25/01/2020 07:30,-10.2772,2.1554,10.50078992,2.6928,0.7854,2.805,-12.97,1.37,13.04215473,-10.4172,-2.0946,10.62569551,2.6928,0.7854,2.805,-13.11,-2.88,13.42261152
25/01/2020 08:00,-11.46456,0.26242,11.46756296,2.54544,0.74242,2.6515,-14.01,-0.48,14.01822029,-11.59456,0.00242,11.59456025,2.54544,0.74242,2.6515,-14.14,-0.74,14.15935027
25/01/2020 08:30,-11.81648,0.57686,11.83055227,2.90352,0.84686,3.0245,-14.72,-0.27,14.72247601,-11.96648,0.47686,11.97597758,2.90352,0.84686,3.0245,-14.87,-0.37,14.87460252
25/01/2020 09:00,-12.33184,0.57238,12.34511631,3.12816,0.91238,3.2585,-15.46,-0.34,15.46373823,-12.51184,0.43238,12.51930879,3.12816,0.91238,3.2585,-15.64,-0.48,15.647364
25/01/2020 09:30,-12.268,0.476,12.27723096,3.552,1.036,3.7,-15.82,-0.56,15.8299084,-12.428,0.396,12.43430738,3.552,1.036,3.7,-15.98,-0.64,15.99281088
25/01/2020 10:00,-12.00304,0.53078,12.01476994,3.87696,1.13078,4.0385,-15.88,-0.6,15.89133097,-12.16304,0.45078,12.17139042,3.87696,1.13078,4.0385,-16.04,-0.68,16.05440749
25/01/2020 10:30,-9.58904,0.82028,9.624060858,5.04096,1.47028,5.251,-14.63,-0.65,14.64443239,-9.72904,0.74028,9.757163205,5.04096,1.47028,5.251,-14.77,-0.73,14.78802894
25/01/2020 11:00,-9.98392,0.74094,10.01137606,4.90608,1.43094,5.1105,-14.89,-0.69,14.90597867,-10.13392,0.65094,10.15480465,4.90608,1.43094,5.1105,-15.04,-0.78,15.06021248
25/01/2020 11:30,-10.58704,0.58378,10.60312289,4.57296,1.33378,4.7635,-15.16,-0.75,15.17854077,-10.73704,0.49378,10.7483881,4.57296,1.33378,4.7635,-15.31,-0.84,15.33302645
25/01/2020 12:00,-9.96048,0.89736,10.00082081,4.85952,1.41736,5.062,-14.82,-0.52,14.82912,-10.13048,0.80736,10.16260081,4.85952,1.41736,5.062,-14.99,-0.61,15.00240647
25/01/2020 12:30,-9.52176,1.19532,9.596494329,5.29824,1.54532,5.519,-14.82,-0.35,14.82413235,-9.69176,1.18532,9.763974365,5.29824,1.54532,5.519,-14.99,-0.36,14.99432226
25/01/2020 13:00,-8.87312,3.40284,9.503240426,5.42688,1.58284,5.653,-14.3,1.82,14.41535293,-9.23312,0.03284,9.233178402,5.42688,1.58284,5.653,-14.66,-1.55,14.74171293
25/01/2020 13:30,-8.67264,3.84548,9.486959523,5.12736,1.49548,5.341,-13.8,2.35,13.99866065,-9.13264,-1.33452,9.229629299,5.12736,1.49548,5.341,-14.26,-2.83,14.5381051
25/01/2020 14:00,-10.40344,0.86108,10.43901445,4.18656,1.22108,4.361,-14.59,-0.36,14.59444072,-10.54344,0.81108,10.57459114,4.18656,1.22108,4.361,-14.73,-0.41,14.73570494
25/01/2020 14:30,-10.83976,4.15382,11.60838565,3.75024,1.09382,3.9065,-14.59,3.06,14.90743774,-11.34976,-1.99618,11.52396575,3.75024,1.09382,3.9065,-15.1,-3.09,15.41291991
