Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/01/2020 15:00,-10.99232,1.39974,11.08108167,3.66768,1.06974,3.8205,-14.66,0.33,14.66371372,-11.14232,1.38974,11.22865407,3.66768,1.06974,3.8205,-14.81,0.32,14.81345672
25/01/2020 15:30,-11.16272,1.36754,11.24617639,3.55728,1.03754,3.7055,-14.72,0.33,14.72369858,-11.31272,1.35754,11.39388207,3.55728,1.03754,3.7055,-14.87,0.32,14.87344278
25/01/2020 16:00,-12.8224,1.1693,12.87560501,2.8776,0.8393,2.9975,-15.7,0.33,15.70346777,-12.9824,0.8393,13.00950169,2.8776,0.8393,2.9975,-15.86,0,15.86
25/01/2020 16:30,-13.50032,1.12324,13.54696675,2.71968,0.79324,2.833,-16.22,0.33,16.22335662,-13.68032,1.11324,13.72554038,2.71968,0.79324,2.833,-16.4,0.32,16.40312165
25/01/2020 17:00,-13.39936,2.98602,13.72804297,3.14064,0.91602,3.2715,-16.54,2.07,16.66902817,-13.85936,-1.59398,13.95072155,3.14064,0.91602,3.2715,-17,-2.51,17.18429807
25/01/2020 17:30,-13.14808,4.69806,13.96222674,3.90192,1.13806,4.0645,-17.05,3.56,17.41769503,-13.95808,-2.07194,14.11102167,3.90192,1.13806,4.0645,-17.86,-3.21,18.14617591
25/01/2020 18:00,-12.78368,4.83476,13.66738375,4.09632,1.19476,4.267,-16.88,3.64,17.2680051,-13.57368,-1.92524,13.70953456,4.09632,1.19476,4.267,-17.67,-3.12,17.94333581
25/01/2020 18:30,-12.84224,4.81768,13.71616451,4.03776,1.17768,4.206,-16.88,3.64,17.2680051,-13.63224,-1.94232,13.76991556,4.03776,1.17768,4.206,-17.67,-3.12,17.94333581
25/01/2020 19:00,-12.39648,2.29936,12.607925,4.04352,1.17936,4.212,-16.44,1.12,16.47810669,-12.68648,0.66936,12.70412601,4.04352,1.17936,4.212,-16.73,-0.51,16.73777166
25/01/2020 19:30,-12.43512,1.41934,12.51585936,3.49488,1.01934,3.6405,-15.93,0.4,15.93502118,-12.59512,1.37934,12.6704233,3.49488,1.01934,3.6405,-16.09,0.36,16.09402684
25/01/2020 20:00,-11.67344,1.85858,11.82047042,3.52656,1.02858,3.6735,-15.2,0.83,15.22264432,-11.87344,1.52858,11.97142992,3.52656,1.02858,3.6735,-15.4,0.5,15.40811475
25/01/2020 20:30,-11.46928,1.61146,11.58193365,3.57072,1.04146,3.7195,-15.04,0.57,15.05079732,-11.62928,1.54146,11.73099536,3.57072,1.04146,3.7195,-15.2,0.5,15.20822146
25/01/2020 21:00,-11.098,1.656,11.22087073,3.552,1.036,3.7,-14.65,0.62,14.66311358,-11.238,1.586,11.34936298,3.552,1.036,3.7,-14.79,0.55,14.80022297
25/01/2020 21:30,-10.02024,1.68118,10.16029408,3.80976,1.11118,3.9685,-13.83,0.57,13.84174122,-10.15024,1.61118,10.27731838,3.80976,1.11118,3.9685,-13.96,0.5,13.96895128
25/01/2020 22:00,-9.40568,1.85376,9.586617881,3.78432,1.10376,3.942,-13.19,0.75,13.21130576,-9.52568,1.78376,9.691252716,3.78432,1.10376,3.942,-13.31,0.68,13.32735908
25/01/2020 22:30,-8.37016,1.91662,8.586792803,3.99984,1.16662,4.1665,-12.37,0.75,12.3927156,-8.49016,1.84662,8.688660556,3.99984,1.16662,4.1665,-12.49,0.68,12.50849711
25/01/2020 23:00,-7.15304,4.32328,8.358033931,4.05696,1.18328,4.226,-11.21,3.14,11.64146468,-7.65304,-0.25672,7.657344605,4.05696,1.18328,4.226,-11.71,-1.44,11.79820749
25/01/2020 23:30,-6.24072,3.42354,7.118090492,4.22928,1.23354,4.4055,-10.47,2.19,10.69658824,-6.54072,1.11354,6.634831531,4.22928,1.23354,4.4055,-10.77,-0.12,10.7706685
26/01/2020 00:00,-4.39888,2.67366,5.147679385,4.88112,1.42366,5.0845,-9.28,1.25,9.363807986,-4.50888,2.62366,5.216664706,4.88112,1.42366,5.0845,-9.39,1.2,9.466366779
26/01/2020 00:30,-4.21216,2.65812,4.980752333,4.82784,1.40812,5.029,-9.04,1.25,9.126012273,-4.32216,2.60812,5.048104298,4.82784,1.40812,5.029,-9.15,1.2,9.228353049
26/01/2020 01:00,-5.17656,2.49642,5.747076322,4.27344,1.24642,4.4515,-9.45,1.25,9.532313465,-5.27656,2.44642,5.816103184,4.27344,1.24642,4.4515,-9.55,1.2,9.625097402
26/01/2020 01:30,-5.40496,2.46772,5.941652514,4.17504,1.21772,4.349,-9.58,1.25,9.661205929,-5.50496,2.41772,6.012483231,4.17504,1.21772,4.349,-9.68,1.2,9.754096575
26/01/2020 02:00,-5.9364,2.4548,6.423930884,3.7536,1.0948,3.91,-9.69,1.36,9.784973173,-6.0364,2.3948,6.494089005,3.7536,1.0948,3.91,-9.79,1.3,9.875935399
26/01/2020 02:30,-5.9116,2.3587,6.364784384,3.6984,1.0787,3.8525,-9.61,1.28,9.694869777,-6.0216,2.2187,6.417343395,3.6984,1.0787,3.8525,-9.72,1.14,9.786623524
26/01/2020 03:00,-5.41208,2.42356,5.929945447,3.81792,1.11356,3.977,-9.23,1.31,9.322499665,-5.52208,2.36356,6.006644937,3.81792,1.11356,3.977,-9.34,1.25,9.423274378
26/01/2020 03:30,-5.49176,2.40032,5.993410048,3.73824,1.09032,3.894,-9.23,1.31,9.322499665,-5.60176,2.34032,6.070981206,3.73824,1.09032,3.894,-9.34,1.25,9.423274378
26/01/2020 04:00,-4.85952,2.75264,5.584976419,4.02048,1.17264,4.188,-8.88,1.58,9.019467834,-4.99952,2.01264,5.389426686,4.02048,1.17264,4.188,-9.02,0.84,9.059028646
26/01/2020 04:30,-3.67344,3.03358,4.764112619,4.60656,1.34358,4.7985,-8.28,1.69,8.450710029,-3.82344,2.12358,4.373589538,4.60656,1.34358,4.7985,-8.43,0.78,8.466008505
26/01/2020 05:00,-2.38664,2.96848,3.808926883,5.10336,1.48848,5.316,-7.49,1.48,7.634821543,-2.46664,2.68848,3.648593921,5.10336,1.48848,5.316,-7.57,1.2,7.664522164
26/01/2020 05:30,-1.6696,2.9197,3.363363235,5.4504,1.5897,5.6775,-7.12,1.33,7.24315539,-1.7396,2.8597,3.347251447,5.4504,1.5897,5.6775,-7.19,1.27,7.301301254
26/01/2020 06:00,-1.77632,4.43274,4.775405391,5.56368,1.62274,5.7955,-7.34,2.81,7.859497439,-2.11632,0.78274,2.256433524,5.56368,1.62274,5.7955,-7.68,-0.84,7.725800929
26/01/2020 06:30,-3.35192,2.87194,4.414001252,4.97808,1.45194,5.1855,-8.33,1.42,8.450165679,-3.51192,1.81194,3.951798154,4.97808,1.45194,5.1855,-8.49,0.36,8.497629081
26/01/2020 07:00,-4.12016,4.92662,6.422406329,4.71984,1.37662,4.9165,-8.84,3.55,9.526179717,-4.65016,-0.74338,4.709203951,4.71984,1.37662,4.9165,-9.37,-2.12,9.606836108
26/01/2020 07:30,-4.3032,3.7724,5.72263331,5.1168,1.4924,5.33,-9.42,2.28,9.691996698,-4.6432,0.5224,4.672494837,5.1168,1.4924,5.33,-9.76,-0.97,9.808083401
26/01/2020 08:00,-5.57032,2.05324,5.936687578,4.87968,1.42324,5.083,-10.45,0.63,10.46897321,-5.68032,1.99324,6.019887125,4.87968,1.42324,5.083,-10.56,0.57,10.57537233
26/01/2020 08:30,-6.56096,1.84722,6.816041215,4.85904,1.41722,5.0615,-11.42,0.43,11.42809258,-6.67096,1.80722,6.911421811,4.85904,1.41722,5.0615,-11.53,0.39,11.53659395
26/01/2020 09:00,-6.75568,1.89626,7.016766652,5.40432,1.57626,5.6295,-12.16,0.32,12.1642098,-6.87568,1.57626,7.054046431,5.40432,1.57626,5.6295,-12.28,0,12.28
26/01/2020 09:30,-5.06568,4.81626,6.989812176,6.60432,1.92626,6.8795,-11.67,2.89,12.02252053,-5.27568,-1.64374,5.525819455,6.60432,1.92626,6.8795,-11.88,-3.57,12.40480955
26/01/2020 10:00,4.87864,6.22502,7.908982378,11.70864,3.41502,12.1965,-6.83,2.81,7.385458686,4.31864,-0.55498,4.354153678,11.70864,3.41502,12.1965,-7.39,-3.97,8.388861663
26/01/2020 10:30,10.83952,4.61986,11.78296653,14.87952,4.33986,15.4995,-4.04,0.28,4.049691346,10.66952,2.71986,11.01073546,14.87952,4.33986,15.4995,-4.21,-1.62,4.510931168
26/01/2020 11:00,6.24952,3.29736,7.066051457,12.77952,3.72736,13.312,-6.53,-0.43,6.544142419,6.13952,2.73736,6.722116155,12.77952,3.72736,13.312,-6.64,-0.99,6.713397054
26/01/2020 11:30,3.7328,5.3154,6.495173054,11.5728,3.3754,12.055,-7.84,1.94,8.07645962,3.2828,0.2854,3.295182696,11.5728,3.3754,12.055,-8.29,-3.09,8.847157736
26/01/2020 12:00,-1.70176,5.45282,5.712200369,9.19824,2.68282,9.5815,-10.9,2.77,11.24646167,-2.33176,-1.11718,2.585574569,9.19824,2.68282,9.5815,-11.53,-3.8,12.14005354
26/01/2020 12:30,-4.01728,4.76246,6.230534796,8.44272,2.46246,8.7945,-12.46,2.3,12.67050117,-4.62728,-1.10754,4.757979093,8.44272,2.46246,8.7945,-13.07,-3.57,13.5487933
26/01/2020 13:00,-6.544,1.4555,6.703910519,7.356,2.1455,7.6625,-13.9,-0.69,13.91711536,-6.694,1.3755,6.833859543,7.356,2.1455,7.6625,-14.05,-0.77,14.07108382
26/01/2020 13:30,-7.10816,1.48762,7.262158897,6.95184,2.02762,7.2415,-14.06,-0.54,14.07036602,-7.25816,1.42762,7.397228228,6.95184,2.02762,7.2415,-14.21,-0.6,14.22266149
26/01/2020 14:00,-5.99952,1.76514,6.253795603,7.32048,2.13514,7.6255,-13.32,-0.37,13.3251379,-6.13952,1.70514,6.37190774,7.32048,2.13514,7.6255,-13.46,-0.43,13.46686675
26/01/2020 14:30,-5.98872,1.72454,6.232078742,7.18128,2.09454,7.4805,-13.17,-0.37,13.17519639,-6.12872,1.66454,6.350740291,7.18128,2.09454,7.4805,-13.31,-0.43,13.31694409
26/01/2020 15:00,-8.26112,1.33884,8.368906512,5.85888,1.70884,6.103,-14.12,-0.37,14.1248469,-8.41112,1.30884,8.512344084,5.85888,1.70884,6.103,-14.27,-0.4,14.27560507
26/01/2020 15:30,-10.08384,1.12138,10.14600031,4.97616,1.45138,5.1835,-15.06,-0.33,15.0636151,-10.22384,1.11138,10.28406874,4.97616,1.45138,5.1835,-15.2,-0.34,15.20380216
26/01/2020 16:00,-11.76352,0.92314,11.79968602,4.29648,1.25314,4.4755,-16.06,-0.33,16.06339005,-11.91352,0.87314,11.9454733,4.29648,1.25314,4.4755,-16.21,-0.38,16.21445343
26/01/2020 16:30,-13.24,1.705,13.34933051,3.72,1.085,3.875,-16.96,0.62,16.97132876,-13.42,0.705,13.43850531,3.72,1.085,3.875,-17.14,-0.38,17.14421185
26/01/2020 17:00,-13.6688,1.6741,13.77093694,3.9912,1.1641,4.1575,-17.66,0.51,17.66736256,-13.8688,1.0041,13.90510087,3.9912,1.1641,4.1575,-17.86,-0.16,17.86071667
26/01/2020 17:30,-15.14096,0.71222,15.15770191,3.53904,1.03222,3.6865,-18.68,-0.32,18.6827407,-15.33096,0.69222,15.34657952,3.53904,1.03222,3.6865,-18.87,-0.34,18.87306281
26/01/2020 18:00,-15.5232,0.5874,15.53430967,3.3168,0.9674,3.455,-18.84,-0.38,18.84383188,-15.7132,0.6274,15.72572049,3.3168,0.9674,3.455,-19.03,-0.34,19.03303707
26/01/2020 18:30,-15.14384,0.64138,15.15741595,3.29616,0.96138,3.4335,-18.44,-0.32,18.44277636,-15.31384,0.62138,15.32644149,3.29616,0.96138,3.4335,-18.61,-0.34,18.6131056
26/01/2020 19:00,-14.50376,1.30432,14.56229051,3.30624,0.96432,3.444,-17.81,0.34,17.81324507,-14.66376,1.26432,14.71816437,3.30624,0.96432,3.444,-17.97,0.3,17.972504
26/01/2020 19:30,-15.43784,1.03188,15.47228749,2.37216,0.69188,2.471,-17.81,0.34,17.81324507,-15.59784,1.01188,15.63062743,2.37216,0.69188,2.471,-17.97,0.32,17.97284897
26/01/2020 20:00,-14.80696,1.13672,14.8505285,2.42304,0.70672,2.524,-17.23,0.43,17.23536481,-14.96696,1.09672,15.00708787,2.42304,0.70672,2.524,-17.39,0.39,17.39437265
26/01/2020 20:30,-13.85112,1.27134,13.90934329,2.67888,0.78134,2.7905,-16.53,0.49,16.53726096,-14.02112,1.20134,14.07249174,2.67888,0.78134,2.7905,-16.7,0.42,16.7052806
26/01/2020 21:00,-12.97392,1.46594,13.05647656,2.86608,0.83594,2.9855,-15.84,0.63,15.85252346,-13.16392,1.10594,13.21029496,2.86608,0.83594,2.9855,-16.03,0.27,16.0322737
26/01/2020 21:30,-12.16512,1.40434,12.24591015,2.89488,0.84434,3.0155,-15.06,0.56,15.07040809,-12.32512,1.33434,12.39713863,2.89488,0.84434,3.0155,-15.22,0.49,15.22788561
26/01/2020 22:00,-11.15224,1.52768,11.25638766,3.07776,0.89768,3.206,-14.23,0.63,14.24393906,-11.30224,1.45768,11.39585275,3.07776,0.89768,3.206,-14.38,0.56,14.3908999
26/01/2020 22:30,-10.02528,1.65846,10.16153181,3.11472,0.90846,3.2445,-13.14,0.75,13.16138671,-10.15528,1.58846,10.27876048,3.11472,0.90846,3.2445,-13.27,0.68,13.28741134
26/01/2020 23:00,-8.44288,1.81666,8.63611465,3.41712,0.99666,3.5595,-11.86,0.82,11.88831359,-8.56288,1.75666,8.741210914,3.41712,0.99666,3.5595,-11.98,0.76,12.00408264
26/01/2020 23:30,-5.88832,2.21924,6.292641623,4.35168,1.26924,4.533,-10.24,0.95,10.28397297,-6.00832,2.10924,6.367794171,4.35168,1.26924,4.533,-10.36,0.84,10.39399827
27/01/2020 00:00,-4.8836,2.8002,5.629446598,4.5264,1.3202,4.715,-9.41,1.48,9.525675829,-5.0536,1.9502,5.416839761,4.5264,1.3202,4.715,-9.58,0.63,9.600692683
27/01/2020 00:30,-5.82928,5.48896,8.006821292,3.87072,1.12896,4.032,-9.7,4.36,10.63482957,-6.43928,-0.77104,6.485277912,3.87072,1.12896,4.032,-10.31,-1.9,10.48361102
27/01/2020 01:00,-4.92328,5.81196,7.616926217,4.32672,1.26196,4.507,-9.25,4.55,10.30849165,-5.53328,-0.90804,5.607292056,4.32672,1.26196,4.507,-9.86,-2.17,10.09596454
27/01/2020 01:30,-3.2028,2.8221,4.268744107,5.5272,1.6121,5.7575,-8.73,1.21,8.813455622,-3.3128,2.5221,4.163608081,5.5272,1.6121,5.7575,-8.84,0.91,8.886714804
27/01/2020 02:00,-1.66232,2.82974,3.281879987,6.06768,1.76974,6.3205,-7.73,1.06,7.802339393,-1.73232,2.76974,3.266862753,6.06768,1.76974,6.3205,-7.8,1,7.863841301
27/01/2020 02:30,-2.42968,2.76176,3.67840498,5.56032,1.62176,5.792,-7.99,1.14,8.070916924,-2.50968,2.70176,3.687546718,5.56032,1.62176,5.792,-8.07,1.08,8.141946942
27/01/2020 03:00,-2.7204,2.8028,3.905926779,5.5296,1.6128,5.76,-8.25,1.19,8.335382415,-2.8004,2.7428,3.919845915,5.5296,1.6128,5.76,-8.33,1.13,8.40629526
27/01/2020 03:30,-1.07424,2.92168,3.112909507,6.24576,1.82168,6.506,-7.32,1.1,7.402188865,-1.15424,2.86168,3.085689939,6.24576,1.82168,6.506,-7.4,1.04,7.472723734
27/01/2020 04:00,-1.21976,2.79132,3.04619136,5.97024,1.74132,6.219,-7.19,1.05,7.266264515,-1.29976,2.74132,3.033844327,5.97024,1.74132,6.219,-7.27,1,7.338453516
27/01/2020 04:30,-0.64744,2.96658,3.036408314,6.26256,1.82658,6.5235,-6.91,1.14,7.003406314,-0.72744,2.91658,3.005928783,6.26256,1.82658,6.5235,-6.99,1.09,7.074475246
27/01/2020 05:00,-1.11752,2.99864,3.200108248,5.89248,1.71864,6.138,-7.01,1.28,7.125903451,-1.19752,2.93864,3.173272632,5.89248,1.71864,6.138,-7.09,1.22,7.194199052
27/01/2020 05:30,-0.34568,3.18376,3.202471296,6.66432,1.94376,6.942,-7.01,1.24,7.118827151,-0.37568,3.13376,3.156198219,6.66432,1.94376,6.942,-7.04,1.19,7.139866946
27/01/2020 06:00,-1.7892,2.4394,3.025212224,6.3408,1.8494,6.605,-8.13,0.59,8.151380251,-1.8692,2.3994,3.041550427,6.3408,1.8494,6.605,-8.21,0.55,8.228402032
27/01/2020 06:30,-2.72128,3.27296,4.256481176,6.79872,1.98296,7.082,-9.52,1.29,9.607002654,-2.87128,0.67296,2.949088673,6.79872,1.98296,7.082,-9.67,-1.31,9.758329775
27/01/2020 07:00,-5.74992,1.03294,5.841964143,6.01008,1.75294,6.2605,-11.76,-0.72,11.7820202,-5.84992,1.30294,5.993264273,6.01008,1.75294,6.2605,-11.86,-0.45,11.86853403
27/01/2020 07:30,-8.38224,0.92268,8.432869369,5.35776,1.56268,5.581,-13.74,-0.64,13.75489731,-8.53224,0.84268,8.573752329,5.35776,1.56268,5.581,-13.89,-0.72,13.90864839
27/01/2020 08:00,-11.53648,2.38436,11.7803032,4.16352,1.21436,4.337,-15.7,1.17,15.74353518,-12.11648,-2.24564,12.32282381,4.16352,1.21436,4.337,-16.28,-3.46,16.6436174
27/01/2020 08:30,-11.99104,2.79928,12.31344829,4.24896,1.23928,4.426,-16.24,1.56,16.31475406,-12.73104,-3.41072,13.17999964,4.24896,1.23928,4.426,-16.98,-4.65,17.60519526
27/01/2020 09:00,-10.03384,3.08638,10.49779437,5.09616,1.48638,5.3085,-15.13,1.6,15.21436492,-10.76384,-3.45362,11.30432407,5.09616,1.48638,5.3085,-15.86,-4.94,16.61153816
27/01/2020 09:30,-9.3508,0.0156,9.350813013,5.7792,1.6856,6.02,-15.13,-1.67,15.22188556,-9.5008,-0.7544,9.530704066,5.7792,1.6856,6.02,-15.28,-2.44,15.4735904
27/01/2020 10:00,-5.16744,0.32908,5.177907859,7.88256,2.29908,8.211,-13.05,-1.97,13.19785589,-5.29744,0.21908,5.301968182,7.88256,2.29908,8.211,-13.18,-2.08,13.34311808
27/01/2020 10:30,9.18792,2.09606,9.423976944,14.79792,4.31606,15.4145,-5.61,-2.22,6.033282689,9.12792,1.98606,9.341485848,14.79792,4.31606,15.4145,-5.67,-2.33,6.130073409
27/01/2020 11:00,13.64712,2.90916,13.95374846,17.03712,4.96916,17.747,-3.39,-2.06,3.966824927,13.60712,2.77916,13.88803244,17.03712,4.96916,17.747,-3.43,-2.19,4.069520856
27/01/2020 11:30,18.5008,3.5994,18.84768636,19.3008,5.6294,20.105,-0.8,-2.03,2.18194867,18.4708,3.3494,18.77202528,19.3008,5.6294,20.105,-0.83,-2.28,2.426375898
27/01/2020 12:00,20.80872,3.64796,21.12606069,20.11872,5.86796,20.957,0.69,-2.22,2.324758052,20.78872,3.53796,21.08762766,20.11872,5.86796,20.957,0.67,-2.33,2.424417456
27/01/2020 12:30,4.64976,2.09868,5.101443502,12.50976,3.64868,13.031,-7.86,-1.55,8.011373166,4.57976,2.01868,5.004924635,12.50976,3.64868,13.031,-7.93,-1.63,8.095789029
27/01/2020 13:00,2.53256,1.89658,3.163996816,11.30256,3.29658,11.7735,-8.77,-1.4,8.881041606,2.45256,1.80658,3.046109297,11.30256,3.29658,11.7735,-8.85,-1.49,8.974552914
27/01/2020 13:30,1.67696,1.66578,2.363687342,11.43696,3.33578,11.9135,-9.76,-1.67,9.901843263,1.57696,1.58578,2.236403597,11.43696,3.33578,11.9135,-9.86,-1.75,10.01409507
27/01/2020 14:00,-2.67136,0.99502,2.850654144,9.30864,2.71502,9.6965,-11.98,-1.72,12.10284264,-2.80136,0.90502,2.943922392,9.30864,2.71502,9.6965,-12.11,-1.81,12.24451714
27/01/2020 14:30,-9.71144,0.19458,9.713389123,5.87856,1.71458,6.1235,-15.59,-1.52,15.66392352,-9.87144,0.10458,9.871993955,5.87856,1.71458,6.1235,-15.75,-1.61,15.83207504
27/01/2020 15:00,-12.78168,-0.27924,12.7847299,4.04832,1.18076,4.217,-16.83,-1.46,16.89320869,-12.95168,-0.36924,12.95694227,4.04832,1.18076,4.217,-17,-1.55,17.07051552
27/01/2020 15:30,-15.08904,-0.37472,15.09369217,3.72096,1.08528,3.876,-18.81,-1.46,18.86657627,-15.27904,-0.46472,15.28610572,3.72096,1.08528,3.876,-19,-1.55,19.06311884
27/01/2020 16:00,-16.58616,-0.36388,16.59015106,3.48384,1.01612,3.629,-20.07,-1.38,20.117388,-16.76616,-0.46388,16.772576,3.48384,1.01612,3.629,-20.25,-1.48,20.30401192
27/01/2020 16:30,-15.0536,0.0227,15.05361712,3.9864,1.1627,4.1525,-19.04,-1.14,19.07409762,-15.2336,-0.0773,15.23379612,3.9864,1.1627,4.1525,-19.22,-1.24,19.25995846
27/01/2020 17:00,-16.20032,0.05574,16.20041589,3.37968,0.98574,3.5205,-19.58,-0.93,19.60207387,-16.38032,-0.03426,16.38035583,3.37968,0.98574,3.5205,-19.76,-1.02,19.7863084
27/01/2020 17:30,-16.64456,0.16242,16.64535244,3.74544,1.09242,3.9015,-20.39,-0.93,20.41119791,-16.84456,0.07242,16.84471568,3.74544,1.09242,3.9015,-20.59,-1.02,20.61524921
27/01/2020 18:00,-7.54784,2.86938,8.074851717,9.63216,2.80938,10.0335,-17.18,0.06,17.18010477,-7.85784,1.26938,7.959709483,9.63216,2.80938,10.0335,-17.49,-1.54,17.55766784
27/01/2020 18:30,-16.82984,3.80588,17.2548033,3.14016,0.91588,3.271,-19.97,2.89,20.17803261,-17.71984,-3.01412,17.97436088,3.14016,0.91588,3.271,-20.86,-3.93,21.22697576
27/01/2020 19:00,-17.03112,3.91634,17.47560492,3.27888,0.95634,3.4155,-20.31,2.96,20.52456333,-17.93112,-2.83366,18.15364133,3.27888,0.95634,3.4155,-21.21,-3.79,21.54595554
27/01/2020 19:30,-13.85744,1.35408,13.9234398,4.16256,1.21408,4.336,-18.02,0.14,18.02054383,-14.10744,0.43408,14.11411665,4.16256,1.21408,4.336,-18.27,-0.78,18.28664267
27/01/2020 20:00,-11.968,1.0785,12.01649642,4.932,1.4385,5.1375,-16.9,-0.36,16.90383388,-12.128,1.0485,12.17323853,4.932,1.4385,5.1375,-17.06,-0.39,17.06445721
27/01/2020 20:30,-13.45704,1.51128,13.54163553,3.67296,1.07128,3.826,-17.13,0.44,17.13564997,-13.61704,0.68128,13.63407205,3.67296,1.07128,3.826,-17.29,-0.39,17.29439794
27/01/2020 21:00,-12.80248,0.69136,12.82113383,3.70752,1.08136,3.862,-16.51,-0.39,16.51460566,-12.97248,0.72136,12.99252083,3.70752,1.08136,3.862,-16.68,-0.36,16.68388444
27/01/2020 21:30,-11.15568,1.65126,11.27722731,4.08432,1.19126,4.2545,-15.24,0.46,15.24694068,-11.32568,0.94126,11.36472603,4.08432,1.19126,4.2545,-15.41,-0.25,15.41202777
27/01/2020 22:00,-9.93808,1.60556,10.06693881,4.20192,1.22556,4.377,-14.14,0.38,14.14510516,-10.08808,1.56556,10.20883618,4.20192,1.22556,4.377,-14.29,0.34,14.29404421
27/01/2020 22:30,-9.61232,2.68974,9.981552838,3.90768,1.13974,4.0705,-13.52,1.55,13.60855981,-9.91232,0.64974,9.933591991,3.90768,1.13974,4.0705,-13.82,-0.49,13.82868396
27/01/2020 23:00,-8.48896,1.75072,8.667609959,3.91104,1.14072,4.074,-12.4,0.61,12.41499497,-8.61896,1.67072,8.779395013,3.91104,1.14072,4.074,-12.53,0.53,12.54120409
27/01/2020 23:30,-7.95888,1.68366,8.135015787,3.68112,1.07366,3.8345,-11.64,0.61,11.65597272,-8.06888,1.60366,8.226697384,3.68112,1.07366,3.8345,-11.75,0.53,11.76194712
28/01/2020 00:00,-7.66104,1.81178,7.872361822,3.70896,1.08178,3.8635,-11.37,0.73,11.39341038,-7.77104,1.74178,7.963847076,3.70896,1.08178,3.8635,-11.48,0.66,11.49895647
28/01/2020 00:30,-6.72072,2.04104,7.023811045,4.04928,1.18104,4.218,-10.77,0.86,10.80428156,-6.82072,1.98104,7.102586909,4.04928,1.18104,4.218,-10.87,0.8,10.89939907
28/01/2020 01:00,-5.52304,2.07328,5.89936105,4.29696,1.25328,4.476,-9.82,0.82,9.854176779,-5.63304,2.01328,5.982009361,4.29696,1.25328,4.476,-9.93,0.76,9.959041119
28/01/2020 01:30,-5.00544,2.24258,5.484851379,4.53456,1.32258,4.7235,-9.54,0.92,9.584257926,-5.11544,2.19258,5.565530833,4.53456,1.32258,4.7235,-9.65,0.87,9.689138249
28/01/2020 02:00,-5.27816,2.13512,5.693655276,4.37184,1.27512,4.554,-9.65,0.86,9.688245455,-5.38816,2.07512,5.773940699,4.37184,1.27512,4.554,-9.76,0.8,9.792731999
28/01/2020 02:30,-2.40968,2.81176,3.703046314,5.80032,1.69176,6.042,-8.21,1.12,8.286042481,-2.51968,2.44176,3.5087005,5.80032,1.69176,6.042,-8.32,0.75,8.353735691
28/01/2020 03:00,-2.68408,2.57256,3.71784217,5.42592,1.58256,5.652,-8.11,0.99,8.170201956,-2.76408,2.51256,3.735384318,5.42592,1.58256,5.652,-8.19,0.93,8.242633074
28/01/2020 03:30,-6.2128,2.1996,6.590684638,3.9072,1.1396,4.07,-10.12,1.06,10.1753624,-6.3328,1.6996,6.556904453,3.9072,1.1396,4.07,-10.24,0.56,10.25530107
28/01/2020 04:00,-5.7304,2.1803,6.131165652,4.3896,1.2803,4.5725,-10.12,0.9,10.15994094,-5.8504,2.1203,6.222768857,4.3896,1.2803,4.5725,-10.24,0.84,10.27439536
28/01/2020 04:30,-5.1996,2.6022,5.814403237,4.4304,1.2922,4.615,-9.63,1.31,9.718693328,-5.3396,1.8222,5.641962513,4.4304,1.2922,4.615,-9.77,0.53,9.784365079
28/01/2020 05:00,-3.93824,2.53718,4.684764311,4.96176,1.44718,5.1685,-8.9,1.09,8.966498759,-4.04824,2.31718,4.664501072,4.96176,1.44718,5.1685,-9.01,0.87,9.051905877
28/01/2020 05:30,-4.26384,2.39888,4.892336538,5.03616,1.46888,5.246,-9.3,0.93,9.346384328,-4.36384,2.33888,4.951106866,5.03616,1.46888,5.246,-9.4,0.87,9.440174787
28/01/2020 06:00,-3.2052,2.3039,3.947310762,5.9448,1.7339,6.1925,-9.15,0.57,9.167736907,-3.3052,2.2439,3.994926063,5.9448,1.7339,6.1925,-9.25,0.51,9.264048791
28/01/2020 06:30,-6.71016,1.70412,6.923169231,5.25984,1.53412,5.479,-11.97,0.17,11.97120712,-6.87016,0.82412,6.919412706,5.25984,1.53412,5.479,-12.13,-0.71,12.15076129
28/01/2020 07:00,-8.88536,0.98052,8.939297612,4.90464,1.43052,5.109,-13.79,-0.45,13.79734032,-9.01536,0.91052,9.061223019,4.90464,1.43052,5.109,-13.92,-0.52,13.92970926
28/01/2020 07:30,-11.50336,0.58152,11.51804918,4.25664,1.24152,4.434,-15.76,-0.66,15.77381374,-11.68336,0.09152,11.68371845,4.25664,1.24152,4.434,-15.94,-1.15,15.98142985
28/01/2020 08:00,-12.63016,0.02162,12.6301785,4.11984,1.20162,4.2915,-16.75,-1.18,16.79151274,-12.79016,-0.08838,12.79046535,4.11984,1.20162,4.2915,-16.91,-1.29,16.95913323
28/01/2020 08:30,-10.78312,0.71284,10.80665618,5.18688,1.51284,5.403,-15.97,-0.8,15.99002502,-11.05312,-0.61716,11.07033641,5.18688,1.51284,5.403,-16.24,-2.13,16.37908728
28/01/2020 09:00,-6.47248,0.41636,6.485857923,7.18752,2.09636,7.487,-13.66,-1.68,13.7629212,-6.62248,0.31636,6.630032051,7.18752,2.09636,7.487,-13.81,-1.78,13.92424145
28/01/2020 09:30,-1.59832,1.40174,2.125912004,9.81168,2.86174,10.2205,-11.41,-1.46,11.50303004,-1.74832,0.86174,1.949158447,9.81168,2.86174,10.2205,-11.56,-2,11.73173474
28/01/2020 10:00,-3.55416,0.54962,3.596405907,8.53584,2.48962,8.8915,-12.09,-1.94,12.24466006,-3.67416,0.48962,3.706639914,8.53584,2.48962,8.8915,-12.21,-2,12.37271595
28/01/2020 10:30,-6.6196,0.3547,6.629096187,7.0104,2.0447,7.3025,-13.63,-1.69,13.73437294,-6.7496,0.2547,6.754403915,7.0104,2.0447,7.3025,-13.76,-1.79,13.87593961
28/01/2020 11:00,-8.22088,0.23016,8.224101264,6.30912,1.84016,6.572,-14.53,-1.61,14.61892609,-8.36088,0.09016,8.361366108,6.30912,1.84016,6.572,-14.67,-1.75,14.77401097
28/01/2020 11:30,0.50072,1.35396,1.443581726,10.47072,3.05396,10.907,-9.97,-1.7,10.11389638,0.37072,0.97396,1.042128303,10.47072,3.05396,10.907,-10.1,-2.08,10.31195423
28/01/2020 12:00,21.30752,3.32886,21.5659852,20.56752,5.99886,21.4245,0.74,-2.67,2.770649743,21.30752,3.22886,21.55077598,20.56752,5.99886,21.4245,0.74,-2.77,2.867141434
28/01/2020 12:30,27.99768,3.99474,28.28123111,23.70768,6.91474,24.6955,4.29,-2.92,5.189460473,28.02768,3.88474,28.29561894,23.70768,6.91474,24.6955,4.32,-3.03,5.276675089
28/01/2020 13:00,18.5804,3.1672,18.8484063,19.1904,5.5972,19.99,-0.61,-2.43,2.505394181,18.5704,3.0572,18.82036737,19.1904,5.5972,19.99,-0.62,-2.54,2.614574535
28/01/2020 13:30,11.84624,2.60182,12.12859718,16.08624,4.69182,16.7565,-4.24,-2.09,4.727123861,11.81624,2.49182,12.07612084,16.08624,4.69182,16.7565,-4.27,-2.2,4.803425861
28/01/2020 14:00,9.3748,2.3914,9.675002274,14.4048,4.2014,15.005,-5.03,-1.81,5.345745972,9.3348,2.2914,9.611919943,14.4048,4.2014,15.005,-5.07,-1.91,5.417840898
28/01/2020 14:30,-4.66272,0.89504,4.747847344,7.69728,2.24504,8.018,-12.36,-1.35,12.43350715,-4.78272,0.79504,4.848350152,7.69728,2.24504,8.018,-12.48,-1.45,12.5639524
28/01/2020 15:00,0.31792,1.78856,1.816595717,10.17792,2.96856,10.602,-9.86,-1.18,9.930357496,0.20792,1.68856,1.701312905,10.17792,2.96856,10.602,-9.97,-1.28,10.05183068
28/01/2020 15:30,-5.83536,1.20052,5.957572878,8.26464,2.41052,8.609,-14.1,-1.21,14.1518232,-5.98536,1.10052,6.085694586,8.26464,2.41052,8.609,-14.25,-1.31,14.31008735
28/01/2020 16:00,-8.03768,0.99026,8.098451374,7.61232,2.22026,7.9295,-15.65,-1.23,15.69826105,-8.18768,0.89026,8.235937509,7.61232,2.22026,7.9295,-15.8,-1.33,15.85587904
28/01/2020 16:30,-11.68112,3.02884,12.06741216,5.37888,1.56884,5.603,-17.06,1.46,17.12235965,-12.28112,-1.64116,12.39029114,5.37888,1.56884,5.603,-17.66,-3.21,17.94936489
28/01/2020 17:00,-10.20144,1.65458,10.33474785,6.35856,1.85458,6.6235,-16.56,-0.2,16.56120769,-10.42144,0.98458,10.46784646,6.35856,1.85458,6.6235,-16.78,-0.87,16.8025385
28/01/2020 17:30,-6.65016,2.14162,6.986498712,8.67984,2.53162,9.0415,-15.33,-0.39,15.33496006,-6.79016,2.08162,7.102071152,8.67984,2.53162,9.0415,-15.47,-0.45,15.47654354
28/01/2020 18:00,-11.2792,1.4319,11.36972692,6.5208,1.9019,6.7925,-17.8,-0.47,17.80620398,-11.4492,1.3419,11.52757027,6.5208,1.9019,6.7925,-17.97,-0.56,17.97872354
28/01/2020 18:30,-9.144,1.7455,9.309108779,7.356,2.1455,7.6625,-16.5,-0.4,16.50484777,-9.304,1.6655,9.451894321,7.356,2.1455,7.6625,-16.66,-0.48,16.66691333
28/01/2020 19:00,-9.164,1.7055,9.321353241,7.116,2.0755,7.4125,-16.28,-0.37,16.284204,-9.334,1.6555,9.479674902,7.116,2.0755,7.4125,-16.45,-0.42,16.45536083
28/01/2020 19:30,-8.80128,2.17296,9.065554853,7.03872,2.05296,7.332,-15.84,0.12,15.84045454,-8.97128,1.86296,9.162667996,7.03872,2.05296,7.332,-16.01,-0.19,16.01112738
28/01/2020 20:00,-7.94256,2.51842,8.332268518,7.53744,2.19842,7.8515,-15.48,0.32,15.48330714,-8.10256,1.86842,8.315195238,7.53744,2.19842,7.8515,-15.64,-0.33,15.64348107
28/01/2020 20:30,-9.86856,1.72042,10.01740093,6.24144,1.82042,6.5015,-16.11,-0.1,16.11031036,-10.01856,1.46042,10.12444423,6.24144,1.82042,6.5015,-16.26,-0.36,16.26398475
28/01/2020 21:00,-11.33024,1.21118,11.39479247,5.24976,1.53118,5.4685,-16.58,-0.32,16.58308777,-11.48024,1.20118,11.54290881,5.24976,1.53118,5.4685,-16.73,-0.33,16.73325432
28/01/2020 21:30,-11.20856,1.08042,11.26051174,4.80144,1.40042,5.0015,-16.01,-0.32,16.01319768,-11.35856,1.07042,11.4088862,4.80144,1.40042,5.0015,-16.16,-0.33,16.16336908
28/01/2020 22:00,-8.54904,1.95028,8.768675898,5.52096,1.61028,5.751,-14.07,0.34,14.07410743,-8.69904,1.28028,8.792747796,5.52096,1.61028,5.751,-14.22,-0.33,14.2238286
28/01/2020 22:30,-4.86928,2.39146,5.424847339,6.69072,1.95146,6.9695,-11.56,0.44,11.56837067,-4.99928,2.34146,5.520437976,6.69072,1.95146,6.9695,-11.69,0.39,11.69650375
28/01/2020 23:00,-5.56352,3.93564,6.814838002,5.91648,1.72564,6.163,-11.48,2.21,11.69078697,-5.95352,0.01564,5.953540543,5.91648,1.72564,6.163,-11.87,-1.71,11.99253935
28/01/2020 23:30,-3.16504,2.71228,4.168205969,6.62496,1.93228,6.901,-9.79,0.78,9.821023368,-3.32504,2.04228,3.902153072,6.62496,1.93228,6.901,-9.95,0.11,9.950608022
29/01/2020 00:00,-4.09528,2.31096,4.702324361,5.93472,1.73096,6.182,-10.03,0.58,10.0467557,-4.21528,2.19096,4.75067271,5.93472,1.73096,6.182,-10.15,0.46,10.1604183
29/01/2020 00:30,-5.36496,2.09772,5.760488261,4.89504,1.42772,5.099,-10.26,0.67,10.28185295,-5.47496,2.03772,5.841873826,4.89504,1.42772,5.099,-10.37,0.61,10.38792568
29/01/2020 01:00,-3.41352,2.49064,4.225565808,6.03648,1.76064,6.288,-9.45,0.73,9.478153829,-3.51352,2.42064,4.266652177,6.03648,1.76064,6.288,-9.55,0.66,9.572779116
29/01/2020 01:30,-2.0056,2.6592,3.330732052,6.6144,1.9292,6.89,-8.62,0.73,8.650855449,-2.0956,2.5892,3.330990243,6.6144,1.9292,6.89,-8.71,0.66,8.734969948
29/01/2020 02:00,-3.90104,2.38928,4.574578888,5.68896,1.65928,5.926,-9.59,0.73,9.617744018,-4.00104,2.31928,4.624649262,5.68896,1.65928,5.926,-9.69,0.66,9.712450772
29/01/2020 02:30,-3.67544,2.85508,4.654067146,5.91456,1.72508,6.161,-9.59,1.13,9.656345064,-3.77544,2.45508,4.503483652,5.91456,1.72508,6.161,-9.69,0.73,9.717458515
29/01/2020 03:00,-3.7464,2.6623,4.59601504,5.7336,1.6723,5.9725,-9.48,0.99,9.531552864,-3.8564,2.6023,4.652288281,5.7336,1.6723,5.9725,-9.59,0.93,9.634988324
29/01/2020 03:30,-4.39344,2.57108,5.090458467,5.62656,1.64108,5.861,-10.02,0.93,10.06306613,-4.48344,2.50108,5.133871385,5.62656,1.64108,5.861,-10.11,0.86,10.14651172
29/01/2020 04:00,-4.33568,2.54126,5.02554708,5.52432,1.61126,5.7545,-9.86,0.93,9.903761912,-4.43568,2.47126,5.077635577,5.52432,1.61126,5.7545,-9.96,0.86,9.997059568
29/01/2020 04:30,-3.60048,2.75736,4.535029261,6.05952,1.76736,6.312,-9.66,0.99,9.710597304,-3.70048,2.69736,4.579225175,6.05952,1.76736,6.312,-9.76,0.93,9.80420828
29/01/2020 05:00,1.728,3.454,3.862136714,8.448,2.464,8.8,-6.72,0.99,6.792532665,1.658,3.424,3.804305456,8.448,2.464,8.8,-6.79,0.96,6.857528709
29/01/2020 05:30,0.63824,3.41032,3.46952919,8.29824,2.42032,8.644,-7.66,0.99,7.723710248,0.55824,3.29032,3.337339899,8.29824,2.42032,8.644,-7.74,0.87,7.788741875
29/01/2020 06:00,-0.58536,2.93552,2.993313214,7.90464,2.30552,8.234,-8.49,0.63,8.513342469,-0.68536,2.92552,3.004727209,7.90464,2.30552,8.234,-8.59,0.62,8.61234579
29/01/2020 06:30,-0.7864,2.3098,2.440000205,8.9136,2.5998,9.285,-9.7,-0.29,9.704334083,-0.9064,1.9098,2.113976585,8.9136,2.5998,9.285,-9.82,-0.69,9.844211497
29/01/2020 07:00,-3.27672,3.71304,4.952126816,8.27328,2.41304,8.618,-11.55,1.3,11.62292992,-3.71672,-0.28696,3.727781324,8.27328,2.41304,8.618,-11.99,-2.7,12.2902441
29/01/2020 07:30,-8.06216,1.11312,8.138639936,6.62784,1.93312,6.904,-14.69,-0.82,14.71286852,-8.23216,0.73312,8.264739754,6.62784,1.93312,6.904,-14.86,-1.2,14.90837349
29/01/2020 08:00,-9.74608,3.22906,10.26707864,5.89392,1.71906,6.1395,-15.64,1.51,15.71272414,-10.37608,-2.22094,10.61110789,5.89392,1.71906,6.1395,-16.27,-3.94,16.74026583
29/01/2020 08:30,-12.418,-0.2165,12.41988713,5.052,1.4735,5.2625,-17.47,-1.69,17.55155264,-12.598,-0.4565,12.60626813,5.052,1.4735,5.2625,-17.65,-1.93,17.75520769
29/01/2020 09:00,-10.77464,0.01198,10.77464666,5.83536,1.70198,6.0785,-16.61,-1.69,16.69575395,-10.94464,-0.09802,10.94507892,5.83536,1.70198,6.0785,-16.78,-1.8,16.87626736
29/01/2020 09:30,-3.29976,1.10132,3.478695416,9.81024,2.86132,10.219,-13.11,-1.76,13.22761127,-3.44976,0.93132,3.573261955,9.81024,2.86132,10.219,-13.26,-1.93,13.39972015
29/01/2020 10:00,-4.27744,0.90658,4.372457004,9.62256,2.80658,10.0235,-13.9,-1.9,14.02925515,-4.44744,0.46658,4.471847431,9.62256,2.80658,10.0235,-14.07,-2.34,14.26325699
29/01/2020 10:30,6.39416,2.19288,6.759734078,14.20416,4.14288,14.796,-7.81,-1.95,8.04975776,6.29416,1.80288,6.547276258,14.20416,4.14288,14.796,-7.91,-2.34,8.248860527
29/01/2020 11:00,11.65184,2.88762,12.00432108,16.31184,4.75762,16.9915,-4.66,-1.87,5.021205035,11.61184,2.78762,11.9417609,16.31184,4.75762,16.9915,-4.7,-1.97,5.096165225
29/01/2020 11:30,21.67248,3.74114,21.99301066,21.19248,6.18114,22.0755,0.48,-2.44,2.486764967,21.68248,3.63114,21.98442896,21.19248,6.18114,22.0755,0.49,-2.55,2.59665169
29/01/2020 12:00,17.36248,3.41864,17.69584164,19.33248,5.63864,20.138,-1.97,-2.22,2.968046496,17.34248,3.30864,17.65527432,19.33248,5.63864,20.138,-1.99,-2.33,3.064147516
29/01/2020 12:30,18.91472,3.57596,19.2497824,19.97472,5.82596,20.807,-1.06,-2.25,2.487187166,18.89472,3.46596,19.20997977,19.97472,5.82596,20.807,-1.08,-2.36,2.595380512
29/01/2020 13:00,15.1292,3.1481,15.45325941,17.7192,5.1681,18.4575,-2.59,-2.02,3.28458521,15.0892,3.0381,15.39201118,17.7192,5.1681,18.4575,-2.63,-2.13,3.384346318
29/01/2020 13:30,11.28096,2.63528,11.58467778,15.96096,4.65528,16.626,-4.68,-2.02,5.097332636,11.23096,2.52528,11.51136402,15.96096,4.65528,16.626,-4.73,-2.13,5.187465663
29/01/2020 14:00,1.16576,1.30668,1.751116501,10.68576,3.11668,11.131,-9.52,-1.81,9.690536621,1.06576,1.20668,1.609944409,10.68576,3.11668,11.131,-9.62,-1.91,9.807777526
29/01/2020 14:30,-4.15456,0.75242,4.222144556,7.82544,2.28242,8.1515,-11.98,-1.53,12.07730516,-4.28456,0.65242,4.333948113,7.82544,2.28242,8.1515,-12.11,-1.63,12.21920619
29/01/2020 15:00,-7.35024,0.51868,7.368517965,6.26976,1.82868,6.531,-13.62,-1.31,13.68285423,-7.48024,0.41868,7.491947904,6.26976,1.82868,6.531,-13.75,-1.41,13.82210548
29/01/2020 15:30,-10.12544,0.11758,10.12612267,4.89456,1.42758,5.0985,-15.02,-1.31,15.07701894,-10.26544,0.04758,10.26555027,4.89456,1.42758,5.0985,-15.16,-1.38,15.22268045
29/01/2020 16:00,-10.77296,0.34372,10.77844194,5.08704,1.48372,5.299,-15.86,-1.14,15.90091821,-10.93296,0.25372,10.93590363,5.08704,1.48372,5.299,-16.02,-1.23,16.06714972
29/01/2020 16:30,-10.21656,1.32642,10.302305,5.23344,1.52642,5.4515,-15.45,-0.2,15.45129444,-10.52656,-0.53358,10.54007462,5.23344,1.52642,5.4515,-15.76,-2.06,15.89406178
29/01/2020 17:00,-15.48168,-0.14674,15.48237541,3.02832,0.88326,3.1545,-18.51,-1.03,18.53863533,-15.66168,-0.23674,15.66346916,3.02832,0.88326,3.1545,-18.69,-1.12,18.72352798
29/01/2020 17:30,-13.94752,0.27114,13.95015523,4.15248,1.21114,4.3255,-18.1,-0.94,18.1243924,-14.12752,0.18114,14.12868122,4.15248,1.21114,4.3255,-18.28,-1.03,18.30899506
29/01/2020 18:00,-12.88512,0.49934,12.89479189,4.69488,1.36934,4.8905,-17.58,-0.87,17.60151414,-13.05512,0.41934,13.06185302,4.69488,1.36934,4.8905,-17.75,-0.95,17.77540436
29/01/2020 18:30,-10.21688,1.45216,10.31956422,5.97312,1.74216,6.222,-16.19,-0.29,16.19259707,-10.47688,0.20216,10.47883024,5.97312,1.74216,6.222,-16.45,-1.54,16.52192785
29/01/2020 19:00,-7.75192,4.44944,8.938108301,6.71808,1.95944,6.998,-14.47,2.49,14.68267687,-8.43192,-1.72056,8.605672641,6.71808,1.95944,6.998,-15.15,-3.68,15.5905388
29/01/2020 19:30,-7.00248,1.79386,7.228600131,7.24752,2.11386,7.5495,-14.25,-0.32,14.25359253,-7.20248,0.99386,7.270727326,7.24752,2.11386,7.5495,-14.45,-1.12,14.49333985
29/01/2020 20:00,-8.05848,1.42836,8.184088966,6.37152,1.85836,6.637,-14.43,-0.43,14.43640537,-8.20848,1.41836,8.330119387,6.37152,1.85836,6.637,-14.58,-0.44,14.58663772
29/01/2020 20:30,-9.05776,1.31732,9.153051305,5.68224,1.65732,5.919,-14.74,-0.34,14.74392078,-9.20776,1.31732,9.301514726,5.68224,1.65732,5.919,-14.89,-0.34,14.89388129
29/01/2020 21:00,-4.2912,4.6709,6.342846699,7.8888,2.3009,8.2175,-12.18,2.37,12.40843665,-4.6712,-0.3191,4.682086527,7.8888,2.3009,8.2175,-12.56,-2.62,12.83035463
29/01/2020 21:30,-4.23352,2.15814,4.75186909,7.53648,2.19814,7.8505,-11.77,-0.04,11.77006797,-4.36352,1.78814,4.715692044,7.53648,2.19814,7.8505,-11.9,-0.41,11.90706093
29/01/2020 22:00,-4.18848,3.76086,5.629159142,7.03152,2.05086,7.3245,-11.22,1.71,11.34955946,-4.48848,0.80086,4.55936722,7.03152,2.05086,7.3245,-11.52,-1.25,11.58761839
29/01/2020 22:30,-3.91888,2.50116,4.649023747,6.62112,1.93116,6.897,-10.54,0.57,10.55540146,-4.01888,2.41116,4.686692757,6.62112,1.93116,6.897,-10.64,0.48,10.65082156
29/01/2020 23:00,-2.50256,2.58092,3.594990209,6.75744,1.97092,7.039,-9.26,0.61,9.280070043,-2.61256,2.52092,3.630496853,6.75744,1.97092,7.039,-9.37,0.55,9.386128062
29/01/2020 23:30,-3.45344,2.34608,4.174965772,5.74656,1.67608,5.986,-9.2,0.67,9.224364477,-3.56344,2.28608,4.233705989,5.74656,1.67608,5.986,-9.31,0.61,9.329962487
30/01/2020 00:00,-1.16504,2.56728,2.819263166,6.50496,1.89728,6.776,-7.67,0.67,7.699207751,-1.25504,2.50728,2.803850638,6.50496,1.89728,6.776,-7.76,0.61,7.783938592
30/01/2020 00:30,-1.98368,2.70476,3.354208252,6.01632,1.75476,6.267,-8,0.95,8.056208786,-2.07368,2.64476,3.360789223,6.01632,1.75476,6.267,-8.09,0.89,8.138808267
30/01/2020 01:00,-1.4324,2.8268,3.169001104,6.0576,1.7668,6.31,-7.49,1.06,7.564634823,-1.5124,2.7668,3.153178714,6.0576,1.7668,6.31,-7.57,1,7.635764533
30/01/2020 01:30,-0.23304,3.06578,3.07462431,6.87696,2.00578,7.1635,-7.11,1.06,7.188581223,-0.29304,3.00578,3.02003077,6.87696,2.00578,7.1635,-7.17,1,7.239399146
30/01/2020 02:00,-3.51392,2.50344,4.314492508,5.08608,1.48344,5.298,-8.6,1.02,8.660277132,-3.59392,2.44344,4.345878507,5.08608,1.48344,5.298,-8.68,0.96,8.732926199
30/01/2020 02:30,-2.97088,2.70266,4.016279254,5.52912,1.61266,5.7595,-8.5,1.09,8.569603258,-3.07088,2.65266,4.057943944,5.52912,1.61266,5.7595,-8.6,1.04,8.662655482
30/01/2020 03:00,-2.74024,2.58618,3.767922803,5.36976,1.56618,5.5935,-8.11,1.02,8.173891362,-2.84024,2.53618,3.807777862,5.36976,1.56618,5.5935,-8.21,0.97,8.267103483
30/01/2020 03:30,-1.93488,2.71066,3.330381097,5.62512,1.64066,5.8595,-7.56,1.07,7.635345441,-2.01488,2.66066,3.33749203,5.62512,1.64066,5.8595,-7.64,1.02,7.707788269
30/01/2020 04:00,-3.33536,2.48802,4.161114016,4.96464,1.44802,5.1715,-8.3,1.04,8.364902869,-3.43536,2.42802,4.206777799,4.96464,1.44802,5.1715,-8.4,0.98,8.456973454
30/01/2020 04:30,-4.45712,2.26084,4.997731105,4.32288,1.26084,4.503,-8.78,1,8.836764114,-4.55712,2.21084,5.065091924,4.32288,1.26084,4.503,-8.88,0.95,8.930671867
30/01/2020 05:00,-6.21728,2.11496,6.567162736,3.58272,1.04496,3.732,-9.8,1.07,9.858240208,-6.31728,2.05496,6.643108248,3.58272,1.04496,3.732,-9.9,1.01,9.951386838
30/01/2020 05:30,-4.73984,2.31838,5.276454212,4.52016,1.31838,4.7085,-9.26,1,9.313839165,-4.83984,2.06838,5.263292415,4.52016,1.31838,4.7085,-9.36,0.75,9.39
30/01/2020 06:00,-4.69168,2.01826,5.10737062,4.82832,1.40826,5.0295,-9.52,0.61,9.539523049,-4.80168,1.95826,5.185644902,4.82832,1.40826,5.0295,-9.63,0.55,9.64569334
30/01/2020 06:30,-6.60808,2.81556,7.182903271,4.92192,1.43556,5.127,-11.53,1.38,11.6122909,-6.89808,-0.22444,6.90173029,4.92192,1.43556,5.127,-11.82,-1.66,11.93599598
30/01/2020 07:00,-8.86624,3.60068,9.569488398,4.49376,1.31068,4.681,-13.36,2.29,13.55484046,-9.53624,-2.34932,9.821363337,4.49376,1.31068,4.681,-14.03,-3.66,14.49953448
30/01/2020 07:30,-8.17048,1.27486,8.269341658,5.87952,1.71486,6.1245,-14.05,-0.44,14.05688799,-8.44048,-0.18514,8.442510258,5.87952,1.71486,6.1245,-14.32,-1.9,14.44549757
30/01/2020 08:00,-9.61608,0.20406,9.618244905,5.29392,1.54406,5.5145,-14.91,-1.34,14.97009352,-9.75608,0.12406,9.756868752,5.29392,1.54406,5.5145,-15.05,-1.42,15.1168416
30/01/2020 08:30,-9.25704,0.09628,9.257540678,5.71296,1.66628,5.951,-14.97,-1.57,15.05210284,-9.38704,-0.00372,9.387040737,5.71296,1.66628,5.951,-15.1,-1.67,15.19206701
30/01/2020 09:00,-9.72024,-0.22382,9.722816518,5.60976,1.63618,5.8435,-15.33,-1.86,15.44242533,-9.85024,-0.31382,9.855237747,5.60976,1.63618,5.8435,-15.46,-1.95,15.58249338
30/01/2020 09:30,-10.19392,0.68344,10.21680455,5.32608,1.55344,5.548,-15.52,-0.87,15.54436554,-10.47392,-1.00656,10.52217483,5.32608,1.55344,5.548,-15.8,-2.56,16.00604886
30/01/2020 10:00,-10.99256,2.55092,11.28466075,4.83744,1.41092,5.039,-15.83,1.14,15.87099556,-11.67256,-3.31908,12.13527705,4.83744,1.41092,5.039,-16.51,-4.73,17.17419576
30/01/2020 10:30,-10.26856,3.25042,10.77072675,5.28144,1.54042,5.5015,-15.55,1.71,15.64373996,-11.05856,-3.72958,11.67054053,5.28144,1.54042,5.5015,-16.34,-5.27,17.16882349
30/01/2020 11:00,-9.76432,0.58874,9.782052947,5.51568,1.60874,5.7455,-15.28,-1.02,15.31400666,-10.01432,-0.61126,10.03295788,5.51568,1.60874,5.7455,-15.53,-2.22,15.68787111
30/01/2020 11:30,-5.95736,0.36202,5.968349575,7.41264,2.16202,7.7215,-13.37,-1.8,13.49062267,-6.09736,0.26202,6.102987256,7.41264,2.16202,7.7215,-13.51,-1.9,13.64295056
30/01/2020 12:00,-4.4388,0.6916,4.492355284,8.1312,2.3716,8.47,-12.57,-1.68,12.68177038,-4.5588,0.5816,4.595749776,8.1312,2.3716,8.47,-12.69,-1.79,12.81562328
30/01/2020 12:30,-4.91,0.445,4.930124238,8.04,2.345,8.375,-12.95,-1.9,13.08864011,-5.03,0.335,5.041143224,8.04,2.345,8.375,-13.07,-2.01,13.22365305
30/01/2020 13:00,-4.08168,0.72076,4.144828899,8.36832,2.44076,8.717,-12.45,-1.72,12.56824968,-4.20168,0.62076,4.247288288,8.36832,2.44076,8.717,-12.57,-1.82,12.70107476
30/01/2020 13:30,-8.98384,0.02388,8.983871738,5.87616,1.71388,6.121,-14.86,-1.69,14.95579152,-9.13384,-0.07612,9.134157181,5.87616,1.71388,6.121,-15.01,-1.79,15.11635538
30/01/2020 14:00,-8.36776,0.13732,8.368886676,6.16224,1.79732,6.419,-14.53,-1.66,14.62451709,-8.50776,0.04732,8.507891595,6.16224,1.79732,6.419,-14.67,-1.75,14.77401097
30/01/2020 14:30,-6.90784,1.27188,7.023954171,6.93216,2.02188,7.221,-13.84,-0.75,13.86030663,-7.17784,-0.33812,7.185799343,6.93216,2.02188,7.221,-14.11,-2.36,14.30600224
30/01/2020 15:00,-4.04512,3.87684,5.60293532,8.11488,2.36684,8.453,-12.16,1.51,12.25339545,-4.63512,-1.76316,4.959140107,8.11488,2.36684,8.453,-12.75,-4.13,13.40221623
30/01/2020 15:30,-2.44064,1.49898,2.864204017,8.73936,2.54898,9.1035,-11.18,-1.05,11.22919855,-2.54064,1.39898,2.90034423,8.73936,2.54898,9.1035,-11.28,-1.15,11.33846991
30/01/2020 16:00,-2.11328,1.62946,2.668537474,9.66672,2.81946,10.0695,-11.78,-1.19,11.83995355,-2.23328,1.53946,2.712466894,9.66672,2.81946,10.0695,-11.9,-1.28,11.96864236
30/01/2020 16:30,-4.09048,1.55236,4.375139792,8.57952,2.50236,8.937,-12.67,-0.95,12.70556571,-4.22048,1.47236,4.469932371,8.57952,2.50236,8.937,-12.8,-1.03,12.84137454
30/01/2020 17:00,-8.94512,1.01684,9.002729331,6.43488,1.87684,6.703,-15.38,-0.86,15.40402545,-9.10512,0.93684,9.153189575,6.43488,1.87684,6.703,-15.54,-0.94,15.5684039
30/01/2020 17:30,-11.81448,0.75786,11.83876216,5.37552,1.56786,5.5995,-17.19,-0.81,17.20907319,-11.98448,0.66786,12.00307452,5.37552,1.56786,5.5995,-17.36,-0.9,17.38331384
30/01/2020 18:00,-12.77904,0.62528,12.79432837,4.92096,1.43528,5.126,-17.7,-0.81,17.7185242,-12.95904,0.53528,12.9700903,4.92096,1.43528,5.126,-17.88,-0.9,17.90263668
30/01/2020 18:30,-13.188,1.061,13.23061091,4.632,1.351,4.825,-17.82,-0.29,17.82235955,-13.448,0.171,13.44908714,4.632,1.351,4.825,-18.08,-1.18,18.11846572
30/01/2020 19:00,-12.16112,4.38884,12.92883429,4.65888,1.35884,4.853,-16.82,3.03,17.09073726,-12.97112,-2.43116,13.19698803,4.65888,1.35884,4.853,-17.63,-3.79,18.03277572
30/01/2020 19:30,-10.36088,4.28766,11.21302201,5.40912,1.57766,5.6345,-15.77,2.71,16.00115621,-11.07088,-1.86234,11.22642838,5.40912,1.57766,5.6345,-16.48,-3.44,16.83520122
30/01/2020 20:00,-7.76872,4.71204,9.086051475,6.28128,1.83204,6.543,-14.05,2.88,14.34213722,-8.28872,-1.22796,8.379186416,6.28128,1.83204,6.543,-14.57,-3.06,14.88786419
30/01/2020 20:30,-3.80432,2.42124,4.509462695,8.09568,2.36124,8.433,-11.9,0.06,11.90015126,-3.93432,1.96124,4.396059167,8.09568,2.36124,8.433,-12.03,-0.4,12.0366482
30/01/2020 21:00,-3.20232,2.62974,4.14371643,8.22768,2.39974,8.5705,-11.43,0.23,11.43231385,-3.37232,1.70974,3.780972501,8.22768,2.39974,8.5705,-11.6,-0.69,11.62050343
30/01/2020 21:30,-3.2292,1.9494,3.771987937,7.7808,2.2694,8.105,-11.01,-0.32,11.01464934,-3.3492,1.9494,3.875216252,7.7808,2.2694,8.105,-11.13,-0.32,11.13459923
30/01/2020 22:00,-3.84072,2.38604,4.521539229,7.04928,2.05604,7.343,-10.89,0.33,10.89499885,-3.95072,2.05604,4.453705087,7.04928,2.05604,7.343,-11,0,11
30/01/2020 22:30,-5.65504,3.84978,6.841073267,5.72496,1.66978,5.9635,-11.38,2.18,11.58692366,-5.94504,-0.61022,5.976275517,5.72496,1.66978,5.9635,-11.67,-2.28,11.89063918
30/01/2020 23:00,-5.06888,3.21866,6.00444141,5.48112,1.59866,5.7095,-10.55,1.62,10.67365448,-5.33888,1.22866,5.478434544,5.48112,1.59866,5.7095,-10.82,-0.37,10.8263244
30/01/2020 23:30,-3.11432,2.47374,3.977232537,6.11568,1.78374,6.3705,-9.23,0.69,9.255754967,-3.20432,2.40374,4.00570002,6.11568,1.78374,6.3705,-9.32,0.62,9.340599552
31/01/2020 00:00,-5.40744,2.14158,5.816078769,4.70256,1.37158,4.8985,-10.11,0.77,10.13928005,-5.50744,2.08158,5.887688056,4.70256,1.37158,4.8985,-10.21,0.71,10.23465681
31/01/2020 00:30,-3.30584,2.42288,4.098649241,5.08416,1.48288,5.296,-8.39,0.94,8.442493707,-3.40584,2.36288,4.14523196,5.08416,1.48288,5.296,-8.49,0.88,8.535484755
31/01/2020 01:00,-2.68024,2.50618,3.669417481,5.60976,1.63618,5.8435,-8.29,0.87,8.335526378,-2.78024,2.44618,3.703178506,5.60976,1.63618,5.8435,-8.39,0.81,8.429009432
31/01/2020 01:30,-6.29224,1.97768,6.59571849,3.79776,1.10768,3.956,-10.09,0.87,10.12743798,-6.41224,1.94768,6.701513202,3.79776,1.10768,3.956,-10.21,0.84,10.24449608
31/01/2020 02:00,-5.12488,2.36566,5.644532067,4.30512,1.25566,4.4845,-9.43,1.11,9.495104002,-5.25488,1.90566,5.589749892,4.30512,1.25566,4.4845,-9.56,0.65,9.582071801
31/01/2020 02:30,-3.37816,3.91512,5.171085921,4.85184,1.41512,5.054,-8.23,2.5,8.601331292,-3.66816,1.12512,3.836833695,4.85184,1.41512,5.054,-8.52,-0.29,8.524934017
31/01/2020 03:00,-2.11824,2.78468,3.498768841,5.74176,1.67468,5.981,-7.86,1.11,7.93799093,-2.19824,2.73468,3.50866553,5.74176,1.67468,5.981,-7.94,1.06,8.010443184
31/01/2020 03:30,-3.52656,2.58392,4.371872368,5.05344,1.47392,5.264,-8.58,1.11,8.65150276,-3.62656,2.56392,4.441353758,5.05344,1.47392,5.264,-8.68,1.09,8.748171237
31/01/2020 04:00,-2.26512,2.78934,3.593213917,5.65488,1.64934,5.8905,-7.92,1.14,8.001624835,-2.35512,2.73934,3.612557799,5.65488,1.64934,5.8905,-8.01,1.09,8.083823353
31/01/2020 04:30,-1.7756,2.8292,3.340228735,5.8944,1.7192,6.14,-7.67,1.11,7.749903225,-1.8656,2.8092,3.372249694,5.8944,1.7192,6.14,-7.76,1.09,7.836178916
31/01/2020 05:00,0.56504,2.99522,3.048050697,7.11504,2.07522,7.4115,-6.55,0.92,6.614295125,0.48504,2.94522,2.984892737,7.11504,2.07522,7.4115,-6.63,0.87,6.686837818
31/01/2020 05:30,2.46584,3.30462,4.12321237,8.17584,2.38462,8.5165,-5.71,0.92,5.783640722,2.40584,3.25462,4.047297549,8.17584,2.38462,8.5165,-5.77,0.87,5.835220647
31/01/2020 06:00,-2.13,3.0725,3.738603516,6.18,1.8025,6.4375,-8.31,1.27,8.406485591,-2.29,1.9125,2.983581112,6.18,1.8025,6.4375,-8.47,0.11,8.470714256
31/01/2020 06:30,-3.59096,3.35222,4.912471135,6.65904,1.94222,6.9365,-10.25,1.41,10.34652599,-3.82096,0.55222,3.860658266,6.65904,1.94222,6.9365,-10.48,-1.39,10.57177847
31/01/2020 07:00,-9.43848,0.78336,9.470932246,4.33152,1.26336,4.512,-13.77,-0.48,13.77836347,-9.56848,0.73336,9.596542419,4.33152,1.26336,4.512,-13.9,-0.53,13.91010065
31/01/2020 07:30,-8.11912,1.49234,8.255131026,5.87088,1.71234,6.1155,-13.99,-0.22,13.9917297,-8.36912,0.28234,8.373881146,5.87088,1.71234,6.1155,-14.24,-1.43,14.31162115
31/01/2020 08:00,-5.43152,1.99414,5.786017961,7.72848,2.25414,8.0505,-13.16,-0.26,13.16256814,-5.70152,0.37414,5.713782552,7.72848,2.25414,8.0505,-13.43,-1.88,13.56094761
31/01/2020 08:30,-9.49256,3.39342,10.08087271,5.97744,1.74342,6.2265,-15.47,1.65,15.55774405,-10.20256,-2.74658,10.56579066,5.97744,1.74342,6.2265,-16.18,-4.49,16.79144127
31/01/2020 09:00,-5.78568,3.91376,6.985099169,7.62432,2.22376,7.942,-13.41,1.69,13.51607191,-6.45568,-2.23624,6.832025585,7.62432,2.22376,7.942,-14.08,-4.46,14.76949559
31/01/2020 09:30,-6.05608,1.39406,6.21445961,7.69392,2.24406,8.0145,-13.75,-0.85,13.77624767,-6.30608,-0.15594,6.308007788,7.69392,2.24406,8.0145,-14,-2.4,14.20422472
31/01/2020 10:00,-4.40576,1.26082,4.582618056,8.57424,2.50082,8.9315,-12.98,-1.24,13.03909506,-4.54576,1.00082,4.654629378,8.57424,2.50082,8.9315,-13.12,-1.5,13.20546856
31/01/2020 10:30,-3.30056,1.42192,3.593821476,9.22944,2.69192,9.614,-12.53,-1.27,12.59419708,-3.43056,1.33192,3.680047934,9.22944,2.69192,9.614,-12.66,-1.36,12.73283943
31/01/2020 11:00,-1.87696,1.56922,2.446513897,10.04304,2.92922,10.4615,-11.92,-1.36,11.99733304,-1.99696,1.47922,2.48514407,10.04304,2.92922,10.4615,-12.04,-1.45,12.1269988
31/01/2020 11:30,0.46424,1.71582,1.77751429,11.33424,3.30582,11.8065,-10.87,-1.59,10.98567249,0.35424,1.62582,1.663964137,11.33424,3.30582,11.8065,-10.98,-1.68,11.10778106
31/01/2020 12:00,-1.43608,1.88156,2.36697989,10.39392,3.03156,10.827,-11.83,-1.15,11.88576459,-1.61608,1.09156,1.950184043,10.39392,3.03156,10.827,-12.01,-1.94,12.16567713
31/01/2020 12:30,0.18424,1.81582,1.825142912,11.09424,3.23582,11.5565,-10.91,-1.42,11.00202254,0.06424,1.63582,1.637080893,11.09424,3.23582,11.5565,-11.03,-1.6,11.14544301
31/01/2020 13:00,2.77672,2.25446,3.576697338,12.18672,3.55446,12.6945,-9.41,-1.3,9.499373664,2.66672,1.77446,3.203139686,12.18672,3.55446,12.6945,-9.52,-1.78,9.684978059
31/01/2020 13:30,5.066,2.368,5.592117667,12.816,3.738,13.35,-7.75,-1.37,7.870158829,4.956,1.848,5.289332661,12.816,3.738,13.35,-7.86,-1.89,8.084039832
