Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2020 14:00,2.82432,2.11126,3.526216421,11.52432,3.36126,12.0045,-8.7,-1.25,8.789340135,2.72432,1.74126,3.233250044,11.52432,3.36126,12.0045,-8.8,-1.62,8.947871255
31/01/2020 14:30,4.19088,2.31734,4.788897561,12.23088,3.56734,12.7405,-8.04,-1.25,8.136590195,4.07088,1.82734,4.462200741,12.23088,3.56734,12.7405,-8.16,-1.74,8.343452523
31/01/2020 15:00,5.46312,2.49716,6.006786845,12.33312,3.59716,12.847,-6.87,-1.1,6.957506737,5.38312,2.40716,5.896812715,12.33312,3.59716,12.847,-6.95,-1.19,7.051141752
31/01/2020 15:30,-3.49976,4.32132,5.560766728,7.65024,2.23132,7.969,-11.15,2.09,11.34418794,-4.08976,-1.50868,4.359157281,7.65024,2.23132,7.969,-11.74,-3.74,12.3213311
31/01/2020 16:00,-4.48408,4.86256,6.614488884,7.34592,2.14256,7.652,-11.83,2.72,12.13866961,-5.17408,-1.98744,5.542654743,7.34592,2.14256,7.652,-12.52,-4.13,13.18359966
31/01/2020 16:30,-5.16368,5.18476,7.31746728,7.45632,2.17476,7.767,-12.62,3.01,12.97399322,-5.87368,-1.75524,6.130333123,7.45632,2.17476,7.767,-13.33,-3.93,13.89725872
31/01/2020 17:00,-7.7956,4.8417,9.176788014,6.5544,1.9117,6.8275,-14.35,2.93,14.64607115,-8.5156,-1.7883,8.701348186,6.5544,1.9117,6.8275,-15.07,-3.7,15.51756746
31/01/2020 17:30,-8.8976,4.9757,10.19435512,6.3624,1.8557,6.6275,-15.26,3.12,15.57568618,-9.6576,-1.8443,9.83212491,6.3624,1.8557,6.6275,-16.02,-3.7,16.4417274
31/01/2020 18:00,-7.54824,5.14968,9.137567028,7.06176,2.05968,7.356,-14.61,3.09,14.93319122,-8.30824,-1.74032,8.488554977,7.06176,2.05968,7.356,-15.37,-3.8,15.83277929
31/01/2020 18:30,-4.1408,4.8956,6.411951653,8.6592,2.5256,9.02,-12.8,2.37,13.01756122,-4.7008,-0.3844,4.716490645,8.6592,2.5256,9.02,-13.36,-2.91,13.6732476
31/01/2020 19:00,-3.63984,2.16838,4.236780269,8.84016,2.57838,9.2085,-12.48,-0.41,12.48673296,-3.76984,2.14838,4.339035636,8.84016,2.57838,9.2085,-12.61,-0.43,12.61732935
31/01/2020 19:30,-4.36936,2.00352,4.806807589,8.00064,2.33352,8.334,-12.37,-0.33,12.374401,-4.48936,1.98352,4.908024531,8.00064,2.33352,8.334,-12.49,-0.35,12.49490296
31/01/2020 20:00,-2.852,2.1515,3.572513996,8.508,2.4815,8.8625,-11.36,-0.33,11.36479212,-2.962,2.1315,3.64921036,8.508,2.4815,8.8625,-11.47,-0.35,11.47533877
31/01/2020 20:30,-1.38056,2.97692,3.281462875,9.10944,2.65692,9.489,-10.49,0.32,10.4948797,-1.48056,2.33692,2.766451337,9.10944,2.65692,9.489,-10.59,-0.32,10.59483365
31/01/2020 21:00,-0.5,3.0325,3.073443712,9.3,2.7125,9.6875,-9.8,0.32,9.805223098,-0.59,3.0225,3.079546436,9.3,2.7125,9.6875,-9.89,0.31,9.89485725
31/01/2020 21:30,-0.40368,2.62976,2.660562948,9.01632,2.62976,9.392,-9.42,0,9.42,-0.49368,2.62976,2.675697591,9.01632,2.62976,9.392,-9.51,0,9.51
31/01/2020 22:00,-0.7684,3.1288,3.221774045,8.3616,2.4388,8.71,-9.13,0.69,9.15603626,-0.8684,2.6288,2.768520905,8.3616,2.4388,8.71,-9.23,0.19,9.231955373
31/01/2020 22:30,0.5396,6.0928,6.116647775,8.4096,2.4528,8.76,-7.87,3.64,8.671014935,-0.0404,-0.7372,0.73830617,8.4096,2.4528,8.76,-8.45,-3.19,9.032087245
31/01/2020 23:00,1.28048,5.70014,5.842193514,8.40048,2.45014,8.7505,-7.12,3.25,7.826678734,0.80048,0.12014,0.809445397,8.40048,2.45014,8.7505,-7.6,-2.33,7.949144608
31/01/2020 23:30,2.2224,3.2007,3.896606504,8.6424,2.5207,9.0025,-6.42,0.68,6.455912019,2.1324,3.1407,3.796198921,8.6424,2.5207,9.0025,-6.51,0.62,6.539457164
01/02/2020 00:00,3.33624,3.30682,4.697398839,9.00624,2.62682,9.3815,-5.67,0.68,5.710630438,3.26624,3.26682,4.619571046,9.00624,2.62682,9.3815,-5.74,0.64,5.775569236
01/02/2020 00:30,3.77824,3.36782,5.061354468,8.83824,2.57782,9.2065,-5.06,0.79,5.121298663,3.71824,3.30782,4.976643633,8.83824,2.57782,9.2065,-5.12,0.73,5.171779191
01/02/2020 01:00,4.82552,3.48286,5.951130737,9.33552,2.72286,9.7245,-4.51,0.76,4.573587214,4.76552,3.42286,5.867380289,9.33552,2.72286,9.7245,-4.57,0.7,4.623299687
01/02/2020 01:30,3.76424,3.29582,5.003192206,8.69424,2.53582,9.0565,-4.93,0.76,4.988236161,3.69424,3.23582,4.91100196,8.69424,2.53582,9.0565,-5,0.7,5.048762225
01/02/2020 02:00,3.43832,3.48076,4.892620423,8.36832,2.44076,8.717,-4.93,1.04,5.038501761,3.36832,3.43076,4.807878305,8.36832,2.44076,8.717,-5,0.99,5.097067785
01/02/2020 02:30,4.87568,4.33374,6.523308811,8.99568,2.62374,9.3705,-4.12,1.71,4.460773476,4.74568,3.11374,5.675989381,8.99568,2.62374,9.3705,-4.25,0.49,4.278153807
01/02/2020 03:00,5.34392,5.41656,7.608981745,9.07392,2.64656,9.452,-3.73,2.77,4.646052088,5.11392,2.28656,5.601833129,9.07392,2.64656,9.452,-3.96,-0.36,3.976329966
01/02/2020 03:30,5.7816,3.9563,7.005655448,9.3816,2.7363,9.7725,-3.6,1.22,3.801105102,5.7416,3.9063,6.94443304,9.3816,2.7363,9.7725,-3.64,1.17,3.823414704
01/02/2020 04:00,5.64864,3.91752,6.874161534,9.24864,2.69752,9.634,-3.6,1.22,3.801105102,5.60864,3.86752,6.812822734,9.24864,2.69752,9.634,-3.64,1.17,3.823414704
01/02/2020 04:30,6.03872,3.93546,7.207911254,9.37872,2.73546,9.7695,-3.34,1.2,3.549028036,6.00872,3.88546,7.155523423,9.37872,2.73546,9.7695,-3.37,1.15,3.560814514
01/02/2020 05:00,5.38528,3.93154,6.667701812,8.88528,2.59154,9.2555,-3.5,1.34,3.747745989,5.33528,3.89154,6.603733508,8.88528,2.59154,9.2555,-3.55,1.3,3.780542289
01/02/2020 05:30,1.20616,3.47888,3.682041282,6.71616,1.95888,6.996,-5.51,1.52,5.715811403,1.13616,3.43888,3.621706117,6.71616,1.95888,6.996,-5.58,1.48,5.772936861
01/02/2020 06:00,-0.6096,3.2347,3.291640359,6.0504,1.7647,6.3025,-6.66,1.47,6.82030058,-0.6796,3.1947,3.266184969,6.0504,1.7647,6.3025,-6.73,1.43,6.880247089
01/02/2020 06:30,-0.37864,3.10748,3.130463256,6.47136,1.88748,6.741,-6.85,1.22,6.957794191,-0.47864,2.85748,2.897289803,6.47136,1.88748,6.741,-6.95,0.97,7.017364178
01/02/2020 07:00,-0.24856,2.95042,2.960871536,6.96144,2.03042,7.2515,-7.21,0.92,7.268459259,-0.35856,2.33042,2.357842796,6.96144,2.03042,7.2515,-7.32,0.3,7.326144962
01/02/2020 07:30,-1.1556,2.5417,2.79206917,7.0344,2.0517,7.3275,-8.19,0.49,8.204645026,-1.2256,2.4817,2.767838552,7.0344,2.0517,7.3275,-8.26,0.43,8.271184921
01/02/2020 08:00,-1.01144,2.64458,2.831397932,7.55856,2.20458,7.8735,-8.57,0.44,8.581287782,-1.10144,2.60458,2.827897991,7.55856,2.20458,7.8735,-8.66,0.4,8.669232953
01/02/2020 08:30,-1.3224,5.6893,5.840965353,7.9176,2.3093,8.2475,-9.24,3.38,9.83880074,-1.5824,-1.2407,2.01080239,7.9176,2.3093,8.2475,-9.5,-3.55,10.14162216
01/02/2020 09:00,5.08272,3.25996,6.038326076,11.38272,3.31996,11.857,-6.3,-0.06,6.300285708,4.98272,2.61996,5.629537192,11.38272,3.31996,11.857,-6.4,-0.7,6.438167441
01/02/2020 09:30,11.06456,3.75008,11.68279025,14.67456,4.28008,15.286,-3.61,-0.53,3.648698398,11.01456,3.52008,11.56336868,14.67456,4.28008,15.286,-3.66,-0.76,3.738074371
01/02/2020 10:00,17.00328,4.23804,17.52348464,17.99328,5.24804,18.743,-0.99,-1.01,1.414284271,17.00328,4.14804,17.50193608,17.99328,5.24804,18.743,-0.99,-1.1,1.479898645
01/02/2020 10:30,23.48976,4.85368,23.98597579,21.02976,6.13368,21.906,2.46,-1.28,2.773084925,23.51976,4.76368,23.99732813,21.02976,6.13368,21.906,2.49,-1.37,2.842006334
01/02/2020 11:00,26.85072,5.21396,27.35226761,22.47072,6.55396,23.407,4.38,-1.34,4.580392996,26.89072,5.05396,27.36153018,22.47072,6.55396,23.407,4.42,-1.5,4.667590385
01/02/2020 11:30,31.31144,6.16792,31.91315578,24.54144,7.15792,25.564,6.77,-0.99,6.842002631,31.36144,5.26792,31.8008003,24.54144,7.15792,25.564,6.82,-1.89,7.077040342
01/02/2020 12:00,29.68328,5.85304,30.25483744,23.63328,6.89304,24.618,6.05,-1.04,6.138737655,29.74328,5.77304,30.29836128,23.63328,6.89304,24.618,6.11,-1.12,6.211803281
01/02/2020 12:30,22.73184,5.11012,23.29913896,20.09184,5.86012,20.929,2.64,-0.75,2.744467161,22.74184,5.04012,23.29364927,20.09184,5.86012,20.929,2.65,-0.82,2.773968277
01/02/2020 13:00,25.66088,5.34734,26.21211185,21.59088,6.29734,22.4905,4.07,-0.95,4.179401871,25.69088,5.26734,26.22529668,21.59088,6.29734,22.4905,4.1,-1.03,4.227398727
01/02/2020 13:30,28.44656,5.70108,29.0122231,22.90656,6.68108,23.861,5.54,-0.98,5.62601102,28.48656,5.61108,29.03391671,22.90656,6.68108,23.861,5.58,-1.07,5.681663489
01/02/2020 14:00,31.23208,6.04894,31.81245819,23.96208,6.98894,24.9605,7.27,-0.94,7.330518399,31.29208,5.96894,31.85627906,23.96208,6.98894,24.9605,7.33,-1.02,7.400628352
01/02/2020 14:30,24.83736,5.47548,25.43374398,20.48736,5.97548,21.341,4.35,-0.5,4.378641342,24.87736,5.40548,25.45785251,20.48736,5.97548,21.341,4.39,-0.57,4.426849896
01/02/2020 15:00,7.34224,3.91482,8.320715345,11.98224,3.49482,12.4815,-4.64,0.42,4.658969843,7.29224,3.87482,8.257783858,11.98224,3.49482,12.4815,-4.69,0.38,4.705369274
01/02/2020 15:30,1.72648,3.21814,3.652007427,9.45648,2.75814,9.8505,-7.73,0.46,7.743674838,1.64648,3.13814,3.543842413,9.45648,2.75814,9.8505,-7.81,0.38,7.819239093
01/02/2020 16:00,0.84696,3.27828,3.385920997,9.21696,2.68828,9.601,-8.37,0.59,8.390768737,0.73696,2.97828,3.068103942,9.21696,2.68828,9.601,-8.48,0.29,8.484957277
01/02/2020 16:30,-2.34064,5.66648,6.130871977,7.83936,2.28648,8.166,-10.18,3.38,10.72645328,-2.81064,-0.77352,2.915138144,7.83936,2.28648,8.166,-10.65,-3.06,11.08088895
01/02/2020 17:00,-4.09672,2.49804,4.79826204,7.43328,2.16804,7.743,-11.53,0.33,11.5347215,-4.20672,2.48804,4.887416107,7.43328,2.16804,7.743,-11.64,0.32,11.64439779
01/02/2020 17:30,-5.2412,2.5084,5.810529064,7.4688,2.1784,7.78,-12.71,0.33,12.71428331,-5.3612,2.4384,5.889674015,7.4688,2.1784,7.78,-12.83,0.26,12.83263418
01/02/2020 18:00,-6.38952,2.56264,6.884263911,7.14048,2.08264,7.438,-13.53,0.48,13.53851174,-6.51952,1.66264,6.728187928,7.14048,2.08264,7.438,-13.66,-0.42,13.66645528
01/02/2020 18:30,-7.5388,2.1866,7.849504761,6.3312,1.8466,6.595,-13.87,0.34,13.87416664,-7.6688,2.1666,7.968980424,6.3312,1.8466,6.595,-14,0.32,14.00365667
01/02/2020 19:00,-8.6648,2.0361,8.900812449,5.5752,1.6261,5.8075,-14.24,0.41,14.24590116,-8.7948,1.9761,9.014071125,5.5752,1.6261,5.8075,-14.37,0.35,14.37426172
01/02/2020 19:30,-7.38912,2.20484,7.711057891,5.81088,1.69484,6.053,-13.2,0.51,13.2098486,-7.52912,2.13484,7.825930603,5.81088,1.69484,6.053,-13.34,0.44,13.3472544
01/02/2020 20:00,-8.21592,2.27494,8.525062665,5.19408,1.51494,5.4105,-13.41,0.76,13.4315189,-8.36592,2.11494,8.629112854,5.19408,1.51494,5.4105,-13.56,0.6,13.57326785
01/02/2020 20:30,-7.08168,3.75576,8.015979341,5.36832,1.56576,5.592,-12.45,2.19,12.6411471,-7.45168,0.47576,7.466852242,5.36832,1.56576,5.592,-12.82,-1.09,12.86625431
01/02/2020 21:00,-4.20032,2.92074,5.115995529,6.61968,1.93074,6.8955,-10.82,0.99,10.86519673,-4.31032,2.86074,5.173267038,6.61968,1.93074,6.8955,-10.93,0.93,10.96949406
01/02/2020 21:30,-6.60176,2.55782,7.079949029,4.99824,1.45782,5.2065,-11.6,1.1,11.65203845,-6.71176,2.49782,7.161482182,4.99824,1.45782,5.2065,-11.71,1.04,11.75609204
01/02/2020 22:00,-7.39008,2.64456,7.849011403,4.36992,1.27456,4.552,-11.76,1.37,11.83953124,-7.52008,2.58456,7.95182706,4.36992,1.27456,4.552,-11.89,1.31,11.961948
01/02/2020 22:30,-7.6972,2.2004,8.005538583,3.7728,1.1004,3.93,-11.47,1.1,11.52262557,-7.8172,2.1504,8.107578923,3.7728,1.1004,3.93,-11.59,1.05,11.63746536
01/02/2020 23:00,-5.77544,2.42258,6.262954658,4.29456,1.25258,4.4735,-10.07,1.17,10.13774137,-5.89544,2.34258,6.34380752,4.29456,1.25258,4.4735,-10.19,1.09,10.24813154
01/02/2020 23:30,-4.5972,2.6254,5.294050718,4.6128,1.3454,4.805,-9.21,1.28,9.298521388,-4.7172,2.5554,5.364890027,4.6128,1.3454,4.805,-9.33,1.21,9.408134778
02/02/2020 00:00,-4.94464,2.46198,5.523659136,4.15536,1.21198,4.3285,-9.1,1.25,9.185450452,-5.05464,2.42198,5.604941806,4.15536,1.21198,4.3285,-9.21,1.21,9.289144202
02/02/2020 00:30,-4.28264,2.63548,5.028594257,4.40736,1.28548,4.591,-8.69,1.35,8.794236749,-4.37264,2.52548,5.049557387,4.40736,1.28548,4.591,-8.78,1.24,8.867130314
02/02/2020 01:00,-4.12696,2.83922,5.009288278,4.28304,1.24922,4.4615,-8.41,1.59,8.558983585,-4.21696,2.78922,5.055937089,4.28304,1.24922,4.4615,-8.5,1.54,8.638379478
02/02/2020 01:30,-4.6152,2.7289,5.361619741,3.9048,1.1389,4.0675,-8.52,1.59,8.667092938,-4.7052,2.6789,5.414370901,3.9048,1.1389,4.0675,-8.61,1.54,8.746639355
02/02/2020 02:00,-5.66696,2.48172,6.186547486,3.50304,1.02172,3.649,-9.17,1.46,9.285499448,-5.75696,2.43172,6.249468025,3.50304,1.02172,3.649,-9.26,1.41,9.366733689
02/02/2020 02:30,-4.34472,2.69904,5.11482246,3.90528,1.13904,4.068,-8.25,1.56,8.396195567,-4.44472,2.51904,5.108923409,3.90528,1.13904,4.068,-8.35,1.38,8.46326769
02/02/2020 03:00,-5.53784,2.70438,6.162900539,3.27216,0.95438,3.4085,-8.81,1.75,8.982126697,-5.66784,2.12438,6.052883664,3.27216,0.95438,3.4085,-8.94,1.17,9.016235356
02/02/2020 03:30,-4.60064,2.51398,5.242707683,3.57936,1.04398,3.7285,-8.18,1.47,8.311034833,-4.70064,2.46398,5.307279327,3.57936,1.04398,3.7285,-8.28,1.42,8.400880906
02/02/2020 04:00,-4.43816,2.57762,5.132386292,3.59184,1.04762,3.7415,-8.03,1.53,8.174460227,-4.53816,2.53762,5.199462612,3.59184,1.04762,3.7415,-8.13,1.49,8.265409851
02/02/2020 04:30,-4.80472,2.52404,5.427348542,3.30528,0.96404,3.443,-8.11,1.56,8.258674228,-4.88472,2.47404,5.47552403,3.30528,0.96404,3.443,-8.19,1.51,8.328036984
02/02/2020 05:00,-5.58928,2.40896,6.086307518,2.91072,0.84896,3.032,-8.5,1.56,8.641967369,-5.66928,2.35896,6.140474574,2.91072,0.84896,3.032,-8.58,1.51,8.711859733
02/02/2020 05:30,-5.91528,2.27596,6.338022673,2.93472,0.85596,3.057,-8.85,1.42,8.963196974,-6.00528,2.22596,6.404551959,2.93472,0.85596,3.057,-8.94,1.37,9.044362885
02/02/2020 06:00,-6.73248,2.24636,7.097353042,2.62752,0.76636,2.737,-9.36,1.48,9.476286192,-6.84248,2.19636,7.186343284,2.62752,0.76636,2.737,-9.47,1.43,9.577358717
02/02/2020 06:30,-7.7988,2.1016,8.077004643,2.3712,0.6916,2.47,-10.17,1.41,10.26727812,-7.9288,1.7316,8.115682842,2.3712,0.6916,2.47,-10.3,1.04,10.35237171
02/02/2020 07:00,-8.16144,4.77208,9.454197502,2.33856,0.68208,2.436,-10.5,4.09,11.26845597,-8.76144,-1.10792,8.831212691,2.33856,0.68208,2.436,-11.1,-1.79,11.24340251
02/02/2020 07:30,-8.26448,3.17786,8.854401383,2.73552,0.79786,2.8495,-11,2.38,11.25452798,-8.58448,0.40786,8.594163522,2.73552,0.79786,2.8495,-11.32,-0.39,11.32671621
02/02/2020 08:00,-9.55368,1.70226,9.704148116,2.47632,0.72226,2.5795,-12.03,0.98,12.06985087,-9.67368,1.63226,9.81042086,2.47632,0.72226,2.5795,-12.15,0.91,12.18403053
02/02/2020 08:30,-10.27976,1.50882,10.38989911,2.67024,0.77882,2.7815,-12.95,0.73,12.97055897,-10.39976,1.43882,10.49881951,2.67024,0.77882,2.7815,-13.07,0.66,13.08665351
02/02/2020 09:00,-10.50472,3.28654,11.00683821,3.00528,0.87654,3.1305,-13.51,2.41,13.7232722,-10.85472,-1.56346,10.96673851,3.00528,0.87654,3.1305,-13.86,-2.44,14.07313753
02/02/2020 09:30,-10.686,1.3595,10.77213239,3.564,1.0395,3.7125,-14.25,0.32,14.25359253,-10.836,1.0395,10.88574555,3.564,1.0395,3.7125,-14.4,0,14.4
02/02/2020 10:00,-10.13784,1.51938,10.25106411,4.11216,1.19938,4.2835,-14.25,0.32,14.25359253,-10.28784,0.58938,10.30470866,4.11216,1.19938,4.2835,-14.4,-0.61,14.41291435
02/02/2020 10:30,-10.46944,1.60558,10.59183936,4.27056,1.24558,4.4485,-14.74,0.36,14.74439555,-10.67944,0.60558,10.69659599,4.27056,1.24558,4.4485,-14.95,-0.64,14.96369273
02/02/2020 11:00,-10.27744,1.30158,10.35953104,4.46256,1.30158,4.6485,-14.74,0,14.74,-10.38744,0.98158,10.43371502,4.46256,1.30158,4.6485,-14.85,-0.32,14.85344741
02/02/2020 11:30,-11.326,1.162,11.38545212,3.984,1.162,4.15,-15.31,0,15.31,-11.476,0.842,11.50684753,3.984,1.162,4.15,-15.46,-0.32,15.46331142
02/02/2020 12:00,-7.50488,1.46066,7.645701501,6.10512,1.78066,6.3595,-13.61,-0.32,13.61376142,-7.64488,1.42066,7.775761381,6.10512,1.78066,6.3595,-13.75,-0.36,13.75471192
02/02/2020 12:30,1.08608,2.73844,2.945950339,10.48608,3.05844,10.923,-9.4,-0.32,9.405445231,0.98608,2.72844,2.901161595,10.48608,3.05844,10.923,-9.5,-0.33,9.505729851
02/02/2020 13:00,13.50304,4.05172,14.09781984,16.94304,4.94172,17.649,-3.44,-0.89,3.553266103,13.43304,4.08172,14.03948011,16.94304,4.94172,17.649,-3.51,-0.86,3.613820693
02/02/2020 13:30,16.27576,4.48668,16.88285109,17.88576,5.21668,18.631,-1.61,-0.73,1.767766953,16.25576,4.44668,16.85297292,17.88576,5.21668,18.631,-1.63,-0.77,1.802720167
02/02/2020 14:00,16.59328,4.62304,17.22525588,17.87328,5.21304,18.618,-1.28,-0.59,1.40943251,16.57328,4.55304,17.1873146,17.87328,5.21304,18.618,-1.3,-0.66,1.457943757
02/02/2020 14:30,16.49952,4.59486,17.12737279,17.63952,5.14486,18.3745,-1.14,-0.55,1.26574089,16.48952,4.56486,17.10971118,17.63952,5.14486,18.3745,-1.15,-0.58,1.287982919
02/02/2020 15:00,4.39768,3.68224,5.735719728,11.28768,3.29224,11.758,-6.89,0.39,6.901028909,4.33768,3.59224,5.632020597,11.28768,3.29224,11.758,-6.95,0.3,6.956471807
02/02/2020 15:30,-1.60632,2.85274,3.27389515,8.44368,2.46274,8.7955,-10.05,0.39,10.05756432,-1.69632,2.81274,3.284662517,8.44368,2.46274,8.7955,-10.14,0.35,10.14603864
02/02/2020 16:00,-3.56624,2.55568,4.387432962,7.49376,2.18568,7.806,-11.06,0.37,11.06618724,-3.66624,2.53568,4.457688728,7.49376,2.18568,7.806,-11.16,0.35,11.165487
02/02/2020 16:30,-6.14152,2.48414,6.62489392,6.52848,1.90414,6.8005,-12.67,0.58,12.68326851,-6.31152,2.01414,6.625107143,6.52848,1.90414,6.8005,-12.84,0.11,12.84047118
02/02/2020 17:00,-7.41088,4.27016,8.553093522,6.30912,1.84016,6.572,-13.72,2.43,13.9335315,-7.75088,-0.62984,7.776428435,6.30912,1.84016,6.572,-14.06,-2.47,14.27531085
02/02/2020 17:30,-9.15008,5.15206,10.50084217,6.10992,1.78206,6.3645,-15.26,3.37,15.62768377,-9.90008,-1.69794,10.04462962,6.10992,1.78206,6.3645,-16.01,-3.48,16.38384875
02/02/2020 18:00,-5.08312,5.73784,7.665566959,8.18688,2.38784,8.528,-13.27,3.35,13.68632164,-5.78312,-0.94216,5.859363651,8.18688,2.38784,8.528,-13.97,-3.33,14.36139965
02/02/2020 18:30,-3.17216,5.72812,6.547820844,8.90784,2.59812,9.279,-12.08,3.13,12.47891422,-3.77216,-0.80188,3.856449481,8.90784,2.59812,9.279,-12.68,-3.4,13.12792444
02/02/2020 19:00,-4.43752,2.66364,5.175573572,7.93248,2.31364,8.263,-12.37,0.35,12.3749505,-4.54752,2.64364,5.260111273,7.93248,2.31364,8.263,-12.48,0.33,12.48436222
02/02/2020 19:30,-5.73752,4.26364,7.148269847,6.97248,2.03364,7.263,-12.71,2.23,12.90414662,-6.01752,-0.33636,6.026913389,6.97248,2.03364,7.263,-12.99,-2.37,13.20443107
02/02/2020 20:00,-5.298,3.696,6.459815787,6.912,2.016,7.2,-12.21,1.68,12.3250355,-5.618,1.516,5.818950077,6.912,2.016,7.2,-12.53,-0.5,12.53997209
02/02/2020 20:30,-3.10984,2.88588,4.242570942,7.70016,2.24588,8.021,-10.81,0.64,10.82892885,-3.21984,2.82588,4.284036344,7.70016,2.24588,8.021,-10.92,0.58,10.93539208
02/02/2020 21:00,-1.02368,3.11226,3.276291051,8.47632,2.47226,8.8295,-9.5,0.64,9.52153349,-1.12368,3.05226,3.252529454,8.47632,2.47226,8.8295,-9.6,0.58,9.617504874
02/02/2020 21:30,-0.56544,3.09508,3.146306183,8.55456,2.49508,8.911,-9.12,0.6,9.139715532,-0.66544,3.02508,3.097405269,8.55456,2.49508,8.911,-9.22,0.53,9.235220625
02/02/2020 22:00,0.80464,3.15052,3.251649089,8.74464,2.55052,9.109,-7.94,0.6,7.962637754,0.72464,3.08052,3.164602123,8.74464,2.55052,9.109,-8.02,0.53,8.03749339
02/02/2020 22:30,1.8308,3.3569,3.823690135,8.8008,2.5669,9.1675,-6.97,0.79,7.014627574,1.7608,3.2969,3.737641803,8.8008,2.5669,9.1675,-7.04,0.73,7.077746817
02/02/2020 23:00,-0.27424,3.56918,3.57970019,7.26576,2.11918,7.5685,-7.54,1.45,7.678157331,-0.40424,2.64918,2.679844147,7.26576,2.11918,7.5685,-7.67,0.53,7.688289797
02/02/2020 23:30,-2.18704,2.85628,3.597426775,5.95296,1.73628,6.201,-8.14,1.12,8.216690331,-2.27704,2.78628,3.598370103,5.95296,1.73628,6.201,-8.23,1.05,8.296710191
03/02/2020 00:00,1.05144,3.20542,3.373461642,7.32144,2.13542,7.6265,-6.27,1.07,6.360644621,0.97144,3.15542,3.301570997,7.32144,2.13542,7.6265,-6.35,1.02,6.431399537
03/02/2020 00:30,3.66856,3.60958,5.146591129,8.39856,2.44958,8.7485,-4.73,1.16,4.870164268,3.59856,3.55958,5.061644382,8.39856,2.44958,8.7485,-4.8,1.11,4.926672305
03/02/2020 01:00,6.54544,3.99742,7.669560056,9.86544,2.87742,10.2765,-3.32,1.12,3.50382648,6.49544,3.94742,7.600846364,9.86544,2.87742,10.2765,-3.37,1.07,3.535788455
03/02/2020 01:30,5.1808,3.8344,6.44541015,9.1008,2.6544,9.48,-3.92,1.18,4.093751336,5.1308,3.7844,6.375483668,9.1008,2.6544,9.48,-3.97,1.13,4.127687004
03/02/2020 02:00,5.49904,3.82472,6.698352335,9.23904,2.69472,9.624,-3.74,1.13,3.906980932,5.46904,3.77472,6.645217047,9.23904,2.69472,9.624,-3.77,1.08,3.921645063
03/02/2020 02:30,6.12664,3.96152,7.295845283,9.53664,2.78152,9.934,-3.41,1.18,3.608392994,6.08664,3.91152,7.235134774,9.53664,2.78152,9.934,-3.45,1.13,3.630344336
03/02/2020 03:00,5.8636,3.8548,7.017213692,9.2736,2.7048,9.66,-3.41,1.15,3.598694208,5.7736,3.8048,6.914546984,9.2736,2.7048,9.66,-3.5,1.1,3.668787266
03/02/2020 03:30,5.96712,3.83166,7.091413079,9.29712,2.71166,9.6845,-3.33,1.12,3.513303289,5.92712,3.77166,7.025394697,9.29712,2.71166,9.6845,-3.37,1.06,3.532775113
03/02/2020 04:00,5.55144,3.68042,6.660628908,8.88144,2.59042,9.2515,-3.33,1.09,3.50385502,5.51144,3.62042,6.594195315,8.88144,2.59042,9.2515,-3.37,1.03,3.523889896
03/02/2020 04:30,6.94056,4.03558,8.028529071,9.79056,2.85558,10.1985,-2.85,1.18,3.084623154,6.90056,3.98558,7.968850372,9.79056,2.85558,10.1985,-2.89,1.13,3.103063003
03/02/2020 05:00,6.4176,4.0868,7.608385111,9.4176,2.7468,9.81,-3,1.34,3.285665838,6.3976,4.0368,7.564723392,9.4176,2.7468,9.81,-3.02,1.29,3.283976248
03/02/2020 05:30,5.78208,3.91394,6.982218519,9.44208,2.75394,9.8355,-3.66,1.16,3.839427041,5.74208,3.86394,6.921092042,9.44208,2.75394,9.8355,-3.7,1.11,3.862913408
03/02/2020 06:00,4.33144,3.52042,5.581642182,9.12144,2.66042,9.5015,-4.79,0.86,4.866590182,4.29144,3.47042,5.519082555,9.12144,2.66042,9.5015,-4.83,0.81,4.897448315
03/02/2020 06:30,0.00152,3.28086,3.280860352,7.75152,2.26086,8.0745,-7.75,1.02,7.816834398,-0.13848,1.65086,1.656657916,7.75152,2.26086,8.0745,-7.89,-0.61,7.91354535
03/02/2020 07:00,-4.61752,1.35614,4.812546795,6.19248,1.80614,6.4505,-10.81,-0.45,10.81936227,-4.73752,1.26614,4.903795086,6.19248,1.80614,6.4505,-10.93,-0.54,10.9433313
03/02/2020 07:30,-7.254,0.9755,7.319297524,5.676,1.6555,5.9125,-12.93,-0.68,12.94786855,-7.384,0.8955,7.438103001,5.676,1.6555,5.9125,-13.06,-0.76,13.08209463
03/02/2020 08:00,-8.84072,0.56354,8.858662848,5.42928,1.58354,5.6555,-14.27,-1.02,14.30640766,-8.99072,0.47354,9.003182007,5.42928,1.58354,5.6555,-14.42,-1.11,14.46265882
03/02/2020 08:30,-7.17808,0.73306,7.215414711,6.42192,1.87306,6.6895,-13.6,-1.14,13.64769578,-7.31808,0.64306,7.346279402,6.42192,1.87306,6.6895,-13.74,-1.23,13.79494473
03/02/2020 09:00,-1.26832,1.45674,1.931509009,9.21168,2.68674,9.5955,-10.48,-1.23,10.55193347,-1.38832,1.16674,1.813481362,9.21168,2.68674,9.5955,-10.6,-1.52,10.70842659
03/02/2020 09:30,3.40168,1.94424,3.918098518,11.91168,3.47424,12.408,-8.51,-1.53,8.646444356,3.32168,1.84424,3.799312991,11.91168,3.47424,12.408,-8.59,-1.63,8.743283136
03/02/2020 10:00,6.37144,2.17792,6.733393142,13.50144,3.93792,14.064,-7.13,-1.76,7.344011166,6.29144,2.08792,6.628848105,13.50144,3.93792,14.064,-7.21,-1.85,7.443560976
03/02/2020 10:30,11.02,2.6025,11.32313588,15.78,4.6025,16.4375,-4.76,-2,5.163099844,10.96,2.5025,11.24206859,15.78,4.6025,16.4375,-4.82,-2.1,5.257604017
03/02/2020 11:00,17.09696,3.23078,17.39953967,18.75696,5.47078,19.5385,-1.66,-2.24,2.788045911,17.05696,3.13078,17.34190497,18.75696,5.47078,19.5385,-1.7,-2.34,2.892334697
03/02/2020 11:30,28.0672,4.0596,28.35926776,24.0672,7.0196,25.07,4,-2.96,4.976102893,28.0972,3.9496,28.37343807,24.0672,7.0196,25.07,4.03,-3.07,5.066142517
03/02/2020 12:00,31.03008,4.40044,31.34054462,25.75008,7.51044,26.823,5.28,-3.11,6.127846277,31.07008,4.29044,31.36491267,25.75008,7.51044,26.823,5.32,-3.22,6.218585048
03/02/2020 12:30,24.53888,3.90134,24.84707398,22.11888,6.45134,23.0405,2.42,-2.55,3.515522721,24.56888,3.79134,24.85968872,22.11888,6.45134,23.0405,2.45,-2.66,3.616365579
03/02/2020 13:00,13.8704,2.8872,14.16770694,17.2704,5.0372,17.99,-3.4,-2.15,4.022747817,13.8504,2.7772,14.12609005,17.2704,5.0372,17.99,-3.42,-2.26,4.099268227
03/02/2020 13:30,7.42896,2.11678,7.724649134,13.90896,4.05678,14.4885,-6.48,-1.94,6.764170311,7.37896,2.01678,7.649604712,13.90896,4.05678,14.4885,-6.53,-2.04,6.841235269
03/02/2020 14:00,2.98176,1.58968,3.379049452,11.38176,3.31968,11.856,-8.4,-1.73,8.576298735,2.89176,1.40968,3.217059776,11.38176,3.31968,11.856,-8.49,-1.91,8.702195125
03/02/2020 14:30,3.41456,1.81008,3.864661641,11.55456,3.37008,12.036,-8.14,-1.56,8.288136099,3.33456,1.72008,3.752061513,11.55456,3.37008,12.036,-8.22,-1.65,8.383966842
03/02/2020 15:00,-1.34968,1.48426,2.006156487,9.10032,2.65426,9.4795,-10.45,-1.17,10.51529362,-1.45968,1.37426,2.004808283,9.10032,2.65426,9.4795,-10.56,-1.28,10.63729289
03/02/2020 15:30,-4.0288,1.3841,4.259925146,8.0712,2.3541,8.4075,-12.1,-0.97,12.1388179,-4.1588,1.2841,4.352531476,8.0712,2.3541,8.4075,-12.23,-1.07,12.2767178
03/02/2020 16:00,-7.5304,0.9578,7.591067448,6.6096,1.9278,6.885,-14.14,-0.97,14.17323181,-7.6704,0.8578,7.718215921,6.6096,1.9278,6.885,-14.28,-1.07,14.32003142
03/02/2020 16:30,-9.67456,0.98242,9.724312842,5.90544,1.72242,6.1515,-15.58,-0.74,15.59756391,-9.81456,0.89242,9.855049541,5.90544,1.72242,6.1515,-15.72,-0.83,15.74189633
03/02/2020 17:00,-10.99136,1.19252,11.05586263,5.52864,1.61252,5.759,-16.52,-0.42,16.52533812,-11.22136,0.34252,11.22658631,5.52864,1.61252,5.759,-16.75,-1.27,16.79807727
03/02/2020 17:30,-10.81248,1.41886,10.90517709,6.16752,1.79886,6.4245,-16.98,-0.38,16.98425153,-11.07248,0.49886,11.08371213,6.16752,1.79886,6.4245,-17.24,-1.3,17.28894444
03/02/2020 18:00,-12.52072,0.93604,12.55566009,5.60928,1.63604,5.843,-18.13,-0.7,18.14350848,-12.70072,0.84604,12.72886767,5.60928,1.63604,5.843,-18.31,-0.79,18.32703468
03/02/2020 18:30,-10.41448,1.35036,10.50166014,6.51552,1.90036,6.787,-16.93,-0.55,16.93893149,-10.59448,1.27036,10.67037117,6.51552,1.90036,6.787,-17.11,-0.63,17.12159455
03/02/2020 19:00,-11.58512,1.26934,11.65445106,5.89488,1.71934,6.1405,-17.48,-0.45,17.48579137,-11.76512,1.18934,11.82508259,5.89488,1.71934,6.1405,-17.66,-0.53,17.66795121
03/02/2020 19:30,-7.8632,1.7249,8.050167343,7.2168,2.1049,7.5175,-15.08,-0.38,15.08478704,-7.9932,1.7049,8.173000076,7.2168,2.1049,7.5175,-15.21,-0.4,15.21525879
03/02/2020 20:00,-11.13664,1.18598,11.19961156,5.16336,1.50598,5.3785,-16.3,-0.32,16.3031408,-11.29664,1.17598,11.35768481,5.16336,1.50598,5.3785,-16.46,-0.33,16.46330769
03/02/2020 20:30,-10.7652,1.1339,10.8247522,4.9848,1.4539,5.1925,-15.75,-0.32,15.75325046,-10.9152,1.1239,10.97290947,4.9848,1.4539,5.1925,-15.9,-0.33,15.90342416
03/02/2020 21:00,-8.57448,1.63786,8.729507011,5.61552,1.63786,5.8495,-14.19,0,14.19,-8.71448,1.30786,8.812074639,5.61552,1.63786,5.8495,-14.33,-0.33,14.33379922
03/02/2020 21:30,-6.04712,2.24584,6.45069435,6.60288,1.92584,6.878,-12.65,0.32,12.65404678,-6.18712,1.59584,6.389613384,6.60288,1.92584,6.878,-12.79,-0.33,12.79425652
03/02/2020 22:00,-6.57904,2.05278,6.891855559,5.94096,1.73278,6.1885,-12.52,0.32,12.52408879,-6.71904,2.05278,7.02562483,5.94096,1.73278,6.1885,-12.66,0.32,12.66404359
03/02/2020 22:30,-2.17152,3.35414,3.995716988,7.48848,2.18414,7.8005,-9.66,1.17,9.730596076,-2.34152,0.87414,2.49936725,7.48848,2.18414,7.8005,-9.83,-1.31,9.916904759
03/02/2020 23:00,-4.49568,2.65376,5.220496222,5.94432,1.73376,6.192,-10.44,0.92,10.48045801,-4.67568,1.69376,4.973007782,5.94432,1.73376,6.192,-10.62,-0.04,10.62007533
03/02/2020 23:30,-1.76384,2.52138,3.07709094,6.89616,2.01138,7.1835,-8.66,0.51,8.675004323,-1.86384,2.47138,3.095418978,6.89616,2.01138,7.1835,-8.76,0.46,8.772069311
04/02/2020 00:00,-0.43352,2.72564,2.759900904,7.11648,2.07564,7.413,-7.55,0.65,7.577928477,-0.51352,2.66564,2.714652722,7.11648,2.07564,7.413,-7.63,0.59,7.652777274
04/02/2020 00:30,1.36392,3.10906,3.395074646,7.81392,2.27906,8.1395,-6.45,0.83,6.503183836,1.29392,3.04906,3.312249364,7.81392,2.27906,8.1395,-6.52,0.77,6.565310351
04/02/2020 01:00,-0.23656,2.95392,2.963377128,6.97344,2.03392,7.264,-7.21,0.92,7.268459259,-0.32656,2.90392,2.922223948,6.97344,2.03392,7.264,-7.3,0.87,7.351659677
04/02/2020 01:30,2.54392,3.24406,4.122554336,8.41392,2.45406,8.7645,-5.87,0.79,5.922921576,2.47392,3.18406,4.032185295,8.41392,2.45406,8.7645,-5.94,0.73,5.984688797
04/02/2020 02:00,2.26888,3.62384,4.275515501,8.13888,2.37384,8.478,-5.87,1.25,6.001616449,2.19888,2.82384,3.578986672,8.13888,2.37384,8.478,-5.94,0.45,5.957021068
04/02/2020 02:30,-0.16,2.9875,2.991781451,7.02,2.0475,7.3125,-7.18,0.94,7.241270607,-0.23,2.9275,2.936521113,7.02,2.0475,7.3125,-7.25,0.88,7.303211622
04/02/2020 03:00,-0.01176,2.95782,2.957843378,6.91824,2.01782,7.2065,-6.93,0.94,6.993461232,-0.08176,2.89782,2.898973172,6.91824,2.01782,7.2065,-7,0.88,7.055097448
04/02/2020 03:30,-2.8356,2.5767,3.83145015,5.4744,1.5967,5.7025,-8.31,0.98,8.367586271,-2.9056,2.5167,3.843994049,5.4744,1.5967,5.7025,-8.38,0.92,8.430349933
04/02/2020 04:00,-0.80824,5.92218,5.977078538,6.52176,1.90218,6.7935,-7.33,4.02,8.359982057,-1.30824,-0.03782,1.308786556,6.52176,1.90218,6.7935,-7.83,-1.94,8.066752754
04/02/2020 04:30,3.21176,6.79218,7.513262371,8.44176,2.46218,8.7935,-5.23,4.33,6.789830631,2.70176,0.09218,2.703332064,8.44176,2.46218,8.7935,-5.74,-2.37,6.210032206
04/02/2020 05:00,5.82848,7.14414,9.220082182,9.88848,2.88414,10.3005,-4.06,4.26,5.88482795,5.34848,0.43414,5.366070802,9.88848,2.88414,10.3005,-4.54,-2.45,5.158885539
04/02/2020 05:30,5.17584,7.08212,8.771872286,9.67584,2.82212,10.079,-4.5,4.26,6.196579702,4.67584,0.37212,4.690623946,9.67584,2.82212,10.079,-5,-2.45,5.567988865
04/02/2020 06:00,2.2752,3.4961,4.171240853,8.6952,2.5361,9.0575,-6.42,0.96,6.491378898,2.1652,2.7061,3.465698811,8.6952,2.5361,9.0575,-6.53,0.17,6.532212489
04/02/2020 06:30,0.404,5.7445,5.758688761,8.244,2.4045,8.5875,-7.84,3.34,8.52180732,-0.106,-0.8755,0.881893559,8.244,2.4045,8.5875,-8.35,-3.28,8.971114758
04/02/2020 07:00,-1.20808,2.29806,2.596254427,8.46192,2.46806,8.8145,-9.67,-0.17,9.671494197,-1.31808,1.86806,2.28625962,8.46192,2.46806,8.8145,-9.78,-0.6,9.798387622
04/02/2020 07:30,-2.73384,3.22138,4.225064526,8.57616,2.50138,8.9335,-11.31,0.72,11.3328946,-3.12384,-0.31862,3.140046982,8.57616,2.50138,8.9335,-11.7,-2.82,12.03504882
04/02/2020 08:00,-5.2884,2.1063,5.692422529,7.7016,2.2463,8.0225,-12.99,-0.14,12.9907544,-5.6384,-0.5437,5.664553314,7.7016,2.2463,8.0225,-13.34,-2.79,13.62863529
04/02/2020 08:30,-4.30192,0.73944,4.365007125,8.39808,2.44944,8.748,-12.7,-1.71,12.81460495,-4.44192,0.63944,4.487709527,8.39808,2.44944,8.748,-12.84,-1.81,12.96694644
04/02/2020 09:00,0.05096,1.23028,1.231334967,10.56096,3.08028,11.001,-10.51,-1.85,10.67157908,-0.05904,1.13028,1.131820922,10.56096,3.08028,11.001,-10.62,-1.95,10.79754139
04/02/2020 09:30,5.92056,2.01808,6.255052166,13.57056,3.95808,14.136,-7.65,-1.94,7.892154332,5.84056,1.88808,6.138158291,13.57056,3.95808,14.136,-7.73,-2.07,8.002362151
04/02/2020 10:00,13.21408,2.71744,13.49060378,17.13408,4.99744,17.848,-3.92,-2.28,4.534842886,13.18408,2.58744,13.43558005,17.13408,4.99744,17.848,-3.95,-2.41,4.627158956
04/02/2020 10:30,10.65544,2.24242,10.88884057,15.50544,4.52242,16.1515,-4.85,-2.28,5.359188371,10.60544,2.11242,10.81377251,15.50544,4.52242,16.1515,-4.9,-2.41,5.460595206
04/02/2020 11:00,17.1104,3.0897,17.38712266,18.8904,5.5097,19.6775,-1.78,-2.42,3.00413049,17.1004,2.9797,17.3580613,18.8904,5.5097,19.6775,-1.79,-2.53,3.099193443
04/02/2020 11:30,13.84104,2.63822,14.09023041,16.93104,4.93822,17.6365,-3.09,-2.3,3.852025441,13.80104,2.52822,14.0307021,16.93104,4.93822,17.6365,-3.13,-2.41,3.950316443
04/02/2020 12:00,2.02552,1.31286,2.413779743,11.25552,3.28286,11.7245,-9.23,-1.97,9.437891714,1.92552,1.21286,2.275666199,11.25552,3.28286,11.7245,-9.33,-2.07,9.556871873
04/02/2020 12:30,-5.1964,0.4498,5.215830998,7.9536,2.3198,8.285,-13.15,-1.87,13.28229649,-5.3264,0.3598,5.33853847,7.9536,2.3198,8.285,-13.28,-1.96,13.42385936
04/02/2020 13:00,-0.59808,1.15306,1.298940742,10.02192,2.92306,10.4395,-10.62,-1.77,10.76648968,-0.71808,1.05306,1.274587875,10.02192,2.92306,10.4395,-10.74,-1.87,10.90158245
04/02/2020 13:30,-1.8196,0.9622,2.058342294,9.4704,2.7622,9.865,-11.29,-1.8,11.43258938,-1.9396,0.8522,2.11855918,9.4704,2.7622,9.865,-11.41,-1.91,11.56875966
04/02/2020 14:00,0.6136,1.3273,1.462268871,10.6536,3.1073,11.0975,-10.04,-1.78,10.19656805,0.5236,1.2273,1.334324642,10.6536,3.1073,11.0975,-10.13,-1.88,10.3029753
04/02/2020 14:30,-0.52176,1.25282,1.357126173,9.67824,2.82282,10.0815,-10.2,-1.57,10.32012112,-0.61176,1.15282,1.305084001,9.67824,2.82282,10.0815,-10.29,-1.67,10.42463429
04/02/2020 15:00,-5.08376,1.15682,5.213717316,7.32624,2.13682,7.6315,-12.41,-0.98,12.44863446,-5.24376,0.70682,5.291182614,7.32624,2.13682,7.6315,-12.57,-1.43,12.65107901
04/02/2020 15:30,-4.38272,1.29504,4.570050678,7.69728,2.24504,8.018,-12.08,-0.95,12.11729755,-4.53272,0.98504,4.638518557,7.69728,2.24504,8.018,-12.23,-1.26,12.29473465
04/02/2020 16:00,-8.61088,0.63516,8.634273716,5.70912,1.66516,5.947,-14.32,-1.03,14.35699481,-8.75088,0.53516,8.767228581,5.70912,1.66516,5.947,-14.46,-1.13,14.50408563
04/02/2020 16:30,-11.72,2.6675,12.01973195,4.38,1.2775,4.5625,-16.1,1.39,16.15989171,-12.33,-2.2125,12.52693323,4.38,1.2775,4.5625,-16.71,-3.49,17.07056531
04/02/2020 17:00,-15.94936,1.95852,16.06915944,2.60064,0.75852,2.709,-18.55,1.2,18.58877349,-16.54936,-2.53148,16.74185496,2.60064,0.75852,2.709,-19.15,-3.29,19.43055841
04/02/2020 17:30,-17.28704,-0.25622,17.28893868,2.65296,0.77378,2.7635,-19.94,-1.03,19.96658459,-17.48704,-0.35622,17.49066782,2.65296,0.77378,2.7635,-20.14,-1.13,20.17167569
04/02/2020 18:00,-17.57448,2.14786,17.70524357,2.49552,0.72786,2.5995,-20.07,1.42,20.12017147,-18.22448,-2.34214,18.37436505,2.49552,0.72786,2.5995,-20.72,-3.07,20.94620013
04/02/2020 18:30,-17.0716,0.1537,17.07229189,2.6184,0.7637,2.7275,-19.69,-0.61,19.69944669,-17.2716,0.0737,17.27175724,2.6184,0.7637,2.7275,-19.89,-0.69,19.90196473
04/02/2020 19:00,-16.50848,0.31586,16.51150143,2.83152,0.82586,2.9495,-19.34,-0.51,19.34672324,-16.71848,0.24586,16.7202877,2.83152,0.82586,2.9495,-19.55,-0.58,19.55860169
04/02/2020 19:30,-16.81776,2.37732,16.98495516,2.32224,0.67732,2.419,-19.14,1.7,19.21534803,-17.43776,-2.05268,17.55815961,2.32224,0.67732,2.419,-19.76,-2.73,19.9476941
04/02/2020 20:00,-16.22192,0.36444,16.22601322,2.51808,0.73444,2.623,-18.74,-0.37,18.74365226,-16.41192,0.33444,16.41532723,2.51808,0.73444,2.623,-18.93,-0.4,18.93422562
04/02/2020 20:30,-14.66424,0.52918,14.673785,2.94576,0.85918,3.0685,-17.61,-0.33,17.61309172,-14.84424,0.48918,14.85229808,2.94576,0.85918,3.0685,-17.79,-0.37,17.79384725
04/02/2020 21:00,-13.72648,3.63686,14.20010577,3.14352,0.91686,3.2745,-16.87,2.72,17.08786997,-14.18648,-1.74314,14.29317151,3.14352,0.91686,3.2745,-17.33,-2.66,17.53295469
04/02/2020 21:30,-13.0456,2.5442,13.29137438,3.1344,0.9142,3.265,-16.18,1.63,16.26189718,-13.2756,-0.1458,13.2764006,3.1344,0.9142,3.265,-16.41,-1.06,16.44419959
04/02/2020 22:00,-12.35808,1.14556,12.41106156,3.00192,0.87556,3.127,-15.36,0.27,15.36237286,-12.51808,0.52556,12.52910772,3.00192,0.87556,3.127,-15.52,-0.35,15.52394602
04/02/2020 22:30,-11.1144,1.2083,11.17988713,3.0456,0.8883,3.1725,-14.16,0.32,14.16361536,-11.2544,1.2683,11.32563924,3.0456,0.8883,3.1725,-14.3,0.38,14.30504806
04/02/2020 23:00,-10.50448,1.33286,10.58870227,2.85552,0.83286,2.9745,-13.36,0.5,13.36935301,-10.66448,1.28286,10.74136227,2.85552,0.83286,2.9745,-13.52,0.45,13.52748683
04/02/2020 23:30,-9.24896,1.36322,9.348883883,3.13104,0.91322,3.2615,-12.38,0.45,12.38817581,-9.37896,1.30322,9.469069281,3.13104,0.91322,3.2615,-12.51,0.39,12.51607766
05/02/2020 00:00,-8.00712,1.84334,8.216560902,3.30288,0.96334,3.4405,-11.31,0.88,11.34418353,-8.12712,1.77334,8.318342037,3.30288,0.96334,3.4405,-11.43,0.81,11.45866484
05/02/2020 00:30,-7.96976,1.86882,8.185936883,3.15024,0.91882,3.2815,-11.12,0.95,11.16050626,-8.07976,1.65882,8.248285001,3.15024,0.91882,3.2815,-11.23,0.74,11.25435471
05/02/2020 01:00,-8.05712,1.87334,8.272036354,3.06288,0.89334,3.1905,-11.12,0.98,11.16309993,-8.11712,1.80334,8.315026894,3.06288,0.89334,3.1905,-11.18,0.91,11.21697375
05/02/2020 01:30,-8.02216,1.89312,8.242508987,3.02784,0.88312,3.154,-11.05,1.01,11.09606236,-8.15216,1.82312,8.353530942,3.02784,0.88312,3.154,-11.18,0.94,11.2194474
05/02/2020 02:00,-7.48824,2.01718,7.755175914,3.28176,0.95718,3.4185,-10.77,1.06,10.8220377,-7.60824,1.95718,7.855944848,3.28176,0.95718,3.4185,-10.89,1,10.9358173
05/02/2020 02:30,-8.02248,1.83386,8.229412364,2.92752,0.85386,3.0495,-10.95,0.98,10.99376642,-8.14248,1.77386,8.333460257,2.92752,0.85386,3.0495,-11.07,0.92,11.10816366
05/02/2020 03:00,-7.11736,1.95702,7.381513439,3.21264,0.93702,3.3465,-10.33,1.02,10.38023603,-7.23736,1.89702,7.481849013,3.21264,0.93702,3.3465,-10.45,0.96,10.49400305
05/02/2020 03:30,-6.8444,2.0208,7.136486811,3.2256,0.9408,3.36,-10.07,1.08,10.12774901,-6.9544,1.9608,7.225539149,3.2256,0.9408,3.36,-10.18,1.02,10.23097258
05/02/2020 04:00,-7.86888,1.92616,8.10119527,2.90112,0.84616,3.022,-10.77,1.08,10.82401497,-7.97888,1.86616,8.194210102,2.90112,0.84616,3.022,-10.88,1.02,10.9277079
05/02/2020 04:30,-7.72792,2.26394,8.05271208,2.96208,0.86394,3.0855,-10.69,1.4,10.78128471,-7.85792,1.65394,8.030094909,2.96208,0.86394,3.0855,-10.82,0.79,10.84880178
05/02/2020 05:00,-7.7852,1.9064,8.015216778,2.7648,0.8064,2.88,-10.55,1.1,10.60719096,-7.9052,1.8464,8.117966494,2.7648,0.8064,2.88,-10.67,1.04,10.72056435
05/02/2020 05:30,-8.80928,1.77646,8.986613614,2.73072,0.79646,2.8445,-11.54,0.98,11.58153703,-8.93928,1.67646,9.095122047,2.73072,0.79646,2.8445,-11.67,0.88,11.70313206
05/02/2020 06:00,-11.34304,1.16078,11.40227901,2.19696,0.64078,2.2885,-13.54,0.52,13.54998155,-11.48304,1.10078,11.53568048,2.19696,0.64078,2.2885,-13.68,0.46,13.68773173
05/02/2020 06:30,-12.92312,0.58534,12.93636941,2.24688,0.65534,2.3405,-15.17,-0.07,15.1701615,-13.09312,0.00534,13.09312109,2.24688,0.65534,2.3405,-15.34,-0.65,15.35376501
05/02/2020 07:00,-14.70624,-0.17932,14.70733323,2.09376,0.61068,2.181,-16.8,-0.79,16.81856415,-14.87624,-0.26932,14.87867769,2.09376,0.61068,2.181,-16.97,-0.88,16.99280142
05/02/2020 07:30,-16.22104,0.01928,16.22105146,2.08896,0.60928,2.176,-18.31,-0.59,18.31950327,-16.51104,-1.36072,16.56701545,2.08896,0.60928,2.176,-18.6,-1.97,18.70403432
05/02/2020 08:00,-17.15592,-0.75006,17.17230855,1.95408,0.56994,2.0355,-19.11,-1.32,19.15553445,-17.32592,-0.87006,17.34775225,1.95408,0.56994,2.0355,-19.28,-1.44,19.33370115
05/02/2020 08:30,-13.7348,2.6836,13.99451464,3.7152,1.0836,3.87,-17.45,1.6,17.52319891,-14.5248,-4.1164,15.09683954,3.7152,1.0836,3.87,-18.24,-5.2,18.96674985
05/02/2020 09:00,-10.04736,3.08452,10.51017158,5.67264,1.65452,5.909,-15.72,1.43,15.78490735,-10.81736,-3.87548,11.49063195,5.67264,1.65452,5.909,-16.49,-5.53,17.39255588
05/02/2020 09:30,-4.336,3.8695,5.811533898,8.604,2.5095,8.9625,-12.94,1.36,13.01127204,-5.036,-3.0205,5.872368879,8.604,2.5095,8.9625,-13.64,-5.53,14.71837287
05/02/2020 10:00,-0.3084,1.4438,1.476370211,10.6416,3.1038,11.085,-10.95,-1.66,11.07511174,-0.5484,-0.1662,0.573031413,10.6416,3.1038,11.085,-11.19,-3.27,11.65800154
05/02/2020 10:30,7.93216,2.27188,8.251096957,14.37216,4.19188,14.971,-6.44,-1.92,6.720119047,7.79216,1.16188,7.87830709,14.37216,4.19188,14.971,-6.58,-3.03,7.244121755
05/02/2020 11:00,6.67888,1.79634,6.91623275,13.59888,3.96634,14.1655,-6.92,-2.17,7.252261716,6.60888,1.66634,6.815715946,13.59888,3.96634,14.1655,-6.99,-2.3,7.358675152
05/02/2020 11:30,16.20264,2.44202,16.38563409,18.45264,5.38202,19.2215,-2.25,-2.94,3.702175036,16.18264,2.22202,16.33447919,18.45264,5.38202,19.2215,-2.27,-3.16,3.890822535
05/02/2020 12:00,17.3396,2.7503,17.5563629,19.2696,5.6203,20.0725,-1.93,-2.87,3.458583525,17.3196,2.6003,17.51371189,19.2696,5.6203,20.0725,-1.95,-3.02,3.594843529
05/02/2020 12:30,19.55752,2.93136,19.7759819,20.02752,5.84136,20.862,-0.47,-2.91,2.947710976,19.54752,2.77136,19.74299811,20.02752,5.84136,20.862,-0.48,-3.07,3.107297861
05/02/2020 13:00,13.60112,2.42866,13.81625328,17.24112,5.02866,17.9595,-3.64,-2.6,4.473209139,13.56112,2.31866,13.75791263,17.24112,5.02866,17.9595,-3.68,-2.71,4.570175051
05/02/2020 13:30,-3.51616,0.68612,3.582477048,8.52384,2.48612,8.879,-12.04,-1.8,12.17380795,-3.64616,0.58612,3.692968914,8.52384,2.48612,8.879,-12.17,-1.9,12.31742262
05/02/2020 14:00,-7.16496,0.57022,7.187614531,6.75504,1.97022,7.0365,-13.92,-1.4,13.99022516,-7.36496,-0.14978,7.366482868,6.75504,1.97022,7.0365,-14.12,-2.12,14.2782632
05/02/2020 14:30,-9.44872,0.47704,9.460754558,5.68128,1.65704,5.918,-15.13,-1.18,15.17594478,-9.68872,-0.58296,9.706242198,5.68128,1.65704,5.918,-15.37,-2.24,15.53236943
05/02/2020 15:00,-10.96264,0.04048,10.96271474,4.76736,1.39048,4.966,-15.73,-1.35,15.78782442,-11.14264,-0.35952,11.14843849,4.76736,1.39048,4.966,-15.91,-1.75,16.00595514
05/02/2020 15:30,-12.78656,-0.48358,12.79570108,4.51344,1.31642,4.7015,-17.3,-1.8,17.39338955,-12.95656,-0.58358,12.96969594,4.51344,1.31642,4.7015,-17.47,-1.9,17.57301625
05/02/2020 16:00,-13.81472,-0.65596,13.8302846,3.30528,0.96404,3.443,-17.12,-1.62,17.19647638,-13.98472,-0.75596,14.00513724,3.30528,0.96404,3.443,-17.29,-1.72,17.37534172
05/02/2020 16:30,-14.71008,-0.35544,14.71437363,2.92992,0.85456,3.052,-17.64,-1.21,17.68145073,-14.90008,-0.45544,14.90703893,2.92992,0.85456,3.052,-17.83,-1.31,17.87805918
05/02/2020 17:00,-16.41312,1.11534,16.45097236,2.24688,0.65534,2.3405,-18.66,0.46,18.66566902,-16.87312,-1.57466,16.94643717,2.24688,0.65534,2.3405,-19.12,-2.23,19.24960519
05/02/2020 17:30,-15.50176,0.50032,15.50983182,3.25824,0.95032,3.394,-18.76,-0.45,18.76539635,-15.70176,0.45032,15.70821617,3.25824,0.95032,3.394,-18.96,-0.5,18.96659168
05/02/2020 18:00,-5.39408,2.63506,6.003302445,10.16592,2.96506,10.5895,-15.56,-0.33,15.56349896,-5.55408,2.59506,6.130427477,10.16592,2.96506,10.5895,-15.72,-0.37,15.72435372
05/02/2020 18:30,-15.54728,0.67996,15.56214192,3.46272,1.00996,3.607,-19.01,-0.33,19.01286407,-15.73728,0.60996,15.74909626,3.46272,1.00996,3.607,-19.2,-0.4,19.20416621
05/02/2020 19:00,-14.82304,0.80078,14.84465437,3.63696,1.06078,3.7885,-18.46,-0.26,18.4618309,-15.00304,0.69078,15.01893426,3.63696,1.06078,3.7885,-18.64,-0.37,18.64367185
05/02/2020 19:30,-14.90424,0.67668,14.91959335,3.72576,1.08668,3.881,-18.63,-0.41,18.63451099,-15.09424,0.61668,15.10683208,3.72576,1.08668,3.881,-18.82,-0.47,18.82586784
05/02/2020 20:00,-15.89392,2.74844,16.12980519,2.80608,0.81844,2.923,-18.7,1.93,18.79933243,-16.18392,-0.95156,16.21187013,2.80608,0.81844,2.923,-18.99,-1.77,19.07230977
05/02/2020 20:30,-15.76744,0.35658,15.77147151,2.66256,0.77658,2.7735,-18.43,-0.42,18.43478505,-15.95744,0.32658,15.96078149,2.66256,0.77658,2.7735,-18.62,-0.45,18.62543691
05/02/2020 21:00,-14.64144,0.47458,14.64912938,2.75856,0.80458,2.8735,-17.4,-0.33,17.40312903,-14.82144,0.44458,14.82810625,2.75856,0.80458,2.8735,-17.58,-0.36,17.58368562
05/02/2020 21:30,-14.1636,4.2977,14.80127664,2.6664,0.7777,2.7775,-16.83,3.52,17.19416471,-14.5336,-2.2623,14.70862095,2.6664,0.7777,2.7775,-17.2,-3.04,17.46658524
05/02/2020 22:00,-12.16344,2.34858,12.38810319,3.04656,0.88858,3.1735,-15.21,1.46,15.27991165,-12.41344,-0.95142,12.44984709,3.04656,0.88858,3.1735,-15.46,-1.84,15.56911044
05/02/2020 22:30,-10.56984,1.81838,10.72511182,3.32016,0.96838,3.4585,-13.89,0.85,13.91598362,-10.75984,0.72838,10.78446541,3.32016,0.96838,3.4585,-14.08,-0.24,14.08204531
05/02/2020 23:00,-9.60696,1.47672,9.719793331,3.38304,0.98672,3.524,-12.99,0.49,12.99923844,-9.73696,1.37672,9.833806384,3.38304,0.98672,3.524,-13.12,0.39,13.12579521
05/02/2020 23:30,-8.596,1.577,8.739459079,3.384,0.987,3.525,-11.98,0.59,11.99451958,-8.736,1.517,8.866734743,3.384,0.987,3.525,-12.12,0.53,12.13158275
06/02/2020 00:00,-8.54552,1.95214,8.765658141,3.26448,0.95214,3.4005,-11.81,1,11.85226139,-8.69552,1.60214,8.841884451,3.26448,0.95214,3.4005,-11.96,0.65,11.97765002
06/02/2020 00:30,-7.6068,1.8776,7.835099744,3.2832,0.9576,3.42,-10.89,0.92,10.92879225,-7.7268,1.8076,7.935417821,3.2832,0.9576,3.42,-11.01,0.85,11.04276234
06/02/2020 01:00,-7.2732,4.7974,8.712891885,3.3168,0.9674,3.455,-10.59,3.83,11.26130543,-7.8432,-0.7926,7.883146643,3.3168,0.9674,3.455,-11.16,-1.76,11.29792901
06/02/2020 01:30,-7.3568,5.3276,9.083271877,3.2832,0.9576,3.42,-10.64,4.37,11.50245626,-7.9968,-1.3724,8.113710125,3.2832,0.9576,3.42,-11.28,-2.33,11.51812919
06/02/2020 02:00,-7.92432,5.07374,9.409446586,2.99568,0.87374,3.1205,-10.92,4.2,11.69984615,-8.55432,-1.31626,8.654994572,2.99568,0.87374,3.1205,-11.55,-2.19,11.75579006
06/02/2020 02:30,-6.99816,5.33012,8.796841626,3.29184,0.96012,3.429,-10.29,4.37,11.17949015,-7.63816,-1.43988,7.772692108,3.29184,0.96012,3.429,-10.93,-2.4,11.1903932
06/02/2020 03:00,-6.658,5.4435,8.600038154,3.372,0.9835,3.5125,-10.03,4.46,10.97690758,-7.298,-1.3265,7.417574149,3.372,0.9835,3.5125,-10.67,-2.31,10.91718828
06/02/2020 03:30,-6.3004,5.4428,8.325809991,3.3696,0.9828,3.51,-9.67,4.46,10.64896709,-6.9304,-1.3572,7.062041914,3.3696,0.9828,3.51,-10.3,-2.34,10.56246183
06/02/2020 04:00,-6.26624,5.54068,8.364502292,3.29376,0.96068,3.431,-9.56,4.58,10.60047169,-6.89624,-1.25932,7.010279096,3.29376,0.96068,3.431,-10.19,-2.22,10.42902201
06/02/2020 04:30,-6.86288,3.78166,7.835819948,3.05712,0.89166,3.1845,-9.92,2.89,10.3324005,-7.23288,0.38166,7.242942596,3.05712,0.89166,3.1845,-10.29,-0.51,10.30263073
06/02/2020 05:00,-6.73184,2.37988,7.140132954,3.18816,0.92988,3.321,-9.92,1.45,10.02541271,-6.80184,2.31988,7.186575721,3.18816,0.92988,3.321,-9.99,1.39,10.08623815
06/02/2020 05:30,-7.07936,3.72102,7.997707662,3.26064,0.95102,3.3965,-10.34,2.77,10.70460181,-7.43936,0.40102,7.450160686,3.26064,0.95102,3.3965,-10.7,-0.55,10.71412619
06/02/2020 06:00,-9.66056,1.39692,9.761035037,2.38944,0.69692,2.489,-12.05,0.7,12.07031483,-9.78056,1.33692,9.871509966,2.38944,0.69692,2.489,-12.17,0.64,12.18681665
06/02/2020 06:30,-11.8492,2.0019,12.0171188,2.2008,0.6419,2.2925,-14.05,1.36,14.1156686,-12.0592,-0.4281,12.06679635,2.2008,0.6419,2.2925,-14.26,-1.07,14.30008741
06/02/2020 07:00,-12.8072,0.3054,12.81084076,2.6928,0.7854,2.805,-15.5,-0.48,15.50743048,-13.0072,-0.1546,13.00811873,2.6928,0.7854,2.805,-15.7,-0.94,15.72811495
06/02/2020 07:30,-14.11192,2.12194,14.27056115,3.05808,0.89194,3.1855,-17.17,1.23,17.21400012,-14.66192,-2.09806,14.81127118,3.05808,0.89194,3.1855,-17.72,-2.99,17.9704897
06/02/2020 08:00,-14.56296,-0.42628,14.5691976,3.40704,0.99372,3.549,-17.97,-1.42,18.02601731,-14.73296,-0.52628,14.7423567,3.40704,0.99372,3.549,-18.14,-1.52,18.20357108
06/02/2020 08:30,-12.94592,0.46494,12.95426624,4.23408,1.23494,4.4105,-17.18,-0.77,17.19724687,-13.25592,-1.30506,13.32000738,4.23408,1.23494,4.4105,-17.49,-2.54,17.67347447
06/02/2020 09:00,-7.92264,0.09048,7.923156644,6.92736,2.02048,7.216,-14.85,-1.93,14.97489232,-8.06264,-0.01952,8.062663629,6.92736,2.02048,7.216,-14.99,-2.04,15.1281757
06/02/2020 09:30,0.4976,2.4218,2.472391757,10.9776,3.2018,11.435,-10.48,-0.78,10.50898663,0.2176,0.0118,0.21791971,10.9776,3.2018,11.435,-10.76,-3.19,11.2229096
06/02/2020 10:00,7.27264,1.95452,7.530699901,14.07264,4.10452,14.659,-6.8,-2.15,7.131795005,7.20264,1.84452,7.435070746,14.07264,4.10452,14.659,-6.87,-2.26,7.232185009
06/02/2020 10:30,12.04184,2.23012,12.24660548,16.01184,4.67012,16.679,-3.97,-2.44,4.659881973,11.99184,2.12012,12.17781324,16.01184,4.67012,16.679,-4.02,-2.55,4.76055669
06/02/2020 11:00,16.11992,2.72706,16.34896563,17.98992,5.24706,18.7395,-1.87,-2.52,3.13804079,16.09992,2.62706,16.31284366,17.98992,5.24706,18.7395,-1.89,-2.62,3.230557227
06/02/2020 11:30,18.4412,2.6966,18.63731496,19.2912,5.6266,20.095,-0.85,-2.93,3.050803173,18.4312,2.5766,18.61042721,19.2912,5.6266,20.095,-0.86,-3.05,3.168927263
06/02/2020 12:00,22.72992,3.31456,22.97031935,21.40992,6.24456,22.302,1.32,-2.93,3.213611675,22.74992,3.19456,22.97311632,21.40992,6.24456,22.302,1.34,-3.05,3.331381095
06/02/2020 12:30,25.0912,3.6116,25.34979235,22.5312,6.5716,23.47,2.56,-2.96,3.913463939,25.1212,3.4916,25.36268834,22.5312,6.5716,23.47,2.59,-3.08,4.024239059
06/02/2020 13:00,22.61968,5.14074,23.19648963,21.01968,6.13074,21.8955,1.6,-0.99,1.881515347,22.44968,1.25074,22.48449427,21.01968,6.13074,21.8955,1.43,-4.88,5.085204027
