Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/02/2020 13:30,21.27112,4.06866,21.65674353,20.12112,5.86866,20.9595,1.15,-1.8,2.136000936,21.08112,1.68866,21.14864518,20.12112,5.86866,20.9595,0.96,-4.18,4.288822682
06/02/2020 14:00,18.14648,2.79564,18.36056479,18.63648,5.43564,19.413,-0.49,-2.64,2.685088453,18.11648,2.68564,18.31446177,18.63648,5.43564,19.413,-0.52,-2.75,2.798731856
06/02/2020 14:30,14.344,2.4595,14.55333214,16.524,4.8195,17.2125,-2.18,-2.36,3.212786952,14.314,2.3595,14.507165,16.524,4.8195,17.2125,-2.21,-2.46,3.306916993
06/02/2020 15:00,8.64456,2.22508,8.926331755,13.59456,3.96508,14.161,-4.95,-1.74,5.246913378,8.57456,2.12508,8.833971032,13.59456,3.96508,14.161,-5.02,-1.84,5.346587697
06/02/2020 15:30,0.32424,1.49332,1.528115244,9.71424,2.83332,10.119,-9.39,-1.34,9.485130468,0.22424,1.39332,1.411249163,9.71424,2.83332,10.119,-9.49,-1.44,9.598630111
06/02/2020 16:00,-6.40176,0.71282,6.441323113,7.03824,2.05282,7.3315,-13.44,-1.34,13.50663541,-6.53176,0.57282,6.556829375,7.03824,2.05282,7.3315,-13.57,-1.48,13.65046886
06/02/2020 16:30,-11.40104,0.44678,11.40979077,4.54896,1.32678,4.7385,-15.95,-0.88,15.97425742,-11.56104,0.35678,11.5665439,4.54896,1.32678,4.7385,-16.11,-0.97,16.13917594
06/02/2020 17:00,-14.74032,0.16824,14.74128008,3.31968,0.96824,3.458,-18.06,-0.8,18.07771003,-14.92032,0.07824,14.92052514,3.31968,0.96824,3.458,-18.24,-0.89,18.26170036
06/02/2020 17:30,-16.5732,-0.0151,16.57320688,2.8968,0.8449,3.0175,-19.47,-0.86,19.48898407,-16.7732,-0.1051,16.77352927,2.8968,0.8449,3.0175,-19.67,-0.95,19.69292766
06/02/2020 18:00,-6.30776,2.20232,6.681171275,9.88224,2.88232,10.294,-16.19,-0.68,16.20427413,-6.47776,2.12232,6.816569284,9.88224,2.88232,10.294,-16.36,-0.76,16.3776433
06/02/2020 18:30,-16.26152,0.43164,16.26724764,3.22848,0.94164,3.363,-19.49,-0.51,19.49667151,-16.46152,0.34164,16.46506479,3.22848,0.94164,3.363,-19.69,-0.6,19.69913958
06/02/2020 19:00,-16.15384,0.50138,16.161619,3.05616,0.89138,3.1835,-19.21,-0.39,19.21395847,-16.33384,0.42138,16.33927447,3.05616,0.89138,3.1835,-19.39,-0.47,19.3956954
06/02/2020 19:30,-15.6784,0.4563,15.68503861,3.1416,0.9163,3.2725,-18.82,-0.46,18.82562084,-15.8484,0.3863,15.85310727,3.1416,0.9163,3.2725,-18.99,-0.53,18.99739456
06/02/2020 20:00,-15.19376,1.27682,15.24731492,3.24624,0.94682,3.3815,-18.44,0.33,18.44295258,-15.36376,1.20682,15.41108484,3.24624,0.94682,3.3815,-18.61,0.26,18.61181614
06/02/2020 20:30,-14.05992,1.24294,14.11475293,3.61008,1.05294,3.7605,-17.67,0.19,17.67102148,-14.22992,0.54294,14.24027412,3.61008,1.05294,3.7605,-17.84,-0.51,17.84728831
06/02/2020 21:00,-14.15504,0.91728,14.18472982,2.90496,0.84728,3.026,-17.06,0.07,17.06014361,-14.31504,0.63728,14.32921826,2.90496,0.84728,3.026,-17.22,-0.21,17.22128044
06/02/2020 21:30,-12.29184,3.81738,12.87096425,3.24816,0.94738,3.3835,-15.54,2.87,15.80280038,-12.69184,-1.40262,12.76910903,3.24816,0.94738,3.3835,-15.94,-2.35,16.11229655
06/02/2020 22:00,-11.916,4.1345,12.61289603,3.204,0.9345,3.3375,-15.12,3.2,15.45491508,-12.606,-1.9655,12.75830813,3.204,0.9345,3.3375,-15.81,-2.9,16.07377056
06/02/2020 22:30,-10.36272,2.64004,10.69372606,3.25728,0.95004,3.393,-13.62,1.69,13.72444899,-10.69272,0.11004,10.6932862,3.25728,0.95004,3.393,-13.95,-0.84,13.97526744
06/02/2020 23:00,-9.3964,1.6598,9.541869261,3.3936,0.9898,3.535,-12.79,0.67,12.80753684,-9.5264,1.4298,9.633100487,3.3936,0.9898,3.535,-12.92,0.44,12.92749009
06/02/2020 23:30,-7.86664,2.05098,8.129609083,3.60336,1.05098,3.7535,-11.47,1,11.51350946,-8.01664,1.65098,8.184879465,3.60336,1.05098,3.7535,-11.62,0.6,11.63548022
07/02/2020 00:00,-7.67792,1.78144,7.881876934,3.50208,1.02144,3.648,-11.18,0.76,11.20580207,-7.80792,1.71144,7.993287284,3.50208,1.02144,3.648,-11.31,0.69,11.3310282
07/02/2020 00:30,-6.55952,1.98764,6.854051021,3.90048,1.13764,4.063,-10.46,0.85,10.4944795,-6.67952,1.92764,6.9521064,3.90048,1.13764,4.063,-10.58,0.79,10.60945333
07/02/2020 01:00,-6.47496,1.93272,6.757256366,3.81504,1.11272,3.974,-10.29,0.82,10.32262079,-6.59496,1.87272,6.855696726,3.81504,1.11272,3.974,-10.41,0.76,10.43770569
07/02/2020 01:30,-6.01872,2.00454,6.343750551,4.06128,1.18454,4.2305,-10.08,0.82,10.11329818,-6.12872,1.94454,6.429809068,4.06128,1.18454,4.2305,-10.19,0.76,10.21830221
07/02/2020 02:00,-7.1292,1.8869,7.374678586,3.5208,1.0269,3.6675,-10.65,0.86,10.68466658,-7.2292,1.8269,7.45646674,3.5208,1.0269,3.6675,-10.75,0.8,10.77972634
07/02/2020 02:30,-7.30736,1.81452,7.529275729,3.27264,0.95452,3.409,-10.58,0.86,10.61489519,-7.41736,1.75452,7.622044988,3.27264,0.95452,3.409,-10.69,0.8,10.71989272
07/02/2020 03:00,-7.42376,1.87682,7.657327592,3.24624,0.94682,3.3815,-10.67,0.93,10.71045284,-7.53376,1.82682,7.752084304,3.24624,0.94682,3.3815,-10.78,0.88,10.81585873
07/02/2020 03:30,-7.38408,1.79506,7.599136652,3.20592,0.93506,3.3395,-10.59,0.86,10.62486235,-7.49408,1.73506,7.692312282,3.20592,0.93506,3.3395,-10.7,0.8,10.72986486
07/02/2020 04:00,-7.19432,1.90374,7.441939683,3.23568,0.94374,3.3705,-10.43,0.96,10.47408707,-7.30432,1.84374,7.533423382,3.23568,0.94374,3.3705,-10.54,0.9,10.57835526
07/02/2020 04:30,-6.67232,1.99724,6.964827478,3.24768,0.94724,3.383,-9.92,1.05,9.975414778,-6.79232,1.93724,7.063179865,3.24768,0.94724,3.383,-10.04,0.99,10.08869169
07/02/2020 05:00,-6.74216,2.09062,7.058853551,3.32784,0.97062,3.4665,-10.07,1.12,10.13209258,-6.84216,2.03062,7.137126246,3.32784,0.97062,3.4665,-10.17,1.06,10.22509169
07/02/2020 05:30,-6.91016,2.02162,7.199809626,3.63984,1.06162,3.7915,-10.55,0.96,10.59358768,-7.03016,1.96162,7.298705546,3.63984,1.06162,3.7915,-10.67,0.9,10.70788961
07/02/2020 06:00,-10.01896,1.44322,10.12237341,2.41104,0.70322,2.5115,-12.43,0.74,12.45200787,-10.13896,1.38322,10.23287875,2.41104,0.70322,2.5115,-12.55,0.68,12.56840881
07/02/2020 06:30,-11.45368,2.04976,11.63564788,2.53632,0.73976,2.642,-13.99,1.31,14.05119924,-11.63368,-0.06024,11.63383596,2.53632,0.73976,2.642,-14.17,-0.8,14.19256495
07/02/2020 07:00,-12.56248,0.44386,12.57031883,2.92752,0.85386,3.0495,-15.49,-0.41,15.49542513,-12.73248,0.29386,12.73587063,2.92752,0.85386,3.0495,-15.66,-0.56,15.67000957
07/02/2020 07:30,-14.16352,0.19814,14.16490587,2.97648,0.86814,3.1005,-17.14,-0.67,17.1530901,-14.35352,-0.14186,14.354221,2.97648,0.86814,3.1005,-17.33,-1.01,17.35940667
07/02/2020 08:00,-16.35272,2.18504,16.49805598,2.17728,0.63504,2.268,-18.53,1.55,18.5947143,-17.11272,-3.72496,17.51343806,2.17728,0.63504,2.268,-19.29,-4.36,19.77659475
07/02/2020 08:30,-15.8256,0.3642,15.82979018,2.6544,0.7742,2.765,-18.48,-0.41,18.4845476,-16.2556,-2.2058,16.40457512,2.6544,0.7742,2.765,-18.91,-2.98,19.143367
07/02/2020 09:00,-14.06872,-0.38546,14.0739995,3.82128,1.11454,3.9805,-17.89,-1.5,17.95277416,-14.22872,-0.48546,14.23699913,3.82128,1.11454,3.9805,-18.05,-1.6,18.12077537
07/02/2020 09:30,-13.02048,0.02736,13.02050875,4.61952,1.34736,4.812,-17.64,-1.32,17.68931881,-13.20048,-0.25264,13.20289738,4.61952,1.34736,4.812,-17.82,-1.6,17.89168522
07/02/2020 10:00,-8.14096,1.62972,8.302482581,6.95904,2.02972,7.249,-15.1,-0.4,15.10529708,-8.48096,-0.82028,8.520536474,6.95904,2.02972,7.249,-15.44,-2.85,15.70083119
07/02/2020 10:30,-3.57616,0.79112,3.66262081,8.64384,2.52112,9.004,-12.22,-1.73,12.34185156,-3.68616,0.68112,3.748559723,8.64384,2.52112,9.004,-12.33,-1.84,12.4665352
07/02/2020 11:00,7.8728,2.2429,8.186060118,14.2728,4.1629,14.8675,-6.4,-1.92,6.681796166,7.8028,1.9529,8.043476005,14.2728,4.1629,14.8675,-6.47,-2.21,6.83703152
07/02/2020 11:30,21.33496,3.31728,21.59131457,20.66496,6.02728,21.526,0.67,-2.71,2.791594526,21.32496,3.20728,21.56479919,20.66496,6.02728,21.526,0.66,-2.82,2.896204413
07/02/2020 12:00,22.95992,3.53456,23.23039046,21.40992,6.24456,22.302,1.55,-2.71,3.121954516,22.95992,3.42456,23.21390828,21.40992,6.24456,22.302,1.55,-2.82,3.217903044
07/02/2020 12:30,24.73208,3.73144,25.01198564,22.22208,6.48144,23.148,2.51,-2.75,3.723251267,24.74208,3.62144,25.00570636,22.22208,6.48144,23.148,2.52,-2.86,3.811823711
07/02/2020 13:00,22.87856,3.84958,23.20016754,21.11856,6.15958,21.9985,1.76,-2.31,2.904083332,22.88856,3.73958,23.19203823,21.11856,6.15958,21.9985,1.77,-2.42,2.998216136
07/02/2020 13:30,8.42384,4.10112,9.369112317,14.40384,4.20112,15.004,-5.98,-0.1,5.980836062,8.13384,0.88112,8.181425646,14.40384,4.20112,15.004,-6.27,-3.32,7.094737486
07/02/2020 14:00,0.626,3.998,4.046712246,10.176,2.968,10.6,-9.55,1.03,9.605383907,0.206,-0.122,0.239415956,10.176,2.968,10.6,-9.97,-3.09,10.43786377
07/02/2020 14:30,3.57064,2.64352,4.442709534,11.60064,3.38352,12.084,-8.03,-0.74,8.06402505,3.45064,2.14352,4.062215455,11.60064,3.38352,12.084,-8.15,-1.24,8.243791603
07/02/2020 15:00,5.25768,6.12224,8.070007534,12.00768,3.50224,12.508,-6.75,2.62,7.240642237,4.69768,-0.62776,4.739438785,12.00768,3.50224,12.508,-7.31,-4.13,8.396010958
07/02/2020 15:30,-3.52928,2.30896,4.217477161,7.71072,2.24896,8.032,-11.24,0.06,11.24016014,-3.77928,0.61896,3.829630374,7.71072,2.24896,8.032,-11.49,-1.63,11.60504201
07/02/2020 16:00,-4.32168,1.55076,4.591489366,7.40832,2.16076,7.717,-11.73,-0.61,11.74585033,-4.52168,1.01076,4.633273767,7.40832,2.16076,7.717,-11.93,-1.15,11.98529933
07/02/2020 16:30,-7.3284,1.1013,7.410688784,6.1416,1.7913,6.3975,-13.47,-0.69,13.48766103,-7.4584,1.0113,7.526649869,6.1416,1.7913,6.3975,-13.6,-0.78,13.62234928
07/02/2020 17:00,-11.2216,0.8762,11.25575555,4.7184,1.3762,4.915,-15.94,-0.5,15.94783998,-11.3716,0.7962,11.3994395,4.7184,1.3762,4.915,-16.09,-0.58,16.1004503
07/02/2020 17:30,-12.66152,2.86414,12.98142468,4.60848,1.34414,4.8005,-17.27,1.52,17.33676152,-13.21152,-1.39586,13.28505498,4.60848,1.34414,4.8005,-17.82,-2.74,18.0294204
07/02/2020 18:00,-11.98144,3.73208,12.54923606,5.21856,1.52208,5.436,-17.2,2.21,17.34139844,-12.49144,-0.93792,12.52660238,5.21856,1.52208,5.436,-17.71,-2.46,17.88003635
07/02/2020 18:30,-11.79536,1.21552,11.85782469,5.26464,1.53552,5.484,-17.06,-0.32,17.06300091,-11.96536,1.20552,12.02593524,5.26464,1.53552,5.484,-17.23,-0.33,17.2331599
07/02/2020 19:00,-11.1688,1.2641,11.24010864,5.4312,1.5841,5.6575,-16.6,-0.32,16.60308405,-11.3388,1.2541,11.40794251,5.4312,1.5841,5.6575,-16.77,-0.33,16.77324656
07/02/2020 19:30,-10.12872,1.69204,10.26907825,5.80128,1.69204,6.043,-15.93,0,15.93,-10.28872,1.69204,10.4269247,5.80128,1.69204,6.043,-16.09,0,16.09
07/02/2020 20:00,-8.96656,1.78892,9.143272554,6.13344,1.78892,6.389,-15.1,0,15.1,-9.11656,1.78892,9.290419851,6.13344,1.78892,6.389,-15.25,0,15.25
07/02/2020 20:30,-10.3616,1.7312,10.50522765,4.8384,1.4112,5.04,-15.2,0.32,15.20336805,-10.5016,1.0912,10.55813999,4.8384,1.4112,5.04,-15.34,-0.32,15.34333732
07/02/2020 21:00,-8.35848,1.36336,8.468939627,5.77152,1.68336,6.012,-14.13,-0.32,14.13362303,-8.49848,1.36336,8.607143126,5.77152,1.68336,6.012,-14.27,-0.32,14.2735875
07/02/2020 21:30,-7.63656,2.03642,7.903420465,5.71344,1.66642,5.9515,-13.35,0.37,13.35512636,-7.78656,1.04642,7.856558499,5.71344,1.66642,5.9515,-13.5,-0.62,13.51422954
07/02/2020 22:00,-8.17904,2.78028,8.6386719,4.80096,1.40028,5.001,-12.98,1.38,13.05315288,-8.41904,0.78028,8.455121016,4.80096,1.40028,5.001,-13.22,-0.62,13.23453059
07/02/2020 22:30,-7.94,1.9475,8.175350528,4.38,1.2775,4.5625,-12.32,0.67,12.33820489,-8.08,1.8375,8.286302327,4.38,1.2775,4.5625,-12.46,0.56,12.47257792
07/02/2020 23:00,-6.88144,1.93708,7.14888071,4.61856,1.34708,4.811,-11.5,0.59,11.51512484,-7.00144,1.86708,7.246112737,4.61856,1.34708,4.811,-11.62,0.52,11.63162929
07/02/2020 23:30,-4.13152,2.37414,4.765081138,5.56848,1.62414,5.8005,-9.7,0.75,9.728951639,-4.22152,2.30414,4.809396246,5.56848,1.62414,5.8005,-9.79,0.68,9.813587519
08/02/2020 00:00,-2.7952,2.6114,3.825252018,6.0048,1.7514,6.255,-8.8,0.86,8.841922868,-2.8852,2.5514,3.851495943,6.0048,1.7514,6.255,-8.89,0.8,8.925922921
08/02/2020 00:30,-1.58528,3.14096,3.518343701,6.41472,1.87096,6.682,-8,1.27,8.10017901,-1.69528,2.40096,2.939146679,6.41472,1.87096,6.682,-8.11,0.53,8.127299675
08/02/2020 01:00,0.01496,2.96478,2.964817743,7.04496,2.05478,7.3385,-7.03,0.91,7.088652904,-0.07504,2.90478,2.905749103,7.04496,2.05478,7.3385,-7.12,0.85,7.170557858
08/02/2020 01:30,2.1832,3.1201,3.808068572,8.0232,2.3401,8.3575,-5.84,0.78,5.89185879,2.1032,3.0601,3.713174148,8.0232,2.3401,8.3575,-5.92,0.72,5.96362306
08/02/2020 02:00,2.86688,3.39034,4.439978181,8.12688,2.37034,8.4655,-5.26,1.02,5.357984696,2.79688,3.34034,4.356651128,8.12688,2.37034,8.4655,-5.33,0.97,5.41754557
08/02/2020 02:30,2.82352,3.46436,4.469234319,8.00352,2.33436,8.337,-5.18,1.13,5.301820442,2.76352,3.40436,4.384827226,8.00352,2.33436,8.337,-5.24,1.07,5.348130514
08/02/2020 03:00,1.68696,3.24078,3.653558409,7.47696,2.18078,7.7885,-5.79,1.06,5.886229693,1.62696,3.18078,3.572724486,7.47696,2.18078,7.7885,-5.85,1,5.934854674
08/02/2020 03:30,0.54112,3.13616,3.182500652,6.74112,1.96616,7.022,-6.2,1.17,6.309429451,0.49112,3.08616,3.124993184,6.74112,1.96616,7.022,-6.25,1.12,6.34955904
08/02/2020 04:00,0.48112,4.85616,4.879935082,6.50112,1.89616,6.772,-6.02,2.96,6.708353002,0.19112,1.40616,1.419088722,6.50112,1.89616,6.772,-6.31,-0.49,6.328996761
08/02/2020 04:30,1.72496,6.82228,7.03697317,6.86496,2.00228,7.151,-5.14,4.82,7.046417529,1.20496,0.03228,1.205392301,6.86496,2.00228,7.151,-5.66,-1.97,5.993037627
08/02/2020 05:00,0.67488,6.46184,6.496986932,6.55488,1.91184,6.828,-5.88,4.55,7.434843643,0.17488,0.21184,0.27469838,6.55488,1.91184,6.828,-6.38,-1.7,6.602605546
08/02/2020 05:30,0.3404,3.2972,3.314724725,6.4704,1.8872,6.74,-6.13,1.41,6.290071542,0.2604,3.2472,3.257624288,6.4704,1.8872,6.74,-6.21,1.36,6.357177046
08/02/2020 06:00,-1.64296,2.97622,3.399588659,5.74704,1.67622,5.9865,-7.39,1.3,7.503472529,-1.73296,2.92622,3.400869573,5.74704,1.67622,5.9865,-7.48,1.25,7.583725997
08/02/2020 06:30,-4.87536,4.28302,6.48948345,4.36464,1.27302,4.5465,-9.24,3.01,9.717906153,-5.29536,-0.10698,5.296440526,4.36464,1.27302,4.5465,-9.66,-1.38,9.75807358
08/02/2020 07:00,-5.97352,2.00564,6.301232657,4.23648,1.23564,4.413,-10.21,0.77,10.23899409,-6.10352,1.53564,6.293738682,4.23648,1.23564,4.413,-10.34,0.3,10.34435112
08/02/2020 07:30,-6.59024,1.86868,6.850053153,4.34976,1.26868,4.531,-10.94,0.6,10.95644103,-6.69024,1.80868,6.930413739,4.34976,1.26868,4.531,-11.04,0.54,11.05319863
08/02/2020 08:00,-7.12344,1.95858,7.387789456,4.48656,1.30858,4.6735,-11.61,0.65,11.62818129,-7.25344,1.74858,7.461228039,4.48656,1.30858,4.6735,-11.74,0.44,11.74824242
08/02/2020 08:30,-5.14152,5.24164,7.342344162,5.86848,1.71164,6.113,-11.01,3.53,11.56204999,-5.63152,-1.56836,5.84583361,5.86848,1.71164,6.113,-11.5,-3.28,11.95861196
08/02/2020 09:00,-3.31704,1.76628,3.757991405,7.15296,2.08628,7.451,-10.47,-0.32,10.47488902,-3.41704,1.76628,3.846544865,7.15296,2.08628,7.451,-10.57,-0.32,10.57484279
08/02/2020 09:30,0.44656,2.52358,2.562785955,9.64656,2.81358,10.0485,-9.2,-0.29,9.204569517,0.33656,2.41358,2.436932713,9.64656,2.81358,10.0485,-9.31,-0.4,9.318588949
08/02/2020 10:00,-0.33912,4.06734,4.081452811,9.35088,2.72734,9.7405,-9.69,1.34,9.782213451,-0.60912,0.85734,1.05169342,9.35088,2.72734,9.7405,-9.96,-1.87,10.13402684
08/02/2020 10:30,2.53488,2.84184,3.808105986,11.11488,3.24184,11.578,-8.58,-0.4,8.589318949,2.42488,2.54184,3.512975035,11.11488,3.24184,11.578,-8.69,-0.7,8.718147739
08/02/2020 11:00,3.68432,4.43376,5.76475859,11.46432,3.34376,11.942,-7.78,1.09,7.85598498,3.49432,1.80376,3.932406693,11.46432,3.34376,11.942,-7.97,-1.54,8.117419541
08/02/2020 11:30,8.20296,3.51878,8.925825757,13.33296,3.88878,13.8885,-5.13,-0.37,5.143325772,8.14296,3.48878,8.858859038,13.33296,3.88878,13.8885,-5.19,-0.4,5.205391436
08/02/2020 12:00,28.82392,5.65156,29.37275089,23.35392,6.81156,24.327,5.47,-1.16,5.591645554,28.86392,5.57156,29.39673721,23.35392,6.81156,24.327,5.51,-1.24,5.647804883
08/02/2020 12:30,34.6748,6.1789,35.22102441,26.4648,7.7189,27.5675,8.21,-1.54,8.353185021,34.7448,6.0889,35.27429419,26.4648,7.7189,27.5675,8.28,-1.63,8.438915807
08/02/2020 13:00,33.7676,6.0443,34.30429087,25.5576,7.4543,26.6225,8.21,-1.41,8.330198077,33.8376,5.9543,34.35748626,25.5576,7.4543,26.6225,8.28,-1.5,8.414772724
08/02/2020 13:30,31.93464,5.78552,32.4544831,24.46464,7.13552,25.484,7.47,-1.35,7.591007838,32.00464,5.69552,32.50747498,24.46464,7.13552,25.484,7.54,-1.44,7.676275138
08/02/2020 14:00,28.91696,5.80078,29.49304366,22.83696,6.66078,23.7885,6.08,-0.86,6.140521151,28.96696,5.65078,29.51298166,22.83696,6.66078,23.7885,6.13,-1.01,6.212648389
08/02/2020 14:30,26.67368,9.21024,28.21903127,21.46368,6.26024,22.358,5.21,2.95,5.98720302,26.42368,2.37024,26.52977389,21.46368,6.26024,22.358,4.96,-3.89,6.3034673
08/02/2020 15:00,17.0688,8.3309,18.99336274,16.5288,4.8209,17.2175,0.54,3.51,3.551295538,16.5588,1.4909,16.6257824,16.5288,4.8209,17.2175,0.03,-3.33,3.330135132
08/02/2020 15:30,11.64736,6.79048,13.48227034,14.36736,4.19048,14.966,-2.72,2.6,3.762764941,11.66736,1.00048,11.71017718,14.36736,4.19048,14.966,-2.7,-3.19,4.179246344
08/02/2020 16:00,4.42464,6.45802,7.828375403,10.72464,3.12802,11.1715,-6.3,3.33,7.125931518,4.00464,0.10802,4.006096585,10.72464,3.12802,11.1715,-6.72,-3.02,7.367414743
08/02/2020 16:30,-2.00776,6.06732,6.390889782,7.84224,2.28732,8.169,-9.85,3.78,10.5503981,-2.64776,-0.73268,2.74726282,7.84224,2.28732,8.169,-10.49,-3.02,10.91606614
08/02/2020 17:00,-3.80224,5.72768,6.87483434,7.39776,2.15768,7.706,-11.2,3.57,11.75520736,-4.44224,-0.74232,4.50383561,7.39776,2.15768,7.706,-11.84,-2.9,12.18997949
08/02/2020 17:30,-6.43432,5.56624,8.507849411,6.77568,1.97624,7.058,-13.21,3.59,13.68912707,-7.14432,-1.18376,7.241726037,6.77568,1.97624,7.058,-13.92,-3.16,14.27417248
08/02/2020 18:00,-7.71712,5.47834,9.463939468,6.54288,1.90834,6.8155,-14.26,3.57,14.70008503,-7.99712,-1.25166,8.09447843,6.54288,1.90834,6.8155,-14.54,-3.16,14.87942203
08/02/2020 18:30,-6.25144,2.39458,6.694364455,7.07856,2.06458,7.3735,-13.33,0.33,13.33408415,-6.38144,2.37458,6.808921108,7.07856,2.06458,7.3735,-13.46,0.31,13.46356936
08/02/2020 19:00,-4.94336,4.14402,6.450558879,7.55664,2.20402,7.8715,-12.5,1.94,12.64964822,-5.11336,-0.89598,5.191264841,7.55664,2.20402,7.8715,-12.67,-3.1,13.04373029
08/02/2020 19:30,-2.5484,6.2538,6.753099807,8.2416,2.4038,8.585,-10.79,3.85,11.45629085,-3.2184,-0.5862,3.271349721,8.2416,2.4038,8.585,-11.46,-2.99,11.84363542
08/02/2020 20:00,-2.26888,5.25866,5.727243792,8.36112,2.43866,8.7095,-10.63,2.82,10.99769521,-2.73888,0.83866,2.864404694,8.36112,2.43866,8.7095,-11.1,-1.6,11.21472247
08/02/2020 20:30,-0.71696,3.31922,3.395769876,8.84304,2.57922,9.2115,-9.56,0.74,9.588597395,-0.80696,3.24922,3.347926978,8.84304,2.57922,9.2115,-9.65,0.67,9.673231104
08/02/2020 21:00,0.0436,6.1623,6.162454239,8.8536,2.5823,9.2225,-8.81,3.58,9.509600412,-0.4964,0.0723,0.501637568,8.8536,2.5823,9.2225,-9.35,-2.51,9.681043332
08/02/2020 21:30,1.08192,6.73306,6.819431637,9.06192,2.64306,9.4395,-7.98,4.09,8.967078677,0.50192,-0.18694,0.535602698,9.06192,2.64306,9.4395,-8.56,-2.83,9.015680784
08/02/2020 22:00,2.60376,6.76318,7.247080091,9.47376,2.76318,9.8685,-6.87,4,7.949647791,2.06376,0.30318,2.0859107,9.47376,2.76318,9.8685,-7.41,-2.46,7.807669307
08/02/2020 22:30,2.52296,6.64628,7.109034041,9.07296,2.64628,9.451,-6.55,4,7.674796414,2.00296,0.51628,2.068427857,9.07296,2.64628,9.451,-7.07,-2.13,7.383887865
08/02/2020 23:00,1.7752,3.7861,4.181613116,8.4552,2.4661,8.8075,-6.68,1.32,6.809170287,1.6552,3.2661,3.661570189,8.4552,2.4661,8.8075,-6.8,0.8,6.846897107
08/02/2020 23:30,3.99344,3.62142,5.390941091,9.19344,2.68142,9.5765,-5.2,0.94,5.284278569,3.92344,3.56142,5.298782299,9.19344,2.68142,9.5765,-5.27,0.88,5.34296734
09/02/2020 00:00,4.92352,3.86186,6.257396571,9.26352,2.70186,9.6495,-4.34,1.16,4.492349051,4.86352,3.81186,6.179328722,9.26352,2.70186,9.6495,-4.4,1.11,4.537851915
09/02/2020 00:30,5.09528,3.80654,6.3601592,9.24528,2.69654,9.6305,-4.15,1.11,4.295881749,5.04528,3.74654,6.284219303,9.24528,2.69654,9.6305,-4.2,1.05,4.329260907
09/02/2020 01:00,5.32928,3.84854,6.573620422,9.38928,2.73854,9.7805,-4.06,1.11,4.209002257,5.28928,3.78854,6.506113913,9.38928,2.73854,9.7805,-4.1,1.05,4.232316151
09/02/2020 01:30,4.76816,3.87988,6.147261065,9.18816,2.67988,9.571,-4.42,1.2,4.58,4.72816,3.81988,6.078402767,9.18816,2.67988,9.571,-4.46,1.14,4.603390055
09/02/2020 02:00,4.07384,3.75612,5.541174045,8.76384,2.55612,9.129,-4.69,1.2,4.841084589,4.02384,3.69612,5.463752502,8.76384,2.55612,9.129,-4.74,1.14,4.875161536
09/02/2020 02:30,6.04088,4.39484,7.470398236,9.41088,2.74484,9.803,-3.37,1.65,3.752252657,5.95088,3.65484,6.983611401,9.41088,2.74484,9.803,-3.46,0.91,3.577666837
09/02/2020 03:00,6.58216,4.15938,7.786223234,9.63216,2.80938,10.0335,-3.05,1.35,3.335416016,6.54216,4.10938,7.725727244,9.63216,2.80938,10.0335,-3.09,1.3,3.35232755
09/02/2020 03:30,6.4324,4.0557,7.604240412,9.4824,2.7657,9.8775,-3.05,1.29,3.311585723,6.3924,4.0057,7.543766317,9.4824,2.7657,9.8775,-3.09,1.24,3.329519485
09/02/2020 04:00,6.7332,4.0851,7.875533268,9.5832,2.7951,9.9825,-2.85,1.29,3.1283542,6.6932,3.9051,7.749111707,9.5832,2.7951,9.9825,-2.89,1.11,3.095835913
09/02/2020 04:30,6.07528,3.95154,7.24732333,9.12528,2.66154,9.5055,-3.05,1.29,3.311585723,6.04528,3.92154,7.205823079,9.12528,2.66154,9.5055,-3.08,1.26,3.327762011
09/02/2020 05:00,6.90024,4.52132,8.249584632,9.33024,2.72132,9.719,-2.43,1.8,3.024053571,6.84024,3.89132,7.869641326,9.33024,2.72132,9.719,-2.49,1.17,2.751181564
09/02/2020 05:30,6.54344,4.30892,7.83475581,9.49344,2.76892,9.889,-2.95,1.54,3.327777036,6.51344,4.25892,7.78224262,9.49344,2.76892,9.889,-2.98,1.49,3.331741286
09/02/2020 06:00,3.14896,3.70678,4.863760587,7.90896,2.30678,8.2385,-4.76,1.4,4.961612641,3.07896,3.51678,4.674156207,7.90896,2.30678,8.2385,-4.83,1.21,4.979256973
09/02/2020 06:30,3.43608,6.63844,7.474993739,8.56608,2.49844,8.923,-5.13,4.14,6.592154428,2.92608,-0.09156,2.927512152,8.56608,2.49844,8.923,-5.64,-2.59,6.206262966
09/02/2020 07:00,2.89168,3.26924,4.364601173,8.67168,2.52924,9.033,-5.78,0.74,5.827177705,2.82168,3.19924,4.265795893,8.67168,2.52924,9.033,-5.85,0.67,5.888242522
09/02/2020 07:30,1.56624,3.14432,3.512813118,8.34624,2.43432,8.694,-6.78,0.71,6.817074152,1.46624,2.88432,3.235608382,8.34624,2.43432,8.694,-6.88,0.45,6.894700864
09/02/2020 08:00,-3.07712,2.76084,4.134114778,6.24288,1.82084,6.503,-9.32,0.94,9.367283491,-3.19712,2.43084,4.016286768,6.24288,1.82084,6.503,-9.44,0.61,9.459688156
09/02/2020 08:30,-7.29424,1.80668,7.514654337,4.68576,1.36668,4.881,-11.98,0.44,11.98807741,-7.41424,1.75668,7.619506506,4.68576,1.36668,4.881,-12.1,0.39,12.10628349
09/02/2020 09:00,-6.61352,3.99064,7.724238111,5.55648,1.62064,5.788,-12.17,2.37,12.39862089,-6.98352,-0.52936,7.003554355,5.55648,1.62064,5.788,-12.54,-2.15,12.72297528
09/02/2020 09:30,-9.02232,5.01724,10.32351468,4.44768,1.29724,4.633,-13.47,3.72,13.97423701,-9.77232,-1.80276,9.937211973,4.44768,1.29724,4.633,-14.22,-3.1,14.55398227
09/02/2020 10:00,-5.72176,4.03032,6.998715368,7.09824,2.07032,7.394,-12.82,1.96,12.96896295,-5.89176,0.88032,5.957163688,7.09824,2.07032,7.394,-12.99,-1.19,13.04439343
09/02/2020 10:30,-12.51088,2.85766,12.83309546,2.52912,0.73766,2.6345,-15.04,2.12,15.18868,-12.88088,-1.01234,12.9205999,2.52912,0.73766,2.6345,-15.41,-1.75,15.50904897
09/02/2020 11:00,-12.25272,1.14504,12.30610678,2.41728,0.70504,2.518,-14.67,0.44,14.67659702,-12.39272,-0.29496,12.39622968,2.41728,0.70504,2.518,-14.81,-1,14.84372258
09/02/2020 11:30,-11.40408,-1.79994,11.54525117,3.08592,0.90006,3.2145,-14.49,-2.7,14.73940637,-11.54408,-0.40994,11.55135636,3.08592,0.90006,3.2145,-14.63,-1.31,14.68853294
09/02/2020 12:00,-8.0824,2.7018,8.52202517,4.9776,1.4518,5.185,-13.06,1.25,13.11968369,-8.2924,0.1018,8.29302484,4.9776,1.4518,5.185,-13.27,-1.35,13.33849317
09/02/2020 12:30,-8.34792,1.13894,8.42525683,5.24208,1.52894,5.4605,-13.59,-0.39,13.59559487,-8.46792,1.09894,8.538930744,5.24208,1.52894,5.4605,-13.71,-0.43,13.7167416
09/02/2020 13:00,-8.87508,0.98306,8.92935899,4.71792,1.37606,4.9145,-13.593,-0.393,13.59868001,-8.99508,0.94306,9.044380928,4.71792,1.37606,4.9145,-13.713,-0.433,13.71983447
09/02/2020 13:30,-11.38112,0.53884,11.39386857,3.45888,1.00884,3.603,-14.84,-0.47,14.84744086,-11.54112,0.60884,11.55716821,3.45888,1.00884,3.603,-15,-0.4,15.00533239
09/02/2020 14:00,-9.2164,1.1398,9.286612569,5.0736,1.4798,5.285,-14.29,-0.34,14.29404421,-9.3664,1.1198,9.433101346,5.0736,1.4798,5.285,-14.44,-0.36,14.44448684
09/02/2020 14:30,-8.0004,0.1603,8.002005764,5.5896,1.6303,5.8225,-13.59,-1.47,13.66927211,-8.1004,1.6403,8.264808785,5.5896,1.6303,5.8225,-13.69,0.01,13.69000365
09/02/2020 15:00,-3.7472,1.8079,4.160530044,7.4328,2.1679,7.7425,-11.18,-0.36,11.18579456,-3.8572,1.8279,4.268396684,7.4328,2.1679,7.7425,-11.29,-0.34,11.29511841
09/02/2020 15:30,-1.05,2.2825,2.512430347,8.58,2.5025,8.9375,-9.63,-0.22,9.632512652,-1.14,1.8925,2.209333893,8.58,2.5025,8.9375,-9.72,-0.61,9.739122137
09/02/2020 16:00,-3.68472,2.45654,4.428515581,7.32528,2.13654,7.6305,-11.01,0.32,11.01464934,-3.80472,1.81654,4.216125218,7.32528,2.13654,7.6305,-11.13,-0.32,11.13459923
09/02/2020 16:30,-5.29952,5.30764,7.500396963,6.78048,1.97764,7.063,-12.08,3.33,12.53057461,-5.56952,-1.40236,5.743358477,6.78048,1.97764,7.063,-12.35,-3.38,12.8041751
09/02/2020 17:00,-7.52616,5.06362,9.071016032,5.94384,1.73362,6.1915,-13.47,3.33,13.8755108,-7.93616,-0.88638,7.985505936,5.94384,1.73362,6.1915,-13.88,-2.62,14.12511239
09/02/2020 17:30,-8.30152,1.45914,8.428779499,6.16848,1.79914,6.4255,-14.47,-0.34,14.47399392,-8.45152,1.40914,8.568189182,6.16848,1.79914,6.4255,-14.62,-0.39,14.62520085
09/02/2020 18:00,-7.80232,1.56974,7.958660757,6.54768,1.90974,6.8205,-14.35,-0.34,14.35402731,-7.94232,1.55974,8.0940247,6.54768,1.90974,6.8205,-14.49,-0.35,14.49422644
09/02/2020 18:30,-8.29776,1.45732,8.424761279,6.16224,1.79732,6.419,-14.46,-0.34,14.46399668,-8.43776,1.44732,8.560988786,6.16224,1.79732,6.419,-14.6,-0.35,14.6041946
09/02/2020 19:00,-7.01448,2.72786,7.526230786,6.09552,1.77786,6.3495,-13.11,0.95,13.14437522,-7.16448,0.80786,7.209882901,6.09552,1.77786,6.3495,-13.26,-0.97,13.29543155
09/02/2020 19:30,-5.066,3.3495,6.073179254,6.444,1.8795,6.7125,-11.51,1.47,11.60349085,-5.336,1.1595,5.460525272,6.444,1.8795,6.7125,-11.78,-0.72,11.80198288
09/02/2020 20:00,-5.98376,2.35682,6.431172852,6.12624,1.78682,6.3815,-12.11,0.57,12.12340711,-6.11376,2.25682,6.517000679,6.12624,1.78682,6.3815,-12.24,0.47,12.24902037
09/02/2020 20:30,-5.2752,2.3314,5.767422388,6.2448,1.8214,6.505,-11.52,0.51,11.53128354,-5.3952,2.2614,5.849966923,6.2448,1.8214,6.505,-11.64,0.44,11.64831318
09/02/2020 21:00,-4.44856,2.44042,5.073986189,6.24144,1.82042,6.5015,-10.69,0.62,10.70796433,-4.56856,2.38042,5.151518208,6.24144,1.82042,6.5015,-10.81,0.56,10.82449537
09/02/2020 21:30,-3.71712,2.58084,4.525231066,6.48288,1.89084,6.753,-10.2,0.69,10.2233116,-3.82712,2.45084,4.544608256,6.48288,1.89084,6.753,-10.31,0.56,10.32519733
09/02/2020 22:00,-4.46592,2.75244,5.245985837,5.73408,1.67244,5.973,-10.2,1.08,10.25701711,-4.66592,2.01244,5.081409667,5.73408,1.67244,5.973,-10.4,0.34,10.40555621
09/02/2020 22:30,-1.72152,2.85914,3.33741107,6.64848,1.93914,6.9255,-8.37,0.92,8.420409729,-1.80152,2.72914,3.27011918,6.64848,1.93914,6.9255,-8.45,0.79,8.48684865
09/02/2020 23:00,-0.62704,2.90128,2.968266295,6.79296,1.98128,7.076,-7.42,0.92,7.476817505,-0.70704,2.81128,2.898827487,6.79296,1.98128,7.076,-7.5,0.83,7.545786904
09/02/2020 23:30,0.1572,3.4696,3.473159369,6.7872,1.9796,7.07,-6.63,1.49,6.795366068,-0.0028,2.2696,2.269601727,6.7872,1.9796,7.07,-6.79,0.29,6.796190109
10/02/2020 00:00,0.94088,3.13234,3.270597659,6.83088,1.99234,7.1155,-5.89,1.14,5.999308293,0.87088,3.04234,3.164532296,6.83088,1.99234,7.1155,-5.96,1.05,6.051784861
10/02/2020 00:30,0.6304,3.0222,3.08724748,6.5904,1.9222,6.865,-5.96,1.1,6.06066003,0.5604,2.9722,3.024569556,6.5904,1.9222,6.865,-6.03,1.05,6.12073525
10/02/2020 01:00,-0.4328,2.7921,2.825444788,6.0072,1.7521,6.2575,-6.44,1.04,6.523434678,-0.5028,2.7321,2.777980966,6.0072,1.7521,6.2575,-6.51,0.98,6.583350211
10/02/2020 01:30,-0.26512,2.83184,2.844223339,6.31488,1.84184,6.578,-6.58,0.99,6.654058912,-0.32512,2.71184,2.731259636,6.31488,1.84184,6.578,-6.64,0.87,6.696752945
10/02/2020 02:00,-0.78112,2.58884,2.704115567,6.09888,1.77884,6.353,-6.88,0.81,6.927517593,-0.85112,2.52884,2.668227314,6.09888,1.77884,6.353,-6.95,0.75,6.990350492
10/02/2020 02:30,-0.06152,2.69164,2.692342957,6.34848,1.85164,6.613,-6.41,0.84,6.464804715,-0.13152,2.63164,2.634924401,6.34848,1.85164,6.613,-6.48,0.78,6.52677562
10/02/2020 03:00,0.44408,2.79244,2.827530407,6.45408,1.88244,6.723,-6.01,0.91,6.078503105,0.37408,2.73244,2.757927519,6.45408,1.88244,6.723,-6.08,0.85,6.139128603
10/02/2020 03:30,1.31696,2.98078,3.25874716,6.75696,1.97078,7.0385,-5.44,1.01,5.532964847,1.24696,2.93078,3.185024435,6.75696,1.97078,7.0385,-5.51,0.96,5.593004559
10/02/2020 04:00,1.75776,3.05768,3.526914686,6.91776,2.01768,7.206,-5.16,1.04,5.263762913,1.69776,3.00768,3.453770114,6.91776,2.01768,7.206,-5.22,0.99,5.313049972
10/02/2020 04:30,1.73248,4.42364,4.750797596,6.97248,2.03364,7.263,-5.24,2.39,5.759314195,1.47248,1.57364,2.155119533,6.97248,2.03364,7.263,-5.5,-0.46,5.519202841
10/02/2020 05:00,2.4364,3.1227,3.960719663,7.3464,2.1427,7.6525,-4.91,0.98,5.006845314,2.3864,3.2627,4.042290966,7.3464,2.1427,7.6525,-4.96,1.12,5.084879546
10/02/2020 05:30,2.48312,4.29716,4.963010075,7.53312,2.19716,7.847,-5.05,2.1,5.469232122,2.28312,1.93716,2.994198691,7.53312,2.19716,7.847,-5.25,-0.26,5.256434153
10/02/2020 06:00,1.45424,6.70832,6.864136595,7.43424,2.16832,7.744,-5.98,4.54,7.508128928,0.85424,-1.26168,1.523667418,7.43424,2.16832,7.744,-6.58,-3.43,7.420330181
10/02/2020 06:30,-0.33128,8.12296,8.129712516,7.27872,2.12296,7.582,-7.61,6,9.690825558,-1.30128,-4.04704,4.251101316,7.27872,2.12296,7.582,-8.58,-6.17,10.56812661
10/02/2020 07:00,-1.998,6.516,6.815442759,7.152,2.086,7.45,-9.15,4.43,10.16599233,-2.818,-3.264,4.312171147,7.152,2.086,7.45,-9.97,-5.35,11.3147426
10/02/2020 07:30,-3.56592,7.53244,8.333872917,7.17408,2.09244,7.473,-10.74,5.44,12.03915279,-4.71592,-5.22756,7.040403753,7.17408,2.09244,7.473,-11.89,-7.32,13.96261079
10/02/2020 08:00,-4.6384,2.2363,5.149348721,7.2216,2.1063,7.5225,-11.86,0.13,11.86071246,-5.0184,-0.8037,5.082349088,7.2216,2.1063,7.5225,-12.24,-2.91,12.58116449
10/02/2020 08:30,-3.49848,0.89336,3.61074153,8.17152,2.38336,8.512,-11.67,-1.49,11.76473544,-3.62848,0.50336,3.663227866,8.17152,2.38336,8.512,-11.8,-1.88,11.94882421
10/02/2020 09:00,1.7364,3.0602,3.518509486,10.5264,3.0702,10.965,-8.79,-0.01,8.790005688,1.4264,-0.2398,1.446416607,10.5264,3.0702,10.965,-9.1,-3.31,9.68328973
10/02/2020 09:30,5.6048,5.0889,7.570382173,12.5448,3.6589,13.0675,-6.94,1.43,7.08579565,5.1048,-1.1711,5.237409498,12.5448,3.6589,13.0675,-7.44,-4.83,8.870315665
10/02/2020 10:00,9.08056,5.71058,10.72694243,14.23056,4.15058,14.8235,-5.15,1.56,5.381087251,8.57056,-1.20942,8.655471995,14.23056,4.15058,14.8235,-5.66,-5.36,7.795203654
10/02/2020 10:30,6.42312,5.24966,8.295504846,13.47312,3.92966,14.0345,-7.05,1.32,7.172510021,5.84312,-1.73034,6.093941897,13.47312,3.92966,14.0345,-7.63,-5.66,9.500131578
10/02/2020 11:00,8.6972,5.2721,10.1703651,14.4072,4.2021,15.0075,-5.71,1.07,5.809388952,8.1872,-1.3779,8.302340167,14.4072,4.2021,15.0075,-6.22,-5.58,8.356123503
10/02/2020 11:30,7.22552,5.43536,9.041641311,13.59552,3.96536,14.162,-6.37,1.47,6.537415391,6.66552,-1.49464,6.831039862,13.59552,3.96536,14.162,-6.93,-5.46,8.822499646
10/02/2020 12:00,3.27016,5.08838,6.048599627,11.96016,3.48838,12.4585,-8.69,1.6,8.83606813,2.65016,-1.87162,3.244427446,11.96016,3.48838,12.4585,-9.31,-5.36,10.7427045
10/02/2020 12:30,-1.46312,4.58034,4.808350512,9.80688,2.86034,10.2155,-11.27,1.72,11.4004956,-2.12312,-2.34966,3.166787118,9.80688,2.86034,10.2155,-11.93,-5.21,13.01802596
10/02/2020 13:00,0.58272,4.82746,4.862502715,11.20272,3.26746,11.6695,-10.62,1.56,10.73396478,-0.01728,-1.27254,1.272657318,11.20272,3.26746,11.6695,-11.22,-4.54,12.10371844
10/02/2020 13:30,-4.85728,3.84246,6.193356751,8.44272,2.46246,8.7945,-13.3,1.38,13.37140232,-5.49728,-2.14754,5.901865421,8.44272,2.46246,8.7945,-13.94,-4.61,14.68249638
10/02/2020 14:00,-12.50024,2.95118,12.84388817,4.76976,1.39118,4.9685,-17.27,1.56,17.3403143,-13.27024,-3.43882,13.70856494,4.76976,1.39118,4.9685,-18.04,-4.83,18.67539826
10/02/2020 14:30,-14.86584,3.17788,15.20171438,3.76416,1.09788,3.921,-18.63,2.08,18.74575419,-15.71584,-3.64212,16.1323484,3.76416,1.09788,3.921,-19.48,-4.74,20.04839146
10/02/2020 15:00,-13.6796,3.4297,14.10298898,4.0104,1.1697,4.1775,-17.69,2.26,17.83377975,-14.4996,-3.3603,14.88388445,4.0104,1.1697,4.1775,-18.51,-4.53,19.05625881
10/02/2020 15:30,-10.69928,3.85396,11.37222934,5.19072,1.51396,5.407,-15.89,2.34,16.06137292,-11.46928,-3.04604,11.86687589,5.19072,1.51396,5.407,-16.66,-4.56,17.27278785
10/02/2020 16:00,-7.42608,4.38656,8.624881031,6.91392,2.01656,7.202,-14.34,2.37,14.53452786,-8.14608,-2.50344,8.522079042,6.91392,2.01656,7.202,-15.06,-4.52,15.72367641
10/02/2020 16:30,-6.79164,4.57548,8.189101973,7.55136,2.20248,7.866,-14.343,2.373,14.53797709,-7.51164,-2.32052,7.861904894,7.55136,2.20248,7.866,-15.063,-4.523,15.72741231
10/02/2020 17:00,-6.56096,4.65222,8.042968796,7.61904,2.22222,7.9365,-14.18,2.43,14.38670567,-7.27096,-2.03778,7.551119563,7.61904,2.22222,7.9365,-14.89,-4.26,15.48740456
10/02/2020 17:30,-9.05968,-1.93324,9.263650393,7.12032,2.07676,7.417,-16.18,-4.01,16.66950809,-8.63968,4.37676,9.685045101,7.12032,2.07676,7.417,-15.76,2.3,15.92694572
10/02/2020 18:00,-10.93344,1.19608,10.9986689,6.46656,1.88608,6.736,-17.4,-0.69,17.41367566,-11.09344,1.10608,11.14844491,6.46656,1.88608,6.736,-17.56,-0.78,17.57731493
10/02/2020 18:30,-7.95544,1.85508,8.168864511,7.83456,2.28508,8.161,-15.79,-0.43,15.79585389,-8.12544,1.58508,8.278602165,7.83456,2.28508,8.161,-15.96,-0.7,15.9753435
10/02/2020 19:00,-8.19616,1.82612,8.397127664,8.28384,2.41612,8.629,-16.48,-0.59,16.4905579,-8.35616,1.74612,8.536647176,8.28384,2.41612,8.629,-16.64,-0.67,16.65348312
10/02/2020 19:30,-6.61,2.1825,6.960991758,9.06,2.6425,9.4375,-15.67,-0.46,15.6767503,-6.76,2.1125,7.082390575,9.06,2.6425,9.4375,-15.82,-0.53,15.82887551
10/02/2020 20:00,-5.18904,2.30278,5.677053096,9.30096,2.71278,9.6885,-14.49,-0.41,14.49579939,-5.31904,2.26278,5.780342537,9.30096,2.71278,9.6885,-14.62,-0.45,14.62692381
10/02/2020 20:30,-4.9844,2.2358,5.46287882,8.8656,2.5858,9.235,-13.85,-0.35,13.85442168,-5.1444,2.0058,5.52160167,8.8656,2.5858,9.235,-14.01,-0.58,14.02200057
10/02/2020 21:00,-5.04608,2.10406,5.467174028,8.41392,2.45406,8.7645,-13.46,-0.35,13.46454975,-5.18608,2.04406,5.574370552,8.41392,2.45406,8.7645,-13.6,-0.41,13.60617874
10/02/2020 21:30,-3.41216,2.86562,4.455851641,8.96784,2.61562,9.3415,-12.38,0.25,12.38252398,-3.55216,1.86562,4.012278486,8.96784,2.61562,9.3415,-12.52,-0.75,12.54244394
10/02/2020 22:00,-1.66824,3.07718,3.50029448,9.28176,2.70718,9.6685,-10.95,0.37,10.95624936,-1.77824,3.03718,3.519460165,9.28176,2.70718,9.6685,-11.06,0.33,11.06492205
10/02/2020 22:30,0.13648,3.78314,3.785601016,9.09648,2.65314,9.4755,-8.96,1.13,9.030974477,-0.03352,2.55314,2.553360031,9.09648,2.65314,9.4755,-9.13,-0.1,9.130547629
10/02/2020 23:00,2.0488,3.4659,4.026169923,9.2088,2.6859,9.5925,-7.16,0.78,7.202360724,1.9788,3.3959,3.93036719,9.2088,2.6859,9.5925,-7.23,0.71,7.264778042
10/02/2020 23:30,3.75616,3.54388,5.164089794,9.47616,2.76388,9.871,-5.72,0.78,5.772936861,3.70616,3.47388,5.079711035,9.47616,2.76388,9.871,-5.77,0.71,5.813518728
11/02/2020 00:00,3.80848,3.48914,5.165134834,9.28848,2.70914,9.6755,-5.48,0.78,5.535232606,3.74848,3.44914,5.093885457,9.28848,2.70914,9.6755,-5.54,0.74,5.589203879
11/02/2020 00:30,4.41376,3.52568,5.649043884,9.41376,2.74568,9.806,-5,0.78,5.060474286,4.36376,3.48568,5.585012659,9.41376,2.74568,9.806,-5.05,0.74,5.103929858
11/02/2020 01:00,5.68376,3.71818,6.791906231,10.07376,2.93818,10.4935,-4.39,0.78,4.458755432,5.62376,3.67818,6.719797962,10.07376,2.93818,10.4935,-4.45,0.74,4.511108511
11/02/2020 01:30,5.58976,3.72868,6.719261224,10.10976,2.94868,10.531,-4.52,0.78,4.586807168,5.53976,3.63868,6.627890539,10.10976,2.94868,10.531,-4.57,0.69,4.621796188
11/02/2020 02:00,4.75688,3.99284,6.210529655,9.50688,2.77284,9.903,-4.75,1.22,4.904171694,4.66688,3.19284,5.654555349,9.50688,2.77284,9.903,-4.84,0.42,4.858188963
11/02/2020 02:30,4.73568,4.03874,6.223992758,9.35568,2.72874,9.7455,-4.62,1.31,4.802134942,4.64568,3.08874,5.578768453,9.35568,2.72874,9.7455,-4.71,0.36,4.723737927
11/02/2020 03:00,5.47928,4.17104,6.886224219,9.80928,2.86104,10.218,-4.33,1.31,4.523825815,5.40928,3.22104,6.295665874,9.80928,2.86104,10.218,-4.4,0.36,4.414702708
11/02/2020 03:30,4.84416,4.02288,6.296780892,9.40416,2.74288,9.796,-4.56,1.28,4.736243237,4.75416,3.10288,5.677138505,9.40416,2.74288,9.796,-4.65,0.36,4.663914665
11/02/2020 04:00,4.58112,4.13866,6.173748217,9.32112,2.71866,9.7095,-4.74,1.42,4.94813096,4.49112,3.17866,5.502184861,9.32112,2.71866,9.7095,-4.83,0.46,4.851855315
11/02/2020 04:30,5.24152,3.93836,6.556234544,9.49152,2.76836,9.887,-4.25,1.17,4.408106169,5.18152,3.82836,6.44239783,9.49152,2.76836,9.887,-4.31,1.06,4.438434409
11/02/2020 05:00,5.18864,3.94252,6.516551926,9.36864,2.73252,9.759,-4.18,1.21,4.351608898,5.13864,3.90252,6.452540848,9.36864,2.73252,9.759,-4.23,1.17,4.388826722
11/02/2020 05:30,4.46128,3.75454,5.830916725,9.34128,2.72454,9.7305,-4.88,1.03,4.987514411,4.39128,3.70454,5.745168113,9.34128,2.72454,9.7305,-4.95,0.98,5.046077685
11/02/2020 06:00,2.46104,3.51822,4.293552125,8.53104,2.48822,8.8865,-6.07,1.03,6.156768633,2.37104,3.01822,3.838161363,8.53104,2.48822,8.8865,-6.16,0.53,6.182758284
11/02/2020 06:30,0.76864,4.04252,4.11494537,8.64864,2.52252,9.009,-7.88,1.52,8.02526012,0.52864,0.75252,0.919644823,8.64864,2.52252,9.009,-8.12,-1.77,8.31067386
11/02/2020 07:00,-2.76632,5.04024,5.749482203,7.54368,2.20024,7.858,-10.31,2.84,10.69400299,-3.37632,-1.43976,3.67048302,7.54368,2.20024,7.858,-10.92,-3.64,11.51069068
11/02/2020 07:30,-4.65448,4.59036,6.537246286,7.47552,2.18036,7.787,-12.13,2.41,12.36709343,-5.31448,-1.94964,5.660812115,7.47552,2.18036,7.787,-12.79,-4.13,13.44027529
11/02/2020 08:00,-3.64896,4.72572,5.970539222,8.35104,2.43572,8.699,-12,2.29,12.21655025,-4.31896,-1.87428,4.708114378,8.35104,2.43572,8.699,-12.67,-4.31,13.38301162
11/02/2020 08:30,1.4516,3.0613,3.388023059,11.1816,3.2613,11.6475,-9.73,-0.2,9.732055281,1.1616,0.7413,1.377984125,11.1816,3.2613,11.6475,-10.02,-2.52,10.33202787
11/02/2020 09:00,7.98368,3.56524,8.743573789,14.62368,4.26524,15.233,-6.64,-0.7,6.676795639,7.78368,1.70524,7.968281985,14.62368,4.26524,15.233,-6.84,-2.56,7.303369086
11/02/2020 09:30,13.77568,5.96874,15.01316811,17.75568,5.17874,18.4955,-3.98,0.79,4.057647101,13.35568,0.23874,13.35781363,17.75568,5.17874,18.4955,-4.4,-4.94,6.615406261
11/02/2020 10:00,18.99872,3.98046,19.41121901,20.29872,5.92046,21.1445,-1.3,-1.94,2.335294414,18.95872,3.66046,19.30885889,20.29872,5.92046,21.1445,-1.34,-2.26,2.627394146
11/02/2020 10:30,18.702,5.5835,19.51769137,19.932,5.8135,20.7625,-1.23,-0.23,1.251319304,18.442,1.4935,18.50237569,19.932,5.8135,20.7625,-1.49,-4.32,4.56973741
11/02/2020 11:00,33.54192,6.94556,34.25348451,27.24192,7.94556,28.377,6.3,-1,6.378871374,33.43192,2.83556,33.55195487,27.24192,7.94556,28.377,6.19,-5.11,8.026717885
11/02/2020 11:30,29.74952,8.34986,30.89909549,25.43952,7.41986,26.4995,4.31,0.93,4.409194938,29.43952,1.09986,29.46005821,25.43952,7.41986,26.4995,4,-6.32,7.479465222
11/02/2020 12:00,38.94816,9.10488,39.99822505,29.94816,8.73488,31.196,9,0.37,9.007602345,38.83816,2.13488,38.89679145,29.94816,8.73488,31.196,8.89,-6.6,11.07213168
11/02/2020 12:30,12.98584,6.47212,14.50932038,17.59584,5.13212,18.329,-4.61,1.34,4.800802016,12.44584,-0.45788,12.45425981,17.59584,5.13212,18.329,-5.15,-5.59,7.600697336
11/02/2020 13:00,28.44912,7.37266,29.38891873,24.72912,7.21266,25.7595,3.72,0.16,3.72343927,28.19912,1.76266,28.25415614,24.72912,7.21266,25.7595,3.47,-5.45,6.460913248
11/02/2020 13:30,26.48168,4.25924,26.82201523,23.79168,6.93924,24.783,2.69,-2.68,3.797169999,26.51168,4.14924,26.83440644,23.79168,6.93924,24.783,2.72,-2.79,3.896472764
11/02/2020 14:00,6.04592,2.30006,6.468649368,13.88592,4.05006,14.4645,-7.84,-1.75,8.032938441,5.97592,2.08006,6.327580063,13.88592,4.05006,14.4645,-7.91,-1.97,8.151625605
11/02/2020 14:30,11.52112,2.96866,11.89744293,16.28112,4.74866,16.9595,-4.76,-1.78,5.081928768,11.50112,2.85866,11.85106317,16.28112,4.74866,16.9595,-4.78,-1.89,5.140087548
11/02/2020 15:00,5.1636,2.2848,5.646510073,12.8736,3.7548,13.41,-7.71,-1.47,7.848885271,5.0836,2.1948,5.537159561,12.8736,3.7548,13.41,-7.79,-1.56,7.944664877
11/02/2020 15:30,0.0544,1.7717,1.772534978,10.3944,3.0317,10.8275,-10.34,-1.26,10.41648693,-0.0456,1.6817,1.682318118,10.3944,3.0317,10.8275,-10.44,-1.35,10.52692263
11/02/2020 16:00,0.40664,2.12902,2.167505998,11.51664,3.35902,11.9965,-11.11,-1.23,11.17787994,0.29664,2.03902,2.060484858,11.51664,3.35902,11.9965,-11.22,-1.32,11.29738023
11/02/2020 16:30,-0.73416,2.23462,2.352130407,10.81584,3.15462,11.2665,-11.55,-0.92,11.58658276,-0.85416,2.14462,2.308459281,10.81584,3.15462,11.2665,-11.67,-1.01,11.71362455
11/02/2020 17:00,-3.98912,1.90484,4.420576184,9.41088,2.74484,9.803,-13.4,-0.84,13.42630254,-4.11912,1.81484,4.501199151,9.41088,2.74484,9.803,-13.53,-0.93,13.56192464
11/02/2020 17:30,-5.57416,1.91212,5.893001154,8.95584,2.61212,9.329,-14.53,-0.7,14.54685189,-5.70416,1.82212,5.988118452,8.95584,2.61212,9.329,-14.66,-0.79,14.68127038
11/02/2020 18:00,-5.90208,2.11856,6.270792996,8.97792,2.61856,9.352,-14.88,-0.5,14.88839817,-6.06208,2.02856,6.392485401,8.97792,2.61856,9.352,-15.04,-0.59,15.05156802
11/02/2020 18:30,-6.84304,1.94328,7.113616071,8.37696,2.44328,8.726,-15.22,-0.5,15.22821066,-7.00304,1.90328,7.257068554,8.37696,2.44328,8.726,-15.38,-0.54,15.38947692
11/02/2020 19:00,-6.99032,1.85074,7.231169494,8.05968,2.35074,8.3955,-15.05,-0.5,15.05830336,-7.18032,1.56074,7.347986435,8.05968,2.35074,8.3955,-15.24,-0.79,15.26046199
11/02/2020 19:30,-5.7684,2.0588,6.124793548,8.6016,2.5088,8.96,-14.37,-0.45,14.3770442,-5.9384,1.9588,6.253118582,8.6016,2.5088,8.96,-14.54,-0.55,14.55039862
11/02/2020 20:00,-3.82288,2.33666,4.480445452,9.17712,2.67666,9.5595,-13,-0.34,13.00444539,-3.94288,2.29666,4.562997902,9.17712,2.67666,9.5595,-13.12,-0.38,13.1255019
11/02/2020 20:30,-4.34528,2.67096,5.100537776,8.33472,2.43096,8.682,-12.68,0.24,12.68227109,-4.50528,1.94096,4.905596151,8.33472,2.43096,8.682,-12.84,-0.49,12.84934629
11/02/2020 21:00,-3.99504,3.18728,5.110684729,8.18496,2.38728,8.526,-12.18,0.8,12.2062443,-4.16504,1.37728,4.386850624,8.18496,2.38728,8.526,-12.35,-1.01,12.39123077
11/02/2020 21:30,-2.86512,2.63934,3.895513862,8.29488,2.41934,8.6405,-11.16,0.22,11.16216825,-2.96512,2.08934,3.627296273,8.29488,2.41934,8.6405,-11.26,-0.33,11.26483466
11/02/2020 22:00,-2.58856,1.36042,2.924275201,7.92144,2.31042,8.2515,-10.51,-0.95,10.55284796,-2.61856,3.72042,4.54954739,7.92144,2.31042,8.2515,-10.54,1.41,10.63389392
11/02/2020 22:30,-0.76408,2.68006,2.786851243,8.12592,2.37006,8.4645,-8.89,0.31,8.895403307,-0.85408,2.83006,2.956127915,8.12592,2.37006,8.4645,-8.98,0.46,8.991774019
11/02/2020 23:00,0.41944,2.81942,2.850448921,8.32944,2.42942,8.6765,-7.91,0.39,7.919608576,0.33944,2.76942,2.790144557,8.32944,2.42942,8.6765,-7.99,0.34,7.997230771
11/02/2020 23:30,0.67112,2.79866,2.878002754,8.12112,2.36866,8.4595,-7.45,0.43,7.462399078,0.60112,2.75866,2.823393393,8.12112,2.36866,8.4595,-7.52,0.39,7.530106241
12/02/2020 00:00,0.51808,2.99694,3.041390513,7.49808,2.18694,7.8105,-6.98,0.81,7.026841396,0.44808,2.92694,2.961039252,7.49808,2.18694,7.8105,-7.05,0.74,7.088730493
12/02/2020 00:30,1.06352,3.15686,3.331191956,7.46352,2.17686,7.7745,-6.4,0.98,6.474596513,1.00352,3.09686,3.255394638,7.46352,2.17686,7.7745,-6.46,0.92,6.52518199
12/02/2020 01:00,3.27952,3.42486,4.741826383,8.75952,2.55486,9.1245,-5.48,0.87,5.548630462,3.22952,3.35486,4.656703238,8.75952,2.55486,9.1245,-5.53,0.8,5.587566554
12/02/2020 01:30,1.24072,3.05646,3.298686686,7.77072,2.26646,8.0945,-6.53,0.79,6.577613549,1.16072,2.99646,3.213416165,7.77072,2.26646,8.0945,-6.61,0.73,6.650187967
12/02/2020 02:00,-1.07544,2.73258,2.936590651,6.45456,1.88258,6.7235,-7.53,0.85,7.577822906,-1.15544,2.67258,2.911653388,6.45456,1.88258,6.7235,-7.61,0.79,7.650895372
12/02/2020 02:30,-2.8864,16.5323,16.7823791,4.7736,1.3923,4.9725,-7.66,15.14,16.96747477,-5.0664,-11.8677,12.90390299,4.7736,1.3923,4.9725,-9.84,-13.26,16.51221366
12/02/2020 03:00,-7.36552,7.94714,10.83549348,2.90448,0.84714,3.0255,-10.27,7.1,12.48530737,-8.42552,-4.20286,9.415594482,2.90448,0.84714,3.0255,-11.33,-5.05,12.40449112
12/02/2020 03:30,-7.67752,1.92614,7.915448733,2.83248,0.82614,2.9505,-10.51,1.1,10.56740744,-7.77752,1.86614,7.998268303,2.83248,0.82614,2.9505,-10.61,1.04,10.66084893
12/02/2020 04:00,-7.30368,2.59476,7.750904528,3.13632,0.91476,3.267,-10.44,1.68,10.57430849,-7.47368,1.48476,7.619737856,3.13632,0.91476,3.267,-10.61,0.57,10.6253
12/02/2020 04:30,-5.71136,5.45002,7.894450649,3.66864,1.07002,3.8215,-9.38,4.38,10.35223647,-6.31136,-0.96998,6.385462102,3.66864,1.07002,3.8215,-9.98,-2.04,10.18636343
12/02/2020 05:00,-4.5944,5.3808,7.075416596,4.4256,1.2908,4.61,-9.02,4.09,9.903963853,-5.1744,-0.5992,5.208978403,4.4256,1.2908,4.61,-9.6,-1.89,9.784278205
12/02/2020 05:30,-6.8804,5.2853,8.676076317,3.5496,1.0353,3.6975,-10.43,4.25,11.2626551,-7.5404,-1.4347,7.675675622,3.5496,1.0353,3.6975,-11.09,-2.47,11.36173402
12/02/2020 06:00,-6.93968,5.11426,8.62060403,3.82032,1.11426,3.9795,-10.76,4,11.4794425,-7.58968,-1.50574,7.737602694,3.82032,1.11426,3.9795,-11.41,-2.62,11.70694238
12/02/2020 06:30,-8.7152,6.6214,10.94521124,3.8448,1.1214,4.005,-12.56,5.5,13.71144048,-9.7952,-4.3186,10.70496376,3.8448,1.1214,4.005,-13.64,-5.44,14.68479486
12/02/2020 07:00,-11.26328,5.47696,12.52431903,3.48672,1.01696,3.632,-14.75,4.46,15.40954574,-12.28328,-4.64304,13.13151888,3.48672,1.01696,3.632,-15.77,-5.66,16.75495449
12/02/2020 07:30,-13.48376,5.53682,14.57628757,3.00624,0.87682,3.1315,-16.49,4.66,17.1358017,-14.67376,-5.44318,15.65079682,3.00624,0.87682,3.1315,-17.68,-6.32,18.7756438
12/02/2020 08:00,-13.11984,1.58088,13.21474113,3.74016,1.09088,3.896,-16.86,0.49,16.8671189,-13.63984,-2.30912,13.83391739,3.74016,1.09088,3.896,-17.38,-3.4,17.70944381
12/02/2020 08:30,-11.67304,-0.01422,11.67304866,4.95696,1.44578,5.1635,-16.63,-1.46,16.69396598,-11.84304,-0.11422,11.84359078,4.95696,1.44578,5.1635,-16.8,-1.56,16.87227311
12/02/2020 09:00,-5.64608,0.62156,5.680189803,7.75392,2.26156,8.077,-13.4,-1.64,13.49998519,-5.78608,0.53156,5.810445577,7.75392,2.26156,8.077,-13.54,-1.73,13.65007326
12/02/2020 09:30,0.15096,1.27278,1.281701155,10.74096,3.13278,11.1885,-10.59,-1.86,10.75210212,0.03096,1.17278,1.173188582,10.74096,3.13278,11.1885,-10.71,-1.96,10.8878694
12/02/2020 10:00,5.58776,1.83268,5.88062733,13.51776,3.94268,14.081,-7.93,-2.11,8.205912503,5.49776,1.72268,5.761335904,13.51776,3.94268,14.081,-8.02,-2.22,8.321586387
12/02/2020 10:30,8.8848,2.0139,9.110184644,15.0648,4.3939,15.6925,-6.18,-2.38,6.622446678,8.8348,1.9039,9.037617288,15.0648,4.3939,15.6925,-6.23,-2.49,6.709172825
12/02/2020 11:00,14.04384,2.53362,14.27055263,17.46384,5.09362,18.1915,-3.42,-2.56,4.272001873,14.02384,2.42362,14.23172591,17.46384,5.09362,18.1915,-3.44,-2.67,4.354595274
12/02/2020 11:30,13.3964,2.6102,13.6483214,17.0064,4.9602,17.715,-3.61,-2.35,4.307505078,13.3764,2.5102,13.60989276,17.0064,4.9602,17.715,-3.63,-2.45,4.379429187
12/02/2020 12:00,15.91224,2.93982,16.18153032,18.58224,5.41982,19.3565,-2.67,-2.48,3.644077387,15.89224,2.82982,16.14221712,18.58224,5.41982,19.3565,-2.69,-2.59,3.734193353
12/02/2020 12:30,9.97776,2.42018,10.26708166,15.97776,4.66018,16.6435,-6,-2.24,6.404498419,9.90776,2.32018,10.17580186,15.97776,4.66018,16.6435,-6.07,-2.34,6.505420817
