Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/02/2020 13:00,4.89224,1.73232,5.189888708,12.52224,3.65232,13.044,-7.63,-1.92,7.867865022,4.80224,1.51232,5.034741384,12.52224,3.65232,13.044,-7.72,-2.14,8.011117275
12/02/2020 13:30,4.91344,5.16892,7.131593553,12.37344,3.60892,12.889,-7.46,1.56,7.621364707,4.34344,-1.65108,4.646669366,12.37344,3.60892,12.889,-8.03,-5.26,9.599401023
12/02/2020 14:00,2.01184,4.79512,5.200065,10.85184,3.16512,11.304,-8.84,1.63,8.989021081,1.39184,-2.05488,2.481884445,10.85184,3.16512,11.304,-9.46,-5.22,10.80462864
12/02/2020 14:30,5.14432,5.42376,7.475372954,12.18432,3.55376,12.692,-7.04,1.87,7.284126578,4.58432,-1.45624,4.810054553,12.18432,3.55376,12.692,-7.6,-5.01,9.102752331
12/02/2020 15:00,14.1756,6.4758,15.58472396,16.7856,4.8958,17.485,-2.61,1.58,3.050983448,13.8256,-0.4242,13.83210617,16.7856,4.8958,17.485,-2.96,-5.32,6.088021025
12/02/2020 15:30,2.24224,5.16982,5.635129018,11.14224,3.24982,11.6065,-8.9,1.92,9.104746015,1.63224,-1.72018,2.371334361,11.14224,3.24982,11.6065,-9.51,-4.97,10.73037744
12/02/2020 16:00,-4.71736,4.34702,6.414831896,7.53264,2.19702,7.8465,-12.25,2.15,12.43724246,-5.41736,-2.57298,5.997334029,7.53264,2.19702,7.8465,-12.95,-4.77,13.80055796
12/02/2020 16:30,-13.00992,3.61544,13.50294134,4.51008,1.31544,4.698,-17.52,2.3,17.67032541,-13.78992,-3.29456,14.17801182,4.51008,1.31544,4.698,-18.3,-4.61,18.87172753
12/02/2020 17:00,-15.8476,3.4507,16.21893203,3.6024,1.0507,3.7525,-19.45,2.4,19.5975126,-16.6976,-3.4493,17.0501471,3.6024,1.0507,3.7525,-20.3,-4.5,20.79278721
12/02/2020 17:30,-14.1076,3.3132,14.49143444,4.5024,1.3132,4.69,-18.61,2,18.71716058,-14.8476,-2.7668,15.10319198,4.5024,1.3132,4.69,-19.35,-4.08,19.77546207
12/02/2020 18:00,-5.98,5.0725,7.841597812,10.02,2.9225,10.4375,-16,2.15,16.14380686,-6.65,-0.9275,6.714369386,10.02,2.9225,10.4375,-16.67,-3.85,17.1088106
12/02/2020 18:30,-5.30456,4.33742,6.8521215,10.34544,3.01742,10.7765,-15.65,1.32,15.70556908,-5.72456,0.89742,5.794475805,10.34544,3.01742,10.7765,-16.07,-2.12,16.20923502
12/02/2020 19:00,-14.23672,0.89554,14.26485851,4.61328,1.34554,4.8055,-18.85,-0.45,18.85537059,-14.39672,0.78554,14.4181351,4.61328,1.34554,4.8055,-19.01,-0.56,19.0182465
12/02/2020 19:30,-11.34976,4.06382,12.05535918,5.43024,1.58382,5.6565,-16.78,2.48,16.96227579,-12.03976,-1.82618,12.17746912,5.43024,1.58382,5.6565,-17.47,-3.41,17.79969101
12/02/2020 20:00,-12.5012,4.6334,13.33223151,4.4688,1.3034,4.655,-16.97,3.33,17.29363467,-13.2912,-2.1266,13.46025353,4.4688,1.3034,4.655,-17.76,-3.43,18.08818675
12/02/2020 20:30,-11.36568,4.70876,12.30248359,4.38432,1.27876,4.567,-15.75,3.43,16.11916251,-12.12568,-2.05124,12.29795516,4.38432,1.27876,4.567,-16.51,-3.33,16.84247606
12/02/2020 21:00,-12.64688,0.97216,12.68418972,3.57312,1.04216,3.722,-16.22,-0.07,16.22015105,-12.78688,0.93216,12.82081208,3.57312,1.04216,3.722,-16.36,-0.11,16.3603698
12/02/2020 21:30,-11.84584,3.46788,12.34301896,3.52416,1.02788,3.671,-15.37,2.44,15.56247088,-12.37584,-1.19212,12.43312373,3.52416,1.02788,3.671,-15.9,-2.22,16.05423309
12/02/2020 22:00,-10.97728,3.23246,11.44331568,3.64272,1.06246,3.7945,-14.62,2.17,14.78016576,-11.42728,-1.22754,11.49302322,3.64272,1.06246,3.7945,-15.07,-2.29,15.24299839
12/02/2020 22:30,-10.5652,-0.7086,10.58893597,3.3648,0.9814,3.505,-13.93,-1.69,14.03214168,-10.3452,4.0414,11.1065781,3.3648,0.9814,3.505,-13.71,3.06,14.04733783
12/02/2020 23:00,-7.12008,-0.37544,7.129971557,4.36992,1.27456,4.552,-11.49,-1.65,11.60786802,-6.86008,4.10456,7.994254837,4.36992,1.27456,4.552,-11.23,2.83,11.58109667
12/02/2020 23:30,-6.83536,1.79052,7.065982465,4.18464,1.22052,4.359,-11.02,0.57,11.03473153,-6.94536,1.70052,7.150510038,4.18464,1.22052,4.359,-11.13,0.48,11.1403456
13/02/2020 00:00,-4.2164,2.3723,4.837957859,5.0136,1.4623,5.2225,-9.23,0.91,9.274750671,-4.3164,2.2223,4.854886842,5.0136,1.4623,5.2225,-9.33,0.76,9.360902734
13/02/2020 00:30,-2.35608,2.62906,3.530307274,5.65392,1.64906,5.8895,-8.01,0.98,8.069727381,-2.43608,2.54906,3.525931458,5.65392,1.64906,5.8895,-8.09,0.9,8.139907862
13/02/2020 01:00,-3.81696,2.35172,4.48327677,5.18304,1.51172,5.399,-9,0.84,9.039115001,-3.88696,2.26172,4.497091883,5.18304,1.51172,5.399,-9.07,0.75,9.100955994
13/02/2020 01:30,-4.6528,2.2071,5.149741571,4.6872,1.3671,4.8825,-9.34,0.84,9.377696945,-4.7328,2.1171,5.184738012,4.6872,1.3671,4.8825,-9.42,0.75,9.449809522
13/02/2020 02:00,-4.7396,2.2322,5.238943119,4.6704,1.3622,4.865,-9.41,0.87,9.450132274,-4.8096,2.1522,5.269176122,4.6704,1.3622,4.865,-9.48,0.79,9.512859717
13/02/2020 02:30,-3.20392,2.35344,3.975397238,5.08608,1.48344,5.298,-8.29,0.87,8.335526378,-3.29392,2.27344,4.002304136,5.08608,1.48344,5.298,-8.38,0.79,8.417155101
13/02/2020 03:00,-1.0196,2.7972,2.977232272,6.2304,1.8172,6.49,-7.25,0.98,7.315934663,-1.0896,2.7172,2.927525235,6.2304,1.8172,6.49,-7.32,0.9,7.375120338
13/02/2020 03:30,-8.66584,1.65538,8.822531714,1.18416,0.34538,1.2335,-9.85,1.31,9.936729844,-8.77584,1.53538,8.909139097,1.18416,0.34538,1.2335,-9.96,1.19,10.03083745
13/02/2020 04:00,-6.02992,2.13294,6.396043171,3.37008,0.98294,3.5105,-9.4,1.15,9.470084477,-6.11992,2.06294,6.45826155,3.37008,0.98294,3.5105,-9.49,1.08,9.551256462
13/02/2020 04:30,-5.05904,2.14028,5.493148842,3.84096,1.12028,4.001,-8.9,1.02,8.958258759,-5.13904,2.06028,5.53664933,3.84096,1.12028,4.001,-8.98,0.94,9.029064182
13/02/2020 05:00,-5.19768,1.87526,5.525620096,4.13232,1.20526,4.3045,-9.33,0.67,9.354025871,-5.27768,1.79526,5.574662739,4.13232,1.20526,4.3045,-9.41,0.59,9.428478138
13/02/2020 05:30,-5.9696,1.7097,6.209605322,4.0104,1.1697,4.1775,-9.98,0.54,9.994598541,-6.0596,1.6297,6.274924243,4.0104,1.1697,4.1775,-10.07,0.46,10.08050098
13/02/2020 06:00,-3.12352,2.31064,3.88528434,5.55648,1.62064,5.788,-8.68,0.69,8.707381926,-3.21352,2.23064,3.911836602,5.55648,1.62064,5.788,-8.77,0.61,8.791188771
13/02/2020 06:30,-5.10504,4.16478,6.588385679,5.36496,1.56478,5.5885,-10.47,2.6,10.78799796,-5.42504,-1.36522,5.594183108,5.36496,1.56478,5.5885,-10.79,-2.93,11.18074237
13/02/2020 07:00,-7.61256,3.09342,8.217074726,5.01744,1.46342,5.2265,-12.63,1.63,12.73474774,-8.06256,-0.97658,8.121488918,5.01744,1.46342,5.2265,-13.08,-2.44,13.3056379
13/02/2020 07:30,-8.70512,4.58434,9.838459608,4.57488,1.33434,4.7655,-13.28,3.25,13.67190184,-9.47512,-3.03566,9.949529167,4.57488,1.33434,4.7655,-14.05,-4.37,14.71391858
13/02/2020 08:00,-12.37544,0.28508,12.37872311,3.51456,1.02508,3.661,-15.89,-0.74,15.90722163,-12.56544,-0.44492,12.57331445,3.51456,1.02508,3.661,-16.08,-1.47,16.14705236
13/02/2020 08:30,-8.2032,0.4499,8.215527996,5.8968,1.7199,6.1425,-14.1,-1.27,14.1570795,-8.3232,0.3599,8.330977509,5.8968,1.7199,6.1425,-14.22,-1.36,14.28488712
13/02/2020 09:00,-4.12088,0.94016,4.226766234,7.74912,2.26016,8.072,-11.87,-1.32,11.9431696,-4.23088,0.71016,4.290066759,7.74912,2.26016,8.072,-11.98,-1.55,12.07985513
13/02/2020 09:30,-4.22544,1.32758,4.429087022,8.01456,2.33758,8.3485,-12.24,-1.01,12.28160006,-4.40544,0.28758,4.4148164,8.01456,2.33758,8.3485,-12.42,-2.05,12.58804592
13/02/2020 10:00,5.87504,2.05272,6.223323421,13.17504,3.84272,13.724,-7.3,-1.79,7.516255717,5.81504,1.96272,6.137341444,13.17504,3.84272,13.724,-7.36,-1.88,7.596314896
13/02/2020 10:30,9.48296,2.59628,9.831947935,14.83296,4.32628,15.451,-5.35,-1.73,5.622757331,9.44296,2.49628,9.767338808,14.83296,4.32628,15.451,-5.39,-1.83,5.692187629
13/02/2020 11:00,7.51064,2.32352,7.861835562,14.00064,4.08352,14.584,-6.49,-1.76,6.724410755,7.45064,2.22352,7.775350642,14.00064,4.08352,14.584,-6.55,-1.86,6.808972022
13/02/2020 11:30,0.0732,1.3301,1.332112702,10.4232,3.0401,10.8575,-10.35,-1.71,10.49030981,-0.0368,1.2201,1.220654845,10.4232,3.0401,10.8575,-10.46,-1.82,10.61715593
13/02/2020 12:00,-5.84616,0.59862,5.876728056,7.50384,2.18862,7.8165,-13.35,-1.59,13.44435197,-5.97616,0.49862,5.996925066,7.50384,2.18862,7.8165,-13.48,-1.69,13.58552539
13/02/2020 12:30,-7.81464,0.48448,7.829643619,6.73536,1.96448,7.016,-14.55,-1.48,14.62507778,-7.95464,0.38448,7.963926318,6.73536,1.96448,7.016,-14.69,-1.58,14.77472504
13/02/2020 13:00,-10.46072,0.38104,10.46765754,5.00928,1.46104,5.218,-15.47,-1.08,15.50765295,-10.63072,0.28104,10.63443422,5.00928,1.46104,5.218,-15.64,-1.18,15.6844509
13/02/2020 13:30,-2.65632,0.90774,2.80713873,8.56368,2.49774,8.9205,-11.22,-1.59,11.33210042,-2.77632,0.80774,2.89143505,8.56368,2.49774,8.9205,-11.34,-1.69,11.46523877
13/02/2020 14:00,9.23304,2.53672,9.575174985,13.94304,4.06672,14.524,-4.71,-1.53,4.952272206,9.00304,1.06672,9.066014604,13.94304,4.06672,14.524,-4.94,-3,5.77958476
13/02/2020 14:30,0.93488,2.88184,3.029686849,9.43488,2.75184,9.828,-8.5,0.13,8.50099406,0.60488,-0.35816,0.70296401,9.43488,2.75184,9.828,-8.83,-3.11,9.3616772
13/02/2020 15:00,-3.95112,1.24384,4.142280435,6.93888,2.02384,7.228,-10.89,-0.78,10.91789815,-4.06112,1.15384,4.221852958,6.93888,2.02384,7.228,-11,-0.87,11.03435091
13/02/2020 15:30,7.664,2.852,8.177456817,12.864,3.752,13.4,-5.2,-0.9,5.277309921,7.614,2.752,8.096079298,12.864,3.752,13.4,-5.25,-1,5.344389582
13/02/2020 16:00,-0.622,1.8015,1.905855779,9.468,2.7615,9.8625,-10.09,-0.96,10.13556609,-0.722,1.6615,1.811592186,9.468,2.7615,9.8625,-10.19,-1.1,10.24919997
13/02/2020 16:30,-9.83304,0.72828,9.859972992,5.37696,1.56828,5.601,-15.21,-0.84,15.23317761,-9.99304,0.61828,10.01214855,5.37696,1.56828,5.601,-15.37,-0.95,15.39933115
13/02/2020 17:00,-10.59216,1.04062,10.64315477,5.48784,1.60062,5.7165,-16.08,-0.56,16.08974829,-10.86216,0.48062,10.87278784,5.48784,1.60062,5.7165,-16.35,-1.12,16.38831596
13/02/2020 17:30,-12.01664,1.76098,12.1449861,5.04336,1.47098,5.2535,-17.06,0.29,17.06246465,-12.32664,0.22098,12.3286206,5.04336,1.47098,5.2535,-17.37,-1.25,17.41491889
13/02/2020 18:00,-12.72376,4.23682,13.41061938,4.68624,1.36682,4.8815,-17.41,2.87,17.64497095,-13.53376,-2.60318,13.78184334,4.68624,1.36682,4.8815,-18.22,-3.97,18.64750117
13/02/2020 18:30,-11.24424,4.48918,12.10725693,5.34576,1.55918,5.5685,-16.59,2.93,16.84675043,-12.05424,-2.41082,12.29295551,5.34576,1.55918,5.5685,-17.4,-3.97,17.84715383
13/02/2020 19:00,-11.56776,4.60232,12.44967553,5.08224,1.48232,5.294,-16.65,3.12,16.93980224,-12.36776,-2.27768,12.57574306,5.08224,1.48232,5.294,-17.45,-3.76,17.85049299
13/02/2020 19:30,-13.37032,4.33324,14.05497868,4.15968,1.21324,4.333,-17.53,3.12,17.80548511,-14.18032,-2.46676,14.39327552,4.15968,1.21324,4.333,-18.34,-3.68,18.70556067
13/02/2020 20:00,-12.25128,4.55546,13.07081013,4.57872,1.33546,4.7695,-16.83,3.22,17.13526481,-13.05128,-2.29454,13.25144609,4.57872,1.33546,4.7695,-17.63,-3.63,17.99982778
13/02/2020 20:30,-14.7084,4.2713,15.31603846,2.7816,0.8113,2.8975,-17.49,3.46,17.82895678,-15.5384,-2.5087,15.73961404,2.7816,0.8113,2.8975,-18.32,-3.32,18.6183995
13/02/2020 21:00,-12.8316,3.8662,13.40139773,3.9984,1.1662,4.165,-16.83,2.7,17.04520167,-13.4516,-1.4438,13.52886178,3.9984,1.1662,4.165,-17.45,-2.61,17.6441095
13/02/2020 21:30,-11.6336,4.8652,12.60994925,4.4064,1.2852,4.59,-16.04,3.58,16.4346585,-12.4136,-1.7748,12.53983174,4.4064,1.2852,4.59,-16.82,-3.06,17.09608142
13/02/2020 22:00,-10.68528,5.11096,11.84470856,4.25472,1.24096,4.432,-14.94,3.87,15.43309755,-11.45528,-1.69904,11.58059484,4.25472,1.24096,4.432,-15.71,-2.94,15.98273131
13/02/2020 22:30,-11.30048,4.63986,12.21593832,3.35952,0.97986,3.4995,-14.66,3.66,15.10997022,-12.00048,-1.65014,12.11340094,3.35952,0.97986,3.4995,-15.36,-2.63,15.58353298
13/02/2020 23:00,-10.1084,4.1038,10.90967117,3.4416,1.0038,3.585,-13.55,3.1,13.90008993,-10.6584,-0.7762,10.68662608,3.4416,1.0038,3.585,-14.1,-1.78,14.2119105
13/02/2020 23:30,-8.01664,2.19848,8.312630823,4.14336,1.20848,4.316,-12.16,0.99,12.2002336,-8.13664,2.13848,8.412966611,4.14336,1.20848,4.316,-12.28,0.93,12.31516545
14/02/2020 00:00,-9.28368,1.88726,9.473566628,3.07632,0.89726,3.2045,-12.36,0.99,12.39958467,-9.42368,1.82726,9.599199125,3.07632,0.89726,3.2045,-12.5,0.93,12.53454826
14/02/2020 00:30,-10.18544,1.21258,10.25736507,2.37456,0.69258,2.4735,-12.56,0.52,12.57075972,-10.24544,2.17258,10.47325855,2.37456,0.69258,2.4735,-12.62,1.48,12.70648653
14/02/2020 01:00,-9.76328,-1.32304,9.852515983,2.52672,0.73696,2.632,-12.29,-2.06,12.46144855,-9.34328,5.33696,10.7601126,2.52672,0.73696,2.632,-11.87,4.6,12.73015711
14/02/2020 01:30,-10.6068,-1.4724,10.70850914,2.3232,0.6776,2.42,-12.93,-2.15,13.10753219,-10.1868,5.2076,11.44071641,2.3232,0.6776,2.42,-12.51,4.53,13.3049239
14/02/2020 02:00,-10.98608,-1.67344,11.11280141,2.11392,0.61656,2.202,-13.1,-2.29,13.29865031,-10.55608,5.07656,11.71333797,2.11392,0.61656,2.202,-12.67,4.46,13.43206983
14/02/2020 02:30,-10.95128,-1.51704,11.05585564,1.99872,0.58296,2.082,-12.95,-2.1,13.11916537,-10.52128,5.16296,11.71979048,1.99872,0.58296,2.082,-12.52,4.58,13.33142153
14/02/2020 03:00,-11.0516,-1.5288,11.15684059,1.9584,0.5712,2.04,-13.01,-2.1,13.1783952,-10.6316,5.1512,11.81379617,1.9584,0.5712,2.04,-12.59,4.58,13.39718254
14/02/2020 03:30,-10.9704,-1.6197,11.08932389,1.9896,0.5803,2.0725,-12.96,-2.2,13.14540224,-10.6004,5.0703,11.75059242,1.9896,0.5803,2.0725,-12.59,4.49,13.36668246
14/02/2020 04:00,-9.55152,3.10664,10.04404034,2.38848,0.69664,2.488,-11.94,2.41,12.18079226,-9.88152,0.73664,9.908939197,2.38848,0.69664,2.488,-12.27,0.04,12.2700652
14/02/2020 04:30,-9.4668,2.5551,9.8055514,2.3832,0.6951,2.4825,-11.85,1.86,11.99508649,-9.7168,1.2451,9.79624807,2.3832,0.6951,2.4825,-12.1,0.55,12.11249355
14/02/2020 05:00,-8.68448,2.82036,9.130970562,2.67552,0.78036,2.787,-11.36,2.04,11.54171564,-8.92448,1.36036,9.0275646,2.67552,0.78036,2.787,-11.6,0.58,11.61449095
14/02/2020 05:30,-8.77256,-0.31158,8.778091538,2.97744,0.86842,3.1015,-11.75,-1.18,11.80910242,-8.48256,4.51842,9.610928334,2.97744,0.86842,3.1015,-11.46,3.65,12.02722329
14/02/2020 06:00,-10.4612,-1.7466,10.60600382,2.5488,0.7434,2.655,-13.01,-2.49,13.24613906,-10.0212,4.9734,11.18745534,2.5488,0.7434,2.655,-12.57,4.23,13.26264679
14/02/2020 06:30,-12.448,-2.054,12.61632355,2.592,0.756,2.7,-15.04,-2.81,15.30025163,-12.198,4.526,13.01060644,2.592,0.756,2.7,-14.79,3.77,15.26292895
14/02/2020 07:00,-11.8012,0.7634,11.82586576,3.7488,1.0934,3.905,-15.55,-0.33,15.55350121,-11.9712,0.6334,11.98794499,3.7488,1.0934,3.905,-15.72,-0.46,15.72672884
14/02/2020 07:30,-11.90072,0.63854,11.9178383,4.58928,1.33854,4.7805,-16.49,-0.7,16.5048508,-12.08072,0.54854,12.09316716,4.58928,1.33854,4.7805,-16.67,-0.79,16.68870876
14/02/2020 08:00,-9.75608,0.79656,9.78854457,5.95392,1.73656,6.202,-15.71,-0.94,15.73809709,-9.92608,0.70656,9.951195466,5.95392,1.73656,6.202,-15.88,-1.03,15.91336859
14/02/2020 08:30,-4.64632,1.30774,4.826849226,8.32368,2.42774,8.6705,-12.97,-1.12,13.01826793,-4.78632,1.20774,4.9363443,8.32368,2.42774,8.6705,-13.11,-1.22,13.16664346
14/02/2020 09:00,-4.91528,4.56346,6.707096589,8.27472,2.41346,8.6195,-13.19,2.15,13.36407872,-5.62528,-2.11654,6.01028424,8.27472,2.41346,8.6195,-13.9,-4.53,14.6195383
14/02/2020 09:30,4.55944,3.05942,5.490768967,12.88944,3.75942,13.4265,-8.33,-0.7,8.359360023,4.32944,1.00942,4.445557271,12.88944,3.75942,13.4265,-8.56,-2.75,8.990889834
14/02/2020 10:00,9.67056,2.47808,9.983016137,15.01056,4.37808,15.636,-5.34,-1.9,5.667944954,9.61056,2.24808,9.869991246,15.01056,4.37808,15.636,-5.4,-2.13,5.8049031
14/02/2020 10:30,3.42008,2.05294,3.988923395,12.01008,3.50294,12.5105,-8.59,-1.45,8.711521107,3.31008,1.79294,3.764473861,12.01008,3.50294,12.5105,-8.7,-1.71,8.866459271
14/02/2020 11:00,1.08288,4.72334,4.845881741,10.74288,3.13334,11.1905,-9.66,1.59,9.789979571,0.46288,-1.99666,2.049611927,10.74288,3.13334,11.1905,-10.28,-5.13,11.48892075
14/02/2020 11:30,-0.63296,4.61372,4.656935752,10.36704,3.02372,10.799,-11,1.59,11.11431959,-1.30296,-2.23628,2.588175612,10.36704,3.02372,10.799,-11.67,-5.26,12.80064452
14/02/2020 12:00,4.6128,3.3379,5.693812453,12.7128,3.7079,13.2425,-8.1,-0.37,8.108446214,4.2828,0.0679,4.283338213,12.7128,3.7079,13.2425,-8.43,-3.64,9.182292742
14/02/2020 12:30,10.7376,2.6518,11.0602033,15.5376,4.5318,16.185,-4.8,-1.88,5.155036372,10.6976,2.5518,10.997742,15.5376,4.5318,16.185,-4.84,-1.98,5.229340303
14/02/2020 13:00,5.54384,2.39112,6.037517437,13.20384,3.85112,13.754,-7.66,-1.46,7.797897152,5.47384,2.29112,5.933983081,13.20384,3.85112,13.754,-7.73,-1.56,7.885841743
14/02/2020 13:30,7.41848,2.52414,7.836142434,14.44848,4.21414,15.0505,-7.03,-1.69,7.230283535,7.35848,2.42414,7.74749525,14.44848,4.21414,15.0505,-7.09,-1.79,7.312468803
14/02/2020 14:00,8.41552,2.88036,8.894799076,14.67552,4.28036,15.287,-6.26,-1.4,6.414639507,8.35552,2.78036,8.805970486,14.67552,4.28036,15.287,-6.32,-1.5,6.49556772
14/02/2020 14:30,2.73096,2.36278,3.611214733,11.94096,3.48278,12.4385,-9.21,-1.12,9.277849966,2.62096,2.27278,3.469144023,11.94096,3.48278,12.4385,-9.32,-1.21,9.398217916
14/02/2020 15:00,0.65688,2.28284,2.375468333,10.94688,3.19284,11.403,-10.29,-0.91,10.33015973,0.53688,2.19284,2.257606564,10.94688,3.19284,11.403,-10.41,-1,10.45792044
14/02/2020 15:30,-2.2896,2.1547,3.144042024,9.4104,2.7447,9.8025,-11.7,-0.59,11.71486662,-2.4196,2.0647,3.180793965,9.4104,2.7447,9.8025,-11.83,-0.68,11.84952742
14/02/2020 16:00,-1.7828,2.4746,3.049921474,10.0272,2.9246,10.445,-11.81,-0.45,11.81857013,-1.9128,2.3946,3.064785963,10.0272,2.9246,10.445,-11.94,-0.53,11.95175719
14/02/2020 16:30,-3.8956,2.1792,4.463699363,9.0144,2.6292,9.39,-12.91,-0.45,12.91784038,-4.0256,2.2892,4.630970957,9.0144,2.6292,9.39,-13.04,-0.34,13.04443176
14/02/2020 17:00,-5.77192,-0.64056,5.807355474,8.39808,2.44944,8.748,-14.17,-3.09,14.50299969,-5.38192,5.27944,7.539068218,8.39808,2.44944,8.748,-13.78,2.83,14.06759752
14/02/2020 17:30,-7.28544,2.42008,7.676875875,7.71456,2.25008,8.036,-15,0.17,15.0009633,-7.51544,1.53008,7.66961428,7.71456,2.25008,8.036,-15.23,-0.72,15.24700954
14/02/2020 18:00,-9.53616,1.71112,9.688461137,6.96384,2.03112,7.254,-16.5,-0.32,16.50310274,-9.70616,1.70112,9.854103267,6.96384,2.03112,7.254,-16.67,-0.33,16.67326603
14/02/2020 18:30,-9.97448,-1.30214,10.05911626,6.81552,1.98786,7.0995,-16.79,-3.29,17.10930156,-9.85448,4.21786,10.71919396,6.81552,1.98786,7.0995,-16.67,2.23,16.81849577
14/02/2020 19:00,-8.902,-1.121,8.972304331,7.128,2.079,7.425,-16.03,-3.2,16.34628092,-8.452,5.539,10.10528698,7.128,2.079,7.425,-15.58,3.46,15.95957393
14/02/2020 19:30,-9.3324,-0.4607,9.343764458,7.1976,2.0993,7.4975,-16.53,-2.56,16.72705892,-9.0524,4.5993,10.1537927,7.1976,2.0993,7.4975,-16.25,2.5,16.44118305
14/02/2020 20:00,-9.34,1.795,9.510921354,7.32,2.135,7.625,-16.66,-0.34,16.66346903,-9.5,1.785,9.666241514,7.32,2.135,7.625,-16.82,-0.35,16.8236411
14/02/2020 20:30,-8.54336,2.45902,8.890206941,7.19664,2.09902,7.4965,-15.74,0.36,15.74411636,-8.69336,2.42902,9.026330719,7.19664,2.09902,7.4965,-15.89,0.33,15.89342631
14/02/2020 21:00,-9.06104,3.18178,9.603445728,6.58896,1.92178,6.8635,-15.65,1.26,15.70064011,-9.30104,1.18178,9.375817247,6.58896,1.92178,6.8635,-15.89,-0.74,15.90722163
14/02/2020 21:30,-9.74736,2.06202,9.963079516,5.97264,1.74202,6.2215,-15.72,0.32,15.72325666,-9.91736,2.06202,10.1294598,5.97264,1.74202,6.2215,-15.89,0.32,15.89322183
14/02/2020 22:00,-9.2268,-0.5149,9.241155785,5.7432,1.6751,5.9825,-14.97,-2.19,15.12934235,-8.9668,5.0451,10.28866057,5.7432,1.6751,5.9825,-14.71,3.37,15.09109009
14/02/2020 22:30,-9.33616,-1.12388,9.403562612,5.16384,1.50612,5.379,-14.5,-2.63,14.73658373,-8.89616,5.53612,10.47808606,5.16384,1.50612,5.379,-14.06,4.03,14.62615807
14/02/2020 23:00,-9.65432,-1.28626,9.739628301,4.43568,1.29374,4.6205,-14.09,-2.58,14.32426263,-9.22432,5.43374,10.7057746,4.43568,1.29374,4.6205,-13.66,4.14,14.27358399
14/02/2020 23:30,-6.76816,2.78762,7.319755122,4.31184,1.25762,4.4915,-11.08,1.53,11.18513746,-6.92816,2.21762,7.274423651,4.31184,1.25762,4.4915,-11.24,0.96,11.28092195
15/02/2020 00:00,-7.16624,5.64568,9.1229764,3.65376,1.06568,3.806,-10.82,4.58,11.74941701,-7.82624,-1.00432,7.890417682,3.65376,1.06568,3.806,-11.48,-2.07,11.6651318
15/02/2020 00:30,-3.19016,6.84912,7.555631383,7.29984,2.12912,7.604,-10.49,4.72,11.50297788,-3.86016,-0.00088,3.8601601,7.29984,2.12912,7.604,-11.16,-2.13,11.36144797
15/02/2020 01:00,-3.62904,6.42528,7.379305821,7.08096,2.06528,7.376,-10.71,4.36,11.56346401,-4.25904,0.34528,4.273012989,7.08096,2.06528,7.376,-11.34,-1.72,11.46969921
15/02/2020 01:30,-4.08136,6.75002,7.887982597,7.02864,2.05002,7.3215,-11.11,4.7,12.06325412,-4.77136,0.03002,4.771454438,7.02864,2.05002,7.3215,-11.8,-2.02,11.97164984
15/02/2020 02:00,-4.03808,6.38306,7.553114924,6.90192,2.01306,7.1895,-10.94,4.37,11.78051357,-4.67808,0.30306,4.687886288,6.90192,2.01306,7.1895,-11.58,-1.71,11.70557559
15/02/2020 02:30,-2.6332,6.5824,7.089550903,7.2768,2.1224,7.58,-9.91,4.46,10.86736859,-3.2632,0.3024,3.277181716,7.2768,2.1224,7.58,-10.54,-1.82,10.69598055
15/02/2020 03:00,-2.9568,6.7901,7.405951948,7.0632,2.0601,7.3575,-10.02,4.73,11.08031137,-3.6168,-0.0599,3.617295986,7.0632,2.0601,7.3575,-10.68,-2.12,10.88837913
15/02/2020 03:30,-2.496,6.922,7.358267459,7.344,2.142,7.65,-9.84,4.78,10.93956123,-3.146,0.092,3.147344913,7.344,2.142,7.65,-10.49,-2.05,10.688433
15/02/2020 04:00,-2.5128,6.9546,7.394634879,7.1472,2.0846,7.445,-9.66,4.87,10.81815604,-3.1528,0.1246,3.155261162,7.1472,2.0846,7.445,-10.3,-1.96,10.48482713
15/02/2020 04:30,-2.61032,6.98824,7.459843752,6.91968,2.01824,7.208,-9.53,4.97,10.74810681,-3.25032,0.14824,3.253698695,6.91968,2.01824,7.208,-10.17,-1.87,10.34049322
15/02/2020 05:00,-2.42176,6.98782,7.39557637,6.91824,2.01782,7.2065,-9.34,4.97,10.58000473,-3.07176,0.14782,3.075314659,6.91824,2.01782,7.2065,-9.99,-1.87,10.16351317
15/02/2020 05:30,-1.64304,7.10078,7.288391939,7.47696,2.18078,7.7885,-9.12,4.92,10.36247075,-2.28304,0.27078,2.299041855,7.47696,2.18078,7.7885,-9.76,-1.91,9.945134489
15/02/2020 06:00,-0.36736,5.32702,5.339671849,8.25264,2.40702,8.5965,-8.62,2.92,9.101142785,-0.70736,2.17702,2.289055318,8.25264,2.40702,8.5965,-8.96,-0.23,8.962951523
15/02/2020 06:30,-0.4592,3.5594,3.588898578,8.7408,2.5494,9.105,-9.2,1.01,9.255274172,-0.5692,3.5094,3.555260469,8.7408,2.5494,9.105,-9.31,0.96,9.359364295
15/02/2020 07:00,-2.44728,3.36746,4.162807496,8.08272,2.35746,8.4195,-10.53,1.01,10.5783269,-2.54728,3.31746,4.182604003,8.08272,2.35746,8.4195,-10.63,0.96,10.67326098
15/02/2020 07:30,-1.38744,3.49658,3.761789661,9.14256,2.66658,9.5235,-10.53,0.83,10.56266065,-1.48744,3.43658,3.74467086,9.14256,2.66658,9.5235,-10.63,0.77,10.65785157
15/02/2020 08:00,-0.86384,3.69888,3.798411879,9.83616,2.86888,10.246,-10.7,0.83,10.73214331,-1.01384,3.30888,3.460716458,9.83616,2.86888,10.246,-10.85,0.44,10.85891799
15/02/2020 08:30,0.60664,6.83402,6.860892176,10.91664,3.18402,11.3715,-10.31,3.65,10.93702885,0.06664,0.05402,0.085784905,10.91664,3.18402,11.3715,-10.85,-3.13,11.2924488
15/02/2020 09:00,1.71928,3.21354,3.644552517,12.14928,3.54354,12.6555,-10.43,-0.33,10.43521921,1.59928,3.18354,3.562670831,12.14928,3.54354,12.6555,-10.55,-0.36,10.55614039
15/02/2020 09:30,2.41192,3.41556,4.181316563,12.84192,3.74556,13.377,-10.43,-0.33,10.43521921,2.29192,3.38556,4.088387677,12.84192,3.74556,13.377,-10.55,-0.36,10.55614039
15/02/2020 10:00,4.2736,3.6548,5.623274847,13.8336,4.0348,14.41,-9.56,-0.38,9.56754932,4.1836,3.5948,5.51589485,13.8336,4.0348,14.41,-9.65,-0.44,9.66002588
15/02/2020 10:30,3.79256,3.65158,5.264745754,13.82256,4.03158,14.3985,-10.03,-0.38,10.03719582,3.69256,3.57158,5.137234962,13.82256,4.03158,14.3985,-10.13,-0.46,10.14043885
15/02/2020 11:00,3.4704,3.6022,5.001951719,13.5504,3.9522,14.115,-10.08,-0.35,10.08607456,3.3704,3.5622,4.903964213,13.5504,3.9522,14.115,-10.18,-0.39,10.18746779
15/02/2020 11:30,4.14184,3.70762,5.558892394,13.91184,4.05762,14.4915,-9.77,-0.35,9.776267181,4.04184,3.66762,5.457829885,13.91184,4.05762,14.4915,-9.87,-0.39,9.877702162
15/02/2020 12:00,3.50696,3.61078,5.033537588,13.47696,3.93078,14.0385,-9.97,-0.32,9.975134084,3.39696,3.61078,4.957526546,13.47696,3.93078,14.0385,-10.08,-0.32,10.08507809
15/02/2020 12:30,3.16816,3.58488,4.784203424,13.38816,3.90488,13.946,-10.22,-0.32,10.22500856,3.04816,3.58488,4.705597093,13.38816,3.90488,13.946,-10.34,-0.32,10.34495046
15/02/2020 13:00,6.5324,4.0332,7.677170833,15.0624,4.3932,15.69,-8.53,-0.36,8.537593338,6.4324,4.0032,7.576369843,15.0624,4.3932,15.69,-8.63,-0.39,8.638807788
15/02/2020 13:30,7.79776,4.11768,8.818182897,15.55776,4.53768,16.206,-7.76,-0.42,7.771357668,7.69776,4.09768,8.720463887,15.55776,4.53768,16.206,-7.86,-0.44,7.872305888
15/02/2020 14:00,5.76568,4.50124,7.314658393,14.33568,4.18124,14.933,-8.57,0.32,8.575972248,5.67568,3.86124,6.864584314,14.33568,4.18124,14.933,-8.66,-0.32,8.665910223
15/02/2020 14:30,5.26792,4.44606,6.893361346,13.59792,3.96606,14.1645,-8.33,0.48,8.343818071,5.10792,3.43606,6.156082768,13.59792,3.96606,14.1645,-8.49,-0.53,8.506526906
15/02/2020 15:00,2.56448,2.77214,3.776416006,12.38448,3.61214,12.9005,-9.82,-0.84,9.8558612,2.59448,4.61214,5.29180138,12.38448,3.61214,12.9005,-9.79,1,9.840939996
15/02/2020 15:30,1.17912,0.64266,1.342883409,11.76912,3.43266,12.2595,-10.59,-2.79,10.95135608,1.53912,6.78266,6.95509648,11.76912,3.43266,12.2595,-10.23,3.35,10.76454365
15/02/2020 16:00,1.83528,0.42404,1.883630165,12.18528,3.55404,12.693,-10.35,-3.13,10.81292745,2.25528,7.14404,7.491568287,12.18528,3.55404,12.693,-9.93,3.59,10.55902458
15/02/2020 16:30,1.30896,0.55428,1.421479018,12.04896,3.51428,12.551,-10.74,-2.96,11.14043087,1.70896,6.98428,7.190320674,12.04896,3.51428,12.551,-10.34,3.47,10.90671811
15/02/2020 17:00,1.22928,1.01604,1.594824943,12.56928,3.66604,13.093,-11.34,-2.65,11.64551845,1.61928,7.13604,7.317454106,12.56928,3.66604,13.093,-10.95,3.47,11.48666183
15/02/2020 17:30,-2.44432,2.88874,3.784114038,11.03568,3.21874,11.4955,-13.48,-0.33,13.48403871,-2.52432,4.97874,5.582118187,11.03568,3.21874,11.4955,-13.56,1.76,13.67374126
15/02/2020 18:00,-1.12912,3.91484,4.074418265,12.29088,3.58484,12.803,-13.42,0.33,13.42405676,-1.26912,3.90484,4.105903189,12.29088,3.58484,12.803,-13.56,0.32,13.56377529
15/02/2020 18:30,0.58736,4.22048,4.261155149,13.16736,3.84048,13.716,-12.58,0.38,12.58573796,0.46736,4.16048,4.186647728,13.16736,3.84048,13.716,-12.7,0.32,12.70403086
15/02/2020 19:00,-3.42728,3.58996,4.9632712,10.90272,3.17996,11.357,-14.33,0.41,14.33586412,-3.57728,3.53996,5.032717854,10.90272,3.17996,11.357,-14.48,0.36,14.48447445
15/02/2020 19:30,-2.01008,3.92706,4.411600826,11.26992,3.28706,11.7395,-13.28,0.64,13.29541274,-2.19008,3.64706,4.254115308,11.26992,3.28706,11.7395,-13.46,0.36,13.4648134
15/02/2020 20:00,-0.00768,2.51526,2.515271725,11.81232,3.44526,12.3045,-11.82,-0.93,11.85652985,0.14232,7.10526,7.106685208,11.81232,3.44526,12.3045,-11.67,3.66,12.23047423
15/02/2020 20:30,2.29888,1.07634,2.538376853,12.63888,3.68634,13.1655,-10.34,-2.61,10.66431901,2.71888,7.76634,8.228508094,12.63888,3.68634,13.1655,-9.92,4.08,10.72626682
15/02/2020 21:00,2.48656,0.93108,2.655163008,12.34656,3.60108,12.861,-9.86,-2.67,10.21511136,2.91656,7.68108,8.216161646,12.34656,3.60108,12.861,-9.43,4.08,10.27478954
15/02/2020 21:30,2.26024,5.65632,6.091193709,11.85024,3.45632,12.344,-9.59,2.2,9.839110732,1.96024,3.00632,3.58894146,11.85024,3.45632,12.344,-9.89,-0.45,9.900232321
15/02/2020 22:00,3.60776,7.77268,8.569159037,12.07776,3.52268,12.581,-8.47,4.25,9.476465586,2.99776,0.97268,3.151614094,12.07776,3.52268,12.581,-9.08,-2.55,9.431272449
15/02/2020 22:30,4.89624,7.97682,9.359637998,12.12624,3.53682,12.6315,-7.23,4.44,8.484485842,4.30624,1.13682,4.453769488,12.12624,3.53682,12.6315,-7.82,-2.4,8.18
15/02/2020 23:00,1.10744,7.33842,7.421511399,9.93744,2.89842,10.3515,-8.83,4.44,9.883445755,0.48744,0.63842,0.803229637,9.93744,2.89842,10.3515,-9.45,-2.26,9.71648599
15/02/2020 23:30,3.982,7.7035,8.671806977,11.052,3.2235,11.5125,-7.07,4.48,8.36990442,3.382,0.8335,3.483194834,11.052,3.2235,11.5125,-7.67,-2.39,8.033741345
16/02/2020 00:00,4.35144,7.76542,8.901504246,10.68144,3.11542,11.1265,-6.33,4.65,7.854387309,3.78144,0.84542,3.874793343,10.68144,3.11542,11.1265,-6.9,-2.27,7.263807542
16/02/2020 00:30,7.37136,8.08248,10.93907817,12.11136,3.53248,12.616,-4.74,4.55,6.570395726,6.85136,1.17248,6.950959876,12.11136,3.53248,12.616,-5.26,-2.36,5.76517129
16/02/2020 01:00,7.99664,8.17402,11.43507124,12.35664,3.60402,12.8715,-4.36,4.57,6.316209306,7.48664,1.34402,7.606324227,12.35664,3.60402,12.8715,-4.87,-2.26,5.368845313
16/02/2020 01:30,8.59672,8.22696,11.89901112,12.60672,3.67696,13.132,-4.01,4.55,6.064866033,8.09672,1.35696,8.2096416,12.60672,3.67696,13.132,-4.51,-2.32,5.071735403
16/02/2020 02:00,5.99456,7.92258,9.934889202,11.25456,3.28258,11.7235,-5.26,4.64,7.014071571,5.44456,1.02258,5.539756624,11.25456,3.28258,11.7235,-5.81,-2.26,6.234075713
16/02/2020 02:30,4.24248,5.95614,7.312608307,10.27248,2.99614,10.7005,-6.03,2.96,6.717328338,3.94248,2.76614,4.816085449,10.27248,2.99614,10.7005,-6.33,-0.23,6.334177137
16/02/2020 03:00,5.0996,4.6603,6.90827882,10.6296,3.1003,11.0725,-5.53,1.56,5.745824571,5.0296,4.6203,6.829644811,10.6296,3.1003,11.0725,-5.6,1.52,5.802620098
16/02/2020 03:30,3.15584,4.40212,5.416455169,9.67584,2.82212,10.079,-6.52,1.58,6.708710755,3.07584,4.34212,5.321165079,9.67584,2.82212,10.079,-6.6,1.52,6.772769005
16/02/2020 04:00,3.21104,4.41822,5.461817083,9.73104,2.83822,10.1365,-6.52,1.58,6.708710755,3.13104,4.35822,5.36632957,9.73104,2.83822,10.1365,-6.6,1.52,6.772769005
16/02/2020 04:30,4.1336,4.6048,6.187958629,9.9936,2.9148,10.41,-5.86,1.69,6.098827756,4.0636,4.5648,6.111484599,9.9936,2.9148,10.41,-5.93,1.65,6.155274161
16/02/2020 05:00,7.79408,4.89494,9.203701465,11.67408,3.40494,12.1605,-3.88,1.49,4.156260338,7.74408,4.85494,9.140088482,11.67408,3.40494,12.1605,-3.93,1.45,4.188961685
16/02/2020 05:30,8.7036,5.0348,10.05494227,12.1536,3.5448,12.66,-3.45,1.49,3.75800479,8.6536,4.9948,9.991637503,12.1536,3.5448,12.66,-3.5,1.45,3.788469348
16/02/2020 06:00,8.19672,4.86196,9.530208487,12.00672,3.50196,12.507,-3.81,1.36,4.045454239,8.14672,4.82196,9.466802258,12.00672,3.50196,12.507,-3.86,1.32,4.079460749
16/02/2020 06:30,6.9296,4.6178,8.327270441,12.1296,3.5378,12.635,-5.2,1.08,5.31096978,6.8696,4.5778,8.255159417,12.1296,3.5378,12.635,-5.26,1.04,5.361828046
16/02/2020 07:00,7.32464,4.57302,8.634979042,12.28464,3.58302,12.7965,-4.96,0.99,5.057835505,7.26464,4.52302,8.557610896,12.28464,3.58302,12.7965,-5.02,0.94,5.107249749
16/02/2020 07:30,6.204,4.5945,7.720041855,12.084,3.5245,12.5875,-5.88,1.07,5.976562557,6.154,4.5345,7.644174661,12.084,3.5245,12.5875,-5.93,1.01,6.015396911
16/02/2020 08:00,5.91432,5.62626,8.162964085,12.36432,3.60626,12.8795,-6.45,2.02,6.758912634,5.69432,3.26626,6.564581834,12.36432,3.60626,12.8795,-6.67,-0.34,6.678660045
16/02/2020 08:30,4.14232,7.41776,8.495997787,11.99232,3.49776,12.492,-7.85,3.92,8.774331883,3.56232,0.62776,3.617209753,11.99232,3.49776,12.492,-8.43,-2.87,8.90515581
16/02/2020 09:00,5.09408,7.56494,9.120195626,12.87408,3.75494,13.4105,-7.78,3.81,8.662822866,4.52408,0.97494,4.627937753,12.87408,3.75494,13.4105,-8.35,-2.78,8.800619296
16/02/2020 09:30,7.93272,7.91746,11.20777496,14.56272,4.24746,15.1695,-6.63,3.67,7.577981262,7.37272,1.10746,7.455432104,14.56272,4.24746,15.1695,-7.19,-3.14,7.845744069
16/02/2020 10:00,8.48376,8.09318,11.72491988,15.47376,4.51318,16.1185,-6.99,3.58,7.853438737,8.22376,1.29318,8.324814896,15.47376,4.51318,16.1185,-7.25,-3.22,7.932899848
16/02/2020 10:30,8.99488,5.03184,10.30666192,15.91488,4.64184,16.578,-6.92,0.39,6.930981172,8.91488,4.02184,9.780096237,15.91488,4.64184,16.578,-7,-0.62,7.027403503
16/02/2020 11:00,3.9544,4.3717,5.894831656,13.5144,3.9417,14.0775,-9.56,0.43,9.569665616,3.8544,4.3117,5.783351645,13.5144,3.9417,14.0775,-9.66,0.37,9.667083324
16/02/2020 11:30,3.31216,0.90438,3.433410411,13.35216,3.89438,13.9085,-10.04,-2.99,10.47576728,3.43216,6.69438,7.52292801,13.35216,3.89438,13.9085,-9.92,2.8,10.30758944
16/02/2020 12:00,4.20256,0.84408,4.28648826,14.24256,4.15408,14.836,-10.04,-3.31,10.57155145,4.61256,7.22408,8.571058371,14.24256,4.15408,14.836,-9.63,3.07,10.10751206
16/02/2020 12:30,3.23504,1.00522,3.387617312,13.83504,4.03522,14.4115,-10.6,-3.03,11.02455895,3.60504,7.10522,7.967462874,13.83504,4.03522,14.4115,-10.23,3.07,10.68072095
16/02/2020 13:00,-4.31168,0.41076,4.331201704,10.04832,2.93076,10.467,-14.36,-2.52,14.57943757,-4.44168,4.57076,6.373411033,10.04832,2.93076,10.467,-14.49,1.64,14.5825135
16/02/2020 13:30,0.82048,1.36014,1.588448378,12.72048,3.71014,13.2505,-11.9,-2.35,12.12981863,0.83048,5.35014,5.41421232,12.72048,3.71014,13.2505,-11.89,1.64,12.00257056
16/02/2020 14:00,1.53472,4.37596,4.63728276,12.77472,3.72596,13.307,-11.24,0.65,11.2587788,1.39472,3.35596,3.634241516,12.77472,3.72596,13.307,-11.38,-0.37,11.38601335
16/02/2020 14:30,2.51496,4.43228,5.096089658,13.10496,3.82228,13.651,-10.59,0.61,10.60755391,2.37496,3.48228,4.215057414,13.10496,3.82228,13.651,-10.73,-0.34,10.73538541
16/02/2020 15:00,21.1468,5.7574,21.91654181,21.7968,6.3574,22.705,-0.65,-0.6,0.884590301,21.1468,5.7074,21.90346011,21.7968,6.3574,22.705,-0.65,-0.65,0.919238816
16/02/2020 15:30,6.27808,4.71694,7.852630862,14.45808,4.21694,15.0605,-8.18,0.5,8.195266927,6.19808,4.65694,7.752630899,14.45808,4.21694,15.0605,-8.26,0.44,8.271710827
16/02/2020 16:00,11.26536,5.32948,12.4624112,16.93536,4.93948,17.641,-5.67,0.39,5.683396872,11.19536,5.29948,12.3863059,16.93536,4.93948,17.641,-5.74,0.36,5.751278119
16/02/2020 16:30,6.60016,4.93338,8.240166882,14.72016,4.29338,15.3335,-8.12,0.64,8.145182625,6.51016,4.86338,8.126170577,14.72016,4.29338,15.3335,-8.21,0.57,8.229763059
16/02/2020 17:00,-0.60256,3.99342,4.038623757,11.49744,3.35342,11.9765,-12.1,0.64,12.1169138,-0.73256,3.92342,3.991223954,11.49744,3.35342,11.9765,-12.23,0.57,12.24327571
16/02/2020 17:30,-1.2356,3.8967,4.087906341,11.4744,3.3467,11.9525,-12.71,0.55,12.72189451,-1.3856,3.8167,4.060429318,11.4744,3.3467,11.9525,-12.86,0.47,12.86858578
16/02/2020 18:00,-0.92816,6.90762,6.969698347,12.23184,3.56762,12.7415,-13.16,3.34,13.57723094,-1.55816,0.93762,1.818514187,12.23184,3.56762,12.7415,-13.79,-2.63,14.03855406
16/02/2020 18:30,-1.3308,7.2306,7.352047674,11.8992,3.4706,12.395,-13.23,3.76,13.75392671,-2.0408,0.4206,2.083691196,11.8992,3.4706,12.395,-13.94,-3.05,14.26976174
16/02/2020 19:00,0.49464,7.66302,7.678967655,12.76464,3.72302,13.2965,-12.27,3.94,12.88706716,-0.20536,0.80302,0.828862986,12.76464,3.72302,13.2965,-12.97,-2.92,13.29463426
16/02/2020 19:30,1.98864,7.84502,8.093146968,13.14864,3.83502,13.6965,-11.16,4.01,11.85857074,1.30864,0.97502,1.631932183,13.14864,3.83502,13.6965,-11.84,-2.86,12.18052544
16/02/2020 20:00,2.45784,5.92562,6.415134437,13.28784,3.87562,13.8415,-10.83,2.05,11.02231373,2.14784,3.43562,4.051752886,13.28784,3.87562,13.8415,-11.14,-0.44,11.14868602
16/02/2020 20:30,1.24104,4.50072,4.668689409,12.07104,3.52072,12.574,-10.83,0.98,10.8742494,1.08104,4.44072,4.570409347,12.07104,3.52072,12.574,-10.99,0.92,11.02844051
16/02/2020 21:00,3.44064,4.61852,5.759230035,12.92064,3.76852,13.459,-9.48,0.85,9.518030258,3.33064,4.55852,5.645641452,12.92064,3.76852,13.459,-9.59,0.79,9.622484087
16/02/2020 21:30,3.81016,4.14338,5.628935694,12.80016,3.73338,13.3335,-8.99,0.41,8.999344421,3.81016,5.36338,6.578994167,12.80016,3.73338,13.3335,-8.99,1.63,9.136574851
16/02/2020 22:00,4.19456,1.51258,4.458949635,12.45456,3.63258,12.9735,-8.26,-2.12,8.527719508,4.60456,8.29258,9.485191398,12.45456,3.63258,12.9735,-7.85,4.66,9.128970369
16/02/2020 22:30,5.06456,1.53008,5.290643893,12.51456,3.65008,13.036,-7.45,-2.12,7.745766586,5.48456,8.33008,9.973496438,12.51456,3.65008,13.036,-7.03,4.68,8.445312309
16/02/2020 23:00,5.72368,2.60274,6.28766795,12.28368,3.58274,12.7955,-6.56,-0.98,6.632797298,6.00368,7.53274,9.632566919,12.28368,3.58274,12.7955,-6.28,3.95,7.418955452
16/02/2020 23:30,7.83912,5.22266,9.41955306,12.72912,3.71266,13.2595,-4.89,1.51,5.117831572,7.76912,5.18266,9.339121492,12.72912,3.71266,13.2595,-4.96,1.47,5.173248496
17/02/2020 00:00,9.04816,5.42988,10.55238344,13.02816,3.79988,13.571,-3.98,1.63,4.300848753,8.97816,5.38988,10.47177938,13.02816,3.79988,13.571,-4.05,1.59,4.350930935
17/02/2020 00:30,9.34504,5.63022,10.91004811,12.99504,3.79022,13.5365,-3.65,1.84,4.087554281,9.29504,5.59022,10.84658141,12.99504,3.79022,13.5365,-3.7,1.8,4.114608122
17/02/2020 01:00,9.2268,5.5749,10.78022951,12.9768,3.7849,13.5175,-3.75,1.79,4.155309856,9.1768,5.5349,10.71675213,12.9768,3.7849,13.5175,-3.8,1.75,4.183598929
17/02/2020 01:30,8.53,5.5175,10.15892249,12.78,3.7275,13.3125,-4.25,1.79,4.6115724,8.47,5.4775,10.08681844,12.78,3.7275,13.3125,-4.31,1.75,4.651730861
17/02/2020 02:00,7.84824,5.36282,9.505509426,12.55824,3.66282,13.0815,-4.71,1.7,5.007404517,7.78824,5.32282,9.433403153,12.55824,3.66282,13.0815,-4.77,1.66,5.050594024
17/02/2020 02:30,9.13304,5.37922,10.59945411,12.92304,3.76922,13.4615,-3.79,1.61,4.11779067,9.08304,5.33922,10.53607545,12.92304,3.76922,13.4615,-3.84,1.57,4.148553965
17/02/2020 03:00,8.52688,5.25784,10.01761269,12.50688,3.64784,13.028,-3.98,1.61,4.293308747,8.46688,5.21784,9.945547305,12.50688,3.64784,13.028,-4.04,1.57,4.334339627
17/02/2020 03:30,7.28416,5.17288,8.934073785,11.80416,3.44288,12.296,-4.52,1.73,4.839762391,7.21416,5.13288,8.853844453,11.80416,3.44288,12.296,-4.59,1.69,4.891237062
17/02/2020 04:00,7.52704,5.18872,9.142163114,11.92704,3.47872,12.424,-4.4,1.71,4.720603775,7.45704,5.13872,9.056151986,11.92704,3.47872,12.424,-4.47,1.66,4.768280613
17/02/2020 04:30,8.63016,5.40838,10.18480416,12.68016,3.69838,13.2085,-4.05,1.71,4.396202907,8.58016,5.35838,10.11589748,12.68016,3.69838,13.2085,-4.1,1.66,4.423301934
17/02/2020 05:00,8.7852,5.3261,10.27361087,12.7752,3.7261,13.3075,-3.99,1.6,4.298848683,8.7452,5.2861,10.21867781,12.7752,3.7261,13.3075,-4.03,1.56,4.321400236
17/02/2020 05:30,8.5748,5.3464,10.10500807,12.8448,3.7464,13.38,-4.27,1.6,4.559923245,8.5348,5.2864,10.03936432,12.8448,3.7464,13.38,-4.31,1.54,4.57686574
17/02/2020 06:00,7.7352,7.0586,10.47173114,12.7152,3.7086,13.245,-4.98,3.35,6.00190803,7.4052,2.8986,7.95228703,12.7152,3.7086,13.245,-5.31,-0.81,5.371424392
17/02/2020 06:30,4.34048,5.83764,7.274462688,11.82048,3.44764,12.313,-7.48,2.39,7.852547357,4.06048,1.51764,4.334827448,11.82048,3.44764,12.313,-7.76,-1.93,7.996405442
17/02/2020 07:00,3.04432,4.05626,5.071600285,11.88432,3.46626,12.3795,-8.84,0.59,8.859667037,2.93432,3.10626,4.273065065,11.88432,3.46626,12.3795,-8.95,-0.36,8.957237297
17/02/2020 07:30,0.81088,2.88484,2.996636147,11.33088,3.30484,11.803,-10.52,-0.42,10.52838069,0.69088,2.78484,2.869259312,11.33088,3.30484,11.803,-10.64,-0.52,10.65269919
17/02/2020 08:00,0.538,5.0965,5.12481768,11.508,3.3565,11.9875,-10.97,1.74,11.10713734,0.038,0.3265,0.328703894,11.508,3.3565,11.9875,-11.47,-3.03,11.86346492
17/02/2020 08:30,5.00544,1.58242,5.249617381,14.54544,4.24242,15.1515,-9.54,-2.66,9.903898222,5.16544,4.98242,7.176787544,14.54544,4.24242,15.1515,-9.38,0.74,9.409144488
17/02/2020 09:00,3.77832,2.95076,4.794026137,14.60832,4.26076,15.217,-10.83,-1.31,10.90894129,3.66832,2.83076,4.633548726,14.60832,4.26076,15.217,-10.94,-1.43,11.03306394
17/02/2020 09:30,2.65496,5.86728,6.440014534,14.42496,4.20728,15.026,-11.77,1.66,11.88648392,2.02496,-0.34272,2.053757532,14.42496,4.20728,15.026,-12.4,-4.55,13.20842534
17/02/2020 10:00,2.4116,5.7388,6.224920883,14.1216,4.1188,14.71,-11.71,1.62,11.82152697,1.7216,-0.9112,1.947868579,14.1216,4.1188,14.71,-12.4,-5.03,13.38136391
17/02/2020 10:30,7.69904,6.08972,9.816308196,16.55904,4.82972,17.249,-8.86,1.26,8.949145211,7.10904,-0.49028,7.125926199,16.55904,4.82972,17.249,-9.45,-5.32,10.84457929
17/02/2020 11:00,16.80952,7.03236,18.2212527,20.81952,6.07236,21.687,-4.01,0.96,4.123311776,16.35952,0.14236,16.36013939,20.81952,6.07236,21.687,-4.46,-5.93,7.420006739
17/02/2020 11:30,20.43464,7.10302,21.63394104,21.88464,6.38302,22.7965,-1.45,0.72,1.618919393,19.95464,-0.03698,19.95467427,21.88464,6.38302,22.7965,-1.93,-6.42,6.703827265
17/02/2020 12:00,15.91576,6.70168,17.26916128,19.92576,5.81168,20.756,-4.01,0.89,4.107578362,15.37576,0.15168,15.37650813,19.92576,5.81168,20.756,-4.55,-5.66,7.262100247
17/02/2020 12:30,9.38096,6.27028,11.28356423,16.80096,4.90028,17.501,-7.42,1.37,7.545415827,8.84096,-0.14972,8.842227649,16.80096,4.90028,17.501,-7.96,-5.05,9.426775695
17/02/2020 13:00,9.1024,6.8082,11.36684974,16.8624,4.9182,17.565,-7.76,1.89,7.986845435,8.5124,-0.1318,8.513420288,16.8624,4.9182,17.565,-8.35,-5.05,9.758329775
17/02/2020 13:30,16.2812,7.3466,17.86197092,20.2512,5.9066,21.095,-3.97,1.44,4.223091285,15.8212,0.3866,15.82592269,20.2512,5.9066,21.095,-4.43,-5.52,7.077803332
17/02/2020 14:00,13.63456,6.94508,15.30148237,18.39456,5.36508,19.161,-4.76,1.58,5.015376357,13.09456,0.01508,13.09456868,18.39456,5.36508,19.161,-5.3,-5.35,7.530770213
17/02/2020 14:30,8.76448,6.50714,10.91599655,15.86448,4.62714,16.5255,-7.1,1.88,7.344685153,8.17448,-0.42286,8.185409816,15.86448,4.62714,16.5255,-7.69,-5.05,9.199923913
17/02/2020 15:00,11.96552,6.87786,13.80139946,17.13552,4.99786,17.8495,-5.17,1.88,5.501208958,11.43552,-0.09214,11.4358912,17.13552,4.99786,17.8495,-5.7,-5.09,7.641864956
17/02/2020 15:30,8.20744,6.23592,10.30770438,15.27744,4.45592,15.914,-7.07,1.78,7.290630974,7.66744,-0.11408,7.668288623,15.27744,4.45592,15.914,-7.61,-4.57,8.87676743
17/02/2020 16:00,1.75272,5.45496,5.729626166,12.46272,3.63496,12.982,-10.71,1.82,10.86353994,1.20272,-0.16504,1.213990774,12.46272,3.63496,12.982,-11.26,-3.8,11.88392191
17/02/2020 16:30,-2.27784,2.70438,3.535848731,11.19216,3.26438,11.6585,-13.47,-0.56,13.48163566,-2.41784,2.62438,3.568377874,11.19216,3.26438,11.6585,-13.61,-0.64,13.62503945
17/02/2020 17:00,-4.26944,2.39808,4.896826074,10.45056,3.04808,10.886,-14.72,-0.65,14.73434423,-4.42944,2.30808,4.994714406,10.45056,3.04808,10.886,-14.88,-0.74,14.89838917
17/02/2020 17:30,-6.42888,2.52616,6.907386076,10.34112,3.01616,10.772,-16.77,-0.49,16.77715709,-6.59888,2.44616,7.03767831,10.34112,3.01616,10.772,-16.94,-0.57,16.94958702
17/02/2020 18:00,-5.29416,2.85712,6.015917619,11.47584,3.34712,11.954,-16.77,-0.49,16.77715709,-5.46416,2.77712,6.129391487,11.47584,3.34712,11.954,-16.94,-0.57,16.94958702
17/02/2020 18:30,-5.65016,2.87912,6.341422553,11.37984,3.31912,11.854,-17.03,-0.44,17.03568314,-5.83016,2.80912,6.471624278,11.37984,3.31912,11.854,-17.21,-0.51,17.21755499
17/02/2020 19:00,-5.5484,2.8563,6.240448081,11.3016,3.2963,11.7725,-16.85,-0.44,16.85574383,-5.7184,2.7863,6.361097881,11.3016,3.2963,11.7725,-17.02,-0.51,17.0276393
17/02/2020 19:30,-5.68112,2.87384,6.366638108,11.01888,3.21384,11.478,-16.7,-0.34,16.70346072,-5.85112,2.86384,6.514382918,11.01888,3.21384,11.478,-16.87,-0.35,16.87363031
17/02/2020 20:00,-7.328,3.186,7.990630764,9.792,2.856,10.2,-17.12,0.33,17.1231802,-7.498,3.176,8.142909799,9.792,2.856,10.2,-17.29,0.32,17.292961
17/02/2020 20:30,-6.51536,1.40302,6.664711625,9.64464,2.81302,10.0465,-16.16,-1.41,16.22139636,-6.45536,4.53302,7.887961907,9.64464,2.81302,10.0465,-16.1,1.72,16.19161511
17/02/2020 21:00,-2.50016,6.69662,7.148112999,11.19984,3.26662,11.6665,-13.7,3.43,14.12285028,-3.22016,-0.07338,3.220995972,11.19984,3.26662,11.6665,-14.42,-3.34,14.80175665
17/02/2020 21:30,-4.01496,6.12022,7.319630909,10.11504,2.95022,10.5365,-14.13,3.17,14.48122232,-4.71496,-0.13978,4.717031508,10.11504,2.95022,10.5365,-14.83,-3.09,15.14849828
17/02/2020 22:00,-3.44976,5.16382,6.2101434,9.75024,2.84382,10.1565,-13.2,2.32,13.40232816,-3.87976,1.70382,4.237397816,9.75024,2.84382,10.1565,-13.63,-1.14,13.67759116
17/02/2020 22:30,-0.5412,3.8184,3.856562718,10.8288,3.1584,11.28,-11.37,0.66,11.38913956,-0.6812,3.7084,3.770446127,10.8288,3.1584,11.28,-11.51,0.55,11.52313325
17/02/2020 23:00,-0.96592,2.42494,2.610236666,10.23408,2.98494,10.6605,-11.2,-0.56,11.21399126,-0.90592,4.74494,4.830646608,10.23408,2.98494,10.6605,-11.14,1.76,11.27817361
17/02/2020 23:30,1.27592,2.16256,2.510903742,10.70592,3.12256,11.152,-9.43,-0.96,9.478739368,1.48592,6.12256,6.30029358,10.70592,3.12256,11.152,-9.22,3,9.695792902
18/02/2020 00:00,-1.41784,3.69438,3.95710928,8.79216,2.56438,9.1585,-10.21,1.13,10.27234151,-1.53784,3.64438,3.955560321,8.79216,2.56438,9.1585,-10.33,1.08,10.38630348
18/02/2020 00:30,-2.66656,3.46142,4.369435965,7.99344,2.33142,8.3265,-10.66,1.13,10.71972481,-2.79656,3.41142,4.411182863,7.99344,2.33142,8.3265,-10.79,1.08,10.84391534
18/02/2020 01:00,-2.42856,3.55042,4.301556213,8.16144,2.38042,8.5015,-10.59,1.17,10.6544357,-2.56856,3.50042,4.341709416,8.16144,2.38042,8.5015,-10.73,1.12,10.78829458
18/02/2020 01:30,1.86976,4.12118,4.525497437,10.28976,3.00118,10.7185,-8.42,1.12,8.494162702,1.75976,4.07118,4.435229628,10.28976,3.00118,10.7185,-8.53,1.07,8.59684826
18/02/2020 02:00,2.2944,4.1117,4.708539928,10.3944,3.0317,10.8275,-8.1,1.08,8.171682813,2.1944,4.0617,4.61657863,10.3944,3.0317,10.8275,-8.2,1.03,8.264435855
18/02/2020 02:30,2.7748,4.1939,5.028748577,10.5048,3.0639,10.9425,-7.73,1.13,7.812157192,2.6948,4.1439,4.943061223,10.5048,3.0639,10.9425,-7.81,1.08,7.884319882
18/02/2020 03:00,1.75304,4.09922,4.458335323,10.04304,2.92922,10.4615,-8.29,1.17,8.372156234,1.66304,4.04922,4.377429,10.04304,2.92922,10.4615,-8.38,1.12,8.454513587
18/02/2020 03:30,2.43512,4.28566,4.929167379,10.30512,3.00566,10.7345,-7.87,1.28,7.973412068,2.35512,4.23566,4.846380696,10.30512,3.00566,10.7345,-7.95,1.23,8.044588243
18/02/2020 04:00,0.44624,3.99432,4.019169367,9.30624,2.71432,9.694,-8.86,1.28,8.951983021,0.34624,3.94432,3.959487644,9.30624,2.71432,9.694,-8.96,1.23,9.044031181
18/02/2020 04:30,2.28504,4.34272,4.907201321,10.05504,2.93272,10.474,-7.77,1.41,7.896898125,2.19504,4.29272,4.821373829,10.05504,2.93272,10.474,-7.86,1.36,7.976791335
18/02/2020 05:00,2.6836,4.4298,5.179269929,10.3536,3.0198,10.785,-7.67,1.41,7.798525502,2.5836,4.3798,5.085040511,10.3536,3.0198,10.785,-7.77,1.36,7.888123985
18/02/2020 05:30,-0.30528,3.95596,3.967721689,9.17472,2.67596,9.557,-9.48,1.28,9.566023207,-0.42528,3.90596,3.92904398,9.17472,2.67596,9.557,-9.6,1.23,9.67847612
18/02/2020 06:00,-2.11048,3.54986,4.129846468,8.39952,2.44986,8.7495,-10.51,1.1,10.56740744,-2.23048,3.38986,4.057855573,8.39952,2.44986,8.7495,-10.63,0.94,10.67148068
18/02/2020 06:30,-4.51672,2.18554,5.017703125,8.21328,2.39554,8.5555,-12.73,-0.21,12.73173201,-4.53672,3.57554,5.776358252,8.21328,2.39554,8.5555,-12.75,1.18,12.80448749
18/02/2020 07:00,-4.80008,-0.31544,4.810433494,8.68992,2.53456,9.052,-13.49,-2.85,13.78776994,-4.61008,5.66456,7.303429167,8.68992,2.53456,9.052,-13.3,3.13,13.66334147
18/02/2020 07:30,-3.62272,3.11254,4.776191521,9.67728,2.82254,10.0805,-13.3,0.29,13.30316128,-3.85272,1.79254,4.249311833,9.67728,2.82254,10.0805,-13.53,-1.03,13.56914883
18/02/2020 08:00,-2.0516,5.7187,6.075573409,10.6584,3.1087,11.1025,-12.71,2.61,12.97521483,-2.7616,-1.1113,2.976814111,10.6584,3.1087,11.1025,-13.42,-4.22,14.06786409
18/02/2020 08:30,2.76288,5.19834,5.886955465,13.50288,3.93834,14.0655,-10.74,1.26,10.81365803,2.26288,0.29834,2.282461971,13.50288,3.93834,14.0655,-11.24,-3.64,11.8147027
18/02/2020 09:00,1.06904,2.44972,2.672821468,13.19904,3.84972,13.749,-12.13,-1.4,12.21052415,0.94904,2.34972,2.534139104,13.19904,3.84972,13.749,-12.25,-1.5,12.34149505
18/02/2020 09:30,8.01152,3.16586,8.614355591,16.75152,4.88586,17.4495,-8.74,-1.72,8.907637173,7.93152,3.05586,8.499840578,16.75152,4.88586,17.4495,-8.82,-1.83,9.00784658
18/02/2020 10:00,20.89344,6.00642,21.73966228,22.75344,6.63642,23.7015,-1.86,-0.63,1.963797342,20.69344,2.60642,20.85693852,22.75344,6.63642,23.7015,-2.06,-4.03,4.525980557
18/02/2020 10:30,29.22472,8.36846,30.39926614,26.39472,7.69846,27.4945,2.83,0.67,2.908229702,28.85472,1.40846,28.88907451,26.39472,7.69846,27.4945,2.46,-6.29,6.753939591
18/02/2020 11:00,31.45016,8.74588,32.64357488,27.14016,7.91588,28.271,4.31,0.83,4.389191269,31.14016,1.66588,31.18468728,27.14016,7.91588,28.271,4,-6.25,7.42041104
18/02/2020 11:30,23.80096,7.99778,25.10876703,24.06096,7.01778,25.0635,-0.26,0.98,1.013903348,23.34096,1.14778,23.36916371,24.06096,7.01778,25.0635,-0.72,-5.87,5.913991884
