Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/02/2020 12:00,28.07832,8.27826,29.27322399,26.18832,7.63826,27.2795,1.89,0.64,1.995419755,27.74832,1.69826,27.8002401,26.18832,7.63826,27.2795,1.56,-5.94,6.141433058
18/02/2020 12:30,8.64064,6.33352,10.71326912,17.12064,4.99352,17.834,-8.48,1.34,8.585219857,8.10064,0.46352,8.113890509,17.12064,4.99352,17.834,-9.02,-4.53,10.0936267
18/02/2020 13:00,21.56504,8.17272,23.06174977,23.25504,6.78272,24.224,-1.69,1.39,2.188195604,21.16504,1.30272,21.20509367,23.25504,6.78272,24.224,-2.09,-5.48,5.865023444
18/02/2020 13:30,22.5844,5.1017,23.15345474,23.3544,6.8117,24.3275,-0.77,-1.71,1.875366631,22.4644,3.5417,22.74187561,23.3544,6.8117,24.3275,-0.89,-3.27,3.388952641
18/02/2020 14:00,17.5524,3.5682,17.91141527,20.7024,6.0382,21.565,-3.15,-2.47,4.002923931,17.6124,4.9082,18.28351884,20.7024,6.0382,21.565,-3.09,-1.13,3.290136775
18/02/2020 14:30,9.10472,3.70346,9.829117064,16.43472,4.79346,17.1195,-7.33,-1.09,7.410600515,9.01472,3.55346,9.689801579,16.43472,4.79346,17.1195,-7.42,-1.24,7.522898378
18/02/2020 15:00,13.19904,4.34722,13.89650959,18.29904,5.33722,19.0615,-5.1,-0.99,5.195199707,13.09904,3.60722,13.58664363,18.29904,5.33722,19.0615,-5.2,-1.73,5.480228097
18/02/2020 15:30,4.16368,3.51524,5.449141529,14.14368,4.12524,14.733,-9.98,-0.61,9.998624905,3.99368,2.94524,4.962249349,14.14368,4.12524,14.733,-10.15,-1.18,10.21836093
18/02/2020 16:00,-3.16344,2.74358,4.187431653,11.08656,3.23358,11.5485,-14.25,-0.49,14.25842207,-3.40344,1.56358,3.745422039,11.08656,3.23358,11.5485,-14.49,-1.67,14.58591787
18/02/2020 16:30,0.66528,5.25154,5.293512053,13.20528,3.85154,13.7555,-12.54,1.4,12.61790791,0.20528,1.14154,1.159850615,13.20528,3.85154,13.7555,-13,-2.71,13.27946159
18/02/2020 17:00,-2.77512,6.27434,6.860658383,11.53488,3.36434,12.0155,-14.31,2.91,14.60288328,-3.47512,-0.17566,3.479556789,11.53488,3.36434,12.0155,-15.01,-3.54,15.42179302
18/02/2020 17:30,-8.62368,5.70226,10.33845375,8.95632,2.61226,9.3295,-17.58,3.09,17.84949579,-9.44368,-1.22774,9.523152705,8.95632,2.61226,9.3295,-18.4,-3.84,18.79642519
18/02/2020 18:00,-11.77968,5.24176,12.89328929,7.72032,2.25176,8.042,-19.5,2.99,19.72790156,-12.63968,-1.62824,12.74412319,7.72032,2.25176,8.042,-20.36,-3.88,20.72640828
18/02/2020 18:30,-10.1,5.575,11.53649102,8.52,2.485,8.875,-18.62,3.09,18.87465231,-10.96,-1.355,11.04344262,8.52,2.485,8.875,-19.48,-3.84,19.85487346
18/02/2020 19:00,-7.752,5.609,9.568405562,9.528,2.779,9.925,-17.28,2.83,17.5102056,-8.412,-0.481,8.42574062,9.528,2.779,9.925,-17.94,-3.26,18.2337928
18/02/2020 19:30,-6.0784,3.2338,6.885085983,10.4016,3.0338,10.835,-16.48,0.2,16.48121355,-6.2484,2.6538,6.788604938,10.4016,3.0338,10.835,-16.65,-0.38,16.65433577
18/02/2020 20:00,-2.90696,3.82922,4.807633747,11.72304,3.41922,12.2115,-14.63,0.41,14.63574392,-3.06696,3.46922,4.630521682,11.72304,3.41922,12.2115,-14.79,0.05,14.79008452
18/02/2020 20:30,-7.38792,2.97394,7.964024174,8.96208,2.61394,9.3355,-16.35,0.36,16.35396282,-7.55792,2.95394,8.114672899,8.96208,2.61394,9.3355,-16.52,0.34,16.52349842
18/02/2020 21:00,-7.3828,2.8646,7.919069958,8.5872,2.5046,8.945,-15.97,0.36,15.97405709,-7.5328,2.8446,8.052007514,8.5872,2.5046,8.945,-16.12,0.34,16.12358521
18/02/2020 21:30,-5.74864,3.03498,6.500612698,9.17136,2.67498,9.5535,-14.92,0.36,14.92434253,-5.90864,2.83498,6.553559205,9.17136,2.67498,9.5535,-15.08,0.16,15.08084878
18/02/2020 22:00,-7.35208,2.76106,7.853440816,7.95792,2.32106,8.2895,-15.31,0.44,15.31632136,-7.52208,2.78106,8.019724574,7.95792,2.32106,8.2895,-15.48,0.46,15.48683312
18/02/2020 22:30,-5.87216,3.51562,6.844110391,8.00784,2.33562,8.3415,-13.88,1.18,13.9300682,-6.11216,2.59562,6.640462563,8.00784,2.33562,8.3415,-14.12,0.26,14.12239356
18/02/2020 23:00,-4.67672,3.23304,5.685442604,8.03328,2.34304,8.368,-12.71,0.89,12.7411224,-4.82672,3.17304,5.776279841,8.03328,2.34304,8.368,-12.86,0.83,12.88675677
18/02/2020 23:30,0.93088,5.31734,5.398207318,10.07088,2.93734,10.4905,-9.14,2.38,9.444786922,0.63088,2.57734,2.653430054,10.07088,2.93734,10.4905,-9.44,-0.36,9.446861913
19/02/2020 00:00,4.87776,4.78518,6.833043996,11.77776,3.43518,12.2685,-6.9,1.35,7.030824987,4.77776,4.30518,6.431295783,11.77776,3.43518,12.2685,-7,0.87,7.053857101
19/02/2020 00:30,2.8752,4.3111,5.181926114,10.4952,3.0611,10.9325,-7.62,1.25,7.721845634,2.7952,4.2711,5.104452787,10.4952,3.0611,10.9325,-7.7,1.21,7.794491645
19/02/2020 01:00,3.36704,4.34372,5.495894995,10.84704,3.16372,11.299,-7.48,1.18,7.572502889,3.27704,4.29372,5.401390802,10.84704,3.16372,11.299,-7.57,1.13,7.653874836
19/02/2020 01:30,3.87696,4.47328,5.919548361,11.01696,3.21328,11.476,-7.14,1.26,7.250324131,3.79696,4.41328,5.821850702,11.01696,3.21328,11.476,-7.22,1.2,7.319043653
19/02/2020 02:00,0.55928,4.05604,4.094417492,9.20928,2.68604,9.593,-8.65,1.37,8.757819363,0.44928,4.00604,4.031154797,9.20928,2.68604,9.593,-8.76,1.32,8.858893836
19/02/2020 02:30,0.85608,4.23594,4.321580805,9.34608,2.72594,9.7355,-8.49,1.51,8.623236052,0.73608,4.04594,4.112352642,9.34608,2.72594,9.7355,-8.61,1.32,8.710596994
19/02/2020 03:00,2.75104,4.34072,5.13907299,10.15104,2.96072,10.574,-7.4,1.38,7.527575971,2.66104,4.28072,5.040406492,10.15104,2.96072,10.574,-7.49,1.32,7.605425695
19/02/2020 03:30,4.97024,4.64382,6.802084228,11.19024,3.26382,11.6565,-6.22,1.38,6.371247915,4.89024,4.60382,6.716368502,11.19024,3.26382,11.6565,-6.3,1.34,6.44093161
19/02/2020 04:00,5.15288,4.73334,6.996905019,11.22288,3.27334,11.6905,-6.07,1.46,6.243116209,5.08288,4.69334,6.918316952,11.22288,3.27334,11.6905,-6.14,1.42,6.302063154
19/02/2020 04:30,1.55808,4.22944,4.507302519,9.59808,2.79944,9.998,-8.04,1.43,8.166180258,1.47808,4.17944,4.433107172,9.59808,2.79944,9.998,-8.12,1.38,8.236431266
19/02/2020 05:00,-0.59128,3.99296,4.036501158,8.47872,2.47296,8.832,-9.07,1.52,9.196483023,-0.70128,3.95296,4.014683848,8.47872,2.47296,8.832,-9.18,1.48,9.298537519
19/02/2020 05:30,0.08512,4.06816,4.069050405,9.04512,2.63816,9.422,-8.96,1.43,9.073395175,-0.02488,4.00816,4.008237219,9.04512,2.63816,9.422,-9.07,1.37,9.172883952
19/02/2020 06:00,-0.51792,4.73644,4.764672602,8.90208,2.59644,9.273,-9.42,2.14,9.660020704,-0.78792,2.67644,2.790008781,8.90208,2.59644,9.273,-9.69,0.08,9.690330232
19/02/2020 06:30,-7.0344,5.2208,8.760110502,6.5856,1.9208,6.86,-13.62,3.3,14.01407864,-7.6444,-0.3792,7.653799318,6.5856,1.9208,6.86,-14.23,-2.3,14.41467655
19/02/2020 07:00,-10.28904,4.16778,11.1011141,5.58096,1.62778,5.8135,-15.87,2.54,16.07197872,-10.79904,-0.67222,10.81994199,5.58096,1.62778,5.8135,-16.38,-2.3,16.54068922
19/02/2020 07:30,-9.2528,2.0896,9.485817624,6.7872,1.9796,7.07,-16.04,0.11,16.04037718,-9.5128,0.7396,9.541507847,6.7872,1.9796,7.07,-16.3,-1.24,16.3470976
19/02/2020 08:00,-6.52888,1.80866,6.774771218,8.36112,2.43866,8.7095,-14.89,-0.63,14.90332178,-6.71888,1.35866,6.854874576,8.36112,2.43866,8.7095,-15.08,-1.08,15.11862428
19/02/2020 08:30,-5.4292,1.5269,5.639825906,9.2808,2.7069,9.6675,-14.71,-1.18,14.75725245,-5.5992,1.1869,5.723615313,9.2808,2.7069,9.6675,-14.88,-1.52,14.95743293
19/02/2020 09:00,-5.99824,3.69468,7.044823873,9.34176,2.72468,9.731,-15.34,0.97,15.37063759,-6.59824,-1.14532,6.696904434,9.34176,2.72468,9.731,-15.94,-3.87,16.40306374
19/02/2020 09:30,-5.83888,3.78366,6.957629097,9.92112,2.89366,10.3345,-15.76,0.89,15.78511007,-6.45888,-1.16634,6.563343649,9.92112,2.89366,10.3345,-16.38,-4.06,16.87566295
19/02/2020 10:00,-7.6768,0.8351,7.722088464,9.3432,2.7251,9.7325,-17.02,-1.89,17.12461678,-7.8568,0.7251,7.890188607,9.3432,2.7251,9.7325,-17.2,-2,17.31588866
19/02/2020 10:30,-10.06704,0.42378,10.07595573,7.93296,2.31378,8.2635,-18,-1.89,18.09895301,-10.24704,0.31378,10.25184309,7.93296,2.31378,8.2635,-18.18,-2,18.28968015
19/02/2020 11:00,-8.6384,0.7988,8.675254233,8.6016,2.5088,8.96,-17.24,-1.71,17.32459812,-8.8184,0.5688,8.836725185,8.6016,2.5088,8.96,-17.42,-1.94,17.52769238
19/02/2020 11:30,-6.7956,0.6692,6.8284704,9.4944,2.7692,9.89,-16.29,-2.1,16.42480137,-6.9656,0.5592,6.988010303,9.4944,2.7692,9.89,-16.46,-2.21,16.60770002
19/02/2020 12:00,-7.90224,0.75768,7.938480711,8.83776,2.57768,9.206,-16.74,-1.82,16.83864603,-8.09224,0.51768,8.108781709,8.83776,2.57768,9.206,-16.93,-2.06,17.05486734
19/02/2020 12:30,-7.26312,1.23034,7.366590029,9.80688,2.86034,10.2155,-17.07,-1.63,17.14764707,-7.45312,1.12034,7.536853418,9.80688,2.86034,10.2155,-17.26,-1.74,17.34748397
19/02/2020 13:00,-6.18496,1.71022,6.417054048,10.11504,2.95022,10.5365,-16.3,-1.24,16.3470976,-6.36496,1.61022,6.565479743,10.11504,2.95022,10.5365,-16.48,-1.34,16.53438841
19/02/2020 13:30,-6.97768,3.05526,7.617258815,9.65232,2.81526,10.0545,-16.63,0.24,16.63173172,-7.50768,-0.80474,7.550686422,9.65232,2.81526,10.0545,-17.16,-3.62,17.53767373
19/02/2020 14:00,-6.20272,1.13254,6.305266231,9.91728,2.89254,10.3305,-16.12,-1.76,16.21579477,-6.36272,1.00254,6.441218227,9.91728,2.89254,10.3305,-16.28,-1.89,16.38934105
19/02/2020 14:30,-3.21488,2.18316,3.886082989,10.84512,3.16316,11.297,-14.06,-0.98,14.09411225,-3.38488,1.68316,3.780269858,10.84512,3.16316,11.297,-14.23,-1.48,14.30675714
19/02/2020 15:00,-4.38832,1.89674,4.780687717,10.41168,3.03674,10.8455,-14.8,-1.14,14.84384047,-4.56832,1.46674,4.798007279,10.41168,3.03674,10.8455,-14.98,-1.57,15.06204833
19/02/2020 15:30,-4.14272,2.02754,4.612271398,10.27728,2.99754,10.7055,-14.42,-0.97,14.452588,-4.34272,1.32754,4.541098925,10.27728,2.99754,10.7055,-14.62,-1.67,14.71507051
19/02/2020 16:00,-3.54752,2.07114,4.107860642,10.87248,3.17114,11.3255,-14.42,-1.1,14.46189476,-3.74752,1.97114,4.234300302,10.87248,3.17114,11.3255,-14.62,-1.2,14.66916494
19/02/2020 16:30,-0.90336,5.71652,5.787457145,12.53664,3.65652,13.059,-13.44,2.06,13.59695554,-1.50336,0.36652,1.547394003,12.53664,3.65652,13.059,-14.04,-3.29,14.42032247
19/02/2020 17:00,-2.6088,6.5341,7.035644978,11.6712,3.4041,12.1575,-14.28,3.13,14.61900475,-3.3688,-0.3559,3.387547527,11.6712,3.4041,12.1575,-15.04,-3.76,15.50287715
19/02/2020 17:30,-4.48816,6.26262,7.704803012,11.15184,3.25262,11.6165,-15.64,3.01,15.92701165,-5.27816,-0.63738,5.316505079,11.15184,3.25262,11.6165,-16.43,-3.89,16.88422341
19/02/2020 18:00,-6.04624,5.93068,8.469355548,10.73376,3.13068,11.181,-16.78,2.8,17.01200752,-6.82624,-0.62932,6.855187539,10.73376,3.13068,11.181,-17.56,-3.76,17.95803998
19/02/2020 18:30,-4.4344,6.2808,7.688455762,11.3856,3.3208,11.86,-15.82,2.96,16.09453323,-5.1944,-0.3792,5.208222729,11.3856,3.3208,11.86,-16.58,-3.7,16.98783094
19/02/2020 19:00,-2.72496,5.99272,6.58316793,11.49504,3.35272,11.974,-14.22,2.64,14.46298724,-3.43496,-0.46728,3.466597871,11.49504,3.35272,11.974,-14.93,-3.82,15.41094741
19/02/2020 19:30,-3.94496,5.99272,7.174636047,10.53504,3.07272,10.974,-14.48,2.92,14.77148605,-4.70496,-0.90728,4.791639135,10.53504,3.07272,10.974,-15.24,-3.98,15.75112694
19/02/2020 20:00,-5.55976,5.78632,8.024489417,9.45024,2.75632,9.844,-15.01,3.03,15.31277245,-6.12976,-0.71368,6.171166567,9.45024,2.75632,9.844,-15.58,-3.47,15.96174489
19/02/2020 20:30,-5.05136,3.16502,5.961005741,9.30864,2.71502,9.6965,-14.36,0.45,14.36704911,-5.24136,2.13502,5.65951986,9.30864,2.71502,9.6965,-14.55,-0.58,14.56155555
19/02/2020 21:00,-6.61656,2.07142,6.933227751,8.23344,2.40142,8.5765,-14.85,-0.33,14.85366621,-6.77656,2.07142,7.086081163,8.23344,2.40142,8.5765,-15.01,-0.33,15.01362714
19/02/2020 21:30,-1.55768,3.33276,3.678811792,10.43232,3.04276,10.867,-11.99,0.29,11.99350658,-1.68768,2.76276,3.237453722,10.43232,3.04276,10.867,-12.12,-0.28,12.12323389
19/02/2020 22:00,0.85904,3.80722,3.902931443,11.09904,3.23722,11.5615,-10.24,0.57,10.25585199,0.73904,2.92722,3.019072217,11.09904,3.23722,11.5615,-10.36,-0.31,10.36463699
19/02/2020 22:30,2.85104,5.60822,6.291308342,11.41104,3.32822,11.8865,-8.56,2.28,8.858442301,2.51104,1.02822,2.713403444,11.41104,3.32822,11.8865,-8.9,-2.3,9.192388155
19/02/2020 23:00,3.12416,3.69538,4.839029763,11.26416,3.28538,11.7335,-8.14,0.41,8.150319012,3.02416,3.67538,4.759617826,11.26416,3.28538,11.7335,-8.24,0.39,8.249224206
19/02/2020 23:30,5.50056,6.46308,8.486905408,11.77056,3.43308,12.261,-6.27,3.03,6.96374899,5.04056,0.66308,5.083986644,11.77056,3.43308,12.261,-6.73,-2.77,7.277760645
20/02/2020 00:00,5.2228,6.6779,8.477734854,11.2728,3.2879,11.7425,-6.05,3.39,6.935027037,4.7228,0.9979,4.827074088,11.2728,3.2879,11.7425,-6.55,-2.29,6.938775108
20/02/2020 00:30,5.66528,4.12404,7.007360659,11.22528,3.27404,11.693,-5.56,0.85,5.624597763,5.59528,4.07404,6.921340925,11.22528,3.27404,11.693,-5.63,0.8,5.686554317
20/02/2020 01:00,5.3984,4.1162,6.788654138,11.1984,3.2662,11.665,-5.8,0.85,5.861953599,5.3184,4.0662,6.694726357,11.1984,3.2662,11.665,-5.88,0.8,5.934172225
20/02/2020 01:30,5.16312,4.85966,7.090423362,11.07312,3.22966,11.5345,-5.91,1.63,6.13066065,4.98312,3.28966,5.971042442,11.07312,3.22966,11.5345,-6.09,0.06,6.090295559
20/02/2020 02:00,4.44248,4.04864,6.010583532,10.69248,3.11864,11.138,-6.25,0.93,6.31881318,4.37248,3.99864,5.925175373,10.69248,3.11864,11.138,-6.32,0.88,6.380971713
20/02/2020 02:30,5.04136,4.01248,6.443237261,10.91136,3.18248,11.366,-5.87,0.83,5.928389326,4.95136,3.91248,6.310583618,10.91136,3.18248,11.366,-5.96,0.73,6.004539949
20/02/2020 03:00,4.54288,4.03834,6.078317913,10.62288,3.09834,11.0655,-6.08,0.94,6.152235366,4.46288,3.97834,5.978669338,10.62288,3.09834,11.0655,-6.16,0.88,6.222539674
20/02/2020 03:30,4.52584,4.00712,6.044852223,10.51584,3.06712,10.954,-5.99,0.94,6.063307678,4.45584,3.94712,5.952668847,10.51584,3.06712,10.954,-6.06,0.88,6.123561055
20/02/2020 04:00,2.7864,3.8077,4.718326425,9.6264,2.8077,10.0275,-6.84,1,6.912712926,2.7064,3.7577,4.630864957,9.6264,2.8077,10.0275,-6.92,0.95,6.984905153
20/02/2020 04:30,4.67992,6.29456,7.84366858,10.60992,3.09456,11.052,-5.93,3.2,6.738315813,4.28992,1.57456,4.569754129,10.60992,3.09456,11.052,-6.32,-1.52,6.500215381
20/02/2020 05:00,7.4624,6.3857,9.821638267,11.8824,3.4657,12.3775,-4.42,2.92,5.297433341,7.1524,2.3357,7.524115912,11.8824,3.4657,12.3775,-4.73,-1.13,4.863106003
20/02/2020 05:30,7.14992,4.41706,8.404271238,11.98992,3.49706,12.4895,-4.84,0.92,4.926662156,7.08992,4.36706,8.326954945,11.98992,3.49706,12.4895,-4.9,0.87,4.97663541
20/02/2020 06:00,7.0332,4.2701,8.227980083,12.3432,3.6001,12.8575,-5.31,0.67,5.352102391,6.9732,4.2201,8.150752251,12.3432,3.6001,12.8575,-5.37,0.62,5.405672946
20/02/2020 06:30,3.36128,5.11954,6.124368788,11.38128,3.31954,11.8555,-8.02,1.8,8.219513368,3.09128,1.17954,3.308674455,11.38128,3.31954,11.8555,-8.29,-2.14,8.561757997
20/02/2020 07:00,2.54336,5.96098,6.480892118,11.28336,3.29098,11.7535,-8.74,2.67,9.138736236,1.98336,-0.15902,1.989724667,11.28336,3.29098,11.7535,-9.3,-3.45,9.91929937
20/02/2020 07:30,1.34472,2.75096,3.062034095,11.45472,3.34096,11.932,-10.11,-0.59,10.127201,1.19472,2.11096,2.42559436,11.45472,3.34096,11.932,-10.26,-1.23,10.33346505
20/02/2020 08:00,2.08216,3.36938,3.960822118,12.27216,3.57938,12.7835,-10.19,-0.21,10.19216366,1.81216,1.38938,2.283484322,12.27216,3.57938,12.7835,-10.46,-2.19,10.68680027
20/02/2020 08:30,4.7564,5.0102,6.908360515,13.8864,4.0502,14.465,-9.13,0.96,9.180332238,4.2764,-0.1198,4.278077723,13.8864,4.0502,14.465,-9.61,-4.17,10.47573386
20/02/2020 09:00,6.04272,2.53496,6.552899145,14.86272,4.33496,15.482,-8.82,-1.8,9.00179982,5.95272,2.34496,6.397945983,14.86272,4.33496,15.482,-8.91,-1.99,9.129523536
20/02/2020 09:30,13.07728,4.43254,13.80806515,18.79728,5.48254,19.5805,-5.72,-1.05,5.815573918,12.86728,2.38254,13.08599983,18.79728,5.48254,19.5805,-5.93,-3.1,6.691404935
20/02/2020 10:00,9.64768,2.95474,10.09000584,17.22768,5.02474,17.9455,-7.58,-2.07,7.857563236,9.55768,2.85474,9.974907892,17.22768,5.02474,17.9455,-7.67,-2.17,7.971060155
20/02/2020 10:30,9.03216,2.89938,9.486111883,16.83216,4.90938,17.5335,-7.8,-2.01,8.054818434,8.94216,2.79938,9.370098924,16.83216,4.90938,17.5335,-7.89,-2.11,8.167263924
20/02/2020 11:00,11.546,3.5255,12.07225191,18.156,5.2955,18.9125,-6.61,-1.77,6.842879511,11.466,3.4155,11.96389553,18.156,5.2955,18.9125,-6.69,-1.88,6.949136637
20/02/2020 11:30,5.12496,2.65478,5.771747729,14.96496,4.36478,15.5885,-9.84,-1.71,9.987477159,4.97496,1.97478,5.352567893,14.96496,4.36478,15.5885,-9.99,-2.39,10.27191316
20/02/2020 12:00,2.37384,1.96862,3.083922997,13.98384,4.07862,14.5665,-11.61,-2.11,11.80017796,2.25384,1.85862,2.921346102,13.98384,4.07862,14.5665,-11.73,-2.22,11.93822851
20/02/2020 12:30,3.49856,2.37958,4.231113689,14.63856,4.26958,15.2485,-11.14,-1.89,11.29919024,3.37856,2.11958,3.988394044,14.63856,4.26958,15.2485,-11.26,-2.15,11.46342444
20/02/2020 13:00,0.34768,2.08474,2.11353312,12.66768,3.69474,13.1955,-12.32,-1.61,12.42475352,0.17768,1.36474,1.37625777,12.66768,3.69474,13.1955,-12.49,-2.33,12.70547126
20/02/2020 13:30,-1.95512,1.67184,2.572458591,11.59488,3.38184,12.078,-13.55,-1.71,13.65747414,-2.12512,1.32184,2.502677766,11.59488,3.38184,12.078,-13.72,-2.06,13.87378824
20/02/2020 14:00,0.54672,1.78696,1.868723843,12.36672,3.60696,12.882,-11.82,-1.82,11.95929764,0.41672,1.68696,1.737667862,12.36672,3.60696,12.882,-11.95,-1.92,12.10325989
20/02/2020 14:30,13.35488,3.66434,13.84847311,18.49488,5.39434,19.2655,-5.14,-1.73,5.423329236,13.30488,3.55434,13.77146196,18.49488,5.39434,19.2655,-5.19,-1.84,5.506514324
20/02/2020 15:00,24.27032,5.13176,24.80692229,23.80032,6.94176,24.792,0.47,-1.81,1.870026738,24.26032,5.03176,24.77663688,23.80032,6.94176,24.792,0.46,-1.91,1.964611921
20/02/2020 15:30,11.15888,6.02634,12.68216766,18.15888,5.29634,18.9155,-7,0.73,7.037961353,10.76888,2.38634,11.0301131,18.15888,5.29634,18.9155,-7.39,-2.91,7.942304451
20/02/2020 16:00,7.29216,3.77438,8.211062163,15.99216,4.66438,16.6585,-8.7,-0.89,8.745404508,7.26216,3.68438,8.143317742,15.99216,4.66438,16.6585,-8.73,-0.98,8.784833521
20/02/2020 16:30,4.2544,3.4692,5.48955991,14.2944,4.1692,14.89,-10.04,-0.7,10.06437281,4.1444,3.3792,5.347433403,14.2944,4.1692,14.89,-10.15,-0.79,10.18069742
20/02/2020 17:00,3.08904,3.60222,4.745330025,13.85904,4.04222,14.4365,-10.77,-0.44,10.77898418,2.96904,3.53222,4.614301318,13.85904,4.04222,14.4365,-10.89,-0.51,10.90193561
20/02/2020 17:30,-3.33824,2.85468,4.392384796,11.02176,3.21468,11.481,-14.36,-0.36,14.36451183,-3.48824,2.79468,4.469681711,11.02176,3.21468,11.481,-14.51,-0.42,14.51607729
20/02/2020 18:00,-4.45456,2.79242,5.257443699,10.94544,3.19242,11.4015,-15.4,-0.4,15.40519393,-4.61456,2.72242,5.357773292,10.94544,3.19242,11.4015,-15.56,-0.47,15.56709671
20/02/2020 18:30,-4.5124,2.8068,5.314120812,11.0976,3.2368,11.56,-15.61,-0.43,15.61592136,-4.6624,2.7368,5.406297069,11.0976,3.2368,11.56,-15.76,-0.5,15.76792948
20/02/2020 19:00,-6.35648,2.56436,6.854252709,9.92352,2.89436,10.337,-16.28,-0.33,16.28334425,-6.51648,2.54436,6.995589997,9.92352,2.89436,10.337,-16.44,-0.35,16.44372525
20/02/2020 19:30,-2.8532,3.1649,4.261143303,11.5368,3.3649,12.0175,-14.39,-0.2,14.39138979,-3.0032,3.0149,4.255447362,11.5368,3.3649,12.0175,-14.54,-0.35,14.54421191
20/02/2020 20:00,-3.39416,3.56962,4.925698839,10.93584,3.18962,11.3915,-14.33,0.38,14.3350375,-3.54416,2.52962,4.35431366,10.93584,3.18962,11.3915,-14.48,-0.66,14.49503363
20/02/2020 20:30,-8.12728,2.66996,8.554610839,8.02272,2.33996,8.357,-16.15,0.33,16.15337117,-8.30728,2.65996,8.722745451,8.02272,2.33996,8.357,-16.33,0.32,16.33313503
20/02/2020 21:00,-7.69832,2.63174,8.135735139,7.89168,2.30174,8.2205,-15.59,0.33,15.59349223,-7.87832,1.97174,8.121310525,7.89168,2.30174,8.2205,-15.77,-0.33,15.77345238
20/02/2020 21:30,-4.24048,6.22236,7.529902695,9.29952,2.71236,9.687,-13.54,3.51,13.98755518,-4.63048,-0.35764,4.644270815,9.29952,2.71236,9.687,-13.93,-3.07,14.26428407
20/02/2020 22:00,0.43232,6.32026,6.335028575,10.97232,3.20026,11.4295,-10.54,3.12,10.99208806,-0.12768,0.75026,0.761046812,10.97232,3.20026,11.4295,-11.1,-2.45,11.36716763
20/02/2020 22:30,-0.86688,3.54716,3.65155104,9.93312,2.89716,10.347,-10.8,0.65,10.8195425,-0.98688,3.48716,3.62411603,9.93312,2.89716,10.347,-10.92,0.59,10.93592703
20/02/2020 23:00,1.53744,3.79342,4.093135357,10.53744,3.07342,10.9765,-9,0.72,9.028754067,1.44744,3.72342,3.994864084,10.53744,3.07342,10.9765,-9.09,0.65,9.113210192
20/02/2020 23:30,3.62248,6.91864,7.809605675,11.17248,3.25864,11.638,-7.55,3.66,8.390357561,3.08248,0.59864,3.140072101,11.17248,3.25864,11.638,-8.09,-2.66,8.516084781
21/02/2020 00:00,1.52928,5.48354,5.692794415,9.74928,2.84354,10.1555,-8.22,2.64,8.633539251,1.12928,1.54354,1.912534719,9.74928,2.84354,10.1555,-8.62,-1.3,8.717476699
21/02/2020 00:30,2.90896,3.95428,4.909009941,10.12896,2.95428,10.551,-7.22,1,7.288923103,2.81896,3.90428,4.815593193,10.12896,2.95428,10.551,-7.31,0.95,7.371472038
21/02/2020 01:00,4.136,4.103,5.825899501,10.776,3.143,11.225,-6.64,0.96,6.709038679,4.056,4.053,5.733929281,10.776,3.143,11.225,-6.72,0.91,6.781334677
21/02/2020 01:30,4.87984,4.14662,6.403693922,11.19984,3.26662,11.6665,-6.32,0.88,6.380971713,4.79984,4.08662,6.303881903,11.19984,3.26662,11.6665,-6.4,0.82,6.452317413
21/02/2020 02:00,5.11496,4.11728,6.5661869,11.30496,3.29728,11.776,-6.19,0.82,6.244077194,5.05496,4.06728,6.488095807,11.30496,3.29728,11.776,-6.25,0.77,6.29725337
21/02/2020 02:30,6.6768,4.4799,8.040470275,11.8968,3.4699,12.3925,-5.22,1.01,5.316812955,6.6068,4.1199,7.786101865,11.8968,3.4699,12.3925,-5.29,0.65,5.329784236
21/02/2020 03:00,7.07544,4.46992,8.36911202,12.20544,3.55992,12.714,-5.13,0.91,5.210086372,7.02544,4.41992,8.300150601,12.20544,3.55992,12.714,-5.18,0.86,5.250904684
21/02/2020 03:30,3.91176,3.96218,5.567830516,10.60176,3.09218,11.0435,-6.69,0.87,6.746332337,3.84176,3.90218,5.475959153,10.60176,3.09218,11.0435,-6.76,0.81,6.808355161
21/02/2020 04:00,3.15056,3.88808,5.004317576,10.21056,2.97808,10.636,-7.06,0.91,7.11840572,3.06056,3.82808,4.901145172,10.21056,2.97808,10.636,-7.15,0.85,7.200347214
21/02/2020 04:30,2.7344,3.8742,4.741979439,9.8544,2.8742,10.265,-7.12,1,7.189881779,2.6444,3.8142,4.641225377,9.8544,2.8742,10.265,-7.21,0.94,7.27101781
21/02/2020 05:00,4.24944,4.14192,5.93407462,10.66944,3.11192,11.114,-6.42,1.03,6.502099661,4.16944,4.09192,5.841920848,10.66944,3.11192,11.114,-6.5,0.98,6.573461797
21/02/2020 05:30,1.30736,3.82548,4.042707929,9.44736,2.75548,9.841,-8.14,1.07,8.21002436,1.21736,3.76548,3.957373498,9.44736,2.75548,9.841,-8.23,1.01,8.291742881
21/02/2020 06:00,-0.58632,3.41774,3.467667494,8.80368,2.56774,9.1705,-9.39,0.85,9.428393288,-0.67632,3.35774,3.425175419,8.80368,2.56774,9.1705,-9.48,0.79,9.512859717
21/02/2020 06:30,0.3096,4.2053,4.216681189,9.7896,2.8553,10.1975,-9.48,1.35,9.575640971,0.1196,2.2753,2.278441189,9.7896,2.8553,10.1975,-9.67,-0.58,9.687378386
21/02/2020 07:00,0.08744,4.96842,4.969189376,10.17744,2.96842,10.6015,-10.09,2,10.28630643,-0.17256,1.11842,1.131653768,10.17744,2.96842,10.6015,-10.35,-1.85,10.51403823
21/02/2020 07:30,-0.95656,5.92392,6.000652898,10.09344,2.94392,10.514,-11.05,2.98,11.4447761,-1.60656,-0.70608,1.754874354,10.09344,2.94392,10.514,-11.7,-3.65,12.25612092
21/02/2020 08:00,0.61024,5.96882,5.999933754,11.55024,3.36882,12.0315,-10.94,2.6,11.24471431,-0.05976,-0.80118,0.803405657,11.55024,3.36882,12.0315,-11.61,-4.17,12.33616634
21/02/2020 08:30,0.446,3.353,3.382532335,11.976,3.493,12.475,-11.53,-0.14,11.53084993,0.156,1.373,1.381833926,11.976,3.493,12.475,-11.82,-2.12,12.00861358
21/02/2020 09:00,-0.44856,2.24792,2.292236986,12.06144,3.51792,12.564,-12.51,-1.27,12.57429919,-0.57856,2.11792,2.195521988,12.06144,3.51792,12.564,-12.64,-1.4,12.71729531
21/02/2020 09:30,0.01472,2.32096,2.321006678,12.65472,3.69096,13.182,-12.64,-1.37,12.71402769,-0.11528,2.23096,2.233936436,12.65472,3.69096,13.182,-12.77,-1.46,12.85319027
21/02/2020 10:00,-0.23368,2.23226,2.244457852,12.55632,3.66226,13.0795,-12.79,-1.43,12.86969308,-0.36368,2.13226,2.163052438,12.55632,3.66226,13.0795,-12.92,-1.53,13.01027671
21/02/2020 10:30,1.16976,2.54868,2.804301731,12.98976,3.78868,13.531,-11.82,-1.24,11.88486432,1.04976,2.45868,2.673406703,12.98976,3.78868,13.531,-11.94,-1.33,12.01384618
21/02/2020 11:00,2.57296,2.65378,3.696305108,13.45296,3.92378,14.0135,-10.88,-1.27,10.95387146,2.46296,2.55378,3.547952121,13.45296,3.92378,14.0135,-10.99,-1.37,11.07506208
21/02/2020 11:30,10.41416,3.38538,10.95059479,17.26416,5.03538,17.9835,-6.85,-1.65,7.045920806,10.34416,3.28538,10.85335745,17.26416,5.03538,17.9835,-6.92,-1.75,7.137849816
21/02/2020 12:00,19.08496,4.57478,19.62560344,21.44496,6.25478,22.3385,-2.36,-1.68,2.896894889,19.04496,4.47478,19.56359265,21.44496,6.25478,22.3385,-2.4,-1.78,2.988042838
21/02/2020 12:30,12.0256,4.7758,12.9392164,17.7456,5.1758,18.485,-5.72,-0.4,5.733968957,11.8256,2.8858,12.17261915,17.7456,5.1758,18.485,-5.92,-2.29,6.347479815
21/02/2020 13:00,4.54888,6.24634,7.727164593,14.07888,4.10634,14.6655,-9.53,2.14,9.767317953,3.91888,-0.70366,3.981552191,14.07888,4.10634,14.6655,-10.16,-4.81,11.24107201
21/02/2020 13:30,4.68904,6.25722,7.819200615,14.21904,4.14722,14.8115,-9.53,2.11,9.760788903,4.05904,-0.66278,4.112795041,14.21904,4.14722,14.8115,-10.16,-4.81,11.24107201
21/02/2020 14:00,3.24656,5.74858,6.60199393,13.60656,3.96858,14.1735,-10.36,1.78,10.51180289,2.61656,-0.92142,2.774058588,13.60656,3.96858,14.1735,-10.99,-4.89,12.02880709
21/02/2020 14:30,3.47872,2.90296,4.530857491,13.75872,4.01296,14.332,-10.28,-1.11,10.33975338,3.36872,2.77296,4.363207719,13.75872,4.01296,14.332,-10.39,-1.24,10.4637326
21/02/2020 15:00,4.6072,3.2821,5.656719213,13.9272,4.0621,14.5075,-9.32,-0.78,9.352582531,4.5072,3.1921,5.52307471,13.9272,4.0621,14.5075,-9.42,-0.87,9.460089852
21/02/2020 15:30,4.06088,3.31234,5.240452523,14.03088,4.09234,14.6155,-9.97,-0.78,10.00046499,3.95088,3.22234,5.098325985,14.03088,4.09234,14.6155,-10.08,-0.87,10.11747498
21/02/2020 16:00,4.7832,3.6076,5.991141794,14.5632,4.2476,15.17,-9.78,-0.64,9.800918324,4.6832,3.5076,5.85112126,14.5632,4.2476,15.17,-9.88,-0.74,9.907673794
21/02/2020 16:30,8.37608,4.61594,9.563765903,16.54608,4.82594,17.2355,-8.17,-0.21,8.172698453,8.25608,3.92594,9.141983475,16.54608,4.82594,17.2355,-8.29,-0.9,8.338710932
21/02/2020 17:00,1.8756,3.3933,3.877158786,13.4856,3.9333,14.0475,-11.61,-0.54,11.62255136,1.7656,3.3233,3.763198938,13.4856,3.9333,14.0475,-11.72,-0.61,11.73586384
21/02/2020 17:30,1.232,3.586,3.791730476,12.912,3.766,13.45,-11.68,-0.18,11.6813869,1.112,3.256,3.440651101,12.912,3.766,13.45,-11.8,-0.51,11.81101604
21/02/2020 18:00,0.96984,6.52912,6.60075735,13.05984,3.80912,13.604,-12.09,2.72,12.39219512,0.64984,1.68912,1.809811703,13.05984,3.80912,13.604,-12.41,-2.12,12.5897776
21/02/2020 18:30,0.55864,3.48002,3.524573428,13.02864,3.80002,13.5715,-12.47,-0.32,12.47410518,0.41864,3.48002,3.505110362,13.02864,3.80002,13.5715,-12.61,-0.32,12.61405962
21/02/2020 19:00,0.86024,3.74632,3.843816645,13.05024,3.80632,13.594,-12.19,-0.06,12.19014766,0.72024,3.37632,3.452286547,13.05024,3.80632,13.594,-12.33,-0.43,12.33749569
21/02/2020 19:30,1.04048,3.39764,3.553386582,12.78048,3.72764,13.313,-11.74,-0.33,11.74463707,0.90048,3.39764,3.514942645,12.78048,3.72764,13.313,-11.88,-0.33,11.88458245
21/02/2020 20:00,0.8928,7.1779,7.233210923,12.7128,3.7079,13.2425,-11.82,3.47,12.31881894,0.5428,1.1479,1.269766219,12.7128,3.7079,13.2425,-12.17,-2.56,12.43633789
21/02/2020 20:30,-0.1916,6.5287,6.53151087,11.3784,3.3187,11.8525,-11.57,3.21,12.0070396,-0.7916,0.4287,0.900230109,11.3784,3.3187,11.8525,-12.17,-2.89,12.50843715
21/02/2020 21:00,0.60664,3.76652,3.815060288,11.57664,3.37652,12.059,-10.97,0.39,10.97693035,0.49664,3.40652,3.442532469,11.57664,3.37652,12.059,-11.08,0.03,11.08004061
21/02/2020 21:30,1.75936,3.95398,4.327736758,11.97936,3.49398,12.4785,-10.22,0.46,10.23034701,1.61936,3.16398,3.554306719,11.97936,3.49398,12.4785,-10.36,-0.33,10.36525446
21/02/2020 22:00,1.72752,4.41886,4.744538866,11.44752,3.33886,11.9245,-9.72,1.08,9.779815949,1.54752,3.30886,3.652858148,11.44752,3.33886,11.9245,-9.9,-0.03,9.900045454
21/02/2020 22:30,2.63552,4.25536,5.005402521,11.43552,3.33536,11.912,-8.8,0.92,8.847960217,2.49552,3.72536,4.483963336,11.43552,3.33536,11.912,-8.94,0.39,8.948502668
21/02/2020 23:00,4.00224,5.99232,7.205957535,11.56224,3.37232,12.044,-7.56,2.62,8.001124921,3.58224,1.79232,4.005602876,11.56224,3.37232,12.044,-7.98,-1.58,8.134912415
21/02/2020 23:30,4.96872,4.51046,6.710620526,11.65872,3.40046,12.1445,-6.69,1.11,6.78146002,4.85872,3.95046,6.26205192,11.65872,3.40046,12.1445,-6.8,0.55,6.822206388
22/02/2020 00:00,5.95616,4.34388,7.371915314,11.87616,3.46388,12.371,-5.92,0.88,5.985048037,5.89616,4.28388,7.288095128,11.87616,3.46388,12.371,-5.98,0.82,6.035958913
22/02/2020 00:30,6.65376,4.50818,8.037176684,11.99376,3.49818,12.4935,-5.34,1.01,5.434675703,6.59376,4.44818,7.953865491,11.99376,3.49818,12.4935,-5.4,0.95,5.48292805
22/02/2020 01:00,6.83184,4.55012,8.208387771,11.93184,3.48012,12.429,-5.1,1.07,5.211036365,6.76184,4.50012,8.122410984,11.93184,3.48012,12.429,-5.17,1.02,5.269658433
22/02/2020 01:30,6.37664,7.25652,9.660156324,11.57664,3.37652,12.059,-5.2,3.88,6.488019729,5.93664,1.73652,6.185401862,11.57664,3.37652,12.059,-5.64,-1.64,5.873601961
22/02/2020 02:00,6.69656,7.93108,10.38007446,11.62656,3.39108,12.111,-4.93,4.54,6.70197732,6.16656,1.03108,6.25216668,11.62656,3.39108,12.111,-5.46,-2.36,5.948209815
22/02/2020 02:30,7.336,5.118,8.944876746,11.856,3.458,12.35,-4.52,1.66,4.815184316,7.206,4.018,8.250500591,11.856,3.458,12.35,-4.65,0.56,4.683599043
22/02/2020 03:00,7.91448,4.76714,9.239297454,12.02448,3.50714,12.5255,-4.11,1.26,4.298802159,7.85448,4.71714,9.162110338,12.02448,3.50714,12.5255,-4.17,1.21,4.342004146
22/02/2020 03:30,7.842,4.7635,9.175396245,12.012,3.5035,12.5125,-4.17,1.26,4.356202475,7.842,4.7135,9.149538035,12.012,3.5035,12.5125,-4.17,1.21,4.342004146
22/02/2020 04:00,7.43024,4.69382,8.788652493,11.67024,3.40382,12.1565,-4.24,1.29,4.431895757,7.39024,4.64382,8.728156246,11.67024,3.40382,12.1565,-4.28,1.24,4.456007181
22/02/2020 04:30,7.78936,4.66398,9.078922769,11.73936,3.42398,12.2285,-3.95,1.24,4.140060386,7.73936,4.62398,9.015480256,11.73936,3.42398,12.2285,-4,1.2,4.176122604
22/02/2020 05:00,8.78928,4.87854,10.05244226,12.26928,3.57854,12.7805,-3.48,1.3,3.714888962,8.73928,4.83854,9.989318508,12.26928,3.57854,12.7805,-3.53,1.26,3.748132869
22/02/2020 05:30,8.29152,4.77086,9.566107309,12.07152,3.52086,12.5745,-3.78,1.25,3.981318877,8.24152,4.72086,9.497850865,12.07152,3.52086,12.5745,-3.83,1.2,4.013589416
22/02/2020 06:00,7.64744,4.61342,8.931236345,11.97744,3.49342,12.4765,-4.33,1.12,4.472504891,7.59744,4.55342,8.857467372,11.97744,3.49342,12.4765,-4.38,1.06,4.506439837
22/02/2020 06:30,6.67656,4.37108,7.980149986,11.86656,3.46108,12.361,-5.19,0.91,5.269174508,6.62656,4.30108,7.900037126,11.86656,3.46108,12.361,-5.24,0.84,5.306901167
22/02/2020 07:00,5.06008,4.29794,6.639028381,11.41008,3.32794,11.8855,-6.35,0.97,6.423659393,5.00008,3.81794,6.291062378,11.41008,3.32794,11.8855,-6.41,0.49,6.428701269
22/02/2020 07:30,3.8372,3.8296,5.421248934,11.1072,3.2396,11.57,-7.27,0.59,7.293901562,3.7672,3.7696,5.329322659,11.1072,3.2396,11.57,-7.34,0.53,7.359110001
22/02/2020 08:00,4.49088,3.89234,5.942921323,11.63088,3.39234,12.1155,-7.14,0.5,7.157485592,4.42088,3.84234,5.85728236,11.63088,3.39234,12.1155,-7.21,0.45,7.224029347
22/02/2020 08:30,3.90384,3.81362,5.457441182,11.94384,3.48362,12.4415,-8.04,0.33,8.046769538,3.81384,3.80362,5.386362469,11.94384,3.48362,12.4415,-8.13,0.32,8.136295226
22/02/2020 09:00,10.44736,7.26298,12.72392272,15.50736,4.52298,16.1535,-5.06,2.74,5.754233224,10.45736,1.73298,10.59998103,15.50736,4.52298,16.1535,-5.05,-2.79,5.769454047
22/02/2020 09:30,19.35576,6.88418,20.54354837,20.10576,5.86418,20.9435,-0.75,1.02,1.266056871,19.18576,4.11418,19.62192304,20.10576,5.86418,20.9435,-0.92,-1.75,1.977093827
22/02/2020 10:00,22.68032,5.51926,23.34221811,21.94032,6.39926,22.8545,0.74,-0.88,1.149782588,22.67032,5.43926,23.31370752,21.94032,6.39926,22.8545,0.73,-0.96,1.206026534
22/02/2020 10:30,31.258,6.3815,31.90276017,26.268,7.6615,27.3625,4.99,-1.28,5.151553164,31.308,6.2915,31.93389792,26.268,7.6615,27.3625,5.04,-1.37,5.222882346
22/02/2020 11:00,30.1628,6.3404,30.82199176,25.6128,7.4704,26.68,4.55,-1.13,4.688219278,30.2028,6.2604,30.84480079,25.6128,7.4704,26.68,4.59,-1.21,4.746809455
22/02/2020 11:30,36.51624,6.94932,37.17161326,28.62624,8.34932,29.819,7.89,-1.4,8.013245285,36.58624,6.85932,37.22369176,28.62624,8.34932,29.819,7.96,-1.49,8.098252898
22/02/2020 12:00,24.4812,5.8391,25.1679209,22.5912,6.5891,23.5325,1.89,-0.75,2.033371584,24.4912,5.7591,25.15921522,22.5912,6.5891,23.5325,1.9,-0.83,2.073378885
22/02/2020 12:30,19.57704,5.56372,20.35228428,20.44704,5.96372,21.299,-0.87,-0.4,0.957548954,19.55704,5.48372,20.31130224,20.44704,5.96372,21.299,-0.89,-0.48,1.011187421
22/02/2020 13:00,22.9244,5.8317,23.65453107,21.9144,6.3917,22.8275,1.01,-0.56,1.154859299,22.9144,5.8117,23.63991506,21.9144,6.3917,22.8275,1,-0.58,1.156027681
22/02/2020 13:30,16.3024,5.1132,17.08546341,18.9024,5.5132,19.69,-2.6,-0.4,2.630589288,16.2824,5.1232,17.06937984,18.9024,5.5132,19.69,-2.62,-0.39,2.648867683
22/02/2020 14:00,14.43904,5.71472,15.52880874,17.63904,5.14472,18.374,-3.2,0.57,3.25036921,14.38904,4.99472,15.23127375,17.63904,5.14472,18.374,-3.25,-0.15,3.253459697
22/02/2020 14:30,15.22208,5.64394,16.23470906,17.84208,5.20394,18.5855,-2.62,0.44,2.656689669,15.20208,5.59394,16.19862343,17.84208,5.20394,18.5855,-2.64,0.39,2.668651345
22/02/2020 15:00,13.12256,5.38658,14.18509165,16.58256,4.83658,17.2735,-3.46,0.55,3.503441165,13.09256,5.31658,14.13085809,16.58256,4.83658,17.2735,-3.49,0.48,3.522853957
22/02/2020 15:30,8.6076,4.8193,9.864909034,14.6376,4.2693,15.2475,-6.03,0.55,6.055030966,8.5476,4.7493,9.778410722,14.6376,4.2693,15.2475,-6.09,0.48,6.108886969
22/02/2020 16:00,7.79856,4.76958,9.141467686,14.15856,4.12958,14.7485,-6.36,0.64,6.392120149,7.71856,4.70958,9.041919721,14.15856,4.12958,14.7485,-6.44,0.58,6.466065264
22/02/2020 16:30,5.8808,4.7494,7.559140758,13.5408,3.9494,14.105,-7.66,0.8,7.701662158,5.7708,4.4994,7.317563324,13.5408,3.9494,14.105,-7.77,0.55,7.789441572
22/02/2020 17:00,3.21736,6.29548,7.069969858,12.56736,3.66548,13.091,-9.35,2.63,9.712847162,2.78736,1.90548,3.376422633,12.56736,3.66548,13.091,-9.78,-1.76,9.937102193
22/02/2020 17:30,1.72288,7.46084,7.657182837,12.24288,3.57084,12.753,-10.52,3.89,11.21617136,1.07288,0.73084,1.298151994,12.24288,3.57084,12.753,-11.17,-2.84,11.52538503
22/02/2020 18:00,-0.02176,5.01032,5.010367252,11.89824,3.47032,12.394,-11.92,1.54,12.01906818,-0.31176,2.83032,2.847438428,11.89824,3.47032,12.394,-12.21,-0.64,12.22676163
22/02/2020 18:30,-2.63856,3.59542,4.459713427,10.92144,3.18542,11.3765,-13.56,0.41,13.56619696,-2.77856,3.54542,4.504486502,10.92144,3.18542,11.3765,-13.7,0.36,13.70472911
22/02/2020 19:00,-3.08992,3.50044,4.669120453,10.39008,3.03044,10.823,-13.48,0.47,13.48819113,-3.23992,3.47044,4.747740031,10.39008,3.03044,10.823,-13.63,0.44,13.63710013
22/02/2020 19:30,-5.15816,3.39512,6.175229097,8.93184,2.60512,9.304,-14.09,0.79,14.11212953,-5.31816,3.33512,6.277408,8.93184,2.60512,9.304,-14.25,0.73,14.26868599
22/02/2020 20:00,-4.28976,3.67382,5.647919462,9.03024,2.63382,9.4065,-13.32,1.04,13.36053891,-4.45976,3.43382,5.628550351,9.03024,2.63382,9.4065,-13.49,0.8,13.51370046
22/02/2020 20:30,-0.83128,3.88046,3.968500504,10.21872,2.98046,10.6445,-11.05,0.9,11.086591,-0.95128,3.82046,3.937111663,10.21872,2.98046,10.6445,-11.17,0.84,11.20154007
22/02/2020 21:00,-1.69,3.805,4.163427074,9.48,2.765,9.875,-11.17,1.04,11.21831092,-1.82,3.515,3.958235087,9.48,2.765,9.875,-11.3,0.75,11.32486203
22/02/2020 21:30,-0.40784,6.30438,6.317558124,9.75216,2.84438,10.1585,-10.16,3.46,10.73299585,-0.91784,1.10438,1.435996327,9.75216,2.84438,10.1585,-10.67,-1.74,10.81094353
22/02/2020 22:00,2.18296,5.07878,5.528048539,10.69296,3.11878,11.1385,-8.51,1.96,8.732794513,1.95296,3.32878,3.859381952,10.69296,3.11878,11.1385,-8.74,0.21,8.742522519
22/02/2020 22:30,4.12848,5.13414,6.588151535,11.32848,3.30414,11.8005,-7.2,1.83,7.428923206,3.95848,3.73414,5.441816374,11.32848,3.30414,11.8005,-7.37,0.43,7.38253344
22/02/2020 23:00,5.52824,4.89532,7.384144866,11.53824,3.36532,12.019,-6.01,1.53,6.201693317,5.44824,4.85532,7.297770303,11.53824,3.36532,12.019,-6.09,1.49,6.269625188
22/02/2020 23:30,5.68216,4.71438,7.38324597,11.43216,3.33438,11.9085,-5.75,1.38,5.913281661,5.61216,4.67438,7.303846127,11.43216,3.33438,11.9085,-5.82,1.34,5.97226925
23/02/2020 00:00,5.67088,4.83984,7.455396113,10.97088,3.19984,11.428,-5.3,1.64,5.547936553,5.60088,4.79984,7.376199618,10.97088,3.19984,11.428,-5.37,1.6,5.603293674
23/02/2020 00:30,5.66832,4.83826,7.452423193,10.82832,3.15826,11.2795,-5.16,1.68,5.426601146,5.59832,4.75826,7.347259697,10.82832,3.15826,11.2795,-5.23,1.6,5.46926869
23/02/2020 01:00,7.78832,5.12826,9.325072603,12.02832,3.50826,12.5295,-4.24,1.62,4.538942608,7.73832,5.02826,9.228488232,12.02832,3.50826,12.5295,-4.29,1.52,4.55131849
23/02/2020 01:30,5.11848,4.78664,7.007906963,10.54848,3.07664,10.988,-5.43,1.71,5.692890303,5.05848,4.59664,6.835006891,10.54848,3.07664,10.988,-5.49,1.52,5.696534034
23/02/2020 02:00,3.46512,4.54066,5.711799178,9.70512,2.83066,10.1095,-6.24,1.71,6.470061824,3.38512,4.43066,5.575821504,9.70512,2.83066,10.1095,-6.32,1.6,6.519386474
23/02/2020 02:30,1.02952,6.73986,6.818036686,8.15952,2.37986,8.4995,-7.13,4.36,8.357421851,0.52952,1.24986,1.357402464,8.15952,2.37986,8.4995,-7.63,-1.13,7.713222413
23/02/2020 03:00,1.38752,7.44636,7.574528962,8.38752,2.44636,8.737,-7,5,8.602325267,0.81752,0.68636,1.067440396,8.38752,2.44636,8.737,-7.57,-1.76,7.771904528
23/02/2020 03:30,1.66168,5.47674,5.723273665,8.49168,2.47674,8.8455,-6.83,3,7.459819033,1.39168,2.88674,3.204690476,8.49168,2.47674,8.8455,-7.1,0.41,7.111828176
23/02/2020 04:00,2.58608,4.33094,5.044288954,8.98608,2.62094,9.3605,-6.4,1.71,6.624507529,2.52608,4.29094,4.9792817,8.98608,2.62094,9.3605,-6.46,1.67,6.672368395
23/02/2020 04:30,0.73968,3.98074,4.048878542,8.05968,2.35074,8.3955,-7.32,1.63,7.499286633,0.66968,3.95074,4.007095937,8.05968,2.35074,8.3955,-7.39,1.6,7.561223446
23/02/2020 05:00,-1.578,3.7285,4.048678334,6.852,1.9985,7.1375,-8.43,1.73,8.605684168,-1.668,3.6285,3.993524289,6.852,1.9985,7.1375,-8.52,1.63,8.67452016
23/02/2020 05:30,-1.05816,3.75512,3.901362429,7.25184,2.11512,7.554,-8.31,1.64,8.470283348,-1.14816,3.70512,3.878941299,7.25184,2.11512,7.554,-8.4,1.59,8.549157853
23/02/2020 06:00,-2.88224,3.51268,4.543812078,6.31776,1.84268,6.581,-9.2,1.67,9.35034224,-2.99224,3.46268,4.576423604,6.31776,1.84268,6.581,-9.31,1.62,9.449894179
23/02/2020 06:30,-3.162,6.229,6.985605557,6.408,1.869,6.675,-9.57,4.36,10.51639197,-3.752,0.119,3.753886653,6.408,1.869,6.675,-10.16,-1.75,10.30961202
23/02/2020 07:00,-4.13912,6.33234,7.565107022,6.11088,1.78234,6.3655,-10.25,4.55,11.21449954,-4.78912,-0.40766,4.806439124,6.11088,1.78234,6.3655,-10.9,-2.19,11.11782803
23/02/2020 07:30,-4.62664,6.29098,7.809111796,6.24336,1.82098,6.5035,-10.87,4.47,11.75320382,-5.29664,-0.39902,5.311648732,6.24336,1.82098,6.5035,-11.54,-2.22,11.75159564
23/02/2020 08:00,-5.01224,6.19518,7.968864728,6.49776,1.89518,6.7685,-11.51,4.3,12.28698905,-5.67224,-0.39482,5.68596425,6.49776,1.89518,6.7685,-12.17,-2.29,12.38357784
23/02/2020 08:30,-6.3172,8.1479,10.30996073,6.2328,1.8179,6.4925,-12.55,6.33,14.05600939,-7.3872,-2.8421,7.915065145,6.2328,1.8179,6.4925,-13.62,-4.66,14.39513807
23/02/2020 09:00,-3.41304,8.38828,9.056052308,7.77696,2.26828,8.101,-11.19,6.12,12.75423459,-4.44304,-2.39172,5.045882381,7.77696,2.26828,8.101,-12.22,-4.66,13.0783791
23/02/2020 09:30,-0.02128,4.16296,4.163014389,10.15872,2.96296,10.582,-10.18,1.2,10.25048292,-0.23128,2.55296,2.563414754,10.15872,2.96296,10.582,-10.39,-0.41,10.39808636
23/02/2020 10:00,8.04632,4.76726,9.35254155,14.59632,4.25726,15.2045,-6.55,0.51,6.56982496,7.95632,4.56726,9.174033565,14.59632,4.25726,15.2045,-6.64,0.31,6.647232507
23/02/2020 10:30,6.63672,4.68196,8.12199494,14.64672,4.27196,15.257,-8.01,0.41,8.02048627,6.54672,4.65196,8.031206298,14.64672,4.27196,15.257,-8.1,0.38,8.108908681
23/02/2020 11:00,9.67368,8.00024,12.5532436,16.18368,4.72024,16.858,-6.51,3.28,7.289615902,9.27368,1.55024,9.402360597,16.18368,4.72024,16.858,-6.91,-3.17,7.602433821
23/02/2020 11:30,13.20392,8.53406,15.72175828,17.53392,5.11406,18.2645,-4.33,3.42,5.517725981,12.75392,1.79406,12.87948472,17.53392,5.11406,18.2645,-4.78,-3.32,5.819862541
23/02/2020 12:00,19.12936,9.15898,21.20894454,20.73936,6.04898,21.6035,-1.61,3.11,3.502027984,18.74936,2.35898,18.8971767,20.73936,6.04898,21.6035,-1.99,-3.69,4.192397882
23/02/2020 12:30,35.32992,10.46706,36.84783022,28.54992,8.32706,29.7395,6.78,2.14,7.109711668,34.88992,3.65706,35.08105764,28.54992,8.32706,29.7395,6.34,-4.67,7.874293619
23/02/2020 13:00,43.39232,10.96276,44.75573194,32.51232,9.48276,33.867,10.88,1.48,10.98020036,43.29232,4.62276,43.53842993,32.51232,9.48276,33.867,10.78,-4.86,11.82488901
23/02/2020 13:30,43.46392,11.14156,44.86921774,32.23392,9.40156,33.577,11.23,1.74,11.36400018,43.35392,4.24156,43.56091379,32.23392,9.40156,33.577,11.12,-5.16,12.25887434
23/02/2020 14:00,38.79544,9.18742,39.86846938,29.78544,8.68742,31.0265,9.01,0.5,9.023862809,38.80544,5.73742,39.22728848,29.78544,8.68742,31.0265,9.02,-2.95,9.490147523
23/02/2020 14:30,24.25648,6.69064,25.16230287,22.59648,6.59064,23.538,1.66,0.1,1.66300932,24.25648,6.50064,25.11244995,22.59648,6.59064,23.538,1.66,-0.09,1.662437969
23/02/2020 15:00,14.05848,5.51914,15.10303831,17.44848,5.08914,18.1755,-3.39,0.43,3.417162566,14.01848,5.47914,15.05120449,17.44848,5.08914,18.1755,-3.43,0.39,3.45210081
23/02/2020 15:30,13.96152,5.64336,15.05893598,17.53152,5.11336,18.262,-3.57,0.53,3.609127318,13.93152,5.58336,15.00870276,17.53152,5.11336,18.262,-3.6,0.47,3.630550922
23/02/2020 16:00,15.36896,5.77928,16.41965313,18.40896,5.36928,19.176,-3.04,0.41,3.067523431,15.32896,5.75928,16.37517392,18.40896,5.36928,19.176,-3.08,0.39,3.104593371
23/02/2020 16:30,15.6972,5.9596,16.79044133,18.7872,5.4796,19.57,-3.09,0.48,3.127059321,15.7072,5.8996,16.77859982,18.7872,5.4796,19.57,-3.08,0.42,3.108504464
23/02/2020 17:00,4.7244,4.5967,6.591631532,13.3944,3.9067,13.9525,-8.67,0.69,8.697413409,4.6244,4.5267,6.471173638,13.3944,3.9067,13.9525,-8.77,0.62,8.791888307
23/02/2020 17:30,-1.9728,4.2071,4.646679486,10.9272,3.1871,11.3825,-12.9,1.02,12.94026275,-2.1828,3.3271,3.979222317,10.9272,3.1871,11.3825,-13.11,0.14,13.1107475
23/02/2020 18:00,-5.29304,8.15828,9.724906426,9.45696,2.75828,9.851,-14.75,5.4,15.70740271,-6.33304,-1.53172,6.515639784,9.45696,2.75828,9.851,-15.79,-4.29,16.36240202
23/02/2020 18:30,-5.13824,9.91218,11.16480285,9.40176,2.74218,9.7935,-14.54,7.17,16.21173957,-6.47824,-3.37782,7.305974367,9.40176,2.74218,9.7935,-15.88,-6.12,17.01848407
23/02/2020 19:00,-4.38608,8.82156,9.851782509,9.67392,2.82156,10.077,-14.06,6,15.28671318,-5.49608,-2.14844,5.901075309,9.67392,2.82156,10.077,-15.17,-4.97,15.96338936
23/02/2020 19:30,-6.74128,7.32046,9.951582319,8.05872,2.35046,8.3945,-14.8,4.97,15.61220356,-7.63128,-0.90954,7.68529098,8.05872,2.35046,8.3945,-15.69,-3.26,16.02509594
23/02/2020 20:00,-8.21856,9.28292,12.3982794,7.14144,2.08292,7.439,-15.36,7.2,16.96377317,-9.55856,-3.48708,10.17476271,7.14144,2.08292,7.439,-16.7,-5.57,17.60440002
23/02/2020 20:30,-8.89288,9.21666,12.80742504,6.29712,1.83666,6.5595,-15.19,7.38,16.88788027,-10.27288,-3.99334,11.02174341,6.29712,1.83666,6.5595,-16.57,-5.83,17.56569953
23/02/2020 21:00,-8.87824,5.78468,10.5964932,5.98176,1.74468,6.231,-14.86,4.04,15.3993896,-9.58824,-0.21532,9.590657381,5.98176,1.74468,6.231,-15.57,-1.96,15.69288055
23/02/2020 21:30,-7.70104,4.95428,9.157014109,6.28896,1.83428,6.551,-13.99,3.12,14.3336841,-8.24104,0.59428,8.262439652,6.28896,1.83428,6.551,-14.53,-1.24,14.58281523
23/02/2020 22:00,-6.03744,6.20908,8.660447806,6.44256,1.87908,6.711,-12.48,4.33,13.20981832,-6.70744,0.00908,6.707446146,6.44256,1.87908,6.711,-13.15,-1.87,13.28229649
23/02/2020 22:30,-5.8292,5.2744,7.861225604,6.2208,1.8144,6.48,-12.05,3.46,12.53690951,-6.3092,1.0344,6.393433194,6.2208,1.8144,6.48,-12.53,-0.78,12.55425426
23/02/2020 23:00,-4.6836,6.2102,7.778347704,6.4464,1.8802,6.715,-11.13,4.33,11.94260441,-5.2836,0.2502,5.289520678,6.4464,1.8802,6.715,-11.73,-1.63,11.84271084
23/02/2020 23:30,-0.81704,10.64628,10.6775855,8.11296,2.36628,8.451,-8.93,8.28,12.17798423,-1.97704,-2.79372,3.422507648,8.11296,2.36628,8.451,-10.09,-5.16,11.3328593
24/02/2020 00:00,-0.82888,8.62366,8.663403133,8.00112,2.33366,8.3345,-8.83,6.29,10.84126376,-1.65888,-0.72634,1.81092591,8.00112,2.33366,8.3345,-9.66,-3.06,10.13307456
24/02/2020 00:30,-4.72072,6.18604,7.78153508,4.40928,1.28604,4.593,-9.13,4.9,10.36180004,-5.35072,-0.45396,5.369942663,4.40928,1.28604,4.593,-9.76,-1.74,9.913889247
24/02/2020 01:00,-4.99864,6.07498,7.86713314,4.13136,1.20498,4.3035,-9.13,4.87,10.34764708,-5.62864,-0.53502,5.654010493,4.13136,1.20498,4.3035,-9.76,-1.74,9.913889247
24/02/2020 01:30,-5.29968,5.88426,7.919035538,4.06032,1.18426,4.2295,-9.36,4.7,10.47375768,-5.90968,-0.71574,5.952864978,4.06032,1.18426,4.2295,-9.97,-1.9,10.14942856
24/02/2020 02:00,-4.5696,6.0247,7.561630396,4.3704,1.2747,4.5525,-8.94,4.75,10.12354187,-5.1696,-0.6253,5.207279928,4.3704,1.2747,4.5525,-9.54,-1.9,9.727363466
24/02/2020 02:30,-5.07152,5.76164,7.675728669,3.94848,1.15164,4.113,-9.02,4.61,10.12978282,-5.66152,-0.68836,5.703213848,3.94848,1.15164,4.113,-9.61,-1.84,9.784564375
24/02/2020 03:00,-6.1324,5.4693,8.217029405,3.3576,0.9793,3.4975,-9.49,4.49,10.49858086,-6.7324,-0.8907,6.791064442,3.3576,0.9793,3.4975,-10.09,-1.87,10.26182245
24/02/2020 03:30,-4.98552,5.67214,7.551727077,3.74448,1.09214,3.9005,-8.73,4.58,9.858463369,-5.59552,-1.05786,5.694638869,3.74448,1.09214,3.9005,-9.34,-2.15,9.584263143
24/02/2020 04:00,-5.17264,5.72298,7.714188528,3.74736,1.09298,3.9035,-8.92,4.63,10.0500398,-5.78264,-0.98702,5.866270864,3.74736,1.09298,3.9035,-9.53,-2.08,9.754347749
24/02/2020 04:30,-2.88304,6.06328,6.713812926,5.01696,1.46328,5.226,-7.9,4.6,9.141662868,-3.46304,-0.61672,3.517526062,5.01696,1.46328,5.226,-8.48,-2.08,8.731368736
24/02/2020 05:00,1.35248,6.58614,6.723573622,7.15248,2.08614,7.4505,-5.8,4.5,7.340980861,0.83248,0.03614,0.833264094,7.15248,2.08614,7.4505,-6.32,-2.05,6.644162852
24/02/2020 05:30,2.19104,6.72572,7.073610521,7.63104,2.22572,7.949,-5.44,4.5,7.06,1.67104,0.14572,1.67738159,7.63104,2.22572,7.949,-5.96,-2.08,6.312527228
24/02/2020 06:00,-2.32904,7.25528,7.619941942,5.64096,1.64528,5.876,-7.97,5.61,9.746435246,-3.08904,-1.82472,3.587725073,5.64096,1.64528,5.876,-8.73,-3.47,9.394349365
24/02/2020 06:30,-3.39664,5.86348,6.776249774,6.18336,1.80348,6.441,-9.58,4.06,10.40480658,-4.08664,-1.73652,4.440284698,6.18336,1.80348,6.441,-10.27,-3.54,10.86298762
24/02/2020 07:00,-5.90416,4.88962,7.665995633,5.41584,1.57962,5.6415,-11.32,3.31,11.79400271,-6.56416,-1.76038,6.796111701,5.41584,1.57962,5.6415,-11.98,-3.34,12.43688064
24/02/2020 07:30,-9.53488,5.34816,10.93237175,4.24512,1.23816,4.422,-13.78,4.11,14.37986439,-10.49488,-4.03184,11.24269719,4.24512,1.23816,4.422,-14.74,-5.27,15.65376951
24/02/2020 08:00,-9.14528,4.29346,10.10296714,5.15472,1.50346,5.3695,-14.3,2.79,14.56962937,-10.00528,-3.67654,10.65938902,5.15472,1.50346,5.3695,-15.16,-5.18,16.0205493
24/02/2020 08:30,-7.92296,3.86622,8.815948744,5.98704,1.74622,6.2365,-13.91,2.12,14.07062543,-8.66296,-2.88378,9.13033751,5.98704,1.74622,6.2365,-14.65,-4.63,15.36422468
24/02/2020 09:00,-6.28888,4.04616,7.478062744,6.98112,2.03616,7.272,-13.27,2.01,13.42136357,-6.99888,-2.71384,7.506613671,6.98112,2.03616,7.272,-13.98,-4.75,14.76492127
24/02/2020 09:30,-3.01672,4.52554,5.438852071,9.17328,2.67554,9.5555,-12.19,1.85,12.32958231,-3.69672,-2.26446,4.335149115,9.17328,2.67554,9.5555,-12.87,-4.94,13.78551776
24/02/2020 10:00,-1.30776,4.66732,4.847072539,10.24224,2.98732,10.669,-11.55,1.68,11.67154231,-1.96776,-2.14268,2.909150563,10.24224,2.98732,10.669,-12.21,-5.13,13.24390426
