Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2020 10:30,0.69104,5.11072,5.157227472,11.35104,3.31072,11.824,-10.66,1.8,10.81090191,0.05104,-1.76928,1.770016045,11.35104,3.31072,11.824,-11.3,-5.08,12.38936641
24/02/2020 11:00,1.6756,6.6883,6.894997625,11.6856,3.4083,12.1725,-10.01,3.28,10.53368407,0.7756,-3.3217,3.411047676,11.6856,3.4083,12.1725,-10.91,-6.73,12.81877529
24/02/2020 11:30,3.0388,6.3009,6.995401793,12.4488,3.6309,12.9675,-9.41,2.67,9.781462058,2.2188,-2.8691,3.626955783,12.4488,3.6309,12.9675,-10.23,-6.5,12.12035065
24/02/2020 12:00,8.62688,9.12284,12.55584598,15.02688,4.38284,15.653,-6.4,4.74,7.96414465,7.60688,-4.11716,8.649602869,15.02688,4.38284,15.653,-7.42,-8.5,11.28301378
24/02/2020 12:30,16.47616,9.98638,19.26633421,18.77616,5.47638,19.5585,-2.3,4.51,5.0626179,15.66616,-3.43362,16.03802717,18.77616,5.47638,19.5585,-3.11,-8.91,9.437171186
24/02/2020 13:00,13.38136,9.85748,16.62018975,17.03136,4.96748,17.741,-3.65,4.89,6.10201606,12.59136,-2.93252,12.92834174,17.03136,4.96748,17.741,-4.44,-7.9,9.062207237
24/02/2020 13:30,17.112,10.511,20.082372,18.792,5.481,19.575,-1.68,5.03,5.303140579,16.372,-3.519,16.74591726,18.792,5.481,19.575,-2.42,-9,9.319678106
24/02/2020 14:00,11.43,10.5925,15.58351553,15.54,4.5325,16.1875,-4.11,6.06,7.322274237,10.32,-5.1975,11.55492995,15.54,4.5325,16.1875,-5.22,-9.73,11.04179786
24/02/2020 14:30,13.51728,9.77504,16.68137481,16.33728,4.76504,17.018,-2.82,5.01,5.749130369,12.64728,-3.41496,13.10021539,16.33728,4.76504,17.018,-3.69,-8.18,8.973767325
24/02/2020 15:00,13.04832,9.95326,16.41115594,15.98832,4.66326,16.6545,-2.94,5.29,6.052082286,12.07832,-3.46674,12.56598982,15.98832,4.66326,16.6545,-3.91,-8.13,9.021363533
24/02/2020 15:30,6.39432,9.43376,11.39662915,13.62432,3.97376,14.192,-7.23,5.46,9.060049669,5.31432,-4.06624,6.691509904,13.62432,3.97376,14.192,-8.31,-8.04,11.56277216
24/02/2020 16:00,6.32096,9.52528,11.43177565,13.32096,3.88528,13.876,-7,5.64,8.989415999,5.26096,-3.84472,6.516100981,13.32096,3.88528,13.876,-8.06,-7.73,11.16765419
24/02/2020 16:30,13.87344,11.18392,17.82000011,18.73344,5.46392,19.514,-4.86,5.72,7.505864374,12.90344,-2.26608,13.10091151,18.73344,5.46392,19.514,-5.83,-7.73,9.68203491
24/02/2020 17:00,6.70048,10.29514,12.28358009,14.76048,4.30514,15.3755,-8.06,5.99,10.04209639,5.59048,-3.32486,6.504472358,14.76048,4.30514,15.3755,-9.17,-7.63,11.92919947
24/02/2020 17:30,2.98448,7.46464,8.039152393,12.80448,3.73464,13.338,-9.82,3.73,10.50453711,2.22448,-0.96536,2.424918803,12.80448,3.73464,13.338,-10.58,-4.7,11.57697715
24/02/2020 18:00,-3.0728,7.4921,8.097756618,9.3672,2.7321,9.7575,-12.44,4.76,13.31957957,-4.1028,-2.9979,5.081375035,9.3672,2.7321,9.7575,-13.47,-5.73,14.63809414
24/02/2020 18:30,-3.56776,8.83982,9.532645438,9.22224,2.68982,9.6065,-12.79,6.15,14.19177931,-4.83776,-4.35018,6.5059963,9.22224,2.68982,9.6065,-14.06,-7.04,15.72403256
24/02/2020 19:00,-4.11152,9.09164,9.978101753,9.22848,2.69164,9.613,-13.34,6.4,14.7957967,-5.44152,-4.46836,7.041049709,9.22848,2.69164,9.613,-14.67,-7.16,16.32404668
24/02/2020 19:30,-7.11952,8.42264,11.02852799,8.58048,2.50264,8.938,-15.7,5.92,16.77904646,-8.47952,-4.41736,9.561136376,8.58048,2.50264,8.938,-17.06,-6.92,18.4100516
24/02/2020 20:00,-3.89112,9.11884,9.914335974,9.21888,2.68884,9.603,-13.11,6.43,14.60195192,-5.19112,-4.12116,6.628098264,9.21888,2.68884,9.603,-14.41,-6.81,15.93813665
24/02/2020 20:30,-2.97704,9.36628,9.828019546,9.31296,2.71628,9.701,-12.29,6.65,13.97378259,-4.22704,-3.79372,5.679804451,9.31296,2.71628,9.701,-13.54,-6.51,15.0237046
24/02/2020 21:00,-1.82392,8.46344,8.657742246,8.92608,2.60344,9.298,-10.75,5.86,12.24345131,-2.86392,-2.78656,3.995867165,8.92608,2.60344,9.298,-11.79,-5.39,12.96364918
24/02/2020 21:30,-2.42456,6.54742,6.981919496,7.94544,2.31742,8.2765,-10.37,4.23,11.19954463,-3.20456,-1.64258,3.601010115,7.94544,2.31742,8.2765,-11.15,-3.96,11.83233282
24/02/2020 22:00,-1.88992,4.53044,4.908837357,7.75008,2.26044,8.073,-9.64,2.27,9.903660939,-2.28992,0.84044,2.439277147,7.75008,2.26044,8.073,-10.04,-1.42,10.1399211
24/02/2020 22:30,4.40392,7.07406,8.332876829,11.29392,3.29406,11.7645,-6.89,3.78,7.858784893,3.84392,0.45406,3.870644836,11.29392,3.29406,11.7645,-7.45,-2.84,7.972960554
24/02/2020 23:00,-0.79792,5.97394,6.026992239,7.28208,2.12394,7.5855,-8.08,3.85,8.950357535,-1.38792,-0.71606,1.561750252,7.28208,2.12394,7.5855,-8.67,-2.84,9.123294361
24/02/2020 23:30,0.6732,6.2751,6.31110753,7.6632,2.2351,7.9825,-6.99,4.04,8.07351844,0.1132,-0.4349,0.449390977,7.6632,2.2351,7.9825,-7.55,-2.67,8.008208289
25/02/2020 00:00,0.74784,6.26562,6.31009181,7.28784,2.12562,7.5915,-6.54,4.14,7.740232555,0.19784,-0.50438,0.54179318,7.28784,2.12562,7.5915,-7.09,-2.63,7.562076434
25/02/2020 00:30,1.24936,6.48898,6.608158734,7.53936,2.19898,7.8535,-6.29,4.29,7.613685047,0.69936,-0.35102,0.782508434,7.53936,2.19898,7.8535,-6.84,-2.55,7.299869862
25/02/2020 01:00,1.25648,6.51314,6.633229579,7.41648,2.16314,7.7255,-6.16,4.35,7.541094085,0.71648,-0.31686,0.783418056,7.41648,2.16314,7.7255,-6.7,-2.48,7.144256434
25/02/2020 01:30,2.31344,6.61392,7.006849677,7.93344,2.31392,8.264,-5.62,4.3,7.076326731,1.77344,-0.21608,1.786555345,7.93344,2.31392,8.264,-6.16,-2.53,6.659316782
25/02/2020 02:00,2.45072,6.65396,7.090924636,8.07072,2.35396,8.407,-5.62,4.3,7.076326731,1.91072,-0.17604,1.918812393,8.07072,2.35396,8.407,-6.16,-2.53,6.659316782
25/02/2020 02:30,2.14088,4.43234,4.922296725,8.03088,2.34234,8.3655,-5.89,2.09,6.249815997,1.92088,2.22234,2.937443625,8.03088,2.34234,8.3655,-6.11,-0.12,6.111178282
25/02/2020 03:00,1.57424,3.19332,3.560270243,7.55424,2.20332,7.869,-5.98,0.99,6.061394229,1.50424,3.14332,3.484709256,7.55424,2.20332,7.869,-6.05,0.94,6.122589322
25/02/2020 03:30,-2.16848,2.67336,3.442260769,5.77152,1.68336,6.012,-7.94,0.99,8.001481113,-2.24848,2.62336,3.455094789,5.77152,1.68336,6.012,-8.02,0.94,8.07489938
25/02/2020 04:00,-0.69008,2.87706,2.958662646,6.46992,1.88706,6.7395,-7.16,0.99,7.228118704,-0.77008,2.82706,2.9300668,6.46992,1.88706,6.7395,-7.24,0.94,7.300767083
25/02/2020 04:30,0.62592,5.07006,5.108550112,6.92592,2.02006,7.2145,-6.3,3.05,6.999464265,0.29592,1.26006,1.294341473,6.92592,2.02006,7.2145,-6.63,-0.76,6.673417415
25/02/2020 05:00,2.99192,3.93056,4.939725417,8.16192,2.38056,8.502,-5.17,1.55,5.397351202,2.89192,3.02056,4.181744134,8.16192,2.38056,8.502,-5.27,0.64,5.308719243
25/02/2020 05:30,-0.34328,3.22196,3.240195581,6.72672,1.96196,7.007,-7.07,1.26,7.181399585,-0.45328,2.90196,2.937147358,6.72672,1.96196,7.007,-7.18,0.94,7.241270607
25/02/2020 06:00,-3.99224,2.49018,4.705207397,5.17776,1.51018,5.3935,-9.17,0.98,9.222217738,-4.10224,2.45018,4.778258579,5.17776,1.51018,5.3935,-9.28,0.94,9.327486264
25/02/2020 06:30,-1.568,6.156,6.352555391,7.152,2.086,7.45,-8.72,4.07,9.623060844,-2.238,-1.454,2.66884994,7.152,2.086,7.45,-9.39,-3.54,10.03512332
25/02/2020 07:00,-3.9788,7.8641,8.81333752,6.3912,1.8641,6.6575,-10.37,6,11.98068863,-5.0988,-4.7259,6.952114229,6.3912,1.8641,6.6575,-11.49,-6.59,13.24568609
25/02/2020 07:30,-3.77992,8.06794,8.909514636,7.09008,2.06794,7.3855,-10.87,6,12.41599372,-4.95992,-4.98206,7.030058908,7.09008,2.06794,7.3855,-12.05,-7.05,13.96083808
25/02/2020 08:00,0.76584,8.02962,8.066059028,9.97584,2.90962,10.3915,-9.21,5.12,10.53748072,-0.25416,-3.77038,3.778936709,9.97584,2.90962,10.3915,-10.23,-6.68,12.21782714
25/02/2020 08:30,8.9296,5.8078,10.65214988,14.2896,4.1678,14.885,-5.36,1.64,5.605283222,8.4596,-0.1222,8.460482551,14.2896,4.1678,14.885,-5.83,-4.29,7.238300906
25/02/2020 09:00,12.13368,6.58774,13.80668348,16.00368,4.66774,16.6705,-3.87,1.92,4.320104165,11.72368,-0.15226,11.72466869,16.00368,4.66774,16.6705,-4.28,-4.82,6.445991002
25/02/2020 09:30,14.94944,7.11442,16.55598769,17.80944,5.19442,18.5515,-2.86,1.92,3.444706083,14.49944,0.37442,14.50427353,17.80944,5.19442,18.5515,-3.31,-4.82,5.847093295
25/02/2020 10:00,27.9608,7.9194,29.06068191,23.6208,6.8894,24.605,4.34,1.03,4.460549294,27.5808,1.1894,27.60643405,23.6208,6.8894,24.605,3.96,-5.7,6.940576345
25/02/2020 10:30,33.41944,8.40442,34.46002387,26.44944,7.71442,27.5515,6.97,0.69,7.004070245,33.23944,1.64442,33.28009148,26.44944,7.71442,27.5515,6.79,-6.07,9.10763416
25/02/2020 11:00,37.97704,8.72622,38.96668427,28.78704,8.39622,29.9865,9.19,0.33,9.19592301,37.84704,1.80622,37.8901157,28.78704,8.39622,29.9865,9.06,-6.59,11.20320044
25/02/2020 11:30,28.90928,7.56354,29.88232935,24.38928,7.11354,25.4055,4.52,0.45,4.542345209,28.69928,1.22354,28.72534983,24.38928,7.11354,25.4055,4.31,-5.89,7.298506697
25/02/2020 12:00,22.30336,7.18098,23.43088434,21.12336,6.16098,22.0035,1.18,1.02,1.559743569,21.85336,0.54098,21.86005496,21.12336,6.16098,22.0035,0.73,-5.62,5.667212719
25/02/2020 12:30,18.00272,6.52746,19.14956035,19.12272,5.57746,19.9195,-1.12,0.95,1.468638826,17.53272,-0.30254,17.53533008,19.12272,5.57746,19.9195,-1.59,-5.88,6.091182151
25/02/2020 13:00,11.78192,6.11306,13.27339977,15.78192,4.60306,16.4395,-4,1.51,4.27552336,11.30192,-0.70694,11.32400812,15.78192,4.60306,16.4395,-4.48,-5.31,6.947409589
25/02/2020 13:30,5.44544,5.56742,7.787745646,12.74544,3.71742,13.2765,-7.3,1.85,7.530770213,4.89544,-0.99258,4.995052337,12.74544,3.71742,13.2765,-7.85,-4.71,9.154594475
25/02/2020 14:00,-1.20704,4.53128,4.689290351,9.19296,2.68128,9.576,-10.4,1.85,10.56326181,-1.82704,-2.07872,2.767517299,9.19296,2.68128,9.576,-11.02,-4.76,12.00408264
25/02/2020 14:30,9.89528,5.94904,11.54589291,14.70528,4.28904,15.318,-4.81,1.66,5.088388743,9.51528,-0.82096,9.550629759,14.70528,4.28904,15.318,-5.19,-5.11,7.283419527
25/02/2020 15:00,13.01968,5.77824,14.24430149,16.03968,4.67824,16.708,-3.02,1.1,3.214093963,12.62968,0.42824,12.63693817,16.03968,4.67824,16.708,-3.41,-4.25,5.448908148
25/02/2020 15:30,-7.83136,7.31252,10.7146231,6.48864,1.89252,6.759,-14.32,5.42,15.31139445,-9.14136,-5.56748,10.70333108,6.48864,1.89252,6.759,-15.63,-7.46,17.31902133
25/02/2020 16:00,-6.6468,5.9376,8.912633954,6.1632,1.7976,6.42,-12.81,4.14,13.46238092,-7.6168,-3.8124,8.517630891,6.1632,1.7976,6.42,-13.78,-5.61,14.87818873
25/02/2020 16:30,-12.87992,2.96294,13.21632902,2.41008,0.70294,2.5105,-15.29,2.26,15.45612176,-13.58992,-3.23706,13.97012824,2.41008,0.70294,2.5105,-16,-3.94,16.47797318
25/02/2020 17:00,-15.52464,6.22698,16.72691624,0.91536,0.26698,0.9535,-16.44,5.96,17.48700089,-16.98464,-7.56302,18.59239811,0.91536,0.26698,0.9535,-17.9,-7.83,19.5376278
25/02/2020 17:30,-17.0124,3.2743,17.3246297,0.5976,0.1743,0.6225,-17.61,3.1,17.88077459,-17.9724,-4.7557,18.59096136,0.5976,0.1743,0.6225,-18.57,-4.93,19.21327145
25/02/2020 18:00,-15.67064,4.07898,16.19280815,1.53936,0.44898,1.6035,-17.21,3.63,17.58866112,-16.67064,-4.72102,17.32623063,1.53936,0.44898,1.6035,-18.21,-5.17,18.92968568
25/02/2020 18:30,-7.41344,8.10858,10.98672664,7.36656,2.14858,7.6735,-14.78,5.96,15.93643624,-8.76344,-5.11142,10.14517102,7.36656,2.14858,7.6735,-16.13,-7.26,17.68854149
25/02/2020 19:00,-16.49704,6.47878,17.72362601,1.57296,0.45878,1.6385,-18.07,6.02,19.04639861,-17.93704,-6.12122,18.95275015,1.57296,0.45878,1.6385,-19.51,-6.58,20.58971831
25/02/2020 19:30,-14.87264,6.85548,16.37659997,2.24736,0.65548,2.341,-17.12,6.2,18.20808612,-16.27264,-5.73452,17.25350782,2.24736,0.65548,2.341,-18.52,-6.39,19.59138841
25/02/2020 20:00,-13.03296,7.70122,15.13825736,2.98704,0.87122,3.1115,-16.02,6.83,17.41520313,-14.43296,-5.43878,15.42370456,2.98704,0.87122,3.1115,-17.42,-6.31,18.52761453
25/02/2020 20:30,-13.60872,6.57204,15.11254346,2.20128,0.64204,2.293,-15.81,5.93,16.88552635,-14.79872,-4.54796,15.4817975,2.20128,0.64204,2.293,-17,-5.19,17.77459142
25/02/2020 21:00,-13.4996,5.5672,14.60249691,2.1504,0.6272,2.24,-15.65,4.94,16.41115779,-14.5096,-3.8628,15.01498305,2.1504,0.6272,2.24,-16.66,-4.49,17.25444001
25/02/2020 21:30,-11.72144,7.14458,13.72724222,2.75856,0.80458,2.8735,-14.48,6.34,15.80715028,-12.99144,-5.43542,14.08265969,2.75856,0.80458,2.8735,-15.75,-6.24,16.9410773
25/02/2020 22:00,-9.57176,5.03032,10.81308045,3.49824,1.02032,3.644,-13.07,4.01,13.67132035,-10.28176,-1.61968,10.40855187,3.49824,1.02032,3.644,-13.78,-2.64,14.0306094
25/02/2020 22:30,-7.89344,5.91108,9.861402628,3.94656,1.15108,4.111,-11.84,4.76,12.7610031,-8.69344,-2.14892,8.955096661,3.94656,1.15108,4.111,-12.64,-3.3,13.06367483
25/02/2020 23:00,-7.31728,5.15496,8.950765286,3.82272,1.11496,3.982,-11.14,4.04,11.84994515,-7.98728,-1.42504,8.113407472,3.82272,1.11496,3.982,-11.81,-2.54,12.08005381
25/02/2020 23:30,-7.52424,3.48418,8.291784962,3.54576,1.03418,3.6935,-11.07,2.45,11.33787458,-7.89424,0.44418,7.906726317,3.54576,1.03418,3.6935,-11.44,-0.59,11.45520406
26/02/2020 00:00,-6.76192,7.22444,9.895256207,3.47808,1.01444,3.623,-10.24,6.21,11.97587993,-7.72192,-3.50556,8.480389107,3.47808,1.01444,3.623,-11.2,-4.52,12.0776819
26/02/2020 00:30,-4.3672,8.5504,9.6011341,4.2528,1.2404,4.43,-8.62,7.31,11.30223429,-5.4472,-4.1696,6.859850727,4.2528,1.2404,4.43,-9.7,-5.41,11.10666917
26/02/2020 01:00,-2.02272,9.22254,9.441749851,5.35728,1.56254,5.5805,-7.38,7.66,10.63672882,-3.07272,-4.17746,5.185824934,5.35728,1.56254,5.5805,-8.43,-5.74,10.19865187
26/02/2020 01:30,-2.57928,9.08396,9.443040538,5.19072,1.51396,5.407,-7.77,7.57,10.8479399,-3.64928,-4.31604,5.652030237,5.19072,1.51396,5.407,-8.84,-5.83,10.58935787
26/02/2020 02:00,-3.4048,8.9511,9.576787261,4.7352,1.3811,4.9325,-8.14,7.57,11.115957,-4.5048,-4.4789,6.35246159,4.7352,1.3811,4.9325,-9.24,-5.86,10.94153554
26/02/2020 02:30,-2.0344,8.9233,9.152271098,5.3256,1.5533,5.5475,-7.36,7.37,10.41568529,-3.0844,-4.2267,5.232448399,5.3256,1.5533,5.5475,-8.41,-5.78,10.2047293
26/02/2020 03:00,-5.75536,8.35052,10.14176282,3.70464,1.08052,3.859,-9.46,7.27,11.93082143,-6.87536,-4.49948,8.216805669,3.70464,1.08052,3.859,-10.58,-5.58,11.96130428
26/02/2020 03:30,-7.22456,8.37242,11.05855704,3.02544,0.88242,3.1515,-10.25,7.49,12.69498326,-8.40456,-4.99758,9.778161108,3.02544,0.88242,3.1515,-11.43,-5.88,12.85376599
26/02/2020 04:00,-5.94536,8.55552,10.41845612,3.34464,0.97552,3.484,-9.29,7.58,11.99001668,-7.07536,-4.92448,8.620395722,3.34464,0.97552,3.484,-10.42,-5.9,11.97440604
26/02/2020 04:30,-7.17088,8.47016,11.09797866,2.70912,0.79016,2.822,-9.88,7.68,12.51386431,-8.32088,-4.98984,9.70234751,2.70912,0.79016,2.822,-11.03,-5.78,12.45268244
26/02/2020 05:00,-7.2524,8.4343,11.12361103,2.7576,0.8043,2.8725,-10.01,7.63,12.58638153,-8.4024,-4.9257,9.739755965,2.7576,0.8043,2.8725,-11.16,-5.73,12.54505879
26/02/2020 05:30,-6.86544,6.44508,9.416651347,3.27456,0.95508,3.411,-10.14,5.49,11.53081524,-7.71544,-2.97492,8.269108985,3.27456,0.95508,3.411,-10.99,-3.93,11.6715466
26/02/2020 06:00,-6.73272,4.88004,8.315305707,3.97728,1.16004,4.143,-10.71,3.72,11.33765849,-7.35272,-1.27996,7.463296122,3.97728,1.16004,4.143,-11.33,-2.44,11.58975841
26/02/2020 06:30,-8.56616,4.38862,9.624919878,3.90384,1.13862,4.0665,-12.47,3.25,12.88655889,-9.25616,-2.23138,9.521321056,3.90384,1.13862,4.0665,-13.16,-3.37,13.58464206
26/02/2020 07:00,-11.88832,3.51674,12.39756479,3.21168,0.93674,3.3455,-15.1,2.58,15.31882502,-12.65832,-3.30326,13.08222427,3.21168,0.93674,3.3455,-15.87,-4.24,16.42663995
26/02/2020 07:30,-10.94864,3.69248,11.55452839,3.95136,1.15248,4.116,-14.9,2.54,15.11494625,-11.70864,-2.99752,12.08624742,3.95136,1.15248,4.116,-15.66,-4.15,16.20055863
26/02/2020 08:00,-9.9272,3.6679,10.58313707,5.0328,1.4679,5.2425,-14.96,2.2,15.12089944,-10.6272,-2.9921,11.04038234,5.0328,1.4679,5.2425,-15.66,-4.46,16.28272704
26/02/2020 08:30,1.94536,4.89198,5.264588669,10.87536,3.17198,11.3285,-8.93,1.72,9.094135473,1.34536,-1.82802,2.269724796,10.87536,3.17198,11.3285,-9.53,-5,10.76201189
26/02/2020 09:00,1.87776,6.20268,6.480680659,11.11776,3.24268,11.581,-9.24,2.96,9.702535751,1.03776,-3.27732,3.437698678,11.11776,3.24268,11.581,-10.08,-6.52,12.00486568
26/02/2020 09:30,11.75568,9.08624,14.85785212,16.37568,4.77624,17.058,-4.62,4.31,6.318267168,10.99568,-4.21376,11.77543001,16.37568,4.77624,17.058,-5.38,-8.99,10.47685544
26/02/2020 10:00,7.75408,6.96494,10.42286649,14.07408,4.10494,14.6605,-6.32,2.86,6.937002234,7.04408,-2.74506,7.560054064,14.07408,4.10494,14.6605,-7.03,-6.85,9.815467386
26/02/2020 10:30,7.67216,5.88688,9.670439245,14.49216,4.22688,15.096,-6.82,1.66,7.019116754,7.18216,-0.92312,7.241241109,14.49216,4.22688,15.096,-7.31,-5.15,8.94195728
26/02/2020 11:00,14.3056,6.5933,15.75188231,18.2856,5.3333,19.0475,-3.98,1.26,4.174685617,14.1456,-0.2467,14.14775107,18.2856,5.3333,19.0475,-4.14,-5.58,6.948093264
26/02/2020 11:30,18.49216,6.58438,19.62941776,19.59216,5.71438,20.4085,-1.1,0.87,1.402462121,18.04216,-0.26562,18.04411515,19.59216,5.71438,20.4085,-1.55,-5.98,6.177612808
26/02/2020 12:00,10.8492,5.7656,12.28606056,15.8592,4.6256,16.52,-5.01,1.14,5.138063838,9.9192,-1.0344,9.972989121,15.8592,4.6256,16.52,-5.94,-5.66,8.204827847
26/02/2020 12:30,22.89264,7.04702,23.95273381,21.45264,6.25702,22.3465,1.44,0.79,1.642467656,22.50264,0.08702,22.50280826,21.45264,6.25702,22.3465,1.05,-6.17,6.258705937
26/02/2020 13:00,37.64472,10.27596,39.02204887,28.13472,8.20596,29.307,9.51,2.07,9.732676919,37.42472,0.41596,37.42703154,28.13472,8.20596,29.307,9.29,-7.79,12.12386902
26/02/2020 13:30,35.29712,11.48416,37.11835949,26.99712,7.87416,28.122,8.3,3.61,9.051082808,34.88712,-1.75584,34.93127705,26.99712,7.87416,28.122,7.89,-9.63,12.44945782
26/02/2020 14:00,40.37792,11.93356,42.10446862,29.49792,8.60356,30.727,10.88,3.33,11.37819406,40.06792,-1.26644,40.0879294,29.49792,8.60356,30.727,10.57,-9.87,14.46173572
26/02/2020 14:30,35.08736,10.72798,36.69076705,26.66736,7.77798,27.7785,8.42,2.95,8.921821563,34.74736,-0.74202,34.75528191,26.66736,7.77798,27.7785,8.08,-8.52,11.74209521
26/02/2020 15:00,3.01512,5.40566,6.189677589,10.78512,3.14566,11.2345,-7.77,2.26,8.092002224,2.46512,-1.37434,2.822344247,10.78512,3.14566,11.2345,-8.32,-4.52,9.468516251
26/02/2020 15:30,3.92416,5.73288,6.947297662,11.56416,3.37288,12.046,-7.64,2.36,7.996199097,3.34416,-1.05712,3.507265145,11.56416,3.37288,12.046,-8.22,-4.43,9.337735271
26/02/2020 16:00,3.74864,5.81002,6.914378804,11.82864,3.45002,12.3215,-8.08,2.36,8.417600608,3.15864,-1.00998,3.316182481,11.82864,3.45002,12.3215,-8.67,-4.46,9.749897435
26/02/2020 16:30,-8.17496,4.27272,9.224213094,6.21504,1.81272,6.474,-14.39,2.46,14.5987568,-8.94496,-2.55728,9.30333222,6.21504,1.81272,6.474,-15.16,-4.37,15.77727797
26/02/2020 17:00,-10.32304,4.28078,11.17542985,5.07696,1.48078,5.2885,-15.4,2.8,15.65247584,-11.10304,-2.51922,11.38525216,5.07696,1.48078,5.2885,-16.18,-4,16.66710533
26/02/2020 17:30,-9.80664,4.63598,10.84723461,5.40336,1.57598,5.6285,-15.21,3.06,15.51475749,-10.58664,-2.18402,10.80957399,5.40336,1.57598,5.6285,-15.99,-3.76,16.42612858
26/02/2020 18:00,-4.08336,5.89402,7.170306873,9.71664,2.83402,10.1215,-13.8,3.06,14.13519013,-4.82336,-0.92598,4.911439774,9.71664,2.83402,10.1215,-14.54,-3.76,15.01829551
26/02/2020 18:30,-5.75312,5.74534,8.1306409,9.20688,2.68534,9.5905,-14.96,3.06,15.26974787,-6.37312,-1.14466,6.475098845,9.20688,2.68534,9.5905,-15.58,-3.83,16.04385552
26/02/2020 19:00,-11.72312,1.14034,11.77845142,5.00688,1.46034,5.2155,-16.73,-0.32,16.73306009,-11.88312,1.07034,11.93122662,5.00688,1.46034,5.2155,-16.89,-0.39,16.89450206
26/02/2020 19:30,-13.7292,6.9669,15.39573409,3.7608,1.0969,3.9175,-17.49,5.87,18.4487669,-14.3692,-5.4131,15.35498487,3.7608,1.0969,3.9175,-18.13,-6.51,19.263359
26/02/2020 20:00,-13.60528,4.57846,14.35499703,3.59472,1.04846,3.7445,-17.2,3.53,17.55849937,-14.48528,-2.81154,14.75561228,3.59472,1.04846,3.7445,-18.08,-3.86,18.48745521
26/02/2020 20:30,-12.2824,4.5893,13.11178951,3.8376,1.1193,3.9975,-16.12,3.47,16.48924801,-13.0724,-2.1107,13.24170292,3.8376,1.1193,3.9975,-16.91,-3.23,17.21571956
26/02/2020 21:00,-12.06008,4.49706,12.87125007,3.34992,0.97706,3.4895,-15.41,3.52,15.80691304,-12.83008,-2.25294,13.02638444,3.34992,0.97706,3.4895,-16.18,-3.23,16.4992515
26/02/2020 21:30,-10.53312,4.53784,11.46902824,3.86688,1.12784,4.028,-14.4,3.41,14.79824652,-11.28312,-2.26216,11.50765679,3.86688,1.12784,4.028,-15.15,-3.39,15.52464492
26/02/2020 22:00,-10.4452,5.6164,11.85943304,3.2448,0.9464,3.38,-13.69,4.67,14.46461199,-11.3452,-3.0036,11.73606305,3.2448,0.9464,3.38,-14.59,-3.95,15.11524396
26/02/2020 22:30,-9.20624,3.54568,9.865429621,3.41376,0.99568,3.556,-12.62,2.55,12.87504951,-9.66624,-0.43432,9.675992435,3.41376,0.99568,3.556,-13.08,-1.43,13.15793677
26/02/2020 23:00,-7.78312,1.87034,8.004694163,3.80688,1.11034,3.9655,-11.59,0.76,11.6148913,-7.90312,1.80034,8.105586336,3.80688,1.11034,3.9655,-11.71,0.69,11.73031116
26/02/2020 23:30,-5.74176,6.03782,8.332051263,4.51824,1.31782,4.7065,-10.26,4.72,11.29362652,-6.47176,-1.79218,6.715324761,4.51824,1.31782,4.7065,-10.99,-3.11,11.42156732
27/02/2020 00:00,-4.08792,9.09644,9.972778479,4.58208,1.33644,4.773,-8.67,7.76,11.63557046,-5.21792,-4.44356,6.853605956,4.58208,1.33644,4.773,-9.8,-5.78,11.37753928
27/02/2020 00:30,-5.62944,8.79058,10.43862498,3.43056,1.00058,3.5735,-9.06,7.79,11.94854384,-6.76944,-4.63942,8.206676297,3.43056,1.00058,3.5735,-10.2,-5.64,11.65545366
27/02/2020 01:00,-5.69344,8.36108,10.11547912,3.46656,1.01108,3.611,-9.16,7.35,11.74427946,-6.79344,-4.18892,7.981095025,3.46656,1.01108,3.611,-10.26,-5.2,11.50250408
27/02/2020 01:30,-5.75568,8.33376,10.12814929,3.54432,1.03376,3.692,-9.3,7.3,11.82285921,-6.83568,-4.06624,7.953667632,3.54432,1.03376,3.692,-10.38,-5.1,11.56522373
27/02/2020 02:00,-5.048,8.901,10.23279556,3.912,1.141,4.075,-8.96,7.76,11.85323585,-6.178,-4.569,7.683973256,3.912,1.141,4.075,-10.09,-5.71,11.59362756
27/02/2020 02:30,-4.92032,8.90324,10.1723759,3.91968,1.14324,4.083,-8.84,7.76,11.76278878,-6.04032,-4.60676,7.596558655,3.91968,1.14324,4.083,-9.96,-5.75,11.50061303
27/02/2020 03:00,-5.33136,8.84752,10.32966648,3.72864,1.08752,3.884,-9.06,7.76,11.92900666,-6.46136,-4.57248,7.915601455,3.72864,1.08752,3.884,-10.19,-5.66,11.65640167
27/02/2020 03:30,-6.44896,7.66072,10.01377631,3.43104,1.00072,3.574,-9.88,6.66,11.91511645,-7.43896,-3.41928,8.187160778,3.43104,1.00072,3.574,-10.87,-4.42,11.73427884
27/02/2020 04:00,-4.7856,5.8217,7.536189903,3.9144,1.1417,4.0775,-8.7,4.68,9.878886577,-5.3956,-0.8683,5.465020059,3.9144,1.1417,4.0775,-9.31,-2.01,9.524505236
27/02/2020 04:30,-5.1892,5.8244,7.800732786,3.8208,1.1144,3.98,-9.01,4.71,10.16681858,-5.7992,-0.8056,5.854887873,3.8208,1.1144,3.98,-9.62,-1.92,9.809729864
27/02/2020 05:00,-6.17352,5.68314,8.391092268,3.33648,0.97314,3.4755,-9.51,4.71,10.61245495,-6.80352,-0.99686,6.876162756,3.33648,0.97314,3.4755,-10.14,-1.97,10.32959341
27/02/2020 05:30,-5.4552,7.0864,8.942945376,3.7248,1.0864,3.88,-9.18,6,10.9668774,-6.3052,-2.4036,6.747802605,3.7248,1.0864,3.88,-10.03,-3.49,10.61983992
27/02/2020 06:00,-8.90984,7.76088,11.81594292,2.30016,0.67088,2.396,-11.21,7.09,13.26394361,-10.05984,-4.62912,11.0738039,2.30016,0.67088,2.396,-12.36,-5.3,13.44840511
27/02/2020 06:30,-10.1644,5.1208,11.38145948,2.5056,0.7308,2.61,-12.67,4.39,13.40898952,-10.9944,-3.1992,11.45040226,2.5056,0.7308,2.61,-13.5,-3.93,14.06040184
27/02/2020 07:00,-11.07944,6.54558,12.86851228,2.83056,0.82558,2.9485,-13.91,5.72,15.0401629,-12.29944,-5.51442,13.47905977,2.83056,0.82558,2.9485,-15.13,-6.34,16.40464873
27/02/2020 07:30,-12.15952,3.75014,12.72467983,3.12048,0.91014,3.2505,-15.28,2.84,15.54168588,-12.91952,-2.90986,13.24315983,3.12048,0.91014,3.2505,-16.04,-3.82,16.48860212
27/02/2020 08:00,-12.6068,3.0651,12.97406044,3.3432,0.9751,3.4825,-15.95,2.09,16.08634825,-13.2768,-2.6149,13.53185576,3.3432,0.9751,3.4825,-16.62,-3.59,17.0033085
27/02/2020 08:30,-10.03248,4.70136,11.07941518,4.90752,1.43136,5.112,-14.94,3.27,15.29367516,-10.93248,-3.71864,11.54761458,4.90752,1.43136,5.112,-15.84,-5.15,16.65617303
27/02/2020 09:00,3.63112,8.64616,9.377692424,11.30112,3.29616,11.772,-7.67,5.35,9.351545327,2.56112,-4.80384,5.443915356,11.30112,3.29616,11.772,-8.74,-8.1,11.91627459
27/02/2020 09:30,17.0252,10.0261,19.75803928,18.2952,5.3361,19.0575,-1.27,4.69,4.858909343,16.1052,-3.4639,16.47349599,18.2952,5.3361,19.0575,-2.19,-8.8,9.068412209
27/02/2020 10:00,23.874,10.2445,25.97917736,21.684,6.3245,22.5875,2.19,3.92,4.490267253,23.374,-2.7355,23.53352579,21.684,6.3245,22.5875,1.69,-9.06,9.21627365
27/02/2020 10:30,25.6276,8.7418,27.07753587,22.4976,6.5618,23.435,3.13,2.18,3.814354467,25.1276,-0.1682,25.12816295,22.4976,6.5618,23.435,2.63,-6.73,7.22563492
27/02/2020 11:00,26.2156,7.3983,27.23953976,22.9656,6.6983,23.9225,3.25,0.7,3.324530042,25.9656,0.6583,25.97394353,22.9656,6.6983,23.9225,3,-6.04,6.744004745
27/02/2020 11:30,28.3688,7.4384,29.32777878,23.7888,6.9384,24.78,4.58,0.5,4.607211738,28.1688,0.5584,28.17433414,23.7888,6.9384,24.78,4.38,-6.38,7.738785434
27/02/2020 12:00,29.40472,7.56846,30.36312146,24.23472,7.06846,25.2445,5.17,0.5,5.194121677,29.17472,0.78846,29.1853723,24.23472,7.06846,25.2445,4.94,-6.28,7.990118898
27/02/2020 12:30,42.5276,11.3918,44.02692209,30.6576,8.9418,31.935,11.87,2.45,12.12020627,42.2876,-0.8282,42.29570935,30.6576,8.9418,31.935,11.63,-9.77,15.18913427
27/02/2020 13:00,43.09576,11.61168,44.63267461,30.72576,8.96168,32.006,12.37,2.65,12.65066797,42.87576,-0.80832,42.88337879,30.72576,8.96168,32.006,12.15,-9.77,15.59087554
27/02/2020 13:30,41.24648,9.20314,42.26073708,29.73648,8.67314,30.9755,11.51,0.53,11.52219597,41.16648,2.14314,41.22222853,29.73648,8.67314,30.9755,11.43,-6.53,13.16380644
27/02/2020 14:00,35.21512,8.59566,36.24900064,26.62512,7.76566,27.7345,8.59,0.83,8.630005794,35.18512,1.67566,35.22499831,26.62512,7.76566,27.7345,8.56,-6.09,10.5053177
27/02/2020 14:30,26.15368,7.77274,27.28425305,21.88368,6.38274,22.7955,4.27,1.39,4.490545624,25.89368,0.99274,25.91270338,21.88368,6.38274,22.7955,4.01,-5.39,6.718050312
27/02/2020 15:00,29.76552,8.38036,30.92275238,23.55552,6.87036,24.537,6.21,1.51,6.390946722,29.54552,1.55036,29.58616853,23.55552,6.87036,24.537,5.99,-5.32,8.01139813
27/02/2020 15:30,27.13064,8.31602,28.37653635,22.58064,6.58602,23.5215,4.55,1.73,4.867792107,26.86064,1.69602,26.91413133,22.58064,6.58602,23.5215,4.28,-4.89,6.498499827
27/02/2020 16:00,19.648,7.8715,21.16611481,18.828,5.4915,19.6125,0.82,2.38,2.517300141,19.198,0.9715,19.22256529,18.828,5.4915,19.6125,0.37,-4.52,4.535118521
27/02/2020 16:30,9.80232,7.09276,12.099286,14.99232,4.37276,15.617,-5.19,2.72,5.85956483,9.28232,0.19276,9.284321246,14.99232,4.37276,15.617,-5.71,-4.18,7.076475111
27/02/2020 17:00,0.31312,5.91216,5.920445929,10.05312,2.93216,10.472,-9.74,2.98,10.18567622,-0.28688,-0.53784,0.609567059,10.05312,2.93216,10.472,-10.34,-3.47,10.90671811
27/02/2020 17:30,-4.37728,5.25746,6.841159686,8.08272,2.35746,8.4195,-12.46,2.9,12.79302935,-5.00728,-0.65254,5.049619931,8.08272,2.35746,8.4195,-13.09,-3.01,13.43161197
27/02/2020 18:00,-7.25368,4.98726,8.802762967,7.15632,2.08726,7.4545,-14.41,2.9,14.69891493,-7.93368,-0.92274,7.987160162,7.15632,2.08726,7.4545,-15.09,-3.01,15.38727396
27/02/2020 18:30,-2.8484,6.5738,7.164372199,10.8816,3.1738,11.335,-13.73,3.4,14.14471279,-3.5884,-0.2562,3.597534294,10.8816,3.1738,11.335,-14.47,-3.43,14.87097172
27/02/2020 19:00,-2.10728,6.71246,7.035463613,11.08272,3.23246,11.5445,-13.19,3.48,13.64135257,-2.82728,-0.09754,2.828962045,11.08272,3.23246,11.5445,-13.91,-3.33,14.30304163
27/02/2020 19:30,-9.74032,5.27074,11.07495074,5.89968,1.72074,6.1455,-15.64,3.55,16.03783339,-10.52032,-1.45926,10.62104386,5.89968,1.72074,6.1455,-16.42,-3.18,16.72509492
27/02/2020 20:00,-7.93128,5.37796,9.582674794,6.43872,1.87796,6.707,-14.37,3.5,14.79009466,-8.67128,-1.36204,8.777599319,6.43872,1.87796,6.707,-15.11,-3.24,15.45346887
27/02/2020 20:30,-6.98424,5.44918,8.858508399,6.30576,1.83918,6.5685,-13.29,3.61,13.77157217,-7.70424,-1.30082,7.813286546,6.30576,1.83918,6.5685,-14.01,-3.14,14.35756595
27/02/2020 21:00,-6.60856,5.84292,8.821155219,6.18144,1.80292,6.439,-12.79,4.04,13.41289305,-7.38856,-1.64708,7.569920171,6.18144,1.80292,6.439,-13.57,-3.45,14.00169275
27/02/2020 21:30,-8.43064,4.71398,9.659052658,6.21936,1.81398,6.4785,-14.65,2.9,14.93427266,-8.99064,-1.13602,9.062127181,6.21936,1.81398,6.4785,-15.21,-2.95,15.49343732
27/02/2020 22:00,-8.16808,8.13806,11.53020171,4.86192,1.41806,5.0645,-13.03,6.72,14.6608083,-9.41808,-4.59194,10.47788833,4.86192,1.41806,5.0645,-14.28,-6.01,15.49317592
27/02/2020 22:30,-8.41024,8.00118,11.60823063,3.80976,1.11118,3.9685,-12.22,6.89,14.02856015,-9.62024,-4.74882,10.72848121,3.80976,1.11118,3.9685,-13.43,-5.86,14.65279837
27/02/2020 23:00,-5.34032,5.36074,7.566805868,4.93968,1.44074,5.1455,-10.28,3.92,11.00203618,-5.98032,-1.33926,6.128445533,4.93968,1.44074,5.1455,-10.92,-2.78,11.26830954
27/02/2020 23:30,-3.92488,5.04566,6.392446155,5.26512,1.53566,5.4845,-9.19,3.51,9.837489517,-4.42488,-0.19434,4.429145634,5.26512,1.53566,5.4845,-9.69,-1.73,9.843221018
28/02/2020 00:00,-4.79336,3.00152,5.655565613,4.73664,1.38152,4.934,-9.53,1.62,9.666710919,-4.95336,1.90152,5.305803766,4.73664,1.38152,4.934,-9.69,0.52,9.703942498
28/02/2020 00:30,-3.27272,5.70004,6.57275834,6.85728,2.00004,7.143,-10.13,3.7,10.78456768,-3.79272,0.50004,3.825541138,6.85728,2.00004,7.143,-10.65,-1.5,10.75511506
28/02/2020 01:00,-1.87016,3.45912,3.932303345,7.77984,2.26912,8.104,-9.65,1.19,9.723096215,-1.99016,3.40912,3.947510101,7.77984,2.26912,8.104,-9.77,1.14,9.836284868
28/02/2020 01:30,-1.26312,4.36534,4.544410352,8.00688,2.33534,8.3405,-9.27,2.03,9.489668066,-1.51312,2.49534,2.918262128,8.00688,2.33534,8.3405,-9.52,0.16,9.521344443
28/02/2020 02:00,-0.18936,4.32602,4.330162381,8.42064,2.45602,8.7715,-8.61,1.87,8.810732092,-0.39936,2.77602,2.804598982,8.42064,2.45602,8.7715,-8.82,0.32,8.82580308
28/02/2020 02:30,1.0476,5.7768,5.871020695,8.6976,2.5368,9.06,-7.65,3.24,8.307833653,0.6676,1.7168,1.842034745,8.6976,2.5368,9.06,-8.03,-0.82,8.071759412
28/02/2020 03:00,0.83216,7.06688,7.115706796,8.73216,2.54688,9.096,-7.9,4.52,9.101670176,0.27216,0.49688,0.566534024,8.73216,2.54688,9.096,-8.46,-2.05,8.704831991
28/02/2020 03:30,-0.71424,6.83168,6.868914791,7.92576,2.31168,8.256,-8.64,4.52,9.750897395,-1.29424,0.31168,1.331240624,7.92576,2.31168,8.256,-9.22,-2,9.434426321
28/02/2020 04:00,-0.37088,6.88516,6.895141782,8.10912,2.36516,8.447,-8.48,4.52,9.609412053,-0.96088,0.36516,1.027926165,8.10912,2.36516,8.447,-9.07,-2,9.287889965
28/02/2020 04:30,-2.9452,6.5464,7.178409016,6.6048,1.9264,6.88,-9.55,4.62,10.60881237,-3.5652,-0.0036,3.565201818,6.6048,1.9264,6.88,-10.17,-1.93,10.35151197
28/02/2020 05:00,-1.28584,9.67288,9.757970691,7.24416,2.11288,7.546,-8.53,7.56,11.39800421,-2.33584,-2.87712,3.705936859,7.24416,2.11288,7.546,-9.58,-4.99,10.80168968
28/02/2020 05:30,-2.01824,9.87968,10.08371804,7.30176,2.12968,7.606,-9.32,7.75,12.12125819,-3.14824,-3.42032,4.64865615,7.30176,2.12968,7.606,-10.45,-5.55,11.83237085
28/02/2020 06:00,-5.55496,7.72522,9.515072498,5.91504,1.72522,6.1615,-11.47,6,12.94453166,-6.52496,-2.60478,7.025665936,5.91504,1.72522,6.1615,-12.44,-4.33,13.17203477
28/02/2020 06:30,-4.22992,6.59294,7.833203754,7.69008,2.24294,8.0105,-11.92,4.35,12.68892824,-5.00992,-1.45706,5.217501533,7.69008,2.24294,8.0105,-12.7,-3.7,13.2280006
28/02/2020 07:00,-6.65808,8.47306,10.7760278,6.90192,2.01306,7.1895,-13.56,6.46,15.02015979,-7.93808,-4.60694,9.178072251,6.90192,2.01306,7.1895,-14.84,-6.62,16.24961538
28/02/2020 07:30,-8.17896,5.85322,10.05761259,6.73104,1.96322,7.0115,-14.91,3.89,15.40909472,-9.11896,-3.04678,9.614483858,6.73104,1.96322,7.0115,-15.85,-5.01,16.62295401
28/02/2020 08:00,-7.47168,5.03826,9.011662768,7.70832,2.24826,8.0295,-15.18,2.79,15.43426383,-8.23168,-1.69174,8.403721786,7.70832,2.24826,8.0295,-15.94,-3.94,16.41971985
28/02/2020 08:30,-7.60168,4.99076,9.093581484,8.12832,2.37076,8.467,-15.73,2.62,15.94670185,-8.37168,-1.68924,8.540407356,8.12832,2.37076,8.467,-16.5,-4.06,16.9921629
28/02/2020 09:00,-5.0412,5.0659,7.146820289,9.4488,2.7559,9.8425,-14.49,2.31,14.67297516,-5.7912,-1.6241,6.0146237,9.4488,2.7559,9.8425,-15.24,-4.38,15.85692278
28/02/2020 09:30,-2.80024,7.77368,8.262653617,10.70976,3.12368,11.156,-13.51,4.65,14.28784798,-3.95024,-3.86632,5.527461117,10.70976,3.12368,11.156,-14.66,-6.99,16.24117299
28/02/2020 10:00,-3.36624,8.49818,9.140603648,10.31376,3.00818,10.7435,-13.68,5.49,14.74050542,-4.68624,-4.89182,6.774271049,10.31376,3.00818,10.7435,-15,-7.9,16.95317079
28/02/2020 10:30,-1.44608,8.83906,8.956569045,11.17392,3.25906,11.6395,-12.62,5.58,13.79857964,-2.70608,-4.64094,5.372261447,11.17392,3.25906,11.6395,-13.88,-7.9,15.97073574
28/02/2020 11:00,-0.09624,8.97318,8.973696086,12.11376,3.53318,12.6185,-12.21,5.44,13.36703782,-1.33624,-4.43682,4.633671228,12.11376,3.53318,12.6185,-13.45,-7.97,15.63404618
28/02/2020 11:30,-0.76072,8.80854,8.841327494,11.78928,3.43854,12.2805,-12.55,5.37,13.65061903,-2.03072,-4.59146,5.020490877,11.78928,3.43854,12.2805,-13.82,-8.03,15.98353215
28/02/2020 12:00,0.54904,9.00472,9.021442634,12.59904,3.67472,13.124,-12.05,5.33,13.17616788,-0.71096,-4.46528,4.521525141,12.59904,3.67472,13.124,-13.31,-8.14,15.60178515
28/02/2020 12:30,-0.15976,8.81382,8.815267792,12.39024,3.61382,12.9065,-12.55,5.2,13.58464206,-1.41976,-4.45618,4.676885572,12.39024,3.61382,12.9065,-13.81,-8.07,15.99503048
28/02/2020 13:00,-0.79328,8.53946,8.57622704,11.82672,3.44946,12.3195,-12.62,5.09,13.60781026,-1.98328,-4.07054,4.527990222,11.82672,3.44946,12.3195,-13.81,-7.52,15.72470985
28/02/2020 13:30,-4.61696,8.28422,9.483913783,10.16304,2.96422,10.5865,-14.78,5.32,15.70830354,-5.95696,-5.06578,7.819686659,10.16304,2.96422,10.5865,-16.12,-8.03,18.00931148
28/02/2020 14:00,-3.03968,6.07676,6.794605699,10.72032,3.12676,11.167,-13.76,2.95,14.0726721,-3.89968,-2.29324,4.523986494,10.72032,3.12676,11.167,-14.62,-5.42,15.59233145
28/02/2020 14:30,-2.2628,5.5846,6.025613745,10.7472,3.1346,11.195,-13.01,2.45,13.23867818,-2.9528,-1.3554,3.249020929,10.7472,3.1346,11.195,-13.7,-4.49,14.41700732
28/02/2020 15:00,-4.30512,8.60434,9.621264213,9.13488,2.66434,9.5155,-13.44,5.94,14.69412127,-5.61512,-4.63566,7.281408947,9.13488,2.66434,9.5155,-14.75,-7.3,16.45759703
28/02/2020 15:30,-3.09384,8.79138,9.319882416,9.77616,2.85138,10.1835,-12.87,5.94,14.17464285,-4.33384,-3.92862,5.849463587,9.77616,2.85138,10.1835,-14.11,-6.78,15.65440832
28/02/2020 16:00,-2.96848,9.35836,9.817880392,9.97152,2.90836,10.387,-12.94,6.45,14.45842661,-4.26848,-3.87164,5.762769976,9.97152,2.90836,10.387,-14.24,-6.78,15.77168349
28/02/2020 16:30,-5.41208,8.85606,10.37884428,8.79792,2.56606,9.1645,-14.21,6.29,15.5398906,-6.76208,-4.49394,8.119188546,8.79792,2.56606,9.1645,-15.56,-7.06,17.0867551
28/02/2020 17:00,-2.06288,8.89916,9.135125757,10.55712,3.07916,10.997,-12.62,5.82,13.89736666,-3.28288,-3.69084,4.939595226,10.55712,3.07916,10.997,-13.84,-6.77,15.40709252
28/02/2020 17:30,-5.04928,8.55896,9.93735502,9.39072,2.73896,9.782,-14.44,5.82,15.56875075,-6.31928,-3.88104,7.415913376,9.39072,2.73896,9.782,-15.71,-6.62,17.04782977
28/02/2020 18:00,-7.87264,8.19798,11.36597275,7.94736,2.31798,8.2785,-15.82,5.88,16.87740501,-9.20264,-4.25202,10.13746798,7.94736,2.31798,8.2785,-17.15,-6.57,18.36538592
28/02/2020 18:30,-5.53472,8.92904,10.50527871,9.18528,2.67904,9.568,-14.72,6.25,15.99190108,-6.89472,-4.21096,8.078944733,9.18528,2.67904,9.568,-16.08,-6.89,17.4939561
28/02/2020 19:00,-3.78592,7.77994,8.652205306,9.87408,2.87994,10.2855,-13.66,4.9,14.51225689,-4.79592,-2.07006,5.223600009,9.87408,2.87994,10.2855,-14.67,-4.95,15.48261606
28/02/2020 19:30,-1.3704,3.9728,4.202515437,11.0496,3.2228,11.51,-12.42,0.75,12.44262432,-1.5704,2.6528,3.082775373,11.0496,3.2228,11.51,-12.62,-0.57,12.63286587
28/02/2020 20:00,-0.15008,6.31206,6.313843952,11.38992,3.32206,11.8645,-11.54,2.99,11.92106119,-0.55008,0.35206,0.653095896,11.38992,3.32206,11.8645,-11.94,-2.97,12.30384086
28/02/2020 20:30,-1.63672,6.34804,6.555643691,10.07328,2.93804,10.493,-11.71,3.41,12.19640111,-2.31672,-0.42196,2.35483371,10.07328,2.93804,10.493,-12.39,-3.36,12.83751144
28/02/2020 21:00,-0.33296,6.19372,6.202663122,10.36704,3.02372,10.799,-10.7,3.17,11.15969982,-0.93296,-0.03628,0.933665143,10.36704,3.02372,10.799,-11.3,-3.06,11.70698937
28/02/2020 21:30,-1.12896,7.47572,7.560485447,9.79104,2.85572,10.199,-10.92,4.62,11.85709914,-1.73896,-1.69428,2.427872855,9.79104,2.85572,10.199,-11.53,-4.55,12.3952975
28/02/2020 22:00,-1.10464,9.65448,9.717469506,9.13536,2.66448,9.516,-10.24,6.99,12.39829424,-2.28464,-3.55552,4.226263409,9.13536,2.66448,9.516,-11.42,-6.22,13.00403014
28/02/2020 22:30,-2.43544,9.59008,9.894493539,7.95456,2.32008,8.286,-10.39,7.27,12.68089114,-3.63544,-3.77992,5.24444651,7.95456,2.32008,8.286,-11.59,-6.1,13.09725544
28/02/2020 23:00,-1.19944,7.96058,8.050434165,8.23056,2.40058,8.5735,-9.43,5.56,10.94707724,-2.08944,-1.96942,2.871301909,8.23056,2.40058,8.5735,-10.32,-4.37,11.20710935
28/02/2020 23:30,1.29576,6.81668,6.938740534,9.24576,2.69668,9.631,-7.95,4.12,8.95415546,0.69576,0.02668,0.696271355,9.24576,2.69668,9.631,-8.55,-2.67,8.957198223
29/02/2020 00:00,3.25624,7.14932,7.855945226,9.90624,2.88932,10.319,-6.65,4.26,7.89747428,2.68624,0.35932,2.710165346,9.90624,2.88932,10.319,-7.22,-2.53,7.650444432
29/02/2020 00:30,3.03496,7.03478,7.661534562,9.68496,2.82478,10.0885,-6.65,4.21,7.87061624,2.46496,0.25478,2.478092139,9.68496,2.82478,10.0885,-7.22,-2.57,7.663765393
29/02/2020 01:00,0.29752,6.78136,6.78788344,8.26752,2.41136,8.612,-7.97,4.37,9.089433426,-0.29248,0.04136,0.295389912,8.26752,2.41136,8.612,-8.56,-2.37,8.882032425
29/02/2020 01:30,3.75,7.2175,8.13356049,9.9,2.8875,10.3125,-6.15,4.33,7.521396147,3.19,0.4675,3.22407448,9.9,2.8875,10.3125,-6.71,-2.42,7.133056848
29/02/2020 02:00,4.2884,7.2862,8.454530442,9.9984,2.9162,10.415,-5.71,4.37,7.190340743,3.7484,0.4962,3.781099972,9.9984,2.9162,10.415,-6.25,-2.42,6.702156369
29/02/2020 02:30,5.3528,7.4129,9.143497922,10.4328,3.0429,10.8675,-5.08,4.37,6.700992464,4.8228,0.6829,4.87090877,10.4328,3.0429,10.8675,-5.61,-2.36,6.086189284
29/02/2020 03:00,6.29976,7.58618,9.860887539,10.88976,3.17618,11.3435,-4.59,4.41,6.365233696,5.77976,0.81618,5.837103344,10.88976,3.17618,11.3435,-5.11,-2.36,5.628649927
29/02/2020 03:30,6.44584,7.61212,9.974629026,10.63584,3.10212,11.079,-4.19,4.51,6.155988954,5.94584,0.85212,6.006589864,10.63584,3.10212,11.079,-4.69,-2.25,5.201788154
29/02/2020 04:00,5.35,7.555,9.257457804,9.96,2.905,10.375,-4.61,4.65,6.547869883,4.85,0.805,4.916352815,9.96,2.905,10.375,-5.11,-2.1,5.524680986
29/02/2020 04:30,7.71968,7.94574,11.078278,11.05968,3.22574,11.5205,-3.34,4.72,5.782214109,7.24968,1.15574,7.341225719,11.05968,3.22574,11.5205,-3.81,-2.07,4.336011993
29/02/2020 05:00,8.56288,8.06334,11.76181814,11.46288,3.34334,11.9405,-2.9,4.72,5.539711184,8.10288,1.24334,8.197716673,11.46288,3.34334,11.9405,-3.36,-2.1,3.962272075
29/02/2020 05:30,8.19272,8.00996,11.45775372,11.38272,3.31996,11.857,-3.19,4.69,5.672054302,7.71272,1.21996,7.808607571,11.38272,3.31996,11.857,-3.67,-2.1,4.22834483
29/02/2020 06:00,6.42568,7.71124,10.03755876,10.73568,3.13124,11.183,-4.31,4.58,6.289077834,5.92568,0.93124,5.998407405,10.73568,3.13124,11.183,-4.81,-2.2,5.289243802
29/02/2020 06:30,-0.88008,3.35706,3.470503227,7.42992,2.16706,7.7395,-8.31,1.19,8.394772183,-0.98008,3.30706,3.449232183,7.42992,2.16706,7.7395,-8.41,1.14,8.486913455
29/02/2020 07:00,-0.6048,3.6836,3.732920037,7.7952,2.2736,8.12,-8.4,1.41,8.517517244,-0.7648,2.9136,3.012305429,7.7952,2.2736,8.12,-8.56,0.64,8.583891891
29/02/2020 07:30,-5.43664,5.81848,7.963150382,5.58336,1.62848,5.816,-11.02,4.19,11.78967769,-6.09664,-0.78152,6.146526889,5.58336,1.62848,5.816,-11.68,-2.41,11.92604293
29/02/2020 08:00,-3.22064,6.06398,6.866176188,7.17936,2.09398,7.4785,-10.4,3.97,11.13197646,-3.85064,-0.52602,3.886402636,7.17936,2.09398,7.4785,-11.03,-2.62,11.33689993
29/02/2020 08:30,-0.58112,8.34884,8.369039957,8.97888,2.61884,9.353,-9.56,5.73,11.14569424,-1.50112,-2.23116,2.689132983,8.97888,2.61884,9.353,-10.48,-4.85,11.54785261
29/02/2020 09:00,-1.09696,7.20172,7.28478498,9.26304,2.70172,9.649,-10.36,4.5,11.29511399,-1.88696,-1.77828,2.592855144,9.26304,2.70172,9.649,-11.15,-4.48,12.01635968
29/02/2020 09:30,-1.06056,3.20942,3.380113053,9.76944,2.84942,10.1765,-10.83,0.36,10.83598173,-1.19056,3.17942,3.395017621,9.76944,2.84942,10.1765,-10.96,0.33,10.96496694
29/02/2020 10:00,2.8324,3.8557,4.784235806,12.1224,3.5357,12.6275,-9.29,0.32,9.295509669,2.7224,3.5357,4.462357701,12.1224,3.5357,12.6275,-9.4,0,9.4
29/02/2020 10:30,12.72056,4.93808,13.64541245,16.93056,4.93808,17.636,-4.21,0,4.21,12.67056,4.61808,13.48590945,16.93056,4.93808,17.636,-4.26,-0.32,4.272001873
29/02/2020 11:00,9.94136,4.52998,10.92480469,15.53136,4.52998,16.1785,-5.59,0,5.59,9.88136,4.20998,10.74081966,15.53136,4.52998,16.1785,-5.65,-0.32,5.659054691
29/02/2020 11:30,27.19744,11.80342,29.64829618,23.49744,6.85342,24.4765,3.7,4.95,6.180008091,26.86744,-0.27658,26.86886355,23.49744,6.85342,24.4765,3.37,-7.13,7.886304585
29/02/2020 12:00,40.7296,13.2828,42.84078771,30.0096,8.7528,31.26,10.72,4.53,11.63783915,40.4196,0.5828,40.4238014,30.0096,8.7528,31.26,10.41,-8.17,13.233178
29/02/2020 12:30,45.20792,13.95106,47.31160646,31.95792,9.32106,33.2895,13.25,4.63,14.03564747,44.98792,0.68106,44.9930749,31.95792,9.32106,33.2895,13.03,-8.64,15.63427325
29/02/2020 13:00,35.75944,12.97692,38.04126709,27.58944,8.04692,28.739,8.17,4.93,9.542211484,35.67944,0.51692,35.68318435,27.58944,8.04692,28.739,8.09,-7.53,11.05210387
29/02/2020 13:30,30.33032,12.36426,32.75367516,24.70032,7.20426,25.7295,5.63,5.16,7.636916917,29.88032,-0.06574,29.88039232,24.70032,7.20426,25.7295,5.18,-7.27,8.92666231
29/02/2020 14:00,21.54112,11.88116,24.60044337,20.54112,5.99116,21.397,1,5.89,5.974286568,20.73112,-0.58884,20.73948092,20.54112,5.99116,21.397,0.19,-6.58,6.58274259
29/02/2020 14:30,27.3864,12.4677,30.09083662,23.3064,6.7977,24.2775,4.08,5.67,6.985363269,27.0764,-0.4723,27.08051891,23.3064,6.7977,24.2775,3.77,-7.27,8.18937116
29/02/2020 15:00,21.7704,12.2097,24.96051062,20.5704,5.9997,21.4275,1.2,6.21,6.324879445,21.0804,-0.9003,21.09961621,20.5704,5.9997,21.4275,0.51,-6.9,6.918822154
29/02/2020 15:30,28.84016,13.16338,31.70219869,23.84016,6.95338,24.8335,5,6.21,7.972709702,28.29016,-0.19662,28.29084326,23.84016,6.95338,24.8335,4.45,-7.15,8.421698166
29/02/2020 16:00,16.70824,11.96532,20.55077046,18.25824,5.32532,19.019,-1.55,6.64,6.818511568,15.73824,-0.96468,15.76777745,18.25824,5.32532,19.019,-2.52,-6.29,6.776023908
29/02/2020 16:30,8.0264,10.7552,13.42003815,14.4864,4.2252,15.09,-6.46,6.53,9.185450452,7.0664,-1.5848,7.241933443,14.4864,4.2252,15.09,-7.42,-5.81,9.424038412
29/02/2020 17:00,5.87,7.6575,9.648533891,13.74,4.0075,14.3125,-7.87,3.65,8.675217577,5.28,0.7875,5.338403905,13.74,4.0075,14.3125,-8.46,-3.22,9.052071586
29/02/2020 17:30,4.43352,7.70936,8.893274493,13.64352,3.97936,14.212,-9.21,3.73,9.936649335,3.80352,0.86936,3.901608796,13.64352,3.97936,14.212,-9.84,-3.11,10.31977228
29/02/2020 18:00,3.56576,7.72168,8.505232883,13.68576,3.99168,14.256,-10.12,3.73,10.78551343,2.93576,0.88168,3.065297114,13.68576,3.99168,14.256,-10.75,-3.11,11.1908266
29/02/2020 18:30,2.43504,7.14522,7.548747489,13.11504,3.82522,13.6615,-10.68,3.32,11.18413162,1.84504,0.97522,2.086917979,13.11504,3.82522,13.6615,-11.27,-2.85,11.62477527
29/02/2020 19:00,1.49568,7.41124,7.56065718,12.41568,3.62124,12.933,-10.92,3.79,11.55900082,0.83568,0.63124,1.047294133,12.41568,3.62124,12.933,-11.58,-2.99,11.95978679
29/02/2020 19:30,4.46536,7.63198,8.842316362,13.75536,4.01198,14.3285,-9.29,3.62,9.970381136,3.91536,1.56198,4.215427078,13.75536,4.01198,14.3285,-9.84,-2.45,10.14041912
29/02/2020 20:00,4.69112,7.66616,8.98758121,13.70112,3.99616,14.272,-9.01,3.67,9.728771762,4.14112,1.60616,4.44169166,13.70112,3.99616,14.272,-9.56,-2.39,9.854222445
29/02/2020 20:30,3.44528,4.34404,5.544424028,12.90528,3.76404,13.443,-9.46,0.58,9.477763449,3.34528,4.27404,5.427551584,12.90528,3.76404,13.443,-9.56,0.51,9.573593892
29/02/2020 21:00,3.58128,4.37454,5.653509233,12.70128,3.70454,13.2305,-9.12,0.67,9.144577628,3.48128,4.31454,5.543876428,12.70128,3.70454,13.2305,-9.22,0.61,9.240156925
29/02/2020 21:30,4.4252,7.6236,8.814855189,12.5952,3.6736,13.12,-8.17,3.95,9.074767215,3.8752,1.3636,4.108111488,12.5952,3.6736,13.12,-8.72,-2.31,9.020781563
29/02/2020 22:00,4.65344,11.16892,12.09955693,12.13344,3.53892,12.639,-7.48,7.63,10.68490992,3.59344,-2.18108,4.203560515,12.13344,3.53892,12.639,-8.54,-5.72,10.27861858
29/02/2020 22:30,6.67776,11.41768,13.22708945,12.67776,3.69768,13.206,-6,7.72,9.777443429,5.68776,-1.98232,6.023305272,12.67776,3.69768,13.206,-6.99,-5.68,9.006802984
29/02/2020 23:00,7.37216,10.63438,12.9398138,12.63216,3.68438,13.1585,-5.26,6.95,8.716082836,6.51216,-1.06562,6.598770632,12.63216,3.68438,13.1585,-6.12,-4.75,7.747057506
29/02/2020 23:30,7.11728,8.15004,10.82029697,12.37728,3.61004,12.893,-5.26,4.54,6.948323539,6.57728,1.44004,6.733077112,12.37728,3.61004,12.893,-5.8,-2.17,6.192648868
01/03/2020 00:00,8.12104,8.31072,11.61978303,12.55104,3.66072,13.074,-4.43,4.65,6.422413876,7.61104,1.53072,7.763442123,12.55104,3.66072,13.074,-4.94,-2.13,5.379637534
01/03/2020 00:30,8.83736,8.35048,12.1585134,12.68736,3.70048,13.216,-3.85,4.65,6.036969438,8.33736,1.57048,8.483983687,12.68736,3.70048,13.216,-4.35,-2.13,4.843490477
01/03/2020 01:00,9.07432,8.36126,12.33912283,12.72432,3.71126,13.2545,-3.65,4.65,5.911429607,8.60432,1.63126,8.757587102,12.72432,3.71126,13.2545,-4.12,-2.08,4.615278973
01/03/2020 01:30,9.06952,8.39986,12.36178956,12.71952,3.70986,13.2495,-3.65,4.69,5.942945398,8.59952,1.62986,8.752610345,12.71952,3.70986,13.2495,-4.12,-2.08,4.615278973
01/03/2020 02:00,9.178,8.3365,12.39890787,12.708,3.7065,13.2375,-3.53,4.63,5.822181722,8.708,1.5165,8.839063087,12.708,3.7065,13.2375,-4,-2.19,4.560274115
01/03/2020 02:30,7.87544,8.19992,11.36931147,11.96544,3.48992,12.464,-4.09,4.71,6.237964412,7.39544,1.39992,7.526772801,11.96544,3.48992,12.464,-4.57,-2.09,5.025236313
01/03/2020 03:00,8.2676,8.2268,11.66333777,12.0576,3.5168,12.56,-3.79,4.71,6.045510731,7.7776,1.3968,7.902032144,12.0576,3.5168,12.56,-4.28,-2.12,4.776274699
01/03/2020 03:30,8.64656,8.25858,11.95688686,12.16656,3.54858,12.6735,-3.52,4.71,5.880008503,8.15656,1.38858,8.273912342,12.16656,3.54858,12.6735,-4.01,-2.16,4.554744779
01/03/2020 04:00,9.02288,5.34084,10.48508156,12.24288,3.57084,12.753,-3.22,1.77,3.674411518,8.95288,4.93084,10.22092185,12.24288,3.57084,12.753,-3.29,1.36,3.560014045
01/03/2020 04:30,10.94,5.4975,12.24361492,13.26,3.8675,13.8125,-2.32,1.63,2.835365938,10.9,5.4575,12.18992643,13.26,3.8675,13.8125,-2.36,1.59,2.845645797
01/03/2020 05:00,10.80176,5.48718,12.11557524,13.12176,3.82718,13.6685,-2.32,1.66,2.852718002,10.76176,5.44718,12.06180949,13.12176,3.82718,13.6685,-2.36,1.62,2.862516375
01/03/2020 05:30,10.42112,5.44366,11.75726058,13.04112,3.80366,13.5845,-2.62,1.64,3.090954545,10.40112,5.40366,11.72104256,13.04112,3.80366,13.5845,-2.64,1.6,3.087005021
01/03/2020 06:00,9.97848,5.28164,11.29007459,13.06848,3.81164,13.613,-3.09,1.47,3.421841609,9.94848,5.24164,11.24486746,13.06848,3.81164,13.613,-3.12,1.43,3.432098483
01/03/2020 06:30,9.2144,5.3267,10.64325609,12.9144,3.7667,13.4525,-3.7,1.56,4.015420277,9.1244,4.6467,10.23945781,12.9144,3.7667,13.4525,-3.79,0.88,3.890822535
01/03/2020 07:00,7.97168,7.94674,11.25603654,12.33168,3.59674,12.8455,-4.36,4.35,6.158904123,7.48168,1.19674,7.576788386,12.33168,3.59674,12.8455,-4.85,-2.4,5.411330705
01/03/2020 07:30,8.67824,7.98532,11.79309904,12.97824,3.78532,13.519,-4.3,4.2,6.010823571,8.18824,1.18532,8.273587964,12.97824,3.78532,13.519,-4.79,-2.6,5.450146787
01/03/2020 08:00,13.4148,8.5414,15.90321895,15.6048,4.5514,16.255,-2.19,3.99,4.551505246,13.0048,1.7614,13.12354194,15.6048,4.5514,16.255,-2.6,-2.79,3.81367277
01/03/2020 08:30,19.98928,9.24854,22.02514034,19.22928,5.60854,20.0305,0.76,3.64,3.718494319,19.53928,2.48854,19.69711386,19.22928,5.60854,20.0305,0.31,-3.12,3.135362818
