Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/03/2020 09:00,27.27184,9.90512,29.01490409,23.09184,6.73512,24.054,4.18,3.17,5.246074723,27.01184,3.32512,27.21572933,23.09184,6.73512,24.054,3.92,-3.41,5.195623158
01/03/2020 09:30,32.95752,10.37636,34.55238011,26.38752,7.69636,27.487,6.57,2.68,7.095583133,32.74752,3.70636,32.95659525,26.38752,7.69636,27.487,6.36,-3.99,7.507975759
01/03/2020 10:00,36.59168,10.58424,38.09169439,28.23168,8.23424,29.408,8.36,2.35,8.684014049,36.43168,3.93424,36.64349263,28.23168,8.23424,29.408,8.2,-4.3,9.259049627
01/03/2020 10:30,42.04856,13.03958,44.02399397,31.19856,9.09958,32.4985,10.85,3.94,11.54322745,41.79856,1.89958,41.84170195,31.19856,9.09958,32.4985,10.6,-7.2,12.81405478
01/03/2020 11:00,42.75376,14.08068,45.01277089,31.61376,9.22068,32.931,11.14,4.86,12.15397877,42.43376,0.67068,42.43905983,31.61376,9.22068,32.931,10.82,-8.55,13.79039158
01/03/2020 11:30,41.51776,13.49518,43.65597644,30.97776,9.03518,32.2685,10.54,4.46,11.44478921,41.19776,1.03518,41.21076348,30.97776,9.03518,32.2685,10.22,-8,12.97876728
01/03/2020 12:00,34.41688,13.11784,36.83204251,27.62688,8.05784,28.778,6.79,5.06,8.468039915,33.65688,0.55784,33.66150259,27.62688,8.05784,28.778,6.03,-7.5,9.62345572
01/03/2020 12:30,37.77232,13.33776,40.05800794,28.79232,8.39776,29.992,8.98,4.94,10.24909752,37.02232,0.46776,37.02527485,28.79232,8.39776,29.992,8.23,-7.93,11.42881446
01/03/2020 13:00,35.0444,13.4592,37.54011236,27.9744,8.1592,29.14,7.07,5.3,8.836000226,34.6644,0.1292,34.66464077,27.9744,8.1592,29.14,6.69,-8.03,10.45165059
01/03/2020 13:30,35.0044,13.6392,37.56774941,27.7344,8.0892,28.89,7.27,5.55,9.146332598,34.5644,0.2592,34.56537186,27.7344,8.0892,28.89,6.83,-7.83,10.3902743
01/03/2020 14:00,38.15688,13.77034,40.56562282,28.76688,8.39034,29.9655,9.39,5.38,10.8220377,37.76688,0.42034,37.76921909,28.76688,8.39034,29.9655,9,-7.97,12.02168457
01/03/2020 14:30,36.4828,13.3654,38.85393948,27.8928,8.1354,29.055,8.59,5.23,10.05688819,36.0828,0.8454,36.09270227,27.8928,8.1354,29.055,8.19,-7.29,10.96449725
01/03/2020 15:00,32.3156,13.1883,34.90314112,26.0856,7.6083,27.1725,6.23,5.58,8.363569812,31.8156,0.6983,31.82326234,26.0856,7.6083,27.1725,5.73,-6.91,8.976692041
01/03/2020 15:30,26.11856,12.47458,28.94467693,22.67856,6.61458,23.6235,3.44,5.86,6.79508646,25.38856,-0.00542,25.38856058,22.67856,6.61458,23.6235,2.71,-6.62,7.15321606
01/03/2020 16:00,20.3464,12.0452,23.64450964,20.0064,5.8352,20.84,0.34,6.21,6.219300604,19.4864,-0.3748,19.4900041,20.0064,5.8352,20.84,-0.52,-6.21,6.231733306
01/03/2020 16:30,13.79928,11.72104,18.10532814,17.00928,4.96104,17.718,-3.21,6.76,7.483428359,12.93928,-1.22896,12.99751167,17.00928,4.96104,17.718,-4.07,-6.19,7.408171164
01/03/2020 17:00,6.52128,7.76454,10.13978177,13.90128,4.05454,14.4805,-7.38,3.71,8.260054479,5.94128,0.88454,6.006764441,13.90128,4.05454,14.4805,-7.96,-3.17,8.567992764
01/03/2020 17:30,-2.1324,6.7468,7.07576427,9.8976,2.8868,10.31,-12.03,3.86,12.63410068,-2.8224,-0.0632,2.823107508,9.8976,2.8868,10.31,-12.72,-2.95,13.05759932
01/03/2020 18:00,-5.87488,6.10566,8.47309265,8.38512,2.44566,8.7345,-14.26,3.66,14.72220092,-6.57488,-0.05434,6.57510455,8.38512,2.44566,8.7345,-14.96,-2.5,15.16745199
01/03/2020 18:30,-8.18264,7.90048,11.37423323,7.40736,2.16048,7.716,-15.59,5.74,16.61311831,-9.33264,-2.74952,9.729235818,7.40736,2.16048,7.716,-16.74,-4.91,17.44521998
01/03/2020 19:00,-8.53688,8.68716,12.17969905,7.05312,2.05716,7.347,-15.59,6.63,16.94122192,-9.86688,-3.73284,10.54937986,7.05312,2.05716,7.347,-16.92,-5.79,17.88324635
01/03/2020 19:30,-8.926,8.7545,12.50258958,6.564,1.9145,6.8375,-15.49,6.84,16.9329767,-10.236,-3.9055,10.95575768,6.564,1.9145,6.8375,-16.8,-5.82,17.77955005
01/03/2020 20:00,-6.34416,9.68212,11.57548331,7.51584,2.19212,7.829,-13.86,7.49,15.75435495,-7.67416,-3.84788,8.584807057,7.51584,2.19212,7.829,-15.19,-6.04,16.34679479
01/03/2020 20:30,-7.8476,9.3257,12.1882528,6.3624,1.8557,6.6275,-14.21,7.47,16.05381575,-9.1976,-4.1843,10.1046629,6.3624,1.8557,6.6275,-15.56,-6.04,16.69117132
01/03/2020 21:00,-6.1564,7.5648,9.753330713,6.8736,2.0048,7.16,-13.03,5.56,14.16666863,-7.1264,-2.0352,7.411316752,6.8736,2.0048,7.16,-14,-4.04,14.57125938
01/03/2020 21:30,-6.0596,5.8397,8.415512358,6.6504,1.9397,6.9275,-12.71,3.9,13.29489,-6.7096,-0.2303,6.71355124,6.6504,1.9397,6.9275,-13.36,-2.17,13.53508404
01/03/2020 22:00,-5.28424,9.47668,10.85037586,6.36576,1.85668,6.631,-11.65,7.62,13.92073633,-6.50424,-3.60332,7.435660899,6.36576,1.85668,6.631,-12.87,-5.46,13.9802897
01/03/2020 22:30,-5.14608,9.23156,10.56900371,6.07392,1.77156,6.327,-11.22,7.46,13.47367804,-6.32608,-3.50844,7.233839879,6.07392,1.77156,6.327,-12.4,-5.28,13.47732911
01/03/2020 23:00,-4.97624,9.38068,10.6188569,5.69376,1.66068,5.931,-10.67,7.72,13.16993926,-6.15624,-3.87932,7.276566127,5.69376,1.66068,5.931,-11.85,-5.54,13.08105883
01/03/2020 23:30,-2.82312,7.56784,8.077264933,6.50688,1.89784,6.778,-9.33,5.67,10.9177745,-3.61312,-1.32216,3.847433326,6.50688,1.89784,6.778,-10.12,-3.22,10.61992467
02/03/2020 00:00,-1.79624,6.68818,6.925188073,6.71376,1.95818,6.9935,-8.51,4.73,9.736169678,-2.39624,0.01818,2.396308964,6.71376,1.95818,6.9935,-9.11,-1.94,9.314273992
02/03/2020 00:30,-5.55416,5.66212,7.931475033,2.95584,0.86212,3.079,-8.51,4.8,9.770368468,-6.15416,-0.98788,6.232944104,2.95584,0.86212,3.079,-9.11,-1.85,9.295945353
02/03/2020 01:00,-6.88232,5.46724,8.789598501,2.28768,0.66724,2.383,-9.17,4.8,10.35030917,-7.49232,-1.15276,7.580482478,2.28768,0.66724,2.383,-9.78,-1.82,9.947904302
02/03/2020 01:30,-7.29576,5.38832,9.069845996,2.15424,0.62832,2.244,-9.45,4.76,10.58111998,-7.91576,-1.25168,8.014110007,2.15424,0.62832,2.244,-10.07,-1.88,10.24398848
02/03/2020 02:00,-8.01344,5.25108,9.580660823,1.78656,0.52108,1.861,-9.8,4.73,10.88176916,-8.64344,-1.40892,8.757517377,1.78656,0.52108,1.861,-10.43,-1.93,10.60706368
02/03/2020 02:30,-7.70944,5.29308,9.351586015,1.93056,0.56308,2.011,-9.64,4.73,10.73790017,-8.33944,-1.41692,8.458955125,1.93056,0.56308,2.011,-10.27,-1.98,10.4591252
02/03/2020 03:00,-7.42128,5.29046,9.11396532,2.05872,0.60046,2.1445,-9.48,4.69,10.57669608,-8.03128,-1.40954,8.154033447,2.05872,0.60046,2.1445,-10.09,-2.01,10.28825544
02/03/2020 03:30,-7.30304,5.06828,8.889423795,2.01696,0.58828,2.101,-9.32,4.48,10.34083169,-7.89304,-1.17172,7.979536841,2.01696,0.58828,2.101,-9.91,-1.76,10.06507327
02/03/2020 04:00,-8.01104,5.14928,9.52322668,1.60896,0.46928,1.676,-9.62,4.68,10.69798112,-8.64104,-1.60072,8.788053072,1.60896,0.46928,1.676,-10.25,-2.07,10.45693072
02/03/2020 04:30,-8.11576,5.15082,9.612310183,1.61424,0.47082,1.6815,-9.73,4.68,10.79700421,-8.75576,-1.55918,8.893501867,1.61424,0.47082,1.6815,-10.37,-2.03,10.56682545
02/03/2020 05:00,-7.63896,5.28822,9.290800862,1.81104,0.52822,1.8865,-9.45,4.76,10.58111998,-8.26896,-1.43178,8.392001755,1.81104,0.52822,1.8865,-10.08,-1.96,10.26878766
02/03/2020 05:30,-8.25296,5.16122,9.733937572,1.78704,0.52122,1.8615,-10.04,4.64,11.06034358,-8.87296,-1.28878,8.96606787,1.78704,0.52122,1.8615,-10.66,-1.81,10.81257139
02/03/2020 06:00,-9.686,4.782,10.80213497,1.584,0.462,1.65,-11.27,4.32,12.06960231,-10.336,-1.698,10.47454534,1.584,0.462,1.65,-11.92,-2.16,12.11412399
02/03/2020 06:30,-11.54664,5.10348,12.62419912,1.62336,0.47348,1.691,-13.17,4.63,13.96015043,-12.39664,-3.40652,12.85616824,1.62336,0.47348,1.691,-14.02,-3.88,14.54698594
02/03/2020 07:00,-13.08904,3.42528,13.52980086,1.56096,0.45528,1.626,-14.65,2.97,14.94802328,-13.79904,-2.87472,14.09530134,1.56096,0.45528,1.626,-15.36,-3.33,15.7168222
02/03/2020 07:30,-13.15544,3.51508,13.61695227,2.31456,0.67508,2.411,-15.47,2.84,15.72852504,-13.92544,-3.14492,14.27614797,2.31456,0.67508,2.411,-16.24,-3.82,16.68322511
02/03/2020 08:00,-10.91624,4.11068,11.66456111,4.01376,1.17068,4.181,-14.93,2.94,15.21671778,-11.69624,-2.87932,12.04543539,4.01376,1.17068,4.181,-15.71,-4.05,16.22364324
02/03/2020 08:30,-4.7164,4.7373,6.684791713,7.2936,2.1273,7.5975,-12.01,2.61,12.29032953,-5.4164,-2.0527,5.792319591,7.2936,2.1273,7.5975,-12.71,-4.18,13.37970478
02/03/2020 09:00,9.26048,6.05264,11.06304392,14.10048,4.11264,14.688,-4.84,1.94,5.214326419,8.75048,-0.63736,8.773661037,14.10048,4.11264,14.688,-5.35,-4.75,7.154369294
02/03/2020 09:30,15.12824,6.49032,16.46171009,16.69824,4.87032,17.394,-1.57,1.62,2.255947694,14.84824,-0.10968,14.84864508,16.69824,4.87032,17.394,-1.85,-4.98,5.312522941
02/03/2020 10:00,14.9816,8.8713,17.41115454,16.4616,4.8013,17.1475,-1.48,4.07,4.330738967,13.8716,-3.4787,14.30114122,16.4616,4.8013,17.1475,-2.59,-8.28,8.675626779
02/03/2020 10:30,25.96464,10.36052,27.95537345,21.94464,6.40052,22.859,4.02,3.96,5.642871609,25.36464,-2.92948,25.53324921,21.94464,6.40052,22.859,3.42,-9.33,9.937066972
02/03/2020 11:00,26.0376,10.0518,27.91048722,22.0176,6.4218,22.935,4.02,3.63,5.416391788,25.3376,-3.1382,25.53120195,22.0176,6.4218,22.935,3.32,-9.56,10.12007905
02/03/2020 11:30,25.23928,12.83104,28.31354521,21.32928,6.22104,22.218,3.91,6.61,7.679856769,24.29928,-6.66896,25.19781808,21.32928,6.22104,22.218,2.97,-12.89,13.22773601
02/03/2020 12:00,28.68248,13.16614,31.55997309,23.23248,6.77614,24.2005,5.45,6.39,8.398487959,27.77248,-6.17386,28.45043396,23.23248,6.77614,24.2005,4.54,-12.95,13.72275847
02/03/2020 12:30,31.9148,14.0189,34.85805526,24.7848,7.2289,25.8175,7.13,6.79,9.845862075,30.9548,-5.8411,31.50108081,24.7848,7.2289,25.8175,6.17,-13.07,14.45315882
02/03/2020 13:00,29.94152,14.32086,33.19008363,23.83152,6.95086,24.8245,6.11,7.37,9.573348422,28.92152,-6.02914,29.54327078,23.83152,6.95086,24.8245,5.09,-12.98,13.94232764
02/03/2020 13:30,32.59552,13.90036,35.43568727,24.75552,7.22036,25.787,7.84,6.68,10.29990291,31.91552,-5.66964,32.41520067,24.75552,7.22036,25.787,7.16,-12.89,14.74509071
02/03/2020 14:00,23.18992,12.77206,26.47447651,20.02992,5.84206,20.8645,3.16,6.93,7.616462433,22.27992,-6.56794,23.22784258,20.02992,5.84206,20.8645,2.25,-12.41,12.61231937
02/03/2020 14:30,17.58176,12.77218,21.73124172,17.80176,5.19218,18.5435,-0.22,7.58,7.58319194,16.19176,-6.48782,17.44319066,17.80176,5.19218,18.5435,-1.61,-11.68,11.79044104
02/03/2020 15:00,16.37384,12.80112,20.7839195,16.32384,4.76112,17.004,0.05,8.04,8.040155471,15.15384,-6.47888,16.48073884,16.32384,4.76112,17.004,-1.17,-11.24,11.30073006
02/03/2020 15:30,14.394,11.427,18.378345,15.624,4.557,16.275,-1.23,6.87,6.979240646,13.224,-4.683,14.0287086,15.624,4.557,16.275,-2.4,-9.24,9.54660149
02/03/2020 16:00,10.17152,9.85336,14.16151554,13.93152,4.06336,14.512,-3.76,5.79,6.90374536,9.25152,-3.49664,9.890253465,13.93152,4.06336,14.512,-4.68,-7.56,8.891344105
02/03/2020 16:30,2.62264,9.36202,9.722430717,10.77264,3.14202,11.2215,-8.15,6.22,10.2523607,1.52264,-3.98798,4.268772312,10.77264,3.14202,11.2215,-9.25,-7.13,11.67901537
02/03/2020 17:00,-3.53728,8.80496,9.488923564,8.14272,2.37496,8.482,-11.68,6.43,13.33294041,-4.77728,-4.48504,6.552708448,8.14272,2.37496,8.482,-12.92,-6.86,14.62826032
02/03/2020 17:30,-9.96256,8.02092,12.79014306,5.31744,1.55092,5.539,-15.28,6.47,16.59335108,-11.33256,-5.30908,12.51452143,5.31744,1.55092,5.539,-16.65,-6.86,18.00783441
02/03/2020 18:00,-11.90112,7.86884,14.26728076,4.41888,1.28884,4.603,-16.32,6.58,17.59655648,-13.32112,-5.42116,14.38197531,4.41888,1.28884,4.603,-17.74,-6.71,18.96659432
02/03/2020 18:30,-14.43384,7.56638,16.2968047,3.65616,1.06638,3.8085,-18.09,6.5,19.22233337,-15.92384,-5.68362,16.90775611,3.65616,1.06638,3.8085,-19.58,-6.75,20.71084016
02/03/2020 19:00,-14.53656,7.64642,16.42496014,3.55344,1.03642,3.7015,-18.09,6.61,19.25980789,-16.02656,-5.62358,16.98455997,3.55344,1.03642,3.7015,-19.58,-6.66,20.68168272
02/03/2020 19:30,-13.19352,7.86314,15.35896939,4.05648,1.18314,4.2255,-17.25,6.68,18.49824046,-14.66352,-5.54686,15.67757872,4.05648,1.18314,4.2255,-18.72,-6.73,19.89299625
02/03/2020 20:00,-11.3808,8.1831,14.01733692,4.6392,1.3531,4.8325,-16.02,6.83,17.41520313,-12.7708,-5.1069,13.75404523,4.6392,1.3531,4.8325,-17.41,-6.46,18.56985999
02/03/2020 20:30,-9.89928,8.36396,12.95961309,4.95072,1.44396,5.157,-14.85,6.92,16.38318956,-11.25928,-5.14604,12.37954417,4.95072,1.44396,5.157,-16.21,-6.59,17.49834849
02/03/2020 21:00,-10.02848,8.35836,13.05498345,4.21152,1.22836,4.387,-14.24,7.13,15.92527865,-11.35848,-4.93164,12.38289712,4.21152,1.22836,4.387,-15.57,-6.16,16.74426768
02/03/2020 21:30,-9.86472,5.83404,11.46074707,4.02528,1.17404,4.193,-13.89,4.66,14.65086004,-10.74472,-2.62596,11.06095266,4.02528,1.17404,4.193,-14.77,-3.8,15.25099669
02/03/2020 22:00,-7.97584,4.52788,9.171462315,4.48416,1.30788,4.671,-12.46,3.22,12.86934342,-8.53584,-0.62212,8.558481045,4.48416,1.30788,4.671,-13.02,-1.93,13.16226804
02/03/2020 22:30,-5.43048,8.55486,10.13290396,5.15952,1.50486,5.3745,-10.59,7.05,12.72205172,-6.58048,-4.12514,7.766562756,5.15952,1.50486,5.3745,-11.74,-5.63,13.02015745
02/03/2020 23:00,-3.24544,6.83008,7.561935837,5.79456,1.69008,6.036,-9.04,5.14,10.39909611,-3.99544,-1.53992,4.281926482,5.79456,1.69008,6.036,-9.79,-3.23,10.30907367
02/03/2020 23:30,-4.4028,5.2821,6.876425543,4.8072,1.4021,5.0075,-9.21,3.88,9.993923154,-4.9828,-0.8279,5.0511102,4.8072,1.4021,5.0075,-9.79,-2.23,10.0407669
03/03/2020 00:00,-4.72512,5.22684,7.046035438,4.27488,1.24684,4.453,-9,3.98,9.840752004,-5.29512,-0.66316,5.336485454,4.27488,1.24684,4.453,-9.57,-1.91,9.758739673
03/03/2020 00:30,-3.59368,5.75226,6.782553431,4.63632,1.35226,4.8295,-8.23,4.4,9.332357687,-4.17368,-0.85774,4.260906318,4.63632,1.35226,4.8295,-8.81,-2.21,9.082962072
03/03/2020 01:00,-2.20672,6.09054,6.477985076,5.21328,1.52054,5.4305,-7.42,4.57,8.714430561,-2.78672,-0.68946,2.870742665,5.21328,1.52054,5.4305,-8,-2.21,8.299644571
03/03/2020 01:30,-2.82216,5.89562,6.5362774,5.12784,1.49562,5.3415,-7.95,4.4,9.086390923,-3.43216,-0.92438,3.554462076,5.12784,1.49562,5.3415,-8.56,-2.42,8.895504483
03/03/2020 02:00,-3.79672,5.74554,6.886676459,4.61328,1.34554,4.8055,-8.41,4.4,9.491475122,-4.40672,-1.13446,4.550404449,4.61328,1.34554,4.8055,-9.02,-2.48,9.354720733
03/03/2020 02:30,-3.8212,3.8684,5.437470736,4.5888,1.3384,4.78,-8.41,2.53,8.782311769,-4.1512,0.7584,4.219909004,4.5888,1.3384,4.78,-8.74,-0.58,8.75922371
03/03/2020 03:00,-4.46296,2.32622,5.032823407,4.30704,1.25622,4.4865,-8.77,1.07,8.835032541,-4.57296,2.26622,5.103696332,4.30704,1.25622,4.4865,-8.88,1.01,8.937253493
03/03/2020 03:30,-4.28376,2.37432,4.897754098,4.26624,1.24432,4.444,-8.55,1.13,8.624349251,-4.36376,2.31432,4.939481592,4.26624,1.24432,4.444,-8.63,1.07,8.696079576
03/03/2020 04:00,-4.3092,2.4069,4.935825387,4.2408,1.2369,4.4175,-8.55,1.17,8.629681338,-4.3892,2.3469,4.977249868,4.2408,1.2369,4.4175,-8.63,1.11,8.701091886
03/03/2020 04:30,-2.98152,2.55164,3.92432519,4.90848,1.43164,5.113,-7.89,1.12,7.969096561,-3.06152,2.49164,3.947299659,4.90848,1.43164,5.113,-7.97,1.06,8.040180346
03/03/2020 05:00,-1.8816,2.6812,3.275553694,5.5584,1.6212,5.79,-7.44,1.06,7.515131403,-1.9616,2.6312,3.281933576,5.5584,1.6212,5.79,-7.52,1.01,7.587522652
03/03/2020 05:30,-2.40024,2.70118,3.613519815,5.48976,1.60118,5.7185,-7.89,1.1,7.966310313,-2.49024,2.64118,3.630031274,5.48976,1.60118,5.7185,-7.98,1.04,8.047484079
03/03/2020 06:00,-5.73656,2.17892,6.136433247,3.97344,1.15892,4.139,-9.71,1.02,9.763426653,-5.84656,2.12892,6.222102876,3.97344,1.15892,4.139,-9.82,0.97,9.86779104
03/03/2020 06:30,-7.8904,4.0703,8.878386917,3.6696,1.0703,3.8225,-11.56,3,11.94293096,-8.4604,-1.1197,8.534172265,3.6696,1.0703,3.8225,-12.13,-2.19,12.3261105
03/03/2020 07:00,-8.9244,4.2458,9.882901042,3.8256,1.1158,3.985,-12.75,3.13,13.12857189,-9.6144,-2.3342,9.8936938,3.8256,1.1158,3.985,-13.44,-3.45,13.87573782
03/03/2020 07:30,-8.33144,6.61458,10.6379303,4.91856,1.43458,5.1235,-13.25,5.18,14.22655615,-9.45144,-4.77542,10.58935098,4.91856,1.43458,5.1235,-14.37,-6.21,15.65442429
03/03/2020 08:00,-5.46256,7.39842,9.196530881,6.81744,1.98842,7.1015,-12.28,5.41,13.41888594,-6.64256,-5.06158,8.351239157,6.81744,1.98842,7.1015,-13.46,-7.05,15.19454178
03/03/2020 08:30,2.03528,6.65654,6.960739145,10.92528,3.18654,11.3805,-8.89,3.47,9.543217487,1.18528,-3.06346,3.2847642,10.92528,3.18654,11.3805,-9.74,-6.25,11.57281729
03/03/2020 09:00,4.99784,5.56812,7.482136393,12.50784,3.64812,13.029,-7.51,1.92,7.751548232,4.40784,-1.23188,4.57674358,12.50784,3.64812,13.029,-8.1,-4.88,9.456447536
03/03/2020 09:30,8.9764,6.0377,10.818021,14.4264,4.2077,15.0275,-5.45,1.83,5.749034702,8.4364,-0.7823,8.47259336,14.4264,4.2077,15.0275,-5.99,-4.99,7.796165724
03/03/2020 10:00,-0.29144,4.57958,4.588844108,9.83856,2.86958,10.2485,-10.13,1.71,10.27331495,-0.94144,-2.18042,2.374982242,9.83856,2.86958,10.2485,-10.78,-5.05,11.90423874
03/03/2020 10:30,2.02872,4.94296,5.343085101,10.87872,3.17296,11.332,-8.85,1.77,9.025264539,1.41872,-1.91704,2.384912745,10.87872,3.17296,11.332,-9.46,-5.09,10.74242524
03/03/2020 11:00,-1.20984,4.41088,4.573792212,9.26016,2.70088,9.646,-10.47,1.71,10.60872283,-1.85984,-2.41912,3.051417113,9.26016,2.70088,9.646,-11.12,-5.12,12.24209132
03/03/2020 11:30,7.30192,5.17056,8.94721892,13.44192,3.92056,14.002,-6.14,1.25,6.265947654,6.81192,-1.66944,7.013507254,13.44192,3.92056,14.002,-6.63,-5.59,8.672081642
03/03/2020 12:00,4.666,4.6955,6.619612999,11.676,3.4055,12.1625,-7.01,1.29,7.127706503,4.096,-2.1345,4.618799222,11.676,3.4055,12.1625,-7.58,-5.54,9.388716632
03/03/2020 12:30,-1.54112,4.40384,4.665710835,9.09888,2.65384,9.478,-10.64,1.75,10.78295414,-2.21112,-2.38616,3.253123299,9.09888,2.65384,9.478,-11.31,-5.04,12.38215248
03/03/2020 13:00,0.03072,4.66646,4.666561116,9.69072,2.82646,10.0945,-9.66,1.84,9.83367683,-0.61928,-2.21354,2.298535849,9.69072,2.82646,10.0945,-10.31,-5.04,11.47596183
03/03/2020 13:30,5.02688,7.83034,9.305038799,11.72688,3.42034,12.2155,-6.7,4.41,8.021103415,4.07688,-4.29966,5.925202667,11.72688,3.42034,12.2155,-7.65,-7.72,10.86834394
03/03/2020 14:00,-0.18168,7.33076,7.333010964,9.08832,2.65076,9.467,-9.27,4.68,10.38437769,-1.23168,-4.82924,4.983833324,9.08832,2.65076,9.467,-10.32,-7.48,12.74569731
03/03/2020 14:30,1.55992,8.89956,9.035237606,10.24992,2.98956,10.677,-8.69,5.91,10.50924355,0.33992,-5.92044,5.930190166,10.24992,2.98956,10.677,-9.91,-8.91,13.32652243
03/03/2020 15:00,1.22664,11.10402,11.17156685,10.67664,3.11402,11.1215,-9.45,7.99,12.3750798,-0.37336,-7.99598,8.00469199,10.67664,3.11402,11.1215,-11.05,-11.11,15.66954371
03/03/2020 15:30,-1.08264,8.84048,8.906525473,9.80736,2.86048,10.216,-10.89,5.98,12.42386816,-2.38264,-5.60952,6.094562166,9.80736,2.86048,10.216,-12.19,-8.47,14.84375289
03/03/2020 16:00,5.5196,9.1353,10.67331674,12.9096,3.7653,13.4475,-7.39,5.37,9.135042419,4.4496,-4.1947,6.11510002,12.9096,3.7653,13.4475,-8.46,-7.96,11.61607507
03/03/2020 16:30,-0.12528,8.65596,8.656866558,10.37472,3.02596,10.807,-10.5,5.63,11.91414705,-1.32528,-4.69404,4.87753817,10.37472,3.02596,10.807,-11.7,-7.72,14.017432
03/03/2020 17:00,-4.10584,8.45788,9.401790053,8.32416,2.42788,8.671,-12.43,6.03,13.81541892,-5.38584,-4.89212,7.275995506,8.32416,2.42788,8.671,-13.71,-7.32,15.54176631
03/03/2020 17:30,-12.19728,7.13996,14.13338842,4.18272,1.21996,4.357,-16.38,5.92,17.41696874,-13.55728,-5.63004,14.67982259,4.18272,1.21996,4.357,-17.74,-6.85,19.01657435
03/03/2020 18:00,-11.574,7.138,13.59810722,4.416,1.288,4.6,-15.99,5.85,17.02652636,-12.884,-5.362,13.95523199,4.416,1.288,4.6,-17.3,-6.65,18.53409021
03/03/2020 18:30,-10.156,7.837,12.8282074,5.544,1.617,5.775,-15.7,6.22,16.88722594,-11.526,-5.333,12.69998287,5.544,1.617,5.775,-17.07,-6.95,18.43061041
03/03/2020 19:00,-12.20616,7.60112,14.37940775,4.56384,1.33112,4.754,-16.77,6.27,17.90379289,-13.62616,-5.57888,14.72399872,4.56384,1.33112,4.754,-18.19,-6.91,19.45826817
03/03/2020 19:30,-12.92024,7.67618,15.02851759,3.92976,1.14618,4.0935,-16.85,6.53,18.07106527,-14.36024,-5.59382,15.41127234,3.92976,1.14618,4.0935,-18.29,-6.74,19.49234978
03/03/2020 20:00,-12.50888,7.52616,14.59846441,3.86112,1.12616,4.022,-16.37,6.4,17.57660092,-13.86888,-4.97384,14.73380184,3.86112,1.12616,4.022,-17.73,-6.1,18.75001067
03/03/2020 20:30,-11.38928,6.71896,13.22346862,4.11072,1.19896,4.282,-15.5,5.52,16.4535832,-12.53928,-3.83104,13.11146103,4.11072,1.19896,4.282,-16.65,-5.03,17.39319982
03/03/2020 21:00,-10.43936,5.02602,11.58624677,4.34064,1.26602,4.5215,-14.78,3.76,15.25077047,-11.20936,-1.77398,11.34886588,4.34064,1.26602,4.5215,-15.55,-3.04,15.84437124
03/03/2020 21:30,-9.37584,6.10038,11.18575039,4.42416,1.29038,4.6085,-13.8,4.81,14.61424305,-10.30584,-3.24962,10.80603388,4.42416,1.29038,4.6085,-14.73,-4.54,15.41377631
03/03/2020 22:00,-7.3576,8.5432,11.27477468,4.9824,1.4532,5.19,-12.34,7.09,14.23178485,-8.6176,-4.8468,9.887087539,4.9824,1.4532,5.19,-13.6,-6.3,14.98832879
03/03/2020 22:30,-7.5796,7.4322,10.61545727,4.1904,1.2222,4.365,-11.77,6.21,13.30777968,-8.6296,-3.7278,9.400345153,4.1904,1.2222,4.365,-12.82,-4.95,13.74244884
03/03/2020 23:00,-6.43208,5.37106,8.379733805,4.35792,1.27106,4.5395,-10.79,4.1,11.54270765,-7.08208,-1.20894,7.184524553,4.35792,1.27106,4.5395,-11.44,-2.48,11.7057251
03/03/2020 23:30,-6.04528,2.96596,6.733671287,4.13472,1.20596,4.307,-10.18,1.76,10.33102125,-6.29528,1.34596,6.437558435,4.13472,1.20596,4.307,-10.43,0.14,10.43093955
04/03/2020 00:00,-6.228,2.321,6.646429493,3.672,1.071,3.825,-9.9,1.25,9.978602107,-6.348,2.271,6.741998591,3.672,1.071,3.825,-10.02,1.2,10.09160047
04/03/2020 00:30,-6.09408,2.46506,6.57376086,3.44592,1.00506,3.5895,-9.54,1.46,9.651072479,-6.19408,2.40506,6.644617419,3.44592,1.00506,3.5895,-9.64,1.4,9.741129298
04/03/2020 01:00,-6.426,2.2445,6.806706711,3.444,1.0045,3.5875,-9.87,1.24,9.947587647,-6.536,2.1845,6.891395813,3.444,1.0045,3.5875,-9.98,1.18,10.0495174
04/03/2020 01:30,-6.72504,2.20978,7.078791609,3.32496,0.96978,3.4635,-10.05,1.24,10.12620857,-6.83504,2.17978,7.17420467,3.32496,0.96978,3.4635,-10.16,1.21,10.23179847
04/03/2020 02:00,-6.52008,2.20456,6.882697727,3.40992,0.99456,3.552,-9.93,1.21,10.00344941,-6.63008,2.15456,6.971376449,3.40992,0.99456,3.552,-10.04,1.16,10.1067898
04/03/2020 02:30,-6.19936,2.23102,6.588589731,3.50064,1.02102,3.6465,-9.7,1.21,9.775177748,-6.29936,2.18102,6.666242169,3.50064,1.02102,3.6465,-9.8,1.16,9.86841426
04/03/2020 03:00,-5.16144,8.26208,9.741787762,3.53856,1.03208,3.686,-8.7,7.23,11.31206878,-6.17144,-3.59792,7.143647528,3.53856,1.03208,3.686,-9.71,-4.63,10.75736957
04/03/2020 03:30,-5.74264,8.74048,10.45819797,3.32736,0.97048,3.466,-9.07,7.77,11.9431068,-6.85264,-4.24952,8.063317878,3.32736,0.97048,3.466,-10.18,-5.22,11.44031468
04/03/2020 04:00,-6.73416,8.22212,10.62789576,2.95584,0.86212,3.079,-9.69,7.36,12.16822501,-7.83416,-4.15788,8.869161685,2.95584,0.86212,3.079,-10.79,-5.02,11.90060923
04/03/2020 04:30,-6.43008,8.33456,10.5266718,2.92992,0.85456,3.052,-9.36,7.48,11.98165264,-7.52008,-4.08544,8.558178731,2.92992,0.85456,3.052,-10.45,-4.94,11.55881049
04/03/2020 05:00,-6.33888,8.46116,10.57225748,3.02112,0.88116,3.147,-9.36,7.58,12.04433477,-7.42888,-3.94884,8.413179863,3.02112,0.88116,3.147,-10.45,-4.83,11.51222828
04/03/2020 05:30,-7.29304,8.31328,11.0588904,2.85696,0.83328,2.976,-10.15,7.48,12.60844558,-8.40304,-4.09672,9.348486295,2.85696,0.83328,2.976,-11.26,-4.93,12.29196892
04/03/2020 06:00,-9.32376,7.76182,12.13170846,1.92624,0.56182,2.0065,-11.25,7.2,13.35673987,-10.49376,-4.69818,11.49747339,1.92624,0.56182,2.0065,-12.42,-5.26,13.48792052
04/03/2020 06:30,-11.23976,4.71632,12.18917057,2.25024,0.65632,2.344,-13.49,4.06,14.08771451,-12.05976,-3.03368,12.43547448,2.25024,0.65632,2.344,-14.31,-3.69,14.77809866
04/03/2020 07:00,-12.76248,4.58636,13.56154836,2.14752,0.62636,2.237,-14.91,3.96,15.42691479,-13.69248,-3.97364,14.25741293,2.14752,0.62636,2.237,-15.84,-4.6,16.49441117
04/03/2020 07:30,-12.74176,4.85032,13.63371013,2.77824,0.81032,2.894,-15.52,4.04,16.03720674,-13.79176,-4.71968,14.57696893,2.77824,0.81032,2.894,-16.57,-5.53,17.46842294
04/03/2020 08:00,-9.71032,3.65824,10.37656178,4.51968,1.31824,4.708,-14.23,2.34,14.42111299,-10.43032,-3.04176,10.86480001,4.51968,1.31824,4.708,-14.95,-4.36,15.57280001
04/03/2020 08:30,-7.0408,3.6831,7.94594804,5.8392,1.7031,6.0825,-12.88,1.98,13.03130078,-7.7308,-3.0269,8.30225224,5.8392,1.7031,6.0825,-13.57,-4.73,14.37072719
04/03/2020 09:00,-2.99832,4.02424,5.01840915,7.83168,2.28424,8.158,-10.83,1.74,10.96888782,-3.64832,-2.74576,4.566118352,7.83168,2.28424,8.158,-11.48,-5.03,12.53360682
04/03/2020 09:30,0.63216,4.51688,4.560902455,9.93216,2.89688,10.346,-9.3,1.62,9.440042373,0.02216,-2.26312,2.26322849,9.93216,2.89688,10.346,-9.91,-5.16,11.17290025
04/03/2020 10:00,17.60832,6.11576,18.64015702,17.84832,5.20576,18.592,-0.24,0.91,0.941116358,16.71832,-0.70424,16.73314608,17.84832,5.20576,18.592,-1.13,-5.91,6.017059082
04/03/2020 10:30,23.4448,6.4689,24.32088227,20.4648,5.9689,21.3175,2.98,0.5,3.021655176,23.2448,-0.3511,23.24745144,20.4648,5.9689,21.3175,2.78,-6.32,6.904404391
04/03/2020 11:00,18.968,6.029,19.90311194,18.168,5.299,18.925,0.8,0.73,1.083005078,18.468,-0.841,18.48713891,18.168,5.299,18.925,0.3,-6.14,6.147324621
04/03/2020 11:30,22.42936,6.31398,23.3011273,19.65936,5.73398,20.4785,2.77,0.58,2.83007067,22.19936,-0.58602,22.20709355,19.65936,5.73398,20.4785,2.54,-6.32,6.811314117
04/03/2020 12:00,21.24408,6.34994,22.17279128,19.23408,5.60994,20.0355,2.01,0.74,2.141891687,20.92408,-0.68006,20.9351285,19.23408,5.60994,20.0355,1.69,-6.29,6.513079149
04/03/2020 12:30,5.78568,5.00374,7.649281473,11.87568,3.46374,12.3705,-6.09,1.54,6.281695631,5.25568,-1.77626,5.547726728,11.87568,3.46374,12.3705,-6.62,-5.24,8.442866812
04/03/2020 13:00,0.6176,4.8168,4.856232284,9.1776,2.6768,9.56,-8.56,2.14,8.823446039,0.0276,-1.9032,1.903400116,9.1776,2.6768,9.56,-9.15,-4.58,10.23224804
04/03/2020 13:30,-1.82296,4.43372,4.793856089,8.44704,2.46372,8.799,-10.27,1.97,10.45723673,-2.47296,-2.35628,3.415784917,8.44704,2.46372,8.799,-10.92,-4.82,11.93644838
04/03/2020 14:00,2.77256,4.91158,5.640098142,10.46256,3.05158,10.8985,-7.69,1.86,7.911744435,2.20256,-1.70842,2.787466493,10.46256,3.05158,10.8985,-8.26,-4.76,9.53337296
04/03/2020 14:30,-1.60896,4.46572,4.746725966,8.35104,2.43572,8.699,-9.96,2.03,10.16476758,-2.24896,-2.36428,3.263072325,8.35104,2.43572,8.699,-10.6,-4.8,11.63615057
04/03/2020 15:00,-3.17888,4.49116,5.502344609,7.82112,2.28116,8.147,-11,2.21,11.21980838,-3.83888,-2.26884,4.459219057,7.82112,2.28116,8.147,-11.66,-4.55,12.51631335
04/03/2020 15:30,0.36456,7.84758,7.856043269,9.45456,2.75758,9.8485,-9.09,5.09,10.41807084,-0.68544,-4.24242,4.297435916,9.45456,2.75758,9.8485,-10.14,-7,12.32150965
04/03/2020 16:00,1.94128,8.16704,8.394588161,10.48128,3.05704,10.918,-8.54,5.11,9.952070136,0.92128,-4.02296,4.127101162,10.48128,3.05704,10.918,-9.56,-7.08,11.89621789
04/03/2020 16:30,-3.90064,8.02648,8.924089511,7.83936,2.28648,8.166,-11.74,5.74,13.06809856,-5.12064,-5.15352,7.264965409,7.83936,2.28648,8.166,-12.96,-7.44,14.94373447
04/03/2020 17:00,-6.11808,8.24306,10.26542454,6.90192,2.01306,7.1895,-13.02,6.23,14.43375558,-7.40808,-5.00694,8.941425918,6.90192,2.01306,7.1895,-14.31,-7.02,15.93914991
04/03/2020 17:30,-10.7348,7.7211,13.22313564,4.7352,1.3811,4.9325,-15.47,6.34,16.71874696,-12.1248,-5.5689,13.34254182,4.7352,1.3811,4.9325,-16.86,-6.95,18.23628526
04/03/2020 18:00,-14.30008,7.29956,16.05539985,3.28992,0.95956,3.427,-17.59,6.34,18.69769237,-15.78008,-6.08044,16.9110223,3.28992,0.95956,3.427,-19.07,-7.04,20.32797334
04/03/2020 18:30,-15.19848,7.15336,16.79774847,3.37152,0.98336,3.512,-18.57,6.17,19.56818336,-16.68848,-5.73664,17.6469375,3.37152,0.98336,3.512,-20.06,-6.72,21.15566118
04/03/2020 19:00,-14.9172,7.2454,16.58368707,3.4128,0.9954,3.555,-18.33,6.25,19.36624383,-16.3772,-5.5346,17.28711882,3.4128,0.9954,3.555,-19.79,-6.53,20.83950575
04/03/2020 19:30,-15.38376,7.07432,16.93239721,2.82624,0.82432,2.944,-18.21,6.25,19.25270371,-16.83376,-5.63568,17.75208058,2.82624,0.82432,2.944,-19.66,-6.46,20.69413443
04/03/2020 20:00,-14.38312,5.41784,15.36968221,3.14688,0.91784,3.278,-17.53,4.5,18.09836733,-15.45312,-3.83216,15.92119242,3.14688,0.91784,3.278,-18.6,-4.75,19.19693986
04/03/2020 20:30,-14.52192,4.21944,15.12249432,2.87808,0.83944,2.998,-17.4,3.38,17.72524753,-15.33192,-2.47056,15.52969535,2.87808,0.83944,2.998,-18.21,-3.31,18.50838188
04/03/2020 21:00,-13.84896,6.18072,15.1655858,2.71104,0.79072,2.824,-16.56,5.39,17.41509977,-14.98896,-4.09928,15.53940212,2.71104,0.79072,2.824,-17.7,-4.89,18.36306347
04/03/2020 21:30,-14.29696,7.29672,16.05132979,1.94304,0.56672,2.024,-16.24,6.73,17.57926335,-15.75696,-6.02328,16.86895641,1.94304,0.56672,2.024,-17.7,-6.59,18.88698229
04/03/2020 22:00,-13.92072,6.94104,15.55520754,1.64928,0.48104,1.718,-15.57,6.46,16.85694219,-15.24072,-5.66896,16.26089338,1.64928,0.48104,1.718,-16.89,-6.15,17.97483241
04/03/2020 22:30,-12.30912,7.33984,14.33135326,1.61088,0.46984,1.678,-13.92,6.87,15.52299262,-13.57912,-5.48016,14.64324601,1.61088,0.46984,1.678,-15.19,-5.95,16.31375493
04/03/2020 23:00,-11.55088,5.44516,12.7699881,1.86912,0.54516,1.947,-13.42,4.9,14.28658112,-12.47088,-3.53484,12.9621735,1.86912,0.54516,1.947,-14.34,-4.08,14.90912472
04/03/2020 23:30,-10.88064,4.46398,11.76075866,1.65936,0.48398,1.7285,-12.54,3.98,13.15644329,-11.57064,-2.18602,11.77532987,1.65936,0.48398,1.7285,-13.23,-2.67,13.49673294
05/03/2020 00:00,-9.808,4.771,10.9068467,1.752,0.511,1.825,-11.56,4.26,12.3199513,-10.478,-1.889,10.64691528,1.752,0.511,1.825,-12.23,-2.4,12.46326201
05/03/2020 00:30,-8.10808,5.17806,9.620460834,2.70192,0.78806,2.8145,-10.81,4.39,11.66739902,-8.77808,-1.52194,8.909039783,2.70192,0.78806,2.8145,-11.48,-2.31,11.71010248
05/03/2020 01:00,-8.0812,5.1334,9.573797,2.7888,0.8134,2.905,-10.87,4.32,11.69697824,-8.6912,-1.5566,8.829493813,2.7888,0.8134,2.905,-11.48,-2.37,11.72208599
05/03/2020 01:30,-7.92344,5.10608,9.426184509,2.86656,0.83608,2.986,-10.79,4.27,11.60418028,-8.61344,-1.39392,8.72550065,2.86656,0.83608,2.986,-11.48,-2.23,11.69458422
05/03/2020 02:00,-7.7516,4.9537,9.199263354,2.8584,0.8337,2.9775,-10.61,4.12,11.38184959,-8.3716,-1.2163,8.459495981,2.8584,0.8337,2.9775,-11.23,-2.05,11.41557708
05/03/2020 02:30,-7.56104,5.27428,9.218858682,2.92896,0.85428,3.051,-10.49,4.42,11.3831674,-8.20104,-1.47572,8.332755043,2.92896,0.85428,3.051,-11.13,-2.33,11.37127082
05/03/2020 03:00,-7.10568,5.33626,8.886301765,3.00432,0.87626,3.1295,-10.11,4.46,11.0500543,-7.73568,-1.45374,7.871093002,3.00432,0.87626,3.1295,-10.74,-2.33,10.98983621
05/03/2020 03:30,-6.20696,5.51672,8.304249033,3.38304,0.98672,3.524,-9.59,4.53,10.60608316,-6.83696,-1.30328,6.960069023,3.38304,0.98672,3.524,-10.22,-2.29,10.47341874
05/03/2020 04:00,-5.0784,3.3313,6.073525027,3.9816,1.1613,4.1475,-9.06,2.17,9.316249245,-5.3284,1.4013,5.509581495,3.9816,1.1613,4.1475,-9.31,0.24,9.313092934
05/03/2020 04:30,-5.73048,2.29986,6.174767773,3.83952,1.11986,3.9995,-9.57,1.18,9.642473749,-5.84048,2.24986,6.258839881,3.83952,1.11986,3.9995,-9.68,1.13,9.745732399
05/03/2020 05:00,-4.9824,2.5168,5.581988176,4.1376,1.2068,4.31,-9.12,1.31,9.213604072,-5.0924,2.4668,5.658413205,4.1376,1.2068,4.31,-9.23,1.26,9.315605187
05/03/2020 05:30,-6.85712,2.15334,7.187278195,3.54288,1.03334,3.6905,-10.4,1.12,10.46013384,-6.96712,2.09334,7.274808138,3.54288,1.03334,3.6905,-10.51,1.06,10.56331861
05/03/2020 06:00,-9.9108,1.5156,10.02601616,2.1792,0.6356,2.27,-12.09,0.88,12.12198416,-10.0408,1.4556,10.14575951,2.1792,0.6356,2.27,-12.22,0.82,12.24748137
05/03/2020 06:30,-11.51376,4.89432,12.51083681,2.10624,0.61432,2.194,-13.62,4.28,14.27665227,-12.35376,-3.60568,12.86920022,2.10624,0.61432,2.194,-14.46,-4.22,15.06320019
05/03/2020 07:00,-13.01152,5.10914,13.97866103,2.08848,0.60914,2.1755,-15.1,4.5,15.75626859,-14.07152,-5.04086,14.94717179,2.08848,0.60914,2.1755,-16.16,-5.65,17.11923188
05/03/2020 07:30,-12.35504,4.18478,13.04451598,3.44496,1.00478,3.5885,-15.8,3.18,16.11683592,-13.24504,-3.72522,13.75893705,3.44496,1.00478,3.5885,-16.69,-4.73,17.34730527
05/03/2020 08:00,-11.066,6.7795,12.97759516,4.284,1.2495,4.4625,-15.35,5.53,16.31574087,-12.466,-6.6005,14.10559308,4.284,1.2495,4.4625,-16.75,-7.85,18.49824316
05/03/2020 08:30,-9.4128,7.9796,12.3399684,5.3472,1.5596,5.57,-14.76,6.42,16.09577584,-10.9428,-7.3204,13.16560397,5.3472,1.5596,5.57,-16.29,-8.88,18.55312642
05/03/2020 09:00,-8.49888,9.79616,12.96902895,5.54112,1.61616,5.772,-14.04,8.18,16.24912305,-10.34888,-9.45384,14.0169329,5.54112,1.61616,5.772,-15.89,-11.07,19.36587204
05/03/2020 09:30,-6.52512,9.96184,11.90862911,6.79488,1.98184,7.078,-13.32,7.98,15.52748531,-8.33512,-9.36816,12.53940378,6.79488,1.98184,7.078,-15.13,-11.35,18.91400011
05/03/2020 10:00,-2.41408,7.31256,7.70073477,9.50592,2.77256,9.902,-11.92,4.54,12.75531262,-3.56408,-5.17744,6.285582805,9.50592,2.77256,9.902,-13.07,-7.95,15.29795411
05/03/2020 10:30,-2.00432,4.71874,5.126773435,9.59568,2.79874,9.9955,-11.6,1.92,11.75782293,-2.68432,-2.10126,3.408939344,9.59568,2.79874,9.9955,-12.28,-4.9,13.22151277
05/03/2020 11:00,-0.15872,4.69704,4.699720928,10.24128,2.98704,10.668,-10.4,1.71,10.53964421,-0.76872,-1.66296,1.832038864,10.24128,2.98704,10.668,-11.01,-4.65,11.95167771
05/03/2020 11:30,-7.26224,3.61018,8.110088128,7.09776,2.07018,7.3935,-14.36,1.54,14.44234053,-7.95224,-2.60982,8.369544877,7.09776,2.07018,7.3935,-15.05,-4.68,15.76086609
05/03/2020 12:00,-7.56992,3.18794,8.213808511,6.85008,1.99794,7.1355,-14.42,1.19,14.46901863,-8.19992,-2.53206,8.581958742,6.85008,1.99794,7.1355,-15.05,-4.53,15.71697808
05/03/2020 12:30,-3.25384,3.85638,5.045705248,8.93616,2.60638,9.3085,-12.19,1.25,12.25392182,-3.87384,-2.24362,4.476658022,8.93616,2.60638,9.3085,-12.81,-4.85,13.69739391
05/03/2020 13:00,-4.25816,4.32262,6.067698925,8.27184,2.41262,8.6165,-12.53,1.91,12.67473866,-4.93816,-2.39738,5.489340129,8.27184,2.41262,8.6165,-13.21,-4.81,14.05845653
05/03/2020 13:30,-3.676,4.197,5.579227993,8.664,2.527,9.025,-12.34,1.67,12.45248971,-4.356,-2.553,5.04901426,8.664,2.527,9.025,-13.02,-5.08,13.97593646
05/03/2020 14:00,-4.53312,4.20284,6.181669758,8.30688,2.42284,8.653,-12.84,1.78,12.96279291,-5.23312,-2.60716,5.846608265,8.30688,2.42284,8.653,-13.54,-5.03,14.44411645
05/03/2020 14:30,-5.17712,4.21584,6.676516936,8.04288,2.34584,8.378,-13.22,1.87,13.3516029,-5.88712,-2.56416,6.421300367,8.04288,2.34584,8.378,-13.93,-4.91,14.77000339
05/03/2020 15:00,-5.13496,4.32772,6.715428103,7.77504,2.26772,8.099,-12.91,2.06,13.07332016,-5.85496,-2.50228,6.367257008,7.77504,2.26772,8.099,-13.63,-4.77,14.44056093
05/03/2020 15:30,-6.69784,4.45938,8.046560175,6.75216,1.96938,7.0335,-13.45,2.49,13.67854524,-7.42784,-2.33062,7.784895417,6.75216,1.96938,7.0335,-14.18,-4.3,14.81763814
05/03/2020 16:00,-8.83176,4.29282,9.819790642,5.83824,1.70282,6.0815,-14.67,2.59,14.89687887,-9.59176,-2.42718,9.894092311,5.83824,1.70282,6.0815,-15.43,-4.13,15.97315874
05/03/2020 16:30,-9.84208,4.48356,10.81521378,5.97792,1.74356,6.227,-15.82,2.74,16.05552864,-10.63208,-2.32644,10.88363212,5.97792,1.74356,6.227,-16.61,-4.07,17.10137421
05/03/2020 17:00,-11.53072,6.12104,13.05467864,5.24928,1.53104,5.468,-16.78,4.59,17.39645079,-12.67072,-4.04896,13.30192551,5.24928,1.53104,5.468,-17.92,-5.58,18.76866538
05/03/2020 17:30,-12.68064,7.49148,14.7282349,4.59936,1.34148,4.791,-17.28,6.15,18.34178018,-14.14064,-5.65852,15.23077635,4.59936,1.34148,4.791,-18.74,-7,20.00468945
05/03/2020 18:00,-13.20784,7.38688,15.13317659,4.17216,1.21688,4.346,-17.38,6.17,18.44270316,-14.66784,-5.71312,15.7411966,4.17216,1.21688,4.346,-18.84,-6.93,20.07412514
05/03/2020 18:30,-14.1792,7.1044,15.85945182,4.0608,1.1844,4.23,-18.24,5.92,19.17665247,-15.6292,-5.6356,16.61420717,4.0608,1.1844,4.23,-19.69,-6.82,20.83767022
05/03/2020 19:00,-14.9948,5.2386,15.88354359,3.8352,1.1186,3.995,-18.83,4.12,19.27545849,-16.0948,-4.0114,16.58716121,3.8352,1.1186,3.995,-19.93,-5.13,20.57964528
05/03/2020 19:30,-13.75888,6.53366,15.23139822,4.16112,1.21366,4.3345,-17.92,5.32,18.69301474,-14.94888,-4.46634,15.60183343,4.16112,1.21366,4.3345,-19.11,-5.68,19.93626093
05/03/2020 20:00,-14.66496,4.33522,15.29232436,3.51504,1.02522,3.6615,-18.18,3.31,18.47886631,-15.48496,-2.40478,15.67057603,3.51504,1.02522,3.6615,-19,-3.43,19.30712045
05/03/2020 20:30,-13.73176,4.50282,14.4511806,3.67824,1.07282,3.8315,-17.41,3.43,17.74466117,-14.53176,-2.25718,14.70601612,3.67824,1.07282,3.8315,-18.21,-3.33,18.5119691
05/03/2020 21:00,-11.95128,4.79796,12.8784127,4.27872,1.24796,4.457,-16.23,3.55,16.6137112,-12.73128,-1.94204,12.87854844,4.27872,1.24796,4.457,-17.01,-3.19,17.30653634
05/03/2020 21:30,-12.09352,4.50064,12.90383611,3.63648,1.06064,3.788,-15.73,3.44,16.10175456,-12.86352,-2.21936,13.05357061,3.63648,1.06064,3.788,-16.5,-3.28,16.8228535
05/03/2020 22:00,-11.9728,6.4221,13.58643839,3.1272,0.9121,3.2575,-15.1,5.51,16.07389499,-12.9828,-4.3779,13.70106216,3.1272,0.9121,3.2575,-16.11,-5.29,16.95630266
05/03/2020 22:30,-10.48992,7.80044,13.07230989,3.19008,0.93044,3.323,-13.68,6.87,15.30814489,-11.75992,-5.01956,12.78638733,3.19008,0.93044,3.323,-14.95,-5.95,16.09052516
05/03/2020 23:00,-9.77376,5.45432,11.19267578,3.30624,0.96432,3.444,-13.08,4.49,13.82919014,-10.59376,-2.41568,10.86569192,3.30624,0.96432,3.444,-13.9,-3.38,14.30504806
05/03/2020 23:30,-9.4076,4.3632,10.37017126,3.0624,0.8932,3.19,-12.47,3.47,12.94379388,-10.0276,-1.3668,10.12032134,3.0624,0.8932,3.19,-13.09,-2.26,13.2836629
06/03/2020 00:00,-8.34176,1.91282,8.55826152,3.19824,0.93282,3.3315,-11.54,0.98,11.58153703,-8.46176,1.85282,8.662235523,3.19824,0.93282,3.3315,-11.66,0.92,11.69623871
06/03/2020 00:30,-8.37568,1.87376,8.582714722,3.06432,0.89376,3.192,-11.44,0.98,11.4818988,-8.49568,1.81376,8.687134395,3.06432,0.89376,3.192,-11.56,0.92,11.59655121
06/03/2020 01:00,-8.118,5.0485,9.55977386,3.012,0.8785,3.1375,-11.13,4.17,11.88552902,-8.778,-1.4815,8.902141666,3.012,0.8785,3.1375,-11.79,-2.36,12.02388041
06/03/2020 01:30,-7.83304,5.18078,9.391325628,3.15696,0.92078,3.2885,-10.99,4.26,11.78675952,-8.49304,-1.38922,8.605908473,3.15696,0.92078,3.2885,-11.65,-2.31,11.87680934
06/03/2020 02:00,-7.64824,5.19968,9.248364569,3.22176,0.93968,3.356,-10.87,4.26,11.67495182,-8.30824,-1.37032,8.420488632,3.22176,0.93968,3.356,-11.53,-2.31,11.75912412
06/03/2020 02:30,-7.80952,5.15264,9.35619055,3.06048,0.89264,3.188,-10.87,4.26,11.67495182,-8.46952,-1.45736,8.593990179,3.06048,0.89264,3.188,-11.53,-2.35,11.76704721
06/03/2020 03:00,-7.82248,5.11886,9.348471589,3.04752,0.88886,3.1745,-10.87,4.23,11.66403875,-8.48248,-1.46114,8.607403618,3.04752,0.88886,3.1745,-11.53,-2.35,11.76704721
06/03/2020 03:30,-7.75912,5.13734,9.305708219,3.11088,0.90734,3.2405,-10.87,4.23,11.66403875,-8.41912,-1.44266,8.541829397,3.11088,0.90734,3.2405,-11.53,-2.35,11.76704721
06/03/2020 04:00,-7.46472,5.15904,9.074014459,3.18528,0.92904,3.318,-10.65,4.23,11.45929317,-8.09472,-1.48096,8.229078588,3.18528,0.92904,3.318,-11.28,-2.41,11.53457845
06/03/2020 04:30,-7.4916,5.1512,9.091695771,3.1584,0.9212,3.29,-10.65,4.23,11.45929317,-8.1716,-1.4888,8.306116541,3.1584,0.9212,3.29,-11.33,-2.41,11.58347962
06/03/2020 05:00,-7.51848,5.14336,9.10942883,3.13152,0.91336,3.262,-10.65,4.23,11.45929317,-8.10848,-1.42664,8.233027973,3.13152,0.91336,3.262,-11.24,-2.34,11.48099299
06/03/2020 05:30,-8.02272,7.34754,10.8788961,3.07728,0.89754,3.2055,-11.1,6.45,12.83793208,-9.05272,-3.84246,9.834441431,3.07728,0.89754,3.2055,-12.13,-4.74,13.02322925
06/03/2020 06:00,-10.15744,7.88158,12.85662828,2.06256,0.60158,2.1485,-12.22,7.28,14.22416254,-11.40744,-5.42842,12.63318768,2.06256,0.60158,2.1485,-13.47,-6.03,14.75810964
06/03/2020 06:30,-11.56288,4.88666,12.55307292,2.45712,0.71666,2.5595,-14.02,4.17,14.62700585,-12.39288,-2.93334,12.73530362,2.45712,0.71666,2.5595,-14.85,-3.65,15.29199137
06/03/2020 07:00,-12.63032,6.86574,14.37579108,2.41968,0.70574,2.5205,-15.05,6.16,16.26186029,-13.97032,-6.21426,15.29009052,2.41968,0.70574,2.5205,-16.39,-6.92,17.79096681
06/03/2020 07:30,-9.8076,6.7782,11.92195508,4.6224,1.3482,4.815,-14.43,5.43,15.41784032,-11.0776,-5.8118,12.50960595,4.6224,1.3482,4.815,-15.7,-7.16,17.25559619
06/03/2020 08:00,-5.4416,7.4662,9.238785256,6.8784,2.0062,7.165,-12.32,5.46,13.4756818,-6.6916,-5.6838,8.779697774,6.8784,2.0062,7.165,-13.57,-7.69,15.59746774
06/03/2020 08:30,5.94544,8.93492,10.73224358,13.04544,3.80492,13.589,-7.1,5.13,8.759389248,4.90544,-4.31508,6.533242457,13.04544,3.80492,13.589,-8.14,-8.12,11.49756496
06/03/2020 09:00,13.1684,9.0262,15.96493173,17.1984,5.0162,17.915,-4.03,4.01,5.68515611,12.3384,-2.8738,12.66865585,17.1984,5.0162,17.915,-4.86,-7.89,9.266698441
06/03/2020 09:30,17.34008,6.26294,18.4364528,19.45008,5.67294,20.2605,-2.11,0.59,2.190935873,17.19008,0.06294,17.19019522,19.45008,5.67294,20.2605,-2.26,-5.61,6.048115409
06/03/2020 10:00,24.342,6.921,25.3067818,22.632,6.601,23.575,1.71,0.32,1.739683879,24.012,0.641,24.02055422,22.632,6.601,23.575,1.38,-5.96,6.117679299
06/03/2020 10:30,29.42736,10.82548,31.35539083,24.80736,7.23548,25.841,4.62,3.59,5.850854638,28.87736,-2.06452,28.95106498,24.80736,7.23548,25.841,4.07,-9.3,10.15159593
06/03/2020 11:00,29.92304,10.76672,31.80110977,24.98304,7.28672,26.024,4.94,3.48,6.042681524,29.37304,-2.56328,29.484672,24.98304,7.28672,26.024,4.39,-9.85,10.7839974
06/03/2020 11:30,33.6692,11.0831,35.44644036,26.4792,7.7231,27.5825,7.19,3.36,7.936353067,33.1992,-2.3069,33.27925282,26.4792,7.7231,27.5825,6.72,-10.03,12.07308163
06/03/2020 12:00,34.78192,11.19306,36.53856252,27.06192,7.89306,28.1895,7.72,3.3,8.395737014,34.34192,-2.19694,34.41212017,27.06192,7.89306,28.1895,7.28,-10.09,12.44212602
06/03/2020 12:30,36.8244,11.2967,38.51820175,28.5144,8.3167,29.7025,8.31,2.98,8.828165155,36.3944,-2.1433,36.45745584,28.5144,8.3167,29.7025,7.88,-10.46,13.09602993
06/03/2020 13:00,36.49576,11.54668,38.27879723,27.96576,8.15668,29.131,8.53,3.39,9.178943294,36.06576,-1.89332,36.11542198,27.96576,8.15668,29.131,8.1,-10.05,12.90784645
06/03/2020 13:30,35.70328,11.38304,37.47396166,26.99328,7.87304,28.118,8.71,3.51,9.39064428,35.28328,-2.06696,35.34377132,26.99328,7.87304,28.118,8.29,-9.94,12.94324921
06/03/2020 14:00,31.80824,10.94282,33.63791672,25.03824,7.30282,26.0815,6.77,3.64,7.686514164,31.29824,-2.57718,31.40416666,25.03824,7.30282,26.0815,6.26,-9.88,11.69623871
06/03/2020 14:30,28.16832,10.91326,30.20850038,23.18832,6.76326,24.1545,4.98,4.15,6.482507231,27.59832,-2.62674,27.7230415,23.18832,6.76326,24.1545,4.41,-9.39,10.37401562
06/03/2020 15:00,19.42984,9.03162,21.42635859,18.75984,5.47162,19.5415,0.67,3.56,3.622499137,18.73984,-1.65838,18.81307597,18.75984,5.47162,19.5415,-0.02,-7.13,7.13002805
06/03/2020 15:30,18.3452,9.8511,20.82283684,17.9352,5.2311,18.6825,0.41,4.62,4.638156962,17.2352,-2.1189,17.36496059,17.9352,5.2311,18.6825,-0.7,-7.35,7.383258088
06/03/2020 16:00,11.0756,6.8783,13.03763499,14.3256,4.1783,14.9225,-3.25,2.7,4.225221888,10.5956,0.1783,10.59710009,14.3256,4.1783,14.9225,-3.73,-4,5.46926869
06/03/2020 16:30,0.3252,5.8436,5.852641797,9.7152,2.8336,10.12,-9.39,3.01,9.860638925,-0.3048,-0.8464,0.899608804,9.7152,2.8336,10.12,-10.02,-3.68,10.67439928
06/03/2020 17:00,-9.29656,4.79142,10.45866786,5.35344,1.56142,5.5765,-14.65,3.23,15.00184655,-10.05656,-1.82858,10.22145312,5.35344,1.56142,5.5765,-15.41,-3.39,15.77847268
06/03/2020 17:30,-12.34688,4.36216,13.09480376,4.05312,1.18216,4.222,-16.4,3.18,16.70546019,-13.12688,-2.25784,13.31964039,4.05312,1.18216,4.222,-17.18,-3.44,17.52101595
06/03/2020 18:00,-13.76088,4.21266,14.39125855,3.36912,0.98266,3.5095,-17.13,3.23,17.43186163,-14.56088,-2.37734,14.75367655,3.36912,0.98266,3.5095,-17.93,-3.36,18.24210788
06/03/2020 18:30,-14.23608,4.28406,14.86671261,3.61392,1.05406,3.7645,-17.85,3.23,18.13988423,-15.06608,-2.30594,15.24152636,3.61392,1.05406,3.7645,-18.68,-3.36,18.97977871
06/03/2020 19:00,-14.3556,4.4267,15.02261376,3.5544,1.0367,3.7025,-17.91,3.39,18.22800592,-15.1756,-2.2033,15.33471116,3.5544,1.0367,3.7025,-18.73,-3.24,19.0081693
06/03/2020 19:30,-12.46744,4.53158,13.26545429,4.22256,1.23158,4.3985,-16.69,3.3,17.01311553,-13.26744,-1.90842,13.4039931,4.22256,1.23158,4.3985,-17.49,-3.14,17.76962858
06/03/2020 20:00,-10.97544,4.49258,11.85932368,4.77456,1.39258,4.9735,-15.75,3.1,16.05218054,-11.69544,-1.47742,11.78838779,4.77456,1.39258,4.9735,-16.47,-2.87,16.7181877
06/03/2020 20:30,-10.33392,4.94844,11.45761585,4.72608,1.37844,4.923,-15.06,3.57,15.47735443,-11.10392,-1.75156,11.24121888,4.72608,1.37844,4.923,-15.83,-3.13,16.13647421
06/03/2020 21:00,-9.93112,5.00634,11.12162689,4.71888,1.37634,4.9155,-14.65,3.63,15.09302488,-10.69112,-1.69366,10.82444137,4.71888,1.37634,4.9155,-15.41,-3.07,15.71282915
06/03/2020 21:30,-9.75744,4.75908,10.85617234,4.28256,1.24908,4.461,-14.04,3.51,14.47210075,-10.49744,-1.99092,10.68456873,4.28256,1.24908,4.461,-14.78,-3.24,15.13096164
06/03/2020 22:00,-10.63296,4.25372,11.45224747,3.40704,0.99372,3.549,-14.04,3.26,14.41350755,-11.29296,-1.50628,11.39297261,3.40704,0.99372,3.549,-14.7,-2.5,14.91106971
06/03/2020 22:30,-9.87576,4.94582,11.0449885,3.17424,0.92582,3.3065,-13.05,4.02,13.65514189,-10.57576,-1.57418,10.69227489,3.17424,0.92582,3.3065,-13.75,-2.5,13.97542486
06/03/2020 23:00,-8.66192,8.42944,12.08653452,3.35808,0.97944,3.498,-12.02,7.45,14.14153103,-9.93192,-4.98056,11.11076113,3.35808,0.97944,3.498,-13.29,-5.96,14.56522228
06/03/2020 23:30,-7.9376,7.3032,10.78620526,4.2624,1.2432,4.44,-12.2,6.06,13.6221731,-8.9376,-2.8968,9.395325646,4.2624,1.2432,4.44,-13.2,-4.14,13.83400159
07/03/2020 00:00,-6.41064,5.40648,8.386079608,4.95936,1.44648,5.166,-11.37,3.96,12.03987126,-7.04064,-0.49352,7.05791567,4.95936,1.44648,5.166,-12,-1.94,12.1558052
07/03/2020 00:30,-8.78696,4.81672,10.02055176,3.62304,1.05672,3.774,-12.41,3.76,12.96710068,-9.42696,-0.96328,9.476047868,3.62304,1.05672,3.774,-13.05,-2.02,13.20541177
07/03/2020 01:00,-8.60416,5.07212,9.987891199,3.43584,1.00212,3.579,-12.04,4.07,12.70930761,-9.28416,-1.51788,9.407421889,3.43584,1.00212,3.579,-12.72,-2.52,12.96722021
07/03/2020 01:30,-8.55248,5.17636,9.996980394,3.58752,1.04636,3.737,-12.14,4.13,12.82327961,-9.24248,-1.47364,9.359222799,3.58752,1.04636,3.737,-12.83,-2.52,13.07514053
07/03/2020 02:00,-9.44624,5.06068,10.71643281,3.29376,0.96068,3.431,-12.74,4.1,13.38348236,-10.15624,-1.55932,10.27524646,3.29376,0.96068,3.431,-13.45,-2.52,13.68403815
07/03/2020 02:30,-8.68856,5.17542,10.11316207,3.48144,1.01542,3.6265,-12.17,4.16,12.86135685,-9.39856,-1.57458,9.529545228,3.48144,1.01542,3.6265,-12.88,-2.59,13.13782707
07/03/2020 03:00,-7.27008,5.29456,8.993688276,3.88992,1.13456,4.052,-11.16,4.16,11.91013014,-7.94008,-1.40544,8.063506185,3.88992,1.13456,4.052,-11.83,-2.54,12.09960743
07/03/2020 03:30,-6.40984,5.42088,8.394759603,4.22016,1.23088,4.396,-10.63,4.19,11.42597917,-7.06984,-1.30912,7.190023143,4.22016,1.23088,4.396,-11.29,-2.54,11.57219512
07/03/2020 04:00,-6.58984,5.49838,8.582434028,4.04016,1.17838,4.2085,-10.63,4.32,11.47428865,-7.24984,-1.22162,7.352042944,4.04016,1.17838,4.2085,-11.29,-2.4,11.54227447
07/03/2020 04:30,-6.19344,5.59608,8.347143847,4.06656,1.18608,4.236,-10.26,4.41,11.16761837,-6.84344,-1.13392,6.936746038,4.06656,1.18608,4.236,-10.91,-2.32,11.15394549
07/03/2020 05:00,-5.94416,5.62212,8.181764565,4.15584,1.21212,4.329,-10.1,4.41,11.02080306,-6.58416,-1.10788,6.676717831,4.15584,1.21212,4.329,-10.74,-2.32,10.98772042
07/03/2020 05:30,-5.32256,5.56842,7.703047855,4.65744,1.35842,4.8515,-9.98,4.21,10.83164346,-5.95256,-0.92158,6.023477422,4.65744,1.35842,4.8515,-10.61,-2.28,10.85221176
07/03/2020 06:00,-7.08,4.9,8.610249706,3.84,1.12,4,-10.92,3.78,11.55572585,-7.7,-0.9,7.752418977,3.84,1.12,4,-11.54,-2.02,11.71545987
07/03/2020 06:30,-7.69488,6.63316,10.15923175,3.88512,1.13316,4.047,-11.58,5.5,12.81976599,-8.65488,-3.26684,9.250902194,3.88512,1.13316,4.047,-12.54,-4.4,13.28952971
07/03/2020 07:00,-7.5932,8.0349,11.05514831,4.3368,1.2649,4.5175,-11.93,6.77,13.71706237,-8.8432,-5.2151,10.26642363,4.3368,1.2649,4.5175,-13.18,-6.48,14.68682403
