Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/03/2020 07:30,-6.63512,6.65184,9.395306956,5.35488,1.56184,5.578,-11.99,5.09,13.02567465,-7.63512,-3.62816,8.453319017,5.35488,1.56184,5.578,-12.99,-5.19,13.98843093
07/03/2020 08:00,-2.80264,6.94048,7.48498855,7.64736,2.23048,7.966,-10.45,4.71,11.4623994,-3.68264,-2.95952,4.724467801,7.64736,2.23048,7.966,-11.33,-5.19,12.46214267
07/03/2020 08:30,1.14072,8.37396,8.45129861,9.99072,2.91396,10.407,-8.85,5.46,10.39875473,0.16072,-3.15604,3.160129649,9.99072,2.91396,10.407,-9.83,-6.07,11.55308617
07/03/2020 09:00,1.89192,6.16306,6.446911652,10.74192,3.13306,11.1895,-8.85,3.03,9.354325203,1.27192,-0.70694,1.455178563,10.74192,3.13306,11.1895,-9.47,-3.84,10.21892852
07/03/2020 09:30,-4.81152,5.19164,7.078407349,8.02848,2.34164,8.363,-12.84,2.85,13.15249406,-5.53152,-1.67836,5.780536809,8.02848,2.34164,8.363,-13.56,-4.02,14.14333765
07/03/2020 10:00,7.86312,4.28216,8.953521676,13.89312,4.05216,14.472,-6.03,0.23,6.034384807,7.61312,2.24216,7.936427257,13.89312,4.05216,14.472,-6.28,-1.81,6.535633099
07/03/2020 10:30,29.72328,5.45304,30.21934842,24.83328,7.24304,25.868,4.89,-1.79,5.207321768,29.76328,5.36304,30.24260297,24.83328,7.24304,25.868,4.93,-1.88,5.276296049
07/03/2020 11:00,33.36512,6.67816,34.02688722,26.56512,7.74816,27.672,6.8,-1.07,6.88366908,33.32512,4.62816,33.6449623,26.56512,7.74816,27.672,6.76,-3.12,7.445266953
07/03/2020 11:30,28.7268,11.3224,30.87759349,23.5968,6.8824,24.58,5.13,4.44,6.7845781,28.2068,-1.0776,28.22737657,23.5968,6.8824,24.58,4.61,-7.96,9.198570541
07/03/2020 12:00,24.93888,10.99634,27.25559079,21.51888,6.27634,22.4155,3.42,4.72,5.828790612,24.31888,-1.42366,24.36051585,21.51888,6.27634,22.4155,2.8,-7.7,8.193289938
07/03/2020 12:30,28.98728,11.45254,31.16766071,23.59728,6.88254,24.5805,5.39,4.57,7.066611635,28.46728,-0.95746,28.48337691,23.59728,6.88254,24.5805,4.87,-7.84,9.229436603
07/03/2020 13:00,23.71592,11.02756,26.15438665,20.90592,6.09756,21.777,2.81,4.93,5.674592496,23.24592,-1.38244,23.28699072,20.90592,6.09756,21.777,2.34,-7.48,7.837474083
07/03/2020 13:30,15.91744,10.48592,19.06093949,17.19744,5.01592,17.914,-1.28,5.47,5.61776646,15.11744,-2.16408,15.27154984,17.19744,5.01592,17.914,-2.08,-7.18,7.475212372
07/03/2020 14:00,8.51896,10.06678,13.18759793,13.18896,3.84678,13.7385,-4.67,6.22,7.778001029,7.54896,-3.19322,8.196551168,13.18896,3.84678,13.7385,-5.64,-7.04,9.02059865
07/03/2020 14:30,8.93392,10.26656,13.60945189,13.87392,4.04656,14.452,-4.94,6.22,7.943047274,7.96392,-2.88344,8.469843446,13.87392,4.04656,14.452,-5.91,-6.93,9.107853754
07/03/2020 15:00,5.16904,9.89222,11.16131673,11.93904,3.48222,12.4365,-6.77,6.41,9.323143247,4.17904,-2.55778,4.899654462,11.93904,3.48222,12.4365,-7.76,-6.04,9.833575138
07/03/2020 15:30,6.50432,10.34626,12.22093592,12.60432,3.67626,13.1295,-6.1,6.67,9.038744382,5.50432,-2.59374,6.084819295,12.60432,3.67626,13.1295,-7.1,-6.27,9.472217269
07/03/2020 16:00,5.17,10.5275,11.7284763,12.06,3.5175,12.5625,-6.89,7.01,9.829150523,4.12,-2.9025,5.039732756,12.06,3.5175,12.5625,-7.94,-6.42,10.21077862
07/03/2020 16:30,0.28128,9.97704,9.981004238,9.76128,2.84704,10.168,-9.48,7.13,11.86201079,-0.87872,-3.35296,3.466192378,9.76128,2.84704,10.168,-10.64,-6.2,12.31460921
07/03/2020 17:00,-1.16432,9.15124,9.22501136,9.29568,2.71124,9.683,-10.46,6.44,12.28353369,-2.31432,-3.28876,4.021444939,9.29568,2.71124,9.683,-11.61,-6,13.06874516
07/03/2020 17:30,-0.66656,9.29642,9.320285782,9.79344,2.85642,10.2015,-10.46,6.44,12.28353369,-1.81656,-3.11358,3.60475667,9.79344,2.85642,10.2015,-11.61,-5.97,13.05499904
07/03/2020 18:00,-2.746,9.042,9.449776717,9.264,2.702,9.65,-12.01,6.34,13.58071059,-3.946,-3.308,5.149153328,9.264,2.702,9.65,-13.21,-6.01,14.51289771
07/03/2020 18:30,-2.37392,7.04844,7.437472864,10.00608,2.91844,10.423,-12.38,4.13,13.05072029,-3.20392,-1.53156,3.551165921,10.00608,2.91844,10.423,-13.21,-4.45,13.93939023
07/03/2020 19:00,-4.87752,6.00114,7.73329701,8.71248,2.54114,9.0755,-13.59,3.46,14.02354092,-5.61752,-0.90886,5.69056741,8.71248,2.54114,9.0755,-14.33,-3.45,14.73945046
07/03/2020 19:30,-1.36928,5.92146,6.077714723,10.29072,3.00146,10.7195,-11.66,2.92,12.02006656,-1.81928,-0.25854,1.837558883,10.29072,3.00146,10.7195,-12.11,-3.26,12.54112036
07/03/2020 20:00,-0.26528,9.81096,9.814545817,10.49472,3.06096,10.932,-10.76,6.75,12.70197229,-1.45528,-3.12904,3.450902954,10.49472,3.06096,10.932,-11.95,-6.19,13.45803106
07/03/2020 20:30,2.13712,9.96166,10.18832429,11.45712,3.34166,11.9345,-9.32,6.62,11.43183275,1.03712,-2.45834,2.66815544,11.45712,3.34166,11.9345,-10.42,-5.8,11.92545177
07/03/2020 21:00,3.8812,10.2191,10.93131823,12.0312,3.5091,12.5325,-8.15,6.71,10.55682717,2.8112,-2.4009,3.69691307,12.0312,3.5091,12.5325,-9.22,-5.91,10.9515524
07/03/2020 21:30,3.78184,10.21262,10.89035909,11.63184,3.39262,12.1165,-7.85,6.82,10.3987932,2.71184,-2.60738,3.761981745,11.63184,3.39262,12.1165,-8.92,-6,10.75018139
07/03/2020 22:00,4.10952,10.73486,11.49458019,11.39952,3.32486,11.8745,-7.29,7.41,10.39481602,3.03952,-2.76514,4.109097352,11.39952,3.32486,11.8745,-8.36,-6.09,10.34300247
07/03/2020 22:30,4.75408,10.62494,11.6400441,11.43408,3.33494,11.9105,-6.68,7.29,9.887694372,3.72408,-2.69506,4.596968594,11.43408,3.33494,11.9105,-7.71,-6.03,9.788002861
07/03/2020 23:00,3.61376,6.25068,7.220128932,10.49376,3.06068,10.931,-6.88,3.19,7.583567762,3.20376,1.73068,3.641336485,10.49376,3.06068,10.931,-7.29,-1.33,7.410330627
07/03/2020 23:30,5.33264,10.54202,11.81402705,10.77264,3.14202,11.2215,-5.44,7.4,9.184421593,4.34264,-2.50798,5.014826602,10.77264,3.14202,11.2215,-6.43,-5.65,8.559637843
08/03/2020 00:00,4.036,10.253,11.01877058,9.576,2.793,9.975,-5.54,7.46,9.292104175,3.006,-3.237,4.41748854,9.576,2.793,9.975,-6.57,-6.03,8.917723925
08/03/2020 00:30,1.52344,8.38392,8.521207896,7.93344,2.31392,8.264,-6.41,6.07,8.827966923,0.67344,-2.06608,2.173064196,7.93344,2.31392,8.264,-7.26,-4.38,8.478915025
08/03/2020 01:00,3.308,6.7265,7.495909968,8.868,2.5865,9.2375,-5.56,4.14,6.932041546,2.768,0.1065,2.770048059,8.868,2.5865,9.2375,-6.1,-2.48,6.584861426
08/03/2020 01:30,1.61408,6.44244,6.641557603,7.89408,2.30244,8.223,-6.28,4.14,7.521834883,1.06408,-0.19756,1.082264385,7.89408,2.30244,8.223,-6.83,-2.5,7.273162998
08/03/2020 02:00,0.92824,6.02532,6.096401447,7.45824,2.17532,7.769,-6.53,3.85,7.580461727,0.38824,-0.17468,0.425726908,7.45824,2.17532,7.769,-7.07,-2.35,7.450328852
08/03/2020 02:30,1.32512,6.38816,6.524149845,7.60512,2.21816,7.922,-6.28,4.17,7.538388422,0.77512,-0.35184,0.851235808,7.60512,2.21816,7.922,-6.83,-2.57,7.297520127
08/03/2020 03:00,0.27072,6.29646,6.302277196,7.05072,2.05646,7.3445,-6.78,4.24,7.996624288,-0.29928,-0.44354,0.535066585,7.05072,2.05646,7.3445,-7.35,-2.5,7.763536565
08/03/2020 03:30,1.5288,6.4184,6.597960897,7.4688,2.1784,7.78,-5.94,4.24,7.298027131,0.9788,-0.3216,1.030279574,7.4688,2.1784,7.78,-6.49,-2.5,6.954861609
08/03/2020 04:00,2.61888,6.54384,7.048430634,7.89888,2.30384,8.228,-5.28,4.24,6.771705841,2.08888,-0.14616,2.093987201,7.89888,2.30384,8.228,-5.81,-2.45,6.305442094
08/03/2020 04:30,0.57728,6.19504,6.221878559,6.97728,2.03504,7.268,-6.4,4.16,7.633190683,0.02728,-0.51496,0.515682073,6.97728,2.03504,7.268,-6.95,-2.55,7.403039916
08/03/2020 05:00,2.11056,6.42308,6.760948173,7.69056,2.24308,8.011,-5.58,4.18,6.972001147,1.59056,-0.27692,1.614486234,7.69056,2.24308,8.011,-6.1,-2.52,6.600030303
08/03/2020 05:30,1.24088,6.37984,6.49939548,7.37088,2.14984,7.678,-6.13,4.23,7.447805046,0.70088,-0.37016,0.792622987,7.37088,2.14984,7.678,-6.67,-2.52,7.130168301
08/03/2020 06:00,1.35624,6.36682,6.50966849,7.32624,2.13682,7.6315,-5.97,4.23,7.316679575,0.82624,-0.38318,0.910768604,7.32624,2.13682,7.6315,-6.5,-2.52,6.971398712
08/03/2020 06:30,-3.36408,5.61006,6.541391859,5.48592,1.60006,5.7145,-8.85,4.01,9.716100041,-3.96408,-1.10994,4.116539451,5.48592,1.60006,5.7145,-9.45,-2.71,9.830900264
08/03/2020 07:00,-0.6516,5.7412,5.778058497,6.7584,1.9712,7.04,-7.41,3.77,8.313904017,-1.2216,-0.9888,1.571633545,6.7584,1.9712,7.04,-7.98,-2.96,8.511286624
08/03/2020 07:30,2.20656,6.23358,6.61259606,8.44656,2.46358,8.7985,-6.24,3.77,7.290438944,1.66656,-0.46642,1.730598119,8.44656,2.46358,8.7985,-6.78,-2.93,7.386020579
08/03/2020 08:00,0.00712,5.85166,5.851664332,7.85712,2.29166,8.1845,-7.85,3.56,8.619518548,-0.57288,-0.76834,0.958403803,7.85712,2.29166,8.1845,-8.43,-3.06,8.968193798
08/03/2020 08:30,10.42088,8.56734,13.49051721,13.43088,3.91734,13.9905,-3.01,4.65,5.539187666,9.99088,-0.85266,10.02719862,13.43088,3.91734,13.9905,-3.44,-4.77,5.881028822
08/03/2020 09:00,18.95336,10.83848,21.8335179,17.82336,5.19848,18.566,1.13,5.64,5.752086578,18.14336,-1.51152,18.20621336,17.82336,5.19848,18.566,0.32,-6.71,6.717626069
08/03/2020 09:30,22.39056,5.10558,22.96528084,20.11056,5.86558,20.9485,2.28,-0.76,2.403331022,22.38056,4.34558,22.79854231,20.11056,5.86558,20.9485,2.27,-1.52,2.731904098
08/03/2020 10:00,32.50872,5.78296,33.01907786,25.51872,7.44296,26.582,6.99,-1.66,7.184406726,32.57872,5.70296,33.07410996,25.51872,7.44296,26.582,7.06,-1.74,7.271258488
08/03/2020 10:30,29.60336,5.93098,30.19164532,24.00336,7.00098,25.0035,5.6,-1.07,5.701306868,29.67336,4.85098,30.06726294,24.00336,7.00098,25.0035,5.67,-2.15,6.063942612
08/03/2020 11:00,9.80936,6.77648,11.92242529,14.31936,4.17648,14.916,-4.51,2.6,5.205775639,9.29936,0.26648,9.303177307,14.31936,4.17648,14.916,-5.02,-3.91,6.363057441
08/03/2020 11:30,16.61432,7.17376,18.09691857,17.70432,5.16376,18.442,-1.09,2.01,2.286525749,16.19432,1.11376,16.23257409,17.70432,5.16376,18.442,-1.51,-4.05,4.322337331
08/03/2020 12:00,7.34608,6.41594,9.753418757,13.18608,3.84594,13.7355,-5.84,2.57,6.380478039,6.81608,-0.12406,6.817208919,13.18608,3.84594,13.7355,-6.37,-3.97,7.505851051
08/03/2020 12:30,6.87936,6.20898,9.266985845,13.29936,3.87898,13.8535,-6.42,2.33,6.829736452,6.39936,0.34898,6.4088685,13.29936,3.87898,13.8535,-6.9,-3.53,7.750541917
08/03/2020 13:00,27.13312,8.84966,28.53984378,23.79312,6.93966,24.7845,3.34,1.91,3.847557667,26.76312,2.35966,26.86694228,23.79312,6.93966,24.7845,2.97,-4.58,5.458690319
08/03/2020 13:30,20.69552,8.59536,22.40947928,20.55552,5.99536,21.412,0.14,2.6,2.603766503,20.20552,1.80536,20.28601398,20.55552,5.99536,21.412,-0.35,-4.19,4.204592727
08/03/2020 14:00,24.87952,8.78736,26.38575773,22.61952,6.59736,23.562,2.26,2.19,3.147014458,24.50952,2.03736,24.59405226,22.61952,6.59736,23.562,1.89,-4.56,4.936162477
08/03/2020 14:30,31.47728,6.51254,32.14393152,25.51728,7.44254,26.5805,5.96,-0.93,6.032122346,31.52728,6.22254,32.13548488,25.51728,7.44254,26.5805,6.01,-1.22,6.132576946
08/03/2020 15:00,30.00768,6.36724,30.67576575,24.60768,7.17724,25.633,5.4,-0.81,5.460412072,30.03768,6.35724,30.70304089,24.60768,7.17724,25.633,5.43,-0.82,5.491566261
08/03/2020 15:30,23.64688,5.72534,24.33011409,21.44688,6.25534,22.3405,2.2,-0.53,2.262940565,23.63688,5.61534,24.29473481,21.44688,6.25534,22.3405,2.19,-0.64,2.281600316
08/03/2020 16:00,5.49584,4.16962,6.898549721,12.61584,3.67962,13.1415,-7.12,0.49,7.136841038,5.40584,4.11962,6.796644396,12.61584,3.67962,13.1415,-7.21,0.44,7.223413321
08/03/2020 16:30,5.65152,4.17836,7.028397442,12.85152,3.74836,13.387,-7.2,0.43,7.212828849,5.58152,4.13836,6.948337139,12.85152,3.74836,13.387,-7.27,0.39,7.280453283
08/03/2020 17:00,4.37568,3.99874,5.927604664,12.47568,3.63874,12.9955,-8.1,0.36,8.107996053,4.28568,4.02874,5.881989379,12.47568,3.63874,12.9955,-8.19,0.39,8.199280456
08/03/2020 17:30,-0.57192,3.64194,3.68657286,10.25808,2.99194,10.6855,-10.83,0.65,10.84948847,-0.69192,3.57194,3.638338721,10.25808,2.99194,10.6855,-10.95,0.58,10.96534997
08/03/2020 18:00,-7.70208,3.77106,8.575717454,7.23792,2.11106,7.5395,-14.94,1.66,15.03193933,-8.08208,1.33106,8.190954636,7.23792,2.11106,7.5395,-15.32,-0.78,15.33984355
08/03/2020 18:30,-9.34808,5.64306,10.9192823,6.42192,1.87306,6.6895,-15.77,3.77,16.21437017,-10.12808,-1.07694,10.18517571,6.42192,1.87306,6.6895,-16.55,-2.95,16.81085959
08/03/2020 19:00,-8.9672,5.7579,10.65664526,6.7128,1.9579,6.9925,-15.68,3.8,16.1338898,-9.7472,-0.9321,9.791665755,6.7128,1.9579,6.9925,-16.46,-2.89,16.71178327
08/03/2020 19:30,-9.12408,5.75006,10.78480532,6.68592,1.95006,6.9645,-15.81,3.8,16.26026138,-9.89408,-0.86994,9.932251238,6.68592,1.95006,6.9645,-16.58,-2.82,16.81810929
08/03/2020 20:00,-8.13344,5.82108,10.00189075,6.58656,1.92108,6.861,-14.72,3.9,15.22788232,-8.87344,-0.82892,8.912073036,6.58656,1.92108,6.861,-15.46,-2.75,15.70267812
08/03/2020 20:30,-8.84184,8.42488,12.21297415,5.70816,1.66488,5.946,-14.55,6.76,16.04369347,-10.09184,-3.85512,10.80310996,5.70816,1.66488,5.946,-15.8,-5.52,16.73649904
08/03/2020 21:00,-8.54272,8.95004,12.37260203,5.65728,1.65004,5.893,-14.2,7.3,15.96652749,-9.86272,-4.35996,10.78343623,5.65728,1.65004,5.893,-15.52,-6.01,16.64303157
08/03/2020 21:30,-9.18016,5.58412,10.74512605,5.01984,1.46412,5.229,-14.2,4.12,14.78561463,-9.92016,-1.09588,9.980507372,5.01984,1.46412,5.229,-14.94,-2.56,15.1577439
08/03/2020 22:00,-7.36624,5.72818,9.331320263,5.51376,1.60818,5.7435,-12.88,4.12,13.5228991,-8.07624,-0.87182,8.123159647,5.51376,1.60818,5.7435,-13.59,-2.48,13.81443086
08/03/2020 22:30,-5.93488,4.13816,7.235134332,5.92512,1.72816,6.172,-11.86,2.41,12.10238406,-6.32488,1.17816,6.433674533,5.92512,1.72816,6.172,-12.25,-0.55,12.26234072
08/03/2020 23:00,-5.23968,2.87676,5.977457202,5.68032,1.65676,5.917,-10.92,1.22,10.98793884,-5.36968,2.82676,6.068281091,5.68032,1.65676,5.917,-11.05,1.17,11.11176854
08/03/2020 23:30,-4.3888,4.2641,6.119159603,5.6712,1.6541,5.9075,-10.06,2.61,10.39306018,-4.7188,1.5541,4.968128445,5.6712,1.6541,5.9075,-10.39,-0.1,10.39048122
09/03/2020 00:00,-2.7876,6.7807,7.331344096,6.4824,1.8907,6.7525,-9.27,4.89,10.48069654,-3.4776,-0.7793,3.563847675,6.4824,1.8907,6.7525,-9.96,-2.67,10.31166815
09/03/2020 00:30,-1.14008,5.44706,5.565091648,7.18992,2.09706,7.4895,-8.33,3.35,8.978385155,-1.57008,1.09706,1.915382951,7.18992,2.09706,7.4895,-8.76,-1,8.816892877
09/03/2020 01:00,0.0084,9.4737,9.473703724,7.6584,2.2337,7.9775,-7.65,7.24,10.53281064,-1.0216,-2.8463,3.024085027,7.6584,2.2337,7.9775,-8.68,-5.08,10.05727597
09/03/2020 01:30,-0.71216,8.12312,8.154278043,7.34784,2.14312,7.654,-8.06,5.98,10.03613471,-1.56216,-1.82688,2.403712628,7.34784,2.14312,7.654,-8.91,-3.97,9.754434889
09/03/2020 02:00,2.24432,6.93876,7.292692411,8.70432,2.53876,9.067,-6.46,4.4,7.816111565,1.69432,0.29876,1.720458602,8.70432,2.53876,9.067,-7.01,-2.24,7.359191532
09/03/2020 02:30,2.4872,6.6296,7.080802214,8.9472,2.6096,9.32,-6.46,4.02,7.608679255,1.9372,0.5696,2.019204794,8.9472,2.6096,9.32,-7.01,-2.04,7.300801326
09/03/2020 03:00,1.34168,6.66424,6.797955575,8.31168,2.42424,8.658,-6.97,4.24,8.158339292,0.80168,0.38424,0.889005737,8.31168,2.42424,8.658,-7.51,-2.04,7.782139809
09/03/2020 03:30,2.35872,6.92296,7.313749736,8.71872,2.54296,9.082,-6.36,4.38,7.722305355,1.80872,0.21296,1.821213881,8.71872,2.54296,9.082,-6.91,-2.33,7.292256167
09/03/2020 04:00,2.9252,7.1061,7.684624405,8.9352,2.6061,9.3075,-6.01,4.5,7.508002397,2.3952,0.4461,2.436388362,8.9352,2.6061,9.3075,-6.54,-2.16,6.887466878
09/03/2020 04:30,0.83192,6.85056,6.90088858,7.92192,2.31056,8.252,-7.09,4.54,8.419008255,0.27192,0.27056,0.383592492,7.92192,2.31056,8.252,-7.65,-2.04,7.917329095
09/03/2020 05:00,-0.2784,6.6413,6.647132634,7.5816,2.2113,7.8975,-7.86,4.43,9.022444236,-0.8584,0.0113,0.858474374,7.5816,2.2113,7.8975,-8.44,-2.2,8.722018115
09/03/2020 05:30,-1.42248,6.73386,6.882464664,7.00752,2.04386,7.2995,-8.43,4.69,9.646812945,-2.05248,-0.27614,2.070972586,7.00752,2.04386,7.2995,-9.06,-2.32,9.352325914
09/03/2020 06:00,-0.914,8.183,8.233886385,7.896,2.303,8.225,-8.81,5.88,10.5920017,-1.784,-1.737,2.489944779,7.896,2.303,8.225,-9.68,-4.04,10.48923257
09/03/2020 06:30,-3.35312,3.10034,4.566784629,7.88688,2.30034,8.2155,-11.24,0.8,11.26843379,-3.53312,2.35034,4.243469695,7.88688,2.30034,8.2155,-11.42,0.05,11.42010946
09/03/2020 07:00,-4.08456,5.58242,6.917155734,8.06544,2.35242,8.4015,-12.15,3.23,12.57200859,-4.76456,-1.09758,4.889346976,8.06544,2.35242,8.4015,-12.83,-3.45,13.28575929
09/03/2020 07:30,-2.85512,5.50184,6.198544474,9.19488,2.68184,9.578,-12.05,2.82,12.37557675,-3.51512,-0.99816,3.6540925,9.19488,2.68184,9.578,-12.71,-3.68,13.23202554
09/03/2020 08:00,-5.40896,7.57822,9.310545991,8.53104,2.48822,8.8865,-13.94,5.09,14.84020552,-6.59896,-4.11178,7.775153236,8.53104,2.48822,8.8865,-15.13,-6.6,16.50687433
09/03/2020 08:30,-7.14184,5.47988,9.001942202,7.98816,2.32988,8.321,-15.13,3.15,15.45442979,-8.11184,-3.23012,8.731301358,7.98816,2.32988,8.321,-16.1,-5.56,17.033015
09/03/2020 09:00,-8.0568,4.0401,9.013014715,7.7832,2.2701,8.1075,-15.84,1.77,15.93858526,-8.7768,-2.0599,9.015287364,7.7832,2.2701,8.1075,-16.56,-4.33,17.11673158
09/03/2020 09:30,11.6824,6.8232,13.52902539,17.7024,5.1632,18.44,-6.02,1.66,6.244677734,11.0424,0.0432,11.0424845,17.7024,5.1632,18.44,-6.66,-5.12,8.400595217
09/03/2020 10:00,12.9064,6.5177,14.45875424,18.0264,5.2577,18.7775,-5.12,1.26,5.272760188,12.4064,-0.1023,12.40682176,18.0264,5.2577,18.7775,-5.62,-5.36,7.766208856
09/03/2020 10:30,28.83712,10.58666,30.71899835,25.49712,7.43666,26.5595,3.34,3.15,4.591089195,28.02712,-1.81334,28.08571981,25.49712,7.43666,26.5595,2.53,-9.25,9.58975495
09/03/2020 11:00,28.1496,11.7128,30.4891729,25.4496,7.4228,26.51,2.7,4.29,5.068934799,27.2496,-1.8772,27.31418276,25.4496,7.4228,26.51,1.8,-9.3,9.472592042
09/03/2020 11:30,12.84504,6.34022,14.32457477,17.55504,5.12022,18.2865,-4.71,1.22,4.865439343,12.37504,-0.47978,12.38433704,17.55504,5.12022,18.2865,-5.18,-5.6,7.628394326
09/03/2020 12:00,5.87832,4.99576,7.714419226,13.28832,3.87576,13.842,-7.41,1.12,7.494164396,5.29832,-1.81424,5.600326919,13.28832,3.87576,13.842,-7.99,-5.69,9.808985676
09/03/2020 12:30,12.75608,5.81844,14.02040731,16.96608,4.94844,17.673,-4.21,0.87,4.298953361,12.33608,-1.04156,12.37997242,16.96608,4.94844,17.673,-4.63,-5.99,7.570799165
09/03/2020 13:00,3.48872,5.14546,6.216665171,12.25872,3.57546,12.7695,-8.77,1.57,8.909421979,2.86872,-1.69454,3.33181936,12.25872,3.57546,12.7695,-9.39,-5.27,10.767776
09/03/2020 13:30,0.46432,5.15126,5.172143912,10.80432,3.15126,11.2545,-10.34,2,10.53164754,-0.19568,-1.72874,1.739779483,10.80432,3.15126,11.2545,-11,-4.88,12.03388549
09/03/2020 14:00,-0.04456,4.99742,4.997618658,10.58544,3.08742,11.0265,-10.63,1.91,10.80023148,-0.69456,-1.84258,1.969140587,10.58544,3.08742,11.0265,-11.28,-4.93,12.31029244
09/03/2020 14:30,-5.44248,4.45886,7.035767268,7.84752,2.28886,8.1745,-13.29,2.17,13.46599421,-6.16248,-2.33114,6.588654904,7.84752,2.28886,8.1745,-14.01,-4.62,14.75210155
09/03/2020 15:00,-8.56632,4.06524,9.481983685,6.22368,1.81524,6.483,-14.79,2.25,14.96016711,-9.33632,-2.72476,9.725800132,6.22368,1.81524,6.483,-15.56,-4.54,16.20880008
09/03/2020 15:30,-8.1536,4.1477,9.147929178,6.5064,1.8977,6.7775,-14.66,2.25,14.83165871,-8.9236,-2.6423,9.30657758,6.5064,1.8977,6.7775,-15.43,-4.54,16.08404489
09/03/2020 16:00,-7.65616,4.31362,8.787724589,6.90384,2.01362,7.1915,-14.56,2.3,14.74054273,-8.39616,-2.26638,8.696664938,6.90384,2.01362,7.1915,-15.3,-4.28,15.88736605
09/03/2020 16:30,-8.5232,4.6924,9.729519824,7.2768,2.1224,7.58,-15.8,2.57,16.0076513,-9.3432,-2.4076,9.648415621,7.2768,2.1224,7.58,-16.62,-4.53,17.22629676
09/03/2020 17:00,-7.5592,8.2669,11.20192574,7.8408,2.2869,8.1675,-15.4,5.98,16.52030266,-8.9392,-4.9431,10.21486829,7.8408,2.2869,8.1675,-16.78,-7.23,18.27132453
09/03/2020 17:30,-6.15664,7.65848,9.826318334,9.18336,2.67848,9.566,-15.34,4.98,16.1281121,-7.30664,-3.22152,7.985310213,9.18336,2.67848,9.566,-16.49,-5.9,17.51371177
09/03/2020 18:00,-4.52784,8.09438,9.274714155,10.23216,2.98438,10.6585,-14.76,5.11,15.61952944,-5.34784,-1.73562,5.622434477,10.23216,2.98438,10.6585,-15.58,-4.72,16.27927517
09/03/2020 18:30,-3.70864,9.43998,10.1423485,10.73136,3.12998,11.1785,-14.44,6.31,15.75848026,-5.04864,-3.92002,6.39181685,10.73136,3.12998,11.1785,-15.78,-7.05,17.2832549
09/03/2020 19:00,-1.92064,9.71648,9.904485933,11.67936,3.40648,12.166,-13.6,6.31,14.99253481,-3.23064,-3.54352,4.795160977,11.67936,3.40648,12.166,-14.91,-6.95,16.4502462
09/03/2020 19:30,-1.39632,9.60524,9.706201368,11.50368,3.35524,11.983,-12.9,6.25,14.33431198,-2.69632,-3.75476,4.622592801,11.50368,3.35524,11.983,-14.2,-7.11,15.8805573
09/03/2020 20:00,-2.47968,9.51426,9.832088092,10.78032,3.14426,11.2295,-13.26,6.37,14.71069339,-3.77968,-3.69574,5.286253404,10.78032,3.14426,11.2295,-14.56,-6.84,16.08661555
09/03/2020 20:30,-1.45072,9.57354,9.68283309,10.70928,3.12354,11.1555,-12.16,6.45,13.76474119,-2.68072,-3.32646,4.272188649,10.70928,3.12354,11.1555,-13.39,-6.45,14.86252334
09/03/2020 21:00,0.52064,8.86102,8.87630224,11.42064,3.33102,11.8965,-10.9,5.53,12.22255702,-0.50936,-2.31898,2.374261117,11.42064,3.33102,11.8965,-11.93,-5.65,13.2002803
09/03/2020 21:30,2.26568,8.80374,9.090607452,11.87568,3.46374,12.3705,-9.61,5.34,10.99398472,1.44568,-2.15626,2.596044655,11.87568,3.46374,12.3705,-10.43,-5.62,11.84775506
09/03/2020 22:00,2.81056,10.08308,10.46746148,11.53056,3.36308,12.011,-8.72,6.72,11.00894182,1.70056,-3.02692,3.471908553,11.53056,3.36308,12.011,-9.83,-6.39,11.72437632
09/03/2020 22:30,4.33832,8.84576,9.852334261,11.84832,3.45576,12.342,-7.51,5.39,9.244035915,3.49832,-1.28424,3.726595658,11.84832,3.45576,12.342,-8.35,-4.74,9.60156758
09/03/2020 23:00,4.6996,7.0078,8.437742648,11.6496,3.3978,12.135,-6.95,3.61,7.831640952,4.1296,0.2678,4.138274157,11.6496,3.3978,12.135,-7.52,-3.13,8.145385197
09/03/2020 23:30,5.9324,7.2782,9.389652017,11.8224,3.4482,12.315,-5.89,3.83,7.025738395,5.3824,0.4882,5.404495259,11.8224,3.4482,12.315,-6.44,-2.96,7.087679451
10/03/2020 00:00,6.578,5.189,8.378293681,11.688,3.409,12.175,-5.11,1.78,5.411145905,6.368,3.079,7.073306511,11.688,3.409,12.175,-5.32,-0.33,5.330225136
10/03/2020 00:30,6.09976,4.26118,7.440747748,11.48976,3.35118,11.9685,-5.39,0.91,5.466278441,6.03976,4.20118,7.357215115,11.48976,3.35118,11.9685,-5.45,0.85,5.515886148
10/03/2020 01:00,8.76592,4.48256,9.845542017,12.86592,3.75256,13.402,-4.1,0.73,4.16448076,8.71592,4.42256,9.773755593,12.86592,3.75256,13.402,-4.15,0.67,4.203736433
10/03/2020 01:30,6.6556,4.1608,7.849157152,11.6256,3.3908,12.11,-4.97,0.77,5.029294185,6.5956,4.1008,7.766498568,11.6256,3.3908,12.11,-5.03,0.71,5.079862203
10/03/2020 02:00,6.45,4.08,7.632096698,11.52,3.36,12,-5.07,0.72,5.120869067,6.39,4.03,7.554667431,11.52,3.36,12,-5.13,0.67,5.173567435
10/03/2020 02:30,6.40936,6.38648,9.048039699,11.19936,3.26648,11.666,-4.79,3.12,5.716511174,6.06936,1.62648,6.283515576,11.19936,3.26648,11.666,-5.13,-1.64,5.385768283
10/03/2020 03:00,7.38576,10.73418,13.0296612,11.46576,3.34418,11.9435,-4.08,7.39,8.44147499,6.43576,-2.61582,6.947051249,11.46576,3.34418,11.9435,-5.03,-5.96,7.798878124
10/03/2020 03:30,6.4636,10.6023,12.41720139,11.0136,3.2123,11.4725,-4.55,7.39,8.67839847,5.5036,-2.7477,6.151379378,11.0136,3.2123,11.4725,-5.51,-5.96,8.116754277
10/03/2020 04:00,3.91896,10.16428,10.89361443,9.64896,2.81428,10.051,-5.73,7.35,9.319624456,2.92896,-2.89572,4.118737792,9.64896,2.81428,10.051,-6.72,-5.71,8.818304826
10/03/2020 04:30,5.31256,10.05908,11.3757806,10.52256,3.06908,10.961,-5.21,6.99,8.71803877,4.36256,-2.34092,4.950942961,10.52256,3.06908,10.961,-6.16,-5.41,8.198396185
10/03/2020 05:00,5.42768,5.23724,7.542439459,10.68768,3.11724,11.133,-5.26,2.12,5.671155085,5.18768,2.57724,5.792597846,10.68768,3.11724,11.133,-5.5,-0.54,5.526445512
10/03/2020 05:30,6.5752,4.2061,7.805416853,11.5752,3.3761,12.0575,-5,0.83,5.068421845,6.5052,4.1461,7.714128094,11.5752,3.3761,12.0575,-5.07,0.77,5.128138064
10/03/2020 06:00,6.51568,4.09874,7.697646098,11.75568,3.42874,12.2455,-5.24,0.67,5.282660315,6.44568,4.03874,7.606458535,11.75568,3.42874,12.2455,-5.31,0.61,5.344922825
10/03/2020 06:30,3.28104,5.41822,6.334219088,10.69104,3.11822,11.1365,-7.41,2.3,7.758743455,2.90104,0.91822,3.04288696,10.69104,3.11822,11.1365,-7.79,-2.2,8.094695794
10/03/2020 07:00,2.83552,9.62786,10.03672565,10.89552,3.17786,11.3495,-8.06,6.45,10.32308578,1.68552,-4.33214,4.6484852,10.89552,3.17786,11.3495,-9.21,-7.51,11.88377886
10/03/2020 07:30,2.20384,5.97862,6.371876321,11.34384,3.30862,11.8165,-9.14,2.67,9.52200084,1.57384,-0.92138,1.823708708,11.34384,3.30862,11.8165,-9.77,-4.23,10.64639845
10/03/2020 08:00,3.7856,9.1358,9.889065123,12.4656,3.6358,12.985,-8.68,5.5,10.27581627,2.6956,-3.8942,4.736143262,12.4656,3.6358,12.985,-9.77,-7.53,12.33506384
10/03/2020 08:30,11.28344,9.90392,15.01344896,16.57344,4.83392,17.264,-5.29,5.07,7.327277803,10.41344,-3.43608,10.96569097,16.57344,4.83392,17.264,-6.16,-8.27,10.31205605
10/03/2020 09:00,13.97208,10.13644,17.2617043,18.02208,5.25644,18.773,-4.05,4.88,6.341679588,13.31208,-3.47356,13.75780117,18.02208,5.25644,18.773,-4.71,-8.73,9.919526198
10/03/2020 09:30,12.64016,7.65838,14.77918905,17.72016,5.16838,18.4585,-5.08,2.49,5.657428745,12.05016,-0.95162,12.08767706,17.72016,5.16838,18.4585,-5.67,-6.12,8.342859222
10/03/2020 10:00,17.15048,10.45514,20.08603785,19.80048,5.77514,20.6255,-2.65,4.68,5.378187427,16.28048,-2.99486,16.55364659,19.80048,5.77514,20.6255,-3.52,-8.77,9.450042328
10/03/2020 10:30,23.75432,11.13376,26.23410624,22.74432,6.63376,23.692,1.01,4.5,4.611951864,22.71432,-2.36624,22.83723768,22.74432,6.63376,23.692,-0.03,-9,9.00005
10/03/2020 11:00,30.73168,11.95424,32.97483904,26.31168,7.67424,27.408,4.42,4.28,6.152625456,30.03168,-1.44576,30.06646014,26.31168,7.67424,27.408,3.72,-9.12,9.849507602
10/03/2020 11:30,36.1268,11.9524,38.05266803,29.3568,8.5624,30.58,6.77,3.39,7.571327493,35.6468,-0.8676,35.6573566,29.3568,8.5624,30.58,6.29,-9.43,11.33529885
10/03/2020 12:00,31.0688,11.7759,33.22562496,26.7288,7.7959,27.8425,4.34,3.98,5.888633118,30.5888,-1.4341,30.62239913,26.7288,7.7959,27.8425,3.86,-9.23,10.00462393
10/03/2020 12:30,34.55168,12.03424,36.58745035,28.47168,8.30424,29.658,6.08,3.73,7.132972732,34.02168,-0.92576,34.03427304,28.47168,8.30424,29.658,5.55,-9.23,10.77011606
10/03/2020 13:00,35.39272,11.93996,37.35247346,28.90272,8.42996,30.107,6.49,3.51,7.378360251,34.88272,-0.73004,34.89035845,28.90272,8.42996,30.107,5.98,-9.16,10.93919558
10/03/2020 13:30,22.66104,10.76572,25.08831324,22.03104,6.42572,22.949,0.63,4.34,4.38548743,21.76104,-2.17428,21.86939312,22.03104,6.42572,22.949,-0.27,-8.6,8.604237328
10/03/2020 14:00,15.47784,10.21312,18.54376853,18.62784,5.43312,19.404,-3.15,4.78,5.724587321,14.63784,-2.98688,14.93947161,18.62784,5.43312,19.404,-3.99,-8.42,9.317537228
10/03/2020 14:30,15.72936,7.43648,17.39867813,18.87936,5.50648,19.666,-3.15,1.93,3.694238758,15.38936,0.17648,15.39037187,18.87936,5.50648,19.666,-3.49,-5.33,6.370949694
10/03/2020 15:00,15.4224,7.3557,17.08674177,18.3624,5.3557,19.1275,-2.94,2,3.55578402,15.0724,0.5857,15.0837756,18.3624,5.3557,19.1275,-3.29,-4.77,5.79456642
10/03/2020 15:30,21.05408,7.98244,22.51651911,20.85408,6.08244,21.723,0.2,1.9,1.910497317,20.63408,1.25244,20.67205513,20.85408,6.08244,21.723,-0.22,-4.83,4.835007756
10/03/2020 16:00,16.33608,7.30344,17.89434954,18.76608,5.47344,19.548,-2.43,1.83,3.042005917,15.98608,1.00344,16.01754181,18.76608,5.47344,19.548,-2.78,-4.47,5.263962386
10/03/2020 16:30,7.34304,6.69172,9.934754803,14.54304,4.24172,15.149,-7.2,2.45,7.605425695,6.77304,-0.06828,6.773384162,14.54304,4.24172,15.149,-7.77,-4.31,8.88532498
10/03/2020 17:00,5.01448,6.62464,8.308481498,13.52448,3.94464,14.088,-8.51,2.68,8.922023313,4.40448,-0.09536,4.405512184,13.52448,3.94464,14.088,-9.12,-4.04,9.974768168
10/03/2020 17:30,1.19968,6.46074,6.571179,12.13968,3.54074,12.6455,-10.94,2.92,11.32298547,0.53968,-0.24926,0.594461984,12.13968,3.54074,12.6455,-11.6,-3.79,12.20344623
10/03/2020 18:00,-2.75384,6.06388,6.659900555,10.43616,3.04388,10.871,-13.19,3.02,13.53131553,-3.47384,-0.67612,3.539025657,10.43616,3.04388,10.871,-13.91,-3.72,14.39883676
10/03/2020 18:30,-6.46552,5.62964,8.572968879,8.84448,2.57964,9.213,-15.31,3.05,15.61084879,-7.23552,-1.14036,7.324832462,8.84448,2.57964,9.213,-16.08,-3.72,16.50469024
10/03/2020 19:00,-8.75352,5.39064,10.28022918,7.95648,2.32064,8.288,-16.71,3.07,16.98967333,-9.55352,-1.39936,9.65546233,7.95648,2.32064,8.288,-17.51,-3.72,17.90079607
10/03/2020 19:30,-7.96648,5.55186,9.710198404,8.06352,2.35186,8.3995,-16.03,3.2,16.34628092,-8.76648,-1.29814,8.862073067,8.06352,2.35186,8.3995,-16.83,-3.65,17.2212485
10/03/2020 20:00,-7.29232,5.75224,9.287959733,8.16768,2.38224,8.508,-15.46,3.37,15.823037,-8.06232,-0.98776,8.122602637,8.16768,2.38224,8.508,-16.23,-3.37,16.57618171
10/03/2020 20:30,-8.28088,5.57016,9.979962725,7.26912,2.12016,7.572,-15.55,3.45,15.92811979,-9.07088,-1.19984,9.149889617,7.26912,2.12016,7.572,-16.34,-3.32,16.67387178
10/03/2020 21:00,-9.20472,6.92654,11.51971469,6.12528,1.78654,6.3805,-15.33,5.14,16.16875072,-10.30472,-3.15346,10.7764356,6.12528,1.78654,6.3805,-16.43,-4.94,17.15658766
10/03/2020 21:30,-8.91608,8.10406,12.04874562,5.77392,1.68406,6.0145,-14.69,6.42,16.0316094,-10.24608,-4.70594,11.2751065,5.77392,1.68406,6.0145,-16.02,-6.39,17.24739111
10/03/2020 22:00,-8.71744,7.18408,11.29622794,5.60256,1.63408,5.836,-14.32,5.55,15.35789374,-9.85744,-3.98592,10.63281156,5.60256,1.63408,5.836,-15.46,-5.62,16.44980243
10/03/2020 22:30,-7.53744,5.24158,9.180804031,5.66256,1.65158,5.8985,-13.2,3.59,13.67947733,-8.24744,-1.43842,8.371936374,5.66256,1.65158,5.8985,-13.91,-3.09,14.24907716
10/03/2020 23:00,-4.5792,5.6019,7.235354604,6.7608,1.9719,7.0425,-11.34,3.63,11.90682577,-5.2492,-1.0481,5.352813676,6.7608,1.9719,7.0425,-12.01,-3.02,12.38388065
10/03/2020 23:30,-3.93136,5.64252,6.877035946,6.72864,1.96252,7.009,-10.66,3.68,11.27732238,-4.59136,-1.15748,4.735012841,6.72864,1.96252,7.009,-11.32,-3.12,11.74209521
11/03/2020 00:00,-5.51008,5.17956,7.562329231,5.68992,1.65956,5.927,-11.2,3.52,11.74011925,-6.13008,-0.88044,6.192984369,5.68992,1.65956,5.927,-11.82,-2.54,12.08983044
11/03/2020 00:30,-8.66976,1.53882,8.80526578,2.19024,0.63882,2.2815,-10.86,0.9,10.89722901,-8.80976,1.35882,8.913936451,2.19024,0.63882,2.2815,-11,0.72,11.02353845
11/03/2020 01:00,-6.50528,1.84346,6.761435694,3.23472,0.94346,3.3695,-9.74,0.9,9.781492729,-6.61528,1.76346,6.846292475,3.23472,0.94346,3.3695,-9.85,0.82,9.884073047
11/03/2020 01:30,-7.71792,1.63894,7.890019864,2.60208,0.75894,2.7105,-10.32,0.88,10.35745142,-7.83792,1.57894,7.995376254,2.60208,0.75894,2.7105,-10.44,0.82,10.47215355
11/03/2020 02:00,-8.21784,1.32438,8.323873897,2.31216,0.67438,2.4085,-10.53,0.65,10.55004265,-8.31784,1.26438,8.413389272,2.31216,0.67438,2.4085,-10.63,0.59,10.64636088
11/03/2020 02:30,-7.53504,1.52728,7.688264564,2.66496,0.77728,2.776,-10.2,0.75,10.22753636,-7.63504,1.46728,7.774750568,2.66496,0.77728,2.776,-10.3,0.69,10.32308578
11/03/2020 03:00,-6.43672,1.76054,6.673145094,3.05328,0.89054,3.1805,-9.49,0.87,9.529795381,-6.54672,1.71054,6.766497606,3.05328,0.89054,3.1805,-9.6,0.82,9.634957187
11/03/2020 03:30,-7.51784,2.01438,7.783035722,2.55216,0.74438,2.6585,-10.07,1.27,10.14976847,-7.64784,1.47438,7.788661827,2.55216,0.74438,2.6585,-10.2,0.73,10.22608918
11/03/2020 04:00,-7.75552,1.64714,7.928503052,2.42448,0.70714,2.5255,-10.18,0.94,10.22330671,-7.87552,1.58714,8.033855155,2.42448,0.70714,2.5255,-10.3,0.88,10.33752388
11/03/2020 04:30,-5.12384,2.10388,5.538957248,3.71616,1.08388,3.871,-8.84,1.02,8.898651583,-5.22384,1.94388,5.573793484,3.71616,1.08388,3.871,-8.94,0.86,8.981269398
11/03/2020 05:00,-4.99768,2.19526,5.458568663,3.65232,1.06526,3.8045,-8.65,1.13,8.723497005,-5.08768,2.04526,5.483390944,3.65232,1.06526,3.8045,-8.74,0.98,8.794771174
11/03/2020 05:30,-5.62496,2.11272,6.008640512,3.57504,1.04272,3.724,-9.2,1.07,9.26201382,-5.71496,2.05272,6.072431737,3.57504,1.04272,3.724,-9.29,1.01,9.344741837
11/03/2020 06:00,-8.46296,1.49872,8.594640981,2.56704,0.74872,2.674,-11.03,0.75,11.05546923,-8.56296,1.43872,8.682983312,2.56704,0.74872,2.674,-11.13,0.69,11.15136763
11/03/2020 06:30,-9.19048,2.85986,9.625160874,3.11952,0.90986,3.2495,-12.31,1.95,12.46349068,-9.54048,-1.02014,9.594865515,3.11952,0.90986,3.2495,-12.66,-1.93,12.806268
11/03/2020 07:00,-10.2996,6.1772,12.00997752,2.8704,0.8372,2.99,-13.17,5.34,14.21142146,-11.3996,-4.9428,12.42506145,2.8704,0.8372,2.99,-14.27,-5.78,15.39614562
11/03/2020 07:30,-7.2924,4.2668,8.448945496,5.0976,1.4868,5.31,-12.39,2.78,12.69805103,-7.9924,-2.4032,8.345886891,5.0976,1.4868,5.31,-13.09,-3.89,13.65577534
11/03/2020 08:00,0.64576,7.76918,7.795971001,9.18576,2.67918,9.5685,-8.54,5.09,9.94181573,-0.37424,-4.46082,4.476490886,9.18576,2.67918,9.5685,-9.56,-7.14,11.93202414
11/03/2020 08:30,11.49912,8.09516,14.0627656,15.06912,4.39516,15.697,-3.57,3.7,5.141488111,10.76912,-2.39484,11.03218946,15.06912,4.39516,15.697,-4.3,-6.79,8.037045477
11/03/2020 09:00,20.81448,7.20464,22.02610758,19.76448,5.76464,20.588,1.05,1.44,1.782161609,20.36448,0.41464,20.36870079,19.76448,5.76464,20.588,0.6,-5.35,5.383539728
11/03/2020 09:30,12.77848,5.93164,14.08807667,15.94848,4.65164,16.613,-3.17,1.28,3.418669332,12.46848,-0.36836,12.4739201,15.94848,4.65164,16.613,-3.48,-5.02,6.108256707
11/03/2020 10:00,16.19184,6.24512,17.35445783,17.57184,5.12512,18.304,-1.38,1.12,1.777301325,15.74184,-0.57488,15.75233359,17.57184,5.12512,18.304,-1.83,-5.7,5.986559947
11/03/2020 10:30,21.59928,6.67104,22.60600963,19.88928,5.80104,20.718,1.71,0.87,1.918593235,21.19928,0.30104,21.20141735,19.88928,5.80104,20.718,1.31,-5.5,5.653857091
11/03/2020 11:00,23.62472,7.98096,24.93638141,20.81472,6.07096,21.682,2.81,1.91,3.397675676,23.23472,-0.66904,23.24435045,20.81472,6.07096,21.682,2.42,-6.74,7.161284801
11/03/2020 11:30,17.17,9.585,19.66420924,17.64,5.145,18.375,-0.47,4.44,4.464806827,16.27,-3.855,16.72046426,17.64,5.145,18.375,-1.37,-9,9.103675082
11/03/2020 12:00,27.80448,7.98714,28.92893903,23.06448,6.72714,24.0255,4.74,1.26,4.904610076,27.51448,0.39714,27.51734598,23.06448,6.72714,24.0255,4.45,-6.33,7.737661145
11/03/2020 12:30,28.41576,9.31168,29.90255509,23.52576,6.86168,24.506,4.89,2.45,5.469424101,28.05576,-0.64832,28.06324978,23.52576,6.86168,24.506,4.53,-7.51,8.770461789
11/03/2020 13:00,32.55008,7.96044,33.50934665,25.03008,7.30044,26.073,7.52,0.66,7.548907206,32.38008,1.04044,32.39679145,25.03008,7.30044,26.073,7.35,-6.26,9.654537793
11/03/2020 13:30,32.65232,8.06026,33.63245148,25.13232,7.33026,26.1795,7.52,0.73,7.555349098,32.57232,1.02026,32.58829484,25.13232,7.33026,26.1795,7.44,-6.31,9.755495887
11/03/2020 14:00,34.77944,8.13442,35.71803796,25.96944,7.57442,27.0515,8.81,0.56,8.827780015,34.47944,0.96442,34.4929252,25.96944,7.57442,27.0515,8.51,-6.61,10.77553711
11/03/2020 14:30,21.84248,6.41114,22.76393307,19.75248,5.76114,20.5755,2.09,0.65,2.188743932,21.52248,0.86114,21.53970073,19.75248,5.76114,20.5755,1.77,-4.9,5.209884836
11/03/2020 15:00,24.2632,10.6626,26.5027152,20.4432,5.9626,21.295,3.82,4.7,6.056599706,23.6932,-2.5774,23.83297541,20.4432,5.9626,21.295,3.25,-8.54,9.137510602
11/03/2020 15:30,19.95088,10.27984,22.44354525,18.41088,5.36984,19.178,1.54,4.91,5.145842982,19.21088,-2.93016,19.43305812,18.41088,5.36984,19.178,0.8,-8.3,8.338465087
11/03/2020 16:00,4.04504,5.90772,7.159853644,11.13504,3.24772,11.599,-7.09,2.66,7.572562314,3.51504,-1.70228,3.905542651,11.13504,3.24772,11.599,-7.62,-4.95,9.08663304
11/03/2020 16:30,3.59488,9.06184,9.748851543,11.35488,3.31184,11.828,-7.76,5.75,9.658162351,2.52488,-4.20816,4.907507473,11.35488,3.31184,11.828,-8.83,-7.52,11.59824556
11/03/2020 17:00,-2.23824,7.71218,8.030407129,8.68176,2.53218,9.0435,-10.92,5.18,12.0863063,-3.30824,-3.98782,5.181424539,8.68176,2.53218,9.0435,-11.99,-6.52,13.64809511
11/03/2020 17:30,-3.00216,5.31812,6.106993123,8.42784,2.45812,8.779,-11.43,2.86,11.78238091,-3.68216,-1.47188,3.965442346,8.42784,2.45812,8.779,-12.11,-3.93,12.73173201
11/03/2020 18:00,-4.18232,5.36474,6.80236987,7.86768,2.29474,8.1955,-12.05,3.07,12.43492662,-4.88232,-1.38526,5.07503634,7.86768,2.29474,8.1955,-12.75,-3.68,13.27045214
11/03/2020 18:30,-4.0248,5.4211,6.751839768,8.3352,2.4311,8.6825,-12.36,2.99,12.71651289,-4.7248,-1.3589,4.916334432,8.3352,2.4311,8.6825,-13.06,-3.79,13.59881245
11/03/2020 19:00,-7.17216,5.10562,8.803819322,6.80784,1.98562,7.0915,-13.98,3.12,14.32392404,-7.91216,-1.65438,8.0832697,6.80784,1.98562,7.0915,-14.72,-3.64,15.16337693
11/03/2020 19:30,-6.928,5.071,8.585582391,6.792,1.981,7.075,-13.72,3.09,14.06365884,-7.648,-1.659,7.825866406,6.792,1.981,7.075,-14.44,-3.64,14.89171582
11/03/2020 20:00,-3.60392,5.98344,6.984969119,8.20608,2.39344,8.548,-11.81,3.59,12.34358943,-4.37392,-1.87656,4.759480392,8.20608,2.39344,8.548,-12.58,-4.27,13.28492755
11/03/2020 20:30,-5.01432,5.19874,7.222901263,6.95568,2.02874,7.2455,-11.97,3.17,12.38264108,-5.68432,-1.50126,5.879224052,6.95568,2.02874,7.2455,-12.64,-3.53,13.12366184
11/03/2020 21:00,-4.2804,5.3828,6.877234909,7.2096,2.1028,7.51,-11.49,3.28,11.94899577,-4.9504,-1.3272,5.125223898,7.2096,2.1028,7.51,-12.16,-3.43,12.63449643
11/03/2020 21:30,-2.56128,5.42546,5.99964761,7.45872,2.17546,7.7695,-10.02,3.25,10.53389292,-3.21128,-1.25454,3.4476354,7.45872,2.17546,7.7695,-10.67,-3.43,11.20775624
11/03/2020 22:00,-1.63056,5.48692,5.724073462,7.42944,2.16692,7.739,-9.06,3.32,9.64914504,-2.24056,-1.18308,2.533729938,7.42944,2.16692,7.739,-9.67,-3.35,10.23383604
11/03/2020 22:30,-1.77992,5.49794,5.778880467,7.09008,2.06794,7.3855,-8.87,3.43,9.510089379,-2.38992,-1.19206,2.670716131,7.09008,2.06794,7.3855,-9.48,-3.26,10.02486908
11/03/2020 23:00,0.64536,4.51698,4.562849751,7.87536,2.29698,8.2035,-7.23,2.22,7.563154104,0.34536,-0.38302,0.515730404,7.87536,2.29698,8.2035,-7.53,-2.68,7.992702922
11/03/2020 23:30,1.97776,4.71268,5.110859752,7.99776,2.33268,8.331,-6.02,2.38,6.473391692,1.74776,-0.57732,1.840642116,7.99776,2.33268,8.331,-6.25,-2.91,6.894243976
12/03/2020 00:00,0.354,4.3045,4.319031865,6.804,1.9845,7.0875,-6.45,2.32,6.854553231,0.034,0.5345,0.535580293,6.804,1.9845,7.0875,-6.77,-1.45,6.923539557
12/03/2020 00:30,2.70104,6.07572,6.649059377,7.63104,2.22572,7.949,-4.93,3.85,6.255189845,2.18104,-0.56428,2.252853169,7.63104,2.22572,7.949,-5.45,-2.79,6.122630154
12/03/2020 01:00,3.09552,8.95286,9.472905903,7.89552,2.30286,8.2245,-4.8,6.65,8.201371836,2.17552,-3.35714,4.00040951,7.89552,2.30286,8.2245,-5.72,-5.66,8.046987014
12/03/2020 01:30,3.01968,9.21324,9.695476193,7.99968,2.33324,8.333,-4.98,6.88,8.493220826,2.07968,-3.54676,4.111517408,7.99968,2.33324,8.333,-5.92,-5.88,8.343907957
12/03/2020 02:00,1.6488,9.3834,9.527157866,7.1088,2.0734,7.405,-5.46,7.31,9.124017755,0.6488,-4.1066,4.157535929,7.1088,2.0734,7.405,-6.46,-6.18,8.940022371
12/03/2020 02:30,2.31776,6.37768,6.78578025,7.39776,2.15768,7.706,-5.08,4.22,6.60415021,1.79776,-0.65232,1.91244932,7.39776,2.15768,7.706,-5.6,-2.81,6.265468857
12/03/2020 03:00,3.23752,6.34636,7.12445233,7.66752,2.23636,7.987,-4.43,4.11,6.042929753,2.75752,-0.37364,2.782718707,7.66752,2.23636,7.987,-4.91,-2.61,5.560593494
12/03/2020 03:30,3.39976,6.34368,7.197266426,7.82976,2.28368,8.156,-4.43,4.06,6.009034864,2.91976,-0.28632,2.933765089,7.82976,2.28368,8.156,-4.91,-2.57,5.541931071
12/03/2020 04:00,2.43832,6.13326,6.600172926,7.34832,2.14326,7.6545,-4.91,3.99,6.326784333,1.95832,-0.27674,1.977777098,7.34832,2.14326,7.6545,-5.39,-2.42,5.908341561
12/03/2020 04:30,1.3064,5.6552,5.804133699,6.8064,1.9852,7.09,-5.5,3.67,6.612026921,0.8164,-0.1848,0.837054359,6.8064,1.9852,7.09,-5.99,-2.17,6.370949694
12/03/2020 05:00,1.41584,6.03712,6.200920964,6.91584,2.01712,7.204,-5.5,4.02,6.81251789,0.92584,-0.29288,0.971060451,6.91584,2.01712,7.204,-5.99,-2.31,6.419984424
12/03/2020 05:30,1.06816,6.09488,6.187772459,6.90816,2.01488,7.196,-5.84,4.08,7.124043795,0.54816,-0.55512,0.780152293,6.90816,2.01488,7.196,-6.36,-2.57,6.85962827
12/03/2020 06:00,-1.9812,5.6084,5.948050437,5.7888,1.6884,6.03,-7.77,3.92,8.702832872,-2.5812,-1.5616,3.016817528,5.7888,1.6884,6.03,-8.37,-3.25,8.978830659
12/03/2020 06:30,-1.586,6.6245,6.811710229,6.804,1.9845,7.0875,-8.39,4.64,9.587580508,-2.256,-2.8155,3.607849255,6.804,1.9845,7.0875,-9.06,-4.8,10.25298005
12/03/2020 07:00,0.30408,8.34994,8.35547501,8.19408,2.38994,8.5355,-7.89,5.96,9.888058455,-0.72592,-4.57006,4.627354347,8.19408,2.38994,8.5355,-8.92,-6.96,11.31406205
12/03/2020 07:30,3.31696,6.00828,6.863064345,10.41696,3.03828,10.851,-7.1,2.97,7.696161381,2.66696,-1.82172,3.229758412,10.41696,3.03828,10.851,-7.75,-4.86,9.147792083
12/03/2020 08:00,7.7148,5.6489,9.561809988,13.0248,3.7989,13.5675,-5.31,1.85,5.623041881,7.2148,-0.8011,7.259139085,13.0248,3.7989,13.5675,-5.81,-4.6,7.410539791
12/03/2020 08:30,15.08224,6.41482,16.38974921,17.02224,4.96482,17.7315,-1.94,1.45,2.422003303,14.71224,-0.35518,14.71652672,17.02224,4.96482,17.7315,-2.31,-5.32,5.799870688
12/03/2020 09:00,21.46696,6.90078,22.54886109,19.95696,5.82078,20.7885,1.51,1.08,1.856475155,21.16696,0.18078,21.16773198,19.95696,5.82078,20.7885,1.21,-5.64,5.768335982
12/03/2020 09:30,25.02104,7.19822,26.03587552,21.97104,6.40822,22.8865,3.05,0.79,3.150650726,24.75104,0.47822,24.75565946,21.97104,6.40822,22.8865,2.78,-5.93,6.549297672
12/03/2020 10:00,18.80288,6.51334,19.89904255,19.38288,5.65334,20.1905,-0.58,0.86,1.037304198,18.14288,-0.22666,18.14429578,19.38288,5.65334,20.1905,-1.24,-5.88,6.009326085
12/03/2020 10:30,23.5404,6.9872,24.55547589,21.1104,6.1572,21.99,2.43,0.83,2.567839559,23.3104,-0.0928,23.31058472,21.1104,6.1572,21.99,2.2,-6.25,6.625896166
12/03/2020 11:00,35.66728,7.46254,36.43959887,27.19728,7.93254,28.3305,8.47,-0.47,8.483030119,35.50728,0.78254,35.5159021,27.19728,7.93254,28.3305,8.31,-7.15,10.96260006
12/03/2020 11:30,35.71552,7.63036,36.52151096,27.15552,7.92036,28.287,8.56,-0.29,8.564910974,35.54552,0.85036,35.55569018,27.15552,7.92036,28.287,8.39,-7.07,10.97164527
12/03/2020 12:00,30.16328,7.55304,31.09456341,24.11328,7.03304,25.118,6.05,0.52,6.072305987,29.92328,0.57304,29.92876644,24.11328,7.03304,25.118,5.81,-6.46,8.688365784
12/03/2020 12:30,40.33136,7.04748,40.94246663,28.07136,8.18748,29.241,12.26,-1.14,12.31288756,35.27136,2.10748,35.33426536,28.07136,8.18748,29.241,7.2,-6.08,9.423714766
12/03/2020 13:00,28.3196,4.6153,28.69321764,22.2696,6.4953,23.1975,6.05,-1.88,6.335368971,24.9796,3.0953,25.17064358,22.2696,6.4953,23.1975,2.71,-3.4,4.347884543
12/03/2020 13:30,40.97536,5.77698,41.38059479,28.27536,8.24698,29.4535,12.7,-2.47,12.93796352,35.71536,3.50698,35.8871265,28.27536,8.24698,29.4535,7.44,-4.74,8.821632502
12/03/2020 14:00,31.77072,5.72646,32.28267327,23.85072,6.95646,24.8445,7.92,-1.23,8.014942295,28.14072,2.70646,28.27056858,23.85072,6.95646,24.8445,4.29,-4.25,6.03875815
12/03/2020 14:30,32.26784,7.89312,33.21919387,25.10784,7.32312,26.154,7.16,0.57,7.182652713,32.02784,1.54312,32.06499266,25.10784,7.32312,26.154,6.92,-5.78,9.016362903
12/03/2020 15:00,33.28984,8.07662,34.25558696,25.59984,7.46662,26.6665,7.69,0.61,7.714155819,33.13984,2.27662,33.21794686,25.59984,7.46662,26.6665,7.54,-5.19,9.153562148
12/03/2020 15:30,20.93736,10.51048,23.42740348,19.16736,5.59048,19.966,1.77,4.92,5.228699647,20.05736,-1.74952,20.13351709,19.16736,5.59048,19.966,0.89,-7.34,7.393760883
12/03/2020 16:00,19.48648,10.82314,22.29042984,18.93648,5.52314,19.7255,0.55,5.3,5.328461316,18.44648,-2.42686,18.60543667,18.93648,5.52314,19.7255,-0.49,-7.95,7.965086315
12/03/2020 16:30,17.46592,11.09756,20.69333708,18.50592,5.39756,19.277,-1.04,5.7,5.794100448,16.30592,-2.14244,16.44606568,18.50592,5.39756,19.277,-2.2,-7.54,7.854400041
12/03/2020 17:00,7.80344,7.41642,10.76554511,13.87344,4.04642,14.4515,-6.07,3.37,6.942751616,7.21344,-0.51358,7.231699735,13.87344,4.04642,14.4515,-6.66,-4.56,8.071505436
12/03/2020 17:30,0.56184,8.48262,8.501206164,10.43184,3.04262,10.8665,-9.87,5.44,11.26989352,-0.37816,-2.86738,2.892209026,10.43184,3.04262,10.8665,-10.81,-5.91,12.32007305
12/03/2020 18:00,-2.99728,8.66996,9.173434133,8.74272,2.54996,9.107,-11.74,6.12,13.23941086,-4.18728,-3.95004,5.756399031,8.74272,2.54996,9.107,-12.93,-6.5,14.47186581
12/03/2020 18:30,-3.01472,5.46654,6.242723464,9.24528,2.69654,9.6305,-12.26,2.77,12.5690294,-3.68472,-0.83346,3.777805851,9.24528,2.69654,9.6305,-12.93,-3.53,13.40320111
12/03/2020 19:00,-2.63176,5.91782,6.476631397,9.55824,2.78782,9.9565,-12.19,3.13,12.58542808,-3.37176,-0.82218,3.470554055,9.55824,2.78782,9.9565,-12.93,-3.61,13.42449254
12/03/2020 19:30,-2.44024,5.97368,6.452877188,9.74976,2.84368,10.156,-12.19,3.13,12.58542808,-3.13024,-0.79632,3.229942414,9.74976,2.84368,10.156,-12.88,-3.64,13.38446861
12/03/2020 20:00,-2.52608,6.00406,6.513817364,9.37392,2.73406,9.7645,-11.9,3.27,12.34110611,-3.20608,-0.73594,3.289461453,9.37392,2.73406,9.7645,-12.58,-3.47,13.04980076
12/03/2020 20:30,-3.884,5.708,6.904108922,8.016,2.338,8.35,-11.9,3.37,12.36797882,-4.564,-0.992,4.670563135,8.016,2.338,8.35,-12.58,-3.33,13.01327399
12/03/2020 21:00,-4.49696,5.58922,7.173704026,7.40304,2.15922,7.7115,-11.9,3.43,12.38446204,-5.17696,-1.17078,5.30769636,7.40304,2.15922,7.7115,-12.58,-3.33,13.01327399
12/03/2020 21:30,-3.4488,6.0841,6.99360381,7.5912,2.2141,7.9075,-11.04,3.87,11.69865377,-4.1988,-1.8459,4.586640192,7.5912,2.2141,7.9075,-11.79,-4.06,12.46947072
12/03/2020 22:00,-4.062,5.2315,6.623325166,6.828,1.9915,7.1125,-10.89,3.24,11.36176483,-4.692,-1.2085,4.845135318,6.828,1.9915,7.1125,-11.52,-3.2,11.95618668
12/03/2020 22:30,-1.3392,5.4219,5.58484165,7.4808,2.1819,7.7925,-8.82,3.24,9.396275858,-1.8592,-0.4981,1.924767064,7.4808,2.1819,7.7925,-9.34,-2.68,9.716892507
12/03/2020 23:00,0.17504,4.84272,4.845882376,7.89504,2.30272,8.224,-7.72,2.54,8.127115109,-0.23496,0.55272,0.600587712,7.89504,2.30272,8.224,-8.13,-1.75,8.31621308
12/03/2020 23:30,0.53184,2.85012,2.899316782,7.61184,2.22012,7.929,-7.08,0.63,7.107974395,0.44184,2.79012,2.824887998,7.61184,2.22012,7.929,-7.17,0.57,7.192621219
13/03/2020 00:00,-0.21376,6.06182,6.065587774,6.72624,1.96182,7.0065,-6.94,4.1,8.060620324,-0.73376,-0.28818,0.78832192,6.72624,1.96182,7.0065,-7.46,-2.25,7.791925308
13/03/2020 00:30,-1.03264,9.31298,9.370055595,5.90736,1.72298,6.1535,-6.94,7.59,10.28453694,-2.11264,-4.14702,4.654140377,5.90736,1.72298,6.1535,-8.02,-5.87,9.938676974
13/03/2020 01:00,0.99488,9.62434,9.675624355,6.97488,2.03434,7.2655,-5.98,7.59,9.662737707,0.00488,-3.78566,3.785663145,6.97488,2.03434,7.2655,-6.97,-5.82,9.080379948
13/03/2020 01:30,1.4564,9.6052,9.714986773,7.2864,2.1252,7.59,-5.83,7.48,9.48363327,0.4664,-3.7548,3.783655904,7.2864,2.1252,7.59,-6.82,-5.88,9.004820931
13/03/2020 02:00,-0.18072,9.46354,9.465265398,6.38928,1.86354,6.6555,-6.57,7.6,10.04613856,-1.21072,-3.90646,4.089776601,6.38928,1.86354,6.6555,-7.6,-5.77,9.542164325
13/03/2020 02:30,-1.3584,8.4488,8.557305183,5.7216,1.6688,5.96,-7.08,6.78,9.80279552,-2.2884,-3.2812,4.000380982,5.7216,1.6688,5.96,-8.01,-4.95,9.416081988
13/03/2020 03:00,0.3532,6.2051,6.215144105,6.4632,1.8851,6.7325,-6.11,4.32,7.48294728,-0.1768,-0.4149,0.450999169,6.4632,1.8851,6.7325,-6.64,-2.3,7.027061975
13/03/2020 03:30,-1.4144,5.8783,6.046067999,5.4456,1.5883,5.6725,-6.86,4.29,8.090964096,-1.9744,-0.8317,2.142423919,5.4456,1.5883,5.6725,-7.42,-2.42,7.804665271
13/03/2020 04:00,-2.50664,5.80848,6.326269359,4.86336,1.41848,5.066,-7.37,4.39,8.578403115,-3.06664,-0.84152,3.180005786,4.86336,1.41848,5.066,-7.93,-2.26,8.245756484
13/03/2020 04:30,-3.58768,5.59276,6.644577654,4.43232,1.29276,4.617,-8.02,4.3,9.100021978,-4.16768,-1.11724,4.314832766,4.43232,1.29276,4.617,-8.6,-2.41,8.931298898
13/03/2020 05:00,-3.26432,5.71874,6.58481376,4.55568,1.32874,4.7455,-7.82,4.39,8.967970785,-3.83432,-0.94126,3.948161629,4.55568,1.32874,4.7455,-8.39,-2.27,8.691662672
13/03/2020 05:30,-4.722,5.469,7.225458117,4.008,1.169,4.175,-8.73,4.3,9.731541502,-5.322,-1.141,5.442937167,4.008,1.169,4.175,-9.33,-2.31,9.611711606
13/03/2020 06:00,-7.13368,5.17976,8.815855262,3.01632,0.87976,3.142,-10.15,4.3,11.02327084,-7.80368,-1.97024,8.04855684,3.01632,0.87976,3.142,-10.82,-2.85,11.18905269
