Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/03/2020 06:30,-5.08592,6.60494,8.336175061,4.95408,1.44494,5.1605,-10.04,5.16,11.28836569,-5.95592,-2.88506,6.617896512,4.95408,1.44494,5.1605,-10.91,-4.33,11.73784478
13/03/2020 07:00,-2.65032,5.40074,6.015994402,6.85968,2.00074,7.1455,-9.51,3.4,10.09950989,-3.27032,-1.19926,3.483276826,6.85968,2.00074,7.1455,-10.13,-3.2,10.62341282
13/03/2020 07:30,-4.74512,6.63684,8.158664658,6.43488,1.87684,6.703,-11.18,4.76,12.15113163,-5.72512,-3.96316,6.963019187,6.43488,1.87684,6.703,-12.16,-5.84,13.48967012
13/03/2020 08:00,2.95696,5.12328,5.91537069,10.53696,3.07328,10.976,-7.58,2.05,7.852318129,2.46696,-0.76672,2.583360447,10.53696,3.07328,10.976,-8.07,-3.84,8.937029708
13/03/2020 08:30,10.65536,9.30198,14.14438152,14.47536,4.22198,15.0785,-3.82,5.08,6.356005035,9.76536,-3.93802,10.52949464,14.47536,4.22198,15.0785,-4.71,-8.16,9.42176735
13/03/2020 09:00,2.25048,8.34514,8.643264537,10.44048,3.04514,10.8755,-8.19,5.3,9.755311374,1.15048,-4.94486,5.076932602,10.44048,3.04514,10.8755,-9.29,-7.99,12.25333424
13/03/2020 09:30,5.23976,8.66118,10.12280217,11.96976,3.49118,12.4685,-6.73,5.17,8.486565854,4.20976,-4.68882,6.301357969,11.96976,3.49118,12.4685,-7.76,-8.18,11.27519401
13/03/2020 10:00,18.8868,10.0499,21.39419791,18.8568,5.4999,19.6425,0.03,4.55,4.5500989,18.0468,-3.4701,18.37739329,18.8568,5.4999,19.6425,-0.81,-8.97,9.006497654
13/03/2020 10:30,29.04528,10.49404,30.88289439,23.22528,6.77404,24.193,5.82,3.72,6.907300486,28.24528,-2.77596,28.38136354,23.22528,6.77404,24.193,5.02,-9.55,10.78901756
13/03/2020 11:00,27.50608,10.25594,29.35589791,22.78608,6.64594,23.7355,4.72,3.61,5.942263878,27.04608,-2.39406,27.15183174,22.78608,6.64594,23.7355,4.26,-9.04,9.99345786
13/03/2020 11:30,27.95584,9.97462,29.68201533,22.81584,6.65462,23.7665,5.14,3.32,6.118986844,27.19584,-2.63538,27.32323079,22.81584,6.65462,23.7665,4.38,-9.29,10.27075947
13/03/2020 12:00,25.17072,9.68396,26.9693201,21.75072,6.34396,22.657,3.42,3.34,4.780376554,24.40072,-2.98604,24.58274947,21.75072,6.34396,22.657,2.65,-9.33,9.69904119
13/03/2020 12:30,11.9048,8.6964,14.74285033,15.4848,4.5164,16.13,-3.58,4.18,5.503526142,10.9448,-3.9736,11.64380282,15.4848,4.5164,16.13,-4.54,-8.49,9.627652881
13/03/2020 13:00,8.87208,6.47394,10.98297331,13.52208,3.94394,14.0855,-4.65,2.53,5.293713253,8.23208,-2.21606,8.525142993,13.52208,3.94394,14.0855,-5.29,-6.16,8.119710586
13/03/2020 13:30,16.44304,6.20922,17.5763471,17.48304,5.09922,18.2115,-1.04,1.11,1.521085139,15.95304,-0.63078,15.96550559,17.48304,5.09922,18.2115,-1.53,-5.73,5.930750374
13/03/2020 14:00,6.32752,5.44886,8.350304465,12.16752,3.54886,12.6745,-5.84,1.9,6.141302793,5.78752,-1.40114,5.954710828,12.16752,3.54886,12.6745,-6.38,-4.95,8.075078947
13/03/2020 14:30,6.82984,6.76662,9.614252995,12.15984,3.54662,12.6665,-5.33,3.22,6.227142202,6.04984,-1.92338,6.348224527,12.15984,3.54662,12.6665,-6.11,-5.47,8.200792645
13/03/2020 15:00,12.5512,7.1416,14.44074347,14.8512,4.3316,15.47,-2.3,2.81,3.631266997,12.1512,-0.8884,12.18363312,14.8512,4.3316,15.47,-2.7,-5.22,5.876937978
13/03/2020 15:30,1.21368,8.38774,8.475093005,9.04368,2.63774,9.4205,-7.83,5.75,9.714494325,0.14368,-4.91226,4.914360818,9.04368,2.63774,9.4205,-8.9,-7.55,11.6710111
13/03/2020 16:00,1.6476,8.6243,8.780269714,9.4776,2.7643,9.8725,-7.83,5.86,9.780005112,0.5776,-4.6457,4.681468813,9.4776,2.7643,9.8725,-8.9,-7.41,11.58093692
13/03/2020 16:30,-0.03688,8.93216,8.932236137,9.33312,2.72216,9.722,-9.37,6.21,11.24104088,-1.17688,-4.28784,4.446416355,9.33312,2.72216,9.722,-10.51,-7.01,12.63329727
13/03/2020 17:00,-4.41528,8.43346,9.519345831,7.07472,2.06346,7.3695,-11.49,6.37,13.13761774,-5.63528,-4.68654,7.329395463,7.07472,2.06346,7.3695,-12.71,-6.75,14.3911987
13/03/2020 17:30,-8.62632,5.20774,10.07640574,5.44368,1.58774,5.6705,-14.07,3.62,14.52822425,-9.44632,-2.31226,9.72519963,5.44368,1.58774,5.6705,-14.89,-3.9,15.39227404
13/03/2020 18:00,-10.76096,4.54472,11.68129873,4.43904,1.29472,4.624,-15.2,3.25,15.5435678,-11.51096,-1.92528,11.670857,4.43904,1.29472,4.624,-15.95,-3.22,16.27178232
13/03/2020 18:30,-11.97952,4.42014,12.76896774,4.32048,1.26014,4.5005,-16.3,3.16,16.60348156,-12.69952,-1.65986,12.80753464,4.32048,1.26014,4.5005,-17.02,-2.92,17.26866526
13/03/2020 19:00,-12.66296,4.57872,13.46533449,4.24704,1.23872,4.424,-16.91,3.34,17.23669632,-13.42296,-1.81128,13.54461481,4.24704,1.23872,4.424,-17.67,-3.05,17.93129666
13/03/2020 19:30,-12.88232,5.34474,13.94705755,4.02768,1.17474,4.1955,-16.91,4.17,17.41657257,-13.82232,-2.83526,14.11011089,4.02768,1.17474,4.1955,-17.85,-4.01,18.29487906
13/03/2020 20:00,-12.31776,7.47982,14.41093053,3.94224,1.14982,4.1065,-16.26,6.33,17.4486819,-13.56776,-5.35018,14.58453076,3.94224,1.14982,4.1065,-17.51,-6.5,18.67752928
13/03/2020 20:30,-12.19472,7.66154,14.40174958,3.36528,0.98154,3.5055,-15.56,6.68,16.93328084,-13.59472,-5.58846,14.69854745,3.36528,0.98154,3.5055,-16.96,-6.57,18.18808676
13/03/2020 21:00,-12.09216,7.65062,14.30916908,3.32784,0.97062,3.4665,-15.42,6.68,16.80472553,-13.47216,-5.62938,14.6009936,3.32784,0.97062,3.4665,-16.8,-6.6,18.04993075
13/03/2020 21:30,-11.33392,5.04094,12.40438707,3.46608,1.01094,3.6105,-14.8,4.03,15.33886893,-12.20392,-2.91906,12.54817017,3.46608,1.01094,3.6105,-15.67,-3.93,16.15530254
13/03/2020 22:00,-9.88536,4.56802,10.88977268,3.52464,1.02802,3.6715,-13.41,3.54,13.86937994,-10.57536,-1.82198,10.73116258,3.52464,1.02802,3.6715,-14.1,-2.85,14.38514859
13/03/2020 22:30,-9.64264,3.16048,10.14737109,3.32736,0.97048,3.466,-12.97,2.19,13.15359267,-9.99264,0.37048,9.999505468,3.32736,0.97048,3.466,-13.32,-0.6,13.33350667
13/03/2020 23:00,-6.7616,3.4887,7.608565059,4.1784,1.2187,4.3525,-10.94,2.27,11.17302555,-7.0816,0.8287,7.129923019,4.1784,1.2187,4.3525,-11.26,-0.39,11.26675197
13/03/2020 23:30,-6.72824,8.70718,11.00382647,3.52176,1.02718,3.6685,-10.25,7.68,12.80800141,-7.92824,-4.72282,9.228326948,3.52176,1.02718,3.6685,-11.45,-5.75,12.81268902
14/03/2020 00:00,-6.46456,8.42492,10.61931321,3.44544,1.00492,3.589,-9.91,7.42,12.38000404,-7.60456,-4.41508,8.793307921,3.44544,1.00492,3.589,-11.05,-5.42,12.30767647
14/03/2020 00:30,-6.64216,2.21812,7.00273845,3.38784,0.98812,3.529,-10.03,1.23,10.10513731,-6.75216,2.15812,7.088663245,3.38784,0.98812,3.529,-10.14,1.17,10.20727682
14/03/2020 01:00,-6.13136,2.26502,6.536351509,3.54864,1.03502,3.6965,-9.68,1.23,9.757832751,-6.25136,2.20502,6.628847189,3.54864,1.03502,3.6965,-9.8,1.17,9.869594723
14/03/2020 01:30,-6.60848,2.16336,6.953569903,3.37152,0.98336,3.512,-9.98,1.18,10.0495174,-6.70848,2.10336,7.030492671,3.37152,0.98336,3.512,-10.08,1.12,10.14203135
14/03/2020 02:00,-5.86312,2.27034,6.287338058,3.56688,1.04034,3.7155,-9.43,1.23,9.509879074,-5.96312,2.22034,6.363073931,3.56688,1.04034,3.7155,-9.53,1.18,9.60277564
14/03/2020 02:30,-5.84272,2.32004,6.286490484,3.49728,1.02004,3.643,-9.34,1.3,9.430037116,-5.95272,2.03004,6.289351143,3.49728,1.02004,3.643,-9.45,1.01,9.503820284
14/03/2020 03:00,-5.60872,2.24704,6.042096391,3.52128,1.02704,3.668,-9.13,1.22,9.211150851,-5.71872,2.18704,6.122654849,3.52128,1.02704,3.668,-9.24,1.16,9.312529195
14/03/2020 03:30,-5.48368,4.06226,6.824419583,3.43632,1.00226,3.5795,-8.92,3.06,9.43027041,-5.86368,0.49226,5.884306505,3.43632,1.00226,3.5795,-9.3,-0.51,9.313973373
14/03/2020 04:00,-5.02272,8.76004,10.09782239,3.49728,1.02004,3.643,-8.52,7.74,11.51077756,-6.12272,-4.31996,7.493313993,3.49728,1.02004,3.643,-9.62,-5.34,11.00272693
14/03/2020 04:30,-3.62808,9.18056,9.871456144,4.08192,1.19056,4.252,-7.71,7.99,11.10334184,-4.70808,-4.14944,6.275656906,4.08192,1.19056,4.252,-8.79,-5.34,10.28492586
14/03/2020 05:00,-3.44976,9.25132,9.873589307,4.05024,1.18132,4.219,-7.5,8.07,11.01702773,-4.49976,-4.05868,6.059762652,4.05024,1.18132,4.219,-8.55,-5.24,10.0279659
14/03/2020 05:30,-3.134,9.063,9.589573765,4.296,1.253,4.475,-7.43,7.81,10.77965677,-4.164,-3.837,5.662284433,4.296,1.253,4.475,-8.46,-5.09,9.873180845
14/03/2020 06:00,-3.34064,7.03898,7.791477078,4.41936,1.28898,4.6035,-7.76,5.75,9.658162351,-4.12064,-2.23102,4.68584296,4.41936,1.28898,4.6035,-8.54,-3.52,9.236990852
14/03/2020 06:30,-4.87672,2.14304,5.326820665,4.19328,1.22304,4.368,-9.07,0.92,9.116539914,-4.96672,2.08304,5.38584842,4.19328,1.22304,4.368,-9.16,0.86,9.200282604
14/03/2020 07:00,-6.52832,1.87674,6.792725156,3.69168,1.07674,3.8455,-10.22,0.8,10.25126334,-6.64832,1.80674,6.88944615,3.69168,1.07674,3.8455,-10.34,0.73,10.36573683
14/03/2020 07:30,-6.01184,3.90738,7.170065456,4.20816,1.22738,4.3835,-10.22,2.68,10.56554779,-6.50184,-0.20262,6.504996407,4.20816,1.22738,4.3835,-10.71,-1.43,10.80504512
14/03/2020 08:00,-6.76104,7.64678,10.20710078,4.06896,1.18678,4.2385,-10.83,6.46,12.61033306,-7.86104,-4.37322,8.99561021,4.06896,1.18678,4.2385,-11.93,-5.56,13.16200972
14/03/2020 08:30,-7.97896,4.49322,9.157119015,3.85104,1.12322,4.0115,-11.83,3.37,12.30064226,-8.65896,-2.26678,8.950747446,3.85104,1.12322,4.0115,-12.51,-3.39,12.9611805
14/03/2020 09:00,-6.38568,4.75626,7.962343766,4.92432,1.43626,5.1295,-11.31,3.32,11.78721765,-7.04568,-1.95374,7.311546119,4.92432,1.43626,5.1295,-11.97,-3.39,12.44077972
14/03/2020 09:30,-3.83728,5.22746,6.484678546,6.64272,1.93746,6.9195,-10.48,3.29,10.98428423,-4.47728,-1.45254,4.707006336,6.64272,1.93746,6.9195,-11.12,-3.39,11.62525269
14/03/2020 10:00,-0.8484,5.5838,5.647885002,8.2416,2.4038,8.585,-9.09,3.18,9.630186914,-1.4584,-1.0762,1.81249469,8.2416,2.4038,8.585,-9.7,-3.48,10.30535783
14/03/2020 10:30,-3.652,4.7465,5.9888535,6.468,1.8865,6.7375,-10.12,2.86,10.51636819,-4.292,-1.9435,4.711523772,6.468,1.8865,6.7375,-10.76,-3.83,11.42131779
14/03/2020 11:00,-4.59,4.77,6.619743197,6,1.75,6.25,-10.59,3.02,11.01219778,-5.23,-1.87,5.554259627,6,1.75,6.25,-11.23,-3.62,11.7990381
14/03/2020 11:30,-3.3408,4.8381,5.879469045,6.6792,1.9481,6.9575,-10.02,2.89,10.42844667,-3.9708,-1.8419,4.377196392,6.6792,1.9481,6.9575,-10.65,-3.79,11.30427353
14/03/2020 12:00,4.38552,5.74786,7.229846489,10.41552,3.03786,10.8495,-6.03,2.71,6.610975722,3.94552,-0.95214,4.058780439,10.41552,3.03786,10.8495,-6.47,-3.99,7.601381453
14/03/2020 12:30,14.8796,7.0828,16.47933712,15.8496,4.6228,16.51,-0.97,2.46,2.644333564,14.4096,0.3828,14.41468376,15.8496,4.6228,16.51,-1.44,-4.24,4.47785663
14/03/2020 13:00,8.21816,6.48488,10.46861129,12.42816,3.62488,12.946,-4.21,2.86,5.089567762,7.70816,-0.21512,7.71116121,12.42816,3.62488,12.946,-4.72,-3.84,6.084734998
14/03/2020 13:30,1.11048,5.77264,5.87848096,8.82048,2.57264,9.188,-7.71,3.2,8.347700282,0.59048,-0.91736,1.09097021,8.82048,2.57264,9.188,-8.23,-3.49,8.939407139
14/03/2020 14:00,-1.93128,5.40546,5.740108035,7.21872,2.10546,7.5195,-9.15,3.3,9.726895702,-2.55128,-1.28454,2.856409048,7.21872,2.10546,7.5195,-9.77,-3.39,10.34142157
14/03/2020 14:30,6.79392,6.62906,9.492196029,11.41392,3.32906,11.8895,-4.62,3.3,5.677534676,6.29392,-0.12094,6.295081846,11.41392,3.32906,11.8895,-5.12,-3.45,6.173888564
14/03/2020 15:00,3.96952,6.36236,7.499114201,9.77952,2.85236,10.187,-5.81,3.51,6.787945197,3.43952,-0.37764,3.460189272,9.77952,2.85236,10.187,-6.34,-3.23,7.115370686
14/03/2020 15:30,1.28024,5.93382,6.070357012,8.31024,2.42382,8.6565,-7.03,3.51,7.857544146,0.71024,-0.80618,1.074414748,8.31024,2.42382,8.6565,-7.6,-3.23,8.257899249
14/03/2020 16:00,-0.0728,5.9446,5.945045753,7.8672,2.2946,8.195,-7.94,3.65,8.738769936,-0.6528,-0.7854,1.021274204,7.8672,2.2946,8.195,-8.52,-3.08,9.059624716
14/03/2020 16:30,0.17,6.125,6.12735873,8.04,2.345,8.375,-7.87,3.78,8.730710166,-0.4,-0.525,0.660018939,8.04,2.345,8.375,-8.44,-2.87,8.914622819
14/03/2020 17:00,-2.39688,5.81466,6.289300808,7.11312,2.07466,7.4095,-9.51,3.74,10.21898723,-3.01688,-0.79534,3.119956835,7.11312,2.07466,7.4095,-10.13,-2.87,10.52871312
14/03/2020 17:30,-7.10832,7.87424,10.60810392,4.95168,1.44424,5.158,-12.06,6.43,13.66705894,-8.27832,-4.33576,9.345019893,4.95168,1.44424,5.158,-13.23,-5.78,14.43749632
14/03/2020 18:00,-8.56632,7.95274,11.68879429,4.60368,1.34274,4.7955,-13.17,6.61,14.73570494,-9.81632,-4.58726,10.83527077,4.60368,1.34274,4.7955,-14.42,-5.93,15.59170613
14/03/2020 18:30,-6.00768,8.61776,10.5051419,6.23232,1.81776,6.492,-12.24,6.8,14.00205699,-7.22768,-4.11224,8.315640444,6.23232,1.81776,6.492,-13.46,-5.93,14.70838196
14/03/2020 19:00,-5.292,8.8715,10.32999401,6.828,1.9915,7.1125,-12.12,6.88,13.9365993,-6.512,-4.0085,7.646843548,6.828,1.9915,7.1125,-13.34,-6,14.6272212
14/03/2020 19:30,-4.72216,6.76562,8.250600527,6.80784,1.98562,7.0915,-11.53,4.78,12.4815584,-5.53216,-1.61438,5.762900056,6.80784,1.98562,7.0915,-12.34,-3.6,12.85440002
14/03/2020 20:00,-2.64312,6.23784,6.774712629,7.46688,2.17784,7.778,-10.11,4.06,10.89475562,-3.26312,-0.43216,3.291612735,7.46688,2.17784,7.778,-10.73,-2.61,11.042871
14/03/2020 20:30,-0.40256,6.15092,6.16407912,8.43744,2.46092,8.789,-8.84,3.69,9.579232746,-0.95256,0.27092,0.990337417,8.43744,2.46092,8.789,-9.39,-2.19,9.642001867
14/03/2020 21:00,-0.14064,6.51648,6.517997484,8.31936,2.42648,8.666,-8.46,4.09,9.396792006,-0.73064,-0.06352,0.733395937,8.31936,2.42648,8.666,-9.05,-2.49,9.386298525
14/03/2020 21:30,-0.11376,5.66682,5.667961737,8.04624,2.34682,8.3815,-8.16,3.32,8.809540283,-0.58376,0.62682,0.85655067,8.04624,2.34682,8.3815,-8.63,-1.72,8.79973295
14/03/2020 22:00,-3.43032,2.85324,4.461846456,6.07968,1.77324,6.333,-9.51,1.08,9.57112846,-3.54032,2.79324,4.509551574,6.07968,1.77324,6.333,-9.62,1.02,9.673923713
14/03/2020 22:30,-2.56504,3.03728,3.975487392,6.02496,1.75728,6.276,-8.59,1.28,8.684843119,-2.66504,2.98728,4.003283652,6.02496,1.75728,6.276,-8.69,1.23,8.77661666
14/03/2020 23:00,2.43064,3.59102,4.336292823,8.30064,2.42102,8.6465,-5.87,1.17,5.98546573,2.36064,3.54102,4.255754205,8.30064,2.42102,8.6465,-5.94,1.12,6.044667071
14/03/2020 23:30,0.17112,3.19866,3.203233967,6.68112,1.94866,6.9595,-6.51,1.25,6.628921481,0.10112,3.14866,3.150283329,6.68112,1.94866,6.9595,-6.58,1.2,6.688527491
15/03/2020 00:00,1.01624,3.85182,3.98362411,6.48624,1.89182,6.7565,-5.47,1.96,5.810550748,0.83624,2.23182,2.38334174,6.48624,1.89182,6.7565,-5.65,0.34,5.660220844
15/03/2020 00:30,2.71864,6.19752,6.767588758,7.08864,2.06752,7.384,-4.37,4.13,6.012803007,2.26864,0.25752,2.283209145,7.08864,2.06752,7.384,-4.82,-1.81,5.148640597
15/03/2020 01:00,2.45216,3.30688,4.11686094,7.05216,2.05688,7.346,-4.6,1.25,4.766812352,2.39216,3.24688,4.032946714,7.05216,2.05688,7.346,-4.66,1.19,4.809542598
15/03/2020 01:30,1.77528,3.21154,3.669551505,6.72528,1.96154,7.0055,-4.95,1.25,5.105389309,1.70528,3.15154,3.583320283,6.72528,1.96154,7.0055,-5.02,1.19,5.159118142
15/03/2020 02:00,2.77,3.2625,4.27981381,7.14,2.0825,7.4375,-4.37,1.18,4.526510798,2.72,3.2125,4.209341546,7.14,2.0825,7.4375,-4.42,1.13,4.562159576
15/03/2020 02:30,3.7292,3.3031,4.981706761,7.5192,2.1931,7.8325,-3.79,1.11,3.949202451,3.6892,3.2431,4.912015294,7.5192,2.1931,7.8325,-3.83,1.05,3.971322198
15/03/2020 03:00,3.26528,3.16154,4.545040005,7.20528,2.10154,7.5055,-3.94,1.06,4.080098038,3.23528,3.11154,4.488732321,7.20528,2.10154,7.5055,-3.97,1.01,4.096461888
15/03/2020 03:30,3.65624,3.31932,4.938215892,7.26624,2.11932,7.569,-3.61,1.2,3.80422134,3.61624,3.25932,4.868301408,7.26624,2.11932,7.569,-3.65,1.14,3.823885459
15/03/2020 04:00,4.25712,3.35416,5.419728776,7.55712,2.20416,7.872,-3.3,1.15,3.494638751,4.21712,3.30416,5.357385034,7.55712,2.20416,7.872,-3.34,1.1,3.516475508
15/03/2020 04:30,4.13136,3.39748,5.348925668,7.43136,2.16748,7.741,-3.3,1.23,3.521775121,4.09136,3.34748,5.286288774,7.43136,2.16748,7.741,-3.34,1.18,3.542315627
15/03/2020 05:00,4.606,3.543,5.81103132,7.416,2.163,7.725,-2.81,1.38,3.130575027,4.566,3.493,5.748861192,7.416,2.163,7.725,-2.85,1.33,3.145059618
15/03/2020 05:30,4.43696,3.49328,5.647089445,7.41696,2.16328,7.726,-2.98,1.33,3.263326524,4.39696,3.44328,5.584750165,7.41696,2.16328,7.726,-3.02,1.28,3.280060975
15/03/2020 06:00,3.81632,3.48476,5.167963874,7.21632,2.10476,7.517,-3.4,1.38,3.66938687,3.76632,3.06476,4.855710061,7.21632,2.10476,7.517,-3.45,0.96,3.581075258
15/03/2020 06:30,3.0324,3.4107,4.563805895,6.9624,2.0307,7.2525,-3.93,1.38,4.165249092,2.9924,3.1007,4.309152846,6.9624,2.0307,7.2525,-3.97,1.07,4.111666329
15/03/2020 07:00,-1.32088,2.64266,2.954382482,5.04912,1.47266,5.2595,-6.37,1.17,6.476557728,-1.39088,2.58266,2.933373459,5.04912,1.47266,5.2595,-6.44,1.11,6.534959832
15/03/2020 07:30,0.9744,4.8442,4.941227479,6.7344,1.9642,7.015,-5.76,2.88,6.439875775,0.6344,0.8842,1.088243079,6.7344,1.9642,7.015,-6.1,-1.08,6.194868844
15/03/2020 08:00,-0.04448,5.57036,5.570537586,6.51552,1.90036,6.787,-6.56,3.67,7.516814485,-0.55448,-0.24964,0.608085685,6.51552,1.90036,6.787,-7.07,-2.15,7.389681996
15/03/2020 08:30,-0.95472,5.80904,5.886971717,6.54528,1.90904,6.818,-7.5,3.9,8.453401682,-1.52472,-0.83096,1.736452015,6.54528,1.90904,6.818,-8.07,-2.74,8.522470299
15/03/2020 09:00,-1.65192,6.85194,7.048256625,6.65808,1.94194,6.9355,-8.31,4.91,9.65216038,-2.42192,-1.96806,3.120730147,6.65808,1.94194,6.9355,-9.08,-3.91,9.886076067
15/03/2020 09:30,-1.68976,8.68632,8.849149338,6.81024,1.98632,7.094,-8.5,6.7,10.82312339,-2.75976,-4.16368,4.995248382,6.81024,1.98632,7.094,-9.57,-6.15,11.37573734
15/03/2020 10:00,4.77112,7.58866,8.963891267,10.52112,3.06866,10.9595,-5.75,4.52,7.313884057,4.33112,-1.71134,4.656960924,10.52112,3.06866,10.9595,-6.19,-4.78,7.820773619
15/03/2020 10:30,4.6896,2.8153,5.469758884,10.7496,3.1353,11.1975,-6.06,-0.32,6.068442963,4.6296,2.8153,5.41840477,10.7496,3.1353,11.1975,-6.12,-0.32,6.128360303
15/03/2020 11:00,2.35752,2.84886,3.697824205,9.76752,2.84886,10.1745,-7.41,0,7.41,2.28752,2.84886,3.653594265,9.76752,2.84886,10.1745,-7.48,0,7.48
15/03/2020 11:30,0.26152,2.57586,2.589101669,8.83152,2.57586,9.1995,-8.57,0,8.57,0.17152,2.57586,2.581564225,8.83152,2.57586,9.1995,-8.66,0,8.66
15/03/2020 12:00,2.16552,3.05286,3.742917452,10.05552,2.93286,10.4745,-7.89,0.12,7.890912495,2.05552,2.25286,3.049678778,10.05552,2.93286,10.4745,-8,-0.68,8.028847987
15/03/2020 12:30,11.44632,10.21226,15.33976844,14.47632,4.22226,15.0795,-3.03,5.99,6.712749064,10.36632,-3.01774,10.79663582,14.47632,4.22226,15.0795,-4.11,-7.24,8.325244741
15/03/2020 13:00,5.87192,8.38056,10.23294828,11.76192,3.43056,12.252,-5.89,4.95,7.693802701,5.11192,-2.29944,5.605278798,11.76192,3.43056,12.252,-6.65,-5.73,8.778120528
15/03/2020 13:30,1.46424,9.14832,9.264758907,9.59424,2.79832,9.994,-8.13,6.35,10.3159779,0.37424,-4.30168,4.317928485,9.59424,2.79832,9.994,-9.22,-7.1,11.63694118
15/03/2020 14:00,3.53648,9.37064,10.01576681,10.35648,3.02064,10.788,-6.82,6.35,9.318524561,2.49648,-4.07936,4.782634253,10.35648,3.02064,10.788,-7.86,-7.1,10.59195921
15/03/2020 14:30,3.81184,9.52012,10.25489195,10.49184,3.06012,10.929,-6.68,6.46,9.292685295,2.76184,-3.92988,4.803302718,10.49184,3.06012,10.929,-7.73,-6.99,10.42175609
15/03/2020 15:00,1.37104,9.41572,9.515016227,9.07104,2.64572,9.449,-7.7,6.77,10.25294592,0.28104,-4.11428,4.123867529,9.07104,2.64572,9.449,-8.79,-6.76,11.08880967
15/03/2020 15:30,-0.81992,9.14294,9.179630747,7.93008,2.31294,8.2605,-8.75,6.83,11.10006306,-1.94992,-4.32706,4.746118019,7.93008,2.31294,8.2605,-9.88,-6.64,11.90394892
15/03/2020 16:00,-1.41712,9.05334,9.163579773,7.62288,2.22334,7.9405,-9.04,6.83,11.33007061,-2.56712,-4.52666,5.203917356,7.62288,2.22334,7.9405,-10.19,-6.75,12.222872
15/03/2020 16:30,-0.29984,9.21588,9.220756379,8.18016,2.38588,8.521,-8.48,6.83,10.88849393,-1.41984,-4.36412,4.589279791,8.18016,2.38588,8.521,-9.6,-6.75,11.735523
15/03/2020 17:00,-0.88776,9.15232,9.19527483,7.96224,2.32232,8.294,-8.85,6.83,11.17906078,-2.01776,-4.37768,4.820315093,7.96224,2.32232,8.294,-9.98,-6.7,12.02041597
15/03/2020 17:30,-7.21368,8.22726,10.94189135,4.99632,1.45726,5.2045,-12.21,6.77,13.96126785,-8.44368,-4.91274,9.76886617,4.99632,1.45726,5.2045,-13.44,-6.37,14.87314694
15/03/2020 18:00,-12.2516,7.3112,14.26728243,2.6784,0.7812,2.79,-14.93,6.53,16.29557609,-13.5316,-5.0988,14.46035823,2.6784,0.7812,2.79,-16.21,-5.88,17.24350602
15/03/2020 18:30,-12.8748,7.4386,14.86920459,2.8752,0.8386,2.995,-15.75,6.6,17.07695816,-14.2148,-5.1414,15.11603562,2.8752,0.8386,2.995,-17.09,-5.98,18.10603491
15/03/2020 19:00,-13.81272,7.72004,15.82372432,2.77728,0.81004,2.893,-16.59,6.91,17.97153861,-15.24272,-5.52996,16.21483798,2.77728,0.81004,2.893,-18.02,-6.34,19.10277467
15/03/2020 19:30,-13.39664,7.92848,15.56697653,2.70336,0.78848,2.816,-16.1,7.14,17.61220032,-14.81664,-5.23152,15.71310353,2.70336,0.78848,2.816,-17.52,-6.02,18.52540958
15/03/2020 20:00,-12.27064,7.59898,14.43305592,2.97936,0.86898,3.1035,-15.25,6.73,16.66899517,-13.59064,-4.88102,14.44056273,2.97936,0.86898,3.1035,-16.57,-5.75,17.53931013
15/03/2020 20:30,-11.06576,8.23832,13.79568631,3.35424,0.97832,3.494,-14.42,7.26,16.14447274,-12.42576,-5.25168,13.48998348,3.35424,0.97832,3.494,-15.78,-6.23,16.96529693
15/03/2020 21:00,-11.48528,7.34846,13.63493752,2.87472,0.83846,2.9945,-14.36,6.51,15.76672762,-12.69528,-4.57154,13.49329879,2.87472,0.83846,2.9945,-15.57,-5.41,16.48311257
15/03/2020 21:30,-12.29,4.58,13.11565858,1.92,0.56,2,-14.21,4.02,14.76768431,-13.03,-2.16,13.20781965,1.92,0.56,2,-14.95,-2.72,15.19542365
15/03/2020 22:00,-10.93152,4.79164,11.9355747,2.26848,0.66164,2.363,-13.2,4.13,13.83101226,-11.66152,-2.01836,11.83489864,2.26848,0.66164,2.363,-13.93,-2.68,14.18546087
15/03/2020 22:30,-9.79632,4.94024,10.97150203,2.26368,0.66024,2.358,-12.06,4.28,12.79695276,-10.48632,-1.87976,10.65346914,2.26368,0.66024,2.358,-12.75,-2.54,13.0005423
15/03/2020 23:00,-10.3228,2.2021,10.55506723,1.6872,0.4921,1.7575,-12.01,1.71,12.13112526,-10.5728,0.7721,10.60095459,1.6872,0.4921,1.7575,-12.26,0.28,12.26319697
15/03/2020 23:30,-8.52728,4.75746,9.764626457,2.08272,0.60746,2.1695,-10.61,4.15,11.3927433,-9.13728,-1.27254,9.225467135,2.08272,0.60746,2.1695,-11.22,-1.88,11.3764142
16/03/2020 00:00,-9.00928,4.91896,10.26466237,1.47072,0.42896,1.532,-10.48,4.49,11.40133764,-9.63928,-1.69104,9.786487378,1.47072,0.42896,1.532,-11.11,-2.12,11.31045976
16/03/2020 00:30,-8.77072,7.20104,11.34814991,1.40928,0.41104,1.468,-10.18,6.79,12.23668664,-9.78072,-3.86896,10.51814314,1.40928,0.41104,1.468,-11.19,-4.28,11.98058847
16/03/2020 01:00,-7.58816,7.93262,10.97755129,2.03184,0.59262,2.1165,-9.62,7.34,12.10041322,-8.69816,-4.40738,9.7510505,2.03184,0.59262,2.1165,-10.73,-5,11.83777428
16/03/2020 01:30,-9.18296,7.60872,11.92557648,1.12704,0.32872,1.174,-10.31,7.28,12.6211925,-10.32296,-4.73128,11.3555499,1.12704,0.32872,1.174,-11.45,-5.06,12.51823071
16/03/2020 02:00,-9.04344,8.07858,12.12630454,1.12656,0.32858,1.1735,-10.17,7.75,12.78637556,-10.23344,-5.22142,11.48853868,1.12656,0.32858,1.1735,-11.36,-5.55,12.64326303
16/03/2020 02:30,-8.17472,8.17154,11.55855151,1.44528,0.42154,1.5055,-9.62,7.75,12.35341653,-9.33472,-5.12846,10.65073234,1.44528,0.42154,1.5055,-10.78,-5.55,12.12480515
16/03/2020 03:00,-8.15344,8.24858,11.59817468,1.36656,0.39858,1.4235,-9.52,7.85,12.33908019,-9.31344,-5.15142,10.64318057,1.36656,0.39858,1.4235,-10.68,-5.55,12.03598355
16/03/2020 03:30,-7.15024,8.36618,11.00540321,1.76976,0.51618,1.8435,-8.92,7.85,11.88229355,-8.28024,-4.94382,9.643844184,1.76976,0.51618,1.8435,-10.05,-5.46,11.43739918
16/03/2020 04:00,-7.46744,8.26658,11.1399733,1.70256,0.49658,1.7735,-9.17,7.77,12.01922626,-8.59744,-5.10342,9.998043321,1.70256,0.49658,1.7735,-10.3,-5.6,11.7239072
16/03/2020 04:30,-8.25888,8.17866,11.62323441,1.40112,0.40866,1.4595,-9.66,7.77,12.3971166,-9.40888,-5.22134,10.76054898,1.40112,0.40866,1.4595,-10.81,-5.63,12.18823203
16/03/2020 05:00,-8.78792,8.26894,12.06660295,1.16208,0.33894,1.2105,-9.95,7.93,12.72349795,-9.95792,-5.09106,11.18387512,1.16208,0.33894,1.2105,-11.12,-5.43,12.37494646
16/03/2020 05:30,-9.24424,7.92168,12.17411135,1.20576,0.35168,1.256,-10.45,7.57,12.90377464,-10.41424,-4.94832,11.53005922,1.20576,0.35168,1.256,-11.62,-5.3,12.7716248
16/03/2020 06:00,-9.74728,6.21496,11.560069,1.42272,0.41496,1.482,-11.17,5.8,12.58605975,-10.68728,-3.69504,11.30801815,1.42272,0.41496,1.482,-12.11,-4.11,12.78844009
16/03/2020 06:30,-10.6768,4.3451,11.52709644,2.1432,0.6251,2.2325,-12.82,3.72,13.34881268,-11.3768,-2.2349,11.59423806,2.1432,0.6251,2.2325,-13.52,-2.86,13.81918956
16/03/2020 07:00,-11.03672,4.38554,11.87611677,2.69328,0.78554,2.8055,-13.73,3.6,14.19411498,-11.81672,-3.00446,12.19268844,2.69328,0.78554,2.8055,-14.51,-3.79,14.99680633
16/03/2020 07:30,-9.70536,6.71052,11.79936826,3.94464,1.15052,4.109,-13.65,5.56,14.73893144,-10.89536,-5.34948,12.13778422,3.94464,1.15052,4.109,-14.84,-6.5,16.20109873
16/03/2020 08:00,-10.18096,3.46222,10.75355355,4.01904,1.17222,4.1865,-14.2,2.29,14.3834662,-10.82096,-2.76778,11.16932323,4.01904,1.17222,4.1865,-14.84,-3.94,15.35412648
16/03/2020 08:30,-7.4912,3.7184,8.363287392,5.5488,1.6184,5.78,-13.04,2.1,13.20801272,-8.2012,-3.0116,8.736670762,5.5488,1.6184,5.78,-13.75,-4.63,14.50859745
16/03/2020 09:00,11.102,5.9035,12.57400955,15.132,4.4135,15.7625,-4.03,1.49,4.296626584,10.892,-0.8565,10.92562384,15.132,4.4135,15.7625,-4.24,-5.27,6.76391159
16/03/2020 09:30,10.46624,5.52682,11.83587424,14.76624,4.30682,15.3815,-4.3,1.22,4.469720349,10.20624,-1.20318,10.27691476,14.76624,4.30682,15.3815,-4.56,-5.51,7.152181485
16/03/2020 10:00,19.77648,6.29314,20.7536207,18.93648,5.52314,19.7255,0.84,0.77,1.139517442,19.20648,-0.59686,19.21575176,18.93648,5.52314,19.7255,0.27,-6.12,6.125952987
16/03/2020 10:30,13.5024,5.7232,14.66525908,16.0224,4.6732,16.69,-2.52,1.05,2.73,13.0324,-1.0968,13.07847162,16.0224,4.6732,16.69,-2.99,-5.77,6.498692176
16/03/2020 11:00,26.42928,6.67854,27.26003921,22.10928,6.44854,23.0305,4.32,0.23,4.326118353,26.04928,-0.18146,26.04991202,22.10928,6.44854,23.0305,3.94,-6.63,7.712360209
16/03/2020 11:30,37.5084,7.6187,38.27433422,28.1784,8.2187,29.3525,9.33,-0.6,9.349272699,37.3684,0.9487,37.38044074,28.1784,8.2187,29.3525,9.19,-7.27,11.7178923
16/03/2020 12:00,42.03064,8.06852,42.79808073,30.44064,8.87852,31.709,11.59,-0.81,11.61827009,41.95064,1.31852,41.97135561,30.44064,8.87852,31.709,11.51,-7.56,13.77075524
16/03/2020 12:30,36.76392,7.79906,37.58205889,27.49392,8.01906,28.6395,9.27,-0.22,9.272610204,36.64392,1.02906,36.65836654,27.49392,8.01906,28.6395,9.15,-6.99,11.51445179
16/03/2020 13:00,27.54216,7.27188,28.48597578,22.77216,6.64188,23.721,4.77,0.63,4.811423906,27.30216,0.27188,27.30351368,22.77216,6.64188,23.721,4.53,-6.37,7.816508172
16/03/2020 13:30,33.03424,7.49082,33.87290062,25.37424,7.40082,26.4315,7.66,0.09,7.660528702,32.84424,0.67082,32.85108979,25.37424,7.40082,26.4315,7.47,-6.73,10.05454126
16/03/2020 14:00,34.93936,7.78898,35.79702623,26.49936,7.72898,27.6035,8.44,0.06,8.440213267,34.78936,0.99898,34.80369995,26.49936,7.72898,27.6035,8.29,-6.73,10.67787432
16/03/2020 14:30,32.4552,7.7336,33.36388131,25.0752,7.3136,26.12,7.38,0.42,7.391941558,32.2752,0.8236,32.28570662,25.0752,7.3136,26.12,7.2,-6.49,9.693301811
16/03/2020 15:00,30.21568,7.90374,31.23229777,23.87568,6.96374,24.8705,6.34,0.94,6.409305735,30.00568,1.10374,30.02597333,23.87568,6.96374,24.8705,6.13,-5.86,8.480359662
16/03/2020 15:30,14.23728,6.55754,15.67486755,16.03728,4.67754,16.7055,-1.8,1.88,2.602767758,13.80728,-0.24246,13.80940867,16.03728,4.67754,16.7055,-2.23,-4.92,5.401786741
16/03/2020 16:00,5.35248,5.82864,7.913411805,11.89248,3.46864,12.388,-6.54,2.36,6.952783615,4.80248,-0.93136,4.891957236,11.89248,3.46864,12.388,-7.09,-4.4,8.344345391
16/03/2020 16:30,1.34672,5.64196,5.800462688,10.32672,3.01196,10.757,-8.98,2.63,9.35720578,0.73672,-1.12804,1.347304939,10.32672,3.01196,10.757,-9.59,-4.14,10.44546313
16/03/2020 17:00,-5.17856,4.99792,7.196991594,7.26144,2.11792,7.564,-12.44,2.88,12.76902502,-5.87856,-1.75208,6.13410564,7.26144,2.11792,7.564,-13.14,-3.87,13.69804731
16/03/2020 17:30,-8.6132,4.6774,9.801289966,5.9568,1.7374,6.205,-14.57,2.94,14.86366375,-9.3632,-2.0826,9.592014231,5.9568,1.7374,6.205,-15.32,-3.82,15.78907217
16/03/2020 18:00,-9.87976,4.53132,10.86933846,5.25024,1.53132,5.469,-15.13,3,15.4245551,-10.63976,-2.21868,10.86862612,5.25024,1.53132,5.469,-15.89,-3.75,16.32649993
16/03/2020 18:30,-11.2896,4.4947,12.15143597,4.8504,1.4147,5.0525,-16.14,3.08,16.43125071,-12.0696,-2.2153,12.27121829,4.8504,1.4147,5.0525,-16.92,-3.63,17.30500795
16/03/2020 19:00,-10.55872,4.75454,11.57981946,5.50128,1.60454,5.7305,-16.06,3.15,16.3660044,-11.32872,-1.92546,11.49118327,5.50128,1.60454,5.7305,-16.83,-3.53,17.1962147
16/03/2020 19:30,-9.97384,4.91638,11.11972467,5.57616,1.62638,5.8085,-15.55,3.29,15.89423166,-10.75384,-1.74362,10.89427765,5.57616,1.62638,5.8085,-16.33,-3.37,16.67410567
16/03/2020 20:00,-10.0772,4.9129,11.21100113,5.1528,1.5029,5.3675,-15.23,3.41,15.60708173,-10.8572,-1.7971,11.00492436,5.1528,1.5029,5.3675,-16.01,-3.3,16.34656233
16/03/2020 20:30,-8.74592,4.81744,9.984930886,5.37408,1.56744,5.598,-14.12,3.25,14.48919943,-9.49592,-1.96256,9.696604478,5.37408,1.56744,5.598,-14.87,-3.53,15.28325227
16/03/2020 21:00,-6.65016,5.06412,8.358824044,5.97984,1.74412,6.229,-12.63,3.32,13.05906965,-7.35016,-1.57588,7.517196938,5.97984,1.74412,6.229,-13.33,-3.32,13.73722315
16/03/2020 21:30,-6.25888,4.97616,7.995983192,6.02112,1.75616,6.272,-12.28,3.22,12.69514868,-6.91888,-1.41384,7.061858396,6.02112,1.75616,6.272,-12.94,-3.17,13.32263112
16/03/2020 22:00,-4.44928,5.44396,7.030845824,6.63072,1.93396,6.907,-11.08,3.51,11.62267181,-5.11928,-1.35604,5.295835364,6.63072,1.93396,6.907,-11.75,-3.29,12.20190969
16/03/2020 22:30,-1.7364,5.6048,5.86761178,7.1136,2.0748,7.41,-8.85,3.53,9.528032326,-2.3264,-0.8952,2.492693322,7.1136,2.0748,7.41,-9.44,-2.97,9.896186134
16/03/2020 23:00,1.52512,6.88816,7.054979745,8.32512,2.42816,8.672,-6.8,4.46,8.132133791,0.85512,-1.32184,1.574322457,8.32512,2.42816,8.672,-7.47,-3.75,8.358432867
16/03/2020 23:30,0.14912,9.34516,9.346349672,7.14912,2.08516,7.447,-7,7.26,10.08501859,-0.93088,-4.16484,4.267602348,7.14912,2.08516,7.447,-8.08,-6.25,10.21513093
17/03/2020 00:00,-0.87296,9.12372,9.165387379,6.28704,1.83372,6.549,-7.16,7.29,10.21810648,-1.94296,-4.24628,4.669688148,6.28704,1.83372,6.549,-8.23,-6.08,10.23226759
17/03/2020 00:30,-1.03232,6.11724,6.203733537,6.12768,1.78724,6.383,-7.16,4.33,8.367466761,-1.62232,-0.55276,1.713903673,6.12768,1.78724,6.383,-7.75,-2.34,8.095560512
17/03/2020 01:00,-2.7284,5.7213,6.338567681,5.1816,1.5113,5.3975,-7.91,4.21,8.960591498,-3.3084,-0.8787,3.423101554,5.1816,1.5113,5.3975,-8.49,-2.39,8.819988662
17/03/2020 01:30,-0.71152,7.25414,7.28895108,6.28848,1.83414,6.5505,-7,5.42,8.853044674,-1.44152,-1.94586,2.421642222,6.28848,1.83414,6.5505,-7.73,-3.78,8.604725446
17/03/2020 02:00,1.36088,9.53984,9.636417467,7.13088,2.07984,7.428,-5.77,7.46,9.431039179,0.36088,-3.84016,3.857079621,7.13088,2.07984,7.428,-6.77,-5.92,8.993291945
17/03/2020 02:30,0.62304,9.43922,9.459759672,6.68304,1.94922,6.9615,-6.06,7.49,9.634505696,-0.39696,-3.92078,3.940823905,6.68304,1.94922,6.9615,-7.08,-5.87,9.196917962
17/03/2020 03:00,1.95464,9.60302,9.799929115,7.24464,2.11302,7.5465,-5.29,7.49,9.169743726,0.96464,-3.79698,3.917599705,7.24464,2.11302,7.5465,-6.28,-5.91,8.623601336
17/03/2020 03:30,0.59472,9.37846,9.397297689,6.47472,1.88846,6.7445,-5.88,7.49,9.522315895,-0.41528,-3.94154,3.963356538,6.47472,1.88846,6.7445,-6.89,-5.83,9.025574774
17/03/2020 04:00,1.29344,9.50642,9.594008977,6.91344,2.01642,7.2015,-5.62,7.49,9.364000214,0.28344,-3.81358,3.824098672,6.91344,2.01642,7.2015,-6.63,-5.83,8.828691862
17/03/2020 04:30,-0.46264,9.42798,9.439324269,5.78736,1.68798,6.0285,-6.25,7.74,9.948371726,-1.48264,-3.89202,4.164857867,5.78736,1.68798,6.0285,-7.27,-5.58,9.164567638
17/03/2020 05:00,0.13224,9.43482,9.435746703,6.22224,1.81482,6.4815,-6.09,7.62,9.754614293,-0.85776,-3.71518,3.812914194,6.22224,1.81482,6.4815,-7.08,-5.53,8.983724172
17/03/2020 05:30,-2.49072,8.72354,9.072146177,5.18928,1.51354,5.4055,-7.68,7.21,10.53406379,-3.53072,-3.58646,5.032760579,5.18928,1.51354,5.4055,-8.72,-5.1,10.10190081
17/03/2020 06:00,-4.35936,6.03102,7.441587321,4.46064,1.30102,4.6465,-8.82,4.73,10.00826159,-5.05936,-1.98898,5.436282282,4.46064,1.30102,4.6465,-9.52,-3.29,10.07246246
17/03/2020 06:30,-5.1596,5.1047,7.258059951,4.8504,1.4147,5.0525,-10.01,3.69,10.66846756,-5.7996,-1.6953,6.042301072,4.8504,1.4147,5.0525,-10.65,-3.11,11.09480058
17/03/2020 07:00,-4.7884,4.2813,6.423262742,5.6616,1.6513,5.8975,-10.45,2.63,10.77587119,-5.3384,-1.2487,5.482496352,5.6616,1.6513,5.8975,-11,-2.9,11.37585162
17/03/2020 07:30,-1.85136,7.56502,7.788264341,7.62864,2.22502,7.9465,-9.48,5.34,10.88053308,-2.86136,-3.99498,4.913984763,7.62864,2.22502,7.9465,-10.49,-6.22,12.19542947
17/03/2020 08:00,-3.13672,7.84804,8.451671089,6.95328,2.02804,7.243,-10.09,5.82,11.64819729,-4.29672,-5.29196,6.816644585,6.95328,2.02804,7.243,-11.25,-7.32,13.42180688
17/03/2020 08:30,-2.10432,5.95374,6.314679933,7.79568,2.27374,8.1205,-9.9,3.68,10.56183696,-3.00432,-4.05626,5.047690942,7.79568,2.27374,8.1205,-10.8,-6.33,12.51834254
17/03/2020 09:00,1.47184,7.81012,7.947596328,9.77184,2.85012,10.179,-8.3,4.96,9.669105439,0.38184,-5.36988,5.383438771,9.77184,2.85012,10.179,-9.39,-8.22,12.47960336
17/03/2020 09:30,-0.92952,7.27514,7.334280432,8.76048,2.55514,9.1255,-9.69,4.72,10.77842753,-2.01952,-5.08486,5.471221276,8.76048,2.55514,9.1255,-10.78,-7.64,13.21279683
17/03/2020 10:00,0.188,4.4265,4.43049052,9.588,2.7965,9.9875,-9.4,1.63,9.540277774,-0.442,-2.4135,2.453639389,9.588,2.7965,9.9875,-10.03,-5.21,11.30243337
17/03/2020 10:30,6.35768,6.28474,8.939689695,12.42768,3.62474,12.9455,-6.07,2.66,6.627254333,5.64768,-2.78526,6.297139243,12.42768,3.62474,12.9455,-6.78,-6.41,9.330407279
17/03/2020 11:00,11.3968,8.9024,14.46166574,14.9568,4.3624,15.58,-3.56,4.54,5.769332717,10.4868,-4.2876,11.32945224,14.9568,4.3624,15.58,-4.47,-8.65,9.736703754
17/03/2020 11:30,9.92952,8.65736,13.17365741,14.21952,4.14736,14.812,-4.29,4.51,6.224483914,8.98952,-4.53264,10.06758636,14.21952,4.14736,14.812,-5.23,-8.68,10.13386896
17/03/2020 12:00,15.5688,9.2509,18.10985048,17.0088,4.9609,17.7175,-1.44,4.29,4.525229276,14.5588,-3.9491,15.0848947,17.0088,4.9609,17.7175,-2.45,-8.91,9.240703436
17/03/2020 12:30,35.51984,11.30662,37.27598006,27.03984,7.88662,28.1665,8.48,3.42,9.14367541,35.11984,-1.93338,35.17301693,27.03984,7.88662,28.1665,8.08,-9.82,12.71687068
17/03/2020 13:00,42.33576,11.86168,43.96607814,30.48576,8.89168,31.756,11.85,2.97,12.2165216,42.06576,-1.43832,42.09034246,30.48576,8.89168,31.756,11.58,-10.33,15.51790256
17/03/2020 13:30,27.88352,10.72436,29.87478176,22.88352,6.67436,23.837,5,4.05,6.434477446,26.80352,-2.57564,26.92698657,22.88352,6.67436,23.837,3.92,-9.25,10.04633764
17/03/2020 14:00,26.17816,10.38238,28.16185142,22.08816,6.44238,23.0085,4.09,3.94,5.67905802,25.49816,-2.98762,25.6725931,22.08816,6.44238,23.0085,3.41,-9.43,10.02761188
17/03/2020 14:30,21.87528,10.22404,24.14661196,19.62528,5.72404,20.443,2.25,4.5,5.031152949,21.17528,-3.22596,21.41960086,19.62528,5.72404,20.443,1.55,-8.95,9.083226299
17/03/2020 15:00,8.846,8.9055,12.55227654,13.116,3.8255,13.6625,-4.27,5.08,6.636211268,7.906,-4.4045,9.050108079,13.116,3.8255,13.6625,-5.21,-8.23,9.740482534
17/03/2020 15:30,1.92792,7.92356,8.154733509,9.81792,2.86356,10.227,-7.89,5.06,9.373137148,0.89792,-4.64644,4.732405836,9.81792,2.86356,10.227,-8.92,-7.51,11.6604674
17/03/2020 16:00,3.19088,8.71234,9.278285588,10.67088,3.11234,11.1155,-7.48,5.6,9.344003425,2.13088,-4.62766,5.094692007,10.67088,3.11234,11.1155,-8.54,-7.74,11.52558892
17/03/2020 16:30,3.3632,9.2001,9.795557884,11.1432,3.2501,11.6075,-7.78,5.95,9.794432092,2.2732,-4.3199,4.881493035,11.1432,3.2501,11.6075,-8.87,-7.57,11.66112345
17/03/2020 17:00,1.01744,8.59842,8.658406935,10.17744,2.96842,10.6015,-9.16,5.63,10.7518603,-0.07256,-4.07158,4.072226498,10.17744,2.96842,10.6015,-10.25,-7.04,12.43479393
17/03/2020 17:30,-1.84944,8.52558,8.723871999,9.07056,2.64558,9.4485,-10.92,5.88,12.40245137,-3.01944,-4.07442,5.071283491,9.07056,2.64558,9.4485,-12.09,-6.72,13.83208227
17/03/2020 18:00,-2.73688,8.51966,8.948470185,8.67312,2.52966,9.0345,-11.41,5.99,12.88674513,-3.91688,-4.03034,5.620105822,8.67312,2.52966,9.0345,-12.59,-6.56,14.19653831
17/03/2020 18:30,-3.43736,8.54702,9.212328405,8.49264,2.47702,8.8465,-11.93,6.07,13.38543238,-4.62736,-3.95298,6.085927329,8.49264,2.47702,8.8465,-13.12,-6.43,14.61093084
17/03/2020 19:00,-2.91368,8.54976,9.032603567,8.77632,2.55976,9.142,-11.69,5.99,13.13530357,-4.08368,-3.96024,5.688580069,8.77632,2.55976,9.142,-12.86,-6.52,14.41839103
17/03/2020 19:30,-3.41328,6.46446,7.310247838,8.34672,2.43446,8.6945,-11.76,4.03,12.4313515,-4.22328,-1.84554,4.608916559,8.34672,2.43446,8.6945,-12.57,-4.28,13.2786784
17/03/2020 20:00,-5.4276,5.4157,7.667375578,7.3224,2.1357,7.6275,-12.75,3.28,13.16513957,-6.1376,-1.3543,6.285241622,7.3224,2.1357,7.6275,-13.46,-3.49,13.90509619
17/03/2020 20:30,-6.31072,4.99604,8.048950404,6.08928,1.77604,6.343,-12.4,3.22,12.81126067,-6.99072,-1.60396,7.172367378,6.08928,1.77604,6.343,-13.08,-3.38,13.50965581
17/03/2020 21:00,-4.86016,6.37912,8.019621388,6.33984,1.84912,6.604,-11.2,4.53,12.0814279,-5.77016,-2.91088,6.46281431,6.33984,1.84912,6.604,-12.11,-4.76,13.01190609
17/03/2020 21:30,-4.46872,6.37954,7.788965852,6.34128,1.84954,6.6055,-10.81,4.53,11.72079349,-5.36872,-3.16046,6.229900629,6.34128,1.84954,6.6055,-11.71,-5.01,12.73672642
17/03/2020 22:00,-1.83128,5.53296,5.828141453,7.27872,2.12296,7.582,-9.11,3.41,9.727291504,-2.46128,-1.15704,2.719676598,7.27872,2.12296,7.582,-9.74,-3.28,10.27745105
17/03/2020 22:30,-0.39392,5.61094,5.624750719,7.54608,2.20094,7.8605,-7.94,3.41,8.641278841,-0.99392,-1.07906,1.467054004,7.54608,2.20094,7.8605,-8.54,-3.28,9.148223871
17/03/2020 23:00,-0.11776,5.89982,5.900995124,7.30224,2.12982,7.6065,-7.42,3.77,8.322818032,-0.69776,-0.90018,1.138943831,7.30224,2.12982,7.6065,-8,-3.03,8.554583567
17/03/2020 23:30,-0.62328,5.78446,5.817942544,6.66672,1.94446,6.9445,-7.29,3.84,8.239520617,-1.20328,-1.02554,1.581017094,6.66672,1.94446,6.9445,-7.87,-2.97,8.41176557
18/03/2020 00:00,-1.50032,4.35574,4.60688952,6.01968,1.75574,6.2705,-7.52,2.6,7.95678327,-1.90032,0.14574,1.905900378,6.01968,1.75574,6.2705,-7.92,-1.61,8.081986142
18/03/2020 00:30,-0.27232,2.65224,2.66618364,6.48768,1.89224,6.758,-6.76,0.76,6.802587743,-0.36232,2.59224,2.617438442,6.48768,1.89224,6.758,-6.85,0.7,6.885673533
18/03/2020 01:00,-0.9984,2.5738,2.760660972,6.0816,1.7738,6.335,-7.08,0.8,7.125054386,-1.0984,2.5238,2.752462352,6.0816,1.7738,6.335,-7.18,0.75,7.219065036
18/03/2020 01:30,-1.19952,3.56514,3.761525149,5.88048,1.71514,6.1255,-7.08,1.85,7.317711391,-1.47952,1.44514,2.0681898,5.88048,1.71514,6.1255,-7.36,-0.27,7.364950781
18/03/2020 02:00,0.6824,8.8982,8.924328154,6.5424,1.9082,6.815,-5.86,6.99,9.121386956,-0.2976,-3.4418,3.454642239,6.5424,1.9082,6.815,-6.84,-5.35,8.683783738
18/03/2020 02:30,1.0016,8.9188,8.974864679,6.4416,1.8788,6.71,-5.44,7.04,8.896920816,0.0416,-3.4712,3.471449265,6.4416,1.8788,6.71,-6.4,-5.35,8.341612554
18/03/2020 03:00,-0.91328,8.62946,8.677652923,5.58672,1.62946,5.8195,-6.5,7,9.552486587,-1.90328,-3.79054,4.241540787,5.58672,1.62946,5.8195,-7.49,-5.42,9.245350183
18/03/2020 03:30,-1.56136,8.81252,8.949768366,5.28864,1.54252,5.509,-6.85,7.27,9.988763687,-2.60136,-4.10748,4.861940539,5.28864,1.54252,5.509,-7.89,-5.65,9.704359845
18/03/2020 04:00,-0.98176,8.67032,8.725726422,5.41824,1.58032,5.644,-6.4,7.09,9.55134022,-1.97176,-3.79968,4.280818333,5.41824,1.58032,5.644,-7.39,-5.38,9.140924461
18/03/2020 04:30,-0.748,8.6285,8.660861173,5.652,1.6485,5.8875,-6.4,6.98,9.469973601,-1.738,-3.7015,4.089223184,5.652,1.6485,5.8875,-7.39,-5.35,9.123299842
18/03/2020 05:00,-0.93064,8.67648,8.726247533,5.67936,1.65648,5.916,-6.61,7.02,9.642224847,-1.93064,-3.66352,4.141104877,5.67936,1.65648,5.916,-7.61,-5.32,9.285176358
18/03/2020 05:30,-2.91952,8.43014,8.921370828,4.56048,1.33014,4.7505,-7.48,7.1,10.31311786,-3.94952,-3.86986,5.529423537,4.56048,1.33014,4.7505,-8.51,-5.2,9.972968465
18/03/2020 06:00,-6.89696,5.76172,8.986961366,3.02304,0.88172,3.149,-9.92,4.88,11.05535165,-7.69696,-2.95828,8.245884658,3.02304,0.88172,3.149,-10.72,-3.84,11.38701014
18/03/2020 06:30,-9.40664,4.34348,10.36101803,2.58336,0.75348,2.691,-11.99,3.59,12.51591786,-10.07664,-2.25652,10.32620725,2.58336,0.75348,2.691,-12.66,-3.01,13.01290513
18/03/2020 07:00,-10.37352,3.77814,11.04012043,2.49648,0.72814,2.6005,-12.87,3.05,13.22646589,-11.06352,-2.87186,11.43018174,2.49648,0.72814,2.6005,-13.56,-3.6,14.02973984
18/03/2020 07:30,-10.16072,5.90604,11.75251205,2.96928,0.86604,3.093,-13.13,5.04,14.06408547,-11.27072,-5.32396,12.46489789,2.96928,0.86604,3.093,-14.24,-6.19,15.52719228
18/03/2020 08:00,-10.82112,4.37134,11.67070056,3.15888,0.92134,3.2905,-13.98,3.45,14.39940624,-11.76112,-4.63866,12.64282841,3.15888,0.92134,3.2905,-14.92,-5.56,15.92231139
18/03/2020 08:30,-11.69768,2.88026,12.04705836,3.29232,0.96026,3.4295,-14.99,1.92,15.11246175,-12.45768,-3.92974,13.06279631,3.29232,0.96026,3.4295,-15.75,-4.89,16.49165243
18/03/2020 09:00,-10.93952,2.97264,11.33621129,4.26048,1.24264,4.438,-15.2,1.73,15.29813387,-11.69952,-3.86736,12.32214436,4.26048,1.24264,4.438,-15.96,-5.11,16.75809357
18/03/2020 09:30,-12.824,4.633,13.63523615,3.576,1.043,3.725,-16.4,3.59,16.78833226,-14.004,-6.217,15.32198111,3.576,1.043,3.725,-17.58,-7.26,19.02009464
18/03/2020 10:00,-9.11512,6.47434,11.18045129,5.53488,1.61434,5.7655,-14.65,4.86,15.43509313,-10.45512,-6.79566,12.46958416,5.53488,1.61434,5.7655,-15.99,-8.41,18.0667706
18/03/2020 10:30,-7.40912,7.05984,10.23408032,6.41088,1.86984,6.678,-13.82,5.19,14.76240157,-8.75912,-6.57016,10.94939202,6.41088,1.86984,6.678,-15.17,-8.44,17.35979551
18/03/2020 11:00,-8.09768,4.38026,9.206470499,6.41232,1.87026,6.6795,-14.51,2.51,14.7254949,-9.01768,-4.26974,9.977436156,6.41232,1.87026,6.6795,-15.43,-6.14,16.60676067
18/03/2020 11:30,-6.40008,3.57456,7.330655032,6.76992,1.97456,7.052,-13.17,1.6,13.26683459,-7.11008,-3.19544,7.795131455,6.76992,1.97456,7.052,-13.88,-5.17,14.81159343
18/03/2020 12:00,-5.65768,3.33026,6.565057094,7.13232,2.08026,7.4295,-12.79,1.25,12.85093771,-6.35768,-3.47974,7.247667587,7.13232,2.08026,7.4295,-13.49,-5.56,14.59087729
18/03/2020 12:30,-6.88744,3.39408,7.678320702,6.56256,1.91408,6.836,-13.45,1.48,13.53118251,-7.60744,-3.42592,8.34326502,6.56256,1.91408,6.836,-14.17,-5.34,15.14280357
18/03/2020 13:00,-3.49208,3.95606,5.276839343,8.07792,2.35606,8.4145,-11.57,1.6,11.68010702,-4.17208,-2.85394,5.05482196,8.07792,2.35606,8.4145,-12.25,-5.21,13.31189693
18/03/2020 13:30,-5.10352,3.62064,6.257391661,7.23648,2.11064,7.538,-12.34,1.51,12.43204328,-5.78352,-3.21936,6.619167803,7.23648,2.11064,7.538,-13.02,-5.33,14.06873484
18/03/2020 14:00,-6.11312,3.61034,7.099633163,6.68688,1.95034,6.9655,-12.8,1.66,12.90719179,-6.81312,-3.22966,7.539847999,6.68688,1.95034,6.9655,-13.5,-5.18,14.45968188
18/03/2020 14:30,-5.1004,3.6228,6.256097825,7.2096,2.1028,7.51,-12.31,1.52,12.40348741,-5.7704,-2.9872,6.497759614,7.2096,2.1028,7.51,-12.98,-5.09,13.94232764
18/03/2020 15:00,-6.6412,6.6909,9.427283821,5.9688,1.7409,6.2175,-12.61,4.95,13.54675607,-7.8412,-5.6991,9.693511141,5.9688,1.7409,6.2175,-13.81,-7.44,15.68660894
18/03/2020 15:30,-7.37808,6.73806,9.99187255,5.58192,1.62806,5.8145,-12.96,5.11,13.9310337,-8.58808,-5.77194,10.34748324,5.58192,1.62806,5.8145,-14.17,-7.4,15.98589691
18/03/2020 16:00,-8.62904,7.05028,11.14301483,5.28096,1.54028,5.501,-13.91,5.51,14.96155741,-9.94904,-6.29972,11.77581713,5.28096,1.54028,5.501,-15.23,-7.84,17.12946292
18/03/2020 16:30,-10.94,7.1725,13.08160373,4.74,1.3825,4.9375,-15.68,5.79,16.71485866,-12.32,-6.2575,13.81805725,4.74,1.3825,4.9375,-17.06,-7.64,18.69259747
18/03/2020 17:00,-10.69576,7.06582,12.81893499,4.85424,1.41582,5.0565,-15.55,5.65,16.54463659,-11.99576,-5.61418,13.24451868,4.85424,1.41582,5.0565,-16.85,-7.03,18.25769427
18/03/2020 17:30,-12.9044,6.9408,14.65258489,3.9456,1.1508,4.11,-16.85,5.79,17.81703118,-14.2444,-5.5992,15.30535762,3.9456,1.1508,4.11,-18.19,-6.75,19.40202567
18/03/2020 18:00,-13.74112,7.28634,15.55342822,3.27888,0.95634,3.4155,-17.02,6.33,18.15900052,-15.19112,-6.16366,16.39392666,3.27888,0.95634,3.4155,-18.47,-7.12,19.79483013
18/03/2020 18:30,-14.25184,7.40738,16.06188724,3.24816,0.94738,3.3835,-17.5,6.46,18.65426493,-15.72184,-6.13262,16.87558239,3.24816,0.94738,3.3835,-18.97,-7.08,20.24814312
18/03/2020 19:00,-14.60632,7.46524,16.4034872,3.10368,0.90524,3.233,-17.71,6.56,18.88591274,-16.09632,-6.07476,17.20448275,3.10368,0.90524,3.233,-19.2,-6.98,20.42940038
18/03/2020 19:30,-13.94992,7.15044,15.67574752,3.19008,0.93044,3.323,-17.14,6.22,18.23370505,-15.30992,-5.29956,16.20120325,3.19008,0.93044,3.323,-18.5,-6.23,19.52083246
18/03/2020 20:00,-13.0328,4.5096,13.7909524,3.4272,0.9996,3.57,-16.46,3.51,16.83008318,-13.8228,-2.1304,13.98600744,3.4272,0.9996,3.57,-17.25,-3.13,17.53166849
18/03/2020 20:30,-13.86712,6.66834,15.38713019,2.46288,0.71834,2.5655,-16.33,5.95,17.38020138,-15.12712,-5.08166,15.95785161,2.46288,0.71834,2.5655,-17.59,-5.8,18.52155771
18/03/2020 21:00,-12.13088,5.67266,13.39168851,3.12912,0.91266,3.2595,-15.26,4.76,15.98515561,-13.16088,-4.08734,13.78096915,3.12912,0.91266,3.2595,-16.29,-5,17.04007336
18/03/2020 21:30,-12.50768,5.45276,13.6445832,2.51232,0.73276,2.617,-15.02,4.72,15.74416717,-13.46768,-4.10724,14.0800506,2.51232,0.73276,2.617,-15.98,-4.84,16.69688594
18/03/2020 22:00,-11.50216,7.40812,13.68137152,2.42784,0.70812,2.529,-13.93,6.7,15.45751921,-12.81216,-5.59188,13.9792906,2.42784,0.70812,2.529,-15.24,-6.3,16.49083382
18/03/2020 22:30,-10.52768,7.41526,12.87703875,2.45232,0.71526,2.5545,-12.98,6.7,14.6072037,-11.76768,-5.24474,12.88353951,2.45232,0.71526,2.5545,-14.22,-5.96,15.41849539
18/03/2020 23:00,-10.27208,5.73606,11.76511844,2.31792,0.67606,2.4145,-12.59,5.06,13.56877666,-11.20208,-3.40394,11.70783515,2.31792,0.67606,2.4145,-13.52,-4.08,14.12220946
18/03/2020 23:30,-9.6732,4.5324,10.68238962,2.2368,0.6524,2.33,-11.91,3.88,12.52607281,-10.3532,-2.1276,10.56955212,2.2368,0.6524,2.33,-12.59,-2.78,12.89327344
19/03/2020 00:00,-8.24152,4.84414,9.559725114,2.44848,0.71414,2.5505,-10.69,4.13,11.46006108,-8.88152,-1.79586,9.061264296,2.44848,0.71414,2.5505,-11.33,-2.51,11.60469732
19/03/2020 00:30,-7.77952,4.96264,9.227606797,2.58048,0.75264,2.688,-10.36,4.21,11.18274117,-8.41952,-1.69736,8.588908429,2.58048,0.75264,2.688,-11,-2.45,11.26953859
19/03/2020 01:00,-8.39192,4.78694,9.6612171,2.45808,0.71694,2.5605,-10.85,4.07,11.58824404,-9.04192,-1.82306,9.223874731,2.45808,0.71694,2.5605,-11.5,-2.54,11.77716434
19/03/2020 01:30,-8.26432,4.53874,9.428634358,2.39568,0.69874,2.4955,-10.66,3.84,11.33054279,-8.87432,-1.45126,8.992202792,2.39568,0.69874,2.4955,-11.27,-2.15,11.47324714
19/03/2020 02:00,-8.18888,4.94116,9.564142293,2.30112,0.67116,2.397,-10.49,4.27,11.32576708,-8.84888,-1.86884,9.044072103,2.30112,0.67116,2.397,-11.15,-2.54,11.4356504
19/03/2020 02:30,-7.51424,5.00668,9.029432286,2.52576,0.73668,2.631,-10.04,4.27,10.9102933,-8.15424,-1.72332,8.334354312,2.52576,0.73668,2.631,-10.68,-2.46,10.95965328
19/03/2020 03:00,-7.75656,1.71142,7.943121644,2.47344,0.72142,2.5765,-10.23,0.99,10.27779159,-7.86656,1.65142,8.03803174,2.47344,0.72142,2.5765,-10.34,0.93,10.38173878
19/03/2020 03:30,-7.6748,1.7061,7.862145525,2.4552,0.7161,2.5575,-10.13,0.99,10.17826115,-7.7948,1.6461,7.966715274,2.4552,0.7161,2.5575,-10.25,0.93,10.29210377
19/03/2020 04:00,-7.88248,1.68636,8.060849893,2.38752,0.69636,2.487,-10.27,0.99,10.31760631,-7.99248,1.62636,8.156272641,2.38752,0.69636,2.487,-10.38,0.93,10.42157858
19/03/2020 04:30,-8.35048,1.57736,8.498151611,2.21952,0.64736,2.312,-10.57,0.93,10.61083409,-8.47048,1.50736,8.603555405,2.21952,0.64736,2.312,-10.69,0.86,10.72453729
19/03/2020 05:00,-8.55672,1.55804,8.697410293,2.15328,0.62804,2.243,-10.71,0.93,10.75030232,-8.66672,1.48804,8.79353732,2.15328,0.62804,2.243,-10.82,0.86,10.85412364
19/03/2020 05:30,-8.84208,3.30356,9.439061786,2.13792,0.62356,2.227,-10.98,2.68,11.30233604,-9.24208,-0.16644,9.243578582,2.13792,0.62356,2.227,-11.38,-0.79,11.40738796
