Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/03/2020 06:00,-10.5264,4.4348,11.42245805,1.5936,0.4648,1.66,-12.12,3.97,12.7536387,-11.2064,-2.2452,11.42909988,1.5936,0.4648,1.66,-12.8,-2.71,13.08373418
19/03/2020 06:30,-10.30352,3.96564,11.04032721,2.31648,0.67564,2.413,-12.62,3.29,13.04179819,-10.95352,-2.15436,11.16337169,2.31648,0.67564,2.413,-13.27,-2.83,13.56841185
19/03/2020 07:00,-11.42336,3.78902,12.03535734,2.15664,0.62902,2.2465,-13.58,3.16,13.94281177,-12.16336,-3.26098,12.59290741,2.15664,0.62902,2.2465,-14.32,-3.89,14.83895212
19/03/2020 07:30,-0.85984,8.33338,8.377621802,9.20016,2.68338,9.5835,-10.06,5.65,11.53802843,-1.98984,-4.70662,5.10996429,9.20016,2.68338,9.5835,-11.19,-7.39,13.41000373
19/03/2020 08:00,-3.14264,7.90798,8.509543692,7.94736,2.31798,8.2785,-11.09,5.59,12.41918677,-4.33264,-5.29202,6.839389231,7.94736,2.31798,8.2785,-12.28,-7.61,14.44681626
19/03/2020 08:30,-3.59728,7.42746,8.252731999,7.36272,2.14746,7.6695,-10.96,5.28,12.16552506,-4.76728,-5.41254,7.212665794,7.36272,2.14746,7.6695,-12.13,-7.56,14.29302277
19/03/2020 09:00,-2.78056,7.13942,7.66177733,8.08944,2.35942,8.4265,-10.87,4.78,11.87456526,-3.93056,-5.43058,6.703767676,8.08944,2.35942,8.4265,-12.02,-7.79,14.3235645
19/03/2020 09:30,-5.10768,6.64276,8.37941856,7.07232,2.06276,7.367,-12.18,4.58,13.01264001,-6.30768,-5.75724,8.540060855,7.07232,2.06276,7.367,-13.38,-7.82,15.49763853
19/03/2020 10:00,-2.98496,6.91772,7.534244235,8.25504,2.40772,8.599,-11.24,4.51,12.11105693,-4.15496,-5.44228,6.847050767,8.25504,2.40772,8.599,-12.41,-7.85,14.68436584
19/03/2020 10:30,-0.51208,7.51856,7.535978397,11.13792,3.24856,11.602,-11.65,4.27,12.40787653,-1.73208,-5.57144,5.834470396,11.13792,3.24856,11.602,-12.87,-8.82,15.602221
19/03/2020 11:00,17.85128,10.22204,20.57081183,20.20128,5.89204,21.043,-2.35,4.33,4.926601263,17.00128,-3.08796,17.27943919,20.20128,5.89204,21.043,-3.2,-8.98,9.53312121
19/03/2020 11:30,8.81024,8.53632,12.2673994,14.25024,4.15632,14.844,-5.44,4.38,6.984124856,7.83024,-4.72368,9.144714933,14.25024,4.15632,14.844,-6.42,-8.88,10.95768224
19/03/2020 12:00,3.25688,8.03284,8.667974723,11.66688,3.40284,12.153,-8.41,4.63,9.600260413,2.14688,-5.21716,5.641617871,11.66688,3.40284,12.153,-9.52,-8.62,12.84269442
19/03/2020 12:30,1.86624,7.92182,8.138678262,11.52624,3.36182,12.0065,-9.66,4.56,10.68219079,0.71624,-5.25818,5.306736912,11.52624,3.36182,12.0065,-10.81,-8.62,13.82608043
19/03/2020 13:00,9.9148,8.9539,13.35947545,15.3048,4.4639,15.9425,-5.39,4.49,7.015140768,8.9748,-3.6561,9.690928864,15.3048,4.4639,15.9425,-6.33,-8.12,10.2957904
19/03/2020 13:30,4.36272,7.62996,8.789176036,12.34272,3.59996,12.857,-7.98,4.03,8.939871364,3.39272,-4.25004,5.438142054,12.34272,3.59996,12.857,-8.95,-7.85,11.90483095
19/03/2020 14:00,8.66672,8.60696,12.21440936,14.28672,4.16696,14.882,-5.62,4.44,7.162262212,7.79672,-3.04304,8.369524192,14.28672,4.16696,14.882,-6.49,-7.21,9.700731931
19/03/2020 14:30,-1.60624,7.14818,7.326423701,8.39376,2.44818,8.7435,-10,4.7,11.04943437,-2.66624,-5.02182,5.685728788,8.39376,2.44818,8.7435,-11.06,-7.47,13.34632908
19/03/2020 15:00,-7.01968,5.36926,8.837695415,6.10032,1.77926,6.3545,-13.12,3.59,13.6022976,-7.98968,-4.46074,9.150584017,6.10032,1.77926,6.3545,-14.09,-6.24,15.40992213
19/03/2020 15:30,-4.80496,5.65772,7.422764728,6.81504,1.98772,7.099,-11.62,3.67,12.1857827,-5.70496,-3.90228,6.911899724,6.81504,1.98772,7.099,-12.52,-5.89,13.83627479
19/03/2020 16:00,-4.72536,6.54052,8.068917461,7.06464,2.06052,7.359,-11.79,4.48,12.61247398,-5.79536,-4.80948,7.531088593,7.06464,2.06052,7.359,-12.86,-6.87,14.58000343
19/03/2020 16:30,-6.61808,7.42806,9.948620922,6.30192,1.83806,6.5645,-12.92,5.59,14.0774465,-7.84808,-5.31194,9.476764545,6.30192,1.83806,6.5645,-14.15,-7.15,15.85386388
19/03/2020 17:00,-8.98248,7.40636,11.64212676,5.26752,1.53636,5.487,-14.25,5.87,15.41166441,-10.28248,-5.54364,11.68166681,5.26752,1.53636,5.487,-15.55,-7.08,17.08592696
19/03/2020 17:30,-11.04136,7.09002,13.12173823,4.38864,1.28002,4.5715,-15.43,5.81,16.4876014,-12.34136,-5.36998,13.4590435,4.38864,1.28002,4.5715,-16.73,-6.65,18.00320527
19/03/2020 18:00,-12.864,7.283,14.78257708,3.576,1.043,3.725,-16.44,6.24,17.58440218,-14.274,-5.887,15.44033176,3.576,1.043,3.725,-17.85,-6.93,19.14803906
19/03/2020 18:30,-14.52272,4.34504,15.1587852,3.13728,0.91504,3.268,-17.66,3.43,17.99001112,-15.41272,-3.04496,15.71062441,3.13728,0.91504,3.268,-18.55,-3.96,18.96797564
19/03/2020 19:00,-14.29184,4.15238,14.8828408,3.36816,0.98238,3.5085,-17.66,3.17,17.9422546,-15.12184,-2.53762,15.33328276,3.36816,0.98238,3.5085,-18.49,-3.52,18.82207481
19/03/2020 19:30,-14.17168,6.06076,15.41328407,3.08832,0.90076,3.217,-17.26,5.16,18.01480502,-15.40168,-4.38924,16.01490476,3.08832,0.90076,3.217,-18.49,-5.29,19.23185378
19/03/2020 20:00,-13.29928,7.36396,15.20193262,3.27072,0.95396,3.407,-16.57,6.41,17.76662602,-14.69928,-5.60604,15.73202203,3.27072,0.95396,3.407,-17.97,-6.56,19.12993727
19/03/2020 20:30,-14.34432,4.55374,15.04978619,2.27568,0.66374,2.3705,-16.62,3.89,17.06916811,-15.25432,-3.25626,15.59799692,2.27568,0.66374,2.3705,-17.53,-3.92,17.96294241
19/03/2020 21:00,-13.61248,4.10886,14.21908373,2.08752,0.60886,2.1745,-15.7,3.5,16.0853971,-14.40248,-2.69114,14.65174613,2.08752,0.60886,2.1745,-16.49,-3.3,16.8169587
19/03/2020 21:30,-13.04816,4.01762,13.65268288,2.15184,0.62762,2.2415,-15.2,3.39,15.57344214,-13.79816,-2.73238,14.06609825,2.15184,0.62762,2.2415,-15.95,-3.36,16.30006442
19/03/2020 22:00,-12.23616,5.71612,13.50546702,2.04384,0.59612,2.129,-14.28,5.12,15.17012854,-13.20616,-4.28388,13.88359787,2.04384,0.59612,2.129,-15.25,-4.88,16.01177379
19/03/2020 22:30,-10.91256,7.67592,13.34180324,2.07744,0.60592,2.164,-12.99,7.07,14.78935428,-12.19256,-5.51408,13.3814647,2.07744,0.60592,2.164,-14.27,-6.12,15.52698619
19/03/2020 23:00,-9.21032,7.57074,11.92250388,2.53968,0.74074,2.6455,-11.75,6.83,13.59085722,-10.41032,-5.08926,11.58772324,2.53968,0.74074,2.6455,-12.95,-5.83,14.20180974
19/03/2020 23:30,-8.15232,8.00974,11.42874692,2.70768,0.78974,2.8205,-10.86,7.22,13.04101223,-9.37232,-5.39026,10.81181229,2.70768,0.78974,2.8205,-12.08,-6.18,13.56903829
20/03/2020 00:00,-7.584,6.7755,10.16978152,2.556,0.7455,2.6625,-10.14,6.03,11.79747854,-8.534,-3.6745,9.291453398,2.556,0.7455,2.6625,-11.09,-4.42,11.93836253
20/03/2020 00:30,-8.05016,4.95662,9.453737771,2.31984,0.67662,2.4165,-10.37,4.28,11.21852486,-8.70016,-1.72338,8.869206427,2.31984,0.67662,2.4165,-11.02,-2.4,11.27831548
20/03/2020 01:00,-8.0516,4.9062,9.428629858,2.3184,0.6762,2.415,-10.37,4.23,11.19954463,-8.7016,-1.7738,8.880552291,2.3184,0.6762,2.415,-11.02,-2.45,11.28906108
20/03/2020 01:30,-7.60344,4.97858,9.088374918,2.56656,0.74858,2.6735,-10.17,4.23,11.01461756,-8.23344,-1.65142,8.397423548,2.56656,0.74858,2.6735,-10.8,-2.4,11.06345335
20/03/2020 02:00,-6.42008,5.17956,8.248955631,3.04992,0.88956,3.177,-9.47,4.29,10.39639361,-7.03008,-1.40044,7.168211562,3.04992,0.88956,3.177,-10.08,-2.29,10.33685155
20/03/2020 02:30,-6.78056,5.07442,8.469104572,2.68944,0.78442,2.8015,-9.47,4.29,10.39639361,-7.39056,-1.60558,7.562953408,2.68944,0.78442,2.8015,-10.08,-2.39,10.35946427
20/03/2020 03:00,-6.4744,4.9933,8.176239982,2.9256,0.8533,3.0475,-9.4,4.14,10.27129982,-7.0944,-1.6867,7.29215114,2.9256,0.8533,3.0475,-10.02,-2.54,10.33692411
20/03/2020 03:30,-6.39592,4.80994,8.002706758,2.91408,0.84994,3.0355,-9.31,3.96,10.11719823,-6.97592,-1.31006,7.097867078,2.91408,0.84994,3.0355,-9.89,-2.16,10.12312699
20/03/2020 04:00,-6.6952,4.9314,8.31531172,2.8848,0.8414,3.005,-9.58,4.09,10.41654933,-7.3152,-1.5086,7.46913817,2.8848,0.8414,3.005,-10.2,-2.35,10.46721071
20/03/2020 04:30,-6.54904,4.94778,8.207950527,2.94096,0.85778,3.0635,-9.49,4.09,10.33383762,-7.15904,-1.69222,7.356321244,2.94096,0.85778,3.0635,-10.1,-2.55,10.41693333
20/03/2020 05:00,-6.16848,5.16836,8.047489708,3.01152,0.87836,3.137,-9.18,4.29,10.13294133,-6.76848,-1.59164,6.953102861,3.01152,0.87836,3.137,-9.78,-2.47,10.0870858
20/03/2020 05:30,-5.59032,5.37824,7.757392809,3.31968,0.96824,3.458,-8.91,4.41,9.941639704,-6.18032,-1.34176,6.324292466,3.31968,0.96824,3.458,-9.5,-2.31,9.77681441
20/03/2020 06:00,-6.5124,4.9568,8.18420552,3.1776,0.9268,3.31,-9.69,4.03,10.49461767,-7.1124,-1.3832,7.245652214,3.1776,0.9268,3.31,-10.29,-2.31,10.5460988
20/03/2020 06:30,-7.68992,4.74294,9.034951547,3.37008,0.98294,3.5105,-11.06,3.76,11.68166084,-8.33992,-1.86706,8.5463547,3.37008,0.98294,3.5105,-11.71,-2.85,12.05182974
20/03/2020 07:00,-6.8048,5.1111,8.510502115,4.2552,1.2411,4.4325,-11.06,3.87,11.7175296,-7.5348,-2.3289,7.886506594,4.2552,1.2411,4.4325,-11.79,-3.57,12.31864441
20/03/2020 07:30,-0.88872,7.82454,7.87484917,7.66128,2.23454,7.9805,-8.55,5.59,10.21521414,-1.91872,-4.48546,4.878610238,7.66128,2.23454,7.9805,-9.58,-6.72,11.70191437
20/03/2020 08:00,8.2504,6.1072,10.26484252,12.9504,3.7772,13.49,-4.7,2.33,5.245845976,7.7504,-0.6428,7.77701048,12.9504,3.7772,13.49,-5.2,-4.42,6.824690469
20/03/2020 08:30,15.16928,6.56854,16.53035914,16.82928,4.90854,17.5305,-1.66,1.66,2.347594514,14.79928,-0.05146,14.79936947,16.82928,4.90854,17.5305,-2.03,-4.96,5.359337646
20/03/2020 09:00,22.34736,7.14298,23.46117351,20.30736,5.92298,21.1535,2.04,1.22,2.376972865,22.09736,0.39298,22.10085411,20.30736,5.92298,21.1535,1.79,-5.53,5.812486559
20/03/2020 09:30,16.95176,6.59968,18.19115013,17.86176,5.20968,18.606,-0.91,1.39,1.661384964,16.56176,-0.12032,16.56219705,17.86176,5.20968,18.606,-1.3,-5.33,5.48624644
20/03/2020 10:00,14.11376,6.39068,15.49319245,16.49376,4.81068,17.181,-2.38,1.58,2.856711396,13.66376,-0.34932,13.66822453,16.49376,4.81068,17.181,-2.83,-5.16,5.885108325
20/03/2020 10:30,19.47696,6.85328,20.64750391,19.17696,5.59328,19.976,0.3,1.26,1.295221989,19.03696,0.13328,19.03742655,19.17696,5.59328,19.976,-0.14,-5.46,5.461794577
20/03/2020 11:00,22.44992,7.22206,23.5829824,20.74992,6.05206,21.6145,1.7,1.17,2.063710251,22.03992,0.44206,22.04435281,20.74992,6.05206,21.6145,1.29,-5.61,5.756405128
20/03/2020 11:30,34.6256,8.0833,35.55660156,26.6856,7.7833,27.7975,7.94,0.3,7.945665485,34.4456,1.3033,34.47024732,26.6856,7.7833,27.7975,7.76,-6.48,10.10979723
20/03/2020 12:00,38.64944,8.25192,39.52054397,28.90944,8.43192,30.114,9.74,-0.18,9.741663102,38.52944,1.75192,38.56924903,28.90944,8.43192,30.114,9.62,-6.68,11.71182309
20/03/2020 12:30,37.78544,7.92992,38.60858852,28.28544,8.24992,29.464,9.5,-0.32,9.505387946,37.70544,1.75992,37.74649022,28.28544,8.24992,29.464,9.42,-6.49,11.4392526
20/03/2020 13:00,40.46272,8.67746,41.38272613,29.44272,8.58746,30.6695,11.02,0.09,11.02036751,40.37272,1.86746,40.41588706,29.44272,8.58746,30.6695,10.93,-6.72,12.83056117
20/03/2020 13:30,21.19448,7.68964,22.54632001,19.64448,5.72964,20.463,1.55,1.96,2.498819721,20.81448,0.30964,20.816783,19.64448,5.72964,20.463,1.17,-5.42,5.544844452
20/03/2020 14:00,28.22904,11.24972,30.38807166,22.79904,6.64972,23.749,5.43,4.6,7.116523027,27.58904,-1.97028,27.65930461,22.79904,6.64972,23.749,4.79,-8.62,9.861465408
20/03/2020 14:30,23.01264,11.01952,25.51492545,19.95264,5.81952,20.784,3.06,5.2,6.033539591,22.14264,-2.30048,22.2618219,19.95264,5.81952,20.784,2.19,-8.12,8.410142686
20/03/2020 15:00,25.13496,11.09978,27.47674162,21.08496,6.14978,21.9635,4.05,4.95,6.395701682,24.58496,-2.26022,24.68863813,21.08496,6.14978,21.9635,3.5,-8.41,9.109231581
20/03/2020 15:30,16.7892,10.5681,19.83839646,16.9992,4.9581,17.7075,-0.21,5.61,5.613929105,15.9292,-2.7919,16.17201652,16.9992,4.9581,17.7075,-1.07,-7.75,7.823515834
20/03/2020 16:00,12.7808,10.6544,16.63926345,15.1008,4.4044,15.73,-2.32,6.25,6.666700833,11.6408,-2.6756,11.94433171,15.1008,4.4044,15.73,-3.46,-7.08,7.880228423
20/03/2020 16:30,8.92808,10.48694,13.77267305,13.25808,3.86694,13.8105,-4.33,6.62,7.910328691,8.00808,-2.86306,8.504496331,13.25808,3.86694,13.8105,-5.25,-6.73,8.535537476
20/03/2020 17:00,6.20608,10.09344,11.84875352,12.04608,3.51344,12.548,-5.84,6.58,8.797840644,5.22608,-3.01656,6.034198074,12.04608,3.51344,12.548,-6.82,-6.53,9.44210252
20/03/2020 17:30,-0.48224,9.02268,9.035558079,8.71776,2.54268,9.081,-9.2,6.48,11.25301737,-1.55224,-3.41732,3.753335184,8.71776,2.54268,9.081,-10.27,-5.96,11.87411049
20/03/2020 18:00,-2.638,8.8285,9.214198622,7.812,2.2785,8.1375,-10.45,6.55,12.33308558,-3.758,-3.5815,5.191310649,7.812,2.2785,8.1375,-11.57,-5.86,12.96936776
20/03/2020 18:30,-6.28208,8.42106,10.50613062,6.03792,1.76106,6.2895,-12.32,6.66,14.0049277,-7.46208,-3.90894,8.423921287,6.03792,1.76106,6.2895,-13.5,-5.67,14.64236661
20/03/2020 19:00,-7.74448,6.17536,9.905152275,5.91552,1.72536,6.162,-13.66,4.45,14.36656187,-8.59448,-2.14464,8.858022759,5.91552,1.72536,6.162,-14.51,-3.87,15.01722345
20/03/2020 19:30,-9.6236,4.0152,10.42763195,4.8864,1.4252,5.09,-14.51,2.59,14.73934191,-10.1436,-0.4548,10.15379062,4.8864,1.4252,5.09,-15.03,-1.88,15.14712184
20/03/2020 20:00,-9.31056,5.72442,10.92957052,4.84944,1.41442,5.0515,-14.16,4.31,14.80140872,-10.12056,-1.91558,10.30025152,4.84944,1.41442,5.0515,-14.97,-3.33,15.33589906
20/03/2020 20:30,-9.50928,8.33646,12.64606545,3.93072,1.14646,4.0945,-13.44,7.19,15.2423653,-10.79928,-4.82354,11.82755201,3.93072,1.14646,4.0945,-14.73,-5.97,15.89382899
20/03/2020 21:00,-8.662,8.4765,12.1194594,4.068,1.1865,4.2375,-12.73,7.29,14.6695944,-9.942,-4.8135,11.0459561,4.068,1.1865,4.2375,-14.01,-6,15.24073817
20/03/2020 21:30,-7.41272,8.20254,11.05577135,4.39728,1.28254,4.5805,-11.81,6.92,13.68804223,-8.60272,-4.49746,9.707416641,4.39728,1.28254,4.5805,-13,-5.78,14.22703061
20/03/2020 22:00,-7.2332,8.4874,11.15146363,4.0368,1.1774,4.205,-11.27,7.31,13.43313068,-8.4432,-4.7926,9.708585942,4.0368,1.1774,4.205,-12.48,-5.97,13.83442445
20/03/2020 22:30,-5.90752,7.53364,9.573636937,4.33248,1.26364,4.513,-10.24,6.27,12.00710207,-6.87752,-3.32636,7.639695819,4.33248,1.26364,4.513,-11.21,-4.59,12.11330673
20/03/2020 23:00,-6.744,5.4555,8.674330882,3.756,1.0955,3.9125,-10.5,4.36,11.3692392,-7.384,-1.2845,7.494891343,3.756,1.0955,3.9125,-11.14,-2.38,11.39140027
20/03/2020 23:30,-6.25872,4.66954,7.808724598,3.70128,1.07954,3.8555,-9.96,3.59,10.58724232,-6.74872,-0.40046,6.760590939,3.70128,1.07954,3.8555,-10.45,-1.48,10.55428349
21/03/2020 00:00,-6.19824,2.24968,6.593878919,3.46176,1.00968,3.606,-9.66,1.24,9.739260752,-6.30824,2.19968,6.680754748,3.46176,1.00968,3.606,-9.77,1.19,9.842205037
21/03/2020 00:30,-6.29248,2.31136,6.703557981,3.22752,0.94136,3.362,-9.52,1.37,9.618071532,-6.40248,2.26136,6.790103033,3.22752,0.94136,3.362,-9.63,1.32,9.720046296
21/03/2020 01:00,-4.41424,2.59668,5.121353513,4.20576,1.22668,4.381,-8.62,1.37,8.728189961,-4.51424,2.54668,5.183043681,4.20576,1.22668,4.381,-8.72,1.32,8.819342379
21/03/2020 01:30,-3.90352,2.53064,4.652054084,4.35648,1.27064,4.538,-8.26,1.26,8.355549054,-4.00352,2.48064,4.709750227,4.35648,1.27064,4.538,-8.36,1.21,8.447111932
21/03/2020 02:00,-4.02544,2.47758,4.726792766,4.17456,1.21758,4.3485,-8.2,1.26,8.296240112,-4.11544,2.42758,4.77807399,4.17456,1.21758,4.3485,-8.29,1.21,8.377839817
21/03/2020 02:30,-5.11888,2.29616,5.6102837,3.62112,1.05616,3.772,-8.74,1.24,8.827525134,-5.20888,2.23616,5.668583809,3.62112,1.05616,3.772,-8.83,1.18,8.908495945
21/03/2020 03:00,-5.78352,2.24064,6.202384316,3.15648,0.92064,3.288,-8.94,1.32,9.036924256,-5.87352,2.19064,6.26874316,3.15648,0.92064,3.288,-9.03,1.27,9.118870544
21/03/2020 03:30,-5.33728,2.65496,5.961155123,3.34272,0.97496,3.482,-8.68,1.68,8.841085906,-5.48728,1.82496,5.782795241,3.34272,0.97496,3.482,-8.83,0.85,8.870817324
21/03/2020 04:00,-5.00104,5.63928,7.537365588,3.28896,0.95928,3.426,-8.29,4.68,9.519795166,-5.54104,-0.89072,5.612174837,3.28896,0.95928,3.426,-8.83,-1.85,9.02171824
21/03/2020 04:30,-4.72472,6.90404,8.365927767,3.30528,0.96404,3.443,-8.03,5.94,9.988218059,-5.52472,-2.21596,5.952563297,3.30528,0.96404,3.443,-8.83,-3.18,9.385163824
21/03/2020 05:00,-6.85224,3.80018,7.835468145,2.53776,0.74018,2.6435,-9.39,3.06,9.876016403,-7.20224,0.35018,7.210748023,2.53776,0.74018,2.6435,-9.74,-0.39,9.747804881
21/03/2020 05:30,-7.17584,2.33288,7.54552906,2.44416,0.71288,2.546,-9.62,1.62,9.755449759,-7.29584,1.90288,7.539909389,2.44416,0.71288,2.546,-9.74,1.19,9.812425796
21/03/2020 06:00,-7.52496,3.21772,8.184054313,2.49504,0.72772,2.599,-10.02,2.49,10.32475181,-7.85496,0.32772,7.861793498,2.49504,0.72772,2.599,-10.35,-0.4,10.35772658
21/03/2020 06:30,-6.10104,6.37428,8.823499,3.16896,0.92428,3.301,-9.27,5.45,10.75339016,-6.90104,-2.94572,7.503440504,3.16896,0.92428,3.301,-10.07,-3.87,10.78803967
21/03/2020 07:00,-2.944,8.6855,9.170880342,4.956,1.4455,5.1625,-7.9,7.24,10.71576409,-4.014,-4.6645,6.153840772,4.956,1.4455,5.1625,-8.97,-6.11,10.85324836
21/03/2020 07:30,2.1092,9.2681,9.505072448,7.8792,2.2981,8.2075,-5.77,6.97,9.048414226,1.1392,-3.7119,3.882779707,7.8792,2.2981,8.2075,-6.74,-6.01,9.030376515
21/03/2020 08:00,11.46256,10.62158,15.62716364,12.86256,3.75158,13.3985,-1.4,6.87,7.011198186,10.41256,-2.79842,10.78204805,12.86256,3.75158,13.3985,-2.45,-6.55,6.993210994
21/03/2020 08:30,24.22496,11.34728,26.75087756,19.46496,5.67728,20.276,4.76,5.67,7.403141225,23.68496,-0.97272,23.70492595,19.46496,5.67728,20.276,4.22,-6.65,7.875969782
21/03/2020 09:00,36.70808,9.69694,37.96727252,25.97808,7.57694,27.0605,10.73,2.12,10.93742657,36.58808,2.90694,36.7033772,25.97808,7.57694,27.0605,10.61,-4.67,11.59228192
21/03/2020 09:30,41.92792,10.08106,43.12282744,28.83792,8.41106,30.0395,13.09,1.67,13.19609791,41.89792,3.36106,42.03251628,28.83792,8.41106,30.0395,13.06,-5.05,14.00236052
21/03/2020 10:00,46.22064,10.86352,47.48013931,31.04064,9.05352,32.334,15.18,1.81,15.2875276,46.21064,2.97352,46.30620985,31.04064,9.05352,32.334,15.17,-6.08,16.34305051
21/03/2020 10:30,42.7088,10.2859,43.92995944,29.3688,8.5659,30.5925,13.34,1.72,13.4504275,42.6788,3.5859,42.82917987,29.3688,8.5659,30.5925,13.31,-4.98,14.21114
21/03/2020 11:00,39.22048,9.87014,40.44336429,27.60048,8.05014,28.7505,11.62,1.82,11.76166655,39.14048,3.14014,39.26624064,27.60048,8.05014,28.7505,11.54,-4.91,12.54112036
21/03/2020 11:30,39.282,10.026,40.54129006,27.552,8.036,28.7,11.73,1.99,11.8976048,39.202,3.326,39.34284026,27.552,8.036,28.7,11.65,-4.71,12.56608929
21/03/2020 12:00,33.5172,9.4996,34.83740943,24.7872,7.2296,25.82,8.73,2.27,9.02029933,33.3472,2.7096,33.45710209,24.7872,7.2296,25.82,8.56,-4.52,9.680082644
21/03/2020 12:30,32.48696,9.52078,33.85332808,24.27696,7.08078,25.2885,8.21,2.44,8.564910974,32.30696,2.69078,32.4188211,24.27696,7.08078,25.2885,8.03,-4.39,9.151666515
21/03/2020 13:00,38.19344,10.05392,39.49455869,26.89344,7.84392,28.014,11.3,2.21,11.51408268,38.09344,3.22392,38.22961982,26.89344,7.84392,28.014,11.2,-4.62,12.1154612
21/03/2020 13:30,38.9964,9.9352,40.24210993,27.2064,7.9352,28.34,11.79,2,11.95843217,38.9264,3.5852,39.09115342,27.2064,7.9352,28.34,11.72,-4.35,12.50123594
21/03/2020 14:00,32.88632,9.40476,34.20467152,24.01632,7.00476,25.017,8.87,2.4,9.188955327,32.74632,3.43476,32.92596316,24.01632,7.00476,25.017,8.73,-3.57,9.431744271
21/03/2020 14:30,29.83528,6.44654,30.5237909,22.68528,6.61654,23.6305,7.15,-0.17,7.152020693,29.87528,5.51654,30.38033194,22.68528,6.61654,23.6305,7.19,-1.1,7.273657952
21/03/2020 15:00,24.0444,6.0817,24.80161782,19.7544,5.7617,20.5775,4.29,0.32,4.301918177,24.0844,5.5417,24.71373631,19.7544,5.7617,20.5775,4.33,-0.22,4.335585312
21/03/2020 15:30,23.47752,5.43136,24.09758529,19.54752,5.70136,20.362,3.93,-0.27,3.939263891,23.50752,5.29136,24.095684,19.54752,5.70136,20.362,3.96,-0.41,3.98116817
21/03/2020 16:00,15.13776,4.98768,15.93827875,15.55776,4.53768,16.206,-0.42,0.45,0.615548536,15.12776,4.93768,15.91319598,15.55776,4.53768,16.206,-0.43,0.4,0.587281874
21/03/2020 16:30,9.72088,4.44734,10.68991773,12.95088,3.77734,13.4905,-3.23,0.67,3.298757342,9.69088,4.37734,10.63363817,12.95088,3.77734,13.4905,-3.26,0.6,3.314754893
21/03/2020 17:00,3.76496,4.10978,5.573617806,10.28496,2.99978,10.7135,-6.52,1.11,6.613811307,3.68496,3.59978,5.151441182,10.28496,2.99978,10.7135,-6.6,0.6,6.62721661
21/03/2020 17:30,-1.23112,5.83384,5.962327197,8.13888,2.37384,8.478,-9.37,3.46,9.988418293,-1.69112,0.86384,1.898975092,8.13888,2.37384,8.478,-9.83,-1.51,9.945300398
21/03/2020 18:00,-5.17792,6.08394,7.989066369,6.32208,1.84394,6.5855,-11.5,4.24,12.25673692,-5.82792,-0.55606,5.854387607,6.32208,1.84394,6.5855,-12.15,-2.4,12.38476887
21/03/2020 18:30,-6.12272,6.04754,8.605837568,6.19728,1.80754,6.4555,-12.32,4.24,13.02919798,-6.80272,-0.59246,6.828470418,6.19728,1.80754,6.4555,-13,-2.4,13.2196823
21/03/2020 19:00,-9.64392,5.60094,11.15238637,4.66608,1.36094,4.8605,-14.31,4.24,14.92493551,-10.37392,-0.95906,10.41815781,4.66608,1.36094,4.8605,-15.04,-2.32,15.21788422
21/03/2020 19:30,-10.72632,5.42524,12.0202816,4.06368,1.18524,4.233,-14.79,4.24,15.3857629,-11.46632,-1.13476,11.52233373,4.06368,1.18524,4.233,-15.53,-2.32,15.70233422
21/03/2020 20:00,-9.21936,7.91852,12.15317069,4.28064,1.24852,4.459,-13.5,6.67,15.05785177,-10.35936,-3.57148,10.95772828,4.28064,1.24852,4.459,-14.64,-4.82,15.41304642
21/03/2020 20:30,-8.82048,8.37986,12.16646707,3.83952,1.11986,3.9995,-12.66,7.26,14.59394395,-10.04048,-4.36014,10.9463263,3.83952,1.11986,3.9995,-13.88,-5.48,14.92262711
21/03/2020 21:00,-9.874,5.2805,11.19730129,3.156,0.9205,3.2875,-13.03,4.36,13.74010553,-10.564,-1.3595,10.65111901,3.156,0.9205,3.2875,-13.72,-2.28,13.90815588
21/03/2020 21:30,-8.4624,5.4093,10.04354222,3.5976,1.0493,3.7475,-12.06,4.36,12.82393075,-9.1324,-1.1407,9.203364942,3.5976,1.0493,3.7475,-12.73,-2.19,12.9170043
21/03/2020 22:00,-8.0064,5.4348,9.676750074,3.5136,1.0248,3.66,-11.52,4.41,12.33525435,-8.6764,-1.2152,8.761086006,3.5136,1.0248,3.66,-12.19,-2.24,12.3940994
21/03/2020 22:30,-6.6176,5.5257,8.621252244,3.7224,1.0857,3.8775,-10.34,4.44,11.25296405,-7.2676,-1.1543,7.358696777,3.7224,1.0857,3.8775,-10.99,-2.24,11.21595738
21/03/2020 23:00,-4.33,5.9975,7.397222874,4.62,1.3475,4.8125,-8.95,4.65,10.08588122,-4.95,-0.7825,5.011467475,4.62,1.3475,4.8125,-9.57,-2.13,9.804172581
21/03/2020 23:30,-5.69944,4.75058,7.419678339,3.67056,1.07058,3.8235,-9.37,3.68,10.06674227,-6.13944,0.13058,6.140828499,3.67056,1.07058,3.8235,-9.81,-0.94,9.854932775
22/03/2020 00:00,-5.28984,2.54588,5.870597261,3.62016,1.05588,3.771,-8.91,1.49,9.033725699,-5.37984,2.49588,5.930606664,3.62016,1.05588,3.771,-9,1.44,9.114472009
22/03/2020 00:30,-4.20352,2.66064,4.974795031,4.11648,1.20064,4.288,-8.32,1.46,8.44712969,-4.28352,2.60064,5.011174713,4.11648,1.20064,4.288,-8.4,1.4,8.515867542
22/03/2020 01:00,-4.76952,2.58014,5.422678623,3.84048,1.12014,4.0005,-8.61,1.46,8.732909023,-4.85952,2.52014,5.47412461,3.84048,1.12014,4.0005,-8.7,1.4,8.81192374
22/03/2020 01:30,-5.50864,2.37748,5.999793813,3.35136,0.97748,3.491,-8.86,1.4,8.969927536,-5.60864,2.31748,6.068571183,3.35136,0.97748,3.491,-8.96,1.34,9.059646792
22/03/2020 02:00,-5.44296,2.37622,5.939043277,3.34704,0.97622,3.4865,-8.79,1.4,8.9007921,-5.54296,2.31622,6.007435447,3.34704,0.97622,3.4865,-8.89,1.34,8.990422682
22/03/2020 02:30,-5.11608,2.34906,5.629596562,3.25392,0.94906,3.3895,-8.37,1.4,8.486277158,-5.21608,2.28906,5.696251948,3.25392,0.94906,3.3895,-8.47,1.34,8.575342559
22/03/2020 03:00,-4.81032,2.43824,5.392976247,3.55968,1.03824,3.708,-8.37,1.4,8.486277158,-4.91032,2.37824,5.455938783,3.55968,1.03824,3.708,-8.47,1.34,8.575342559
22/03/2020 03:30,-4.87896,2.53822,5.499710124,3.49104,1.01822,3.6365,-8.37,1.52,8.506897202,-4.97896,2.48822,5.566083134,3.49104,1.01822,3.6365,-8.47,1.47,8.596615613
22/03/2020 04:00,-4.67608,2.57906,5.3401568,3.49392,1.01906,3.6395,-8.17,1.56,8.317601818,-4.75608,2.52906,5.386691141,3.49392,1.01906,3.6395,-8.25,1.51,8.387049541
22/03/2020 04:30,-5.92408,2.52506,6.439771102,2.96592,0.86506,3.0895,-8.89,1.66,9.043655234,-6.01408,2.47506,6.503466787,2.96592,0.86506,3.0895,-8.98,1.61,9.123184751
22/03/2020 05:00,-6.63656,2.50892,7.094970627,2.77344,0.80892,2.889,-9.41,1.7,9.562327123,-6.73656,2.48892,7.181640718,2.77344,0.80892,2.889,-9.51,1.68,9.657251162
22/03/2020 05:30,-6.71264,2.53048,7.173762249,2.84736,0.83048,2.966,-9.56,1.7,9.709974253,-6.81264,2.48048,7.250161709,2.84736,0.83048,2.966,-9.66,1.65,9.799903061
22/03/2020 06:00,-7.1396,2.8072,7.671653016,2.8704,0.8372,2.99,-10.01,1.97,10.20200961,-7.3196,1.8572,7.551538651,2.8704,0.8372,2.99,-10.19,1.02,10.24092281
22/03/2020 06:30,-5.94464,5.69198,8.230272234,3.91536,1.14198,4.0785,-9.86,4.55,10.85919426,-6.55464,-0.89802,6.615870725,3.91536,1.14198,4.0785,-10.47,-2.04,10.66688802
22/03/2020 07:00,-3.52912,5.88234,6.859782201,4.91088,1.43234,5.1155,-8.44,4.45,9.541283981,-4.10912,-0.89766,4.206026706,4.91088,1.43234,5.1155,-9.02,-2.33,9.316077501
22/03/2020 07:30,1.10624,3.39682,3.572415576,7.56624,2.20682,7.8815,-6.46,1.19,6.568690889,1.03624,3.05682,3.227683666,7.56624,2.20682,7.8815,-6.53,0.85,6.585089217
22/03/2020 08:00,9.91512,4.29566,10.80566053,12.22512,3.56566,12.7345,-2.31,0.73,2.422601907,9.90512,4.22566,10.76882559,12.22512,3.56566,12.7345,-2.32,0.66,2.412053067
22/03/2020 08:30,10.03088,4.15484,10.85731316,12.53088,3.65484,13.053,-2.5,0.5,2.549509757,10.01088,4.10484,10.81977032,12.53088,3.65484,13.053,-2.52,0.45,2.559863278
22/03/2020 09:00,21.57968,5.18324,22.1934352,18.07968,5.27324,18.833,3.5,-0.09,3.501156952,21.60968,4.96324,22.17232557,18.07968,5.27324,18.833,3.53,-0.31,3.543585755
22/03/2020 09:30,28.55,7.9075,29.6248385,22.14,6.4575,23.0625,6.41,1.45,6.571955569,28.42,3.6275,28.65056991,22.14,6.4575,23.0625,6.28,-2.83,6.888200055
22/03/2020 10:00,30.98272,9.43246,32.38672938,23.08272,6.73246,24.0445,7.9,2.7,8.348652586,30.80272,2.79246,30.92903801,23.08272,6.73246,24.0445,7.72,-3.94,8.667294849
22/03/2020 10:30,41.3568,12.3624,43.16496079,28.3968,8.2824,29.58,12.96,4.08,13.58705266,41.1568,0.8424,41.16542025,28.3968,8.2824,29.58,12.76,-7.44,14.77061949
22/03/2020 11:00,37.61304,13.01422,39.80088818,26.72304,7.79422,27.8365,10.89,5.22,12.07644401,37.28304,-0.53578,37.28688954,26.72304,7.79422,27.8365,10.56,-8.33,13.45
22/03/2020 11:30,49.00976,13.65868,50.87746175,32.42976,9.45868,33.781,16.58,4.2,17.10369551,48.91976,0.05868,48.91979519,32.42976,9.45868,33.781,16.49,-9.4,18.98104581
22/03/2020 12:00,48.88344,13.59892,50.73974114,32.53344,9.48892,33.889,16.35,4.11,16.85866543,48.76344,0.02892,48.76344858,32.53344,9.48892,33.889,16.23,-9.46,18.78575258
22/03/2020 12:30,48.39304,13.58422,50.26347932,32.48304,9.47422,33.8365,15.91,4.11,16.43229138,48.26304,-0.02578,48.26304689,32.48304,9.47422,33.8365,15.78,-9.5,18.41896848
22/03/2020 13:00,47.66392,12.85406,49.36675124,32.17392,9.38406,33.5145,15.49,3.47,15.87390941,47.55392,0.64406,47.5582813,32.17392,9.38406,33.5145,15.38,-8.74,17.68988411
22/03/2020 13:30,46.90608,10.55594,48.07918687,31.90608,9.30594,33.2355,15,1.25,15.05199322,46.90608,3.81594,47.06104269,31.90608,9.30594,33.2355,15,-5.49,15.97310552
22/03/2020 14:00,43.24128,10.23704,44.43653096,29.92128,8.72704,31.168,13.32,1.51,13.40531611,43.21128,3.44704,43.34855019,29.92128,8.72704,31.168,13.29,-5.28,14.30043706
22/03/2020 14:30,41.2208,9.9219,42.39809491,28.6008,8.3419,29.7925,12.62,1.58,12.71852193,41.1608,3.0619,41.27452832,28.6008,8.3419,29.7925,12.56,-5.28,13.62468348
22/03/2020 15:00,27.24192,8.98806,28.6863631,21.42192,6.24806,22.3145,5.82,2.74,6.432728814,27.01192,2.14806,27.09719513,21.42192,6.24806,22.3145,5.59,-4.1,6.932394969
22/03/2020 15:30,22.28376,8.68068,23.91485239,18.89376,5.51068,19.681,3.39,3.17,4.641228286,21.98376,1.86068,22.06236238,18.89376,5.51068,19.681,3.09,-3.65,4.782321612
22/03/2020 16:00,17.44384,7.45612,18.97053714,16.68384,4.86612,17.379,0.76,2.59,2.699203586,17.11384,2.13612,17.24663817,16.68384,4.86612,17.379,0.43,-2.73,2.763656998
22/03/2020 16:30,2.75512,3.56316,4.504086522,9.64512,2.81316,10.047,-6.89,0.75,6.93069982,2.67512,3.49316,4.399822019,9.64512,2.81316,10.047,-6.97,0.68,7.003092174
22/03/2020 17:00,0.0824,5.8882,5.888776528,8.4624,2.4682,8.815,-8.38,3.42,9.051010993,-0.4176,0.1682,0.450201066,8.4624,2.4682,8.815,-8.88,-2.3,9.173025673
22/03/2020 17:30,-2.23472,6.14404,6.537828462,7.38528,2.15404,7.693,-9.62,3.99,10.41462913,-2.86472,-0.53596,2.914425123,7.38528,2.15404,7.693,-10.25,-2.69,10.59710338
22/03/2020 18:00,-5.33808,5.92556,7.975422208,5.88192,1.71556,6.127,-11.22,4.21,11.98384329,-5.99808,-0.72444,6.041670051,5.88192,1.71556,6.127,-11.88,-2.44,12.12798417
22/03/2020 18:30,-8.01376,7.54932,11.00965857,4.86624,1.41932,5.069,-12.88,6.13,14.26433665,-9.03376,-2.94068,9.500337815,4.86624,1.41932,5.069,-13.9,-4.36,14.56775892
22/03/2020 19:00,-9.11464,8.91448,12.74929865,4.57536,1.33448,4.766,-13.69,7.58,15.64840247,-10.41464,-4.40552,11.30810916,4.57536,1.33448,4.766,-14.99,-5.74,16.05140804
22/03/2020 19:30,-8.80176,9.12282,12.6766251,4.63824,1.35282,4.8315,-13.44,7.77,15.52438405,-10.09176,-4.11718,10.89930232,4.63824,1.35282,4.8315,-14.73,-5.47,15.71285461
22/03/2020 20:00,-7.88232,8.99224,11.95789901,4.80768,1.40224,5.008,-12.69,7.59,14.78662233,-9.12232,-3.90776,9.924077307,4.80768,1.40224,5.008,-13.93,-5.31,14.90774966
22/03/2020 20:30,-9.66536,8.69052,12.99785835,3.46464,1.01052,3.609,-13.13,7.68,15.21115709,-10.93536,-4.47948,11.81726869,3.46464,1.01052,3.609,-14.4,-5.49,15.41103825
22/03/2020 21:00,-9.85648,7.34686,12.29335389,3.14352,0.91686,3.2745,-13,6.43,14.50327204,-10.89648,-3.32314,11.39195048,3.14352,0.91686,3.2745,-14.04,-4.24,14.6662606
22/03/2020 21:30,-9.40552,5.46214,10.87652425,3.26448,0.95214,3.4005,-12.67,4.51,13.44875459,-10.08552,-1.23786,10.16120126,3.26448,0.95214,3.4005,-13.35,-2.19,13.52843672
22/03/2020 22:00,-8.72176,5.37532,10.24515313,3.13824,0.91532,3.269,-11.86,4.46,12.67088,-9.36176,-0.99468,9.414453707,3.13824,0.91532,3.269,-12.5,-1.91,12.64508205
22/03/2020 22:30,-8.28568,5.13876,9.749838327,2.94432,0.85876,3.067,-11.23,4.28,12.0179574,-8.88568,-0.72124,8.914903039,2.94432,0.85876,3.067,-11.83,-1.58,11.93504504
22/03/2020 23:00,-6.33632,5.73274,8.544779637,3.40368,0.99274,3.5455,-9.74,4.74,10.83213737,-6.97632,-1.05726,7.055978986,3.40368,0.99274,3.5455,-10.38,-2.05,10.58049621
22/03/2020 23:30,-5.48944,3.23558,6.3720428,3.55056,1.03558,3.6985,-9.04,2.2,9.303848666,-5.69944,1.87558,6.000118053,3.55056,1.03558,3.6985,-9.25,0.84,9.288062231
23/03/2020 00:00,-4.30184,2.70488,5.081555195,3.78816,1.10488,3.946,-8.09,1.6,8.246702371,-4.40184,2.65488,5.140484724,3.78816,1.10488,3.946,-8.19,1.55,8.335382415
23/03/2020 00:30,-4.75416,2.62462,5.430531047,3.61584,1.05462,3.7665,-8.37,1.57,8.515973227,-4.85416,2.57462,5.494682652,3.61584,1.05462,3.7665,-8.47,1.52,8.605306502
23/03/2020 01:00,-5.28136,2.52752,5.855008181,3.48864,1.01752,3.634,-8.77,1.51,8.899044893,-5.38136,2.47752,5.92428399,3.48864,1.01752,3.634,-8.87,1.46,8.989354816
23/03/2020 01:30,-6.24944,2.38808,6.690173869,3.01056,0.87808,3.136,-9.26,1.51,9.382307818,-6.34944,2.33808,6.766240197,3.01056,0.87808,3.136,-9.36,1.46,9.473183203
23/03/2020 02:00,-5.04792,2.47394,5.62155454,3.44208,1.00394,3.5855,-8.49,1.47,8.616321721,-5.13792,2.42394,5.680995252,3.44208,1.00394,3.5855,-8.58,1.42,8.696712022
23/03/2020 02:30,-3.30464,2.68948,4.260745029,4.45536,1.29948,4.641,-7.76,1.39,7.883508102,-3.39464,2.63948,4.300050628,4.45536,1.29948,4.641,-7.85,1.34,7.963548204
23/03/2020 03:00,-4.06448,2.76536,4.916016029,3.99552,1.16536,4.162,-8.06,1.6,8.217274487,-4.18448,2.28536,4.76788666,3.99552,1.16536,4.162,-8.18,1.12,8.256318792
23/03/2020 03:30,-4.98032,2.84074,5.733532162,3.49968,1.02074,3.6455,-8.48,1.82,8.673107863,-5.12032,1.93074,5.472242123,3.49968,1.02074,3.6455,-8.62,0.91,8.667900553
23/03/2020 04:00,-5.75456,2.71992,6.364976481,3.08544,0.89992,3.214,-8.84,1.82,9.025408578,-5.88456,1.80992,6.156610821,3.08544,0.89992,3.214,-8.97,0.91,9.01604126
23/03/2020 04:30,-5.77664,2.54348,6.311803245,3.06336,0.89348,3.191,-8.84,1.65,8.992669237,-5.90664,2.17348,6.293839162,3.06336,0.89348,3.191,-8.97,1.28,9.060866404
23/03/2020 05:00,-5.61864,2.55998,6.174351225,3.29136,0.95998,3.4285,-8.91,1.6,9.052518986,-5.67864,2.50998,6.208619158,3.29136,0.95998,3.4285,-8.97,1.55,9.102933593
23/03/2020 05:30,-7.78832,2.08674,8.063027487,2.49168,0.72674,2.5955,-10.28,1.36,10.36957087,-7.88832,2.03674,8.147017997,2.49168,0.72674,2.5955,-10.38,1.31,10.46233721
23/03/2020 06:00,-9.24272,1.64004,9.387097752,2.53728,0.74004,2.643,-11.78,0.9,11.81433028,-9.36272,1.58004,9.49510675,2.53728,0.74004,2.643,-11.9,0.84,11.92961022
23/03/2020 06:30,-9.9208,2.4306,10.21421015,2.7792,0.8106,2.895,-12.7,1.62,12.80290592,-10.2408,0.1906,10.24257355,2.7792,0.8106,2.895,-13.02,-0.62,13.03475355
23/03/2020 07:00,-7.2492,4.4244,8.492715467,4.3008,1.2544,4.48,-11.55,3.17,11.97711985,-7.8992,-2.0656,8.164806428,4.3008,1.2544,4.48,-12.2,-3.32,12.64367035
23/03/2020 07:30,-0.83264,6.53548,6.58830693,7.76736,2.26548,8.091,-8.6,4.27,9.601713389,-1.64264,-3.08452,3.494643015,7.76736,2.26548,8.091,-9.41,-5.35,10.82453694
23/03/2020 08:00,7.89112,9.24866,12.15761024,12.68112,3.69866,13.2095,-4.79,5.55,7.331207268,6.95112,-4.01134,8.025516672,12.68112,3.69866,13.2095,-5.73,-7.71,9.606091817
23/03/2020 08:30,21.0792,10.0031,23.33226698,19.2792,5.6231,20.0825,1.8,4.38,4.735440845,20.4092,-2.0669,20.51359355,19.2792,5.6231,20.0825,1.13,-7.69,7.772580009
23/03/2020 09:00,23.64992,7.60956,24.84399564,21.04992,6.13956,21.927,2.6,1.47,2.986787572,23.34992,0.74956,23.36194778,21.04992,6.13956,21.927,2.3,-5.39,5.860213307
23/03/2020 09:30,28.15304,7.79672,29.21271134,23.30304,6.79672,24.274,4.85,1,4.95201979,27.89304,0.94672,27.90910173,23.30304,6.79672,24.274,4.59,-5.85,7.435764924
23/03/2020 10:00,27.4128,7.6204,28.45227759,22.9728,6.7004,23.93,4.44,0.92,4.53431362,27.1428,0.7804,27.15401657,22.9728,6.7004,23.93,4.17,-5.92,7.241222273
23/03/2020 10:30,28.47224,7.53232,29.45172822,23.32224,6.80232,24.294,5.15,0.73,5.201480558,28.17224,0.55232,28.17765363,23.32224,6.80232,24.294,4.85,-6.25,7.911068196
23/03/2020 11:00,28.79664,7.61402,29.78623467,23.39664,6.82402,24.3715,5.4,0.79,5.457481104,28.95664,0.53402,28.96156379,23.39664,6.82402,24.3715,5.56,-6.29,8.395099761
23/03/2020 11:30,37.59592,7.82256,38.40111516,27.98592,8.16256,29.152,9.61,-0.34,9.616012687,37.45592,1.15256,37.47364858,27.98592,8.16256,29.152,9.47,-7.01,11.78223239
23/03/2020 12:00,37.57544,7.77992,38.37239693,28.04544,8.17992,29.214,9.53,-0.4,9.53839085,37.44544,1.02992,37.45960107,28.04544,8.17992,29.214,9.4,-7.15,11.81027095
23/03/2020 12:30,43.2196,8.2278,43.99580113,30.8496,8.9978,32.135,12.37,-0.77,12.39394207,43.1596,1.4578,43.18421301,30.8496,8.9978,32.135,12.31,-7.54,14.43563992
23/03/2020 13:00,44.83744,8.17592,45.57676704,31.59744,9.21592,32.914,13.24,-1.04,13.28078311,44.79744,1.61592,44.82657502,31.59744,9.21592,32.914,13.2,-7.6,15.23154621
23/03/2020 13:30,42.9016,8.2013,43.67846843,30.3816,8.8613,31.6475,12.52,-0.66,12.5373841,42.8316,1.4513,42.85618077,30.3816,8.8613,31.6475,12.45,-7.41,14.48829182
23/03/2020 14:00,39.44872,7.88296,40.22862871,28.39872,8.28296,29.582,11.05,-0.4,11.05723745,39.33872,1.31296,39.36062443,28.39872,8.28296,29.582,10.94,-6.97,12.97168069
23/03/2020 14:30,39.89096,8.69528,40.82764485,28.44096,8.29528,29.626,11.45,0.4,11.45698477,39.78096,1.61528,39.81374019,28.44096,8.29528,29.626,11.34,-6.68,13.16123095
23/03/2020 15:00,26.13832,7.60326,27.22170706,21.50832,6.27326,22.4045,4.63,1.33,4.817239874,25.86832,0.70326,25.8778777,21.50832,6.27326,22.4045,4.36,-5.57,7.07350691
23/03/2020 15:30,27.8348,8.0564,28.97726129,22.4448,6.5464,23.38,5.39,1.51,5.597517307,27.5848,1.1964,27.61073277,22.4448,6.5464,23.38,5.14,-5.35,7.419036326
23/03/2020 16:00,18.95872,7.77296,20.49028968,18.07872,5.27296,18.832,0.88,2.5,2.650358466,18.45872,0.54296,18.46670381,18.07872,5.27296,18.832,0.38,-4.73,4.74523972
23/03/2020 16:30,11.90472,8.19096,14.45040429,14.81472,4.32096,15.432,-2.91,3.87,4.842003717,11.49472,-0.81904,11.52386282,14.81472,4.32096,15.432,-3.32,-5.14,6.118986844
23/03/2020 17:00,5.32344,3.11142,6.166031775,11.83344,3.45142,12.3265,-6.51,-0.34,6.518872602,5.25344,3.08142,6.090466407,11.83344,3.45142,12.3265,-6.58,-0.37,6.590394525
23/03/2020 17:30,-5.23192,2.30694,5.717950599,6.77808,1.97694,7.0605,-12.01,0.33,12.01453287,-5.37192,2.31694,5.850276528,6.77808,1.97694,7.0605,-12.15,0.34,12.15475627
23/03/2020 18:00,-8.9212,4.3634,9.931116201,4.9488,1.4434,5.155,-13.87,2.92,14.17403612,-9.4812,-2.3066,9.757743438,4.9488,1.4434,5.155,-14.43,-3.75,14.90930582
23/03/2020 18:30,-11.51792,7.86644,13.9478801,3.62208,1.05644,3.773,-15.14,6.81,16.60107527,-12.88792,-5.31356,13.9403157,3.62208,1.05644,3.773,-16.51,-6.37,17.69624254
23/03/2020 19:00,-8.94176,6.48532,11.046015,5.29824,1.54532,5.519,-14.24,4.94,15.07253131,-9.92176,-3.01468,10.36964884,5.29824,1.54532,5.519,-15.22,-4.56,15.88842346
23/03/2020 19:30,-9.73216,2.25812,9.990697884,5.06784,1.47812,5.279,-14.8,0.78,14.8205398,-9.92216,1.73812,10.07324775,5.06784,1.47812,5.279,-14.99,0.26,14.99225467
23/03/2020 20:00,-8.24856,2.21542,8.540891514,5.64144,1.64542,5.8765,-13.89,0.57,13.90169054,-8.38856,2.14542,8.658566039,5.64144,1.64542,5.8765,-14.03,0.5,14.03890665
23/03/2020 20:30,-8.54432,2.00374,8.776125469,4.91568,1.43374,5.1205,-13.46,0.57,13.47206369,-8.68432,1.93374,8.897008725,4.91568,1.43374,5.1205,-13.6,0.5,13.60918807
23/03/2020 21:00,-8.7608,5.0381,10.10614013,4.0392,1.1781,4.2075,-12.8,3.86,13.36935301,-9.4708,-1.6119,9.606990905,4.0392,1.1781,4.2075,-13.51,-2.79,13.79507883
23/03/2020 21:30,-7.35088,5.23016,9.021641225,4.62912,1.35016,4.822,-11.98,3.88,12.59264865,-8.04088,-1.43984,8.16877533,4.62912,1.35016,4.822,-12.67,-2.79,12.97355002
23/03/2020 22:00,-6.60136,5.21252,8.411201971,4.56864,1.33252,4.759,-11.17,3.88,11.82469027,-7.27136,-1.45748,7.415991114,4.56864,1.33252,4.759,-11.84,-2.79,12.16427967
23/03/2020 22:30,-6.48616,3.43862,7.341279115,4.38384,1.27862,4.5665,-10.87,2.16,11.0825313,-6.80616,0.84862,6.858860682,4.38384,1.27862,4.5665,-11.19,-0.43,11.19825879
23/03/2020 23:00,-6.22904,2.24778,6.622194066,4.14096,1.20778,4.3135,-10.37,1.04,10.42201996,-6.33904,2.18778,6.705953284,4.14096,1.20778,4.3135,-10.48,0.98,10.52572088
23/03/2020 23:30,-5.64416,2.34212,6.110815674,4.15584,1.21212,4.329,-9.8,1.13,9.864932843,-5.75416,2.28212,6.190188123,4.15584,1.21212,4.329,-9.91,1.07,9.967597504
24/03/2020 00:00,-5.71968,2.24926,6.146048312,3.70032,1.07926,3.8545,-9.42,1.17,9.492381155,-5.82968,2.19926,6.230723349,3.70032,1.07926,3.8545,-9.53,1.12,9.595587528
24/03/2020 00:30,-6.6492,2.1869,6.999599435,3.0408,0.8869,3.1675,-9.69,1.3,9.77681441,-6.7592,2.1369,7.088943945,3.0408,0.8869,3.1675,-9.8,1.25,9.879397755
24/03/2020 01:00,-7.626,2.042,7.894658954,2.544,0.742,2.65,-10.17,1.3,10.25275085,-7.736,1.992,7.98835152,2.544,0.742,2.65,-10.28,1.25,10.35571823
24/03/2020 01:30,-8.14448,1.90286,8.363816751,2.37552,0.69286,2.4745,-10.52,1.21,10.58935787,-8.26448,1.85286,8.469635166,2.37552,0.69286,2.4745,-10.64,1.16,10.7030463
24/03/2020 02:00,-7.61208,1.93856,7.855047855,2.49792,0.72856,2.602,-10.11,1.21,10.18215105,-7.71208,1.88856,7.939951939,2.49792,0.72856,2.602,-10.21,1.16,10.27568489
24/03/2020 02:30,-7.01792,4.16894,8.162797428,2.60208,0.75894,2.7105,-9.62,3.41,10.20649303,-7.44792,-0.11106,7.448747992,2.60208,0.75894,2.7105,-10.05,-0.87,10.08758643
24/03/2020 03:00,-5.67232,5.43474,7.85567394,3.30768,0.96474,3.4455,-8.98,4.47,10.0310169,-6.26232,-1.01526,6.344084225,3.30768,0.96474,3.4455,-9.57,-1.98,9.772681311
24/03/2020 03:30,-6.80336,6.78652,9.609503681,2.69664,0.78652,2.809,-9.5,6,11.23610253,-7.64336,-2.80348,8.141280747,2.69664,0.78652,2.809,-10.34,-3.59,10.94548765
24/03/2020 04:00,-6.61376,8.83182,11.03371496,2.88624,0.84182,3.0065,-9.5,7.99,12.41330335,-7.76376,-4.47818,8.962704137,2.88624,0.84182,3.0065,-10.65,-5.32,11.90482675
24/03/2020 04:30,-5.57016,8.19412,9.908091895,3.09984,0.90412,3.229,-8.67,7.29,11.32753283,-6.56016,-3.42588,7.400834615,3.09984,0.90412,3.229,-9.66,-4.33,10.58605214
24/03/2020 05:00,-5.55176,2.64532,6.149776988,3.37824,0.98532,3.519,-8.93,1.66,9.082978586,-5.66176,2.44532,6.167261645,3.37824,0.98532,3.519,-9.04,1.46,9.157139291
24/03/2020 05:30,-3.16992,2.74044,4.190274955,4.87008,1.42044,5.073,-8.04,1.32,8.147637694,-3.25992,2.68044,4.220407208,4.87008,1.42044,5.073,-8.13,1.26,8.227059013
24/03/2020 06:00,-5.02744,4.85658,6.990101734,3.86256,1.12658,4.0235,-8.89,3.73,9.640798722,-5.52744,-0.64342,5.564762551,3.86256,1.12658,4.0235,-9.39,-1.77,9.555364985
24/03/2020 06:30,-4.80304,5.19328,7.073849758,4.77696,1.39328,4.976,-9.58,3.8,10.3061341,-5.40304,-1.39672,5.580651216,4.77696,1.39328,4.976,-10.18,-2.79,10.55540146
24/03/2020 07:00,-0.92056,6.31192,6.378696168,7.06944,2.06192,7.364,-7.99,4.25,9.050005525,-1.61056,-1.93808,2.519932063,7.06944,2.06192,7.364,-8.68,-4,9.557321801
24/03/2020 07:30,2.49216,7.73938,8.130735775,9.15216,2.66938,9.5335,-6.66,5.07,8.370215051,1.91216,-2.89062,3.465838982,9.15216,2.66938,9.5335,-7.24,-5.56,9.128592444
24/03/2020 08:00,8.08248,7.90114,11.30285346,12.07248,3.52114,12.5755,-3.99,4.38,5.924905063,7.36248,-2.34886,7.728082236,12.07248,3.52114,12.5755,-4.71,-5.87,7.526021525
24/03/2020 08:30,17.336,10.168,20.09788845,17.136,4.998,17.85,0.2,5.17,5.173867026,16.516,-3.032,16.79200048,17.136,4.998,17.85,-0.62,-8.03,8.053899677
24/03/2020 09:00,27.31232,11.09276,29.47901199,22.19232,6.47276,23.117,5.12,4.62,6.896288857,26.77232,-2.28724,26.86984527,22.19232,6.47276,23.117,4.58,-8.76,9.885039201
24/03/2020 09:30,28.68152,10.84586,30.66369627,22.75152,6.63586,23.6995,5.93,4.21,7.272482382,28.20152,-1.91414,28.26640519,22.75152,6.63586,23.6995,5.45,-8.55,10.13928005
24/03/2020 10:00,32.49952,10.93986,34.29138867,24.71952,7.20986,25.7495,7.78,3.73,8.627937181,32.09952,-1.58014,32.13838868,24.71952,7.20986,25.7495,7.38,-8.79,11.47730369
24/03/2020 10:30,37.41016,11.36838,39.09936234,27.32016,7.96838,28.4585,10.09,3.4,10.6474457,37.09016,-1.43162,37.11777882,27.32016,7.96838,28.4585,9.77,-9.4,13.55776161
24/03/2020 11:00,40.51256,11.79408,42.19440533,28.88256,8.42408,30.086,11.63,3.37,12.10841856,40.22256,-1.56592,40.25303018,28.88256,8.42408,30.086,11.34,-9.99,15.11276613
24/03/2020 11:30,44.59096,11.76778,46.11761442,30.78096,8.97778,32.0635,13.81,2.79,14.0890099,44.37096,-1.47222,44.39537727,30.78096,8.97778,32.0635,13.59,-10.45,17.14323773
24/03/2020 12:00,47.71296,12.98128,49.44734758,32.47296,9.47128,33.826,15.24,3.51,15.63898015,47.51296,-1.91872,47.55168614,32.47296,9.47128,33.826,15.04,-11.39,18.86620524
24/03/2020 12:30,47.17528,15.29654,49.5932574,32.04528,9.34654,33.3805,15.13,5.95,16.25790269,46.84528,-4.06346,47.02118635,32.04528,9.34654,33.3805,14.8,-13.41,19.97168245
24/03/2020 13:00,44.33328,13.19054,46.25397346,30.65328,8.94054,31.9305,13.68,4.25,14.32497469,44.07328,-1.47946,44.0981044,30.65328,8.94054,31.9305,13.42,-10.42,16.99037375
24/03/2020 13:30,40.76024,9.63882,41.88441256,28.83024,8.40882,30.0315,11.93,1.23,11.99323976,40.63024,1.30882,40.65131501,28.83024,8.40882,30.0315,11.8,-7.1,13.77134707
24/03/2020 14:00,37.48808,8.51194,38.44228485,27.05808,7.89194,28.1855,10.43,0.62,10.44841136,37.35808,1.62194,37.39327253,27.05808,7.89194,28.1855,10.3,-6.27,12.05831249
24/03/2020 14:30,37.07608,9.03844,38.16188027,26.80608,7.81844,27.923,10.27,1.22,10.34220963,36.92608,1.61844,36.96153044,26.80608,7.81844,27.923,10.12,-6.2,11.86820964
24/03/2020 15:00,28.9908,9.8994,30.63436967,22.1808,6.4694,23.105,6.81,3.43,7.62502459,28.6208,-0.4106,28.62374513,22.1808,6.4694,23.105,6.44,-6.88,9.423799658
24/03/2020 15:30,24.34232,10.94776,26.69085971,19.91232,5.80776,20.742,4.43,5.14,6.785609774,23.75232,-2.21224,23.85511918,19.91232,5.80776,20.742,3.84,-8.02,8.891906432
24/03/2020 16:00,17.2212,7.9691,18.97567612,16.3512,4.7691,17.0325,0.87,3.2,3.316157415,16.3012,-0.8809,16.32498411,16.3512,4.7691,17.0325,-0.05,-5.65,5.650221235
24/03/2020 16:30,10.5148,9.0364,13.86425418,13.5648,3.9564,14.13,-3.05,5.08,5.925276365,9.8548,-2.1636,10.08951178,13.5648,3.9564,14.13,-3.71,-6.12,7.156710138
24/03/2020 17:00,2.34816,9.11738,9.41490698,9.96816,2.90738,10.3835,-7.62,6.21,9.829979654,1.37816,-2.87262,3.186105876,9.96816,2.90738,10.3835,-8.59,-5.78,10.35357426
24/03/2020 17:30,-1.6864,3.7298,4.093330307,8.4336,2.4598,8.785,-10.12,1.27,10.19937743,-1.9164,1.4998,2.433513715,8.4336,2.4598,8.785,-10.35,-0.96,10.39442639
24/03/2020 18:00,-7.64304,2.19078,7.950822439,5.55696,1.62078,5.7885,-13.2,0.57,13.21230109,-7.79304,1.99078,8.043300159,5.55696,1.62078,5.7885,-13.35,0.37,13.35512636
24/03/2020 18:30,-8.60512,5.67434,10.30758093,5.05488,1.47434,5.2655,-13.66,4.2,14.29110213,-9.40512,-1.74566,9.565751986,5.05488,1.47434,5.2655,-14.46,-3.22,14.81418239
24/03/2020 19:00,-8.22912,5.11984,9.691809821,5.69088,1.65984,5.928,-13.92,3.46,14.34356999,-8.90912,-0.94016,8.958589175,5.69088,1.65984,5.928,-14.6,-2.6,14.82969993
24/03/2020 19:30,-9.15152,6.47164,11.2085879,4.90848,1.43164,5.113,-14.06,5.04,14.93603696,-10.11152,-2.61836,10.44502972,4.90848,1.43164,5.113,-15.02,-4.05,15.5564424
24/03/2020 20:00,-9.58576,4.70832,10.67965692,4.31424,1.25832,4.494,-13.9,3.45,14.32174919,-10.23576,-1.10168,10.29487647,4.31424,1.25832,4.494,-14.55,-2.36,14.74015265
24/03/2020 20:30,-10.66184,7.68238,13.1413011,3.12816,0.91238,3.2585,-13.79,6.77,15.36219385,-11.90184,-4.75762,12.81751705,3.12816,0.91238,3.2585,-15.03,-5.67,16.06392854
24/03/2020 21:00,-9.61408,5.84006,11.24885928,3.32592,0.97006,3.4645,-12.94,4.87,13.82608043,-10.48408,-2.94994,10.89119275,3.32592,0.97006,3.4645,-13.81,-3.92,14.35557383
24/03/2020 21:30,-7.50648,4.58686,8.796961217,4.10352,1.19686,4.2745,-11.61,3.39,12.09480054,-8.09648,-1.11314,8.172641498,4.10352,1.19686,4.2745,-12.2,-2.31,12.41676689
24/03/2020 22:00,-7.46352,2.00064,7.727010496,3.87648,1.13064,4.038,-11.34,0.87,11.37332405,-7.59352,1.94064,7.837578044,3.87648,1.13064,4.038,-11.47,0.81,11.49856513
24/03/2020 22:30,-6.41496,5.29022,8.314934723,3.87504,1.13022,4.0365,-10.29,4.16,11.09908555,-7.03496,-1.01978,7.10848883,3.87504,1.13022,4.0365,-10.91,-2.15,11.11982914
24/03/2020 23:00,-6.25104,5.29428,8.191758163,3.64896,1.06428,3.801,-9.9,4.23,10.76582092,-6.88104,-1.14572,6.975771341,3.64896,1.06428,3.801,-10.53,-2.21,10.75941448
24/03/2020 23:30,-5.13128,8.16796,9.64601498,3.79872,1.10796,3.957,-8.93,7.06,11.38369448,-6.15128,-3.72204,7.189702873,3.79872,1.10796,3.957,-9.95,-4.83,11.06035262
25/03/2020 00:00,-4.13456,8.58992,9.533169043,4.04544,1.17992,4.214,-8.18,7.41,11.03723244,-5.20456,-4.10008,6.625564187,4.04544,1.17992,4.214,-9.25,-5.28,10.65086381
25/03/2020 00:30,-2.99952,9.20764,9.683891501,4.38048,1.27764,4.563,-7.38,7.93,10.83278819,-4.07952,-4.31236,5.936238893,4.38048,1.27764,4.563,-8.46,-5.59,10.14000493
25/03/2020 01:00,-2.56472,9.31904,9.665520948,4.86528,1.41904,5.068,-7.43,7.9,10.84504034,-3.59472,-4.17096,5.506261817,4.86528,1.41904,5.068,-8.46,-5.59,10.14000493
25/03/2020 01:30,-3.8632,9.0774,9.865267609,4.0368,1.1774,4.205,-7.9,7.9,11.17228714,-4.9632,-4.3526,6.601399927,4.0368,1.1774,4.205,-9,-5.53,10.56318607
25/03/2020 02:00,-5.03464,8.84948,10.18139952,3.25536,0.94948,3.391,-8.29,7.9,11.45137983,-6.16464,-4.65052,7.722054299,3.25536,0.94948,3.391,-9.42,-5.6,10.9588503
25/03/2020 02:30,-4.74136,8.86502,10.05331161,3.30864,0.96502,3.4465,-8.05,7.9,11.27885189,-5.85136,-4.63498,7.464680398,3.30864,0.96502,3.4465,-9.16,-5.6,10.73618182
25/03/2020 03:00,-4.37648,8.82186,9.847781022,3.26352,0.95186,3.3995,-7.64,7.87,10.96843198,-5.47648,-4.64814,7.183107868,3.26352,0.95186,3.3995,-8.74,-5.6,10.38015414
25/03/2020 03:30,-3.80144,8.49208,9.304104944,3.53856,1.03208,3.686,-7.34,7.46,10.46552435,-4.80144,-4.19792,6.377802004,3.53856,1.03208,3.686,-8.34,-5.23,9.844211497
25/03/2020 04:00,-5.284,5.3005,7.484380819,2.916,0.8505,3.0375,-8.2,4.45,9.329657014,-5.864,-1.2795,6.001967698,2.916,0.8505,3.0375,-8.78,-2.13,9.034672103
25/03/2020 04:30,-2.78112,5.73884,6.377218281,4.17888,1.21884,4.353,-6.96,4.52,8.298915592,-3.34112,-0.82116,3.440550334,4.17888,1.21884,4.353,-7.52,-2.04,7.791790552
