Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/03/2020 05:00,-4.01912,5.64984,6.933542933,3.53088,1.02984,3.678,-7.55,4.62,8.851378424,-4.59912,-1.01016,4.708750153,3.53088,1.02984,3.678,-8.13,-2.04,8.382034359
25/03/2020 05:30,-6.34296,5.16372,8.179067539,2.68704,0.78372,2.799,-9.03,4.38,10.03619948,-6.94296,-1.48628,7.100262094,2.68704,0.78372,2.799,-9.63,-2.27,9.89392743
25/03/2020 06:00,-7.97296,4.89622,9.356338036,1.90704,0.55622,1.9865,-9.88,4.34,10.79120012,-8.60296,-1.75378,8.779901198,1.90704,0.55622,1.9865,-10.51,-2.31,10.76086428
25/03/2020 06:30,-7.99024,5.25118,9.561319294,2.36976,0.69118,2.4685,-10.36,4.56,11.31915191,-8.72024,-2.53882,9.082301066,2.36976,0.69118,2.4685,-11.09,-3.23,11.55080084
25/03/2020 07:00,-4.55584,8.11788,9.308901858,4.48416,1.30788,4.671,-9.04,6.81,11.31802545,-5.66584,-5.14212,7.651348966,4.48416,1.30788,4.671,-10.15,-6.45,12.02601347
25/03/2020 07:30,0.99392,8.74656,8.802851174,7.63392,2.22656,7.952,-6.64,6.52,9.305912099,-0.00608,-4.50344,4.503444104,7.63392,2.22656,7.952,-7.64,-6.73,10.18147828
25/03/2020 08:00,8.86976,9.46118,12.96867647,11.72976,3.42118,12.2185,-2.86,6.04,6.682903561,8.00976,-3.75882,8.847880144,11.72976,3.42118,12.2185,-3.72,-7.18,8.086457815
25/03/2020 08:30,17.91232,9.96526,20.49774657,16.37232,4.77526,17.0545,1.54,5.19,5.413658652,17.11232,-2.64474,17.3154886,16.37232,4.77526,17.0545,0.74,-7.42,7.456808969
25/03/2020 09:00,24.94656,8.46608,26.3439816,20.14656,5.87608,20.986,4.8,2.59,5.454181882,24.57656,-0.45392,24.58075151,20.14656,5.87608,20.986,4.43,-6.33,7.726176286
25/03/2020 09:30,30.03512,7.76316,31.02217089,23.08512,6.73316,24.047,6.95,1.03,7.025909194,29.82512,0.85316,29.83732,23.08512,6.73316,24.047,6.74,-5.88,8.944383713
25/03/2020 10:00,34.88032,8.09426,35.80717482,25.66032,7.48426,26.7295,9.22,0.61,9.240156925,34.72032,1.20426,34.74119835,25.66032,7.48426,26.7295,9.06,-6.28,11.02370174
25/03/2020 10:30,38.33752,8.40136,39.24727111,27.46752,8.01136,28.612,10.87,0.39,10.87699407,38.23752,1.34136,38.26104001,27.46752,8.01136,28.612,10.77,-6.67,12.66814114
25/03/2020 11:00,40.5256,10.6358,41.89802498,28.7856,8.3958,29.985,11.74,2.24,11.95178648,40.3556,-0.2542,40.3564006,28.7856,8.3958,29.985,11.57,-8.65,14.44601675
25/03/2020 11:30,41.57056,11.42058,43.11080034,29.35056,8.56058,30.5735,12.22,2.86,12.55021912,41.30056,-2.00942,41.34941384,29.35056,8.56058,30.5735,11.95,-10.57,15.95391488
25/03/2020 12:00,42.65744,11.05592,44.06688728,29.91744,8.72592,31.164,12.74,2.33,12.95131267,42.41744,-1.59408,42.44738281,29.91744,8.72592,31.164,12.5,-10.32,16.20963911
25/03/2020 12:30,40.99024,11.30882,42.52163197,29.07024,8.47882,30.2815,11.92,2.83,12.2513387,40.70024,-2.15118,40.75704984,29.07024,8.47882,30.2815,11.63,-10.63,15.75607185
25/03/2020 13:00,40.91288,11.42834,42.47906196,28.86288,8.41834,30.0655,12.05,3.01,12.42024959,40.68288,-1.06166,40.69673018,28.86288,8.41834,30.0655,11.82,-9.48,15.15198997
25/03/2020 13:30,40.12672,8.56446,41.03052075,28.26672,8.24446,29.4445,11.86,0.32,11.86431625,40.08672,1.54446,40.11646142,28.26672,8.24446,29.4445,11.82,-6.7,13.58684658
25/03/2020 14:00,37.16008,11.19044,38.80847192,26.47008,7.72044,27.573,10.69,3.47,11.23908359,36.63008,-0.07956,36.6301664,26.47008,7.72044,27.573,10.16,-7.8,12.80880947
25/03/2020 14:30,35.26208,11.27394,37.02048094,25.52208,7.44394,26.5855,9.74,3.83,10.46596866,34.11208,-1.51606,34.14575288,25.52208,7.44394,26.5855,8.59,-8.96,12.41248162
25/03/2020 15:00,30.41376,10.24818,32.09395567,23.27376,6.78818,24.2435,7.14,3.46,7.934179227,30.69376,-0.69182,30.70155563,23.27376,6.78818,24.2435,7.42,-7.48,10.53597646
25/03/2020 15:30,25.6268,8.6099,27.03448273,20.7768,6.0599,21.6425,4.85,2.55,5.479507277,26.0268,0.5999,26.03371273,20.7768,6.0599,21.6425,5.25,-5.46,7.574569295
25/03/2020 16:00,19.3136,9.3048,21.43815403,17.6736,5.1548,18.41,1.64,4.15,4.462297614,19.4036,-1.3652,19.45156713,17.6736,5.1548,18.41,1.73,-6.52,6.745613389
25/03/2020 16:30,12.25432,8.16376,14.72465062,14.82432,4.32376,15.442,-2.57,3.84,4.620660126,12.47432,-0.50624,12.48458803,14.82432,4.32376,15.442,-2.35,-4.83,5.371349923
25/03/2020 17:00,4.3356,8.4758,9.520326307,10.7856,3.1458,11.235,-6.45,5.33,8.367281518,4.0556,-2.1642,4.596917772,10.7856,3.1458,11.235,-6.73,-5.31,8.572572543
25/03/2020 17:30,-4.15,5.2875,6.721618574,7.02,2.0475,7.3125,-11.17,3.24,11.63041272,-4.17,-0.8425,4.254257426,7.02,2.0475,7.3125,-11.19,-2.89,11.55717093
25/03/2020 18:00,-8.50152,4.41914,9.581473825,4.96848,1.44914,5.1755,-13.47,2.97,13.79354197,-8.67152,-0.91086,8.71922732,4.96848,1.44914,5.1755,-13.64,-2.36,13.8426587
25/03/2020 18:30,-11.43864,4.09748,12.15038384,3.59136,1.04748,3.741,-15.03,3.05,15.33634246,-11.62864,-1.23252,11.693775,3.59136,1.04748,3.741,-15.22,-2.28,15.38982781
25/03/2020 19:00,-12.77272,4.16504,13.43465423,3.37728,0.98504,3.518,-16.15,3.18,16.46010024,-12.98272,-1.29496,13.04714298,3.37728,0.98504,3.518,-16.36,-2.28,16.51811127
25/03/2020 19:30,-12.54264,4.26798,13.24890454,3.38736,0.98798,3.5285,-15.93,3.28,16.26417228,-12.60264,-1.11202,12.65160557,3.38736,0.98798,3.5285,-15.99,-2.1,16.12730914
25/03/2020 20:00,-11.63752,4.40114,12.44194137,3.67248,1.07114,3.8255,-15.31,3.33,15.66796094,-11.26752,-0.67886,11.28795189,3.67248,1.07114,3.8255,-14.94,-1.75,15.04214413
25/03/2020 20:30,-12.12912,4.14984,12.8193886,2.81088,0.81984,2.928,-14.94,3.33,15.30661622,-11.76912,-1.12016,11.82230705,2.81088,0.81984,2.928,-14.58,-1.94,14.70850094
25/03/2020 21:00,-11.77032,5.66824,13.06404905,2.59968,0.75824,2.708,-14.37,4.91,15.18568405,-11.57032,-2.67176,11.87478869,2.59968,0.75824,2.708,-14.17,-3.43,14.57922495
25/03/2020 21:30,-11.08296,4.15872,11.83752315,2.56704,0.74872,2.674,-13.65,3.41,14.06949182,-10.72296,-0.96128,10.76596166,2.56704,0.74872,2.674,-13.29,-1.71,13.39955969
25/03/2020 22:00,-10.3048,3.8161,10.98869975,2.4552,0.7161,2.5575,-12.76,3.1,13.13116903,-9.7848,-0.2339,9.787595223,2.4552,0.7161,2.5575,-12.24,-0.95,12.27681148
25/03/2020 22:30,-7.6276,6.3507,9.925304643,3.3624,0.9807,3.5025,-10.99,5.37,12.23180281,-7.4576,-2.1793,7.76950103,3.3624,0.9807,3.5025,-10.82,-3.16,11.27200071
25/03/2020 23:00,-7.69872,6.64704,10.17120595,2.80128,0.81704,2.918,-10.5,5.83,12.00995004,-7.63872,-2.51296,8.041455789,2.80128,0.81704,2.918,-10.44,-3.33,10.9582161
25/03/2020 23:30,-6.86384,7.37638,10.07587621,2.93616,0.85638,3.0585,-9.8,6.52,11.77074339,-7.06384,-3.15362,7.735835743,2.93616,0.85638,3.0585,-10,-4.01,10.77404752
26/03/2020 00:00,-7.4336,5.9202,9.503008839,2.3664,0.6902,2.465,-9.8,5.23,11.10823568,-7.4736,-2.0298,7.7443389,2.3664,0.6902,2.465,-9.84,-2.72,10.20901562
26/03/2020 00:30,-6.58936,4.29602,7.866095159,2.66064,0.77602,2.7715,-9.25,3.52,9.897115741,-6.34936,0.25602,6.354519545,2.66064,0.77602,2.7715,-9.01,-0.52,9.024993075
26/03/2020 01:00,-7.24064,4.12398,8.332711362,2.37936,0.69398,2.4785,-9.62,3.43,10.21319245,-7.00064,0.10398,7.001412161,2.37936,0.69398,2.4785,-9.38,-0.59,9.39853712
26/03/2020 01:30,-7.78304,3.93328,8.720458887,2.13696,0.62328,2.226,-9.92,3.31,10.4576527,-7.48304,0.25328,7.487325183,2.13696,0.62328,2.226,-9.62,-0.37,9.627112755
26/03/2020 02:00,-8.0296,3.5147,8.765135039,1.9704,0.5747,2.0525,-10,2.94,10.42322407,-7.6496,0.2547,7.653839053,1.9704,0.5747,2.0525,-9.62,-0.32,9.625320774
26/03/2020 02:30,-8.05216,3.62812,8.831791177,1.94784,0.56812,2.029,-10,3.06,10.45770529,-7.72216,0.24812,7.726145132,1.94784,0.56812,2.029,-9.67,-0.32,9.675293277
26/03/2020 03:00,-7.53624,3.96318,8.514793541,2.03376,0.59318,2.1185,-9.57,3.37,10.14602385,-7.28624,0.27318,7.291359314,2.03376,0.59318,2.1185,-9.32,-0.32,9.325491944
26/03/2020 03:30,-7.86576,3.65082,8.6717165,2.09424,0.61082,2.1815,-9.96,3.04,10.41360648,-7.58576,0.29082,7.591332627,2.09424,0.61082,2.1815,-9.68,-0.32,9.685287812
26/03/2020 04:00,-8.81352,3.83064,9.60999155,1.95648,0.57064,2.038,-10.77,3.26,11.25257748,-8.55352,-0.06936,8.553801213,1.95648,0.57064,2.038,-10.51,-0.64,10.52946817
26/03/2020 04:30,-8.34744,4.01158,9.261345942,2.06256,0.60158,2.1485,-10.41,3.41,10.9542777,-8.08744,0.08158,8.087851448,2.06256,0.60158,2.1485,-10.15,-0.52,10.16331147
26/03/2020 05:00,-8.83624,4.05068,9.720449876,2.09376,0.61068,2.181,-10.93,3.44,11.45855576,-8.57624,0.14068,8.577393742,2.09376,0.61068,2.181,-10.67,-0.47,10.68034644
26/03/2020 05:30,-9.78584,3.52288,10.40064171,1.96416,0.57288,2.046,-11.75,2.95,12.11466054,-9.46584,-0.11712,9.46656453,1.96416,0.57288,2.046,-11.43,-0.69,11.45080783
26/03/2020 06:00,-10.41208,3.62106,11.02376911,1.71792,0.50106,1.7895,-12.13,3.12,12.52482734,-10.13208,-0.30894,10.13678889,1.71792,0.50106,1.7895,-11.85,-0.81,11.87765128
26/03/2020 06:30,-7.6892,3.6469,8.510210118,3.5208,1.0269,3.6675,-11.21,2.62,11.51210233,-7.2792,0.3369,7.286992126,3.5208,1.0269,3.6675,-10.8,-0.69,10.82201922
26/03/2020 07:00,-4.99704,3.86378,6.316581722,5.05296,1.47378,5.2635,-10.05,2.39,10.33027589,-4.57704,0.06378,4.577484358,5.05296,1.47378,5.2635,-9.63,-1.41,9.732676919
26/03/2020 07:30,1.06428,6.56054,6.646305516,8.11728,2.36754,8.4555,-7.053,4.193,8.205245761,1.21428,-2.07546,2.404581072,8.11728,2.36754,8.4555,-6.903,-4.443,8.209242231
26/03/2020 08:00,8.15768,6.52974,10.44917449,12.06768,3.51974,12.5705,-3.91,3.01,4.934389527,8.48768,-0.60026,8.508879118,12.06768,3.51974,12.5705,-3.58,-4.12,5.458094906
26/03/2020 08:30,15.06672,8.28446,17.19413647,16.02672,4.67446,16.6945,-0.96,3.61,3.735465165,15.64672,-1.42554,15.71152478,16.02672,4.67446,16.6945,-0.38,-6.1,6.111824605
26/03/2020 09:00,21.17504,8.59022,22.85113123,18.75504,5.47022,19.5365,2.42,3.12,3.94851871,21.52504,-1.43978,21.5731387,18.75504,5.47022,19.5365,2.77,-6.91,7.444528192
26/03/2020 09:30,26.4352,9.2911,28.02042716,21.5352,6.2811,22.4325,4.9,3.01,5.750660832,26.6652,-1.6789,26.71800135,21.5352,6.2811,22.4325,5.13,-7.96,9.469873283
26/03/2020 10:00,32.66448,9.37464,33.98311535,24.56448,7.16464,25.588,8.1,2.21,8.396076465,32.98448,-1.05536,33.00135915,24.56448,7.16464,25.588,8.42,-8.22,11.7671067
26/03/2020 10:30,36.45224,9.62732,37.70213643,26.56224,7.74732,27.669,9.89,1.88,10.06709988,36.86224,-1.14268,36.87994652,26.56224,7.74732,27.669,10.3,-8.89,13.60595825
26/03/2020 11:00,39.7844,9.5417,40.91262057,28.1544,8.2117,29.3275,11.63,1.33,11.70580198,40.2644,-0.7883,40.27211596,28.1544,8.2117,29.3275,12.11,-9,15.08814435
26/03/2020 11:30,41.2236,9.5523,42.31585557,29.0136,8.4623,30.2225,12.21,1.09,12.2585562,41.7236,-0.5377,41.72706458,29.0136,8.4623,30.2225,12.71,-9,15.5738274
26/03/2020 12:00,43.67368,10.19274,44.84732181,30.28368,8.83274,31.5455,13.39,1.36,13.45888926,44.20368,-0.41726,44.20564932,30.28368,8.83274,31.5455,13.92,-9.25,16.71313555
26/03/2020 12:30,46.71392,10.69156,47.92180899,31.99392,9.33156,33.327,14.72,1.36,14.78269258,47.33392,0.49156,47.33647234,31.99392,9.33156,33.327,15.34,-8.84,17.7048355
26/03/2020 13:00,45.39576,10.91418,46.68933873,30.90576,9.01418,32.1935,14.49,1.9,14.61403777,45.97576,0.35418,45.97712421,30.90576,9.01418,32.1935,15.07,-8.66,17.38103852
26/03/2020 13:30,44.42904,10.80472,45.7239715,30.35904,8.85472,31.624,14.07,1.95,14.20448521,44.89904,0.75472,44.9053827,30.35904,8.85472,31.624,14.54,-8.1,16.64396587
26/03/2020 14:00,42.38192,10.98806,43.78315436,29.10192,8.48806,30.3145,13.28,2.5,13.51326755,42.85192,0.44806,42.8542624,29.10192,8.48806,30.3145,13.75,-8.04,15.92809154
26/03/2020 14:30,38.56312,10.79216,40.0447867,27.09312,7.90216,28.222,11.47,2.89,11.82848257,39.02312,0.35216,39.02470898,27.09312,7.90216,28.222,11.93,-7.55,14.1183356
26/03/2020 15:00,33.95472,8.57596,35.02099513,24.77472,7.22596,25.807,9.18,1.35,9.27873375,34.52472,2.36596,34.60569401,24.77472,7.22596,25.807,9.75,-4.86,10.89413145
26/03/2020 15:30,29.70032,8.02926,30.76650816,22.90032,6.67926,23.8545,6.8,1.35,6.932712312,30.32032,2.94926,30.46341969,22.90032,6.67926,23.8545,7.42,-3.73,8.304775734
26/03/2020 16:00,23.44912,7.60766,24.652337,20.04912,5.84766,20.8845,3.4,1.76,3.82852452,23.96912,2.52766,24.10202852,20.04912,5.84766,20.8845,3.92,-3.32,5.137003017
26/03/2020 16:30,14.54864,6.98752,16.13965184,15.72864,4.58752,16.384,-1.18,2.4,2.674397128,14.44864,1.80752,14.56126115,15.72864,4.58752,16.384,-1.28,-2.78,3.060522831
26/03/2020 17:00,6.49912,6.17766,8.966718678,11.88912,3.46766,12.3845,-5.39,2.71,6.032926321,6.35912,1.41766,6.515225787,11.88912,3.46766,12.3845,-5.53,-2.05,5.897745332
26/03/2020 17:30,-2.00832,5.57424,5.924989519,7.83168,2.28424,8.158,-9.84,3.29,10.37543734,-2.20832,0.20424,2.21774462,7.83168,2.28424,8.158,-10.04,-2.08,10.25319462
26/03/2020 18:00,-6.70296,5.32622,8.561442183,5.74704,1.67622,5.9865,-12.45,3.65,12.97401249,-6.87296,-0.55378,6.895233966,5.74704,1.67622,5.9865,-12.62,-2.23,12.81551013
26/03/2020 18:30,-10.32344,6.69108,12.3021935,4.18656,1.22108,4.361,-14.51,5.47,15.50680496,-10.81344,-3.00892,11.22426319,4.18656,1.22108,4.361,-15,-4.23,15.58502166
26/03/2020 19:00,-8.64664,6.99098,11.11927087,5.04336,1.47098,5.2535,-13.69,5.52,14.76097896,-9.10664,-2.68902,9.495352582,5.04336,1.47098,5.2535,-14.15,-4.16,14.74883385
26/03/2020 19:30,-9.64856,6.83292,11.82300748,4.50144,1.31292,4.689,-14.15,5.52,15.18857795,-10.08856,-2.81708,10.474492,4.50144,1.31292,4.689,-14.59,-4.13,15.16327801
26/03/2020 20:00,-9.10296,7.28622,11.65988347,4.54704,1.32622,4.7365,-13.65,5.96,14.89443185,-8.92296,-2.94378,9.396012763,4.54704,1.32622,4.7365,-13.47,-4.27,14.13059801
26/03/2020 20:30,-10.46608,6.65906,12.40491478,3.25392,0.94906,3.3895,-13.72,5.71,14.8607705,-10.21608,-2.92094,10.62544969,3.25392,0.94906,3.3895,-13.47,-3.87,14.01491349
26/03/2020 21:00,-10.19544,7.07008,12.40697497,3.15456,0.92008,3.286,-13.35,6.15,14.69846931,-10.08544,-3.38992,10.63990872,3.15456,0.92008,3.286,-13.24,-4.31,13.92385363
26/03/2020 21:30,-10.8196,6.4347,12.58845138,2.6904,0.7847,2.8025,-13.51,5.65,14.64385878,-10.6396,-2.6153,10.956317,2.6904,0.7847,2.8025,-13.33,-3.4,13.75677651
26/03/2020 22:00,-9.08776,4.35982,10.07945496,3.22224,0.93982,3.3565,-12.31,3.42,12.77624749,-8.61776,0.10982,8.618459714,3.22224,0.93982,3.3565,-11.84,-0.83,11.86905641
26/03/2020 22:30,-8.16024,4.99618,9.568245997,3.20976,0.93618,3.3435,-11.37,4.06,12.07313133,-7.81024,-0.24382,7.814044858,3.20976,0.93618,3.3435,-11.02,-1.18,11.08299598
26/03/2020 23:00,-7.09152,4.93414,8.639177823,3.40848,0.99414,3.5505,-10.5,3.94,11.21488297,-6.78152,-0.11586,6.782509642,3.40848,0.99414,3.5505,-10.19,-1.11,10.25027805
26/03/2020 23:30,-7.87344,4.66608,9.152232515,2.62656,0.76608,2.736,-10.5,3.9,11.20089282,-7.66344,-0.23392,7.667009274,2.62656,0.76608,2.736,-10.29,-1,10.33847668
27/03/2020 00:00,-6.45776,5.07732,8.214733264,3.04224,0.88732,3.169,-9.5,4.19,10.38297164,-6.25776,-0.23268,6.262084334,3.04224,0.88732,3.169,-9.3,-1.12,9.367198087
27/03/2020 00:30,-6.98176,2.81032,7.52614584,2.77824,0.81032,2.894,-9.76,2,9.962810848,-6.44176,2.16032,6.794354598,2.77824,0.81032,2.894,-9.22,1.35,9.318309933
27/03/2020 01:00,-6.61952,1.86764,6.877944766,2.94048,0.85764,3.063,-9.56,1.01,9.613204461,-5.91952,3.38764,6.820324171,2.94048,0.85764,3.063,-8.86,2.53,9.214146732
27/03/2020 01:30,-6.35024,1.86868,6.619479813,3.14976,0.91868,3.281,-9.5,0.95,9.54738184,-5.65024,3.35868,6.573122804,3.14976,0.91868,3.281,-8.8,2.44,9.132009636
27/03/2020 02:00,-5.88968,3.29676,6.749589395,3.28032,0.95676,3.417,-9.17,2.34,9.463852281,-5.36968,2.18676,5.797877422,3.28032,0.95676,3.417,-8.65,1.23,8.73701322
27/03/2020 02:30,-5.03136,4.54002,6.776899368,3.42864,1.00002,3.5715,-8.46,3.54,9.170779683,-4.69136,0.65002,4.736178275,3.42864,1.00002,3.5715,-8.12,-0.35,8.127539603
27/03/2020 03:00,-3.93112,4.54634,6.010233926,3.99888,1.16634,4.1655,-7.93,3.38,8.620284218,-3.54112,1.16634,3.728254263,3.99888,1.16634,4.1655,-7.54,0,7.54
27/03/2020 03:30,-2.90072,4.54604,5.392648348,4.64928,1.35604,4.843,-7.55,3.19,8.196255242,-2.51072,1.85604,3.122274716,4.64928,1.35604,4.843,-7.16,0.5,7.177436868
27/03/2020 04:00,-4.99784,4.22688,6.545603043,3.45216,1.00688,3.596,-8.45,3.22,9.042726359,-4.63784,1.38688,4.840763989,3.45216,1.00688,3.596,-8.09,0.38,8.098919681
27/03/2020 04:30,-5.07928,3.97396,6.449142842,3.51072,1.02396,3.657,-8.59,2.95,9.082433595,-4.69928,1.48396,4.928018851,3.51072,1.02396,3.657,-8.21,0.46,8.222876626
27/03/2020 05:00,-5.444,3.7755,6.625068773,3.276,0.9555,3.4125,-8.72,2.82,9.164649475,-5.034,1.4155,5.229225206,3.276,0.9555,3.4125,-8.31,0.46,8.322721911
27/03/2020 05:30,-5.83056,4.26192,7.222145941,3.22944,0.94192,3.364,-9.06,3.32,9.64914504,-5.52056,0.58192,5.551145251,3.22944,0.94192,3.364,-8.75,-0.36,8.757402583
27/03/2020 06:00,-6.4844,4.0908,7.666947763,2.9856,0.8708,3.11,-9.47,3.22,10.0024647,-6.1544,0.4008,6.167437069,2.9856,0.8708,3.11,-9.14,-0.47,9.152076267
27/03/2020 06:30,-4.98576,5.99332,7.796004579,4.19424,1.22332,4.369,-9.18,4.77,10.34530328,-4.89576,-1.43668,5.102206915,4.19424,1.22332,4.369,-9.09,-2.66,9.471203725
27/03/2020 07:00,-4.99952,3.51764,6.113018191,4.62048,1.34764,4.813,-9.62,2.17,9.861708777,-4.51952,0.42764,4.539706709,4.62048,1.34764,4.813,-9.14,-0.92,9.18618528
27/03/2020 07:30,0.90864,4.19502,4.292297689,7.86864,2.29502,8.1965,-6.96,1.9,7.21467948,1.50864,1.19502,1.924595399,7.86864,2.29502,8.1965,-6.36,-1.1,6.454424839
27/03/2020 08:00,8.44656,5.11608,9.875153184,11.74656,3.42608,12.236,-3.3,1.69,3.70757333,9.06656,1.65608,9.216567213,11.74656,3.42608,12.236,-2.68,-1.77,3.211744074
27/03/2020 08:30,16.2844,5.6142,17.22500871,16.0944,4.6942,16.765,0.19,0.92,0.939414711,16.8844,2.8942,17.13065547,16.0944,4.6942,16.765,0.79,-1.8,1.965731416
27/03/2020 09:00,22.19104,6.29322,23.0661413,19.45104,5.67322,20.2615,2.74,0.62,2.809270368,22.72104,3.47322,22.98497152,19.45104,5.67322,20.2615,3.27,-2.2,3.941180026
27/03/2020 09:30,29.27096,9.40778,30.74565699,22.86096,6.66778,23.8135,6.41,2.74,6.971061612,29.90096,0.70778,29.90933569,22.86096,6.66778,23.8135,7.04,-5.96,9.224055507
27/03/2020 10:00,36.08168,10.34174,37.53450703,26.37168,7.69174,27.4705,9.71,2.65,10.06511798,36.67168,0.50174,36.67511223,26.37168,7.69174,27.4705,10.3,-7.19,12.56129372
27/03/2020 10:30,41.82656,10.70358,43.17438762,29.32656,8.55358,30.5485,12.5,2.15,12.68355234,42.40656,0.73358,42.41290453,29.32656,8.55358,30.5485,13.08,-7.82,15.23938319
27/03/2020 11:00,44.96,11.1975,46.33341781,30.78,8.9775,32.0625,14.18,2.22,14.35272796,45.5,0.3575,45.50140444,30.78,8.9775,32.0625,14.72,-8.62,17.05821796
27/03/2020 11:30,47.20576,11.35418,48.5520461,31.86576,9.29418,33.1935,15.34,2.06,15.47770009,47.77576,0.84418,47.78321759,31.86576,9.29418,33.1935,15.91,-8.45,18.01473286
27/03/2020 12:00,48.23272,11.45996,49.57545725,32.50272,9.47996,33.857,15.73,1.98,15.85412565,48.78272,0.85996,48.79029926,32.50272,9.47996,33.857,16.28,-8.62,18.42125946
27/03/2020 12:30,49.88104,11.65822,51.22530864,33.49104,9.76822,34.8865,16.39,1.89,16.49861206,50.48104,1.11822,50.49342349,33.49104,9.76822,34.8865,16.99,-8.65,19.06521964
27/03/2020 13:00,48.52024,11.77132,49.9277244,32.61024,9.51132,33.969,15.91,2.26,16.06971375,49.13024,1.72132,49.16038471,32.61024,9.51132,33.969,16.52,-7.79,18.26456953
27/03/2020 13:30,48.41608,9.88344,49.41456454,32.44608,9.46344,33.798,15.97,0.42,15.9755219,49.06608,3.94344,49.22429203,32.44608,9.46344,33.798,16.62,-5.52,17.51270396
27/03/2020 14:00,46.22376,9.58318,47.2067085,31.31376,9.13318,32.6185,14.91,0.45,14.9167892,46.81376,3.75318,46.96397008,31.31376,9.13318,32.6185,15.5,-5.38,16.40714479
27/03/2020 14:30,43.576,9.3005,44.55745814,29.796,8.6905,31.0375,13.78,0.61,13.79349484,44.156,3.8705,44.32531,29.796,8.6905,31.0375,14.36,-4.82,15.147343
27/03/2020 15:00,40.01744,12.04092,41.78970278,27.87744,8.13092,29.039,12.14,3.91,12.75412482,40.48744,1.12092,40.50295371,27.87744,8.13092,29.039,12.61,-7.01,14.42748072
27/03/2020 15:30,33.89528,11.60154,35.82576917,24.96528,7.28154,26.0055,8.93,4.32,9.920045363,34.30528,0.79154,34.31441055,24.96528,7.28154,26.0055,9.34,-6.49,11.37346473
27/03/2020 16:00,28.45432,11.61126,30.73222552,22.32432,6.51126,23.2545,6.13,5.1,7.974139452,28.73432,0.46126,28.73802197,22.32432,6.51126,23.2545,6.41,-6.05,8.814227136
27/03/2020 16:30,20.94024,10.69132,23.51165614,18.93024,5.52132,19.719,2.01,5.17,5.546981161,21.15024,0.28132,21.15211084,18.93024,5.52132,19.719,2.22,-5.24,5.690869881
27/03/2020 17:00,13.02704,10.29872,16.60624596,15.52704,4.52872,16.174,-2.5,5.77,6.28831456,12.63704,-0.44128,12.64474231,15.52704,4.52872,16.174,-2.89,-4.97,5.749173854
27/03/2020 17:30,3.41552,8.20036,8.883224696,10.83552,3.16036,11.287,-7.42,5.04,8.969838349,3.00552,-0.63964,3.07283091,10.83552,3.16036,11.287,-7.83,-3.8,8.703384399
27/03/2020 18:00,-1.79312,5.17534,5.477172943,8.48688,2.47534,8.8405,-10.28,2.7,10.62865937,-1.81312,1.26534,2.210992865,8.48688,2.47534,8.8405,-10.3,-1.21,10.37082928
27/03/2020 18:30,-7.10592,4.09744,8.202628457,6.09408,1.77744,6.348,-13.2,2.32,13.40232816,-7.04592,1.25744,7.157244162,6.09408,1.77744,6.348,-13.14,-0.52,13.15028517
27/03/2020 19:00,-7.02616,4.92112,8.578131871,6.24384,1.82112,6.504,-13.27,3.1,13.62728513,-7.10616,0.63112,7.134130809,6.24384,1.82112,6.504,-13.35,-1.19,13.40293251
27/03/2020 19:30,-7.51448,5.15036,9.110083304,6.03552,1.76036,6.287,-13.55,3.39,13.96762686,-7.58448,0.57036,7.605895569,6.03552,1.76036,6.287,-13.62,-1.19,13.67188721
27/03/2020 20:00,-8.50888,4.33366,9.548908202,5.36112,1.56366,5.5845,-13.87,2.77,14.14389621,-7.81888,1.12366,7.899208584,5.36112,1.56366,5.5845,-13.18,-0.44,13.18734242
27/03/2020 20:30,-8.87544,4.12758,9.788276245,4.65456,1.35758,4.8485,-13.53,2.77,13.81064083,-8.19544,0.64758,8.220985139,4.65456,1.35758,4.8485,-12.85,-0.71,12.86959984
27/03/2020 21:00,-9.00232,3.97974,9.842768709,4.14768,1.20974,4.3205,-13.15,2.77,13.43857879,-8.35232,0.71974,8.383273528,4.14768,1.20974,4.3205,-12.5,-0.49,12.50960031
27/03/2020 21:30,-6.82936,4.62102,8.24584646,4.94064,1.44102,5.1465,-11.77,3.18,12.19201788,-6.29936,0.71102,6.339360051,4.94064,1.44102,5.1465,-11.24,-0.73,11.26368057
27/03/2020 22:00,-7.1168,7.2876,10.18616493,4.2432,1.2376,4.42,-11.36,6.05,12.87059051,-7.0868,-2.1024,7.392078192,4.2432,1.2376,4.42,-11.33,-3.34,11.81204893
27/03/2020 22:30,-5.68768,8.24026,10.01257153,4.49232,1.31026,4.6795,-10.18,6.93,12.31492184,-5.75768,-2.56974,6.305112422,4.49232,1.31026,4.6795,-10.25,-3.88,10.95978558
27/03/2020 23:00,-4.04616,8.73612,9.627627091,4.92384,1.43612,5.129,-8.97,7.3,11.56507242,-4.18616,-2.84388,5.060789365,4.92384,1.43612,5.129,-9.11,-4.28,10.06531172
27/03/2020 23:30,-2.99488,8.88316,9.374424665,5.08512,1.48316,5.297,-8.08,7.4,10.95656881,-3.15488,-2.75684,4.189681921,5.08512,1.48316,5.297,-8.24,-4.24,9.266887288
28/03/2020 00:00,-4.63544,6.74258,8.182278964,4.05456,1.18258,4.2235,-8.69,5.56,10.31647711,-4.56544,-0.90742,4.654745262,4.05456,1.18258,4.2235,-8.62,-2.09,8.869751969
28/03/2020 00:30,-4.48392,5.18844,6.85751035,4.00608,1.16844,4.173,-8.49,4.02,9.393641466,-4.20392,0.82844,4.284770262,4.00608,1.16844,4.173,-8.21,-0.34,8.217037179
28/03/2020 01:00,-3.21824,5.26968,6.174673757,4.66176,1.35968,4.856,-7.88,3.91,8.796732348,-2.93824,0.90968,3.075836797,4.66176,1.35968,4.856,-7.6,-0.45,7.613310712
28/03/2020 01:30,-3.37472,5.24154,6.233977595,4.56528,1.33154,4.7555,-7.94,3.91,8.850519759,-3.10472,0.88154,3.227444663,4.56528,1.33154,4.7555,-7.67,-0.45,7.683189442
28/03/2020 02:00,-2.89768,5.55026,6.261144899,4.73232,1.38026,4.9295,-7.63,4.17,8.695159573,-2.67768,0.53026,2.729678708,4.73232,1.38026,4.9295,-7.41,-0.85,7.45859236
28/03/2020 02:30,-2.85672,4.97304,5.735152657,4.67328,1.36304,4.868,-7.53,3.61,8.350628719,-2.59672,1.83304,3.178520159,4.67328,1.36304,4.868,-7.27,0.47,7.285176731
28/03/2020 03:00,-1.65192,4.81194,5.087593365,5.21808,1.52194,5.4355,-6.87,3.29,7.617151699,-1.35192,1.95194,2.374396229,5.21808,1.52194,5.4355,-6.57,0.43,6.5840565
28/03/2020 03:30,-2.21056,4.28192,4.81886028,4.90944,1.43192,5.114,-7.12,2.85,7.669217692,-1.84056,1.86192,2.618092283,4.90944,1.43192,5.114,-6.75,0.43,6.763682429
28/03/2020 04:00,-2.25616,4.44862,4.988033465,4.86384,1.41862,5.0665,-7.12,3.03,7.737913155,-1.88616,1.84862,2.641021668,4.86384,1.41862,5.0665,-6.75,0.43,6.763682429
28/03/2020 04:30,-1.62232,4.68224,4.955329817,5.04768,1.47224,5.258,-6.67,3.21,7.402229394,-1.33232,1.79224,2.233204155,5.04768,1.47224,5.258,-6.38,0.32,6.388020038
28/03/2020 05:00,-2.40984,4.52838,5.129673893,4.52016,1.31838,4.7085,-6.93,3.21,7.63734247,-2.12984,1.63838,2.687100194,4.52016,1.31838,4.7085,-6.65,0.32,6.657694796
28/03/2020 05:30,-1.94184,4.51988,4.919355425,4.86816,1.41988,5.071,-6.81,3.1,7.482385983,-1.66184,1.41988,2.185811383,4.86816,1.41988,5.071,-6.53,0,6.53
28/03/2020 06:00,-0.37408,4.71006,4.724891644,5.72592,1.67006,5.9645,-6.1,3.04,6.815541064,-0.07408,1.67006,1.671702201,5.72592,1.67006,5.9645,-5.8,0,5.8
28/03/2020 06:30,0.0128,4.7029,4.702917419,6.1128,1.7829,6.3675,-6.1,2.92,6.762869214,0.3128,1.7829,1.810131556,6.1128,1.7829,6.3675,-5.8,0,5.8
28/03/2020 07:00,1.38248,4.84114,5.034668554,7.03248,2.05114,7.3255,-5.65,2.79,6.301317323,1.78248,1.73114,2.484769738,7.03248,2.05114,7.3255,-5.25,-0.32,5.25974334
28/03/2020 07:30,2.83536,4.90198,5.662921,7.99536,2.33198,8.3285,-5.16,2.57,5.764590185,3.29536,2.01198,3.861018136,7.99536,2.33198,8.3285,-4.7,-0.32,4.710881022
28/03/2020 08:00,7.61048,5.92514,9.645034466,10.68048,3.11514,11.1255,-3.07,2.81,4.16185055,8.04048,2.31514,8.367149565,10.68048,3.11514,11.1255,-2.64,-0.8,2.758550344
28/03/2020 08:30,12.73912,8.00766,15.04685339,13.56912,3.95766,14.1345,-0.83,4.05,4.134174646,13.18912,1.31766,13.25477704,13.56912,3.95766,14.1345,-0.38,-2.64,2.667208278
28/03/2020 09:00,11.39144,6.89792,13.31713954,13.26144,3.86792,13.814,-1.87,3.03,3.560589839,12.16144,2.17792,12.35491637,13.26144,3.86792,13.814,-1.1,-1.69,2.016457289
28/03/2020 09:30,16.6264,7.6752,18.31245128,15.9264,4.6452,16.59,0.7,3.03,3.109807068,17.2664,2.2952,17.41828097,15.9264,4.6452,16.59,1.34,-2.35,2.705198699
28/03/2020 10:00,14.48256,6.31908,15.80111756,15.08256,4.39908,15.711,-0.6,1.92,2.011566554,15.36256,3.86908,15.84228613,15.08256,4.39908,15.711,0.28,-0.53,0.599416383
28/03/2020 10:30,30.988,8.3765,32.1001853,23.268,6.7865,24.2375,7.72,1.59,7.882036539,31.648,3.7765,31.8725251,23.268,6.7865,24.2375,8.38,-3.01,8.90418441
28/03/2020 11:00,22.51656,7.60858,23.76732976,18.64656,5.43858,19.4235,3.87,2.17,4.436868265,23.32656,3.01858,23.52105922,18.64656,5.43858,19.4235,4.68,-2.42,5.268662069
28/03/2020 11:30,14.06016,6.82338,15.62839128,14.72016,4.29338,15.3335,-0.66,2.53,2.614670151,14.86016,2.24338,15.02854314,14.72016,4.29338,15.3335,0.14,-2.05,2.054774927
28/03/2020 12:00,18.23728,6.11504,19.23517861,17.05728,4.97504,17.768,1.18,1.14,1.640731544,18.97728,3.21504,19.24769177,17.05728,4.97504,17.768,1.92,-1.76,2.604611295
28/03/2020 12:30,31.16024,5.79132,31.6938471,23.73024,6.92132,24.719,7.43,-1.13,7.515437446,32.01024,5.86132,32.54244209,23.73024,6.92132,24.719,8.28,-1.06,8.347574498
28/03/2020 13:00,22.14328,4.76304,22.64975495,18.83328,5.49304,19.618,3.31,-0.73,3.389542742,22.59328,4.83304,23.10442764,18.83328,5.49304,19.618,3.76,-0.66,3.817486084
28/03/2020 13:30,21.71192,8.42056,23.28762119,18.72192,5.46056,19.502,2.99,2.96,4.207338826,22.05192,2.66056,22.21183818,18.72192,5.46056,19.502,3.33,-2.8,4.35073557
28/03/2020 14:00,10.19976,7.58118,12.70863463,13.16976,3.84118,13.7185,-2.97,3.74,4.775824536,10.61976,1.38118,10.70919981,13.16976,3.84118,13.7185,-2.55,-2.46,3.543176541
28/03/2020 14:30,12.83632,7.96476,15.10657185,14.65632,4.27476,15.267,-1.82,3.69,4.114425841,13.21632,1.78476,13.33628444,14.65632,4.27476,15.267,-1.44,-2.49,2.876404005
28/03/2020 15:00,13.6536,7.9298,15.78931667,15.1536,4.4198,15.785,-1.5,3.51,3.817080036,14.7336,2.1398,14.8881736,15.1536,4.4198,15.785,-0.42,-2.28,2.31836149
28/03/2020 15:30,12.60008,7.74794,14.7916392,14.53008,4.23794,15.1355,-1.93,3.51,4.00562105,13.25008,2.09794,13.41513967,14.53008,4.23794,15.1355,-1.28,-2.14,2.493591787
28/03/2020 16:00,7.38128,7.22454,10.32846904,11.98128,3.49454,12.4805,-4.6,3.73,5.922237753,7.86128,1.57454,8.017412266,11.98128,3.49454,12.4805,-4.12,-1.92,4.545415273
28/03/2020 16:30,14.56544,8.29992,16.76426898,15.80544,4.60992,16.464,-1.24,3.69,3.89277536,15.31544,2.38992,15.50078772,15.80544,4.60992,16.464,-0.49,-2.22,2.273433527
28/03/2020 17:00,5.2912,6.9266,8.716340115,11.3712,3.3166,11.845,-6.08,3.61,7.070961745,5.8712,1.6566,6.100435476,11.3712,3.3166,11.845,-5.5,-1.66,5.745050043
28/03/2020 17:30,0.3956,3.4408,3.463467049,9.4656,2.7608,9.86,-9.07,0.68,9.095454909,1.1756,3.7608,3.940260397,9.4656,2.7608,9.86,-8.29,1,8.350095808
28/03/2020 18:00,-1.86496,4.93522,5.275838535,8.31504,2.42522,8.6615,-10.18,2.51,10.48487005,-1.37496,1.53522,2.060925872,8.31504,2.42522,8.6615,-9.69,-0.89,9.730786196
28/03/2020 18:30,-4.91416,4.89462,6.935868615,6.73584,1.96462,7.0165,-11.65,2.93,12.01280151,-4.48416,0.69462,4.537641221,6.73584,1.96462,7.0165,-11.22,-1.27,11.29164736
28/03/2020 19:00,-6.13464,4.57198,7.650935175,6.31536,1.84198,6.5785,-12.45,2.73,12.74579931,-5.63464,0.96198,5.716167724,6.31536,1.84198,6.5785,-11.95,-0.88,11.98235786
28/03/2020 19:30,-7.50552,4.77464,8.895505472,5.60448,1.63464,5.838,-13.11,3.14,13.48079004,-7.09552,0.75464,7.135536812,5.60448,1.63464,5.838,-12.7,-0.88,12.73045168
28/03/2020 20:00,-5.3848,3.6636,6.51291302,6.1152,1.7836,6.37,-11.5,1.88,11.65265635,-4.7948,2.8536,5.579707878,6.1152,1.7836,6.37,-10.91,1.07,10.96234464
28/03/2020 20:30,-1.4724,3.3568,3.665524246,7.9776,2.3268,8.31,-9.45,1.03,9.505966547,-0.5524,3.9768,4.014982441,7.9776,2.3268,8.31,-8.53,1.65,8.688118323
28/03/2020 21:00,-1.64304,3.24078,3.633488056,7.71696,2.25078,8.0385,-9.36,0.99,9.412210155,-0.73304,3.97078,4.037875859,7.71696,2.25078,8.0385,-8.45,1.72,8.623276639
28/03/2020 21:30,-1.67848,3.29586,3.698646813,7.39152,2.15586,7.6995,-9.07,1.14,9.141362043,-0.80848,3.96586,4.047429487,7.39152,2.15586,7.6995,-8.2,1.81,8.397386498
28/03/2020 22:00,-0.07112,3.42634,3.427078034,7.83888,2.28634,8.1655,-7.91,1.14,7.991726972,0.77888,4.09634,4.169730861,7.83888,2.28634,8.1655,-7.06,1.81,7.288326282
28/03/2020 22:30,1.66696,3.34328,3.735810059,8.37696,2.44328,8.726,-6.71,0.9,6.770088626,2.52696,4.63328,5.277576186,8.37696,2.44328,8.726,-5.85,2.19,6.246487013
28/03/2020 23:00,-1.03192,3.37694,3.531088026,6.53808,1.90694,6.8105,-7.57,1.47,7.711407135,-0.30192,3.85694,3.868739052,6.53808,1.90694,6.8105,-6.84,1.95,7.112531195
28/03/2020 23:30,-3.40616,2.67362,4.330146631,4.98384,1.45362,5.1915,-8.39,1.22,8.478236845,-2.67616,3.88362,4.716390214,4.98384,1.45362,5.1915,-7.66,2.43,8.03619935
29/03/2020 00:00,-1.64112,2.75884,3.210058099,5.61888,1.63884,5.853,-7.26,1.12,7.345883201,-0.95112,4.06884,4.178527037,5.61888,1.63884,5.853,-6.57,2.43,7.00498394
29/03/2020 00:30,-1.97088,3.12266,3.692610655,5.28912,1.54266,5.5095,-7.26,1.58,7.429939434,-1.41088,3.62266,3.887704702,5.28912,1.54266,5.5095,-6.7,2.08,7.015440114
29/03/2020 01:00,-1.45,3.0475,3.374871294,5.58,1.6275,5.8125,-7.03,1.42,7.171980201,-0.83,3.7075,3.799270489,5.58,1.6275,5.8125,-6.41,2.08,6.73902812
29/03/2020 01:30,6.18684,1.80662,6.445220323,6.18384,1.80362,6.4415,0.003,0.003,0.004242641,6.18684,1.80662,6.445220323,6.18384,1.80362,6.4415,0.003,0.003,0.004242641
29/03/2020 02:00,6.74988,1.97084,7.031720296,6.74688,1.96784,7.028,0.003,0.003,0.004242641,6.74988,1.97084,7.031720296,6.74688,1.96784,7.028,0.003,0.003,0.004242641
29/03/2020 02:30,0.97592,3.54006,3.672117189,7.40592,2.16006,7.7145,-6.43,1.38,6.576419999,1.59592,4.24006,4.530460181,7.40592,2.16006,7.7145,-5.81,2.08,6.171102009
29/03/2020 03:00,0.78472,3.33596,3.427012489,6.29472,1.83596,6.557,-5.51,1.5,5.71052537,1.35472,3.82596,4.058723469,6.29472,1.83596,6.557,-4.94,1.99,5.325758162
29/03/2020 03:30,2.38952,3.53236,4.264665638,7.13952,2.08236,7.437,-4.75,1.45,4.966387017,2.95952,4.02236,4.993810028,7.13952,2.08236,7.437,-4.18,1.94,4.608253465
29/03/2020 04:00,1.3784,3.4387,3.704678697,6.8184,1.9887,7.1025,-5.44,1.45,5.629928952,1.9184,3.9287,4.372063843,6.8184,1.9887,7.1025,-4.9,1.94,5.270066413
29/03/2020 04:30,2.47976,3.36868,4.1829672,6.98976,2.03868,7.281,-4.51,1.33,4.702020842,3.01976,3.85868,4.899832834,6.98976,2.03868,7.281,-3.97,1.82,4.367298936
29/03/2020 05:00,0.11832,2.88076,2.883188825,5.00832,1.46076,5.217,-4.89,1.42,5.092003535,0.66832,3.37076,3.436375212,5.00832,1.46076,5.217,-4.34,1.91,4.741698008
29/03/2020 05:30,0.168,4.8715,4.874395988,4.908,1.4315,5.1125,-4.74,3.44,5.856722633,0.478,1.6415,1.70968016,4.908,1.4315,5.1125,-4.43,0.21,4.434974634
29/03/2020 06:00,0.64328,7.03804,7.067376897,7.43328,2.16804,7.743,-6.79,4.87,8.355896122,0.73328,1.09804,1.320375477,7.43328,2.16804,7.743,-6.7,-1.07,6.784902357
29/03/2020 06:30,-0.3652,6.6089,6.618982569,6.5448,1.9089,6.8175,-6.91,4.7,8.356919289,-0.2652,0.6889,0.738183073,6.5448,1.9089,6.8175,-6.81,-1.22,6.918417449
29/03/2020 07:00,1.61096,6.31028,6.512666566,6.00096,1.75028,6.251,-4.39,4.56,6.32974723,1.77096,0.42028,1.820146862,6.00096,1.75028,6.251,-4.23,-1.33,4.43416283
29/03/2020 07:30,6.04888,7.96634,10.00257578,11.67888,3.40634,12.1655,-5.63,4.56,7.245032781,6.20888,2.19634,6.585901628,11.67888,3.40634,12.1655,-5.47,-1.21,5.602231698
29/03/2020 08:00,6.06584,6.73212,9.06177988,12.79584,3.73212,13.329,-6.73,3,7.368371598,6.45584,3.92212,7.553866255,12.79584,3.73212,13.329,-6.34,0.19,6.342846364
29/03/2020 08:30,10.98456,4.39008,11.82934321,12.75456,3.72008,13.286,-1.77,0.67,1.892564398,11.78456,5.35008,12.9421486,12.75456,3.72008,13.286,-0.97,1.63,1.896786757
29/03/2020 09:00,14.64488,5.26434,15.56231942,15.85488,4.62434,16.5155,-1.21,0.64,1.368831619,15.46488,6.04434,16.60411273,15.85488,4.62434,16.5155,-0.39,1.42,1.472582765
29/03/2020 09:30,13.43776,5.02518,14.34663124,15.37776,4.48518,16.0185,-1.94,0.54,2.013752716,13.95776,5.82518,15.12454251,15.37776,4.48518,16.0185,-1.42,1.34,1.952434378
29/03/2020 10:00,23.2708,6.8444,24.2564619,22.5408,6.5744,23.48,0.73,0.27,0.778331549,24.2608,7.6944,25.45172309,22.5408,6.5744,23.48,1.72,1.12,2.052510658
29/03/2020 10:30,19.86944,6.02942,20.76411692,20.56944,5.99942,21.4265,-0.7,0.03,0.700642562,20.70944,7.31942,21.96485407,20.56944,5.99942,21.4265,0.14,1.32,1.32740348
29/03/2020 11:00,35.09272,8.91746,36.2080114,28.96272,8.44746,30.1695,6.13,0.47,6.147991542,35.78272,6.89746,36.44143253,28.96272,8.44746,30.1695,6.82,-1.55,6.993918787
29/03/2020 11:30,29.68544,6.93992,30.48586291,24.92544,7.26992,25.964,4.76,-0.33,4.771425364,30.81544,7.24992,31.6567952,24.92544,7.26992,25.964,5.89,-0.02,5.890033956
29/03/2020 12:00,33.9176,6.7918,34.59092565,22.0176,6.4218,22.935,11.9,0.37,11.90575071,34.7476,3.6118,34.93480793,22.0176,6.4218,22.935,12.73,-2.81,13.0364489
29/03/2020 12:30,29.34704,7.84872,30.37846544,21.76704,6.34872,22.674,7.58,1.5,7.726991653,29.81704,3.61872,30.03582875,21.76704,6.34872,22.674,8.05,-2.73,8.500317641
29/03/2020 13:00,27.75304,7.94172,28.86697327,23.42304,6.83172,24.399,4.33,1.11,4.470011186,28.34304,4.16172,28.64695149,23.42304,6.83172,24.399,4.92,-2.67,5.597794208
29/03/2020 13:30,21.56488,4.67184,22.065134,17.11488,4.99184,17.828,4.45,-0.32,4.461490782,22.85488,3.89184,23.18387281,17.11488,4.99184,17.828,5.74,-1.1,5.844450359
29/03/2020 14:00,32.62784,6.65062,33.29874907,26.12784,7.62062,27.2165,6.5,-0.97,6.571978393,33.33784,6.71062,34.00652874,26.12784,7.62062,27.2165,7.21,-0.91,7.267200286
29/03/2020 14:30,16.05136,4.28998,16.61475508,15.77136,4.59998,16.4285,0.28,-0.31,0.417731971,16.99136,5.20998,17.77217506,15.77136,4.59998,16.4285,1.22,0.61,1.364001466
29/03/2020 15:00,24.02608,5.01844,24.54459737,14.56608,4.24844,15.173,9.46,0.77,9.491285477,24.74608,1.50844,24.79201215,14.56608,4.24844,15.173,10.18,-2.74,10.54229577
29/03/2020 15:30,13.05488,6.61934,14.63712929,14.77488,4.30934,15.3905,-1.72,2.31,2.880017361,13.57488,2.96934,13.8958392,14.77488,4.30934,15.3905,-1.2,-1.34,1.798777363
29/03/2020 16:00,10.85344,6.63642,12.72160486,14.59344,4.25642,15.2015,-3.74,2.38,4.433057636,11.72344,2.97642,12.09537604,14.59344,4.25642,15.2015,-2.87,-1.28,3.142499006
29/03/2020 16:30,7.35304,5.56922,9.224066817,10.76304,3.13922,11.2115,-3.41,2.43,4.187242529,7.99304,1.91922,8.220224684,10.76304,3.13922,11.2115,-2.77,-1.22,3.026763949
29/03/2020 17:00,6.5504,5.8322,8.770535731,10.1904,2.9722,10.615,-3.64,2.86,4.629168392,7.1804,1.3922,7.314120931,10.1904,2.9722,10.615,-3.01,-1.58,3.399485255
29/03/2020 17:30,-1.02712,5.06084,5.164017525,6.96288,2.03084,7.253,-7.99,3.03,8.545232589,-0.46712,0.60084,0.761058342,6.96288,2.03084,7.253,-7.43,-1.43,7.566359759
29/03/2020 18:00,-0.8852,5.6339,5.703017469,7.3848,2.1539,7.6925,-8.27,3.48,8.972363122,-0.4152,0.4339,0.600549956,7.3848,2.1539,7.6925,-7.8,-1.72,7.987390062
29/03/2020 18:30,-4.39744,6.19908,7.600399424,6.92256,2.01908,7.211,-11.32,4.18,12.06709576,-4.12744,-0.08092,4.128233157,6.92256,2.01908,7.211,-11.05,-2.1,11.24777756
29/03/2020 19:00,-4.78904,6.14278,7.789008297,6.18096,1.80278,6.4385,-10.97,4.34,11.79730902,-4.54904,-0.33722,4.561521923,6.18096,1.80278,6.4385,-10.73,-2.14,10.94132076
29/03/2020 19:30,-6.31712,4.96334,8.033725727,5.70288,1.66334,5.9405,-12.02,3.3,12.46476634,-5.93712,1.02334,6.024667514,5.70288,1.66334,5.9405,-11.64,-0.64,11.65758122
29/03/2020 20:00,-7.59088,4.29266,8.720572748,4.80912,1.40266,5.0095,-12.4,2.89,12.732325,-7.04088,1.38266,7.175356427,4.80912,1.40266,5.0095,-11.85,-0.02,11.85001688
29/03/2020 20:30,-8.51056,5.02192,9.881766644,4.18944,1.22192,4.364,-12.7,3.8,13.25631925,-8.24056,0.29192,8.245728979,4.18944,1.22192,4.364,-12.43,-0.93,12.46474228
29/03/2020 21:00,-9.5352,2.5489,9.870001532,3.9048,1.1389,4.0675,-13.44,1.41,13.51375965,-8.9652,2.8289,9.400930074,3.9048,1.1389,4.0675,-12.87,1.69,12.98048535
29/03/2020 21:30,-8.50832,2.46424,8.857990065,4.23168,1.23424,4.408,-12.74,1.23,12.79923826,-7.92832,3.15424,8.532730395,4.23168,1.23424,4.408,-12.16,1.92,12.3106458
29/03/2020 22:00,-8.50208,3.46106,9.179558848,3.87792,1.13106,4.0395,-12.38,2.33,12.5973529,-7.89208,2.23106,8.201375217,3.87792,1.13106,4.0395,-11.77,1.1,11.82129012
29/03/2020 22:30,-8.14464,3.08698,8.710029061,3.31536,0.96698,3.4535,-11.46,2.12,11.65444121,-7.48464,2.41698,7.865216351,3.31536,0.96698,3.4535,-10.8,1.45,10.89690323
29/03/2020 23:00,-7.8364,3.0723,8.41713682,3.0936,0.9023,3.2225,-10.93,2.17,11.14332984,-7.2264,2.4123,7.618401949,3.0936,0.9023,3.2225,-10.32,1.51,10.42988495
29/03/2020 23:30,-7.6064,3.7923,8.499344695,3.0936,0.9023,3.2225,-10.7,2.89,11.08341554,-7.1364,1.8523,7.372870557,3.0936,0.9023,3.2225,-10.23,0.95,10.27401577
30/03/2020 00:00,-7.1464,2.7523,7.658079932,3.0936,0.9023,3.2225,-10.24,1.85,10.40577244,-6.5264,3.1823,7.260918003,3.0936,0.9023,3.2225,-9.62,2.28,9.88649584
30/03/2020 00:30,-7.37528,2.27596,7.718468047,2.69472,0.78596,2.807,-10.07,1.49,10.17963654,-6.74528,3.13596,7.438618649,2.69472,0.78596,2.807,-9.44,2.35,9.728108758
30/03/2020 01:00,-5.8816,1.8237,6.157848671,3.5784,1.0437,3.7275,-9.46,0.78,9.49210198,-5.1716,4.0237,6.55252686,3.5784,1.0437,3.7275,-8.75,2.98,9.243532874
30/03/2020 01:30,-7.73496,1.56522,7.891737442,2.55504,0.74522,2.6615,-10.29,0.82,10.32262079,-7.02496,3.77522,7.97510809,2.55504,0.74522,2.6615,-9.58,3.03,10.04775099
30/03/2020 02:00,-7.05408,1.67256,7.249655275,2.78592,0.81256,2.902,-9.84,0.86,9.877509808,-6.35408,3.88256,7.446381994,2.78592,0.81256,2.902,-9.14,3.07,9.641809996
30/03/2020 02:30,-6.78304,1.68078,6.988179523,2.91696,0.85078,3.0385,-9.7,0.83,9.735445547,-6.07304,3.89078,7.212488049,2.91696,0.85078,3.0385,-8.99,3.04,9.490084299
30/03/2020 03:00,-6.33832,1.70424,6.56343922,3.27168,0.95424,3.408,-9.61,0.75,9.63922196,-5.63832,3.92424,6.869520507,3.27168,0.95424,3.408,-8.91,2.97,9.391964651
30/03/2020 03:30,-5.9308,1.7531,6.184476393,3.4392,1.0031,3.5825,-9.37,0.75,9.399968085,-5.2508,3.9731,6.584559533,3.4392,1.0031,3.5825,-8.69,2.97,9.183517844
30/03/2020 04:00,-5.4516,2.4037,5.957995993,3.5784,1.0437,3.7275,-9.03,1.36,9.131839902,-4.8816,3.3837,5.939650179,3.5784,1.0437,3.7275,-8.46,2.34,8.777653445
30/03/2020 04:30,-6.17808,2.44306,6.643584473,3.30192,0.96306,3.4395,-9.48,1.48,9.594831942,-5.61808,3.24306,6.486930017,3.30192,0.96306,3.4395,-8.92,2.28,9.20678011
30/03/2020 05:00,-4.74896,2.61072,5.419269323,4.15104,1.21072,4.324,-8.9,1.4,9.009439494,-4.16896,3.46072,5.41819254,4.15104,1.21072,4.324,-8.32,2.25,8.618868835
30/03/2020 05:30,-7.11688,1.95216,7.379763519,3.09312,0.90216,3.222,-10.21,1.05,10.26384918,-6.48688,3.27216,7.265441707,3.09312,0.90216,3.222,-9.58,2.37,9.868804386
30/03/2020 06:00,-7.93288,1.88916,8.154723208,2.87712,0.83916,2.997,-10.81,1.05,10.86087473,-7.30288,2.95916,7.879637314,2.87712,0.83916,2.997,-10.18,2.12,10.39840372
30/03/2020 06:30,-7.86304,3.57828,8.638951661,3.21696,0.93828,3.351,-11.08,2.64,11.3901712,-7.44304,0.84828,7.491223091,3.21696,0.93828,3.351,-10.66,-0.09,10.66037992
30/03/2020 07:00,-9.40432,1.80624,9.576206848,2.69568,0.78624,2.808,-12.1,1.02,12.14291563,-8.75432,1.69624,8.917137926,2.69568,0.78624,2.808,-11.45,0.91,11.48610465
30/03/2020 07:30,-9.46824,1.80968,9.639632275,2.98176,0.86968,3.106,-12.45,0.94,12.48543552,-8.82824,1.54968,8.963220939,2.98176,0.86968,3.106,-11.81,0.68,11.82956043
30/03/2020 08:00,-6.40392,2.30344,6.805587939,4.84608,1.41344,5.048,-11.25,0.89,11.28514953,-5.70392,2.02344,6.052190744,4.84608,1.41344,5.048,-10.55,0.61,10.56762036
30/03/2020 08:30,0.22296,5.61128,5.615707827,8.47296,2.47128,8.826,-8.25,3.14,8.827349546,0.58296,-0.34872,0.679299639,8.47296,2.47128,8.826,-7.89,-2.82,8.378812565
30/03/2020 09:00,-4.33992,4.43294,6.203697498,6.49008,1.89294,6.7605,-10.83,2.54,11.12387073,-3.80992,-0.24706,3.817922085,6.49008,1.89294,6.7605,-10.3,-2.14,10.51996198
30/03/2020 09:30,-4.63552,1.44714,4.856156901,6.98448,2.03714,7.2755,-11.62,-0.59,11.63496884,-3.68552,2.43714,4.418450979,6.98448,2.03714,7.2755,-10.67,0.4,10.67749502
30/03/2020 10:00,-3.03992,3.73794,4.818019204,7.81008,2.27794,8.1355,-10.85,1.46,10.94778973,-2.37992,0.02794,2.380084001,7.81008,2.27794,8.1355,-10.19,-2.25,10.4354492
30/03/2020 10:30,-5.66944,4.76058,7.403085293,6.55056,1.91058,6.8235,-12.22,2.85,12.54794405,-5.15944,-0.68942,5.205297403,6.55056,1.91058,6.8235,-11.71,-2.6,11.99516986
30/03/2020 11:00,-0.77928,5.42146,5.477180465,9.09072,2.65146,9.4695,-9.87,2.77,10.25133162,-0.22928,-0.24854,0.338144126,9.09072,2.65146,9.4695,-9.32,-2.9,9.760758167
30/03/2020 11:30,12.90696,6.77078,14.57508416,16.11696,4.70078,16.7885,-3.21,2.07,3.819554948,13.67696,1.24078,13.73312673,16.11696,4.70078,16.7885,-2.44,-3.46,4.233816245
30/03/2020 12:00,8.47792,6.49106,10.67749912,13.95792,4.07106,14.5395,-5.48,2.42,5.990559239,8.86792,0.88106,8.911580772,13.95792,4.07106,14.5395,-5.09,-3.19,6.007012569
30/03/2020 12:30,13.69936,6.94148,15.35762381,16.59936,4.84148,17.291,-2.9,2.1,3.580502758,14.24936,1.29148,14.30776646,16.59936,4.84148,17.291,-2.35,-3.55,4.257346591
30/03/2020 13:00,3.78008,5.76544,6.894149926,11.71008,3.41544,12.198,-7.93,2.35,8.270876616,4.26008,0.13544,4.262232467,11.71008,3.41544,12.198,-7.45,-3.28,8.140079852
30/03/2020 13:30,9.78424,6.58332,11.79285608,14.51424,4.23332,15.119,-4.73,2.35,5.281609603,10.34424,0.89332,10.38274154,14.51424,4.23332,15.119,-4.17,-3.34,5.342705307
30/03/2020 14:00,4.53136,6.29748,7.758316686,11.99136,3.49748,12.491,-7.46,2.8,7.968161645,4.95136,0.33748,4.962847832,11.99136,3.49748,12.491,-7.04,-3.16,7.716683225
30/03/2020 14:30,-3.80248,5.51136,6.69581535,7.78752,2.27136,8.112,-11.59,3.24,12.03435499,-3.30248,-0.36864,3.322991062,7.78752,2.27136,8.112,-11.09,-2.64,11.39989912
30/03/2020 15:00,-0.59184,5.98488,6.014072098,9.30816,2.71488,9.696,-9.9,3.27,10.42606829,-0.06184,0.07488,0.097114366,9.30816,2.71488,9.696,-9.37,-2.64,9.734808678
30/03/2020 15:30,-0.3688,6.1891,6.200078407,9.3912,2.7391,9.7825,-9.76,3.45,10.35181627,0.1312,0.3191,0.345019202,9.3912,2.7391,9.7825,-9.26,-2.42,9.570997858
30/03/2020 16:00,-1.53688,5.84716,6.045765477,8.73312,2.54716,9.097,-10.27,3.3,10.78716367,-1.11688,0.21716,1.137795852,8.73312,2.54716,9.097,-9.85,-2.33,10.1218279
30/03/2020 16:30,4.82624,6.06932,7.754304469,11.82624,3.44932,12.319,-7,2.62,7.474249126,5.07624,1.51932,5.298730584,11.82624,3.44932,12.319,-6.75,-1.93,7.020498558
30/03/2020 17:00,0.44336,5.75598,5.773029867,9.72336,2.83598,10.1285,-9.28,2.92,9.728555905,0.41336,1.14598,1.218251472,9.72336,2.83598,10.1285,-9.31,-1.69,9.462145634
30/03/2020 17:30,-4.11104,5.10928,6.557849648,7.84896,2.28928,8.176,-11.96,2.82,12.28796159,-4.10104,0.64928,4.15211917,7.84896,2.28928,8.176,-11.95,-1.64,12.06201061
30/03/2020 18:00,-4.8676,4.8032,6.838439881,7.3824,2.1532,7.69,-12.25,2.65,12.5333555,-4.8276,0.7732,4.889126711,7.3824,2.1532,7.69,-12.21,-1.38,12.28773779
30/03/2020 18:30,-6.3464,4.9623,8.056128987,6.6936,1.9523,6.9725,-13.04,3.01,13.38288833,-6.3464,0.4123,6.359778632,6.6936,1.9523,6.9725,-13.04,-1.54,13.1306207
30/03/2020 19:00,-7.4876,4.8607,8.92695683,5.7624,1.6807,6.0025,-13.25,3.18,13.62625774,-7.5476,-0.0893,7.548128261,5.7624,1.6807,6.0025,-13.31,-1.77,13.42717394
30/03/2020 19:30,-8.19776,4.67982,9.439490677,5.14224,1.49982,5.3565,-13.34,3.18,13.71378868,-7.59776,-0.07018,7.598084117,5.14224,1.49982,5.3565,-12.74,-1.57,12.8363741
30/03/2020 20:00,-10.18992,4.15544,11.00464226,4.27008,1.24544,4.448,-14.46,2.91,14.74990508,-9.60992,0.05544,9.610079916,4.27008,1.24544,4.448,-13.88,-1.19,13.93091885
30/03/2020 20:30,-9.456,4.2945,10.3855027,4.644,1.3545,4.8375,-14.1,2.94,14.40324963,-9.066,0.1145,9.066723016,4.644,1.3545,4.8375,-13.71,-1.24,13.76596164
30/03/2020 21:00,-9.22216,5.09812,10.53750742,4.34784,1.26812,4.529,-13.57,3.83,14.10013475,-9.01216,-0.69188,9.038679428,4.34784,1.26812,4.529,-13.36,-1.96,13.50300707
30/03/2020 21:30,-6.31408,5.14506,8.144890954,5.60592,1.63506,5.8395,-11.92,3.51,12.4260412,-5.80408,0.12506,5.805427172,5.60592,1.63506,5.8395,-11.41,-1.51,11.50948305
30/03/2020 22:00,-5.39128,2.46546,5.928270663,5.77872,1.68546,6.0195,-11.17,0.78,11.19720054,-4.47128,3.23546,5.519107378,5.77872,1.68546,6.0195,-10.25,1.55,10.36653269
30/03/2020 22:30,-6.41872,2.70954,6.967178299,4.90128,1.42954,5.1055,-11.32,1.28,11.39213764,-5.59872,2.78954,6.255173783,4.90128,1.42954,5.1055,-10.5,1.36,10.58770986
30/03/2020 23:00,-6.86976,2.71132,7.385449113,4.05024,1.18132,4.219,-10.92,1.53,11.02666314,-6.14976,2.41132,6.605604605,4.05024,1.18132,4.219,-10.2,1.23,10.2738941
30/03/2020 23:30,-6.13744,2.82158,6.754959915,3.98256,1.16158,4.1485,-10.12,1.66,10.25524256,-5.42744,2.52158,5.984602798,3.98256,1.16158,4.1485,-9.41,1.36,9.507770506
31/03/2020 00:00,-5.33544,2.96758,6.10519869,3.93456,1.14758,4.0985,-9.27,1.82,9.44697306,-4.64544,2.67758,5.361860447,3.93456,1.14758,4.0985,-8.58,1.53,8.71534853
31/03/2020 00:30,-4.95096,3.12222,5.853226687,4.01904,1.17222,4.1865,-8.97,1.95,9.179509791,-4.29096,2.81222,5.130391705,4.01904,1.17222,4.1865,-8.31,1.64,8.470283348
31/03/2020 01:00,-4.58504,3.04978,5.50670045,4.04496,1.17978,4.2135,-8.63,1.87,8.830277459,-3.95504,2.75978,4.822730249,4.04496,1.17978,4.2135,-8,1.58,8.154532482
31/03/2020 01:30,-5.41704,2.91878,6.153340479,3.49296,1.01878,3.6385,-8.91,1.9,9.110329303,-4.82704,2.63878,5.501224868,3.49296,1.01878,3.6385,-8.32,1.62,8.47624917
31/03/2020 02:00,-4.39032,3.15574,5.40681095,4.09968,1.19574,4.2705,-8.49,1.96,8.713305917,-3.82032,2.87574,4.781707378,4.09968,1.19574,4.2705,-7.92,1.68,8.096221341
31/03/2020 02:30,-4.712,3.054,5.61514559,3.888,1.134,4.05,-8.6,1.92,8.811719469,-4.152,2.774,4.993413662,3.888,1.134,4.05,-8.04,1.64,8.205559091
31/03/2020 03:00,-4.95128,2.90796,5.742073232,3.79872,1.10796,3.957,-8.75,1.8,8.933224502,-4.37128,2.74796,5.16327154,3.79872,1.10796,3.957,-8.17,1.64,8.332976659
31/03/2020 03:30,-5.8948,2.6336,6.456354699,3.2352,0.9436,3.37,-9.13,1.69,9.285095584,-5.3248,2.5836,5.918486631,3.2352,0.9436,3.37,-8.56,1.64,8.715687007
31/03/2020 04:00,-5.27576,2.88082,6.011053772,3.53424,1.03082,3.6815,-8.81,1.85,9.002144189,-4.68576,2.57082,5.344666711,3.53424,1.03082,3.6815,-8.22,1.54,8.363013811
