Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2020 04:30,-6.2488,2.4066,6.696209749,2.9712,0.8666,3.095,-9.22,1.54,9.347726996,-5.6188,3.0066,6.372641289,2.9712,0.8666,3.095,-8.59,2.14,8.852553304
31/03/2020 05:00,-6.64664,2.28848,7.029577797,2.70336,0.78848,2.816,-9.35,1.5,9.469556484,-6.00664,3.12848,6.772526205,2.70336,0.78848,2.816,-8.71,2.34,9.018852477
31/03/2020 05:30,-6.9292,2.2994,7.300757016,2.7408,0.7994,2.855,-9.67,1.5,9.785647654,-6.2792,3.0994,7.002473349,2.7408,0.7994,2.855,-9.02,2.3,9.308619661
31/03/2020 06:00,-7.42256,2.11842,7.718944245,2.49744,0.72842,2.6015,-9.92,1.39,10.0169107,-6.76256,2.91842,7.365418729,2.49744,0.72842,2.6015,-9.26,2.19,9.515445339
31/03/2020 06:30,-7.75264,4.93298,9.188999872,2.78736,0.81298,2.9035,-10.54,4.12,11.31662494,-7.54264,-0.56702,7.563922914,2.78736,0.81298,2.9035,-10.33,-1.38,10.42177048
31/03/2020 07:00,-9.056,5.232,10.4587265,2.544,0.742,2.65,-11.6,4.49,12.43865346,-8.926,-1.408,9.036367633,2.544,0.742,2.65,-11.47,-2.15,11.66976435
31/03/2020 07:30,-7.57632,5.04774,9.103862029,3.28368,0.95774,3.4205,-10.86,4.09,11.60464131,-7.32632,-1.00226,7.394558124,3.28368,0.95774,3.4205,-10.61,-1.96,10.78951806
31/03/2020 08:00,-4.55048,4.51236,6.408452309,5.21952,1.52236,5.437,-9.77,2.99,10.21728927,-4.12048,0.06236,4.120951856,5.21952,1.52236,5.437,-9.34,-1.46,9.453422661
31/03/2020 08:30,4.29072,5.67896,7.11764461,9.87072,2.87896,10.282,-5.58,2.8,6.2431082,4.79072,0.74896,4.848911136,9.87072,2.87896,10.282,-5.08,-2.13,5.508475288
31/03/2020 09:00,8.84016,6.06588,10.72116267,12.50016,3.64588,13.021,-3.66,2.42,4.387710109,9.23016,1.29588,9.320684449,12.50016,3.64588,13.021,-3.27,-2.35,4.026834985
31/03/2020 09:30,11.4732,6.4251,13.14976153,14.1432,4.1251,14.7325,-2.67,2.3,3.52404597,11.6832,1.6651,11.80125927,14.1432,4.1251,14.7325,-2.46,-2.46,3.478965363
31/03/2020 10:00,23.47832,7.97826,24.79685752,20.18832,5.88826,21.0295,3.29,2.09,3.897717281,23.97832,2.86826,24.14925973,20.18832,5.88826,21.0295,3.79,-3.02,4.846080891
31/03/2020 10:30,16.65624,6.66682,17.94092584,17.16624,5.00682,17.8815,-0.51,1.66,1.736577093,17.41624,2.75682,17.63307892,17.16624,5.00682,17.8815,0.25,-2.25,2.263846285
31/03/2020 11:00,11.68632,3.80976,12.29163725,15.01632,4.37976,15.642,-3.33,-0.57,3.378431589,12.40632,4.62976,13.24203359,15.01632,4.37976,15.642,-2.61,0.25,2.621945842
31/03/2020 11:30,24.28984,4.69412,24.73926211,21.33984,6.22412,22.229,2.95,-1.53,3.323161146,24.93984,5.33412,25.50389099,21.33984,6.22412,22.229,3.6,-0.89,3.708382397
31/03/2020 12:00,17.6436,4.1173,18.11763727,18.0936,5.2773,18.8475,-0.45,-1.16,1.244226667,18.6636,4.6673,19.23833814,18.0936,5.2773,18.8475,0.57,-0.61,0.834865259
31/03/2020 12:30,14.18232,3.81276,14.68588913,16.43232,4.79276,17.117,-2.25,-0.98,2.454159734,14.85232,4.34276,15.47420349,16.43232,4.79276,17.117,-1.58,-0.45,1.642832919
31/03/2020 13:00,10.392,3.676,11.02300503,14.592,4.256,15.2,-4.2,-0.58,4.239858488,11.172,4.616,12.08805361,14.592,4.256,15.2,-3.42,0.36,3.438895171
31/03/2020 13:30,10.0332,3.7076,10.69632647,14.3232,4.1776,14.92,-4.29,-0.47,4.315669125,10.7932,4.5076,11.69665012,14.3232,4.1776,14.92,-3.53,0.33,3.545391375
31/03/2020 14:00,6.2004,3.1172,6.939877232,12.4704,3.6372,12.99,-6.27,-0.52,6.291526047,7.1304,3.9672,8.15973529,12.4704,3.6372,12.99,-5.34,0.33,5.350186913
31/03/2020 14:30,8.01344,3.09642,8.590869423,12.91344,3.76642,13.4515,-4.9,-0.67,4.945593999,9.01344,4.04642,9.88006151,12.91344,3.76642,13.4515,-3.9,0.28,3.910038363
31/03/2020 15:00,12.96416,3.75288,13.49642741,15.40416,4.49288,16.046,-2.44,-0.74,2.549745085,13.87416,3.64288,14.34443761,15.40416,4.49288,16.046,-1.53,-0.85,1.750257124
31/03/2020 15:30,9.86104,6.00322,11.54464206,13.93104,4.06322,14.5115,-4.07,1.94,4.508713786,10.45104,1.86322,10.61582902,13.93104,4.06322,14.5115,-3.48,-2.2,4.117086348
31/03/2020 16:00,1.64592,5.32006,5.568850065,10.04592,2.93006,10.4645,-8.4,2.39,8.733389949,2.21592,0.94006,2.407075871,10.04592,2.93006,10.4645,-7.83,-1.99,8.078923196
31/03/2020 16:30,-1.4576,4.2082,4.453486836,8.7024,2.5382,9.065,-10.16,1.67,10.2963343,-1.3776,1.2082,1.832356134,8.7024,2.5382,9.065,-10.08,-1.33,10.16736446
31/03/2020 17:00,-2.62616,4.19612,4.950165593,8.28384,2.41612,8.629,-10.91,1.78,11.05425258,-2.58616,0.86612,2.727340719,8.28384,2.41612,8.629,-10.87,-1.55,10.97995446
31/03/2020 17:30,-6.86376,2.35932,7.257933053,6.54624,1.90932,6.819,-13.41,0.45,13.41754821,-6.36376,2.57932,6.866610008,6.54624,1.90932,6.819,-12.91,0.67,12.92737406
31/03/2020 18:00,-7.404,2.508,7.817242481,6.336,1.848,6.6,-13.74,0.66,13.7558424,-7.134,2.438,7.539084825,6.336,1.848,6.6,-13.47,0.59,13.48291512
31/03/2020 18:30,-8.89416,3.27462,9.477827718,5.29584,1.54462,5.5165,-14.19,1.73,14.29506908,-8.86416,1.16462,8.940339605,5.29584,1.54462,5.5165,-14.16,-0.38,14.16509795
31/03/2020 19:00,-9.26512,5.11684,10.58416271,4.75488,1.38684,4.953,-14.02,3.73,14.50769796,-9.62512,-0.66316,9.647938443,4.75488,1.38684,4.953,-14.38,-2.05,14.52538812
31/03/2020 19:30,-10.594,4.5555,11.53193029,3.996,1.1655,4.1625,-14.59,3.39,14.97865815,-10.084,-0.1845,10.08568769,3.996,1.1655,4.1625,-14.08,-1.35,14.1445714
31/03/2020 20:00,-10.98496,4.46772,11.85874649,3.93504,1.14772,4.099,-14.92,3.32,15.28492067,-10.39496,-0.04228,10.39504598,3.93504,1.14772,4.099,-14.33,-1.19,14.37932544
31/03/2020 20:30,-11.66192,4.59444,12.53432316,3.71808,1.08444,3.873,-15.38,3.51,15.77543977,-11.29192,-0.40556,11.29920069,3.71808,1.08444,3.873,-15.01,-1.49,15.08377274
31/03/2020 21:00,-11.40088,2.95516,11.77764982,3.54912,1.03516,3.697,-14.95,1.92,15.07278674,-10.93088,1.28516,11.00616981,3.54912,1.03516,3.697,-14.48,0.25,14.48215799
31/03/2020 21:30,-12.71168,1.93826,12.85860258,2.42832,0.70826,2.5295,-15.14,1.23,15.1898815,-12.18168,1.53826,12.27841893,2.42832,0.70826,2.5295,-14.61,0.83,14.63355733
31/03/2020 22:00,-11.53712,1.93584,11.69840222,2.52288,0.73584,2.628,-14.06,1.2,14.11111619,-11.02712,1.73584,11.16290804,2.52288,0.73584,2.628,-13.55,1,13.58685026
31/03/2020 22:30,-10.08856,2.24292,10.33487944,2.82144,0.82292,2.939,-12.91,1.42,12.98785972,-9.65856,1.82292,9.829080252,2.82144,0.82292,2.939,-12.48,1,12.52
31/03/2020 23:00,-9.96912,2.28984,10.22872039,2.33088,0.67984,2.428,-12.3,1.61,12.40492241,-9.52912,1.89984,9.716661978,2.33088,0.67984,2.428,-11.86,1.22,11.92258361
31/03/2020 23:30,-8.67368,2.44726,9.012314145,2.59632,0.75726,2.7045,-11.27,1.69,11.39600807,-8.03368,1.97726,8.273425618,2.59632,0.75726,2.7045,-10.63,1.22,10.69978037
01/04/2020 00:00,-7.7588,3.2166,8.399136444,2.7312,0.7966,2.845,-10.49,2.42,10.76552368,-7.2488,1.7566,7.458602081,2.7312,0.7966,2.845,-9.98,0.96,10.02606603
01/04/2020 00:30,-7.23456,3.24992,7.93100488,2.84544,0.82992,2.964,-10.08,2.42,10.36642658,-6.73456,1.78992,6.968365088,2.84544,0.82992,2.964,-9.58,0.96,9.627980058
01/04/2020 01:00,-7.59072,3.36604,8.303568835,2.48928,0.72604,2.593,-10.08,2.64,10.41998081,-7.15072,1.40604,7.287643309,2.48928,0.72604,2.593,-9.64,0.68,9.663953642
01/04/2020 01:30,-7.92032,2.00324,8.169727009,2.47968,0.72324,2.583,-10.4,1.28,10.47847317,-7.23032,3.02324,7.83693227,2.47968,0.72324,2.583,-9.71,2.3,9.978682278
01/04/2020 02:00,-7.12624,3.97068,8.157793587,2.57376,0.75068,2.681,-9.7,3.22,10.22048923,-6.75624,1.19068,6.860356973,2.57376,0.75068,2.681,-9.33,0.44,9.340369372
01/04/2020 02:30,-7.17256,3.06092,7.798387538,2.67744,0.78092,2.789,-9.85,2.28,10.1104352,-6.65256,2.14092,6.988568738,2.67744,0.78092,2.789,-9.33,1.36,9.428600108
01/04/2020 03:00,-6.018,2.8435,6.655960956,3.132,0.9135,3.2625,-9.15,1.93,9.351331456,-5.468,2.4935,6.009706004,3.132,0.9135,3.2625,-8.6,1.58,8.743935041
01/04/2020 03:30,-6.71616,2.70112,7.238981586,2.64384,0.77112,2.754,-9.36,1.93,9.556908496,-6.17616,2.35112,6.608533695,2.64384,0.77112,2.754,-8.82,1.58,8.960401777
01/04/2020 04:00,-6.57264,2.74298,7.122045763,2.78736,0.81298,2.9035,-9.36,1.93,9.556908496,-6.03264,2.39298,6.489922854,2.78736,0.81298,2.9035,-8.82,1.58,8.960401777
01/04/2020 04:30,-7.13232,2.75224,7.644920771,2.64768,0.77224,2.758,-9.78,1.98,9.978416708,-6.59232,2.40224,7.016369432,2.64768,0.77224,2.758,-9.24,1.63,9.382670196
01/04/2020 05:00,-7.13552,2.66464,7.616820334,2.48448,0.72464,2.588,-9.62,1.94,9.813663944,-6.55552,2.35464,6.965570472,2.48448,0.72464,2.588,-9.04,1.63,9.185777049
01/04/2020 05:30,-7.9268,2.4651,8.30125751,2.3832,0.6951,2.4825,-10.31,1.77,10.46083171,-7.3468,2.1751,7.66201868,2.3832,0.6951,2.4825,-9.73,1.48,9.841915464
01/04/2020 06:00,-8.4084,2.4538,8.759128096,2.0016,0.5838,2.085,-10.41,1.87,10.57662517,-7.8984,1.5838,8.055628157,2.0016,0.5838,2.085,-9.9,1,9.950376877
01/04/2020 06:30,-9.31056,2.60192,9.667290996,2.26944,0.66192,2.364,-11.58,1.94,11.74137982,-8.81056,1.50192,8.937658038,2.26944,0.66192,2.364,-11.08,0.84,11.11179553
01/04/2020 07:00,-10.96032,2.10574,11.16076859,1.69968,0.49574,1.7705,-12.66,1.61,12.76196302,-10.41032,1.18574,10.47763055,1.69968,0.49574,1.7705,-12.11,0.69,12.12964138
01/04/2020 07:30,-9.0304,2.4278,9.351060742,3.0096,0.8778,3.135,-12.04,1.55,12.1393616,-8.4804,0.7678,8.51508667,3.0096,0.8778,3.135,-11.49,-0.11,11.49052653
01/04/2020 08:00,-8.54856,2.14792,8.814274695,3.66144,1.06792,3.814,-12.21,1.08,12.25767107,-8.04856,1.99792,8.292828372,3.66144,1.06792,3.814,-11.71,0.93,11.74687192
01/04/2020 08:30,-6.72424,3.38418,7.527820259,4.98576,1.45418,5.1935,-11.71,1.93,11.86798214,-6.42424,0.88418,6.484800217,4.98576,1.45418,5.1935,-11.41,-0.57,11.42422864
01/04/2020 09:00,-4.58344,5.70608,7.318966539,6.46656,1.88608,6.736,-11.05,3.82,11.69165942,-4.56344,-1.00392,4.672562466,6.46656,1.88608,6.736,-11.03,-2.89,11.40232432
01/04/2020 09:30,-5.63384,5.40138,7.804809994,5.69616,1.66138,5.9335,-11.33,3.74,11.93132432,-5.66384,-1.57862,5.879721477,5.69616,1.66138,5.9335,-11.36,-3.24,11.81300978
01/04/2020 10:00,-3.03312,5.16034,5.985726844,7.40688,2.16034,7.7155,-10.44,3,10.8624859,-2.66312,-0.03966,2.663415298,7.40688,2.16034,7.7155,-10.07,-2.2,10.30751667
01/04/2020 10:30,0.08616,2.76138,2.762723846,9.05616,2.64138,9.4335,-8.97,0.12,8.97080264,0.75616,3.12138,3.211664841,9.05616,2.64138,9.4335,-8.3,0.48,8.313867933
01/04/2020 11:00,1.31368,2.51524,2.837637644,9.82368,2.86524,10.233,-8.51,-0.35,8.517194374,2.27368,3.45524,4.136218587,9.82368,2.86524,10.233,-7.55,0.59,7.573017892
01/04/2020 11:30,0.03368,1.94524,1.945531547,9.10368,2.65524,9.483,-9.07,-0.71,9.097746974,1.15368,3.44524,3.63327073,9.10368,2.65524,9.483,-7.95,0.79,7.989155149
01/04/2020 12:00,2.5036,2.1848,3.322854797,10.4736,3.0548,10.91,-7.97,-0.87,8.0173437,3.6736,3.9748,5.412427551,10.4736,3.0548,10.91,-6.8,0.92,6.861953075
01/04/2020 12:30,6.1416,2.4263,6.603497728,12.2616,3.5763,12.7725,-6.12,-1.15,6.227110084,7.1016,4.1463,8.223413297,12.2616,3.5763,12.7725,-5.16,0.57,5.191387098
01/04/2020 13:00,7.05592,2.45506,7.470831724,12.56592,3.66506,13.0895,-5.51,-1.21,5.641294178,7.91592,4.12506,8.926248341,12.56592,3.66506,13.0895,-4.65,0.46,4.672697294
01/04/2020 13:30,0.57048,1.89264,1.976748239,9.30048,2.71264,9.688,-8.73,-0.82,8.768426313,1.36048,3.40264,3.664541554,9.30048,2.71264,9.688,-7.94,0.69,7.969924717
01/04/2020 14:00,-5.01152,1.55164,5.246229065,6.58848,1.92164,6.863,-11.6,-0.37,11.60589936,-4.34152,2.31164,4.918584695,6.58848,1.92164,6.863,-10.93,0.39,10.9369557
01/04/2020 14:30,-6.78256,1.30342,6.906665176,5.73744,1.67342,5.9765,-12.52,-0.37,12.52546606,-6.09256,2.09342,6.442180892,5.73744,1.67342,5.9765,-11.83,0.42,11.83745327
01/04/2020 15:00,0.57528,2.29654,2.367497212,9.24528,2.69654,9.6305,-8.67,-0.4,8.679222315,1.23528,3.11654,3.352422743,9.24528,2.69654,9.6305,-8.01,0.42,8.021003678
01/04/2020 15:30,12.47304,3.50922,12.95728953,15.08304,4.39922,15.7115,-2.61,-0.89,2.757571395,13.12304,3.83922,13.67310459,15.08304,4.39922,15.7115,-1.96,-0.56,2.038430769
01/04/2020 16:00,16.2544,3.7517,16.68174968,17.1144,4.9917,17.8275,-0.86,-1.24,1.50903943,17.1644,4.8817,17.84510079,17.1144,4.9917,17.8275,0.05,-0.11,0.12083046
01/04/2020 16:30,4.54152,0.05836,4.541894957,11.65152,3.39836,12.137,-7.11,-3.34,7.855424877,5.12152,7.30836,8.924241873,11.65152,3.39836,12.137,-6.53,3.91,7.6111103
01/04/2020 17:00,-1.8592,-0.4681,1.917222535,8.6808,2.5319,9.0425,-10.54,-3,10.9586313,-1.1992,6.7319,6.837876736,8.6808,2.5319,9.0425,-9.88,4.2,10.7356602
01/04/2020 17:30,-0.3836,-0.2273,0.445885916,9.7464,2.8427,10.1525,-10.13,-3.07,10.58497992,0.3464,7.0127,7.021250191,9.7464,2.8427,10.1525,-9.4,4.17,10.28342842
01/04/2020 18:00,-6.11968,-0.94824,6.19270881,7.00032,2.04176,7.292,-13.12,-2.99,13.45639253,-5.31968,6.21176,8.17832242,7.00032,2.04176,7.292,-12.32,4.17,13.00658679
01/04/2020 18:30,-9.72336,-1.48598,9.836252653,5.15664,1.50402,5.3715,-14.88,-2.99,15.17743391,-8.85336,5.89402,10.63585704,5.15664,1.50402,5.3715,-14.01,4.39,14.68169609
01/04/2020 19:00,-10.8404,-1.7097,10.97439503,4.3896,1.2803,4.5725,-15.23,-2.99,15.52072808,-10.0004,5.7303,11.52581183,4.3896,1.2803,4.5725,-14.39,4.45,15.06235705
01/04/2020 19:30,-11.61736,-1.86798,11.7665799,4.05264,1.18202,4.2215,-15.67,-3.05,15.9640659,-10.79736,5.82202,12.26698414,4.05264,1.18202,4.2215,-14.85,4.64,15.55802365
01/04/2020 20:00,-11.11976,-1.41868,11.20989364,4.05024,1.18132,4.219,-15.17,-2.6,15.39119554,-10.38976,5.74132,11.87054625,4.05024,1.18132,4.219,-14.44,4.56,15.14289272
01/04/2020 20:30,-11.1284,-0.9837,11.17179271,4.1016,1.1963,4.2725,-15.23,-2.18,15.38522993,-9.9884,5.4463,11.37674462,4.1016,1.1963,4.2725,-14.09,4.25,14.71701736
01/04/2020 21:00,-11.11312,1.51534,11.215957,3.68688,1.07534,3.8405,-14.8,0.44,14.8065391,-10.40312,2.92534,10.80659613,3.68688,1.07534,3.8405,-14.09,1.85,14.21093241
01/04/2020 21:30,-11.16224,0.87018,11.19610714,3.25776,0.95018,3.3935,-14.42,-0.08,14.42022191,-10.08224,3.07018,10.53933436,3.25776,0.95018,3.3935,-13.34,2.12,13.50740538
01/04/2020 22:00,-10.51456,4.50742,11.43996534,2.90544,0.84742,3.0265,-13.42,3.66,13.91014019,-10.19456,-0.56258,10.210071,2.90544,0.84742,3.0265,-13.1,-1.41,13.17566317
01/04/2020 22:30,-9.89952,4.22264,10.76248971,2.82048,0.82264,2.938,-12.72,3.4,13.16656371,-9.79952,-0.32736,9.804986323,2.82048,0.82264,2.938,-12.62,-1.15,12.67228866
01/04/2020 23:00,-9.70728,1.24746,9.787105877,2.80272,0.81746,2.9195,-12.51,0.43,12.51738791,-8.91728,3.07746,9.433379175,2.80272,0.81746,2.9195,-11.72,2.26,11.9359122
01/04/2020 23:30,-7.01912,2.74484,7.536722909,3.89088,1.13484,4.053,-10.91,1.61,11.02815488,-6.33912,2.67484,6.880349657,3.89088,1.13484,4.053,-10.23,1.54,10.34526462
02/04/2020 00:00,-7.49904,2.57278,7.928101781,3.54096,1.03278,3.6885,-11.04,1.54,11.14689194,-6.84904,3.03278,7.490467505,3.54096,1.03278,3.6885,-10.39,2,10.58074194
02/04/2020 00:30,-6.55168,2.65576,7.069481735,3.44832,1.00576,3.592,-10,1.65,10.1352109,-5.96168,2.96576,6.65863055,3.44832,1.00576,3.592,-9.41,1.96,9.611956096
02/04/2020 01:00,-7.51088,2.35766,7.872221989,2.76912,0.80766,2.8845,-10.28,1.55,10.39619642,-6.93088,2.66766,7.426540746,2.76912,0.80766,2.8845,-9.7,1.86,9.876720103
02/04/2020 01:30,-7.2188,2.4716,7.630195279,2.8512,0.8316,2.97,-10.07,1.64,10.20267122,-6.6388,2.7816,7.197983329,2.8512,0.8316,2.97,-9.49,1.95,9.68827126
02/04/2020 02:00,-7.21016,1.96412,7.472895998,2.85984,0.83412,2.979,-10.07,1.13,10.13320285,-6.52016,3.39412,7.350682757,2.85984,0.83412,2.979,-9.38,2.56,9.72306536
02/04/2020 02:30,-7.04984,2.23588,7.395904502,2.90016,0.84588,3.021,-9.95,1.39,10.04662132,-6.47984,3.02588,7.151522649,2.90016,0.84588,3.021,-9.38,2.18,9.629994808
02/04/2020 03:00,-6.5692,2.3919,6.991106797,3.1608,0.9219,3.2925,-9.73,1.47,9.840416658,-5.9692,2.9419,6.654782059,3.1608,0.9219,3.2925,-9.13,2.02,9.35079141
02/04/2020 03:30,-7.43096,1.68472,7.619543818,2.75904,0.80472,2.874,-10.19,0.88,10.22792745,-6.72096,3.52472,7.589133969,2.75904,0.80472,2.874,-9.48,2.72,9.862494613
02/04/2020 04:00,-6.87864,1.53748,7.048370947,2.87136,0.83748,2.991,-9.75,0.7,9.775095907,-6.14864,3.78748,7.221549598,2.87136,0.83748,2.991,-9.02,2.95,9.490147523
02/04/2020 04:30,-7.34872,1.43954,7.488388415,2.74128,0.79954,2.8555,-10.09,0.64,10.11027695,-6.61872,3.71954,7.59226134,2.74128,0.79954,2.8555,-9.36,2.92,9.804896736
02/04/2020 05:00,-5.9256,1.6367,6.147480968,3.3144,0.9667,3.4525,-9.24,0.67,9.26425928,-5.1956,3.9267,6.512544222,3.3144,0.9667,3.4525,-8.51,2.96,9.01008879
02/04/2020 05:30,-6.434,2.0955,6.766644386,3.276,0.9555,3.4125,-9.71,1.14,9.776691669,-5.814,3.1455,6.61035296,3.276,0.9555,3.4125,-9.09,2.19,9.350090909
02/04/2020 06:00,-8.55344,1.55608,8.693832343,2.38656,0.69608,2.486,-10.94,0.86,10.9737505,-7.89344,2.76608,8.364065614,2.38656,0.69608,2.486,-10.28,2.07,10.48633873
02/04/2020 06:30,-8.56104,3.74428,9.344037596,2.68896,0.78428,2.801,-11.25,2.96,11.63288872,-8.24104,0.39428,8.250466472,2.68896,0.78428,2.801,-10.93,-0.39,10.9369557
02/04/2020 07:00,-8.586,4.5295,9.707510816,2.844,0.8295,2.9625,-11.43,3.7,12.01394606,-8.406,-1.2905,8.504482715,2.844,0.8295,2.9625,-11.25,-2.12,11.44800856
02/04/2020 07:30,-6.71728,4.58496,8.13287826,4.06272,1.18496,4.232,-10.78,3.4,11.30346849,-6.45728,-0.93504,6.52462756,4.06272,1.18496,4.232,-10.52,-2.12,10.73148638
02/04/2020 08:00,-3.29232,4.99974,5.986382134,6.06768,1.76974,6.3205,-9.36,3.23,9.901641278,-2.98232,-0.41026,3.01040626,6.06768,1.76974,6.3205,-9.05,-2.18,9.30886137
02/04/2020 08:30,-1.1376,2.4332,2.686,7.8624,2.2932,8.19,-9,0.14,9.001088823,-0.3676,2.3832,2.411383835,7.8624,2.2932,8.19,-8.23,0.09,8.230492087
02/04/2020 09:00,7.75056,1.85808,7.970171993,13.09056,3.81808,13.636,-5.34,-1.96,5.688338949,9.32056,5.02808,10.59029873,13.09056,3.81808,13.636,-3.77,1.21,3.959419149
02/04/2020 09:30,-3.0632,0.4499,3.096062701,7.5768,2.2099,7.8925,-10.64,-1.76,10.78458159,-2.1132,3.8399,4.382972308,7.5768,2.2099,7.8925,-9.69,1.63,9.826138611
02/04/2020 10:00,0.67496,0.82478,1.065754686,9.44496,2.75478,9.8385,-8.77,-1.93,8.979855233,1.69496,4.49478,4.803741942,9.44496,2.75478,9.8385,-7.75,1.74,7.942927672
02/04/2020 10:30,18.50032,2.37676,18.6523679,18.16032,5.29676,18.917,0.34,-2.92,2.939727879,19.64032,6.36676,20.64649613,18.16032,5.29676,18.917,1.48,1.07,1.826280373
02/04/2020 11:00,3.70952,1.06736,3.860025389,11.09952,3.23736,11.562,-7.39,-2.17,7.702012724,4.78952,4.71736,6.72257296,11.09952,3.23736,11.562,-6.31,1.48,6.481242165
02/04/2020 11:30,8.38584,1.93212,8.605544736,13.27584,3.87212,13.829,-4.89,-1.94,5.260769906,9.06584,4.93212,10.32062317,13.27584,3.87212,13.829,-4.21,1.06,4.341393785
02/04/2020 12:00,15.76912,3.11016,16.07290393,16.86912,4.92016,17.572,-1.1,-1.81,2.118041548,17.17912,5.56016,18.05650972,16.86912,4.92016,17.572,0.31,0.64,0.711125868
02/04/2020 12:30,-1.334,0.638,1.478715659,8.496,2.478,8.85,-9.83,-1.84,10.00072497,-0.244,3.748,3.755933972,8.496,2.478,8.85,-8.74,1.27,8.831789173
02/04/2020 13:00,-3.78624,0.82568,3.875223968,7.49376,2.18568,7.806,-11.28,-1.36,11.36169002,-2.85624,3.08568,4.204703081,7.49376,2.18568,7.806,-10.35,0.9,10.38905674
02/04/2020 13:30,1.4832,1.3326,1.993916999,10.1232,2.9526,10.545,-8.64,-1.62,8.790563122,2.4132,3.9326,4.613987104,10.1232,2.9526,10.545,-7.71,0.98,7.772033196
02/04/2020 14:00,4.25184,0.87012,4.339959931,11.21184,3.27012,11.679,-6.96,-2.4,7.362173592,5.50184,5.06012,7.47496206,11.21184,3.27012,11.679,-5.71,1.79,5.983995321
02/04/2020 14:30,16.08432,2.16126,16.22887534,16.80432,4.90126,17.5045,-0.72,-2.74,2.83301959,17.37432,6.48126,18.54383258,16.80432,4.90126,17.5045,0.57,1.58,1.679672587
02/04/2020 15:00,30.34936,8.04398,31.3972812,23.49936,6.85398,24.4785,6.85,1.19,6.952596637,31.19936,3.68398,31.4161069,23.49936,6.85398,24.4785,7.7,-3.17,8.326998259
02/04/2020 15:30,34.33984,8.33662,35.33728688,25.59984,7.46662,26.6665,8.74,0.87,8.78319418,34.96984,3.87662,35.18405736,25.59984,7.46662,26.6665,9.37,-3.59,10.03419155
02/04/2020 16:00,33.98336,8.23848,34.96771811,25.74336,7.50848,26.816,8.24,0.73,8.272272965,34.19336,4.25848,34.45751761,25.74336,7.50848,26.816,8.45,-3.25,9.05345238
02/04/2020 16:30,24.1296,6.5153,24.99373382,21.0696,6.1453,21.9475,3.06,0.37,3.082288111,24.1396,4.5053,24.55642515,21.0696,6.1453,21.9475,3.07,-1.64,3.480589031
02/04/2020 17:00,14.09608,4.32344,14.7442058,16.36608,4.77344,17.048,-2.27,-0.45,2.314173719,14.16608,5.79344,15.30495899,16.36608,4.77344,17.048,-2.2,1.02,2.424953608
02/04/2020 17:30,15.05736,4.58048,15.73864312,17.24736,5.03048,17.966,-2.19,-0.45,2.235754906,15.24736,6.17048,16.4486112,17.24736,5.03048,17.966,-2,1.14,2.302086011
02/04/2020 18:00,5.84384,4.17612,7.182648829,12.36384,3.60612,12.879,-6.52,0.57,6.544868219,5.88384,4.85612,7.628989094,12.36384,3.60612,12.879,-6.48,1.25,6.599462099
02/04/2020 18:30,-0.86984,3.94088,4.035734976,9.02016,2.63088,9.396,-9.89,1.31,9.97638211,-1.07984,2.67088,2.880912078,9.02016,2.63088,9.396,-10.1,0.04,10.10007921
02/04/2020 19:00,0.53112,3.79866,3.835610284,9.56112,2.78866,9.9595,-9.03,1.01,9.086308381,0.43112,3.59866,3.624392121,9.56112,2.78866,9.9595,-9.13,0.81,9.165860571
02/04/2020 19:30,-1.70112,5.02884,5.308770197,8.25888,2.40884,8.603,-9.96,2.62,10.29883489,-2.10112,1.29884,2.470160035,8.25888,2.40884,8.603,-10.36,-1.11,10.4192946
02/04/2020 20:00,-5.81296,4.69872,7.47452163,6.16704,1.79872,6.424,-11.98,2.9,12.32600503,-6.25296,0.83872,6.30895871,6.16704,1.79872,6.424,-12.42,-0.96,12.4570462
02/04/2020 20:30,-8.47536,4.07802,9.405422598,5.20464,1.51802,5.4215,-13.68,2.56,13.91747103,-8.83536,0.72802,8.865303122,5.20464,1.51802,5.4215,-14.04,-0.79,14.06220822
02/04/2020 21:00,-8.35992,4.49794,9.493141032,4.93008,1.43794,5.1355,-13.29,3.06,13.63773075,-8.55992,2.06794,8.806168648,4.93008,1.43794,5.1355,-13.49,0.63,13.50470288
02/04/2020 21:30,-8.71808,0.78806,8.753625389,4.62192,1.34806,4.8145,-13.34,-0.56,13.35174895,-8.64808,3.68806,9.40165274,4.62192,1.34806,4.8145,-13.27,2.34,13.47473562
02/04/2020 22:00,-9.2652,0.4489,9.276068254,3.9048,1.1389,4.0675,-13.17,-0.69,13.18806278,-9.0552,4.3389,10.04105075,3.9048,1.1389,4.0675,-12.96,3.2,13.34921721
02/04/2020 22:30,-9.76424,0.11668,9.764937122,3.00576,0.87668,3.131,-12.77,-0.76,12.79259551,-9.46424,4.24668,10.37333745,3.00576,0.87668,3.131,-12.47,3.37,12.91734493
02/04/2020 23:00,-7.48224,-0.00982,7.482246444,3.73776,1.09018,3.8935,-11.22,-1.1,11.27379262,-7.14224,4.79018,8.599849804,3.73776,1.09018,3.8935,-10.88,3.7,11.4919276
02/04/2020 23:30,-5.90584,0.37038,5.917442644,3.94416,1.15038,4.1085,-9.85,-0.78,9.880834985,-5.61584,4.66038,7.297725718,3.94416,1.15038,4.1085,-9.56,3.51,10.18399234
03/04/2020 00:00,-5.61048,0.41986,5.626168168,3.83952,1.11986,3.9995,-9.45,-0.7,9.475890459,-5.29048,5.14986,7.383104811,3.83952,1.11986,3.9995,-9.13,4.03,9.979869739
03/04/2020 00:30,-5.08392,0.47344,5.10591696,3.88608,1.13344,4.048,-8.97,-0.66,8.994248162,-4.77392,5.25344,7.098517028,3.88608,1.13344,4.048,-8.66,4.12,9.590099061
03/04/2020 01:00,-5.13248,0.36886,5.145717506,3.76752,1.09886,3.9245,-8.9,-0.73,8.929888017,-4.84248,5.15886,7.075552915,3.76752,1.09886,3.9245,-8.61,4.06,9.51922791
03/04/2020 01:30,-5.54968,0.27926,5.556701742,3.46032,1.00926,3.6045,-9.01,-0.73,9.039524324,-5.25968,5.06926,7.304904561,3.46032,1.00926,3.6045,-8.72,4.06,9.618835688
03/04/2020 02:00,-5.34336,0.27902,5.350639985,3.59664,1.04902,3.7465,-8.94,-0.77,8.973098684,-5.02336,5.39902,7.374521181,3.59664,1.04902,3.7465,-8.62,4.35,9.655407811
03/04/2020 02:30,-4.76144,0.43958,4.781688138,3.83856,1.11958,3.9985,-8.6,-0.68,8.626841832,-4.46144,5.21958,6.866473786,3.83856,1.11958,3.9985,-8.3,4.1,9.257429449
03/04/2020 03:00,-5.07824,0.30468,5.087371758,3.58176,1.04468,3.731,-8.66,-0.74,8.691559124,-4.77824,5.14468,7.021346723,3.58176,1.04468,3.731,-8.36,4.1,9.311261998
03/04/2020 03:30,-5.6912,-0.0991,5.692062741,3.3288,0.9709,3.4675,-9.02,-1.07,9.083242813,-5.3412,5.2309,7.47601045,3.3288,0.9709,3.4675,-8.67,4.26,9.660046584
03/04/2020 04:00,-6.26024,-0.15382,6.262129466,2.96976,0.86618,3.0935,-9.23,-1.02,9.286188669,-5.92024,5.21618,7.890359653,2.96976,0.86618,3.0935,-8.89,4.35,9.897201625
03/04/2020 04:30,-6.2492,-0.0306,6.249274918,2.9808,0.8694,3.105,-9.23,-0.9,9.273774852,-5.9092,5.1294,7.824921022,2.9808,0.8694,3.105,-8.89,4.26,9.857976466
03/04/2020 05:00,-4.85744,0.34908,4.869967166,3.80256,1.10908,3.961,-8.66,-0.76,8.693284765,-4.55744,5.18908,6.906287758,3.80256,1.10908,3.961,-8.36,4.08,9.30247279
03/04/2020 05:30,-6.92816,-0.44238,6.942269157,2.87184,0.83762,2.9915,-9.8,-1.28,9.883238336,-6.54816,5.14762,8.329249129,2.87184,0.83762,2.9915,-9.42,4.31,10.35917468
03/04/2020 06:00,-7.21528,-0.45404,7.229551701,2.69472,0.78596,2.807,-9.91,-1.24,9.987276906,-6.84528,4.89596,8.415954052,2.69472,0.78596,2.807,-9.54,4.11,10.38767058
03/04/2020 06:30,-6.77992,0.19544,6.782736321,3.31008,0.96544,3.448,-10.09,-0.77,10.11933792,-6.47992,4.46544,7.869530964,3.31008,0.96544,3.448,-9.79,3.5,10.39683125
03/04/2020 07:00,-7.47432,0.04124,7.474433771,3.29568,0.96124,3.433,-10.77,-0.92,10.80922291,-7.16432,4.15124,8.2801132,3.29568,0.96124,3.433,-10.46,3.19,10.93561612
03/04/2020 07:30,-8.27688,1.11216,8.351265916,3.09312,0.90216,3.222,-11.37,0.21,11.37193915,-8.20688,2.93216,8.714955054,3.09312,0.90216,3.222,-11.3,2.03,11.48089282
03/04/2020 08:00,-4.14968,1.51176,4.416476242,5.80032,1.69176,6.042,-9.95,-0.18,9.951628008,-4.04968,3.78176,5.54090397,5.80032,1.69176,6.042,-9.85,2.09,10.06928995
03/04/2020 08:30,-2.10856,1.20792,2.430040329,7.26144,2.11792,7.564,-9.37,-0.91,9.414085192,-1.88856,4.58792,4.961418023,7.26144,2.11792,7.564,-9.15,2.47,9.477520773
03/04/2020 09:00,-0.54184,2.43988,2.499320908,7.98816,2.32988,8.321,-8.53,0.11,8.530709232,-0.55184,2.83988,2.892999447,7.98816,2.32988,8.321,-8.54,0.51,8.555214784
03/04/2020 09:30,1.85312,1.46966,2.36515417,9.15312,2.66966,9.5345,-7.3,-1.2,7.397972695,2.00312,3.91966,4.401843279,9.15312,2.66966,9.5345,-7.15,1.25,7.258443359
03/04/2020 10:00,3.0904,2.6447,4.067555808,10.1304,2.9547,10.5525,-7.04,-0.31,7.046821979,3.1504,3.7647,4.908969979,10.1304,2.9547,10.5525,-6.98,0.81,7.026841396
03/04/2020 10:30,4.82272,2.67746,5.516105533,11.20272,3.26746,11.6695,-6.38,-0.59,6.407222487,4.87272,4.07746,6.353666678,11.20272,3.26746,11.6695,-6.33,0.81,6.381614216
03/04/2020 11:00,2.72368,2.53274,3.719301635,10.36368,3.02274,10.7955,-7.64,-0.49,7.655697225,2.75368,3.95274,4.817354777,10.36368,3.02274,10.7955,-7.61,0.93,7.666615942
03/04/2020 11:30,0.19584,2.14462,2.153543185,9.37584,2.73462,9.7665,-9.18,-0.59,9.198940156,0.19584,3.59462,3.599950868,9.37584,2.73462,9.7665,-9.18,0.86,9.220195226
03/04/2020 12:00,-0.33128,2.40546,2.428164791,9.37872,2.73546,9.7695,-9.71,-0.33,9.715606003,-0.45128,3.34546,3.3757601,9.37872,2.73546,9.7695,-9.83,0.61,9.848908569
03/04/2020 12:30,16.0364,3.9127,16.50682726,17.1864,5.0127,17.9025,-1.15,-1.1,1.591383046,16.0464,4.8627,16.76701536,17.1864,5.0127,17.9025,-1.14,-0.15,1.149826074
03/04/2020 13:00,2.48016,2.29838,3.381382003,10.28016,2.99838,10.7085,-7.8,-0.7,7.831347266,2.49016,3.97838,4.693442686,10.28016,2.99838,10.7085,-7.79,0.98,7.851401149
03/04/2020 13:30,-5.99856,1.35042,6.14868736,6.24144,1.82042,6.5015,-12.24,-0.47,12.24902037,-6.03856,2.80042,6.656317229,6.24144,1.82042,6.5015,-12.28,0.98,12.31904217
03/04/2020 14:00,3.90728,3.31504,5.124092817,10.81728,3.15504,11.268,-6.91,0.16,6.91185214,3.96728,3.14504,5.062666017,10.81728,3.15504,11.268,-6.85,-0.01,6.850007299
03/04/2020 14:30,7.2336,4.7123,8.633118802,12.2136,3.5623,12.7225,-4.98,1.15,5.111056642,7.1736,2.3423,7.546317397,12.2136,3.5623,12.7225,-5.04,-1.22,5.185556865
03/04/2020 15:00,10.11664,4.75402,11.17797437,13.55664,3.95402,14.1215,-3.44,0.8,3.531798409,10.09664,2.66402,10.4421809,13.55664,3.95402,14.1215,-3.46,-1.29,3.692654871
03/04/2020 15:30,6.45536,4.00698,7.597865585,11.71536,3.41698,12.2035,-5.26,0.59,5.292985925,6.38536,2.96698,7.041007929,11.71536,3.41698,12.2035,-5.33,-0.45,5.348962516
03/04/2020 16:00,3.83968,2.28324,4.467250541,10.39968,3.03324,10.833,-6.56,-0.75,6.602734282,3.95968,4.95324,6.341423515,10.39968,3.03324,10.833,-6.44,1.92,6.720119047
03/04/2020 16:30,-1.04024,1.91118,2.175938476,8.36976,2.44118,8.7185,-9.41,-0.53,9.424913793,-0.92024,4.53118,4.62368185,8.36976,2.44118,8.7185,-9.29,2.09,9.522195125
03/04/2020 17:00,4.15864,2.65002,4.931216143,11.10864,3.24002,11.5715,-6.95,-0.59,6.974998208,4.28864,5.19002,6.732662226,11.10864,3.24002,11.5715,-6.82,1.95,7.093299655
03/04/2020 17:30,-1.9828,3.8471,4.328010426,8.0472,2.3471,8.3825,-10.03,1.5,10.14154328,-2.1728,2.6171,3.40151029,8.0472,2.3471,8.3825,-10.22,0.27,10.22356591
03/04/2020 18:00,-6.04712,3.81084,7.14773823,6.24288,1.82084,6.503,-12.29,1.99,12.45006827,-6.34712,1.36084,6.491364864,6.24288,1.82084,6.503,-12.59,-0.46,12.59840069
03/04/2020 18:30,-10.70656,3.04642,11.13153637,4.27344,1.24642,4.4515,-14.98,1.8,15.08775663,-11.02656,0.78642,11.05456837,4.27344,1.24642,4.4515,-15.3,-0.46,15.30691347
03/04/2020 19:00,-9.8464,3.2248,10.36102929,4.4736,1.3048,4.66,-14.32,1.92,14.44814175,-10.1564,0.9348,10.199329,4.4736,1.3048,4.66,-14.63,-0.37,14.63467799
03/04/2020 19:30,-9.73872,3.48704,10.34418267,4.24128,1.23704,4.418,-13.98,2.25,14.15990466,-10.10872,0.51704,10.12193412,4.24128,1.23704,4.418,-14.35,-0.72,14.36805136
03/04/2020 20:00,-10.28592,3.96744,11.02455126,3.69408,1.07744,3.848,-13.98,2.89,14.27559106,-10.77592,0.35744,10.78184656,3.69408,1.07744,3.848,-14.47,-0.72,14.48790185
03/04/2020 20:30,-10.81296,3.42372,11.34204402,3.64704,1.06372,3.799,-14.46,2.36,14.65132076,-11.15296,0.31372,11.15737142,3.64704,1.06372,3.799,-14.8,-0.75,14.81899119
03/04/2020 21:00,-9.94312,3.77784,10.63662119,3.86688,1.12784,4.028,-13.81,2.65,14.06195577,-10.33312,0.76784,10.3616093,3.86688,1.12784,4.028,-14.2,-0.36,14.20456265
03/04/2020 21:30,-10.214,3.6055,10.83168621,3.276,0.9555,3.4125,-13.49,2.65,13.74782165,-10.624,0.5255,10.63698859,3.276,0.9555,3.4125,-13.9,-0.43,13.90664949
03/04/2020 22:00,-9.4276,3.7907,10.16115388,3.1224,0.9107,3.2525,-12.55,2.88,12.87621451,-9.7676,0.9907,9.817713392,3.1224,0.9107,3.2525,-12.89,0.08,12.89024825
03/04/2020 22:30,-8.01336,4.11902,9.010009115,3.35664,0.97902,3.4965,-11.37,3.14,11.79561359,-8.35336,1.31902,8.456857398,3.35664,0.97902,3.4965,-11.71,0.34,11.71493491
03/04/2020 23:00,-5.06256,4.41842,6.719520001,4.65744,1.35842,4.8515,-9.72,3.06,10.1902895,-5.36256,2.05842,5.744052807,4.65744,1.35842,4.8515,-10.02,0.7,10.04442134
03/04/2020 23:30,-6.93024,0.61868,6.957800759,3.38976,0.98868,3.531,-10.32,-0.37,10.32663062,-6.73024,4.48868,8.089769997,3.38976,0.98868,3.531,-10.12,3.5,10.70814643
04/04/2020 00:00,-7.15232,1.25474,7.261546244,3.06768,0.89474,3.1955,-10.22,0.36,10.22633854,-6.95232,4.36474,8.208879866,3.06768,0.89474,3.1955,-10.02,3.47,10.60383421
04/04/2020 00:30,-9.06,0.78,9.093514172,0,0,0,-9.06,0.78,9.093514172,-8.96,3.09,9.477853132,0,0,0,-8.96,3.09,9.477853132
04/04/2020 01:00,-9.19,0.64,9.212258138,0,0,0,-9.19,0.64,9.212258138,-9.1,2.98,9.57551043,0,0,0,-9.1,2.98,9.57551043
04/04/2020 01:30,-9.19,0.74,9.219745116,0,0,0,-9.19,0.74,9.219745116,-9.1,2.95,9.566216598,0,0,0,-9.1,2.95,9.566216598
04/04/2020 02:00,-9.1,0.99,9.153693244,0,0,0,-9.1,0.99,9.153693244,-8.94,3.39,9.561155788,0,0,0,-8.94,3.39,9.561155788
04/04/2020 02:30,-8.98,-0.32,8.98569975,0,0,0,-8.98,-0.32,8.98569975,-8.79,3.55,9.479799576,0,0,0,-8.79,3.55,9.479799576
04/04/2020 03:00,-8.65,0.65,8.674387586,0,0,0,-8.65,0.65,8.674387586,-8.48,3.42,9.14367541,0,0,0,-8.48,3.42,9.14367541
04/04/2020 03:30,-8.19,0.61,8.21268531,0,0,0,-8.19,0.61,8.21268531,-8.1,2.89,8.600122092,0,0,0,-8.1,2.89,8.600122092
04/04/2020 04:00,-8.24,-2.59,8.637459117,0,0,0,-8.24,-2.59,8.637459117,-7.64,6.55,10.063404,0,0,0,-7.64,6.55,10.063404
04/04/2020 04:30,-8.8,-2.67,9.196135058,0,0,0,-8.8,-2.67,9.196135058,-8.2,6.39,10.39577318,0,0,0,-8.2,6.39,10.39577318
04/04/2020 05:00,-9.01,-2.9,9.465204699,0,0,0,-9.01,-2.9,9.465204699,-8.36,6.54,10.61419804,0,0,0,-8.36,6.54,10.61419804
04/04/2020 05:30,-8.68,-3.04,9.196956018,0,0,0,-8.68,-3.04,9.196956018,-8.01,6.73,10.46197878,0,0,0,-8.01,6.73,10.46197878
04/04/2020 06:00,-8.52,-3.11,9.069867695,0,0,0,-8.52,-3.11,9.069867695,-7.88,6.62,10.29168596,0,0,0,-7.88,6.62,10.29168596
04/04/2020 06:30,-9.02,-3.06,9.524914698,0,0,0,-9.02,-3.06,9.524914698,-8.38,6.47,10.58703452,0,0,0,-8.38,6.47,10.58703452
04/04/2020 07:00,-8.85,-3.06,9.364085647,0,0,0,-8.85,-3.06,9.364085647,-8.22,6.21,10.3020629,0,0,0,-8.22,6.21,10.3020629
04/04/2020 07:30,-7.73904,-3.46972,8.481255626,0.00096,0.00028,0.001,-7.74,-3.47,8.482246165,-7.08904,6.27028,9.464190372,0.00096,0.00028,0.001,-7.09,6.27,9.464723979
04/04/2020 08:00,-5.0076,-3.2493,5.969422774,0.0024,0.0007,0.0025,-5.01,-3.25,5.971817144,-4.4176,6.0207,7.467530934,0.0024,0.0007,0.0025,-4.42,6.02,7.468386707
04/04/2020 08:30,-2.57616,-3.43888,4.29680067,0.00384,0.00112,0.004,-2.58,-3.44,4.3,-2.00616,5.91112,6.242276636,0.00384,0.00112,0.004,-2.01,5.91,6.242451442
04/04/2020 09:00,-0.55472,-2.84846,2.901971511,0.00528,0.00154,0.0055,-0.56,-2.85,2.904496514,0.02528,4.67154,4.671608401,0.00528,0.00154,0.0055,0.02,4.67,4.670042826
04/04/2020 09:30,4.62864,-1.46748,4.855698281,0.00864,0.00252,0.009,4.62,-1.47,4.84822648,4.86864,2.17252,5.331369299,0.00864,0.00252,0.009,4.86,2.17,5.322452442
04/04/2020 10:00,5.64864,-1.65748,5.886796565,0.00864,0.00252,0.009,5.64,-1.66,5.879217635,5.77864,2.00252,6.11578013,0.00864,0.00252,0.009,5.77,2,6.106791301
04/04/2020 10:30,8.99008,-1.82706,9.173858875,0.01008,0.00294,0.0105,8.98,-1.83,9.164567638,9.17008,1.02294,9.226959058,0.01008,0.00294,0.0105,9.16,1.02,9.216615431
04/04/2020 11:00,8.60152,-1.62664,8.753976468,0.01152,0.00336,0.012,8.59,-1.63,8.743283136,8.77152,0.74336,8.80296241,0.01152,0.00336,0.012,8.76,0.74,8.791200146
04/04/2020 11:30,11.782,0.5335,11.7940725,0.012,0.0035,0.0125,11.77,0.53,11.78192684,11.842,-3.0565,12.23009224,0.012,0.0035,0.0125,11.83,-3.06,12.21934941
04/04/2020 12:00,5.9996,0.6528,6.035010191,0.0096,0.0028,0.01,5.99,0.65,6.025163898,6.0496,-1.9972,6.370750976,0.0096,0.0028,0.01,6.04,-2,6.362515226
04/04/2020 12:30,4.0172,-0.8479,4.105707034,0.0072,0.0021,0.0075,4.01,-0.85,4.099097462,4.1772,0.4221,4.198472133,0.0072,0.0021,0.0075,4.17,0.42,4.191097708
04/04/2020 13:00,5.51008,-1.10706,5.620192474,0.01008,0.00294,0.0105,5.5,-1.11,5.610891195,5.66008,0.63294,5.695359396,0.01008,0.00294,0.0105,5.65,0.63,5.685015391
04/04/2020 13:30,4.49768,-1.23776,4.66488748,0.00768,0.00224,0.008,4.49,-1.24,4.658079003,4.65768,0.88224,4.740498961,0.00768,0.00224,0.008,4.65,0.88,4.732536318
04/04/2020 14:00,5.87912,-1.69734,6.119233208,0.00912,0.00266,0.0095,5.87,-1.7,6.111211009,6.06912,1.02266,6.154677169,0.00912,0.00266,0.0095,6.06,1.02,6.145242062
04/04/2020 14:30,3.36768,-1.43776,3.661751275,0.00768,0.00224,0.008,3.36,-1.44,3.655571091,3.54768,1.51224,3.856540315,0.00768,0.00224,0.008,3.54,1.51,3.848597147
04/04/2020 15:00,4.92864,-1.50748,5.154026407,0.00864,0.00252,0.009,4.92,-1.51,5.146503668,5.08864,1.14252,5.215324439,0.00864,0.00252,0.009,5.08,1.14,5.206342286
04/04/2020 15:30,2.09768,-0.77776,2.237224173,0.00768,0.00224,0.008,2.09,-0.78,2.230807029,2.17768,1.29224,2.532227162,0.00768,0.00224,0.008,2.17,1.29,2.524480145
04/04/2020 16:00,8.28296,-1.80622,8.477609159,0.01296,0.00378,0.0135,8.27,-1.81,8.465754544,8.44296,1.00378,8.502420117,0.01296,0.00378,0.0135,8.43,1,8.489104782
04/04/2020 16:30,0.09768,-0.77776,0.783869887,0.00768,0.00224,0.008,0.09,-0.78,0.78517514,0.30768,2.06224,2.085066138,0.00768,0.00224,0.008,0.3,2.06,2.08173005
04/04/2020 17:00,-5.51712,-0.63916,5.55402004,0.00288,0.00084,0.003,-5.52,-0.64,5.556977596,-5.32712,2.59084,5.923736946,0.00288,0.00084,0.003,-5.33,2.59,5.925959838
04/04/2020 17:30,-10.18856,-0.37958,10.19562827,0.00144,0.00042,0.0015,-10.19,-0.38,10.19708292,-9.99856,2.59042,10.32867261,0.00144,0.00042,0.0015,-10,2.59,10.32996128
04/04/2020 18:00,-10.90904,-0.37972,10.91564661,0.00096,0.00028,0.001,-10.91,-0.38,10.91661578,-10.69904,2.59028,11.00813369,0.00096,0.00028,0.001,-10.7,2.59,11.00900086
04/04/2020 18:30,-9.42904,-0.27972,9.433188146,0.00096,0.00028,0.001,-9.43,-0.28,9.43415603,-9.24904,2.67028,9.626792623,0.00096,0.00028,0.001,-9.25,2.67,9.627637301
04/04/2020 19:00,-10.54,-0.32,10.54485657,0,0,0,-10.54,-0.32,10.54485657,-10.33,2.87,10.72127791,0,0,0,-10.33,2.87,10.72127791
04/04/2020 19:30,-11.75,0,11.75,0,0,0,-11.75,0,11.75,-11.56,2.81,11.89662557,0,0,0,-11.56,2.81,11.89662557
04/04/2020 20:00,-11.68,0.4,11.68684731,0,0,0,-11.68,0.4,11.68684731,-11.49,3.08,11.89565047,0,0,0,-11.49,3.08,11.89565047
04/04/2020 20:30,-12.37,-0.32,12.37413835,0,0,0,-12.37,-0.32,12.37413835,-12.13,3.2,12.54499502,0,0,0,-12.13,3.2,12.54499502
04/04/2020 21:00,-12.19,0.97,12.22853221,0,0,0,-12.19,0.97,12.22853221,-12.13,2.42,12.36904604,0,0,0,-12.13,2.42,12.36904604
04/04/2020 21:30,-11.61,0.56,11.62349775,0,0,0,-11.61,0.56,11.62349775,-11.44,3.09,11.84996624,0,0,0,-11.44,3.09,11.84996624
04/04/2020 22:00,-10.7,0.62,10.71794756,0,0,0,-10.7,0.62,10.71794756,-10.49,3.38,11.02109341,0,0,0,-10.49,3.38,11.02109341
04/04/2020 22:30,-10.26,0.34,10.26563198,0,0,0,-10.26,0.34,10.26563198,-10.02,3.7,10.68131078,0,0,0,-10.02,3.7,10.68131078
04/04/2020 23:00,-8.92,0.94,8.969392399,0,0,0,-8.92,0.94,8.969392399,-8.79,3.23,9.36466764,0,0,0,-8.79,3.23,9.36466764
04/04/2020 23:30,-8.06,0.94,8.114628765,0,0,0,-8.06,0.94,8.114628765,-7.94,3.37,8.625572445,0,0,0,-7.94,3.37,8.625572445
05/04/2020 00:00,-7.97,1.11,8.046924878,0,0,0,-7.97,1.11,8.046924878,-7.86,3.37,8.551988073,0,0,0,-7.86,3.37,8.551988073
05/04/2020 00:30,-4.32864,2.02748,4.779937175,3.59136,1.04748,3.741,-7.92,0.98,7.980400992,-4.26864,4.12748,5.937792401,3.59136,1.04748,3.741,-7.86,3.08,8.441919213
05/04/2020 01:00,-4.20752,1.79614,4.574859938,3.55248,1.03614,3.7005,-7.76,0.76,7.797127676,-4.09752,4.11614,5.807949608,3.55248,1.03614,3.7005,-7.65,3.08,8.246750875
05/04/2020 01:30,-3.63168,1.76076,4.036009836,3.80832,1.11076,3.967,-7.44,0.65,7.468339842,-3.50168,4.24076,5.499618914,3.80832,1.11076,3.967,-7.31,3.13,7.951918008
05/04/2020 02:00,-3.14984,2.02088,3.742385336,3.98016,1.16088,4.146,-7.13,0.86,7.181678077,-3.04984,4.10088,5.110649743,3.98016,1.16088,4.146,-7.03,2.94,7.620006562
05/04/2020 02:30,-3.88112,1.86134,4.304379055,3.63888,1.06134,3.7905,-7.52,0.8,7.562433471,-3.79112,3.96134,5.483138285,3.63888,1.06134,3.7905,-7.43,2.9,7.975894934
05/04/2020 03:00,-4.23184,1.54988,4.506728059,3.42816,0.99988,3.571,-7.66,0.55,7.679720047,-4.11184,4.15988,5.849087946,3.42816,0.99988,3.571,-7.54,3.16,8.175402131
05/04/2020 03:30,-4.06304,0.96828,4.176824176,3.45696,1.00828,3.601,-7.52,-0.04,7.520106382,-3.87304,4.59828,6.012039404,3.45696,1.00828,3.601,-7.33,3.59,8.161923793
05/04/2020 04:00,-3.41664,0.42098,3.442477749,3.60336,1.05098,3.7535,-7.02,-0.63,7.048212539,-3.07664,5.60098,6.390359196,3.60336,1.05098,3.7535,-6.68,4.55,8.082382075
05/04/2020 04:30,-1.74632,3.38274,3.806909961,4.36368,1.27274,4.5455,-6.11,2.11,6.464069925,-1.77632,3.30274,3.750120565,4.36368,1.27274,4.5455,-6.14,2.03,6.466877144
05/04/2020 05:00,-1.9292,5.0594,5.414733696,4.1808,1.2194,4.355,-6.11,3.84,7.216488066,-2.1892,1.0994,2.449750395,4.1808,1.2194,4.355,-6.37,-0.12,6.371130198
05/04/2020 05:30,-2.07088,5.36766,5.753287569,4.20912,1.22766,4.3845,-6.28,4.14,7.521834883,-2.38088,0.77766,2.504664578,4.20912,1.22766,4.3845,-6.59,-0.45,6.605346319
05/04/2020 06:00,-1.90336,4.45652,4.845962216,4.37664,1.27652,4.559,-6.28,3.18,7.039232913,-2.07336,1.76652,2.723860239,4.37664,1.27652,4.559,-6.45,0.49,6.468585626
05/04/2020 06:30,-2.75304,4.28328,5.091730236,4.05696,1.18328,4.226,-6.81,3.1,7.482385983,-2.96304,1.52328,3.331664449,4.05696,1.18328,4.226,-7.02,0.34,7.028228795
05/04/2020 07:00,-2.06464,4.38198,4.844015591,4.39536,1.28198,4.5785,-6.46,3.1,7.165305297,-2.26464,1.62198,2.785572374,4.39536,1.28198,4.5785,-6.66,0.34,6.668673031
05/04/2020 07:30,-0.5568,4.5826,4.616302525,5.3232,1.5526,5.545,-5.88,3.03,6.614778908,-0.7468,1.8926,2.034611757,5.3232,1.5526,5.545,-6.07,0.34,6.079514783
05/04/2020 08:00,4.55856,5.10208,6.841906869,8.09856,2.36208,8.436,-3.54,2.74,4.476516503,4.40856,2.03208,4.854353757,8.09856,2.36208,8.436,-3.69,-0.33,3.704726711
05/04/2020 08:30,11.65616,5.88138,13.05590658,11.93616,3.48138,12.4335,-0.28,2.4,2.41627813,11.54616,2.98138,11.92486635,11.93616,3.48138,12.4335,-0.39,-0.5,0.634113554
05/04/2020 09:00,19.98904,6.74472,21.09627853,16.19904,4.72472,16.874,3.79,2.02,4.294706043,19.96904,3.90472,20.34722086,16.19904,4.72472,16.874,3.77,-0.82,3.858147224
05/04/2020 09:30,27.25984,7.26912,28.21239058,20.25984,5.90912,21.104,7,1.36,7.130890547,27.27984,4.40912,27.63385622,20.25984,5.90912,21.104,7.02,-1.5,7.178467803
05/04/2020 10:00,34.02592,7.71506,34.88961712,23.84592,6.95506,24.8395,10.18,0.76,10.20832993,34.09592,4.87506,34.44267659,23.84592,6.95506,24.8395,10.25,-2.08,10.45891486
05/04/2020 10:30,40.15472,8.66846,41.07972416,27.11472,7.90846,28.2445,13.04,0.76,13.06212846,40.24472,4.61846,40.50885904,27.11472,7.90846,28.2445,13.13,-3.29,13.53591519
05/04/2020 11:00,45.14784,4.49812,45.37136256,29.78784,8.68812,31.029,15.36,-4.19,15.92123425,45.32784,9.05812,46.22404804,29.78784,8.68812,31.029,15.54,0.37,15.54440414
05/04/2020 11:30,50.79152,4.28086,50.97160255,32.71152,9.54086,34.0745,18.08,-5.26,18.82960435,50.97152,10.02086,51.94721827,32.71152,9.54086,34.0745,18.26,0.48,18.26630778
05/04/2020 12:00,49.63744,4.53342,49.8440302,32.37744,9.44342,33.7265,17.26,-4.91,17.9447959,49.84744,10.28342,50.89711192,32.37744,9.44342,33.7265,17.47,0.84,17.49018296
05/04/2020 12:30,42.29912,4.19766,42.50689241,28.92912,8.43766,30.1345,13.37,-4.24,14.02620761,42.55912,9.70766,43.65223199,28.92912,8.43766,30.1345,13.63,1.27,13.68903941
05/04/2020 13:00,40.43896,4.14928,40.65127317,28.00896,8.16928,29.176,12.43,-4.02,13.06389299,40.67896,9.53928,41.78248018,28.00896,8.16928,29.176,12.67,1.37,12.74385342
05/04/2020 13:30,40.56616,5.68888,40.96311381,27.83616,8.11888,28.996,12.73,-2.43,12.95985339,40.73616,7.71888,41.46101591,27.83616,8.11888,28.996,12.9,-0.4,12.90620006
05/04/2020 14:00,39.64104,8.27322,40.49516294,27.13104,7.91322,28.2615,12.51,0.36,12.51517878,39.74104,5.72322,40.1510337,27.13104,7.91322,28.2615,12.61,-2.19,12.79875775
05/04/2020 14:30,33.11688,7.76534,34.01511791,23.84688,6.95534,24.8405,9.27,0.81,9.305321058,33.18688,5.14534,33.58338172,23.84688,6.95534,24.8405,9.34,-1.81,9.513763714
05/04/2020 15:00,34.724,7.6695,35.56089715,24.444,7.1295,25.4625,10.28,0.54,10.29417311,34.824,5.3895,35.23858235,24.444,7.1295,25.4625,10.38,-1.74,10.52482779
05/04/2020 15:30,32.07232,7.59276,32.95881846,23.15232,6.75276,24.117,8.92,0.84,8.95946427,32.16232,5.26276,32.59005171,23.15232,6.75276,24.117,9.01,-1.49,9.132370996
05/04/2020 16:00,20.74936,3.31148,21.01194518,17.55936,5.12148,18.291,3.19,-1.81,3.66772409,21.54936,7.22148,22.72717954,17.55936,5.12148,18.291,3.99,2.1,4.508891216
05/04/2020 16:30,11.93408,2.22994,12.14063004,13.71408,3.99994,14.2855,-1.78,-1.77,2.510239032,12.11408,6.81994,13.90188893,13.71408,3.99994,14.2855,-1.6,2.82,3.242283146
05/04/2020 17:00,11.29392,1.94906,11.46086663,13.57392,3.95906,14.1395,-2.28,-2.01,3.039490089,11.43392,6.95906,13.38517996,13.57392,3.95906,14.1395,-2.14,3,3.685050882
05/04/2020 17:30,10.01632,1.96226,10.20671988,13.03632,3.80226,13.5795,-3.02,-1.84,3.536382332,10.23632,6.67226,12.21889114,13.03632,3.80226,13.5795,-2.8,2.87,4.009600978
05/04/2020 18:00,6.6892,1.7656,6.918290251,11.2992,3.2956,11.77,-4.61,-1.53,4.857262604,6.9392,6.1656,9.282624629,11.2992,3.2956,11.77,-4.36,2.87,5.219818004
05/04/2020 18:30,1.92328,2.18054,2.90753515,8.81328,2.57054,9.1805,-6.89,-0.39,6.901028909,2.04328,4.72054,5.143781785,8.81328,2.57054,9.1805,-6.77,2.15,7.103196464
05/04/2020 19:00,-0.9908,1.0306,1.429622677,7.3392,2.1406,7.645,-8.33,-1.11,8.403630168,-0.7808,5.0706,5.130363827,7.3392,2.1406,7.645,-8.12,2.93,8.632456197
05/04/2020 19:30,-2.98328,1.14946,3.197063942,6.30672,1.83946,6.5695,-9.29,-0.69,9.315589085,-2.75328,4.60946,5.369140737,6.30672,1.83946,6.5695,-9.06,2.77,9.473990711
05/04/2020 20:00,-4.20256,1.20092,4.370780182,5.79744,1.69092,6.039,-10,-0.49,10.0119978,-4.00256,4.39092,5.941436274,5.79744,1.69092,6.039,-9.8,2.7,10.1651365
05/04/2020 20:30,-5.452,1.1365,5.569195296,5.268,1.5365,5.4875,-10.72,-0.4,10.72746009,-5.242,4.4165,6.854490225,5.268,1.5365,5.4875,-10.51,2.88,10.89745383
05/04/2020 21:00,-4.87328,2.29946,5.388541013,5.34672,1.55946,5.5695,-10.22,0.74,10.24675558,-4.89328,3.29946,5.901747661,5.34672,1.55946,5.5695,-10.24,1.74,10.38678006
05/04/2020 21:30,-5.02656,1.04142,5.133308977,5.11344,1.49142,5.3265,-10.14,-0.45,10.1499803,-4.87656,4.31142,6.509161225,5.11344,1.49142,5.3265,-9.99,2.82,10.38039017
05/04/2020 22:00,-4.92432,1.12874,5.052027459,4.79568,1.39874,4.9955,-9.72,-0.27,9.723749277,-4.74432,4.43874,6.496998157,4.79568,1.39874,4.9955,-9.54,3.04,10.012652
05/04/2020 22:30,-3.30768,2.00526,3.868050497,5.33232,1.55526,5.5545,-8.64,0.45,8.651710813,-3.14768,4.47526,5.471365593,5.33232,1.55526,5.5545,-8.48,2.92,8.968656533
05/04/2020 23:00,-1.23544,1.67258,2.079383526,5.97456,1.74258,6.2235,-7.21,-0.07,7.210339798,-1.06544,4.87258,4.987704708,5.97456,1.74258,6.2235,-7.04,3.13,7.704446768
05/04/2020 23:30,-0.02352,0.85564,0.8559632,6.15648,1.79564,6.413,-6.18,-0.94,6.251079907,0.24648,5.77564,5.780896972,6.15648,1.79564,6.413,-5.91,3.98,7.125201752
06/04/2020 00:00,0.13416,2.06788,2.072227449,5.92416,1.72788,6.171,-5.79,0.34,5.799974138,0.28416,5.10788,5.115778044,5.92416,1.72788,6.171,-5.64,3.38,6.575256649
06/04/2020 00:30,0.2924,1.2757,1.308781208,5.8824,1.7157,6.1275,-5.59,-0.44,5.607289898,0.5124,5.7157,5.738621808,5.8824,1.7157,6.1275,-5.37,4,6.696036141
06/04/2020 01:00,0.16664,1.96902,1.976058868,5.75664,1.67902,5.9965,-5.59,0.29,5.597517307,0.31664,5.36902,5.378348878,5.75664,1.67902,5.9965,-5.44,3.69,6.573408553
06/04/2020 01:30,-2.26416,1.04962,2.495620694,4.69584,1.36962,4.8915,-6.96,-0.32,6.967352438,-2.07416,5.24962,5.644523882,4.69584,1.36962,4.8915,-6.77,3.88,7.803031462
06/04/2020 02:00,-1.31496,1.78272,2.215222427,5.01504,1.46272,5.224,-6.33,0.32,6.338083306,-1.15496,5.10272,5.231795485,5.01504,1.46272,5.224,-6.17,3.64,7.163693182
06/04/2020 02:30,-0.62104,1.58928,1.706312281,5.44896,1.58928,5.676,-6.07,0,6.07,-0.45104,5.22928,5.248695686,5.44896,1.58928,5.676,-5.9,3.64,6.932503155
06/04/2020 03:00,0.54184,1.02262,1.157299551,5.87184,1.71262,6.1165,-5.33,-0.69,5.374476719,0.75184,5.52262,5.573562151,5.87184,1.71262,6.1165,-5.12,3.81,6.382045127
06/04/2020 03:30,0.75712,0.88166,1.162133835,5.93712,1.73166,6.1845,-5.18,-0.85,5.249276141,1.02712,6.18166,6.266410125,5.93712,1.73166,6.1845,-4.91,4.45,6.626507376
06/04/2020 04:00,1.06096,0.68028,1.260324165,6.00096,1.75028,6.251,-4.94,-1.07,5.054552404,1.36096,6.30028,6.445598514,6.00096,1.75028,6.251,-4.64,4.55,6.498622931
06/04/2020 04:30,0.772,1.2185,1.44247227,5.892,1.7185,6.1375,-5.12,-0.5,5.144356131,1.032,5.7985,5.889620213,5.892,1.7185,6.1375,-4.86,4.08,6.345549622
06/04/2020 05:00,0.71176,1.24468,1.433816794,5.98176,1.74468,6.231,-5.27,-0.5,5.293666026,0.97176,5.75468,5.836151078,5.98176,1.74468,6.231,-5.01,4.01,6.417180066
06/04/2020 05:30,0.13384,1.16362,1.171291872,5.70384,1.66362,5.9415,-5.57,-0.5,5.592396624,0.39384,5.55362,5.567567247,5.70384,1.66362,5.9415,-5.31,3.89,6.58241597
06/04/2020 06:00,0.2156,1.3508,1.367897657,5.8656,1.7108,6.11,-5.65,-0.36,5.66145741,0.4256,5.2108,5.228151872,5.8656,1.7108,6.11,-5.44,3.5,6.468662922
06/04/2020 06:30,-1.5724,1.1793,1.9655,5.2776,1.5393,5.4975,-6.85,-0.36,6.859453331,-1.3824,4.5493,4.754698755,5.2776,1.5393,5.4975,-6.66,3.01,7.308604518
06/04/2020 07:00,-4.55792,-0.02106,4.557968654,4.04208,1.17894,4.2105,-8.6,-1.2,8.683317338,-4.22792,4.87894,6.455955626,4.04208,1.17894,4.2105,-8.27,3.7,9.059961369
06/04/2020 07:30,-6.57896,-0.51928,6.599421672,3.43104,1.00072,3.574,-10.01,-1.52,10.12474691,-6.18896,4.66072,7.74761491,3.43104,1.00072,3.574,-9.62,3.66,10.29271587
06/04/2020 08:00,-4.18088,0.49516,4.21009988,4.98912,1.45516,5.197,-9.17,-0.96,9.220113882,-3.91088,4.55516,6.003704273,4.98912,1.45516,5.197,-8.9,3.1,9.424436323
