Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2020 08:30,-0.1292,3.3444,3.34689468,7.1808,2.0944,7.48,-7.31,1.25,7.416104099,-0.2792,1.0644,1.100409015,7.1808,2.0944,7.48,-7.46,-1.03,7.530770213
06/04/2020 09:00,-3.17712,4.12584,5.207364708,5.88288,1.71584,6.128,-9.06,2.41,9.375057333,-3.55712,-0.02416,3.557202047,5.88288,1.71584,6.128,-9.44,-1.74,9.599020783
06/04/2020 09:30,11.94888,6.23134,13.47610224,13.23888,3.86134,13.7905,-1.29,2.37,2.698332819,10.85888,1.06134,10.91062406,13.23888,3.86134,13.7905,-2.38,-2.8,3.67483333
06/04/2020 10:00,33.25056,8.11558,34.2266326,23.47056,6.84558,24.4485,9.78,1.27,9.862114378,32.34056,2.53558,32.4398056,23.47056,6.84558,24.4485,8.87,-4.31,9.861693567
06/04/2020 10:30,42.74312,9.12466,43.7062207,28.23312,8.23466,29.4095,14.51,0.89,14.53726934,41.85312,2.79466,41.9463202,28.23312,8.23466,29.4095,13.62,-5.44,14.66621969
06/04/2020 11:00,47.84232,9.29276,48.73646449,30.59232,8.92276,31.867,17.25,0.37,17.25396766,47.02232,2.93276,47.11368866,30.59232,8.92276,31.867,16.43,-5.99,17.48785293
06/04/2020 11:30,51.9004,9.0522,52.68390499,32.7504,9.5522,34.115,19.15,-0.5,19.1565263,51.1304,2.9622,51.2161345,32.7504,9.5522,34.115,18.38,-6.59,19.52568821
06/04/2020 12:00,42.38984,8.84162,43.30211057,28.11984,8.20162,29.2915,14.27,0.64,14.28434458,41.45984,2.28162,41.52257365,28.11984,8.20162,29.2915,13.34,-5.92,14.59458804
06/04/2020 12:30,35.56456,6.48758,36.15144011,25.05456,7.30758,26.0985,10.51,-0.82,10.54194005,34.65456,3.39758,34.82071336,25.05456,7.30758,26.0985,9.6,-3.91,10.36571753
06/04/2020 13:00,36.89656,5.46608,37.29925161,25.90656,7.55608,26.986,10.99,-2.09,11.18696563,36.16656,5.28608,36.55082357,25.90656,7.55608,26.986,10.26,-2.27,10.50811591
06/04/2020 13:30,47.03104,5.58822,47.36187207,30.85104,8.99822,32.1365,16.18,-3.41,16.53543165,46.43104,6.57822,46.89471669,30.85104,8.99822,32.1365,15.58,-2.42,15.76682593
06/04/2020 14:00,44.31632,5.79476,44.69357294,29.29632,8.54476,30.517,15.02,-2.75,15.26967256,43.83632,6.01476,44.24703706,29.29632,8.54476,30.517,14.54,-2.53,14.75847214
06/04/2020 14:30,37.3316,3.8963,37.53437774,25.4616,7.4263,26.5225,11.87,-3.53,12.38377164,36.9316,7.3663,37.65906869,25.4616,7.4263,26.5225,11.47,-0.06,11.47015693
06/04/2020 15:00,27.76312,3.43716,27.97507643,20.25312,5.90716,21.097,7.51,-2.47,7.905757396,27.20312,4.72716,27.610791,20.25312,5.90716,21.097,6.95,-1.18,7.049460972
06/04/2020 15:30,15.98208,3.65144,16.39389811,15.02208,4.38144,15.648,0.96,-0.73,1.206026534,15.37208,3.58144,15.78377509,15.02208,4.38144,15.648,0.35,-0.8,0.87321246
06/04/2020 16:00,13.48104,2.80072,13.76889509,14.47104,4.22072,15.074,-0.99,-1.42,1.73104015,12.95104,5.19072,13.95252705,14.47104,4.22072,15.074,-1.52,0.97,1.803136157
06/04/2020 16:30,25.42736,3.17798,25.6251867,20.42736,5.95798,21.2785,5,-2.78,5.720874059,25.17736,7.51798,26.27583452,20.42736,5.95798,21.2785,4.75,1.56,4.999609985
06/04/2020 17:00,17.75808,2.55444,17.94086311,16.91808,4.93444,17.623,0.84,-2.38,2.523885893,17.45808,6.86444,18.75913361,16.91808,4.93444,17.623,0.54,1.93,2.004120755
06/04/2020 17:30,14.16608,3.13594,14.50902968,15.82608,4.61594,16.4855,-1.66,-1.48,2.223960431,13.93608,6.45594,15.3588244,15.82608,4.61594,16.4855,-1.89,1.84,2.637745249
06/04/2020 18:00,10.518,3.009,10.93994538,14.328,4.179,14.925,-3.81,-1.17,3.985599077,10.528,6.059,12.147027,14.328,4.179,14.925,-3.8,1.88,4.239622625
06/04/2020 18:30,1.42056,1.85558,2.336914173,9.55056,2.78558,9.9485,-8.13,-0.93,8.183019003,2.06056,5.08558,5.487169712,9.55056,2.78558,9.9485,-7.49,2.3,7.835183469
06/04/2020 19:00,-3.14608,1.53656,3.501262058,7.15392,2.08656,7.452,-10.3,-0.55,10.31467401,-2.51608,4.46656,5.126481913,7.15392,2.08656,7.452,-9.67,2.38,9.958579216
06/04/2020 19:30,-7.77736,0.80952,7.81937665,4.83264,1.40952,5.034,-12.61,-0.6,12.62426632,-7.05736,4.06952,8.146614217,4.83264,1.40952,5.034,-11.89,2.66,12.18391152
06/04/2020 20:00,-10.0764,0.2198,10.078797,3.8736,1.1298,4.035,-13.95,-0.91,13.97964949,-9.2364,4.5098,10.27858847,3.8736,1.1298,4.035,-13.11,3.38,13.53870378
06/04/2020 20:30,-10.5104,2.2503,10.74859797,3.6696,1.0703,3.8225,-14.18,1.18,14.22901262,-10.2204,2.3703,10.49165851,3.6696,1.0703,3.8225,-13.89,1.3,13.95070249
06/04/2020 21:00,-9.62696,3.01172,10.08706182,3.98304,1.16172,4.149,-13.61,1.85,13.73515926,-9.47696,1.60172,9.611361912,3.98304,1.16172,4.149,-13.46,0.44,13.46718976
06/04/2020 21:30,-9.92992,1.61794,10.06086681,3.73008,1.08794,3.8855,-13.66,0.53,13.67027798,-9.42992,3.31794,9.996605276,3.73008,1.08794,3.8855,-13.16,2.23,13.34760278
06/04/2020 22:00,-8.77504,1.90228,8.978863859,3.74496,1.09228,3.901,-12.52,0.81,12.54617472,-8.63504,3.03228,9.15197453,3.74496,1.09228,3.901,-12.38,1.94,12.53108136
06/04/2020 22:30,-9.16016,1.20412,9.23896294,2.85984,0.83412,2.979,-12.02,0.37,12.02569333,-9.07016,3.22412,9.626149396,2.85984,0.83412,2.979,-11.93,2.39,12.16704566
06/04/2020 23:00,-8.37992,1.65794,8.542354725,3.01008,0.87794,3.1355,-11.39,0.78,11.4166764,-8.32992,3.09794,8.887339278,3.01008,0.87794,3.1355,-11.34,2.22,11.55525854
06/04/2020 23:30,-6.8232,-0.8751,6.879088475,3.6168,1.0549,3.7675,-10.44,-1.93,10.61689691,-6.3532,6.3849,9.007224781,3.6168,1.0549,3.7675,-9.97,5.33,11.30529964
07/04/2020 00:00,-7.83328,-1.16804,7.919885921,2.88672,0.84196,3.007,-10.72,-2.01,10.9068098,-7.30328,6.45196,9.745033946,2.88672,0.84196,3.007,-10.19,5.61,11.63220529
07/04/2020 00:30,-9.79,-1.83,9.959568264,0,0,0,-9.79,-1.83,9.959568264,-9.29,5.71,10.90450366,0,0,0,-9.29,5.71,10.90450366
07/04/2020 01:00,-9.73,-1.75,9.886121585,0,0,0,-9.73,-1.75,9.886121585,-9.29,5.67,10.88361153,0,0,0,-9.29,5.67,10.88361153
07/04/2020 01:30,-9.48,-1.97,9.682525497,0,0,0,-9.48,-1.97,9.682525497,-8.97,5.85,10.70903357,0,0,0,-8.97,5.85,10.70903357
07/04/2020 02:00,-9.3,-1.8,9.472592042,0,0,0,-9.3,-1.8,9.472592042,-8.82,5.65,10.47448805,0,0,0,-8.82,5.65,10.47448805
07/04/2020 02:30,-9.2,-1.8,9.374433316,0,0,0,-9.2,-1.8,9.374433316,-8.73,5.65,10.39881724,0,0,0,-8.73,5.65,10.39881724
07/04/2020 03:00,-9.03,-1.73,9.194226449,0,0,0,-9.03,-1.73,9.194226449,-8.55,5.73,10.29249241,0,0,0,-8.55,5.73,10.29249241
07/04/2020 03:30,-8.75,-1.79,8.931214923,0,0,0,-8.75,-1.79,8.931214923,-8.26,5.64,10.00185983,0,0,0,-8.26,5.64,10.00185983
07/04/2020 04:00,-8.87,-1.74,9.039054154,0,0,0,-8.87,-1.74,9.039054154,-8.39,5.72,10.15433405,0,0,0,-8.39,5.72,10.15433405
07/04/2020 04:30,-9.04,-1.78,9.213576938,0,0,0,-9.04,-1.78,9.213576938,-8.55,5.79,10.32601569,0,0,0,-8.55,5.79,10.32601569
07/04/2020 05:00,-9.75,-2.01,9.95502888,0,0,0,-9.75,-2.01,9.95502888,-9.23,5.88,10.94382474,0,0,0,-9.23,5.88,10.94382474
07/04/2020 05:30,-10.1,-2.07,10.3099418,0,0,0,-10.1,-2.07,10.3099418,-9.57,5.92,11.25305736,0,0,0,-9.57,5.92,11.25305736
07/04/2020 06:00,-10.31,-2.12,10.52570663,0,0,0,-10.31,-2.12,10.52570663,-9.8,5.67,11.3220537,0,0,0,-9.8,5.67,11.3220537
07/04/2020 06:30,-10.24,-2.27,10.48858904,0,0,0,-10.24,-2.27,10.48858904,-9.72,5.46,11.14854251,0,0,0,-9.72,5.46,11.14854251
07/04/2020 07:00,-10.49,-2.59,10.8050081,0,0,0,-10.49,-2.59,10.8050081,-9.96,5.09,11.18524474,0,0,0,-9.96,5.09,11.18524474
07/04/2020 07:30,-9.51952,-2.71986,9.900449457,0.00048,0.00014,0.0005,-9.52,-2.72,9.900949449,-9.01952,4.68014,10.16146896,0.00048,0.00014,0.0005,-9.02,4.68,10.16183054
07/04/2020 08:00,-7.6576,-2.8093,8.156653986,0.0024,0.0007,0.0025,-7.66,-2.81,8.15914824,-7.2076,4.3207,8.403448474,0.0024,0.0007,0.0025,-7.21,4.32,8.405147232
07/04/2020 08:30,-3.71616,-3.54888,5.138520643,0.00384,0.00112,0.004,-3.72,-3.55,5.142071567,-3.31616,3.87112,5.097301953,0.00384,0.00112,0.004,-3.32,3.87,5.098950872
07/04/2020 09:00,-0.0028,-4.0179,4.017900976,0.0072,0.0021,0.0075,-0.01,-4.02,4.020012438,0.7072,3.3921,3.465035967,0.0072,0.0021,0.0075,0.7,3.39,3.461517008
07/04/2020 09:30,4.25912,-4.45734,6.16506148,0.00912,0.00266,0.0095,4.25,-4.46,6.160689896,4.64912,2.94266,5.502141824,0.00912,0.00266,0.0095,4.64,2.94,5.493013745
07/04/2020 10:00,9.17152,-4.62664,10.27241825,0.01152,0.00336,0.012,9.16,-4.63,10.26364945,7.58152,2.05336,7.854663125,0.01152,0.00336,0.012,7.57,2.05,7.842665363
07/04/2020 10:30,13.18344,-3.53608,13.64943046,0.01344,0.00392,0.014,13.17,-3.54,13.63746677,10.68344,-0.27608,10.68700662,0.01344,0.00392,0.014,10.67,-0.28,10.67367322
07/04/2020 11:00,15.6744,-3.2158,16.00088076,0.0144,0.0042,0.015,15.66,-3.22,15.98762021,13.2344,-1.6858,13.3413367,0.0144,0.0042,0.015,13.22,-1.69,13.32758418
07/04/2020 11:30,17.95584,-3.47538,18.28908025,0.01584,0.00462,0.0165,17.94,-3.48,18.27440834,15.38584,-1.89538,15.50214623,0.01584,0.00462,0.0165,15.37,-1.9,15.48699132
07/04/2020 12:00,19.20728,-2.54496,19.37514971,0.01728,0.00504,0.018,19.19,-2.55,19.35868281,16.55728,-4.11496,17.06096178,0.01728,0.00504,0.018,16.54,-4.12,17.04540994
07/04/2020 12:30,19.55776,-1.96482,19.65620751,0.01776,0.00518,0.0185,19.54,-1.97,19.63905548,16.87776,-5.32482,17.69781033,0.01776,0.00518,0.0185,16.86,-5.33,17.68243479
07/04/2020 13:00,20.34776,-1.79482,20.42676469,0.01776,0.00518,0.0185,20.33,-1.8,20.40952964,17.72776,-5.57482,18.58365122,0.01776,0.00518,0.0185,17.71,-5.58,18.56826594
07/04/2020 13:30,20.29776,-1.05482,20.3251496,0.01776,0.00518,0.0185,20.28,-1.06,20.30768328,17.72776,-5.69482,18.62000133,0.01776,0.00518,0.0185,17.71,-5.7,18.60467952
07/04/2020 14:00,19.91776,-0.92482,19.93921903,0.01776,0.00518,0.0185,19.9,-0.93,19.9217193,17.39776,-5.52482,18.25392257,0.01776,0.00518,0.0185,17.38,-5.53,18.23856628
07/04/2020 14:30,17.06584,-0.57538,17.0755368,0.01584,0.00462,0.0165,17.05,-0.58,17.05986225,18.50584,-5.13538,19.20516185,0.01584,0.00462,0.0165,18.49,-5.14,19.19113597
07/04/2020 15:00,12.46392,-0.51594,12.47459402,0.01392,0.00406,0.0145,12.45,-0.52,12.46085471,15.41392,-3.82594,15.88164811,0.01392,0.00406,0.0145,15.4,-3.83,15.86911781
07/04/2020 15:30,5.0496,0.5228,5.076591376,0.0096,0.0028,0.01,5.04,0.52,5.066754385,8.0596,-3.1172,8.641417013,0.0096,0.0028,0.01,8.05,-3.12,8.633475546
07/04/2020 16:00,5.37864,-1.93748,5.71695697,0.00864,0.00252,0.009,5.37,-1.94,5.709684755,7.55864,0.50252,7.575326066,0.00864,0.00252,0.009,7.55,0.5,7.566538178
07/04/2020 16:30,5.22056,-2.21692,5.671770535,0.01056,0.00308,0.011,5.21,-2.22,5.663258779,7.48056,0.68308,7.511682648,0.01056,0.00308,0.011,7.47,0.68,7.500886614
07/04/2020 17:00,2.23864,-1.74748,2.839928767,0.00864,0.00252,0.009,2.23,-1.75,2.834678112,5.54864,0.89252,5.619964217,0.00864,0.00252,0.009,5.54,0.89,5.611033773
07/04/2020 17:30,-1.22376,-1.06818,1.624375896,0.00624,0.00182,0.0065,-1.23,-1.07,1.63027605,1.03624,1.08182,1.498041338,0.00624,0.00182,0.0065,1.03,1.08,1.492414152
07/04/2020 18:00,-3.78568,-0.57874,3.829662263,0.00432,0.00126,0.0045,-3.79,-0.58,3.834123107,-3.70568,1.02126,3.843830934,0.00432,0.00126,0.0045,-3.71,1.02,3.847661628
07/04/2020 18:30,-7.86712,0.35084,7.874939098,0.00288,0.00084,0.003,-7.87,0.35,7.877778875,-7.84712,1.14084,7.929615892,0.00288,0.00084,0.003,-7.85,1.14,7.932345177
07/04/2020 19:00,-10.82904,0.48028,10.83968524,0.00096,0.00028,0.001,-10.83,0.48,10.8406319,-10.80904,1.55028,10.91964806,0.00096,0.00028,0.001,-10.81,1.55,10.92055859
07/04/2020 19:30,-13.76,0.42,13.76640839,0,0,0,-13.76,0.42,13.76640839,-13.76,1.37,13.82803312,0,0,0,-13.76,1.37,13.82803312
07/04/2020 20:00,-14.53,0.51,14.53894769,0,0,0,-14.53,0.51,14.53894769,-14.54,1.45,14.61212168,0,0,0,-14.54,1.45,14.61212168
07/04/2020 20:30,-14.6,0.45,14.60693329,0,0,0,-14.6,0.45,14.60693329,-14.54,1.62,14.62996924,0,0,0,-14.54,1.62,14.62996924
07/04/2020 21:00,-13.83,0.51,13.83940028,0,0,0,-13.83,0.51,13.83940028,-13.79,1.74,13.89934171,0,0,0,-13.79,1.74,13.89934171
07/04/2020 21:30,-12.71,0.72,12.73037706,0,0,0,-12.71,0.72,12.73037706,-12.74,1.37,12.81344996,0,0,0,-12.74,1.37,12.81344996
07/04/2020 22:00,-12.26,0.85,12.28943042,0,0,0,-12.26,0.85,12.28943042,-12.3,1.49,12.38991929,0,0,0,-12.3,1.49,12.38991929
07/04/2020 22:30,-12.43,-0.74,12.45200787,0,0,0,-12.43,-0.74,12.45200787,-12.21,3.15,12.60978192,0,0,0,-12.21,3.15,12.60978192
07/04/2020 23:00,-11.57,-2.1,11.75903482,0,0,0,-11.57,-2.1,11.75903482,-11.1,5,12.17415295,0,0,0,-11.1,5,12.17415295
07/04/2020 23:30,-11.14,-2.28,11.37092784,0,0,0,-11.14,-2.28,11.37092784,-10.64,5.09,11.79481666,0,0,0,-10.64,5.09,11.79481666
08/04/2020 00:00,-10.55,-2.24,10.78517965,0,0,0,-10.55,-2.24,10.78517965,-10.06,5.24,11.34289205,0,0,0,-10.06,5.24,11.34289205
08/04/2020 00:30,-7.63096,-1.05028,7.702898065,2.15904,0.62972,2.249,-9.79,-1.68,9.933101228,-7.18096,5.50972,9.051143629,2.15904,0.62972,2.249,-9.34,4.88,10.53802638
08/04/2020 01:00,-7.43488,1.75566,7.639357476,1.90512,0.55566,1.9845,-9.34,1.2,9.416772271,-7.43488,2.71566,7.915317419,1.90512,0.55566,1.9845,-9.34,2.16,9.586511357
08/04/2020 01:30,-6.74256,1.70592,6.955018217,2.31744,0.67592,2.414,-9.06,1.03,9.118360598,-6.67256,2.95592,7.297980543,2.31744,0.67592,2.414,-8.99,2.28,9.274615895
08/04/2020 02:00,-7.7192,1.5819,7.879622849,1.7208,0.5019,1.7925,-9.44,1.08,9.501578816,-7.6592,2.8319,8.165966094,1.7208,0.5019,1.7925,-9.38,2.33,9.665055613
08/04/2020 02:30,-7.7624,1.4793,7.902099863,1.6776,0.4893,1.7475,-9.44,0.99,9.491770119,-7.7024,2.7393,8.175006437,1.6776,0.4893,1.7475,-9.38,2.25,9.646082106
08/04/2020 03:00,-7.02576,1.75832,7.242443842,2.15424,0.62832,2.244,-9.18,1.13,9.249286459,-6.97576,2.77832,7.508680949,2.15424,0.62832,2.244,-9.13,2.15,9.379733472
08/04/2020 03:30,-7.212,1.864,7.448989193,1.968,0.574,2.05,-9.18,1.29,9.270194173,-7.162,2.614,7.624122245,1.968,0.574,2.05,-9.13,2.04,9.355132281
08/04/2020 04:00,-6.5172,1.9354,6.798504909,2.2128,0.6454,2.305,-8.73,1.29,8.824794615,-6.4672,2.8054,7.049464164,2.2128,0.6454,2.305,-8.68,2.16,8.944719112
08/04/2020 04:30,-7.9804,1.8278,8.187040796,1.5696,0.4578,1.635,-9.55,1.37,9.647766581,-7.9304,2.5578,8.332681741,1.5696,0.4578,1.635,-9.5,2.1,9.729337079
08/04/2020 05:00,-8.10712,2.36084,8.443871162,1.44288,0.42084,1.503,-9.55,1.94,9.745055156,-8.05712,2.17084,8.344443001,1.44288,0.42084,1.503,-9.5,1.75,9.659839543
08/04/2020 05:30,-8.20104,2.28428,8.513224548,1.48896,0.43428,1.551,-9.69,1.85,9.865019007,-8.25104,2.09428,8.512677006,1.48896,0.43428,1.551,-9.74,1.66,9.880445334
08/04/2020 06:00,-8.81064,2.14148,9.067155772,1.47936,0.43148,1.541,-10.29,1.71,10.43111691,-8.88064,1.87148,9.075693042,1.47936,0.43148,1.541,-10.36,1.44,10.45959846
08/04/2020 06:30,-9.29952,1.96764,9.505402643,1.50048,0.43764,1.563,-10.8,1.53,10.90783663,-9.39952,1.56764,9.5293479,1.50048,0.43764,1.563,-10.9,1.13,10.95841686
08/04/2020 07:00,-8.86848,3.76336,9.633940834,1.93152,0.56336,2.012,-10.8,3.2,11.26410227,-9.31848,-0.69664,9.344483763,1.93152,0.56336,2.012,-11.25,-1.26,11.3203401
08/04/2020 07:30,-8.12944,1.93558,8.356689814,2.83056,0.82558,2.9485,-10.96,1.11,11.01606554,-8.24944,1.22558,8.339982413,2.83056,0.82558,2.9485,-11.08,0.4,11.08721787
08/04/2020 08:00,-6.17752,1.50614,6.358475529,4.03248,1.17614,4.2005,-10.21,0.33,10.21533161,-6.17752,2.09614,6.523461983,4.03248,1.17614,4.2005,-10.21,0.92,10.25136576
08/04/2020 08:30,2.91472,2.17096,3.634372023,9.05472,2.64096,9.432,-6.14,-0.47,6.157962325,2.97472,3.44096,4.548534357,9.05472,2.64096,9.432,-6.08,0.8,6.132405727
08/04/2020 09:00,15.82088,3.64484,16.2353042,15.41088,4.49484,16.053,0.41,-0.85,0.943716059,15.92088,4.83484,16.63881299,15.41088,4.49484,16.053,0.51,0.34,0.612943717
08/04/2020 09:30,20.36936,5.25898,21.03729302,17.37936,5.06898,18.1035,2.99,0.19,2.996030707,20.28936,2.61898,20.45769257,17.37936,5.06898,18.1035,2.91,-2.45,3.804024185
08/04/2020 10:00,26.15576,6.59668,26.97480247,20.28576,5.91668,21.131,5.87,0.68,5.909255452,26.01576,2.06668,26.09771895,20.28576,5.91668,21.131,5.73,-3.85,6.903289071
08/04/2020 10:30,31.62272,6.10496,32.20662908,23.02272,6.71496,23.982,8.6,-0.61,8.621606579,31.52272,2.19496,31.59904628,23.02272,6.71496,23.982,8.5,-4.52,9.627066012
08/04/2020 11:00,35.36896,6.52928,35.96657933,25.60896,7.46928,26.676,9.76,-0.94,9.805161906,35.29896,2.66928,35.39974058,25.60896,7.46928,26.676,9.69,-4.8,10.81369964
08/04/2020 11:30,40.0076,7.2293,40.65551422,27.8376,8.1193,28.9975,12.17,-0.89,12.20249974,39.9776,3.0593,40.09448613,27.8376,8.1193,28.9975,12.14,-5.06,13.15230778
08/04/2020 12:00,42.80576,7.18918,43.40526925,28.62576,8.34918,29.8185,14.18,-1.16,14.22736799,42.80576,2.85918,42.90114217,28.62576,8.34918,29.8185,14.18,-5.49,15.20567328
08/04/2020 12:30,44.0324,6.7182,44.54196292,28.8624,8.4182,30.065,15.17,-1.7,15.2649566,44.0424,2.8482,44.13439975,28.8624,8.4182,30.065,15.18,-5.57,16.16964131
08/04/2020 13:00,44.95224,6.81732,45.46624828,29.20224,8.51732,30.419,15.75,-1.7,15.84148036,44.98224,3.04732,45.08534213,29.20224,8.51732,30.419,15.78,-5.47,16.70117661
08/04/2020 13:30,46.12752,6.95886,46.64947839,29.68752,8.65886,30.9245,16.44,-1.7,16.52766166,46.17752,3.37886,46.30097243,29.68752,8.65886,30.9245,16.49,-5.28,17.31469029
08/04/2020 14:00,45.5064,7.5877,46.13464677,29.0664,8.4777,30.2775,16.44,-0.89,16.46407301,45.5564,2.7777,45.64100348,29.0664,8.4777,30.2775,16.49,-5.7,17.44735223
08/04/2020 14:30,43.17776,5.65018,43.54587802,28.45776,8.30018,29.6435,14.72,-2.65,14.95663398,43.33776,4.96018,43.62069265,28.45776,8.30018,29.6435,14.88,-3.34,15.2502459
08/04/2020 15:00,40.43392,4.59406,40.69406927,27.61392,8.05406,28.7645,12.82,-3.46,13.27870476,40.65392,6.43406,41.1599118,27.61392,8.05406,28.7645,13.04,-1.62,13.14024353
08/04/2020 15:30,35.17144,4.28542,35.43155396,25.08144,7.31542,26.1265,10.09,-3.03,10.5351317,35.38144,6.12542,35.90775775,25.08144,7.31542,26.1265,10.3,-1.19,10.36851484
08/04/2020 16:00,32.6456,4.1808,32.91222095,24.1056,7.0308,25.11,8.54,-2.85,9.003005054,32.8456,6.0208,33.39286559,24.1056,7.0308,25.11,8.74,-1.01,8.798164581
08/04/2020 16:30,27.43008,3.94044,27.71166462,22.15008,6.46044,23.073,5.28,-2.52,5.850538437,27.59008,5.81044,28.19527846,22.15008,6.46044,23.073,5.44,-0.65,5.4786951
08/04/2020 17:00,22.10808,3.47444,22.37943106,19.31808,5.63444,20.123,2.79,-2.16,3.528413241,22.10808,6.23444,22.97031657,19.31808,5.63444,20.123,2.79,0.6,2.853786958
08/04/2020 17:30,13.77032,3.67676,14.25272876,16.24032,4.73676,16.917,-2.47,-1.06,2.687843001,13.91032,5.20676,14.8528567,16.24032,4.73676,16.917,-2.33,0.47,2.376930794
08/04/2020 18:00,7.04504,2.81522,7.58670233,12.87504,3.75522,13.4115,-5.83,-0.94,5.905294235,7.16504,4.76522,8.604947405,12.87504,3.75522,13.4115,-5.71,1.01,5.798637771
08/04/2020 18:30,-1.4364,2.1373,2.575130337,8.7336,2.5473,9.0975,-10.17,-0.41,10.17826115,-1.3764,3.5573,3.814296822,8.7336,2.5473,9.0975,-10.11,1.01,10.1603248
08/04/2020 19:00,-6.76872,1.31704,6.895662753,5.92128,1.72704,6.168,-12.69,-0.41,12.6966216,-6.67872,3.01704,7.328562697,5.92128,1.72704,6.168,-12.6,1.29,12.66586357
08/04/2020 19:30,-10.85688,0.80716,10.886843,3.93312,1.14716,4.097,-14.79,-0.34,14.79390753,-10.75688,2.78716,11.11209828,3.93312,1.14716,4.097,-14.69,1.64,14.78126179
08/04/2020 20:00,-11.26968,3.58676,11.82668739,3.52032,1.02676,3.667,-14.79,2.56,15.00992005,-11.50968,1.15676,11.56766301,3.52032,1.02676,3.667,-15.03,0.13,15.0305622
08/04/2020 20:30,-10.7276,4.0482,11.46600737,4.1424,1.2082,4.315,-14.87,2.84,15.13877472,-11.1476,-0.0618,11.1477713,4.1424,1.2082,4.315,-15.29,-1.27,15.34265296
08/04/2020 21:00,-11.52408,3.81006,12.13758531,3.56592,1.04006,3.7145,-15.09,2.77,15.34213153,-11.90408,-0.03994,11.904147,3.56592,1.04006,3.7145,-15.47,-1.08,15.50765295
08/04/2020 21:30,-9.71088,4.68016,10.77984638,4.14912,1.21016,4.322,-13.86,3.47,14.28777449,-10.19088,-0.39984,10.19872086,4.14912,1.21016,4.322,-14.34,-1.61,14.43009702
08/04/2020 22:00,-9.92496,4.24272,10.79377154,3.09504,0.90272,3.224,-13.02,3.34,13.44157729,-10.36496,-0.74728,10.39186332,3.09504,0.90272,3.224,-13.46,-1.65,13.56075588
08/04/2020 22:30,-9.3384,1.3863,9.440738438,2.4216,0.7063,2.5225,-11.76,0.68,11.77964346,-9.2284,2.6863,9.611429355,2.4216,0.7063,2.5225,-11.65,1.98,11.8170597
08/04/2020 23:00,-7.10696,1.41672,7.246790738,3.14304,0.91672,3.274,-10.25,0.5,10.26218788,-6.98696,3.30672,7.729942251,3.14304,0.91672,3.274,-10.13,2.39,10.40812183
08/04/2020 23:30,-4.17816,2.28512,4.762225782,4.37184,1.27512,4.554,-8.55,1.01,8.609448298,-4.16816,3.33512,5.338219104,4.37184,1.27512,4.554,-8.54,2.06,8.784941662
09/04/2020 00:00,-4.06464,-0.84052,4.150635156,4.21536,1.22948,4.391,-8.28,-2.07,8.534828645,-3.58464,6.64948,7.554153043,4.21536,1.22948,4.391,-7.8,5.42,9.498231414
09/04/2020 00:30,-4.21648,0.25186,4.223995389,3.74352,1.09186,3.8995,-7.96,-0.84,8.004198898,-3.86648,5.39186,6.634894261,3.74352,1.09186,3.8995,-7.61,4.3,8.74082948
09/04/2020 01:00,-4.33368,2.94476,5.239503202,3.37632,0.98476,3.517,-7.71,1.96,7.955230983,-4.36368,2.68476,5.123440192,3.37632,0.98476,3.517,-7.74,1.7,7.924493675
09/04/2020 01:30,-5.57264,2.79798,6.235624159,2.66736,0.77798,2.7785,-8.24,2.02,8.483984913,-5.63264,2.34798,6.102429307,2.66736,0.77798,2.7785,-8.3,1.57,8.447182962
09/04/2020 02:00,-7.24512,2.70184,7.732509502,2.71488,0.79184,2.828,-9.96,1.91,10.14148411,-7.30512,2.25184,7.64431564,2.71488,0.79184,2.828,-10.02,1.46,10.12580861
09/04/2020 02:30,-6.8,2.7175,7.322896029,2.94,0.8575,3.0625,-9.74,1.86,9.916007261,-6.87,2.2575,7.231404169,2.94,0.8575,3.0625,-9.81,1.4,9.909394532
09/04/2020 03:00,-6.12416,2.79712,6.732697528,3.31584,0.96712,3.454,-9.44,1.83,9.615742301,-6.19416,2.34712,6.6239407,3.31584,0.96712,3.454,-9.51,1.38,9.60960457
09/04/2020 03:30,-5.30112,2.61634,5.911607924,3.75888,1.09634,3.9155,-9.06,1.52,9.186620706,-5.36112,2.66634,5.987568509,3.75888,1.09634,3.9155,-9.12,1.57,9.25415042
09/04/2020 04:00,-6.60432,-0.57876,6.629630895,3.05568,0.89124,3.183,-9.66,-1.47,9.771207704,-6.21432,5.63124,8.386217085,3.05568,0.89124,3.183,-9.27,4.74,10.41155608
09/04/2020 04:30,-7.32056,-0.62558,7.347240914,2.68944,0.78442,2.8015,-10.01,-1.41,10.10881793,-6.92056,5.49442,8.836447355,2.68944,0.78442,2.8015,-9.61,4.71,10.70215866
09/04/2020 05:00,-7.03112,-0.51616,7.050040397,2.85888,0.83384,2.978,-9.89,-1.35,9.98171328,-6.64112,5.45384,8.593535105,2.85888,0.83384,2.978,-9.5,4.62,10.56382506
09/04/2020 05:30,-6.70088,-0.46984,6.717331494,3.18912,0.93016,3.322,-9.89,-1.4,9.9885985,-6.31088,5.64016,8.463959546,3.18912,0.93016,3.322,-9.5,4.71,10.60349471
09/04/2020 06:00,-8.59184,-0.92512,8.641502277,2.34816,0.68488,2.446,-10.94,-1.61,11.05783433,-8.18184,5.31488,9.756559599,2.34816,0.68488,2.446,-10.53,4.63,11.50294745
09/04/2020 06:30,-8.39008,-0.49544,8.404695307,2.68992,0.78456,2.802,-11.08,-1.28,11.15368997,-8.06008,4.65456,9.307514083,2.68992,0.78456,2.802,-10.75,3.87,11.42538402
09/04/2020 07:00,-7.2324,2.0118,7.50699334,3.2976,0.9618,3.435,-10.53,1.05,10.58222094,-7.3024,1.9918,7.56916858,3.2976,0.9618,3.435,-10.6,1.03,10.64992488
09/04/2020 07:30,-4.44984,2.38588,5.049108773,4.58016,1.33588,4.771,-9.03,1.05,9.090841545,-4.51984,2.28588,5.064997631,4.58016,1.33588,4.771,-9.1,0.95,9.149453536
09/04/2020 08:00,-1.4112,2.4484,2.825977353,6.2688,1.8284,6.53,-7.68,0.62,7.704985399,-1.4312,2.6984,3.054455107,6.2688,1.8284,6.53,-7.7,0.87,7.748993483
09/04/2020 08:30,5.69688,3.25284,6.560137941,9.98688,2.91284,10.403,-4.29,0.34,4.303452103,5.69688,3.34284,6.605226794,9.98688,2.91284,10.403,-4.29,0.43,4.31149626
09/04/2020 09:00,13.83064,3.80352,14.34410566,14.72064,4.29352,15.334,-0.89,-0.49,1.015972441,13.88064,3.80352,14.39232195,14.72064,4.29352,15.334,-0.84,-0.49,0.972471079
09/04/2020 09:30,21.38392,4.84156,21.92516221,18.07392,5.27156,18.827,3.31,-0.43,3.337813656,21.44392,4.49156,21.90926325,18.07392,5.27156,18.827,3.37,-0.78,3.459089476
09/04/2020 10:00,20.73056,4.60058,21.23491121,17.83056,5.20058,18.5735,2.9,-0.6,2.961418579,20.80056,4.57058,21.29679548,17.83056,5.20058,18.5735,2.97,-0.63,3.036083003
09/04/2020 10:30,19.96016,4.26588,20.41092157,17.06016,4.97588,17.771,2.9,-0.71,2.985649008,19.96016,4.26588,20.41092157,17.06016,4.97588,17.771,2.9,-0.71,2.985649008
09/04/2020 11:00,25.88272,4.86246,26.33550288,20.44272,5.96246,21.2945,5.44,-1.1,5.550099098,25.96272,4.86246,26.41413158,20.44272,5.96246,21.2945,5.52,-1.1,5.628534445
09/04/2020 11:30,38.62296,5.56378,39.02164383,26.41296,7.70378,27.5135,12.21,-2.14,12.39611633,38.76296,5.55378,39.15879901,26.41296,7.70378,27.5135,12.35,-2.15,12.53574888
09/04/2020 12:00,38.69808,5.39944,39.07294906,26.39808,7.69944,27.498,12.3,-2.3,12.51319304,38.83808,5.37944,39.20886166,26.39808,7.69944,27.498,12.44,-2.32,12.65448537
09/04/2020 12:30,41.9184,5.4937,42.27686126,27.8184,8.1137,28.9775,14.1,-2.62,14.3413528,42.0884,5.4737,42.44284164,27.8184,8.1137,28.9775,14.27,-2.64,14.51215008
09/04/2020 13:00,39.95312,5.70466,40.35833177,27.27312,7.95466,28.4095,12.68,-2.25,12.87807827,40.11312,5.76466,40.52522302,27.27312,7.95466,28.4095,12.84,-2.19,13.02542514
09/04/2020 13:30,27.68648,4.80314,28.10002364,21.33648,6.22314,22.2255,6.35,-1.42,6.506834868,27.80648,5.02314,28.25654376,21.33648,6.22314,22.2255,6.47,-1.2,6.580341936
09/04/2020 14:00,24.4168,4.9324,24.91001188,19.7568,5.7624,20.58,4.66,-0.83,4.733339202,24.4868,4.8324,24.95907578,19.7568,5.7624,20.58,4.73,-0.93,4.820560133
09/04/2020 14:30,34.21144,6.35542,34.79675258,24.12144,7.03542,25.1265,10.09,-0.68,10.11288782,34.27144,4.97542,34.63071475,24.12144,7.03542,25.1265,10.15,-2.06,10.35693487
09/04/2020 15:00,34.73688,6.09284,35.26717357,23.90688,6.97284,24.903,10.83,-0.88,10.86569372,34.81688,4.76284,35.14114082,23.90688,6.97284,24.903,10.91,-2.21,11.13158569
09/04/2020 15:30,26.91288,5.46834,27.46280853,20.22288,5.89834,21.0655,6.69,-0.43,6.70380489,26.94288,4.27834,27.28045043,20.22288,5.89834,21.0655,6.72,-1.62,6.912510398
09/04/2020 16:00,15.29296,4.97628,16.08222585,14.83296,4.32628,15.451,0.46,0.65,0.796303962,15.25296,3.32628,15.61143579,14.83296,4.32628,15.451,0.42,-1,1.084619749
09/04/2020 16:30,9.94488,0.99934,9.994964665,12.85488,3.74934,13.3905,-2.91,-2.75,4.003823173,10.31488,7.00934,12.47107039,12.85488,3.74934,13.3905,-2.54,3.26,4.132698876
09/04/2020 17:00,9.11096,1.14278,9.182349277,12.66096,3.69278,13.1885,-3.55,-2.55,4.370926675,9.49096,7.32278,11.98755307,12.66096,3.69278,13.1885,-3.17,3.63,4.819315304
09/04/2020 17:30,2.03448,0.85964,2.208639808,9.56448,2.78964,9.963,-7.53,-1.93,7.773403373,2.38448,6.52964,6.951398665,9.56448,2.78964,9.963,-7.18,3.74,8.095677859
09/04/2020 18:00,0.84712,1.09166,1.38178647,9.29712,2.71166,9.6845,-8.45,-1.62,8.603888656,1.18712,6.40166,6.510799079,9.29712,2.71166,9.6845,-8.11,3.69,8.910005612
09/04/2020 18:30,-3.07296,0.75122,3.163449802,7.30704,2.13122,7.6115,-10.38,-1.38,10.47133229,-2.76296,5.67122,6.308461322,7.30704,2.13122,7.6115,-10.07,3.54,10.67410418
09/04/2020 19:00,-7.14088,0.71016,7.176105796,5.10912,1.49016,5.322,-12.25,-0.78,12.27480753,-6.92088,4.77016,8.405534272,5.10912,1.49016,5.322,-12.03,3.28,12.46913389
09/04/2020 19:30,-8.14344,2.77358,8.602811229,4.60656,1.34358,4.7985,-12.75,1.43,12.82994154,-8.30344,2.22358,8.59601209,4.60656,1.34358,4.7985,-12.91,0.88,12.9399575
09/04/2020 20:00,-8.8044,2.5808,9.174856293,3.9456,1.1508,4.11,-12.75,1.43,12.82994154,-8.9644,2.4008,9.280318314,3.9456,1.1508,4.11,-12.91,1.25,12.97037393
09/04/2020 20:30,-9.09096,2.33722,9.38659422,4.13904,1.20722,4.3115,-13.23,1.13,13.27817005,-9.12096,2.60722,9.486279958,4.13904,1.20722,4.3115,-13.26,1.4,13.33370166
09/04/2020 21:00,-8.9564,2.3623,9.262697353,3.8136,1.1123,3.9725,-12.77,1.25,12.83103269,-8.9864,2.6823,9.378172437,3.8136,1.1123,3.9725,-12.8,1.57,12.89592571
09/04/2020 21:30,-10.0532,2.0949,10.26914973,2.8968,0.8449,3.0175,-12.95,1.25,13.01018832,-10.1032,2.3349,10.36949412,2.8968,0.8449,3.0175,-13,1.49,13.08510986
09/04/2020 22:00,-9.95856,2.07292,10.17201625,2.58144,0.75292,2.689,-12.54,1.32,12.6092823,-10.01856,2.15292,10.24727325,2.58144,0.75292,2.689,-12.6,1.4,12.67753919
09/04/2020 22:30,-9.21016,2.48162,9.538631194,2.67984,0.78162,2.7915,-11.89,1.7,12.01091587,-9.35016,1.67162,9.49841068,2.67984,0.78162,2.7915,-12.03,0.89,12.06287694
09/04/2020 23:00,-6.80992,2.90294,7.402842093,3.61008,1.05294,3.7605,-10.42,1.85,10.58295327,-6.95992,1.91294,7.21802091,3.61008,1.05294,3.7605,-10.57,0.86,10.6049281
09/04/2020 23:30,-7.34904,2.31528,7.705122348,2.76096,0.80528,2.876,-10.11,1.51,10.22214263,-7.41904,2.25528,7.754253181,2.76096,0.80528,2.876,-10.18,1.45,10.28274769
10/04/2020 00:00,-6.7956,-0.5208,6.815527272,2.7744,0.8092,2.89,-9.57,-1.33,9.661977023,-6.4056,5.5892,8.501227441,2.7744,0.8092,2.89,-9.18,4.78,10.34991787
10/04/2020 00:30,-7.00224,-1.01732,7.07575473,2.47776,0.72268,2.581,-9.48,-1.74,9.638360856,-6.54224,5.83268,8.764762415,2.47776,0.72268,2.581,-9.02,5.11,10.36689442
10/04/2020 01:00,-7.38512,-0.87566,7.436852684,2.17488,0.63434,2.2655,-9.56,-1.51,9.678517448,-6.95512,5.74434,9.020595116,2.17488,0.63434,2.2655,-9.13,5.11,10.46274343
10/04/2020 01:30,-7.24192,-0.88056,7.295258131,2.15808,0.62944,2.248,-9.4,-1.51,9.52050944,-6.81192,5.73944,8.907492666,2.15808,0.62944,2.248,-8.97,5.11,10.32341998
10/04/2020 02:00,-7.10392,-0.86656,7.156577786,2.20608,0.64344,2.298,-9.31,-1.51,9.431659451,-6.68392,5.78344,8.838719636,2.20608,0.64344,2.298,-8.89,5.14,10.26896782
10/04/2020 02:30,-6.6744,-0.8742,6.731407059,2.3856,0.6958,2.485,-9.06,-1.57,9.195025829,-6.2344,5.7658,8.491889837,2.3856,0.6958,2.485,-8.62,5.07,10.00046499
10/04/2020 03:00,-6.35536,-0.63948,6.387451401,2.50464,0.73052,2.609,-8.86,-1.37,8.965294195,-5.92536,5.72052,8.236154455,2.50464,0.73052,2.609,-8.43,4.99,9.796172722
10/04/2020 03:30,-5.81768,-0.25724,5.823364406,2.75232,0.80276,2.867,-8.57,-1.06,8.635305438,-5.40768,5.59276,7.779586583,2.75232,0.80276,2.867,-8.16,4.79,9.462013528
10/04/2020 04:00,-5.45264,1.95548,5.792683748,2.72736,0.79548,2.841,-8.18,1.16,8.261839989,-5.33264,3.75548,6.522321627,2.72736,0.79548,2.841,-8.06,2.96,8.586337985
10/04/2020 04:30,-5.35328,2.99196,6.132652884,2.64672,0.77196,2.757,-8,2.22,8.302312931,-5.41328,2.68196,6.041234129,2.64672,0.77196,2.757,-8.06,1.91,8.283217974
10/04/2020 05:00,-5.48496,2.98272,6.243509013,2.61504,0.76272,2.724,-8.1,2.22,8.398714187,-5.51496,2.70272,6.141618614,2.61504,0.76272,2.724,-8.13,1.94,8.358259388
10/04/2020 05:30,-4.8456,3.1292,5.768165393,3.2544,0.9492,3.39,-8.1,2.18,8.388229849,-4.8756,2.9392,5.693010803,3.2544,0.9492,3.39,-8.13,1.99,8.370005974
10/04/2020 06:00,-4.78416,3.33712,5.833057243,3.31584,0.96712,3.454,-8.1,2.37,8.439603071,-4.81416,2.64712,5.493940371,3.31584,0.96712,3.454,-8.13,1.68,8.301764873
10/04/2020 06:30,-6.56104,2.88928,7.169043507,3.04896,0.88928,3.176,-9.61,2,9.815910554,-6.60104,2.56928,7.083426346,3.04896,0.88928,3.176,-9.65,1.68,9.795146757
10/04/2020 07:00,-7.58632,2.28774,7.923762077,2.32368,0.67774,2.4205,-9.91,1.61,10.03993028,-7.62632,2.09774,7.909568247,2.32368,0.67774,2.4205,-9.95,1.42,10.05081589
10/04/2020 07:30,-6.13288,2.58416,6.655080766,3.47712,1.01416,3.622,-9.61,1.57,9.737402118,-6.17288,2.39416,6.620910028,3.47712,1.01416,3.622,-9.65,1.38,9.748174188
10/04/2020 08:00,-5.58816,2.53762,6.137348568,4.07184,1.18762,4.2415,-9.66,1.35,9.753876153,-5.62816,2.34762,6.09815584,4.07184,1.18762,4.2415,-9.7,1.16,9.769114597
10/04/2020 08:30,-2.07992,2.90794,3.575217791,6.13008,1.78794,6.3855,-8.21,1.12,8.286042481,-2.10992,2.69794,3.425002577,6.13008,1.78794,6.3855,-8.24,0.91,8.290096501
10/04/2020 09:00,2.73024,3.45632,4.404583794,8.73024,2.54632,9.094,-6,0.91,6.068615987,2.72024,3.24632,4.235362936,8.73024,2.54632,9.094,-6.01,0.7,6.050628067
10/04/2020 09:30,8.33784,5.51062,9.994323822,11.48784,3.35062,11.9665,-3.15,2.16,3.819437131,8.18784,2.48062,8.55536086,11.48784,3.35062,11.9665,-3.3,-0.87,3.412755485
10/04/2020 10:00,17.53856,3.43208,17.87121317,16.01856,4.67208,16.686,1.52,-1.24,1.961631974,17.66856,6.05208,18.67634024,16.01856,4.67208,16.686,1.65,1.38,2.151023012
10/04/2020 10:30,27.00312,4.04216,27.30398409,20.85312,6.08216,21.722,6.15,-2.04,6.479513871,27.15312,7.10216,28.06657447,20.85312,6.08216,21.722,6.3,1.02,6.382037292
10/04/2020 11:00,37.72464,4.82802,38.03233151,25.84464,7.53802,26.9215,11.88,-2.71,12.18517542,37.86464,7.19802,38.54273543,25.84464,7.53802,26.9215,12.02,-0.34,12.02480769
10/04/2020 11:30,40.99808,4.78694,41.27659577,27.41808,7.99694,28.5605,13.58,-3.21,13.95422875,41.14808,7.54694,41.83444503,27.41808,7.99694,28.5605,13.73,-0.45,13.73737238
10/04/2020 12:00,45.68144,5.05542,45.96032236,29.64144,8.64542,30.8765,16.04,-3.59,16.43683972,45.82144,7.91542,46.50008857,29.64144,8.64542,30.8765,16.18,-0.73,16.19645949
10/04/2020 12:30,46.14632,5.19476,46.43779044,29.77632,8.68476,31.017,16.37,-3.49,16.73789115,46.29632,8.01476,46.98495103,29.77632,8.68476,31.017,16.52,-0.67,16.53358098
10/04/2020 13:00,47.80664,5.37652,48.10802215,30.53664,8.90652,31.809,17.27,-3.53,17.62707576,47.98664,8.05652,48.65824836,30.53664,8.90652,31.809,17.45,-0.85,17.47068974
10/04/2020 13:30,45.59392,7.56906,46.21792088,29.17392,8.50906,30.3895,16.42,-0.94,16.4468842,45.75392,6.01906,46.14813408,29.17392,8.50906,30.3895,16.58,-2.49,16.76593272
10/04/2020 14:00,40.22024,9.49882,41.32668977,26.43024,7.70882,27.5315,13.79,1.79,13.90568948,40.32024,3.71882,40.49137409,26.43024,7.70882,27.5315,13.89,-3.99,14.45171962
10/04/2020 14:30,41.17864,9.02002,42.15496594,26.70864,7.79002,27.8215,14.47,1.23,14.52218303,41.28864,4.19002,41.50069952,26.70864,7.79002,27.8215,14.58,-3.6,15.01786936
10/04/2020 15:00,37.274,9.167,38.38469702,24.744,7.217,25.775,12.53,1.95,12.68082805,37.334,3.827,37.52963476,24.744,7.217,25.775,12.59,-3.39,13.03841248
10/04/2020 15:30,38.30568,9.47624,39.46041364,25.25568,7.36624,26.308,13.05,2.11,13.21947805,38.38568,3.66624,38.56036495,25.25568,7.36624,26.308,13.13,-3.7,13.64136723
10/04/2020 16:00,34.82632,8.17226,35.77231329,23.59632,6.88226,24.5795,11.23,1.29,11.3038489,34.89632,4.68226,35.20904299,23.59632,6.88226,24.5795,11.3,-2.2,11.51216748
10/04/2020 16:30,28.74944,7.28442,29.65793444,20.92944,6.10442,21.8015,7.82,1.18,7.908527044,28.78944,4.85442,29.19584301,20.92944,6.10442,21.8015,7.86,-1.25,7.958775031
10/04/2020 17:00,21.21816,6.50238,22.19214409,17.52816,5.11238,18.2585,3.69,1.39,3.943120592,21.22816,4.51238,21.70245033,17.52816,5.11238,18.2585,3.7,-0.6,3.748332963
10/04/2020 17:30,16.84584,6.53462,18.06885674,15.61584,4.55462,16.2665,1.23,1.98,2.330944015,16.68584,3.86462,17.1275376,15.61584,4.55462,16.2665,1.07,-0.69,1.273184983
10/04/2020 18:00,7.57304,5.51172,9.366428999,11.42304,3.33172,11.899,-3.85,2.18,4.42435306,7.42304,3.22172,8.09203328,11.42304,3.33172,11.899,-4,-0.11,4.001512214
10/04/2020 18:30,2.84104,0.77572,2.945038166,9.31104,2.71572,9.699,-6.47,-1.94,6.754591031,3.18104,6.69572,7.412940159,9.31104,2.71572,9.699,-6.13,3.98,7.308713977
10/04/2020 19:00,-0.81976,0.25382,0.858155609,7.35024,2.14382,7.6565,-8.17,-1.89,8.385761742,-0.46976,6.46382,6.480867492,7.35024,2.14382,7.6565,-7.82,4.32,8.933912917
10/04/2020 19:30,-6.19032,-0.35676,6.200591859,4.63968,1.35324,4.833,-10.83,-1.71,10.96416892,-5.79032,5.90324,8.268981086,4.63968,1.35324,4.833,-10.43,4.55,11.37925305
10/04/2020 20:00,-7.42872,-0.19796,7.431357144,4.12128,1.20204,4.293,-11.55,-1.4,11.6345391,-7.02872,6.03204,9.262203377,4.12128,1.20204,4.293,-11.15,4.83,12.15118924
10/04/2020 20:30,-6.29496,0.00772,6.294964734,4.65504,1.35772,4.849,-10.95,-1.35,11.03290533,-5.86496,6.16772,8.511082528,4.65504,1.35772,4.849,-10.52,4.81,11.56747596
10/04/2020 21:00,-6.85984,-0.35662,6.869103482,4.40016,1.28338,4.5835,-11.26,-1.64,11.37880486,-6.38984,6.26338,8.947624503,4.40016,1.28338,4.5835,-10.79,4.98,11.88379148
10/04/2020 21:30,-6.00296,-0.06128,6.003272774,4.48704,1.30872,4.674,-10.49,-1.37,10.57908314,-5.61296,5.93872,8.171518537,4.48704,1.30872,4.674,-10.1,4.63,11.11066605
10/04/2020 22:00,-4.95744,3.55908,6.102725768,4.52256,1.31908,4.711,-9.48,2.24,9.741047172,-5.03744,3.25908,5.999783679,4.52256,1.31908,4.711,-9.56,1.94,9.754855201
10/04/2020 22:30,-4.38616,4.40612,6.217096831,4.44384,1.29612,4.629,-8.83,3.11,9.3616772,-4.57616,2.53612,5.23193511,4.44384,1.29612,4.629,-9.02,1.24,9.104833881
10/04/2020 23:00,-4.08272,4.25504,5.89694565,4.33728,1.26504,4.518,-8.42,2.99,8.935127307,-4.27272,2.46504,4.932804314,4.33728,1.26504,4.518,-8.61,1.2,8.693221497
10/04/2020 23:30,-1.29792,4.92644,5.09454683,5.30208,1.54644,5.523,-6.6,3.38,7.415146661,-1.52792,2.19644,2.675609874,5.30208,1.54644,5.523,-6.83,0.65,6.860860004
11/04/2020 00:00,-0.5092,4.2544,4.284764171,5.5008,1.6044,5.73,-6.01,2.65,6.568302673,-0.5292,3.5744,3.613362423,5.5008,1.6044,5.73,-6.03,1.97,6.343642487
11/04/2020 00:30,-0.96376,1.47182,1.759286063,5.04624,1.47182,5.2565,-6.01,0,6.01,-0.64376,6.08182,6.11579606,5.04624,1.47182,5.2565,-5.69,4.61,7.323127747
11/04/2020 01:00,-1.57896,2.03572,2.576290085,4.51104,1.31572,4.699,-6.09,0.72,6.13241388,-1.29896,5.81572,5.959018057,4.51104,1.31572,4.699,-5.81,4.5,7.348884269
11/04/2020 01:30,-1.2196,2.1272,2.452020391,4.5504,1.3272,4.74,-5.77,0.8,5.825195276,-1.0496,5.0472,5.155180695,4.5504,1.3272,4.74,-5.6,3.72,6.722975532
11/04/2020 02:00,-1.83072,2.46604,3.071300864,4.40928,1.28604,4.593,-6.24,1.18,6.350590524,-1.72072,4.81604,5.114207524,4.40928,1.28604,4.593,-6.13,3.53,7.073740171
11/04/2020 02:30,-0.52704,2.53128,2.585565625,5.11296,1.49128,5.326,-5.64,1.04,5.735085004,-0.40704,4.92128,4.938084487,5.11296,1.49128,5.326,-5.52,3.43,6.498869132
11/04/2020 03:00,-1.01816,3.63012,3.770201719,4.73184,1.38012,4.929,-5.75,2.25,6.174544518,-1.03816,3.68012,3.82374939,4.73184,1.38012,4.929,-5.77,2.3,6.211513503
11/04/2020 03:30,-2.36112,3.55884,4.270858204,3.69888,1.07884,3.853,-6.06,2.48,6.547824066,-2.44112,2.79884,3.713835241,3.69888,1.07884,3.853,-6.14,1.72,6.376362599
11/04/2020 04:00,-3.2852,3.3189,4.669864693,3.1848,0.9289,3.3175,-6.47,2.39,6.897318319,-3.3452,2.7789,4.348867468,3.1848,0.9289,3.3175,-6.53,1.85,6.787002284
11/04/2020 04:30,-3.7104,3.1003,4.835176134,2.9496,0.8603,3.0725,-6.66,2.24,7.026606578,-3.7504,2.8603,4.716653077,2.9496,0.8603,3.0725,-6.7,2,6.992138443
11/04/2020 05:00,-4.02408,3.11506,5.088891692,2.72592,0.79506,2.8395,-6.75,2.32,7.137569614,-4.07408,2.87506,4.986391265,2.72592,0.79506,2.8395,-6.8,2.08,7.111005555
11/04/2020 05:30,-3.97656,3.14642,5.070797595,2.83344,0.82642,2.9515,-6.81,2.32,7.194338052,-4.02656,2.90642,4.96593019,2.83344,0.82642,2.9515,-6.86,2.08,7.16840289
11/04/2020 06:00,-3.8152,3.1939,4.975615364,3.0648,0.8939,3.1925,-6.88,2.3,7.254267709,-3.8652,2.9239,4.846541267,3.0648,0.8939,3.1925,-6.93,2.03,7.221204886
11/04/2020 06:30,-3.25424,3.01168,4.433993054,3.36576,0.98168,3.506,-6.62,2.03,6.924254473,-3.28424,2.95168,4.415727256,3.36576,0.98168,3.506,-6.65,1.97,6.935661468
11/04/2020 07:00,-2.24176,3.91782,4.513845528,4.03824,1.17782,4.2065,-6.28,2.74,6.851715114,-2.35176,2.08782,3.144800065,4.03824,1.17782,4.2065,-6.39,0.91,6.454471318
11/04/2020 07:30,1.1536,4.6123,4.754377378,6.2136,1.8123,6.4725,-5.06,2.8,5.783044181,1.0836,2.7223,2.930035196,6.2136,1.8123,6.4725,-5.13,0.91,5.210086372
11/04/2020 08:00,2.00816,4.53738,4.961907279,6.84816,1.99738,7.1335,-4.84,2.54,5.466004025,1.93816,2.84738,3.444421149,6.84816,1.99738,7.1335,-4.91,0.85,4.983031206
11/04/2020 08:30,6.02784,4.64312,7.608772463,9.02784,2.63312,9.404,-3,2.01,3.611107863,5.99784,3.79312,7.096607922,9.02784,2.63312,9.404,-3.03,1.16,3.244456811
11/04/2020 09:00,15.3004,5.0297,16.10590334,13.3704,3.8997,13.9275,1.93,1.13,2.236470434,15.3504,4.9497,16.12867974,13.3704,3.8997,13.9275,1.98,1.05,2.241182723
11/04/2020 09:30,23.79112,6.17866,24.58034235,17.96112,5.23866,18.7095,5.83,0.94,5.905294235,23.87112,5.47866,24.49175546,17.96112,5.23866,18.7095,5.91,0.24,5.914871089
11/04/2020 10:00,27.94632,9.01976,29.36584533,20.05632,5.84976,20.892,7.89,3.17,8.502999471,27.82632,2.57976,27.94564808,20.05632,5.84976,20.892,7.77,-3.27,8.430053381
11/04/2020 10:30,35.08568,10.11374,36.51428046,23.63568,6.89374,24.6205,11.45,3.22,11.89415403,35.06568,1.84374,35.11411812,23.63568,6.89374,24.6205,11.43,-5.05,12.49589533
11/04/2020 11:00,38.70448,10.23214,40.03415368,25.34448,7.39214,26.4005,13.36,2.84,13.65852115,38.77448,2.00214,38.82613635,25.34448,7.39214,26.4005,13.43,-5.39,14.47124735
11/04/2020 11:30,43.43992,10.19206,44.61955554,27.70992,8.08206,28.8645,15.73,2.11,15.87088529,43.58992,2.36206,43.653871,27.70992,8.08206,28.8645,15.88,-5.72,16.87876773
11/04/2020 12:00,45.382,10.136,46.50015505,28.512,8.316,29.7,16.87,1.82,16.96789026,45.552,2.406,45.61549671,28.512,8.316,29.7,17.04,-5.91,18.03578942
11/04/2020 12:30,45.93288,10.02084,47.01326089,28.80288,8.40084,30.003,17.13,1.62,17.20643194,46.09288,2.29084,46.14977286,28.80288,8.40084,30.003,17.29,-6.11,18.3378352
11/04/2020 13:00,48.65208,10.22644,49.71523874,30.02208,8.75644,31.273,18.63,1.47,18.68790518,48.85208,2.48644,48.91531564,30.02208,8.75644,31.273,18.83,-6.27,19.8464556
11/04/2020 13:30,49.65416,10.46538,50.74504689,30.70416,8.95538,31.9835,18.95,1.51,19.01006575,49.85416,2.72538,49.92859867,30.70416,8.95538,31.9835,19.15,-6.23,20.13790952
11/04/2020 14:00,32.29744,9.43592,33.64760343,21.99744,6.41592,22.914,10.3,3.02,10.73361076,32.26744,1.57592,32.30590051,21.99744,6.41592,22.914,10.27,-4.84,11.35334752
11/04/2020 14:30,29.11456,9.12758,30.51180625,20.25456,5.90758,21.0985,8.86,3.22,9.42698255,29.11456,1.80758,29.17061791,20.25456,5.90758,21.0985,8.86,-4.1,9.762663571
11/04/2020 15:00,36.24904,6.44472,36.81748656,23.87904,6.96472,24.874,12.37,-0.52,12.38092484,36.50904,5.26472,36.88668159,23.87904,6.96472,24.874,12.63,-1.7,12.74389658
11/04/2020 15:30,37.3712,6.3291,37.90335205,24.2712,7.0791,25.2825,13.1,-0.75,13.1214519,37.6412,5.1391,37.99039729,24.2712,7.0791,25.2825,13.37,-1.94,13.5100148
11/04/2020 16:00,24.55088,5.81734,25.23067881,17.99088,5.24734,18.7405,6.56,0.57,6.584717154,24.72088,4.41734,25.11244314,17.99088,5.24734,18.7405,6.73,-0.83,6.780988129
11/04/2020 16:30,29.85512,6.66816,30.5907265,21.04512,6.13816,21.922,8.81,0.53,8.825927713,30.04512,5.18816,30.48977271,21.04512,6.13816,21.922,9,-0.95,9.05
11/04/2020 17:00,24.80512,6.41816,25.6219975,19.12512,5.57816,19.922,5.68,0.84,5.741776729,24.93512,5.07816,25.44696285,19.12512,5.57816,19.922,5.81,-0.5,5.831474942
11/04/2020 17:30,18.5868,5.8749,19.49316763,16.0968,4.6949,16.7675,2.49,1.18,2.755449147,18.6568,4.3749,19.16287912,16.0968,4.6949,16.7675,2.56,-0.32,2.579922479
11/04/2020 18:00,6.68728,4.78254,8.221459886,10.63728,3.10254,11.0805,-3.95,1.68,4.292423558,6.65728,3.58254,7.560024461,10.63728,3.10254,11.0805,-3.98,0.48,4.008840231
11/04/2020 18:30,3.06256,4.58158,5.510911817,8.78256,2.56158,9.1485,-5.72,2.02,6.066201447,2.92256,2.69158,3.973154899,8.78256,2.56158,9.1485,-5.86,0.13,5.861441802
11/04/2020 19:00,-2.80528,3.35096,4.370186358,5.93472,1.73096,6.182,-8.74,1.62,8.888869444,-2.92528,2.39096,3.778088511,5.93472,1.73096,6.182,-8.86,0.66,8.884548385
11/04/2020 19:30,-5.69512,2.48684,6.21439981,4.51488,1.31684,4.703,-10.21,1.17,10.27681857,-5.75512,2.77684,6.390011471,4.51488,1.31684,4.703,-10.27,1.46,10.37325889
11/04/2020 20:00,-7.0408,0.1381,7.042154234,4.0392,1.1781,4.2075,-11.08,-1.04,11.12870163,-6.6808,5.6481,8.748378264,4.0392,1.1781,4.2075,-10.72,4.47,11.61461579
11/04/2020 20:30,-6.93424,0.21668,6.937624565,4.20576,1.22668,4.381,-11.14,-1.01,11.18569175,-6.58424,5.72668,8.726229438,4.20576,1.22668,4.381,-10.79,4.5,11.69076986
11/04/2020 21:00,-7.24336,0.17902,7.245571906,4.07664,1.18902,4.2465,-11.32,-1.01,11.3649681,-6.88336,5.75902,8.97479561,4.07664,1.18902,4.2465,-10.96,4.57,11.87461578
11/04/2020 21:30,-6.45864,-0.16002,6.460622033,4.25136,1.23998,4.4285,-10.71,-1.4,10.80111568,-6.01864,6.17998,8.626481337,4.25136,1.23998,4.4285,-10.27,4.94,11.39633713
11/04/2020 22:00,-7.08016,2.37412,7.467604127,3.57984,1.04412,3.729,-10.66,1.33,10.74264865,-7.00016,3.65412,7.896507646,3.57984,1.04412,3.729,-10.58,2.61,10.89717853
11/04/2020 22:30,-5.92296,4.15872,7.237154634,3.76704,1.09872,3.924,-9.69,3.06,10.16167801,-6.11296,2.07872,6.456729575,3.76704,1.09872,3.924,-9.88,0.98,9.928484275
11/04/2020 23:00,-5.05248,4.19386,6.566278691,3.88752,1.13386,4.0495,-8.94,3.06,9.449190442,-5.21248,2.19386,5.655348747,3.88752,1.13386,4.0495,-9.1,1.06,9.161528257
11/04/2020 23:30,-4.20296,4.20622,5.946188649,4.06704,1.18622,4.2365,-8.27,3.02,8.804163788,-4.34296,2.18622,4.862186694,4.06704,1.18622,4.2365,-8.41,1,8.469244358
12/04/2020 00:00,-4.93976,3.99132,6.350737296,3.33024,0.97132,3.469,-8.27,3.02,8.804163788,-5.07976,2.15132,5.516533277,3.33024,0.97132,3.469,-8.41,1.18,8.492378936
12/04/2020 00:30,-4.53848,3.88086,5.971505258,3.43152,1.00086,3.5745,-7.97,2.88,8.474390834,-4.64848,2.33086,5.200122561,3.43152,1.00086,3.5745,-8.08,1.33,8.18873006
12/04/2020 01:00,-5.03672,4.10804,6.499580063,3.35328,0.97804,3.493,-8.39,3.13,8.954831098,-5.16672,2.02804,5.550490231,3.35328,0.97804,3.493,-8.52,1.05,8.584456884
12/04/2020 01:30,-6.11416,2.77212,6.713240782,2.47584,0.72212,2.579,-8.59,2.05,8.83122868,-6.14416,2.79212,6.748824801,2.47584,0.72212,2.579,-8.62,2.07,8.865060631
12/04/2020 02:00,-6.30872,2.79454,6.899956656,2.38128,0.69454,2.4805,-8.69,2.1,8.94013982,-6.32872,2.81454,6.926350572,2.38128,0.69454,2.4805,-8.71,2.12,8.964290268
12/04/2020 02:30,-5.82248,2.80886,6.464593402,2.56752,0.74886,2.6745,-8.39,2.06,8.639195564,-5.85248,2.82886,6.500305458,2.56752,0.74886,2.6745,-8.42,2.08,8.673107863
12/04/2020 03:00,-5.96408,2.66756,6.533462068,2.42592,0.70756,2.527,-8.39,1.96,8.615898096,-5.99408,2.68756,6.569016197,2.42592,0.70756,2.527,-8.42,1.98,8.649670514
12/04/2020 03:30,-5.42208,2.75856,6.083469799,2.73792,0.79856,2.852,-8.16,1.96,8.392091515,-5.45208,2.77856,6.119278716,2.73792,0.79856,2.852,-8.19,1.98,8.425942084
12/04/2020 04:00,-5.38104,2.73928,6.038149253,2.56896,0.74928,2.676,-7.95,1.99,8.195279129,-5.41104,2.76928,6.078508501,2.56896,0.74928,2.676,-7.98,2.02,8.231694844
12/04/2020 04:30,-5.33208,2.66606,5.961455615,2.55792,0.74606,2.6645,-7.89,1.92,8.120252459,-5.35208,2.68606,5.988295137,2.55792,0.74606,2.6645,-7.91,1.94,8.144427543
12/04/2020 05:00,-5.26056,2.68692,5.907032301,2.62944,0.76692,2.739,-7.89,1.92,8.120252459,-5.28056,2.78692,5.970865683,2.62944,0.76692,2.739,-7.91,2.02,8.163853257
12/04/2020 05:30,-5.72232,2.62224,6.294528481,2.40768,0.70224,2.508,-8.13,1.92,8.353639925,-5.72232,2.83224,6.384867234,2.40768,0.70224,2.508,-8.13,2.13,8.404391709
12/04/2020 06:00,-6.27624,2.59568,6.791814426,2.21376,0.64568,2.306,-8.49,1.95,8.711061933,-6.27624,2.92568,6.924651038,2.21376,0.64568,2.306,-8.49,2.28,8.790819074
12/04/2020 06:30,-6.5652,2.2039,6.925245573,2.3448,0.6839,2.4425,-8.91,1.52,9.038722255,-6.5352,3.0639,7.217778207,2.3448,0.6839,2.4425,-8.88,2.38,9.193410684
12/04/2020 07:00,-4.69776,2.60232,5.37038345,3.16224,0.92232,3.294,-7.86,1.68,8.037536936,-4.69776,2.94232,5.543121503,3.16224,0.92232,3.294,-7.86,2.02,8.115417426
12/04/2020 07:30,-2.01032,3.01574,3.624372256,4.57968,1.33574,4.7705,-6.59,1.68,6.800772015,-2.01032,3.35574,3.911825335,4.57968,1.33574,4.7705,-6.59,2.02,6.892641003
12/04/2020 08:00,0.76984,3.45662,3.541309849,6.15984,1.79662,6.4165,-5.39,1.66,5.639831558,0.77984,3.65662,3.738852799,6.15984,1.79662,6.4165,-5.38,1.86,5.692451142
12/04/2020 08:30,12.51296,4.83128,13.41325592,12.31296,3.59128,12.826,0.2,1.24,1.256025477,12.60296,5.27128,13.66092946,12.31296,3.59128,12.826,0.29,1.68,1.704846034
12/04/2020 09:00,21.07264,5.50452,21.77971297,16.71264,4.87452,17.409,4.36,0.63,4.405280922,21.20264,6.10452,22.06393227,16.71264,4.87452,17.409,4.49,1.23,4.655426941
12/04/2020 09:30,28.43968,6.41574,29.15436705,20.65968,6.02574,21.5205,7.78,0.39,7.789768931,28.55968,6.59574,29.311416,20.65968,6.02574,21.5205,7.9,0.57,7.920536598
12/04/2020 10:00,31.96096,6.91278,32.69999222,22.50096,6.56278,23.4385,9.46,0.35,9.466472416,32.06096,6.38278,32.69013669,22.50096,6.56278,23.4385,9.56,-0.18,9.561694411
12/04/2020 10:30,35.06216,9.64688,36.36505682,24.09216,7.02688,25.096,10.97,2.62,11.27853271,34.99216,3.26688,35.14432766,24.09216,7.02688,25.096,10.9,-3.76,11.53029054
12/04/2020 11:00,26.72952,9.62486,28.40959643,20.27952,5.91486,21.1245,6.45,3.71,7.440873605,26.55952,1.57486,26.60617009,20.27952,5.91486,21.1245,6.28,-4.34,7.633740892
