Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2020 11:30,17.91656,9.27858,20.17659954,16.24656,4.73858,16.9235,1.67,4.54,4.83740633,17.92656,0.79858,17.94433848,16.24656,4.73858,16.9235,1.68,-3.94,4.283223085
12/04/2020 12:00,23.50384,9.82612,25.47514728,19.32384,5.63612,20.129,4.18,4.19,5.918487983,23.26384,1.29612,23.299918,19.32384,5.63612,20.129,3.94,-4.34,5.861672116
12/04/2020 12:30,37.122,10.6685,38.62460066,26.052,7.5985,27.1375,11.07,3.07,11.48781093,37.072,1.9985,37.1258291,26.052,7.5985,27.1375,11.02,-5.6,12.36124589
12/04/2020 13:00,30.61688,10.37284,32.32629194,22.94688,6.69284,23.903,7.67,3.68,8.507132302,30.45688,1.52284,30.49492714,22.94688,6.69284,23.903,7.51,-5.17,9.117510625
12/04/2020 13:30,32.12608,10.34594,33.75090355,23.50608,6.85594,24.4855,8.62,3.49,9.299704296,32.00608,1.54594,32.04339382,23.50608,6.85594,24.4855,8.5,-5.31,10.02228018
12/04/2020 14:00,23.81464,8.47552,25.27788594,19.18464,5.59552,19.984,4.63,2.88,5.452641562,23.67464,2.05552,23.76370639,19.18464,5.59552,19.984,4.49,-3.54,5.717665608
12/04/2020 14:30,8.3556,5.1283,9.803851909,11.9256,3.4783,12.4225,-3.57,1.65,3.932861554,8.2656,3.1483,8.844881924,11.9256,3.4783,12.4225,-3.66,-0.33,3.674846936
12/04/2020 15:00,12.86168,5.78174,14.10146552,14.37168,4.19174,14.9705,-1.51,1.59,2.192760817,12.82168,3.86174,13.3906129,14.37168,4.19174,14.9705,-1.55,-0.33,1.584739726
12/04/2020 15:30,17.97496,6.23228,19.02473393,16.46496,4.80228,17.151,1.51,1.43,2.079663434,18.00496,4.41228,18.5377129,16.46496,4.80228,17.151,1.54,-0.39,1.58861575
12/04/2020 16:00,9.77368,5.63774,11.28312603,12.64368,3.68774,13.1705,-2.87,1.95,3.469783855,9.72368,3.68774,10.39948936,12.64368,3.68774,13.1705,-2.92,0,2.92
12/04/2020 16:30,20.88624,6.94432,22.0104203,18.42624,5.37432,19.194,2.46,1.57,2.918304302,20.90624,4.42432,21.36926481,18.42624,5.37432,19.194,2.48,-0.95,2.655729655
12/04/2020 17:00,8.5976,5.9243,10.44107544,12.5976,3.6743,13.1225,-4,2.25,4.589389938,8.4676,3.2243,9.060704181,12.5976,3.6743,13.1225,-4.13,-0.45,4.154443404
12/04/2020 17:30,-0.3024,5.2293,5.238036297,8.1576,2.3793,8.4975,-8.46,2.85,8.927155202,-0.5724,1.9893,2.070013587,8.1576,2.3793,8.4975,-8.73,-0.39,8.738706998
12/04/2020 18:00,0.71656,5.31358,5.36167797,8.68656,2.53358,9.0485,-7.97,2.78,8.440930044,0.46656,2.17358,2.223089798,8.68656,2.53358,9.0485,-8.22,-0.36,8.227879435
12/04/2020 18:30,-2.64472,4.25654,5.011254998,6.84528,1.99654,7.1305,-9.49,2.26,9.75539338,-2.85472,2.31654,3.676381897,6.84528,1.99654,7.1305,-9.7,0.32,9.705276915
12/04/2020 19:00,0.33624,4.55432,4.566715231,7.86624,2.29432,8.194,-7.53,2.26,7.861838207,0.18624,2.79432,2.800519523,7.86624,2.29432,8.194,-7.68,0.5,7.696258831
12/04/2020 19:30,0.03624,4.52432,4.52446514,7.62624,2.22432,7.944,-7.59,2.3,7.930832239,-0.10376,2.90432,2.906172879,7.62624,2.22432,7.944,-7.73,0.68,7.759851803
12/04/2020 20:00,-1.608,3.0335,3.433334567,6.972,2.0335,7.2625,-8.58,1,8.63807849,-1.558,4.3235,4.595651885,6.972,2.0335,7.2625,-8.53,2.29,8.832043931
12/04/2020 20:30,-1.41272,0.66254,1.560364397,7.03728,2.05254,7.3305,-8.45,-1.39,8.563562343,-1.02272,6.69254,6.770232481,7.03728,2.05254,7.3305,-8.06,4.64,9.300172041
12/04/2020 21:00,-1.59064,0.81398,1.786812539,6.93936,2.02398,7.2285,-8.53,-1.21,8.615393201,-1.23064,6.66398,6.776658782,6.93936,2.02398,7.2285,-8.17,4.64,9.395663894
12/04/2020 21:30,-0.30336,1.02152,1.065612688,7.13664,2.08152,7.434,-7.44,-1.06,7.515131403,0.05664,6.82152,6.821755141,7.13664,2.08152,7.434,-7.08,4.74,8.520211265
12/04/2020 22:00,1.3808,1.3244,1.913280952,7.6608,2.2344,7.98,-6.28,-0.91,6.345589019,1.7008,6.8944,7.101089494,7.6608,2.2344,7.98,-5.96,4.66,7.56552708
12/04/2020 22:30,1.40856,1.22458,1.866450495,7.55856,2.20458,7.8735,-6.15,-0.98,6.22759183,1.74856,6.95458,7.171028172,7.55856,2.20458,7.8735,-5.81,4.75,7.50457194
12/04/2020 23:00,0.7504,1.7422,1.896934633,6.8304,1.9922,7.115,-6.08,-0.25,6.085137632,1.0204,6.2722,6.354660416,6.8304,1.9922,7.115,-5.81,4.28,7.216266348
12/04/2020 23:30,1.87024,4.89632,5.24134975,7.29024,2.12632,7.594,-5.42,2.77,6.086813616,1.78024,3.35632,3.799228659,7.29024,2.12632,7.594,-5.51,1.23,5.64561777
13/04/2020 00:00,-0.39384,4.69388,4.710373595,6.11616,1.78388,6.371,-6.51,2.91,7.130792382,-0.54384,2.96388,3.013361346,6.11616,1.78388,6.371,-6.66,1.18,6.763726783
13/04/2020 00:30,-0.34176,3.89532,3.910283596,6.01824,1.75532,6.269,-6.36,2.14,6.710380019,-0.40176,3.64532,3.667392671,6.01824,1.75532,6.269,-6.42,1.89,6.692421087
13/04/2020 01:00,3.76136,4.31248,5.722352034,7.79136,2.27248,8.116,-4.03,2.04,4.516912662,3.73136,4.06248,5.516048513,7.79136,2.27248,8.116,-4.06,1.79,4.437082375
13/04/2020 01:30,3.72344,1.52142,4.02227849,7.75344,2.26142,8.0765,-4.03,-0.74,4.09737721,4.06344,7.00142,8.09514834,7.75344,2.26142,8.0765,-3.69,4.74,6.00697095
13/04/2020 02:00,5.3548,1.3564,5.523921071,8.7648,2.5564,9.13,-3.41,-1.2,3.614982711,5.7348,7.6964,9.598046885,8.7648,2.5564,9.13,-3.03,5.14,5.966615456
13/04/2020 02:30,1.3772,0.8821,1.635475542,6.7272,1.9621,7.0075,-5.35,-1.08,5.45792085,1.7772,7.1721,7.389009287,6.7272,1.9621,7.0075,-4.95,5.21,7.186556895
13/04/2020 03:00,0.41816,0.74238,0.852048033,6.00816,1.75238,6.2585,-5.59,-1.01,5.68051054,0.82816,7.03238,7.080975741,6.00816,1.75238,6.2585,-5.18,5.28,7.396674929
13/04/2020 03:30,1.62776,0.73768,1.787113427,6.43776,1.87768,6.706,-4.81,-1.14,4.94324792,2.02776,7.05768,7.343204859,6.43776,1.87768,6.706,-4.41,5.18,6.802977289
13/04/2020 04:00,2.38296,0.80628,2.515668062,6.67296,1.94628,6.951,-4.29,-1.14,4.438884995,2.77296,7.12628,7.646775386,6.67296,1.94628,6.951,-3.9,5.18,6.484011104
13/04/2020 04:30,2.6052,1.3511,2.934712635,6.8952,2.0111,7.1825,-4.29,-0.66,4.340472325,2.9952,6.7011,7.340024813,6.8952,2.0111,7.1825,-3.9,4.69,6.099680319
13/04/2020 05:00,0.8328,1.1429,1.414134453,6.1128,1.7829,6.3675,-5.28,-0.64,5.318646444,1.1828,6.3829,6.491565932,6.1128,1.7829,6.3675,-4.93,4.6,6.742766495
13/04/2020 05:30,-2.01056,0.76192,2.150086882,4.66944,1.36192,4.864,-6.68,-0.6,6.706891978,-1.66056,6.00192,6.227399393,4.66944,1.36192,4.864,-6.33,4.64,7.848471189
13/04/2020 06:00,-0.0328,0.9846,0.985146182,5.7072,1.6646,5.945,-5.74,-0.68,5.780138407,0.3272,6.2346,6.243180039,5.7072,1.6646,5.945,-5.38,4.57,7.058987179
13/04/2020 06:30,-0.27528,0.84846,0.891999692,5.75472,1.67846,5.9945,-6.03,-0.83,6.086854689,0.08472,6.07846,6.079050374,5.75472,1.67846,5.9945,-5.67,4.4,7.176970113
13/04/2020 07:00,2.43696,1.15828,2.698219153,6.81696,1.98828,7.101,-4.38,-0.83,4.457947958,2.78696,6.38828,6.969739407,6.81696,1.98828,7.101,-4.03,4.4,5.966648976
13/04/2020 07:30,-0.21192,0.87944,0.904613066,5.75808,1.67944,5.998,-5.97,-0.8,6.023362848,0.12808,6.11944,6.120780212,5.75808,1.67944,5.998,-5.63,4.44,7.170111575
13/04/2020 08:00,1.02168,1.07924,1.486132228,6.51168,1.89924,6.783,-5.49,-0.82,5.550900828,1.36168,6.28924,6.434960155,6.51168,1.89924,6.783,-5.15,4.39,6.767170753
13/04/2020 08:30,5.7304,1.6022,5.950170502,9.2304,2.6922,9.615,-3.5,-1.09,3.665801413,6.0604,6.8122,9.11781317,9.2304,2.6922,9.615,-3.17,4.12,5.198393983
13/04/2020 09:00,13.88808,2.59694,14.12879554,13.25808,3.86694,13.8105,0.63,-1.27,1.417674152,14.29808,7.80694,16.2905925,13.25808,3.86694,13.8105,1.04,3.94,4.074947852
13/04/2020 09:30,10.61576,2.22418,10.84625913,12.42576,3.62418,12.9435,-1.81,-1.4,2.288252608,10.90576,7.84418,13.43379176,12.42576,3.62418,12.9435,-1.52,4.22,4.485398533
13/04/2020 10:00,13.68784,2.25312,13.87204072,14.06784,4.10312,14.654,-0.38,-1.85,1.888623838,14.13784,8.52312,16.50824323,14.06784,4.10312,14.654,0.07,4.42,4.420554264
13/04/2020 10:30,20.23344,2.68642,20.41100063,16.99344,4.95642,17.7015,3.24,-2.27,3.956071283,20.31344,8.93642,22.19223844,16.99344,4.95642,17.7015,3.32,3.98,5.182933532
13/04/2020 11:00,43.7004,4.3622,43.91757904,28.4304,8.2922,29.615,15.27,-3.93,15.76761872,43.9904,10.6322,45.25703226,28.4304,8.2922,29.615,15.56,2.34,15.73496743
13/04/2020 11:30,23.33272,2.95246,23.51877639,18.76272,5.47246,19.5445,4.57,-2.52,5.21874506,23.68272,9.19246,25.40418366,18.76272,5.47246,19.5445,4.92,3.72,6.168046692
13/04/2020 12:00,22.54568,3.05624,22.75188541,18.53568,5.40624,19.308,4.01,-2.35,4.647859722,22.89568,9.04624,24.61801415,18.53568,5.40624,19.308,4.36,3.64,5.679718303
13/04/2020 12:30,35.02624,4.09682,35.26501698,24.60624,7.17682,25.6315,10.42,-3.08,10.86567071,35.34624,9.67682,36.64693067,24.60624,7.17682,25.6315,10.74,2.5,11.02713018
13/04/2020 13:00,42.0496,4.6453,42.30540949,28.2696,8.2453,29.4475,13.78,-3.6,14.24248574,42.3596,10.3753,43.61172505,28.2696,8.2453,29.4475,14.09,2.13,14.25008772
13/04/2020 13:30,25.02544,3.42492,25.25871581,20.00544,5.83492,20.839,5.02,-2.41,5.568527633,25.38544,9.64492,27.15593942,20.00544,5.83492,20.839,5.38,3.81,6.592457812
13/04/2020 14:00,20.43176,2.81968,20.62540695,17.62176,5.13968,18.356,2.81,-2.32,3.643967618,20.80176,9.35968,22.81045438,17.62176,5.13968,18.356,3.18,4.22,5.284013626
13/04/2020 14:30,24.53528,3.06404,24.7258631,19.62528,5.72404,20.443,4.91,-2.66,5.584236743,24.90528,9.74404,26.74358404,19.62528,5.72404,20.443,5.28,4.02,6.636173596
13/04/2020 15:00,24.91304,2.95422,25.08758613,20.00304,5.83422,20.8365,4.91,-2.88,5.692319387,25.34304,10.14422,27.29789142,20.00304,5.83422,20.8365,5.34,4.31,6.862339251
13/04/2020 15:30,23.1992,2.5506,23.33898972,18.6192,5.4306,19.395,4.58,-2.88,5.410249532,23.5992,9.4606,25.42489318,18.6192,5.4306,19.395,4.98,4.03,6.406348414
13/04/2020 16:00,36.15224,4.42982,36.42262706,25.06224,7.30982,26.1065,11.09,-2.88,11.45785757,36.46224,9.51982,37.68450502,25.06224,7.30982,26.1065,11.4,2.21,11.61223923
13/04/2020 16:30,30.10136,4.22748,30.39676728,22.55136,6.57748,23.491,7.55,-2.35,7.907275131,30.45136,9.56748,31.9189912,22.55136,6.57748,23.491,7.9,2.99,8.446898839
13/04/2020 17:00,28.17304,4.21922,28.48722521,21.80304,6.35922,22.7115,6.37,-2.14,6.719858629,28.43304,9.55922,29.99694069,21.80304,6.35922,22.7115,6.63,3.2,7.361854386
13/04/2020 17:30,19.18048,3.51264,19.49947314,17.46048,5.09264,18.188,1.72,-1.58,2.335551327,19.57048,8.56264,21.36170619,17.46048,5.09264,18.188,2.11,3.47,4.06115747
13/04/2020 18:00,9.40776,2.60018,9.760475616,13.09776,3.82018,13.6435,-3.69,-1.22,3.886450823,9.74776,7.63018,12.37895278,13.09776,3.82018,13.6435,-3.35,3.81,5.073322383
13/04/2020 18:30,4.99768,1.71474,5.283667159,10.74768,3.13474,11.1955,-5.75,-1.42,5.922744296,5.34768,7.51474,9.223285675,10.74768,3.13474,11.1955,-5.4,4.38,6.953013735
13/04/2020 19:00,-0.66032,1.17574,1.348475825,7.93968,2.31574,8.2705,-8.6,-1.14,8.675229104,-0.30032,6.88574,6.892286083,7.93968,2.31574,8.2705,-8.24,4.57,9.422446604
13/04/2020 19:30,-5.20688,0.67966,5.251051042,5.55312,1.61966,5.7845,-10.76,-0.94,10.80098144,-4.82688,6.32966,7.960110945,5.55312,1.61966,5.7845,-10.38,4.71,11.39861834
13/04/2020 20:00,-7.38288,0.35416,7.391369724,4.43712,1.29416,4.622,-11.82,-0.94,11.85731842,-6.97288,6.29416,9.393482081,4.43712,1.29416,4.622,-11.41,5,12.45745159
13/04/2020 20:30,-6.13696,1.00672,6.218984097,5.30304,1.54672,5.524,-11.44,-0.54,11.45273766,-5.77696,6.01672,8.341114218,5.30304,1.54672,5.524,-11.08,4.47,11.94769015
13/04/2020 21:00,-7.49632,0.84524,7.543821591,4.54368,1.32524,4.733,-12.04,-0.48,12.04956431,-7.14632,5.85524,9.238707972,4.54368,1.32524,4.733,-11.69,4.53,12.53702517
13/04/2020 21:30,-7.442,0.754,7.48009893,4.368,1.274,4.55,-11.81,-0.52,11.82144238,-7.102,5.914,9.241958667,4.368,1.274,4.55,-11.47,4.64,12.37297458
13/04/2020 22:00,-6.80624,0.38318,6.817017665,4.19376,1.22318,4.3685,-11,-0.84,11.03202611,-6.41624,6.40318,9.064703517,4.19376,1.22318,4.3685,-10.61,5.18,11.80696828
13/04/2020 22:30,-6.9168,0.4701,6.932756757,3.9432,1.1501,4.1075,-10.86,-0.68,10.88126831,-6.5468,6.2201,9.030516832,3.9432,1.1501,4.1075,-10.49,5.07,11.65096563
13/04/2020 23:00,-6.1972,0.5479,6.22137302,3.8328,1.1179,3.9925,-10.03,-0.57,10.04618335,-5.8272,6.3179,8.594889194,3.8328,1.1179,3.9925,-9.66,5.2,10.97066999
13/04/2020 23:30,-5.52184,0.25488,5.527719313,3.54816,1.03488,3.696,-9.07,-0.78,9.103477358,-5.11184,6.41488,8.202535803,3.54816,1.03488,3.696,-8.66,5.38,10.19509686
14/04/2020 00:00,-7.1316,0.0462,7.131749645,2.3184,0.6762,2.415,-9.45,-0.63,9.470976718,-6.7416,5.8662,8.93652466,2.3184,0.6762,2.415,-9.06,5.19,10.44124993
14/04/2020 00:30,-6.71832,0.14924,6.719977396,2.43168,0.70924,2.533,-9.15,-0.56,9.167120595,-6.34832,5.85924,8.63897333,2.43168,0.70924,2.533,-8.78,5.15,10.17894395
14/04/2020 01:00,-6.47752,0.19364,6.480413706,2.41248,0.70364,2.513,-8.89,-0.51,8.90461678,-6.10752,5.92364,8.508308375,2.41248,0.70364,2.513,-8.52,5.22,9.991936749
14/04/2020 01:30,-5.72968,0.22926,5.734264822,2.74032,0.79926,2.8545,-8.47,-0.57,8.489157791,-5.37968,5.96926,8.035734058,2.74032,0.79926,2.8545,-8.12,5.17,9.62617785
14/04/2020 02:00,-5.95952,0.27264,5.965753196,2.58048,0.75264,2.688,-8.54,-0.48,8.553478824,-5.59952,5.99264,8.201607062,2.58048,0.75264,2.688,-8.18,5.24,9.714422268
14/04/2020 02:30,-6.73456,0.13992,6.736013361,2.12544,0.61992,2.214,-8.86,-0.48,8.872992731,-6.36456,5.85992,8.651374827,2.12544,0.61992,2.214,-8.49,5.24,9.976858223
14/04/2020 03:00,-6.58288,0.14416,6.584458307,2.27712,0.66416,2.372,-8.86,-0.52,8.875246475,-6.21288,5.86416,8.543316124,2.27712,0.66416,2.372,-8.49,5.2,9.955907794
14/04/2020 03:30,-5.68568,0.26876,5.692028549,2.70432,0.78876,2.817,-8.39,-0.52,8.406098976,-5.31568,5.98876,8.00760265,2.70432,0.78876,2.817,-8.02,5.2,9.558263441
14/04/2020 04:00,-6.02264,-0.08952,6.023305272,2.36736,0.69048,2.466,-8.39,-0.78,8.426179443,-5.65264,6.17048,8.368223372,2.36736,0.69048,2.466,-8.02,5.48,9.713433996
14/04/2020 04:30,-6.2108,-0.1744,6.213248104,2.1792,0.6356,2.27,-8.39,-0.81,8.429009432,-5.8408,6.0656,8.420596653,2.1792,0.6356,2.27,-8.02,5.43,9.685313624
14/04/2020 05:00,-6.38032,-0.09176,6.380979799,2.11968,0.61824,2.208,-8.5,-0.71,8.529601397,-5.98032,6.15824,8.584180054,2.11968,0.61824,2.208,-8.1,5.54,9.813337862
14/04/2020 05:30,-6.21416,0.03212,6.214243011,2.47584,0.72212,2.579,-8.69,-0.69,8.717350515,-5.83416,5.93212,8.320304718,2.47584,0.72212,2.579,-8.31,5.21,9.808170064
14/04/2020 06:00,-7.91936,-0.11648,7.920216563,1.76064,0.51352,1.834,-9.68,-0.63,9.70047937,-7.55936,5.58352,9.39785184,1.76064,0.51352,1.834,-9.32,5.07,10.6097738
14/04/2020 06:30,-8.02936,-0.48648,8.044083838,2.00064,0.58352,2.084,-10.03,-1.07,10.08691231,-7.61936,5.58352,9.446181366,2.00064,0.58352,2.084,-9.62,5,10.84178952
14/04/2020 07:00,-6.75432,-0.67376,6.787841424,2.93568,0.85624,3.058,-9.69,-1.53,9.810045871,-6.34432,5.48624,8.387444521,2.93568,0.85624,3.058,-9.28,4.63,10.37088714
14/04/2020 07:30,-3.33912,0.91984,3.463499386,4.97088,1.44984,5.178,-8.31,-0.53,8.326884171,-3.11912,4.44984,5.434149943,4.97088,1.44984,5.178,-8.09,3,8.628331241
14/04/2020 08:00,1.87088,3.13984,3.654967469,7.61088,2.21984,7.928,-5.74,0.92,5.813260703,1.88088,3.14984,3.668678454,7.61088,2.21984,7.928,-5.73,0.93,5.80498062
14/04/2020 08:30,9.80616,4.00388,10.59206444,11.87616,3.46388,12.371,-2.07,0.54,2.139275578,9.83616,4.01388,10.62361879,11.87616,3.46388,12.371,-2.04,0.55,2.112841688
14/04/2020 09:00,17.88408,4.31744,18.39784242,15.93408,4.64744,16.598,1.95,-0.33,1.977725967,17.95408,4.18744,18.43593346,15.93408,4.64744,16.598,2.02,-0.46,2.071714266
14/04/2020 09:30,26.49568,7.18374,27.45227093,20.51568,5.98374,21.3705,5.98,1.2,6.099213064,26.42568,2.90374,26.58473753,20.51568,5.98374,21.3705,5.91,-3.08,6.664420455
14/04/2020 10:00,32.53016,8.64088,33.6582251,23.42016,6.83088,24.396,9.11,1.81,9.288067614,32.44016,2.46088,32.53336612,23.42016,6.83088,24.396,9.02,-4.37,10.02283892
14/04/2020 10:30,38.85808,7.76944,39.62719494,26.39808,7.69944,27.498,12.46,0.07,12.46019663,38.89808,4.02944,39.10622731,26.39808,7.69944,27.498,12.5,-3.67,13.02762066
14/04/2020 11:00,42.7048,5.1864,43.01858538,28.2048,8.2264,29.38,14.5,-3.04,14.8152489,42.8348,6.8764,43.38323372,28.2048,8.2264,29.38,14.63,-1.35,14.69215437
14/04/2020 11:30,47.21712,5.61416,47.54971308,30.59712,8.92416,31.872,16.62,-3.31,16.9464008,47.34712,7.30416,47.90720745,30.59712,8.92416,31.872,16.75,-1.62,16.82815795
14/04/2020 12:00,48.26768,7.31224,48.81841647,31.20768,9.10224,32.508,17.06,-1.79,17.15364976,48.36768,5.36224,48.66401223,31.20768,9.10224,32.508,17.16,-3.74,17.56283576
14/04/2020 12:30,48.14432,7.83626,48.77788965,30.84432,8.99626,32.1295,17.3,-1.16,17.33884656,48.22432,3.96626,48.38714972,30.84432,8.99626,32.1295,17.38,-5.03,18.09323907
14/04/2020 13:00,49.53872,7.90296,50.16514284,31.51872,9.19296,32.832,18.02,-1.29,18.06611469,49.62872,4.02296,49.79150586,31.51872,9.19296,32.832,18.11,-5.17,18.83350737
14/04/2020 13:30,48.34032,7.78926,48.96385513,30.82032,8.98926,32.1045,17.52,-1.2,17.5610478,48.43032,3.89926,48.58703658,30.82032,8.98926,32.1045,17.61,-5.09,18.33085377
14/04/2020 14:00,48.68824,8.00782,49.34237424,30.91824,9.01782,32.2065,17.77,-1.01,17.79867973,48.77824,4.09782,48.95006462,30.91824,9.01782,32.2065,17.86,-4.92,18.52528002
14/04/2020 14:30,47.67712,8.03916,48.35013821,30.23712,8.81916,31.497,17.44,-0.78,17.45743395,47.75712,4.11916,47.93443428,30.23712,8.81916,31.497,17.52,-4.7,18.13947078
14/04/2020 15:00,45.7584,7.9762,46.44836851,29.1984,8.5162,30.415,16.56,-0.54,16.56880201,45.8184,3.8962,45.98375967,29.1984,8.5162,30.415,16.62,-4.62,17.25018261
14/04/2020 15:30,42.50072,8.52646,43.3475688,27.69072,8.07646,28.8445,14.81,0.45,14.81683502,42.54072,3.82646,42.71246486,27.69072,8.07646,28.8445,14.85,-4.25,15.44619694
14/04/2020 16:00,37.53456,8.16258,38.41185893,25.41456,7.41258,26.4735,12.12,0.75,12.14318327,37.53456,3.54258,37.70136692,25.41456,7.41258,26.4735,12.12,-3.87,12.72286524
14/04/2020 16:30,32.48032,5.85426,33.00368991,23.50032,6.85426,24.4795,8.98,-1,9.035507733,32.60032,6.43426,33.22921254,23.50032,6.85426,24.4795,9.1,-0.42,9.109687152
14/04/2020 17:00,27.18264,4.43702,27.54238668,21.21264,6.18702,22.0965,5.97,-1.75,6.221205671,27.41264,7.54702,28.43255779,21.21264,6.18702,22.0965,6.2,1.36,6.34740892
14/04/2020 17:30,19.2308,4.4919,19.74843878,17.8008,5.1919,18.5425,1.43,-0.7,1.592136929,19.5308,6.5519,20.60047432,17.8008,5.1919,18.5425,1.73,1.36,2.200568108
14/04/2020 18:00,10.76336,3.64848,11.3649164,13.98336,4.07848,14.566,-3.22,-0.43,3.248584307,10.94336,5.96848,12.46514667,13.98336,4.07848,14.566,-3.04,1.89,3.579622885
14/04/2020 18:30,1.34536,2.40448,2.755270876,9.37536,2.73448,9.766,-8.03,-0.33,8.036777961,1.54536,5.05448,5.285442801,9.37536,2.73448,9.766,-7.83,2.32,8.166474147
14/04/2020 19:00,-1.92112,2.23384,2.946310099,7.65888,2.23384,7.978,-9.58,0,9.58,-1.73112,4.75384,5.059226344,7.65888,2.23384,7.978,-9.39,2.52,9.722268254
14/04/2020 19:30,-6.7328,1.5421,6.907146173,5.2872,1.5421,5.5075,-12.02,0,12.02,-6.5428,4.1721,7.759809936,5.2872,1.5421,5.5075,-11.83,2.63,12.11882007
14/04/2020 20:00,-8.02272,1.90504,8.245799755,4.33728,1.26504,4.518,-12.36,0.64,12.37655849,-7.91272,3.48504,8.646192318,4.33728,1.26504,4.518,-12.25,2.22,12.44953413
14/04/2020 20:30,-9.75448,2.69036,10.11869147,3.63552,1.06036,3.787,-13.39,1.63,13.48884725,-9.85448,1.98036,10.05149749,3.63552,1.06036,3.787,-13.49,0.92,13.52133499
14/04/2020 21:00,-9.37032,4.94824,10.5966021,3.79968,1.10824,3.958,-13.17,3.84,13.71840005,-9.82032,-0.09176,9.820748688,3.79968,1.10824,3.958,-13.62,-1.2,13.67276124
14/04/2020 21:30,-9.0704,4.5803,10.16126489,3.6696,1.0703,3.8225,-12.74,3.51,13.21467745,-9.4204,0.4203,9.429771378,3.6696,1.0703,3.8225,-13.09,-0.65,13.10612834
14/04/2020 22:00,-8.46992,4.78544,9.728308219,3.55008,1.03544,3.698,-12.02,3.75,12.59138197,-8.85992,0.31544,8.865533532,3.55008,1.03544,3.698,-12.41,-0.72,12.43086884
14/04/2020 22:30,-9.19656,4.38392,10.1880062,2.65344,0.77392,2.764,-11.85,3.61,12.38767936,-9.61656,0.35392,9.623070487,2.65344,0.77392,2.764,-12.27,-0.42,12.27718616
14/04/2020 23:00,-9.40664,2.04598,9.626573131,2.52336,0.73598,2.6285,-11.93,1.31,12.00170821,-9.42664,2.81598,9.8382562,2.52336,0.73598,2.6285,-11.95,2.08,12.12967023
14/04/2020 23:30,-6.38472,2.63654,6.907676357,3.48528,1.01654,3.6305,-9.87,1.62,10.00206479,-6.41472,3.24654,7.189482224,3.48528,1.01654,3.6305,-9.9,2.23,10.14804907
15/04/2020 00:00,-5.46872,2.52454,6.023304795,3.58128,1.04454,3.7305,-9.05,1.48,9.1702181,-5.43872,3.78454,6.625889997,3.58128,1.04454,3.7305,-9.02,2.74,9.42698255
15/04/2020 00:30,-6.00696,2.42922,6.479558492,2.84304,0.82922,2.9615,-8.85,1.6,8.993469853,-5.98696,3.51922,6.944681379,2.84304,0.82922,2.9615,-8.83,2.69,9.230655448
15/04/2020 01:00,-6.12184,2.29738,6.538721576,2.52816,0.73738,2.6335,-8.65,1.56,8.789544926,-6.08184,3.42738,6.981096723,2.52816,0.73738,2.6335,-8.61,2.69,9.020432362
15/04/2020 01:30,-5.5696,2.3447,6.043017644,2.9304,0.8547,3.0525,-8.5,1.49,8.629606016,-5.5296,3.4947,6.54136104,2.9304,0.8547,3.0525,-8.46,2.64,8.862347319
15/04/2020 02:00,-5.71888,2.31866,6.171043076,2.84112,0.82866,2.9595,-8.56,1.49,8.688711067,-5.67888,3.46866,6.6544181,2.84112,0.82866,2.9595,-8.52,2.64,8.919641248
15/04/2020 02:30,-6.21808,2.18556,6.590993203,2.52192,0.73556,2.627,-8.74,1.45,8.859463866,-6.18808,3.37556,7.048882138,2.52192,0.73556,2.627,-8.71,2.64,9.101302105
15/04/2020 03:00,-6.55136,1.96752,6.840427823,2.28864,0.66752,2.384,-8.84,1.3,8.935076944,-6.49136,3.43752,7.34535897,2.28864,0.66752,2.384,-8.78,2.77,9.206590031
15/04/2020 03:30,-5.68072,1.97854,6.015413556,2.66928,0.77854,2.7805,-8.35,1.2,8.435786863,-5.61072,3.63854,6.687238014,2.66928,0.77854,2.7805,-8.28,2.86,8.760022831
15/04/2020 04:00,-3.38648,2.60186,4.270588045,3.74352,1.09186,3.8995,-7.13,1.51,7.288141052,-3.37648,3.50186,4.864528821,3.74352,1.09186,3.8995,-7.12,2.41,7.516814485
15/04/2020 04:30,-3.68792,2.60144,4.513119099,3.50208,1.02144,3.648,-7.19,1.58,7.361555542,-3.66792,3.50144,5.070869669,3.50208,1.02144,3.648,-7.17,2.48,7.586784563
15/04/2020 05:00,-4.67568,0.35626,4.689232842,3.24432,0.94626,3.3795,-7.92,-0.59,7.941945605,-4.32568,5.80626,7.240453208,3.24432,0.94626,3.3795,-7.57,4.86,8.995804578
15/04/2020 05:30,-5.43072,-1.12646,5.546316963,3.02928,0.88354,3.1555,-8.46,-2.01,8.695498836,-4.88072,7.03354,8.561081278,3.02928,0.88354,3.1555,-7.91,6.15,10.01951097
15/04/2020 06:00,-6.99232,-1.43026,7.137099036,2.46768,0.71974,2.5705,-9.46,-2.15,9.701242189,-6.44232,6.68974,9.287416662,2.46768,0.71974,2.5705,-8.91,5.97,10.72515734
15/04/2020 06:30,-6.24448,-1.14214,6.348071695,3.21552,0.93786,3.3495,-9.46,-2.08,9.685969234,-5.69448,6.44786,8.602441575,3.21552,0.93786,3.3495,-8.91,5.51,10.47607751
15/04/2020 07:00,-4.04712,-0.91416,4.149080476,4.68288,1.36584,4.878,-8.73,-2.28,9.022821067,-3.54712,6.62584,7.515571568,4.68288,1.36584,4.878,-8.23,5.26,9.767317953
15/04/2020 07:30,-0.3024,-0.2157,0.37144616,7.0776,2.0643,7.3725,-7.38,-2.28,7.724169858,0.1576,6.8343,6.836116899,7.0776,2.0643,7.3725,-6.92,4.77,8.404718913
15/04/2020 08:00,6.8148,3.4189,7.624327921,10.6248,3.0989,11.0675,-3.81,0.32,3.823414704,6.8648,4.3989,8.153269298,10.6248,3.0989,11.0675,-3.76,1.3,3.978391635
15/04/2020 08:30,15.08944,3.72692,15.54288043,15.10944,4.40692,15.739,-0.02,-0.68,0.680294054,15.31944,5.43692,16.2556249,15.10944,4.40692,15.739,0.21,1.03,1.051189802
15/04/2020 09:00,20.85472,4.29846,21.29309993,17.99472,5.24846,18.7445,2.86,-0.95,3.013652269,20.98472,5.92846,21.80607969,17.99472,5.24846,18.7445,2.99,0.68,3.066349621
15/04/2020 09:30,27.17352,4.62436,27.56419588,21.20352,6.18436,22.087,5.97,-1.56,6.170453792,27.31352,6.50436,28.07730532,21.20352,6.18436,22.087,6.11,0.32,6.118373967
15/04/2020 10:00,33.63752,4.91386,33.99454032,24.28752,7.08386,25.2995,9.35,-2.17,9.598510301,33.77752,6.49386,34.39609099,24.28752,7.08386,25.2995,9.49,-0.59,9.50832267
15/04/2020 10:30,38.91888,5.98634,39.37658552,26.55888,7.74634,27.6655,12.36,-1.76,12.48467861,38.96888,4.44634,39.22172291,26.55888,7.74634,27.6655,12.41,-3.3,12.84126551
15/04/2020 11:00,42.59944,7.63192,43.27769046,28.42944,8.29192,29.614,14.17,-0.66,14.18536217,42.63944,3.74192,42.80331539,28.42944,8.29192,29.614,14.21,-4.55,14.92067693
15/04/2020 11:30,44.85096,7.56278,45.48410991,29.46096,8.59278,30.6885,15.39,-1.03,15.42442868,44.91096,3.70278,45.06334328,29.46096,8.59278,30.6885,15.45,-4.89,16.20538799
15/04/2020 12:00,46.79048,7.66264,47.41376457,30.42048,8.87264,31.688,16.37,-1.21,16.41465808,46.87048,3.84264,47.02773413,30.42048,8.87264,31.688,16.45,-5.03,17.20184292
15/04/2020 12:30,48.4208,7.6169,49.0162324,31.3608,9.1469,32.6675,17.06,-1.53,17.12847045,48.5308,4.0369,48.69840973,31.3608,9.1469,32.6675,17.17,-5.11,17.91426806
15/04/2020 13:00,48.65432,7.67626,49.25614502,31.32432,9.13626,32.6295,17.33,-1.46,17.39139155,48.74432,3.99626,48.90786058,31.32432,9.13626,32.6295,17.42,-5.14,18.16248882
15/04/2020 13:30,48.37736,7.65548,48.97933579,31.04736,9.05548,32.341,17.33,-1.4,17.38645737,48.46736,3.75548,48.61263843,31.04736,9.05548,32.341,17.42,-5.3,18.20841564
15/04/2020 14:00,44.06912,7.42266,44.68985589,28.80912,8.40266,30.0095,15.26,-0.98,15.29143551,44.10912,3.62266,44.25763361,28.80912,8.40266,30.0095,15.3,-4.78,16.02929818
15/04/2020 14:30,46.20624,7.72182,46.84701825,29.52624,8.61182,30.7565,16.68,-0.89,16.70372713,46.25624,3.83182,46.41468069,29.52624,8.61182,30.7565,16.73,-4.78,17.39946264
15/04/2020 15:00,41.50176,7.27468,42.13451142,27.34176,7.97468,28.481,14.16,-0.7,14.1772917,41.51176,3.63468,41.67057855,27.34176,7.97468,28.481,14.17,-4.34,14.81973347
15/04/2020 15:30,16.63408,5.41494,17.49326135,15.27408,4.45494,15.9105,1.36,0.96,1.664692164,16.49408,1.93494,16.60718723,15.27408,4.45494,15.9105,1.22,-2.52,2.799785706
15/04/2020 16:00,6.1568,4.7574,7.780683839,10.9968,3.2074,11.455,-4.84,1.55,5.082135378,5.9368,1.2374,6.064383975,10.9968,3.2074,11.455,-5.06,-1.97,5.429963167
15/04/2020 16:30,20.58688,6.86784,21.70223155,17.54688,5.11784,18.278,3.04,1.75,3.507720057,20.29688,2.06784,20.40194353,17.54688,5.11784,18.278,2.75,-3.05,4.10670184
15/04/2020 17:00,23.61144,7.60292,24.80533191,19.86144,5.79292,20.689,3.75,1.81,4.163964457,23.44144,2.78292,23.60605331,19.86144,5.79292,20.689,3.58,-3.01,4.677232087
15/04/2020 17:30,17.44984,6.97162,18.79096595,16.83984,4.91162,17.5415,0.61,2.06,2.148418023,17.18984,2.35162,17.34994858,16.83984,4.91162,17.5415,0.35,-2.56,2.583815009
15/04/2020 18:00,8.11712,6.12916,10.17124572,12.47712,3.63916,12.997,-4.36,2.49,5.020926209,7.84712,1.88916,8.071320697,12.47712,3.63916,12.997,-4.63,-1.75,4.949686859
15/04/2020 18:30,4.1664,5.7177,7.074671883,10.5864,3.0877,11.0275,-6.42,2.63,6.937816659,3.8864,1.4877,4.161412771,10.5864,3.0877,11.0275,-6.7,-1.6,6.88839604
15/04/2020 19:00,-4.67232,4.75224,6.664409891,6.24768,1.82224,6.508,-10.92,2.93,11.30625048,-5.02232,0.52224,5.049399251,6.24768,1.82224,6.508,-11.27,-1.3,11.34473005
15/04/2020 19:30,-8.88656,4.28892,9.867410167,4.21344,1.22892,4.389,-13.1,3.06,13.45264286,-9.25656,0.06892,9.256816569,4.21344,1.22892,4.389,-13.47,-1.16,13.51985577
15/04/2020 20:00,-9.26384,4.49138,10.29520402,3.77616,1.10138,3.9335,-13.04,3.39,13.47344425,-9.69384,-0.05862,9.69401724,3.77616,1.10138,3.9335,-13.47,-1.16,13.51985577
15/04/2020 20:30,-10.376,4.6895,11.38651774,3.324,0.9695,3.4625,-13.7,3.72,14.19606988,-10.856,-0.3805,10.86266617,3.324,0.9695,3.4625,-14.18,-1.35,14.24411808
15/04/2020 21:00,-9.85928,5.27396,11.18123679,3.75072,1.09396,3.907,-13.61,4.18,14.23743306,-10.47928,-0.61604,10.49737179,3.75072,1.09396,3.907,-14.23,-1.71,14.33237594
15/04/2020 21:30,-10.75432,4.91374,11.82371513,2.75568,0.80374,2.8705,-13.51,4.11,14.12133846,-11.37432,-1.09626,11.4270268,2.75568,0.80374,2.8705,-14.13,-1.9,14.25717013
15/04/2020 22:00,-10.2864,4.4623,11.21258874,2.6136,0.7623,2.7225,-12.9,3.7,13.42013413,-10.8164,-0.4677,10.82650693,2.6136,0.7623,2.7225,-13.43,-1.23,13.48620777
15/04/2020 22:30,-9.2976,2.2957,9.576826418,2.5224,0.7357,2.6275,-11.82,1.56,11.92249974,-9.3876,2.3257,9.671396706,2.5224,0.7357,2.6275,-11.91,1.59,12.01566478
15/04/2020 23:00,-7.98048,2.47236,8.354676834,2.81952,0.82236,2.937,-10.8,1.65,10.92531464,-8.07048,2.38236,8.414765986,2.81952,0.82236,2.937,-10.89,1.56,11.00116812
15/04/2020 23:30,-6.63424,2.59168,7.122495742,3.12576,0.91168,3.256,-9.76,1.68,9.903534723,-6.69424,2.58168,7.174811552,3.12576,0.91168,3.256,-9.82,1.67,9.960988907
16/04/2020 00:00,-7.43976,2.44382,7.830854682,2.55024,0.74382,2.6565,-9.99,1.7,10.13361239,-7.49976,2.41382,7.878637385,2.55024,0.74382,2.6565,-10.05,1.67,10.18780644
16/04/2020 00:30,-6.48096,2.28472,6.871883876,2.75904,0.80472,2.874,-9.24,1.48,9.357777514,-6.51096,2.85472,7.109291554,2.75904,0.80472,2.874,-9.27,2.05,9.493966505
16/04/2020 01:00,-5.8244,2.5158,6.344516136,2.8656,0.8358,2.985,-8.69,1.68,8.850903909,-5.9144,2.8358,6.559107333,2.8656,0.8358,2.985,-8.78,2,9.004909772
16/04/2020 01:30,-4.8708,2.5481,5.497045229,3.3192,0.9681,3.4575,-8.19,1.58,8.341013128,-4.9508,2.9381,5.756982912,3.3192,0.9681,3.4575,-8.27,1.97,8.501399885
16/04/2020 02:00,-6.0808,2.2956,6.499685223,2.6592,0.7756,2.77,-8.74,1.52,8.871189323,-6.1308,2.9356,6.797385968,2.6592,0.7756,2.77,-8.79,2.16,9.051502638
16/04/2020 02:30,-7.20704,2.07378,7.499465918,2.17296,0.63378,2.2635,-9.38,1.44,9.489889357,-7.25704,2.73378,7.754881214,2.17296,0.63378,2.2635,-9.43,2.1,9.660998913
16/04/2020 03:00,-7.10776,2.08232,7.406504493,2.20224,0.64232,2.294,-9.31,1.44,9.420705918,-7.14776,2.69232,7.638001047,2.20224,0.64232,2.294,-9.35,2.05,9.57209486
16/04/2020 03:30,-7.09576,2.11582,7.404492167,2.21424,0.64582,2.3065,-9.31,1.47,9.42533819,-7.13576,2.73582,7.642236705,2.21424,0.64582,2.3065,-9.35,2.09,9.580741099
16/04/2020 04:00,-6.96456,2.13992,7.285901015,2.12544,0.61992,2.214,-9.09,1.52,9.216208548,-7.01456,2.75992,7.537984505,2.12544,0.61992,2.214,-9.14,2.14,9.387182751
16/04/2020 04:30,-6.88776,1.56232,7.0627248,2.20224,0.64232,2.294,-9.09,0.92,9.136438037,-6.82776,3.32232,7.593162503,2.20224,0.64232,2.294,-9.03,2.68,9.419304645
16/04/2020 05:00,-7.3328,-1.2354,7.436139388,2.1072,0.6146,2.195,-9.44,-1.85,9.619568597,-6.8528,6.3146,9.318532127,2.1072,0.6146,2.195,-8.96,5.7,10.61939735
16/04/2020 05:30,-7.86376,-1.26568,7.964964984,2.10624,0.61432,2.194,-9.97,-1.88,10.14570352,-7.38376,6.09432,9.573956758,2.10624,0.61432,2.194,-9.49,5.48,10.95858111
16/04/2020 06:00,-8.82624,-1.64432,8.97810118,1.73376,0.50568,1.806,-10.56,-2.15,10.77664605,-8.32624,5.98568,10.25449353,1.73376,0.50568,1.806,-10.06,5.48,11.45574092
16/04/2020 06:30,-8.424,-1.297,8.523261406,2.136,0.623,2.225,-10.56,-1.92,10.73312629,-7.994,5.593,9.756315134,2.136,0.623,2.225,-10.13,4.97,11.28351895
16/04/2020 07:00,-7.8776,-0.3243,7.884272462,2.7624,0.8057,2.8775,-10.64,-1.13,10.69983645,-7.6376,4.2057,8.71899342,2.7624,0.8057,2.8775,-10.4,3.4,10.94166349
16/04/2020 07:30,-4.45392,1.85344,4.8241728,4.60608,1.34344,4.798,-9.06,0.51,9.074342951,-4.52392,2.24344,5.049641096,4.60608,1.34344,4.798,-9.13,0.9,9.174252013
16/04/2020 08:00,1.84576,2.32418,2.967935756,8.10576,2.36418,8.4435,-6.26,-0.04,6.260127794,1.84576,3.09418,3.602884934,8.10576,2.36418,8.4435,-6.26,0.73,6.30242017
16/04/2020 08:30,11.84736,3.14548,12.25781316,13.76736,4.01548,14.341,-1.92,-0.87,2.10791366,11.87736,4.54548,12.7174317,13.76736,4.01548,14.341,-1.89,0.53,1.962906009
16/04/2020 09:00,19.38592,3.67256,19.73072708,16.94592,4.94256,17.652,2.44,-1.27,2.750727177,19.42592,5.26256,20.12612495,16.94592,4.94256,17.652,2.48,0.32,2.500559937
16/04/2020 09:30,24.8124,7.2382,25.84660003,19.7424,5.7582,20.565,5.07,1.48,5.281600136,24.6724,1.6882,24.73008979,19.7424,5.7582,20.565,4.93,-4.07,6.392949241
16/04/2020 10:00,31.06504,7.89522,32.05263186,22.71504,6.62522,23.6615,8.35,1.27,8.446028653,30.99504,1.68522,31.04081943,22.71504,6.62522,23.6615,8.28,-4.94,9.641680351
16/04/2020 10:30,36.71056,8.10058,37.59367782,25.51056,7.44058,26.5735,11.2,0.66,11.21942958,36.71056,1.90058,36.75972551,25.51056,7.44058,26.5735,11.2,-5.54,12.4952631
16/04/2020 11:00,42.30568,8.68624,43.18820818,28.37568,8.27624,29.558,13.93,0.41,13.93603243,42.35568,2.03624,42.40459765,28.37568,8.27624,29.558,13.98,-6.24,15.30940887
16/04/2020 11:30,45.20016,8.32088,45.95967263,29.66016,8.65088,30.896,15.54,-0.33,15.54350347,45.29016,1.96088,45.3325892,29.66016,8.65088,30.896,15.63,-6.69,17.00155875
16/04/2020 12:00,48.03136,8.68748,48.81069404,31.19136,9.09748,32.491,16.84,-0.41,16.84499035,48.14136,2.07748,48.18616467,31.19136,9.09748,32.491,16.95,-7.02,18.34619579
16/04/2020 12:30,48.41416,8.73788,49.19635592,31.36416,9.14788,32.671,17.05,-0.41,17.05492891,48.53416,2.12788,48.58078386,31.36416,9.14788,32.671,17.17,-7.02,18.5496442
16/04/2020 13:00,47.7464,8.5752,48.51033671,30.8064,8.9852,32.09,16.94,-0.41,16.9449609,47.8864,2.1552,47.93487449,30.8064,8.9852,32.09,17.08,-6.83,18.39498029
16/04/2020 13:30,47.42408,7.30244,47.98300734,30.69408,8.95244,31.973,16.73,-1.65,16.81116891,47.51408,3.64244,47.65349061,30.69408,8.95244,31.973,16.82,-5.31,17.63826806
16/04/2020 14:00,45.31664,7.91152,46.00206528,30.17664,8.80152,31.434,15.14,-0.89,15.16613662,45.31664,3.28152,45.43529723,30.17664,8.80152,31.434,15.14,-5.52,16.11489994
16/04/2020 14:30,44.46512,8.05816,45.18938857,29.68512,8.65816,30.922,14.78,-0.6,14.79217361,44.45512,3.43816,44.58787546,29.68512,8.65816,30.922,14.77,-5.22,15.66528966
16/04/2020 15:00,41.23256,7.73658,41.95209976,27.86256,8.12658,29.0235,13.37,-0.39,13.3756869,41.20256,3.18658,41.32560033,27.86256,8.12658,29.0235,13.34,-4.94,14.2253014
16/04/2020 15:30,38.14456,8.13008,39.00135457,26.43456,7.71008,27.536,11.71,0.42,11.7175296,38.09456,3.28008,38.23551263,26.43456,7.71008,27.536,11.66,-4.43,12.47319125
16/04/2020 16:00,35.52944,7.70692,36.355711,25.18944,7.34692,26.239,10.34,0.36,10.34626503,35.47944,3.75692,35.67779576,25.18944,7.34692,26.239,10.29,-3.59,10.89826592
16/04/2020 16:30,30.102,7.921,31.12671915,22.872,6.671,23.825,7.23,1.25,7.337261069,29.952,3.081,30.11004591,22.872,6.671,23.825,7.08,-3.59,7.938167295
16/04/2020 17:00,24.08152,7.66086,25.27070204,20.23152,5.90086,21.0745,3.85,1.76,4.233213909,23.89152,2.86086,24.06219541,20.23152,5.90086,21.0745,3.66,-3.04,4.75785666
16/04/2020 17:30,16.36592,7.05506,17.82181834,16.88592,4.92506,17.5895,-0.52,2.13,2.192555587,16.10592,2.36506,16.27864146,16.88592,4.92506,17.5895,-0.78,-2.56,2.676191324
16/04/2020 18:00,10.47224,5.94232,12.04072164,13.96224,4.07232,14.544,-3.49,1.87,3.959419149,10.42224,3.24232,10.91493131,13.96224,4.07232,14.544,-3.54,-0.83,3.63600055
16/04/2020 18:30,2.41264,3.40202,4.170680022,10.05264,2.93202,10.4715,-7.64,0.47,7.654443154,2.44264,3.76202,4.485452558,10.05264,2.93202,10.4715,-7.61,0.83,7.655129
16/04/2020 19:00,-1.33464,3.03448,3.315016259,7.93536,2.31448,8.266,-9.27,0.72,9.297919122,-1.36464,3.30448,3.575168583,7.93536,2.31448,8.266,-9.3,0.99,9.352545108
16/04/2020 19:30,-3.55888,2.98366,4.644120353,6.80112,1.98366,7.0845,-10.36,1,10.40815065,-3.64888,3.05366,4.75806312,6.80112,1.98366,7.0845,-10.45,1.07,10.50463707
16/04/2020 20:00,-6.50016,2.73412,7.051772274,5.01984,1.46412,5.229,-11.52,1.27,11.58979292,-6.61016,2.68412,7.134333564,5.01984,1.46412,5.229,-11.63,1.22,11.6938146
16/04/2020 20:30,-9.1288,2.2216,9.395237943,3.5712,1.0416,3.72,-12.7,1.18,12.75470109,-9.2588,2.1716,9.510059096,3.5712,1.0416,3.72,-12.83,1.13,12.87966614
16/04/2020 21:00,-9.3456,2.2917,9.622480359,3.6744,1.0717,3.8275,-13.02,1.22,13.0770333,-9.4856,2.2017,9.737766184,3.6744,1.0717,3.8275,-13.16,1.13,13.20842534
16/04/2020 21:30,-9.51848,2.23586,9.777552426,3.31152,0.96586,3.4495,-12.83,1.27,12.89270336,-9.65848,2.16586,9.898342561,3.31152,0.96586,3.4495,-12.97,1.2,13.02539443
16/04/2020 22:00,-9.94744,2.19908,10.18761579,2.60256,0.75908,2.711,-12.55,1.44,12.63234341,-10.06744,2.18908,10.30268991,2.60256,0.75908,2.711,-12.67,1.43,12.75044313
16/04/2020 22:30,-8.55376,2.33182,8.865900668,2.88624,0.84182,3.0065,-11.44,1.49,11.53662429,-8.65376,2.32182,8.959821999,2.88624,0.84182,3.0065,-11.54,1.48,11.63451761
16/04/2020 23:00,-7.11472,2.33904,7.489349024,3.42528,0.99904,3.568,-10.54,1.34,10.62483882,-7.17472,2.47904,7.590931853,3.42528,0.99904,3.568,-10.6,1.48,10.70282206
16/04/2020 23:30,-6.66408,2.13006,6.996221684,3.08592,0.90006,3.2145,-9.75,1.23,9.827278362,-6.68408,2.54006,7.150442661,3.08592,0.90006,3.2145,-9.77,1.64,9.906689659
17/04/2020 00:00,-7.02824,1.91968,7.285693433,2.50176,0.72968,2.606,-9.53,1.19,9.604009579,-7.00824,2.87968,7.576805712,2.50176,0.72968,2.606,-9.51,2.15,9.750005128
17/04/2020 00:30,-7.988,1.466,8.121409976,1.392,0.406,1.45,-9.38,1.06,9.439703385,-7.918,2.956,8.451784427,1.392,0.406,1.45,-9.31,2.55,9.652906298
17/04/2020 01:00,-7.52752,1.25864,7.632020178,1.57248,0.45864,1.638,-9.1,0.8,9.135097153,-7.40752,3.16864,8.056775534,1.57248,0.45864,1.638,-8.98,2.71,9.38000533
17/04/2020 01:30,-5.99192,0.98444,6.072250604,2.27808,0.66444,2.373,-8.27,0.32,8.276188736,-5.83192,3.75444,6.935928964,2.27808,0.66444,2.373,-8.11,3.09,8.678721104
17/04/2020 02:00,-5.52608,1.62156,5.759081264,2.47392,0.72156,2.577,-8,0.9,8.050465825,-5.42608,3.35156,6.377718918,2.47392,0.72156,2.577,-7.9,2.63,8.32627768
17/04/2020 02:30,-5.08936,1.87602,5.424116172,2.66064,0.77602,2.7715,-7.75,1.1,7.827675262,-5.08936,2.76602,5.792447829,2.66064,0.77602,2.7715,-7.75,1.99,8.001412375
17/04/2020 03:00,-6.1528,1.5996,6.35733183,1.9872,0.5796,2.07,-8.14,1.02,8.203657721,-6.1328,2.6596,6.684662146,1.9872,0.5796,2.07,-8.12,2.08,8.382171556
17/04/2020 03:30,-5.82152,1.40164,5.987878573,2.02848,0.59164,2.113,-7.85,0.81,7.891679162,-5.73152,3.09164,6.512185455,2.02848,0.59164,2.113,-7.76,2.5,8.152766402
17/04/2020 04:00,-6.25688,-1.07284,6.348191317,1.77312,0.51716,1.847,-8.03,-1.59,8.185902516,-5.80688,5.70716,8.141961103,1.77312,0.51716,1.847,-7.58,5.19,9.186539065
17/04/2020 04:30,-7.13184,-1.63762,7.317440881,1.44816,0.42238,1.5085,-8.58,-2.06,8.823831367,-6.62184,6.04238,8.964324908,1.44816,0.42238,1.5085,-8.07,5.62,9.834088672
17/04/2020 05:00,-7.82576,-1.64918,7.997644294,1.13424,0.33082,1.1815,-8.96,-1.98,9.176164776,-7.31576,6.00082,9.462039159,1.13424,0.33082,1.1815,-8.45,5.67,10.17602083
17/04/2020 05:30,-7.81504,-1.66772,7.991003704,1.34496,0.39228,1.401,-9.16,-2.06,9.388780538,-7.30504,5.95228,9.423016852,1.34496,0.39228,1.401,-8.65,5.56,10.28280604
17/04/2020 06:00,-7.91344,-1.98392,8.158337527,1.42656,0.41608,1.486,-9.34,-2.4,9.643422629,-7.37344,5.83608,9.403586933,1.42656,0.41608,1.486,-8.8,5.42,10.33520198
17/04/2020 06:30,-8.38488,-2.04934,8.631686223,1.54512,0.45066,1.6095,-9.93,-2.5,10.23986816,-7.84488,5.59066,9.633152207,1.54512,0.45066,1.6095,-9.39,5.14,10.70475128
17/04/2020 07:00,-8.6732,-0.4751,8.686202752,1.6968,0.4949,1.7675,-10.37,-0.97,10.41526764,-8.4932,2.8249,8.950670715,1.6968,0.4949,1.7675,-10.19,2.33,10.45299
17/04/2020 07:30,-7.34352,0.77064,7.38384534,2.67648,0.78064,2.788,-10.02,-0.01,10.02000499,-7.21352,2.37064,7.593076109,2.67648,0.78064,2.788,-9.89,1.59,10.01699556
17/04/2020 08:00,-1.96584,1.44038,2.437051795,5.86416,1.71038,6.1085,-7.83,-0.27,7.834653789,-1.86584,3.12038,3.635674662,5.86416,1.71038,6.1085,-7.73,1.41,7.857544146
17/04/2020 08:30,1.4708,1.7719,2.302798786,7.7208,2.2519,8.0425,-6.25,-0.48,6.268404901,1.5608,3.2419,3.598056732,7.7208,2.2519,8.0425,-6.16,0.99,6.239046401
17/04/2020 09:00,15.72384,5.48112,16.65178131,14.88384,4.34112,15.504,0.84,1.14,1.416050847,15.62384,2.54112,15.82913981,14.88384,4.34112,15.504,0.74,-1.8,1.946175737
17/04/2020 09:30,23.84904,6.77222,24.79192757,18.89904,5.51222,19.6865,4.95,1.26,5.107846905,23.76904,2.89222,23.94435631,18.89904,5.51222,19.6865,4.87,-2.62,5.530036166
17/04/2020 10:00,32.09888,7.55634,32.97630015,23.19888,6.76634,24.1655,8.9,0.79,8.934993005,32.04888,3.56634,32.24669735,23.19888,6.76634,24.1655,8.85,-3.2,9.410765112
17/04/2020 10:30,32.91576,7.22668,33.69973531,23.64576,6.89668,24.631,9.27,0.33,9.275871927,32.90576,3.63668,33.10610945,23.64576,6.89668,24.631,9.26,-3.26,9.817087144
17/04/2020 11:00,32.9368,7.0524,33.68336592,23.8368,6.9524,24.83,9.1,0.1,9.100549434,32.9268,3.6724,33.13096256,23.8368,6.9524,24.83,9.09,-3.28,9.663669075
17/04/2020 11:30,36.04016,7.56088,36.82472049,25.34016,7.39088,26.396,10.7,0.17,10.70135038,36.02016,3.72088,36.21183335,25.34016,7.39088,26.396,10.68,-3.67,11.29297569
17/04/2020 12:00,44.08336,7.76848,44.76261733,29.10336,8.48848,30.316,14.98,-0.72,14.99729309,44.14336,4.29848,44.35214947,29.10336,8.48848,30.316,15.04,-4.19,15.61274159
17/04/2020 12:30,46.65848,9.33414,47.58297937,30.52848,8.90414,31.8005,16.13,0.43,16.13573054,46.76848,3.38414,46.89075735,30.52848,8.90414,31.8005,16.24,-5.52,17.15249253
17/04/2020 13:00,48.3912,9.7641,49.36644494,31.3512,9.1441,32.6575,17.04,0.62,17.05127561,48.5312,3.2641,48.64084418,31.3512,9.1441,32.6575,17.18,-5.88,18.15838099
17/04/2020 13:30,50.60208,8.65144,51.33632159,32.30208,9.42144,33.648,18.3,-0.77,18.31619229,50.80208,4.31144,50.98470209,32.30208,9.42144,33.648,18.5,-5.11,19.19276166
17/04/2020 14:00,52.05392,6.63656,52.47527528,32.83392,9.57656,34.202,19.22,-2.94,19.44355934,52.21392,5.15656,52.4679288,32.83392,9.57656,34.202,19.38,-4.42,19.87764574
17/04/2020 14:30,51.92752,9.01886,52.7049065,32.56752,9.49886,33.9245,19.36,-0.48,19.3659495,52.01752,4.41886,52.20487248,32.56752,9.49886,33.9245,19.45,-5.08,20.10246005
17/04/2020 15:00,45.19504,9.34772,46.15161438,29.13504,8.49772,30.349,16.06,0.85,16.08247804,45.23504,4.25772,45.43497577,29.13504,8.49772,30.349,16.1,-4.24,16.64895192
17/04/2020 15:30,47.61744,9.37342,48.53124349,30.45744,8.88342,31.7265,17.16,0.49,17.1669945,47.66744,4.56342,47.88538021,30.45744,8.88342,31.7265,17.21,-4.32,17.74391445
17/04/2020 16:00,45.36952,9.52236,46.35804876,29.45952,8.59236,30.687,15.91,0.93,15.93715784,45.38952,4.55236,45.61723915,29.45952,8.59236,30.687,15.93,-4.04,16.43430863
17/04/2020 16:30,38.928,7.084,39.56731277,26.688,7.784,27.8,12.24,-0.7,12.26,39.008,6.294,39.51251068,26.688,7.784,27.8,12.32,-1.49,12.40977437
17/04/2020 17:00,31.01912,5.84016,31.56411371,23.10912,6.74016,24.072,7.91,-0.9,7.961036365,31.13912,7.48016,32.02495258,23.10912,6.74016,24.072,8.03,0.74,8.06402505
17/04/2020 17:30,20.20088,4.50984,20.69816923,17.93088,5.22984,18.678,2.27,-0.72,2.381449139,20.39088,6.59984,21.4323558,17.93088,5.22984,18.678,2.46,1.37,2.815759223
17/04/2020 18:00,4.35072,6.70646,7.994083453,10.41072,3.03646,10.8445,-6.06,3.67,7.084666541,3.97072,0.84646,4.059939883,10.41072,3.03646,10.8445,-6.44,-2.19,6.802183473
17/04/2020 18:30,0.65952,6.22986,6.264672557,8.39952,2.44986,8.7495,-7.74,3.78,8.613710002,0.23952,0.41986,0.483375889,8.39952,2.44986,8.7495,-8.16,-2.03,8.408715716
17/04/2020 19:00,-1.19576,3.42832,3.630870419,7.43424,2.16832,7.744,-8.63,1.26,8.721496431,-1.23576,3.04832,3.289279192,7.43424,2.16832,7.744,-8.67,0.88,8.714545312
17/04/2020 19:30,-4.2292,2.8719,5.11213676,5.8008,1.6919,6.0425,-10.03,1.18,10.09917323,-4.2892,3.0219,5.246819632,5.8008,1.6919,6.0425,-10.09,1.33,10.17727861
17/04/2020 20:00,-6.55824,2.60468,7.056548009,4.54176,1.32468,4.731,-11.1,1.28,11.17355807,-6.60824,2.85468,7.198474408,4.54176,1.32468,4.731,-11.15,1.53,11.25448355
17/04/2020 20:30,-8.24008,2.07956,8.498440339,3.28992,0.95956,3.427,-11.53,1.12,11.58426951,-8.30008,2.32956,8.620799139,3.28992,0.95956,3.427,-11.59,1.37,11.67068978
17/04/2020 21:00,-8.26824,2.30968,8.584778064,3.46176,1.00968,3.606,-11.73,1.3,11.80181766,-8.37824,2.27968,8.682847828,3.46176,1.00968,3.606,-11.84,1.27,11.90791753
17/04/2020 21:30,-5.51496,2.72772,6.152661229,4.65504,1.35772,4.849,-10.17,1.37,10.26186143,-5.59496,2.67772,6.202722128,4.65504,1.35772,4.849,-10.25,1.32,10.33464562
17/04/2020 22:00,-5.89384,2.40638,6.366161689,4.13616,1.20638,4.3085,-10.03,1.2,10.10152959,-5.90384,3.02638,6.634327596,4.13616,1.20638,4.3085,-10.04,1.82,10.20362681
17/04/2020 22:30,-6.60392,1.83594,6.854373425,3.34608,0.97594,3.4855,-9.95,0.86,9.987096675,-6.49392,3.73594,7.49187858,3.34608,0.97594,3.4855,-9.84,2.76,10.21974559
17/04/2020 23:00,-6.60448,1.96286,6.889990962,2.85552,0.83286,2.9745,-9.46,1.13,9.52725039,-6.54448,3.53286,7.437157942,2.85552,0.83286,2.9745,-9.4,2.7,9.780081799
17/04/2020 23:30,-6.518,1.5685,6.704067142,2.532,0.7385,2.6375,-9.05,0.83,9.087981074,-6.408,3.5985,7.349262973,2.532,0.7385,2.6375,-8.94,2.86,9.386330486
18/04/2020 00:00,-6.43656,1.65642,6.646279549,2.35344,0.68642,2.4515,-8.79,0.97,8.84335909,-6.37656,3.34642,7.201322396,2.35344,0.68642,2.4515,-8.73,2.66,9.126253339
18/04/2020 00:30,-4.63464,2.40698,5.222397979,3.79536,1.10698,3.9535,-8.43,1.3,8.529648293,-4.64464,3.29698,5.695854444,3.79536,1.10698,3.9535,-8.44,2.19,8.719501133
18/04/2020 01:00,-5.15936,2.25602,5.631040921,3.38064,0.98602,3.5215,-8.54,1.27,8.633915682,-5.15936,3.14602,6.042883207,3.38064,0.98602,3.5215,-8.54,2.16,8.80892729
18/04/2020 01:30,-4.20552,2.32214,4.804032957,3.74448,1.09214,3.9005,-7.95,1.23,8.044588243,-4.20552,3.21214,5.291903424,3.74448,1.09214,3.9005,-7.95,2.12,8.227812589
18/04/2020 02:00,-2.90184,2.58238,3.88450278,4.32816,1.26238,4.5085,-7.23,1.32,7.349510188,-2.90184,3.47238,4.525273279,4.32816,1.26238,4.5085,-7.23,2.21,7.560224864
18/04/2020 02:30,-3.31984,2.44838,4.125033606,4.04016,1.17838,4.2085,-7.36,1.27,7.468768305,-3.31984,3.33838,4.708090765,4.04016,1.17838,4.2085,-7.36,2.16,7.67041068
18/04/2020 03:00,-3.20704,2.48128,4.054855854,4.15296,1.21128,4.326,-7.36,1.27,7.468768305,-3.20704,3.37128,4.653024221,4.15296,1.21128,4.326,-7.36,2.16,7.67041068
18/04/2020 03:30,-5.03456,2.06742,5.442519623,3.14544,0.91742,3.2765,-8.18,1.15,8.260441877,-5.00456,3.38742,6.043197419,3.14544,0.91742,3.2765,-8.15,2.47,8.516067167
18/04/2020 04:00,-5.82136,1.78252,6.088153234,2.64864,0.77252,2.759,-8.47,1.01,8.530005862,-5.73136,3.46252,6.696083348,2.64864,0.77252,2.759,-8.38,2.69,8.801164696
18/04/2020 04:30,-5.97896,1.82322,6.250767461,2.65104,0.77322,2.7615,-8.63,1.05,8.693641354,-5.89896,3.50322,6.860778341,2.65104,0.77322,2.7615,-8.55,2.73,8.975266013
18/04/2020 05:00,-4.1452,1.9389,4.576244776,3.4248,0.9989,3.5675,-7.57,0.94,7.628138698,-4.0552,3.6189,5.435171041,3.4248,0.9989,3.5675,-7.48,2.62,7.925578843
18/04/2020 05:30,-3.16648,2.06436,3.779970608,3.92352,1.14436,4.087,-7.09,0.92,7.149440538,-3.08648,3.76436,4.867932313,3.92352,1.14436,4.087,-7.01,2.62,7.483615436
18/04/2020 06:00,-2.41384,2.17888,3.251790522,4.31616,1.25888,4.496,-6.73,0.92,6.792591553,-2.34384,3.84888,4.506380277,4.31616,1.25888,4.496,-6.66,2.59,7.145886929
18/04/2020 06:30,-2.5912,2.0684,3.315508407,4.3488,1.2684,4.53,-6.94,0.8,6.985957343,-2.5112,3.7484,4.511832,4.3488,1.2684,4.53,-6.86,2.48,7.29451849
18/04/2020 07:00,-2.95992,1.98044,3.561357747,4.39008,1.28044,4.573,-7.35,0.7,7.383258088,-2.88992,3.58044,4.601215948,4.39008,1.28044,4.573,-7.28,2.3,7.634684014
18/04/2020 07:30,-1.3932,2.4599,2.827032764,5.4168,1.5799,5.6425,-6.81,0.88,6.866622168,-1.3432,3.6399,3.87982709,5.4168,1.5799,5.6425,-6.76,2.06,7.066908801
18/04/2020 08:00,0.98632,2.41476,2.608427304,6.73632,1.96476,7.017,-5.75,0.45,5.767581816,1.09632,4.09476,4.238983015,6.73632,1.96476,7.017,-5.64,2.13,6.028805852
18/04/2020 08:30,1.58552,2.61286,3.056290407,7.41552,2.16286,7.7245,-5.83,0.45,5.847341276,1.69552,4.29286,4.615564435,7.41552,2.16286,7.7245,-5.72,2.13,6.103711985
18/04/2020 09:00,2.83944,2.76442,3.962882467,8.20944,2.39442,8.5515,-5.37,0.37,5.382731649,2.93944,4.42442,5.311854653,8.20944,2.39442,8.5515,-5.27,2.03,5.647459606
18/04/2020 09:30,3.91232,3.00526,4.933339178,9.17232,2.67526,9.5545,-5.26,0.33,5.270341545,4.00232,4.60526,6.101392058,9.17232,2.67526,9.5545,-5.17,1.93,5.518496172
18/04/2020 10:00,-1.15376,2.43682,2.696155383,6.84624,1.99682,7.1315,-8,0.44,8.012090863,-1.06376,3.99682,4.135958831,6.84624,1.99682,7.1315,-7.91,2,8.158927626
18/04/2020 10:30,-3.85448,2.10536,4.391987796,5.91552,1.72536,6.162,-9.77,0.38,9.777387177,-3.77448,3.50536,5.151140456,5.91552,1.72536,6.162,-9.69,1.78,9.852131749
18/04/2020 11:00,-4.78864,1.99248,5.186622176,5.63136,1.64248,5.866,-10.42,0.35,10.42587646,-4.76864,2.90248,5.582501017,5.63136,1.64248,5.866,-10.4,1.26,10.47604887
